Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-15 11:30:00,8.4542,0.7324,8.4858651533,8.4542,0.7324,8.4858651533,0.0,0.0,0.0,131.27,76.0742,-5.5376,76.27548046,8.4542,0.7324,8.4858651533,67.62,-6.27,67.9100677367,132.05,64.5742,7.6924,65.0307644381,8.4542,0.7324,8.4858651533,56.12,6.96,56.5499425287,131.46
2021-01-15 12:00:00,8.588799999999999,0.712,8.6182613931,8.588799999999999,0.712,8.6182613931,0.0,0.0,0.0,131.27,75.9688,-5.518,76.168936565,8.588799999999999,0.712,8.6182613931,67.38,-6.23,67.6674020485,132.14,64.5488,7.712,65.0078651045,8.588799999999999,0.712,8.6182613931,55.96,7.0,56.3961133413,131.46
2021-01-15 12:30:00,8.9012,0.707,8.9292334744,8.9012,0.707,8.9292334744,0.0,0.0,0.0,131.24,76.1712,-5.563,76.3740707206,8.9012,0.707,8.9292334744,67.27,-6.27,67.5615704376,131.85,64.8612,7.667,65.3127717559,8.9012,0.707,8.9292334744,55.96,6.96,56.3911624282,131.42
2021-01-15 13:00:00,9.2982,0.628,9.3193834152,9.2982,0.628,9.3193834152,0.0,0.0,0.0,131.33,76.1682,-5.592,76.373196576,9.2982,0.628,9.3193834152,66.87,-6.22,67.1586576697,132.2,65.0182,7.668,65.4688059708,9.2982,0.628,9.3193834152,55.72,7.04,56.1629771291,131.53
2021-01-15 13:30:00,9.7582,0.5308,9.7726258437,9.7582,0.5308,9.7726258437,0.0,0.0,0.0,131.66,75.8282,-6.1692,76.0787417343,9.7582,0.5308,9.7726258437,66.07,-6.7,66.4088465492,132.52,65.0382,7.2108,65.4367106132,9.7582,0.5308,9.7726258437,55.28,6.68,55.6821407634,131.85
2021-01-15 14:00:00,10.7434,0.42260000000000003,10.7517084373,10.7434,0.42260000000000003,10.7517084373,0.0,0.0,0.0,131.66,73.1334,-5.9074,73.3715992079,10.7434,0.42260000000000003,10.7517084373,62.39,-6.33,62.7102942108,132.78,63.3434,7.5426,63.790886013,10.7434,0.42260000000000003,10.7517084373,52.6,7.12,53.0796985673,131.85
2021-01-15 14:30:00,10.6928,0.4278,10.7013543386,10.6928,0.4278,10.7013543386,0.0,0.0,0.0,131.88,71.9728,-7.1122,72.3233525819,10.6928,0.4278,10.7013543386,61.28,-7.54,61.7421250039,132.85,62.2928,6.5878,62.6401791239,10.6928,0.4278,10.7013543386,51.6,6.16,51.9663891376,132.1
2021-01-15 15:00:00,8.7624,0.6944,8.7898717351,8.7624,0.6944,8.7898717351,0.0,0.0,0.0,131.57,72.6724,-7.2756,73.0356904337,8.7624,0.6944,8.7898717351,63.91,-7.97,64.4050386228,132.61,62.0024,6.4144,62.3333147933,8.7624,0.6944,8.7898717351,53.24,5.72,53.5463911015,131.79
2021-01-15 15:30:00,8.6598,0.7044,8.6884011993,8.6598,0.7044,8.6884011993,0.0,0.0,0.0,131.64,72.8298,-7.3956,73.2043350315,8.6598,0.7044,8.6884011993,64.17,-8.1,64.6791999023,132.67,62.1798,6.3444,62.5026314598,8.6598,0.7044,8.6884011993,53.52,5.64,53.8163543916,131.86
2021-01-15 16:00:00,8.0286,0.8084,8.0691962747,8.0286,0.8084,8.0691962747,0.0,0.0,0.0,131.1,74.2986,-6.4816,74.5807823807,8.0286,0.8084,8.0691962747,66.27,-7.29,66.6697607615,132.21,63.0286,6.9684,63.4126408259,8.0286,0.8084,8.0691962747,55.0,6.16,55.3438849377,131.27
2021-01-15 16:30:00,7.58,0.9312,7.6369845777,7.58,0.9312,7.6369845777,0.0,0.0,0.0,130.85,77.9,-10.7788,78.6421803452,7.58,0.9312,7.6369845777,70.32,-11.71,71.2883335476,131.94,65.5,3.2912,65.5826348772,7.58,0.9312,7.6369845777,57.92,2.36,57.9680601711,131.08
2021-01-15 17:00:00,11.1492,1.2006000000000001,11.2136568968,11.1492,1.2006000000000001,11.2136568968,0.0,0.0,0.0,130.94,81.9992,-18.0194,83.9557477306,11.1492,1.2006000000000001,11.2136568968,70.85,-19.22,73.4107001737,133.66,69.3892,-2.8394,69.4472697016,11.1492,1.2006000000000001,11.2136568968,58.24,-4.04,58.3799554642,131.41
2021-01-15 17:30:00,14.8378,1.2908,14.8938401187,14.8378,1.2908,14.8938401187,0.0,0.0,0.0,132.58,83.4778,-19.9692,85.8330474903,14.8378,1.2908,14.8938401187,68.64,-21.26,71.8570608917,135.32,71.6378,-3.7892,71.7379427185,14.8378,1.2908,14.8938401187,56.8,-5.08,57.0267165458,133.11
2021-01-15 18:00:00,12.6572,1.2762,12.7213756442,12.6572,1.2762,12.7213756442,0.0,0.0,0.0,132.17,85.1072,-19.2438,87.2557123074,12.6572,1.2762,12.7213756442,72.45,-20.52,75.2998864541,134.77,72.1372,-3.4838,72.2212744714,12.6572,1.2762,12.7213756442,59.48,-4.76,59.6701600467,132.63
2021-01-15 18:30:00,8.008,0.9824,8.0680340703,8.008,0.9824,8.0680340703,0.0,0.0,0.0,131.05,85.998,-17.4776,87.756039711,8.008,0.9824,8.0680340703,77.99,-18.46,80.1449418242,134.15,71.728,-2.5776,71.7742990614,8.008,0.9824,8.0680340703,63.72,-3.56,63.8193701003,131.4
2021-01-15 19:00:00,7.8162,0.9702000000000001,7.876183751,7.8162,0.9702000000000001,7.876183751,0.0,0.0,0.0,132.11,84.8562,-18.5798,86.8664702085,7.8162,0.9702000000000001,7.876183751,77.04,-19.55,79.4818476132,134.97,70.8562,-3.0298,70.9209473039,7.8162,0.9702000000000001,7.876183751,63.04,-4.0,63.1667760773,132.54
2021-01-15 19:30:00,7.1358,0.9194,7.1947854728,7.1358,0.9194,7.1947854728,0.0,0.0,0.0,131.88,81.4658,-19.7506,83.8257882158,7.1358,0.9194,7.1947854728,74.33,-20.67,77.1504880088,131.63,68.0558,-4.0806000000000004,68.1780258588,7.1358,0.9194,7.1947854728,60.92,-5.0,61.1248427401,132.31
2021-01-15 20:00:00,7.1536,0.89,7.2087511373,7.1536,0.89,7.2087511373,0.0,0.0,0.0,132.34,77.5336,-21.95,80.5807770437,7.1536,0.89,7.2087511373,70.38,-22.84,73.9933105085,132.01,64.8736,-5.71,65.1244046189,7.1536,0.89,7.2087511373,57.72,-6.6,58.0961134673,132.86
2021-01-15 20:30:00,7.1854,0.916,7.2435508668,7.1854,0.916,7.2435508668,0.0,0.0,0.0,131.46,75.0954,-22.664,78.4409076768,7.1854,0.916,7.2435508668,67.91,-23.58,71.8873041642,132.94,62.9054,-6.444,63.2345987981,7.1854,0.916,7.2435508668,55.72,-7.36,56.2039856238,132.01
2021-01-15 21:00:00,7.1854,0.8922,7.2405796729,7.1854,0.8922,7.2405796729,0.0,0.0,0.0,131.61,72.4354,-24.0278,76.3165928616,7.1854,0.8922,7.2405796729,65.25,-24.92,69.8467529668,133.95,60.745400000000004,-7.4678,61.2027095642,7.1854,0.8922,7.2405796729,53.56,-8.36,54.2085159362,132.23
2021-01-15 21:30:00,7.2192,0.9034000000000001,7.2755054945,7.2192,0.9034000000000001,7.2755054945,0.0,0.0,0.0,131.95,69.5092,-25.4066,74.0069200021,7.2192,0.9034000000000001,7.2755054945,62.29,-26.31,67.6184900748,134.23,58.3392,-8.4566,58.9489299326,7.2192,0.9034000000000001,7.2755054945,51.12,-9.36,51.9698374059,132.6
2021-01-15 22:00:00,7.1718,0.895,7.2274297119,7.1718,0.895,7.2274297119,0.0,0.0,0.0,132.4,66.8418,-26.645,71.9568082411,7.1718,0.895,7.2274297119,59.67,-27.54,65.7187986804,134.62,56.1718,-9.345,56.9438332064,7.1718,0.895,7.2274297119,49.0,-10.24,50.0585417287,133.11
2021-01-15 22:30:00,7.259,0.8946000000000001,7.3139175658,7.259,0.8946000000000001,7.3139175658,0.0,0.0,0.0,133.16,63.249,-27.7154,69.0549013334,7.259,0.8946000000000001,7.3139175658,55.99,-28.61,62.8761655956,135.39,53.299,-10.1854,54.2634847219,7.259,0.8946000000000001,7.3139175658,46.04,-11.08,47.3544929231,133.89
2021-01-15 23:00:00,7.2254,0.9128000000000001,7.2828297385,7.2254,0.9128000000000001,7.2828297385,0.0,0.0,0.0,132.52,58.2754,-16.2772,60.5059458648,7.2254,0.9128000000000001,7.2828297385,51.05,-17.19,53.8664886548,134.96,49.4254,-0.6072000000000001,49.4291296403,7.2254,0.9128000000000001,7.2828297385,42.2,-1.52,42.2273655347,132.93
2021-01-15 23:30:00,7.1748,0.8952,7.2304313896,7.1748,0.8952,7.2304313896,0.0,0.0,0.0,132.71,52.7948,-14.5948,54.7749860254,7.1748,0.8952,7.2304313896,45.62,-15.49,48.1780499813,133.4,44.9348,1.0152,44.9462666089,7.1748,0.8952,7.2304313896,37.76,0.12,37.7601906775,133.11
2021-01-16 00:00:00,7.1458,0.8984000000000001,7.2020538876,7.1458,0.8984000000000001,7.2020538876,0.0,0.0,0.0,132.71,49.3058,-15.4216,51.661278151,7.1458,0.8984000000000001,7.2020538876,42.16,-16.32,45.208494777,133.26,42.0658,0.2584,42.0665936368,7.1458,0.8984000000000001,7.2020538876,34.92,-0.64,34.9258643415,133.11
2021-01-16 00:30:00,7.247,0.9162,7.3046855812,7.247,0.9162,7.3046855812,0.0,0.0,0.0,131.4,49.737,-14.8738,51.9133806975,7.247,0.9162,7.3046855812,42.49,-15.79,45.3290657305,132.05,42.527,0.5162,42.5301327466,7.247,0.9162,7.3046855812,35.28,-0.4,35.2822675008,131.78
2021-01-16 01:00:00,7.2528,0.9084000000000001,7.3094663554,7.2528,0.9084000000000001,7.3094663554,0.0,0.0,0.0,131.66,50.1528,-14.4916,52.2044999823,7.2528,0.9084000000000001,7.3094663554,42.9,-15.4,45.5803685812,132.33,42.8928,0.9084000000000001,42.9024181416,7.2528,0.9084000000000001,7.3094663554,35.64,0.0,35.64,132.02
2021-01-16 01:30:00,7.1324,0.909,7.190091151,7.1324,0.909,7.190091151,0.0,0.0,0.0,132.07,48.3124,-15.001,50.5877257322,7.1324,0.909,7.190091151,41.18,-15.91,44.146579709,132.74,41.3724,0.629,41.3771811843,7.1324,0.909,7.190091151,34.24,-0.28,34.2411448407,132.47
2021-01-16 02:00:00,7.2932,0.9048,7.3491107816,7.2932,0.9048,7.3491107816,0.0,0.0,0.0,132.84,46.2032,-15.6652,48.7866188753,7.2932,0.9048,7.3491107816,38.91,-16.57,42.2912875188,133.43,39.6532,0.2248,39.6538372075,7.2932,0.9048,7.3491107816,32.36,-0.68,32.3671438345,133.28
2021-01-16 02:30:00,7.5862,0.905,7.6399905393,7.5862,0.905,7.6399905393,0.0,0.0,0.0,133.08,45.1762,-15.765,47.8479286014,7.5862,0.905,7.6399905393,37.59,-16.67,41.1205179928,133.69,38.7862,0.185,38.7866411982,7.5862,0.905,7.6399905393,31.2,-0.72,31.2083065865,133.56
2021-01-16 03:00:00,7.7408,0.9022,7.7931989247,7.7408,0.9022,7.7931989247,0.0,0.0,0.0,133.49,44.0208,-16.4478,46.9932011836,7.7408,0.9022,7.7931989247,36.28,-17.35,40.2151824564,134.0,37.9008,-0.2978,37.9019699419,7.7408,0.9022,7.7931989247,30.16,-1.2,30.1838632385,133.99
2021-01-16 03:30:00,7.8584,0.905,7.9103397879,7.8584,0.905,7.9103397879,0.0,0.0,0.0,133.52,44.4984,-15.905,47.2554401901,7.8584,0.905,7.9103397879,36.64,-16.81,40.3121036415,134.0,38.2984,0.185,38.2988468176,7.8584,0.905,7.9103397879,30.44,-0.72,30.448513921,133.99
2021-01-16 04:00:00,7.7316,0.8908,7.7827477924,7.7316,0.8908,7.7827477924,0.0,0.0,0.0,133.66,43.6116,-16.0892,46.4847718205,7.7316,0.8908,7.7827477924,35.88,-16.98,39.695022358,134.1,37.6116,0.2508,37.6124361774,7.7316,0.8908,7.7827477924,29.88,-0.64,29.8868532971,134.17
2021-01-16 04:30:00,7.8662,0.8946000000000001,7.9169066939,7.8662,0.8946000000000001,7.9169066939,0.0,0.0,0.0,133.44,42.9262,-16.5854,46.0188454831,7.8662,0.8946000000000001,7.9169066939,35.06,-17.48,39.1759364917,133.74,37.1062,-0.025400000000000002,37.1062086934,7.8662,0.8946000000000001,7.9169066939,29.24,-0.92,29.254469744,133.95
2021-01-16 05:00:00,7.8844,0.8866,7.9340924446,7.8844,0.8866,7.9340924446,0.0,0.0,0.0,133.74,42.4144,-16.5334,45.5229024,7.8844,0.8866,7.9340924446,34.53,-17.42,38.6752802188,134.02,36.6044,0.08660000000000001,36.6045024405,7.8844,0.8866,7.9340924446,28.72,-0.8,28.7311399008,134.25
2021-01-16 05:30:00,7.9204,0.894,7.9706945845,7.9204,0.894,7.9706945845,0.0,0.0,0.0,133.14,42.5504,-16.406,45.6036552938,7.9204,0.894,7.9706945845,34.63,-17.3,38.7108111514,133.45,36.6804,0.014,36.6804026717,7.9204,0.894,7.9706945845,28.76,-0.88,28.7734599935,133.63
2021-01-16 06:00:00,7.7974,0.8886000000000001,7.8478695657,7.7974,0.8886000000000001,7.8478695657,0.0,0.0,0.0,132.93,42.1974,-16.4914,45.3054835613,7.7974,0.8886000000000001,7.8478695657,34.4,-17.38,38.5412039252,133.27,36.3574,-0.1114,36.3575706658,7.7974,0.8886000000000001,7.8478695657,28.56,-1.0,28.5775016403,133.43
2021-01-16 06:30:00,7.7822,0.8822000000000001,7.8320440295000004,7.7822,0.8822000000000001,7.8320440295000004,0.0,0.0,0.0,132.87,44.5122,-14.8278,46.9169436524,7.7822,0.8822000000000001,7.8320440295000004,36.73,-15.71,39.9486795777,133.27,38.2222,1.2022,38.2411016797,7.7822,0.8822000000000001,7.8320440295000004,30.44,0.32,30.4416819509,133.33
2021-01-16 07:00:00,7.7982,0.882,7.8479199308,7.7982,0.882,7.8479199308,0.0,0.0,0.0,132.76,46.5682,-13.768,48.5608389059,7.7982,0.882,7.8479199308,38.77,-14.65,41.4455715367,133.17,39.9582,1.9220000000000002,40.0043976488,7.7982,0.882,7.8479199308,32.16,1.04,32.1768115263,133.18
2021-01-16 07:30:00,7.7376000000000005,0.9002,7.7897890729,7.7376000000000005,0.9002,7.7897890729,0.0,0.0,0.0,132.95,49.4076,-13.4998,51.2187030078,7.7376000000000005,0.9002,7.7897890729,41.67,-14.4,44.0879677463,133.17,42.2176,1.8602,42.2585623726,7.7376000000000005,0.9002,7.7897890729,34.48,0.96,34.4933616802,133.35
2021-01-16 08:00:00,7.7992,0.8948,7.8503622643,7.7992,0.8948,7.8503622643,0.0,0.0,0.0,132.59,53.169200000000004,-13.0052,54.7366335801,7.7992,0.8948,7.8503622643,45.37,-13.9,47.4515215773,132.86,45.3592,2.0948,45.4075457571,7.7992,0.8948,7.8503622643,37.56,1.2,37.5791644399,132.98
2021-01-16 08:30:00,7.6975999999999996,0.9034000000000001,7.7504307829,7.6975999999999996,0.9034000000000001,7.7504307829,0.0,0.0,0.0,132.01,56.2076,-12.1066,57.4966439135,7.6975999999999996,0.9034000000000001,7.7504307829,48.51,-13.01,50.2242989,132.37,47.8176,2.7034000000000002,47.8939582966,7.6975999999999996,0.9034000000000001,7.7504307829,40.12,1.8,40.1603585641,132.37
2021-01-16 09:00:00,7.5956,0.8426,7.6421930177,7.5956,0.8426,7.6421930177,0.0,0.0,0.0,131.49,59.9256,-10.7174,60.8764338486,7.5956,0.8426,7.6421930177,52.33,-11.56,53.5916271445,132.2,50.8356,3.7626,50.9746543502,7.5956,0.8426,7.6421930177,43.24,2.92,43.3384817454,131.81
2021-01-16 09:30:00,7.7558,0.8258000000000001,7.7996396891,7.7558,0.8258000000000001,7.7996396891,0.0,0.0,0.0,131.68,63.2758,-10.1142,64.0790442132,7.7558,0.8258000000000001,7.7996396891,55.52,-10.94,56.5875781422,132.6,53.6758,4.3458,53.8514390084,7.7558,0.8258000000000001,7.7996396891,45.92,3.52,46.0547152852,131.98
2021-01-16 10:00:00,7.9044,0.8314,7.9480038576,7.9044,0.8314,7.9480038576,0.0,0.0,0.0,130.46,67.5644,-8.8386,68.1400689559,7.9044,0.8314,7.9480038576,59.66,-9.67,60.4386010758,131.34,57.2244,4.7514,57.4213179692,7.9044,0.8314,7.9480038576,49.32,3.92,49.4755373897,130.69
2021-01-16 10:30:00,9.6918,0.65,9.713572321200001,9.6918,0.65,9.713572321200001,0.0,0.0,0.0,130.73,67.7018,-8.93,68.2882026652,9.6918,0.65,9.713572321200001,58.01,-9.58,58.7957183815,131.57,57.9318,4.61,58.1149339778,9.6918,0.65,9.713572321200001,48.24,3.96,48.4022644098,130.93
2021-01-16 11:00:00,11.1914,0.4742,11.2014418536,11.1914,0.4742,11.2014418536,0.0,0.0,0.0,131.12,67.3114,-8.7558,67.8784840992,11.1914,0.4742,11.2014418536,56.12,-9.23,56.8739597707,132.01,57.9514,4.7542,58.1460848175,11.1914,0.4742,11.2014418536,46.76,4.28,46.9554682652,131.34
2021-01-16 11:30:00,11.031,0.43060000000000004,11.0394011323,10.861,0.5106,10.8729956019,0.17,-0.08,0.1878829423,131.6,69.331,-11.1394,70.2201808126,10.861,0.5106,10.8729956019,58.47,-11.65,59.6193206939,132.34,59.541,2.8706,59.610158743,10.861,0.5106,10.8729956019,48.68,2.36,48.7371726714,131.89
2021-01-16 12:00:00,55.7768,-7.6696,56.3016356992,13.4168,0.1804,13.418012759,42.36,-7.85,43.0812267699,130.74,66.0068,-7.1396,66.391803217,13.4168,0.1804,13.418012759,52.59,-7.32,53.0969914402,132.58,14.5768,0.34040000000000004,14.5807739987,13.4168,0.1804,13.418012759,1.16,0.16,1.1709824935,131.72
2021-01-16 12:30:00,57.3016,-5.281,57.544437816,11.6616,0.389,11.6680861995,45.64,-5.67,45.9908523513,130.35,68.3516,-4.121,68.4757173278,11.6616,0.389,11.6680861995,56.69,-4.51,56.8691146405,132.37,11.6616,0.389,11.6680861995,11.6616,0.389,11.6680861995,0.0,0.0,0.0,131.21
2021-01-16 13:00:00,58.5376,-5.6502,58.8096537466,9.4376,0.6498,9.4599436468,49.1,-6.3,49.5025251881,130.47,70.9276,-4.3202,71.0590498797,9.4376,0.6498,9.4599436468,61.49,-4.97,61.6905260149,132.37,9.4376,0.6498,9.4599436468,9.4376,0.6498,9.4599436468,0.0,0.0,0.0,131.29
2021-01-16 13:30:00,58.78,-14.9944,60.6623477238,8.91,0.6956,8.9371113543,49.87,-15.69,52.279948355,131.07,71.67,-15.9744,73.4286752935,8.91,0.6956,8.9371113543,62.76,-16.67,64.9361725081,132.11,8.91,0.6956,8.9371113543,8.91,0.6956,8.9371113543,0.0,0.0,0.0,132.28
2021-01-16 14:00:00,57.4658,-16.8356,59.8811789881,8.8858,0.6844,8.912117874,48.58,-17.52,51.6426838962,131.26,69.9558,-18.4456,72.3467629753,8.8858,0.6844,8.912117874,61.07,-19.13,63.9961076941,132.23,8.8858,0.6844,8.912117874,8.8858,0.6844,8.912117874,0.0,0.0,0.0,132.6
2021-01-16 14:30:00,56.9904,-17.224,59.5363071424,8.6604,0.676,8.686743012200001,48.33,-17.9,51.538324575,131.92,69.4304,-18.964,71.9737017261,8.6604,0.676,8.686743012200001,60.77,-19.64,63.8648768886,132.7,8.6604,0.676,8.686743012200001,8.6604,0.676,8.686743012200001,0.0,0.0,0.0,133.25
2021-01-16 15:00:00,57.5084,-16.5488,59.8421160388,7.6184,0.8512000000000001,7.6658045892,49.89,-17.4,52.8372226749,131.24,70.5484,-18.1588,72.8479152756,7.6184,0.8512000000000001,7.6658045892,62.93,-19.01,65.7386111809,132.27,7.6184,0.8512000000000001,7.6658045892,7.6184,0.8512000000000001,7.6658045892,0.0,0.0,0.0,132.58
2021-01-16 15:30:00,57.8008,-16.801,60.1930733693,7.4408,0.899,7.4949119835,50.36,-17.7,53.3799550393,131.21,71.0308,-18.441,73.3855914307,7.4408,0.899,7.4949119835,63.59,-19.34,66.4659589564,132.18,7.4408,0.899,7.4949119835,7.4408,0.899,7.4949119835,0.0,0.0,0.0,132.52
2021-01-16 16:00:00,58.4038,-16.4634,60.6798763512,7.3738,0.8966000000000001,7.4281099884,51.03,-17.36,53.9020454157,131.59,71.7638,-18.0134,73.9900369644,7.3738,0.8966000000000001,7.4281099884,64.39,-18.91,67.1093152997,132.53,7.3738,0.8966000000000001,7.4281099884,7.3738,0.8966000000000001,7.4281099884,0.0,0.0,0.0,132.89
2021-01-16 16:30:00,59.7398,-16.4904,61.9740025833,7.0898,0.9096000000000001,7.1479113173,52.65,-17.4,55.4507213659,131.82,73.6398,-17.7804,75.7559421313,7.0898,0.9096000000000001,7.1479113173,66.55,-18.69,69.1246598545,132.64,7.0898,0.9096000000000001,7.1479113173,7.0898,0.9096000000000001,7.1479113173,0.0,0.0,0.0,133.08
2021-01-16 17:00:00,63.7336,-14.7914,65.4274963828,7.0636,0.8986000000000001,7.1205285562,56.67,-15.69,58.8019132342,130.74,78.6036,-15.5414,80.1252834436,7.0636,0.8986000000000001,7.1205285562,71.54,-16.44,73.4046674265,131.76,7.0636,0.8986000000000001,7.1205285562,7.0636,0.8986000000000001,7.1205285562,0.0,0.0,0.0,131.92
2021-01-16 17:30:00,67.7824,-13.577,69.1287832871,7.0624,0.903,7.119894856,60.72,-14.48,62.4226625514,129.99,83.6024,-13.837,84.7397418851,7.0624,0.903,7.119894856,76.54,-14.74,77.9463867027,133.39,7.0624,0.903,7.119894856,7.0624,0.903,7.119894856,0.0,0.0,0.0,131.1
2021-01-16 18:00:00,68.367,-13.8202,69.7498718066,7.067,0.9098,7.1253228025,61.3,-14.73,63.044927631,129.99,84.347,-14.0602,85.5108509666,7.067,0.9098,7.1253228025,77.28,-14.97,78.7165757639,134.05,7.067,0.9098,7.1253228025,7.067,0.9098,7.1253228025,0.0,0.0,0.0,131.1
2021-01-16 18:30:00,67.859,-14.0812,69.3045747007,7.029,0.9088,7.0875072092,60.83,-14.99,62.6497326411,130.18,83.759,-14.4012,84.9880264651,7.029,0.9088,7.0875072092,76.73,-15.31,78.2425012381,134.43,7.029,0.9088,7.0875072092,7.029,0.9088,7.0875072092,0.0,0.0,0.0,131.28
2021-01-16 19:00:00,66.4084,-14.5472,67.9830612609,6.9684,0.9028,7.0266383428,59.44,-15.45,61.4151129609,130.64,81.9484,-14.9672,83.3040055363,6.9684,0.9028,7.0266383428,74.98,-15.87,76.6410940684,134.88,6.9684,0.9028,7.0266383428,6.9684,0.9028,7.0266383428,0.0,0.0,0.0,131.76
2021-01-16 19:30:00,63.4598,-15.883,65.4172447069,6.9798,0.897,7.0372023589,56.48,-16.78,58.9199355057,130.41,78.3098,-16.723,80.0754862929,6.9798,0.897,7.0372023589,71.33,-17.62,73.4740314669,134.6,6.9798,0.897,7.0372023589,6.9798,0.897,7.0372023589,0.0,0.0,0.0,131.6
2021-01-16 20:00:00,61.6344,-16.5496,63.8176192248,7.0444,0.9004000000000001,7.1017104644,54.59,-17.45,57.3111734307,130.46,75.9344,-17.6196,77.9518018234,7.0444,0.9004000000000001,7.1017104644,68.89,-18.52,71.3359832062,134.6,7.0444,0.9004000000000001,7.1017104644,7.0444,0.9004000000000001,7.1017104644,0.0,0.0,0.0,131.71
2021-01-16 20:30:00,59.1904,-17.6844,61.7757351678,7.0704,0.9056000000000001,7.1281601778,52.12,-18.59,55.3360867789,130.01,72.9004,-19.1144,75.364637646,7.0704,0.9056000000000001,7.1281601778,65.83,-20.02,68.8068986367,133.59,7.0704,0.9056000000000001,7.1281601778,7.0704,0.9056000000000001,7.1281601778,0.0,0.0,0.0,131.28
2021-01-16 21:00:00,56.9038,-18.4724,59.8270174436,7.0338,0.8976000000000001,7.090841149,49.87,-19.37,53.4996616812,130.72,70.0838,-20.2324,72.9457951646,7.0338,0.8976000000000001,7.090841149,63.05,-21.13,66.49646156,134.32,7.0338,0.8976000000000001,7.090841149,7.0338,0.8976000000000001,7.090841149,0.0,0.0,0.0,132.06
2021-01-16 21:30:00,54.5082,-19.3498,57.8408041721,6.5882000000000005,0.8402000000000001,6.6415597024,47.92,-20.19,51.9996394218,131.23,67.2382,-21.6998,70.6530739549,6.5882000000000005,0.8402000000000001,6.6415597024,60.65,-22.54,64.7029682472,134.82,6.5882000000000005,0.8402000000000001,6.6415597024,6.5882000000000005,0.8402000000000001,6.6415597024,0.0,0.0,0.0,132.66
2021-01-16 22:00:00,52.6868,-20.5182,56.5410950149,5.1168,0.6518,5.1581474853,47.57,-21.17,52.0679728816,131.66,65.3168,-22.8982,69.21424655,5.1168,0.6518,5.1581474853,60.2,-23.55,64.6424202827,135.14,5.1168,0.6518,5.1581474853,5.1168,0.6518,5.1581474853,0.0,0.0,0.0,133.13
2021-01-16 22:30:00,49.7976,-20.0158,53.6696675544,5.6876,0.7242000000000001,5.733520681,44.11,-20.74,48.7425861029,132.23,61.6476,-22.2358,65.5351614586,5.6876,0.7242000000000001,5.733520681,55.96,-22.96,60.4870498537,134.23,5.6876,0.7242000000000001,5.733520681,5.6876,0.7242000000000001,5.733520681,0.0,0.0,0.0,133.66
2021-01-16 23:00:00,46.559,-10.298,47.6842666401,7.029,0.882,7.0841206229,39.53,-11.18,41.0805708334,132.23,57.099,-10.778,58.1073238499,7.029,0.882,7.0841206229,50.07,-11.66,51.409731569,133.87,7.029,0.882,7.0841206229,7.029,0.882,7.0841206229,0.0,0.0,0.0,133.36
2021-01-16 23:30:00,43.2616,-3.6064,43.4116592118,7.0716,0.8936000000000001,7.1278361036,36.19,-4.5,36.4687002785,131.62,52.8316,-2.8864,52.9103889942,7.0716,0.8936000000000001,7.1278361036,45.76,-3.7800000000000002,45.9158578271,133.82,7.0716,0.8936000000000001,7.1278361036,7.0716,0.8936000000000001,7.1278361036,0.0,0.0,0.0,132.5
2021-01-17 00:00:00,41.124,-4.011,41.3191420167,7.084,0.899,7.1408162699,34.04,-4.91,34.3922912874,131.95,50.194,-3.421,50.310445009,7.084,0.899,7.1408162699,43.11,-4.32,43.3259102616,134.07,7.084,0.899,7.1408162699,7.084,0.899,7.1408162699,0.0,0.0,0.0,132.82
2021-01-17 00:30:00,41.3504,-3.7818,41.5229766683,7.0904,0.9082,7.148328434,34.26,-4.69,34.5795271801,131.2,50.3704,-3.2018,50.4720587989,7.0904,0.9082,7.148328434,43.28,-4.11,43.4747110399,133.45,7.0904,0.9082,7.148328434,7.0904,0.9082,7.148328434,0.0,0.0,0.0,132.08
2021-01-17 01:00:00,41.669,-3.6856,41.8316770924,7.109,0.8944000000000001,7.1650423837,34.56,-4.58,34.8621571335,130.83,50.719,-3.2156000000000002,50.8208327791,7.109,0.8944000000000001,7.1650423837,43.61,-4.11,43.8032441721,133.05,7.109,0.8944000000000001,7.1650423837,7.109,0.8944000000000001,7.1650423837,0.0,0.0,0.0,131.72
2021-01-17 01:30:00,40.5744,-4.1464,40.7857152484,7.0644,0.9136000000000001,7.1232304694,33.51,-5.06,33.8898760694,131.25,49.3844,-3.9464,49.5418311765,7.0644,0.9136000000000001,7.1232304694,42.32,-4.86,42.5981454995,133.43,7.0644,0.9136000000000001,7.1232304694,7.0644,0.9136000000000001,7.1232304694,0.0,0.0,0.0,132.2
2021-01-17 02:00:00,39.5276,-4.1768,39.7476643339,6.9576,0.8932,7.0146991382,32.57,-5.07,32.9622481029,131.95,48.1076,-3.9568000000000003,48.2700470685,6.9576,0.8932,7.0146991382,41.15,-4.85,41.4348283452,134.19,6.9576,0.8932,7.0146991382,6.9576,0.8932,7.0146991382,0.0,0.0,0.0,132.92
2021-01-17 02:30:00,38.6604,-4.5304,38.9249412629,7.1804,0.9096000000000001,7.2377839371,31.48,-5.44,31.9465804117,131.99,47.0204,-4.3504,47.2212240028,7.1804,0.9096000000000001,7.2377839371,39.84,-5.26,40.185733787,134.19,7.1804,0.9096000000000001,7.2377839371,7.1804,0.9096000000000001,7.2377839371,0.0,0.0,0.0,132.96
2021-01-17 03:00:00,38.354,-4.2272,38.5862480145,7.124,0.9128000000000001,7.1822405863,31.23,-5.14,31.6501579775,131.93,46.594,-3.8971999999999998,46.7567000957,7.124,0.9128000000000001,7.1822405863,39.47,-4.8100000000000005,39.7620044766,134.15,7.124,0.9128000000000001,7.1822405863,7.124,0.9128000000000001,7.1822405863,0.0,0.0,0.0,132.89
2021-01-17 03:30:00,37.4414,-4.542,37.7158878718,7.1814,0.908,7.2385751333,30.26,-5.45,30.7468713856,132.74,45.5014,-4.252,45.6996379194,7.1814,0.908,7.2385751333,38.32,-5.16,38.6658505661,134.93,7.1814,0.908,7.2385751333,7.1814,0.908,7.2385751333,0.0,0.0,0.0,133.69
2021-01-17 04:00:00,35.7548,-4.8174,36.0778750178,7.1748,0.8926000000000001,7.2301099438,28.58,-5.71,29.1448194367,133.05,43.4848,-4.7874,43.7475374141,7.1748,0.8926000000000001,7.2301099438,36.31,-5.68,36.7515781974,135.18,7.1748,0.8926000000000001,7.2301099438,7.1748,0.8926000000000001,7.2301099438,0.0,0.0,0.0,134.05
2021-01-17 04:30:00,35.3436,-4.9696,35.6912732348,7.0836,0.9104000000000001,7.1418637007,28.26,-5.88,28.8652386098,133.51,43.0336,-5.0396,43.3276851115,7.0836,0.9104000000000001,7.1418637007,35.95,-5.95,36.4390587145,133.33,7.0836,0.9104000000000001,7.1418637007,7.0836,0.9104000000000001,7.1418637007,0.0,0.0,0.0,134.53
2021-01-17 05:00:00,35.7268,-5.6512,36.1709869879,7.0068,0.8988,7.0642117522,28.72,-6.55,29.4574421836,133.47,43.3268,-5.9912,43.7390680705,7.0068,0.8988,7.0642117522,36.32,-6.89,36.9677494581,132.56,7.0068,0.8988,7.0642117522,7.0068,0.8988,7.0642117522,0.0,0.0,0.0,134.53
2021-01-17 05:30:00,34.1576,-19.4756,39.3197232076,7.0076,0.8844000000000001,7.0631877449000005,27.15,-20.36,33.9360000589,130.53,40.8076,-21.3256,46.0439076656,7.0076,0.8844000000000001,7.0631877449000005,33.8,-22.21,40.4440860943,132.62,7.0076,0.8844000000000001,7.0631877449000005,7.0076,0.8844000000000001,7.0631877449000005,0.0,0.0,0.0,131.9
2021-01-17 06:00:00,33.5004,-20.253,39.146657701,6.9904,0.887,7.0464502524,26.51,-21.14,33.9069270209,130.84,40.1104,-22.213,45.8504259212,6.9904,0.887,7.0464502524,33.12,-23.1,40.38,132.75,6.9904,0.887,7.0464502524,6.9904,0.887,7.0464502524,0.0,0.0,0.0,132.24
2021-01-17 06:30:00,35.5016,-19.1984,40.3601556627,7.1016,0.8916000000000001,7.1573509848,28.4,-20.09,34.7874704455,130.06,42.4216,-20.8984,47.2899066305,7.1016,0.8916000000000001,7.1573509848,35.32,-21.79,41.5006807173,132.08,7.1016,0.8916000000000001,7.1573509848,7.1016,0.8916000000000001,7.1573509848,0.0,0.0,0.0,131.43
2021-01-17 07:00:00,36.7916,-18.2504,41.0694403507,7.0416,0.9196000000000001,7.1013938575,29.75,-19.17,35.3914029109,130.13,43.9716,-19.8804,48.2569364001,7.0416,0.9196000000000001,7.1013938575,36.93,-20.8,42.3847248428,132.31,7.0416,0.9196000000000001,7.1013938575,7.0416,0.9196000000000001,7.1013938575,0.0,0.0,0.0,131.49
2021-01-17 07:30:00,40.4826,-10.8156,41.902483293,7.0326,0.8844000000000001,7.0879916845,33.45,-11.7,35.4371626968,130.2,47.6926,-22.0956,52.5623404551,7.0326,0.8844000000000001,7.0879916845,40.66,-22.98,46.7045608051,131.72,7.0326,0.8844000000000001,7.0879916845,7.0326,0.8844000000000001,7.0879916845,0.0,0.0,0.0,131.11
2021-01-17 08:00:00,42.72,3.5472,42.8670156162,7.0,0.8872,7.0559991383,35.72,2.66,35.8189056226,131.9,49.09,-29.0628,57.0480012256,7.0,0.8872,7.0559991383,42.09,-29.95,51.6582094153,131.61,7.0,0.8872,7.0559991383,7.0,0.8872,7.0559991383,0.0,0.0,0.0,131.92
2021-01-17 08:30:00,43.6802,4.0572,43.8682202042,7.1002,0.8972,7.1566617833,36.58,3.16,36.7162361905,131.48,50.3202,-28.1428,57.6553529161,7.1002,0.8972,7.1566617833,43.22,-29.04,52.0700489725,132.15,7.1002,0.8972,7.1566617833,7.1002,0.8972,7.1566617833,0.0,0.0,0.0,131.49
2021-01-17 09:00:00,47.2492,-3.3504,47.3678380423,7.5592,0.8696,7.6090543959,39.69,-4.22,39.9137131823,131.34,57.2592,-3.2304,57.3502525609,7.5592,0.8696,7.6090543959,49.7,-4.1,49.8688279389,133.27,7.5592,0.8696,7.6090543959,7.5592,0.8696,7.6090543959,0.0,0.0,0.0,132.26
2021-01-17 09:30:00,49.9314,-6.113,50.3042093165,8.1814,0.797,8.2201286462,41.75,-6.91,42.3179701782,131.25,61.8814,10.907,62.8352633078,8.1814,0.797,8.2201286462,53.7,10.11,54.6434085686,132.86,8.1814,0.797,8.2201286462,8.1814,0.797,8.2201286462,0.0,0.0,0.0,132.64
2021-01-17 10:00:00,51.4736,-6.0352,51.8262012499,9.0236,0.7148,9.0518669897,42.45,-6.75,42.9833107147,130.47,63.5036,10.8748,64.4280101198,9.0236,0.7148,9.0518669897,54.48,10.16,55.4192746254,132.21,9.0236,0.7148,9.0518669897,9.0236,0.7148,9.0518669897,0.0,0.0,0.0,131.84
2021-01-17 10:30:00,53.258,-5.3944,53.5304970588,9.498,0.6556000000000001,9.5205995273,43.76,-6.05,44.1762390885,130.08,65.568,11.6756,66.599416359,9.498,0.6556000000000001,9.5205995273,56.07,11.02,57.1426749461,132.07,9.498,0.6556000000000001,9.5205995273,9.498,0.6556000000000001,9.5205995273,0.0,0.0,0.0,131.42
2021-01-17 11:00:00,55.4352,-12.6118,56.8517273113,9.2352,0.6782,9.2600688054,46.2,-13.29,48.0735280586,130.11,68.6752,3.5882,68.7688757672,9.2352,0.6782,9.2600688054,59.44,2.91,59.5111897041,131.78,9.2352,0.6782,9.2600688054,9.2352,0.6782,9.2600688054,0.0,0.0,0.0,131.64
2021-01-17 11:30:00,56.9944,-15.306,59.0138565708,9.1544,0.674,9.1791783597,47.84,-15.98,50.4383385928,130.11,70.7044,0.444,70.7057940721,9.1544,0.674,9.1791783597,61.55,-0.23,61.5504297304,133.73,9.1544,0.674,9.1791783597,9.1544,0.674,9.1791783597,0.0,0.0,0.0,131.69
2021-01-17 12:00:00,58.058,-14.931000000000001,59.9471944715,9.118,0.6890000000000001,9.1439950241,48.94,-15.62,51.3722493181,130.11,72.058,0.889,72.063483714,9.118,0.6890000000000001,9.1439950241,62.94,0.2,62.9403177621,133.93,9.118,0.6890000000000001,9.1439950241,9.118,0.6890000000000001,9.1439950241,0.0,0.0,0.0,131.69
2021-01-17 12:30:00,59.7042,-14.1578,61.3598793878,8.8842,0.7222000000000001,8.9135056224,50.82,-14.88,52.9536287708,129.93,74.2242,1.8422,74.2470576284,8.8842,0.7222000000000001,8.9135056224,65.34,1.12,65.3495983155,134.06,8.8842,0.7222000000000001,8.9135056224,8.8842,0.7222000000000001,8.9135056224,0.0,0.0,0.0,131.47
2021-01-17 13:00:00,61.7108,-12.873,63.03917009,8.5708,0.737,8.6024288221,53.14,-13.61,54.855188451000004,130.55,76.7608,3.187,76.8269313824,8.5708,0.737,8.6024288221,68.19,2.45,68.2339988569,134.76,8.5708,0.737,8.6024288221,8.5708,0.737,8.6024288221,0.0,0.0,0.0,132.06
2021-01-17 13:30:00,62.0868,-12.8712,63.4069280417,8.2668,0.7688,8.3024716609,53.82,-13.64,55.5215453675,130.73,77.3268,2.9288,77.3822451708,8.2668,0.7688,8.3024716609,69.06,2.16,69.0937710651,135.18,8.2668,0.7688,8.3024716609,8.2668,0.7688,8.3024716609,0.0,0.0,0.0,132.24
2021-01-17 14:00:00,60.989,-13.722,62.5136097582,8.049,0.788,8.0874807573,52.94,-14.51,54.8924739832,131.18,76.109,2.008,76.1354841385,8.049,0.788,8.0874807573,68.06,1.22,68.0709335914,134.14,8.049,0.788,8.0874807573,8.049,0.788,8.0874807573,0.0,0.0,0.0,132.74
2021-01-17 14:30:00,60.458,-13.737,61.998991387,7.918,0.803,7.9586137612000005,52.54,-14.54,54.514797991,131.12,75.508,1.983,75.5340344017,7.918,0.803,7.9586137612000005,67.59,1.18,67.6002995555,133.58,7.918,0.803,7.9586137612000005,7.918,0.803,7.9586137612000005,0.0,0.0,0.0,132.69
2021-01-17 15:00:00,58.967,-14.4608,60.7142637742,7.497,0.8392000000000001,7.5438230122,51.47,-15.3,53.69591139,131.57,73.957,1.4392,73.9710020592,7.497,0.8392000000000001,7.5438230122,66.46,0.6000000000000001,66.4627083408,133.92,7.497,0.8392000000000001,7.5438230122,7.497,0.8392000000000001,7.5438230122,0.0,0.0,0.0,133.13
2021-01-17 15:30:00,59.8996,-14.1416,61.5462990822,7.3896,0.8784000000000001,7.4416244678,52.51,-15.02,54.615936319,131.27,75.1296,1.7384,75.149709452,7.3896,0.8784000000000001,7.4416244678,67.74,0.86,67.7454588884,133.73,7.3896,0.8784000000000001,7.4416244678,7.3896,0.8784000000000001,7.4416244678,0.0,0.0,0.0,132.83
2021-01-17 16:00:00,61.2704,-13.3682,62.7118066029,7.2404,0.9318000000000001,7.3001125608,54.03,-14.3,55.8903471093,130.97,76.9104,2.6118,76.9547342754,7.2404,0.9318000000000001,7.3001125608,69.67,1.6800000000000002,69.6902525465,133.6,7.2404,0.9318000000000001,7.3001125608,7.2404,0.9318000000000001,7.3001125608,0.0,0.0,0.0,132.48
2021-01-17 16:30:00,63.0576,-12.9164,64.3668727431,7.0476,0.8836,7.1027751422,56.01,-13.8,57.6850075843,130.4,79.2876,3.0936,79.3479292403,7.0476,0.8836,7.1027751422,72.24,2.21,72.2737967731,133.05,7.0476,0.8836,7.1027751422,7.0476,0.8836,7.1027751422,0.0,0.0,0.0,131.86
2021-01-17 17:00:00,66.9316,-11.9036,67.9818709034,7.1316,0.9064000000000001,7.1889692947,59.8,-12.81,61.156652132,129.65,84.0716,4.3464,84.1838768383,7.1316,0.9064000000000001,7.1889692947,76.94,3.44,77.0168630885,132.38,7.1316,0.9064000000000001,7.1889692947,7.1316,0.9064000000000001,7.1889692947,0.0,0.0,0.0,131.06
2021-01-17 17:30:00,68.862,-12.433,69.9753851937,10.052,0.897,10.0919429745,58.81,-13.33,60.3017827265,129.9,85.242,3.707,85.3225668449,10.052,0.897,10.0919429745,75.19,2.81,75.2424893262,132.5,10.052,0.897,10.0919429745,10.052,0.897,10.0919429745,0.0,0.0,0.0,131.3
2021-01-17 18:00:00,68.6472,-12.6514,69.8032663262,10.1672,0.9186000000000001,10.2086131183,58.48,-13.57,60.033784655,129.9,84.9572,3.3786,85.0243539805,10.1672,0.9186000000000001,10.2086131183,74.79,2.46,74.8304463437,132.54,10.1672,0.9186000000000001,10.2086131183,10.1672,0.9186000000000001,10.2086131183,0.0,0.0,0.0,131.3
2021-01-17 18:30:00,67.5432,-12.6554,68.7185783861,7.4032,0.9146000000000001,7.4594814431,60.14,-13.57,61.6519626614,130.24,84.7832,3.6846,84.8632268972,7.4032,0.9146000000000001,7.4594814431,77.38,2.77,77.4295634755,132.93,7.4032,0.9146000000000001,7.4594814431,7.4032,0.9146000000000001,7.4594814431,0.0,0.0,0.0,131.62
2021-01-17 19:00:00,65.7308,-13.295,67.0618751128,7.0508,0.905,7.1086430238,58.68,-14.2,60.3736896338,130.31,82.6108,2.855,82.6601191727,7.0508,0.905,7.1086430238,75.56,1.9500000000000002,75.5851579346,132.81,7.0508,0.905,7.1086430238,7.0508,0.905,7.1086430238,0.0,0.0,0.0,131.74
2021-01-17 19:30:00,62.9212,-14.3756,64.5425075807,6.9712,0.9044000000000001,7.0296208148,55.95,-15.28,57.9989732668,130.23,79.0912,1.4344000000000001,79.1042060879,6.9712,0.9044000000000001,7.0296208148,72.12,0.53,72.1219474224,132.72,6.9712,0.9044000000000001,7.0296208148,6.9712,0.9044000000000001,7.0296208148,0.0,0.0,0.0,131.7
2021-01-17 20:00:00,60.1156,-15.6862,62.1284333764,7.0156,0.9038,7.07357744,53.1,-16.59,55.6312690849,129.85,75.5856,-0.3662,75.5864870847,7.0156,0.9038,7.07357744,68.57,-1.27,68.5817599658,132.03,7.0156,0.9038,7.07357744,7.0156,0.9038,7.07357744,0.0,0.0,0.0,131.38
2021-01-17 20:30:00,58.7904,-16.341,61.0191725047,7.0404,0.909,7.09883886,51.75,-17.25,54.5492896379,129.37,73.8504,-1.371,73.8631249079,7.0404,0.909,7.09883886,66.81,-2.2800000000000002,66.848893035,131.36,7.0404,0.909,7.09883886,7.0404,0.909,7.09883886,0.0,0.0,0.0,130.93
2021-01-17 21:00:00,56.722,-17.0332,59.2242786891,6.982,0.8968,7.0393589367,49.74,-17.93,52.8729845952,129.95,71.282,-2.1232,71.313613723,6.982,0.8968,7.0393589367,64.3,-3.02,64.3708816158,131.91,6.982,0.8968,7.0393589367,6.982,0.8968,7.0393589367,0.0,0.0,0.0,131.59
2021-01-17 21:30:00,53.5074,-17.6598,56.3463431892,6.9074,0.8802000000000001,6.9632554743,46.6,-18.54,50.1526828794,130.43,67.3074,-3.1498,67.3810606536,6.9074,0.8802000000000001,6.9632554743,60.4,-4.03,60.5342952383,132.33,6.9074,0.8802000000000001,6.9632554743,6.9074,0.8802000000000001,6.9632554743,0.0,0.0,0.0,132.15
2021-01-17 22:00:00,50.667,-18.54,53.9525392266,6.997,0.91,7.0559272247,43.67,-19.45,47.8055582542,131.57,63.767,-4.02,63.8935887942,6.997,0.91,7.0559272247,56.77,-4.93,56.983662571,133.47,6.997,0.91,7.0559272247,6.997,0.91,7.0559272247,0.0,0.0,0.0,133.33
2021-01-17 22:30:00,47.9428,-16.4464,50.6852655591,6.9828,0.9236000000000001,7.0436164575,40.96,-17.37,44.4908810882,132.19,59.4928,-12.2664,60.7441998943,6.9828,0.9236000000000001,7.0436164575,52.51,-13.19,54.1412615294,134.27,6.9828,0.9236000000000001,7.0436164575,6.9828,0.9236000000000001,7.0436164575,0.0,0.0,0.0,133.67
2021-01-17 23:00:00,45.076,-6.4696,45.5379127778,7.046,0.8904000000000001,7.1020369022,38.03,-7.36,38.7356489555,131.02,52.526,-40.0496,66.0526391309,7.046,0.8904000000000001,7.1020369022,45.48,-40.94,61.1924341729,133.91,7.046,0.8904000000000001,7.1020369022,7.046,0.8904000000000001,7.1020369022,0.0,0.0,0.0,131.3
2021-01-17 23:30:00,40.346,-17.9218,44.1473740016,7.046,0.8882,7.1017614181,33.3,-18.81,38.2453408927,131.84,50.526,-8.5318,51.2412752304,7.046,0.8882,7.1017614181,43.48,-9.42,44.4887266619,133.54,7.046,0.8882,7.1017614181,7.046,0.8882,7.1017614181,0.0,0.0,0.0,133.41
2021-01-18 00:00:00,38.191,-19.683,42.9647875591,6.991,0.897,7.0483111452,31.2,-20.58,37.376147474,132.42,48.231,-5.493,48.5427894749,6.991,0.897,7.0483111452,41.24,-6.39,41.7321183263,133.92,6.991,0.897,7.0483111452,6.991,0.897,7.0483111452,0.0,0.0,0.0,134.2
2021-01-18 00:30:00,38.254,-19.7026,43.0297683326,7.054,0.8974000000000001,7.11085387,31.2,-20.6,37.3871635725,131.96,48.264,-5.8826,48.6211752096,7.054,0.8974000000000001,7.11085387,41.21,-6.78,41.7640096255,133.41,7.054,0.8974000000000001,7.11085387,7.054,0.8974000000000001,7.11085387,0.0,0.0,0.0,133.75
2021-01-18 01:00:00,38.4546,-19.8662,43.2830470693,7.0546,0.9138000000000001,7.1135372073,31.4,-20.78,37.6532654626,131.41,48.4746,-6.2462,48.875370685,7.0546,0.9138000000000001,7.1135372073,41.42,-7.16,42.0342955216,132.99,7.0546,0.9138000000000001,7.1135372073,7.0546,0.9138000000000001,7.1135372073,0.0,0.0,0.0,133.19
2021-01-18 01:30:00,37.1302,-20.147,42.2439742572,7.0902,0.903,7.1474712339,30.04,-21.05,36.681113669,131.83,46.8702,-6.487,47.3169823324,7.0902,0.903,7.1474712339,39.78,-7.39,40.460604296,133.56,7.0902,0.903,7.1474712339,7.0902,0.903,7.1474712339,0.0,0.0,0.0,133.64
2021-01-18 02:00:00,36.4612,-14.9906,39.4225467696,7.0412,0.9294,7.1022730024,29.42,-15.92,33.4512002774,132.11,45.9012,-0.1506,45.9014470556,7.0412,0.9294,7.1022730024,38.86,-1.08,38.8750048232,134.28,7.0412,0.9294,7.1022730024,7.0412,0.9294,7.1022730024,0.0,0.0,0.0,133.74
2021-01-18 02:30:00,35.8576,-8.9838,36.9658780526,7.0476,0.9062,7.1056220136,28.81,-9.89,30.4602724873,131.07,44.9576,7.1162,45.5173164872,7.0476,0.9062,7.1056220136,37.91,6.21,38.4152599887,133.73,7.0476,0.9062,7.1056220136,7.0476,0.9062,7.1056220136,0.0,0.0,0.0,132.46
2021-01-18 03:00:00,35.9562,-8.4868,36.9442024231,7.0462,0.9132,7.1051297441,28.91,-9.4,30.3998042757,130.85,45.0062,7.6632,45.6539447658,7.0462,0.9132,7.1051297441,37.96,6.75,38.5554678353,133.65,7.0462,0.9132,7.1051297441,7.0462,0.9132,7.1051297441,0.0,0.0,0.0,132.24
2021-01-18 03:30:00,34.6284,-9.5848,35.930411598,7.0684,0.8952,7.1248622162,27.56,-10.48,29.4853183805,131.62,43.3984,6.4852,43.8802796436,7.0684,0.8952,7.1248622162,36.33,5.59,36.7575434435,134.2,7.0684,0.8952,7.1248622162,7.0684,0.8952,7.1248622162,0.0,0.0,0.0,133.03
2021-01-18 04:00:00,34.0,-9.5134,35.3058745758,7.02,0.8966000000000001,7.0770256153,26.98,-10.41,28.9186531498,131.43,42.65,6.4866,43.1404506184,7.02,0.8966000000000001,7.0770256153,35.63,5.59,36.0658425661,134.06,7.02,0.8966000000000001,7.0770256153,7.02,0.8966000000000001,7.0770256153,0.0,0.0,0.0,132.86
2021-01-18 04:30:00,33.9856,-9.3006,35.2352404238,6.9856,0.8894000000000001,7.0419911758,27.0,-10.19,28.8588998404,131.86,42.7056,6.9094,43.2609301763,6.9856,0.8894000000000001,7.0419911758,35.72,6.02,36.223732552,134.45,6.9856,0.8894000000000001,7.0419911758,6.9856,0.8894000000000001,7.0419911758,0.0,0.0,0.0,133.28
2021-01-18 05:00:00,34.2492,-8.7068,35.3385917501,6.9992,0.8932,7.0559625056,27.25,-9.6,28.8915645128,131.3,43.0192,7.4832,43.6652018303,6.9992,0.8932,7.0559625056,36.02,6.59,36.6178713199,133.99,6.9992,0.8932,7.0559625056,6.9992,0.8932,7.0559625056,0.0,0.0,0.0,132.69
2021-01-18 05:30:00,35.594,-8.2858,36.5456880855,7.094,0.9142,7.1526636745,28.5,-9.2,29.9481218109,130.98,44.664,7.9742,45.3702629664,7.094,0.9142,7.1526636745,37.57,7.06,38.2275882054,133.67,7.094,0.9142,7.1526636745,7.094,0.9142,7.1526636745,0.0,0.0,0.0,132.31
2021-01-18 06:00:00,36.669,-7.9638,37.5238280489,7.009,0.8762000000000001,7.0635548727,29.66,-8.84,30.9493327876,131.12,46.069,8.4962,46.8458981709,7.009,0.8762000000000001,7.0635548727,39.06,7.62,39.7963314892,133.8,7.009,0.8762000000000001,7.0635548727,7.009,0.8762000000000001,7.0635548727,0.0,0.0,0.0,132.44
2021-01-18 06:30:00,39.978,-6.9872,40.5840048275,6.998,0.8628,7.0509877209,32.98,-7.85,33.9013701788,130.95,50.168,9.7728,51.1110148974,6.998,0.8628,7.0509877209,43.17,8.91,44.0798933756,133.6,6.998,0.8628,7.0509877209,6.998,0.8628,7.0509877209,0.0,0.0,0.0,132.22
2021-01-18 07:00:00,44.2926,-6.1424,44.7164789817,7.1326,0.8976000000000001,7.1888572472,37.16,-7.04,37.8209888818,131.25,55.4126,10.967600000000001,56.4875604759,7.1326,0.8976000000000001,7.1888572472,48.28,10.07,49.3189953263,133.96,7.1326,0.8976000000000001,7.1888572472,7.1326,0.8976000000000001,7.1888572472,0.0,0.0,0.0,132.53
2021-01-18 07:30:00,50.6992,-12.4662,52.2093384662,7.0392,0.8938,7.0957180806,43.66,-13.36,45.6583530145,130.82,63.4992,3.3638,63.5882343762,7.0392,0.8938,7.0957180806,56.46,2.47,56.5140026896,132.98,7.0392,0.8938,7.0957180806,7.0392,0.8938,7.0957180806,0.0,0.0,0.0,132.31
2021-01-18 08:00:00,54.0076,-15.6542,56.23055073,6.9376,0.8858,6.9939213178,47.07,-16.54,49.8914471628,131.5,67.7476,-0.2642,67.7481151575,6.9376,0.8858,6.9939213178,60.81,-1.15,60.8208730618,133.18,6.9376,0.8858,6.9939213178,6.9376,0.8858,6.9939213178,0.0,0.0,0.0,133.11
2021-01-18 08:30:00,57.67,-13.9266,59.3277261283,7.02,0.9534,7.0844457483,50.65,-14.88,52.7905000923,131.15,70.81,1.4334,70.824506603,7.02,0.9534,7.0844457483,63.79,0.48,63.7918059001,133.09,7.02,0.9534,7.0844457483,7.02,0.9534,7.0844457483,0.0,0.0,0.0,132.78
2021-01-18 09:00:00,62.0312,-12.8884,63.3559833638,7.0712,0.9016000000000001,7.1284466751,54.96,-13.79,56.6636188396,131.92,68.4712,1.8115999999999999,68.4951613182,7.0712,0.9016000000000001,7.1284466751,61.4,0.91,61.4067431151,134.17,7.0712,0.9016000000000001,7.1284466751,7.0712,0.9016000000000001,7.1284466751,0.0,0.0,0.0,133.68
2021-01-18 09:30:00,62.9848,-12.916,64.2954748566,7.0148,0.864,7.0678083619,55.97,-13.78,57.641385306,132.1,69.1448,1.6640000000000001,69.1648195475,7.0148,0.864,7.0678083619,62.13,0.8,62.1351502774,134.4,7.0148,0.864,7.0678083619,7.0148,0.864,7.0678083619,0.0,0.0,0.0,133.93
2021-01-18 10:00:00,63.596,-12.5798,64.8282545195,7.336,0.8402000000000001,7.3839577491,56.26,-13.42,57.8384301308,132.31,69.686,2.0902,69.7173402536,7.336,0.8402000000000001,7.3839577491,62.35,1.25,62.3625288134,134.57,7.336,0.8402000000000001,7.3839577491,7.336,0.8402000000000001,7.3839577491,0.0,0.0,0.0,134.14
2021-01-18 10:30:00,63.8338,-12.5894,65.0634076482,7.7438,0.8406,7.7892905197,56.09,-13.43,57.6754107051,132.39,70.0338,2.2106,70.068679842,7.7438,0.8406,7.7892905197,62.29,1.37,62.3050639996,134.69,7.7438,0.8406,7.7892905197,7.7438,0.8406,7.7892905197,0.0,0.0,0.0,134.22
2021-01-18 11:00:00,63.8014,-13.052,65.1227559764,7.9214,0.798,7.9614937016,55.88,-13.85,57.5707990217,132.79,69.9514,1.858,69.9760710955,7.9214,0.798,7.9614937016,62.03,1.06,62.0390562469,134.95,7.9214,0.798,7.9614937016,7.9214,0.798,7.9614937016,0.0,0.0,0.0,134.66
2021-01-18 11:30:00,64.7494,-12.7254,65.9880338055,7.9494,0.8346,7.9930918624,56.8,-13.56,58.3961779571,131.92,70.9594,2.0146,70.9879923756,7.9494,0.8346,7.9930918624,63.01,1.18,63.0210480713,134.02,7.9494,0.8346,7.9930918624,7.9494,0.8346,7.9930918624,0.0,0.0,0.0,133.78
2021-01-18 12:00:00,65.4066,-12.5132,66.5928186654,8.0766,0.7768,8.1138699644,57.33,-13.29,58.8502591328,130.79,71.6766,2.1568,71.7090424828,8.0766,0.7768,8.1138699644,63.6,1.38,63.6149699363,132.8,8.0766,0.7768,8.1138699644,8.0766,0.7768,8.1138699644,0.0,0.0,0.0,132.63
2021-01-18 12:30:00,67.7908,-12.1228,68.8662097438,5.5208,0.49720000000000003,5.5431435558,62.27,-12.62,63.5359528141,130.02,74.6008,3.3172,74.6745149062,5.5208,0.49720000000000003,5.5431435558,69.08,2.8200000000000003,69.1375353914,132.05,5.5208,0.49720000000000003,5.5431435558,5.5208,0.49720000000000003,5.5431435558,0.0,0.0,0.0,131.71
2021-01-18 13:00:00,68.207,-12.3888,69.3229919611,4.1370000000000005,0.2612,4.1452375613,64.07,-12.65,65.3068710014,130.05,75.027,3.1412,75.0927284525,4.1370000000000005,0.2612,4.1452375613,70.89,2.88,70.9484777849,131.83,4.1370000000000005,0.2612,4.1452375613,4.1370000000000005,0.2612,4.1452375613,0.0,0.0,0.0,131.71
2021-01-18 13:30:00,67.5594,-13.0344,68.8052913061,4.5494,0.2856,4.5583558132,63.01,-13.32,64.4025038333,130.21,74.1294,2.4356,74.169401317,4.5494,0.2856,4.5583558132,69.58,2.15,69.613209235,131.88,4.5494,0.2856,4.5583558132,4.5494,0.2856,4.5583558132,0.0,0.0,0.0,131.9
2021-01-18 14:00:00,66.1854,-13.1822,67.4853878258,4.4854,0.3078,4.4959486207,61.7,-13.49,63.1575023255,130.94,72.6454,1.3178,72.6573515757,4.4854,0.3078,4.4959486207,68.16,1.01,68.1674827172,132.51,4.4854,0.3078,4.4959486207,4.4854,0.3078,4.4959486207,0.0,0.0,0.0,132.78
2021-01-18 14:30:00,65.5036,-13.0012,66.7813807464,4.0536,0.2788,4.0631763929,61.45,-13.28,62.8686002707,130.39,72.0536,1.3788,72.0667909817,4.0536,0.2788,4.0631763929,68.0,1.1,68.0088964769,132.05,4.0536,0.2788,4.0631763929,4.0536,0.2788,4.0631763929,0.0,0.0,0.0,132.21
2021-01-18 15:00:00,64.732,-13.6978,66.1654105167,3.912,0.2922,3.9228975057,60.82,-13.99,62.4082726888,130.82,71.372,0.7622,71.3760697492,3.912,0.2922,3.9228975057,67.46,0.47000000000000003,67.4616372467,132.42,3.912,0.2922,3.9228975057,3.912,0.2922,3.9228975057,0.0,0.0,0.0,132.64
2021-01-18 15:30:00,64.4012,-14.1618,65.9399055253,3.8712,0.3482,3.8868281001,60.53,-14.51,62.2448471763,131.18,71.1112,0.37820000000000004,71.1122057082,3.8712,0.3482,3.8868281001,67.24,0.03,67.2400066924,132.78,3.8712,0.3482,3.8868281001,3.8712,0.3482,3.8868281001,0.0,0.0,0.0,133.0
2021-01-18 16:00:00,65.1894,-13.5648,66.5857467586,6.8494,0.8052,6.8965663486,58.34,-14.37,60.0837124352,131.18,72.0194,1.0152,72.0265548767,6.8494,0.8052,6.8965663486,65.17,0.21,65.170338345,132.89,6.8494,0.8052,6.8965663486,6.8494,0.8052,6.8965663486,0.0,0.0,0.0,133.0
2021-01-18 16:30:00,66.289,-12.9992,67.5515412233,7.279,0.8708,7.3309026484,59.01,-13.87,60.6181243524,131.18,73.039,1.6208,73.0569812793,7.279,0.8708,7.3309026484,65.76,0.75,65.764276777,132.89,7.279,0.8708,7.3309026484,7.279,0.8708,7.3309026484,0.0,0.0,0.0,133.0
2021-01-18 17:00:00,65.7482,-14.894400000000001,67.4141598969,11.0682,0.9256000000000001,11.1068351298,54.68,-15.82,56.9225333238,131.83,77.5182,0.3356,77.5189264541,11.0682,0.9256000000000001,11.1068351298,66.45,-0.59,66.452619211,133.26,11.0682,0.9256000000000001,11.1068351298,11.0682,0.9256000000000001,11.1068351298,0.0,0.0,0.0,133.58
2021-01-18 17:30:00,65.7584,-16.5488,67.8087748894,16.0584,1.2812000000000001,16.1094284194,49.7,-17.83,52.8015047134,132.05,79.9384,-1.3388,79.9496102555,16.0584,1.2812000000000001,16.1094284194,63.88,-2.62,63.9337062902,133.16,16.0584,1.2812000000000001,16.1094284194,16.0584,1.2812000000000001,16.1094284194,0.0,0.0,0.0,133.76
2021-01-18 18:00:00,66.017,-16.492,68.045795998,15.717,1.268,15.7680662416,50.3,-17.76,53.3432994855,132.01,80.347,-1.242,80.3565988143,15.717,1.268,15.7680662416,64.63,-2.51,64.678721385,133.16,15.717,1.268,15.7680662416,15.717,1.268,15.7680662416,0.0,0.0,0.0,133.73
2021-01-18 18:30:00,65.9448,-15.5336,67.7496079398,9.3448,1.0364,9.4020961493,56.6,-16.57,58.9756297126,131.58,82.4048,0.1764,82.4049888053,9.3448,1.0364,9.4020961493,73.06,-0.86,73.0650614179,132.88,9.3448,1.0364,9.4020961493,9.3448,1.0364,9.4020961493,0.0,0.0,0.0,133.18
2021-01-18 19:00:00,66.5834,-13.7228,67.9828242676,7.6533999999999995,0.9072,7.7069801738,58.93,-14.63,60.7188751543,129.57,83.3734,1.8572000000000002,83.3940826402,7.6533999999999995,0.9072,7.7069801738,75.72,0.9500000000000001,75.7259592214,133.14,7.6533999999999995,0.9072,7.7069801738,7.6533999999999995,0.9072,7.7069801738,0.0,0.0,0.0,131.08
2021-01-18 19:30:00,65.1902,-14.6708,66.8206146985,7.5702,0.9092,7.6246031162,57.62,-15.58,59.6892017035,129.92,81.8502,1.1392,81.858127371,7.5702,0.9092,7.6246031162,74.28,0.23,74.2803560842,134.44,7.5702,0.9092,7.6246031162,7.5702,0.9092,7.6246031162,0.0,0.0,0.0,131.43
2021-01-18 20:00:00,63.3474,-14.4782,64.9808538109,7.5674,0.9118,7.6221336908,55.78,-15.39,57.8641555715,129.96,79.5174,1.3618000000000001,79.5290601101,7.5674,0.9118,7.6221336908,71.95,0.45,71.9514072135,134.72,7.5674,0.9118,7.6221336908,7.5674,0.9118,7.6221336908,0.0,0.0,0.0,131.49
2021-01-18 20:30:00,61.8818,-14.7558,63.6167494052,7.4618,0.9042,7.5163845617,54.42,-15.66,56.6283674495,130.52,77.6618,1.1342,77.6700816845,7.4618,0.9042,7.5163845617,70.2,0.23,70.2003767796,135.28,7.4618,0.9042,7.5163845617,7.4618,0.9042,7.5163845617,0.0,0.0,0.0,132.08
