Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-18 21:00:00,58.8966,-16.3994,61.1371393829,7.3866,0.9006000000000001,7.4412996123,51.51,-17.3,54.3375569933,130.48,73.9466,-1.0094,73.9534890314,7.3866,0.9006000000000001,7.4412996123,66.56,-1.9100000000000001,66.5873989581,135.11,7.3866,0.9006000000000001,7.4412996123,7.3866,0.9006000000000001,7.4412996123,0.0,0.0,0.0,132.12
2021-01-18 21:30:00,57.4172,-16.8642,59.8425943412,7.4672,0.9058,7.5219378806,49.95,-17.77,53.0167464109,129.88,72.0472,-1.7942,72.0695371255,7.4672,0.9058,7.5219378806,64.58,-2.7,64.6364169799,134.33,7.4672,0.9058,7.5219378806,7.4672,0.9058,7.5219378806,0.0,0.0,0.0,131.52
2021-01-18 22:00:00,54.445,-17.6382,57.2307969911,7.575,0.9118,7.6296791702,46.87,-18.55,50.4073347837,130.96,68.345,-2.9082,68.4068465304,7.575,0.9118,7.6296791702,60.77,-3.8200000000000003,60.8899441616,134.99,7.575,0.9118,7.6296791702,7.575,0.9118,7.6296791702,0.0,0.0,0.0,132.72
2021-01-18 22:30:00,51.6428,-18.8064,54.9605264968,7.5028,0.8936000000000001,7.5558274729,44.14,-19.7,48.3366279337,132.04,64.9428,-3.9464,65.0625955892,7.5028,0.8936000000000001,7.5558274729,57.44,-4.84,57.6435529786,134.37,7.5028,0.8936000000000001,7.5558274729,7.5028,0.8936000000000001,7.5558274729,0.0,0.0,0.0,133.83
2021-01-18 23:00:00,47.5822,-19.934,51.5890503192,7.5822,0.896,7.6349572913,40.0,-20.83,45.098657408,132.92,59.8722,-5.254,60.1022865525,7.5822,0.896,7.6349572913,52.29,-6.15,52.6504188018,135.14,7.5822,0.896,7.6349572913,7.5822,0.896,7.6349572913,0.0,0.0,0.0,134.78
2021-01-18 23:30:00,44.3126,-8.967,45.2107687145,7.5226,0.903,7.5766034448,36.79,-9.87,38.0909569321,132.42,54.1226,-10.677,55.1656973106,7.5226,0.903,7.5766034448,46.6,-11.58,48.0172510667,135.96,7.5226,0.903,7.5766034448,7.5226,0.903,7.5766034448,0.0,0.0,0.0,133.54
2021-01-19 00:00:00,42.4358,-0.11560000000000001,42.4359574536,7.5358,0.8944000000000001,7.5886911256000005,34.9,-1.01,34.9146115545,130.43,50.4158,-15.1356,52.638762115,7.5358,0.8944000000000001,7.5886911256000005,42.88,-16.03,45.7783278419,134.95,7.5358,0.8944000000000001,7.5886911256000005,7.5358,0.8944000000000001,7.5886911256000005,0.0,0.0,0.0,130.86
2021-01-19 00:30:00,42.129,-0.3658,42.1305880643,7.509,0.9142,7.5644459572,34.62,-1.28,34.6436545416,130.05,50.059,-15.3158,52.3495674351,7.509,0.9142,7.5644459572,42.55,-16.23,45.540261308,134.52,7.509,0.9142,7.5644459572,7.509,0.9142,7.5644459572,0.0,0.0,0.0,130.5
2021-01-19 01:00:00,42.1796,-11.326,43.6737556452,7.6196,0.894,7.6718667976,34.56,-12.22,36.6568138277,130.42,53.8096,18.504,56.9022940501,7.6196,0.894,7.6718667976,46.19,17.61,49.4330678797,133.76,7.6196,0.894,7.6718667976,7.6196,0.894,7.6718667976,0.0,0.0,0.0,132.23
2021-01-19 01:30:00,41.0944,-12.084,42.8342475989,7.7144,0.896,7.76625929,33.38,-12.98,35.8148684208,130.68,52.6444,20.306,56.4248747217,7.7144,0.896,7.76625929,44.93,19.41,48.9433652296,133.93,7.7144,0.896,7.76625929,7.7144,0.896,7.76625929,0.0,0.0,0.0,132.57
2021-01-19 02:00:00,39.9066,-12.7712,41.9003612514,7.4466,0.8588,7.4959581776,32.46,-13.63,35.2055180334,131.04,51.2266,19.5188,54.8192311238,7.4466,0.8588,7.4959581776,43.78,18.66,47.5907974298,134.16,7.4466,0.8588,7.4959581776,7.4466,0.8588,7.4959581776,0.0,0.0,0.0,132.99
2021-01-19 02:30:00,40.3026,-12.124,42.0867074355,7.5426,0.896,7.5956323476000005,32.76,-13.02,35.2524892738,131.04,51.3826,19.806,55.0676785307,7.5426,0.896,7.5956323476000005,43.84,18.91,47.7444625061,134.26,7.5426,0.896,7.5956323476000005,7.5426,0.896,7.5956323476000005,0.0,0.0,0.0,133.05
2021-01-19 03:00:00,39.9428,-11.9828,41.7014959885,7.5028,0.8972,7.5562540773,32.44,-12.88,34.9034095756,131.27,50.9128,20.0172,54.7065032668,7.5028,0.8972,7.5562540773,43.41,19.12,47.4341912548,134.49,7.5028,0.8972,7.5562540773,7.5028,0.8972,7.5562540773,0.0,0.0,0.0,133.29
2021-01-19 03:30:00,39.294200000000004,-12.2574,41.1616084282,7.4642,0.9026000000000001,7.5185748916,31.83,-13.16,34.4432068774,131.49,50.0642,19.7826,53.8309890714,7.4642,0.9026000000000001,7.5185748916,42.6,18.88,46.5962916979,134.68,7.4642,0.9026000000000001,7.5185748916,7.4642,0.9026000000000001,7.5185748916,0.0,0.0,0.0,133.53
2021-01-19 04:00:00,37.3796,-12.9342,39.5541151563,7.4896,0.8858,7.5418001697,29.89,-13.82,32.9302975996,131.87,47.7496,19.1058,51.4301068811,7.4896,0.8858,7.5418001697,40.26,18.22,44.1909040414,135.02,7.4896,0.8858,7.5418001697,7.4896,0.8858,7.5418001697,0.0,0.0,0.0,133.95
2021-01-19 04:30:00,37.7402,-12.4336,39.7355899038,7.2802,0.8664000000000001,7.3315728872,30.46,-13.3,33.2370516141,131.8,48.2302,19.7464,52.1159525002,7.2802,0.8664000000000001,7.3315728872,40.95,18.88,45.0927588422,135.02,7.2802,0.8664000000000001,7.3315728872,7.2802,0.8664000000000001,7.3315728872,0.0,0.0,0.0,133.86
2021-01-19 05:00:00,37.7418,-12.1716,39.655911461,7.3718,0.8684000000000001,7.4227726491,30.37,-13.04,33.0511497531,131.61,48.2418,19.9784,52.215014448,7.3718,0.8684000000000001,7.4227726491,40.87,19.11,45.117058858,134.87,7.3718,0.8684000000000001,7.4227726491,7.3718,0.8684000000000001,7.4227726491,0.0,0.0,0.0,133.66
2021-01-19 05:30:00,39.2982,-12.284,41.1733552099,7.4782,0.886,7.5305027216,31.82,-13.17,34.4377888373,131.69,50.1282,19.866,53.9211868493,7.4782,0.886,7.5305027216,42.65,18.98,46.6825759786,134.93,7.4782,0.886,7.5305027216,7.4782,0.886,7.5305027216,0.0,0.0,0.0,133.66
2021-01-19 06:00:00,40.8378,-12.0924,42.5905159231,7.2278,0.8576,7.2785005736,33.61,-12.95,36.0185313415,131.2,52.1078,19.9276,55.7882788998,7.2278,0.8576,7.2785005736,44.88,19.07,48.7635037708,134.4,7.2278,0.8576,7.2785005736,7.2278,0.8576,7.2785005736,0.0,0.0,0.0,133.2
2021-01-19 06:30:00,45.2714,-10.4938,46.4717064072,7.4514,0.8762000000000001,7.5027387266,37.82,-11.37,39.4921422564,130.68,57.5114,21.7062,61.471296134,7.4514,0.8762000000000001,7.5027387266,50.06,20.83,54.2207755385,133.94,7.4514,0.8762000000000001,7.5027387266,7.4514,0.8762000000000001,7.5027387266,0.0,0.0,0.0,132.58
2021-01-19 07:00:00,48.6798,-9.749600000000001,49.6465268493,7.4298,0.8904000000000001,7.4829633301000005,41.25,-10.64,42.6001420185,131.14,61.7498,22.9204,65.866399144,7.4298,0.8904000000000001,7.4829633301000005,54.32,22.03,58.6172611097,134.45,7.4298,0.8904000000000001,7.4829633301000005,7.4298,0.8904000000000001,7.4829633301000005,0.0,0.0,0.0,133.01
2021-01-19 07:30:00,52.6916,-8.9224,53.4416872144,7.4116,0.8776,7.4633770051,45.28,-9.8,46.328375754,130.31,66.7316,23.5876,70.7776893683,7.4116,0.8776,7.4633770051,59.32,22.71,63.5185524079,133.58,7.4116,0.8776,7.4633770051,7.4116,0.8776,7.4633770051,0.0,0.0,0.0,132.13
2021-01-19 08:00:00,56.1486,-7.7444,56.6801641963,7.3286,0.8856,7.3819147462,48.82,-8.63,49.5769028883,130.08,71.0486,24.9856,75.3139015675,7.3286,0.8856,7.3819147462,63.72,24.1,68.12524055,133.32,7.3286,0.8856,7.3819147462,7.3286,0.8856,7.3819147462,0.0,0.0,0.0,131.85
2021-01-19 08:30:00,58.5796,-17.5586,61.1545089926,7.3496,0.8814000000000001,7.4022622299,51.23,-18.44,54.4476491687,130.89,74.4796,13.8414,75.754835952,7.3496,0.8814000000000001,7.4022622299,67.13,12.96,68.3695729108,132.93,7.3496,0.8814000000000001,7.4022622299,7.3496,0.8814000000000001,7.4022622299,0.0,0.0,0.0,132.97
2021-01-19 09:00:00,62.8296,-21.974,66.5613650112,7.4896,0.856,7.5383581873,55.34,-22.83,59.8642171919,132.11,71.6096,6.216,71.8788805433,7.4896,0.856,7.5383581873,64.12,5.36,64.3436399343,133.91,7.4896,0.856,7.5383581873,7.4896,0.856,7.5383581873,0.0,0.0,0.0,134.78
2021-01-19 09:30:00,64.507,-21.6086,68.0300275096,7.557,0.8214,7.6015095185,56.95,-22.43,61.2079030845,132.17,72.027,6.2414,72.2969142008,7.557,0.8214,7.6015095185,64.47,5.42,64.6974288515,133.97,7.557,0.8214,7.6015095185,7.557,0.8214,7.6015095185,0.0,0.0,0.0,134.92
2021-01-19 10:00:00,65.1764,-20.9852,68.4714665828,8.5764,0.6148,8.5984077596,56.6,-21.6,60.5815153326,131.91,72.1464,6.8448,72.4703685654,8.5764,0.6148,8.5984077596,63.57,6.23,63.8745473565,133.79,8.5764,0.6148,8.5984077596,8.5764,0.6148,8.5984077596,0.0,0.0,0.0,134.66
2021-01-19 10:30:00,64.891,-21.6622,68.4112036865,7.851,0.6778000000000001,7.8802039212,57.04,-22.34,61.258772433,132.29,72.161,6.2678,72.4326945367,7.851,0.6778000000000001,7.8802039212,64.31,5.59,64.5524918187,134.09,7.851,0.6778000000000001,7.8802039212,7.851,0.6778000000000001,7.8802039212,0.0,0.0,0.0,135.06
2021-01-19 11:00:00,66.0098,-20.578,69.1429517741,8.3098,0.752,8.34375695,57.7,-21.33,61.5163303522,132.06,73.5598,7.462,73.9373087152,8.3098,0.752,8.34375695,65.25,6.71,65.594104918,133.94,8.3098,0.752,8.34375695,8.3098,0.752,8.34375695,0.0,0.0,0.0,134.79
2021-01-19 11:30:00,67.3974,-19.8992,70.273662829,8.1874,0.7408,8.2208456621,59.21,-20.64,62.7043355758,131.91,74.8874,8.0608,75.319978594,8.1874,0.7408,8.2208456621,66.7,7.32,67.100464976,133.83,8.1874,0.7408,8.2208456621,8.1874,0.7408,8.2208456621,0.0,0.0,0.0,134.61
2021-01-19 12:00:00,67.5682,-19.7844,70.4051428136,8.6582,0.6856,8.685302217,58.91,-20.47,62.3651264731,131.67,74.7582,8.0856,75.1941845797,8.6582,0.6856,8.685302217,66.1,7.4,66.5129310736,133.55,8.6582,0.6856,8.685302217,8.6582,0.6856,8.685302217,0.0,0.0,0.0,134.36
2021-01-19 12:30:00,68.3568,-19.362,71.0460354294,8.0268,0.798,8.0663698304,60.33,-20.16,63.6092328204,131.31,76.0868,8.498,76.559892491,8.0268,0.798,8.0663698304,68.06,7.7,68.4941866146,133.19,8.0268,0.798,8.0663698304,8.0268,0.798,8.0663698304,0.0,0.0,0.0,133.96
2021-01-19 13:00:00,70.2972,-18.7518,72.7552495087,7.9572,0.8082,7.9981384759,62.34,-19.56,65.3365839327,131.86,78.0672,9.318200000000001,78.6213493084,7.9572,0.8082,7.9981384759,70.11,8.51,70.6245863705,133.91,7.9572,0.8082,7.9981384759,7.9572,0.8082,7.9981384759,0.0,0.0,0.0,134.56
2021-01-19 13:30:00,71.4198,-18.3368,73.7361923771,8.0498,0.7932,8.0887852166,63.37,-19.13,66.1945148785,131.97,78.5398,9.5132,79.1138493456,8.0498,0.7932,8.0887852166,70.49,8.72,71.0273081286,134.08,8.0498,0.7932,8.0887852166,8.0498,0.7932,8.0887852166,0.0,0.0,0.0,134.7
2021-01-19 14:00:00,70.6028,-18.5992,73.0115443507,7.6928,0.8608,7.7408105829,62.91,-19.46,65.8510417533,132.43,77.5128,8.0408,77.9287407089,7.6928,0.8608,7.7408105829,69.82,7.18,70.1882098361,134.57,7.6928,0.8608,7.7408105829,7.6928,0.8608,7.7408105829,0.0,0.0,0.0,135.12
2021-01-19 14:30:00,72.1836,-12.0626,73.1845504715,7.6236,0.8874000000000001,7.6750736622,64.56,-12.95,65.8460029159,131.48,75.5736,-11.0526,76.3775424043,7.6236,0.8874000000000001,7.6750736622,67.95,-11.94,68.9910581163,134.15,7.6236,0.8874000000000001,7.6750736622,7.6236,0.8874000000000001,7.6750736622,0.0,0.0,0.0,132.68
2021-01-19 15:00:00,71.3404,-12.37,72.4049001944,7.5704,0.88,7.6213749521,63.77,-13.25,65.1319844623,131.37,74.4904,-11.55,75.3805159982,7.5704,0.88,7.6213749521,66.92,-12.43,68.0646112161,134.33,7.5704,0.88,7.6213749521,7.5704,0.88,7.6213749521,0.0,0.0,0.0,132.6
2021-01-19 15:30:00,71.2674,-12.137,72.2934925962,7.5274,0.893,7.5801846785,63.74,-13.03,65.0581931812,130.96,74.4974,-11.337,75.3550938939,7.5274,0.893,7.5801846785,66.97,-12.23,68.0775572417,134.07,7.5274,0.893,7.5801846785,7.5274,0.893,7.5801846785,0.0,0.0,0.0,132.18
2021-01-19 16:00:00,71.6766,-12.398,72.7409471451,7.4766,0.882,7.528444166,64.2,-13.28,65.5591214096,131.34,74.9266,-11.568,75.8143390894,7.4766,0.882,7.528444166,67.45,-12.45,68.5893942239,134.31,7.4766,0.882,7.528444166,7.4766,0.882,7.528444166,0.0,0.0,0.0,132.56
2021-01-19 16:30:00,71.3318,-13.4836,72.5949940437,7.4818,0.8864000000000001,7.53412478,63.85,-14.37,65.447073273,130.95,74.8518,-12.4336,75.8774431053,7.4818,0.8864000000000001,7.53412478,67.37,-13.32,68.6741530709,133.83,7.4818,0.8864000000000001,7.53412478,7.4818,0.8864000000000001,7.53412478,0.0,0.0,0.0,132.14
2021-01-19 17:00:00,71.3544,-12.9212,72.514879913,8.3244,0.9688,8.3805852302,63.03,-13.89,64.5423349438,130.54,85.9844,-12.9812,86.958775272,8.3244,0.9688,8.3805852302,77.66,-13.95,78.9029663574,133.46,8.3244,0.9688,8.3805852302,8.3244,0.9688,8.3805852302,0.0,0.0,0.0,131.73
2021-01-19 17:30:00,73.335,-13.2374,74.5201381088,9.575,1.0426,9.6315959093,63.76,-14.28,65.3395439225,131.6,89.415,-13.5074,90.4294867826,9.575,1.0426,9.6315959093,79.84,-14.55,81.1549634958,134.12,9.575,1.0426,9.6315959093,9.575,1.0426,9.6315959093,0.0,0.0,0.0,132.77
2021-01-19 18:00:00,73.3722,-13.1696,74.5447388955,9.6122,1.0304,9.6672701938,63.76,-14.2,65.3221065184,131.42,89.4622,-13.4196,90.4630913301,9.6122,1.0304,9.6672701938,79.85,-14.45,81.146934631,133.97,9.6122,1.0304,9.6672701938,9.6122,1.0304,9.6672701938,0.0,0.0,0.0,132.57
2021-01-19 18:30:00,74.2908,-11.2912,75.1439562578,7.5608,0.8988,7.6140355975,66.73,-12.19,67.8342759967,130.34,90.8408,-11.1912,91.5275581564,7.5608,0.8988,7.6140355975,83.28,-12.09,84.1529945991,133.29,7.5608,0.8988,7.6140355975,7.5608,0.8988,7.6140355975,0.0,0.0,0.0,131.4
2021-01-19 19:00:00,73.0526,-12.2758,74.0768360042,7.4726,0.9042,7.5271062434000005,65.58,-13.18,66.89132081220001,130.09,89.2926,-12.3958,90.1489005612,7.4726,0.9042,7.5271062434000005,81.82,-13.3,82.8939225758,132.97,7.4726,0.9042,7.5271062434000005,7.4726,0.9042,7.5271062434000005,0.0,0.0,0.0,131.16
2021-01-19 19:30:00,71.098,-12.9632,72.270119401,7.408,0.8868,7.4608899094,63.69,-13.85,65.1785133307,130.56,86.888,-13.2832,87.8974854375,7.408,0.8868,7.4608899094,79.48,-14.17,80.7332601844,133.42,7.408,0.8868,7.4608899094,7.408,0.8868,7.4608899094,0.0,0.0,0.0,131.68
2021-01-19 20:00:00,68.273,-14.3502,69.7648247259,7.443,0.9098,7.4983988318,60.83,-15.26,62.7148826037,131.35,83.403,-15.1702,84.7714301934,7.443,0.9098,7.4983988318,75.96,-16.08,77.6433384135,134.09,7.443,0.9098,7.4983988318,7.443,0.9098,7.4983988318,0.0,0.0,0.0,132.57
2021-01-19 20:30:00,65.5666,-14.9118,67.2409162252,7.3866,0.8882,7.4398090567,58.18,-15.8,60.2872490664,131.1,80.0266,-16.1918,81.6482155029,7.3866,0.8882,7.4398090567,72.64,-17.08,74.6210158065,133.6,7.3866,0.8882,7.4398090567,7.3866,0.8882,7.4398090567,0.0,0.0,0.0,132.4
2021-01-19 21:00:00,62.939,-15.5828,64.8393505276,7.449,0.8772000000000001,7.5004720411,55.49,-16.46,57.8798039043,131.1,76.789,-17.1228,78.6749057886,7.449,0.8772000000000001,7.5004720411,69.34,-18.0,71.6382272254,133.68,7.449,0.8772000000000001,7.5004720411,7.449,0.8772000000000001,7.5004720411,0.0,0.0,0.0,132.5
2021-01-19 21:30:00,60.5224,-16.0304,62.6093812932,7.4624,0.9296000000000001,7.5200777868,53.06,-16.96,55.7046245836,130.82,73.7724,-17.8304,75.8965754558,7.4624,0.9296000000000001,7.5200777868,66.31,-18.76,68.9126526844,133.44,7.4624,0.9296000000000001,7.5200777868,7.4624,0.9296000000000001,7.5200777868,0.0,0.0,0.0,132.23
2021-01-19 22:00:00,55.4548,-18.4354,58.4388468076,7.3348,0.8846,7.3879502029,48.12,-19.32,51.8536093247,132.47,67.7248,-20.4354,70.7407528105,7.3348,0.8846,7.3879502029,60.39,-21.32,64.0429113954,134.9,7.3348,0.8846,7.3879502029,7.3348,0.8846,7.3879502029,0.0,0.0,0.0,133.94
2021-01-19 22:30:00,54.2434,-15.9292,56.5339354388,7.2834,0.9008,7.3388933907,46.96,-16.83,49.8847722256,132.63,66.0534,-17.3892,68.3039964292,7.2834,0.9008,7.3388933907,58.77,-18.29,61.5502802593,135.42,7.2834,0.9008,7.3388933907,7.2834,0.9008,7.3388933907,0.0,0.0,0.0,134.02
2021-01-19 23:00:00,51.5274,-6.5188,51.9381141764,7.3074,0.9112,7.3639921374,44.22,-7.43,44.8398628455,132.45,62.3774,-6.4388,62.7088365081,7.3074,0.9112,7.3639921374,55.07,-7.35,55.5583243088,134.09,7.3074,0.9112,7.3639921374,7.3074,0.9112,7.3639921374,0.0,0.0,0.0,133.55
2021-01-19 23:30:00,48.1634,-0.6378,48.1676228228,7.2834,0.8922,7.337842762,40.88,-1.53,40.9086213407,132.28,58.0434,0.6222,58.0467347609,7.2834,0.8922,7.337842762,50.76,-0.27,50.76071808,133.72,7.2834,0.8922,7.337842762,7.2834,0.8922,7.337842762,0.0,0.0,0.0,133.17
2021-01-20 00:00:00,45.1712,-0.9184,45.1805352779,7.2912,0.8916000000000001,7.3455120992000005,37.88,-1.81,37.9232184816,132.35,54.3812,0.1316,54.3813592327,7.2912,0.8916000000000001,7.3455120992000005,47.09,-0.76,47.0961325376,133.63,7.2912,0.8916000000000001,7.3455120992000005,7.2912,0.8916000000000001,7.3455120992000005,0.0,0.0,0.0,133.27
2021-01-20 00:30:00,45.1946,-0.804,45.2017509081,7.2246,0.896,7.2799492553,37.97,-1.7000000000000002,38.0080373079,131.79,54.4246,0.276,54.4252998261,7.2246,0.896,7.2799492553,47.2,-0.62,47.2040718583,133.17,7.2246,0.896,7.2799492553,7.2246,0.896,7.2799492553,0.0,0.0,0.0,132.71
2021-01-20 01:00:00,45.8804,-0.43360000000000004,45.8824488571,7.1904,0.8964000000000001,7.2460599722,38.69,-1.33,38.7128531627,131.75,55.2104,0.7364,55.2153108578,7.1904,0.8964000000000001,7.2460599722,48.02,-0.16,48.0202665549,133.1,7.1904,0.8964000000000001,7.2460599722,7.1904,0.8964000000000001,7.2460599722,0.0,0.0,0.0,132.63
2021-01-20 01:30:00,45.2458,-0.24880000000000002,45.2464840521,7.1658,0.9012,7.2222469551,38.08,-1.15,38.097360801,131.46,54.3458,0.9012,54.3532716502,7.1658,0.9012,7.2222469551,47.18,0.0,47.18,132.72,7.1658,0.9012,7.2222469551,7.1658,0.9012,7.2222469551,0.0,0.0,0.0,132.39
2021-01-20 02:00:00,43.534,-1.0538,43.5467524672,7.334,0.8962,7.3885540155000005,36.2,-1.9500000000000002,36.2524826736,132.69,52.264,-0.11380000000000001,52.2641238943,7.334,0.8962,7.3885540155000005,44.93,-1.01,44.9413506695,133.66,7.334,0.8962,7.3885540155000005,7.334,0.8962,7.3885540155000005,0.0,0.0,0.0,133.66
2021-01-20 02:30:00,42.4826,-1.1926,42.4993364362,7.3225999999999996,0.9074000000000001,7.3786072886,35.16,-2.1,35.2226574807,133.17,51.0126,-0.3126,51.0135577814,7.3225999999999996,0.9074000000000001,7.3786072886,43.69,-1.22,43.7070303269,134.08,7.3225999999999996,0.9074000000000001,7.3786072886,7.3225999999999996,0.9074000000000001,7.3786072886,0.0,0.0,0.0,134.18
2021-01-20 03:00:00,40.9876,-1.8704,41.0302540806,7.2776,0.9096000000000001,7.3342234708,33.71,-2.7800000000000002,33.8244364329,133.07,49.1976,-1.1703999999999999,49.2115198091,7.2776,0.9096000000000001,7.3342234708,41.92,-2.08,41.9715713311,134.0,7.2776,0.9096000000000001,7.3342234708,7.2776,0.9096000000000001,7.3342234708,0.0,0.0,0.0,134.11
2021-01-20 03:30:00,40.6034,-1.52,40.6318408586,7.1534,0.9,7.2097941413,33.45,-2.42,33.5374253633,132.85,48.7534,-0.76,48.7593233296,7.1534,0.9,7.2097941413,41.6,-1.6600000000000001,41.6331070183,133.89,7.1534,0.9,7.2097941413,7.1534,0.9,7.2097941413,0.0,0.0,0.0,133.89
2021-01-20 04:00:00,40.7216,-1.0514000000000001,40.7351709033,7.1816,0.8986000000000001,7.237600467,33.54,-1.9500000000000002,33.5966382247,133.11,48.8416,-0.19140000000000001,48.8419750268,7.1816,0.8986000000000001,7.237600467,41.66,-1.09,41.674257042,134.19,7.1816,0.8986000000000001,7.237600467,7.1816,0.8986000000000001,7.237600467,0.0,0.0,0.0,134.16
2021-01-20 04:30:00,40.4736,-1.1004,40.4885561254,7.3036,0.8996000000000001,7.3587942708,33.17,-2.0,33.2302407454,133.01,48.5736,-0.2204,48.5741000238,7.3036,0.8996000000000001,7.3587942708,41.27,-1.12,41.2851946828,134.03,7.3036,0.8996000000000001,7.3587942708,7.3036,0.8996000000000001,7.3587942708,0.0,0.0,0.0,134.07
2021-01-20 05:00:00,40.5814,-0.859,40.5904903513,7.3414,0.901,7.3964826073,33.24,-1.76,33.2865618531,132.86,48.6914,0.07100000000000001,48.6914517648,7.3414,0.901,7.3964826073,41.35,-0.8300000000000001,41.3583292699,133.93,7.3414,0.901,7.3964826073,7.3414,0.901,7.3964826073,0.0,0.0,0.0,133.91
2021-01-20 05:30:00,41.4872,-0.9434,41.4979248566,7.3172,0.8966000000000001,7.3719269801,34.17,-1.8399999999999999,34.219504672,132.86,49.8072,0.026600000000000002,49.807207103,7.3172,0.8966000000000001,7.3719269801,42.49,-0.87,42.4989058683,133.89,7.3172,0.8966000000000001,7.3719269801,7.3172,0.8966000000000001,7.3719269801,0.0,0.0,0.0,133.91
2021-01-20 06:00:00,42.851,-0.2684,42.8518405621,7.351,0.8916000000000001,7.4048735006,35.5,-1.16,35.5189470565,132.37,51.451,0.8616,51.4582136841,7.351,0.8916000000000001,7.4048735006,44.1,-0.03,44.1000102041,133.49,7.351,0.8916000000000001,7.4048735006,7.351,0.8916000000000001,7.4048735006,0.0,0.0,0.0,133.39
2021-01-20 06:30:00,46.3616,0.6002000000000001,46.3654849495,7.3716,0.8802000000000001,7.4239638065,38.99,-0.28,38.991005373,131.85,55.7016,2.0202,55.7382225282,7.3716,0.8802000000000001,7.4239638065,48.33,1.1400000000000001,48.3434431955,133.02,7.3716,0.8802000000000001,7.4239638065,7.3716,0.8802000000000001,7.4239638065,0.0,0.0,0.0,132.81
2021-01-20 07:00:00,48.3118,0.4156,48.3135875567,7.3618,0.8856,7.414876034,40.95,-0.47000000000000003,40.9526971029,131.63,58.1518,1.8456000000000001,58.1810801086,7.3618,0.8856,7.414876034,50.79,0.96,50.7990718419,132.66,7.3618,0.8856,7.414876034,7.3618,0.8856,7.414876034,0.0,0.0,0.0,132.6
2021-01-20 07:30:00,54.522,-0.6624,54.5260236746,7.362,0.8676,7.4129463616,47.16,-1.53,47.1848121751,130.25,66.172,5.3576,66.3885341137,7.362,0.8676,7.4129463616,58.81,4.49,58.9811512265,131.5,7.362,0.8676,7.4129463616,7.362,0.8676,7.4129463616,0.0,0.0,0.0,131.31
2021-01-20 08:00:00,58.0864,-16.1544,60.2909156036,7.3964,0.8756,7.4480472823,50.69,-17.03,53.4742648383,130.67,73.3264,15.5956,74.966550383,7.3964,0.8756,7.4480472823,65.93,14.72,67.5532626895,133.15,7.3964,0.8756,7.4480472823,7.3964,0.8756,7.4480472823,0.0,0.0,0.0,132.84
2021-01-20 08:30:00,61.2508,-14.8934,63.0354968585,7.4808,0.8966000000000001,7.5343387367,53.77,-15.79,56.0404942876,130.6,77.2308,16.9166,79.0617975017,7.4808,0.8966000000000001,7.5343387367,69.75,16.02,71.5660736662,133.26,7.4808,0.8966000000000001,7.5343387367,7.4808,0.8966000000000001,7.5343387367,0.0,0.0,0.0,132.75
2021-01-20 09:00:00,63.7044,-14.0846,65.2428274718,7.4544,0.8554,7.5033185005,56.25,-14.94,58.2002242264,130.7,80.2644,17.7154,82.1961635633,7.4544,0.8554,7.5033185005,72.81,16.86,74.7365753831,133.62,7.4544,0.8554,7.5033185005,7.4544,0.8554,7.5033185005,0.0,0.0,0.0,132.85
2021-01-20 09:30:00,67.8632,-14.7368,69.4448499781,7.5132,0.8732000000000001,7.563772371,60.35,-15.61,62.3361420045,130.89,85.3832,17.1332,87.085230576,7.5132,0.8732000000000001,7.563772371,77.87,16.26,79.5495097408,133.7,7.5132,0.8732000000000001,7.563772371,7.5132,0.8732000000000001,7.563772371,0.0,0.0,0.0,132.94
2021-01-20 10:00:00,72.2118,-12.8248,73.3417995026,7.5118,0.8652000000000001,7.5614621787,64.7,-13.69,66.1324889899,130.18,79.8618,13.2752,80.9576311059,7.5118,0.8652000000000001,7.5614621787,72.35,12.41,73.4066114189,133.25,7.5118,0.8652000000000001,7.5614621787,7.5118,0.8652000000000001,7.5614621787,0.0,0.0,0.0,132.94
2021-01-20 10:30:00,74.607,-12.093,75.5807190889,7.527,0.857,7.5756305348,67.08,-12.95,68.3185838553,131.43,81.527,15.277,82.9459972392,7.527,0.857,7.5756305348,74.0,14.42,75.391885505,134.46,7.527,0.857,7.5756305348,7.527,0.857,7.5756305348,0.0,0.0,0.0,134.08
2021-01-20 11:00:00,75.9364,-10.791,76.6992993838,7.5564,0.849,7.6039451576,68.38,-11.64,69.3636360062,130.49,82.9964,16.199,84.5624622037,7.5564,0.849,7.6039451576,75.44,15.35,76.985817525,133.69,7.5564,0.849,7.6039451576,7.5564,0.849,7.6039451576,0.0,0.0,0.0,133.14
2021-01-20 11:30:00,75.8712,-12.3696,76.8729210685,7.5912,0.8604,7.6398040289,68.28,-13.23,69.5499194823,131.83,82.9212,15.1404,84.2920940634,7.5912,0.8604,7.6398040289,75.33,14.28,76.6715546992,134.74,7.5912,0.8604,7.6398040289,7.5912,0.8604,7.6398040289,0.0,0.0,0.0,134.5
2021-01-20 12:00:00,77.0998,-10.9952,77.8798663525,7.6698,0.8348,7.7150970882,69.43,-11.83,70.4306311203,131.02,84.1798,16.2448,85.7329123212,7.6698,0.8348,7.7150970882,76.51,15.41,78.0464489903,134.21,7.6698,0.8348,7.7150970882,7.6698,0.8348,7.7150970882,0.0,0.0,0.0,133.68
2021-01-20 12:30:00,78.9674,-10.5584,79.6701328813,8.6174,0.8116,8.6555344907,70.35,-11.37,71.2628893605,130.94,86.0674,16.6616,87.6653081744,8.6174,0.8116,8.6555344907,77.45,15.85,79.0552022324,134.08,8.6174,0.8116,8.6555344907,8.6174,0.8116,8.6555344907,0.0,0.0,0.0,133.56
2021-01-20 13:00:00,79.3316,-11.4678,80.15618002,10.6516,0.8522000000000001,10.6856364995,68.68,-12.32,69.7762481078,130.9,85.9916,15.6122,87.3973458373,10.6516,0.8522000000000001,10.6856364995,75.34,14.76,76.7722163286,134.15,10.6516,0.8522000000000001,10.6856364995,10.6516,0.8522000000000001,10.6856364995,0.0,0.0,0.0,133.52
2021-01-20 13:30:00,78.7544,-10.2444,79.4179025832,10.7044,0.8456,10.7377473764,68.05,-11.09,68.947738179,131.4,83.9144,7.3456,84.2352916937,10.7044,0.8456,10.7377473764,73.21,6.5,73.4979870473,135.0,10.7044,0.8456,10.7377473764,10.7044,0.8456,10.7377473764,0.0,0.0,0.0,133.47
2021-01-20 14:00:00,78.9294,-3.6408,79.0133255154,10.6194,0.8592000000000001,10.6541016045,68.31,-4.5,68.458060884,130.83,80.1894,-14.2108,81.4388525766,10.6194,0.8592000000000001,10.6541016045,69.57,-15.07,71.1834938732,135.18,10.6194,0.8592000000000001,10.6541016045,10.6194,0.8592000000000001,10.6541016045,0.0,0.0,0.0,130.97
2021-01-20 14:30:00,78.0578,-3.2438000000000002,78.1251712272,10.6878,0.8662000000000001,10.7228434326,67.37,-4.11,67.4952516848,130.8,78.7178,-14.8038,80.0977186397,10.6878,0.8662000000000001,10.7228434326,68.03,-15.67,69.8113873233,135.18,10.6878,0.8662000000000001,10.7228434326,10.6878,0.8662000000000001,10.7228434326,0.0,0.0,0.0,131.05
2021-01-20 15:00:00,74.5162,-5.2582,74.701490813,10.7262,0.8818,10.7623853155,63.79,-6.14,64.0848164544,131.12,75.1162,-17.0582,77.0287328838,10.7262,0.8818,10.7623853155,64.39,-17.94,66.8424692841,135.25,10.7262,0.8818,10.7623853155,10.7262,0.8818,10.7623853155,0.0,0.0,0.0,131.43
2021-01-20 15:30:00,72.895,-6.0688,73.1471896824,10.685,0.8612000000000001,10.7196497349,62.21,-6.93,62.5948001035,132.1,73.545,-18.0388,75.7249320266,10.685,0.8612000000000001,10.7196497349,62.86,-18.9,65.6398476537,134.17,10.685,0.8612000000000001,10.7196497349,10.685,0.8612000000000001,10.7196497349,0.0,0.0,0.0,132.42
2021-01-20 16:00:00,74.055,-5.0578,74.2275175783,7.795,0.8522000000000001,7.8414456473000005,66.26,-5.91,66.5230463824,130.71,75.385,-16.8978,77.2556397284,7.795,0.8522000000000001,7.8414456473000005,67.59,-17.75,69.8818331185,133.31,7.795,0.8522000000000001,7.8414456473000005,7.795,0.8522000000000001,7.8414456473000005,0.0,0.0,0.0,131.06
2021-01-20 16:30:00,75.1388,-6.7066,75.4375088998,7.7688,0.8934000000000001,7.820001087,67.37,-7.6,67.7973222185,130.43,77.9688,-11.3466,78.7900952214,7.7688,0.8934000000000001,7.820001087,70.2,-12.24,71.2590878415,133.99,7.7688,0.8934000000000001,7.820001087,7.7688,0.8934000000000001,7.820001087,0.0,0.0,0.0,131.3
2021-01-20 17:00:00,72.2878,-12.487,73.3583751036,11.9678,0.963,12.0064818261,60.32,-13.45,61.801334128,130.92,87.9878,3.4130000000000003,88.0539693474,11.9678,0.963,12.0064818261,76.02,2.45,76.0594694959,134.05,11.9678,0.963,12.0064818261,11.9678,0.963,12.0064818261,0.0,0.0,0.0,132.53
2021-01-20 17:30:00,75.2864,-11.8398,76.2116978488,12.6364,1.0102,12.676715229100001,62.65,-12.85,63.9542414543,130.51,91.7864,4.5302,91.8981280386,12.6364,1.0102,12.676715229100001,79.15,3.52,79.2282329728,133.7,12.6364,1.0102,12.676715229100001,12.6364,1.0102,12.676715229100001,0.0,0.0,0.0,132.0
2021-01-20 18:00:00,77.4068,-11.8356,78.3064117017,12.6968,1.0344,12.7388662604,64.71,-12.87,65.9774279584,130.75,94.4768,4.6444,94.5908885126,12.6968,1.0344,12.7388662604,81.78,3.61,81.859639017,133.79,12.6968,1.0344,12.7388662604,12.6968,1.0344,12.7388662604,0.0,0.0,0.0,132.19
2021-01-20 18:30:00,76.7094,-12.0064,77.6433235335,12.3094,1.0336,12.3527186206,64.4,-13.04,65.7069372289,130.31,93.7394,4.2536,93.8358578866,12.3094,1.0336,12.3527186206,81.43,3.22,81.4936396291,133.44,12.3094,1.0336,12.3527186206,12.3094,1.0336,12.3527186206,0.0,0.0,0.0,131.78
2021-01-20 19:00:00,75.4466,-2.2178,75.4791897704,8.906600000000001,1.0122,8.963931749,66.54,-3.23,66.6183495743,131.84,92.7366,-12.7378,93.6073102295,8.906600000000001,1.0122,8.963931749,83.83,-13.75,84.9501700999,132.32,8.906600000000001,1.0122,8.963931749,8.906600000000001,1.0122,8.963931749,0.0,0.0,0.0,132.5
2021-01-20 19:30:00,72.309,-15.568,73.9658982572,11.609,0.9520000000000001,11.6479691363,60.7,-16.52,62.9078723214,131.71,88.339,-5.328,88.4995282756,11.609,0.9520000000000001,11.6479691363,76.73,-6.28,76.9865657112,134.03,11.609,0.9520000000000001,11.6479691363,11.609,0.9520000000000001,11.6479691363,0.0,0.0,0.0,133.27
2021-01-20 20:00:00,69.195,-17.6902,71.4205236682,7.855,0.8798,7.9041174738,61.34,-18.57,64.0893165824,130.63,85.945,-2.9402,85.9952777834,7.855,0.8798,7.9041174738,78.09,-3.8200000000000003,78.1833773893,133.64,7.855,0.8798,7.9041174738,7.855,0.8798,7.9041174738,0.0,0.0,0.0,132.35
2021-01-20 20:30:00,66.8608,-19.1696,69.554583895,7.2608,0.9104000000000001,7.3176529571,59.6,-20.08,62.8917037454,131.49,83.2408,-4.6196,83.3688880147,7.2608,0.9104000000000001,7.3176529571,75.98,-5.53,76.1809772844,134.45,7.2608,0.9104000000000001,7.3176529571,7.2608,0.9104000000000001,7.3176529571,0.0,0.0,0.0,133.26
2021-01-20 21:00:00,64.3862,-20.448,67.5551882126,7.3562,0.912,7.4125179555,57.03,-21.36,60.898854669,131.29,80.1362,-6.178,80.373989788,7.3562,0.912,7.4125179555,72.78,-7.09,73.1245273489,133.9,7.3562,0.912,7.4125179555,7.3562,0.912,7.4125179555,0.0,0.0,0.0,133.12
2021-01-20 21:30:00,63.0018,-19.4936,65.9486712846,7.2518,0.8964000000000001,7.3069922814,55.75,-20.39,59.3617267269,130.41,78.3118,-5.2936,78.4905103831,7.2518,0.8964000000000001,7.3069922814,71.06,-6.19,71.3290943445,133.12,7.2518,0.8964000000000001,7.3069922814,7.2518,0.8964000000000001,7.3069922814,0.0,0.0,0.0,132.19
2021-01-20 22:00:00,60.8946,-21.0758,64.4386658366,7.1046,0.9142,7.1631768651,53.79,-21.99,58.1113087101,130.92,75.7146,-7.2058,76.0567170393,7.1046,0.9142,7.1631768651,68.61,-8.12,69.088830501,133.55,7.1046,0.9142,7.1631768651,7.1046,0.9142,7.1631768651,0.0,0.0,0.0,132.77
2021-01-20 22:30:00,57.5136,-16.7908,59.9144819689,7.3036,0.8992,7.3587453822,50.21,-17.69,53.2351406498,131.78,71.3636,-1.8408,71.3873374598,7.3036,0.8992,7.3587453822,64.06,-2.74,64.1185714127,134.92,7.3036,0.8992,7.3587453822,7.3036,0.8992,7.3587453822,0.0,0.0,0.0,133.5
2021-01-20 23:00:00,53.3318,-9.5846,54.1862108696,5.8418,0.6754,5.8807135962,47.49,-10.26,48.5856738144,131.02,66.3718,6.7254000000000005,66.711669447,5.8418,0.6754,5.8807135962,60.53,6.05,60.8315986967,135.0,5.8418,0.6754,5.8807135962,5.8418,0.6754,5.8807135962,0.0,0.0,0.0,132.48
2021-01-20 23:30:00,48.3632,-10.7566,49.5449650096,0.5032,-0.1966,0.540242353,47.86,-10.56,49.0111538326,131.53,61.5232,5.6234,61.7796630438,0.5032,-0.1966,0.540242353,61.02,5.82,61.2969232507,134.32,0.5032,-0.1966,0.540242353,0.5032,-0.1966,0.540242353,0.0,0.0,0.0,133.0
2021-01-21 00:00:00,44.217,-11.7478,45.7509988289,1.737,0.23220000000000002,1.7524513802000001,42.48,-11.98,44.1369550377,131.58,56.177,4.1922,56.3332039728,1.737,0.23220000000000002,1.7524513802000001,54.44,3.96,54.5838364353,132.27,1.737,0.23220000000000002,1.7524513802000001,1.737,0.23220000000000002,1.7524513802000001,0.0,0.0,0.0,133.09
2021-01-21 00:30:00,44.9,-11.3174,46.3043577081,3.14,0.6526000000000001,3.207099431,41.76,-11.97,43.4416677857,131.01,56.6,4.4326,56.7733030813,3.14,0.6526000000000001,3.207099431,53.46,3.7800000000000002,53.5934697515,131.76,3.14,0.6526000000000001,3.207099431,3.14,0.6526000000000001,3.207099431,0.0,0.0,0.0,132.47
2021-01-21 01:00:00,45.464,-10.7342,46.714005883,3.254,0.6458,3.3174649418,42.21,-11.38,43.7171419468,130.45,57.244,4.8658,57.4504268534,3.254,0.6458,3.3174649418,53.99,4.22,54.1546720053,131.83,3.254,0.6458,3.3174649418,3.254,0.6458,3.3174649418,0.0,0.0,0.0,131.9
2021-01-21 01:30:00,44.0664,-11.312,45.4951530711,3.1864,0.658,3.2536301203,40.88,-11.97,42.5964235588,130.77,55.5064,4.078,55.6560016976,3.1864,0.658,3.2536301203,52.32,3.42,52.4316583755,133.57,3.1864,0.658,3.2536301203,3.1864,0.658,3.2536301203,0.0,0.0,0.0,132.26
2021-01-21 02:00:00,42.159,-12.12,43.8665667793,3.219,0.72,3.2985392221,38.94,-12.84,41.0023072522,131.64,53.229,3.31,53.3318154669,3.219,0.72,3.2985392221,50.01,2.59,50.0770226751,134.45,3.219,0.72,3.2985392221,3.219,0.72,3.2985392221,0.0,0.0,0.0,133.18
2021-01-21 02:30:00,41.9242,-11.5864,43.4957838256,3.0842,0.6736000000000001,3.1569014239,38.84,-12.26,40.7290215939,131.27,52.9142,3.8136,53.0514477333,3.0842,0.6736000000000001,3.1569014239,49.83,3.14,49.9288343545,134.18,3.0842,0.6736000000000001,3.1569014239,3.0842,0.6736000000000001,3.1569014239,0.0,0.0,0.0,132.81
2021-01-21 03:00:00,40.312,-12.6936,42.2632798652,2.972,0.6664,3.0457959485,37.34,-13.36,39.6581038377,132.22,50.992,2.8864,51.0736269415,2.972,0.6664,3.0457959485,48.02,2.22,48.0712887283,134.95,2.972,0.6664,3.0457959485,2.972,0.6664,3.0457959485,0.0,0.0,0.0,133.79
2021-01-21 03:30:00,40.2544,-12.0234,42.0116515614,3.3544,0.7066,3.4280144282,36.9,-12.73,39.0341248141,132.02,50.8044,3.6766,50.9372599079,3.3544,0.7066,3.4280144282,47.45,2.9699999999999998,47.5428585594,134.77,3.3544,0.7066,3.4280144282,3.3544,0.7066,3.4280144282,0.0,0.0,0.0,133.59
2021-01-21 04:00:00,40.2468,-12.365,42.1034218947,3.1368,0.645,3.2024270858,37.11,-13.01,39.3244478664,132.8,50.8868,3.555,51.0108266865,3.1368,0.645,3.2024270858,47.75,2.91,47.838589026,135.37,3.1368,0.645,3.2024270858,3.1368,0.645,3.2024270858,0.0,0.0,0.0,134.34
2021-01-21 04:30:00,40.1386,-12.2164,41.956496981,3.2886,0.6536000000000001,3.3529215499,36.85,-12.87,39.0327990285,132.66,50.6786,3.3536,50.7894391672,3.2886,0.6536000000000001,3.3529215499,47.39,2.7,47.4668526448,135.22,3.2886,0.6536000000000001,3.3529215499,3.2886,0.6536000000000001,3.3529215499,0.0,0.0,0.0,134.27
2021-01-21 05:00:00,40.71,-0.459,40.7125875007,2.87,0.601,2.932251865,37.84,-1.06,37.8548438116,131.26,47.39,-32.569,57.5026248184,2.87,0.601,2.932251865,44.52,-33.17,55.5182789719,133.01,2.87,0.601,2.932251865,2.87,0.601,2.932251865,0.0,0.0,0.0,131.33
2021-01-21 05:30:00,41.3276,-8.1896,42.1312244057,3.1176,0.6404000000000001,3.1826941292,38.21,-8.83,39.2169988653,131.57,50.9776,-6.8396,51.4343837323,3.1176,0.6404000000000001,3.1826941292,47.86,-7.48,48.4409950352,132.34,3.1176,0.6404000000000001,3.1826941292,3.1176,0.6404000000000001,3.1826941292,0.0,0.0,0.0,132.6
2021-01-21 06:00:00,42.7114,-11.232,44.1635767795,3.5114,0.738,3.5881156559000003,39.2,-11.97,40.9868381313,131.26,53.8214,4.578,54.0157493881,3.5114,0.738,3.5881156559000003,50.31,3.84,50.4563345874,132.3,3.5114,0.738,3.5881156559000003,3.5114,0.738,3.5881156559000003,0.0,0.0,0.0,132.74
2021-01-21 06:30:00,47.107,-9.6738,48.0900390459,3.487,0.7062,3.5577924954,43.62,-10.38,44.8380285026,131.26,59.217,6.6062,59.5843516994,3.487,0.7062,3.5577924954,55.73,5.9,56.0414391321,133.91,3.487,0.7062,3.5577924954,3.487,0.7062,3.5577924954,0.0,0.0,0.0,132.65
2021-01-21 07:00:00,50.7868,-8.9634,51.5717131168,3.3068,0.6066,3.3619770670999998,47.48,-9.57,48.4348562504,130.85,63.7668,7.5466,64.2118054084,3.3068,0.6066,3.3619770670999998,60.46,6.94,60.8570061702,133.69,3.3068,0.6066,3.3619770670999998,3.3068,0.6066,3.3619770670999998,0.0,0.0,0.0,132.13
2021-01-21 07:30:00,57.683,-13.2764,59.1911419552,3.273,0.6336,3.3337633329,54.41,-13.91,56.1599163105,130.64,72.383,2.5336,72.4273278394,3.273,0.6336,3.3337633329,69.11,1.9,69.1361128499,133.13,3.273,0.6336,3.3337633329,3.273,0.6336,3.3337633329,0.0,0.0,0.0,132.09
2021-01-21 08:00:00,62.1636,-18.9914,64.9998956839,3.1136,0.6286,3.1764198274,59.05,-19.62,62.2241665272,131.19,78.1036,-4.4014,78.2275185272,3.1136,0.6286,3.1764198274,74.99,-5.03,75.1585058393,132.95,3.1136,0.6286,3.1764198274,3.1136,0.6286,3.1764198274,0.0,0.0,0.0,132.86
2021-01-21 08:30:00,66.6156,-17.2982,68.8248929284,3.1056,0.6518,3.1732624537,63.51,-17.95,65.9978984514,130.69,83.5656,-2.4482,83.6014544527,3.1056,0.6518,3.1732624537,80.46,-3.1,80.5196969691,132.85,3.1056,0.6518,3.1732624537,3.1056,0.6518,3.1732624537,0.0,0.0,0.0,132.29
2021-01-21 09:00:00,69.0912,-16.46,71.0248232482,3.3312,0.71,3.4060231121,65.76,-17.17,67.9645974019,130.69,86.5412,-1.4100000000000001,86.5526856743,3.3312,0.71,3.4060231121,83.21,-2.12,83.2370019883,133.01,3.3312,0.71,3.4060231121,3.3312,0.71,3.4060231121,0.0,0.0,0.0,132.29
2021-01-21 09:30:00,68.8076,-16.5896,70.7792388057,4.1076,0.6904,4.1652166714,64.7,-17.28,66.9678161507,131.17,85.9276,-1.4296,85.9394914921,4.1076,0.6904,4.1652166714,81.82,-2.12,81.8474605593,133.41,4.1076,0.6904,4.1652166714,4.1076,0.6904,4.1652166714,0.0,0.0,0.0,132.77
2021-01-21 10:00:00,72.2814,-15.3992,73.9035597695,4.1514,0.6008,4.1946492821,68.13,-16.0,69.9835473522,131.12,79.9814,-2.3492,80.0158927126,4.1514,0.6008,4.1946492821,75.83,-2.95,75.8873599488,133.53,4.1514,0.6008,4.1946492821,4.1514,0.6008,4.1946492821,0.0,0.0,0.0,133.03
2021-01-21 10:30:00,72.0612,-15.8284,73.7790945458,4.7612,0.5216000000000001,4.7896860022,67.3,-16.35,69.2575808125,131.8,77.1612,-1.4984,77.1757474081,4.7612,0.5216000000000001,4.7896860022,72.4,-2.02,72.4281740761,134.11,4.7612,0.5216000000000001,4.7896860022,4.7612,0.5216000000000001,4.7896860022,0.0,0.0,0.0,133.67
2021-01-21 11:00:00,72.6982,-15.14,74.2579819497,4.7582,0.49,4.7833635906000005,67.94,-15.63,69.7147079173,131.57,77.9982,-0.81,78.0024057529,4.7582,0.49,4.7833635906000005,73.24,-1.3,73.2515365027,133.92,4.7582,0.49,4.7833635906000005,4.7582,0.49,4.7833635906000005,0.0,0.0,0.0,133.43
2021-01-21 11:30:00,73.7156,-14.6516,75.1575616017,4.7156,0.47840000000000005,4.7398048399,69.0,-15.13,70.6393438531,131.37,79.0156,-0.3216,79.0162544665,4.7156,0.47840000000000005,4.7398048399,74.3,-0.8,74.3043067392,133.75,4.7156,0.47840000000000005,4.7398048399,4.7156,0.47840000000000005,4.7398048399,0.0,0.0,0.0,133.21
2021-01-21 12:00:00,73.3966,-15.0022,74.9141301518,5.9866,0.3678,5.9978876615,67.41,-15.37,69.1400390512,131.0,78.2966,-0.8322,78.3010225246,5.9866,0.3678,5.9978876615,72.31,-1.2,72.3199564436,133.24,5.9866,0.3678,5.9978876615,5.9866,0.3678,5.9978876615,0.0,0.0,0.0,132.84
2021-01-21 12:30:00,73.3306,-15.6762,74.9874665714,5.4906,0.3738,5.5033094407,67.84,-16.05,69.7127542133,130.69,78.3006,-1.0262,78.3073243496,5.4906,0.3738,5.5033094407,72.81,-1.4,72.8234584458,132.89,5.4906,0.3738,5.5033094407,5.4906,0.3738,5.5033094407,0.0,0.0,0.0,132.43
2021-01-21 13:00:00,73.6996,-15.9114,75.3976371654,5.1696,0.5386000000000001,5.1975815645,68.53,-16.45,70.4766869255,130.97,78.4196,-1.1414,78.4279061184,5.1696,0.5386000000000001,5.1975815645,73.25,-1.6800000000000002,73.2692629962,133.17,5.1696,0.5386000000000001,5.1975815645,5.1696,0.5386000000000001,5.1975815645,0.0,0.0,0.0,132.74
2021-01-21 13:30:00,73.7906,-15.624600000000001,75.4266582418,5.0406,0.47540000000000004,5.0629688445,68.75,-16.1,70.6100028325,131.24,78.5806,-0.7346,78.5840335788,5.0406,0.47540000000000004,5.0629688445,73.54,-1.21,73.5499537729,133.57,5.0406,0.47540000000000004,5.0629688445,5.0406,0.47540000000000004,5.0629688445,0.0,0.0,0.0,133.01
2021-01-21 14:00:00,73.1396,-15.7598,74.8182623709,4.5796,0.5502,4.6125325148,68.56,-16.31,70.4733261596,131.24,77.9396,-0.9998,77.9460123945,4.5796,0.5502,4.6125325148,73.36,-1.55,73.3763729003,133.57,4.5796,0.5502,4.6125325148,4.5796,0.5502,4.6125325148,0.0,0.0,0.0,133.01
2021-01-21 14:30:00,72.5106,-15.7266,74.1964491059,4.5806000000000004,0.5134000000000001,4.6092814972,67.93,-16.24,69.8442732083,131.04,77.3406,-0.9166000000000001,77.3460313392,4.5806000000000004,0.5134000000000001,4.6092814972,72.76,-1.43,72.7740510072,133.39,4.5806000000000004,0.5134000000000001,4.6092814972,4.5806000000000004,0.5134000000000001,4.6092814972,0.0,0.0,0.0,132.77
2021-01-21 15:00:00,72.2982,-15.9244,74.0311842307,4.0682,0.5656,4.1073293756,68.23,-16.49,70.1943943631,131.21,77.5782,-0.9344,77.5838270428,4.0682,0.5656,4.1073293756,73.51,-1.5,73.5253024475,133.6,4.0682,0.5656,4.1073293756,4.0682,0.5656,4.1073293756,0.0,0.0,0.0,132.95
2021-01-21 15:30:00,72.6396,-15.7338,74.3240469202,4.0396,0.5962000000000001,4.0833592298,68.6,-16.33,70.5168696129,131.24,78.0296,-0.6838000000000001,78.0325961288,4.0396,0.5962000000000001,4.0833592298,73.99,-1.28,74.0010709382,133.6,4.0396,0.5962000000000001,4.0833592298,4.0396,0.5962000000000001,4.0833592298,0.0,0.0,0.0,132.95
2021-01-21 16:00:00,72.0738,-16.2094,73.8740637491,3.7438000000000002,0.6206,3.7948890366,68.33,-16.83,70.3721379525,131.41,77.5938,-1.2094,77.6032244614,3.7438000000000002,0.6206,3.7948890366,73.85,-1.83,73.8726701832,133.76,3.7438000000000002,0.6206,3.7948890366,3.7438000000000002,0.6206,3.7948890366,0.0,0.0,0.0,133.18
2021-01-21 16:30:00,71.0812,-17.1882,73.129824372,3.4712,0.6518,3.5318653259,67.61,-17.84,69.9240852639,131.41,77.1512,-2.5582000000000003,77.1936010864,3.4712,0.6518,3.5318653259,73.68,-3.21,73.7498915253,133.6,3.4712,0.6518,3.5318653259,3.4712,0.6518,3.5318653259,0.0,0.0,0.0,133.18
2021-01-21 17:00:00,72.3802,-16.3044,74.1938461828,3.1902,0.6956,3.2651547283,69.19,-17.0,71.2478497921,130.6,87.9302,-0.7644000000000001,87.9335225008,3.1902,0.6956,3.2651547283,84.74,-1.46,84.752576362,132.8,3.1902,0.6956,3.2651547283,3.1902,0.6956,3.2651547283,0.0,0.0,0.0,132.13
2021-01-21 17:30:00,76.7312,-15.483,78.2777129357,4.4212,0.797,4.4924624027,72.31,-16.28,74.1200006746,130.42,96.3412,0.507,96.3425340462,4.4212,0.797,4.4924624027,91.92,-0.29,91.9204574619,132.43,4.4212,0.797,4.4924624027,4.4212,0.797,4.4924624027,0.0,0.0,0.0,131.85
2021-01-21 18:00:00,78.2694,-15.999600000000001,79.8879601474,4.3794,0.7804,4.4483894299,73.89,-16.78,75.7713699229,130.8,98.3494,0.0504,98.349412914,4.3794,0.7804,4.4483894299,93.97,-0.73,93.9728354366,132.64,4.3794,0.7804,4.4483894299,4.3794,0.7804,4.4483894299,0.0,0.0,0.0,132.24
2021-01-21 18:30:00,78.1846,-16.6382,79.9353574859,4.1046,0.7118,4.1658613035,74.08,-17.35,76.0846167106,131.45,98.3046,-0.5482,98.306128519,4.1046,0.7118,4.1658613035,94.2,-1.26,94.2084263747,133.27,4.1046,0.7118,4.1658613035,4.1046,0.7118,4.1658613035,0.0,0.0,0.0,132.87
2021-01-21 19:00:00,76.1658,-17.666,78.1877013707,4.3158,0.754,4.3811694375,71.85,-18.42,74.1735727871,131.92,95.7258,-1.956,95.7457817433,4.3158,0.754,4.3811694375,91.41,-2.71,91.4501623837,133.64,4.3158,0.754,4.3811694375,4.3158,0.754,4.3811694375,0.0,0.0,0.0,133.43
2021-01-21 19:30:00,74.4894,-17.6732,76.5572511954,4.3794,0.7668,4.4460236841,70.11,-18.44,72.4944528912,132.18,93.5794,-2.1932,93.6050972469,4.3794,0.7668,4.4460236841,89.2,-2.96,89.2490985949,134.01,4.3794,0.7668,4.4460236841,4.3794,0.7668,4.4460236841,0.0,0.0,0.0,133.74
2021-01-21 20:00:00,70.2882,-20.2674,73.151886934,3.1982,0.7326,3.2810342881,67.09,-21.0,70.2998442388,131.56,88.5282,-5.6574,88.7087840634,3.1982,0.7326,3.2810342881,85.33,-6.39,85.5689254344,132.93,3.1982,0.7326,3.2810342881,3.1982,0.7326,3.2810342881,0.0,0.0,0.0,133.21
2021-01-21 20:30:00,68.7166,-19.6114,71.4603255347,3.1766,0.7286,3.2590866082,65.54,-20.34,68.6236635571,131.11,86.4966,-4.9914000000000005,86.6404979529,3.1766,0.7286,3.2590866082,83.32,-5.72,83.5161110206,132.67,3.1766,0.7286,3.2590866082,3.1766,0.7286,3.2590866082,0.0,0.0,0.0,132.73
2021-01-21 21:00:00,67.6392,-19.169,70.3030009149,2.8492,0.621,2.9160901289,64.79,-19.79,67.7450234335,130.66,85.1592,-4.159,85.2606980129,2.8492,0.621,2.9160901289,82.31,-4.78,82.4486779761,132.53,2.8492,0.621,2.9160901289,2.8492,0.621,2.9160901289,0.0,0.0,0.0,132.23
2021-01-21 21:30:00,65.6768,-20.15,68.6983592107,2.8868,0.61,2.9505447361,62.79,-20.76,66.1329093568,130.96,82.6468,-5.64,82.8390194911,2.8868,0.61,2.9505447361,79.76,-6.25,80.0045004984,132.88,2.8868,0.61,2.9505447361,2.8868,0.61,2.9505447361,0.0,0.0,0.0,132.6
2021-01-21 22:00:00,62.7692,-20.737,66.1059425289,3.1092,0.653,3.1770322063,59.66,-21.39,63.3786060118,131.6,78.9292,-6.487,79.1953267664,3.1092,0.653,3.1770322063,75.82,-7.14,76.1554462924,133.51,3.1092,0.653,3.1770322063,3.1092,0.653,3.1770322063,0.0,0.0,0.0,133.34
2021-01-21 22:30:00,57.0086,-20.9448,60.7343817043,2.9886,0.6452,3.0574520438,54.02,-21.59,58.1746379447,131.51,71.9586,-6.7948,72.2786927178,2.9886,0.6452,3.0574520438,68.97,-7.44,69.3701268559,133.29,2.9886,0.6452,3.0574520438,2.9886,0.6452,3.0574520438,0.0,0.0,0.0,133.27
2021-01-21 23:00:00,51.323,-21.2988,55.5669794972,3.083,0.7012,3.1617353526,48.24,-22.0,53.0197849864,131.11,64.973,-7.4788,65.4020120366,3.083,0.7012,3.1617353526,61.89,-8.18,62.428234798,132.78,3.083,0.7012,3.1617353526,3.083,0.7012,3.1617353526,0.0,0.0,0.0,132.9
2021-01-21 23:30:00,47.034,-21.655,51.7796888847,3.114,0.715,3.1950306728,43.92,-22.37,49.2887745841,131.17,59.684,-8.015,60.21976487,3.114,0.715,3.1950306728,56.57,-8.73,57.23965234,132.86,3.114,0.715,3.1950306728,3.114,0.715,3.1950306728,0.0,0.0,0.0,132.98
2021-01-22 00:00:00,44.255,-22.2794,49.5467121953,3.115,0.7106,3.1950238434,41.14,-22.99,47.1279078678,130.78,56.245,-8.9994,56.9604180582,3.115,0.7106,3.1950238434,53.13,-9.71,54.0100083318,132.31,3.115,0.7106,3.1950238434,3.115,0.7106,3.1950238434,0.0,0.0,0.0,132.6
2021-01-22 00:30:00,44.649,-11.5046,46.1073640773,2.979,0.6554,3.0502442787,41.67,-12.16,43.4080004147,131.18,55.939,-13.5746,57.5625006941,2.979,0.6554,3.0502442787,52.96,-14.23,54.8384399851,132.61,2.979,0.6554,3.0502442787,2.979,0.6554,3.0502442787,0.0,0.0,0.0,132.33
2021-01-22 01:00:00,45.4818,-1.1662,45.4967488254,3.0718,0.6738000000000001,3.1448309462,42.41,-1.8399999999999999,42.4498963485,131.44,56.2318,-16.7762,58.6809698086,3.0718,0.6738000000000001,3.1448309462,53.16,-17.45,55.9507649635,132.96,3.0718,0.6738000000000001,3.1448309462,3.0718,0.6738000000000001,3.1448309462,0.0,0.0,0.0,131.98
2021-01-22 01:30:00,44.1598,-1.8582,44.1988783034,3.0598,0.6418,3.1263850179,41.1,-2.5,41.1759638624,131.84,54.5298,-17.7382,57.3423301522,3.0598,0.6418,3.1263850179,51.47,-18.38,54.6533192039,133.3,3.0598,0.6418,3.1263850179,3.0598,0.6418,3.1263850179,0.0,0.0,0.0,132.41
2021-01-22 02:00:00,43.127,0.46340000000000003,43.1294895467,2.997,0.6834,3.0739298235,40.13,-0.22,40.1306030356,133.17,53.227,-15.4166,55.4146648872,2.997,0.6834,3.0739298235,50.23,-16.1,52.7471601131,134.89,2.997,0.6834,3.0739298235,2.997,0.6834,3.0739298235,0.0,0.0,0.0,133.7
2021-01-22 02:30:00,43.5382,8.7354,44.4058788045,2.9982,0.6954,3.0777888816,40.54,8.04,41.3295681081,132.3,53.5082,-4.7746,53.7207992532,2.9982,0.6954,3.0777888816,50.51,-5.47,50.8053245241,135.07,2.9982,0.6954,3.0777888816,2.9982,0.6954,3.0777888816,0.0,0.0,0.0,132.52
2021-01-22 03:00:00,42.1242,7.974,42.8722859391,3.0242,0.704,3.10506065,39.1,7.27,39.7701257227,133.04,51.7742,-5.876,52.1065750327,3.0242,0.704,3.10506065,48.75,-6.58,49.1920613514,133.69,3.0242,0.704,3.10506065,3.0242,0.704,3.10506065,0.0,0.0,0.0,133.27
2021-01-22 03:30:00,41.9108,8.2868,42.7221981045,3.0008,0.6868000000000001,3.078391606,38.91,7.6,39.6452784074,133.24,51.4908,-5.5432,51.7883148102,3.0008,0.6868000000000001,3.078391606,48.49,-6.23,48.888577398,133.75,3.0008,0.6868000000000001,3.078391606,3.0008,0.6868000000000001,3.078391606,0.0,0.0,0.0,133.47
2021-01-22 04:00:00,41.067,8.2694,41.8913053671,2.927,0.6694,3.0025697927,38.14,7.6,38.88983929,133.14,50.427,-5.6106,50.7381627708,2.927,0.6694,3.0025697927,47.5,-6.28,47.9133426093,133.75,2.927,0.6694,3.0025697927,2.927,0.6694,3.0025697927,0.0,0.0,0.0,133.4
2021-01-22 04:30:00,39.264,0.2878,39.2650547541,2.9939999999999998,0.6778000000000001,3.0697636456,36.27,-0.39,36.2720967136,133.75,48.724,-4.7822,48.9581210101,2.9939999999999998,0.6778000000000001,3.0697636456,45.73,-5.46,46.0547988813,134.63,2.9939999999999998,0.6778000000000001,3.0697636456,2.9939999999999998,0.6778000000000001,3.0697636456,0.0,0.0,0.0,134.46
2021-01-22 05:00:00,39.6526,-13.1022,41.7611821145,2.9926,0.6878000000000001,3.070622673,36.66,-13.79,39.1678401243,131.49,50.2426,2.2778,50.2942067002,2.9926,0.6878000000000001,3.070622673,47.25,1.5899999999999999,47.2767448118,133.85,2.9926,0.6878000000000001,3.070622673,2.9926,0.6878000000000001,3.070622673,0.0,0.0,0.0,133.01
2021-01-22 05:30:00,40.1814,-13.0812,42.2571023545,3.0014,0.6788000000000001,3.0772018783,37.18,-13.76,39.6445456526,130.84,50.9014,2.1888,50.9484383215,3.0014,0.6788000000000001,3.0772018783,47.9,1.51,47.9237947162,133.27,3.0014,0.6788000000000001,3.0772018783,3.0014,0.6788000000000001,3.0772018783,0.0,0.0,0.0,132.35
2021-01-22 06:00:00,42.486,-12.9224,44.4077540274,2.966,0.6476000000000001,3.0358757814,39.52,-13.57,41.7848692711,131.47,53.756,2.5976,53.8187240815,2.966,0.6476000000000001,3.0358757814,50.79,1.9500000000000002,50.8274197653,133.94,2.966,0.6476000000000001,3.0358757814,2.966,0.6476000000000001,3.0358757814,0.0,0.0,0.0,132.98
