Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-22 06:30:00,48.0006,-10.4658,49.1283072169,2.9906,0.6642,3.0634702545,45.01,-11.13,46.3656877443,130.64,60.4506,5.4442,60.695258085,2.9906,0.6642,3.0634702545,57.46,4.78,57.6584772605,133.6,2.9906,0.6642,3.0634702545,2.9906,0.6642,3.0634702545,0.0,0.0,0.0,132.05
2021-01-22 07:00:00,51.688,-10.1278,52.6708807297,2.838,0.5722,2.895109124,48.85,-10.7,50.00812434,131.47,65.058,6.1622,65.3491857091,2.838,0.5722,2.895109124,62.22,5.59,62.4706050875,134.54,2.838,0.5722,2.895109124,2.838,0.5722,2.895109124,0.0,0.0,0.0,132.9
2021-01-22 07:30:00,57.6,-8.515,58.225984105,2.96,0.675,3.035988307,54.64,-9.19,55.4074516649,130.84,72.29,8.035,72.735172544,2.96,0.675,3.035988307,69.33,7.36,69.7195704232,134.25,2.96,0.675,3.035988307,2.96,0.675,3.035988307,0.0,0.0,0.0,132.23
2021-01-22 08:00:00,62.4742,-12.0666,63.6288338821,2.9242,0.6634,2.9985071619,59.55,-12.73,60.8954464636,130.55,78.3842,3.7934,78.475937033,2.9242,0.6634,2.9985071619,75.46,3.13,75.5248866269,133.56,2.9242,0.6634,2.9985071619,2.9242,0.6634,2.9985071619,0.0,0.0,0.0,132.01
2021-01-22 08:30:00,66.01,-22.4492,69.7229279408,3.08,0.6908000000000001,3.1565178029,62.93,-23.14,67.0495674856,131.53,83.04,-8.3292,83.4566784184,3.08,0.6908000000000001,3.1565178029,79.96,-9.02,80.4671485763,133.46,3.08,0.6908000000000001,3.1565178029,3.08,0.6908000000000001,3.1565178029,0.0,0.0,0.0,133.37
2021-01-22 09:00:00,68.1472,-22.2514,71.6879743737,3.3772,0.6286,3.4352027306,64.77,-22.88,68.692410789,132.15,85.5772,-7.6514,85.9185723915,3.3772,0.6286,3.4352027306,82.2,-8.28,82.6159694006,134.12,3.3772,0.6286,3.4352027306,3.3772,0.6286,3.4352027306,0.0,0.0,0.0,134.01
2021-01-22 09:30:00,73.5098,-20.963,76.4404216697,4.0798,0.557,4.1176470271,69.43,-21.52,72.688618779,131.68,79.7498,-6.603,80.02268559,4.0798,0.557,4.1176470271,75.67,-7.16,76.0079897116,133.83,4.0798,0.557,4.1176470271,4.0798,0.557,4.1176470271,0.0,0.0,0.0,133.64
2021-01-22 10:00:00,72.6674,-5.2184,72.854531234,5.2274,0.43160000000000004,5.2451872531,67.44,-5.65,67.6762595007,131.08,77.3274,8.8516,77.8323686735,5.2274,0.43160000000000004,5.2451872531,72.1,8.42,72.5899882904,134.7,5.2274,0.43160000000000004,5.2451872531,5.2274,0.43160000000000004,5.2451872531,0.0,0.0,0.0,132.94
2021-01-22 10:30:00,72.2104,-4.1674,72.3305543385,6.9004,0.1726,6.9025582881,65.31,-4.34,65.4540426559,131.23,76.1404,9.9626,76.7894127528,6.9004,0.1726,6.9025582881,69.24,9.79,69.9286901064,134.95,6.9004,0.1726,6.9025582881,6.9004,0.1726,6.9025582881,0.0,0.0,0.0,133.11
2021-01-22 11:00:00,71.499,-4.3508,71.6312533859,7.959,0.0892,7.959499836,63.54,-4.44,63.6949385744,132.63,75.339,10.2692,76.0356586717,7.959,0.0892,7.959499836,67.38,10.18,68.1446755073,134.47,7.959,0.0892,7.959499836,7.959,0.0892,7.959499836,0.0,0.0,0.0,134.53
2021-01-22 11:30:00,69.9124,-2.9172000000000002,69.9732358091,9.0224,-0.0472,9.0225234608,60.89,-2.87,60.9576000184,131.73,73.3124,11.4528,74.2015809912,9.0224,-0.0472,9.0225234608,64.29,11.5,65.3104440346,132.11,9.0224,-0.0472,9.0225234608,9.0224,-0.0472,9.0225234608,0.0,0.0,0.0,133.66
2021-01-22 12:00:00,70.0994,-2.079,70.130222596,6.8094,0.231,6.81331706,63.29,-2.31,63.3321419186,131.37,74.9094,12.211,75.8981338991,6.8094,0.231,6.81331706,68.1,11.98,69.1457185949,131.87,6.8094,0.231,6.81331706,6.8094,0.231,6.81331706,0.0,0.0,0.0,133.3
2021-01-22 12:30:00,71.3298,-1.5482,71.3465997177,6.9898,0.1218,6.9908611258,64.34,-1.67,64.3616694936,131.13,75.7698,12.7018,76.8270675952,6.9898,0.1218,6.9908611258,68.78,12.58,69.9209896955,131.68,6.9898,0.1218,6.9908611258,6.9898,0.1218,6.9908611258,0.0,0.0,0.0,133.04
2021-01-22 13:00:00,70.003,-3.6882,70.1000914995,9.183,-0.09820000000000001,9.1835250443,60.82,-3.59,60.9258606833,130.89,72.993,10.5818,73.7560339243,9.183,-0.09820000000000001,9.1835250443,63.81,10.68,64.6975926909,131.72,9.183,-0.09820000000000001,9.1835250443,9.183,-0.09820000000000001,9.1835250443,0.0,0.0,0.0,132.82
2021-01-22 13:30:00,69.8024,-15.2442,71.4476079334,7.0124,0.18580000000000002,7.0148610393,62.79,-15.43,64.6580930743,130.72,74.0324,-0.1242,74.0325041816,7.0124,0.18580000000000002,7.0148610393,67.02,-0.31,67.0207169463,132.57,7.0124,0.18580000000000002,7.0148610393,7.0124,0.18580000000000002,7.0148610393,0.0,0.0,0.0,132.63
2021-01-22 14:00:00,69.3442,-15.8922,71.1419713986,4.7342,0.5478000000000001,4.7657879181,64.61,-16.44,66.66877605,131.21,74.4642,-1.7622,74.4850483686,4.7342,0.5478000000000001,4.7657879181,69.73,-2.31,69.7682520922,132.92,4.7342,0.5478000000000001,4.7657879181,4.7342,0.5478000000000001,4.7657879181,0.0,0.0,0.0,133.24
2021-01-22 14:30:00,70.8732,-14.6832,72.3782207607,4.3132,0.5768,4.3515965438,66.56,-15.26,68.286903576,130.34,76.1132,-1.2432,76.1233522678,4.3132,0.5768,4.3515965438,71.8,-1.82,71.8230631483,132.49,4.3132,0.5768,4.3515965438,4.3132,0.5768,4.3515965438,0.0,0.0,0.0,132.4
2021-01-22 15:00:00,69.7938,-16.9196,71.8153701,3.7237999999999998,0.7104,3.7909569504,66.07,-17.63,68.3817358657,131.15,75.3438,-3.3796,75.4195590984,3.7237999999999998,0.7104,3.7909569504,71.62,-4.09,71.7366886607,132.97,3.7237999999999998,0.7104,3.7909569504,3.7237999999999998,0.7104,3.7909569504,0.0,0.0,0.0,133.27
2021-01-22 15:30:00,71.0232,-17.52,73.1522066533,7.9932,0.61,8.0164422433,63.03,-18.13,65.5856523944,131.47,75.5932,-3.73,75.6851688658,7.9932,0.61,8.0164422433,67.6,-4.34,67.7391733047,133.49,7.9932,0.61,8.0164422433,7.9932,0.61,8.0164422433,0.0,0.0,0.0,133.54
2021-01-22 16:00:00,71.4596,-16.6494,73.373543955,7.6596,0.7406,7.6953206899,63.8,-17.39,66.1275441855,130.67,76.3896,-3.0294,76.4496452086,7.6596,0.7406,7.6953206899,68.73,-3.77,68.8333189669,132.98,7.6596,0.7406,7.6953206899,7.6596,0.7406,7.6953206899,0.0,0.0,0.0,132.73
2021-01-22 16:30:00,72.8648,-16.4488,74.6983406809,7.5448,0.7712,7.5841121089,65.32,-17.22,67.5516898382,130.79,78.2448,-2.6588000000000003,78.2899606877,7.5448,0.7712,7.5841121089,70.7,-3.43,70.7831540693,133.07,7.5448,0.7712,7.5841121089,7.5448,0.7712,7.5841121089,0.0,0.0,0.0,132.81
2021-01-22 17:00:00,73.0236,-16.4658,74.8569884954,7.9136,0.8142,7.9553746989,65.11,-17.28,67.3640148744,130.34,88.5636,-1.6958000000000002,88.5798339499,7.9136,0.8142,7.9553746989,80.65,-2.51,80.6890488232,132.66,7.9136,0.8142,7.9553746989,7.9136,0.8142,7.9553746989,0.0,0.0,0.0,132.13
2021-01-22 17:30:00,76.0764,-15.8288,77.7056596806,11.5464,1.0912,11.5978476624,64.53,-16.92,66.7113730933,131.37,92.9964,-0.7788,92.99966098,11.5464,1.0912,11.5978476624,81.45,-1.87,81.4714637158,133.85,11.5464,1.0912,11.5978476624,11.5464,1.0912,11.5978476624,0.0,0.0,0.0,133.13
2021-01-22 18:00:00,76.9598,-16.0256,78.6106269623,11.5298,1.0944,11.5816233491,65.43,-17.12,67.6326792313,131.33,94.1398,-0.8256,94.1434201599,11.5298,1.0944,11.5816233491,82.61,-1.92,82.6323090564,133.79,11.5298,1.0944,11.5816233491,11.5298,1.0944,11.5816233491,0.0,0.0,0.0,133.05
2021-01-22 18:30:00,76.6806,-16.4522,78.425692864,11.4506,1.0678,11.5002798749,65.23,-17.52,67.5418633145,131.66,93.8806,-1.2422,93.8888178496,11.4506,1.0678,11.5002798749,82.43,-2.31,82.462361111,133.99,11.4506,1.0678,11.5002798749,11.4506,1.0678,11.5002798749,0.0,0.0,0.0,133.38
2021-01-22 19:00:00,75.009,-16.9198,76.8936259585,7.879,0.7902,7.9185261912,67.13,-17.71,69.4268031815,131.97,92.789,-1.5498,92.8019417956,7.879,0.7902,7.9185261912,84.91,-2.34,84.9422374323,134.23,7.879,0.7902,7.9185261912,7.879,0.7902,7.9185261912,0.0,0.0,0.0,133.69
2021-01-22 19:30:00,72.3076,-18.7542,74.7001274122,7.6776,0.8058000000000001,7.719770424,64.63,-19.56,67.5250360977,131.84,89.5076,-3.7142,89.5846289237,7.6776,0.8058000000000001,7.719770424,81.83,-4.52,81.9547393382,133.9,7.6776,0.8058000000000001,7.719770424,7.6776,0.8058000000000001,7.719770424,0.0,0.0,0.0,133.64
2021-01-22 20:00:00,70.8708,-18.7462,73.3081871763,7.5608,0.7938000000000001,7.6023558901,63.31,-19.54,66.2568313459,131.49,87.6608,-3.8462,87.7451372503,7.5608,0.7938000000000001,7.6023558901,80.1,-4.64,80.2342794571,133.53,7.5608,0.7938000000000001,7.6023558901,7.5608,0.7938000000000001,7.6023558901,0.0,0.0,0.0,133.28
2021-01-22 20:30:00,68.4588,-18.8796,71.0144111684,4.9288,0.6904,4.9769188862,63.53,-19.57,66.4759039051,131.22,85.3788,-4.0596,85.4752586518,4.9288,0.6904,4.9769188862,80.45,-4.75,80.5901048517,133.53,4.9288,0.6904,4.9769188862,4.9288,0.6904,4.9769188862,0.0,0.0,0.0,132.99
2021-01-22 21:00:00,66.7396,-17.9698,69.1164808146,3.0296,0.7002,3.1094623651,63.71,-18.67,66.3892536485,130.6,83.9596,-3.3698,84.0271978838,3.0296,0.7002,3.1094623651,80.93,-4.07,81.0322762854,133.04,3.0296,0.7002,3.1094623651,3.0296,0.7002,3.1094623651,0.0,0.0,0.0,132.36
2021-01-22 21:30:00,62.843,-18.791,65.592258156,2.9530000000000003,0.679,3.0300577552,59.89,-19.47,62.9753364421,130.71,79.183,-4.591,79.3159805462,2.9530000000000003,0.679,3.0300577552,76.23,-5.27,76.4119480186,133.24,2.9530000000000003,0.679,3.0300577552,2.9530000000000003,0.679,3.0300577552,0.0,0.0,0.0,132.59
2021-01-22 22:00:00,60.3914,-20.1354,63.6596852578,2.9414,0.6646000000000001,3.0155475655,57.45,-20.8,61.0994476243,131.33,76.1714,-5.9054,76.399973345,2.9414,0.6646000000000001,3.0155475655,73.23,-6.57,73.5241307327,133.77,2.9414,0.6646000000000001,3.0155475655,2.9414,0.6646000000000001,3.0155475655,0.0,0.0,0.0,133.23
2021-01-22 22:30:00,56.8842,-22.4944,61.170337918,2.9242,0.6656000000000001,2.9989946649,53.96,-23.16,58.7202452311,131.45,71.8642,-8.7744,72.3978821306,2.9242,0.6656000000000001,2.9989946649,68.94,-9.44,69.5833112176,133.51,2.9242,0.6656000000000001,2.9989946649,2.9242,0.6656000000000001,2.9989946649,0.0,0.0,0.0,133.44
2021-01-22 23:00:00,54.4544,-22.3436,58.8601574949,2.9244,0.6764,3.0016049574,51.53,-23.02,56.4381192103,131.94,68.7944,-8.5036,69.317967976,2.9244,0.6764,3.0016049574,65.87,-9.18,66.5066109496,133.86,2.9244,0.6764,3.0016049574,2.9244,0.6764,3.0016049574,0.0,0.0,0.0,133.91
2021-01-22 23:30:00,52.8096,-12.503,54.2695021274,2.9896000000000003,0.657,3.0609405679,49.82,-13.16,51.528807477,130.59,66.3396,2.967,66.4059155284,2.9896000000000003,0.657,3.0609405679,63.35,2.31,63.3921020317,133.59,2.9896000000000003,0.657,3.0609405679,2.9896000000000003,0.657,3.0609405679,0.0,0.0,0.0,132.24
2021-01-23 00:00:00,50.7216,-13.0122,52.3640912783,2.9216,0.6478,2.9925559978000003,47.8,-13.66,49.7135353802,130.22,63.5316,1.8578000000000001,63.5587572204,2.9216,0.6478,2.9925559978000003,60.61,1.21,60.6220768367,133.07,2.9216,0.6478,2.9925559978000003,2.9216,0.6478,2.9925559978000003,0.0,0.0,0.0,131.93
2021-01-23 00:30:00,51.1664,-12.651,52.7071939109,2.9464,0.6890000000000001,3.0258873013,48.22,-13.34,50.0312302467,130.04,64.1164,2.289,64.1572464337,2.9464,0.6890000000000001,3.0258873013,61.17,1.6,61.1909217123,132.99,2.9464,0.6890000000000001,3.0258873013,2.9464,0.6890000000000001,3.0258873013,0.0,0.0,0.0,131.7
2021-01-23 01:00:00,51.6316,-5.4594000000000005,51.9194295704,2.9616,0.6906,3.0410529295,48.67,-6.15,49.0570219235,130.23,64.2716,-0.3594,64.2726048556,2.9616,0.6906,3.0410529295,61.31,-1.05,61.3189905331,132.64,2.9616,0.6906,3.0410529295,2.9616,0.6906,3.0410529295,0.0,0.0,0.0,131.44
2021-01-23 01:30:00,51.6708,8.5968,52.3810704633,2.9208,0.6768000000000001,2.9981879327,48.75,7.92,49.3891577171,131.7,63.4608,-4.4932,63.619666636,2.9208,0.6768000000000001,2.9981879327,60.54,-5.17,60.7603530273,132.76,2.9208,0.6768000000000001,2.9981879327,2.9208,0.6768000000000001,2.9981879327,0.0,0.0,0.0,132.07
2021-01-23 02:00:00,50.7216,8.523,51.4326961724,2.9116,0.673,2.9883680429,47.81,7.85,48.4501661504,131.67,62.2716,-4.5969999999999995,62.4410488025,2.9116,0.673,2.9883680429,59.36,-5.27,59.593476992,132.82,2.9116,0.673,2.9883680429,2.9116,0.673,2.9883680429,0.0,0.0,0.0,132.07
2021-01-23 02:30:00,49.5728,8.638,50.3197530185,2.9028,0.678,2.9809280166,46.67,7.96,47.343959488,131.88,60.7628,-5.012,60.9691562008,2.9028,0.678,2.9809280166,57.86,-5.69,58.1391064603,132.92,2.9028,0.678,2.9809280166,2.9028,0.678,2.9809280166,0.0,0.0,0.0,132.34
2021-01-23 03:00:00,48.847,8.3698,49.5588837752,2.877,0.6698000000000001,2.9539399181,45.97,7.7,46.6104162178,132.01,59.827,-5.3802,60.0684316512,2.877,0.6698000000000001,2.9539399181,56.95,-6.05,57.2704548611,133.09,2.877,0.6698000000000001,2.9539399181,2.877,0.6698000000000001,2.9539399181,0.0,0.0,0.0,132.48
2021-01-23 03:30:00,48.1296,8.1548,48.8155626742,2.8696,0.6648000000000001,2.9456006518,45.26,7.49,45.8755675714,132.46,58.9496,-5.7552,59.2298714096,2.8696,0.6648000000000001,2.9456006518,56.08,-6.42,56.4462824285,133.44,2.8696,0.6648000000000001,2.9456006518,2.8696,0.6648000000000001,2.9456006518,0.0,0.0,0.0,132.95
2021-01-23 04:00:00,47.4138,7.8686,48.0622855928,3.0538,0.6986,3.1326883662,44.36,7.17,44.935715194,132.79,57.9838,-6.2214,58.3166089583,3.0538,0.6986,3.1326883662,54.93,-6.92,55.3641698213,133.67,3.0538,0.6986,3.1326883662,3.0538,0.6986,3.1326883662,0.0,0.0,0.0,133.3
2021-01-23 04:30:00,46.4202,7.5208,47.0254973464,2.9602,0.6908000000000001,3.0397349687,43.46,6.83,43.9934142799,132.91,56.8202,-6.9092,57.2387296564,2.9602,0.6908000000000001,3.0397349687,53.86,-7.6,54.3935621191,133.77,2.9602,0.6908000000000001,3.0397349687,2.9602,0.6908000000000001,3.0397349687,0.0,0.0,0.0,133.46
2021-01-23 05:00:00,46.8584,8.189,47.5685754628,2.8684000000000003,0.659,2.9431275134,43.99,7.53,44.6298218683,132.51,57.3584,-5.931,57.6642247113,2.8684000000000003,0.659,2.9431275134,54.49,-6.59,54.8870494744,133.47,2.8684000000000003,0.659,2.9431275134,2.8684000000000003,0.659,2.9431275134,0.0,0.0,0.0,133.02
2021-01-23 05:30:00,46.5872,7.339,47.1617230902,2.9772,0.6890000000000001,3.055886261,43.61,6.65,44.1141088542,133.55,57.1072,-6.801,57.5107458901,2.9772,0.6890000000000001,3.055886261,54.13,-7.49,54.6457409136,134.15,2.9772,0.6890000000000001,3.055886261,2.9772,0.6890000000000001,3.055886261,0.0,0.0,0.0,134.04
2021-01-23 06:00:00,47.5496,7.3676,48.117003127,3.0496,0.7076,3.1306162205,44.5,6.66,44.9956175644,133.51,58.2696,-6.7124,58.6549452128,3.0496,0.7076,3.1306162205,55.22,-7.42,55.7162884622,134.1,3.0496,0.7076,3.1306162205,3.0496,0.7076,3.1306162205,0.0,0.0,0.0,133.98
2021-01-23 06:30:00,50.2544,8.6528,50.9938787228,2.7744,0.6128,2.8412707016,47.48,8.04,48.1559134479,131.78,61.6844,-4.5772,61.8539890646,2.7744,0.6128,2.8412707016,58.91,-5.19,59.1381788695,132.76,2.7744,0.6128,2.8412707016,2.7744,0.6128,2.8412707016,0.0,0.0,0.0,132.17
2021-01-23 07:00:00,50.9054,8.9312,51.6829380221,2.6454,0.5812,2.7084930496,48.26,8.35,48.9770364559,131.26,62.5954,-4.2988,62.7428384965,2.6454,0.5812,2.7084930496,59.95,-4.88,60.148290915,132.23,2.6454,0.5812,2.7084930496,2.6454,0.5812,2.7084930496,0.0,0.0,0.0,131.66
2021-01-23 07:30:00,53.3366,9.605,54.1945470002,2.5166,0.515,2.5687546709999998,50.82,9.09,51.6265484029,132.58,65.7166,-3.375,65.8032076768,2.5166,0.515,2.5687546709999998,63.2,-3.89,63.3196028099,133.82,2.5166,0.515,2.5687546709999998,2.5166,0.515,2.5687546709999998,0.0,0.0,0.0,132.9
2021-01-23 08:00:00,52.5112,-32.9116,61.9725708681,2.5312,0.5784,2.5964437217,49.98,-33.49,60.162949562,131.03,67.5612,13.4284,68.8827821157,2.5312,0.5784,2.5964437217,65.03,12.85,66.287430181,133.4,2.5312,0.5784,2.5964437217,2.5312,0.5784,2.5964437217,0.0,0.0,0.0,133.99
2021-01-23 08:30:00,54.0148,-33.5984,63.6117214167,3.7248,0.8516,3.8209105721,50.29,-34.45,60.9580724761,131.07,69.2348,14.0016,70.6364094048,3.7248,0.8516,3.8209105721,65.51,13.15,66.8167838196,133.23,3.7248,0.8516,3.8209105721,3.7248,0.8516,3.8209105721,0.0,0.0,0.0,134.06
2021-01-23 09:00:00,57.6952,-32.0086,65.979440563,5.8552,1.3214000000000001,6.0024549144,51.84,-33.33,61.6301427874,130.63,73.4452,15.6314,75.0901995536,5.8552,1.3214000000000001,6.0024549144,67.59,14.31,69.0882348884,132.86,5.8552,1.3214000000000001,6.0024549144,5.8552,1.3214000000000001,6.0024549144,0.0,0.0,0.0,133.55
2021-01-23 09:30:00,60.3304,-31.1998,67.9204290637,6.7104,1.2302,6.822232787,53.62,-32.43,62.664258553,130.22,76.3504,16.8002,78.1769166711,6.7104,1.2302,6.822232787,69.64,15.57,71.3593336572,132.52,6.7104,1.2302,6.822232787,6.7104,1.2302,6.822232787,0.0,0.0,0.0,133.05
2021-01-23 10:00:00,61.6522,-30.7998,68.9174973782,9.0022,1.1302,9.0728692749,52.65,-31.93,61.5755422225,129.99,76.9922,17.1302,78.8748541227,9.0022,1.1302,9.0728692749,67.99,16.0,69.8472626522,132.24,9.0022,1.1302,9.0728692749,9.0022,1.1302,9.0728692749,0.0,0.0,0.0,132.81
2021-01-23 10:30:00,62.1278,-30.4452,69.1865141186,10.7278,0.9448000000000001,10.7693240215,51.4,-31.39,60.2270047404,130.02,76.7878,17.7148,78.8046976257,10.7278,0.9448000000000001,10.7693240215,66.06,16.77,68.155384967,132.24,10.7278,0.9448000000000001,10.7693240215,10.7278,0.9448000000000001,10.7693240215,0.0,0.0,0.0,132.84
2021-01-23 11:00:00,62.4018,-30.6092,69.5047319819,12.1418,0.8308000000000001,12.1701904619,50.26,-31.44,59.2835660196,130.16,76.5618,17.5808,78.5543999269,12.1418,0.8308000000000001,12.1701904619,64.42,16.75,66.5619929089,132.31,12.1418,0.8308000000000001,12.1701904619,12.1418,0.8308000000000001,12.1701904619,0.0,0.0,0.0,133.0
2021-01-23 11:30:00,62.884,-23.3734,67.0873556161,13.264,0.5666,13.276096247,49.62,-23.94,55.0932663762,130.38,76.094,15.4466,77.6459547405,13.264,0.5666,13.276096247,62.83,14.88,64.5679742597,131.96,13.264,0.5666,13.276096247,13.264,0.5666,13.276096247,0.0,0.0,0.0,132.81
2021-01-23 12:00:00,63.989,-7.2392,64.3971904483,13.999,0.4708,14.0069144939,49.99,-7.71,50.5810656274,131.66,75.809,9.8108,76.4411948993,13.999,0.4708,14.0069144939,61.81,9.34,62.5116925063,131.65,13.999,0.4708,14.0069144939,13.999,0.4708,14.0069144939,0.0,0.0,0.0,133.17
2021-01-23 12:30:00,64.0314,-7.3332,64.4499496369,14.3414,0.4368,14.3480503275,49.69,-7.77,50.2938266589,132.02,75.7514,9.8268,76.3861283231,14.3414,0.4368,14.3480503275,61.41,9.39,62.123749082,131.82,14.3414,0.4368,14.3480503275,14.3414,0.4368,14.3480503275,0.0,0.0,0.0,133.52
2021-01-23 13:00:00,63.2492,-7.9752,63.7500205151,14.3392,0.4248,14.3454909878,48.91,-8.4,49.6260828597,132.12,74.8292,8.9848,75.3666756842,14.3392,0.4248,14.3454909878,60.49,8.56,61.0926648625,131.97,14.3392,0.4248,14.3454909878,14.3392,0.4248,14.3454909878,0.0,0.0,0.0,133.65
2021-01-23 13:30:00,63.3594,-7.1258,63.7588471822,13.8094,0.4842,13.8178861625,49.55,-7.61,50.1309744569,132.0,75.1894,10.0142,75.8533458326,13.8094,0.4842,13.8178861625,61.38,9.53,62.1154191807,132.03,13.8094,0.4842,13.8178861625,13.8094,0.4842,13.8178861625,0.0,0.0,0.0,133.51
2021-01-23 14:00:00,62.1178,-7.8232,62.6084941129,12.8878,0.6968000000000001,12.9066230703,49.23,-8.52,49.9618184217,132.63,74.2078,9.4368,74.8054194232,12.8878,0.6968000000000001,12.9066230703,61.32,8.74,61.9397287692,132.52,12.8878,0.6968000000000001,12.9066230703,12.8878,0.6968000000000001,12.9066230703,0.0,0.0,0.0,134.14
2021-01-23 14:30:00,61.6428,-7.729,62.1254555946,12.2728,0.721,12.2939603399,49.37,-8.45,50.0879167065,132.4,73.5328,9.201,74.1062148328,12.2728,0.721,12.2939603399,61.26,8.48,61.8441428108,132.32,12.2728,0.721,12.2939603399,12.2728,0.721,12.2939603399,0.0,0.0,0.0,133.93
2021-01-23 15:00:00,62.0612,-7.617,62.5268840935,11.6012,0.893,11.6355184861,50.46,-8.51,51.1725678465,132.76,74.5212,9.223,75.0897661365,11.6012,0.893,11.6355184861,62.92,8.33,63.4690105485,132.65,11.6012,0.893,11.6355184861,11.6012,0.893,11.6355184861,0.0,0.0,0.0,134.3
2021-01-23 15:30:00,62.314,-7.8846,62.8108391375,10.034,1.0354,10.0872795718,52.28,-8.92,53.0355050886,132.93,75.754,8.9954,76.2862093511,10.034,1.0354,10.0872795718,65.72,7.96,66.2003021141,132.75,10.034,1.0354,10.0872795718,10.034,1.0354,10.0872795718,0.0,0.0,0.0,134.46
2021-01-23 16:00:00,63.2626,-7.0646,63.6558334477,8.5426,1.2154,8.628627464400001,54.72,-8.28,55.3429019839,132.46,77.6526,9.8754,78.278028922,8.5426,1.2154,8.628627464400001,69.11,8.66,69.650468053,132.37,8.5426,1.2154,8.628627464400001,8.5426,1.2154,8.628627464400001,0.0,0.0,0.0,133.97
2021-01-23 16:30:00,65.672,-6.3104,65.9744854634,7.462,1.4096,7.5939723571,58.21,-7.72,58.7196943112,131.65,81.242,10.8796,81.9672389443,7.462,1.4096,7.5939723571,73.78,9.47,74.3852760968,131.71,7.462,1.4096,7.5939723571,7.462,1.4096,7.5939723571,0.0,0.0,0.0,133.09
2021-01-23 17:00:00,69.99,-5.0398,70.17121692,7.17,1.4602,7.3171773274,62.82,-6.5,63.1553829851,130.53,86.75,12.0402,87.5815557982,7.17,1.4602,7.3171773274,79.58,10.58,80.2802142498,132.93,7.17,1.4602,7.3171773274,7.17,1.4602,7.3171773274,0.0,0.0,0.0,131.89
2021-01-23 17:30:00,74.987,-14.394,76.3559912842,10.237,1.466,10.3414372792,64.75,-15.86,66.6640990339,130.43,92.037,1.086,92.0434069611,10.237,1.466,10.3414372792,81.8,-0.38,81.8008826358,132.84,10.237,1.466,10.3414372792,10.237,1.466,10.3414372792,0.0,0.0,0.0,132.05
2021-01-23 18:00:00,77.1934,-4.4978,77.324324817,11.4634,1.5222,11.5640231926,65.73,-6.02,66.0051005605,130.1,94.1234,-2.9678,94.1701771497,11.4634,1.5222,11.5640231926,82.66,-4.49,82.7818561039,131.58,11.4634,1.5222,11.5640231926,11.4634,1.5222,11.5640231926,0.0,0.0,0.0,131.11
2021-01-23 18:30:00,76.9682,5.4956,77.1641460174,11.3882,1.5455999999999999,11.4926053878,65.58,3.95,65.698850066,131.89,93.3482,-7.9444,93.685644229,11.3882,1.5455999999999999,11.4926053878,81.96,-9.49,82.5075857119,132.22,11.3882,1.5455999999999999,11.4926053878,11.3882,1.5455999999999999,11.4926053878,0.0,0.0,0.0,132.29
2021-01-23 19:00:00,75.229,5.3628,75.4199049644,11.069,1.5228000000000002,11.1732573961,64.16,3.84,64.2748099958,132.25,91.289,-8.5672,91.6901218062,11.069,1.5228000000000002,11.1732573961,80.22,-10.09,80.8520655271,132.68,11.069,1.5228000000000002,11.1732573961,11.069,1.5228000000000002,11.1732573961,0.0,0.0,0.0,132.72
2021-01-23 19:30:00,71.8658,-2.3176,71.9031604271,9.8458,1.4824,9.9567709324,62.02,-3.8,62.1363050076,132.63,87.5558,-8.0276,87.923037228,9.8458,1.4824,9.9567709324,77.71,-9.51,78.2897451778,133.71,9.8458,1.4824,9.9567709324,9.8458,1.4824,9.9567709324,0.0,0.0,0.0,133.57
2021-01-23 20:00:00,70.2754,8.6618,70.8071933097,9.5154,1.4418,9.6240129052,60.76,7.22,61.1874660368,132.31,84.9954,-12.6482,85.9313387793,9.5154,1.4418,9.6240129052,75.48,-14.09,76.7838427014,132.32,9.5154,1.4418,9.6240129052,9.5154,1.4418,9.6240129052,0.0,0.0,0.0,132.6
2021-01-23 20:30:00,66.8072,8.4028,67.3335653273,7.0172,1.4528,7.1660116997,59.79,6.95,60.1925792769,132.93,81.7972,-13.4372,82.893547829,7.0172,1.4528,7.1660116997,74.78,-14.89,76.2480196464,132.74,7.0172,1.4528,7.1660116997,7.0172,1.4528,7.1660116997,0.0,0.0,0.0,133.26
2021-01-23 21:00:00,63.547,-18.5514,66.1995139783,6.997,1.4485999999999999,7.1453796932,56.55,-20.0,59.9825182866,130.64,79.197,-4.3414,79.3159035942,6.997,1.4485999999999999,7.1453796932,72.2,-5.79,72.4317892917,133.08,6.997,1.4485999999999999,7.1453796932,6.997,1.4485999999999999,7.1453796932,0.0,0.0,0.0,132.6
2021-01-23 21:30:00,59.7952,-20.8694,63.3324387609,7.0052,1.4606,7.1558493137,52.79,-22.33,57.3185223117,130.91,74.5952,-7.2394,74.9456654877,7.0052,1.4606,7.1558493137,67.59,-8.7,68.1476199144,132.88,7.0052,1.4606,7.1558493137,7.0052,1.4606,7.1558493137,0.0,0.0,0.0,132.98
2021-01-23 22:00:00,59.2058,-20.5492,62.6705383277,6.9958,1.4508,7.1446510258,52.21,-22.0,56.6558390636,131.1,73.7958,-6.8492,74.1129653858,6.9958,1.4508,7.1446510258,66.8,-8.3,67.3136687457,133.0,6.9958,1.4508,7.1446510258,6.9958,1.4508,7.1446510258,0.0,0.0,0.0,133.16
2021-01-23 22:30:00,57.1348,-21.5094,61.0494853328,7.0248,1.4606,7.1750377978,50.11,-22.97,55.123797039,131.34,71.2248,-7.8694,71.6582137051,7.0248,1.4606,7.1750377978,64.2,-9.33,64.8744086678,133.19,7.0248,1.4606,7.1750377978,7.0248,1.4606,7.1750377978,0.0,0.0,0.0,133.41
2021-01-23 23:00:00,54.8848,-22.2134,59.2095972846,6.9848,1.4666000000000001,7.1371105218,47.9,-23.68,53.4336261169,132.18,68.3648,-8.8934,68.940832912,6.9848,1.4666000000000001,7.1371105218,61.38,-10.36,62.2481646316,134.0,6.9848,1.4666000000000001,7.1371105218,6.9848,1.4666000000000001,7.1371105218,0.0,0.0,0.0,134.29
2021-01-23 23:30:00,53.2526,-6.4036,53.6362330866,7.0026,1.4564,7.1524476733,46.25,-7.86,46.9131335555,130.56,65.7826,9.9964,66.5377973465,7.0026,1.4564,7.1524476733,58.78,8.54,59.3971379782,134.19,7.0026,1.4564,7.1524476733,7.0026,1.4564,7.1524476733,0.0,0.0,0.0,132.08
2021-01-24 00:00:00,52.0004,-6.377,52.3899582855,7.0204,1.473,7.1732660037,44.98,-7.85,45.6598609284,130.99,64.1604,10.013,64.9370240861,7.0204,1.473,7.1732660037,57.14,8.54,57.7746588047,134.6,7.0204,1.473,7.1732660037,7.0204,1.473,7.1732660037,0.0,0.0,0.0,132.51
2021-01-24 00:30:00,52.2596,-5.9628,52.5986765613,6.8596,1.4372,7.0085416457,45.4,-7.4,45.9991304266,130.6,64.4096,10.3672,65.2386036638,6.8596,1.4372,7.0085416457,57.55,8.93,58.238710494,134.31,6.8596,1.4372,7.0085416457,6.8596,1.4372,7.0085416457,0.0,0.0,0.0,132.11
2021-01-24 01:00:00,52.528,-5.8376,52.851379904,6.858,1.4424000000000001,7.0080440752,45.67,-7.28,46.2465923069,130.39,64.728,10.4324,65.5633201856,6.858,1.4424000000000001,7.0080440752,57.87,8.99,58.5641272453,134.07,6.858,1.4424000000000001,7.0080440752,6.858,1.4424000000000001,7.0080440752,0.0,0.0,0.0,131.9
2021-01-24 01:30:00,52.0618,-6.3624,52.449129192,6.8518,1.4276,6.9989431345,45.21,-7.79,45.8762269591,130.49,63.8818,9.8176,64.6318005397,6.8518,1.4276,6.9989431345,57.03,8.39,57.643846159,134.1,6.8518,1.4276,6.9989431345,6.8518,1.4276,6.9989431345,0.0,0.0,0.0,132.02
2021-01-24 02:00:00,50.1836,-6.4968,50.6023924257,6.9636,1.4632,7.1156643541,43.22,-7.96,43.9468997769,130.78,61.8036,9.6732,62.5560210627,6.9636,1.4632,7.1156643541,54.84,8.21,55.4511469674,134.34,6.9636,1.4632,7.1156643541,6.9636,1.4632,7.1156643541,0.0,0.0,0.0,132.31
2021-01-24 02:30:00,49.3698,-6.6888000000000005,49.8208510313,7.0098,1.4512,7.1584409951,42.36,-8.14,43.1350113017,130.9,60.769800000000004,9.4812,61.5049733394,7.0098,1.4512,7.1584409951,53.76,8.03,54.3564025668,134.45,7.0098,1.4512,7.1584409951,7.0098,1.4512,7.1584409951,0.0,0.0,0.0,132.46
2021-01-24 03:00:00,46.806,-7.511,47.404817867,6.926,1.439,7.073909598,39.88,-8.95,40.8719573791,131.6,57.686,8.649000000000001,58.3307791565,6.926,1.439,7.073909598,50.76,7.21,51.2695006802,134.95,6.926,1.439,7.073909598,6.926,1.439,7.073909598,0.0,0.0,0.0,133.21
2021-01-24 03:30:00,45.224,-7.7412,45.8817649338,6.974,1.4488,7.1228995107,38.25,-9.19,39.3385129358,131.72,55.754,8.4588,56.392019058,6.974,1.4488,7.1228995107,48.78,7.01,49.2811170734,134.95,6.974,1.4488,7.1228995107,6.974,1.4488,7.1228995107,0.0,0.0,0.0,133.32
2021-01-24 04:00:00,44.5714,-7.9068000000000005,45.2672860264,7.0014,1.4532,7.1506218051,37.57,-9.36,38.7184000186,132.34,54.9814,8.4932,55.6335221984,7.0014,1.4532,7.1506218051,47.98,7.04,48.4937315537,135.51,7.0014,1.4532,7.1506218051,7.0014,1.4532,7.1506218051,0.0,0.0,0.0,133.94
2021-01-24 04:30:00,44.1204,-8.0808,44.8543088766,6.9904,1.4692,7.1431254224,37.13,-9.55,38.3384845814,132.21,54.4704,8.2692,55.0945019471,6.9904,1.4692,7.1431254224,47.48,6.8,47.9644701837,135.4,6.9904,1.4692,7.1431254224,6.9904,1.4692,7.1431254224,0.0,0.0,0.0,133.82
2021-01-24 05:00:00,44.093,-7.9186,44.7984025938,7.033,1.4514,7.1812012199,37.06,-9.37,38.2261755869,132.87,54.403,8.2514,55.0251943291,7.033,1.4514,7.1812012199,47.37,6.8,47.8555837912,134.0,7.033,1.4514,7.1812012199,7.033,1.4514,7.1812012199,0.0,0.0,0.0,134.51
2021-01-24 05:30:00,44.5424,-7.5108,45.1712022687,7.0224,1.4692,7.1744442572,37.52,-8.98,38.5796682205,132.28,54.9424,8.5392,55.6020256322,7.0224,1.4692,7.1744442572,47.92,7.07,48.4387375971,133.52,7.0224,1.4692,7.1744442572,7.0224,1.4692,7.1744442572,0.0,0.0,0.0,133.91
2021-01-24 06:00:00,44.461,-7.4734,45.0847227846,7.011,1.4566,7.1607125735,37.45,-8.93,38.4999662338,132.56,54.881,8.6966,55.5657719514,7.011,1.4566,7.1607125735,47.87,7.24,48.4144038484,133.77,7.011,1.4566,7.1607125735,7.011,1.4566,7.1607125735,0.0,0.0,0.0,134.18
2021-01-24 06:30:00,45.4268,-6.8232,45.93637139,7.0068,1.4568,7.1566411451,38.42,-8.28,39.3020966362,131.9,56.0768,9.3068,56.8438565236,7.0068,1.4568,7.1566411451,49.07,7.85,49.693937256,133.26,7.0068,1.4568,7.1566411451,7.0068,1.4568,7.1566411451,0.0,0.0,0.0,133.51
2021-01-24 07:00:00,46.444,-6.409,46.8841168947,7.004,1.461,7.1547562502,39.44,-7.87,40.217539706,132.21,57.354,9.961,58.2125659716,7.004,1.461,7.1547562502,50.35,8.5,51.0624372705,133.5,7.004,1.461,7.1547562502,7.004,1.461,7.1547562502,0.0,0.0,0.0,133.79
2021-01-24 07:30:00,46.329,-6.0842,46.7267988486,6.999,1.4658,7.1508440509,39.33,-7.55,40.0481135636,132.13,57.379,10.3958,58.313140017,6.999,1.4658,7.1508440509,50.38,8.93,51.1653134457,133.43,6.999,1.4658,7.1508440509,6.999,1.4658,7.1508440509,0.0,0.0,0.0,133.69
2021-01-24 08:00:00,46.2444,-6.8674,46.7515316767,6.9944,1.4626000000000001,7.1456861196,39.25,-8.33,40.1241996805,131.74,57.2544,9.3226,58.0084234411,6.9944,1.4626000000000001,7.1456861196,50.26,7.86,50.8708875488,132.98,6.9944,1.4626000000000001,7.1456861196,6.9944,1.4626000000000001,7.1456861196,0.0,0.0,0.0,133.33
2021-01-24 08:30:00,47.8962,-6.5586,48.3431609269,6.9862,1.4414,7.1333459470000005,40.91,-8.0,41.6848665585,131.18,59.3962,9.9914,60.2306952342,6.9862,1.4414,7.1333459470000005,52.41,8.55,53.102830433,132.36,6.9862,1.4414,7.1333459470000005,6.9862,1.4414,7.1333459470000005,0.0,0.0,0.0,132.72
2021-01-24 09:00:00,51.4204,-4.9904,51.6619940413,7.0504,1.3896,7.1860370386,44.37,-6.38,44.8263460478,130.38,63.7304,11.6896,64.793600242,7.0504,1.3896,7.1860370386,56.68,10.3,57.6082667679,131.56,7.0504,1.3896,7.1860370386,7.0504,1.3896,7.1860370386,0.0,0.0,0.0,131.86
2021-01-24 09:30:00,53.5096,-11.5956,54.7515774341,7.2296,1.3644,7.3572211819,46.28,-12.96,48.0603786918,130.25,66.4096,3.6044,66.5073429895,7.2296,1.3644,7.3572211819,59.18,2.24,59.2223775274,132.87,7.2296,1.3644,7.3572211819,7.2296,1.3644,7.3572211819,0.0,0.0,0.0,131.96
2021-01-24 10:00:00,55.638,-15.0574,57.6395032834,8.728,1.2626,8.8188515556,46.91,-16.32,49.6678014412,130.59,68.378,-0.34740000000000004,68.3788824913,8.728,1.2626,8.8188515556,59.65,-1.6099999999999999,59.6717236218,133.53,8.728,1.2626,8.8188515556,8.728,1.2626,8.8188515556,0.0,0.0,0.0,132.4
2021-01-24 10:30:00,57.7072,-13.5276,59.2715521443,9.9172,1.0924,9.9771836507,47.79,-14.62,49.9762793733,130.23,70.3072,1.4524,70.322200176,9.9172,1.0924,9.9771836507,60.39,0.36,60.3910730158,134.12,9.9172,1.0924,9.9771836507,9.9172,1.0924,9.9771836507,0.0,0.0,0.0,131.98
2021-01-24 11:00:00,57.5984,-13.499,59.1590963721,11.8984,0.891,11.931714192,45.7,-14.39,47.9120245867,130.08,69.3584,1.5510000000000002,69.3757396469,11.8984,0.891,11.931714192,57.46,0.66,57.4637903379,133.94,11.8984,0.891,11.931714192,11.8984,0.891,11.931714192,0.0,0.0,0.0,131.82
2021-01-24 11:30:00,59.249,-12.3674,60.525999238,11.219,1.0126,11.2646047316,48.03,-13.38,49.8588537774,129.79,71.969,2.9326,72.0287241575,11.219,1.0126,11.2646047316,60.75,1.92,60.7803331679,133.78,11.219,1.0126,11.2646047316,11.219,1.0126,11.2646047316,0.0,0.0,0.0,131.5
2021-01-24 12:00:00,61.3526,-11.7238,62.4627009759,8.0626,1.3862,8.1808966012,53.29,-13.11,54.8789230944,130.29,76.2026,3.8862,76.3016303705,8.0626,1.3862,8.1808966012,68.14,2.5,68.1858460386,134.15,8.0626,1.3862,8.1808966012,8.0626,1.3862,8.1808966012,0.0,0.0,0.0,131.94
2021-01-24 12:30:00,65.484,4.7054,65.6528372971,7.464,1.4454,7.6026625047,58.02,3.26,58.1115134892,130.77,80.614,0.3654,80.6148281221,7.464,1.4454,7.6026625047,73.15,-1.08,73.1579722245,133.34,7.464,1.4454,7.6026625047,7.464,1.4454,7.6026625047,0.0,0.0,0.0,131.47
2021-01-24 13:00:00,66.4338,10.6356,67.279757504,10.3538,1.0656,10.4084906591,56.08,9.57,56.8906960759,131.47,79.6038,-2.1044,79.631611021,10.3538,1.0656,10.4084906591,69.25,-3.17,69.3225172653,133.42,10.3538,1.0656,10.4084906591,10.3538,1.0656,10.4084906591,0.0,0.0,0.0,131.85
2021-01-24 13:30:00,65.5702,10.2848,66.371893442,9.4802,1.1648,9.5514894692,56.09,9.12,56.8266002854,131.5,79.3302,-2.6252,79.3736247571,9.4802,1.1648,9.5514894692,69.85,-3.79,69.9527454786,133.49,9.4802,1.1648,9.5514894692,9.4802,1.1648,9.5514894692,0.0,0.0,0.0,131.85
2021-01-24 14:00:00,64.4326,9.6176,65.1464363762,7.8526,1.3876,7.9742561108,56.58,8.23,57.1754256652,131.96,78.7426,-3.4924,78.8200095948,7.8526,1.3876,7.9742561108,70.89,-4.88,71.0577687519,133.82,7.8526,1.3876,7.9742561108,7.8526,1.3876,7.9742561108,0.0,0.0,0.0,132.38
2021-01-24 14:30:00,65.065,9.6502,65.7767480577,7.075,1.3502,7.2026845717,57.99,8.3,58.5809704597,131.74,79.745,-3.3398,79.8149064338,7.075,1.3502,7.2026845717,72.67,-4.69,72.8211851043,133.65,7.075,1.3502,7.2026845717,7.075,1.3502,7.2026845717,0.0,0.0,0.0,132.13
2021-01-24 15:00:00,65.1572,9.3064,65.8184608814,7.7072,1.3064,7.8171358438,57.45,8.0,58.0043317348,132.29,79.5072,-3.9036,79.6029707034,7.7072,1.3064,7.8171358438,71.8,-5.21,71.9887775976,134.0,7.7072,1.3064,7.8171358438,7.7072,1.3064,7.8171358438,0.0,0.0,0.0,132.69
2021-01-24 15:30:00,65.1062,9.392,65.7801409427,8.0662,1.332,8.17543922,57.04,8.06,57.6066419782,132.02,79.2862,-3.758,79.3752107049,8.0662,1.332,8.17543922,71.22,-5.09,71.4016561433,133.77,8.0662,1.332,8.17543922,8.0662,1.332,8.17543922,0.0,0.0,0.0,132.41
2021-01-24 16:00:00,65.879,9.1406,66.5100985517,7.529,1.3606,7.6509524479,58.35,7.78,58.8663817471,132.37,80.509,-4.1294,80.614831299,7.529,1.3606,7.6509524479,72.98,-5.49,73.1862043011,134.16,7.529,1.3606,7.6509524479,7.529,1.3606,7.6509524479,0.0,0.0,0.0,132.76
2021-01-24 16:30:00,69.6738,9.778,70.3565753177,6.7938,1.3980000000000001,6.9361460798,62.88,8.38,63.4359424932,131.53,85.5838,-3.092,85.6396361882,6.7938,1.3980000000000001,6.9361460798,78.79,-4.49,78.917831952,133.33,6.7938,1.3980000000000001,6.9361460798,6.7938,1.3980000000000001,6.9361460798,0.0,0.0,0.0,131.83
2021-01-24 17:00:00,73.8002,11.176,74.6416270994,7.3802,1.456,7.5224522624,66.42,9.72,67.1274519105,131.58,90.8602,-0.984,90.8655281173,7.3802,1.456,7.5224522624,83.48,-2.44,83.5156512278,133.65,7.3802,1.456,7.5224522624,7.3802,1.456,7.5224522624,0.0,0.0,0.0,131.74
2021-01-24 17:30:00,77.4274,11.4244,78.2656961007,13.3174,1.8144,13.4404311731,64.11,9.61,64.8262616537,131.07,93.7874,-0.4156,93.7883208194,13.3174,1.8144,13.4404311731,80.47,-2.23,80.5008931627,133.28,13.3174,1.8144,13.4404311731,13.3174,1.8144,13.4404311731,0.0,0.0,0.0,131.21
2021-01-24 18:00:00,77.8366,10.763,78.5772134181,15.2966,1.823,15.4048466581,62.54,8.94,63.1757485116,131.5,93.4066,-1.467,93.4181192947,15.2966,1.823,15.4048466581,78.11,-3.29,78.1792568397,133.49,15.2966,1.823,15.4048466581,15.2966,1.823,15.4048466581,0.0,0.0,0.0,131.7
2021-01-24 18:30:00,76.8216,10.2704,77.5050923664,15.4716,1.8504,15.5818608234,61.35,8.42,61.925107186,131.89,92.0116,-2.4696,92.0447361815,15.4716,1.8504,15.5818608234,76.54,-4.32,76.6618157886,133.75,15.4716,1.8504,15.5818608234,15.4716,1.8504,15.5818608234,0.0,0.0,0.0,132.13
2021-01-24 19:00:00,74.9808,10.6064,75.7272479996,7.7408,1.4864,7.8822185709,67.24,9.12,67.85567036,132.15,92.0908,-2.0536,92.1136945172,7.7408,1.4864,7.8822185709,84.35,-3.54,84.4242506629,134.31,7.7408,1.4864,7.8822185709,7.7408,1.4864,7.8822185709,0.0,0.0,0.0,132.36
2021-01-24 19:30:00,73.679,10.2842,74.3932779936,6.999,1.4642,7.1505162499,66.68,8.82,67.2607969028,132.34,90.659,-2.4858000000000002,90.6930729584,6.999,1.4642,7.1505162499,83.66,-3.95,83.7531975509,134.34,6.999,1.4642,7.1505162499,6.999,1.4642,7.1505162499,0.0,0.0,0.0,132.57
2021-01-24 20:00:00,70.2576,8.2684,70.7424681243,6.9976,1.4584000000000001,7.1479602909,63.26,6.8100000000000005,63.6254956759,132.26,86.4376,-5.0116,86.5827628822,6.9976,1.4584000000000001,7.1479602909,79.44,-6.47,79.7030394653,133.84,6.9976,1.4584000000000001,7.1479602909,6.9976,1.4584000000000001,7.1479602909,0.0,0.0,0.0,132.61
2021-01-24 20:30:00,67.2476,6.9938,67.6103020567,6.9276,1.4438,7.0764539283,60.32,5.55,60.5747876596,132.63,82.6676,-6.6762,82.9367453919,6.9276,1.4438,7.0764539283,75.74,-8.12,76.174024444,134.17,6.9276,1.4438,7.0764539283,6.9276,1.4438,7.0764539283,0.0,0.0,0.0,133.02
2021-01-24 21:00:00,66.2292,6.2476,66.5232248046,6.9292,1.4476,7.0787963949,59.3,4.8,59.4939492722,132.66,81.3392,-7.4824,81.6826283025,6.9292,1.4476,7.0787963949,74.41,-8.93,74.9439323761,134.17,6.9292,1.4476,7.0787963949,6.9292,1.4476,7.0787963949,0.0,0.0,0.0,133.02
2021-01-24 21:30:00,64.6148,5.5708,64.8545001652,7.0148,1.4708,7.1673336521,57.6,4.1,57.7457357733,132.66,79.2248,-8.4092,79.6698410923,7.0148,1.4708,7.1673336521,72.21,-9.88,72.8827723128,134.11,7.0148,1.4708,7.1673336521,7.0148,1.4708,7.1673336521,0.0,0.0,0.0,133.02
2021-01-24 22:00:00,61.9982,4.0932,62.1331722148,7.0182,1.5032,7.1773770613,54.98,2.59,55.0409711034,132.77,75.9382,-10.3068,76.6344592561,7.0182,1.5032,7.1773770613,68.92,-11.81,69.9245486221,133.71,7.0182,1.5032,7.1773770613,7.0182,1.5032,7.1773770613,0.0,0.0,0.0,133.18
2021-01-24 22:30:00,58.929,4.1784,59.0769503915,6.999,1.4484,7.1472976404,51.93,2.73,52.0017095873,132.71,72.069,-10.0616,72.7679637997,6.999,1.4484,7.1472976404,65.07,-11.51,66.0801407383,133.71,6.999,1.4484,7.1472976404,6.999,1.4484,7.1472976404,0.0,0.0,0.0,133.13
2021-01-24 23:00:00,55.7002,3.4704,55.8082068893,6.9902,1.4804,7.1452417874,48.71,1.99,48.7506328164,133.16,67.9602,-11.1396,68.8671145918,6.9902,1.4804,7.1452417874,60.97,-12.62,62.2623907347,134.1,6.9902,1.4804,7.1452417874,6.9902,1.4804,7.1452417874,0.0,0.0,0.0,133.66
2021-01-24 23:30:00,51.4528,-3.3028,51.5586958299,7.0028,1.4872,7.1589783964,44.45,-4.79,44.7073439157,131.37,61.2128,-19.3028,64.184148913,7.0028,1.4872,7.1589783964,54.21,-20.79,58.0598673784,133.94,7.0028,1.4872,7.1589783964,7.0028,1.4872,7.1589783964,0.0,0.0,0.0,131.95
2021-01-25 00:00:00,48.4084,-4.2924,48.5983321557,6.9984,1.4676,7.150626009,41.41,-5.76,41.8086797208,131.91,57.3784,-21.0224,61.1082816672,6.9984,1.4676,7.150626009,50.38,-22.49,55.1719539259,134.27,6.9984,1.4676,7.150626009,6.9984,1.4676,7.150626009,0.0,0.0,0.0,132.58
2021-01-25 00:30:00,48.9464,-3.8906,49.1007824919,6.9164,1.4194,7.0605442651,42.03,-5.31,42.3641003681,130.65,57.9664,-20.0206,61.3264050252,6.9164,1.4194,7.0605442651,51.05,-21.44,55.3694509635,133.17,6.9164,1.4194,7.0605442651,6.9164,1.4194,7.0605442651,0.0,0.0,0.0,131.27
2021-01-25 01:00:00,50.4138,-14.4346,52.4395738694,6.9738,1.4954,7.1323283435,43.44,-15.93,46.2687637613,130.35,63.1338,8.6154,63.7189282678,6.9738,1.4954,7.1323283435,56.16,7.12,56.6095398321,131.68,6.9738,1.4954,7.1323283435,6.9738,1.4954,7.1323283435,0.0,0.0,0.0,132.24
2021-01-25 01:30:00,49.504,-16.1696,52.0778453871,6.984,1.4604,7.1350560026,42.52,-17.63,46.0300695198,130.58,62.634,14.3604,64.2591553334,6.984,1.4604,7.1350560026,55.65,12.9,57.1255853362,131.73,6.984,1.4604,7.1350560026,6.984,1.4604,7.1350560026,0.0,0.0,0.0,132.69
2021-01-25 02:00:00,46.4996,-17.5522,49.7020374331,6.9796,1.4678,7.132268433,39.52,-19.02,43.8587596724,131.85,59.0496,13.4678,60.5659714444,6.9796,1.4678,7.132268433,52.07,12.0,53.4348659585,132.84,6.9796,1.4678,7.132268433,6.9796,1.4678,7.132268433,0.0,0.0,0.0,134.0
2021-01-25 02:30:00,45.7206,-16.776,48.7012057383,6.9606,1.464,7.1128931076,38.76,-18.24,42.83731084,131.66,58.0806,14.324,59.820841454800004,6.9606,1.464,7.1128931076,51.12,12.86,52.7127498808,132.84,6.9606,1.464,7.1128931076,6.9606,1.464,7.1128931076,0.0,0.0,0.0,133.81
2021-01-25 03:00:00,44.8578,-16.689,47.8617273178,6.9278,1.461,7.0801789412,37.93,-18.15,42.0488691881,131.73,57.0278,14.391,58.8155664245,6.9278,1.461,7.0801789412,50.1,12.93,51.7416167123,132.96,6.9278,1.461,7.0801789412,6.9278,1.461,7.0801789412,0.0,0.0,0.0,133.89
2021-01-25 03:30:00,43.6824,-17.1918,46.9436902789,6.9324,1.4582,7.084103119,36.75,-18.65,41.2114668509,132.21,55.6024,13.8482,57.3009557425,6.9324,1.4582,7.084103119,48.67,12.39,50.222315757,133.36,6.9324,1.4582,7.084103119,6.9324,1.4582,7.084103119,0.0,0.0,0.0,134.39
2021-01-25 04:00:00,42.9994,-7.003,43.5659317513,6.9094,1.437,7.0572499857,36.09,-8.44,37.0637518338,131.59,51.3894,-18.133,54.494734804,6.9094,1.437,7.0572499857,44.48,-19.57,48.5948073358,133.74,6.9094,1.437,7.0572499857,6.9094,1.437,7.0572499857,0.0,0.0,0.0,132.44
2021-01-25 04:30:00,43.098,-5.4428,43.4403231553,6.858,1.4372,7.0069756557,36.24,-6.88,36.8872877832,131.3,51.078,-22.1528,55.6750270035,6.858,1.4372,7.0069756557,44.22,-23.59,50.118823809,133.62,6.858,1.4372,7.0069756557,6.858,1.4372,7.0069756557,0.0,0.0,0.0,131.95
2021-01-25 05:00:00,43.573,-5.5298,43.9224887391,6.953,1.4602,7.1046740277,36.62,-6.99,37.2811547568,131.42,51.503,-22.3798,56.155270964,6.953,1.4602,7.1046740277,44.55,-23.84,50.5276963655,133.78,6.953,1.4602,7.1046740277,6.953,1.4602,7.1046740277,0.0,0.0,0.0,132.05
2021-01-25 05:30:00,49.7562,-13.5916,51.5791724342,6.9762,1.4584000000000001,7.1270117862,42.78,-15.05,45.3500926129,130.67,61.9062,7.6884,62.3818009759,6.9762,1.4584000000000001,7.1270117862,54.93,6.23,55.2821652977,132.32,6.9762,1.4584000000000001,7.1270117862,6.9762,1.4584000000000001,7.1270117862,0.0,0.0,0.0,132.35
2021-01-25 06:00:00,50.2124,-15.4136,52.5248910396,6.9624,1.4564,7.1130945952,43.25,-16.87,46.4236943812,130.67,63.3424,15.4164,65.1914490307,6.9624,1.4564,7.1130945952,56.38,13.96,58.0825791438,132.21,6.9624,1.4564,7.1130945952,6.9624,1.4564,7.1130945952,0.0,0.0,0.0,132.63
2021-01-25 06:30:00,55.7174,-13.2766,57.2773669988,6.9274000000000004,1.4534,7.0782231047,48.79,-14.73,50.9650566565,131.15,70.1274,18.4134,72.5045207578,6.9274000000000004,1.4534,7.0782231047,63.2,16.96,65.4360879026,133.24,6.9274000000000004,1.4534,7.0782231047,6.9274000000000004,1.4534,7.0782231047,0.0,0.0,0.0,132.94
2021-01-25 07:00:00,57.9798,-13.1794,59.4588411626,6.9498,1.4506000000000001,7.0995746633,51.03,-14.63,53.0857589189,131.64,73.1098,18.9006,75.5134129569,6.9498,1.4506000000000001,7.0995746633,66.16,17.45,68.4225701067,133.51,6.9498,1.4506000000000001,7.0995746633,6.9498,1.4506000000000001,7.0995746633,0.0,0.0,0.0,133.42
2021-01-25 07:30:00,62.580799999999996,-11.633,63.6528335398,6.9408,1.457,7.0920768214,55.64,-13.09,57.1590561504,130.93,78.8108,20.507,81.435122924,6.9408,1.457,7.0920768214,71.87,19.05,74.3518621152,132.91,6.9408,1.457,7.0920768214,6.9408,1.457,7.0920768214,0.0,0.0,0.0,132.62
2021-01-25 08:00:00,65.1506,-10.6784,66.0199129575,6.9206,1.4516,7.0711984076,58.23,-12.13,59.4799949563,131.2,81.8306,21.7716,84.6773267346,6.9206,1.4516,7.0711984076,74.91,20.32,77.6170760851,133.24,6.9206,1.4516,7.0711984076,6.9206,1.4516,7.0711984076,0.0,0.0,0.0,132.83
2021-01-25 08:30:00,67.5292,-9.8532,68.244255457,6.7092,1.3868,6.8510275784,60.82,-11.24,61.849898949,131.2,84.8892,22.8368,87.907313182,6.7092,1.3868,6.8510275784,78.18,21.45,81.0691982198,133.14,6.7092,1.3868,6.8510275784,6.7092,1.3868,6.8510275784,0.0,0.0,0.0,132.83
2021-01-25 09:00:00,70.2564,-8.499600000000001,70.7686720316,7.7064,1.4203999999999999,7.8362068069,62.55,-9.92,63.3317369097,130.6,87.8864,24.290399999999998,91.1813733013,7.7064,1.4203999999999999,7.8362068069,80.18,22.87,83.3778705653,132.67,7.7064,1.4203999999999999,7.8362068069,7.7064,1.4203999999999999,7.8362068069,0.0,0.0,0.0,132.21
2021-01-25 09:30:00,73.6226,-6.7478,73.9311844596,8.6126,1.1622,8.6906609415,65.01,-7.91,65.4894510589,130.52,85.9326,22.8622,88.9218304557,8.6126,1.1622,8.6906609415,77.32,21.7,80.3073620536,132.78,8.6126,1.1622,8.6906609415,8.6126,1.1622,8.6906609415,0.0,0.0,0.0,132.54
2021-01-25 10:00:00,76.1284,-5.1878,76.304957607,8.8284,0.7022,8.856282030300001,67.3,-5.89,67.5572505361,130.79,81.6484,20.8922,84.2789727239,8.8284,0.7022,8.856282030300001,72.82,20.19,75.5671125557,133.13,8.8284,0.7022,8.856282030300001,8.8284,0.7022,8.856282030300001,0.0,0.0,0.0,133.31
2021-01-25 10:30:00,75.5566,-5.6204,75.7653528977,9.3166,0.8496,9.3552581856,66.24,-6.47,66.5552289456,131.18,82.1266,21.1196,84.7986788324,9.3166,0.8496,9.3552581856,72.81,20.27,75.5788925561,133.34,9.3166,0.8496,9.3552581856,9.3166,0.8496,9.3552581856,0.0,0.0,0.0,133.65
2021-01-25 11:00:00,74.951,-5.7166,75.1686897356,10.961,0.7334,10.9855084798,63.99,-6.45,64.31424881,131.53,80.801,21.2734,83.5545279956,10.961,0.7334,10.9855084798,69.84,20.54,72.7977829333,133.61,10.961,0.7334,10.9855084798,10.961,0.7334,10.9855084798,0.0,0.0,0.0,134.03
2021-01-25 11:30:00,74.467,-4.6898,74.6145315139,13.077,0.5802,13.0898648213,61.39,-5.27,61.6157853151,131.05,79.617,23.1602,82.9171969681,13.077,0.5802,13.0898648213,66.54,22.58,70.2668342819,133.38,13.077,0.5802,13.0898648213,13.077,0.5802,13.0898648213,0.0,0.0,0.0,133.48
2021-01-25 12:00:00,74.2692,-2.2018,74.30183034,14.0192,0.6382,14.0337189611,60.25,-2.84,60.3168973008,131.57,78.3092,18.5482,80.4758754403,14.0192,0.6382,14.0337189611,64.29,17.91,66.7380865773,134.22,14.0192,0.6382,14.0337189611,14.0192,0.6382,14.0337189611,0.0,0.0,0.0,133.59
2021-01-25 12:30:00,74.8998,-0.7398,74.9034534857,14.2098,0.6702,14.2255960887,60.69,-1.4100000000000001,60.7063769303,132.23,78.2198,14.4702,79.5469911441,14.2098,0.6702,14.2255960887,64.01,13.8,65.4806849384,134.94,14.2098,0.6702,14.2255960887,14.2098,0.6702,14.2255960887,0.0,0.0,0.0,133.91
2021-01-25 13:00:00,74.267,-1.7008,74.2864725885,14.247,0.5892000000000001,14.2591782947,60.02,-2.29,60.063670384,132.84,77.637,13.6792,78.8328883249,14.247,0.5892000000000001,14.2591782947,63.39,13.09,64.7274300432,135.43,14.247,0.5892000000000001,14.2591782947,14.247,0.5892000000000001,14.2591782947,0.0,0.0,0.0,134.52
2021-01-25 13:30:00,74.2818,-1.904,74.3061977714,12.8718,0.716,12.8916985398,61.41,-2.62,61.4658645103,131.01,78.3718,13.576,79.5389641072,12.8718,0.716,12.8916985398,65.5,12.86,66.7505026198,133.57,12.8718,0.716,12.8916985398,12.8718,0.716,12.8916985398,0.0,0.0,0.0,132.6
2021-01-25 14:00:00,74.484,-1.8586,74.5071852237,11.634,0.8914000000000001,11.6680996722,62.85,-2.75,62.9101343187,130.65,78.864,13.8614,80.0728974495,11.634,0.8914000000000001,11.6680996722,67.23,12.97,68.4696560529,133.25,11.634,0.8914000000000001,11.6680996722,11.634,0.8914000000000001,11.6680996722,0.0,0.0,0.0,132.2
2021-01-25 14:30:00,74.4796,-1.8276,74.5020196902,10.8996,0.9924000000000001,10.9446853733,63.58,-2.8200000000000003,63.6425078073,130.1,79.0796,13.7324,80.263079594,10.8996,0.9924000000000001,10.9446853733,68.18,12.74,69.3600749711,132.76,10.8996,0.9924000000000001,10.9446853733,10.8996,0.9924000000000001,10.9446853733,0.0,0.0,0.0,131.63
2021-01-25 15:00:00,73.7796,-13.937,75.0844147953,10.8896,1.003,10.935693721,62.89,-14.94,64.6402018871,131.3,78.4296,1.263,78.439768773,10.8896,1.003,10.935693721,67.54,0.26,67.5405004423,132.76,10.8896,1.003,10.935693721,10.8896,1.003,10.935693721,0.0,0.0,0.0,133.03
2021-01-25 15:30:00,73.9232,-14.9354,75.4168792208,8.9532,1.2346,9.0379216306,64.97,-16.17,66.9519962361,131.81,78.8232,-0.33540000000000003,78.8239135758,8.9532,1.2346,9.0379216306,69.87,-1.57,69.8876369611,133.05,8.9532,1.2346,9.0379216306,8.9532,1.2346,9.0379216306,0.0,0.0,0.0,133.6
2021-01-25 16:00:00,74.073,-16.0112,75.7836912168,8.603,1.2388,8.6917336844,65.47,-17.25,67.7043824283,132.19,79.193,-1.5612,79.2083871471,8.603,1.2388,8.6917336844,70.59,-2.8,70.6455101192,133.19,8.603,1.2388,8.6917336844,8.603,1.2388,8.6917336844,0.0,0.0,0.0,133.98
2021-01-25 16:30:00,74.7342,-16.3454,76.5008022886,7.3142,1.4445999999999999,7.4554940011,67.42,-17.79,69.7276164801,132.74,80.6642,-1.6754,80.6815972004,7.3142,1.4445999999999999,7.4554940011,73.35,-3.12,73.4163258411,133.7,7.3142,1.4445999999999999,7.4554940011,7.3142,1.4445999999999999,7.4554940011,0.0,0.0,0.0,134.55
2021-01-25 17:00:00,77.8386,-15.292,79.3264956617,7.6486,1.468,7.7882029994,70.19,-16.76,72.1632434138,132.02,85.8386,-0.552,85.8403748475,7.6486,1.468,7.7882029994,78.19,-2.02,78.2160884985,133.09,7.6486,1.468,7.7882029994,7.6486,1.468,7.7882029994,0.0,0.0,0.0,133.75
2021-01-25 17:30:00,76.0952,-18.0682,78.2108644261,15.4652,1.8318,15.5733073648,60.63,-19.9,63.812278599,132.75,92.4552,-2.7582,92.49633330180001,15.4652,1.8318,15.5733073648,76.99,-4.59,77.1267022503,133.43,15.4652,1.8318,15.5733073648,15.4652,1.8318,15.5733073648,0.0,0.0,0.0,134.41
2021-01-25 18:00:00,75.5364,-19.792,78.0863047465,15.4564,1.838,15.5652993855,60.08,-21.63,63.8550178138,132.89,91.9264,-4.842,92.0538319733,15.4564,1.838,15.5652993855,76.47,-6.68,76.7612096049,133.29,15.4564,1.838,15.5652993855,15.4564,1.838,15.5652993855,0.0,0.0,0.0,134.59
