Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-25 18:30:00,75.1052,-20.1424,77.7592910513,15.5252,1.8376000000000001,15.6335731296,59.58,-21.98,63.5050927092,133.16,91.3852,-5.2224,91.5343008975,15.5252,1.8376000000000001,15.6335731296,75.86,-7.06,76.1878152988,133.58,15.5252,1.8376000000000001,15.6335731296,15.5252,1.8376000000000001,15.6335731296,0.0,0.0,0.0,134.87
2021-01-25 19:00:00,75.8962,-17.004,77.7776908274,9.0762,1.546,9.2069279589,66.82,-18.55,69.3470612211,132.12,94.3362,-1.6139999999999999,94.3500059695,9.0762,1.546,9.2069279589,85.26,-3.16,85.3185396031,132.89,9.0762,1.546,9.2069279589,9.0762,1.546,9.2069279589,0.0,0.0,0.0,133.7
2021-01-25 19:30:00,75.6298,-16.1978,77.3449117452,7.1098,1.4722,7.2606217971,68.52,-17.67,70.7617078652,132.03,94.4798,-0.4178,94.4807237741,7.1098,1.4722,7.2606217971,87.37,-1.8900000000000001,87.3904399806,132.84,7.1098,1.4722,7.2606217971,7.1098,1.4722,7.2606217971,0.0,0.0,0.0,133.54
2021-01-25 20:00:00,72.872,-16.9588,74.8193108859,6.962,1.4412,7.1096062788,65.91,-18.4,68.4301695161,130.36,91.062,-1.8788,91.0813797296,6.962,1.4412,7.1096062788,84.1,-3.32,84.1655059986,131.92,6.962,1.4412,7.1096062788,6.962,1.4412,7.1096062788,0.0,0.0,0.0,131.94
2021-01-25 20:30:00,69.3606,-18.0838,71.6792623762,6.9706,1.4562,7.1210801709,62.39,-19.54,65.3783121532,129.73,86.7406,-3.2838,86.8027363094,6.9706,1.4562,7.1210801709,79.77,-4.74,79.9107032881,132.46,6.9706,1.4562,7.1210801709,6.9706,1.4562,7.1210801709,0.0,0.0,0.0,131.35
2021-01-25 21:00:00,65.2388,-20.5104,68.3869690336,6.9188,1.4196,7.0629354804,58.32,-21.93,62.3068800374,130.59,81.7088,-6.2004,81.9437182315,6.9188,1.4196,7.0629354804,74.79,-7.62,75.1771807133,133.11,6.9188,1.4196,7.0629354804,6.9188,1.4196,7.0629354804,0.0,0.0,0.0,132.36
2021-01-25 21:30:00,62.3612,-21.7522,66.0460253935,6.9812,1.4478,7.1297460179,55.38,-23.2,60.0431877901,131.71,78.1212,-7.8022,78.5098478809,6.9812,1.4478,7.1297460179,71.14,-9.25,71.7388465199,134.15,6.9812,1.4478,7.1297460179,6.9812,1.4478,7.1297460179,0.0,0.0,0.0,133.61
2021-01-25 22:00:00,59.925,-22.593,64.0425583031,6.995,1.437,7.1410779298,52.93,-24.03,58.1293884365,132.19,75.025,-8.843,75.5443530252,6.995,1.437,7.1410779298,68.03,-10.28,68.8023204551,134.64,6.995,1.437,7.1410779298,6.995,1.437,7.1410779298,0.0,0.0,0.0,134.15
2021-01-25 22:30:00,57.7068,-22.5336,61.9502856749,6.9968,1.4464000000000001,7.1447381478,50.71,-23.98,56.0940683139,131.98,72.2368,-8.9236,72.78589088,6.9968,1.4464000000000001,7.1447381478,65.24,-10.37,66.0590228508,134.54,6.9968,1.4464000000000001,7.1447381478,6.9968,1.4464000000000001,7.1447381478,0.0,0.0,0.0,133.93
2021-01-25 23:00:00,54.2544,-22.728,58.8226308776,7.0144,1.452,7.1631076608,47.24,-24.18,53.0687290219,131.98,67.9044,-9.198,68.5245265825,7.0144,1.452,7.1631076608,60.89,-10.65,61.8143559378,134.68,7.0144,1.452,7.1631076608,7.0144,1.452,7.1631076608,0.0,0.0,0.0,133.98
2021-01-25 23:30:00,51.8072,-5.8212,52.1332172543,6.9972,1.4588,7.1476503328,44.81,-7.28,45.3975164519,130.99,61.9372,-19.2812,64.8689557283,6.9972,1.4588,7.1476503328,54.94,-20.74,58.7243663227,135.6,6.9972,1.4588,7.1476503328,6.9972,1.4588,7.1476503328,0.0,0.0,0.0,131.74
2021-01-26 00:00:00,50.2794,-4.6998,50.4985760631,7.0094,1.4502000000000002,7.1578466315,43.27,-6.15,43.7048670059,130.96,59.7294,-20.9498,63.2968825804,7.0094,1.4502000000000002,7.1578466315,52.72,-22.4,57.281396631,133.86,7.0094,1.4502000000000002,7.1578466315,7.0094,1.4502000000000002,7.1578466315,0.0,0.0,0.0,131.62
2021-01-26 00:30:00,49.976,-4.9510000000000005,50.2206429369,6.946,1.459,7.09757684,43.03,-6.41,43.5048158254,130.19,59.336,-20.971,62.932851016,6.946,1.459,7.09757684,52.39,-22.43,56.9896218622,133.02,6.946,1.459,7.09757684,6.946,1.459,7.09757684,0.0,0.0,0.0,130.85
2021-01-26 01:00:00,50.36,-15.3894,52.6589330727,7.02,1.4306,7.1642875682,43.34,-16.82,46.4894396611,130.65,63.59,12.5906,64.8244653534,7.02,1.4306,7.1642875682,56.57,11.16,57.6603026353,132.44,7.02,1.4306,7.1642875682,7.02,1.4306,7.1642875682,0.0,0.0,0.0,132.66
2021-01-26 01:30:00,50.5302,-15.896,52.9715388491,7.0002,1.464,7.1516498824,43.53,-17.36,46.863957366,131.1,64.0602,15.314,65.865224664,7.0002,1.464,7.1516498824,57.06,13.85,58.716829785,132.78,7.0002,1.464,7.1516498824,7.0002,1.464,7.1516498824,0.0,0.0,0.0,133.19
2021-01-26 02:00:00,50.2224,-15.4912,52.5572710403,7.0324,1.4688,7.1841508336,43.19,-16.96,46.4006217631,130.78,63.8624,15.8288,65.794810154,7.0324,1.4688,7.1841508336,56.83,14.36,58.6161965672,132.57,7.0324,1.4688,7.1841508336,7.0324,1.4688,7.1841508336,0.0,0.0,0.0,132.86
2021-01-26 02:30:00,48.4796,-16.6538,51.260322576,6.5996,1.3762,6.7415611397,41.88,-18.03,45.5962202381,131.46,61.8696,14.7762,63.6096179096,6.5996,1.3762,6.7415611397,55.27,13.4,56.8711956969,133.0,6.5996,1.3762,6.7415611397,6.5996,1.3762,6.7415611397,0.0,0.0,0.0,133.59
2021-01-26 03:00:00,47.671,-16.2874,50.3766179865,6.131,1.2826,6.2637228355,41.54,-17.57,45.1029544487,131.27,60.681,14.9626,62.4985052602,6.131,1.2826,6.2637228355,54.55,13.68,56.2391758474,133.0,6.131,1.2826,6.2637228355,6.131,1.2826,6.2637228355,0.0,0.0,0.0,133.41
2021-01-26 03:30:00,46.9382,-17.0632,49.9434421469,4.5782,0.9468000000000001,4.675077056,42.36,-18.01,46.0296610893,131.93,60.1982,14.5868,61.9402778286,4.5782,0.9468000000000001,4.675077056,55.62,13.64,57.2680888454,133.51,4.5782,0.9468000000000001,4.675077056,4.5782,0.9468000000000001,4.675077056,0.0,0.0,0.0,134.06
2021-01-26 04:00:00,46.5972,-16.537,49.4446298079,5.2772,1.083,5.3871819015,41.32,-17.62,44.9200044524,131.51,59.5872,15.033,61.4542552867,5.2772,1.083,5.3871819015,54.31,13.95,56.0729756656,133.18,5.2772,1.083,5.3871819015,5.2772,1.083,5.3871819015,0.0,0.0,0.0,133.63
2021-01-26 04:30:00,46.309,-17.2686,49.4239620727,5.6690000000000005,1.1714,5.7887597083,40.64,-18.44,44.6278298823,132.26,59.469,14.7014,61.2592288799,5.6690000000000005,1.1714,5.7887597083,53.8,13.53,55.4752278048,133.62,5.6690000000000005,1.1714,5.7887597083,5.6690000000000005,1.1714,5.7887597083,0.0,0.0,0.0,134.37
2021-01-26 05:00:00,45.729,-17.3808,48.9206873382,5.839,1.2192,5.9649283013000005,39.89,-18.6,44.0133173028,131.73,58.759,14.3192,60.4785876955,5.839,1.2192,5.9649283013000005,52.92,13.1,54.5173036751,133.21,5.839,1.2192,5.9649283013000005,5.839,1.2192,5.9649283013000005,0.0,0.0,0.0,133.86
2021-01-26 05:30:00,46.0006,-16.9164,49.0124452493,5.9106000000000005,1.2136,6.0339056439,40.09,-18.13,43.9989204413,132.13,59.1106,15.0736,61.0022659359,5.9106000000000005,1.2136,6.0339056439,53.2,13.86,54.9758092255,133.74,5.9106000000000005,1.2136,6.0339056439,5.9106000000000005,1.2136,6.0339056439,0.0,0.0,0.0,134.19
2021-01-26 06:00:00,47.7996,-15.7586,50.3302616139,5.8896,1.2314,6.0169538905,41.91,-16.99,45.2228725315,131.59,61.3196,16.1814,63.4186963767,5.8896,1.2314,6.0169538905,55.43,14.95,57.4106906421,133.34,5.8896,1.2314,6.0169538905,5.8896,1.2314,6.0169538905,0.0,0.0,0.0,133.63
2021-01-26 06:30:00,52.3062,-14.6194,54.3108222622,5.9962,1.2406,6.1231938398,46.31,-15.86,48.9505434086,131.11,66.8662,17.5606,69.1336631085,5.9962,1.2406,6.1231938398,60.87,16.32,63.0198325926,132.75,5.9962,1.2406,6.1231938398,5.9962,1.2406,6.1231938398,0.0,0.0,0.0,133.05
2021-01-26 07:00:00,55.252,-13.7394,56.9346521581,6.322,1.3106,6.4564197788,48.93,-15.05,51.1922591805,130.85,70.502,18.3906,72.8611430899,6.322,1.3106,6.4564197788,64.18,17.08,66.4138449422,132.48,6.322,1.3106,6.4564197788,6.322,1.3106,6.4564197788,0.0,0.0,0.0,132.79
2021-01-26 07:30:00,59.9258,-12.1024,61.1356654613,6.4658,1.3276,6.6006887065,53.46,-13.43,55.1211075723,130.85,76.3058,20.7976,79.0892867549,6.4658,1.3276,6.6006887065,69.84,19.47,72.5031482075,132.44,6.4658,1.3276,6.6006887065,6.4658,1.3276,6.6006887065,0.0,0.0,0.0,132.68
2021-01-26 08:00:00,62.4598,-12.096,63.6202784656,6.3798,1.314,6.5137120016,56.08,-13.41,57.6610310348,131.11,79.4998,21.084,82.248120076,6.3798,1.314,6.5137120016,73.12,19.77,75.7455431032,132.36,6.3798,1.314,6.5137120016,6.3798,1.314,6.5137120016,0.0,0.0,0.0,132.9
2021-01-26 08:30:00,65.1884,-13.691,66.6105920673,6.3184000000000005,1.329,6.4566569957,58.87,-15.02,60.7558828427,130.71,81.8684,-5.061,82.0246831116,6.3184000000000005,1.329,6.4566569957,75.55,-6.39,75.819750725,131.76,6.3184000000000005,1.329,6.4566569957,6.3184000000000005,1.329,6.4566569957,0.0,0.0,0.0,132.51
2021-01-26 09:00:00,71.588,-5.1458,71.7727037364,6.478,1.3142,6.609962605,65.11,-6.46,65.429685159,130.29,80.358,-64.8758,103.2776722706,6.478,1.3142,6.609962605,73.88,-66.19,99.1936011041,132.09,6.478,1.3142,6.609962605,6.478,1.3142,6.609962605,0.0,0.0,0.0,131.24
2021-01-26 09:30:00,75.1502,-5.4338,75.3463917018,6.7902000000000005,1.3562,6.9243118416,68.36,-6.79,68.6963878235,131.73,77.6302,-64.8438,101.149228126,6.7902000000000005,1.3562,6.9243118416,70.84,-66.2,96.9574422105,133.4,6.7902000000000005,1.3562,6.9243118416,6.7902000000000005,1.3562,6.9243118416,0.0,0.0,0.0,132.61
2021-01-26 10:00:00,77.2474,-4.8936,77.4022488544,7.1774000000000004,1.3464,7.302592945,70.07,-6.24,70.3472991664,131.95,79.5374,-64.5736,102.4497331169,7.1774000000000004,1.3464,7.302592945,72.36,-65.92,97.8847076923,133.73,7.1774000000000004,1.3464,7.302592945,7.1774000000000004,1.3464,7.302592945,0.0,0.0,0.0,132.86
2021-01-26 10:30:00,78.0784,-3.6802,78.1650843958,7.1484,1.3798,7.2803482472,70.93,-5.06,71.110255941,131.48,80.3884,-62.9102,102.078343044,7.1484,1.3798,7.2803482472,73.24,-64.29,97.4541004781,133.43,7.1484,1.3798,7.2803482472,7.1484,1.3798,7.2803482472,0.0,0.0,0.0,132.37
2021-01-26 11:00:00,78.061,-3.5282,78.1406930878,7.471,1.4118,7.6032243318,70.59,-4.94,70.7626433932,131.56,80.411,-62.8182,102.0394784985,7.471,1.4118,7.6032243318,72.94,-64.23,97.1891789244,133.43,7.471,1.4118,7.6032243318,7.471,1.4118,7.6032243318,0.0,0.0,0.0,132.45
2021-01-26 11:30:00,78.765,-3.0796,78.8251810094,7.345,1.4504000000000001,7.4868341213,71.42,-4.53,71.5635193377,131.32,81.205,-62.1996,102.2890134138,7.345,1.4504000000000001,7.4868341213,73.86,-63.65,97.5019081865,133.23,7.345,1.4504000000000001,7.4868341213,7.345,1.4504000000000001,7.4868341213,0.0,0.0,0.0,132.21
2021-01-26 12:00:00,80.459,-4.26,80.5716965255,7.6690000000000005,1.4100000000000001,7.7975419845000005,72.79,-5.67,73.010499245,131.17,82.739,-63.55,104.3280624808,7.6690000000000005,1.4100000000000001,7.7975419845000005,75.07,-64.96,99.2738963676,132.82,7.6690000000000005,1.4100000000000001,7.7975419845000005,7.6690000000000005,1.4100000000000001,7.7975419845000005,0.0,0.0,0.0,132.1
2021-01-26 12:30:00,80.8328,-14.526,82.1276216132,7.8428,1.384,7.9639793973,72.99,-15.91,74.703870047,131.15,82.6828,-74.946,111.5945712472,7.8428,1.384,7.9639793973,74.84,-76.33,106.8985243116,132.88,7.8428,1.384,7.9639793973,7.8428,1.384,7.9639793973,0.0,0.0,0.0,132.33
2021-01-26 13:00:00,81.1362,-14.236,82.3756435267,7.7661999999999995,1.3940000000000001,7.8903167516,73.37,-15.63,75.016356883,130.82,82.9962,-75.186,111.9879627926,7.7661999999999995,1.3940000000000001,7.8903167516,75.23,-76.58,107.3501248253,134.46,7.7661999999999995,1.3940000000000001,7.8903167516,7.7661999999999995,1.3940000000000001,7.8903167516,0.0,0.0,0.0,132.1
2021-01-26 13:30:00,80.2336,-15.1632,81.653862145,7.4836,1.4368,7.6202797324,72.75,-16.6,74.6198532564,131.73,82.2236,-76.9732,112.6303418942,7.4836,1.4368,7.6202797324,74.74,-78.41,108.3244926136,135.08,7.4836,1.4368,7.6202797324,7.4836,1.4368,7.6202797324,0.0,0.0,0.0,133.02
2021-01-26 14:00:00,80.0316,-15.5498,81.5282360817,7.5116,1.4202,7.6446780573,72.52,-16.97,74.4790661864,131.87,81.5816,-77.6598,112.6348169733,7.5116,1.4202,7.6446780573,74.07,-79.08,108.3513327098,135.35,7.5116,1.4202,7.6446780573,7.5116,1.4202,7.6446780573,0.0,0.0,0.0,133.19
2021-01-26 14:30:00,79.3128,-15.9782,80.9062613095,7.5128,1.4318,7.6480203373,71.8,-17.41,73.8806341337,131.74,81.3428,-76.4082,111.601362622,7.5128,1.4318,7.6480203373,73.83,-77.84,107.2843627935,135.35,7.5128,1.4318,7.6480203373,7.5128,1.4318,7.6480203373,0.0,0.0,0.0,132.89
2021-01-26 15:00:00,78.3266,-15.8722,79.9186023426,7.3766,1.4378,7.5154172472,70.95,-17.31,73.0310796853,132.19,80.4666,-76.7822,111.2222097982,7.3766,1.4378,7.5154172472,73.09,-78.22,107.0538018942,135.38,7.3766,1.4378,7.5154172472,7.3766,1.4378,7.5154172472,0.0,0.0,0.0,133.34
2021-01-26 15:30:00,81.2114,-4.2646,81.3232949598,7.3714,1.4154,7.5060572287,73.84,-5.68,74.0581393231,131.04,83.4014,-64.2046,105.2521932461,7.3714,1.4154,7.5060572287,76.03,-65.62,100.4317942685,132.84,7.3714,1.4154,7.5060572287,7.3714,1.4154,7.5060572287,0.0,0.0,0.0,132.05
2021-01-26 16:00:00,81.6698,-4.3382,81.7849387802,7.3098,1.4518,7.4525766873,74.36,-5.79,74.5850769256,131.24,83.8998,-64.5482,105.8567265849,7.3098,1.4518,7.4525766873,76.59,-66.0,101.1040459131,133.01,7.3098,1.4518,7.4525766873,7.3098,1.4518,7.4525766873,0.0,0.0,0.0,132.29
2021-01-26 16:30:00,80.3098,-5.3778,80.4896559123,7.6598,1.4822,7.8018877767,72.65,-6.86,72.9731601344,131.81,82.3998,-66.2178,105.7096214962,7.6598,1.4822,7.8018877767,74.74,-67.7,100.8432327923,133.5,7.6598,1.4822,7.8018877767,7.6598,1.4822,7.8018877767,0.0,0.0,0.0,132.9
2021-01-26 17:00:00,79.501,-7.6406,79.8673135229,11.211,1.7794,11.3513340784,68.29,-9.42,68.9366412005,133.17,81.101,-70.0506,107.165567051,11.211,1.7794,11.3513340784,69.89,-71.83,100.2205617625,134.37,11.211,1.7794,11.3513340784,11.211,1.7794,11.3513340784,0.0,0.0,0.0,134.33
2021-01-26 17:30:00,76.9846,-6.8896,77.2922714462,14.4846,1.8304,14.5997945643,62.5,-8.72,63.1053753653,132.32,84.2946,-34.0496,90.9117970855,14.4846,1.8304,14.5997945643,69.81,-35.88,78.4908306747,133.76,14.4846,1.8304,14.5997945643,14.4846,1.8304,14.5997945643,0.0,0.0,0.0,132.82
2021-01-26 18:00:00,75.5412,-6.5316,75.8230485802,15.4012,1.8284,15.5093522753,60.14,-8.36,60.7182773142,131.98,88.7612,-22.6616,91.6083988508,15.4012,1.8284,15.5093522753,73.36,-24.49,77.3398325574,133.59,15.4012,1.8284,15.5093522753,15.4012,1.8284,15.5093522753,0.0,0.0,0.0,132.66
2021-01-26 18:30:00,76.333,-4.8974,76.4899432328,11.883,1.5526,11.983999990000001,64.45,-6.45,64.7719460878,131.25,90.463,-20.3274,92.7187012407,11.883,1.5526,11.983999990000001,78.58,-21.88,81.5693005977,133.15,11.883,1.5526,11.983999990000001,11.883,1.5526,11.983999990000001,0.0,0.0,0.0,131.84
2021-01-26 19:00:00,78.5766,-2.3472,78.6116493619,8.8766,1.5128,9.0045872421,69.7,-3.86,69.8068019608,130.62,94.1066,-17.0372,95.6363861059,8.8766,1.5128,9.0045872421,85.23,-18.55,87.2253139863,132.83,8.8766,1.5128,9.0045872421,8.8766,1.5128,9.0045872421,0.0,0.0,0.0,131.08
2021-01-26 19:30:00,75.7658,-0.038200000000000005,75.7658096299,7.1058,1.4818,7.2586586144,68.66,-1.52,68.6768228735,131.66,94.9358,0.5918,94.9376445299,7.1058,1.4818,7.2586586144,87.83,-0.89,87.8345091635,133.7,7.1058,1.4818,7.2586586144,7.1058,1.4818,7.2586586144,0.0,0.0,0.0,132.45
2021-01-26 20:00:00,73.7764,-0.449,73.7777662847,6.8764,1.431,7.023719667,66.9,-1.88,66.9264103325,132.25,92.8564,1.341,92.8660826242,6.8764,1.431,7.023719667,85.98,-0.09,85.980047104,134.57,6.8764,1.431,7.023719667,6.8764,1.431,7.023719667,0.0,0.0,0.0,133.12
2021-01-26 20:30:00,70.4936,-13.2242,71.7232675399,6.9436,1.4658,7.0966295239,63.55,-14.69,65.2257510497,131.85,89.3836,4.9558,89.5208797019,6.9436,1.4658,7.0966295239,82.44,3.49,82.5138394453,134.25,6.9436,1.4658,7.0966295239,6.9436,1.4658,7.0966295239,0.0,0.0,0.0,133.53
2021-01-26 21:00:00,67.0326,-23.8252,71.1407732443,6.9526,1.4448,7.1011332758,60.08,-25.27,65.1780584246,131.56,85.5926,6.7548,85.8587240634,6.9526,1.4448,7.1011332758,78.64,5.31,78.8190693931,133.8,6.9526,1.4448,7.1011332758,6.9526,1.4448,7.1011332758,0.0,0.0,0.0,133.87
2021-01-26 21:30:00,63.744,-11.754,64.818624268,7.024,1.486,7.1794687826,56.72,-13.24,58.2447937588,130.99,77.474,-19.404,79.86698875,7.024,1.486,7.1794687826,70.45,-20.89,73.4819338341,134.56,7.024,1.486,7.1794687826,7.024,1.486,7.1794687826,0.0,0.0,0.0,132.03
2021-01-26 22:00:00,62.4698,-7.7148,62.9443726721,6.9498,1.4252,7.0944284534,55.52,-9.14,56.2673084482,130.77,74.7698,-23.6748,78.4284332821,6.9498,1.4252,7.0944284534,67.82,-25.1,72.3157133685,135.02,6.9498,1.4252,7.0944284534,6.9498,1.4252,7.0944284534,0.0,0.0,0.0,131.51
2021-01-26 22:30:00,59.773,-7.417,60.2314155404,7.043,1.463,7.193345397,52.73,-8.88,53.4724910585,130.36,71.453,-23.357,75.1736699783,7.043,1.463,7.193345397,64.41,-24.82,69.0266651375,134.78,7.043,1.463,7.193345397,7.043,1.463,7.193345397,0.0,0.0,0.0,131.1
2021-01-26 23:00:00,56.6334,-8.5896,57.2810895822,6.9434000000000005,1.4203999999999999,7.0871954764,49.69,-10.01,50.6882254572,131.31,67.6134,-25.2196,72.1637033676,6.9434000000000005,1.4203999999999999,7.0871954764,60.67,-26.64,66.2611386863,134.51,6.9434000000000005,1.4203999999999999,7.0871954764,6.9434000000000005,1.4203999999999999,7.0871954764,0.0,0.0,0.0,132.09
2021-01-26 23:30:00,53.3294,-9.274000000000001,54.1297698162,6.8194,1.4060000000000001,6.9628336444,46.51,-10.68,47.7204620682,131.94,63.5594,-26.634,68.9142023415,6.8194,1.4060000000000001,6.9628336444,56.74,-28.04,63.2903562954,133.23,6.8194,1.4060000000000001,6.9628336444,6.8194,1.4060000000000001,6.9628336444,0.0,0.0,0.0,132.78
2021-01-27 00:00:00,51.3428,-10.5904,52.4236557672,6.6428,1.3596,6.7805091254,44.7,-11.95,46.2697795543,132.07,61.0128,-28.4004,67.2989188918,6.6428,1.3596,6.7805091254,54.37,-29.76,61.9818884837,133.16,6.6428,1.3596,6.7805091254,6.6428,1.3596,6.7805091254,0.0,0.0,0.0,132.96
2021-01-27 00:30:00,51.539,-10.3058,52.5592811465,6.799,1.4042,6.9424908095,44.74,-11.71,46.2470723398,131.71,61.109,-28.0958,67.2583367222,6.799,1.4042,6.9424908095,54.31,-29.5,61.8047417275,132.92,6.799,1.4042,6.9424908095,6.799,1.4042,6.9424908095,0.0,0.0,0.0,132.62
2021-01-27 01:00:00,51.7654,-9.9666,52.7161242194,6.9954,1.4334,7.1407462299,44.77,-11.4,46.1986244384,131.26,61.3054,-27.5866,67.2262788552,6.9954,1.4334,7.1407462299,54.31,-29.02,61.5770777157,132.63,6.9954,1.4334,7.1407462299,6.9954,1.4334,7.1407462299,0.0,0.0,0.0,132.15
2021-01-27 01:30:00,51.0358,-10.3912,52.0829138881,7.0258,1.4388,7.1716114702,44.01,-11.83,45.5722393569,131.86,60.4458,-28.1912,66.6966153195,7.0258,1.4388,7.1716114702,53.42,-29.63,61.0870960187,133.09,7.0258,1.4388,7.1716114702,7.0258,1.4388,7.1716114702,0.0,0.0,0.0,132.76
2021-01-27 02:00:00,50.0156,-10.4792,51.1016034582,6.9556000000000004,1.4208,7.0992284088,43.06,-11.9,44.6740819715,131.57,59.2956,-28.2092,65.6637429941,6.9556000000000004,1.4208,7.0992284088,52.34,-29.63,60.1449291296,132.86,6.9556000000000004,1.4208,7.0992284088,6.9556000000000004,1.4208,7.0992284088,0.0,0.0,0.0,132.49
2021-01-27 02:30:00,48.6138,-11.2846,49.9063497723,6.9338,1.4254,7.078795632,41.68,-12.71,43.5748379228,132.15,57.6838,-29.3846,64.7369716592,6.9338,1.4254,7.078795632,50.75,-30.81,59.370182752,133.27,6.9338,1.4254,7.078795632,6.9338,1.4254,7.078795632,0.0,0.0,0.0,133.12
2021-01-27 03:00:00,47.739,-11.1362,49.0206800385,6.929,1.4238,7.0737717973,40.81,-12.56,42.6990597086,131.92,56.629,-29.1662,63.698593889,6.929,1.4238,7.0737717973,49.7,-30.59,58.3595587715,133.09,6.929,1.4238,7.0737717973,6.929,1.4238,7.0737717973,0.0,0.0,0.0,132.9
2021-01-27 03:30:00,46.5534,-12.0396,48.0850394584,6.6634,1.3604,6.8008519848999995,39.89,-13.4,42.0805430098,132.39,55.2734,-30.1796,62.9758446051,6.6634,1.3604,6.8008519848999995,48.61,-31.54,57.9456961301,133.47,6.6634,1.3604,6.8008519848999995,6.6634,1.3604,6.8008519848999995,0.0,0.0,0.0,133.37
2021-01-27 04:00:00,46.7188,-11.487,48.1102633794,6.8788,1.403,7.0204201042,39.84,-12.89,41.8733531019,132.48,55.5688,-29.317,62.8281626537,6.8788,1.403,7.0204201042,48.69,-30.72,57.5711255752,133.7,6.8788,1.403,7.0204201042,6.8788,1.403,7.0204201042,0.0,0.0,0.0,133.41
2021-01-27 04:30:00,47.9258,0.38220000000000004,47.9273239654,7.0358,1.4022000000000001,7.1741652114,40.89,-1.02,40.9027199585,131.61,56.7658,-14.6378,58.6227024154,7.0358,1.4022000000000001,7.1741652114,49.73,-16.04,52.2527941837,134.01,7.0358,1.4022000000000001,7.1741652114,7.0358,1.4022000000000001,7.1741652114,0.0,0.0,0.0,132.08
2021-01-27 05:00:00,47.8622,0.8954000000000001,47.8705747824,7.0622,1.4454,7.2085955636,40.8,-0.55,40.8037069394,131.14,56.6522,-13.7546,58.2980341521,7.0622,1.4454,7.2085955636,49.59,-15.2,51.8672160425,133.68,7.0622,1.4454,7.2085955636,7.0622,1.4454,7.2085955636,0.0,0.0,0.0,131.59
2021-01-27 05:30:00,46.751,0.522,46.7539141142,7.051,1.452,7.1989516598,39.7,-0.93,39.7108914531,131.92,55.141,-14.588,57.0380541832,7.051,1.452,7.1989516598,48.09,-16.04,50.6944740578,134.16,7.051,1.452,7.1989516598,7.051,1.452,7.1989516598,0.0,0.0,0.0,132.37
2021-01-27 06:00:00,47.478,1.0344,47.4892668648,6.908,1.4144,7.051311322,40.57,-0.38,40.5717796011,131.19,56.098,-13.7956,57.7694052536,6.908,1.4144,7.051311322,49.19,-15.21,51.4878645896,133.44,6.908,1.4144,7.051311322,6.908,1.4144,7.051311322,0.0,0.0,0.0,131.64
2021-01-27 06:30:00,50.956,-0.38280000000000003,50.9574378461,6.946,1.3972,7.0851311802,44.01,-1.78,44.0459816555,130.87,61.126,-5.2328,61.3495727111,6.946,1.3972,7.0851311802,54.18,-6.63,54.584148798,132.7,6.946,1.3972,7.0851311802,6.946,1.3972,7.0851311802,0.0,0.0,0.0,131.55
2021-01-27 07:00:00,53.3552,-8.9618,54.1025990714,6.9452,1.4382000000000001,7.092546953,46.41,-10.4,47.5609934715,130.82,67.5052,23.7082,71.5474022888,6.9452,1.4382000000000001,7.092546953,60.56,22.27,64.5249292909,131.82,6.9452,1.4382000000000001,7.092546953,6.9452,1.4382000000000001,7.092546953,0.0,0.0,0.0,132.69
2021-01-27 07:30:00,56.4298,-16.9012,58.9064757856,6.9998000000000005,1.3988,7.1381959542,49.43,-18.3,52.7087744119,130.69,71.7598,14.3888,73.188157932,6.9998000000000005,1.3988,7.1381959542,64.76,12.99,66.0499636639,133.21,6.9998000000000005,1.3988,7.1381959542,6.9998000000000005,1.3988,7.1381959542,0.0,0.0,0.0,132.82
2021-01-27 08:00:00,60.1496,-17.9612,62.7740319368,6.9796,1.4588,7.1304216986,53.17,-19.42,56.6055235821,131.51,76.6196,13.8588,77.8628887314,6.9796,1.4588,7.1304216986,69.64,12.4,70.7353490131,134.5,6.9796,1.4588,7.1304216986,6.9796,1.4588,7.1304216986,0.0,0.0,0.0,133.64
2021-01-27 08:30:00,63.7172,-16.0064,65.69692851880001,6.9472000000000005,1.4336,7.0935743317,56.77,-17.44,59.3884374268,131.13,81.0672,16.1036,82.6511757255,6.9472000000000005,1.4336,7.0935743317,74.12,14.67,75.5578142881,134.11,6.9472000000000005,1.4336,7.0935743317,6.9472000000000005,1.4336,7.0935743317,0.0,0.0,0.0,133.24
2021-01-27 09:00:00,66.4978,-14.4034,68.0398069986,6.9978,1.4066,7.1377677463,59.5,-15.81,61.5646497594,130.43,84.4378,17.6766,86.268211158,6.9978,1.4066,7.1377677463,77.44,16.27,79.1306925282,133.67,6.9978,1.4066,7.1377677463,6.9978,1.4066,7.1377677463,0.0,0.0,0.0,132.51
2021-01-27 09:30:00,69.4688,-13.186,70.7091561924,7.1288,1.404,7.2657419057,62.34,-14.59,64.0245554455,130.43,83.5188,17.414,85.3149304017,7.1288,1.404,7.2657419057,76.39,16.01,78.04967777,133.67,7.1288,1.404,7.2657419057,7.1288,1.404,7.2657419057,0.0,0.0,0.0,132.71
2021-01-27 10:00:00,71.7012,-11.600200000000001,72.6335096321,7.3412,1.3798,7.4697433343,64.36,-12.98,65.655845132,130.0,78.7012,14.8798,80.095488821,7.3412,1.3798,7.4697433343,71.36,13.5,72.6257502543,133.27,7.3412,1.3798,7.4697433343,7.3412,1.3798,7.4697433343,0.0,0.0,0.0,132.81
2021-01-27 10:30:00,70.7388,-12.1742,71.778750136,7.5188,1.3358,7.6365381607,63.22,-13.51,64.6474168084,130.76,77.2888,13.9058,78.5298024898,7.5188,1.3358,7.6365381607,69.77,12.57,70.8932845903,134.06,7.5188,1.3358,7.6365381607,7.5188,1.3358,7.6365381607,0.0,0.0,0.0,133.69
2021-01-27 11:00:00,71.8926,0.2998,71.8932250967,7.4926,1.3898000000000001,7.6204067346,64.4,-1.09,64.4092237183,130.96,77.8326,10.1098,78.4864426433,7.4926,1.3898000000000001,7.6204067346,70.34,8.72,70.8784452425,133.04,7.4926,1.3898000000000001,7.6204067346,7.4926,1.3898000000000001,7.6204067346,0.0,0.0,0.0,132.92
2021-01-27 11:30:00,71.7036,3.5048,71.789204453,7.7236,1.3348,7.8380921148,63.98,2.17,64.0167892041,132.56,77.4236,7.0848,77.7470785818,7.7236,1.3348,7.8380921148,69.7,5.75,69.9367750186,133.56,7.7236,1.3348,7.8380921148,7.7236,1.3348,7.8380921148,0.0,0.0,0.0,134.0
2021-01-27 12:00:00,72.3592,-4.2226,72.4823024979,7.9592,1.3174000000000001,8.0674907747,64.4,-5.54,64.6378495929,132.23,78.5092,9.9074,79.1318586879,7.9592,1.3174000000000001,8.0674907747,70.55,8.59,71.0710250383,134.05,7.9592,1.3174000000000001,8.0674907747,7.9592,1.3174000000000001,8.0674907747,0.0,0.0,0.0,134.24
2021-01-27 12:30:00,73.5476,-3.983,73.6553715269,8.5576,1.237,8.646541896,64.99,-5.22,65.1992983091,132.08,79.6076,10.247,80.2643818064,8.5576,1.237,8.646541896,71.05,9.01,71.6190100462,133.88,8.5576,1.237,8.646541896,8.5576,1.237,8.646541896,0.0,0.0,0.0,134.06
2021-01-27 13:00:00,74.7886,-3.4498,74.8681227893,8.2086,1.2802,8.307829199,66.58,-4.73,66.7478037092,132.08,81.2586,10.9802,81.9971027903,8.2086,1.2802,8.307829199,73.05,9.7,73.6911968962,134.02,8.2086,1.2802,8.307829199,8.2086,1.2802,8.307829199,0.0,0.0,0.0,134.02
2021-01-27 13:30:00,74.4052,-4.0326,74.5143989428,8.2352,1.2674,8.3321558915,66.17,-5.3,66.3819169654,132.56,80.9152,10.6174,81.6088155397,8.2352,1.2674,8.3321558915,72.68,9.35,73.2789526399,134.54,8.2352,1.2674,8.3321558915,8.2352,1.2674,8.3321558915,0.0,0.0,0.0,134.49
2021-01-27 14:00:00,73.0562,-4.2504,73.1797393996,7.8462,1.2996,7.9531009424,65.21,-5.55,65.445753109,132.73,79.7862,10.5396,80.4793195709,7.8462,1.2996,7.9531009424,71.94,9.24,72.5309671795,134.48,7.8462,1.2996,7.9531009424,7.8462,1.2996,7.9531009424,0.0,0.0,0.0,134.65
2021-01-27 14:30:00,72.1694,-4.5122,72.3103190783,7.6194,1.3378,7.7359527661000005,64.55,-5.85,64.8145431211,132.59,78.7994,10.2078,79.4578166149,7.6194,1.3378,7.7359527661000005,71.18,8.87,71.7305325507,134.48,7.6194,1.3378,7.7359527661000005,7.6194,1.3378,7.7359527661000005,0.0,0.0,0.0,134.53
2021-01-27 15:00:00,71.953,-4.657,72.103549552,7.173,1.323,7.2939877982,64.78,-5.98,65.0554286743,132.92,78.713,10.123,79.3612720286,7.173,1.323,7.2939877982,71.54,8.8,72.0792036582,134.76,7.173,1.323,7.2939877982,7.173,1.323,7.2939877982,0.0,0.0,0.0,134.86
2021-01-27 15:30:00,72.3602,-4.3532,72.4910263017,7.0202,1.3368,7.1463446796,65.34,-5.69,65.5872830662,132.92,79.1502,10.4668,79.8392639137,7.0202,1.3368,7.1463446796,72.13,9.13,72.7055279879,134.85,7.0202,1.3368,7.1463446796,7.0202,1.3368,7.1463446796,0.0,0.0,0.0,134.86
2021-01-27 16:00:00,73.8526,-3.938,73.9575173377,7.0426,1.392,7.1788494036,66.81,-5.33,67.0222724175,132.83,80.6626,10.762,81.3773659119,7.0426,1.392,7.1788494036,73.62,9.37,74.2138888619,134.91,7.0426,1.392,7.1788494036,7.0426,1.392,7.1788494036,0.0,0.0,0.0,134.75
2021-01-27 16:30:00,74.5632,-4.3862,74.6920982747,7.1632,1.4338,7.3052868992,67.4,-5.82,67.6508122642,132.83,81.0032,10.0038,81.6185911706,7.1632,1.4338,7.3052868992,73.84,8.57,74.3356610248,134.91,7.1632,1.4338,7.3052868992,7.1632,1.4338,7.3052868992,0.0,0.0,0.0,134.75
2021-01-27 17:00:00,75.0292,-5.4616,75.2277204706,7.6892,1.4984,7.8338368122,67.34,-6.96,67.6987237694,132.69,81.7192,8.9284,82.2054984487,7.6892,1.4984,7.8338368122,74.03,7.43,74.4019206741,134.57,7.6892,1.4984,7.8338368122,7.6892,1.4984,7.8338368122,0.0,0.0,0.0,134.59
2021-01-27 17:30:00,74.1484,-2.0378,74.1763968618,15.4084,1.8422,15.5181342757,58.74,-3.88,58.8680048923,132.79,84.0184,-13.1678,85.0440032889,15.4084,1.8422,15.5181342757,68.61,-15.01,70.232700361,135.22,15.4084,1.8422,15.5181342757,15.4084,1.8422,15.5181342757,0.0,0.0,0.0,133.49
2021-01-27 18:00:00,73.307,-1.2692,73.3179863174,15.517,1.8408,15.6258066557,57.79,-3.11,57.8736226618,132.79,86.847,-16.6092,88.4209643334,15.517,1.8408,15.6258066557,71.33,-18.45,73.6774823131,135.31,15.517,1.8408,15.6258066557,15.517,1.8408,15.6258066557,0.0,0.0,0.0,133.4
2021-01-27 18:30:00,75.2246,0.428,75.2258175706,15.5046,1.828,15.6119891481,59.72,-1.4,59.736407659,132.53,89.0646,-14.502,90.2375253271,15.5046,1.828,15.6119891481,73.56,-16.33,75.3507962798,135.28,15.5046,1.828,15.6119891481,15.5046,1.828,15.6119891481,0.0,0.0,0.0,133.05
2021-01-27 19:00:00,75.3114,1.1,75.319432884,15.4714,1.8399999999999999,15.5804306089,59.84,-0.74,59.8445753598,132.92,89.0914,-13.75,90.1462148621,15.4714,1.8399999999999999,15.5804306089,73.62,-15.59,75.2525913175,135.76,15.4714,1.8399999999999999,15.5804306089,15.4714,1.8399999999999999,15.5804306089,0.0,0.0,0.0,133.43
2021-01-27 19:30:00,73.0696,2.2828,73.1052502902,9.1196,1.5728,9.2542316807,63.95,0.71,63.953941239,131.11,88.4996,-11.7172,89.2718991397,9.1196,1.5728,9.2542316807,79.38,-13.29,80.4848339751,133.87,9.1196,1.5728,9.2542316807,9.1196,1.5728,9.2542316807,0.0,0.0,0.0,131.53
2021-01-27 20:00:00,69.738,0.8170000000000001,69.7427855265,6.838,1.417,6.9832752344,62.9,-0.6000000000000001,62.9028616201,130.15,85.058,-10.873,85.7501340699,6.838,1.417,6.9832752344,78.22,-12.29,79.179621747,132.93,6.838,1.417,6.9832752344,6.838,1.417,6.9832752344,0.0,0.0,0.0,130.69
2021-01-27 20:30:00,64.771,-12.0276,65.8782635075,6.511,1.3524,6.649970433,58.26,-13.38,59.7766844179,131.49,83.281,19.4724,85.5271847003,6.511,1.3524,6.649970433,76.77,18.12,78.8794478936,133.03,6.511,1.3524,6.649970433,6.511,1.3524,6.649970433,0.0,0.0,0.0,133.48
2021-01-27 21:00:00,61.7188,-13.1648,63.1072280526,6.7788,1.4152,6.9249491319,54.94,-14.58,56.8417100376,132.94,79.0688,14.8652,80.4540198155,6.7788,1.4152,6.9249491319,72.29,13.45,73.530582753,134.26,6.7788,1.4152,6.9249491319,6.7788,1.4152,6.9249491319,0.0,0.0,0.0,134.95
2021-01-27 21:30:00,61.5278,-1.8704,61.5562228292,6.9878,1.4296,7.1325384682,54.54,-3.3,54.6397437769,131.4,74.5678,-17.1304,76.5101784144,6.9878,1.4296,7.1325384682,67.58,-18.56,70.0823087519,134.04,6.9878,1.4296,7.1325384682,6.9878,1.4296,7.1325384682,0.0,0.0,0.0,132.02
2021-01-27 22:00:00,60.0922,-1.7844,60.118687479,7.0322,1.4456,7.1792476068,53.06,-3.23,53.1582213773,131.4,72.7222,-16.8844,74.6565558823,7.0322,1.4456,7.1792476068,65.69,-18.33,68.1994501444,134.28,7.0322,1.4456,7.1792476068,7.0322,1.4456,7.1792476068,0.0,0.0,0.0,132.02
2021-01-27 22:30:00,57.8782,-2.345,57.9256856691,7.1082,1.465,7.2575982418,50.77,-3.81,50.9127587153,132.15,70.0382,-18.085,72.3354455591,7.1082,1.465,7.2575982418,62.93,-19.55,65.8967935487,134.99,7.1082,1.465,7.2575982418,7.1082,1.465,7.2575982418,0.0,0.0,0.0,132.79
2021-01-27 23:00:00,54.7998,-3.5386,54.9139305641,7.1398,1.4714,7.2898396416,47.66,-5.01,47.9226011398,132.85,66.3598,-19.6186,69.1990789101,7.1398,1.4714,7.2898396416,59.22,-21.09,62.8633160118,135.38,7.1398,1.4714,7.2898396416,7.1398,1.4714,7.2898396416,0.0,0.0,0.0,133.53
2021-01-27 23:30:00,52.166,3.0926,52.2575901737,6.966,1.4326,7.1117859051,45.2,1.6600000000000001,45.2304720294,132.9,62.936,-11.5874,63.9938116911,6.966,1.4326,7.1117859051,55.97,-13.02,57.4644350881,134.56,6.966,1.4326,7.1117859051,6.966,1.4326,7.1117859051,0.0,0.0,0.0,133.34
2021-01-28 00:00:00,51.488,8.483,52.1821371065,7.038,1.453,7.1864214321,44.45,7.03,45.0024821538,132.41,61.798,-5.007,62.000506877,7.038,1.453,7.1864214321,54.76,-6.46,55.1397243374,134.15,7.038,1.453,7.1864214321,7.038,1.453,7.1864214321,0.0,0.0,0.0,132.66
2021-01-28 00:30:00,51.4578,8.288,52.1209758623,7.0178,1.448,7.1656277352,44.44,6.84,44.9633094867,132.07,61.8278,-4.752,62.0101472087,7.0178,1.448,7.1656277352,54.81,-6.2,55.1595513035,133.77,7.0178,1.448,7.1656277352,7.0178,1.448,7.1656277352,0.0,0.0,0.0,132.26
2021-01-28 01:00:00,50.6738,7.4882,51.2240875534,7.0638,1.4682,7.214768304,43.61,6.02,44.0235448368,131.75,60.8538,-5.6118,61.11200597,7.0638,1.4682,7.214768304,53.79,-7.08,54.2539445571,133.36,7.0638,1.4682,7.214768304,7.0638,1.4682,7.214768304,0.0,0.0,0.0,131.94
2021-01-28 01:30:00,50.1228,6.9128,50.5972517404,7.0728,1.4528,7.2204658908,43.05,5.46,43.3948625992,131.97,60.1328,-6.3972,60.4721241869,7.0728,1.4528,7.2204658908,53.06,-7.85,53.6375437544,133.49,7.0728,1.4528,7.2204658908,7.0728,1.4528,7.2204658908,0.0,0.0,0.0,132.17
2021-01-28 02:00:00,50.1398,7.913,50.7603695124,7.0398,1.463,7.1902123084,43.1,6.45,43.5799552547,132.07,60.0998,-5.187,60.3232204797,7.0398,1.463,7.1902123084,53.06,-6.65,53.4750979429,133.73,7.0398,1.463,7.1902123084,7.0398,1.463,7.1902123084,0.0,0.0,0.0,132.24
2021-01-28 02:30:00,50.1906,8.0808,50.8369516887,7.0506,1.4508,7.1983179285,43.14,6.63,43.6464947046,132.07,60.1606,-4.9592,60.3646540369,7.0506,1.4508,7.1983179285,53.11,-6.41,53.4954222341,133.73,7.0506,1.4508,7.1983179285,7.0506,1.4508,7.1983179285,0.0,0.0,0.0,132.29
2021-01-28 03:00:00,49.1546,8.0366,49.8072448618,7.0346,1.4466,7.1817998246,42.12,6.59,42.6324113791,132.26,58.8746,-5.1034,59.0953739029,7.0346,1.4466,7.1817998246,51.84,-6.55,52.2521588071,133.92,7.0346,1.4466,7.1817998246,7.0346,1.4466,7.1817998246,0.0,0.0,0.0,132.5
2021-01-28 03:30:00,47.4372,8.48,48.1891932267,7.2572,1.47,7.4045831645,40.18,7.01,40.7869157942,133.04,56.7072,-5.27,56.9515533751,7.2572,1.47,7.4045831645,49.45,-6.74,49.9072149093,134.59,7.2572,1.47,7.4045831645,7.2572,1.47,7.4045831645,0.0,0.0,0.0,133.34
2021-01-28 04:00:00,47.2586,8.7538,48.0625039756,7.3386,1.4538,7.481215436,39.92,7.3,40.5819713666,133.19,56.4386,-5.0262,56.6619648124,7.3386,1.4538,7.481215436,49.1,-6.48,49.525754916,134.9,7.3386,1.4538,7.481215436,7.3386,1.4538,7.481215436,0.0,0.0,0.0,133.47
2021-01-28 04:30:00,47.695,8.4542,48.4384818367,7.275,1.4542000000000002,7.4189165408,40.42,7.0,41.0216576944,133.12,57.005,-5.3658,57.256980663,7.275,1.4542000000000002,7.4189165408,49.73,-6.82,50.1954709112,134.76,7.275,1.4542000000000002,7.4189165408,7.275,1.4542000000000002,7.4189165408,0.0,0.0,0.0,133.38
2021-01-28 05:00:00,47.5028,8.4994,48.2571840061,7.2328,1.4294,7.3726915167,40.27,7.07,40.8859119991,132.89,56.7828,-5.2706,57.0268848895,7.2328,1.4294,7.3726915167,49.55,-6.7,50.0009249914,134.5,7.2328,1.4294,7.3726915167,7.2328,1.4294,7.3726915167,0.0,0.0,0.0,133.16
2021-01-28 05:30:00,48.3598,8.4298,49.0890189765,7.2598,1.4098,7.395419669,41.1,7.02,41.6952083578,132.5,57.8498,-5.2602,58.0884589577,7.2598,1.4098,7.395419669,50.59,-6.67,51.0278061453,134.13,7.2598,1.4098,7.395419669,7.2598,1.4098,7.395419669,0.0,0.0,0.0,132.74
2021-01-28 06:00:00,49.9748,9.75,50.9170220559,7.4448,1.44,7.582786232,42.53,8.31,43.3342474263,132.94,59.6048,-3.8200000000000003,59.7270841666,7.4448,1.44,7.582786232,52.16,-5.26,52.4245476852,134.59,7.4448,1.44,7.582786232,7.4448,1.44,7.582786232,0.0,0.0,0.0,133.17
2021-01-28 06:30:00,54.182,10.8606,55.2597661627,7.432,1.4406,7.570333702,46.75,9.42,47.6896099795,131.29,64.742,-1.8094000000000001,64.7672794886,7.432,1.4406,7.570333702,57.31,-3.25,57.4020783596,133.0,7.432,1.4406,7.570333702,7.432,1.4406,7.570333702,0.0,0.0,0.0,131.41
2021-01-28 07:00:00,58.399,2.654,58.459275714,7.439,1.384,7.5666489941,50.96,1.27,50.9758227006,131.26,71.579,6.844,71.9054488686,7.439,1.384,7.5666489941,64.14,5.46,64.3719752687,132.65,7.439,1.384,7.5666489941,7.439,1.384,7.5666489941,0.0,0.0,0.0,132.05
2021-01-28 07:30:00,61.5662,-3.6892,61.6766339798,7.2862,1.4408,7.4272885416,54.28,-5.13,54.5218790945,131.97,75.9262,-0.6492,75.9289754118,7.2862,1.4408,7.4272885416,68.64,-2.09,68.6718115387,133.94,7.2862,1.4408,7.4272885416,7.2862,1.4408,7.4272885416,0.0,0.0,0.0,132.95
2021-01-28 08:00:00,63.629,-2.1228,63.6644007342,7.309,1.4572,7.4528459557,56.32,-3.58,56.4336672563,133.17,78.329,-0.6028,78.3313194632,7.309,1.4572,7.4528459557,71.02,-2.06,71.0498698099,135.44,7.309,1.4572,7.4528459557,7.309,1.4572,7.4528459557,0.0,0.0,0.0,134.07
2021-01-28 08:30:00,65.1846,-1.6384,65.2051871535,7.1846,1.3916,7.3181300699000005,58.0,-3.03,58.0790917629,132.83,80.3446,-0.0684,80.3446291156,7.1846,1.3916,7.3181300699000005,73.16,-1.46,73.1745666198,135.05,7.1846,1.3916,7.3181300699000005,7.1846,1.3916,7.3181300699000005,0.0,0.0,0.0,133.75
2021-01-28 09:00:00,68.6216,0.033600000000000005,68.621608226,7.3416,1.3736000000000002,7.4689937421,61.28,-1.34,61.2946490324,132.3,84.4416,1.9836,84.4648949536,7.3416,1.3736000000000002,7.4689937421,77.1,0.61,77.1024130621,134.73,7.3416,1.3736000000000002,7.4689937421,7.3416,1.3736000000000002,7.4689937421,0.0,0.0,0.0,133.16
2021-01-28 09:30:00,68.3448,-0.6536000000000001,68.3479252063,7.4548,1.3564,7.5771936758,60.89,-2.01,60.9231663655,131.85,84.1048,1.2164,84.1135958808,7.4548,1.3564,7.5771936758,76.65,-0.14,76.6501278538,134.21,7.4548,1.3564,7.5771936758,7.4548,1.3564,7.5771936758,0.0,0.0,0.0,132.76
2021-01-28 10:00:00,68.602,-0.8078000000000001,68.6067558251,7.5120000000000005,1.3122,7.625746707,61.09,-2.12,61.1267740029,131.58,84.352,1.2022,84.3605665512,7.5120000000000005,1.3122,7.625746707,76.84,-0.11,76.840078735,133.85,7.5120000000000005,1.3122,7.625746707,7.5120000000000005,1.3122,7.625746707,0.0,0.0,0.0,132.49
2021-01-28 10:30:00,67.6956,-1.2336,67.7068388593,7.5856,1.3164,7.6989763164,60.11,-2.55,60.164064025,131.92,83.1856,0.7764000000000001,83.1892231261,7.5856,1.3164,7.6989763164,75.6,-0.54,75.6019285468,134.12,7.5856,1.3164,7.6989763164,7.5856,1.3164,7.6989763164,0.0,0.0,0.0,132.83
2021-01-28 11:00:00,67.605,-1.3606,67.6186901482,7.795,1.3494000000000002,7.9109358081,59.81,-2.71,59.8713637727,131.92,82.935,0.45940000000000003,82.9362723623,7.795,1.3494000000000002,7.9109358081,75.14,-0.89,75.1452706429,134.05,7.795,1.3494000000000002,7.9109358081,7.795,1.3494000000000002,7.9109358081,0.0,0.0,0.0,132.83
2021-01-28 11:30:00,68.0154,-1.3674,68.0291439011,8.1954,1.2226,8.2860926811,59.82,-2.59,59.8760427884,131.89,83.1854,0.5026,83.1869183221,8.1954,1.2226,8.2860926811,74.99,-0.72,74.9934563812,134.05,8.1954,1.2226,8.2860926811,8.1954,1.2226,8.2860926811,0.0,0.0,0.0,132.83
2021-01-28 12:00:00,68.0394,-1.2086000000000001,68.0501334776,8.1594,1.2614,8.2563271689,59.88,-2.47,59.9309210675,131.75,83.3194,0.7114,83.3224369922,8.1594,1.2614,8.2563271689,75.16,-0.55,75.1620123467,133.94,8.1594,1.2614,8.2563271689,8.1594,1.2614,8.2563271689,0.0,0.0,0.0,132.69
2021-01-28 12:30:00,68.8492,-0.747,68.8532522808,7.9892,1.323,8.098002571,60.86,-2.07,60.8951927495,131.51,84.4892,1.2730000000000001,84.4987896105,7.9892,1.323,8.098002571,76.5,-0.05,76.5000163399,133.81,7.9892,1.323,8.098002571,7.9892,1.323,8.098002571,0.0,0.0,0.0,132.43
2021-01-28 13:00:00,70.5146,-0.046,70.514615004,7.8746,1.334,7.9867941729,62.64,-1.38,62.655199305400004,131.36,86.5746,2.164,86.6016412152,7.8746,1.334,7.9867941729,78.7,0.8300000000000001,78.7043766254,133.67,7.8746,1.334,7.9867941729,7.8746,1.334,7.9867941729,0.0,0.0,0.0,132.24
2021-01-28 13:30:00,71.1376,0.44120000000000004,71.1389681623,8.0776,1.3112,8.1833286137,63.06,-0.87,63.0660011417,131.44,87.4176,2.9012000000000002,87.4657290097,8.0776,1.3112,8.1833286137,79.34,1.5899999999999999,79.3559304652,133.96,8.0776,1.3112,8.1833286137,8.0776,1.3112,8.1833286137,0.0,0.0,0.0,132.27
2021-01-28 14:00:00,70.5032,0.07060000000000001,70.5032353485,8.9132,1.1706,8.9897407415,61.59,-1.1,61.59982224,131.6,86.0432,2.4206,86.0772418854,8.9132,1.1706,8.9897407415,77.13,1.25,77.140128338,134.18,8.9132,1.1706,8.9897407415,8.9132,1.1706,8.9897407415,0.0,0.0,0.0,132.45
2021-01-28 14:30:00,68.2274,-0.9394,68.233866834,10.4074,0.9806,10.4534946846,57.82,-1.92,57.8518694599,132.03,82.5174,1.2106,82.5262797848,10.4074,0.9806,10.4534946846,72.11,0.23,72.1103667998,134.46,10.4074,0.9806,10.4534946846,10.4074,0.9806,10.4534946846,0.0,0.0,0.0,132.93
2021-01-28 15:00:00,68.8052,-0.2776,68.8057599973,7.7152,1.3724,7.8363124491,61.09,-1.65,61.1122786353,132.13,84.6952,1.9824000000000002,84.7183971331,7.7152,1.3724,7.8363124491,76.98,0.61,76.9824168236,134.67,7.7152,1.3724,7.8363124491,7.7152,1.3724,7.8363124491,0.0,0.0,0.0,133.01
2021-01-28 15:30:00,69.9176,-0.5456,69.9197287546,8.9876,1.5344,9.1176387908,60.93,-2.08,60.9654926987,131.72,85.8076,1.6144,85.8227854659,8.9876,1.5344,9.1176387908,76.82,0.08,76.8200416558,134.14,8.9876,1.5344,9.1176387908,8.9876,1.5344,9.1176387908,0.0,0.0,0.0,132.59
2021-01-28 16:00:00,70.6126,-0.7548,70.6166340305,7.2426,1.4152,7.3795694861,63.37,-2.17,63.4071431307,131.36,87.1926,1.4252,87.2042469711,7.2426,1.4152,7.3795694861,79.95,0.01,79.9500006254,133.86,7.2426,1.4152,7.3795694861,7.2426,1.4152,7.3795694861,0.0,0.0,0.0,132.22
2021-01-28 16:30:00,72.3294,-0.3378,72.3301888094,7.0594,1.4122,7.1992664349,65.27,-1.75,65.2934560274,130.83,89.4394,1.9922,89.4615846786,7.0594,1.4122,7.1992664349,82.38,0.58,82.3820417324,133.41,7.0594,1.4122,7.1992664349,7.0594,1.4122,7.1992664349,0.0,0.0,0.0,131.65
2021-01-28 17:00:00,74.3974,-0.3526,74.3982355538,7.0474,1.4174,7.188523459,67.35,-1.77,67.3732543373,131.35,92.1274,2.0974,92.1512719257,7.0474,1.4174,7.188523459,85.08,0.68,85.082717399,133.69,7.0474,1.4174,7.188523459,7.0474,1.4174,7.188523459,0.0,0.0,0.0,132.11
2021-01-28 17:30:00,79.0404,0.797,79.0444181531,8.4404,1.517,8.5756423176,70.6,-0.72,70.6036712926,131.02,97.7304,3.547,97.7947457339,8.4404,1.517,8.5756423176,89.29,2.03,89.3130729513,133.24,8.4404,1.517,8.5756423176,8.4404,1.517,8.5756423176,0.0,0.0,0.0,131.66
2021-01-28 18:00:00,79.8826,-0.8462000000000001,79.8870817917,10.7926,1.3938000000000001,10.8822283196,69.09,-2.24,69.1263025194,132.21,97.6426,1.3838,97.6524051788,10.7926,1.3938000000000001,10.8822283196,86.85,-0.01,86.8500005757,134.37,10.7926,1.3938000000000001,10.8822283196,10.7926,1.3938000000000001,10.8822283196,0.0,0.0,0.0,132.93
2021-01-28 18:30:00,78.1102,-1.7506,78.1298146958,11.1102,1.4594,11.205641097200001,67.0,-3.21,67.0768521921,132.73,95.6302,0.4394,95.6312094685,11.1102,1.4594,11.205641097200001,84.52,-1.02,84.5261545322,134.81,11.1102,1.4594,11.205641097200001,11.1102,1.4594,11.205641097200001,0.0,0.0,0.0,133.44
2021-01-28 19:00:00,76.4534,-2.7536,76.5029717365,11.3634,1.5064000000000002,11.4628138134,65.09,-4.26,65.2292549398,132.41,93.4934,-1.1036,93.4999132434,11.3634,1.5064000000000002,11.4628138134,82.13,-2.61,82.1714609825,134.48,11.3634,1.5064000000000002,11.4628138134,11.3634,1.5064000000000002,11.4628138134,0.0,0.0,0.0,133.21
2021-01-28 19:30:00,74.6166,-3.05,74.6789093089,11.3066,1.5,11.405665415,63.31,-4.55,63.4732904457,132.08,91.1666,-1.54,91.1796060288,11.3066,1.5,11.405665415,79.86,-3.04,79.9178403112,134.16,11.3066,1.5,11.405665415,11.3066,1.5,11.405665415,0.0,0.0,0.0,132.9
2021-01-28 20:00:00,72.4264,-3.0904,72.4923029647,7.9364,1.4596,8.0695029041,64.49,-4.55,64.6503101307,131.48,89.5664,-1.2104,89.5745782972,7.9364,1.4596,8.0695029041,81.63,-2.67,81.6736542589,133.61,7.9364,1.4596,8.0695029041,7.9364,1.4596,8.0695029041,0.0,0.0,0.0,132.28
2021-01-28 20:30:00,69.2092,-3.9472,69.3216687081,7.0592,1.4628,7.2091669755,62.15,-5.41,62.385019035,131.64,85.9292,-2.3172,85.9604375773,7.0592,1.4628,7.2091669755,78.87,-3.7800000000000002,78.9605300134,133.77,7.0592,1.4628,7.2091669755,7.0592,1.4628,7.2091669755,0.0,0.0,0.0,132.48
2021-01-28 21:00:00,66.9956,-4.6892,67.1595042864,7.1256,1.4408,7.2698060497,59.87,-6.13,60.1830025838,132.02,83.1256,-3.2992,83.1910457682,7.1256,1.4408,7.2698060497,76.0,-4.74,76.1476696951,134.05,7.1256,1.4408,7.2698060497,7.1256,1.4408,7.2698060497,0.0,0.0,0.0,132.93
2021-01-28 21:30:00,65.2512,-5.126,65.4522343197,7.1412,1.434,7.2837554489,58.11,-6.5600000000000005,58.4791048153,132.88,80.8612,-4.356,80.9784440542,7.1412,1.434,7.2837554489,73.72,-5.79,73.9470249571,134.89,7.1412,1.434,7.2837554489,7.1412,1.434,7.2837554489,0.0,0.0,0.0,133.86
2021-01-28 22:00:00,62.665,-5.285,62.8874665573,7.235,1.445,7.3778892646,55.43,-6.73,55.8370647509,132.48,77.585,-4.6850000000000005,77.7263240479,7.235,1.445,7.3778892646,70.35,-6.13,70.6165660451,134.47,7.235,1.445,7.3778892646,7.235,1.445,7.3778892646,0.0,0.0,0.0,133.48
2021-01-28 22:30:00,60.5482,-5.7012,60.8160193097,7.2582,1.4488,7.4013842408,53.29,-7.15,53.7675236551,132.6,74.8982,-5.2312,75.0806620687,7.2582,1.4488,7.4013842408,67.64,-6.68,67.9690517809,134.65,7.2582,1.4488,7.4013842408,7.2582,1.4488,7.4013842408,0.0,0.0,0.0,133.59
2021-01-28 23:00:00,55.9688,-1.4452,55.9874555278,7.2288,1.4248,7.3678765245,48.74,-2.87,48.8244252398,133.27,69.1088,-0.045200000000000004,69.1088147813,7.2288,1.4248,7.3678765245,61.88,-1.47,61.8974579446,135.71,7.2288,1.4248,7.3678765245,7.2288,1.4248,7.3678765245,0.0,0.0,0.0,134.15
2021-01-28 23:30:00,53.1748,1.5834000000000001,53.1983694355,7.2948,1.4634,7.4401375391,45.88,0.12,45.8801569309,132.42,65.6648,8.8634,66.2602883981,7.2948,1.4634,7.4401375391,58.37,7.4,58.8372067658,135.51,7.2948,1.4634,7.4401375391,7.2948,1.4634,7.4401375391,0.0,0.0,0.0,133.3
2021-01-29 00:00:00,47.4608,-28.8782,55.5560795222,7.2608,1.4518,7.4045215835,40.2,-30.33,50.3582058854,130.14,61.1108,19.4818,64.1410196979,7.2608,1.4518,7.4045215835,53.85,18.03,56.7882329361,133.47,7.2608,1.4518,7.4045215835,7.2608,1.4518,7.4045215835,0.0,0.0,0.0,132.79
2021-01-29 00:30:00,48.7434,4.9838000000000005,48.997523468,7.3534,1.4538,7.4957338533,41.39,3.5300000000000002,41.5402575823,132.13,59.9334,8.3538,60.5127954238,7.3534,1.4538,7.4957338533,52.58,6.9,53.0308061413,132.29,7.3534,1.4538,7.4957338533,7.3534,1.4538,7.4957338533,0.0,0.0,0.0,132.72
2021-01-29 01:00:00,48.128,5.2104,48.4092207349,7.158,1.4203999999999999,7.297568099,40.97,3.79,41.1449267833,132.23,59.168,8.0204,59.7091202427,7.158,1.4203999999999999,7.297568099,52.01,6.6,52.4270931866,132.39,7.158,1.4203999999999999,7.297568099,7.158,1.4203999999999999,7.297568099,0.0,0.0,0.0,132.86
2021-01-29 01:30:00,47.34,5.4052,47.647579026,7.38,1.4552,7.5221012384,39.96,3.95,40.1547518981,132.15,58.08,7.9452,58.6209229119,7.38,1.4552,7.5221012384,50.7,6.49,51.1136977727,132.39,7.38,1.4552,7.5221012384,7.38,1.4552,7.5221012384,0.0,0.0,0.0,132.82
2021-01-29 02:00:00,46.4312,5.2162,46.7232819468,7.2212,1.4362,7.3626353896,39.21,3.7800000000000002,39.3917821379,132.85,57.0212,7.7262,57.5422576537,7.2212,1.4362,7.3626353896,49.8,6.29,50.1956581788,132.98,7.2212,1.4362,7.3626353896,7.2212,1.4362,7.3626353896,0.0,0.0,0.0,133.54
2021-01-29 02:30:00,44.8042,-0.6758000000000001,44.8092963935,7.2642,1.4342000000000001,7.4044264653,37.54,-2.11,37.5992513223,132.78,55.4442,9.3242,56.2227713589,7.2642,1.4342000000000001,7.4044264653,48.18,7.89,48.8217625655,133.41,7.2642,1.4342000000000001,7.4044264653,7.2642,1.4342000000000001,7.4044264653,0.0,0.0,0.0,133.84
2021-01-29 03:00:00,44.8802,11.5686,46.3472206071,7.2502,1.4386,7.3915471993,37.63,10.13,38.9696522951,132.36,54.5802,4.3486,54.7531602193,7.2502,1.4386,7.3915471993,47.33,2.91,47.4193736779,131.76,7.2502,1.4386,7.3915471993,7.2502,1.4386,7.3915471993,0.0,0.0,0.0,132.7
2021-01-29 03:30:00,43.8408,14.5182,46.1821813677,7.2108,1.4382000000000001,7.3528263872,36.63,13.08,38.8952863468,133.04,52.9508,2.0282,52.9896293239,7.2108,1.4382000000000001,7.3528263872,45.74,0.59,45.7438050451,131.99,7.2108,1.4382000000000001,7.3528263872,7.2108,1.4382000000000001,7.3528263872,0.0,0.0,0.0,133.23
2021-01-29 04:00:00,42.0348,6.1428,42.4812712013,7.3248,1.4727999999999999,7.4714011323000005,34.71,4.67,35.0227497493,132.88,51.1048,3.7428,51.2416738103,7.3248,1.4727999999999999,7.4714011323000005,43.78,2.27,43.8388104309,132.4,7.3248,1.4727999999999999,7.4714011323000005,7.3248,1.4727999999999999,7.4714011323000005,0.0,0.0,0.0,133.54
2021-01-29 04:30:00,41.1192,-7.5674,41.8097375189,7.2792,1.3926,7.4112136253,33.84,-8.96,35.0061023252,131.4,51.0592,8.9826,51.8433120798,7.2792,1.3926,7.4112136253,43.78,7.59,44.4330563882,132.36,7.2792,1.3926,7.4112136253,7.2792,1.3926,7.4112136253,0.0,0.0,0.0,132.86
2021-01-29 05:00:00,40.6094,-7.2064,41.243854928,7.2394,1.4536,7.3838922879,33.37,-8.66,34.475389773,131.1,50.4694,9.3336,51.325202633,7.2394,1.4536,7.3838922879,43.23,7.88,43.9423178724,132.18,7.2394,1.4536,7.3838922879,7.2394,1.4536,7.3838922879,0.0,0.0,0.0,132.55
2021-01-29 05:30:00,41.1824,-6.7374,41.7298769291,7.2924,1.4426,7.4337199651,33.89,-8.18,34.863225611,131.68,51.2124,10.0626,52.1916260766,7.2924,1.4426,7.4337199651,43.92,8.62,44.7579132668,132.77,7.2924,1.4426,7.4337199651,7.2924,1.4426,7.4337199651,0.0,0.0,0.0,133.11
2021-01-29 06:00:00,42.6104,-5.6206,42.9794989794,7.2504,1.4594,7.3958196652,35.36,-7.08,36.0618357824,131.13,52.9104,11.1094,54.0641211574,7.2504,1.4594,7.3958196652,45.66,9.65,46.6685986505,132.4,7.2504,1.4594,7.3958196652,7.2504,1.4594,7.3958196652,0.0,0.0,0.0,132.58
