Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-29 06:30:00,46.3528,-4.351,46.5565598905,7.2528,1.429,7.3922357132,39.1,-5.78,39.524908602,130.71,57.3928,12.849,58.8135213437,7.2528,1.429,7.3922357132,50.14,11.42,51.4240799626,131.9,7.2528,1.429,7.3922357132,7.2528,1.429,7.3922357132,0.0,0.0,0.0,132.03
2021-01-29 07:00:00,51.5438,-3.4598,51.6597864347,7.3438,1.4402,7.4836872249,44.2,-4.9,44.4707769215,130.23,63.7238,14.0602,65.256508568,7.3438,1.4402,7.4836872249,56.38,12.62,57.775157291,132.66,7.3438,1.4402,7.4836872249,7.3438,1.4402,7.4836872249,0.0,0.0,0.0,131.48
2021-01-29 07:30:00,57.9912,-14.0038,59.6580731492,7.3812,1.4462000000000002,7.5215429188,50.61,-15.45,52.9157311203,130.82,71.8712,1.4762,71.8863586216,7.3812,1.4462000000000002,7.5215429188,64.49,0.03,64.4900069778,133.92,7.3812,1.4462000000000002,7.5215429188,7.3812,1.4462000000000002,7.5215429188,0.0,0.0,0.0,132.43
2021-01-29 08:00:00,61.269,-14.5636,62.9760971001,7.399,1.4364,7.537137783,53.87,-16.0,56.1958797422,131.39,75.949,0.9664,75.9551481465,7.399,1.4364,7.537137783,68.55,-0.47000000000000003,68.5516112137,134.39,7.399,1.4364,7.537137783,7.399,1.4364,7.537137783,0.0,0.0,0.0,133.01
2021-01-29 08:30:00,65.3778,-12.5604,66.5734209801,7.3478,1.3796,7.4761929483,58.03,-13.94,59.6808553893,130.28,80.9778,3.1796,81.0401995864,7.3478,1.3796,7.4761929483,73.63,1.8,73.6519986151,133.5,7.3478,1.3796,7.4761929483,7.3478,1.3796,7.4761929483,0.0,0.0,0.0,131.81
2021-01-29 09:00:00,69.0164,-7.0138,69.371873691,7.5664,1.3961999999999999,7.694139549,61.45,-8.41,62.0228232186,130.31,85.0764,1.8961999999999999,85.0975288208,7.5664,1.3961999999999999,7.694139549,77.51,0.5,77.5116126784,133.2,7.5664,1.3961999999999999,7.694139549,7.5664,1.3961999999999999,7.694139549,0.0,0.0,0.0,131.49
2021-01-29 09:30:00,68.5478,-26.0304,73.3238202019,8.1578,1.3396,8.2670568524,60.39,-27.37,66.3028581586,130.49,85.2478,0.43960000000000005,85.248933442,8.1578,1.3396,8.2670568524,77.09,-0.9,77.0952534207,134.0,8.1578,1.3396,8.2670568524,8.1578,1.3396,8.2670568524,0.0,0.0,0.0,132.73
2021-01-29 10:00:00,69.434,-28.1772,74.9335369233,8.774000000000001,1.2128,8.8574239957,60.66,-29.39,67.4048047249,130.07,86.204,2.0528,86.2284384866,8.774000000000001,1.2128,8.8574239957,77.43,0.84,77.4345562394,133.81,8.774000000000001,1.2128,8.8574239957,8.774000000000001,1.2128,8.8574239957,0.0,0.0,0.0,132.45
2021-01-29 10:30:00,68.6672,-28.6444,74.4021908763,10.2572,1.0756000000000001,10.313441094,58.41,-29.72,65.5362991021,130.15,84.5272,1.5956000000000001,84.5422585409,10.2572,1.0756000000000001,10.313441094,74.27,0.52,74.2718203628,133.77,10.2572,1.0756000000000001,10.313441094,10.2572,1.0756000000000001,10.313441094,0.0,0.0,0.0,132.56
2021-01-29 11:00:00,68.6566,-28.7518,74.4338278392,10.3266,1.0982,10.3848308027,58.33,-29.85,65.5241283803,130.34,84.7766,1.5982,84.7916632152,10.3266,1.0982,10.3848308027,74.45,0.5,74.4516789602,133.92,10.3266,1.0982,10.3848308027,10.3266,1.0982,10.3848308027,0.0,0.0,0.0,132.74
2021-01-29 11:30:00,69.459,-28.5184,75.0856299139,9.179,1.2516,9.2639377999,60.28,-29.77,67.2304343285,130.24,86.309,1.8216,86.3282208062,9.179,1.2516,9.2639377999,77.13,0.5700000000000001,77.1321061556,133.82,9.179,1.2516,9.2639377999,9.179,1.2516,9.2639377999,0.0,0.0,0.0,132.66
2021-01-29 12:00:00,70.4368,-28.6766,76.0505764725,8.7868,1.2434,8.8743392881,61.65,-29.92,68.5268480232,130.49,87.5868,1.8034,87.60536391,8.7868,1.2434,8.8743392881,78.8,0.56,78.8019898226,134.01,8.7868,1.2434,8.8743392881,8.7868,1.2434,8.8743392881,0.0,0.0,0.0,132.9
2021-01-29 12:30:00,70.3932,-29.2202,76.2169449288,10.8532,0.9598000000000001,10.895557180800001,59.54,-30.18,66.7521085809,130.21,86.1932,1.0198,86.1992327012,10.8532,0.9598000000000001,10.895557180800001,75.34,0.06,75.3400238917,133.69,10.8532,0.9598000000000001,10.895557180800001,10.8532,0.9598000000000001,10.895557180800001,0.0,0.0,0.0,132.64
2021-01-29 13:00:00,69.9324,-30.5948,76.3320532725,11.2124,0.8752000000000001,11.2465056262,58.72,-31.47,66.6213126559,130.96,85.5024,-0.24480000000000002,85.50275044,11.2124,0.8752000000000001,11.2465056262,74.29,-1.12,74.2984421102,134.25,11.2124,0.8752000000000001,11.2465056262,11.2124,0.8752000000000001,11.2465056262,0.0,0.0,0.0,133.46
2021-01-29 13:30:00,67.3312,-31.1426,74.1845807982,13.0112,0.7174,13.0309626736,54.32,-31.86,62.9739787531,131.04,81.6712,-0.9626,81.6768725417,13.0112,0.7174,13.0309626736,68.66,-1.6800000000000002,68.6805503764,134.47,13.0112,0.7174,13.0309626736,13.0112,0.7174,13.0309626736,0.0,0.0,0.0,133.6
2021-01-29 14:00:00,65.508,-31.5646,72.7160370012,10.358,1.0154,10.4076510875,55.15,-32.58,64.0544994516,131.47,80.948,-1.1146,80.9556732858,10.358,1.0154,10.4076510875,70.59,-2.13,70.6221282602,134.9,10.358,1.0154,10.4076510875,10.358,1.0154,10.4076510875,0.0,0.0,0.0,134.04
2021-01-29 14:30:00,64.7158,-25.8636,69.6926149215,8.5158,1.2464,8.60653023,56.2,-27.11,62.3970520137,131.11,80.6358,5.5764,80.8283890635,8.5158,1.2464,8.60653023,72.12,4.33,72.2498671279,135.14,8.5158,1.2464,8.60653023,8.5158,1.2464,8.60653023,0.0,0.0,0.0,133.46
2021-01-29 15:00:00,64.1484,-21.5206,67.6620532272,8.3284,1.2394,8.4201163246,55.82,-22.76,60.2817551171,131.58,79.9584,11.0294,80.7155090111,8.3284,1.2394,8.4201163246,71.63,9.79,72.2959265796,133.1,8.3284,1.2394,8.4201163246,8.3284,1.2394,8.4201163246,0.0,0.0,0.0,133.77
2021-01-29 15:30:00,64.5754,-20.3906,67.718231323,8.2654,1.3294000000000001,8.3716271728,56.31,-21.72,60.3537447057,130.77,80.5554,12.0494,81.4515838368,8.2654,1.3294000000000001,8.3716271728,72.29,10.72,73.0805206604,132.46,8.2654,1.3294000000000001,8.3716271728,8.2654,1.3294000000000001,8.3716271728,0.0,0.0,0.0,132.9
2021-01-29 16:00:00,65.6956,-19.5432,68.5408529681,7.6256,1.3968,7.752472225,58.07,-20.94,61.7301263566,130.68,82.4956,13.0468,83.5209136061,7.6256,1.3968,7.752472225,74.87,11.65,75.7709667353,132.46,7.6256,1.3968,7.752472225,7.6256,1.3968,7.752472225,0.0,0.0,0.0,132.79
2021-01-29 16:30:00,69.4248,-18.2654,71.7873783628,7.2548,1.4445999999999999,7.3972286838,62.17,-19.71,65.2195752823,129.94,87.1848,14.3946,88.3651167611,7.2548,1.4445999999999999,7.3972286838,79.93,12.95,80.9722631523,132.0,7.2548,1.4445999999999999,7.3972286838,7.2548,1.4445999999999999,7.3972286838,0.0,0.0,0.0,131.91
2021-01-29 17:00:00,71.5186,3.9348,71.6267603414,7.3486,1.4048,7.4816699339,64.17,2.5300000000000002,64.2198551851,131.3,88.6286,7.3448,88.9324171773,7.3486,1.4048,7.4816699339,81.28,5.94,81.4967606718,133.77,7.3486,1.4048,7.4816699339,7.3486,1.4048,7.4816699339,0.0,0.0,0.0,131.91
2021-01-29 17:30:00,74.2382,4.2822,74.3616001447,11.5182,1.5122,11.6170426564,62.72,2.77,62.781138091,130.76,90.6882,7.4422,90.9930544607,11.5182,1.5122,11.6170426564,79.17,5.93,79.3917741331,133.69,11.5182,1.5122,11.6170426564,11.5182,1.5122,11.6170426564,0.0,0.0,0.0,131.36
2021-01-29 18:00:00,74.5894,4.0528,74.6994228907,11.4494,1.5328,11.5515469181,63.14,2.52,63.1902682381,130.86,91.2194,7.2128,91.5041169577,11.4494,1.5328,11.5515469181,79.77,5.68,79.971965713,133.86,11.4494,1.5328,11.5515469181,11.4494,1.5328,11.5515469181,0.0,0.0,0.0,131.47
2021-01-29 18:30:00,74.1416,3.6124,74.2295512873,11.4016,1.5224,11.5027902841,62.74,2.09,62.7748014732,131.08,90.7116,6.6424,90.9544713157,11.4016,1.5224,11.5027902841,79.31,5.12,79.4750935828,133.97,11.4016,1.5224,11.5027902841,11.4016,1.5224,11.5027902841,0.0,0.0,0.0,131.67
2021-01-29 19:00:00,72.5444,2.7984,72.5983540717,8.644400000000001,1.5184,8.7767414181,63.9,1.28,63.9128187455,130.98,89.9744,5.8084,90.1616890143,8.644400000000001,1.5184,8.7767414181,81.33,4.29,81.4430660032,133.82,8.644400000000001,1.5184,8.7767414181,8.644400000000001,1.5184,8.7767414181,0.0,0.0,0.0,131.57
2021-01-29 19:30:00,69.9872,2.2012,70.0218069267,8.3272,1.5211999999999999,8.4650049781,61.66,0.68,61.6637494805,130.86,86.9072,5.0112,87.0515567769,8.3272,1.5211999999999999,8.4650049781,78.58,3.49,78.6574630916,133.75,8.3272,1.5211999999999999,8.4650049781,8.3272,1.5211999999999999,8.4650049781,0.0,0.0,0.0,131.5
2021-01-29 20:00:00,68.459,1.8652000000000002,68.4844044439,7.119,1.4652,7.2682165653,61.34,0.4,61.3413041922,130.37,85.019,4.5252,85.1393434086,7.119,1.4652,7.2682165653,77.9,3.06,77.9600769625,133.31,7.119,1.4652,7.2682165653,7.119,1.4652,7.2682165653,0.0,0.0,0.0,131.01
2021-01-29 20:30:00,65.33840000000001,1.0288,65.3464990952,6.9184,1.4388,7.0664279519,58.42,-0.41000000000000003,58.4214387019,130.61,81.1984,3.4188,81.270341183,6.9184,1.4388,7.0664279519,74.28,1.98,74.3063846517,133.54,6.9184,1.4388,7.0664279519,6.9184,1.4388,7.0664279519,0.0,0.0,0.0,131.31
2021-01-29 21:00:00,63.2,0.7054,63.2039365005,6.91,1.4454,7.0595524759,56.29,-0.74,56.2948638865,131.27,78.5,2.9854000000000003,78.5567477252,6.91,1.4454,7.0595524759,71.59,1.54,71.6065618502,134.29,6.91,1.4454,7.0595524759,6.91,1.4454,7.0595524759,0.0,0.0,0.0,132.02
2021-01-29 21:30:00,60.7948,0.4506,60.7964698597,6.8548,1.4106,6.9984337819,53.94,-0.96,53.948542149,130.84,75.5148,2.5906000000000002,75.5592233113,6.8548,1.4106,6.9984337819,68.66,1.18,68.6701390708,133.98,6.8548,1.4106,6.9984337819,6.8548,1.4106,6.9984337819,0.0,0.0,0.0,131.6
2021-01-29 22:00:00,57.621,-1.0438,57.630453403,6.991,1.4462000000000002,7.1390178204,50.63,-2.49,50.6911925289,132.12,71.591,0.8462000000000001,71.5960008341,6.991,1.4462000000000002,7.1390178204,64.6,-0.6000000000000001,64.6027863176,135.02,6.991,1.4462000000000002,7.1390178204,6.991,1.4462000000000002,7.1390178204,0.0,0.0,0.0,132.95
2021-01-29 22:30:00,55.68,-1.432,55.6984113238,7.0,1.438,7.14617688,48.68,-2.87,48.764529117,132.19,69.08,0.048,69.0800166763,7.0,1.438,7.14617688,62.08,-1.3900000000000001,62.0955594226,135.32,7.0,1.438,7.14617688,7.0,1.438,7.14617688,0.0,0.0,0.0,133.04
2021-01-29 23:00:00,53.1484,-2.1106,53.1902909836,7.0084,1.4594,7.1587372434,46.14,-3.5700000000000003,46.2779050952,132.59,65.8884,-0.9006000000000001,65.8945546682,7.0084,1.4594,7.1587372434,58.88,-2.36,58.9272772152,133.54,7.0084,1.4594,7.1587372434,7.0084,1.4594,7.1587372434,0.0,0.0,0.0,133.51
2021-01-29 23:30:00,51.1682,-2.5936,51.2338896845,6.9882,1.4364,7.1342963353,44.18,-4.03,44.3634229969,132.99,63.4182,-1.4336,63.4344015515,6.9882,1.4364,7.1342963353,56.43,-2.87,56.5029362069,132.92,6.9882,1.4364,7.1342963353,6.9882,1.4364,7.1342963353,0.0,0.0,0.0,133.89
2021-01-30 00:00:00,48.84,-2.7126,48.9152716313,4.6,0.9374,4.6945413791,44.24,-3.65,44.3903153852,132.92,61.07,-1.4526,61.0872731979,4.6,0.9374,4.6945413791,56.47,-2.39,56.5205537836,132.86,4.6,0.9374,4.6945413791,4.6,0.9374,4.6945413791,0.0,0.0,0.0,133.79
2021-01-30 00:30:00,47.8596,-3.004,47.9537832518,0.2396,0.026000000000000002,0.2410065559,47.62,-3.03,47.7163001499,132.74,60.9396,-1.574,60.9599239186,0.2396,0.026000000000000002,0.2410065559,60.7,-1.6,60.721083653,132.76,0.2396,0.026000000000000002,0.2410065559,0.2396,0.026000000000000002,0.2410065559,0.0,0.0,0.0,133.57
2021-01-30 01:00:00,49.4082,-3.111,49.5060455726,0.2882,0.019,0.2888256221,49.12,-3.13,49.2196231192,132.1,62.7782,-1.691,62.8009703447,0.2882,0.019,0.2888256221,62.49,-1.71,62.5133921652,132.16,0.2882,0.019,0.2888256221,0.2882,0.019,0.2888256221,0.0,0.0,0.0,132.92
2021-01-30 01:30:00,45.8932,-3.5218,46.0281314142,0.32320000000000004,0.0182,0.3237120325,45.57,-3.54,45.7072915408,132.96,58.4832,-2.2418,58.5261509881,0.32320000000000004,0.0182,0.3237120325,58.16,-2.26,58.2038933406,132.84,0.32320000000000004,0.0182,0.3237120325,0.32320000000000004,0.0182,0.3237120325,0.0,0.0,0.0,133.8
2021-01-30 02:00:00,43.8722,-2.9872,43.9737796497,0.43220000000000003,0.042800000000000005,0.4343140339,43.44,-3.03,43.5455451223,132.71,55.9822,-1.5772,56.0044130108,0.43220000000000003,0.042800000000000005,0.4343140339,55.55,-1.62,55.5736169419,132.57,0.43220000000000003,0.042800000000000005,0.4343140339,0.43220000000000003,0.042800000000000005,0.4343140339,0.0,0.0,0.0,133.53
2021-01-30 02:30:00,41.3346,-15.0286,43.9819050874,4.6446000000000005,0.9214,4.735112155,36.69,-15.95,40.0069818907,132.19,52.7546,0.9214,52.7626458692,4.6446000000000005,0.9214,4.735112155,48.11,0.0,48.11,132.82,4.6446000000000005,0.9214,4.735112155,4.6446000000000005,0.9214,4.735112155,0.0,0.0,0.0,133.76
2021-01-30 03:00:00,39.1772,-26.451,47.2705870583,5.2472,0.9490000000000001,5.3323267754,33.93,-27.4,43.611981152,130.92,50.8572,4.689,51.0729039006,5.2472,0.9490000000000001,5.3323267754,45.61,3.74,45.7630822826,132.63,5.2472,0.9490000000000001,5.3323267754,5.2472,0.9490000000000001,5.3323267754,0.0,0.0,0.0,133.19
2021-01-30 03:30:00,38.8992,-26.087,46.836730561,5.7992,1.023,5.8887392233,33.1,-27.11,42.7850686572,131.3,50.4492,5.213,50.7178188573,5.7992,1.023,5.8887392233,44.65,4.19,44.8461659454,132.98,5.7992,1.023,5.8887392233,5.7992,1.023,5.8887392233,0.0,0.0,0.0,133.58
2021-01-30 04:00:00,38.974,-25.269,46.4488432256,6.044,1.061,6.1364205364,32.93,-26.33,42.1622319144,131.15,50.434,6.081,50.799280674,6.044,1.061,6.1364205364,44.39,5.02,44.6729504286,132.98,6.044,1.061,6.1364205364,6.044,1.061,6.1364205364,0.0,0.0,0.0,133.43
2021-01-30 04:30:00,37.7364,-25.9616,45.8043727118,6.4164,1.1584,6.5201287963,31.32,-27.12,41.4299022446,131.93,48.9364,5.6184,49.2578690518,6.4164,1.1584,6.5201287963,42.52,4.46,42.7532688809,133.51,6.4164,1.1584,6.5201287963,6.4164,1.1584,6.5201287963,0.0,0.0,0.0,134.24
2021-01-30 05:00:00,37.6616,-25.537,45.5031260856,6.7816,1.203,6.8874746867,30.88,-26.74,40.8485250652,131.56,48.7616,5.933,49.1212186693,6.7816,1.203,6.8874746867,41.98,4.73,42.2456305433,133.2,6.7816,1.203,6.8874746867,6.7816,1.203,6.8874746867,0.0,0.0,0.0,133.86
2021-01-30 05:30:00,38.891,-25.5208,46.5168906274,7.161,1.2892000000000001,7.2761224316,31.73,-26.81,41.5399687049,131.56,50.161,5.9892,50.5172885025,7.161,1.2892000000000001,7.2761224316,43.0,4.7,43.256097836,133.29,7.161,1.2892000000000001,7.2761224316,7.161,1.2892000000000001,7.2761224316,0.0,0.0,0.0,133.86
2021-01-30 06:00:00,40.4768,-24.592,47.3617757505,7.2468,1.278,7.3586271981,33.23,-25.87,42.1128222754,130.88,52.0068,6.758,52.4440445641,7.2468,1.278,7.3586271981,44.76,5.48,45.094212489,132.73,7.2468,1.278,7.3586271981,7.2468,1.278,7.3586271981,0.0,0.0,0.0,133.11
2021-01-30 06:30:00,41.2696,-24.7966,48.1461447649,7.3296,1.2834,7.4411122636,33.94,-26.08,42.8029204611,130.8,53.0496,6.4934,53.445526508,7.3296,1.2834,7.4411122636,45.72,5.21,46.0158939933,132.45,7.3296,1.2834,7.4411122636,7.3296,1.2834,7.4411122636,0.0,0.0,0.0,133.02
2021-01-30 07:00:00,42.4148,-24.4196,48.94213035,7.3148,1.2704,7.4242989703,35.1,-25.69,43.4969665609,130.8,54.4748,7.0404,54.9278714971,7.3148,1.2704,7.4242989703,47.16,5.77,47.5116669882,132.45,7.3148,1.2704,7.4242989703,7.3148,1.2704,7.4242989703,0.0,0.0,0.0,132.99
2021-01-30 07:30:00,43.4632,-23.581,49.4480870736,7.1432,1.2690000000000001,7.2550442618,36.32,-24.85,44.0075550332,130.87,55.5332,7.879,56.0893478589,7.1432,1.2690000000000001,7.2550442618,48.39,6.61,48.8393714128,132.72,7.1432,1.2690000000000001,7.2550442618,7.1432,1.2690000000000001,7.2550442618,0.0,0.0,0.0,133.09
2021-01-30 08:00:00,45.307,-22.8334,50.7354748136,7.247,1.2966,7.3620771906,38.06,-24.13,45.0646258167,131.02,57.717,8.8466,58.391047435,7.247,1.2966,7.3620771906,50.47,7.55,51.0315921758,132.98,7.247,1.2966,7.3620771906,7.247,1.2966,7.3620771906,0.0,0.0,0.0,133.18
2021-01-30 08:30:00,49.0428,-22.2526,53.8551245343,7.3128,1.2674,7.4218155865,41.73,-23.52,47.9018089429,130.65,62.2728,9.4374,62.9838561744,7.3128,1.2674,7.4218155865,54.96,8.17,55.5639316463,132.66,7.3128,1.2674,7.4218155865,7.3128,1.2674,7.4218155865,0.0,0.0,0.0,132.76
2021-01-30 09:00:00,53.6338,-17.0376,56.2748995219,7.3938,1.2424,7.497455315,46.24,-18.28,49.7221882061,130.05,67.4838,9.1224,68.0975876533,7.3938,1.2424,7.497455315,60.09,7.88,60.6044759073,132.1,7.3938,1.2424,7.497455315,7.3938,1.2424,7.497455315,0.0,0.0,0.0,131.84
2021-01-30 09:30:00,59.064,1.2474,59.077170741,7.464,1.2674,7.5708387092,51.6,-0.02,51.600003876,131.85,72.884,3.2674,72.9572022405,7.464,1.2674,7.5708387092,65.42,2.0,65.4505645507,133.69,7.464,1.2674,7.5708387092,7.464,1.2674,7.5708387092,0.0,0.0,0.0,132.59
2021-01-30 10:00:00,62.4026,1.8622,62.4303794286,7.6526,1.2322,7.7511678862,54.75,0.63,54.7536245376,130.73,76.9226,4.1722,77.0356647508,7.6526,1.2322,7.7511678862,69.27,2.94,69.3323625733,132.65,7.6526,1.2322,7.7511678862,7.6526,1.2322,7.7511678862,0.0,0.0,0.0,131.4
2021-01-30 10:30:00,65.2596,1.9804,65.2896421825,7.8896,1.2104,7.9819080626000005,57.37,0.77,57.3751671022,130.29,80.2996,4.3804,80.4189882075,7.8896,1.2104,7.9819080626000005,72.41,3.17,72.4793556815,132.21,7.8896,1.2104,7.9819080626000005,7.8896,1.2104,7.9819080626000005,0.0,0.0,0.0,130.92
2021-01-30 11:00:00,66.2494,-4.7554,66.4198526761,8.1494,1.1846,8.2350469045,58.1,-5.94,58.4028560945,130.96,81.7794,-3.5654,81.8570848584,8.1494,1.1846,8.2350469045,73.63,-4.75,73.7830563205,132.12,8.1494,1.1846,8.2350469045,8.1494,1.1846,8.2350469045,0.0,0.0,0.0,131.82
2021-01-30 11:30:00,68.5072,-9.179,69.11939303,7.9472000000000005,1.221,8.0404495422,60.56,-10.4,61.4465100718,131.33,85.0172,-8.689,85.4600667964,7.9472000000000005,1.221,8.0404495422,77.07,-9.91,77.7045236778,131.81,7.9472000000000005,1.221,8.0404495422,7.9472000000000005,1.221,8.0404495422,0.0,0.0,0.0,132.31
2021-01-30 12:00:00,70.4958,-8.2424,70.9760169029,7.7258,1.2276,7.8227225056,62.77,-9.47,63.480341839,131.04,87.5658,-7.5324,87.8891710019,7.7258,1.2276,7.8227225056,79.84,-8.76,80.3191334615,132.9,7.7258,1.2276,7.8227225056,7.7258,1.2276,7.8227225056,0.0,0.0,0.0,131.98
2021-01-30 12:30:00,72.6672,-6.8678,72.9910174794,7.8872,1.2422,7.9844213742,64.78,-8.11,65.2856837293,131.78,90.1372,-5.9278,90.3319081869,7.8872,1.2422,7.9844213742,82.25,-7.17,82.5619246384,133.23,7.8872,1.2422,7.9844213742,7.8872,1.2422,7.9844213742,0.0,0.0,0.0,132.72
2021-01-30 13:00:00,73.1314,-7.8612,73.552703087,7.9714,1.2188,8.0640369171,65.16,-9.08,65.789604042,132.31,90.7114,-7.0312,90.9834922577,7.9714,1.2188,8.0640369171,82.74,-8.25,83.1502862292,133.07,7.9714,1.2188,8.0640369171,7.9714,1.2188,8.0640369171,0.0,0.0,0.0,133.26
2021-01-30 13:30:00,73.8948,-8.0752,74.3347181476,8.1148,1.1848,8.2008371573,65.78,-9.26,66.4285781874,132.47,91.4848,-7.5352,91.7945960832,8.1148,1.1848,8.2008371573,83.37,-8.72,83.8247892929,133.25,8.1148,1.1848,8.2008371573,8.1148,1.1848,8.2008371573,0.0,0.0,0.0,133.44
2021-01-30 14:00:00,73.0678,-5.3914,73.266435636,8.0878,1.2086000000000001,8.177604955,64.98,-6.6,65.3143200225,132.58,90.3678,-4.2114,90.465878467,8.0878,1.2086000000000001,8.177604955,82.28,-5.42,82.4583215934,133.55,8.0878,1.2086000000000001,8.177604955,8.0878,1.2086000000000001,8.177604955,0.0,0.0,0.0,133.44
2021-01-30 14:30:00,72.7484,-2.8672,72.8048799079,8.0384,1.2227999999999999,8.1308741473,64.71,-4.09,64.8391255339,132.24,89.8884,-1.1172,89.8953424288,8.0384,1.2227999999999999,8.1308741473,81.85,-2.34,81.8834421602,133.55,8.0384,1.2227999999999999,8.1308741473,8.0384,1.2227999999999999,8.1308741473,0.0,0.0,0.0,133.06
2021-01-30 15:00:00,71.7568,-3.8532,71.8601801868,8.0768,1.2168,8.167943467,63.68,-5.07,63.8815098444,133.02,88.7068,-2.2832,88.7361784645,8.0768,1.2168,8.167943467,80.63,-3.5,80.7059285307,134.16,8.0768,1.2168,8.167943467,8.0768,1.2168,8.167943467,0.0,0.0,0.0,133.86
2021-01-30 15:30:00,72.5456,-3.3902,72.6247721883,6.8856,1.1098,6.974463664,65.66,-4.5,65.8140228219,132.5,90.0356,-1.6902,90.0514633052,6.8856,1.1098,6.974463664,83.15,-2.8,83.1971303592,133.79,6.8856,1.1098,6.974463664,6.8856,1.1098,6.974463664,0.0,0.0,0.0,133.28
2021-01-30 16:00:00,72.2516,-3.8242000000000003,72.3527346283,6.8616,1.1558,6.9582633034,65.39,-4.98,65.5793603201,132.66,89.6616,-2.3042,89.6912027581,6.8616,1.1558,6.9582633034,82.8,-3.46,82.872260739,133.94,6.8616,1.1558,6.9582633034,6.8616,1.1558,6.9582633034,0.0,0.0,0.0,133.49
2021-01-30 16:30:00,72.9728,-3.822,73.0728213759,7.4828,1.268,7.5894742796,65.49,-5.09,65.6875041389,132.82,90.2828,-2.482,90.3169103759,7.4828,1.268,7.5894742796,82.8,-3.75,82.8848749773,133.99,7.4828,1.268,7.5894742796,7.4828,1.268,7.5894742796,0.0,0.0,0.0,133.68
2021-01-30 17:00:00,74.8894,-2.7166,74.9386558988,7.4193999999999996,1.2934,7.5312933763,67.47,-4.01,67.5890597656,131.8,92.7494,-1.2466,92.7577770967,7.4193999999999996,1.2934,7.5312933763,85.33,-2.54,85.36779545,133.14,7.4193999999999996,1.2934,7.5312933763,7.4193999999999996,1.2934,7.5312933763,0.0,0.0,0.0,132.63
2021-01-30 17:30:00,77.9586,-1.3784,77.9707849167,7.3586,1.2516,7.46428138,70.6,-2.63,70.6489695608,130.95,96.6186,0.6916,96.6210752192,7.3586,1.2516,7.46428138,89.26,-0.56,89.2617566486,132.44,7.3586,1.2516,7.46428138,7.3586,1.2516,7.46428138,0.0,0.0,0.0,131.67
2021-01-30 18:00:00,79.3038,-0.8788,79.3086690336,7.4238,1.2912,7.535250751,71.88,-2.17,71.9127478268,130.51,98.3038,1.1712,98.3107766416,7.4238,1.2912,7.535250751,90.88,-0.12,90.8800792253,131.86,7.4238,1.2912,7.535250751,7.4238,1.2912,7.535250751,0.0,0.0,0.0,131.23
2021-01-30 18:30:00,78.8032,-1.7462,78.8225446473,7.4632,1.3038,7.5762291861,71.34,-3.05,71.4051685804,131.44,97.7032,0.12380000000000001,97.7032784336,7.4632,1.3038,7.5762291861,90.24,-1.18,90.2477146525,132.53,7.4632,1.3038,7.5762291861,7.4632,1.3038,7.5762291861,0.0,0.0,0.0,132.18
2021-01-30 19:00:00,76.9608,-1.6054,76.977542477,7.3908000000000005,1.2946,7.5033268488000004,69.57,-2.9,69.6304164859,131.4,95.3808,0.22460000000000002,95.3810644405,7.3908000000000005,1.2946,7.5033268488000004,87.99,-1.07,87.9965056124,132.69,7.3908000000000005,1.2946,7.5033268488000004,7.3908000000000005,1.2946,7.5033268488000004,0.0,0.0,0.0,132.18
2021-01-30 19:30:00,73.8116,-2.4296,73.8515758174,7.4116,1.2804,7.5213854256,66.4,-3.71,66.5035645661,131.33,91.4216,-1.0696,91.4278567545,7.4116,1.2804,7.5213854256,84.01,-2.35,84.0428616838,132.69,7.4116,1.2804,7.5213854256,7.4116,1.2804,7.5213854256,0.0,0.0,0.0,132.18
2021-01-30 20:00:00,71.7774,-2.8316,71.8332312326,7.4074,1.2884,7.5186135238,64.37,-4.12,64.5017154811,130.63,88.8474,-1.4716,88.8595863895,7.4074,1.2884,7.5186135238,81.44,-2.76,81.4867547519,131.93,7.4074,1.2884,7.5186135238,7.4074,1.2884,7.5186135238,0.0,0.0,0.0,131.51
2021-01-30 20:30:00,68.7274,-3.5688,68.8199959619,7.3974,1.2912,7.509242585,61.33,-4.86,61.5222601991,131.54,85.0474,-2.6188000000000002,85.087709807,7.3974,1.2912,7.509242585,77.65,-3.91,77.7483800474,132.75,7.3974,1.2912,7.509242585,7.3974,1.2912,7.509242585,0.0,0.0,0.0,132.5
2021-01-30 21:00:00,66.702,-4.3526,66.84386232680001,7.282,1.2873999999999999,7.3949254736,59.42,-5.64,59.6870672759,131.65,82.482,-3.9426,82.5761734325,7.282,1.2873999999999999,7.3949254736,75.2,-5.23,75.3816482972,132.87,7.282,1.2873999999999999,7.3949254736,7.282,1.2873999999999999,7.3949254736,0.0,0.0,0.0,132.7
2021-01-30 21:30:00,64.5104,-5.606,64.7535245694,7.4104,1.294,7.522530436,57.1,-6.9,57.515389245,131.76,79.7404,-5.326,79.9180684712,7.4104,1.294,7.522530436,72.33,-6.62,72.6323158105,132.87,7.4104,1.294,7.522530436,7.4104,1.294,7.522530436,0.0,0.0,0.0,132.87
2021-01-30 22:00:00,62.6056,-6.4648,62.9385000647,7.2056000000000004,1.2752,7.3175683393,55.4,-7.74,55.9380693267,131.33,77.3456,-6.3648,77.6070391034,7.2056000000000004,1.2752,7.3175683393,70.14,-7.64,70.5548665933,132.46,7.2056000000000004,1.2752,7.3175683393,7.2056000000000004,1.2752,7.3175683393,0.0,0.0,0.0,132.44
2021-01-30 22:30:00,60.4784,-7.3662,60.9253458669,7.3084,1.2938,7.4220367151,53.17,-8.66,53.8706274328,132.36,74.6984,-7.5062,75.0745895826,7.3084,1.2938,7.4220367151,67.39,-8.8,67.962137253,133.33,7.3084,1.2938,7.4220367151,7.3084,1.2938,7.4220367151,0.0,0.0,0.0,133.48
2021-01-30 23:00:00,58.5448,-7.537,59.0279592739,7.2748,1.293,7.3888134392,51.27,-8.83,52.0248190771,132.46,72.3748,-7.647,72.7776633593,7.2748,1.293,7.3888134392,65.1,-8.94,65.710985383,133.57,7.2748,1.293,7.3888134392,7.2748,1.293,7.3888134392,0.0,0.0,0.0,133.6
2021-01-30 23:30:00,56.1356,2.959,56.2135327867,7.3656,1.309,7.481012255,48.77,1.65,48.7979036435,132.05,68.9556,5.049,69.1401993949,7.3656,1.309,7.481012255,61.59,3.74,61.7034496605,134.28,7.3656,1.309,7.481012255,7.3656,1.309,7.481012255,0.0,0.0,0.0,132.85
2021-01-31 00:00:00,55.1548,3.1814,55.2464774352,7.2648,1.2913999999999999,7.378687756,47.89,1.8900000000000001,47.9272803318,132.28,67.9048,5.5614,68.1321585817,7.2648,1.2913999999999999,7.378687756,60.64,4.27,60.7901513405,134.66,7.2648,1.2913999999999999,7.378687756,7.2648,1.2913999999999999,7.378687756,0.0,0.0,0.0,133.06
2021-01-31 00:30:00,54.3148,3.2834,54.4139523891,7.2148,1.3034,7.3315885455,47.1,1.98,47.1415994637,132.11,66.8248,5.6334,67.0618303553,7.2148,1.3034,7.3315885455,59.61,4.33,59.767056143,134.7,7.2148,1.3034,7.3315885455,7.2148,1.3034,7.3315885455,0.0,0.0,0.0,132.88
2021-01-31 01:00:00,54.7584,2.9318,54.8368290641,7.2584,1.3018,7.3742154701,47.5,1.63,47.5279591399,131.58,67.3584,5.5818,67.5892783051,7.2584,1.3018,7.3742154701,60.1,4.28,60.2522065986,134.12,7.2584,1.3018,7.3742154701,7.2584,1.3018,7.3742154701,0.0,0.0,0.0,132.32
2021-01-31 01:30:00,54.2066,2.8824,54.2831807591,5.7566,1.0024,5.8432225116000005,48.45,1.88,48.4864609969,131.58,66.9966,5.7024,67.2388412848,5.7566,1.0024,5.8432225116000005,61.24,4.7,61.4200911754,134.27,5.7566,1.0024,5.8432225116000005,5.7566,1.0024,5.8432225116000005,0.0,0.0,0.0,132.32
2021-01-31 02:00:00,52.7816,2.5716,52.8442090027,5.4016,0.9616,5.4865250496,47.38,1.6099999999999999,47.4073464771,132.44,65.3316,5.3416,65.5496044925,5.4016,0.9616,5.4865250496,59.93,4.38,60.0898435678,135.04,5.4016,0.9616,5.4865250496,5.4016,0.9616,5.4865250496,0.0,0.0,0.0,133.19
2021-01-31 02:30:00,51.3008,2.4016,51.3569835874,6.7208,1.2216,6.8309193525000005,44.58,1.18,44.5956141341,132.67,63.1708,4.6216,63.3396333996,6.7208,1.2216,6.8309193525000005,56.45,3.4,56.5522988039,135.23,6.7208,1.2216,6.8309193525000005,6.7208,1.2216,6.8309193525000005,0.0,0.0,0.0,133.5
2021-01-31 03:00:00,50.3546,2.148,50.4003933036,7.2146,1.318,7.3340014426,43.14,0.8300000000000001,43.1479837304,132.86,61.8546,4.098,61.9902020093,7.2146,1.318,7.3340014426,54.64,2.7800000000000002,54.7106753751,135.39,7.2146,1.318,7.3340014426,7.2146,1.318,7.3340014426,0.0,0.0,0.0,133.75
2021-01-31 03:30:00,49.303,2.2066,49.3523544784,7.253,1.2966,7.3679834799,42.05,0.91,42.0598454586,133.09,60.533,4.1566,60.6755421283,7.253,1.2966,7.3679834799,53.28,2.86,53.3567052956,133.66,7.253,1.2966,7.3679834799,7.253,1.2966,7.3679834799,0.0,0.0,0.0,134.0
2021-01-31 04:00:00,48.505,2.1258,48.5515607436,7.135,1.2958,7.2517117041,41.37,0.8300000000000001,41.378325244,133.38,59.625,4.0858,59.7648256639,7.135,1.2958,7.2517117041,52.49,2.79,52.5640961113,132.58,7.135,1.2958,7.2517117041,7.135,1.2958,7.2517117041,0.0,0.0,0.0,134.24
2021-01-31 04:30:00,48.2752,2.493,48.3395281735,7.1952,1.303,7.3122303055,41.08,1.19,41.0972322669,133.07,59.3052,4.533,59.4781879014,7.1952,1.303,7.3122303055,52.11,3.23,52.210008619,132.41,7.1952,1.303,7.3122303055,7.1952,1.303,7.3122303055,0.0,0.0,0.0,133.95
2021-01-31 05:00:00,47.5362,1.9580000000000002,47.5765075898,7.1262,1.298,7.243447414,40.41,0.66,40.4153893956,133.53,58.4462,3.858,58.573393776,7.1262,1.298,7.243447414,51.32,2.56,51.38381068,132.75,7.1262,1.298,7.243447414,7.1262,1.298,7.243447414,0.0,0.0,0.0,134.42
2021-01-31 05:30:00,47.0842,-1.588,47.1109714784,7.1242,1.282,7.238628989,39.96,-2.87,40.0629317449,133.0,58.1442,5.042,58.3624002046,7.1242,1.282,7.238628989,51.02,3.76,51.1583619753,132.61,7.1242,1.282,7.238628989,7.1242,1.282,7.238628989,0.0,0.0,0.0,134.12
2021-01-31 06:00:00,46.8218,-19.885,50.8693835253,7.0318,1.275,7.1464562015,39.79,-21.16,45.0665030816,131.18,59.2518,12.365,60.5282498363,7.0318,1.275,7.1464562015,52.22,11.09,53.3846092053,132.61,7.0318,1.275,7.1464562015,7.0318,1.275,7.1464562015,0.0,0.0,0.0,133.37
2021-01-31 06:30:00,48.6884,-19.0066,52.2667307005,7.0784,1.2734,7.1920299026,41.61,-20.28,46.2889889715,130.54,61.4884,13.1334,62.8753491451,7.0784,1.2734,7.1920299026,54.41,11.86,55.6875901795,132.15,7.0784,1.2734,7.1920299026,7.0784,1.2734,7.1920299026,0.0,0.0,0.0,132.65
2021-01-31 07:00:00,48.996,-19.0874,52.5826668662,7.086,1.2826,7.2011428787,41.91,-20.37,46.5981222798,130.71,61.676,12.9626,63.0234716178,7.086,1.2826,7.2011428787,54.59,11.68,55.8255362715,132.21,7.086,1.2826,7.2011428787,7.086,1.2826,7.2011428787,0.0,0.0,0.0,132.83
2021-01-31 07:30:00,51.0658,-18.3874,54.2753388603,7.0958,1.3026,7.2143706863,43.97,-19.69,48.1773494497,129.9,64.1258,13.2026,65.4708093153,7.0958,1.3026,7.2143706863,57.03,11.9,58.2583118533,131.5,7.0958,1.3026,7.2143706863,7.0958,1.3026,7.2143706863,0.0,0.0,0.0,132.03
2021-01-31 08:00:00,50.9572,-18.0096,54.0461092402,7.1172,1.2904,7.2332335784,43.84,-19.3,47.9002672226,130.95,64.1072,14.1504,65.6503382474,7.1172,1.2904,7.2332335784,56.99,12.86,58.4229381322,132.6,7.1172,1.2904,7.2332335784,7.1172,1.2904,7.2332335784,0.0,0.0,0.0,133.07
2021-01-31 08:30:00,54.354,-4.7,54.556826484,7.194,1.3,7.3105154401,47.16,-6.0,47.5401472442,131.0,67.434,10.82,68.2965354612,7.194,1.3,7.3105154401,60.24,9.52,60.9876052981,133.21,7.194,1.3,7.3105154401,7.194,1.3,7.3105154401,0.0,0.0,0.0,132.27
2021-01-31 09:00:00,56.5426,4.4994,56.7213382698,7.2626,1.3194,7.3814751317,49.28,3.18,49.3824948742,131.9,69.5826,6.7994,69.9140190743,7.2626,1.3194,7.3814751317,62.32,5.48,62.560473144,134.5,7.2626,1.3194,7.3814751317,7.2626,1.3194,7.3814751317,0.0,0.0,0.0,132.6
2021-01-31 09:30:00,61.3628,6.2056000000000004,61.6757869443,7.3728,1.2256,7.473973187,53.99,4.98,54.2191894074,130.8,75.5428,9.5056,76.1384992182,7.3728,1.2256,7.473973187,68.17,8.28,68.6710077107,133.59,7.3728,1.2256,7.473973187,7.3728,1.2256,7.473973187,0.0,0.0,0.0,131.38
2021-01-31 10:00:00,65.0278,1.4306,65.0435345688,6.8978,1.1906,6.9997980828,58.13,0.24,58.1304954391,131.21,80.6378,3.9906,80.736482938,6.8978,1.1906,6.9997980828,73.74,2.8,73.7931406026,133.4,6.8978,1.1906,6.9997980828,6.8978,1.1906,6.9997980828,0.0,0.0,0.0,131.95
2021-01-31 10:30:00,66.4576,-3.1818,66.533724148,6.8076,1.1682000000000001,6.9071056891,59.65,-4.35,59.8084024197,131.78,82.6576,-1.6518000000000002,82.6741028436,6.8076,1.1682000000000001,6.9071056891,75.85,-2.8200000000000003,75.9024037828,133.31,6.8076,1.1682000000000001,6.9071056891,6.8076,1.1682000000000001,6.9071056891,0.0,0.0,0.0,132.68
2021-01-31 11:00:00,68.4834,-2.1968,68.5186252474,6.6134,1.1332,6.7097840353,61.87,-3.33,61.9595497079,131.2,85.1934,-0.7768,85.1969413876,6.6134,1.1332,6.7097840353,78.58,-1.9100000000000001,78.603209222,132.84,6.6134,1.1332,6.7097840353,6.6134,1.1332,6.7097840353,0.0,0.0,0.0,132.09
2021-01-31 11:30:00,70.256,-2.436,70.2982192662,7.156,1.224,7.2599250685,63.1,-3.66,63.2060566718,131.65,87.366,-0.496,87.3674079506,7.156,1.224,7.2599250685,80.21,-1.72,80.2284394713,132.84,7.156,1.224,7.2599250685,7.156,1.224,7.2599250685,0.0,0.0,0.0,132.49
2021-01-31 12:00:00,72.2378,-1.8102,72.2604772533,7.5778,1.2598,7.6818063553,64.66,-3.07,64.7328394248,131.28,89.6578,0.2898,89.6582683576,7.5778,1.2598,7.6818063553,82.08,-0.97,82.0857314032,132.49,7.5778,1.2598,7.6818063553,7.5778,1.2598,7.6818063553,0.0,0.0,0.0,132.08
2021-01-31 12:30:00,74.6142,-0.9028,74.6196615476,7.5342,1.2472,7.6367321205,67.08,-2.15,67.1144462839,130.55,92.6442,1.3872,92.6545849782,7.5342,1.2472,7.6367321205,85.11,0.14,85.110115145,131.87,7.5342,1.2472,7.6367321205,7.5342,1.2472,7.6367321205,0.0,0.0,0.0,131.31
2021-01-31 13:00:00,76.1956,-0.1326,76.195715379,7.4656,1.1974,7.5610151514,68.73,-1.33,68.7428672664,130.91,94.5456,2.3474,94.5747364052,7.4656,1.1974,7.5610151514,87.08,1.15,87.087593261,132.43,7.4656,1.1974,7.5610151514,7.4656,1.1974,7.5610151514,0.0,0.0,0.0,131.66
2021-01-31 13:30:00,76.5108,-0.24580000000000002,76.5111948298,7.6008,1.2242,7.6987548526000005,68.91,-1.47,68.9256773634,132.09,94.8808,2.2442,94.9073371362,7.6008,1.2242,7.6987548526000005,87.28,1.02,87.2859599248,133.7,7.6008,1.2242,7.6987548526000005,7.6008,1.2242,7.6987548526000005,0.0,0.0,0.0,132.84
2021-01-31 14:00:00,75.7562,-0.0736,75.7562357526,7.6662,1.2164,7.7621035422,68.09,-1.29,68.1022187597,131.96,93.5462,1.8164,93.563832988,7.6662,1.2164,7.7621035422,85.88,0.6000000000000001,85.8820959223,133.67,7.6662,1.2164,7.7621035422,7.6662,1.2164,7.7621035422,0.0,0.0,0.0,132.79
2021-01-31 14:30:00,75.0552,-1.0484,75.0625218708,7.6552,1.2116,7.7504878298,67.4,-2.26,67.4378795633,132.52,92.6852,0.6016,92.6871524085,7.6552,1.2116,7.7504878298,85.03,-0.61,85.0321880231,134.02,7.6552,1.2116,7.7504878298,7.6552,1.2116,7.7504878298,0.0,0.0,0.0,133.38
2021-01-31 15:00:00,74.4862,-1.2804,74.4972040724,7.3062000000000005,1.2496,7.4122910493,67.18,-2.5300000000000002,67.2276230429,132.75,92.2262,0.4696,92.2273955536,7.3062000000000005,1.2496,7.4122910493,84.92,-0.78,84.9235821195,134.33,7.3062000000000005,1.2496,7.4122910493,7.3062000000000005,1.2496,7.4122910493,0.0,0.0,0.0,133.61
2021-01-31 15:30:00,74.6222,-1.329,74.6340336163,7.1922,1.271,7.3036416834,67.43,-2.6,67.4801074392,133.03,92.4222,0.431,92.4232049533,7.1922,1.271,7.3036416834,85.23,-0.84,85.234139287,134.65,7.1922,1.271,7.3036416834,7.1922,1.271,7.3036416834,0.0,0.0,0.0,133.91
2021-01-31 16:00:00,74.5142,-1.163,74.5232753617,7.1642,1.2770000000000001,7.2771210406,67.35,-2.44,67.3941844672,132.85,92.2942,0.607,92.2961960356,7.1642,1.2770000000000001,7.2771210406,85.13,-0.67,85.132636515,134.54,7.1642,1.2770000000000001,7.2771210406,7.1642,1.2770000000000001,7.2771210406,0.0,0.0,0.0,133.73
2021-01-31 16:30:00,75.0966,-1.1046,75.1047233716,7.1266,1.2953999999999999,7.2433755059,67.97,-2.4,68.0123584358,132.3,92.8266,0.4554,92.8277170716,7.1266,1.2953999999999999,7.2433755059,85.7,-0.84,85.7041165872,134.03,7.1266,1.2953999999999999,7.2433755059,7.1266,1.2953999999999999,7.2433755059,0.0,0.0,0.0,133.17
2021-01-31 17:00:00,76.6776,-0.7466,76.6812346883,7.0276,1.2834,7.1438279179,69.65,-2.03,69.6795766348,131.62,94.9076,0.8734000000000001,94.9116187056,7.0276,1.2834,7.1438279179,87.88,-0.41000000000000003,87.8809564126,133.4,7.0276,1.2834,7.1438279179,7.0276,1.2834,7.1438279179,0.0,0.0,0.0,132.46
2021-01-31 17:30:00,80.0812,0.4924,80.0827138102,6.9912,1.2824,7.1078426544,73.09,-0.79,73.0942692692,130.8,99.1812,2.3124000000000002,99.2081530279,6.9912,1.2824,7.1078426544,92.19,1.03,92.1957536983,132.73,6.9912,1.2824,7.1078426544,6.9912,1.2824,7.1078426544,0.0,0.0,0.0,131.59
2021-01-31 18:00:00,80.5794,-0.4616,80.5807221296,7.0094,1.3184,7.132311471,73.57,-1.78,73.5915300833,132.08,99.8494,1.2584,99.8573294802,7.0094,1.3184,7.132311471,92.84,-0.06,92.8400193882,133.78,7.0094,1.3184,7.132311471,7.0094,1.3184,7.132311471,0.0,0.0,0.0,132.89
2021-01-31 18:30:00,79.2702,-0.6726000000000001,79.2730534217,7.0202,1.3274,7.1445922767,72.25,-2.0,72.27767636,132.01,98.2002,0.9174,98.204485146,7.0202,1.3274,7.1445922767,91.18,-0.41000000000000003,91.1809217984,133.78,7.0202,1.3274,7.1445922767,7.0202,1.3274,7.1445922767,0.0,0.0,0.0,132.89
2021-01-31 19:00:00,75.6144,-2.0888,75.6432453878,7.0244,1.3212000000000002,7.1475705523,68.59,-3.41,68.674712959,132.94,93.7544,-0.6488,93.7566448888,7.0244,1.3212000000000002,7.1475705523,86.73,-1.97,86.7523705728,134.55,7.0244,1.3212000000000002,7.1475705523,7.0244,1.3212000000000002,7.1475705523,0.0,0.0,0.0,133.86
2021-01-31 19:30:00,72.9408,-2.1342,72.9720159669,7.0308,1.3258,7.1547113345,65.91,-3.46,66.0007552987,132.08,90.3608,-0.7842,90.3642027923,7.0308,1.3258,7.1547113345,83.33,-2.11,83.356709388,133.99,7.0308,1.3258,7.1547113345,7.0308,1.3258,7.1547113345,0.0,0.0,0.0,133.02
2021-01-31 20:00:00,69.617,-3.423,69.7011019855,7.037,1.307,7.1573471342,62.58,-4.73,62.7584998227,131.29,86.257,-2.593,86.295965711,7.037,1.307,7.1573471342,79.22,-3.9,79.3159403903,132.92,7.037,1.307,7.1573471342,7.037,1.307,7.1573471342,0.0,0.0,0.0,132.28
2021-01-31 20:30:00,67.0526,-3.851,67.1630952813,7.0126,1.349,7.1411735562,60.04,-5.2,60.2647625068,130.8,83.0426,-3.351,83.1101835864,7.0126,1.349,7.1411735562,76.03,-4.7,76.1751330816,132.46,7.0126,1.349,7.1411735562,7.0126,1.349,7.1411735562,0.0,0.0,0.0,131.9
2021-01-31 21:00:00,64.2152,-4.9168,64.403158566,7.0052,1.3032,7.1253882196,57.21,-6.22,57.5471328565,131.63,79.5352,-4.6768,79.6725830966,7.0052,1.3032,7.1253882196,72.53,-5.98,72.7761039078,133.17,7.0052,1.3032,7.1253882196,7.0052,1.3032,7.1253882196,0.0,0.0,0.0,132.75
2021-01-31 21:30:00,62.4052,-5.441,62.6419465537,7.0252,1.309,7.1461119527,55.38,-6.75,55.7898458503,131.27,77.1952,-5.451,77.3874169619,7.0252,1.309,7.1461119527,70.17,-6.76,70.4948686076,132.86,7.0252,1.309,7.1461119527,7.0252,1.309,7.1461119527,0.0,0.0,0.0,132.41
2021-01-31 22:00:00,60.158,-6.471,60.5050312371,7.028,1.319,7.1507024131,53.13,-7.79,53.6980539685,131.81,74.348,-6.731,74.6520693953,7.028,1.319,7.1507024131,67.32,-8.05,67.7995936566,133.27,7.028,1.319,7.1507024131,7.028,1.319,7.1507024131,0.0,0.0,0.0,132.93
2021-01-31 22:30:00,57.4808,-7.7688,58.0034190551,7.0308,1.3212000000000002,7.1538603621,50.45,-9.09,51.2623702144,132.56,70.9908,-8.1788,71.4603838087,7.0308,1.3212000000000002,7.1538603621,63.96,-9.5,64.6616702537,133.87,7.0308,1.3212000000000002,7.1538603621,7.0308,1.3212000000000002,7.1538603621,0.0,0.0,0.0,133.72
2021-01-31 23:00:00,54.9066,-7.5492,55.4231462856,7.0366,1.3208,7.1594868671,47.87,-8.87,48.6848415834,133.09,67.8666,-8.0492,68.3422637626,7.0366,1.3208,7.1594868671,60.83,-9.37,61.5474272411,134.47,7.0366,1.3208,7.1594868671,7.0366,1.3208,7.1594868671,0.0,0.0,0.0,134.28
2021-01-31 23:30:00,52.7434,-2.5858,52.8067477241,7.0234,1.3142,7.1452969987,45.72,-3.9,45.8860370919,133.06,65.1034,-2.0158,65.1346001845,7.0234,1.3142,7.1452969987,58.08,-3.33,58.1753839695,135.14,7.0234,1.3142,7.1452969987,7.0234,1.3142,7.1452969987,0.0,0.0,0.0,134.09
2021-02-01 00:00:00,49.915,-8.6662,50.661723692,7.035,1.3238,7.1584685122,42.88,-9.99,44.0283374658,132.83,61.985,-0.9162,61.9917708042,7.035,1.3238,7.1584685122,54.95,-2.24,54.9956370997,135.43,7.035,1.3238,7.1584685122,7.035,1.3238,7.1584685122,0.0,0.0,0.0,134.25
2021-02-01 00:30:00,49.509,-25.113,55.5139968837,7.029,1.307,7.1494817994,42.48,-26.42,50.0256614149,130.52,62.639,5.797,62.9066731754,7.029,1.307,7.1494817994,55.61,4.49,55.7909688032,134.83,7.029,1.307,7.1494817994,7.029,1.307,7.1494817994,0.0,0.0,0.0,132.86
2021-02-01 01:00:00,50.13,-24.6102,55.8451326799,7.04,1.3198,7.1626442073,43.09,-25.93,50.2902873326,129.99,63.3,6.1398,63.5970686749,7.04,1.3198,7.1626442073,56.26,4.82,56.4660960223,134.4,7.04,1.3198,7.1626442073,7.04,1.3198,7.1626442073,0.0,0.0,0.0,132.33
2021-02-01 01:30:00,49.8562,-24.4138,55.5128301285,7.0262,1.3162,7.148417229,42.83,-25.73,49.9644053302,130.34,62.9162,6.3362,63.2344498899,7.0262,1.3162,7.148417229,55.89,5.02,56.1149935401,134.74,7.0262,1.3162,7.148417229,7.0262,1.3162,7.148417229,0.0,0.0,0.0,132.7
2021-02-01 02:00:00,48.8246,-24.4182,54.5902011024,7.0446,1.3218,7.1675340529,41.78,-25.74,49.0725585231,130.46,61.6046,6.3218,61.9281187862,7.0446,1.3218,7.1675340529,54.56,5.0,54.788626557,134.83,7.0446,1.3218,7.1675340529,7.0446,1.3218,7.1675340529,0.0,0.0,0.0,132.85
2021-02-01 02:30:00,47.5974,-25.1306,53.8243396905,7.0374,1.3194,7.1600150223,40.56,-26.45,48.4222686375,130.98,60.1174,5.6693999999999996,60.3841359889,7.0374,1.3194,7.1600150223,53.08,4.35,53.2579468249,135.2,7.0374,1.3194,7.1600150223,7.0374,1.3194,7.1600150223,0.0,0.0,0.0,133.39
2021-02-01 03:00:00,46.4502,-25.2938,52.8904282312,7.0402,1.3262,7.1640227861,39.41,-26.62,47.558096051,130.9,58.7102,5.3762,58.9558403424,7.0402,1.3262,7.1640227861,51.67,4.05,51.8284805874,135.15,7.0402,1.3262,7.1640227861,7.0402,1.3262,7.1640227861,0.0,0.0,0.0,133.34
2021-02-01 03:30:00,46.2828,-25.891,53.0324566359,7.0328,1.329,7.1572702087,39.25,-27.22,47.7649547262,131.62,58.4828,5.149,58.7090290913,7.0328,1.329,7.1572702087,51.45,3.8200000000000003,51.591616567,135.73,7.0328,1.329,7.1572702087,7.0328,1.329,7.1572702087,0.0,0.0,0.0,134.08
2021-02-01 04:00:00,45.2774,-25.8906,52.1571291303,7.0374,1.3294000000000001,7.1618645003,38.24,-27.22,46.9385342762,131.43,57.2874,5.1494,57.5183667981,7.0374,1.3294000000000001,7.1618645003,50.25,3.8200000000000003,50.3949888382,133.57,7.0374,1.3294000000000001,7.1618645003,7.0374,1.3294000000000001,7.1618645003,0.0,0.0,0.0,133.88
2021-02-01 04:30:00,45.2086,-25.697400000000002,52.0016719031,7.0386,1.3226,7.161784744,38.17,-27.02,46.7656850693,131.7,57.2086,5.5626,57.4783997056,7.0386,1.3226,7.161784744,50.17,4.24,50.3488480504,133.81,7.0386,1.3226,7.161784744,7.0386,1.3226,7.161784744,0.0,0.0,0.0,134.16
2021-02-01 05:00:00,44.7032,-25.5936,51.5112458712,7.0332,1.3164,7.1553344576,37.67,-26.91,46.2944597117,131.67,56.4932,5.5664,56.766772457100004,7.0332,1.3164,7.1553344576,49.46,4.25,49.6422612297,133.81,7.0332,1.3164,7.1553344576,7.0332,1.3164,7.1553344576,0.0,0.0,0.0,134.16
2021-02-01 05:30:00,45.5676,-25.3302,52.1346832905,7.0376,1.3098,7.1584488404,38.53,-26.64,46.842827626,131.43,57.4776,5.6998,57.7595206161,7.0376,1.3098,7.1584488404,50.44,4.39,50.6306794345,133.62,7.0376,1.3098,7.1584488404,7.0376,1.3098,7.1584488404,0.0,0.0,0.0,133.89
2021-02-01 06:00:00,46.7502,-24.8092,52.9252076489,7.0202,1.3108,7.1415267751,39.73,-26.12,47.5471061159,130.99,59.1002,6.2408,59.42879121,7.0202,1.3108,7.1415267751,52.08,4.93,52.3128215641,133.21,7.0202,1.3108,7.1415267751,7.0202,1.3108,7.1415267751,0.0,0.0,0.0,133.41
2021-02-01 06:30:00,50.5192,-15.3236,52.7920665025,7.0292,1.2964,7.1477482888,43.49,-16.62,46.5575396687,130.17,63.1592,5.3564,63.3859256113,7.0292,1.2964,7.1477482888,56.13,4.06,56.2766425793,131.48,7.0292,1.2964,7.1477482888,7.0292,1.2964,7.1477482888,0.0,0.0,0.0,132.04
2021-02-01 07:00:00,54.2564,-0.16620000000000001,54.2566545541,7.0264,1.3238,7.150017021,47.23,-1.49,47.2534972251,131.73,66.8564,1.5238,66.8737630719,7.0264,1.3238,7.150017021,59.83,0.2,59.8303342795,131.48,7.0264,1.3238,7.150017021,7.0264,1.3238,7.150017021,0.0,0.0,0.0,132.72
2021-02-01 07:30:00,58.8488,1.4882,58.8676141922,7.0088,1.3082,7.1298432437,51.84,0.18,51.8403124991,131.28,72.5488,3.3382,72.6255599681,7.0088,1.3082,7.1298432437,65.54,2.03,65.5714305167,131.89,7.0088,1.3082,7.1298432437,7.0088,1.3082,7.1298432437,0.0,0.0,0.0,132.22
2021-02-01 08:00:00,62.0662,2.1708,62.1041508684,7.0262,1.2908,7.1437840869,55.04,0.88,55.0470344342,131.44,76.5562,4.2608,76.6746775349,7.0262,1.2908,7.1437840869,69.53,2.9699999999999998,69.593403423,133.34,7.0262,1.2908,7.1437840869,7.0262,1.2908,7.1437840869,0.0,0.0,0.0,132.34
2021-02-01 08:30:00,66.863,4.6628,67.0253867787,7.083,1.2828,7.1982265066,59.78,3.38,59.8754774511,130.92,82.443,7.6828,82.8002032898,7.083,1.2828,7.1982265066,75.36,6.4,75.6312739546,133.14,7.083,1.2828,7.1982265066,7.083,1.2828,7.1982265066,0.0,0.0,0.0,131.69
2021-02-01 09:00:00,69.2774,5.1126,69.4657961123,7.4274000000000004,1.2826,7.537329336,61.85,3.83,61.9684710155,131.17,85.3674,8.2726,85.7672950111,7.4274000000000004,1.2826,7.537329336,77.94,6.99,78.2528191185,133.34,7.4274000000000004,1.2826,7.537329336,7.4274000000000004,1.2826,7.537329336,0.0,0.0,0.0,131.9
2021-02-01 09:30:00,70.3114,-2.864,70.3697055981,11.6014,1.366,11.681542619,58.71,-4.23,58.8621865037,131.03,85.0414,-1.624,85.0569050105,11.6014,1.366,11.681542619,73.44,-2.99,73.5008414918,132.78,11.6014,1.366,11.681542619,11.6014,1.366,11.681542619,0.0,0.0,0.0,132.06
2021-02-01 10:00:00,70.8978,-14.5976,72.3849982427,11.9478,1.2924,12.0174965197,58.95,-15.89,61.05403017,130.3,84.0078,-14.6176,85.2700691368,11.9478,1.2924,12.0174965197,72.06,-15.91,73.7954720833,134.84,11.9478,1.2924,12.0174965197,11.9478,1.2924,12.0174965197,0.0,0.0,0.0,131.58
2021-02-01 10:30:00,71.8184,-14.1652,73.2020182072,12.1384,1.2848,12.2062060281,59.68,-15.45,61.6474241149,130.54,84.9784,-14.1152,86.1427149421,12.1384,1.2848,12.2062060281,72.84,-15.4,74.4501551375,134.04,12.1384,1.2848,12.2062060281,12.1384,1.2848,12.2062060281,0.0,0.0,0.0,131.81
2021-02-01 11:00:00,72.1678,-14.4858,73.6072670222,12.5278,1.2342,12.5884479774,59.64,-15.72,61.6769649059,131.01,85.2678,-14.4258,86.4794855586,12.5278,1.2342,12.5884479774,72.74,-15.66,74.4066072335,133.76,12.5278,1.2342,12.5884479774,12.5278,1.2342,12.5884479774,0.0,0.0,0.0,132.28
2021-02-01 11:30:00,71.8854,-14.5748,73.3480437926,12.7354,1.2452,12.796129735200001,59.15,-15.82,61.2290364125,130.84,84.7354,-14.7048,86.0018555393,12.7354,1.2452,12.796129735200001,72.0,-15.95,73.745525288,133.62,12.7354,1.2452,12.796129735200001,12.7354,1.2452,12.796129735200001,0.0,0.0,0.0,132.14
2021-02-01 12:00:00,72.0596,-14.617,73.5271558076,12.7196,1.223,12.7782609599,59.34,-15.84,61.4177596465,130.76,84.7996,-14.797,86.0809117584,12.7196,1.223,12.7782609599,72.08,-16.02,73.8387892642,133.55,12.7196,1.223,12.7782609599,12.7196,1.223,12.7782609599,0.0,0.0,0.0,132.05
2021-02-01 12:30:00,73.502,-4.3754,73.6321134367,12.692,1.2246000000000001,12.7509415009,60.81,-5.6,61.0673079479,131.0,88.282,-3.0454,88.3345118578,12.692,1.2246000000000001,12.7509415009,75.59,-4.27,75.7105078572,132.42,12.692,1.2246000000000001,12.7509415009,12.692,1.2246000000000001,12.7509415009,0.0,0.0,0.0,132.02
2021-02-01 13:00:00,74.138,-0.8048000000000001,74.1423680971,12.628,1.2452,12.6892437537,61.51,-2.05,61.5441516312,131.8,89.688,0.8252,89.6917961635,12.628,1.2452,12.6892437537,77.06,-0.42,77.0611445542,134.3,12.628,1.2452,12.6892437537,12.628,1.2452,12.6892437537,0.0,0.0,0.0,132.76
2021-02-01 13:30:00,73.4772,-0.6808000000000001,73.4803538946,11.4972,1.2591999999999999,11.5659497007,61.98,-1.94,62.0103539742,131.23,89.3072,0.9592,89.3123509739,11.4972,1.2591999999999999,11.5659497007,77.81,-0.30000000000000004,77.8105783297,133.83,11.4972,1.2591999999999999,11.5659497007,11.4972,1.2591999999999999,11.5659497007,0.0,0.0,0.0,132.16
2021-02-01 14:00:00,72.0576,-1.0232,72.0648642266,9.4776,1.2568000000000001,9.5605673472,62.58,-2.2800000000000002,62.6215202626,131.36,88.5176,0.9168000000000001,88.5223476417,9.4776,1.2568000000000001,9.5605673472,79.04,-0.34,79.0407312719,133.83,9.4776,1.2568000000000001,9.5605673472,9.4776,1.2568000000000001,9.5605673472,0.0,0.0,0.0,132.24
2021-02-01 14:30:00,71.4592,-1.4016,71.4729441621,9.3492,1.2784,9.4361987686,62.11,-2.68,62.1677931087,131.3,87.8992,0.6584,87.9016658045,9.3492,1.2784,9.4361987686,78.55,-0.62,78.552446811,133.83,9.3492,1.2784,9.4361987686,9.3492,1.2784,9.4361987686,0.0,0.0,0.0,132.19
2021-02-01 15:00:00,70.8592,-1.6496,70.8783987178,9.0992,1.3004,9.1916527785,61.76,-2.95,61.8304140371,132.1,87.2692,0.41040000000000004,87.2701649867,9.0992,1.3004,9.1916527785,78.17,-0.89,78.1750663575,134.39,9.0992,1.3004,9.1916527785,9.0992,1.3004,9.1916527785,0.0,0.0,0.0,132.99
2021-02-01 15:30:00,71.1218,-1.2166000000000001,71.1322047374,7.4918,1.3034,7.6043355265,63.63,-2.52,63.6798814383,131.4,87.8618,0.8634000000000001,87.8660421255,7.4918,1.3034,7.6043355265,80.37,-0.44,80.3712044205,133.79,7.4918,1.3034,7.6043355265,7.4918,1.3034,7.6043355265,0.0,0.0,0.0,132.31
2021-02-01 16:00:00,71.6982,-1.9614,71.7250233405,7.2582,1.2986,7.3734543601,64.44,-3.26,64.5224085105,131.75,88.5382,-0.2114,88.5384523764,7.2582,1.2986,7.3734543601,81.28,-1.51,81.2940249957,134.0,7.2582,1.2986,7.3734543601,7.2582,1.2986,7.3734543601,0.0,0.0,0.0,132.66
2021-02-01 16:30:00,72.2134,-1.9368,72.2393683098,8.3934,1.3432,8.5001970448,63.82,-3.2800000000000002,63.9042314718,131.78,88.7434,-0.7668,88.7467127605,8.3934,1.3432,8.5001970448,80.35,-2.11,80.3776996436,134.16,8.3934,1.3432,8.5001970448,8.3934,1.3432,8.5001970448,0.0,0.0,0.0,132.73
2021-02-01 17:00:00,72.577,-4.2012,72.6984938664,14.957,1.6588,15.0487031481,57.62,-5.86,57.917216784,133.12,87.397,-3.8312,87.4809333652,14.957,1.6588,15.0487031481,72.44,-5.49,72.6477370604,135.3,14.957,1.6588,15.0487031481,14.957,1.6588,15.0487031481,0.0,0.0,0.0,134.18
2021-02-01 17:30:00,75.5102,-4.0848,75.6206049637,15.1502,1.6852,15.243636675,60.36,-5.77,60.6351589426,132.57,91.0602,-3.5848,91.1307347445,15.1502,1.6852,15.243636675,75.91,-5.27,76.092713186,134.74,15.1502,1.6852,15.243636675,15.1502,1.6852,15.243636675,0.0,0.0,0.0,133.58
