Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-01 18:00:00,77.274,-4.0404,77.3795574306,15.124,1.6796,15.2169784175,62.15,-5.72,62.4126661824,132.68,93.304,-3.4604,93.3681465177,15.124,1.6796,15.2169784175,78.18,-5.14,78.3487842918,134.86,15.124,1.6796,15.2169784175,15.124,1.6796,15.2169784175,0.0,0.0,0.0,133.58
2021-02-01 18:30:00,78.5152,-2.7336,78.5627723543,15.1052,1.6764000000000001,15.1979401236,63.41,-4.41,63.5631670073,132.52,94.7752,-1.8636,94.7935205592,15.1052,1.6764000000000001,15.1979401236,79.67,-3.54,79.7486081383,134.9,15.1052,1.6764000000000001,15.1979401236,15.1052,1.6764000000000001,15.1979401236,0.0,0.0,0.0,133.42
2021-02-01 19:00:00,78.1936,-1.8498,78.2154769914,14.8936,1.6802000000000001,14.9880750265,63.3,-3.5300000000000002,63.3983509249,131.89,94.3236,-0.8898,94.3277968629,14.8936,1.6802000000000001,14.9880750265,79.43,-2.5700000000000003,79.4715659843,134.34,14.8936,1.6802000000000001,14.9880750265,14.8936,1.6802000000000001,14.9880750265,0.0,0.0,0.0,132.76
2021-02-01 19:30:00,76.0638,-2.2094,76.0958810896,11.8838,1.4306,11.9695997761,64.18,-3.64,64.2831393135,131.76,92.4138,-1.1794,92.4213255412,11.8838,1.4306,11.9695997761,80.53,-2.61,80.5722843166,134.53,11.8838,1.4306,11.9695997761,11.8838,1.4306,11.9695997761,0.0,0.0,0.0,132.65
2021-02-01 20:00:00,73.6518,-3.4024,73.7303463236,7.7918,1.3176,7.9024184273,65.86,-4.72,66.0289179072,131.47,90.7618,-2.5324,90.7971221405,7.7918,1.3176,7.9024184273,82.97,-3.85,83.0592764235,133.7,7.7918,1.3176,7.9024184273,7.7918,1.3176,7.9024184273,0.0,0.0,0.0,132.36
2021-02-01 20:30:00,71.7206,-3.2948,71.7962406495,7.0606,1.3052000000000001,7.1802241887000005,64.66,-4.6,64.8234186078,131.09,88.5606,-2.4348,88.5940637029,7.0606,1.3052000000000001,7.1802241887000005,81.5,-3.74,81.5857683668,133.53,7.0606,1.3052000000000001,7.1802241887000005,7.0606,1.3052000000000001,7.1802241887000005,0.0,0.0,0.0,131.97
2021-02-01 21:00:00,68.7154,-4.5554,68.8662316838,7.0954,1.3046,7.2143386613,61.62,-5.86,61.8980128922,132.44,84.8854,-3.9754,84.9784380788,7.0954,1.3046,7.2143386613,77.79,-5.28,77.9689842181,134.69,7.0954,1.3046,7.2143386613,7.0954,1.3046,7.2143386613,0.0,0.0,0.0,133.38
2021-02-01 21:30:00,66.8012,-5.1968,67.0030376302,7.0712,1.3332,7.1957829095,59.73,-6.53,60.0858868621,132.68,82.4312,-4.9168,82.5777067717,7.0712,1.3332,7.1957829095,75.36,-6.25,75.6187285003,134.99,7.0712,1.3332,7.1957829095,7.0712,1.3332,7.1957829095,0.0,0.0,0.0,133.65
2021-02-01 22:00:00,62.9812,-6.7162,63.338289335,7.0612,1.2938,7.1787508579,55.92,-8.01,56.4907647319,132.38,77.7112,-7.0162,78.0272879695,7.0612,1.2938,7.1787508579,70.65,-8.31,71.1370409843,134.69,7.0612,1.2938,7.1787508579,7.0612,1.2938,7.1787508579,0.0,0.0,0.0,133.47
2021-02-01 22:30:00,61.7876,-6.4692,62.1253415476,7.1476,1.3208,7.2686104862,54.64,-7.79,55.1925148911,132.17,76.3976,-6.3592,76.6618073776,7.1476,1.3208,7.2686104862,69.25,-7.68,69.6745642254,134.56,7.1476,1.3208,7.2686104862,7.1476,1.3208,7.2686104862,0.0,0.0,0.0,133.22
2021-02-01 23:00:00,58.5412,-6.3532,58.8849322635,7.1312,1.3168,7.2517567306,51.41,-7.67,51.9790053772,131.49,72.4412,-6.1132,72.6986841124,7.1312,1.3168,7.2517567306,65.31,-7.43,65.7312787035,133.86,7.1312,1.3168,7.2517567306,7.1312,1.3168,7.2517567306,0.0,0.0,0.0,132.55
2021-02-01 23:30:00,55.0516,-6.4844,55.4321757278,7.0816,1.3056,7.2009478487,47.97,-7.79,48.5984053236,131.86,68.1516,-6.3244,68.4444199181,7.0816,1.3056,7.2009478487,61.07,-7.63,61.5447950683,134.27,7.0816,1.3056,7.2009478487,7.0816,1.3056,7.2009478487,0.0,0.0,0.0,132.96
2021-02-02 00:00:00,53.8036,-7.043,54.2626134826,7.1036,1.327,7.2264833744,46.7,-8.37,47.444145055,131.98,66.6236,-6.973,66.9875123136,7.1036,1.327,7.2264833744,59.52,-8.3,60.0959266506,134.35,7.1036,1.327,7.2264833744,7.1036,1.327,7.2264833744,0.0,0.0,0.0,133.11
2021-02-02 00:30:00,54.6936,-7.0854,55.1506371144,7.0736,1.3146,7.1947195998,47.62,-8.4,48.3551900007,131.38,67.6436,-7.0354,68.0084808985,7.0736,1.3146,7.1947195998,60.57,-8.35,61.1428442256,133.74,7.0736,1.3146,7.1947195998,7.0736,1.3146,7.1947195998,0.0,0.0,0.0,132.49
2021-02-02 01:00:00,54.7398,-7.1538,55.2052765456,7.0298,1.3062,7.1501221304,47.71,-8.46,48.4542640023,131.77,67.6598,-7.1638,68.0379935513,7.0298,1.3062,7.1501221304,60.63,-8.47,61.2187699974,134.29,7.0298,1.3062,7.1501221304,7.0298,1.3062,7.1501221304,0.0,0.0,0.0,132.89
2021-02-02 01:30:00,53.8688,-6.9828,54.3194910624,7.0988,1.3172000000000001,7.2199707257,46.77,-8.3,47.5007673622,132.55,66.5688,-6.9828,66.9340319216,7.0988,1.3172000000000001,7.2199707257,59.47,-8.3,60.0464062205,135.07,7.0988,1.3172000000000001,7.2199707257,7.0988,1.3172000000000001,7.2199707257,0.0,0.0,0.0,133.71
2021-02-02 02:00:00,51.8418,-7.0576,52.3199956518,7.0818,1.3424,7.207907394,44.76,-8.4,45.5413833782,132.71,64.1018,-7.0676,64.4902452546,7.0818,1.3424,7.207907394,57.02,-8.41,57.6368675415,135.25,7.0818,1.3424,7.207907394,7.0818,1.3424,7.207907394,0.0,0.0,0.0,133.89
2021-02-02 02:30:00,50.8802,-1.0018,50.8900614588,7.0202,1.3082,7.1410500124,43.86,-2.31,43.9207889273,132.45,62.7202,0.3982,62.7214640397,7.0202,1.3082,7.1410500124,55.7,-0.91,55.7074330767,134.36,7.0202,1.3082,7.1410500124,7.0202,1.3082,7.1410500124,0.0,0.0,0.0,133.43
2021-02-02 03:00:00,50.3626,4.3522,50.5503029031,7.0626,1.3222,7.1852996876,43.3,3.03,43.4058855456,131.85,61.8926,6.8722,62.2729561495,7.0626,1.3222,7.1852996876,54.83,5.55,55.1101751041,133.52,7.0626,1.3222,7.1852996876,7.0626,1.3222,7.1852996876,0.0,0.0,0.0,132.66
2021-02-02 03:30:00,49.6062,3.5362,49.732080078,7.0462,1.3162,7.1680762329,42.56,2.22,42.6178601058,133.05,61.0062,5.8962,61.2904691847,7.0462,1.3162,7.1680762329,53.96,4.58,54.154021088,134.44,7.0462,1.3162,7.1680762329,7.0462,1.3162,7.1680762329,0.0,0.0,0.0,133.86
2021-02-02 04:00:00,47.5562,3.447,47.6809602194,7.0262,1.317,7.148564572,40.53,2.13,40.5859310599,133.72,58.5462,5.747,58.8275916849,7.0262,1.317,7.148564572,51.52,4.43,51.7101082962,134.95,7.0262,1.317,7.148564572,7.0262,1.317,7.148564572,0.0,0.0,0.0,134.54
2021-02-02 04:30:00,47.9204,3.0874,48.0197540073,7.0104,1.3174000000000001,7.1331094846,40.91,1.77,40.9482722468,133.72,58.9904,5.3374,59.2313694837,7.0104,1.3174000000000001,7.1331094846,51.98,4.02,52.1352165048,134.7,7.0104,1.3174000000000001,7.1331094846,7.0104,1.3174000000000001,7.1331094846,0.0,0.0,0.0,134.54
2021-02-02 05:00:00,46.6038,3.3582,46.7246367742,7.1938,1.2982,7.3099987469,39.41,2.06,39.4638024017,134.09,57.2838,5.6082,57.5576723789,7.1938,1.2982,7.3099987469,50.09,4.31,50.2750852809,135.02,7.1938,1.2982,7.3099987469,7.1938,1.2982,7.3099987469,0.0,0.0,0.0,134.91
2021-02-02 05:30:00,47.8736,3.344,47.9902481027,7.2836,1.294,7.3976526655,40.59,2.05,40.6417347071,133.64,58.5536,5.404,58.8024428826,7.2836,1.294,7.3976526655,51.27,4.11,51.4344728757,134.63,7.2836,1.294,7.3976526655,7.2836,1.294,7.3976526655,0.0,0.0,0.0,134.46
2021-02-02 06:00:00,46.9522,3.4668,47.0800147311,7.2722,1.2968,7.3869197288,39.68,2.17,39.7392916394,133.42,57.2922,5.4268,57.5486432427,7.2722,1.2968,7.3869197288,50.02,4.13,50.190211196999996,134.37,7.2722,1.2968,7.3869197288,7.2722,1.2968,7.3869197288,0.0,0.0,0.0,134.26
2021-02-02 06:30:00,51.1688,4.233,51.3435914447,7.1188,1.2730000000000001,7.231724721,44.05,2.96,44.1493386134,132.52,62.5188,6.513,62.8571358116,7.1188,1.2730000000000001,7.231724721,55.4,5.24,55.6472604896,133.48,7.1188,1.2730000000000001,7.231724721,7.1188,1.2730000000000001,7.231724721,0.0,0.0,0.0,133.27
2021-02-02 07:00:00,56.947,5.2864,57.1918423725,7.057,1.2764,7.1715023503,49.89,4.01,50.0508960959,131.86,69.867,8.1264,70.3380129515,7.057,1.2764,7.1715023503,62.81,6.85,63.1824231887,132.89,7.057,1.2764,7.1715023503,7.057,1.2764,7.1715023503,0.0,0.0,0.0,132.51
2021-02-02 07:30:00,62.0816,6.3814,62.4087119281,7.1216,1.2913999999999999,7.2377413963,54.96,5.09,55.195196349,131.43,76.2816,9.7614,76.9036242873,7.1216,1.2913999999999999,7.2377413963,69.16,8.47,69.6767285397,132.56,7.1216,1.2913999999999999,7.2377413963,7.1216,1.2913999999999999,7.2377413963,0.0,0.0,0.0,131.98
2021-02-02 08:00:00,65.44,7.6006,65.8799113566,7.01,1.2606,7.1224442686,58.43,6.34,58.7729572167,130.77,80.49,11.3506,81.2863839789,7.01,1.2606,7.1224442686,73.48,10.09,74.1695254131,131.94,7.01,1.2606,7.1224442686,7.01,1.2606,7.1224442686,0.0,0.0,0.0,131.27
2021-02-02 08:30:00,66.7886,-0.542,66.7907991714,7.0886,1.248,7.1976214099,59.7,-1.79,59.7268289799,132.14,82.4386,1.558,82.4533209395,7.0886,1.248,7.1976214099,75.35,0.31,75.3506376881,132.11,7.0886,1.248,7.1976214099,7.0886,1.248,7.1976214099,0.0,0.0,0.0,132.95
2021-02-02 09:00:00,67.6018,-2.6544,67.653892738,7.5418,1.1756,7.6328751202,60.06,-3.83,60.1819948157,132.84,83.4418,-1.1544,83.4497850602,7.5418,1.1756,7.6328751202,75.9,-2.33,75.9357550828,132.61,7.5418,1.1756,7.6328751202,7.5418,1.1756,7.6328751202,0.0,0.0,0.0,133.76
2021-02-02 09:30:00,68.4492,-2.1944,68.4843658947,7.8192,1.0856,7.8942014162,60.63,-3.2800000000000002,60.7186569351,133.07,84.4292,-0.47440000000000004,84.4305327947,7.8192,1.0856,7.8942014162,76.61,-1.56,76.6258813979,132.83,7.8192,1.0856,7.8942014162,7.8192,1.0856,7.8942014162,0.0,0.0,0.0,133.97
2021-02-02 10:00:00,68.4524,-2.596,68.5016078772,8.2324,1.124,8.3087776333,60.22,-3.7199999999999998,60.334789301,133.46,84.3024,-1.006,84.3084022014,8.2324,1.124,8.3087776333,76.07,-2.13,76.0998147173,133.16,8.2324,1.124,8.3087776333,8.2324,1.124,8.3087776333,0.0,0.0,0.0,134.39
2021-02-02 10:30:00,70.0588,-1.4218,70.0732257905,7.7588,1.1882,7.8492545302,62.3,-2.61,62.3546477819,132.35,86.3588,0.3582,86.3595428698,7.7588,1.1882,7.8492545302,78.6,-0.8300000000000001,78.6043821934,132.38,7.7588,1.1882,7.8492545302,7.7588,1.1882,7.8492545302,0.0,0.0,0.0,133.25
2021-02-02 11:00:00,71.2736,-0.020200000000000003,71.2736028625,7.7536000000000005,1.1598,7.8398628177,63.52,-1.18,63.530959382,131.85,87.8336,2.1398,87.8596610112,7.7536000000000005,1.1598,7.8398628177,80.08,0.98,80.085996279,132.09,7.7536000000000005,1.1598,7.8398628177,7.7536000000000005,1.1598,7.8398628177,0.0,0.0,0.0,132.73
2021-02-02 11:30:00,72.5606,0.44520000000000004,72.5619657631,7.8706,1.1852,7.9593368694,64.69,-0.74,64.694232355,132.03,89.3906,2.7152000000000003,89.4318269935,7.8706,1.1852,7.9593368694,81.52,1.53,81.5343565621,132.22,7.8706,1.1852,7.9593368694,7.8706,1.1852,7.9593368694,0.0,0.0,0.0,132.88
2021-02-02 12:00:00,73.198,0.722,73.2015606937,9.318,1.012,9.3727940338,63.88,-0.29,63.8806582621,131.65,89.288,3.032,89.3394647846,9.318,1.012,9.3727940338,79.97,2.02,79.9955079989,131.98,9.318,1.012,9.3727940338,9.318,1.012,9.3727940338,0.0,0.0,0.0,132.47
2021-02-02 12:30:00,73.26,0.2546,73.2604424035,11.2,0.7746000000000001,11.2267539904,62.06,-0.52,62.0621784987,131.96,88.53,2.6346,88.5691933866,11.2,0.7746000000000001,11.2267539904,77.33,1.8599999999999999,77.3523658332,132.18,11.2,0.7746000000000001,11.2267539904,11.2,0.7746000000000001,11.2267539904,0.0,0.0,0.0,132.77
2021-02-02 13:00:00,73.349,0.625,73.3516627351,10.979,0.805,11.0084724644,62.37,-0.18,62.3702597397,131.92,88.649,2.955,88.6982368821,10.979,0.805,11.0084724644,77.67,2.15,77.6997516084,132.27,10.979,0.805,11.0084724644,10.979,0.805,11.0084724644,0.0,0.0,0.0,132.73
2021-02-02 13:30:00,71.2022,-0.383,71.2032300801,11.5022,0.767,11.5277445253,59.7,-1.15,59.7110751871,132.91,85.7922,1.7069999999999999,85.8091803354,11.5022,0.767,11.5277445253,74.29,0.9400000000000001,74.2959467266,133.09,11.5022,0.767,11.5277445253,11.5022,0.767,11.5277445253,0.0,0.0,0.0,133.77
2021-02-02 14:00:00,69.2158,-2.1974,69.2506717397,9.6558,1.0526,9.7130036755,59.56,-3.25,59.6486051807,133.11,83.8958,-2.0674,83.9212690586,9.6558,1.0526,9.7130036755,74.24,-3.12,74.3055314226,133.41,9.6558,1.0526,9.7130036755,9.6558,1.0526,9.7130036755,0.0,0.0,0.0,133.97
2021-02-02 14:30:00,69.3448,-7.5224,69.7516149548,8.1948,1.1976,8.2818471853,61.15,-8.72,61.7686077227,131.27,84.7348,-10.0524,85.3289931782,8.1948,1.1976,8.2818471853,76.54,-11.25,77.3623558328,131.72,8.1948,1.1976,8.2818471853,8.1948,1.1976,8.2818471853,0.0,0.0,0.0,132.25
2021-02-02 15:00:00,70.915,-6.9966,71.2593126304,7.9350000000000005,1.2334,8.0302864557,62.98,-8.23,63.5154571738,131.93,87.365,-6.7366,87.6243402518,7.9350000000000005,1.2334,8.0302864557,79.43,-7.97,79.8288531798,133.17,7.9350000000000005,1.2334,8.0302864557,7.9350000000000005,1.2334,8.0302864557,0.0,0.0,0.0,133.04
2021-02-02 15:30:00,69.8576,-8.1982,70.3370084735,8.2076,1.1718,8.2908270396,61.65,-9.37,62.3579938741,132.65,85.9976,-7.8782,86.3577051629,8.2076,1.1718,8.2908270396,77.79,-9.05,78.3146640164,133.76,8.2076,1.1718,8.2908270396,8.2076,1.1718,8.2908270396,0.0,0.0,0.0,133.77
2021-02-02 16:00:00,69.993,-7.2604,70.3685544626,7.673,1.2596,7.7757006861,62.32,-8.52,62.8997042918,132.11,86.483,-6.7404,86.7452723851,7.673,1.2596,7.7757006861,78.81,-8.0,79.214999211,133.39,7.673,1.2596,7.7757006861,7.673,1.2596,7.7757006861,0.0,0.0,0.0,133.22
2021-02-02 16:30:00,72.1228,-7.2506,72.4863399559,7.2328,1.2794,7.3450840839,64.89,-8.53,65.4482467298,131.5,89.3428,-6.8206,89.6027705833,7.2328,1.2794,7.3450840839,82.11,-8.1,82.508557738,132.78,7.2328,1.2794,7.3450840839,7.2328,1.2794,7.3450840839,0.0,0.0,0.0,132.57
2021-02-02 17:00:00,76.418,-6.124,76.6629904191,7.258,1.286,7.3710487721,69.16,-7.41,69.5558315312,131.27,94.738,-4.994,94.8695350468,7.258,1.286,7.3710487721,87.48,-6.28,87.7051241376,132.86,7.258,1.286,7.3710487721,7.258,1.286,7.3710487721,0.0,0.0,0.0,132.21
2021-02-02 17:30:00,80.5906,-5.0482,80.7485549815,8.5506,1.3818000000000001,8.6615317121,72.04,-6.43,72.3263886835,131.05,99.8306,-3.5282,99.892927135,8.5506,1.3818000000000001,8.6615317121,91.28,-4.91,91.4119603772,132.78,8.5506,1.3818000000000001,8.6615317121,8.5506,1.3818000000000001,8.6615317121,0.0,0.0,0.0,131.92
2021-02-02 18:00:00,82.9006,-5.3456,83.0727688218,8.5206,1.3744,8.6307357577,74.38,-6.72,74.6829485224,131.7,102.7506,-3.8256,102.8217925136,8.5206,1.3744,8.6307357577,94.23,-5.2,94.3733696548,133.33,8.5206,1.3744,8.6307357577,8.5206,1.3744,8.6307357577,0.0,0.0,0.0,132.51
2021-02-02 18:30:00,82.698,-5.2612,82.8651882846,8.618,1.3788,8.7276006691,74.08,-6.64,74.3769856878,132.17,102.408,-3.9812000000000003,102.4853570879,8.618,1.3788,8.7276006691,93.79,-5.36,93.9430343346,133.76,8.618,1.3788,8.7276006691,8.618,1.3788,8.7276006691,0.0,0.0,0.0,133.02
2021-02-02 19:00:00,80.0318,-6.0566,80.260646738,8.5918,1.3834,8.7024607325,71.44,-7.44,71.8263684172,132.3,99.1518,-5.1366,99.284762692,8.5918,1.3834,8.7024607325,90.56,-6.52,90.794405114,133.76,8.5918,1.3834,8.7024607325,8.5918,1.3834,8.7024607325,0.0,0.0,0.0,133.2
2021-02-02 19:30:00,77.518,-6.82,77.8174320059,7.208,1.29,7.3225244281,70.31,-8.11,70.7761838474,131.53,96.278,-5.99,96.4641559544,7.208,1.29,7.3225244281,89.07,-7.28,89.3670146083,132.85,7.208,1.29,7.3225244281,7.208,1.29,7.3225244281,0.0,0.0,0.0,132.45
2021-02-02 20:00:00,74.8066,-7.7346,75.205395024,7.2566,1.2953999999999999,7.3713163492,67.55,-9.03,68.1508870082,131.94,93.1166,-6.9946,93.3789356585,7.2566,1.2953999999999999,7.3713163492,85.86,-8.29,86.2592818194,133.25,7.2566,1.2953999999999999,7.3713163492,7.2566,1.2953999999999999,7.3713163492,0.0,0.0,0.0,132.91
2021-02-02 20:30:00,71.5864,-9.2272,72.178624847,7.2764,1.2928,7.3903537669,64.31,-10.52,65.1647642519,132.07,89.1164,-8.9472,89.5644189218,7.2764,1.2928,7.3903537669,81.84,-10.24,82.4781377093,133.4,7.2764,1.2928,7.3903537669,7.2764,1.2928,7.3903537669,0.0,0.0,0.0,133.1
2021-02-02 21:00:00,67.9504,-9.3274,68.5875881696,7.2604,1.2726,7.3710866852,60.69,-10.6,61.6087339587,132.23,84.6104,-9.1374,85.1023611125,7.2604,1.2726,7.3710866852,77.35,-10.41,78.0473612622,133.62,7.2604,1.2726,7.3710866852,7.2604,1.2726,7.3710866852,0.0,0.0,0.0,133.27
2021-02-02 21:30:00,65.5304,-9.6806,66.2415831674,7.3204,1.2993999999999999,7.4348299591,58.21,-10.98,59.236513233,132.96,81.5304,-9.5506,82.0878802535,7.3204,1.2993999999999999,7.4348299591,74.21,-10.85,74.9989773264,134.35,7.3204,1.2993999999999999,7.4348299591,7.3204,1.2993999999999999,7.4348299591,0.0,0.0,0.0,134.04
2021-02-02 22:00:00,61.9154,-9.7134,62.6726965809,7.3054,1.2766,7.416102529,54.61,-10.99,55.7048669328,133.43,77.0554,-9.5634,77.6465922544,7.3054,1.2766,7.416102529,69.75,-10.84,70.5873083493,134.83,7.3054,1.2766,7.416102529,7.3054,1.2766,7.416102529,0.0,0.0,0.0,134.53
2021-02-02 22:30:00,58.163,5.3302,58.406725649,7.333,1.2102,7.4321916714,50.83,4.12,50.9966989128,132.34,71.963,8.4802,72.4609354138,7.333,1.2102,7.4321916714,64.63,7.27,65.0376029694,135.35,7.333,1.2102,7.4321916714,7.333,1.2102,7.4321916714,0.0,0.0,0.0,132.93
2021-02-02 23:00:00,52.1876,4.6232,52.3919800351,7.3476,1.2832,7.4588087521,44.84,3.34,44.9642213321,132.89,64.6676,7.5232,65.103740507,7.3476,1.2832,7.4588087521,57.32,6.24,57.6586506953,134.21,7.3476,1.2832,7.4588087521,7.3476,1.2832,7.4588087521,0.0,0.0,0.0,133.49
2021-02-02 23:30:00,49.1434,4.0816,49.3126071316,7.3634,1.2816,7.4740991511,41.78,2.8,41.8737196819,132.85,60.8334,6.7516,61.2069167506,7.3634,1.2816,7.4740991511,53.47,5.47,53.7490632477,133.78,7.3634,1.2816,7.4740991511,7.3634,1.2816,7.4740991511,0.0,0.0,0.0,133.45
2021-02-03 00:00:00,47.2362,3.743,47.3842657371,7.3062000000000005,1.293,7.4197309547,39.93,2.45,40.0050921759,132.46,58.3662,6.243,58.699134162600004,7.3062000000000005,1.293,7.4197309547,51.06,4.95,51.2993771892,133.43,7.3062000000000005,1.293,7.4197309547,7.3062000000000005,1.293,7.4197309547,0.0,0.0,0.0,133.07
2021-02-03 00:30:00,47.8446,4.206,48.0291180968,7.3246,1.286,7.4366364144,40.52,2.92,40.6250759999,131.27,59.0446,6.906,59.4470993839,7.3246,1.286,7.4366364144,51.72,5.62,52.0244442546,132.41,7.3246,1.286,7.4366364144,7.3246,1.286,7.4366364144,0.0,0.0,0.0,131.85
2021-02-03 01:00:00,48.4844,-5.6888000000000005,48.816999998,7.2844,1.3012000000000001,7.3997030211,41.2,-6.99,41.7887556647,132.09,60.0444,-5.0788,60.2588099849,7.2844,1.3012000000000001,7.3997030211,52.76,-6.38,53.1443505935,133.37,7.2844,1.3012000000000001,7.3997030211,7.2844,1.3012000000000001,7.3997030211,0.0,0.0,0.0,133.01
2021-02-03 01:30:00,47.4652,-5.9712,47.8393189801,7.1752,1.3188,7.2953909066,40.29,-7.29,40.9442083817,133.18,58.7152,-5.6212,58.9836638442,7.1752,1.3188,7.2953909066,51.54,-6.94,52.0051458992,135.05,7.1752,1.3188,7.2953909066,7.1752,1.3188,7.2953909066,0.0,0.0,0.0,134.15
2021-02-03 02:00:00,47.3782,4.6656,47.6073697929,7.0282,1.2156,7.1325506377,40.35,3.45,40.497222127,132.29,58.2682,7.1856,58.7095901757,7.0282,1.2156,7.1325506377,51.24,5.97,51.5866116352,132.67,7.0282,1.2156,7.1325506377,7.0282,1.2156,7.1325506377,0.0,0.0,0.0,132.92
2021-02-03 02:30:00,46.256,4.4678,46.4712682508,7.196,1.3078,7.3138742702,39.06,3.16,39.1876153906,132.21,56.866,6.9078,57.2840261926,7.196,1.3078,7.3138742702,49.67,5.6,49.984686655,132.54,7.196,1.3078,7.3138742702,7.196,1.3078,7.3138742702,0.0,0.0,0.0,132.86
2021-02-03 03:00:00,44.45,3.7828,44.6106722191,7.14,1.3028,7.2578845293,37.31,2.48,37.3923321016,132.74,54.4,5.8328,54.7118045383,7.14,1.3028,7.2578845293,47.26,4.53,47.4766100306,132.98,7.14,1.3028,7.2578845293,7.14,1.3028,7.2578845293,0.0,0.0,0.0,133.44
2021-02-03 03:30:00,43.3386,3.904,43.5140835358,6.9986,1.304,7.1190461412,36.34,2.6,36.4328917326,132.5,53.0186,5.874,53.3430016212,6.9986,1.304,7.1190461412,46.02,4.57,46.2463544509,132.87,6.9986,1.304,7.1190461412,6.9986,1.304,7.1190461412,0.0,0.0,0.0,133.2
2021-02-03 04:00:00,40.9924,3.2582,41.121681933,7.0424,1.3082,7.1628754701,33.95,1.9500000000000002,34.0059553608,133.84,50.0424,4.9482,50.2864443066,7.0424,1.3082,7.1628754701,43.0,3.64,43.1537901001,133.88,7.0424,1.3082,7.1628754701,7.0424,1.3082,7.1628754701,0.0,0.0,0.0,134.6
2021-02-03 04:30:00,40.339,3.1958,40.4653933459,7.029,1.2958,7.1474428042,33.31,1.9,33.3641439273,133.69,49.109,4.7858,49.3416432908,7.029,1.2958,7.1474428042,42.08,3.49,42.2244774982,133.72,7.029,1.2958,7.1474428042,7.029,1.2958,7.1474428042,0.0,0.0,0.0,134.45
2021-02-03 05:00:00,40.7854,3.4336,40.9296770342,7.0054,1.2936,7.1238353518,33.78,2.14,33.847717796,133.49,49.6854,5.0836,49.9447891388,7.0054,1.2936,7.1238353518,42.68,3.79,42.8479462752,133.58,7.0054,1.2936,7.1238353518,7.0054,1.2936,7.1238353518,0.0,0.0,0.0,134.23
2021-02-03 05:30:00,39.9196,2.8664,40.0223776545,6.9596,1.2864,7.0774894645,32.96,1.58,32.9978484147,132.51,48.6496,4.3264,48.8415941296,6.9596,1.2864,7.0774894645,41.69,3.04,41.8006901857,132.64,6.9596,1.2864,7.0774894645,6.9596,1.2864,7.0774894645,0.0,0.0,0.0,133.24
2021-02-03 06:00:00,42.406,3.956,42.5901252874,7.036,1.286,7.1525584234,35.37,2.67,35.4706329236,131.34,51.666,5.7059999999999995,51.9801307424,7.036,1.286,7.1525584234,44.63,4.42,44.848336646999996,131.93,7.036,1.286,7.1525584234,7.036,1.286,7.1525584234,0.0,0.0,0.0,132.05
2021-02-03 06:30:00,45.233,-5.4582,45.5611263715,7.043,1.2918,7.1604885476,38.19,-6.75,38.7819365169,132.53,55.543,-5.4082,55.8056760217,7.043,1.2918,7.1604885476,48.5,-6.7,48.9605964016,134.53,7.043,1.2918,7.1604885476,7.043,1.2918,7.1604885476,0.0,0.0,0.0,133.49
2021-02-03 07:00:00,48.7032,-5.3868,49.0001969841,6.9932,1.3132000000000001,7.1154297467,41.71,-6.7,42.2446931578,132.49,59.9132,-5.2268,60.14075966,6.9932,1.3132000000000001,7.1154297467,52.92,-6.54,53.3225843335,134.63,6.9932,1.3132000000000001,7.1154297467,6.9932,1.3132000000000001,7.1154297467,0.0,0.0,0.0,133.46
2021-02-03 07:30:00,54.998,-5.1528,55.2388572641,6.898,1.2772000000000001,7.0152436765,48.1,-6.43,48.5278775551,132.36,67.798,-4.7128,67.9616015691,6.898,1.2772000000000001,7.0152436765,60.9,-5.99,61.1938730593,134.63,6.898,1.2772000000000001,7.0152436765,6.898,1.2772000000000001,7.0152436765,0.0,0.0,0.0,133.3
2021-02-03 08:00:00,61.7772,-4.026,61.9082475591,7.0072,1.284,7.1238688814,54.77,-5.31,55.0268025602,131.08,76.1872,-2.9859999999999998,76.2456925986,7.0072,1.284,7.1238688814,69.18,-4.27,69.3116534213,133.45,7.0072,1.284,7.1238688814,7.0072,1.284,7.1238688814,0.0,0.0,0.0,131.91
2021-02-03 08:30:00,63.9614,-3.541,64.0593425736,7.1514,1.289,7.2666390415,56.81,-4.83,57.0149541787,131.34,78.9014,-2.201,78.9320931115,7.1514,1.289,7.2666390415,71.75,-3.49,71.8348286001,133.79,7.1514,1.289,7.2666390415,7.1514,1.289,7.2666390415,0.0,0.0,0.0,132.15
2021-02-03 09:00:00,65.0356,-2.909,65.1006263285,7.4056,1.251,7.5105201125,57.63,-4.16,57.7799489442,131.34,80.1456,-1.369,80.1572913736,7.4056,1.251,7.5105201125,72.74,-2.62,72.787169199,133.84,7.4056,1.251,7.5105201125,7.4056,1.251,7.5105201125,0.0,0.0,0.0,132.15
2021-02-03 09:30:00,67.6142,-1.427,67.6292567654,8.2942,1.143,8.372586377,59.32,-2.5700000000000003,59.3756456807,131.05,82.8042,0.453,82.8054391127,8.2942,1.143,8.372586377,74.51,-0.6900000000000001,74.5131948047,133.5,8.2942,1.143,8.372586377,8.2942,1.143,8.372586377,0.0,0.0,0.0,131.82
2021-02-03 10:00:00,67.2206,-1.4078,67.2353401508,9.5706,0.9322,9.6158921167,57.65,-2.34,57.6974704818,131.08,81.5306,0.45220000000000005,81.5318540277,9.5706,0.9322,9.6158921167,71.96,-0.48,71.9616008716,133.57,9.5706,0.9322,9.6158921167,9.5706,0.9322,9.6158921167,0.0,0.0,0.0,131.89
2021-02-03 10:30:00,67.0188,-1.1228,67.0282047595,10.5788,0.8372,10.611876049,56.44,-1.96,56.4740223466,131.53,80.9288,0.6772,80.9316333042,10.5788,0.8372,10.611876049,70.35,-0.16,70.3501819472,133.86,10.5788,0.8372,10.611876049,10.5788,0.8372,10.611876049,0.0,0.0,0.0,132.36
2021-02-03 11:00:00,67.306,-0.8116,67.3108931048,10.686,0.8384,10.7188390491,56.62,-1.65,56.6440367559,131.5,81.206,0.6184000000000001,81.208354586,10.686,0.8384,10.7188390491,70.52,-0.22,70.5203431642,133.86,10.686,0.8384,10.7188390491,10.686,0.8384,10.7188390491,0.0,0.0,0.0,132.36
2021-02-03 11:30:00,67.7122,-0.651,67.7153293564,9.8722,0.9490000000000001,9.9177080941,57.84,-1.6,57.8621257819,131.83,82.3222,0.999,82.3282613313,9.8722,0.9490000000000001,9.9177080941,72.45,0.05,72.4500172533,134.08,9.8722,0.9490000000000001,9.9177080941,9.8722,0.9490000000000001,9.9177080941,0.0,0.0,0.0,132.7
2021-02-03 12:00:00,67.4326,-1.1352,67.4421546349,10.342600000000001,0.8948,10.3812350807,57.09,-2.03,57.1260798585,131.96,81.7026,0.4048,81.7036027957,10.342600000000001,0.8948,10.3812350807,71.36,-0.49,71.3616822952,134.17,10.342600000000001,0.8948,10.3812350807,10.342600000000001,0.8948,10.3812350807,0.0,0.0,0.0,132.85
2021-02-03 12:30:00,68.066,-1.8812000000000002,68.0919912283,10.936,0.8188000000000001,10.9666097514,57.13,-2.7,57.1937662687,131.78,82.216,-0.45120000000000005,82.2172380796,10.936,0.8188000000000001,10.9666097514,71.28,-1.27,71.291312935,133.95,10.936,0.8188000000000001,10.9666097514,10.936,0.8188000000000001,10.9666097514,0.0,0.0,0.0,132.68
2021-02-03 13:00:00,68.5012,-2.3994,68.5432091589,10.0412,0.9106000000000001,10.0824049611,58.46,-3.31,58.553630972,131.96,83.1712,-1.0794,83.1782039587,10.0412,0.9106000000000001,10.0824049611,73.13,-1.99,73.1570707451,134.03,10.0412,0.9106000000000001,10.0824049611,10.0412,0.9106000000000001,10.0824049611,0.0,0.0,0.0,132.87
2021-02-03 13:30:00,68.093,-2.5622,68.1411881159,9.873,0.9278000000000001,9.9164984667,58.22,-3.49,58.3245102851,132.02,82.643,-1.4322,82.6554090537,9.873,0.9278000000000001,9.9164984667,72.77,-2.36,72.8082584601,134.18,9.873,0.9278000000000001,9.9164984667,9.873,0.9278000000000001,9.9164984667,0.0,0.0,0.0,132.98
2021-02-03 14:00:00,67.0282,-3.0944,67.0995894667,9.9682,0.9156000000000001,10.0101615671,57.06,-4.01,57.2007316387,132.4,81.2782,-2.1044,81.3054382843,9.9682,0.9156000000000001,10.0101615671,71.31,-3.02,71.3739203071,134.44,9.9682,0.9156000000000001,10.0101615671,9.9682,0.9156000000000001,10.0101615671,0.0,0.0,0.0,133.4
2021-02-03 14:30:00,66.934,-2.2536,66.9719274694,9.354,1.0264,9.4101441519,57.58,-3.2800000000000002,57.6733456633,131.89,81.594,-1.0136,81.600295471,9.354,1.0264,9.4101441519,72.24,-2.04,72.2687982465,134.09,9.354,1.0264,9.4101441519,9.354,1.0264,9.4101441519,0.0,0.0,0.0,132.83
2021-02-03 15:00:00,67.0486,-2.2284,67.0856208775,10.5486,0.8416,10.582119472,56.5,-3.07,56.5833447226,132.88,80.9186,-0.9584,80.9242754464,10.5486,0.8416,10.582119472,70.37,-1.8,70.3930174094,135.1,10.5486,0.8416,10.582119472,10.5486,0.8416,10.582119472,0.0,0.0,0.0,133.82
2021-02-03 15:30:00,67.1322,-2.3518,67.1733819312,10.0922,0.9382,10.1357150749,57.04,-3.29,57.1348028788,132.61,81.2722,-1.0318,81.2787494003,10.0922,0.9382,10.1357150749,71.18,-1.97,71.2072559505,134.92,10.0922,0.9382,10.1357150749,10.0922,0.9382,10.1357150749,0.0,0.0,0.0,133.53
2021-02-03 16:00:00,67.9664,-2.146,68.0002709183,9.4264,0.984,9.477619583,58.54,-3.13,58.6236172545,132.69,82.5364,-0.6960000000000001,82.5393345076,9.4264,0.984,9.477619583,73.11,-1.6800000000000002,73.1292998736,134.98,9.4264,0.984,9.477619583,9.4264,0.984,9.477619583,0.0,0.0,0.0,133.59
2021-02-03 16:30:00,69.2404,-1.8086,69.2640168206,8.7104,1.1214,8.7822893439,60.53,-2.93,60.600872931,132.08,84.6404,-0.24860000000000002,84.6407650847,8.7104,1.1214,8.7822893439,75.93,-1.37,75.9423584043,134.51,8.7104,1.1214,8.7822893439,8.7104,1.1214,8.7822893439,0.0,0.0,0.0,132.94
2021-02-03 17:00:00,72.0354,-0.8462000000000001,72.0403699852,7.6554,1.3138,7.7673174005,64.38,-2.16,64.4162246643,131.16,88.9954,1.2738,89.0045155461,7.6554,1.3138,7.7673174005,81.34,-0.04,81.3400098353,133.69,7.6554,1.3138,7.7673174005,7.6554,1.3138,7.7673174005,0.0,0.0,0.0,131.9
2021-02-03 17:30:00,77.1412,0.5478000000000001,77.1431450116,8.5112,1.3678,8.6204061552,68.63,-0.8200000000000001,68.6348985575,130.82,95.5012,3.1378,95.5527340806,8.5112,1.3678,8.6204061552,86.99,1.77,87.0080053788,133.36,8.5112,1.3678,8.6204061552,8.5112,1.3678,8.6204061552,0.0,0.0,0.0,131.43
2021-02-03 18:00:00,81.0332,1.251,81.0428559667,8.3932,1.391,8.5076840115,72.64,-0.14,72.6401349118,130.79,100.5532,4.141,100.6384315818,8.3932,1.391,8.5076840115,92.16,2.75,92.2010200594,133.4,8.3932,1.391,8.5076840115,8.3932,1.391,8.5076840115,0.0,0.0,0.0,131.32
2021-02-03 18:30:00,80.1466,0.17200000000000001,80.1467845616,8.4366,1.4020000000000001,8.5522993142,71.71,-1.23,71.7205479622,130.95,99.5266,2.792,99.5657540099,8.4366,1.4020000000000001,8.5522993142,91.09,1.3900000000000001,91.1006048278,133.45,8.4366,1.4020000000000001,8.5522993142,8.4366,1.4020000000000001,8.5522993142,0.0,0.0,0.0,131.52
2021-02-03 19:00:00,77.7516,-1.3882,77.7639916787,8.4116,1.3818000000000001,8.5243407839,69.34,-2.77,69.3953060372,131.38,96.6016,0.9018,96.6058091721,8.4116,1.3818000000000001,8.5243407839,88.19,-0.48,88.1913062609,133.55,8.4116,1.3818000000000001,8.5243407839,8.4116,1.3818000000000001,8.5243407839,0.0,0.0,0.0,132.03
2021-02-03 19:30:00,75.5822,-2.2538,75.6157957789,8.3722,1.3562,8.4813331075,67.21,-3.61,67.3068807775,131.73,93.8622,-0.2938,93.8626598136,8.3722,1.3562,8.4813331075,85.49,-1.65,85.5059214324,133.83,8.3722,1.3562,8.4813331075,8.3722,1.3562,8.4813331075,0.0,0.0,0.0,132.43
2021-02-03 20:00:00,72.6954,-3.8434,72.7969292259,7.1754,1.3266,7.2970016253,65.52,-5.17,65.7236586018,131.45,90.3954,-2.1534,90.4210455188,7.1754,1.3266,7.2970016253,83.22,-3.48,83.2927295747,133.2,7.1754,1.3266,7.2970016253,7.1754,1.3266,7.2970016253,0.0,0.0,0.0,132.21
2021-02-03 20:30:00,70.4748,-3.3918,70.5563727971,7.0148,1.2882,7.1321019538,63.46,-4.68,63.6323345478,130.76,87.5948,-1.6818,87.6109435988,7.0148,1.2882,7.1321019538,80.58,-2.9699999999999998,80.6347152286,132.86,7.0148,1.2882,7.1321019538,7.0148,1.2882,7.1321019538,0.0,0.0,0.0,131.53
2021-02-03 21:00:00,67.5342,-3.7322,67.6372492528,7.0042,1.2978,7.1234192969,60.53,-5.03,60.7386351509,131.47,83.9442,-2.3122,83.9760381447,7.0042,1.2978,7.1234192969,76.94,-3.61,77.0246434591,133.59,7.0042,1.2978,7.1234192969,7.0042,1.2978,7.1234192969,0.0,0.0,0.0,132.34
2021-02-03 21:30:00,65.9956,-3.575,66.0923584415,7.0556,1.295,7.1734591628,58.94,-4.87,59.1408530544,131.47,81.9756,-2.165,82.0041841637,7.0556,1.295,7.1734591628,74.92,-3.46,74.9998533332,133.7,7.0556,1.295,7.1734591628,7.0556,1.295,7.1734591628,0.0,0.0,0.0,132.34
2021-02-03 22:00:00,63.8502,-4.8958,64.0376209558,7.0202,1.2942,7.1384985592,56.83,-6.19,57.1661175873,132.37,79.2102,-3.9258,79.3074251863,7.0202,1.2942,7.1384985592,72.19,-5.22,72.378480918,134.52,7.0202,1.2942,7.1384985592,7.0202,1.2942,7.1384985592,0.0,0.0,0.0,133.32
2021-02-03 22:30:00,60.6922,-6.7278,61.0639536362,7.0022,1.2622,7.1150512071,53.69,-7.99,54.2812693293,132.65,75.2922,-6.1778,75.5452221764,7.0022,1.2622,7.1150512071,68.29,-7.44,68.6940878097,134.89,7.0022,1.2622,7.1150512071,7.0022,1.2622,7.1150512071,0.0,0.0,0.0,133.6
2021-02-03 23:00:00,57.822,-7.1108,58.2575931587,7.002,1.2792,7.1178899008,50.82,-8.39,51.50790716,132.74,71.642,-6.7708,71.9612388487,7.002,1.2792,7.1178899008,64.64,-8.05,65.1393283662,134.98,7.002,1.2792,7.1178899008,7.002,1.2792,7.1178899008,0.0,0.0,0.0,133.77
2021-02-03 23:30:00,54.7004,1.5308000000000002,54.721815657,7.1404,1.3008,7.2579193162,47.56,0.23,47.5605561364,132.74,67.4104,3.5408,67.5033280128,7.1404,1.3008,7.2579193162,60.27,2.24,60.3116116515,135.69,7.1404,1.3008,7.2579193162,7.1404,1.3008,7.2579193162,0.0,0.0,0.0,133.47
2021-02-04 00:00:00,52.8802,4.4424,53.0664721816,7.1802,1.2824,7.2938207957,45.7,3.16,45.8091213625,132.0,64.9802,6.9824,65.3542676633,7.1802,1.2824,7.2938207957,57.8,5.7,58.0803753431,132.5,7.1802,1.2824,7.2938207957,7.1802,1.2824,7.2938207957,0.0,0.0,0.0,132.63
2021-02-04 00:30:00,52.2184,3.9554,52.3679910606,7.0384,1.2754,7.1530217195,45.18,2.68,45.2594166997,132.05,64.2284,6.6754,64.5743628054,7.0384,1.2754,7.1530217195,57.19,5.4,57.444373963,132.44,7.0384,1.2754,7.1530217195,7.0384,1.2754,7.1530217195,0.0,0.0,0.0,132.63
2021-02-04 01:00:00,50.744,2.6062000000000003,50.8108828347,7.004,1.2862,7.1211183419,43.74,1.32,43.7599131626,131.58,62.454,5.1562,62.6664863738,7.004,1.2862,7.1211183419,55.45,3.87,55.584884636,131.91,7.004,1.2862,7.1211183419,7.004,1.2862,7.1211183419,0.0,0.0,0.0,132.18
2021-02-04 01:30:00,50.1024,2.1882,50.150161565,7.2724,1.2982,7.3873625199,42.83,0.89,42.8392460251,132.42,61.5724,4.6282,61.7460984759,7.2724,1.2982,7.3873625199,54.3,3.33,54.4020119113,132.63,7.2724,1.2982,7.3873625199,7.2724,1.2982,7.3873625199,0.0,0.0,0.0,133.05
2021-02-04 02:00:00,50.1356,3.1682,50.235603695,7.1056,1.2982,7.2232177456,43.03,1.87,43.0706141122,132.66,61.5956,5.3782,61.8299520831,7.1056,1.2982,7.2232177456,54.49,4.08,54.6425337992,132.98,7.1056,1.2982,7.2232177456,7.1056,1.2982,7.2232177456,0.0,0.0,0.0,133.31
2021-02-04 02:30:00,49.639,3.6228,49.7710257162,7.029,1.3028,7.1487151881,42.61,2.32,42.6731121434,132.55,60.999,5.9128,61.2849019322,7.029,1.3028,7.1487151881,53.97,4.61,54.1665302562,132.79,7.029,1.3028,7.1487151881,7.029,1.3028,7.1487151881,0.0,0.0,0.0,133.19
2021-02-04 03:00:00,49.3638,3.8436,49.5132104736,7.0938,1.3036,7.2125842387,42.27,2.54,42.3462454062,132.25,60.6038,6.1436,60.9144022001,7.0938,1.3036,7.2125842387,53.51,4.84,53.7284440497,132.63,7.0938,1.3036,7.2125842387,7.0938,1.3036,7.2125842387,0.0,0.0,0.0,132.9
2021-02-04 03:30:00,48.3852,3.3452,48.5007004288,7.0252,1.2952,7.1435969987,41.36,2.05,41.410772753,132.14,59.4152,5.5352,59.6724763193,7.0252,1.2952,7.1435969987,52.39,4.24,52.5612946949,132.54,7.0252,1.2952,7.1435969987,7.0252,1.2952,7.1435969987,0.0,0.0,0.0,132.82
2021-02-04 04:00:00,46.195,2.2544,46.2499766958,6.9350000000000005,1.2944,7.0547640896,39.26,0.96,39.2717353831,133.47,56.825,4.2444,56.9832919053,6.9350000000000005,1.2944,7.0547640896,49.89,2.95,49.9771407746,133.57,6.9350000000000005,1.2944,7.0547640896,6.9350000000000005,1.2944,7.0547640896,0.0,0.0,0.0,134.19
2021-02-04 04:30:00,46.717,3.0004,46.8132512133,7.007,1.2904,7.1248285004,39.71,1.71,39.7468011291,132.98,57.397,5.1304,57.625832863,7.007,1.2904,7.1248285004,50.39,3.84,50.5361029364,133.24,7.007,1.2904,7.1248285004,7.007,1.2904,7.1248285004,0.0,0.0,0.0,133.69
2021-02-04 05:00:00,46.7618,2.9888,46.8572178504,6.9418,1.2788,7.0586058595,39.82,1.71,39.8566995623,132.98,57.4918,5.1288,57.720114836,6.9418,1.2788,7.0586058595,50.55,3.85,50.6964002667,133.19,6.9418,1.2788,7.0586058595,6.9418,1.2788,7.0586058595,0.0,0.0,0.0,133.69
2021-02-04 05:30:00,47.3494,2.9106,47.4387739378,7.0194,1.2906,7.1370599493,40.33,1.62,40.3625234593,133.07,58.2594,5.0706,58.4796432335,7.0194,1.2906,7.1370599493,51.24,3.7800000000000002,51.3792370516,133.15,7.0194,1.2906,7.1370599493,7.0194,1.2906,7.1370599493,0.0,0.0,0.0,133.73
2021-02-04 06:00:00,48.818,3.3922,48.9357144102,7.008,1.2922,7.1261381435,41.81,2.1,41.8627053593,132.54,60.088,5.6922,60.3570118946,7.008,1.2922,7.1261381435,53.08,4.4,53.2620540347,132.67,7.008,1.2922,7.1261381435,7.008,1.2922,7.1261381435,0.0,0.0,0.0,133.18
2021-02-04 06:30:00,52.2384,4.6324000000000005,52.4433939054,6.9884,1.2924,7.1069003314,45.25,3.34,45.3730988582,131.85,64.3284,7.3424,64.7460723467,6.9884,1.2924,7.1069003314,57.34,6.05,57.6582873488,132.07,6.9884,1.2924,7.1069003314,6.9884,1.2924,7.1069003314,0.0,0.0,0.0,132.44
2021-02-04 07:00:00,56.092,6.406,56.4566143158,6.822,1.236,6.9330642576,49.27,5.17,49.5405066587,131.45,69.142,9.786,69.8310959387,6.822,1.236,6.9330642576,62.32,8.55,62.9037749265,132.26,6.822,1.236,6.9330642576,6.822,1.236,6.9330642576,0.0,0.0,0.0,131.97
2021-02-04 07:30:00,59.9728,0.0848,59.9728599525,6.8728,1.3148,6.9974337353,53.1,-1.23,53.1142438523,131.4,74.3128,2.3948,74.3513773301,6.8728,1.3148,6.9974337353,67.44,1.08,67.4486471325,133.1,6.8728,1.3148,6.9974337353,6.8728,1.3148,6.9974337353,0.0,0.0,0.0,132.11
2021-02-04 08:00:00,63.1068,-3.0234,63.1791829149,6.8268,1.2566,6.9414870021,56.28,-4.28,56.4425088032,131.78,78.3168,-1.2134,78.326199332,6.8268,1.2566,6.9414870021,71.49,-2.47,71.5326568778,132.96,6.8268,1.2566,6.9414870021,6.8268,1.2566,6.9414870021,0.0,0.0,0.0,132.58
2021-02-04 08:30:00,66.3178,-1.5232,66.3352902691,6.7578,1.2268,6.868252986,59.56,-2.75,59.6234526005,132.28,82.3878,0.7568,82.3912758433,6.7578,1.2268,6.868252986,75.63,-0.47000000000000003,75.6314603852,133.67,6.7578,1.2268,6.868252986,6.7578,1.2268,6.868252986,0.0,0.0,0.0,133.02
2021-02-04 09:00:00,68.4188,-1.2588,68.4303790058,6.4988,1.1412,6.5982375586,61.92,-2.4,61.9664941723,132.02,85.0788,1.1412,85.0864533688,6.4988,1.1412,6.5982375586,78.58,0.0,78.58,133.34,6.4988,1.1412,6.5982375586,6.4988,1.1412,6.5982375586,0.0,0.0,0.0,132.74
2021-02-04 09:30:00,69.0964,-1.7126000000000001,69.1176207036,6.6564,1.1274,6.7511992801,62.44,-2.84,62.5045534341,132.02,85.9064,0.6374000000000001,85.9087646269,6.6564,1.1274,6.7511992801,79.25,-0.49,79.251514812,133.18,6.6564,1.1274,6.7511992801,6.6564,1.1274,6.7511992801,0.0,0.0,0.0,132.74
2021-02-04 10:00:00,68.552,-2.2146,68.5877624446,7.132,1.0954,7.2156306142,61.42,-3.31,61.5091253393,132.14,85.042,-0.0046,85.0420001244,7.132,1.0954,7.2156306142,77.91,-1.1,77.9177649833,133.22,7.132,1.0954,7.2156306142,7.132,1.0954,7.2156306142,0.0,0.0,0.0,132.91
2021-02-04 10:30:00,69.5512,-2.3146,69.5897032225,6.9912,1.1554,7.0860303838,62.56,-3.47,62.6561609102,132.2,86.3712,-0.1646,86.3713568413,6.9912,1.1554,7.0860303838,79.38,-1.32,79.3909742981,133.29,6.9912,1.1554,7.0860303838,6.9912,1.1554,7.0860303838,0.0,0.0,0.0,133.0
2021-02-04 11:00:00,70.1028,-1.9532,70.1300046919,7.3628,1.2468,7.4676190369,62.74,-3.2,62.8215536261,132.05,86.9228,0.26680000000000004,86.9232094557,7.3628,1.2468,7.4676190369,79.56,-0.98,79.5660354674,133.19,7.3628,1.2468,7.4676190369,7.3628,1.2468,7.4676190369,0.0,0.0,0.0,132.85
2021-02-04 11:30:00,70.3416,-1.7582,70.3635698199,7.4716000000000005,1.2318,7.5724591646,62.87,-2.99,62.9410597305,132.05,86.9716,0.2718,86.9720247079,7.4716000000000005,1.2318,7.5724591646,79.5,-0.96,79.5057960151,133.12,7.4716000000000005,1.2318,7.5724591646,7.4716000000000005,1.2318,7.5724591646,0.0,0.0,0.0,132.85
2021-02-04 12:00:00,70.9706,-1.3902,70.9842145861,7.9206,1.1598,8.0050634226,63.05,-2.55,63.1015451475,131.7,87.4506,0.7498,87.4538143273,7.9206,1.1598,8.0050634226,79.53,-0.41000000000000003,79.5310568269,132.75,7.9206,1.1598,8.0050634226,7.9206,1.1598,8.0050634226,0.0,0.0,0.0,132.53
2021-02-04 12:30:00,70.7098,-1.7334,70.7310433374,8.8398,1.0366,8.900370981,61.87,-2.77,61.9319772008,131.7,86.7398,0.35660000000000003,86.7405330143,8.8398,1.0366,8.900370981,77.9,-0.68,77.902967851,132.7,8.8398,1.0366,8.900370981,8.8398,1.0366,8.900370981,0.0,0.0,0.0,132.53
2021-02-04 13:00:00,69.6374,-1.9388,69.6643841873,10.3874,0.7812,10.4167342387,59.25,-2.7199999999999998,59.3124008956,132.17,84.6574,0.1812,84.6575939193,10.3874,0.7812,10.4167342387,74.27,-0.6000000000000001,74.2724235501,133.3,10.3874,0.7812,10.4167342387,10.3874,0.7812,10.4167342387,0.0,0.0,0.0,133.0
2021-02-04 13:30:00,67.91,-2.49,67.9556340563,11.58,0.64,11.5976721802,56.33,-3.13,56.4168928602,132.68,81.9,-0.7000000000000001,81.9029913984,11.58,0.64,11.5976721802,70.32,-1.34,70.3327661904,133.79,11.58,0.64,11.5976721802,11.58,0.64,11.5976721802,0.0,0.0,0.0,133.55
2021-02-04 14:00:00,67.0218,-2.55,67.0702927923,10.2418,0.86,10.2778435112,56.78,-3.41,56.8823039266,132.95,81.4418,-1.16,81.4500606951,10.2418,0.86,10.2778435112,71.2,-2.02,71.2286487307,133.99,10.2418,0.86,10.2778435112,10.2418,0.86,10.2778435112,0.0,0.0,0.0,133.87
2021-02-04 14:30:00,66.218,-3.2800000000000002,66.2991849422,9.228,1.0,9.2820247791,56.99,-4.28,57.1504899367,133.25,80.858,-2.12,80.885787157,9.228,1.0,9.2820247791,71.63,-3.12,71.6979169851,134.21,9.228,1.0,9.2820247791,9.228,1.0,9.2820247791,0.0,0.0,0.0,134.21
2021-02-04 15:00:00,64.9536,-25.0048,69.6003604588,8.5136,1.1252,8.5876341329,56.44,-26.13,62.1952610735,132.09,81.1136,6.4652,81.3708480723,8.5136,1.1252,8.5876341329,72.6,5.34,72.7961235232,135.28,8.5136,1.1252,8.5876341329,8.5136,1.1252,8.5876341329,0.0,0.0,0.0,134.34
2021-02-04 15:30:00,64.8916,-25.6824,69.7890064431,8.531600000000001,1.0476,8.5956770716,56.36,-26.73,62.3774197927,132.38,81.0716,6.6676,81.3453208016,8.531600000000001,1.0476,8.5956770716,72.54,5.62,72.7573776328,135.71,8.531600000000001,1.0476,8.5956770716,8.531600000000001,1.0476,8.5956770716,0.0,0.0,0.0,134.67
2021-02-04 16:00:00,64.8462,-25.6742,69.7437753501,8.0362,1.1958,8.1246814141,56.81,-26.87,62.8440371077,132.33,81.3562,6.5858,81.6223256228,8.0362,1.1958,8.1246814141,73.32,5.39,73.5178515736,135.75,8.0362,1.1958,8.1246814141,8.0362,1.1958,8.1246814141,0.0,0.0,0.0,134.63
2021-02-04 16:30:00,65.9956,-25.63,70.7977126704,7.3556,1.29,7.4678612306,58.64,-26.92,64.5239180459,131.96,83.1056,6.52,83.3609689924,7.3556,1.29,7.4678612306,75.75,5.23,75.9303325424,135.37,7.3556,1.29,7.4678612306,7.3556,1.29,7.4678612306,0.0,0.0,0.0,134.24
2021-02-04 17:00:00,68.2228,-24.9284,72.6345342547,7.2628,1.3115999999999999,7.380281729,60.96,-26.24,66.3676065562,131.27,85.9028,7.0016,86.1876641428,7.2628,1.3115999999999999,7.380281729,78.64,5.69,78.84558136,134.76,7.2628,1.3115999999999999,7.380281729,7.2628,1.3115999999999999,7.380281729,0.0,0.0,0.0,133.5
2021-02-04 17:30:00,72.1022,-19.3674,74.658043288,8.1822,1.3626,8.2948824946,63.92,-20.73,67.1974649819,129.98,90.4722,7.8126,90.8088965443,8.1822,1.3626,8.2948824946,82.29,6.45,82.5423927446,133.08,8.1822,1.3626,8.2948824946,8.1822,1.3626,8.2948824946,0.0,0.0,0.0,131.85
2021-02-04 18:00:00,76.2154,-0.15,76.2155476078,8.1854,1.3900000000000001,8.3025823188,68.03,-1.54,68.0474283129,131.44,94.5054,2.11,94.528951804,8.1854,1.3900000000000001,8.3025823188,86.32,0.72,86.3230027281,132.77,8.1854,1.3900000000000001,8.3025823188,8.1854,1.3900000000000001,8.3025823188,0.0,0.0,0.0,132.15
2021-02-04 18:30:00,75.8922,-0.3932,75.8932185843,8.1322,1.3968,8.2512863894,67.76,-1.79,67.7836388814,131.7,94.2222,1.8768,94.2408900164,8.1322,1.3968,8.2512863894,86.09,0.48,86.0913381241,133.11,8.1322,1.3968,8.2512863894,8.1322,1.3968,8.2512863894,0.0,0.0,0.0,132.41
2021-02-04 19:00:00,74.3646,-0.6488,74.3674302003,8.1446,1.3812,8.2608850979,66.22,-2.03,66.2511079153,132.45,92.2846,1.3412,92.294345518,8.1446,1.3812,8.2608850979,84.14,-0.04,84.140009508,133.79,8.1446,1.3812,8.2608850979,8.1446,1.3812,8.2608850979,0.0,0.0,0.0,133.25
2021-02-04 19:30:00,72.361,-1.5514000000000001,72.3776288846,7.011,1.3186,7.1339208686,65.35,-2.87,65.4129910645,132.68,90.061,0.4686,90.0622190875,7.011,1.3186,7.1339208686,83.05,-0.85,83.0543496754,134.0,7.011,1.3186,7.1339208686,7.011,1.3186,7.1339208686,0.0,0.0,0.0,133.49
2021-02-04 20:00:00,70.5832,-1.597,70.6012643742,7.0232,1.303,7.1430488757,63.56,-2.9,63.6261235657,131.66,87.8832,0.783,87.8866880207,7.0232,1.303,7.1430488757,80.86,-0.52,80.8616720084,133.21,7.0232,1.303,7.1430488757,7.0232,1.303,7.1430488757,0.0,0.0,0.0,132.46
2021-02-04 20:30:00,67.0688,-3.925,67.1835512491,6.8988,1.275,7.0156301527,60.17,-5.2,60.3942787025,131.13,83.5288,-2.215,83.5581633022,6.8988,1.275,7.0156301527,76.63,-3.49,76.7094322753,132.55,6.8988,1.275,7.0156301527,6.8988,1.275,7.0156301527,0.0,0.0,0.0,131.99
2021-02-04 21:00:00,64.343,-5.1862,64.5516717014,6.9030000000000005,1.2738,7.0195423953,57.44,-6.46,57.8021210683,131.21,80.133,-3.8162000000000003,80.2238186042,6.9030000000000005,1.2738,7.0195423953,73.23,-5.09,73.4066822571,132.48,6.9030000000000005,1.2738,7.0195423953,6.9030000000000005,1.2738,7.0195423953,0.0,0.0,0.0,132.11
2021-02-04 21:30:00,61.1882,-6.7204,61.5561499397,7.0082,1.2896,7.1258638354,54.18,-8.01,54.7689008471,132.06,76.1482,-6.1304,76.3945689653,7.0082,1.2896,7.1258638354,69.14,-7.42,69.5370117276,133.17,7.0082,1.2896,7.1258638354,7.0082,1.2896,7.1258638354,0.0,0.0,0.0,133.09
2021-02-04 22:00:00,59.913,-6.721,60.2888000378,7.033,1.299,7.1519570748,52.88,-8.02,53.4847155737,132.72,74.483,-6.231,74.7431779496,7.033,1.299,7.1519570748,67.45,-7.53,67.869016495,133.86,7.033,1.299,7.1519570748,7.033,1.299,7.1519570748,0.0,0.0,0.0,133.76
2021-02-04 22:30:00,58.7392,-6.0146,59.0463295201,7.0192,1.2754,7.1341302063,51.72,-7.29,52.2312406515,132.49,72.9192,-5.2746,73.1097198312,7.0192,1.2754,7.1341302063,65.9,-6.55,66.2247121549,133.75,7.0192,1.2754,7.1341302063,7.0192,1.2754,7.1341302063,0.0,0.0,0.0,133.49
2021-02-04 23:00:00,55.9206,-6.5808,56.3064865979,7.0706,1.3092000000000001,7.1907850058000005,48.85,-7.89,49.4830738738,133.06,69.3606,-6.0708,69.6257671053,7.0706,1.3092000000000001,7.1907850058000005,62.29,-7.38,62.7256606183,134.28,7.0706,1.3092000000000001,7.1907850058000005,7.0706,1.3092000000000001,7.1907850058000005,0.0,0.0,0.0,134.13
2021-02-04 23:30:00,53.6316,-2.1068,53.6729645613,7.0516,1.2932000000000001,7.1692000112,46.58,-3.4,46.7039227475,132.92,66.2816,-0.8168000000000001,66.2866325951,7.0516,1.2932000000000001,7.1692000112,59.23,-2.11,59.2675712342,134.84,7.0516,1.2932000000000001,7.1692000112,7.0516,1.2932000000000001,7.1692000112,0.0,0.0,0.0,133.86
2021-02-05 00:00:00,52.0986,4.0592,52.2564945878,7.0086,1.2992,7.1280007435,45.09,2.76,45.1743920822,132.66,64.1586,6.5492,64.4919993069,7.0086,1.2992,7.1280007435,57.15,5.25,57.3906351246,135.34,7.0086,1.2992,7.1280007435,7.0086,1.2992,7.1280007435,0.0,0.0,0.0,133.38
2021-02-05 00:30:00,51.9518,4.128,52.115543816,6.9318,1.278,7.048626479,45.02,2.85,45.1101197072,132.2,63.9218,6.598,64.2614201465,6.9318,1.278,7.048626479,56.99,5.32,57.2377716198,134.96,6.9318,1.278,7.048626479,6.9318,1.278,7.048626479,0.0,0.0,0.0,132.89
2021-02-05 01:00:00,51.7598,3.5374,51.8805367628,6.9898,1.3074,7.1110195331,44.77,2.23,44.8255039012,132.52,63.7098,5.8774,63.9803285925,6.9898,1.3074,7.1110195331,56.72,4.57,56.9038074297,135.18,6.9898,1.3074,7.1110195331,6.9898,1.3074,7.1110195331,0.0,0.0,0.0,133.21
2021-02-05 01:30:00,51.7038,3.7668,51.840830594,6.9438,1.2968,7.0638550863,44.76,2.47,44.8280994467,132.19,63.5738,6.1168,63.8673883033,6.9438,1.2968,7.0638550863,56.63,4.82,56.8347543322,134.95,6.9438,1.2968,7.0638550863,6.9438,1.2968,7.0638550863,0.0,0.0,0.0,132.9
2021-02-05 02:00:00,50.3384,3.1976,50.4398568626,7.0184,1.3176,7.1410089147,43.32,1.88,43.3607749008,132.75,61.8984,5.4276,62.1359055967,7.0184,1.3176,7.1410089147,54.88,4.11,55.0336851392,135.4,7.0184,1.3176,7.1410089147,7.0184,1.3176,7.1410089147,0.0,0.0,0.0,133.49
2021-02-05 02:30:00,49.555,3.403,49.6717065743,7.045,1.323,7.1681485755,42.51,2.08,42.5608564294,132.86,60.915,5.673,61.1785922852,7.045,1.323,7.1681485755,53.87,4.35,54.0453457756,135.32,7.045,1.323,7.1681485755,7.045,1.323,7.1681485755,0.0,0.0,0.0,133.61
2021-02-05 03:00:00,49.2158,3.5336,49.3424897892,7.0258,1.3136,7.1475457746,42.19,2.22,42.2483668323,132.83,60.4458,5.8036,60.7237722033,7.0258,1.3136,7.1475457746,53.42,4.49,53.6083622208,133.37,7.0258,1.3136,7.1475457746,7.0258,1.3136,7.1475457746,0.0,0.0,0.0,133.61
2021-02-05 03:30:00,48.119,3.2886,48.2312455879,6.989,1.2886,7.1068003321,41.13,2.0,41.1785975963,133.24,59.119,5.5386,59.3778767805,6.989,1.2886,7.1068003321,52.13,4.25,52.3029578513,133.65,6.989,1.2886,7.1068003321,6.989,1.2886,7.1068003321,0.0,0.0,0.0,134.01
2021-02-05 04:00:00,46.683,2.7856,46.7660352859,7.073,1.2856,7.1888870043,39.61,1.5,39.6383917434,133.5,57.233,4.8056,57.4343980587,7.073,1.2856,7.1888870043,50.16,3.52,50.2833570876,133.79,7.073,1.2856,7.1888870043,7.073,1.2856,7.1888870043,0.0,0.0,0.0,134.29
2021-02-05 04:30:00,46.2334,2.6002,46.3064608408,7.1234,1.3002,7.2410874598,39.11,1.3,39.1315997629,133.5,56.5234,4.6402,56.713545151,7.1234,1.3002,7.2410874598,49.4,3.34,49.512782188,133.79,7.1234,1.3002,7.2410874598,7.1234,1.3002,7.2410874598,0.0,0.0,0.0,134.29
2021-02-05 05:00:00,46.5912,2.606,46.6640241882,6.9812,1.286,7.0986582845,39.61,1.32,39.6319883428,133.22,56.9712,4.676,57.1627728985,6.9812,1.286,7.0986582845,49.99,3.39,50.1048121441,133.53,6.9812,1.286,7.0986582845,6.9812,1.286,7.0986582845,0.0,0.0,0.0,134.0
2021-02-05 05:30:00,48.0092,3.1836,48.1146401171,6.8892,1.2536,7.0023274416,41.12,1.9300000000000002,41.1652681274,132.89,58.7192,5.3436,58.9618394354,6.8892,1.2536,7.0023274416,51.83,4.09,51.9911242425,133.25,6.8892,1.2536,7.0023274416,6.8892,1.2536,7.0023274416,0.0,0.0,0.0,133.62
2021-02-05 06:00:00,48.4088,2.7218,48.4852566527,7.0688,1.2918,7.1858667313,41.34,1.43,41.3647253103,132.46,59.2088,4.7818000000000005,59.4015791767,7.0688,1.2918,7.1858667313,52.14,3.49,52.2566713444,132.69,7.0688,1.2918,7.1858667313,7.0688,1.2918,7.1858667313,0.0,0.0,0.0,133.21
