Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-05 06:30:00,51.6416,3.542,51.7629270285,7.0116,1.302,7.1314611799,44.63,2.24,44.6861779525,131.83,63.2816,5.792,63.5461105227,7.0116,1.302,7.1314611799,56.27,4.49,56.4488529556,132.1,7.0116,1.302,7.1314611799,7.0116,1.302,7.1314611799,0.0,0.0,0.0,132.5
2021-02-05 07:00:00,55.5026,5.3018,55.7552480938,6.9626,1.2718,7.0778014948,48.54,4.03,48.7070066828,131.41,68.1126,8.1518,68.5986743458,6.9626,1.2718,7.0778014948,61.15,6.88,61.535818025,131.84,6.9626,1.2718,7.0778014948,6.9626,1.2718,7.0778014948,0.0,0.0,0.0,131.99
2021-02-05 07:30:00,59.8524,4.0134,59.9868082608,7.0524000000000004,1.2834,7.168225814,52.8,2.73,52.8705295983,131.27,73.6324,6.9034,73.9553058362,7.0524000000000004,1.2834,7.168225814,66.58,5.62,66.81677035,132.94,7.0524000000000004,1.2834,7.168225814,7.0524000000000004,1.2834,7.168225814,0.0,0.0,0.0,131.86
2021-02-05 08:00:00,61.305,-4.3854,61.4616527451,7.085,1.2646,7.1969742364,54.22,-5.65,54.5135845455,132.53,75.995,-2.8854,76.049757121,7.085,1.2646,7.1969742364,68.91,-4.15,69.0348506191,133.37,7.085,1.2646,7.1969742364,7.085,1.2646,7.1969742364,0.0,0.0,0.0,133.33
2021-02-05 08:30:00,65.1708,-2.0676,65.2035899502,7.2008,1.2424,7.3071936063,57.97,-3.31,58.06442112,132.03,80.6508,-0.0476,80.6508140467,7.2008,1.2424,7.3071936063,73.45,-1.29,73.4613272409,133.31,7.2008,1.2424,7.3071936063,7.2008,1.2424,7.3071936063,0.0,0.0,0.0,132.8
2021-02-05 09:00:00,66.7964,-1.6774,66.8174582255,7.3064,1.2226,7.4079843223,59.49,-2.9,59.5606422061,133.24,82.6864,0.1126,82.6864766677,7.3064,1.2226,7.4079843223,75.38,-1.11,75.3881721492,134.37,7.3064,1.2226,7.4079843223,7.3064,1.2226,7.4079843223,0.0,0.0,0.0,134.05
2021-02-05 09:30:00,67.5066,-1.367,67.5204393688,8.6166,1.083,8.6843931601,58.89,-2.45,58.940941628,132.86,82.8166,0.523,82.8182513976,8.6166,1.083,8.6843931601,74.2,-0.56,74.2021131775,134.07,8.6166,1.083,8.6843931601,8.6166,1.083,8.6843931601,0.0,0.0,0.0,133.65
2021-02-05 10:00:00,66.507,-1.741,66.5297837814,10.997,0.779,11.0245566804,55.51,-2.52,55.5671710635,132.86,80.587,0.079,80.5870387221,10.997,0.779,11.0245566804,69.59,-0.7000000000000001,69.5935205317,134.01,10.997,0.779,11.0245566804,10.997,0.779,11.0245566804,0.0,0.0,0.0,133.71
2021-02-05 10:30:00,65.616,-2.0856,65.6491369582,9.826,0.9844,9.8751870544,55.79,-3.07,55.8744038,133.37,80.336,-0.29560000000000003,80.336543835,9.826,0.9844,9.8751870544,70.51,-1.28,70.5216172532,134.4,9.826,0.9844,9.8751870544,9.826,0.9844,9.8751870544,0.0,0.0,0.0,134.23
2021-02-05 11:00:00,65.9594,-1.1766,65.9698934054,8.8094,1.1034,8.8782329278,57.15,-2.2800000000000002,57.1954622326,132.45,81.2394,0.9534,81.2449942084,8.8094,1.1034,8.8782329278,72.43,-0.15,72.4301553222,133.66,8.8094,1.1034,8.8782329278,8.8094,1.1034,8.8782329278,0.0,0.0,0.0,133.28
2021-02-05 11:30:00,65.3402,-2.66,65.3943218945,7.7202,1.25,7.8207408882,57.62,-3.91,57.7525107679,132.63,80.5802,-1.22,80.5894349902,7.7202,1.25,7.8207408882,72.86,-2.47,72.9018552576,133.24,7.7202,1.25,7.8207408882,7.7202,1.25,7.8207408882,0.0,0.0,0.0,133.56
2021-02-05 12:00:00,66.037,-2.925,66.101747284,8.047,1.205,8.1367213299,57.99,-4.13,58.1368815813,132.53,81.217,-1.545,81.2316940239,8.047,1.205,8.1367213299,73.17,-2.75,73.2216593639,133.07,8.047,1.205,8.1367213299,8.047,1.205,8.1367213299,0.0,0.0,0.0,133.46
2021-02-05 12:30:00,68.565,-1.3066,68.5774483964,8.305,1.1534,8.3847096885,60.26,-2.46,60.3101915102,131.43,84.125,0.3934,84.1259198378,8.305,1.1534,8.3847096885,75.82,-0.76,75.8238089257,132.37,8.305,1.1534,8.3847096885,8.305,1.1534,8.3847096885,0.0,0.0,0.0,132.31
2021-02-05 13:00:00,67.1898,-2.7948,67.2479005701,9.4698,1.0052,9.5230005292,57.72,-3.8,57.8449513787,131.56,81.8898,-1.5048,81.9036248714,9.4698,1.0052,9.5230005292,72.42,-2.51,72.4634839074,132.48,9.4698,1.0052,9.5230005292,9.4698,1.0052,9.5230005292,0.0,0.0,0.0,132.49
2021-02-05 13:30:00,65.258,-3.69,65.3622418832,8.928,1.08,8.9930853438,56.33,-4.77,56.5316000127,132.31,80.038,-2.64,80.0815274829,8.928,1.08,8.9930853438,71.11,-3.7199999999999998,71.2072362896,133.21,8.928,1.08,8.9930853438,8.928,1.08,8.9930853438,0.0,0.0,0.0,133.29
2021-02-05 14:00:00,65.1724,-3.5858,65.2709712154,8.8224,1.1042,8.891231602,56.35,-4.69,56.5448370764,132.8,79.8624,-2.6058,79.9049005218,8.8224,1.1042,8.891231602,71.04,-3.71,71.1368097401,133.67,8.8224,1.1042,8.891231602,8.8224,1.1042,8.891231602,0.0,0.0,0.0,133.78
2021-02-05 14:30:00,64.387,-3.987,64.5103242745,9.037,1.073,9.1004778995,55.35,-5.06,55.5808069391,133.05,78.697,-3.107,78.7583091362,9.037,1.073,9.1004778995,69.66,-4.18,69.7852993115,133.85,9.037,1.073,9.1004778995,9.037,1.073,9.1004778995,0.0,0.0,0.0,134.05
2021-02-05 15:00:00,62.9646,-4.4236,63.1197995095,9.0346,1.0864,9.0996847264,53.93,-5.51,54.2107461672,133.48,77.2046,-3.3736,77.2782727429,9.0346,1.0864,9.0996847264,68.17,-4.46,68.3157412314,134.39,9.0346,1.0864,9.0996847264,9.0346,1.0864,9.0996847264,0.0,0.0,0.0,134.48
2021-02-05 15:30:00,63.1982,-4.1098,63.3316898502,8.3482,1.1502,8.4270637401,54.85,-5.26,55.101634277,133.29,77.8182,-3.0098,77.8763837584,8.3482,1.1502,8.4270637401,69.47,-4.16,69.5944430253,134.32,8.3482,1.1502,8.4270637401,8.3482,1.1502,8.4270637401,0.0,0.0,0.0,134.26
2021-02-05 16:00:00,64.8612,-3.259,64.9430238474,8.0612,1.181,8.1472514654,56.8,-4.44,56.9732709259,132.93,79.8912,-1.959,79.9152145617,8.0612,1.181,8.1472514654,71.83,-3.14,71.8985987346,134.2,8.0612,1.181,8.1472514654,8.0612,1.181,8.1472514654,0.0,0.0,0.0,133.86
2021-02-05 16:30:00,65.3282,-3.5216000000000003,65.423049316,7.7082,1.2384,7.8070469321000004,57.62,-4.76,57.8162779847,132.98,80.7382,-2.2416,80.7693116833,7.7082,1.2384,7.8070469321000004,73.03,-3.48,73.1128668567,134.15,7.7082,1.2384,7.8070469321000004,7.7082,1.2384,7.8070469321000004,0.0,0.0,0.0,133.89
2021-02-05 17:00:00,68.152,-2.651,68.2035402673,7.412,1.339,7.5319761683,60.74,-3.99,60.8709101296,131.87,84.472,-1.161,84.4799781309,7.412,1.339,7.5319761683,77.06,-2.5,77.1005421511,133.19,7.412,1.339,7.5319761683,7.412,1.339,7.5319761683,0.0,0.0,0.0,132.72
2021-02-05 17:30:00,71.847,-1.0862,71.8552102456,8.397,1.3538000000000001,8.5054325839,63.45,-2.44,63.4968983494,131.03,89.077,0.9238000000000001,89.081790145,8.397,1.3538000000000001,8.5054325839,80.68,-0.43,80.6811458768,132.38,8.397,1.3538000000000001,8.5054325839,8.397,1.3538000000000001,8.5054325839,0.0,0.0,0.0,131.77
2021-02-05 18:00:00,75.1062,0.224,75.1065340329,8.3762,1.384,8.4897692807,66.73,-1.16,66.7400816601,131.37,93.2262,2.604,93.262560454,8.3762,1.384,8.4897692807,84.85,1.22,84.8587703187,133.25,8.3762,1.384,8.4897692807,8.3762,1.384,8.4897692807,0.0,0.0,0.0,132.06
2021-02-05 18:30:00,75.7728,0.1986,75.7730602642,8.3128,1.3686,8.4247082917,67.46,-1.17,67.4701452496,131.78,94.1028,2.6186,94.13922686,8.3128,1.3686,8.4247082917,85.79,1.25,85.7991060559,133.43,8.3128,1.3686,8.4247082917,8.3128,1.3686,8.4247082917,0.0,0.0,0.0,132.45
2021-02-05 19:00:00,74.9396,-0.051000000000000004,74.939617354,8.3596,1.369,8.4709546782,66.58,-1.42,66.5951409639,131.99,93.2696,2.509,93.3033405895,8.3596,1.369,8.4709546782,84.91,1.1400000000000001,84.917652464,133.61,8.3596,1.369,8.4709546782,8.3596,1.369,8.4709546782,0.0,0.0,0.0,132.66
2021-02-05 19:30:00,72.1882,-15.396,73.8117404973,7.0982,1.324,7.2206245741,65.09,-16.72,67.2031732882,131.82,90.8782,6.184,91.0883587032,7.0982,1.324,7.2206245741,83.78,4.86,83.9208436564,134.82,7.0982,1.324,7.2206245741,7.0982,1.324,7.2206245741,0.0,0.0,0.0,133.44
2021-02-05 20:00:00,69.3388,-12.779,70.5065388914,7.0188,1.301,7.1383579652,62.32,-14.08,63.890756765,131.17,86.9188,3.6710000000000003,86.996287475,7.0188,1.301,7.1383579652,79.9,2.37,79.9351418339,133.83,7.0188,1.301,7.1383579652,7.0188,1.301,7.1383579652,0.0,0.0,0.0,132.67
2021-02-05 20:30:00,66.1756,-14.474,67.7399934408,6.9456,1.256,7.0582501628,59.23,-15.73,61.2831608193,131.21,82.9856,1.536,82.9998138755,6.9456,1.256,7.0582501628,76.04,0.28,76.0405155164,133.88,6.9456,1.256,7.0582501628,6.9456,1.256,7.0582501628,0.0,0.0,0.0,132.75
2021-02-05 21:00:00,65.6628,-13.8452,67.1065784173,7.0128,1.2748,7.1277260666,58.65,-15.12,60.5676225388,130.84,82.2628,2.5348,82.3018436906,7.0128,1.2748,7.1277260666,75.25,1.26,75.2605480979,133.77,7.0128,1.2748,7.1277260666,7.0128,1.2748,7.1277260666,0.0,0.0,0.0,132.31
2021-02-05 21:30:00,63.8072,-14.8202,65.5057028043,6.9972,1.2898,7.1150820009,56.81,-16.11,59.0500482642,130.79,79.8872,1.3397999999999999,79.8984342017,6.9972,1.2898,7.1150820009,72.89,0.05,72.8900171491,133.69,6.9972,1.2898,7.1150820009,6.9972,1.2898,7.1150820009,0.0,0.0,0.0,132.31
2021-02-05 22:00:00,61.4248,-15.556000000000001,63.3639897027,6.9948,1.274,7.1098736304,54.43,-16.83,56.9725705932,131.02,76.9448,0.464,76.9461990162,6.9948,1.274,7.1098736304,69.95,-0.81,69.9546896212,133.88,6.9948,1.274,7.1098736304,6.9948,1.274,7.1098736304,0.0,0.0,0.0,132.56
2021-02-05 22:30:00,59.464,-15.896,61.5520114375,7.024,1.294,7.1421993811,52.44,-17.19,55.1855932287,130.95,74.444,-0.376,74.4449495399,7.024,1.294,7.1421993811,67.42,-1.67,67.4406798602,133.83,7.024,1.294,7.1421993811,7.024,1.294,7.1421993811,0.0,0.0,0.0,132.56
2021-02-05 23:00:00,56.7398,-17.2304,59.298327027,7.0298,1.2896,7.1471082404,49.71,-18.52,53.0478510404,131.75,71.0698,-1.9904000000000002,71.0976663766,7.0298,1.2896,7.1471082404,64.04,-3.2800000000000002,64.1239424864,134.44,7.0298,1.2896,7.1471082404,7.0298,1.2896,7.1471082404,0.0,0.0,0.0,133.41
2021-02-05 23:30:00,54.1794,-17.7366,57.0087218232,6.9794,1.3134000000000001,7.101904246,47.2,-19.05,50.8993369308,132.05,67.8894,-2.5066,67.9356583535,6.9794,1.3134000000000001,7.101904246,60.91,-3.8200000000000003,61.0296690143,134.8,6.9794,1.3134000000000001,7.101904246,6.9794,1.3134000000000001,7.101904246,0.0,0.0,0.0,133.78
2021-02-06 00:00:00,52.1458,-8.4736,52.8297866227,7.0458,1.2864,7.1622707712,45.1,-9.76,46.1439876907,132.02,65.0458,8.5364,65.6035534297,7.0458,1.2864,7.1622707712,58.0,7.25,58.4513686752,135.72,7.0458,1.2864,7.1622707712,7.0458,1.2864,7.1622707712,0.0,0.0,0.0,133.45
2021-02-06 00:30:00,51.9456,-7.5814,52.495933036,7.0456,1.3086,7.1660947049,44.9,-8.89,45.7716298596,130.89,64.6256,9.2586,65.2854489861,7.0456,1.3086,7.1660947049,57.58,7.95,58.1262324601,134.8,7.0456,1.3086,7.1660947049,7.0456,1.3086,7.1660947049,0.0,0.0,0.0,132.27
2021-02-06 01:00:00,52.5372,-7.4022,53.0561018987,6.9472000000000005,1.2978,7.0673808925,45.59,-8.7,46.4126933069,130.89,65.3972,9.7378,66.1182162243,6.9472000000000005,1.2978,7.0673808925,58.45,8.44,59.0562113583,134.8,6.9472000000000005,1.2978,7.0673808925,6.9472000000000005,1.2978,7.0673808925,0.0,0.0,0.0,132.23
2021-02-06 01:30:00,52.8282,-7.0472,53.2961700601,7.0182,1.3028,7.1380963204,45.81,-8.35,46.5647785349,130.89,65.7082,10.3928,66.525016641,7.0182,1.3028,7.1380963204,58.69,9.09,59.3897651115,134.89,7.0182,1.3028,7.1380963204,7.0182,1.3028,7.1380963204,0.0,0.0,0.0,132.19
2021-02-06 02:00:00,51.8852,-7.3512,52.4033789033,7.0552,1.3188,7.1774006771,44.83,-8.67,45.6606811163,131.7,64.4852,9.838799999999999,65.2314571697,7.0552,1.3188,7.1774006771,57.43,8.52,58.0585506192,135.54,7.0552,1.3188,7.1774006771,7.0552,1.3188,7.1774006771,0.0,0.0,0.0,133.03
2021-02-06 02:30:00,51.4786,-6.9304,51.9430139876,7.0386,1.2996,7.157572921,44.44,-8.23,45.1956469143,131.41,63.9386,10.1996,64.7470185423,7.0386,1.2996,7.157572921,56.9,8.9,57.5918396997,135.25,7.0386,1.2996,7.157572921,7.0386,1.2996,7.157572921,0.0,0.0,0.0,132.74
2021-02-06 03:00:00,50.9858,-7.293,51.5047536703,7.0258,1.307,7.1463357492,43.96,-8.6,44.7933209307,131.5,63.2958,9.717,64.0373202644,7.0258,1.307,7.1463357492,56.27,8.41,56.8949997803,135.25,7.0258,1.307,7.1463357492,7.0258,1.307,7.1463357492,0.0,0.0,0.0,132.81
2021-02-06 03:30:00,49.594,-7.7208,50.1913895867,7.024,1.2892000000000001,7.1413312933,42.57,-9.01,43.5130440213,131.82,61.404,9.0692,62.0701345628,7.024,1.2892000000000001,7.1413312933,54.38,7.78,54.9337127819,135.25,7.024,1.2892000000000001,7.1413312933,7.024,1.2892000000000001,7.1413312933,0.0,0.0,0.0,133.2
2021-02-06 04:00:00,47.2972,-7.8818,47.949430644,6.9872,1.3082,7.1086110514,40.31,-9.19,41.3443127891,132.87,58.5972,9.0582,59.2931938344,6.9872,1.3082,7.1086110514,51.61,7.75,52.1886443587,134.45,6.9872,1.3082,7.1086110514,6.9872,1.3082,7.1086110514,0.0,0.0,0.0,134.27
2021-02-06 04:30:00,45.5548,-7.6384,46.1907453674,6.9548000000000005,1.2816,7.0718980196,38.6,-8.92,39.6172487687,132.75,56.4348,8.7416,57.1078122642,6.9548000000000005,1.2816,7.0718980196,49.48,7.46,50.03920463,134.45,6.9548000000000005,1.2816,7.0718980196,6.9548000000000005,1.2816,7.0718980196,0.0,0.0,0.0,134.18
2021-02-06 05:00:00,45.446,3.9626,45.6184295517,7.046,1.3026,7.1653948084,38.4,2.66,38.4920199522,132.05,52.236,-28.1274,59.3274837387,7.046,1.3026,7.1653948084,45.19,-29.43,53.9282949851,134.83,7.046,1.3026,7.1653948084,7.046,1.3026,7.1653948084,0.0,0.0,0.0,131.98
2021-02-06 05:30:00,46.4096,5.3076,46.7121139526,7.0096,1.2876,7.126879115,39.4,4.02,39.6045502436,131.9,53.6896,-25.7724,59.5549305257,7.0096,1.2876,7.126879115,46.68,-27.06,53.9561488618,134.83,7.0096,1.2876,7.126879115,7.0096,1.2876,7.126879115,0.0,0.0,0.0,131.7
2021-02-06 06:00:00,47.3698,5.4112,47.6778673755,6.9398,1.2912,7.0588966192,40.43,4.12,40.6393811469,131.47,54.8498,-25.3988,60.4450130406,6.9398,1.2912,7.0588966192,47.91,-26.69,54.8427223978,134.45,6.9398,1.2912,7.0588966192,6.9398,1.2912,7.0588966192,0.0,0.0,0.0,131.25
2021-02-06 06:30:00,51.4012,-3.3894,51.5128274685,7.0412,1.2906,7.1585016449,44.36,-4.68,44.6061879115,130.92,62.9212,3.1606,63.0005301708,7.0412,1.2906,7.1585016449,55.88,1.87,55.9112806149,132.99,7.0412,1.2906,7.1585016449,7.0412,1.2906,7.1585016449,0.0,0.0,0.0,131.85
2021-02-06 07:00:00,52.5952,-5.6866,52.9017247602,6.9552,1.2934,7.0744392428,45.64,-6.98,46.1706616803,130.63,65.4352,11.8634,66.5019222173,6.9552,1.2934,7.0744392428,58.48,10.57,59.4275634702,132.43,6.9552,1.2934,7.0744392428,6.9552,1.2934,7.0744392428,0.0,0.0,0.0,131.85
2021-02-06 07:30:00,54.5574,-5.779,54.8626169241,6.9574,1.271,7.072542383,47.6,-7.05,48.1192529036,130.53,67.8974,11.761,68.9084758775,6.9574,1.271,7.072542383,60.94,10.49,61.8362652494,132.1,6.9574,1.271,7.072542383,6.9574,1.271,7.072542383,0.0,0.0,0.0,131.75
2021-02-06 08:00:00,55.8024,-6.0548,56.1299247176,6.9324,1.2752,7.0487094422,48.87,-7.33,49.4166550871,130.35,69.5424,11.4452,70.4779256278,6.9324,1.2752,7.0487094422,62.61,10.17,63.430599871,131.83,6.9324,1.2752,7.0487094422,6.9324,1.2752,7.0487094422,0.0,0.0,0.0,131.53
2021-02-06 08:30:00,57.399,-16.354,59.6833185823,7.159,1.276,7.2718262493,50.24,-17.63,53.2435395142,131.68,71.839,-0.5640000000000001,71.8412139165,7.159,1.276,7.2718262493,64.68,-1.8399999999999999,64.7061666304,133.33,7.159,1.276,7.2718262493,7.159,1.276,7.2718262493,0.0,0.0,0.0,133.22
2021-02-06 09:00:00,59.0144,-15.7994,61.0927200877,7.4744,1.2406,7.5766578199,51.54,-17.04,54.283820794,132.3,73.7544,0.1206,73.7544985999,7.4744,1.2406,7.5766578199,66.28,-1.12,66.2894622093,134.49,7.4744,1.2406,7.5766578199,7.4744,1.2406,7.5766578199,0.0,0.0,0.0,133.85
2021-02-06 09:30:00,60.4506,-15.4948,62.4048384935,7.9406,1.1552,8.0241893921,52.51,-16.65,55.0865010688,132.21,75.3306,0.4652,75.3320363949,7.9406,1.1552,8.0241893921,67.39,-0.6900000000000001,67.3935323306,134.44,7.9406,1.1552,8.0241893921,7.9406,1.1552,8.0241893921,0.0,0.0,0.0,133.77
2021-02-06 10:00:00,62.6634,-14.0618,64.221771377,9.4034,0.9582,9.4520938844,53.26,-15.02,55.3374014569,131.56,77.1934,2.0482,77.2205680295,9.4034,0.9582,9.4520938844,67.79,1.09,67.7987625256,134.02,9.4034,0.9582,9.4520938844,9.4034,0.9582,9.4520938844,0.0,0.0,0.0,133.08
2021-02-06 10:30:00,64.4258,-12.8134,65.6876466712,10.0858,0.8566,10.1221107087,54.34,-13.67,56.0330661306,130.83,79.0858,3.4766,79.1621785274,10.0858,0.8566,10.1221107087,69.0,2.62,69.0497241124,133.49,10.0858,0.8566,10.1221107087,10.0858,0.8566,10.1221107087,0.0,0.0,0.0,132.31
2021-02-06 11:00:00,64.6052,-12.8148,65.8638821061,10.2652,0.8452000000000001,10.2999366056,54.34,-13.66,56.030627339,131.27,79.1752,3.5652,79.255428496,10.2652,0.8452000000000001,10.2999366056,68.91,2.7199999999999998,68.9636607207,133.83,10.2652,0.8452000000000001,10.2999366056,10.2652,0.8452000000000001,10.2999366056,0.0,0.0,0.0,132.77
2021-02-06 11:30:00,63.556,-13.2066,64.9136304605,11.496,0.7534000000000001,11.5206608994,52.06,-13.96,53.8992133523,131.19,77.476,3.1534,77.5401477143,11.496,0.7534000000000001,11.5206608994,65.98,2.4,66.023635162,133.68,11.496,0.7534000000000001,11.5206608994,11.496,0.7534000000000001,11.5206608994,0.0,0.0,0.0,132.73
2021-02-06 12:00:00,62.6236,-13.7142,64.1076794043,11.6136,0.7258,11.6362575857,51.01,-14.44,53.0144668935,131.08,76.5536,2.5658000000000003,76.5965861028,11.6136,0.7258,11.6362575857,64.94,1.8399999999999999,64.9660619093,133.47,11.6136,0.7258,11.6362575857,11.6136,0.7258,11.6362575857,0.0,0.0,0.0,132.63
2021-02-06 12:30:00,61.72,-15.1726,63.5575816938,11.49,0.6874,11.5105438082,50.23,-15.86,52.6744008034,131.29,75.24,0.8074,75.2443319776,11.49,0.6874,11.5105438082,63.75,0.12,63.7501129411,133.47,11.49,0.6874,11.5105438082,11.49,0.6874,11.5105438082,0.0,0.0,0.0,132.86
2021-02-06 13:00:00,61.557,-14.9476,63.3458364438,13.077,0.5524,13.0886620691,48.48,-15.5,50.8975480745,131.56,74.547,1.1024,74.5551506924,13.077,0.5524,13.0886620691,61.47,0.55,61.4724605006,133.76,13.077,0.5524,13.0886620691,13.077,0.5524,13.0886620691,0.0,0.0,0.0,133.15
2021-02-06 13:30:00,62.9284,-14.0884,64.4861732554,11.5184,0.6616000000000001,11.5373850209,51.41,-14.75,53.4841153989,131.63,76.7684,2.2716,76.8020013093,11.5184,0.6616000000000001,11.5373850209,65.25,1.6099999999999999,65.2698598129,133.82,11.5184,0.6616000000000001,11.5373850209,11.5184,0.6616000000000001,11.5373850209,0.0,0.0,0.0,133.18
2021-02-06 14:00:00,62.9444,-14.6712,64.6315836167,9.9544,0.9888,10.0033896655,52.99,-15.66,55.2555490426,132.24,77.9044,1.7588,77.9242511469,9.9544,0.9888,10.0033896655,67.95,0.77,67.9543626267,134.34,9.9544,0.9888,10.0033896655,9.9544,0.9888,10.0033896655,0.0,0.0,0.0,133.8
2021-02-06 14:30:00,62.8678,-15.2126,64.6821727805,9.2278,1.0674,9.2893291254,53.64,-16.28,56.0561147423,132.24,78.2078,1.0874,78.2153592308,9.2278,1.0674,9.2893291254,68.98,0.02,68.9800028994,134.39,9.2278,1.0674,9.2893291254,9.2278,1.0674,9.2893291254,0.0,0.0,0.0,133.8
2021-02-06 15:00:00,62.4002,-15.92,64.3990012348,9.2502,1.05,9.3096025715,53.15,-16.97,55.7933992512,132.57,77.6502,0.5700000000000001,77.6522920463,9.2502,1.05,9.3096025715,68.4,-0.48,68.4016841898,134.56,9.2502,1.05,9.3096025715,9.2502,1.05,9.3096025715,0.0,0.0,0.0,134.14
2021-02-06 15:30:00,62.0192,-15.953,64.0381087919,9.1192,1.107,9.1861448737,52.9,-17.06,55.582853471199996,132.24,77.1092,0.267,77.1096622586,9.1192,1.107,9.1861448737,67.99,-0.84,67.9951888004,134.2,9.1192,1.107,9.1861448737,9.1192,1.107,9.1861448737,0.0,0.0,0.0,133.82
2021-02-06 16:00:00,61.8486,-16.3746,63.979503336,8.7186,1.1454,8.7935161977,53.13,-17.52,55.9441444657,132.31,77.0486,-0.3546,77.0494159817,8.7186,1.1454,8.7935161977,68.33,-1.5,68.3464622347,134.25,8.7186,1.1454,8.7935161977,8.7186,1.1454,8.7935161977,0.0,0.0,0.0,133.92
2021-02-06 16:30:00,64.2684,-15.376,66.0821353662,7.9384,1.224,8.032208324,56.33,-16.6,58.7250278842,131.3,80.3484,0.624,80.3508230111,7.9384,1.224,8.032208324,72.41,-0.6000000000000001,72.4124858018,133.4,7.9384,1.224,8.032208324,7.9384,1.224,8.032208324,0.0,0.0,0.0,132.82
2021-02-06 17:00:00,67.0398,-14.0862,68.503691977,7.5698,1.2838,7.6778912782,59.47,-15.37,61.4240815967,130.86,83.9998,2.1538,84.0274077577,7.5698,1.2838,7.6778912782,76.43,0.87,76.4349514293,133.18,7.5698,1.2838,7.6778912782,7.5698,1.2838,7.6778912782,0.0,0.0,0.0,132.33
2021-02-06 17:30:00,71.1956,-12.5708,72.2968773323,7.4156,1.3092000000000001,7.5302807385,63.78,-13.88,65.2728335527,130.86,89.2256,4.0392,89.316979528,7.4156,1.3092000000000001,7.5302807385,81.81,2.73,81.8555373814,133.51,7.4156,1.3092000000000001,7.5302807385,7.4156,1.3092000000000001,7.5302807385,0.0,0.0,0.0,132.26
2021-02-06 18:00:00,75.0382,-11.3826,75.896607579,7.4382,1.2873999999999999,7.5487891743999995,67.6,-12.67,68.7770957514,131.06,93.9982,5.1474,94.1390319156,7.4382,1.2873999999999999,7.5487891743999995,86.56,3.86,86.646022413,133.95,7.4382,1.2873999999999999,7.5487891743999995,7.4382,1.2873999999999999,7.5487891743999995,0.0,0.0,0.0,132.41
2021-02-06 18:30:00,74.6744,-11.5764,75.5663883768,7.4244,1.2736,7.5328462297000005,67.25,-12.85,68.4666707238,130.85,93.5644,4.8636,93.6907228722,7.4244,1.2736,7.5328462297000005,86.14,3.59,86.2147765757,133.6,7.4244,1.2736,7.5328462297000005,7.4244,1.2736,7.5328462297000005,0.0,0.0,0.0,132.18
2021-02-06 19:00:00,73.2546,-12.0142,74.2332635872,7.3146,1.2858,7.4267526416,65.94,-13.3,67.2679240054,130.63,91.8446,4.2258,91.9417638225,7.3146,1.2858,7.4267526416,84.53,2.94,84.5811119577,133.48,7.3146,1.2858,7.4267526416,7.3146,1.2858,7.4267526416,0.0,0.0,0.0,131.99
2021-02-06 19:30:00,71.064,-13.5252,72.3396373439,7.514,1.2848,7.6230510322,63.55,-14.81,65.2528819287,132.02,89.144,2.9248000000000003,89.191968198,7.514,1.2848,7.6230510322,81.63,1.6400000000000001,81.6464726733,134.56,7.514,1.2848,7.6230510322,7.514,1.2848,7.6230510322,0.0,0.0,0.0,133.43
2021-02-06 20:00:00,68.62,-14.1766,70.0691115083,7.68,1.3034,7.7898171712,60.94,-15.48,62.8753846907,130.81,85.98,1.7934,85.9987016388,7.68,1.3034,7.7898171712,78.3,0.49,78.3015331906,133.22,7.68,1.3034,7.7898171712,7.68,1.3034,7.7898171712,0.0,0.0,0.0,132.28
2021-02-06 20:30:00,66.25,-15.1232,67.9542028004,7.48,1.2668,7.5865131806,58.77,-16.39,61.0126626201,130.23,83.04,0.46680000000000005,83.0413120214,7.48,1.2668,7.5865131806,75.56,-0.8,75.5642349263,132.71,7.48,1.2668,7.5865131806,7.48,1.2668,7.5865131806,0.0,0.0,0.0,131.67
2021-02-06 21:00:00,64.9112,-16.0212,66.8591260404,7.5612,1.3088,7.6736368744,57.35,-17.33,59.9111959487,130.53,81.2812,-0.6412,81.283729066,7.5612,1.3088,7.6736368744,73.72,-1.9500000000000002,73.7457856423,133.19,7.5612,1.3088,7.6736368744,7.5612,1.3088,7.6736368744,0.0,0.0,0.0,131.99
2021-02-06 21:30:00,61.917,-17.7316,64.4059354995,7.577,1.2984,7.687442459,54.34,-19.03,57.5758326036,131.47,77.627,-2.5816,77.6699155887,7.577,1.2984,7.687442459,70.05,-3.88,70.1573723852,133.85,7.577,1.2984,7.687442459,7.577,1.2984,7.687442459,0.0,0.0,0.0,132.99
2021-02-06 22:00:00,59.372,-18.0992,62.0694403442,7.502,1.3108,7.6156549712,51.87,-19.41,55.3827139097,131.97,74.452,-2.8592,74.5068810825,7.502,1.3108,7.6156549712,66.95,-4.17,67.079739117,134.43,7.502,1.3108,7.6156549712,7.502,1.3108,7.6156549712,0.0,0.0,0.0,133.54
2021-02-06 22:30:00,55.5762,-18.6204,58.6125694932,7.5161999999999995,1.2796,7.624345126,48.06,-19.9,52.0170510506,132.66,69.8562,-3.2404,69.9313153787,7.5161999999999995,1.2796,7.624345126,62.34,-4.52,62.5036478935,135.04,7.5161999999999995,1.2796,7.624345126,7.5161999999999995,1.2796,7.624345126,0.0,0.0,0.0,134.24
2021-02-06 23:00:00,49.7472,-14.251,51.7481874933,7.5172,1.289,7.6269139788,42.23,-15.54,44.9984944193,132.29,62.0172,-6.241,62.3304353975,7.5172,1.289,7.6269139788,54.5,-7.53,55.017732596,135.1,7.5172,1.289,7.6269139788,7.5172,1.289,7.6269139788,0.0,0.0,0.0,133.54
2021-02-06 23:30:00,46.2222,-6.1966,46.6357118998,7.5422,1.3034,7.6539945388,38.68,-7.5,39.4004111654,132.29,57.4322,3.8534,57.5613263259,7.5422,1.3034,7.6539945388,49.89,2.55,49.9551258631,134.53,7.5422,1.3034,7.6539945388,7.5422,1.3034,7.6539945388,0.0,0.0,0.0,133.27
2021-02-07 00:00:00,45.532,0.1076,45.5321271385,7.492,1.2876,7.6018404193,38.04,-1.18,38.058297387,131.66,54.542,-14.6324,56.4706728644,7.492,1.2876,7.6018404193,47.05,-15.92,49.6704026559,132.87,7.492,1.2876,7.6018404193,7.492,1.2876,7.6018404193,0.0,0.0,0.0,131.82
2021-02-07 00:30:00,44.5526,-14.9436,46.9919710985,7.4626,1.2564,7.5676244436,37.09,-16.2,40.4735481518,131.31,56.9126,9.4464,57.6912342711,7.4626,1.2564,7.5676244436,49.45,8.19,50.1236331484,133.54,7.4626,1.2564,7.5676244436,7.4626,1.2564,7.5676244436,0.0,0.0,0.0,132.83
2021-02-07 01:00:00,44.889,-17.6568,48.2367588799,7.589,1.3132000000000001,7.7017800046,37.3,-18.97,41.8467549518,131.4,57.899,13.9932,59.5659621532,7.589,1.3132000000000001,7.7017800046,50.31,12.68,51.8833162009,133.92,7.589,1.3132000000000001,7.7017800046,7.589,1.3132000000000001,7.7017800046,0.0,0.0,0.0,133.2
2021-02-07 01:30:00,43.8388,-18.0668,47.415710979400004,7.5788,1.3132000000000001,7.6917295636,36.26,-19.38,41.1141338228,131.98,56.6188,13.7332,58.2605294833,7.5788,1.3132000000000001,7.6917295636,49.04,12.42,50.5883188098,134.43,7.5788,1.3132000000000001,7.6917295636,7.5788,1.3132000000000001,7.6917295636,0.0,0.0,0.0,133.83
2021-02-07 02:00:00,43.519,-6.837,44.0527857235,7.679,1.223,7.7757809897,35.84,-8.06,36.7351221585,132.07,52.429,-20.307,56.2243211609,7.679,1.223,7.7757809897,44.75,-21.53,49.6598771646,133.44,7.679,1.223,7.7757809897,7.679,1.223,7.7757809897,0.0,0.0,0.0,132.54
2021-02-07 02:30:00,43.7964,-1.7362000000000002,43.8308001684,7.7064,1.3638,7.826145373,36.09,-3.1,36.2228946938,131.03,51.1964,-33.6762,61.2793425177,7.7064,1.3638,7.826145373,43.49,-35.04,55.8496347347,131.97,7.7064,1.3638,7.826145373,7.7064,1.3638,7.826145373,0.0,0.0,0.0,130.9
2021-02-07 03:00:00,42.053,-2.8120000000000003,42.1469115476,8.003,1.288,8.1059825438,34.05,-4.1,34.2959545719,131.71,49.093,-35.272,60.4502823236,8.003,1.288,8.1059825438,41.09,-36.56,55.0001972724,132.49,8.003,1.288,8.1059825438,8.003,1.288,8.1059825438,0.0,0.0,0.0,131.65
2021-02-07 03:30:00,41.483,-2.4938000000000002,41.5578912776,7.9030000000000005,1.2962,8.0085918513,33.58,-3.79,33.7932019791,132.04,48.423,-35.1138,59.8144286894,7.9030000000000005,1.2962,8.0085918513,40.52,-36.41,54.4753017431,132.98,7.9030000000000005,1.2962,8.0085918513,7.9030000000000005,1.2962,8.0085918513,0.0,0.0,0.0,131.99
2021-02-07 04:00:00,39.7514,-2.928,39.8590891261,7.7714,1.282,7.8764320577,31.98,-4.21,32.2559219369,132.62,46.0714,-36.418,58.7268645678,7.7714,1.282,7.8764320577,38.3,-37.7,53.7417900707,133.39,7.7714,1.282,7.8764320577,7.7714,1.282,7.8764320577,0.0,0.0,0.0,132.65
2021-02-07 04:30:00,40.0612,-2.7576,40.1559971013,7.3112,1.2824,7.4228158538,32.75,-4.04,32.9982438927,132.09,46.4412,-36.0076,58.7650603267,7.3112,1.2824,7.4228158538,39.13,-37.29,54.0527612616,132.84,7.3112,1.2824,7.4228158538,7.3112,1.2824,7.4228158538,0.0,0.0,0.0,132.11
2021-02-07 05:00:00,40.0758,-2.7278000000000002,40.1685279601,7.2658000000000005,1.2922,7.3798123608,32.81,-4.02,33.0553550881,132.02,46.7358,-35.5978,58.748943535,7.2658000000000005,1.2922,7.3798123608,39.47,-36.89,54.0254847271,132.84,7.2658000000000005,1.2922,7.3798123608,7.2658000000000005,1.2922,7.3798123608,0.0,0.0,0.0,132.0
2021-02-07 05:30:00,41.1108,-2.4232,41.1821535969,7.2008,1.2968,7.316639316,33.91,-3.7199999999999998,34.1134357695,132.02,47.9608,-34.8832,59.3049405942,7.2008,1.2968,7.316639316,40.76,-36.18,54.5011009063,132.78,7.2008,1.2968,7.316639316,7.2008,1.2968,7.316639316,0.0,0.0,0.0,131.94
2021-02-07 06:00:00,41.806,-1.9722,41.8524934602,7.186,1.2878,7.3004811376,34.62,-3.26,34.7731505619,131.5,48.766,-34.0622,59.484083794200004,7.186,1.2878,7.3004811376,41.58,-35.35,54.5758087434,132.32,7.186,1.2878,7.3004811376,7.186,1.2878,7.3004811376,0.0,0.0,0.0,131.39
2021-02-07 06:30:00,41.944,-1.8234,41.9836149415,7.264,1.2866,7.3770614448,34.68,-3.11,34.8191685713,131.83,48.734,-34.1634,59.5158857412,7.264,1.2866,7.3770614448,41.47,-35.45,54.556973889700004,132.52,7.264,1.2866,7.3770614448,7.264,1.2866,7.3770614448,0.0,0.0,0.0,131.72
2021-02-07 07:00:00,43.544200000000004,-1.5964,43.5734534619,7.2842,1.2836,7.3964314774,36.26,-2.88,36.3741941491,131.38,50.6542,-33.6464,60.8105929144,7.2842,1.2836,7.3964314774,43.37,-34.93,55.6871780574,132.1,7.2842,1.2836,7.3964314774,7.2842,1.2836,7.3964314774,0.0,0.0,0.0,131.25
2021-02-07 07:30:00,43.9806,-1.0954,43.9942391401,7.3006,1.2646,7.4093166702,36.68,-2.36,36.7558430729,131.95,51.2906,-33.4854,61.2535522359,7.3006,1.2646,7.4093166702,43.99,-34.75,56.0596343192,132.71,7.3006,1.2646,7.4093166702,7.3006,1.2646,7.4093166702,0.0,0.0,0.0,131.8
2021-02-07 08:00:00,46.5084,-2.585,46.5801835072,7.1884,1.2850000000000001,7.3023502765,39.32,-3.87,39.509989876,131.41,55.3984,-23.995,60.3717048588,7.1884,1.2850000000000001,7.3023502765,48.21,-25.28,54.4360404512,132.16,7.1884,1.2850000000000001,7.3023502765,7.1884,1.2850000000000001,7.3023502765,0.0,0.0,0.0,131.5
2021-02-07 08:30:00,47.0898,-12.183,48.6402585626,7.2198,1.297,7.3353746353,39.87,-13.48,42.0871393658,131.98,59.5398,4.317,59.6960993118,7.2198,1.297,7.3353746353,52.32,3.02,52.407087307,133.25,7.2198,1.297,7.3353746353,7.2198,1.297,7.3353746353,0.0,0.0,0.0,133.23
2021-02-07 09:00:00,51.4946,-11.5558,52.7752815511,7.4446,1.3042,7.5579763694,44.05,-12.86,45.8888014662,132.21,64.8846,5.2842,65.0994169467,7.4446,1.3042,7.5579763694,57.44,3.98,57.577721386,134.74,7.4446,1.3042,7.5579763694,7.4446,1.3042,7.5579763694,0.0,0.0,0.0,133.43
2021-02-07 09:30:00,55.9318,-11.1422,57.0308238769,7.9718,1.2178,8.0642812501,47.96,-12.36,49.5270754234,131.91,70.1018,5.8278,70.3436252697,7.9718,1.2178,8.0642812501,62.13,4.61,62.3007945375,134.47,7.9718,1.2178,8.0642812501,7.9718,1.2178,8.0642812501,0.0,0.0,0.0,133.11
2021-02-07 10:00:00,59.992,-9.6276,60.7596144306,8.382,1.1724,8.4635953211,51.61,-10.8,52.7279062736,130.77,74.882,7.9224,75.2999226146,8.382,1.1724,8.4635953211,66.5,6.75,66.8416973154,133.67,8.382,1.1724,8.4635953211,8.382,1.1724,8.4635953211,0.0,0.0,0.0,131.85
2021-02-07 10:30:00,62.3822,-8.776,62.9964844483,8.7922,1.1440000000000001,8.8663135992,53.59,-9.92,54.500408255400004,130.83,77.3622,8.854,77.8672158539,8.7922,1.1440000000000001,8.8663135992,68.57,7.71,69.0020941711,133.84,8.7922,1.1440000000000001,8.8663135992,8.7922,1.1440000000000001,8.8663135992,0.0,0.0,0.0,131.91
2021-02-07 11:00:00,64.4036,-8.5526,64.9689976814,9.0136,1.1074,9.0813721276,55.39,-9.66,56.2260411198,131.24,79.9336,9.2474,80.4667311112,9.0136,1.1074,9.0813721276,70.92,8.14,71.3856147974,134.22,9.0136,1.1074,9.0813721276,9.0136,1.1074,9.0813721276,0.0,0.0,0.0,132.36
2021-02-07 11:30:00,66.1778,-8.0042,66.6600962382,10.7778,0.9358000000000001,10.8183498964,55.4,-8.94,56.1166962677,130.48,81.2278,9.6158,81.7949821351,10.7778,0.9358000000000001,10.8183498964,70.45,8.68,70.9827084578,133.48,10.7778,0.9358000000000001,10.8183498964,10.7778,0.9358000000000001,10.8183498964,0.0,0.0,0.0,131.62
2021-02-07 12:00:00,68.274,-11.7466,69.2771368314,12.074,0.6634,12.0922113594,56.2,-12.41,57.553871286,130.7,83.484,5.2934,83.6516487558,12.074,0.6634,12.0922113594,71.41,4.63,71.5599399105,133.14,12.074,0.6634,12.0922113594,12.074,0.6634,12.0922113594,0.0,0.0,0.0,131.94
2021-02-07 12:30:00,69.6082,-18.184,71.9441405761,11.6182,0.8260000000000001,11.6475253698,57.99,-19.01,61.0263893738,131.09,85.6282,-2.454,85.6633571093,11.6182,0.8260000000000001,11.6475253698,74.01,-3.2800000000000002,74.082646416,132.82,11.6182,0.8260000000000001,11.6475253698,11.6182,0.8260000000000001,11.6475253698,0.0,0.0,0.0,132.57
2021-02-07 13:00:00,71.0426,-18.3378,73.3711518487,11.5026,0.8222,11.53194778,59.54,-19.16,62.5469199881,132.18,87.2626,-2.5478,87.2997860456,11.5026,0.8222,11.53194778,75.76,-3.37,75.8349161007,133.87,11.5026,0.8222,11.53194778,11.5026,0.8222,11.53194778,0.0,0.0,0.0,133.68
2021-02-07 13:30:00,71.829,-17.8456,74.0126386529,10.929,0.9144,10.9671859818,60.9,-18.76,63.7239954805,131.93,88.349,-2.0456,88.37267835910001,10.929,0.9144,10.9671859818,77.42,-2.96,77.4765641985,133.77,10.929,0.9144,10.9671859818,10.929,0.9144,10.9671859818,0.0,0.0,0.0,133.42
2021-02-07 14:00:00,71.196,-18.8324,73.6446176293,9.666,1.0276,9.7204690093,61.53,-19.86,64.6557074047,132.69,88.336,-2.8524000000000003,88.3820404933,9.666,1.0276,9.7204690093,78.67,-3.88,78.7656225774,134.39,9.666,1.0276,9.7204690093,9.666,1.0276,9.7204690093,0.0,0.0,0.0,134.22
2021-02-07 14:30:00,71.022,-18.2772,73.3360792778,9.142,1.0828,9.2059013595,61.88,-19.36,64.8378284646,132.47,88.392,-2.1471999999999998,88.4180758207,9.142,1.0828,9.2059013595,79.25,-3.23,79.3157954004,134.26,9.142,1.0828,9.2059013595,9.142,1.0828,9.2059013595,0.0,0.0,0.0,133.99
2021-02-07 15:00:00,71.022,-7.258,71.3918976355,8.842,1.102,8.910407847,62.18,-8.36,62.7394772053,131.73,88.302,10.702,88.9481647253,8.842,1.102,8.910407847,79.46,9.6,80.0378135633,134.63,8.842,1.102,8.910407847,8.842,1.102,8.910407847,0.0,0.0,0.0,132.9
2021-02-07 15:30:00,70.182,-7.3216,70.5628723236,8.502,1.1584,8.5805532782,61.68,-8.48,62.2602023768,131.63,87.392,10.4284,88.0120059456,8.502,1.1584,8.5805532782,78.89,9.27,79.4327703155,134.6,8.502,1.1584,8.5805532782,8.502,1.1584,8.5805532782,0.0,0.0,0.0,132.83
2021-02-07 16:00:00,69.4198,-7.608,69.8354515704,8.0598,1.202,8.1489373565,61.36,-8.81,61.9892385822,131.27,86.4398,9.752,86.988163149,8.0598,1.202,8.1489373565,78.38,8.55,78.8449548164,134.23,8.0598,1.202,8.1489373565,8.0598,1.202,8.1489373565,0.0,0.0,0.0,132.5
2021-02-07 16:30:00,71.0754,-6.7392,71.3941825487,7.8854,1.2508,7.9839860847,63.19,-7.99,63.693140918,131.0,88.5954,10.6508,89.2333146409,7.8854,1.2508,7.9839860847,80.71,9.4,81.2555481183,134.05,7.8854,1.2508,7.9839860847,7.8854,1.2508,7.9839860847,0.0,0.0,0.0,132.21
2021-02-07 17:00:00,73.3928,-5.8998,73.6295506701,7.4628,1.2702,7.570124958,65.93,-7.17,66.318728878,130.32,91.5428,11.8202,92.3027700553,7.4628,1.2702,7.570124958,84.08,10.55,84.7392996195,133.59,7.4628,1.2702,7.570124958,7.4628,1.2702,7.570124958,0.0,0.0,0.0,131.4
2021-02-07 17:30:00,75.9192,-12.49,76.9397493409,7.3992,1.31,7.5142704663,68.52,-13.8,69.8958539543,130.6,95.0592,4.02,95.1441637971,7.3992,1.31,7.5142704663,87.66,2.71,87.7018796834,133.17,7.3992,1.31,7.5142704663,7.3992,1.31,7.5142704663,0.0,0.0,0.0,131.95
2021-02-07 18:00:00,79.833,-14.6144,81.1596486954,7.273,1.2856,7.3857495463,72.56,-15.9,74.2816504932,130.15,100.243,1.6956,100.2573394239,7.273,1.2856,7.3857495463,92.97,0.41000000000000003,92.9709040507,132.47,7.273,1.2856,7.3857495463,7.273,1.2856,7.3857495463,0.0,0.0,0.0,131.53
2021-02-07 18:30:00,78.7672,-15.0948,80.2005285698,7.2672,1.2952,7.3817165267,71.5,-16.39,73.3544961131,130.25,98.9372,1.2052,98.9445402783,7.2672,1.2952,7.3817165267,91.67,-0.09,91.6700441802,132.36,7.2672,1.2952,7.3817165267,7.2672,1.2952,7.3817165267,0.0,0.0,0.0,131.64
2021-02-07 19:00:00,75.8068,-16.5712,77.5968787754,7.2968,1.2888,7.4097432938,68.51,-17.86,70.7997153949,130.41,95.1168,-0.7912,95.1200906206,7.2968,1.2888,7.4097432938,87.82,-2.08,87.8446287487,132.85,7.2968,1.2888,7.4097432938,7.2968,1.2888,7.4097432938,0.0,0.0,0.0,131.89
2021-02-07 19:30:00,71.6588,-18.185,73.9302227945,7.3888,1.335,7.5084346198,64.27,-19.52,67.1689161741,131.82,89.9388,-2.745,89.9806799843,7.3888,1.335,7.5084346198,82.55,-4.08,82.6507646668,133.9,7.3888,1.335,7.5084346198,7.3888,1.335,7.5084346198,0.0,0.0,0.0,133.44
2021-02-07 20:00:00,68.252,-19.7906,71.0633756049,7.312,1.3094000000000001,7.4283155803,60.94,-21.1,64.4894844141,130.69,85.932,-5.0506,86.080294983,7.312,1.3094000000000001,7.4283155803,78.62,-6.36,78.8768280295,132.6,7.312,1.3094000000000001,7.4283155803,7.312,1.3094000000000001,7.4283155803,0.0,0.0,0.0,132.34
2021-02-07 20:30:00,67.9292,-20.6062,70.98585557050001,7.3692,1.3038,7.4836490484,60.56,-21.91,64.4015659747,131.52,85.5292,-5.7862,85.7246998425,7.3692,1.3038,7.4836490484,78.16,-7.09,78.4809129661,133.29,7.3692,1.3038,7.4836490484,7.3692,1.3038,7.4836490484,0.0,0.0,0.0,133.12
2021-02-07 21:00:00,66.7794,-20.9434,69.986529189,7.2494,1.2866,7.3626856459,59.53,-22.23,63.5452106771,131.6,84.0594,-6.1634,84.2850534076,7.2494,1.2866,7.3626856459,76.81,-7.45,77.170451599,133.48,7.2494,1.2866,7.3626856459,7.2494,1.2866,7.3626856459,0.0,0.0,0.0,133.19
2021-02-07 21:30:00,62.7352,-13.9376,64.2647805007,7.2452,1.3224,7.3648940793,55.49,-15.26,57.5500451781,131.95,78.8252,2.4624,78.8636517592,7.2452,1.3224,7.3648940793,71.58,1.1400000000000001,71.5890773792,134.39,7.2452,1.3224,7.3648940793,7.2452,1.3224,7.3648940793,0.0,0.0,0.0,133.26
2021-02-07 22:00:00,58.4736,-11.201,59.5367474587,7.3036,1.299,7.4182190558,51.17,-12.5,52.6746513989,130.81,73.3236,5.529,73.5317629189,7.3036,1.299,7.4182190558,66.02,4.23,66.1553724198,133.54,7.3036,1.299,7.4182190558,7.3036,1.299,7.4182190558,0.0,0.0,0.0,132.01
2021-02-07 22:30:00,53.3404,-13.1268,54.931877361,7.2704,1.2832,7.3827717288,46.07,-14.41,48.2710368648,132.15,67.0804,3.2532,67.1592389355,7.2704,1.2832,7.3827717288,59.81,1.97,59.8424347767,134.64,7.2704,1.2832,7.3827717288,7.2704,1.2832,7.3827717288,0.0,0.0,0.0,133.47
2021-02-07 23:00:00,50.9002,-11.9358,52.2809112553,7.3302,1.2342,7.4333761966,43.57,-13.17,45.5169616736,131.52,63.9002,4.2142,64.0390118731,7.3302,1.2342,7.4333761966,56.57,2.98,56.648435989,134.3,7.3302,1.2342,7.4333761966,7.3302,1.2342,7.4333761966,0.0,0.0,0.0,132.86
2021-02-07 23:30:00,47.5002,-13.4486,49.3673357798,7.3702,1.3014000000000001,7.4842160578,40.13,-14.75,42.7548757453,132.7,59.7302,2.6314,59.7881347593,7.3702,1.3014000000000001,7.4842160578,52.36,1.33,52.3768889874,135.23,7.3702,1.3014000000000001,7.4842160578,7.3702,1.3014000000000001,7.4842160578,0.0,0.0,0.0,134.1
2021-02-08 00:00:00,45.8398,-13.4368,47.7685551203,7.3398,1.2932000000000001,7.4528538346,38.5,-14.73,41.2216314573,132.65,57.5598,2.2232,57.6027186362,7.3398,1.2932000000000001,7.4528538346,50.22,0.93,50.228610373,133.2,7.3398,1.2932000000000001,7.4528538346,7.3398,1.2932000000000001,7.4528538346,0.0,0.0,0.0,134.1
2021-02-08 00:30:00,46.4694,-13.3338,48.3445483876,7.3694,1.2862,7.480799877,39.1,-14.62,41.7439145266,131.66,58.2594,2.4562,58.3111533654,7.3694,1.2862,7.480799877,50.89,1.17,50.9034478204,132.05,7.3694,1.2862,7.480799877,7.3694,1.2862,7.480799877,0.0,0.0,0.0,133.04
2021-02-08 01:00:00,47.5338,-13.6628,49.4584092575,7.3738,1.2972000000000001,7.4870324081,40.16,-14.96,42.8558887436,131.15,59.4838,1.9672,59.5163199323,7.3738,1.2972000000000001,7.4870324081,52.11,0.67,52.1143070567,132.73,7.3738,1.2972000000000001,7.4870324081,7.3738,1.2972000000000001,7.4870324081,0.0,0.0,0.0,132.49
2021-02-08 01:30:00,45.5078,-14.7726,47.8454759784,7.3278,1.2873999999999999,7.4400303494,38.18,-16.06,41.4202366,131.23,57.0278,0.5874,57.0308251001,7.3278,1.2873999999999999,7.4400303494,49.7,-0.7000000000000001,49.704929333,134.47,7.3278,1.2873999999999999,7.4400303494,7.3278,1.2873999999999999,7.4400303494,0.0,0.0,0.0,132.6
2021-02-08 02:00:00,45.6734,-13.9914,47.7683864237,7.2834,1.2886,7.396513065,38.39,-15.28,41.3191299521,131.6,57.2034,1.6286,57.2265786984,7.2834,1.2886,7.396513065,49.92,0.34,49.9211578391,134.96,7.2834,1.2886,7.396513065,7.2834,1.2886,7.396513065,0.0,0.0,0.0,132.97
2021-02-08 02:30:00,43.7036,-14.493,46.0440191769,7.3636,1.317,7.4804474438,36.34,-15.81,39.6301867268,132.44,54.6536,0.907,54.6611255095,7.3636,1.317,7.4804474438,47.29,-0.41000000000000003,47.291777298,134.61,7.3636,1.317,7.4804474438,7.3636,1.317,7.4804474438,0.0,0.0,0.0,133.88
2021-02-08 03:00:00,43.1676,-12.4544,44.9283181203,7.4276,1.2956,7.539749407,35.74,-13.75,38.2937344745,132.73,53.1876,-5.4844,53.4696122776,7.4276,1.2956,7.539749407,45.76,-6.78,46.2595503653,133.28,7.4276,1.2956,7.539749407,7.4276,1.2956,7.539749407,0.0,0.0,0.0,133.97
2021-02-08 03:30:00,43.3698,-6.0666,43.7920447981,7.2898,1.3134000000000001,7.407172443,36.08,-7.38,36.8270389795,132.73,51.5798,-23.0566,56.4985183133,7.2898,1.3134000000000001,7.407172443,44.29,-24.37,50.5519633644,133.94,7.2898,1.3134000000000001,7.407172443,7.2898,1.3134000000000001,7.407172443,0.0,0.0,0.0,133.21
2021-02-08 04:00:00,42.8834,-5.9042,43.2879379643,7.3334,1.2758,7.4435489654,35.55,-7.18,36.267821826,132.35,51.1534,-22.6142,55.9291728278,7.3334,1.2758,7.4435489654,43.82,-23.89,49.9091624855,133.67,7.3334,1.2758,7.4435489654,7.3334,1.2758,7.4435489654,0.0,0.0,0.0,132.85
2021-02-08 04:30:00,41.9402,-5.9126,42.3549196056,7.3002,1.2873999999999999,7.4128482245,34.64,-7.2,35.3803561316,133.11,50.0902,-22.7826,55.027947434,7.3002,1.2873999999999999,7.4128482245,42.79,-24.07,49.0953052745,134.39,7.3002,1.2873999999999999,7.4128482245,7.3002,1.2873999999999999,7.4128482245,0.0,0.0,0.0,133.66
2021-02-08 05:00:00,42.0012,-5.4646,42.3551963117,7.3911999999999995,1.2754,7.5004321609,34.61,-6.74,35.2601715821,132.93,50.1312,-22.2246,54.8367582795,7.3911999999999995,1.2754,7.5004321609,42.74,-23.5,48.7745589421,134.24,7.3911999999999995,1.2754,7.5004321609,7.3911999999999995,1.2754,7.5004321609,0.0,0.0,0.0,133.47
2021-02-08 05:30:00,42.955,-4.9352,43.2375788411,7.425,1.2848,7.5353391457,35.53,-6.22,36.0703382296,132.21,51.275,-21.4052,55.5635511108,7.425,1.2848,7.5353391457,43.85,-22.69,49.3726503238,133.6,7.425,1.2848,7.5353391457,7.425,1.2848,7.5353391457,0.0,0.0,0.0,132.73
2021-02-08 06:00:00,44.3206,-4.871,44.5874671333,7.4306,1.299,7.5432895583,36.89,-6.17,37.4024197078,132.66,52.7506,-21.541,56.979298708900004,7.4306,1.299,7.5432895583,45.32,-22.84,50.7500541872,134.03,7.4306,1.299,7.5432895583,7.4306,1.299,7.5432895583,0.0,0.0,0.0,133.21
2021-02-08 06:30:00,47.6596,-3.5844,47.7941983458,7.3896,1.2756,7.4988894858,40.27,-4.86,40.5622053148,131.53,56.6696,-19.7744,60.020583632,7.3896,1.2756,7.4988894858,49.28,-21.05,53.5875069396,132.97,7.3896,1.2756,7.4988894858,7.3896,1.2756,7.4988894858,0.0,0.0,0.0,132.09
2021-02-08 07:00:00,52.3906,-2.8142,52.4661289786,7.3606,1.2858,7.4720622321,45.03,-4.1,45.2162680901,131.24,62.3906,-18.6042,65.1053240987,7.3606,1.2858,7.4720622321,55.03,-19.89,58.5142119489,132.76,7.3606,1.2858,7.4720622321,7.3606,1.2858,7.4720622321,0.0,0.0,0.0,131.71
2021-02-08 07:30:00,58.9706,-12.568,60.2949938914,7.3906,1.312,7.5061516345,51.58,-13.88,53.4148930543,130.8,74.1306,13.022,75.2656517966,7.3906,1.312,7.5061516345,66.74,11.71,67.7595137232,133.57,7.3906,1.312,7.5061516345,7.3906,1.312,7.5061516345,0.0,0.0,0.0,132.46
2021-02-08 08:00:00,62.8066,-14.2292,64.3982851961,7.4066,1.2808,7.5165266048,55.4,-15.51,57.5301668692,131.56,79.5066,17.8708,81.490275102,7.4066,1.2808,7.5165266048,72.1,16.59,73.984039495,134.34,7.4066,1.2808,7.5165266048,7.4066,1.2808,7.5165266048,0.0,0.0,0.0,133.37
2021-02-08 08:30:00,67.1106,-11.9898,68.1732200824,7.6106,1.2902,7.7191870297000005,59.5,-13.28,60.9639926514,130.5,84.6806,20.1102,87.035763686,7.6106,1.2902,7.7191870297000005,77.07,18.82,79.3345908164,133.61,7.6106,1.2902,7.7191870297000005,7.6106,1.2902,7.7191870297000005,0.0,0.0,0.0,132.26
2021-02-08 09:00:00,70.7718,-11.4318,71.6891465041,8.6518,1.1482,8.7276575597,62.12,-12.58,63.3809971521,130.8,88.6118,21.0782,91.0842555795,8.6518,1.1482,8.7276575597,79.96,19.93,82.4063498767,134.05,8.6518,1.1482,8.7276575597,8.6518,1.1482,8.7276575597,0.0,0.0,0.0,132.53
2021-02-08 09:30:00,71.4892,-10.4376,72.2471398077,8.8692,1.1424,8.9424709337,62.62,-11.58,63.681714801,130.66,89.5892,22.2524,92.3113972508,8.8692,1.1424,8.9424709337,80.72,21.11,83.4347080057,133.92,8.8692,1.1424,8.9424709337,8.8692,1.1424,8.9424709337,0.0,0.0,0.0,132.39
2021-02-08 10:00:00,71.6974,-10.6766,72.4879779986,9.4474,1.0534,9.5059464716,62.25,-11.73,63.3455239145,130.79,89.7274,22.1034,92.4097754695,9.4474,1.0534,9.5059464716,80.28,21.05,82.9938606163,133.81,9.4474,1.0534,9.5059464716,9.4474,1.0534,9.5059464716,0.0,0.0,0.0,132.53
2021-02-08 10:30:00,70.1658,-12.6484,71.2967145961,8.9958,1.1116,9.0642193376,61.17,-13.76,62.6985366655,131.21,88.0958,20.0116,90.3401024584,8.9958,1.1116,9.0642193376,79.1,18.9,81.3266254064,133.94,8.9958,1.1116,9.0642193376,8.9958,1.1116,9.0642193376,0.0,0.0,0.0,133.04
2021-02-08 11:00:00,70.5992,-12.363,71.6735014468,9.2992,1.087,9.3625151343,61.3,-13.45,62.7582066347,131.0,88.6592,20.267,90.9461655796,9.2992,1.087,9.3625151343,79.36,19.18,81.644852869,133.73,9.2992,1.087,9.3625151343,9.2992,1.087,9.3625151343,0.0,0.0,0.0,132.81
2021-02-08 11:30:00,71.475,-11.8264,72.4468036697,9.485,1.0735999999999999,9.5455666128,61.99,-12.9,63.3180077071,130.5,89.655,20.5936,91.9897569622,9.485,1.0735999999999999,9.5455666128,80.17,19.52,82.5121766771,133.4,9.485,1.0735999999999999,9.5455666128,9.485,1.0735999999999999,9.5455666128,0.0,0.0,0.0,132.29
2021-02-08 12:00:00,73.722,-10.989,74.5365105502,9.342,1.071,9.4031912136,64.38,-12.06,65.4998320609,130.5,92.552,21.551,95.0279869565,9.342,1.071,9.4031912136,83.21,20.48,85.6932581946,133.48,9.342,1.071,9.4031912136,9.342,1.071,9.4031912136,0.0,0.0,0.0,132.25
2021-02-08 12:30:00,75.073,-11.3462,75.9255660726,10.573,0.9838,10.6186718303,64.5,-12.33,65.6679442346,129.95,93.433,20.7738,95.7145561314,10.573,0.9838,10.6186718303,82.86,19.79,85.1905141433,132.97,10.573,0.9838,10.6186718303,10.573,0.9838,10.6186718303,0.0,0.0,0.0,131.67
2021-02-08 13:00:00,73.8084,-22.4432,77.1451692383,11.5084,0.8268000000000001,11.5380617436,62.3,-23.27,66.5040066462,131.66,92.0384,8.5068,92.4306914439,11.5084,0.8268000000000001,11.5380617436,80.53,7.68,80.8953849116,133.31,11.5084,0.8268000000000001,11.5380617436,11.5084,0.8268000000000001,11.5380617436,0.0,0.0,0.0,133.77
2021-02-08 13:30:00,74.4124,-22.3774,77.7042682516,9.8824,1.0226,9.9351668592,64.53,-23.4,68.6416848569,131.69,93.4724,8.6826,93.8747948308,9.8824,1.0226,9.9351668592,83.59,7.66,83.9402388608,133.44,9.8824,1.0226,9.9351668592,9.8824,1.0226,9.9351668592,0.0,0.0,0.0,133.77
2021-02-08 14:00:00,74.0288,-22.6044,77.4029852706,9.5788,1.1156,9.643545655,64.45,-23.72,68.6763489129,132.23,93.0488,8.4556,93.4322019049,9.5788,1.1156,9.643545655,83.47,7.34,83.7921028499,134.03,9.5788,1.1156,9.643545655,9.5788,1.1156,9.643545655,0.0,0.0,0.0,134.32
2021-02-08 14:30:00,73.3162,-18.5686,75.6310656305,10.3762,0.9814,10.4225079707,62.94,-19.55,65.9063433973,131.82,89.8062,-4.1386,89.9015103789,10.3762,0.9814,10.4225079707,79.43,-5.12,79.5948446823,134.2,10.3762,0.9814,10.4225079707,10.3762,0.9814,10.4225079707,0.0,0.0,0.0,133.44
2021-02-08 15:00:00,72.4186,-15.4698,74.0524701681,10.2686,1.0102,10.318170865,62.15,-16.48,64.2978452205,131.82,87.5886,-16.3698,89.1051805565,10.2686,1.0102,10.318170865,77.32,-17.38,79.2492700282,134.46,10.2686,1.0102,10.318170865,10.2686,1.0102,10.318170865,0.0,0.0,0.0,132.98
2021-02-08 15:30:00,72.5104,-15.0708,74.0600237699,9.830400000000001,1.0092,9.8820670307,62.68,-16.08,64.7097272441,131.37,87.6104,-15.9608,89.0523965135,9.830400000000001,1.0092,9.8820670307,77.78,-16.97,79.6097311891,134.11,9.830400000000001,1.0092,9.8820670307,9.830400000000001,1.0092,9.8820670307,0.0,0.0,0.0,132.52
2021-02-08 16:00:00,72.8766,-15.385,74.4828641538,9.0566,1.165,9.1312227308,63.82,-16.55,65.9309858868,131.66,88.6766,-16.345,90.170385452,9.0566,1.165,9.1312227308,79.62,-17.51,81.5226624933,134.28,9.0566,1.165,9.1312227308,9.0566,1.165,9.1312227308,0.0,0.0,0.0,132.79
2021-02-08 16:30:00,73.3168,-15.213,74.8784917799,8.4568,1.197,8.5410933281,64.86,-16.41,66.9037196275,131.36,89.4468,-16.123,90.8882894505,8.4568,1.197,8.5410933281,80.99,-17.32,82.8212684037,134.23,8.4568,1.197,8.5410933281,8.4568,1.197,8.5410933281,0.0,0.0,0.0,132.48
2021-02-08 17:00:00,73.5034,-16.4754,75.3272103341,7.8934,1.3046,8.0004840304,65.61,-17.78,67.9764701937,131.76,90.1834,-17.5454,91.8742983468,7.8934,1.3046,8.0004840304,82.29,-18.85,84.42136341,134.29,7.8934,1.3046,8.0004840304,7.8934,1.3046,8.0004840304,0.0,0.0,0.0,132.85
2021-02-08 17:30:00,73.2646,-19.1236,75.7193085687,11.8546,1.4064,11.9377343797,61.41,-20.53,64.7508223886,133.08,88.9446,-20.7636,91.3360222153,11.8546,1.4064,11.9377343797,77.09,-22.17,80.2145685022,135.44,11.8546,1.4064,11.9377343797,11.8546,1.4064,11.9377343797,0.0,0.0,0.0,134.3
2021-02-08 18:00:00,75.6986,-18.192,77.8538817655,12.2486,1.388,12.3269925756,63.45,-19.58,66.402401312,132.02,91.8486,-19.532,93.9024192764,12.2486,1.388,12.3269925756,79.6,-20.92,82.3031372428,134.51,12.2486,1.388,12.3269925756,12.2486,1.388,12.3269925756,0.0,0.0,0.0,133.18
2021-02-08 18:30:00,76.7692,-17.2852,78.6910935728,9.5592,1.3848,9.658984195,67.21,-18.67,69.7549496452,132.13,94.3392,-18.2352,96.0854160405,9.5592,1.3848,9.658984195,84.78,-19.62,87.0206458261,134.67,9.5592,1.3848,9.658984195,9.5592,1.3848,9.658984195,0.0,0.0,0.0,133.23
