Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-08 19:00:00,77.8204,-15.6376,79.3759988279,9.2504,1.3824,9.3531240727,68.57,-17.02,70.6507275263,131.73,95.7304,-16.1476,97.0827197287,9.2504,1.3824,9.3531240727,86.48,-17.53,88.2388310213,134.45,9.2504,1.3824,9.3531240727,9.2504,1.3824,9.3531240727,0.0,0.0,0.0,132.75
2021-02-08 19:30:00,78.9818,-13.6122,80.1462208721,7.9118,1.3178,8.0207964742,71.07,-14.93,72.6212764966,130.94,97.2618,-13.6322,98.21249725,7.9118,1.3178,8.0207964742,89.35,-14.95,90.5920802278,134.19,7.9118,1.3178,8.0207964742,7.9118,1.3178,8.0207964742,0.0,0.0,0.0,131.87
2021-02-08 20:00:00,76.5568,-13.6064,77.7565286468,7.7268,1.3036,7.8359945891,68.83,-14.91,70.4263941999,130.66,94.5368,-13.3764,95.4784511353,7.7268,1.3036,7.8359945891,86.81,-14.68,88.0424812236,133.93,7.7268,1.3036,7.8359945891,7.7268,1.3036,7.8359945891,0.0,0.0,0.0,131.61
2021-02-08 20:30:00,73.7536,-14.62,75.1886820802,7.7736,1.3,7.8815516848,65.98,-15.92,67.8734616769,130.43,91.0436,-14.71,92.2242983219,7.7736,1.3,7.8815516848,83.27,-16.01,84.7951236806,133.47,7.7736,1.3,7.8815516848,7.7736,1.3,7.8815516848,0.0,0.0,0.0,131.46
2021-02-08 21:00:00,71.71,-15.5772,73.3823770386,7.73,1.2928,7.8373612804,63.98,-16.87,66.166738623,129.72,88.45,-15.9572,89.8778878915,7.73,1.2928,7.8373612804,80.72,-17.25,82.5426005163,132.63,7.73,1.2928,7.8373612804,7.73,1.2928,7.8373612804,0.0,0.0,0.0,130.73
2021-02-08 21:30:00,68.3578,-17.7304,70.6197982509,7.7078,1.2996,7.8165939513,60.65,-19.03,63.5654261372,131.11,84.4478,-18.5104,86.4526797329,7.7078,1.2996,7.8165939513,76.74,-19.81,79.2556856005,133.69,7.7078,1.2996,7.8165939513,7.7078,1.2996,7.8165939513,0.0,0.0,0.0,132.24
2021-02-08 22:00:00,65.2682,-18.4866,67.8357745648,7.7182,1.2934,7.8258223082,57.55,-19.78,60.8543416693,131.64,80.5782,-19.8866,82.9959226396,7.7182,1.2934,7.8258223082,72.86,-21.18,75.8760304708,134.23,7.7182,1.2934,7.8258223082,7.7182,1.2934,7.8258223082,0.0,0.0,0.0,132.89
2021-02-08 22:30:00,61.8226,-19.855,64.9326951216,7.7826,1.2850000000000001,7.8879710801,54.04,-21.14,58.0277623212,132.2,76.3726,-21.515,79.3452535175,7.7826,1.2850000000000001,7.8879710801,68.59,-22.8,72.2802054507,134.71,7.7826,1.2850000000000001,7.8879710801,7.7826,1.2850000000000001,7.8879710801,0.0,0.0,0.0,133.5
2021-02-08 23:00:00,58.6348,-20.9392,62.2614637451,7.9248,1.2908,8.029235311,50.71,-22.23,55.3685560585,132.11,72.3748,-22.8692,75.9019893262,7.9248,1.2908,8.029235311,64.45,-24.16,68.8295583307,134.61,7.9248,1.2908,8.029235311,7.9248,1.2908,8.029235311,0.0,0.0,0.0,133.41
2021-02-08 23:30:00,55.903,-9.4478,56.6957347059,7.853,1.2022,7.944488268,48.05,-10.65,49.2161050877,131.94,68.673,-9.0878,69.2717044531,7.853,1.2022,7.944488268,60.82,-10.29,61.6843294525,133.94,7.853,1.2022,7.944488268,7.853,1.2022,7.944488268,0.0,0.0,0.0,132.87
2021-02-09 00:00:00,53.5074,-4.317,53.6812662272,7.8674,1.333,7.9795282918,45.64,-5.65,45.9883909264,131.33,65.5674,-2.927,65.6326997141,7.8674,1.333,7.9795282918,57.7,-4.26,57.8570445149,132.68,7.8674,1.333,7.9795282918,7.8674,1.333,7.9795282918,0.0,0.0,0.0,132.1
2021-02-09 00:30:00,53.2264,-4.225,53.3938225075,7.8764,1.295,7.9821489563,45.35,-5.52,45.6847118848,131.02,65.1664,-2.765,65.2250328782,7.8764,1.295,7.9821489563,57.29,-4.06,57.433680885,132.44,7.8764,1.295,7.9821489563,7.8764,1.295,7.9821489563,0.0,0.0,0.0,131.76
2021-02-09 01:00:00,54.0918,-4.3686,54.2679232438,7.7318,1.2913999999999999,7.8389058675,46.36,-5.66,46.7042310717,130.04,65.9818,-3.1986,66.0592837775,7.7318,1.2913999999999999,7.8389058675,58.25,-4.49,58.4227917854,132.5,7.7318,1.2913999999999999,7.8389058675,7.7318,1.2913999999999999,7.8389058675,0.0,0.0,0.0,130.81
2021-02-09 01:30:00,53.337,-4.5928,53.534375693,7.497,1.2972000000000001,7.6083990984,45.84,-5.89,46.2168551505,130.47,64.947,-3.6228,65.0479629876,7.497,1.2972000000000001,7.6083990984,57.45,-4.92,57.660288761,133.79,7.497,1.2972000000000001,7.6083990984,7.497,1.2972000000000001,7.6083990984,0.0,0.0,0.0,131.27
2021-02-09 02:00:00,51.6652,-4.8264,51.8901438425,7.1952,1.3235999999999999,7.3159291959,44.47,-6.15,44.8932444807,130.67,62.9252,-3.9664,63.0500842505,7.1952,1.3235999999999999,7.3159291959,55.73,-5.29,55.9805055354,134.02,7.1952,1.3235999999999999,7.3159291959,7.1952,1.3235999999999999,7.3159291959,0.0,0.0,0.0,131.52
2021-02-09 02:30:00,50.7152,-4.82,50.9437327945,7.1352,1.31,7.2544592521,43.58,-6.13,44.0090138494,131.16,61.7452,-3.95,61.8714168501,7.1352,1.31,7.2544592521,54.61,-5.26,54.8627350758,134.48,7.1352,1.31,7.2544592521,7.1352,1.31,7.2544592521,0.0,0.0,0.0,132.02
2021-02-09 03:00:00,49.6894,-5.6586,50.0105611478,7.0994,1.2814,7.2141157684,42.59,-6.94,43.1517288182,131.68,60.4494,-5.1486,60.6682622326,7.0994,1.2814,7.2141157684,53.35,-6.43,53.7360902932,134.94,7.0994,1.2814,7.2141157684,7.0994,1.2814,7.2141157684,0.0,0.0,0.0,132.6
2021-02-09 03:30:00,48.685,-5.5958,49.0055323677,7.125,1.3042,7.2433806085,41.56,-6.9,42.1288926985,131.91,59.285,-5.3558,59.5264295808,7.125,1.3042,7.2433806085,52.16,-6.66,52.5834688852,135.38,7.125,1.3042,7.2433806085,7.125,1.3042,7.2433806085,0.0,0.0,0.0,132.88
2021-02-09 04:00:00,49.571,-4.8146,49.8042610041,7.131,1.2953999999999999,7.2477046132,42.44,-6.11,42.8775663955,131.67,60.611,-4.1946,60.755970819,7.131,1.2953999999999999,7.2477046132,53.48,-5.49,53.7610500269,135.25,7.131,1.2953999999999999,7.2477046132,7.131,1.2953999999999999,7.2477046132,0.0,0.0,0.0,132.59
2021-02-09 04:30:00,49.5276,-4.9328,49.7726398496,7.1676,1.3072,7.2858260753,42.36,-6.24,42.8171367562,131.86,60.5476,-4.3228,60.7017171553,7.1676,1.3072,7.2858260753,53.38,-5.63,53.6760775393,135.45,7.1676,1.3072,7.2858260753,7.1676,1.3072,7.2858260753,0.0,0.0,0.0,132.75
2021-02-09 05:00:00,50.1998,-4.3646,50.3891819064,7.1498,1.2854,7.2644265569,43.05,-5.65,43.4191777905,131.52,61.3198,-3.6346,61.4274221273,7.1498,1.2854,7.2644265569,54.17,-4.92,54.3929710533,135.14,7.1498,1.2854,7.2644265569,7.1498,1.2854,7.2644265569,0.0,0.0,0.0,132.4
2021-02-09 05:30:00,51.9342,-4.1078,52.0964024716,7.1742,1.3022,7.2914244479,44.76,-5.41,45.0857593925,131.06,63.3942,-3.2978,63.4799187025,7.1742,1.3022,7.2914244479,56.22,-4.6,56.4078753367,134.69,7.1742,1.3022,7.2914244479,7.1742,1.3022,7.2914244479,0.0,0.0,0.0,131.91
2021-02-09 06:00:00,53.3848,-4.2444,53.553261361,7.2348,1.2856,7.3481357091,46.15,-5.53,46.4801398449,130.88,65.2148,-2.9944,65.2835091765,7.2348,1.2856,7.3481357091,57.98,-4.28,58.1377570947,134.34,7.2348,1.2856,7.3481357091,7.2348,1.2856,7.3481357091,0.0,0.0,0.0,131.68
2021-02-09 06:30:00,54.9252,-10.2342,55.8705328834,7.3052,1.3058,7.4209878506999996,47.62,-11.54,48.998326502,130.55,67.3452,-10.1842,68.1108940822,7.3052,1.3058,7.4209878506999996,60.04,-11.49,61.1295485015,133.24,7.3052,1.3058,7.4209878506999996,7.3052,1.3058,7.4209878506999996,0.0,0.0,0.0,131.54
2021-02-09 07:00:00,57.4748,-13.1562,58.961328288,7.2748,1.2838,7.3872090454,50.2,-14.44,52.2355587699,132.21,70.6748,-13.5862,71.9688278735,7.2748,1.2838,7.3872090454,63.4,-14.87,65.1204798815,134.46,7.2748,1.2838,7.3872090454,7.2748,1.2838,7.3872090454,0.0,0.0,0.0,133.34
2021-02-09 07:30:00,62.7346,-11.222,63.730395583,7.0646,1.268,7.1774924006,55.67,-12.49,57.0539130998,131.4,77.0946,-11.242,77.9099474596,7.0646,1.268,7.1774924006,70.03,-12.51,71.1386041471,134.06,7.0646,1.268,7.1774924006,7.0646,1.268,7.1774924006,0.0,0.0,0.0,132.42
2021-02-09 08:00:00,65.9826,-9.876,66.7176054633,7.2226,1.304,7.3393710057,58.76,-11.18,59.8141287657,130.92,81.0326,-9.416,81.5778359529,7.2226,1.304,7.3393710057,73.81,-10.72,74.5844119103,133.6,7.2226,1.304,7.3393710057,7.2226,1.304,7.3393710057,0.0,0.0,0.0,131.85
2021-02-09 08:30:00,67.6042,-10.8418,68.4680398791,7.4442,1.2782,7.5531390084,60.16,-12.12,61.3687216748,130.1,83.6242,-1.9518,83.6469745351,7.4442,1.2782,7.5531390084,76.18,-3.23,76.2484445743,132.5,7.4442,1.2782,7.5531390084,7.4442,1.2782,7.5531390084,0.0,0.0,0.0,131.32
2021-02-09 09:00:00,69.4054,-19.9584,72.2180536966,7.9754000000000005,1.2316,8.0699345549,61.43,-21.19,64.9820052014,130.85,89.1954,27.1716,93.242239504,7.9754000000000005,1.2316,8.0699345549,81.22,25.94,85.2617851092,132.22,7.9754000000000005,1.2316,8.0699345549,7.9754000000000005,1.2316,8.0699345549,0.0,0.0,0.0,133.24
2021-02-09 09:30:00,72.1828,-18.8236,74.5968131545,8.6328,1.1064,8.7034106418,63.55,-19.93,66.6018573315,130.38,92.3128,28.0864,96.490926562,8.6328,1.1064,8.7034106418,83.68,26.98,87.921913082,132.05,8.6328,1.1064,8.7034106418,8.6328,1.1064,8.7034106418,0.0,0.0,0.0,132.8
2021-02-09 10:00:00,72.5684,-20.0676,75.2919733326,10.2884,0.8324,10.3220184228,62.28,-20.9,65.6932903728,131.58,92.1584,27.8724,96.2810540674,10.2884,0.8324,10.3220184228,81.87,27.04,86.2198266062,132.89,10.2884,0.8324,10.3220184228,10.2884,0.8324,10.3220184228,0.0,0.0,0.0,134.02
2021-02-09 10:30:00,72.9828,-19.3678,75.5089449846,11.9328,0.6322,11.9495352495,61.05,-20.0,64.2425287485,131.05,91.6928,28.4422,96.0027515891,11.9328,0.6322,11.9495352495,79.76,27.81,84.4692470666,132.48,11.9328,0.6322,11.9495352495,11.9328,0.6322,11.9495352495,0.0,0.0,0.0,133.45
2021-02-09 11:00:00,73.7228,-19.3482,76.2194468825,11.7128,0.6718000000000001,11.73205008,62.01,-20.02,65.1616489969,131.27,92.7828,28.7218,97.1266686914,11.7128,0.6718000000000001,11.73205008,81.07,28.05,85.7854731292,132.7,11.7128,0.6718000000000001,11.73205008,11.7128,0.6718000000000001,11.73205008,0.0,0.0,0.0,133.67
2021-02-09 11:30:00,74.9488,-18.608,77.2242208471,9.4688,1.022,9.5237942775,65.48,-19.63,68.3591054652,130.71,95.4388,28.922,99.7248546223,9.4688,1.022,9.5237942775,85.97,27.9,90.3839084129,132.26,9.4688,1.022,9.5237942775,9.4688,1.022,9.5237942775,0.0,0.0,0.0,133.07
2021-02-09 12:00:00,75.3206,-19.129,77.71172,8.9606,1.081,9.0255699742,66.36,-20.21,69.3692561586,131.07,96.2006,28.541,100.3451250503,8.9606,1.081,9.0255699742,87.24,27.46,91.4596588666,132.5,8.9606,1.081,9.0255699742,8.9606,1.081,9.0255699742,0.0,0.0,0.0,133.47
2021-02-09 12:30:00,78.3218,-17.6044,80.2758946048,8.7218,1.1056,8.791595225,69.6,-18.71,72.0709657213,130.27,99.9418,29.6056,104.2346148772,8.7218,1.1056,8.791595225,91.22,28.5,95.5685010869,131.8,8.7218,1.1056,8.791595225,8.7218,1.1056,8.791595225,0.0,0.0,0.0,132.58
2021-02-09 13:00:00,79.0412,-17.9008,81.0428894974,9.2912,1.0692,9.3525176332,69.75,-18.97,72.2836316188,130.49,100.3412,29.2492,104.5173292717,9.2912,1.0692,9.3525176332,91.05,28.18,95.3111478265,131.98,9.2912,1.0692,9.3525176332,9.2912,1.0692,9.3525176332,0.0,0.0,0.0,132.85
2021-02-09 13:30:00,78.4,-19.1288,80.6998822145,8.69,1.1412,8.7646127946,69.71,-20.27,72.5972244649,131.08,99.95,28.2212,103.8577807843,8.69,1.1412,8.7646127946,91.26,27.08,95.1930354595,132.3,8.69,1.1412,8.7646127946,8.69,1.1412,8.7646127946,0.0,0.0,0.0,133.47
2021-02-09 14:00:00,76.6718,-20.062,79.2530678223,8.6618,1.138,8.736236217,68.01,-21.2,71.2376312071,131.74,97.8918,27.858,101.7785472054,8.6618,1.138,8.736236217,89.23,26.72,93.144786757,132.95,8.6618,1.138,8.736236217,8.6618,1.138,8.736236217,0.0,0.0,0.0,134.17
2021-02-09 14:30:00,76.3842,-14.2172,77.6960409897,8.3642,1.1728,8.4460228202,68.02,-15.39,69.7393181785,131.69,95.3642,9.0128,95.7891497273,8.3642,1.1728,8.4460228202,87.0,7.84,87.3525363112,133.88,8.3642,1.1728,8.4460228202,8.3642,1.1728,8.4460228202,0.0,0.0,0.0,133.39
2021-02-09 15:00:00,77.1098,-8.244,77.5492410797,8.0998,1.226,8.1920593284,69.01,-9.47,69.6567369319,130.95,94.0498,-7.714,94.3656223211,8.0998,1.226,8.1920593284,85.95,-8.94,86.4136916235,133.88,8.0998,1.226,8.1920593284,8.0998,1.226,8.1920593284,0.0,0.0,0.0,131.98
2021-02-09 15:30:00,77.3082,-7.9798,77.7189487531,7.8882,1.2502,7.9866575787,69.42,-9.23,70.030916744,131.11,94.4182,-7.5598,94.7203624744,7.8882,1.2502,7.9866575787,86.53,-8.81,86.9773361284,133.99,7.8882,1.2502,7.9866575787,7.8882,1.2502,7.9866575787,0.0,0.0,0.0,132.14
2021-02-09 16:00:00,77.6844,-7.4618,78.0419404077,7.9444,1.2282,8.0387789247,69.74,-8.69,70.2793262631,130.53,95.0444,-6.5018,95.2665280915,7.9444,1.2282,8.0387789247,87.1,-7.73,87.4423404307,133.53,7.9444,1.2282,8.0387789247,7.9444,1.2282,8.0387789247,0.0,0.0,0.0,131.5
2021-02-09 16:30:00,78.0068,-7.8798,78.4037760205,7.9568,1.2702,8.0575476592,70.05,-9.15,70.6450635218,131.24,95.4168,-6.8398,95.6616359168,7.9568,1.2702,8.0575476592,87.46,-8.11,87.8352076334,134.15,7.9568,1.2702,8.0575476592,7.9568,1.2702,8.0575476592,0.0,0.0,0.0,132.19
2021-02-09 17:00:00,79.7916,-7.3966,80.133695298,8.1816,1.3334000000000001,8.2895436617,71.61,-8.73,72.1401760464,130.53,97.4816,-6.5666,97.7025208176,8.1816,1.3334000000000001,8.2895436617,89.3,-7.9,89.6487590544,133.54,8.1816,1.3334000000000001,8.2895436617,8.1816,1.3334000000000001,8.2895436617,0.0,0.0,0.0,131.47
2021-02-09 17:30:00,79.057,-10.3148,79.7270615791,15.547,1.6752,15.6369915278,63.51,-11.99,64.6318822254,131.92,94.577,-10.8048,95.192187873,15.547,1.6752,15.6369915278,79.03,-12.48,80.0093200821,134.32,15.547,1.6752,15.6369915278,15.547,1.6752,15.6369915278,0.0,0.0,0.0,133.06
2021-02-09 18:00:00,78.477,-11.7324,79.3491571396,15.517,1.6576,15.6052852188,62.96,-13.39,64.3681108935,131.92,94.027,-12.5124,94.855874266,15.517,1.6576,15.6052852188,78.51,-14.17,79.7784996099,134.1,15.517,1.6576,15.6052852188,15.517,1.6576,15.6052852188,0.0,0.0,0.0,133.11
2021-02-09 18:30:00,78.5666,-11.8634,79.4572268275,15.3366,1.6366,15.4236752793,63.23,-13.5,64.6551073002,131.92,94.2566,-12.6134,95.0968164721,15.3366,1.6366,15.4236752793,78.92,-14.25,80.1961900591,134.05,15.3366,1.6366,15.4236752793,15.3366,1.6366,15.4236752793,0.0,0.0,0.0,133.04
2021-02-09 19:00:00,79.8038,-9.142,80.3257284962,9.0838,1.3980000000000001,9.1907467836,70.72,-10.54,71.5011188724,131.18,97.6838,-9.002,98.0977104037,9.0838,1.3980000000000001,9.1907467836,88.6,-10.4,89.2082955784,133.77,9.0838,1.3980000000000001,9.1907467836,9.0838,1.3980000000000001,9.1907467836,0.0,0.0,0.0,132.15
2021-02-09 19:30:00,80.0678,-7.3322,80.4028218017,7.5178,1.3078,7.6307049268,72.55,-8.64,73.0626587252,130.67,98.3078,-6.7022,98.5359986283,7.5178,1.3078,7.6307049268,90.79,-8.01,91.1426585085,133.52,7.5178,1.3078,7.6307049268,7.5178,1.3078,7.6307049268,0.0,0.0,0.0,131.56
2021-02-09 20:00:00,78.4396,-6.886,78.7412715427,7.4396,1.284,7.5495896683,71.0,-8.17,71.4685168448,130.24,96.4196,-5.896,96.5997002074,7.4396,1.284,7.5495896683,88.98,-7.18,89.2692152984,133.32,7.4396,1.284,7.5495896683,7.4396,1.284,7.5495896683,0.0,0.0,0.0,131.11
2021-02-09 20:30:00,73.9508,-20.3616,76.7027742341,7.3408,1.2884,7.453007393,66.61,-21.65,70.0400928041,130.71,95.5708,24.9284,98.7684308836,7.3408,1.2884,7.453007393,88.23,23.64,91.3421178865,132.55,7.3408,1.2884,7.453007393,7.3408,1.2884,7.453007393,0.0,0.0,0.0,133.03
2021-02-09 21:00:00,71.2694,-22.304,74.6779471622,7.4193999999999996,1.286,7.5300260531,63.85,-23.59,68.0684258669,131.75,92.3794,25.226,95.7617074846,7.4193999999999996,1.286,7.5300260531,84.96,23.94,88.2684836167,133.35,7.4193999999999996,1.286,7.5300260531,7.4193999999999996,1.286,7.5300260531,0.0,0.0,0.0,134.13
2021-02-09 21:30:00,69.7208,-22.0796,73.1334307195,7.4108,1.2904,7.5223060826,62.31,-23.37,66.5484259769,131.68,90.1308,22.7804,92.965088785,7.4108,1.2904,7.5223060826,82.72,21.49,85.4658908571,133.47,7.4108,1.2904,7.5223060826,7.4108,1.2904,7.5223060826,0.0,0.0,0.0,134.02
2021-02-09 22:00:00,67.889,-11.948,68.932365584,7.369,1.272,7.4779773335,60.52,-13.22,61.9470644987,130.34,83.509,-11.908,84.3537405513,7.369,1.272,7.4779773335,76.14,-13.18,77.2723236353,132.86,7.369,1.272,7.4779773335,7.369,1.272,7.4779773335,0.0,0.0,0.0,131.35
2021-02-09 22:30:00,64.747,-13.2554,66.0899359824,7.397,1.3046,7.5111643678,57.35,-14.56,59.1693848202,131.6,79.637,-13.6654,80.8009586958,7.397,1.3046,7.5111643678,72.24,-14.97,73.7747822769,133.95,7.397,1.3046,7.5111643678,7.397,1.3046,7.5111643678,0.0,0.0,0.0,132.7
2021-02-09 23:00:00,60.3738,-13.7684,61.9238610311,7.3638,1.2916,7.4762143495,53.01,-15.06,55.1077462794,131.75,74.2338,-14.4784,75.6325401464,7.3638,1.2916,7.4762143495,66.87,-15.77,68.7043652179,134.18,7.3638,1.2916,7.4762143495,7.3638,1.2916,7.4762143495,0.0,0.0,0.0,132.91
2021-02-09 23:30:00,54.2964,-2.8236,54.3697688971,7.3364,1.3264,7.4553404966,46.96,-4.15,47.1430175105,132.03,66.5864,-1.5836000000000001,66.6052284278,7.3364,1.3264,7.4553404966,59.25,-2.91,59.3214177174,133.66,7.3364,1.3264,7.4553404966,7.3364,1.3264,7.4553404966,0.0,0.0,0.0,132.86
2021-02-10 00:00:00,51.8772,2.77,51.9510998906,7.3372,1.29,7.4497385082,44.54,1.48,44.5645823497,132.17,63.4172,4.94,63.6093142224,7.3372,1.29,7.4497385082,56.08,3.65,56.1986556779,133.29,7.3372,1.29,7.4497385082,7.3372,1.29,7.4497385082,0.0,0.0,0.0,132.77
2021-02-10 00:30:00,52.2524,3.5122,52.3703050841,7.3524,1.2922,7.4650898588,44.9,2.22,44.9548484593,131.47,63.7324,5.8222000000000005,63.9977876383,7.3524,1.2922,7.4650898588,56.38,4.53,56.5616946352,132.78,7.3524,1.2922,7.4650898588,7.3524,1.2922,7.4650898588,0.0,0.0,0.0,132.05
2021-02-10 01:00:00,52.952,4.1112,53.1113572547,7.372,1.2912,7.4842221667,45.58,2.8200000000000003,45.6671523089,130.6,64.592,6.8812,64.9575043966,7.372,1.2912,7.4842221667,57.22,5.59,57.4924038461,132.08,7.372,1.2912,7.4842221667,7.372,1.2912,7.4842221667,0.0,0.0,0.0,131.13
2021-02-10 01:30:00,51.9776,3.4868,52.0944207761,7.3076,1.3068,7.4235263858,44.67,2.18,44.7231629025,131.46,63.4576,6.1868,63.7584778049,7.3076,1.3068,7.4235263858,56.15,4.88,56.361661615,132.73,7.3076,1.3068,7.4235263858,7.3076,1.3068,7.4235263858,0.0,0.0,0.0,132.04
2021-02-10 02:00:00,50.9448,3.4914,51.0642979096,7.2948,1.3014000000000001,7.4099763158,43.65,2.19,43.704903615,131.17,62.1448,6.1614,62.4494917273,7.2948,1.3014000000000001,7.4099763158,54.85,4.86,55.0648899027,132.54,7.2948,1.3014000000000001,7.4099763158,7.2948,1.3014000000000001,7.4099763158,0.0,0.0,0.0,131.78
2021-02-10 02:30:00,49.8082,3.138,49.9069517326,7.2682,1.308,7.3849573621,42.54,1.83,42.5793435835,131.58,60.8082,5.7780000000000005,61.0820961595,7.2682,1.308,7.3849573621,53.54,4.47,53.7262738332,132.86,7.2682,1.308,7.3849573621,7.2682,1.308,7.3849573621,0.0,0.0,0.0,132.2
2021-02-10 03:00:00,48.859,3.2716,48.968410711,7.239,1.3016,7.3550855576,41.62,1.97,41.6665969333,131.83,59.639,5.8916,59.9293022783,7.239,1.3016,7.3550855576,52.4,4.59,52.6006473344,133.1,7.239,1.3016,7.3550855576,7.239,1.3016,7.3550855576,0.0,0.0,0.0,132.46
2021-02-10 03:30:00,47.8618,3.0022,47.9558662113,7.2218,1.3022,7.3382641054,40.64,1.7000000000000002,40.6755405619,131.92,58.3918,5.0722,58.6116841601,7.2218,1.3022,7.3382641054,51.17,3.77,51.3086912716,133.24,7.2218,1.3022,7.3382641054,7.2218,1.3022,7.3382641054,0.0,0.0,0.0,132.61
2021-02-10 04:00:00,47.053,2.8816,47.1411542875,7.243,1.3016,7.3590224595,39.81,1.58,39.8413415939,132.1,57.453,4.9316,57.6642687247,7.243,1.3016,7.3590224595,50.21,3.63,50.3410468703,133.39,7.243,1.3016,7.3590224595,7.243,1.3016,7.3590224595,0.0,0.0,0.0,132.8
2021-02-10 04:30:00,46.6174,2.3984,46.6790563885,7.2474,1.3084,7.3645581891,39.37,1.09,39.3850860098,132.42,56.9274,4.3184000000000005,57.0909576844,7.2474,1.3084,7.3645581891,49.68,3.01,49.7711010527,133.34,7.2474,1.3084,7.3645581891,7.2474,1.3084,7.3645581891,0.0,0.0,0.0,133.12
2021-02-10 05:00:00,47.1912,2.2572,47.2451511722,7.1912,1.2972000000000001,7.3072625025,40.0,0.96,40.0115183416,132.94,57.6512,4.2172,57.8052388394,7.1912,1.2972000000000001,7.3072625025,50.46,2.92,50.544416111,133.6,7.1912,1.2972000000000001,7.3072625025,7.1912,1.2972000000000001,7.3072625025,0.0,0.0,0.0,133.63
2021-02-10 05:30:00,52.855,1.8728,52.888168855,7.175,1.3128,7.2941119295,45.68,0.56,45.6834324455,131.19,64.395,4.0428,64.521781259,7.175,1.3128,7.2941119295,57.22,2.73,57.2850879374,131.92,7.175,1.3128,7.2941119295,7.175,1.3128,7.2941119295,0.0,0.0,0.0,131.8
2021-02-10 06:00:00,53.0802,2.6078,53.1442212557,7.1702,1.2978,7.2867038419,45.91,1.31,45.9286860252,130.7,64.7702,5.1278,64.9728646504,7.1702,1.2978,7.2867038419,57.6,3.83,57.7271937652,131.65,7.1702,1.2978,7.2867038419,7.1702,1.2978,7.2867038419,0.0,0.0,0.0,131.28
2021-02-10 06:30:00,56.8908,-6.95,57.313747257,7.1408,1.35,7.2672914239,49.75,-8.3,50.4376099751,131.83,69.7508,-6.19,70.0249255668,7.1408,1.35,7.2672914239,62.61,-7.54,63.062379435,133.47,7.1408,1.35,7.2672914239,7.1408,1.35,7.2672914239,0.0,0.0,0.0,132.73
2021-02-10 07:00:00,60.1594,-0.0078000000000000005,60.1594005057,7.1394,1.2922,7.2553989001,53.02,-1.3,53.0359349875,131.42,73.5994,2.2122,73.6326388852,7.1394,1.2922,7.2553989001,66.46,0.92,66.466367435,132.17,7.1394,1.2922,7.2553989001,7.1394,1.2922,7.2553989001,0.0,0.0,0.0,132.06
2021-02-10 07:30:00,61.86,-9.0196,62.5141006826,7.17,1.3004,7.2869705749,54.69,-10.32,55.6551749615,131.34,75.87,-8.6796,76.3648633611,7.17,1.3004,7.2869705749,68.7,-9.98,69.4211091816,133.85,7.17,1.3004,7.2869705749,7.17,1.3004,7.2869705749,0.0,0.0,0.0,132.32
2021-02-10 08:00:00,63.4426,-11.0658,64.4004303122,7.2326,1.3042,7.3492476077,56.21,-12.37,57.5550258448,131.65,77.8026,-11.2658,78.6140115781,7.2326,1.3042,7.3492476077,70.57,-12.57,71.680749159,134.46,7.2326,1.3042,7.3492476077,7.2326,1.3042,7.3492476077,0.0,0.0,0.0,132.75
2021-02-10 08:30:00,68.7636,-8.8656,69.3327595608,7.5936,1.2744,7.6997958622,61.17,-10.14,62.0047457861,130.68,84.2936,-8.1156,84.6833747811,7.5936,1.2744,7.6997958622,76.7,-9.39,77.2726478128,133.67,7.5936,1.2744,7.6997958622,7.5936,1.2744,7.6997958622,0.0,0.0,0.0,131.67
2021-02-10 09:00:00,71.9164,-8.0732,72.3681224518,7.9464,1.2468,8.0436175444,63.97,-9.32,64.6453656498,131.04,88.1764,-6.9232,88.4477711149,7.9464,1.2468,8.0436175444,80.23,-8.17,80.6449118048,133.89,7.9464,1.2468,8.0436175444,7.9464,1.2468,8.0436175444,0.0,0.0,0.0,131.98
2021-02-10 09:30:00,72.0392,-7.5376,72.4324633738,8.7692,1.1124,8.839474102,63.27,-8.65,63.8585577664,130.64,88.0292,-6.2476,88.2506235581,8.7692,1.1124,8.839474102,79.26,-7.36,79.6009874311,133.14,8.7692,1.1124,8.839474102,8.7692,1.1124,8.839474102,0.0,0.0,0.0,131.62
2021-02-10 10:00:00,71.4086,-7.6062,71.8125506607,11.1386,0.7138,11.1614479527,60.27,-8.32,60.8415589873,130.64,85.9286,-6.2862,86.1582300677,11.1386,0.7138,11.1614479527,74.79,-7.0,75.11686961,133.14,11.1386,0.7138,11.1614479527,11.1386,0.7138,11.1614479527,0.0,0.0,0.0,131.68
2021-02-10 10:30:00,71.2112,-7.276,71.5819473152,12.9312,0.524,12.941812448,58.28,-7.8,58.7996462574,130.53,84.4412,-6.066,84.6588011576,12.9312,0.524,12.941812448,71.51,-6.59,71.8130085709,133.08,12.9312,0.524,12.941812448,12.9312,0.524,12.941812448,0.0,0.0,0.0,131.56
2021-02-10 11:00:00,71.5664,-7.457,71.9538495006,13.3864,0.41300000000000003,13.3927694656,58.18,-7.87,58.7098739566,130.73,84.9664,-6.027,85.1798911596,13.3864,0.41300000000000003,13.3927694656,71.58,-6.44,71.8691171506,133.33,13.3864,0.41300000000000003,13.3927694656,13.3864,0.41300000000000003,13.3927694656,0.0,0.0,0.0,131.73
2021-02-10 11:30:00,70.5606,-7.6234,70.9712230409,14.3506,0.21660000000000001,14.3522345271,56.21,-7.84,56.7541161503,130.78,83.2906,-6.2034,83.5212920154,14.3506,0.21660000000000001,14.3522345271,68.94,-6.42,69.2382842075,133.26,14.3506,0.21660000000000001,14.3522345271,14.3506,0.21660000000000001,14.3522345271,0.0,0.0,0.0,131.82
2021-02-10 12:00:00,71.3908,-6.7522,71.7094033547,13.8108,0.3378,13.8149305275,57.58,-7.09,58.0148644745,130.32,84.6308,-5.1122,84.7850629385,13.8108,0.3378,13.8149305275,70.82,-5.45,71.0293946194,132.99,13.8108,0.3378,13.8149305275,13.8108,0.3378,13.8149305275,0.0,0.0,0.0,131.36
2021-02-10 12:30:00,73.2148,-6.1778,73.4749763653,13.5848,0.38220000000000004,13.5901754176,59.63,-6.5600000000000005,59.9897532917,130.73,87.7148,-1.1178,87.7219220941,13.5848,0.38220000000000004,13.5901754176,74.13,-1.5,74.145174489,132.89,13.5848,0.38220000000000004,13.5901754176,13.5848,0.38220000000000004,13.5901754176,0.0,0.0,0.0,131.77
2021-02-10 13:00:00,73.7854,-3.5996,73.8731505577,13.7754,0.28040000000000004,13.7782534931,60.01,-3.88,60.1353016123,132.38,88.5554,-1.8596,88.5749229823,13.7754,0.28040000000000004,13.7782534931,74.78,-2.14,74.8106142202,133.01,13.7754,0.28040000000000004,13.7782534931,13.7754,0.28040000000000004,13.7782534931,0.0,0.0,0.0,133.35
2021-02-10 13:30:00,74.1466,-6.833,74.4607828361,17.2666,0.227,17.2680920938,56.88,-7.06,57.3164723269,133.04,84.7366,-6.193,84.9626072373,17.2666,0.227,17.2680920938,67.47,-6.42,67.7747541493,133.31,17.2666,0.227,17.2680920938,17.2666,0.227,17.2680920938,0.0,0.0,0.0,134.15
2021-02-10 14:00:00,92.7196,-7.7408,93.0421636077,15.6696,0.5892000000000001,15.6806734804,77.05,-8.33,77.4989767674,133.46,92.1096,-7.3608,92.4032455534,15.6696,0.5892000000000001,15.6806734804,76.44,-7.95,76.8523005511,133.94,15.6696,0.5892000000000001,15.6806734804,15.6696,0.5892000000000001,15.6806734804,0.0,0.0,0.0,134.61
2021-02-10 14:30:00,92.761,-6.2816,92.9734457765,17.511,0.5584,17.5199010146,75.25,-6.84,75.560228295,133.14,92.171,-5.9216,92.3610230972,17.511,0.5584,17.5199010146,74.66,-6.48,74.9406832101,133.74,17.511,0.5584,17.5199010146,17.511,0.5584,17.5199010146,0.0,0.0,0.0,134.32
2021-02-10 15:00:00,93.5812,-5.693,93.754206532,13.7112,0.737,13.730993206600001,79.87,-6.43,80.1284081958,132.97,92.9412,-5.313,93.0929354271,13.7112,0.737,13.730993206600001,79.23,-6.05,79.4606531561,133.69,13.7112,0.737,13.730993206600001,13.7112,0.737,13.730993206600001,0.0,0.0,0.0,134.14
2021-02-10 15:30:00,92.9206,-5.7184,93.0963909232,12.3706,0.6616000000000001,12.3882790944,80.55,-6.38,80.8022703889,132.92,92.2606,-5.3384,92.4149166905,12.3706,0.6616000000000001,12.3882790944,79.89,-6.0,80.1149929788,133.69,12.3706,0.6616000000000001,12.3882790944,12.3706,0.6616000000000001,12.3882790944,0.0,0.0,0.0,134.1
2021-02-10 16:00:00,81.5654,-2.3166,81.598291114,10.7854,0.9234,10.8248566143,70.78,-3.24,70.854117735,132.71,86.6354,-2.6366,86.675510917,10.7854,0.9234,10.8248566143,75.85,-3.56,75.9334978781,133.8,10.7854,0.9234,10.8248566143,10.7854,0.9234,10.8248566143,0.0,0.0,0.0,133.76
2021-02-10 16:30:00,75.1182,-1.3844,75.130955901,9.2082,1.1856,9.2842121152,65.91,-2.5700000000000003,65.960086416,132.67,82.7282,-1.7044000000000001,82.7457555081,9.2082,1.1856,9.2842121152,73.52,-2.89,73.5767796251,133.8,9.2082,1.1856,9.2842121152,9.2082,1.1856,9.2842121152,0.0,0.0,0.0,133.66
2021-02-10 17:00:00,77.1378,-1.76,77.1578757408,12.0478,1.55,12.1470977949,65.09,-3.31,65.1741068217,132.83,83.9078,-2.25,83.9379616195,12.0478,1.55,12.1470977949,71.86,-3.8,71.9604030005,133.8,12.0478,1.55,12.1470977949,12.0478,1.55,12.1470977949,0.0,0.0,0.0,133.79
2021-02-10 17:30:00,78.3166,-3.8174,78.409580909,15.5966,1.6726,15.6860295269,62.72,-5.49,62.9598165499,133.47,84.9866,-4.6074,85.1113994381,15.5966,1.6726,15.6860295269,69.39,-6.28,69.6735997348,134.08,15.5966,1.6726,15.6860295269,15.5966,1.6726,15.6860295269,0.0,0.0,0.0,134.39
2021-02-10 18:00:00,80.1666,-4.2498000000000005,80.2791663858,15.4166,1.6802000000000001,15.5078892052,64.75,-5.93,65.0209766152,132.94,86.8466,-5.2498000000000005,87.0051281914,15.4166,1.6802000000000001,15.5078892052,71.43,-6.93,71.7653802331,133.53,15.4166,1.6802000000000001,15.5078892052,15.4166,1.6802000000000001,15.5078892052,0.0,0.0,0.0,133.85
2021-02-10 18:30:00,80.8774,-3.9442,80.9735175499,15.2374,1.6658,15.3281847719,65.64,-5.61,65.8792964443,133.2,87.6674,-4.9442,87.8067089487,15.2374,1.6658,15.3281847719,72.43,-6.61,72.7309906436,133.87,15.2374,1.6658,15.3281847719,15.2374,1.6658,15.3281847719,0.0,0.0,0.0,134.11
2021-02-10 19:00:00,80.3136,-3.8304,80.4048898334,15.1736,1.6596000000000002,15.2640888729,65.14,-5.49,65.370939262,133.56,87.1336,-4.7704,87.264087488,15.1736,1.6596000000000002,15.2640888729,71.96,-6.43,72.2467058073,134.35,15.1736,1.6596000000000002,15.2640888729,15.1736,1.6596000000000002,15.2640888729,0.0,0.0,0.0,134.46
2021-02-10 19:30:00,80.3512,-2.0196,80.3765769712,14.6012,1.6804000000000001,14.6975775419,65.75,-3.7,65.8540241747,132.86,87.1912,-2.6496,87.2314492462,14.6012,1.6804000000000001,14.6975775419,72.59,-4.33,72.7190277713,134.04,14.6012,1.6804000000000001,14.6975775419,14.6012,1.6804000000000001,14.6975775419,0.0,0.0,0.0,133.79
2021-02-10 20:00:00,79.7388,-0.47640000000000005,79.7402231148,8.8188,1.4036,8.9297999082,70.92,-1.88,70.9449138417,131.94,86.9288,-0.5364,86.9304549304,8.8188,1.4036,8.9297999082,78.11,-1.94,78.1340879514,133.25,8.8188,1.4036,8.9297999082,8.8188,1.4036,8.9297999082,0.0,0.0,0.0,132.9
2021-02-10 20:30:00,79.2822,-0.7268,79.2855313098,7.2022,1.3132000000000001,7.3209411335,72.08,-2.04,72.1088621461,131.33,85.9622,-0.6668000000000001,85.9647861108,7.2022,1.3132000000000001,7.3209411335,78.76,-1.98,78.784884337,132.67,7.2022,1.3132000000000001,7.3209411335,7.2022,1.3132000000000001,7.3209411335,0.0,0.0,0.0,132.29
2021-02-10 21:00:00,76.6604,-2.0274,76.6872041407,7.8104,1.2926,7.9166383598,68.85,-3.32,68.93,131.14,83.1804,-2.0074,83.2046188557,7.8104,1.2926,7.9166383598,75.37,-3.3,75.442209008,132.44,7.8104,1.2926,7.9166383598,7.8104,1.2926,7.9166383598,0.0,0.0,0.0,132.04
2021-02-10 21:30:00,73.2292,-4.41,73.3618690645,10.0792,1.3,10.1626902265,63.15,-5.71,63.4076225702,133.16,79.7092,-5.65,79.9091926166,10.0792,1.3,10.1626902265,69.63,-6.95,69.9759915971,134.17,10.0792,1.3,10.1626902265,10.0792,1.3,10.1626902265,0.0,0.0,0.0,133.98
2021-02-10 22:00:00,69.8908,-5.8954,70.139002458,9.4708,1.3046,9.5602318905,60.42,-7.2,60.8474847467,132.82,75.9308,-7.6654,76.3167396172,9.4708,1.3046,9.5602318905,66.46,-8.97,67.0626013513,133.69,9.4708,1.3046,9.5602318905,9.4708,1.3046,9.5602318905,0.0,0.0,0.0,133.68
2021-02-10 22:30:00,68.1638,-5.683,68.4002932701,7.1238,1.2770000000000001,7.2373514106,61.04,-6.96,61.43552067,132.47,73.8338,-7.503,74.2140487471,7.1238,1.2770000000000001,7.2373514106,66.71,-8.78,67.285306717,133.48,7.1238,1.2770000000000001,7.2373514106,7.1238,1.2770000000000001,7.2373514106,0.0,0.0,0.0,133.31
2021-02-10 23:00:00,64.704,-5.2943999999999996,64.9202455892,7.114,1.3256000000000001,7.2364501905,57.59,-6.62,57.9692375316,132.81,69.664,-10.1844,70.404509084,7.114,1.3256000000000001,7.2364501905,62.55,-11.51,63.6001776727,134.1,7.114,1.3256000000000001,7.2364501905,7.114,1.3256000000000001,7.2364501905,0.0,0.0,0.0,133.62
2021-02-10 23:30:00,61.5584,6.1462,61.8644678713,7.1184,1.3162,7.2390607816,54.44,4.83,54.6538424999,132.93,63.3684,-27.4738,69.067820329,7.1184,1.3162,7.2390607816,56.25,-28.79,63.1896083229,135.32,7.1184,1.3162,7.2390607816,7.1184,1.3162,7.2390607816,0.0,0.0,0.0,133.72
2021-02-11 00:00:00,59.7022,6.2976,60.0334277765,7.1222,1.2876,7.2376547721,52.58,5.01,52.8181455562,132.7,61.3722,-27.1424,67.1063097674,7.1222,1.2876,7.2376547721,54.25,-28.43,61.2480807863,135.15,7.1222,1.2876,7.2376547721,7.1222,1.2876,7.2376547721,0.0,0.0,0.0,133.5
2021-02-11 00:30:00,60.457,7.0686,60.8688258057,7.127,1.3086,7.2461412462,53.33,5.76,53.6401575315,131.74,62.317,-25.7214,67.4166070561,7.127,1.3086,7.2461412462,55.19,-27.03,61.4536980173,134.35,7.127,1.3086,7.2461412462,7.127,1.3086,7.2461412462,0.0,0.0,0.0,132.53
2021-02-11 01:00:00,61.1356,7.306,61.570603565,7.0956,1.306,7.2147886566,54.04,6.0,54.3720663576,131.24,63.0356,-24.644,67.6817080411,7.0956,1.306,7.2147886566,55.94,-25.95,61.6659233289,133.92,7.0956,1.306,7.2147886566,7.0956,1.306,7.2147886566,0.0,0.0,0.0,132.04
2021-02-11 01:30:00,59.4104,6.3782,59.7517954826,7.0804,1.2982,7.1984295093,52.33,5.08,52.5759954732,131.39,61.1204,-25.7618,66.3277742382,7.0804,1.2982,7.1984295093,54.04,-27.06,60.4364558855,134.0,7.0804,1.2982,7.1984295093,7.0804,1.2982,7.1984295093,0.0,0.0,0.0,132.21
2021-02-11 02:00:00,58.4968,6.1,58.8139916197,7.1268,1.31,7.2461975021,51.37,4.79,51.5928386503,132.06,60.1168,-26.39,65.6541068193,7.1268,1.31,7.2461975021,52.99,-27.7,59.7932278774,134.58,7.1268,1.31,7.2461975021,7.1268,1.31,7.2461975021,0.0,0.0,0.0,132.89
2021-02-11 02:30:00,58.018,5.8398,58.3111617792,7.178,1.3098,7.2965238326,50.84,4.53,51.0414194552,132.17,59.598,-26.810200000000002,65.3506574415,7.178,1.3098,7.2965238326,52.42,-28.12,59.4860555088,134.58,7.178,1.3098,7.2965238326,7.178,1.3098,7.2965238326,0.0,0.0,0.0,132.99
2021-02-11 03:00:00,57.683,5.4038,57.935563719,7.263,1.3138,7.3808698295,50.42,4.09,50.5856155443,132.64,59.233,-27.5162,65.3122465656,7.263,1.3138,7.3808698295,51.97,-28.83,59.4310508068,134.98,7.263,1.3138,7.3808698295,7.263,1.3138,7.3808698295,0.0,0.0,0.0,133.45
2021-02-11 03:30:00,58.1616,5.8096,58.4510322126,7.2316,1.2996,7.3474484496,50.93,4.51,51.1292968854,132.37,59.8516,-26.8804,65.6107455126,7.2316,1.2996,7.3474484496,52.62,-28.18,59.6906759888,134.76,7.2316,1.2996,7.3474484496,7.2316,1.2996,7.3474484496,0.0,0.0,0.0,133.14
2021-02-11 04:00:00,58.1316,5.8076,58.420981987,7.2816,1.2976,7.3963142389,50.85,4.51,51.0496092052,132.26,59.7816,-26.8024,65.5149474877,7.2816,1.2976,7.3963142389,52.5,-28.1,59.5471241959,134.76,7.2816,1.2976,7.3963142389,7.2816,1.2976,7.3963142389,0.0,0.0,0.0,133.03
2021-02-11 04:30:00,57.9494,5.5716,58.2166272376,7.3094,1.2916,7.4226382722,50.64,4.28,50.8205470258,132.48,59.5894,-27.2984,65.5446354397,7.3094,1.2916,7.4226382722,52.28,-28.59,59.5867980345,134.8,7.3094,1.2916,7.4226382722,7.3094,1.2916,7.4226382722,0.0,0.0,0.0,133.23
2021-02-11 05:00:00,58.5294,5.7802,58.8141256536,7.3794,1.2902,7.4913390258,51.15,4.49,51.3466902536,132.03,60.2394,-26.7598,65.9156446407,7.3794,1.2902,7.4913390258,52.86,-28.05,59.8413076395,134.43,7.3794,1.2902,7.4913390258,7.3794,1.2902,7.4913390258,0.0,0.0,0.0,132.78
2021-02-11 05:30:00,59.4636,5.314,59.7005721996,7.2536,1.284,7.3663674196,52.21,4.03,52.3653033983,131.38,61.3636,-26.836,66.9750871665,7.2536,1.284,7.3663674196,54.11,-28.12,60.9805419786,133.72,7.2536,1.284,7.3663674196,7.2536,1.284,7.3663674196,0.0,0.0,0.0,132.07
2021-02-11 06:00:00,59.4328,5.3146,59.6699479554,7.3428,1.2946,7.4560513008000004,52.09,4.02,52.2448897022,132.17,61.7228,-26.8554,67.3120832318,7.3428,1.2946,7.4560513008000004,54.38,-28.15,61.2340338374,134.35,7.3428,1.2946,7.4560513008000004,7.3428,1.2946,7.4560513008000004,0.0,0.0,0.0,132.89
2021-02-11 06:30:00,61.36,6.0218,61.6547782028,7.38,1.2918,7.492205766,53.98,4.73,54.1868369625,133.63,63.68,-26.2682,68.8851270685,7.38,1.2918,7.492205766,56.3,-27.56,62.6836788965,133.72,7.38,1.2918,7.492205766,7.38,1.2918,7.492205766,0.0,0.0,0.0,134.38
2021-02-11 07:00:00,64.8014,7.2826,65.2093375577,7.4114,1.2926,7.5232748667,57.39,5.99,57.7017521398,133.2,67.3914,-24.6474,71.7571956024,7.4114,1.2926,7.5232748667,59.98,-25.94,65.3489403128,133.4,7.4114,1.2926,7.5232748667,7.4114,1.2926,7.5232748667,0.0,0.0,0.0,133.97
2021-02-11 07:30:00,67.4148,8.6788,67.9711470293,7.3148,1.2788,7.4257409381,60.1,7.4,60.5538603229,132.41,70.0948,-23.3312,73.8757462262,7.3148,1.2788,7.4257409381,62.78,-24.61,67.4313020785,132.73,7.3148,1.2788,7.4257409381,7.3148,1.2788,7.4257409381,0.0,0.0,0.0,133.24
2021-02-11 08:00:00,70.6328,9.6308,71.2863573517,7.3728,1.3008,7.48667219,63.26,8.33,63.806085133,131.39,73.6828,-21.9192,76.8739640222,7.3728,1.3008,7.48667219,66.31,-23.22,70.2579853113,132.44,7.3728,1.3008,7.48667219,7.3728,1.3008,7.48667219,0.0,0.0,0.0,132.19
2021-02-11 08:30:00,75.086,11.3502,75.9390178765,7.956,1.2202,8.049026279,67.13,10.13,67.8900125203,130.95,78.706,-19.2898,81.0353677109,7.956,1.2202,8.049026279,70.75,-20.51,73.6628983953,134.41,7.956,1.2202,8.049026279,7.956,1.2202,8.049026279,0.0,0.0,0.0,131.78
2021-02-11 09:00:00,75.8184,2.364,75.8552455309,11.0484,1.114,11.1044197759,64.77,1.25,64.7820607885,130.99,83.7584,10.654,84.4332712061,11.0484,1.114,11.1044197759,72.71,9.54,73.3331828029,133.42,11.0484,1.114,11.1044197759,11.0484,1.114,11.1044197759,0.0,0.0,0.0,131.84
2021-02-11 09:30:00,78.174,1.4614,78.1876586551,9.154,1.1214,9.2224321066,69.02,0.34,69.0208374333,130.86,86.874,17.2514,88.5703261706,9.154,1.1214,9.2224321066,77.72,16.13,79.3761632986,133.05,9.154,1.1214,9.2224321066,9.154,1.1214,9.2224321066,0.0,0.0,0.0,131.73
2021-02-11 10:00:00,79.3496,2.0028,79.3748715149,8.5896,1.1428,8.6652882237,70.76,0.86,70.7652259235,130.45,88.0096,17.8228,89.7961129003,8.5896,1.1428,8.6652882237,79.42,16.68,81.1526881871,132.76,8.5896,1.1428,8.6652882237,8.5896,1.1428,8.6652882237,0.0,0.0,0.0,131.35
2021-02-11 10:30:00,80.0926,2.0086,80.1177823502,8.2926,1.1486,8.3717678372,71.8,0.86,71.8051502331,130.54,88.9426,17.8386,90.713845386,8.2926,1.1486,8.3717678372,80.65,16.69,82.3588404484,133.06,8.2926,1.1486,8.3717678372,8.2926,1.1486,8.3717678372,0.0,0.0,0.0,131.46
2021-02-11 11:00:00,81.2934,2.4208,81.3294359762,8.7334,1.1408,8.8075933262,72.56,1.28,72.5712890887,130.54,90.3134,18.2708,92.1429994747,8.7334,1.1408,8.8075933262,81.58,17.13,83.3590624947,133.06,8.7334,1.1408,8.8075933262,8.7334,1.1408,8.8075933262,0.0,0.0,0.0,131.46
2021-02-11 11:30:00,82.2838,2.5704000000000002,82.3239375795,8.1638,1.2104,8.2530417786,74.12,1.3599999999999999,74.1324760142,130.61,91.3738,18.4904,93.2258881352,8.1638,1.2104,8.2530417786,83.21,17.28,84.9853075537,133.12,8.1638,1.2104,8.2530417786,8.1638,1.2104,8.2530417786,0.0,0.0,0.0,131.52
2021-02-11 12:00:00,81.878,2.5468,81.9175992949,9.108,1.0668,9.17026315,72.77,1.48,72.785048602,130.43,91.288,18.4368,93.1311684574,9.108,1.0668,9.17026315,82.18,17.37,83.9956504826,132.93,9.108,1.0668,9.17026315,9.108,1.0668,9.17026315,0.0,0.0,0.0,131.35
2021-02-11 12:30:00,83.7568,3.2762000000000002,83.8208508229,9.0868,1.0462,9.1468283399,74.67,2.23,74.7032917615,130.12,93.4768,19.2562,95.4395797176,9.0868,1.0462,9.1468283399,84.39,18.21,86.3323589392,132.75,9.0868,1.0462,9.1468283399,9.0868,1.0462,9.1468283399,0.0,0.0,0.0,131.06
2021-02-11 13:00:00,84.3946,2.5866,84.4342288928,8.9846,1.0966,9.0512744252,75.41,1.49,75.4247187598,130.98,93.8846,18.5866,95.7067386171,8.9846,1.0966,9.0512744252,84.9,17.49,86.6828131754,133.52,8.9846,1.0966,9.0512744252,8.9846,1.0966,9.0512744252,0.0,0.0,0.0,131.92
2021-02-11 13:30:00,83.9706,2.0606,83.9958792842,9.1406,1.0906,9.2054319138,74.83,0.97,74.8362866529,131.65,93.5006,18.1406,95.2441261639,9.1406,1.0906,9.2054319138,84.36,17.05,86.0657428946,134.17,9.1406,1.0906,9.2054319138,9.1406,1.0906,9.2054319138,0.0,0.0,0.0,132.56
2021-02-11 14:00:00,81.973,0.8798,81.9777212238,9.403,1.0598,9.4625358673,72.57,-0.18,72.5702232324,132.15,91.443,17.3098,93.0669190692,9.403,1.0598,9.4625358673,82.04,16.25,83.6338693353,134.51,9.403,1.0598,9.4625358673,9.403,1.0598,9.4625358673,0.0,0.0,0.0,133.07
2021-02-11 14:30:00,80.0106,-0.2866,80.0111133026,9.7306,0.9634,9.7781754903,70.28,-1.25,70.2911153703,132.34,89.3806,16.8034,90.9463902963,9.7306,0.9634,9.7781754903,79.65,15.84,81.2097783521,134.59,9.7306,0.9634,9.7781754903,9.7306,0.9634,9.7781754903,0.0,0.0,0.0,133.26
2021-02-11 15:00:00,79.8822,-0.0008,79.882200004,9.3822,1.0292,9.4384813122,70.5,-1.03,70.507523712,132.45,89.0522,17.1592,90.6903107806,9.3822,1.0292,9.4384813122,79.67,16.13,81.2864429041,134.77,9.3822,1.0292,9.4384813122,9.3822,1.0292,9.4384813122,0.0,0.0,0.0,133.37
2021-02-11 15:30:00,80.74,0.4858,80.7414614782,8.74,1.1158,8.8109369332,72.0,-0.63,72.0027561972,132.5,89.77,17.7358,91.5052539565,8.74,1.1158,8.8109369332,81.03,16.62,82.7168985154,134.88,8.74,1.1158,8.8109369332,8.74,1.1158,8.8109369332,0.0,0.0,0.0,133.42
2021-02-11 16:00:00,80.2682,0.058,80.2682209547,6.2282,0.718,6.269449676,74.04,-0.66,74.0429415947,133.4,89.8182,16.978,91.4087607138,6.2282,0.718,6.269449676,83.59,16.26,85.1567713103,135.66,6.2282,0.718,6.269449676,6.2282,0.718,6.269449676,0.0,0.0,0.0,134.33
2021-02-11 16:30:00,80.2144,-0.8754000000000001,80.2191765884,4.5244,0.5446,4.5570587576,75.69,-1.42,75.7033189497,133.28,89.8744,15.8946,91.2690861383,4.5244,0.5446,4.5570587576,85.35,15.35,86.7193461691,135.48,4.5244,0.5446,4.5570587576,4.5244,0.5446,4.5570587576,0.0,0.0,0.0,134.19
2021-02-11 17:00:00,82.7942,0.356,82.7949653641,4.4242,0.5660000000000001,4.4602580239,78.37,-0.21,78.3702813572,132.75,92.7542,17.316,94.3566927867,4.4242,0.5660000000000001,4.4602580239,88.33,16.75,89.904123376,135.16,4.4242,0.5660000000000001,4.4602580239,4.4242,0.5660000000000001,4.4602580239,0.0,0.0,0.0,133.62
2021-02-11 17:30:00,84.6606,-1.0964,84.66769918520001,10.1206,0.9236000000000001,10.1626562138,74.54,-2.02,74.567365516,132.75,94.1506,15.5036,95.4185364241,10.1206,0.9236000000000001,10.1626562138,84.03,14.58,85.28550463,134.88,10.1206,0.9236000000000001,10.1626562138,10.1206,0.9236000000000001,10.1626562138,0.0,0.0,0.0,133.62
2021-02-11 18:00:00,86.4064,-1.3982,86.4177118663,10.0664,0.9118,10.10761041,76.34,-2.31,76.3749415712,132.05,95.9464,14.9118,97.0982669887,10.0664,0.9118,10.10761041,85.88,14.0,87.013644907,134.01,10.0664,0.9118,10.10761041,10.0664,0.9118,10.10761041,0.0,0.0,0.0,132.86
2021-02-11 18:30:00,86.9852,-1.4100000000000001,86.9966270555,9.7352,0.89,9.7757976166,77.25,-2.3,77.2842318976,132.32,96.6652,15.01,97.82362184589999,9.7352,0.89,9.7757976166,86.93,14.12,88.069286928,134.28,9.7352,0.89,9.7757976166,9.7352,0.89,9.7757976166,0.0,0.0,0.0,133.14
2021-02-11 19:00:00,86.903,-0.19340000000000002,86.9032152027,6.453,0.6766,6.4883739535,80.45,-0.87,80.4547040266,131.99,97.093,16.5766,98.4978899092,6.453,0.6766,6.4883739535,90.64,15.9,92.0240164305,134.15,6.453,0.6766,6.4883739535,6.453,0.6766,6.4883739535,0.0,0.0,0.0,132.81
2021-02-11 19:30:00,86.6586,0.8908,86.663178332,3.8586,0.6008,3.9050934176,82.8,0.29,82.8005078487,132.5,97.0686,18.0108,98.7253869205,3.8586,0.6008,3.9050934176,93.21,17.41,94.8220027209,134.8,3.8586,0.6008,3.9050934176,3.8586,0.6008,3.9050934176,0.0,0.0,0.0,133.33
2021-02-11 20:00:00,84.9882,0.7926000000000001,84.9918958137,3.7782,0.6026,3.8259537373,81.21,0.19,81.210222263,133.33,94.6882,17.6326,96.3159581897,3.7782,0.6026,3.8259537373,90.91,17.03,92.4913455411,135.64,3.7782,0.6026,3.8259537373,3.7782,0.6026,3.8259537373,0.0,0.0,0.0,134.2
2021-02-11 20:30:00,81.997,-0.23720000000000002,81.997343084,3.767,0.5728,3.8103003609,78.23,-0.81,78.2341932917,131.17,91.297,15.3128,92.5722639501,3.767,0.5728,3.8103003609,87.53,14.74,88.7624272989,133.54,3.767,0.5728,3.8103003609,3.767,0.5728,3.8103003609,0.0,0.0,0.0,132.02
2021-02-11 21:00:00,78.8648,-1.2458,78.8746391223,3.8048,0.5942000000000001,3.8509189397,75.06,-1.8399999999999999,75.0825492375,131.17,87.7948,13.4942,88.8257864625,3.8048,0.5942000000000001,3.8509189397,83.99,12.9,84.9748792291,133.43,3.8048,0.5942000000000001,3.8509189397,3.8048,0.5942000000000001,3.8509189397,0.0,0.0,0.0,131.98
2021-02-11 21:30:00,75.2364,-2.5556,75.2797912877,3.7064,0.5744,3.7506447872,71.53,-3.13,71.5984483072,132.02,83.6964,12.1444,84.5728905993,3.7064,0.5744,3.7506447872,79.99,11.57,80.8224288177,134.26,3.7064,0.5744,3.7506447872,3.7064,0.5744,3.7506447872,0.0,0.0,0.0,132.83
2021-02-11 22:00:00,73.1012,-3.335,73.1772346187,3.8112,0.555,3.8513985044,69.29,-3.89,69.3991080634,132.55,81.4212,12.265,82.3397961768,3.8112,0.555,3.8513985044,77.61,11.71,78.4884462835,134.86,3.8112,0.555,3.8513985044,3.8112,0.555,3.8513985044,0.0,0.0,0.0,133.32
2021-02-11 22:30:00,69.7882,-2.2174,69.8234181489,3.6582,0.5726,3.702741957,66.13,-2.79,66.1888283625,133.0,76.9082,4.1726,77.0213075584,3.6582,0.5726,3.702741957,73.25,3.6,73.3384108091,135.38,3.6582,0.5726,3.702741957,3.6582,0.5726,3.702741957,0.0,0.0,0.0,133.76
2021-02-11 23:00:00,64.7412,6.3978,65.0565509559,3.6212,0.4978,3.6552557065,61.12,5.9,61.4041073545,132.7,67.5712,-26.1422,72.4519267534,3.6212,0.4978,3.6552557065,63.95,-26.64,69.2769232862,135.87,3.6212,0.4978,3.6552557065,3.6212,0.4978,3.6552557065,0.0,0.0,0.0,133.44
2021-02-11 23:30:00,58.082,6.9772,58.4995730227,4.032,0.5572,4.0703188868,54.05,6.42,54.4299448833,132.52,60.072,-25.4228,65.230084653,4.032,0.5572,4.0703188868,56.04,-25.98,61.7692642015,132.91,4.032,0.5572,4.0703188868,4.032,0.5572,4.0703188868,0.0,0.0,0.0,133.25
2021-02-12 00:00:00,51.79,-15.8446,54.1595370102,4.25,0.5954,4.2915033683,47.54,-16.44,50.3023379178,132.33,54.23,-20.7246,58.0551629501,4.25,0.5954,4.2915033683,49.98,-21.32,54.3373057853,134.36,4.25,0.5954,4.2915033683,4.25,0.5954,4.2915033683,0.0,0.0,0.0,133.08
2021-02-12 00:30:00,53.4294,9.3812,54.2467298351,4.2194,0.5812,4.2592405192000005,49.21,8.8,49.9906401239,131.64,55.2994,-27.6688,61.835152897,4.2194,0.5812,4.2592405192000005,51.08,-28.25,58.371473341,131.49,4.2194,0.5812,4.2592405192000005,4.2194,0.5812,4.2592405192000005,0.0,0.0,0.0,132.33
2021-02-12 01:00:00,54.1994,16.2446,56.5814633031,4.1693999999999996,0.6046,4.213008132,50.03,15.64,52.4176544687,132.03,55.7794,-29.7754,63.2290748748,4.1693999999999996,0.6046,4.213008132,51.61,-30.38,59.8876990708,133.76,4.1693999999999996,0.6046,4.213008132,4.1693999999999996,0.6046,4.213008132,0.0,0.0,0.0,132.69
2021-02-12 01:30:00,53.3004,16.212,55.7114134102,4.1404,0.602,4.1839354871,49.16,15.61,51.5788493474,132.32,54.7504,-30.018,62.4394636761,4.1404,0.602,4.1839354871,50.61,-30.62,59.1519779889,134.55,4.1404,0.602,4.1839354871,4.1404,0.602,4.1839354871,0.0,0.0,0.0,133.02
2021-02-12 02:00:00,50.9848,14.7026,53.0623810039,4.0448,0.5726,4.0851288597,46.94,14.13,49.0206130113,133.46,52.1448,-31.8574,61.106252559,4.0448,0.5726,4.0851288597,48.1,-32.43,58.0113342374,134.37,4.0448,0.5726,4.0851288597,4.0448,0.5726,4.0851288597,0.0,0.0,0.0,134.18
2021-02-12 02:30:00,50.3476,14.2152,52.3158937303,3.7376,0.5052,3.7715886308,46.61,13.71,48.5845263433,133.32,51.4976,-31.8948,60.5745909833,3.7376,0.5052,3.7715886308,47.76,-32.4,57.7128893749,133.43,3.7376,0.5052,3.7715886308,3.7376,0.5052,3.7715886308,0.0,0.0,0.0,134.02
2021-02-12 03:00:00,49.2994,11.0618,50.5251844094,3.4994,0.46180000000000004,3.5297393105,45.8,10.6,47.0106370942,133.49,50.5294,-31.6382,59.6170777848,3.4994,0.46180000000000004,3.5297393105,47.03,-32.1,56.9405909699,133.73,3.4994,0.46180000000000004,3.5297393105,3.4994,0.46180000000000004,3.5297393105,0.0,0.0,0.0,134.19
2021-02-12 03:30:00,48.1416,-17.5534,51.2419310928,3.6216,0.4466,3.6490324909,44.52,-18.0,48.0211453424,131.13,50.8816,-20.2434,54.7606835432,3.6216,0.4466,3.6490324909,47.26,-20.69,51.5905388613,134.57,3.6216,0.4466,3.6490324909,3.6216,0.4466,3.6490324909,0.0,0.0,0.0,131.84
2021-02-12 04:00:00,46.3764,-18.8568,50.0634535684,3.7964,0.4932,3.8283023914000003,42.58,-19.35,46.7704917656,131.56,48.8864,-20.9768,53.1968630955,3.7964,0.4932,3.8283023914000003,45.09,-21.47,49.9406547815,134.86,3.7964,0.4932,3.8283023914000003,3.7964,0.4932,3.8283023914000003,0.0,0.0,0.0,132.25
2021-02-12 04:30:00,47.1406,-18.2398,50.5462805002,3.8306,0.5202,3.8657605203000003,43.31,-18.76,47.1984501864,130.99,49.7206,-20.2498,53.6860546548,3.8306,0.5202,3.8657605203000003,45.89,-20.77,50.3714700997,134.31,3.8306,0.5202,3.8657605203000003,3.8306,0.5202,3.8657605203000003,0.0,0.0,0.0,131.66
2021-02-12 05:00:00,47.73,-17.7404,50.9202778091,4.05,0.5896,4.0926920431,43.68,-18.33,47.3701519947,131.1,50.3,-19.7204,54.027624195,4.05,0.5896,4.0926920431,46.25,-20.31,50.512954774,134.5,4.05,0.5896,4.0926920431,4.05,0.5896,4.0926920431,0.0,0.0,0.0,131.8
2021-02-12 05:30:00,49.1556,-16.3976,51.818474477,3.6456,0.5924,3.6934180809,45.51,-16.99,48.5779806085,130.62,51.8556,-19.3376,55.3438887784,3.6456,0.5924,3.6934180809,48.21,-19.93,52.1671256636,134.1,3.6456,0.5924,3.6934180809,3.6456,0.5924,3.6934180809,0.0,0.0,0.0,131.24
2021-02-12 06:00:00,51.0952,-15.7688,53.4731195694,3.5152,0.5912000000000001,3.5645684844,47.58,-16.36,50.3140735779,130.69,53.9352,-18.7688,57.1075621304,3.5152,0.5912000000000001,3.5645684844,50.42,-19.36,54.009128858,134.31,3.5152,0.5912000000000001,3.5645684844,3.5152,0.5912000000000001,3.5645684844,0.0,0.0,0.0,131.36
2021-02-12 06:30:00,57.0944,4.7598,57.2924620469,3.6144,0.5098,3.650175804,53.48,4.25,53.6486057601,132.87,61.3944,-8.270199999999999,61.9489189526,3.6144,0.5098,3.650175804,57.78,-8.78,58.4432784844,133.26,3.6144,0.5098,3.650175804,3.6144,0.5098,3.650175804,0.0,0.0,0.0,133.52
2021-02-12 07:00:00,61.334,-12.5336,62.6015230243,3.484,0.5764,3.5313585148,57.85,-13.11,59.3168997841,131.29,67.544,4.9464,67.7248758505,3.484,0.5764,3.5313585148,64.06,4.37,64.2088817844,133.31,3.484,0.5764,3.5313585148,3.484,0.5764,3.5313585148,0.0,0.0,0.0,132.01
