Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-12 07:30:00,70.137,9.5868,70.789162329,3.557,0.6068,3.6083867919,66.58,8.98,67.1828609096,131.6,76.747,-0.6432,76.7496952127,3.557,0.6068,3.6083867919,73.19,-1.25,73.2006734942,131.82,3.557,0.6068,3.6083867919,3.557,0.6068,3.6083867919,0.0,0.0,0.0,132.3
2021-02-12 08:00:00,73.5552,12.8196,74.6639778688,3.6452,0.5796,3.6909916283,69.91,12.24,70.9734154455,132.21,80.4252,-1.1204,80.4330037435,3.6452,0.5796,3.6909916283,76.78,-1.7000000000000002,76.7988176992,131.95,3.6452,0.5796,3.6909916283,3.6452,0.5796,3.6909916283,0.0,0.0,0.0,132.86
2021-02-12 08:30:00,78.65,14.0984,79.9036130758,3.89,0.5784,3.9327657647,74.76,13.52,75.9726792999,131.18,86.21,0.1784,86.2101845872,3.89,0.5784,3.9327657647,82.32,-0.4,82.3209718116,133.04,3.89,0.5784,3.9327657647,3.89,0.5784,3.9327657647,0.0,0.0,0.0,131.85
2021-02-12 09:00:00,79.848,11.9214,80.7330346386,4.348,0.4314,4.3693489172,75.5,11.49,76.3693007694,131.67,87.718,-2.8086,87.7629520809,4.348,0.4314,4.3693489172,83.37,-3.24,83.4329341447,134.21,4.348,0.4314,4.3693489172,4.348,0.4314,4.3693489172,0.0,0.0,0.0,132.37
2021-02-12 09:30:00,80.9716,-1.597,80.987347256,4.6716,0.383,4.6872737876,76.3,-1.98,76.325686371,131.67,87.2316,-19.576999999999998,89.4014036107,4.6716,0.383,4.6872737876,82.56,-19.96,84.9385377788,133.94,4.6716,0.383,4.6872737876,4.6716,0.383,4.6872737876,0.0,0.0,0.0,132.45
2021-02-12 10:00:00,82.3026,-2.6434,82.3450395004,5.4826,0.36660000000000004,5.494842884,76.82,-3.01,76.8789470531,130.74,87.9626,-21.0934,90.4563459483,5.4826,0.36660000000000004,5.494842884,82.48,-21.46,85.2260640884,133.2,5.4826,0.36660000000000004,5.494842884,5.4826,0.36660000000000004,5.494842884,0.0,0.0,0.0,131.52
2021-02-12 10:30:00,82.2496,-2.9256,82.3016150238,5.8996,0.22440000000000002,5.9038661502,76.35,-3.15,76.4149527252,131.28,88.1696,-21.5056,90.7544444946,5.8996,0.22440000000000002,5.9038661502,82.27,-21.73,85.0913967449,133.62,5.8996,0.22440000000000002,5.9038661502,5.8996,0.22440000000000002,5.9038661502,0.0,0.0,0.0,132.04
2021-02-12 11:00:00,82.673,-2.306,82.7051544041,6.733,0.10400000000000001,6.7338031602,75.94,-2.41,75.9782317509,131.69,89.083,-20.906,91.5032334128,6.733,0.10400000000000001,6.7338031602,82.35,-21.01,84.9878967854,133.98,6.733,0.10400000000000001,6.7338031602,6.733,0.10400000000000001,6.7338031602,0.0,0.0,0.0,132.45
2021-02-12 11:30:00,81.525,-2.4748,81.5625542761,8.445,-0.09480000000000001,8.4455320756,73.08,-2.38,73.1187445188,132.03,88.515,-21.1648,91.0101861554,8.445,-0.09480000000000001,8.4455320756,80.07,-21.07,82.7958320207,134.18,8.445,-0.09480000000000001,8.4455320756,8.445,-0.09480000000000001,8.4455320756,0.0,0.0,0.0,132.78
2021-02-12 12:00:00,78.217,-4.9904,78.376037034,9.847,-0.28040000000000004,9.8509914811,68.37,-4.71,68.5320436001,132.65,85.107,-23.2004,88.2125841882,9.847,-0.28040000000000004,9.8509914811,75.26,-22.92,78.6727017459,134.5,9.847,-0.28040000000000004,9.8509914811,9.847,-0.28040000000000004,9.8509914811,0.0,0.0,0.0,133.41
2021-02-12 12:30:00,77.9906,-3.6558,78.0762355778,11.6406,-0.6858000000000001,11.6607842789,66.35,-2.9699999999999998,66.4164392301,131.64,85.6806,-21.2658,88.2802325892,11.6406,-0.6858000000000001,11.6607842789,74.04,-20.58,76.8469778196,133.89,11.6406,-0.6858000000000001,11.6607842789,11.6406,-0.6858000000000001,11.6607842789,0.0,0.0,0.0,132.42
2021-02-12 13:00:00,78.5722,-3.1606,78.6357425424,11.9422,-0.7406,11.9651422557,66.63,-2.42,66.6739326874,131.79,86.2722,-20.8906,88.7654756152,11.9422,-0.7406,11.9651422557,74.33,-20.15,77.0128002348,134.16,11.9422,-0.7406,11.9651422557,11.9422,-0.7406,11.9651422557,0.0,0.0,0.0,132.55
2021-02-12 13:30:00,78.3568,-3.5696,78.4380656977,11.9368,-0.7496,11.9603133069,66.42,-2.8200000000000003,66.4798375449,131.97,86.1768,-21.4096,88.7964629386,11.9368,-0.7496,11.9603133069,74.24,-20.66,77.0611004334,134.29,11.9368,-0.7496,11.9603133069,11.9368,-0.7496,11.9603133069,0.0,0.0,0.0,132.73
2021-02-12 14:00:00,76.1852,-5.1136,76.3566212191,11.4352,-0.6736000000000001,11.4550223046,64.75,-4.44,64.9020500447,132.75,83.5152,-23.4336,86.7405455367,11.4352,-0.6736000000000001,11.4550223046,72.08,-22.76,75.5879884638,134.91,11.4352,-0.6736000000000001,11.4550223046,11.4352,-0.6736000000000001,11.4550223046,0.0,0.0,0.0,133.54
2021-02-12 14:30:00,76.0322,-4.6616,76.1749693233,10.7322,-0.48160000000000003,10.7430002979,65.3,-4.18,65.4336488361,132.65,83.1622,-23.3616,86.3812240212,10.7322,-0.48160000000000003,10.7430002979,72.43,-22.88,75.9578784591,134.91,10.7322,-0.48160000000000003,10.7430002979,10.7322,-0.48160000000000003,10.7430002979,0.0,0.0,0.0,133.43
2021-02-12 15:00:00,75.7052,-5.3462,75.8937359831,9.1852,-0.1762,9.1868898698,66.52,-5.17,66.7206062622,132.9,82.1652,-24.1462,85.6397049591,9.1852,-0.1762,9.1868898698,72.98,-23.97,76.8156318727,135.07,9.1852,-0.1762,9.1868898698,9.1852,-0.1762,9.1868898698,0.0,0.0,0.0,133.68
2021-02-12 15:30:00,76.331,-5.159,76.5051425853,8.581,-0.029,8.5810490035,67.75,-5.13,67.9439430707,133.01,82.741,-23.909,86.1261479575,8.581,-0.029,8.5810490035,74.16,-23.88,77.9099480169,135.28,8.581,-0.029,8.5810490035,8.581,-0.029,8.5810490035,0.0,0.0,0.0,133.76
2021-02-12 16:00:00,96.56,-5.5568,96.7197581999,7.55,0.11320000000000001,7.5508485775,89.01,-5.67,89.1904086772,133.08,94.33,-25.7768,97.7885081093,7.55,0.11320000000000001,7.5508485775,86.78,-25.89,90.5597068237,135.44,7.55,0.11320000000000001,7.5508485775,7.55,0.11320000000000001,7.5508485775,0.0,0.0,0.0,133.95
2021-02-12 16:30:00,100.179,-6.028,100.3601954213,5.899,0.342,5.908905567,94.28,-6.37,94.4949485422,132.49,95.749,-26.288,99.2921444274,5.899,0.342,5.908905567,89.85,-26.63,93.7132829432,135.0,5.899,0.342,5.908905567,5.899,0.342,5.908905567,0.0,0.0,0.0,133.38
2021-02-12 17:00:00,105.68,-4.8436,105.7909394086,4.49,0.5364,4.521927129,101.19,-5.38,101.3329191329,131.56,100.91,-24.7936,103.9112635904,4.49,0.5364,4.521927129,96.42,-25.33,99.6916511048,134.16,4.49,0.5364,4.521927129,4.49,0.5364,4.521927129,0.0,0.0,0.0,132.38
2021-02-12 17:30:00,110.5504,-3.1628,110.5956339283,5.2904,0.6872,5.3348454523,105.26,-3.85,105.3303854545,130.77,105.5604,-22.9628,108.0291082625,5.2904,0.6872,5.3348454523,100.27,-23.65,103.0213346836,133.38,5.2904,0.6872,5.3348454523,5.2904,0.6872,5.3348454523,0.0,0.0,0.0,131.58
2021-02-12 18:00:00,116.7104,-7.5892,116.9568870345,5.2304,0.6808000000000001,5.2745210967,111.48,-8.27,111.7863287706,130.37,111.4504,-26.9792,114.6693895196,5.2304,0.6808000000000001,5.2745210967,106.22,-27.66,109.7623068271,132.52,5.2304,0.6808000000000001,5.2745210967,5.2304,0.6808000000000001,5.2745210967,0.0,0.0,0.0,131.26
2021-02-12 18:30:00,118.328,-11.8792,118.9227941845,5.038,0.6508,5.079860691,113.29,-12.53,113.9808097883,131.02,112.988,-31.2192,117.2216984719,5.038,0.6508,5.079860691,107.95,-31.87,112.5562055153,132.58,5.038,0.6508,5.079860691,5.038,0.6508,5.079860691,0.0,0.0,0.0,131.99
2021-02-12 19:00:00,117.1024,-12.6804,117.7869459232,5.0424,0.6696000000000001,5.0866651079,112.06,-13.35,112.8524084812,131.24,111.8424,-32.0604,116.3468593728,5.0424,0.6696000000000001,5.0866651079,106.8,-32.73,111.702698714,132.63,5.0424,0.6696000000000001,5.0866651079,5.0424,0.6696000000000001,5.0866651079,0.0,0.0,0.0,132.21
2021-02-12 19:30:00,96.807,-15.4696,98.0352170047,5.077,0.6604,5.1197712019,91.73,-16.13,93.1373705878,131.43,107.077,-33.3596,112.1532292944,5.077,0.6604,5.1197712019,102.0,-34.02,107.5237666751,132.31,5.077,0.6604,5.1197712019,5.077,0.6604,5.1197712019,0.0,0.0,0.0,132.15
2021-02-12 20:00:00,79.6706,-16.736,81.4094478569,3.7906,0.584,3.8353232406,75.88,-17.32,77.8315925573,132.12,97.1606,-34.026,102.9463494659,3.7906,0.584,3.8353232406,93.37,-34.61,99.578155235,132.83,3.7906,0.584,3.8353232406,3.7906,0.584,3.8353232406,0.0,0.0,0.0,132.71
2021-02-12 20:30:00,75.1652,-18.5294,77.4154116142,3.6352,0.5906,3.6828640214,71.53,-19.12,74.0413080652,131.35,91.6752,-36.0994,98.5266916901,3.6352,0.5906,3.6828640214,88.04,-36.69,95.3792309678,131.99,3.6352,0.5906,3.6828640214,3.6352,0.5906,3.6828640214,0.0,0.0,0.0,131.99
2021-02-12 21:00:00,71.4262,-18.7834,73.854709816,3.6262,0.5766,3.6717562555,67.8,-19.36,70.5099255424,131.89,87.0362,-36.8634,94.5209520159,3.6262,0.5766,3.6717562555,83.41,-37.44,91.4274668795,132.56,3.6262,0.5766,3.6717562555,3.6262,0.5766,3.6717562555,0.0,0.0,0.0,132.58
2021-02-12 21:30:00,70.8702,-18.9428,73.3581278379,3.6402,0.5872,3.6872564164,67.23,-19.53,70.0092408186,131.68,86.2602,-36.6828,93.7360652037,3.6402,0.5872,3.6872564164,82.62,-37.27,90.6372842709,132.56,3.6402,0.5872,3.6872564164,3.6402,0.5872,3.6872564164,0.0,0.0,0.0,132.36
2021-02-12 22:00:00,66.6662,-19.9026,69.5736710919,3.6862,0.5974,3.7342947393,62.98,-20.5,66.2323969066,131.91,81.4162,-38.3026,89.976034527,3.6862,0.5974,3.7342947393,77.73,-38.9,86.9204400587,132.69,3.6862,0.5974,3.7342947393,3.6862,0.5974,3.7342947393,0.0,0.0,0.0,132.69
2021-02-12 22:30:00,63.4514,-20.1422,66.5716785337,3.6214,0.5878,3.6687936437,59.83,-20.73,63.3195214764,131.77,77.5514,-38.6222,86.6365625749,3.6214,0.5878,3.6687936437,73.93,-39.21,83.6843414266,132.65,3.6214,0.5878,3.6687936437,3.6214,0.5878,3.6687936437,0.0,0.0,0.0,132.57
2021-02-12 23:00:00,58.2362,-16.3002,60.474387227,3.5362,0.5798,3.5834171513,54.7,-16.88,57.2453002438,132.06,71.2262,-34.1702,78.9985704585,3.5362,0.5798,3.5834171513,67.69,-34.75,76.0887547539,133.24,3.5362,0.5798,3.5834171513,3.5362,0.5798,3.5834171513,0.0,0.0,0.0,132.76
2021-02-12 23:30:00,53.8758,-14.61,55.8216259674,3.5058,0.61,3.5584734986,50.37,-15.22,52.6192483793,131.22,65.9358,-31.93,73.2601844226,3.5058,0.61,3.5584734986,62.43,-32.54,70.4013955828,132.62,3.5058,0.61,3.5584734986,3.5058,0.61,3.5584734986,0.0,0.0,0.0,131.83
2021-02-13 00:00:00,52.0058,-4.3692,52.1890136167,3.6058,0.5208,3.6432164745,48.4,-4.89,48.6463986334,131.44,63.3058,-19.6892,66.2969751216,3.6058,0.5208,3.6432164745,59.7,-20.21,63.0280421717,134.01,3.6058,0.5208,3.6432164745,3.6058,0.5208,3.6432164745,0.0,0.0,0.0,131.72
2021-02-13 00:30:00,51.7948,-4.392,51.9806788243,3.7648,0.608,3.8135787707,48.03,-5.0,48.2895527004,130.82,62.9548,-19.762,65.9836607581,3.7648,0.608,3.8135787707,59.19,-20.37,62.5970686215,133.41,3.7648,0.608,3.8135787707,3.7648,0.608,3.8135787707,0.0,0.0,0.0,131.15
2021-02-13 01:00:00,52.0996,-3.9904,52.2521924164,3.7096,0.6096,3.7593542424,48.39,-4.6,48.6081484938,130.05,63.3196,-19.2004,66.1666615776,3.7096,0.6096,3.7593542424,59.61,-19.81,62.8155092314,132.7,3.7096,0.6096,3.7593542424,3.7096,0.6096,3.7593542424,0.0,0.0,0.0,130.36
2021-02-13 01:30:00,50.2448,-4.7514,50.4689580733,3.7048,0.6086,3.7544556197,46.54,-5.36,46.8476381475,130.84,60.9348,-20.4514,64.2752643946,3.7048,0.6086,3.7544556197,57.23,-21.06,60.9819358499,133.39,3.7048,0.6086,3.7544556197,3.7048,0.6086,3.7544556197,0.0,0.0,0.0,131.22
2021-02-13 02:00:00,48.404,-5.1764,48.6799993114,3.604,0.6236,3.657552865,44.8,-5.8,45.1738862619,131.39,58.584,-21.4864,62.3999234051,3.604,0.6236,3.657552865,54.98,-22.11,59.2591975983,133.97,3.604,0.6236,3.657552865,3.604,0.6236,3.657552865,0.0,0.0,0.0,131.83
2021-02-13 02:30:00,47.5892,-5.335,47.8873071037,3.6292,0.605,3.679282218,43.96,-5.94,44.3594995463,130.98,57.5992,-21.535,61.4932847199,3.6292,0.605,3.679282218,53.97,-22.14,58.3347280786,133.73,3.6292,0.605,3.679282218,3.6292,0.605,3.679282218,0.0,0.0,0.0,131.41
2021-02-13 03:00:00,46.969,-5.3426,47.2718767954,3.589,0.6174000000000001,3.6417171444000003,43.38,-5.96,43.7875096346,130.91,56.989,-21.0626,60.7567217661,3.589,0.6174000000000001,3.6417171444000003,53.4,-21.68,57.6331710042,133.63,3.589,0.6174000000000001,3.6417171444000003,3.589,0.6174000000000001,3.6417171444000003,0.0,0.0,0.0,131.29
2021-02-13 03:30:00,47.1458,-5.1044,47.4213175376,3.5958,0.5856,3.6431723813,43.55,-5.69,43.9201388887,131.12,57.3558,-20.6244,60.951240094,3.5958,0.5856,3.6431723813,53.76,-21.21,57.7927478149,133.89,3.5958,0.5856,3.6431723813,3.5958,0.5856,3.6431723813,0.0,0.0,0.0,131.47
2021-02-13 04:00:00,45.937,-5.7694,46.2978827309,3.577,0.6006,3.6270717335000002,42.36,-6.37,42.836275515,132.12,55.927,-21.9394,60.07633978,3.577,0.6006,3.6270717335000002,52.35,-22.54,56.9962639126,134.75,3.577,0.6006,3.6270717335000002,3.577,0.6006,3.6270717335000002,0.0,0.0,0.0,132.54
2021-02-13 04:30:00,45.9036,-5.5018,46.2321348869,3.5536,0.5982000000000001,3.6035976745,42.35,-6.1,42.7870599598,131.42,55.8436,-21.6518,59.8941408169,3.5536,0.5982000000000001,3.6035976745,52.29,-22.25,56.8269883066,134.11,3.5536,0.5982000000000001,3.6035976745,3.5536,0.5982000000000001,3.6035976745,0.0,0.0,0.0,131.83
2021-02-13 05:00:00,45.7672,-5.4698,46.0928986708,3.4972,0.6002000000000001,3.5483302947,42.27,-6.07,42.7036040634,131.88,55.6972,-21.7498,59.7932428279,3.4972,0.6002000000000001,3.5483302947,52.2,-22.35,56.7834703061,134.48,3.4972,0.6002000000000001,3.5483302947,3.4972,0.6002000000000001,3.5483302947,0.0,0.0,0.0,132.29
2021-02-13 05:30:00,45.9306,-5.705,46.2835504403,3.6006,0.5750000000000001,3.646223438,42.33,-6.28,42.7933090564,131.02,55.7306,-21.695,59.8044546949,3.6006,0.5750000000000001,3.646223438,52.13,-22.27,56.6876512126,133.62,3.6006,0.5750000000000001,3.646223438,3.6006,0.5750000000000001,3.646223438,0.0,0.0,0.0,131.41
2021-02-13 06:00:00,46.874,-5.7508,47.2254547531,3.614,0.5792,3.6601186647,43.26,-6.33,43.7206644506,131.25,56.754,-21.6308,60.7363813924,3.614,0.5792,3.6601186647,53.14,-22.21,57.5946499251,133.83,3.614,0.5792,3.6601186647,3.614,0.5792,3.6601186647,0.0,0.0,0.0,131.62
2021-02-13 06:30:00,48.8178,-5.329,49.1077981368,3.5878,0.581,3.6345384631,45.23,-5.91,45.6144823494,131.47,59.1378,-21.099,62.7889097679,3.5878,0.581,3.6345384631,55.55,-21.68,59.6307378791,133.99,3.5878,0.581,3.6345384631,3.5878,0.581,3.6345384631,0.0,0.0,0.0,131.83
2021-02-13 07:00:00,50.5768,-4.445,50.7717512327,3.6468,0.595,3.6950203301,46.93,-5.04,47.1998569913,131.25,61.2468,-19.885,64.3939728176,3.6468,0.595,3.6950203301,57.6,-20.48,61.1325641536,133.88,3.6468,0.595,3.6950203301,3.6468,0.595,3.6950203301,0.0,0.0,0.0,131.61
2021-02-13 07:30:00,54.6738,-4.3432,54.8460371648,3.6038,0.5868,3.6512612451,51.07,-4.93,51.3074049237,131.36,66.4638,-19.4932,69.2634214913,3.6038,0.5868,3.6512612451,62.86,-20.08,65.9892870093,133.92,3.6038,0.5868,3.6512612451,3.6038,0.5868,3.6512612451,0.0,0.0,0.0,131.67
2021-02-13 08:00:00,57.3542,-3.9482,57.4899342571,3.6442,0.6318,3.6985625424,53.71,-4.58,53.9049209256,130.96,69.6942,-18.9182,72.216201817,3.6442,0.6318,3.6985625424,66.05,-19.55,68.8825449588,133.57,3.6442,0.6318,3.6985625424,3.6442,0.6318,3.6985625424,0.0,0.0,0.0,131.24
2021-02-13 08:30:00,62.207,-9.6056,62.9442483501,3.747,0.6044,3.7954325656,58.46,-10.21,59.3448877326,130.34,75.727,-25.4756,79.8973386563,3.747,0.6044,3.7954325656,71.98,-26.08,76.5590412688,132.27,3.747,0.6044,3.7954325656,3.747,0.6044,3.7954325656,0.0,0.0,0.0,130.81
2021-02-13 09:00:00,65.3954,-13.5308,66.7805427486,4.0454,0.5892000000000001,4.0880824111,61.35,-14.12,62.9539268037,129.92,79.2954,-30.2108,84.8554824263,4.0454,0.5892000000000001,4.0880824111,75.25,-30.8,81.3093014359,132.9,4.0454,0.5892000000000001,4.0880824111,4.0454,0.5892000000000001,4.0880824111,0.0,0.0,0.0,130.54
2021-02-13 09:30:00,65.5078,-11.9246,66.5842920365,3.9878,0.6154000000000001,4.0350050805,61.52,-12.54,62.7850459903,131.68,79.6978,-28.6846,84.7026894614,3.9878,0.6154000000000001,4.0350050805,75.71,-29.3,81.181858195,134.79,3.9878,0.6154000000000001,4.0350050805,3.9878,0.6154000000000001,4.0350050805,0.0,0.0,0.0,132.31
2021-02-13 10:00:00,69.788,-10.5572,70.582004901,4.298,0.5328,4.3308982717,65.49,-11.09,66.4223471431,130.59,84.838,-26.6072,88.9124813277,4.298,0.5328,4.3308982717,80.54,-27.14,84.9898299798,132.48,4.298,0.5328,4.3308982717,4.298,0.5328,4.3308982717,0.0,0.0,0.0,131.14
2021-02-13 10:30:00,71.8098,-10.1888,72.5290219256,4.3198,0.5112,4.3499422387,67.49,-10.7,68.3329356899,130.22,86.9898,-25.9988,90.7918658553,4.3198,0.5112,4.3499422387,82.67,-26.51,86.8165249247,132.03,4.3198,0.5112,4.3499422387,4.3198,0.5112,4.3499422387,0.0,0.0,0.0,130.76
2021-02-13 11:00:00,73.632,-13.8386,74.9211470411,4.552,0.4314,4.5723965226,69.08,-14.27,70.538495164,129.93,89.152,-30.3986,94.1921121218,4.552,0.4314,4.5723965226,84.6,-30.83,90.0424838618,132.65,4.552,0.4314,4.5723965226,4.552,0.4314,4.5723965226,0.0,0.0,0.0,130.61
2021-02-13 11:30:00,73.3756,-20.8258,76.2738003577,4.2856,0.4742,4.311755211,69.09,-21.3,72.2988111935,131.0,89.0356,-39.1458,97.2611521883,4.2856,0.4742,4.311755211,84.75,-39.62,93.5537647559,134.78,4.2856,0.4742,4.311755211,4.2856,0.4742,4.311755211,0.0,0.0,0.0,131.94
2021-02-13 12:00:00,73.864,-20.544,76.6677665776,3.974,0.456,4.0000764993,69.89,-21.0,72.9767915162,131.24,89.714,-39.024,97.8339121777,3.974,0.456,4.0000764993,85.74,-39.48,94.3928916815,135.05,3.974,0.456,4.0000764993,3.974,0.456,4.0000764993,0.0,0.0,0.0,132.19
2021-02-13 12:30:00,74.786,-20.716,77.6021807168,4.386,0.464,4.4104752578,70.4,-21.18,73.5170211584,130.82,90.676,-39.116,98.7532198564,4.386,0.464,4.4104752578,86.29,-39.58,94.9344010357,134.56,4.386,0.464,4.4104752578,4.386,0.464,4.4104752578,0.0,0.0,0.0,131.76
2021-02-13 13:00:00,75.7598,-21.3482,78.7101831994,4.9598,0.45180000000000003,4.9803352578,70.8,-21.8,74.0802267815,131.33,91.6398,-39.9882,99.984544222,4.9598,0.45180000000000003,4.9803352578,86.68,-40.44,95.6494432812,134.89,4.9598,0.45180000000000003,4.9803352578,4.9598,0.45180000000000003,4.9803352578,0.0,0.0,0.0,132.27
2021-02-13 13:30:00,76.082,-21.328,79.0148992786,4.652,0.432,4.6720154109,71.43,-21.76,74.6708945976,131.16,92.132,-39.948,100.4198592311,4.652,0.432,4.6720154109,87.48,-40.38,96.3498562531,134.85,4.652,0.432,4.6720154109,4.652,0.432,4.6720154109,0.0,0.0,0.0,132.12
2021-02-13 14:00:00,75.4558,-22.53,78.7475628425,4.9358,0.38,4.9504062096,70.52,-22.91,74.1480849382,131.94,91.1658,-41.66,100.2335207884,4.9358,0.38,4.9504062096,86.23,-42.04,95.9321348663,135.48,4.9358,0.38,4.9504062096,4.9358,0.38,4.9504062096,0.0,0.0,0.0,132.94
2021-02-13 14:30:00,74.7994,-22.7882,78.193684525,5.1194,0.40180000000000005,5.1351435812,69.68,-23.19,73.4375823404,131.86,90.4294,-41.9582,99.6893521476,5.1194,0.40180000000000005,5.1351435812,85.31,-42.36,95.2479170376,135.44,5.1194,0.40180000000000005,5.1351435812,5.1194,0.40180000000000005,5.1351435812,0.0,0.0,0.0,132.86
2021-02-13 15:00:00,74.1632,-18.7378,76.4936950544,4.8532,0.4122,4.8706733703000005,69.31,-19.15,71.9068744975,132.09,89.8532,-36.8078,97.1000087079,4.8532,0.4122,4.8706733703000005,85.0,-37.22,92.791855246,134.24,4.8532,0.4122,4.8706733703000005,4.8532,0.4122,4.8706733703000005,0.0,0.0,0.0,132.91
2021-02-13 15:30:00,75.1422,-11.8702,76.0739894371,4.5722000000000005,0.4798,4.5973058284,70.57,-12.35,71.6424971647,130.77,91.1022,-27.8602,95.2670015739,4.5722000000000005,0.4798,4.5973058284,86.53,-28.34,91.0527127548,133.47,4.5722000000000005,0.4798,4.5973058284,4.5722000000000005,0.4798,4.5973058284,0.0,0.0,0.0,131.28
2021-02-13 16:00:00,74.9476,-11.842,75.8773728443,3.9676,0.588,4.0109342752,70.98,-12.43,72.0601505688,131.26,91.2076,-27.962,95.3975877146,3.9676,0.588,4.0109342752,87.24,-28.55,91.7928107207,133.9,3.9676,0.588,4.0109342752,3.9676,0.588,4.0109342752,0.0,0.0,0.0,131.78
2021-02-13 16:30:00,76.378,-11.2718,77.2052612148,3.918,0.5682,3.9589866431000003,72.46,-11.84,73.4209588605,130.75,93.008,-27.1718,96.8957934032,3.918,0.5682,3.9589866431000003,89.09,-27.74,93.308818983,133.56,3.918,0.5682,3.9589866431000003,3.918,0.5682,3.9589866431000003,0.0,0.0,0.0,131.23
2021-02-13 17:00:00,78.054,-10.6404,78.7759165492,3.7640000000000002,0.5696,3.8068543655,74.29,-11.21,75.1310069146,129.53,95.064,-26.3204,98.6403951338,3.7640000000000002,0.5696,3.8068543655,91.3,-26.89,95.1775293859,132.44,3.7640000000000002,0.5696,3.8068543655,3.7640000000000002,0.5696,3.8068543655,0.0,0.0,0.0,129.98
2021-02-13 17:30:00,78.8514,-20.65,81.51052559,3.7114000000000003,0.59,3.758003454,75.14,-21.24,78.0842954761,130.6,96.3914,-38.53,103.80685379089999,3.7114000000000003,0.59,3.758003454,92.68,-39.12,100.5979960039,132.33,3.7114000000000003,0.59,3.758003454,3.7114000000000003,0.59,3.758003454,0.0,0.0,0.0,131.39
2021-02-13 18:00:00,81.0336,-25.8464,85.0557506693,3.5636,0.5136000000000001,3.6004207976,77.47,-26.36,81.8318428242,131.21,99.2836,-44.7964,108.9217640415,3.5636,0.5136000000000001,3.6004207976,95.72,-45.31,105.9023819373,134.32,3.5636,0.5136000000000001,3.6004207976,3.5636,0.5136000000000001,3.6004207976,0.0,0.0,0.0,132.21
2021-02-13 18:30:00,80.0832,-20.7332,82.7235426253,3.8132,0.4868,3.8441473021,76.27,-21.22,79.1669204908,131.65,97.9332,-38.9132,105.3809698023,3.8132,0.4868,3.8441473021,94.12,-39.4,102.0339864947,134.56,3.8132,0.4868,3.8441473021,3.8132,0.4868,3.8441473021,0.0,0.0,0.0,132.49
2021-02-13 19:00:00,80.5484,-10.7244,81.2591994664,3.8684000000000003,0.5956,3.9139823607,76.68,-11.32,77.5110624363,130.48,98.1884,-26.4844,101.6975188386,3.8684000000000003,0.5956,3.9139823607,94.32,-27.08,98.1304682553,132.65,3.8684000000000003,0.5956,3.9139823607,3.8684000000000003,0.5956,3.9139823607,0.0,0.0,0.0,130.95
2021-02-13 19:30:00,79.8386,-11.492,80.6614413085,3.8286,0.578,3.8719842407,76.01,-12.07,76.9623609305,130.92,97.3586,-27.492,101.1657405348,3.8286,0.578,3.8719842407,93.53,-28.07,97.651348173,133.09,3.8286,0.578,3.8719842407,3.8286,0.578,3.8719842407,0.0,0.0,0.0,131.39
2021-02-13 20:00:00,76.2644,-12.6866,77.3124086219,3.8344,0.5734,3.8770363577999998,72.43,-13.26,73.633772822,131.97,92.9644,-29.4166,97.5075177764,3.8344,0.5734,3.8770363577999998,89.13,-29.99,94.0401882176,133.95,3.8344,0.5734,3.8770363577999998,3.8344,0.5734,3.8770363577999998,0.0,0.0,0.0,132.56
2021-02-13 20:30:00,72.5008,-12.4604,73.5637653251,3.8708,0.5696,3.9124847348,68.63,-13.03,69.8559789853,130.68,88.3908,-28.790399999999998,92.9613933674,3.8708,0.5696,3.9124847348,84.52,-29.36,89.4742421035,132.42,3.8708,0.5696,3.9124847348,3.8708,0.5696,3.9124847348,0.0,0.0,0.0,131.31
2021-02-13 21:00:00,69.363,-13.164,70.6011095168,3.803,0.5660000000000001,3.8448881648,65.56,-13.73,66.9822849715,131.14,84.593,-29.784,89.6831216283,3.803,0.5660000000000001,3.8448881648,80.79,-30.35,86.3026453824,132.85,3.803,0.5660000000000001,3.8448881648,3.803,0.5660000000000001,3.8448881648,0.0,0.0,0.0,131.78
2021-02-13 21:30:00,65.8762,-15.237,67.6153820919,3.7862,0.583,3.8308222928999998,62.09,-15.82,64.073711458,132.53,80.4162,-33.087,86.9569709192,3.7862,0.583,3.8308222928999998,76.63,-33.67,83.7008112267,133.9,3.7862,0.583,3.8308222928999998,3.7862,0.583,3.8308222928999998,0.0,0.0,0.0,133.27
2021-02-13 22:00:00,61.5158,-14.209,63.1354839266,3.7858,0.581,3.8301230581,57.73,-14.79,59.5944376599,132.73,75.2058,-31.779,81.6444559945,3.7858,0.581,3.8301230581,71.42,-32.36,78.4090938603,134.25,3.7858,0.581,3.8301230581,3.7858,0.581,3.8301230581,0.0,0.0,0.0,133.44
2021-02-13 22:30:00,56.919,-4.7288,57.115095294,3.729,0.5312,3.7666449846,53.19,-5.26,53.4494499504,132.54,69.389,-20.5388,72.3648784041,3.729,0.5312,3.7666449846,65.66,-21.07,68.9578168158,134.11,3.729,0.5312,3.7666449846,3.729,0.5312,3.7666449846,0.0,0.0,0.0,132.94
2021-02-13 23:00:00,54.6738,1.3188,54.6897032345,3.7838000000000003,0.5888,3.8293377861,50.89,0.73,50.8952355334,132.31,66.4238,-13.5212,67.7860166692,3.7838000000000003,0.5888,3.8293377861,62.64,-14.11,64.2095140925,133.55,3.7838000000000003,0.5888,3.8293377861,3.7838000000000003,0.5888,3.8293377861,0.0,0.0,0.0,132.55
2021-02-13 23:30:00,51.2642,0.2738,51.2649311721,3.8542,0.5938,3.8996738428,47.41,-0.32,47.4110799286,132.48,62.2542,-14.8862,64.0092522068,3.8542,0.5938,3.8996738428,58.4,-15.48,60.416805609,133.55,3.8542,0.5938,3.8996738428,3.8542,0.5938,3.8996738428,0.0,0.0,0.0,132.68
2021-02-14 00:00:00,49.1998,-0.27340000000000003,49.2005596269,3.9398,0.5866,3.9832302971,45.26,-0.86,45.2681698327,132.44,59.6898,-15.6134,61.6980589938,3.9398,0.5866,3.9832302971,55.75,-16.2,58.056028972,133.45,3.9398,0.5866,3.9832302971,3.9398,0.5866,3.9832302971,0.0,0.0,0.0,132.68
2021-02-14 00:30:00,49.058,0.151,49.0582323876,3.968,0.561,4.0074611664,45.09,-0.41000000000000003,45.0918640111,131.06,59.518,-14.449,61.2467625675,3.968,0.561,4.0074611664,55.55,-15.01,57.5421810501,132.27,3.968,0.561,4.0074611664,3.968,0.561,4.0074611664,0.0,0.0,0.0,131.22
2021-02-14 01:00:00,49.2746,-3.8916,49.4280361305,4.0146,0.5784,4.0560522334,45.26,-4.47,45.4801989881,130.76,59.8346,-19.3616,62.8891955086,4.0146,0.5784,4.0560522334,55.82,-19.94,59.2745813988,131.49,4.0146,0.5784,4.0560522334,4.0146,0.5784,4.0560522334,0.0,0.0,0.0,131.08
2021-02-14 01:30:00,47.6804,-6.456,48.1154910622,3.6204,0.5640000000000001,3.6640677068,44.06,-7.02,44.6157371339,131.89,57.9804,-22.956,62.3594797939,3.6204,0.5640000000000001,3.6640677068,54.36,-23.52,59.2300599358,132.15,3.6204,0.5640000000000001,3.6640677068,3.6204,0.5640000000000001,3.6640677068,0.0,0.0,0.0,132.33
2021-02-14 02:00:00,47.0468,-6.0436,47.4333900454,3.3768000000000002,0.5564,3.422332421,43.67,-6.6,44.1659246479,132.2,57.1668,-22.523600000000002,61.4439222316,3.3768000000000002,0.5564,3.422332421,53.79,-23.08,58.5324738927,132.53,3.3768000000000002,0.5564,3.422332421,3.3768000000000002,0.5564,3.422332421,0.0,0.0,0.0,132.66
2021-02-14 02:30:00,45.8806,-6.8756,46.3929232935,3.2206,0.5644,3.2696806755,42.66,-7.44,43.303916682,132.65,55.7606,-23.6756,60.5786971445,3.2206,0.5644,3.2696806755,52.54,-24.24,57.8621568903,132.67,3.2206,0.5644,3.2696806755,3.2206,0.5644,3.2696806755,0.0,0.0,0.0,133.07
2021-02-14 03:00:00,45.7636,-6.1356,46.1730730223,3.2136,0.5844,3.2663049949,42.55,-6.72,43.0773826967,132.06,55.5136,-22.7656,60.0002694021,3.2136,0.5844,3.2663049949,52.3,-23.35,57.2757583974,132.34,3.2136,0.5844,3.2663049949,3.2136,0.5844,3.2663049949,0.0,0.0,0.0,132.5
2021-02-14 03:30:00,44.9652,-6.598,45.4467030162,3.0852,0.542,3.1324468136,41.88,-7.14,42.4842794455,132.54,54.5752,-23.318,59.3479703026,3.0852,0.542,3.1324468136,51.49,-23.86,56.7496229062,132.66,3.0852,0.542,3.1324468136,3.0852,0.542,3.1324468136,0.0,0.0,0.0,132.99
2021-02-14 04:00:00,44.0872,-6.5398,44.569610587,3.2072,0.5702,3.2574928826000003,40.88,-7.11,41.4936922917,132.68,53.5272,-23.1598,58.3227012053,3.2072,0.5702,3.2574928826000003,50.32,-23.73,55.6346591614,132.87,3.2072,0.5702,3.2574928826000003,3.2072,0.5702,3.2574928826000003,0.0,0.0,0.0,133.11
2021-02-14 04:30:00,43.8266,-6.3658,44.286502201,3.1866,0.5642,3.2361614916,40.64,-6.93,41.2266236794,132.92,53.2266,-22.9758,57.9737728046,3.1866,0.5642,3.2361614916,50.04,-23.54,55.3003905954,133.09,3.1866,0.5642,3.2361614916,3.1866,0.5642,3.2361614916,0.0,0.0,0.0,133.35
2021-02-14 05:00:00,43.5612,-6.5994,44.0582594504,3.1712,0.5506,3.2186440934,40.39,-7.15,41.0179789848,132.7,52.9112,-23.2194,57.7817931688,3.1712,0.5506,3.2186440934,49.74,-23.77,55.1278559351,132.92,3.1712,0.5506,3.2186440934,3.1712,0.5506,3.2186440934,0.0,0.0,0.0,133.11
2021-02-14 05:30:00,43.9144,-6.418,44.3809108893,3.0644,0.542,3.1119626219,40.85,-6.96,41.4386787917,132.53,53.3644,-22.948,58.0893268283,3.0644,0.542,3.1119626219,50.3,-23.49,55.5145935768,132.77,3.0644,0.542,3.1119626219,3.0644,0.542,3.1119626219,0.0,0.0,0.0,132.93
2021-02-14 06:00:00,44.3462,-6.0064,44.7511150185,3.1762,0.5636,3.2258163928,41.17,-6.57,41.6909318677,132.01,53.8362,-22.3664,58.2974465942,3.1762,0.5636,3.2258163928,50.66,-22.93,55.6077377709,132.33,3.1762,0.5636,3.2258163928,3.1762,0.5636,3.2258163928,0.0,0.0,0.0,132.4
2021-02-14 06:30:00,45.1464,-5.6378,45.4970572873,3.0564,0.5322,3.1023890472,42.09,-6.17,42.5398283965,131.82,54.8664,-21.7878,59.0341433223,3.0564,0.5322,3.1023890472,51.81,-22.32,56.4132830103,132.09,3.0564,0.5322,3.1023890472,3.0564,0.5322,3.1023890472,0.0,0.0,0.0,132.21
2021-02-14 07:00:00,46.2306,-5.1646,46.5181842887,3.0906,0.5354,3.1366321939,43.14,-5.7,43.5149353671,131.33,56.1806,-21.1946,60.0455734049,3.0906,0.5354,3.1366321939,53.09,-21.73,57.3649806066,133.36,3.0906,0.5354,3.1366321939,3.0906,0.5354,3.1366321939,0.0,0.0,0.0,131.7
2021-02-14 07:30:00,46.7158,-5.299,47.015373769,3.1258,0.551,3.1739922243,43.59,-5.85,43.9807980828,131.68,56.8658,-21.449,60.7764659275,3.1258,0.551,3.1739922243,53.74,-22.0,58.0688177941,134.11,3.1258,0.551,3.1739922243,3.1258,0.551,3.1739922243,0.0,0.0,0.0,132.07
2021-02-14 08:00:00,47.486,-5.0982,47.7588927765,3.136,0.5318,3.180771485,44.35,-5.63,44.705921308,131.49,57.836,-21.1482,61.581241131,3.136,0.5318,3.180771485,54.7,-21.68,58.8397178783,133.86,3.136,0.5318,3.180771485,3.136,0.5318,3.180771485,0.0,0.0,0.0,131.83
2021-02-14 08:30:00,49.9958,-4.1528,50.1679754971,3.1158,0.5372,3.1617706242,46.88,-4.69,47.1140159613,131.22,60.9258,-19.6828,64.0262892996,3.1158,0.5372,3.1617706242,57.81,-20.22,61.244138495,133.74,3.1158,0.5372,3.1617706242,3.1158,0.5372,3.1617706242,0.0,0.0,0.0,131.54
2021-02-14 09:00:00,52.9464,-6.0166,53.2871536913,3.2564,0.5334,3.2997964361,49.69,-6.55,50.119842378,130.56,65.5764,-9.6966,66.2894281807,3.2564,0.5334,3.2997964361,62.32,-10.23,63.1540600437,132.78,3.2564,0.5334,3.2997964361,3.2564,0.5334,3.2997964361,0.0,0.0,0.0,131.18
2021-02-14 09:30:00,55.0246,-14.1518,56.8153152627,3.4846,0.5382,3.5259178096,51.54,-14.69,53.5926086322,131.32,71.4846,18.3882,73.8117466017,3.4846,0.5382,3.5259178096,68.0,17.85,70.303787238,132.63,3.4846,0.5382,3.5259178096,3.4846,0.5382,3.5259178096,0.0,0.0,0.0,133.08
2021-02-14 10:00:00,60.3792,-12.9974,61.7622878414,3.4092000000000002,0.5526,3.4536953253,56.97,-13.55,58.5592298447,130.87,78.1292,19.6826,80.5703210581,3.4092000000000002,0.5526,3.4536953253,74.72,19.13,77.1299896279,132.31,3.4092000000000002,0.5526,3.4536953253,3.4092000000000002,0.5526,3.4536953253,0.0,0.0,0.0,132.57
2021-02-14 10:30:00,63.574,-12.4098,64.7738883505,3.414,0.5302,3.4549251859,60.16,-12.94,61.5359179667,130.31,81.794,19.8402,84.165859896,3.414,0.5302,3.4549251859,78.38,19.31,80.7236055934,131.85,3.414,0.5302,3.4549251859,3.414,0.5302,3.4549251859,0.0,0.0,0.0,132.02
2021-02-14 11:00:00,67.6562,-13.5862,69.0068563904,3.3762,0.5038,3.4135818256,64.28,-14.09,65.8061281341,131.12,86.7962,18.6538,88.7780636694,3.3762,0.5038,3.4135818256,83.42,18.15,85.3716516181,132.26,3.3762,0.5038,3.4135818256,3.3762,0.5038,3.4135818256,0.0,0.0,0.0,132.87
2021-02-14 11:30:00,71.5908,-9.8874,72.2703488535,3.3908,0.5226000000000001,3.4308359623,68.2,-10.41,68.9899130308,130.68,91.4008,13.4926,92.3913226196,3.3908,0.5226000000000001,3.4308359623,88.01,12.97,88.9605586763,132.42,3.3908,0.5226000000000001,3.4308359623,3.3908,0.5226000000000001,3.4308359623,0.0,0.0,0.0,132.09
2021-02-14 12:00:00,74.5626,-1.6762000000000001,74.5814384763,3.6026,0.5338,3.6419320697,70.96,-2.21,70.9944061177,131.87,94.4626,-0.4762,94.4638002898,3.6026,0.5338,3.6419320697,90.86,-1.01,90.8656134079,133.32,3.6026,0.5338,3.6419320697,3.6026,0.5338,3.6419320697,0.0,0.0,0.0,132.64
2021-02-14 12:30:00,76.189,-0.7392000000000001,76.1925858443,3.349,0.5508000000000001,3.3939919917,72.84,-1.29,72.8514220863,133.22,96.649,0.7508,96.6519161819,3.349,0.5508000000000001,3.3939919917,93.3,0.2,93.300214362,134.93,3.349,0.5508000000000001,3.3939919917,3.349,0.5508000000000001,3.3939919917,0.0,0.0,0.0,133.94
2021-02-14 13:00:00,77.2458,-0.2808,77.2463103732,3.5458,0.5292,3.5850732601,73.7,-0.81,73.7044510189,132.67,97.9458,1.7092,97.9607120344,3.5458,0.5292,3.5850732601,94.4,1.18,94.4073747119,134.59,3.5458,0.5292,3.5850732601,3.5458,0.5292,3.5850732601,0.0,0.0,0.0,133.31
2021-02-14 13:30:00,77.2186,-8.9988,77.7411769103,3.5286,0.5312,3.5683597633,73.69,-9.53,74.3036809317,132.91,98.2986,4.0212,98.3808152609,3.5286,0.5312,3.5683597633,94.77,3.49,94.8342395973,135.47,3.5286,0.5312,3.5683597633,3.5286,0.5312,3.5683597633,0.0,0.0,0.0,134.07
2021-02-14 14:00:00,75.5142,-32.687,82.2850798787,3.4142,0.503,3.4510535551,72.1,-33.19,79.3724517701,131.17,97.1042,10.813,97.704383866,3.4142,0.503,3.4510535551,93.69,10.31,94.2555685358,135.57,3.4142,0.503,3.4510535551,3.4142,0.503,3.4510535551,0.0,0.0,0.0,133.72
2021-02-14 14:30:00,74.9812,-21.1158,77.8977365723,3.1612,0.4142,3.1882200489,71.82,-21.53,74.977685347,130.6,91.6012,-22.4458,94.3111540544,3.1612,0.4142,3.1882200489,88.44,-22.86,91.3466649638,133.66,3.1612,0.4142,3.1882200489,3.1612,0.4142,3.1882200489,0.0,0.0,0.0,131.81
2021-02-14 15:00:00,74.4772,-21.8252,77.6092306036,3.4572,0.4848,3.4910260497,71.02,-22.31,74.4417658307,130.76,90.9672,-23.3852,93.9249650246,3.4572,0.4848,3.4910260497,87.51,-23.87,90.7070945406,133.75,3.4572,0.4848,3.4910260497,3.4572,0.4848,3.4910260497,0.0,0.0,0.0,132.03
2021-02-14 15:30:00,74.7724,-21.798000000000002,77.8849446669,3.5624000000000002,0.552,3.6049130031,71.21,-22.35,74.63502261,130.85,91.3424,-23.188,94.2396805054,3.5624000000000002,0.552,3.6049130031,87.78,-23.74,90.9335801561,133.86,3.5624000000000002,0.552,3.6049130031,3.5624000000000002,0.552,3.6049130031,0.0,0.0,0.0,132.1
2021-02-14 16:00:00,73.6488,-22.9956,77.1553197181,3.5688,0.5344,3.6085893089,70.08,-23.53,73.9247407841,131.39,90.2988,-24.4756,93.5570856579,3.5688,0.5344,3.6085893089,86.73,-25.01,90.2640183019,134.29,3.5688,0.5344,3.6085893089,3.5688,0.5344,3.6085893089,0.0,0.0,0.0,132.66
2021-02-14 16:30:00,74.299,-22.5678,77.6508016561,3.6189999999999998,0.5322,3.6579226126,70.68,-23.1,74.3590774553,130.85,91.089,-23.9578,94.1869529279,3.6189999999999998,0.5322,3.6579226126,87.47,-24.49,90.8336996935,133.84,3.6189999999999998,0.5322,3.6579226126,3.6189999999999998,0.5322,3.6579226126,0.0,0.0,0.0,132.1
2021-02-14 17:00:00,76.371,-19.6718,78.8638659732,3.511,0.5182,3.5490353957,72.86,-20.19,75.6056591797,130.2,93.911,-20.3518,96.0909552676,3.511,0.5182,3.5490353957,90.4,-20.87,92.7777823619,132.94,3.511,0.5182,3.5490353957,3.511,0.5182,3.5490353957,0.0,0.0,0.0,131.31
2021-02-14 17:30:00,80.3946,-6.7632,80.6785757398,3.6346,0.5368,3.6740265922,76.76,-7.3,77.1063395578,131.24,101.0646,-5.4532,101.2116137773,3.6346,0.5368,3.6740265922,97.43,-5.99,97.6139590428,133.95,3.6346,0.5368,3.6740265922,3.6346,0.5368,3.6740265922,0.0,0.0,0.0,131.98
2021-02-14 18:00:00,80.772,-7.4108,81.1112565594,3.5220000000000002,0.5292,3.5615357137,77.25,-7.94,77.6569771495,132.02,101.552,-6.4108,101.7541500905,3.5220000000000002,0.5292,3.5615357137,98.03,-6.94,98.2753504191,134.86,3.5220000000000002,0.5292,3.5615357137,3.5220000000000002,0.5292,3.5615357137,0.0,0.0,0.0,132.8
2021-02-14 18:30:00,79.2106,-8.2084,79.6347724485,3.3506,0.5016,3.3879378566,75.86,-8.71,76.3583898468,133.0,99.6806,-7.4084,99.9555221432,3.3506,0.5016,3.3879378566,96.33,-7.91,96.6542135657,135.26,3.3506,0.5016,3.3879378566,3.3506,0.5016,3.3879378566,0.0,0.0,0.0,133.82
2021-02-14 19:00:00,76.806,-19.1938,79.1679454984,3.426,0.5162,3.4646700334,73.38,-19.71,75.9809745923,132.67,97.216,-4.1438,97.3042739783,3.426,0.5162,3.4646700334,93.79,-4.66,93.9056957804,133.63,3.426,0.5162,3.4646700334,3.426,0.5162,3.4646700334,0.0,0.0,0.0,134.14
2021-02-14 19:30:00,72.8866,-24.4448,76.8765549865,3.4666,0.5152,3.5046749635000003,69.42,-24.96,73.7708479008,132.14,89.5566,-24.3148,92.7986751123,3.4666,0.5152,3.5046749635000003,86.09,-24.83,89.5992020054,134.98,3.4666,0.5152,3.5046749635000003,3.4666,0.5152,3.5046749635000003,0.0,0.0,0.0,133.42
2021-02-14 20:00:00,69.589,-20.6986,72.6020727181,3.379,0.5014000000000001,3.4159980913,66.21,-21.2,69.5212492696,132.05,83.619,-38.6986,92.1396700828,3.379,0.5014000000000001,3.4159980913,80.24,-39.2,89.3034019509,135.22,3.379,0.5014000000000001,3.4159980913,3.379,0.5014000000000001,3.4159980913,0.0,0.0,0.0,132.88
2021-02-14 20:30:00,68.4372,-15.555,70.1826785528,4.0972,0.5750000000000001,4.1373509447,64.34,-16.13,66.3310824576,131.93,86.2172,-7.225,86.5193978299,4.0972,0.5750000000000001,4.1373509447,82.12,-7.8,82.489601769,132.15,4.0972,0.5750000000000001,4.1373509447,4.0972,0.5750000000000001,4.1373509447,0.0,0.0,0.0,133.29
2021-02-14 21:00:00,66.6108,-1.5116,66.6279491745,6.6208,1.1484,6.7196588604,59.99,-2.66,60.0489442039,131.66,80.5608,-22.5916,83.6685298496,6.6208,1.1484,6.7196588604,73.94,-23.74,77.6576538404,132.25,6.6208,1.1484,6.7196588604,6.6208,1.1484,6.7196588604,0.0,0.0,0.0,131.9
2021-02-14 21:30:00,63.984,1.651,64.0052971011,6.764,1.131,6.8579047092,57.22,0.52,57.2223627614,132.06,76.284,-29.739,81.8758619924,6.764,1.131,6.8579047092,69.52,-30.87,76.0656775425,133.04,6.764,1.131,6.8579047092,6.764,1.131,6.8579047092,0.0,0.0,0.0,132.04
2021-02-14 22:00:00,60.1996,1.2876,60.2133685648,7.0396,1.1876,7.1390729034,53.16,0.1,53.1600940556,133.34,71.6296,-30.8324,77.9835654861,7.0396,1.1876,7.1390729034,64.59,-32.02,72.0912512029,134.14,7.0396,1.1876,7.1390729034,7.0396,1.1876,7.1390729034,0.0,0.0,0.0,133.35
2021-02-14 22:30:00,56.2328,0.9204,56.240331898,6.7528,1.1104,6.8434856616,49.48,-0.19,49.4803647925,132.64,66.9028,-30.8596,73.6769947813,6.7528,1.1104,6.8434856616,60.15,-31.97,68.1183044416,133.43,6.7528,1.1104,6.8434856616,6.7528,1.1104,6.8434856616,0.0,0.0,0.0,132.67
2021-02-14 23:00:00,49.265,-5.0976,49.5280299503,6.955,1.2124,7.0598823475,42.31,-6.31,42.7779405769,133.14,58.935,-30.5376,66.3767974428,6.955,1.2124,7.0598823475,51.98,-31.75,60.9096289596,134.13,6.955,1.2124,7.0598823475,6.955,1.2124,7.0598823475,0.0,0.0,0.0,133.53
2021-02-14 23:30:00,43.7362,-14.4532,46.0624595596,7.1462,1.0868,7.2283683276,36.59,-15.54,39.7532350885,131.76,53.2962,-15.1632,55.4112585011,7.1462,1.0868,7.2283683276,46.15,-16.25,48.9273440931,135.3,7.1462,1.0868,7.2283683276,7.1462,1.0868,7.2283683276,0.0,0.0,0.0,132.98
2021-02-15 00:00:00,41.5616,-10.9748,42.9861934765,6.7616,1.2152,6.8699305382,34.8,-12.19,36.873243687,131.98,50.5316,-11.2948,51.7785197316,6.7616,1.2152,6.8699305382,43.77,-12.51,45.5226646847,133.89,6.7616,1.2152,6.8699305382,6.7616,1.2152,6.8699305382,0.0,0.0,0.0,133.09
2021-02-15 00:30:00,40.8782,-11.3948,42.4366433908,6.9182,1.2652,7.0329383816,33.96,-12.66,36.2430296747,132.46,49.6682,-11.6448,51.0150120874,6.9182,1.2652,7.0329383816,42.75,-12.91,44.6568091113,134.21,6.9182,1.2652,7.0329383816,6.9182,1.2652,7.0329383816,0.0,0.0,0.0,133.58
2021-02-15 01:00:00,41.6122,-10.9594,43.0311937692,6.9722,1.2806,7.0888298893,34.64,-12.24,36.7389058084,131.42,50.4922,-11.1594,51.7106804171,6.9722,1.2806,7.0888298893,43.52,-12.44,45.2630533659,133.37,6.9722,1.2806,7.0888298893,6.9722,1.2806,7.0888298893,0.0,0.0,0.0,132.53
2021-02-15 01:30:00,40.5578,-10.7448,41.9569525571,7.0278,1.2952,7.1461539222,33.53,-12.04,35.6261491043,131.3,49.1978,-10.9248,50.3961782269,7.0278,1.2952,7.1461539222,42.17,-12.22,43.9048664729,133.37,7.0278,1.2952,7.1461539222,7.0278,1.2952,7.1461539222,0.0,0.0,0.0,132.47
2021-02-15 02:00:00,39.6678,-10.7316,41.0938145638,7.0278,1.2884,7.1449245902,32.64,-12.02,34.7828980966,131.75,48.1678,-10.9216,49.3904677382,7.0278,1.2884,7.1449245902,41.14,-12.21,42.9136773069,133.79,7.0278,1.2884,7.1449245902,7.0278,1.2884,7.1449245902,0.0,0.0,0.0,132.91
2021-02-15 02:30:00,39.5056,-10.4394,40.8616385344,7.0356,1.2906,7.1529934797,32.47,-11.73,34.5238149688,131.21,47.9156,-10.5794,49.0696283634,7.0356,1.2906,7.1529934797,40.88,-11.87,42.5684307909,133.31,7.0356,1.2906,7.1529934797,7.0356,1.2906,7.1529934797,0.0,0.0,0.0,132.39
2021-02-15 03:00:00,38.8614,-10.5714,40.2736006327,7.0314,1.2986,7.1503110366,31.83,-11.87,33.971249609,131.34,47.1414,-10.7614,48.3541034858,7.0314,1.2986,7.1503110366,40.11,-12.06,41.8838357842,133.42,7.0314,1.2986,7.1503110366,7.0314,1.2986,7.1503110366,0.0,0.0,0.0,132.52
2021-02-15 03:30:00,38.0916,-10.7014,39.5662729167,7.0116,1.2886,7.1290268985,31.08,-11.99,33.3125576923,131.64,46.2616,-10.9314,47.535577629,7.0116,1.2886,7.1290268985,39.25,-12.22,41.1082826204,133.69,7.0116,1.2886,7.1290268985,7.0116,1.2886,7.1290268985,0.0,0.0,0.0,132.84
2021-02-15 04:00:00,36.8334,-11.0962,38.4684937319,7.0434,1.2838,7.1594431348,29.79,-12.38,32.2600139492,132.11,44.7934,-11.4362,46.2302428503,7.0434,1.2838,7.1594431348,37.75,-12.72,39.8354226788,134.06,7.0434,1.2838,7.1594431348,7.0434,1.2838,7.1594431348,0.0,0.0,0.0,133.33
2021-02-15 04:30:00,36.7226,-11.3766,38.4444583564,7.0026,1.2834,7.119236077,29.72,-12.66,32.3040864288,131.66,44.6726,-11.7666,46.1962559773,7.0026,1.2834,7.119236077,37.67,-13.05,39.866419453,133.56,7.0026,1.2834,7.119236077,7.0026,1.2834,7.119236077,0.0,0.0,0.0,132.86
2021-02-15 05:00:00,37.1368,-10.8062,38.6770716663,7.0068,1.2938,7.1252483943,30.13,-12.1,32.4688604666,131.11,45.1668,-11.1062,46.5122295819,7.0068,1.2938,7.1252483943,38.16,-12.4,40.1241274048,133.09,7.0068,1.2938,7.1252483943,7.0068,1.2938,7.1252483943,0.0,0.0,0.0,132.28
2021-02-15 05:30:00,37.8664,-10.2486,39.2287910968,7.0464,1.2913999999999999,7.1637606688,30.82,-11.54,32.9096338479,131.11,46.0364,-10.3586,47.1874000017,7.0464,1.2913999999999999,7.1637606688,38.99,-11.65,40.6932746286,133.19,7.0464,1.2913999999999999,7.1637606688,7.0464,1.2913999999999999,7.1637606688,0.0,0.0,0.0,132.24
2021-02-15 06:00:00,39.1888,-10.6634,40.6136694353,7.0988,1.2866,7.2144508454,32.09,-11.95,34.2428182251,130.79,47.6888,-10.7434,48.883967607,7.0988,1.2866,7.2144508454,40.59,-12.03,42.3351981217,132.88,7.0988,1.2866,7.2144508454,7.0988,1.2866,7.2144508454,0.0,0.0,0.0,131.92
2021-02-15 06:30:00,42.7282,-9.449,43.7605150363,7.2382,1.251,7.345511571,35.49,-10.7,37.0679119995,130.12,51.9782,-9.109,52.7703245796,7.2382,1.251,7.345511571,44.74,-10.36,45.9238195276,132.07,7.2382,1.251,7.345511571,7.2382,1.251,7.345511571,0.0,0.0,0.0,131.2
2021-02-15 07:00:00,47.4206,-8.5292,48.1815375118,7.3506,1.3108,7.4665599174,40.07,-9.84,41.2605198707,130.33,57.5506,-7.6992,58.0633209608,7.3506,1.3108,7.4665599174,50.2,-9.01,51.0021577975,132.45,7.3506,1.3108,7.4665599174,7.3506,1.3108,7.4665599174,0.0,0.0,0.0,131.35
2021-02-15 07:30:00,52.7646,-17.5852,55.6178233321,7.3746,1.2948,7.4874049042,45.39,-18.88,49.1600091538,129.67,67.2946,20.8648,70.4549719197,7.3746,1.2948,7.4874049042,59.92,19.57,63.0348419527,131.7,7.3746,1.2948,7.4874049042,7.3746,1.2948,7.4874049042,0.0,0.0,0.0,131.78
2021-02-15 08:00:00,57.6962,12.5248,59.0400043147,7.3762,1.2548,7.4821687685,50.32,11.27,51.566610321,132.07,72.0762,17.7248,74.2236292664,7.3762,1.2548,7.4821687685,64.7,16.47,66.7633949107,131.63,7.3762,1.2548,7.4821687685,7.3762,1.2548,7.4821687685,0.0,0.0,0.0,132.53
2021-02-15 08:30:00,60.3686,11.8564,61.5218829923,7.6986,1.2164,7.7941048825,52.67,10.64,53.7339603975,131.49,75.3586,16.4464,77.1323710703,7.6986,1.2164,7.7941048825,67.66,15.23,69.3529271192,132.63,7.6986,1.2164,7.7941048825,7.6986,1.2164,7.7941048825,0.0,0.0,0.0,132.0
2021-02-15 09:00:00,62.1842,-17.4446,64.5847412227,7.7742,1.2554,7.874910463,54.41,-18.7,57.5337996312,131.71,79.2442,13.5654,80.3969110775,7.7742,1.2554,7.874910463,71.47,12.31,72.5223896462,135.3,7.7742,1.2554,7.874910463,7.7742,1.2554,7.874910463,0.0,0.0,0.0,133.76
2021-02-15 09:30:00,63.5978,-27.2592,69.1935267889,8.7778,1.1008,8.8465548933,54.82,-28.36,61.721325326,129.49,81.1578,19.5208,83.4724513446,8.7778,1.1008,8.8465548933,72.38,18.42,74.6870858984,134.46,8.7778,1.1008,8.8465548933,8.7778,1.1008,8.8465548933,0.0,0.0,0.0,132.2
2021-02-15 10:00:00,64.0228,-27.9686,69.8653097453,9.0128,1.0314,9.0716233277,55.01,-29.0,62.1860120928,130.66,81.6428,19.6714,83.9792282044,9.0128,1.0314,9.0716233277,72.63,18.64,74.9837749116,135.41,9.0128,1.0314,9.0716233277,9.0128,1.0314,9.0716233277,0.0,0.0,0.0,133.39
2021-02-15 10:30:00,64.9986,-28.4364,70.9467888415,8.4286,1.1036,8.500542978,56.57,-29.54,63.8183085016,131.42,83.1786,19.6836,85.4758656401,8.4286,1.1036,8.500542978,74.75,18.58,77.024534403,135.99,8.4286,1.1036,8.500542978,8.4286,1.1036,8.500542978,0.0,0.0,0.0,134.17
2021-02-15 11:00:00,65.7714,-27.9988,71.482934043,9.3714,1.0112,9.4257977593,56.4,-29.01,63.4234980114,131.04,83.5814,19.9512,85.9296270642,9.3714,1.0112,9.4257977593,74.21,18.94,76.5888222915,135.66,9.3714,1.0112,9.4257977593,9.3714,1.0112,9.4257977593,0.0,0.0,0.0,133.76
2021-02-15 11:30:00,65.0804,-28.5216,71.0558944122,10.8404,0.8284,10.8720061957,54.24,-29.35,61.6717123161,131.42,82.0504,19.6684,84.3748428071,10.8404,0.8284,10.8720061957,71.21,18.84,73.66009571,135.89,10.8404,0.8284,10.8720061957,10.8404,0.8284,10.8720061957,0.0,0.0,0.0,134.18
2021-02-15 12:00:00,62.9386,-30.3776,69.8860926918,10.6486,0.7924,10.6780419422,52.29,-31.17,60.8753891158,131.81,79.6186,17.6424,81.5498359515,10.6486,0.7924,10.6780419422,68.97,16.85,70.9984746315,134.2,10.6486,0.7924,10.6780419422,10.6486,0.7924,10.6780419422,0.0,0.0,0.0,134.68
2021-02-15 12:30:00,64.1624,-28.9394,70.3868059093,9.7524,0.9506,9.7986196028,54.41,-29.89,62.0794668147,130.4,81.2424,18.0706,83.2278447523,9.7524,0.9506,9.7986196028,71.49,17.12,73.5113222572,131.77,9.7524,0.9506,9.7986196028,9.7524,0.9506,9.7986196028,0.0,0.0,0.0,133.24
2021-02-15 13:00:00,66.3184,-27.9026,71.9491852999,8.9384,1.0174,8.9961156796,57.38,-28.92,64.2559787102,130.24,84.0984,19.2574,86.2750736732,8.9384,1.0174,8.9961156796,75.16,18.24,77.3416007075,131.46,8.9384,1.0174,8.9961156796,8.9384,1.0174,8.9961156796,0.0,0.0,0.0,133.03
2021-02-15 13:30:00,66.0248,-27.9618,71.701718768,9.2948,0.9682000000000001,9.3450905977,56.73,-28.93,63.6807490534,130.41,83.4648,19.0482,85.6107864832,9.2948,0.9682000000000001,9.3450905977,74.17,18.08,76.3418319141,131.84,9.2948,0.9682000000000001,9.3450905977,9.2948,0.9682000000000001,9.3450905977,0.0,0.0,0.0,133.23
2021-02-15 14:00:00,64.5476,-29.7364,71.0678981729,9.1376,0.9836,9.1903864293,55.41,-30.72,63.3560297052,131.78,81.7976,17.9636,83.7468703339,9.1376,0.9836,9.1903864293,72.66,16.98,74.6176654687,132.9,9.1376,0.9836,9.1903864293,9.1376,0.9836,9.1903864293,0.0,0.0,0.0,134.65
2021-02-15 14:30:00,63.6214,-30.0416,70.3575174983,9.1714,0.9884000000000001,9.2245060854,54.45,-31.03,62.671073072,131.65,80.6914,17.5484,82.5775294891,9.1714,0.9884000000000001,9.2245060854,71.52,16.56,73.4121515827,132.81,9.1714,0.9884000000000001,9.2245060854,9.1714,0.9884000000000001,9.2245060854,0.0,0.0,0.0,134.52
2021-02-15 15:00:00,63.8646,-29.5936,70.387984018,8.7946,1.0664,8.8590178982,55.07,-30.66,63.0296795169,131.29,81.1946,17.7964,83.1220483513,8.7946,1.0664,8.8590178982,72.4,16.73,74.3078252945,132.63,8.7946,1.0664,8.8590178982,8.7946,1.0664,8.8590178982,0.0,0.0,0.0,134.13
2021-02-15 15:30:00,64.1602,-28.6714,70.2750342725,8.520199999999999,1.1186,8.5933156581,55.64,-29.79,63.1130232203,130.66,81.7202,18.4686,83.7811450984,8.520199999999999,1.1186,8.5933156581,73.2,17.35,75.2280698942,132.17,8.520199999999999,1.1186,8.5933156581,8.520199999999999,1.1186,8.5933156581,0.0,0.0,0.0,133.43
2021-02-15 16:00:00,63.0098,-29.3158,69.4956906986,8.2998,1.1342,8.3769379656,54.71,-30.45,62.6129906649,131.18,80.5398,18.0942,82.5473164778,8.2998,1.1342,8.3769379656,72.24,16.96,74.2041723894,132.64,8.2998,1.1342,8.3769379656,8.2998,1.1342,8.3769379656,0.0,0.0,0.0,133.94
2021-02-15 16:30:00,64.0808,-28.718,70.2215953439,7.6508,1.222,7.747775464,56.43,-29.94,63.880736533,130.55,82.2108,18.442,84.2539197939,7.6508,1.222,7.747775464,74.56,17.22,76.5226894457,132.12,7.6508,1.222,7.747775464,7.6508,1.222,7.747775464,0.0,0.0,0.0,133.26
2021-02-15 17:00:00,67.7946,-27.078,73.0022319738,7.5546,1.282,7.6626043327,60.24,-28.36,66.5818834218,130.03,86.9546,20.062,89.2389281937,7.5546,1.282,7.6626043327,79.4,18.78,81.5907372194,131.76,7.5546,1.282,7.6626043327,7.5546,1.282,7.6626043327,0.0,0.0,0.0,132.61
2021-02-15 17:30:00,71.7076,-11.8786,72.6848060857,8.6976,1.3614,8.8035024689,63.01,-13.24,64.386005467,130.81,90.8976,15.7014,92.2437404257,8.6976,1.3614,8.8035024689,82.2,14.34,83.4414501312,132.65,8.6976,1.3614,8.8035024689,8.6976,1.3614,8.8035024689,0.0,0.0,0.0,132.48
2021-02-15 18:00:00,75.0706,-11.6088,75.9628805523,8.7206,1.3712,8.8277434149,66.35,-12.98,67.6077133173,131.14,95.1606,15.5112,96.4164774185,8.7206,1.3712,8.8277434149,86.44,14.14,87.588887423,134.73,8.7206,1.3712,8.8277434149,8.7206,1.3712,8.8277434149,0.0,0.0,0.0,132.71
2021-02-15 18:30:00,75.989,-15.3396,77.5218127314,8.749,1.3604,8.8541340152,67.24,-16.7,69.2828088345,130.46,96.599,17.1804,98.1148966526,8.749,1.3604,8.8541340152,87.85,15.82,89.2630657103,134.33,8.749,1.3604,8.8541340152,8.749,1.3604,8.8541340152,0.0,0.0,0.0,132.23
