Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-15 19:00:00,74.98,-16.2294,76.7163204563,8.72,1.3706,8.8270575143,66.26,-17.6,68.5576224792,130.92,95.33,16.3506,96.7220296538,8.72,1.3706,8.8270575143,86.61,14.98,87.8959185628,134.63,8.72,1.3706,8.8270575143,8.72,1.3706,8.8270575143,0.0,0.0,0.0,132.76
2021-02-15 19:30:00,70.809,-18.117,73.0899457518,7.199,1.2730000000000001,7.3106860143,63.61,-19.39,66.4996556382,131.2,90.069,13.573,91.0859544057,7.199,1.2730000000000001,7.3106860143,82.87,12.3,83.7778425361,134.58,7.199,1.2730000000000001,7.3106860143,7.199,1.2730000000000001,7.3106860143,0.0,0.0,0.0,133.21
2021-02-15 20:00:00,68.7796,-18.382,71.1936183949,7.2396,1.298,7.3550399156,61.54,-19.68,64.6101694782,130.24,87.6096,12.678,88.5221649993,7.2396,1.298,7.3550399156,80.37,11.38,81.1716779425,132.67,7.2396,1.298,7.3550399156,7.2396,1.298,7.3550399156,0.0,0.0,0.0,132.29
2021-02-15 20:30:00,66.6754,-18.8958,69.3012281478,7.2154,1.2942,7.3305491472,59.46,-20.19,62.7943285656,130.92,85.0054,12.3242,85.8941437748,7.2154,1.2942,7.3305491472,77.79,11.03,78.5680914876,133.64,7.2154,1.2942,7.3305491472,7.2154,1.2942,7.3305491472,0.0,0.0,0.0,132.98
2021-02-15 21:00:00,63.5236,-20.0716,66.6191930567,7.1036,1.2984,7.2212862788,56.42,-21.37,60.3315282419,131.47,81.1536,11.1484,81.91577147,7.1036,1.2984,7.2212862788,74.05,9.85,74.7022422689,134.09,7.1036,1.2984,7.2212862788,7.1036,1.2984,7.2212862788,0.0,0.0,0.0,133.58
2021-02-15 21:30:00,60.3266,-19.5994,63.4305537412,7.3966,1.2906,7.508351345,52.93,-20.89,56.9032248647,131.62,76.4366,4.3006,76.5574880722,7.3966,1.2906,7.508351345,69.04,3.01,69.1055837107,134.37,7.3966,1.2906,7.508351345,7.3966,1.2906,7.508351345,0.0,0.0,0.0,133.55
2021-02-15 22:00:00,56.3776,-8.959,57.0850020825,7.3576,1.2810000000000001,7.4682821827,49.02,-10.24,50.0781189743,131.21,67.7576,-25.689,72.4639019013,7.3576,1.2810000000000001,7.4682821827,60.4,-26.97,66.1478714699,134.97,7.3576,1.2810000000000001,7.4682821827,7.3576,1.2810000000000001,7.4682821827,0.0,0.0,0.0,131.95
2021-02-15 22:30:00,51.2096,-11.4108,52.4655076102,7.2596,1.2892000000000001,7.3731830847,43.95,-12.7,45.7481420388,131.63,61.5896,-28.9008,68.0333379219,7.2596,1.2892000000000001,7.3731830847,54.33,-30.19,62.1545251772,133.3,7.2596,1.2892000000000001,7.3731830847,7.2596,1.2892000000000001,7.3731830847,0.0,0.0,0.0,132.42
2021-02-15 23:00:00,47.0958,-12.2224,48.6559496814,7.4158,1.2876,7.5267525135,39.68,-13.51,41.9168522196,131.6,56.5558,-29.9424,63.9930139265,7.4158,1.2876,7.5267525135,49.14,-31.23,58.2241573576,133.15,7.4158,1.2876,7.5267525135,7.4158,1.2876,7.5267525135,0.0,0.0,0.0,132.42
2021-02-15 23:30:00,46.9174,-10.7916,48.1425077589,7.4074,1.2784,7.5169063663,39.51,-12.07,41.3125283661,131.87,56.4474,-28.1016,63.0556015697,7.4074,1.2784,7.5169063663,49.04,-29.38,57.167350822,133.58,7.4074,1.2784,7.5169063663,7.4074,1.2784,7.5169063663,0.0,0.0,0.0,132.56
2021-02-16 00:00:00,45.2028,-5.5808,45.5460037378,7.4828,1.2092,7.5798720622,37.72,-6.79,38.3262638409,132.36,54.2128,-21.8708,58.4581865651,7.4828,1.2092,7.5798720622,46.73,-23.08,52.1188958056,134.58,7.4828,1.2092,7.5798720622,7.4828,1.2092,7.5798720622,0.0,0.0,0.0,132.89
2021-02-16 00:30:00,45.1366,-3.523,45.2738797604,7.4366,1.2770000000000001,7.5454455508,37.7,-4.8,38.0043418572,131.21,55.2466,-2.513,55.3037248344,7.4366,1.2770000000000001,7.5454455508,47.81,-3.79,47.9599854045,133.51,7.4366,1.2770000000000001,7.5454455508,7.4366,1.2770000000000001,7.5454455508,0.0,0.0,0.0,131.92
2021-02-16 01:00:00,44.4098,-11.5174,45.8789803592,7.1598,1.3026,7.2773279987,37.25,-12.82,39.3943511179,132.24,57.1998,21.7826,61.2070157972,7.1598,1.3026,7.2773279987,50.04,20.48,54.0687710236,133.66,7.1598,1.3026,7.2773279987,7.1598,1.3026,7.2773279987,0.0,0.0,0.0,133.96
2021-02-16 01:30:00,43.3932,-11.654,44.9308971894,7.1032,1.296,7.2204616362,36.29,-12.95,38.531371634,132.53,55.9632,21.776,60.0505947534,7.1032,1.296,7.2204616362,48.86,20.48,52.9785805774,134.01,7.1032,1.296,7.2204616362,7.1032,1.296,7.2204616362,0.0,0.0,0.0,134.27
2021-02-16 02:00:00,42.5146,-12.2688,44.2494595063,7.1346,1.3012000000000001,7.2522850606,35.38,-13.57,37.8931299842,133.31,54.8646,21.4112,58.8945143337,7.1346,1.3012000000000001,7.2522850606,47.73,20.11,51.7934841462,134.75,7.1346,1.3012000000000001,7.2522850606,7.1346,1.3012000000000001,7.2522850606,0.0,0.0,0.0,135.07
2021-02-16 02:30:00,41.8956,-12.4244,43.6990505014,7.4856,1.2856,7.5951941858000005,34.41,-13.71,37.0406830391,133.02,53.9856,21.3456,58.0523870889,7.4856,1.2856,7.5951941858000005,46.5,20.06,50.6424091054,134.42,7.4856,1.2856,7.5951941858000005,7.4856,1.2856,7.5951941858000005,0.0,0.0,0.0,134.74
2021-02-16 03:00:00,41.3734,-10.8198,42.7647787274,7.4834,1.2802,7.5921135134,33.89,-12.1,35.9853039448,133.34,52.6334,14.600200000000001,54.6208809486,7.4834,1.2802,7.5921135134,45.15,13.32,47.0738239365,134.92,7.4834,1.2802,7.5921135134,7.4834,1.2802,7.5921135134,0.0,0.0,0.0,134.84
2021-02-16 03:30:00,42.0152,-0.07060000000000001,42.0152593161,7.5052,1.2794,7.6134677644,34.51,-1.35,34.5363952954,132.34,50.0852,-15.2906,52.367257971,7.5052,1.2794,7.6134677644,42.58,-16.57,45.6904946351,134.96,7.5052,1.2794,7.6134677644,7.5052,1.2794,7.6134677644,0.0,0.0,0.0,132.59
2021-02-16 04:00:00,40.7162,0.1048,40.7163348729,7.4962,1.2748,7.6038233462,33.22,-1.17,33.2405971667,132.22,48.5462,-15.1052,50.8419177597,7.4962,1.2748,7.6038233462,41.05,-16.38,44.1973630435,134.78,7.4962,1.2748,7.6038233462,7.4962,1.2748,7.6038233462,0.0,0.0,0.0,132.47
2021-02-16 04:30:00,39.6484,-0.34,39.6498577874,7.3784,1.29,7.4903195232,32.27,-1.63,32.3111404936,132.22,47.3184,-15.67,49.8455602693,7.3784,1.29,7.4903195232,39.94,-16.96,43.3917641955,134.7,7.3784,1.29,7.4903195232,7.3784,1.29,7.4903195232,0.0,0.0,0.0,132.47
2021-02-16 05:00:00,40.2108,-0.24,40.2115162191,7.0708,1.29,7.1875108793,33.14,-1.53,33.1752995465,132.43,48.0908,-15.52,50.5331123585,7.0708,1.29,7.1875108793,41.02,-16.81,44.3307624568,134.92,7.0708,1.29,7.1875108793,7.0708,1.29,7.1875108793,0.0,0.0,0.0,132.69
2021-02-16 05:30:00,40.859,0.2454,40.8597369321,7.029,1.2953999999999999,7.1473702968,33.83,-1.05,33.8462907864,132.02,48.939,-14.7246,51.1061597673,7.029,1.2953999999999999,7.1473702968,41.91,-16.02,44.8674547974,134.71,7.029,1.2953999999999999,7.1473702968,7.029,1.2953999999999999,7.1473702968,0.0,0.0,0.0,132.24
2021-02-16 06:00:00,44.453,0.8896000000000001,44.4619005122,7.053,1.2896,7.1699286719,37.4,-0.4,37.4021389763,131.37,53.203,-13.5004,54.8891611264,7.053,1.2896,7.1699286719,46.15,-14.79,48.4620119269,134.26,7.053,1.2896,7.1699286719,7.053,1.2896,7.1699286719,0.0,0.0,0.0,131.54
2021-02-16 06:30:00,47.745400000000004,2.1952,47.795837938,7.0254,1.2852000000000001,7.1419874125,40.72,0.91,40.7301669528,130.92,57.1354,-11.8648,58.3543264223,7.0254,1.2852000000000001,7.1419874125,50.11,-13.15,51.8067041994,133.94,7.0254,1.2852000000000001,7.1419874125,7.0254,1.2852000000000001,7.1419874125,0.0,0.0,0.0,131.11
2021-02-16 07:00:00,51.4726,-0.0912,51.4726807948,7.1026,1.2888,7.2185824232,44.37,-1.38,44.3914552589,130.49,62.7526,-0.4112,62.7539472241,7.1026,1.2888,7.2185824232,55.65,-1.7000000000000002,55.6759598031,133.34,7.1026,1.2888,7.2185824232,7.1026,1.2888,7.2185824232,0.0,0.0,0.0,131.08
2021-02-16 07:30:00,56.0134,-8.1928,56.6093892513,7.1134,1.2972000000000001,7.2307114035,48.9,-9.49,49.8123488705,130.2,71.3634,25.3072,75.7178263779,7.1134,1.2972000000000001,7.2307114035,64.25,24.01,68.5896683182,132.24,7.1134,1.2972000000000001,7.2307114035,7.1134,1.2972000000000001,7.2307114035,0.0,0.0,0.0,131.77
2021-02-16 08:00:00,58.968,-15.9138,61.0776068166,7.188,1.2862,7.3021677905,51.78,-17.2,54.5619684396,130.39,75.278,16.2862,77.0195922765,7.188,1.2862,7.3021677905,68.09,15.0,69.7226512692,132.34,7.188,1.2862,7.3021677905,7.188,1.2862,7.3021677905,0.0,0.0,0.0,132.19
2021-02-16 08:30:00,60.48,-19.2508,63.4698645078,7.17,1.2392,7.2762982787,53.31,-20.49,57.1121370639,131.52,77.31,12.5392,78.3202887931,7.17,1.2392,7.2762982787,70.14,11.3,71.0444199075,133.9,7.17,1.2392,7.2762982787,7.17,1.2392,7.2762982787,0.0,0.0,0.0,133.51
2021-02-16 09:00:00,62.5056,-17.9878,65.0423783406,7.6656,1.2022,7.759298177,54.84,-19.19,58.1006170363,130.62,79.4956,13.5322,80.6391397288,7.6656,1.2022,7.759298177,71.83,12.33,72.8805721712,133.23,7.6656,1.2022,7.759298177,7.6656,1.2022,7.759298177,0.0,0.0,0.0,132.58
2021-02-16 09:30:00,62.8244,-19.3882,65.748061071,8.0844,1.1718,8.1688823348,54.74,-20.56,58.4737650575,131.27,79.9144,12.3218,80.8587539021,8.0844,1.1718,8.1688823348,71.83,11.15,72.6902428115,133.48,8.0844,1.1718,8.1688823348,8.0844,1.1718,8.1688823348,0.0,0.0,0.0,133.3
2021-02-16 10:00:00,63.8838,-18.759,66.5810782688,8.2738,1.161,8.3548601089,55.61,-19.92,59.0701151175,130.77,80.7638,12.501,81.7255553144,8.2738,1.161,8.3548601089,72.49,11.34,73.3716273501,132.98,8.2738,1.161,8.3548601089,8.2738,1.161,8.3548601089,0.0,0.0,0.0,132.83
2021-02-16 10:30:00,63.7668,-19.4878,66.678175823,8.6868,1.1022,8.7564455734,55.08,-20.59,58.8026742589,131.55,80.4668,11.9822,81.354035051,8.6868,1.1022,8.7564455734,71.78,10.88,72.5998815426,133.59,8.6868,1.1022,8.7564455734,8.6868,1.1022,8.7564455734,0.0,0.0,0.0,133.64
2021-02-16 11:00:00,63.5866,-19.201,66.4223915601,9.6066,0.989,9.6573746205,53.98,-20.19,57.6322522551,131.51,79.8466,12.339,80.7943714163,9.6066,0.989,9.6573746205,70.24,11.35,71.1511075107,133.59,9.6066,0.989,9.6573746205,9.6066,0.989,9.6573746205,0.0,0.0,0.0,133.6
2021-02-16 11:30:00,66.311,-17.8592,68.6738650845,8.091,1.1808,8.1767089737,58.22,-19.04,61.2543059711,131.51,83.951,13.9708,85.1055442004,8.091,1.1808,8.1767089737,75.86,12.79,76.9306421395,133.74,8.091,1.1808,8.1767089737,8.091,1.1808,8.1767089737,0.0,0.0,0.0,133.53
2021-02-16 12:00:00,66.802,-18.0704,69.2029375111,8.732,1.0996,8.8009626837,58.07,-19.17,61.1523818015,131.94,84.192,14.0296,85.3529293004,8.732,1.0996,8.8009626837,75.46,12.93,76.559757706,134.02,8.732,1.0996,8.8009626837,8.732,1.0996,8.8009626837,0.0,0.0,0.0,133.99
2021-02-16 12:30:00,66.8162,-18.1102,69.2270462065,9.0962,1.0498,9.1565787541,57.72,-19.16,60.8169713156,131.7,84.0562,13.8898,85.1960756284,9.0962,1.0498,9.1565787541,74.96,12.84,76.0517402825,133.74,9.0962,1.0498,9.1565787541,9.0962,1.0498,9.1565787541,0.0,0.0,0.0,133.77
2021-02-16 13:00:00,66.7646,-18.5838,69.3027375765,9.2546,1.0262,9.3113214744,57.51,-19.61,60.7614367835,131.88,83.9046,13.3962,84.9672882679,9.2546,1.0262,9.3113214744,74.65,12.37,75.6679549083,133.87,9.2546,1.0262,9.3113214744,9.2546,1.0262,9.3113214744,0.0,0.0,0.0,133.97
2021-02-16 13:30:00,65.8346,-18.9906,68.5188838607,11.7246,0.6594,11.7431279274,54.11,-19.65,57.5674786663,132.44,81.2146,13.2094,82.2818297167,11.7246,0.6594,11.7431279274,69.49,12.55,70.6141812953,134.46,11.7246,0.6594,11.7431279274,11.7246,0.6594,11.7431279274,0.0,0.0,0.0,134.55
2021-02-16 14:00:00,63.7982,-18.976,66.5604905273,9.9882,0.894,10.0281291994,53.81,-19.87,57.3614243198,132.18,80.0982,12.884,81.1277948624,9.9882,0.894,10.0281291994,70.11,11.99,71.1278581148,134.31,9.9882,0.894,10.0281291994,9.9882,0.894,10.0281291994,0.0,0.0,0.0,134.29
2021-02-16 14:30:00,65.608,-18.0988,68.0586234466,7.398,1.2812000000000001,7.5081207662,58.21,-19.38,61.3513528783,132.23,83.288,12.6412,84.2418594372,7.398,1.2812000000000001,7.5081207662,75.89,11.36,76.7355308837,134.49,7.398,1.2812000000000001,7.5081207662,7.398,1.2812000000000001,7.5081207662,0.0,0.0,0.0,134.29
2021-02-16 15:00:00,64.9356,-12.3588,66.1012260461,8.6356,1.0212,8.6957712021,56.3,-13.38,57.8680775558,132.04,78.6356,-12.5688,79.6337385836,8.6356,1.0212,8.6957712021,70.0,-13.59,71.3069989552,134.83,8.6356,1.0212,8.6957712021,8.6356,1.0212,8.6957712021,0.0,0.0,0.0,133.22
2021-02-16 15:30:00,65.1102,-11.581,66.1321230949,10.5702,0.849,10.6042410874,54.54,-12.43,55.9385064155,130.83,77.7002,-11.811,78.5927528532,10.5702,0.849,10.6042410874,67.13,-12.66,68.3133405712,133.79,10.5702,0.849,10.6042410874,10.5702,0.849,10.6042410874,0.0,0.0,0.0,131.98
2021-02-16 16:00:00,64.0474,-12.4076,65.2381635588,10.4274,0.8824000000000001,10.4646691548,53.62,-13.29,55.2424519731,131.49,76.6174,-12.9476,77.7037085892,10.4274,0.8824000000000001,10.4646691548,66.19,-13.83,67.619412893,134.26,10.4274,0.8824000000000001,10.4646691548,10.4274,0.8824000000000001,10.4646691548,0.0,0.0,0.0,132.68
2021-02-16 16:30:00,66.1082,-11.2764,67.0630397775,8.2282,1.1836,8.3128926494,57.88,-12.46,59.2059625376,130.74,80.3882,-11.4864,81.2046801866,8.2282,1.1836,8.3128926494,72.16,-12.67,73.2638689942,133.84,8.2282,1.1836,8.3128926494,8.2282,1.1836,8.3128926494,0.0,0.0,0.0,131.89
2021-02-16 17:00:00,67.949,-10.9232,68.8213840259,8.029,1.2568000000000001,8.1267697913,59.92,-12.18,61.1453906685,130.5,82.929,-10.6132,83.6053769517,8.029,1.2568000000000001,8.1267697913,74.9,-11.87,75.8347341263,133.6,8.029,1.2568000000000001,8.1267697913,8.029,1.2568000000000001,8.1267697913,0.0,0.0,0.0,131.55
2021-02-16 17:30:00,70.6984,-11.0956,71.5637904385,8.8584,1.3544,8.9613419709,61.84,-12.45,63.0808061141,129.84,86.9584,-5.9556000000000004,87.1621047355,8.8584,1.3544,8.9613419709,78.1,-7.31,78.4413545268,132.78,8.8584,1.3544,8.9613419709,8.8584,1.3544,8.9613419709,0.0,0.0,0.0,131.02
2021-02-16 18:00:00,72.5886,-26.4004,77.2404425811,8.6486,1.3896,8.7595245373,63.94,-27.79,69.7180586362,130.95,93.9286,19.7496,95.982439009,8.6486,1.3896,8.7595245373,85.28,18.36,87.2339842034,132.39,8.6486,1.3896,8.7595245373,8.6486,1.3896,8.7595245373,0.0,0.0,0.0,133.56
2021-02-16 18:30:00,73.505,-26.8644,78.2603412487,8.635,1.3656000000000001,8.742315960900001,64.87,-28.23,70.7463765857,130.79,95.165,19.1156,97.0658713882,8.635,1.3656000000000001,8.742315960900001,86.53,17.75,88.3317802379,132.3,8.635,1.3656000000000001,8.742315960900001,8.635,1.3656000000000001,8.742315960900001,0.0,0.0,0.0,133.37
2021-02-16 19:00:00,71.5228,-28.3598,76.9401662065,8.6928,1.3802,8.8016886948,62.83,-29.74,69.5131390458,131.51,92.7628,17.8402,94.4627429195,8.6928,1.3802,8.8016886948,84.07,16.46,85.6661922814,132.79,8.6928,1.3802,8.8016886948,8.6928,1.3802,8.8016886948,0.0,0.0,0.0,134.11
2021-02-16 19:30:00,70.5152,-19.6682,73.2067723799,7.3252,1.3118,7.4417319409000005,63.19,-20.98,66.5818030696,131.59,88.0652,-9.5582,88.5823833405,7.3252,1.3118,7.4417319409000005,80.74,-10.87,81.4684263994,133.85,7.3252,1.3118,7.4417319409000005,7.3252,1.3118,7.4417319409000005,0.0,0.0,0.0,133.11
2021-02-16 20:00:00,68.2078,-17.259,70.3574947098,7.1478,1.311,7.2670328085,61.06,-18.57,63.8213796466,131.4,84.1178,-18.419,86.1107649359,7.1478,1.311,7.2670328085,76.97,-19.73,79.4585036355,133.8,7.1478,1.311,7.2670328085,7.1478,1.311,7.2670328085,0.0,0.0,0.0,132.64
2021-02-16 20:30:00,65.2188,-18.6652,67.8371694905,7.1088000000000005,1.3048,7.227554253,58.11,-19.97,61.4456914682,131.92,80.4588,-20.1952,82.9545936069,7.1088000000000005,1.3048,7.227554253,73.35,-21.5,76.4360680569,134.41,7.1088000000000005,1.3048,7.227554253,7.1088000000000005,1.3048,7.227554253,0.0,0.0,0.0,133.22
2021-02-16 21:00:00,62.1604,-18.5282,64.8630058153,7.1204,1.2818,7.2348536544,55.04,-19.81,58.4964759622,130.76,76.6304,-20.1782,79.2425262053,7.1204,1.2818,7.2348536544,69.51,-21.46,72.7473140398,133.47,7.1204,1.2818,7.2348536544,7.1204,1.2818,7.2348536544,0.0,0.0,0.0,132.1
2021-02-16 21:30:00,58.8802,-16.9362,61.2675511383,7.1902,1.3138,7.3092439062,51.69,-18.25,54.8171378312,131.84,72.6602,-18.2562,74.9185791542,7.1902,1.3138,7.3092439062,65.47,-19.57,68.3323188543,134.68,7.1902,1.3138,7.3092439062,7.1902,1.3138,7.3092439062,0.0,0.0,0.0,133.08
2021-02-16 22:00:00,53.8804,-3.7306,54.0093962244,7.1604,1.2993999999999999,7.2773462553,46.72,-5.03,46.9899914875,131.03,66.4204,-2.2106,66.4571763508,7.1604,1.2993999999999999,7.2773462553,59.26,-3.51,59.3638585336,134.9,7.1604,1.2993999999999999,7.2773462553,7.1604,1.2993999999999999,7.2773462553,0.0,0.0,0.0,131.81
2021-02-16 22:30:00,51.1918,-2.9814,51.2785445698,7.2318,1.2986,7.3474684892,43.96,-4.28,44.1678616191,130.98,63.1618,-1.2314,63.1738025229,7.2318,1.2986,7.3474684892,55.93,-2.5300000000000002,55.9871931784,132.5,7.2318,1.2986,7.3474684892,7.2318,1.2986,7.3474684892,0.0,0.0,0.0,131.75
2021-02-16 23:00:00,47.7338,-2.8302,47.8176295364,7.2738,1.3098,7.3907876766000005,40.46,-4.14,40.6712576644,131.58,58.8938,-1.1002,58.9040755677,7.2738,1.3098,7.3907876766000005,51.62,-2.41,51.67622761,133.12,7.2738,1.3098,7.3907876766000005,7.2738,1.3098,7.3907876766000005,0.0,0.0,0.0,132.35
2021-02-16 23:30:00,44.386,-4.7902000000000005,44.6437342977,7.266,1.2998,7.3813437828,37.12,-6.09,37.6162531361,132.15,54.666,-3.3702,54.7697891546,7.266,1.2998,7.3813437828,47.4,-4.67,47.6294961132,134.07,7.266,1.2998,7.3813437828,7.266,1.2998,7.3813437828,0.0,0.0,0.0,133.01
2021-02-17 00:00:00,40.3462,-19.2262,44.6929817855,7.1562,1.2838,7.2704429631,33.19,-20.51,39.015845499,130.92,49.0762,-19.6062,52.8476724642,7.1562,1.2838,7.2704429631,41.92,-20.89,46.8367217042,135.24,7.1562,1.2838,7.2704429631,7.1562,1.2838,7.2704429631,0.0,0.0,0.0,132.15
2021-02-17 00:30:00,42.07,1.199,42.0870823531,7.33,1.299,7.4442125843,34.74,-0.1,34.740143926,131.6,49.31,-27.381,56.4020856086,7.33,1.299,7.4442125843,41.98,-28.68,50.8415460032,133.78,7.33,1.299,7.4442125843,7.33,1.299,7.4442125843,0.0,0.0,0.0,131.55
2021-02-17 01:00:00,44.3768,14.9922,46.8408629199,7.3568,1.3122,7.472909412,37.02,13.68,39.4667302927,131.81,50.9568,-30.5378,59.4066721428,7.3568,1.3122,7.472909412,43.6,-31.85,53.9942821047,133.01,7.3568,1.3122,7.472909412,7.3568,1.3122,7.472909412,0.0,0.0,0.0,130.95
2021-02-17 01:30:00,43.6132,14.7934,46.0538369498,7.4532,1.3034,7.5663096552999995,36.16,13.49,38.5943739423,132.04,50.0032,-30.8666,58.7628029097,7.4532,1.3034,7.5663096552999995,42.55,-32.17,53.3423977714,133.29,7.4532,1.3034,7.5663096552999995,7.4532,1.3034,7.5663096552999995,0.0,0.0,0.0,131.2
2021-02-17 02:00:00,42.413,14.3298,44.7683564255,7.693,1.2998,7.8020336477,34.72,13.03,37.0844886711,132.44,48.553,-31.7202,57.9962489911,7.693,1.2998,7.8020336477,40.86,-33.02,52.5343697021,133.64,7.693,1.2998,7.8020336477,7.693,1.2998,7.8020336477,0.0,0.0,0.0,131.61
2021-02-17 02:30:00,41.351,14.2364,43.7330571303,7.721,1.3064,7.8307421079,33.63,12.93,36.0300124896,133.14,47.261,-32.4136,57.3083203903,7.721,1.3064,7.8307421079,39.54,-33.72,51.9658541737,134.18,7.721,1.3064,7.8307421079,7.721,1.3064,7.8307421079,0.0,0.0,0.0,132.34
2021-02-17 03:00:00,41.0068,14.4442,43.4763448312,7.6668,1.3142,7.7786209498000005,33.34,13.13,35.8322829303,134.02,46.9768,-32.7658,57.2749280914,7.6668,1.3142,7.7786209498000005,39.31,-34.08,52.0261712987,134.97,7.6668,1.3142,7.7786209498000005,7.6668,1.3142,7.7786209498000005,0.0,0.0,0.0,133.18
2021-02-17 03:30:00,39.3218,13.2368,41.4899605866,7.7918,1.2768,7.8957181738,31.53,11.96,33.7221366464,134.05,44.7818,-34.7332,56.6727870629,7.7918,1.2768,7.8957181738,36.99,-36.01,51.6234462236,134.79,7.7918,1.2768,7.8957181738,7.7918,1.2768,7.8957181738,0.0,0.0,0.0,133.28
2021-02-17 04:00:00,39.841,14.3226,42.3372430817,7.751,1.2826,7.8564027239000005,32.09,13.04,34.6382692986,133.42,45.431,-32.8274,56.0501021566,7.751,1.2826,7.8564027239000005,37.68,-34.11,50.8259235037,134.4,7.751,1.2826,7.8564027239000005,7.751,1.2826,7.8564027239000005,0.0,0.0,0.0,132.63
2021-02-17 04:30:00,38.9304,7.446,39.636081544,7.7204,1.266,7.823511498,31.21,6.18,31.81597869,132.06,46.4304,-13.334,48.3071174897,7.7204,1.266,7.823511498,38.71,-14.6,41.3717790287,132.43,7.7204,1.266,7.823511498,7.7204,1.266,7.823511498,0.0,0.0,0.0,131.98
2021-02-17 05:00:00,38.5246,1.5824,38.5570848862,7.7046,1.3024,7.8139047166,30.82,0.28,30.8212718751,133.14,47.7746,3.4724,47.9006259554,7.7046,1.3024,7.8139047166,40.07,2.17,40.1287154043,132.83,7.7046,1.3024,7.8139047166,7.7046,1.3024,7.8139047166,0.0,0.0,0.0,133.8
2021-02-17 05:30:00,39.3578,-1.0302,39.3712805593,7.6278,1.2998,7.7377524437,31.73,-2.33,31.8154333618,133.27,49.1378,5.6398,49.4603955997,7.6278,1.2998,7.7377524437,41.51,4.34,41.7362636085,133.38,7.6278,1.2998,7.7377524437,7.6278,1.2998,7.7377524437,0.0,0.0,0.0,134.1
2021-02-17 06:00:00,39.9108,-19.0524,44.2251727232,7.6408000000000005,1.2776,7.7468759123,32.27,-20.33,38.1400288411,130.74,51.3308,13.3276,53.0327818467,7.6408000000000005,1.2776,7.7468759123,43.69,12.05,45.3212819766,132.86,7.6408000000000005,1.2776,7.7468759123,7.6408000000000005,1.2776,7.7468759123,0.0,0.0,0.0,132.67
2021-02-17 06:30:00,44.1874,7.9556000000000004,44.8978606408,7.6174,1.2856,7.7251246022,36.57,6.67,37.1732941774,132.35,54.5774,5.0256,54.8082954134,7.6174,1.2856,7.7251246022,46.96,3.74,47.108695588,131.7,7.6174,1.2856,7.7251246022,7.6174,1.2856,7.7251246022,0.0,0.0,0.0,132.67
2021-02-17 07:00:00,46.8092,-7.6484,47.4299401981,7.6792,1.3115999999999999,7.7904048162,39.13,-8.96,40.1427266139,131.35,59.1092,13.3816,60.604989425,7.6792,1.3115999999999999,7.7904048162,51.43,12.07,52.8273584424,132.57,7.6792,1.3115999999999999,7.7904048162,7.6792,1.3115999999999999,7.7904048162,0.0,0.0,0.0,132.67
2021-02-17 07:30:00,51.4718,-10.4514,52.5221663415,7.6718,1.2686,7.7759797582,43.8,-11.72,45.3409130918,130.63,65.0618,13.7086,66.4903266137,7.6718,1.2686,7.7759797582,57.39,12.44,58.7227868889,132.16,7.6718,1.2686,7.7759797582,7.6718,1.2686,7.7759797582,0.0,0.0,0.0,132.04
2021-02-17 08:00:00,58.9528,16.7722,61.292245192,7.8328,1.3122,7.9419534549,51.12,15.46,53.4066100778,132.56,72.3228,6.2822,72.5951336983,7.8328,1.3122,7.9419534549,64.49,4.97,64.6812260242,133.56,7.8328,1.3122,7.9419534549,7.8328,1.3122,7.9419534549,0.0,0.0,0.0,132.38
2021-02-17 08:30:00,60.248,-11.7142,61.3762493611,7.9879999999999995,1.3058,8.0940260464,52.26,-13.02,53.8574785893,130.66,75.878,18.3858,78.0737377461,7.9879999999999995,1.3058,8.0940260464,67.89,17.08,70.0055604934,134.84,7.9879999999999995,1.3058,8.0940260464,7.9879999999999995,1.3058,8.0940260464,0.0,0.0,0.0,132.29
2021-02-17 09:00:00,62.3846,-3.0528,62.4592499555,8.0146,1.2872,8.1173084825,54.37,-4.34,54.5429417982,130.99,77.7446,9.8172,78.3619821406,8.0146,1.2872,8.1173084825,69.73,8.53,70.2497957292,133.61,8.0146,1.2872,8.1173084825,8.0146,1.2872,8.1173084825,0.0,0.0,0.0,131.95
2021-02-17 09:30:00,62.7294,1.8462,62.7565620378,8.7194,1.1862,8.7997162909,54.01,0.66,54.014032436,132.56,77.4994,4.5462,77.6326280297,8.7194,1.1862,8.7997162909,68.78,3.36,68.8620214632,134.17,8.7194,1.1862,8.7997162909,8.7194,1.1862,8.7997162909,0.0,0.0,0.0,133.27
2021-02-17 10:00:00,63.9392,2.8982,64.004850284,9.3992,1.0982,9.4631392191,54.54,1.8,54.5696948864,131.84,78.5192,5.8582,78.7374324948,9.3992,1.0982,9.4631392191,69.12,4.76,69.2837065983,133.63,9.3992,1.0982,9.4631392191,9.3992,1.0982,9.4631392191,0.0,0.0,0.0,132.51
2021-02-17 10:30:00,63.4746,2.4158,63.5205552148,10.0946,0.8958,10.1342689327,53.38,1.52,53.401636679,132.91,77.4946,5.1558,77.665921116,10.0946,0.8958,10.1342689327,67.4,4.26,67.5344919282,134.47,10.0946,0.8958,10.1342689327,10.0946,0.8958,10.1342689327,0.0,0.0,0.0,133.64
2021-02-17 11:00:00,64.4552,3.4688,64.5484731073,9.8752,0.9088,9.9169295893,54.58,2.56,54.6400036603,132.4,78.6552,6.4088,78.9158615519,9.8752,0.9088,9.9169295893,68.78,5.5,68.9995536217,134.06,9.8752,0.9088,9.9169295893,9.8752,0.9088,9.9169295893,0.0,0.0,0.0,133.09
2021-02-17 11:30:00,63.9496,3.1762,64.0284279567,9.5096,0.9662000000000001,9.5585581863,54.44,2.21,54.4848391757,132.86,77.9596,5.8062000000000005,78.1755152884,9.5096,0.9662000000000001,9.5585581863,68.45,4.84,68.6209013348,134.44,9.5096,0.9662000000000001,9.5585581863,9.5096,0.9662000000000001,9.5585581863,0.0,0.0,0.0,133.6
2021-02-17 12:00:00,64.835,3.6204,64.9360032737,9.205,1.0304,9.2624915201,55.63,2.59,55.6902594715,132.66,79.185,6.3304,79.4376371071,9.205,1.0304,9.2624915201,69.98,5.3,70.1804132219,134.34,9.205,1.0304,9.2624915201,9.205,1.0304,9.2624915201,0.0,0.0,0.0,133.4
2021-02-17 12:30:00,66.8084,3.8476,66.9191029252,8.6284,1.1276,8.7017681146,58.18,2.7199999999999998,58.2435472821,132.34,81.8884,6.5776,82.1521446848,8.6284,1.1276,8.7017681146,73.26,5.45,73.4624400629,134.09,8.6284,1.1276,8.7017681146,8.6284,1.1276,8.7017681146,0.0,0.0,0.0,133.05
2021-02-17 13:00:00,68.4378,4.4248,68.5806920633,8.2478,1.1748,8.3310479461,60.19,3.25,60.2776791192,132.06,84.1278,7.3048,84.4443416451,8.2478,1.1748,8.3310479461,75.88,6.13,76.12720473,133.92,8.2478,1.1748,8.3310479461,8.2478,1.1748,8.3310479461,0.0,0.0,0.0,132.73
2021-02-17 13:30:00,69.209,4.8452,69.3783946488,7.709,1.2352,7.8073298918,61.5,3.61,61.6058609225,131.93,85.539,8.0452,85.9165046079,7.709,1.2352,7.8073298918,77.83,6.8100000000000005,78.1273639642,133.83,7.709,1.2352,7.8073298918,7.709,1.2352,7.8073298918,0.0,0.0,0.0,132.55
2021-02-17 14:00:00,68.7152,4.3384,68.8520183117,7.4252,1.2984,7.5378669131,61.29,3.04,61.3653460839,132.02,85.1152,7.5784,85.4519128961,7.4252,1.2984,7.5378669131,77.69,6.28,77.9434057506,133.68,7.4252,1.2984,7.5378669131,7.4252,1.2984,7.5378669131,0.0,0.0,0.0,132.64
2021-02-17 14:30:00,68.9656,4.591,69.1182411839,7.5356000000000005,1.271,7.6420356162,61.43,3.32,61.5196497064,131.67,85.3256,7.861,85.6869496269,7.5356000000000005,1.271,7.6420356162,77.79,6.59,78.0686377491,133.39,7.5356000000000005,1.271,7.6420356162,7.5356000000000005,1.271,7.6420356162,0.0,0.0,0.0,132.29
2021-02-17 15:00:00,68.9464,4.5886,69.0989241806,7.6264,1.2486,7.7279349713,61.32,3.34,61.4108947989,131.89,85.2264,8.1986,85.6198358964,7.6264,1.2486,7.7279349713,77.6,6.95,77.9106058249,133.63,7.6264,1.2486,7.7279349713,7.6264,1.2486,7.7279349713,0.0,0.0,0.0,132.47
2021-02-17 15:30:00,67.392,3.8609999999999998,67.5025109533,7.392,1.301,7.5056155644,60.0,2.56,60.0545885008,132.01,83.282,7.041,83.5791074671,7.392,1.301,7.5056155644,75.89,5.74,76.1067651395,133.63,7.392,1.301,7.5056155644,7.392,1.301,7.5056155644,0.0,0.0,0.0,132.65
2021-02-17 16:00:00,67.3884,4.149,67.516002959,7.3984,1.319,7.5150571229,59.99,2.83,60.0567148619,132.24,83.2484,6.799,83.5255799355,7.3984,1.319,7.5150571229,75.85,5.48,76.0477014774,133.95,7.3984,1.319,7.5150571229,7.3984,1.319,7.5150571229,0.0,0.0,0.0,132.96
2021-02-17 16:30:00,68.3226,3.673,68.4212583906,7.4026,1.313,7.5181417757,60.92,2.36,60.965695272,132.32,84.5526,6.253,84.7835017899,7.4026,1.313,7.5181417757,77.15,4.94,77.3079950587,134.12,7.4026,1.313,7.5181417757,7.4026,1.313,7.5181417757,0.0,0.0,0.0,133.02
2021-02-17 17:00:00,69.5554,3.7602,69.6569650014,7.6554,1.3102,7.7667092903,61.9,2.45,61.9484664863,131.5,86.1854,6.5001999999999995,86.4301786022,7.6554,1.3102,7.7667092903,78.53,5.19,78.7013151097,133.37,7.6554,1.3102,7.7667092903,7.6554,1.3102,7.7667092903,0.0,0.0,0.0,132.17
2021-02-17 17:30:00,73.156,4.4402,73.2906249942,8.725999999999999,1.3602,8.8313770183,64.43,3.08,64.5035758699,131.43,90.636,7.8102,90.9718842283,8.725999999999999,1.3602,8.8313770183,81.91,6.45,82.1635600495,133.17,8.725999999999999,1.3602,8.8313770183,8.725999999999999,1.3602,8.8313770183,0.0,0.0,0.0,132.02
2021-02-17 18:00:00,75.8604,4.8328,76.0141844921,8.8404,1.3528,8.9433069946,67.02,3.48,67.110288332,131.05,93.9804,8.2528,94.3420600369,8.8404,1.3528,8.9433069946,85.14,6.9,85.4191407121,132.9,8.8404,1.3528,8.9433069946,8.8404,1.3528,8.9433069946,0.0,0.0,0.0,131.59
2021-02-17 18:30:00,76.1798,4.5758,76.3171007945,8.729800000000001,1.3658000000000001,8.8359955681,67.45,3.21,67.5263400459,131.3,94.3798,7.8158,94.7028688989,8.729800000000001,1.3658000000000001,8.8359955681,85.65,6.45,85.8925200469,133.0,8.729800000000001,1.3658000000000001,8.8359955681,8.729800000000001,1.3658000000000001,8.8359955681,0.0,0.0,0.0,131.84
2021-02-17 19:00:00,74.9372,4.3958,75.066017621,8.7472,1.3558,8.8516496474,66.19,3.04,66.2597743733,131.91,92.7772,7.4958,93.0795136294,8.7472,1.3558,8.8516496474,84.03,6.14,84.25402364280001,133.53,8.7472,1.3558,8.8516496474,8.7472,1.3558,8.8516496474,0.0,0.0,0.0,132.49
2021-02-17 19:30:00,73.0154,-5.1072,73.1937984327,7.4854,1.2828,7.594523619,65.53,-6.39,65.8408156086,131.65,90.7254,-4.1572,90.8205952249,7.4854,1.2828,7.594523619,83.24,-5.44,83.4175712905,132.19,7.4854,1.2828,7.594523619,7.4854,1.2828,7.594523619,0.0,0.0,0.0,132.58
2021-02-17 20:00:00,68.7312,-5.8602,68.9805755085,7.4612,1.2998,7.5735715142,61.27,-7.16,61.6869394605,132.41,85.3912,-5.0902,85.5427797858,7.4612,1.2998,7.5735715142,77.93,-6.39,78.1915404631,132.78,7.4612,1.2998,7.5735715142,7.4612,1.2998,7.5735715142,0.0,0.0,0.0,133.4
2021-02-17 20:30:00,66.5586,1.0324,66.5666063708,7.4786,1.2824,7.5877537994,59.08,-0.25,59.0805289414,131.8,82.4386,3.0524,82.4950902522,7.4786,1.2824,7.5877537994,74.96,1.77,74.9808942331,133.11,7.4786,1.2824,7.5877537994,7.4786,1.2824,7.5877537994,0.0,0.0,0.0,132.56
2021-02-17 21:00:00,62.052,-0.27540000000000003,62.0526111389,7.422,1.2746,7.5306499826,54.63,-1.55,54.6519844104,132.97,76.932,1.3846,76.9444588074,7.422,1.2746,7.5306499826,69.51,0.11,69.5100870378,134.13,7.422,1.2746,7.5306499826,7.422,1.2746,7.5306499826,0.0,0.0,0.0,133.79
2021-02-17 21:30:00,60.3912,-1.0852,60.4009494667,7.4612,1.2748,7.5693210052,52.93,-2.36,52.9825867621,133.05,74.8212,0.2948,74.8217807626,7.4612,1.2748,7.5693210052,67.36,-0.98,67.3671284827,134.16,7.4612,1.2748,7.5693210052,7.4612,1.2748,7.5693210052,0.0,0.0,0.0,133.89
2021-02-17 22:00:00,56.7644,-1.09,56.7748642214,7.4944,1.31,7.608030715,49.27,-2.4,49.3284187867,133.43,70.2844,0.34,70.2852223683,7.4944,1.31,7.608030715,62.79,-0.97,62.7974919881,134.66,7.4944,1.31,7.608030715,7.4944,1.31,7.608030715,0.0,0.0,0.0,134.28
2021-02-17 22:30:00,51.709,-13.055,53.3315451304,7.499,1.2850000000000001,7.6082998101,44.21,-14.34,46.4775182212,132.42,65.139,5.415,65.3636867534,7.499,1.2850000000000001,7.6082998101,57.64,4.13,57.7877711977,134.92,7.499,1.2850000000000001,7.6082998101,7.499,1.2850000000000001,7.6082998101,0.0,0.0,0.0,133.97
2021-02-17 23:00:00,46.9394,-23.2702,52.3909293714,7.4894,1.3098,7.6030709848,39.45,-24.58,46.4809520126,131.6,60.1894,8.9098,60.8452825484,7.4894,1.3098,7.6030709848,52.7,7.6,53.245187576,134.42,7.4894,1.3098,7.6030709848,7.4894,1.3098,7.6030709848,0.0,0.0,0.0,133.76
2021-02-17 23:30:00,45.3462,-14.877,47.7242389509,7.4862,1.283,7.5953459065,37.86,-16.16,41.1646110148,131.48,55.0362,-18.477,58.0549984019,7.4862,1.283,7.5953459065,47.55,-19.76,51.4923304969,133.79,7.4862,1.283,7.5953459065,7.4862,1.283,7.5953459065,0.0,0.0,0.0,132.53
2021-02-18 00:00:00,44.5064,-11.1844,45.8901998723,7.3664,1.2856,7.4777413916,37.14,-12.47,39.1775509699,130.47,52.8264,-27.6144,59.6085868338,7.3664,1.2856,7.4777413916,45.46,-28.9,53.8685585476,133.17,7.3664,1.2856,7.4777413916,7.3664,1.2856,7.4777413916,0.0,0.0,0.0,131.12
2021-02-18 00:30:00,44.781,-11.224,46.1661795799,7.441,1.286,7.5513096215,37.34,-12.51,39.3798895377,130.27,53.101,-27.794,59.9351535995,7.441,1.286,7.5513096215,45.66,-29.08,54.1339265156,133.03,7.441,1.286,7.5513096215,7.441,1.286,7.5513096215,0.0,0.0,0.0,130.91
2021-02-18 01:00:00,45.0536,-3.1528,45.1637799658,7.4536,1.2772000000000001,7.5622346433,37.6,-4.43,37.8600699947,132.03,55.5236,-3.9928,55.6669795193,7.4536,1.2772000000000001,7.5622346433,48.07,-5.27,48.3580169155,132.05,7.4536,1.2772000000000001,7.5622346433,7.4536,1.2772000000000001,7.5622346433,0.0,0.0,0.0,132.83
2021-02-18 01:30:00,44.1018,-2.1958,44.1564298928,7.3818,1.3042,7.4961262583,36.72,-3.5,36.8864256875,133.16,54.6918,-0.8458,54.6983396903,7.3818,1.3042,7.4961262583,47.31,-2.15,47.3588281105,132.53,7.3818,1.3042,7.4961262583,7.3818,1.3042,7.4961262583,0.0,0.0,0.0,133.99
2021-02-18 02:00:00,42.6432,-3.821,42.8140461442,7.4832,1.309,7.5968258661,35.16,-5.13,35.5322740618,132.86,52.7132,-2.951,52.7957370934,7.4832,1.309,7.5968258661,45.23,-4.26,45.4301716924,132.69,7.4832,1.309,7.5968258661,7.4832,1.309,7.5968258661,0.0,0.0,0.0,133.72
2021-02-18 02:30:00,42.418,-7.8918,43.145883132,7.518,1.3182,7.6326912187,34.9,-9.21,36.0947932533,129.95,51.218,-11.2718,52.4436554718,7.518,1.3182,7.6326912187,43.7,-12.59,45.4774460585,132.64,7.518,1.3182,7.6326912187,7.518,1.3182,7.6326912187,0.0,0.0,0.0,130.72
2021-02-18 03:00:00,42.9836,11.3578,44.4588516473,7.5036000000000005,1.3178,7.6184388033,35.48,10.04,36.8731880911,131.79,50.3436,-18.0422,53.4789588698,7.5036000000000005,1.3178,7.6184388033,42.84,-19.36,47.0114369064,132.64,7.5036000000000005,1.3178,7.6184388033,7.5036000000000005,1.3178,7.6184388033,0.0,0.0,0.0,131.44
2021-02-18 03:30:00,42.8102,11.0556,44.2146979567,7.4902,1.2956,7.6014258794,35.32,9.76,36.6436897705,131.93,50.1002,-18.4744,53.3978791283,7.4902,1.2956,7.6014258794,42.61,-19.77,46.9730241735,132.86,7.4902,1.2956,7.6014258794,7.4902,1.2956,7.6014258794,0.0,0.0,0.0,131.56
2021-02-18 04:00:00,41.9276,11.3084,43.4258396847,7.3876,1.2784,7.4973955691,34.54,10.03,35.9668249919,132.71,49.0976,-18.4416,52.4468010113,7.3876,1.2784,7.4973955691,41.71,-19.72,46.1367803385,133.54,7.3876,1.2784,7.4973955691,7.3876,1.2784,7.4973955691,0.0,0.0,0.0,132.31
2021-02-18 04:30:00,41.674,11.3532,43.1927936841,7.424,1.2932000000000001,7.5357907508,34.25,10.06,35.6968640079,132.02,48.784,-17.9368,51.9769896227,7.424,1.2932000000000001,7.5357907508,41.36,-19.23,45.6118679731,132.89,7.424,1.2932000000000001,7.5357907508,7.424,1.2932000000000001,7.5357907508,0.0,0.0,0.0,131.57
2021-02-18 05:00:00,41.2868,11.1036,42.7538277491,7.4768,1.2936,7.5878810745,33.81,9.81,35.2044343798,132.55,48.3468,-18.5464,51.7820627554,7.4768,1.2936,7.5878810745,40.87,-19.84,45.4310741674,133.31,7.4768,1.2936,7.5878810745,7.4768,1.2936,7.5878810745,0.0,0.0,0.0,132.12
2021-02-18 05:30:00,42.4666,11.7072,44.0507735165,7.4366,1.2872,7.5471785059,35.03,10.42,36.5469191588,132.0,49.7666,-17.4628,52.7414813918,7.4366,1.2872,7.5471785059,42.33,-18.75,46.2967752657,132.87,7.4366,1.2872,7.5471785059,7.4366,1.2872,7.5471785059,0.0,0.0,0.0,131.54
2021-02-18 06:00:00,43.6878,12.3364,45.3961521916,7.4378,1.2664,7.5448418009000005,36.25,11.07,37.9026041322,132.24,51.2778,-16.9536,54.0077524602,7.4378,1.2664,7.5448418009000005,43.84,-18.22,47.4754041584,133.16,7.4378,1.2664,7.5448418009000005,7.4378,1.2664,7.5448418009000005,0.0,0.0,0.0,131.78
2021-02-18 06:30:00,46.4086,13.3514,48.2909726131,7.3686,1.2714,7.4774811213,39.04,12.08,40.8662207697,132.61,54.5986,-15.8686,56.8578894079,7.3686,1.2714,7.4774811213,47.23,-17.14,50.2439299816,133.44,7.3686,1.2714,7.4774811213,7.3686,1.2714,7.4774811213,0.0,0.0,0.0,132.13
2021-02-18 07:00:00,48.7676,13.2036,50.5233991604,7.8376,1.2736,7.9404049469,40.93,11.93,42.6332006774,132.21,57.2676,-15.8464,59.4195792876,7.8376,1.2736,7.9404049469,49.43,-17.12,52.310795253,132.97,7.8376,1.2736,7.9404049469,7.8376,1.2736,7.9404049469,0.0,0.0,0.0,131.74
2021-02-18 07:30:00,51.581,12.902,53.1701153375,10.241,1.292,10.3221773381,41.34,11.61,42.9393490868,132.94,59.571,-16.768,61.885942386,10.241,1.292,10.3221773381,49.33,-18.06,52.5320140486,133.72,10.241,1.292,10.3221773381,10.241,1.292,10.3221773381,0.0,0.0,0.0,132.55
2021-02-18 08:00:00,55.5294,12.4784,56.9141874309,10.0594,1.2984,10.1428482647,45.47,11.18,46.8242810943,132.01,64.3894,-16.7516,66.5327809048,10.0594,1.2984,10.1428482647,54.33,-18.05,57.2499030567,132.63,10.0594,1.2984,10.1428482647,10.0594,1.2984,10.1428482647,0.0,0.0,0.0,131.6
2021-02-18 08:30:00,59.635,14.618,61.4004816675,8.975,1.298,9.0683752128,50.66,13.32,52.381848001,131.87,69.815,-13.822,71.1700913938,8.975,1.298,9.0683752128,60.84,-15.12,62.6906691622,132.53,8.975,1.298,9.0683752128,8.975,1.298,9.0683752128,0.0,0.0,0.0,131.41
2021-02-18 09:00:00,60.7072,4.6494,60.8849821565,7.6072,1.2594,7.7107444647,53.1,3.39,53.2081018267,132.92,76.1572,24.0994,79.8792851257,7.6072,1.2594,7.7107444647,68.55,22.84,72.25488288,132.41,7.6072,1.2594,7.7107444647,7.6072,1.2594,7.7107444647,0.0,0.0,0.0,133.84
2021-02-18 09:30:00,60.108,4.4286,60.2709230223,8.428,1.1386,8.5045631258,51.68,3.29,51.7846164416,133.72,75.078,24.3786,78.9368242455,8.428,1.1386,8.5045631258,66.65,23.24,70.58555163770001,133.26,8.428,1.1386,8.5045631258,8.428,1.1386,8.5045631258,0.0,0.0,0.0,134.72
2021-02-18 10:00:00,61.5428,4.7186,61.7234268151,9.3328,1.0286,9.3893116787,52.21,3.69,52.3402350014,133.4,76.2628,24.6886,80.159476257,9.3328,1.0286,9.3893116787,66.93,23.66,70.9888758891,133.01,9.3328,1.0286,9.3893116787,9.3328,1.0286,9.3893116787,0.0,0.0,0.0,134.38
2021-02-18 10:30:00,61.524,4.4408,61.6840601828,13.854,0.4108,13.8600892003,47.67,4.03,47.8400438963,133.6,73.964,24.4708,77.9069531469,13.854,0.4108,13.8600892003,60.11,24.06,64.7463952665,133.24,13.854,0.4108,13.8600892003,13.854,0.4108,13.8600892003,0.0,0.0,0.0,134.58
2021-02-18 11:00:00,61.4378,4.3624,61.5924817052,14.6278,0.28240000000000004,14.6305257117,46.81,4.08,46.9874717345,134.11,73.5278,24.5324,77.5124249563,14.6278,0.28240000000000004,14.6305257117,58.9,24.25,63.6967228356,133.68,14.6278,0.28240000000000004,14.6305257117,14.6278,0.28240000000000004,14.6305257117,0.0,0.0,0.0,135.08
2021-02-18 11:30:00,60.9358,0.9590000000000001,60.9433458438,16.2658,-0.011,16.2658037195,44.67,0.97,44.6805304355,133.3,71.0958,14.789,72.6176789676,16.2658,-0.011,16.2658037195,54.83,14.8,56.7923313485,134.04,16.2658,-0.011,16.2658037195,16.2658,-0.011,16.2658037195,0.0,0.0,0.0,134.22
2021-02-18 12:00:00,59.2658,-6.6042000000000005,59.6326295519,16.7358,-0.0742,16.7359644861,42.53,-6.53,43.0283836554,131.21,66.8958,-5.4742,67.1194079479,16.7358,-0.0742,16.7359644861,50.16,-5.4,50.4498325072,134.14,16.7358,-0.0742,16.7359644861,16.7358,-0.0742,16.7359644861,0.0,0.0,0.0,132.1
2021-02-18 12:30:00,60.0992,-5.8076,60.3791525148,16.8192,-0.12760000000000002,16.8196840161,43.28,-5.68,43.6511259878,130.99,67.7992,-4.4676,67.946235881,16.8192,-0.12760000000000002,16.8196840161,50.98,-4.34,51.1644016871,134.0,16.8192,-0.12760000000000002,16.8196840161,16.8192,-0.12760000000000002,16.8196840161,0.0,0.0,0.0,131.83
2021-02-18 13:00:00,60.7158,-5.821,60.9941998115,16.6658,-0.111,16.6661696451,44.05,-5.71,44.4185389224,131.34,68.5958,-4.521,68.744623198,16.6658,-0.111,16.6661696451,51.93,-4.41,52.1169166394,134.38,16.6658,-0.111,16.6661696451,16.6658,-0.111,16.6661696451,0.0,0.0,0.0,132.19
2021-02-18 13:30:00,60.259,-6.2718,60.5845075596,15.589,0.1182,15.5894481057,44.67,-6.39,45.124727146,131.81,68.559,-5.1218,68.7500495726,15.589,0.1182,15.5894481057,52.97,-5.24,53.2285496703,134.79,15.589,0.1182,15.5894481057,15.589,0.1182,15.5894481057,0.0,0.0,0.0,132.68
2021-02-18 14:00:00,58.9368,-6.802,59.3280169755,16.3368,-0.022,16.3368148132,42.6,-6.78,43.1361611644,131.29,66.5268,-5.772,66.7767257526,16.3368,-0.022,16.3368148132,50.19,-5.75,50.5182996547,134.19,16.3368,-0.022,16.3368148132,16.3368,-0.022,16.3368148132,0.0,0.0,0.0,132.17
2021-02-18 14:30:00,57.992,-6.9350000000000005,58.4051905998,15.852,0.115,15.8524171343,42.14,-7.05,42.725660907700004,130.13,65.852,-5.695,66.097798216,15.852,0.115,15.8524171343,50.0,-5.8100000000000005,50.3364291542,132.92,15.852,0.115,15.8524171343,15.852,0.115,15.8524171343,0.0,0.0,0.0,130.98
2021-02-18 15:00:00,57.5708,-7.0296,57.9983817774,14.5208,0.3004,14.5239069399,43.05,-7.33,43.6695706414,130.45,65.8508,-5.8696,66.111875369,14.5208,0.3004,14.5239069399,51.33,-6.17,51.6994951619,133.23,14.5208,0.3004,14.5239069399,14.5208,0.3004,14.5239069399,0.0,0.0,0.0,131.3
2021-02-18 15:30:00,57.992,-7.1234,58.4278605766,13.312,0.5266000000000001,13.322411627,44.68,-7.65,45.3301764832,130.45,66.922,-6.0034,67.1907351914,13.312,0.5266000000000001,13.322411627,53.61,-6.53,54.006231122,133.23,13.312,0.5266000000000001,13.322411627,13.312,0.5266000000000001,13.322411627,0.0,0.0,0.0,131.3
2021-02-18 16:00:00,58.4558,-8.0272,59.004376901,11.8158,0.7528,11.8397566478,46.64,-8.78,47.4592246039,130.2,68.3158,-7.0872,68.6824354073,11.8158,0.7528,11.8397566478,56.5,-7.84,57.0413499139,132.92,11.8158,0.7528,11.8397566478,11.8158,0.7528,11.8397566478,0.0,0.0,0.0,131.07
2021-02-18 16:30:00,60.0416,-14.0192,61.6565624991,10.4816,0.9708,10.5264614757,49.56,-14.99,51.7773473635,130.08,71.3316,-14.0592,72.7039081701,10.4816,0.9708,10.5264614757,60.85,-15.03,62.67873164,132.23,10.4816,0.9708,10.5264614757,10.4816,0.9708,10.5264614757,0.0,0.0,0.0,131.13
2021-02-18 17:00:00,63.5376,-6.0956,63.8293267481,8.7876,1.2444,8.8752715519,54.75,-7.34,55.2398234972,130.68,75.9876,-23.3356,79.4900344768,8.7876,1.2444,8.8752715519,67.2,-24.58,71.5542898784,132.44,8.7876,1.2444,8.8752715519,8.7876,1.2444,8.8752715519,0.0,0.0,0.0,131.1
2021-02-18 17:30:00,67.8954,13.6904,69.2619115627,9.4354,1.3904,9.5372944444,58.46,12.3,59.7399497824,132.24,80.3154,-30.8196,86.0256428126,9.4354,1.3904,9.5372944444,70.88,-32.21,77.8553691148,133.66,9.4354,1.3904,9.5372944444,9.4354,1.3904,9.5372944444,0.0,0.0,0.0,131.45
2021-02-18 18:00:00,71.9748,11.5052,72.8885550829,9.2748,1.3652,9.3747365872,62.7,10.14,63.5146408319,132.11,86.7848,-21.5548,89.4215349571,9.2748,1.3652,9.3747365872,77.51,-22.92,80.827758227,133.37,9.2748,1.3652,9.3747365872,9.2748,1.3652,9.3747365872,0.0,0.0,0.0,131.57
2021-02-18 18:30:00,75.6628,8.3768,76.1250949561,9.1428,1.3668,9.2444001471,66.52,7.01,66.8883435286,133.01,93.5628,-3.6532,93.6340932251,9.1428,1.3668,9.2444001471,84.42,-5.02,84.5691243895,134.11,9.1428,1.3668,9.2444001471,9.1428,1.3668,9.2444001471,0.0,0.0,0.0,132.97
2021-02-18 19:00:00,75.1176,8.8026,75.631604482,9.1476,1.3626,9.2485276947,65.97,7.44,66.3882105498,133.95,92.7476,-3.8874,92.8290320133,9.1476,1.3626,9.2485276947,83.6,-5.25,83.7646852797,135.06,9.1476,1.3626,9.2485276947,9.1476,1.3626,9.2485276947,0.0,0.0,0.0,133.97
2021-02-18 19:30:00,72.9418,8.139,73.3944787313,9.2018,1.369,9.3030792881,63.74,6.77,64.0985218238,133.99,90.0018,-4.751,90.1271102623,9.2018,1.369,9.3030792881,80.8,-6.12,81.0314408116,135.02,9.2018,1.369,9.3030792881,9.2018,1.369,9.3030792881,0.0,0.0,0.0,134.02
2021-02-18 20:00:00,68.844,5.7984,69.0877541867,7.924,1.3184,8.0329293885,60.92,4.48,61.0845054003,133.73,85.094,-7.4916,85.4231403459,7.924,1.3184,8.0329293885,77.17,-8.81,77.6712623819,134.33,7.924,1.3184,8.0329293885,7.924,1.3184,8.0329293885,0.0,0.0,0.0,133.86
2021-02-18 20:30:00,67.6798,6.3092,67.9732398277,7.6798,1.2992,7.7889183254,60.0,5.01,60.2088041735,132.95,83.6598,-6.6808,83.9261295705,7.6798,1.2992,7.7889183254,75.98,-7.98,76.3979109662,133.86,7.6798,1.2992,7.7889183254,7.6798,1.2992,7.7889183254,0.0,0.0,0.0,133.06
2021-02-18 21:00:00,64.8212,5.3464,65.0413096609,7.6812000000000005,1.2964,7.7898322447,57.14,4.05,57.2833492387,133.08,80.2512,-7.8236,80.6316551883,7.6812000000000005,1.2964,7.7898322447,72.57,-9.12,73.1408182891,134.01,7.6812000000000005,1.2964,7.7898322447,7.6812000000000005,1.2964,7.7898322447,0.0,0.0,0.0,133.23
2021-02-18 21:30:00,60.432,-19.8454,63.6071263709,7.782,1.3146,7.8922555179,52.65,-21.16,56.7430004494,131.6,76.382,-0.7054,76.3852571715,7.782,1.3146,7.8922555179,68.6,-2.02,68.6297340808,134.78,7.782,1.3146,7.8922555179,7.782,1.3146,7.8922555179,0.0,0.0,0.0,133.23
2021-02-18 22:00:00,55.3128,-28.7018,62.3161228502,7.7728,1.2982,7.8804659177000005,47.54,-30.0,56.2143362498,130.27,70.6528,1.8582,70.6772315182,7.7728,1.2982,7.8804659177000005,62.88,0.56,62.8824935892,134.52,7.7728,1.2982,7.8804659177000005,7.7728,1.2982,7.8804659177000005,0.0,0.0,0.0,132.51
2021-02-18 22:30:00,49.8006,-30.244,58.264906216,7.8406,1.306,7.9486253126,41.96,-31.55,52.498039011,131.48,64.0406,0.666,64.0440629907,7.8406,1.306,7.9486253126,56.2,-0.64,56.20364401,134.77,7.8406,1.306,7.9486253126,7.8406,1.306,7.9486253126,0.0,0.0,0.0,133.79
2021-02-18 23:00:00,45.538,-29.3554,54.1797836205,7.838,1.2846,7.9425714451000005,37.7,-30.64,48.5808563119,130.63,58.748,1.2346,58.760971240800004,7.838,1.2846,7.9425714451000005,50.91,-0.05,50.9100245531,131.63,7.838,1.2846,7.9425714451000005,7.838,1.2846,7.9425714451000005,0.0,0.0,0.0,132.94
2021-02-18 23:30:00,42.4652,-30.3042,52.1693180776,7.7152,1.2258,7.8119713696,34.75,-31.53,46.9223123897,131.22,54.9952,0.3758,54.9964839665,7.7152,1.2258,7.8119713696,47.28,-0.85,47.2876400342,132.04,7.7152,1.2258,7.8119713696,7.7152,1.2258,7.8119713696,0.0,0.0,0.0,133.58
2021-02-19 00:00:00,40.3,-31.0758,50.8900318888,7.75,1.2942,7.8573184764,32.55,-32.37,45.9055486842,131.39,52.34,-0.6258,52.343741036,7.75,1.2942,7.8573184764,44.59,-1.92,44.63131748,132.29,7.75,1.2942,7.8573184764,7.75,1.2942,7.8573184764,0.0,0.0,0.0,133.78
2021-02-19 00:30:00,42.0512,-20.7004,46.8701395517,7.8412,1.2796,7.9449225043,34.21,-21.98,40.6625687826,130.83,54.0512,11.5696,55.2755630057,7.8412,1.2796,7.9449225043,46.21,10.29,47.3418229476,132.78,7.8412,1.2796,7.9449225043,7.8412,1.2796,7.9449225043,0.0,0.0,0.0,132.83
2021-02-19 01:00:00,42.9008,-18.1932,46.5990468452,7.5808,1.3268,7.6960331912,35.32,-19.52,40.3550839424,130.13,55.0008,14.3968,56.8538112256,7.5808,1.3268,7.6960331912,47.42,13.07,49.188223184,132.34,7.5808,1.3268,7.6960331912,7.5808,1.3268,7.6960331912,0.0,0.0,0.0,132.02
2021-02-19 01:30:00,41.6552,-18.6818,45.6526597065,7.1952,1.3082,7.3131587074,34.46,-19.99,39.8383194927,130.7,53.4752,13.7482,55.2142193486,7.1952,1.3082,7.3131587074,46.28,12.44,47.9227712053,132.9,7.1952,1.3082,7.3131587074,7.1952,1.3082,7.3131587074,0.0,0.0,0.0,132.68
2021-02-19 02:00:00,41.5654,-18.734,45.5921619707,7.2954,1.296,7.4096205814000005,34.27,-20.03,39.6942539922,131.36,53.0854,13.966,54.8917921839,7.2954,1.296,7.4096205814000005,45.79,12.67,47.5105567216,133.61,7.2954,1.296,7.4096205814000005,7.2954,1.296,7.4096205814000005,0.0,0.0,0.0,133.35
2021-02-19 02:30:00,41.1246,-18.3232,45.0219100372,7.4446,1.3068,7.5584254577,33.68,-19.63,38.9830642716,131.36,52.6546,14.3068,54.5636456572,7.4446,1.3068,7.5584254577,45.21,13.0,47.0419397984,133.61,7.4446,1.3068,7.5584254577,7.4446,1.3068,7.5584254577,0.0,0.0,0.0,133.35
2021-02-19 03:00:00,39.793,-19.4982,44.313233376,7.3629999999999995,1.2818,7.4737393746,32.43,-20.78,38.5164029992,132.47,51.083,13.6718,52.880913421,7.3629999999999995,1.2818,7.4737393746,43.72,12.39,45.4417264197,134.7,7.3629999999999995,1.2818,7.4737393746,7.3629999999999995,1.2818,7.4737393746,0.0,0.0,0.0,134.48
2021-02-19 03:30:00,40.8252,-18.5348,44.8356528455,7.3652,1.2952,7.4782159691,33.46,-19.83,38.8947361477,130.57,52.1852,13.6652,53.9447197609,7.3652,1.2952,7.4782159691,44.82,12.37,46.4956911982,133.32,7.3652,1.2952,7.4782159691,7.3652,1.2952,7.4782159691,0.0,0.0,0.0,132.51
2021-02-19 04:00:00,39.6502,-18.7936,43.878670912,7.3602,1.2964,7.4734996488,32.29,-20.09,38.0296226644,131.08,50.8302,13.5764,52.6120506063,7.3602,1.2964,7.4734996488,43.47,12.28,45.1712220335,133.42,7.3602,1.2964,7.4734996488,7.3602,1.2964,7.4734996488,0.0,0.0,0.0,133.05
2021-02-19 04:30:00,39.9372,-18.5626,44.0403231437,7.2072,1.2774,7.3195274847,32.73,-19.84,38.2737312004,130.66,51.1672,13.7074,52.9714561873,7.2072,1.2774,7.3195274847,43.96,12.43,45.6835473666,133.01,7.2072,1.2774,7.3195274847,7.2072,1.2774,7.3195274847,0.0,0.0,0.0,132.6
2021-02-19 05:00:00,40.2918,-19.107,44.5926742441,7.4318,1.293,7.5434408754,32.86,-20.4,38.6773784013,131.33,51.5918,13.373,53.296819382,7.4318,1.293,7.5434408754,44.16,12.08,45.7824420493,133.64,7.4318,1.293,7.5434408754,7.4318,1.293,7.5434408754,0.0,0.0,0.0,133.32
2021-02-19 05:30:00,42.1396,-19.4614,46.4165054492,7.4596,1.2786,7.5683849083,34.68,-20.74,40.4085387016,130.9,53.7696,12.7786,55.2671919146,7.4596,1.2786,7.5683849083,46.31,11.5,47.7165181043,133.18,7.4596,1.2786,7.5683849083,7.4596,1.2786,7.5683849083,0.0,0.0,0.0,132.87
2021-02-19 06:00:00,43.6304,-18.4654,47.377028202700004,7.4804,1.2946,7.5915988645,36.15,-19.76,41.1980594203,130.23,55.6004,13.7846,57.2836772329,7.4804,1.2946,7.5915988645,48.12,12.49,49.7145300692,132.56,7.4804,1.2946,7.5915988645,7.4804,1.2946,7.5915988645,0.0,0.0,0.0,132.12
2021-02-19 06:30:00,45.7516,-17.2422,48.8927639166,7.5016,1.2878,7.6113357172,38.25,-18.53,42.502039951,130.32,58.2216,15.7878,60.3242019044,7.5016,1.2878,7.6113357172,50.72,14.5,52.7519516227,132.56,7.5016,1.2878,7.6113357172,7.5016,1.2878,7.6113357172,0.0,0.0,0.0,132.15
2021-02-19 07:00:00,50.9062,10.580400000000001,51.994096420700004,7.4862,1.2904,7.5965994103,43.42,9.29,44.4027082507,131.56,62.5762,7.1904,62.9879564568,7.4862,1.2904,7.5965994103,55.09,5.9,55.4050367746,132.38,7.4862,1.2904,7.5965994103,7.4862,1.2904,7.5965994103,0.0,0.0,0.0,131.78
