Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-19 07:30:00,55.76,16.7486,58.2210718036,7.49,1.2786,7.5983496866,48.27,15.47,50.6883990672,131.64,68.24,6.2986,68.5300661167,7.49,1.2786,7.5983496866,60.75,5.02,60.9570578358,132.6,7.49,1.2786,7.5983496866,7.49,1.2786,7.5983496866,0.0,0.0,0.0,131.5
2021-02-19 08:00:00,61.0082,7.8911999999999995,61.516432802,7.1182,1.2312,7.2238926266,53.89,6.66,54.2999788214,131.83,75.0482,-4.4488,75.1799450963,7.1182,1.2312,7.2238926266,67.93,-5.68,68.1670543591,133.29,7.1182,1.2312,7.2238926266,7.1182,1.2312,7.2238926266,0.0,0.0,0.0,131.92
2021-02-19 08:30:00,63.7976,6.9238,64.1722118381,7.4076,1.2638,7.5146342692,56.39,5.66,56.6733420578,132.29,78.5376,-5.5462,78.7331883528,7.4076,1.2638,7.5146342692,71.13,-6.8100000000000005,71.4552517314,134.61,7.4076,1.2638,7.5146342692,7.4076,1.2638,7.5146342692,0.0,0.0,0.0,132.43
2021-02-19 09:00:00,65.104,6.3006,65.408167505,7.314,1.2606,7.4218399579,57.79,5.04,58.0093587277,132.91,80.234,-6.6394,80.5082380155,7.314,1.2606,7.4218399579,72.92,-7.9,73.3466863601,134.95,7.314,1.2606,7.4218399579,7.314,1.2606,7.4218399579,0.0,0.0,0.0,133.08
2021-02-19 09:30:00,66.6906,6.7148,67.027790262,7.3906,1.2648000000000001,7.498045572,59.3,5.45,59.5499160369,132.22,82.2806,-5.7252,82.4795432298,7.3906,1.2648000000000001,7.498045572,74.89,-6.99,75.2155050505,134.27,7.3906,1.2648000000000001,7.498045572,7.3906,1.2648000000000001,7.498045572,0.0,0.0,0.0,132.39
2021-02-19 10:00:00,67.0096,6.5414,67.3281249265,7.4396,1.2714,7.5474569306,59.57,5.27,59.8026571316,132.4,82.6896,-5.7286,82.8877964849,7.4396,1.2714,7.5474569306,75.25,-7.0,75.5748800859,134.34,7.4396,1.2714,7.5474569306,7.4396,1.2714,7.5474569306,0.0,0.0,0.0,132.55
2021-02-19 10:30:00,68.1338,6.4904,68.442238381,7.5838,1.2504,7.6861903827999996,60.55,5.24,60.7763119974,132.31,83.9938,-5.7596,84.1910412728,7.5838,1.2504,7.6861903827999996,76.41,-7.01,76.7308816579,134.34,7.5838,1.2504,7.6861903827999996,7.5838,1.2504,7.6861903827999996,0.0,0.0,0.0,132.47
2021-02-19 11:00:00,68.433,6.6156,68.752030169,7.563,1.2156,7.6600686916,60.87,5.4,61.1090574301,132.59,84.383,-5.6544,84.5722349732,7.563,1.2156,7.6600686916,76.82,-6.87,77.1265797245,134.49,7.563,1.2156,7.6600686916,7.563,1.2156,7.6600686916,0.0,0.0,0.0,132.76
2021-02-19 11:30:00,68.881,7.0462,69.2404585155,7.871,1.2462,7.9690435712,61.01,5.8,61.2850724076,132.59,84.811,-5.3238,84.9779298844,7.871,1.2462,7.9690435712,76.94,-6.57,77.2200006475,134.53,7.871,1.2462,7.9690435712,7.871,1.2462,7.9690435712,0.0,0.0,0.0,132.79
2021-02-19 12:00:00,69.3476,7.1232,69.7124781083,8.0476,1.2132,8.1385330373,61.3,5.91,61.5842358076,132.5,85.2776,-4.9868,85.4232827512,8.0476,1.2132,8.1385330373,77.23,-6.2,77.4784673313,134.34,8.0476,1.2132,8.1385330373,8.0476,1.2132,8.1385330373,0.0,0.0,0.0,132.66
2021-02-19 12:30:00,70.3458,7.1468,70.7079085243,8.1058,1.1968,8.1936758467,62.24,5.95,62.5237562851,131.82,86.4458,-4.9832,86.5893100786,8.1058,1.1968,8.1936758467,78.34,-6.18,78.5833824673,133.69,8.1058,1.1968,8.1936758467,8.1058,1.1968,8.1936758467,0.0,0.0,0.0,131.98
2021-02-19 13:00:00,71.8692,7.0426,72.2134345077,8.1492,1.2226,8.2404011674,63.72,5.82,63.9852389227,132.56,88.3592,-5.3374,88.5202579266,8.1492,1.2226,8.2404011674,80.21,-6.5600000000000005,80.4778087425,134.32,8.1492,1.2226,8.2404011674,8.1492,1.2226,8.2404011674,0.0,0.0,0.0,132.76
2021-02-19 13:30:00,69.8906,-11.5862,70.8444493154,7.9506,1.2338,8.045763034,61.94,-12.82,63.2527944047,131.97,87.1506,1.8437999999999999,87.1701019777,7.9506,1.2338,8.045763034,79.2,0.61,79.2023490813,133.95,7.9506,1.2338,8.045763034,7.9506,1.2338,8.045763034,0.0,0.0,0.0,133.29
2021-02-19 14:00:00,66.8052,-27.139,72.1072816575,8.1652,1.201,8.2530534979,58.64,-28.34,65.1291424786,131.51,83.9052,4.561,84.0290741829,8.1652,1.201,8.2530534979,75.74,3.36,75.8144920183,132.64,8.1652,1.201,8.2530534979,8.1652,1.201,8.2530534979,0.0,0.0,0.0,133.73
2021-02-19 14:30:00,66.359,-26.6482,71.5097437014,8.329,1.1718,8.4110258732,58.03,-27.82,64.3539687976,131.25,83.189,4.9418,83.3356532838,8.329,1.1718,8.4110258732,74.86,3.77,74.9548697551,132.58,8.329,1.1718,8.4110258732,8.329,1.1718,8.4110258732,0.0,0.0,0.0,133.47
2021-02-19 15:00:00,66.1484,-27.0578,71.4684221415,7.7384,1.2622,7.8406621787,58.41,-28.32,64.913407706,131.53,83.2384,4.5322,83.361694269,7.7384,1.2622,7.8406621787,75.5,3.27,75.5707807291,132.83,7.7384,1.2622,7.8406621787,7.7384,1.2622,7.8406621787,0.0,0.0,0.0,133.77
2021-02-19 15:30:00,65.7644,-27.435200000000002,71.2576066564,7.7344,1.2548,7.8355259173,58.03,-28.69,64.7348206146,131.53,82.7944,4.1048,82.8960919127,7.7344,1.2548,7.8355259173,75.06,2.85,75.1140872274,132.83,7.7344,1.2548,7.8355259173,7.7344,1.2548,7.8355259173,0.0,0.0,0.0,133.8
2021-02-19 16:00:00,65.9422,-27.6374,71.4996476886,7.5622,1.2626,7.6668786087,58.38,-28.9,65.1416487357,131.98,83.1122,4.1426,83.2153767257,7.5622,1.2626,7.6668786087,75.55,2.88,75.6048735202,133.29,7.5622,1.2626,7.6668786087,7.5622,1.2626,7.6668786087,0.0,0.0,0.0,134.26
2021-02-19 16:30:00,66.6912,-27.6642,72.2012750516,7.5312,1.2858,7.6401737598,59.16,-28.95,65.8635566911,131.73,84.1612,3.9858000000000002,84.2555291187,7.5312,1.2858,7.6401737598,76.63,2.7,76.6775514737,133.07,7.5312,1.2858,7.6401737598,7.5312,1.2858,7.6401737598,0.0,0.0,0.0,133.99
2021-02-19 17:00:00,68.0336,-27.4576,73.3654586759,7.6236,1.3224,7.7374426473,60.41,-28.78,66.9152934687,131.63,85.9236,4.2124,86.0267943766,7.6236,1.3224,7.7374426473,78.3,2.89,78.3533158201,132.96,7.6236,1.3224,7.7374426473,7.6236,1.3224,7.7374426473,0.0,0.0,0.0,133.87
2021-02-19 17:30:00,70.398,-26.1594,75.1012157848,8.768,1.3506,8.8714116329,61.63,-27.51,67.4911623844,130.56,88.728,5.2506,88.8832199257,8.768,1.3506,8.8714116329,79.96,3.9,80.0550535569,131.89,8.768,1.3506,8.8714116329,8.768,1.3506,8.8714116329,0.0,0.0,0.0,132.71
2021-02-19 18:00:00,71.8876,-25.551,76.2933852622,8.8776,1.369,8.9825354305,63.01,-26.92,68.5196796548,130.03,90.5176,5.609,90.6912167233,8.8776,1.369,8.9825354305,81.64,4.24,81.7500287462,132.58,8.8776,1.369,8.9825354305,8.8776,1.369,8.9825354305,0.0,0.0,0.0,132.15
2021-02-19 18:30:00,72.3272,-25.2636,76.6124881778,8.8072,1.3564,8.9110376949,63.52,-26.62,68.872453129,129.8,91.0772,6.1964,91.2877414158,8.8072,1.3564,8.9110376949,82.27,4.84,82.4122472694,133.34,8.8072,1.3564,8.9110376949,8.8072,1.3564,8.9110376949,0.0,0.0,0.0,131.85
2021-02-19 19:00:00,71.0292,-25.4468,75.4498965068,8.7492,1.3432,8.8517053091,62.28,-26.79,67.7975110163,130.1,89.4392,5.7432,89.6234056644,8.7492,1.3432,8.8517053091,80.69,4.4,80.8098762528,133.75,8.7492,1.3432,8.8517053091,8.7492,1.3432,8.8517053091,0.0,0.0,0.0,132.23
2021-02-19 19:30:00,66.5548,-25.284,71.1956603947,8.7848,1.3559999999999999,8.8888383403,57.77,-26.64,63.6165269407,130.72,84.0148,6.066,84.2335026877,8.7848,1.3559999999999999,8.8888383403,75.23,4.71,75.3772976433,134.55,8.7848,1.3559999999999999,8.8888383403,8.7848,1.3559999999999999,8.8888383403,0.0,0.0,0.0,132.92
2021-02-19 20:00:00,62.0454,-8.838799999999999,62.6718122173,7.5254,1.2912,7.6353678759,54.52,-10.13,55.4531090201,131.3,77.5554,-1.8588,77.577672088,7.5254,1.2912,7.6353678759,70.03,-3.15,70.1008088398,132.97,7.5254,1.2912,7.6353678759,7.5254,1.2912,7.6353678759,0.0,0.0,0.0,132.53
2021-02-19 20:30:00,57.1106,2.6386000000000003,57.1715212525,7.3806,1.2586,7.4871443368,49.73,1.38,49.7491437112,132.52,70.6706,-7.2114,71.037581563,7.3806,1.2586,7.4871443368,63.29,-8.47,63.8542480967,133.05,7.3806,1.2586,7.4871443368,7.3806,1.2586,7.4871443368,0.0,0.0,0.0,133.11
2021-02-19 21:00:00,52.5746,-27.3468,59.2615898825,7.4446,1.2832,7.5543809409,45.13,-28.63,53.4452411352,129.94,67.1446,2.8232,67.203926726,7.4446,1.2832,7.5543809409,59.7,1.54,59.7198593434,133.51,7.4446,1.2832,7.5543809409,7.4446,1.2832,7.5543809409,0.0,0.0,0.0,132.35
2021-02-19 21:30:00,51.5256,-10.0514,52.4968389269,7.4556000000000004,1.2586,7.5610875752,44.07,-11.31,45.4981428192,131.71,64.4656,-5.5714,64.7059045321,7.4556000000000004,1.2586,7.5610875752,57.01,-6.83,57.4176714958,133.37,7.4556000000000004,1.2586,7.5610875752,7.4556000000000004,1.2586,7.5610875752,0.0,0.0,0.0,133.01
2021-02-19 22:00:00,48.5372,-7.7748,49.1559487639,7.4172,1.2952,7.5294354954,41.12,-9.07,42.1084231479,132.79,60.4972,-7.9348,61.0153444543,7.4172,1.2952,7.5294354954,53.08,-9.23,53.8765190041,134.07,7.4172,1.2952,7.5294354954,7.4172,1.2952,7.5294354954,0.0,0.0,0.0,133.91
2021-02-19 22:30:00,47.258,-3.076,47.3580018582,7.4879999999999995,1.264,7.5939344216,39.77,-4.34,40.006105784,132.91,58.718,-2.596,58.775358272,7.4879999999999995,1.264,7.5939344216,51.23,-3.86,51.3752128949,134.65,7.4879999999999995,1.264,7.5939344216,7.4879999999999995,1.264,7.5939344216,0.0,0.0,0.0,133.88
2021-02-19 23:00:00,45.7392,-2.4352,45.8039803476,7.4292,1.2748,7.5377800233,38.31,-3.71,38.4892218679,133.32,56.9992,-1.6652,57.0235187592,7.4292,1.2748,7.5377800233,49.57,-2.94,49.6571092594,135.2,7.4292,1.2748,7.5377800233,7.4292,1.2748,7.5377800233,0.0,0.0,0.0,134.29
2021-02-19 23:30:00,43.524,-3.2534,43.6454257347,7.434,1.2566,7.5394561846,36.09,-4.51,36.3707052447,133.15,54.184,-2.7534,54.253912924,7.434,1.2566,7.5394561846,46.75,-4.01,46.9216645059,134.87,7.434,1.2566,7.5394561846,7.434,1.2566,7.5394561846,0.0,0.0,0.0,134.15
2021-02-20 00:00:00,41.4254,-3.4956,41.5726230171,7.3154,1.2544,7.4221692597,34.11,-4.75,34.4391434272,132.76,51.5554,-3.1256,51.6500594823,7.3154,1.2544,7.4221692597,44.24,-4.38,44.4562931428,134.65,7.3154,1.2544,7.4221692597,7.3154,1.2544,7.4221692597,0.0,0.0,0.0,133.8
2021-02-20 00:30:00,41.4618,-3.4254,41.6030554695,7.4318,1.2746,7.5403087735,34.03,-4.7,34.353033345,133.15,51.5118,-3.0554,51.6023352999,7.4318,1.2746,7.5403087735,44.08,-4.33,44.2921584482,135.22,7.4318,1.2746,7.5403087735,7.4318,1.2746,7.5403087735,0.0,0.0,0.0,134.2
2021-02-20 01:00:00,41.5704,-3.5674,41.7231889831,7.4804,1.2726,7.5878781566,34.09,-4.84,34.431870411,132.67,51.620400000000004,-2.9874,51.7067718478,7.4804,1.2726,7.5878781566,44.14,-4.26,44.3450921749,134.79,7.4804,1.2726,7.5878781566,7.4804,1.2726,7.5878781566,0.0,0.0,0.0,133.7
2021-02-20 01:30:00,40.0722,-11.8032,41.7743550887,7.4222,1.2568000000000001,7.527854879,32.65,-13.06,35.1651261906,132.38,50.4022,-0.6232,50.4060526433,7.4222,1.2568000000000001,7.527854879,42.98,-1.88,43.0210971501,135.19,7.4222,1.2568000000000001,7.527854879,7.4222,1.2568000000000001,7.527854879,0.0,0.0,0.0,133.91
2021-02-20 02:00:00,38.316,-26.1238,46.3742254107,7.506,1.2962,7.617097245,30.81,-27.42,41.2445450939,131.42,49.456,5.0162,49.7097394727,7.506,1.2962,7.617097245,41.95,3.7199999999999998,42.1146162276,133.57,7.506,1.2962,7.617097245,7.506,1.2962,7.617097245,0.0,0.0,0.0,133.83
2021-02-20 02:30:00,37.1872,-26.7778,45.8250850155,7.4972,1.2922,7.6077453086,29.69,-28.07,40.8585486771,131.58,48.0672,4.2422,48.254035859,7.4972,1.2922,7.6077453086,40.57,2.95,40.6771115002,133.63,7.4972,1.2922,7.6077453086,7.4972,1.2922,7.6077453086,0.0,0.0,0.0,133.98
2021-02-20 03:00:00,36.0976,-26.4878,44.77320934,7.4576,1.2522,7.5619972626,28.64,-27.74,39.8717594295,131.43,46.7376,4.5822,46.9616844949,7.4576,1.2522,7.5619972626,39.28,3.33,39.4208992794,133.58,7.4576,1.2522,7.5619972626,7.4576,1.2522,7.5619972626,0.0,0.0,0.0,133.85
2021-02-20 03:30:00,34.9606,-26.5092,43.8746081122,7.4906,1.3108,7.6044253563,27.47,-27.82,39.0967172535,131.39,45.3606,4.5008,45.5833438111,7.4906,1.3108,7.6044253563,37.87,3.19,38.0041181979,133.58,7.4906,1.3108,7.6044253563,7.4906,1.3108,7.6044253563,0.0,0.0,0.0,133.81
2021-02-20 04:00:00,34.5024,-17.8514,38.8469829938,7.5124,1.2786,7.620431203,26.99,-19.13,33.0819739435,131.23,44.4924,14.5386,46.807526614,7.5124,1.2786,7.620431203,36.98,13.26,39.2854680512,134.21,7.5124,1.2786,7.620431203,7.5124,1.2786,7.620431203,0.0,0.0,0.0,133.36
2021-02-20 04:30:00,35.3652,-14.3008,38.1472181382,7.5152,1.2892000000000001,7.6249765691,27.85,-15.59,31.9166194952,130.64,45.4152,18.5692,49.0648099933,7.5152,1.2892000000000001,7.6249765691,37.9,17.28,41.6534320315,134.07,7.5152,1.2892000000000001,7.6249765691,7.5152,1.2892000000000001,7.6249765691,0.0,0.0,0.0,132.64
2021-02-20 05:00:00,35.2718,-14.3876,38.0933446812,7.5218,1.2924,7.6320228642,27.75,-15.68,31.873576831,130.89,45.3118,18.5524,48.9627487484,7.5218,1.2924,7.6320228642,37.79,17.26,41.5450562643,134.26,7.5218,1.2924,7.6320228642,7.5218,1.2924,7.6320228642,0.0,0.0,0.0,132.88
2021-02-20 05:30:00,35.6036,-14.5612,38.4661523732,7.4936,1.2788,7.6019320176,28.11,-15.84,32.2657356959,130.8,45.7336,18.2988,49.2585855501,7.4936,1.2788,7.6019320176,38.24,17.02,41.8566362719,134.07,7.4936,1.2788,7.6019320176,7.4936,1.2788,7.6019320176,0.0,0.0,0.0,132.76
2021-02-20 06:00:00,36.7348,-14.0586,39.3330619835,7.4748,1.2814,7.583839463,29.26,-15.34,33.0373001318,130.16,47.1048,18.8414,50.7332291206,7.4748,1.2814,7.583839463,39.63,17.56,43.3461705344,133.49,7.4748,1.2814,7.583839463,7.4748,1.2814,7.583839463,0.0,0.0,0.0,132.09
2021-02-20 06:30:00,39.2234,4.3774,39.4669068755,7.3434,1.2374,7.446924353,31.88,3.14,32.0342629071,131.31,48.7434,12.6174,50.3499535881,7.3434,1.2374,7.446924353,41.4,11.38,42.9355843095,132.68,7.3434,1.2374,7.446924353,7.3434,1.2374,7.446924353,0.0,0.0,0.0,132.09
2021-02-20 07:00:00,40.4302,8.319,41.2771950723,7.4402,1.259,7.5459695891,32.99,7.06,33.7369782286,131.31,49.9602,11.859,51.3483930132,7.4402,1.259,7.5459695891,42.52,10.6,43.8213463965,132.31,7.4402,1.259,7.5459695891,7.4402,1.259,7.5459695891,0.0,0.0,0.0,131.82
2021-02-20 07:30:00,40.5518,7.779,41.2911773172,7.5018,1.2690000000000001,7.6083746122,33.05,6.51,33.6850500964,132.03,50.3018,11.309,51.5573909759,7.5018,1.2690000000000001,7.6083746122,42.8,10.04,43.9618197985,132.83,7.5018,1.2690000000000001,7.6083746122,7.5018,1.2690000000000001,7.6083746122,0.0,0.0,0.0,132.55
2021-02-20 08:00:00,41.4224,8.0278,42.1931368187,7.5324,1.2878,7.641693438,33.89,6.74,34.5537219413,132.09,51.4224,11.6378,52.7228755912,7.5324,1.2878,7.641693438,43.89,10.35,45.0938421517,132.69,7.5324,1.2878,7.641693438,7.5324,1.2878,7.641693438,0.0,0.0,0.0,132.58
2021-02-20 08:30:00,44.224,-0.1652,44.2243085536,7.584,1.2548,7.6871047241,36.64,-1.42,36.667506051,131.27,55.224,1.8748,55.2558146356,7.584,1.2548,7.6871047241,47.64,0.62,47.644034254,132.73,7.584,1.2548,7.6871047241,7.584,1.2548,7.6871047241,0.0,0.0,0.0,132.05
2021-02-20 09:00:00,46.4284,-6.6894,46.9078287594,7.6984,1.2706,7.8025500268,38.73,-7.96,39.539530852,131.75,58.2084,-6.1894,58.5365398954,7.6984,1.2706,7.8025500268,50.51,-7.46,51.057924948,133.87,7.6984,1.2706,7.8025500268,7.6984,1.2706,7.8025500268,0.0,0.0,0.0,132.79
2021-02-20 09:30:00,48.957,-6.0834,49.3335140098,7.787,1.2966,7.8942093056000004,41.17,-7.38,41.8262274177,131.43,61.347,-5.3534,61.5801372243,7.787,1.2966,7.8942093056000004,53.56,-6.65,53.9712525332,133.5,7.787,1.2966,7.8942093056000004,7.787,1.2966,7.8942093056000004,0.0,0.0,0.0,132.42
2021-02-20 10:00:00,51.4988,-5.0482,51.745634837,7.7688,1.2718,7.8722124387,43.73,-6.32,44.1843331963,131.8,64.4988,-3.9982,64.6226028931,7.7688,1.2718,7.8722124387,56.73,-5.27,56.9742555897,132.74,7.7688,1.2718,7.8722124387,7.7688,1.2718,7.8722124387,0.0,0.0,0.0,132.77
2021-02-20 10:30:00,52.7066,-4.9772,52.9410823784,7.7466,1.3028,7.8553866487,44.96,-6.28,45.3964756341,132.98,66.0766,-3.7672,66.1839018448,7.7466,1.3028,7.8553866487,58.33,-5.07,58.5499257045,132.74,7.7466,1.3028,7.8553866487,7.7466,1.3028,7.8553866487,0.0,0.0,0.0,133.97
2021-02-20 11:00:00,53.4114,-4.4216,53.5941059868,7.9614,1.2784,8.0633861696,45.45,-5.7,45.8060312623,132.65,66.9214,-3.0316,66.9900319191,7.9614,1.2784,8.0633861696,58.96,-4.31,59.1173214887,132.45,7.9614,1.2784,8.0633861696,7.9614,1.2784,8.0633861696,0.0,0.0,0.0,133.63
2021-02-20 11:30:00,54.6832,-4.1994,54.8442095631,8.0832,1.2006000000000001,8.1718763206,46.6,-5.4,46.9118321962,132.5,68.3532,-2.7394,68.4080716188,8.0832,1.2006000000000001,8.1718763206,60.27,-3.94,60.398646508,132.39,8.0832,1.2006000000000001,8.1718763206,8.0832,1.2006000000000001,8.1718763206,0.0,0.0,0.0,133.46
2021-02-20 12:00:00,55.5034,-4.1374,55.6573938513,8.2634,1.2026,8.3504506657,47.24,-5.34,47.5408582169,132.34,69.2634,-2.7874,69.3194646425,8.2634,1.2026,8.3504506657,61.0,-3.99,61.1303533443,132.08,8.2634,1.2026,8.3504506657,8.2634,1.2026,8.3504506657,0.0,0.0,0.0,133.3
2021-02-20 12:30:00,55.991,-3.94,56.1294546651,8.231,1.24,8.3238789636,47.76,-5.18,48.0400874271,131.45,69.641,-2.94,69.7030306443,8.231,1.24,8.3238789636,61.41,-4.18,61.5520958213,131.2,8.231,1.24,8.3238789636,8.231,1.24,8.3238789636,0.0,0.0,0.0,132.44
2021-02-20 13:00:00,56.368,-3.9546,56.5065508163,8.148,1.2454,8.2426285346,48.22,-5.2,48.4995711321,131.66,70.198,-2.9646,70.260572565,8.148,1.2454,8.2426285346,62.05,-4.21,62.1926571228,131.35,8.148,1.2454,8.2426285346,8.148,1.2454,8.2426285346,0.0,0.0,0.0,132.66
2021-02-20 13:30:00,56.9844,-4.0308,57.1267817403,8.3644,1.2292,8.4542368077,48.62,-5.26,48.9037012914,132.11,70.8444,-3.0208,70.9087740974,8.3644,1.2292,8.4542368077,62.48,-4.25,62.624379438,131.84,8.3644,1.2292,8.4542368077,8.3644,1.2292,8.4542368077,0.0,0.0,0.0,133.1
2021-02-20 14:00:00,55.6732,-4.9782,55.8953278323,8.6532,1.2118,8.7376386673,47.02,-6.19,47.4256945126,133.01,69.1432,-4.0582,69.2621909376,8.6532,1.2118,8.7376386673,60.49,-5.27,60.7191320755,132.64,8.6532,1.2118,8.7376386673,8.6532,1.2118,8.7376386673,0.0,0.0,0.0,134.01
2021-02-20 14:30:00,54.1606,-5.402,54.4293321322,8.7406,1.208,8.8236813383,45.42,-6.61,45.8984585798,132.96,67.2706,-4.532,67.4230869092,8.7406,1.208,8.8236813383,58.53,-5.74,58.8107855754,132.61,8.7406,1.208,8.8236813383,8.7406,1.208,8.8236813383,0.0,0.0,0.0,133.96
2021-02-20 15:00:00,53.8798,-12.5948,55.3322856484,8.2398,1.2652,8.3363682188,45.64,-13.86,47.6981047842,130.45,65.8098,-12.6848,67.0211453728,8.2398,1.2652,8.3363682188,57.57,-13.95,59.2360312648,133.15,8.2398,1.2652,8.3363682188,8.2398,1.2652,8.3363682188,0.0,0.0,0.0,131.58
2021-02-20 15:30:00,54.3062,-13.5772,55.9777073332,7.9862,1.2728,8.0869901867,46.32,-14.85,48.6422131487,129.8,66.1762,-13.6072,67.5606789359,7.9862,1.2728,8.0869901867,58.19,-14.88,60.0623883974,133.15,7.9862,1.2728,8.0869901867,7.9862,1.2728,8.0869901867,0.0,0.0,0.0,130.96
2021-02-20 16:00:00,54.5318,-13.352,56.1426140756,7.9918,1.278,8.0933399311,46.54,-14.63,48.785330787,130.17,66.5418,-13.282,67.8544226358,7.9918,1.278,8.0933399311,58.55,-14.56,60.3332089317,133.18,7.9918,1.278,8.0933399311,7.9918,1.278,8.0933399311,0.0,0.0,0.0,131.29
2021-02-20 16:30:00,55.5092,-12.886800000000001,56.985444623,7.9892,1.2732,8.0900157528,47.52,-14.16,49.5848363918,129.64,67.6492,-12.8168,68.8526297456,7.9892,1.2732,8.0900157528,59.66,-14.09,61.3012536577,132.83,7.9892,1.2732,8.0900157528,7.9892,1.2732,8.0900157528,0.0,0.0,0.0,130.75
2021-02-20 17:00:00,57.1966,-0.846,57.2028562885,7.9666,1.274,8.0678244626,49.23,-2.12,49.2756258205,130.32,68.8566,-16.676,70.8471618314,7.9666,1.274,8.0678244626,60.89,-17.95,63.4806631975,132.34,7.9666,1.274,8.0678244626,7.9666,1.274,8.0678244626,0.0,0.0,0.0,130.75
2021-02-20 17:30:00,60.9964,0.6544,60.9999102649,7.9464,1.3044,8.0527468804,53.05,-0.65,53.0539819429,131.32,76.1964,6.7144,76.491663208,7.9464,1.3044,8.0527468804,68.25,5.41,68.4640825543,131.73,7.9464,1.3044,8.0527468804,7.9464,1.3044,8.0527468804,0.0,0.0,0.0,132.21
2021-02-20 18:00:00,63.8708,-2.1558,63.9071714777,7.7508,1.2742,7.8548383994,56.12,-3.43,56.2247214311,131.08,80.9208,15.3242,82.3590127325,7.7508,1.2742,7.8548383994,73.17,14.05,74.5067205022,131.26,7.7508,1.2742,7.8548383994,7.7508,1.2742,7.8548383994,0.0,0.0,0.0,132.33
2021-02-20 18:30:00,64.7584,-1.8921999999999999,64.7860385531,7.7484,1.3278,7.8613456482,57.01,-3.22,57.1008625154,131.18,82.0184,15.6778,83.503361318,7.7484,1.3278,7.8613456482,74.27,14.35,75.6436077934,131.26,7.7484,1.3278,7.8613456482,7.7484,1.3278,7.8613456482,0.0,0.0,0.0,132.39
2021-02-20 19:00:00,64.3692,-1.9456,64.398596786,7.5992,1.2944,7.7086517628,56.77,-3.24,56.8623821168,131.37,81.4792,15.6744,82.9731694465,7.5992,1.2944,7.7086517628,73.88,14.38,75.2664520221,131.51,7.5992,1.2944,7.7086517628,7.5992,1.2944,7.7086517628,0.0,0.0,0.0,132.57
2021-02-20 19:30:00,61.7164,-3.5758,61.8199027385,7.4264,1.2742,7.5349188848,54.29,-4.85,54.506206986,131.93,78.1564,13.8842,79.3800596535,7.4264,1.2742,7.5349188848,70.73,12.61,71.8452851619,131.83,7.4264,1.2742,7.5349188848,7.4264,1.2742,7.5349188848,0.0,0.0,0.0,133.2
2021-02-20 20:00:00,59.6166,-3.942,59.7467853492,7.3966,1.288,7.5079048715,52.22,-5.23,52.481247127,132.17,75.4566,13.438,76.6438407673,7.3966,1.288,7.5079048715,68.06,12.15,69.1359971361,132.03,7.3966,1.288,7.5079048715,7.3966,1.288,7.5079048715,0.0,0.0,0.0,133.49
2021-02-20 20:30:00,57.0406,-5.417,57.2972419699,7.4406,1.283,7.5504051123,49.6,-6.7,50.0504745232,131.01,72.1306,11.263,73.0046479709,7.4406,1.283,7.5504051123,64.69,9.98,65.4553015424,132.32,7.4406,1.283,7.5504051123,7.4406,1.283,7.5504051123,0.0,0.0,0.0,132.32
2021-02-20 21:00:00,54.026,-5.1794,54.2737032121,7.366,1.3006,7.4799409329,46.66,-6.48,47.1078125155,130.34,68.356,11.4106,69.3018363996,7.366,1.3006,7.4799409329,60.99,10.11,61.8222629803,132.9,7.366,1.3006,7.4799409329,7.366,1.3006,7.4799409329,0.0,0.0,0.0,131.68
2021-02-20 21:30:00,51.669200000000004,-5.8225999999999996,51.9962392813,7.2092,1.3074,7.3267905252,44.46,-7.13,45.0280856799,131.11,65.4192,10.2974,66.2246795039,7.2092,1.3074,7.3267905252,58.21,8.99,58.9001205432,133.74,7.2092,1.3074,7.3267905252,7.2092,1.3074,7.3267905252,0.0,0.0,0.0,132.54
2021-02-20 22:00:00,49.3644,-6.6586,49.8114539169,7.0844,1.2913999999999999,7.2011413901,42.28,-7.95,43.0209356012,131.97,62.5444,9.6714,63.2877393286,7.0844,1.2913999999999999,7.2011413901,55.46,8.38,56.0895355659,134.66,7.0844,1.2913999999999999,7.2011413901,7.0844,1.2913999999999999,7.2011413901,0.0,0.0,0.0,133.4
2021-02-20 22:30:00,47.9202,-7.3638,48.4826888537,7.0502,1.3062,7.1701798081,40.87,-8.67,41.7794901836,132.62,60.6902,8.9762,61.3504078428,7.0502,1.3062,7.1701798081,53.64,7.67,54.1855931037,134.59,7.0502,1.3062,7.1701798081,7.0502,1.3062,7.1701798081,0.0,0.0,0.0,134.05
2021-02-20 23:00:00,45.2386,-3.3464,45.3622014779,7.0586,1.3036,7.1779667678,38.18,-4.65,38.4621229263,133.1,55.8386,-5.5764,56.116356679,7.0586,1.3036,7.1779667678,48.78,-6.88,49.2627932623,134.24,7.0586,1.3036,7.1779667678,7.0586,1.3036,7.1779667678,0.0,0.0,0.0,134.05
2021-02-20 23:30:00,42.856,3.6624,43.0122065205,7.056,1.2824,7.1715887891,35.8,2.38,35.8790245129,132.73,50.386,-28.2776,57.778643613,7.056,1.2824,7.1715887891,43.33,-29.56,52.4526691409,134.69,7.056,1.2824,7.1715887891,7.056,1.2824,7.1715887891,0.0,0.0,0.0,132.74
2021-02-21 00:00:00,41.6336,4.2162,41.8465409729,7.0936,1.3162,7.2146755575,34.54,2.9,34.6615291065,133.15,48.7936,-27.8938,56.2039098231,7.0936,1.3162,7.2146755575,41.7,-29.21,50.9128088009,135.15,7.0936,1.3162,7.2146755575,7.0936,1.3162,7.2146755575,0.0,0.0,0.0,133.2
2021-02-21 00:30:00,41.4914,3.9632,41.6802498577,7.1114,1.2631999999999999,7.2227200001,34.38,2.7,34.4858579711,133.31,48.5914,-28.2968,56.230179123,7.1114,1.2631999999999999,7.2227200001,41.48,-29.56,50.9350959555,135.1,7.1114,1.2631999999999999,7.2227200001,7.1114,1.2631999999999999,7.2227200001,0.0,0.0,0.0,133.34
2021-02-21 01:00:00,41.8102,3.9442,41.9958276223,7.1202,1.3142,7.2404675042,34.69,2.63,34.7895530296,132.23,48.9902,-27.8258,56.3410582229,7.1202,1.3142,7.2404675042,41.87,-29.14,51.0121211086,134.2,7.1202,1.3142,7.2404675042,7.1202,1.3142,7.2404675042,0.0,0.0,0.0,132.28
2021-02-21 01:30:00,40.7028,4.0172,40.9005601879,7.2028,1.3072,7.3204576141,33.5,2.71,33.6094346873,133.09,47.6028,-28.1828,55.3199492379,7.2028,1.3072,7.3204576141,40.4,-29.49,50.0181976884,134.95,7.2028,1.3072,7.3204576141,7.2028,1.3072,7.3204576141,0.0,0.0,0.0,133.15
2021-02-21 02:00:00,38.8146,3.8472,39.0047961282,7.0546,1.3172000000000001,7.1765170522,31.76,2.5300000000000002,31.8606104775,133.09,45.3846,-28.3928,53.5342227832,7.0546,1.3172000000000001,7.1765170522,38.33,-29.71,48.4961132463,134.99,7.0546,1.3172000000000001,7.1765170522,7.0546,1.3172000000000001,7.1765170522,0.0,0.0,0.0,133.19
2021-02-21 02:30:00,37.1608,-14.394,39.8511266169,7.1508,1.316,7.2708869225,30.01,-15.71,33.8733553106,132.03,44.8708,-21.924,49.9404692473,7.1508,1.316,7.2708869225,37.72,-23.24,44.3045821558,133.07,7.1508,1.316,7.2708869225,7.1508,1.316,7.2708869225,0.0,0.0,0.0,133.19
2021-02-21 03:00:00,35.9462,-18.7958,40.5636708408,7.1762,1.3042,7.2937496584,28.77,-20.1,35.0959100181,131.82,43.7562,-20.7258,48.4165655957,7.1762,1.3042,7.2937496584,36.58,-22.03,42.7014906063,132.7,7.1762,1.3042,7.2937496584,7.1762,1.3042,7.2937496584,0.0,0.0,0.0,133.26
2021-02-21 03:30:00,35.0308,-18.8368,39.7741371104,7.1608,1.3132000000000001,7.2802164034,27.87,-20.15,34.3912692409,132.05,42.9308,-20.4468,47.5512904018,7.1608,1.3132000000000001,7.2802164034,35.77,-21.76,41.8687293812,133.04,7.1608,1.3132000000000001,7.2802164034,7.1608,1.3132000000000001,7.2802164034,0.0,0.0,0.0,133.47
2021-02-21 04:00:00,34.3874,-15.7178,37.8092913925,7.1074,1.2822,7.2221306828,27.28,-17.0,32.1434036779,131.77,42.0474,-16.8778,45.3083213064,7.1074,1.2822,7.2221306828,34.94,-18.16,39.3775215066,133.55,7.1074,1.2822,7.2221306828,7.1074,1.2822,7.2221306828,0.0,0.0,0.0,133.08
2021-02-21 04:30:00,34.9102,-2.0454,34.9700689905,7.1702,1.2846,7.2843644335,27.74,-3.33,27.939157109699998,131.12,43.7502,11.3346,45.1946142499,7.1702,1.2846,7.2843644335,36.58,10.05,37.935457029,133.15,7.1702,1.2846,7.2843644335,7.1702,1.2846,7.2843644335,0.0,0.0,0.0,132.21
2021-02-21 05:00:00,34.2452,2.135,34.3116882132,7.0852,1.295,7.2025748202,27.16,0.84,27.1729865859,131.68,43.4752,20.275,47.9704976005,7.0852,1.295,7.2025748202,36.39,18.98,41.0423257138,133.26,7.0852,1.295,7.2025748202,7.0852,1.295,7.2025748202,0.0,0.0,0.0,132.82
2021-02-21 05:30:00,34.7236,2.8812,34.8429291306,7.0736,1.3112,7.1940991375,27.65,1.57,27.6945373675,131.4,44.0736,21.1412,48.881822331,7.0736,1.3112,7.1940991375,37.0,19.83,41.9789101812,133.13,7.0736,1.3112,7.1940991375,7.0736,1.3112,7.1940991375,0.0,0.0,0.0,132.49
2021-02-21 06:00:00,35.097,2.873,35.2143939036,7.047,1.293,7.1646394187,28.05,1.58,28.0944638675,131.67,44.577,21.233,49.3755933433,7.047,1.293,7.1646394187,37.53,19.94,42.4982882008,133.31,7.047,1.293,7.1646394187,7.047,1.293,7.1646394187,0.0,0.0,0.0,132.76
2021-02-21 06:30:00,35.805,2.779,35.9126839153,7.105,1.289,7.2209795734,28.7,1.49,28.7386516733,130.95,45.515,21.139,50.1843854799,7.105,1.289,7.2209795734,38.41,19.85,43.235987325400004,132.58,7.105,1.289,7.2209795734,7.105,1.289,7.2209795734,0.0,0.0,0.0,132.06
2021-02-21 07:00:00,36.9676,4.234,37.2092758027,7.1276,1.294,7.2441091764,29.84,2.94,29.9844826535,132.04,46.9876,23.524,52.547246643,7.1276,1.294,7.2441091764,39.86,22.23,45.6398126639,133.86,7.1276,1.294,7.2441091764,7.1276,1.294,7.2441091764,0.0,0.0,0.0,133.07
2021-02-21 07:30:00,36.955,3.8556,37.1555874178,7.135,1.3155999999999999,7.2552758983,29.82,2.54,29.9279802192,132.27,46.975,22.6356,52.1442327814,7.135,1.3155999999999999,7.2552758983,39.84,21.32,45.1859270127,134.04,7.135,1.3155999999999999,7.2552758983,7.135,1.3155999999999999,7.2552758983,0.0,0.0,0.0,133.38
2021-02-21 08:00:00,37.4134,4.126,37.6402228415,7.2034,1.306,7.3208338022,30.21,2.8200000000000003,30.3413331942,131.96,47.5634,22.986,52.8264442828,7.2034,1.306,7.3208338022,40.36,21.68,45.8143209051,133.68,7.2034,1.306,7.3208338022,7.2034,1.306,7.3208338022,0.0,0.0,0.0,133.02
2021-02-21 08:30:00,41.0316,5.0826,41.3451934488,7.3816,1.2526,7.4871239685,33.65,3.83,33.8672614777,131.37,51.9716,24.1926,57.3265130748,7.3816,1.2526,7.4871239685,44.59,22.94,50.1449070196,133.24,7.3816,1.2526,7.4871239685,7.3816,1.2526,7.4871239685,0.0,0.0,0.0,132.37
2021-02-21 09:00:00,44.2642,5.7943999999999996,44.6418466576,7.6542,1.2544,7.7563069176,36.61,4.54,36.8904282979,131.76,56.0142,25.7144,61.6345760836,7.6542,1.2544,7.7563069176,48.36,24.46,54.1939221684,133.51,7.6542,1.2544,7.7563069176,7.6542,1.2544,7.7563069176,0.0,0.0,0.0,132.66
2021-02-21 09:30:00,49.1232,6.1144,49.5022692975,7.7432,1.2544,7.8441484943,41.38,4.86,41.6644212728,131.41,62.0432,26.1444,67.326728107,7.7432,1.2544,7.8441484943,54.3,24.89,59.7327556706,133.11,7.7432,1.2544,7.8441484943,7.7432,1.2544,7.8441484943,0.0,0.0,0.0,132.27
2021-02-21 10:00:00,52.4122,-0.874,52.41948669,7.7822,0.996,7.8456773347,44.63,-1.87,44.6691593832,130.85,66.3222,17.446,68.578401329,7.7822,0.996,7.8456773347,58.54,16.45,60.8073523515,131.97,7.7822,0.996,7.8456773347,7.7822,0.996,7.8456773347,0.0,0.0,0.0,131.95
2021-02-21 10:30:00,55.047,-9.283,55.824244715,7.937,1.237,8.0328163181,47.11,-10.52,48.2703066077,131.55,69.777,6.997,70.1269401728,7.937,1.237,8.0328163181,61.84,5.76,62.107674244,131.94,7.937,1.237,8.0328163181,7.937,1.237,8.0328163181,0.0,0.0,0.0,132.98
2021-02-21 11:00:00,57.773,-9.4988,58.5486697581,8.213,1.2012,8.300376524,49.56,-10.7,50.7019092343,132.09,73.133,6.9912,73.4664043386,8.213,1.2012,8.300376524,64.92,5.79,65.1776840644,132.43,8.213,1.2012,8.300376524,8.213,1.2012,8.300376524,0.0,0.0,0.0,133.48
2021-02-21 11:30:00,59.4386,-8.887,60.0993006528,8.5786,1.153,8.655737228,50.86,-10.04,51.8415007499,131.47,74.9386,7.573,75.3202768115,8.5786,1.153,8.655737228,66.36,6.42,66.6698282584,132.02,8.5786,1.153,8.655737228,8.5786,1.153,8.655737228,0.0,0.0,0.0,132.89
2021-02-21 12:00:00,60.8148,-7.957,61.3331374384,8.7748,1.143,8.8489301071,52.04,-9.1,52.8296469797,131.34,76.5748,8.773,77.0757129324,8.7748,1.143,8.8489301071,67.8,7.63,68.2279773993,131.99,8.7748,1.143,8.8489301071,8.7748,1.143,8.8489301071,0.0,0.0,0.0,132.72
2021-02-21 12:30:00,62.9364,-7.3314,63.3619749607,8.3664,1.1686,8.4476194824,54.57,-8.5,55.2280263996,130.91,79.4764,9.9586,80.0978893038,8.3664,1.1686,8.4476194824,71.11,8.79,71.6512121321,131.71,8.3664,1.1686,8.4476194824,8.3664,1.1686,8.4476194824,0.0,0.0,0.0,132.23
2021-02-21 13:00:00,63.14,-7.2496,63.5548290861,9.0,1.0804,9.0646160514,54.14,-8.33,54.7770800609,131.26,79.3,10.1304,79.9444494894,9.0,1.0804,9.0646160514,70.3,9.05,70.8801276805,132.08,9.0,1.0804,9.0646160514,9.0,1.0804,9.0646160514,0.0,0.0,0.0,132.57
2021-02-21 13:30:00,62.4254,-7.601,62.886451372,11.6454,0.729,11.6681953258,50.78,-8.33,51.4586950864,131.61,76.6354,9.679,77.2442073826,11.6454,0.729,11.6681953258,64.99,8.95,65.6033733889,132.46,11.6454,0.729,11.6681953258,11.6454,0.729,11.6681953258,0.0,0.0,0.0,132.97
2021-02-21 14:00:00,60.3274,-8.947,60.9872445661,10.6074,0.933,10.6483531008,49.72,-9.88,50.6921374574,132.56,74.6174,7.733,75.0170358769,10.6074,0.933,10.6483531008,64.01,6.8,64.3701802079,133.3,10.6074,0.933,10.6483531008,10.6074,0.933,10.6483531008,0.0,0.0,0.0,134.0
2021-02-21 14:30:00,60.1936,-9.0226,60.8660561538,7.9336,1.1874,8.0219653278,52.26,-10.21,53.2480206205,132.31,76.0736,7.8474,76.4772796569,7.9336,1.1874,8.0219653278,68.14,6.66,68.4647003937,133.02,7.9336,1.1874,8.0219653278,7.9336,1.1874,8.0219653278,0.0,0.0,0.0,133.74
2021-02-21 15:00:00,59.6356,-9.3036,60.3569528747,7.6756,1.2764,7.781004583,51.96,-10.58,53.0262010708,132.54,75.6056,7.5464,75.9812799597,7.6756,1.2764,7.781004583,67.93,6.27,68.2187496221,133.27,7.6756,1.2764,7.781004583,7.6756,1.2764,7.781004583,0.0,0.0,0.0,133.99
2021-02-21 15:30:00,58.1846,-10.0766,59.0507031687,8.6646,1.1334,8.7384145427,49.52,-11.21,50.7729701711,132.65,73.2446,6.5934,73.5407666041,8.6646,1.1334,8.7384145427,64.58,5.46,64.8104003999,133.2,8.6646,1.1334,8.7384145427,8.6646,1.1334,8.7384145427,0.0,0.0,0.0,134.14
2021-02-21 16:00:00,57.3878,-10.2206,58.2908247771,8.8578,1.0794,8.923324784,48.53,-11.3,49.8282138953,132.61,71.9778,6.2094,72.2451406061,8.8578,1.0794,8.923324784,63.12,5.13,63.328124084,133.27,8.8578,1.0794,8.923324784,8.8578,1.0794,8.923324784,0.0,0.0,0.0,134.14
2021-02-21 16:30:00,59.2974,-9.009,59.9778603133,7.2374,1.191,7.3347419696,52.06,-10.2,53.0498218659,132.11,75.0474,7.621,75.4333605758,7.2374,1.191,7.3347419696,67.81,6.43,68.1141762044,132.91,7.2374,1.191,7.3347419696,7.2374,1.191,7.3347419696,0.0,0.0,0.0,133.59
2021-02-21 17:00:00,61.908,-8.2086,62.4498324894,6.648,1.2814,6.7703685247,55.26,-9.49,56.0689548681,131.31,78.678,8.2914,79.1136840121,6.648,1.2814,6.7703685247,72.03,7.01,72.3703046836,132.28,6.648,1.2814,6.7703685247,6.648,1.2814,6.7703685247,0.0,0.0,0.0,132.75
2021-02-21 17:30:00,65.0792,-7.5842,65.5196334108,6.9692,1.2858,7.0868208867,58.11,-8.87,58.7830672898,131.11,82.5992,9.1358,83.1028921415,6.9692,1.2858,7.0868208867,75.63,7.85,76.0363031716,132.0,6.9692,1.2858,7.0868208867,6.9692,1.2858,7.0868208867,0.0,0.0,0.0,132.51
2021-02-21 18:00:00,66.5148,-7.8022,66.9708365177,11.1248,1.3878,11.2110286718,55.39,-9.19,56.1472011769,131.43,82.9648,8.6478,83.4142822536,11.1248,1.3878,11.2110286718,71.84,7.26,72.2059083455,132.67,11.1248,1.3878,11.2110286718,11.1248,1.3878,11.2110286718,0.0,0.0,0.0,132.86
2021-02-21 18:30:00,67.4216,-7.8228,67.8739150661,11.1116,1.3872,11.1978559734,56.31,-9.21,57.0582176378,131.88,84.1416,8.7172,84.5919524919,11.1116,1.3872,11.1978559734,73.03,7.33,73.3969331784,133.11,11.1116,1.3872,11.1978559734,11.1116,1.3872,11.1978559734,0.0,0.0,0.0,133.31
2021-02-21 19:00:00,66.028,-7.8528,66.4933323863,8.638,1.3672,8.7455291344,57.39,-9.22,58.1259021435,131.92,83.478,8.7772,83.9381660738,8.638,1.3672,8.7455291344,74.84,7.41,75.2059419195,133.23,8.638,1.3672,8.7455291344,8.638,1.3672,8.7455291344,0.0,0.0,0.0,133.31
2021-02-21 19:30:00,62.425,-10.2324,63.2580637924,7.115,1.3276,7.2377998563,55.31,-11.56,56.5051298556,132.08,79.325,5.8576,79.5409775069,7.115,1.3276,7.2377998563,72.21,4.53,72.3519522888,132.56,7.115,1.3276,7.2377998563,7.115,1.3276,7.2377998563,0.0,0.0,0.0,133.61
2021-02-21 20:00:00,59.8742,-10.3882,60.7686969161,7.0842,1.3118,7.2046310717,52.79,-11.7,54.0710097927,131.0,76.0042,5.2518,76.1854305027,7.0842,1.3118,7.2046310717,68.92,3.94,69.0325285644,131.52,7.0842,1.3118,7.2046310717,7.0842,1.3118,7.2046310717,0.0,0.0,0.0,132.58
2021-02-21 20:30:00,57.8406,-11.0964,58.8953741929,7.1306,1.3136,7.2505862742,50.71,-12.41,52.2064383003,131.23,73.4306,4.4436,73.5649277667,7.1306,1.3136,7.2505862742,66.3,3.13,66.3738419861,131.58,7.1306,1.3136,7.2505862742,7.1306,1.3136,7.2505862742,0.0,0.0,0.0,132.85
2021-02-21 21:00:00,55.3736,-12.4498,56.7559080361,7.0736,1.3002,7.1921024047,48.3,-13.75,50.219045192,132.49,70.3836,2.9802,70.4466659325,7.0736,1.3002,7.1921024047,63.31,1.6800000000000002,63.3322863949,132.59,7.0736,1.3002,7.1921024047,7.0736,1.3002,7.1921024047,0.0,0.0,0.0,134.16
2021-02-21 21:30:00,53.6416,-12.5588,55.0921474259,7.0516,1.3112,7.1724687521,46.59,-13.87,48.6107498399,131.91,68.0816,2.5212,68.1282665859,7.0516,1.3112,7.1724687521,61.03,1.21,61.041993742,132.22,7.0516,1.3112,7.1724687521,7.0516,1.3112,7.1724687521,0.0,0.0,0.0,133.62
2021-02-21 22:00:00,51.153,-7.3068,51.6722240206,7.073,1.3332,7.1975517532,44.08,-8.64,44.9187711319,131.86,62.563,-19.4768,65.524611462,7.073,1.3332,7.1975517532,55.49,-20.81,59.2637848943,132.63,7.073,1.3332,7.1975517532,7.073,1.3332,7.1975517532,0.0,0.0,0.0,132.79
2021-02-21 22:30:00,50.5466,-2.5384,50.6102978268,6.9866,1.3115999999999999,7.1086478405,43.56,-3.85,43.7298079118,130.96,60.0166,-34.3084,69.1307354664,6.9866,1.3115999999999999,7.1086478405,53.03,-35.62,63.8824334227,132.2,6.9866,1.3115999999999999,7.1086478405,6.9866,1.3115999999999999,7.1086478405,0.0,0.0,0.0,131.19
2021-02-21 23:00:00,48.2134,-2.8912,48.3000101139,7.0334,1.2988,7.152314101,41.18,-4.19,41.3926140755,131.5,57.1234,-35.0012,66.9937820174,7.0334,1.2988,7.152314101,50.09,-36.3,61.8603111858,132.83,7.0334,1.2988,7.152314101,7.0334,1.2988,7.152314101,0.0,0.0,0.0,131.73
2021-02-21 23:30:00,46.081,-3.5476,46.2173563368,7.031,1.3224,7.1542786331,39.05,-4.87,39.3525018264,132.24,54.401,-36.6276,65.5823900354,7.031,1.3224,7.1542786331,47.37,-37.95,60.6969472049,133.55,7.031,1.3224,7.1542786331,7.031,1.3224,7.1542786331,0.0,0.0,0.0,132.55
2021-02-22 00:00:00,45.1776,-3.2996,45.2979348527,7.0576,1.3004,7.1764028538,38.12,-4.6,38.3965415109,132.36,53.3676,-36.1296,64.4472553793,7.0576,1.3004,7.1764028538,46.31,-37.43,59.5451173481,133.82,7.0576,1.3004,7.1764028538,7.0576,1.3004,7.1764028538,0.0,0.0,0.0,132.62
2021-02-22 00:30:00,45.301,-3.0364,45.4026466845,7.011,1.3136,7.132998385,38.29,-4.35,38.5363023654,131.76,53.701,-35.3864,64.311699604,7.011,1.3136,7.132998385,46.69,-36.7,59.3872553668,133.33,7.011,1.3136,7.132998385,7.011,1.3136,7.132998385,0.0,0.0,0.0,132.02
2021-02-22 01:00:00,45.0416,-3.693,45.1927425541,7.0016,1.307,7.1225453007,38.04,-5.0,38.3671943201,131.91,53.4816,-36.013,64.4764895722,7.0016,1.307,7.1225453007,46.48,-37.32,59.6084960387,133.3,7.0016,1.307,7.1225453007,7.0016,1.307,7.1225453007,0.0,0.0,0.0,132.15
2021-02-22 01:30:00,44.4624,-3.8678,44.6303135839,7.3424,1.3022,7.4569807965,37.12,-5.17,37.4783043907,131.68,52.7524,-35.7878,63.7462338856,7.3424,1.3022,7.4569807965,45.41,-37.09,58.6322112836,133.09,7.3424,1.3022,7.4569807965,7.3424,1.3022,7.4569807965,0.0,0.0,0.0,131.91
2021-02-22 02:00:00,42.3184,-5.0582,42.6196241865,7.5984,1.3318,7.7142318995,34.72,-6.39,35.3031230913,133.05,50.1384,-38.4582,63.1893369312,7.5984,1.3318,7.7142318995,42.54,-39.79,58.2485682227,134.18,7.5984,1.3318,7.7142318995,7.5984,1.3318,7.7142318995,0.0,0.0,0.0,133.37
2021-02-22 02:30:00,42.2288,-4.4744,42.4651834424,7.6488,1.3155999999999999,7.7611174969,34.58,-5.79,35.0613818895,132.72,49.9888,-37.6244,62.5657702006,7.6488,1.3155999999999999,7.7611174969,42.34,-38.94,57.5239011194,133.89,7.6488,1.3155999999999999,7.7611174969,7.6488,1.3155999999999999,7.7611174969,0.0,0.0,0.0,133.05
2021-02-22 03:00:00,41.9122,-4.4396,42.1466790744,7.5522,1.3104,7.6650422699,34.36,-5.75,34.8377970027,132.81,49.6022,-37.6296,62.2604612977,7.5522,1.3104,7.6650422699,42.05,-38.94,57.3107851979,133.98,7.5522,1.3104,7.6650422699,7.5522,1.3104,7.6650422699,0.0,0.0,0.0,133.17
2021-02-22 03:30:00,41.3584,-0.7288,41.3648208022,7.5584,1.2012,7.6532536872,33.8,-1.9300000000000002,33.8550572293,132.61,48.7984,-33.0588,58.9420741067,7.5584,1.2012,7.6532536872,41.24,-34.26,53.6142257241,134.14,7.5584,1.2012,7.6532536872,7.5584,1.2012,7.6532536872,0.0,0.0,0.0,132.8
2021-02-22 04:00:00,41.5514,6.4796,42.053585556,7.5114,1.3296000000000001,7.6281692509,34.04,5.15,34.4273742827,131.98,48.8914,-23.7604,54.3592273871,7.5114,1.3296000000000001,7.6281692509,41.38,-25.09,48.3922772764,134.34,7.5114,1.3296000000000001,7.6281692509,7.5114,1.3296000000000001,7.6281692509,0.0,0.0,0.0,131.85
2021-02-22 04:30:00,40.541,6.4302,41.0477789051,7.621,1.3002,7.7311164161,32.92,5.13,33.3173123166,132.19,47.521,-24.0598,53.2646169332,7.621,1.3002,7.7311164161,39.9,-25.36,47.2772630341,134.51,7.621,1.3002,7.7311164161,7.621,1.3002,7.7311164161,0.0,0.0,0.0,132.09
2021-02-22 05:00:00,40.1266,6.734,40.687722762,7.5966000000000005,1.314,7.7094051366,32.53,5.42,32.9784368944,131.83,46.8666,-23.666,52.5029308854,7.5966000000000005,1.314,7.7094051366,39.27,-24.98,46.5417371829,134.28,7.5966000000000005,1.314,7.7094051366,7.5966000000000005,1.314,7.7094051366,0.0,0.0,0.0,131.73
2021-02-22 05:30:00,40.5734,6.7306,41.1278708897,7.5934,1.3106,7.70567297,32.98,5.42,33.4223996745,131.76,47.4234,-23.6094,52.9753021315,7.5934,1.3106,7.70567297,39.83,-24.92,46.9833513066,134.22,7.5934,1.3106,7.70567297,7.5934,1.3106,7.70567297,0.0,0.0,0.0,131.67
2021-02-22 06:00:00,42.291,7.8684,43.0167455715,7.621,1.3184,7.7341980554,34.67,6.55,35.2833019997,131.3,49.481,-21.9416,54.1276562541,7.621,1.3184,7.7341980554,41.86,-23.26,47.8882783153,133.97,7.621,1.3184,7.7341980554,7.621,1.3184,7.7341980554,0.0,0.0,0.0,131.17
2021-02-22 06:30:00,45.1996,10.3876,46.3778618947,7.5996,1.3076,7.7112734305,37.6,9.08,38.6808272921,132.62,52.9796,-19.7224,56.53150518,7.5996,1.3076,7.7112734305,45.38,-21.03,50.0160504238,134.09,7.5996,1.3076,7.7112734305,7.5996,1.3076,7.7112734305,0.0,0.0,0.0,132.42
2021-02-22 07:00:00,47.595,11.7838,49.0320504103,7.625,1.3138,7.7373571354,39.97,10.47,41.3185406325,132.62,55.935,-18.1562,58.8079231349,7.625,1.3138,7.7373571354,48.31,-19.47,52.0858618053,132.55,7.625,1.3138,7.7373571354,7.625,1.3138,7.7373571354,0.0,0.0,0.0,132.42
2021-02-22 07:30:00,50.2084,12.4752,51.7350369247,7.5283999999999995,1.2752,7.6356362931,42.68,11.2,44.1250767705,131.91,59.2684,-16.7148,61.5802547705,7.5283999999999995,1.2752,7.6356362931,51.74,-17.99,54.7783506506,132.39,7.5283999999999995,1.2752,7.6356362931,7.5283999999999995,1.2752,7.6356362931,0.0,0.0,0.0,131.64
2021-02-22 08:00:00,54.0984,12.9516,55.6271590603,7.4484,1.2816,7.5578542669,46.65,11.67,48.0875389264,131.05,64.0084,-15.4784,65.8532925306,7.4484,1.2816,7.5578542669,56.56,-16.76,58.9909416775,133.96,7.4484,1.2816,7.5578542669,7.4484,1.2816,7.5578542669,0.0,0.0,0.0,130.71
2021-02-22 08:30:00,56.9542,2.4558,57.0071210576,7.4142,1.1858,7.5084274838,49.54,1.27,49.5562760909,131.61,70.5042,5.2858,70.7020643212,7.4142,1.1858,7.5084274838,63.09,4.1,63.2230820191,133.32,7.4142,1.1858,7.5084274838,7.4142,1.1858,7.5084274838,0.0,0.0,0.0,132.32
2021-02-22 09:00:00,58.2994,-2.7412,58.363809144,7.7394,1.1288,7.8212851757,50.56,-3.87,50.7078938628,132.5,73.4994,15.3488,75.0849349857,7.7394,1.1288,7.8212851757,65.76,14.22,67.2799078477,133.82,7.7394,1.1288,7.8212851757,7.7394,1.1288,7.8212851757,0.0,0.0,0.0,133.79
2021-02-22 09:30:00,58.0214,-3.5978,58.1328394524,8.7614,1.0722,8.8267628721,49.26,-4.67,49.4808700409,132.6,72.7414,14.3322,74.1398896061,8.7614,1.0722,8.8267628721,63.98,13.26,65.3396357504,133.68,8.7614,1.0722,8.8267628721,8.7614,1.0722,8.8267628721,0.0,0.0,0.0,133.93
2021-02-22 10:00:00,57.8932,-3.3842,57.9920288995,10.8832,0.7558,10.909412261,47.01,-4.14,47.1919452873,132.03,71.3332,14.4458,72.7812239515,10.8832,0.7558,10.909412261,60.45,13.69,61.980792186,133.22,10.8832,0.7558,10.909412261,10.8832,0.7558,10.909412261,0.0,0.0,0.0,133.39
2021-02-22 10:30:00,57.4978,-3.0678,57.5795832017,12.3078,0.5122,12.3184532178,45.19,-3.58,45.3315839123,132.25,69.9178,14.9422,71.4966299743,12.3078,0.5122,12.3184532178,57.61,14.43,59.389704495,133.38,12.3078,0.5122,12.3184532178,12.3078,0.5122,12.3184532178,0.0,0.0,0.0,133.61
2021-02-22 11:00:00,57.5398,-2.9358,57.6146466246,11.9498,0.5642,11.9631117056,45.59,-3.5,45.7241522611,132.56,70.0198,15.1542,71.640925243,11.9498,0.5642,11.9631117056,58.07,14.59,59.8748110644,133.54,11.9498,0.5642,11.9631117056,11.9498,0.5642,11.9631117056,0.0,0.0,0.0,133.92
2021-02-22 11:30:00,58.3298,-2.513,58.3839082029,11.5098,0.617,11.5263257389,46.82,-3.13,46.9245063906,132.44,71.1598,15.607,72.8511879453,11.5098,0.617,11.5263257389,59.65,14.99,61.5046551084,133.49,11.5098,0.617,11.5263257389,11.5098,0.617,11.5263257389,0.0,0.0,0.0,133.77
2021-02-22 12:00:00,59.3054,-1.374,59.3213144254,14.8554,0.136,14.8560225215,44.45,-1.51,44.4756405238,132.0,70.5554,16.766,72.5200884249,14.8554,0.136,14.8560225215,55.7,16.63,58.1295699279,133.33,14.8554,0.136,14.8560225215,14.8554,0.136,14.8560225215,0.0,0.0,0.0,133.31
2021-02-22 12:30:00,60.2792,-1.4476,60.2965794917,15.4092,0.0224,15.4092162812,44.87,-1.47,44.8940731055,132.73,71.3992,16.9024,73.3725894759,15.4092,0.0224,15.4092162812,55.99,16.88,58.4791800558,133.88,15.4092,0.0224,15.4092162812,15.4092,0.0224,15.4092162812,0.0,0.0,0.0,134.03
2021-02-22 13:00:00,59.8292,-1.4208,59.8460679183,14.4792,0.19920000000000002,14.4805701987,45.35,-1.62,45.3789257255,133.52,70.9292,14.7192,72.4403634811,14.4792,0.19920000000000002,14.4805701987,56.45,14.52,58.2875020909,134.57,14.4792,0.19920000000000002,14.4805701987,14.4792,0.19920000000000002,14.4805701987,0.0,0.0,0.0,134.79
2021-02-22 13:30:00,60.0142,9.5558,60.7702025279,15.2142,-0.0142,15.2142066267,44.8,9.57,45.8107509216,133.11,66.5342,-20.6342,69.6603903182,15.2142,-0.0142,15.2142066267,51.32,-20.62,55.3075654861,135.48,15.2142,-0.0142,15.2142066267,15.2142,-0.0142,15.2142066267,0.0,0.0,0.0,132.97
2021-02-22 14:00:00,59.14,9.698,59.929882396,15.38,-0.042,15.3800573471,43.76,9.74,44.8308509846,132.69,65.65,-20.152,68.6733252726,15.38,-0.042,15.3800573471,50.27,-20.11,54.1431897841,134.63,15.38,-0.042,15.3800573471,15.38,-0.042,15.3800573471,0.0,0.0,0.0,132.54
2021-02-22 14:30:00,58.8542,10.0746,59.7102539167,15.2042,-0.025400000000000002,15.2042212165,43.65,10.1,44.80326439,132.81,65.5342,-19.6754,68.4240654653,15.2042,-0.025400000000000002,15.2042212165,50.33,-19.65,54.0299120858,132.39,15.2042,-0.025400000000000002,15.2042212165,15.2042,-0.025400000000000002,15.2042212165,0.0,0.0,0.0,132.62
2021-02-22 15:00:00,58.669200000000004,9.9472,59.5064854993,13.9992,0.1472,13.9999738743,44.67,9.8,45.7323616272,133.06,65.7792,-20.0028,68.7532919974,13.9992,0.1472,13.9999738743,51.78,-20.15,55.5624954443,132.63,13.9992,0.1472,13.9999738743,13.9992,0.1472,13.9999738743,0.0,0.0,0.0,132.88
2021-02-22 15:30:00,57.1438,-22.345,61.3572563226,12.9038,0.305,12.907404055,44.24,-22.65,49.7011076335,130.34,67.1338,-6.985,67.4962023186,12.9038,0.305,12.907404055,54.23,-7.29,54.7177941807,133.09,12.9038,0.305,12.907404055,12.9038,0.305,12.907404055,0.0,0.0,0.0,132.04
2021-02-22 16:00:00,57.9434,-22.9056,62.306533485,11.7234,0.5644,11.7369781,46.22,-23.47,51.8375279117,129.86,68.8134,-6.4756,69.1174175944,11.7234,0.5644,11.7369781,57.09,-7.04,57.5224277999,132.71,11.7234,0.5644,11.7369781,11.7234,0.5644,11.7369781,0.0,0.0,0.0,131.59
2021-02-22 16:30:00,59.7324,-22.602,63.8655620328,9.3424,0.928,9.3883769503,50.39,-23.53,55.6130650117,130.0,72.1024,-6.2620000000000005,72.3738124584,9.3424,0.928,9.3883769503,62.76,-7.19,63.1705128996,132.86,9.3424,0.928,9.3883769503,9.3424,0.928,9.3883769503,0.0,0.0,0.0,131.73
2021-02-22 17:00:00,62.924,-4.9154,63.1156948243,7.474,1.1546,7.5626567528,55.45,-6.07,55.7812459524,130.6,75.604,-12.2454,76.5892592807,7.474,1.1546,7.5626567528,68.13,-13.4,69.4352712964,131.8,7.474,1.1546,7.5626567528,7.474,1.1546,7.5626567528,0.0,0.0,0.0,131.22
2021-02-22 17:30:00,66.394,-3.818,66.5036868151,8.024,1.272,8.1241959602,58.37,-5.09,58.5915096238,130.99,81.694,1.862,81.7152169427,8.024,1.272,8.1241959602,73.67,0.59,73.6723625249,132.68,8.024,1.272,8.1241959602,8.024,1.272,8.1241959602,0.0,0.0,0.0,131.88
2021-02-22 18:00:00,69.8618,-9.8206,70.5486731527,7.8718,1.2694,7.9734943155,61.99,-11.09,62.9741867752,130.74,88.9018,23.6894,92.0039005456,7.8718,1.2694,7.9734943155,81.03,22.42,84.0744747233,132.02,7.8718,1.2694,7.9734943155,7.8718,1.2694,7.9734943155,0.0,0.0,0.0,132.4
2021-02-22 18:30:00,72.4958,-10.0086,73.1834208793,8.0258,1.3314,8.135483489,64.47,-11.34,65.4597318968,130.8,92.2858,23.8114,95.308192993,8.0258,1.3314,8.135483489,84.26,22.48,87.2072130044,132.14,8.0258,1.3314,8.135483489,8.0258,1.3314,8.135483489,0.0,0.0,0.0,132.4
2021-02-22 19:00:00,71.8204,-10.4508,72.5767805624,8.2604,1.3492,8.3698595448,63.56,-11.8,64.646064072,130.8,91.3604,23.3192,94.289489217,8.2604,1.3492,8.3698595448,83.1,21.97,85.9551679656,132.02,8.2604,1.3492,8.3698595448,8.2604,1.3492,8.3698595448,0.0,0.0,0.0,132.44
2021-02-22 19:30:00,68.9788,-12.1348,70.0380483771,8.0888,1.2552,8.185610086,60.89,-13.39,62.344881105,131.52,87.8688,21.4552,90.4502715335,8.0888,1.2552,8.185610086,79.78,20.2,82.2975601096,132.59,8.0888,1.2552,8.185610086,8.0888,1.2552,8.185610086,0.0,0.0,0.0,133.24
2021-02-22 20:00:00,67.4724,-12.8766,68.6901127479,6.7624,1.1734,6.8634482091999995,60.71,-14.05,62.3145777487,130.67,86.1224,20.2034,88.4604157424,6.7624,1.1734,6.8634482091999995,79.36,19.03,81.6097451289,131.76,6.7624,1.1734,6.8634482091999995,6.7624,1.1734,6.8634482091999995,0.0,0.0,0.0,132.45
2021-02-22 20:30:00,65.0246,-14.0178,66.5183983722,6.7146,1.1822,6.8178772356,58.31,-15.2,60.2585769829,130.57,83.0246,18.6622,85.096192124,6.7146,1.1822,6.8178772356,76.31,17.48,78.2864388001,133.97,6.7146,1.1822,6.8178772356,6.7146,1.1822,6.8178772356,0.0,0.0,0.0,132.34
2021-02-22 21:00:00,62.9334,-14.6384,64.6134319636,6.7934,1.1816,6.8953942686000005,56.14,-15.82,58.3264262577,131.22,80.3434,17.8616,82.3049128432,6.7934,1.1816,6.8953942686000005,73.55,16.68,75.4176696803,133.33,6.7934,1.1816,6.8953942686000005,6.7934,1.1816,6.8953942686000005,0.0,0.0,0.0,133.07
