Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-22 21:30:00,60.37,-14.4322,62.0711309454,6.83,1.2878,6.9503473899,53.54,-15.72,55.8000896057,130.92,77.08,17.7178,79.0901184526,6.83,1.2878,6.9503473899,70.25,16.43,72.1457372268,132.05,6.83,1.2878,6.9503473899,6.83,1.2878,6.9503473899,0.0,0.0,0.0,132.76
2021-02-22 22:00:00,58.6602,-15.2672,60.6144080222,6.8302,1.2428,6.9423471449,51.83,-16.51,54.3960384587,131.44,74.8702,16.8728,76.747887449,6.8302,1.2428,6.9423471449,68.04,15.63,69.8121658452,132.67,6.8302,1.2428,6.9423471449,6.8302,1.2428,6.9423471449,0.0,0.0,0.0,133.28
2021-02-22 22:30:00,52.7762,-16.7488,55.3701145735,6.8262,1.2512,6.9399213166,45.95,-18.0,49.3497973653,132.32,67.7262,15.6512,69.5111374377,6.8262,1.2512,6.9399213166,60.9,14.4,62.5793096798,133.3,6.8262,1.2512,6.9399213166,6.8262,1.2512,6.9399213166,0.0,0.0,0.0,134.23
2021-02-22 23:00:00,47.6056,-17.9018,50.8602752116,6.8956,1.2582,7.0094483806,40.71,-19.16,44.9934406331,132.79,61.3156,14.4082,62.9857049703,6.8956,1.2582,7.0094483806,54.42,13.15,55.9862384877,133.3,6.8956,1.2582,7.0094483806,6.8956,1.2582,7.0094483806,0.0,0.0,0.0,134.76
2021-02-22 23:30:00,42.2072,-18.8924,46.2425184176,6.8872,1.2276,6.9957505387,35.32,-20.12,40.6486998562,132.79,54.4272,12.7076,55.8909938863,6.8872,1.2276,6.9957505387,47.54,11.48,48.9064617408,133.09,6.8872,1.2276,6.9957505387,6.8872,1.2276,6.9957505387,0.0,0.0,0.0,134.85
2021-02-23 00:00:00,40.5062,-17.7192,44.2122413714,7.0062,1.2708,7.1205176132,33.5,-18.99,38.5080524047,132.1,51.7762,10.8408,52.8989397916,7.0062,1.2708,7.1205176132,44.77,9.57,45.7814132591,132.74,7.0062,1.2708,7.1205176132,7.0062,1.2708,7.1205176132,0.0,0.0,0.0,134.15
2021-02-23 00:30:00,41.0402,-10.3038,42.3139020947,7.0902,1.2662,7.2023745029,33.95,-11.57,35.8673584196,130.49,49.9502,-10.713799999999999,51.0862798653,7.0902,1.2662,7.2023745029,42.86,-11.98,44.5028089001,131.86,7.0902,1.2662,7.2023745029,7.0902,1.2662,7.2023745029,0.0,0.0,0.0,131.49
2021-02-23 01:00:00,41.686,-9.9474,42.8564273215,7.096,1.3026,7.2145673994,34.59,-11.25,36.3734875974,130.04,50.666,-10.5374,51.7501725095,7.096,1.3026,7.2145673994,43.57,-11.84,45.1500885935,131.45,7.096,1.3026,7.2145673994,7.096,1.3026,7.2145673994,0.0,0.0,0.0,131.03
2021-02-23 01:30:00,40.994,-10.4914,42.3152160571,7.244,1.2986,7.359476745,33.75,-11.79,35.7500573426,130.68,49.804,-11.2414,51.0569044299,7.244,1.2986,7.359476745,42.56,-12.54,44.3689666321,131.97,7.244,1.2986,7.359476745,7.244,1.2986,7.359476745,0.0,0.0,0.0,131.7
2021-02-23 02:00:00,40.1622,-10.9054,41.6164637854,7.2322,1.2946,7.3471563206,32.93,-12.2,35.1173020034,130.83,48.7222,-12.0054,50.179501811,7.2322,1.2946,7.3471563206,41.49,-13.3,43.5696006408,132.11,7.2322,1.2946,7.3471563206,7.2322,1.2946,7.3471563206,0.0,0.0,0.0,131.89
2021-02-23 02:30:00,39.3686,-11.4528,41.0006499192,7.4186,1.2772000000000001,7.5277397537,31.95,-12.73,34.3926649156,131.46,47.7686,-12.8828,49.4753037565,7.4186,1.2772000000000001,7.5277397537,40.35,-14.16,42.7624613417,132.62,7.4186,1.2772000000000001,7.5277397537,7.4186,1.2772000000000001,7.5277397537,0.0,0.0,0.0,132.55
2021-02-23 03:00:00,38.6428,-11.3126,40.26463598,7.2828,1.2574,7.3905500878,31.36,-12.57,33.7854184523,131.57,46.8928,-12.7126,48.58543908,7.2828,1.2574,7.3905500878,39.61,-13.97,42.0013452166,132.74,7.2828,1.2574,7.3905500878,7.2828,1.2574,7.3905500878,0.0,0.0,0.0,132.68
2021-02-23 03:30:00,38.7834,-10.967,40.3041834623,7.4234,1.203,7.5202444482,31.36,-12.17,33.6386459299,130.84,46.9834,-12.127,48.5232315964,7.4234,1.203,7.5202444482,39.56,-13.33,41.7454488537,132.0,7.4234,1.203,7.5202444482,7.4234,1.203,7.5202444482,0.0,0.0,0.0,131.87
2021-02-23 04:00:00,38.1164,-11.2824,39.7511320433,7.2764,1.2476,7.3825810338,30.84,-12.53,33.288233657,131.12,46.1964,-12.5624,47.8740145248,7.2764,1.2476,7.3825810338,38.92,-13.81,41.2974878171,132.23,7.2764,1.2476,7.3825810338,7.2764,1.2476,7.3825810338,0.0,0.0,0.0,132.16
2021-02-23 04:30:00,38.4976,-10.993,40.036374146,7.4376,1.2770000000000001,7.5464311274,31.06,-12.27,33.3957557184,130.53,46.5676,-12.233,48.1475612961,7.4376,1.2770000000000001,7.5464311274,39.13,-13.51,41.3965819845,131.65,7.4376,1.2770000000000001,7.5464311274,7.4376,1.2770000000000001,7.5464311274,0.0,0.0,0.0,131.54
2021-02-23 05:00:00,38.293,-11.2614,39.9145710106,7.503,1.2686,7.6094911104000005,30.79,-12.53,33.2419163106,130.83,46.333,-12.5314,47.9977382275,7.503,1.2686,7.6094911104000005,38.83,-13.8,41.2093302542,131.87,7.503,1.2686,7.6094911104000005,7.503,1.2686,7.6094911104000005,0.0,0.0,0.0,131.85
2021-02-23 05:30:00,40.8354,3.8594,41.0173726794,7.1554,1.2094,7.2568862138,33.68,2.65,33.7840924105,132.42,48.3454,-16.6606,51.1356362385,7.1554,1.2094,7.2568862138,41.19,-17.87,44.8993652516,133.52,7.1554,1.2094,7.2568862138,7.1554,1.2094,7.2568862138,0.0,0.0,0.0,132.5
2021-02-23 06:00:00,41.5586,0.4374,41.5609017313,6.9786,1.1974,7.080580818,34.58,-0.76,34.5883506401,132.05,49.4486,-15.2826,51.756370668,6.9786,1.1974,7.080580818,42.47,-16.48,45.5553652164,132.62,6.9786,1.1974,7.080580818,6.9786,1.1974,7.080580818,0.0,0.0,0.0,132.33
2021-02-23 06:30:00,41.5436,-20.595,46.3683591036,6.8736,1.225,6.9819053245,34.67,-21.82,40.9648788598,131.93,51.1936,-6.475,51.6014564325,6.8736,1.225,6.9819053245,44.32,-7.7,44.98391268,134.57,6.8736,1.225,6.9819053245,6.8736,1.225,6.9819053245,0.0,0.0,0.0,133.62
2021-02-23 07:00:00,45.0126,-19.938,49.2306612058,7.0326,1.202,7.1345824517,37.98,-21.14,43.4669989762,131.01,55.4326,-4.958,55.6538849206,7.0326,1.202,7.1345824517,48.4,-6.16,48.7904252902,133.42,7.0326,1.202,7.1345824517,7.0326,1.202,7.1345824517,0.0,0.0,0.0,132.64
2021-02-23 07:30:00,49.3558,-8.8026,50.1346263614,7.0758,1.2374,7.1831820525,42.28,-10.04,43.4557245941,130.83,59.9658,-6.4526,60.3119657813,7.0758,1.2374,7.1831820525,52.89,-7.69,53.4461242748,132.53,7.0758,1.2374,7.1831820525,7.0758,1.2374,7.1831820525,0.0,0.0,0.0,131.9
2021-02-23 08:00:00,54.7484,4.5658,54.9384549492,7.2184,1.1758,7.3135356839,47.53,3.39,47.6507397634,130.5,65.4484,-9.3742,66.1163269412,7.2184,1.1758,7.3135356839,58.23,-10.55,59.1779976005,132.36,7.2184,1.1758,7.3135356839,7.2184,1.1758,7.3135356839,0.0,0.0,0.0,130.75
2021-02-23 08:30:00,55.636,-4.9946,55.859739752,7.456,1.1654,7.5465285503,48.18,-6.16,48.5721936915,131.6,69.236,9.0154,69.8204922151,7.456,1.1654,7.5465285503,61.78,7.85,62.2767283983,133.16,7.456,1.1654,7.5465285503,7.456,1.1654,7.5465285503,0.0,0.0,0.0,132.86
2021-02-23 09:00:00,56.5794,-11.1776,57.6729333927,7.7794,1.1724,7.8672476839000005,48.8,-12.35,50.3384793175,132.16,72.0394,20.2024,74.8185279067,7.7794,1.1724,7.8672476839000005,64.26,19.03,67.0185683225,133.05,7.7794,1.1724,7.8672476839000005,7.7794,1.1724,7.8672476839000005,0.0,0.0,0.0,134.09
2021-02-23 09:30:00,56.9182,-9.2566,57.6659876773,8.6282,1.0634,8.6934834675,48.29,-10.32,49.3804262841,132.22,71.4382,13.9134,72.7804858379,8.6282,1.0634,8.6934834675,62.81,12.85,64.110986578,133.21,8.6282,1.0634,8.6934834675,8.6282,1.0634,8.6934834675,0.0,0.0,0.0,133.92
2021-02-23 10:00:00,58.9394,1.1196,58.9500328797,8.5694,0.9796,8.6252091291,50.37,0.14,50.3701945599,131.32,70.5994,-13.2104,71.8247168356,8.5694,0.9796,8.6252091291,62.03,-14.19,63.6323581207,133.47,8.5694,0.9796,8.6252091291,8.5694,0.9796,8.6252091291,0.0,0.0,0.0,131.76
2021-02-23 10:30:00,59.0428,1.5878,59.0641459828,8.6728,1.0678,8.7382868275,50.37,0.52,50.3726840659,131.38,70.7028,-12.6822,71.8312197076,8.6728,1.0678,8.7382868275,62.03,-13.75,63.5356860355,133.54,8.6728,1.0678,8.7382868275,8.6728,1.0678,8.7382868275,0.0,0.0,0.0,131.83
2021-02-23 11:00:00,59.2512,2.094,59.2881905394,7.9712,1.114,8.0486660659,51.28,0.98,51.2893634197,130.95,71.4212,-12.086,72.4365874779,7.9712,1.114,8.0486660659,63.45,-13.2,64.8085063861,133.07,7.9712,1.114,8.0486660659,7.9712,1.114,8.0486660659,0.0,0.0,0.0,131.4
2021-02-23 11:30:00,60.348,-6.9756,60.7498156323,7.9879999999999995,1.1044,8.0639843353,52.36,-8.08,52.9797697239,130.4,76.328,18.7144,78.5887546113,7.9879999999999995,1.1044,8.0639843353,68.34,17.61,70.5724287523,131.46,7.9879999999999995,1.1044,8.0639843353,7.9879999999999995,1.1044,8.0639843353,0.0,0.0,0.0,132.05
2021-02-23 12:00:00,59.9626,-9.4714,60.7060196086,8.0726,1.1086,8.1483657699,51.89,-10.58,52.9576104068,131.64,76.5026,22.5786,79.764910736,8.0726,1.1086,8.1483657699,68.43,21.47,71.7190755657,132.22,8.0726,1.1086,8.1483657699,8.0726,1.1086,8.1483657699,0.0,0.0,0.0,133.52
2021-02-23 12:30:00,61.4042,-8.809,62.0328482229,8.1742,1.271,8.2724232629,53.23,-10.08,54.1760029903,130.86,78.2642,23.111,81.6051672545,8.1742,1.271,8.2724232629,70.09,21.84,73.4138522351,131.53,8.1742,1.271,8.2724232629,8.1742,1.271,8.2724232629,0.0,0.0,0.0,132.68
2021-02-23 13:00:00,61.1626,-9.7664,61.9374378524,8.4026,1.5735999999999999,8.548678478,52.76,-11.34,53.9649256462,131.2,77.8426,22.0536,80.9063140164,8.4026,1.5735999999999999,8.548678478,69.44,20.48,72.3971270148,131.76,8.4026,1.5735999999999999,8.548678478,8.4026,1.5735999999999999,8.548678478,0.0,0.0,0.0,133.06
2021-02-23 13:30:00,59.8102,-9.8796,60.6206773321,8.2402,1.5304,8.3811109168,51.57,-11.41,52.8171657702,131.81,76.1802,22.1504,79.3351315131,8.2402,1.5304,8.3811109168,67.94,20.62,71.0001971828,132.38,8.2402,1.5304,8.3811109168,8.2402,1.5304,8.3811109168,0.0,0.0,0.0,133.71
2021-02-23 14:00:00,60.1876,-2.7352,60.2497179479,7.6076,1.6148,7.7770917958,52.58,-4.35,52.7596332436,131.57,74.2776,1.0548,74.2850891148,7.6076,1.6148,7.7770917958,66.67,-0.56,66.6723518409,132.98,7.6076,1.6148,7.7770917958,7.6076,1.6148,7.7770917958,0.0,0.0,0.0,132.61
2021-02-23 14:30:00,60.3744,1.7758,60.400510271,7.3544,1.6658,7.5406955249,53.02,0.11,53.0201141078,131.95,72.9544,-12.8942,74.0851191063,7.3544,1.6658,7.5406955249,65.6,-14.56,67.1963808549,133.7,7.3544,1.6658,7.5406955249,7.3544,1.6658,7.5406955249,0.0,0.0,0.0,132.39
2021-02-23 15:00:00,59.2496,1.458,59.2675363429,7.4096,1.6280000000000001,7.5863401031,51.84,-0.17,51.8402787415,131.95,71.4096,-13.572,72.6878955271,7.4096,1.6280000000000001,7.5863401031,64.0,-15.2,65.7802401941,133.9,7.4096,1.6280000000000001,7.5863401031,7.4096,1.6280000000000001,7.5863401031,0.0,0.0,0.0,132.43
2021-02-23 15:30:00,59.0224,1.5204,59.0419792853,7.8424,1.6304,8.0100837649,51.18,-0.11,51.1801182101,131.58,71.1324,-12.8696,72.2872390808,7.8424,1.6304,8.0100837649,63.29,-14.5,64.9297628211,133.68,7.8424,1.6304,8.0100837649,7.8424,1.6304,8.0100837649,0.0,0.0,0.0,132.02
2021-02-23 16:00:00,59.9276,1.4208,59.9444402293,7.7976,1.2808,7.9020892427,52.13,0.14,52.1301879912,131.32,72.3176,-12.8192,73.4449941003,7.7976,1.2808,7.9020892427,64.52,-14.1,66.0427164796,133.52,7.7976,1.2808,7.9020892427,7.7976,1.2808,7.9020892427,0.0,0.0,0.0,131.76
2021-02-23 16:30:00,64.0202,0.7138,64.0241791707,7.5602,1.2138,7.6570186417,56.46,-0.5,56.4622139134,131.29,77.4302,-13.5862,78.6131077015,7.5602,1.2138,7.6570186417,69.87,-14.8,71.4202835335,133.44,7.5602,1.2138,7.6570186417,7.5602,1.2138,7.6570186417,0.0,0.0,0.0,131.69
2021-02-23 17:00:00,68.3294,-5.7848,68.5738347725,7.3094,1.2452,7.4147050784,61.02,-7.03,61.4236216777,130.7,83.0094,-21.4148,85.7272077429,7.3094,1.2452,7.4147050784,75.7,-22.66,79.018767391,132.37,7.3094,1.2452,7.4147050784,7.3094,1.2452,7.4147050784,0.0,0.0,0.0,131.3
2021-02-23 17:30:00,70.256,-10.3546,71.0149510819,8.546,1.3054000000000001,8.6451249361,61.71,-11.66,62.8019084105,131.96,85.456,-27.2546,89.6969406232,8.546,1.3054000000000001,8.6451249361,76.91,-28.56,82.041585187,132.89,8.546,1.3054000000000001,8.6451249361,8.546,1.3054000000000001,8.6451249361,0.0,0.0,0.0,132.68
2021-02-23 18:00:00,72.9266,-10.0536,73.6163287628,8.6966,1.3364,8.7986826582,64.23,-11.39,65.2320856634,131.5,88.7866,-26.7336,92.7240298333,8.6966,1.3364,8.7986826582,80.09,-28.07,84.8665599633,132.49,8.6966,1.3364,8.7986826582,8.6966,1.3364,8.7986826582,0.0,0.0,0.0,132.15
2021-02-23 18:30:00,75.1058,-9.6522,75.7234848543,8.4058,1.3078,8.5069274406,66.7,-10.96,67.5944642704,131.68,91.5558,-26.1622,95.2204033938,8.4058,1.3078,8.5069274406,83.15,-27.47,87.5701056297,132.67,8.4058,1.3078,8.5069274406,8.4058,1.3078,8.5069274406,0.0,0.0,0.0,132.25
2021-02-23 19:00:00,73.8482,-8.686,74.3572675617,8.3582,1.294,8.4577741303,65.49,-9.98,66.2460602602,132.29,89.9182,-25.256,93.397795623,8.3582,1.294,8.4577741303,81.56,-26.55,85.772583615,133.42,8.3582,1.294,8.4577741303,8.3582,1.294,8.4577741303,0.0,0.0,0.0,132.89
2021-02-23 19:30:00,71.4394,-7.8254,71.866715227,8.6694,1.2946,8.7655282511,62.77,-9.12,63.4290729871,131.45,86.8694,-23.9854,90.1198761069,8.6694,1.2946,8.7655282511,78.2,-25.28,82.1846603692,132.84,8.6694,1.2946,8.7655282511,8.6694,1.2946,8.7655282511,0.0,0.0,0.0,132.01
2021-02-23 20:00:00,66.392,-16.3974,68.3869314325,7.352,1.2926,7.464765151,59.04,-17.69,61.6332515774,132.39,81.412,-21.1474,84.1137698047,7.352,1.2926,7.464765151,74.06,-22.44,77.3849933773,134.66,7.352,1.2926,7.464765151,7.352,1.2926,7.464765151,0.0,0.0,0.0,133.56
2021-02-23 20:30:00,59.5508,-22.3764,63.6160440266,7.3408,1.2636,7.4487602727,52.21,-23.64,57.3125963467,131.63,73.9008,-7.0264,74.2340793544,7.3408,1.2636,7.4487602727,66.56,-8.29,67.0742700296,134.29,7.3408,1.2636,7.4487602727,7.3408,1.2636,7.4487602727,0.0,0.0,0.0,133.33
2021-02-23 21:00:00,55.058,-23.478,59.8548230972,7.428,1.262,7.5344427797,47.63,-24.74,53.6720085333,130.88,68.408,-8.888,68.9829762188,7.428,1.262,7.5344427797,60.98,-10.15,61.8189525955,133.06,7.428,1.262,7.5344427797,7.428,1.262,7.5344427797,0.0,0.0,0.0,132.7
2021-02-23 21:30:00,52.6694,-24.756,58.1972957478,7.3994,1.264,7.5065848666,45.27,-26.02,52.2150677487,131.48,65.5094,-10.336,66.319788784,7.3994,1.264,7.5065848666,58.11,-11.6,59.2564941589,133.56,7.3994,1.264,7.5065848666,7.3994,1.264,7.5065848666,0.0,0.0,0.0,133.35
2021-02-23 22:00:00,50.1132,-15.7714,52.5363671393,7.4032,1.2586,7.5094236929000004,42.71,-17.03,45.9800500217,130.54,61.6132,-15.6214,63.5626820721,7.4032,1.2586,7.5094236929000004,54.21,-16.88,56.7772709806,132.1,7.4032,1.2586,7.5094236929000004,7.4032,1.2586,7.5094236929000004,0.0,0.0,0.0,131.83
2021-02-23 22:30:00,49.2014,5.3826,49.4949506992,7.4414,1.2726,7.5494334039,41.76,4.11,41.9617647389,131.98,58.7514,-25.0074,63.8521499773,7.4414,1.2726,7.5494334039,51.31,-26.28,57.6485429131,133.35,7.4414,1.2726,7.5494334039,7.4414,1.2726,7.5494334039,0.0,0.0,0.0,131.96
2021-02-23 23:00:00,45.7094,-0.4184,45.7113148675,7.4894,1.2816,7.598263678,38.22,-1.7000000000000002,38.2577887495,132.58,54.7494,-24.5484,60.0010061826,7.4894,1.2816,7.598263678,47.26,-25.83,53.8581145233,134.38,7.4894,1.2816,7.598263678,7.4894,1.2816,7.598263678,0.0,0.0,0.0,132.91
2021-02-23 23:30:00,42.7344,-16.8328,45.9300783714,7.4744,1.2772000000000001,7.5827366564,35.26,-18.11,39.6388660282,130.52,52.2544,-18.8328,55.5445467638,7.4744,1.2772000000000001,7.5827366564,44.78,-20.11,49.0882929017,134.0,7.4744,1.2772000000000001,7.5827366564,7.4744,1.2772000000000001,7.5827366564,0.0,0.0,0.0,131.77
2021-02-24 00:00:00,40.545,-17.4724,44.149538919,7.515,1.2776,7.6228266909,33.03,-18.75,37.9808293748,131.23,49.525,-19.7024,53.3001894064,7.515,1.2776,7.6228266909,42.01,-20.98,46.9574328515,134.64,7.515,1.2776,7.6228266909,7.515,1.2776,7.6228266909,0.0,0.0,0.0,132.53
2021-02-24 00:30:00,40.8842,-16.8896,44.2354653847,7.2642,1.2404,7.3693414767,33.62,-18.13,38.1968755267,130.54,49.9442,-18.959600000000002,53.4218077736,7.2642,1.2404,7.3693414767,42.68,-20.2,47.2188775809,134.11,7.2642,1.2404,7.3693414767,7.2642,1.2404,7.3693414767,0.0,0.0,0.0,131.81
2021-02-24 01:00:00,41.0524,-17.3544,44.5698860793,7.1924,1.2156,7.2944020399,33.86,-18.57,38.6179297736,131.08,50.1624,-19.5144,53.8245128275,7.1924,1.2156,7.2944020399,42.97,-20.73,47.7090536481,134.48,7.1924,1.2156,7.2944020399,7.1924,1.2156,7.2944020399,0.0,0.0,0.0,132.34
2021-02-24 01:30:00,40.9066,-17.0434,44.3150923176,7.1166,1.2066,7.2181631403,33.79,-18.25,38.4034711973,130.67,49.9166,-19.1934,53.4794685755,7.1166,1.2066,7.2181631403,42.8,-20.4,47.4130783645,134.18,7.1166,1.2066,7.2181631403,7.1166,1.2066,7.2181631403,0.0,0.0,0.0,131.93
2021-02-24 02:00:00,39.742,-17.8486,43.5660313313,6.602,1.1114,6.694894619,33.14,-18.96,38.180377159,131.92,48.622,-20.1886,52.6467326048,6.602,1.1114,6.694894619,42.02,-21.3,47.1101942259,135.41,6.602,1.1114,6.694894619,6.602,1.1114,6.694894619,0.0,0.0,0.0,133.2
2021-02-24 02:30:00,39.631,-17.1612,43.1870692041,6.651,1.1388,6.7477897448,32.98,-18.3,37.7169776096,130.99,48.401,-19.4312,52.1558082522,6.651,1.1388,6.7477897448,41.75,-20.57,46.542318378,134.74,6.651,1.1388,6.7477897448,6.651,1.1388,6.7477897448,0.0,0.0,0.0,132.25
2021-02-24 03:00:00,37.8538,-18.2878,42.0399072701,7.0338,1.2022,7.1357989938,30.82,-19.49,36.4654973914,132.25,46.2038,-20.7978,50.6689216313,7.0338,1.2022,7.1357989938,39.17,-22.0,44.9253703379,135.71,7.0338,1.2022,7.1357989938,7.0338,1.2022,7.1357989938,0.0,0.0,0.0,133.58
2021-02-24 03:30:00,37.064,-18.9942,41.6475657109,7.004,1.1758,7.1020082822,30.06,-20.17,36.1998964087,133.08,45.274,-21.6642,50.1903639919,7.004,1.1758,7.1020082822,38.27,-22.84,44.5674601026,135.58,7.004,1.1758,7.1020082822,7.004,1.1758,7.1020082822,0.0,0.0,0.0,134.43
2021-02-24 04:00:00,36.9508,-14.9634,39.865586164,7.2808,1.2366,7.3850679212,29.67,-16.2,33.8045692178,133.02,44.9108,-17.0134,48.0253655499,7.2808,1.2366,7.3850679212,37.63,-18.25,41.8219966047,134.74,7.2808,1.2366,7.3850679212,7.2808,1.2366,7.3850679212,0.0,0.0,0.0,134.25
2021-02-24 04:30:00,38.0174,-5.7912,38.4559579285,7.1474,1.2088,7.248898137,30.87,-7.0,31.653702785,130.94,45.9274,-5.9912,46.3165256491,7.1474,1.2088,7.248898137,38.78,-7.2,39.4427230297,133.67,7.1474,1.2088,7.248898137,7.1474,1.2088,7.248898137,0.0,0.0,0.0,131.84
2021-02-24 05:00:00,38.0258,-5.76,38.4595770341,7.1858,1.21,7.2869624426,30.84,-6.97,31.6178193429,130.24,45.9458,-5.48,46.2714484065,7.1858,1.21,7.2869624426,38.76,-6.69,39.333112005,133.07,7.1858,1.21,7.2869624426,7.1858,1.21,7.2869624426,0.0,0.0,0.0,131.1
2021-02-24 05:30:00,39.1078,-5.5966000000000005,39.5062267548,7.1978,1.2134,7.2993605473,31.91,-6.8100000000000005,32.6285794971,129.86,47.2778,-5.3766,47.58254092,7.1978,1.2134,7.2993605473,40.08,-6.59,40.6181548079,132.63,7.1978,1.2134,7.2993605473,7.1978,1.2134,7.2993605473,0.0,0.0,0.0,130.7
2021-02-24 06:00:00,39.3042,-15.8162,42.3671136624,7.2842,1.2538,7.3913181558,32.02,-17.07,36.2858829299,131.13,51.0042,28.6238,58.4871810235,7.2842,1.2538,7.3913181558,43.72,27.37,51.5805709546,132.89,7.2842,1.2538,7.3913181558,7.2842,1.2538,7.3913181558,0.0,0.0,0.0,133.31
2021-02-24 06:30:00,42.3314,-7.1278,42.9272985267,7.3014,1.2022,7.3997112646,35.03,-8.33,36.0068021352,131.27,52.5414,9.4122,53.3777877286,7.3014,1.2022,7.3997112646,45.24,8.21,45.9789266947,134.03,7.3014,1.2022,7.3997112646,7.3014,1.2022,7.3997112646,0.0,0.0,0.0,132.59
2021-02-24 07:00:00,45.665,-5.9218,46.0473662682,7.355,1.2582,7.4618424159,38.31,-7.18,38.9770252841,131.02,56.655,10.9482,57.7031377677,7.355,1.2582,7.4618424159,49.3,9.69,50.243269201,133.95,7.355,1.2582,7.4618424159,7.355,1.2582,7.4618424159,0.0,0.0,0.0,132.29
2021-02-24 07:30:00,51.4206,-5.5532,51.7195914002,7.2506,1.2268,7.3536547784,44.17,-6.78,44.6873281815,130.43,63.7206,11.4668,64.7441299779,7.2506,1.2268,7.3536547784,56.47,10.24,57.3909269833,133.38,7.2506,1.2268,7.3536547784,7.2506,1.2268,7.3536547784,0.0,0.0,0.0,131.69
2021-02-24 08:00:00,55.4278,-15.1128,57.4511769825,7.3978,1.2272,7.4988975643,48.03,-16.34,50.7333864432,131.67,68.8678,0.4572,68.8693176145,7.3978,1.2272,7.4988975643,61.47,-0.77,61.4748224886,133.59,7.3978,1.2272,7.4988975643,7.3978,1.2272,7.4988975643,0.0,0.0,0.0,133.23
2021-02-24 08:30:00,56.6474,-14.693,58.5218948408,7.1974,1.297,7.3133286375,49.45,-15.99,51.9709784399,131.37,70.5374,0.8270000000000001,70.5422478219,7.1974,1.297,7.3133286375,63.34,-0.47000000000000003,63.3417437398,133.27,7.1974,1.297,7.3133286375,7.1974,1.297,7.3133286375,0.0,0.0,0.0,132.97
2021-02-24 09:00:00,57.5848,-15.3848,59.6045406163,7.6748,1.2352,7.7735625089,49.91,-16.62,52.6044912531,131.42,71.4748,0.0252,71.4748044424,7.6748,1.2352,7.7735625089,63.8,-1.21,63.8114731063,133.15,7.6748,1.2352,7.7735625089,7.6748,1.2352,7.7735625089,0.0,0.0,0.0,133.05
2021-02-24 09:30:00,59.5826,-16.5152,61.8291036147,8.3326,1.0648,8.4003584328,51.25,-17.58,54.181351958,130.87,73.4926,-1.3952,73.5058422018,8.3326,1.0648,8.4003584328,65.16,-2.46,65.2064199293,132.24,8.3326,1.0648,8.4003584328,8.3326,1.0648,8.4003584328,0.0,0.0,0.0,132.53
2021-02-24 10:00:00,59.5358,-16.2066,61.7022314443,8.7658,1.0134,8.8241843362,50.77,-17.22,53.6108319279,131.19,73.1658,-0.9266000000000001,73.1716671752,8.7658,1.0134,8.8241843362,64.4,-1.94,64.4292138707,132.48,8.7658,1.0134,8.8241843362,8.7658,1.0134,8.8241843362,0.0,0.0,0.0,132.85
2021-02-24 10:30:00,60.1758,-15.3422,62.1008051999,9.3458,0.9478000000000001,9.3937374074,50.83,-16.29,53.3765210556,130.74,73.5958,-0.0222,73.5958033483,9.3458,0.9478000000000001,9.3937374074,64.25,-0.97,64.2573217618,132.26,9.3458,0.9478000000000001,9.3937374074,9.3458,0.9478000000000001,9.3937374074,0.0,0.0,0.0,132.39
2021-02-24 11:00:00,59.5378,-15.3224,61.4778461773,9.2978,0.9476,9.3459633318,50.24,-16.27,52.8088108179,130.81,73.0478,0.0476,73.0478155087,9.2978,0.9476,9.3459633318,63.75,-0.9,63.7563526247,132.26,9.2978,0.9476,9.3459633318,9.2978,0.9476,9.3459633318,0.0,0.0,0.0,132.47
2021-02-24 11:30:00,61.3066,-14.1254,62.9128454985,7.8566,1.1346,7.9381030933000005,53.45,-15.26,55.5857004993,130.14,75.8866,1.1246,75.8949325365,7.8566,1.1346,7.9381030933000005,68.03,-0.01,68.030000735,131.78,7.8566,1.1346,7.9381030933000005,7.8566,1.1346,7.9381030933000005,0.0,0.0,0.0,131.79
2021-02-24 12:00:00,63.3908,-14.4386,65.0143576035,7.8808,1.1014,7.9573921985,55.51,-15.54,57.64418184,130.0,78.3408,1.2014,78.350011529,7.8808,1.1014,7.9573921985,70.46,0.1,70.4600709622,131.69,7.8808,1.1014,7.9573921985,7.8808,1.1014,7.9573921985,0.0,0.0,0.0,131.6
2021-02-24 12:30:00,64.458,-14.9338,66.1653394644,8.368,1.0362,8.4319116717,56.09,-15.97,58.31919924,130.33,79.138,0.5962000000000001,79.1402457568,8.368,1.0362,8.4319116717,70.77,-0.44,70.771367798,134.77,8.368,1.0362,8.4319116717,8.368,1.0362,8.4319116717,0.0,0.0,0.0,131.95
2021-02-24 13:00:00,64.7044,-15.7314,66.5893108939,8.3344,1.0186,8.396414075100001,56.37,-16.75,58.8059469782,130.79,79.4244,-0.6814,79.427322889,8.3344,1.0186,8.396414075100001,71.09,-1.7000000000000002,71.1103234418,135.24,8.3344,1.0186,8.396414075100001,8.3344,1.0186,8.396414075100001,0.0,0.0,0.0,132.48
2021-02-24 13:30:00,63.8388,-16.3308,65.8945173294,8.6188,0.9692000000000001,8.6731229716,55.22,-17.3,57.8665568355,131.2,78.2588,-1.3508,78.2704569942,8.6188,0.9692000000000001,8.6731229716,69.64,-2.32,69.6786337409,134.34,8.6188,0.9692000000000001,8.6731229716,8.6188,0.9692000000000001,8.6731229716,0.0,0.0,0.0,132.93
2021-02-24 14:00:00,62.3454,-16.9294,64.6030454818,8.6154,0.9906,8.6721626784,53.73,-17.92,56.6395559658,131.96,76.4654,-1.7794,76.4861011003,8.6154,0.9906,8.6721626784,67.85,-2.77,67.9065195692,133.41,8.6154,0.9906,8.6721626784,8.6154,0.9906,8.6721626784,0.0,0.0,0.0,133.7
2021-02-24 14:30:00,61.8822,-16.6472,64.0822592039,7.5522,1.1628,7.6411928833000005,54.33,-17.81,57.1746884556,131.44,76.4822,-1.5372,76.4976463735,7.5522,1.1628,7.6411928833000005,68.93,-2.7,68.9828594652,133.0,7.5522,1.1628,7.6411928833000005,7.5522,1.1628,7.6411928833000005,0.0,0.0,0.0,133.16
2021-02-24 15:00:00,61.6068,-16.8274,63.8635983718,7.6968,1.1526,7.7826227584000005,53.91,-17.98,56.8292926227,131.56,76.2368,-1.7274,76.25636750460001,7.6968,1.1526,7.7826227584000005,68.54,-2.88,68.6004810479,133.08,7.6968,1.1526,7.7826227584000005,7.6968,1.1526,7.7826227584000005,0.0,0.0,0.0,133.31
2021-02-24 15:30:00,61.3252,-17.2172,63.6962489545,7.5852,1.1728,7.6753318417,53.74,-18.39,56.7994691877,131.88,76.0152,-2.1072,76.0444009963,7.5852,1.1728,7.6753318417,68.43,-3.2800000000000002,68.5085636983,133.42,7.5852,1.1728,7.6753318417,7.5852,1.1728,7.6753318417,0.0,0.0,0.0,133.63
2021-02-24 16:00:00,62.2532,-16.8198,64.4853982098,7.2732,1.2302,7.3765052891,54.98,-18.05,57.8671141496,131.65,77.3132,-1.6598000000000002,77.3310146725,7.2732,1.2302,7.3765052891,70.04,-2.89,70.0995984297,133.26,7.2732,1.2302,7.3765052891,7.2732,1.2302,7.3765052891,0.0,0.0,0.0,133.38
2021-02-24 16:30:00,63.413,-17.1028,65.6788728347,7.213,1.2372,7.3183353872,56.2,-18.34,59.1167962596,132.44,78.893,-1.7428,78.9122474705,7.213,1.2372,7.3183353872,71.68,-2.98,71.7419180117,133.98,7.213,1.2372,7.3183353872,7.213,1.2372,7.3183353872,0.0,0.0,0.0,134.17
2021-02-24 17:00:00,64.027,-16.8192,66.1992614584,7.377,1.2508,7.4822877277,56.65,-18.07,59.462150987,132.31,79.737,-1.3292,79.7480779809,7.377,1.2508,7.4822877277,72.36,-2.58,72.405980416,133.86,7.377,1.2508,7.4822877277,7.377,1.2508,7.4822877277,0.0,0.0,0.0,134.02
2021-02-24 17:30:00,66.0716,-16.5218,68.1059924074,8.4816,1.2882,8.5788692612,57.59,-17.81,60.2810434548,131.89,82.2416,-1.0018,82.2477013284,8.4816,1.2882,8.5788692612,73.76,-2.29,73.7955398381,133.35,8.4816,1.2882,8.5788692612,8.4816,1.2882,8.5788692612,0.0,0.0,0.0,133.54
2021-02-24 18:00:00,69.1556,-15.3062,70.829208451,8.5256,1.3038,8.6247173751,60.63,-16.61,62.8640517307,131.35,86.0156,0.3738,86.0164122119,8.5256,1.3038,8.6247173751,77.49,-0.93,77.4955805191,133.0,8.5256,1.3038,8.6247173751,8.5256,1.3038,8.6247173751,0.0,0.0,0.0,132.92
2021-02-24 18:30:00,71.871,-14.26,73.2720154015,8.501,1.3,8.5998256378,63.37,-15.56,65.2523601106,130.91,89.301,1.55,89.3144506841,8.501,1.3,8.5998256378,80.8,0.25,80.8003867565,132.69,8.501,1.3,8.5998256378,8.501,1.3,8.5998256378,0.0,0.0,0.0,132.37
2021-02-24 19:00:00,71.0874,-14.2998,72.5113971649,8.5874,1.3102,8.6867751669,62.5,-15.61,64.4198890095,130.91,88.2674,1.5202,88.2804899783,8.5874,1.3102,8.6867751669,79.68,0.21,79.6802767314,132.69,8.5874,1.3102,8.6867751669,8.5874,1.3102,8.6867751669,0.0,0.0,0.0,132.37
2021-02-24 19:30:00,68.6412,-14.7406,70.2061224239,7.1412,1.2294,7.2462515689,61.5,-15.97,63.5396797285,131.28,85.4512,1.0493999999999999,85.457643437,7.1412,1.2294,7.2462515689,78.31,-0.18,78.3102068699,133.07,7.1412,1.2294,7.2462515689,7.1412,1.2294,7.2462515689,0.0,0.0,0.0,132.82
2021-02-24 20:00:00,65.3238,-16.1522,67.2911020216,7.1638,1.2578,7.2733823824,58.16,-17.41,60.7099143468,131.46,81.3438,-0.7422000000000001,81.3471859334,7.1638,1.2578,7.2733823824,74.18,-2.0,74.2069565472,133.02,7.1638,1.2578,7.2733823824,7.1638,1.2578,7.2733823824,0.0,0.0,0.0,133.09
2021-02-24 20:30:00,61.8252,-16.0942,63.8856684138,7.1852,1.2658,7.2958446173,54.64,-17.36,57.3314852415,130.38,76.9552,-1.2642,76.96558327380001,7.1852,1.2658,7.2958446173,69.77,-2.5300000000000002,69.8158563652,132.23,7.1852,1.2658,7.2958446173,7.1852,1.2658,7.2958446173,0.0,0.0,0.0,132.04
2021-02-24 21:00:00,58.4352,-15.5314,60.464013967,7.2052,1.2786,7.3177677607,51.23,-16.81,53.9174276093,130.53,72.7252,-0.7114,72.7286793844,7.2052,1.2786,7.3177677607,65.52,-1.99,65.5502135771,132.59,7.2052,1.2786,7.3177677607,7.2052,1.2786,7.3177677607,0.0,0.0,0.0,132.22
2021-02-24 21:30:00,57.685,-16.935,60.119493095,7.125,1.295,7.2417297657,50.56,-18.23,53.7461300932,130.73,71.805,-2.375,71.8442666467,7.125,1.295,7.2417297657,64.68,-3.67,64.7840358422,132.69,7.125,1.295,7.2417297657,7.125,1.295,7.2417297657,0.0,0.0,0.0,132.43
2021-02-24 22:00:00,52.204,-16.8618,54.8596200793,7.084,1.2882,7.2001746673,45.12,-18.15,48.633701278,131.62,65.174,-2.1418,65.2091832738,7.084,1.2882,7.2001746673,58.09,-3.43,58.1911763071,133.67,7.084,1.2882,7.2001746673,7.084,1.2882,7.2001746673,0.0,0.0,0.0,133.39
2021-02-24 22:30:00,47.9584,-18.6904,51.4717318799,7.1584,1.2996,7.275414127,40.8,-19.99,45.4339091428,131.31,59.9984,-4.2804,60.1508921523,7.1584,1.2996,7.275414127,52.84,-5.58,53.1338122103,132.61,7.1584,1.2996,7.275414127,7.1584,1.2996,7.275414127,0.0,0.0,0.0,133.09
2021-02-24 23:00:00,43.596,-18.0718,47.193232261,7.116,1.2882,7.2316606143,36.48,-19.36,41.2989103972,130.99,54.586,-3.7218,54.7127333556,7.116,1.2882,7.2316606143,47.47,-5.01,47.7336464142,132.58,7.116,1.2882,7.2316606143,7.116,1.2882,7.2316606143,0.0,0.0,0.0,132.81
2021-02-24 23:30:00,39.9336,-19.0696,44.2531586796,7.1336,1.2904,7.2493710844,32.8,-20.36,38.6053053349,131.37,50.0636,-5.0096,50.3136178099,7.1336,1.2904,7.2493710844,42.93,-6.3,43.3898017972,132.87,7.1336,1.2904,7.2493710844,7.1336,1.2904,7.2493710844,0.0,0.0,0.0,133.24
2021-02-25 00:00:00,38.4962,-17.0128,42.0879172481,7.1462,1.2872,7.2612022613,31.35,-18.3,36.300309916,131.48,48.1762,-2.6628,48.2497331628,7.1462,1.2872,7.2612022613,41.03,-3.95,41.219696748,133.29,7.1462,1.2872,7.2612022613,7.1462,1.2872,7.2612022613,0.0,0.0,0.0,133.29
2021-02-25 00:30:00,38.9726,-13.2984,41.1790115632,7.1726,1.2816,7.2861985507,31.8,-14.58,34.9830873423,131.31,48.6326,1.9416,48.6713426291,7.1726,1.2816,7.2861985507,41.46,0.66,41.4652529234,133.47,7.1726,1.2816,7.2861985507,7.1726,1.2816,7.2861985507,0.0,0.0,0.0,132.96
2021-02-25 01:00:00,39.2218,-12.8248,41.2653012867,7.1218,1.3052000000000001,7.2404131291,32.1,-14.13,35.0723095903,130.4,48.8718,2.2352,48.9228878367,7.1218,1.3052000000000001,7.2404131291,41.75,0.93,41.7603567992,132.7,7.1218,1.3052000000000001,7.2404131291,7.1218,1.3052000000000001,7.2404131291,0.0,0.0,0.0,132.05
2021-02-25 01:30:00,38.6706,-13.6406,41.0058687595,7.2006,1.2894,7.3151344977,31.47,-14.93,34.8319652044,131.38,48.2006,1.4894,48.2236057623,7.2006,1.2894,7.3151344977,41.0,0.2,41.000487802,133.5,7.2006,1.2894,7.3151344977,7.2006,1.2894,7.3151344977,0.0,0.0,0.0,133.05
2021-02-25 02:00:00,37.6356,-13.5046,39.9851548518,7.1356,1.3054000000000001,7.2540234712,30.5,-14.81,33.9055467439,131.06,46.9156,1.5154,46.9400677515,7.1356,1.3054000000000001,7.2540234712,39.78,0.21,39.7805542948,133.28,7.1356,1.3054000000000001,7.2540234712,7.1356,1.3054000000000001,7.2540234712,0.0,0.0,0.0,132.75
2021-02-25 02:30:00,35.7498,-15.0804,38.8003436093,7.0498,1.2996,7.1685870435,28.7,-16.38,33.0453385518,132.63,44.7098,-0.0704,44.7098554258,7.0498,1.2996,7.1685870435,37.66,-1.37,37.6849107734,134.65,7.0498,1.2996,7.1685870435,7.0498,1.2996,7.1685870435,0.0,0.0,0.0,134.4
2021-02-25 03:00:00,35.3064,-14.3582,38.1142989992,7.0564,1.3018,7.1754765835,28.25,-15.66,32.3001253868,132.34,44.0764,0.2918,44.0773658945,7.0564,1.3018,7.1754765835,37.02,-1.01,37.0337751249,134.57,7.0564,1.3018,7.1754765835,7.0564,1.3018,7.1754765835,0.0,0.0,0.0,134.15
2021-02-25 03:30:00,34.4548,-14.6066,37.4230678406,7.0448,1.2834,7.1607487458,27.41,-15.89,31.6828060626,132.18,43.0648,0.0034000000000000002,43.0648001342,7.0448,1.2834,7.1607487458,36.02,-1.28,36.0427357452,134.39,7.0448,1.2834,7.1607487458,7.0448,1.2834,7.1607487458,0.0,0.0,0.0,133.97
2021-02-25 04:00:00,34.2806,-11.9568,36.3059857682,7.0506,1.2832,7.1664190918,27.23,-13.24,30.2782182435,132.49,42.1906,-5.8768,42.5979284309,7.0506,1.2832,7.1664190918,35.14,-7.16,35.8620300597,134.97,7.0506,1.2832,7.1664190918,7.0506,1.2832,7.1664190918,0.0,0.0,0.0,133.97
2021-02-25 04:30:00,34.8402,-5.9454,35.3438441203,7.0702,1.2946,7.187747714,27.77,-7.24,28.6982664982,131.75,41.0802,-23.0754,47.1174799538,7.0702,1.2946,7.187747714,34.01,-24.37,41.8398972274,134.83,7.0702,1.2946,7.187747714,7.0702,1.2946,7.187747714,0.0,0.0,0.0,132.45
2021-02-25 05:00:00,34.3682,-6.4548,34.969095131,7.0482,1.3052000000000001,7.16803113,27.32,-7.76,28.4007042166,131.95,40.8182,-23.5148,47.1070193313,7.0482,1.3052000000000001,7.16803113,33.77,-24.82,41.9099665951,134.95,7.0482,1.3052000000000001,7.16803113,7.0482,1.3052000000000001,7.16803113,0.0,0.0,0.0,132.64
2021-02-25 05:30:00,34.2282,-6.7668,34.8906757957,7.0982,1.2932000000000001,7.2150405044,27.13,-8.06,28.3019522295,131.47,40.8282,-23.7268,47.2218482641,7.0982,1.2932000000000001,7.2150405044,33.73,-25.02,41.9965867661,134.45,7.0982,1.2932000000000001,7.2150405044,7.0982,1.2932000000000001,7.2150405044,0.0,0.0,0.0,132.18
2021-02-25 06:00:00,35.7246,-6.9204,36.3887205233,7.0646,1.2996,7.1831423012,28.66,-8.22,29.815499325,131.57,42.6146,-23.8504,48.8348821368,7.0646,1.2996,7.1831423012,35.55,-25.15,43.5468138903,134.61,7.0646,1.2996,7.1831423012,7.0646,1.2996,7.1831423012,0.0,0.0,0.0,132.24
2021-02-25 06:30:00,39.79,-6.0014,40.2400410283,7.02,1.2786,7.1354900294,32.77,-7.28,33.5689037652,131.02,47.55,-22.3314,52.5327890556,7.02,1.2786,7.1354900294,40.53,-23.61,46.9053621668,133.98,7.02,1.2786,7.1354900294,7.02,1.2786,7.1354900294,0.0,0.0,0.0,131.64
2021-02-25 07:00:00,44.6906,-4.9294,44.9616360103,7.0106,1.3006,7.1302224874,37.68,-6.23,38.1915605861,130.58,53.4706,-20.6594,57.322908795000004,7.0106,1.3006,7.1302224874,46.46,-21.96,51.3884539561,133.42,7.0106,1.3006,7.1302224874,7.0106,1.3006,7.1302224874,0.0,0.0,0.0,131.12
2021-02-25 07:30:00,51.5558,-13.2086,53.2209322316,7.0858,1.3114,7.2061315281,44.47,-14.52,46.780458527,130.95,65.1458,10.3014,65.9552431547,7.0858,1.3114,7.2061315281,58.06,8.99,58.751882523,133.09,7.0858,1.3114,7.2061315281,7.0858,1.3114,7.2061315281,0.0,0.0,0.0,132.56
2021-02-25 08:00:00,55.7596,-14.093,57.5130041048,7.3396,1.2770000000000001,7.4498628954,48.42,-15.37,50.8009182988,130.35,70.9596,18.187,73.2532033508,7.3396,1.2770000000000001,7.4498628954,63.62,16.91,65.82896399,132.31,7.3396,1.2770000000000001,7.4498628954,7.3396,1.2770000000000001,7.4498628954,0.0,0.0,0.0,132.16
2021-02-25 08:30:00,58.0904,-13.614,59.6643576028,7.5604,1.216,7.6575651587,50.53,-14.83,52.6612741965,130.85,73.8304,19.096,76.2599841343,7.5604,1.216,7.6575651587,66.27,17.88,68.6396918699,132.87,7.5604,1.216,7.6575651587,7.5604,1.216,7.6575651587,0.0,0.0,0.0,132.65
2021-02-25 09:00:00,59.5922,-12.892,60.9707631971,8.3022,1.148,8.381194953,51.29,-14.04,53.1769282678,130.99,75.4322,20.108,78.066308103,8.3022,1.148,8.381194953,67.13,18.96,69.7561359308,133.07,8.3022,1.148,8.381194953,8.3022,1.148,8.381194953,0.0,0.0,0.0,132.76
2021-02-25 09:30:00,59.3662,-13.3072,60.8393562941,9.8162,0.9428000000000001,9.861371825500001,49.55,-14.25,51.5583649857,131.23,74.3362,19.6728,76.8953164392,9.8162,0.9428000000000001,9.861371825500001,64.52,18.73,67.1836535178,133.18,9.8162,0.9428000000000001,9.861371825500001,9.8162,0.9428000000000001,9.861371825500001,0.0,0.0,0.0,133.05
2021-02-25 10:00:00,58.8244,-13.3392,60.3178604727,11.8244,0.7008,11.8451490493,47.0,-14.04,49.0522333844,131.28,72.7144,19.6508,75.322890996,11.8244,0.7008,11.8451490493,60.89,18.95,63.7706405801,133.13,11.8244,0.7008,11.8451490493,11.8244,0.7008,11.8451490493,0.0,0.0,0.0,133.11
2021-02-25 10:30:00,57.888,-13.7898,59.5078072864,13.218,0.4902,13.2270866044,44.67,-14.28,46.8969860439,131.85,70.838,19.0602,73.3574363513,13.218,0.4902,13.2270866044,57.62,18.57,60.5384943652,133.63,13.218,0.4902,13.2270866044,13.218,0.4902,13.2270866044,0.0,0.0,0.0,133.77
2021-02-25 11:00:00,57.0302,-13.7636,58.6675412558,13.3002,0.4364,13.307357551399999,43.73,-14.2,45.9777435288,132.19,69.6502,19.3264,72.2818102776,13.3002,0.4364,13.307357551399999,56.35,18.89,59.4319324942,133.9,13.3002,0.4364,13.307357551399999,13.3002,0.4364,13.307357551399999,0.0,0.0,0.0,134.13
2021-02-25 11:30:00,56.4294,-13.725200000000001,58.0745925461,15.5194,0.0848,15.5196316773,40.91,-13.81,43.1780522951,131.97,67.7394,19.4348,70.472248179,15.5194,0.0848,15.5196316773,52.22,19.35,55.6897737471,133.67,15.5194,0.0848,15.5196316773,15.5194,0.0848,15.5196316773,0.0,0.0,0.0,133.93
2021-02-25 12:00:00,56.942,-14.0244,58.6436284635,15.292,0.0756,15.292186873,41.65,-14.1,43.9719512872,131.57,68.282,18.8556,70.8375971879,15.292,0.0756,15.292186873,52.99,18.78,56.2194672689,133.19,15.292,0.0756,15.292186873,15.292,0.0756,15.292186873,0.0,0.0,0.0,133.54
2021-02-25 12:30:00,57.1292,-14.3494,58.9037415874,15.8192,-0.039400000000000004,15.8192490656,41.31,-14.31,43.7183279644,131.57,68.2792,18.4806,70.7360002333,15.8192,-0.039400000000000004,15.8192490656,52.46,18.52,55.6331016572,133.11,15.8192,-0.039400000000000004,15.8192490656,15.8192,-0.039400000000000004,15.8192490656,0.0,0.0,0.0,133.54
2021-02-25 13:00:00,57.5582,-14.0352,59.2446894353,15.6582,0.0648,15.6583340838,41.9,-14.1,44.2088226489,131.61,68.9482,18.9248,71.4982680789,15.6582,0.0648,15.6583340838,53.29,18.86,56.5289633728,133.24,15.6582,0.0648,15.6583340838,15.6582,0.0648,15.6583340838,0.0,0.0,0.0,133.58
2021-02-25 13:30:00,56.1792,-15.408,58.2538322914,15.9592,0.012,15.9592045115,40.22,-15.42,43.0746421924,132.29,67.0992,17.542,69.3543394795,15.9592,0.012,15.9592045115,51.14,17.53,54.0610811953,133.9,15.9592,0.012,15.9592045115,15.9592,0.012,15.9592045115,0.0,0.0,0.0,134.3
2021-02-25 14:00:00,54.4904,-15.592,56.677280776,16.6404,-0.14200000000000002,16.6410058638,37.85,-15.45,40.881841935,132.84,64.7604,17.628,67.1167325796,16.6404,-0.14200000000000002,16.6410058638,48.12,17.77,51.2962698449,134.38,16.6404,-0.14200000000000002,16.6410058638,16.6404,-0.14200000000000002,16.6410058638,0.0,0.0,0.0,134.86
2021-02-25 14:30:00,54.2744,-15.4886,56.4411837697,16.0044,-0.018600000000000002,16.0044108083,38.27,-15.47,41.278490767,132.56,64.7444,17.6214,67.0995608728,16.0044,-0.018600000000000002,16.0044108083,48.74,17.64,51.8339386889,134.14,16.0044,-0.018600000000000002,16.0044108083,16.0044,-0.018600000000000002,16.0044108083,0.0,0.0,0.0,134.56
2021-02-25 15:00:00,53.8256,-15.7058,56.0702003653,15.1156,0.1342,15.1161957185,38.71,-15.84,41.8254671223,132.64,64.6756,17.2942,66.9479095193,15.1156,0.1342,15.1161957185,49.56,17.16,52.4467272573,134.18,15.1156,0.1342,15.1161957185,15.1156,0.1342,15.1161957185,0.0,0.0,0.0,134.65
2021-02-25 15:30:00,54.2558,-15.766,56.5000760145,14.0458,0.314,14.0493093652,40.21,-16.08,43.3060099755,132.48,65.7558,17.104,67.9438889794,14.0458,0.314,14.0493093652,51.71,16.79,54.367528912,134.05,14.0458,0.314,14.0493093652,14.0458,0.314,14.0493093652,0.0,0.0,0.0,134.46
2021-02-25 16:00:00,55.261,-15.6826,57.44320729,12.651,0.5674,12.6637176121,42.61,-16.25,45.6034494309,132.33,68.041,17.2674,70.1978687978,12.651,0.5674,12.6637176121,55.39,16.7,57.8527622504,133.98,12.651,0.5674,12.6637176121,12.651,0.5674,12.6637176121,0.0,0.0,0.0,134.29
2021-02-25 16:30:00,56.8984,-15.3508,58.9328005715,10.8984,0.8392000000000001,10.9306623404,46.0,-16.19,48.7659317557,132.05,71.0184,17.5492,73.154545718,10.8984,0.8392000000000001,10.9306623404,60.12,16.71,62.3990264347,133.76,10.8984,0.8392000000000001,10.9306623404,10.8984,0.8392000000000001,10.9306623404,0.0,0.0,0.0,133.99
2021-02-25 17:00:00,58.8276,-14.4154,60.5680631927,9.1676,1.0946,9.232715685,49.66,-15.51,52.0257215231,131.34,74.3876,18.3946,76.6281693825,9.1676,1.0946,9.232715685,65.22,17.3,67.4754651707,133.18,9.1676,1.0946,9.232715685,9.1676,1.0946,9.232715685,0.0,0.0,0.0,133.22
2021-02-25 17:30:00,61.4378,-13.8028,62.96920324,9.0578,1.3372,9.1559731695,52.38,-15.14,54.5241597826,130.98,78.2478,18.9772,80.5161618849,9.0578,1.3372,9.1559731695,69.19,17.64,71.40326113,132.71,9.0578,1.3372,9.1559731695,9.0578,1.3372,9.1559731695,0.0,0.0,0.0,132.82
2021-02-25 18:00:00,65.0164,-12.6176,66.2294201901,8.5264,1.3924,8.639344577,56.49,-14.01,58.2013762724,130.37,83.0664,20.3324,85.5186137558,8.5264,1.3924,8.639344577,74.54,18.94,76.9086159023,132.28,8.5264,1.3924,8.639344577,8.5264,1.3924,8.639344577,0.0,0.0,0.0,132.13
2021-02-25 18:30:00,68.71,-11.5584,69.6753953025,8.42,1.3516,8.5277911888,60.29,-12.91,61.6567287488,129.69,87.78,21.3716,90.344195644,8.42,1.3516,8.5277911888,79.36,20.02,81.846258314,131.67,8.42,1.3516,8.5277911888,8.42,1.3516,8.5277911888,0.0,0.0,0.0,131.36
2021-02-25 19:00:00,69.7478,-11.5472,70.6971953664,8.4578,1.3728,8.5684864871,61.29,-12.92,62.6369739052,129.87,88.9978,21.3028,91.5118445486,8.4578,1.3728,8.5684864871,80.54,19.93,82.9692503281,131.86,8.4578,1.3728,8.5684864871,8.4578,1.3728,8.5684864871,0.0,0.0,0.0,131.56
2021-02-25 19:30:00,67.8532,-4.226,67.9846734657,8.4532,1.374,8.5641383828,59.4,-5.6,59.6633891092,132.02,85.8332,1.3639999999999999,85.8440371735,8.4532,1.374,8.5641383828,77.38,-0.01,77.3800006462,133.67,8.4532,1.374,8.5641383828,8.4532,1.374,8.5641383828,0.0,0.0,0.0,133.0
2021-02-25 20:00:00,65.6204,-3.5907999999999998,65.7185722669,7.1704,1.3092000000000001,7.2889396211,58.45,-4.9,58.6550296224,132.88,82.9904,-2.6708,83.0333647686,7.1704,1.3092000000000001,7.2889396211,75.82,-3.98,75.9243887035,134.28,7.1704,1.3092000000000001,7.2889396211,7.1704,1.3092000000000001,7.2889396211,0.0,0.0,0.0,133.87
2021-02-25 20:30:00,63.157,-3.8196,63.2723951906,7.027,1.3104,7.1481380205,56.13,-5.13,56.3639406004,132.43,79.837,-2.8796,79.8889145324,7.027,1.3104,7.1481380205,72.81,-4.19,72.9304613999,134.19,7.027,1.3104,7.1481380205,7.027,1.3104,7.1481380205,0.0,0.0,0.0,133.44
2021-02-25 21:00:00,61.1326,-4.1894,61.2759810621,7.0326,1.3006,7.1518545231,54.1,-5.49,54.3778456727,132.65,77.2726,-3.3794,77.3464611674,7.0326,1.3006,7.1518545231,70.24,-4.68,70.3957385074,134.45,7.0326,1.3006,7.1518545231,7.0326,1.3006,7.1518545231,0.0,0.0,0.0,133.69
2021-02-25 21:30:00,58.5716,-12.6886,59.9302335764,7.0116,1.3414000000000001,7.1387595925,51.56,-14.03,53.4347686436,130.78,72.5616,-12.8786,73.6956181365,7.0116,1.3414000000000001,7.1387595925,65.55,-14.22,67.0746666037,134.02,7.0116,1.3414000000000001,7.1387595925,7.0116,1.3414000000000001,7.1387595925,0.0,0.0,0.0,131.94
2021-02-25 22:00:00,56.5904,-13.4912,58.1763341025,6.9704,1.2788,7.0867344807,49.62,-14.77,51.7715877678,130.1,69.8704,-13.9012,71.2398495057,6.9704,1.2788,7.0867344807,62.9,-15.18,64.7058142673,133.35,6.9704,1.2788,7.0867344807,6.9704,1.2788,7.0867344807,0.0,0.0,0.0,131.29
2021-02-25 22:30:00,54.216,-14.891,56.2238075641,7.056,1.299,7.1745757366,47.16,-16.19,49.861625525,130.89,66.906,-15.711,68.7258929153,7.056,1.299,7.1745757366,59.85,-17.01,62.2202748306,133.79,7.056,1.299,7.1745757366,7.056,1.299,7.1745757366,0.0,0.0,0.0,132.12
2021-02-25 23:00:00,51.885,-15.1912,54.0631647468,7.015,1.2788,7.1306068774,44.87,-16.47,47.7972572435,131.2,63.945,-16.1612,65.9556472976,7.015,1.2788,7.1306068774,56.93,-17.44,59.5414015623,134.09,7.015,1.2788,7.1306068774,7.015,1.2788,7.1306068774,0.0,0.0,0.0,132.47
2021-02-25 23:30:00,48.6792,-17.0218,51.56943075,7.0392,1.3082,7.1597293161,41.64,-18.33,45.4959173993,132.22,59.9692,-18.3918,62.7260970879,7.0392,1.3082,7.1597293161,52.93,-19.7,56.4772069069,134.95,7.0392,1.3082,7.1597293161,7.0392,1.3082,7.1597293161,0.0,0.0,0.0,133.55
2021-02-26 00:00:00,48.2108,-15.8898,50.7618654177,7.0508,1.3102,7.1714994722,41.16,-17.2,44.6092546452,131.78,59.2108,-17.2398,61.6695187324,7.0508,1.3102,7.1714994722,52.16,-18.55,55.3603477229,134.95,7.0508,1.3102,7.1714994722,7.0508,1.3102,7.1714994722,0.0,0.0,0.0,133.11
2021-02-26 00:30:00,47.6392,-16.3122,50.3545553598,7.0092,1.2678,7.1229348923,40.63,-17.58,44.2702304037,131.92,58.5092,-17.7722,61.1488150129,7.0092,1.2678,7.1229348923,51.5,-19.04,54.9069358096,135.07,7.0092,1.2678,7.1229348923,7.0092,1.2678,7.1229348923,0.0,0.0,0.0,133.28
2021-02-26 01:00:00,48.083,-16.0104,50.678474692500004,7.103,1.2996,7.2209119341,40.98,-17.31,44.4859135008,131.66,58.973,-17.4104,61.489322302,7.103,1.2996,7.2209119341,51.87,-18.71,55.1412821759,134.83,7.103,1.2996,7.2209119341,7.103,1.2996,7.2209119341,0.0,0.0,0.0,133.01
2021-02-26 01:30:00,47.8654,-15.5824,50.3379350681,7.0454,1.2976,7.1638974672,40.82,-16.88,44.1724665374,131.38,58.6754,-16.8824,61.055859628,7.0454,1.2976,7.1638974672,51.63,-18.18,54.7372752336,134.71,7.0454,1.2976,7.1638974672,7.0454,1.2976,7.1638974672,0.0,0.0,0.0,132.73
2021-02-26 02:00:00,46.4728,-16.1236,49.1903610151,7.0428,1.3064,7.1629402343,39.43,-17.43,43.1106692131,131.92,57.0228,-17.5836,59.6722943149,7.0428,1.3064,7.1629402343,49.98,-18.89,53.4306325997,135.18,7.0428,1.3064,7.1629402343,7.0428,1.3064,7.1629402343,0.0,0.0,0.0,133.31
2021-02-26 02:30:00,45.5598,-16.199,48.3539344525,7.0098,1.301,7.1295088919,38.55,-17.5,42.3361842872,131.99,55.9298,-17.669,58.6543782598,7.0098,1.301,7.1295088919,48.92,-18.97,52.4692986422,135.32,7.0098,1.301,7.1295088919,7.0098,1.301,7.1295088919,0.0,0.0,0.0,133.4
2021-02-26 03:00:00,44.8686,-13.5674,46.8749998263,7.0586,1.3226,7.1814416881,37.81,-14.89,40.6362916615,132.08,54.8986,-14.6474,56.8190338594,7.0586,1.3226,7.1814416881,47.84,-15.97,50.4351712597,134.79,7.0586,1.3226,7.1814416881,7.0586,1.3226,7.1814416881,0.0,0.0,0.0,133.4
2021-02-26 03:30:00,44.186,0.5642,44.1896019176,7.016,1.3042,7.1361890138,37.17,-0.74,37.1773654258,130.72,53.296,2.2742,53.3444992632,7.016,1.3042,7.1361890138,46.28,0.97,46.290164182,132.79,7.016,1.3042,7.1361890138,7.016,1.3042,7.1361890138,0.0,0.0,0.0,131.53
2021-02-26 04:00:00,43.662,0.39,43.6637417545,7.012,1.3,7.131489606,36.65,-0.91,36.6612956672,130.94,52.582,2.0,52.6200220829,7.012,1.3,7.131489606,45.57,0.7000000000000001,45.575376027,132.98,7.012,1.3,7.131489606,7.012,1.3,7.131489606,0.0,0.0,0.0,131.79
2021-02-26 04:30:00,43.8296,0.6726000000000001,43.8347604866,6.9396,1.2826,7.0571319188,36.89,-0.61,36.8950430275,130.56,52.7796,2.2926,52.8293686402,6.9396,1.2826,7.0571319188,45.84,1.01,45.8511253951,132.66,6.9396,1.2826,7.0571319188,6.9396,1.2826,7.0571319188,0.0,0.0,0.0,131.4
2021-02-26 05:00:00,43.3914,0.15860000000000002,43.3916898486,7.0614,1.2986,7.1798141982,36.33,-1.1400000000000001,36.3478816439,131.24,52.2814,1.7386,52.3103002851,7.0614,1.2986,7.1798141982,45.22,0.44,45.2221405951,133.1,7.0614,1.2986,7.1798141982,7.0614,1.2986,7.1798141982,0.0,0.0,0.0,132.07
2021-02-26 05:30:00,44.499,0.5408000000000001,44.5022860721,7.019,1.2908,7.1367027148,37.48,-0.75,37.4875032511,130.68,53.649,2.1708,53.6929005888,7.019,1.2908,7.1367027148,46.63,0.88,46.638302928,132.65,7.019,1.2908,7.1367027148,7.019,1.2908,7.1367027148,0.0,0.0,0.0,131.47
2021-02-26 06:00:00,45.1226,-8.7234,45.958097636,7.0126,1.2966,7.1314606021,38.11,-10.02,39.4052344239,131.27,54.7026,-9.1734,55.4664377288,7.0126,1.2966,7.1314606021,47.69,-10.47,48.8257821238,132.22,7.0126,1.2966,7.1314606021,7.0126,1.2966,7.1314606021,0.0,0.0,0.0,132.42
2021-02-26 06:30:00,48.5796,-9.025,49.410810165,7.0496,1.2850000000000001,7.1657578218,41.53,-10.31,42.7906181306,129.83,58.9696,-9.365,59.7086002948,7.0496,1.2850000000000001,7.1657578218,51.92,-10.65,53.0010273485,132.9,7.0496,1.2850000000000001,7.1657578218,7.0496,1.2850000000000001,7.1657578218,0.0,0.0,0.0,130.98
2021-02-26 07:00:00,51.3746,-7.558,51.9275734958,6.9946,1.292,7.1129243747,44.38,-8.85,45.2538053649,130.11,62.4546,-7.418,62.8935909705,6.9946,1.292,7.1129243747,55.46,-8.71,56.1397871389,134.28,6.9946,1.292,7.1129243747,6.9946,1.292,7.1129243747,0.0,0.0,0.0,131.2
2021-02-26 07:30:00,53.2328,-14.6896,55.2224170424,7.1228,1.2904,7.2387438137,46.11,-15.98,48.8005379069,130.94,67.5128,17.3804,69.7141052299,7.1228,1.2904,7.2387438137,60.39,16.09,62.496721514,134.38,7.1228,1.2904,7.2387438137,7.1228,1.2904,7.2387438137,0.0,0.0,0.0,133.03
2021-02-26 08:00:00,57.0866,-3.1908,57.1757037928,7.7566,1.2092,7.8502871412,49.33,-4.4,49.5258407299,131.6,68.5966,-8.1008,69.0732690134,7.7566,1.2092,7.8502871412,60.84,-9.31,61.5482063102,133.71,7.7566,1.2092,7.8502871412,7.7566,1.2092,7.8502871412,0.0,0.0,0.0,132.5
2021-02-26 08:30:00,59.9186,0.6982,59.922667741,9.1986,1.0582,9.2592672064,50.72,-0.36,50.7212775864,131.02,70.3586,-14.2818,71.7934704914,9.1986,1.0582,9.2592672064,61.16,-15.34,63.054430455,133.08,9.1986,1.0582,9.2592672064,9.1986,1.0582,9.2592672064,0.0,0.0,0.0,131.56
2021-02-26 09:00:00,60.7382,1.0514000000000001,60.7472993737,10.9382,0.8614,10.9720658584,49.8,0.19,49.8003624485,131.08,70.6382,-13.4686,71.9107675192,10.9382,0.8614,10.9720658584,59.7,-14.33,61.395756368,133.08,10.9382,0.8614,10.9720658584,10.9382,0.8614,10.9720658584,0.0,0.0,0.0,131.56
2021-02-26 09:30:00,60.3676,1.6062,60.3889642915,12.717600000000001,0.5962000000000001,12.7315672327,47.65,1.01,47.6607028903,130.75,69.3976,-12.6538,70.5417999501,12.717600000000001,0.5962000000000001,12.7315672327,56.68,-13.25,58.2081171315,132.74,12.717600000000001,0.5962000000000001,12.7315672327,12.717600000000001,0.5962000000000001,12.7315672327,0.0,0.0,0.0,131.26
