Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-26 10:00:00,59.7236,0.9886,59.7317815482,13.9936,0.3986,13.9992757998,45.73,0.59,45.7338058771,131.23,68.0036,-13.4414,69.3192675013,13.9936,0.3986,13.9992757998,54.01,-13.84,55.7550508923,133.11,13.9936,0.3986,13.9992757998,13.9936,0.3986,13.9992757998,0.0,0.0,0.0,131.77
2021-02-26 10:30:00,59.2754,1.3586,59.2909676015,14.2954,0.1986,14.2967794667,44.98,1.16,44.9949552728,131.05,67.2854,-12.8714,68.5054595716,14.2954,0.1986,14.2967794667,52.99,-13.07,54.5780633588,133.02,14.2954,0.1986,14.2967794667,14.2954,0.1986,14.2967794667,0.0,0.0,0.0,131.6
2021-02-26 11:00:00,58.8942,1.1752,58.9059240542,13.9742,0.1952,13.9755632688,44.92,0.98,44.930688844,131.49,67.0442,-13.2148,68.33414734,13.9742,0.1952,13.9755632688,53.07,-13.41,54.7380397895,133.34,13.9742,0.1952,13.9755632688,13.9742,0.1952,13.9755632688,0.0,0.0,0.0,132.05
2021-02-26 11:30:00,59.171,1.9174,59.2020579352,14.341,0.1274,14.3415658755,44.83,1.79,44.8657218821,130.98,67.021,-12.3326,68.1462211994,14.341,0.1274,14.3415658755,52.68,-12.46,54.1334831689,133.02,14.341,0.1274,14.3415658755,14.341,0.1274,14.3415658755,0.0,0.0,0.0,131.53
2021-02-26 12:00:00,57.8674,0.648,57.8710280431,15.1974,-0.402,15.2027159008,42.67,1.05,42.6829169575,132.35,64.9774,-14.512,66.5782295857,15.1974,-0.402,15.2027159008,49.78,-14.11,51.7410910206,134.07,15.1974,-0.402,15.2027159008,15.1974,-0.402,15.2027159008,0.0,0.0,0.0,132.98
2021-02-26 12:30:00,58.3592,0.41540000000000005,58.3606783871,15.3392,-0.4046,15.3445351119,43.02,0.8200000000000001,43.0278142601,132.52,65.4692,-14.9146,67.1465668653,15.3392,-0.4046,15.3445351119,50.13,-14.51,52.187709281,134.23,15.3392,-0.4046,15.3445351119,15.3392,-0.4046,15.3445351119,0.0,0.0,0.0,133.15
2021-02-26 13:00:00,57.712,0.1184,57.7121214526,15.222,-0.5116,15.2305948196,42.49,0.63,42.494670254,132.91,64.712,-15.3216,66.5010854841,15.222,-0.5116,15.2305948196,49.49,-14.81,51.6584571972,134.57,15.222,-0.5116,15.2305948196,15.222,-0.5116,15.2305948196,0.0,0.0,0.0,133.54
2021-02-26 13:30:00,57.1098,-0.6294000000000001,57.1132681642,15.4898,-0.3694,15.4942040906,41.62,-0.26,41.6208121016,132.09,63.8998,-16.0694,65.889377417,15.4898,-0.3694,15.4942040906,48.41,-15.7,50.8922204271,133.7,15.4898,-0.3694,15.4942040906,15.4898,-0.3694,15.4942040906,0.0,0.0,0.0,132.73
2021-02-26 14:00:00,57.6704,0.2918,57.6711382183,15.6004,-0.2882,15.6030618598,42.07,0.58,42.0739979084,131.78,64.2704,-14.8582,65.9655245064,15.6004,-0.2882,15.6030618598,48.67,-14.57,50.8040726714,133.63,15.6004,-0.2882,15.6030618598,15.6004,-0.2882,15.6030618598,0.0,0.0,0.0,132.39
2021-02-26 14:30:00,57.2476,-0.1116,57.2477087779,14.5176,-0.1216,14.5181092543,42.73,0.01,42.7300011701,132.12,64.2676,-15.5116,66.1130406525,14.5176,-0.1216,14.5181092543,49.75,-15.39,52.0760463169,133.95,14.5176,-0.1216,14.5181092543,14.5176,-0.1216,14.5181092543,0.0,0.0,0.0,132.74
2021-02-26 15:00:00,56.9502,-0.3158,56.9510755797,14.7502,-0.1558,14.7510228011,42.2,-0.16,42.2003033164,131.96,63.8702,-15.7058,65.7729017277,14.7502,-0.1558,14.7510228011,49.12,-15.55,51.5225863093,133.85,14.7502,-0.1558,14.7510228011,14.7502,-0.1558,14.7510228011,0.0,0.0,0.0,132.58
2021-02-26 15:30:00,57.2278,-0.46340000000000003,57.2296761515,13.7878,-0.12340000000000001,13.7883522003,43.44,-0.34,43.4413305505,132.38,64.7978,-16.0234,66.7495635371,13.7878,-0.12340000000000001,13.7883522003,51.01,-15.9,53.4306101406,134.18,13.7878,-0.12340000000000001,13.7883522003,13.7878,-0.12340000000000001,13.7883522003,0.0,0.0,0.0,132.96
2021-02-26 16:00:00,55.6612,-2.1078,55.7010951982,12.3312,0.0722,12.3314113661,43.33,-2.18,43.3848049437,132.38,63.7312,-17.9978,66.2237620366,12.3312,0.0722,12.3314113661,51.4,-18.07,54.4838040155,134.05,12.3312,0.0722,12.3314113661,12.3312,0.0722,12.3314113661,0.0,0.0,0.0,133.04
2021-02-26 16:30:00,56.6256,-2.2242,56.6692654002,10.7556,0.2358,10.7581844658,45.87,-2.46,45.9359173197,132.53,65.6756,-18.1542,68.1385310452,10.7556,0.2358,10.7581844658,54.92,-18.39,57.9171693024,134.1,10.7556,0.2358,10.7581844658,10.7556,0.2358,10.7581844658,0.0,0.0,0.0,133.14
2021-02-26 17:00:00,59.0344,-1.2082,59.0467622364,9.2244,0.7818,9.2574708533,49.81,-1.99,49.8497362079,131.31,69.3744,-16.6782,71.3510317417,9.2244,0.7818,9.2574708533,60.15,-17.46,62.6328516036,133.05,9.2244,0.7818,9.2574708533,9.2244,0.7818,9.2574708533,0.0,0.0,0.0,131.9
2021-02-26 17:30:00,62.3508,-0.6084,62.3537682197,7.8008,1.1216,7.8810194264,54.55,-1.73,54.5774257363,130.8,74.2308,-15.3284,75.7969096679,7.8008,1.1216,7.8810194264,66.43,-16.45,68.4364478915,132.29,7.8008,1.1216,7.8810194264,7.8008,1.1216,7.8810194264,0.0,0.0,0.0,131.26
2021-02-26 18:00:00,64.08,-4.1128,64.2118487807,8.6,0.8872,8.6456418987,55.48,-5.0,55.7048507762,129.97,78.17,-2.5028,78.2100563089,8.6,0.8872,8.6456418987,69.57,-3.39,69.6525448207,131.85,8.6,0.8872,8.6456418987,8.6,0.8872,8.6456418987,0.0,0.0,0.0,130.86
2021-02-26 18:30:00,67.5052,-12.717600000000001,68.6927170579,11.4352,0.4424,11.4437544888,56.07,-13.16,57.5936671866,131.14,82.9152,3.4824,82.9882973726,11.4352,0.4424,11.4437544888,71.48,3.04,71.5446154508,134.61,11.4352,0.4424,11.4437544888,11.4352,0.4424,11.4437544888,0.0,0.0,0.0,132.7
2021-02-26 19:00:00,69.483,-11.1948,70.3790511164,8.663,0.5152,8.6783062887,60.82,-11.71,61.9370365775,130.92,86.533,5.4052,86.7016509418,8.663,0.5152,8.6783062887,77.87,4.89,78.0233875194,134.67,8.663,0.5152,8.6783062887,8.663,0.5152,8.6783062887,0.0,0.0,0.0,132.43
2021-02-26 19:30:00,67.4008,-12.551,68.5594299979,8.3108,0.579,8.3309445827,59.09,-13.13,60.5311903071,130.54,84.0908,3.3890000000000002,84.1590634789,8.3108,0.579,8.3309445827,75.78,2.81,75.832080942,133.92,8.3108,0.579,8.3309445827,8.3108,0.579,8.3309445827,0.0,0.0,0.0,132.11
2021-02-26 20:00:00,64.766,-14.132,66.2898799214,7.126,0.718,7.1620807033,57.64,-14.85,59.5221983801,129.76,81.006,1.408,81.0182356016,7.126,0.718,7.1620807033,73.88,0.6900000000000001,73.8832220467,132.69,7.126,0.718,7.1620807033,7.126,0.718,7.1620807033,0.0,0.0,0.0,131.38
2021-02-26 20:30:00,61.5362,-15.2436,63.3961453986,6.9462,0.6764,6.9790551939,54.59,-15.92,56.8640000352,129.76,77.0462,0.2664,77.0466605597,6.9462,0.6764,6.9790551939,70.1,-0.41000000000000003,70.1011989912,132.85,6.9462,0.6764,6.9790551939,6.9462,0.6764,6.9790551939,0.0,0.0,0.0,131.43
2021-02-26 21:00:00,59.96,-15.8726,62.0253257207,6.95,0.6174000000000001,6.9773693295,53.01,-16.49,55.5155851991,129.94,75.23,-0.3526,75.2308263065,6.95,0.6174000000000001,6.9773693295,68.28,-0.97,68.2868896641,133.01,6.95,0.6174000000000001,6.9773693295,6.95,0.6174000000000001,6.9773693295,0.0,0.0,0.0,131.56
2021-02-26 21:30:00,58.4882,-16.791,60.850696136,6.9982,0.509,7.0166861295,51.49,-17.3,54.3185981041,130.25,73.4982,-1.361,73.5108000517,6.9982,0.509,7.0166861295,66.5,-1.87,66.5262872856,133.31,6.9982,0.509,7.0166861295,6.9982,0.509,7.0166861295,0.0,0.0,0.0,131.89
2021-02-26 22:00:00,55.995400000000004,-17.8328,58.7664323998,6.9854,0.1872,6.987907913,49.01,-18.02,52.2178178403,131.37,70.3354,-2.6028000000000002,70.3835425437,6.9854,0.1872,6.987907913,63.35,-2.79,63.4114074911,134.25,6.9854,0.1872,6.987907913,6.9854,0.1872,6.987907913,0.0,0.0,0.0,133.1
2021-02-26 22:30:00,53.2668,-19.3814,56.6832483914,6.8568,-0.031400000000000004,6.8568718961,46.41,-19.35,50.2823090162,132.05,66.9768,-4.3514,67.1180036965,6.8568,-0.031400000000000004,6.8568718961,60.12,-4.32,60.275009747,134.81,6.8568,-0.031400000000000004,6.8568718961,6.8568,-0.031400000000000004,6.8568718961,0.0,0.0,0.0,133.85
2021-02-26 23:00:00,51.0602,-20.0348,54.8501343214,6.9902,-0.1148,6.9911426162,44.07,-19.92,48.3629124433,132.3,64.1802,-5.0448,64.3781646141,6.9902,-0.1148,6.9911426162,57.19,-4.93,57.4020992647,135.01,6.9902,-0.1148,6.9911426162,6.9902,-0.1148,6.9911426162,0.0,0.0,0.0,134.11
2021-02-26 23:30:00,49.014,-20.2684,53.0394215142,6.944,-0.33840000000000003,6.9522406863,42.07,-19.93,46.5520117718,133.11,61.624,-5.0284,61.8288135303,6.944,-0.33840000000000003,6.9522406863,54.68,-4.69,54.8807662119,135.34,6.944,-0.33840000000000003,6.9522406863,6.944,-0.33840000000000003,6.9522406863,0.0,0.0,0.0,134.92
2021-02-27 00:00:00,47.5932,-9.4058,48.5137275406,7.0532,0.4042,7.0647723162,40.54,-9.81,41.7100431551,131.06,59.4232,7.2542,59.8643476193,7.0532,0.4042,7.0647723162,52.37,6.85,52.8160903513,132.92,7.0532,0.4042,7.0647723162,7.0532,0.4042,7.0647723162,0.0,0.0,0.0,132.49
2021-02-27 00:30:00,46.4146,-10.2392,47.5305828893,7.0446,0.5308,7.0645691871,39.37,-10.77,40.8165383148,130.52,57.9446,6.2608,58.2818521137,7.0446,0.5308,7.0645691871,50.9,5.73,51.2215081777,132.34,7.0446,0.5308,7.0645691871,7.0446,0.5308,7.0645691871,0.0,0.0,0.0,131.95
2021-02-27 01:00:00,47.1448,-9.236,48.0409810791,6.9948,0.774,7.0374926671,40.15,-10.01,41.379011588,129.75,58.8148,7.204,59.2543527097,6.9948,0.774,7.0374926671,51.82,6.43,52.2174041867,131.78,6.9948,0.774,7.0374926671,6.9948,0.774,7.0374926671,0.0,0.0,0.0,131.17
2021-02-27 01:30:00,46.491,-9.5666,47.4650704894,7.011,0.6334000000000001,7.0395537188,39.48,-10.2,40.7763460845,130.23,58.001,6.8934,58.4092027386,7.011,0.6334000000000001,7.0395537188,50.99,6.26,51.3728303678,132.24,7.011,0.6334000000000001,7.0395537188,7.011,0.6334000000000001,7.0395537188,0.0,0.0,0.0,131.68
2021-02-27 02:00:00,45.6344,-9.2536,46.5631568552,7.0644,0.6264000000000001,7.0921170549,38.57,-9.88,39.8153148926,130.27,56.9044,7.3164,57.3728197696,7.0644,0.6264000000000001,7.0921170549,49.84,6.69,50.2869933482,132.35,7.0644,0.6264000000000001,7.0921170549,7.0644,0.6264000000000001,7.0921170549,0.0,0.0,0.0,131.72
2021-02-27 02:30:00,45.751,-8.9424,46.6167407565,7.071,0.49760000000000004,7.0884869161,38.68,-9.44,39.8152734513,130.76,57.001,7.8876,57.5441416198,7.071,0.49760000000000004,7.0884869161,49.93,7.39,50.4739239608,132.86,7.071,0.49760000000000004,7.0884869161,7.071,0.49760000000000004,7.0884869161,0.0,0.0,0.0,132.2
2021-02-27 03:00:00,44.0548,-9.8488,45.14226694,6.9748,0.6512,7.0051335805,37.08,-10.5,38.5379864549,131.06,54.8848,6.6612,55.287547029,6.9748,0.6512,7.0051335805,47.91,6.01,48.2854864323,133.05,6.9748,0.6512,7.0051335805,6.9748,0.6512,7.0051335805,0.0,0.0,0.0,132.57
2021-02-27 03:30:00,43.1226,-10.0014,44.2672184886,7.0326,0.6286,7.060637416,36.09,-10.63,37.6229318368,131.26,53.4626,5.8986,53.787015912,7.0326,0.6286,7.060637416,46.43,5.27,46.7281264337,133.22,7.0326,0.6286,7.060637416,7.0326,0.6286,7.060637416,0.0,0.0,0.0,132.85
2021-02-27 04:00:00,41.8778,-10.7278,43.2300338385,7.0378,0.6622,7.0688851794,34.84,-11.39,36.6545727025,131.82,51.9978,5.1122,52.2485003965,7.0378,0.6622,7.0688851794,44.96,4.45,45.1796868072,133.62,7.0378,0.6622,7.0688851794,7.0378,0.6622,7.0688851794,0.0,0.0,0.0,133.44
2021-02-27 04:30:00,42.0452,-9.6602,43.1406804198,7.0652,0.6398,7.0941098864,34.98,-10.3,36.4649201288,130.82,52.1952,6.3998,52.5860850709,7.0652,0.6398,7.0941098864,45.13,5.76,45.4960932389,132.85,7.0652,0.6398,7.0941098864,7.0652,0.6398,7.0941098864,0.0,0.0,0.0,132.4
2021-02-27 05:00:00,41.6328,-10.213,42.8671833089,6.9928,0.647,7.0226676441,34.64,-10.86,36.3024682356,131.19,51.7728,5.917,52.1098235349,6.9928,0.647,7.0226676441,44.78,5.27,45.0890374703,133.04,6.9928,0.647,7.0226676441,6.9928,0.647,7.0226676441,0.0,0.0,0.0,132.76
2021-02-27 05:30:00,42.8456,-9.767,43.9447349333,6.9856,0.643,7.0151305305,35.86,-10.41,37.3404298315,130.54,53.2356,6.293,53.6062585559,6.9856,0.643,7.0151305305,46.25,5.65,46.5938300636,132.54,6.9856,0.643,7.0151305305,6.9856,0.643,7.0151305305,0.0,0.0,0.0,132.08
2021-02-27 06:00:00,43.4748,-9.612400000000001,44.5247848821,6.9448,0.6476000000000001,6.9749288742,36.53,-10.26,37.9434908779,130.58,54.0248,6.4976,54.4141325466,6.9448,0.6476000000000001,6.9749288742,47.08,5.85,47.4420583449,132.54,6.9448,0.6476000000000001,6.9749288742,6.9448,0.6476000000000001,6.9749288742,0.0,0.0,0.0,132.12
2021-02-27 06:30:00,45.6786,0.6844,45.6837268764,7.0486,0.6444000000000001,7.0779950071,38.63,0.04,38.6300207093,130.39,56.0786,4.2044,56.2359880977,7.0486,0.6444000000000001,7.0779950071,49.03,3.56,49.159073425,132.07,7.0486,0.6444000000000001,7.0779950071,7.0486,0.6444000000000001,7.0779950071,0.0,0.0,0.0,131.31
2021-02-27 07:00:00,46.7106,12.1284,48.2594885895,6.9106000000000005,0.6384000000000001,6.9400249942,39.8,11.49,41.4253557619,133.13,56.6806,-0.3916,56.6819527444,6.9106000000000005,0.6384000000000001,6.9400249942,49.77,-1.03,49.780656886,135.0,6.9106000000000005,0.6384000000000001,6.9400249942,6.9106000000000005,0.6384000000000001,6.9400249942,0.0,0.0,0.0,133.39
2021-02-27 07:30:00,47.2396,12.0382,48.7493391483,7.1596,0.6382,7.1879879939,40.08,11.4,41.6697300207,133.24,57.3196,-0.6318,57.3230818728,7.1596,0.6382,7.1879879939,50.16,-1.27,50.176074976,135.08,7.1596,0.6382,7.1879879939,7.1596,0.6382,7.1879879939,0.0,0.0,0.0,133.48
2021-02-27 08:00:00,48.5052,12.3704,50.057778848,7.9152000000000005,0.5604,7.9350134972,40.59,11.81,42.27320901,132.81,58.5152,-0.0896,58.5152685989,7.9152000000000005,0.5604,7.9350134972,50.6,-0.65,50.604174729,134.67,7.9152000000000005,0.5604,7.9350134972,7.9152000000000005,0.5604,7.9350134972,0.0,0.0,0.0,133.05
2021-02-27 08:30:00,50.4254,12.9852,52.0704943725,9.5554,0.38520000000000004,9.5631609941,40.87,12.6,42.7681762529,132.19,60.1854,0.9252,60.192510898,9.5554,0.38520000000000004,9.5631609941,50.63,0.54,50.6328796337,134.16,9.5554,0.38520000000000004,9.5631609941,9.5554,0.38520000000000004,9.5631609941,0.0,0.0,0.0,132.42
2021-02-27 09:00:00,53.4578,14.98,55.5169954234,11.4078,0.17,11.4090666069,42.05,14.81,44.5818191643,132.68,63.3078,3.67,63.4140870851,11.4078,0.17,11.4090666069,51.9,3.5,52.0178815409,135.25,11.4078,0.17,11.4090666069,11.4078,0.17,11.4090666069,0.0,0.0,0.0,132.85
2021-02-27 09:30:00,54.8224,15.7014,57.0265684021,13.0824,-0.058600000000000006,13.0825312428,41.74,15.76,44.616198852,131.74,64.1724,5.2114,64.3836595086,13.0824,-0.058600000000000006,13.0825312428,51.09,5.27,51.3610844901,134.47,13.0824,-0.058600000000000006,13.0825312428,13.0824,-0.058600000000000006,13.0825312428,0.0,0.0,0.0,131.85
2021-02-27 10:00:00,54.2452,14.9408,56.2651688674,14.4652,-0.31920000000000004,14.4687214252,39.78,15.26,42.6065253218,132.22,62.8752,4.3908000000000005,63.0283261691,14.4652,-0.31920000000000004,14.4687214252,48.41,4.71,48.6385875617,134.71,14.4652,-0.31920000000000004,14.4687214252,14.4652,-0.31920000000000004,14.4687214252,0.0,0.0,0.0,132.34
2021-02-27 10:30:00,55.117,15.8212,57.3427768637,15.367,-0.4788,15.374457338100001,39.75,16.3,42.9622217768,131.65,63.357,5.5712,63.6014757568,15.367,-0.4788,15.374457338100001,47.99,6.05,48.3698521809,134.34,15.367,-0.4788,15.374457338100001,15.367,-0.4788,15.374457338100001,0.0,0.0,0.0,131.75
2021-02-27 11:00:00,54.1936,15.9072,56.4799547875,16.0636,-0.5828,16.0741687437,38.13,16.49,41.5429536745,132.67,61.6936,5.2672,61.9180399948,16.0636,-0.5828,16.0741687437,45.63,5.85,46.0034716081,134.5,16.0636,-0.5828,16.0741687437,16.0636,-0.5828,16.0741687437,0.0,0.0,0.0,132.81
2021-02-27 11:30:00,52.8968,17.19,55.6198485277,16.5568,-0.64,16.5691649228,36.34,17.83,40.4784448812,133.3,59.7168,6.28,60.0461039722,16.5568,-0.64,16.5691649228,43.16,6.92,43.7112342539,133.08,16.5568,-0.64,16.5691649228,16.5568,-0.64,16.5691649228,0.0,0.0,0.0,133.47
2021-02-27 12:00:00,51.0906,-0.8062,51.0969604458,16.9006,-0.7262000000000001,16.9161948085,34.19,-0.08,34.1900935945,131.96,58.6706,11.4538,59.7781635616,16.9006,-0.7262000000000001,16.9161948085,41.77,12.18,43.5096000901,133.27,16.9006,-0.7262000000000001,16.9161948085,16.9006,-0.7262000000000001,16.9161948085,0.0,0.0,0.0,133.18
2021-02-27 12:30:00,51.6428,-15.1782,53.8270986315,16.7828,-0.7082,16.7977356534,34.86,-14.47,37.7438802987,130.17,60.6528,17.7618,63.2000291699,16.7828,-0.7082,16.7977356534,43.87,18.47,47.5995567206,133.11,16.7828,-0.7082,16.7977356534,16.7828,-0.7082,16.7977356534,0.0,0.0,0.0,132.25
2021-02-27 13:00:00,50.3502,-15.6956,52.7398758,16.810200000000002,-0.7256,16.8258527094,33.54,-14.97,36.7291777746,130.75,59.1602,17.4144,61.6700137133,16.810200000000002,-0.7256,16.8258527094,42.35,18.14,46.0714890144,133.68,16.810200000000002,-0.7256,16.8258527094,16.810200000000002,-0.7256,16.8258527094,0.0,0.0,0.0,132.87
2021-02-27 13:30:00,49.966,-16.3158,52.5624056303,16.726,-0.6858000000000001,16.7400536929,33.24,-15.63,36.7313830396,130.88,58.706,16.7342,61.0444746528,16.726,-0.6858000000000001,16.7400536929,41.98,17.42,45.4508173744,133.75,16.726,-0.6858000000000001,16.7400536929,16.726,-0.6858000000000001,16.7400536929,0.0,0.0,0.0,133.02
2021-02-27 14:00:00,49.9792,-16.1828,52.5338314658,16.5692,-0.6928000000000001,16.5836775318,33.41,-15.49,36.8261890507,130.88,58.6792,16.8472,61.0497883738,16.5692,-0.6928000000000001,16.5836775318,42.11,17.54,45.6169233947,133.75,16.5692,-0.6928000000000001,16.5836775318,16.5692,-0.6928000000000001,16.5836775318,0.0,0.0,0.0,133.02
2021-02-27 14:30:00,49.2206,-16.3996,51.8807704696,16.0506,-0.5896,16.0614254822,33.17,-15.81,36.7451357325,129.76,57.9606,15.9604,60.1179301084,16.0506,-0.5896,16.0614254822,41.91,16.55,45.0594118914,132.26,16.0506,-0.5896,16.0614254822,16.0506,-0.5896,16.0614254822,0.0,0.0,0.0,131.88
2021-02-27 15:00:00,48.487,-17.261,51.467769429,15.147,-0.451,15.1537127464,33.34,-16.81,37.3380730622,130.03,57.537,14.969,59.4523113933,15.147,-0.451,15.1537127464,42.39,15.42,45.1075215457,132.44,15.147,-0.451,15.1537127464,15.147,-0.451,15.1537127464,0.0,0.0,0.0,132.17
2021-02-27 15:30:00,49.387,-16.7498,52.1500869514,13.827,-0.24980000000000002,13.8292562721,35.56,-16.5,39.2015764989,129.96,59.207,15.5602,61.2175520014,13.827,-0.24980000000000002,13.8292562721,45.38,15.81,48.0551818226,132.44,13.827,-0.24980000000000002,13.8292562721,13.827,-0.24980000000000002,13.8292562721,0.0,0.0,0.0,132.09
2021-02-27 16:00:00,49.7748,-16.4328,52.4172455484,12.6348,-0.0128,12.6348064837,37.14,-16.42,40.6078317569,130.32,60.2748,16.0972,62.3872692372,12.6348,-0.0128,12.6348064837,47.64,16.11,50.2901749848,132.73,12.6348,-0.0128,12.6348064837,12.6348,-0.0128,12.6348064837,0.0,0.0,0.0,132.47
2021-02-27 16:30:00,51.2194,-16.2146,53.7246702132,10.9594,0.2154,10.9615165703,40.26,-16.43,43.4834738723,129.67,62.6694,15.8254,64.6366535452,10.9594,0.2154,10.9615165703,51.71,15.61,54.0147776076,132.01,10.9594,0.2154,10.9615165703,10.9594,0.2154,10.9615165703,0.0,0.0,0.0,131.81
2021-02-27 17:00:00,53.8686,-4.9078,54.0917051571,9.1986,0.4222,9.2082840312,44.67,-5.33,44.9868625267,130.91,65.8786,6.2122,66.1708498268,9.1986,0.4222,9.2082840312,56.68,5.79,56.9749637999,131.23,9.1986,0.4222,9.2082840312,9.1986,0.4222,9.2082840312,0.0,0.0,0.0,132.27
2021-02-27 17:30:00,55.7604,0.22640000000000002,55.760859616,7.9704,0.6064,7.993434626,47.79,-0.38,47.7915107524,131.56,68.4004,1.3564,68.4138475831,7.9704,0.6064,7.993434626,60.43,0.75,60.4346539661,131.89,7.9704,0.6064,7.993434626,7.9704,0.6064,7.993434626,0.0,0.0,0.0,132.55
2021-02-27 18:00:00,58.7062,0.22080000000000002,58.7066152242,11.4162,0.7408,11.4402100977,47.29,-0.52,47.292858869,131.4,71.0462,1.4808,71.0616303154,11.4162,0.7408,11.4402100977,59.63,0.74,59.6345914717,132.79,11.4162,0.7408,11.4402100977,11.4162,0.7408,11.4402100977,0.0,0.0,0.0,132.37
2021-02-27 18:30:00,61.0206,0.713,61.0247654101,11.2606,0.723,11.2837866587,49.76,-0.01,49.7600010048,130.56,73.9506,2.193,73.98310948700001,11.2606,0.723,11.2837866587,62.69,1.47,62.7072324377,132.17,11.2606,0.723,11.2837866587,11.2606,0.723,11.2837866587,0.0,0.0,0.0,131.47
2021-02-27 19:00:00,61.1816,0.17300000000000001,61.181844591,11.1416,0.723,11.1650337913,50.04,-0.55,50.0430224907,130.85,74.3016,1.443,74.3156108201,11.1416,0.723,11.1650337913,63.16,0.72,63.1641037299,132.32,11.1416,0.723,11.1650337913,11.1416,0.723,11.1650337913,0.0,0.0,0.0,131.79
2021-02-27 19:30:00,62.133,0.5946,62.1358450346,9.753,0.6546000000000001,9.7749429748,52.38,-0.06,52.3800343642,130.85,75.673,2.0746,75.7014325767,9.753,0.6546000000000001,9.7749429748,65.92,1.42,65.9352925223,132.32,9.753,0.6546000000000001,9.7749429748,9.753,0.6546000000000001,9.7749429748,0.0,0.0,0.0,131.79
2021-02-27 20:00:00,60.4514,0.4646,60.4531853182,7.3514,0.6546000000000001,7.3804866452,53.1,-0.19,53.1003399236,131.1,74.5714,1.8746,74.5949584296,7.3514,0.6546000000000001,7.3804866452,67.22,1.22,67.2310701982,132.65,7.3514,0.6546000000000001,7.3804866452,7.3514,0.6546000000000001,7.3804866452,0.0,0.0,0.0,132.05
2021-02-27 20:30:00,58.1632,0.1044,58.1632936963,7.0132,0.6344000000000001,7.0418348177,51.15,-0.53,51.1527457719,131.23,71.9532,1.4144,71.9671002445,7.0132,0.6344000000000001,7.0418348177,64.94,0.78,64.9446841551,132.86,7.0132,0.6344000000000001,7.0418348177,7.0132,0.6344000000000001,7.0418348177,0.0,0.0,0.0,132.18
2021-02-27 21:00:00,55.295,-0.9556,55.3032566524,7.015,0.6344000000000001,7.0436275001,48.28,-1.5899999999999999,48.3061745536,131.6,68.425,0.0244,68.4250043505,7.015,0.6344000000000001,7.0436275001,61.41,-0.61,61.4130295621,133.09,7.015,0.6344000000000001,7.0436275001,7.015,0.6344000000000001,7.0436275001,0.0,0.0,0.0,132.63
2021-02-27 21:30:00,52.8066,-2.4666,52.8641761415,6.9766,0.6234000000000001,7.004396842,45.83,-3.09,45.9340505508,132.06,65.3666,-1.7866,65.3910111187,6.9766,0.6234000000000001,7.004396842,58.39,-2.41,58.4397142361,133.41,6.9766,0.6234000000000001,7.004396842,6.9766,0.6234000000000001,7.004396842,0.0,0.0,0.0,133.12
2021-02-27 22:00:00,50.426,-3.7958,50.568661972,7.116,0.6542,7.1460082312,43.31,-4.45,43.5380132758,132.55,62.386,-3.1258,62.4642587536,7.116,0.6542,7.1460082312,55.27,-3.7800000000000002,55.3991091986,133.65,7.116,0.6542,7.1460082312,7.116,0.6542,7.1460082312,0.0,0.0,0.0,133.66
2021-02-27 22:30:00,50.4862,-2.6436,50.5553658023,7.1162,0.6264000000000001,7.1437160778,43.37,-3.27,43.4931006023,131.71,62.5662,-1.4436,62.5828519916,7.1162,0.6264000000000001,7.1437160778,55.45,-2.07,55.4886240594,133.02,7.1162,0.6264000000000001,7.1437160778,7.1162,0.6264000000000001,7.1437160778,0.0,0.0,0.0,132.75
2021-02-27 23:00:00,49.6554,-2.4432,49.7154701818,7.1254,0.6468,7.1546960383,42.53,-3.09,42.6421036066,132.2,61.5254,-1.1732,61.5365845932,7.1254,0.6468,7.1546960383,54.4,-1.82,54.4304363385,133.65,7.1254,0.6468,7.1546960383,7.1254,0.6468,7.1546960383,0.0,0.0,0.0,133.24
2021-02-27 23:30:00,46.98,-3.3896,47.1021208457,7.1,0.6504,7.1297279163,39.88,-4.04,40.0841115656,132.79,58.2,-2.4096,58.2498598467,7.1,0.6504,7.1297279163,51.1,-3.06,51.1915383633,134.08,7.1,0.6504,7.1297279163,7.1,0.6504,7.1297279163,0.0,0.0,0.0,133.87
2021-02-28 00:00:00,45.6006,-3.577,45.7406782783,7.1006,0.643,7.1296542244,38.5,-4.22,38.7305873955,132.32,56.4006,-2.727,56.4664874891,7.1006,0.643,7.1296542244,49.3,-3.37,49.4150473034,133.66,7.1006,0.643,7.1296542244,7.1006,0.643,7.1296542244,0.0,0.0,0.0,133.44
2021-02-28 00:30:00,45.5974,-3.4458,45.7274143638,7.0874,0.6542,7.1175288127,38.51,-4.1,38.7276400004,131.89,56.3574,-2.5758,56.4162324194,7.0874,0.6542,7.1175288127,49.27,-3.23,49.37576126,133.27,7.0874,0.6542,7.1175288127,7.0874,0.6542,7.1175288127,0.0,0.0,0.0,133.01
2021-02-28 01:00:00,45.7834,-3.457,45.9137295867,7.1034,0.643,7.1324428186,38.68,-4.1,38.8966888051,131.89,56.5634,-2.537,56.6202665886,7.1034,0.643,7.1324428186,49.46,-3.18,49.5621226341,133.27,7.1034,0.643,7.1324428186,7.1034,0.643,7.1324428186,0.0,0.0,0.0,133.01
2021-02-28 01:30:00,45.0704,-3.7762000000000002,45.2283168225,7.0804,0.6538,7.1105216827,37.99,-4.43,38.2474182135,132.17,55.6304,-2.9962,55.7110278006,7.0804,0.6538,7.1105216827,48.55,-3.65,48.687010588,133.47,7.0804,0.6538,7.1105216827,7.0804,0.6538,7.1105216827,0.0,0.0,0.0,133.28
2021-02-28 02:00:00,43.7218,-4.1604,43.9192978473,7.1318,0.6396000000000001,7.16042313,36.59,-4.8,36.9034971243,132.34,53.9418,-3.4904,54.0546083086,7.1318,0.6396000000000001,7.16042313,46.81,-4.13,46.9918397171,133.65,7.1318,0.6396000000000001,7.16042313,7.1318,0.6396000000000001,7.16042313,0.0,0.0,0.0,133.5
2021-02-28 02:30:00,42.3016,-4.3992,42.5297345771,7.1216,0.6608,7.1521914963,35.18,-5.06,35.5420314557,132.34,52.2016,-3.8692,52.344796792,7.1216,0.6608,7.1521914963,45.08,-4.53,45.3070336703,133.65,7.1216,0.6608,7.1521914963,7.1216,0.6608,7.1521914963,0.0,0.0,0.0,133.5
2021-02-28 03:00:00,41.8694,-4.4614,42.1064216756,7.1494,0.6486000000000001,7.1787605003,34.72,-5.11,35.0940237077,132.73,51.6294,-3.9214,51.7781065927,7.1494,0.6486000000000001,7.1787605003,44.48,-4.57,44.7141510039,134.08,7.1494,0.6486000000000001,7.1787605003,7.1494,0.6486000000000001,7.1787605003,0.0,0.0,0.0,133.92
2021-02-28 03:30:00,41.1868,-4.2724,41.4077999416,7.0968,0.6476000000000001,7.1262862699,34.09,-4.92,34.4432068774,132.65,50.8068,-3.7324,50.943711447,7.0968,0.6476000000000001,7.1262862699,43.71,-4.38,43.9289027862,134.02,7.0968,0.6476000000000001,7.1262862699,7.0968,0.6476000000000001,7.1262862699,0.0,0.0,0.0,133.85
2021-02-28 04:00:00,40.5532,-4.3232,40.7829877336,7.1232,0.6368,7.151607685,33.43,-4.96,33.7959538998,133.12,50.0432,-3.7832,50.1859987295,7.1232,0.6368,7.151607685,42.92,-4.42,43.1469906251,134.44,7.1232,0.6368,7.151607685,7.1232,0.6368,7.151607685,0.0,0.0,0.0,134.33
2021-02-28 04:30:00,40.309,-4.084,40.5153617409,7.149,0.646,7.1781276807,33.16,-4.73,33.4956489712,133.12,49.719,-3.474,49.840221077,7.149,0.646,7.1781276807,42.57,-4.12,42.7689057611,134.6,7.149,0.646,7.1781276807,7.149,0.646,7.1781276807,0.0,0.0,0.0,134.33
2021-02-28 05:00:00,40.1244,-4.0336,40.3266339324,7.1044,0.6364000000000001,7.1328468594,33.02,-4.67,33.3486026694,133.32,49.4844,-3.3836,49.5999454871,7.1044,0.6364000000000001,7.1328468594,42.38,-4.02,42.570233732,134.86,7.1044,0.6364000000000001,7.1328468594,7.1044,0.6364000000000001,7.1328468594,0.0,0.0,0.0,134.51
2021-02-28 05:30:00,40.3716,-4.1352,40.5828284574,7.1716,0.6448,7.2005287028,33.2,-4.78,33.542337426,133.22,49.8016,-3.5152,49.9255044401,7.1716,0.6448,7.2005287028,42.63,-4.16,42.8324935067,134.73,7.1716,0.6448,7.2005287028,7.1716,0.6448,7.2005287028,0.0,0.0,0.0,134.41
2021-02-28 06:00:00,41.0746,-3.7416,41.2446643303,7.1146,0.6384000000000001,7.1431847043,33.96,-4.38,34.2412908635,133.29,50.6746,-3.0316,50.7652015038,7.1146,0.6384000000000001,7.1431847043,43.56,-3.67,43.7143283146,134.81,7.1146,0.6384000000000001,7.1431847043,7.1146,0.6384000000000001,7.1431847043,0.0,0.0,0.0,134.47
2021-02-28 06:30:00,42.5828,-3.6622,42.7399878882,7.1228,0.6378,7.1512983912,35.46,-4.3,35.7197648369,132.5,52.4928,-2.9822,52.577443535,7.1228,0.6378,7.1512983912,45.37,-3.62,45.5141878978,134.08,7.1228,0.6378,7.1512983912,7.1228,0.6378,7.1512983912,0.0,0.0,0.0,133.66
2021-02-28 07:00:00,41.4706,-11.8114,43.1198311026,7.1406,0.6586000000000001,7.1709080541,34.33,-12.47,36.5246464733,132.11,50.4006,-12.8314,52.0083195875,7.1406,0.6586000000000001,7.1709080541,43.26,-13.49,45.3145418161,135.21,7.1406,0.6586000000000001,7.1709080541,7.1406,0.6586000000000001,7.1709080541,0.0,0.0,0.0,133.51
2021-02-28 07:30:00,43.9114,-16.8422,47.0305299864,7.2514,0.6278,7.2785255925,36.66,-17.47,40.6098079286,130.76,52.9314,-18.0922,55.938008606,7.2514,0.6278,7.2785255925,45.68,-18.72,49.3670011242,135.37,7.2514,0.6278,7.2785255925,7.2514,0.6278,7.2785255925,0.0,0.0,0.0,132.21
2021-02-28 08:00:00,45.2886,-16.5976,48.2341955019,7.9986,0.5824,8.0197750417,37.29,-17.18,41.0572344417,130.69,54.3086,-17.7076,57.1225273576,7.9986,0.5824,8.0197750417,46.31,-18.29,49.7909650439,135.37,7.9986,0.5824,8.0197750417,7.9986,0.5824,8.0197750417,0.0,0.0,0.0,132.13
2021-02-28 08:30:00,47.576,-15.4134,50.0104856561,9.526,0.42660000000000003,9.5355473655,38.05,-15.84,41.2153866899,129.93,56.436,-16.2834,58.7381580539,9.526,0.42660000000000003,9.5355473655,46.91,-16.71,49.7973111724,134.69,9.526,0.42660000000000003,9.5355473655,9.526,0.42660000000000003,9.5355473655,0.0,0.0,0.0,131.34
2021-02-28 09:00:00,49.235,-15.1064,51.5003742313,11.265,0.2136,11.2670248939,37.97,-15.32,40.9441485441,129.62,57.685,-15.5964,59.7562291143,11.265,0.2136,11.2670248939,46.42,-15.81,49.0384797888,134.26,11.265,0.2136,11.2670248939,11.265,0.2136,11.2670248939,0.0,0.0,0.0,130.98
2021-02-28 09:30:00,53.1752,3.1314,53.2673216991,13.0152,-0.048600000000000004,13.0152907382,40.16,3.18,40.2857046606,130.79,60.6152,-19.7986,63.7666608268,13.0152,-0.048600000000000004,13.0152907382,47.6,-19.75,51.5346727941,133.93,13.0152,-0.048600000000000004,13.0152907382,13.0152,-0.048600000000000004,13.0152907382,0.0,0.0,0.0,131.09
2021-02-28 10:00:00,54.2498,8.4686,54.9068118361,14.4498,-0.28140000000000004,14.4525397768,39.8,8.75,40.7504907946,131.74,60.9598,-21.0514,64.4923147204,14.4498,-0.28140000000000004,14.4525397768,46.51,-20.77,50.936951224,134.36,14.4498,-0.28140000000000004,14.4525397768,14.4498,-0.28140000000000004,14.4525397768,0.0,0.0,0.0,131.73
2021-02-28 10:30:00,54.9608,8.82,55.6640093475,15.5608,-0.48,15.5682014581,39.4,9.3,40.4827123597,131.27,61.2508,-20.31,64.5302766199,15.5608,-0.48,15.5682014581,45.69,-19.83,49.8076801307,133.93,15.5608,-0.48,15.5682014581,15.5608,-0.48,15.5682014581,0.0,0.0,0.0,131.27
2021-02-28 11:00:00,55.2574,8.9458,55.976848718,16.3474,-0.6542,16.3604848461,38.91,9.6,40.0767775651,131.04,61.1774,-19.9942,64.3618078087,16.3474,-0.6542,16.3604848461,44.83,-19.34,48.8238107894,133.71,16.3474,-0.6542,16.3604848461,16.3474,-0.6542,16.3604848461,0.0,0.0,0.0,131.04
2021-02-28 11:30:00,55.3902,9.0434,56.1235898674,16.9802,-0.7566,16.9970478496,38.41,9.8,39.6404856176,131.09,61.0502,-19.8666,64.201313971,16.9802,-0.7566,16.9970478496,44.07,-19.11,48.0349560216,133.76,16.9802,-0.7566,16.9970478496,16.9802,-0.7566,16.9970478496,0.0,0.0,0.0,131.09
2021-02-28 12:00:00,55.6352,9.259,56.4003950344,17.2852,-0.8210000000000001,17.3046866496,38.35,10.08,39.652602688900004,131.28,61.1752,-19.631,64.2478112938,17.2852,-0.8210000000000001,17.3046866496,43.89,-18.81,47.7508973738,133.99,17.2852,-0.8210000000000001,17.3046866496,17.2852,-0.8210000000000001,17.3046866496,0.0,0.0,0.0,131.28
2021-02-28 12:30:00,56.047,8.0416,56.6209637816,17.447,-0.8684000000000001,17.4685983284,38.6,8.91,39.6149984223,131.09,62.067,-15.6184,64.0019289362,17.447,-0.8684000000000001,17.4685983284,44.62,-14.75,46.9947539625,133.73,17.447,-0.8684000000000001,17.4685983284,17.447,-0.8684000000000001,17.4685983284,0.0,0.0,0.0,131.24
2021-02-28 13:00:00,54.9348,5.089,55.1700115284,17.3548,-0.851,17.3756520465,37.58,5.94,38.046550435,131.9,61.6548,-8.651,62.2587677684,17.3548,-0.851,17.3756520465,44.3,-7.8,44.9814406172,134.15,17.3548,-0.851,17.3756520465,17.3548,-0.851,17.3756520465,0.0,0.0,0.0,132.44
2021-02-28 13:30:00,54.56,5.0692,54.7949850683,17.24,-0.8208000000000001,17.2595281697,37.32,5.89,37.7819335133,131.66,61.22,-8.6908,61.8337966216,17.24,-0.8208000000000001,17.2595281697,43.98,-7.87,44.6786000228,134.01,17.24,-0.8208000000000001,17.2595281697,17.24,-0.8208000000000001,17.2595281697,0.0,0.0,0.0,132.21
2021-02-28 14:00:00,53.0978,4.825,53.316573313,16.8278,-0.745,16.8442832391,36.27,5.57,36.6952013212,132.46,59.6178,-9.185,60.3211928085,16.8278,-0.745,16.8442832391,42.79,-8.44,43.6144207803,134.78,16.8278,-0.745,16.8442832391,16.8278,-0.745,16.8442832391,0.0,0.0,0.0,133.0
2021-02-28 14:30:00,51.4756,3.4186,51.5889932187,16.1956,-0.6114,16.2071363701,35.28,4.03,35.5094255093,133.14,57.9356,-11.0014,58.9708788244,16.1956,-0.6114,16.2071363701,41.74,-10.39,43.0137152546,135.18,16.1956,-0.6114,16.2071363701,16.1956,-0.6114,16.2071363701,0.0,0.0,0.0,133.73
2021-02-28 15:00:00,52.0764,4.3396,52.2568996891,15.2864,-0.4404,15.2927426291,36.79,4.78,37.0992250593,133.0,59.1264,-9.8504,59.9413176125,15.2864,-0.4404,15.2927426291,43.84,-9.41,44.8385291909,135.18,15.2864,-0.4404,15.2927426291,15.2864,-0.4404,15.2927426291,0.0,0.0,0.0,133.55
2021-02-28 15:30:00,52.3652,3.8438,52.506085071,14.0952,-0.2462,14.0973500162,38.27,4.09,38.4879331739,133.09,60.0252,-10.5262,60.941164425,14.0952,-0.2462,14.0973500162,45.93,-10.28,47.0663712219,135.18,14.0952,-0.2462,14.0973500162,14.0952,-0.2462,14.0973500162,0.0,0.0,0.0,133.66
2021-02-28 16:00:00,52.9052,3.7246,53.0361464682,12.7052,-0.0154,12.7052093332,40.2,3.74,40.3736002853,132.63,61.1952,-10.8254,62.1453279676,12.7052,-0.0154,12.7052093332,48.49,-10.81,49.680340176,134.67,12.7052,-0.0154,12.7052093332,12.7052,-0.0154,12.7052093332,0.0,0.0,0.0,133.23
2021-02-28 16:30:00,54.5936,4.0818,54.7459793245,11.1036,0.1918,11.1052564221,43.49,3.89,43.6636255939,132.1,64.6636,-9.7082,65.3883040933,11.1036,0.1918,11.1052564221,53.56,-9.9,54.4672709065,134.19,11.1036,0.1918,11.1052564221,11.1036,0.1918,11.1052564221,0.0,0.0,0.0,132.61
2021-02-28 17:00:00,56.9368,4.5938,57.1218188846,9.4668,0.4238,9.476281374,47.47,4.17,47.6528047443,131.32,69.7468,-8.2562,70.2337593233,9.4668,0.4238,9.476281374,60.28,-8.68,60.9017306815,133.23,9.4668,0.4238,9.476281374,9.4668,0.4238,9.476281374,0.0,0.0,0.0,131.68
2021-02-28 17:30:00,59.849,4.9126,60.0502825952,9.219,0.6626000000000001,9.2427809538,50.63,4.25,50.8080643205,131.08,73.299,-8.1774,73.7537339513,9.219,0.6626000000000001,9.2427809538,64.08,-8.84,64.686876567,132.94,9.219,0.6626000000000001,9.2427809538,9.219,0.6626000000000001,9.2427809538,0.0,0.0,0.0,131.41
2021-02-28 18:00:00,62.0714,5.0624,62.2774966719,8.5414,0.7324,8.5727430686,53.53,4.33,53.7048396329,131.3,75.6114,-8.1076,76.0448353783,8.5414,0.7324,8.5727430686,67.07,-8.84,67.6500591278,133.13,8.5414,0.7324,8.5727430686,8.5414,0.7324,8.5727430686,0.0,0.0,0.0,131.61
2021-02-28 18:30:00,65.1712,5.1306,65.3728411942,10.7312,0.7206,10.75536693,54.44,4.41,54.6183275101,130.74,78.5012,-8.0194,78.9097533756,10.7312,0.7206,10.75536693,67.77,-8.74,68.3312556595,132.52,10.7312,0.7206,10.75536693,10.7312,0.7206,10.75536693,0.0,0.0,0.0,131.07
2021-02-28 19:00:00,65.0946,4.8036,65.2715981275,11.2746,0.7136,11.297160268,53.82,4.09,53.9751841127,130.86,78.1546,-8.5164,78.6172409216,11.2746,0.7136,11.297160268,66.88,-9.23,67.5139044938,132.63,11.2746,0.7136,11.297160268,11.2746,0.7136,11.297160268,0.0,0.0,0.0,131.22
2021-02-28 19:30:00,63.132,4.5886,63.2985361123,8.802,0.7186,8.8312847287,54.33,3.87,54.4676582937,131.09,76.732,-8.7214,77.2260489858,8.802,0.7186,8.8312847287,67.93,-9.44,68.582785741,132.91,8.802,0.7186,8.8312847287,8.802,0.7186,8.8312847287,0.0,0.0,0.0,131.46
2021-02-28 20:00:00,60.3344,4.0422,60.4696552347,7.2144,0.6522,7.2438202766,53.12,3.39,53.2280612084,131.3,73.5644,-9.4678,74.1711546641,7.2144,0.6522,7.2438202766,66.35,-10.12,67.1173368065,133.04,7.2144,0.6522,7.2438202766,7.2144,0.6522,7.2438202766,0.0,0.0,0.0,131.7
2021-02-28 20:30:00,58.6402,4.0166,58.7775988928,7.1002,0.6466000000000001,7.1295814463,51.54,3.37,51.6500580832,131.08,71.5002,-9.4434,72.1211231443,7.1002,0.6466000000000001,7.1295814463,64.4,-10.09,65.185643358,133.04,7.1002,0.6466000000000001,7.1295814463,7.1002,0.6466000000000001,7.1295814463,0.0,0.0,0.0,131.53
2021-02-28 21:00:00,55.7168,3.2098,55.8091804122,7.3168,0.6398,7.3447196189,48.4,2.5700000000000003,48.46818441,131.69,68.0968,-10.4502,68.8939826856,7.3168,0.6398,7.3447196189,60.78,-11.09,61.7834646164,133.6,7.3168,0.6398,7.3447196189,7.3168,0.6398,7.3447196189,0.0,0.0,0.0,132.15
2021-02-28 21:30:00,53.7328,2.4982,53.7908430784,7.5028,0.6482,7.5307483745,46.23,1.85,46.2670011996,131.53,65.6028,-11.3618,66.5794102338,7.5028,0.6482,7.5307483745,58.1,-12.01,59.3283246013,133.37,7.5028,0.6482,7.5307483745,7.5028,0.6482,7.5307483745,0.0,0.0,0.0,132.02
2021-02-28 22:00:00,51.9132,1.9672,51.9504591903,7.4732,0.6572,7.5020417274,44.44,1.31,44.4593038632,132.01,63.3232,-12.2328,64.4939458715,7.4732,0.6572,7.5020417274,55.85,-12.89,57.3181873405,133.82,7.4732,0.6572,7.5020417274,7.4732,0.6572,7.5020417274,0.0,0.0,0.0,132.52
2021-02-28 22:30:00,49.0042,1.1442,49.0175561537,7.4042,0.6342,7.4313112759,41.6,0.51,41.6031260845,132.74,59.7242,-13.6358,61.261040697,7.4042,0.6342,7.4313112759,52.32,-14.27,54.2311285149,134.37,7.4042,0.6342,7.4313112759,7.4042,0.6342,7.4313112759,0.0,0.0,0.0,133.33
2021-02-28 23:00:00,46.2066,0.2642,46.2073553149,7.4266,0.6442,7.4544873197,38.78,-0.38,38.7818617397,132.33,56.2166,-14.7458,58.1183682944,7.4266,0.6442,7.4544873197,48.79,-15.39,51.1597126653,133.89,7.4266,0.6442,7.4544873197,7.4266,0.6442,7.4544873197,0.0,0.0,0.0,132.98
2021-02-28 23:30:00,44.1624,-0.0374,44.1624158365,7.4224,0.6426000000000001,7.4501648653,36.74,-0.68,36.74629233,132.94,53.6224,-15.3174,55.7672352239,7.4224,0.6426000000000001,7.4501648653,46.2,-15.96,48.8790507273,134.4,7.4224,0.6426000000000001,7.4501648653,7.4224,0.6426000000000001,7.4501648653,0.0,0.0,0.0,133.63
2021-03-01 00:00:00,41.4596,-0.9726,41.4710065337,7.3996,0.6374000000000001,7.4270020143,34.06,-1.6099999999999999,34.0980307349,132.78,50.2996,-16.5126,52.9406811339,7.3996,0.6374000000000001,7.4270020143,42.9,-17.15,46.2010010714,134.27,7.3996,0.6374000000000001,7.4270020143,7.3996,0.6374000000000001,7.4270020143,0.0,0.0,0.0,133.52
2021-03-01 00:30:00,40.391,-1.8576000000000001,40.4336933604,7.391,0.5924,7.4147028774,33.0,-2.45,33.0908219904,132.98,49.001,-17.4976,52.031375215,7.391,0.5924,7.4147028774,41.61,-18.09,45.372240412,134.37,7.391,0.5924,7.4147028774,7.391,0.5924,7.4147028774,0.0,0.0,0.0,133.73
2021-03-01 01:00:00,40.6264,-2.0954,40.6804016465,7.3664,0.6046,7.3911697396000005,33.26,-2.7,33.3694111425,132.88,49.2664,-17.7854,52.3784175221,7.3664,0.6046,7.3911697396000005,41.9,-18.39,45.7580823462,134.16,7.3664,0.6046,7.3911697396000005,7.3664,0.6046,7.3911697396000005,0.0,0.0,0.0,133.63
2021-03-01 01:30:00,40.023,-2.0912,40.0775953176,7.3629999999999995,0.5988,7.3873087413,32.66,-2.69,32.7705919995,133.0,48.493,-17.8412,51.6708763854,7.3629999999999995,0.5988,7.3873087413,41.13,-18.44,45.0744994426,134.33,7.3629999999999995,0.5988,7.3873087413,7.3629999999999995,0.5988,7.3873087413,0.0,0.0,0.0,133.76
2021-03-01 02:00:00,40.3518,-1.3242,40.3735218786,7.3618,0.5958,7.3858700828,32.99,-1.92,33.0458242445,133.07,48.8318,-16.9042,51.6749133418,7.3618,0.5958,7.3858700828,41.47,-17.5,45.0112308208,134.67,7.3618,0.5958,7.3858700828,7.3618,0.5958,7.3858700828,0.0,0.0,0.0,133.82
2021-03-01 02:30:00,40.6766,-0.881,40.6861395141,7.3566,0.609,7.3817643257,33.32,-1.49,33.3532981877,132.92,49.1866,-16.321,51.8237075146,7.3566,0.609,7.3817643257,41.83,-16.93,45.126198599,134.67,7.3566,0.609,7.3817643257,7.3566,0.609,7.3817643257,0.0,0.0,0.0,133.65
2021-03-01 03:00:00,40.1142,-1.1328,40.1301915954,7.4642,0.6072000000000001,7.4888566203,32.65,-1.74,32.6963315985,132.87,48.5042,-16.6428,51.2800176431,7.4642,0.6072000000000001,7.4888566203,41.04,-17.25,44.517907632800004,134.54,7.4642,0.6072000000000001,7.4888566203,7.4642,0.6072000000000001,7.4888566203,0.0,0.0,0.0,133.6
2021-03-01 03:30:00,39.2848,-1.1132,39.3005690198,7.4648,0.6068,7.489422226,31.82,-1.72,31.8664525795,132.87,47.2848,-16.7732,50.1716309211,7.4648,0.6068,7.489422226,39.82,-17.38,43.4476328469,134.54,7.4648,0.6068,7.489422226,7.4648,0.6068,7.489422226,0.0,0.0,0.0,133.6
2021-03-01 04:00:00,37.7958,-1.7696,37.8372036731,7.4958,0.6004,7.5198070321,30.3,-2.37,30.3925467837,133.23,45.4158,-17.7896,48.7756574307,7.4958,0.6004,7.5198070321,37.92,-18.39,42.1440209282,134.76,7.4958,0.6004,7.5198070321,7.4958,0.6004,7.5198070321,0.0,0.0,0.0,134.03
2021-03-01 04:30:00,38.2506,-1.2404,38.2707067157,7.3706,0.5996,7.3949485812999995,30.88,-1.8399999999999999,30.9347700816,133.23,45.9406,-17.1604,49.0409834375,7.3706,0.5996,7.3949485812999995,38.57,-17.76,42.4624834413,134.81,7.3706,0.5996,7.3949485812999995,7.3706,0.5996,7.3949485812999995,0.0,0.0,0.0,133.98
2021-03-01 05:00:00,38.6398,-1.028,38.653472393,7.1998,0.602,7.2249238086,31.44,-1.63,31.4822251437,133.2,46.6598,-16.728,49.567760894,7.1998,0.602,7.2249238086,39.46,-17.33,43.0978015681,134.81,7.1998,0.602,7.2249238086,7.1998,0.602,7.2249238086,0.0,0.0,0.0,133.93
2021-03-01 05:30:00,40.4668,-0.43420000000000003,40.4691293689,7.1768,0.5958,7.2014884489,33.29,-1.03,33.3059304029,132.85,48.9568,-15.7942,51.4414717896,7.1768,0.5958,7.2014884489,41.78,-16.39,44.8798451423,134.47,7.1768,0.5958,7.2014884489,7.1768,0.5958,7.2014884489,0.0,0.0,0.0,133.47
2021-03-01 06:00:00,41.7658,-0.1898,41.7662312602,7.1358,0.6002000000000001,7.1609972546,34.63,-0.79,34.6390098011,132.76,50.5858,-15.4098,52.8808575732,7.1358,0.6002000000000001,7.1609972546,43.45,-16.01,46.3057512627,134.38,7.1358,0.6002000000000001,7.1609972546,7.1358,0.6002000000000001,7.1609972546,0.0,0.0,0.0,133.35
2021-03-01 06:30:00,45.6104,0.7118,45.6159538692,7.0804,0.5818,7.1042631849,38.53,0.13,38.530219309,131.75,55.2804,-13.818200000000001,56.9812712687,7.0804,0.5818,7.1042631849,48.2,-14.4,50.3050693271,133.39,7.0804,0.5818,7.1042631849,7.0804,0.5818,7.1042631849,0.0,0.0,0.0,132.28
2021-03-01 07:00:00,49.301,1.822,49.3346560239,7.121,0.582,7.1447438722,42.18,1.24,42.1982227114,131.6,59.821,-11.938,61.0005564319,7.121,0.582,7.1447438722,52.7,-12.52,54.1667831794,133.28,7.121,0.582,7.1447438722,7.121,0.582,7.1447438722,0.0,0.0,0.0,132.05
2021-03-01 07:30:00,52.9364,3.339,53.0416003337,7.1564,0.579,7.1797842558,45.78,2.76,45.8631224406,131.15,64.3364,-9.981,65.1060114426,7.1564,0.579,7.1797842558,57.18,-10.56,58.146934571,132.7,7.1564,0.579,7.1797842558,7.1564,0.579,7.1797842558,0.0,0.0,0.0,131.52
2021-03-01 08:00:00,56.5052,4.7722,56.7063622522,6.7352,0.5122,6.7546478724,49.77,4.26,49.9519819427,130.85,68.7252,-8.2978,69.2243208698,6.7352,0.5122,6.7546478724,61.99,-8.81,62.612907615,132.7,6.7352,0.5122,6.7546478724,6.7352,0.5122,6.7546478724,0.0,0.0,0.0,131.17
2021-03-01 08:30:00,59.5296,-1.5726,59.550368151,6.3196,0.4374,6.3347188509,53.21,-2.01,53.2479501953,131.26,72.5596,-16.1926,74.3444405919,6.3196,0.4374,6.3347188509,66.24,-16.63,68.2956404172,132.51,6.3196,0.4374,6.3347188509,6.3196,0.4374,6.3347188509,0.0,0.0,0.0,131.86
2021-03-01 09:00:00,59.6956,-5.727,59.9696855783,6.5756,0.41300000000000003,6.5885570772,53.12,-6.14,53.4736757667,132.04,72.8056,-21.847,76.0128068181,6.5756,0.41300000000000003,6.5885570772,66.23,-22.26,69.8707413729,132.85,6.5756,0.41300000000000003,6.5885570772,6.5756,0.41300000000000003,6.5885570772,0.0,0.0,0.0,132.86
2021-03-01 09:30:00,60.905,-5.8878,61.1889304845,6.715,0.37220000000000003,6.7253072673,54.19,-6.26,54.5503776339,131.77,74.295,-21.9878,77.4803870269,6.715,0.37220000000000003,6.7253072673,67.58,-22.36,71.1830457342,132.3,6.715,0.37220000000000003,6.7253072673,6.715,0.37220000000000003,6.7253072673,0.0,0.0,0.0,132.62
2021-03-01 10:00:00,63.0536,-5.2182,63.2691558676,7.0336,0.3618,7.0428991332,56.02,-5.58,56.2972184038,131.77,76.6936,-21.1782,79.5639644324,7.0336,0.3618,7.0428991332,69.66,-21.54,72.9142455217,132.47,7.0336,0.3618,7.0428991332,7.0336,0.3618,7.0428991332,0.0,0.0,0.0,132.62
2021-03-01 10:30:00,63.3364,-5.5558,63.5796074115,7.2464,0.3242,7.2536486405,56.09,-5.88,56.397362527,131.67,76.7464,-21.6358,79.7378063067,7.2464,0.3242,7.2536486405,69.5,-21.96,72.886841062,132.43,7.2464,0.3242,7.2536486405,7.2464,0.3242,7.2536486405,0.0,0.0,0.0,132.62
2021-03-01 11:00:00,64.46340000000001,-5.134,64.6675180872,7.4334,0.266,7.4381578069,57.03,-5.4,57.2850844461,131.6,78.1234,-20.924,80.8769398751,7.4334,0.266,7.4381578069,70.69,-21.19,73.7976435938,132.32,7.4334,0.266,7.4381578069,7.4334,0.266,7.4381578069,0.0,0.0,0.0,132.51
2021-03-01 11:30:00,65.9748,-4.2954,66.1144817434,7.7548,0.2546,7.7589782961000004,58.22,-4.55,58.3975247763,131.35,79.7148,-19.8754,82.1552242052,7.7548,0.2546,7.7589782961000004,71.96,-20.13,74.7225434524,132.23,7.7548,0.2546,7.7589782961000004,7.7548,0.2546,7.7589782961000004,0.0,0.0,0.0,132.26
2021-03-01 12:00:00,65.882,-4.3,66.0221775163,8.342,0.2,8.3443971622,57.54,-4.5,57.7156963053,131.67,79.442,-19.94,81.9062571725,8.342,0.2,8.3443971622,71.1,-20.14,73.8974262069,132.53,8.342,0.2,8.3443971622,8.342,0.2,8.3443971622,0.0,0.0,0.0,132.61
2021-03-01 12:30:00,65.5176,-4.3982,65.6650597578,10.6176,-0.0182,10.6176155986,54.9,-4.38,55.0744441642,131.31,78.0176,-19.9682,80.5324463865,10.6176,-0.0182,10.6176155986,67.4,-19.95,70.2905576874,132.21,10.6176,-0.0182,10.6176155986,10.6176,-0.0182,10.6176155986,0.0,0.0,0.0,132.26
2021-03-01 13:00:00,64.412,-4.819,64.5920157992,13.632,-0.379,13.6372675049,50.78,-4.44,50.9737383365,131.72,75.032,-20.579,77.8029322391,13.632,-0.379,13.6372675049,61.4,-20.2,64.6374504448,132.55,13.632,-0.379,13.6372675049,13.632,-0.379,13.6372675049,0.0,0.0,0.0,132.7
2021-03-01 13:30:00,63.0138,-5.142,63.2232485281,15.8438,-0.752,15.8616361842,47.17,-4.39,47.3738429938,132.17,72.0838,-21.022,75.0866080366,15.8438,-0.752,15.8616361842,56.24,-20.27,59.7813557892,133.03,15.8438,-0.752,15.8616361842,15.8438,-0.752,15.8616361842,0.0,0.0,0.0,133.18
2021-03-01 14:00:00,59.6064,-6.4262,59.9518053723,15.6464,-0.7462000000000001,15.6641835855,43.96,-5.68,44.32543288,132.84,68.2364,-22.5662,71.8709932268,15.6464,-0.7462000000000001,15.6641835855,52.59,-21.82,56.9369870998,133.56,15.6464,-0.7462000000000001,15.6641835855,15.6464,-0.7462000000000001,15.6641835855,0.0,0.0,0.0,133.87
2021-03-01 14:30:00,58.2002,-6.9442,58.6130121533,15.4302,-0.7042,15.4462607022,42.77,-6.24,43.2228006959,132.99,66.6902,-23.2142,70.6150257217,15.4302,-0.7042,15.4462607022,51.26,-22.51,55.9847095197,133.73,15.4302,-0.7042,15.4462607022,15.4302,-0.7042,15.4462607022,0.0,0.0,0.0,134.03
2021-03-01 15:00:00,57.1824,-1.2286,57.1955971008,14.4224,-0.5286000000000001,14.432083692900001,42.76,-0.7000000000000001,42.7657292701,132.61,65.7524,-16.3686,67.7591999047,14.4224,-0.5286000000000001,14.432083692900001,51.33,-15.84,53.7184744757,134.02,14.4224,-0.5286000000000001,14.432083692900001,14.4224,-0.5286000000000001,14.432083692900001,0.0,0.0,0.0,133.46
2021-03-01 15:30:00,58.0148,9.8094,58.8382643133,13.2248,-0.2806,13.2277765101,44.79,10.09,45.9124405799,131.32,67.0348,-2.9106,67.0979582655,13.2248,-0.2806,13.2277765101,53.81,-2.63,53.8742331732,133.89,13.2248,-0.2806,13.2277765101,13.2248,-0.2806,13.2277765101,0.0,0.0,0.0,131.76
2021-03-01 16:00:00,58.4712,9.9452,59.3109453008,11.8012,-0.09480000000000001,11.8015807619,46.67,10.04,47.7377261712,131.19,68.4012,-2.3648,68.4420663078,11.8012,-0.09480000000000001,11.8015807619,56.6,-2.27,56.645502028,133.75,11.8012,-0.09480000000000001,11.8015807619,11.8012,-0.09480000000000001,11.8015807619,0.0,0.0,0.0,131.58
2021-03-01 16:30:00,58.7936,10.3554,59.6985905204,10.2836,0.13540000000000002,10.2844913399,48.51,10.22,49.5748777104,130.77,69.7136,-1.5746,69.7313802396,10.2836,0.13540000000000002,10.2844913399,59.43,-1.71,59.4545961217,133.39,10.2836,0.13540000000000002,10.2844913399,10.2836,0.13540000000000002,10.2844913399,0.0,0.0,0.0,131.06
2021-03-01 17:00:00,60.3306,5.4118,60.5728394216,9.1406,0.32180000000000003,9.1462628215,51.19,5.09,51.4424357899,131.18,72.5106,-7.7182,72.9202147803,9.1406,0.32180000000000003,9.1462628215,63.37,-8.04,63.8779969943,133.25,9.1406,0.32180000000000003,9.1462628215,9.1406,0.32180000000000003,9.1462628215,0.0,0.0,0.0,131.6
2021-03-01 17:30:00,62.989,-0.4264,62.9904432272,12.269,0.5536,12.2814833778,50.72,-0.98,50.7294667821,132.11,75.279,-15.1064,76.7797575013,12.269,0.5536,12.2814833778,63.01,-15.66,64.9268488377,133.58,12.269,0.5536,12.2814833778,12.269,0.5536,12.2814833778,0.0,0.0,0.0,132.7
2021-03-01 18:00:00,65.7752,0.163,65.7754019679,11.7452,0.623,11.7617112717,54.03,-0.46,54.0319581359,132.19,79.1152,-14.287,80.3948582936,11.7452,0.623,11.7617112717,67.37,-14.91,69.0001811592,133.71,11.7452,0.623,11.7617112717,11.7452,0.623,11.7617112717,0.0,0.0,0.0,132.7
2021-03-01 18:30:00,70.0694,1.8796,70.0946054452,11.7394,0.6196,11.7557397266,58.33,1.26,58.3436071905,131.13,84.4594,-11.5204,85.241479718,11.7394,0.6196,11.7557397266,72.72,-12.14,73.7263724864,132.89,11.7394,0.6196,11.7557397266,11.7394,0.6196,11.7557397266,0.0,0.0,0.0,131.53
2021-03-01 19:00:00,70.8728,1.5018,70.8887098421,11.7028,0.6218,11.7193072782,59.17,0.88,59.1765434949,131.9,85.4628,-12.0182,86.3036923606,11.7028,0.6218,11.7193072782,73.76,-12.64,74.8352002737,133.54,11.7028,0.6218,11.7193072782,11.7028,0.6218,11.7193072782,0.0,0.0,0.0,132.3
