Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-01 19:30:00,69.0862,1.0202,69.0937322662,11.6762,0.6202000000000001,11.6926598548,57.41,0.4,57.4113934685,132.5,83.1662,-12.8898,84.1591573537,11.6762,0.6202000000000001,11.6926598548,71.49,-13.51,72.7553448208,134.09,11.6762,0.6202000000000001,11.6926598548,11.6762,0.6202000000000001,11.6926598548,0.0,0.0,0.0,132.96
2021-03-01 20:00:00,66.3354,0.8274,66.3405598704,7.6954,0.5674,7.7162895176,58.64,0.26,58.6405763955,132.95,81.0254,-13.5826,82.155964287,7.6954,0.5674,7.7162895176,73.33,-14.15,74.6827383001,134.38,7.6954,0.5674,7.7162895176,7.6954,0.5674,7.7162895176,0.0,0.0,0.0,133.45
2021-03-01 20:30:00,63.1446,-0.1,63.1446791833,7.2046,0.56,7.2263310995,55.94,-0.66,55.9438933218,132.68,77.3046,-14.75,78.699197462,7.2046,0.56,7.2263310995,70.1,-15.31,71.7523943851,134.24,7.2046,0.56,7.2263310995,7.2046,0.56,7.2263310995,0.0,0.0,0.0,133.21
2021-03-01 21:00:00,60.2886,-1.014,60.2971266808,7.2386,0.5660000000000001,7.2606945921,53.05,-1.58,53.073523531,132.78,73.7486,-15.964,75.4566451544,7.2386,0.5660000000000001,7.2606945921,66.51,-16.53,68.5333568418,134.35,7.2386,0.5660000000000001,7.2606945921,7.2386,0.5660000000000001,7.2606945921,0.0,0.0,0.0,133.4
2021-03-01 21:30:00,58.438,-2.1408,58.4771995622,7.228,0.5692,7.2503774136,51.21,-2.71,51.2816555895,133.1,71.428,-17.4308,73.5240911038,7.228,0.5692,7.2503774136,64.2,-18.0,66.6756327304,134.41,7.228,0.5692,7.2503774136,7.228,0.5692,7.2503774136,0.0,0.0,0.0,133.76
2021-03-01 22:00:00,55.3364,-3.5964,55.4531447072,7.2264,0.5836,7.2499273045,48.11,-4.18,48.2912466188,132.11,67.5764,-19.1164,70.2282463537,7.2264,0.5836,7.2499273045,60.35,-19.7,63.4839546657,133.22,7.2264,0.5836,7.2499273045,7.2264,0.5836,7.2499273045,0.0,0.0,0.0,132.83
2021-03-01 22:30:00,52.9306,-4.3524,53.1092440364,7.2306,0.5676,7.2528440022,45.7,-4.92,45.9640772778,132.48,64.5406,-20.2024,67.6285887338,7.2306,0.5676,7.2528440022,57.31,-20.77,60.9576000184,133.54,7.2306,0.5676,7.2528440022,7.2306,0.5676,7.2528440022,0.0,0.0,0.0,133.21
2021-03-01 23:00:00,50.4674,-4.6138,50.6778611743,7.2174,0.5762,7.2403638859,43.25,-5.19,43.5602869596,132.58,61.4374,-20.6138,64.8034171105,7.2174,0.5762,7.2403638859,54.22,-21.19,58.2136109514,133.67,7.2174,0.5762,7.2403638859,7.2174,0.5762,7.2403638859,0.0,0.0,0.0,133.35
2021-03-01 23:30:00,47.1542,-5.1686,47.4366209125,7.1442,0.5814,7.1678183292,40.01,-5.75,40.4210662897,133.03,57.3342,-21.5486,61.2499196048,7.1442,0.5814,7.1678183292,50.19,-22.13,54.8522834529,134.01,7.1442,0.5814,7.1678183292,7.1442,0.5814,7.1678183292,0.0,0.0,0.0,133.84
2021-03-02 00:00:00,44.956,-7.0362,45.5032970942,7.126,0.5938,7.1506974793,37.83,-7.63,38.5917840997,132.89,54.786,-19.3362,58.0981447762,7.126,0.5938,7.1506974793,47.66,-19.93,51.6592731269,134.34,7.126,0.5938,7.1506974793,7.126,0.5938,7.1506974793,0.0,0.0,0.0,133.84
2021-03-02 00:30:00,44.2792,-15.5782,46.9396193836,7.0992,0.6318,7.1272583705,37.18,-16.21,40.5600357495,129.55,55.1492,0.39180000000000004,55.1505917274,7.0992,0.6318,7.1272583705,48.05,-0.24,48.0505993719,134.18,7.0992,0.6318,7.1272583705,7.0992,0.6318,7.1272583705,0.0,0.0,0.0,131.27
2021-03-02 01:00:00,45.0686,-3.291,45.1885979752,7.1686,0.649,7.1979182379,37.9,-3.94,38.1042464825,130.36,55.1486,-3.8609999999999998,55.2835907206,7.1686,0.649,7.1979182379,47.98,-4.51,48.1914982129,133.84,7.1686,0.649,7.1979182379,7.1686,0.649,7.1979182379,0.0,0.0,0.0,131.35
2021-03-02 01:30:00,44.8332,5.937,45.2245927703,7.1732,0.647,7.2023195736,37.66,5.29,38.0297212717,131.54,54.0732,-7.813,54.6347318767,7.1732,0.647,7.2023195736,46.9,-8.46,47.6569155527,134.05,7.1732,0.647,7.2023195736,7.1732,0.647,7.2023195736,0.0,0.0,0.0,131.98
2021-03-02 02:00:00,44.1482,6.072,44.5638053496,7.1382,0.632,7.1661233062,37.01,5.44,37.4076689998,131.7,53.2482,-7.638,53.7932137657,7.1382,0.632,7.1661233062,46.11,-8.27,46.8457575454,134.22,7.1382,0.632,7.1661233062,7.1382,0.632,7.1661233062,0.0,0.0,0.0,132.15
2021-03-02 02:30:00,43.2626,5.8778,43.6600628905,7.1726,0.6478,7.2017939154,36.09,5.23,36.4669850687,132.07,52.1226,-7.7622,52.6974115076,7.1726,0.6478,7.2017939154,44.95,-8.41,45.7299748524,134.54,7.1726,0.6478,7.2017939154,7.1726,0.6478,7.2017939154,0.0,0.0,0.0,132.49
2021-03-02 03:00:00,42.7944,5.7638,43.1808066367,7.1444,0.6538,7.1742529785,35.65,5.11,36.0143665778,132.03,51.5344,-7.9362,52.1418992155,7.1444,0.6538,7.1742529785,44.39,-8.59,45.2134957728,134.54,7.1444,0.6538,7.1742529785,7.1444,0.6538,7.1742529785,0.0,0.0,0.0,132.49
2021-03-02 03:30:00,42.3854,5.9624,42.8027142471,7.1754,0.6524,7.204997635,35.21,5.31,35.608147944,132.25,50.8254,-8.3076,51.499878669,7.1754,0.6524,7.204997635,43.65,-8.96,44.5601178185,134.81,7.1754,0.6524,7.204997635,7.1754,0.6524,7.204997635,0.0,0.0,0.0,132.75
2021-03-02 04:00:00,41.2434,5.49,41.6071886044,7.1434,0.63,7.1711270773999995,34.1,4.86,34.4445873832,132.43,49.3434,-9.03,50.162855018,7.1434,0.63,7.1711270773999995,42.2,-9.66,43.2915187999,134.91,7.1434,0.63,7.1711270773999995,7.1434,0.63,7.1711270773999995,0.0,0.0,0.0,132.96
2021-03-02 04:30:00,41.0388,5.77,41.4424420786,7.1288,0.64,7.1574708829,33.91,5.13,34.2958452294,132.52,49.1188,-8.78,49.8973437513,7.1288,0.64,7.1574708829,41.99,-9.42,43.0336670527,134.97,7.1288,0.64,7.1574708829,7.1288,0.64,7.1574708829,0.0,0.0,0.0,133.05
2021-03-02 05:00:00,41.0232,5.736,41.4222722004,7.0532,0.626,7.0809255214,33.97,5.11,34.3521906143,132.35,49.1232,-8.764,49.8988624544,7.0532,0.626,7.0809255214,42.07,-9.39,43.1051853029,134.84,7.0532,0.626,7.0809255214,7.0532,0.626,7.0809255214,0.0,0.0,0.0,132.88
2021-03-02 05:30:00,41.5642,5.6962,41.9527045145,7.1542,0.6362,7.1824319057,34.41,5.06,34.780047441,132.87,49.8042,-8.9038,50.5938335381,7.1542,0.6362,7.1824319057,42.65,-9.54,43.7039368936,135.18,7.1542,0.6362,7.1824319057,7.1542,0.6362,7.1824319057,0.0,0.0,0.0,133.35
2021-03-02 06:00:00,42.7182,6.022,43.1405736545,7.1182,0.622,7.1453240122,35.6,5.4,36.0072214979,131.95,51.2482,-8.198,51.8997611482,7.1182,0.622,7.1453240122,44.13,-8.82,45.0027699148,134.4,7.1182,0.622,7.1453240122,7.1182,0.622,7.1453240122,0.0,0.0,0.0,132.43
2021-03-02 06:30:00,45.8896,6.8026,46.3910633088,7.0896,0.6426000000000001,7.1186630009,38.8,6.16,39.2859465967,131.13,55.2196,-6.5574,55.6075868827,7.0896,0.6426000000000001,7.1186630009,48.13,-7.2,48.6655617454,133.54,7.0896,0.6426000000000001,7.1186630009,7.0896,0.6426000000000001,7.1186630009,0.0,0.0,0.0,131.5
2021-03-02 07:00:00,49.0244,8.1574,49.6984403188,7.0944,0.6474000000000001,7.1238780253,41.93,7.51,42.5972416947,131.13,59.2144,-4.6326,59.395337781,7.0944,0.6474000000000001,7.1238780253,52.12,-5.28,52.3867616865,133.58,7.0944,0.6474000000000001,7.1238780253,7.0944,0.6474000000000001,7.1238780253,0.0,0.0,0.0,131.44
2021-03-02 07:30:00,52.8966,9.4576,53.7354304842,7.1766,0.6576000000000001,7.2066653398,45.72,8.8,46.5591924329,130.84,64.2166,-2.6824,64.2725990242,7.1766,0.6576000000000001,7.2066653398,57.04,-3.34,57.1377038391,133.26,7.1766,0.6576000000000001,7.2066653398,7.1766,0.6576000000000001,7.2066653398,0.0,0.0,0.0,131.1
2021-03-02 08:00:00,56.3746,3.205,56.4656315838,7.3246,0.625,7.3512169169,49.05,2.58,49.1178063435,131.01,68.5946,-10.255,69.3569331369,7.3246,0.625,7.3512169169,61.27,-10.88,62.22850874,132.66,7.3246,0.625,7.3512169169,7.3246,0.625,7.3512169169,0.0,0.0,0.0,131.47
2021-03-02 08:30:00,59.8944,1.1406,59.905259533,7.7844,0.5906,7.8067721704,52.11,0.55,52.1129024331,131.7,72.8044,-12.8094,73.922671676,7.7844,0.5906,7.8067721704,65.02,-13.4,66.3864474121,133.03,7.7844,0.5906,7.8067721704,7.7844,0.5906,7.8067721704,0.0,0.0,0.0,132.25
2021-03-02 09:00:00,61.3594,-1.2558,61.3722494455,10.9594,0.5542,10.9734035741,50.4,-1.81,50.4324905195,131.56,74.0594,-6.1258,74.3123149552,10.9594,0.5542,10.9734035741,63.1,-6.68,63.4525996315,132.9,10.9594,0.5542,10.9734035741,10.9594,0.5542,10.9734035741,0.0,0.0,0.0,132.44
2021-03-02 09:30:00,62.118,-2.8322000000000003,62.1825319591,11.148,0.4978,11.1591087834,50.97,-3.33,51.0786628643,131.9,75.548,-1.4222000000000001,75.5613853555,11.148,0.4978,11.1591087834,64.4,-1.92,64.4286147608,132.81,11.148,0.4978,11.1591087834,11.148,0.4978,11.1591087834,0.0,0.0,0.0,132.98
2021-03-02 10:00:00,63.041,-2.5902000000000003,63.0941900419,11.461,0.4798,11.471038708,51.58,-3.07,51.6712811918,131.5,76.531,-1.1302,76.5393448694,11.461,0.4798,11.471038708,65.07,-1.6099999999999999,65.0899147334,132.56,11.461,0.4798,11.471038708,11.461,0.4798,11.471038708,0.0,0.0,0.0,132.59
2021-03-02 10:30:00,63.475,-2.6972,63.5322792983,11.835,0.4428,11.843280662,51.64,-3.14,51.7353766779,131.85,76.875,-1.2372,76.8849548926,11.835,0.4428,11.843280662,65.04,-1.6800000000000002,65.061693799,132.86,11.835,0.4428,11.843280662,11.835,0.4428,11.843280662,0.0,0.0,0.0,132.95
2021-03-02 11:00:00,63.8918,-2.4796,63.9398977431,12.7118,0.3704,12.7171952647,51.18,-2.85,51.2592908652,131.69,77.0218,-0.8996000000000001,77.0270533994,12.7118,0.3704,12.7171952647,64.31,-1.27,64.3225388181,132.75,12.7118,0.3704,12.7171952647,12.7118,0.3704,12.7171952647,0.0,0.0,0.0,132.79
2021-03-02 11:30:00,64.1856,-2.2544,64.225178604,14.1856,0.4456,14.1925968984,50.0,-2.7,50.0728469332,131.91,77.2156,-0.6044,77.2179654143,14.1856,0.4456,14.1925968984,63.03,-1.05,63.0387452286,132.92,14.1856,0.4456,14.1925968984,14.1856,0.4456,14.1925968984,0.0,0.0,0.0,132.98
2021-03-02 12:00:00,64.3368,-1.8774000000000002,64.3641861985,14.4868,0.37260000000000004,14.4915908374,49.85,-2.25,49.9007514973,131.45,77.0968,-0.1274,77.0969052621,14.4868,0.37260000000000004,14.4915908374,62.61,-0.5,62.6119964544,132.61,14.4868,0.37260000000000004,14.4915908374,14.4868,0.37260000000000004,14.4915908374,0.0,0.0,0.0,132.52
2021-03-02 12:30:00,64.6314,-2.0344,64.6634104368,15.8214,0.1356,15.8219810808,48.81,-2.17,48.8582132297,131.79,76.4314,-0.4344,76.4326344523,15.8214,0.1356,15.8219810808,60.61,-0.5700000000000001,60.6126801915,132.89,15.8214,0.1356,15.8219810808,15.8214,0.1356,15.8219810808,0.0,0.0,0.0,132.89
2021-03-02 13:00:00,63.5686,-2.9346,63.6363008284,17.0586,-0.0546,17.0586873797,46.51,-2.88,46.599082609,131.95,74.4486,-1.6446,74.4667627275,17.0586,-0.0546,17.0586873797,57.39,-1.5899999999999999,57.4120213893,133.05,17.0586,-0.0546,17.0586873797,17.0586,-0.0546,17.0586873797,0.0,0.0,0.0,133.11
2021-03-02 13:30:00,62.1616,-2.976,62.2327975473,14.2116,-0.226,14.2133968692,47.95,-2.75,48.0287934473,132.49,73.4216,-1.516,73.4372494213,14.2116,-0.226,14.2133968692,59.21,-1.29,59.2240508577,133.64,14.2116,-0.226,14.2133968692,14.2116,-0.226,14.2133968692,0.0,0.0,0.0,133.61
2021-03-02 14:00:00,60.3408,-3.3214,60.4321424624,13.9708,-0.28140000000000004,13.9736336935,46.37,-3.04,46.4695437895,132.67,71.2508,-1.9914,71.2786235459,13.9708,-0.28140000000000004,13.9736336935,57.28,-1.71,57.3055189314,133.78,13.9708,-0.28140000000000004,13.9736336935,13.9708,-0.28140000000000004,13.9736336935,0.0,0.0,0.0,133.84
2021-03-02 14:30:00,58.7852,-3.7088,58.9020792203,13.2152,-0.1388,13.2159288921,45.57,-3.5700000000000003,45.709624807,132.73,69.7852,-2.6088,69.8339457319,13.2152,-0.1388,13.2159288921,56.57,-2.47,56.6238977818,133.86,13.2152,-0.1388,13.2159288921,13.2152,-0.1388,13.2159288921,0.0,0.0,0.0,133.91
2021-03-02 15:00:00,57.9082,-3.9594,58.0434016543,12.8882,-0.08940000000000001,12.8885100613,45.02,-3.87,45.1860299208,133.12,68.9982,-3.0394,69.0651109867,12.8882,-0.08940000000000001,12.8885100613,56.11,-2.95,56.1874950501,134.27,12.8882,-0.08940000000000001,12.8885100613,12.8882,-0.08940000000000001,12.8885100613,0.0,0.0,0.0,134.34
2021-03-02 15:30:00,57.882,-3.705,58.0004564551,12.492,0.015,12.4920090058,45.39,-3.7199999999999998,45.5421837421,132.98,69.242,-3.045,69.3089214243,12.492,0.015,12.4920090058,56.75,-3.06,56.8324388004,134.2,12.492,0.015,12.4920090058,12.492,0.015,12.4920090058,0.0,0.0,0.0,134.2
2021-03-02 16:00:00,58.0996,-3.7182,58.2184552475,11.3096,0.18180000000000002,11.3110611085,46.79,-3.9,46.9522534071,133.12,70.2696,-3.0382,70.3352496505,11.3096,0.18180000000000002,11.3110611085,58.96,-3.22,59.0478619427,134.32,11.3096,0.18180000000000002,11.3110611085,11.3096,0.18180000000000002,11.3110611085,0.0,0.0,0.0,134.35
2021-03-02 16:30:00,59.3104,-3.8572,59.4356924751,9.8104,0.3728,9.8174807359,49.5,-4.23,49.680407607,133.07,72.5804,-3.1772,72.6499075292,9.8104,0.3728,9.8174807359,62.77,-3.55,62.8703061866,134.28,9.8104,0.3728,9.8174807359,9.8104,0.3728,9.8174807359,0.0,0.0,0.0,134.26
2021-03-02 17:00:00,61.4502,-3.5356,61.5518281402,9.0102,0.5444,9.0266314536,52.44,-4.08,52.5984790655,132.91,75.8902,-2.6856,75.9377040962,9.0102,0.5444,9.0266314536,66.88,-3.23,66.9579517309,133.91,9.0102,0.5444,9.0266314536,9.0102,0.5444,9.0266314536,0.0,0.0,0.0,134.04
2021-03-02 17:30:00,64.0528,-3.715,64.1604427419,12.8828,0.735,12.9037498751,51.17,-4.45,51.3631326926,132.76,77.9428,-3.065,78.0030403051,12.8828,0.735,12.9037498751,65.06,-3.8,65.1708800002,133.83,12.8828,0.735,12.9037498751,12.8828,0.735,12.9037498751,0.0,0.0,0.0,133.88
2021-03-02 18:00:00,66.251,-3.4768,66.342167128,15.701,1.0132,15.7336574019,50.55,-4.49,50.749015754,132.02,80.071,-2.7368,80.1177578021,15.701,1.0132,15.7336574019,64.37,-3.75,64.4791392622,133.02,15.701,1.0132,15.7336574019,15.701,1.0132,15.7336574019,0.0,0.0,0.0,133.09
2021-03-02 18:30:00,69.2318,-2.6242,69.2815167045,15.6818,1.0058,15.7140219193,53.55,-3.63,53.6728925995,131.56,83.8718,-1.2942,83.8817846071,15.6818,1.0058,15.7140219193,68.19,-2.3,68.2287776528,132.6,15.6818,1.0058,15.7140219193,15.6818,1.0058,15.7140219193,0.0,0.0,0.0,132.52
2021-03-02 19:00:00,69.6678,-2.597,69.7161872583,15.7378,1.013,15.7703683483,53.93,-3.61,54.0506891723,131.65,84.3778,-1.2469999999999999,84.3870140593,15.7378,1.013,15.7703683483,68.64,-2.26,68.6771956329,132.74,15.7378,1.013,15.7703683483,15.7378,1.013,15.7703683483,0.0,0.0,0.0,132.63
2021-03-02 19:30:00,67.5356,-3.2596,67.614216401,15.7056,1.0004,15.7374289997,51.83,-4.26,52.0047738193,132.02,81.6756,-2.1296,81.703358753,15.7056,1.0004,15.7374289997,65.97,-3.13,66.0442109499,133.09,15.7056,1.0004,15.7374289997,15.7056,1.0004,15.7374289997,0.0,0.0,0.0,133.03
2021-03-02 20:00:00,64.926,-3.7704,65.0353856924,10.846,0.8396,10.87844861,54.08,-4.61,54.276131955,131.68,80.236,-2.5004,80.2749506145,10.846,0.8396,10.87844861,69.39,-3.34,69.4703368352,132.69,10.846,0.8396,10.87844861,10.846,0.8396,10.87844861,0.0,0.0,0.0,132.7
2021-03-02 20:30:00,61.7488,-5.3406,61.9793216307,7.7888,0.6494,7.8158253435,53.96,-5.99,54.291451445,131.73,77.0188,-4.4006,77.1444154414,7.7888,0.6494,7.8158253435,69.23,-5.05,69.4139424035,132.47,7.7888,0.6494,7.8158253435,7.7888,0.6494,7.8158253435,0.0,0.0,0.0,132.81
2021-03-02 21:00:00,59.006,-5.939,59.3041293419,7.7059999999999995,0.641,7.732613853,51.3,-6.58,51.7202706876,131.85,73.616,-5.249,73.8028959933,7.7059999999999995,0.641,7.732613853,65.91,-5.89,66.172654473,132.59,7.7059999999999995,0.641,7.732613853,7.7059999999999995,0.641,7.732613853,0.0,0.0,0.0,132.98
2021-03-02 21:30:00,56.0138,-6.9396,56.4420396389,7.6938,0.6504,7.7212420374,48.32,-7.59,48.9124779581,132.5,69.8538,-6.5596,70.161112638,7.6938,0.6504,7.7212420374,62.16,-7.21,62.5767504749,133.14,7.6938,0.6504,7.7212420374,7.6938,0.6504,7.7212420374,0.0,0.0,0.0,133.68
2021-03-02 22:00:00,53.5734,-7.7584,54.1322635599,7.7234,0.6416000000000001,7.7500037497,45.85,-8.4,46.6131151072,132.7,66.7734,-7.5984,67.2043349057,7.7234,0.6416000000000001,7.7500037497,59.05,-8.24,59.6221443761,133.37,7.7234,0.6416000000000001,7.7500037497,7.7234,0.6416000000000001,7.7500037497,0.0,0.0,0.0,133.91
2021-03-02 22:30:00,50.8168,-8.5806,51.5361412855,7.5568,0.6394000000000001,7.583802384,43.26,-9.22,44.2316176507,133.18,63.3168,-8.5006,63.8848758518,7.5568,0.6394000000000001,7.583802384,55.76,-9.14,56.504134362,133.8,7.5568,0.6394000000000001,7.583802384,7.5568,0.6394000000000001,7.583802384,0.0,0.0,0.0,134.43
2021-03-02 23:00:00,48.086,-7.201,48.6221944898,7.406,0.649,7.434382086,40.68,-7.85,41.4304827392,133.31,59.606,-10.901,60.594612277,7.406,0.649,7.434382086,52.2,-11.55,53.46253361,134.15,7.406,0.649,7.434382086,7.406,0.649,7.434382086,0.0,0.0,0.0,134.43
2021-03-02 23:30:00,46.848,4.9694,47.1108272095,7.148,0.6494,7.1774385654,39.7,4.32,39.9343511278,132.03,55.578,-25.6406,61.2074705601,7.148,0.6494,7.1774385654,48.43,-26.29,55.1056167736,134.26,7.148,0.6494,7.1774385654,7.148,0.6494,7.1774385654,0.0,0.0,0.0,132.14
2021-03-03 00:00:00,45.221,4.6078,45.4551500035,7.181,0.6378,7.209268329,38.04,3.9699999999999998,38.2466011562,132.47,53.481,-26.3322,59.6120970763,7.181,0.6378,7.209268329,46.3,-26.97,53.5823749007,134.7,7.181,0.6378,7.209268329,7.181,0.6378,7.209268329,0.0,0.0,0.0,132.6
2021-03-03 00:30:00,45.5574,4.8282,45.8125333288,7.1974,0.6282,7.2247631103,38.36,4.2,38.5892420242,131.88,53.7974,-25.8318,59.6778194809,7.1974,0.6282,7.2247631103,46.6,-26.46,53.5881666042,134.31,7.1974,0.6282,7.2247631103,7.1974,0.6282,7.2247631103,0.0,0.0,0.0,132.0
2021-03-03 01:00:00,45.7778,5.1234,46.0636103709,7.1578,0.6434000000000001,7.1866587786,38.62,4.48,38.878976324,131.69,54.0378,-25.6466,59.8149807356,7.1578,0.6434000000000001,7.1866587786,46.88,-26.29,53.748474397,134.16,7.1578,0.6434000000000001,7.1866587786,7.1578,0.6434000000000001,7.1866587786,0.0,0.0,0.0,131.83
2021-03-03 01:30:00,44.9494,4.9208,45.217948129,7.1693999999999996,0.6608,7.1997883997,37.78,4.26,38.0194160923,131.65,53.0594,-25.8892,59.0385518539,7.1693999999999996,0.6608,7.1997883997,45.89,-26.55,53.0169274855,134.11,7.1693999999999996,0.6608,7.1997883997,7.1693999999999996,0.6608,7.1997883997,0.0,0.0,0.0,131.83
2021-03-03 02:00:00,44.2072,4.5902,44.4448699838,7.1572,0.6402,7.1857753847,37.05,3.95,37.25996511,131.74,52.1372,-26.3098,58.3994280784,7.1572,0.6402,7.1857753847,44.98,-26.95,52.4357025318,134.24,7.1572,0.6402,7.1857753847,7.1572,0.6402,7.1857753847,0.0,0.0,0.0,131.93
2021-03-03 02:30:00,41.3464,3.4608,41.4909861247,7.1364,0.6608,7.1669283239,34.21,2.8,34.3243951148,132.93,48.7264,-28.3792,56.388305965,7.1364,0.6608,7.1669283239,41.59,-29.04,50.7252373085,135.11,7.1364,0.6608,7.1669283239,7.1364,0.6608,7.1669283239,0.0,0.0,0.0,133.15
2021-03-03 03:00:00,40.4276,3.2686,40.5595190765,7.1576,0.6486000000000001,7.1869270012,33.27,2.62,33.373002562,132.56,47.5676,-28.4814,55.4424631101,7.1576,0.6486000000000001,7.1869270012,40.41,-29.13,49.8149074073,134.83,7.1576,0.6486000000000001,7.1869270012,7.1576,0.6486000000000001,7.1869270012,0.0,0.0,0.0,132.82
2021-03-03 03:30:00,40.0262,3.3038,40.1623179222,7.1162,0.6338,7.1443687531,32.91,2.67,33.0181313826,132.61,47.0962,-28.4962,55.0462121211,7.1162,0.6338,7.1443687531,39.98,-29.13,49.4667292228,134.87,7.1162,0.6338,7.1443687531,7.1162,0.6338,7.1443687531,0.0,0.0,0.0,132.87
2021-03-03 04:00:00,39.4036,3.2914,39.5408270895,7.1336,0.6414000000000001,7.1623769044,32.27,2.65,32.3786256657,132.61,46.3836,-28.4986,54.4390351762,7.1336,0.6414000000000001,7.1623769044,39.25,-29.14,48.8845793681,134.9,7.1336,0.6414000000000001,7.1623769044,7.1336,0.6414000000000001,7.1623769044,0.0,0.0,0.0,132.87
2021-03-03 04:30:00,39.8912,3.3852,40.0345777607,7.1412,0.6352,7.1693944291,32.75,2.75,32.8652552097,132.61,46.9712,-28.3348,54.855761051,7.1412,0.6352,7.1693944291,39.83,-28.97,49.2512923688,134.9,7.1412,0.6352,7.1693944291,7.1412,0.6352,7.1693944291,0.0,0.0,0.0,132.87
2021-03-03 05:00:00,40.8454,4.1648,41.0571828089,7.1354,0.6348,7.1635817996,33.71,3.5300000000000002,33.8943210583,132.23,48.1154,-27.1652,55.2543193624,7.1354,0.6348,7.1635817996,40.98,-27.8,49.5196970912,134.63,7.1354,0.6348,7.1635817996,7.1354,0.6348,7.1635817996,0.0,0.0,0.0,132.45
2021-03-03 05:30:00,41.8314,4.506,42.0733890002,7.1014,0.626,7.1289380668,34.73,3.88,34.9460627253,132.35,49.3214,-26.804,56.1342579354,7.1014,0.626,7.1289380668,42.22,-27.43,50.3481211169,134.77,7.1014,0.626,7.1289380668,7.1014,0.626,7.1289380668,0.0,0.0,0.0,132.53
2021-03-03 06:00:00,43.0276,4.6112,43.2739821047,7.1176,0.6412,7.1464233852,35.91,3.9699999999999998,36.1287835389,132.24,50.7776,-26.5588,57.3038787448,7.1176,0.6412,7.1464233852,43.66,-27.2,51.4396306363,134.68,7.1176,0.6412,7.1464233852,7.1176,0.6412,7.1464233852,0.0,0.0,0.0,132.41
2021-03-03 06:30:00,46.519800000000004,5.5466,46.8492962978,7.1098,0.6266,7.1373583068,39.41,4.92,39.7159224997,132.08,55.0398,-25.1834,60.5275410008,7.1098,0.6266,7.1373583068,47.93,-25.81,54.4374962687,134.44,7.1098,0.6266,7.1373583068,7.1098,0.6266,7.1373583068,0.0,0.0,0.0,132.15
2021-03-03 07:00:00,48.8748,5.9968,49.2413209132,7.1248,0.6468,7.1540984953,41.75,5.35,42.091388668,131.79,57.9848,-24.4032,62.9106763696,7.1248,0.6468,7.1540984953,50.86,-25.05,56.6942863082,134.14,7.1248,0.6468,7.1540984953,7.1248,0.6468,7.1540984953,0.0,0.0,0.0,131.86
2021-03-03 07:30:00,52.5906,7.1364,53.0725862694,7.1306,0.6364000000000001,7.1589427516,45.46,6.5,45.9223431458,131.06,62.6006,-22.1836,66.4149623904,7.1306,0.6364000000000001,7.1589427516,55.47,-22.82,59.9806076995,133.37,7.1306,0.6364000000000001,7.1589427516,7.1306,0.6364000000000001,7.1589427516,0.0,0.0,0.0,131.06
2021-03-03 08:00:00,55.4076,0.524,55.4100777274,7.3276,0.634,7.3549763943,48.08,-0.11,48.0801258318,130.71,68.8276,2.734,68.8818791683,7.3276,0.634,7.3549763943,61.5,2.1,61.5358432135,132.15,7.3276,0.634,7.3549763943,7.3276,0.634,7.3549763943,0.0,0.0,0.0,131.6
2021-03-03 08:30:00,58.5172,-2.3538,58.5645205759,7.4772,0.6262,7.503375659,51.04,-2.98,51.1269205018,130.71,74.0872,15.6362,75.7192442796,7.4772,0.6262,7.503375659,66.61,15.01,68.2802475098,131.62,7.4772,0.6262,7.503375659,7.4772,0.6262,7.503375659,0.0,0.0,0.0,132.02
2021-03-03 09:00:00,60.169200000000004,-1.6776,60.1925823536,7.4692,0.6124,7.4942632994,52.7,-2.29,52.749730805,130.37,76.1792,16.4324,77.9313433889,7.4692,0.6124,7.4942632994,68.71,15.82,70.5077052527,131.39,7.4692,0.6124,7.4942632994,7.4692,0.6124,7.4942632994,0.0,0.0,0.0,131.66
2021-03-03 09:30:00,61.9224,-0.7146,61.9265231942,8.1224,0.5354,8.1400267149,53.8,-1.25,53.8145194162,130.79,78.0524,17.8354,80.0642157204,8.1224,0.5354,8.1400267149,69.93,17.3,72.0381489212,132.07,8.1224,0.5354,8.1400267149,8.1224,0.5354,8.1400267149,0.0,0.0,0.0,132.05
2021-03-03 10:00:00,63.3744,-0.5542,63.3768231533,8.9144,0.4858,8.9276272884,54.46,-1.04,54.4699293188,130.96,79.4244,18.0058,81.4398191857,8.9144,0.4858,8.9276272884,70.51,17.52,72.654046687,132.64,8.9144,0.4858,8.9276272884,8.9144,0.4858,8.9276272884,0.0,0.0,0.0,132.22
2021-03-03 10:30:00,62.7704,-1.2932000000000001,62.7837198834,11.3104,0.4768,11.3204455036,51.46,-1.77,51.4904311499,131.15,77.6104,16.9668,79.4433539725,11.3104,0.4768,11.3204455036,66.3,16.49,68.3199099824,132.82,11.3104,0.4768,11.3204455036,11.3104,0.4768,11.3204455036,0.0,0.0,0.0,132.47
2021-03-03 11:00:00,63.3076,-1.0092,63.3156434256,11.1776,0.5208,11.189726288,52.13,-1.53,52.1524476894,131.41,78.4776,17.4608,80.3965996694,11.1776,0.5208,11.189726288,67.3,16.94,69.3992334252,133.04,11.1776,0.5208,11.189726288,11.1776,0.5208,11.189726288,0.0,0.0,0.0,132.73
2021-03-03 11:30:00,62.9724,-1.401,62.9879826853,12.9924,0.529,13.0031649517,49.98,-1.9300000000000002,50.0172500244,131.8,77.6224,17.079,79.4791118644,12.9924,0.529,13.0031649517,64.63,16.55,66.7153610498,133.23,12.9924,0.529,13.0031649517,12.9924,0.529,13.0031649517,0.0,0.0,0.0,133.13
2021-03-03 12:00:00,62.4686,-1.7576,62.4933207929,13.1086,0.5324,13.1194071406,49.36,-2.29,49.4130923946,131.84,77.0286,16.6624,78.8101566533,13.1086,0.5324,13.1194071406,63.92,16.13,65.9237688546,133.15,13.1086,0.5324,13.1194071406,13.1086,0.5324,13.1194071406,0.0,0.0,0.0,133.19
2021-03-03 12:30:00,63.8896,-1.198,63.9008309192,12.8896,0.542,12.9009903558,51.0,-1.74,51.0296737203,131.33,78.9496,17.282,80.8189758916,12.8896,0.542,12.9009903558,66.06,16.74,68.1480095087,132.77,12.8896,0.542,12.9009903558,12.8896,0.542,12.9009903558,0.0,0.0,0.0,132.63
2021-03-03 13:00:00,63.7224,-1.254,63.7347376064,14.0724,0.386,14.0776929133,49.65,-1.6400000000000001,49.6770782152,131.02,77.9724,17.076,79.8203291008,14.0724,0.386,14.0776929133,63.9,16.69,66.0436681295,132.59,14.0724,0.386,14.0776929133,14.0724,0.386,14.0776929133,0.0,0.0,0.0,132.34
2021-03-03 13:30:00,63.289,-1.5782,63.3086742575,13.049,0.4918,13.0582643655,50.24,-2.07,50.2826262242,131.56,77.939,16.6618,79.7000834394,13.049,0.4918,13.0582643655,64.89,16.17,66.8743672867,133.08,13.049,0.4918,13.0582643655,13.049,0.4918,13.0582643655,0.0,0.0,0.0,132.89
2021-03-03 14:00:00,63.2174,-1.1402,63.2276815865,12.4374,0.5198,12.4482573399,50.78,-1.6600000000000001,50.8071254845,131.29,77.9274,17.0198,79.7643608562,12.4374,0.5198,12.4482573399,65.49,16.5,67.5365834197,132.95,12.4374,0.5198,12.4482573399,12.4374,0.5198,12.4482573399,0.0,0.0,0.0,132.62
2021-03-03 14:30:00,62.399,-1.42,62.4151552189,12.159,0.55,12.1714329888,50.24,-1.97,50.2786087715,131.62,77.049,16.71,78.8401706048,12.159,0.55,12.1714329888,64.89,16.16,66.8719500239,133.14,12.159,0.55,12.1714329888,12.159,0.55,12.1714329888,0.0,0.0,0.0,132.97
2021-03-03 15:00:00,62.3762,-0.9726,62.3837821649,11.2362,0.6674,11.2560034293,51.14,-1.6400000000000001,51.1662896837,130.82,77.4362,17.0274,79.2861742122,11.2362,0.6674,11.2560034293,66.2,16.36,68.1915654608,132.53,11.2362,0.6674,11.2560034293,11.2362,0.6674,11.2560034293,0.0,0.0,0.0,132.16
2021-03-03 15:30:00,62.755,-1.0018,62.762995692,10.655,0.6282,10.6735027165,52.1,-1.63,52.1254918442,131.0,77.825,16.9982,79.6597101943,10.655,0.6282,10.6735027165,67.17,16.37,69.1359949664,132.71,10.655,0.6282,10.6735027165,10.655,0.6282,10.6735027165,0.0,0.0,0.0,132.33
2021-03-03 16:00:00,63.094,-1.0722,63.1031096606,10.904,0.5878,10.9198317221,52.19,-1.6600000000000001,52.2163930198,130.91,77.934,16.6478,79.6922681371,10.904,0.5878,10.9198317221,67.03,16.06,68.92709554300001,132.65,10.904,0.5878,10.9198317221,10.904,0.5878,10.9198317221,0.0,0.0,0.0,132.26
2021-03-03 16:30:00,63.947,-1.1922,63.9581124631,11.997,0.6178,12.0128966465,51.95,-1.81,51.9815217169,130.79,78.857,16.4678,80.5581459931,11.997,0.6178,12.0128966465,66.86,15.85,68.7130417024,132.55,11.997,0.6178,12.0128966465,11.997,0.6178,12.0128966465,0.0,0.0,0.0,132.13
2021-03-03 17:00:00,65.0626,-1.124,65.0723082022,12.5026,0.646,12.5192780447,52.56,-1.77,52.5897946374,130.79,80.2026,16.566,81.8956006313,12.5026,0.646,12.5192780447,67.7,15.92,69.5466490925,132.55,12.5026,0.646,12.5192780447,12.5026,0.646,12.5192780447,0.0,0.0,0.0,132.08
2021-03-03 17:30:00,65.1258,-2.1286,65.1605767593,14.9858,0.9814,15.0179009053,50.14,-3.11,50.2363583473,130.79,79.8358,15.2114,81.2720225637,14.9858,0.9814,15.0179009053,64.85,14.23,66.3928866672,132.55,14.9858,0.9814,15.0179009053,14.9858,0.9814,15.0179009053,0.0,0.0,0.0,132.17
2021-03-03 18:00:00,66.5416,-1.7714,66.5651739915,14.6316,1.0286,14.6677106775,51.91,-2.8,51.9854604673,130.66,81.8716,15.7186,83.3668595577,14.6316,1.0286,14.6677106775,67.24,14.69,68.8259667567,132.32,14.6316,1.0286,14.6677106775,14.6316,1.0286,14.6677106775,0.0,0.0,0.0,131.94
2021-03-03 18:30:00,69.819,-0.316,69.8197151025,14.639,1.004,14.6733887361,55.18,-1.32,55.195786071,130.14,86.039,17.924,87.8861723879,14.639,1.004,14.6733887361,71.4,16.92,73.3774243211,132.08,14.639,1.004,14.6733887361,14.639,1.004,14.6733887361,0.0,0.0,0.0,131.28
2021-03-03 19:00:00,69.2714,-0.9554,69.2779881861,14.6614,0.9946,14.695097111599999,54.61,-1.9500000000000002,54.6448039616,131.08,85.3714,17.4046,87.1274700604,14.6614,0.9946,14.695097111599999,70.71,16.41,72.5892016763,132.68,14.6614,0.9946,14.695097111599999,14.6614,0.9946,14.695097111599999,0.0,0.0,0.0,132.23
2021-03-03 19:30:00,67.3062,-1.1320000000000001,67.3157186877,12.1062,0.998,12.1472664596,55.2,-2.13,55.2410798229,131.4,84.2062,17.618,86.0295184366,12.1062,0.998,12.1472664596,72.1,16.62,73.9907723976,132.85,12.1062,0.998,12.1472664596,12.1062,0.998,12.1472664596,0.0,0.0,0.0,132.54
2021-03-03 20:00:00,65.0366,-2.034,65.0683985938,10.8966,0.926,10.9358752535,54.14,-2.96,54.220855766,131.68,81.6166,16.616,83.2908209322,10.8966,0.926,10.9358752535,70.72,15.69,72.4395920751,133.11,10.8966,0.926,10.9358752535,10.8966,0.926,10.9358752535,0.0,0.0,0.0,132.85
2021-03-03 20:30:00,62.0128,-3.8116,62.129829055,9.6328,0.6784,9.6566589667,52.38,-4.49,52.5720886022,132.15,77.8128,14.2784,79.1119747598,9.6328,0.6784,9.6566589667,68.18,13.6,69.5231788686,133.42,9.6328,0.6784,9.6566589667,9.6328,0.6784,9.6566589667,0.0,0.0,0.0,133.41
2021-03-03 21:00:00,59.1548,-4.7864,59.3481253958,9.5948,0.6536000000000001,9.6170359259,49.56,-5.44,49.8576694201,132.72,74.1348,12.7536,75.2238185949,9.5948,0.6536000000000001,9.6170359259,64.54,12.1,65.6644622303,133.82,9.5948,0.6536000000000001,9.6170359259,9.5948,0.6536000000000001,9.6170359259,0.0,0.0,0.0,134.1
2021-03-03 21:30:00,56.4484,-5.0856,56.6770252388,9.6684,0.6344000000000001,9.6891909838,46.78,-5.72,47.1284075691,132.4,70.6884,12.2944,71.7495795522,9.6684,0.6344000000000001,9.6891909838,61.02,11.66,62.1240372159,133.73,9.6684,0.6344000000000001,9.6891909838,9.6684,0.6344000000000001,9.6891909838,0.0,0.0,0.0,133.8
2021-03-03 22:00:00,54.0324,-5.1534,54.277599259,7.3724,0.6466000000000001,7.4007008668,46.66,-5.8,47.0190982474,132.29,68.7024,12.5166,69.8332660078,7.3724,0.6466000000000001,7.4007008668,61.33,11.87,62.4681182684,133.47,7.3724,0.6466000000000001,7.4007008668,7.3724,0.6466000000000001,7.4007008668,0.0,0.0,0.0,133.66
2021-03-03 22:30:00,51.6378,-5.3954,51.9189053236,6.9878,0.6246,7.0156591992,44.65,-6.02,45.0539998224,131.97,65.7378,12.0546,66.833911527,6.9878,0.6246,7.0156591992,58.75,11.43,59.8515446751,133.19,6.9878,0.6246,7.0156591992,6.9878,0.6246,7.0156591992,0.0,0.0,0.0,133.39
2021-03-03 23:00:00,47.932,-6.3544,48.3513704393,7.092,0.6256,7.119539266,40.84,-6.98,41.4321855566,132.62,61.122,10.9856,62.1013871935,7.092,0.6256,7.119539266,54.03,10.36,55.0142754201,133.76,7.092,0.6256,7.119539266,7.092,0.6256,7.119539266,0.0,0.0,0.0,134.08
2021-03-03 23:30:00,45.2886,-6.8748000000000005,45.8074247803,7.0686,0.6452,7.0979848549,38.22,-7.52,38.9527765378,133.11,57.7386,10.3052,58.6510279279,7.0686,0.6452,7.0979848549,50.67,9.66,51.5825988101,134.26,7.0686,0.6452,7.0979848549,7.0686,0.6452,7.0979848549,0.0,0.0,0.0,134.62
2021-03-04 00:00:00,43.7416,-1.161,43.757005057,7.0416,0.639,7.0705340364,36.7,-1.8,36.7441151751,132.78,53.6616,-8.751,54.370463632,7.0416,0.639,7.0705340364,46.62,-9.39,47.5562456466,134.56,7.0416,0.639,7.0705340364,7.0416,0.639,7.0705340364,0.0,0.0,0.0,133.58
2021-03-04 00:30:00,44.3336,4.7044,44.5825018176,7.0736,0.6444000000000001,7.1028915464,37.26,4.06,37.4805442863,132.16,52.4436,-26.1256,58.5907685247,7.0736,0.6444000000000001,7.1028915464,45.37,-26.77,52.6789312724,134.63,7.0736,0.6444000000000001,7.1028915464,7.0736,0.6444000000000001,7.1028915464,0.0,0.0,0.0,132.25
2021-03-04 01:00:00,44.1762,4.4812,44.4029030569,7.0762,0.6512,7.1061007508,37.1,3.83,37.2971701339,132.05,52.2462,-26.3488,58.5143117184,7.0762,0.6512,7.1061007508,45.17,-27.0,52.6244135359,134.46,7.0762,0.6512,7.1061007508,7.0762,0.6512,7.1061007508,0.0,0.0,0.0,132.14
2021-03-04 01:30:00,43.5856,4.5166,43.818993632,7.0756,0.6266,7.1032909922,36.51,3.89,36.7166474504,131.97,51.4656,-26.2934,57.7931731861,7.0756,0.6266,7.1032909922,44.39,-26.92,51.9149159683,134.4,7.0756,0.6266,7.1032909922,7.0756,0.6266,7.1032909922,0.0,0.0,0.0,132.09
2021-03-04 02:00:00,42.74,4.3574,42.9615471644,7.07,0.6474000000000001,7.0995793368,35.67,3.71,35.8624176541,132.19,50.43,-26.6126,57.0211835966,7.07,0.6474000000000001,7.0995793368,43.36,-27.26,51.2171572815,134.63,7.07,0.6474000000000001,7.0995793368,7.07,0.6474000000000001,7.0995793368,0.0,0.0,0.0,132.32
2021-03-04 02:30:00,41.261,3.6062000000000003,41.4182906388,7.071,0.6562,7.1013829245,34.19,2.95,34.3170307573,132.59,48.431,-27.9538,55.919376744,7.071,0.6562,7.1013829245,41.36,-28.61,50.2909703625,134.91,7.071,0.6562,7.1013829245,7.071,0.6562,7.1013829245,0.0,0.0,0.0,132.76
2021-03-04 03:00:00,40.0668,3.2154,40.1956124397,7.0768,0.6554,7.1070843107,32.99,2.56,33.0891779892,132.74,46.9168,-28.6846,54.9908392316,7.0768,0.6554,7.1070843107,39.84,-29.34,49.4778859694,134.97,7.0768,0.6554,7.1070843107,7.0768,0.6554,7.1070843107,0.0,0.0,0.0,132.95
2021-03-04 03:30:00,39.2716,3.189,39.4008665839,7.0116,0.639,7.0406573244,32.26,2.55,32.3606257665,132.53,45.9816,-28.641,54.1720815509,7.0116,0.639,7.0406573244,38.97,-29.28,48.7440180945,134.78,7.0116,0.639,7.0406573244,7.0116,0.639,7.0406573244,0.0,0.0,0.0,132.76
2021-03-04 04:00:00,38.6932,3.0774,38.8153850554,7.0932,0.6374000000000001,7.1217810272,31.6,2.44,31.6940625354,132.96,45.3332,-28.9826,53.8060417147,7.0932,0.6374000000000001,7.1217810272,38.24,-29.62,48.3698459787,135.12,7.0932,0.6374000000000001,7.1217810272,7.0932,0.6374000000000001,7.1217810272,0.0,0.0,0.0,133.19
2021-03-04 04:30:00,38.5408,3.1114,38.6661877433,7.0908,0.6414000000000001,7.1197498973,31.45,2.47,31.5468445332,132.82,45.1108,-28.8586,53.5518727086,7.0908,0.6414000000000001,7.1197498973,38.02,-29.5,48.1224521403,135.01,7.0908,0.6414000000000001,7.1197498973,7.0908,0.6414000000000001,7.1197498973,0.0,0.0,0.0,133.05
2021-03-04 05:00:00,38.4526,2.9672,38.5669122772,7.1826,0.6472,7.2116995639,31.27,2.32,31.3559452098,132.72,45.0426,-29.0128,53.5777787763,7.1826,0.6472,7.2116995639,37.86,-29.66,48.0946483509,134.89,7.1826,0.6472,7.2116995639,7.1826,0.6472,7.2116995639,0.0,0.0,0.0,132.98
2021-03-04 05:30:00,39.7704,3.3958,39.9151120981,7.2004,0.6458,7.2293027188,32.57,2.75,32.6858899221,132.92,46.620400000000004,-28.4842,54.6334270003,7.2004,0.6458,7.2293027188,39.42,-29.13,49.0152353866,135.05,7.2004,0.6458,7.2293027188,7.2004,0.6458,7.2293027188,0.0,0.0,0.0,133.12
2021-03-04 06:00:00,40.6486,3.3744,40.7884206279,7.5086,0.6444000000000001,7.5362009872,33.14,2.73,33.2522555626,133.21,47.7486,-28.5656,55.6410127992,7.5086,0.6444000000000001,7.5362009872,40.24,-29.21,49.7240555466,135.26,7.5086,0.6444000000000001,7.5362009872,7.5086,0.6444000000000001,7.5362009872,0.0,0.0,0.0,133.41
2021-03-04 06:30:00,43.4216,3.789,43.5866019272,7.7616,0.659,7.7895260164,35.66,3.13,35.797101838,132.8,51.1416,-27.731,58.1762117326,7.7616,0.659,7.7895260164,43.38,-28.39,51.8441558905,134.74,7.7616,0.659,7.7895260164,7.7616,0.659,7.7895260164,0.0,0.0,0.0,132.93
2021-03-04 07:00:00,45.0362,4.1086,45.2232230651,7.6462,0.6486000000000001,7.6736599091,37.39,3.46,37.5497496663,132.44,53.2562,-27.0214,59.7191669098,7.6462,0.6486000000000001,7.6736599091,45.61,-27.67,53.346986794,134.31,7.6462,0.6486000000000001,7.6736599091,7.6462,0.6486000000000001,7.6736599091,0.0,0.0,0.0,132.56
2021-03-04 07:30:00,47.7872,4.5716,48.0053748074,7.7472,0.6116,7.7713037774,40.04,3.96,40.2353476436,131.61,56.7172,-25.9484,62.3711490867,7.7472,0.6116,7.7713037774,48.97,-26.56,55.7090163259,133.43,7.7472,0.6116,7.7713037774,7.7472,0.6116,7.7713037774,0.0,0.0,0.0,131.69
2021-03-04 08:00:00,50.9908,5.1454,51.2497495194,7.8608,0.6454000000000001,7.887250332,43.13,4.5,43.3641199611,131.11,60.6108,-24.8246,65.4975559987,7.8608,0.6454000000000001,7.887250332,52.75,-25.47,58.5771576641,132.95,7.8608,0.6454000000000001,7.887250332,7.8608,0.6454000000000001,7.887250332,0.0,0.0,0.0,131.14
2021-03-04 08:30:00,54.0312,1.415,54.0497252393,8.0812,0.625,8.1053327162,45.95,0.79,45.9567905755,130.69,66.0012,-8.435,66.5380163999,8.0812,0.625,8.1053327162,57.92,-9.06,58.6243123627,131.85,8.0812,0.625,8.1053327162,8.0812,0.625,8.1053327162,0.0,0.0,0.0,131.25
2021-03-04 09:00:00,55.5862,-3.8988,55.7227626009,8.1662,0.6012000000000001,8.1883004268,47.42,-4.5,47.6330389541,130.9,70.2862,13.6712,71.6034330174,8.1662,0.6012000000000001,8.1883004268,62.12,13.07,63.4800701008,131.34,8.1662,0.6012000000000001,8.1883004268,8.1662,0.6012000000000001,8.1883004268,0.0,0.0,0.0,132.26
2021-03-04 09:30:00,56.965,-3.5476,57.0753597515,8.385,0.5824,8.405201649,48.58,-4.13,48.7552386929,131.66,71.955,13.9024,73.28573361,8.385,0.5824,8.405201649,63.57,13.32,64.9504988433,132.33,8.385,0.5824,8.405201649,8.385,0.5824,8.405201649,0.0,0.0,0.0,133.05
2021-03-04 10:00:00,58.2118,-3.0914,58.2938282599,8.6818,0.5386000000000001,8.6984907427,49.53,-3.63,49.6628412397,131.49,73.3018,14.3686,74.6967907557,8.6818,0.5386000000000001,8.6984907427,64.62,13.83,66.0833814207,132.18,8.6818,0.5386000000000001,8.6984907427,8.6818,0.5386000000000001,8.6984907427,0.0,0.0,0.0,132.89
2021-03-04 10:30:00,58.6864,-3.2336,58.7754175989,9.0964,0.4864,9.1093950359,49.59,-3.7199999999999998,49.7293323905,131.72,73.7364,14.2564,75.1019415589,9.0964,0.4864,9.1093950359,64.64,13.77,66.0904115587,132.42,9.0964,0.4864,9.1093950359,9.0964,0.4864,9.1093950359,0.0,0.0,0.0,133.12
2021-03-04 11:00:00,58.7162,-2.9548,58.7905008099,9.1162,0.45520000000000005,9.1275576952,49.6,-3.41,49.7170805659,131.5,73.8462,14.6252,75.2805268943,9.1162,0.45520000000000005,9.1275576952,64.73,14.17,66.2628236646,132.22,9.1162,0.45520000000000005,9.1275576952,9.1162,0.45520000000000005,9.1275576952,0.0,0.0,0.0,132.88
2021-03-04 11:30:00,59.1664,-2.5972,59.2233766076,9.0064,0.4928,9.0198721055,50.16,-3.09,50.2550863097,131.25,74.4364,14.9828,75.9293220094,9.0064,0.4928,9.0198721055,65.43,14.49,67.0152594563,131.93,9.0064,0.4928,9.0198721055,9.0064,0.4928,9.0198721055,0.0,0.0,0.0,132.62
2021-03-04 12:00:00,59.5444,-2.4714,59.5956658602,8.9544,0.49860000000000004,8.9682708099,50.59,-2.9699999999999998,50.6771052843,131.19,74.9344,15.1186,76.4443351029,8.9544,0.49860000000000004,8.9682708099,65.98,14.62,67.5803580932,131.89,8.9544,0.49860000000000004,8.9682708099,8.9544,0.49860000000000004,8.9682708099,0.0,0.0,0.0,132.56
2021-03-04 12:30:00,60.805,-1.9318,60.8356793029,8.855,0.5082,8.8695711418,51.95,-2.44,52.0072696842,130.93,76.485,15.7582,78.0914597907,8.855,0.5082,8.8695711418,67.63,15.25,69.3280563697,131.73,8.855,0.5082,8.8695711418,8.855,0.5082,8.8695711418,0.0,0.0,0.0,132.26
2021-03-04 13:00:00,60.9752,-2.0766,61.0105505843,8.7452,0.47340000000000004,8.7580038022,52.23,-2.55,52.2922116572,130.98,76.6452,15.5534,78.2073841437,8.7452,0.47340000000000004,8.7580038022,67.9,15.08,69.5544132317,131.8,8.7452,0.47340000000000004,8.7580038022,8.7452,0.47340000000000004,8.7580038022,0.0,0.0,0.0,132.31
2021-03-04 13:30:00,59.5502,-3.1218,59.6319709156,8.7302,0.43820000000000003,8.7411904956,50.82,-3.56,50.9445384708,131.37,74.8002,14.2682,76.1488768878,8.7302,0.43820000000000003,8.7411904956,66.07,13.83,67.5019540458,132.03,8.7302,0.43820000000000003,8.7411904956,8.7302,0.43820000000000003,8.7411904956,0.0,0.0,0.0,132.74
2021-03-04 14:00:00,58.2138,-3.4662,58.3169019486,8.5538,0.46380000000000005,8.5663647412,49.66,-3.93,49.8152637251,131.63,73.1838,13.8838,74.4891165532,8.5538,0.46380000000000005,8.5663647412,64.63,13.42,66.0085850477,132.31,8.5538,0.46380000000000005,8.5663647412,8.5538,0.46380000000000005,8.5663647412,0.0,0.0,0.0,133.02
2021-03-04 14:30:00,58.2564,-3.492,58.3609647364,8.3864,0.47800000000000004,8.4000112476,49.87,-3.9699999999999998,50.0277702881,131.82,73.2364,13.838,74.5322784367,8.3864,0.47800000000000004,8.4000112476,64.85,13.36,66.2118728024,132.48,8.3864,0.47800000000000004,8.4000112476,8.3864,0.47800000000000004,8.4000112476,0.0,0.0,0.0,133.21
2021-03-04 15:00:00,57.7422,-3.2876,57.8357153894,8.0922,0.5224,8.1090444937,49.65,-3.81,49.7959697164,131.69,72.7322,14.0824,74.082973122,8.0922,0.5224,8.1090444937,64.64,13.56,66.0469772208,132.29,8.0922,0.5224,8.1090444937,8.0922,0.5224,8.1090444937,0.0,0.0,0.0,133.1
2021-03-04 15:30:00,58.7852,-2.8514,58.8543135293,7.9252,0.5586,7.9448617987,50.86,-3.41,50.9741866046,131.73,74.1252,14.6186,75.5529532249,7.9252,0.5586,7.9448617987,66.2,14.06,67.6766104352,132.51,7.9252,0.5586,7.9448617987,7.9252,0.5586,7.9448617987,0.0,0.0,0.0,133.1
2021-03-04 16:00:00,59.1586,-2.7272,59.221428333,7.8186,0.5728,7.8395539286,51.34,-3.3,51.4459483341,131.73,74.6686,14.7828,76.1178757047,7.8186,0.5728,7.8395539286,66.85,14.21,68.343592238,132.59,7.8186,0.5728,7.8395539286,7.8186,0.5728,7.8395539286,0.0,0.0,0.0,133.14
2021-03-04 16:30:00,60.2348,-2.3352,60.280048856,7.5248,0.6248,7.5506946753,52.71,-2.96,52.7930459436,131.45,76.1648,15.2348,77.6735211644,7.5248,0.6248,7.5506946753,68.64,14.61,70.1776438761,132.31,7.5248,0.6248,7.5506946753,7.5248,0.6248,7.5506946753,0.0,0.0,0.0,132.79
2021-03-04 17:00:00,61.5452,-2.0106,61.5780330589,7.4552,0.6594,7.4843046036,54.09,-2.67,54.1558584089,130.99,77.8952,15.5394,79.4300644303,7.4552,0.6594,7.4843046036,70.44,14.88,71.9944997899,131.92,7.4552,0.6594,7.4843046036,7.4552,0.6594,7.4843046036,0.0,0.0,0.0,132.3
2021-03-04 17:30:00,62.768,-2.8502,62.8326783134,7.928,0.7098,7.9597110525,54.84,-3.56,54.9554292131,130.89,79.528,14.479800000000001,80.8354340128,7.928,0.7098,7.9597110525,71.6,13.77,72.9120902183,131.54,7.928,0.7098,7.9597110525,7.928,0.7098,7.9597110525,0.0,0.0,0.0,132.17
2021-03-04 18:00:00,64.8358,-2.0146,64.8670916166,7.8358,0.7054,7.8674869431,57.0,-2.7199999999999998,57.0648613422,130.59,82.2158,15.5354,83.6707022966,7.8358,0.7054,7.8674869431,74.38,14.83,75.8440063551,131.28,7.8358,0.7054,7.8674869431,7.8358,0.7054,7.8674869431,0.0,0.0,0.0,131.82
2021-03-04 18:30:00,67.951,-0.4546,67.9525206461,7.831,0.7054,7.8627062873,60.12,-1.16,60.1311899101,130.14,86.141,17.915399999999998,87.9842794945,7.831,0.7054,7.8627062873,78.31,17.21,80.1788014378,130.96,7.831,0.7054,7.8627062873,7.831,0.7054,7.8627062873,0.0,0.0,0.0,131.24
2021-03-04 19:00:00,67.39,-0.768,67.3943760562,7.8,0.6920000000000001,7.8306362449,59.59,-1.46,59.607882868,130.48,85.65,17.742,87.468286047,7.8,0.6920000000000001,7.8306362449,77.85,17.05,79.6952006083,131.42,7.8,0.6920000000000001,7.8306362449,7.8,0.6920000000000001,7.8306362449,0.0,0.0,0.0,131.6
2021-03-04 19:30:00,66.1194,-1.1092,66.1287031553,7.0894,0.6408,7.118301553,59.03,-1.75,59.0559345028,131.15,84.2294,17.5808,86.0446183849,7.0894,0.6408,7.118301553,77.14,16.94,78.9781184886,132.17,7.0894,0.6408,7.118301553,7.0894,0.6408,7.118301553,0.0,0.0,0.0,132.29
2021-03-04 20:00:00,64.2426,-0.8474,64.2481886244,7.0226,0.6526000000000001,7.0528574011,57.22,-1.5,57.2396575811,131.15,81.7926,17.8626,83.7203792008,7.0226,0.6526000000000001,7.0528574011,74.77,17.21,76.7250741283,132.25,7.0226,0.6526000000000001,7.0528574011,7.0226,0.6526000000000001,7.0528574011,0.0,0.0,0.0,132.29
2021-03-04 20:30:00,61.5184,-1.7778,61.5440826676,6.9484,0.6322,6.9771010742,54.57,-2.41,54.6231910456,131.04,78.3684,16.5822,80.1035297312,6.9484,0.6322,6.9771010742,71.42,15.95,73.1793611615,132.38,6.9484,0.6322,6.9771010742,6.9484,0.6322,6.9771010742,0.0,0.0,0.0,132.24
2021-03-04 21:00:00,58.2628,-3.4744,58.3663029427,7.0528,0.6456000000000001,7.0822868623,51.21,-4.12,51.3754659346,131.8,74.2728,14.5156,75.6779456856,7.0528,0.6456000000000001,7.0822868623,67.22,13.87,68.6360349962,132.99,7.0528,0.6456000000000001,7.0822868623,7.0528,0.6456000000000001,7.0822868623,0.0,0.0,0.0,133.08
2021-03-04 21:30:00,56.4286,-3.7938,56.5559883337,6.9586,0.6262,6.9867188579,49.47,-4.42,49.6670645398,132.24,71.9086,14.0062,73.2599508081,6.9586,0.6262,6.9867188579,64.95,13.38,66.3138514942,133.5,6.9586,0.6262,6.9867188579,6.9586,0.6262,6.9867188579,0.0,0.0,0.0,133.6
2021-03-04 22:00:00,53.7534,-5.1836,54.0027566011,6.9234,0.6164000000000001,6.9507853168,46.83,-5.8,47.1878045686,132.94,68.5834,12.3964,69.6947163601,6.9234,0.6164000000000001,6.9507853168,61.66,11.78,62.7751861805,133.81,6.9234,0.6164000000000001,6.9507853168,6.9234,0.6164000000000001,6.9507853168,0.0,0.0,0.0,134.35
2021-03-04 22:30:00,50.6822,-6.4532,51.0913807514,7.0522,0.6368,7.0808925341,43.63,-7.09,44.2023189437,132.68,64.6422,10.7868,65.5360135733,7.0522,0.6368,7.0808925341,57.59,10.15,58.4776076802,133.47,7.0522,0.6368,7.0808925341,7.0522,0.6368,7.0808925341,0.0,0.0,0.0,134.13
2021-03-04 23:00:00,47.9744,-6.9502,48.475234248,7.0944,0.6298,7.1223001481,40.88,-7.58,41.5768060341,132.3,61.1644,10.0898,61.9910307335,7.0944,0.6298,7.1223001481,54.07,9.46,54.8913153422,133.02,7.0944,0.6298,7.1223001481,7.0944,0.6298,7.1223001481,0.0,0.0,0.0,133.77
2021-03-04 23:30:00,45.2984,-7.178,45.8635882434,7.1584,0.642,7.1871311773,38.14,-7.82,38.9334303652,132.83,57.6784,9.822,58.5087131166,7.1584,0.642,7.1871311773,50.52,9.18,51.3472764614,133.47,7.1584,0.642,7.1871311773,7.1584,0.642,7.1871311773,0.0,0.0,0.0,134.36
2021-03-05 00:00:00,43.6706,-7.4672,44.304405878,7.2006,0.6428,7.2292345515,36.47,-8.11,37.3608484914,132.95,55.5506,9.4228,56.3441063484,7.2006,0.6428,7.2292345515,48.35,8.78,49.1407254729,133.67,7.2006,0.6428,7.2292345515,7.2006,0.6428,7.2292345515,0.0,0.0,0.0,134.53
2021-03-05 00:30:00,43.9874,-7.031,44.5457777995,7.1674,0.649,7.1967231265,36.82,-7.68,37.6124287969,132.73,55.8674,9.889,56.735867877,7.1674,0.649,7.1967231265,48.7,9.24,49.5688168106,133.53,7.1674,0.649,7.1967231265,7.1674,0.649,7.1967231265,0.0,0.0,0.0,134.3
2021-03-05 01:00:00,44.009,-7.119,44.581074931,7.219,0.631,7.2465248223,36.79,-7.75,37.5974281035,132.36,55.909,9.691,56.7426802504,7.219,0.631,7.2465248223,48.69,9.06,49.525747849,133.16,7.219,0.631,7.2465248223,7.219,0.631,7.2465248223,0.0,0.0,0.0,133.95
2021-03-05 01:30:00,42.9394,-7.7266,43.6290318472,7.1594,0.6434000000000001,7.1882523551,35.78,-8.37,36.7459562401,132.98,54.5794,9.0634,55.3268119804,7.1594,0.6434000000000001,7.1882523551,47.42,8.42,48.1617358491,133.7,7.1594,0.6434000000000001,7.1882523551,7.1594,0.6434000000000001,7.1882523551,0.0,0.0,0.0,134.59
2021-03-05 02:00:00,42.5496,-7.2432,43.1617006894,7.1196,0.6468,7.1489198065,35.43,-7.89,36.2978925008,133.02,54.0396,9.636800000000001,54.8921331559,7.1196,0.6468,7.1489198065,46.92,8.99,47.7734916036,133.81,7.1196,0.6468,7.1489198065,7.1196,0.6468,7.1489198065,0.0,0.0,0.0,134.59
2021-03-05 02:30:00,41.8702,-7.6978,42.5719364474,7.0802,0.6522,7.1101755871,34.79,-8.35,35.7780183912,133.24,53.2202,9.0722,53.9879106919,7.0802,0.6522,7.1101755871,46.14,8.42,46.9019829005,133.95,7.0802,0.6522,7.1101755871,7.0802,0.6522,7.1101755871,0.0,0.0,0.0,134.85
2021-03-05 03:00:00,41.3688,-3.7076000000000002,41.5346110034,7.0988,0.6524,7.1287156768,34.27,-4.36,34.5462371323,133.04,51.2288,-3.5176,51.3494251107,7.0988,0.6524,7.1287156768,44.13,-4.17,44.3265811901,134.1,7.0988,0.6524,7.1287156768,7.0988,0.6524,7.1287156768,0.0,0.0,0.0,134.19
2021-03-05 03:30:00,41.5644,4.3798,41.794521117,7.1044,0.6498,7.1340549059,34.46,3.73,34.6612824344,132.32,48.9144,-26.7702,55.7607580239,7.1044,0.6498,7.1340549059,41.81,-27.42,49.9993249954,134.32,7.1044,0.6498,7.1340549059,7.1044,0.6498,7.1340549059,0.0,0.0,0.0,132.5
2021-03-05 04:00:00,40.2638,3.8598,40.4483824952,7.0838,0.6398,7.1126342856,33.18,3.22,33.3358785695,132.73,47.4038,-27.6602,54.8835760358,7.0838,0.6398,7.1126342856,40.32,-28.3,49.2604547279,134.67,7.0838,0.6398,7.1126342856,7.0838,0.6398,7.1126342856,0.0,0.0,0.0,132.94
2021-03-05 04:30:00,40.4114,3.8762,40.5968739733,7.1014,0.6362,7.12984098,33.31,3.24,33.467203349,132.6,47.5714,-27.5838,54.9900365557,7.1014,0.6362,7.12984098,40.47,-28.22,49.3375039904,134.73,7.1014,0.6362,7.12984098,7.1014,0.6362,7.12984098,0.0,0.0,0.0,132.81
2021-03-05 05:00:00,40.7348,3.7618,40.9081296356,7.1248,0.6318,7.1527579492,33.61,3.13,33.7554291929,132.75,47.9848,-27.7482,55.4301689902,7.1248,0.6318,7.1527579492,40.86,-28.38,49.7490100404,134.83,7.1248,0.6318,7.1527579492,7.1248,0.6318,7.1527579492,0.0,0.0,0.0,132.96
2021-03-05 05:30:00,42.0372,4.2338000000000005,42.2498668197,7.1172,0.6438,7.1462587611,34.92,3.59,35.1040524726,132.31,49.5672,-26.9462,56.4181266109,7.1172,0.6438,7.1462587611,42.45,-27.59,50.6281601483,134.44,7.1172,0.6438,7.1462587611,7.1172,0.6438,7.1462587611,0.0,0.0,0.0,132.47
2021-03-05 06:00:00,43.2294,4.8352,43.498967613,7.0694,0.6152000000000001,7.0961177696,36.16,4.22,36.4054116856,132.0,51.0894,-25.9248,57.290680284,7.0694,0.6152000000000001,7.0961177696,44.02,-26.54,51.4016731245,134.13,7.0694,0.6152000000000001,7.0961177696,7.0694,0.6152000000000001,7.0961177696,0.0,0.0,0.0,132.13
2021-03-05 06:30:00,46.6852,5.6666,47.0278455237,7.0852,0.6366,7.1137415331,39.6,5.03,39.9181775636,131.22,55.3152,-24.0734,60.3266105347,7.0852,0.6366,7.1137415331,48.23,-24.71,54.1914845709,133.34,7.0852,0.6366,7.1137415331,7.0852,0.6366,7.1137415331,0.0,0.0,0.0,131.22
