Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-05 07:00:00,49.041,6.2288,49.4349838722,7.101,0.6388,7.1296750585,41.94,5.59,42.3108933964,131.12,58.251,-23.3212,62.7459749342,7.101,0.6388,7.1296750585,51.15,-23.96,56.4836622396,133.08,7.101,0.6388,7.1296750585,7.101,0.6388,7.1296750585,0.0,0.0,0.0,131.06
2021-03-05 07:30:00,52.1194,-0.1864,52.1197333197,7.3094,0.6436000000000001,7.3376801048,44.81,-0.8300000000000001,44.817686241,131.19,64.6494,0.2436,64.6498589428,7.3094,0.6436000000000001,7.3376801048,57.34,-0.4,57.3413951696,132.25,7.3094,0.6436000000000001,7.3376801048,7.3094,0.6436000000000001,7.3376801048,0.0,0.0,0.0,132.02
2021-03-05 08:00:00,55.0502,-3.0836,55.136495255,7.7102,0.6164000000000001,7.7348001267,47.34,-3.7,47.484372166,131.08,69.5902,14.5664,71.0983540245,7.7102,0.6164000000000001,7.7348001267,61.88,13.95,63.4329322986,131.69,7.7102,0.6164000000000001,7.7348001267,7.7102,0.6164000000000001,7.7348001267,0.0,0.0,0.0,132.4
2021-03-05 08:30:00,57.3752,-2.7132,57.4393160586,8.1252,0.5468000000000001,8.143578162,49.25,-3.26,49.3577764896,130.68,72.0952,15.1268,73.6650387991,8.1252,0.5468000000000001,8.143578162,63.97,14.58,65.6104968736,133.32,8.1252,0.5468000000000001,8.143578162,8.1252,0.5468000000000001,8.143578162,0.0,0.0,0.0,132.01
2021-03-05 09:00:00,58.0782,-2.979,58.1545506065,8.6082,0.481,8.6216279344,49.47,-3.46,49.590850970700004,130.64,72.7382,14.911,74.2508158894,8.6082,0.481,8.6216279344,64.13,14.43,65.7334146382,133.92,8.6082,0.481,8.6216279344,8.6082,0.481,8.6216279344,0.0,0.0,0.0,132.01
2021-03-05 09:30:00,58.3854,-3.7286,58.5043365155,8.9454,0.4214,8.955320157300001,49.44,-4.15,49.6138700365,130.48,73.0054,13.9814,74.3321463105,8.9454,0.4214,8.955320157300001,64.06,13.56,65.4794410483,133.77,8.9454,0.4214,8.955320157300001,8.9454,0.4214,8.955320157300001,0.0,0.0,0.0,131.85
2021-03-05 10:00:00,60.1106,-2.5596,60.1650711337,9.6406,0.3204,9.6459226889,50.47,-2.88,50.5521048029,129.95,75.0106,15.4204,76.5792324884,9.6406,0.3204,9.6459226889,65.37,15.1,67.0913325251,133.49,9.6406,0.3204,9.6459226889,9.6406,0.3204,9.6459226889,0.0,0.0,0.0,131.27
2021-03-05 10:30:00,61.109,-3.8906,61.2327253138,9.869,0.27940000000000004,9.8729542367,51.24,-4.17,51.4094008913,130.22,76.209,13.8594,77.4589868857,9.869,0.27940000000000004,9.8729542367,66.34,13.58,67.7156702691,133.6,9.869,0.27940000000000004,9.8729542367,9.869,0.27940000000000004,9.8729542367,0.0,0.0,0.0,131.6
2021-03-05 11:00:00,60.535,-13.676,62.060609093,9.915,0.294,9.9193578925,50.62,-13.97,52.5123347415,132.03,75.895,2.164,75.9258448817,9.915,0.294,9.9193578925,65.98,1.87,66.0064943774,134.37,9.915,0.294,9.9193578925,9.915,0.294,9.9193578925,0.0,0.0,0.0,133.78
2021-03-05 11:30:00,60.9714,-13.4788,62.4434917938,9.9614,0.2812,9.9653682019,51.01,-13.76,52.8333010515,132.08,76.3414,2.3212,76.3766804948,9.9614,0.2812,9.9653682019,66.38,2.04,66.4113393932,134.6,9.9614,0.2812,9.9653682019,9.9614,0.2812,9.9653682019,0.0,0.0,0.0,133.85
2021-03-05 12:00:00,60.6662,-14.1872,62.3030052749,10.1462,0.21280000000000002,10.1484313211,50.52,-14.4,52.5321844206,132.27,75.9162,1.4428,75.9299090891,10.1462,0.21280000000000002,10.1484313211,65.77,1.23,65.781500439,134.66,10.1462,0.21280000000000002,10.1484313211,10.1462,0.21280000000000002,10.1484313211,0.0,0.0,0.0,134.06
2021-03-05 12:30:00,60.9586,-15.0754,62.7950523459,12.9186,0.1646,12.919648568,48.04,-15.24,50.3993968218,132.75,75.0286,0.3346,75.0293460928,12.9186,0.1646,12.919648568,62.11,0.17,62.1102326513,135.02,12.9186,0.1646,12.919648568,12.9186,0.1646,12.919648568,0.0,0.0,0.0,134.56
2021-03-05 13:00:00,61.769800000000004,-14.8888,63.5388429032,14.3998,0.1312,14.4003976848,47.37,-15.02,49.6942380966,132.26,75.2298,0.6212,75.2323646942,14.3998,0.1312,14.4003976848,60.83,0.49,60.8319735008,135.02,14.3998,0.1312,14.4003976848,14.3998,0.1312,14.4003976848,0.0,0.0,0.0,134.08
2021-03-05 13:30:00,61.4922,-13.4116,62.9377603303,12.0522,0.0684,12.0523940941,49.44,-13.48,51.2447460722,132.15,75.9822,2.6984,76.030099825,12.0522,0.0684,12.0523940941,63.93,2.63,63.9840745811,135.16,12.0522,0.0684,12.0523940941,12.0522,0.0684,12.0523940941,0.0,0.0,0.0,133.88
2021-03-05 14:00:00,59.405,-13.9244,61.0151041986,12.785,-0.0444,12.7850770964,46.62,-13.88,48.642356028500004,132.36,73.115,2.0856,73.144739745,12.785,-0.0444,12.7850770964,60.33,2.13,60.3675889861,135.3,12.785,-0.0444,12.7850770964,12.785,-0.0444,12.7850770964,0.0,0.0,0.0,134.13
2021-03-05 14:30:00,57.1664,-14.9888,59.0987429173,15.0864,-0.5188,15.0953177641,42.08,-14.47,44.4983966003,132.52,68.8264,0.8112,68.8311803066,15.0864,-0.5188,15.0953177641,53.74,1.33,53.7564554263,134.8,15.0864,-0.5188,15.0953177641,15.0864,-0.5188,15.0953177641,0.0,0.0,0.0,134.34
2021-03-05 15:00:00,55.4386,-12.1248,56.7490012687,14.1586,-0.3448,14.1627977815,41.28,-11.78,42.9279256429,132.65,66.8586,4.2352,66.9926064055,14.1586,-0.3448,14.1627977815,52.7,4.58,52.8986427047,133.89,14.1586,-0.3448,14.1627977815,14.1586,-0.3448,14.1627977815,0.0,0.0,0.0,134.37
2021-03-05 15:30:00,55.8396,1.3436,55.8557623627,13.5796,-0.2464,13.5818352633,42.26,1.5899999999999999,42.2899006856,131.05,67.3696,19.9736,70.2681129754,13.5796,-0.2464,13.5818352633,53.79,20.22,57.4648805794,133.82,13.5796,-0.2464,13.5818352633,13.5796,-0.2464,13.5818352633,0.0,0.0,0.0,132.33
2021-03-05 16:00:00,57.092,1.9652,57.125812686,12.812,-0.1348,12.8127091218,44.28,2.1,44.329768779,131.0,69.152,20.6152,72.1594455012,12.812,-0.1348,12.8127091218,56.34,20.75,60.0396377404,133.86,12.812,-0.1348,12.8127091218,12.812,-0.1348,12.8127091218,0.0,0.0,0.0,132.28
2021-03-05 16:30:00,56.8008,1.6978,56.826168316,11.3708,0.07780000000000001,11.3710661541,45.43,1.62,45.4588748211,131.05,69.4208,20.0778,72.2659361351,11.3708,0.07780000000000001,11.3710661541,58.05,20.0,61.3987174133,133.89,11.3708,0.07780000000000001,11.3710661541,11.3708,0.07780000000000001,11.3710661541,0.0,0.0,0.0,132.32
2021-03-05 17:00:00,58.1652,1.884,58.1957038538,9.4852,0.374,9.492570518,48.68,1.51,48.7034136381,131.01,72.2552,20.284,75.0483483032,9.4852,0.374,9.492570518,62.77,19.91,65.851962765,133.83,9.4852,0.374,9.492570518,9.4852,0.374,9.492570518,0.0,0.0,0.0,132.27
2021-03-05 17:30:00,59.5882,1.2772000000000001,59.6018860363,9.0282,0.5072,9.0424359041,50.56,0.77,50.5658629908,130.83,74.6482,19.4872,77.1498848157,9.0282,0.5072,9.0424359041,65.62,18.98,68.309770897,133.3,9.0282,0.5072,9.0424359041,9.0282,0.5072,9.0424359041,0.0,0.0,0.0,132.05
2021-03-05 18:00:00,61.9772,-5.1638,62.1919460242,8.1872,0.6962,8.2167474271,53.79,-5.86,54.1082590738,130.95,78.3872,11.6262,79.2446947769,8.1872,0.6962,8.2167474271,70.2,10.93,71.0457943864,132.66,8.1872,0.6962,8.2167474271,8.1872,0.6962,8.2167474271,0.0,0.0,0.0,132.37
2021-03-05 18:30:00,65.8866,-7.5382,66.3164272168,11.0066,0.7018,11.028951301,54.88,-8.24,55.4951529415,131.43,82.2166,8.8118,82.6874666125,11.0066,0.7018,11.028951301,71.21,8.11,71.6703299839,133.06,11.0066,0.7018,11.028951301,11.0066,0.7018,11.028951301,0.0,0.0,0.0,132.93
2021-03-05 19:00:00,66.735,-7.6964,67.1773384257,10.985,0.6836,11.0062497682,55.75,-8.38,56.3762973243,131.92,83.315,8.9036,83.7893986013,10.985,0.6836,11.0062497682,72.33,8.22,72.7955857178,133.32,10.985,0.6836,11.0062497682,10.985,0.6836,11.0062497682,0.0,0.0,0.0,133.4
2021-03-05 19:30:00,65.6962,-8.3154,66.220363723,10.9962,0.7046,11.0187510908,54.7,-9.02,55.4387084987,132.74,82.0362,8.4946,82.4748224587,10.9962,0.7046,11.0187510908,71.04,7.79,71.4658358938,134.06,10.9962,0.7046,11.0187510908,10.9962,0.7046,11.0187510908,0.0,0.0,0.0,134.25
2021-03-05 20:00:00,62.8388,-8.7168,63.4405027382,8.2488,0.7032,8.2787192053,54.59,-9.42,55.3967914233,132.27,79.6988,8.1532,80.1147513987,8.2488,0.7032,8.2787192053,71.45,7.45,71.8373510091,133.7,8.2488,0.7032,8.2787192053,8.2488,0.7032,8.2787192053,0.0,0.0,0.0,133.77
2021-03-05 20:30:00,59.5364,-9.8214,60.3410542079,7.3764,0.6586000000000001,7.4057431038,52.16,-10.48,53.2024059606,132.19,75.7664,6.7786,76.0690264623,7.3764,0.6586000000000001,7.4057431038,68.39,6.12,68.6632834927,133.58,7.3764,0.6586000000000001,7.4057431038,7.3764,0.6586000000000001,7.4057431038,0.0,0.0,0.0,133.73
2021-03-05 21:00:00,56.4752,-10.9958,57.5356918154,7.3452,0.6342,7.3725282421,49.13,-11.63,50.4877589124,132.87,72.0252,5.4842,72.2336894024,7.3452,0.6342,7.3725282421,64.68,4.85,64.8615826202,134.1,7.3452,0.6342,7.3725282421,7.3452,0.6342,7.3725282421,0.0,0.0,0.0,134.46
2021-03-05 21:30:00,54.802,-11.443200000000001,55.9839801215,7.462,0.6368,7.4891226616,47.34,-12.08,48.8569544691,132.99,69.822,4.8768,69.9921057137,7.462,0.6368,7.4891226616,62.36,4.24,62.5039774734,134.38,7.462,0.6368,7.4891226616,7.462,0.6368,7.4891226616,0.0,0.0,0.0,134.64
2021-03-05 22:00:00,52.9978,-1.8956,53.0316896223,7.4478,0.6544,7.4764941115,45.55,-2.55,45.6213217695,132.82,63.9278,-26.5156,69.2086747178,7.4478,0.6544,7.4764941115,56.48,-27.17,62.6753484234,135.2,7.4478,0.6544,7.4764941115,7.4478,0.6544,7.4764941115,0.0,0.0,0.0,133.3
2021-03-05 22:30:00,50.7072,-0.8334,50.7140482253,7.4372,0.6266,7.4635495175,43.27,-1.46,43.2946243776,132.45,60.5372,-32.6134,68.7632637634,7.4372,0.6266,7.4635495175,53.1,-33.24,62.6458905276,134.07,7.4372,0.6266,7.4635495175,7.4372,0.6266,7.4635495175,0.0,0.0,0.0,132.7
2021-03-05 23:00:00,49.6412,-0.6616000000000001,49.6456085873,7.4112,0.6384000000000001,7.4386450379,42.23,-1.3,42.2500047337,131.6,59.3812,-31.6816,67.3041654877,7.4112,0.6384000000000001,7.4386450379,51.97,-32.32,61.2001903592,132.21,7.4112,0.6384000000000001,7.4386450379,7.4112,0.6384000000000001,7.4386450379,0.0,0.0,0.0,131.77
2021-03-05 23:30:00,46.9958,-1.4809999999999999,47.0191299222,7.5158000000000005,0.659,7.5446358852,39.48,-2.14,39.5379564469,132.01,56.0758,-32.991,65.0607518143,7.5158000000000005,0.659,7.5446358852,48.56,-33.65,59.0795743045,132.56,7.5158000000000005,0.659,7.5446358852,7.5158000000000005,0.659,7.5446358852,0.0,0.0,0.0,132.24
2021-03-06 00:00:00,45.2466,-1.8362,45.2838430569,7.4666,0.6438,7.4943041038,37.78,-2.48,37.8613100671,132.49,53.9066,-33.6762,63.5610570239,7.4666,0.6438,7.4943041038,46.44,-34.32,57.7454413785,133.0,7.4666,0.6438,7.4943041038,7.4666,0.6438,7.4943041038,0.0,0.0,0.0,132.74
2021-03-06 00:30:00,44.4114,-2.443,44.4785420058,7.4014,0.647,7.4296252234,37.01,-3.09,37.1387695003,132.28,52.8514,-34.323,63.018559258,7.4014,0.647,7.4296252234,45.45,-34.97,57.3463460039,132.82,7.4014,0.647,7.4296252234,7.4014,0.647,7.4296252234,0.0,0.0,0.0,132.56
2021-03-06 01:00:00,44.4984,-2.3798,44.561991097800004,7.6684,0.6502,7.695915709,36.83,-3.03,36.9544286926,131.96,52.9384,-34.1098,62.9758100432,7.6684,0.6502,7.695915709,45.27,-34.76,57.0756559314,132.55,7.6684,0.6502,7.695915709,7.6684,0.6502,7.695915709,0.0,0.0,0.0,132.24
2021-03-06 01:30:00,44.3046,-2.0054,44.3499629123,7.8346,0.6546000000000001,7.8618991548,36.47,-2.66,36.5668770884,132.26,52.6446,-33.8154,62.569442912,7.8346,0.6546000000000001,7.8618991548,44.81,-34.47,56.5342108816,132.83,7.8346,0.6546000000000001,7.8618991548,7.8346,0.6546000000000001,7.8618991548,0.0,0.0,0.0,132.54
2021-03-06 02:00:00,43.4546,-1.7000000000000002,43.4878403828,7.7946,0.66,7.8224925158000005,35.66,-2.36,35.7380077788,132.22,51.5746,-33.5,61.4995070318,7.7946,0.66,7.8224925158000005,43.78,-34.16,55.5301179541,132.88,7.7946,0.66,7.8224925158000005,7.7946,0.66,7.8224925158000005,0.0,0.0,0.0,132.54
2021-03-06 02:30:00,42.3688,-1.9602,42.4141202606,7.8288,0.6498,7.8557208122,34.54,-2.61,34.6384713866,132.31,50.2388,-33.8502,60.5786518955,7.8288,0.6498,7.8557208122,42.41,-34.5,54.6704499707,132.95,7.8288,0.6498,7.8557208122,7.8288,0.6498,7.8557208122,0.0,0.0,0.0,132.61
2021-03-06 03:00:00,41.6864,-2.091,41.7388095896,7.8564,0.649,7.883160658,33.83,-2.74,33.9407793075,132.36,49.3864,-34.241,60.0954456341,7.8564,0.649,7.883160658,41.53,-34.89,54.2406950545,133.04,7.8564,0.649,7.883160658,7.8564,0.649,7.883160658,0.0,0.0,0.0,132.7
2021-03-06 03:30:00,40.8506,-2.129,40.9060406463,7.8606,0.641,7.8866921685,32.99,-2.77,33.1060870536,132.53,48.3906,-34.689,59.5397085092,7.8606,0.641,7.8866921685,40.53,-35.33,53.7669954526,133.17,7.8606,0.641,7.8866921685,7.8606,0.641,7.8866921685,0.0,0.0,0.0,132.92
2021-03-06 04:00:00,40.2958,-2.2154,40.3566536621,7.8458,0.6446000000000001,7.8722351845,32.45,-2.86,32.5757900902,132.59,47.7458,-34.8154,59.0912302698,7.8458,0.6446000000000001,7.8722351845,39.9,-35.46,53.3799737729,133.28,7.8458,0.6446000000000001,7.8722351845,7.8458,0.6446000000000001,7.8722351845,0.0,0.0,0.0,132.99
2021-03-06 04:30:00,39.7196,-2.462,39.7958297835,7.8296,0.638,7.8555509138,31.89,-3.1,32.040319911,133.18,47.0696,-35.452,58.9270018596,7.8296,0.638,7.8555509138,39.24,-36.09,53.3129036913,133.71,7.8296,0.638,7.8555509138,7.8296,0.638,7.8555509138,0.0,0.0,0.0,133.58
2021-03-06 05:00:00,39.613,-2.4198,39.6868391415,7.823,0.6502,7.8499738242,31.79,-3.07,31.9378928547,133.47,46.953,-35.5398,58.8868541615,7.823,0.6502,7.8499738242,39.13,-36.19,53.2998405251,133.97,7.823,0.6502,7.8499738242,7.823,0.6502,7.8499738242,0.0,0.0,0.0,133.87
2021-03-06 05:30:00,39.7686,-2.2218,39.8306156267,7.8586,0.6382,7.88447165,31.91,-2.86,32.0379103563,132.76,47.1586,-34.9618,58.7048636247,7.8586,0.6382,7.88447165,39.3,-35.6,53.0268799761,133.43,7.8586,0.6382,7.88447165,7.8586,0.6382,7.88447165,0.0,0.0,0.0,133.16
2021-03-06 06:00:00,40.5592,-1.8932,40.6033608323,7.8092,0.6468,7.8359399487,32.75,-2.54,32.8483500347,132.68,48.1292,-34.4632,59.1957096999,7.8092,0.6468,7.8359399487,40.32,-35.11,53.4641421889,133.37,7.8092,0.6468,7.8359399487,7.8092,0.6468,7.8359399487,0.0,0.0,0.0,133.07
2021-03-06 06:30:00,42.018,-1.6568,42.0506517219,7.668,0.6532,7.6957711920000005,34.35,-2.31,34.4275848703,132.56,49.938,-34.0368,60.4343246693,7.668,0.6532,7.6957711920000005,42.27,-34.69,54.6822548913,133.24,7.668,0.6532,7.6957711920000005,7.668,0.6532,7.6957711920000005,0.0,0.0,0.0,132.92
2021-03-06 07:00:00,43.2392,-0.739,43.2455146534,7.4392,0.641,7.4667648711,35.8,-1.38,35.8265878922,132.3,51.4292,-32.809,61.0032219939,7.4392,0.641,7.4667648711,43.99,-33.45,55.263211995,133.08,7.4392,0.641,7.4667648711,7.4392,0.641,7.4667648711,0.0,0.0,0.0,132.62
2021-03-06 07:30:00,44.8252,-0.27080000000000004,44.8260179771,7.6251999999999995,0.6192000000000001,7.6502995811,37.2,-0.89,37.2106449823,132.73,53.2052,-32.4308,62.3101123068,7.6251999999999995,0.6192000000000001,7.6502995811,45.58,-33.05,56.3013223646,133.42,7.6251999999999995,0.6192000000000001,7.6502995811,7.6251999999999995,0.6192000000000001,7.6502995811,0.0,0.0,0.0,133.01
2021-03-06 08:00:00,46.5104,0.438,46.5124623317,8.8104,0.468,8.8228210999,37.7,-0.03,37.7000119363,132.4,54.6904,-31.332,63.029628558,8.8104,0.468,8.8228210999,45.88,-31.8,55.8230633341,133.2,8.8104,0.468,8.8228210999,8.8104,0.468,8.8228210999,0.0,0.0,0.0,132.67
2021-03-06 08:30:00,48.548,1.1326,48.5612096921,10.598,0.2526,10.6010098934,37.95,0.88,37.9602015274,132.11,56.298,-30.2874,63.9280173536,10.598,0.2526,10.6010098934,45.7,-30.54,54.9652763115,132.89,10.598,0.2526,10.6010098934,10.598,0.2526,10.6010098934,0.0,0.0,0.0,132.32
2021-03-06 09:00:00,51.7452,1.65,51.7715001042,11.8252,0.1,11.8256228183,39.92,1.55,39.9500801,131.05,59.6452,-28.84,66.2517583392,11.8252,0.1,11.8256228183,47.82,-28.94,55.8952234095,131.73,11.8252,0.1,11.8256228183,11.8252,0.1,11.8256228183,0.0,0.0,0.0,131.17
2021-03-06 09:30:00,53.0352,1.0212,53.0450307614,12.0152,0.061200000000000004,12.0153558616,41.02,0.96,41.0312320069,131.28,61.1152,-29.6288,67.9185796412,12.0152,0.061200000000000004,12.0153558616,49.1,-29.69,57.3786205829,131.6,12.0152,0.061200000000000004,12.0153558616,12.0152,0.061200000000000004,12.0153558616,0.0,0.0,0.0,131.39
2021-03-06 10:00:00,54.5726,1.766,54.6011668993,12.9926,-0.094,12.9929400353,41.58,1.8599999999999999,41.6215809407,130.99,62.6726,-28.464,68.8335244395,12.9926,-0.094,12.9929400353,49.68,-28.37,57.2097832543,131.33,12.9926,-0.094,12.9929400353,12.9926,-0.094,12.9929400353,0.0,0.0,0.0,131.06
2021-03-06 10:30:00,54.9302,-4.2336,55.0931052038,13.8102,-0.37360000000000004,13.8152524769,41.12,-3.86,41.3007748111,130.81,65.1002,-6.8036,65.4547554651,13.8102,-0.37360000000000004,13.8152524769,51.29,-6.43,51.6914789883,132.33,13.8102,-0.37360000000000004,13.8152524769,13.8102,-0.37360000000000004,13.8152524769,0.0,0.0,0.0,131.69
2021-03-06 11:00:00,55.929,-8.5008,56.5713411688,12.319,-0.0408,12.3190675637,43.61,-8.46,44.4230086779,131.08,68.749,8.3892,69.2589609916,12.319,-0.0408,12.3190675637,56.43,8.43,57.0561986115,133.51,12.319,-0.0408,12.3190675637,12.319,-0.0408,12.3190675637,0.0,0.0,0.0,132.55
2021-03-06 11:30:00,56.8456,-8.4328,57.4676809624,12.0056,0.0772,12.0058482083,44.84,-8.51,45.6403954847,132.57,70.0756,8.5772,70.5985699232,12.0056,0.0772,12.0058482083,58.07,8.5,58.688797057,135.08,12.0056,0.0772,12.0058482083,12.0056,0.0772,12.0058482083,0.0,0.0,0.0,134.06
2021-03-06 12:00:00,55.452,-9.7634,56.304957895,12.232,0.0466,12.2320887652,43.22,-9.81,44.3193467912,132.66,68.132,6.8666,68.4771466955,12.232,0.0466,12.2320887652,55.9,6.82,56.3144954696,135.08,12.232,0.0466,12.2320887652,12.232,0.0466,12.2320887652,0.0,0.0,0.0,134.22
2021-03-06 12:30:00,57.9336,-8.4184,58.542048713,12.4936,-0.0784,12.4938459859,45.44,-8.34,46.1990173056,132.45,70.8136,8.5816,71.331688635,12.4936,-0.0784,12.4938459859,58.32,8.66,58.9594606488,135.08,12.4936,-0.0784,12.4938459859,12.4936,-0.0784,12.4938459859,0.0,0.0,0.0,133.94
2021-03-06 13:00:00,57.9868,-8.598,58.6207691713,11.6868,0.092,11.6871621123,46.3,-8.69,47.1084504097,132.53,71.5768,8.302,72.0566548088,11.6868,0.092,11.6871621123,59.89,8.21,60.4501133167,135.22,11.6868,0.092,11.6871621123,11.6868,0.092,11.6871621123,0.0,0.0,0.0,134.03
2021-03-06 13:30:00,56.2388,-9.4426,57.0260056483,12.7888,-0.0126,12.788806207,43.45,-9.43,44.4615271892,132.43,69.0088,7.2474,69.3883223907,12.7888,-0.0126,12.788806207,56.22,7.26,56.6868238659,135.08,12.7888,-0.0126,12.788806207,12.7888,-0.0126,12.788806207,0.0,0.0,0.0,133.98
2021-03-06 14:00:00,54.9852,-9.4366,55.789081715,14.3452,-0.22660000000000002,14.3469896006,40.64,-9.21,41.6705375535,132.56,66.5752,7.2634,66.9702488766,14.3452,-0.22660000000000002,14.3469896006,52.23,7.49,52.764315593,135.24,14.3452,-0.22660000000000002,14.3469896006,14.3452,-0.22660000000000002,14.3469896006,0.0,0.0,0.0,134.12
2021-03-06 14:30:00,53.5916,-9.74,54.4695069792,14.9516,-0.41000000000000003,14.9572204156,38.64,-9.33,39.7504528276,132.74,64.4016,7.03,64.7841568793,14.9516,-0.41000000000000003,14.9572204156,49.45,7.44,50.0065605696,134.67,14.9516,-0.41000000000000003,14.9572204156,14.9516,-0.41000000000000003,14.9572204156,0.0,0.0,0.0,134.33
2021-03-06 15:00:00,53.0438,-3.0104,53.1291560878,15.3538,-0.46040000000000003,15.3607012405,37.69,-2.55,37.7761644427,132.69,60.9438,-15.4204,62.8644215324,15.3538,-0.46040000000000003,15.3607012405,45.59,-14.96,47.9817642443,134.09,15.3538,-0.46040000000000003,15.3607012405,15.3538,-0.46040000000000003,15.3607012405,0.0,0.0,0.0,133.4
2021-03-06 15:30:00,53.243,1.6056,53.2672037971,14.683,-0.3544,14.687276410599999,38.56,1.96,38.6097811442,132.18,59.913,-29.2944,66.6912995852,14.683,-0.3544,14.687276410599999,45.23,-28.94,53.6961497689,134.13,14.683,-0.3544,14.687276410599999,14.683,-0.3544,14.687276410599999,0.0,0.0,0.0,132.32
2021-03-06 16:00:00,53.2276,1.3599999999999999,53.2449716101,13.5176,-0.16,13.5185468805,39.71,1.52,39.7390802611,132.48,60.4276,-29.86,67.4026293386,13.5176,-0.16,13.5185468805,46.91,-29.7,55.521510246,134.26,13.5176,-0.16,13.5185468805,13.5176,-0.16,13.5185468805,0.0,0.0,0.0,132.63
2021-03-06 16:30:00,54.5044,1.4522,54.5237425733,11.8244,0.0722,11.8246204252,42.68,1.38,42.7023043875,131.99,62.6144,-29.6978,69.3002338539,11.8244,0.0722,11.8246204252,50.79,-29.77,58.8716994829,133.87,11.8244,0.0722,11.8246204252,11.8244,0.0722,11.8246204252,0.0,0.0,0.0,132.15
2021-03-06 17:00:00,56.1796,1.6374,56.2034566101,10.0096,0.3274,10.0149529664,46.17,1.31,46.1885808399,131.99,65.6296,-29.4726,71.9435789138,10.0096,0.3274,10.0149529664,55.62,-29.8,63.1001141045,133.74,10.0096,0.3274,10.0149529664,10.0096,0.3274,10.0149529664,0.0,0.0,0.0,132.11
2021-03-06 17:30:00,59.3232,2.528,59.3770396891,8.2532,0.518,8.2694397779,51.07,2.01,51.109539227,130.87,70.3632,-27.652,75.6016733825,8.2532,0.518,8.2694397779,62.11,-28.17,68.1997140756,132.76,8.2532,0.518,8.2694397779,8.2532,0.518,8.2694397779,0.0,0.0,0.0,130.88
2021-03-06 18:00:00,62.2994,3.0182,62.3724680576,7.8494,0.7082,7.8812833726000004,54.45,2.31,54.4989779721,130.56,74.4294,-26.8618,79.1283254189,7.8494,0.7082,7.8812833726000004,66.58,-27.57,72.0624819167,132.53,7.8494,0.7082,7.8812833726000004,7.8494,0.7082,7.8812833726000004,0.0,0.0,0.0,130.53
2021-03-06 18:30:00,65.3864,-2.0366,65.4181094539,14.5064,0.9634,14.5383554957,50.88,-3.0,50.9683666601,130.75,78.1064,-12.1166,79.0406333257,14.5064,0.9634,14.5383554957,63.6,-13.08,64.9310896258,131.81,14.5064,0.9634,14.5383554957,14.5064,0.9634,14.5383554957,0.0,0.0,0.0,131.38
2021-03-06 19:00:00,66.2074,-8.7362,66.7812923295,14.5274,0.9238000000000001,14.5567426714,51.68,-9.66,52.5750701379,131.56,81.6374,7.6738,81.9972699863,14.5274,0.9238000000000001,14.5567426714,67.11,6.75,67.448607102,131.91,14.5274,0.9238000000000001,14.5567426714,14.5274,0.9238000000000001,14.5567426714,0.0,0.0,0.0,132.99
2021-03-06 19:30:00,63.471,-9.4324,64.1680450907,11.201,0.6876,11.2220851342,52.27,-10.12,53.240654579,132.1,79.151,6.6276,79.4279918087,11.201,0.6876,11.2220851342,67.95,5.94,68.2091350187,132.69,11.201,0.6876,11.2220851342,11.201,0.6876,11.2220851342,0.0,0.0,0.0,133.58
2021-03-06 20:00:00,61.4762,-9.9824,62.2813894851,10.9362,0.6376000000000001,10.954770842,50.54,-10.62,51.6437411503,132.69,76.6862,6.2176,76.9378438754,10.9362,0.6376000000000001,10.954770842,65.75,5.58,65.9863538923,133.36,10.9362,0.6376000000000001,10.954770842,10.9362,0.6376000000000001,10.954770842,0.0,0.0,0.0,134.21
2021-03-06 20:30:00,59.169,-10.047,60.0159376333,7.459,0.653,7.4875289649,51.71,-10.7,52.8054362732,132.69,75.119,6.303,75.3829686998,7.459,0.653,7.4875289649,67.66,5.65,67.8954939595,133.21,7.459,0.653,7.4875289649,7.459,0.653,7.4875289649,0.0,0.0,0.0,134.21
2021-03-06 21:00:00,57.1774,-10.715,58.17272811,7.0674,0.645,7.0967716435,50.11,-11.36,51.3815307285,132.98,72.7674,5.555,72.9791239175,7.0674,0.645,7.0967716435,65.7,4.91,65.8832156167,133.39,7.0674,0.645,7.0967716435,7.0674,0.645,7.0967716435,0.0,0.0,0.0,134.52
2021-03-06 21:30:00,55.3152,-11.4492,56.4876582244,7.0652,0.6408,7.0942001438,48.25,-12.09,49.7416384933,133.44,70.3552,4.5908,70.5048197762,7.0652,0.6408,7.0942001438,63.29,3.95,63.413142171,133.76,7.0652,0.6408,7.0942001438,7.0652,0.6408,7.0942001438,0.0,0.0,0.0,134.99
2021-03-06 22:00:00,52.6484,-12.296,54.065198035,7.0584,0.644,7.0877180079,45.59,-12.94,47.3908398322,132.99,66.9584,3.164,67.0331129112,7.0584,0.644,7.0877180079,59.9,2.52,59.9529849132,133.26,7.0584,0.644,7.0877180079,7.0584,0.644,7.0877180079,0.0,0.0,0.0,134.64
2021-03-06 22:30:00,49.7406,-13.711,51.5957247198,7.0806000000000004,0.619,7.1076055996,42.66,-14.33,45.0024943753,133.34,63.3106,1.449,63.3271795784,7.0806000000000004,0.619,7.1076055996,56.23,0.8300000000000001,56.2361254,133.51,7.0806000000000004,0.619,7.1076055996,7.0806000000000004,0.619,7.1076055996,0.0,0.0,0.0,135.06
2021-03-06 23:00:00,48.014,-13.533,49.8847299782,7.074,0.647,7.103526237,40.94,-14.18,43.3261583804,133.48,61.064,1.557,61.0838468419,7.074,0.647,7.103526237,53.99,0.91,53.9976684682,133.74,7.074,0.647,7.103526237,7.074,0.647,7.103526237,0.0,0.0,0.0,135.21
2021-03-06 23:30:00,47.4,-2.8946,47.4883007609,6.99,0.6354000000000001,7.0188199265,40.41,-3.5300000000000002,40.5638878807,132.64,56.66,-30.0546,64.1376221976,6.99,0.6354000000000001,7.0188199265,49.67,-30.69,58.3865138538,134.15,6.99,0.6354000000000001,7.0188199265,6.99,0.6354000000000001,7.0188199265,0.0,0.0,0.0,133.05
2021-03-07 00:00:00,45.8264,-1.8304,45.8629403889,7.0064,0.6396000000000001,7.0355333216,38.82,-2.47,38.8984999711,132.15,54.2464,-34.1704,64.1115289875,7.0064,0.6396000000000001,7.0355333216,47.24,-34.81,58.6800962849,133.84,7.0064,0.6396000000000001,7.0355333216,7.0064,0.6396000000000001,7.0355333216,0.0,0.0,0.0,132.4
2021-03-07 00:30:00,46.2458,-1.5228000000000002,46.270864888,7.0558,0.6472,7.085420346,39.19,-2.17,39.2500318471,131.95,54.7558,-33.5928,64.2391924411,7.0558,0.6472,7.085420346,47.7,-34.24,58.7168425582,133.7,7.0558,0.6472,7.085420346,7.0558,0.6472,7.085420346,0.0,0.0,0.0,132.2
2021-03-07 01:00:00,47.4496,-0.7938000000000001,47.4562394064,7.0296,0.6262,7.0574359792,40.42,-1.42,40.4449354061,131.57,56.3896,-32.5338,65.1017290907,7.0296,0.6262,7.0574359792,49.36,-33.16,59.4642346289,133.45,7.0296,0.6262,7.0574359792,7.0296,0.6262,7.0574359792,0.0,0.0,0.0,131.79
2021-03-07 01:30:00,46.2444,-1.5546,46.2705231494,7.0644,0.6454000000000001,7.093820446,39.18,-2.2,39.2417175975,132.39,54.9044,-33.9146,64.5344344712,7.0644,0.6454000000000001,7.093820446,47.84,-34.56,59.0174482674,134.04,7.0644,0.6454000000000001,7.093820446,7.0644,0.6454000000000001,7.093820446,0.0,0.0,0.0,132.64
2021-03-07 02:00:00,45.0538,-1.6918000000000002,45.0855529153,7.0238,0.6582,7.054572537,38.03,-2.35,38.1025379732,132.56,53.4638,-34.2018,63.4676376879,7.0238,0.6582,7.054572537,46.44,-34.86,58.0680049597,134.19,7.0238,0.6582,7.054572537,7.0238,0.6582,7.054572537,0.0,0.0,0.0,132.83
2021-03-07 02:30:00,44.441,-1.7844,44.4768092871,7.061,0.6556000000000001,7.0913702738,37.38,-2.44,37.4595515189,132.22,52.641,-34.1844,62.7666160021,7.061,0.6556000000000001,7.0913702738,45.58,-34.84,57.3703930612,133.95,7.061,0.6556000000000001,7.0913702738,7.061,0.6556000000000001,7.0913702738,0.0,0.0,0.0,132.51
2021-03-07 03:00:00,42.951,-2.5564,43.0270099119,7.071,0.6536000000000001,7.1011431446,35.88,-3.21,36.0233049567,132.33,50.851,-35.2464,61.8719073082,7.071,0.6536000000000001,7.1011431446,43.78,-35.9,56.6171210854,133.98,7.071,0.6536000000000001,7.1011431446,7.071,0.6536000000000001,7.1011431446,0.0,0.0,0.0,132.66
2021-03-07 03:30:00,43.4686,-1.754,43.5039734043,7.0686,0.646,7.0980576188,36.4,-2.4,36.479035075,132.48,51.4586,-34.304,61.8445788243,7.0686,0.646,7.0980576188,44.39,-34.95,56.4975627793,134.3,7.0686,0.646,7.0980576188,7.0686,0.646,7.0980576188,0.0,0.0,0.0,132.8
2021-03-07 04:00:00,43.1568,-1.5368,43.1841538122,7.0468,0.6532,7.0770092892,36.11,-2.19,36.1763486272,131.78,51.0968,-33.7168,61.2185067809,7.0468,0.6532,7.0770092892,44.05,-34.37,55.8721701744,133.76,7.0468,0.6532,7.0770092892,7.0468,0.6532,7.0770092892,0.0,0.0,0.0,132.09
2021-03-07 04:30:00,42.7836,-1.8362,42.8229851762,7.0036,0.6138,7.0304454624,35.78,-2.45,35.8637825668,132.21,50.6936,-34.2662,61.188344833,7.0036,0.6138,7.0304454624,43.69,-34.88,55.9055498139,134.07,7.0036,0.6138,7.0304454624,7.0036,0.6138,7.0304454624,0.0,0.0,0.0,132.52
2021-03-07 05:00:00,42.6902,-1.4782,42.7157845682,7.0702,0.6518,7.1001810737,35.62,-2.13,35.6836278985,131.69,50.5302,-33.6282,60.6972565054,7.0702,0.6518,7.1001810737,43.46,-34.28,55.3524163881,133.66,7.0702,0.6518,7.1001810737,7.0702,0.6518,7.1001810737,0.0,0.0,0.0,132.01
2021-03-07 05:30:00,42.8102,-1.5196,42.8371615329,7.0502,0.6304000000000001,7.0783277827,35.76,-2.15,35.8245739682,132.1,50.6802,-33.8496,60.9448774894,7.0502,0.6304000000000001,7.0783277827,43.63,-34.48,55.6097770181,134.02,7.0502,0.6304000000000001,7.0783277827,7.0502,0.6304000000000001,7.0783277827,0.0,0.0,0.0,132.4
2021-03-07 06:00:00,43.0242,-1.2482,43.0423023185,7.0342,0.6218,7.0616290528,35.99,-1.87,36.0385488054,132.16,50.9942,-33.5482,61.0400700924,7.0342,0.6218,7.0616290528,43.96,-34.17,55.6782767334,134.13,7.0342,0.6218,7.0616290528,7.0342,0.6218,7.0616290528,0.0,0.0,0.0,132.47
2021-03-07 06:30:00,43.804,-1.2784,43.8226507934,7.074,0.6016,7.0995350946,36.73,-1.88,36.7780817879,132.21,51.974,-33.5184,61.8448042649,7.074,0.6016,7.0995350946,44.9,-34.12,56.3931236943,134.13,7.074,0.6016,7.0995350946,7.074,0.6016,7.0995350946,0.0,0.0,0.0,132.52
2021-03-07 07:00:00,44.1086,-0.9348000000000001,44.1185045644,7.0886,0.6352,7.1170028102,37.02,-1.57,37.0532765083,132.29,52.4086,-33.0948,61.983281141,7.0886,0.6352,7.1170028102,45.32,-33.73,56.4943829066,134.21,7.0886,0.6352,7.1170028102,7.0886,0.6352,7.1170028102,0.0,0.0,0.0,132.57
2021-03-07 07:30:00,45.0448,-0.9246000000000001,45.0542882776,7.4948,0.6254000000000001,7.5208478378,37.55,-1.55,37.5819770635,132.21,53.4048,-32.9946,62.7751247884,7.4948,0.6254000000000001,7.5208478378,45.91,-33.62,56.9037125327,134.11,7.4948,0.6254000000000001,7.5208478378,7.4948,0.6254000000000001,7.5208478378,0.0,0.0,0.0,132.48
2021-03-07 08:00:00,46.744,-0.3134,46.7450505996,8.774000000000001,0.49660000000000004,8.7880423053,37.97,-0.81,37.9786387328,132.27,54.884,-32.2334,63.6493953747,8.774000000000001,0.49660000000000004,8.7880423053,46.11,-32.73,56.5454242181,134.22,8.774000000000001,0.49660000000000004,8.7880423053,8.774000000000001,0.49660000000000004,8.7880423053,0.0,0.0,0.0,132.48
2021-03-07 08:30:00,48.691,0.22940000000000002,48.691540388,10.291,0.3194,10.2959553884,38.4,-0.09,38.4001054686,132.15,56.581,-31.3706,64.6956266324,10.291,0.3194,10.2959553884,46.29,-31.69,56.0983083524,134.08,10.291,0.3194,10.2959553884,10.291,0.3194,10.2959553884,0.0,0.0,0.0,132.33
2021-03-07 09:00:00,50.9096,1.0976,50.921430635,11.7696,0.11760000000000001,11.770187505700001,39.14,0.98,39.1522668565,131.44,58.5996,-29.6924,65.692859109,11.7696,0.11760000000000001,11.770187505700001,46.83,-29.81,55.5129264226,133.35,11.7696,0.11760000000000001,11.770187505700001,11.7696,0.11760000000000001,11.770187505700001,0.0,0.0,0.0,131.56
2021-03-07 09:30:00,51.4794,0.25780000000000003,51.480045505,11.7094,0.0878,11.709729168500001,39.77,0.17,39.7703633375,131.58,59.5494,-30.3422,66.8339744531,11.7094,0.0878,11.709729168500001,47.84,-30.43,56.6978879677,133.3,11.7094,0.0878,11.709729168500001,11.7094,0.0878,11.709729168500001,0.0,0.0,0.0,131.66
2021-03-07 10:00:00,52.6184,0.503,52.6208041326,12.4484,-0.047,12.4484887259,40.17,0.55,40.1737650713,131.3,60.7084,-29.867,67.657575478,12.4484,-0.047,12.4484887259,48.26,-29.82,56.7297100292,132.96,12.4484,-0.047,12.4484887259,12.4484,-0.047,12.4484887259,0.0,0.0,0.0,131.35
2021-03-07 10:30:00,54.1724,0.7384000000000001,54.177432168,11.3624,0.2184,11.3644987712,42.81,0.52,42.8131580241,131.03,63.2824,-29.4516,69.8001353317,11.3624,0.2184,11.3644987712,51.92,-29.67,59.799626253,132.54,11.3624,0.2184,11.3644987712,11.3624,0.2184,11.3644987712,0.0,0.0,0.0,131.08
2021-03-07 11:00:00,55.9078,1.5602,55.9295657491,11.9978,0.0702,11.9980053709,43.91,1.49,43.9352728454,130.88,65.1378,-28.3698,71.0477201667,11.9978,0.0702,11.9980053709,53.14,-28.44,60.2718275814,132.41,11.9978,0.0702,11.9980053709,11.9978,0.0702,11.9980053709,0.0,0.0,0.0,130.92
2021-03-07 11:30:00,57.8136,2.8194,57.8823061161,11.2136,0.1894,11.2151993883,46.6,2.63,46.6741566608,131.36,67.6036,-27.1306,72.8444657426,11.2136,0.1894,11.2151993883,56.39,-27.32,62.6595124462,133.13,11.2136,0.1894,11.2151993883,11.2136,0.1894,11.2151993883,0.0,0.0,0.0,131.35
2021-03-07 12:00:00,59.4328,3.3890000000000002,59.5293460139,10.6828,0.259,10.6859392119,48.75,3.13,48.8503776853,131.21,69.8728,-26.331,74.6694699381,10.6828,0.259,10.6859392119,59.19,-26.59,64.8882439275,132.98,10.6828,0.259,10.6859392119,10.6828,0.259,10.6859392119,0.0,0.0,0.0,131.17
2021-03-07 12:30:00,60.0364,2.9988,60.1112479192,10.5264,0.3388,10.5318508535,49.51,2.66,49.5814047804,131.48,70.9564,-26.8412,75.8634346599,10.5264,0.3388,10.5318508535,60.43,-27.18,66.2611296312,133.15,10.5264,0.3388,10.5318508535,10.5264,0.3388,10.5318508535,0.0,0.0,0.0,131.46
2021-03-07 13:00:00,59.985,3.2236000000000002,60.0715558477,10.215,0.3836,10.2222000548,49.77,2.84,49.8509628794,132.22,71.065,-26.8964,75.9845415723,10.215,0.3836,10.2222000548,60.85,-27.28,66.6852374968,133.98,10.215,0.3836,10.2222000548,10.215,0.3836,10.2222000548,0.0,0.0,0.0,132.24
2021-03-07 13:30:00,59.4708,3.2116,59.5574548415,10.2108,0.3516,10.2168517264,49.26,2.86,49.3429549176,132.38,70.4808,-26.9684,75.4641488867,10.2108,0.3516,10.2168517264,60.27,-27.32,66.1729196877,134.24,10.2108,0.3516,10.2168517264,10.2108,0.3516,10.2168517264,0.0,0.0,0.0,132.4
2021-03-07 14:00:00,58.315,2.9964,58.3919312744,10.815,0.3164,10.8196272561,47.5,2.68,47.5755441377,132.74,68.895,-27.6636,74.241469476,10.815,0.3164,10.8196272561,58.08,-27.98,64.4683395164,134.63,10.815,0.3164,10.8196272561,10.815,0.3164,10.8196272561,0.0,0.0,0.0,132.81
2021-03-07 14:30:00,57.7692,2.8988,57.841883701,11.5392,0.21880000000000002,11.5412741966,46.23,2.68,46.3076160043,133.15,67.7592,-28.1512,73.3743773131,11.5392,0.21880000000000002,11.5412741966,56.22,-28.37,62.9725757771,135.15,11.5392,0.21880000000000002,11.5412741966,11.5392,0.21880000000000002,11.5412741966,0.0,0.0,0.0,133.24
2021-03-07 15:00:00,57.396,2.7958,57.4640523601,11.706,0.1958,11.7076374064,45.69,2.6,45.7639170089,133.24,67.116,-28.3442,72.8556870096,11.706,0.1958,11.7076374064,55.41,-28.54,62.3281613719,135.38,11.706,0.1958,11.7076374064,11.706,0.1958,11.7076374064,0.0,0.0,0.0,133.33
2021-03-07 15:30:00,57.9084,2.7546,57.9738787017,11.3784,0.2546,11.3812480739,46.53,2.5,46.5971125715,133.24,67.7884,-28.5054,73.5379154159,11.3784,0.2546,11.3812480739,56.41,-28.76,63.3184467592,134.45,11.3784,0.2546,11.3812480739,11.3784,0.2546,11.3812480739,0.0,0.0,0.0,133.33
2021-03-07 16:00:00,56.8524,2.1038,56.8913118165,12.1024,0.0538,12.1025195806,44.75,2.05,44.7969306984,133.39,65.8624,-29.5362,72.1820119157,12.1024,0.0538,12.1025195806,53.76,-29.59,61.3653460839,133.39,12.1024,0.0538,12.1025195806,12.1024,0.0538,12.1025195806,0.0,0.0,0.0,133.52
2021-03-07 16:30:00,57.631,1.6996,57.6560560666,14.961,0.11960000000000001,14.9614780406,42.67,1.58,42.699242382,133.29,65.601,-30.0404,72.152039702,14.961,0.11960000000000001,14.9614780406,50.64,-30.16,58.9409467179,133.26,14.961,0.11960000000000001,14.9614780406,14.961,0.11960000000000001,14.9614780406,0.0,0.0,0.0,133.43
2021-03-07 17:00:00,59.4268,2.4914,59.4790016073,10.8268,0.3814,10.8335157821,48.6,2.11,48.6457819343,132.53,69.7368,-28.4186,75.304967301,10.8268,0.3814,10.8335157821,58.91,-28.8,65.5730745047,132.61,10.8268,0.3814,10.8335157821,10.8268,0.3814,10.8335157821,0.0,0.0,0.0,132.57
2021-03-07 17:30:00,62.0258,2.9722,62.0969712505,10.1858,0.6222,10.2047858615,51.84,2.35,51.893237517,132.23,73.6458,-27.6778,78.6750562153,10.1858,0.6222,10.2047858615,63.46,-28.3,69.4842543315,132.21,10.1858,0.6222,10.2047858615,10.1858,0.6222,10.2047858615,0.0,0.0,0.0,132.21
2021-03-07 18:00:00,63.7832,2.4942,63.8319483948,15.4732,1.0042,15.5057517032,48.31,1.49,48.3329721826,132.23,74.1832,-28.785800000000002,79.5724163506,15.4732,1.0042,15.5057517032,58.71,-29.79,65.8354630879,132.01,15.4732,1.0042,15.5057517032,15.4732,1.0042,15.5057517032,0.0,0.0,0.0,132.3
2021-03-07 18:30:00,66.8552,3.5428,66.9490044652,15.0652,0.9828,15.0972231513,51.79,2.56,51.8532323004,130.9,78.0952,-26.4572,82.4551010847,15.0652,0.9828,15.0972231513,63.03,-27.44,68.7439779181,132.2,15.0652,0.9828,15.0972231513,15.0652,0.9828,15.0972231513,0.0,0.0,0.0,130.84
2021-03-07 19:00:00,67.6442,3.2456,67.7220179336,15.0842,0.9756,15.1157164898,52.56,2.27,52.6089963789,131.38,79.0942,-26.8844,83.538394987,15.0842,0.9756,15.1157164898,64.01,-27.86,69.81016903,133.42,15.0842,0.9756,15.1157164898,15.0842,0.9756,15.1157164898,0.0,0.0,0.0,131.32
2021-03-07 19:30:00,65.4794,2.1786,65.515632656,11.9194,0.7286,11.9416478896,53.56,1.45,53.5796239255,131.42,77.2294,-28.1214,82.1899833454,11.9194,0.7286,11.9416478896,65.31,-28.85,71.3983095038,133.42,11.9194,0.7286,11.9416478896,11.9194,0.7286,11.9416478896,0.0,0.0,0.0,131.39
2021-03-07 20:00:00,63.2026,2.1704,63.2398551779,8.8726,0.7004,8.9002017348,54.33,1.47,54.3498831645,131.42,75.6926,-27.9396,80.6845148893,8.8726,0.7004,8.9002017348,66.82,-28.64,72.6991196645,133.28,8.8726,0.7004,8.9002017348,8.8726,0.7004,8.9002017348,0.0,0.0,0.0,131.36
2021-03-07 20:30:00,60.9588,1.7429999999999999,60.9837137803,7.8688,0.653,7.8958484307,53.09,1.09,53.1011883106,131.46,73.1588,-28.537,78.5275135633,7.8688,0.653,7.8958484307,65.29,-29.19,71.518110993,133.39,7.8688,0.653,7.8958484307,7.8688,0.653,7.8958484307,0.0,0.0,0.0,131.47
2021-03-07 21:00:00,58.2754,1.142,58.2865885874,7.6154,0.642,7.6424133073,50.66,0.5,50.6624673698,131.82,69.6854,-29.618,75.7184316871,7.6154,0.642,7.6424133073,62.07,-30.26,69.0532584314,133.75,7.6154,0.642,7.6424133073,7.6154,0.642,7.6424133073,0.0,0.0,0.0,131.89
2021-03-07 21:30:00,55.966,0.8298000000000001,55.9721513258,7.406,0.6598,7.4353326785,48.56,0.17,48.5602975691,131.96,66.676,-30.4602,73.304247899,7.406,0.6598,7.4353326785,59.27,-31.12,66.9431646996,133.91,7.406,0.6598,7.4353326785,7.406,0.6598,7.4353326785,0.0,0.0,0.0,132.11
2021-03-07 22:00:00,53.3914,0.3784,53.3927408972,7.1814,0.6484,7.2106122153,46.21,-0.27,46.2107887836,131.63,63.4914,-31.3616,70.814601803,7.1814,0.6484,7.2106122153,56.31,-32.01,64.7723413194,133.54,7.1814,0.6484,7.2106122153,7.1814,0.6484,7.2106122153,0.0,0.0,0.0,131.86
2021-03-07 22:30:00,51.2336,-0.12380000000000001,51.2337495739,7.0936,0.6462,7.1229723711,44.14,-0.77,44.1467156196,131.6,60.8136,-32.0338,68.734694932,7.0936,0.6462,7.1229723711,53.72,-32.68,62.8794147555,133.54,7.0936,0.6462,7.1229723711,7.0936,0.6462,7.1229723711,0.0,0.0,0.0,131.86
2021-03-07 23:00:00,48.88,-0.7886000000000001,48.886360981,7.08,0.6614,7.1108262502,41.8,-1.45,41.8251419603,132.13,58.04,-32.9586,66.7451190272,7.08,0.6614,7.1108262502,50.96,-33.62,61.0510114576,133.99,7.08,0.6614,7.1108262502,7.08,0.6614,7.1108262502,0.0,0.0,0.0,132.42
2021-03-07 23:30:00,46.167,-1.3444,46.1865705629,7.037,0.6656000000000001,7.0684080499,39.13,-2.01,39.1815900647,132.4,54.787,-33.7444,64.3451622141,7.037,0.6656000000000001,7.0684080499,47.75,-34.41,58.856695456,134.24,7.037,0.6656000000000001,7.0684080499,7.037,0.6656000000000001,7.0684080499,0.0,0.0,0.0,132.71
2021-03-08 00:00:00,44.1422,-1.7752,44.1778808442,7.0522,0.6548,7.0825340013,37.09,-2.43,37.1695170805,133.08,52.2522,-34.7252,62.7385999197,7.0522,0.6548,7.0825340013,45.2,-35.38,57.4002125432,134.88,7.0522,0.6548,7.0825340013,7.0522,0.6548,7.0825340013,0.0,0.0,0.0,133.44
2021-03-08 00:30:00,44.6756,-1.3302,44.6953987274,7.0456,0.6398,7.0745899811,37.63,-1.97,37.6815312852,131.73,52.8356,-33.5402,62.5823109465,7.0456,0.6398,7.0745899811,45.79,-34.18,57.1401478822,133.64,7.0456,0.6398,7.0745899811,7.0456,0.6398,7.0745899811,0.0,0.0,0.0,132.04
2021-03-08 01:00:00,45.346,-1.043,45.357993397,7.046,0.667,7.0774999117,38.3,-1.71,38.3381546243,131.31,53.606,-33.013,62.956027551,7.046,0.667,7.0774999117,46.56,-33.68,57.4645629932,133.28,7.046,0.667,7.0774999117,7.046,0.667,7.0774999117,0.0,0.0,0.0,131.59
2021-03-08 01:30:00,44.6494,-1.0982,44.6629036629,6.9794,0.6518,7.0097694399,37.67,-1.75,37.7106271494,131.36,52.7194,-33.1282,62.2640568193,6.9794,0.6518,7.0097694399,45.74,-33.78,56.8615511572,133.38,6.9794,0.6518,7.0097694399,6.9794,0.6518,7.0097694399,0.0,0.0,0.0,131.63
2021-03-08 02:00:00,43.7952,-1.1002,43.8090171435,6.9752,0.6498,7.00540185,36.82,-1.75,36.8615639929,131.4,51.6752,-33.2002,61.4213283402,6.9752,0.6498,7.00540185,44.7,-33.85,56.0706028147,133.45,6.9752,0.6498,7.00540185,6.9752,0.6498,7.00540185,0.0,0.0,0.0,131.69
2021-03-08 02:30:00,42.9106,-1.5666,42.9391875554,6.9706,0.6534,7.0011567559,35.94,-2.22,36.0084989968,131.76,50.6306,-33.9166,60.9409009773,6.9706,0.6534,7.0011567559,43.66,-34.57,55.6891416705,133.71,6.9706,0.6534,7.0011567559,6.9706,0.6534,7.0011567559,0.0,0.0,0.0,132.07
2021-03-08 03:00:00,42.7128,-1.4312,42.7367712547,6.9928,0.6488,7.0228337073,35.72,-2.08,35.7805086604,131.67,50.3128,-33.7712,60.5959717579,6.9928,0.6488,7.0228337073,43.32,-34.42,55.32954726,133.71,6.9928,0.6488,7.0228337073,6.9928,0.6488,7.0228337073,0.0,0.0,0.0,131.98
2021-03-08 03:30:00,41.9482,-1.7566000000000002,41.9849631035,7.0582,0.6434000000000001,7.0874643421,34.89,-2.4,34.9724477267,132.08,49.3982,-34.3566,60.1710738379,7.0582,0.6434000000000001,7.0874643421,42.34,-35.0,54.9333741909,134.02,7.0582,0.6434000000000001,7.0874643421,7.0582,0.6434000000000001,7.0874643421,0.0,0.0,0.0,132.4
2021-03-08 04:00:00,39.3492,-3.5714,39.5109407456,7.0492,0.6586000000000001,7.0798993354,32.3,-4.23,32.5758023692,132.4,46.2792,-36.8014,59.1278901585,7.0492,0.6586000000000001,7.0798993354,39.23,-37.46,54.2424603056,134.11,7.0492,0.6586000000000001,7.0798993354,7.0492,0.6586000000000001,7.0798993354,0.0,0.0,0.0,132.8
2021-03-08 04:30:00,39.111,-3.5788,39.2743953542,7.051,0.6512,7.0810071628,32.06,-4.23,32.337849341,132.6,46.021,-36.9188,58.9994087635,7.051,0.6512,7.0810071628,38.97,-37.57,54.1310059023,134.27,7.051,0.6512,7.0810071628,7.051,0.6512,7.0810071628,0.0,0.0,0.0,132.98
2021-03-08 05:00:00,40.7616,-2.115,40.8164336948,7.0716,0.645,7.1009542711,33.69,-2.76,33.8028652632,131.99,47.9516,-34.805,59.251531352,7.0716,0.645,7.1009542711,40.88,-35.45,54.1098595452,133.89,7.0716,0.645,7.1009542711,7.0716,0.645,7.1009542711,0.0,0.0,0.0,132.33
2021-03-08 05:30:00,42.3192,-1.4796,42.3450576195,7.0692,0.6304000000000001,7.0972524825,35.25,-2.11,35.3130938888,131.74,49.8792,-33.8196,60.2635871551,7.0692,0.6304000000000001,7.0972524825,42.81,-34.45,54.9499645132,133.66,7.0692,0.6304000000000001,7.0972524825,7.0692,0.6304000000000001,7.0972524825,0.0,0.0,0.0,132.0
2021-03-08 06:00:00,43.4594,-1.057,43.4722520392,6.9494,0.643,6.9790837049,36.51,-1.7000000000000002,36.5495567689,131.32,51.3194,-32.967,60.9959335149,6.9494,0.643,6.9790837049,44.37,-33.61,55.6626355826,133.23,6.9494,0.643,6.9790837049,6.9494,0.643,6.9790837049,0.0,0.0,0.0,131.59
2021-03-08 06:30:00,46.3264,-0.0304,46.3264099744,7.0564,0.6496000000000001,7.0862374445,39.27,-0.68,39.2758870046,130.88,54.8564,-31.0304,63.0246804444,7.0564,0.6496000000000001,7.0862374445,47.8,-31.68,57.3451166186,132.53,7.0564,0.6496000000000001,7.0862374445,7.0564,0.6496000000000001,7.0862374445,0.0,0.0,0.0,131.03
2021-03-08 07:00:00,48.7912,0.4586,48.7933551972,7.0412,0.6586000000000001,7.0719340636,41.75,-0.2,41.7504790392,131.06,57.9412,-30.3814,65.4233301155,7.0412,0.6586000000000001,7.0719340636,50.9,-31.04,59.6178798684,132.6,7.0412,0.6586000000000001,7.0719340636,7.0412,0.6586000000000001,7.0719340636,0.0,0.0,0.0,131.18
2021-03-08 07:30:00,53.0788,-7.9728,53.6742447481,7.0688,0.6472,7.0983660993,46.01,-8.62,46.8105169807,131.44,66.6988,1.4272,66.7140676415,7.0688,0.6472,7.0983660993,59.63,0.78,59.6351012408,132.01,7.0688,0.6472,7.0983660993,7.0688,0.6472,7.0983660993,0.0,0.0,0.0,132.71
2021-03-08 08:00:00,56.0206,-13.9264,57.7256636282,7.5706,0.6036,7.5946242382,48.45,-14.53,50.581848523,132.15,69.2506,-6.1764,69.5254882566,7.5706,0.6036,7.5946242382,61.68,-6.78,62.0515173062,134.46,7.5706,0.6036,7.5946242382,7.5706,0.6036,7.5946242382,0.0,0.0,0.0,133.54
2021-03-08 08:30:00,57.3186,-18.4888,60.226718584,7.9486,0.5212,7.9656695512999995,49.37,-19.01,52.9034686954,130.05,69.0486,-19.5388,71.7598346389,7.9486,0.5212,7.9656695512999995,61.1,-20.06,64.308736576,133.93,7.9486,0.5212,7.9656695512999995,7.9486,0.5212,7.9656695512999995,0.0,0.0,0.0,131.44
2021-03-08 09:00:00,57.7484,-19.188,60.8527488825,8.8284,0.382,8.8366606,48.92,-19.57,52.6891952871,130.68,69.3284,-19.968,72.1467121258,8.8284,0.382,8.8366606,60.5,-20.35,63.8308115255,134.32,8.8284,0.382,8.8366606,8.8284,0.382,8.8366606,0.0,0.0,0.0,132.05
2021-03-08 09:30:00,58.3054,-19.046,61.3373441319,10.5854,0.224,10.5877697916,47.72,-19.27,51.4638834524,130.68,69.2454,-19.876,72.0415213412,10.5854,0.224,10.5877697916,58.66,-20.1,62.0081091471,134.28,10.5854,0.224,10.5877697916,10.5854,0.224,10.5877697916,0.0,0.0,0.0,132.11
2021-03-08 10:00:00,57.9556,-18.6914,60.8951558445,14.4056,-0.3714,14.4103868553,43.55,-18.32,47.2464273782,130.97,66.8756,-19.3914,69.63025398,14.4056,-0.3714,14.4103868553,52.47,-19.02,55.8109424755,134.6,14.4056,-0.3714,14.4103868553,14.4056,-0.3714,14.4103868553,0.0,0.0,0.0,132.39
2021-03-08 10:30:00,57.4586,-18.2962,60.3012574363,15.8186,-0.6362,15.8313883283,41.64,-17.66,45.2301359715,131.4,65.5886,-19.2462,68.3540830119,15.8186,-0.6362,15.8313883283,49.77,-18.61,53.1355342497,135.06,15.8186,-0.6362,15.8313883283,15.8186,-0.6362,15.8313883283,0.0,0.0,0.0,132.87
2021-03-08 11:00:00,57.5586,-17.8168,60.2530563225,14.8686,-0.4968,14.8768973983,42.69,-17.32,46.0697134786,130.92,66.1086,-18.7468,68.7152785354,14.8686,-0.4968,14.8768973983,51.24,-18.25,54.3930151766,134.71,14.8686,-0.4968,14.8768973983,14.8686,-0.4968,14.8768973983,0.0,0.0,0.0,132.38
2021-03-08 11:30:00,56.7316,-17.4944,59.3677393028,16.4516,-0.7344,16.4679836629,40.28,-16.76,43.6276976243,130.84,64.3716,-18.2544,66.9098348968,16.4516,-0.7344,16.4679836629,47.92,-17.52,51.0223166859,134.87,16.4516,-0.7344,16.4679836629,16.4516,-0.7344,16.4679836629,0.0,0.0,0.0,132.3
2021-03-08 12:00:00,56.3754,-17.6942,59.0869735119,16.4254,-0.7642,16.4431677848,39.95,-16.93,43.3892544301,131.04,63.8254,-18.5042,66.4536462717,16.4254,-0.7642,16.4431677848,47.4,-17.74,50.6109434806,135.01,16.4254,-0.7642,16.4431677848,16.4254,-0.7642,16.4431677848,0.0,0.0,0.0,132.52
2021-03-08 12:30:00,58.456,-13.0186,59.8881280552,15.476,-0.6186,15.4883582719,42.98,-12.4,44.7329900633,132.17,67.376,-12.9786,68.614644457,15.476,-0.6186,15.4883582719,51.9,-12.36,53.3514723321,134.51,15.476,-0.6186,15.4883582719,15.476,-0.6186,15.4883582719,0.0,0.0,0.0,133.58
2021-03-08 13:00:00,65.0598,-14.3094,66.614836969,15.8198,-0.6394000000000001,15.8327162673,49.24,-13.67,51.1023140376,132.46,75.1598,-15.2894,76.6991609367,15.8198,-0.6394000000000001,15.8327162673,59.34,-14.65,61.1216663713,134.6,15.8198,-0.6394000000000001,15.8327162673,15.8198,-0.6394000000000001,15.8327162673,0.0,0.0,0.0,133.88
2021-03-08 13:30:00,70.6308,-16.2594,72.4781208159,17.4408,-0.8594,17.4619607433,53.19,-15.4,55.3745076728,132.92,80.9308,-17.4694,82.7947723289,17.4408,-0.8594,17.4619607433,63.49,-16.61,65.6267643572,134.89,17.4408,-0.8594,17.4619607433,17.4408,-0.8594,17.4619607433,0.0,0.0,0.0,134.31
2021-03-08 14:00:00,69.0,-17.119,71.0919134712,16.99,-0.859,17.0117012965,52.01,-16.26,54.4924554411,133.23,79.13,-18.459,81.2544865284,16.99,-0.859,17.0117012965,62.14,-17.6,64.5843603359,135.18,16.99,-0.859,17.0117012965,16.99,-0.859,17.0117012965,0.0,0.0,0.0,134.65
2021-03-08 14:30:00,69.4182,1.705,69.4391353362,16.5482,-0.785,16.5668086317,52.87,2.49,52.9286028533,131.44,76.4682,-27.735,81.3425831668,16.5482,-0.785,16.5668086317,59.92,-26.95,65.7016658845,133.44,16.5482,-0.785,16.5668086317,16.5482,-0.785,16.5668086317,0.0,0.0,0.0,131.6
2021-03-08 15:00:00,69.1676,3.1218,69.2380135836,15.6476,-0.5982000000000001,15.6590302701,53.52,3.7199999999999998,53.6491267403,131.08,76.4076,-28.2082,81.4482896383,15.6476,-0.5982000000000001,15.6590302701,60.76,-27.61,66.7389668784,133.11,15.6476,-0.5982000000000001,15.6590302701,15.6476,-0.5982000000000001,15.6590302701,0.0,0.0,0.0,131.19
2021-03-08 15:30:00,70.8442,3.313,70.9216232375,14.4642,-0.367,14.4688551945,56.38,3.68,56.4999716814,131.89,79.1242,-28.307,84.0352620906,14.4642,-0.367,14.4688551945,64.66,-27.94,70.438336153,133.78,14.4642,-0.367,14.4688551945,14.4642,-0.367,14.4688551945,0.0,0.0,0.0,131.94
2021-03-08 16:00:00,71.5858,2.982,71.6478826319,13.0958,-0.128,13.0964255291,58.49,3.11,58.5726232979,131.89,80.6958,-28.768,85.6703563763,13.0958,-0.128,13.0964255291,67.6,-28.64,73.4166847522,133.7,13.0958,-0.128,13.0964255291,13.0958,-0.128,13.0964255291,0.0,0.0,0.0,131.9
2021-03-08 16:30:00,73.936,2.4172000000000002,73.9755023764,11.616,0.09720000000000001,11.6164066664,62.32,2.32,62.3631686174,131.89,84.236,-29.3528,89.2036465838,11.616,0.09720000000000001,11.6164066664,72.62,-29.45,78.3643216011,133.73,11.616,0.09720000000000001,11.6164066664,11.616,0.09720000000000001,11.6164066664,0.0,0.0,0.0,131.9
2021-03-08 17:00:00,76.5642,2.7804,76.6146679546,10.1342,0.3204,10.1392635729,66.43,2.46,66.475533093,131.34,88.2242,-28.5996,92.7439840949,10.1342,0.3204,10.1392635729,78.09,-28.92,83.2731319214,133.24,10.1342,0.3204,10.1392635729,10.1342,0.3204,10.1392635729,0.0,0.0,0.0,131.31
