Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-08 17:30:00,80.049,-1.885,80.0711909865,8.999,0.525,9.0143011931,71.05,-2.41,71.0908615787,131.02,95.139,-15.635,96.415157242,8.999,0.525,9.0143011931,86.14,-16.16,87.6427133309,132.22,8.999,0.525,9.0143011931,8.999,0.525,9.0143011931,0.0,0.0,0.0,131.44
2021-03-08 18:00:00,82.5802,-11.0262,83.3130633123,8.0002,0.6638000000000001,8.0276914789,74.58,-11.69,75.4906119991,131.19,102.4402,5.9738,102.6142332354,8.0002,0.6638000000000001,8.0276914789,94.44,5.31,94.5891626985,131.27,8.0002,0.6638000000000001,8.0276914789,8.0002,0.6638000000000001,8.0276914789,0.0,0.0,0.0,132.51
2021-03-08 18:30:00,87.0054,-6.474,87.2459300206,7.7254000000000005,0.676,7.7549198036,79.28,-7.15,79.6017644277,130.97,107.7754,-0.404,107.7761572017,7.7254000000000005,0.676,7.7549198036,100.05,-1.08,100.0558289157,133.05,7.7254000000000005,0.676,7.7549198036,7.7254000000000005,0.676,7.7549198036,0.0,0.0,0.0,131.86
2021-03-08 19:00:00,87.822,-1.3322,87.8321037027,7.742,0.6578,7.7698947766,80.08,-1.99,80.104722083,133.02,108.442,-16.1222,109.6339030448,7.742,0.6578,7.7698947766,100.7,-16.78,102.0884831898,132.91,7.742,0.6578,7.7698947766,7.742,0.6578,7.7698947766,0.0,0.0,0.0,133.35
2021-03-08 19:30:00,86.3226,-2.1006,86.3481545322,7.7126,0.6594,7.740736859,78.61,-2.76,78.6584369283,133.27,106.8326,-16.8606,108.1549086039,7.7126,0.6594,7.740736859,99.12,-17.52,100.6564692407,133.05,7.7126,0.6594,7.740736859,7.7126,0.6594,7.740736859,0.0,0.0,0.0,133.59
2021-03-08 20:00:00,84.6152,-1.8439999999999999,84.6352905533,7.0452,0.636,7.0738489551,77.57,-2.48,77.6096340669,133.6,104.7952,-16.444,106.0775144837,7.0452,0.636,7.0738489551,97.75,-17.08,99.2309875996,133.59,7.0452,0.636,7.0738489551,7.0452,0.636,7.0738489551,0.0,0.0,0.0,133.94
2021-03-08 20:30:00,80.891,-16.1616,82.489703573,7.091,0.6484,7.1205830913,73.8,-16.81,75.6902642352,132.59,100.801,-10.2816,101.3239996228,7.091,0.6484,7.1205830913,93.71,-10.93,94.345264852,134.18,7.091,0.6484,7.1205830913,7.091,0.6484,7.1205830913,0.0,0.0,0.0,133.83
2021-03-08 21:00:00,77.5586,-22.9354,80.8787302517,7.1186,0.6346,7.1468302848,70.44,-23.57,74.2787890316,132.04,96.9686,-7.9154,97.2911246883,7.1186,0.6346,7.1468302848,89.85,-8.55,90.2558862346,134.36,7.1186,0.6346,7.1468302848,7.1186,0.6346,7.1468302848,0.0,0.0,0.0,133.7
2021-03-08 21:30:00,74.6798,-19.9194,77.2907175824,7.1198,0.6606000000000001,7.1503807171,67.56,-20.58,70.6249955752,132.74,91.8898,-18.8194,93.7971489993,7.1198,0.6606000000000001,7.1503807171,84.77,-19.48,86.9794418239,134.62,7.1198,0.6606000000000001,7.1503807171,7.1198,0.6606000000000001,7.1503807171,0.0,0.0,0.0,134.03
2021-03-08 22:00:00,71.665,-9.802,72.3322295315,7.125,0.628,7.152622526,64.54,-10.43,65.3773393463,131.47,84.375,-42.672,94.5517858583,7.125,0.628,7.152622526,77.25,-43.3,88.5576224839,132.34,7.125,0.628,7.152622526,7.125,0.628,7.152622526,0.0,0.0,0.0,131.68
2021-03-08 22:30:00,68.761,-10.2682,69.523456849,7.091,0.6418,7.1199851292,61.67,-10.91,62.6276057342,131.33,80.881,-43.1982,91.6941690853,7.091,0.6418,7.1199851292,73.79,-43.84,85.8307037138,132.22,7.091,0.6418,7.1199851292,7.091,0.6418,7.1199851292,0.0,0.0,0.0,131.58
2021-03-08 23:00:00,64.9572,-11.127,65.9033228361,7.0772,0.653,7.1072616977,57.88,-11.78,59.066596313,131.66,76.3472,-44.487,88.3628208968,7.0772,0.653,7.1072616977,69.27,-45.14,82.6798191822,132.4,7.0772,0.653,7.1072616977,7.0772,0.653,7.1072616977,0.0,0.0,0.0,131.92
2021-03-08 23:30:00,59.4346,-13.3744,60.9208195326,7.0846,0.6356,7.1130545141,52.35,-14.01,54.1922743571,132.48,69.7946,-47.7844,84.5850759444,7.0846,0.6356,7.1130545141,62.71,-48.42,79.2277760637,133.04,7.0846,0.6356,7.1130545141,7.0846,0.6356,7.1130545141,0.0,0.0,0.0,132.84
2021-03-09 00:00:00,55.6586,-14.2584,57.4559111365,7.0586,0.6416000000000001,7.0876995224,48.6,-14.9,50.8327650241,132.3,65.2686,-49.0184,81.6259375721,7.0586,0.6416000000000001,7.0876995224,58.21,-49.66,76.5148332025,132.75,7.0586,0.6416000000000001,7.0876995224,7.0586,0.6416000000000001,7.0876995224,0.0,0.0,0.0,132.74
2021-03-09 00:30:00,56.8806,-12.8752,58.3195801717,7.0606,0.6548,7.0908980672,49.82,-13.53,51.6245416445,131.82,66.6506,-47.0952,81.6104181058,7.0606,0.6548,7.0908980672,59.59,-47.75,76.3611851663,132.47,7.0606,0.6548,7.0908980672,7.0606,0.6548,7.0908980672,0.0,0.0,0.0,132.22
2021-03-09 01:00:00,57.419,-12.473,58.7581253105,7.079,0.657,7.1094226207,50.34,-13.13,52.0241530445,131.29,67.289,-46.063,81.5451377459,7.079,0.657,7.1094226207,60.21,-46.72,76.210251935,131.94,7.079,0.657,7.1094226207,7.079,0.657,7.1094226207,0.0,0.0,0.0,131.65
2021-03-09 01:30:00,57.1456,-12.3776,58.4707155858,7.0956,0.6524,7.1255291116,50.05,-13.03,51.7183081703,131.45,66.9456,-45.9376,81.1909875117,7.0956,0.6524,7.1255291116,59.85,-46.59,75.8462299656,132.11,7.0956,0.6524,7.1255291116,7.0956,0.6524,7.1255291116,0.0,0.0,0.0,131.8
2021-03-09 02:00:00,56.4456,-12.4858,57.8100420429,7.0756,0.6442,7.1048651641,49.37,-13.13,51.0861409778,131.65,66.0656,-46.1258,80.5745178639,7.0756,0.6442,7.1048651641,58.99,-46.77,75.2811596616,132.41,7.0756,0.6442,7.1048651641,7.0756,0.6442,7.1048651641,0.0,0.0,0.0,132.02
2021-03-09 02:30:00,55.447,-12.65,56.8717180064,7.057,0.65,7.0868715947,48.39,-13.3,50.1844806688,131.84,64.897,-46.47,79.819054799,7.057,0.65,7.0868715947,57.84,-47.12,74.6040213393,132.61,7.057,0.65,7.0868715947,7.057,0.65,7.0868715947,0.0,0.0,0.0,132.22
2021-03-09 03:00:00,54.8714,-12.689,56.319457197,7.0714,0.651,7.1013026242,47.8,-13.34,49.6265614364,131.93,64.1714,-46.579,79.2942105009,7.0714,0.651,7.1013026242,57.1,-47.23,74.1018414076,132.72,7.0714,0.651,7.1013026242,7.0714,0.651,7.1013026242,0.0,0.0,0.0,132.31
2021-03-09 03:30:00,53.9424,-12.7616,55.4314076343,7.0724,0.6484,7.1020605686,46.87,-13.41,48.7506410214,132.02,63.0724,-46.7416,78.5041706683,7.0724,0.6484,7.1020605686,56.0,-47.39,73.3608349189,132.76,7.0724,0.6484,7.1020605686,7.0724,0.6484,7.1020605686,0.0,0.0,0.0,132.4
2021-03-09 04:00:00,52.9454,-12.9282,54.5009517018,7.0854,0.6518,7.1153170274,45.86,-13.58,47.8284016041,132.43,61.9454,-47.1082,77.8229727548,7.0854,0.6518,7.1153170274,54.86,-47.76,72.736766494,132.99,7.0854,0.6518,7.1153170274,7.0854,0.6518,7.1153170274,0.0,0.0,0.0,132.81
2021-03-09 04:30:00,51.3918,-14.2172,53.3220956366,7.1418,0.6528,7.1715727062,44.25,-14.87,46.6816816321,132.47,60.1618,-49.1472,77.6845508906,7.1418,0.6528,7.1715727062,53.02,-49.8,72.7403629356,132.86,7.1418,0.6528,7.1715727062,7.1418,0.6528,7.1715727062,0.0,0.0,0.0,132.93
2021-03-09 05:00:00,52.2164,-13.354800000000001,53.8971530974,7.2964,0.6552,7.3257586638,44.92,-14.01,47.0540805882,132.34,61.1364,-48.0648,77.7681451753,7.2964,0.6552,7.3257586638,53.84,-48.72,72.6111837116,132.77,7.2964,0.6552,7.3257586638,7.2964,0.6552,7.3257586638,0.0,0.0,0.0,132.78
2021-03-09 05:30:00,53.3732,-12.8562,54.8997300237,7.4132,0.6538,7.4419747836,45.96,-13.51,47.9045060511,131.77,62.5032,-47.1162,78.2725131363,7.4132,0.6538,7.4419747836,55.09,-47.77,72.9169459042,132.24,7.4132,0.6538,7.4419747836,7.4132,0.6538,7.4419747836,0.0,0.0,0.0,132.15
2021-03-09 06:00:00,54.1362,-13.1356,55.7070205432,7.4962,0.6544,7.5247095492,46.64,-13.79,48.635930134,131.55,63.4162,-47.3256,79.1285462889,7.4962,0.6544,7.5247095492,55.92,-47.98,73.6826085315,131.91,7.4962,0.6544,7.5247095492,7.4962,0.6544,7.5247095492,0.0,0.0,0.0,131.95
2021-03-09 06:30:00,57.8388,-12.686,59.2136925165,7.4688,0.654,7.497378838,50.37,-13.34,52.1065494924,131.04,67.8888,-45.986,81.997569241,7.4688,0.654,7.497378838,60.42,-46.64,76.3273607562,131.33,7.4688,0.654,7.497378838,7.4688,0.654,7.497378838,0.0,0.0,0.0,131.37
2021-03-09 07:00:00,61.218,-18.6274,63.989245618,7.368,0.6226,7.3942582292,53.85,-19.25,57.1872800542,131.34,74.398,-27.9674,79.4810535081,7.368,0.6226,7.3942582292,67.03,-28.59,72.8725531322,133.44,7.368,0.6226,7.3942582292,7.368,0.6226,7.3942582292,0.0,0.0,0.0,132.37
2021-03-09 07:30:00,66.0146,-20.1702,69.0272727348,7.9546,0.6098,7.9779394081,58.06,-20.78,61.6666198198,131.63,80.8946,-21.0402,83.5860414495,7.9546,0.6098,7.9779394081,72.94,-21.65,76.0852554704,133.94,7.9546,0.6098,7.9779394081,7.9546,0.6098,7.9779394081,0.0,0.0,0.0,132.88
2021-03-09 08:00:00,68.0764,-19.8764,70.9187388066,9.4164,0.4136,9.4254789756,58.66,-20.29,62.0699581118,131.15,82.7664,-20.6064,85.2930283782,9.4164,0.4136,9.4254789756,73.35,-21.02,76.3024436044,133.26,9.4164,0.4136,9.4254789756,9.4164,0.4136,9.4254789756,0.0,0.0,0.0,132.36
2021-03-09 08:30:00,70.6298,-19.8456,73.3649540816,9.729800000000001,0.3844,9.7373903794,60.9,-20.23,64.1721349185,131.26,85.8998,-20.5356,88.3203629261,9.729800000000001,0.3844,9.7373903794,76.17,-20.92,78.9906026056,133.49,9.729800000000001,0.3844,9.7373903794,9.729800000000001,0.3844,9.7373903794,0.0,0.0,0.0,132.49
2021-03-09 09:00:00,71.9858,-19.18,74.4971664001,9.9158,0.35000000000000003,9.9219750877,62.07,-19.53,65.0700069156,130.82,87.2158,-19.82,89.439522414,9.9158,0.35000000000000003,9.9219750877,77.3,-20.17,79.8881649558,133.09,9.9158,0.35000000000000003,9.9219750877,9.9158,0.35000000000000003,9.9219750877,0.0,0.0,0.0,132.06
2021-03-09 09:30:00,70.9778,-20.235,73.8058488051,10.6878,0.225,10.6901680922,60.29,-20.46,63.6670691959,131.39,85.6378,-21.145,88.2096582798,10.6878,0.225,10.6901680922,74.95,-21.37,77.9370220114,133.35,10.6878,0.225,10.6901680922,10.6878,0.225,10.6901680922,0.0,0.0,0.0,132.71
2021-03-09 10:00:00,69.1222,-20.3,72.0414362214,12.7422,-0.06,12.7423412621,56.38,-20.24,59.9029381583,131.82,82.2622,-21.19,84.9475464557,12.7422,-0.06,12.7423412621,69.52,-21.13,72.660218139,133.76,12.7422,-0.06,12.7423412621,12.7422,-0.06,12.7423412621,0.0,0.0,0.0,133.17
2021-03-09 10:30:00,68.6818,-18.5066,71.1314550308,15.7818,-0.5566,15.791612166,52.9,-17.95,55.8624426605,131.79,80.2518,-19.0066,82.4718269884,15.7818,-0.5566,15.791612166,64.47,-18.45,67.0580599183,133.98,15.7818,-0.5566,15.791612166,15.7818,-0.5566,15.791612166,0.0,0.0,0.0,133.1
2021-03-09 11:00:00,68.9088,-17.4668,71.0880568006,16.9188,-0.7368,16.9348359213,51.99,-16.73,54.6155014625,131.34,79.8488,-18.1168,81.8782590416,16.9188,-0.7368,16.9348359213,62.93,-17.38,65.2859042979,133.76,16.9188,-0.7368,16.9348359213,16.9188,-0.7368,16.9348359213,0.0,0.0,0.0,132.66
2021-03-09 11:30:00,68.3794,-17.3014,70.534252575,17.7394,-0.8214,17.7584067506,50.64,-16.48,53.2541078228,131.75,78.9294,-17.8814,80.9295659838,17.7394,-0.8214,17.7584067506,61.19,-17.06,63.5236940047,134.15,17.7394,-0.8214,17.7584067506,17.7394,-0.8214,17.7584067506,0.0,0.0,0.0,133.05
2021-03-09 12:00:00,69.2106,-17.1886,71.3130781997,17.7306,-0.8186,17.7494868185,51.48,-16.37,54.0200638652,131.8,79.8806,-17.7786,81.8351322741,17.7306,-0.8186,17.7494868185,62.15,-16.96,64.4225434146,134.24,17.7306,-0.8186,17.7494868185,17.7306,-0.8186,17.7494868185,0.0,0.0,0.0,133.1
2021-03-09 12:30:00,69.5226,-17.2544,71.6317403818,17.4226,-0.7644000000000001,17.4393605995,52.1,-16.49,54.6473247287,131.48,80.3926,-17.8944,82.3600612319,17.4226,-0.7644000000000001,17.4393605995,62.97,-17.13,65.2583925637,133.84,17.4226,-0.7644000000000001,17.4393605995,17.4226,-0.7644000000000001,17.4393605995,0.0,0.0,0.0,132.77
2021-03-09 13:00:00,70.3414,-17.2404,72.4233660231,16.6814,-0.5904,16.691844659,53.66,-16.65,56.1837885871,131.48,81.7614,-17.9304,83.70439519,16.6814,-0.5904,16.691844659,65.08,-17.34,67.3504417209,133.91,16.6814,-0.5904,16.691844659,16.6814,-0.5904,16.691844659,0.0,0.0,0.0,132.81
2021-03-09 13:30:00,69.7504,-17.721,71.9663264392,16.2304,-0.501,16.2381305931,53.52,-17.22,56.2220490555,131.92,81.2704,-18.551,83.3607672539,16.2304,-0.501,16.2381305931,65.04,-18.05,67.4981784939,134.28,16.2304,-0.501,16.2381305931,16.2304,-0.501,16.2381305931,0.0,0.0,0.0,133.23
2021-03-09 14:00:00,68.9858,-18.3514,71.3849737942,14.3658,-0.2114,14.3673553447,54.62,-18.14,57.5534881654,132.2,81.3258,-19.3914,83.6056944209,14.3658,-0.2114,14.3673553447,66.96,-19.18,69.6528104243,134.53,14.3658,-0.2114,14.3673553447,14.3658,-0.2114,14.3673553447,0.0,0.0,0.0,133.5
2021-03-09 14:30:00,69.575,-18.8358,72.0795948007,11.995,0.1242,11.9956429857,57.58,-18.96,60.6212668954,131.98,83.155,-20.0758,85.5440925526,11.995,0.1242,11.9956429857,71.16,-20.2,73.9715188434,134.31,11.995,0.1242,11.9956429857,11.995,0.1242,11.9956429857,0.0,0.0,0.0,133.27
2021-03-09 15:00:00,70.3492,-18.5232,72.7469509937,11.0892,0.21680000000000002,11.0913190775,59.26,-18.74,62.1525156369,131.83,84.4892,-19.7132,86.7584876014,11.0892,0.21680000000000002,11.0913190775,73.4,-19.93,76.0576419566,134.22,11.0892,0.21680000000000002,11.0913190775,11.0892,0.21680000000000002,11.0913190775,0.0,0.0,0.0,133.1
2021-03-09 15:30:00,71.1864,-18.712,73.6046363279,10.4164,0.298,10.4206618293,60.77,-19.01,63.6739585702,131.83,85.8464,-19.912,88.1254341093,10.4164,0.298,10.4206618293,75.43,-20.21,78.0905179903,134.22,10.4164,0.298,10.4206618293,10.4164,0.298,10.4206618293,0.0,0.0,0.0,133.1
2021-03-09 16:00:00,72.3242,-18.7776,74.7220728259,9.7342,0.3924,9.7421059017,62.59,-19.17,65.4598884814,131.4,87.6042,-19.9976,89.8576644666,9.7342,0.3924,9.7421059017,77.87,-20.39,80.4952731531,133.72,9.7342,0.3924,9.7421059017,9.7342,0.3924,9.7421059017,0.0,0.0,0.0,132.64
2021-03-09 16:30:00,74.8574,-17.8412,76.9541340813,9.1274,0.46880000000000005,9.1394312843,65.73,-18.31,68.232609506,131.05,90.8474,-18.8312,92.7785760841,9.1274,0.46880000000000005,9.1394312843,81.72,-19.3,83.9681391958,133.55,9.1274,0.46880000000000005,9.1394312843,9.1274,0.46880000000000005,9.1394312843,0.0,0.0,0.0,132.26
2021-03-09 17:00:00,77.502,-16.522,79.2435264738,8.602,0.538,8.6188078062,68.9,-17.06,70.9806565199,130.27,94.302,-17.102,95.8402087226,8.602,0.538,8.6188078062,85.7,-17.64,87.4966262207,132.92,8.602,0.538,8.6188078062,8.602,0.538,8.6188078062,0.0,0.0,0.0,131.38
2021-03-09 17:30:00,80.0782,-16.0454,81.6699025125,8.4982,0.6446000000000001,8.5226118297,71.58,-16.69,73.5000170068,130.14,98.5782,-11.9254,99.2969117365,8.4982,0.6446000000000001,8.5226118297,90.08,-12.57,90.9527970983,132.1,8.4982,0.6446000000000001,8.5226118297,8.4982,0.6446000000000001,8.5226118297,0.0,0.0,0.0,131.3
2021-03-09 18:00:00,82.2122,-15.8806,83.7319490111,7.9522,0.6894,7.982027136,74.26,-16.57,76.086217543,131.01,103.5122,-0.9706,103.5167503992,7.9522,0.6894,7.982027136,95.56,-1.6600000000000001,95.574417079,131.6,7.9522,0.6894,7.982027136,7.9522,0.6894,7.982027136,0.0,0.0,0.0,132.44
2021-03-09 18:30:00,86.4154,-14.6204,87.6434678303,7.8754,0.7196,7.9082077186,78.54,-15.34,80.0240413876,131.47,108.7954,0.7196,108.7977797812,7.8754,0.7196,7.9082077186,100.92,0.0,100.92,135.07,7.8754,0.7196,7.9082077186,7.8754,0.7196,7.9082077186,0.0,0.0,0.0,132.82
2021-03-09 19:00:00,87.9802,-13.9358,89.0770571678,7.8902,0.6742,7.9189520569,80.09,-14.61,81.4116711535,131.47,110.6802,1.5842,110.6915369921,7.8902,0.6742,7.9189520569,102.79,0.91,102.7940280367,135.14,7.8902,0.6742,7.9189520569,7.8902,0.6742,7.9189520569,0.0,0.0,0.0,132.76
2021-03-09 19:30:00,85.6092,-15.279,86.9619627518,7.2492,0.671,7.2801882970000005,78.36,-15.95,79.9668187438,131.83,107.8792,0.011,107.8792005608,7.2492,0.671,7.2801882970000005,100.63,-0.66,100.6321643412,132.76,7.2492,0.671,7.2801882970000005,7.2492,0.671,7.2801882970000005,0.0,0.0,0.0,133.21
2021-03-09 20:00:00,82.5984,-15.896,84.1140802634,7.3184000000000005,0.644,7.346680513,75.28,-16.54,77.0756122259,132.2,104.0184,-0.706,104.0207958754,7.3184000000000005,0.644,7.346680513,96.7,-1.35,96.7094230155,132.96,7.3184000000000005,0.644,7.346680513,7.3184000000000005,0.644,7.346680513,0.0,0.0,0.0,133.6
2021-03-09 20:30:00,78.2668,-17.9238,80.2929298798,7.2568,0.6262,7.283767753,71.01,-18.55,73.3929329023,132.63,98.6668,-3.1438,98.7168724215,7.2568,0.6262,7.283767753,91.41,-3.77,91.4877095571,133.14,7.2568,0.6262,7.283767753,7.2568,0.6262,7.283767753,0.0,0.0,0.0,134.1
2021-03-09 21:00:00,73.8412,-19.345,76.333163451,7.2612,0.635,7.2889128435,66.58,-19.98,69.5132850612,132.44,93.1012,-4.855,93.227702248,7.2612,0.635,7.2889128435,85.84,-5.49,86.0153806014,132.92,7.2612,0.635,7.2889128435,7.2612,0.635,7.2889128435,0.0,0.0,0.0,133.93
2021-03-09 21:30:00,72.232,-12.7672,73.3516408804,7.212,0.6428,7.2405894677,65.02,-13.41,66.3884666188,133.25,88.802,-19.3572,90.8872730136,7.212,0.6428,7.2405894677,81.59,-20.0,84.0055242231,134.51,7.212,0.6428,7.2405894677,7.212,0.6428,7.2405894677,0.0,0.0,0.0,134.15
2021-03-09 22:00:00,68.3684,-6.29,68.6571352341,7.2584,0.65,7.2874460931,61.11,-6.94,61.5028105049,133.25,81.33840000000001,-39.54,90.4397418979,7.2584,0.65,7.2874460931,74.08,-40.19,84.2797870192,135.21,7.2584,0.65,7.2874460931,7.2584,0.65,7.2874460931,0.0,0.0,0.0,133.3
2021-03-09 22:30:00,64.7646,-12.3186,65.9257257762,7.2346,0.6314000000000001,7.262100462,57.53,-12.95,58.9695124619,132.76,78.6446,-28.5886,83.6796340762,7.2346,0.6314000000000001,7.262100462,71.41,-29.22,77.1569601527,134.27,7.2346,0.6314000000000001,7.262100462,7.2346,0.6314000000000001,7.262100462,0.0,0.0,0.0,133.3
2021-03-09 23:00:00,62.549,-2.1652,62.586464128,7.339,0.6348,7.3664029241,55.21,-2.8,55.2809560337,132.18,72.559,-50.5152,88.4115032789,7.339,0.6348,7.3664029241,65.22,-51.15,82.8852875968,134.66,7.339,0.6348,7.3664029241,7.339,0.6348,7.3664029241,0.0,0.0,0.0,131.68
2021-03-09 23:30:00,59.3836,-2.6846,59.4442514136,7.2336,0.6354000000000001,7.2614531686,52.15,-3.32,52.2555729085,133.62,68.6636,-52.5346,86.4556196098,7.2336,0.6354000000000001,7.2614531686,61.43,-53.17,81.244653978,134.28,7.2336,0.6354000000000001,7.2614531686,7.2336,0.6354000000000001,7.2614531686,0.0,0.0,0.0,133.15
2021-03-10 00:00:00,55.3108,-4.3296,55.4799966907,7.2608,0.6304000000000001,7.2881150375,48.05,-4.96,48.305321653,133.62,63.7708,-54.8296,84.1011294145,7.2608,0.6304000000000001,7.2881150375,56.51,-55.46,79.1782274366,132.73,7.2608,0.6304000000000001,7.2881150375,7.2608,0.6304000000000001,7.2881150375,0.0,0.0,0.0,133.23
2021-03-10 00:30:00,56.3846,-3.177,56.4740333796,7.3946,0.643,7.4225034968,48.99,-3.8200000000000003,49.1387067392,133.54,64.9746,-53.407,84.1071120308,7.3946,0.643,7.4225034968,57.58,-54.05,78.9737861572,132.79,7.3946,0.643,7.4225034968,7.3946,0.643,7.4225034968,0.0,0.0,0.0,133.11
2021-03-10 01:00:00,56.3926,-3.0874,56.4770517425,7.4926,0.6326,7.5192577772,48.9,-3.7199999999999998,49.0412928051,132.88,64.9526,-52.9074,83.7737024461,7.4926,0.6326,7.5192577772,57.46,-53.54,78.5377819906,132.15,7.4926,0.6326,7.5192577772,7.4926,0.6326,7.5192577772,0.0,0.0,0.0,132.46
2021-03-10 01:30:00,55.77,-2.9106,55.8458995125,7.42,0.6294000000000001,7.4466465177,48.35,-3.54,48.4794193447,132.88,64.21,-52.8306,83.1504443546,7.42,0.6294000000000001,7.4466465177,56.79,-53.46,77.9940747749,132.24,7.42,0.6294000000000001,7.4466465177,7.42,0.6294000000000001,7.4466465177,0.0,0.0,0.0,132.46
2021-03-10 02:00:00,51.3018,-25.2134,57.1628395271,7.5218,0.6566000000000001,7.5504038831999996,43.78,-25.87,50.8521907099,132.33,60.5818,-45.4434,75.73148021,7.5218,0.6566000000000001,7.5504038831999996,53.06,-46.1,70.2892139663,133.59,7.5218,0.6566000000000001,7.5504038831999996,7.5218,0.6566000000000001,7.5504038831999996,0.0,0.0,0.0,133.25
2021-03-10 02:30:00,48.6446,-37.4128,61.3678638458,7.4646,0.6072000000000001,7.4892553034,41.18,-38.02,56.0474156407,131.8,58.4346,-40.9828,71.3736111809,7.4646,0.6072000000000001,7.4892553034,50.97,-41.59,65.7850210914,134.1,7.4646,0.6072000000000001,7.4892553034,7.4646,0.6072000000000001,7.4892553034,0.0,0.0,0.0,133.43
2021-03-10 03:00:00,49.9356,-36.1808,61.6653422597,7.4256,0.6092000000000001,7.4505476309,42.51,-36.79,56.2192511512,131.42,60.0056,-39.4308,71.8015321564,7.4256,0.6092000000000001,7.4505476309,52.58,-40.04,66.0897722798,133.98,7.4256,0.6092000000000001,7.4505476309,7.4256,0.6092000000000001,7.4505476309,0.0,0.0,0.0,133.02
2021-03-10 03:30:00,52.5138,-34.1622,62.6478658797,7.5238,0.6278,7.549946972,44.99,-34.79,56.8721742155,131.56,62.9838,-36.8622,72.9779477053,7.5238,0.6278,7.549946972,55.46,-37.49,66.9426000391,134.33,7.5238,0.6278,7.549946972,7.5238,0.6278,7.549946972,0.0,0.0,0.0,133.08
2021-03-10 04:00:00,52.3552,-33.7758,62.3046678242,7.5252,0.6242,7.5510436815,44.83,-34.4,56.5074234061,131.34,62.8052,-36.4258,72.6039396499,7.5252,0.6242,7.5510436815,55.28,-37.05,66.5475837277,134.2,7.5252,0.6242,7.5510436815,7.5252,0.6242,7.5510436815,0.0,0.0,0.0,132.84
2021-03-10 04:30:00,50.9812,-35.0472,61.8658951384,7.5312,0.6228,7.5569076533,43.45,-35.67,56.2161133484,131.69,61.2212,-37.9572,72.0332170688,7.5312,0.6228,7.5569076533,53.69,-38.58,66.1137844931,134.43,7.5312,0.6228,7.5569076533,7.5312,0.6228,7.5569076533,0.0,0.0,0.0,133.26
2021-03-10 05:00:00,52.5032,-33.6906,62.3830308546,7.5132,0.6194000000000001,7.5386889178,44.99,-34.31,56.5798214914,131.85,62.9732,-36.3106,72.6917023504,7.5132,0.6194000000000001,7.5386889178,55.46,-36.93,66.6305973259,134.7,7.5132,0.6194000000000001,7.5386889178,7.5132,0.6194000000000001,7.5386889178,0.0,0.0,0.0,133.37
2021-03-10 05:30:00,53.3572,-33.863,63.1956767575,7.4972,0.627,7.5233727038,45.86,-34.49,57.3820503293,132.11,64.0072,-36.463,73.6645913641,7.4972,0.627,7.5233727038,56.51,-37.09,67.5947350021,134.88,7.4972,0.627,7.5233727038,7.4972,0.627,7.5233727038,0.0,0.0,0.0,133.63
2021-03-10 06:00:00,55.0752,-33.2982,64.3587428271,7.4852,0.6218,7.5109822447,47.59,-33.92,58.4412054975,131.7,66.0152,-35.7982,75.09672266,7.4852,0.6218,7.5109822447,58.53,-36.42,68.9360377451,134.47,7.4852,0.6218,7.5109822447,7.4852,0.6218,7.5109822447,0.0,0.0,0.0,133.21
2021-03-10 06:30:00,58.4118,-31.6052,66.4140575954,7.5118,0.6248,7.5377393348,50.9,-32.23,60.2460197855,130.15,69.9418,-33.6152,77.6004965079,7.5118,0.6248,7.5377393348,62.43,-34.24,71.203107376,132.83,7.5118,0.6248,7.5377393348,7.5118,0.6248,7.5377393348,0.0,0.0,0.0,131.61
2021-03-10 07:00:00,59.523,-27.8086,65.6985978767,7.463,0.6414000000000001,7.4905115286,52.06,-28.45,59.3266053302,130.06,71.013,-36.7786,79.9719424984,7.463,0.6414000000000001,7.4905115286,63.55,-37.42,73.7486196481,131.9,7.463,0.6414000000000001,7.4905115286,7.463,0.6414000000000001,7.4905115286,0.0,0.0,0.0,131.28
2021-03-10 07:30:00,66.5866,-12.7594,67.7980647801,7.5366,0.6306,7.5629356681,59.05,-13.39,60.5491089943,130.9,79.3466,-33.5994,86.1672943286,7.5366,0.6306,7.5629356681,71.81,-34.23,79.5510465047,133.9,7.5366,0.6306,7.5629356681,7.5366,0.6306,7.5629356681,0.0,0.0,0.0,131.41
2021-03-10 08:00:00,71.5056,-16.6694,73.4228828617,7.7756,0.6306,7.8011288747,63.73,-17.3,66.0363755819,131.24,87.3056,-17.1294,88.9701305817,7.7756,0.6306,7.8011288747,79.53,-17.76,81.4888857452,134.15,7.7756,0.6306,7.8011288747,7.7756,0.6306,7.8011288747,0.0,0.0,0.0,132.34
2021-03-10 08:30:00,76.715,-15.156,78.1977976736,7.615,0.644,7.6421829996,69.1,-15.8,70.8833548867,131.4,93.635,-15.236,94.8664794382,7.615,0.644,7.6421829996,86.02,-15.88,87.4735091328,134.33,7.615,0.644,7.6421829996,7.615,0.644,7.6421829996,0.0,0.0,0.0,132.49
2021-03-10 09:00:00,79.1016,-14.7884,80.4721063296,7.8316,0.6216,7.8562297013,71.27,-15.41,72.9169459042,131.55,96.4216,-14.7384,97.5415059404,7.8316,0.6216,7.8562297013,88.59,-15.36,89.9117217052,134.59,7.8316,0.6216,7.8562297013,7.8316,0.6216,7.8562297013,0.0,0.0,0.0,132.67
2021-03-10 09:30:00,79.1408,-15.6564,80.6745876073,7.7808,0.5936,7.8034101263,71.36,-16.25,73.1868300994,131.67,96.5808,-15.7464,97.8560168901,7.7808,0.5936,7.8034101263,88.8,-16.34,90.2908389594,134.59,7.7808,0.5936,7.8034101263,7.7808,0.5936,7.8034101263,0.0,0.0,0.0,132.82
2021-03-10 10:00:00,80.6966,-14.6884,82.0224990239,8.1166,0.5716,8.1367021649,72.58,-15.26,74.1668659173,131.39,98.3666,-14.5284,99.4337085807,8.1166,0.5716,8.1367021649,90.25,-15.1,91.5044944251,134.3,8.1166,0.5716,8.1367021649,8.1166,0.5716,8.1367021649,0.0,0.0,0.0,132.46
2021-03-10 10:30:00,82.3994,-13.5364,83.503863655,8.2894,0.5536,8.3078652685,74.11,-14.09,75.437525145,131.22,100.3094,-13.0864,101.1594266162,8.2894,0.5536,8.3078652685,92.02,-13.64,93.0254266316,134.24,8.2894,0.5536,8.3078652685,8.2894,0.5536,8.3078652685,0.0,0.0,0.0,132.25
2021-03-10 11:00:00,83.3352,-12.4792,84.2643815125,8.5752,0.5108,8.5903999721,74.76,-12.99,75.8801535317,130.77,101.2652,-11.7692,101.9468233918,8.5752,0.5108,8.5903999721,92.69,-12.28,93.4999171123,133.87,8.5752,0.5108,8.5903999721,8.5752,0.5108,8.5903999721,0.0,0.0,0.0,131.76
2021-03-10 11:30:00,83.6506,-12.734,84.6142874245,8.4206,0.536,8.437641872,75.23,-13.27,76.3913987305,130.94,101.7606,-12.074,102.4743928421,8.4206,0.536,8.437641872,93.34,-12.61,94.1879381874,133.94,8.4206,0.536,8.437641872,8.4206,0.536,8.437641872,0.0,0.0,0.0,131.95
2021-03-10 12:00:00,84.6056,-12.2904,85.4936341696,8.2656,0.5496,8.283851973600001,76.34,-12.84,77.4122806795,130.68,102.9556,-11.5104,103.5970312293,8.2656,0.5496,8.283851973600001,94.69,-12.06,95.4549092504,133.78,8.2656,0.5496,8.283851973600001,8.2656,0.5496,8.283851973600001,0.0,0.0,0.0,131.66
2021-03-10 12:30:00,84.9122,-13.5918,85.9931319123,8.3922,0.5282,8.4088058653,76.52,-14.12,77.8118551379,131.15,103.3322,-13.0918,104.158239156,8.3922,0.5282,8.4088058653,94.94,-13.62,95.9119804821,134.05,8.3922,0.5282,8.4088058653,8.3922,0.5282,8.4088058653,0.0,0.0,0.0,132.13
2021-03-10 13:00:00,86.0764,-12.674,87.0044649024,8.1564,0.5660000000000001,8.1760147358,77.92,-13.24,79.036852164,130.35,104.7964,-11.994,105.4805265865,8.1564,0.5660000000000001,8.1760147358,96.64,-12.56,97.4527742037,133.43,8.1564,0.5660000000000001,8.1760147358,8.1564,0.5660000000000001,8.1760147358,0.0,0.0,0.0,131.29
2021-03-10 13:30:00,85.3208,-13.3116,86.352982619,8.2208,0.5284,8.2377642112,77.1,-13.84,78.3323407029,130.79,103.7808,-12.8016,104.5673725939,8.2208,0.5284,8.2377642112,95.56,-13.33,96.485244986,133.81,8.2208,0.5284,8.2377642112,8.2208,0.5284,8.2377642112,0.0,0.0,0.0,131.74
2021-03-10 14:00:00,84.3512,-13.235,85.3831960425,8.0712,0.5650000000000001,8.0909513928,76.28,-13.8,77.5182455942,131.18,102.6612,-12.715,103.4456050804,8.0712,0.5650000000000001,8.0909513928,94.59,-13.28,95.5176763746,134.33,8.0712,0.5650000000000001,8.0909513928,8.0712,0.5650000000000001,8.0909513928,0.0,0.0,0.0,132.13
2021-03-10 14:30:00,82.44,-14.316,83.6737799792,8.13,0.554,8.1488536617,74.31,-14.87,75.7831973461,131.7,100.28,-14.056,101.2603058261,8.13,0.554,8.1488536617,92.15,-14.61,93.3009892766,134.67,8.13,0.554,8.1488536617,8.13,0.554,8.1488536617,0.0,0.0,0.0,132.71
2021-03-10 15:00:00,81.3052,-14.8116,82.643324241,8.5952,0.47840000000000005,8.608503331,72.71,-15.29,74.3002570655,132.39,98.6652,-14.7116,99.7559665664,8.5952,0.47840000000000005,8.608503331,90.07,-15.19,91.3418907183,134.74,8.5952,0.47840000000000005,8.608503331,8.5952,0.47840000000000005,8.608503331,0.0,0.0,0.0,133.44
2021-03-10 15:30:00,81.048,-14.8668,82.4002429987,8.058,0.5732,8.0783613586,72.99,-15.44,74.6051854766,132.27,98.628,-14.9868,99.7601451394,8.058,0.5732,8.0783613586,90.57,-15.56,91.8968905894,132.18,8.058,0.5732,8.0783613586,8.058,0.5732,8.0783613586,0.0,0.0,0.0,133.35
2021-03-10 16:00:00,81.5636,-14.6828,82.8746370176,7.8736,0.5672,7.8940035977,73.69,-15.25,75.2514358667,132.41,99.3336,-14.7428,100.4216821249,7.8736,0.5672,7.8940035977,91.46,-15.31,92.7325600854,132.23,7.8736,0.5672,7.8940035977,7.8736,0.5672,7.8940035977,0.0,0.0,0.0,133.46
2021-03-10 16:30:00,81.8988,-14.9466,83.2515122565,7.7888,0.6134000000000001,7.8129165489,74.11,-15.56,75.7258588594,132.53,99.9788,-14.9966,101.0972722728,7.7888,0.6134000000000001,7.8129165489,92.19,-15.61,93.5022363369,132.3,7.7888,0.6134000000000001,7.8129165489,7.7888,0.6134000000000001,7.8129165489,0.0,0.0,0.0,133.56
2021-03-10 17:00:00,83.3728,-14.9622,84.7047295532,7.5928,0.6778000000000001,7.6229931575,75.78,-15.64,77.37711548,132.05,101.9728,-15.0222,103.0733643221,7.5928,0.6778000000000001,7.6229931575,94.38,-15.7,95.6769272082,131.85,7.5928,0.6778000000000001,7.6229931575,7.5928,0.6778000000000001,7.6229931575,0.0,0.0,0.0,133.06
2021-03-10 17:30:00,83.4832,-15.7156,84.9495424685,8.1732,0.6744,8.2009763809,75.31,-16.39,77.0728759033,131.11,102.2832,-15.6656,103.4759103637,8.1732,0.6744,8.2009763809,94.11,-16.34,95.5179967336,132.89,8.1732,0.6744,8.2009763809,8.1732,0.6744,8.2009763809,0.0,0.0,0.0,132.1
2021-03-10 18:00:00,85.2376,-15.5792,86.6496389283,8.1476,0.6908000000000001,8.1768325408,77.09,-16.27,78.7882034317,130.85,104.2176,-15.5892,105.3770909942,8.1476,0.6908000000000001,8.1768325408,96.07,-16.28,97.4396392645,133.63,8.1476,0.6908000000000001,8.1768325408,8.1476,0.6908000000000001,8.1768325408,0.0,0.0,0.0,131.82
2021-03-10 18:30:00,88.0104,-14.3212,89.1679722636,7.6404,0.6688000000000001,7.66961574,80.37,-14.99,81.7559600274,130.15,107.5604,-14.3612,108.5149008828,7.6404,0.6688000000000001,7.66961574,99.92,-15.03,101.0440859229,133.06,7.6404,0.6688000000000001,7.66961574,7.6404,0.6688000000000001,7.66961574,0.0,0.0,0.0,131.08
2021-03-10 19:00:00,88.3172,-14.4748,89.4955174904,7.6372,0.6552,7.6652534779,80.68,-15.13,82.0864136139,130.69,107.8972,-14.6748,108.8905667305,7.6372,0.6552,7.6652534779,100.26,-15.33,101.4252261521,133.73,7.6372,0.6552,7.6652534779,7.6372,0.6552,7.6652534779,0.0,0.0,0.0,131.65
2021-03-10 19:30:00,84.792,-15.7494,86.2422568371,7.632,0.6606000000000001,7.6605362972,77.16,-16.41,78.8857002251,130.18,103.562,-16.3694,104.8477233914,7.632,0.6606000000000001,7.6605362972,95.93,-17.03,97.4299019809,132.68,7.632,0.6606000000000001,7.6605362972,7.632,0.6606000000000001,7.6605362972,0.0,0.0,0.0,131.21
2021-03-10 20:00:00,81.0318,-16.9406,82.7836731463,7.3918,0.6394000000000001,7.419402914,73.64,-17.58,75.7093521304,130.97,99.0318,-17.8106,100.6206483958,7.3918,0.6394000000000001,7.419402914,91.64,-18.45,93.4788323633,133.33,7.3918,0.6394000000000001,7.419402914,7.3918,0.6394000000000001,7.419402914,0.0,0.0,0.0,132.06
2021-03-10 20:30:00,77.645,-17.540399999999998,79.6015807454,7.455,0.6296,7.4815386893,70.19,-18.17,72.5036895613,131.46,94.875,-18.8004,96.7198049272,7.455,0.6296,7.4815386893,87.42,-19.43,89.5532316558,133.93,7.455,0.6296,7.4815386893,7.455,0.6296,7.4815386893,0.0,0.0,0.0,132.6
2021-03-10 21:00:00,75.2562,-15.177,76.7713290717,7.4862,0.663,7.5155012767,67.77,-15.84,69.5965408623,132.37,91.8862,-15.967,93.2631697909,7.4862,0.663,7.5155012767,84.4,-16.63,86.0227696601,134.63,7.4862,0.663,7.5155012767,7.4862,0.663,7.5155012767,0.0,0.0,0.0,133.45
2021-03-10 21:30:00,74.2908,-1.8262,74.3132422323,7.4308,0.6138,7.4561075019,66.86,-2.44,66.9045080693,131.07,90.3308,0.15380000000000002,90.3309309322,7.4308,0.6138,7.4561075019,82.9,-0.46,82.9012762266,133.11,7.4308,0.6138,7.4561075019,7.4308,0.6138,7.4561075019,0.0,0.0,0.0,131.77
2021-03-10 22:00:00,69.5788,-15.4568,71.2749751012,7.4888,0.6232,7.514685867,62.09,-16.08,64.1384011338,131.13,85.2388,-15.8668,86.7029893815,7.4888,0.6232,7.514685867,77.75,-16.49,79.4794476579,134.23,7.4888,0.6232,7.514685867,7.4888,0.6232,7.514685867,0.0,0.0,0.0,132.13
2021-03-10 22:30:00,65.797,-16.284,67.7821057876,7.447,0.606,7.4716159564,58.35,-16.89,60.7453257461,130.87,80.617,-16.784,82.3456334301,7.447,0.606,7.4716159564,73.17,-17.39,75.2081179129,133.81,7.447,0.606,7.4716159564,7.447,0.606,7.4716159564,0.0,0.0,0.0,131.85
2021-03-10 23:00:00,61.5542,-17.6548,64.0360172144,7.4842,0.6252,7.5102679499,54.07,-18.28,57.0764688817,131.95,75.5542,-18.5348,77.7944467728,7.4842,0.6252,7.5102679499,68.07,-19.16,70.7151362864,134.59,7.4842,0.6252,7.5102679499,7.4842,0.6252,7.5102679499,0.0,0.0,0.0,132.99
2021-03-10 23:30:00,57.9452,-18.038,60.687854197,7.8152,0.622,7.8399129485,50.13,-18.66,53.4903028595,130.99,71.0852,-18.858,73.5440672185,7.8152,0.622,7.8399129485,63.27,-19.48,66.2009312623,133.53,7.8152,0.622,7.8399129485,7.8152,0.622,7.8399129485,0.0,0.0,0.0,132.01
2021-03-11 00:00:00,55.3408,-18.790399999999998,58.4438472108,7.9108,0.6196,7.9350274606,47.43,-19.41,51.2479560568,132.05,67.8908,-20.0004,70.7755376158,7.9108,0.6196,7.9350274606,59.98,-20.62,63.4254270778,135.05,7.9108,0.6196,7.9350274606,7.9108,0.6196,7.9350274606,0.0,0.0,0.0,133.15
2021-03-11 00:30:00,55.5946,-18.2494,58.5132476412,7.8646,0.6206,7.8890479476,47.73,-18.87,51.3247484163,130.91,68.1546,-19.2194,70.8126742718,7.8646,0.6206,7.8890479476,60.29,-19.84,63.470541986,134.02,7.8646,0.6206,7.8890479476,7.8646,0.6206,7.8890479476,0.0,0.0,0.0,131.95
2021-03-11 01:00:00,56.1886,-18.3864,59.1203727569,7.8086,0.6136,7.8326712506,48.38,-19.0,51.9771526731,130.91,68.8486,-19.2564,71.4908292225,7.8086,0.6136,7.8326712506,61.04,-19.87,64.1926670267,134.02,7.8086,0.6136,7.8326712506,7.8086,0.6136,7.8326712506,0.0,0.0,0.0,131.95
2021-03-11 01:30:00,55.8864,-18.6846,58.9271073626,7.8164,0.6054,7.8398098268,48.07,-19.29,51.7960326666,131.48,68.4964,-19.5946,71.2439833398,7.8164,0.6054,7.8398098268,60.68,-20.2,63.9539084028,134.63,7.8164,0.6054,7.8398098268,7.8164,0.6054,7.8398098268,0.0,0.0,0.0,132.51
2021-03-11 02:00:00,53.0008,-20.2132,56.724406166,7.8908000000000005,0.6268,7.9156555559,45.11,-20.84,49.6912235712,132.18,65.0208,-21.7132,68.5504740092,7.8908000000000005,0.6268,7.9156555559,57.13,-22.34,61.3425830887,135.15,7.8908000000000005,0.6268,7.9156555559,7.8908000000000005,0.6268,7.9156555559,0.0,0.0,0.0,133.3
2021-03-11 02:30:00,52.674,-19.732,56.2485742042,7.914,0.638,7.9396750563000005,44.76,-20.37,49.1771745833,132.63,64.594,-21.372,68.0378366793,7.914,0.638,7.9396750563000005,56.68,-22.01,60.8034744073,134.92,7.914,0.638,7.9396750563000005,7.914,0.638,7.9396750563000005,0.0,0.0,0.0,133.77
2021-03-11 03:00:00,52.3068,-19.5524,55.8417198159,7.9468,0.6276,7.9715438906,44.36,-20.18,48.734402633,132.47,64.0968,-21.1624,67.499977363,7.9468,0.6276,7.9715438906,56.15,-21.79,60.2297816699,132.56,7.9468,0.6276,7.9715438906,7.9468,0.6276,7.9715438906,0.0,0.0,0.0,133.61
2021-03-11 03:30:00,52.1072,-19.6118,55.6756947966,7.8972,0.6282,7.9221463683,44.21,-20.24,48.6228516235,132.68,63.8672,-21.2218,67.3006985928,7.8972,0.6282,7.9221463683,55.97,-21.85,60.0838031419,132.79,7.8972,0.6282,7.9221463683,7.8972,0.6282,7.9221463683,0.0,0.0,0.0,133.81
2021-03-11 04:00:00,50.8082,-20.2916,54.7103483612,7.7282,0.6284000000000001,7.7537063267,43.08,-20.92,47.8908425484,132.93,62.3582,-22.0016,66.1257552683,7.7282,0.6284000000000001,7.7537063267,54.63,-22.63,59.131664952,132.98,7.7282,0.6284000000000001,7.7537063267,7.7282,0.6284000000000001,7.7537063267,0.0,0.0,0.0,134.08
2021-03-11 04:30:00,50.4292,-20.3012,54.3621461504,7.5392,0.6088,7.5637407465,42.89,-20.91,47.7156179882,133.13,61.9392,-21.8812,65.6905732208,7.5392,0.6088,7.5637407465,54.4,-22.49,58.8656105039,133.13,7.5392,0.6088,7.5637407465,7.5392,0.6088,7.5637407465,0.0,0.0,0.0,134.25
2021-03-11 05:00:00,50.9762,-19.9012,54.7232192756,7.3162,0.5888,7.3398547588,43.66,-20.49,48.2289923179,132.45,62.5562,-21.4012,66.1157282338,7.3162,0.5888,7.3398547588,55.24,-21.99,59.4560148345,132.39,7.3162,0.5888,7.3398547588,7.3162,0.5888,7.3398547588,0.0,0.0,0.0,133.55
2021-03-11 05:30:00,50.9138,-20.6534,54.943406902,7.2138,0.5966,7.2384281443,43.7,-21.25,48.5927206483,132.64,62.5238,-22.3634,66.4029157944,7.2138,0.5966,7.2384281443,55.31,-22.96,59.8862062582,132.44,7.2138,0.5966,7.2384281443,7.2138,0.5966,7.2384281443,0.0,0.0,0.0,133.77
2021-03-11 06:00:00,50.9344,-20.8622,55.0412980606,7.2244,0.5878,7.2482731875,43.71,-21.45,48.6894916794,132.26,62.1844,-22.8922,66.2642620437,7.2244,0.5878,7.2482731875,54.96,-23.48,59.7654749835,132.08,7.2244,0.5878,7.2482731875,7.2244,0.5878,7.2482731875,0.0,0.0,0.0,133.48
2021-03-11 06:30:00,55.5446,-6.069,55.8751765112,7.4846,0.671,7.5146176323,48.06,-6.74,48.530312177,131.95,67.3646,-5.279,67.5711267788,7.4846,0.671,7.5146176323,59.88,-5.95,60.1748859575,132.96,7.4846,0.671,7.5146176323,7.4846,0.671,7.5146176323,0.0,0.0,0.0,132.86
2021-03-11 07:00:00,59.0532,-2.7278000000000002,59.1161680345,7.5432,0.6422,7.5704879024,51.51,-3.37,51.6201220456,130.6,71.7832,-0.7978000000000001,71.7876332461,7.5432,0.6422,7.5704879024,64.24,-1.44,64.2561374501,131.56,7.5432,0.6422,7.5704879024,7.5432,0.6422,7.5704879024,0.0,0.0,0.0,131.37
2021-03-11 07:30:00,62.3614,-2.3432,62.4054067866,7.9014,0.6068,7.9246658100000005,54.46,-2.95,54.5398395671,130.2,75.6914,-0.3932,75.6924212864,7.9014,0.6068,7.9246658100000005,67.79,-1.0,67.7973753179,132.58,7.9014,0.6068,7.9246658100000005,7.9014,0.6068,7.9246658100000005,0.0,0.0,0.0,131.0
2021-03-11 08:00:00,66.6536,-0.7558,66.6578849544,8.4536,0.5142,8.4692239668,58.2,-1.27,58.2138548801,130.48,80.6136,1.4742,80.6270783955,8.4536,0.5142,8.4692239668,72.16,0.96,72.1663855268,134.01,8.4536,0.5142,8.4692239668,8.4536,0.5142,8.4692239668,0.0,0.0,0.0,131.25
2021-03-11 08:30:00,68.1856,-0.6826,68.1890166385,9.2756,0.4174,9.2849867054,58.91,-1.1,58.9202690082,131.26,81.9756,1.3674,81.9870037147,9.2756,0.4174,9.2849867054,72.7,0.9500000000000001,72.7062067502,134.59,9.2756,0.4174,9.2849867054,9.2756,0.4174,9.2849867054,0.0,0.0,0.0,132.08
2021-03-11 09:00:00,70.9264,0.08660000000000001,70.9264528686,8.8964,0.4666,8.9086277574,62.03,-0.38,62.031163942,130.88,85.2964,2.2166,85.325196563,8.8964,0.4666,8.9086277574,76.4,1.75,76.420039911,134.25,8.8964,0.4666,8.9086277574,8.8964,0.4666,8.9086277574,0.0,0.0,0.0,131.71
2021-03-11 09:30:00,71.5266,0.619,71.5292784009,10.1766,0.289,10.1807027537,61.35,0.33,61.3508875241,130.37,85.6066,2.949,85.6573789265,10.1766,0.289,10.1807027537,75.43,2.66,75.4768871907,133.81,10.1766,0.289,10.1807027537,10.1766,0.289,10.1807027537,0.0,0.0,0.0,131.17
2021-03-11 10:00:00,69.8418,0.743,69.8457520272,13.5318,-0.177,13.532957557,56.31,0.92,56.3175150375,130.69,81.8718,3.153,81.9324907728,13.5318,-0.177,13.532957557,68.34,3.33,68.4210822773,134.18,13.5318,-0.177,13.532957557,13.5318,-0.177,13.532957557,0.0,0.0,0.0,131.5
2021-03-11 10:30:00,71.4908,1.9578000000000002,71.5176024869,14.6308,-0.3922,14.6360558034,56.86,2.35,56.9085415382,130.79,82.9108,4.6478,83.0409706198,14.6308,-0.3922,14.6360558034,68.28,5.04,68.4657578648,134.44,14.6308,-0.3922,14.6360558034,14.6308,-0.3922,14.6360558034,0.0,0.0,0.0,131.56
2021-03-11 11:00:00,73.3312,1.8598,73.3547800043,11.2512,0.14980000000000002,11.2521971846,62.08,1.71,62.1035465976,130.31,87.2812,4.5398,87.3991856797,11.2512,0.14980000000000002,11.2521971846,76.03,4.39,76.156634642,133.93,11.2512,0.14980000000000002,11.2521971846,11.2512,0.14980000000000002,11.2521971846,0.0,0.0,0.0,131.09
2021-03-11 11:30:00,71.6746,2.2914,71.7112180842,14.6646,-0.35860000000000003,14.6689838476,57.01,2.65,57.0715568388,130.08,83.3746,5.0814,83.5293035474,14.6646,-0.35860000000000003,14.6689838476,68.71,5.44,68.9250150526,133.75,14.6646,-0.35860000000000003,14.6689838476,14.6646,-0.35860000000000003,14.6689838476,0.0,0.0,0.0,130.86
2021-03-11 12:00:00,73.5876,-3.534,73.6724102345,13.1476,-0.14400000000000002,13.148388561299999,60.44,-3.39,60.5349956637,130.53,86.6776,-1.774,86.6957520168,13.1476,-0.14400000000000002,13.148388561299999,73.53,-1.63,73.5480645565,133.65,13.1476,-0.14400000000000002,13.148388561299999,13.1476,-0.14400000000000002,13.148388561299999,0.0,0.0,0.0,131.44
2021-03-11 12:30:00,76.546,-11.073,77.3427530219,10.846,0.187,10.847611949200001,65.7,-11.26,66.6579147589,131.14,91.876,-10.713,92.4984742847,10.846,0.187,10.847611949200001,81.03,-10.9,81.7598367171,133.32,10.846,0.187,10.847611949200001,10.846,0.187,10.847611949200001,0.0,0.0,0.0,132.2
2021-03-11 13:00:00,79.9902,-10.2802,80.648091162,10.4902,0.2398,10.4929404878,69.5,-10.52,70.2916808733,131.18,95.7902,-9.8002,96.2902193168,10.4902,0.2398,10.4929404878,85.3,-10.04,85.8888328015,133.61,10.4902,0.2398,10.4929404878,10.4902,0.2398,10.4929404878,0.0,0.0,0.0,132.23
2021-03-11 13:30:00,73.539,-12.2464,74.5517191885,14.659,-0.3564,14.6633318847,58.88,-11.89,60.0685150474,131.76,86.089,-12.4364,86.9826417509,14.659,-0.3564,14.6633318847,71.43,-12.08,72.444263403,133.96,14.659,-0.3564,14.6633318847,14.659,-0.3564,14.6633318847,0.0,0.0,0.0,132.91
2021-03-11 14:00:00,73.2884,-12.8646,74.408920888,12.9784,-0.08460000000000001,12.9786757306,60.31,-12.78,61.6492051855,132.53,86.7684,-13.1946,87.7658971795,12.9784,-0.08460000000000001,12.9786757306,73.79,-13.11,74.9455549049,134.55,12.9784,-0.08460000000000001,12.9786757306,12.9784,-0.08460000000000001,12.9786757306,0.0,0.0,0.0,133.67
2021-03-11 14:30:00,76.3908,-13.062,77.4994849573,9.0208,0.458,9.032419202,67.37,-13.52,68.7132250735,131.98,92.3208,-13.512,93.3043635455,9.0208,0.458,9.032419202,83.3,-13.97,84.4633109699,133.63,9.0208,0.458,9.032419202,9.0208,0.458,9.032419202,0.0,0.0,0.0,133.1
2021-03-11 15:00:00,72.4448,-13.0258,73.6065249328,12.854800000000001,-0.0758,12.8550234803,59.59,-12.95,60.9809035682,131.8,85.6748,-13.4458,86.723473712,12.854800000000001,-0.0758,12.8550234803,72.82,-13.37,74.0372156419,133.56,12.854800000000001,-0.0758,12.8550234803,12.854800000000001,-0.0758,12.8550234803,0.0,0.0,0.0,132.96
2021-03-11 15:30:00,74.5178,-13.1588,75.6707112051,9.9078,0.3612,9.9143817901,64.61,-13.52,66.0094122077,131.76,89.6278,-13.5988,90.6535707751,9.9078,0.3612,9.9143817901,79.72,-13.96,80.9330587585,133.46,9.9078,0.3612,9.9143817901,9.9078,0.3612,9.9143817901,0.0,0.0,0.0,132.89
2021-03-11 16:00:00,71.4768,-12.7416,72.6035901922,9.9768,0.34840000000000004,9.9828813877,61.5,-13.09,62.8776438808,131.27,86.0568,-13.1416,87.054433987,9.9768,0.34840000000000004,9.9828813877,76.08,-13.49,77.266723109,132.99,9.9768,0.34840000000000004,9.9828813877,9.9768,0.34840000000000004,9.9828813877,0.0,0.0,0.0,132.42
2021-03-11 16:30:00,60.9964,-12.3754,62.2391463479,9.8764,0.36460000000000004,9.883127547499999,51.12,-12.74,52.6836027621,130.71,73.7664,-12.6854,74.8491893217,9.8764,0.36460000000000004,9.883127547499999,63.89,-13.05,65.2091603994,132.4,9.8764,0.36460000000000004,9.883127547499999,9.8764,0.36460000000000004,9.883127547499999,0.0,0.0,0.0,131.91
2021-03-11 17:00:00,63.121,-11.815,64.2172474184,9.701,0.405,9.7094503449,53.42,-12.22,54.7998613137,129.86,76.231,-11.585,77.1062746215,9.701,0.405,9.7094503449,66.53,-11.99,67.6017825209,131.64,9.701,0.405,9.7094503449,9.701,0.405,9.7094503449,0.0,0.0,0.0,130.98
2021-03-11 17:30:00,64.7284,-11.5838,65.7567501402,9.4084,0.5362,9.4236670675,55.32,-12.12,56.6321180957,129.47,78.7184,-11.4938,79.5530887961,9.4084,0.5362,9.4236670675,69.31,-12.03,70.3462650039,132.26,9.4084,0.5362,9.4236670675,9.4084,0.5362,9.4236670675,0.0,0.0,0.0,130.57
2021-03-11 18:00:00,67.2862,-6.8278,67.63173488300001,8.1562,0.6722,8.1838530827,59.13,-7.5,59.6037490432,130.56,84.0762,1.5022,84.089618927,8.1562,0.6722,8.1838530827,75.92,0.8300000000000001,75.9245368771,133.41,8.1562,0.6722,8.1838530827,8.1562,0.6722,8.1838530827,0.0,0.0,0.0,131.68
2021-03-11 18:30:00,69.043,-1.3414000000000001,69.0560294468,7.543,0.6686000000000001,7.5725738663,61.5,-2.01,61.5328375747,131.76,88.253,16.4786,89.7782616615,7.543,0.6686000000000001,7.5725738663,80.71,15.81,82.2439067652,133.12,7.543,0.6686000000000001,7.5725738663,7.543,0.6686000000000001,7.5725738663,0.0,0.0,0.0,132.92
2021-03-11 19:00:00,70.1314,-0.8936000000000001,70.1370928035,7.4914,0.6664,7.5209815131,62.64,-1.56,62.6594222763,131.76,89.6414,17.0564,91.2496650674,7.4914,0.6664,7.5209815131,82.15,16.39,83.7690551457,133.29,7.4914,0.6664,7.5209815131,7.4914,0.6664,7.5209815131,0.0,0.0,0.0,132.92
2021-03-11 19:30:00,69.0986,-1.3838,69.1124549152,7.4586,0.6562,7.4874102599,61.64,-2.04,61.6737480619,132.58,88.2686,16.3362,89.7675730785,7.4586,0.6562,7.4874102599,80.81,15.68,82.317182289,134.11,7.4586,0.6562,7.4874102599,7.4586,0.6562,7.4874102599,0.0,0.0,0.0,133.76
2021-03-11 20:00:00,65.7788,-2.179,65.8148810714,7.4188,0.621,7.4447454248,58.36,-2.8,58.4271306843,133.11,84.3088,15.741,85.76568567,7.4188,0.621,7.4447454248,76.89,15.12,78.3625325012,134.79,7.4188,0.621,7.4447454248,7.4188,0.621,7.4447454248,0.0,0.0,0.0,134.34
2021-03-11 20:30:00,62.8488,-2.7888,62.9106435103,7.3788,0.6312,7.4057479622,55.47,-3.42,55.5753299585,133.7,80.6788,15.161200000000001,82.0909907047,7.3788,0.6312,7.4057479622,73.3,14.53,74.726239702,135.68,7.3788,0.6312,7.4057479622,7.3788,0.6312,7.4057479622,0.0,0.0,0.0,134.95
2021-03-11 21:00:00,57.9054,-0.5348,57.9078695878,7.4254,0.6152000000000001,7.4508413082,50.48,-1.15,50.4930975481,133.53,71.6854,-10.5748,72.4611824924,7.4254,0.6152000000000001,7.4508413082,64.26,-11.19,65.2270166419,134.61,7.4254,0.6152000000000001,7.4508413082,7.4254,0.6152000000000001,7.4508413082,0.0,0.0,0.0,134.1
2021-03-11 21:30:00,54.7592,-14.144,56.5563676401,7.3492,0.636,7.376668397,47.41,-14.78,49.6604117985,132.74,67.7592,-14.464,69.2857595805,7.3492,0.636,7.376668397,60.41,-15.1,62.2685964191,134.87,7.3492,0.636,7.376668397,7.3492,0.636,7.376668397,0.0,0.0,0.0,133.93
2021-03-11 22:00:00,52.8808,-13.209,54.5055656758,7.3108,0.621,7.3371273425,45.57,-13.83,47.6224085909,131.44,65.3808,-13.659,66.7923445437,7.3108,0.621,7.3371273425,58.07,-14.28,59.800027592,133.74,7.3108,0.621,7.3371273425,7.3108,0.621,7.3371273425,0.0,0.0,0.0,132.62
2021-03-11 22:30:00,48.5752,-14.7344,50.7607387495,7.2852,0.6256,7.3120116521,41.29,-15.36,44.0544401848,131.67,60.1352,-15.644400000000001,62.1368612854,7.2852,0.6256,7.3120116521,52.85,-16.27,55.2976979629,133.81,7.2852,0.6256,7.3120116521,7.2852,0.6256,7.3120116521,0.0,0.0,0.0,132.9
2021-03-11 23:00:00,47.0428,-14.1158,49.1149757353,7.2628,0.6242,7.289574026,39.78,-14.74,42.4230597671,130.81,58.1328,-14.9758,60.0308006067,7.2628,0.6242,7.289574026,50.87,-15.6,53.2082409031,133.19,7.2628,0.6242,7.289574026,7.2628,0.6242,7.289574026,0.0,0.0,0.0,132.01
2021-03-11 23:30:00,44.8944,-14.961,47.3216512007,7.3444,0.639,7.3721457094,37.55,-15.6,40.6615604718,131.39,55.4044,-16.061,57.6853816869,7.3444,0.639,7.3721457094,48.06,-16.7,50.8788128792,133.7,7.3444,0.639,7.3721457094,7.3444,0.639,7.3721457094,0.0,0.0,0.0,132.6
2021-03-12 00:00:00,42.4474,-16.3824,45.4990636884,7.2474,0.6176,7.2736673364,35.2,-17.0,39.0901522125,132.53,52.4474,-17.8824,55.4121827446,7.2474,0.6176,7.2736673364,45.2,-18.5,48.8394307911,134.69,7.2474,0.6176,7.2736673364,7.2474,0.6176,7.2736673364,0.0,0.0,0.0,133.79
2021-03-12 00:30:00,43.345,-15.4428,46.0137924631,7.325,0.6472,7.3535360773,36.02,-16.09,39.4503295297,131.62,53.415,-16.5328,55.9150757921,7.325,0.6472,7.3535360773,46.09,-17.18,49.1878084488,133.73,7.325,0.6472,7.3535360773,7.325,0.6472,7.3535360773,0.0,0.0,0.0,132.81
2021-03-12 01:00:00,43.3574,-15.6424,46.0928282113,7.2974,0.6476000000000001,7.3260789321,36.06,-16.29,39.5687717778,131.23,53.4274,-16.8024,56.0072112903,7.2974,0.6476000000000001,7.3260789321,46.13,-17.45,49.3201723436,133.26,7.2974,0.6476000000000001,7.3260789321,7.2974,0.6476000000000001,7.3260789321,0.0,0.0,0.0,132.43
2021-03-12 01:30:00,43.0464,-15.7296,45.8302614996,7.2764,0.6304000000000001,7.3036566951,35.77,-16.36,39.3337323426,131.73,53.0164,-16.8796,55.6386517191,7.2764,0.6304000000000001,7.3036566951,45.74,-17.51,48.9770119546,133.8,7.2764,0.6304000000000001,7.3036566951,7.2764,0.6304000000000001,7.3036566951,0.0,0.0,0.0,132.95
2021-03-12 02:00:00,42.3354,-15.4322,45.0603915873,7.2954,0.6478,7.3241044504,35.04,-16.08,38.553443426,131.79,52.1354,-16.6022,54.7150160194,7.2954,0.6478,7.3241044504,44.84,-17.25,48.0436062343,133.9,7.2954,0.6478,7.3241044504,7.2954,0.6478,7.3241044504,0.0,0.0,0.0,133.02
2021-03-12 02:30:00,41.8204,-15.9776,44.7686224707,7.2504,0.6424000000000001,7.2788033302,34.57,-16.62,38.3576498237,131.83,51.5204,-17.2476,54.3307585252,7.2504,0.6424000000000001,7.2788033302,44.27,-17.89,47.7481413251,133.82,7.2504,0.6424000000000001,7.2788033302,7.2504,0.6424000000000001,7.2788033302,0.0,0.0,0.0,133.02
2021-03-12 03:00:00,40.6836,-16.0026,43.7177139809,7.4336,0.6374000000000001,7.4608771415,33.25,-16.64,37.1813407504,131.78,50.1036,-17.3026,53.0070815997,7.4336,0.6374000000000001,7.4608771415,42.67,-17.94,46.2879303923,133.82,7.4336,0.6374000000000001,7.4608771415,7.4336,0.6374000000000001,7.4608771415,0.0,0.0,0.0,133.02
2021-03-12 03:30:00,40.6414,-6.8764,41.2190280201,7.4114,0.6236,7.437588784,33.23,-7.5,34.0658612103,131.87,49.7514,-6.3164,50.150759824,7.4114,0.6236,7.437588784,42.34,-6.94,42.9050020394,134.94,7.4114,0.6236,7.437588784,7.4114,0.6236,7.437588784,0.0,0.0,0.0,132.78
