Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-12 04:00:00,41.1818,1.9416,41.2275449402,7.2218,0.6316,7.2493664413,33.96,1.31,33.9852570977,131.02,50.1618,4.5316,50.3660756641,7.2218,0.6316,7.2493664413,42.94,3.9,43.1167438474,135.1,7.2218,0.6316,7.2493664413,7.2218,0.6316,7.2493664413,0.0,0.0,0.0,131.56
2021-03-12 04:30:00,40.649,1.6166,40.6811331769,7.159,0.6266,7.186369637,33.49,0.99,33.5046295309,131.66,49.549,4.1266,49.720541314,7.159,0.6266,7.186369637,42.39,3.5,42.5342462023,135.55,7.159,0.6266,7.186369637,7.159,0.6266,7.186369637,0.0,0.0,0.0,132.21
2021-03-12 05:00:00,41.3164,2.2072,41.3753143891,7.3764,0.6372,7.4038706634,33.94,1.57,33.9762932057,131.41,50.2664,4.8272,50.4976517157,7.3764,0.6372,7.4038706634,42.89,4.19,43.0941782611,135.4,7.3764,0.6372,7.4038706634,7.3764,0.6372,7.4038706634,0.0,0.0,0.0,131.96
2021-03-12 05:30:00,42.4458,2.1136,42.498391059,7.3658,0.6436000000000001,7.3938643888,35.08,1.47,35.110786092,131.08,51.705799999999996,4.7636,51.9247690279,7.3658,0.6436000000000001,7.3938643888,44.34,4.12,44.5310004379,135.02,7.3658,0.6436000000000001,7.3938643888,7.3658,0.6436000000000001,7.3938643888,0.0,0.0,0.0,131.62
2021-03-12 06:00:00,43.5368,-0.227,43.5373917827,7.4368,0.613,7.462021391,36.1,-0.84,36.1097715307,131.08,53.1568,1.763,53.1860278197,7.4368,0.613,7.462021391,45.72,1.15,45.734460749,134.73,7.4368,0.613,7.462021391,7.4368,0.613,7.462021391,0.0,0.0,0.0,131.73
2021-03-12 06:30:00,45.0108,-8.761,45.8555038969,7.4408,0.619,7.4665029056,37.57,-9.38,38.7232397921,131.46,55.1108,-8.471,55.7580318666,7.4408,0.619,7.4665029056,47.67,-9.09,48.5289295163,133.91,7.4408,0.619,7.4665029056,7.4408,0.619,7.4665029056,0.0,0.0,0.0,132.45
2021-03-12 07:00:00,48.3592,-7.8144,48.9864988747,7.3592,0.6256,7.3857430229,41.0,-8.44,41.8596894398,130.16,59.0992,-7.2044,59.5367014538,7.3592,0.6256,7.3857430229,51.74,-7.83,52.3291171338,132.6,7.3592,0.6256,7.3857430229,7.3592,0.6256,7.3857430229,0.0,0.0,0.0,131.11
2021-03-12 07:30:00,52.7456,-1.1388,52.7578921565,7.6256,0.6412,7.6525102287,45.12,-1.78,45.1550971652,131.57,66.0756,11.1212,67.0049700007,7.6256,0.6412,7.6525102287,58.45,10.48,59.3820924185,132.21,7.6256,0.6412,7.6525102287,7.6256,0.6412,7.6525102287,0.0,0.0,0.0,132.66
2021-03-12 08:00:00,57.6406,3.6862,57.7583486502,7.9006,0.5862,7.922317262,49.74,3.1,49.836508706000004,132.87,72.9006,22.6662,76.3430029721,7.9006,0.5862,7.922317262,65.0,22.08,68.6478433747,132.51,7.9006,0.5862,7.922317262,7.9006,0.5862,7.922317262,0.0,0.0,0.0,133.98
2021-03-12 08:30:00,60.5126,4.5376,60.6824898345,8.0726,0.5776,8.093237456,52.44,3.96,52.5893068979,132.96,76.5526,23.8476,80.1810987236,8.0726,0.5776,8.093237456,68.48,23.27,72.3256752475,132.69,8.0726,0.5776,8.093237456,8.0726,0.5776,8.093237456,0.0,0.0,0.0,134.06
2021-03-12 09:00:00,62.4346,5.408,62.6683791171,9.3146,0.448,9.3253674008,53.12,4.96,53.3510637195,132.92,78.6146,25.158,82.5419911146,9.3146,0.448,9.3253674008,69.3,24.71,73.5735964868,132.66,9.3146,0.448,9.3253674008,9.3146,0.448,9.3253674008,0.0,0.0,0.0,133.97
2021-03-12 09:30:00,62.7636,5.6586,63.0181659438,12.7136,-0.0114,12.7136051111,50.05,5.67,50.3701439347,132.83,77.1936,25.5586,81.3147828806,12.7136,-0.0114,12.7136051111,64.48,25.57,69.3649428746,132.55,12.7136,-0.0114,12.7136051111,12.7136,-0.0114,12.7136051111,0.0,0.0,0.0,133.88
2021-03-12 10:00:00,61.5548,0.9316000000000001,61.561849238,12.9248,-0.0784,12.9250377794,48.63,1.01,48.6404872508,132.83,75.3348,20.1516,77.983453845,12.9248,-0.0784,12.9250377794,62.41,20.23,65.6068670186,133.42,12.9248,-0.0784,12.9250377794,12.9248,-0.0784,12.9250377794,0.0,0.0,0.0,133.99
2021-03-12 10:30:00,61.9144,-7.9368,62.4210358902,12.5644,0.0132,12.5644069339,49.35,-7.95,49.9862481089,131.63,75.1944,10.0232,75.8594907022,12.5644,0.0132,12.5644069339,62.63,10.01,63.4248925896,134.21,12.5644,0.0132,12.5644069339,12.5644,0.0132,12.5644069339,0.0,0.0,0.0,133.02
2021-03-12 11:00:00,62.274,-7.723,62.7510621822,12.054,0.067,12.0541862023,50.22,-7.79,50.8205912992,131.63,75.854,10.297,76.5497062372,12.054,0.067,12.0541862023,63.8,10.23,64.6149587944,134.21,12.054,0.067,12.0541862023,12.054,0.067,12.0541862023,0.0,0.0,0.0,133.02
2021-03-12 11:30:00,61.731,-7.6446000000000005,62.2025423127,13.850999999999999,-0.2146,13.8526623492,47.88,-7.43,48.4530628547,131.05,74.291,10.5954,75.0427556941,13.850999999999999,-0.2146,13.8526623492,60.44,10.81,61.399101785,133.84,13.850999999999999,-0.2146,13.8526623492,13.850999999999999,-0.2146,13.8526623492,0.0,0.0,0.0,132.4
2021-03-12 12:00:00,62.3282,-7.7482,62.8079542612,12.9482,-0.0482,12.9482897125,49.38,-7.7,49.9767385891,131.36,75.6482,10.6618,76.3958385155,12.9482,-0.0482,12.9482897125,62.7,10.71,63.6081291975,134.07,12.9482,-0.0482,12.9482897125,12.9482,-0.0482,12.9482897125,0.0,0.0,0.0,132.71
2021-03-12 12:30:00,63.3066,-7.6354,63.7653898029,13.0966,-0.10540000000000001,13.097024117,50.21,-7.53,50.7714979098,131.12,76.6866,10.7346,77.4342705572,13.0966,-0.10540000000000001,13.097024117,63.59,10.84,64.5073150891,133.89,13.0966,-0.10540000000000001,13.097024117,13.0966,-0.10540000000000001,13.097024117,0.0,0.0,0.0,132.47
2021-03-12 13:00:00,62.1128,-8.073,62.6352397045,11.8928,0.08700000000000001,11.8931182135,50.22,-8.16,50.8786202643,132.0,76.0928,10.357,76.7944116511,11.8928,0.08700000000000001,11.8931182135,64.2,10.27,65.0162510454,134.8,11.8928,0.08700000000000001,11.8931182135,11.8928,0.08700000000000001,11.8931182135,0.0,0.0,0.0,133.37
2021-03-12 13:30:00,61.2692,-8.5598,61.8642469014,11.5592,0.1602,11.5603100599,49.71,-8.72,50.469025154,133.22,75.2792,9.7602,75.9092843905,11.5592,0.1602,11.5603100599,63.72,9.6,64.4391061391,135.02,11.5592,0.1602,11.5603100599,11.5592,0.1602,11.5603100599,0.0,0.0,0.0,134.64
2021-03-12 14:00:00,58.5644,-9.9664,59.4063807711,13.8144,-0.1764,13.815526205,44.75,-9.79,45.8083682311,132.73,70.7344,7.8536,71.1690549068,13.8144,-0.1764,13.815526205,56.92,8.03,57.4836263644,133.0,13.8144,-0.1764,13.815526205,13.8144,-0.1764,13.815526205,0.0,0.0,0.0,134.2
2021-03-12 14:30:00,56.4852,-10.0238,57.3677120468,17.3752,-0.6538,17.3874963546,39.11,-9.37,40.2167751069,132.94,66.3052,7.8862,66.7725370005,17.3752,-0.6538,17.3874963546,48.93,8.54,49.6696738463,133.26,17.3752,-0.6538,17.3874963546,17.3752,-0.6538,17.3874963546,0.0,0.0,0.0,134.4
2021-03-12 15:00:00,54.3898,-10.847,55.4608668616,14.8998,-0.307,14.902962425,39.49,-10.54,40.8723830967,133.59,64.7398,6.773,65.0931273872,14.8998,-0.307,14.902962425,49.84,7.08,50.3403615402,133.78,14.8998,-0.307,14.902962425,14.8998,-0.307,14.902962425,0.0,0.0,0.0,135.1
2021-03-12 15:30:00,54.5828,-11.534,55.7881278754,12.0528,0.136,12.0535672662,42.53,-11.67,44.1020385016,133.41,66.5028,5.786,66.7540276226,12.0528,0.136,12.0535672662,54.45,5.65,54.7423510639,133.57,12.0528,0.136,12.0535672662,12.0528,0.136,12.0535672662,0.0,0.0,0.0,134.97
2021-03-12 16:00:00,56.2882,-11.4836,57.4476677351,10.2082,0.3764,10.2151370133,46.08,-11.86,47.5817822281,132.77,69.1882,5.5164,69.4077638899,10.2082,0.3764,10.2151370133,58.98,5.14,59.203547191,132.81,10.2082,0.3764,10.2151370133,10.2082,0.3764,10.2151370133,0.0,0.0,0.0,134.3
2021-03-12 16:30:00,58.1836,-11.3922,59.2883928758,9.2836,0.4978,9.2969367966,48.9,-11.89,50.3247662687,132.18,71.9936,5.4978,72.203214927,9.2836,0.4978,9.2969367966,62.71,5.0,62.9090144574,132.21,9.2836,0.4978,9.2969367966,9.2836,0.4978,9.2969367966,0.0,0.0,0.0,133.66
2021-03-12 17:00:00,59.5392,-11.5546,60.6500215812,9.2392,0.5154,9.2535643835,50.3,-12.07,51.7278928626,131.03,73.6892,5.0054,73.8590023342,9.2392,0.5154,9.2535643835,64.45,4.49,64.6062117756,132.75,9.2392,0.5154,9.2535643835,9.2392,0.5154,9.2535643835,0.0,0.0,0.0,132.48
2021-03-12 17:30:00,61.8978,-10.8102,62.8346884203,9.4578,0.6398,9.4794158512,52.44,-11.45,53.6754701889,129.73,76.8178,5.5398,77.017295336,9.4578,0.6398,9.4794158512,67.36,4.9,67.5379863484,132.45,9.4578,0.6398,9.4794158512,9.4578,0.6398,9.4794158512,0.0,0.0,0.0,131.12
2021-03-12 18:00:00,64.1586,-19.4774,67.0499445542,8.3586,0.6826,8.3864257416,55.8,-20.16,59.3301407381,129.87,80.3286,-4.6674,80.4640826749,8.3586,0.6826,8.3864257416,71.97,-5.35,72.1685762642,131.67,8.3586,0.6826,8.3864257416,8.3586,0.6826,8.3864257416,0.0,0.0,0.0,131.52
2021-03-12 18:30:00,66.7742,-20.867,69.9587412311,7.9942,0.673,8.0224785846,58.78,-21.54,62.6023961203,129.57,83.8542,-6.257,84.0873171569,7.9942,0.673,8.0224785846,75.86,-6.93,76.1758787281,134.02,7.9942,0.673,8.0224785846,7.9942,0.673,8.0224785846,0.0,0.0,0.0,131.21
2021-03-12 19:00:00,68.4778,-20.058,71.3549749971,8.0878,0.672,8.1156695867,60.39,-20.73,63.8489232486,129.32,86.0178,-5.228,86.1765275515,8.0878,0.672,8.1156695867,77.93,-5.9,78.1530223344,133.85,8.0878,0.672,8.1156695867,8.0878,0.672,8.1156695867,0.0,0.0,0.0,130.93
2021-03-12 19:30:00,67.9246,-20.5638,70.9691563681,7.9946,0.6662,8.0223096176,59.93,-21.23,63.5792245942,129.86,85.4346,-5.6338,85.6201528824,7.9946,0.6662,8.0223096176,77.44,-6.3,77.6958403005,134.47,7.9946,0.6662,8.0223096176,7.9946,0.6662,8.0223096176,0.0,0.0,0.0,131.49
2021-03-12 20:00:00,66.3744,-20.1414,69.3630807369,7.8144,0.6386000000000001,7.8404500713,58.56,-20.78,62.137605361,129.52,83.5744,-5.1114,83.7305604025,7.8144,0.6386000000000001,7.8404500713,75.76,-5.75,75.9778921792,134.3,7.8144,0.6386000000000001,7.8404500713,7.8144,0.6386000000000001,7.8404500713,0.0,0.0,0.0,131.14
2021-03-12 20:30:00,63.2086,-21.4712,66.7558202961,7.7786,0.6388,7.8047859292,55.43,-22.11,59.6769385944,130.82,79.7586,-6.5212,80.0247481933,7.7786,0.6388,7.8047859292,71.98,-7.16,72.335233462,135.24,7.7786,0.6388,7.8047859292,7.7786,0.6388,7.8047859292,0.0,0.0,0.0,132.5
2021-03-12 21:00:00,58.5894,-23.3118,63.0567824393,7.8994,0.6282,7.9243394425,50.69,-23.94,56.0588949231,131.81,74.0994,-8.6918,74.6074290376,7.8994,0.6282,7.9243394425,66.2,-9.32,66.8528413757,133.82,7.8994,0.6282,7.9243394425,7.8994,0.6282,7.9243394425,0.0,0.0,0.0,133.64
2021-03-12 21:30:00,57.2934,-23.619,61.9708870726,7.9734,0.631,7.9983291105,49.32,-24.25,54.9593022154,132.37,72.46340000000001,-8.739,72.9884542963,7.9734,0.631,7.9983291105,64.49,-9.37,65.1671466308,134.39,7.9734,0.631,7.9983291105,7.9734,0.631,7.9983291105,0.0,0.0,0.0,134.2
2021-03-12 22:00:00,55.1828,-24.0976,60.2149129502,7.9528,0.6324000000000001,7.9779043364,47.23,-24.73,53.312717057,132.37,69.7628,-9.4276,70.3969310808,7.9528,0.6324000000000001,7.9779043364,61.81,-10.06,62.6233159454,134.43,7.9528,0.6324000000000001,7.9779043364,7.9528,0.6324000000000001,7.9779043364,0.0,0.0,0.0,134.24
2021-03-12 22:30:00,52.7644,-24.8296,58.3145860272,7.8844,0.6404000000000001,7.9103650687,44.88,-25.47,51.6036364998,131.82,66.7744,-10.5896,67.6088760705,7.8844,0.6404000000000001,7.9103650687,58.89,-11.23,59.9511884786,133.73,7.8844,0.6404000000000001,7.9103650687,7.8844,0.6404000000000001,7.9103650687,0.0,0.0,0.0,133.75
2021-03-12 23:00:00,49.6424,-20.6948,53.7832931755,7.4824,0.6252,7.5084741992,42.16,-21.32,47.2441319107,132.12,62.8324,-5.6448,63.0854520218,7.4824,0.6252,7.5084741992,55.35,-6.27,55.7039980612,134.5,7.4824,0.6252,7.5084741992,7.4824,0.6252,7.5084741992,0.0,0.0,0.0,133.94
2021-03-12 23:30:00,46.166,-13.7156,48.1603284806,7.506,0.6444000000000001,7.5336105129,38.66,-14.36,41.2408195845,132.06,58.306,2.6144,58.3645844957,7.506,0.6444000000000001,7.5336105129,50.8,1.97,50.8381834845,134.94,7.506,0.6444000000000001,7.5336105129,7.506,0.6444000000000001,7.5336105129,0.0,0.0,0.0,133.66
2021-03-13 00:00:00,44.96,-13.5122,46.9465776052,7.42,0.6378,7.4473611997999996,37.54,-14.15,40.1182514574,132.2,56.69,2.7778,56.7580150537,7.42,0.6378,7.4473611997999996,49.27,2.14,49.3164526299,132.12,7.42,0.6378,7.4473611997999996,7.42,0.6378,7.4473611997999996,0.0,0.0,0.0,133.81
2021-03-13 00:30:00,42.9942,-14.6678,45.4273660967,7.4042,0.6322,7.4311408599,35.59,-15.3,38.7393611202,132.33,54.2442,1.2822,54.2593519173,7.4042,0.6322,7.4311408599,46.84,0.65,46.8445098171,132.07,7.4042,0.6322,7.4311408599,7.4042,0.6322,7.4311408599,0.0,0.0,0.0,133.97
2021-03-13 01:00:00,43.8772,-14.237,46.1291756792,7.4872,0.633,7.5139106223,36.39,-14.87,39.310927234,132.07,55.2272,1.7429999999999999,55.2546981608,7.4872,0.633,7.5139106223,47.74,1.11,47.7529025296,131.83,7.4872,0.633,7.5139106223,7.4872,0.633,7.5139106223,0.0,0.0,0.0,133.72
2021-03-13 01:30:00,43.964,-13.7892,46.0757564522,7.474,0.6308,7.5005722875,36.49,-14.42,39.2359082984,132.07,55.284,2.3008,55.3318564359,7.474,0.6308,7.5005722875,47.81,1.67,47.8391576013,131.96,7.474,0.6308,7.5005722875,7.474,0.6308,7.5005722875,0.0,0.0,0.0,133.68
2021-03-13 02:00:00,43.3336,-14.1306,45.579323660200004,7.4336,0.6294000000000001,7.4601979411,35.9,-14.76,38.815816364,132.87,54.5336,2.0794,54.5732300063,7.4336,0.6294000000000001,7.4601979411,47.1,1.45,47.1223142471,132.66,7.4336,0.6294000000000001,7.4601979411,7.4336,0.6294000000000001,7.4601979411,0.0,0.0,0.0,134.51
2021-03-13 02:30:00,41.863,-10.9882,43.2810733259,7.443,0.6318,7.4697670807,34.42,-11.62,36.3285122184,132.47,51.533,-9.8482,52.4655804527,7.443,0.6318,7.4697670807,44.09,-10.48,45.3184123729,132.66,7.443,0.6318,7.4697670807,7.443,0.6318,7.4697670807,0.0,0.0,0.0,133.68
2021-03-13 03:00:00,40.9946,-3.2923999999999998,41.1265987765,7.4246,0.6376000000000001,7.451927195,33.57,-3.93,33.7992573883,131.9,47.6646,-36.2624,59.8905313628,7.4246,0.6376000000000001,7.451927195,40.24,-36.9,54.5973222787,132.79,7.4246,0.6376000000000001,7.451927195,7.4246,0.6376000000000001,7.451927195,0.0,0.0,0.0,132.12
2021-03-13 03:30:00,41.0632,-2.7756,41.1568991738,7.4932,0.6344000000000001,7.5200072872,33.57,-3.41,33.7427473689,131.55,47.7432,-35.0456,59.2250557248,7.4932,0.6344000000000001,7.5200072872,40.25,-35.68,53.7877764924,132.52,7.4932,0.6344000000000001,7.5200072872,7.4932,0.6344000000000001,7.5200072872,0.0,0.0,0.0,131.74
2021-03-13 04:00:00,39.5338,-3.3394,39.6745880231,7.4938,0.6206,7.5194536238000005,32.04,-3.96,32.2837915989,132.25,45.9738,-36.0394,58.4159964291,7.4938,0.6206,7.5194536238000005,38.48,-36.66,53.1475869631,133.17,7.4938,0.6206,7.5194536238000005,7.4938,0.6206,7.5194536238000005,0.0,0.0,0.0,132.44
2021-03-13 04:30:00,40.1542,-2.3968,40.2256687686,7.4342,0.6132000000000001,7.4594466202,32.72,-3.01,32.8581572825,132.16,46.6742,-34.8568,58.2535617098,7.4342,0.6132000000000001,7.4594466202,39.24,-35.47,52.8951651855,133.2,7.4342,0.6132000000000001,7.4594466202,7.4342,0.6132000000000001,7.4594466202,0.0,0.0,0.0,132.31
2021-03-13 05:00:00,40.1162,-2.5192,40.1952219932,7.4362,0.6408,7.4637587769,32.68,-3.16,32.8324229992,132.16,46.6062,-34.9992,58.2844908966,7.4362,0.6408,7.4637587769,39.17,-35.64,52.9575159916,133.13,7.4362,0.6408,7.4637587769,7.4362,0.6408,7.4637587769,0.0,0.0,0.0,132.31
2021-03-13 05:30:00,41.3016,-2.4748,41.3756788174,7.4816,0.6252,7.5076769776,33.82,-3.1,33.9617785164,131.94,47.9916,-34.8248,59.2955341118,7.4816,0.6252,7.5076769776,40.51,-35.45,53.8308703255,132.89,7.4816,0.6252,7.5076769776,7.4816,0.6252,7.5076769776,0.0,0.0,0.0,132.08
2021-03-13 06:00:00,42.2118,-2.447,42.2826662858,7.4618,0.613,7.4869371735,34.75,-3.06,34.8844678905,131.4,49.1018,-34.437,59.9741088491,7.4618,0.613,7.4869371735,41.64,-35.05,54.4278614314,132.38,7.4618,0.613,7.4869371735,7.4618,0.613,7.4869371735,0.0,0.0,0.0,131.51
2021-03-13 06:30:00,42.7978,-2.2726,42.8580960333,7.4478,0.6274000000000001,7.4741792593,35.35,-2.9,35.4687538546,131.05,49.9078,-34.1426,60.4690469215,7.4478,0.6274000000000001,7.4741792593,42.46,-34.77,54.8799098031,131.95,7.4478,0.6274000000000001,7.4741792593,7.4478,0.6274000000000001,7.4741792593,0.0,0.0,0.0,131.14
2021-03-13 07:00:00,43.8096,-1.4064,43.832168702,7.5296,0.6436000000000001,7.5570561147,36.28,-2.05,36.3378714291,130.91,51.0796,-33.1464,60.8917840855,7.5296,0.6436000000000001,7.5570561147,43.55,-33.79,55.1213806068,131.85,7.5296,0.6436000000000001,7.5570561147,7.5296,0.6436000000000001,7.5570561147,0.0,0.0,0.0,130.97
2021-03-13 07:30:00,45.753,-1.0898,45.7659772434,8.353,0.5402,8.3704495124,37.4,-1.63,37.4355032022,130.91,53.063,-32.7198,62.3399332775,8.353,0.5402,8.3704495124,44.71,-33.26,55.7244264215,132.0,8.353,0.5402,8.3704495124,8.353,0.5402,8.3704495124,0.0,0.0,0.0,131.01
2021-03-13 08:00:00,47.692,-5.4574,48.0032298784,8.412,0.5526,8.4301311235,39.28,-6.01,39.7371174093,130.91,57.032,-19.3874,60.2372003231,8.412,0.5526,8.4301311235,48.62,-19.94,52.5500523311,132.54,8.412,0.5526,8.4301311235,8.412,0.5526,8.4301311235,0.0,0.0,0.0,131.54
2021-03-13 08:30:00,49.2368,-12.0106,50.680538539,10.0268,0.3694,10.0336022744,39.21,-12.38,41.117982684,130.46,60.8768,4.1294,61.0166921637,10.0268,0.3694,10.0336022744,50.85,3.76,50.9888232851,133.41,10.0268,0.3694,10.0336022744,10.0268,0.3694,10.0336022744,0.0,0.0,0.0,131.99
2021-03-13 09:00:00,50.869,-11.849,52.2307760042,12.179,0.061,12.179152762,38.69,-11.91,40.4816526342,130.56,61.809,4.841,61.9982883796,12.179,0.061,12.179152762,49.63,4.78,49.8596560357,133.71,12.179,0.061,12.179152762,12.179,0.061,12.179152762,0.0,0.0,0.0,132.04
2021-03-13 09:30:00,52.7916,-10.4828,53.8223199649,13.5816,-0.1028,13.5819890443,39.21,-10.38,40.5606767695,130.18,63.5016,6.3072,63.8140578117,13.5816,-0.1028,13.5819890443,49.92,6.41,50.329856944,133.79,13.5816,-0.1028,13.5819890443,13.5816,-0.1028,13.5819890443,0.0,0.0,0.0,131.62
2021-03-13 10:00:00,54.9772,-9.7638,55.8374812315,11.1372,0.23620000000000002,11.1397044072,43.84,-10.0,44.9660494151,130.34,67.7072,7.2062,68.0896045684,11.1372,0.23620000000000002,11.1397044072,56.57,6.97,56.9977701318,134.03,11.1372,0.23620000000000002,11.1397044072,11.1372,0.23620000000000002,11.1397044072,0.0,0.0,0.0,131.74
2021-03-13 10:30:00,58.021,-9.4056,58.7784122987,14.011,-0.2456,14.0131524062,44.01,-9.16,44.9531500565,130.34,69.391,7.6444,69.8107995396,14.011,-0.2456,14.0131524062,55.38,7.89,55.9392214819,134.21,14.011,-0.2456,14.0131524062,14.011,-0.2456,14.0131524062,0.0,0.0,0.0,131.74
2021-03-13 11:00:00,57.0644,-9.5614,57.8598834886,16.1344,-0.6414000000000001,16.1471439369,40.93,-8.92,41.8907066066,130.86,66.7244,7.3886,67.1322349197,16.1344,-0.6414000000000001,16.1471439369,50.59,8.03,51.2233247652,134.78,16.1344,-0.6414000000000001,16.1471439369,16.1344,-0.6414000000000001,16.1471439369,0.0,0.0,0.0,132.33
2021-03-13 11:30:00,56.726,-9.362,57.4933571815,16.666,-0.642,16.6783608307,40.06,-8.72,40.9980731255,131.11,66.296,7.248,66.6910272825,16.666,-0.642,16.6783608307,49.63,7.89,50.2532486512,135.06,16.666,-0.642,16.6783608307,16.666,-0.642,16.6783608307,0.0,0.0,0.0,132.61
2021-03-13 12:00:00,56.1426,-10.9392,57.1984058467,14.8526,-0.2892,14.8554152887,41.29,-10.65,42.6413719291,131.52,66.6926,5.5108,66.9198909996,14.8526,-0.2892,14.8554152887,51.84,5.8,52.1634508061,135.19,14.8526,-0.2892,14.8554152887,14.8526,-0.2892,14.8554152887,0.0,0.0,0.0,133.07
2021-03-13 12:30:00,56.8396,-10.649000000000001,57.8285511591,14.9196,-0.379,14.9244130591,41.92,-10.27,43.1596953187,131.07,67.1596,5.9510000000000005,67.4227429964,14.9196,-0.379,14.9244130591,52.24,6.33,52.622110372,134.87,14.9196,-0.379,14.9244130591,14.9196,-0.379,14.9244130591,0.0,0.0,0.0,132.56
2021-03-13 13:00:00,55.1722,-11.3568,56.328931812,17.4322,-0.7168,17.4469309358,37.74,-10.64,39.2111871792,131.68,64.2222,5.2632,64.4375065244,17.4322,-0.7168,17.4469309358,46.79,5.98,47.170589354,135.51,17.4322,-0.7168,17.4469309358,17.4322,-0.7168,17.4469309358,0.0,0.0,0.0,133.24
2021-03-13 13:30:00,55.9384,-10.6722,56.9473480278,16.4984,-0.6822,16.5124982786,39.44,-9.99,40.6855465737,132.04,65.3584,6.1678,65.6487791768,16.4984,-0.6822,16.5124982786,48.86,6.85,49.3378363936,133.11,16.4984,-0.6822,16.5124982786,16.4984,-0.6822,16.5124982786,0.0,0.0,0.0,133.56
2021-03-13 14:00:00,56.0096,-10.3558,56.9589140153,15.6596,-0.46580000000000005,15.6665261561,40.35,-9.89,41.5443690529,132.26,65.8496,6.6342,66.1829466691,15.6596,-0.46580000000000005,15.6665261561,50.19,7.1,50.6897040828,133.19,15.6596,-0.46580000000000005,15.6665261561,15.6596,-0.46580000000000005,15.6665261561,0.0,0.0,0.0,133.79
2021-03-13 14:30:00,55.0324,-10.926,56.1065283702,15.8824,-0.526,15.8911077575,39.15,-10.4,40.5078078893,132.18,64.5124,5.774,64.7702773636,15.8824,-0.526,15.8911077575,48.63,6.3,49.0363834311,133.11,15.8824,-0.526,15.8911077575,15.8824,-0.526,15.8911077575,0.0,0.0,0.0,133.73
2021-03-13 15:00:00,54.4302,-11.1174,55.5539670483,15.4202,-0.39740000000000003,15.4253199254,39.01,-10.72,40.4561305614,132.69,64.0202,5.5526,64.2605429078,15.4202,-0.39740000000000003,15.4253199254,48.6,5.95,48.9628685843,133.57,15.4202,-0.39740000000000003,15.4253199254,15.4202,-0.39740000000000003,15.4253199254,0.0,0.0,0.0,134.29
2021-03-13 15:30:00,55.870400000000004,-11.2966,57.0010067255,14.1304,-0.2466,14.1325516351,41.74,-11.05,43.1778890174,132.56,66.3204,5.3034,66.5321088477,14.1304,-0.2466,14.1325516351,52.19,5.55,52.4842700245,133.46,14.1304,-0.2466,14.1325516351,14.1304,-0.2466,14.1325516351,0.0,0.0,0.0,134.12
2021-03-13 16:00:00,56.4352,-11.0506,57.5069348809,11.8152,0.0694,11.8154038187,44.62,-11.12,45.984767043,131.62,68.2852,5.6994,68.5226364014,11.8152,0.0694,11.8154038187,56.47,5.63,56.7499585903,132.6,11.8152,0.0694,11.8154038187,11.8152,0.0694,11.8154038187,0.0,0.0,0.0,133.11
2021-03-13 16:30:00,58.1018,-10.6488,59.0695869689,9.7118,0.37120000000000003,9.7188913298,48.39,-11.02,49.6289482057,131.82,71.5118,6.2812,71.787122889,9.7118,0.37120000000000003,9.7188913298,61.8,5.91,62.0819466512,132.79,9.7118,0.37120000000000003,9.7188913298,9.7118,0.37120000000000003,9.7188913298,0.0,0.0,0.0,133.27
2021-03-13 17:00:00,60.0036,-9.5492,60.7586967734,8.5436,0.5308,8.5600729903,51.46,-10.08,52.437944277,130.63,74.6936,7.1908,75.0389331321,8.5436,0.5308,8.5600729903,66.15,6.66,66.4844199794,131.73,8.5436,0.5308,8.5600729903,8.5436,0.5308,8.5600729903,0.0,0.0,0.0,132.02
2021-03-13 17:30:00,61.8058,-9.5644,62.5414635342,8.2958,0.5356000000000001,8.3130719352,53.51,-10.1,54.4548445962,130.52,76.8258,7.1356,77.1564665663,8.2958,0.5356000000000001,8.3130719352,68.53,6.6,68.8470834531,131.67,8.2958,0.5356000000000001,8.3130719352,8.2958,0.5356000000000001,8.3130719352,0.0,0.0,0.0,131.91
2021-03-13 18:00:00,64.3438,-17.9934,66.8123270213,7.3338,0.6366,7.3613777243000005,57.01,-18.63,59.9768038495,130.46,80.6538,-2.7034000000000002,80.699094332,7.3338,0.6366,7.3613777243000005,73.32,-3.34,73.3960353153,133.14,7.3338,0.6366,7.3613777243000005,7.3338,0.6366,7.3613777243000005,0.0,0.0,0.0,132.11
2021-03-13 18:30:00,64.8992,-20.5064,68.061873333,7.2892,0.6536000000000001,7.3184444795,57.61,-21.16,61.3731024147,130.78,81.3992,-6.0664,81.6249408551,7.2892,0.6536000000000001,7.3184444795,74.11,-6.72,74.4140477329,133.24,7.2892,0.6536000000000001,7.3184444795,7.2892,0.6536000000000001,7.3184444795,0.0,0.0,0.0,132.57
2021-03-13 19:00:00,68.9432,-18.551,71.3954090067,7.2132,0.629,7.240572853,61.73,-19.18,64.6410496511,130.41,86.3932,-3.751,86.4745916859,7.2132,0.629,7.240572853,79.18,-4.38,79.3010516954,133.03,7.2132,0.629,7.240572853,7.2132,0.629,7.240572853,0.0,0.0,0.0,132.12
2021-03-13 19:30:00,67.6296,-19.7394,70.4514493004,7.2496,0.6806,7.281477633,60.38,-20.42,63.7394759941,131.15,84.8796,-5.0194,85.0278829121,7.2496,0.6806,7.281477633,77.63,-5.7,77.8389805946,133.68,7.2496,0.6806,7.281477633,7.2496,0.6806,7.281477633,0.0,0.0,0.0,132.89
2021-03-13 20:00:00,65.867,-20.498,68.982821724,7.277,0.642,7.3052647454,58.59,-21.14,62.287139122,131.44,82.667,-5.808,82.8707774369,7.277,0.642,7.3052647454,75.39,-6.45,75.6654121776,133.91,7.277,0.642,7.3052647454,7.277,0.642,7.3052647454,0.0,0.0,0.0,133.22
2021-03-13 20:30:00,63.7708,-21.1966,67.2012707038,7.2908,0.6234000000000001,7.3174033782,56.48,-21.82,60.5483509272,131.07,80.1408,-6.7866,80.4276430352,7.2908,0.6234000000000001,7.3174033782,72.85,-7.41,73.2258874989,133.55,7.2908,0.6234000000000001,7.3174033782,7.2908,0.6234000000000001,7.3174033782,0.0,0.0,0.0,132.89
2021-03-13 21:00:00,61.5122,-22.2588,65.4156321247,7.2922,0.6512,7.3212186335,54.22,-22.91,58.8615026991,131.24,77.4822,-7.9188,77.8858055764,7.2922,0.6512,7.3212186335,70.19,-8.57,70.7112508728,133.45,7.2922,0.6512,7.3212186335,7.2922,0.6512,7.3212186335,0.0,0.0,0.0,133.09
2021-03-13 21:30:00,59.1528,-23.4594,63.6348740566,7.3528,0.6406000000000001,7.3806528302,51.8,-24.1,57.1318650142,131.35,74.5628,-9.2294,75.1318372476,7.3528,0.6406000000000001,7.3806528302,67.21,-9.87,67.9308545508,133.53,7.3528,0.6406000000000001,7.3806528302,7.3528,0.6406000000000001,7.3806528302,0.0,0.0,0.0,133.23
2021-03-13 22:00:00,57.1832,-24.4328,62.1842430048,7.3032,0.6272,7.3300825425,49.88,-25.06,55.8213041768,132.1,72.1532,-10.2428,72.8766027068,7.3032,0.6272,7.3300825425,64.85,-10.87,65.7546910874,134.16,7.3032,0.6272,7.3300825425,7.3032,0.6272,7.3300825425,0.0,0.0,0.0,134.02
2021-03-13 22:30:00,54.8224,-17.7248,57.6165260737,7.4524,0.6352,7.4794214215,47.37,-18.36,50.8036071554,131.76,68.9324,-2.2648,68.9695953939,7.4524,0.6352,7.4794214215,61.48,-2.9,61.5483582234,134.57,7.4524,0.6352,7.4794214215,7.4524,0.6352,7.4794214215,0.0,0.0,0.0,133.45
2021-03-13 23:00:00,51.646,-13.5768,53.4007379559,7.436,0.6232,7.4620690321,44.21,-14.2,46.4345141032,131.34,64.866,2.6132,64.9186165151,7.436,0.6232,7.4620690321,57.43,1.99,57.464467282,134.53,7.436,0.6232,7.4620690321,7.436,0.6232,7.4620690321,0.0,0.0,0.0,132.82
2021-03-13 23:30:00,47.6726,-14.0066,49.6876406596,7.5026,0.6234000000000001,7.5284549756,40.17,-14.63,42.7512081701,131.74,59.9926,2.1334,60.0305209899,7.5026,0.6234000000000001,7.5284549756,52.49,1.51,52.5117148834,134.98,7.5026,0.6234000000000001,7.5284549756,7.5026,0.6234000000000001,7.5284549756,0.0,0.0,0.0,133.25
2021-03-14 00:00:00,44.9154,-14.7628,47.2793128228,7.4754000000000005,0.6272,7.5016654817,37.44,-15.39,40.4796949099,131.97,56.5554,1.1172,56.5664335538,7.4754000000000005,0.6272,7.5016654817,49.08,0.49,49.0824459456,135.07,7.4754000000000005,0.6272,7.5016654817,7.4754000000000005,0.6272,7.5016654817,0.0,0.0,0.0,133.53
2021-03-14 00:30:00,44.9902,-14.2778,47.2014159627,7.4102,0.6122000000000001,7.4354457082,37.58,-14.89,40.422376229,131.01,56.5402,1.4422000000000001,56.5585904782,7.4102,0.6122000000000001,7.4354457082,49.13,0.8300000000000001,49.1370104911,134.18,7.4102,0.6122000000000001,7.4354457082,7.4102,0.6122000000000001,7.4354457082,0.0,0.0,0.0,132.51
2021-03-14 01:00:00,45.2362,-14.147,47.396744608,7.1962,0.633,7.2239866722,38.04,-14.78,40.8104153373,131.01,56.9062,1.603,56.9287731068,7.1962,0.633,7.2239866722,49.71,0.97,49.7194629899,133.93,7.1962,0.633,7.2239866722,7.1962,0.633,7.2239866722,0.0,0.0,0.0,132.46
2021-03-14 01:30:00,44.661,-14.195,46.8625964496,7.241,0.615,7.2670699735,37.42,-14.81,40.2441610672,131.01,56.151,1.525,56.1717048522,7.241,0.615,7.2670699735,48.91,0.91,48.9184648165,134.02,7.241,0.615,7.2670699735,7.241,0.615,7.2670699735,0.0,0.0,0.0,132.52
2021-03-14 02:00:00,42.8854,-14.7976,45.3665790965,7.3254,0.6424000000000001,7.3535136445,35.56,-15.44,38.7673470849,131.44,53.9854,0.9024000000000001,53.9929415657,7.3254,0.6424000000000001,7.3535136445,46.66,0.26,46.6607243836,134.29,7.3254,0.6424000000000001,7.3535136445,7.3254,0.6424000000000001,7.3535136445,0.0,0.0,0.0,132.99
2021-03-14 02:30:00,42.235,-14.7082,44.7227724123,7.225,0.6218,7.2517074017,35.01,-15.33,38.219222912,131.76,53.185,1.0918,53.1962052429,7.225,0.6218,7.2517074017,45.96,0.47000000000000003,45.9624031138,134.6,7.225,0.6218,7.2517074017,7.225,0.6218,7.2517074017,0.0,0.0,0.0,133.32
2021-03-14 03:00:00,40.1792,-15.7806,43.167064401,7.0892,0.6294000000000001,7.1170851477,33.09,-16.41,36.9355682236,132.95,50.6592,-0.0906,50.6592810154,7.0892,0.6294000000000001,7.1170851477,43.57,-0.72,43.5759486414,135.62,7.0892,0.6294000000000001,7.1170851477,7.0892,0.6294000000000001,7.1170851477,0.0,0.0,0.0,134.57
2021-03-14 03:30:00,39.0058,-15.9006,42.1222211428,7.0858,0.6394000000000001,7.1145902201,31.92,-16.54,35.9507718971,133.11,48.9558,-0.7806000000000001,48.9620229361,7.0858,0.6394000000000001,7.1145902201,41.87,-1.42,41.8940723731,135.8,7.0858,0.6394000000000001,7.1145902201,7.0858,0.6394000000000001,7.1145902201,0.0,0.0,0.0,134.77
2021-03-14 04:00:00,38.1272,-15.6194,41.202536769,7.1272,0.6306,7.1550427113,31.0,-16.25,35.0008928458,133.46,47.7972,-1.7394,47.8288390012,7.1272,0.6306,7.1550427113,40.67,-2.37,40.7389960603,135.63,7.1272,0.6306,7.1550427113,7.1272,0.6306,7.1550427113,0.0,0.0,0.0,135.11
2021-03-14 04:30:00,38.6348,-3.6928,38.8108817586,7.1948,0.6372,7.222961365,31.44,-4.33,31.7367688967,132.66,44.5848,-37.5528,58.292513918,7.1948,0.6372,7.222961365,37.39,-38.19,53.4461242748,134.56,7.1948,0.6372,7.222961365,7.1948,0.6372,7.222961365,0.0,0.0,0.0,132.83
2021-03-14 05:00:00,38.979,-3.3708,39.1244774232,7.259,0.6392,7.2870884199,31.72,-4.01,31.9724647158,132.0,44.929,-36.8208,58.0894685261,7.259,0.6392,7.2870884199,37.67,-37.46,53.1251399998,134.04,7.259,0.6392,7.2870884199,7.259,0.6392,7.2870884199,0.0,0.0,0.0,132.16
2021-03-14 05:30:00,39.3602,-3.08,39.4805236039,7.2502,0.62,7.2766613251,32.11,-3.7,32.322470512,131.94,45.4002,-36.41,58.196789087,7.2502,0.62,7.2766613251,38.15,-37.03,53.1661866227,133.96,7.2502,0.62,7.2766613251,7.2502,0.62,7.2766613251,0.0,0.0,0.0,132.08
2021-03-14 06:00:00,38.5794,-3.5284,38.7404144392,7.2394,0.6116,7.2651887051,31.34,-4.14,31.6122634432,131.62,44.5394,-36.8284,57.793504816,7.2394,0.6116,7.2651887051,37.3,-37.44,52.8492535425,133.59,7.2394,0.6116,7.2651887051,7.2394,0.6116,7.2651887051,0.0,0.0,0.0,131.78
2021-03-14 06:30:00,40.5074,-2.449,40.5813634044,7.1874,0.631,7.2150453748,33.32,-3.08,33.4620501464,131.47,46.8874,-35.039,58.533407553,7.1874,0.631,7.2150453748,39.7,-35.67,53.3707682163,133.55,7.1874,0.631,7.2150453748,7.1874,0.631,7.2150453748,0.0,0.0,0.0,131.57
2021-03-14 07:00:00,40.3376,-2.526,40.4166135365,7.3376,0.654,7.3666878419,33.0,-3.18,33.1528641297,131.38,46.9876,-34.676,58.3974274242,7.3376,0.654,7.3666878419,39.65,-35.33,53.1067924093,133.36,7.3376,0.654,7.3666878419,7.3376,0.654,7.3666878419,0.0,0.0,0.0,131.43
2021-03-14 07:30:00,40.8314,-3.1282,40.9510544577,7.5414,0.6518,7.5695149911,33.29,-3.7800000000000002,33.5039176814,131.07,47.6314,-35.2682,59.2671595169,7.5414,0.6518,7.5695149911,40.09,-35.92,53.8280085086,133.04,7.5414,0.6518,7.5695149911,7.5414,0.6518,7.5695149911,0.0,0.0,0.0,131.11
2021-03-14 08:00:00,41.7178,-2.8018,41.8117796809,8.0378,0.5982000000000001,8.0600292853,33.68,-3.4,33.8511801862,131.55,48.0878,-35.3918,59.7077550749,8.0378,0.5982000000000001,8.0600292853,40.05,-35.99,53.8449867676,133.54,8.0378,0.5982000000000001,8.0600292853,8.0378,0.5982000000000001,8.0600292853,0.0,0.0,0.0,131.62
2021-03-14 08:30:00,43.3976,-2.2332,43.4550212058,9.7576,0.33680000000000004,9.7634108794,33.64,-2.5700000000000003,33.7380275061,131.51,49.5676,-34.6032,60.4510415129,9.7576,0.33680000000000004,9.7634108794,39.81,-34.94,52.9682895703,133.61,9.7576,0.33680000000000004,9.7634108794,9.7576,0.33680000000000004,9.7634108794,0.0,0.0,0.0,131.56
2021-03-14 09:00:00,45.2228,-1.8558,45.2608620497,11.0128,0.1942,11.0145121308,34.21,-2.05,34.2713670576,130.82,51.2428,-33.7358,61.3508659554,11.0128,0.1942,11.0145121308,40.23,-33.93,52.6279184464,132.94,11.0128,0.1942,11.0145121308,11.0128,0.1942,11.0145121308,0.0,0.0,0.0,130.81
2021-03-14 09:30:00,47.9028,-3.193,48.0090980632,11.5028,0.117,11.5033950136,36.4,-3.31,36.550186046,130.82,55.0128,-26.613,61.1118640923,11.5028,0.117,11.5033950136,43.51,-26.73,51.0647921762,132.66,11.5028,0.117,11.5033950136,11.5028,0.117,11.5033950136,0.0,0.0,0.0,131.02
2021-03-14 10:00:00,50.1748,-11.7662,51.535948788,13.0248,-0.0862,13.0250852389,37.15,-11.68,38.9428414474,130.98,60.3148,5.0038,60.5220052004,13.0248,-0.0862,13.0250852389,47.29,5.09,47.563139089,132.05,13.0248,-0.0862,13.0250852389,13.0248,-0.0862,13.0250852389,0.0,0.0,0.0,132.33
2021-03-14 10:30:00,51.7392,-10.91,52.8769601683,14.4992,-0.36,14.5036685235,37.24,-10.55,38.7055564487,131.47,61.6792,6.4,62.0103516571,14.4992,-0.36,14.5036685235,47.18,6.76,47.6618295914,132.62,14.4992,-0.36,14.5036685235,14.4992,-0.36,14.5036685235,0.0,0.0,0.0,132.86
2021-03-14 11:00:00,52.9688,-10.193,53.9406249726,14.6488,-0.453,14.6558026201,38.32,-9.74,39.5384622867,130.71,62.9488,7.187,63.3577492533,14.6488,-0.453,14.6558026201,48.3,7.64,48.9005071548,131.93,14.6488,-0.453,14.6558026201,14.6488,-0.453,14.6558026201,0.0,0.0,0.0,132.07
2021-03-14 11:30:00,53.5146,-10.4814,54.5313869173,14.0846,-0.3514,14.0889828987,39.43,-10.13,40.7104630286,130.74,63.8346,6.7386,64.1892895047,14.0846,-0.3514,14.0889828987,49.75,7.09,50.2526675909,131.67,14.0846,-0.3514,14.0889828987,14.0846,-0.3514,14.0889828987,0.0,0.0,0.0,132.11
2021-03-14 12:00:00,55.3884,-9.5238,56.2012243728,13.2084,-0.2838,13.211448558,42.18,-9.24,43.1802037976,130.1,66.2184,7.6962,66.6641432331,13.2084,-0.2838,13.211448558,53.01,7.98,53.6072802892,132.2,13.2084,-0.2838,13.211448558,13.2084,-0.2838,13.211448558,0.0,0.0,0.0,131.41
2021-03-14 12:30:00,55.6344,-9.4694,56.4345284353,16.6744,-0.7894,16.6930754422,38.96,-8.68,39.9152101335,130.43,64.7144,7.8706,65.1912564054,16.6744,-0.7894,16.6930754422,48.04,8.66,48.8143134746,134.22,16.6744,-0.7894,16.6930754422,16.6744,-0.7894,16.6930754422,0.0,0.0,0.0,131.76
2021-03-14 13:00:00,55.5584,-9.417,56.3508269643,16.7684,-0.727,16.7841522741,38.79,-8.69,39.7514804756,131.82,64.7984,7.893,65.2773474611,16.7684,-0.727,16.7841522741,48.03,8.62,48.7973902991,133.99,16.7684,-0.727,16.7841522741,16.7684,-0.727,16.7841522741,0.0,0.0,0.0,133.22
2021-03-14 13:30:00,54.7232,-10.145,55.6556344249,17.3232,-0.805,17.341893877,37.4,-9.34,38.548613464,132.0,63.4332,6.985,63.8166207758,17.3232,-0.805,17.341893877,46.11,7.79,46.7634066338,134.08,17.3232,-0.805,17.341893877,17.3232,-0.805,17.341893877,0.0,0.0,0.0,133.41
2021-03-14 14:00:00,52.41,-11.1004,53.5726327537,15.79,-0.5004000000000001,15.7979270843,36.62,-10.6,38.1232789775,132.77,61.81,6.1096,62.1112172813,15.79,-0.5004000000000001,15.7979270843,46.02,6.61,46.4922843061,134.87,15.79,-0.5004000000000001,15.7979270843,15.79,-0.5004000000000001,15.7979270843,0.0,0.0,0.0,134.23
2021-03-14 14:30:00,52.2178,-11.4772,53.46423811,11.7878,0.1328,11.788548031,40.43,-11.61,42.0639631989,132.58,64.0078,5.7128,64.2622326462,11.7878,0.1328,11.788548031,52.22,5.58,52.5172809654,134.79,11.7878,0.1328,11.788548031,11.7878,0.1328,11.788548031,0.0,0.0,0.0,134.04
2021-03-14 15:00:00,54.3216,-11.2256,55.4693638139,9.6816,0.3844,9.6892281385,44.64,-11.61,46.1250658536,132.47,67.5216,6.0244,67.7898212265,9.6816,0.3844,9.6892281385,57.84,5.64,58.1143286978,134.68,9.6816,0.3844,9.6892281385,9.6816,0.3844,9.6892281385,0.0,0.0,0.0,133.9
2021-03-14 15:30:00,56.184,-10.992,57.2491565003,8.534,0.538,8.5509414686,47.65,-11.53,49.0251302905,132.01,70.044,6.008,70.3011948689,8.534,0.538,8.5509414686,61.51,5.47,61.7527408299,134.23,8.534,0.538,8.5509414686,8.534,0.538,8.5509414686,0.0,0.0,0.0,133.43
2021-03-14 16:00:00,57.8888,-11.1436,58.9516156386,8.1388,0.5964,8.1606224272,49.75,-11.74,51.1164366911,132.01,72.3288,5.7864,72.5598906725,8.1388,0.5964,8.1606224272,64.19,5.19,64.3994736003,134.23,8.1388,0.5964,8.1606224272,8.1388,0.5964,8.1606224272,0.0,0.0,0.0,133.43
2021-03-14 16:30:00,61.7762,-10.5566,62.6716897012,7.9062,0.6134000000000001,7.9299595207,53.87,-11.17,55.0158686199,130.9,77.3462,6.3134,77.603438545,7.9062,0.6134000000000001,7.9299595207,69.44,5.7,69.6735502181,133.18,7.9062,0.6134000000000001,7.9299595207,7.9062,0.6134000000000001,7.9299595207,0.0,0.0,0.0,132.24
2021-03-14 17:00:00,62.7458,-10.4448,63.6091916682,7.7258,0.6452,7.7526942852000005,55.02,-11.09,56.126540068,129.98,78.6858,6.4552,78.9501407768,7.7258,0.6452,7.7526942852000005,70.96,5.8100000000000005,71.197455713,132.3,7.7258,0.6452,7.7526942852000005,7.7258,0.6452,7.7526942852000005,0.0,0.0,0.0,131.25
2021-03-14 17:30:00,64.8386,-20.2368,67.9232811649,7.7186,0.6632,7.7470394474,57.12,-20.9,60.8235513597,130.21,81.5486,-5.3168,81.7217383821,7.7186,0.6632,7.7470394474,73.83,-5.98,74.0717847767,132.7,7.7186,0.6632,7.7470394474,7.7186,0.6632,7.7470394474,0.0,0.0,0.0,131.81
2021-03-14 18:00:00,66.9144,-20.1234,69.8748034339,7.5744,0.6466000000000001,7.6019488896,59.34,-20.77,62.8699331954,130.82,84.0644,-5.3034,84.2315225965,7.5744,0.6466000000000001,7.6019488896,76.49,-5.95,76.7210701177,134.76,7.5744,0.6466000000000001,7.6019488896,7.5744,0.6466000000000001,7.6019488896,0.0,0.0,0.0,132.46
2021-03-14 18:30:00,67.4718,-20.3732,70.4805723124,7.4418,0.6368,7.4689960155,60.03,-21.01,63.6004795579,130.93,84.8018,-5.7332,84.9953814362,7.4418,0.6368,7.4689960155,77.36,-6.37,77.621817165,134.65,7.4418,0.6368,7.4689960155,7.4418,0.6368,7.4689960155,0.0,0.0,0.0,132.58
2021-03-14 19:00:00,66.1688,-21.7734,69.6591059446,7.6388,0.6666000000000001,7.6678302668,58.53,-22.44,62.6842444319,131.31,83.2088,-7.3534,83.53308858770001,7.6388,0.6666000000000001,7.6678302668,75.57,-8.02,75.9943767657,134.86,7.6388,0.6666000000000001,7.6678302668,7.6388,0.6666000000000001,7.6678302668,0.0,0.0,0.0,133.02
2021-03-14 19:30:00,63.4336,-23.698,67.7157058071,7.6036,0.652,7.6315029293,55.83,-24.35,60.9090420217,131.87,79.8936,-9.438,80.4491340224,7.6036,0.652,7.6315029293,72.29,-10.09,72.9907679094,134.86,7.6036,0.652,7.6315029293,7.6036,0.652,7.6315029293,0.0,0.0,0.0,133.68
2021-03-14 20:00:00,60.4668,-24.6588,65.3015338233,7.4968,0.6512,7.5250296797,52.97,-25.31,58.7061921777,131.95,76.2668,-10.5688,76.9956123145,7.4968,0.6512,7.5250296797,68.77,-11.22,69.679274537,134.86,7.4968,0.6512,7.5250296797,7.4968,0.6512,7.5250296797,0.0,0.0,0.0,133.79
2021-03-14 20:30:00,59.3094,-24.5788,64.2006412569,7.3394,0.6412,7.3673556857,51.97,-25.22,57.7661605094,132.55,74.7894,-10.4688,75.5185416027,7.3394,0.6412,7.3673556857,67.45,-11.11,68.3588662867,135.58,7.3394,0.6412,7.3673556857,7.3394,0.6412,7.3673556857,0.0,0.0,0.0,134.4
2021-03-14 21:00:00,57.2174,-24.632,62.2941914368,7.2374,0.638,7.2654664516,49.98,-25.27,56.0051185161,133.01,72.0974,-10.692,72.8858967892,7.2374,0.638,7.2654664516,64.86,-11.33,65.842148355,136.28,7.2374,0.638,7.2654664516,7.2374,0.638,7.2654664516,0.0,0.0,0.0,134.9
2021-03-14 21:30:00,55.052,-10.5252,56.0491082805,7.042,0.6448,7.0714589046,48.01,-11.17,49.292281343,132.24,66.892,-19.4052,69.6498488946,7.042,0.6448,7.0714589046,59.85,-20.05,63.1191333908,134.38,7.042,0.6448,7.0714589046,7.042,0.6448,7.0714589046,0.0,0.0,0.0,133.08
2021-03-14 22:00:00,52.6622,-5.9566,52.9980036643,7.1422,0.6534,7.1720256832,45.52,-6.61,45.9974184058,132.05,63.1322,-22.2166,66.9272141389,7.1422,0.6534,7.1720256832,55.99,-22.87,60.4807159349,133.98,7.1422,0.6534,7.1720256832,7.1422,0.6534,7.1720256832,0.0,0.0,0.0,132.52
2021-03-14 22:30:00,49.641,-6.3078,50.0401560933,7.141,0.6322,7.1689300345,42.5,-6.94,43.0629028283,131.14,59.461,-22.3778,63.5324834541,7.141,0.6322,7.1689300345,52.32,-23.01,57.1562988655,132.93,7.141,0.6322,7.1689300345,7.141,0.6322,7.1689300345,0.0,0.0,0.0,131.61
2021-03-14 23:00:00,45.767,-7.8628,46.4375054545,7.147,0.6572,7.1771526973,38.62,-8.52,39.5486384089,132.0,54.787,-24.5428,60.0330275835,7.147,0.6572,7.1771526973,47.64,-25.2,53.8944301389,133.59,7.147,0.6572,7.1771526973,7.147,0.6572,7.1771526973,0.0,0.0,0.0,132.54
2021-03-14 23:30:00,42.8784,-8.0788,43.6328339213,7.1384,0.6612,7.1689566884,35.74,-8.74,36.7931406651,131.89,51.2384,-25.0488,57.0334640014,7.1384,0.6612,7.1689566884,44.1,-25.71,51.0471752402,133.44,7.1384,0.6612,7.1689566884,7.1384,0.6612,7.1689566884,0.0,0.0,0.0,132.46
2021-03-15 00:00:00,42.0466,-7.6194,42.7313915982,7.0366,0.6406000000000001,7.0656993935,35.01,-8.26,35.9712065408,132.29,50.1966,-24.5694,55.8869758344,7.0366,0.6406000000000001,7.0656993935,43.16,-25.21,49.9832942092,133.91,7.0366,0.6406000000000001,7.0656993935,7.0366,0.6406000000000001,7.0656993935,0.0,0.0,0.0,132.83
2021-03-15 00:30:00,43.6088,-6.4626,44.0850613723,7.0688,0.6474000000000001,7.0983843373,36.54,-7.11,37.2253099383,131.74,52.2588,-22.7526,56.9970436444,7.0688,0.6474000000000001,7.0983843373,45.19,-23.4,50.8890567804,133.54,7.0688,0.6474000000000001,7.0983843373,7.0688,0.6474000000000001,7.0983843373,0.0,0.0,0.0,132.23
2021-03-15 01:00:00,43.7846,-6.6144,44.2813898215,6.9746,0.6256,7.0026009825,36.81,-7.24,37.515246234,131.44,52.5446,-22.5444,57.1767869027,6.9746,0.6256,7.0026009825,45.57,-23.17,51.1221458861,133.17,6.9746,0.6256,7.0026009825,6.9746,0.6256,7.0026009825,0.0,0.0,0.0,131.91
2021-03-15 01:30:00,43.2502,-6.5088,43.737218447000004,7.1102,0.6612,7.1408773607,36.14,-7.17,36.8443822041,131.44,51.8402,-22.2488,56.412901339,7.1102,0.6612,7.1408773607,44.73,-22.91,50.2557558893,133.17,7.1102,0.6612,7.1408773607,7.1102,0.6612,7.1408773607,0.0,0.0,0.0,131.91
2021-03-15 02:00:00,42.145,-6.8396,42.6963833733,7.205,0.6404000000000001,7.233404258,34.94,-7.48,35.7316946142,132.17,50.495,-22.8396,55.4201439294,7.205,0.6404000000000001,7.233404258,43.29,-23.48,49.2476852248,133.83,7.205,0.6404000000000001,7.233404258,7.205,0.6404000000000001,7.233404258,0.0,0.0,0.0,132.67
2021-03-15 02:30:00,41.3048,-6.8108,41.8625548633,7.1948,0.6492,7.2240298781,34.11,-7.46,34.9162383426,132.31,49.5048,-22.8908,54.5409382728,7.1948,0.6492,7.2240298781,42.31,-23.54,48.417638315,134.08,7.1948,0.6492,7.2240298781,7.1948,0.6492,7.2240298781,0.0,0.0,0.0,132.81
2021-03-15 03:00:00,40.4478,-10.2526,41.7269736693,7.2178,0.6474000000000001,7.2467760832,33.23,-10.9,34.9720302528,132.66,48.7378,-22.1426,53.5319333071,7.2178,0.6474000000000001,7.2467760832,41.52,-22.79,47.3634299856,134.78,7.2178,0.6474000000000001,7.2467760832,7.2178,0.6474000000000001,7.2467760832,0.0,0.0,0.0,133.39
2021-03-15 03:30:00,38.3244,-30.4116,48.9246875301,7.1744,0.6284000000000001,7.2018679466,31.15,-31.04,43.9750395111,131.41,47.9244,-15.4216,50.3445514621,7.1744,0.6284000000000001,7.2018679466,40.75,-16.05,43.7968606181,135.61,7.1744,0.6284000000000001,7.2018679466,7.1744,0.6284000000000001,7.2018679466,0.0,0.0,0.0,133.39
2021-03-15 04:00:00,37.1376,-31.0964,48.437458921,7.0276,0.6336,7.0561045004,30.11,-31.73,43.7424850689,131.67,46.5676,-16.1964,49.3038004896,7.0276,0.6336,7.0561045004,39.54,-16.83,42.9727879012,135.2,7.0276,0.6336,7.0561045004,7.0276,0.6336,7.0561045004,0.0,0.0,0.0,133.67
2021-03-15 04:30:00,36.6212,-31.188,48.1020127795,7.0912,0.642,7.1202023454,29.53,-31.83,43.418542122,131.54,45.9512,-16.268,48.7458778302,7.0912,0.642,7.1202023454,38.86,-16.91,42.3798029726,133.6,7.0912,0.642,7.1202023454,7.0912,0.642,7.1202023454,0.0,0.0,0.0,133.53
2021-03-15 05:00:00,37.784,-29.9412,48.208983742,7.174,0.6388,7.2023844274,30.61,-30.58,43.267869141,131.37,47.294,-14.8412,49.5679700355,7.174,0.6388,7.2023844274,40.12,-15.48,43.0028464174,133.54,7.174,0.6388,7.2023844274,7.174,0.6388,7.2023844274,0.0,0.0,0.0,133.32
2021-03-15 05:30:00,39.2406,-28.639,48.5800062717,7.1706,0.641,7.1991933826,32.07,-29.28,43.4258367795,130.23,48.9306,-13.859,50.8554372448,7.1706,0.641,7.1991933826,41.76,-14.5,44.2057417085,132.56,7.1706,0.641,7.1991933826,7.1706,0.641,7.1991933826,0.0,0.0,0.0,132.11
2021-03-15 06:00:00,41.5724,-26.1908,49.1347376751,7.0524000000000004,0.6292,7.0804123044,34.52,-26.82,43.714331746,130.09,51.5124,-13.9208,53.3602476231,7.0524000000000004,0.6292,7.0804123044,44.46,-14.55,46.7802746892,132.17,7.0524000000000004,0.6292,7.0804123044,7.0524000000000004,0.6292,7.0804123044,0.0,0.0,0.0,131.76
2021-03-15 06:30:00,45.1474,-5.0772,45.4319896835,7.0274,0.6728000000000001,7.0595333132,38.12,-5.75,38.5512243645,131.57,54.1474,-20.4572,57.8829677764,7.0274,0.6728000000000001,7.0595333132,47.12,-21.13,51.6407910474,132.28,7.0274,0.6728000000000001,7.0595333132,7.0274,0.6728000000000001,7.0595333132,0.0,0.0,0.0,132.0
2021-03-15 07:00:00,47.7134,-4.2018,47.8980548958,7.0934,0.6282,7.1211627421,40.62,-4.83,40.906152349,131.57,57.0734,-19.3718,60.2713831167,7.0934,0.6282,7.1211627421,49.98,-20.0,53.83307905,133.36,7.0934,0.6282,7.1211627421,7.0934,0.6282,7.1211627421,0.0,0.0,0.0,131.97
2021-03-15 07:30:00,52.7634,-3.7359999999999998,52.8955014681,7.2934,0.634,7.3209042857,45.47,-4.37,45.6795118188,130.5,63.0634,-18.726,65.7849184507,7.2934,0.634,7.3209042857,55.77,-19.36,59.0347567116,132.25,7.2934,0.634,7.3209042857,7.2934,0.634,7.3209042857,0.0,0.0,0.0,130.87
2021-03-15 08:00:00,57.6366,-4.5164,57.8132815927,7.4466,0.6136,7.4718375598,50.19,-5.13,50.4514915538,130.4,69.7766,-9.8464,70.4679040452,7.4466,0.6136,7.4718375598,62.33,-10.46,63.2015862143,131.95,7.4466,0.6136,7.4718375598,7.4466,0.6136,7.4718375598,0.0,0.0,0.0,130.98
2021-03-15 08:30:00,59.3042,-13.153,60.7452841514,7.9342,0.5670000000000001,7.9544338981,51.37,-13.72,53.1706244086,130.75,75.2742,19.587,77.7808186807,7.9342,0.5670000000000001,7.9544338981,67.34,19.02,69.9745382264,133.15,7.9342,0.5670000000000001,7.9544338981,7.9342,0.5670000000000001,7.9544338981,0.0,0.0,0.0,132.49
2021-03-15 09:00:00,58.1274,-13.295,59.6284466992,10.5674,0.245,10.570239721,47.56,-13.54,49.4498250755,130.97,72.6874,19.675,75.3031456432,10.5674,0.245,10.570239721,62.12,19.43,65.0877814955,133.33,10.5674,0.245,10.570239721,10.5674,0.245,10.570239721,0.0,0.0,0.0,132.75
2021-03-15 09:30:00,57.5372,-13.3568,59.067194703,11.3272,0.1232,11.327869971,46.21,-13.48,48.1360000415,130.63,71.7772,19.2532,74.3145487107,11.3272,0.1232,11.327869971,60.45,19.13,63.4047269531,133.01,11.3272,0.1232,11.327869971,11.3272,0.1232,11.327869971,0.0,0.0,0.0,132.49
2021-03-15 10:00:00,57.7968,-13.4072,59.3314680594,10.2568,0.2228,10.2592195649,47.54,-13.63,49.4553182176,130.71,72.2268,18.8528,74.6467595149,10.2568,0.2228,10.2592195649,61.97,18.63,64.7097967853,133.15,10.2568,0.2228,10.2592195649,10.2568,0.2228,10.2592195649,0.0,0.0,0.0,132.61
2021-03-15 10:30:00,59.1074,-12.7668,60.4704549098,9.9574,0.2932,9.9617157659,49.15,-13.06,50.8555414876,130.61,73.7874,19.4932,76.3188393845,9.9574,0.2932,9.9617157659,63.83,19.2,66.6551490884,133.28,9.9574,0.2932,9.9617157659,9.9574,0.2932,9.9617157659,0.0,0.0,0.0,132.49
2021-03-15 11:00:00,58.4884,-12.623,59.8350487888,11.1684,0.007,11.1684021937,47.32,-12.63,48.9765178427,130.61,72.2084,19.797,74.8730541621,11.1684,0.007,11.1684021937,61.04,19.79,64.1679491647,133.21,11.1684,0.007,11.1684021937,11.1684,0.007,11.1684021937,0.0,0.0,0.0,132.49
2021-03-15 11:30:00,58.4574,-12.7672,59.8353491725,11.0974,0.0828,11.0977088897,47.36,-12.85,49.0723150055,130.54,72.2674,19.5528,74.8658072193,11.0974,0.0828,11.0977088897,61.17,19.47,64.1938454994,133.12,11.0974,0.0828,11.0977088897,11.0974,0.0828,11.0977088897,0.0,0.0,0.0,132.43
2021-03-15 12:00:00,59.6958,-13.0314,61.1016032817,9.4458,0.3286,9.4515139316,50.25,-13.36,51.9956930909,130.74,74.8258,19.0586,77.2148339349,9.4458,0.3286,9.4515139316,65.38,18.73,68.0099794148,133.19,9.4458,0.3286,9.4515139316,9.4458,0.3286,9.4515139316,0.0,0.0,0.0,132.67
2021-03-15 12:30:00,60.1132,-12.98,61.4985952217,10.4932,0.16,10.4944197667,49.62,-13.14,51.3303419042,130.41,75.1232,19.09,77.5107945917,10.4932,0.16,10.4944197667,64.63,18.93,67.3452433361,132.92,10.4932,0.16,10.4944197667,10.4932,0.16,10.4944197667,0.0,0.0,0.0,132.33
2021-03-15 13:00:00,60.2072,-13.317,61.6623825427,9.6672,0.333,9.6729336212,50.54,-13.65,52.3508748733,130.8,75.4572,18.723,77.7453520208,9.6672,0.333,9.6729336212,65.79,18.39,68.3119037943,133.28,9.6672,0.333,9.6729336212,9.6672,0.333,9.6729336212,0.0,0.0,0.0,132.72
2021-03-15 13:30:00,59.9734,-13.3822,61.4482870746,11.4534,0.07780000000000001,11.4536642346,48.52,-13.46,50.3523782954,131.07,73.71340000000001,18.6578,76.0380091823,11.4534,0.07780000000000001,11.4536642346,62.26,18.58,64.9732560366,133.54,11.4534,0.07780000000000001,11.4536642346,11.4534,0.07780000000000001,11.4536642346,0.0,0.0,0.0,133.02
2021-03-15 14:00:00,59.036,-13.2596,60.5067458071,11.656,-0.009600000000000001,11.6560039533,47.38,-13.25,49.1978343019,131.29,72.686,18.9604,75.1182492086,11.656,-0.009600000000000001,11.6560039533,61.03,18.97,63.9102636515,133.82,11.656,-0.009600000000000001,11.6560039533,11.656,-0.009600000000000001,11.6560039533,0.0,0.0,0.0,133.24
