Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-15 14:30:00,57.9746,-13.5332,59.5331986995,13.0046,-0.25320000000000004,13.0070646727,44.97,-13.28,46.8898635101,131.36,70.6846,18.8268,73.148896611,13.0046,-0.25320000000000004,13.0070646727,57.68,19.08,60.7538377389,133.93,13.0046,-0.25320000000000004,13.0070646727,13.0046,-0.25320000000000004,13.0070646727,0.0,0.0,0.0,133.29
2021-03-15 15:00:00,57.1352,-13.8672,58.7939649529,12.1852,0.0028,12.1852003217,44.95,-13.87,47.0412521092,131.43,70.2752,18.3728,72.6372047568,12.1852,0.0028,12.1852003217,58.09,18.37,60.92540521,134.09,12.1852,0.0028,12.1852003217,12.1852,0.0028,12.1852003217,0.0,0.0,0.0,133.37
2021-03-15 15:30:00,56.1476,-13.912,57.8454555671,11.8676,0.088,11.867926262,44.28,-14.0,46.4404823403,132.1,69.1976,18.718,71.6845267109,11.8676,0.088,11.867926262,57.33,18.63,60.281056726,134.82,11.8676,0.088,11.867926262,11.8676,0.088,11.867926262,0.0,0.0,0.0,134.07
2021-03-15 16:00:00,56.5612,-14.287,58.3377040553,10.8012,0.193,10.8029241615,45.76,-14.48,47.9963331933,131.73,70.0312,18.073,72.3256683511,10.8012,0.193,10.8029241615,59.23,17.88,61.8699224179,134.46,10.8012,0.193,10.8029241615,10.8012,0.193,10.8029241615,0.0,0.0,0.0,133.71
2021-03-15 16:30:00,57.3708,-14.3586,59.1403253846,9.2208,0.3614,9.2278796373,48.15,-14.72,50.349785501,130.43,71.8808,17.2014,73.9103346671,9.2208,0.3614,9.2278796373,62.66,16.84,64.8834431885,133.09,9.2208,0.3614,9.2278796373,9.2208,0.3614,9.2278796373,0.0,0.0,0.0,132.39
2021-03-15 17:00:00,57.7216,-14.4626,59.5058812666,8.3916,0.4874,8.4057426394,49.33,-14.95,51.5456244506,130.11,72.9516,16.7474,74.8492575068,8.3916,0.4874,8.4057426394,64.56,16.26,66.5761308578,133.01,8.3916,0.4874,8.4057426394,8.3916,0.4874,8.4057426394,0.0,0.0,0.0,132.08
2021-03-15 17:30:00,60.619,-13.282,62.0570276842,8.599,0.638,8.622635618,52.02,-13.92,53.8502256263,130.11,76.729,18.178,78.8528954763,8.599,0.638,8.622635618,68.13,17.54,70.3516062361,133.19,8.599,0.638,8.622635618,8.599,0.638,8.622635618,0.0,0.0,0.0,132.01
2021-03-15 18:00:00,63.072,-17.9444,65.5749851343,8.762,0.7156,8.7911732641,54.31,-18.66,57.4262283282,130.19,79.852,12.7956,80.8706948366,8.762,0.7156,8.7911732641,71.09,12.08,72.1090458958,132.77,8.762,0.7156,8.7911732641,8.762,0.7156,8.7911732641,0.0,0.0,0.0,132.18
2021-03-15 18:30:00,64.4426,-23.9384,68.7451502967,14.5426,1.0016,14.5770510502,49.9,-24.94,55.7854246197,130.9,79.6926,5.5516,79.8857356311,14.5426,1.0016,14.5770510502,65.15,4.55,65.3086900803,132.9,14.5426,1.0016,14.5770510502,14.5426,1.0016,14.5770510502,0.0,0.0,0.0,133.17
2021-03-15 19:00:00,67.205,-22.876,70.991713608,14.445,0.984,14.4784764737,52.76,-23.86,57.9043797998,130.28,83.145,6.654,83.4108310773,14.445,0.984,14.4784764737,68.7,5.67,68.9335832523,132.4,14.445,0.984,14.4784764737,14.445,0.984,14.4784764737,0.0,0.0,0.0,132.46
2021-03-15 19:30:00,66.2436,-22.4406,69.9413687979,9.7936,0.7194,9.8199866252,56.45,-23.16,61.0162937255,130.82,83.6536,7.7694,84.0136201417,9.7936,0.7194,9.8199866252,73.86,7.05,74.195701358,133.02,9.7936,0.7194,9.8199866252,9.7936,0.7194,9.8199866252,0.0,0.0,0.0,132.94
2021-03-15 20:00:00,64.026,-23.1358,68.0778518877,7.176,0.6542,7.2057583668,56.85,-23.79,61.626995708,131.02,81.836,7.2042,82.1524886637,7.176,0.6542,7.2057583668,74.66,6.55,74.9467684427,132.92,7.176,0.6542,7.2057583668,7.176,0.6542,7.2057583668,0.0,0.0,0.0,133.17
2021-03-15 20:30:00,61.1192,-25.4116,66.1914346664,9.6192,0.6484,9.6410285343,51.5,-26.06,57.7180526352,131.18,76.9492,4.1384,77.0604031601,9.6192,0.6484,9.6410285343,67.33,3.49,67.4203900908,132.88,9.6192,0.6484,9.6410285343,9.6192,0.6484,9.6410285343,0.0,0.0,0.0,133.48
2021-03-15 21:00:00,57.7118,-25.8542,63.2383706058,7.2518,0.6258,7.2787518765,50.46,-26.48,56.9859807321,131.07,73.9018,3.9258,74.0059994114,7.2518,0.6258,7.2787518765,66.65,3.3,66.7316454165,132.99,7.2518,0.6258,7.2787518765,7.2518,0.6258,7.2787518765,0.0,0.0,0.0,133.36
2021-03-15 21:30:00,55.8064,-21.9358,59.9627684701,7.0464,0.6442,7.0757859351,48.76,-22.58,53.7344768282,131.71,69.8664,-11.2158,70.76092155,7.0464,0.6442,7.0757859351,62.82,-11.86,63.9297426868,134.14,7.0464,0.6442,7.0757859351,7.0464,0.6442,7.0757859351,0.0,0.0,0.0,133.44
2021-03-15 22:00:00,53.577,-19.7514,57.1017751997,7.007,0.6286,7.0351394414,46.57,-20.38,50.8341351849,132.08,65.967,-21.6414,69.4261858592,7.007,0.6286,7.0351394414,58.96,-22.27,63.025665407,134.82,7.007,0.6286,7.0351394414,7.007,0.6286,7.0351394414,0.0,0.0,0.0,133.48
2021-03-15 22:30:00,51.7936,-20.1784,55.5854731699,7.0836,0.6416000000000001,7.1125972415,44.71,-20.82,49.3199401865,132.68,63.8736,-22.0384,67.5686898757,7.0836,0.6416000000000001,7.1125972415,56.79,-22.68,61.1513409501,135.13,7.0836,0.6416000000000001,7.1125972415,7.0836,0.6416000000000001,7.1125972415,0.0,0.0,0.0,134.08
2021-03-15 23:00:00,49.6808,-15.8204,52.1389196743,7.0308,0.6396000000000001,7.0598326326,42.65,-16.46,45.7160157932,132.46,61.2508,-16.9304,63.5476116373,7.0308,0.6396000000000001,7.0598326326,54.22,-17.57,56.9957305419,135.42,7.0308,0.6396000000000001,7.0598326326,7.0308,0.6396000000000001,7.0598326326,0.0,0.0,0.0,133.73
2021-03-15 23:30:00,48.2428,-3.7806,48.390708697,7.0528,0.6494,7.0826342698,41.19,-4.43,41.4275391497,131.11,59.1228,-2.4306,59.1727411584,7.0528,0.6494,7.0826342698,52.07,-3.08,52.1610132187,135.02,7.0528,0.6494,7.0826342698,7.0528,0.6494,7.0826342698,0.0,0.0,0.0,131.95
2021-03-16 00:00:00,44.8728,-4.5764,45.105560819,7.0428,0.6536000000000001,7.073063325,37.83,-5.23,38.1898127778,132.29,55.1028,-3.6364,55.2226581468,7.0428,0.6536000000000001,7.073063325,48.06,-4.29,48.2510901431,134.46,7.0428,0.6536000000000001,7.073063325,7.0428,0.6536000000000001,7.073063325,0.0,0.0,0.0,133.19
2021-03-16 00:30:00,44.7916,-3.9644,44.9666976542,7.0616,0.6456000000000001,7.0910502692,37.73,-4.61,38.0105906295,132.15,54.9316,-3.1944,55.0244024949,7.0616,0.6456000000000001,7.0910502692,47.87,-3.84,48.023770156,134.4,7.0616,0.6456000000000001,7.0910502692,7.0616,0.6456000000000001,7.0910502692,0.0,0.0,0.0,133.03
2021-03-16 01:00:00,45.5092,-3.8038,45.6678900222,7.0192,0.6362,7.0479726929,38.49,-4.44,38.7452409981,131.79,55.7792,-2.9538,55.8573548164,7.0192,0.6362,7.0479726929,48.76,-3.59,48.8919799149,134.07,7.0192,0.6362,7.0479726929,7.0192,0.6362,7.0479726929,0.0,0.0,0.0,132.66
2021-03-16 01:30:00,44.4008,-3.8438,44.5668692986,7.0908,0.6562,7.1210984462,37.31,-4.5,37.5803951549,132.27,54.4208,-3.0238,54.5047414367,7.0908,0.6562,7.1210984462,47.33,-3.68,47.4728480292,134.51,7.0908,0.6562,7.1210984462,7.0908,0.6562,7.1210984462,0.0,0.0,0.0,133.16
2021-03-16 02:00:00,42.8744,-4.0832,43.0683955773,7.1144,0.6568,7.1446534975,35.76,-4.74,36.0727764387,132.75,52.5944,-3.3532,52.7011846318,7.1144,0.6568,7.1446534975,45.48,-4.01,45.6564398524,134.93,7.1144,0.6568,7.1446534975,7.1144,0.6568,7.1446534975,0.0,0.0,0.0,133.65
2021-03-16 02:30:00,41.8714,-4.8826,42.1551173729,7.0314,0.6374000000000001,7.0602312087,34.84,-5.52,35.2745800825,133.25,51.4614,-4.2326,51.6351681775,7.0314,0.6374000000000001,7.0602312087,44.43,-4.87,44.6961049757,135.34,7.0314,0.6374000000000001,7.0602312087,7.0314,0.6374000000000001,7.0602312087,0.0,0.0,0.0,134.17
2021-03-16 03:00:00,41.1026,-5.3042,41.443434515,7.1026,0.6358,7.1310005189,34.0,-5.94,34.5149764595,132.22,50.5226,-4.3342,50.7081689711,7.1026,0.6358,7.1310005189,43.42,-4.97,43.7035158769,134.25,7.1026,0.6358,7.1310005189,7.1026,0.6358,7.1310005189,0.0,0.0,0.0,133.09
2021-03-16 03:30:00,40.7688,-4.9852,41.0724636768,7.0788,0.6448,7.108106392,33.69,-5.63,34.157180797,131.5,50.1188,-3.7252,50.2570515299,7.0788,0.6448,7.108106392,43.04,-4.37,43.2612817656,133.49,7.0788,0.6448,7.108106392,7.0788,0.6448,7.108106392,0.0,0.0,0.0,132.37
2021-03-16 04:00:00,40.3138,-5.591,40.6996529646,7.1438,0.679,7.1759960591,33.17,-6.27,33.7573962266,131.71,49.5838,-4.461,49.7840711819,7.1438,0.679,7.1759960591,42.44,-5.14,42.750125146,133.62,7.1438,0.679,7.1759960591,7.1438,0.679,7.1759960591,0.0,0.0,0.0,132.6
2021-03-16 04:30:00,40.3822,-5.357,40.7359733631,7.1622,0.633,7.1901180686,33.22,-5.99,33.7557180341,131.83,49.6322,-4.157,49.8059828318,7.1622,0.633,7.1901180686,42.47,-4.79,42.7392676587,133.67,7.1622,0.633,7.1901180686,7.1622,0.633,7.1901180686,0.0,0.0,0.0,132.7
2021-03-16 05:00:00,40.2506,-5.8896,40.6792107657,7.1006,0.6404000000000001,7.1294202092,33.15,-6.53,33.7870300559,131.86,49.4906,-4.8096,49.7237542883,7.1006,0.6404000000000001,7.1294202092,42.39,-5.45,42.7389120124,133.62,7.1006,0.6404000000000001,7.1294202092,7.1006,0.6404000000000001,7.1294202092,0.0,0.0,0.0,132.75
2021-03-16 05:30:00,40.3956,-6.4014,40.8996628509,7.1156,0.6286,7.1433116494,33.28,-7.03,34.0143984218,131.14,49.6656,-5.5014,49.9693628669,7.1156,0.6286,7.1433116494,42.55,-6.13,42.9892940161,132.62,7.1156,0.6286,7.1433116494,7.1156,0.6286,7.1433116494,0.0,0.0,0.0,132.01
2021-03-16 06:00:00,40.7064,-6.6716,41.2494999669,7.0564,0.6284000000000001,7.0843254809,33.65,-7.3,34.4327242605,130.88,50.1264,-5.9816,50.4820316105,7.0564,0.6284000000000001,7.0843254809,43.07,-6.61,43.5742699308,132.3,7.0564,0.6284000000000001,7.0843254809,7.0564,0.6284000000000001,7.0843254809,0.0,0.0,0.0,131.73
2021-03-16 06:30:00,43.2378,-5.6684,43.6077757676,7.1178,0.6516000000000001,7.1475631792,36.12,-6.32,36.6687441836,131.08,52.9678,-4.8284,53.1874165889,7.1178,0.6516000000000001,7.1475631792,45.85,-5.48,46.17632402,132.59,7.1178,0.6516000000000001,7.1475631792,7.1178,0.6516000000000001,7.1475631792,0.0,0.0,0.0,131.91
2021-03-16 07:00:00,47.586,-7.0524000000000004,48.105755807,7.236,0.6376000000000001,7.26403674,40.35,-7.69,41.0762534806,130.43,58.356,-6.3024000000000004,58.6953403752,7.236,0.6376000000000001,7.26403674,51.12,-6.94,51.5889329217,132.12,7.236,0.6376000000000001,7.26403674,7.236,0.6376000000000001,7.26403674,0.0,0.0,0.0,131.31
2021-03-16 07:30:00,51.3474,-15.1966,53.5489695356,7.3774,0.6334000000000001,7.4045409257,43.97,-15.83,46.7327486887,131.47,62.9974,-16.3066,65.0736322201,7.3774,0.6334000000000001,7.4045409257,55.62,-16.94,58.1424801673,133.89,7.3774,0.6334000000000001,7.4045409257,7.3774,0.6334000000000001,7.4045409257,0.0,0.0,0.0,132.66
2021-03-16 08:00:00,54.9622,-14.087,56.7387609826,7.4822,0.593,7.5056622519000005,47.48,-14.68,49.6976136248,131.33,67.5622,-14.717,69.1465180457,7.4822,0.593,7.5056622519000005,60.08,-15.31,62.0000201613,133.71,7.4822,0.593,7.5056622519000005,7.4822,0.593,7.5056622519000005,0.0,0.0,0.0,132.43
2021-03-16 08:30:00,56.5212,-13.272,58.0585224876,7.7912,0.558,7.8111562166,48.73,-13.83,50.6545338543,130.56,69.2212,-13.512,70.5276447462,7.7912,0.558,7.8111562166,61.43,-14.07,63.0207092946,133.05,7.7912,0.558,7.8111562166,7.7912,0.558,7.8111562166,0.0,0.0,0.0,131.63
2021-03-16 09:00:00,57.2244,-13.3704,58.7656324013,8.5344,0.4496,8.5462344644,48.69,-13.82,50.6133233447,130.94,69.7444,-13.6004,71.0580904016,8.5344,0.4496,8.5462344644,61.21,-14.05,62.8018041142,133.31,8.5344,0.4496,8.5462344644,8.5344,0.4496,8.5462344644,0.0,0.0,0.0,132.01
2021-03-16 09:30:00,58.2104,-13.368,59.7256569002,9.2004,0.352,9.207131158,49.01,-13.72,50.8941892557,130.79,70.6904,-13.588,71.9844871911,9.2004,0.352,9.207131158,61.49,-13.94,63.050326724,133.22,9.2004,0.352,9.207131158,9.2004,0.352,9.207131158,0.0,0.0,0.0,131.89
2021-03-16 10:00:00,57.757,-14.2992,59.5007409167,7.317,-0.0092,7.3170057838,50.44,-14.29,52.4251628514,131.73,70.277,-14.6492,71.7875740615,7.317,-0.0092,7.3170057838,62.96,-14.64,64.6397029696,134.12,7.317,-0.0092,7.3170057838,7.317,-0.0092,7.3170057838,0.0,0.0,0.0,132.87
2021-03-16 10:30:00,57.3138,-14.9626,59.2347116917,5.4938,-0.0926,5.4945803479,51.82,-14.87,53.9113095742,132.01,69.8838,-15.4126,71.5632150004,5.4938,-0.0926,5.4945803479,64.39,-15.32,66.1874194995,134.32,5.4938,-0.0926,5.4945803479,5.4938,-0.0926,5.4945803479,0.0,0.0,0.0,133.15
2021-03-16 11:00:00,56.131,-14.3376,57.933202352,12.151,1.3024,12.2205992799,43.98,-15.64,46.6781533482,132.4,66.651,-15.5076,68.4312900562,12.151,1.3024,12.2205992799,54.5,-16.81,57.0335524056,134.54,12.151,1.3024,12.2205992799,12.151,1.3024,12.2205992799,0.0,0.0,0.0,133.64
2021-03-16 11:30:00,54.837,-13.6318,56.5059513701,15.987,0.5582,15.9967420508,38.85,-14.19,41.3603505788,131.71,62.807,-14.7118,64.5070252627,15.987,0.5582,15.9967420508,46.82,-15.27,49.2471857064,134.08,15.987,0.5582,15.9967420508,15.987,0.5582,15.9967420508,0.0,0.0,0.0,132.96
2021-03-16 12:00:00,54.1238,-13.5784,55.801063368,16.7638,0.5616,16.7732043748,37.36,-14.14,39.9463289928,131.64,61.7638,-14.6784,63.484032772,16.7638,0.5616,16.7732043748,45.0,-15.24,47.5106051319,134.08,16.7638,0.5616,16.7732043748,16.7638,0.5616,16.7732043748,0.0,0.0,0.0,132.92
2021-03-16 12:30:00,54.664,-13.4298,56.2895409827,16.244,0.5802,16.2543584321,38.42,-14.01,40.8947001456,131.59,62.504,-14.5098,64.1660682296,16.244,0.5802,16.2543584321,46.26,-15.09,48.6589734787,134.03,16.244,0.5802,16.2543584321,16.244,0.5802,16.2543584321,0.0,0.0,0.0,132.88
2021-03-16 13:00:00,54.209,-13.7616,55.9285018176,16.039,-0.2516,16.0409732735,38.17,-13.51,40.4903568767,131.79,62.019,-14.6716,63.7307791225,16.039,-0.2516,16.0409732735,45.98,-14.42,48.1881396196,134.25,16.039,-0.2516,16.0409732735,16.039,-0.2516,16.0409732735,0.0,0.0,0.0,133.04
2021-03-16 13:30:00,53.1192,-14.3684,55.0281775748,16.0792,-0.8584,16.1020968572,37.04,-13.51,39.4269159332,132.43,60.8292,-15.2484,62.7112850706,16.0792,-0.8584,16.1020968572,44.75,-14.39,47.006750579,134.99,16.0792,-0.8584,16.1020968572,16.0792,-0.8584,16.1020968572,0.0,0.0,0.0,133.69
2021-03-16 14:00:00,52.2618,-14.8256,54.3239740317,16.6418,-0.9556,16.6692134967,35.62,-13.87,38.2251396335,132.65,59.3318,-15.6356,61.3574321383,16.6418,-0.9556,16.6692134967,42.69,-14.68,45.1435322056,135.22,16.6418,-0.9556,16.6692134967,16.6418,-0.9556,16.6692134967,0.0,0.0,0.0,133.88
2021-03-16 14:30:00,51.3026,-15.2206,53.5128342654,16.9326,-1.0106,16.9627313579,34.37,-14.21,37.1916791769,132.4,57.7826,-16.2706,60.0296700567,16.9326,-1.0106,16.9627313579,40.85,-15.26,43.6072253187,134.87,16.9326,-1.0106,16.9627313579,16.9326,-1.0106,16.9627313579,0.0,0.0,0.0,133.64
2021-03-16 15:00:00,50.5168,-13.3556,52.2524557662,16.4068,-0.8256,16.4275592101,34.11,-12.53,36.338588305,132.53,57.0468,-14.3356,58.8204625755,16.4068,-0.8256,16.4275592101,40.64,-13.51,42.8267404784,134.65,16.4068,-0.8256,16.4275592101,16.4068,-0.8256,16.4275592101,0.0,0.0,0.0,133.78
2021-03-16 15:30:00,50.9718,-4.0696,51.1340008155,15.6018,-0.6596000000000001,15.615736787,35.37,-3.41,35.5339978049,131.47,57.9618,-3.0796,58.0435542968,15.6018,-0.6596000000000001,15.615736787,42.36,-2.42,42.4290702231,132.44,15.6018,-0.6596000000000001,15.615736787,15.6018,-0.6596000000000001,15.615736787,0.0,0.0,0.0,132.33
2021-03-16 16:00:00,51.9086,-3.8658,52.0523502217,14.1486,-0.3758,14.1535899192,37.76,-3.49,37.9209401255,131.25,59.8886,-2.9858000000000002,59.9629836783,14.1486,-0.3758,14.1535899192,45.74,-2.61,45.8144049399,132.19,14.1486,-0.3758,14.1535899192,14.1486,-0.3758,14.1535899192,0.0,0.0,0.0,132.12
2021-03-16 16:30:00,53.7688,-3.4962,53.8823465328,12.588799999999999,-0.1462,12.5896489181,41.18,-3.35,41.316036838,131.17,63.0988,-2.5662000000000003,63.1509615436,12.588799999999999,-0.1462,12.5896489181,50.51,-2.42,50.5679394478,132.26,12.588799999999999,-0.1462,12.5896489181,12.588799999999999,-0.1462,12.5896489181,0.0,0.0,0.0,132.02
2021-03-16 17:00:00,55.4874,-3.1306,55.5756440819,10.9174,0.10940000000000001,10.9179481186,44.57,-3.24,44.6876101397,131.2,66.1074,-1.9206,66.1352934455,10.9174,0.10940000000000001,10.9179481186,55.19,-2.03,55.2273211373,132.31,10.9174,0.10940000000000001,10.9179481186,10.9174,0.10940000000000001,10.9179481186,0.0,0.0,0.0,132.02
2021-03-16 17:30:00,57.5056,-4.4854,57.6802639082,9.8256,0.3446,9.8316409882,47.68,-4.83,47.9240159002,130.89,69.5156,-3.0654,69.5831539995,9.8256,0.3446,9.8316409882,59.69,-3.41,59.7873247436,132.16,9.8256,0.3446,9.8316409882,9.8256,0.3446,9.8316409882,0.0,0.0,0.0,131.71
2021-03-16 18:00:00,58.9352,-13.2706,60.4108154505,8.2252,0.5094000000000001,8.2409588884,50.71,-13.78,52.5489533673,131.21,72.2952,-13.4006,73.52667559060001,8.2252,0.5094000000000001,8.2409588884,64.07,-13.91,65.5625884175,132.91,8.2252,0.5094000000000001,8.2409588884,8.2252,0.5094000000000001,8.2409588884,0.0,0.0,0.0,132.27
2021-03-16 18:30:00,62.0968,-11.8312,63.2138423423,7.9768,0.5888,7.9985013396,54.12,-12.42,55.5268475604,130.17,76.3568,-11.6912,77.246650825,7.9768,0.5888,7.9985013396,68.38,-12.28,69.4739001352,132.08,7.9768,0.5888,7.9985013396,7.9768,0.5888,7.9985013396,0.0,0.0,0.0,131.17
2021-03-16 19:00:00,65.2468,-16.5528,67.3137437533,7.9568,0.5772,7.9777080719,57.29,-17.13,59.7961620842,130.26,80.4068,-17.1928,82.2243629229,7.9568,0.5772,7.9777080719,72.45,-17.77,74.5974222075,133.16,7.9568,0.5772,7.9777080719,7.9568,0.5772,7.9777080719,0.0,0.0,0.0,131.39
2021-03-16 19:30:00,64.7998,-21.6474,68.3200117594,7.9298,0.5826,7.9511729198,56.87,-22.23,61.0603783152,131.64,80.2698,-23.0374,83.5102544051,7.9298,0.5826,7.9511729198,72.34,-23.62,76.0984888155,134.66,7.9298,0.5826,7.9511729198,7.9298,0.5826,7.9511729198,0.0,0.0,0.0,132.99
2021-03-16 20:00:00,63.225,-22.1076,66.9787026058,7.275,0.5524,7.2959420749,55.95,-22.66,60.3645434009,131.97,78.285,-23.8376,81.8338096312,7.275,0.5524,7.2959420749,71.01,-24.39,75.081903279,132.79,7.275,0.5524,7.2959420749,7.275,0.5524,7.2959420749,0.0,0.0,0.0,133.36
2021-03-16 20:30:00,59.6404,-24.1082,64.3287075838,7.2004,0.5318,7.2200118698,52.44,-24.64,57.9403417318,131.74,73.9604,-26.3782,78.5235646376,7.2004,0.5318,7.2200118698,66.76,-26.91,71.979481104,132.47,7.2004,0.5318,7.2200118698,7.2004,0.5318,7.2200118698,0.0,0.0,0.0,133.21
2021-03-16 21:00:00,57.0476,-25.1404,62.3415461624,7.3476,0.5296000000000001,7.3666615179,49.7,-25.67,55.9378127924,131.69,70.7276,-27.7104,75.9622252828,7.3476,0.5296000000000001,7.3666615179,63.38,-28.24,69.3867566615,132.37,7.3476,0.5296000000000001,7.3666615179,7.3476,0.5296000000000001,7.3666615179,0.0,0.0,0.0,133.21
2021-03-16 21:30:00,54.4894,-17.8596,57.3416081438,7.5294,0.5304,7.5480585928,46.96,-18.39,50.4324667253,132.01,67.4194,-19.1096,70.075333096,7.5294,0.5304,7.5480585928,59.89,-19.64,63.0281024623,133.44,7.5294,0.5304,7.5480585928,7.5294,0.5304,7.5480585928,0.0,0.0,0.0,133.28
2021-03-16 22:00:00,52.4502,-9.881,53.3728174358,7.4902,0.539,7.5095683658,44.96,-10.42,46.151684693,131.55,64.7302,-9.251,65.387917791,7.4902,0.539,7.5095683658,57.24,-9.79,58.0711778768,133.98,7.4902,0.539,7.5095683658,7.4902,0.539,7.5095683658,0.0,0.0,0.0,132.52
2021-03-16 22:30:00,47.9834,-10.548,49.1290848639,7.3934,0.492,7.4097521929,40.59,-11.04,42.0645896212,132.22,59.3734,-10.358,60.2701318363,7.3934,0.492,7.4097521929,51.98,-10.85,53.1003097919,134.53,7.3934,0.492,7.4097521929,7.3934,0.492,7.4097521929,0.0,0.0,0.0,133.26
2021-03-16 23:00:00,44.962,-10.2956,46.1257067519,7.362,0.5644,7.3836028712,37.6,-10.86,39.1369339627,132.0,55.602,-10.3956,56.5654568032,7.362,0.5644,7.3836028712,48.24,-10.96,49.4693763858,134.32,7.362,0.5644,7.3836028712,7.362,0.5644,7.3836028712,0.0,0.0,0.0,133.04
2021-03-16 23:30:00,42.1206,-10.6792,43.4533112317,7.4406,0.5308,7.4595091662,34.68,-11.21,36.4467625448,132.73,52.1306,-10.9792,53.2742178638,7.4406,0.5308,7.4595091662,44.69,-11.51,46.148414924,135.05,7.4406,0.5308,7.4595091662,7.4406,0.5308,7.4595091662,0.0,0.0,0.0,133.79
2021-03-17 00:00:00,40.255,-10.9136,41.7081729396,7.425,0.5264,7.4436363399,32.83,-11.44,34.766111373,132.8,49.795,-11.3336,51.0685080452,7.425,0.5264,7.4436363399,42.37,-11.86,43.9985965685,135.18,7.425,0.5264,7.4436363399,7.425,0.5264,7.4436363399,0.0,0.0,0.0,133.89
2021-03-17 00:30:00,39.6306,-11.3732,41.2302575131,7.2506,0.5268,7.2697124152,32.38,-11.9,34.4974549786,132.56,49.0806,-11.6832,50.4519817113,7.2506,0.5268,7.2697124152,41.83,-12.21,43.5756009712,134.93,7.2506,0.5268,7.2697124152,7.2506,0.5268,7.2697124152,0.0,0.0,0.0,133.63
2021-03-17 01:00:00,40.0132,-11.5326,41.6420104822,7.0632,0.5274,7.0828627687,32.95,-12.06,35.0876915741,132.14,49.5132,-11.9426,50.9331195687,7.0632,0.5274,7.0828627687,42.45,-12.47,44.2436820348,134.48,7.0632,0.5274,7.0828627687,7.0632,0.5274,7.0828627687,0.0,0.0,0.0,133.22
2021-03-17 01:30:00,39.3602,-11.7548,41.0779827533,6.9902,0.5352,7.0106586766,32.37,-12.29,34.6245721995,132.45,48.6902,-12.2248,50.2014074611,6.9902,0.5352,7.0106586766,41.7,-12.76,43.6085725517,134.78,6.9902,0.5352,7.0106586766,6.9902,0.5352,7.0106586766,0.0,0.0,0.0,133.57
2021-03-17 02:00:00,38.1018,-11.8106,39.890317567,7.0018,0.5494,7.023321408,31.1,-12.36,33.4660962767,132.94,47.1818,-12.3206,48.7639153022,7.0018,0.5494,7.023321408,40.18,-12.87,42.1908674952,135.26,7.0018,0.5494,7.023321408,7.0018,0.5494,7.023321408,0.0,0.0,0.0,134.05
2021-03-17 02:30:00,37.7166,-11.7012,39.4899986959,6.9866,0.5388000000000001,7.007345075,30.73,-12.24,33.077945825,132.94,46.7166,-12.2112,48.2861690446,6.9866,0.5388000000000001,7.007345075,39.73,-12.75,41.725716291,135.32,6.9866,0.5388000000000001,7.007345075,6.9866,0.5388000000000001,7.007345075,0.0,0.0,0.0,134.05
2021-03-17 03:00:00,36.6872,-12.1674,38.6522478855,7.0072,0.5426,7.0281766199,29.68,-12.71,32.2869400842,133.48,45.4872,-12.6974,47.2261509187,7.0072,0.5426,7.0281766199,38.48,-13.24,40.6940781933,135.21,7.0072,0.5426,7.0281766199,7.0072,0.5426,7.0281766199,0.0,0.0,0.0,134.63
2021-03-17 03:30:00,35.8456,-10.508,37.3540506955,5.0856,0.41200000000000003,5.1022613967,30.76,-10.92,32.6408333227,133.27,44.8756,-10.738,46.1424329588,5.0856,0.41200000000000003,5.1022613967,39.79,-11.15,41.3227128829,132.65,5.0856,0.41200000000000003,5.1022613967,5.0856,0.41200000000000003,5.1022613967,0.0,0.0,0.0,134.38
2021-03-17 04:00:00,35.9696,1.1006,35.9864341734,3.0896,0.1406,3.0927975233,32.88,0.96,32.8940116131,131.33,45.1096,3.0806,45.2146669624,3.0896,0.1406,3.0927975233,42.02,2.94,42.1227254579,131.76,3.0896,0.1406,3.0927975233,3.0896,0.1406,3.0927975233,0.0,0.0,0.0,132.03
2021-03-17 04:30:00,35.6306,-7.0176,36.3150983218,2.8806000000000003,0.2024,2.8877018752,32.75,-7.22,33.5364115552,132.59,44.9606,-6.8476,45.4790630743,2.8806000000000003,0.2024,2.8877018752,42.08,-7.05,42.6664845048,132.05,2.8806000000000003,0.2024,2.8877018752,2.8806000000000003,0.2024,2.8877018752,0.0,0.0,0.0,133.61
2021-03-17 05:00:00,35.7826,-6.9704,36.4551908364,2.9626,0.2096,2.9700052054,32.82,-7.18,33.5962021663,133.02,45.1726,-6.7604,45.6756696603,2.9626,0.2096,2.9700052054,42.21,-6.97,42.7815965106,132.44,2.9626,0.2096,2.9700052054,2.9626,0.2096,2.9700052054,0.0,0.0,0.0,134.02
2021-03-17 05:30:00,37.0776,-6.6052,37.6613474108,3.1176,0.21480000000000002,3.124991008,33.96,-6.82,34.6380426699,132.01,46.6776,-6.3152,47.1028671399,3.1176,0.21480000000000002,3.124991008,43.56,-6.53,44.0467308662,131.63,3.1176,0.21480000000000002,3.124991008,3.1176,0.21480000000000002,3.124991008,0.0,0.0,0.0,132.96
2021-03-17 06:00:00,38.9644,-5.9204,39.4116176212,3.1444,0.18960000000000002,3.150111033,35.82,-6.11,36.3373705708,131.73,48.9644,-5.4004,49.2613112647,3.1444,0.18960000000000002,3.150111033,45.82,-5.59,46.1597281188,132.02,3.1444,0.18960000000000002,3.150111033,3.1444,0.18960000000000002,3.150111033,0.0,0.0,0.0,132.66
2021-03-17 06:30:00,42.8284,-5.1716,43.1395096532,3.2084,0.2184,3.2158247962,39.62,-5.39,39.98495342,131.65,53.6384,-4.3816,53.8170639586,3.2084,0.2184,3.2158247962,50.43,-4.6,50.6393611729,133.23,3.2084,0.2184,3.2158247962,3.2084,0.2184,3.2158247962,0.0,0.0,0.0,132.51
2021-03-17 07:00:00,46.7286,-4.4262,46.9377598997,3.3586,0.21380000000000002,3.3653981042,43.37,-4.64,43.617502221,131.95,58.2786,-3.3362,58.3740134683,3.3586,0.21380000000000002,3.3653981042,54.92,-3.55,55.0346154706,133.59,3.3586,0.21380000000000002,3.3653981042,3.3586,0.21380000000000002,3.3653981042,0.0,0.0,0.0,132.8
2021-03-17 07:30:00,52.0824,-3.3868,52.1924017842,3.6324,0.1232,3.6344886848,48.45,-3.51,48.5769760277,130.46,64.6324,-1.6368,64.6531224613,3.6324,0.1232,3.6344886848,61.0,-1.76,61.025384882,132.27,3.6324,0.1232,3.6344886848,3.6324,0.1232,3.6344886848,0.0,0.0,0.0,131.2
2021-03-17 08:00:00,54.6056,-8.4832,55.2606210027,4.4656,0.0368,4.4657516277,50.14,-8.52,50.8587258983,130.65,67.4456,-7.5332,67.8649987961,4.4656,0.0368,4.4657516277,62.98,-7.57,63.4333138028,132.11,4.4656,0.0368,4.4657516277,4.4656,0.0368,4.4657516277,0.0,0.0,0.0,131.56
2021-03-17 08:30:00,55.093,-18.8104,58.2157177845,5.953,-0.13040000000000002,5.9544280296,49.14,-18.68,52.5707333029,131.81,67.483,-19.7304,70.3082070114,5.953,-0.13040000000000002,5.9544280296,61.53,-19.6,64.5763184147,132.05,5.953,-0.13040000000000002,5.9544280296,5.953,-0.13040000000000002,5.9544280296,0.0,0.0,0.0,133.12
2021-03-17 09:00:00,56.0994,-18.2788,59.0021797038,6.8994,-0.2288,6.9031927251,49.2,-18.05,52.4065119999,131.54,68.2694,-19.0288,70.8717588733,6.8994,-0.2288,6.9031927251,61.37,-18.8,64.1850208382,131.84,6.8994,-0.2288,6.9031927251,6.8994,-0.2288,6.9031927251,0.0,0.0,0.0,132.85
2021-03-17 09:30:00,56.2886,-18.357,59.2062998249,8.0486,-0.437,8.0604547614,48.24,-17.92,51.4608977769,131.54,67.9586,-19.027,70.571935236,8.0486,-0.437,8.0604547614,59.91,-18.59,62.7279538962,131.84,8.0486,-0.437,8.0604547614,8.0486,-0.437,8.0604547614,0.0,0.0,0.0,132.85
2021-03-17 10:00:00,55.5146,-18.4998,58.5159244411,9.4446,-0.5998,9.463626641,46.07,-17.9,49.4252455735,131.58,66.5546,-19.1798,69.2631179575,9.4446,-0.5998,9.463626641,57.11,-18.58,60.0563776796,131.84,9.4446,-0.5998,9.463626641,9.4446,-0.5998,9.463626641,0.0,0.0,0.0,132.91
2021-03-17 10:30:00,54.6274,-19.0452,57.8521604938,9.9774,-0.7852,10.0082490876,44.65,-18.26,48.2395076675,132.08,65.0374,-19.8052,67.9860967095,9.9774,-0.7852,10.0082490876,55.06,-19.02,58.2525879253,132.39,9.9774,-0.7852,10.0082490876,9.9774,-0.7852,10.0082490876,0.0,0.0,0.0,133.46
2021-03-17 11:00:00,55.093,-18.5742,58.139827611,9.603,-0.7342000000000001,9.631025835300001,45.49,-17.84,48.8631323188,132.0,65.523,-19.2942,68.3046827285,9.603,-0.7342000000000001,9.631025835300001,55.92,-18.56,58.9196062444,132.34,9.603,-0.7342000000000001,9.631025835300001,9.603,-0.7342000000000001,9.631025835300001,0.0,0.0,0.0,133.37
2021-03-17 11:30:00,54.5312,-19.3672,57.8683005563,7.9512,-0.4872,7.9661123065,46.58,-18.88,50.2608276892,132.07,65.7112,-20.4372,68.815993412,7.9512,-0.4872,7.9661123065,57.76,-19.95,61.1082653984,132.24,7.9512,-0.4872,7.9661123065,7.9512,-0.4872,7.9661123065,0.0,0.0,0.0,133.45
2021-03-17 12:00:00,55.3724,-18.7136,58.4491360648,6.4724,-0.3136,6.4799928025,48.9,-18.4,52.247200882,131.53,67.1024,-20.1836,70.07217561,6.4724,-0.3136,6.4799928025,60.63,-19.87,63.8029293998,131.76,6.4724,-0.3136,6.4799928025,6.4724,-0.3136,6.4799928025,0.0,0.0,0.0,132.96
2021-03-17 12:30:00,56.4876,-18.6792,59.495894534,5.8276,-0.2092,5.8313537365,50.66,-18.47,53.9219482215,131.38,68.8076,-20.2392,71.7224583684,5.8276,-0.2092,5.8313537365,62.98,-20.03,66.0884354483,131.42,5.8276,-0.2092,5.8313537365,5.8276,-0.2092,5.8313537365,0.0,0.0,0.0,132.81
2021-03-17 13:00:00,56.251,-19.069,59.3953008411,5.921,-0.189,5.9240156988,50.33,-18.88,53.7546584028,131.41,68.591,-20.819,71.6809322065,5.921,-0.189,5.9240156988,62.67,-20.63,65.9782221646,131.48,5.921,-0.189,5.9240156988,5.921,-0.189,5.9240156988,0.0,0.0,0.0,132.89
2021-03-17 13:30:00,55.3768,-19.646,58.7584487052,6.9468,-0.306,6.9535362399,48.43,-19.34,52.1488302841,131.62,66.8068,-21.626,70.2198860882,6.9468,-0.306,6.9535362399,59.86,-21.32,63.5433867527,131.68,6.9468,-0.306,6.9535362399,6.9468,-0.306,6.9535362399,0.0,0.0,0.0,133.12
2021-03-17 14:00:00,55.7188,-19.5678,59.0549191032,4.8188,-0.0678,4.8192769458,50.9,-19.5,54.5074306861,131.93,68.1888,-21.5578,71.5153912545,4.8188,-0.0678,4.8192769458,63.37,-21.49,66.9146994314,131.93,4.8188,-0.0678,4.8192769458,4.8188,-0.0678,4.8192769458,0.0,0.0,0.0,133.41
2021-03-17 14:30:00,54.4778,-20.2814,58.130593312,5.2578,-0.09140000000000001,5.2585943749,49.22,-20.19,53.2000422932,132.54,66.7278,-22.3714,70.3781132938,5.2578,-0.09140000000000001,5.2585943749,61.47,-22.28,65.3831729117,132.44,5.2578,-0.09140000000000001,5.2585943749,5.2578,-0.09140000000000001,5.2585943749,0.0,0.0,0.0,134.06
2021-03-17 15:00:00,53.887,-20.8516,57.7806022084,5.707,-0.16160000000000002,5.7092874827,48.18,-20.69,52.4346116606,132.99,65.917,-22.7016,69.7166660961,5.707,-0.16160000000000002,5.7092874827,60.21,-22.54,64.290712393,132.94,5.707,-0.16160000000000002,5.7092874827,5.707,-0.16160000000000002,5.7092874827,0.0,0.0,0.0,134.51
2021-03-17 15:30:00,53.251,-20.916,57.2114329221,5.451,-0.116,5.4522341292,47.8,-20.8,52.1294542461,133.14,65.331,-22.766,69.1840322401,5.451,-0.116,5.4522341292,59.88,-22.65,64.0205974668,133.06,5.451,-0.116,5.4522341292,5.451,-0.116,5.4522341292,0.0,0.0,0.0,134.64
2021-03-17 16:00:00,53.495,-20.382,57.2463182135,5.395,-0.07200000000000001,5.3954804235000005,48.1,-20.31,52.2121259862,133.1,65.865,-22.062,69.4617165711,5.395,-0.07200000000000001,5.3954804235000005,60.47,-21.99,64.3442382813,133.13,5.395,-0.07200000000000001,5.3954804235000005,5.395,-0.07200000000000001,5.3954804235000005,0.0,0.0,0.0,134.57
2021-03-17 16:30:00,54.2578,-19.8322,57.7687200627,5.1578,-0.0522,5.1580641407,49.1,-19.78,52.9344726997,133.1,66.8378,-21.3522,70.1655752751,5.1578,-0.0522,5.1580641407,61.68,-21.3,65.2542136571,133.3,5.1578,-0.0522,5.1580641407,5.1578,-0.0522,5.1580641407,0.0,0.0,0.0,134.53
2021-03-17 17:00:00,55.4928,-20.1,59.0208509922,4.4728,0.07,4.4733477218,51.02,-20.17,54.8622757457,132.87,68.8628,-21.63,72.1799288157,4.4728,0.07,4.4733477218,64.39,-21.7,67.9482310292,133.1,4.4728,0.07,4.4733477218,4.4728,0.07,4.4733477218,0.0,0.0,0.0,134.31
2021-03-17 17:30:00,57.0454,-19.7132,60.3555127176,4.1354,0.1568,4.138371588,52.91,-19.87,56.5180059804,132.63,70.9754,-21.0932,74.043436518,4.1354,0.1568,4.138371588,66.84,-21.25,70.1366387846,132.71,4.1354,0.1568,4.138371588,4.1354,0.1568,4.138371588,0.0,0.0,0.0,134.04
2021-03-17 18:00:00,57.985,-19.4666,61.1654211181,3.525,0.2534,3.5340962862,54.46,-19.72,57.92037638,132.34,72.495,-20.7566,75.4079668772,3.525,0.2534,3.5340962862,68.97,-21.01,72.0991054036,132.53,3.525,0.2534,3.5340962862,3.525,0.2534,3.5340962862,0.0,0.0,0.0,133.71
2021-03-17 18:30:00,59.4404,-19.5832,62.583247554,6.0004,0.2368,6.005070724,53.44,-19.82,56.9970701001,132.11,73.0604,-21.2032,76.0749481656,6.0004,0.2368,6.005070724,67.06,-21.44,70.4039572751,132.49,6.0004,0.2368,6.005070724,6.0004,0.2368,6.005070724,0.0,0.0,0.0,133.5
2021-03-17 19:00:00,62.5754,-18.4664,65.2433032128,6.2354,0.2636,6.2409693254,56.34,-18.73,59.3717820181,131.4,76.7854,-19.8164,79.301244392,6.2354,0.2636,6.2409693254,70.55,-20.08,73.3519522576,131.75,6.2354,0.2636,6.2409693254,6.2354,0.2636,6.2409693254,0.0,0.0,0.0,132.75
2021-03-17 19:30:00,63.1344,-17.9146,65.6268645946,3.2843999999999998,0.2054,3.2908163911,59.85,-18.12,62.5328465688,131.34,79.0444,-18.1946,81.1114088185,3.2843999999999998,0.2054,3.2908163911,75.76,-18.4,77.9624114558,131.72,3.2843999999999998,0.2054,3.2908163911,3.2843999999999998,0.2054,3.2908163911,0.0,0.0,0.0,132.52
2021-03-17 20:00:00,60.8252,-18.6152,63.6099884144,2.9052,0.21480000000000002,2.9131299456,57.92,-18.83,60.9039842703,131.65,76.3852,-18.9652,78.7043683037,2.9052,0.21480000000000002,2.9131299456,73.48,-19.18,75.9419699507,131.99,2.9052,0.21480000000000002,2.9131299456,2.9052,0.21480000000000002,2.9131299456,0.0,0.0,0.0,132.88
2021-03-17 20:30:00,57.7914,-20.0072,61.1566346834,2.9114,0.21280000000000002,2.9191666277,54.88,-20.22,58.4864326148,131.7,72.6814,-20.7572,75.58734853,2.9114,0.21280000000000002,2.9191666277,69.77,-20.97,72.8532346571,131.87,2.9114,0.21280000000000002,2.9191666277,2.9114,0.21280000000000002,2.9191666277,0.0,0.0,0.0,132.99
2021-03-17 21:00:00,55.0518,-20.9032,58.8867086317,2.9118,0.2068,2.9191343717000002,52.14,-21.11,56.2513262066,131.59,69.3018,-21.9332,72.6897843268,2.9118,0.2068,2.9191343717000002,66.39,-22.14,69.9843675402,131.52,2.9118,0.2068,2.9191343717000002,2.9118,0.2068,2.9191343717000002,0.0,0.0,0.0,132.95
2021-03-17 21:30:00,52.1304,-22.1514,56.641531813,2.9804,0.21860000000000002,2.9884059497,49.15,-22.37,54.0012907253,132.19,65.7804,-23.5014,69.8525362898,2.9804,0.21860000000000002,2.9884059497,62.8,-23.72,67.130309101,132.03,2.9804,0.21860000000000002,2.9884059497,2.9804,0.21860000000000002,2.9884059497,0.0,0.0,0.0,133.63
2021-03-17 22:00:00,49.1724,-20.4082,53.2392669841,2.8524000000000003,0.18180000000000002,2.8581877125,46.32,-20.59,50.6901420397,132.73,62.0624,-22.0582,65.8658157241,2.8524000000000003,0.18180000000000002,2.8581877125,59.21,-22.24,63.2490450521,132.83,2.8524000000000003,0.18180000000000002,2.8581877125,2.8524000000000003,0.18180000000000002,2.8581877125,0.0,0.0,0.0,134.17
2021-03-17 22:30:00,48.0604,-6.8636,48.5480283134,2.6704,0.1764,2.6762199312,45.39,-7.04,45.9327083896,131.53,60.3104,-6.2636,60.6347840197,2.6704,0.1764,2.6762199312,57.64,-6.44,57.9986482601,133.12,2.6704,0.1764,2.6762199312,2.6704,0.1764,2.6762199312,0.0,0.0,0.0,132.56
2021-03-17 23:00:00,45.2538,-7.489,45.8692874965,2.7938,0.191,2.8003213101,42.46,-7.68,43.1489744953,131.53,56.8038,-7.079,57.2431999057,2.7938,0.191,2.8003213101,54.01,-7.27,54.4970916655,133.05,2.7938,0.191,2.8003213101,2.7938,0.191,2.8003213101,0.0,0.0,0.0,132.56
2021-03-17 23:30:00,42.333,-7.927,43.0687847286,3.023,0.223,3.0312139482,39.31,-8.15,40.1459661735,132.42,53.173,-7.707,53.7286308964,3.023,0.223,3.0312139482,50.15,-7.93,50.7730972071,134.07,3.023,0.223,3.0312139482,3.023,0.223,3.0312139482,0.0,0.0,0.0,133.51
2021-03-18 00:00:00,39.9644,-8.4458,40.8470905329,3.0344,0.2142,3.0419508543,36.93,-8.66,37.9317874612,132.53,50.2844,-8.3858,50.9788438963,3.0344,0.2142,3.0419508543,47.25,-8.6,48.0262688536,133.97,3.0344,0.2142,3.0419508543,3.0344,0.2142,3.0419508543,0.0,0.0,0.0,133.65
2021-03-18 00:30:00,40.308,-8.2274,41.1390930231,3.008,0.22260000000000002,3.0162252502,37.3,-8.45,38.2451630929,131.95,50.618,-8.1274,51.26632964,3.008,0.22260000000000002,3.0162252502,47.61,-8.35,48.3366796543,133.44,3.008,0.22260000000000002,3.0162252502,3.008,0.22260000000000002,3.0162252502,0.0,0.0,0.0,133.07
2021-03-18 01:00:00,40.2412,-8.221,41.0723631952,2.7712,0.199,2.778335912,37.47,-8.42,38.404391676,131.78,50.5712,-8.151,51.2238720758,2.7712,0.199,2.778335912,47.8,-8.35,48.5238343497,133.29,2.7712,0.199,2.778335912,2.7712,0.199,2.778335912,0.0,0.0,0.0,132.89
2021-03-18 01:30:00,39.0266,-8.2746,39.8941663996,2.8466,0.2154,2.8547379424,36.18,-8.49,37.1627838032,131.84,48.8066,-8.4446,49.5317622614,2.8466,0.2154,2.8547379424,45.96,-8.66,46.7687630796,133.37,2.8466,0.2154,2.8547379424,2.8466,0.2154,2.8547379424,0.0,0.0,0.0,133.0
2021-03-18 02:00:00,38.5054,-8.4626,39.4243760625,2.6654,0.1874,2.6719797754,35.84,-8.65,36.8690669803,132.21,48.1754,-8.7126,48.956905171,2.6654,0.1874,2.6719797754,45.51,-8.9,46.3720831967,133.72,2.6654,0.1874,2.6719797754,2.6654,0.1874,2.6719797754,0.0,0.0,0.0,133.38
2021-03-18 02:30:00,36.9324,-8.4598,37.8889216764,2.6824,0.1902,2.6891347679,34.25,-8.65,35.3254157796,132.12,46.2624,-8.7498,47.0825727186,2.6824,0.1902,2.6891347679,43.58,-8.94,44.4875263417,133.61,2.6824,0.1902,2.6891347679,2.6824,0.1902,2.6891347679,0.0,0.0,0.0,133.32
2021-03-18 03:00:00,36.152,-8.5956,37.1598095173,2.692,0.1844,2.6983082404000003,33.46,-8.78,34.5927738119,132.54,45.342,-8.9856,46.2237814481,2.692,0.1844,2.6983082404000003,42.65,-9.17,43.6246650417,134.05,2.692,0.1844,2.6983082404000003,2.692,0.1844,2.6983082404000003,0.0,0.0,0.0,133.76
2021-03-18 03:30:00,34.4292,-8.886800000000001,35.5576296578,2.6092,0.17320000000000002,2.6149422326,31.82,-9.06,33.0846792337,132.97,43.3392,-9.386800000000001,44.3440894695,2.6092,0.17320000000000002,2.6149422326,40.73,-9.56,41.8369035661,134.43,2.6092,0.17320000000000002,2.6149422326,2.6092,0.17320000000000002,2.6149422326,0.0,0.0,0.0,134.18
2021-03-18 04:00:00,33.764,-8.6922,34.8649112553,2.474,0.1578,2.479027398,31.29,-8.85,32.5174814523,133.11,42.574,-9.1422,43.544520859,2.474,0.1578,2.479027398,40.1,-9.3,41.1643049255,134.6,2.474,0.1578,2.479027398,2.474,0.1578,2.479027398,0.0,0.0,0.0,134.34
2021-03-18 04:30:00,33.9298,-8.6712,35.0202946515,2.7198,0.17880000000000001,2.7256708312,31.21,-8.85,32.4405086273,133.33,42.7298,-9.1212,43.6924718628,2.7198,0.17880000000000001,2.7256708312,40.01,-9.3,41.076636912,134.79,2.7198,0.17880000000000001,2.7256708312,2.7198,0.17880000000000001,2.7256708312,0.0,0.0,0.0,134.53
2021-03-18 05:00:00,34.3458,-8.6446,35.4169886749,2.7258,0.19540000000000002,2.7327946868,31.62,-8.84,32.8324534569,132.78,43.1758,-9.1146,44.1273796956,2.7258,0.19540000000000002,2.7327946868,40.45,-9.31,41.507572803,134.15,2.7258,0.19540000000000002,2.7327946868,2.7258,0.19540000000000002,2.7327946868,0.0,0.0,0.0,133.95
2021-03-18 05:30:00,37.8492,-8.9134,38.8845810084,3.0092,0.22660000000000002,3.017719702,34.84,-9.14,36.0189561204,131.46,47.2492,-9.3834,48.17193266,3.0092,0.22660000000000002,3.017719702,44.24,-9.61,45.2717317981,132.74,3.0092,0.22660000000000002,3.017719702,3.0092,0.22660000000000002,3.017719702,0.0,0.0,0.0,132.54
2021-03-18 06:00:00,39.188,-8.297,40.0567042204,3.048,0.213,3.0554333572,36.14,-8.51,37.1284217278,130.75,48.898,-8.567,49.6428030333,3.048,0.213,3.0554333572,45.85,-8.78,46.6830900862,132.05,3.048,0.213,3.0554333572,3.048,0.213,3.0554333572,0.0,0.0,0.0,131.8
2021-03-18 06:30:00,41.7918,-7.2696,42.4193544435,3.1018,0.23040000000000002,3.110345222,38.69,-7.5,39.4102283678,130.57,52.1218,-6.8996,52.5764825316,3.1018,0.23040000000000002,3.110345222,49.02,-7.13,49.535818354,132.08,3.1018,0.23040000000000002,3.110345222,3.1018,0.23040000000000002,3.110345222,0.0,0.0,0.0,131.54
2021-03-18 07:00:00,45.371,-6.0486,45.7724065673,3.281,0.2414,3.2898685323,42.09,-6.29,42.5573988867,130.46,56.381,-5.2886,56.6284950441,3.281,0.2414,3.2898685323,53.1,-5.53,53.3871791725,132.02,3.281,0.2414,3.2898685323,3.281,0.2414,3.2898685323,0.0,0.0,0.0,131.39
2021-03-18 07:30:00,49.7988,-4.6776,50.0180009916,3.7788,0.16240000000000002,3.7822880906,46.02,-4.84,46.27381549,130.18,61.6088,-3.6076,61.7143339525,3.7788,0.16240000000000002,3.7822880906,57.83,-3.77,57.9527548957,132.08,3.7788,0.16240000000000002,3.7822880906,3.7788,0.16240000000000002,3.7822880906,0.0,0.0,0.0,131.08
2021-03-18 08:00:00,53.523,-7.3282,54.0223476373,4.783,0.0118,4.7830145557,48.74,-7.34,49.2895851068,130.48,65.603,-6.6482,65.9390034216,4.783,0.0118,4.7830145557,60.82,-6.66,61.1835598834,132.2,4.783,0.0118,4.7830145557,4.783,0.0118,4.7830145557,0.0,0.0,0.0,131.46
2021-03-18 08:30:00,53.1776,-14.9086,55.2279231523,5.4776,-0.0886,5.4783165042,47.7,-14.82,49.9491981918,131.24,65.1576,-15.5086,66.9778285085,5.4776,-0.0886,5.4783165042,59.68,-15.42,61.6399123945,132.06,5.4776,-0.0886,5.4783165042,5.4776,-0.0886,5.4783165042,0.0,0.0,0.0,132.51
2021-03-18 09:00:00,54.0296,-14.1926,55.8625775535,6.6996,-0.2126,6.7029723944,47.33,-13.98,49.3514873129,130.91,65.3696,-14.7326,67.0092091202,6.6996,-0.2126,6.7029723944,58.67,-14.52,60.4400471542,131.79,6.6996,-0.2126,6.7029723944,6.6996,-0.2126,6.7029723944,0.0,0.0,0.0,132.2
2021-03-18 09:30:00,55.0762,-13.4066,56.6844311077,6.3262,-0.1666,6.328393319,48.75,-13.24,50.5159390688,130.54,66.8062,-13.8066,68.2179636313,6.3262,-0.1666,6.328393319,60.48,-13.64,61.9990322505,131.31,6.3262,-0.1666,6.328393319,6.3262,-0.1666,6.328393319,0.0,0.0,0.0,131.85
2021-03-18 10:00:00,53.743,-14.2282,55.5945296251,7.473,-0.3282,7.4802034892,46.27,-13.9,48.3127612541,131.11,64.673,-14.7882,66.342202166,7.473,-0.3282,7.4802034892,57.2,-14.46,58.9994203361,131.76,7.473,-0.3282,7.4802034892,7.473,-0.3282,7.4802034892,0.0,0.0,0.0,132.45
2021-03-18 10:30:00,53.9726,-14.0086,55.7609399555,8.1026,-0.43860000000000005,8.1144621954,45.87,-13.57,47.8351523464,131.02,64.4626,-14.5186,66.0773527369,8.1026,-0.43860000000000005,8.1144621954,56.36,-14.08,58.0921337188,131.76,8.1026,-0.43860000000000005,8.1144621954,8.1026,-0.43860000000000005,8.1144621954,0.0,0.0,0.0,132.37
2021-03-18 11:00:00,53.1918,-14.443200000000001,55.1178157539,8.5018,-0.5232,8.5178836268,44.69,-13.92,46.8077183806,131.14,63.4018,-15.0232,65.1573847041,8.5018,-0.5232,8.5178836268,54.9,-14.5,56.7825677475,131.87,8.5018,-0.5232,8.5178836268,8.5018,-0.5232,8.5178836268,0.0,0.0,0.0,132.5
2021-03-18 11:30:00,51.5942,-14.6268,53.6274626649,11.4842,-1.0268,11.5300116166,40.11,-13.6,42.3529467688,131.39,59.8342,-15.4268,61.790918814,11.4842,-1.0268,11.5300116166,48.35,-14.4,50.4488106896,132.1,11.4842,-1.0268,11.5300116166,11.4842,-1.0268,11.5300116166,0.0,0.0,0.0,132.8
2021-03-18 12:00:00,50.9472,-14.1874,52.8857211977,12.0872,-1.2274,12.1493586086,38.86,-12.96,40.9641452981,131.42,58.3872,-15.1374,60.317543075,12.0872,-1.2274,12.1493586086,46.3,-13.91,48.3443698894,132.21,12.0872,-1.2274,12.1493586086,12.0872,-1.2274,12.1493586086,0.0,0.0,0.0,132.85
2021-03-18 12:30:00,51.5042,-14.1512,53.4129111646,12.1242,-1.2012,12.183558884,39.38,-12.95,41.4546366526,131.42,59.0742,-15.0812,60.9688748386,12.1242,-1.2012,12.183558884,46.95,-13.88,48.9587264949,132.21,12.1242,-1.2012,12.183558884,12.1242,-1.2012,12.183558884,0.0,0.0,0.0,132.85
2021-03-18 13:00:00,52.0508,-14.0322,53.9090754649,10.7608,-0.9022,10.7985546014,41.29,-13.13,43.3273701025,131.47,60.4408,-14.9822,62.2700298818,10.7608,-0.9022,10.7985546014,49.68,-14.08,51.6367001269,132.28,10.7608,-0.9022,10.7985546014,10.7608,-0.9022,10.7985546014,0.0,0.0,0.0,132.85
2021-03-18 13:30:00,51.6644,-14.3696,53.6255128789,11.1044,-0.9196000000000001,11.1424128231,40.56,-13.45,42.7319096227,131.61,59.7944,-15.4796,61.7655914528,11.1044,-0.9196000000000001,11.1424128231,48.69,-14.56,50.8203669802,132.49,11.1044,-0.9196000000000001,11.1424128231,11.1044,-0.9196000000000001,11.1424128231,0.0,0.0,0.0,132.98
2021-03-18 14:00:00,49.7996,-16.5776,52.4863504344,12.0296,-1.1276,12.0823324702,37.77,-15.45,40.8077860218,132.19,56.0596,-18.1376,58.9207203445,12.0296,-1.1276,12.0823324702,44.03,-17.01,47.2014936204,132.81,18.4696,-1.4476,18.5262427362,12.0296,-1.1276,12.0823324702,6.44,-0.32,6.4479454092,133.63
2021-03-18 14:30:00,49.6534,-20.5948,53.7550548191,9.8034,-0.7148,9.8294247339,39.85,-19.88,44.5335480284,132.5,56.6034,-22.7448,61.0022197842,9.8034,-0.7148,9.8294247339,46.8,-22.03,51.7258243047,132.67,19.3234,-1.1948,19.3603030606,9.8034,-0.7148,9.8294247339,9.52,-0.48,9.5320931594,134.04
2021-03-18 15:00:00,49.6262,-15.5222,51.9971001045,8.4562,-0.5122,8.4716980163,41.17,-15.01,43.8208740214,132.35,59.0562,-16.4122,61.2943314449,8.4562,-0.5122,8.4716980163,50.6,-15.9,53.0393250334,133.17,8.4562,-0.5122,8.4716980163,8.4562,-0.5122,8.4716980163,0.0,0.0,0.0,133.7
2021-03-18 15:30:00,49.8482,-15.6842,52.2574126118,7.6182,-0.43420000000000003,7.6305636017000005,42.23,-15.25,44.8991692573,132.49,59.8782,-16.5542,62.1243943462,7.6182,-0.43420000000000003,7.6305636017000005,52.26,-16.12,54.6896882419,133.33,7.6182,-0.43420000000000003,7.6305636017000005,7.6182,-0.43420000000000003,7.6305636017000005,0.0,0.0,0.0,133.79
2021-03-18 16:00:00,51.1428,-15.143,53.3375706312,7.4028,-0.383,7.4127010489,43.74,-14.76,46.1632451199,132.21,61.4228,-15.883,63.4431245198,7.4028,-0.383,7.4127010489,54.02,-15.5,56.1997366542,133.18,7.4028,-0.383,7.4127010489,7.4028,-0.383,7.4127010489,0.0,0.0,0.0,133.49
2021-03-18 16:30:00,52.6752,-14.318,54.5864618659,5.9352,-0.108,5.9361825309,46.74,-14.21,48.8523459007,132.15,64.2852,-14.798,65.96641375,5.9352,-0.108,5.9361825309,58.35,-14.69,60.1707453835,133.12,5.9352,-0.108,5.9361825309,5.9352,-0.108,5.9361825309,0.0,0.0,0.0,133.39
2021-03-18 17:00:00,55.6906,-14.1232,57.453526494,4.4906,0.07680000000000001,4.4912566838,51.2,-14.2,53.132664153,131.63,69.1806,-14.2732,70.6376645608,4.4906,0.07680000000000001,4.4912566838,64.69,-14.35,66.2624976891,132.58,4.4906,0.07680000000000001,4.4912566838,4.4906,0.07680000000000001,4.4912566838,0.0,0.0,0.0,132.79
2021-03-18 17:30:00,57.886,-13.713799999999999,59.4882955416,4.066,0.1762,4.0698160204,53.82,-13.89,55.5834912541,131.18,72.246,-13.4838,73.4935192955,4.066,0.1762,4.0698160204,68.18,-13.66,69.5349408571,131.96,4.066,0.1762,4.0698160204,4.066,0.1762,4.0698160204,0.0,0.0,0.0,132.27
2021-03-18 18:00:00,59.9172,-13.2776,61.3707219902,3.6572,0.27240000000000003,3.6673305823,56.26,-13.55,57.868731626,130.63,74.9372,-12.8076,76.0238025989,3.6572,0.27240000000000003,3.6673305823,71.28,-13.08,72.4701648956,131.39,3.6572,0.27240000000000003,3.6673305823,3.6572,0.27240000000000003,3.6673305823,0.0,0.0,0.0,131.66
2021-03-18 18:30:00,62.3498,-12.7108,63.6322402299,4.5798,0.2692,4.5877049469,57.77,-12.98,59.2102465795,130.55,77.4798,-12.3508,78.4580248839,4.5798,0.2692,4.5877049469,72.9,-12.62,73.9842848178,131.45,4.5798,0.2692,4.5877049469,4.5798,0.2692,4.5877049469,0.0,0.0,0.0,131.53
2021-03-18 19:00:00,64.0678,-12.7522,65.3245865022,5.9378,0.24780000000000002,5.9429684233,58.13,-13.0,59.5659038377,131.1,78.9178,-12.5222,79.9050977703,5.9378,0.24780000000000002,5.9429684233,72.98,-12.77,74.0888203442,131.93,5.9378,0.24780000000000002,5.9429684233,5.9378,0.24780000000000002,5.9429684233,0.0,0.0,0.0,132.12
2021-03-18 19:30:00,63.3054,-12.2296,64.4758620363,3.6954000000000002,0.2604,3.7045633103,59.61,-12.49,60.9044513973,131.23,79.0754,-11.6296,79.9260062891,3.6954000000000002,0.2604,3.7045633103,75.38,-11.89,76.3119682619,131.9,3.6954000000000002,0.2604,3.7045633103,3.6954000000000002,0.2604,3.7045633103,0.0,0.0,0.0,132.23
2021-03-18 20:00:00,60.8282,-13.066,62.2156754463,3.1582,0.234,3.1668569971,57.67,-13.3,59.1837722691,131.64,76.2182,-12.666,77.263455574,3.1582,0.234,3.1668569971,73.06,-12.9,74.1901179403,132.24,3.1582,0.234,3.1668569971,3.1582,0.234,3.1668569971,0.0,0.0,0.0,132.69
2021-03-18 20:30:00,58.6794,-13.612,60.2375176145,3.1294,0.228,3.1376947525,55.55,-13.84,57.2481274803,131.21,73.5294,-13.472,74.7533775047,3.1294,0.228,3.1376947525,70.4,-13.7,71.7206385917,131.98,3.1294,0.228,3.1376947525,3.1294,0.228,3.1376947525,0.0,0.0,0.0,132.25
2021-03-18 21:00:00,54.7416,-15.1078,56.7881007906,3.1716,0.23220000000000002,3.1800885837,51.57,-15.34,53.8031644051,132.32,68.7616,-15.4178,70.4689023002,3.1716,0.23220000000000002,3.1800885837,65.59,-15.65,67.4312286704,132.96,3.1716,0.23220000000000002,3.1800885837,3.1716,0.23220000000000002,3.1800885837,0.0,0.0,0.0,133.44
2021-03-18 21:30:00,52.4174,-15.7894,54.7438487423,3.2374,0.22060000000000002,3.2449072591,49.18,-16.01,51.7203296587,133.48,65.8274,-16.4994,67.8636632604,3.2374,0.22060000000000002,3.2449072591,62.59,-16.72,64.7847705869,134.32,3.2374,0.22060000000000002,3.2449072591,3.2374,0.22060000000000002,3.2449072591,0.0,0.0,0.0,134.69
2021-03-18 22:00:00,50.582,-6.4078,50.9862591768,3.322,0.23220000000000002,3.3301052296,47.26,-6.64,47.7241783586,132.29,63.302,-5.5078,63.5411603989,3.322,0.23220000000000002,3.3301052296,59.98,-5.74,60.2540289109,133.87,3.322,0.23220000000000002,3.3301052296,3.322,0.23220000000000002,3.3301052296,0.0,0.0,0.0,133.18
2021-03-18 22:30:00,49.438,-5.0724,49.697536013,3.138,0.22760000000000002,3.1462431184,46.3,-5.3,46.6023604552,131.34,61.828,-3.6524,61.9357861802,3.138,0.22760000000000002,3.1462431184,58.69,-3.88,58.8181137066,132.9,3.138,0.22760000000000002,3.1462431184,3.138,0.22760000000000002,3.1462431184,0.0,0.0,0.0,132.13
2021-03-18 23:00:00,46.6206,-6.0528,47.0118786287,3.1806,0.2272,3.1887044705,43.44,-6.28,43.8915937282,132.13,58.3106,-4.8828,58.5146802794,3.1806,0.2272,3.1887044705,55.13,-5.11,55.3663164749,133.62,3.1806,0.2272,3.1887044705,3.1806,0.2272,3.1887044705,0.0,0.0,0.0,132.97
2021-03-18 23:30:00,43.8518,-6.038,44.265537467,3.0718,0.232,3.0805485291,40.78,-6.27,41.2591965506,133.43,54.8618,-5.318,55.1189461369,3.0718,0.232,3.0805485291,51.79,-5.55,52.0865299286,135.02,3.0718,0.232,3.0805485291,3.0718,0.232,3.0805485291,0.0,0.0,0.0,134.37
2021-03-19 00:00:00,39.7096,-7.8636,40.4807180905,3.0996,0.22640000000000002,3.1078573198,36.61,-8.09,37.4932020505,132.5,49.8296,-7.5636,50.4003678669,3.0996,0.22640000000000002,3.1078573198,46.73,-7.79,47.3748562003,133.86,3.0996,0.22640000000000002,3.1078573198,3.0996,0.22640000000000002,3.1078573198,0.0,0.0,0.0,133.53
