Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-19 00:30:00,41.166,-6.643,41.6985491954,3.106,0.23700000000000002,3.1150288923,38.06,-6.88,38.6768406155,132.08,51.496,-6.083,51.8540346068,3.106,0.23700000000000002,3.1150288923,48.39,-6.32,48.8009682281,133.63,3.106,0.23700000000000002,3.1150288923,3.106,0.23700000000000002,3.1150288923,0.0,0.0,0.0,133.05
2021-03-19 01:00:00,41.4114,-6.4548,41.9114363032,3.1714,0.2452,3.1808648195,38.24,-6.7,38.8225140865,131.8,51.7714,-5.8548,52.1014063246,3.1714,0.2452,3.1808648195,48.6,-6.1,48.9813229711,133.37,3.1714,0.2452,3.1808648195,3.1714,0.2452,3.1808648195,0.0,0.0,0.0,132.77
2021-03-19 01:30:00,40.7756,-6.424,41.2785335418,3.0356,0.23600000000000002,3.044759984,37.74,-6.66,38.3231418336,131.93,51.0256,-5.834,51.3580316149,3.0356,0.23600000000000002,3.044759984,47.99,-6.07,48.372357809,133.54,3.0356,0.23600000000000002,3.044759984,3.0356,0.23600000000000002,3.044759984,0.0,0.0,0.0,132.92
2021-03-19 02:00:00,39.4068,-6.7228,39.9761419609,3.1268,0.23720000000000002,3.1357841252,36.28,-6.96,36.9415754943,132.29,49.5568,-6.2428,49.9484632204,3.1268,0.23720000000000002,3.1357841252,46.43,-6.48,46.880009599,133.85,3.1268,0.23720000000000002,3.1357841252,3.1268,0.23720000000000002,3.1357841252,0.0,0.0,0.0,133.3
2021-03-19 02:30:00,38.2956,-6.8628,38.9056680087,3.1456,0.23720000000000002,3.1545305831,35.15,-7.1,35.8599010038,132.59,47.7456,-6.5928,48.198623748,3.1456,0.23720000000000002,3.1545305831,44.6,-6.83,45.1199390514,134.14,3.1456,0.23720000000000002,3.1545305831,3.1456,0.23720000000000002,3.1545305831,0.0,0.0,0.0,133.64
2021-03-19 03:00:00,37.4108,-6.9732,38.0551372995,3.2208,0.2368,3.2294932853000002,34.19,-7.21,34.9419547249,132.8,46.6208,-6.7732,47.110245498,3.2208,0.2368,3.2294932853000002,43.4,-7.01,43.9624851436,134.34,3.2208,0.2368,3.2294932853000002,3.2208,0.2368,3.2294932853000002,0.0,0.0,0.0,133.87
2021-03-19 03:30:00,36.4256,-7.5314,37.1960524965,3.2856,0.2386,3.294252164,33.14,-7.77,34.0386912204,132.73,45.4156,-7.4514,46.0228213533,3.2856,0.2386,3.294252164,42.13,-7.69,42.8260785036,134.26,3.2856,0.2386,3.294252164,3.2856,0.2386,3.294252164,0.0,0.0,0.0,133.84
2021-03-19 04:00:00,35.9728,-7.6856,36.7846542352,3.2428,0.23440000000000003,3.2512605555,32.73,-7.92,33.6746091291,132.86,44.8928,-7.6256,45.535845959,3.2428,0.23440000000000003,3.2512605555,41.65,-7.86,42.3851636779,134.35,3.2428,0.23440000000000003,3.2512605555,3.2428,0.23440000000000003,3.2512605555,0.0,0.0,0.0,133.98
2021-03-19 04:30:00,36.469,-7.4912,37.2304450476,3.229,0.2288,3.2370959887,33.24,-7.72,34.124712453,132.86,45.579,-7.3012,46.1600775827,3.229,0.2288,3.2370959887,42.35,-7.53,43.0142232291,134.3,3.229,0.2288,3.2370959887,3.229,0.2288,3.2370959887,0.0,0.0,0.0,133.98
2021-03-19 05:00:00,36.978,-7.14,37.6610154404,3.338,0.24,3.3466167991,33.64,-7.38,34.4400058072,132.78,46.388,-6.71,46.87078668,3.338,0.24,3.3466167991,43.05,-6.95,43.6073961617,134.3,3.338,0.24,3.3466167991,3.338,0.24,3.3466167991,0.0,0.0,0.0,133.86
2021-03-19 05:30:00,37.7888,-7.3424,38.4955093901,3.3388,0.2376,3.3472435227,34.45,-7.58,35.2740542042,132.78,47.3888,-6.9324,47.8931783786,3.3388,0.2376,3.3472435227,44.05,-7.17,44.6297143168,134.27,3.3388,0.2376,3.3472435227,3.3388,0.2376,3.3472435227,0.0,0.0,0.0,133.86
2021-03-19 06:00:00,39.2696,-6.917,39.8741316289,3.2396,0.233,3.2479681587,36.03,-7.15,36.7325931565,132.6,49.2496,-6.357,49.6581770624,3.2396,0.233,3.2479681587,46.01,-6.59,46.4795460391,134.12,3.2396,0.233,3.2479681587,3.2396,0.233,3.2479681587,0.0,0.0,0.0,133.61
2021-03-19 06:30:00,40.4478,-7.7812,41.1894597959,3.1878,0.24880000000000002,3.1974943753,37.26,-8.03,38.1154627415,131.74,50.7078,-7.3812,51.2422003263,3.1878,0.24880000000000002,3.1974943753,47.52,-7.63,48.1286536275,132.97,3.1878,0.24880000000000002,3.1974943753,3.1878,0.24880000000000002,3.1974943753,0.0,0.0,0.0,132.74
2021-03-19 07:00:00,43.2326,-6.8938,43.7787868859,3.4326,0.2462,3.4414179055,39.8,-7.14,40.4353756011,131.91,54.0826,-6.1238,54.4281962699,3.4326,0.2462,3.4414179055,50.65,-6.37,51.0489901957,133.11,3.4326,0.2462,3.4414179055,3.4326,0.2462,3.4414179055,0.0,0.0,0.0,132.85
2021-03-19 07:30:00,47.9748,-5.5594,48.2958420923,3.6148,0.22060000000000002,3.6215250103,44.36,-5.78,44.7349751313,130.91,59.8048,-4.1994,59.9520563734,3.6148,0.22060000000000002,3.6215250103,56.19,-4.42,56.3635742302,132.52,3.6148,0.22060000000000002,3.6215250103,3.6148,0.22060000000000002,3.6215250103,0.0,0.0,0.0,131.76
2021-03-19 08:00:00,51.3926,-4.4846,51.587895595,3.8026,0.1754,3.8066431301,47.59,-4.66,47.8176086813,130.65,63.8126,-2.8446,63.8759709744,3.8026,0.1754,3.8066431301,60.01,-3.02,60.0859426156,132.55,3.8026,0.1754,3.8066431301,3.8026,0.1754,3.8066431301,0.0,0.0,0.0,131.44
2021-03-19 08:30:00,53.7364,-3.5358,53.8526003699,4.1664,0.1342,4.1685607348,49.57,-3.67,49.7056717086,130.42,66.5364,-1.7858,66.5603606255,4.1664,0.1342,4.1685607348,62.37,-1.92,62.3995456714,132.36,4.1664,0.1342,4.1685607348,4.1664,0.1342,4.1685607348,0.0,0.0,0.0,131.23
2021-03-19 09:00:00,54.8066,-3.1232,54.8955169554,5.3566,0.016800000000000002,5.3566263450000005,49.45,-3.14,49.5495923293,130.28,67.3566,-1.3532,67.370191582,5.3566,0.016800000000000002,5.3566263450000005,62.0,-1.37,62.0151344431,132.18,5.3566,0.016800000000000002,5.3566263450000005,5.3566,0.016800000000000002,5.3566263450000005,0.0,0.0,0.0,131.1
2021-03-19 09:30:00,55.419200000000004,-2.7464,55.4872097118,6.8292,-0.1564,6.8309906749,48.59,-2.59,48.6589786165,130.22,67.5592,-0.9064000000000001,67.5652800305,6.8292,-0.1564,6.8309906749,60.73,-0.75,60.7346309777,132.14,6.8292,-0.1564,6.8309906749,6.8292,-0.1564,6.8309906749,0.0,0.0,0.0,131.06
2021-03-19 10:00:00,54.87,-2.6972,54.9362520367,7.8100000000000005,-0.3472,7.8177137221,47.06,-2.35,47.1186385627,130.16,66.32,-0.7772,66.3245538232,7.8100000000000005,-0.3472,7.8177137221,58.51,-0.43,58.5115800504,132.14,7.8100000000000005,-0.3472,7.8177137221,7.8100000000000005,-0.3472,7.8177137221,0.0,0.0,0.0,131.0
2021-03-19 10:30:00,56.0374,-2.5948,56.0974436655,5.8474,-0.0848,5.8480148598,50.19,-2.51,50.2527233093,130.09,68.4774,-0.7048,68.4810269622,5.8474,-0.0848,5.8480148598,62.63,-0.62,62.6330687417,132.1,5.8474,-0.0848,5.8480148598,5.8474,-0.0848,5.8480148598,0.0,0.0,0.0,130.91
2021-03-19 11:00:00,56.035,-2.6212,56.0962736235,6.625,-0.17120000000000002,6.627211664,49.41,-2.45,49.4707044623,130.09,68.055,-0.6912,68.0585099928,6.625,-0.17120000000000002,6.627211664,61.43,-0.52,61.4322008396,132.1,6.625,-0.17120000000000002,6.627211664,6.625,-0.17120000000000002,6.627211664,0.0,0.0,0.0,130.91
2021-03-19 11:30:00,55.8178,-2.2548,55.8633235664,6.3778,-0.2048,6.3810873588,49.44,-2.05,49.4824827591,130.21,67.8378,-0.2748,67.838356583,6.3778,-0.2048,6.3810873588,61.46,-0.07,61.4600398633,132.27,6.3778,-0.2048,6.3810873588,6.3778,-0.2048,6.3810873588,0.0,0.0,0.0,131.06
2021-03-19 12:00:00,55.8166,-2.6024000000000003,55.8772343743,5.9266000000000005,-0.12240000000000001,5.9278638075,49.89,-2.48,49.9516015759,129.87,67.8666,-0.9724,67.8735659688,5.9266000000000005,-0.12240000000000001,5.9278638075,61.94,-0.85,61.9458319825,131.91,5.9266000000000005,-0.12240000000000001,5.9278638075,5.9266000000000005,-0.12240000000000001,5.9278638075,0.0,0.0,0.0,130.77
2021-03-19 12:30:00,56.2824,-2.7436,56.3492315007,6.4424,-0.22360000000000002,6.4462791376,49.84,-2.52,49.9036671999,129.99,68.0024,-1.1736,68.0125263663,6.4424,-0.22360000000000002,6.4462791376,61.56,-0.9500000000000001,61.5673298105,132.03,6.4424,-0.22360000000000002,6.4462791376,6.4424,-0.22360000000000002,6.4462791376,0.0,0.0,0.0,130.88
2021-03-19 13:00:00,56.0532,-2.7782,56.122006606,6.3732,-0.23820000000000002,6.3776498399,49.68,-2.54,49.7448891847,130.12,67.7132,-1.2282,67.7243377928,6.3732,-0.23820000000000002,6.3776498399,61.34,-0.99,61.3479885571,132.15,6.3732,-0.23820000000000002,6.3776498399,6.3732,-0.23820000000000002,6.3776498399,0.0,0.0,0.0,131.02
2021-03-19 13:30:00,55.7872,-3.2594,55.882335064,6.6272,-0.2494,6.6318911481,49.16,-3.01,49.252062901,130.4,67.3172,-1.7694,67.340449896,6.6272,-0.2494,6.6318911481,60.69,-1.52,60.7090314533,132.4,6.6272,-0.2494,6.6318911481,6.6272,-0.2494,6.6318911481,0.0,0.0,0.0,131.31
2021-03-19 14:00:00,55.091,-3.2560000000000002,55.1871345243,6.831,-0.216,6.8344141666,48.26,-3.04,48.3556532372,130.62,66.401,-1.816,66.4258282372,6.831,-0.216,6.8344141666,59.57,-1.6,59.5914834519,132.63,6.831,-0.216,6.8344141666,6.831,-0.216,6.8344141666,0.0,0.0,0.0,131.54
2021-03-19 14:30:00,54.6808,-3.2972,54.7801188067,5.9608,-0.1472,5.9626172508,48.72,-3.15,48.8217256967,130.56,66.3108,-1.8872,66.3376493439,5.9608,-0.1472,5.9626172508,60.35,-1.74,60.3750784679,132.54,5.9608,-0.1472,5.9626172508,5.9608,-0.1472,5.9626172508,0.0,0.0,0.0,131.48
2021-03-19 15:00:00,54.1756,-3.5354,54.2908342957,5.6056,-0.0854,5.6062504867000005,48.57,-3.45,48.6923751731,130.96,65.9056,-2.1654,65.9411636879,5.6056,-0.0854,5.6062504867000005,60.3,-2.08,60.3358632987,133.05,5.6056,-0.0854,5.6062504867000005,5.6056,-0.0854,5.6062504867000005,0.0,0.0,0.0,131.89
2021-03-19 15:30:00,53.9798,-3.638,54.1022536688,4.4198,0.092,4.4207574057,49.56,-3.73,49.7001659957,131.14,66.3498,-2.318,66.3902785356,4.4198,0.092,4.4207574057,61.93,-2.41,61.9768747195,133.27,4.4198,0.092,4.4207574057,4.4198,0.092,4.4207574057,0.0,0.0,0.0,132.08
2021-03-19 16:00:00,54.2784,-3.346,54.3814345394,4.1184,0.134,4.1205793962,50.16,-3.48,50.2805727891,130.94,66.8984,-2.006,66.9284689692,4.1184,0.134,4.1205793962,62.78,-2.14,62.8164628103,133.09,4.1184,0.134,4.1205793962,4.1184,0.134,4.1205793962,0.0,0.0,0.0,131.87
2021-03-19 16:30:00,55.6552,-3.1474,55.7441244778,3.9152,0.1526,3.9181727629000003,51.74,-3.3,51.8451309189,130.56,68.6852,-1.7474,68.7074239497,3.9152,0.1526,3.9181727629000003,64.77,-1.9,64.7978618474,132.78,3.9152,0.1526,3.9181727629000003,3.9152,0.1526,3.9181727629000003,0.0,0.0,0.0,131.48
2021-03-19 17:00:00,57.4642,-3.1878,57.5525529449,5.0542,0.17220000000000002,5.0571326342,52.41,-3.36,52.5175941947,130.7,70.3442,-1.9378000000000002,70.3708856167,5.0542,0.17220000000000002,5.0571326342,65.29,-2.11,65.3240859102,132.82,5.0542,0.17220000000000002,5.0571326342,5.0542,0.17220000000000002,5.0571326342,0.0,0.0,0.0,131.6
2021-03-19 17:30:00,58.8274,-5.74,59.1067727994,3.5174,0.23,3.5249117379,55.31,-5.97,55.6312591984,130.63,72.9874,-4.68,73.1372884291,3.5174,0.23,3.5249117379,69.47,-4.91,69.6432983136,132.39,3.5174,0.23,3.5249117379,3.5174,0.23,3.5249117379,0.0,0.0,0.0,131.53
2021-03-19 18:00:00,58.7966,-14.1236,60.4691346765,3.9066,0.2864,3.9170841860000003,54.89,-14.41,56.7499797357,132.24,73.1866,-14.4136,74.5924277961,3.9066,0.2864,3.9170841860000003,69.28,-14.7,70.8223721715,133.13,3.9066,0.2864,3.9170841860000003,3.9066,0.2864,3.9170841860000003,0.0,0.0,0.0,133.39
2021-03-19 18:30:00,58.974,-15.1064,60.8780419935,9.824,0.5636,9.8401535029,49.15,-15.67,51.5875120548,132.51,71.354,-16.3564,73.2046797477,9.824,0.5636,9.8401535029,61.53,-16.92,63.814005516,133.33,9.824,0.5636,9.8401535029,9.824,0.5636,9.8401535029,0.0,0.0,0.0,133.79
2021-03-19 19:00:00,60.2146,-14.8764,62.0250379292,9.5746,0.5436,9.5900190886,50.64,-15.42,52.9356779498,132.26,72.9846,-15.9964,74.7170439065,9.5746,0.5436,9.5900190886,63.41,-16.54,65.5316694431,133.1,9.5746,0.5436,9.5900190886,9.5746,0.5436,9.5900190886,0.0,0.0,0.0,133.5
2021-03-19 19:30:00,59.9258,-14.598,61.6782223288,6.2358,0.272,6.2417293789,53.69,-14.87,55.7111568719,132.31,73.7258,-15.268,75.2901415169,6.2358,0.272,6.2417293789,67.49,-15.54,69.2559867448,133.25,6.2358,0.272,6.2417293789,6.2358,0.272,6.2417293789,0.0,0.0,0.0,133.5
2021-03-19 20:00:00,58.1182,-14.5708,59.9168873013,3.3582,0.2192,3.3653463239,54.76,-14.79,56.7221447056,132.27,72.6882,-14.950800000000001,74.2098432816,3.3582,0.2192,3.3653463239,69.33,-15.17,70.9702599685,133.32,3.3582,0.2192,3.3653463239,3.3582,0.2192,3.3653463239,0.0,0.0,0.0,133.43
2021-03-19 20:30:00,55.54,-15.9796,57.793072389,3.03,0.2204,3.038005293,52.51,-16.2,54.9521619229,131.52,69.64,-16.709600000000002,71.61662050219999,3.03,0.2204,3.038005293,66.61,-16.93,68.7278473401,132.15,3.03,0.2204,3.038005293,3.03,0.2204,3.038005293,0.0,0.0,0.0,132.74
2021-03-19 21:00:00,52.8848,-16.424,55.3764376521,2.9048,0.20600000000000002,2.9120953006,49.98,-16.63,52.6740666742,131.65,66.4348,-17.284,68.6463349862,2.9048,0.20600000000000002,2.9120953006,63.53,-17.49,65.893558107,132.37,2.9048,0.20600000000000002,2.9120953006,2.9048,0.20600000000000002,2.9120953006,0.0,0.0,0.0,132.9
2021-03-19 21:30:00,50.388,-17.277,53.2676756861,3.018,0.213,3.0255070649,47.37,-17.49,50.4957126893,132.1,63.348,-18.387,65.9624959579,3.018,0.213,3.0255070649,60.33,-18.6,63.1321542481,132.82,3.018,0.213,3.0255070649,3.018,0.213,3.0255070649,0.0,0.0,0.0,133.4
2021-03-19 22:00:00,48.1854,-17.7222,51.341105812,3.0054,0.2078,3.0125753103,45.18,-17.93,48.6077905279,131.86,60.6354,-19.0222,63.5491607026,3.0054,0.2078,3.0125753103,57.63,-19.23,60.7536813699,132.57,3.0054,0.2078,3.0125753103,3.0054,0.2078,3.0125753103,0.0,0.0,0.0,133.18
2021-03-19 22:30:00,45.8506,-18.4858,49.4368518617,3.0006,0.20420000000000002,3.0075401909,42.85,-18.69,46.7486748475,131.99,57.7606,-20.0058,61.1270721203,3.0006,0.20420000000000002,3.0075401909,54.76,-20.21,58.3703837575,132.65,3.0006,0.20420000000000002,3.0075401909,3.0006,0.20420000000000002,3.0075401909,0.0,0.0,0.0,133.34
2021-03-19 23:00:00,43.5856,-18.9166,47.5136010309,3.1056,0.2134,3.1129232114,40.48,-19.13,44.7726177479,131.99,54.9556,-20.5666,58.6779601462,3.1056,0.2134,3.1129232114,51.85,-20.78,55.8590270234,132.65,3.1056,0.2134,3.1129232114,3.1056,0.2134,3.1129232114,0.0,0.0,0.0,133.34
2021-03-19 23:30:00,40.352,-19.4326,44.7873849065,3.112,0.2074,3.1189034547,37.24,-19.64,42.1016294221,131.8,51.022,-21.2726,55.2790013908,3.112,0.2074,3.1189034547,47.91,-21.48,52.5048426338,132.37,3.112,0.2074,3.1189034547,3.112,0.2074,3.1189034547,0.0,0.0,0.0,133.17
2021-03-20 00:00:00,38.3538,-19.9238,43.2200391124,3.0538,0.20620000000000002,3.0607536458,35.3,-20.13,40.636275666,132.82,48.6138,-21.9438,53.3369656887,3.0538,0.20620000000000002,3.0607536458,45.56,-22.15,50.6590179534,133.5,3.0538,0.20620000000000002,3.0607536458,3.0538,0.20620000000000002,3.0607536458,0.0,0.0,0.0,134.28
2021-03-20 00:30:00,38.7382,-20.223,43.699174686,2.9582,0.197,2.9647523067,35.78,-20.42,41.1969027962,132.94,49.0282,-22.303,53.8626791409,2.9582,0.197,2.9647523067,46.07,-22.5,51.2707996817,133.58,2.9582,0.197,2.9647523067,2.9582,0.197,2.9647523067,0.0,0.0,0.0,134.45
2021-03-20 01:00:00,39.5264,-19.2784,43.977187308,2.9264,0.2016,2.933335903,36.6,-19.48,41.4611914928,133.26,49.9064,-21.2184,54.2297820346,2.9264,0.2016,2.933335903,46.98,-21.42,51.6327105622,133.94,2.9264,0.2016,2.933335903,2.9264,0.2016,2.933335903,0.0,0.0,0.0,134.78
2021-03-20 01:30:00,39.1138,-19.294,43.613619277,2.8538,0.196,2.8605227564,36.26,-19.49,41.1660989165,132.21,49.3738,-21.234,53.746208075,2.8538,0.196,2.8605227564,46.52,-21.43,51.2187006864,133.13,2.8538,0.196,2.8605227564,2.8538,0.196,2.8605227564,0.0,0.0,0.0,133.7
2021-03-20 02:00:00,37.7054,-19.7032,42.5430755752,2.9054,0.1968,2.9120575887,34.8,-19.9,40.0880281381,132.21,47.6754,-21.7832,52.4161384251,2.9054,0.1968,2.9120575887,44.77,-21.98,49.8745756874,133.21,2.9054,0.1968,2.9120575887,2.9054,0.1968,2.9120575887,0.0,0.0,0.0,133.7
2021-03-20 02:30:00,36.8524,-19.8906,41.8776235491,3.0424,0.2094,3.0495976981,33.81,-20.1,39.3335238696,132.67,46.6124,-22.0406,51.5606815521,3.0424,0.2094,3.0495976981,43.57,-22.25,48.9224631432,133.64,3.0424,0.2094,3.0495976981,3.0424,0.2094,3.0495976981,0.0,0.0,0.0,134.19
2021-03-20 03:00:00,36.9946,-5.0092,37.3321913876,3.0946,0.22080000000000002,3.1024670506,33.9,-5.23,34.3010626658,132.75,46.3546,-4.1692,46.541714298,3.0946,0.22080000000000002,3.1024670506,43.26,-4.39,43.4821768084,133.69,3.0946,0.22080000000000002,3.1024670506,3.0946,0.22080000000000002,3.1024670506,0.0,0.0,0.0,134.31
2021-03-20 03:30:00,36.692,-2.3822,36.7692499358,3.032,0.21780000000000002,3.0398126324,33.66,-2.6,33.7602665866,131.51,45.932,-1.0122,45.9431515336,3.032,0.21780000000000002,3.0398126324,42.9,-1.23,42.9176292449,133.76,3.032,0.21780000000000002,3.0398126324,3.032,0.21780000000000002,3.0398126324,0.0,0.0,0.0,132.54
2021-03-20 04:00:00,35.8982,-2.8372,36.0101439469,3.1582,0.2328,3.1667685549,32.74,-3.07,32.8836205428,131.03,44.9782,-1.5572,45.0051480064,3.1582,0.2328,3.1667685549,41.82,-1.79,41.8582906961,133.55,3.1582,0.2328,3.1667685549,3.1582,0.2328,3.1667685549,0.0,0.0,0.0,131.97
2021-03-20 04:30:00,35.94,-2.6912000000000003,36.0406181612,3.17,0.2288,3.1782462837,32.77,-2.92,32.8998373856,131.73,45.03,-1.3712,45.0508722384,3.17,0.2288,3.1782462837,41.86,-1.6,41.8905669573,134.2,3.17,0.2288,3.1782462837,3.17,0.2288,3.1782462837,0.0,0.0,0.0,132.69
2021-03-20 05:00:00,35.7344,-2.7052,35.8366495421,3.0944,0.2248,3.1025548182,32.64,-2.93,32.7712450175,131.77,44.8044,-1.3852,44.8258077272,3.0944,0.2248,3.1025548182,41.71,-1.6099999999999999,41.7410613186,134.34,3.0944,0.2248,3.1025548182,3.0944,0.2248,3.1025548182,0.0,0.0,0.0,132.69
2021-03-20 05:30:00,36.2382,-2.5846,36.3302531838,3.0782,0.22540000000000002,3.0864413813000002,33.16,-2.81,33.2788476363,132.05,45.4782,-1.1946,45.4938868904,3.0782,0.22540000000000002,3.0864413813000002,42.4,-1.42,42.4237716381,134.59,3.0782,0.22540000000000002,3.0864413813000002,3.0782,0.22540000000000002,3.0864413813000002,0.0,0.0,0.0,133.0
2021-03-20 06:00:00,36.8746,-2.2552,36.9434981045,2.9246,0.21480000000000002,2.932477485,33.95,-2.47,34.0397326664,132.14,46.2746,-0.7652,46.2809262677,2.9246,0.21480000000000002,2.932477485,43.35,-0.98,43.361075863,134.59,2.9246,0.21480000000000002,2.932477485,2.9246,0.21480000000000002,2.932477485,0.0,0.0,0.0,133.04
2021-03-20 06:30:00,38.4512,-1.7096,38.4891869698,3.1012,0.2404,3.1105037534,35.35,-1.9500000000000002,35.40374274,131.45,48.1512,-0.1096,48.1513247336,3.1012,0.2404,3.1105037534,45.05,-0.35000000000000003,45.0513595799,134.0,3.1012,0.2404,3.1105037534,3.1012,0.2404,3.1105037534,0.0,0.0,0.0,132.33
2021-03-20 07:00:00,39.3654,-1.38,39.3895813276,3.1254,0.25,3.1353827773,36.24,-1.63,36.2766384882,130.77,49.3154,0.28,49.3161948771,3.1254,0.25,3.1353827773,46.19,0.03,46.1900097424,133.33,3.1254,0.25,3.1353827773,3.1254,0.25,3.1353827773,0.0,0.0,0.0,131.61
2021-03-20 07:30:00,41.1868,-10.5574,42.5183629624,3.1968,0.2326,3.2052508482,37.99,-10.79,39.492584114,130.77,51.7368,-10.3274,52.7574797067,3.1968,0.2326,3.2052508482,48.54,-10.56,49.6753983376,133.29,3.1968,0.2326,3.2052508482,3.1968,0.2326,3.2052508482,0.0,0.0,0.0,131.58
2021-03-20 08:00:00,43.0938,-11.7684,44.6718125556,2.9638,0.19160000000000002,2.9699867003,40.13,-11.96,41.8743179049,131.21,54.1638,-11.6584,55.4042915396,2.9638,0.19160000000000002,2.9699867003,51.2,-11.85,52.5534251976,132.81,2.9638,0.19160000000000002,2.9699867003,2.9638,0.19160000000000002,2.9699867003,0.0,0.0,0.0,132.33
2021-03-20 08:30:00,46.112,-10.3206,47.2528446589,2.982,0.1894,2.9880087617,43.13,-10.51,44.3920826274,131.31,57.832,-10.0506,58.6988482371,2.982,0.1894,2.9880087617,54.85,-10.24,55.7976710984,132.65,2.982,0.1894,2.9880087617,2.982,0.1894,2.9880087617,0.0,0.0,0.0,132.44
2021-03-20 09:00:00,48.3886,-12.6232,50.0080172392,3.2286,0.1268,3.2310890115,45.16,-12.75,46.9253460296,130.08,60.5986,-12.7632,61.9281002147,3.2286,0.1268,3.2310890115,57.37,-12.89,58.8002465981,131.71,3.2286,0.1268,3.2310890115,3.2286,0.1268,3.2310890115,0.0,0.0,0.0,131.18
2021-03-20 09:30:00,49.5066,-20.447,53.5628906292,4.1266,0.123,4.1284327002,45.38,-20.57,49.8243845923,130.17,61.8866,-22.027,65.6897251369,4.1266,0.123,4.1284327002,57.76,-22.15,61.8614589223,132.42,4.1266,0.123,4.1284327002,4.1266,0.123,4.1284327002,0.0,0.0,0.0,131.32
2021-03-20 10:00:00,50.5666,-19.7756,54.2959979273,8.4666,0.2844,8.471375267300001,42.1,-20.06,46.6348968049,131.52,62.1566,-21.2656,65.6937490704,8.4666,0.2844,8.471375267300001,53.69,-21.55,57.8534234078,135.49,8.4666,0.2844,8.471375267300001,8.4666,0.2844,8.471375267300001,0.0,0.0,0.0,132.98
2021-03-20 10:30:00,51.5106,-19.1602,54.9586678914,9.7206,0.1998,9.7226531564,41.79,-19.36,46.0566357868,132.28,62.6206,-20.5902,65.9188583063,9.7206,0.1998,9.7226531564,52.9,-20.79,56.8386672961,133.46,9.7206,0.1998,9.7226531564,9.7206,0.1998,9.7226531564,0.0,0.0,0.0,133.75
2021-03-20 11:00:00,51.2994,-19.7466,54.9686879225,10.2194,0.16340000000000002,10.2207062339,41.08,-19.91,45.6505695474,131.89,62.0794,-21.2266,65.6080822149,10.2194,0.16340000000000002,10.2207062339,51.86,-21.39,56.0980543335,132.9,10.2194,0.16340000000000002,10.2207062339,10.2194,0.16340000000000002,10.2207062339,0.0,0.0,0.0,133.34
2021-03-20 11:30:00,52.2882,-19.132,55.6784454097,9.2582,0.248,9.2615210004,43.03,-19.38,47.192852213,132.71,63.7382,-20.492,66.9513271208,9.2582,0.248,9.2615210004,54.48,-20.74,58.2942364218,133.45,9.2582,0.248,9.2615210004,9.2582,0.248,9.2615210004,0.0,0.0,0.0,134.19
2021-03-20 12:00:00,53.2668,-19.1068,56.5899442346,8.8068,0.2832,8.8113522504,44.46,-19.39,48.5042647609,132.46,65.2268,-20.4068,68.3445164185,8.8068,0.2832,8.8113522504,56.42,-20.69,60.0940304856,133.27,8.8068,0.2832,8.8113522504,8.8068,0.2832,8.8113522504,0.0,0.0,0.0,133.92
2021-03-20 12:30:00,54.2168,-18.622,57.3257384273,8.9768,0.338,8.9831610383,45.24,-18.96,49.0524127847,132.87,66.2768,-19.832,69.1803616805,8.9768,0.338,8.9831610383,57.3,-20.17,60.7463488615,133.76,8.9768,0.338,8.9831610383,8.9768,0.338,8.9831610383,0.0,0.0,0.0,134.32
2021-03-20 13:00:00,53.479,-19.0544,56.7721199213,9.129,0.30560000000000004,9.1341136603,44.35,-19.36,48.3914465583,132.3,64.989,-20.7144,68.2103840215,9.129,0.30560000000000004,9.1341136603,55.86,-21.02,59.6840012064,133.34,9.129,0.30560000000000004,9.1341136603,9.129,0.30560000000000004,9.1341136603,0.0,0.0,0.0,133.71
2021-03-20 13:30:00,52.973,-19.7338,56.5292985224,9.203,0.2862,9.2074491277,43.77,-20.02,48.1312092098,132.22,64.383,-21.5138,67.8823561718,9.203,0.2862,9.2074491277,55.18,-21.8,59.3301980445,133.26,9.203,0.2862,9.2074491277,9.203,0.2862,9.2074491277,0.0,0.0,0.0,133.71
2021-03-20 14:00:00,52.49,-19.8136,56.1050696904,8.88,0.3164,8.8856349779,43.61,-20.13,48.0317499161,132.54,63.96,-21.6436,67.5227889009,8.88,0.3164,8.8856349779,55.08,-21.96,59.2962730701,133.43,8.88,0.3164,8.8856349779,8.88,0.3164,8.8856349779,0.0,0.0,0.0,134.03
2021-03-20 14:30:00,51.5058,-20.6428,55.4884909281,8.7858,0.3272,8.7918906658,42.72,-20.97,47.5892771536,132.54,62.8558,-22.6228,66.8030139551,8.7858,0.3272,8.7918906658,54.07,-22.95,58.7389768382,133.49,8.7858,0.3272,8.7918906658,8.7858,0.3272,8.7918906658,0.0,0.0,0.0,134.03
2021-03-20 15:00:00,51.0408,-20.7642,55.1027700418,8.7708,0.3158,8.7764834803,42.27,-21.08,47.2347255735,133.37,62.2408,-22.8242,66.2937500092,8.7708,0.3158,8.7764834803,53.47,-23.14,58.2623420401,134.08,8.7708,0.3158,8.7764834803,8.7708,0.3158,8.7764834803,0.0,0.0,0.0,134.86
2021-03-20 15:30:00,51.0306,-20.8842,55.1386610828,8.9506,0.32580000000000003,8.9565275637,42.08,-21.21,47.1231418732,132.79,62.1906,-23.0242,66.3157938503,8.9506,0.32580000000000003,8.9565275637,53.24,-23.35,58.135360152,133.6,8.9506,0.32580000000000003,8.9565275637,8.9506,0.32580000000000003,8.9565275637,0.0,0.0,0.0,134.26
2021-03-20 16:00:00,51.6118,-20.7306,55.6195619868,6.2818,0.19940000000000002,6.2849639299,45.33,-20.93,49.9286871448,132.85,63.5118,-22.7506,67.4636090022,6.2818,0.19940000000000002,6.2849639299,57.23,-22.95,61.6601605577,133.6,6.2818,0.19940000000000002,6.2849639299,6.2818,0.19940000000000002,6.2849639299,0.0,0.0,0.0,134.31
2021-03-20 16:30:00,52.6768,-20.9408,56.6865271725,4.1068,0.1092,4.10825156,48.57,-21.05,52.9353133551,132.41,65.5468,-22.910800000000002,69.4354934229,4.1068,0.1092,4.10825156,61.44,-23.02,65.6109289677,133.23,4.1068,0.1092,4.10825156,4.1068,0.1092,4.10825156,0.0,0.0,0.0,133.89
2021-03-20 17:00:00,53.5036,-20.4578,57.2813826108,4.0636,0.1322,4.0657498447,49.44,-20.59,53.5561546416,132.76,66.6036,-22.2778,70.230619432,4.0636,0.1322,4.0657498447,62.54,-22.41,66.4338746424,133.53,4.0636,0.1322,4.0657498447,4.0636,0.1322,4.0657498447,0.0,0.0,0.0,134.2
2021-03-20 17:30:00,54.3196,-20.546,58.0754428322,3.8196,0.194,3.8245235206,50.5,-20.74,54.5930178686,131.68,67.7796,-22.336,71.365054979,3.8196,0.194,3.8245235206,63.96,-22.53,67.81211175,132.5,3.8196,0.194,3.8245235206,3.8196,0.194,3.8245235206,0.0,0.0,0.0,133.08
2021-03-20 18:00:00,56.202,-19.5118,59.4926478083,3.602,0.22820000000000001,3.6092214174,52.6,-19.74,56.1820932326,131.78,70.182,-21.2818,73.3377674547,3.602,0.22820000000000001,3.6092214174,66.58,-21.51,69.9683964372,132.5,3.602,0.22820000000000001,3.6092214174,3.602,0.22820000000000001,3.6092214174,0.0,0.0,0.0,133.16
2021-03-20 18:30:00,56.6896,-20.1872,60.1766881109,3.2696,0.24280000000000002,3.2786027512,53.42,-20.43,57.1933676225,131.09,70.9196,-22.0972,74.2824064769,3.2696,0.24280000000000002,3.2786027512,67.65,-22.34,71.2432319593,132.05,3.2696,0.24280000000000002,3.2786027512,3.2696,0.24280000000000002,3.2786027512,0.0,0.0,0.0,132.45
2021-03-20 19:00:00,59.3392,-18.9174,62.2816881547,3.1992,0.2326,3.2076445252,56.14,-19.15,59.3162886567,131.4,74.1992,-20.197400000000002,76.8990003017,3.1992,0.2326,3.2076445252,71.0,-20.43,73.8808831837,132.18,3.1992,0.2326,3.2076445252,3.1992,0.2326,3.2076445252,0.0,0.0,0.0,132.71
2021-03-20 19:30:00,59.1336,-19.704,62.3300109495,3.2736,0.226,3.2813919242000003,55.86,-19.93,59.3088905646,130.28,73.9436,-21.034,76.8770780985,3.2736,0.226,3.2813919242000003,70.67,-21.26,73.7986212608,133.14,3.2736,0.226,3.2813919242000003,3.2736,0.226,3.2813919242000003,0.0,0.0,0.0,131.51
2021-03-20 20:00:00,57.4782,-20.4298,61.0009852648,3.3282,0.24020000000000002,3.3368564968,54.15,-20.67,57.9609471972,130.73,71.8582,-22.0098,75.1533911629,3.3282,0.24020000000000002,3.3368564968,68.53,-22.25,72.0515329469,134.43,3.3282,0.24020000000000002,3.3368564968,3.3282,0.24020000000000002,3.3368564968,0.0,0.0,0.0,132.0
2021-03-20 20:30:00,54.1382,-22.0694,58.4636905746,3.3782,0.2306,3.3860613698,50.76,-22.3,55.4424710849,130.93,67.7282,-24.4494,72.0061263755,3.3782,0.2306,3.3860613698,64.35,-24.68,68.9204244038,134.4,3.3782,0.2306,3.3860613698,3.3782,0.2306,3.3860613698,0.0,0.0,0.0,132.26
2021-03-20 21:00:00,52.3958,-22.6836,57.0952324332,3.2958,0.2064,3.3022565921,49.1,-22.89,54.1734446016,131.81,65.5958,-25.2336,70.2818863335,3.2958,0.2064,3.3022565921,62.3,-25.44,67.2940086486,135.16,3.2958,0.2064,3.3022565921,3.2958,0.2064,3.3022565921,0.0,0.0,0.0,133.24
2021-03-20 21:30:00,50.7114,-23.089,55.7202657115,3.4914,0.231,3.4990334322,47.22,-23.32,52.6645117703,131.73,63.8214,-25.409,68.6934376703,3.4914,0.231,3.4990334322,60.33,-25.64,65.5524103294,134.92,3.4914,0.231,3.4990334322,3.4914,0.231,3.4990334322,0.0,0.0,0.0,133.21
2021-03-20 22:00:00,48.8404,-21.499,53.3628304455,3.2804,0.211,3.287178906,45.56,-21.71,50.4681850278,131.91,61.4804,-23.419,65.7897343448,3.2804,0.211,3.287178906,58.2,-23.63,62.8141456998,135.1,3.2804,0.211,3.287178906,3.2804,0.211,3.287178906,0.0,0.0,0.0,133.39
2021-03-20 22:30:00,48.0748,-12.0316,49.5574998724,3.3148,0.19840000000000002,3.320732088,44.76,-12.23,46.4007596921,132.33,60.3048,-12.2716,61.540726918,3.3148,0.19840000000000002,3.320732088,56.99,-12.47,58.3383321668,135.26,3.3148,0.19840000000000002,3.320732088,3.3148,0.19840000000000002,3.320732088,0.0,0.0,0.0,133.78
2021-03-20 23:00:00,45.272,-18.7852,49.0146684477,3.482,0.2248,3.4892490653,41.79,-19.01,45.9106109739,130.02,56.982,-20.2252,60.464924039,3.482,0.2248,3.4892490653,53.5,-20.45,57.2752346132,132.14,3.482,0.2248,3.4892490653,3.482,0.2248,3.4892490653,0.0,0.0,0.0,131.11
2021-03-20 23:30:00,41.7472,-16.706,44.9657552348,3.3971999999999998,0.244,3.4059512386,38.35,-16.95,41.9288087119,131.14,52.0172,-25.996,58.1513638003,3.3971999999999998,0.244,3.4059512386,48.62,-26.24,55.2489094915,133.74,3.3971999999999998,0.244,3.4059512386,3.3971999999999998,0.244,3.4059512386,0.0,0.0,0.0,132.5
2021-03-21 00:00:00,40.7776,-1.3348,40.7994405942,3.4176,0.20520000000000002,3.4237547809,37.36,-1.54,37.3917263576,132.86,46.9876,-50.2348,68.7849524591,3.4176,0.20520000000000002,3.4237547809,43.57,-50.44,66.6523705505,135.31,3.4176,0.20520000000000002,3.4237547809,3.4176,0.20520000000000002,3.4237547809,0.0,0.0,0.0,134.03
2021-03-21 00:30:00,40.3712,-1.3298,40.3930954184,3.3512,0.23020000000000002,3.3590971227,37.02,-1.56,37.0528541411,131.74,46.5012,-49.9998,68.2813415325,3.3512,0.23020000000000002,3.3590971227,43.15,-50.23,66.219146778,133.43,3.3512,0.23020000000000002,3.3590971227,3.3512,0.23020000000000002,3.3590971227,0.0,0.0,0.0,131.43
2021-03-21 01:00:00,39.2058,-12.6118,41.1843690358,3.3358,0.2182,3.3429287878,35.87,-12.83,38.0954826718,131.27,49.0658,-17.0218,51.9345203586,3.3358,0.2182,3.3429287878,45.73,-17.24,48.8717761085,132.86,3.3358,0.2182,3.3429287878,3.3358,0.2182,3.3429287878,0.0,0.0,0.0,130.97
2021-03-21 01:30:00,37.8248,-13.7584,40.2493362132,3.4248,0.2316,3.4326219716,34.4,-13.99,37.1359677402,132.2,47.6948,-14.7584,49.9259883988,3.4248,0.2316,3.4326219716,44.27,-14.99,46.7389880079,132.66,3.4248,0.2316,3.4326219716,3.4248,0.2316,3.4326219716,0.0,0.0,0.0,133.48
2021-03-21 02:00:00,36.5392,-14.0056,39.1314447472,3.3692,0.22440000000000002,3.3766646265,33.17,-14.23,36.0935146529,132.2,46.1492,-15.0856,48.5522809763,3.3692,0.22440000000000002,3.3766646265,42.78,-15.31,45.437038856,132.66,3.3692,0.22440000000000002,3.3766646265,3.3692,0.22440000000000002,3.3766646265,0.0,0.0,0.0,133.48
2021-03-21 02:30:00,35.4024,-13.8572,38.0177842279,3.5724,0.2528,3.5813334947,31.83,-14.11,34.8172514711,132.87,44.7124,-14.9472,47.1446444636,3.5724,0.2528,3.5813334947,41.14,-15.2,43.8581759767,133.21,3.5724,0.2528,3.5813334947,3.5724,0.2528,3.5813334947,0.0,0.0,0.0,134.18
2021-03-21 03:00:00,34.2204,-17.786,38.5665343551,3.4904,0.254,3.4996297176,30.73,-18.04,35.6338953807,132.67,42.9304,-19.206,47.0307312314,3.4904,0.254,3.4996297176,39.44,-19.46,43.9795998163,133.09,3.4904,0.254,3.4996297176,3.4904,0.254,3.4996297176,0.0,0.0,0.0,134.01
2021-03-21 03:30:00,33.245,-22.2346,39.995092976,3.575,0.2354,3.5827417099,29.67,-22.47,37.2184067365,132.3,41.255,-23.3146,47.3871881225,3.575,0.2354,3.5827417099,37.68,-23.55,44.434051132,134.12,3.575,0.2354,3.5827417099,3.575,0.2354,3.5827417099,0.0,0.0,0.0,133.69
2021-03-21 04:00:00,32.3922,-22.2586,39.3026703266,3.6122,0.23140000000000002,3.6196042325,28.78,-22.49,36.5251762487,129.94,40.2522,-23.4786,46.599187362,3.6122,0.23140000000000002,3.6196042325,36.64,-23.71,43.6423383883,133.93,3.6122,0.23140000000000002,3.6196042325,3.6122,0.23140000000000002,3.6196042325,0.0,0.0,0.0,131.37
2021-03-21 04:30:00,32.1052,-22.2354,39.053256973,3.6352,0.2346,3.6427621663,28.47,-22.47,36.2690198379,130.04,39.9152,-23.4654,46.3017082644,3.6352,0.2346,3.6427621663,36.28,-23.7,43.3350712472,133.93,3.6352,0.2346,3.6427621663,3.6352,0.2346,3.6427621663,0.0,0.0,0.0,131.5
2021-03-21 05:00:00,31.7982,-22.0266,38.6819936249,3.6482,0.23340000000000002,3.6556584633,28.15,-22.26,35.887743033,129.86,39.5682,-23.2266,45.8815583737,3.6482,0.23340000000000002,3.6556584633,35.92,-23.46,42.9024241739,133.79,3.6482,0.23340000000000002,3.6556584633,3.6482,0.23340000000000002,3.6556584633,0.0,0.0,0.0,131.32
2021-03-21 05:30:00,32.2034,-21.7742,38.8738312647,3.5634,0.24580000000000002,3.5718674667,28.64,-22.02,36.1265830103,129.9,40.0534,-22.9242,46.149689026,3.5634,0.24580000000000002,3.5718674667,36.49,-23.17,43.2246341801,133.83,3.5634,0.24580000000000002,3.5718674667,3.5634,0.24580000000000002,3.5718674667,0.0,0.0,0.0,131.37
2021-03-21 06:00:00,32.5614,-22.1174,39.3627254229,3.5514,0.2326,3.5590089519,29.01,-22.35,36.621067707,129.76,40.5014,-23.2774,46.714031647,3.5514,0.2326,3.5590089519,36.95,-23.51,43.7952349006,133.73,3.5514,0.2326,3.5590089519,3.5514,0.2326,3.5590089519,0.0,0.0,0.0,131.21
2021-03-21 06:30:00,33.2968,-21.2218,39.4847019171,3.5668,0.2482,3.5754252167000002,29.73,-21.47,36.6719756763,129.99,41.2868,-23.1818,47.3497170581,3.5668,0.2482,3.5754252167000002,37.72,-23.43,44.4045414344,133.89,3.5668,0.2482,3.5754252167000002,3.5668,0.2482,3.5754252167000002,0.0,0.0,0.0,131.38
2021-03-21 07:00:00,34.9318,0.5628000000000001,34.9363334522,3.7218,0.2528,3.7303757291,31.21,0.31,31.2115395327,129.99,41.0518,-31.5372,51.7672219371,3.7218,0.2528,3.7303757291,37.33,-31.79,49.0319589656,133.89,3.7218,0.2528,3.7303757291,3.7218,0.2528,3.7303757291,0.0,0.0,0.0,131.38
2021-03-21 07:30:00,35.534,0.6672,35.5402632494,3.814,0.2272,3.8207611598,31.72,0.44,31.7230515556,131.24,41.774,-31.4628,52.296987101,3.814,0.2272,3.8207611598,37.96,-31.69,49.4491425608,133.03,3.814,0.2272,3.8207611598,3.814,0.2272,3.8207611598,0.0,0.0,0.0,131.34
2021-03-21 08:00:00,37.3866,1.3688,37.4116488944,4.7266,0.1288,4.7283545764,32.66,1.24,32.683531021,131.37,43.6266,-30.5312,53.2487971789,4.7266,0.1288,4.7283545764,38.9,-30.66,49.5302493432,132.83,4.7266,0.1288,4.7283545764,4.7266,0.1288,4.7283545764,0.0,0.0,0.0,131.44
2021-03-21 08:30:00,40.9088,2.03,40.959135946,5.6088000000000005,0.05,5.6090228596,35.3,1.98,35.3554861372,131.33,47.3588,-29.5,55.795214288,5.6088000000000005,0.05,5.6090228596,41.75,-29.55,51.1494379246,133.16,5.6088000000000005,0.05,5.6090228596,5.6088000000000005,0.05,5.6090228596,0.0,0.0,0.0,131.37
2021-03-21 09:00:00,43.511,-4.465,43.7394941214,5.721,0.025,5.7210546231,37.79,-4.49,38.0558037624,130.84,52.981,-7.265,53.4767854868,5.721,0.025,5.7210546231,47.26,-7.29,47.8189470817,132.83,5.721,0.025,5.7210546231,5.721,0.025,5.7210546231,0.0,0.0,0.0,130.85
2021-03-21 09:30:00,46.5932,-4.3964,46.8001561878,5.4332,0.0536,5.4334643829000004,41.16,-4.45,41.3998562799,131.19,57.2032,-3.8964,57.3357482135,5.4332,0.0536,5.4334643829000004,51.77,-3.95,51.9204718777,132.49,5.4332,0.0536,5.4334643829000004,5.4332,0.0536,5.4334643829000004,0.0,0.0,0.0,132.12
2021-03-21 10:00:00,48.3224,-3.8682,48.4769771438,5.8924,0.041800000000000004,5.8925482603,42.43,-3.91,42.6097758736,130.82,59.3324,-2.9782,59.4070986078,5.8924,0.041800000000000004,5.8925482603,53.44,-3.02,53.5252650624,132.15,5.8924,0.041800000000000004,5.8925482603,5.8924,0.041800000000000004,5.8925482603,0.0,0.0,0.0,131.82
2021-03-21 10:30:00,49.0974,-3.7912,49.2435567785,7.6574,-0.2112,7.6603120171,41.44,-3.58,41.5943505779,130.44,59.3974,-2.5312,59.45130865,7.6574,-0.2112,7.6603120171,51.74,-2.32,51.7919877973,131.9,7.6574,-0.2112,7.6603120171,7.6574,-0.2112,7.6603120171,0.0,0.0,0.0,131.4
2021-03-21 11:00:00,50.2106,-3.1492,50.309261702,9.1006,-0.4692,9.1126872546,41.11,-2.68,41.1972632586,130.65,59.7106,-1.7792,59.7371015785,9.1006,-0.4692,9.1126872546,50.61,-1.31,50.6269513204,132.02,9.1006,-0.4692,9.1126872546,9.1006,-0.4692,9.1126872546,0.0,0.0,0.0,131.56
2021-03-21 11:30:00,50.8674,-6.2056000000000004,51.2445299922,9.6374,-0.4656,9.6486404286,41.23,-5.74,41.6276410574,130.15,60.2174,-5.4856,60.4667435052,9.6374,-0.4656,9.6486404286,50.58,-5.02,50.8285038143,131.66,9.6374,-0.4656,9.6486404286,9.6374,-0.4656,9.6486404286,0.0,0.0,0.0,131.06
2021-03-21 12:00:00,50.0826,-14.1,52.029576423,10.3926,-0.67,10.4141747037,39.69,-13.43,41.9006085875,130.67,59.1026,-15.07,60.9936244763,10.3926,-0.67,10.4141747037,48.71,-14.4,50.7939376304,131.77,10.3926,-0.67,10.4141747037,10.3926,-0.67,10.4141747037,0.0,0.0,0.0,131.7
2021-03-21 12:30:00,49.8766,-13.8678,51.7686305054,12.2066,-0.9278000000000001,12.2418093597,37.67,-12.94,39.8305473224,131.39,57.8766,-14.7478,59.7260280983,12.2066,-0.9278000000000001,12.2418093597,45.67,-13.82,47.7152103632,131.68,12.2066,-0.9278000000000001,12.2418093597,12.2066,-0.9278000000000001,12.2418093597,0.0,0.0,0.0,132.71
2021-03-21 13:00:00,50.1546,-14.058,52.0875346428,12.4246,-0.978,12.4630321014,37.73,-13.08,39.9329350286,131.29,58.1746,-15.008,60.0793154851,12.4246,-0.978,12.4630321014,45.75,-14.03,47.8529351242,131.63,12.4246,-0.978,12.4630321014,12.4246,-0.978,12.4630321014,0.0,0.0,0.0,132.62
2021-03-21 13:30:00,49.1254,-14.7556,51.2935927433,11.8354,-0.9356000000000001,11.8723224569,37.29,-13.82,39.7685365584,131.46,57.2154,-15.8356,59.3663896874,11.8354,-0.9356000000000001,11.8723224569,45.38,-14.9,47.763525833,131.82,11.8354,-0.9356000000000001,11.8723224569,11.8354,-0.9356000000000001,11.8723224569,0.0,0.0,0.0,132.81
2021-03-21 14:00:00,49.2418,-14.3766,51.2975778648,8.6418,-0.5166000000000001,8.6572272004,40.6,-13.86,42.9005780847,131.73,58.6518,-19.5066,61.8105256959,8.6418,-0.5166000000000001,8.6572272004,50.01,-18.99,53.4941136949,132.04,8.6418,-0.5166000000000001,8.6572272004,8.6418,-0.5166000000000001,8.6572272004,0.0,0.0,0.0,133.1
2021-03-21 14:30:00,49.8276,-7.2438,50.3513888607,6.4475999999999996,-0.21380000000000002,6.4511437901,43.38,-7.03,43.9459361034,132.73,57.4776,-40.8438,70.5116337933,6.4475999999999996,-0.21380000000000002,6.4511437901,51.03,-40.63,65.2292710369,133.17,6.4475999999999996,-0.21380000000000002,6.4511437901,6.4475999999999996,-0.21380000000000002,6.4511437901,0.0,0.0,0.0,134.0
2021-03-21 15:00:00,49.0228,-7.2396,49.5544824209,8.8928,-0.5296000000000001,8.9085558875,40.13,-6.71,40.6871109812,132.45,54.8328,-40.9596,68.4421272901,8.8928,-0.5296000000000001,8.9085558875,45.94,-40.43,61.196964794,133.66,8.8928,-0.5296000000000001,8.9085558875,8.8928,-0.5296000000000001,8.9085558875,0.0,0.0,0.0,132.8
2021-03-21 15:30:00,48.3264,-7.3714,48.8853605379,9.7764,-0.6214000000000001,9.796128568,38.55,-6.75,39.1364919225,132.65,53.8864,-40.9414,67.6752712512,9.7764,-0.6214000000000001,9.796128568,44.11,-40.32,59.761145404,133.86,9.7764,-0.6214000000000001,9.796128568,9.7764,-0.6214000000000001,9.796128568,0.0,0.0,0.0,133.01
2021-03-21 16:00:00,49.0126,-7.4962,49.5825369783,7.7326,-0.3262,7.7394773209,41.28,-7.17,41.8980584276,132.47,56.0826,-41.0262,69.486740528,7.7326,-0.3262,7.7394773209,48.35,-40.7,63.1997824363,133.73,7.7326,-0.3262,7.7394773209,7.7326,-0.3262,7.7394773209,0.0,0.0,0.0,132.82
2021-03-21 16:30:00,50.8048,-6.583,51.2295187567,6.0448,-0.123,6.0460512767,44.76,-6.46,45.2237680871,132.63,59.0648,-39.613,71.11849526,6.0448,-0.123,6.0460512767,53.02,-39.49,66.1103660556,133.73,6.0448,-0.123,6.0460512767,6.0448,-0.123,6.0460512767,0.0,0.0,0.0,132.95
2021-03-21 17:00:00,54.2348,-5.4106,54.5040193325,5.1548,-0.0006000000000000001,5.1548000349,49.08,-5.41,49.3772670366,131.57,63.8448,-37.3606,73.9727849915,5.1548,-0.0006000000000000001,5.1548000349,58.69,-37.36,69.5721618178,132.79,5.1548,-0.0006000000000000001,5.1548000349,5.1548,-0.0006000000000000001,5.1548000349,0.0,0.0,0.0,131.89
2021-03-21 17:30:00,56.3064,-4.658,56.4987402068,4.1364,0.14200000000000002,4.1388366675,52.17,-4.8,52.3903512109,131.04,66.7364,-36.488,76.0599844134,4.1364,0.14200000000000002,4.1388366675,62.6,-36.63,72.529420927,132.53,4.1364,0.14200000000000002,4.1388366675,4.1364,0.14200000000000002,4.1388366675,0.0,0.0,0.0,131.2
2021-03-21 18:00:00,57.3488,-4.602,57.5331492745,3.7388,0.228,3.7457455119,53.61,-4.83,53.8271399946,131.04,68.1088,-36.902,77.4633219107,3.7388,0.228,3.7457455119,64.37,-37.13,74.3110610878,132.53,3.7388,0.228,3.7457455119,3.7388,0.228,3.7457455119,0.0,0.0,0.0,131.2
2021-03-21 18:30:00,59.168,-4.6308,59.3489387659,6.338,0.2592,6.3432979309,52.83,-4.89,53.055829086,132.02,69.088,-36.9808,78.3628184322,6.338,0.2592,6.3432979309,62.75,-37.24,72.9683499882,133.36,6.338,0.2592,6.3432979309,6.338,0.2592,6.3432979309,0.0,0.0,0.0,132.15
2021-03-21 19:00:00,60.437,-4.1764,60.5811297844,6.057,0.2636,6.0627332087,54.38,-4.44,54.5609567365,131.5,70.757,-36.3064,79.5280310957,6.057,0.2636,6.0627332087,64.7,-36.57,74.3199495425,132.85,6.057,0.2636,6.0627332087,6.057,0.2636,6.0627332087,0.0,0.0,0.0,131.67
2021-03-21 19:30:00,60.1074,-4.2804,60.2596163191,3.3374,0.1996,3.3433634143,56.77,-4.48,56.9464950633,131.23,71.4774,-36.4004,80.2122673344,3.3374,0.1996,3.3433634143,68.14,-36.6,77.3473955605,132.58,3.3374,0.1996,3.3433634143,3.3374,0.1996,3.3433634143,0.0,0.0,0.0,131.39
2021-03-21 20:00:00,56.8882,-6.0732,57.2114591448,2.9082,0.2268,2.9170302501,53.98,-6.3,54.3463927046,131.79,67.8782,-38.8532,78.2113878248,2.9082,0.2268,2.9170302501,64.97,-39.08,75.8178560763,133.23,2.9082,0.2268,2.9170302501,2.9082,0.2268,2.9170302501,0.0,0.0,0.0,131.92
2021-03-21 20:30:00,54.2928,-7.5822,54.8196852297,2.9528,0.1978,2.9594176251,51.34,-7.78,51.9261398527,132.54,64.7528,-40.3522,76.2969537575,2.9528,0.1978,2.9594176251,61.8,-40.55,73.9157797767,133.67,2.9528,0.1978,2.9594176251,2.9528,0.1978,2.9594176251,0.0,0.0,0.0,132.74
2021-03-21 21:00:00,51.9266,-8.2352,52.5755675823,3.0666,0.21480000000000002,3.0741136283,48.86,-8.45,49.5853012495,131.76,61.8666,-41.2752,74.3714886943,3.0666,0.21480000000000002,3.0741136283,58.8,-41.49,71.9642973981,132.57,3.0666,0.21480000000000002,3.0741136283,3.0666,0.21480000000000002,3.0741136283,0.0,0.0,0.0,132.02
2021-03-21 21:30:00,49.2328,-16.0026,51.7682509131,3.0528,0.2174,3.0605310977,46.18,-16.22,48.9456923539,131.76,61.3128,-20.552599999999998,64.6658241315,3.0528,0.2174,3.0605310977,58.26,-20.77,61.851600626,132.5,3.0528,0.2174,3.0605310977,3.0528,0.2174,3.0605310977,0.0,0.0,0.0,132.09
2021-03-21 22:00:00,46.104,-21.731,50.9687666812,3.054,0.219,3.0618420926,43.05,-21.95,48.3229241665,130.72,59.274,-7.601,59.7593697842,3.054,0.219,3.0618420926,56.22,-7.82,56.7612614377,133.03,3.054,0.219,3.0618420926,3.054,0.219,3.0618420926,0.0,0.0,0.0,131.97
2021-03-21 22:30:00,44.2626,-21.95,49.4062775238,3.0026,0.22,3.0106488935,41.26,-22.17,46.8390488802,131.83,56.9626,-7.82,57.4968712084,3.0026,0.22,3.0106488935,53.96,-8.04,54.5556889792,134.46,3.0026,0.22,3.0106488935,3.0026,0.22,3.0106488935,0.0,0.0,0.0,133.78
2021-03-21 23:00:00,41.6058,-20.513,46.3877760045,3.0058,0.20700000000000002,3.0129192887,38.6,-20.72,43.8095697308,131.83,52.8558,-15.583,55.1050404468,3.0058,0.20700000000000002,3.0129192887,49.85,-15.79,52.2909801017,134.46,3.0058,0.20700000000000002,3.0129192887,3.0058,0.20700000000000002,3.0129192887,0.0,0.0,0.0,133.78
2021-03-21 23:30:00,40.847,-10.3488,42.1375731437,3.097,0.2212,3.1048894409,37.75,-10.57,39.201880057,132.34,48.287,-44.5788,65.7183671316,3.097,0.2212,3.1048894409,45.19,-44.8,63.6331368078,135.13,3.097,0.2212,3.1048894409,3.097,0.2212,3.1048894409,0.0,0.0,0.0,134.05
2021-03-22 00:00:00,38.6234,-11.5228,40.3056068978,3.0434,0.19720000000000001,3.0497821889,35.58,-11.72,37.4605766106,131.82,45.7234,-45.2328,64.3166813774,3.0434,0.19720000000000001,3.0497821889,42.68,-45.43,62.3335166664,135.13,3.0434,0.19720000000000001,3.0497821889,3.0434,0.19720000000000001,3.0497821889,0.0,0.0,0.0,132.32
2021-03-22 00:30:00,38.0224,-11.0346,39.5912275501,2.9624,0.19540000000000002,2.968837301,35.06,-11.23,36.8146234532,130.92,45.0024,-44.7346,63.4539237788,2.9624,0.19540000000000002,2.968837301,42.04,-44.93,61.5310206319,131.57,2.9624,0.19540000000000002,2.968837301,2.9624,0.19540000000000002,2.968837301,0.0,0.0,0.0,131.4
2021-03-22 01:00:00,38.1846,-11.0188,39.7426424713,3.0246,0.2212,3.0326777936,35.16,-11.24,36.9129137295,130.92,45.1646,-44.8088,63.6212987183,3.0246,0.2212,3.0326777936,42.14,-45.03,61.6723641512,131.57,3.0246,0.2212,3.0326777936,3.0246,0.2212,3.0326777936,0.0,0.0,0.0,131.4
2021-03-22 01:30:00,37.7136,-11.1464,39.3262998249,3.0636,0.22360000000000002,3.0717490002,34.65,-11.37,36.4677857842,131.05,44.6036,-45.2164,63.5138092222,3.0636,0.22360000000000002,3.0717490002,41.54,-45.44,61.5659418835,131.75,3.0636,0.22360000000000002,3.0717490002,3.0636,0.22360000000000002,3.0717490002,0.0,0.0,0.0,131.51
2021-03-22 02:00:00,36.533,-11.3764,38.2633318722,2.983,0.2136,2.9906377179,33.55,-11.59,35.4955011234,131.58,43.223,-45.4864,62.747432728,2.983,0.2136,2.9906377179,40.24,-45.7,60.8912768794,132.25,2.983,0.2136,2.9906377179,2.983,0.2136,2.9906377179,0.0,0.0,0.0,132.03
2021-03-22 02:30:00,36.161,-11.4648,37.9349385137,2.941,0.1952,2.9474707870000003,33.22,-11.66,35.2068743287,131.54,42.741,-46.1648,62.9124935131,2.941,0.1952,2.9474707870000003,39.8,-46.36,61.1006513877,132.25,2.941,0.1952,2.9474707870000003,2.941,0.1952,2.9474707870000003,0.0,0.0,0.0,132.03
2021-03-22 03:00:00,35.3028,-11.7418,37.2042679686,3.0828,0.2182,3.09051243,32.22,-11.96,34.3681538637,132.21,41.6628,-46.6318,62.5325009501,3.0828,0.2182,3.09051243,38.58,-46.85,60.6905173812,132.77,3.0828,0.2182,3.09051243,3.0828,0.2182,3.09051243,0.0,0.0,0.0,132.73
2021-03-22 03:30:00,35.1566,-11.803,37.0850014502,2.9366000000000003,0.20700000000000002,2.9438866418,32.22,-12.01,34.3855856428,131.83,41.5166,-46.783,62.5481987315,2.9366000000000003,0.20700000000000002,2.9438866418,38.58,-46.99,60.7986554128,132.34,2.9366000000000003,0.20700000000000002,2.9438866418,2.9366000000000003,0.20700000000000002,2.9438866418,0.0,0.0,0.0,132.4
2021-03-22 04:00:00,34.9348,-11.5544,36.7959836178,2.9248000000000003,0.2056,2.9320174624,32.01,-11.76,34.1018723826,132.02,41.2648,-46.4644,62.1427725999,2.9248000000000003,0.2056,2.9320174624,38.34,-46.67,60.3990438666,132.54,2.9248000000000003,0.2056,2.9320174624,2.9248000000000003,0.2056,2.9320174624,0.0,0.0,0.0,132.6
2021-03-22 04:30:00,34.8614,-11.7074,36.7747253521,3.0514,0.2026,3.0581184935,31.81,-11.91,33.9665158649,131.89,41.1814,-46.9174,62.4271585828,3.0514,0.2026,3.0581184935,38.13,-47.12,60.6151078527,132.44,3.0514,0.2026,3.0581184935,3.0514,0.2026,3.0581184935,0.0,0.0,0.0,132.47
2021-03-22 05:00:00,35.1178,-11.3162,36.8960195588,3.1978,0.2338,3.2063354909,31.92,-11.55,33.9453811291,132.47,41.4678,-46.2662,62.1300225276,3.1978,0.2338,3.2063354909,38.27,-46.5,60.2232754008,132.89,3.1978,0.2338,3.2063354909,3.1978,0.2338,3.2063354909,0.0,0.0,0.0,133.04
2021-03-22 05:30:00,36.17,-11.2998,37.8939887059,3.0,0.20020000000000002,3.0066725861,33.17,-11.5,35.1069636967,132.01,42.78,-46.1698,62.9426630517,3.0,0.20020000000000002,3.0066725861,39.78,-46.37,61.0952150336,132.53,3.0,0.20020000000000002,3.0066725861,3.0,0.20020000000000002,3.0066725861,0.0,0.0,0.0,132.55
2021-03-22 06:00:00,38.1922,-10.6396,39.6465033641,3.0622,0.1904,3.0681135898,35.13,-10.83,36.7614716789,132.01,45.1722,-44.9096,63.6977222905,3.0622,0.1904,3.0681135898,42.11,-45.1,61.7030153234,132.5,3.0622,0.1904,3.0681135898,3.0622,0.1904,3.0681135898,0.0,0.0,0.0,132.49
2021-03-22 06:30:00,40.6446,-9.8874,41.8299436758,3.0546,0.2126,3.0619895362,37.59,-10.1,38.9232334217,131.29,48.1646,-43.4174,64.8451950103,3.0546,0.2126,3.0619895362,45.11,-43.63,62.7573820359,131.82,3.0546,0.2126,3.0619895362,3.0546,0.2126,3.0619895362,0.0,0.0,0.0,131.73
2021-03-22 07:00:00,44.2606,-12.442,45.976125069,3.4906,0.188,3.4956590738,40.77,-12.63,42.6814924762,131.09,53.6806,-30.672,61.8253863745,3.4906,0.188,3.4956590738,50.19,-30.86,58.9183816818,133.23,3.4906,0.188,3.4956590738,3.4906,0.188,3.4956590738,0.0,0.0,0.0,131.45
2021-03-22 07:30:00,47.9924,-15.764,50.5150883772,4.4824,0.066,4.4828858741,43.51,-15.83,46.3002051831,130.82,59.3024,-17.054,61.7058632689,4.4824,0.066,4.4828858741,54.82,-17.12,57.4310612822,134.12,4.4824,0.066,4.4828858741,4.4824,0.066,4.4828858741,0.0,0.0,0.0,131.59
2021-03-22 08:00:00,50.9632,-14.7006,53.0410727135,5.7132000000000005,-0.1206,5.7144727316,45.25,-14.58,47.5409181653,130.9,62.2232,-15.2806,64.0720169388,5.7132000000000005,-0.1206,5.7144727316,56.51,-15.16,58.5081678059,134.07,5.7132000000000005,-0.1206,5.7144727316,5.7132000000000005,-0.1206,5.7144727316,0.0,0.0,0.0,132.2
2021-03-22 08:30:00,54.3198,-11.8428,55.5957964587,7.2598,-0.3028,7.2661120195,47.06,-11.54,48.4542588427,130.4,63.2098,-9.7328,63.9547200125,7.2598,-0.3028,7.2661120195,55.95,-9.43,56.7391170182,133.83,7.2598,-0.3028,7.2661120195,7.2598,-0.3028,7.2661120195,0.0,0.0,0.0,131.62
2021-03-22 09:00:00,56.191,-10.872,57.2331098666,8.811,-0.522,8.8264491728,47.38,-10.35,48.497287553,130.4,63.151,-8.622,63.7368628425,8.811,-0.522,8.8264491728,54.34,-8.1,54.9403822338,134.01,8.811,-0.522,8.8264491728,8.811,-0.522,8.8264491728,0.0,0.0,0.0,131.34
