Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-22 09:30:00,56.913,-10.766,57.9223301068,9.693,-0.746,9.7216647237,47.22,-10.02,48.2714076861,129.73,62.643,-8.306,63.1912579792,9.693,-0.746,9.7216647237,52.95,-7.5600000000000005,53.4869713108,133.6,9.693,-0.746,9.7216647237,9.693,-0.746,9.7216647237,0.0,0.0,0.0,130.71
2021-03-22 10:00:00,57.1968,-10.7856,58.2048374072,10.1568,-0.8556,10.1927737932,47.04,-9.93,48.0766731378,129.97,61.4968,-8.4056,62.0685952926,10.1568,-0.8556,10.1927737932,51.34,-7.55,51.8921776379,133.84,10.1568,-0.8556,10.1927737932,10.1568,-0.8556,10.1927737932,0.0,0.0,0.0,130.92
2021-03-22 10:30:00,56.9276,-10.7894,57.9410285905,13.4976,-0.8394,13.5236754664,43.43,-9.95,44.5552174274,130.15,58.7576,-8.8094,59.4143171813,13.4976,-0.8394,13.5236754664,45.26,-7.97,45.9563760538,134.0,13.4976,-0.8394,13.5236754664,13.4976,-0.8394,13.5236754664,0.0,0.0,0.0,131.14
2021-03-22 11:00:00,65.3096,-11.2274,66.2676268092,15.8896,-0.7274,15.9062408796,49.42,-10.5,50.5231273775,130.74,64.5896,-10.2074,65.3911878078,15.8896,-0.7274,15.9062408796,48.7,-9.48,49.6141149271,134.51,15.8896,-0.7274,15.9062408796,15.8896,-0.7274,15.9062408796,0.0,0.0,0.0,131.79
2021-03-22 11:30:00,66.8782,-11.8914,67.9271597316,16.7382,-0.9214,16.7635413084,50.14,-10.97,51.3260216654,130.33,65.3382,-11.2114,66.2931057441,16.7382,-0.9214,16.7635413084,48.6,-10.29,49.6774002943,134.1,16.7382,-0.9214,16.7635413084,16.7382,-0.9214,16.7635413084,0.0,0.0,0.0,131.47
2021-03-22 12:00:00,55.8434,-10.2252,56.7718243374,17.1734,-0.9052,17.1972397378,38.67,-9.32,39.7772711482,131.0,56.2734,-9.2452,57.027793843,17.1734,-0.9052,17.1972397378,39.1,-8.34,39.97956478,134.61,17.1734,-0.9052,17.1972397378,17.1734,-0.9052,17.1972397378,0.0,0.0,0.0,132.17
2021-03-22 12:30:00,53.8038,-9.8582,54.6994789891,17.5738,-0.9782000000000001,17.6010034282,36.23,-8.88,37.3023765999,130.52,55.9838,-9.0682,56.7134738284,17.5738,-0.9782000000000001,17.6010034282,38.41,-8.09,39.2527221986,134.27,17.5738,-0.9782000000000001,17.6010034282,17.5738,-0.9782000000000001,17.6010034282,0.0,0.0,0.0,131.57
2021-03-22 13:00:00,53.1338,-9.0654,53.9015971897,16.8338,-0.8854000000000001,16.8570684165,36.3,-8.18,37.2102459008,130.41,59.9538,-10.2454,60.8229097923,16.8338,-0.8854000000000001,16.8570684165,43.12,-9.36,44.1241883778,134.18,16.8338,-0.8854000000000001,16.8570684165,16.8338,-0.8854000000000001,16.8570684165,0.0,0.0,0.0,131.45
2021-03-22 13:30:00,52.4518,-10.047,53.4053698821,16.5118,-0.807,16.5315089523,35.94,-9.24,37.1087752425,130.52,59.2518,-11.337,60.3266389934,16.5118,-0.807,16.5315089523,42.74,-10.53,44.0180474351,134.46,16.5118,-0.807,16.5315089523,16.5118,-0.807,16.5315089523,0.0,0.0,0.0,131.55
2021-03-22 14:00:00,51.417,-10.3284,52.4441010559,16.477,-0.8084,16.496819074,34.94,-9.52,36.2137266793,131.97,58.007,-11.7084,59.1768424264,16.477,-0.8084,16.496819074,41.53,-10.9,42.9365916207,135.34,16.477,-0.8084,16.496819074,16.477,-0.8084,16.496819074,0.0,0.0,0.0,132.99
2021-03-22 14:30:00,51.2992,-10.4636,52.3554662437,16.1292,-0.7836000000000001,16.1482234812,35.17,-9.68,36.4778192879,131.53,57.7692,-11.8836,58.9788132943,16.1292,-0.7836000000000001,16.1482234812,41.64,-11.1,43.0940784795,133.37,16.1292,-0.7836000000000001,16.1482234812,16.1292,-0.7836000000000001,16.1482234812,0.0,0.0,0.0,132.56
2021-03-22 15:00:00,53.0544,-9.9454,53.9785173983,14.3644,-0.4854,14.372598948,38.69,-9.46,39.8297338681,131.78,58.8844,-11.4354,59.9845058037,14.3644,-0.4854,14.372598948,44.52,-10.95,45.8468417669,133.59,14.3644,-0.4854,14.372598948,14.3644,-0.4854,14.372598948,0.0,0.0,0.0,132.8
2021-03-22 15:30:00,54.1782,-10.2426,55.1379017555,13.3782,-0.2926,13.3813994036,40.8,-9.95,41.995743832,131.42,59.7082,-11.7226,60.8480771923,13.3782,-0.2926,13.3813994036,46.33,-11.43,47.719113571,133.32,13.3782,-0.2926,13.3813994036,13.3782,-0.2926,13.3813994036,0.0,0.0,0.0,132.43
2021-03-22 16:00:00,55.4922,-10.1132,56.4062148622,12.2422,-0.1632,12.2432877562,43.25,-9.95,44.3797814325,131.52,60.7022,-11.5532,61.7918563816,12.2422,-0.1632,12.2432877562,48.46,-11.39,49.7805554409,133.39,12.2422,-0.1632,12.2432877562,12.2422,-0.1632,12.2432877562,0.0,0.0,0.0,132.52
2021-03-22 16:30:00,57.2528,-9.9366,58.1086837521,11.3128,-0.026600000000000002,11.3128312725,45.94,-9.91,46.9967200983,131.41,62.2728,-11.3266,63.2944980816,11.3128,-0.026600000000000002,11.3128312725,50.96,-11.3,52.1978122147,133.31,11.3128,-0.026600000000000002,11.3128312725,11.3128,-0.026600000000000002,11.3128312725,0.0,0.0,0.0,132.4
2021-03-22 17:00:00,59.0112,-9.3158,59.7419940668,10.4812,0.1442,10.4821919025,48.53,-9.46,49.4434272679,131.18,63.7912,-10.9258,64.7200919582,10.4812,0.1442,10.4821919025,53.31,-11.07,54.4472313346,133.11,10.4812,0.1442,10.4821919025,10.4812,0.1442,10.4821919025,0.0,0.0,0.0,132.16
2021-03-22 17:30:00,62.4296,-7.8566,62.9220241229,9.3196,0.33340000000000003,9.3255616303,53.11,-8.19,53.7377725627,130.85,66.5196,-10.4366,67.3333483775,9.3196,0.33340000000000003,9.3255616303,57.2,-10.77,58.2050934197,132.84,9.3196,0.33340000000000003,9.3255616303,9.3196,0.33340000000000003,9.3255616303,0.0,0.0,0.0,131.82
2021-03-22 18:00:00,64.7666,-7.4338,65.1918235517,8.1566,0.49620000000000003,8.1716790196,56.61,-7.93,57.1627238679,129.92,68.5866,-9.8138,69.2851525942,8.1566,0.49620000000000003,8.1716790196,60.43,-10.31,61.3031891503,131.8,8.1566,0.49620000000000003,8.1716790196,8.1566,0.49620000000000003,8.1716790196,0.0,0.0,0.0,130.89
2021-03-22 18:30:00,66.827,12.5018,67.9863437187,10.357,0.5718,10.3727722543,56.47,11.93,57.7164257383,129.66,69.927,-18.5982,72.3579876188,10.357,0.5718,10.3727722543,59.57,-19.17,62.5785410504,131.5,10.357,0.5718,10.3727722543,10.357,0.5718,10.3727722543,0.0,0.0,0.0,130.6
2021-03-22 19:00:00,69.649,13.7562,70.9944803449,10.339,0.5762,10.355043575,59.31,13.18,60.7567979736,131.57,73.109,-16.7338,74.9996396221,10.339,0.5762,10.355043575,62.77,-17.31,65.1130478476,133.29,10.339,0.5762,10.355043575,10.339,0.5762,10.355043575,0.0,0.0,0.0,132.45
2021-03-22 19:30:00,70.9178,13.8902,72.2652891289,10.3078,0.5502,10.3224735834,60.61,13.34,62.0606775664,130.79,74.5378,-16.7098,76.3878330945,10.3078,0.5502,10.3224735834,64.23,-17.26,66.5086498134,132.66,10.3078,0.5502,10.3224735834,10.3078,0.5502,10.3224735834,0.0,0.0,0.0,131.66
2021-03-22 20:00:00,67.9272,12.159,69.006853144,10.1472,0.559,10.1625857359,57.78,11.6,58.9329144027,131.56,71.2472,-17.901,73.4616179296,10.1472,0.559,10.1625857359,61.1,-18.46,63.8277494512,133.42,10.1472,0.559,10.1625857359,10.1472,0.559,10.1625857359,0.0,0.0,0.0,132.45
2021-03-22 20:30:00,64.46340000000001,10.964,65.3891369844,7.4234,0.534,7.4425817805,57.04,10.43,57.9857439376,131.98,67.6734,-19.706,70.484150726,7.4234,0.534,7.4425817805,60.25,-20.24,63.5587924681,133.69,7.4234,0.534,7.4425817805,7.4234,0.534,7.4425817805,0.0,0.0,0.0,132.89
2021-03-22 21:00:00,61.4948,9.8018,62.2710663975,7.0248,0.5218,7.0441529143,54.47,9.28,55.254857705,132.21,64.5048,-21.1682,67.889335792,7.0248,0.5218,7.0441529143,57.48,-21.69,61.4361986129,133.53,7.0248,0.5218,7.0441529143,7.0248,0.5218,7.0441529143,0.0,0.0,0.0,133.12
2021-03-22 21:30:00,59.4598,9.3296,60.187284805,7.1398,0.5396000000000001,7.1601614647,52.32,8.79,53.0532421252,132.69,62.3398,-21.5604,65.9628798052,7.1398,0.5396000000000001,7.1601614647,55.2,-22.1,59.459650184,133.84,7.1398,0.5396000000000001,7.1601614647,7.1398,0.5396000000000001,7.1601614647,0.0,0.0,0.0,133.6
2021-03-22 22:00:00,55.9412,7.843,56.4883218589,7.0312,0.513,7.0498895339,48.91,7.33,49.4562129565,132.57,58.3912,-23.217,62.8375789352,7.0312,0.513,7.0498895339,51.36,-23.73,56.5770492338,133.8,7.0312,0.513,7.0498895339,7.0312,0.513,7.0498895339,0.0,0.0,0.0,133.51
2021-03-22 22:30:00,52.5972,5.8326,52.9196057298,6.9772,0.5226000000000001,6.9967442857,45.62,5.31,45.9279925536,132.25,54.7372,-25.3174,60.3086379103,6.9772,0.5226000000000001,6.9967442857,47.76,-25.84,54.3021472872,133.49,6.9772,0.5226000000000001,6.9967442857,6.9772,0.5226000000000001,6.9967442857,0.0,0.0,0.0,133.18
2021-03-22 23:00:00,48.1274,-26.8088,55.0904564167,7.0574,0.5312,7.0773630824,41.07,-27.34,49.3378201788,133.6,51.6974,-13.5788,53.4509586088,7.0574,0.5312,7.0773630824,44.64,-14.11,46.8168954545,134.67,7.0574,0.5312,7.0773630824,7.0574,0.5312,7.0773630824,0.0,0.0,0.0,134.54
2021-03-22 23:30:00,45.8548,-26.734,53.0788982463,7.0548,0.536,7.0751324397,38.8,-27.27,47.4246022651,130.96,49.2548,-13.524000000000001,51.0777240981,7.0548,0.536,7.0751324397,42.2,-14.06,44.4805980176,134.96,7.0548,0.536,7.0751324397,7.0548,0.536,7.0751324397,0.0,0.0,0.0,131.92
2021-03-23 00:00:00,44.1752,-26.656,51.5944825639,7.0552,0.524,7.0746323608,37.12,-27.18,46.0070298976,130.91,47.4352,-13.526,49.3259655257,7.0552,0.524,7.0746323608,40.38,-14.05,42.75449567,134.96,7.0552,0.524,7.0746323608,7.0552,0.524,7.0746323608,0.0,0.0,0.0,131.89
2021-03-23 00:30:00,44.7092,-25.5628,51.5011583217,7.0692,0.5372,7.0895819679,37.64,-26.1,45.8037072735,130.76,48.0592,-12.9228,49.7663085278,7.0692,0.5372,7.0895819679,40.99,-13.46,43.1433853563,134.88,7.0692,0.5372,7.0895819679,7.0692,0.5372,7.0895819679,0.0,0.0,0.0,131.73
2021-03-23 01:00:00,45.005,-24.8238,51.397189334,7.045,0.5262,7.0646239419,37.96,-25.35,45.6462933873,130.59,48.375,-12.7338,50.0228976314,7.045,0.5262,7.0646239419,41.33,-13.26,43.4050285105,134.83,7.045,0.5262,7.0646239419,7.045,0.5262,7.0646239419,0.0,0.0,0.0,131.55
2021-03-23 01:30:00,44.4952,-25.1166,51.0946809228,7.0152,0.5534,7.036993861,37.48,-25.67,45.427957251,129.88,47.8052,-12.9966,49.5403750349,7.0152,0.5534,7.036993861,40.79,-13.55,42.9817007574,134.25,7.0152,0.5534,7.036993861,7.0152,0.5534,7.036993861,0.0,0.0,0.0,130.85
2021-03-23 02:00:00,43.5864,-25.3148,50.4044974581,7.0364,0.5352,7.056724736,36.55,-25.85,44.7674546965,130.37,46.8164,-13.1648,48.6321628966,7.0364,0.5352,7.056724736,39.78,-13.7,42.0730127279,134.7,7.0364,0.5352,7.056724736,7.0364,0.5352,7.056724736,0.0,0.0,0.0,131.34
2021-03-23 02:30:00,41.7758,-26.4254,49.4319656781,7.0558,0.5346000000000001,7.0760236574,34.72,-26.96,43.958161927,131.62,44.8158,-13.9854,46.9472825923,7.0558,0.5346000000000001,7.0760236574,37.76,-14.52,40.4555064237,135.44,7.0558,0.5346000000000001,7.0760236574,7.0558,0.5346000000000001,7.0760236574,0.0,0.0,0.0,132.61
2021-03-23 03:00:00,40.8588,-26.7754,48.8504204956,7.0588,0.5446,7.0797772988,33.8,-27.32,43.4605844415,131.62,43.8788,-13.4054,45.8808657133,7.0588,0.5446,7.0797772988,36.82,-13.95,39.374038401,135.44,7.0588,0.5446,7.0797772988,7.0588,0.5446,7.0797772988,0.0,0.0,0.0,132.61
2021-03-23 03:30:00,39.8596,-24.363,46.7155593048,6.9696,0.537,6.9902570167,32.89,-24.9,41.252419323,131.68,42.4196,-10.803,43.7735910471,6.9696,0.537,6.9902570167,35.45,-11.34,37.2195929585,133.83,6.9696,0.537,6.9902570167,6.9696,0.537,6.9902570167,0.0,0.0,0.0,132.67
2021-03-23 04:00:00,40.113,-14.9768,42.8177218829,7.063,0.5432,7.0838573701,33.05,-15.52,36.512640277,132.06,42.133,-0.5368,42.1364194402,7.063,0.5432,7.0838573701,35.07,-1.08,35.0866256571,134.42,7.063,0.5432,7.0838573701,7.063,0.5432,7.0838573701,0.0,0.0,0.0,133.03
2021-03-23 04:30:00,40.212,-15.4088,43.0631636255,7.222,0.5412,7.2422497499,32.99,-15.95,36.6434523483,131.09,42.272,-0.9788,42.283330444,7.222,0.5412,7.2422497499,35.05,-1.52,35.0829431491,134.42,7.222,0.5412,7.2422497499,7.222,0.5412,7.2422497499,0.0,0.0,0.0,131.96
2021-03-23 05:00:00,40.5166,-14.6886,43.0969818609,7.2466,0.5414,7.2667960973,33.27,-15.23,36.5902418686,131.29,42.5966,-1.4086,42.6198836873,7.2466,0.5414,7.2667960973,35.35,-1.9500000000000002,35.40374274,134.45,7.2466,0.5414,7.2667960973,7.2466,0.5414,7.2667960973,0.0,0.0,0.0,132.13
2021-03-23 05:30:00,43.4706,8.2996,44.2558066757,7.3206,0.5196000000000001,7.3390168633,36.15,7.78,36.9777081496,130.54,44.3906,-10.1204,45.5296372105,7.3206,0.5196000000000001,7.3390168633,37.07,-10.64,38.5667538172,133.75,7.3206,0.5196000000000001,7.3390168633,7.3206,0.5196000000000001,7.3390168633,0.0,0.0,0.0,131.39
2021-03-23 06:00:00,45.0472,17.1562,48.203583127,7.2772,0.5362,7.2969274548,37.77,16.62,41.2649645583,131.71,45.5672,-13.4038,47.4977006841,7.2772,0.5362,7.2969274548,38.29,-13.94,40.7485913867,132.6,7.2772,0.5362,7.2969274548,7.2772,0.5362,7.2969274548,0.0,0.0,0.0,132.49
2021-03-23 06:30:00,48.526,18.688,52.0001348075,7.266,0.558,7.2873945962,41.26,18.13,45.0675548482,132.53,49.446,-11.732,50.8187636607,7.266,0.558,7.2873945962,42.18,-12.29,43.9340016388,132.47,7.266,0.558,7.2873945962,7.266,0.558,7.2873945962,0.0,0.0,0.0,133.3
2021-03-23 07:00:00,52.524,20.984,56.560576659,7.434,0.5640000000000001,7.455363975,45.09,20.42,49.4983282546,132.78,53.794,-9.366,54.6032635655,7.434,0.5640000000000001,7.455363975,46.36,-9.93,47.4115439529,132.86,7.434,0.5640000000000001,7.455363975,7.434,0.5640000000000001,7.455363975,0.0,0.0,0.0,133.53
2021-03-23 07:30:00,56.832,22.397,61.0860199473,7.7219999999999995,0.537,7.7406493914,49.11,21.86,53.7554806508,133.22,58.552,-7.563,59.038425394,7.7219999999999995,0.537,7.7406493914,50.83,-8.1,51.4713405693,133.65,7.7219999999999995,0.537,7.7406493914,7.7219999999999995,0.537,7.7406493914,0.0,0.0,0.0,133.98
2021-03-23 08:00:00,60.4892,23.1402,64.7642816117,8.0892,0.4702,8.102854107,52.4,22.67,57.0936852901,132.6,62.7892,-6.6898,63.1445726938,8.0892,0.4702,8.102854107,54.7,-7.16,55.166616717,133.08,8.0892,0.4702,8.102854107,8.0892,0.4702,8.102854107,0.0,0.0,0.0,133.4
2021-03-23 08:30:00,62.156,24.4632,66.7968299415,8.646,0.3932,8.6549362932,53.51,24.07,58.6743981648,131.83,64.716,-6.1668,65.0091538034,8.646,0.3932,8.6549362932,56.07,-6.5600000000000005,56.4524445883,132.41,8.646,0.3932,8.6549362932,8.646,0.3932,8.6549362932,0.0,0.0,0.0,132.63
2021-03-23 09:00:00,63.875,24.989,68.5891080712,9.295,0.299,9.2998078475,54.58,24.69,59.9046951415,132.04,66.825,-5.171,67.0247705405,9.295,0.299,9.2998078475,57.53,-5.47,57.7894609769,132.56,9.295,0.299,9.2998078475,9.295,0.299,9.2998078475,0.0,0.0,0.0,132.86
2021-03-23 09:30:00,64.0422,25.3968,68.8941276966,10.3422,0.1368,10.3431047118,53.7,25.26,59.3443982192,131.34,67.2422,-4.5432,67.3955052439,10.3422,0.1368,10.3431047118,56.9,-4.68,57.092139564,132.12,10.3422,0.1368,10.3431047118,10.3422,0.1368,10.3431047118,0.0,0.0,0.0,132.19
2021-03-23 10:00:00,63.428,24.6398,68.0458002234,10.728,0.14980000000000002,10.7290458122,52.7,24.49,58.1123919659,132.03,66.498,-5.1402,66.6963691668,10.728,0.14980000000000002,10.7290458122,55.77,-5.29,56.0203266681,132.6,10.728,0.14980000000000002,10.7290458122,10.728,0.14980000000000002,10.7290458122,0.0,0.0,0.0,132.88
2021-03-23 10:30:00,62.644800000000004,24.7088,67.3416347031,12.0848,-0.0512,12.0849084597,50.56,24.76,56.2971686677,131.65,66.2048,-5.0012,66.3934299798,12.0848,-0.0512,12.0849084597,54.12,-4.95,54.3459004894,132.2,12.0848,-0.0512,12.0849084597,12.0848,-0.0512,12.0849084597,0.0,0.0,0.0,132.51
2021-03-23 11:00:00,61.0778,24.8704,65.9472095619,13.3378,-0.24960000000000002,13.3401352692,47.74,25.12,53.9455466188,131.57,64.8578,-5.3796,65.0805217942,13.3378,-0.24960000000000002,13.3401352692,51.52,-5.13,51.774774746,132.2,13.3378,-0.24960000000000002,13.3401352692,13.3378,-0.24960000000000002,13.3401352692,0.0,0.0,0.0,132.4
2021-03-23 11:30:00,60.5666,24.3292,65.2703838521,12.6266,-0.08080000000000001,12.6268585246,47.94,24.41,53.7967629138,132.31,63.7666,-4.7208,63.941107499,12.6266,-0.08080000000000001,12.6268585246,51.14,-4.64,51.3500652385,132.73,12.6266,-0.08080000000000001,12.6268585246,12.6266,-0.08080000000000001,12.6268585246,0.0,0.0,0.0,133.14
2021-03-23 12:00:00,61.6632,24.9084,66.5039745038,12.8732,-0.2116,12.8749389435,48.79,25.12,54.8769396013,132.24,65.1632,-3.8816,65.2787059676,12.8732,-0.2116,12.8749389435,52.29,-3.67,52.4186321836,132.73,12.8732,-0.2116,12.8749389435,12.8732,-0.2116,12.8749389435,0.0,0.0,0.0,133.07
2021-03-23 12:30:00,61.8448,25.0658,66.731354075,13.2348,-0.20420000000000002,13.2363752092,48.61,25.27,54.7859927354,132.11,65.6148,-3.7142,65.7198391711,13.2348,-0.20420000000000002,13.2363752092,52.38,-3.51,52.4974713677,132.56,13.2348,-0.20420000000000002,13.2363752092,13.2348,-0.20420000000000002,13.2363752092,0.0,0.0,0.0,132.95
2021-03-23 13:00:00,62.2376,25.023,67.0795750043,12.3676,-0.127,12.3682520495,49.87,25.15,55.8528369915,132.18,65.8276,-3.6470000000000002,65.9285486778,12.3676,-0.127,12.3682520495,53.46,-3.52,53.575759444,132.56,12.3676,-0.127,12.3682520495,12.3676,-0.127,12.3682520495,0.0,0.0,0.0,133.0
2021-03-23 13:30:00,61.4802,24.1116,66.0392629168,12.3402,-0.1184,12.3407679907,49.14,24.23,54.7889815565,131.95,64.8402,-4.9284,65.0272301624,12.3402,-0.1184,12.3407679907,52.5,-4.8100000000000005,52.7198833458,132.42,12.3402,-0.1184,12.3407679907,12.3402,-0.1184,12.3407679907,0.0,0.0,0.0,132.77
2021-03-23 14:00:00,60.3912,24.006,64.9875763007,12.8512,-0.244,12.8535161508,47.54,24.25,53.3677252654,132.4,63.9212,-5.484,64.1560134784,12.8512,-0.244,12.8535161508,51.07,-5.24,51.3381193656,132.8,12.8512,-0.244,12.8535161508,12.8512,-0.244,12.8535161508,0.0,0.0,0.0,133.2
2021-03-23 14:30:00,60.4234,24.2148,65.0948831061,12.6834,-0.23520000000000002,12.685580578,47.74,24.45,53.6368352907,132.96,63.8034,-5.2452,64.0186377128,12.6834,-0.23520000000000002,12.685580578,51.12,-5.01,51.3649150686,133.35,12.6834,-0.23520000000000002,12.685580578,12.6834,-0.23520000000000002,12.685580578,0.0,0.0,0.0,133.79
2021-03-23 15:00:00,60.0756,24.1662,64.7540187,11.6556,-0.0438,11.6556822966,48.42,24.21,54.1352057353,132.06,63.2956,-5.6438,63.5467187021,11.6556,-0.0438,11.6556822966,51.64,-5.6,51.9427531038,132.66,11.6556,-0.0438,11.6556822966,11.6556,-0.0438,11.6556822966,0.0,0.0,0.0,132.84
2021-03-23 15:30:00,59.9136,23.655,64.4142724088,10.8136,0.075,10.813860086,49.1,23.58,54.4685817697,132.74,63.0436,-6.455,63.3732003765,10.8136,0.075,10.813860086,52.23,-6.53,52.6366203322,133.22,10.8136,0.075,10.813860086,10.8136,0.075,10.813860086,0.0,0.0,0.0,133.52
2021-03-23 16:00:00,60.769,23.5746,65.1815397652,10.299,0.1246,10.2997536941,50.47,23.45,55.6518050022,133.24,63.829,-6.3754,64.1466052583,10.299,0.1246,10.2997536941,53.53,-6.5,53.9231944529,133.58,10.299,0.1246,10.2997536941,10.299,0.1246,10.2997536941,0.0,0.0,0.0,134.01
2021-03-23 16:30:00,61.5844,23.4486,65.8974594755,9.8344,0.1786,9.8360216206,51.75,23.27,56.7411261785,132.98,64.8844,-6.3314,65.1925761826,9.8344,0.1786,9.8360216206,55.05,-6.51,55.4335872915,133.39,9.8344,0.1786,9.8360216206,9.8344,0.1786,9.8360216206,0.0,0.0,0.0,133.75
2021-03-23 17:00:00,61.2714,22.6922,65.3385062486,10.0114,0.2122,10.0136486258,51.26,22.48,55.9726540375,133.03,64.9414,-6.7078,65.2869053854,10.0114,0.2122,10.0136486258,54.93,-6.92,55.3641698213,133.42,10.0114,0.2122,10.0136486258,10.0114,0.2122,10.0136486258,0.0,0.0,0.0,133.75
2021-03-23 17:30:00,64.3562,23.4082,68.481123718,8.9162,0.38820000000000005,8.9246468658,55.44,23.02,60.0292761909,132.64,67.8262,-5.6518,68.061268352,8.9162,0.38820000000000005,8.9246468658,58.91,-6.04,59.2188289313,132.98,8.9162,0.38820000000000005,8.9246468658,8.9162,0.38820000000000005,8.9246468658,0.0,0.0,0.0,133.4
2021-03-23 18:00:00,67.4518,23.5596,71.4478836314,7.6218,0.5696,7.643054324,59.83,22.99,64.094999805,132.26,70.9118,-5.2304,71.1044335003,7.6218,0.5696,7.643054324,63.29,-5.8,63.555205137,132.53,7.6218,0.5696,7.643054324,7.6218,0.5696,7.643054324,0.0,0.0,0.0,133.0
2021-03-23 18:30:00,69.0034,23.7012,72.9603734434,7.3134,0.5912000000000001,7.3372567762,61.69,23.11,65.8766134527,131.95,72.4934,-5.0388,72.6683049823,7.3134,0.5912000000000001,7.3372567762,65.18,-5.63,65.4226971318,132.27,7.3134,0.5912000000000001,7.3372567762,7.3134,0.5912000000000001,7.3372567762,0.0,0.0,0.0,132.65
2021-03-23 19:00:00,70.8916,13.776,72.2177064615,7.2616,0.5660000000000001,7.2836248228,63.63,13.21,64.9867755778,131.95,74.7716,-16.344,76.5370400692,7.2616,0.5660000000000001,7.2836248228,67.51,-16.91,69.5956047463,132.31,7.2616,0.5660000000000001,7.2836248228,7.2616,0.5660000000000001,7.2836248228,0.0,0.0,0.0,132.65
2021-03-23 19:30:00,70.2388,7.7626,70.6664487872,7.0488,0.5526,7.070427724,63.19,7.21,63.6000015723,132.17,74.1988,-23.5574,77.8486545561,7.0488,0.5526,7.070427724,67.15,-24.11,71.3471414985,133.03,7.0488,0.5526,7.070427724,7.0488,0.5526,7.070427724,0.0,0.0,0.0,132.97
2021-03-23 20:00:00,67.692,6.8094,68.0336298632,7.032,0.5394,7.052657397,60.66,6.27,60.9831821079,132.7,71.412,-24.8106,75.5992038077,7.032,0.5394,7.052657397,64.38,-25.35,69.1910897443,134.21,7.032,0.5394,7.052657397,7.032,0.5394,7.052657397,0.0,0.0,0.0,133.58
2021-03-23 20:30:00,65.6338,5.9962,65.907132519,7.0838,0.5362,7.1040645324,58.55,5.46,58.8040313244,132.9,69.2438,-25.1238,73.6607708681,7.0838,0.5362,7.1040645324,62.16,-25.66,67.248057221,134.5,7.0838,0.5362,7.1040645324,7.0838,0.5362,7.1040645324,0.0,0.0,0.0,133.81
2021-03-23 21:00:00,62.4802,4.6818,62.6553640424,7.0402,0.5418000000000001,7.0610171562,55.44,4.14,55.5943630236,131.75,65.7702,-27.0582,71.1186712142,7.0402,0.5418000000000001,7.0610171562,58.73,-27.6,64.8920095235,133.27,7.0402,0.5418000000000001,7.0610171562,7.0402,0.5418000000000001,7.0610171562,0.0,0.0,0.0,132.63
2021-03-23 21:30:00,60.0714,3.8322000000000003,60.1935117334,7.0114,0.5222,7.030819497,53.06,3.31,53.1631423074,132.56,63.1314,-28.6878,69.3438067516,7.0114,0.5222,7.030819497,56.12,-29.21,63.2667250614,134.06,7.0114,0.5222,7.030819497,7.0114,0.5222,7.030819497,0.0,0.0,0.0,133.44
2021-03-23 22:00:00,58.181,3.9657999999999998,58.3160040696,6.9510000000000005,0.5258,6.9708583862,51.23,3.44,51.345364932,133.11,61.131,-28.9142,67.6241829721,6.9510000000000005,0.5258,6.9708583862,54.18,-29.44,61.6618682818,134.65,6.9510000000000005,0.5258,6.9708583862,6.9510000000000005,0.5258,6.9708583862,0.0,0.0,0.0,134.0
2021-03-23 22:30:00,55.1266,-9.0048,55.8572148482,6.9966,0.5252,7.0162843871,48.13,-9.53,49.0644249941,132.61,58.5266,-24.3048,63.372598263,6.9966,0.5252,7.0162843871,51.53,-24.83,57.2002604889,135.68,6.9966,0.5252,7.0162843871,6.9966,0.5252,7.0162843871,0.0,0.0,0.0,133.5
2021-03-23 23:00:00,50.6234,-28.1856,57.940975785,7.0434,0.5344,7.0636440256,43.58,-28.72,52.1924783853,132.61,54.7034,-14.8156,56.674191436,7.0434,0.5344,7.0636440256,47.66,-15.35,50.0709306884,135.68,7.0434,0.5344,7.0636440256,7.0434,0.5344,7.0636440256,0.0,0.0,0.0,133.5
2021-03-23 23:30:00,48.6112,-18.3484,51.9587581453,7.0712,0.5416000000000001,7.0919108849,41.54,-18.89,45.6333616995,131.84,52.3212,-4.9184,52.5518660753,7.0712,0.5416000000000001,7.0919108849,45.25,-5.46,45.5782195791,134.53,7.0712,0.5416000000000001,7.0919108849,7.0712,0.5416000000000001,7.0919108849,0.0,0.0,0.0,132.73
2021-03-24 00:00:00,47.033,10.8252,48.2626982673,7.043,0.4652,7.0583468348,39.99,10.36,41.3101646087,130.82,48.763,-16.7348,51.5546671024,7.043,0.4652,7.0583468348,41.72,-17.2,45.1264711672,133.77,7.043,0.4652,7.0583468348,7.043,0.4652,7.0583468348,0.0,0.0,0.0,131.61
2021-03-24 00:30:00,45.691,11.8546,47.2038030476,7.061,0.5346000000000001,7.0812088064,38.63,11.32,40.2544320541,132.87,47.101,-17.4554,50.2314163663,7.061,0.5346000000000001,7.0812088064,40.04,-17.99,43.8958050388,132.54,7.061,0.5346000000000001,7.0812088064,7.061,0.5346000000000001,7.0812088064,0.0,0.0,0.0,133.66
2021-03-24 01:00:00,44.5614,-18.742,48.3423306633,7.0614,0.538,7.081865147,37.5,-19.28,42.1659625765,133.37,47.8414,-5.372,48.142059968,7.0614,0.538,7.081865147,40.78,-5.91,41.2060250449,132.9,7.0614,0.538,7.081865147,7.0614,0.538,7.081865147,0.0,0.0,0.0,134.18
2021-03-24 01:30:00,44.0712,-18.4062,47.760432032,7.1012,0.5438000000000001,7.1219912862,36.97,-18.95,41.5437528396,130.01,47.2712,-5.2262,47.5592211446,7.1012,0.5438000000000001,7.1219912862,40.17,-5.77,40.5822843122,132.75,7.1012,0.5438000000000001,7.1219912862,7.1012,0.5438000000000001,7.1219912862,0.0,0.0,0.0,130.84
2021-03-24 02:00:00,43.021,-18.6168,46.8763446019,7.081,0.5532,7.1025763804,35.94,-19.17,40.7329412147,130.19,46.091,-5.4868,46.4164330301,7.081,0.5532,7.1025763804,39.01,-6.04,39.4748236222,132.97,7.081,0.5532,7.1025763804,7.081,0.5532,7.1025763804,0.0,0.0,0.0,131.01
2021-03-24 02:30:00,42.27,-18.6316,46.1940409421,7.11,0.5384,7.1303558509,35.16,-19.17,40.046404333,130.66,45.29,-5.4316,45.614541306,7.11,0.5384,7.1303558509,38.18,-5.97,38.6439296656,133.47,7.11,0.5384,7.1303558509,7.11,0.5384,7.1303558509,0.0,0.0,0.0,131.48
2021-03-24 03:00:00,41.8034,-18.6726,45.7841702155,7.0734,0.5274,7.0930344931,34.73,-19.2,39.6839123575,130.66,44.6734,-5.6326,45.0270901827,7.0734,0.5274,7.0930344931,37.6,-6.16,38.1012545725,133.47,7.0734,0.5274,7.0930344931,7.0734,0.5274,7.0930344931,0.0,0.0,0.0,131.48
2021-03-24 03:30:00,40.7916,-19.0414,45.0169917311,7.0816,0.5586,7.1035971536,33.71,-19.6,38.9938982406,130.74,43.0616,-6.3914,43.5333365195,7.0816,0.5586,7.1035971536,35.98,-6.95,36.6450938053,133.54,7.0816,0.5586,7.1035971536,7.0816,0.5586,7.1035971536,0.0,0.0,0.0,131.56
2021-03-24 04:00:00,41.5922,-18.192,45.3966955278,7.0722,0.538,7.0926339846,34.52,-18.73,39.2739519275,131.12,44.0222,-5.372,44.3487595863,7.0722,0.538,7.0926339846,36.95,-5.91,37.419655263,133.84,7.0722,0.538,7.0926339846,7.0722,0.538,7.0926339846,0.0,0.0,0.0,131.96
2021-03-24 04:30:00,41.9492,-18.251,45.7475068352,6.9492,0.539,6.9700718533,35.0,-18.79,39.7248549399,131.12,44.419200000000004,-5.531,44.7622306151,6.9492,0.539,6.9700718533,37.47,-6.07,37.9584746796,133.99,6.9492,0.539,6.9700718533,6.9492,0.539,6.9700718533,0.0,0.0,0.0,131.96
2021-03-24 05:00:00,42.0862,-18.0786,45.8048469968,7.0562,0.5314,7.0761814844,35.03,-18.61,39.6665224087,130.75,44.5562,-5.4086,44.8832698497,7.0562,0.5314,7.0761814844,37.5,-5.94,37.967533499,133.59,7.0562,0.5314,7.0761814844,7.0562,0.5314,7.0761814844,0.0,0.0,0.0,131.56
2021-03-24 05:30:00,44.5384,1.451,44.5620295269,7.0884,0.531,7.1082610785,37.45,0.92,37.4612986961,130.54,46.0384,-12.069,47.5940651296,7.0884,0.531,7.1082610785,38.95,-12.6,40.9372996178,133.36,7.0884,0.531,7.1082610785,7.0884,0.531,7.1082610785,0.0,0.0,0.0,131.36
2021-03-24 06:00:00,43.933,-17.5238,47.2989646339,7.043,0.5362,7.0633815867,36.89,-18.06,41.0735401445,131.66,46.793,-5.1638,47.0770610748,7.043,0.5362,7.0633815867,39.75,-5.7,40.1565997066,132.69,7.043,0.5362,7.0633815867,7.043,0.5362,7.0633815867,0.0,0.0,0.0,132.42
2021-03-24 06:30:00,45.8298,-16.7054,48.779513704,7.0898,0.5246000000000001,7.1091820345,38.74,-17.23,42.3988266347,130.92,49.0498,-3.7254,49.1910711939,7.0898,0.5246000000000001,7.1091820345,41.96,-4.25,42.1746855353,133.77,7.0898,0.5246000000000001,7.1091820345,7.0898,0.5246000000000001,7.1091820345,0.0,0.0,0.0,131.74
2021-03-24 07:00:00,50.1772,-16.0698,52.6876633746,7.1972,0.5802,7.2205484473,42.98,-16.65,46.0923301646,130.4,53.7172,-2.9098,53.7959525604,7.1972,0.5802,7.2205484473,46.52,-3.49,46.650728826,133.16,7.1972,0.5802,7.2205484473,7.1972,0.5802,7.2205484473,0.0,0.0,0.0,131.21
2021-03-24 07:30:00,56.6278,0.425,56.6293948214,7.3278,0.5650000000000001,7.3495494991,49.3,-0.14,49.3001987826,130.4,59.4278,-7.345,59.8799836159,7.3278,0.5650000000000001,7.3495494991,52.1,-7.91,52.6970407139,133.07,7.3278,0.5650000000000001,7.3495494991,7.3278,0.5650000000000001,7.3495494991,0.0,0.0,0.0,131.25
2021-03-24 08:00:00,61.4984,18.6702,64.2699740983,7.7684,0.5002,7.784487048,53.73,18.17,56.7191484421,130.64,64.1084,-11.979800000000001,65.2181152641,7.7684,0.5002,7.784487048,56.34,-12.48,57.7056842954,132.29,7.7684,0.5002,7.784487048,7.7684,0.5002,7.784487048,0.0,0.0,0.0,131.5
2021-03-24 08:30:00,63.083,19.0984,65.91064991,8.393,0.39840000000000003,8.4024503307,54.69,18.7,57.7986686698,131.45,66.083,-11.1116,67.0106748478,8.393,0.39840000000000003,8.4024503307,57.69,-11.51,58.8270023034,132.88,8.393,0.39840000000000003,8.4024503307,8.393,0.39840000000000003,8.4024503307,0.0,0.0,0.0,132.28
2021-03-24 09:00:00,62.8444,19.1026,65.6835438913,9.3544,0.2626,9.3580851738,53.49,18.84,56.7108957785,130.76,66.0544,-11.0974,66.9801167969,9.3544,0.2626,9.3580851738,56.7,-11.36,57.8268069324,132.37,9.3544,0.2626,9.3580851738,9.3544,0.2626,9.3580851738,0.0,0.0,0.0,131.61
2021-03-24 09:30:00,62.6616,13.8324,64.170175349,10.5716,0.1124,10.5721975161,52.09,13.72,53.8665619842,130.83,66.2216,-17.5176,68.4993913573,10.5716,0.1124,10.5721975161,55.65,-17.63,58.3758460324,132.5,10.5716,0.1124,10.5721975161,10.5716,0.1124,10.5721975161,0.0,0.0,0.0,131.68
2021-03-24 10:00:00,61.692,8.7242,62.3058145733,11.822,-0.1158,11.8225671341,49.87,8.84,50.6474333012,131.19,65.812,-23.9958,70.0501089338,11.822,-0.1158,11.8225671341,53.99,-23.88,59.0353665187,132.27,11.822,-0.1158,11.8225671341,11.822,-0.1158,11.8225671341,0.0,0.0,0.0,132.08
2021-03-24 10:30:00,58.8804,7.6264,59.3722450403,14.2404,-0.5536,14.2511566239,44.64,8.18,45.3832788591,132.17,63.5804,-24.6836,68.2037196428,14.2404,-0.5536,14.2511566239,49.34,-24.13,54.9244253497,132.65,14.2404,-0.5536,14.2511566239,14.2404,-0.5536,14.2511566239,0.0,0.0,0.0,133.11
2021-03-24 11:00:00,57.055,7.9586,57.6073983006,16.415,-0.8014,16.4345510118,40.64,8.76,41.5733953388,132.79,62.135,-24.2814,66.710903239,16.415,-0.8014,16.4345510118,45.72,-23.48,51.3967781091,133.17,16.415,-0.8014,16.4345510118,16.415,-0.8014,16.4345510118,0.0,0.0,0.0,133.75
2021-03-24 11:30:00,54.8496,6.7742,55.2663406225,17.1296,-0.9158000000000001,17.1540632446,37.72,7.69,38.4959023793,132.88,59.6296,-26.0258,65.061751143,17.1296,-0.9158000000000001,17.1540632446,42.5,-25.11,49.3635705759,133.28,17.1296,-0.9158000000000001,17.1540632446,17.1296,-0.9158000000000001,17.1540632446,0.0,0.0,0.0,133.87
2021-03-24 12:00:00,54.645,6.6596,55.0493078718,17.215,-0.9804,17.242894454199998,37.43,7.64,38.2017604306,133.33,59.465,-26.1704,64.9690392507,17.215,-0.9804,17.242894454199998,42.25,-25.19,49.1894155281,133.5,17.215,-0.9804,17.242894454199998,17.215,-0.9804,17.242894454199998,0.0,0.0,0.0,134.31
2021-03-24 12:30:00,55.5264,6.7552,55.935800915,16.8564,-0.8348,16.8770587485,38.67,7.59,39.4078291714,133.41,60.3464,-25.9648,65.695196415,16.8564,-0.8348,16.8770587485,43.49,-25.13,50.2284481146,133.56,16.8564,-0.8348,16.8770587485,16.8564,-0.8348,16.8770587485,0.0,0.0,0.0,134.4
2021-03-24 13:00:00,54.805,6.5722000000000005,55.1976615251,17.385,-0.9478000000000001,17.4108170354,37.42,7.52,38.1681385451,133.44,59.605,-26.2778,65.1404543877,17.385,-0.9478000000000001,17.4108170354,42.22,-25.33,49.2355288384,133.6,17.385,-0.9478000000000001,17.4108170354,17.385,-0.9478000000000001,17.4108170354,0.0,0.0,0.0,134.4
2021-03-24 13:30:00,53.5688,6.5448,53.9671264797,17.4688,-0.9352,17.4938152637,36.1,7.48,36.866792646,133.62,58.4088,-26.6352,64.1951851503,17.4688,-0.9352,17.4938152637,40.94,-25.7,48.3381174644,133.79,17.4688,-0.9352,17.4938152637,17.4688,-0.9352,17.4938152637,0.0,0.0,0.0,134.6
2021-03-24 14:00:00,51.1976,-10.6382,52.2911612512,17.2776,-0.9982000000000001,17.3064110953,33.92,-9.64,35.2632386488,133.8,56.8876,-21.1082,60.6774681492,17.2776,-0.9982000000000001,17.3064110953,39.61,-20.11,44.4225640863,133.97,17.2776,-0.9982000000000001,17.3064110953,17.2776,-0.9982000000000001,17.3064110953,0.0,0.0,0.0,134.78
2021-03-24 14:30:00,60.0344,-15.4758,61.9970125813,16.6744,-0.8658,16.6968627293,43.36,-14.61,45.7552368587,132.77,62.0544,-16.535800000000002,64.2197885468,16.6744,-0.8658,16.6968627293,45.38,-15.67,48.0093043066,134.76,16.6744,-0.8658,16.6968627293,16.6744,-0.8658,16.6968627293,0.0,0.0,0.0,133.77
2021-03-24 15:00:00,52.8772,-16.389,55.3588077982,15.9672,-0.769,15.9857072674,36.91,-15.62,40.0790780832,132.02,59.0172,-16.769,61.3533149621,15.9672,-0.769,15.9857072674,43.05,-16.0,45.9271433904,134.62,15.9672,-0.769,15.9857072674,15.9672,-0.769,15.9857072674,0.0,0.0,0.0,133.06
2021-03-24 15:30:00,51.3654,-16.8578,54.0609816596,14.9254,-0.5778,14.9365798629,36.44,-16.28,39.9113016576,132.26,59.0754,-17.4678,61.6037898347,14.9254,-0.5778,14.9365798629,44.15,-16.89,47.2704410811,134.81,14.9254,-0.5778,14.9365798629,14.9254,-0.5778,14.9365798629,0.0,0.0,0.0,133.55
2021-03-24 16:00:00,52.3856,-16.6446,54.9662969147,13.8256,-0.37460000000000004,13.8306738997,38.56,-16.27,41.8519593329,132.46,60.9456,-17.2346,63.3355950199,13.8256,-0.37460000000000004,13.8306738997,47.12,-16.86,50.04551928,134.95,13.8256,-0.37460000000000004,13.8306738997,13.8256,-0.37460000000000004,13.8306738997,0.0,0.0,0.0,133.75
2021-03-24 16:30:00,52.829,-17.089,55.5242033892,12.129,-0.129,12.1296859811,40.7,-16.96,44.0923077191,132.37,62.189,-17.999,64.7412984269,12.129,-0.129,12.1296859811,50.06,-17.87,53.1539321217,134.89,12.129,-0.129,12.1296859811,12.129,-0.129,12.1296859811,0.0,0.0,0.0,133.65
2021-03-24 17:00:00,55.706,-16.0008,57.9584682047,10.166,0.1592,10.167246463,45.54,-16.16,48.322222631,132.74,66.666,-16.7308,68.7333632572,10.166,0.1592,10.167246463,56.5,-16.89,58.9705189056,135.25,10.166,0.1592,10.167246463,10.166,0.1592,10.167246463,0.0,0.0,0.0,134.04
2021-03-24 17:30:00,58.2702,-15.0978,60.194350008,8.8402,0.3522,8.8472131703,49.43,-15.45,51.7882940441,131.69,70.6002,-15.5978,72.3026943127,8.8402,0.3522,8.8472131703,61.76,-15.95,63.7863629626,134.46,8.8402,0.3522,8.8472131703,8.8402,0.3522,8.8472131703,0.0,0.0,0.0,132.96
2021-03-24 18:00:00,60.0254,-14.8348,61.8313831011,7.5754,0.5152,7.5928990643,52.45,-15.35,54.6500228728,131.17,73.5154,-14.9248,75.0150897633,7.5754,0.5152,7.5928990643,65.94,-15.44,67.7235350524,133.83,7.5754,0.5152,7.5928990643,7.5754,0.5152,7.5928990643,0.0,0.0,0.0,132.36
2021-03-24 18:30:00,61.33,-14.6134,63.0469694717,7.39,0.5866,7.4132448739,53.94,-15.2,56.0407316155,130.96,75.33,-14.5134,76.7153679491,7.39,0.5866,7.4132448739,67.94,-15.1,69.5977988158,133.65,7.39,0.5866,7.4132448739,7.39,0.5866,7.4132448739,0.0,0.0,0.0,132.1
2021-03-24 19:00:00,63.7658,-13.1576,65.1091367429,7.2758,0.5724,7.2982811264,56.49,-13.73,58.1346110334,130.66,78.3858,-13.0476,79.4642907689,7.2758,0.5724,7.2982811264,71.11,-13.62,72.4026000914,133.29,7.2758,0.5724,7.2982811264,7.2758,0.5724,7.2982811264,0.0,0.0,0.0,131.76
2021-03-24 19:30:00,63.2484,-14.0168,64.7829513437,7.1184,0.5232,7.137601614,56.13,-14.54,57.9826568898,129.64,77.8184,-14.1068,79.0866941072,7.1184,0.5232,7.137601614,70.7,-14.63,72.1978316849,132.48,7.1184,0.5232,7.137601614,7.1184,0.5232,7.137601614,0.0,0.0,0.0,130.72
2021-03-24 20:00:00,61.508,-14.461,63.1850819814,7.048,0.539,7.0685801262,54.46,-15.0,56.4879774819,130.36,75.618,-14.751,77.0433249867,7.048,0.539,7.0685801262,68.57,-15.29,70.2540319128,133.11,7.048,0.539,7.0685801262,7.048,0.539,7.0685801262,0.0,0.0,0.0,131.48
2021-03-24 20:30:00,58.6842,-15.7758,60.7676821615,7.0242,0.5342,7.0444840322,51.66,-16.31,54.1735332058,130.57,72.1842,-16.4058,74.0250565909,7.0242,0.5342,7.0444840322,65.16,-16.94,67.325992009,133.4,7.0242,0.5342,7.0444840322,7.0242,0.5342,7.0444840322,0.0,0.0,0.0,131.74
2021-03-24 21:00:00,56.4562,-16.5632,58.8357214002,7.1062,0.5368,7.1264460063,49.35,-17.1,52.2286559276,131.09,69.3962,-17.3732,71.537826726,7.1062,0.5368,7.1264460063,62.29,-17.91,64.81367294020001,134.0,7.1062,0.5368,7.1264460063,7.1062,0.5368,7.1264460063,0.0,0.0,0.0,132.29
2021-03-24 21:30:00,54.1752,-17.9712,57.0781597853,7.1652000000000005,0.5288,7.1846865262,47.01,-18.5,50.519205259,130.8,66.5852,-19.2812,69.3206573287,7.1652000000000005,0.5288,7.1846865262,59.42,-19.81,62.6352336948,133.69,7.1652000000000005,0.5288,7.1846865262,7.1652000000000005,0.5288,7.1846865262,0.0,0.0,0.0,132.06
2021-03-24 22:00:00,52.1618,-18.5712,55.3691506949,7.1018,0.5188,7.1207244491,45.06,-19.09,48.937017686,131.76,64.0818,-20.2112,67.1935242168,7.1018,0.5188,7.1207244491,56.98,-20.73,60.6337636965,134.46,7.1018,0.5188,7.1207244491,7.1018,0.5188,7.1207244491,0.0,0.0,0.0,133.07
2021-03-24 22:30:00,50.0208,-15.0036,52.2224898449,7.1208,0.5364,7.1409745553,42.9,-15.54,45.6278599104,131.91,61.3108,-15.9636,63.3549581454,7.1208,0.5364,7.1409745553,54.19,-16.5,56.6463246822,134.7,7.1208,0.5364,7.1409745553,7.1208,0.5364,7.1409745553,0.0,0.0,0.0,133.26
2021-03-24 23:00:00,46.1676,-9.895199999999999,47.2161230175,7.1076,0.5248,7.1269483512,39.06,-10.42,40.4259817444,132.3,56.3876,-10.0652,57.2788764275,7.1076,0.5248,7.1269483512,49.28,-10.59,50.4050245511,135.22,7.1076,0.5248,7.1269483512,7.1076,0.5248,7.1269483512,0.0,0.0,0.0,133.56
2021-03-24 23:30:00,43.3738,-10.7704,44.691028659,7.0338,0.5096,7.0522361418,36.34,-11.28,38.0504139268,132.28,52.9938,-11.1804,54.1603561897,7.0338,0.5096,7.0522361418,45.96,-11.69,47.42338769,135.58,7.0338,0.5096,7.0522361418,7.0338,0.5096,7.0522361418,0.0,0.0,0.0,133.38
2021-03-25 00:00:00,41.79,-10.8824,43.1836859214,7.18,0.5276000000000001,7.199358427,34.61,-11.41,36.4422858778,132.28,50.99,-11.4324,52.2559075106,7.18,0.5276000000000001,7.199358427,43.81,-11.96,45.413188613,135.58,7.18,0.5276000000000001,7.199358427,7.18,0.5276000000000001,7.199358427,0.0,0.0,0.0,133.38
2021-03-25 00:30:00,40.3432,-10.4394,41.6719912963,7.3232,0.5206000000000001,7.3416811835,33.02,-10.96,34.7914069851,131.76,49.3932,-10.7594,50.5514875607,7.3232,0.5206000000000001,7.3416811835,42.07,-11.28,43.5559789237,135.11,7.3232,0.5206000000000001,7.3416811835,7.3232,0.5206000000000001,7.3416811835,0.0,0.0,0.0,132.88
2021-03-25 01:00:00,39.7954,-9.2842,40.8640456979,7.4054,0.5358,7.4247579624,32.39,-9.82,33.8458933993,132.75,48.995400000000004,-9.1842,49.8487587689,7.4054,0.5358,7.4247579624,41.59,-9.72,42.7107305018,134.0,7.4054,0.5358,7.4247579624,7.4054,0.5358,7.4247579624,0.0,0.0,0.0,133.84
2021-03-25 01:30:00,39.1854,-8.8268,40.1672499855,7.3254,0.5332,7.3447796019,31.86,-9.36,33.2064632263,132.24,48.2354,-8.636800000000001,49.0025318468,7.3254,0.5332,7.3447796019,40.91,-9.17,41.9251356587,132.73,7.3254,0.5332,7.3447796019,7.3254,0.5332,7.3447796019,0.0,0.0,0.0,133.27
2021-03-25 02:00:00,38.203,-9.3972,39.341791734,7.343,0.5328,7.3623043159,30.86,-9.93,32.4182741675,132.5,47.043,-9.2372,47.9413153015,7.343,0.5328,7.3623043159,39.7,-9.77,40.8845068455,133.0,7.343,0.5328,7.3623043159,7.343,0.5328,7.3623043159,0.0,0.0,0.0,133.54
2021-03-25 02:30:00,37.8394,-9.5368,39.022695276,7.3494,0.5432,7.3694468313,30.49,-10.08,32.1130269517,133.05,46.6094,-9.1968,47.5080761408,7.3494,0.5432,7.3694468313,39.26,-9.74,40.4501569836,133.47,7.3494,0.5432,7.3694468313,7.3494,0.5432,7.3694468313,0.0,0.0,0.0,134.11
2021-03-25 03:00:00,37.9486,-8.9362,38.9865606639,7.2986,0.5338,7.3180943148,30.65,-9.47,32.0796415192,133.11,46.6686,-8.5862,47.4518814843,7.2986,0.5338,7.3180943148,39.37,-9.12,40.4125141509,133.6,7.2986,0.5338,7.3180943148,7.2986,0.5338,7.3180943148,0.0,0.0,0.0,134.14
2021-03-25 03:30:00,37.243,-9.5048,38.4367307668,7.263,0.5352,7.282692362,29.98,-10.04,31.6164830429,132.79,45.823,-9.2348,46.7442922723,7.263,0.5352,7.282692362,38.56,-9.77,39.7784677935,133.36,7.263,0.5352,7.282692362,7.263,0.5352,7.282692362,0.0,0.0,0.0,133.81
2021-03-25 04:00:00,36.6026,-9.9004,37.9179145909,7.2326,0.5296000000000001,7.2519637975,29.37,-10.43,31.1669985722,133.11,45.0726,-9.6604,46.0962319384,7.2326,0.5296000000000001,7.2519637975,37.84,-10.19,39.1880300602,133.62,7.2326,0.5296000000000001,7.2519637975,7.2326,0.5296000000000001,7.2519637975,0.0,0.0,0.0,134.16
2021-03-25 04:30:00,36.7312,-9.3654,37.9063552798,7.3212,0.5246000000000001,7.3399710217,29.41,-9.89,31.0283773343,133.7,45.2212,-9.0054,46.1091548242,7.3212,0.5246000000000001,7.3399710217,37.9,-9.53,39.0798016883,134.06,7.3212,0.5246000000000001,7.3399710217,7.3212,0.5246000000000001,7.3399710217,0.0,0.0,0.0,134.76
2021-03-25 05:00:00,36.531,-5.9192,37.0074437058,7.371,0.5308,7.3900872552,29.16,-6.45,29.8648304867,133.21,44.931,-5.0292,45.2115871613,7.371,0.5308,7.3900872552,37.56,-5.5600000000000005,37.9692928562,133.67,7.371,0.5308,7.3900872552,7.371,0.5308,7.3900872552,0.0,0.0,0.0,134.26
2021-03-25 05:30:00,37.951,-3.134,38.0801832585,7.241,0.516,7.2593620243,30.71,-3.65,30.9261475131,133.01,46.591,-1.784,46.6251427558,7.241,0.516,7.2593620243,39.35,-2.3,39.4171599687,133.79,7.241,0.516,7.2593620243,7.241,0.516,7.2593620243,0.0,0.0,0.0,133.95
2021-03-25 06:00:00,38.5354,-2.7228,38.6314728298,7.2754,0.5272,7.2944763349,31.26,-3.25,31.4284918505,132.0,47.1354,-1.4428,47.1574766607,7.2754,0.5272,7.2944763349,39.86,-1.97,39.9086519442,133.08,7.2754,0.5272,7.2944763349,7.2754,0.5272,7.2944763349,0.0,0.0,0.0,132.83
2021-03-25 06:30:00,40.5948,-2.6946,40.6841327326,7.3248,0.5354,7.3443412366,33.27,-3.23,33.4264236795,132.0,49.5848,-1.3346,49.6027574657,7.3248,0.5354,7.3443412366,42.26,-1.87,42.3013534062,133.08,7.3248,0.5354,7.3443412366,7.3248,0.5354,7.3443412366,0.0,0.0,0.0,132.83
2021-03-25 07:00:00,44.7312,-1.8126,44.7679100718,7.5112,0.5574,7.5318537028,37.22,-2.37,37.2953790703,131.37,54.6112,0.0874,54.6112699376,7.5112,0.5574,7.5318537028,47.1,-0.47000000000000003,47.1023449522,132.26,7.5112,0.5574,7.5318537028,7.5112,0.5574,7.5318537028,0.0,0.0,0.0,132.2
2021-03-25 07:30:00,49.3768,-12.321,50.8908186144,7.6668,0.539,7.6857233388,41.71,-12.86,43.6474936279,131.63,60.4568,-12.291,61.6935438052,7.6668,0.539,7.6857233388,52.79,-12.83,54.3267245469,132.5,7.6668,0.539,7.6857233388,7.6668,0.539,7.6857233388,0.0,0.0,0.0,132.4
2021-03-25 08:00:00,52.3536,-16.9682,55.0347094496,7.8236,0.5018,7.8396760265,44.53,-17.47,47.8343161339,131.2,64.0836,-17.6282,66.4639844141,7.8236,0.5018,7.8396760265,56.26,-18.13,59.1090898255,133.48,7.8236,0.5018,7.8396760265,7.8236,0.5018,7.8396760265,0.0,0.0,0.0,132.32
2021-03-25 08:30:00,54.5516,-16.0622,56.8671375348,8.1016,0.4178,8.1123658325,46.45,-16.48,49.286843072,131.33,66.8116,-16.2522,68.7599003737,8.1016,0.4178,8.1123658325,58.71,-16.67,61.0307545423,133.57,8.1016,0.4178,8.1123658325,8.1016,0.4178,8.1123658325,0.0,0.0,0.0,132.6
2021-03-25 09:00:00,55.5752,-15.2768,57.6366504343,8.2052,0.3432,8.2123743996,47.37,-15.62,49.8788662662,130.83,67.9052,-15.1968,69.5849043779,8.2052,0.3432,8.2123743996,59.7,-15.54,61.6893961715,133.25,8.2052,0.3432,8.2123743996,8.2052,0.3432,8.2123743996,0.0,0.0,0.0,132.05
2021-03-25 09:30:00,55.327,-16.1268,57.6294248387,9.287,0.1232,9.2878171407,46.04,-16.25,48.8236018745,130.82,66.997,-16.2168,68.9317242729,9.287,0.1232,9.2878171407,57.71,-16.34,59.9786603718,133.22,9.287,0.1232,9.2878171407,9.287,0.1232,9.2878171407,0.0,0.0,0.0,132.08
2021-03-25 10:00:00,54.8722,-16.591,57.3255581206,11.0722,-0.07100000000000001,11.0724276399,43.8,-16.52,46.8118617446,130.82,65.4822,-16.811,67.6056819937,11.0722,-0.07100000000000001,11.0724276399,54.41,-16.74,56.9269329931,133.22,11.0722,-0.07100000000000001,11.0724276399,11.0722,-0.07100000000000001,11.0724276399,0.0,0.0,0.0,132.08
2021-03-25 10:30:00,56.0626,-15.6012,58.1928909765,9.7426,0.07880000000000001,9.7429186695,46.32,-15.68,48.9019917795,130.82,67.7326,-15.5512,69.4949273271,9.7426,0.07880000000000001,9.7429186695,57.99,-15.63,60.0594455519,133.08,9.7426,0.07880000000000001,9.7429186695,9.7426,0.07880000000000001,9.7429186695,0.0,0.0,0.0,132.13
2021-03-25 11:00:00,57.0414,-15.206,59.0334121491,10.2214,0.024,10.2214281761,46.82,-15.23,49.2347976537,130.75,68.4114,-15.026,70.0421325058,10.2214,0.024,10.2214281761,58.19,-15.05,60.1047302631,133.11,10.2214,0.024,10.2214281761,10.2214,0.024,10.2214281761,0.0,0.0,0.0,132.01
2021-03-25 11:30:00,55.9478,-15.8802,58.157863414,13.6078,-0.4702,13.6159211543,42.34,-15.41,45.0571159752,130.7,65.0678,-15.8402,66.9681307256,13.6078,-0.4702,13.6159211543,51.46,-15.37,53.7063171331,133.11,13.6078,-0.4702,13.6159211543,13.6078,-0.4702,13.6159211543,0.0,0.0,0.0,131.95
2021-03-25 12:00:00,55.1902,-15.5528,57.3397572709,15.6502,-0.7528,15.6682949896,39.54,-14.8,42.2190904686,130.6,63.3102,-15.4328,65.1640448398,15.6502,-0.7528,15.6682949896,47.66,-14.68,49.8696099844,132.93,15.6502,-0.7528,15.6682949896,15.6502,-0.7528,15.6682949896,0.0,0.0,0.0,131.86
2021-03-25 12:30:00,55.9714,-15.224,58.004894569,16.0314,-0.8140000000000001,16.0520522663,39.94,-14.41,42.4600011776,130.66,63.8914,-15.034,65.6363630159,16.0314,-0.8140000000000001,16.0520522663,47.86,-14.22,49.9278279119,133.07,16.0314,-0.8140000000000001,16.0520522663,16.0314,-0.8140000000000001,16.0520522663,0.0,0.0,0.0,131.93
2021-03-25 13:00:00,52.8968,-15.4468,55.1060348826,16.8768,-0.9468000000000001,16.9033371995,36.02,-14.5,38.8289891705,130.72,59.7668,-15.3568,61.7081979034,16.8768,-0.9468000000000001,16.9033371995,42.89,-14.41,45.245996508,133.14,16.8768,-0.9468000000000001,16.9033371995,16.8768,-0.9468000000000001,16.9033371995,0.0,0.0,0.0,131.96
2021-03-25 13:30:00,50.59,-16.598,53.2432315323,17.83,-1.108,17.8643937485,32.76,-15.49,36.237517851,131.64,56.69,-17.228,59.2499796118,17.83,-1.108,17.8643937485,38.86,-16.12,42.0708212423,134.06,17.83,-1.108,17.8643937485,17.83,-1.108,17.8643937485,0.0,0.0,0.0,132.9
2021-03-25 14:00:00,48.4324,-17.4826,51.4911514002,17.5224,-1.0426,17.5533904565,30.91,-16.44,35.0100228506,132.57,53.9224,-18.7126,57.077023578,17.5224,-1.0426,17.5533904565,36.4,-17.67,40.4621909936,135.06,17.5224,-1.0426,17.5533904565,17.5224,-1.0426,17.5533904565,0.0,0.0,0.0,133.9
2021-03-25 14:30:00,47.7488,-17.2626,50.7734700429,16.8888,-0.9926,16.9179437344,30.86,-16.27,34.886279538,133.05,53.1588,-18.7926,56.3827973073,16.8888,-0.9926,16.9179437344,36.27,-17.8,40.4023873057,135.59,16.8888,-0.9926,16.9179437344,16.8888,-0.9926,16.9179437344,0.0,0.0,0.0,134.46
2021-03-25 15:00:00,47.757,-17.3504,50.811095532,15.957,-0.8504,15.9796442126,31.8,-16.5,35.8258286715,133.26,53.777,-18.9904,57.0315791572,15.957,-0.8504,15.9796442126,37.82,-18.14,41.9453453914,135.67,15.957,-0.8504,15.9796442126,15.957,-0.8504,15.9796442126,0.0,0.0,0.0,134.69
2021-03-25 15:30:00,49.4028,-0.9648,49.4122200157,14.8528,-0.6848000000000001,14.86857824,34.55,-0.28,34.5511345689,133.49,55.9428,0.6652,55.9467547127,14.8528,-0.6848000000000001,14.86857824,41.09,1.35,41.1121709473,133.08,14.8528,-0.6848000000000001,14.86857824,14.8528,-0.6848000000000001,14.86857824,0.0,0.0,0.0,134.92
2021-03-25 16:00:00,50.6924,-0.6234000000000001,50.6962330486,13.7624,-0.4434,13.7695409263,36.93,-0.18,36.9304386651,131.62,58.1924,1.0766,58.2023580735,13.7624,-0.4434,13.7695409263,44.43,1.52,44.4559928469,132.83,13.7624,-0.4434,13.7695409263,13.7624,-0.4434,13.7695409263,0.0,0.0,0.0,132.43
2021-03-25 16:30:00,51.4224,-1.968,51.4600451395,11.6024,-0.128,11.6031060393,39.82,-1.8399999999999999,39.8624886328,131.48,60.5624,-0.468,60.5642082237,11.6024,-0.128,11.6031060393,48.96,-0.34,48.9611805413,132.7,11.6024,-0.128,11.6031060393,11.6024,-0.128,11.6031060393,0.0,0.0,0.0,132.28
2021-03-25 17:00:00,53.8626,-1.8176,53.8932588412,8.3926,0.3724,8.4008580824,45.47,-2.19,45.5227086189,131.17,65.2726,0.1024,65.2726803228,8.3926,0.3724,8.4008580824,56.88,-0.27,56.8806408192,132.28,8.3926,0.3724,8.4008580824,8.3926,0.3724,8.4008580824,0.0,0.0,0.0,131.96
2021-03-25 17:30:00,56.9268,-3.8646000000000003,57.0578276085,7.9268,0.4554,7.939870742,49.0,-4.32,49.1900640374,130.8,69.4068,-2.1246,69.4393102745,7.9268,0.4554,7.939870742,61.48,-2.58,61.5341108654,131.91,7.9268,0.4554,7.939870742,7.9268,0.4554,7.939870742,0.0,0.0,0.0,131.51
2021-03-25 18:00:00,58.315,-11.4344,59.4254552222,7.545,0.5356000000000001,7.5639865389,50.77,-11.97,52.161995744,130.44,71.575,-10.9544,72.4084215016,7.545,0.5356000000000001,7.5639865389,64.03,-11.49,65.0527555143,132.08,7.545,0.5356000000000001,7.5639865389,7.545,0.5356000000000001,7.5639865389,0.0,0.0,0.0,131.17
2021-03-25 18:30:00,59.933,-11.102,60.9525954575,7.123,0.578,7.1464125965,52.81,-11.68,54.0862135853,130.54,73.713,-10.522,74.4601830041,7.123,0.578,7.1464125965,66.59,-11.1,67.5088001671,133.49,7.123,0.578,7.1464125965,7.123,0.578,7.1464125965,0.0,0.0,0.0,131.48
2021-03-25 19:00:00,62.4876,-10.642,63.38731985,6.9475999999999996,0.558,6.9699720057,55.54,-11.2,56.6580232624,130.21,76.8276,-10.042,77.4811066374,6.9475999999999996,0.558,6.9699720057,69.88,-10.6,70.6793774732,133.15,6.9475999999999996,0.558,6.9699720057,6.9475999999999996,0.558,6.9699720057,0.0,0.0,0.0,131.11
2021-03-25 19:30:00,63.8196,-9.9778,64.5948746961,6.8796,0.5422,6.9009330529,56.94,-10.52,57.9036613696,129.79,78.6896,-9.0378,79.2069124319,6.8796,0.5422,6.9009330529,71.81,-9.58,72.4462041794,132.7,6.8796,0.5422,6.9009330529,6.8796,0.5422,6.9009330529,0.0,0.0,0.0,130.69
