Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-25 20:00:00,62.1342,-10.0314,62.9387622662,6.8242,0.5186000000000001,6.8438769422,55.31,-10.55,56.3071807144,129.92,76.5942,-9.1614,77.1401498806,6.8242,0.5186000000000001,6.8438769422,69.77,-9.68,70.4383084692,133.01,6.8242,0.5186000000000001,6.8438769422,6.8242,0.5186000000000001,6.8438769422,0.0,0.0,0.0,130.8
2021-03-25 20:30:00,58.8788,-10.600999999999999,59.8255320949,6.7388,0.509,6.7579957413,52.14,-11.11,53.3105214756,130.29,72.6388,-9.931000000000001,73.3145280721,6.7388,0.509,6.7579957413,65.9,-10.44,66.7218375047,133.58,6.7388,0.509,6.7579957413,6.7388,0.509,6.7579957413,0.0,0.0,0.0,131.21
2021-03-25 21:00:00,55.591,-10.6712,56.6059518994,6.9510000000000005,0.4988,6.9688738287,48.64,-11.17,49.9060968219,130.94,68.621,-10.1412,69.366314436,6.9510000000000005,0.4988,6.9688738287,61.67,-10.64,62.5811353365,134.25,6.9510000000000005,0.4988,6.9688738287,6.9510000000000005,0.4988,6.9688738287,0.0,0.0,0.0,131.87
2021-03-25 21:30:00,52.7268,-11.0476,53.8717449504,6.9468,0.4924,6.9642291749,45.78,-11.54,47.2120747267,130.81,65.1168,-10.5476,65.9655175679,6.9468,0.4924,6.9642291749,58.17,-11.04,59.2083651185,134.25,6.9468,0.4924,6.9642291749,6.9468,0.4924,6.9642291749,0.0,0.0,0.0,131.76
2021-03-25 22:00:00,49.5018,-12.4744,51.049376672,7.0218,0.5256000000000001,7.0414437866,42.48,-13.0,44.4246598186,131.68,61.1718,-12.3944,62.4148240933,7.0218,0.5256000000000001,7.0414437866,54.15,-12.92,55.67,135.22,7.0218,0.5256000000000001,7.0414437866,7.0218,0.5256000000000001,7.0414437866,0.0,0.0,0.0,132.63
2021-03-25 22:30:00,46.2874,-13.4434,48.2000871609,7.0574,0.49660000000000004,7.0748502684,39.23,-13.94,41.633117827,132.79,57.1874,-13.7134,58.808639317,7.0574,0.49660000000000004,7.0748502684,50.13,-14.21,52.1050957201,133.68,7.0574,0.49660000000000004,7.0748502684,7.0574,0.49660000000000004,7.0748502684,0.0,0.0,0.0,133.8
2021-03-25 23:00:00,43.7786,-14.4716,46.1084918916,7.2686,0.5184,7.2870628184,36.51,-14.99,39.4674574808,131.64,54.0186,-15.0916,56.0871245164,7.2686,0.5184,7.2870628184,46.75,-15.61,49.2872661039,134.47,7.2686,0.5184,7.2870628184,7.2686,0.5184,7.2870628184,0.0,0.0,0.0,132.65
2021-03-25 23:30:00,41.7906,-14.5114,44.238388062,7.2806,0.5386000000000001,7.3004949366,34.51,-15.05,37.6489388961,133.41,51.4906,-15.2614,53.7046759447,7.2806,0.5386000000000001,7.3004949366,44.21,-15.8,46.9485260685,134.06,7.2806,0.5386000000000001,7.3004949366,7.2806,0.5386000000000001,7.3004949366,0.0,0.0,0.0,134.5
2021-03-26 00:00:00,40.6998,-15.0396,43.3896679891,5.1298,0.3304,5.1404291844,35.57,-15.37,38.7487006234,132.41,50.5898,-15.8696,53.0204872497,5.1298,0.3304,5.1404291844,45.46,-16.2,48.2602486525,133.1,5.1298,0.3304,5.1404291844,5.1298,0.3304,5.1404291844,0.0,0.0,0.0,133.46
2021-03-26 00:30:00,41.918,-14.4858,44.3503903663,0.618,-0.1058,0.6269909409000001,41.3,-14.38,43.7318465194,131.99,52.938,-15.0158,55.026412691,0.618,-0.1058,0.6269909409000001,52.32,-14.91,54.403037599,132.82,0.618,-0.1058,0.6269909409000001,0.618,-0.1058,0.6269909409000001,0.0,0.0,0.0,132.98
2021-03-26 01:00:00,42.1684,-14.5862,44.6198519608,0.5784,-0.09620000000000001,0.5863454613,41.59,-14.49,44.0418914217,131.99,53.2184,-15.1562,55.3345145185,0.5784,-0.09620000000000001,0.5863454613,52.64,-15.06,54.7519241671,132.82,0.5784,-0.09620000000000001,0.5863454613,0.5784,-0.09620000000000001,0.5863454613,0.0,0.0,0.0,132.98
2021-03-26 01:30:00,41.5294,-14.6822,44.0483604825,1.4194,-0.2122,1.4351742751,40.11,-14.47,42.6402743894,131.44,52.2094,-15.2222,54.3832402602,1.4194,-0.2122,1.4351742751,50.79,-15.01,52.9615350986,132.17,1.4194,-0.2122,1.4351742751,1.4194,-0.2122,1.4351742751,0.0,0.0,0.0,132.42
2021-03-26 02:00:00,39.315,-10.666,40.7361360588,3.135,-0.516,3.1771812979,36.18,-10.15,37.5767867173,131.65,49.085,-10.456,50.1863045163,3.135,-0.516,3.1771812979,45.95,-9.94,47.0128291002,132.38,3.135,-0.516,3.1771812979,3.135,-0.516,3.1771812979,0.0,0.0,0.0,132.64
2021-03-26 02:30:00,38.6968,-4.808,38.9943482346,3.1268,-0.518,3.1694167034,35.57,-4.29,35.8277685602,132.43,48.2068,-3.148,48.3094759881,3.1268,-0.518,3.1694167034,45.08,-2.63,45.1566528875,133.6,3.1268,-0.518,3.1694167034,3.1268,-0.518,3.1694167034,0.0,0.0,0.0,133.31
2021-03-26 03:00:00,38.4412,-4.5494,38.7094678057,3.1112,-0.5194,3.1542577257,35.33,-4.03,35.5591029133,131.49,47.8912,-2.7594000000000003,47.9706298249,3.1112,-0.5194,3.1542577257,44.78,-2.24,44.835990008,133.35,3.1112,-0.5194,3.1542577257,3.1112,-0.5194,3.1542577257,0.0,0.0,0.0,132.11
2021-03-26 03:30:00,38.6274,-4.223,38.8575573056,3.2874,-0.553,3.333587821,35.34,-3.67,35.5300506614,131.69,48.0374,-2.393,48.0969671368,3.2874,-0.553,3.333587821,44.75,-1.8399999999999999,44.7878119582,133.58,3.2874,-0.553,3.333587821,3.2874,-0.553,3.333587821,0.0,0.0,0.0,132.31
2021-03-26 04:00:00,38.371,-4.1678,38.5966863583,3.191,-0.5078,3.2311517823,35.18,-3.66,35.3698741869,131.76,47.761,-2.3278,47.8176931045,3.191,-0.5078,3.2311517823,44.57,-1.82,44.6071440467,133.73,3.191,-0.5078,3.2311517823,3.191,-0.5078,3.2311517823,0.0,0.0,0.0,132.38
2021-03-26 04:30:00,38.642,-3.9606,38.8444399671,3.252,-0.5406000000000001,3.2966274221000003,35.39,-3.42,35.5548660523,132.33,48.072,-2.1006,48.1178730241,3.252,-0.5406000000000001,3.2966274221000003,44.82,-1.56,44.8471403771,134.29,3.252,-0.5406000000000001,3.2966274221000003,3.252,-0.5406000000000001,3.2966274221000003,0.0,0.0,0.0,132.95
2021-03-26 05:00:00,38.4968,-3.9864,38.7026484262,3.3968,-0.5564,3.4420678668,35.1,-3.43,35.2671929702,132.37,47.8468,-2.1664,47.895819851,3.3968,-0.5564,3.4420678668,44.45,-1.6099999999999999,44.4791479235,134.33,3.3968,-0.5564,3.4420678668,3.3968,-0.5564,3.4420678668,0.0,0.0,0.0,133.0
2021-03-26 05:30:00,39.7078,-3.345,39.8484429538,3.3278,-0.535,3.370530795,36.38,-2.81,36.488361158000004,131.76,49.3578,-1.465,49.3795367115,3.3278,-0.535,3.370530795,46.03,-0.93,46.0393940012,133.69,3.3278,-0.535,3.370530795,3.3278,-0.535,3.370530795,0.0,0.0,0.0,132.4
2021-03-26 06:00:00,40.1286,-3.5226,40.2829150971,3.4886,-0.5826,3.5369128799,36.64,-2.94,36.7577638058,131.45,49.8986,-1.6526,49.9259588663,3.4886,-0.5826,3.5369128799,46.41,-1.07,46.4223329875,133.4,3.4886,-0.5826,3.5369128799,3.4886,-0.5826,3.5369128799,0.0,0.0,0.0,132.05
2021-03-26 06:30:00,41.68,-3.1468,41.7986213916,3.42,-0.5168,3.4588267144,38.26,-2.63,38.3502868307,131.48,51.72,-1.2468,51.7350259519,3.42,-0.5168,3.4588267144,48.3,-0.73,48.3055162481,133.44,3.42,-0.5168,3.4588267144,3.42,-0.5168,3.4588267144,0.0,0.0,0.0,132.05
2021-03-26 07:00:00,45.2638,-1.9912,45.3075762746,3.7938,-0.5712,3.8365593805,41.47,-1.42,41.4943044284,131.59,55.8238,-0.0112,55.8238011235,3.7938,-0.5712,3.8365593805,52.03,0.56,52.0330135587,133.5,3.7938,-0.5712,3.8365593805,3.7938,-0.5712,3.8365593805,0.0,0.0,0.0,132.2
2021-03-26 07:30:00,49.7814,-0.9096000000000001,49.7897093597,3.4414,-0.5196000000000001,3.4804048787,46.34,-0.39,46.3416411017,131.18,61.5414,1.3804,61.5568795353,3.4414,-0.5196000000000001,3.4804048787,58.1,1.9,58.131058824,133.11,3.4414,-0.5196000000000001,3.4804048787,3.4414,-0.5196000000000001,3.4804048787,0.0,0.0,0.0,131.83
2021-03-26 08:00:00,53.141,-10.9406,54.2555306799,3.591,-0.5806,3.6376334835,49.55,-10.36,50.6214588885,131.18,65.811,-10.4106,66.6293352313,3.591,-0.5806,3.6376334835,62.22,-9.83,62.9917240596,133.11,3.591,-0.5806,3.6376334835,3.591,-0.5806,3.6376334835,0.0,0.0,0.0,131.83
2021-03-26 08:30:00,54.71,-10.4606,55.7010615012,3.76,-0.5806,3.8045625714,50.95,-9.88,51.8991030751,130.32,67.66,-9.7006,68.3518634739,3.76,-0.5806,3.8045625714,63.9,-9.12,64.5475359716,132.81,3.76,-0.5806,3.8045625714,3.76,-0.5806,3.8045625714,0.0,0.0,0.0,131.31
2021-03-26 09:00:00,57.2336,-9.0204,57.9400775381,3.7536,-0.5904,3.7997480338000003,53.48,-8.43,54.1403296998,130.85,70.5336,-8.0604,70.9926670658,3.7536,-0.5904,3.7997480338000003,66.78,-7.47,67.1964976766,134.81,3.7536,-0.5904,3.7997480338000003,3.7536,-0.5904,3.7997480338000003,0.0,0.0,0.0,131.87
2021-03-26 09:30:00,58.737,-8.23,59.3107753195,4.157,-0.66,4.2090674739,54.58,-7.57,55.1024618325,130.77,72.427,-6.97,72.7616054592,4.157,-0.66,4.2090674739,68.27,-6.31,68.5609874491,135.22,4.157,-0.66,4.2090674739,4.157,-0.66,4.2090674739,0.0,0.0,0.0,131.77
2021-03-26 10:00:00,59.1604,-8.1614,59.7206947223,5.0004,-0.7514000000000001,5.0565405289,54.16,-7.41,54.6645561584,130.77,71.4804,-6.3614,71.7629082056,5.0004,-0.7514000000000001,5.0565405289,66.48,-5.61,66.7162836195,135.22,5.0004,-0.7514000000000001,5.0565405289,5.0004,-0.7514000000000001,5.0565405289,0.0,0.0,0.0,131.77
2021-03-26 10:30:00,58.9666,-8.352,59.5551493958,5.9166,-0.872,5.9805133191,53.05,-7.48,53.57474125,130.66,69.8666,-6.662,70.1835026168,5.9166,-0.872,5.9805133191,63.95,-5.79,64.2115768378,135.22,5.9166,-0.872,5.9805133191,5.9166,-0.872,5.9805133191,0.0,0.0,0.0,131.61
2021-03-26 11:00:00,58.097,-8.9206,58.7778743522,5.397,-0.7606,5.4503322247,52.7,-8.16,53.32800015,131.07,70.447,-7.3206,70.826343922,5.397,-0.7606,5.4503322247,65.05,-6.5600000000000005,65.3799365249,134.2,5.397,-0.7606,5.4503322247,5.397,-0.7606,5.4503322247,0.0,0.0,0.0,132.03
2021-03-26 11:30:00,58.4426,-9.6032,59.2263365826,8.2626,-1.2732,8.3601194369,50.18,-8.33,50.8667012888,131.4,64.9826,-7.6332,65.429382123,8.2626,-1.2732,8.3601194369,56.72,-6.36,57.0754588243,133.83,8.2626,-1.2732,8.3601194369,8.2626,-1.2732,8.3601194369,0.0,0.0,0.0,132.39
2021-03-26 12:00:00,59.4264,-9.006,60.1049503199,12.1764,-1.846,12.3155362433,47.25,-7.16,47.7894140998,131.82,61.5764,-5.966,61.8647411129,12.1764,-1.846,12.3155362433,49.4,-4.12,49.5715079456,134.18,12.1764,-1.846,12.3155362433,12.1764,-1.846,12.3155362433,0.0,0.0,0.0,132.81
2021-03-26 12:30:00,58.9748,-9.4828,59.7323240037,13.5748,-2.1028000000000002,13.73670131,45.4,-7.38,45.995917210100004,131.82,59.8848,-6.2528,60.2103544158,13.5748,-2.1028000000000002,13.73670131,46.31,-4.15,46.4955761336,134.32,13.5748,-2.1028000000000002,13.73670131,13.5748,-2.1028000000000002,13.73670131,0.0,0.0,0.0,132.72
2021-03-26 13:00:00,57.6068,-10.077,58.4815298641,11.7568,-1.827,11.8979105409,45.85,-8.25,46.5863177339,132.01,61.6268,-7.407,62.0703321019,11.7568,-1.827,11.8979105409,49.87,-5.58,50.1812046488,134.41,11.7568,-1.827,11.8979105409,11.7568,-1.827,11.8979105409,0.0,0.0,0.0,132.88
2021-03-26 13:30:00,57.4072,-0.3864,57.408500388,8.7972,-1.3164,8.8951468116,48.61,0.93,48.6188955037,132.77,68.7372,2.2636,68.7744614577,8.7972,-1.3164,8.8951468116,59.94,3.58,60.0468150696,134.91,8.7972,-1.3164,8.8951468116,8.7972,-1.3164,8.8951468116,0.0,0.0,0.0,133.69
2021-03-26 14:00:00,54.9226,-0.8244,54.9287868619,12.8726,-1.9544000000000001,13.0201194357,42.05,1.13,42.0651803752,132.26,63.5826,1.7356,63.6062837314,12.8726,-1.9544000000000001,13.0201194357,50.71,3.69,50.8440773345,133.79,12.8726,-1.9544000000000001,13.0201194357,12.8726,-1.9544000000000001,13.0201194357,0.0,0.0,0.0,132.99
2021-03-26 14:30:00,54.5266,-1.0892,54.5374776113,12.6266,-1.8792,12.7656735114,41.9,0.79,41.9074468323,132.87,63.0366,1.4508,63.0532930163,12.6266,-1.8792,12.7656735114,50.41,3.33,50.5198673791,134.46,12.6266,-1.8792,12.7656735114,12.6266,-1.8792,12.7656735114,0.0,0.0,0.0,133.65
2021-03-26 15:00:00,53.9166,-2.3422,53.9674499713,11.5566,-1.7522000000000002,11.6886786422,42.36,-0.59,42.3641086298,131.44,62.7866,0.027800000000000002,62.7866061545,11.5566,-1.7522000000000002,11.6886786422,51.23,1.78,51.2609139599,133.11,11.5566,-1.7522000000000002,11.6886786422,11.5566,-1.7522000000000002,11.6886786422,0.0,0.0,0.0,132.2
2021-03-26 15:30:00,53.8156,-2.4284,53.870362259,11.3856,-1.6984,11.5115789499,42.43,-0.73,42.4362792902,130.73,62.7356,-0.1484,62.7357755186,11.3856,-1.6984,11.5115789499,51.35,1.55,51.3733880526,133.44,11.3856,-1.6984,11.5115789499,11.3856,-1.6984,11.5115789499,0.0,0.0,0.0,131.52
2021-03-26 16:00:00,56.3764,-1.2770000000000001,56.3908610145,10.5964,-1.537,10.7072901315,45.78,0.26,45.7807383077,131.08,66.4564,1.383,66.4707889976,10.5964,-1.537,10.7072901315,55.86,2.92,55.9362673049,133.89,10.5964,-1.537,10.7072901315,10.5964,-1.537,10.7072901315,0.0,0.0,0.0,131.9
2021-03-26 16:30:00,57.3958,-1.5892,57.417797017,7.8658,-1.1192,7.9450247501,49.53,-0.47000000000000003,49.5322299114,130.82,69.0558,0.7408,69.0597733726,7.8658,-1.1192,7.9450247501,61.19,1.8599999999999999,61.218262798,133.73,7.8658,-1.1192,7.9450247501,7.8658,-1.1192,7.9450247501,0.0,0.0,0.0,131.56
2021-03-26 17:00:00,57.9854,-10.9028,59.0015055825,6.4954,-0.9328000000000001,6.5620375647,51.49,-9.97,52.446363077,130.38,70.9254,-10.1928,71.6540685307,6.4954,-0.9328000000000001,6.5620375647,64.43,-9.26,65.0920310023,133.29,6.4954,-0.9328000000000001,6.5620375647,6.4954,-0.9328000000000001,6.5620375647,0.0,0.0,0.0,131.09
2021-03-26 17:30:00,59.4232,-13.621,60.9643202147,5.2432,-0.711,5.2911876965,54.18,-12.91,55.6968625687,130.87,73.6632,-13.271,74.8490913455,5.2432,-0.711,5.2911876965,68.42,-12.56,69.5632805437,132.11,5.2432,-0.711,5.2911876965,5.2432,-0.711,5.2911876965,0.0,0.0,0.0,131.9
2021-03-26 18:00:00,59.93,-17.2856,62.3730460003,3.77,-0.5156000000000001,3.8050943957000003,56.16,-16.77,58.6103958356,130.87,76.81,0.6144000000000001,76.8124572407,3.77,-0.5156000000000001,3.8050943957000003,73.04,1.13,73.0487405778,132.11,3.77,-0.5156000000000001,3.8050943957000003,3.77,-0.5156000000000001,3.8050943957000003,0.0,0.0,0.0,131.9
2021-03-26 18:30:00,63.8728,-22.906,67.8558723755,3.5528,-0.516,3.5900757429,60.32,-22.39,64.3413902554,130.05,84.5528,23.414,87.7347786447,3.5528,-0.516,3.5900757429,81.0,23.93,84.4609075253,132.47,3.5528,-0.516,3.5900757429,3.5528,-0.516,3.5900757429,0.0,0.0,0.0,131.58
2021-03-26 19:00:00,65.6656,-22.4988,69.4130176898,3.4656000000000002,-0.5188,3.5042170024,62.2,-21.98,65.9693898714,129.92,86.9156,24.3112,90.2516258513,3.4656000000000002,-0.5188,3.5042170024,83.45,24.83,87.0656729142,133.53,3.4656000000000002,-0.5188,3.5042170024,3.4656000000000002,-0.5188,3.5042170024,0.0,0.0,0.0,132.24
2021-03-26 19:30:00,65.85,-22.709600000000002,69.6559289089,3.4,-0.5296000000000001,3.4409992967000003,62.45,-22.18,66.2718258387,129.83,87.08,24.290399999999998,90.4043689882,3.4,-0.5296000000000001,3.4409992967000003,83.68,24.82,87.283301954,133.65,3.4,-0.5296000000000001,3.4409992967000003,3.4,-0.5296000000000001,3.4409992967000003,0.0,0.0,0.0,132.1
2021-03-26 20:00:00,63.4148,-23.3596,67.5803800759,3.3348,-0.5696,3.3830955056,60.08,-22.79,64.2572213841,130.41,83.9548,23.2604,87.1174761526,3.3348,-0.5696,3.3830955056,80.62,23.83,84.068146762,134.45,3.3348,-0.5696,3.3830955056,3.3348,-0.5696,3.3830955056,0.0,0.0,0.0,132.76
2021-03-26 20:30:00,60.0106,-24.952,64.9913410876,3.2606,-0.532,3.3037155386,56.75,-24.42,61.781056158,131.2,79.7306,21.718,82.6355861621,3.2606,-0.532,3.3037155386,76.47,22.25,79.641216716,135.4,3.2606,-0.532,3.3037155386,3.2606,-0.532,3.3037155386,0.0,0.0,0.0,133.68
2021-03-26 21:00:00,57.36,-22.5662,61.6392973876,3.18,-0.5562,3.2282748396,54.18,-22.01,58.4800179549,131.2,75.25,10.9338,76.0401899159,3.18,-0.5562,3.2282748396,72.07,11.49,72.9801685391,135.4,3.18,-0.5562,3.2282748396,3.18,-0.5562,3.2282748396,0.0,0.0,0.0,133.68
2021-03-26 21:30:00,54.7262,-14.7422,56.6770626204,3.4062,-0.5522,3.4506699755,51.32,-14.19,53.2456430142,131.81,68.8162,-15.0022,70.432488152,3.4062,-0.5522,3.4506699755,65.41,-14.45,66.9870927866,135.32,3.4062,-0.5522,3.4506699755,3.4062,-0.5522,3.4506699755,0.0,0.0,0.0,133.93
2021-03-26 22:00:00,51.7572,-15.395199999999999,53.9983327046,3.4572,-0.5652,3.5030961848,48.3,-14.83,50.5254282515,132.1,65.1772,-15.8852,67.0850726979,3.4572,-0.5652,3.5030961848,61.72,-15.32,63.5929304247,134.39,3.4572,-0.5652,3.5030961848,3.4572,-0.5652,3.5030961848,0.0,0.0,0.0,133.21
2021-03-26 22:30:00,49.227,-16.042,51.7749291936,3.447,-0.552,3.490918647,45.78,-15.49,48.3295820383,132.05,62.097,-16.652,64.2909520306,3.447,-0.552,3.490918647,58.65,-16.1,60.819671982,134.26,3.447,-0.552,3.490918647,3.447,-0.552,3.490918647,0.0,0.0,0.0,133.21
2021-03-26 23:00:00,47.0946,-16.1888,49.7993834761,3.4546,-0.5588000000000001,3.4995026218,43.64,-15.63,46.3545736686,132.45,59.6046,-16.7488,61.9130894286,3.4546,-0.5588000000000001,3.4995026218,56.15,-16.19,58.4374759893,134.6,3.4546,-0.5588000000000001,3.4995026218,3.4546,-0.5588000000000001,3.4995026218,0.0,0.0,0.0,133.6
2021-03-26 23:30:00,44.6406,-15.2132,47.1616859601,3.5206,-0.5132,3.5578081174,41.12,-14.7,43.668574513,131.86,56.6106,-15.5532,58.7082793361,3.5206,-0.5132,3.5578081174,53.09,-15.04,55.1792506292,134.02,3.5206,-0.5132,3.5578081174,3.5206,-0.5132,3.5578081174,0.0,0.0,0.0,133.02
2021-03-27 00:00:00,43.026,-0.1862,43.0264028992,3.446,-0.5562,3.4905980061,39.58,0.37,39.581729371,132.72,54.236,2.3738,54.2879233572,3.446,-0.5562,3.4905980061,50.79,2.93,50.8744434859,134.65,3.446,-0.5562,3.4905980061,3.446,-0.5562,3.4905980061,0.0,0.0,0.0,133.86
2021-03-27 00:30:00,40.07,0.31,40.0711991335,0.0,0.0,0.0,40.07,0.31,40.0711991335,131.61,51.31,2.84,51.3885366595,0.0,0.0,0.0,51.31,2.84,51.3885366595,132.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.24
2021-03-27 01:00:00,40.47,0.97,40.4816229912,0.0,0.0,0.0,40.47,0.97,40.4816229912,131.45,51.73,3.55,51.8516672827,0.0,0.0,0.0,51.73,3.55,51.8516672827,132.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.04
2021-03-27 01:30:00,39.48,0.25,39.4807915321,0.0,0.0,0.0,39.48,0.25,39.4807915321,130.79,50.49,2.67,50.560547861,0.0,0.0,0.0,50.49,2.67,50.560547861,131.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.37
2021-03-27 02:00:00,38.78,0.73,38.7868702011,0.0,0.0,0.0,38.78,0.73,38.7868702011,130.89,49.6,3.26,49.7070176132,0.0,0.0,0.0,49.6,3.26,49.7070176132,131.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.49
2021-03-27 02:30:00,37.35,0.19,37.3504832633,0.0,0.0,0.0,37.35,0.19,37.3504832633,131.44,47.88,2.65,47.9532783029,0.0,0.0,0.0,47.88,2.65,47.9532783029,132.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.04
2021-03-27 03:00:00,36.75,0.18,36.7504408137,0.0,0.0,0.0,36.75,0.18,36.7504408137,132.2,47.13,2.46,47.1941574774,0.0,0.0,0.0,47.13,2.46,47.1941574774,133.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.82
2021-03-27 03:30:00,36.45,-0.12,36.4501975303,0.0,0.0,0.0,36.45,-0.12,36.4501975303,132.43,46.73,1.55,46.7556991179,0.0,0.0,0.0,46.73,1.55,46.7556991179,133.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.08
2021-03-27 04:00:00,36.21,0.09,36.2101118474,0.0,0.0,0.0,36.21,0.09,36.2101118474,132.01,46.44,1.8599999999999999,46.4772331362,0.0,0.0,0.0,46.44,1.8599999999999999,46.4772331362,132.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.7
2021-03-27 04:30:00,35.7,0.2,35.7005602197,0.0,0.0,0.0,35.7,0.2,35.7005602197,132.24,45.83,1.94,45.8710420636,0.0,0.0,0.0,45.83,1.94,45.8710420636,133.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.94
2021-03-27 05:00:00,35.84,0.32,35.841428543,0.0,0.0,0.0,35.84,0.32,35.841428543,132.24,46.0,2.07,46.0465514452,0.0,0.0,0.0,46.0,2.07,46.0465514452,133.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.94
2021-03-27 05:30:00,36.52,0.45,36.5227723482,0.0,0.0,0.0,36.52,0.45,36.5227723482,132.42,46.81,2.22,46.86261303,0.0,0.0,0.0,46.81,2.22,46.86261303,133.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.11
2021-03-27 06:00:00,36.68,0.73,36.6872634575,0.0,0.0,0.0,36.68,0.73,36.6872634575,132.15,47.02,2.68,47.0963140808,0.0,0.0,0.0,47.02,2.68,47.0963140808,132.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.82
2021-03-27 06:30:00,36.91,1.09,36.9260910468,0.0,0.0,0.0,36.91,1.09,36.9260910468,131.88,47.33,3.27,47.4428266443,0.0,0.0,0.0,47.33,3.27,47.4428266443,132.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.52
2021-03-27 07:00:00,37.29,1.55,37.322199828,0.0,0.0,0.0,37.29,1.55,37.322199828,131.92,47.81,4.33,48.0056767477,0.0,0.0,0.0,47.81,4.33,48.0056767477,132.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.58
2021-03-27 07:30:00,37.63,1.6600000000000001,37.6665966076,0.0,0.0,0.0,37.63,1.6600000000000001,37.6665966076,132.27,48.12,4.63,48.3422310201,0.0,0.0,0.0,48.12,4.63,48.3422310201,133.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.85
2021-03-27 08:00:00,37.44,2.45,37.5200759594,0.0,0.0,0.0,37.44,2.45,37.5200759594,132.27,47.8,5.64,48.1315863026,0.0,0.0,0.0,47.8,5.64,48.1315863026,133.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.85
2021-03-27 08:30:00,37.33,4.13,37.5577661743,0.0,0.0,0.0,37.33,4.13,37.5577661743,131.94,46.94,7.63,47.5560774244,0.0,0.0,0.0,46.94,7.63,47.5560774244,132.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.51
2021-03-27 09:00:00,38.48,-4.08,38.695694851,0.0,0.0,0.0,38.48,-4.08,38.695694851,131.47,48.59,-2.07,48.6340724184,0.0,0.0,0.0,48.59,-2.07,48.6340724184,132.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.01
2021-03-27 09:30:00,39.44,-11.85,41.1817447421,0.0,0.0,0.0,39.44,-11.85,41.1817447421,131.42,49.53,-11.1,50.758554944,0.0,0.0,0.0,49.53,-11.1,50.758554944,133.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.51
2021-03-27 10:00:00,39.58,-11.47,41.2084615097,0.0,0.0,0.0,39.58,-11.47,41.2084615097,131.42,49.18,-10.62,50.3135846467,0.0,0.0,0.0,49.18,-10.62,50.3135846467,133.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.51
2021-03-27 10:30:00,38.56,-10.3,39.9119480858,0.0,0.0,0.0,38.56,-10.3,39.9119480858,131.53,47.39,-9.09,48.2539138309,0.0,0.0,0.0,47.39,-9.09,48.2539138309,133.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.59
2021-03-27 11:00:00,34.44,-11.31,36.2495475834,0.0,0.0,0.0,34.44,-11.31,36.2495475834,130.61,42.1,-10.43,43.3727437454,0.0,0.0,0.0,42.1,-10.43,43.3727437454,132.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.64
2021-03-27 11:30:00,34.59,-10.9,36.2667630207,0.0,0.0,0.0,34.59,-10.9,36.2667630207,131.75,42.19,-10.0,43.3589218039,0.0,0.0,0.0,42.19,-10.0,43.3589218039,133.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.82
2021-03-27 12:00:00,36.79,-11.09,38.4251506178,0.0,0.0,0.0,36.79,-11.09,38.4251506178,130.88,45.24,-10.19,46.3734158759,0.0,0.0,0.0,45.24,-10.19,46.3734158759,132.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.91
2021-03-27 12:30:00,37.71,-11.88,39.5370522422,0.0,0.0,0.0,37.71,-11.88,39.5370522422,131.4,46.93,-11.15,48.2363700956,0.0,0.0,0.0,46.93,-11.15,48.2363700956,133.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.44
2021-03-27 13:00:00,36.19,-11.75,38.0496859383,0.0,0.0,0.0,36.19,-11.75,38.0496859383,131.21,44.63,-11.0,45.9656056199,0.0,0.0,0.0,44.63,-11.0,45.9656056199,133.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.23
2021-03-27 13:30:00,37.92,-11.54,39.6370786007,0.0,0.0,0.0,37.92,-11.54,39.6370786007,131.61,46.83,-10.94,48.0908775133,0.0,0.0,0.0,46.83,-10.94,48.0908775133,133.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.61
2021-03-27 14:00:00,34.26,-12.09,36.3306440901,0.0,0.0,0.0,34.26,-12.09,36.3306440901,131.52,41.86,-11.91,43.5213476354,0.0,0.0,0.0,41.86,-11.91,43.5213476354,133.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.52
2021-03-27 14:30:00,37.21,-13.3,39.5154918987,0.0,0.0,0.0,37.21,-13.3,39.5154918987,132.51,46.31,-13.4,48.2097096029,0.0,0.0,0.0,46.31,-13.4,48.2097096029,134.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.6
2021-03-27 15:00:00,37.08,-13.29,39.3897258178,0.0,0.0,0.0,37.08,-13.29,39.3897258178,132.48,46.26,-13.36,48.1505680133,0.0,0.0,0.0,46.26,-13.36,48.1505680133,134.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.6
2021-03-27 15:30:00,40.82,-13.68,43.0513042776,0.0,0.0,0.0,40.82,-13.68,43.0513042776,132.77,51.73,-13.73,53.5210780908,0.0,0.0,0.0,51.73,-13.73,53.5210780908,134.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.89
2021-03-27 16:00:00,43.22,-13.95,45.4155358881,0.0,0.0,0.0,43.22,-13.95,45.4155358881,132.64,55.1,-14.14,56.8854076192,0.0,0.0,0.0,55.1,-14.14,56.8854076192,134.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.74
2021-03-27 16:30:00,45.57,-14.03,47.6808745725,0.0,0.0,0.0,45.57,-14.03,47.6808745725,132.14,58.28,-14.19,59.9826183156,0.0,0.0,0.0,58.28,-14.19,59.9826183156,134.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.24
2021-03-27 17:00:00,49.09,-13.77,50.9847133953,0.0,0.0,0.0,49.09,-13.77,50.9847133953,131.85,62.78,-13.85,64.2895862485,0.0,0.0,0.0,62.78,-13.85,64.2895862485,133.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.93
2021-03-27 17:30:00,52.41,-12.94,53.9838096099,0.0,0.0,0.0,52.41,-12.94,53.9838096099,131.15,66.85,-12.43,67.9957895755,0.0,0.0,0.0,66.85,-12.43,67.9957895755,133.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.19
2021-03-27 18:00:00,54.48,-12.9,55.9864304988,0.0,0.0,0.0,54.48,-12.9,55.9864304988,130.29,69.52,-12.31,70.6014624494,0.0,0.0,0.0,69.52,-12.31,70.6014624494,132.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.2
2021-03-27 18:30:00,53.61,-11.16,54.759270448,0.0,0.0,0.0,53.61,-11.16,54.759270448,130.6,68.47,-10.11,69.2123760609,0.0,0.0,0.0,68.47,-10.11,69.2123760609,132.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.49
2021-03-27 19:00:00,54.53,-10.48,55.5279326105,0.0,0.0,0.0,54.53,-10.48,55.5279326105,130.81,69.56,-9.3,70.1789398609,0.0,0.0,0.0,69.56,-9.3,70.1789398609,133.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.63
2021-03-27 19:30:00,54.23,-10.71,55.2774547171,0.0,0.0,0.0,54.23,-10.71,55.2774547171,131.49,69.13,-9.6,69.7933872226,0.0,0.0,0.0,69.13,-9.6,69.7933872226,133.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.32
2021-03-27 20:00:00,52.46,-10.84,53.568248058,0.0,0.0,0.0,52.46,-10.84,53.568248058,131.49,66.83,-9.92,67.5622327932,0.0,0.0,0.0,66.83,-9.92,67.5622327932,133.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.32
2021-03-27 20:30:00,49.51,-11.35,50.7943166112,0.0,0.0,0.0,49.51,-11.35,50.7943166112,131.34,63.2,-10.68,64.0960404393,0.0,0.0,0.0,63.2,-10.68,64.0960404393,133.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.2
2021-03-27 21:00:00,46.84,-12.32,48.4331291576,0.0,0.0,0.0,46.84,-12.32,48.4331291576,131.2,59.91,-12.34,61.1676687475,0.0,0.0,0.0,59.91,-12.34,61.1676687475,133.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.08
2021-03-27 21:30:00,43.62,-13.93,45.7902751684,0.0,0.0,0.0,43.62,-13.93,45.7902751684,131.53,55.95,-14.34,57.7584461356,0.0,0.0,0.0,55.95,-14.34,57.7584461356,133.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.5
2021-03-27 22:00:00,41.41,-14.6,43.9084058012,0.0,0.0,0.0,41.41,-14.6,43.9084058012,130.76,53.23,-14.84,55.2599176619,0.0,0.0,0.0,53.23,-14.84,55.2599176619,132.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.77
2021-03-27 22:30:00,41.72,2.23,41.7795560053,0.0,0.0,0.0,41.72,2.23,41.7795560053,130.27,52.29,-20.93,56.3232545224,0.0,0.0,0.0,52.29,-20.93,56.3232545224,132.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.31
2021-03-27 23:00:00,38.33,-15.1,41.1970739252,0.0,0.0,0.0,38.33,-15.1,41.1970739252,132.4,49.27,-15.86,51.7597575342,0.0,0.0,0.0,49.27,-15.86,51.7597575342,134.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.4
2021-03-27 23:30:00,36.87,-14.86,39.7519370597,0.0,0.0,0.0,36.87,-14.86,39.7519370597,132.09,47.4,-15.7,49.9324543759,0.0,0.0,0.0,47.4,-15.7,49.9324543759,133.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.14
2021-03-28 00:00:00,35.24,-15.31,38.4220470563,0.0,0.0,0.0,35.24,-15.31,38.4220470563,131.17,45.63,-16.02,48.3604931737,0.0,0.0,0.0,45.63,-16.02,48.3604931737,132.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.17
2021-03-28 00:30:00,42.5776,-16.4942,45.660821887,7.2676,-1.3842,7.3982443458,35.31,-15.11,38.4071373575,132.13,52.9076,-17.2442,55.6468918395,7.2676,-1.3842,7.3982443458,45.64,-15.86,48.3171729305,132.94,7.2676,-1.3842,7.3982443458,7.2676,-1.3842,7.3982443458,0.0,0.0,0.0,133.17
2021-03-28 01:00:00,43.178,-16.0402,46.0611300343,7.288,-1.3702,7.4156855408,35.89,-14.67,38.7724257688,131.79,53.588,-16.6902,56.12696785,7.288,-1.3702,7.4156855408,46.3,-15.32,48.7687645937,132.64,7.288,-1.3702,7.4156855408,7.288,-1.3702,7.4156855408,0.0,0.0,0.0,132.82
2021-03-28 01:30:00,41.9608,-16.7786,45.1910406452,7.3108,-1.3786,7.4396461341,34.65,-15.4,37.9181025369,0.003,52.0808,-17.5886,54.9706155923,7.3108,-1.3786,7.4396461341,44.77,-16.21,47.6142520681,0.003,7.3108,-1.3786,7.4396461341,7.3108,-1.3786,7.4396461341,0.0,0.0,0.0,0.003
2021-03-28 02:00:00,40.9796,-16.7862,44.2843553256,7.4196,-1.3562,7.542528926,33.56,-15.43,36.9372237722,0.003,50.8796,-17.6762,53.8626191584,7.4196,-1.3562,7.542528926,43.46,-16.32,46.4232054042,0.003,7.4196,-1.3562,7.542528926,7.4196,-1.3562,7.542528926,0.0,0.0,0.0,0.003
2021-03-28 02:30:00,39.6124,-17.3132,43.2306503305,7.2724,-1.3732,7.4009107548,32.34,-15.94,36.054946956,131.24,49.2324,-18.3332,52.5350876272,7.2724,-1.3732,7.4009107548,41.96,-16.96,45.2579628353,132.2,7.2724,-1.3732,7.4009107548,7.2724,-1.3732,7.4009107548,0.0,0.0,0.0,132.27
2021-03-28 03:00:00,38.9248,-17.1902,42.551651332,7.3948,-1.3802,7.5225008528,31.53,-15.81,35.2717592416,132.19,48.3348,-18.1702,51.6372836145,7.3948,-1.3802,7.5225008528,40.94,-16.79,44.2491547942,133.09,7.3948,-1.3802,7.5225008528,7.3948,-1.3802,7.5225008528,0.0,0.0,0.0,133.27
2021-03-28 03:30:00,38.3046,-17.2918,42.0267620499,7.3446,-1.3818000000000001,7.473454382,30.96,-15.91,34.8087589552,132.53,47.6146,-18.2818,51.0036699111,7.3446,-1.3818000000000001,7.473454382,40.27,-16.9,43.6724501259,133.4,7.3446,-1.3818000000000001,7.473454382,7.3446,-1.3818000000000001,7.473454382,0.0,0.0,0.0,133.62
2021-03-28 04:00:00,36.8326,-13.7148,39.3031317047,7.4026,-1.4048,7.5347163052,29.43,-12.31,31.900799363,132.74,45.7426,-13.9248,47.8151180047,7.4026,-1.4048,7.5347163052,38.34,-12.52,40.3324435164,133.53,7.4026,-1.4048,7.5347163052,7.4026,-1.4048,7.5347163052,0.0,0.0,0.0,133.85
2021-03-28 04:30:00,36.7378,-12.7948,38.9020932069,7.3778,-1.3848,7.5066373216999995,29.36,-11.41,31.4991698303,132.64,45.6078,-12.8348,47.3793574448,7.3778,-1.3848,7.5066373216999995,38.23,-11.45,39.9078363232,133.48,7.3778,-1.3848,7.5066373216999995,7.3778,-1.3848,7.5066373216999995,0.0,0.0,0.0,133.75
2021-03-28 05:00:00,38.5196,-12.202,40.4060439558,2.4096,-0.452,2.4516272474000003,36.11,-11.75,37.9736039901,132.94,48.8796,-12.192,50.3771789619,2.4096,-0.452,2.4516272474000003,46.47,-11.74,47.9300375548,133.75,2.4096,-0.452,2.4516272474000003,2.4096,-0.452,2.4516272474000003,0.0,0.0,0.0,134.05
2021-03-28 05:30:00,39.5064,-12.1482,41.3320021799,0.6364000000000001,-0.1182,0.647283709,38.87,-12.03,40.6890378358,133.01,50.5064,-12.1982,51.9585654556,0.6364000000000001,-0.1182,0.647283709,49.87,-12.08,51.3122139456,134.18,0.6364000000000001,-0.1182,0.647283709,0.6364000000000001,-0.1182,0.647283709,0.0,0.0,0.0,134.0
2021-03-28 06:00:00,40.347,-11.6996,42.009059132,0.607,-0.11960000000000001,0.6186704777,39.74,-11.58,41.3928013065,132.61,51.567,-11.6796,52.873136328,0.607,-0.11960000000000001,0.6186704777,50.96,-11.56,52.2547146198,133.93,0.607,-0.11960000000000001,0.6186704777,0.607,-0.11960000000000001,0.6186704777,0.0,0.0,0.0,133.58
2021-03-28 06:30:00,41.024,-11.6658,42.6504333582,0.614,-0.09580000000000001,0.6214287087,40.41,-11.57,42.0337126602,132.68,52.434,-11.7058,53.7247625368,0.614,-0.09580000000000001,0.6214287087,51.82,-11.61,53.1046561047,134.0,0.614,-0.09580000000000001,0.6214287087,0.614,-0.09580000000000001,0.6214287087,0.0,0.0,0.0,133.63
2021-03-28 07:00:00,42.0986,-11.3262,43.5955838176,0.7086,-0.11620000000000001,0.7180643425000001,41.39,-11.21,42.8811870172,132.5,53.7686,-11.0762,54.8975823912,0.7086,-0.11620000000000001,0.7180643425000001,53.06,-10.96,54.1801181246,133.76,0.7086,-0.11620000000000001,0.7180643425000001,0.7086,-0.11620000000000001,0.7180643425000001,0.0,0.0,0.0,133.44
2021-03-28 07:30:00,43.2634,-11.1902,44.6871609705,0.6934,-0.0902,0.6992421612,42.57,-11.1,43.9933506339,132.09,55.2534,-10.8402,56.3067327022,0.6934,-0.0902,0.6992421612,54.56,-10.75,55.6089570123,133.37,0.6934,-0.0902,0.6992421612,0.6934,-0.0902,0.6992421612,0.0,0.0,0.0,133.0
2021-03-28 08:00:00,45.9878,-10.0716,47.0777535084,0.8478,-0.0816,0.851717911,45.14,-9.99,46.2322365888,131.68,58.5578,-9.3616,59.3013953917,0.8478,-0.0816,0.851717911,57.71,-9.28,58.4513686752,132.92,0.8478,-0.0816,0.851717911,0.8478,-0.0816,0.851717911,0.0,0.0,0.0,132.59
2021-03-28 08:30:00,48.0618,-9.7314,49.0370958072,1.0218,-0.13140000000000002,1.0302141525,47.04,-9.6,48.0095990402,132.21,61.0818,-8.6214,61.687233924,1.0218,-0.13140000000000002,1.0302141525,60.06,-8.49,60.6570993372,133.32,1.0218,-0.13140000000000002,1.0302141525,1.0218,-0.13140000000000002,1.0302141525,0.0,0.0,0.0,133.07
2021-03-28 09:00:00,50.9952,-8.3838,51.6797690154,1.2852000000000001,-0.1738,1.2968984077,49.71,-8.21,50.3834119527,132.77,64.5352,-6.9838000000000005,64.9119827265,1.2852000000000001,-0.1738,1.2968984077,63.25,-6.8100000000000005,63.6155531297,133.99,1.2852000000000001,-0.1738,1.2968984077,1.2852000000000001,-0.1738,1.2968984077,0.0,0.0,0.0,133.69
2021-03-28 09:30:00,52.8404,-7.7004,53.3985396085,1.6904,-0.23040000000000002,1.7060294019,51.15,-7.47,51.6925855418,131.61,66.6304,-6.2104,66.9191995792,1.6904,-0.23040000000000002,1.7060294019,64.94,-5.98,65.2147529321,133.02,1.6904,-0.23040000000000002,1.7060294019,1.6904,-0.23040000000000002,1.7060294019,0.0,0.0,0.0,132.47
2021-03-28 10:00:00,53.6038,-17.2398,56.3078864679,2.1338,-0.2898,2.1533895328,51.47,-16.95,54.1891446694,131.8,69.9538,10.0902,70.6777636211,2.1338,-0.2898,2.1533895328,67.82,10.38,68.6097427484,133.15,2.1338,-0.2898,2.1533895328,2.1338,-0.2898,2.1533895328,0.0,0.0,0.0,132.63
2021-03-28 10:30:00,53.594,-24.786,59.0479689066,2.344,-0.336,2.3679594591,51.25,-24.45,56.7834923195,130.65,71.894,22.184,75.2388004423,2.344,-0.336,2.3679594591,69.55,22.52,73.1050812187,132.12,2.344,-0.336,2.3679594591,2.344,-0.336,2.3679594591,0.0,0.0,0.0,131.44
2021-03-28 11:00:00,54.769800000000004,-24.1638,59.8633462352,3.1098,-0.4138,3.1372099834,51.66,-23.75,56.8578763233,130.2,73.0398,22.9262,76.5533998623,3.1098,-0.4138,3.1372099834,69.93,23.34,73.7221845851,132.12,3.1098,-0.4138,3.1372099834,3.1098,-0.4138,3.1372099834,0.0,0.0,0.0,130.96
2021-03-28 11:30:00,56.415,-23.038,60.937686771,3.985,-0.528,4.0198269863,52.43,-22.51,57.0579091801,130.57,74.655,24.032,78.4277122515,3.985,-0.528,4.0198269863,70.67,24.56,74.8160577684,133.03,3.985,-0.528,4.0198269863,3.985,-0.528,4.0198269863,0.0,0.0,0.0,132.3
2021-03-28 12:00:00,56.9858,-23.2366,61.5412136799,4.2758,-0.5566,4.3118753693,52.71,-22.68,57.3822838514,130.94,75.2158,24.1634,79.0018130754,4.2758,-0.5566,4.3118753693,70.94,24.72,75.1236447465,132.85,4.2758,-0.5566,4.3118753693,4.2758,-0.5566,4.3118753693,0.0,0.0,0.0,133.35
2021-03-28 12:30:00,57.1902,-23.4744,61.8204370043,3.9102,-0.5144000000000001,3.9438903889,53.28,-22.96,58.0165493631,130.77,75.4302,23.7356,79.0765058624,3.9102,-0.5144000000000001,3.9438903889,71.52,24.25,75.5193544729,132.73,3.9102,-0.5144000000000001,3.9438903889,3.9102,-0.5144000000000001,3.9438903889,0.0,0.0,0.0,133.16
2021-03-28 13:00:00,56.4336,-23.9632,61.3105713821,3.5136000000000003,-0.45320000000000005,3.5427073263,52.92,-23.51,57.9072232109,130.04,74.7436,23.3968,78.3199590858,3.5136000000000003,-0.45320000000000005,3.5427073263,71.23,23.85,75.1168117002,132.1,3.5136000000000003,-0.45320000000000005,3.5427073263,3.5136000000000003,-0.45320000000000005,3.5427073263,0.0,0.0,0.0,132.34
2021-03-28 13:30:00,55.3844,-24.1746,60.430481121,3.6244,-0.4546,3.6527984505,51.76,-23.72,56.9362450465,130.33,73.4344,22.6254,76.8408734237,3.6244,-0.4546,3.6527984505,69.81,23.08,73.5263388181,132.31,3.6244,-0.4546,3.6527984505,3.6244,-0.4546,3.6527984505,0.0,0.0,0.0,132.62
2021-03-28 14:00:00,54.8206,-24.884,60.2039171513,3.2906,-0.454,3.3217712685,51.53,-24.43,57.027763414,130.41,72.7206,22.506,76.1236211721,3.2906,-0.454,3.3217712685,69.43,22.96,73.1278777212,132.46,3.2906,-0.454,3.3217712685,3.2906,-0.454,3.3217712685,0.0,0.0,0.0,132.74
2021-03-28 14:30:00,53.9848,-24.8196,59.4169266725,3.7848,-0.48960000000000004,3.8163358343000002,50.2,-24.33,55.7852032353,130.73,71.4948,22.0304,74.8120642089,3.7848,-0.48960000000000004,3.8163358343000002,67.71,22.52,71.3568111675,132.69,3.7848,-0.48960000000000004,3.8163358343000002,3.7848,-0.48960000000000004,3.8163358343000002,0.0,0.0,0.0,133.12
2021-03-28 15:00:00,54.046,-25.14,59.6069602983,2.596,-0.37,2.6222349246,51.45,-24.77,57.1021488212,130.73,72.236,21.61,75.3991498361,2.596,-0.37,2.6222349246,69.64,21.98,73.0263651019,132.69,2.596,-0.37,2.6222349246,2.596,-0.37,2.6222349246,0.0,0.0,0.0,133.12
2021-03-28 15:30:00,55.122,-24.626,60.3727981793,1.962,-0.266,1.9799494943,53.16,-24.36,58.4755949093,131.68,73.812,21.684,76.9311848342,1.962,-0.266,1.9799494943,71.85,21.95,75.1280573421,133.53,1.962,-0.266,1.9799494943,1.962,-0.266,1.9799494943,0.0,0.0,0.0,134.11
2021-03-28 16:00:00,56.4332,-24.1402,61.3796001802,1.8132000000000001,-0.23020000000000002,1.8277544365,54.62,-23.91,59.6240932845,130.99,75.6132,22.1098,78.7794343105,1.8132000000000001,-0.23020000000000002,1.8277544365,73.8,22.34,77.1071695759,133.0,1.8132000000000001,-0.23020000000000002,1.8277544365,1.8132000000000001,-0.23020000000000002,1.8277544365,0.0,0.0,0.0,133.42
2021-03-28 16:30:00,58.1518,-23.4262,62.6930513668,1.3518,-0.1762,1.3632350054,56.8,-23.25,61.3742820732,130.95,78.0118,23.1238,81.3667688045,1.3518,-0.1762,1.3632350054,76.66,23.3,80.1226909184,132.9,1.3518,-0.1762,1.3632350054,1.3518,-0.1762,1.3632350054,0.0,0.0,0.0,133.38
2021-03-28 17:00:00,59.2918,-12.2836,60.550841251,0.8518,-0.1236,0.8607207445,58.44,-12.16,59.6917012658,130.49,79.0018,18.3364,81.1018370211,0.8518,-0.1236,0.8607207445,78.15,18.46,80.3006481917,132.46,0.8518,-0.1236,0.8607207445,0.8518,-0.1236,0.8607207445,0.0,0.0,0.0,132.91
2021-03-28 17:30:00,60.561,-2.9478,60.6326994768,0.731,-0.1078,0.7389058397,59.83,-2.84,59.8973663862,130.08,80.051,14.4322,81.3415699249,0.731,-0.1078,0.7389058397,79.32,14.54,80.6416393683,132.02,0.731,-0.1078,0.7389058397,0.731,-0.1078,0.7389058397,0.0,0.0,0.0,132.42
2021-03-28 18:00:00,61.3214,8.1322,61.8582797595,0.5714,-0.1278,0.5855175488000001,60.75,8.26,61.3089724266,129.79,76.4314,-20.3278,79.0884211424,0.5714,-0.1278,0.5855175488000001,75.86,-20.2,78.5033731759,131.89,0.5714,-0.1278,0.5855175488000001,0.5714,-0.1278,0.5855175488000001,0.0,0.0,0.0,132.05
2021-03-28 18:30:00,60.7632,7.609,61.2377608608,0.3632,-0.091,0.3744265482,60.4,7.7,60.8888331306,131.2,75.8032,-20.991,78.6558784277,0.3632,-0.091,0.3744265482,75.44,-20.9,78.281566157,132.89,0.3632,-0.091,0.3744265482,0.3632,-0.091,0.3744265482,0.0,0.0,0.0,132.74
2021-03-28 19:00:00,60.5856,7.9158,61.100530415,0.36560000000000004,-0.1042,0.38015917720000003,60.22,8.02,60.7516979187,133.4,75.5056,-20.5842,78.2611328886,0.36560000000000004,-0.1042,0.38015917720000003,75.14,-20.48,77.8809989664,135.41,0.36560000000000004,-0.1042,0.38015917720000003,0.36560000000000004,-0.1042,0.38015917720000003,0.0,0.0,0.0,134.38
2021-03-28 19:30:00,58.0592,-5.6606000000000005,58.3344932008,0.4592,-0.10060000000000001,0.4700904168,57.6,-5.5600000000000005,57.8677250287,132.44,73.1492,-17.6706,75.2532761081,0.4592,-0.10060000000000001,0.4700904168,72.69,-17.57,74.7832935889,134.19,0.4592,-0.10060000000000001,0.4700904168,0.4592,-0.10060000000000001,0.4700904168,0.0,0.0,0.0,131.99
2021-03-28 20:00:00,55.448,-14.9594,57.4305176048,0.5680000000000001,-0.10940000000000001,0.5784395906,54.88,-14.85,56.8536445622,132.85,70.418,-15.1394,72.0270515595,0.5680000000000001,-0.10940000000000001,0.5784395906,69.85,-15.03,71.448746665,133.9,0.5680000000000001,-0.10940000000000001,0.5784395906,0.5680000000000001,-0.10940000000000001,0.5784395906,0.0,0.0,0.0,132.42
2021-03-28 20:30:00,54.753,-14.6366,56.6755773553,0.543,-0.11660000000000001,0.5553778534,54.21,-14.52,56.1208918318,132.6,69.713,-14.4266,71.1900917021,0.543,-0.11660000000000001,0.5553778534,69.17,-14.31,70.6347294183,133.81,0.543,-0.11660000000000001,0.5553778534,0.543,-0.11660000000000001,0.5553778534,0.0,0.0,0.0,132.2
2021-03-28 21:00:00,52.7714,-5.8716,53.0970464764,0.5914,-0.1116,0.6018376193,52.18,-5.76,52.4969522925,132.55,67.0314,-4.0616,67.1543385085,0.5914,-0.1116,0.6018376193,66.44,-3.95,66.5573143989,134.68,0.5914,-0.1116,0.6018376193,0.5914,-0.1116,0.6018376193,0.0,0.0,0.0,132.99
2021-03-28 21:30:00,50.6512,-13.6558,52.4597458541,0.5612,-0.1158,0.573022757,50.09,-13.54,51.8877605992,132.49,64.5512,-13.4158,65.9305779671,0.5612,-0.1158,0.573022757,63.99,-13.3,65.3575557989,135.41,0.5612,-0.1158,0.573022757,0.5612,-0.1158,0.573022757,0.0,0.0,0.0,133.5
2021-03-28 22:00:00,47.8032,-11.3854,49.1403425242,0.4632,-0.10540000000000001,0.4750404193,47.34,-11.28,48.6653264656,132.82,60.9732,-10.8654,61.9337390717,0.4632,-0.10540000000000001,0.4750404193,60.51,-10.76,61.4592360838,135.36,0.4632,-0.10540000000000001,0.4750404193,0.4632,-0.10540000000000001,0.4750404193,0.0,0.0,0.0,133.76
2021-03-28 22:30:00,45.1696,-14.8094,47.5353667549,0.4096,-0.10940000000000001,0.4239581583,44.76,-14.7,47.1120748853,132.34,57.7196,-15.1194,59.6669798173,0.4096,-0.10940000000000001,0.4239581583,57.31,-15.01,59.2430265939,134.11,0.4096,-0.10940000000000001,0.4239581583,0.4096,-0.10940000000000001,0.4239581583,0.0,0.0,0.0,132.98
2021-03-28 23:00:00,42.5702,-17.5112,46.0311204891,0.3902,-0.1012,0.4031097617,42.18,-17.41,45.631792645,131.12,54.5902,-18.4012,57.6081079144,0.3902,-0.1012,0.4031097617,54.2,-18.3,57.2060311506,132.03,0.3902,-0.1012,0.4031097617,0.3902,-0.1012,0.4031097617,0.0,0.0,0.0,131.94
2021-03-28 23:30:00,0.3902,-0.1012,0.4031097617,0.3902,-0.1012,0.4031097617,0.0,0.0,0.0,131.79,0.3902,-0.1012,0.4031097617,0.3902,-0.1012,0.4031097617,0.0,0.0,0.0,132.98,0.3902,-0.1012,0.4031097617,0.3902,-0.1012,0.4031097617,0.0,0.0,0.0,132.58
2021-03-29 00:00:00,0.3902,-0.1012,0.4031097617,0.3902,-0.1012,0.4031097617,0.0,0.0,0.0,130.96,0.3902,-0.1012,0.4031097617,0.3902,-0.1012,0.4031097617,0.0,0.0,0.0,133.45,0.3902,-0.1012,0.4031097617,0.3902,-0.1012,0.4031097617,0.0,0.0,0.0,131.86
2021-03-29 00:30:00,41.7994,-17.2356,45.2134465366,0.33940000000000003,-0.0956,0.3526070334,41.46,-17.14,44.8632499937,131.63,53.5094,-18.3256,56.5604411556,0.33940000000000003,-0.0956,0.3526070334,53.17,-18.23,56.208378379,134.35,0.33940000000000003,-0.0956,0.3526070334,0.33940000000000003,-0.0956,0.3526070334,0.0,0.0,0.0,132.67
2021-03-29 01:00:00,40.4992,-18.0818,44.3524147243,0.3392,-0.1018,0.3541466928,40.16,-17.98,44.001204529,131.63,51.9392,-19.4118,55.4481602569,0.3392,-0.1018,0.3541466928,51.6,-19.31,55.0947919499,134.35,0.3392,-0.1018,0.3541466928,0.3392,-0.1018,0.3541466928,0.0,0.0,0.0,132.67
2021-03-29 01:30:00,40.7986,-18.0508,44.6134188625,0.29860000000000003,-0.1008,0.3151548826,40.5,-17.95,44.2995767474,132.44,52.3086,-19.3408,55.7696707772,0.29860000000000003,-0.1008,0.3151548826,52.01,-19.24,55.4546454321,134.94,0.29860000000000003,-0.1008,0.3151548826,0.29860000000000003,-0.1008,0.3151548826,0.0,0.0,0.0,133.51
2021-03-29 02:00:00,41.5022,-17.6836,45.1125516215,0.32220000000000004,-0.0936,0.33552019310000003,41.18,-17.59,44.7794651598,132.72,53.1122,-18.8436,56.355896318,0.32220000000000004,-0.0936,0.33552019310000003,52.79,-18.75,56.0209478677,135.28,0.32220000000000004,-0.0936,0.33552019310000003,0.32220000000000004,-0.0936,0.33552019310000003,0.0,0.0,0.0,133.79
2021-03-29 02:30:00,40.589,-18.1046,44.4437111655,0.319,-0.08460000000000001,0.330027514,40.27,-18.02,44.1179475951,132.24,51.819,-19.6046,55.4035116411,0.319,-0.08460000000000001,0.330027514,51.5,-19.52,55.0752249201,134.95,0.319,-0.08460000000000001,0.330027514,0.319,-0.08460000000000001,0.330027514,0.0,0.0,0.0,133.27
2021-03-29 03:00:00,39.6812,-18.3744,43.7288944383,0.32120000000000004,-0.0944,0.3347847069,39.36,-18.28,43.3977879621,132.41,50.5912,-20.0044,54.4026243558,0.32120000000000004,-0.0944,0.3347847069,50.27,-19.91,54.0692241483,135.02,0.32120000000000004,-0.0944,0.3347847069,0.32120000000000004,-0.0944,0.3347847069,0.0,0.0,0.0,133.48
2021-03-29 03:30:00,38.9786,-18.989,43.3579678832,0.3386,-0.099,0.3527760763,38.64,-18.89,43.0102511037,132.54,49.7386,-20.539,53.8124414142,0.3386,-0.099,0.3527760763,49.4,-20.44,53.4617021802,135.13,0.3386,-0.099,0.3527760763,0.3386,-0.099,0.3527760763,0.0,0.0,0.0,133.65
2021-03-29 04:00:00,38.9412,-18.6698,43.1853967156,0.31120000000000003,-0.0998,0.3268110769,38.63,-18.57,42.8616588573,132.89,49.6612,-20.1598,53.5971297877,0.31120000000000003,-0.0998,0.3268110769,49.35,-20.06,53.27125022,135.4,0.31120000000000003,-0.0998,0.3268110769,0.31120000000000003,-0.0998,0.3268110769,0.0,0.0,0.0,133.99
2021-03-29 04:30:00,39.0586,-7.3308,39.7405946433,0.3186,-0.0908,0.331286281,38.74,-7.24,39.4107244288,133.08,49.4986,-6.8908000000000005,49.9759394769,0.3186,-0.0908,0.331286281,49.18,-6.8,49.6478841442,135.66,0.3186,-0.0908,0.331286281,0.3186,-0.0908,0.331286281,0.0,0.0,0.0,134.18
2021-03-29 05:00:00,38.56,-6.8116,39.157010797,0.35000000000000003,-0.10160000000000001,0.3644482954,38.21,-6.71,38.794692936,131.6,48.93,-6.2916,49.3328402847,0.35000000000000003,-0.10160000000000001,0.3644482954,48.58,-6.19,48.9727730479,135.54,0.35000000000000003,-0.10160000000000001,0.3644482954,0.35000000000000003,-0.10160000000000001,0.3644482954,0.0,0.0,0.0,132.33
2021-03-29 05:30:00,38.3,-7.4056,39.0093951678,0.45,-0.1056,0.46222436110000004,37.85,-7.3,38.5475355892,131.6,48.73,-6.4356,49.1531265268,0.45,-0.1056,0.46222436110000004,48.28,-6.33,48.6931956232,135.54,0.45,-0.1056,0.46222436110000004,0.45,-0.1056,0.46222436110000004,0.0,0.0,0.0,132.3
2021-03-29 06:00:00,39.4476,-6.8292,40.0343742102,0.4176,-0.09920000000000001,0.4292206892,39.03,-6.73,39.6059818714,131.31,50.1376,-5.7992,50.4718699317,0.4176,-0.09920000000000001,0.4292206892,49.72,-5.7,50.0456631488,135.22,0.4176,-0.09920000000000001,0.4292206892,0.4176,-0.09920000000000001,0.4292206892,0.0,0.0,0.0,131.98
2021-03-29 06:30:00,42.123,-5.668,42.5026276011,0.41300000000000003,-0.098,0.4244679022,41.71,-5.57,42.0802685353,131.05,53.403,-4.478,53.5904179215,0.41300000000000003,-0.098,0.4244679022,52.99,-4.38,53.1707109225,135.0,0.41300000000000003,-0.098,0.4244679022,0.41300000000000003,-0.098,0.4244679022,0.0,0.0,0.0,131.7
2021-03-29 07:00:00,43.6798,-16.4072,46.6596307302,0.3698,-0.1072,0.38502451870000004,43.31,-16.3,46.275761474,130.43,55.5898,-17.1772,58.1831768115,0.3698,-0.1072,0.38502451870000004,55.22,-17.07,57.7982119101,134.45,0.3698,-0.1072,0.38502451870000004,0.3698,-0.1072,0.38502451870000004,0.0,0.0,0.0,131.02
2021-03-29 07:30:00,44.9028,-12.5242,46.6167033742,0.4728,-0.0942,0.48209281260000003,44.43,-12.43,46.1359924571,131.22,56.8928,-12.8242,58.3202434621,0.4728,-0.0942,0.48209281260000003,56.42,-12.73,57.8383030526,134.03,0.4728,-0.0942,0.48209281260000003,0.4728,-0.0942,0.48209281260000003,0.0,0.0,0.0,132.17
2021-03-29 08:00:00,46.6322,-10.22,47.7389827797,0.7722,-0.13,0.7830663063000001,45.86,-10.09,46.9568706368,131.9,58.8722,-9.78,59.6790108232,0.7722,-0.13,0.7830663063000001,58.1,-9.65,58.89594638,135.13,0.7722,-0.13,0.7830663063000001,0.7722,-0.13,0.7830663063000001,0.0,0.0,0.0,132.83
2021-03-29 08:30:00,49.6042,-9.259,50.460932796,1.0842,-0.159,1.095796806,48.52,-9.1,49.3659842402,131.6,62.4842,-8.419,63.0488287809,1.0842,-0.159,1.095796806,61.4,-8.26,61.9531080738,135.44,1.0842,-0.159,1.095796806,1.0842,-0.159,1.095796806,0.0,0.0,0.0,132.48
2021-03-29 09:00:00,51.9822,-7.9458,52.5859758346,1.8822,-0.2758,1.9022992614,50.1,-7.67,50.6837143469,131.6,64.9222,-6.8958,65.2873962605,1.8822,-0.2758,1.9022992614,63.04,-6.62,63.3866389707,135.44,1.8822,-0.2758,1.9022992614,1.8822,-0.2758,1.9022992614,0.0,0.0,0.0,132.48
2021-03-29 09:30:00,52.6896,-7.601,53.2350368569,2.9396,-0.451,2.9739954876,49.75,-7.15,50.2611679132,130.34,65.2896,-6.461,65.6085085119,2.9396,-0.451,2.9739954876,62.35,-6.01,62.6389862626,134.15,2.9396,-0.451,2.9739954876,2.9396,-0.451,2.9739954876,0.0,0.0,0.0,131.18
2021-03-29 10:00:00,53.3958,-7.367,53.9016154363,3.8858,-0.5670000000000001,3.926949279,49.51,-6.8,49.9747946469,130.51,65.6058,-6.117,65.890353487,3.8858,-0.5670000000000001,3.926949279,61.72,-5.55,61.969031782,134.15,3.8858,-0.5670000000000001,3.926949279,3.8858,-0.5670000000000001,3.926949279,0.0,0.0,0.0,131.37
2021-03-29 10:30:00,53.9022,-7.8696,54.4736428835,4.8522,-0.6696000000000001,4.8981842554,49.05,-7.2,49.5756240505,131.43,65.7322,-6.8196,66.0850138912,4.8522,-0.6696000000000001,4.8981842554,60.88,-6.15,61.1898431114,134.95,4.8522,-0.6696000000000001,4.8981842554,4.8522,-0.6696000000000001,4.8981842554,0.0,0.0,0.0,132.36
2021-03-29 11:00:00,53.7984,-6.1526,54.1490750551,5.2084,-0.7326,5.2596704574,48.59,-5.42,48.8913540414,131.43,65.4184,-5.1126,65.6178766596,5.2084,-0.7326,5.2596704574,60.21,-4.38,60.3691021964,134.95,5.2084,-0.7326,5.2596704574,5.2084,-0.7326,5.2596704574,0.0,0.0,0.0,132.36
