Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-29 11:30:00,54.1736,-4.6086,54.3692756152,5.6936,-0.7986000000000001,5.7493341284,48.48,-3.81,48.6294817986,131.55,65.4836,-2.9786,65.5513075912,5.6936,-0.7986000000000001,5.7493341284,59.79,-2.18,59.8297292322,135.24,5.6936,-0.7986000000000001,5.7493341284,5.6936,-0.7986000000000001,5.7493341284,0.0,0.0,0.0,132.49
2021-03-29 12:00:00,54.42,-4.4276,54.5998172319,5.29,-0.7176,5.3384501271,49.13,-3.71,49.2698792367,130.91,66.03,-2.6976,66.0850811134,5.29,-0.7176,5.3384501271,60.74,-1.98,60.7722634102,134.71,5.29,-0.7176,5.3384501271,5.29,-0.7176,5.3384501271,0.0,0.0,0.0,131.8
2021-03-29 12:30:00,54.7252,-13.564,56.3811104098,4.6852,-0.614,4.7252613727,50.04,-12.95,51.6885296754,130.45,67.1552,-13.524000000000001,68.5034266518,4.6852,-0.614,4.7252613727,62.47,-12.91,63.7900384073,134.34,4.6852,-0.614,4.7252613727,4.6852,-0.614,4.7252613727,0.0,0.0,0.0,131.33
2021-03-29 13:00:00,54.4064,-14.9076,56.4118152404,4.3464,-0.5876,4.3859396621,50.06,-14.32,52.0678979795,130.56,66.9264,-15.4876,68.6950418205,4.3464,-0.5876,4.3859396621,62.58,-14.9,64.3293587719,133.79,4.3464,-0.5876,4.3859396621,4.3464,-0.5876,4.3859396621,0.0,0.0,0.0,131.77
2021-03-29 13:30:00,54.1836,-15.2802,56.2969539229,4.0436,-0.5702,4.0836049025,50.14,-14.71,52.2532649698,131.39,67.0336,-15.7802,68.8659439854,4.0436,-0.5702,4.0836049025,62.99,-15.21,64.8003410485,134.5,4.0436,-0.5702,4.0836049025,4.0436,-0.5702,4.0836049025,0.0,0.0,0.0,132.7
2021-03-29 14:00:00,54.2782,-14.5542,56.1956202286,4.3582,-0.6142000000000001,4.4012667358,49.92,-13.94,51.8298176728,131.51,66.9682,-14.8242,68.5893338419,4.3582,-0.6142000000000001,4.4012667358,62.61,-14.21,64.2023068121,134.59,4.3582,-0.6142000000000001,4.4012667358,4.3582,-0.6142000000000001,4.4012667358,0.0,0.0,0.0,132.78
2021-03-29 14:30:00,52.8508,-14.1774,54.719335992,6.0008,-0.7074,6.0423518103,46.85,-13.47,48.7479579059,131.71,64.5008,-14.4574,66.1012073672,6.0008,-0.7074,6.0423518103,58.5,-13.75,60.0941968912,134.96,6.0008,-0.7074,6.0423518103,6.0008,-0.7074,6.0423518103,0.0,0.0,0.0,132.99
2021-03-29 15:00:00,50.3482,-14.216,52.3166885347,13.3282,-1.096,13.3731870263,37.02,-13.12,39.2761352478,131.58,58.6682,-14.476,60.4277441846,13.3282,-1.096,13.3731870263,45.34,-13.38,47.2730367123,134.87,13.3282,-1.096,13.3731870263,13.3282,-1.096,13.3731870263,0.0,0.0,0.0,132.88
2021-03-29 15:30:00,47.6482,-15.3732,50.0668177687,17.1282,-1.2832,17.1761997392,30.52,-14.09,33.6154503168,131.94,54.2382,-15.8332,56.5019695363,17.1282,-1.2832,17.1761997392,37.11,-14.55,39.8604390342,133.81,17.1282,-1.2832,17.1761997392,17.1282,-1.2832,17.1761997392,0.0,0.0,0.0,133.28
2021-03-29 16:00:00,48.0996,-14.7484,50.3099077988,15.6896,-0.9784,15.7200768039,32.41,-13.77,35.213931902,131.81,55.5596,-15.1984,57.600872517,15.6896,-0.9784,15.7200768039,39.87,-14.22,42.3299574769,131.45,15.6896,-0.9784,15.7200768039,15.6896,-0.9784,15.7200768039,0.0,0.0,0.0,133.16
2021-03-29 16:30:00,48.963,-14.8912,51.1773700618,13.503,-0.5912000000000001,13.5159360179,35.46,-14.3,38.2348218251,131.39,58.033,-15.3812,60.0367421038,13.503,-0.5912000000000001,13.5159360179,44.53,-14.79,46.921903201,131.23,13.503,-0.5912000000000001,13.5159360179,13.503,-0.5912000000000001,13.5159360179,0.0,0.0,0.0,132.71
2021-03-29 17:00:00,50.1314,-15.4796,52.4668970125,12.3814,-0.42960000000000004,12.3888507183,37.75,-15.05,40.6394512758,131.76,60.0714,-16.0596,62.1810570039,12.3814,-0.42960000000000004,12.3888507183,47.69,-15.63,50.1859840991,131.66,12.3814,-0.42960000000000004,12.3888507183,12.3814,-0.42960000000000004,12.3888507183,0.0,0.0,0.0,133.07
2021-03-29 17:30:00,51.197,-5.3704,51.4778982201,12.477,-0.4404,12.4847699682,38.72,-4.93,39.0325927912,131.73,60.827,-3.9004000000000003,60.9519240809,12.477,-0.4404,12.4847699682,48.35,-3.46,48.4736433539,131.55,12.477,-0.4404,12.4847699682,12.477,-0.4404,12.4847699682,0.0,0.0,0.0,133.02
2021-03-29 18:00:00,54.1872,-7.9906,54.7731899035,11.1272,-0.2706,11.1304898455,43.06,-7.72,43.7465655795,131.38,65.2372,-6.7506,65.5855385295,11.1272,-0.2706,11.1304898455,54.11,-6.48,54.4966283361,131.97,11.1272,-0.2706,11.1304898455,11.1272,-0.2706,11.1304898455,0.0,0.0,0.0,132.3
2021-03-29 18:30:00,56.5592,-9.229,57.3072207112,9.5692,-0.069,9.5694487636,46.99,-9.16,47.8744785872,130.69,68.9492,-8.099,69.4232380521,9.5692,-0.069,9.5694487636,59.38,-8.03,59.9204914866,133.34,9.5692,-0.069,9.5694487636,9.5692,-0.069,9.5694487636,0.0,0.0,0.0,131.64
2021-03-29 19:00:00,58.39,-9.1348,59.1002256429,8.11,0.0952,8.1105587378,50.28,-9.23,51.1201652971,130.69,71.87,-8.0248,72.3166254401,8.11,0.0952,8.1105587378,63.76,-8.12,64.2749718008,133.68,8.11,0.0952,8.1105587378,8.11,0.0952,8.1105587378,0.0,0.0,0.0,131.61
2021-03-29 19:30:00,57.6026,-10.0878,58.4792547456,7.2226,0.1422,7.2239996955,50.38,-10.23,51.4081442964,130.32,71.7026,-8.9078,72.2538009215,7.2226,0.1422,7.2239996955,64.48,-9.05,65.1120027338,133.21,7.2226,0.1422,7.2239996955,7.2226,0.1422,7.2239996955,0.0,0.0,0.0,131.23
2021-03-29 20:00:00,60.2442,-8.8904,60.8966570987,6.9542,0.1796,6.9565187989,53.29,-9.07,54.0563502283,130.86,75.0742,-6.4404,75.3499453072,6.9542,0.1796,6.9565187989,68.12,-6.62,68.4409146637,133.53,6.9542,0.1796,6.9565187989,6.9542,0.1796,6.9565187989,0.0,0.0,0.0,131.78
2021-03-29 20:30:00,60.4742,-20.5628,63.8745458652,6.9942,0.1872,6.9967047587,53.48,-20.75,57.3643870359,129.62,79.7442,27.3472,84.3030650776,6.9942,0.1872,6.9967047587,72.75,27.16,77.6545433313,132.57,6.9942,0.1872,6.9967047587,6.9942,0.1872,6.9967047587,0.0,0.0,0.0,130.54
2021-03-29 21:00:00,58.8954,-21.4214,62.6701246139,7.0054,0.15860000000000002,7.0071950965,51.89,-21.58,56.1984741786,130.8,77.7154,26.6286,82.1508717855,7.0054,0.15860000000000002,7.0071950965,70.71,26.47,75.5020860639,132.76,7.0054,0.15860000000000002,7.0071950965,7.0054,0.15860000000000002,7.0071950965,0.0,0.0,0.0,133.14
2021-03-29 21:30:00,56.5648,-15.0238,58.5259870953,7.0548,0.1762,7.057000034,49.51,-15.2,51.7907337272,131.6,71.8948,1.4662,71.9097490573,7.0548,0.1762,7.057000034,64.84,1.29,64.852831087,133.57,7.0548,0.1762,7.057000034,7.0548,0.1762,7.057000034,0.0,0.0,0.0,134.0
2021-03-29 22:00:00,51.9572,-12.5562,53.452865127,7.0672,0.1638,7.0690979821,44.89,-12.72,46.6573734794,131.49,64.8772,-11.9162,65.9624658596,7.0672,0.1638,7.0690979821,57.81,-12.08,59.058636117,134.13,7.0672,0.1638,7.0690979821,7.0672,0.1638,7.0690979821,0.0,0.0,0.0,132.93
2021-03-29 22:30:00,48.41,-12.5272,50.0045881879,7.05,0.1728,7.0521174012,41.36,-12.7,43.2659173022,131.61,60.5,-12.0672,61.6917118894,7.05,0.1728,7.0521174012,53.45,-12.24,54.8335672741,134.7,7.05,0.1728,7.0521174012,7.05,0.1728,7.0521174012,0.0,0.0,0.0,132.63
2021-03-29 23:00:00,47.408,-11.9556,48.8922778704,7.048,0.1544,7.0496910117,40.36,-12.11,42.1376518093,131.15,59.108,-11.6156,60.2385078447,7.048,0.1544,7.0496910117,52.06,-11.77,53.3739309026,134.26,7.048,0.1544,7.0496910117,7.048,0.1544,7.0496910117,0.0,0.0,0.0,132.18
2021-03-29 23:30:00,44.224,-13.124,46.1302672006,7.014,0.156,7.0157346016,37.21,-13.28,39.5087648503,131.65,55.154,-13.124,56.6939422866,7.014,0.156,7.0157346016,48.14,-13.28,49.9381417356,134.8,7.014,0.156,7.0157346016,7.014,0.156,7.0157346016,0.0,0.0,0.0,132.68
2021-03-30 00:00:00,41.7004,-13.8608,43.9436586642,7.0404,0.2192,7.043811525,34.66,-14.08,37.4107203887,131.65,52.0904,-14.0508,53.952152439,7.0404,0.2192,7.043811525,45.05,-14.27,47.256062045,134.8,7.0404,0.2192,7.043811525,7.0404,0.2192,7.043811525,0.0,0.0,0.0,132.68
2021-03-30 00:30:00,33.2,-14.12,36.0778935084,0.0,0.0,0.0,33.2,-14.12,36.0778935084,132.29,43.17,-14.74,45.6170636933,0.0,0.0,0.0,43.17,-14.74,45.6170636933,135.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.38
2021-03-30 01:00:00,32.61,-14.17,35.5556043402,0.0,0.0,0.0,32.61,-14.17,35.5556043402,132.52,42.37,-14.85,44.896986535799996,0.0,0.0,0.0,42.37,-14.85,44.896986535799996,133.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.63
2021-03-30 01:30:00,32.73,-13.86,35.5436703226,0.0,0.0,0.0,32.73,-13.86,35.5436703226,132.67,42.48,-14.42,44.8607489906,0.0,0.0,0.0,42.48,-14.42,44.8607489906,133.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.79
2021-03-30 02:00:00,33.28,-13.77,36.0162643815,0.0,0.0,0.0,33.28,-13.77,36.0162643815,132.83,43.13,-14.39,45.4672299574,0.0,0.0,0.0,43.13,-14.39,45.4672299574,134.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.98
2021-03-30 02:30:00,31.97,-14.43,35.0757152457,0.0,0.0,0.0,31.97,-14.43,35.0757152457,132.65,41.58,-15.1,44.2369347944,0.0,0.0,0.0,41.58,-15.1,44.2369347944,133.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.8
2021-03-30 03:00:00,32.06,-4.9,32.4322925492,0.0,0.0,0.0,32.06,-4.9,32.4322925492,133.08,41.41,-3.8200000000000003,41.5858209009,0.0,0.0,0.0,41.41,-3.8200000000000003,41.5858209009,134.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.3
2021-03-30 03:30:00,32.43,-2.3,32.5114579802,0.0,0.0,0.0,32.43,-2.3,32.5114579802,132.65,41.79,-0.91,41.7999066985,0.0,0.0,0.0,41.79,-0.91,41.7999066985,134.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.54
2021-03-30 04:00:00,30.55,-3.27,30.7245081328,0.0,0.0,0.0,30.55,-3.27,30.7245081328,132.02,39.6,-2.09,39.6551144242,0.0,0.0,0.0,39.6,-2.09,39.6551144242,134.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.87
2021-03-30 04:30:00,31.12,-2.88,31.2529806579,0.0,0.0,0.0,31.12,-2.88,31.2529806579,132.35,40.25,-1.6099999999999999,40.2821871303,0.0,0.0,0.0,40.25,-1.6099999999999999,40.2821871303,134.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.23
2021-03-30 05:00:00,31.68,-2.35,31.7670410961,0.0,0.0,0.0,31.68,-2.35,31.7670410961,131.99,40.93,-0.93,40.9405642365,0.0,0.0,0.0,40.93,-0.93,40.9405642365,134.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.83
2021-03-30 05:30:00,32.44,-2.35,32.5250073021,0.0,0.0,0.0,32.44,-2.35,32.5250073021,131.94,41.93,-0.86,41.9388185337,0.0,0.0,0.0,41.93,-0.86,41.9388185337,134.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.77
2021-03-30 06:00:00,33.65,-1.67,33.6914143366,0.0,0.0,0.0,33.65,-1.67,33.6914143366,132.03,43.36,0.22,43.3605581145,0.0,0.0,0.0,43.36,0.22,43.3605581145,134.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.86
2021-03-30 06:30:00,36.46,-0.93,36.4718590149,0.0,0.0,0.0,36.46,-0.93,36.4718590149,131.42,46.83,1.2,46.8453722368,0.0,0.0,0.0,46.83,1.2,46.8453722368,133.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.18
2021-03-30 07:00:00,39.51,-6.91,40.1097020682,0.0,0.0,0.0,39.51,-6.91,40.1097020682,130.66,50.68,-5.86,51.0176636078,0.0,0.0,0.0,50.68,-5.86,51.0176636078,133.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.4
2021-03-30 07:30:00,43.23,-10.3,44.4401046353,0.0,0.0,0.0,43.23,-10.3,44.4401046353,130.83,55.27,-9.51,56.0821986017,0.0,0.0,0.0,55.27,-9.51,56.0821986017,132.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.76
2021-03-30 08:00:00,45.91,2.12,45.958921876,0.0,0.0,0.0,45.91,2.12,45.958921876,130.48,59.75,5.02,59.9605111719,0.0,0.0,0.0,59.75,5.02,59.9605111719,131.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.51
2021-03-30 08:30:00,49.5,3.31,49.6105442421,0.0,0.0,0.0,49.5,3.31,49.6105442421,132.46,64.18,7.73,64.6438341994,0.0,0.0,0.0,64.18,7.73,64.6438341994,134.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.23
2021-03-30 09:00:00,47.51,-28.23,55.2642108421,0.0,0.0,0.0,47.51,-28.23,55.2642108421,133.12,63.42,19.31,66.2945887686,0.0,0.0,0.0,63.42,19.31,66.2945887686,135.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.99
2021-03-30 09:30:00,46.49,-27.28,53.9028617051,0.0,0.0,0.0,46.49,-27.28,53.9028617051,130.63,61.57,20.3,64.8302005241,0.0,0.0,0.0,61.57,20.3,64.8302005241,132.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.42
2021-03-30 10:00:00,43.42,-27.01,51.1354720326,0.0,0.0,0.0,43.42,-27.01,51.1354720326,130.42,57.18,20.9,60.8799014454,0.0,0.0,0.0,57.18,20.9,60.8799014454,132.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.22
2021-03-30 10:30:00,40.44,-27.24,48.7587038384,0.0,0.0,0.0,40.44,-27.24,48.7587038384,130.81,53.24,20.76,57.1443365523,0.0,0.0,0.0,53.24,20.76,57.1443365523,133.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.62
2021-03-30 11:00:00,39.15,-26.58,47.3203856704,0.0,0.0,0.0,39.15,-26.58,47.3203856704,130.86,51.49,21.54,55.81390239,0.0,0.0,0.0,51.49,21.54,55.81390239,133.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.73
2021-03-30 11:30:00,37.18,-26.45,45.6284439796,0.0,0.0,0.0,37.18,-26.45,45.6284439796,130.73,48.84,21.74,53.4600149645,0.0,0.0,0.0,48.84,21.74,53.4600149645,133.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.59
2021-03-30 12:00:00,32.09,-27.5,42.2613073626,0.0,0.0,0.0,32.09,-27.5,42.2613073626,130.77,46.66,21.78,51.4929509739,0.0,0.0,0.0,46.66,21.78,51.4929509739,133.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.64
2021-03-30 12:30:00,30.91,-27.52,41.3857282164,0.0,0.0,0.0,30.91,-27.52,41.3857282164,131.49,46.16,22.48,51.3429255107,0.0,0.0,0.0,46.16,22.48,51.3429255107,133.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.22
2021-03-30 13:00:00,29.33,-23.07,37.3158652586,0.0,0.0,0.0,29.33,-23.07,37.3158652586,131.49,42.56,8.6,43.420198065,0.0,0.0,0.0,42.56,8.6,43.420198065,133.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.22
2021-03-30 13:30:00,25.64,-15.83,30.133013457,0.0,0.0,0.0,25.64,-15.83,30.133013457,132.19,34.54,-17.49,38.7157810201,0.0,0.0,0.0,34.54,-17.49,38.7157810201,134.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.48
2021-03-30 14:00:00,25.47,-15.83,29.9884944604,0.0,0.0,0.0,25.47,-15.83,29.9884944604,132.08,34.23,-17.16,38.2904492008,0.0,0.0,0.0,34.23,-17.16,38.2904492008,134.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.69
2021-03-30 14:30:00,26.43,-14.98,30.3800148124,0.0,0.0,0.0,26.43,-14.98,30.3800148124,131.24,35.61,-15.59,38.873129537,0.0,0.0,0.0,35.61,-15.59,38.873129537,133.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.82
2021-03-30 15:00:00,26.63,-15.04,30.5836312429,0.0,0.0,0.0,26.63,-15.04,30.5836312429,131.09,36.22,-15.31,39.322824161,0.0,0.0,0.0,36.22,-15.31,39.322824161,133.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.59
2021-03-30 15:30:00,27.11,-17.15,32.0791926332,0.0,0.0,0.0,27.11,-17.15,32.0791926332,131.05,33.92,-18.02,38.4094623758,0.0,0.0,0.0,33.92,-18.02,38.4094623758,133.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.49
2021-03-30 16:00:00,32.41,-17.63,36.894782829,0.0,0.0,0.0,32.41,-17.63,36.894782829,131.5,39.19,-18.07,43.1553125351,0.0,0.0,0.0,39.19,-18.07,43.1553125351,134.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.03
2021-03-30 16:30:00,38.41,-18.59,42.672194694,0.0,0.0,0.0,38.41,-18.59,42.672194694,130.76,47.6,-18.82,51.1854705947,0.0,0.0,0.0,47.6,-18.82,51.1854705947,133.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.24
2021-03-30 17:00:00,43.77,-16.91,46.9229261662,0.0,0.0,0.0,43.77,-16.91,46.9229261662,130.92,54.4,-16.72,56.9114962024,0.0,0.0,0.0,54.4,-16.72,56.9114962024,133.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.35
2021-03-30 17:30:00,46.65,-16.26,49.4025313117,0.0,0.0,0.0,46.65,-16.26,49.4025313117,129.72,58.16,-15.85,60.2810758033,0.0,0.0,0.0,58.16,-15.85,60.2810758033,132.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.01
2021-03-30 18:00:00,48.39,-16.34,51.0743350422,0.0,0.0,0.0,48.39,-16.34,51.0743350422,129.72,60.51,-16.02,62.5947322065,0.0,0.0,0.0,60.51,-16.02,62.5947322065,132.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.01
2021-03-30 18:30:00,50.14,-16.31,52.7260438493,0.0,0.0,0.0,50.14,-16.31,52.7260438493,130.03,63.01,-15.95,64.9974045636,0.0,0.0,0.0,63.01,-15.95,64.9974045636,132.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.31
2021-03-30 19:00:00,52.16,1.55,52.1830250177,0.0,0.0,0.0,52.16,1.55,52.1830250177,129.6,64.32,-22.52,68.1484614647,0.0,0.0,0.0,64.32,-22.52,68.1484614647,132.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.83
2021-03-30 19:30:00,52.19,4.51,52.3845034337,0.0,0.0,0.0,52.19,4.51,52.3845034337,131.14,64.18,-24.71,68.772498137,0.0,0.0,0.0,64.18,-24.71,68.772498137,131.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.32
2021-03-30 20:00:00,53.94,5.06,54.176814229,0.0,0.0,0.0,53.94,5.06,54.176814229,131.14,66.36,-23.95,70.5496428056,0.0,0.0,0.0,66.36,-23.95,70.5496428056,131.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.11
2021-03-30 20:30:00,53.94,4.74,54.1478642238,0.0,0.0,0.0,53.94,4.74,54.1478642238,130.86,66.37,-24.43,70.723417621,0.0,0.0,0.0,66.37,-24.43,70.723417621,131.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.79
2021-03-30 21:00:00,51.98,4.33,52.1600354678,0.0,0.0,0.0,51.98,4.33,52.1600354678,131.05,64.0,-25.34,68.8339712642,0.0,0.0,0.0,64.0,-25.34,68.8339712642,133.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.0
2021-03-30 21:30:00,49.62,3.75,49.7615001784,0.0,0.0,0.0,49.62,3.75,49.7615001784,132.04,61.09,-26.41,66.5543101534,0.0,0.0,0.0,61.09,-26.41,66.5543101534,134.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.02
2021-03-30 22:00:00,47.32,2.86,47.4063497857,0.0,0.0,0.0,47.32,2.86,47.4063497857,132.47,58.24,-27.58,64.4403134691,0.0,0.0,0.0,58.24,-27.58,64.4403134691,134.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.51
2021-03-30 22:30:00,43.97,-14.34,46.249286481,0.0,0.0,0.0,43.97,-14.34,46.249286481,132.79,55.41,-22.84,59.9327431376,0.0,0.0,0.0,55.41,-22.84,59.9327431376,132.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.85
2021-03-30 23:00:00,40.93,-31.94,51.9175163119,0.0,0.0,0.0,40.93,-31.94,51.9175163119,131.71,53.07,-16.43,55.555105976,0.0,0.0,0.0,53.07,-16.43,55.555105976,132.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.75
2021-03-30 23:30:00,37.38,-32.64,49.6249332493,0.0,0.0,0.0,37.38,-32.64,49.6249332493,130.59,48.84,-17.08,51.7404290666,0.0,0.0,0.0,48.84,-17.08,51.7404290666,133.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.64
2021-03-31 00:00:00,34.84,-32.69,47.7751159078,0.0,0.0,0.0,34.84,-32.69,47.7751159078,131.43,45.74,-17.42,48.9449078046,0.0,0.0,0.0,45.74,-17.42,48.9449078046,134.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.53
2021-03-31 00:30:00,40.1862,-32.9812,51.9874044734,7.0662,0.1288,7.0673737612,33.12,-33.11,46.8316826518,130.92,50.7262,-17.9412,53.8055203848,7.0662,0.1288,7.0673737612,43.66,-18.07,47.2516719281,133.78,7.0662,0.1288,7.0673737612,7.0662,0.1288,7.0673737612,0.0,0.0,0.0,133.03
2021-03-31 01:00:00,38.626,-33.0994,50.8678499286,7.076,0.1806,7.0783043421,31.55,-33.28,45.8580516376,130.66,48.826,-18.2194,52.114535519,7.076,0.1806,7.0783043421,41.75,-18.4,45.6248013694,133.35,7.076,0.1806,7.0783043421,7.076,0.1806,7.0783043421,0.0,0.0,0.0,132.79
2021-03-31 01:30:00,39.0468,-33.1992,51.2527020837,7.0468,0.1308,7.0480138252,32.0,-33.33,46.2048579697,130.52,49.3368,-18.1392,52.5656771181,7.0468,0.1308,7.0480138252,42.29,-18.27,46.0677435957,133.31,7.0468,0.1308,7.0480138252,7.0468,0.1308,7.0480138252,0.0,0.0,0.0,132.66
2021-03-31 02:00:00,39.058,-32.9638,51.1090938527,7.168,0.1962,7.1706846563,31.89,-33.16,46.0060615571,131.05,49.288,-18.1138,52.5111102,7.168,0.1962,7.1706846563,42.12,-18.31,45.9276659542,133.78,7.168,0.1962,7.1706846563,7.168,0.1962,7.1706846563,0.0,0.0,0.0,133.2
2021-03-31 02:30:00,38.1524,-33.5632,50.8143092052,7.1324,0.1668,7.1343501456,31.02,-33.73,45.825247408,130.53,48.1224,-18.7732,51.6546069581,7.1324,0.1668,7.1343501456,40.99,-18.94,45.1542212866,133.36,7.1324,0.1668,7.1343501456,7.1324,0.1668,7.1343501456,0.0,0.0,0.0,132.67
2021-03-31 03:00:00,37.8574,-33.0836,50.2763097663,7.1474,0.19640000000000002,7.1500978818,30.71,-33.28,45.2842411883,130.9,47.8974,-18.1536,51.222203386,7.1474,0.19640000000000002,7.1500978818,40.75,-18.35,44.6909946186,133.64,7.1474,0.19640000000000002,7.1500978818,7.1474,0.19640000000000002,7.1500978818,0.0,0.0,0.0,133.05
2021-03-31 03:30:00,37.2056,-33.4164,50.0091237708,7.0756,0.1836,7.0779816558,30.13,-33.6,45.1306647414,130.67,47.1256,-18.4564,50.6108770554,7.0756,0.1836,7.0779816558,40.05,-18.64,44.1752430667,133.53,7.0756,0.1836,7.0779816558,7.0756,0.1836,7.0779816558,0.0,0.0,0.0,132.81
2021-03-31 04:00:00,36.6228,-33.3166,49.5098506905,7.1028,0.1834,7.1051673731,29.52,-33.5,44.6506483716,131.07,46.3928,-18.3466,49.8887725185,7.1028,0.1834,7.1051673731,39.29,-18.53,43.4403614165,133.88,7.1028,0.1834,7.1051673731,7.1028,0.1834,7.1051673731,0.0,0.0,0.0,133.23
2021-03-31 04:30:00,36.1152,-34.0042,49.6043676371,7.1652000000000005,0.1658,7.1671180177,28.95,-34.17,44.7849461315,130.92,45.8352,-19.0842,49.6494939418,7.1652000000000005,0.1658,7.1671180177,38.67,-19.25,43.1964280931,133.79,7.1652000000000005,0.1658,7.1671180177,7.1652000000000005,0.1658,7.1671180177,0.0,0.0,0.0,133.09
2021-03-31 05:00:00,36.516,-33.443,49.5161842734,7.076,0.20700000000000002,7.0790271224,29.44,-33.65,44.7105815216,131.34,46.236,-19.053,50.0078444346,7.076,0.20700000000000002,7.0790271224,39.16,-19.26,43.6400412465,134.08,7.076,0.20700000000000002,7.0790271224,7.076,0.20700000000000002,7.0790271224,0.0,0.0,0.0,133.5
2021-03-31 05:30:00,37.38,-32.8966,49.7940828971,7.17,0.1734,7.172096455,30.21,-33.07,44.7913942627,130.92,47.1,-18.3766,50.5579808493,7.17,0.1734,7.172096455,39.93,-18.55,44.0284839621,133.76,7.17,0.1734,7.172096455,7.17,0.1734,7.172096455,0.0,0.0,0.0,133.1
2021-03-31 06:00:00,37.555,-33.3426,50.2205834271,7.045,0.2174,7.0483535496,30.51,-33.56,45.355635813,130.92,47.235,-19.0026,50.9140848073,7.045,0.2174,7.0483535496,40.19,-19.22,44.5493490413,133.76,7.045,0.2174,7.0483535496,7.045,0.2174,7.0483535496,0.0,0.0,0.0,133.1
2021-03-31 06:30:00,40.92,-32.7874,52.4352934459,6.99,0.1626,6.9918909288,33.93,-32.95,47.2963782969,131.07,51.2,-18.6674,54.4968973682,6.99,0.1626,6.9918909288,44.21,-18.83,48.0530227977,133.76,6.99,0.1626,6.9918909288,6.99,0.1626,6.9918909288,0.0,0.0,0.0,133.27
2021-03-31 07:00:00,44.1534,-18.4254,47.8436839794,7.0034,0.2446,7.0076701349,37.15,-18.67,41.5775347995,129.98,53.9834,-22.0354,58.3075151993,7.0034,0.2446,7.0076701349,46.98,-22.28,51.9953728711,132.49,7.0034,0.2446,7.0076701349,7.0034,0.2446,7.0076701349,0.0,0.0,0.0,132.15
2021-03-31 07:30:00,47.6314,-7.9002,48.2821232549,7.1214,0.1898,7.1239288318,40.51,-8.09,41.3099043814,130.44,57.3814,-23.7202,62.0908443653,7.1214,0.1898,7.1239288318,50.26,-23.91,55.6574855702,131.58,7.1214,0.1898,7.1239288318,7.1214,0.1898,7.1239288318,0.0,0.0,0.0,131.75
2021-03-31 08:00:00,50.6708,-6.8404,51.1304316899,7.5508,0.1796,7.5529356412,43.12,-7.02,43.6876962084,131.61,60.8608,-22.3404,64.8315544222,7.5508,0.1796,7.5529356412,53.31,-22.52,57.8714653348,132.26,7.5508,0.1796,7.5529356412,7.5508,0.1796,7.5529356412,0.0,0.0,0.0,132.33
2021-03-31 08:30:00,52.4682,-6.3534,52.8514683126,8.3882,0.056600000000000004,8.3883909542,44.08,-6.41,44.5436246841,131.61,62.6782,-21.5534,66.2805084984,8.3882,0.056600000000000004,8.3883909542,54.29,-21.61,58.4328349475,132.3,8.3882,0.056600000000000004,8.3883909542,8.3882,0.056600000000000004,8.3883909542,0.0,0.0,0.0,132.25
2021-03-31 09:00:00,53.6292,-5.4744,53.9078857682,9.9992,-0.1544,10.0003919923,43.63,-5.32,43.9531489202,131.22,63.2492,-20.3944,66.4559467016,9.9992,-0.1544,10.0003919923,53.25,-20.24,56.9668333331,132.0,9.9992,-0.1544,10.0003919923,9.9992,-0.1544,10.0003919923,0.0,0.0,0.0,131.9
2021-03-31 09:30:00,54.1656,-4.8236,54.3799534785,10.9156,-0.2736,10.9190283597,43.25,-4.55,43.4886766872,130.88,63.5756,-19.7536,66.5737307676,10.9156,-0.2736,10.9190283597,52.66,-19.48,56.1475377911,131.69,10.9156,-0.2736,10.9190283597,10.9156,-0.2736,10.9190283597,0.0,0.0,0.0,131.53
2021-03-31 10:00:00,52.9474,-6.0394,53.2907263895,11.7274,-0.46940000000000004,11.7367903244,41.22,-5.57,41.5946306631,131.06,61.5374,-21.5894,65.2146746608,11.7274,-0.46940000000000004,11.7367903244,49.81,-21.12,54.1025923593,131.75,11.7274,-0.46940000000000004,11.7367903244,11.7274,-0.46940000000000004,11.7367903244,0.0,0.0,0.0,131.73
2021-03-31 10:30:00,53.4384,-4.8358,53.656756855,13.2684,-0.5958,13.2817700703,40.17,-4.24,40.3931491716,131.94,61.3284,-20.0558,64.524474118,13.2684,-0.5958,13.2817700703,48.06,-19.46,51.8503153317,132.6,13.2684,-0.5958,13.2817700703,13.2684,-0.5958,13.2817700703,0.0,0.0,0.0,132.64
2021-03-31 11:00:00,52.5346,-4.6878,52.7433376456,15.3546,-0.8978,15.3808252704,37.18,-3.79,37.372670496,131.94,59.1846,-19.8378,62.4207912958,15.3546,-0.8978,15.3808252704,43.83,-18.94,47.7471726912,132.6,15.3546,-0.8978,15.3808252704,15.3546,-0.8978,15.3808252704,0.0,0.0,0.0,132.64
2021-03-31 11:30:00,51.9656,-4.7042,52.1780900475,16.1856,-1.1242,16.2245946945,35.78,-3.58,35.9586540349,131.85,58.0056,-19.874200000000002,61.3158499656,16.1856,-1.1242,16.2245946945,41.82,-18.75,45.8309382405,132.59,16.1856,-1.1242,16.2245946945,16.1856,-1.1242,16.2245946945,0.0,0.0,0.0,132.56
2021-03-31 12:00:00,52.7118,-4.6736,52.9185827116,15.7918,-1.0735999999999999,15.8282520892,36.92,-3.6,37.0950994068,131.85,59.0818,-19.8836,62.3379229699,15.7918,-1.0735999999999999,15.8282520892,43.29,-18.81,47.2000021186,132.59,15.7918,-1.0735999999999999,15.8282520892,15.7918,-1.0735999999999999,15.8282520892,0.0,0.0,0.0,132.56
2021-03-31 12:30:00,52.763,-4.6306,52.96580619,16.213,-1.0406,16.2463601265,36.55,-3.59,36.7258846047,131.97,59.053,-19.8606,62.3032923798,16.213,-1.0406,16.2463601265,42.84,-18.82,46.7916445533,132.69,16.213,-1.0406,16.2463601265,16.213,-1.0406,16.2463601265,0.0,0.0,0.0,132.68
2021-03-31 13:00:00,52.3026,-5.2614,52.5665701442,16.3726,-1.1114,16.4102785083,35.93,-4.15,36.1688733582,131.92,58.4226,-20.8014,62.0153080515,16.3726,-1.1114,16.4102785083,42.05,-19.69,46.4316551503,132.59,16.3726,-1.1114,16.4102785083,16.3726,-1.1114,16.4102785083,0.0,0.0,0.0,132.65
2021-03-31 13:30:00,51.3008,-5.7124,51.6178611955,16.4008,-1.0424,16.4338929776,34.9,-4.67,35.2110621822,132.31,57.1008,-21.8524,61.1394205599,16.4008,-1.0424,16.4338929776,40.7,-20.81,45.7115532442,132.88,16.4008,-1.0424,16.4338929776,16.4008,-1.0424,16.4338929776,0.0,0.0,0.0,133.09
2021-03-31 14:00:00,50.291,-6.3386,50.6888797564,15.381,-0.9986,15.4133825931,34.91,-5.34,35.3160544229,132.69,56.441,-22.7086,60.838039046,15.381,-0.9986,15.4133825931,41.06,-21.71,46.4461806826,133.28,15.381,-0.9986,15.4133825931,15.381,-0.9986,15.4133825931,0.0,0.0,0.0,133.56
2021-03-31 14:30:00,50.8176,-6.1568,51.1892044869,13.9776,-0.7368,13.9970059656,36.84,-5.42,37.2365680481,132.99,57.6676,-22.5068,61.9040235849,13.9776,-0.7368,13.9970059656,43.69,-21.77,48.8134100427,133.59,13.9776,-0.7368,13.9970059656,13.9776,-0.7368,13.9970059656,0.0,0.0,0.0,133.89
2021-03-31 15:00:00,50.935,-5.882,51.2735033814,12.875,-0.582,12.8881476171,38.06,-5.3,38.4272507474,133.05,58.405,-21.822,62.3485662145,12.875,-0.582,12.8881476171,45.53,-21.24,50.2406060871,133.73,12.875,-0.582,12.8881476171,12.875,-0.582,12.8881476171,0.0,0.0,0.0,133.93
2021-03-31 15:30:00,49.762,-7.0782,50.2628845097,12.522,-0.5582,12.5344354177,37.24,-6.52,37.8064544754,131.29,57.152,-23.3382,61.7334810556,12.522,-0.5582,12.5344354177,44.63,-22.78,50.1075373572,132.14,12.522,-0.5582,12.5344354177,12.522,-0.5582,12.5344354177,0.0,0.0,0.0,132.18
2021-03-31 16:00:00,50.3378,-6.7598,50.7896545064,11.9878,-0.44980000000000003,11.9962356129,38.35,-6.31,38.8656480713,131.32,58.2178,-22.9098,62.5633372901,11.9878,-0.44980000000000003,11.9962356129,46.23,-22.46,51.397125406,132.06,11.9878,-0.44980000000000003,11.9962356129,11.9878,-0.44980000000000003,11.9962356129,0.0,0.0,0.0,132.22
2021-03-31 16:30:00,50.9046,-6.8046,51.3573839123,12.3546,-0.4646,12.3633326543,38.55,-6.34,39.0678653115,131.59,58.6446,-22.8846,62.9515212391,12.3546,-0.4646,12.3633326543,46.29,-22.42,51.4336514356,132.3,12.3546,-0.4646,12.3633326543,12.3546,-0.4646,12.3633326543,0.0,0.0,0.0,132.46
2021-03-31 17:00:00,51.0112,-7.1228,51.5060851287,13.3212,-0.6228,13.3357507955,37.69,-6.5,38.2463867574,131.3,58.3812,-23.3728,62.8860262163,13.3212,-0.6228,13.3357507955,45.06,-22.75,50.4773820637,132.19,13.3212,-0.6228,13.3357507955,13.3212,-0.6228,13.3357507955,0.0,0.0,0.0,132.16
2021-03-31 17:30:00,53.5166,-5.9744,53.8490476324,11.2166,-0.2844,11.2202049411,42.3,-5.69,42.6809805417,132.05,62.6766,-21.6744,66.3184424042,11.2166,-0.2844,11.2202049411,51.46,-21.39,55.7284819459,132.87,11.2166,-0.2844,11.2202049411,11.2166,-0.2844,11.2202049411,0.0,0.0,0.0,132.91
2021-03-31 18:00:00,55.6708,-5.5714,55.948891594,9.3008,-0.0614,9.3010026664,46.37,-5.51,46.6962204038,131.25,66.5608,-20.4614,69.6348259609,9.3008,-0.0614,9.3010026664,57.26,-20.4,60.7854225946,132.05,9.3008,-0.0614,9.3010026664,9.3008,-0.0614,9.3010026664,0.0,0.0,0.0,132.03
2021-03-31 18:30:00,56.9066,-4.9374,57.1203907753,9.2866,-0.0874,9.2870112695,47.62,-4.85,47.8663441261,131.2,68.0266,-19.3674,70.7298698593,9.2866,-0.0874,9.2870112695,58.74,-19.28,61.8231833538,132.11,9.2866,-0.0874,9.2870112695,9.2866,-0.0874,9.2870112695,0.0,0.0,0.0,131.87
2021-03-31 19:00:00,56.5088,-5.4098,56.767159639,8.0188,0.060200000000000004,8.0190259683,48.49,-5.47,48.7975511681,131.12,68.2188,-19.9598,71.0788174457,8.0188,0.060200000000000004,8.0190259683,60.2,-20.02,63.4416298656,132.08,8.0188,0.060200000000000004,8.0190259683,8.0188,0.060200000000000004,8.0190259683,0.0,0.0,0.0,131.71
2021-03-31 19:30:00,57.0298,-5.791,57.3230648957,7.2798,0.199,7.2825194157,49.75,-5.99,50.1093065208,131.16,69.1998,-20.371,72.1359131157,7.2798,0.199,7.2825194157,61.92,-20.57,65.2473087568,132.02,7.2798,0.199,7.2825194157,7.2798,0.199,7.2825194157,0.0,0.0,0.0,131.71
2021-03-31 20:00:00,58.3158,-5.0658,58.5354154276,7.0758,0.20420000000000002,7.0787458833,51.24,-5.27,51.5102950875,130.91,70.8558,-19.3858,73.4598777244,7.0758,0.20420000000000002,7.0787458833,63.78,-19.59,66.7207351578,131.76,7.0758,0.20420000000000002,7.0787458833,7.0758,0.20420000000000002,7.0787458833,0.0,0.0,0.0,131.46
2021-03-31 20:30:00,57.5032,-8.6822,58.1549534183,6.9732,0.1678,6.9752186403,50.53,-8.85,51.2991559385,130.58,70.7532,-15.8122,72.4985584621,6.9732,0.1678,6.9752186403,63.78,-15.98,65.7514167148,131.53,6.9732,0.1678,6.9752186403,6.9732,0.1678,6.9752186403,0.0,0.0,0.0,131.1
2021-03-31 21:00:00,55.3298,-18.885,58.4639204385,7.0298,0.165,7.0317361327,48.3,-19.05,51.9210217542,130.74,71.8398,12.865,72.9826355309,7.0298,0.165,7.0317361327,64.81,12.7,66.0426082162,131.98,7.0298,0.165,7.0317361327,7.0298,0.165,7.0317361327,0.0,0.0,0.0,131.54
2021-03-31 21:30:00,53.8586,-19.3066,57.2144526979,7.0086,0.1534,7.0102785622,46.85,-19.46,50.7308003091,130.58,69.9686,12.7034,71.1124557129,7.0086,0.1534,7.0102785622,62.96,12.55,64.1986300477,132.98,7.0086,0.1534,7.0102785622,7.0086,0.1534,7.0102785622,0.0,0.0,0.0,132.68
2021-03-31 22:00:00,51.7152,-19.5084,55.2724124822,7.0352,0.1516,7.0368332082,44.68,-19.66,48.8141168106,131.14,67.2552,12.5616,68.4182411466,7.0352,0.1516,7.0368332082,60.22,12.41,61.4854169702,133.58,7.0352,0.1516,7.0368332082,7.0352,0.1516,7.0368332082,0.0,0.0,0.0,133.25
2021-03-31 22:30:00,47.2762,-15.0788,49.6226691733,7.0462,0.2812,7.0518088375,40.23,-15.36,43.0625417271,132.13,59.4462,-9.9588,60.2746081852,7.0462,0.2812,7.0518088375,52.4,-10.24,53.3911753008,135.12,7.0462,0.2812,7.0518088375,7.0462,0.2812,7.0518088375,0.0,0.0,0.0,133.54
2021-03-31 23:00:00,43.811,-9.3606,44.7998276041,7.031,0.1494,7.0325871029,36.78,-9.51,37.9895840988,132.13,53.291,-25.2006,58.9491384276,7.031,0.1494,7.0325871029,46.26,-25.35,52.7504511829,135.12,7.031,0.1494,7.0325871029,7.031,0.1494,7.0325871029,0.0,0.0,0.0,133.54
2021-03-31 23:30:00,41.218,-9.1586,42.2232575479,7.048,0.16140000000000002,7.0498477969,34.17,-9.32,35.4182340045,130.73,50.108,-25.7586,56.3410786013,7.048,0.16140000000000002,7.0498477969,43.06,-25.92,50.2594269764,134.47,7.048,0.16140000000000002,7.0498477969,7.048,0.16140000000000002,7.0498477969,0.0,0.0,0.0,131.47
2021-04-01 00:00:00,40.1372,-8.8744,41.1065663757,7.0272,0.11560000000000001,7.0281507667,33.11,-8.99,34.3087773026,131.73,48.6972,-25.6544,55.0414891441,7.0272,0.11560000000000001,7.0281507667,41.67,-25.77,48.9947119596,133.55,7.0272,0.11560000000000001,7.0281507667,7.0272,0.11560000000000001,7.0281507667,0.0,0.0,0.0,132.57
2021-04-01 00:30:00,37.9224,-9.8264,39.1748204683,7.0524000000000004,0.013600000000000001,7.0524131133,30.87,-9.84,32.4003472204,132.41,45.9924,-27.0264,53.3453573867,7.0524000000000004,0.013600000000000001,7.0524131133,38.94,-27.04,47.4076491718,134.14,7.0524000000000004,0.013600000000000001,7.0524131133,7.0524000000000004,0.013600000000000001,7.0524131133,0.0,0.0,0.0,133.27
2021-04-01 01:00:00,37.0448,-9.8846,38.3408727626,7.0548,0.0154,7.0548168084,29.99,-9.9,31.5818001387,132.95,44.9148,-27.0946,52.4543287842,7.0548,0.0154,7.0548168084,37.86,-27.11,46.5653487048,134.56,7.0548,0.0154,7.0548168084,7.0548,0.0154,7.0548168084,0.0,0.0,0.0,133.85
2021-04-01 01:30:00,37.2682,-9.5712,38.4776116811,7.0282,0.0188,7.0282251444,30.24,-9.59,31.7242131502,133.39,45.1882,-26.7112,52.4924911266,7.0282,0.0188,7.0282251444,38.16,-26.73,46.5905408855,134.97,7.0282,0.0188,7.0282251444,7.0282,0.0188,7.0282251444,0.0,0.0,0.0,134.29
2021-04-01 02:00:00,37.5818,-9.9336,38.8724594051,7.0718,0.0164,7.0718190163,30.51,-9.95,32.0914723875,133.46,45.5818,-27.0736,53.0158495942,7.0718,0.0164,7.0718190163,38.51,-27.09,47.0838422391,135.06,7.0718,0.0164,7.0718190163,7.0718,0.0164,7.0718190163,0.0,0.0,0.0,134.33
2021-04-01 02:30:00,37.574,-9.5822,38.7765912999,7.064,0.0178,7.0640224264,30.51,-9.6,31.9846853979,133.27,45.534,-26.5722,52.7202709481,7.064,0.0178,7.0640224264,38.47,-26.59,46.7650403614,134.87,7.064,0.0178,7.0640224264,7.064,0.0178,7.0640224264,0.0,0.0,0.0,134.13
2021-04-01 03:00:00,35.4824,-6.593,36.0897264988,7.0624,0.017,7.0624204604,28.42,-6.61,29.1785623361,132.78,42.8924,-23.273,48.7994928945,7.0624,0.017,7.0624204604,35.83,-23.29,42.7342134595,134.48,7.0624,0.017,7.0624204604,7.0624,0.017,7.0624204604,0.0,0.0,0.0,133.61
2021-04-01 03:30:00,35.6926,0.323,35.6940614635,7.1426,0.023,7.1426370312,28.55,0.30000000000000004,28.5515761386,133.22,42.9026,-15.107,45.4846626431,7.1426,0.023,7.1426370312,35.76,-15.13,38.829041966,135.15,7.1426,0.023,7.1426370312,7.1426,0.023,7.1426370312,0.0,0.0,0.0,133.98
2021-04-01 04:00:00,36.4786,1.0738,36.4944010007,7.2086,0.0238,7.2086392891,29.27,1.05,29.2888272213,132.72,43.8386,-14.1562,46.0675682927,7.2086,0.0238,7.2086392891,36.63,-14.18,39.2788658187,135.36,7.2086,0.0238,7.2086392891,7.2086,0.0238,7.2086392891,0.0,0.0,0.0,133.27
2021-04-01 04:30:00,36.459,1.0872,36.47520644,7.239,-0.042800000000000005,7.2391265247,29.22,1.13,29.2418415973,132.5,43.799,-14.2128,46.0473244048,7.239,-0.042800000000000005,7.2391265247,36.56,-14.17,39.209979597,135.11,7.239,-0.042800000000000005,7.2391265247,7.239,-0.042800000000000005,7.2391265247,0.0,0.0,0.0,133.03
2021-04-01 05:00:00,36.6258,1.012,36.6397785152,7.3458,-0.048,7.3459568226,29.28,1.06,29.2991808759,132.28,44.0058,-14.358,46.2889036124,7.3458,-0.048,7.3459568226,36.66,-14.31,39.3539286476,134.86,7.3458,-0.048,7.3459568226,7.3458,-0.048,7.3459568226,0.0,0.0,0.0,132.81
2021-04-01 05:30:00,37.1436,0.3914,37.1456621279,7.3436,-0.048600000000000004,7.3437608158,29.8,0.44,29.8032481451,132.55,44.6836,-15.0586,47.152789344,7.3436,-0.048600000000000004,7.3437608158,37.34,-15.01,40.2439523407,135.1,7.3436,-0.048600000000000004,7.3437608158,7.3436,-0.048600000000000004,7.3437608158,0.0,0.0,0.0,133.06
2021-04-01 06:00:00,38.8822,1.0828,38.8972741035,7.4322,-0.0572,7.4324201092,31.45,1.1400000000000001,31.4706545849,132.51,46.7422,-14.1872,48.8478239503,7.4322,-0.0572,7.4324201092,39.31,-14.13,41.7723951911,134.99,7.4322,-0.0572,7.4324201092,7.4322,-0.0572,7.4324201092,0.0,0.0,0.0,133.0
2021-04-01 06:30:00,41.4076,1.8888,41.4506562457,7.4676,-0.0712,7.4679394213,33.94,1.96,33.9965468835,132.45,49.8276,-12.3912,51.3452194386,7.4676,-0.0712,7.4679394213,42.36,-12.32,44.1152127956,134.95,7.4676,-0.0712,7.4679394213,7.4676,-0.0712,7.4679394213,0.0,0.0,0.0,132.9
2021-04-01 07:00:00,43.6084,2.3384,43.6710506528,7.4184,-0.0716,7.418745522,36.19,2.41,36.2701557758,131.76,52.4984,-11.6216,53.7693554836,7.4184,-0.0716,7.418745522,45.08,-11.55,46.5361031888,134.23,7.4184,-0.0716,7.418745522,7.4184,-0.0716,7.418745522,0.0,0.0,0.0,132.12
2021-04-01 07:30:00,47.685,-2.8356,47.7692354174,7.605,-0.0756,7.605375754,40.08,-2.76,40.1749175481,131.61,57.195,-17.8456,59.9143844528,7.605,-0.0756,7.605375754,49.59,-17.77,52.6777087581,134.07,7.605,-0.0756,7.605375754,7.605,-0.0756,7.605375754,0.0,0.0,0.0,131.94
2021-04-01 08:00:00,51.8296,-8.0112,52.4450832929,8.0296,-0.1512,8.0310234466,43.8,-7.86,44.4996584257,130.87,62.0796,-23.8712,66.510983496,8.0296,-0.1512,8.0310234466,54.05,-23.72,59.0257647134,132.68,8.0296,-0.1512,8.0310234466,8.0296,-0.1512,8.0310234466,0.0,0.0,0.0,131.37
2021-04-01 08:30:00,54.0924,-7.2254,54.5728333782,8.6924,-0.27540000000000003,8.6967616341,45.4,-6.95,45.9288852467,131.08,64.5224,-22.7954,68.4307705855,8.6924,-0.27540000000000003,8.6967616341,55.83,-22.52,60.2008247452,132.31,8.6924,-0.27540000000000003,8.6967616341,8.6924,-0.27540000000000003,8.6967616341,0.0,0.0,0.0,131.73
2021-04-01 09:00:00,56.1336,-6.4434000000000005,56.5021986521,9.3636,-0.4234,9.3731676887,46.77,-6.02,47.1558405714,130.94,66.5536,-21.6634,69.9906034588,9.3636,-0.4234,9.3731676887,57.19,-21.24,61.0068332238,132.19,9.3636,-0.4234,9.3731676887,9.3636,-0.4234,9.3731676887,0.0,0.0,0.0,131.6
2021-04-01 09:30:00,56.5896,-5.9948,56.9062426734,10.4896,-0.5748,10.5053368913,46.1,-5.42,46.4175225534,130.58,66.53960000000001,-20.9248,69.7521728923,10.4896,-0.5748,10.5053368913,56.05,-20.35,59.6299002179,131.88,10.4896,-0.5748,10.5053368913,10.4896,-0.5748,10.5053368913,0.0,0.0,0.0,131.21
2021-04-01 10:00:00,55.9554,-6.3922,56.3193306956,11.455400000000001,-0.6922,11.4762942625,44.5,-5.7,44.863570968,130.36,65.2354,-21.5022,68.687713734,11.455400000000001,-0.6922,11.4762942625,53.78,-20.81,57.6658000898,131.5,11.455400000000001,-0.6922,11.4762942625,11.455400000000001,-0.6922,11.4762942625,0.0,0.0,0.0,131.01
2021-04-01 10:30:00,55.5928,-6.4276,55.9631437073,11.9228,-0.8576,11.9536035404,43.67,-5.57,44.0237867522,130.67,64.1628,-21.7176,67.7386082939,11.9228,-0.8576,11.9536035404,52.24,-20.86,56.2508417715,131.7,11.9228,-0.8576,11.9536035404,11.9228,-0.8576,11.9536035404,0.0,0.0,0.0,131.41
2021-04-01 11:00:00,53.9476,-7.1728,54.4223539145,13.0276,-0.9728,13.0638700851,40.92,-6.2,41.3870317853,130.67,61.7976,-22.5528,65.7842850049,13.0276,-0.9728,13.0638700851,48.77,-21.58,53.3311288086,131.7,13.0276,-0.9728,13.0638700851,13.0276,-0.9728,13.0638700851,0.0,0.0,0.0,131.41
2021-04-01 11:30:00,53.294,-7.7056000000000004,53.8481820247,13.844,-1.0956,13.8872846648,39.45,-6.61,39.9999324999,130.67,60.864,-23.1856,65.1306267693,13.844,-1.0956,13.8872846648,47.02,-22.09,51.9504427315,131.61,13.844,-1.0956,13.8872846648,13.844,-1.0956,13.8872846648,0.0,0.0,0.0,131.46
2021-04-01 12:00:00,52.8612,-8.0522,53.4709677328,13.0012,-1.0022,13.0397701774,39.86,-7.05,40.4786622803,131.1,60.8512,-23.6622,65.2898786205,13.0012,-1.0022,13.0397701774,47.85,-22.66,52.9442924214,132.09,13.0012,-1.0022,13.0397701774,13.0012,-1.0022,13.0397701774,0.0,0.0,0.0,131.93
2021-04-01 12:30:00,53.1216,-8.1674,53.745798062,13.6316,-1.1074,13.6765073509,39.49,-7.06,40.1161276795,131.42,60.8916,-23.8074,65.3802664825,13.6316,-1.1074,13.6765073509,47.26,-22.7,52.4289767209,132.39,13.6316,-1.1074,13.6765073509,13.6316,-1.1074,13.6765073509,0.0,0.0,0.0,132.27
2021-04-01 13:00:00,52.9678,-8.2634,53.6085032098,14.8078,-1.2334,14.8590785852,38.16,-7.03,38.8021455592,131.52,59.9278,-24.0134,64.5599302385,14.8078,-1.2334,14.8590785852,45.12,-22.78,50.5444635939,132.46,14.8078,-1.2334,14.8590785852,14.8078,-1.2334,14.8590785852,0.0,0.0,0.0,132.38
2021-04-01 13:30:00,52.6368,-8.3682,53.297837531,15.6668,-1.4182000000000001,15.7308586377,36.97,-6.95,37.6175942878,131.72,59.0668,-24.2182,63.8389228722,15.6668,-1.4182000000000001,15.7308586377,43.4,-22.8,49.0244836791,132.63,15.6668,-1.4182000000000001,15.7308586377,15.6668,-1.4182000000000001,15.7308586377,0.0,0.0,0.0,132.59
2021-04-01 14:00:00,51.8482,-8.5958,52.5559094763,15.5282,-1.3458,15.5864098778,36.32,-7.25,37.0365346651,131.78,58.1682,-24.5558,63.1389483986,15.5282,-1.3458,15.5864098778,42.64,-23.21,48.5476436091,132.63,15.5282,-1.3458,15.5864098778,15.5282,-1.3458,15.5864098778,0.0,0.0,0.0,132.66
2021-04-01 14:30:00,53.0074,-7.6458,53.5559773732,14.0774,-1.0858,14.1192121735,38.93,-6.5600000000000005,39.4788361024,131.88,60.3174,-23.3658,64.6850009848,14.0774,-1.0858,14.1192121735,46.24,-22.28,51.3277312961,132.69,14.0774,-1.0858,14.1192121735,14.0774,-1.0858,14.1192121735,0.0,0.0,0.0,132.77
2021-04-01 15:00:00,53.9512,-7.292,54.4417601244,12.7512,-0.912,12.7837727389,41.2,-6.38,41.6910589935,131.47,61.8512,-23.012,65.9933563735,12.7512,-0.912,12.7837727389,49.1,-22.1,53.8444054661,132.48,12.7512,-0.912,12.7837727389,12.7512,-0.912,12.7837727389,0.0,0.0,0.0,132.34
2021-04-01 15:30:00,53.3804,-7.9664,53.9715724537,14.0704,-1.1464,14.117024797,39.31,-6.82,39.8972242142,131.8,60.4004,-24.2664,65.0927529693,14.0704,-1.1464,14.117024797,46.33,-23.12,51.7784057306,132.9,14.0704,-1.1464,14.117024797,14.0704,-1.1464,14.117024797,0.0,0.0,0.0,132.69
2021-04-01 16:00:00,53.0404,-8.2328,53.6755347249,14.0104,-1.0528,14.0499002132,39.03,-7.18,39.6849253496,132.33,60.3204,-24.7528,65.2016239368,14.0104,-1.0528,14.0499002132,46.31,-23.7,52.0221693127,133.38,14.0104,-1.0528,14.0499002132,14.0104,-1.0528,14.0499002132,0.0,0.0,0.0,133.28
2021-04-01 16:30:00,53.574,-8.5968,54.2593627519,13.174,-0.8468,13.2011873042,40.4,-7.75,41.1366320935,132.55,61.664,-25.1568,66.5981492404,13.174,-0.8468,13.2011873042,48.49,-24.31,54.2425681545,133.64,13.174,-0.8468,13.2011873042,13.174,-0.8468,13.2011873042,0.0,0.0,0.0,133.52
2021-04-01 17:00:00,55.0104,-8.5066,55.6642286547,12.2304,-0.6766,12.2491008535,42.78,-7.83,43.4906576175,132.46,63.9604,-24.9566,68.6568616507,12.2304,-0.6766,12.2491008535,51.73,-24.28,57.1446524182,133.53,12.2304,-0.6766,12.2491008535,12.2304,-0.6766,12.2491008535,0.0,0.0,0.0,133.43
2021-04-01 17:30:00,54.852,-9.4988,55.6683851521,11.602,-0.6088,11.6179620175,43.25,-8.89,44.1542138419,132.01,64.202,-26.1288,69.3153012937,11.602,-0.6088,11.6179620175,52.6,-25.52,58.4639239189,132.72,11.602,-0.6088,11.6179620175,11.602,-0.6088,11.6179620175,0.0,0.0,0.0,132.89
2021-04-01 18:00:00,56.1232,-8.8846,56.8220880943,10.7532,-0.48460000000000003,10.764113869700001,45.37,-8.4,46.1410543876,132.01,66.2332,-25.2746,70.8917638897,10.7532,-0.48460000000000003,10.764113869700001,55.48,-24.79,60.7665574144,132.72,10.7532,-0.48460000000000003,10.764113869700001,10.7532,-0.48460000000000003,10.764113869700001,0.0,0.0,0.0,132.89
2021-04-01 18:30:00,58.678,-7.8598,59.2020619577,9.688,-0.3498,9.6943129741,48.99,-7.51,49.5622860651,131.97,70.168,-23.4198,73.9732063388,9.688,-0.3498,9.6943129741,60.48,-23.07,64.7306364869,132.8,9.688,-0.3498,9.6943129741,9.688,-0.3498,9.6943129741,0.0,0.0,0.0,132.8
2021-04-01 19:00:00,59.1788,-7.3008,59.6274437661,8.7388,-0.22080000000000002,8.7415889906,50.44,-7.08,50.9344677012,131.45,71.2888,-22.0008,74.6064890347,8.7388,-0.22080000000000002,8.7415889906,62.55,-21.78,66.2334575573,132.37,8.7388,-0.22080000000000002,8.7415889906,8.7388,-0.22080000000000002,8.7415889906,0.0,0.0,0.0,132.18
2021-04-01 19:30:00,57.8654,-8.8162,58.5331521413,8.0154,-0.1062,8.0161035173,49.85,-8.71,50.6052032898,130.44,70.1854,-23.8862,74.1386601147,8.0154,-0.1062,8.0161035173,62.17,-23.78,66.5627320653,131.39,8.0154,-0.1062,8.0161035173,8.0154,-0.1062,8.0161035173,0.0,0.0,0.0,131.07
2021-04-01 20:00:00,58.8082,-7.964,59.3450055459,7.5782,-0.074,7.5785612909,51.23,-7.89,51.8340139291,130.74,71.5282,-22.964,75.1240886217,7.5782,-0.074,7.5785612909,63.95,-22.89,67.9231521648,131.53,7.5782,-0.074,7.5785612909,7.5782,-0.074,7.5785612909,0.0,0.0,0.0,131.42
2021-04-01 20:30:00,58.408,-8.5076,59.0243485501,7.5280000000000005,-0.0876,7.5285096638999995,50.88,-8.42,51.571996277,129.78,71.138,-23.6476,74.9654855901,7.5280000000000005,-0.0876,7.5285096638999995,63.61,-23.56,67.8329248964,132.61,7.5280000000000005,-0.0876,7.5285096638999995,7.5280000000000005,-0.0876,7.5285096638999995,0.0,0.0,0.0,130.5
2021-04-01 21:00:00,56.2858,-9.3072,57.0501117745,7.5558,-0.0872,7.5563031623,48.73,-9.22,49.5945692591,129.78,68.3458,-24.9472,72.7565197455,7.5558,-0.0872,7.5563031623,60.79,-24.86,65.6768124988,133.08,7.5558,-0.0872,7.5563031623,7.5558,-0.0872,7.5563031623,0.0,0.0,0.0,130.54
2021-04-01 21:30:00,53.6634,-10.0952,54.6047027517,7.4534,-0.0852,7.4538869457,46.21,-10.01,47.2817533516,130.34,65.1134,-26.1852,70.1813334057,7.4534,-0.0852,7.4538869457,57.66,-26.1,63.2920658535,133.59,7.4534,-0.0852,7.4538869457,7.4534,-0.0852,7.4538869457,0.0,0.0,0.0,131.16
2021-04-01 22:00:00,51.9766,-10.705,53.0675416103,7.4866,-0.085,7.4870825132,44.49,-10.62,45.7399661128,130.8,63.1866,-26.795,68.6332167726,7.4866,-0.085,7.4870825132,55.7,-26.71,61.7730855632,134.0,7.4866,-0.085,7.4870825132,7.4866,-0.085,7.4870825132,0.0,0.0,0.0,131.69
2021-04-01 22:30:00,50.1842,-10.8328,51.3400767966,7.4342,-0.0728,7.4345564414,42.75,-10.76,44.083331317,131.24,60.8942,-27.1128,66.6573890689,7.4342,-0.0728,7.4345564414,53.46,-27.04,59.9093748924,134.44,7.4342,-0.0728,7.4345564414,7.4342,-0.0728,7.4345564414,0.0,0.0,0.0,132.12
2021-04-01 23:00:00,47.4102,-11.211,48.7176927311,7.2602,-0.061,7.2604562556,40.15,-11.15,41.6694732388,131.1,57.2202,-27.771,63.603299671,7.2602,-0.061,7.2604562556,49.96,-27.71,57.1300770173,134.37,7.2602,-0.061,7.2604562556,7.2602,-0.061,7.2604562556,0.0,0.0,0.0,131.99
2021-04-01 23:30:00,44.6458,-11.3822,46.07387475,7.2358,-0.062200000000000005,7.2360673352,37.41,-11.32,39.0851698218,130.33,54.0458,-28.0922,60.9107560163,7.2358,-0.062200000000000005,7.2360673352,46.81,-28.03,54.5605810086,133.78,7.2358,-0.062200000000000005,7.2360673352,7.2358,-0.062200000000000005,7.2360673352,0.0,0.0,0.0,131.27
2021-04-02 00:00:00,41.7356,-11.4854,43.2871195683,7.2756,-0.055400000000000005,7.2758109184,34.46,-11.43,36.3061496168,131.12,50.5256,-28.3654,57.9433531349,7.2756,-0.055400000000000005,7.2758109184,43.25,-28.31,51.6915718469,134.6,7.2756,-0.055400000000000005,7.2758109184,7.2756,-0.055400000000000005,7.2758109184,0.0,0.0,0.0,132.07
2021-04-02 00:30:00,40.3208,-12.084,42.092635563,7.1908,-0.064,7.1910848027,33.13,-12.02,35.2431170585,131.19,48.6308,-29.444,56.8498359245,7.1908,-0.064,7.1910848027,41.44,-29.38,50.7982086298,134.76,7.1908,-0.064,7.1910848027,7.1908,-0.064,7.1910848027,0.0,0.0,0.0,132.16
2021-04-02 01:00:00,39.2792,-12.128,41.1089277,7.2992,-0.048,7.2993578238,31.98,-12.08,34.1854764483,132.02,47.1092,-29.798000000000002,55.7422418695,7.2992,-0.048,7.2993578238,39.81,-29.75,49.6980744094,135.32,7.2992,-0.048,7.2993578238,7.2992,-0.048,7.2993578238,0.0,0.0,0.0,133.04
2021-04-02 01:30:00,38.9592,-12.2186,40.830300643,7.2592,0.021400000000000002,7.2592315434,31.7,-12.24,33.9809888026,131.66,46.7892,-29.9586,55.5585002551,7.2592,0.021400000000000002,7.2592315434,39.53,-29.98,49.6127130885,132.42,7.2592,0.021400000000000002,7.2592315434,7.2592,0.021400000000000002,7.2592315434,0.0,0.0,0.0,132.73
2021-04-02 02:00:00,39.043,-12.2962,40.9335117409,7.223,0.0238,7.2230392107,31.82,-12.32,34.1217643155,131.78,46.873,-29.9562,55.6277992324,7.223,0.0238,7.2230392107,39.65,-29.98,49.7083785694,132.49,7.223,0.0238,7.2230392107,7.223,0.0238,7.2230392107,0.0,0.0,0.0,132.85
2021-04-02 02:30:00,39.0486,-12.0874,40.8766241356,7.2286,0.022600000000000002,7.228635329,31.82,-12.11,34.0465049601,131.45,46.8786,-29.7474,55.520365135,7.2286,0.022600000000000002,7.228635329,39.65,-29.77,49.582006817,132.18,7.2286,0.022600000000000002,7.228635329,7.2286,0.022600000000000002,7.228635329,0.0,0.0,0.0,132.53
2021-04-02 03:00:00,38.2822,-12.1194,40.1547841882,7.3222000000000005,0.0206,7.3222289776,30.96,-12.14,33.2550928431,131.62,45.9022,-29.8194,54.7376340482,7.3222000000000005,0.0206,7.3222289776,38.58,-29.84,48.7733738837,132.36,7.3222000000000005,0.0206,7.3222289776,7.3222000000000005,0.0206,7.3222289776,0.0,0.0,0.0,132.69
2021-04-02 03:30:00,37.5012,-12.4698,39.5200697555,7.3712,-0.049800000000000004,7.3713682231,30.13,-12.42,32.5894660895,131.54,44.9612,-30.3898,54.2683098086,7.3712,-0.049800000000000004,7.3713682231,37.59,-30.34,48.306559596,132.36,7.3712,-0.049800000000000004,7.3713682231,7.3712,-0.049800000000000004,7.3713682231,0.0,0.0,0.0,132.6
2021-04-02 04:00:00,36.9238,-12.4034,38.9513971251,7.2138,-0.0434,7.2139305514,29.71,-12.36,32.1784664022,132.06,44.2738,-30.3534,53.6795888397,7.2138,-0.0434,7.2139305514,37.06,-30.31,47.8762958049,132.78,7.2138,-0.0434,7.2139305514,7.2138,-0.0434,7.2139305514,0.0,0.0,0.0,133.15
