Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-02 04:30:00,36.7848,-12.3494,38.8024379569,7.2148,-0.0494,7.2149691198,29.57,-12.3,32.0261596199,132.06,44.1248,-30.2994,53.5261769175,7.2148,-0.0494,7.2149691198,36.91,-30.25,47.7222233346,132.78,7.2148,-0.0494,7.2149691198,7.2148,-0.0494,7.2149691198,0.0,0.0,0.0,133.15
2021-04-02 05:00:00,37.6384,-11.463,39.3452604968,7.2384,-0.053,7.238594032,30.4,-11.41,32.4707268166,132.06,45.1184,-29.323,53.8099279646,7.2384,-0.053,7.238594032,37.88,-29.27,47.8709442146,132.78,7.2384,-0.053,7.238594032,7.2384,-0.053,7.238594032,0.0,0.0,0.0,133.15
2021-04-02 05:30:00,38.25,-11.4294,39.921093226,7.22,-0.0594,7.2202443421,31.03,-11.37,33.0475082268,132.7,45.92,-29.1794,54.4066520231,7.22,-0.0594,7.2202443421,38.7,-29.12,48.43205963,133.43,7.22,-0.0594,7.2202443421,7.22,-0.0594,7.2202443421,0.0,0.0,0.0,133.77
2021-04-02 06:00:00,39.16,-10.733,40.6042225514,7.17,-0.063,7.1702767729,31.99,-10.67,33.7225295611,132.54,47.03,-28.283,54.8794040511,7.17,-0.063,7.1702767729,39.86,-28.22,48.8383865417,133.22,7.17,-0.063,7.1702767729,7.17,-0.063,7.1702767729,0.0,0.0,0.0,133.6
2021-04-02 06:30:00,39.6914,-10.7784,41.1288358761,7.1614,-0.0684,7.1617266438,32.53,-10.71,34.2477006527,132.36,47.7614,-28.2484,55.4898498153,7.1614,-0.0684,7.1617266438,40.6,-28.18,49.421375942,133.11,7.1614,-0.0684,7.1617266438,7.1614,-0.0684,7.1617266438,0.0,0.0,0.0,133.4
2021-04-02 07:00:00,39.7084,-11.3038,41.2859894516,7.1284,-0.0538,7.1286030188,32.58,-11.25,34.4676500504,132.22,48.0084,-28.6438,55.9041478694,7.1284,-0.0538,7.1286030188,40.88,-28.59,49.8854938835,132.9,7.1284,-0.0538,7.1286030188,7.1284,-0.0538,7.1286030188,0.0,0.0,0.0,133.26
2021-04-02 07:30:00,42.43,-10.1794,43.6339900119,7.32,-0.0494,7.3201666894,35.11,-10.13,36.5421537406,132.61,51.42,-26.6494,57.9155153682,7.32,-0.0494,7.3201666894,44.1,-26.6,51.5011650354,133.33,7.32,-0.0494,7.3201666894,7.32,-0.0494,7.3201666894,0.0,0.0,0.0,133.63
2021-04-02 08:00:00,45.6436,-8.678,46.4612301275,7.7836,-0.108,7.7843492316,37.86,-8.57,38.8178373947,131.72,55.1436,-24.298,60.2595172978,7.7836,-0.108,7.7843492316,47.36,-24.19,53.1801250469,132.53,7.7836,-0.108,7.7843492316,7.7836,-0.108,7.7843492316,0.0,0.0,0.0,132.65
2021-04-02 08:30:00,48.4,-7.342,48.9537022502,8.8,-0.252,8.8036074424,39.6,-7.09,40.2296917711,131.39,57.87,-22.672,62.1526868607,8.8,-0.252,8.8036074424,49.07,-22.42,53.9492474461,132.34,8.8,-0.252,8.8036074424,8.8,-0.252,8.8036074424,0.0,0.0,0.0,132.21
2021-04-02 09:00:00,49.3638,-7.3262,49.904488344,10.0538,-0.3662,10.0604670309,39.31,-6.96,39.9213940137,130.92,58.2438,-22.7962,62.5460388265,10.0538,-0.3662,10.0604670309,48.19,-22.43,53.1543130893,132.03,10.0538,-0.3662,10.0604670309,10.0538,-0.3662,10.0604670309,0.0,0.0,0.0,131.7
2021-04-02 09:30:00,50.5588,-7.087,51.0530883144,11.7688,-0.587,11.7834299947,38.79,-6.5,39.3308288751,130.28,58.8288,-22.497,62.9836702522,11.7688,-0.587,11.7834299947,47.06,-21.91,51.9104199559,131.28,11.7688,-0.587,11.7834299947,11.7688,-0.587,11.7834299947,0.0,0.0,0.0,131.09
2021-04-02 10:00:00,51.111,-6.8352,51.5660186561,13.251,-0.7852,13.2742434828,37.86,-6.05,38.3403455905,130.34,58.651,-22.1452,62.6925010192,13.251,-0.7852,13.2742434828,45.4,-21.36,50.1737939566,131.21,13.251,-0.7852,13.2742434828,13.251,-0.7852,13.2742434828,0.0,0.0,0.0,131.15
2021-04-02 10:30:00,50.9724,-6.681,51.4083779433,15.5824,-1.121,15.6226704107,35.39,-5.5600000000000005,35.8240938476,130.2,57.6124,-21.931,61.6454166566,15.5824,-1.121,15.6226704107,42.03,-20.81,46.8996481863,131.05,15.5824,-1.121,15.6226704107,15.5824,-1.121,15.6226704107,0.0,0.0,0.0,131.01
2021-04-02 11:00:00,50.1722,-6.381,50.5763463868,16.8922,-1.441,16.9535513047,33.28,-4.94,33.6446429614,130.1,55.7922,-21.601,59.8278595793,16.8922,-1.441,16.9535513047,38.9,-20.16,43.813646276,133.67,16.8922,-1.441,16.9535513047,16.8922,-1.441,16.9535513047,0.0,0.0,0.0,130.93
2021-04-02 11:30:00,50.0096,-5.9672,50.364348184,17.9296,-1.5672000000000001,17.9979629959,32.08,-4.4,32.3803397141,129.74,54.9896,-21.1772,58.9264788359,17.9296,-1.5672000000000001,17.9979629959,37.06,-19.61,41.9284593087,133.67,17.9296,-1.5672000000000001,17.9979629959,17.9296,-1.5672000000000001,17.9979629959,0.0,0.0,0.0,130.61
2021-04-02 12:00:00,48.2212,-6.4868,48.6555516224,18.4712,-1.6468,18.5444649338,29.75,-4.84,30.1411363422,129.85,52.5812,-21.9768,56.9891422262,18.4712,-1.6468,18.5444649338,34.11,-20.33,39.7089536503,133.83,18.4712,-1.6468,18.5444649338,18.4712,-1.6468,18.5444649338,0.0,0.0,0.0,130.71
2021-04-02 12:30:00,49.6546,-5.7046,49.9812140941,18.7846,-1.6945999999999999,18.8608819073,30.87,-4.01,31.1293591325,130.32,54.0846,-20.9946,58.0165251141,18.7846,-1.6945999999999999,18.8608819073,35.3,-19.3,40.2315796359,134.29,18.7846,-1.6945999999999999,18.8608819073,18.7846,-1.6945999999999999,18.8608819073,0.0,0.0,0.0,131.23
2021-04-02 13:00:00,49.1302,-5.8324,49.4751800583,19.0002,-1.7224,19.0781094923,30.13,-4.11,30.4090282646,130.18,53.3602,-21.1824,57.4108440436,19.0002,-1.7224,19.0781094923,34.36,-19.46,39.487988047,134.24,19.0002,-1.7224,19.0781094923,19.0002,-1.7224,19.0781094923,0.0,0.0,0.0,131.07
2021-04-02 13:30:00,48.6858,-6.4748,49.1144597515,19.0858,-1.7648000000000001,19.1672189083,29.6,-4.71,29.9723889605,130.26,52.7258,-21.9648,57.1179693676,19.0858,-1.7648000000000001,19.1672189083,33.64,-20.2,39.2388786792,134.33,19.0858,-1.7648000000000001,19.1672189083,19.0858,-1.7648000000000001,19.1672189083,0.0,0.0,0.0,131.16
2021-04-02 14:00:00,48.0648,-6.926,48.5612445788,18.9648,-1.746,19.045003414,29.1,-5.18,29.5574423792,130.36,51.9648,-22.606,56.6689657135,18.9648,-1.746,19.045003414,33.0,-20.86,39.0402305321,134.4,18.9648,-1.746,19.045003414,18.9648,-1.746,19.045003414,0.0,0.0,0.0,131.28
2021-04-02 14:30:00,45.9802,-6.6204,46.4543699581,18.8302,-1.7004000000000001,18.9068186695,27.15,-4.92,27.5921891121,130.47,49.5202,-22.6704,54.4628060625,18.8302,-1.7004000000000001,18.9068186695,30.69,-20.97,37.1701089587,134.47,18.8302,-1.7004000000000001,18.9068186695,18.8302,-1.7004000000000001,18.9068186695,0.0,0.0,0.0,131.42
2021-04-02 15:00:00,44.9154,-7.1442,45.4800258443,18.4354,-1.6542,18.5094665185,26.48,-5.49,27.0431229705,130.99,48.4354,-23.7042,53.9247352409,18.4354,-1.6542,18.5094665185,30.0,-22.05,37.2317404911,135.14,18.4354,-1.6542,18.5094665185,18.4354,-1.6542,18.5094665185,0.0,0.0,0.0,131.96
2021-04-02 15:30:00,43.8318,-7.7448,44.5107696887,17.9718,-1.5348000000000002,18.0372172543,25.86,-6.21,26.5951818945,132.08,47.4418,-24.3148,53.3097916548,17.9718,-1.5348000000000002,18.0372172543,29.47,-22.78,37.2479435674,134.34,17.9718,-1.5348000000000002,18.0372172543,17.9718,-1.5348000000000002,18.0372172543,0.0,0.0,0.0,133.05
2021-04-02 16:00:00,43.9318,-8.3064,44.7101703441,17.2518,-1.4364,17.3114946842,26.68,-6.87,27.5503048985,131.54,47.9618,-25.0164,54.0939416959,17.2518,-1.4364,17.3114946842,30.71,-23.58,38.7184775011,132.73,17.2518,-1.4364,17.3114946842,17.2518,-1.4364,17.3114946842,0.0,0.0,0.0,132.53
2021-04-02 16:30:00,45.9914,-8.315,46.7370099489,16.2714,-1.2850000000000001,16.322061235,29.72,-7.03,30.5401260639,131.78,50.9814,-24.805,56.6956009842,16.2714,-1.2850000000000001,16.322061235,34.71,-23.52,41.9282064963,132.87,16.2714,-1.2850000000000001,16.322061235,16.2714,-1.2850000000000001,16.322061235,0.0,0.0,0.0,132.76
2021-04-02 17:00:00,48.626,-7.8982,49.2632666318,15.026,-1.0482,15.0625163648,33.6,-6.85,34.2911431714,131.19,54.816,-23.8282,59.7710378966,15.026,-1.0482,15.0625163648,39.79,-22.78,45.8494547405,132.34,15.026,-1.0482,15.0625163648,15.026,-1.0482,15.0625163648,0.0,0.0,0.0,132.14
2021-04-02 17:30:00,50.6054,-7.8858,51.2161336963,13.455400000000001,-0.8158000000000001,13.4801082637,37.15,-7.07,37.8167608343,130.55,58.1354,-23.4058,62.6702178614,13.455400000000001,-0.8158000000000001,13.4801082637,44.68,-22.59,50.066061359,131.59,13.455400000000001,-0.8158000000000001,13.4801082637,13.455400000000001,-0.8158000000000001,13.4801082637,0.0,0.0,0.0,131.42
2021-04-02 18:00:00,51.831,-12.399000000000001,53.2934119944,11.691,-0.589,11.7058276939,40.14,-11.81,41.8413157059,130.37,62.261,-8.829,62.8838879364,11.691,-0.589,11.7058276939,50.57,-8.24,51.2369251614,131.96,11.691,-0.589,11.7058276939,11.691,-0.589,11.7058276939,0.0,0.0,0.0,131.16
2021-04-02 18:30:00,51.698,-19.459,55.2388982964,9.858,-0.369,9.8649036995,41.84,-19.09,45.9892780983,130.14,65.558,11.491,66.5574522124,9.858,-0.369,9.8649036995,55.7,11.86,56.9486575786,132.34,9.858,-0.369,9.8649036995,9.858,-0.369,9.8649036995,0.0,0.0,0.0,131.54
2021-04-02 19:00:00,51.79,-20.1564,55.5741357194,8.37,-0.1864,8.3720753078,43.42,-19.97,47.7922305401,130.9,66.44,10.3636,67.24342202,8.37,-0.1864,8.3720753078,58.07,10.55,59.0205676015,132.34,8.37,-0.1864,8.3720753078,8.37,-0.1864,8.3720753078,0.0,0.0,0.0,133.16
2021-04-02 19:30:00,53.0216,-19.4794,56.4866098374,7.4716000000000005,-0.0694,7.4719223042,45.55,-19.41,49.5131356309,130.52,68.4216,11.2606,69.3420252006,7.4716000000000005,-0.0694,7.4719223042,60.95,11.33,61.9941239151,131.92,7.4716000000000005,-0.0694,7.4719223042,7.4716000000000005,-0.0694,7.4719223042,0.0,0.0,0.0,132.8
2021-04-02 20:00:00,54.0462,-19.1632,57.3430027874,7.1562,-0.0632,7.15647907,46.89,-19.1,50.6308413914,130.52,69.6962,11.5068,70.639696635,7.1562,-0.0632,7.15647907,62.54,11.57,63.601230334,132.03,7.1562,-0.0632,7.15647907,7.1562,-0.0632,7.15647907,0.0,0.0,0.0,132.8
2021-04-02 20:30:00,54.9628,-19.3662,58.2748580975,7.1728,-0.0862,7.1733179408,47.79,-19.28,51.5325382647,130.17,70.8328,11.1138,71.6993870705,7.1728,-0.0862,7.1733179408,63.66,11.2,64.6377258263,131.7,7.1728,-0.0862,7.1733179408,7.1728,-0.0862,7.1733179408,0.0,0.0,0.0,132.37
2021-04-02 21:00:00,53.8192,-20.1768,57.4770349521,7.2292,-0.0868,7.229721079,46.59,-20.09,50.7369313223,130.08,69.5192,10.2332,70.2683253741,7.2292,-0.0868,7.229721079,62.29,10.32,63.1391043649,131.86,7.2292,-0.0868,7.229721079,7.2292,-0.0868,7.229721079,0.0,0.0,0.0,132.31
2021-04-02 21:30:00,51.7428,-21.0952,55.8777667313,7.1828,-0.0852,7.1833052893,44.56,-21.01,49.2647307919,130.16,66.9828,9.9348,67.715550259,7.1828,-0.0852,7.1833052893,59.8,10.02,60.63365732,131.89,7.1828,-0.0852,7.1833052893,7.1828,-0.0852,7.1833052893,0.0,0.0,0.0,132.44
2021-04-02 22:00:00,50.5508,-20.2796,54.4669216755,7.1208,-0.0796,7.1212448912,43.43,-20.2,47.8978590336,131.83,65.1908,8.0904,65.6909048256,7.1208,-0.0796,7.1212448912,58.07,8.17,58.6419116332,133.46,7.1208,-0.0796,7.1212448912,7.1208,-0.0796,7.1212448912,0.0,0.0,0.0,134.18
2021-04-02 22:30:00,49.2438,-13.4148,51.0383061776,7.0038,-0.0748,7.0041994175,42.24,-13.34,44.2964242349,132.27,60.9938,-13.8748,62.5520080691,7.0038,-0.0748,7.0041994175,53.99,-13.8,55.7257579581,134.11,7.0038,-0.0748,7.0041994175,7.0038,-0.0748,7.0041994175,0.0,0.0,0.0,134.52
2021-04-02 23:00:00,47.6892,-12.8886,49.4001599856,7.0692,-0.06860000000000001,7.0695328417,40.62,-12.82,42.5950325742,131.98,59.2992,-13.0286,60.7135861122,7.0692,-0.06860000000000001,7.0695328417,52.23,-12.96,53.8138876128,134.54,7.0692,-0.06860000000000001,7.0695328417,7.0692,-0.06860000000000001,7.0695328417,0.0,0.0,0.0,133.33
2021-04-02 23:30:00,45.722,-2.4852,45.7894911856,7.062,-0.055200000000000006,7.0622157316,38.66,-2.43,38.7362943504,132.63,56.412,-1.0152,56.4211341169,7.062,-0.055200000000000006,7.0622157316,49.35,-0.96,49.3593365028,134.88,7.062,-0.055200000000000006,7.0622157316,7.062,-0.055200000000000006,7.0622157316,0.0,0.0,0.0,133.95
2021-04-03 00:00:00,44.0,-2.9264,44.0972087207,7.07,-0.056400000000000006,7.0702249582,36.93,-2.87,37.0413525671,130.74,54.42,-1.4163999999999999,54.4384293396,7.07,-0.056400000000000006,7.0702249582,47.35,-1.3599999999999999,47.3695271245,132.89,7.07,-0.056400000000000006,7.0702249582,7.07,-0.056400000000000006,7.0702249582,0.0,0.0,0.0,131.73
2021-04-03 00:30:00,43.0722,-2.8008,43.1631659344,7.1122,-0.0408,7.1123170261,35.96,-2.76,36.0657621575,131.3,53.1222,-1.2208,53.1362257361,7.1122,-0.0408,7.1123170261,46.01,-1.18,46.0251290058,133.79,7.1122,-0.0408,7.1123170261,7.1122,-0.0408,7.1123170261,0.0,0.0,0.0,132.29
2021-04-03 01:00:00,40.6852,-3.2598000000000003,40.8155827483,7.1052,-0.0398,7.1053114696,33.58,-3.22,33.7340302958,131.37,50.2552,-2.1398,50.3007342996,7.1052,-0.0398,7.1053114696,43.15,-2.1,43.2010705886,133.89,7.1052,-0.0398,7.1053114696,7.1052,-0.0398,7.1053114696,0.0,0.0,0.0,132.36
2021-04-03 01:30:00,41.0222,-2.9934000000000003,41.1312695695,7.0622,-0.0334,7.0622789806,33.96,-2.96,34.0887547441,131.34,50.6422,-1.6034000000000002,50.6675765396,7.0622,-0.0334,7.0622789806,43.58,-1.57,43.6082710045,133.82,7.0622,-0.0334,7.0622789806,7.0622,-0.0334,7.0622789806,0.0,0.0,0.0,132.34
2021-04-03 02:00:00,41.5168,-3.6348000000000003,41.6756098129,7.0968,-0.034800000000000005,7.0968853224,34.42,-3.6,34.607750577,131.34,51.2668,-2.3948,51.322703059,7.0968,-0.034800000000000005,7.0968853224,44.17,-2.36,44.2330023851,133.82,7.0968,-0.034800000000000005,7.0968853224,7.0968,-0.034800000000000005,7.0968853224,0.0,0.0,0.0,132.34
2021-04-03 02:30:00,41.2692,-3.5138,41.418518311,7.0892,-0.033800000000000004,7.0892805756,34.18,-3.48,34.3566994922,130.38,50.9692,-2.3038,51.021239137,7.0892,-0.033800000000000004,7.0892805756,43.88,-2.27,43.9386765845,132.7,7.0892,-0.033800000000000004,7.0892805756,7.0892,-0.033800000000000004,7.0892805756,0.0,0.0,0.0,131.4
2021-04-03 03:00:00,39.2738,-3.6954000000000002,39.4472730059,7.0738,-0.0354,7.073888577,32.2,-3.66,32.4073386751,130.67,48.5638,-2.3954,48.6228404312,7.0738,-0.0354,7.073888577,41.49,-2.36,41.5570655846,133.11,7.0738,-0.0354,7.073888577,7.0738,-0.0354,7.073888577,0.0,0.0,0.0,131.68
2021-04-03 03:30:00,38.3034,-3.7,38.481689822,7.1434,-0.04,7.1435119906,31.16,-3.66,31.3742123407,131.31,47.3634,-2.43,47.4256951405,7.1434,-0.04,7.1435119906,40.22,-2.39,40.2909481149,133.71,7.1434,-0.04,7.1435119906,7.1434,-0.04,7.1435119906,0.0,0.0,0.0,132.33
2021-04-03 04:00:00,37.6246,-3.5352,37.7903183924,7.1446,-0.045200000000000004,7.1447429765,30.48,-3.49,30.6791541604,131.42,46.4746,-2.7252,46.5544322294,7.1446,-0.045200000000000004,7.1447429765,39.33,-2.68,39.4212036853,133.86,7.1446,-0.045200000000000004,7.1447429765,7.1446,-0.045200000000000004,7.1447429765,0.0,0.0,0.0,132.46
2021-04-03 04:30:00,38.243,-3.3772,38.3918289333,7.153,-0.0472,7.153155726,31.09,-3.33,31.2678269152,132.13,47.173,-2.5272,47.2406463635,7.153,-0.0472,7.153155726,40.02,-2.48,40.0967679495,134.58,7.153,-0.0472,7.153155726,7.153,-0.0472,7.153155726,0.0,0.0,0.0,133.23
2021-04-03 05:00:00,38.072,-3.847,38.2658672056,7.062,-0.047,7.0621563987,31.01,-3.8,31.2419605659,131.83,47.022,-3.107,47.1245364221,7.062,-0.047,7.0621563987,39.96,-3.06,40.076990905,134.33,7.062,-0.047,7.0621563987,7.062,-0.047,7.0621563987,0.0,0.0,0.0,132.94
2021-04-03 05:30:00,37.5244,-3.6866,37.7050608661,7.0744,-0.0466,7.0745534785,30.45,-3.64,30.6667914853,132.17,46.4544,-3.0066,46.5515942039,7.0744,-0.0466,7.0745534785,39.38,-2.96,39.4910876021,134.55,7.0744,-0.0466,7.0745534785,7.0744,-0.0466,7.0745534785,0.0,0.0,0.0,133.3
2021-04-03 06:00:00,37.7518,-3.5476,37.918120589,7.1418,-0.0476,7.1419586249,30.61,-3.5,30.8094482262,132.39,46.7818,-2.6076,46.8544169636,7.1418,-0.0476,7.1419586249,39.64,-2.56,39.7225779627,134.76,7.1418,-0.0476,7.1419586249,7.1418,-0.0476,7.1419586249,0.0,0.0,0.0,133.54
2021-04-03 06:30:00,40.46,-3.7802,40.636209371,7.15,-0.0502,7.1501762244,33.31,-3.73,33.5181890919,132.09,50.05,-2.4202,50.1084809991,7.15,-0.0502,7.1501762244,42.9,-2.37,42.9654151615,134.49,7.15,-0.0502,7.1501762244,7.15,-0.0502,7.1501762244,0.0,0.0,0.0,133.2
2021-04-03 07:00:00,41.556,-3.3664,41.6921309717,7.206,-0.046400000000000004,7.2061493851,34.35,-3.32,34.510069545,131.45,51.396,-1.6064,51.4210981695,7.206,-0.046400000000000004,7.2061493851,44.19,-1.56,44.2175270679,133.79,7.206,-0.046400000000000004,7.2061493851,7.206,-0.046400000000000004,7.2061493851,0.0,0.0,0.0,132.5
2021-04-03 07:30:00,42.757,-2.9914,42.86151564,7.547,-0.0514,7.5471750318,35.21,-2.94,35.3325303368,131.13,52.627,-1.2214,52.6411715956,7.547,-0.0514,7.5471750318,45.08,-1.17,45.095180452,133.5,7.547,-0.0514,7.5471750318,7.547,-0.0514,7.5471750318,0.0,0.0,0.0,132.1
2021-04-03 08:00:00,43.8662,-3.3268,43.9921709021,7.9962,-0.1168,7.9970529997,35.87,-3.21,36.0133447489,131.02,53.7762,-2.0568,53.815519255,7.9962,-0.1168,7.9970529997,45.78,-1.94,45.8210868487,133.34,7.9962,-0.1168,7.9970529997,7.9962,-0.1168,7.9970529997,0.0,0.0,0.0,131.97
2021-04-03 08:30:00,47.0084,-11.3148,48.3509500382,8.4084,-0.18480000000000002,8.4104305241,38.6,-11.13,40.1725889133,130.18,57.7984,-10.9748,58.8311250751,8.4084,-0.18480000000000002,8.4104305241,49.39,-10.79,50.554883048,132.4,8.4084,-0.18480000000000002,8.4104305241,8.4084,-0.18480000000000002,8.4104305241,0.0,0.0,0.0,131.19
2021-04-03 09:00:00,48.813,-12.781600000000001,50.4586788131,9.253,-0.2416,9.256153605,39.56,-12.54,41.4999421686,131.23,59.983,-12.4916,61.2698976624,9.253,-0.2416,9.256153605,50.73,-12.25,52.1880771824,132.78,9.253,-0.2416,9.256153605,9.253,-0.2416,9.256153605,0.0,0.0,0.0,132.46
2021-04-03 09:30:00,51.1902,-11.9604,52.5688857044,9.8602,-0.3004,9.8647749189,41.33,-11.66,42.9432707185,130.93,62.6202,-11.3104,63.6334392926,9.8602,-0.3004,9.8647749189,52.76,-11.01,53.8965462715,132.37,9.8602,-0.3004,9.8647749189,9.8602,-0.3004,9.8647749189,0.0,0.0,0.0,132.21
2021-04-03 10:00:00,51.9542,-12.0106,53.32441664,11.0842,-0.4506,11.0933552183,40.87,-11.56,42.4734093287,130.62,63.0242,-11.3006,64.0293163012,11.0842,-0.4506,11.0933552183,51.94,-10.85,53.061154341,131.99,11.0842,-0.4506,11.0933552183,11.0842,-0.4506,11.0933552183,0.0,0.0,0.0,131.84
2021-04-03 10:30:00,53.2016,-11.1908,54.3658371333,12.8416,-0.7008,12.8607080365,40.36,-10.49,41.7009556245,130.45,63.5816,-10.2908,64.4090088668,12.8416,-0.7008,12.8607080365,50.74,-9.59,51.6383162003,131.85,12.8416,-0.7008,12.8607080365,12.8416,-0.7008,12.8607080365,0.0,0.0,0.0,131.69
2021-04-03 11:00:00,53.141,-10.8596,54.2392550941,14.251,-0.9396,14.2819413652,38.89,-9.92,40.1352525842,130.66,62.641,-9.9696,63.4293922812,14.251,-0.9396,14.2819413652,48.39,-9.03,49.225328846,132.13,14.251,-0.9396,14.2819413652,14.251,-0.9396,14.2819413652,0.0,0.0,0.0,131.88
2021-04-03 11:30:00,51.8832,-11.3786,53.1162779212,16.2332,-1.2386,16.2803842768,35.65,-10.14,37.0640270343,130.21,60.0632,-10.5486,60.9824643336,16.2332,-1.2386,16.2803842768,43.83,-9.31,44.8078676127,131.8,16.2332,-1.2386,16.2803842768,16.2332,-1.2386,16.2803842768,0.0,0.0,0.0,131.44
2021-04-03 12:00:00,51.1092,-11.2524,52.3332287404,17.7992,-1.4124,17.8551503606,33.31,-9.84,34.7330059166,130.53,58.3192,-10.4424,59.2467113551,17.7992,-1.4124,17.8551503606,40.52,-9.03,41.5139892085,132.06,17.7992,-1.4124,17.8551503606,17.7992,-1.4124,17.8551503606,0.0,0.0,0.0,131.79
2021-04-03 12:30:00,51.056,-10.779,52.1814332594,18.626,-1.599,18.6945092741,32.43,-9.18,33.7042623417,130.53,57.826,-9.749,58.642043595,18.626,-1.599,18.6945092741,39.2,-8.15,40.0382629493,132.1,18.626,-1.599,18.6945092741,18.626,-1.599,18.6945092741,0.0,0.0,0.0,131.83
2021-04-03 13:00:00,50.0808,-11.359,51.3528325377,18.5108,-1.649,18.5841038966,31.57,-9.71,33.0295171021,130.76,56.8608,-10.419,57.8074920546,18.5108,-1.649,18.5841038966,38.35,-8.77,39.3399974581,132.39,18.5108,-1.649,18.5841038966,18.5108,-1.649,18.5841038966,0.0,0.0,0.0,132.01
2021-04-03 13:30:00,48.0506,-12.5626,49.6656730461,18.7106,-1.7026,18.7879056608,29.34,-10.86,31.2853831685,131.12,54.1006,-12.3026,55.481788788,18.7106,-1.7026,18.7879056608,35.39,-10.6,36.9433634094,132.72,18.7106,-1.7026,18.7879056608,18.7106,-1.7026,18.7879056608,0.0,0.0,0.0,132.37
2021-04-03 14:00:00,47.3056,-12.2542,48.8670155524,18.9556,-1.7242000000000002,19.033855022,28.35,-10.53,30.2424106182,131.42,53.0856,-12.2042,54.4703903511,18.9556,-1.7242000000000002,19.033855022,34.13,-10.48,35.7027631984,132.91,18.9556,-1.7242000000000002,19.033855022,18.9556,-1.7242000000000002,19.033855022,0.0,0.0,0.0,132.79
2021-04-03 14:30:00,46.6392,-12.2692,48.2260121229,18.5592,-1.6692,18.6341120872,28.08,-10.6,30.0141033516,132.01,52.4292,-12.2292,53.8365521303,18.5592,-1.6692,18.6341120872,33.87,-10.56,35.478028412,133.62,18.5592,-1.6692,18.6341120872,18.5592,-1.6692,18.6341120872,0.0,0.0,0.0,133.42
2021-04-03 15:00:00,45.8038,-12.3516,47.4399632905,18.1738,-1.6416,18.247790469,27.63,-10.71,29.6331064858,132.4,51.4238,-12.2816,52.8700757045,18.1738,-1.6416,18.247790469,33.25,-10.64,34.9109166308,134.09,18.1738,-1.6416,18.247790469,18.1738,-1.6416,18.247790469,0.0,0.0,0.0,133.83
2021-04-03 15:30:00,45.0196,-12.9476,46.8444738461,17.6096,-1.5575999999999999,17.6783520137,27.41,-11.39,29.6823213378,132.47,50.4396,-13.2976,52.1630080988,17.6096,-1.5575999999999999,17.6783520137,32.83,-11.74,34.8659791201,133.98,17.6096,-1.5575999999999999,17.6783520137,17.6096,-1.5575999999999999,17.6783520137,0.0,0.0,0.0,133.91
2021-04-03 16:00:00,45.1984,-12.8658,46.9938737731,16.9284,-1.4658,16.9917420002,28.27,-11.4,30.4820094482,132.73,50.9584,-13.6658,52.75900511,16.9284,-1.4658,16.9917420002,34.03,-12.2,36.1508077365,134.13,16.9284,-1.4658,16.9917420002,16.9284,-1.4658,16.9917420002,0.0,0.0,0.0,134.21
2021-04-03 16:30:00,46.292,-12.4502,47.9370080839,16.052,-1.3102,16.1053819588,30.24,-11.14,32.226653565,133.13,52.812,-13.1302,54.4197528113,16.052,-1.3102,16.1053819588,36.76,-11.82,38.6135986409,134.5,16.052,-1.3102,16.1053819588,16.052,-1.3102,16.1053819588,0.0,0.0,0.0,134.63
2021-04-03 17:00:00,47.5444,-12.0496,49.0475568354,14.7244,-1.0596,14.7624763343,32.82,-10.99,34.6111614945,132.74,55.1144,-12.5596,56.5273441754,14.7244,-1.0596,14.7624763343,40.39,-11.5,41.9952628281,134.2,14.7244,-1.0596,14.7624763343,14.7244,-1.0596,14.7624763343,0.0,0.0,0.0,134.21
2021-04-03 17:30:00,49.2448,-12.0878,50.7066586937,13.1748,-0.8278000000000001,13.2007805784,36.07,-11.26,37.7866709304,132.08,58.0748,-12.3478,59.3729783646,13.1748,-0.8278000000000001,13.2007805784,44.9,-11.52,46.3542921422,133.51,13.1748,-0.8278000000000001,13.2007805784,13.1748,-0.8278000000000001,13.2007805784,0.0,0.0,0.0,133.48
2021-04-03 18:00:00,50.7696,-11.6272,52.0840096767,11.4196,-0.5772,11.4341778891,39.35,-11.05,40.8720564689,132.08,60.8196,-11.5672,61.9098042316,11.4196,-0.5772,11.4341778891,49.4,-10.99,50.6077079109,133.51,11.4196,-0.5772,11.4341778891,11.4196,-0.5772,11.4341778891,0.0,0.0,0.0,133.48
2021-04-03 18:30:00,51.5464,-11.9504,52.9135465937,9.7964,-0.3704,9.8033998756,41.75,-11.58,43.3261918474,131.35,62.6064,-12.0104,63.7480276489,9.7964,-0.3704,9.8033998756,52.81,-11.64,54.0775896282,132.9,9.7964,-0.3704,9.8033998756,9.7964,-0.3704,9.8033998756,0.0,0.0,0.0,132.68
2021-04-03 19:00:00,52.4394,-11.8492,53.7614565744,8.3894,-0.1892,8.3915331734,44.05,-11.66,45.567072541499996,131.57,64.5694,-11.7692,65.6332346072,8.3894,-0.1892,8.3915331734,56.18,-11.58,57.3610390422,133.03,8.3894,-0.1892,8.3915331734,8.3894,-0.1892,8.3915331734,0.0,0.0,0.0,132.87
2021-04-03 19:30:00,52.3722,-12.256,53.7871440852,7.5522,-0.066,7.5524883873,44.82,-12.19,46.4481269805,131.44,64.8922,-12.296,66.0468715144,7.5522,-0.066,7.5524883873,57.34,-12.23,58.6297578027,132.77,7.5522,-0.066,7.5524883873,7.5522,-0.066,7.5524883873,0.0,0.0,0.0,132.7
2021-04-03 20:00:00,53.3926,-11.6702,54.6531179605,7.2226,-0.0502,7.2227744531,46.17,-11.62,47.6098025621,131.37,66.2726,-11.7402,67.3044560694,7.2226,-0.0502,7.2227744531,59.05,-11.69,60.1960015283,132.65,7.2226,-0.0502,7.2227744531,7.2226,-0.0502,7.2227744531,0.0,0.0,0.0,132.61
2021-04-03 20:30:00,55.2052,-10.729,56.2381147269,7.1452,-0.059000000000000004,7.145443586,48.06,-10.67,49.2301990652,130.81,68.4952,-10.389,69.2785951362,7.1452,-0.059000000000000004,7.145443586,61.35,-10.33,62.2135949773,132.18,7.1452,-0.059000000000000004,7.145443586,7.1452,-0.059000000000000004,7.145443586,0.0,0.0,0.0,132.04
2021-04-03 21:00:00,54.269,-11.2874,55.4304046509,7.099,-0.07740000000000001,7.0994219314,47.17,-11.21,48.4837395422,129.65,67.379,-11.0774,68.2835150806,7.099,-0.07740000000000001,7.0994219314,60.28,-11.0,61.275430639,131.56,7.099,-0.07740000000000001,7.0994219314,7.099,-0.07740000000000001,7.0994219314,0.0,0.0,0.0,130.81
2021-04-03 21:30:00,52.2792,-11.785,53.5910531492,7.0292,-0.075,7.0296001053,45.25,-11.71,46.7406311468,130.62,64.8992,-11.735,65.9516215543,7.0292,-0.075,7.0296001053,57.87,-11.66,59.0329780716,132.48,7.0292,-0.075,7.0296001053,7.0292,-0.075,7.0296001053,0.0,0.0,0.0,131.83
2021-04-03 22:00:00,50.4742,-12.3494,51.9629920809,7.0942,-0.0694,7.0945394495,43.38,-12.28,45.0846182195,130.83,62.6242,-12.8794,63.9348838272,7.0942,-0.0694,7.0945394495,55.53,-12.81,56.9883935552,132.78,7.0942,-0.0694,7.0945394495,7.0942,-0.0694,7.0945394495,0.0,0.0,0.0,132.1
2021-04-03 22:30:00,48.5444,-13.3056,50.3348563395,7.0144,-0.0656,7.0147067451,41.53,-13.24,43.5894310585,131.58,60.2544,-13.9656,61.8516831034,7.0144,-0.0656,7.0147067451,53.24,-13.9,55.02460904,133.46,7.0144,-0.0656,7.0147067451,7.0144,-0.0656,7.0147067451,0.0,0.0,0.0,132.93
2021-04-03 23:00:00,46.789,-13.4988,48.6973112445,7.019,-0.058800000000000005,7.0192462872,39.77,-13.44,41.9795962344,132.43,58.219,-13.9788,59.8736904695,7.019,-0.058800000000000005,7.0192462872,51.2,-13.92,53.0585186374,134.17,7.019,-0.058800000000000005,7.0192462872,7.019,-0.058800000000000005,7.0192462872,0.0,0.0,0.0,133.82
2021-04-03 23:30:00,44.9682,-13.7064,47.0106840218,7.0382,-0.056400000000000006,7.0384259746,37.93,-13.65,40.3113805271,132.37,55.9982,-14.0764,57.7403103577,7.0382,-0.056400000000000006,7.0384259746,48.96,-14.02,50.9278116553,134.0,7.0382,-0.056400000000000006,7.0384259746,7.0382,-0.056400000000000006,7.0384259746,0.0,0.0,0.0,133.75
2021-04-04 00:00:00,42.8326,-12.8438,44.7168292838,7.0426,-0.0538,7.0428054921,35.79,-12.79,38.0066862539,132.0,53.3126,-13.2338,54.9305632704,7.0426,-0.0538,7.0428054921,46.27,-13.18,48.1105528964,133.54,7.0426,-0.0538,7.0428054921,7.0426,-0.0538,7.0428054921,0.0,0.0,0.0,133.37
2021-04-04 00:30:00,41.9436,-3.3012,42.0733110463,6.9136,-0.0512,6.9137895831,35.03,-3.25,35.1804405885,132.89,51.9136,-2.0612,51.9545032735,6.9136,-0.0512,6.9137895831,45.0,-2.01,45.0448676322,134.59,6.9136,-0.0512,6.9137895831,6.9136,-0.0512,6.9137895831,0.0,0.0,0.0,134.26
2021-04-04 01:00:00,40.9214,-3.5386,41.0741118945,7.0214,-0.0386,7.0215061005,33.9,-3.5,34.0801995299,132.18,50.5914,-2.4186,50.6491794595,7.0214,-0.0386,7.0215061005,43.57,-2.38,43.6349550246,134.92,7.0214,-0.0386,7.0215061005,7.0214,-0.0386,7.0215061005,0.0,0.0,0.0,133.22
2021-04-04 01:30:00,40.4188,-3.8746,40.6040874617,7.0688,-0.0346,7.0688846786,33.35,-3.84,33.5703455448,131.47,49.7288,-2.9846,49.8182836577,7.0688,-0.0346,7.0688846786,42.66,-2.95,42.7618767128,134.19,7.0688,-0.0346,7.0688846786,7.0688,-0.0346,7.0688846786,0.0,0.0,0.0,132.53
2021-04-04 02:00:00,41.2008,-3.6996,41.3665681535,6.9108,-0.0296,6.9108633903,34.29,-3.67,34.4858376729,131.56,50.6308,-2.8096,50.7086951203,6.9108,-0.0296,6.9108633903,43.72,-2.7800000000000002,43.808296018,134.23,6.9108,-0.0296,6.9108633903,6.9108,-0.0296,6.9108633903,0.0,0.0,0.0,132.63
2021-04-04 02:30:00,40.5402,-3.893,40.7266898365,7.0302,-0.033,7.0302774511,33.51,-3.86,33.7315831232,131.06,49.8202,-3.063,49.9142694732,7.0302,-0.033,7.0302774511,42.79,-3.03,42.8971444271,133.83,7.0302,-0.033,7.0302774511,7.0302,-0.033,7.0302774511,0.0,0.0,0.0,132.11
2021-04-04 03:00:00,39.3984,-3.6592000000000002,39.5679626365,7.0184,-0.0292,7.0184607429,32.38,-3.63,32.5828375069,131.46,48.4784,-2.8692,48.5632327507,7.0184,-0.0292,7.0184607429,41.46,-2.84,41.5571558218,134.15,7.0184,-0.0292,7.0184607429,7.0184,-0.0292,7.0184607429,0.0,0.0,0.0,132.53
2021-04-04 03:30:00,36.3722,-3.6673999999999998,36.5566239634,7.1122,-0.0274,7.1122527795,29.26,-3.64,29.4855422199,132.13,44.9122,-3.0274,45.0141184474,7.1122,-0.0274,7.1122527795,37.8,-3.0,37.9188607424,134.9,7.1122,-0.0274,7.1122527795,7.1122,-0.0274,7.1122527795,0.0,0.0,0.0,133.19
2021-04-04 04:00:00,34.7832,-4.042,35.0172638314,7.0532,-0.022,7.0532343106,27.73,-4.02,28.0198733045,132.76,43.0032,-3.372,43.1352013353,7.0532,-0.022,7.0532343106,35.95,-3.35,36.1057474649,134.23,7.0532,-0.022,7.0532343106,7.0532,-0.022,7.0532343106,0.0,0.0,0.0,133.84
2021-04-04 04:30:00,34.871,-3.6114,35.0575077688,7.021,-0.031400000000000004,7.0210702147,27.85,-3.58,28.0791541895,132.38,43.091,-2.8214,43.1832673493,7.021,-0.031400000000000004,7.0210702147,36.07,-2.79,36.1777417758,132.92,7.021,-0.031400000000000004,7.0210702147,7.021,-0.031400000000000004,7.0210702147,0.0,0.0,0.0,133.44
2021-04-04 05:00:00,34.2778,-3.5332,34.4594119956,7.0678,-0.0332,7.0678779757,27.21,-3.5,27.4341775893,131.79,42.3878,-2.7132,42.4745458255,7.0678,-0.0332,7.0678779757,35.32,-2.68,35.4215301759,132.43,7.0678,-0.0332,7.0678779757,7.0678,-0.0332,7.0678779757,0.0,0.0,0.0,132.83
2021-04-04 05:30:00,34.3098,-3.4398,34.4818009982,7.0898,-0.0398,7.0899117117,27.22,-3.4,27.4315220139,131.73,42.4498,-2.5998,42.5293366993,7.0898,-0.0398,7.0899117117,35.36,-2.56,35.4525485685,132.43,7.0898,-0.0398,7.0899117117,7.0898,-0.0398,7.0899117117,0.0,0.0,0.0,132.76
2021-04-04 06:00:00,34.401,-3.5422000000000002,34.5828856783,7.121,-0.0422,7.1211250403,27.28,-3.5,27.503607036200002,132.12,42.611,-2.8722000000000003,42.7076908044,7.121,-0.0422,7.1211250403,35.49,-2.83,35.6026543954,132.79,7.121,-0.0422,7.1211250403,7.121,-0.0422,7.1211250403,0.0,0.0,0.0,133.13
2021-04-04 06:30:00,35.4368,-3.26,35.5864355372,7.1168,-0.04,7.1169124092,28.32,-3.22,28.5024700684,132.28,43.8868,-2.46,43.9556914886,7.1168,-0.04,7.1169124092,36.77,-2.42,36.8495495223,132.95,7.1168,-0.04,7.1169124092,7.1168,-0.04,7.1169124092,0.0,0.0,0.0,133.31
2021-04-04 07:00:00,36.1098,-2.7302,36.2128657811,7.1598,-0.0302,7.1598636914,28.95,-2.7,29.0756341289,132.47,44.7398,-1.8502,44.7780408692,7.1598,-0.0302,7.1598636914,37.58,-1.82,37.6240455028,133.08,7.1598,-0.0302,7.1598636914,7.1598,-0.0302,7.1598636914,0.0,0.0,0.0,133.47
2021-04-04 07:30:00,37.1846,-2.5042,37.268827387,7.4146,-0.054200000000000005,7.4147980957,29.77,-2.45,29.8706444524,132.02,45.9646,-1.3742,45.985137586,7.4146,-0.054200000000000005,7.4147980957,38.55,-1.32,38.5725926015,132.69,7.4146,-0.054200000000000005,7.4147980957,7.4146,-0.054200000000000005,7.4147980957,0.0,0.0,0.0,132.97
2021-04-04 08:00:00,38.7282,-2.3216,38.7977228945,8.2582,-0.16160000000000002,8.2597809777,30.47,-2.16,30.5464646072,131.97,47.4982,-1.0216,47.5091851098,8.2582,-0.16160000000000002,8.2597809777,39.24,-0.86,39.2494229257,132.59,8.2582,-0.16160000000000002,8.2597809777,8.2582,-0.16160000000000002,8.2597809777,0.0,0.0,0.0,132.88
2021-04-04 08:30:00,40.2058,-1.7332,40.2431402338,9.6358,-0.31320000000000003,9.6408887495,30.57,-1.42,30.6029622749,131.58,48.7358,-0.0932,48.7358891155,9.6358,-0.31320000000000003,9.6408887495,39.1,0.22,39.1006189209,132.2,9.6358,-0.31320000000000003,9.6408887495,9.6358,-0.31320000000000003,9.6408887495,0.0,0.0,0.0,132.47
2021-04-04 09:00:00,41.3318,-1.2066,41.3494083972,11.3018,-0.5266000000000001,11.3140616403,30.03,-0.68,30.037697981,131.52,49.3918,0.9534,49.4010007874,11.3018,-0.5266000000000001,11.3140616403,38.09,1.48,38.1187421094,132.09,11.3018,-0.5266000000000001,11.3140616403,11.3018,-0.5266000000000001,11.3140616403,0.0,0.0,0.0,132.38
2021-04-04 09:30:00,43.1828,-0.5282,43.1860302769,12.9928,-0.7582,13.0149037292,30.19,0.23,30.1908761052,131.65,50.8028,1.8318,50.8358139414,12.9928,-0.7582,13.0149037292,37.81,2.59,37.8986041959,132.3,12.9928,-0.7582,13.0149037292,12.9928,-0.7582,13.0149037292,0.0,0.0,0.0,132.43
2021-04-04 10:00:00,43.649,-0.36560000000000004,43.6505310891,14.569,-1.0056,14.6036636622,29.08,0.64,29.0870417884,131.29,50.299,1.7344,50.3288937327,14.569,-1.0056,14.6036636622,35.73,2.74,35.834906167,131.91,14.569,-1.0056,14.6036636622,14.569,-1.0056,14.6036636622,0.0,0.0,0.0,132.08
2021-04-04 10:30:00,44.4364,-6.043,44.8454177588,15.8764,-1.233,15.9242069178,28.56,-4.8100000000000005,28.9622115868,130.95,50.7064,-5.113,50.9635337272,15.8764,-1.233,15.9242069178,34.83,-3.88,35.0454462092,131.56,15.8764,-1.233,15.9242069178,15.8764,-1.233,15.9242069178,0.0,0.0,0.0,131.77
2021-04-04 11:00:00,44.437,-10.7964,45.7297411097,16.817,-1.4564,16.879946385,27.62,-9.34,29.1564744096,131.1,50.287,-10.9964,51.4752676725,16.817,-1.4564,16.879946385,33.47,-9.54,34.803053027,133.07,16.817,-1.4564,16.879946385,16.817,-1.4564,16.879946385,0.0,0.0,0.0,132.14
2021-04-04 11:30:00,44.7266,-10.277,45.8921069091,17.5566,-1.4969999999999999,17.6203068237,27.17,-8.78,28.5534113549,131.76,50.2066,-10.327,51.2576785717,17.5566,-1.4969999999999999,17.6203068237,32.65,-8.83,33.8229419182,134.02,17.5566,-1.4969999999999999,17.6203068237,17.5566,-1.4969999999999999,17.6203068237,0.0,0.0,0.0,132.97
2021-04-04 12:00:00,45.003,-10.6334,46.2421799287,18.083,-1.5834000000000001,18.1521911779,26.92,-9.05,28.4005087983,131.14,50.443,-10.5934,51.5433446001,18.083,-1.5834000000000001,18.1521911779,32.36,-9.01,33.5909169271,133.39,18.083,-1.5834000000000001,18.1521911779,18.083,-1.5834000000000001,18.1521911779,0.0,0.0,0.0,132.35
2021-04-04 12:30:00,45.071,-10.9988,46.3936271749,18.521,-1.6788,18.5969301348,26.55,-9.32,28.1383172916,131.55,50.591,-10.838799999999999,51.7390458594,18.521,-1.6788,18.5969301348,32.07,-9.16,33.3525186455,133.77,18.521,-1.6788,18.5969301348,18.521,-1.6788,18.5969301348,0.0,0.0,0.0,132.76
2021-04-04 13:00:00,45.6784,-10.4472,46.8578724912,18.7184,-1.7272,18.7979179273,26.96,-8.72,28.3351371975,131.7,51.1384,-10.1872,52.1432162261,18.7184,-1.7272,18.7979179273,32.42,-8.46,33.5056413161,133.86,18.7184,-1.7272,18.7979179273,18.7184,-1.7272,18.7979179273,0.0,0.0,0.0,132.9
2021-04-04 13:30:00,44.7374,-10.7538,46.0117286482,18.8474,-1.7738,18.9306854921,25.89,-8.98,27.4031476294,131.57,49.8774,-10.6238,50.996275915,18.8474,-1.7738,18.9306854921,31.03,-8.85,32.2673736148,133.86,18.8474,-1.7738,18.9306854921,18.8474,-1.7738,18.9306854921,0.0,0.0,0.0,132.74
2021-04-04 14:00:00,43.033,-11.951,44.6616780921,18.793,-1.771,18.8762626068,24.24,-10.18,26.290872941,132.56,47.643,-12.591,49.2786843371,18.793,-1.771,18.8762626068,28.85,-10.82,30.8122524331,135.02,18.793,-1.771,18.8762626068,18.793,-1.771,18.8762626068,0.0,0.0,0.0,133.82
2021-04-04 14:30:00,41.6424,-19.5902,46.0202717702,18.6824,-1.7002000000000002,18.7596042016,22.96,-17.89,29.1069355996,130.55,45.4424,-20.1202,49.6974261486,18.6824,-1.7002000000000002,18.7596042016,26.76,-18.42,32.4868281,133.64,18.6824,-1.7002000000000002,18.7596042016,18.6824,-1.7002000000000002,18.7596042016,0.0,0.0,0.0,131.99
2021-04-04 15:00:00,40.5352,-20.102,45.2459152083,18.3852,-1.6320000000000001,18.4574917863,22.15,-18.47,28.840308597499998,130.55,44.2652,-20.792,48.9051653206,18.3852,-1.6320000000000001,18.4574917863,25.88,-19.16,32.200621112,133.64,18.3852,-1.6320000000000001,18.4574917863,18.3852,-1.6320000000000001,18.4574917863,0.0,0.0,0.0,131.99
2021-04-04 15:30:00,40.1364,-20.3772,45.0128968719,17.9664,-1.4972,18.0286754034,22.17,-18.88,29.1198094087,129.92,43.9964,-21.1872,48.8321682582,17.9664,-1.4972,18.0286754034,26.03,-19.69,32.638275077,132.92,17.9664,-1.4972,18.0286754034,17.9664,-1.4972,18.0286754034,0.0,0.0,0.0,131.38
2021-04-04 16:00:00,40.3154,-17.4172,43.9168570483,17.3454,-1.3972,17.4015823706,22.97,-16.02,28.0046656827,130.07,44.0354,-22.6072,49.4995145936,17.3454,-1.3972,17.4015823706,26.69,-21.21,34.0913508093,133.0,17.3454,-1.3972,17.4015823706,17.3454,-1.3972,17.4015823706,0.0,0.0,0.0,131.55
2021-04-04 16:30:00,42.6756,1.9342000000000001,42.7194096986,16.1956,-1.2658,16.2449902739,26.48,3.2,26.6726526615,130.07,45.6056,-30.0958,54.6408997821,16.1956,-1.2658,16.2449902739,29.41,-28.83,41.183941045,132.72,16.1956,-1.2658,16.2449902739,16.1956,-1.2658,16.2449902739,0.0,0.0,0.0,131.37
2021-04-04 17:00:00,43.9992,-0.0234,43.9992062224,14.8092,-1.0234,14.8445192647,29.19,1.0,29.2071241309,131.43,48.7392,-22.4934,53.679257262,14.8092,-1.0234,14.8445192647,33.93,-21.47,40.152282625,132.2,14.8092,-1.0234,14.8445192647,14.8092,-1.0234,14.8445192647,0.0,0.0,0.0,131.55
2021-04-04 17:30:00,44.4856,-10.0634,45.6096549748,13.4856,-0.8034,13.5095099437,31.0,-9.26,32.3534789474,130.95,53.2856,6.0866,53.6320973571,13.4856,-0.8034,13.5095099437,39.8,6.89,40.3919806397,131.89,13.4856,-0.8034,13.5095099437,13.4856,-0.8034,13.5095099437,0.0,0.0,0.0,131.3
2021-04-04 18:00:00,44.9194,-21.023,49.5955544919,11.6394,-0.5730000000000001,11.6534956713,33.28,-20.45,39.0609894908,130.55,55.1194,-6.103,55.4562427988,11.6394,-0.5730000000000001,11.6534956713,43.48,-5.53,43.830255532,132.12,11.6394,-0.5730000000000001,11.6534956713,11.6394,-0.5730000000000001,11.6534956713,0.0,0.0,0.0,132.04
2021-04-04 18:30:00,45.8408,-21.5974,50.6737272302,9.9708,-0.3674,9.9775666071,35.87,-21.23,41.6817681967,132.18,57.0808,-7.0874,57.5191182773,9.9708,-0.3674,9.9775666071,47.11,-6.72,47.58687319,132.79,9.9708,-0.3674,9.9775666071,9.9708,-0.3674,9.9775666071,0.0,0.0,0.0,133.93
2021-04-04 19:00:00,46.4142,-21.2422,51.0441869607,8.5742,-0.20220000000000002,8.5765838467,37.84,-21.04,43.2960413895,131.56,58.4742,-6.6422,58.8502411761,8.5742,-0.20220000000000002,8.5765838467,49.9,-6.44,50.3138509757,132.19,8.5742,-0.20220000000000002,8.5765838467,8.5742,-0.20220000000000002,8.5765838467,0.0,0.0,0.0,133.35
2021-04-04 19:30:00,46.1478,-21.0874,50.7375391954,7.7278,-0.07740000000000001,7.7281876012,38.42,-21.01,43.7894564935,131.39,58.5978,-6.6974,58.9792957876,7.7278,-0.07740000000000001,7.7281876012,50.87,-6.62,51.2989405349,132.05,7.7278,-0.07740000000000001,7.7281876012,7.7278,-0.07740000000000001,7.7281876012,0.0,0.0,0.0,133.15
2021-04-04 20:00:00,46.1474,-21.342,50.8435196535,7.0774,-0.052000000000000005,7.077591028,39.07,-21.29,44.4941456823,130.69,58.8674,-7.152,59.3002688591,7.0774,-0.052000000000000005,7.077591028,51.79,-7.1,52.2744115223,132.8,7.0774,-0.052000000000000005,7.077591028,7.0774,-0.052000000000000005,7.077591028,0.0,0.0,0.0,132.42
2021-04-04 20:30:00,47.1794,-21.9362,52.0297285674,7.2194,-0.06620000000000001,7.2197035119,39.96,-21.87,45.5532490609,130.54,60.1994,-7.7262,60.6931785854,7.2194,-0.06620000000000001,7.2197035119,52.98,-7.66,53.5308882796,133.08,7.2194,-0.06620000000000001,7.2197035119,7.2194,-0.06620000000000001,7.2197035119,0.0,0.0,0.0,132.27
2021-04-04 21:00:00,46.584,-22.3528,51.6693015614,7.244,-0.06280000000000001,7.2442722091,39.34,-22.29,45.2159230803,131.21,59.444,-8.2428,60.0127727058,7.244,-0.06280000000000001,7.2442722091,52.2,-8.18,52.837036253,133.68,7.244,-0.06280000000000001,7.2442722091,7.244,-0.06280000000000001,7.2442722091,0.0,0.0,0.0,133.02
2021-04-04 21:30:00,46.6586,-13.1328,48.4715936379,7.2686,-0.06280000000000001,7.2688712879,39.39,-13.07,41.5017710465,131.21,57.0986,-23.7928,61.8574769434,7.2686,-0.06280000000000001,7.2688712879,49.83,-23.73,55.1918635308,133.63,7.2686,-0.06280000000000001,7.2688712879,7.2686,-0.06280000000000001,7.2688712879,0.0,0.0,0.0,133.02
2021-04-04 22:00:00,45.9824,-4.3228,46.1851459844,7.2824,-0.06280000000000001,7.2826707738,38.7,-4.26,38.9337591301,131.95,54.1124,-36.9328,65.514758258,7.2824,-0.06280000000000001,7.2826707738,46.83,-36.87,59.602397602799996,135.42,7.2824,-0.06280000000000001,7.2826707738,7.2824,-0.06280000000000001,7.2826707738,0.0,0.0,0.0,132.93
2021-04-04 22:30:00,44.3676,-4.7508,44.6212284726,7.1776,-0.0608,7.1778575076,37.19,-4.69,37.4845594879,131.34,52.1076,-38.2008,64.6103946622,7.1776,-0.0608,7.1778575076,44.93,-38.14,58.9352568502,134.64,7.1776,-0.0608,7.1778575076,7.1776,-0.0608,7.1778575076,0.0,0.0,0.0,131.51
2021-04-04 23:00:00,41.6028,-5.5524000000000004,41.9716822822,7.1928,-0.0524,7.1929908661,34.41,-5.5,34.8467803391,131.7,48.7328,-39.2424,62.5687761875,7.1928,-0.0524,7.1929908661,41.54,-39.19,57.1089108634,134.23,7.1928,-0.0524,7.1929908661,7.1928,-0.0524,7.1929908661,0.0,0.0,0.0,131.86
2021-04-04 23:30:00,39.6626,-6.12,40.1319852332,7.2526,-0.05,7.2527723499,32.41,-6.07,32.9735196787,131.7,46.3026,-39.95,61.1549938007,7.2526,-0.05,7.2527723499,39.05,-39.9,55.8293157759,134.03,7.2526,-0.05,7.2527723499,7.2526,-0.05,7.2527723499,0.0,0.0,0.0,131.91
2021-04-05 00:00:00,38.99,-6.0782,39.4609251696,7.22,-0.0482,7.2201608874,31.77,-6.03,32.3371891172,131.53,45.38,-39.8782,60.4120454482,7.22,-0.0482,7.2201608874,38.16,-39.83,55.1598993835,133.72,7.22,-0.0482,7.2201608874,7.22,-0.0482,7.2201608874,0.0,0.0,0.0,131.76
2021-04-05 00:30:00,38.2604,-6.294,38.774639188,7.1804,-0.064,7.1806852152,31.08,-6.23,31.6982538951,131.72,44.3904,-40.344,59.9845475782,7.1804,-0.064,7.1806852152,37.21,-40.28,54.8366893603,133.88,7.1804,-0.064,7.1806852152,7.1804,-0.064,7.1806852152,0.0,0.0,0.0,131.91
2021-04-05 01:00:00,37.1112,-6.6784,37.7073227901,7.0712,-0.048400000000000006,7.071365639,30.04,-6.63,30.7629403666,132.11,42.9712,-41.0184,59.4056661271,7.0712,-0.048400000000000006,7.071365639,35.9,-40.97,54.4733962591,134.19,7.0712,-0.048400000000000006,7.071365639,7.0712,-0.048400000000000006,7.071365639,0.0,0.0,0.0,132.32
2021-04-05 01:30:00,35.734,-7.8022,36.5758537951,7.234,-0.0422,7.2341230871,28.5,-7.76,29.5375625264,132.44,41.364,-42.3822,59.2218825506,7.234,-0.0422,7.2341230871,34.13,-42.34,54.383200531,134.57,7.234,-0.0422,7.2341230871,7.234,-0.0422,7.2341230871,0.0,0.0,0.0,132.69
2021-04-05 02:00:00,37.0868,-7.2728,37.7931786713,7.3468,-0.042800000000000005,7.3469246682,29.74,-7.23,30.6062166888,132.8,42.9368,-41.7428,59.883471393,7.3468,-0.042800000000000005,7.3469246682,35.59,-41.7,54.8227881451,134.9,7.3468,-0.042800000000000005,7.3469246682,7.3468,-0.042800000000000005,7.3469246682,0.0,0.0,0.0,133.08
2021-04-05 02:30:00,36.6902,-7.153,37.3809601942,7.3802,-0.043000000000000003,7.3803252665,29.31,-7.11,30.1600431034,132.74,42.4202,-41.683,59.4722276112,7.3802,-0.043000000000000003,7.3803252665,35.04,-41.64,54.4214222526,134.79,7.3802,-0.043000000000000003,7.3803252665,7.3802,-0.043000000000000003,7.3803252665,0.0,0.0,0.0,132.98
2021-04-05 03:00:00,36.482,3.032,36.6077771519,7.442,-0.038,7.4420970163,29.04,3.07,29.2018235732,133.0,41.862,-29.668,51.3090369038,7.442,-0.038,7.4420970163,34.42,-29.63,45.4166632416,135.12,7.442,-0.038,7.4420970163,7.442,-0.038,7.4420970163,0.0,0.0,0.0,133.25
2021-04-05 03:30:00,35.8712,3.5966,36.0510543674,7.3512,-0.0434,7.3513281113,28.52,3.64,28.7513477945,132.43,41.1612,-29.2934,50.5207647309,7.3512,-0.0434,7.3513281113,33.81,-29.25,44.7065834078,135.58,7.3512,-0.0434,7.3513281113,7.3512,-0.0434,7.3513281113,0.0,0.0,0.0,132.37
2021-04-05 04:00:00,35.1848,3.2444,35.3340668817,7.2848,-0.0456,7.2849427177,27.9,3.29,28.0933105917,132.64,40.3148,-29.7456,50.1007367052,7.2848,-0.0456,7.2849427177,33.03,-29.7,44.4192627134,133.05,7.2848,-0.0456,7.2849427177,7.2848,-0.0456,7.2849427177,0.0,0.0,0.0,132.59
2021-04-05 04:30:00,35.4282,3.8062,35.63207142,7.2682,-0.0538,7.268399114,28.16,3.86,28.4233214104,132.56,40.5582,-29.2138,49.9841344596,7.2682,-0.0538,7.268399114,33.29,-29.16,44.2552787812,132.56,7.2682,-0.0538,7.268399114,7.2682,-0.0538,7.268399114,0.0,0.0,0.0,132.54
2021-04-05 05:00:00,35.8198,4.091,36.0526608316,7.3198,-0.049,7.3199640054,28.5,4.14,28.7991249867,132.79,40.9498,-28.179,49.7085723094,7.3198,-0.049,7.3199640054,33.63,-28.13,43.8437429971,132.74,7.3198,-0.049,7.3199640054,7.3198,-0.049,7.3199640054,0.0,0.0,0.0,132.76
2021-04-05 05:30:00,35.914,3.6746,36.1014969379,7.384,-0.055400000000000005,7.3842078221000005,28.53,3.73,28.7727961797,131.76,41.094,-28.665399999999998,50.1041115395,7.384,-0.055400000000000005,7.3842078221000005,33.71,-28.61,44.2142081236,131.79,7.384,-0.055400000000000005,7.3842078221000005,7.384,-0.055400000000000005,7.3842078221000005,0.0,0.0,0.0,131.69
2021-04-05 06:00:00,36.0826,3.5974,36.2614852084,7.5626,-0.0626,7.5628590837,28.52,3.66,28.7538866938,131.81,41.2926,-28.5626,50.2085743028,7.5626,-0.0626,7.5628590837,33.73,-28.5,44.1583842549,131.79,7.5626,-0.0626,7.5628590837,7.5626,-0.0626,7.5628590837,0.0,0.0,0.0,131.75
2021-04-05 06:30:00,35.7954,2.7838000000000003,35.9034845607,7.4754000000000005,-0.06620000000000001,7.4756931184,28.32,2.85,28.4630444612,131.49,41.0554,-29.9962,50.8460213153,7.4754000000000005,-0.06620000000000001,7.4756931184,33.58,-29.93,44.9824554688,131.36,7.4754000000000005,-0.06620000000000001,7.4756931184,7.4754000000000005,-0.06620000000000001,7.4756931184,0.0,0.0,0.0,131.42
2021-04-05 07:00:00,36.2316,3.085,36.3627015438,7.3816,-0.045,7.3817371641000005,28.85,3.13,29.019293582,132.42,41.6216,-29.415,50.9666539176,7.3816,-0.045,7.3817371641000005,34.24,-29.37,45.1106916373,131.94,7.3816,-0.045,7.3817371641000005,7.3816,-0.045,7.3817371641000005,0.0,0.0,0.0,132.36
2021-04-05 07:30:00,37.7866,3.7248,37.9697415661,7.6866,-0.06520000000000001,7.6868765178,30.1,3.79,30.3376680053,132.07,43.4466,-28.4752,51.9465500933,7.6866,-0.06520000000000001,7.6868765178,35.76,-28.41,45.6717166308,131.67,7.6866,-0.06520000000000001,7.6868765178,7.6866,-0.06520000000000001,7.6868765178,0.0,0.0,0.0,131.98
2021-04-05 08:00:00,38.8548,3.971,39.0571929872,8.5048,-0.159,8.5062861485,30.35,4.13,30.629714331,131.69,44.5348,-27.559,52.3721957917,8.5048,-0.159,8.5062861485,36.03,-27.4,45.2650074561,131.9,8.5048,-0.159,8.5062861485,8.5048,-0.159,8.5062861485,0.0,0.0,0.0,131.59
2021-04-05 08:30:00,40.1006,4.4162,40.3430408224,8.7206,-0.18380000000000002,8.7225367182,31.38,4.6,31.7153653613,131.18,46.1806,-26.7338,53.360508607,8.7206,-0.18380000000000002,8.7225367182,37.46,-26.55,45.9146392777,132.97,8.7206,-0.18380000000000002,8.7225367182,8.7206,-0.18380000000000002,8.7225367182,0.0,0.0,0.0,131.01
2021-04-05 09:00:00,41.6488,0.4756,41.6515154202,8.6888,-0.23440000000000003,8.6919611596,32.96,0.71,32.9676462611,131.18,49.5088,-12.9044,51.1629242401,8.6888,-0.23440000000000003,8.6919611596,40.82,-12.67,42.7410961488,133.0,8.6888,-0.23440000000000003,8.6919611596,8.6888,-0.23440000000000003,8.6919611596,0.0,0.0,0.0,131.01
2021-04-05 09:30:00,42.4124,-2.6394,42.4944479446,10.3824,-0.45940000000000003,10.392558786,32.03,-2.18,32.1041009841,131.01,50.8824,-1.6994,50.9107708655,10.3824,-0.45940000000000003,10.392558786,40.5,-1.24,40.5189782694,132.42,10.3824,-0.45940000000000003,10.392558786,10.3824,-0.45940000000000003,10.392558786,0.0,0.0,0.0,131.37
2021-04-05 10:00:00,43.4882,-2.2886,43.5483780318,11.9682,-0.6086,11.9836640974,31.52,-1.6800000000000002,31.5647398215,131.58,51.5582,-1.2986,51.5745513718,11.9682,-0.6086,11.9836640974,39.59,-0.6900000000000001,39.5960124255,132.64,11.9682,-0.6086,11.9836640974,11.9682,-0.6086,11.9836640974,0.0,0.0,0.0,132.47
2021-04-05 10:30:00,45.0748,-7.3164,45.6647271316,11.9448,-0.6264000000000001,11.9612133164,33.13,-6.69,33.7987129932,130.94,53.3048,-6.9764,53.7593885754,11.9448,-0.6264000000000001,11.9612133164,41.36,-6.35,41.8446185309,133.06,11.9448,-0.6264000000000001,11.9612133164,11.9448,-0.6264000000000001,11.9612133164,0.0,0.0,0.0,131.97
2021-04-05 11:00:00,46.2314,-12.7028,47.9447961076,10.5014,-0.4828,10.5124924637,35.73,-12.22,37.7619027593,130.94,55.5714,-13.2828,57.1367943956,10.5014,-0.4828,10.5124924637,45.07,-12.8,46.852373472400004,133.06,10.5014,-0.4828,10.5124924637,10.5014,-0.4828,10.5124924637,0.0,0.0,0.0,131.97
2021-04-05 11:30:00,46.6286,-12.8184,48.3584296325,11.2586,-0.5484,11.2719482132,35.37,-12.27,37.4378124361,130.4,55.9286,-13.4684,57.5274377712,11.2586,-0.5484,11.2719482132,44.67,-12.92,46.5009171953,133.42,11.2586,-0.5484,11.2719482132,11.2586,-0.5484,11.2719482132,0.0,0.0,0.0,131.61
2021-04-05 12:00:00,45.5102,-13.3564,47.429650272800004,15.5802,-1.1164,15.6201466382,29.93,-12.24,32.3360866525,130.4,52.4002,-14.2164,54.2944471286,15.5802,-1.1164,15.6201466382,36.82,-13.1,39.0809723523,133.42,15.5802,-1.1164,15.6201466382,15.5802,-1.1164,15.6201466382,0.0,0.0,0.0,131.61
2021-04-05 12:30:00,46.1892,-12.7372,47.9132388853,15.4892,-1.1072,15.5287220492,30.7,-11.63,32.8290557281,130.59,53.1492,-13.3572,54.801936576,15.4892,-1.1072,15.5287220492,37.66,-12.25,39.6022486735,133.66,15.4892,-1.1072,15.5287220492,15.4892,-1.1072,15.5287220492,0.0,0.0,0.0,131.81
