Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-05 13:00:00,46.7758,-12.8534,48.5096418993,13.9658,-0.9534,13.9983049402,32.81,-11.9,34.9013767637,130.59,54.5858,-13.4734,56.2240346222,13.9658,-0.9534,13.9983049402,40.62,-12.52,42.5057031468,133.66,13.9658,-0.9534,13.9983049402,13.9658,-0.9534,13.9983049402,0.0,0.0,0.0,131.81
2021-04-05 13:30:00,46.548,-13.3378,48.4212062307,12.558,-0.6778000000000001,12.5762783382,33.99,-12.66,36.2711414212,131.39,55.448,-14.2378,57.246796005,12.558,-0.6778000000000001,12.5762783382,42.89,-13.56,44.9825043767,134.5,12.558,-0.6778000000000001,12.5762783382,12.558,-0.6778000000000001,12.5762783382,0.0,0.0,0.0,132.64
2021-04-05 14:00:00,44.638,-13.5746,46.6564123048,15.448,-1.1646,15.4918364683,29.19,-12.41,31.7185150977,131.39,51.068,-14.7446,53.1539636637,15.448,-1.1646,15.4918364683,35.62,-13.58,38.1208709239,134.5,15.448,-1.1646,15.4918364683,15.448,-1.1646,15.4918364683,0.0,0.0,0.0,132.64
2021-04-05 14:30:00,43.1944,-13.7452,45.3286522456,16.3144,-1.3252,16.3681337482,26.88,-12.42,29.6106534882,132.43,49.0644,-15.1252,51.3428380828,16.3144,-1.3252,16.3681337482,32.75,-13.8,35.5387464607,134.53,16.3144,-1.3252,16.3681337482,16.3144,-1.3252,16.3681337482,0.0,0.0,0.0,133.77
2021-04-05 15:00:00,42.89,-0.6698000000000001,42.8952297119,17.71,-1.5598,17.7785566355,25.18,0.89,25.1957238435,132.66,47.37,0.6002000000000001,47.3738022544,17.71,-1.5598,17.7785566355,29.66,2.16,29.7385473754,133.8,17.71,-1.5598,17.7785566355,17.71,-1.5598,17.7785566355,0.0,0.0,0.0,134.03
2021-04-05 15:30:00,42.8292,3.5872,42.9791621193,18.0192,-1.5928,18.0894604806,24.81,5.18,25.3449896429,132.1,46.9592,5.7172,47.3059493138,18.0192,-1.5928,18.0894604806,28.94,7.31,29.8489480552,134.77,18.0192,-1.5928,18.0894604806,18.0192,-1.5928,18.0894604806,0.0,0.0,0.0,133.04
2021-04-05 16:00:00,42.9122,3.2746,43.0369598601,17.2722,-1.4454,17.3325726307,25.64,4.72,26.0708266075,131.84,47.3622,5.3746,47.6661757854,17.2722,-1.4454,17.3325726307,30.09,6.82,30.8532089093,134.69,17.2722,-1.4454,17.3325726307,17.2722,-1.4454,17.3325726307,0.0,0.0,0.0,132.66
2021-04-05 16:30:00,44.525,3.3224,44.6487846056,15.585,-1.1576,15.6279321332,28.94,4.48,29.284705906,131.71,50.545,5.4624,50.8393040743,15.585,-1.1576,15.6279321332,34.96,6.62,35.5812591121,131.82,15.585,-1.1576,15.6279321332,15.585,-1.1576,15.6279321332,0.0,0.0,0.0,132.52
2021-04-05 17:00:00,45.6872,3.6452,45.8323873138,15.8472,-1.1848,15.891428472,29.84,4.83,30.2283724339,131.76,51.8672,5.8152,52.1921736171,15.8472,-1.1848,15.891428472,36.02,7.0,36.6938741481,131.75,15.8472,-1.1848,15.891428472,15.8472,-1.1848,15.891428472,0.0,0.0,0.0,132.52
2021-04-05 17:30:00,47.3198,-6.895,47.81949913,14.1598,-0.915,14.1893326496,33.16,-5.98,33.6948957559,130.9,55.0898,-6.445,55.4655216242,14.1598,-0.915,14.1893326496,40.93,-5.53,41.3018861555,132.23,14.1598,-0.915,14.1893326496,14.1598,-0.915,14.1893326496,0.0,0.0,0.0,131.63
2021-04-05 18:00:00,48.6624,-7.609,49.253690773,12.5024,-0.659,12.5197558586,36.16,-6.95,36.8218427024,131.56,57.7024,-7.179,58.1472699854,12.5024,-0.659,12.5197558586,45.2,-6.52,45.6678267493,132.29,12.5024,-0.659,12.5197558586,12.5024,-0.659,12.5197558586,0.0,0.0,0.0,132.57
2021-04-05 18:30:00,49.4292,-7.5226,49.9983532069,10.8192,-0.4126,10.8270645791,38.61,-7.11,39.2591925541,132.19,59.5592,-7.0926,59.980024003,10.8192,-0.4126,10.8270645791,48.74,-6.68,49.1956298872,132.77,10.8192,-0.4126,10.8270645791,10.8192,-0.4126,10.8270645791,0.0,0.0,0.0,133.21
2021-04-05 19:00:00,49.7926,-7.2506,50.3177326111,8.8326,-0.1806,8.8344461694,40.96,-7.07,41.5656889754,131.57,60.9326,-6.9206,61.324354437,8.8326,-0.1806,8.8344461694,52.1,-6.74,52.5341565079,132.0,8.8326,-0.1806,8.8344461694,8.8326,-0.1806,8.8344461694,0.0,0.0,0.0,132.58
2021-04-05 19:30:00,49.82,-7.233,50.3423150938,7.95,-0.073,7.9503351502,41.87,-7.16,42.4777883134,131.44,61.4,-6.883,61.7845910321,7.95,-0.073,7.9503351502,53.45,-6.8100000000000005,53.8820805092,131.86,7.95,-0.073,7.9503351502,7.95,-0.073,7.9503351502,0.0,0.0,0.0,132.42
2021-04-05 20:00:00,49.8364,-7.2556,50.3617959997,7.5364,-0.0656,7.5366854996,42.3,-7.19,42.9067139268,130.87,61.5964,-6.9656,61.9889996396,7.5364,-0.0656,7.5366854996,54.06,-6.9,54.4985651187,131.36,7.5364,-0.0656,7.5366854996,7.5364,-0.0656,7.5366854996,0.0,0.0,0.0,131.84
2021-04-05 20:30:00,50.2126,-7.2188,50.7288504916,7.3426,-0.0688,7.3429223202,42.87,-7.15,43.4621605538,130.92,62.1526,-6.5288,62.4945670935,7.3426,-0.0688,7.3429223202,54.81,-6.46,55.189380319,132.47,7.3426,-0.0688,7.3429223202,7.3426,-0.0688,7.3429223202,0.0,0.0,0.0,131.91
2021-04-05 21:00:00,49.0408,-7.664,49.6360449738,7.3508,-0.074,7.351172467,41.69,-7.59,42.3752781702,130.58,60.7108,-7.324,61.1509788363,7.3508,-0.074,7.351172467,53.36,-7.25,53.8502748368,134.53,7.3508,-0.074,7.351172467,7.3508,-0.074,7.351172467,0.0,0.0,0.0,131.52
2021-04-05 21:30:00,47.5046,-8.592600000000001,48.2754574905,7.3946,-0.0626,7.3948649697,40.11,-8.53,41.0069872095,131.74,58.7646,-8.7326,59.4099025072,7.3946,-0.0626,7.3948649697,51.37,-8.67,52.0965046812,134.19,7.3946,-0.0626,7.3948649697,7.3946,-0.0626,7.3948649697,0.0,0.0,0.0,132.74
2021-04-05 22:00:00,45.396,-9.1626,46.3114462607,7.376,-0.0626,7.3762656377999996,38.02,-9.1,39.0938665266,131.39,56.136,-9.1326,56.8740263983,7.376,-0.0626,7.3762656377999996,48.76,-9.07,49.5963960384,132.21,7.376,-0.0626,7.3762656377999996,7.376,-0.0626,7.3762656377999996,0.0,0.0,0.0,132.47
2021-04-05 22:30:00,43.1208,-9.9514,44.2541947684,7.3208,-0.0714,7.321148175,35.8,-9.88,37.1383144475,130.14,53.3008,-10.1214,54.2532765702,7.3208,-0.0714,7.321148175,45.98,-10.05,47.0655171012,133.53,7.3208,-0.0714,7.321148175,7.3208,-0.0714,7.321148175,0.0,0.0,0.0,131.23
2021-04-05 23:00:00,40.0856,-10.543800000000001,41.4490898067,7.3456,-0.06380000000000001,7.3458770613,32.74,-10.48,34.3764163345,130.37,49.5256,-11.0238,50.7376509291,7.3456,-0.06380000000000001,7.3458770613,42.18,-10.96,43.5806608486,134.1,7.3456,-0.06380000000000001,7.3458770613,7.3456,-0.06380000000000001,7.3458770613,0.0,0.0,0.0,131.47
2021-04-05 23:30:00,37.7674,-10.728,39.2615140661,7.3174,-0.058,7.3176298595,30.45,-10.67,32.2653281403,130.92,46.5574,-11.788,48.0265389005,7.3174,-0.058,7.3176298595,39.24,-11.73,40.9557138871,134.64,7.3174,-0.058,7.3176298595,7.3174,-0.058,7.3176298595,0.0,0.0,0.0,132.05
2021-04-06 00:00:00,35.3602,-11.3502,37.1371886938,7.4102,-0.0502,7.4103700366,27.95,-11.3,30.1478440357,131.53,43.5702,-12.4202,45.3058903023,7.4102,-0.0502,7.4103700366,36.16,-12.37,38.2173062892,134.8,7.4102,-0.0502,7.4103700366,7.4102,-0.0502,7.4103700366,0.0,0.0,0.0,132.71
2021-04-06 00:30:00,33.7744,-11.6876,35.7394752217,7.3844,-0.0476,7.3845534137,26.39,-11.64,28.8430528897,132.69,41.6044,-13.0976,43.617350047,7.3844,-0.0476,7.3845534137,34.22,-13.05,36.6239115879,133.31,7.3844,-0.0476,7.3845534137,7.3844,-0.0476,7.3845534137,0.0,0.0,0.0,133.96
2021-04-06 01:00:00,32.6572,-11.8184,34.7299192398,7.3572,-0.048400000000000006,7.3573592001,25.3,-11.77,27.9038151513,132.69,40.1872,-13.5284,42.4031679288,7.3572,-0.048400000000000006,7.3573592001,32.83,-13.48,35.4897069585,133.31,7.3572,-0.048400000000000006,7.3573592001,7.3572,-0.048400000000000006,7.3573592001,0.0,0.0,0.0,133.96
2021-04-06 01:30:00,33.1832,-11.3992,35.0865575809,7.3732,0.020800000000000003,7.3732293386,25.81,-11.42,28.223615998,132.26,40.7632,-13.0492,42.8009356776,7.3732,0.020800000000000003,7.3732293386,33.39,-13.07,35.8568961289,132.94,7.3732,0.020800000000000003,7.3732293386,7.3732,0.020800000000000003,7.3732293386,0.0,0.0,0.0,133.54
2021-04-06 02:00:00,33.8394,-11.2778,35.6692271461,7.4193999999999996,0.0222,7.4194332129,26.42,-11.3,28.7351074472,132.26,41.5894,-13.0078,43.5761523451,7.4193999999999996,0.0222,7.4194332129,34.17,-13.03,36.5700669947,132.94,7.4193999999999996,0.0222,7.4194332129,7.4193999999999996,0.0222,7.4194332129,0.0,0.0,0.0,133.54
2021-04-06 02:30:00,33.5718,-11.4556,35.4724756198,7.4018,0.0344,7.4018799369,26.17,-11.49,28.5812700907,131.9,41.2718,-13.2356,43.342157106,7.4018,0.0344,7.4018799369,33.87,-13.27,36.376775558,132.67,7.4018,0.0344,7.4018799369,7.4018,0.0344,7.4018799369,0.0,0.0,0.0,133.17
2021-04-06 03:00:00,32.7732,-11.5984,34.7650042543,7.4032,0.0316,7.4032674408,25.37,-11.63,27.9086689041,131.79,40.2932,-13.4084,42.4655996873,7.4032,0.0316,7.4032674408,32.89,-13.44,35.5300675485,132.58,7.4032,0.0316,7.4032674408,7.4032,0.0316,7.4032674408,0.0,0.0,0.0,133.07
2021-04-06 03:30:00,32.5792,-11.7354,34.6283682232,7.4492,-0.0354,7.4492841133,25.13,-11.7,27.7201533185,132.25,40.0292,-13.5454,42.2589010009,7.4492,-0.0354,7.4492841133,32.58,-13.51,35.2700510348,132.9,7.4492,-0.0354,7.4492841133,7.4492,-0.0354,7.4492841133,0.0,0.0,0.0,133.56
2021-04-06 04:00:00,32.2266,-11.3006,34.150509629,7.4266,-0.040600000000000004,7.4267109759,24.8,-11.26,27.2365122584,132.47,39.5266,-13.3906,41.7332035185,7.4266,-0.040600000000000004,7.4267109759,32.1,-13.35,34.7653922745,133.13,7.4266,-0.040600000000000004,7.4267109759,7.4266,-0.040600000000000004,7.4267109759,0.0,0.0,0.0,133.76
2021-04-06 04:30:00,32.2932,-7.4826,33.1487566735,7.4132,-0.0426,7.4133223996,24.88,-7.44,25.9685964195,132.98,38.4032,-25.2926,45.9839252892,7.4132,-0.0426,7.4133223996,30.99,-25.25,39.9742742273,133.71,7.4132,-0.0426,7.4133223996,7.4132,-0.0426,7.4133223996,0.0,0.0,0.0,134.25
2021-04-06 05:00:00,32.4514,-7.3458,33.2724231098,7.4014,-0.0458,7.4015417043,25.05,-7.3,26.0920006899,132.79,38.6014,-25.2458,46.1239471381,7.4014,-0.0458,7.4015417043,31.2,-25.2,40.105859921,133.71,7.4014,-0.0458,7.4015417043,7.4014,-0.0458,7.4015417043,0.0,0.0,0.0,133.55
2021-04-06 05:30:00,33.3168,-7.078,34.0603471245,7.5268,-0.048,7.5269530515,25.79,-7.03,26.7309745427,133.2,39.6268,-24.868,46.7835516206,7.5268,-0.048,7.5269530515,32.1,-24.82,40.5763773642,134.06,7.5268,-0.048,7.5269530515,7.5268,-0.048,7.5269530515,0.0,0.0,0.0,133.92
2021-04-06 06:00:00,34.059,-7.044,34.7797846026,7.409,-0.054,7.4091967851,26.65,-6.99,27.5514536822,133.2,40.599,-24.814,47.5816497928,7.409,-0.054,7.4091967851,33.19,-24.76,41.408135674,134.06,7.409,-0.054,7.4091967851,7.409,-0.054,7.4091967851,0.0,0.0,0.0,133.92
2021-04-06 06:30:00,37.4154,-6.5072,37.977043184,7.4154,-0.0572,7.4156206079,30.0,-6.45,30.6855421982,133.38,44.6354,-23.9372,50.6488743903,7.4154,-0.0572,7.4156206079,37.22,-23.88,44.2219719144,134.11,7.4154,-0.0572,7.4156206079,7.4154,-0.0572,7.4156206079,0.0,0.0,0.0,134.09
2021-04-06 07:00:00,40.8568,-6.1802,41.3215800555,7.5268,-0.0502,7.5269674026,33.33,-6.13,33.889021821200004,132.9,48.7468,-23.1902,53.9818106984,7.5268,-0.0502,7.5269674026,41.22,-23.14,47.2710059127,133.51,7.5268,-0.0502,7.5269674026,7.5268,-0.0502,7.5269674026,0.0,0.0,0.0,133.58
2021-04-06 07:30:00,46.5434,-7.4578,47.1371070856,7.9034,-0.0978,7.904005086,38.64,-7.36,39.3347073206,132.34,56.0934,-15.6278,58.2296973751,7.9034,-0.0978,7.904005086,48.19,-15.53,50.6305935181,132.86,7.9034,-0.0978,7.904005086,7.9034,-0.0978,7.904005086,0.0,0.0,0.0,132.98
2021-04-06 08:00:00,49.413,-16.1008,51.9699945126,8.733,-0.24080000000000001,8.7363192272,40.68,-15.86,43.6623636557,130.75,62.603,15.1892,64.4193092608,8.733,-0.24080000000000001,8.7363192272,53.87,15.43,56.0362543359,131.95,8.733,-0.24080000000000001,8.7363192272,8.733,-0.24080000000000001,8.7363192272,0.0,0.0,0.0,131.53
2021-04-06 08:30:00,51.8532,-14.7892,53.9210050618,10.1532,-0.4292,10.1622676052,41.7,-14.36,44.1032833245,130.76,64.8932,16.660800000000002,66.99783327,10.1532,-0.4292,10.1622676052,54.74,17.09,57.3457557279,133.6,10.1532,-0.4292,10.1622676052,10.1532,-0.4292,10.1622676052,0.0,0.0,0.0,132.79
2021-04-06 09:00:00,53.0496,-14.3192,54.9481532793,11.8596,-0.6592,11.8779062465,41.19,-13.66,43.3959871417,130.76,65.5596,17.5408,67.865608498,11.8596,-0.6592,11.8779062465,53.7,18.2,56.7003527326,133.6,11.8596,-0.6592,11.8779062465,11.8596,-0.6592,11.8779062465,0.0,0.0,0.0,132.79
2021-04-06 09:30:00,54.5494,-13.6968,56.2426828183,12.9394,-0.8168000000000001,12.9651546308,41.61,-12.88,43.5578523346,131.21,67.0394,18.1132,69.443280212,12.9394,-0.8168000000000001,12.9651546308,54.1,18.93,57.3162708138,134.0,12.9394,-0.8168000000000001,12.9651546308,12.9394,-0.8168000000000001,12.9651546308,0.0,0.0,0.0,133.25
2021-04-06 10:00:00,53.3552,-13.6088,55.0633889665,14.8452,-1.2088,14.894333166700001,38.51,-12.4,40.4571390486,130.61,64.0852,18.5112,66.7051526082,14.8452,-1.2088,14.894333166700001,49.24,19.72,53.0420210776,133.49,14.8452,-1.2088,14.894333166700001,14.8452,-1.2088,14.894333166700001,0.0,0.0,0.0,132.59
2021-04-06 10:30:00,53.8166,-13.496,55.4830465238,15.906600000000001,-1.316,15.9609454469,37.91,-12.18,39.8185949024,131.12,64.3266,18.544,66.9461828901,15.906600000000001,-1.316,15.9609454469,48.42,19.86,52.3346539112,134.07,15.906600000000001,-1.316,15.9609454469,15.906600000000001,-1.316,15.9609454469,0.0,0.0,0.0,133.11
2021-04-06 11:00:00,53.4386,-13.5308,55.1250081052,16.4586,-1.3608,16.5147597803,36.98,-12.17,38.9310839818,130.85,63.5186,18.749200000000002,66.2279778236,16.4586,-1.3608,16.5147597803,47.06,20.11,51.1767105234,134.11,16.4586,-1.3608,16.5147597803,16.4586,-1.3608,16.5147597803,0.0,0.0,0.0,132.87
2021-04-06 11:30:00,53.9128,-13.4726,55.5706843093,15.4328,-1.2226,15.4811519791,38.48,-12.25,40.3828292719,131.26,64.7928,18.7374,67.4477359931,15.4328,-1.2226,15.4811519791,49.36,19.96,53.2429450726,134.39,15.4328,-1.2226,15.4811519791,15.4328,-1.2226,15.4811519791,0.0,0.0,0.0,133.33
2021-04-06 12:00:00,54.8308,-13.481,56.4637404857,15.3108,-1.141,15.3532562553,39.52,-12.34,41.4017632475,131.18,65.7908,18.989,68.4763571289,15.3108,-1.141,15.3532562553,50.48,20.13,54.345628159,134.39,15.3108,-1.141,15.3532562553,15.3108,-1.141,15.3532562553,0.0,0.0,0.0,133.26
2021-04-06 12:30:00,57.5072,-12.4966,58.8493250887,14.5072,-1.1066,14.549344157,43.0,-11.39,44.4829416743,131.63,69.2972,19.7334,72.0521269873,14.5072,-1.1066,14.549344157,54.79,20.84,58.6195334338,134.6,14.5072,-1.1066,14.549344157,14.5072,-1.1066,14.549344157,0.0,0.0,0.0,133.69
2021-04-06 13:00:00,57.0706,-13.2138,58.580354171,16.6206,-1.3338,16.6740327096,40.45,-11.88,42.1584736441,130.63,68.2306,18.8362,70.7828878105,16.6206,-1.3338,16.6740327096,51.61,20.17,55.4113796977,133.77,16.6206,-1.3338,16.6740327096,16.6206,-1.3338,16.6740327096,0.0,0.0,0.0,132.63
2021-04-06 13:30:00,56.3456,-13.7568,58.0006567687,15.6956,-1.2068,15.7419257272,40.65,-12.55,42.5432133248,130.86,68.0656,18.3032,70.4835656987,15.6956,-1.2068,15.7419257272,52.37,19.51,55.8861073971,133.83,15.6956,-1.2068,15.7419257272,15.6956,-1.2068,15.7419257272,0.0,0.0,0.0,132.91
2021-04-06 14:00:00,55.8018,-13.6392,57.444483285,15.2218,-1.1392,15.2643693574,40.58,-12.5,42.4615873467,130.86,67.4918,18.4308,69.963114967,15.2218,-1.1392,15.2643693574,52.27,19.57,55.8134195333,133.83,15.2218,-1.1392,15.2643693574,15.2218,-1.1392,15.2643693574,0.0,0.0,0.0,132.91
2021-04-06 14:30:00,54.8002,-14.3172,56.6395986557,15.2802,-1.1672,15.3247142838,39.52,-13.15,41.6503649444,130.86,66.4002,17.9428,68.7817608955,15.2802,-1.1672,15.3247142838,51.12,19.11,54.5751454419,133.89,15.2802,-1.1672,15.3247142838,15.2802,-1.1672,15.3247142838,0.0,0.0,0.0,132.91
2021-04-06 15:00:00,54.492,-13.9842,56.2577631411,17.452,-1.5042,17.5167040747,37.04,-12.48,39.0859565573,131.47,64.252,17.7158,66.6495992009,17.452,-1.5042,17.5167040747,46.8,19.22,50.5929678908,134.4,17.452,-1.5042,17.5167040747,17.452,-1.5042,17.5167040747,0.0,0.0,0.0,133.52
2021-04-06 15:30:00,55.5404,-13.989,57.2750220704,13.6004,-0.969,13.6348759129,41.94,-13.02,43.9145078533,130.37,67.6504,18.111,70.0327419223,13.6004,-0.969,13.6348759129,54.05,19.08,57.3188354732,133.47,13.6004,-0.969,13.6348759129,13.6004,-0.969,13.6348759129,0.0,0.0,0.0,132.4
2021-04-06 16:00:00,54.776,-14.3664,56.6286466813,13.746,-0.9864,13.7813461229,41.03,-13.38,43.1565209441,131.15,67.006,18.0336,69.3903074281,13.746,-0.9864,13.7813461229,53.26,19.02,56.5542924984,134.18,13.746,-0.9864,13.7813461229,13.746,-0.9864,13.7813461229,0.0,0.0,0.0,133.18
2021-04-06 16:30:00,55.6222,-14.1812,57.4015293026,16.0422,-1.2912,16.094078982,39.58,-12.89,41.6260555422,131.86,66.4122,17.9488,68.7949106423,16.0422,-1.2912,16.094078982,50.37,19.24,53.9195187293,134.87,16.0422,-1.2912,16.094078982,16.0422,-1.2912,16.094078982,0.0,0.0,0.0,133.9
2021-04-06 17:00:00,57.0974,-14.2092,58.8388855384,14.4774,-0.9592,14.5091410979,42.62,-13.25,44.6321285623,131.15,69.3274,17.7308,71.5588545143,14.4774,-0.9592,14.5091410979,54.85,18.69,57.9468601393,134.37,14.4774,-0.9592,14.5091410979,14.4774,-0.9592,14.5091410979,0.0,0.0,0.0,133.18
2021-04-06 17:30:00,58.2456,-14.2156,59.9552600088,12.8156,-0.6756,12.833395447800001,45.43,-13.54,47.4048151563,130.82,71.8356,17.4644,73.9280643242,12.8156,-0.6756,12.833395447800001,59.02,18.14,61.7447973517,133.98,12.8156,-0.6756,12.833395447800001,12.8156,-0.6756,12.833395447800001,0.0,0.0,0.0,132.82
2021-04-06 18:00:00,59.4736,-13.9348,61.0842675981,12.0736,-0.6148,12.0892429871,47.4,-13.32,49.2359868389,130.58,73.8736,17.8352,75.9960731617,12.0736,-0.6148,12.0892429871,61.8,18.45,64.4952905257,133.51,12.0736,-0.6148,12.0892429871,12.0736,-0.6148,12.0892429871,0.0,0.0,0.0,132.55
2021-04-06 18:30:00,60.3516,-13.782399999999999,61.9053323416,9.9416,-0.3624,9.9482030699,50.41,-13.42,52.1657406734,130.32,76.1116,18.0676,78.2266823042,9.9416,-0.3624,9.9482030699,66.17,18.43,68.6886730109,133.41,9.9416,-0.3624,9.9482030699,9.9416,-0.3624,9.9482030699,0.0,0.0,0.0,132.23
2021-04-06 19:00:00,60.699,-13.9256,62.275925817,8.769,-0.1656,8.7705635144,51.93,-13.76,53.7220857748,130.32,77.199,17.9644,79.2616254461,8.769,-0.1656,8.7705635144,68.43,18.13,70.7909725883,133.23,8.769,-0.1656,8.7705635144,8.769,-0.1656,8.7705635144,0.0,0.0,0.0,132.18
2021-04-06 19:30:00,59.9516,-14.019,61.5688777189,7.8916,-0.079,7.8919954105,52.06,-13.94,53.8940367759,130.43,76.5816,17.711,78.6029323852,7.8916,-0.079,7.8919954105,68.69,17.79,70.9563260041,133.34,7.8916,-0.079,7.8919954105,7.8916,-0.079,7.8919954105,0.0,0.0,0.0,132.28
2021-04-06 20:00:00,59.7316,-14.029,61.3569627635,7.5416,-0.069,7.5419156426,52.19,-13.96,54.0247878293,130.36,76.4716,17.721,78.4980219341,7.5416,-0.069,7.5419156426,68.93,17.79,71.1886858988,133.34,7.5416,-0.069,7.5419156426,7.5416,-0.069,7.5419156426,0.0,0.0,0.0,132.2
2021-04-06 20:30:00,59.672,-14.1204,61.3199256373,7.252,-0.0704,7.2523417018,52.42,-14.05,54.2702395425,130.33,76.462,17.7296,78.4906119237,7.252,-0.0704,7.2523417018,69.21,17.8,71.4623264385,133.43,7.252,-0.0704,7.2523417018,7.252,-0.0704,7.2523417018,0.0,0.0,0.0,132.2
2021-04-06 21:00:00,58.7456,-14.3008,60.4612140136,7.1756,-0.0708,7.1759492752,51.57,-14.23,53.4972690892,130.64,75.2856,17.4292,77.2767661073,7.1756,-0.0708,7.1759492752,68.11,17.5,70.322273143,133.89,7.1756,-0.0708,7.1759492752,7.1756,-0.0708,7.1759492752,0.0,0.0,0.0,132.55
2021-04-06 21:30:00,56.8086,-15.2866,58.8293903888,7.0586,-0.0666,7.0589141885,49.75,-15.22,52.0260598162,130.64,72.8286,16.4234,74.6574379785,7.0586,-0.0666,7.0589141885,65.77,16.49,67.8057003503,134.11,7.0586,-0.0666,7.0589141885,7.0586,-0.0666,7.0589141885,0.0,0.0,0.0,132.58
2021-04-06 22:00:00,54.0076,-16.8322,56.5698136341,7.0476,-0.0722,7.0479698212,46.96,-16.76,49.8611993438,131.11,69.3076,14.5378,70.8158954374,7.0476,-0.0722,7.0479698212,62.26,14.61,63.9512290734,134.5,7.0476,-0.0722,7.0479698212,7.0476,-0.0722,7.0479698212,0.0,0.0,0.0,133.11
2021-04-06 22:30:00,51.7814,-17.4254,54.634768702,7.0114,-0.0654,7.0117050081,44.77,-17.36,48.017939356,131.32,66.4614,13.7946,67.8778953645,7.0114,-0.0654,7.0117050081,59.45,13.86,61.0442634487,134.16,7.0114,-0.0654,7.0117050081,7.0114,-0.0654,7.0117050081,0.0,0.0,0.0,133.42
2021-04-06 23:00:00,48.8448,-18.3684,52.1844096029,6.9648,-0.048400000000000006,6.9649681693000005,41.88,-18.32,45.7116702823,131.4,62.7448,12.8216,64.0414190474,6.9648,-0.048400000000000006,6.9649681693000005,55.78,12.87,57.2454827912,134.22,6.9648,-0.048400000000000006,6.9649681693000005,6.9648,-0.048400000000000006,6.9649681693000005,0.0,0.0,0.0,133.52
2021-04-06 23:30:00,45.458,-16.118,48.2308997221,7.038,-0.048,7.038163681,38.42,-16.07,41.6454235181,132.01,57.498,2.912,57.5716922454,7.038,-0.048,7.038163681,50.46,2.96,50.5467427239,134.76,7.038,-0.048,7.038163681,7.038,-0.048,7.038163681,0.0,0.0,0.0,134.18
2021-04-07 00:00:00,42.8352,-7.336,43.4588455328,6.9552,-0.036000000000000004,6.9552931671,35.88,-7.3,36.6150843233,132.55,51.2352,-25.066,57.0381457889,6.9552,-0.036000000000000004,6.9552931671,44.28,-25.03,50.8647156681,134.94,6.9552,-0.036000000000000004,6.9552931671,6.9552,-0.036000000000000004,6.9552931671,0.0,0.0,0.0,134.42
2021-04-07 00:30:00,41.0096,-7.9158,41.7665797235,6.9896,-0.0358,6.9896916813,34.02,-7.88,34.9206930057,131.89,48.9996,-25.6758,55.319142309,6.9896,-0.0358,6.9896916813,42.01,-25.64,49.2163560211,132.98,6.9896,-0.0358,6.9896916813,6.9896,-0.0358,6.9896916813,0.0,0.0,0.0,132.74
2021-04-07 01:00:00,40.6752,-8.1476,41.4831927508,7.0552,-0.027600000000000003,7.0552539855,33.62,-8.12,34.5866852994,131.89,48.5352,-25.4776,54.8158165204,7.0552,-0.027600000000000003,7.0552539855,41.48,-25.45,48.6651096783,132.98,7.0552,-0.027600000000000003,7.0552539855,7.0552,-0.027600000000000003,7.0552539855,0.0,0.0,0.0,132.74
2021-04-07 01:30:00,41.4092,-7.7434,42.126975778,7.0992,0.026600000000000002,7.0992498336,34.31,-7.77,35.1788146475,130.94,49.3692,-24.6434,55.1780307024,7.0992,0.026600000000000002,7.0992498336,42.27,-24.67,48.9424335317,132.03,7.0992,0.026600000000000002,7.0992498336,7.0992,0.026600000000000002,7.0992498336,0.0,0.0,0.0,131.74
2021-04-07 02:00:00,41.9744,-7.3568,42.6142319138,7.1244,0.0332,7.1244773563,34.85,-7.39,35.6249154385,130.94,50.1144,-23.8968,55.5203578663,7.1244,0.0332,7.1244773563,42.99,-23.93,49.2014735552,132.03,7.1244,0.0332,7.1244773563,7.1244,0.0332,7.1244773563,0.0,0.0,0.0,131.74
2021-04-07 02:30:00,41.8166,-7.4986,42.4836090454,7.0866,0.031400000000000004,7.0866695648,34.73,-7.53,35.5369357148,129.94,49.8866,-24.1386,55.4197155308,7.0866,0.031400000000000004,7.0866695648,42.8,-24.17,49.15311689,131.31,7.0866,0.031400000000000004,7.0866695648,7.0866,0.031400000000000004,7.0866695648,0.0,0.0,0.0,130.73
2021-04-07 03:00:00,41.2488,-7.4302,41.912663641,7.0388,0.0298,7.0388630815,34.21,-7.46,35.0139357971,130.15,49.1888,-24.0702,54.7623280502,7.0388,0.0298,7.0388630815,42.15,-24.1,48.5533984392,131.48,7.0388,0.0298,7.0388630815,7.0388,0.0298,7.0388630815,0.0,0.0,0.0,130.94
2021-04-07 03:30:00,40.3784,-7.4352,41.0572452266,7.0384,0.024800000000000003,7.0384436916,33.34,-7.46,34.1644142347,130.11,48.1384,-24.1252,53.8454346217,7.0384,0.024800000000000003,7.0384436916,41.1,-24.15,47.6700377596,131.48,7.0384,0.024800000000000003,7.0384436916,7.0384,0.024800000000000003,7.0384436916,0.0,0.0,0.0,130.91
2021-04-07 04:00:00,40.2804,-7.1078,40.902707062,7.0804,0.0222,7.080434803,33.2,-7.13,33.9569860264,130.71,47.9504,-23.7378,53.5044298073,7.0804,0.0222,7.080434803,40.87,-23.76,47.2746708079,132.06,7.0804,0.0222,7.080434803,7.0804,0.0222,7.080434803,0.0,0.0,0.0,131.49
2021-04-07 04:30:00,40.0246,-7.446,40.7113193247,7.0646,0.014,7.064613872,32.96,-7.46,33.7936858008,130.86,47.5946,-24.206,53.3964079799,7.0646,0.014,7.064613872,40.53,-24.22,47.2153502582,132.29,7.0646,0.014,7.064613872,7.0646,0.014,7.064613872,0.0,0.0,0.0,131.65
2021-04-07 05:00:00,39.4604,-7.594,40.1844746657,7.0704,0.016,7.0704181036,32.39,-7.61,33.2719731907,131.16,46.7504,-24.484,52.7737260022,7.0704,0.016,7.0704181036,39.68,-24.5,46.6342406393,132.53,7.0704,0.016,7.0704181036,7.0704,0.016,7.0704181036,0.0,0.0,0.0,131.94
2021-04-07 05:30:00,40.5564,-7.0488,41.1643919231,7.0664,0.0112,7.0664088758,33.49,-7.06,34.2260675509,131.03,47.9764,-24.3988,53.8241246877,7.0664,0.0112,7.0664088758,40.91,-24.41,47.6390197212,132.49,7.0664,0.0112,7.0664088758,7.0664,0.0112,7.0664088758,0.0,0.0,0.0,131.84
2021-04-07 06:00:00,41.9114,-6.6488,42.4355039018,7.0514,0.0112,7.0514088947,34.86,-6.66,35.490494502,131.47,49.7614,-23.8888,55.1984754808,7.0514,0.0112,7.0514088947,42.71,-23.9,48.9423548677,132.98,7.0514,0.0112,7.0514088947,7.0514,0.0112,7.0514088947,0.0,0.0,0.0,132.23
2021-04-07 06:30:00,44.5932,-5.9258,44.985204144,7.0032,0.024200000000000003,7.0032418122,37.59,-5.95,38.0579899627,131.95,52.9932,-22.4558,57.5546887741,7.0032,0.024200000000000003,7.0032418122,45.99,-22.48,51.1901406523,133.41,7.0032,0.024200000000000003,7.0032418122,7.0032,0.024200000000000003,7.0032418122,0.0,0.0,0.0,132.67
2021-04-07 07:00:00,46.3742,-10.622,47.5751333118,7.0142,0.028,7.0142558864,39.36,-10.65,40.7753859577,130.35,57.0942,-4.322,57.2575528436,7.0142,0.028,7.0142558864,50.08,-4.35,50.2685677138,131.76,7.0142,0.028,7.0142558864,7.0142,0.028,7.0142558864,0.0,0.0,0.0,130.98
2021-04-07 07:30:00,50.5894,-15.1784,52.8173382415,7.2394,0.0316,7.2394689667,43.35,-15.21,45.9409033433,130.41,64.5294,15.9416,66.4693769711,7.2394,0.0316,7.2394689667,57.29,15.91,59.4581550336,133.27,7.2394,0.0316,7.2394689667,7.2394,0.0316,7.2394689667,0.0,0.0,0.0,131.71
2021-04-07 08:00:00,54.1664,-13.9212,55.9267261549,7.4964,-0.0012000000000000001,7.496400096,46.67,-13.92,48.7016970957,130.63,68.9964,18.0088,71.3079244572,7.4964,-0.0012000000000000001,7.496400096,61.5,18.01,64.0828377961,133.8,7.4964,-0.0012000000000000001,7.496400096,7.4964,-0.0012000000000000001,7.496400096,0.0,0.0,0.0,132.63
2021-04-07 08:30:00,56.9572,-12.9034,58.4005168076,7.8172,-0.0634,7.8174570929,49.14,-12.84,50.7898139394,131.18,72.3072,19.2566,74.827453621,7.8172,-0.0634,7.8174570929,64.49,19.32,67.3217832503,134.44,7.8172,-0.0634,7.8174570929,7.8172,-0.0634,7.8174570929,0.0,0.0,0.0,133.11
2021-04-07 09:00:00,59.1448,-12.3382,60.418031632,8.2748,-0.1282,8.275793030300001,50.87,-12.21,52.3148258145,130.99,74.8248,19.6218,77.3548041836,8.2748,-0.1282,8.275793030300001,66.55,19.75,69.4187654745,134.22,8.2748,-0.1282,8.275793030300001,8.2748,-0.1282,8.275793030300001,0.0,0.0,0.0,132.97
2021-04-07 09:30:00,60.1872,-12.1062,61.3926634239,8.3672,-0.13620000000000002,8.3683084479,51.82,-11.97,53.1845212444,130.37,76.1972,20.1238,78.8097748651,8.3672,-0.13620000000000002,8.3683084479,67.83,20.26,70.791076415,133.47,8.3672,-0.13620000000000002,8.3683084479,8.3672,-0.13620000000000002,8.3683084479,0.0,0.0,0.0,132.33
2021-04-07 10:00:00,60.8152,-11.79,61.9474991508,8.9352,-0.2,8.937438058,51.88,-11.59,53.158842162,130.77,76.5852,20.4,79.2556172081,8.9352,-0.2,8.937438058,67.65,20.6,70.7169180607,133.91,8.9352,-0.2,8.937438058,8.9352,-0.2,8.937438058,0.0,0.0,0.0,132.79
2021-04-07 10:30:00,60.8108,-14.8506,62.5978731028,9.3908,-0.2906,9.3952952588,51.42,-14.56,53.4416504236,130.57,76.5508,17.0294,78.422097938,9.3908,-0.2906,9.3952952588,67.16,17.32,69.3573932613,133.61,9.3908,-0.2906,9.3952952588,9.3908,-0.2906,9.3952952588,0.0,0.0,0.0,132.61
2021-04-07 11:00:00,61.121,-16.0516,63.1935954315,10.011,-0.3516,10.0171724334,51.11,-15.7,53.467018806,130.98,76.721,15.7184,78.3146214928,10.011,-0.3516,10.0171724334,66.71,16.07,68.6182847352,133.61,10.011,-0.3516,10.0171724334,10.011,-0.3516,10.0171724334,0.0,0.0,0.0,133.17
2021-04-07 11:30:00,61.6548,-15.729,63.6295199105,11.3048,-0.559,11.3186122842,50.35,-15.17,52.5856577405,131.1,76.5548,16.241,78.2585936753,11.3048,-0.559,11.3186122842,65.25,16.8,67.3780565169,133.61,11.3048,-0.559,11.3186122842,11.3048,-0.559,11.3186122842,0.0,0.0,0.0,133.37
2021-04-07 12:00:00,62.0922,-15.5662,64.0136538817,11.4122,-0.5962000000000001,11.4277628292,50.68,-14.97,52.8447092905,131.21,77.0022,16.3638,78.7217425828,11.4122,-0.5962000000000001,11.4277628292,65.59,16.96,67.7472486526,133.75,11.4122,-0.5962000000000001,11.4277628292,11.4122,-0.5962000000000001,11.4277628292,0.0,0.0,0.0,133.46
2021-04-07 12:30:00,62.9706,-15.592600000000001,64.872379632,10.3906,-0.44260000000000005,10.4000222654,52.58,-15.15,54.7190908185,131.13,78.5906,16.3074,80.2646479038,10.3906,-0.44260000000000005,10.4000222654,68.2,16.75,70.2267933199,133.65,10.3906,-0.44260000000000005,10.4000222654,10.3906,-0.44260000000000005,10.4000222654,0.0,0.0,0.0,133.37
2021-04-07 13:00:00,63.1434,-16.2724,65.2064411337,10.2234,-0.4424,10.2329675715,52.92,-15.83,55.2369016148,130.88,72.9134,12.3976,73.9598836216,10.2234,-0.4424,10.2329675715,62.69,12.84,63.991418956,133.23,42.1834,-0.6824,42.1889192244,10.2234,-0.4424,10.2329675715,31.96,-0.24,31.9609011137,133.05
2021-04-07 13:30:00,60.73,-16.5872,62.9544923245,9.84,-0.3672,9.846849031,50.89,-16.22,53.4123628011,130.3,65.21,9.5628,65.9074445252,9.84,-0.3672,9.846849031,55.37,9.93,56.2533714545,132.63,67.36,-0.9272,67.3663810802,9.84,-0.3672,9.846849031,57.52,-0.56,57.5227259438,132.23
2021-04-07 14:00:00,60.1156,-16.2216,62.2657664365,9.8256,-0.3516,9.8318888277,50.29,-15.87,52.734628092,130.95,64.7356,9.9884,65.5016491542,9.8256,-0.3516,9.8318888277,54.91,10.34,55.8750722595,133.35,66.3856,-0.7516,66.3898545707,9.8256,-0.3516,9.8318888277,56.56,-0.4,56.5614144095,132.6
2021-04-07 14:30:00,59.7356,-16.3096,61.9220878162,9.8856,-0.41960000000000003,9.8945010748,49.85,-15.89,52.321263364,130.74,64.4156,10.5104,65.2674346939,9.8856,-0.41960000000000003,9.8945010748,54.53,10.93,55.6146185818,133.22,66.0856,-1.3396,66.0991759065,9.8856,-0.41960000000000003,9.8945010748,56.2,-0.92,56.2075297447,132.41
2021-04-07 15:00:00,59.6896,-15.9544,61.7850404833,9.6596,-0.3144,9.6647151805,50.03,-15.64,52.4176544687,130.98,64.2396,11.0256,65.1789081185,9.6596,-0.3144,9.6647151805,54.58,11.34,55.7456007233,133.54,66.0996,-1.1544,66.1096797717,9.6596,-0.3144,9.6647151805,56.44,-0.84,56.4462505398,132.72
2021-04-07 15:30:00,58.0456,-17.211,60.5434571226,9.7856,-0.331,9.7911964723,48.26,-16.88,51.1269205018,131.05,62.3956,9.499,63.1145141814,9.7856,-0.331,9.7911964723,52.61,9.83,53.5204727184,133.63,64.3856,-2.251,64.4249368518,9.7856,-0.331,9.7911964723,54.6,-1.92,54.6337478121,132.8
2021-04-07 16:00:00,58.5084,-16.9486,60.9137744071,9.1084,-0.2386,9.111524599100001,49.4,-16.71,52.14963183,131.27,62.7484,9.9114,63.5263532128,9.1084,-0.2386,9.111524599100001,53.64,10.15,54.5918684421,133.69,65.3084,-1.8786,65.3354134335,9.1084,-0.2386,9.111524599100001,56.2,-1.6400000000000001,56.2239237336,133.0
2021-04-07 16:30:00,59.3626,-16.691,61.6644772925,9.0026,-0.221,9.0053121967,50.36,-16.47,52.9848138621,131.52,63.5526,10.249,64.373713329,9.0026,-0.221,9.0053121967,54.55,10.47,55.5456875014,133.99,66.5626,-1.541,66.580435563,9.0026,-0.221,9.0053121967,57.56,-1.32,57.5751335213,133.27
2021-04-07 17:00:00,60.9886,-16.4936,63.1794916956,8.8586,-0.2036,8.8609393926,52.13,-16.29,54.6159408964,131.52,64.9186,10.3864,65.7442159503,8.8586,-0.2036,8.8609393926,56.06,10.59,57.0514828905,134.15,69.0986,-1.0436,69.1064803251,8.8586,-0.2036,8.8609393926,60.24,-0.84,60.245856289,133.21
2021-04-07 17:30:00,62.824,-15.6038,64.732785746,9.024,-0.2238,9.0267747529,53.8,-15.38,55.9551999371,131.52,66.874,11.1962,67.8047695257,9.024,-0.2238,9.0267747529,57.85,11.42,58.9664218009,134.2,70.984,-0.18380000000000002,70.9842379577,9.024,-0.2238,9.0267747529,61.96,0.04,61.9600129116,133.16
2021-04-07 18:00:00,63.5034,-15.1952,65.296063546,8.2734,-0.11520000000000001,8.2742019917,55.23,-15.08,57.2517187515,131.02,67.3134,11.2448,68.2461672667,8.2734,-0.11520000000000001,8.2742019917,59.04,11.36,60.1229673253,133.84,72.3534,0.7248,72.35703025,8.2734,-0.11520000000000001,8.2742019917,64.08,0.84,64.0855053815,132.65
2021-04-07 18:30:00,63.81,-15.1794,65.5906264977,8.16,-0.08940000000000001,8.1604897132,55.65,-15.09,57.6596097802,130.73,67.56,11.1806,68.4788975989,8.16,-0.08940000000000001,8.1604897132,59.4,11.27,60.4596799528,133.63,72.8,0.7106,72.8034679968,8.16,-0.08940000000000001,8.1604897132,64.64,0.8,64.6449503055,132.27
2021-04-07 19:00:00,62.727,-15.9452,64.7219123021,8.057,-0.0952,8.057562413,54.67,-15.85,56.9212737032,130.73,66.377,10.3148,67.1736646912,8.057,-0.0952,8.057562413,58.32,10.41,59.2417969005,133.67,71.617,-0.055200000000000006,71.6170212732,8.057,-0.0952,8.057562413,63.56,0.04,63.5600125865,132.21
2021-04-07 19:30:00,61.1722,-16.5168,63.3627866739,7.5522,-0.0068000000000000005,7.5522030614,53.62,-16.51,56.1042288959,130.96,64.4822,9.7032,65.208175922,7.5522,-0.0068000000000000005,7.5522030614,56.93,9.71,57.7521341597,133.79,70.3922,-0.4868,70.3938832221,7.5522,-0.0068000000000000005,7.5522030614,62.84,-0.48,62.8418332005,132.46
2021-04-07 20:00:00,60.6598,-16.5118,62.8669299018,7.1298,0.038200000000000005,7.1299023331,53.53,-16.55,56.0300223095,131.05,63.8798,9.8382,64.632956201,7.1298,0.038200000000000005,7.1299023331,56.75,9.8,57.5899513804,133.75,70.1298,-1.0818,70.1381432552,7.1298,0.038200000000000005,7.1299023331,63.0,-1.12,63.0099547691,132.54
2021-04-07 20:30:00,61.4082,-16.1708,63.5016676937,7.0382,0.0392,7.0383091634,54.37,-16.21,56.73500683,130.78,64.6082,9.8392,65.3531128859,7.0382,0.0392,7.0383091634,57.57,9.8,58.3981583614,133.5,70.9982,-0.24080000000000001,70.9986083517,7.0382,0.0392,7.0383091634,63.96,-0.28,63.9606128801,132.32
2021-04-07 21:00:00,59.8542,-16.8798,62.1888487245,7.0242,0.0302,7.024264921,52.83,-16.91,55.4703254002,130.05,63.0342,9.3202,63.7195142612,7.0242,0.0302,7.024264921,56.01,9.29,56.7752076174,132.9,69.3042,-0.9298000000000001,69.3104369174,7.0242,0.0302,7.024264921,62.28,-0.96,62.2873984045,131.5
2021-04-07 21:30:00,57.5074,-17.7704,60.190432553,7.0574,0.0296,7.0574620736,50.45,-17.8,53.4980607125,130.24,60.5574,8.2896,61.1221413476,7.0574,0.0296,7.0574620736,53.5,8.26,54.1338858757,133.0,66.7374,-1.6503999999999999,66.7578038803,7.0574,0.0296,7.0574620736,59.68,-1.6800000000000002,59.70364143,131.71
2021-04-07 22:00:00,54.2028,-19.0738,57.460885603,6.9528,0.0262,6.9528493641,47.25,-19.1,50.9644238661,130.66,57.0228,6.8162,57.4287410821,6.9528,0.0262,6.9528493641,50.07,6.79,50.5282990016,133.27,63.1528,-2.8938,63.2190653702,6.9528,0.0262,6.9528493641,56.2,-2.92,56.2758065247,132.14
2021-04-07 22:30:00,52.0534,-19.4102,55.5545886098,6.9634,0.0298,6.9634637645,45.09,-19.44,49.1021557572,131.03,55.0134,7.3698,55.5048478207,6.9634,0.0298,6.9634637645,48.05,7.34,48.6073872986,133.59,60.6034,-4.4502,60.7665728143,6.9634,0.0298,6.9634637645,53.64,-4.48,53.8267591445,132.54
2021-04-07 23:00:00,49.39,-17.5824,52.4262614513,7.03,0.027600000000000003,7.030054179,42.36,-17.61,45.8746302437,131.52,51.05,-1.5524,51.073598324,7.03,0.027600000000000003,7.030054179,44.02,-1.58,44.0483461665,134.28,57.59,-2.4524,57.6421925829,7.03,0.027600000000000003,7.030054179,50.56,-2.48,50.6207862444,133.12
2021-04-07 23:30:00,46.7556,-15.1912,49.1615570217,7.0756,0.028800000000000003,7.0756586125,39.68,-15.22,42.4988329252,132.09,46.8156,-13.2412,48.6521302802,7.0756,0.028800000000000003,7.0756586125,39.74,-13.27,41.8970225672,135.13,54.6356,-0.0512,54.6356239902,7.0756,0.028800000000000003,7.0756586125,47.56,-0.08,47.5600672834,133.71
2021-04-08 00:00:00,44.1822,-15.7404,46.9023132585,7.0822,0.0296,7.0822618562,37.1,-15.77,40.3125650387,132.06,44.2022,-13.6904,46.2737672661,7.0822,0.0296,7.0822618562,37.12,-13.72,39.5743957629,135.62,51.7222,-1.0504,51.7328649216,7.0822,0.0296,7.0822618562,44.64,-1.08,44.6530626049,133.67
2021-04-08 00:30:00,42.2276,-15.9544,45.1410354458,7.0476,0.0356,7.0476899137,35.18,-15.99,38.6434017654,132.61,42.1676,-13.9644,44.4197136092,7.0476,0.0356,7.0476899137,35.12,-14.0,37.8075971202,135.01,49.5276,-1.8044,49.5604582416,7.0476,0.0356,7.0476899137,42.48,-1.8399999999999999,42.5198306676,134.31
2021-04-08 01:00:00,41.1612,-16.1068,44.2003777323,6.9712,0.0332,6.9712790562,34.19,-16.14,37.8081433027,132.29,41.0812,-14.0868,43.4292865205,6.9712,0.0332,6.9712790562,34.11,-14.12,36.9170218192,133.8,48.2512,-2.0468,48.2945927789,6.9712,0.0332,6.9712790562,41.28,-2.08,41.3323698812,134.01
2021-04-08 01:30:00,40.8004,-16.6456,44.0652770276,7.0404,0.0344,7.0404840402,33.76,-16.68,37.6558096447,132.57,40.6304,-14.7256,43.2165789891,7.0404,0.0344,7.0404840402,33.59,-14.76,36.6898582717,134.08,47.9204,-2.5656,47.9890304082,7.0404,0.0344,7.0404840402,40.88,-2.6,40.9625975739,134.3
2021-04-08 02:00:00,41.5772,-16.1708,44.6111906642,7.0272,0.0392,7.0273093343,34.55,-16.21,38.1636816882,132.46,41.4472,-14.2108,43.81571892,7.0272,0.0392,7.0273093343,34.42,-14.25,37.2531730192,133.92,48.7072,-2.1608,48.7551062811,7.0272,0.0392,7.0273093343,41.68,-2.2,41.738021036,134.19
2021-04-08 02:30:00,41.028,-16.4602,44.2067298953,7.058,0.0398,7.058112215,33.97,-16.5,37.7652075329,132.08,40.828,-14.4702,43.3164203512,7.058,0.0398,7.058112215,33.77,-14.51,36.7553125412,133.6,48.218,-2.5202,48.283816461,7.058,0.0398,7.058112215,41.16,-2.56,41.23953443,133.81
2021-04-08 03:00:00,40.753,-15.911200000000001,43.748980496,7.133,0.0388,7.1331055255999996,33.62,-15.95,37.2116500575,132.08,40.583,-13.7512,42.8494502933,7.133,0.0388,7.1331055255999996,33.45,-13.79,36.1810254139,133.5,47.853,-2.2012,47.9035999737,7.133,0.0388,7.1331055255999996,40.72,-2.24,40.7815644624,133.77
2021-04-08 03:30:00,40.1388,-16.2358,43.2980884922,7.0888,0.0342,7.0888824987,33.05,-16.27,36.8376899384,131.66,39.9188,-14.0558,42.3211071108,7.0888,0.0342,7.0888824987,32.83,-14.09,35.725858982,133.2,47.1688,-2.5258000000000003,47.2363774974,7.0888,0.0342,7.0888824987,40.08,-2.56,40.1616732719,133.39
2021-04-08 04:00:00,38.811,-17.1456,42.4295335864,7.071,0.0344,7.0710836765,31.74,-17.18,36.0912731834,131.85,38.431,-15.1356,41.3040936029,7.071,0.0344,7.0710836765,31.36,-15.17,34.8364536083,133.3,45.831,-3.3656,45.9544102819,7.071,0.0344,7.0710836765,38.76,-3.4,38.9088370425,133.57
2021-04-08 04:30:00,37.2724,-18.071,41.4221298675,7.0724,0.029,7.0724594562,30.2,-18.1,35.2086637065,131.98,36.6124,-16.611,40.2043922322,7.0724,0.029,7.0724594562,29.54,-16.64,33.9042947132,133.34,44.3924,-3.891,44.562597082799996,7.0724,0.029,7.0724594562,37.32,-3.92,37.5253087929,133.67
2021-04-08 05:00:00,37.046,-18.1326,41.2455730808,7.076,0.0274,7.0760530495,29.97,-18.16,35.0426383139,131.74,36.336,-16.7026,39.9910207767,7.076,0.0274,7.0760530495,29.26,-16.73,33.7051998956,132.95,44.196,-3.8926,44.367090853,7.076,0.0274,7.0760530495,37.12,-3.92,37.3264088816,133.35
2021-04-08 05:30:00,38.0212,-17.7854,41.9753749548,7.0612,0.0246,7.0612428509,30.96,-17.81,35.717190539,131.89,37.3512,-16.0754,40.6636278091,7.0612,0.0246,7.0612428509,30.29,-16.1,34.3029750896,133.14,45.3012,-3.5354,45.438945571,7.0612,0.0246,7.0612428509,38.24,-3.56,38.4053537934,133.49
2021-04-08 06:00:00,38.8002,-17.7568,42.6703581691,7.0202,0.023200000000000002,7.020238335,31.78,-17.78,36.4156120366,131.62,38.1502,-16.2568,41.4695226194,7.0202,0.023200000000000002,7.020238335,31.13,-16.28,35.1299772274,132.99,46.1802,-2.7768,46.2636087036,7.0202,0.023200000000000002,7.020238335,39.16,-2.8,39.2599745288,133.18
2021-04-08 06:30:00,41.0958,-17.24,44.5654841513,7.0758,0.03,7.0758635968,34.02,-17.27,38.1525005734,132.27,40.4758,-15.7,43.4140574658,7.0758,0.03,7.0758635968,33.4,-15.73,36.9187337269,133.82,48.7158,-2.13,48.7623427415,7.0758,0.03,7.0758635968,41.64,-2.16,41.6959854183,133.76
2021-04-08 07:00:00,43.0644,-16.4874,46.1126545117,7.1144,0.032600000000000004,7.1144746904,35.95,-16.52,39.5640354362,132.37,42.5144,-14.9074,45.0522450286,7.1144,0.032600000000000004,7.1144746904,35.4,-14.94,38.4234771982,133.73,50.9144,-1.4074,50.9338482948,7.1144,0.032600000000000004,7.1144746904,43.8,-1.44,43.8236648399,133.83
2021-04-08 07:30:00,46.4858,-15.3944,48.9685322733,7.2658000000000005,0.0356,7.2658872135,39.22,-15.43,42.1460947183,132.02,46.0858,-13.7244,48.0859659048,7.2658000000000005,0.0356,7.2658872135,38.82,-13.76,41.1865269233,133.4,54.5858,-0.16440000000000002,54.5860475671,7.2658000000000005,0.0356,7.2658872135,47.32,-0.2,47.3204226524,133.47
2021-04-08 08:00:00,49.9484,-14.5278,52.0182625181,7.5884,0.0022,7.5884003189,42.36,-14.53,44.7827031341,132.17,49.6884,-12.8878,51.3325674733,7.5884,0.0022,7.5884003189,42.1,-12.89,44.0291051465,133.49,58.1884,0.8422000000000001,58.1944945454,7.5884,0.0022,7.5884003189,50.6,0.84,50.6069718517,133.63
2021-04-08 08:30:00,53.281,-13.229,54.8987377086,7.961,-0.059000000000000004,7.9612186253,45.32,-13.17,47.1948228093,131.93,53.331,-11.569,54.5713965553,7.961,-0.059000000000000004,7.9612186253,45.37,-11.51,46.8072323471,133.23,61.441,2.261,61.4825877952,7.961,-0.059000000000000004,7.9612186253,53.48,2.32,53.5302979629,133.36
2021-04-08 09:00:00,54.8622,-12.6146,56.2937751621,8.7422,-0.1646,8.7437494246,46.12,-12.45,47.7708792048,131.44,55.1622,-10.8146,56.2123107691,8.7422,-0.1646,8.7437494246,46.42,-10.65,47.6260317474,132.76,62.6222,2.5954,62.675960575,8.7422,-0.1646,8.7437494246,53.88,2.76,53.9506441111,132.87
2021-04-08 09:30:00,55.7478,-12.2952,57.0875568568,10.0778,-0.3552,10.0840577091,45.67,-11.94,47.2050050312,130.91,56.5078,-10.5052,57.4760009733,10.0778,-0.3552,10.0840577091,46.43,-10.15,47.52649156,132.09,62.8378,3.0448,62.9115245077,10.0778,-0.3552,10.0840577091,52.76,3.4,52.8694391875,132.37
2021-04-08 10:00:00,56.2188,-11.8016,57.4441575445,12.1088,-0.6416000000000001,12.1257860776,44.11,-11.16,45.499864835,131.17,58.0988,-9.781600000000001,58.9164684957,12.1088,-0.6416000000000001,12.1257860776,45.99,-9.14,46.8894412421,132.09,61.2688,3.4784,61.3674597812,12.1088,-0.6416000000000001,12.1257860776,49.16,4.12,49.3323423324,132.67
2021-04-08 10:30:00,55.1596,-11.6056,56.3672903688,13.9596,-0.8956000000000001,13.9882998081,41.2,-10.71,42.5692858761,131.37,57.9196,-9.5056,58.6944332584,13.9596,-0.8956000000000001,13.9882998081,43.96,-8.61,44.7952419348,132.37,58.4796,3.5044,58.5845067874,13.9596,-0.8956000000000001,13.9882998081,44.52,4.4,44.7369019938,132.89
2021-04-08 11:00:00,54.5648,-11.864,55.8396981998,14.0548,-0.904,14.0838424814,40.51,-10.96,41.9664353978,131.13,57.1248,-9.804,57.959996472,14.0548,-0.904,14.0838424814,43.07,-8.9,43.9799374715,132.18,58.0548,3.416,58.1552135156,14.0548,-0.904,14.0838424814,44.0,4.32,44.2115640981,132.65
2021-04-08 11:30:00,54.8924,-11.1252,56.0084426922,14.7724,-1.0652,14.810754633,40.12,-10.06,41.3620357333,131.74,58.0624,-8.9952,58.7550501387,14.7724,-1.0652,14.810754633,43.29,-7.93,44.0103283332,132.72,57.4524,4.2948,57.6127032242,14.7724,-1.0652,14.810754633,42.68,5.36,43.0152531086,133.28
2021-04-08 12:00:00,53.9644,-12.0832,55.300634622,15.3144,-1.1232,15.3555340383,38.65,-10.96,40.1739231343,132.02,57.2544,-10.1032,58.1389797778,15.3144,-1.1232,15.3555340383,41.94,-8.98,42.8906050319,133.08,56.1144,3.5168,56.2244943917,15.3144,-1.1232,15.3555340383,40.8,4.64,41.0629955069,133.58
2021-04-08 12:30:00,54.1846,-11.3772,55.3661589511,16.334600000000002,-1.2172,16.3798880643,37.85,-10.16,39.189897933,132.85,57.8646,-9.3472,58.6146916822,16.334600000000002,-1.2172,16.3798880643,41.53,-8.13,42.3182915534,133.8,55.4946,4.0228,55.6402152135,16.334600000000002,-1.2172,16.3798880643,39.16,5.24,39.5090268167,134.4
2021-04-08 13:00:00,53.0276,-12.2802,54.4309624552,15.8876,-1.1302,15.9277489244,37.14,-11.15,38.7775979143,131.89,56.0776,-10.4302,57.0393398787,15.8876,-1.1302,15.9277489244,40.19,-9.3,41.2519829826,132.89,55.1676,3.1898,55.2597404427,15.8876,-1.1302,15.9277489244,39.28,4.32,39.5168419791,133.45
2021-04-08 13:30:00,52.7958,-13.466,54.4860500829,12.8058,-0.6960000000000001,12.8246999825,39.99,-12.77,41.9794354417,132.09,54.5758,-11.566,55.7879046178,12.8058,-0.6960000000000001,12.8246999825,41.77,-10.87,43.1612071194,132.96,57.5658,2.064,57.6027900856,12.8058,-0.6960000000000001,12.8246999825,44.76,2.76,44.8450131007,133.63
2021-04-08 14:00:00,52.8972,-12.3682,54.3239002565,14.1772,-1.0182,14.2137163008,38.72,-11.35,40.3492366718,132.76,55.8272,-10.2782,56.7654618151,14.1772,-1.0182,14.2137163008,41.65,-9.26,42.6669673166,133.52,55.5772,2.9818,55.6571315384,14.1772,-1.0182,14.2137163008,41.4,4.0,41.5927878364,134.3
2021-04-08 14:30:00,53.169200000000004,-12.398,54.5955513997,11.8492,-0.648,11.8669054365,41.32,-11.75,42.9581761717,132.41,55.0292,-9.898,55.912281805,11.8492,-0.648,11.8669054365,43.18,-9.25,44.159652399,133.44,58.2092,2.672,58.2704946662,11.8492,-0.648,11.8669054365,46.36,3.32,46.4787263165,133.98
2021-04-08 15:00:00,52.3992,-13.1804,54.0314640261,11.4892,-0.5704,11.5033505032,40.91,-12.61,42.8093471102,132.74,54.2292,-10.8204,55.2981662336,11.4892,-0.5704,11.5033505032,42.74,-10.25,43.9519066708,133.76,57.4492,1.8696000000000002,57.4796136452,11.4892,-0.5704,11.5033505032,45.96,2.44,46.0247237906,134.34
2021-04-08 15:30:00,52.3202,-12.9942,53.9096703911,12.2102,-0.6842,12.2293545897,40.11,-12.31,41.9565036675,133.21,54.5002,-10.8742,55.5744547943,12.2102,-0.6842,12.2293545897,42.29,-10.19,43.5003471251,134.18,56.3702,1.7558,56.3975379044,12.2102,-0.6842,12.2293545897,44.16,2.44,44.2273580491,134.83
2021-04-08 16:00:00,52.4256,-13.2938,54.0848283144,11.7556,-0.6238,11.7721390495,40.67,-12.67,42.5978614487,133.39,54.4256,-11.0938,55.5447417295,11.7556,-0.6238,11.7721390495,42.67,-10.47,43.9357462666,134.43,57.0356,1.4162,57.053179489,11.7556,-0.6238,11.7721390495,45.28,2.04,45.3259307682,135.05
2021-04-08 16:30:00,53.2804,-13.454,54.9528083009,11.1804,-0.494,11.1913082417,42.1,-12.96,44.0496492608,133.47,55.1104,-11.174,56.2317922901,11.1804,-0.494,11.1913082417,43.93,-10.68,45.2095930086,134.55,58.4204,1.466,58.4387909882,11.1804,-0.494,11.1913082417,47.24,1.96,47.2806429736,135.12
2021-04-08 17:00:00,54.7758,-12.9834,56.2934893322,10.7958,-0.4234,10.8040994627,43.98,-12.56,45.7383209136,133.67,56.3058,-10.6234,57.299212396,10.7958,-0.4234,10.8040994627,45.51,-10.2,46.6390405133,134.55,60.7558,2.0566,60.7905982632,10.7958,-0.4234,10.8040994627,49.96,2.48,50.0215153709,135.27
2021-04-08 17:30:00,56.611,-12.7174,58.0218715982,9.431,-0.2574,9.4345119513,47.18,-12.46,48.7975819073,132.95,57.551,-10.3474,58.4738085621,9.431,-0.2574,9.4345119513,48.12,-10.09,49.1664774008,133.81,64.031,2.3826,64.0753130602,9.431,-0.2574,9.4345119513,54.6,2.64,54.663786916,134.5
2021-04-08 18:00:00,58.3894,-12.2156,59.653523917,8.9394,-0.1956,8.9415396728,49.45,-12.02,50.8899096089,132.6,59.0394,-10.1756,59.9098788825,8.9394,-0.1956,8.9415396728,50.1,-9.98,51.0843459388,133.48,66.6594,3.6844,66.7611444758,8.9394,-0.1956,8.9415396728,57.72,3.88,57.8502618836,134.09
2021-04-08 18:30:00,59.544200000000004,-11.537,60.6515797209,8.2642,-0.107,8.2648926575,51.28,-11.43,52.5383983387,132.01,59.9442,-9.247,60.6532284602,8.2642,-0.107,8.2648926575,51.68,-9.14,52.4820159674,132.72,68.5042,3.893,68.6147277677,8.2642,-0.107,8.2648926575,60.24,4.0,60.3726560622,133.36
2021-04-08 19:00:00,58.8716,-12.2992,60.1426272057,7.8116,-0.0292,7.8116545751,51.06,-12.27,52.5135839569,131.44,59.0316,-10.0892,59.887575967000004,7.8116,-0.0292,7.8116545751,51.22,-10.06,52.1985823562,132.07,68.2116,3.1308,68.2834114789,7.8116,-0.0292,7.8116545751,60.4,3.16,60.482605764,132.76
2021-04-08 19:30:00,59.5218,-11.527,60.6276867796,7.3018,0.043000000000000003,7.3019266115,52.22,-11.57,53.4863842487,131.71,59.7318,-9.157,60.4296167474,7.3018,0.043000000000000003,7.3019266115,52.43,-9.2,53.2310520279,132.16,69.0218,3.643,69.1178726831,7.3018,0.043000000000000003,7.3019266115,61.72,3.6,61.8249011321,133.02
2021-04-08 20:00:00,60.0556,-5.356,60.2939617819,7.1456,0.044,7.1457354667,52.91,-5.4,53.1848484063,130.91,60.8456,-3.7960000000000003,60.9638963269,7.1456,0.044,7.1457354667,53.7,-3.84,53.8371210226,131.66,69.1456,-1.076,69.1539715082,7.1456,0.044,7.1457354667,62.0,-1.12,62.0101153039,132.22
2021-04-08 20:30:00,60.0036,3.7702,60.1219296181,7.1836,0.020200000000000003,7.1836284007,52.82,3.75,52.9529498706,130.98,61.8336,3.9502,61.9596495229,7.1836,0.020200000000000003,7.1836284007,54.65,3.93,54.7911251938,132.77,68.2236,-9.2998,68.8545269173,7.1836,0.020200000000000003,7.1836284007,61.04,-9.32,61.7474209988,131.77
2021-04-08 21:00:00,57.2546,2.401,57.304921448,6.9846,0.021,6.9846315694,50.27,2.38,50.3263082294,132.05,58.7646,2.191,58.805430822,6.9846,0.021,6.9846315694,51.78,2.17,51.8254503116,134.33,65.3446,-10.979,66.2605100355,6.9846,0.021,6.9846315694,58.36,-11.0,59.3876216059,132.04
