Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-08 21:30:00,55.0738,3.9932,55.2183764039,6.9738,0.023200000000000002,6.97383859,48.1,3.9699999999999998,48.2635566447,132.9,55.3438,-6.8568,55.7669427589,6.9738,0.023200000000000002,6.97383859,48.37,-6.88,48.8568449657,135.12,62.8138,-9.8168,63.5762772792,6.9738,0.023200000000000002,6.97383859,55.84,-9.84,56.7003633145,132.91
2021-04-08 22:00:00,52.874,2.8084,52.9485314863,7.094,0.0184,7.0940238624,45.78,2.79,45.8649375885,133.21,51.764,-17.0516,54.5001720966,7.094,0.0184,7.0940238624,44.67,-17.07,47.8204328713,134.19,60.574,-6.5016,60.9219195246,7.094,0.0184,7.0940238624,53.48,-6.52,53.8759760932,133.29
2021-04-08 22:30:00,48.689,-15.7042,51.1589739795,7.169,0.0258,7.1690464247,41.52,-15.73,44.3998119365,133.36,48.609,-13.6442,50.4876130812,7.169,0.0258,7.1690464247,41.44,-13.67,43.6364812972,134.52,57.089,-0.8942,57.0960026152,7.169,0.0258,7.1690464247,49.92,-0.92,49.9284768444,133.73
2021-04-08 23:00:00,47.3768,-15.1558,49.7419285099,7.0968,0.024200000000000003,7.0968412607,40.28,-15.18,43.0454503984,131.11,47.3868,-12.9458,49.1233401947,7.0968,0.024200000000000003,7.0968412607,40.29,-12.97,42.3261739353,134.11,55.4968,-0.0558,55.4968280524,7.0968,0.024200000000000003,7.0968412607,48.4,-0.08,48.4000661157,132.55
2021-04-08 23:30:00,44.7348,-15.7426,47.4239579306,7.0648,0.0274,7.0648531336,37.67,-15.77,40.8377496931,132.39,44.8248,-13.592600000000001,46.8403828955,7.0648,0.0274,7.0648531336,37.76,-13.62,40.1412755154,135.29,52.4248,-0.5726,52.4279269645,7.0648,0.0274,7.0648531336,45.36,-0.6000000000000001,45.3639680804,133.82
2021-04-09 00:00:00,42.7316,-16.0518,45.6470143799,7.0116,0.028200000000000003,7.0116567087,35.72,-16.08,39.1725005584,132.56,42.9216,-13.8418,45.0983278382,7.0116,0.028200000000000003,7.0116567087,35.91,-13.87,38.4955192198,132.6,50.0916,-0.9718,50.1010257959,7.0116,0.028200000000000003,7.0116567087,43.08,-1.0,43.0916047508,134.01
2021-04-09 00:30:00,41.0816,-16.6234,44.3174377206,7.1016,0.026600000000000002,7.1016498168,33.98,-16.65,37.8399643235,133.33,41.2316,-14.3534,43.6585035259,7.1016,0.026600000000000002,7.1016498168,34.13,-14.38,37.0356760435,132.96,48.1416,-2.0534,48.1853722837,7.1016,0.026600000000000002,7.1016498168,41.04,-2.08,41.0926757464,134.94
2021-04-09 01:00:00,40.119,-16.6348,43.4309881541,7.119,0.0252,7.1190446016,33.0,-16.66,36.9669528092,133.33,40.219,-14.3948,42.7174230033,7.119,0.0252,7.1190446016,33.1,-14.42,36.1046589791,132.96,47.159,-1.9348,47.1986729902,7.119,0.0252,7.1190446016,40.04,-1.96,40.0879433246,134.94
2021-04-09 01:30:00,39.396,-17.3838,43.0609024341,7.116,0.0262,7.116048232,32.28,-17.41,36.6756935858,133.79,39.296,-15.3638,42.1926766921,7.116,0.0262,7.116048232,32.18,-15.39,35.6707793579,133.4,46.436,-2.6538,46.5117700205,7.116,0.0262,7.116048232,39.32,-2.68,39.4112268269,135.38
2021-04-09 02:00:00,38.9198,-18.1514,42.944431001,7.1598,0.0286,7.1598571215,31.76,-18.18,36.5952182669,133.5,38.6198,-16.3514,41.9387319074,7.1598,0.0286,7.1598571215,31.46,-16.38,35.4688031938,133.06,46.0798,-3.2514,46.1943672973,7.1598,0.0286,7.1598571215,38.92,-3.2800000000000002,39.057967177,135.18
2021-04-09 02:30:00,39.2494,-9.5026,40.3833481415,7.1794,0.0374,7.1794974142,32.07,-9.54,33.4588777457,133.5,38.9294,-6.0826,39.4017284788,7.1794,0.0374,7.1794974142,31.75,-6.12,32.3344537607,132.98,46.5394,3.8374,46.6973381588,7.1794,0.0374,7.1794974142,39.36,3.8,39.543009496,135.18
2021-04-09 03:00:00,40.2552,-5.0162,40.5665304097,7.1652000000000005,0.033800000000000004,7.165279721,33.09,-5.05,33.4731325095,132.66,40.1752,-0.5962000000000001,40.1796235607,7.1652000000000005,0.033800000000000004,7.165279721,33.01,-0.63,33.0160112673,133.12,47.4452,7.6338,48.0554045398,7.1652000000000005,0.033800000000000004,7.165279721,40.28,7.6,40.9907111429,134.48
2021-04-09 03:30:00,39.9282,-4.8438,40.2209342716,7.1782,0.0262,7.1782478141,32.75,-4.87,33.1101102384,132.12,39.9282,-0.2938,39.9292809061,7.1782,0.0262,7.1782478141,32.75,-0.32,32.7515633215,133.05,47.0182,7.8662,47.6716711861,7.1782,0.0262,7.1782478141,39.84,7.84,40.6040786129,134.01
2021-04-09 04:00:00,39.4024,-5.0046,39.7189519867,7.0224,0.025400000000000002,7.0224459357,32.38,-5.03,32.7683582134,132.52,39.3624,-0.5346000000000001,39.3660301646,7.0224,0.025400000000000002,7.0224459357,32.34,-0.56,32.3448481215,133.4,46.4624,7.6654,47.0904764355,7.0224,0.025400000000000002,7.0224459357,39.44,7.64,40.1731651728,134.45
2021-04-09 04:30:00,39.4398,-5.0296,39.7592089987,7.0998,0.0204,7.0998293078,32.34,-5.05,32.7319125625,132.36,39.3898,-0.5696,39.3939181626,7.0998,0.0204,7.0998293078,32.29,-0.59,32.2953897639,133.3,46.4598,7.6604,47.0870974281,7.0998,0.0204,7.0998293078,39.36,7.64,40.0946280691,134.29
2021-04-09 05:00:00,38.99,-4.9882,39.3077885315,7.16,0.0218,7.1600331871,31.83,-5.01,32.221871454,132.63,38.9,-0.5882000000000001,38.9044467798,7.16,0.0218,7.1600331871,31.74,-0.61,31.7458611476,133.54,46.04,7.7418,46.6863691803,7.16,0.0218,7.1600331871,38.88,7.72,39.6390312697,134.53
2021-04-09 05:30:00,40.055,-4.6812000000000005,40.3276165728,7.175,0.0188,7.1750246299,32.88,-4.7,33.2142198463,132.33,40.055,-0.1812,40.0554098524,7.175,0.0188,7.1750246299,32.88,-0.2,32.8806082669,133.24,47.175,7.9388000000000005,47.8383232403,7.175,0.0188,7.1750246299,40.0,7.92,40.7765422762,134.23
2021-04-09 06:00:00,41.1736,-4.3392,41.4016182486,7.2036,0.020800000000000003,7.2036300294,33.97,-4.36,34.248656908,132.24,41.1836,0.1708,41.1839541764,7.2036,0.020800000000000003,7.2036300294,33.98,0.15,33.9803310755,133.1,48.4036,8.3808,49.1237854975,7.2036,0.020800000000000003,7.2036300294,41.2,8.36,42.0396194084,134.13
2021-04-09 06:30:00,43.1708,-3.935,43.3497658314,7.2008,0.025,7.2008433978,35.97,-3.96,36.1873251291,132.48,43.3008,0.41500000000000004,43.3027886589,7.2008,0.025,7.2008433978,36.1,0.39,36.1021065867,133.41,50.5608,8.905,51.3390058497,7.2008,0.025,7.2008433978,43.36,8.88,44.2599593312,134.38
2021-04-09 07:00:00,45.361,-3.0934,45.4663550833,7.181,0.0366,7.1810932705,38.18,-3.13,38.3080840032,131.4,45.521,0.8466,45.5288718569,7.181,0.0366,7.1810932705,38.34,0.81,38.3485553835,132.24,52.981,10.5166,54.014676122,7.181,0.0366,7.1810932705,45.8,10.48,46.9837248417,133.24
2021-04-09 07:30:00,48.7284,-2.178,48.7770504496,7.4384,0.012,7.4384096795,41.29,-2.19,41.3480374383,131.82,49.1184,2.112,49.1637850715,7.4384,0.012,7.4384096795,41.68,2.1,41.7328695395,132.58,56.4384,11.012,57.5026707081,7.4384,0.012,7.4384096795,49.0,11.0,50.219518118,133.57
2021-04-09 08:00:00,51.7902,-1.477,51.8112569336,7.9102,-0.037,7.9102865334,43.88,-1.44,43.9036217185,130.85,52.3802,3.143,52.4744109166,7.9102,-0.037,7.9102865334,44.47,3.18,44.5835541428,131.65,59.5502,11.643,60.6777205327,7.9102,-0.037,7.9102865334,51.64,11.68,52.9444236913,132.63
2021-04-09 08:30:00,51.9692,-2.8598,52.0478261283,9.0992,-0.2398,9.102359292,42.87,-2.62,42.9499860303,131.02,52.6792,1.2302,52.6935622698,9.0992,-0.2398,9.102359292,43.58,1.47,43.6047852879,131.69,59.0592,10.520199999999999,59.9888632388,9.0992,-0.2398,9.102359292,49.96,10.76,51.1055691681,132.8
2021-04-09 09:00:00,53.7022,-2.234,53.7486468745,9.9122,-0.374,9.91925324,43.79,-1.8599999999999999,43.8294843684,130.84,54.7122,1.8359999999999999,54.7429970393,9.9122,-0.374,9.91925324,44.8,2.21,44.8544769226,131.3,60.3922,11.266,61.4340343526,9.9122,-0.374,9.91925324,50.48,11.64,51.8046329974,132.64
2021-04-09 09:30:00,55.6042,-1.4544000000000001,55.6232176074,9.9442,-0.3644,9.9508743837,45.66,-1.09,45.6730084404,130.77,56.8242,2.6256,56.8848264566,9.9442,-0.3644,9.9508743837,46.88,2.99,46.9752541238,131.21,62.3442,11.9556,63.4801988418,9.9442,-0.3644,9.9508743837,52.4,12.32,53.8288249918,132.64
2021-04-09 10:00:00,57.1338,-10.309,58.0564086337,10.8738,-0.619,10.8914042915,46.26,-9.69,47.2639788846,130.37,58.9938,-8.199,59.5608263831,10.8738,-0.619,10.8914042915,48.12,-7.58,48.7133534054,132.38,62.4338,4.621,62.6045766972,10.8738,-0.619,10.8914042915,51.56,5.24,51.8255844154,132.21
2021-04-09 10:30:00,57.496,-10.9924,58.5373630578,12.046,-0.8324,12.0747259083,45.45,-10.16,46.571752168,131.32,59.956,-8.9824,60.6251222329,12.046,-0.8324,12.0747259083,47.91,-8.15,48.5982571704,132.95,61.286,4.0076,61.4168922509,12.046,-0.8324,12.0747259083,49.24,4.84,49.4772998455,133.06
2021-04-09 11:00:00,57.9008,-10.2922,58.8084349518,13.0408,-0.9422,13.0747927509,44.86,-9.35,45.8240340869,131.32,60.9808,-8.1922,61.5286121205,13.0408,-0.9422,13.0747927509,47.94,-7.25,48.485112148,132.95,60.7608,4.6978,60.9421376511,13.0408,-0.9422,13.0747927509,47.72,5.64,48.0521383499,133.11
2021-04-09 11:30:00,57.029,-11.113,58.1016833663,14.519,-1.143,14.5639215186,42.51,-9.97,43.6634973405,131.2,60.269,-9.373,60.9934872753,14.519,-1.143,14.5639215186,45.75,-8.23,46.4843565084,133.07,58.719,3.977,58.8535257228,14.519,-1.143,14.5639215186,44.2,5.12,44.4955548342,132.98
2021-04-09 12:00:00,58.4328,-10.3214,59.3373694547,16.3228,-1.4714,16.3889846482,42.11,-8.85,43.0299267952,131.46,64.8828,-9.6414,65.5952309989,16.3228,-1.4714,16.3889846482,48.56,-8.17,49.2424867366,133.31,32.1628,1.2486,32.1870269798,16.3228,-1.4714,16.3889846482,15.84,2.7199999999999998,16.0718387249,133.24
2021-04-09 12:30:00,55.3248,-14.3022,57.1435597411,14.7048,-1.2422,14.7571746578,40.62,-13.06,42.6678801911,131.17,63.7848,-14.882200000000001,65.4979433866,14.7048,-1.2422,14.7571746578,49.08,-13.64,50.9401217117,133.19,14.7048,-1.2422,14.7571746578,14.7048,-1.2422,14.7571746578,0.0,0.0,0.0,132.64
2021-04-09 13:00:00,56.3444,-14.565,58.196483024,13.4044,-1.025,13.4435324361,42.94,-13.54,45.024162402,131.93,65.5544,-15.445,67.3492938668,13.4044,-1.025,13.4435324361,52.15,-14.42,54.1069209991,133.51,13.4044,-1.025,13.4435324361,13.4044,-1.025,13.4435324361,0.0,0.0,0.0,133.39
2021-04-09 13:30:00,57.0148,-14.1658,58.7482536649,13.1748,-0.9758,13.2108872026,43.84,-13.19,45.7812374232,132.16,66.3948,-15.1958,68.1115394385,13.1748,-0.9758,13.2108872026,53.22,-14.22,55.0869930201,133.73,13.1748,-0.9758,13.2108872026,13.1748,-0.9758,13.2108872026,0.0,0.0,0.0,133.63
2021-04-09 14:00:00,55.324,-15.2584,57.3895787278,13.524000000000001,-0.9384,13.5565176413,41.8,-14.32,44.1848661874,132.34,64.334,-16.6384,66.4507329573,13.524000000000001,-0.9384,13.5565176413,50.81,-15.7,53.1803168475,134.01,13.524000000000001,-0.9384,13.5565176413,13.524000000000001,-0.9384,13.5565176413,0.0,0.0,0.0,133.8
2021-04-09 14:30:00,53.7894,-15.588799999999999,56.0027699119,13.5494,-0.9388000000000001,13.5818844716,40.24,-14.65,42.823826312,132.49,62.5994,-17.0388,64.8768493825,13.5494,-0.9388000000000001,13.5818844716,49.05,-16.1,51.6247276022,134.24,13.5494,-0.9388000000000001,13.5818844716,13.5494,-0.9388000000000001,13.5818844716,0.0,0.0,0.0,134.01
2021-04-09 15:00:00,53.4242,-15.261800000000001,55.5613866357,13.6742,-1.0018,13.7108478542,39.75,-14.26,42.2304404429,132.58,61.9442,-16.6218,64.1355451281,13.6742,-1.0018,13.7108478542,48.27,-15.62,50.7343798622,134.44,13.6742,-1.0018,13.7108478542,13.6742,-1.0018,13.7108478542,0.0,0.0,0.0,134.1
2021-04-09 15:30:00,53.1902,-15.509,55.4051121923,11.9102,-0.659,11.9284175413,41.28,-14.85,43.8698176427,132.86,62.7802,-16.969,65.0330721483,11.9102,-0.659,11.9284175413,50.87,-16.31,53.4207169551,134.71,11.9102,-0.659,11.9284175413,11.9102,-0.659,11.9284175413,0.0,0.0,0.0,134.38
2021-04-09 16:00:00,53.6634,-9.763,54.5442633882,11.2934,-0.553,11.3069311734,42.37,-9.21,43.359439572,132.64,63.6834,-10.073,64.4751174063,11.2934,-0.553,11.3069311734,52.39,-9.52,53.2479342322,134.56,11.2934,-0.553,11.3069311734,11.2934,-0.553,11.3069311734,0.0,0.0,0.0,134.15
2021-04-09 16:30:00,53.764,-4.3052,53.9360959195,9.964,-0.3552,9.970329134,43.8,-3.95,43.9777500561,132.5,64.394,-3.5752,64.4931724374,9.964,-0.3552,9.970329134,54.43,-3.22,54.5251620814,134.99,9.964,-0.3552,9.970329134,9.964,-0.3552,9.970329134,0.0,0.0,0.0,133.82
2021-04-09 17:00:00,53.189,-3.8432,53.3276654959,9.959,-0.3432,9.9649118029,43.23,-3.5,43.3714525927,132.78,63.849,-2.9232,63.9158814321,9.959,-0.3432,9.9649118029,53.89,-2.58,53.9517237908,134.77,9.959,-0.3432,9.9649118029,9.959,-0.3432,9.9649118029,0.0,0.0,0.0,133.85
2021-04-09 17:30:00,54.9964,-3.513,55.1084855713,8.9264,-0.223,8.929185067,46.07,-3.29,46.1873251012,132.59,66.7464,-2.083,66.7788948842,8.9264,-0.223,8.929185067,57.82,-1.8599999999999999,57.849909248,132.54,8.9264,-0.223,8.929185067,8.9264,-0.223,8.929185067,0.0,0.0,0.0,133.6
2021-04-09 18:00:00,57.148,-2.7418,57.2137341138,7.948,-0.0718,7.9483243039,49.2,-2.67,49.2723949083,131.44,70.068,-1.2618,70.0793604654,7.948,-0.0718,7.9483243039,62.12,-1.19,62.131397055,131.43,7.948,-0.0718,7.9483243039,7.948,-0.0718,7.9483243039,0.0,0.0,0.0,132.32
2021-04-09 18:30:00,57.4256,-2.8646000000000003,57.497003996,7.4556000000000004,0.0154,7.4556159048,49.97,-2.88,50.0529249895,132.05,70.7856,-1.4146,70.7997334777,7.4556000000000004,0.0154,7.4556159048,63.33,-1.43,63.3461427397,132.01,7.4556000000000004,0.0154,7.4556159048,7.4556000000000004,0.0154,7.4556159048,0.0,0.0,0.0,132.89
2021-04-09 19:00:00,57.0308,-3.1376,57.117043712,7.4308,0.0024000000000000002,7.4308003876,49.6,-3.14,49.6992917455,131.88,70.2908,-1.7776,70.3132734724,7.4308,0.0024000000000000002,7.4308003876,62.86,-1.78,62.8851969863,131.86,7.4308,0.0024000000000000002,7.4308003876,7.4308,0.0024000000000000002,7.4308003876,0.0,0.0,0.0,132.72
2021-04-09 19:30:00,55.4214,-4.267,55.5854195537,7.3314,0.033,7.3314742692,48.09,-4.3,48.2818609832,131.51,68.3814,-3.207,68.4565607883,7.3314,0.033,7.3314742692,61.05,-3.24,61.1359149764,131.55,7.3314,0.033,7.3314742692,7.3314,0.033,7.3314742692,0.0,0.0,0.0,132.37
2021-04-09 20:00:00,55.1596,-4.033,55.3068400938,7.0496,0.047,7.0497566738,48.11,-4.08,48.2826935868,132.16,68.0996,-2.963,68.1640292908,7.0496,0.047,7.0497566738,61.05,-3.01,61.1241572539,132.06,7.0496,0.047,7.0497566738,7.0496,0.047,7.0497566738,0.0,0.0,0.0,133.02
2021-04-09 20:30:00,55.0442,-4.1612,55.2012639265,7.0342,0.028800000000000003,7.0342589574,48.01,-4.19,48.1924911164,131.94,68.0042,-3.1212,68.0757894341,7.0342,0.028800000000000003,7.0342589574,60.97,-3.15,61.0513177581,132.01,7.0342,0.028800000000000003,7.0342589574,7.0342,0.028800000000000003,7.0342589574,0.0,0.0,0.0,132.82
2021-04-09 21:00:00,54.194,-4.1858,54.3554096447,7.074,0.0142,7.0740142522,47.12,-4.2,47.3068113489,131.66,66.924,-3.1858,66.9997843104,7.074,0.0142,7.0740142522,59.85,-3.2,59.9354861497,131.64,7.074,0.0142,7.0740142522,7.074,0.0142,7.0740142522,0.0,0.0,0.0,132.58
2021-04-09 21:30:00,51.5948,-5.153,51.8514878865,7.0148,0.017,7.0148205993,44.58,-5.17,44.8787845201,131.39,63.7548,-4.443,63.909426316,7.0148,0.017,7.0148205993,56.74,-4.46,56.9150173504,131.64,7.0148,0.017,7.0148205993,7.0148,0.017,7.0148205993,0.0,0.0,0.0,132.32
2021-04-09 22:00:00,49.494,-5.7942,49.8320056755,7.114,0.0158,7.1140175457,42.38,-5.8100000000000005,42.7764012044,131.27,61.114,-5.3342,61.3463502226,7.114,0.0158,7.1140175457,54.0,-5.35,54.2643759754,131.45,7.114,0.0158,7.1140175457,7.114,0.0158,7.1140175457,0.0,0.0,0.0,132.24
2021-04-09 22:30:00,47.2908,-6.6948,47.7623294206,7.1008,0.0152,7.1008162686,40.19,-6.71,40.7462906287,131.44,58.4008,-6.4348,58.7542346702,7.1008,0.0152,7.1008162686,51.3,-6.45,51.7038925034,131.71,7.1008,0.0152,7.1008162686,7.1008,0.0152,7.1008162686,0.0,0.0,0.0,132.47
2021-04-09 23:00:00,43.8414,-7.9638,44.5588427184,7.0614,0.0162,7.0614185827,36.78,-7.98,37.6357383347,132.2,54.1414,-8.1638,54.7534366447,7.0614,0.0162,7.0614185827,47.08,-8.18,47.7853408484,132.5,7.0614,0.0162,7.0614185827,7.0614,0.0162,7.0614185827,0.0,0.0,0.0,133.27
2021-04-09 23:30:00,43.3528,-2.9276,43.4515374826,7.0428,0.0224,7.0428356221,36.31,-2.95,36.429639032,133.07,51.6228,-23.4476,56.6983546992,7.0428,0.0224,7.0428356221,44.58,-23.47,50.3807234962,133.24,7.0428,0.0224,7.0428356221,7.0428,0.0224,7.0428356221,0.0,0.0,0.0,134.25
2021-04-10 00:00:00,42.3218,-0.066,42.3218514628,7.0918,0.024,7.0918406102,35.23,-0.09,35.2301149587,132.76,49.1918,-32.776,59.1109073119,7.0918,0.024,7.0918406102,42.1,-32.8,53.3689984916,133.48,7.0918,0.024,7.0918406102,7.0918,0.024,7.0918406102,0.0,0.0,0.0,133.37
2021-04-10 00:30:00,41.4592,-0.2076,41.4597197579,7.1192,0.1724,7.1212871308,34.34,-0.38,34.34210244,132.22,48.0892,-33.2176,58.4463865983,7.1192,0.1724,7.1212871308,40.97,-33.39,52.8529374775,133.33,7.1192,0.1724,7.1212871308,7.1192,0.1724,7.1212871308,0.0,0.0,0.0,132.44
2021-04-10 01:00:00,40.5438,0.0056,40.5438003867,7.1438,0.18560000000000001,7.1462105902,33.4,-0.18,33.4004850264,132.41,46.9338,-32.7744,57.2445881966,7.1438,0.18560000000000001,7.1462105902,39.79,-32.96,51.6682271807,133.46,7.1438,0.18560000000000001,7.1462105902,7.1438,0.18560000000000001,7.1462105902,0.0,0.0,0.0,132.66
2021-04-10 01:30:00,40.6278,-0.0526,40.6278340501,7.1878,0.16740000000000002,7.1897490638,33.44,-0.22,33.4407236764,131.99,46.9978,-33.0526,57.4566582008,7.1878,0.16740000000000002,7.1897490638,39.81,-33.22,51.8498264221,133.15,7.1878,0.16740000000000002,7.1897490638,7.1878,0.16740000000000002,7.1897490638,0.0,0.0,0.0,132.23
2021-04-10 02:00:00,41.6682,0.4122,41.6702387812,7.1682,0.1922,7.1707762537,34.5,0.22,34.5007014421,132.36,48.2082,-31.9778,57.8498940369,7.1682,0.1922,7.1707762537,41.04,-32.17,52.1458579371,133.4,7.1682,0.1922,7.1707762537,7.1682,0.1922,7.1707762537,0.0,0.0,0.0,132.61
2021-04-10 02:30:00,40.8246,-0.07200000000000001,40.8246634911,7.0546,0.158,7.0563691202,33.77,-0.23,33.7707832305,131.5,47.2246,-32.852,57.5275303586,7.0546,0.158,7.0563691202,40.17,-33.01,51.9931630121,132.81,7.0546,0.158,7.0563691202,7.0546,0.158,7.0563691202,0.0,0.0,0.0,131.74
2021-04-10 03:00:00,40.1036,-0.0908,40.1037027916,7.1436,0.19920000000000002,7.1463768163,32.96,-0.29,32.9612757641,131.95,46.3136,-32.8508,56.781375517,7.1436,0.19920000000000002,7.1463768163,39.17,-33.05,51.2502819504,133.08,7.1436,0.19920000000000002,7.1463768163,7.1436,0.19920000000000002,7.1463768163,0.0,0.0,0.0,132.22
2021-04-10 03:30:00,40.0262,0.2654,40.0270798785,7.0962,0.1854,7.0986215282,32.93,0.08,32.9300971757,131.83,46.2062,-32.4746,56.476655032,7.0962,0.1854,7.0986215282,39.11,-32.66,50.9535837797,132.98,7.0962,0.1854,7.0986215282,7.0962,0.1854,7.0986215282,0.0,0.0,0.0,132.12
2021-04-10 04:00:00,38.971,-0.1716,38.9713777991,7.121,0.16840000000000002,7.1229909139,31.85,-0.34,31.851814705,131.94,44.971,-33.1716,55.8815344059,7.121,0.16840000000000002,7.1229909139,37.85,-33.34,50.4398463519,133.13,7.121,0.16840000000000002,7.1229909139,7.121,0.16840000000000002,7.1229909139,0.0,0.0,0.0,132.22
2021-04-10 04:30:00,38.865,0.008400000000000001,38.8650009078,7.115,0.1784,7.1172362304,31.75,-0.17,31.7504551148,132.23,44.835,-32.8816,55.6001514707,7.115,0.1784,7.1172362304,37.72,-33.06,50.1573723395,133.38,7.115,0.1784,7.1172362304,7.115,0.1784,7.1172362304,0.0,0.0,0.0,132.53
2021-04-10 05:00:00,38.971,-0.0674,38.9710582838,6.821,0.1526,6.8227067766000005,32.15,-0.22,32.1507527128,131.97,45.021,-33.3674,56.0381461485,6.821,0.1526,6.8227067766000005,38.2,-33.52,50.8215544823,133.18,6.821,0.1526,6.8227067766000005,6.821,0.1526,6.8227067766000005,0.0,0.0,0.0,132.28
2021-04-10 05:30:00,39.6956,0.2942,39.6966902021,6.9656,0.1642,6.9675350735,32.73,0.13,32.7302581719,132.87,45.8756,-32.7358,56.3578146933,6.9656,0.1642,6.9675350735,38.91,-32.9,50.9548633596,133.92,6.9656,0.1642,6.9675350735,6.9656,0.1642,6.9675350735,0.0,0.0,0.0,133.18
2021-04-10 06:00:00,40.1024,0.4788,40.1052581989,7.1724,0.1588,7.1741577345,32.93,0.32,32.9315547765,132.67,46.3724,-32.5812,56.6739276493,7.1724,0.1588,7.1741577345,39.2,-32.74,51.0739424756,133.84,7.1724,0.1588,7.1741577345,7.1724,0.1588,7.1741577345,0.0,0.0,0.0,132.95
2021-04-10 06:30:00,39.7976,0.0106,39.7976014116,7.1276,0.2006,7.130422296,32.67,-0.19,32.67055249,132.79,46.0776,-33.1994,56.7921242966,7.1276,0.2006,7.130422296,38.95,-33.4,51.309477682,134.09,7.1276,0.2006,7.130422296,7.1276,0.2006,7.130422296,0.0,0.0,0.0,133.05
2021-04-10 07:00:00,41.2214,0.4158,41.2234970326,7.1714,0.1658,7.17331636,34.05,0.25,34.0509177556,132.79,47.7514,-32.5142,57.7699697386,7.1714,0.1658,7.17331636,40.58,-32.68,52.1029634474,133.98,7.1714,0.1658,7.17331636,7.1714,0.1658,7.17331636,0.0,0.0,0.0,133.05
2021-04-10 07:30:00,42.9308,0.5858,42.9347964975,7.4008,0.2058,7.4036608701,35.53,0.38,35.5320320275,132.57,49.7508,-32.3242,59.3295542397,7.4008,0.2058,7.4036608701,42.35,-32.53,53.4015299406,133.63,7.4008,0.2058,7.4036608701,7.4008,0.2058,7.4036608701,0.0,0.0,0.0,132.77
2021-04-10 08:00:00,44.4242,0.6890000000000001,44.4295427237,8.3942,0.039,8.3942905978,36.03,0.65,36.0358626926,132.6,51.1342,-31.541,60.0794564776,8.3942,0.039,8.3942905978,42.74,-31.58,53.1413586578,133.48,8.3942,0.039,8.3942905978,8.3942,0.039,8.3942905978,0.0,0.0,0.0,132.77
2021-04-10 08:30:00,47.062,2.1526,47.1112038772,9.842,-0.1874,9.8437839655,37.22,2.34,37.2934846857,131.59,53.582,-29.5674,61.1985446458,9.842,-0.1874,9.8437839655,43.74,-29.38,52.6912896027,132.62,9.842,-0.1874,9.8437839655,9.842,-0.1874,9.8437839655,0.0,0.0,0.0,131.75
2021-04-10 09:00:00,49.2174,3.4288,49.3366915409,11.2074,-0.37120000000000003,11.2135455677,38.01,3.8,38.1994777451,131.05,55.3974,-27.9212,62.036000324,11.2074,-0.37120000000000003,11.2135455677,44.19,-27.55,52.0745484858,132.17,11.2074,-0.37120000000000003,11.2135455677,11.2074,-0.37120000000000003,11.2135455677,0.0,0.0,0.0,131.19
2021-04-10 09:30:00,51.5428,2.0188,51.582320472,12.1828,-0.5412,12.1948150162,39.36,2.56,39.4431641733,131.19,58.1828,-21.8412,62.1472142037,12.1828,-0.5412,12.1948150162,46.0,-21.3,50.6921098397,132.85,12.1828,-0.5412,12.1948150162,12.1828,-0.5412,12.1948150162,0.0,0.0,0.0,131.29
2021-04-10 10:00:00,51.2278,-7.6846,51.8009707438,13.9578,-0.7346,13.977117657099999,37.27,-6.95,37.912470244,131.01,60.5778,9.3054,61.2883375692,13.9578,-0.7346,13.977117657099999,46.62,10.04,47.688845656,132.3,13.9578,-0.7346,13.977117657099999,13.9578,-0.7346,13.977117657099999,0.0,0.0,0.0,131.29
2021-04-10 10:30:00,50.909,-7.688,51.4862275274,15.259,-1.048,15.2949463876,35.65,-6.64,36.2630955656,131.6,59.549,9.232,60.2603785667,15.259,-1.048,15.2949463876,44.29,10.28,45.4673784157,131.97,15.259,-1.048,15.2949463876,15.259,-1.048,15.2949463876,0.0,0.0,0.0,133.24
2021-04-10 11:00:00,50.736,-7.1932,51.2433783258,16.256,-1.2032,16.3004670559,34.48,-5.99,34.9964355328,132.25,58.696,9.6968,59.491582146,16.256,-1.2032,16.3004670559,42.44,10.9,43.8173892422,132.6,16.256,-1.2032,16.3004670559,16.256,-1.2032,16.3004670559,0.0,0.0,0.0,133.92
2021-04-10 11:30:00,50.1712,-7.3846,50.71175038,15.8712,-1.1346,15.9117034475,34.3,-6.25,34.8647744866,132.04,58.3212,9.455400000000001,59.0827128575,15.8712,-1.1346,15.9117034475,42.45,10.59,43.7510068456,132.48,15.8712,-1.1346,15.9117034475,15.8712,-1.1346,15.9117034475,0.0,0.0,0.0,133.72
2021-04-10 12:00:00,50.3132,-6.786,50.768768847,16.4032,-1.286,16.4535335488,33.91,-5.5,34.353138139,131.99,58.1232,10.174,59.0069203928,16.4032,-1.286,16.4535335488,41.72,11.46,43.2653440989,132.4,16.4032,-1.286,16.4535335488,16.4032,-1.286,16.4535335488,0.0,0.0,0.0,133.67
2021-04-10 12:30:00,50.3932,-7.2044,50.9055791206,15.8832,-1.1044,15.921549598,34.51,-6.1,35.0449725353,131.79,58.6332,9.5956,59.4131945076,15.8832,-1.1044,15.921549598,42.75,10.7,44.0687247376,132.31,15.8832,-1.1044,15.921549598,15.8832,-1.1044,15.921549598,0.0,0.0,0.0,133.48
2021-04-10 13:00:00,50.6908,-7.5336,51.2475592941,13.1508,-0.6536000000000001,13.1670320726,37.54,-6.88,38.1652459706,131.85,60.7808,9.1964,61.4725908157,13.1508,-0.6536000000000001,13.1670320726,47.63,9.85,48.637839179,132.42,13.1508,-0.6536000000000001,13.1670320726,13.1508,-0.6536000000000001,13.1670320726,0.0,0.0,0.0,133.55
2021-04-10 13:30:00,49.1374,-8.749600000000001,49.9103153558,12.6674,-0.5796,12.6806529374,36.47,-8.17,37.3739187135,132.14,59.3774,7.7504,59.8810849177,12.6674,-0.5796,12.6806529374,46.71,8.33,47.4469493224,132.56,12.6674,-0.5796,12.6806529374,12.6674,-0.5796,12.6806529374,0.0,0.0,0.0,133.84
2021-04-10 14:00:00,49.3812,-9.1832,50.2278217294,12.2212,-0.5332,12.2328259891,37.16,-8.65,38.1534808373,132.39,59.6512,7.2868,60.0946180259,12.2212,-0.5332,12.2328259891,47.43,7.82,48.0703370073,132.77,12.2212,-0.5332,12.2328259891,12.2212,-0.5332,12.2328259891,0.0,0.0,0.0,134.13
2021-04-10 14:30:00,50.374,-8.8028,51.137355855,12.784,-0.6728000000000001,12.801691913199999,37.59,-8.13,38.4591341556,132.64,60.164,7.9872,60.6918632095,12.784,-0.6728000000000001,12.801691913199999,47.38,8.66,48.1649249973,133.08,12.784,-0.6728000000000001,12.801691913199999,12.784,-0.6728000000000001,12.801691913199999,0.0,0.0,0.0,134.46
2021-04-10 15:00:00,49.8178,-8.7118,50.5737941634,13.6778,-0.9118,13.708157866,36.14,-7.8,36.9721462726,132.77,58.5378,8.1282,59.0994218591,13.6778,-0.9118,13.708157866,44.86,9.04,45.7617875525,133.26,13.6778,-0.9118,13.708157866,13.6778,-0.9118,13.708157866,0.0,0.0,0.0,134.56
2021-04-10 15:30:00,50.3118,-4.3326,50.4980063171,12.0618,-0.5526,12.0744517888,38.25,-3.7800000000000002,38.4363226649,132.72,58.7718,-8.0326,59.3181855589,12.0618,-0.5526,12.0744517888,46.71,-7.48,47.3051212872,133.37,12.0618,-0.5526,12.0744517888,12.0618,-0.5526,12.0744517888,0.0,0.0,0.0,134.52
2021-04-10 16:00:00,51.1088,2.1814,51.1553315247,9.8688,-0.2586,9.8721875691,41.24,2.44,41.3121192872,132.3,58.2888,-29.2586,65.2200113416,9.8688,-0.2586,9.8721875691,48.42,-29.0,56.440201984,133.53,9.8688,-0.2586,9.8721875691,9.8688,-0.2586,9.8721875691,0.0,0.0,0.0,133.44
2021-04-10 16:30:00,53.0644,2.3772,53.1176206847,9.4144,-0.1628,9.4158075171,43.65,2.54,43.7238390355,131.09,61.0344,-28.9228,67.5405533232,9.4144,-0.1628,9.4158075171,51.62,-28.76,59.0911330066,133.02,9.4144,-0.1628,9.4158075171,9.4144,-0.1628,9.4158075171,0.0,0.0,0.0,131.32
2021-04-10 17:00:00,55.885,3.17,55.9748347474,9.385,-0.12,9.3857671503,46.5,3.29,46.6162428773,131.09,64.465,-27.39,70.042475149,9.385,-0.12,9.3857671503,55.08,-27.27,61.4610388783,132.86,9.385,-0.12,9.3857671503,9.385,-0.12,9.3857671503,0.0,0.0,0.0,131.27
2021-04-10 17:30:00,57.6714,-1.7744,57.6986903952,8.9114,-0.0344,8.9114663956,48.76,-1.74,48.791036062,130.5,68.9014,-11.1944,69.8048530786,8.9114,-0.0344,8.9114663956,59.99,-11.16,61.01922402,132.39,8.9114,-0.0344,8.9114663956,8.9114,-0.0344,8.9114663956,0.0,0.0,0.0,130.63
2021-04-10 18:00:00,58.6632,-3.9936,58.7989785217,8.7532,-0.0236,8.7532318146,49.91,-3.9699999999999998,50.0676442426,131.01,71.2632,-3.1136,71.331186582,8.7532,-0.0236,8.7532318146,62.51,-3.09,62.5863259826,132.21,8.7532,-0.0236,8.7532318146,8.7532,-0.0236,8.7532318146,0.0,0.0,0.0,131.8
2021-04-10 18:30:00,59.0648,-3.8336,59.1890791278,8.4548,0.0364,8.4548783551,50.61,-3.87,50.757748177,130.96,71.7948,-3.0336,71.858861917,8.4548,0.0364,8.4548783551,63.34,-3.07,63.4143556303,131.63,8.4548,0.0364,8.4548783551,8.4548,0.0364,8.4548783551,0.0,0.0,0.0,132.07
2021-04-10 19:00:00,59.9158,-3.6618,60.0275925628,7.5358,0.1282,7.5368903986,52.38,-3.79,52.5169353637,130.46,73.4758,-2.7618,73.5276867913,7.5358,0.1282,7.5368903986,65.94,-2.89,66.003300675,131.24,7.5358,0.1282,7.5368903986,7.5358,0.1282,7.5368903986,0.0,0.0,0.0,131.55
2021-04-10 19:30:00,58.8186,-4.541,58.9936300541,7.3986,0.189,7.4010136441,51.42,-4.73,51.6370922884,130.46,72.1886,-3.911,72.2944665307,7.3986,0.189,7.4010136441,64.79,-4.1,64.9195971953,133.13,7.3986,0.189,7.4010136441,7.3986,0.189,7.4010136441,0.0,0.0,0.0,131.55
2021-04-10 20:00:00,57.8524,-4.6926,58.0424041587,7.2124,0.2174,7.2156757494,50.64,-4.91,50.8774773353,130.5,71.0424,-4.1226,71.1619169818,7.2124,0.2174,7.2156757494,63.83,-4.34,63.9773749071,133.01,7.2124,0.2174,7.2156757494,7.2124,0.2174,7.2156757494,0.0,0.0,0.0,131.59
2021-04-10 20:30:00,58.011,-4.827,58.2114769612,7.091,0.193,7.0936260121,50.92,-5.02,51.1668525512,130.1,71.241,-4.287,71.3698707439,7.091,0.193,7.0936260121,64.15,-4.48,64.3062430873,132.3,7.091,0.193,7.0936260121,7.091,0.193,7.0936260121,0.0,0.0,0.0,131.18
2021-04-10 21:00:00,56.919200000000004,-4.9524,57.134241873,7.1292,0.1976,7.1319379134,49.79,-5.15,50.0556350474,130.27,69.8492,-4.4724,69.9922360151,7.1292,0.1976,7.1319379134,62.72,-4.67,62.8936189132,132.47,7.1292,0.1976,7.1319379134,7.1292,0.1976,7.1319379134,0.0,0.0,0.0,131.39
2021-04-10 21:30:00,54.2622,-15.8518,56.5302212279,7.2122,0.19820000000000002,7.2149228742,47.05,-16.05,49.7122218373,130.21,67.0522,-16.7918,69.122804284,7.2122,0.19820000000000002,7.2149228742,59.84,-16.99,62.2051902979,132.43,7.2122,0.19820000000000002,7.2149228742,7.2122,0.19820000000000002,7.2149228742,0.0,0.0,0.0,131.35
2021-04-10 22:00:00,51.652,-18.1372,54.7438318703,7.192,0.1728,7.1940756071,44.46,-18.31,48.0827172693,130.59,63.912,-19.9172,66.9435478582,7.192,0.1728,7.1940756071,56.72,-20.09,60.1728053193,131.65,7.192,0.1728,7.1940756071,7.192,0.1728,7.1940756071,0.0,0.0,0.0,132.02
2021-04-10 22:30:00,48.534,-19.9392,52.4701901334,7.214,0.1608,7.2157918928,41.32,-20.1,45.949454839,131.04,60.114,-22.2592,64.1027688999,7.214,0.1608,7.2157918928,52.9,-22.42,57.4549075363,131.98,7.214,0.1608,7.2157918928,7.214,0.1608,7.2157918928,0.0,0.0,0.0,132.6
2021-04-10 23:00:00,45.778,-21.1574,50.4307531052,7.328,0.1526,7.329588717,38.45,-21.31,43.9604208351,131.76,56.678,-23.7074,61.436442758,7.328,0.1526,7.329588717,49.35,-23.86,54.8153454792,132.49,7.328,0.1526,7.329588717,7.328,0.1526,7.329588717,0.0,0.0,0.0,133.42
2021-04-10 23:30:00,44.4912,-6.261,44.9295782135,7.3312,0.199,7.3339003566,37.16,-6.46,37.7173328856,132.6,54.6712,-6.111,55.0116754011,7.3312,0.199,7.3339003566,47.34,-6.31,47.7586819332,133.24,7.3312,0.199,7.3339003566,7.3312,0.199,7.3339003566,0.0,0.0,0.0,134.31
2021-04-11 00:00:00,43.5906,-4.0138,43.7750042696,7.3906,0.16620000000000001,7.3924685187,36.2,-4.18,36.4405323781,131.7,53.4406,-3.3938,53.548254937,7.3906,0.16620000000000001,7.3924685187,46.05,-3.56,46.187401962,134.02,7.3906,0.16620000000000001,7.3924685187,7.3906,0.16620000000000001,7.3924685187,0.0,0.0,0.0,132.9
2021-04-11 00:30:00,42.488,-4.0454,42.6801523563,7.348,0.19460000000000002,7.3505763828,35.14,-4.24,35.3948753353,131.08,51.968,-3.4954,52.0854187385,7.348,0.19460000000000002,7.3505763828,44.62,-3.69,44.7723184568,133.89,7.348,0.19460000000000002,7.3505763828,7.348,0.19460000000000002,7.3505763828,0.0,0.0,0.0,132.24
2021-04-11 01:00:00,41.1772,-4.3824,41.4097480021,7.3372,0.15760000000000002,7.338892396,33.84,-4.54,34.1431867288,131.08,50.3672,-3.9224,50.5196996982,7.3372,0.15760000000000002,7.338892396,43.03,-4.08,43.2229950374,133.89,7.3372,0.15760000000000002,7.338892396,7.3372,0.15760000000000002,7.338892396,0.0,0.0,0.0,132.24
2021-04-11 01:30:00,41.6256,-3.7502,41.7941930823,7.2856,0.20980000000000001,7.28862013,34.34,-3.96,34.5675744015,131.72,50.8656,-3.2202,50.9674303001,7.2856,0.20980000000000001,7.28862013,43.58,-3.43,43.7147721028,134.43,7.2856,0.20980000000000001,7.28862013,7.2856,0.20980000000000001,7.28862013,0.0,0.0,0.0,132.89
2021-04-11 02:00:00,42.2036,-3.4284,42.3426236731,7.2736,0.1716,7.2756239265,34.93,-3.6,35.1150238502,131.22,51.5736,-2.8284000000000002,51.6510993447,7.2736,0.1716,7.2756239265,44.3,-3.0,44.4014639398,134.11,7.2736,0.1716,7.2756239265,7.2736,0.1716,7.2756239265,0.0,0.0,0.0,132.35
2021-04-11 02:30:00,41.506,-3.8588,41.6849897858,7.276,0.1912,7.27851176,34.23,-4.05,34.4687597688,131.29,50.726,-3.3788,50.8384044344,7.276,0.1912,7.27851176,43.45,-3.5700000000000003,43.5964149902,134.21,7.276,0.1912,7.27851176,7.276,0.1912,7.27851176,0.0,0.0,0.0,132.42
2021-04-11 03:00:00,40.5968,-4.1738,40.8107924045,7.3268,0.1962,7.3294264905,33.27,-4.37,33.5557714857,131.6,49.5868,-3.7338,49.7271756355,7.3268,0.1962,7.3294264905,42.26,-3.93,42.4423432435,134.5,7.3268,0.1962,7.3294264905,7.3268,0.1962,7.3294264905,0.0,0.0,0.0,132.76
2021-04-11 03:30:00,40.5662,-4.0842,40.7712799907,7.1762,0.18580000000000002,7.178604884,33.39,-4.27,33.6619221079,131.53,49.5962,-3.5942,49.7262639666,7.1762,0.18580000000000002,7.178604884,42.42,-3.7800000000000002,42.5880828402,134.41,7.1762,0.18580000000000002,7.178604884,7.1762,0.18580000000000002,7.178604884,0.0,0.0,0.0,132.72
2021-04-11 04:00:00,40.0546,-4.1474,40.2687460436,7.2746,0.1826,7.2768913638,32.78,-4.33,33.0647440637,132.15,48.9246,-3.7274000000000003,49.0663835627,7.2746,0.1826,7.2768913638,41.65,-3.91,41.8331280207,134.92,7.2746,0.1826,7.2768913638,7.2746,0.1826,7.2768913638,0.0,0.0,0.0,133.33
2021-04-11 04:30:00,38.9792,-4.6908,39.2604334831,7.1492,0.19920000000000002,7.151974642,31.83,-4.89,32.2034314942,132.5,47.7192,-4.5708,47.9376080054,7.1492,0.19920000000000002,7.151974642,40.57,-4.77,40.8494528727,135.26,7.1492,0.19920000000000002,7.151974642,7.1492,0.19920000000000002,7.151974642,0.0,0.0,0.0,133.75
2021-04-11 05:00:00,38.3536,-4.8346,38.6571078861,7.1436,0.19540000000000002,7.1462719036,31.21,-5.03,31.6127347757,132.5,46.9336,-4.7746,47.1758371852,7.1436,0.19540000000000002,7.1462719036,39.79,-4.97,40.099189518,135.26,7.1436,0.19540000000000002,7.1462719036,7.1436,0.19540000000000002,7.1462719036,0.0,0.0,0.0,133.75
2021-04-11 05:30:00,38.3864,-4.8306000000000004,38.6891509511,7.0564,0.19940000000000002,7.0592167639,31.33,-5.03,31.7312117638,132.8,46.9664,-4.8006,47.2111055719,7.0564,0.19940000000000002,7.0592167639,39.91,-5.0,40.2219852817,135.26,7.0564,0.19940000000000002,7.0592167639,7.0564,0.19940000000000002,7.0592167639,0.0,0.0,0.0,134.07
2021-04-11 06:00:00,39.1378,-4.344,39.3781376507,7.0678,0.256,7.072434718,32.07,-4.6,32.3982237167,133.08,47.8778,-4.184,48.0602703783,7.0678,0.256,7.072434718,40.81,-4.44,41.0508185058,133.66,7.0678,0.256,7.072434718,7.0678,0.256,7.072434718,0.0,0.0,0.0,134.34
2021-04-11 06:30:00,40.186,-3.5534,40.3427967246,7.056,0.21660000000000001,7.0593237325,33.13,-3.77,33.3438120196,131.7,49.076,-3.1134,49.1746584692,7.056,0.21660000000000001,7.0593237325,42.02,-3.33,42.1517413638,132.46,7.056,0.21660000000000001,7.0593237325,7.056,0.21660000000000001,7.0593237325,0.0,0.0,0.0,132.9
2021-04-11 07:00:00,41.0704,-3.268,41.2002133509,7.1004,0.192,7.1029954357,33.97,-3.46,34.1457537624,131.7,50.1404,-2.758,50.2161953573,7.1004,0.192,7.1029954357,43.04,-2.95,43.1409793584,132.46,7.1004,0.192,7.1029954357,7.1004,0.192,7.1029954357,0.0,0.0,0.0,132.9
2021-04-11 07:30:00,42.4256,-3.2096,42.5468338131,7.4156,0.1904,7.4180439147,35.01,-3.4,35.1747082433,132.12,51.7756,-2.6896,51.8454115956,7.4156,0.1904,7.4180439147,44.36,-2.88,44.4533913217,132.88,7.4156,0.1904,7.4180439147,7.4156,0.1904,7.4180439147,0.0,0.0,0.0,133.27
2021-04-11 08:00:00,43.8182,-2.5492,43.8922894354,8.2482,0.050800000000000005,8.2483564351,35.57,-2.6,35.6648973081,132.12,53.0482,-1.6592,53.0741412354,8.2482,0.050800000000000005,8.2483564351,44.8,-1.71,44.8326231666,132.88,8.2482,0.050800000000000005,8.2483564351,8.2482,0.050800000000000005,8.2483564351,0.0,0.0,0.0,133.27
2021-04-11 08:30:00,46.0206,-1.9736,46.0628996191,9.7306,-0.1236,9.7313849641,36.29,-1.85,36.3371242671,131.98,54.9706,-0.8636,54.9773832528,9.7306,-0.1236,9.7313849641,45.24,-0.74,45.2460517615,132.73,9.7306,-0.1236,9.7313849641,9.7306,-0.1236,9.7313849641,0.0,0.0,0.0,133.08
2021-04-11 09:00:00,48.1468,-0.991,48.1569977391,10.8568,-0.311,10.8612534838,37.29,-0.68,37.2961995383,131.46,57.1068,0.34900000000000003,57.1078664217,10.8568,-0.311,10.8612534838,46.25,0.66,46.2547089495,132.24,10.8568,-0.311,10.8612534838,10.8568,-0.311,10.8612534838,0.0,0.0,0.0,132.51
2021-04-11 09:30:00,49.2102,-1.0548,49.2215032997,12.5802,-0.5248,12.5911416115,36.63,-0.53,36.6338340882,131.05,57.4102,0.0952,57.4102789323,12.5802,-0.5248,12.5911416115,44.83,0.62,44.8342871026,131.86,12.5802,-0.5248,12.5911416115,12.5802,-0.5248,12.5911416115,0.0,0.0,0.0,132.08
2021-04-11 10:00:00,50.612,-6.4582,51.0223763778,13.502,-0.7482000000000001,13.5227144923,37.11,-5.71,37.5467202296,130.79,58.542,-6.0082,58.8495049362,13.502,-0.7482000000000001,13.5227144923,45.04,-5.26,45.3461045736,131.28,13.502,-0.7482000000000001,13.5227144923,13.502,-0.7482000000000001,13.5227144923,0.0,0.0,0.0,131.87
2021-04-11 10:30:00,51.6008,-10.783,52.7154213645,12.8708,-0.743,12.892227954900001,38.73,-10.04,40.0101799546,130.61,60.4208,-10.813,61.3807302143,12.8708,-0.743,12.892227954900001,47.55,-10.07,48.6046026627,132.31,12.8708,-0.743,12.892227954900001,12.8708,-0.743,12.892227954900001,0.0,0.0,0.0,131.87
2021-04-11 11:00:00,51.9876,-10.5512,53.0475105467,13.7376,-0.8112,13.7615296824,38.25,-9.74,39.4706232533,130.92,60.5676,-10.4912,61.4695001379,13.7376,-0.8112,13.7615296824,46.83,-9.68,47.8199884985,132.4,13.7376,-0.8112,13.7615296824,13.7376,-0.8112,13.7615296824,0.0,0.0,0.0,132.25
2021-04-11 11:30:00,53.9248,-10.1384,54.869583647,13.5548,-0.7684000000000001,13.5765622158,40.37,-9.37,41.4431393599,130.81,63.1848,-9.9284,63.9600819074,13.5548,-0.7684000000000001,13.5765622158,49.63,-9.16,50.4682325825,132.33,13.5548,-0.7684000000000001,13.5765622158,13.5548,-0.7684000000000001,13.5765622158,0.0,0.0,0.0,132.16
2021-04-11 12:00:00,54.3116,-10.0872,55.2403973411,12.7416,-0.6272,12.7570274908,41.57,-9.46,42.6328101349,131.18,64.1816,-9.9172,64.9432724337,12.7416,-0.6272,12.7570274908,51.44,-9.29,52.2721503288,132.6,12.7416,-0.6272,12.7570274908,12.7416,-0.6272,12.7570274908,0.0,0.0,0.0,132.5
2021-04-11 12:30:00,55.5178,-10.1032,56.4296089574,12.8278,-0.6032000000000001,12.8419742672,42.69,-9.5,43.7342668854,130.6,65.3078,-10.0032,66.0694539941,12.8278,-0.6032000000000001,12.8419742672,52.48,-9.4,53.3151985835,132.11,12.8278,-0.6032000000000001,12.8419742672,12.8278,-0.6032000000000001,12.8419742672,0.0,0.0,0.0,131.94
2021-04-11 13:00:00,55.348,-9.8294,56.2140392461,13.368,-0.7594000000000001,13.3895523585,41.98,-9.07,42.9486356011,130.66,64.768,-9.6494,65.482858401,13.368,-0.7594000000000001,13.3895523585,51.4,-8.89,52.1631296991,132.06,13.368,-0.7594000000000001,13.3895523585,13.368,-0.7594000000000001,13.3895523585,0.0,0.0,0.0,131.98
2021-04-11 13:30:00,55.0402,-10.2034,55.9779687699,14.5302,-1.0034,14.5648042761,40.51,-9.2,41.5415466732,130.25,63.7002,-9.9934,64.4793263271,14.5302,-1.0034,14.5648042761,49.17,-8.99,49.9850877763,131.76,14.5302,-1.0034,14.5648042761,14.5302,-1.0034,14.5648042761,0.0,0.0,0.0,131.54
2021-04-11 14:00:00,53.6486,-10.0956,54.5902319222,14.7786,-1.0456,14.8155424241,38.87,-9.05,39.9096404394,130.89,61.7886,-9.8556,62.5696726963,14.7786,-1.0456,14.8155424241,47.01,-8.81,47.8284036949,132.41,14.7786,-1.0456,14.8155424241,14.7786,-1.0456,14.8155424241,0.0,0.0,0.0,132.21
2021-04-11 14:30:00,52.373,-11.5544,53.6324089368,12.303,-0.6044,12.3178370001,40.07,-10.95,41.5392272437,130.93,62.063,-11.7744,63.1700282124,12.303,-0.6044,12.3178370001,49.76,-11.17,50.9982989912,132.56,12.303,-0.6044,12.3178370001,12.303,-0.6044,12.3178370001,0.0,0.0,0.0,132.26
2021-04-11 15:00:00,53.0812,-11.494,54.3113784528,11.9312,-0.5740000000000001,11.9449993487,41.15,-10.92,42.5742750966,131.5,63.1412,-11.694,64.2149575523,11.9312,-0.5740000000000001,11.9449993487,51.21,-11.12,52.4034206899,132.95,11.9312,-0.5740000000000001,11.9449993487,11.9312,-0.5740000000000001,11.9449993487,0.0,0.0,0.0,132.89
2021-04-11 15:30:00,52.7258,-11.338,53.9310692425,12.6358,-0.628,12.6513961933,40.09,-10.71,41.4959299209,131.81,62.2658,-11.538,63.3257869563,12.6358,-0.628,12.6513961933,49.63,-10.91,50.8150076257,133.24,12.6358,-0.628,12.6513961933,12.6358,-0.628,12.6513961933,0.0,0.0,0.0,133.21
2021-04-11 16:00:00,52.072,-11.693,53.3687121167,11.032,-0.403,11.03935836,41.04,-11.29,42.5646061887,131.87,62.732,-11.913,63.8531392572,11.032,-0.403,11.03935836,51.7,-11.51,52.9657445903,133.3,11.032,-0.403,11.03935836,11.032,-0.403,11.03935836,0.0,0.0,0.0,133.21
2021-04-11 16:30:00,53.1212,-11.0522,54.2587597931,10.5212,-0.2122,10.5233396923,42.6,-10.84,43.9575431525,132.6,64.5112,-11.1422,65.4663543072,10.5212,-0.2122,10.5233396923,53.99,-10.93,55.0852521098,134.05,10.5212,-0.2122,10.5233396923,10.5212,-0.2122,10.5233396923,0.0,0.0,0.0,133.96
2021-04-11 17:00:00,55.358,-10.5554,56.3553425432,10.128,-0.2054,10.1300825841,45.23,-10.35,46.3990883531,132.04,67.218,-10.5354,68.0386226871,10.128,-0.2054,10.1300825841,57.09,-10.33,58.0170406002,133.6,10.128,-0.2054,10.1300825841,10.128,-0.2054,10.1300825841,0.0,0.0,0.0,133.37
2021-04-11 17:30:00,56.3252,-9.7472,57.1623657915,10.6052,-0.20720000000000002,10.6072239007,45.72,-9.54,46.7047106832,131.66,67.7252,-9.4272,68.3781749894,10.6052,-0.20720000000000002,10.6072239007,57.12,-9.22,57.8593363253,133.17,10.6052,-0.20720000000000002,10.6072239007,10.6052,-0.20720000000000002,10.6072239007,0.0,0.0,0.0,132.91
2021-04-11 18:00:00,57.2984,-9.7628,58.1241680061,10.2884,-0.21280000000000002,10.2906004878,47.01,-9.55,47.9702261825,131.04,69.1684,-9.3628,69.7992090385,10.2884,-0.21280000000000002,10.2906004878,58.88,-9.15,59.5867174797,132.61,10.2884,-0.21280000000000002,10.2906004878,10.2884,-0.21280000000000002,10.2906004878,0.0,0.0,0.0,132.24
2021-04-11 18:30:00,57.7106,-10.0612,58.581064328,8.9006,-0.0712,8.9008847762,48.81,-9.99,49.8218446066,130.99,70.4006,-9.8512,71.0865009816,8.9006,-0.0712,8.9008847762,61.5,-9.78,62.2727741473,132.66,8.9006,-0.0712,8.9008847762,8.9006,-0.0712,8.9008847762,0.0,0.0,0.0,132.13
2021-04-11 19:00:00,57.2576,-10.482,58.2091494678,8.2376,0.098,8.2381829162,49.02,-10.58,50.1487467441,131.38,70.1976,-10.502,70.978835224,8.2376,0.098,8.2381829162,61.96,-10.6,62.8601749918,132.99,8.2376,0.098,8.2381829162,8.2376,0.098,8.2381829162,0.0,0.0,0.0,132.55
2021-04-11 19:30:00,57.2786,-10.2362,58.1860619771,7.6286000000000005,0.1638,7.6303583402,49.65,-10.4,50.7275319723,130.9,70.4986,-10.1962,71.2321212404,7.6286000000000005,0.1638,7.6303583402,62.87,-10.36,63.7178664112,132.47,7.6286000000000005,0.1638,7.6303583402,7.6286000000000005,0.1638,7.6303583402,0.0,0.0,0.0,132.07
2021-04-11 20:00:00,56.1882,-10.7122,57.2002189513,7.2282,0.2078,7.2311863536,48.96,-10.92,50.1630142635,130.63,69.3782,-10.7922,70.2125787596,7.2282,0.2078,7.2311863536,62.15,-11.0,63.1159448951,132.26,7.2282,0.2078,7.2311863536,7.2282,0.2078,7.2311863536,0.0,0.0,0.0,131.78
2021-04-11 20:30:00,56.857,-10.443200000000001,57.8081211876,7.047,0.1968,7.0497474593,49.81,-10.64,50.9337383274,130.6,70.267,-10.5732,71.0580315463,7.047,0.1968,7.0497474593,63.22,-10.77,64.1308139665,132.0,7.047,0.1968,7.0497474593,7.047,0.1968,7.0497474593,0.0,0.0,0.0,131.78
2021-04-11 21:00:00,56.9318,-10.6474,57.9188827413,7.0518,0.1726,7.0539119643,49.88,-10.82,51.0400509404,130.44,70.3618,-11.0074,71.2175944132,7.0518,0.1726,7.0539119643,63.31,-11.18,64.2895675829,131.72,7.0518,0.1726,7.0539119643,7.0518,0.1726,7.0539119643,0.0,0.0,0.0,131.61
2021-04-11 21:30:00,54.8978,-11.016,55.9921485642,7.0778,0.17400000000000002,7.0799384771,47.82,-11.19,49.1117959354,130.44,67.7978,-11.476,68.7622008144,7.0778,0.17400000000000002,7.0799384771,60.72,-11.65,61.8275092495,131.66,7.0778,0.17400000000000002,7.0799384771,7.0778,0.17400000000000002,7.0799384771,0.0,0.0,0.0,131.61
2021-04-11 22:00:00,52.049,-12.0564,53.427101568,7.069,0.1136,7.0699127265,44.98,-12.17,46.5973100082,130.61,64.289,-12.8064,65.5521121091,7.069,0.1136,7.0699127265,57.22,-12.92,58.6605046006,131.86,7.069,0.1136,7.0699127265,7.069,0.1136,7.0699127265,0.0,0.0,0.0,131.85
2021-04-11 22:30:00,49.648,-13.343,51.4097223587,7.068,0.157,7.069743489,42.58,-13.5,44.6688526828,131.6,61.398,-14.223,63.0238695496,7.068,0.157,7.069743489,54.33,-14.38,56.200830065,132.9,7.068,0.157,7.069743489,7.068,0.157,7.069743489,0.0,0.0,0.0,132.92
2021-04-11 23:00:00,47.0006,-13.9022,49.0135447116,7.0606,0.14780000000000001,7.0621467841,39.94,-14.05,42.3391792552,132.54,58.0506,-14.9222,59.9378362406,7.0606,0.14780000000000001,7.0621467841,50.99,-15.07,53.1703394761,133.63,7.0606,0.14780000000000001,7.0621467841,7.0606,0.14780000000000001,7.0621467841,0.0,0.0,0.0,133.92
2021-04-11 23:30:00,43.6176,-14.6778,46.0210043632,7.0176,0.1622,7.0194742396,36.6,-14.84,39.4941210815,133.16,53.8376,-16.3578,56.2677953593,7.0176,0.1622,7.0194742396,46.82,-16.52,49.6489959617,134.24,7.0176,0.1622,7.0194742396,7.0176,0.1622,7.0194742396,0.0,0.0,0.0,134.57
2021-04-12 00:00:00,40.9942,-15.3,43.7563073584,7.0642,0.17,7.0662452293,33.93,-15.47,37.2902909616,133.12,50.5642,-17.24,53.4224290129,7.0642,0.17,7.0662452293,43.5,-17.41,46.8546486488,134.17,7.0642,0.17,7.0662452293,7.0642,0.17,7.0662452293,0.0,0.0,0.0,134.64
2021-04-12 00:30:00,39.8564,-9.9534,41.0804429445,7.0764,0.1966,7.0791304918,32.78,-10.15,34.3154615298,133.08,48.9964,-11.1334,50.2453958938,7.0764,0.1966,7.0791304918,41.92,-11.33,43.4241326914,134.22,7.0764,0.1966,7.0791304918,7.0764,0.1966,7.0791304918,0.0,0.0,0.0,134.64
2021-04-12 01:00:00,38.8616,-10.168,40.169791866,6.9716000000000005,0.182,6.9739752337,31.89,-10.35,33.5275200395,132.78,47.8016,-11.418,49.1463496769,6.9716000000000005,0.182,6.9739752337,40.83,-11.6,42.4458348958,134.48,6.9716000000000005,0.182,6.9739752337,6.9716000000000005,0.182,6.9739752337,0.0,0.0,0.0,134.21
2021-04-12 01:30:00,39.2308,-10.03,40.4926730241,7.0308,0.21,7.0339355016,32.2,-10.24,33.7890159667,132.71,48.2808,-11.23,49.5696333317,7.0308,0.21,7.0339355016,41.25,-11.44,42.8069632186,134.43,7.0308,0.21,7.0339355016,7.0308,0.21,7.0339355016,0.0,0.0,0.0,134.16
2021-04-12 02:00:00,40.176,-9.7232,41.3358391017,7.076,0.24680000000000002,7.0803026941,33.1,-9.97,34.5689296913,133.02,49.376,-10.8532,50.5547359427,7.076,0.24680000000000002,7.0803026941,42.3,-11.1,43.7321392113,134.7,7.076,0.24680000000000002,7.0803026941,7.076,0.24680000000000002,7.0803026941,0.0,0.0,0.0,134.45
2021-04-12 02:30:00,40.484,-9.4774,41.578544548400004,7.074,0.1226,7.0750623149,33.41,-9.6,34.761877107,132.64,49.644,-10.3474,50.7109004333,7.074,0.1226,7.0750623149,42.57,-10.47,43.8386336466,134.41,7.074,0.1226,7.0750623149,7.074,0.1226,7.0750623149,0.0,0.0,0.0,134.07
2021-04-12 03:00:00,40.3706,-9.473,41.4671324468,7.0606,0.097,7.0612662717,33.31,-9.57,34.6574811549,131.98,49.4706,-10.323,50.5361711387,7.0606,0.097,7.0612662717,42.41,-10.42,43.671323543,133.86,7.0606,0.097,7.0612662717,7.0606,0.097,7.0612662717,0.0,0.0,0.0,133.37
2021-04-12 03:30:00,39.4416,-10.0528,40.7025625532,7.0716,0.1472,7.0731318664,32.37,-10.2,33.9390173694,132.21,48.3916,-11.2428,49.6804539271,7.0716,0.1472,7.0731318664,41.32,-11.39,42.8611070786,134.03,7.0716,0.1472,7.0731318664,7.0716,0.1472,7.0731318664,0.0,0.0,0.0,133.61
2021-04-12 04:00:00,39.6398,-9.736,40.8179303743,7.0498,0.124,7.0508904431,32.59,-9.86,34.0489015976,132.21,48.5798,-10.856,49.7780042191,7.0498,0.124,7.0508904431,41.53,-10.98,42.9569703308,133.94,7.0498,0.124,7.0508904431,7.0498,0.124,7.0508904431,0.0,0.0,0.0,133.67
2021-04-12 04:30:00,40.2736,-9.4514,41.3677630398,7.0536,0.1386,7.0549615818,33.22,-9.59,34.5765310579,132.39,49.3236,-10.5214,50.4332962924,7.0536,0.1386,7.0549615818,42.27,-10.66,43.5934456083,134.06,7.0536,0.1386,7.0549615818,7.0536,0.1386,7.0549615818,0.0,0.0,0.0,133.82
2021-04-12 05:00:00,40.0386,-10.072,41.2860106327,7.0886,0.11800000000000001,7.0895820723,32.95,-10.19,34.489688314,132.47,49.0686,-11.242,50.3399450731,7.0886,0.11800000000000001,7.0895820723,41.98,-11.36,43.4898838812,134.15,7.0886,0.11800000000000001,7.0895820723,7.0886,0.11800000000000001,7.0895820723,0.0,0.0,0.0,133.86
2021-04-12 05:30:00,41.6636,-9.758,42.791051973,7.1736,0.092,7.1741899166,34.49,-9.85,35.8689643006,132.6,51.0036,-10.808,52.1361686064,7.1736,0.092,7.1741899166,43.83,-10.9,45.1650185431,134.21,7.1736,0.092,7.1741899166,7.1736,0.092,7.1741899166,0.0,0.0,0.0,134.01
2021-04-12 06:00:00,43.1954,-9.095,44.142514724,7.1654,0.145,7.1668669696,36.03,-9.24,37.1959473599,131.87,52.8854,-9.475,53.7274711685,7.1654,0.145,7.1668669696,45.72,-9.62,46.7211172812,133.52,7.1654,0.145,7.1668669696,7.1654,0.145,7.1668669696,0.0,0.0,0.0,133.17
2021-04-12 06:30:00,46.1292,-7.741,46.7742041476,7.0292,0.189,7.0317404417,39.1,-7.93,39.896051183,131.34,56.5492,-7.771,57.0806487493,7.0292,0.189,7.0317404417,49.52,-7.96,50.1556776447,132.97,7.0292,0.189,7.0317404417,7.0292,0.189,7.0317404417,0.0,0.0,0.0,132.55
