Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-12 07:00:00,49.6322,-6.5214,50.058804768,7.3722,0.0786,7.3726189919,42.26,-6.6,42.772276067600004,130.98,60.7522,-6.0514,61.0528397931,7.3722,0.0786,7.3726189919,53.38,-6.13,53.7308226254,132.81,7.3722,0.0786,7.3726189919,7.3722,0.0786,7.3726189919,0.0,0.0,0.0,132.11
2021-04-12 07:30:00,53.9504,-6.1048,54.2946981132,10.0204,0.13520000000000001,10.0213120498,43.93,-6.24,44.3709646052,132.47,64.9604,-5.7348,65.2130470013,10.0204,0.13520000000000001,10.0213120498,54.94,-5.87,55.2526967668,134.64,10.0204,0.13520000000000001,10.0213120498,10.0204,0.13520000000000001,10.0213120498,0.0,0.0,0.0,133.52
2021-04-12 08:00:00,56.1902,-5.6404,56.4725835092,10.1002,0.009600000000000001,10.1002045623,46.09,-5.65,46.4350148056,132.47,67.6302,-4.9504,67.8111378182,10.1002,0.009600000000000001,10.1002045623,57.53,-4.96,57.7434195385,134.4,10.1002,0.009600000000000001,10.1002045623,10.1002,0.009600000000000001,10.1002045623,0.0,0.0,0.0,133.52
2021-04-12 08:30:00,57.6668,-4.6902,57.857219068,11.1268,-0.14020000000000002,11.1276832396,46.54,-4.55,46.7618872587,131.48,68.6068,-3.8602,68.7153123422,11.1268,-0.14020000000000002,11.1276832396,57.48,-3.7199999999999998,57.6002499995,133.29,11.1268,-0.14020000000000002,11.1276832396,11.1268,-0.14020000000000002,11.1276832396,0.0,0.0,0.0,132.46
2021-04-12 09:00:00,58.3392,-3.8028,58.4630100532,12.4592,-0.4128,12.4660365987,45.88,-3.39,46.0050703727,130.92,68.6292,-2.6928,68.6820083026,12.4592,-0.4128,12.4660365987,56.17,-2.2800000000000002,56.2162547667,132.76,12.4592,-0.4128,12.4660365987,12.4592,-0.4128,12.4660365987,0.0,0.0,0.0,131.93
2021-04-12 09:30:00,59.1728,-2.9952,59.2485568,14.1228,-0.6852,14.1394122537,45.05,-2.31,45.1091853174,130.69,68.7228,-1.6552,68.7427299929,14.1228,-0.6852,14.1394122537,54.6,-0.97,54.6086156206,133.04,14.1228,-0.6852,14.1394122537,14.1228,-0.6852,14.1394122537,0.0,0.0,0.0,131.69
2021-04-12 10:00:00,58.243,-2.4644,58.2951140007,14.073,-0.6644,14.0886747553,44.17,-1.8,44.2066612628,130.69,67.653,-1.0444,67.6610610348,14.073,-0.6644,14.0886747553,53.58,-0.38,53.5813475008,133.04,14.073,-0.6644,14.0886747553,14.073,-0.6644,14.0886747553,0.0,0.0,0.0,131.69
2021-04-12 10:30:00,58.1944,-2.7666,58.2601258746,15.1744,-0.9266000000000001,15.2026643362,43.02,-1.8399999999999999,43.0593311606,130.89,66.8244,-1.3866,66.8387843615,15.1744,-0.9266000000000001,15.2026643362,51.65,-0.46,51.6520483621,133.26,15.1744,-0.9266000000000001,15.2026643362,15.1744,-0.9266000000000001,15.2026643362,0.0,0.0,0.0,131.91
2021-04-12 11:00:00,56.8966,-3.6286,57.0121901835,15.3366,-0.9486,15.3659084183,41.56,-2.68,41.6463203657,130.93,65.0666,-2.5086,65.1149407549,15.3366,-0.9486,15.3659084183,49.73,-1.56,49.7544621115,133.3,15.3366,-0.9486,15.3659084183,15.3366,-0.9486,15.3659084183,0.0,0.0,0.0,131.97
2021-04-12 11:30:00,56.6068,-11.1836,57.7009767266,13.6168,-0.8536,13.6435286931,42.99,-10.33,44.2136743553,130.88,65.9268,-11.5336,66.9280724898,13.6168,-0.8536,13.6435286931,52.31,-10.68,53.3891234242,133.05,13.6168,-0.8536,13.6435286931,13.6168,-0.8536,13.6435286931,0.0,0.0,0.0,131.97
2021-04-12 12:00:00,56.9838,-13.1052,58.4713581977,11.6138,-0.5452,11.6265899334,45.37,-12.56,47.0764325326,130.17,67.5738,-13.7152,68.9516146111,11.6138,-0.5452,11.6265899334,55.96,-13.17,57.4888728364,132.06,11.6138,-0.5452,11.6265899334,11.6138,-0.5452,11.6265899334,0.0,0.0,0.0,131.53
2021-04-12 12:30:00,56.7032,-14.2264,58.4606136403,13.2832,-0.6064,13.2970343761,43.42,-13.62,45.5060523447,130.17,66.7232,-15.2064,68.4340559897,13.2832,-0.6064,13.2970343761,53.44,-14.6,55.3984981746,133.03,13.2832,-0.6064,13.2970343761,13.2832,-0.6064,13.2970343761,0.0,0.0,0.0,131.6
2021-04-12 13:00:00,56.4796,-14.051,58.2011668024,12.1296,-0.741,12.1522128503,44.35,-13.31,46.3041963541,130.49,66.78960000000001,-14.931000000000001,68.4381869219,12.1296,-0.741,12.1522128503,54.66,-14.19,56.4718664469,133.11,12.1296,-0.741,12.1522128503,12.1296,-0.741,12.1522128503,0.0,0.0,0.0,131.94
2021-04-12 13:30:00,56.011,-14.5458,57.8689244642,11.241,-0.5958,11.256778342,44.77,-13.95,46.8930208027,129.95,66.631,-15.5258,68.4159383963,11.241,-0.5958,11.256778342,55.39,-14.93,57.3668632575,132.94,11.241,-0.5958,11.256778342,11.241,-0.5958,11.256778342,0.0,0.0,0.0,131.36
2021-04-12 14:00:00,55.962,-14.6082,57.8372280736,12.162,-0.4782,12.1713975878,43.8,-14.13,46.0227867474,130.44,66.502,-15.5782,68.3022424174,12.162,-0.4782,12.1713975878,54.34,-15.1,56.3989858065,133.42,12.162,-0.4782,12.1713975878,12.162,-0.4782,12.1713975878,0.0,0.0,0.0,131.89
2021-04-12 14:30:00,55.1834,-15.4864,57.3152355009,13.5334,-0.5264,13.5436336528,41.65,-14.96,44.2552155118,131.21,64.7934,-16.7364,66.9200401115,13.5334,-0.5264,13.5436336528,51.26,-16.21,53.7619912206,134.47,13.5334,-0.5264,13.5436336528,13.5334,-0.5264,13.5436336528,0.0,0.0,0.0,132.69
2021-04-12 15:00:00,55.6084,-14.351,57.4303521804,11.3384,-0.551,11.3517802815,44.27,-13.8,46.3710351405,131.21,66.1484,-14.971,67.821395323,11.3384,-0.551,11.3517802815,54.81,-14.42,56.675148875,134.47,11.3384,-0.551,11.3517802815,11.3384,-0.551,11.3517802815,0.0,0.0,0.0,132.69
2021-04-12 15:30:00,55.9434,-14.4274,57.7738165116,12.2234,-0.8474,12.2527382376,43.72,-13.58,45.7805067687,130.73,65.8334,-14.8874,67.4957127107,12.2234,-0.8474,12.2527382376,53.61,-14.04,55.4179907611,134.43,12.2234,-0.8474,12.2527382376,12.2234,-0.8474,12.2527382376,0.0,0.0,0.0,132.13
2021-04-12 16:00:00,55.5854,-15.7972,57.7865747471,10.8254,-0.4672,10.8354769623,44.76,-15.33,47.3124349405,131.33,66.5054,-16.7472,68.5816078625,10.8254,-0.4672,10.8354769623,55.68,-16.28,58.0112127093,134.74,10.8254,-0.4672,10.8354769623,10.8254,-0.4672,10.8354769623,0.0,0.0,0.0,132.71
2021-04-12 16:30:00,56.3184,-15.7546,58.4805061514,10.6984,-0.4446,10.7076342728,45.62,-15.31,48.1204790084,131.5,67.4284,-16.6246,69.4475806038,10.6984,-0.4446,10.7076342728,56.73,-16.18,58.9922477958,134.63,10.6984,-0.4446,10.7076342728,10.6984,-0.4446,10.7076342728,0.0,0.0,0.0,132.93
2021-04-12 17:00:00,56.729,-15.8374,58.8982400396,10.289,-0.33740000000000003,10.294530575,46.44,-15.5,48.9583864113,131.5,68.409,-16.697400000000002,70.4172879892,10.289,-0.33740000000000003,10.294530575,58.12,-16.36,60.378671731,134.59,10.289,-0.33740000000000003,10.294530575,10.289,-0.33740000000000003,10.294530575,0.0,0.0,0.0,132.89
2021-04-12 17:30:00,58.7928,-15.0424,60.6866305672,10.4828,-0.3024,10.4871607979,48.31,-14.74,50.5086497543,131.46,70.8928,-15.612400000000001,72.5915706236,10.4828,-0.3024,10.4871607979,60.41,-15.31,62.3198539793,134.52,10.4828,-0.3024,10.4871607979,10.4828,-0.3024,10.4871607979,0.0,0.0,0.0,132.84
2021-04-12 18:00:00,60.3736,-14.18,62.0164814945,9.0236,-0.11,9.0242704392,51.35,-14.07,53.2427215683,131.08,73.7836,-14.39,75.1737436141,9.0236,-0.11,9.0242704392,64.76,-14.28,66.3157296575,134.09,9.0236,-0.11,9.0242704392,9.0236,-0.11,9.0242704392,0.0,0.0,0.0,132.38
2021-04-12 18:30:00,60.0766,-14.8356,61.8812806503,8.3466,-0.0456,8.3467245624,51.73,-14.79,53.8027601522,131.18,73.9466,-15.1556,75.4837191911,8.3466,-0.0456,8.3467245624,65.6,-15.11,67.3176952963,134.53,8.3466,-0.0456,8.3467245624,8.3466,-0.0456,8.3467245624,0.0,0.0,0.0,132.38
2021-04-12 19:00:00,58.9182,-15.8772,61.0199948466,10.4482,-0.027200000000000002,10.4482354051,48.47,-15.85,50.9957194282,131.69,71.5782,-16.8072,73.5249664201,10.4482,-0.027200000000000002,10.4482354051,61.13,-16.78,63.391208381,134.89,10.4482,-0.027200000000000002,10.4482354051,10.4482,-0.027200000000000002,10.4482354051,0.0,0.0,0.0,132.92
2021-04-12 19:30:00,58.2778,-16.0604,60.4502971126,9.7378,0.009600000000000001,9.7378047321,48.54,-16.07,51.1309739786,132.0,71.1278,-17.1004,73.1545460857,9.7378,0.009600000000000001,9.7378047321,61.39,-17.11,63.7297748309,135.17,9.7378,0.009600000000000001,9.7378047321,9.7378,0.009600000000000001,9.7378047321,0.0,0.0,0.0,133.31
2021-04-12 20:00:00,57.0006,-15.9684,59.1950859356,9.2706,0.0916,9.2710525249,47.73,-16.06,50.3594727931,132.08,69.7706,-17.0284,71.8185423893,9.2706,0.0916,9.2710525249,60.5,-17.12,62.8756264382,135.32,9.2706,0.0916,9.2710525249,9.2706,0.0916,9.2710525249,0.0,0.0,0.0,133.38
2021-04-12 20:30:00,57.3812,-15.6604,59.4798305445,9.2712,0.09960000000000001,9.2717349833,48.11,-15.76,50.6255834534,132.08,70.1912,-16.7004,72.1505919421,9.2712,0.09960000000000001,9.2717349833,60.92,-16.8,63.1940376934,135.4,9.2712,0.09960000000000001,9.2717349833,9.2712,0.09960000000000001,9.2717349833,0.0,0.0,0.0,133.42
2021-04-12 21:00:00,56.4198,-16.8058,58.86959101,9.7798,0.024200000000000003,9.779829941300001,46.64,-16.83,49.5836515396,132.08,68.7698,-18.1558,71.1260744431,9.7798,0.024200000000000003,9.779829941300001,58.99,-18.18,61.7278907788,135.4,9.7798,0.024200000000000003,9.779829941300001,9.7798,0.024200000000000003,9.779829941300001,0.0,0.0,0.0,133.35
2021-04-12 21:30:00,53.142,-18.548000000000002,56.2858816045,9.952,0.122,9.9527477613,43.19,-18.67,47.0525769751,132.86,64.682,-20.208,67.7652151771,9.952,0.122,9.9527477613,54.73,-20.33,58.3839173061,135.36,9.952,0.122,9.9527477613,9.952,0.122,9.9527477613,0.0,0.0,0.0,134.2
2021-04-12 22:00:00,52.044,-7.7766,52.6217962783,9.954,0.1434,9.9550328759,42.09,-7.92,42.8286644667,133.43,62.894,-8.1166,63.4155693151,9.954,0.1434,9.9550328759,52.94,-8.26,53.5805113824,134.39,9.954,0.1434,9.9550328759,9.954,0.1434,9.9550328759,0.0,0.0,0.0,134.86
2021-04-12 22:30:00,49.2694,-8.2416,49.9539562689,9.7394,0.10840000000000001,9.74000323,39.53,-8.35,40.4022697382,132.5,59.5394,-8.6016,60.157523843,9.7394,0.10840000000000001,9.74000323,49.8,-8.71,50.5559501938,134.73,9.7394,0.10840000000000001,9.74000323,9.7394,0.10840000000000001,9.74000323,0.0,0.0,0.0,133.67
2021-04-12 23:00:00,47.0806,-7.2602,47.6371010915,7.4306,0.1198,7.4315656762,39.65,-7.38,40.3309670105,131.35,57.8306,-7.2902000000000005,58.2882948147,7.4306,0.1198,7.4315656762,50.4,-7.41,50.9418109219,133.65,7.4306,0.1198,7.4315656762,7.4306,0.1198,7.4315656762,0.0,0.0,0.0,132.52
2021-04-12 23:30:00,44.553,-7.5502,45.1882211316,7.003,0.0898,7.0035757324,37.55,-7.64,38.3193436791,130.91,54.753,-7.7302,55.2959944394,7.003,0.0898,7.0035757324,47.75,-7.82,48.3861023435,133.2,7.003,0.0898,7.0035757324,7.003,0.0898,7.0035757324,0.0,0.0,0.0,132.05
2021-04-13 00:00:00,42.523,-8.3136,43.3280679694,7.033,0.10640000000000001,7.0338047997,35.49,-8.42,36.4751490744,131.39,52.183,-8.5936,52.8858719315,7.033,0.10640000000000001,7.0338047997,45.15,-8.7,45.9805665472,133.75,7.033,0.10640000000000001,7.0338047997,7.033,0.10640000000000001,7.0338047997,0.0,0.0,0.0,132.57
2021-04-13 00:30:00,41.3668,-8.2004,42.1717761352,7.0568,0.1696,7.0588377514,34.31,-8.37,35.3161860908,132.13,50.7368,-8.4704,51.4389983417,7.0568,0.1696,7.0588377514,43.68,-8.64,44.5263068309,134.59,7.0568,0.1696,7.0588377514,7.0568,0.1696,7.0588377514,0.0,0.0,0.0,133.35
2021-04-13 01:00:00,41.3366,-7.4094,41.995401033,7.0566,0.1506,7.0582068488,34.28,-7.5600000000000005,35.1037319953,132.33,50.5666,-7.4694,51.1152909795,7.0566,0.1506,7.0582068488,43.51,-7.62,44.172214117,134.81,7.0566,0.1506,7.0582068488,7.0566,0.1506,7.0582068488,0.0,0.0,0.0,133.58
2021-04-13 01:30:00,41.8324,-7.374,42.4773535635,7.0524000000000004,0.196,7.0551230861,34.78,-7.57,35.594287463,131.33,51.1824,-7.414,51.7165879168,7.0524000000000004,0.196,7.0551230861,44.13,-7.61,44.7813465631,134.0,7.0524000000000004,0.196,7.0551230861,7.0524000000000004,0.196,7.0551230861,0.0,0.0,0.0,132.53
2021-04-13 02:00:00,41.1392,-8.3564,41.9793186891,7.0492,0.1836,7.0515905723,34.09,-8.54,35.1434161686,132.09,50.3792,-8.6164,51.1107243306,7.0492,0.1836,7.0515905723,43.33,-8.8,44.2145779127,134.68,7.0492,0.1836,7.0515905723,7.0492,0.1836,7.0515905723,0.0,0.0,0.0,133.28
2021-04-13 02:30:00,42.0752,-7.6416,42.7634950115,7.0752,0.16840000000000002,7.0772037981,35.0,-7.8100000000000005,35.8607877772,131.84,51.4752,-7.7216000000000005,52.0511221935,7.0752,0.16840000000000002,7.0772037981,44.4,-7.89,45.095588476,134.44,7.0752,0.16840000000000002,7.0772037981,7.0752,0.16840000000000002,7.0772037981,0.0,0.0,0.0,133.05
2021-04-13 03:00:00,41.8606,-7.2746,42.4879940397,7.0506,0.1754,7.0527814031,34.81,-7.45,35.598294903,131.84,51.2106,-7.2846,51.7261147731,7.0506,0.1754,7.0527814031,44.16,-7.46,44.7856807473,134.44,7.0506,0.1754,7.0527814031,7.0506,0.1754,7.0527814031,0.0,0.0,0.0,133.05
2021-04-13 03:30:00,41.6656,-7.2678,42.2947176394,7.0456,0.2222,7.0491029358,34.62,-7.49,35.4209613082,131.84,50.9556,-7.2778,51.4727067891,7.0456,0.2222,7.0491029358,43.91,-7.5,44.5459100255,134.44,7.0456,0.2222,7.0491029358,7.0456,0.2222,7.0491029358,0.0,0.0,0.0,133.05
2021-04-13 04:00:00,41.412,-7.3746,42.0635051935,7.042,0.1754,7.0441840663,34.37,-7.55,35.1894785412,131.94,50.642,-7.4146,51.1819153331,7.042,0.1754,7.0441840663,43.6,-7.59,44.2557126256,134.56,7.042,0.1754,7.0441840663,7.042,0.1754,7.0441840663,0.0,0.0,0.0,133.17
2021-04-13 04:30:00,40.951,-7.4988,41.631915671,7.051,0.1812,7.0533278982,33.9,-7.68,34.7590621277,131.94,50.061,-7.6088000000000005,50.6359314957,7.051,0.1812,7.0533278982,43.01,-7.79,43.7097723627,134.56,7.051,0.1812,7.0533278982,7.051,0.1812,7.0533278982,0.0,0.0,0.0,133.17
2021-04-13 05:00:00,41.0294,-7.3246,41.6780689274,7.0294,0.1854,7.0318445318,34.0,-7.51,34.819536183,131.31,50.1794,-7.3946,50.7213199111,7.0294,0.1854,7.0318445318,43.15,-7.58,43.8107167255,133.98,7.0294,0.1854,7.0318445318,7.0294,0.1854,7.0318445318,0.0,0.0,0.0,132.53
2021-04-13 05:30:00,41.2558,-7.514,41.934487354,6.9158,0.186,6.9183007769,34.34,-7.7,35.1926924233,131.18,50.5358,-7.564,51.0987394917,6.9158,0.186,6.9183007769,43.62,-7.75,44.3031251719,133.88,6.9158,0.186,6.9183007769,6.9158,0.186,6.9183007769,0.0,0.0,0.0,132.4
2021-04-13 06:00:00,41.763,-7.396,42.4128398601,7.033,0.164,7.0349118687,34.73,-7.5600000000000005,35.5433045734,131.33,51.093,-7.476,51.6370528303,7.033,0.164,7.0349118687,44.06,-7.64,44.71748204,133.96,7.033,0.164,7.0349118687,7.033,0.164,7.0349118687,0.0,0.0,0.0,132.52
2021-04-13 06:30:00,44.56,-6.344,45.0093316547,6.97,0.176,6.9722217406,37.59,-6.52,38.1512581706,131.39,54.68,-6.214,55.0319561346,6.97,0.176,6.9722217406,47.71,-6.39,48.1360176998,133.96,6.97,0.176,6.9722217406,6.97,0.176,6.9722217406,0.0,0.0,0.0,132.57
2021-04-13 07:00:00,48.1112,-5.1188,48.3827415395,7.2012,0.23120000000000002,7.20491047,40.91,-5.35,41.258339763,130.95,59.0212,-4.7088,59.2087396157,7.2012,0.23120000000000002,7.20491047,51.82,-4.94,52.0549325232,133.44,7.2012,0.23120000000000002,7.20491047,7.2012,0.23120000000000002,7.20491047,0.0,0.0,0.0,132.07
2021-04-13 07:30:00,53.2024,-4.1432,53.363484444,8.9624,0.1768,8.9641436847,44.24,-4.32,44.4504218203,130.9,64.5724,-3.1432,64.6488557362,8.9624,0.1768,8.9641436847,55.61,-3.32,55.7090163259,133.44,8.9624,0.1768,8.9641436847,8.9624,0.1768,8.9641436847,0.0,0.0,0.0,131.97
2021-04-13 08:00:00,56.1136,-12.7732,57.5490290379,10.5236,0.18680000000000002,10.5252577736,45.59,-12.96,47.3963047083,130.32,67.6736,-12.943200000000001,68.9002363073,10.5236,0.18680000000000002,10.5252577736,57.15,-13.13,58.6388898258,132.82,10.5236,0.18680000000000002,10.5252577736,10.5236,0.18680000000000002,10.5252577736,0.0,0.0,0.0,131.3
2021-04-13 08:30:00,57.0554,-13.251,58.5739504401,11.7654,-0.031,11.76544084,45.29,-13.22,47.1800010598,130.57,68.2054,-13.431,69.5152382587,11.7654,-0.031,11.76544084,56.44,-13.4,58.0089096605,131.94,11.7654,-0.031,11.76544084,11.7654,-0.031,11.76544084,0.0,0.0,0.0,131.79
2021-04-13 09:00:00,57.5018,-13.1334,58.9825669058,13.1218,-0.19340000000000002,13.1232251676,44.38,-12.94,46.2280001731,130.7,68.0218,-13.2534,69.300922698,13.1218,-0.19340000000000002,13.1232251676,54.9,-13.06,56.432026368,131.89,13.1218,-0.19340000000000002,13.1232251676,13.1218,-0.19340000000000002,13.1232251676,0.0,0.0,0.0,131.97
2021-04-13 09:30:00,57.0744,-12.8888,58.5116082568,14.1644,-0.3588,14.1689436727,42.91,-12.53,44.7020021923,130.86,66.9844,-12.8988,68.2150194957,14.1644,-0.3588,14.1689436727,52.82,-12.54,54.2881570879,132.0,14.1644,-0.3588,14.1689436727,14.1644,-0.3588,14.1689436727,0.0,0.0,0.0,132.15
2021-04-13 10:00:00,54.292,-14.5032,56.1957656255,13.062,-0.44320000000000004,13.0695168327,41.23,-14.06,43.561410675,130.71,64.402,-14.9232,66.1083920712,13.062,-0.44320000000000004,13.0695168327,51.34,-14.48,53.3429095569,131.73,13.062,-0.44320000000000004,13.0695168327,13.062,-0.44320000000000004,13.0695168327,0.0,0.0,0.0,132.03
2021-04-13 10:30:00,53.3386,-14.6036,55.3016399659,12.6886,-0.3936,12.694703262400001,40.65,-14.21,43.0621248895,130.93,63.1286,-15.4836,64.9997077449,12.6886,-0.3936,12.694703262400001,50.44,-15.09,52.648852789,131.63,12.6886,-0.3936,12.694703262400001,12.6886,-0.3936,12.694703262400001,0.0,0.0,0.0,132.41
2021-04-13 11:00:00,52.8158,-15.2574,54.9754216391,13.8658,-0.6874,13.8828285446,38.95,-14.57,41.5859038618,130.93,62.1858,-16.0974,64.2355042667,13.8658,-0.6874,13.8828285446,48.32,-15.41,50.717753302,131.63,13.8658,-0.6874,13.8828285446,13.8658,-0.6874,13.8828285446,0.0,0.0,0.0,132.41
2021-04-13 11:30:00,52.1542,-15.6554,54.4532104361,13.4942,-0.6354000000000001,13.5091512243,38.66,-15.02,41.4752456292,131.53,61.6042,-16.5954,63.8003507733,13.4942,-0.6354000000000001,13.5091512243,48.11,-15.96,50.6882007966,132.14,13.4942,-0.6354000000000001,13.5091512243,13.4942,-0.6354000000000001,13.5091512243,0.0,0.0,0.0,133.03
2021-04-13 12:00:00,51.874,-15.7468,54.2113787524,13.364,-0.6868000000000001,13.3816363065,38.51,-15.06,41.3500145103,131.18,61.454,-16.6768,63.6766030363,13.364,-0.6868000000000001,13.3816363065,48.09,-15.99,50.678675989,131.84,13.364,-0.6868000000000001,13.3816363065,13.364,-0.6868000000000001,13.3816363065,0.0,0.0,0.0,132.72
2021-04-13 12:30:00,52.5218,-15.0534,54.6364743262,12.9818,-0.5234,12.9923469319,39.54,-14.53,42.1252002963,131.7,62.4518,-15.8034,64.4202978478,12.9818,-0.5234,12.9923469319,49.47,-15.28,51.7760494824,132.23,12.9818,-0.5234,12.9923469319,12.9818,-0.5234,12.9923469319,0.0,0.0,0.0,133.21
2021-04-13 13:00:00,52.2464,-15.299,54.4402949474,12.6764,-0.609,12.6910203672,39.57,-14.69,42.2087787078,130.84,61.9164,-16.069,63.9675960933,12.6764,-0.609,12.6910203672,49.24,-15.46,51.609971904700004,131.49,12.6764,-0.609,12.6910203672,12.6764,-0.609,12.6910203672,0.0,0.0,0.0,132.32
2021-04-13 13:30:00,51.48,-15.248,53.6907059369,14.18,-0.778,14.2013268394,37.3,-14.47,40.0083853711,131.28,60.02,-16.128,62.1491173228,14.18,-0.778,14.2013268394,45.84,-15.35,48.3417842037,131.77,14.18,-0.778,14.2013268394,14.18,-0.778,14.2013268394,0.0,0.0,0.0,132.76
2021-04-13 14:00:00,51.0216,-14.8924,53.1506090682,15.6816,-1.0424,15.7162074407,35.34,-13.85,37.9570559975,130.81,58.3016,-15.7524,60.3921738996,15.6816,-1.0424,15.7162074407,42.62,-14.71,45.087121221,131.32,15.6816,-1.0424,15.7162074407,15.6816,-1.0424,15.7162074407,0.0,0.0,0.0,132.31
2021-04-13 14:30:00,51.96,-15.011,54.0848566699,12.58,-0.561,12.592502571,39.38,-14.45,41.9474301954,131.11,61.12,-15.951,63.1671496982,12.58,-0.561,12.592502571,48.54,-15.39,50.9213481754,131.67,12.58,-0.561,12.592502571,12.58,-0.561,12.592502571,0.0,0.0,0.0,132.6
2021-04-13 15:00:00,52.7354,-14.6464,54.7315215038,12.3554,-0.5864,12.3693077462,40.38,-14.06,42.7577829173,130.93,62.1654,-15.3864,64.0412231467,12.3554,-0.5864,12.3693077462,49.81,-14.8,51.9622564945,131.5,12.3554,-0.5864,12.3693077462,12.3554,-0.5864,12.3693077462,0.0,0.0,0.0,132.41
2021-04-13 15:30:00,53.9908,-14.1288,55.8088655509,9.8008,-0.1588,9.8020864146,44.19,-13.97,46.3456254678,130.73,65.2208,-14.8488,66.8897571686,9.8008,-0.1588,9.8020864146,55.42,-14.69,57.3338686991,131.44,9.8008,-0.1588,9.8020864146,9.8008,-0.1588,9.8020864146,0.0,0.0,0.0,132.16
2021-04-13 16:00:00,54.7408,-15.042,56.7698595087,9.7508,-0.222,9.7533268498,44.99,-14.82,47.3680535804,130.25,66.1408,-15.932,68.0325954866,9.7508,-0.222,9.7533268498,56.39,-15.71,58.5374768845,131.12,9.7508,-0.222,9.7533268498,9.7508,-0.222,9.7533268498,0.0,0.0,0.0,131.68
2021-04-13 16:30:00,55.957,-15.2126,57.9880077926,12.247,-0.10260000000000001,12.2474297614,43.71,-15.11,46.2479859021,130.99,66.807,-16.3026,68.7673615588,12.247,-0.10260000000000001,12.2474297614,54.56,-16.2,56.9142653471,131.73,12.247,-0.10260000000000001,12.2474297614,12.247,-0.10260000000000001,12.2474297614,0.0,0.0,0.0,132.44
2021-04-13 17:00:00,55.5328,-15.8988,57.7638616895,13.1028,-0.2288,13.104797491,42.43,-15.67,45.2311153964,130.68,66.0028,-17.1088,68.1841671158,13.1028,-0.2288,13.104797491,52.9,-16.88,55.5278704796,131.73,13.1028,-0.2288,13.104797491,13.1028,-0.2288,13.104797491,0.0,0.0,0.0,132.13
2021-04-13 17:30:00,57.7014,-14.6142,59.5233265502,13.3914,-0.1542,13.3922877657,44.31,-14.46,46.6097382529,131.17,68.5314,-15.4242,70.2457025846,13.3914,-0.1542,13.3922877657,55.14,-15.27,57.2153170052,132.14,13.3914,-0.1542,13.3922877657,13.3914,-0.1542,13.3922877657,0.0,0.0,0.0,132.64
2021-04-13 18:00:00,59.6118,-13.7664,61.1807197424,11.9118,-0.0364,11.9118556153,47.7,-13.73,49.6367091979,130.98,71.4518,-14.2964,72.8680092784,11.9118,-0.0364,11.9118556153,59.54,-14.26,61.2238450279,132.02,11.9118,-0.0364,11.9118556153,11.9118,-0.0364,11.9118556153,0.0,0.0,0.0,132.36
2021-04-13 18:30:00,60.4578,-13.7802,62.0083824404,10.6278,0.0998,10.6282685739,49.83,-13.88,51.7270074526,130.82,73.2378,-14.2502,74.6112829864,10.6278,0.0998,10.6282685739,62.61,-14.35,64.2334383324,131.94,10.6278,0.0998,10.6282685739,10.6278,0.0998,10.6282685739,0.0,0.0,0.0,132.11
2021-04-13 19:00:00,61.0168,-13.5786,62.5094253709,9.9868,0.19140000000000001,9.9886339506,51.03,-13.77,52.8552154475,130.56,74.2368,-14.0286,75.5506723478,9.9868,0.19140000000000001,9.9886339506,64.25,-14.22,65.8047938983,131.74,9.9868,0.19140000000000001,9.9886339506,9.9868,0.19140000000000001,9.9886339506,0.0,0.0,0.0,131.82
2021-04-13 19:30:00,59.1174,-14.9628,60.9815739925,9.9474,0.19720000000000001,9.9493544816,49.17,-15.16,51.4540037315,130.72,71.9774,-15.7828,73.687467636,9.9474,0.19720000000000001,9.9493544816,62.03,-15.98,64.055298766,132.09,9.9474,0.19720000000000001,9.9493544816,9.9474,0.19720000000000001,9.9493544816,0.0,0.0,0.0,131.97
2021-04-13 20:00:00,59.3864,-14.2406,61.0699532775,10.0364,0.2594,10.0397516563,49.35,-14.5,51.4361011353,131.02,72.1864,-15.0006,73.7285178565,10.0364,0.2594,10.0397516563,62.15,-15.26,63.9960162823,132.23,10.0364,0.2594,10.0397516563,10.0364,0.2594,10.0397516563,0.0,0.0,0.0,132.3
2021-04-13 20:30:00,59.6628,-14.4172,61.3800078175,8.8928,0.1928,8.8948897509,50.77,-14.61,52.8303416608,130.66,73.0528,-15.1072,74.5985192861,8.8928,0.1928,8.8948897509,64.16,-15.3,65.9590448688,132.05,8.8928,0.1928,8.8948897509,8.8928,0.1928,8.8948897509,0.0,0.0,0.0,131.92
2021-04-13 21:00:00,57.7334,-14.54,59.5361829106,7.2434,0.2,7.2461606082,50.49,-14.74,52.5976016563,131.36,71.5034,-15.14,73.0886845658,7.2434,0.2,7.2461606082,64.26,-15.34,66.0655977041,132.76,7.2434,0.2,7.2461606082,7.2434,0.2,7.2461606082,0.0,0.0,0.0,132.61
2021-04-13 21:30:00,55.4392,-15.6514,57.6061734417,7.2692,0.1786,7.2713937179,48.17,-15.83,50.7044159813,130.65,68.6992,-16.5814,70.6719386079,7.2692,0.1786,7.2713937179,61.43,-16.76,63.6752895557,132.13,7.2692,0.1786,7.2713937179,7.2692,0.1786,7.2713937179,0.0,0.0,0.0,131.89
2021-04-13 22:00:00,52.2662,-17.3242,55.0625423322,7.3862,0.18580000000000002,7.3885365317,44.88,-17.51,48.1748326411,131.75,64.7962,-18.7342,67.4501132992,7.3862,0.18580000000000002,7.3885365317,57.41,-18.92,60.4472869532,133.11,7.3862,0.18580000000000002,7.3885365317,7.3862,0.18580000000000002,7.3885365317,0.0,0.0,0.0,133.07
2021-04-13 22:30:00,50.1542,-14.2058,52.1272340651,7.1642,0.1642,7.1660814453,42.99,-14.37,45.328103865,131.98,62.0442,-14.9158,63.811941228,7.1642,0.1642,7.1660814453,54.88,-15.08,56.9141528971,132.94,7.1642,0.1642,7.1660814453,7.1642,0.1642,7.1660814453,0.0,0.0,0.0,133.41
2021-04-13 23:00:00,46.4444,-7.0858,46.9818140667,7.1244,0.1242,7.12548251,39.32,-7.21,39.975573792,132.51,57.2244,-7.0958,57.6626597808,7.1244,0.1242,7.12548251,50.1,-7.22,50.6175700721,133.87,7.1244,0.1242,7.12548251,7.1244,0.1242,7.12548251,0.0,0.0,0.0,133.82
2021-04-13 23:30:00,44.3588,-7.2044,44.9400324521,7.2088,0.1756,7.2109384133,37.15,-7.38,37.8759409124,131.0,54.5288,-7.2344,55.0066048107,7.2088,0.1756,7.2109384133,47.32,-7.41,47.8966648108,133.38,7.2088,0.1756,7.2109384133,7.2088,0.1756,7.2109384133,0.0,0.0,0.0,132.15
2021-04-14 00:00:00,42.9052,-7.0168,43.4751845227,7.1652000000000005,0.1932,7.1678042161,35.74,-7.21,36.4600013714,131.73,52.6752,-7.0968,53.1511172534,7.1652000000000005,0.1932,7.1678042161,45.51,-7.29,46.0901746579,134.11,7.1652000000000005,0.1932,7.1678042161,7.1652000000000005,0.1932,7.1678042161,0.0,0.0,0.0,132.89
2021-04-14 00:30:00,40.9484,-7.9024,41.7039493132,7.1384,0.2076,7.1414180889,33.81,-8.11,34.7690695878,131.58,50.3084,-8.0324,50.9456039352,7.1384,0.2076,7.1414180889,43.17,-8.24,43.9493629078,134.17,7.1384,0.2076,7.1414180889,7.1384,0.2076,7.1414180889,0.0,0.0,0.0,132.78
2021-04-14 01:00:00,39.5786,-8.5088,40.482900778,7.1786,0.20120000000000002,7.181419038,32.4,-8.71,33.5503219061,132.54,48.6186,-9.1488,49.4718991691,7.1786,0.20120000000000002,7.181419038,41.44,-9.35,42.4817148901,135.0,7.1786,0.20120000000000002,7.181419038,7.1786,0.20120000000000002,7.181419038,0.0,0.0,0.0,133.75
2021-04-14 01:30:00,40.6556,-7.897,41.415461127,7.3756,0.203,7.3783930744,33.28,-8.1,34.2515459505,133.05,49.8356,-8.467,50.5497489248,7.3756,0.203,7.3783930744,42.46,-8.67,43.3361338839,135.48,7.3756,0.203,7.3783930744,7.3756,0.203,7.3783930744,0.0,0.0,0.0,134.34
2021-04-14 02:00:00,40.1294,-8.8976,41.1039661118,7.3894,0.2024,7.3921714076,32.74,-9.1,33.9811359433,132.92,49.2594,-9.717600000000001,50.2087665465,7.3894,0.2024,7.3921714076,41.87,-9.92,43.0290982941,133.26,7.3894,0.2024,7.3921714076,7.3894,0.2024,7.3921714076,0.0,0.0,0.0,134.21
2021-04-14 02:30:00,41.5758,-7.8308,42.3068383867,7.4158,0.1792,7.4179648341,34.16,-8.01,35.0865458545,132.86,50.9458,-8.3908,51.6321611235,7.4158,0.1792,7.4179648341,43.53,-8.57,44.3655925239,133.08,7.4158,0.1792,7.4179648341,7.4158,0.1792,7.4179648341,0.0,0.0,0.0,134.18
2021-04-14 03:00:00,41.0534,-8.0382,41.8329333277,7.4534,0.1718,7.4553797221,33.6,-8.21,34.5884966427,132.66,50.1034,-8.3782,50.7990642315,7.4534,0.1718,7.4553797221,42.65,-8.55,43.4985631947,133.03,7.4534,0.1718,7.4553797221,7.4534,0.1718,7.4553797221,0.0,0.0,0.0,133.93
2021-04-14 03:30:00,40.2816,-8.4626,41.1609389752,7.5616,0.2074,7.5644437548,32.72,-8.67,33.8491846283,131.98,49.3616,-8.6826,50.1194083896,7.5616,0.2074,7.5644437548,41.8,-8.89,42.7349049373,132.28,7.5616,0.2074,7.5644437548,7.5616,0.2074,7.5644437548,0.0,0.0,0.0,133.23
2021-04-14 04:00:00,40.1486,-8.2438,40.9862211042,7.5186,0.1762,7.520664359,32.63,-8.42,33.6988619986,131.66,49.1686,-8.4438,49.8883652208,7.5186,0.1762,7.520664359,41.65,-8.62,42.532656865,131.89,7.5186,0.1762,7.520664359,7.5186,0.1762,7.520664359,0.0,0.0,0.0,132.9
2021-04-14 04:30:00,40.078,-8.281,40.9245775177,7.4879999999999995,0.179,7.4901391843,32.59,-8.46,33.6701603798,131.76,49.098,-8.461,49.8217033531,7.4879999999999995,0.179,7.4901391843,41.61,-8.64,42.4975493411,132.0,7.4879999999999995,0.179,7.4901391843,7.4879999999999995,0.179,7.4901391843,0.0,0.0,0.0,133.0
2021-04-14 05:00:00,40.106,-8.295,40.9548319616,7.476,0.155,7.4776066358,32.63,-8.45,33.7063703178,131.76,49.096,-8.495,49.8255179702,7.476,0.155,7.4776066358,41.62,-8.65,42.5093742603,132.0,7.476,0.155,7.4776066358,7.476,0.155,7.4776066358,0.0,0.0,0.0,133.0
2021-04-14 05:30:00,41.688,-7.2312,42.3105140295,7.368,0.17880000000000001,7.3701691595,34.32,-7.41,35.110831662,131.76,51.058,-7.1712,51.5591453909,7.368,0.17880000000000001,7.3701691595,43.69,-7.35,44.3039343625,131.94,7.368,0.17880000000000001,7.3701691595,7.368,0.17880000000000001,7.3701691595,0.0,0.0,0.0,132.97
2021-04-14 06:00:00,41.681,-7.9636,42.4349465177,7.361,0.1764,7.3631133334,34.32,-8.14,35.272113631,131.12,51.131,-8.0636,51.7629288773,7.361,0.1764,7.3631133334,43.77,-8.24,44.5388650506,131.4,7.361,0.1764,7.3631133334,7.361,0.1764,7.3631133334,0.0,0.0,0.0,132.27
2021-04-14 06:30:00,44.1142,-6.9094,44.6520150721,7.4442,0.2006,7.446902309,36.67,-7.11,37.3529249189,130.92,54.1842,-6.5394,54.5773880101,7.4442,0.2006,7.446902309,46.74,-6.74,47.2234602714,131.55,7.4442,0.2006,7.446902309,7.4442,0.2006,7.446902309,0.0,0.0,0.0,132.08
2021-04-14 07:00:00,47.6592,-5.9696,48.031609059,7.5392,0.1904,7.5416038612000005,40.12,-6.16,40.5901465876,130.53,58.5692,-5.2196,58.8013215226,7.5392,0.1904,7.5416038612000005,51.03,-5.41,51.3159721724,132.73,7.5392,0.1904,7.5416038612000005,7.5392,0.1904,7.5416038612000005,0.0,0.0,0.0,131.62
2021-04-14 07:30:00,52.5228,-4.5792,52.7220408603,8.1228,0.2008,8.1252815631,44.4,-4.78,44.6565605483,130.37,64.4228,-3.3392,64.5092816305,8.1228,0.2008,8.1252815631,56.3,-3.54,56.4111832884,132.6,8.1228,0.2008,8.1252815631,8.1228,0.2008,8.1252815631,0.0,0.0,0.0,131.39
2021-04-14 08:00:00,54.7118,-3.88,54.8492065507,11.511800000000001,0.15,11.5127772166,43.2,-4.03,43.3875661912,130.1,65.2018,-2.86,65.2644951198,11.511800000000001,0.15,11.5127772166,53.69,-3.01,53.7743079918,132.27,11.511800000000001,0.15,11.5127772166,11.511800000000001,0.15,11.5127772166,0.0,0.0,0.0,131.06
2021-04-14 08:30:00,56.2592,-11.403,57.4031880094,12.6492,-0.033,12.6492430461,43.61,-11.37,45.0678266616,130.21,66.6592,-11.703,67.6787200946,12.6492,-0.033,12.6492430461,54.01,-11.67,55.2563932953,132.86,12.6492,-0.033,12.6492430461,12.6492,-0.033,12.6492430461,0.0,0.0,0.0,131.2
2021-04-14 09:00:00,56.1604,-12.9974,57.6447997214,13.4404,-0.39740000000000003,13.4462737931,42.72,-12.6,44.53940278,131.26,66.2204,-13.4274,67.5680134895,13.4404,-0.39740000000000003,13.4462737931,52.78,-13.03,54.3645960162,133.03,13.4404,-0.39740000000000003,13.4462737931,13.4404,-0.39740000000000003,13.4462737931,0.0,0.0,0.0,132.58
2021-04-14 09:30:00,56.2106,-12.347,57.5506729879,13.2706,-0.597,13.2840217314,42.94,-11.75,44.5186039763,131.05,66.2806,-12.387,67.4281521722,13.2706,-0.597,13.2840217314,53.01,-11.79,54.3052870354,132.66,13.2706,-0.597,13.2840217314,13.2706,-0.597,13.2840217314,0.0,0.0,0.0,132.44
2021-04-14 10:00:00,55.3444,-13.1336,56.8814034665,14.2944,-0.9636,14.3268418125,41.05,-12.17,42.8160180306,130.65,64.5844,-13.2636,65.9322971564,14.2944,-0.9636,14.3268418125,50.29,-12.3,51.7723294821,132.14,14.2944,-0.9636,14.3268418125,14.2944,-0.9636,14.3268418125,0.0,0.0,0.0,132.0
2021-04-14 10:30:00,54.2318,-13.0242,55.7738103134,15.2818,-1.0542,15.3181183205,38.95,-11.97,40.7478023947,131.83,62.6318,-13.3142,64.0313227482,15.2818,-1.0542,15.3181183205,47.35,-12.26,48.9114516243,133.06,15.2818,-1.0542,15.3181183205,15.2818,-1.0542,15.3181183205,0.0,0.0,0.0,133.22
2021-04-14 11:00:00,53.1546,-12.5774,54.6223625626,15.9246,-1.1874,15.9688072166,37.23,-11.39,38.933340468,131.14,60.8246,-12.657399999999999,62.1276246119,15.9246,-1.1874,15.9688072166,44.9,-11.47,46.3418914159,132.55,15.9246,-1.1874,15.9688072166,15.9246,-1.1874,15.9688072166,0.0,0.0,0.0,132.57
2021-04-14 11:30:00,50.3334,-14.4092,52.355288178,16.6234,-1.2591999999999999,16.671023130000002,33.71,-13.15,36.1840655538,130.73,57.0434,-14.9892,58.9798745353,16.6234,-1.2591999999999999,16.671023130000002,40.42,-13.73,42.6882805932,132.08,16.6234,-1.2591999999999999,16.671023130000002,16.6234,-1.2591999999999999,16.671023130000002,0.0,0.0,0.0,132.17
2021-04-14 12:00:00,50.4638,-13.836,52.3261885335,17.0538,-1.316,17.1045008825,33.41,-12.52,35.6788242519,131.09,56.8738,-14.336,58.6527921112,17.0538,-1.316,17.1045008825,39.82,-13.02,41.8945437975,131.95,17.0538,-1.316,17.1045008825,17.0538,-1.316,17.1045008825,0.0,0.0,0.0,132.6
2021-04-14 12:30:00,51.5884,-13.1842,53.2464660255,15.8684,-1.1542,15.9103204305,35.72,-12.03,37.6913690385,130.82,59.0684,-13.5142,60.5946324372,15.8684,-1.1542,15.9103204305,43.2,-12.36,44.9333907022,131.82,15.8684,-1.1542,15.9103204305,15.8684,-1.1542,15.9103204305,0.0,0.0,0.0,132.28
2021-04-14 13:00:00,51.9746,-13.3074,53.6511504063,13.9546,-0.8674000000000001,13.9815322451,38.02,-12.44,40.0034248534,130.82,61.1046,-13.5774,62.5948714506,13.9546,-0.8674000000000001,13.9815322451,47.15,-12.71,48.8330482358,131.82,13.9546,-0.8674000000000001,13.9815322451,13.9546,-0.8674000000000001,13.9815322451,0.0,0.0,0.0,132.28
2021-04-14 13:30:00,50.8562,-14.3846,52.8513935067,14.1062,-0.8646,14.1326717785,36.75,-13.52,39.1580502579,131.19,59.1962,-15.3146,61.1451311847,14.1062,-0.8646,14.1326717785,45.09,-14.45,47.3488183591,132.17,14.1062,-0.8646,14.1326717785,14.1062,-0.8646,14.1326717785,0.0,0.0,0.0,132.63
2021-04-14 14:00:00,49.8222,-14.4556,51.8769311371,15.2122,-1.0356,15.247409491500001,34.61,-13.42,37.1207287105,131.4,57.0222,-15.4756,59.0849006786,15.2122,-1.0356,15.247409491500001,41.81,-14.44,44.2333550615,132.2,15.2122,-1.0356,15.247409491500001,15.2122,-1.0356,15.247409491500001,0.0,0.0,0.0,132.92
2021-04-14 14:30:00,52.2224,-13.9442,54.0520099108,11.6924,-0.5942000000000001,11.7074886889,40.53,-13.35,42.6720447131,131.4,62.1024,-14.6342,63.8033533241,11.6924,-0.5942000000000001,11.7074886889,50.41,-14.04,52.3286699621,132.2,11.6924,-0.5942000000000001,11.7074886889,11.6924,-0.5942000000000001,11.7074886889,0.0,0.0,0.0,132.97
2021-04-14 15:00:00,55.1718,-13.4872,56.7964090333,8.4118,0.0128,8.4118097387,46.76,-13.5,48.6697811789,131.32,67.4218,-14.0472,68.8696082687,8.4118,0.0128,8.4118097387,59.01,-14.06,60.6618801225,132.24,8.4118,0.0128,8.4118097387,8.4118,0.0128,8.4118097387,0.0,0.0,0.0,132.78
2021-04-14 15:30:00,55.3718,-13.7338,57.0495705302,8.8018,-0.0038,8.8018008203,46.57,-13.73,48.5518053217,131.73,67.4318,-14.3738,68.9467459543,8.8018,-0.0038,8.8018008203,58.63,-14.37,60.3653360796,132.83,8.8018,-0.0038,8.8018008203,8.8018,-0.0038,8.8018008203,0.0,0.0,0.0,133.16
2021-04-14 16:00:00,55.745400000000004,-14.0916,57.4988940043,8.6554,0.008400000000000001,8.6554040761,47.09,-14.1,49.1556517605,131.73,67.9554,-14.7916,69.5465874053,8.6554,0.008400000000000001,8.6554040761,59.3,-14.8,61.1189823214,132.83,8.6554,0.008400000000000001,8.6554040761,8.6554,0.008400000000000001,8.6554040761,0.0,0.0,0.0,133.16
2021-04-14 16:30:00,57.1908,-13.9,58.8557355288,9.9808,-0.21,9.9830089973,47.21,-13.69,49.1548593732,131.67,69.0808,-14.47,70.5800101207,9.9808,-0.21,9.9830089973,59.1,-14.26,60.7960327653,132.77,9.9808,-0.21,9.9830089973,9.9808,-0.21,9.9830089973,0.0,0.0,0.0,133.16
2021-04-14 17:00:00,57.099,-14.1028,58.8148345984,13.139,-0.6728000000000001,13.1562145331,43.96,-13.43,45.9657100456,131.79,67.069,-14.5928,68.638185967,13.139,-0.6728000000000001,13.1562145331,53.93,-13.92,55.6974981485,132.87,13.139,-0.6728000000000001,13.1562145331,13.139,-0.6728000000000001,13.1562145331,0.0,0.0,0.0,133.21
2021-04-14 17:30:00,57.7366,-14.383,59.501140061,12.0866,-0.503,12.0970619805,45.65,-13.88,47.7134876109,132.83,68.7166,-14.863,70.3056177312,12.0866,-0.503,12.0970619805,56.63,-14.36,58.4223116626,133.96,12.0866,-0.503,12.0970619805,12.0866,-0.503,12.0970619805,0.0,0.0,0.0,134.23
2021-04-14 18:00:00,58.6848,-13.9308,60.3156110777,9.2948,0.0492,9.2949302138,49.39,-13.98,51.3304247011,132.72,71.8148,-14.3008,73.2248481028,9.2948,0.0492,9.2949302138,62.52,-14.35,64.1457161469,133.66,9.2948,0.0492,9.2949302138,9.2948,0.0492,9.2949302138,0.0,0.0,0.0,134.09
2021-04-14 18:30:00,58.9846,-14.3992,60.7167192608,11.2546,0.1208,11.255248278,47.73,-14.52,49.8897113642,132.34,71.2846,-14.9892,72.843464455,11.2546,0.1208,11.255248278,60.03,-15.11,61.9024474476,133.55,11.2546,0.1208,11.255248278,11.2546,0.1208,11.255248278,0.0,0.0,0.0,133.65
2021-04-14 19:00:00,58.3494,-14.4302,60.1072637241,10.8494,0.20980000000000001,10.8514283115,47.5,-14.64,49.7049253093,132.34,70.6994,-15.0202,72.2773240263,10.8494,0.20980000000000001,10.8514283115,59.85,-15.23,61.7573914605,133.55,10.8494,0.20980000000000001,10.8514283115,10.8494,0.20980000000000001,10.8514283115,0.0,0.0,0.0,133.65
2021-04-14 19:30:00,57.6626,-15.373,59.676666862,10.4026,0.20700000000000002,10.4046593294,47.26,-15.58,49.7618729551,132.53,70.0426,-16.183,71.8877966261,10.4026,0.20700000000000002,10.4046593294,59.64,-16.39,61.8511252929,134.05,10.4026,0.20700000000000002,10.4046593294,10.4026,0.20700000000000002,10.4046593294,0.0,0.0,0.0,133.83
2021-04-14 20:00:00,57.4114,-15.3198,59.4202416858,9.8514,0.2202,9.8538606647,47.56,-15.54,50.0344401388,132.56,69.8614,-16.0998,71.6925293877,9.8514,0.2202,9.8538606647,60.01,-16.32,62.1895690611,134.05,9.8514,0.2202,9.8538606647,9.8514,0.2202,9.8538606647,0.0,0.0,0.0,133.88
2021-04-14 20:30:00,56.9414,-15.854800000000001,59.107509819,9.6914,0.2252,9.694016144,47.25,-16.08,49.9112101636,132.43,69.4014,-16.8448,71.4163959396,9.6914,0.2252,9.694016144,59.71,-17.07,62.1020853112,133.95,9.6914,0.2252,9.694016144,9.6914,0.2252,9.694016144,0.0,0.0,0.0,133.74
2021-04-14 21:00:00,56.0012,-16.29,58.3223670768,9.8012,0.16,9.8025058755,46.2,-16.45,49.0412326517,131.73,68.2212,-17.38,70.4002594416,9.8012,0.16,9.8025058755,58.42,-17.54,60.9962949694,132.86,9.8012,0.16,9.8025058755,9.8012,0.16,9.8025058755,0.0,0.0,0.0,133.07
2021-04-14 21:30:00,54.1182,-17.179,56.7793766454,9.6582,0.181,9.6598958711,44.46,-17.36,47.7290393786,131.93,65.9582,-18.479,68.4978655743,9.6582,0.181,9.6598958711,56.3,-18.66,59.3117661177,133.05,9.6582,0.181,9.6598958711,9.6582,0.181,9.6598958711,0.0,0.0,0.0,133.31
2021-04-14 22:00:00,51.822,-10.179,52.8122308277,7.102,0.191,7.1045678968,44.72,-10.37,45.9065932084,132.36,64.082,-10.039,64.8635818083,7.102,0.191,7.1045678968,56.98,-10.23,57.8910468035,133.46,7.102,0.191,7.1045678968,7.102,0.191,7.1045678968,0.0,0.0,0.0,133.79
2021-04-14 22:30:00,49.658,-6.6844,50.1058695899,7.118,0.1456,7.1194889817,42.54,-6.83,43.0848059065,131.34,61.298,-5.9944,61.5904021367,7.118,0.1456,7.1194889817,54.18,-6.14,54.5268007497,133.05,7.118,0.1456,7.1194889817,7.118,0.1456,7.1194889817,0.0,0.0,0.0,132.5
2021-04-14 23:00:00,46.703,-7.3106,47.2717154476,7.113,0.19940000000000002,7.115794359,39.59,-7.51,40.2960072464,130.76,57.593,-7.1506,58.0352025012,7.113,0.19940000000000002,7.115794359,50.48,-7.35,51.0122818545,132.98,7.113,0.19940000000000002,7.115794359,7.113,0.19940000000000002,7.115794359,0.0,0.0,0.0,131.84
2021-04-14 23:30:00,44.5042,-8.0644,45.2289549404,7.0842,0.0756,7.0846033763,37.42,-8.14,38.2951171822,131.51,54.7442,-8.0744,55.3364560575,7.0842,0.0756,7.0846033763,47.66,-8.15,48.3518158914,133.77,7.0842,0.0756,7.0846033763,7.0842,0.0756,7.0846033763,0.0,0.0,0.0,132.7
2021-04-15 00:00:00,42.952,-7.9054,43.6734433399,7.072,0.19460000000000002,7.0746768944,35.88,-8.1,36.7829362613,131.51,52.742,-8.0054,53.3460869527,7.072,0.19460000000000002,7.0746768944,45.67,-8.2,46.4003114214,133.77,7.072,0.19460000000000002,7.0746768944,7.072,0.19460000000000002,7.0746768944,0.0,0.0,0.0,132.7
2021-04-15 00:30:00,40.908,-8.439,41.7693809506,7.108,0.181,7.1103041426,33.8,-8.62,34.8818634823,131.2,50.198,-8.669,50.9410518639,7.108,0.181,7.1103041426,43.09,-8.85,43.9894373685,133.53,7.108,0.181,7.1103041426,7.108,0.181,7.1103041426,0.0,0.0,0.0,132.43
2021-04-15 01:00:00,39.8648,-8.5948,40.7807904053,7.1248,0.1752,7.1269537728,32.74,-8.77,33.8942546754,131.2,48.894800000000004,-8.8948,49.6972729039,7.1248,0.1752,7.1269537728,41.77,-9.07,42.7433948114,133.58,7.1248,0.1752,7.1269537728,7.1248,0.1752,7.1269537728,0.0,0.0,0.0,132.49
2021-04-15 01:30:00,40.7148,-8.327,41.5575969955,7.1048,0.223,7.1082988148,33.61,-8.55,34.6804642414,131.41,49.894800000000004,-8.547,50.6215593995,7.1048,0.223,7.1082988148,42.79,-8.77,43.6794803083,133.77,7.1048,0.223,7.1082988148,7.1048,0.223,7.1082988148,0.0,0.0,0.0,132.67
2021-04-15 02:00:00,41.42,-8.3804,42.2592889689,7.1,0.15960000000000002,7.1017935875,34.32,-8.54,35.3665661324,131.24,50.78,-8.5504,51.4948321695,7.1,0.15960000000000002,7.1017935875,43.68,-8.71,44.5399427481,133.71,7.1,0.15960000000000002,7.1017935875,7.1,0.15960000000000002,7.1017935875,0.0,0.0,0.0,132.5
2021-04-15 02:30:00,41.1042,-8.5552,41.9850771665,7.0542,0.1648,7.0561247636,34.05,-8.72,35.1488392411,132.11,50.3942,-8.7952,51.1559472269,7.0542,0.1648,7.0561247636,43.34,-8.96,44.2564933089,134.45,7.0542,0.1648,7.0561247636,7.0542,0.1648,7.0561247636,0.0,0.0,0.0,133.37
2021-04-15 03:00:00,40.2114,-8.6064,41.1220963828,7.0214,0.1836,7.0238000342,33.19,-8.79,34.3342423828,131.65,49.3114,-8.8664,50.1021678066,7.0214,0.1836,7.0238000342,42.29,-9.05,43.2475039742,134.15,7.0214,0.1836,7.0238000342,7.0214,0.1836,7.0238000342,0.0,0.0,0.0,132.92
2021-04-15 03:30:00,39.528,-8.8792,40.5129976259,7.088,0.1708,7.0900575907,32.44,-9.05,33.6787187999,131.85,48.458,-9.2392,49.3309292497,7.088,0.1708,7.0900575907,41.37,-9.41,42.426701498,134.31,7.088,0.1708,7.0900575907,7.088,0.1708,7.0900575907,0.0,0.0,0.0,133.13
2021-04-15 04:00:00,39.3642,-8.7822,40.3319634841,7.0842,0.1978,7.0869608776,32.28,-8.98,33.505802482600004,131.88,48.3242,-9.0722,49.168415863,7.0842,0.1978,7.0869608776,41.24,-9.27,42.2690253022,134.31,7.0842,0.1978,7.0869608776,7.0842,0.1978,7.0869608776,0.0,0.0,0.0,133.17
2021-04-15 04:30:00,39.7302,-8.5016,40.6296196709,7.1002,0.1784,7.1024408903,32.63,-8.68,33.7647641781,132.32,48.6802,-8.7616,49.4623847646,7.1002,0.1784,7.1024408903,41.58,-8.94,42.5302245468,134.69,7.1002,0.1784,7.1024408903,7.1002,0.1784,7.1024408903,0.0,0.0,0.0,133.6
2021-04-15 05:00:00,39.662,-8.4622,40.5546923652,7.062,0.1778,7.064237881,32.6,-8.64,33.7255037027,131.8,48.612,-8.7122,49.3865262277,7.062,0.1778,7.064237881,41.55,-8.89,42.4904059759,134.26,7.062,0.1778,7.064237881,7.062,0.1778,7.064237881,0.0,0.0,0.0,133.06
2021-04-15 05:30:00,40.6024,-8.255,41.4330774956,7.0624,0.165,7.064327198,33.54,-8.42,34.580746088,131.94,49.7924,-8.425,50.5001358687,7.0624,0.165,7.064327198,42.73,-8.59,43.5848712284,134.29,7.0624,0.165,7.064327198,7.0624,0.165,7.064327198,0.0,0.0,0.0,133.19
2021-04-15 06:00:00,41.9188,-7.57,42.5968390076,7.0888,0.18,7.0910849269,34.83,-7.75,35.6818076896,131.6,51.4188,-7.53,51.9672386551,7.0888,0.18,7.0910849269,44.33,-7.71,44.9954775505,133.96,7.0888,0.18,7.0910849269,7.0888,0.18,7.0910849269,0.0,0.0,0.0,132.77
2021-04-15 06:30:00,44.4684,-6.5818,44.9528496294,7.1384,0.2082,7.141435556,37.33,-6.79,37.9424959643,131.07,54.5684,-6.3018,54.9310746463,7.1384,0.2082,7.141435556,47.43,-6.51,47.8746801556,133.47,7.1384,0.2082,7.141435556,7.1384,0.2082,7.141435556,0.0,0.0,0.0,132.21
2021-04-15 07:00:00,47.5868,-6.3204,48.0046975868,7.2968,0.1796,7.2990099603,40.29,-6.5,40.8109556369,131.48,58.4068,-5.8204,58.6960930761,7.2968,0.1796,7.2990099603,51.11,-6.0,51.4609764773,133.91,7.2968,0.1796,7.2990099603,7.2968,0.1796,7.2990099603,0.0,0.0,0.0,132.55
2021-04-15 07:30:00,52.3118,-5.2572,52.5753038135,7.6818,0.15280000000000002,7.6833195352,44.63,-5.41,44.9567013914,131.36,64.0718,-4.3272,64.2177562289,7.6818,0.15280000000000002,7.6833195352,56.39,-4.48,56.567680702,133.49,7.6818,0.15280000000000002,7.6833195352,7.6818,0.15280000000000002,7.6833195352,0.0,0.0,0.0,132.39
2021-04-15 08:00:00,53.7724,-11.355,54.9582298365,8.612400000000001,-0.005,8.6124014514,45.16,-11.35,46.564451033,130.26,65.5724,-11.145,66.512785739,8.612400000000001,-0.005,8.6124014514,56.96,-11.14,58.0391350728,131.89,8.612400000000001,-0.005,8.6124014514,8.612400000000001,-0.005,8.6124014514,0.0,0.0,0.0,131.24
2021-04-15 08:30:00,54.1512,-14.8394,56.1476647226,10.0312,-0.22940000000000002,10.0338226913,44.12,-14.61,46.4760852482,130.53,65.4312,-15.2594,67.1869869975,10.0312,-0.22940000000000002,10.0338226913,55.4,-15.03,57.4026210203,132.91,10.0312,-0.22940000000000002,10.0338226913,10.0312,-0.22940000000000002,10.0338226913,0.0,0.0,0.0,131.69
2021-04-15 09:00:00,53.438,-14.6516,55.4101906382,11.458,-0.4716,11.467701189,41.98,-14.18,44.3101884446,131.51,63.788,-15.0716,65.5443519349,11.458,-0.4716,11.467701189,52.33,-14.6,54.3285274971,134.65,11.458,-0.4716,11.467701189,11.458,-0.4716,11.467701189,0.0,0.0,0.0,132.88
2021-04-15 09:30:00,53.0338,-14.7632,55.0503044195,12.8238,-0.6932,12.8425220529,40.21,-14.07,42.6005751135,131.8,62.5738,-15.5132,64.4681302713,12.8238,-0.6932,12.8425220529,49.75,-14.82,51.9104507782,134.95,12.8238,-0.6932,12.8425220529,12.8238,-0.6932,12.8425220529,0.0,0.0,0.0,133.21
2021-04-15 10:00:00,53.6004,-14.3236,55.4812436515,14.0504,-0.8936000000000001,14.0787876296,39.55,-13.43,41.7680188661,131.93,62.5404,-14.9236,64.2963099184,14.0504,-0.8936000000000001,14.0787876296,48.49,-14.03,50.4789163909,135.06,14.0504,-0.8936000000000001,14.0787876296,14.0504,-0.8936000000000001,14.0787876296,0.0,0.0,0.0,133.41
2021-04-15 10:30:00,53.462,-14.106,55.2916330017,15.082,-1.1360000000000001,15.1247221462,38.38,-12.97,40.5122857909,131.8,61.802,-14.596,63.5022079931,15.082,-1.1360000000000001,15.1247221462,46.72,-13.46,48.6202632654,135.02,15.082,-1.1360000000000001,15.1247221462,15.082,-1.1360000000000001,15.1247221462,0.0,0.0,0.0,133.31
2021-04-15 11:00:00,50.6926,-15.7128,53.0719490748,16.1426,-1.2328000000000001,16.1896056345,34.55,-14.48,37.4616190253,131.92,57.9426,-16.6528,60.2881467836,16.1426,-1.2328000000000001,16.1896056345,41.8,-15.42,44.5535228686,135.24,16.1426,-1.2328000000000001,16.1896056345,16.1426,-1.2328000000000001,16.1896056345,0.0,0.0,0.0,133.41
2021-04-15 11:30:00,50.7284,-15.432,53.0237417631,16.4084,-1.202,16.4523674454,34.32,-14.23,37.1531331115,132.13,57.8084,-16.372,60.0820563443,16.4084,-1.202,16.4523674454,41.4,-15.17,44.091823505,135.24,16.4084,-1.202,16.4523674454,16.4084,-1.202,16.4523674454,0.0,0.0,0.0,133.71
2021-04-15 12:00:00,50.8342,-14.68,52.9114192745,17.4142,-1.48,17.4769780466,33.42,-13.2,35.9323865058,132.31,57.294200000000004,-15.41,59.3303754719,17.4142,-1.48,17.4769780466,39.88,-13.93,42.2428609353,135.53,17.4142,-1.48,17.4769780466,17.4142,-1.48,17.4769780466,0.0,0.0,0.0,133.88
2021-04-15 12:30:00,49.6382,-15.0422,51.8673180344,17.8382,-1.5522,17.9056053816,31.8,-13.49,34.5430181079,132.0,55.6382,-15.8622,57.8551526494,17.8382,-1.5522,17.9056053816,37.8,-14.31,40.4180170221,135.39,17.8382,-1.5522,17.9056053816,17.8382,-1.5522,17.9056053816,0.0,0.0,0.0,133.54
2021-04-15 13:00:00,50.9936,-14.577,53.0361779351,17.8936,-1.537,17.9594902478,33.1,-13.04,35.5759975264,132.2,57.1736,-15.267,59.1768690111,17.8936,-1.537,17.9594902478,39.28,-13.73,41.6104710379,135.52,17.8936,-1.537,17.9594902478,17.8936,-1.537,17.9594902478,0.0,0.0,0.0,133.76
2021-04-15 13:30:00,49.6244,-15.2,51.9001066989,17.8844,-1.58,17.9540570167,31.74,-13.62,34.5388476936,132.85,55.2744,-16.58,57.7075012053,17.8844,-1.58,17.9540570167,37.39,-15.0,40.2866243312,134.1,17.8844,-1.58,17.9540570167,17.8844,-1.58,17.9540570167,0.0,0.0,0.0,134.48
2021-04-15 14:00:00,48.0428,-16.072,50.6598442145,17.8328,-1.6019999999999999,17.904612809,30.21,-14.47,33.4966416227,132.85,53.2828,-17.782,56.1716681241,17.8328,-1.6019999999999999,17.904612809,35.45,-16.18,38.9678700983,134.1,17.8328,-1.6019999999999999,17.904612809,17.8328,-1.6019999999999999,17.904612809,0.0,0.0,0.0,134.48
2021-04-15 14:30:00,47.4696,-16.2162,50.1630149273,17.6496,-1.5762,17.7198416076,29.82,-14.64,33.2199036723,133.34,52.7096,-17.9462,55.680948506600004,17.6496,-1.5762,17.7198416076,35.06,-16.37,38.6934167527,134.56,17.6496,-1.5762,17.7198416076,17.6496,-1.5762,17.7198416076,0.0,0.0,0.0,135.02
2021-04-15 15:00:00,48.2632,-16.0004,50.8463299993,17.4932,-1.4804,17.5557292757,30.77,-14.52,34.0238636842,133.34,54.0132,-17.3104,56.719271173,17.4932,-1.4804,17.5557292757,36.52,-15.83,39.8032574044,134.56,17.4932,-1.4804,17.5557292757,17.4932,-1.4804,17.5557292757,0.0,0.0,0.0,135.02
2021-04-15 15:30:00,48.0254,-7.5072,48.6086113461,16.4854,-1.2472,16.5325110313,31.54,-6.26,32.1552359655,133.29,54.0954,-7.3972,54.5988174689,16.4854,-1.2472,16.5325110313,37.61,-6.15,38.109508,134.56,16.4854,-1.2472,16.5325110313,16.4854,-1.2472,16.5325110313,0.0,0.0,0.0,134.93
2021-04-15 16:00:00,47.8868,-5.8684,48.2450384268,15.5568,-1.0784,15.5941326402,32.33,-4.79,32.6829160266,132.46,54.5368,-5.4584,54.8092755362,15.5568,-1.0784,15.5941326402,38.98,-4.38,39.2253081569,134.6,15.5568,-1.0784,15.5941326402,15.5568,-1.0784,15.5941326402,0.0,0.0,0.0,133.82
