Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-15 16:30:00,48.455,-6.2162,48.8521050461,14.545,-0.8962,14.572583828500001,33.91,-5.32,34.3247796788,132.21,55.785,-5.8662,56.0925888816,14.545,-0.8962,14.572583828500001,41.24,-4.97,41.5383978988,134.48,14.545,-0.8962,14.572583828500001,14.545,-0.8962,14.572583828500001,0.0,0.0,0.0,133.5
2021-04-15 17:00:00,50.9998,-5.4816,51.2935428548,14.1298,-0.7416,14.1492479871,36.87,-4.74,37.1734380977,132.26,59.2398,-4.9116,59.4430628299,14.1298,-0.7416,14.1492479871,45.11,-4.17,45.3023288585,134.48,14.1298,-0.7416,14.1492479871,14.1298,-0.7416,14.1492479871,0.0,0.0,0.0,133.5
2021-04-15 17:30:00,54.0052,-4.942,54.2308490717,13.0552,-0.562,13.0672908837,40.95,-4.38,41.1835756097,132.06,63.5252,-4.072,63.6555749251,13.0552,-0.562,13.0672908837,50.47,-3.51,50.5919064673,134.36,13.0552,-0.562,13.0672908837,13.0552,-0.562,13.0672908837,0.0,0.0,0.0,133.27
2021-04-15 18:00:00,55.1242,-4.816,55.3341782413,11.2942,-0.276,11.2975718471,43.83,-4.54,44.0645038551,131.8,66.0442,-3.5060000000000002,66.1371936934,11.2942,-0.276,11.2975718471,54.75,-3.23,54.845194867000004,133.92,11.2942,-0.276,11.2975718471,11.2942,-0.276,11.2975718471,0.0,0.0,0.0,132.89
2021-04-15 18:30:00,56.0626,-4.7878,56.266669953,9.7526,-0.0478,9.7527171393,46.31,-4.74,46.5519462536,131.42,68.1826,-3.4378,68.2692127653,9.7526,-0.0478,9.7527171393,58.43,-3.39,58.5282581323,133.6,9.7526,-0.0478,9.7527171393,9.7526,-0.0478,9.7527171393,0.0,0.0,0.0,132.44
2021-04-15 19:00:00,56.4016,-5.0058,56.6233036496,11.6116,0.0342,11.611650365,44.79,-5.04,45.0726713209,131.36,67.8316,-3.9458,67.9462677135,11.6116,0.0342,11.611650365,56.22,-3.98,56.3607026216,133.54,11.6116,0.0342,11.611650365,11.6116,0.0342,11.611650365,0.0,0.0,0.0,132.35
2021-04-15 19:30:00,56.8778,-4.4474,57.051411022,8.3478,0.1426,8.3490178824,48.53,-4.59,48.7465793672,131.29,69.8078,-3.0974,69.8764826505,8.3478,0.1426,8.3490178824,61.46,-3.24,61.5453426345,133.74,8.3478,0.1426,8.3490178824,8.3478,0.1426,8.3490178824,0.0,0.0,0.0,132.3
2021-04-15 20:00:00,57.4216,-4.031,57.5629143421,7.5516,0.219,7.5547748848000005,49.87,-4.25,50.0507682259,131.13,70.8116,-2.651,70.8612058574,7.5516,0.219,7.5547748848000005,63.26,-2.87,63.325070075,133.31,7.5516,0.219,7.5547748848000005,7.5516,0.219,7.5547748848000005,0.0,0.0,0.0,132.08
2021-04-15 20:30:00,57.3794,-3.8164,57.5061775231,7.4594000000000005,0.1836,7.4616591533,49.92,-4.0,50.08,130.05,70.8594,-2.3364000000000003,70.8979078205,7.4594000000000005,0.1836,7.4616591533,63.4,-2.52,63.4500622537,132.56,7.4594000000000005,0.1836,7.4616591533,7.4594000000000005,0.1836,7.4616591533,0.0,0.0,0.0,130.95
2021-04-15 21:00:00,56.8816,-4.1018,57.0293010811,7.4116,0.16820000000000002,7.4135083328,49.47,-4.27,49.6539404277,130.64,70.2916,-2.7018,70.3435054131,7.4116,0.16820000000000002,7.4135083328,62.88,-2.87,62.9454629024,133.47,7.4116,0.16820000000000002,7.4135083328,7.4116,0.16820000000000002,7.4135083328,0.0,0.0,0.0,131.55
2021-04-15 21:30:00,54.04,-5.7256,54.3424704569,7.44,0.1544,7.4416019351,46.6,-5.88,46.9695050006,130.73,66.85,-4.7256,67.0168172578,7.44,0.1544,7.4416019351,59.41,-4.88,59.6100872336,133.59,7.44,0.1544,7.4416019351,7.44,0.1544,7.4416019351,0.0,0.0,0.0,131.66
2021-04-15 22:00:00,50.3308,-7.2678,50.8528302603,7.5208,0.1522,7.5223398939,42.81,-7.42,43.4482738437,130.6,62.2908,-6.9578,62.6781839676,7.5208,0.1522,7.5223398939,54.77,-7.11,55.2295663572,132.9,7.5208,0.1522,7.5223398939,7.5208,0.1522,7.5223398939,0.0,0.0,0.0,131.6
2021-04-15 22:30:00,47.6108,-11.8918,49.0734468311,7.6808,0.1782,7.682866905,39.93,-12.07,41.7143836105,131.07,58.9408,-12.511800000000001,60.2541537479,7.6808,0.1782,7.682866905,51.26,-12.69,52.80742088,133.2,7.6808,0.1782,7.682866905,7.6808,0.1782,7.682866905,0.0,0.0,0.0,132.2
2021-04-15 23:00:00,45.0914,-19.7412,49.2234632203,7.5414,0.17880000000000001,7.543519298,37.55,-19.92,42.5065747856,130.88,55.9714,-21.8212,60.0746401354,7.5414,0.17880000000000001,7.543519298,48.43,-22.0,53.1927147267,132.6,7.5414,0.17880000000000001,7.543519298,7.5414,0.17880000000000001,7.543519298,0.0,0.0,0.0,132.2
2021-04-15 23:30:00,42.8148,-19.91,47.2177424179,7.5948,0.2,7.5974329244,35.22,-20.11,40.556879811,132.02,53.0748,-22.03,57.4652529364,7.5948,0.2,7.5974329244,45.48,-22.23,50.6221621427,132.96,7.5948,0.2,7.5974329244,7.5948,0.2,7.5974329244,0.0,0.0,0.0,133.59
2021-04-16 00:00:00,41.2956,-9.0794,42.2819356667,7.5756,0.19060000000000002,7.5779973423,33.72,-9.27,34.9710065626,132.4,50.8656,-9.5094,51.7468641728,7.5756,0.19060000000000002,7.5779973423,43.29,-9.7,44.3634320133,133.43,7.5756,0.19060000000000002,7.5779973423,7.5756,0.19060000000000002,7.5779973423,0.0,0.0,0.0,134.01
2021-04-16 00:30:00,40.5498,-9.1094,41.5604072213,7.6098,0.1506,7.6112900615,32.94,-9.26,34.2168262701,131.31,49.9098,-9.1394,50.7396961796,7.6098,0.1506,7.6112900615,42.3,-9.29,43.3081297218,133.5,7.6098,0.1506,7.6112900615,7.6098,0.1506,7.6112900615,0.0,0.0,0.0,132.62
2021-04-16 01:00:00,39.3544,-9.5564,40.4980688468,7.5944,0.19360000000000002,7.5968672701,31.76,-9.75,33.2228851848,130.72,48.3744,-9.5964,49.3170707597,7.5944,0.19360000000000002,7.5968672701,40.78,-9.79,41.9386754679,133.05,7.5944,0.19360000000000002,7.5968672701,7.5944,0.19360000000000002,7.5968672701,0.0,0.0,0.0,132.04
2021-04-16 01:30:00,39.4482,-9.382,40.5485191744,7.4382,0.148,7.4396722535,32.01,-9.53,33.3985179312,131.07,48.5182,-9.382,49.4169773989,7.4382,0.148,7.4396722535,41.08,-9.53,42.1709295605,133.37,7.4382,0.148,7.4396722535,7.4382,0.148,7.4396722535,0.0,0.0,0.0,132.39
2021-04-16 02:00:00,40.2878,-9.0982,41.3023494741,7.5678,0.21180000000000002,7.5707632429,32.72,-9.31,34.0187374839,131.07,49.5178,-9.0382,50.3358875563,7.5678,0.21180000000000002,7.5707632429,41.95,-9.25,42.957711764,133.37,7.5678,0.21180000000000002,7.5707632429,7.5678,0.21180000000000002,7.5707632429,0.0,0.0,0.0,132.39
2021-04-16 02:30:00,40.1028,-9.154,41.1342957134,7.5228,0.196,7.5253528715,32.58,-9.35,33.8951161674,130.72,49.2828,-9.184,50.131230105,7.5228,0.196,7.5253528715,41.76,-9.38,42.8004906514,133.15,7.5228,0.196,7.5253528715,7.5228,0.196,7.5253528715,0.0,0.0,0.0,132.02
2021-04-16 03:00:00,39.757,-9.1324,40.7923985414,7.547,0.2076,7.5498547509,32.21,-9.34,33.5368409365,130.72,48.807,-9.1724,49.6614153117,7.547,0.2076,7.5498547509,41.26,-9.38,42.3127876652,133.15,7.547,0.2076,7.5498547509,7.547,0.2076,7.5498547509,0.0,0.0,0.0,132.02
2021-04-16 03:30:00,39.1118,-9.5184,40.2533580935,7.5618,0.1816,7.5639802882,31.55,-9.7,33.0074612777,130.59,48.0218,-9.6284,48.9775393604,7.5618,0.1816,7.5639802882,40.46,-9.81,41.6322915536,133.07,7.5618,0.1816,7.5639802882,7.5618,0.1816,7.5639802882,0.0,0.0,0.0,131.92
2021-04-16 04:00:00,38.0488,-9.9522,39.3288375913,7.6088000000000005,0.1678,7.6106500563,30.44,-10.12,32.0781545604,130.76,46.7288,-10.1522,47.8189074978,7.6088000000000005,0.1678,7.6106500563,39.12,-10.32,40.4583341229,133.22,7.6088000000000005,0.1678,7.6106500563,7.6088000000000005,0.1678,7.6106500563,0.0,0.0,0.0,132.12
2021-04-16 04:30:00,38.9748,-9.2656,40.0610331669,7.6248000000000005,0.1744,7.6267942414,31.35,-9.44,32.7404352445,130.6,47.8348,-9.2556,48.7220096301,7.6248000000000005,0.1744,7.6267942414,40.21,-9.43,41.3009564054,133.05,7.6248000000000005,0.1744,7.6267942414,7.6248000000000005,0.1744,7.6267942414,0.0,0.0,0.0,131.98
2021-04-16 05:00:00,38.8274,-9.1868,39.8994271262,7.5774,0.17320000000000002,7.5793791962,31.25,-9.36,32.6216507859,131.03,47.6674,-9.1668,48.5408203989,7.5774,0.17320000000000002,7.5793791962,40.09,-9.34,41.1636210749,133.47,7.5774,0.17320000000000002,7.5793791962,7.5774,0.17320000000000002,7.5793791962,0.0,0.0,0.0,132.38
2021-04-16 05:30:00,39.9146,-8.9644,40.9088714159,7.5946,0.1656,7.5964052367,32.32,-9.13,33.5848075772,130.95,48.9846,-8.7944,49.7677858511,7.5946,0.1656,7.5964052367,41.39,-8.96,42.3487154469,133.47,7.5946,0.1656,7.5964052367,7.5946,0.1656,7.5964052367,0.0,0.0,0.0,132.28
2021-04-16 06:00:00,40.9574,-8.8348,41.8994308529,7.5974,0.1952,7.5999072231,33.36,-9.03,34.56053385,130.68,50.2874,-8.8648,51.0627778112,7.5974,0.1952,7.5999072231,42.69,-9.06,43.6408031548,133.21,7.5974,0.1952,7.5999072231,7.5974,0.1952,7.5999072231,0.0,0.0,0.0,131.92
2021-04-16 06:30:00,43.2454,-8.083,43.9943122478,7.6254,0.177,7.6274539763,35.62,-8.26,36.5651746885,131.53,53.1254,-8.083,53.7367938582,7.6254,0.177,7.6274539763,45.5,-8.26,46.2436763244,133.96,7.6254,0.177,7.6274539763,7.6254,0.177,7.6274539763,0.0,0.0,0.0,132.78
2021-04-16 07:00:00,46.9764,-6.8398,47.4717286498,7.7864,0.20020000000000002,7.7889732956,39.19,-7.04,39.8173040273,130.42,57.7164,-6.2998,58.0591965928,7.7864,0.20020000000000002,7.7889732956,49.93,-6.5,50.3513147793,132.74,7.7864,0.20020000000000002,7.7889732956,7.7864,0.20020000000000002,7.7889732956,0.0,0.0,0.0,131.61
2021-04-16 07:30:00,51.6328,-5.461,51.9207911808,8.2728,0.139,8.2739676601,43.36,-5.6,43.7201280876,130.79,63.2128,-4.441,63.3686086705,8.2728,0.139,8.2739676601,54.94,-4.58,55.1305722807,133.1,8.2728,0.139,8.2739676601,8.2728,0.139,8.2739676601,0.0,0.0,0.0,131.89
2021-04-16 08:00:00,54.1838,-11.2888,55.347278053,9.4938,-0.028800000000000003,9.4938436831,44.69,-11.26,46.0866976469,129.99,66.0138,-11.1788,66.9536209617,9.4938,-0.028800000000000003,9.4938436831,56.52,-11.15,57.6093126152,132.42,9.4938,-0.028800000000000003,9.4938436831,9.4938,-0.028800000000000003,9.4938436831,0.0,0.0,0.0,131.03
2021-04-16 08:30:00,54.655,-14.9352,56.6588847758,10.985,-0.2652,10.9882007645,43.67,-14.67,46.0681864197,130.37,65.925,-15.4052,67.7010030357,10.985,-0.2652,10.9882007645,54.94,-15.14,56.9879215273,131.95,10.985,-0.2652,10.9882007645,10.985,-0.2652,10.9882007645,0.0,0.0,0.0,131.56
2021-04-16 09:00:00,55.1362,-14.4584,57.0004024635,12.5162,-0.47840000000000005,12.5253394764,42.62,-13.98,44.8542617819,130.16,65.6662,-14.8184,67.3174182586,12.5162,-0.47840000000000005,12.5253394764,53.15,-14.34,55.0505049931,131.28,12.5162,-0.47840000000000005,12.5253394764,12.5162,-0.47840000000000005,12.5253394764,0.0,0.0,0.0,131.51
2021-04-16 09:30:00,55.305,-13.8824,57.0207335516,13.865,-0.7124,13.8832899113,41.44,-13.17,43.482438984,130.4,65.075,-14.1324,66.591894062,13.865,-0.7124,13.8832899113,51.21,-13.42,52.9392151434,131.45,13.865,-0.7124,13.8832899113,13.865,-0.7124,13.8832899113,0.0,0.0,0.0,131.77
2021-04-16 10:00:00,55.6032,-13.682,57.2617933202,15.2832,-0.922,15.3109858024,40.32,-12.76,42.2908973657,130.19,64.6232,-13.882,66.0974122204,15.2832,-0.922,15.3109858024,49.34,-12.96,51.0136962001,131.19,15.2832,-0.922,15.3109858024,15.2832,-0.922,15.3109858024,0.0,0.0,0.0,131.58
2021-04-16 10:30:00,55.19,-13.9248,56.9195586336,15.85,-1.0348,15.8837436091,39.34,-12.89,41.3979190298,130.1,63.69,-14.2348,65.2613639992,15.85,-1.0348,15.8837436091,47.84,-13.2,49.6276697015,131.08,15.85,-1.0348,15.8837436091,15.85,-1.0348,15.8837436091,0.0,0.0,0.0,131.52
2021-04-16 11:00:00,54.6178,-13.281,56.209332302,16.4978,-1.151,16.5379020991,38.12,-12.13,40.0033911063,130.15,62.5878,-13.431,64.0126899125,16.4978,-1.151,16.5379020991,46.09,-12.28,47.6978668286,131.11,16.4978,-1.151,16.5379020991,16.4978,-1.151,16.5379020991,0.0,0.0,0.0,131.61
2021-04-16 11:30:00,53.379,-13.7152,55.1128329161,16.879,-1.2552,16.9256068736,36.5,-12.46,38.5681422939,129.71,60.819,-14.0052,62.4107073189,16.879,-1.2552,16.9256068736,43.94,-12.75,45.7524436506,130.91,16.879,-1.2552,16.9256068736,16.879,-1.2552,16.9256068736,0.0,0.0,0.0,131.15
2021-04-16 12:00:00,52.964,-13.6372,54.6914848934,18.154,-1.4772,18.2140010937,34.81,-12.16,36.8727772211,130.17,59.464,-14.3872,61.179725562,18.154,-1.4772,18.2140010937,41.31,-12.91,43.2802980581,133.44,18.154,-1.4772,18.2140010937,18.154,-1.4772,18.2140010937,0.0,0.0,0.0,131.6
2021-04-16 12:30:00,53.7096,-13.2948,55.3305777956,18.2696,-1.5248,18.33312028,35.44,-11.77,37.3433595168,130.26,60.2796,-13.7548,61.8289956186,18.2696,-1.5248,18.33312028,42.01,-12.23,43.7540055309,133.62,18.2696,-1.5248,18.33312028,18.2696,-1.5248,18.33312028,0.0,0.0,0.0,131.75
2021-04-16 13:00:00,53.4246,-13.825800000000001,55.1846050163,18.084600000000002,-1.5058,18.1471813459,35.34,-12.32,37.4259001228,130.63,60.0346,-14.4258,61.7434766012,18.084600000000002,-1.5058,18.1471813459,41.95,-12.92,43.8945201591,134.06,18.084600000000002,-1.5058,18.1471813459,18.084600000000002,-1.5058,18.1471813459,0.0,0.0,0.0,132.11
2021-04-16 13:30:00,53.0674,-14.0486,54.8954652473,18.0174,-1.4986000000000002,18.0796157238,35.05,-12.55,37.2290880898,130.77,59.5974,-14.6786,61.378427682,18.0174,-1.4986000000000002,18.0796157238,41.58,-13.18,43.6189041586,134.21,18.0174,-1.4986000000000002,18.0796157238,18.0174,-1.4986000000000002,18.0796157238,0.0,0.0,0.0,132.28
2021-04-16 14:00:00,52.0038,-14.4856,53.9835884487,17.7138,-1.5556,17.7819740693,34.29,-12.93,36.6468143227,130.8,58.4538,-15.1656,60.3890897249,17.7138,-1.5556,17.7819740693,40.74,-13.61,42.9532268869,134.3,17.7138,-1.5556,17.7819740693,17.7138,-1.5556,17.7819740693,0.0,0.0,0.0,132.32
2021-04-16 14:30:00,51.1628,-15.087,53.3408818154,16.6728,-1.357,16.7279319953,34.49,-13.73,37.1224056333,131.39,57.7528,-15.937,59.911383533,16.6728,-1.357,16.7279319953,41.08,-14.58,43.590627433,134.86,16.6728,-1.357,16.7279319953,16.6728,-1.357,16.7279319953,0.0,0.0,0.0,132.91
2021-04-16 15:00:00,49.8516,-15.5064,52.2075709406,16.0716,-1.2564,16.1206348361,33.78,-14.25,36.6626635694,132.21,56.5216,-16.5264,58.8881411111,16.0716,-1.2564,16.1206348361,40.45,-15.27,43.2362741225,135.55,16.0716,-1.2564,16.1206348361,16.0716,-1.2564,16.1206348361,0.0,0.0,0.0,133.75
2021-04-16 15:30:00,49.3472,-15.7468,51.7987244831,15.6272,-1.1568,15.6699574371,33.72,-14.59,36.7410737459,132.41,56.0272,-17.2868,58.6334426252,15.6272,-1.1568,15.6699574371,40.4,-16.13,43.5009988391,135.75,15.6272,-1.1568,15.6699574371,15.6272,-1.1568,15.6699574371,0.0,0.0,0.0,133.98
2021-04-16 16:00:00,49.4304,-15.9154,51.9294174945,15.6404,-1.1554,15.6830182465,33.79,-14.76,36.8730484229,132.74,56.2004,-17.4154,58.8369026829,15.6404,-1.1554,15.6830182465,40.56,-16.26,43.6978397635,133.72,15.6404,-1.1554,15.6830182465,15.6404,-1.1554,15.6830182465,0.0,0.0,0.0,134.38
2021-04-16 16:30:00,49.5422,-16.3552,52.1720437388,14.8722,-1.0752,14.9110156555,34.67,-15.28,37.8878252213,133.14,56.8922,-17.8952,59.6402599247,14.8722,-1.0752,14.9110156555,42.02,-16.82,45.2613830986,133.31,14.8722,-1.0752,14.9110156555,14.8722,-1.0752,14.9110156555,0.0,0.0,0.0,134.77
2021-04-16 17:00:00,51.077,-15.6986,53.435063123,13.767,-0.7986000000000001,13.7901432538,37.31,-14.9,40.1751925944,133.14,59.387,-17.1286,61.8078045797,13.767,-0.7986000000000001,13.7901432538,45.62,-16.33,48.4546519954,133.31,13.767,-0.7986000000000001,13.7901432538,13.767,-0.7986000000000001,13.7901432538,0.0,0.0,0.0,134.77
2021-04-16 17:30:00,52.0016,-16.0954,54.4355426511,12.8516,-0.6054,12.8658513795,39.15,-15.49,42.1029998931,132.1,61.3916,-17.5354,63.8468386353,12.8516,-0.6054,12.8658513795,48.54,-16.93,51.4077474706,132.49,12.8516,-0.6054,12.8658513795,12.8516,-0.6054,12.8658513795,0.0,0.0,0.0,133.66
2021-04-16 18:00:00,53.1586,-15.8976,55.4848667631,11.4086,-0.3876,11.4151823341,41.75,-15.51,44.5378782611,132.34,63.6686,-17.2776,65.9712519793,11.4086,-0.3876,11.4151823341,52.26,-16.89,54.9215777268,132.31,11.4086,-0.3876,11.4151823341,11.4086,-0.3876,11.4151823341,0.0,0.0,0.0,133.83
2021-04-16 18:30:00,54.24,-15.2248,56.3362417547,9.42,-0.1048,9.4205829459,44.82,-15.12,47.3016574762,131.64,66.21,-15.8748,68.0865138999,9.42,-0.1048,9.4205829459,56.79,-15.77,58.9389260167,131.66,9.42,-0.1048,9.4205829459,9.42,-0.1048,9.4205829459,0.0,0.0,0.0,133.11
2021-04-16 19:00:00,55.684,-14.821,57.6226509022,8.034,0.129,8.0350355942,47.65,-14.95,49.9402142566,131.2,68.654,-15.371,70.3536733725,8.034,0.129,8.0350355942,60.62,-15.5,62.5702357355,131.53,8.034,0.129,8.0350355942,8.034,0.129,8.0350355942,0.0,0.0,0.0,132.53
2021-04-16 19:30:00,55.7028,-15.0432,57.6983517449,7.4528,0.1968,7.4553979156,48.25,-15.24,50.5996057297,131.17,68.8328,-15.7332,70.6079877782,7.4528,0.1968,7.4553979156,61.38,-15.93,63.4134788511,131.63,7.4528,0.1968,7.4553979156,7.4528,0.1968,7.4553979156,0.0,0.0,0.0,132.45
2021-04-16 20:00:00,55.5548,-14.8044,57.4935306135,7.1748,0.1956,7.1774657366,48.38,-15.0,50.6519930506,131.55,68.6948,-15.4344,70.4073593483,7.1748,0.1956,7.1774657366,61.52,-15.63,63.4744617937,131.94,7.1748,0.1956,7.1774657366,7.1748,0.1956,7.1774657366,0.0,0.0,0.0,132.85
2021-04-16 20:30:00,55.1068,-15.6326,57.2812149749,7.0568,0.1874,7.0592878536,48.05,-15.82,50.5872997896,131.04,68.3168,-16.5426,70.2911287219,7.0568,0.1874,7.0592878536,61.26,-16.73,63.5033896733,131.6,7.0568,0.1874,7.0592878536,7.0568,0.1874,7.0592878536,0.0,0.0,0.0,132.35
2021-04-16 21:00:00,54.7048,-15.4584,56.8469636269,7.0648,0.1816,7.0671336198,47.64,-15.64,50.1415915184,131.93,67.7748,-16.2984,69.7069677837,7.0648,0.1816,7.0671336198,60.71,-16.48,62.9070306087,132.35,7.0648,0.1816,7.0671336198,7.0648,0.1816,7.0671336198,0.0,0.0,0.0,133.28
2021-04-16 21:30:00,52.5664,-17.1012,55.2781824086,7.0264,0.1588,7.0281942489,45.54,-17.26,48.701121137,132.17,65.2064,-18.4912,67.7775706145,7.0264,0.1588,7.0281942489,58.18,-18.65,61.0961119876,132.4,7.0264,0.1588,7.0281942489,7.0264,0.1588,7.0281942489,0.0,0.0,0.0,133.63
2021-04-16 22:00:00,50.4112,-17.7498,53.4447797776,6.9912,0.1802,6.9935219654,43.42,-17.93,46.9763908788,132.17,62.5612,-19.1298,65.4205853954,6.9912,0.1802,6.9935219654,55.57,-19.31,58.8294229106,132.4,6.9912,0.1802,6.9935219654,6.9912,0.1802,6.9935219654,0.0,0.0,0.0,133.63
2021-04-16 22:30:00,47.1632,-18.6514,50.7172767033,6.9432,0.1386,6.9445832272,40.22,-18.79,44.3927077345,132.03,58.6032,-20.2914,62.016739387,6.9432,0.1386,6.9445832272,51.66,-20.43,55.5530422209,132.43,6.9432,0.1386,6.9445832272,6.9432,0.1386,6.9445832272,0.0,0.0,0.0,133.55
2021-04-16 23:00:00,45.3634,-9.2936,46.3056050659,6.9834,0.2064,6.9864494931,38.38,-9.5,39.53826501,132.54,56.0234,-9.5636,56.8338261295,6.9834,0.2064,6.9864494931,49.04,-9.77,50.0037448598,132.71,6.9834,0.2064,6.9864494931,6.9834,0.2064,6.9864494931,0.0,0.0,0.0,134.11
2021-04-16 23:30:00,43.4696,-7.8684,44.1759871731,7.0096,0.16160000000000002,7.0114625236,36.46,-8.03,37.3337983602,131.66,53.5596,-8.0984,54.1683933186,7.0096,0.16160000000000002,7.0114625236,46.55,-8.26,47.2771625629,132.93,7.0096,0.16160000000000002,7.0114625236,7.0096,0.16160000000000002,7.0114625236,0.0,0.0,0.0,132.97
2021-04-17 00:00:00,41.667,-8.2932,42.4843036337,7.057,0.1668,7.058970976,34.61,-8.46,35.6289727609,131.56,51.237,-8.6532,51.9625638247,7.057,0.1668,7.058970976,44.18,-8.82,45.0518012958,133.04,7.057,0.1668,7.058970976,7.057,0.1668,7.058970976,0.0,0.0,0.0,132.87
2021-04-17 00:30:00,40.5506,-8.611,41.4548004622,7.0606,0.159,7.06239006,33.49,-8.77,34.6192576466,131.56,49.8106,-9.051,50.6262429315,7.0606,0.159,7.06239006,42.75,-9.21,43.7308426628,133.12,7.0606,0.159,7.06239006,7.0606,0.159,7.06239006,0.0,0.0,0.0,132.92
2021-04-17 01:00:00,38.751,-9.0762,39.7997161729,7.041,0.1738,7.0431447124,31.71,-9.25,33.0316000218,132.34,47.601,-9.5462,48.5487912871,7.041,0.1738,7.0431447124,40.56,-9.72,41.7084164168,133.86,7.041,0.1738,7.0431447124,7.041,0.1738,7.0431447124,0.0,0.0,0.0,133.71
2021-04-17 01:30:00,39.3586,-8.809,40.3323427904,7.0486,0.211,7.0517574377,32.31,-9.02,33.5454393323,131.63,48.2986,-9.199,49.16682177,7.0486,0.211,7.0517574377,41.25,-9.41,42.3096986517,133.18,7.0486,0.211,7.0517574377,7.0486,0.211,7.0517574377,0.0,0.0,0.0,133.0
2021-04-17 02:00:00,39.372,-8.8274,40.3494408234,7.062,0.1626,7.0638716551,32.31,-8.99,33.5373851098,131.66,48.292,-9.2274,49.165660524,7.062,0.1626,7.0638716551,41.23,-9.39,42.2857541023,133.25,7.062,0.1626,7.0638716551,7.062,0.1626,7.0638716551,0.0,0.0,0.0,133.04
2021-04-17 02:30:00,38.692,-9.2384,39.7796291908,7.022,0.19160000000000002,7.0246134812,31.67,-9.43,33.0441189926,131.26,47.512,-9.7184,48.495746644,7.022,0.19160000000000002,7.0246134812,40.49,-9.91,41.6851076525,132.88,7.022,0.19160000000000002,7.0246134812,7.022,0.19160000000000002,7.0246134812,0.0,0.0,0.0,132.64
2021-04-17 03:00:00,38.657,-9.0234,39.6961634993,7.057,0.22660000000000002,7.0606371214,31.6,-9.25,32.92601555,131.58,47.427,-9.4834,48.3658475017,7.057,0.22660000000000002,7.0606371214,40.37,-9.71,41.5213318669,133.15,7.057,0.22660000000000002,7.0606371214,7.057,0.22660000000000002,7.0606371214,0.0,0.0,0.0,132.96
2021-04-17 03:30:00,38.7434,-8.5852,39.6832042885,7.0634,0.2248,7.0669763407,31.68,-8.81,32.8821912287,131.77,47.4834,-8.9452,48.3186286912,7.0634,0.2248,7.0669763407,40.42,-9.17,41.4471386226,133.39,7.0634,0.2248,7.0669763407,7.0634,0.2248,7.0669763407,0.0,0.0,0.0,133.16
2021-04-17 04:00:00,38.3306,-8.8334,39.3352749059,7.0006,0.1666,7.0025820895,31.33,-9.0,32.5970688866,131.64,46.9906,-9.2334,47.8891654126,7.0006,0.1666,7.0025820895,39.99,-9.4,41.0799233203,133.31,7.0006,0.1666,7.0025820895,7.0006,0.1666,7.0025820895,0.0,0.0,0.0,133.02
2021-04-17 04:30:00,38.0934,-8.9562,39.1320922262,7.0234,0.1938,7.0260732988,31.07,-9.15,32.3893099649,131.88,46.6934,-9.3862,47.6274537846,7.0234,0.1938,7.0260732988,39.67,-9.58,40.8103577539,133.53,7.0234,0.1938,7.0260732988,7.0234,0.1938,7.0260732988,0.0,0.0,0.0,133.27
2021-04-17 05:00:00,37.5332,-9.3776,38.686954959,6.9732,0.16240000000000002,6.9750908238000005,30.56,-9.54,32.0144529861,132.1,46.1132,-10.0576,47.1972725059,6.9732,0.16240000000000002,6.9750908238000005,39.14,-10.22,40.4522928893,133.78,6.9732,0.16240000000000002,6.9750908238000005,6.9732,0.16240000000000002,6.9750908238000005,0.0,0.0,0.0,133.5
2021-04-17 05:30:00,37.9942,-8.9782,39.0405854065,7.0542,0.1318,7.0554311619,30.94,-9.11,32.253305257,132.39,46.6842,-9.568200000000001,47.6546428051,7.0542,0.1318,7.0554311619,39.63,-9.7,40.7998394605,134.01,7.0542,0.1318,7.0554311619,7.0542,0.1318,7.0554311619,0.0,0.0,0.0,133.8
2021-04-17 06:00:00,38.4744,-8.7648,39.4601213176,7.0144,0.1852,7.016844476,31.46,-8.95,32.7083185138,132.39,47.3144,-9.2848,48.2168016194,7.0144,0.1852,7.016844476,40.3,-9.47,41.3977161206,134.01,7.0144,0.1852,7.016844476,7.0144,0.1852,7.016844476,0.0,0.0,0.0,133.8
2021-04-17 06:30:00,39.7744,-8.6792,40.7103353953,7.0744,0.1008,7.0751180909,32.7,-8.78,33.8582102303,132.54,48.9244,-9.0992,49.7633635921,7.0744,0.1008,7.0751180909,41.85,-9.2,42.849299877600004,134.12,7.0744,0.1008,7.0751180909,7.0744,0.1008,7.0751180909,0.0,0.0,0.0,133.92
2021-04-17 07:00:00,40.612,-8.5396,41.5001121945,7.252,0.2204,7.2553483831,33.36,-8.76,34.490972732,133.02,49.912,-8.9196,50.7027317623,7.252,0.2204,7.2553483831,42.66,-9.14,43.6281468779,134.43,7.252,0.2204,7.2553483831,7.252,0.2204,7.2553483831,0.0,0.0,0.0,134.38
2021-04-17 07:30:00,43.1462,-7.4828,43.7902599933,7.6962,0.09720000000000001,7.6968137745,35.45,-7.58,36.2513296308,132.87,52.7362,-7.3328,53.2435606086,7.6962,0.09720000000000001,7.6968137745,45.04,-7.43,45.6487294456,134.22,7.6962,0.09720000000000001,7.6968137745,7.6962,0.09720000000000001,7.6968137745,0.0,0.0,0.0,134.19
2021-04-17 08:00:00,44.6856,-7.3532,45.2865586858,8.7756,-0.0332,8.7756628012,35.91,-7.32,36.6484720009,131.88,54.0556,-7.1932,54.5321007994,8.7756,-0.0332,8.7756628012,45.28,-7.16,45.8426002753,133.44,8.7756,-0.0332,8.7756628012,8.7756,-0.0332,8.7756628012,0.0,0.0,0.0,133.14
2021-04-17 08:30:00,46.413,-6.8294,46.9127623719,10.093,-0.22940000000000002,10.0956066366,36.32,-6.6,36.9147992003,131.92,55.393,-6.5494,55.778840875,10.093,-0.22940000000000002,10.0956066366,45.3,-6.32,45.738740691,133.36,10.093,-0.22940000000000002,10.0956066366,10.093,-0.22940000000000002,10.0956066366,0.0,0.0,0.0,133.14
2021-04-17 09:00:00,48.095,-5.9376,48.4601291657,11.495,-0.42760000000000004,11.5029503502,36.6,-5.51,37.0124316953,131.92,56.685,-5.3776,56.9395100678,11.495,-0.42760000000000004,11.5029503502,45.19,-4.95,45.4602969634,133.44,11.495,-0.42760000000000004,11.5029503502,11.495,-0.42760000000000004,11.5029503502,0.0,0.0,0.0,133.2
2021-04-17 09:30:00,49.9368,-4.8266,50.1695132705,13.0368,-0.6166,13.0513734833,36.9,-4.21,37.1393874478,131.7,58.2268,-3.9166,58.358375524,13.0368,-0.6166,13.0513734833,45.19,-3.3,45.3103310515,133.24,13.0368,-0.6166,13.0513734833,13.0368,-0.6166,13.0513734833,0.0,0.0,0.0,132.94
2021-04-17 10:00:00,50.5652,-4.5398,50.7685851199,14.3152,-0.8598,14.3409974228,36.25,-3.68,36.4363129309,131.37,58.4752,-3.4498,58.5768737223,14.3152,-0.8598,14.3409974228,44.16,-2.59,44.235887015,132.92,14.3152,-0.8598,14.3409974228,14.3152,-0.8598,14.3409974228,0.0,0.0,0.0,132.59
2021-04-17 10:30:00,50.7422,-3.98,50.8980477115,15.2822,-0.99,15.3142331457,35.46,-2.99,35.5858356653,131.29,58.0722,-2.84,58.1416031155,15.2822,-0.99,15.3142331457,42.79,-1.85,42.8299731497,132.87,15.2822,-0.99,15.3142331457,15.2822,-0.99,15.3142331457,0.0,0.0,0.0,132.51
2021-04-17 11:00:00,49.7188,-4.372,49.9106547487,16.0888,-1.172,16.1314311033,33.63,-3.2,33.7819019595,130.75,56.4288,-3.362,56.5288644273,16.0888,-1.172,16.1314311033,40.34,-2.19,40.3994022233,132.43,16.0888,-1.172,16.1314311033,16.0888,-1.172,16.1314311033,0.0,0.0,0.0,131.98
2021-04-17 11:30:00,49.071,-4.3448,49.2629711654,16.851,-1.2748,16.8991513408,32.22,-3.07,32.3659280726,130.89,55.171,-3.3248,55.271091323,16.851,-1.2748,16.8991513408,38.32,-2.05,38.3747951135,132.54,16.851,-1.2748,16.8991513408,16.851,-1.2748,16.8991513408,0.0,0.0,0.0,132.14
2021-04-17 12:00:00,48.4364,-4.4494,48.6403331128,17.2264,-1.3094000000000001,17.2760928835,31.21,-3.14,31.3675580816,131.24,54.1964,-3.4594,54.3066959161,17.2264,-1.3094000000000001,17.2760928835,36.97,-2.15,37.0324641362,132.92,17.2264,-1.3094000000000001,17.2760928835,17.2264,-1.3094000000000001,17.2760928835,0.0,0.0,0.0,132.49
2021-04-17 12:30:00,48.2018,-4.4804,48.4095807398,17.5418,-1.3604,17.5944717284,30.66,-3.12,30.8183386963,130.46,53.6318,-3.5504,53.7491889371,17.5418,-1.3604,17.5944717284,36.09,-2.19,36.1563853282,132.21,17.5418,-1.3604,17.5944717284,17.5418,-1.3604,17.5944717284,0.0,0.0,0.0,131.69
2021-04-17 13:00:00,47.4932,-5.1616,47.772860086,17.8132,-1.4216,17.8698360597,29.68,-3.74,29.9147120996,130.56,52.6232,-4.4416,52.8103113871,17.8132,-1.4216,17.8698360597,34.81,-3.02,34.9407570038,132.34,17.8132,-1.4216,17.8698360597,17.8132,-1.4216,17.8698360597,0.0,0.0,0.0,131.81
2021-04-17 13:30:00,46.8788,-5.4802,47.1980347205,17.8988,-1.4902,17.9607276434,28.98,-3.99,29.2533844196,130.75,51.7788,-4.8102,52.0017514463,17.8988,-1.4902,17.9607276434,33.88,-3.32,34.0422795946,132.55,17.8988,-1.4902,17.9607276434,17.8988,-1.4902,17.9607276434,0.0,0.0,0.0,132.0
2021-04-17 14:00:00,45.5646,-4.8332,45.820220377,17.8446,-1.4432,17.9028650054,27.72,-3.39,27.9265196543,131.51,50.2246,-4.1132,50.392746099,17.8446,-1.4432,17.9028650054,32.38,-2.67,32.4898953522,133.27,17.8446,-1.4432,17.9028650054,17.8446,-1.4432,17.9028650054,0.0,0.0,0.0,132.8
2021-04-17 14:30:00,44.3926,-5.46,44.7271118536,18.2026,-1.5,18.2642997884,26.19,-3.96,26.4876895935,132.03,48.8126,-5.26,49.0951883463,18.2026,-1.5,18.2642997884,30.61,-3.76,30.840066472,133.9,18.2026,-1.5,18.2642997884,18.2026,-1.5,18.2642997884,0.0,0.0,0.0,133.32
2021-04-17 15:00:00,42.7922,-5.7404,43.1755089489,18.0122,-1.3804,18.0650173817,24.78,-4.36,25.1606438709,132.79,46.7722,-5.6804,47.1158745753,18.0122,-1.3804,18.0650173817,28.76,-4.3,29.079676752,134.6,18.0122,-1.3804,18.0650173817,18.0122,-1.3804,18.0650173817,0.0,0.0,0.0,134.12
2021-04-17 15:30:00,41.957,-5.9308,42.3740986646,17.607,-1.2708,17.6528009574,24.35,-4.66,24.7918958533,132.83,45.947,-5.9308,46.3281900967,17.607,-1.2708,17.6528009574,28.34,-4.66,28.720571025,134.71,17.607,-1.2708,17.6528009574,17.607,-1.2708,17.6528009574,0.0,0.0,0.0,134.21
2021-04-17 16:00:00,42.071,-6.4468,42.5620755044,17.211,-1.2168,17.2539596395,24.86,-5.23,25.4041827265,131.71,46.431,-6.5468,46.8902799228,17.211,-1.2168,17.2539596395,29.22,-5.33,29.7021430203,133.54,17.211,-1.2168,17.2539596395,17.211,-1.2168,17.2539596395,0.0,0.0,0.0,133.06
2021-04-17 16:30:00,43.939,-6.3824,44.400121067,16.469,-1.1024,16.5058549236,27.47,-5.28,27.972831462,131.78,49.199,-6.3824,49.6112550815,16.469,-1.1024,16.5058549236,32.73,-5.28,33.1531491717,133.59,16.469,-1.1024,16.5058549236,16.469,-1.1024,16.5058549236,0.0,0.0,0.0,133.15
2021-04-17 17:00:00,45.2778,-6.731,45.775381307399996,15.3978,-0.871,15.4224150456,29.88,-5.86,30.4492036021,131.18,51.5878,-6.751,52.0276571627,15.3978,-0.871,15.4224150456,36.19,-5.88,36.6645673641,132.99,15.3978,-0.871,15.4224150456,15.3978,-0.871,15.4224150456,0.0,0.0,0.0,132.51
2021-04-17 17:30:00,46.8796,-6.9836,47.3969151435,13.9496,-0.6336,13.9639818505,32.93,-6.35,33.5366575556,131.41,54.6096,-6.4936,54.9943201896,13.9496,-0.6336,13.9639818505,40.66,-5.86,41.0801071079,133.03,13.9496,-0.6336,13.9639818505,13.9496,-0.6336,13.9639818505,0.0,0.0,0.0,132.59
2021-04-17 18:00:00,48.6554,-6.654,49.1082850969,12.2554,-0.394,12.2617317358,36.4,-6.26,36.9343688182,131.41,57.6954,-5.934,57.9997546302,12.2554,-0.394,12.2617317358,45.44,-5.54,45.7764699382,133.03,12.2554,-0.394,12.2617317358,12.2554,-0.394,12.2617317358,0.0,0.0,0.0,132.59
2021-04-17 18:30:00,50.347,-6.133,50.7191689404,10.677,-0.163,10.6782441441,39.67,-5.97,40.1167022573,131.28,60.597,-5.313,60.8294696508,10.677,-0.163,10.6782441441,49.92,-5.15,50.1849469463,132.85,10.677,-0.163,10.6782441441,10.677,-0.163,10.6782441441,0.0,0.0,0.0,132.38
2021-04-17 19:00:00,51.5396,-5.8208,51.8672544174,9.1396,-0.0308,9.1396518971,42.4,-5.79,42.7935053484,130.99,62.8496,-4.8008,63.0326891446,9.1396,-0.0308,9.1396518971,53.71,-4.77,53.9213964953,132.59,9.1396,-0.0308,9.1396518971,9.1396,-0.0308,9.1396518971,0.0,0.0,0.0,132.03
2021-04-17 19:30:00,51.9946,-6.0342,52.3435764808,8.0946,0.18580000000000002,8.0967321062,43.9,-6.22,44.3384528372,130.25,64.0046,-4.9042,64.1922113562,8.0946,0.18580000000000002,8.0967321062,55.91,-5.09,56.1412165882,131.89,8.0946,0.18580000000000002,8.0967321062,8.0946,0.18580000000000002,8.0967321062,0.0,0.0,0.0,131.25
2021-04-17 20:00:00,52.095,-5.9462,52.4332558539,7.755,0.24380000000000002,7.7588313192000005,44.34,-6.19,44.7699865982,131.12,64.305,-4.7462,64.479915008,7.755,0.24380000000000002,7.7588313192000005,56.55,-4.99,56.7697331331,132.61,7.755,0.24380000000000002,7.7588313192000005,7.755,0.24380000000000002,7.7588313192000005,0.0,0.0,0.0,132.09
2021-04-17 20:30:00,51.2604,-6.6912,51.6952683096,7.6704,0.2388,7.67411634,43.59,-6.93,44.1374330926,130.32,63.2704,-5.8312,63.5385427091,7.6704,0.2388,7.67411634,55.6,-6.07,55.9303575887,131.76,7.6704,0.2388,7.67411634,7.6704,0.2388,7.67411634,0.0,0.0,0.0,131.28
2021-04-17 21:00:00,51.1698,-6.5036000000000005,51.5814428356,7.6498,0.2064,7.6525839427,43.52,-6.71,44.0342423575,130.71,63.0598,-5.6736,63.3145173953,7.6498,0.2064,7.6525839427,55.41,-5.88,55.7211135926,132.18,7.6498,0.2064,7.6525839427,7.6498,0.2064,7.6525839427,0.0,0.0,0.0,131.71
2021-04-17 21:30:00,49.9212,-7.0236,50.4128670718,7.6612,0.1764,7.6632305459,42.26,-7.2,42.8689584665,130.45,61.5512,-6.4036,61.8834090399,7.6612,0.1764,7.6632305459,53.89,-6.58,54.2902247186,132.01,7.6612,0.1764,7.6632305459,7.6612,0.1764,7.6632305459,0.0,0.0,0.0,131.47
2021-04-17 22:00:00,47.7258,-7.4948,48.3107028792,7.4858,0.1752,7.4878499371,40.24,-7.67,40.9644541035,131.18,58.7858,-7.5448,59.2679870476,7.4858,0.1752,7.4878499371,51.3,-7.72,51.87762909,132.6,7.4858,0.1752,7.4878499371,7.4858,0.1752,7.4878499371,0.0,0.0,0.0,132.25
2021-04-17 22:30:00,46.1002,-8.1666,46.8179644538,7.6502,0.19340000000000002,7.6526442228,38.45,-8.36,39.3483430401,131.4,56.6902,-8.4466,57.3159997523,7.6502,0.19340000000000002,7.6526442228,49.04,-8.64,49.7952929502,132.8,7.6502,0.19340000000000002,7.6526442228,7.6502,0.19340000000000002,7.6526442228,0.0,0.0,0.0,132.59
2021-04-17 23:00:00,43.7362,-8.8042,44.6135531882,7.6662,0.1358,7.6674026945,36.07,-8.94,37.1613845275,131.56,53.7462,-9.1942,54.526941305,7.6662,0.1358,7.6674026945,46.08,-9.33,47.0150539721,132.96,7.6662,0.1358,7.6674026945,7.6662,0.1358,7.6674026945,0.0,0.0,0.0,132.77
2021-04-17 23:30:00,42.1946,-9.0888,43.1623742929,7.6946,0.1812,7.6967332421,34.5,-9.27,35.7237022158,131.99,51.7746,-9.4788,52.6351294726,7.6946,0.1812,7.6967332421,44.08,-9.66,45.1260678544,133.46,7.6946,0.1812,7.6967332421,7.6946,0.1812,7.6967332421,0.0,0.0,0.0,133.24
2021-04-18 00:00:00,39.6552,-9.8972,40.8716216326,7.6752,0.1728,7.6771449693000005,31.98,-10.07,33.5279778692,132.37,48.6552,-10.6272,49.8022676881,7.6752,0.1728,7.6771449693000005,40.98,-10.8,42.3792449201,133.91,7.6752,0.1728,7.6771449693000005,7.6752,0.1728,7.6771449693000005,0.0,0.0,0.0,133.63
2021-04-18 00:30:00,37.7708,-10.1892,39.1210062406,7.5208,0.1708,7.5227392138999996,30.25,-10.36,31.9748666925,132.37,46.2808,-11.4692,47.6807612909,7.5208,0.1708,7.5227392138999996,38.76,-11.64,40.4700778354,133.91,7.5208,0.1708,7.5227392138999996,7.5208,0.1708,7.5227392138999996,0.0,0.0,0.0,133.68
2021-04-18 01:00:00,36.759,-10.3934,38.2000895884,7.689,0.1966,7.6915130215000005,29.07,-10.59,30.9388590611,132.37,44.959,-11.8034,46.4825981692,7.689,0.1966,7.6915130215000005,37.27,-12.0,39.1542194406,133.83,7.689,0.1966,7.6915130215000005,7.689,0.1966,7.6915130215000005,0.0,0.0,0.0,133.75
2021-04-18 01:30:00,37.2442,-10.0224,38.5691448622,7.6142,0.1976,7.6167635778000005,29.63,-10.22,31.3430263376,133.07,45.6142,-11.2124,46.972046532,7.6142,0.1976,7.6167635778000005,38.0,-11.41,39.6760393689,134.43,7.6142,0.1976,7.6167635778000005,7.6142,0.1976,7.6167635778000005,0.0,0.0,0.0,134.48
2021-04-18 02:00:00,38.2128,-9.8192,39.4542110868,7.4528,0.22080000000000002,7.4560700426,30.76,-10.04,32.3570579627,132.18,46.9828,-10.9592,48.2440417096,7.4528,0.22080000000000002,7.4560700426,39.53,-11.18,41.0805708334,133.73,7.4528,0.22080000000000002,7.4560700426,7.4528,0.22080000000000002,7.4560700426,0.0,0.0,0.0,133.58
2021-04-18 02:30:00,38.169200000000004,-9.5528,39.346458754,7.4092,0.19720000000000001,7.4118238295,30.76,-9.75,32.2682521993,132.64,46.8992,-10.6528,48.0938364916,7.4092,0.19720000000000001,7.4118238295,39.49,-10.85,40.9534198816,134.07,7.4092,0.19720000000000001,7.4118238295,7.4092,0.19720000000000001,7.4118238295,0.0,0.0,0.0,134.01
2021-04-18 03:00:00,37.8722,-9.2734,38.9910179452,7.1522,0.2066,7.155183324,30.72,-9.48,32.14947589,132.61,46.4822,-10.3734,47.6256479683,7.1522,0.2066,7.155183324,39.33,-10.58,40.7281880275,134.07,7.1522,0.2066,7.155183324,7.1522,0.2066,7.155183324,0.0,0.0,0.0,133.97
2021-04-18 03:30:00,37.7802,-9.2352,38.8925755264,7.0302,0.2048,7.033182429,30.75,-9.44,32.1663815186,132.02,46.3702,-10.3552,47.512373284,7.0302,0.2048,7.033182429,39.34,-10.56,40.7326552044,133.66,7.0302,0.2048,7.033182429,7.0302,0.2048,7.033182429,0.0,0.0,0.0,133.39
2021-04-18 04:00:00,37.7728,-8.8986,38.8068228769,7.0328,0.20140000000000002,7.0356831793,30.74,-9.1,32.0586587368,132.37,46.3028,-9.9386,47.3574181919,7.0328,0.20140000000000002,7.0356831793,39.27,-10.14,40.5580140046,133.97,7.0328,0.20140000000000002,7.0356831793,7.0328,0.20140000000000002,7.0356831793,0.0,0.0,0.0,133.74
2021-04-18 04:30:00,36.859,-9.2346,37.9982067756,6.839,0.1754,6.8412488743,30.02,-9.41,31.4602685939,132.05,45.249,-10.3446,46.4164060453,6.839,0.1754,6.8412488743,38.41,-10.52,39.8245966709,133.73,6.839,0.1754,6.8412488743,6.839,0.1754,6.8412488743,0.0,0.0,0.0,133.42
2021-04-18 05:00:00,36.3808,-9.5844,37.6221122746,7.0108,0.18560000000000001,7.013256305,29.37,-9.77,30.9523795531,132.38,44.6808,-10.7444,45.9544994533,7.0108,0.18560000000000001,7.013256305,37.67,-10.93,39.223638281,133.98,7.0108,0.18560000000000001,7.013256305,7.0108,0.18560000000000001,7.013256305,0.0,0.0,0.0,133.76
2021-04-18 05:30:00,36.5174,-9.4674,37.7246890712,7.0374,0.1826,7.0397685701,29.48,-9.65,31.0192343555,133.04,44.8574,-10.4774,46.0647614291,7.0374,0.1826,7.0397685701,37.82,-10.66,39.2936127125,134.56,7.0374,0.1826,7.0397685701,7.0374,0.1826,7.0397685701,0.0,0.0,0.0,134.44
2021-04-18 06:00:00,36.5268,-9.2944,37.6907546966,7.0468,0.1956,7.0495141393,29.48,-9.49,30.9698320951,133.56,44.8468,-10.2444,46.0019912786,7.0468,0.1956,7.0495141393,37.8,-10.44,39.2152215345,135.08,7.0468,0.1956,7.0495141393,7.0468,0.1956,7.0495141393,0.0,0.0,0.0,134.95
2021-04-18 06:30:00,36.5454,-9.2086,37.687724462,7.0754,0.2114,7.078557418,29.47,-9.42,30.9389285529,132.92,44.8854,-10.1786,46.0250261393,7.0754,0.2114,7.078557418,37.81,-10.39,39.2115824725,134.56,7.0754,0.2114,7.078557418,7.0754,0.2114,7.078557418,0.0,0.0,0.0,134.28
2021-04-18 07:00:00,36.6152,-9.4632,37.8183160027,7.3752,0.18680000000000002,7.3775652678,29.24,-9.65,30.7912341422,132.67,44.9452,-10.5032,46.1561286643,7.3752,0.18680000000000002,7.3775652678,37.57,-10.69,39.0612467799,134.27,7.3752,0.18680000000000002,7.3775652678,7.3752,0.18680000000000002,7.3775652678,0.0,0.0,0.0,134.02
2021-04-18 07:30:00,38.8686,-8.831,39.8591849761,7.7786,0.109,7.7793636604,31.09,-8.94,32.3498330753,132.36,47.5386,-9.511,48.4806931774,7.7786,0.109,7.7793636604,39.76,-9.62,40.9072365236,133.9,7.7786,0.109,7.7793636604,7.7786,0.109,7.7793636604,0.0,0.0,0.0,133.71
2021-04-18 08:00:00,40.5966,-8.212,41.4188468642,8.5266,0.008,8.526603753,32.07,-8.22,33.1066956974,132.17,49.3666,-8.242,50.0498927028,8.5266,0.008,8.526603753,40.84,-8.25,41.664950498,133.69,8.5266,0.008,8.526603753,8.5266,0.008,8.526603753,0.0,0.0,0.0,133.44
2021-04-18 08:30:00,42.6596,-7.3362,43.285809483,10.3596,-0.1462,10.3606315734,32.3,-7.19,33.0905741866,131.74,50.9296,-7.1262,51.4257414395,10.3596,-0.1462,10.3606315734,40.57,-6.98,41.1660697663,133.31,10.3596,-0.1462,10.3606315734,10.3596,-0.1462,10.3606315734,0.0,0.0,0.0,132.92
2021-04-18 09:00:00,43.5124,-7.192,44.1027642871,11.1824,-0.182,11.1838809793,32.33,-7.01,33.081248465,131.74,51.8724,-6.882,52.3269319353,11.1824,-0.182,11.1838809793,40.69,-6.7,41.2379206556,133.34,11.1824,-0.182,11.1838809793,11.1824,-0.182,11.1838809793,0.0,0.0,0.0,132.92
2021-04-18 09:30:00,45.8702,-6.3314,46.3050955511,12.7102,-0.5214,12.7208899846,33.16,-5.8100000000000005,33.6651407245,131.51,53.8302,-5.7214,54.1333986555,12.7102,-0.5214,12.7208899846,41.12,-5.2,41.4474896707,132.98,12.7102,-0.5214,12.7208899846,12.7102,-0.5214,12.7208899846,0.0,0.0,0.0,132.7
2021-04-18 10:00:00,47.4662,-5.777,47.8164602563,14.3662,-0.797,14.3882907755,33.1,-4.98,33.4725320225,131.07,54.8262,-4.957,55.0498324742,14.3662,-0.797,14.3882907755,40.46,-4.16,40.6732983664,132.63,14.3662,-0.797,14.3882907755,14.3662,-0.797,14.3882907755,0.0,0.0,0.0,132.18
2021-04-18 10:30:00,46.5762,-6.0682,46.9698356148,15.6162,-0.9982000000000001,15.64807035,30.96,-5.07,31.3723843531,131.65,53.1562,-5.2682,53.4166222227,15.6162,-0.9982000000000001,15.64807035,37.54,-4.27,37.7820658514,133.2,15.6162,-0.9982000000000001,15.64807035,15.6162,-0.9982000000000001,15.64807035,0.0,0.0,0.0,132.77
2021-04-18 11:00:00,46.8006,-5.4742,47.1196670829,16.0506,-1.1442,16.0913316416,30.75,-4.33,31.0533637469,131.24,53.1006,-4.6042000000000005,53.2998346902,16.0506,-1.1442,16.0913316416,37.05,-3.46,37.2112093327,132.76,16.0506,-1.1442,16.0913316416,16.0506,-1.1442,16.0913316416,0.0,0.0,0.0,132.4
2021-04-18 11:30:00,47.457,-4.8528,47.7044706169,17.377,-1.2728,17.4235515564,30.08,-3.58,30.292289448,130.82,53.217,-3.8228,53.3541271959,17.377,-1.2728,17.4235515564,35.84,-2.55,35.9306011639,132.56,17.377,-1.2728,17.4235515564,17.377,-1.2728,17.4235515564,0.0,0.0,0.0,131.97
2021-04-18 12:00:00,47.5778,-4.9424,47.8338203638,17.6478,-1.3224,17.6972762481,29.93,-3.62,30.1481226613,130.82,53.2278,-3.9024,53.3706606536,17.6478,-1.3224,17.6972762481,35.58,-2.58,35.6734186755,132.56,17.6478,-1.3224,17.6972762481,17.6478,-1.3224,17.6972762481,0.0,0.0,0.0,131.97
2021-04-18 12:30:00,48.045,-4.7644,48.2806538104,18.115,-1.3644,18.1663098168,29.93,-3.4,30.1224982364,131.29,53.535,-3.6944,53.6623221298,18.115,-1.3644,18.1663098168,35.42,-2.33,35.4965533538,132.95,18.115,-1.3644,18.1663098168,18.115,-1.3644,18.1663098168,0.0,0.0,0.0,132.45
2021-04-18 13:00:00,47.8338,-5.0638,48.1010861923,17.9638,-1.3338,18.0132488152,29.87,-3.73,30.1019899674,131.21,53.4638,-4.0838,53.6195424531,17.9638,-1.3338,18.0132488152,35.5,-2.75,35.6063547699,132.92,17.9638,-1.3338,18.0132488152,17.9638,-1.3338,18.0132488152,0.0,0.0,0.0,132.37
2021-04-18 13:30:00,47.4992,-5.1014,47.7723589809,17.5692,-1.2814,17.615867126,29.93,-3.8200000000000003,30.1727907228,131.73,53.169200000000004,-4.1714,53.3325829733,17.5692,-1.2814,17.615867126,35.6,-2.89,35.7171121453,133.4,17.5692,-1.2814,17.615867126,17.5692,-1.2814,17.615867126,0.0,0.0,0.0,132.92
2021-04-18 14:00:00,46.8474,-5.2292,47.1383434096,17.9874,-1.4592,18.0464906118,28.86,-3.77,29.1051971304,131.73,51.8174,-4.2692,51.9929707884,17.9874,-1.4592,18.0464906118,33.83,-2.81,33.9465020289,133.4,17.9874,-1.4592,18.0464906118,17.9874,-1.4592,18.0464906118,0.0,0.0,0.0,132.92
2021-04-18 14:30:00,45.5984,-5.7228,45.9561151796,18.1984,-1.4328,18.2547166069,27.4,-4.29,27.7338078886,131.55,50.3384,-4.9228000000000005,50.5785376855,18.1984,-1.4328,18.2547166069,32.14,-3.49,32.3289297689,133.32,18.1984,-1.4328,18.2547166069,18.1984,-1.4328,18.2547166069,0.0,0.0,0.0,132.76
2021-04-18 15:00:00,45.1028,-5.8694,45.4831004242,17.9328,-1.3394,17.9827502958,27.17,-4.53,27.5450503721,131.71,49.7928,-5.1894,50.0624889933,17.9328,-1.3394,17.9827502958,31.86,-3.85,32.0917762051,133.44,17.9328,-1.3394,17.9827502958,17.9328,-1.3394,17.9827502958,0.0,0.0,0.0,132.95
2021-04-18 15:30:00,44.2572,-6.3848,44.7153823967,17.3472,-1.2748,17.3939777762,26.91,-5.11,27.3908780436,131.78,49.1772,-5.7848,49.5162691535,17.3472,-1.2748,17.3939777762,31.83,-4.51,32.1479237277,133.57,17.3472,-1.2748,17.3939777762,17.3472,-1.2748,17.3939777762,0.0,0.0,0.0,133.02
2021-04-18 16:00:00,45.4622,-5.9482,45.8496751578,16.4122,-1.1382,16.4516202266,29.05,-4.8100000000000005,29.4455191837,132.69,51.1122,-5.2282,51.3788970695,16.4122,-1.1382,16.4516202266,34.7,-4.09,34.940207498,134.29,16.4122,-1.1382,16.4516202266,16.4122,-1.1382,16.4516202266,0.0,0.0,0.0,133.92
2021-04-18 16:30:00,46.4778,-5.9030000000000005,46.8511611579,15.2278,-0.903,15.2545502012,31.25,-5.0,31.6474722529,132.24,53.0378,-5.153,53.2875373595,15.2278,-0.903,15.2545502012,37.81,-4.25,38.04810902,133.96,15.2278,-0.903,15.2545502012,15.2278,-0.903,15.2545502012,0.0,0.0,0.0,133.45
2021-04-18 17:00:00,48.1474,-5.8054,48.4961317624,14.5174,-0.8154,14.540281287500001,33.63,-4.99,33.9981911284,131.95,55.5374,-4.9254,55.7553796859,14.5174,-0.8154,14.540281287500001,41.02,-4.11,41.2253865961,133.65,14.5174,-0.8154,14.540281287500001,14.5174,-0.8154,14.540281287500001,0.0,0.0,0.0,133.11
2021-04-18 17:30:00,49.429,-5.3092,49.713314571,12.789,-0.5792,12.8021089528,36.64,-4.73,36.9440455283,132.36,58.049,-4.3192,58.2094656361,12.789,-0.5792,12.8021089528,45.26,-3.74,45.414262077,133.9,12.789,-0.5792,12.8021089528,12.789,-0.5792,12.8021089528,0.0,0.0,0.0,133.48
2021-04-18 18:00:00,51.1872,-5.2844,51.45924919,11.2672,-0.27440000000000003,11.2705408566,39.92,-5.01,40.2331517532,131.41,61.1672,-4.2544,61.3149759455,11.2672,-0.27440000000000003,11.2705408566,49.9,-3.98,50.0584698128,133.12,11.2672,-0.27440000000000003,11.2705408566,11.2672,-0.27440000000000003,11.2705408566,0.0,0.0,0.0,132.47
2021-04-18 18:30:00,51.8788,-5.4992,52.1694459438,9.4788,-0.0792,9.4791308716,42.4,-5.42,42.7450160837,131.77,63.0388,-4.4592,63.1963192764,9.4788,-0.0792,9.4791308716,53.56,-4.38,53.7387941807,133.31,9.4788,-0.0792,9.4791308716,9.4788,-0.0792,9.4791308716,0.0,0.0,0.0,132.78
2021-04-18 19:00:00,51.882,-5.6822,52.1922342963,8.092,0.1078,8.0927180131,43.79,-5.79,44.1711240518,131.77,63.752,-4.6822,63.9237084409,8.092,0.1078,8.0927180131,55.66,-4.79,55.8657292085,133.18,8.092,0.1078,8.0927180131,8.092,0.1078,8.0927180131,0.0,0.0,0.0,132.74
2021-04-18 19:30:00,50.8682,-6.7882,51.3191331813,7.4682,0.1918,7.4706625195,43.4,-6.98,43.9577114964,131.77,62.8082,-6.1182,63.1054859618,7.4682,0.1918,7.4706625195,55.34,-6.31,55.6985789765,133.11,7.4682,0.1918,7.4706625195,7.4682,0.1918,7.4706625195,0.0,0.0,0.0,132.74
2021-04-18 20:00:00,51.412,-6.604,51.8344148226,7.202,0.276,7.2072865907,44.21,-6.88,44.7421333868,131.64,63.512,-5.914,63.7867505051,7.202,0.276,7.2072865907,56.31,-6.19,56.6492029953,132.78,7.202,0.276,7.2072865907,7.202,0.276,7.2072865907,0.0,0.0,0.0,132.65
2021-04-18 20:30:00,52.3116,-5.9414,52.6479223571,6.9716000000000005,0.24860000000000002,6.9760310005,45.34,-6.19,45.7605911238,131.73,64.6716,-5.1914,64.8796307058,6.9716000000000005,0.24860000000000002,6.9760310005,57.7,-5.44,57.9558763198,132.9,6.9716000000000005,0.24860000000000002,6.9760310005,6.9716000000000005,0.24860000000000002,6.9760310005,0.0,0.0,0.0,132.72
2021-04-18 21:00:00,53.1078,-5.7097999999999995,53.4138580977,6.9378,0.1602,6.9396493341,46.17,-5.87,46.54165661,131.13,65.6178,-4.9498,65.8042262843,6.9378,0.1602,6.9396493341,58.68,-5.11,58.9020755152,132.29,6.9378,0.1602,6.9396493341,6.9378,0.1602,6.9396493341,0.0,0.0,0.0,132.08
2021-04-18 21:30:00,50.5112,-6.7326,50.9579162466,6.9912,0.07740000000000001,6.9916284369,43.52,-6.8100000000000005,44.0495913715,130.73,62.4512,-6.1726,62.7555047163,6.9912,0.07740000000000001,6.9916284369,55.46,-6.25,55.8110571482,132.04,6.9912,0.07740000000000001,6.9916284369,6.9912,0.07740000000000001,6.9916284369,0.0,0.0,0.0,131.71
2021-04-18 22:00:00,47.9632,-7.13,48.4902614371,6.9932,0.17,6.9952659878,40.97,-7.3,41.6152724369,131.07,58.9932,-6.66,59.3679479706,6.9932,0.17,6.9952659878,52.0,-6.83,52.4466290623,132.48,6.9932,0.17,6.9952659878,6.9932,0.17,6.9952659878,0.0,0.0,0.0,132.1
2021-04-18 22:30:00,45.9898,-7.3312,46.5704648622,6.9998000000000005,0.1388,7.0011760069,38.99,-7.47,39.6991309729,131.07,56.4798,-7.5412,56.9810275923,6.9998000000000005,0.1388,7.0011760069,49.48,-7.68,50.0724754731,132.61,6.9998000000000005,0.1388,7.0011760069,6.9998000000000005,0.1388,7.0011760069,0.0,0.0,0.0,132.21
2021-04-18 23:00:00,42.7314,-7.9686,43.4680472522,7.0414,0.1514,7.0430274684,35.69,-8.12,36.6020559532,131.07,52.4214,-8.3886,53.0883394722,7.0414,0.1514,7.0430274684,45.38,-8.54,46.1765741475,132.61,7.0414,0.1514,7.0430274684,7.0414,0.1514,7.0430274684,0.0,0.0,0.0,132.21
2021-04-18 23:30:00,40.7926,-8.4208,41.652684036,7.0126,0.16920000000000002,7.0146409317,33.78,-8.59,34.8550785396,131.69,49.9426,-8.8508,50.7208039704,7.0126,0.16920000000000002,7.0146409317,42.93,-9.02,43.8673603035,133.18,7.0126,0.16920000000000002,7.0146409317,7.0126,0.16920000000000002,7.0146409317,0.0,0.0,0.0,132.89
2021-04-19 00:00:00,38.5244,-8.6016,39.4729897261,6.9744,0.2184,6.9778187079,31.55,-8.82,32.7596535391,132.61,47.1144,-9.1016,47.985474989,6.9744,0.2184,6.9778187079,40.14,-9.32,41.2077905256,133.99,6.9744,0.2184,6.9778187079,6.9744,0.2184,6.9778187079,0.0,0.0,0.0,133.82
2021-04-19 00:30:00,37.1508,-9.5108,38.3488886055,7.0408,0.1492,7.0423806543,30.11,-9.66,31.621633417600002,131.77,45.3708,-10.2508,46.5143890993,7.0408,0.1492,7.0423806543,38.33,-10.4,39.7158519989,133.34,7.0408,0.1492,7.0423806543,7.0408,0.1492,7.0423806543,0.0,0.0,0.0,133.0
2021-04-19 01:00:00,36.7958,-9.455400000000001,37.9912553991,6.9658,0.1446,6.9673006825,29.83,-9.6,31.3367021239,131.98,44.9158,-10.4254,46.1098476987,6.9658,0.1446,6.9673006825,37.95,-10.57,39.3945097698,133.43,6.9658,0.1446,6.9673006825,6.9658,0.1446,6.9673006825,0.0,0.0,0.0,133.26
2021-04-19 01:30:00,37.046,-9.1546,38.1603566173,7.056,0.19540000000000002,7.0587050625,29.99,-9.35,31.4137326658,131.82,45.166,-9.9446,46.2478391404,7.056,0.19540000000000002,7.0587050625,38.11,-10.14,39.4359189065,133.36,7.056,0.19540000000000002,7.0587050625,7.056,0.19540000000000002,7.0587050625,0.0,0.0,0.0,133.12
2021-04-19 02:00:00,37.114,-9.2802,38.2566478934,7.064,0.24980000000000002,7.0684153839,30.05,-9.53,31.5249647105,131.79,45.284,-10.0302,46.3815218383,7.064,0.24980000000000002,7.0684153839,38.22,-10.28,39.5783627756,133.32,7.064,0.24980000000000002,7.0684153839,7.064,0.24980000000000002,7.0684153839,0.0,0.0,0.0,133.07
2021-04-19 02:30:00,36.9536,-9.2758,38.0999871207,7.0536,0.1942,7.0562728547,29.9,-9.47,31.3638470217,131.42,45.2236,-10.0558,46.3281028168,7.0536,0.1942,7.0562728547,38.17,-10.25,39.5222899134,132.97,7.0536,0.1942,7.0562728547,7.0536,0.1942,7.0562728547,0.0,0.0,0.0,132.69
