Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-19 03:00:00,35.6078,-9.7452,36.9172634939,7.0678,0.1648,7.069721061,28.54,-9.91,30.2115822161,131.34,43.4678,-10.6052,44.742819579,7.0678,0.1648,7.069721061,36.4,-10.77,37.9598854055,132.9,7.0678,0.1648,7.069721061,7.0678,0.1648,7.069721061,0.0,0.0,0.0,132.6
2021-04-19 03:30:00,35.138,-10.0828,36.5560104475,6.878,0.1872,6.8805470596,28.26,-10.27,30.0682640004,131.19,42.928,-11.0228,44.3205968353,6.878,0.1872,6.8805470596,36.05,-11.21,37.7527032145,132.76,6.878,0.1872,6.8805470596,6.878,0.1872,6.8805470596,0.0,0.0,0.0,132.48
2021-04-19 04:00:00,35.6164,-9.5512,36.8748338356,7.0464,0.17880000000000001,7.0486681295,28.57,-9.73,30.1814148111,131.61,43.4364,-10.3712,44.6573917107,7.0464,0.17880000000000001,7.0486681295,36.39,-10.55,37.8884494272,133.05,7.0464,0.17880000000000001,7.0486681295,7.0464,0.17880000000000001,7.0486681295,0.0,0.0,0.0,132.9
2021-04-19 04:30:00,35.7362,-9.5786,36.9976427411,7.0762,0.1714,7.0782755244,28.66,-9.75,30.2730589799,131.21,43.5662,-10.3886,44.7876857228,7.0762,0.1714,7.0782755244,36.49,-10.56,37.9872833985,132.77,7.0762,0.1714,7.0782755244,7.0762,0.1714,7.0782755244,0.0,0.0,0.0,132.49
2021-04-19 05:00:00,35.7962,-9.3732,37.0030378845,7.0762,0.18680000000000002,7.0786651764,28.72,-9.56,30.2693244061,131.46,43.6362,-10.1432,44.7995809878,7.0762,0.18680000000000002,7.0786651764,36.56,-10.33,37.9913476992,132.94,7.0762,0.18680000000000002,7.0786651764,7.0762,0.18680000000000002,7.0786651764,0.0,0.0,0.0,132.71
2021-04-19 05:30:00,36.3686,-9.5702,37.6066987916,7.0586,0.1598,7.0604086284,29.31,-9.73,30.8828269431,132.31,44.3986,-10.4302,45.6072883868,7.0586,0.1598,7.0604086284,37.34,-10.59,38.8126744763,133.8,7.0586,0.1598,7.0604086284,7.0586,0.1598,7.0604086284,0.0,0.0,0.0,133.5
2021-04-19 06:00:00,36.4466,-10.246,37.8594131962,7.8966,0.194,7.8989826915,28.55,-10.44,30.398948995,132.31,44.5566,-11.536,46.0257525692,7.8966,0.194,7.8989826915,36.66,-11.73,38.4908885322,133.8,7.8966,0.194,7.8989826915,7.8966,0.194,7.8989826915,0.0,0.0,0.0,133.5
2021-04-19 06:30:00,39.3794,-9.3816,40.4814965499,8.2194,0.1784,8.2213358355,31.16,-9.56,32.5935453733,132.66,48.2494,-9.9616,49.2670079761,8.2194,0.1784,8.2213358355,40.03,-10.14,41.2943155894,134.01,8.2194,0.1784,8.2213358355,8.2194,0.1784,8.2213358355,0.0,0.0,0.0,133.91
2021-04-19 07:00:00,42.568,-8.7228,43.4525242516,8.458,0.1772,8.4598560177,34.11,-8.9,35.2519800862,131.63,52.138,-8.9028,52.8926355161,8.458,0.1772,8.4598560177,43.68,-9.08,44.6137736579,132.96,8.458,0.1772,8.4598560177,8.458,0.1772,8.4598560177,0.0,0.0,0.0,132.79
2021-04-19 07:30:00,47.357,-7.7068,47.9799980746,9.267,0.1432,9.268106346,38.09,-7.85,38.8904949827,132.09,57.787,-7.4868,58.2699711965,9.267,0.1432,9.268106346,48.52,-7.63,49.1162630908,133.18,9.267,0.1432,9.268106346,9.267,0.1432,9.268106346,0.0,0.0,0.0,133.18
2021-04-19 08:00:00,50.0424,-6.8262,50.5058294081,10.2224,0.0838,10.2227434772,39.82,-6.91,40.4151023752,131.85,60.6124,-6.3062000000000005,60.9395700034,10.2224,0.0838,10.2227434772,50.39,-6.39,50.7935448655,132.89,10.2224,0.0838,10.2227434772,10.2224,0.0838,10.2227434772,0.0,0.0,0.0,132.91
2021-04-19 08:30:00,51.6312,-10.473,52.6826778215,11.7412,-0.213,11.7431318838,39.89,-10.26,41.188344225,131.11,61.8812,-10.313,62.7346864377,11.7412,-0.213,11.7431318838,50.14,-10.1,51.1471367723,132.09,11.7412,-0.213,11.7431318838,11.7412,-0.213,11.7431318838,0.0,0.0,0.0,132.12
2021-04-19 09:00:00,51.1204,-16.0896,53.5926349821,13.2904,-0.4596,13.2983444203,37.83,-15.63,40.9317211952,130.43,60.5304,-16.7296,62.7997519129,13.2904,-0.4596,13.2983444203,47.24,-16.27,49.9632915249,132.2,13.2904,-0.4596,13.2983444203,13.2904,-0.4596,13.2983444203,0.0,0.0,0.0,131.57
2021-04-19 09:30:00,50.614,-16.1426,53.1258932232,14.434,-0.7226,14.4520762093,36.18,-15.42,39.3289816802,130.72,59.184,-17.2026,61.6333943797,14.434,-0.7226,14.4520762093,44.75,-16.48,47.6880792232,132.88,14.434,-0.7226,14.4520762093,14.434,-0.7226,14.4520762093,0.0,0.0,0.0,132.07
2021-04-19 10:00:00,49.9724,-15.9624,52.459879675,15.4424,-0.9124,15.4693306746,34.53,-15.05,37.6672722665,130.66,57.7524,-16.9024,60.175001716,15.4424,-0.9124,15.4693306746,42.31,-15.99,45.2306997514,132.8,15.4424,-0.9124,15.4693306746,15.4424,-0.9124,15.4693306746,0.0,0.0,0.0,132.07
2021-04-19 10:30:00,47.9372,-17.3636,50.98499533,16.9072,-1.1436,16.9458323136,31.03,-16.22,35.0135588023,130.57,54.6972,-18.7036,57.8066461646,16.9072,-1.1436,16.9458323136,37.79,-17.56,41.670585549,132.8,16.9072,-1.1436,16.9458323136,16.9072,-1.1436,16.9458323136,0.0,0.0,0.0,132.02
2021-04-19 11:00:00,47.4158,-17.3106,50.4768755174,17.9858,-1.2706,18.0306246703,29.43,-16.04,33.5172567493,130.9,53.4758,-18.6706,56.6414379231,17.9858,-1.2706,18.0306246703,35.49,-17.4,39.525942114,132.96,17.9858,-1.2706,18.0306246703,17.9858,-1.2706,18.0306246703,0.0,0.0,0.0,132.38
2021-04-19 11:30:00,47.4508,-16.893,50.3681632546,18.5708,-1.403,18.6237220136,28.88,-15.49,32.771855303,130.9,53.1108,-18.193,56.1403805263,18.5708,-1.403,18.6237220136,34.54,-16.79,38.4046312311,132.96,18.5708,-1.403,18.6237220136,18.5708,-1.403,18.6237220136,0.0,0.0,0.0,132.44
2021-04-19 12:00:00,47.363,-16.598,50.1871235777,18.773,-1.438,18.8279943966,28.59,-15.16,32.3606813896,130.64,52.733,-17.818,55.6619296557,18.773,-1.438,18.8279943966,33.96,-16.38,37.7039255251,132.72,18.773,-1.438,18.8279943966,18.773,-1.438,18.8279943966,0.0,0.0,0.0,132.12
2021-04-19 12:30:00,47.4296,-16.733,50.2947337716,19.459600000000002,-1.5030000000000001,19.5175572539,27.97,-15.23,31.8476655345,130.64,52.5896,-17.983,55.5792615744,19.459600000000002,-1.5030000000000001,19.5175572539,33.13,-16.48,37.0025309945,132.72,19.459600000000002,-1.5030000000000001,19.5175572539,19.459600000000002,-1.5030000000000001,19.5175572539,0.0,0.0,0.0,132.12
2021-04-19 13:00:00,47.0196,-16.9482,49.9808390026,19.3396,-1.5282,19.3998846234,27.68,-15.42,31.6853088986,130.59,52.0696,-18.2582,55.1779404418,19.3396,-1.5282,19.3998846234,32.73,-16.73,36.7579351977,132.72,19.3396,-1.5282,19.3998846234,19.3396,-1.5282,19.3998846234,0.0,0.0,0.0,132.09
2021-04-19 13:30:00,46.5632,-16.9052,49.5370304043,19.2932,-1.5051999999999999,19.3518266135,27.27,-15.4,31.3179325627,130.93,51.5232,-18.5852,54.7727103335,19.2932,-1.5051999999999999,19.3518266135,32.23,-17.08,36.4760099243,133.01,19.2932,-1.5051999999999999,19.3518266135,19.2932,-1.5051999999999999,19.3518266135,0.0,0.0,0.0,132.44
2021-04-19 14:00:00,45.8496,-16.8866,48.8604449398,19.4896,-1.5466,19.5508690272,26.36,-15.34,30.4986098044,131.57,50.5796,-18.7366,53.9384474723,19.4896,-1.5466,19.5508690272,31.09,-17.19,35.5258244099,133.76,19.4896,-1.5466,19.5508690272,19.4896,-1.5466,19.5508690272,0.0,0.0,0.0,133.13
2021-04-19 14:30:00,45.669,-16.8656,48.6837347002,19.379,-1.5156,19.4381759525,26.29,-15.35,30.4431700058,131.9,50.439,-18.7056,53.795838058,19.379,-1.5156,19.4381759525,31.06,-17.19,35.4995732369,134.18,19.379,-1.5156,19.4381759525,19.379,-1.5156,19.4381759525,0.0,0.0,0.0,133.49
2021-04-19 15:00:00,45.3292,-17.3278,48.5282291608,18.9692,-1.4378,19.0236121039,26.36,-15.89,30.7789164852,132.05,50.1892,-19.3078,53.7749657134,18.9692,-1.4378,19.0236121039,31.22,-17.87,35.9725631558,134.34,18.9692,-1.4378,19.0236121039,18.9692,-1.4378,19.0236121039,0.0,0.0,0.0,133.64
2021-04-19 15:30:00,45.5974,-8.7852,46.4360057046,18.5574,-1.3452,18.606091954,27.04,-7.44,28.0448783203,132.11,50.4374,-8.9952,51.2332405944,18.5574,-1.3452,18.606091954,31.88,-7.65,32.7850102943,134.4,18.5574,-1.3452,18.606091954,18.5574,-1.3452,18.606091954,0.0,0.0,0.0,133.69
2021-04-19 16:00:00,46.0142,-3.4928,46.1465735833,17.8142,-1.1628,17.852109832700002,28.2,-2.33,28.2960933699,131.67,51.1942,-2.5228,51.2563228634,17.8142,-1.1628,17.852109832700002,33.38,-1.3599999999999999,33.4076937246,134.83,17.8142,-1.1628,17.852109832700002,17.8142,-1.1628,17.852109832700002,0.0,0.0,0.0,132.93
2021-04-19 16:30:00,46.133,-4.8978,46.3922637283,16.393,-1.0878,16.4290522502,29.74,-3.81,29.9830568822,131.92,52.213,-4.1278,52.3759114655,16.393,-1.0878,16.4290522502,35.82,-3.04,35.9487691027,135.38,16.393,-1.0878,16.4290522502,16.393,-1.0878,16.4290522502,0.0,0.0,0.0,132.97
2021-04-19 17:00:00,48.5848,-3.7284,48.7276488002,15.4848,-0.7284,15.501922384,33.1,-3.0,33.2356736053,131.92,55.8248,-2.7184,55.8909473314,15.4848,-0.7284,15.501922384,40.34,-1.99,40.3890542103,135.38,15.4848,-0.7284,15.501922384,15.4848,-0.7284,15.501922384,0.0,0.0,0.0,132.97
2021-04-19 17:30:00,49.9686,-4.2222,50.1466644833,14.3686,-0.5722,14.3799888317,35.6,-3.65,35.7866245963,131.25,58.3286,-3.3022,58.4220001609,14.3686,-0.5722,14.3799888317,43.96,-2.73,44.0446875344,134.87,14.3686,-0.5722,14.3799888317,14.3686,-0.5722,14.3799888317,0.0,0.0,0.0,132.23
2021-04-19 18:00:00,51.8954,-3.6926,52.0266069999,12.7554,-0.3226,12.7594788263,39.14,-3.37,39.2848125871,130.93,61.6754,-2.5326,61.7273766486,12.7554,-0.3226,12.7594788263,48.92,-2.21,48.9698938124,134.52,12.7554,-0.3226,12.7594788263,12.7554,-0.3226,12.7594788263,0.0,0.0,0.0,131.9
2021-04-19 18:30:00,52.8992,-3.662,53.0258013107,11.1492,-0.092,11.1495795723,41.75,-3.5700000000000003,41.9023555424,130.71,63.9792,-2.102,64.0137206905,11.1492,-0.092,11.1495795723,52.83,-2.01,52.8682229699,133.98,11.1492,-0.092,11.1495795723,11.1492,-0.092,11.1495795723,0.0,0.0,0.0,131.53
2021-04-19 19:00:00,53.2626,-5.6198,53.5582553002,9.9326,0.020200000000000003,9.9326205404,43.33,-5.64,43.6955203654,130.71,65.0726,-4.1698,65.2060618562,9.9326,0.020200000000000003,9.9326205404,55.14,-4.19,55.2989665365,133.98,9.9326,0.020200000000000003,9.9326205404,9.9326,0.020200000000000003,9.9326205404,0.0,0.0,0.0,131.53
2021-04-19 19:30:00,52.6342,-14.661200000000001,54.637988571,9.0242,0.10880000000000001,9.0248558482,43.61,-14.77,46.043294843,130.53,65.0142,-14.9212,66.7044856893,9.0242,0.10880000000000001,9.0248558482,55.99,-15.03,57.9722433584,133.6,9.0242,0.10880000000000001,9.0248558482,9.0242,0.10880000000000001,9.0248558482,0.0,0.0,0.0,131.37
2021-04-19 20:00:00,52.4226,-14.9818,54.5214024214,8.5126,0.23820000000000002,8.5159320101,43.91,-15.22,46.4729652594,131.7,64.9726,-15.3218,66.7547474417,8.5126,0.23820000000000002,8.5159320101,56.46,-15.56,58.5648802611,133.81,8.5126,0.23820000000000002,8.5159320101,8.5126,0.23820000000000002,8.5159320101,0.0,0.0,0.0,132.84
2021-04-19 20:30:00,52.494,-14.358,54.4221664398,8.354,0.28200000000000003,8.358758281,44.14,-14.64,46.5045073084,131.83,65.124,-14.618,66.7444477092,8.354,0.28200000000000003,8.358758281,56.77,-14.9,58.6927840539,133.88,8.354,0.28200000000000003,8.358758281,8.354,0.28200000000000003,8.358758281,0.0,0.0,0.0,133.0
2021-04-19 21:00:00,51.4066,-15.2652,53.6252259165,8.3366,0.2048,8.3391152169,43.07,-15.47,45.7640229875,131.02,63.8666,-15.7352,65.7764328206,8.3366,0.2048,8.3391152169,55.53,-15.94,57.7725237462,133.3,8.3366,0.2048,8.3391152169,8.3366,0.2048,8.3391152169,0.0,0.0,0.0,132.18
2021-04-19 21:30:00,50.025,-15.6986,52.4303983101,8.135,0.1514,8.136408726199999,41.89,-15.85,44.7883310696,131.41,62.135,-16.4386,64.272745351,8.135,0.1514,8.136408726199999,54.0,-16.59,56.4909559133,133.85,8.135,0.1514,8.136408726199999,8.135,0.1514,8.136408726199999,0.0,0.0,0.0,132.69
2021-04-19 22:00:00,47.875,-16.113,50.5138039946,8.165,0.167,8.1667076598,39.71,-16.28,42.9176245848,131.41,59.435,-17.313,61.9052436713,8.165,0.167,8.1667076598,51.27,-17.48,54.1679176266,133.85,8.165,0.167,8.1667076598,8.165,0.167,8.1667076598,0.0,0.0,0.0,132.69
2021-04-19 22:30:00,45.3918,-16.5278,48.3071804195,8.1418,0.1622,8.1434155046,37.25,-16.69,40.8181160761,131.61,56.3018,-17.7078,59.0208341527,8.1418,0.1622,8.1434155046,48.16,-17.87,51.3684971554,134.21,8.1418,0.1622,8.1434155046,8.1418,0.1622,8.1434155046,0.0,0.0,0.0,132.96
2021-04-19 23:00:00,42.6372,-17.2036,45.9771103572,8.0972,0.1764,8.0991212363,34.54,-17.38,38.666212641,131.61,52.8572,-18.6336,56.0454694048,8.0972,0.1764,8.0991212363,44.76,-18.81,48.5517630988,134.21,8.0972,0.1764,8.0991212363,8.0972,0.1764,8.0991212363,0.0,0.0,0.0,132.96
2021-04-19 23:30:00,39.5048,-17.3934,43.1643323428,8.1748,0.1466,8.176114395,31.33,-17.54,35.905716815,132.14,48.9348,-19.1734,52.5569588028,8.1748,0.1466,8.176114395,40.76,-19.32,45.1069839382,134.7,8.1748,0.1466,8.176114395,8.1748,0.1466,8.176114395,0.0,0.0,0.0,133.54
2021-04-20 00:00:00,38.9352,-6.3544,39.4503257071,8.1052,0.1956,8.1075598302,30.83,-6.55,31.5181122531,132.63,47.8252,-6.1444,48.2182891277,8.1052,0.1956,8.1075598302,39.72,-6.34,40.2228044771,135.28,8.1052,0.1956,8.1075598302,8.1052,0.1956,8.1075598302,0.0,0.0,0.0,134.08
2021-04-20 00:30:00,35.7722,-8.3406,36.7316743588,8.0922,0.19940000000000002,8.0946563361,27.68,-8.54,28.9674645076,131.67,44.0222,-8.7106,44.8757021694,8.0922,0.19940000000000002,8.0946563361,35.93,-8.91,37.0182792685,135.46,8.0922,0.19940000000000002,8.0946563361,8.0922,0.19940000000000002,8.0946563361,0.0,0.0,0.0,132.77
2021-04-20 01:00:00,34.6986,-8.6778,35.767262333,8.1686,0.1822,8.1706317259,26.53,-8.86,27.9703503732,132.7,42.6886,-9.2078,43.6703578048,8.1686,0.1822,8.1706317259,34.52,-9.39,35.7743273871,134.1,8.1686,0.1822,8.1706317259,8.1686,0.1822,8.1706317259,0.0,0.0,0.0,133.88
2021-04-20 01:30:00,35.6252,-7.7012,36.4480912598,8.1752,0.2088,8.1778660102,27.45,-7.91,28.5669494346,132.9,43.7452,-8.0312,44.4763161298,8.1752,0.2088,8.1778660102,35.57,-8.24,36.5119500986,134.27,8.1752,0.2088,8.1778660102,8.1752,0.2088,8.1778660102,0.0,0.0,0.0,134.1
2021-04-20 02:00:00,36.5882,-7.4764,37.3442490378,8.1282,0.1636,8.1298462593,28.46,-7.64,29.4676296977,132.09,44.9782,-7.7464,45.6403898778,8.1282,0.1636,8.1298462593,36.85,-7.91,37.6893963868,133.69,8.1282,0.1636,8.1298462593,8.1282,0.1636,8.1298462593,0.0,0.0,0.0,133.28
2021-04-20 02:30:00,36.91,-7.0968,37.5860701622,8.04,0.2132,8.0428262595,28.87,-7.31,29.7810846008,132.09,45.32,-7.3368,45.9100319564,8.04,0.2132,8.0428262595,37.28,-7.55,38.0368360935,133.69,8.04,0.2132,8.0428262595,8.04,0.2132,8.0428262595,0.0,0.0,0.0,133.28
2021-04-20 03:00:00,36.0488,-7.2842,36.7773782519,8.0988,0.2058,8.1014143876,27.95,-7.49,28.9361815034,131.91,44.2688,-7.5942,44.9154597781,8.0988,0.2058,8.1014143876,36.17,-7.8,37.0014715924,133.6,8.0988,0.2058,8.1014143876,8.0988,0.2058,8.1014143876,0.0,0.0,0.0,133.09
2021-04-20 03:30:00,36.124,-6.7956,36.7576326136,8.134,0.2044,8.1365677875,27.99,-7.0,28.8520380563,132.26,44.284,-7.0056,44.834708512,8.134,0.2044,8.1365677875,36.15,-7.21,36.8619939775,133.92,8.134,0.2044,8.1365677875,8.134,0.2044,8.1365677875,0.0,0.0,0.0,133.44
2021-04-20 04:00:00,36.1122,-6.7876,36.7445574555,8.1822,0.22240000000000001,8.185221964,27.93,-7.01,28.7962671192,132.01,44.2622,-7.0076,44.8134891143,8.1822,0.22240000000000001,8.185221964,36.08,-7.23,36.7972729968,133.75,8.1822,0.22240000000000001,8.185221964,8.1822,0.22240000000000001,8.185221964,0.0,0.0,0.0,133.21
2021-04-20 04:30:00,36.7156,-5.9844,37.2001119181,7.4556000000000004,0.2456,7.4596441416,29.26,-6.23,29.9158904263,132.06,45.0156,-6.0744,45.4235905529,7.4556000000000004,0.2456,7.4596441416,37.56,-6.32,38.0880033606,133.78,7.4556000000000004,0.2456,7.4596441416,7.4556000000000004,0.2456,7.4596441416,0.0,0.0,0.0,133.24
2021-04-20 05:00:00,36.4376,-6.2218,36.9649765183,7.4276,0.16820000000000002,7.429504223,29.01,-6.39,29.7054237472,132.06,44.6776,-6.3618,45.128266541,7.4276,0.16820000000000002,7.429504223,37.25,-6.53,37.8180300915,133.85,7.4276,0.16820000000000002,7.429504223,7.4276,0.16820000000000002,7.429504223,0.0,0.0,0.0,133.2
2021-04-20 05:30:00,37.019,-6.073,37.5138333152,7.409,0.197,7.4116185817,29.61,-6.27,30.266565712,131.89,45.409,-6.013,45.805386692,7.409,0.197,7.4116185817,38.0,-6.21,38.5040790047,133.7,7.409,0.197,7.4116185817,7.409,0.197,7.4116185817,0.0,0.0,0.0,133.03
2021-04-20 06:00:00,37.8336,-5.8212,38.2788147465,7.3036,0.1988,7.3063051127,30.53,-6.02,31.1178614304,131.85,46.4036,-5.5512,46.7344617429,7.3036,0.1988,7.3063051127,39.1,-5.75,39.5205326381,133.46,7.3036,0.1988,7.3063051127,7.3036,0.1988,7.3063051127,0.0,0.0,0.0,132.9
2021-04-20 06:30:00,39.898,-5.2806,40.2459332152,7.508,0.22940000000000002,7.5115037349,32.39,-5.51,32.8553222477,130.79,48.988,-4.5406,49.1979795557,7.508,0.22940000000000002,7.5115037349,41.48,-4.77,41.7533627388,132.45,7.508,0.22940000000000002,7.5115037349,7.508,0.22940000000000002,7.5115037349,0.0,0.0,0.0,131.79
2021-04-20 07:00:00,42.7014,-10.733,44.029613341,8.0714,0.117,8.0722479496,34.63,-10.85,36.2899352438,130.6,52.3214,-10.963,53.4576118711,8.0714,0.117,8.0722479496,44.25,-11.08,45.6161035162,132.1,8.0714,0.117,8.0722479496,8.0714,0.117,8.0722479496,0.0,0.0,0.0,131.56
2021-04-20 07:30:00,47.5988,-13.816,49.5633697143,8.6188,0.024,8.6188334153,38.98,-13.84,41.3640665312,130.89,58.1888,-14.456,59.957588189,8.6188,0.024,8.6188334153,49.57,-14.48,51.6416043515,132.05,8.6188,0.024,8.6188334153,8.6188,0.024,8.6188334153,0.0,0.0,0.0,132.03
2021-04-20 08:00:00,51.1946,-12.494,52.6971261566,9.2646,-0.054,9.2647573719,41.93,-12.44,43.7364664782,130.89,62.2746,-12.504,63.5175237329,9.2646,-0.054,9.2647573719,53.01,-12.45,54.4523883774,131.86,9.2646,-0.054,9.2647573719,9.2646,-0.054,9.2647573719,0.0,0.0,0.0,132.12
2021-04-20 08:30:00,51.107,-12.4928,52.6117429937,10.457,-0.24280000000000002,10.4598183942,40.65,-12.25,42.4556827763,130.67,61.627,-12.4828,62.8785132207,10.457,-0.24280000000000002,10.4598183942,51.17,-12.24,52.6135581386,133.52,10.457,-0.24280000000000002,10.4598183942,10.457,-0.24280000000000002,10.4598183942,0.0,0.0,0.0,131.83
2021-04-20 09:00:00,51.134,-12.1616,52.5603507462,12.074,-0.49160000000000004,12.0840037471,39.06,-11.67,40.7660704508,131.08,60.884,-12.0016,62.0556190732,12.074,-0.49160000000000004,12.0840037471,48.81,-11.51,50.1487407619,133.75,12.074,-0.49160000000000004,12.0840037471,12.074,-0.49160000000000004,12.0840037471,0.0,0.0,0.0,132.31
2021-04-20 09:30:00,50.9854,-11.8846,52.3522180076,12.9154,-0.5946,12.9290798714,38.07,-11.29,39.7088025506,131.21,60.3954,-11.6546,61.5096256071,12.9154,-0.5946,12.9290798714,47.48,-11.06,48.7511435763,133.87,12.9154,-0.5946,12.9290798714,12.9154,-0.5946,12.9290798714,0.0,0.0,0.0,132.44
2021-04-20 10:00:00,50.608,-11.7898,51.9631508671,13.698,-0.6998000000000001,13.7158639553,36.91,-11.09,38.5400596782,131.12,59.528,-11.5398,60.636208391,13.698,-0.6998000000000001,13.7158639553,45.83,-10.84,47.0945272829,133.8,13.698,-0.6998000000000001,13.7158639553,13.698,-0.6998000000000001,13.7158639553,0.0,0.0,0.0,132.39
2021-04-20 10:30:00,50.144,-11.9982,51.5594563513,14.914,-0.8782000000000001,14.9398337086,35.23,-11.12,36.943298445,130.98,58.344,-12.0182,59.5689471725,14.914,-0.8782000000000001,14.9398337086,43.43,-11.14,44.8359732804,133.76,14.914,-0.8782000000000001,14.9398337086,14.914,-0.8782000000000001,14.9398337086,0.0,0.0,0.0,132.27
2021-04-20 11:00:00,49.4992,-11.6348,50.8481992963,15.9392,-1.0248,15.9721104329,33.56,-10.61,35.1972399486,131.37,56.8692,-11.8848,58.0978001277,15.9392,-1.0248,15.9721104329,40.93,-10.86,42.3462454062,134.12,15.9392,-1.0248,15.9721104329,15.9392,-1.0248,15.9721104329,0.0,0.0,0.0,132.69
2021-04-20 11:30:00,48.5644,-12.168,50.065568721,16.8644,-1.318,16.9158242885,31.7,-10.85,33.5054100109,131.19,54.8844,-12.628,56.318413928,16.8644,-1.318,16.9158242885,38.02,-11.31,39.6665665265,134.03,16.8644,-1.318,16.9158242885,16.8644,-1.318,16.9158242885,0.0,0.0,0.0,132.56
2021-04-20 12:00:00,48.9906,-11.9322,50.4227754611,17.6306,-1.3222,17.6801094227,31.36,-10.61,33.1062184491,131.55,55.4306,-12.1722,56.7513336337,17.6306,-1.3222,17.6801094227,37.8,-10.85,39.3263588449,134.32,17.6306,-1.3222,17.6801094227,17.6306,-1.3222,17.6801094227,0.0,0.0,0.0,132.96
2021-04-20 12:30:00,49.4074,-11.5918,50.7490000099,18.0174,-1.2418,18.0601431334,31.39,-10.35,33.0523009789,131.66,55.8774,-11.7818,57.1059947991,18.0174,-1.2418,18.0601431334,37.86,-10.54,39.2997608135,134.38,18.0174,-1.2418,18.0601431334,18.0174,-1.2418,18.0601431334,0.0,0.0,0.0,133.03
2021-04-20 13:00:00,48.4092,-11.3804,49.7289065715,17.9292,-1.3404,17.9792348224,30.48,-10.04,32.0909956218,131.24,54.3992,-11.5204,55.6056883493,17.9292,-1.3404,17.9792348224,36.47,-10.18,37.8641426682,134.04,17.9292,-1.3404,17.9792348224,17.9292,-1.3404,17.9792348224,0.0,0.0,0.0,132.59
2021-04-20 13:30:00,47.0802,-11.586,48.4848494691,18.5502,-1.496,18.6104254664,28.53,-10.09,30.2616754328,131.51,52.3502,-11.816,53.6671342261,18.5502,-1.496,18.6104254664,33.8,-10.32,35.3403791717,134.38,18.5502,-1.496,18.6104254664,18.5502,-1.496,18.6104254664,0.0,0.0,0.0,132.86
2021-04-20 14:00:00,45.02,-12.657399999999999,46.7654805894,18.32,-1.5274,18.3835619715,26.7,-11.13,28.9269234451,131.7,49.86,-13.5274,51.6624636536,18.32,-1.5274,18.3835619715,31.54,-12.0,33.7456900952,134.69,18.32,-1.5274,18.3835619715,18.32,-1.5274,18.3835619715,0.0,0.0,0.0,133.08
2021-04-20 14:30:00,45.62,-12.0306,47.1796538389,17.82,-1.4106,17.8757431275,27.8,-10.62,29.7594421991,132.38,50.93,-12.8706,52.531107397,17.82,-1.4106,17.8757431275,33.11,-11.46,35.0371759707,135.24,17.82,-1.4106,17.8757431275,17.82,-1.4106,17.8757431275,0.0,0.0,0.0,133.82
2021-04-20 15:00:00,45.2026,-12.4032,46.8733870869,16.9326,-1.2532,16.9789120087,28.27,-11.15,30.389396177,132.3,50.9426,-13.3132,52.6534879092,16.9326,-1.2532,16.9789120087,34.01,-12.06,36.084951157,135.33,16.9326,-1.2532,16.9789120087,16.9326,-1.2532,16.9789120087,0.0,0.0,0.0,133.77
2021-04-20 15:30:00,45.693,-2.0686,45.7398005566,16.353,-1.1586,16.3939916726,29.34,-0.91,29.3541087414,133.25,51.423,-1.0486,51.4336902328,16.353,-1.1586,16.3939916726,35.07,0.11,35.0701725117,133.81,16.353,-1.1586,16.3939916726,16.353,-1.1586,16.3939916726,0.0,0.0,0.0,134.72
2021-04-20 16:00:00,47.3518,-0.906,47.3604666282,15.9718,-1.056,16.0066714604,31.38,0.15,31.3803585066,132.26,53.6418,0.404,53.6433213293,15.9718,-1.056,16.0066714604,37.67,1.46,37.6982824542,133.89,15.9718,-1.056,16.0066714604,15.9718,-1.056,16.0066714604,0.0,0.0,0.0,133.37
2021-04-20 16:30:00,47.0808,-2.1086,47.1279951048,14.7008,-0.8886000000000001,14.727631534,32.38,-1.22,32.402975172,131.79,54.1308,-0.6786,54.1350533998,14.7008,-0.8886000000000001,14.727631534,39.43,0.21,39.4305592149,133.5,14.7008,-0.8886000000000001,14.727631534,14.7008,-0.8886000000000001,14.727631534,0.0,0.0,0.0,132.84
2021-04-20 17:00:00,48.8036,-1.8318,48.8379653978,13.2536,-0.6218,13.2681780287,35.55,-1.21,35.5705861633,131.12,56.8536,-0.4718,56.8555575841,13.2536,-0.6218,13.2681780287,43.6,0.15,43.6002580268,132.84,13.2536,-0.6218,13.2681780287,13.2536,-0.6218,13.2681780287,0.0,0.0,0.0,132.12
2021-04-20 17:30:00,51.6394,-1.1182,51.6515053372,12.9394,-0.37820000000000004,12.9449259403,38.7,-0.74,38.7070742888,131.06,60.7394,0.5218,60.7416412982,12.9394,-0.37820000000000004,12.9449259403,47.8,0.9,47.8084720526,132.8,12.9394,-0.37820000000000004,12.9449259403,12.9394,-0.37820000000000004,12.9449259403,0.0,0.0,0.0,132.03
2021-04-20 18:00:00,53.4892,-1.146,53.5014750511,11.3192,-0.196,11.3208968125,42.17,-0.9500000000000001,42.1806993778,130.68,63.8292,0.974,63.8366309312,11.3192,-0.196,11.3208968125,52.51,1.17,52.5230330427,132.36,11.3192,-0.196,11.3208968125,11.3192,-0.196,11.3208968125,0.0,0.0,0.0,131.56
2021-04-20 18:30:00,53.6186,-1.3566,53.6357588696,10.0086,0.0234,10.0086273544,43.61,-1.38,43.6318289784,130.74,64.6886,0.7234,64.6926446941,10.0086,0.0234,10.0086273544,54.68,0.7000000000000001,54.6844804309,132.36,10.0086,0.0234,10.0086273544,10.0086,0.0234,10.0086273544,0.0,0.0,0.0,131.56
2021-04-20 19:00:00,53.9464,-1.4726,53.9664953811,8.5564,0.017400000000000002,8.556417692,45.39,-1.49,45.4144492425,130.48,65.6164,0.4374,65.6178578416,8.5564,0.017400000000000002,8.556417692,57.06,0.42,57.0615457204,132.13,8.5564,0.017400000000000002,8.556417692,8.5564,0.017400000000000002,8.556417692,0.0,0.0,0.0,131.28
2021-04-20 19:30:00,53.812,-4.0102,53.961218,7.732,0.17980000000000002,7.7340902529,46.08,-4.19,46.2701037388,130.63,66.082,-2.5202,66.1300395587,7.732,0.17980000000000002,7.7340902529,58.35,-2.7,58.4124344639,132.09,7.732,0.17980000000000002,7.7340902529,7.732,0.17980000000000002,7.7340902529,0.0,0.0,0.0,131.41
2021-04-20 20:00:00,53.1976,-12.6568,54.682531324,7.1576,0.2232,7.1610792483,46.04,-12.88,47.8076981249,130.53,65.9176,-12.9968,67.1866564133,7.1576,0.2232,7.1610792483,58.76,-13.22,60.2287804957,131.74,7.1576,0.2232,7.1610792483,7.1576,0.2232,7.1610792483,0.0,0.0,0.0,131.38
2021-04-20 20:30:00,52.9486,-12.824,54.4794384879,6.8286,0.196,6.8314122962,46.12,-13.02,47.9225917496,131.49,65.7086,-13.224,67.0260717181,6.8286,0.196,6.8314122962,58.88,-13.42,60.3899892366,132.04,6.8286,0.196,6.8314122962,6.8286,0.196,6.8314122962,0.0,0.0,0.0,132.67
2021-04-20 21:00:00,51.482,-14.2372,53.414363123,6.7620000000000005,0.2328,6.7660061957,44.72,-14.47,47.0027584297,131.61,64.012,-14.8872,65.720353528,6.7620000000000005,0.2328,6.7660061957,57.25,-15.12,59.2129791515,132.21,6.7620000000000005,0.2328,6.7660061957,6.7620000000000005,0.2328,6.7660061957,0.0,0.0,0.0,132.82
2021-04-20 21:30:00,50.1044,-14.8394,52.2557048725,6.8544,0.2106,6.8576345572,43.25,-15.05,45.7937222772,132.88,62.2844,-15.3894,64.1574634452,6.8544,0.2106,6.8576345572,55.43,-15.6,57.5833734684,133.38,6.8544,0.2106,6.8576345572,6.8544,0.2106,6.8576345572,0.0,0.0,0.0,134.14
2021-04-20 22:00:00,46.512,-16.4622,49.339336972,6.892,0.1778,6.8942930631,39.62,-16.64,42.9724795654,132.88,57.842,-17.6222,60.4668413003,6.892,0.1778,6.8942930631,50.95,-17.8,53.9698295347,133.38,6.892,0.1778,6.8942930631,6.892,0.1778,6.8942930631,0.0,0.0,0.0,134.14
2021-04-20 22:30:00,44.2376,-16.5748,47.2407583428,7.0276,0.1652,7.029541436,37.21,-16.74,40.8021041124,131.89,54.9876,-17.7948,57.7952511959,7.0276,0.1652,7.029541436,47.96,-17.96,51.2125297169,132.16,7.0276,0.1652,7.029541436,7.0276,0.1652,7.029541436,0.0,0.0,0.0,133.24
2021-04-20 23:00:00,42.72,-16.253,45.7073124237,7.07,0.197,7.0727440926,35.65,-16.45,39.262259232,132.11,52.95,-17.583,55.7930496478,7.07,0.197,7.0727440926,45.88,-17.78,49.2047030273,132.32,7.07,0.197,7.0727440926,7.07,0.197,7.0727440926,0.0,0.0,0.0,133.5
2021-04-20 23:30:00,40.7666,-16.5402,43.9942483923,7.0866,0.1998,7.0894160267,33.68,-16.74,37.6107697342,131.91,50.4766,-18.1102,53.6271059409,7.0866,0.1998,7.0894160267,43.39,-18.31,47.0950974094,132.32,7.0866,0.1998,7.0894160267,7.0866,0.1998,7.0894160267,0.0,0.0,0.0,133.31
2021-04-21 00:00:00,39.984,-4.8708,40.2795847625,7.094,0.23920000000000002,7.0980316032,32.89,-5.11,33.2845940339,132.76,46.904,-33.3308,57.5406590564,7.094,0.23920000000000002,7.0980316032,39.81,-33.57,52.0747635616,133.16,7.094,0.23920000000000002,7.0980316032,7.094,0.23920000000000002,7.0980316032,0.0,0.0,0.0,134.19
2021-04-21 00:30:00,38.7154,-2.958,38.8282366476,6.9754000000000005,0.212,6.9786208638,31.74,-3.17,31.8979074549,132.52,44.8954,-36.198,57.6705483341,6.9754000000000005,0.212,6.9786208638,37.92,-36.41,52.5700913067,134.21,6.9754000000000005,0.212,6.9786208638,6.9754000000000005,0.212,6.9786208638,0.0,0.0,0.0,132.97
2021-04-21 01:00:00,38.0906,-3.104,38.216863089,7.0606,0.186,7.0630495085,31.03,-3.29,31.203926035,132.05,44.0906,-36.584,57.291972076,7.0606,0.186,7.0630495085,37.03,-36.77,52.1848043016,134.01,7.0606,0.186,7.0630495085,7.0606,0.186,7.0630495085,0.0,0.0,0.0,132.32
2021-04-21 01:30:00,38.1842,-3.0536,38.3061039862,7.1442,0.1764,7.146377446,31.04,-3.23,31.2076032402,132.41,44.1642,-36.1836,57.0940405874,7.1442,0.1764,7.146377446,37.02,-36.36,51.8895943326,134.38,7.1442,0.1764,7.146377446,7.1442,0.1764,7.146377446,0.0,0.0,0.0,132.72
2021-04-21 02:00:00,38.1094,-3.2718,38.249588803,7.1194,0.19820000000000002,7.1221583526,30.99,-3.47,31.1836655959,131.69,44.1294,-36.3618,57.1802801987,7.1194,0.19820000000000002,7.1221583526,37.01,-36.56,52.0228190317,133.68,7.1194,0.19820000000000002,7.1221583526,7.1194,0.19820000000000002,7.1221583526,0.0,0.0,0.0,131.98
2021-04-21 02:30:00,37.3182,-3.9344,37.5250257109,7.1082,0.18560000000000001,7.1106226591,30.21,-4.12,30.4896457834,131.6,43.2182,-37.4244,57.1699092758,7.1082,0.18560000000000001,7.1106226591,36.11,-37.61,52.1387015565,133.53,7.1082,0.18560000000000001,7.1106226591,7.1082,0.18560000000000001,7.1106226591,0.0,0.0,0.0,131.89
2021-04-21 03:00:00,36.394,-4.1982,36.6353397588,7.154,0.2218,7.1574374772,29.24,-4.42,29.5721828751,132.22,42.094,-37.8682,56.6207153544,7.154,0.2218,7.1574374772,34.94,-38.09,51.6880227906,134.02,7.154,0.2218,7.1574374772,7.154,0.2218,7.1574374772,0.0,0.0,0.0,132.53
2021-04-21 03:30:00,35.6582,-4.3818,35.9264164436,7.1482,0.2082,7.1512313961,28.51,-4.59,28.8771224328,132.28,41.1882,-38.1718,56.1565146219,7.1482,0.2082,7.1512313961,34.04,-38.38,51.3005458061,134.14,7.1482,0.2082,7.1512313961,7.1482,0.2082,7.1512313961,0.0,0.0,0.0,132.65
2021-04-21 04:00:00,36.7912,-3.2284,36.9325732112,7.1012,0.2016,7.1040610921,29.69,-3.43,29.8874722919,132.41,42.5012,-36.5984,56.0873861398,7.1012,0.2016,7.1040610921,35.4,-36.8,51.0627065479,134.18,7.1012,0.2016,7.1040610921,7.1012,0.2016,7.1040610921,0.0,0.0,0.0,132.76
2021-04-21 04:30:00,36.6408,-3.2388,36.7836655335,7.0208,0.1912,7.023403027,29.62,-3.43,29.8179358776,132.11,42.3308,-36.5088,55.8998131131,7.0208,0.1912,7.023403027,35.31,-36.7,50.9282446193,134.07,7.0208,0.1912,7.023403027,7.0208,0.1912,7.023403027,0.0,0.0,0.0,132.4
2021-04-21 05:00:00,35.9974,-3.4656000000000002,36.1638381553,7.1174,0.2044,7.1203344107,28.88,-3.67,29.1122534339,131.8,41.5774,-36.6456,55.4218385668,7.1174,0.2044,7.1203344107,34.46,-36.85,50.4520970823,133.7,7.1174,0.2044,7.1203344107,7.1174,0.2044,7.1203344107,0.0,0.0,0.0,132.06
2021-04-21 05:30:00,36.6958,-3.5082,36.8631144219,7.0958,0.2018,7.0986689513,29.6,-3.71,29.8315956663,131.47,42.5058,-36.2182,55.843540762399996,7.0958,0.2018,7.0986689513,35.41,-36.42,50.7965008637,133.34,7.0958,0.2018,7.0986689513,7.0958,0.2018,7.0986689513,0.0,0.0,0.0,131.74
2021-04-21 06:00:00,36.3252,-4.2982,36.5786095728,7.1552,0.1718,7.1572622056,29.17,-4.47,29.510503215,131.52,42.1252,-36.9282,56.0198574639,7.1552,0.1718,7.1572622056,34.97,-37.1,50.9834375067,133.37,7.1552,0.1718,7.1572622056,7.1552,0.1718,7.1572622056,0.0,0.0,0.0,131.74
2021-04-21 06:30:00,39.6594,-11.7462,41.3623164583,7.1994,0.2038,7.2022839988,32.46,-11.95,34.5897976288,131.32,49.2094,-7.9562,49.8484319392,7.1994,0.2038,7.2022839988,42.01,-8.16,42.795159773,133.07,7.1994,0.2038,7.2022839988,7.1994,0.2038,7.2022839988,0.0,0.0,0.0,131.57
2021-04-21 07:00:00,43.024,-13.3864,45.0584096586,7.344,0.2336,7.3477142677,35.68,-13.62,38.1911874652,131.53,54.294,2.3136,54.3432717175,7.344,0.2336,7.3477142677,46.95,2.08,46.9960519618,132.34,7.344,0.2336,7.3477142677,7.344,0.2336,7.3477142677,0.0,0.0,0.0,132.84
2021-04-21 07:30:00,47.4558,-11.982,48.9450843052,7.5558,0.218,7.5589442146,39.9,-12.2,41.7234945804,131.6,59.7958,4.108,59.93674467,7.5558,0.218,7.5589442146,52.24,3.89,52.3846322885,132.29,7.5558,0.218,7.5589442146,7.5558,0.218,7.5589442146,0.0,0.0,0.0,133.21
2021-04-21 08:00:00,50.4632,-11.1714,51.6849565367,8.0132,0.1386,8.0143985551,42.45,-11.31,43.9308388265,131.03,63.3732,5.0386,63.5731859214,8.0132,0.1386,8.0143985551,55.36,4.9,55.576430256,131.82,8.0132,0.1386,8.0143985551,8.0132,0.1386,8.0143985551,0.0,0.0,0.0,132.6
2021-04-21 08:30:00,50.4632,-11.377,51.7297852619,9.2932,-0.027,9.2932392221,41.17,-11.35,42.7058707908,130.51,62.8232,5.013,63.0228897087,9.2932,-0.027,9.2932392221,53.53,5.04,53.7667415788,131.2,9.2932,-0.027,9.2932392221,9.2932,-0.027,9.2932392221,0.0,0.0,0.0,132.02
2021-04-21 09:00:00,49.9122,-11.8226,51.2932898107,11.6922,-0.3226,11.6966495887,38.22,-11.5,39.9126345911,131.14,60.8322,4.4974,60.9982226266,11.6922,-0.3226,11.6966495887,49.14,4.82,49.3758240438,131.42,11.6922,-0.3226,11.6966495887,11.6922,-0.3226,11.6966495887,0.0,0.0,0.0,132.75
2021-04-21 09:30:00,50.55,-10.8306,51.697237802000004,12.6,-0.4106,12.6066883978,37.95,-10.42,39.354528329,131.2,60.97,5.5994,61.2265806685,12.6,-0.4106,12.6066883978,48.37,6.01,48.7419429239,131.46,12.6,-0.4106,12.6066883978,12.6,-0.4106,12.6066883978,0.0,0.0,0.0,132.91
2021-04-21 10:00:00,49.9524,-10.8884,51.1253314935,14.1424,-0.7284,14.1611455864,35.81,-10.16,37.2234025849,131.2,59.2624,5.7416,59.5398859952,14.1424,-0.7284,14.1611455864,45.12,6.47,45.5815236691,131.46,14.1424,-0.7284,14.1611455864,14.1424,-0.7284,14.1611455864,0.0,0.0,0.0,132.91
2021-04-21 10:30:00,49.7962,-11.0502,51.0075333111,14.7362,-0.8502000000000001,14.7607056227,35.06,-10.2,36.5136084221,131.63,58.7862,5.7398,59.0657482343,14.7362,-0.8502000000000001,14.7607056227,44.05,6.59,44.5402132909,131.93,14.7362,-0.8502000000000001,14.7607056227,14.7362,-0.8502000000000001,14.7607056227,0.0,0.0,0.0,133.36
2021-04-21 11:00:00,50.5056,-10.3964,51.5645300989,14.5056,-0.7764000000000001,14.5263632173,36.0,-9.62,37.2631775349,132.0,59.7356,6.5736,60.0962072374,14.5056,-0.7764000000000001,14.5263632173,45.23,7.35,45.8233062971,132.23,14.5056,-0.7764000000000001,14.5263632173,14.5056,-0.7764000000000001,14.5263632173,0.0,0.0,0.0,133.72
2021-04-21 11:30:00,48.0136,-10.399000000000001,49.1268255229,13.2536,-1.039,13.2942631973,34.76,-9.36,35.9981555083,132.08,56.3036,6.691,56.6997782532,13.2536,-1.039,13.2942631973,43.05,7.73,43.7384887713,132.4,13.2536,-1.039,13.2942631973,13.2536,-1.039,13.2942631973,0.0,0.0,0.0,133.8
2021-04-21 12:00:00,49.419,-10.6074,50.5445792916,14.479,-1.0974,14.5205278058,34.94,-9.51,36.2110991272,132.39,57.739,6.4726,58.1006598221,14.479,-1.0974,14.5205278058,43.26,7.57,43.9173371233,132.7,14.479,-1.0974,14.5205278058,14.479,-1.0974,14.5205278058,0.0,0.0,0.0,134.08
2021-04-21 12:30:00,49.9632,-10.3864,51.0313497685,15.3932,-1.1264,15.4343572331,34.57,-9.26,35.7887202901,132.45,58.2732,6.4236,58.6261756829,15.3932,-1.1264,15.4343572331,42.88,7.55,43.539601514,132.78,15.3932,-1.1264,15.4343572331,15.3932,-1.1264,15.4343572331,0.0,0.0,0.0,134.14
2021-04-21 13:00:00,47.728,-12.2872,49.2842496934,16.018,-1.1272,16.0576120217,31.71,-11.16,33.6165093369,131.29,55.438,4.1628,55.5940711573,16.018,-1.1272,16.0576120217,39.42,5.29,39.7733642027,131.78,16.018,-1.1272,16.0576120217,16.018,-1.1272,16.0576120217,0.0,0.0,0.0,132.98
2021-04-21 13:30:00,47.2554,-12.4698,48.872985802,17.5254,-1.3298,17.5757791634,29.73,-11.14,31.7485826455,131.95,54.1654,4.0302,54.3151274435,17.5254,-1.3298,17.5757791634,36.64,5.36,37.0299770456,132.23,17.5254,-1.3298,17.5757791634,17.5254,-1.3298,17.5757791634,0.0,0.0,0.0,133.73
2021-04-21 14:00:00,46.612,-12.7008,48.3113740711,17.492,-1.3408,17.5433123623,29.12,-11.36,31.2573831278,131.95,53.222,3.6492,53.3469581573,17.492,-1.3408,17.5433123623,35.73,4.99,36.0767653761,132.23,17.492,-1.3408,17.5433123623,17.492,-1.3408,17.5433123623,0.0,0.0,0.0,133.73
2021-04-21 14:30:00,46.3752,-12.3808,47.999410243,17.4552,-1.2408000000000001,17.4992454603,28.92,-11.14,30.9913859,132.44,52.9852,3.6692,53.1120932338,17.4552,-1.2408000000000001,17.4992454603,35.53,4.91,35.8676595278,132.66,17.4552,-1.2408000000000001,17.4992454603,17.4552,-1.2408000000000001,17.4992454603,0.0,0.0,0.0,134.28
2021-04-21 15:00:00,46.008,-12.6766,47.722450184,17.328,-1.2166000000000001,17.3706562789,28.68,-11.46,30.8848506553,132.35,52.688,3.3834,52.7965220404,17.328,-1.2166000000000001,17.3706562789,35.36,4.6,35.6579528296,132.69,17.328,-1.2166000000000001,17.3706562789,17.328,-1.2166000000000001,17.3706562789,0.0,0.0,0.0,134.21
2021-04-21 15:30:00,46.9898,-5.2444,47.2815506873,17.5098,-1.2044,17.5511730491,29.48,-4.04,29.7555372998,132.61,51.2598,-19.8944,54.9850365772,17.5098,-1.2044,17.5511730491,33.75,-18.69,38.5795101058,132.99,17.5098,-1.2044,17.5511730491,17.5098,-1.2044,17.5511730491,0.0,0.0,0.0,134.48
2021-04-21 16:00:00,48.0108,-0.864,48.0185736215,16.8208,-1.114,16.8576483722,31.19,0.25,31.1910019076,131.97,51.4008,-32.944,61.0520218882,16.8208,-1.114,16.8576483722,34.58,-31.83,46.9992053124,133.2,16.8208,-1.114,16.8576483722,16.8208,-1.114,16.8576483722,0.0,0.0,0.0,132.86
2021-04-21 16:30:00,48.6498,-0.7658,48.6558268831,15.5798,-0.9158000000000001,15.6066927208,33.07,0.15,33.0703401857,131.63,52.769800000000004,-32.7658,62.1148085538,15.5798,-0.9158000000000001,15.6066927208,37.19,-31.85,48.9644626234,133.17,15.5798,-0.9158000000000001,15.6066927208,15.5798,-0.9158000000000001,15.6066927208,0.0,0.0,0.0,131.93
2021-04-21 17:00:00,51.679,0.336,51.6800922697,14.449,-0.714,14.4666304646,37.23,1.05,37.2448036644,131.49,56.999,-30.954,64.8616690889,14.449,-0.714,14.4666304646,42.55,-30.24,52.2011503705,133.12,14.449,-0.714,14.4666304646,14.449,-0.714,14.4666304646,0.0,0.0,0.0,131.79
2021-04-21 17:30:00,54.0424,-3.251,54.1400960357,13.8824,-0.491,13.8910802589,40.16,-2.76,40.2547289147,131.08,61.8924,-19.861,65.0009884445,13.8824,-0.491,13.8910802589,48.01,-19.37,51.7702327598,132.91,13.8824,-0.491,13.8910802589,13.8824,-0.491,13.8910802589,0.0,0.0,0.0,131.27
2021-04-21 18:00:00,55.0256,-11.3688,56.1877768629,12.0656,-0.2388,12.0679629101,42.96,-11.13,44.3783562111,130.88,67.0356,5.2212,67.2386242929,12.0656,-0.2388,12.0679629101,54.97,5.46,55.2404969203,132.14,12.0656,-0.2388,12.0679629101,12.0656,-0.2388,12.0679629101,0.0,0.0,0.0,131.5
2021-04-21 18:30:00,55.7044,-11.5854,56.8964117719,10.5544,-0.0954,10.554831146,45.15,-11.49,46.5890824121,132.16,68.6644,5.2446,68.8644005021,10.5544,-0.0954,10.554831146,58.11,5.34,58.3548429867,132.49,10.5544,-0.0954,10.554831146,10.5544,-0.0954,10.554831146,0.0,0.0,0.0,133.79
2021-04-21 19:00:00,55.8898,-11.7084,57.103032972,9.2398,0.0816,9.2401603125,46.65,-11.79,48.1168016393,132.16,69.6198,5.0816,69.8050084922,9.2398,0.0816,9.2401603125,60.38,5.0,60.5866685006,132.49,9.2398,0.0816,9.2401603125,9.2398,0.0816,9.2401603125,0.0,0.0,0.0,133.79
2021-04-21 19:30:00,56.327,-11.3602,57.4611614314,7.977,0.1298,7.9780559687,48.35,-11.49,49.6965049073,131.8,70.617,5.4398,70.8262106359,7.977,0.1298,7.9780559687,62.64,5.31,62.864661774300004,132.03,7.977,0.1298,7.9780559687,7.977,0.1298,7.9780559687,0.0,0.0,0.0,133.41
2021-04-21 20:00:00,55.7236,-12.104,57.0230340561,7.5436,0.196,7.5461458348,48.18,-12.3,49.72526923,131.62,70.1736,4.746,70.333908273,7.5436,0.196,7.5461458348,62.63,4.55,62.7950587228,131.84,7.5436,0.196,7.5461458348,7.5436,0.196,7.5461458348,0.0,0.0,0.0,133.19
2021-04-21 20:30:00,54.8638,-12.5044,56.2707434623,7.3238,0.2356,7.3275885392,47.54,-12.74,49.2174684436,132.47,69.2338,4.2556,69.3644663628,7.3238,0.2356,7.3275885392,61.91,4.02,62.0403779808,132.56,7.3238,0.2356,7.3275885392,7.3238,0.2356,7.3275885392,0.0,0.0,0.0,134.08
2021-04-21 21:00:00,53.9508,-12.7192,55.4298373557,7.3508,0.15080000000000002,7.3523466512,46.6,-12.87,48.3445643273,132.62,68.1308,3.8108,68.2372926286,7.3508,0.15080000000000002,7.3523466512,60.78,3.66,60.8900977171,132.92,7.3508,0.15080000000000002,7.3523466512,7.3508,0.15080000000000002,7.3523466512,0.0,0.0,0.0,134.23
2021-04-21 21:30:00,53.1434,-8.836,53.8729603749,7.3534,0.17400000000000002,7.3554583515,45.79,-9.01,46.6680211708,131.9,65.5134,-9.516,66.2009050962,7.3534,0.17400000000000002,7.3554583515,58.16,-9.69,58.9616968887,132.41,7.3534,0.17400000000000002,7.3554583515,7.3534,0.17400000000000002,7.3554583515,0.0,0.0,0.0,133.54
2021-04-21 22:00:00,50.643,-13.2946,52.3589518436,7.303,0.16540000000000002,7.3048727682,43.34,-13.46,45.3820140584,131.76,63.923,2.4754,63.9709116252,7.303,0.16540000000000002,7.3048727682,56.62,2.31,56.6671024493,132.56,7.303,0.16540000000000002,7.3048727682,7.303,0.16540000000000002,7.3048727682,0.0,0.0,0.0,132.88
2021-04-21 22:30:00,48.337,-14.242,50.3914688514,7.257,0.098,7.2576616758,41.08,-14.34,43.5109411528,131.05,61.047,1.198,61.0587537786,7.257,0.098,7.2576616758,53.79,1.1,53.8012462681,131.53,7.257,0.098,7.2576616758,7.257,0.098,7.2576616758,0.0,0.0,0.0,132.76
2021-04-21 23:00:00,45.855,-14.7302,48.1628468536,7.405,0.17980000000000002,7.4071825305,38.45,-14.91,41.2396726466,131.05,57.885,0.7998000000000001,57.890525175,7.405,0.17980000000000002,7.4071825305,50.48,0.62,50.4838073049,134.63,7.405,0.17980000000000002,7.4071825305,7.405,0.17980000000000002,7.4071825305,0.0,0.0,0.0,132.76
2021-04-21 23:30:00,42.877,-15.8062,45.6976267156,7.357,0.1738,7.3590526184,35.52,-15.98,38.9490795783,132.23,54.177,-0.3462,54.1781061264,7.357,0.1738,7.3590526184,46.82,-0.52,46.8228875658,133.6,7.357,0.1738,7.3590526184,7.357,0.1738,7.3590526184,0.0,0.0,0.0,134.03
2021-04-22 00:00:00,41.433,-15.8376,44.3567702021,7.113,0.16240000000000002,7.114853671,34.32,-16.0,37.8663755857,132.23,52.353,-0.24760000000000001,52.3535855005,7.113,0.16240000000000002,7.114853671,45.24,-0.41000000000000003,45.241857831,133.6,7.113,0.16240000000000002,7.114853671,7.113,0.16240000000000002,7.114853671,0.0,0.0,0.0,134.03
2021-04-22 00:30:00,39.3232,-16.5662,42.6702828756,7.3332,0.1638,7.3350291533,31.99,-16.73,36.100595563,132.63,49.6632,-1.1162,49.6757419339,7.3332,0.1638,7.3350291533,42.33,-1.28,42.3493482831,134.02,7.3332,0.1638,7.3350291533,7.3332,0.1638,7.3350291533,0.0,0.0,0.0,134.46
2021-04-22 01:00:00,39.4478,-5.9542,39.8946289929,7.4678,0.2058,7.4706352126,31.98,-6.16,32.5678675998,132.63,46.3678,-30.9642,55.756206457,7.4678,0.2058,7.4706352126,38.9,-31.17,49.8475566101,134.11,7.4678,0.2058,7.4706352126,7.4678,0.2058,7.4706352126,0.0,0.0,0.0,134.52
2021-04-22 01:30:00,39.6872,-3.8296,39.8715397245,7.4172,0.1804,7.4193935062,32.27,-4.01,32.5181949069,132.34,45.9472,-37.0796,59.0427127087,7.4172,0.1804,7.4193935062,38.53,-37.26,53.5991464484,134.91,7.4172,0.1804,7.4193935062,7.4172,0.1804,7.4193935062,0.0,0.0,0.0,132.95
2021-04-22 02:00:00,40.1408,-3.779,40.3182919484,7.4208,0.181,7.4230070484,32.72,-3.96,32.9587621127,132.16,46.4608,-37.019,59.4054904671,7.4208,0.181,7.4230070484,39.04,-37.2,53.9255190054,135.05,7.4208,0.181,7.4230070484,7.4208,0.181,7.4230070484,0.0,0.0,0.0,132.54
2021-04-22 02:30:00,39.9054,-3.9236,40.0978252044,7.3454,0.1864,7.3477647023,32.56,-4.11,32.8183744265,131.93,46.1854,-37.2836,59.3561959876,7.3454,0.1864,7.3477647023,38.84,-37.47,53.9680136748,134.89,7.3454,0.1864,7.3477647023,7.3454,0.1864,7.3477647023,0.0,0.0,0.0,132.32
2021-04-22 03:00:00,39.3878,-3.9446,39.5848286342,7.3278,0.1754,7.3298989079,32.06,-4.12,32.3236445965,131.93,45.5378,-37.2946,58.8606695341,7.3278,0.1754,7.3298989079,38.21,-37.47,53.5163993557,134.77,7.3278,0.1754,7.3298989079,7.3278,0.1754,7.3298989079,0.0,0.0,0.0,132.32
2021-04-22 03:30:00,39.034,-3.8548,39.2238784293,7.174,0.20520000000000002,7.1769340975,31.86,-4.06,32.11764624,131.83,45.174,-37.3548,58.6180122406,7.174,0.20520000000000002,7.1769340975,38.0,-37.56,53.4298942541,134.66,7.174,0.20520000000000002,7.1769340975,7.174,0.20520000000000002,7.1769340975,0.0,0.0,0.0,132.28
2021-04-22 04:00:00,37.9454,-4.4692,38.2076841722,7.3054,0.2008,7.3081591253,30.64,-4.67,30.9938461634,132.18,43.8954,-38.1592,58.1629666179,7.3054,0.2008,7.3081591253,36.59,-38.36,53.0124296746,134.97,7.3054,0.2008,7.3081591253,7.3054,0.2008,7.3081591253,0.0,0.0,0.0,132.61
2021-04-22 04:30:00,38.0992,-4.196,38.3295637418,7.2692,0.134,7.2704349691,30.83,-4.33,31.1325842165,132.49,44.0892,-37.846,58.1048816593,7.2692,0.134,7.2704349691,36.82,-37.98,52.8979470301,135.27,7.2692,0.134,7.2704349691,7.2692,0.134,7.2704349691,0.0,0.0,0.0,132.89
2021-04-22 05:00:00,37.9854,-4.1292,38.2091730583,7.3054,0.2008,7.3081591253,30.68,-4.33,30.9840491221,132.49,43.9754,-37.6992,57.922927117,7.3054,0.2008,7.3081591253,36.67,-37.9,52.7361251895,135.27,7.3054,0.2008,7.3081591253,7.3054,0.2008,7.3081591253,0.0,0.0,0.0,132.89
2021-04-22 05:30:00,37.9026,-4.7854,38.2034964358,7.3225999999999996,0.1746,7.3246812845000004,30.58,-4.96,30.9796384743,132.27,43.9126,-38.1854,58.1931371548,7.3225999999999996,0.1746,7.3246812845000004,36.59,-38.36,53.0124296746,135.02,7.3225999999999996,0.1746,7.3246812845000004,7.3225999999999996,0.1746,7.3246812845000004,0.0,0.0,0.0,132.69
2021-04-22 06:00:00,39.0888,-4.3674,39.3320285289,7.3188,0.19260000000000002,7.3213337719,31.77,-4.5600000000000005,32.0955838084,131.59,45.3788,-37.7874,59.0518677791,7.3188,0.19260000000000002,7.3213337719,38.06,-37.98,53.7684293987,134.38,7.3188,0.19260000000000002,7.3213337719,7.3188,0.19260000000000002,7.3213337719,0.0,0.0,0.0,132.01
2021-04-22 06:30:00,42.6312,-2.9178,42.7309345823,7.4012,0.2122,7.404241371,35.23,-3.13,35.3687687091,130.97,49.6412,-35.0478,60.7667427322,7.4012,0.2122,7.404241371,42.24,-35.26,55.0225880889,133.48,7.4012,0.2122,7.404241371,7.4012,0.2122,7.404241371,0.0,0.0,0.0,131.25
2021-04-22 07:00:00,44.8512,-2.801,44.9385774412,7.6212,0.179,7.623301807,37.23,-2.98,37.3490736164,130.97,52.3012,-34.881,62.8657274072,7.6212,0.179,7.623301807,44.68,-35.06,56.7935383649,133.48,7.6212,0.179,7.623301807,7.6212,0.179,7.623301807,0.0,0.0,0.0,131.25
2021-04-22 07:30:00,47.8692,-9.9654,48.8954957619,8.2292,0.0946,8.2297437263,39.64,-10.06,40.8966159969,130.87,58.4092,-11.6154,59.552935795,8.2292,0.0946,8.2297437263,50.18,-11.71,51.52821072,133.29,8.2292,0.0946,8.2297437263,8.2292,0.0946,8.2297437263,0.0,0.0,0.0,131.12
2021-04-22 08:00:00,51.3734,-12.8646,52.9596465313,12.4534,-0.0446,12.4534798639,38.92,-12.82,40.9770521146,130.77,62.2234,3.0254,62.2969064458,12.4534,-0.0446,12.4534798639,49.77,3.07,49.8645946539,132.51,12.4534,-0.0446,12.4534798639,12.4534,-0.0446,12.4534798639,0.0,0.0,0.0,131.95
2021-04-22 08:30:00,52.4784,-12.1052,53.856460463,14.3484,-0.25520000000000004,14.3506693084,38.13,-11.85,39.9289293621,130.72,62.6284,4.1048,62.7627745531,14.3484,-0.25520000000000004,14.3506693084,48.28,4.36,48.4764685182,131.96,14.3484,-0.25520000000000004,14.3506693084,14.3484,-0.25520000000000004,14.3506693084,0.0,0.0,0.0,132.43
2021-04-22 09:00:00,51.156,-11.7322,52.484100953,15.966,-0.5422,15.9752038122,35.19,-11.19,36.9263076952,131.25,60.106,4.1578,60.2496351594,15.966,-0.5422,15.9752038122,44.14,4.7,44.389521286,132.88,15.966,-0.5422,15.9752038122,15.966,-0.5422,15.9752038122,0.0,0.0,0.0,132.98
2021-04-22 09:30:00,49.7876,-12.5004,51.3328853068,16.8576,-0.8004,16.8765908263,32.93,-11.7,34.9467437682,131.41,57.9876,3.2796,58.0802679911,16.8576,-0.8004,16.8765908263,41.13,4.08,41.3318678504,132.99,16.8576,-0.8004,16.8765908263,16.8576,-0.8004,16.8765908263,0.0,0.0,0.0,133.23
2021-04-22 10:00:00,48.0338,-13.0982,49.7876368758,16.3038,-1.0382,16.336822019,31.73,-12.06,33.9446092922,131.33,56.2638,2.8218,56.334516468,16.3038,-1.0382,16.336822019,39.96,3.86,40.1459985553,132.82,16.3038,-1.0382,16.336822019,16.3038,-1.0382,16.336822019,0.0,0.0,0.0,133.23
2021-04-22 10:30:00,50.1422,-13.5288,51.9352351519,17.7122,-1.2088,17.7534004146,32.43,-12.32,34.691314475,131.8,58.1822,2.4912,58.2355087063,17.7122,-1.2088,17.7534004146,40.47,3.7,40.638785661,133.27,17.7122,-1.2088,17.7534004146,17.7122,-1.2088,17.7534004146,0.0,0.0,0.0,133.69
2021-04-22 11:00:00,48.769,-13.365,50.5671690527,18.709,-1.375,18.7594591073,30.06,-11.99,32.362998934,131.8,55.929,2.6550000000000002,55.9919821582,18.709,-1.375,18.7594591073,37.22,4.03,37.4375386477,133.27,18.709,-1.375,18.7594591073,18.709,-1.375,18.7594591073,0.0,0.0,0.0,133.69
2021-04-22 11:30:00,47.5674,-13.0126,49.315162998,19.3274,-1.5026000000000002,19.3857214857,28.24,-11.51,30.4955357389,131.83,54.1174,3.1174,54.2071136062,19.3274,-1.5026000000000002,19.3857214857,34.79,4.62,35.0954199291,133.23,19.3274,-1.5026000000000002,19.3857214857,19.3274,-1.5026000000000002,19.3857214857,0.0,0.0,0.0,133.74
2021-04-22 12:00:00,45.417,-13.2798,47.3186747177,18.397,-1.5897999999999999,18.4655645199,27.02,-11.69,29.4403889241,132.02,51.647,2.8102,51.7233973463,18.397,-1.5897999999999999,18.4655645199,33.25,4.4,33.5398643408,133.44,18.397,-1.5897999999999999,18.4655645199,18.397,-1.5897999999999999,18.4655645199,0.0,0.0,0.0,133.94
2021-04-22 12:30:00,45.165,-13.3458,47.0955157381,18.795,-1.6158000000000001,18.8643270391,26.37,-11.73,28.8612161906,131.84,51.125,2.6942,51.1959406461,18.795,-1.6158000000000001,18.8643270391,32.33,4.31,32.6160236694,133.27,18.795,-1.6158000000000001,18.8643270391,18.795,-1.6158000000000001,18.8643270391,0.0,0.0,0.0,133.79
