Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-22 13:00:00,45.3838,-13.3926,47.3186119534,18.9738,-1.6226,19.0430543033,26.41,-11.77,28.9140277374,131.84,51.3738,2.6673999999999998,51.4430009739,18.9738,-1.6226,19.0430543033,32.4,4.29,32.6827798695,133.27,18.9738,-1.6226,19.0430543033,18.9738,-1.6226,19.0430543033,0.0,0.0,0.0,133.79
2021-04-22 13:30:00,44.0732,-13.7194,46.1591691281,18.9932,-1.5694,19.0579291267,25.08,-12.15,27.8680623654,131.99,49.8232,2.2406,49.873555584100004,18.9932,-1.5694,19.0579291267,30.83,3.81,31.0645296118,133.39,18.9932,-1.5694,19.0579291267,18.9932,-1.5694,19.0579291267,0.0,0.0,0.0,133.95
2021-04-22 14:00:00,43.3958,-13.6062,45.4788317361,18.8358,-1.6062,18.9041593328,24.56,-12.0,27.3348422348,132.05,48.9958,2.3138,49.0504035466,18.8358,-1.6062,18.9041593328,30.16,3.92,30.413681132,133.45,18.8358,-1.6062,18.9041593328,18.8358,-1.6062,18.9041593328,0.0,0.0,0.0,134.03
2021-04-22 14:30:00,42.2836,-13.981,44.5350557422,18.7136,-1.631,18.7845411432,23.57,-12.35,26.6095358847,132.05,47.7036,1.869,47.7401991403,18.7136,-1.631,18.7845411432,28.99,3.5,29.2005154064,133.49,18.7136,-1.631,18.7845411432,18.7136,-1.631,18.7845411432,0.0,0.0,0.0,134.03
2021-04-22 15:00:00,41.9958,-13.8568,44.222823563,18.9458,-1.5768,19.0113028454,23.05,-12.28,26.1170614733,132.15,47.2158,1.7631999999999999,47.2487104997,18.9458,-1.5768,19.0113028454,28.27,3.34,28.466620804,133.66,18.9458,-1.5768,19.0113028454,18.9458,-1.5768,19.0113028454,0.0,0.0,0.0,134.14
2021-04-22 15:30:00,41.8258,-14.1258,44.1467526697,18.6258,-1.4358,18.681058516,23.2,-12.69,26.4438291478,132.71,47.2358,1.2742,47.25298284,18.6258,-1.4358,18.681058516,28.61,2.71,28.7380618692,134.36,18.6258,-1.4358,18.681058516,18.6258,-1.4358,18.681058516,0.0,0.0,0.0,134.75
2021-04-22 16:00:00,43.0274,-14.325,45.3493415141,17.7374,-1.355,17.7890804641,25.29,-12.97,28.4219105621,132.71,49.1574,1.235,49.1729112394,17.7374,-1.355,17.7890804641,31.42,2.59,31.5265681608,134.36,17.7374,-1.355,17.7890804641,17.7374,-1.355,17.7890804641,0.0,0.0,0.0,134.75
2021-04-22 16:30:00,44.7876,-14.6618,47.1263991092,16.5676,-1.1418,16.6068984762,28.22,-13.52,31.2915132264,132.84,51.9776,0.8982,51.9853601026,16.5676,-1.1418,16.6068984762,35.41,2.04,35.4687143832,134.36,16.5676,-1.1418,16.6068984762,16.5676,-1.1418,16.6068984762,0.0,0.0,0.0,134.84
2021-04-22 17:00:00,46.223,-14.5732,48.4659043786,15.163,-0.9132,15.1904740953,31.06,-13.66,33.9310948836,132.88,54.603,1.0968,54.6140144948,15.163,-0.9132,15.1904740953,39.44,2.01,39.4911850924,134.36,15.163,-0.9132,15.1904740953,15.163,-0.9132,15.1904740953,0.0,0.0,0.0,134.84
2021-04-22 17:30:00,47.557,-14.9816,49.8609725894,14.827,-0.6416000000000001,14.8408752963,32.73,-14.34,35.7335766472,132.93,56.867,0.5584,56.8697415113,14.827,-0.6416000000000001,14.8408752963,42.04,1.2,42.057123059,134.42,14.827,-0.6416000000000001,14.8408752963,14.827,-0.6416000000000001,14.8408752963,0.0,0.0,0.0,134.84
2021-04-22 18:00:00,48.1454,-15.0002,50.4280233719,13.1954,-0.38020000000000004,13.2008762285,34.95,-14.62,37.8846525654,132.8,58.5554,0.5298,58.5577967243,13.1954,-0.38020000000000004,13.2008762285,45.36,0.91,45.3691271682,133.94,13.1954,-0.38020000000000004,13.2008762285,13.1954,-0.38020000000000004,13.2008762285,0.0,0.0,0.0,134.67
2021-04-22 18:30:00,49.6112,-14.506,51.6884435966,11.661200000000001,-0.176,11.6625280896,37.95,-14.33,40.5653965838,132.71,61.1912,1.134,61.2017067854,11.661200000000001,-0.176,11.6625280896,49.53,1.31,49.5473208156,133.82,11.661200000000001,-0.176,11.6625280896,11.661200000000001,-0.176,11.6625280896,0.0,0.0,0.0,134.55
2021-04-22 19:00:00,49.8584,-14.7872,52.0050125892,10.1284,0.0028,10.128400387,39.73,-14.79,42.3935962145,132.48,62.3184,0.8028000000000001,62.3235707129,10.1284,0.0028,10.128400387,52.19,0.8,52.1961310827,133.59,10.1284,0.0028,10.128400387,10.1284,0.0028,10.128400387,0.0,0.0,0.0,134.25
2021-04-22 19:30:00,50.6032,-14.7558,52.7106961051,8.2232,0.1042,8.2238601569,42.38,-14.86,44.9097316848,132.53,63.8432,0.8042,63.8482648463,8.2232,0.1042,8.2238601569,55.62,0.7000000000000001,55.6244047159,133.59,8.2232,0.1042,8.2238601569,8.2232,0.1042,8.2238601569,0.0,0.0,0.0,134.25
2021-04-22 20:00:00,50.8224,-14.4426,52.8346953859,7.5924,0.19740000000000002,7.5949657353,43.23,-14.64,45.641675035,132.37,64.3424,1.1974,64.3535407303,7.5924,0.19740000000000002,7.5949657353,56.75,1.0,56.7588098889,133.4,7.5924,0.19740000000000002,7.5949657353,7.5924,0.19740000000000002,7.5949657353,0.0,0.0,0.0,134.09
2021-04-22 20:30:00,50.9372,-14.2324,52.8881797153,7.5272,0.1976,7.5297931977,43.41,-14.43,45.7455243712,132.26,64.4972,1.3776,64.5119104476,7.5272,0.1976,7.5297931977,56.97,1.18,56.9822191565,133.35,7.5272,0.1976,7.5297931977,7.5272,0.1976,7.5297931977,0.0,0.0,0.0,133.97
2021-04-22 21:00:00,51.3822,-14.1768,53.302083778,7.5922,0.1632,7.5939538503,43.79,-14.34,46.0781911537,132.26,65.0322,1.4632,65.0486586417,7.5922,0.1632,7.5939538503,57.44,1.3,57.4547091194,133.63,7.5922,0.1632,7.5939538503,7.5922,0.1632,7.5939538503,0.0,0.0,0.0,133.97
2021-04-22 21:30:00,51.7042,-13.338,53.3968776394,7.6142,0.17200000000000001,7.6161424383,44.09,-13.51,46.1134275456,132.36,65.3642,2.802,65.4242298055,7.6142,0.17200000000000001,7.6161424383,57.75,2.63,57.8098555611,133.71,7.6142,0.17200000000000001,7.6161424383,7.6142,0.17200000000000001,7.6161424383,0.0,0.0,0.0,134.05
2021-04-22 22:00:00,49.2336,-14.5288,51.3325763858,7.5936,0.17120000000000002,7.5955296326,41.64,-14.7,44.1585733465,131.75,62.3036,1.4612,62.320732332,7.5936,0.17120000000000002,7.5955296326,54.71,1.29,54.725206258200004,133.47,7.5936,0.17120000000000002,7.5955296326,7.5936,0.17120000000000002,7.5955296326,0.0,0.0,0.0,133.4
2021-04-22 22:30:00,46.801,-15.6448,49.346665217,7.521,0.13520000000000001,7.5222151019,39.28,-15.78,42.3311563745,131.88,59.261,0.1052,59.2610933753,7.521,0.13520000000000001,7.5222151019,51.74,-0.03,51.7400086973,133.13,7.521,0.13520000000000001,7.5222151019,7.521,0.13520000000000001,7.5222151019,0.0,0.0,0.0,133.58
2021-04-22 23:00:00,44.344,-16.2818,47.238621352,7.494,0.1882,7.4963628007,36.85,-16.47,40.3631440797,132.25,56.104,-0.8518,56.1104658619,7.494,0.1882,7.4963628007,48.61,-1.04,48.62112401,133.45,7.494,0.1882,7.4963628007,7.494,0.1882,7.4963628007,0.0,0.0,0.0,134.0
2021-04-22 23:30:00,41.4338,-16.6148,44.6409157778,7.4938,0.1752,7.4958477493,33.94,-16.79,37.8659173928,132.39,52.4738,-1.2748,52.4892827297,7.4938,0.1752,7.4958477493,44.98,-1.45,45.0033654297,133.67,7.4938,0.1752,7.4958477493,7.4938,0.1752,7.4958477493,0.0,0.0,0.0,134.19
2021-04-23 00:00:00,39.7552,-16.6114,43.0861292877,7.5552,0.1786,7.5573106989,32.2,-16.79,36.3145163812,132.36,50.2852,-1.2014,50.2995497097,7.5552,0.1786,7.5573106989,42.73,-1.38,42.7522783019,133.64,7.5552,0.1786,7.5573106989,7.5552,0.1786,7.5573106989,0.0,0.0,0.0,134.24
2021-04-23 00:30:00,38.3958,-14.9776,41.2136622906,7.4758,0.1824,7.4780248328,30.92,-15.16,34.436492272,132.54,47.9958,-6.7676,48.4705810508,7.4758,0.1824,7.4780248328,40.52,-6.95,41.111712443,133.95,7.4758,0.1824,7.4780248328,7.4758,0.1824,7.4780248328,0.0,0.0,0.0,134.45
2021-04-23 01:00:00,38.3284,-4.3826,38.5781470436,7.5584,0.1774,7.5604815534,30.77,-4.5600000000000005,31.1060524657,132.54,44.3984,-37.7126,58.2533957922,7.5584,0.1774,7.5604815534,36.84,-37.89,52.8473055131,134.2,7.5584,0.1774,7.5604815534,7.5584,0.1774,7.5604815534,0.0,0.0,0.0,134.24
2021-04-23 01:30:00,38.5296,-4.5632,38.7988771796,7.4996,0.1768,7.5016837042999995,31.03,-4.74,31.3899426568,131.82,44.6396,-37.8332,58.5153391035,7.4996,0.1768,7.5016837042999995,37.14,-38.01,53.1426354258,134.52,7.4996,0.1768,7.5016837042999995,7.4996,0.1768,7.5016837042999995,0.0,0.0,0.0,132.26
2021-04-23 02:00:00,38.789,-4.686,39.071026567,7.539,0.074,7.5393631694,31.25,-4.76,31.6104428947,131.69,44.939,-38.066,58.8942618342,7.539,0.074,7.5393631694,37.4,-38.14,53.4174091472,134.37,7.539,0.074,7.5393631694,7.539,0.074,7.5393631694,0.0,0.0,0.0,132.14
2021-04-23 02:30:00,38.9746,-4.4096,39.223258627,7.5146,0.2104,7.5175448998,31.46,-4.62,31.7974212791,131.82,45.1246,-37.5096,58.6787833661,7.5146,0.2104,7.5175448998,37.61,-37.72,53.2664106168,134.49,7.5146,0.2104,7.5175448998,7.5146,0.2104,7.5175448998,0.0,0.0,0.0,132.28
2021-04-23 03:00:00,38.5186,-4.3508,38.7635396552,7.5986,0.2192,7.6017610197,30.92,-4.57,31.255900243,131.33,44.5086,-37.5908,58.2587651654,7.5986,0.2192,7.6017610197,36.91,-37.81,52.8388512366,134.15,7.5986,0.2192,7.6017610197,7.5986,0.2192,7.6017610197,0.0,0.0,0.0,131.78
2021-04-23 03:30:00,38.3366,-4.659,38.6186636299,7.5766,0.161,7.5783104027,30.76,-4.82,31.1353496849,131.5,44.2966,-37.989,58.3554015714,7.5766,0.161,7.5783104027,36.72,-38.15,52.9507403159,134.33,7.5766,0.161,7.5783104027,7.5766,0.161,7.5783104027,0.0,0.0,0.0,131.95
2021-04-23 04:00:00,38.12,-4.5886,38.395177431,7.63,0.20140000000000002,7.6326575948,30.49,-4.79,30.8639628045,131.65,44.0,-37.8686,58.0519669431,7.63,0.20140000000000002,7.6326575948,36.37,-38.07,52.650753081,134.44,7.63,0.20140000000000002,7.6326575948,7.63,0.20140000000000002,7.6326575948,0.0,0.0,0.0,132.13
2021-04-23 04:30:00,38.055,-4.6850000000000005,38.3423036606,7.505,0.195,7.5075328837,30.55,-4.88,30.937305959,131.4,43.925,-38.205,58.2153557921,7.505,0.195,7.5075328837,36.42,-38.4,52.9242515299,134.21,7.505,0.195,7.5075328837,7.505,0.195,7.5075328837,0.0,0.0,0.0,131.88
2021-04-23 05:00:00,38.2612,-4.261,38.4977343027,7.4012,0.199,7.4038748261,30.86,-4.46,31.1806221875,131.87,44.1912,-37.581,58.0102897635,7.4012,0.199,7.4038748261,36.79,-37.78,52.7335993461,134.61,7.4012,0.199,7.4038748261,7.4012,0.199,7.4038748261,0.0,0.0,0.0,132.33
2021-04-23 05:30:00,38.8282,-4.0136,39.0350880645,7.2882,0.1864,7.2905832551,31.54,-4.2,31.8184160511,131.6,44.9182,-37.4436,58.4779263671,7.2882,0.1864,7.2905832551,37.63,-37.63,53.2168563521,134.5,7.2882,0.1864,7.2905832551,7.2882,0.1864,7.2905832551,0.0,0.0,0.0,132.06
2021-04-23 06:00:00,39.0678,-4.058,39.2779882484,7.1678,0.182,7.170110239,31.9,-4.24,32.1805469189,131.99,45.2678,-37.098,58.5272186324,7.1678,0.182,7.170110239,38.1,-37.28,53.3048628176,134.77,7.1678,0.182,7.170110239,7.1678,0.182,7.170110239,0.0,0.0,0.0,132.38
2021-04-23 06:30:00,41.5902,-5.183,41.9119103005,7.2002,0.20700000000000002,7.2031749278,34.39,-5.39,34.8098290717,131.33,49.0202,-29.893,57.4157770743,7.2002,0.20700000000000002,7.2031749278,41.82,-30.1,51.5259390987,134.17,7.2002,0.20700000000000002,7.2031749278,7.2002,0.20700000000000002,7.2031749278,0.0,0.0,0.0,131.73
2021-04-23 07:00:00,43.7584,-10.3916,44.9753590438,7.4184,0.1884,7.420791947,36.34,-10.58,37.8488044725,130.89,53.7084,-10.9816,54.819592931,7.4184,0.1884,7.420791947,46.29,-11.17,47.6186203076,133.43,7.4184,0.1884,7.420791947,7.4184,0.1884,7.420791947,0.0,0.0,0.0,131.46
2021-04-23 07:30:00,47.9638,-9.245,48.8466594092,7.9138,0.085,7.9142564679,40.05,-9.33,41.1223953582,130.95,58.6938,-9.125,59.3988870556,7.9138,0.085,7.9142564679,50.78,-9.21,51.6084537649,132.86,7.9138,0.085,7.9142564679,7.9138,0.085,7.9142564679,0.0,0.0,0.0,132.29
2021-04-23 08:00:00,51.3194,-7.8614,51.9180356554,9.1594,-0.09140000000000001,9.1598560207,42.16,-7.77,42.8700186611,130.66,62.1494,-7.1514,62.5594952211,9.1594,-0.09140000000000001,9.1598560207,52.99,-7.06,53.4582425824,132.56,9.1594,-0.09140000000000001,9.1598560207,9.1594,-0.09140000000000001,9.1598560207,0.0,0.0,0.0,131.88
2021-04-23 08:30:00,52.9356,-7.269,53.4323507658,10.6656,-0.309,10.6700751806,42.27,-6.96,42.83917016,130.84,63.2856,-6.389,63.6072832965,10.6656,-0.309,10.6700751806,52.62,-6.08,52.970093449,132.81,10.6656,-0.309,10.6700751806,10.6656,-0.309,10.6700751806,0.0,0.0,0.0,131.98
2021-04-23 09:00:00,53.7656,-6.6768,54.1785880362,12.4356,-0.5168,12.4463339823,41.33,-6.16,41.7865349126,130.21,63.3656,-5.6568000000000005,63.6175970121,12.4356,-0.5168,12.4463339823,50.93,-5.14,51.1887145766,132.2,12.4356,-0.5168,12.4463339823,12.4356,-0.5168,12.4463339823,0.0,0.0,0.0,131.34
2021-04-23 09:30:00,53.0142,-6.3074,53.3880950812,13.5942,-0.7774000000000001,13.6164101143,39.42,-5.53,39.8059957795,130.41,61.7142,-5.0774,61.9227137035,13.5942,-0.7774000000000001,13.6164101143,48.12,-4.3,48.311741844,132.34,13.5942,-0.7774000000000001,13.6164101143,13.5942,-0.7774000000000001,13.6164101143,0.0,0.0,0.0,131.56
2021-04-23 10:00:00,52.2192,-6.311,52.5991784122,14.9692,-1.051,15.0060504344,37.25,-5.26,37.6195441227,130.76,59.9492,-5.421,60.1938021863,14.9692,-1.051,15.0060504344,44.98,-4.37,45.1917835452,132.83,14.9692,-1.051,15.0060504344,14.9692,-1.051,15.0060504344,0.0,0.0,0.0,131.94
2021-04-23 10:30:00,51.543,-6.1998,51.9145294599,16.213,-1.2498,16.2610998718,35.33,-4.95,35.6750809389,131.73,58.543,-5.4798,58.798903536,16.213,-1.2498,16.2610998718,42.33,-4.23,42.5408250978,133.79,16.213,-1.2498,16.2610998718,16.213,-1.2498,16.2610998718,0.0,0.0,0.0,132.99
2021-04-23 11:00:00,51.4498,-6.2632,51.8296208194,17.1898,-1.4232,17.248615083,34.26,-4.84,34.6001907509,131.62,57.9798,-5.4832,58.2384983519,17.1898,-1.4232,17.248615083,40.79,-4.06,40.9915564476,133.64,17.1898,-1.4232,17.248615083,17.1898,-1.4232,17.248615083,0.0,0.0,0.0,132.92
2021-04-23 11:30:00,50.7472,-6.6768,51.1845481184,18.3472,-1.5568,18.4131304802,32.4,-5.12,32.8020487165,131.75,56.6872,-5.9868,57.0024597546,18.3472,-1.5568,18.4131304802,38.34,-4.43,38.5950838838,133.77,18.3472,-1.5568,18.4131304802,18.3472,-1.5568,18.4131304802,0.0,0.0,0.0,133.06
2021-04-23 12:00:00,50.5072,-6.6638,50.9449063428,18.6972,-1.5937999999999999,18.7650069619,31.81,-5.07,32.2115041561,131.75,56.1172,-6.0138,56.4385145648,18.6972,-1.5937999999999999,18.7650069619,37.42,-4.42,37.680138004,133.77,18.6972,-1.5937999999999999,18.7650069619,18.6972,-1.5937999999999999,18.7650069619,0.0,0.0,0.0,133.06
2021-04-23 12:30:00,52.3038,-5.4384,52.5857745878,18.7638,-1.6184,18.8334651352,33.54,-3.8200000000000003,33.7568363447,131.75,53.7038,-4.5584,53.8969122028,18.7638,-1.6184,18.8334651352,34.94,-2.94,35.0634738724,133.73,18.7638,-1.6184,18.8334651352,18.7638,-1.6184,18.8334651352,0.0,0.0,0.0,133.06
2021-04-23 13:00:00,50.4854,-5.1326,50.7456322842,18.7554,-1.5626,18.8203811842,31.73,-3.5700000000000003,31.9302020037,131.55,54.5054,-4.5626,54.6960322868,18.7554,-1.5626,18.8203811842,35.75,-3.0,35.8756533042,133.69,18.7554,-1.5626,18.8203811842,18.7554,-1.5626,18.8203811842,0.0,0.0,0.0,132.84
2021-04-23 13:30:00,50.0586,-6.5894,50.4904310372,18.7386,-1.5594000000000001,18.8033735888,31.32,-5.03,31.7213382442,131.55,55.1986,-6.0694,55.5312799989,18.7386,-1.5594000000000001,18.8033735888,36.46,-4.51,36.737878273,133.69,18.7386,-1.5594000000000001,18.8033735888,18.7386,-1.5594000000000001,18.8033735888,0.0,0.0,0.0,132.84
2021-04-23 14:00:00,48.6974,-7.4524,49.2643383445,18.3974,-1.6224,18.4687982424,30.3,-5.83,30.8557757964,132.09,53.5574,-7.1224,54.0289151892,18.3974,-1.6224,18.4687982424,35.16,-5.5,35.5875764839,134.09,18.3974,-1.6224,18.4687982424,18.3974,-1.6224,18.4687982424,0.0,0.0,0.0,133.4
2021-04-23 14:30:00,46.68,-8.2886,47.4101601976,18.45,-1.5586,18.5157158641,28.23,-6.73,29.0211267872,132.36,51.13,-8.2186,51.7863136935,18.45,-1.5586,18.5157158641,32.68,-6.66,33.3517315892,134.32,18.45,-1.5586,18.5157158641,18.45,-1.5586,18.5157158641,0.0,0.0,0.0,133.71
2021-04-23 15:00:00,45.5722,-8.7052,46.3961843246,18.0322,-1.5051999999999999,18.0949126519,27.54,-7.2,28.4656213703,132.5,50.0122,-8.7452,50.7710416663,18.0322,-1.5051999999999999,18.0949126519,31.98,-7.24,32.7892970342,134.37,18.0322,-1.5051999999999999,18.0949126519,18.0322,-1.5051999999999999,18.0949126519,0.0,0.0,0.0,133.87
2021-04-23 15:30:00,26.3564,-3.7406,26.620516699,17.4764,-1.3306,17.5269807246,8.88,-2.41,9.2012227448,132.69,51.3264,-8.6406,52.0486244325,17.4764,-1.3306,17.5269807246,33.85,-7.31,34.630313310700004,134.55,17.4764,-1.3306,17.5269807246,17.4764,-1.3306,17.5269807246,0.0,0.0,0.0,134.09
2021-04-23 16:00:00,16.741,-1.286,16.790320932,16.741,-1.286,16.790320932,0.0,0.0,0.0,133.19,52.431,-8.856,53.1736635657,16.741,-1.286,16.790320932,35.69,-7.57,36.483982787,135.12,16.741,-1.286,16.790320932,16.741,-1.286,16.790320932,0.0,0.0,0.0,134.61
2021-04-23 16:30:00,15.737,-1.1162,15.7765354701,15.737,-1.1162,15.7765354701,0.0,0.0,0.0,133.57,53.707,-9.0062,54.4568956831,15.737,-1.1162,15.7765354701,37.97,-7.89,38.7810907531,135.45,15.737,-1.1162,15.7765354701,15.737,-1.1162,15.7765354701,0.0,0.0,0.0,134.96
2021-04-23 17:00:00,14.6254,-0.8906000000000001,14.6524910346,14.6254,-0.8906000000000001,14.6524910346,0.0,0.0,0.0,133.57,55.8654,-9.1106,56.6034093454,14.6254,-0.8906000000000001,14.6524910346,41.24,-8.22,42.0512306598,135.45,14.6254,-0.8906000000000001,14.6524910346,14.6254,-0.8906000000000001,14.6524910346,0.0,0.0,0.0,134.96
2021-04-23 17:30:00,12.9248,-0.5714,12.9374245119,12.9248,-0.5714,12.9374245119,0.0,0.0,0.0,133.5,58.5648,-8.6814,59.2047506962,12.9248,-0.5714,12.9374245119,45.64,-8.11,46.3549533491,135.34,12.9248,-0.5714,12.9374245119,12.9248,-0.5714,12.9374245119,0.0,0.0,0.0,134.82
2021-04-23 18:00:00,11.8504,-0.4398,11.8585582682,11.8504,-0.4398,11.8585582682,0.0,0.0,0.0,133.5,57.8004,-10.0698,58.6710074245,11.8504,-0.4398,11.8585582682,45.95,-9.63,46.9482630137,135.34,11.8504,-0.4398,11.8585582682,11.8504,-0.4398,11.8585582682,0.0,0.0,0.0,134.82
2021-04-23 18:30:00,10.1808,-0.2036,10.1828356365,10.1808,-0.2036,10.1828356365,0.0,0.0,0.0,133.38,58.9608,-10.0536,59.8117949037,10.1808,-0.2036,10.1828356365,48.78,-9.85,49.7645546549,135.09,10.1808,-0.2036,10.1828356365,10.1808,-0.2036,10.1828356365,0.0,0.0,0.0,134.71
2021-04-23 19:00:00,8.683,0.0094,8.6830050881,8.683,0.0094,8.6830050881,0.0,0.0,0.0,133.04,60.013,-9.7406,60.7983507783,8.683,0.0094,8.6830050881,51.33,-9.75,52.2477884699,134.76,8.683,0.0094,8.6830050881,8.683,0.0094,8.6830050881,0.0,0.0,0.0,134.32
2021-04-23 19:30:00,7.8306000000000004,0.0978,7.831210711,7.8306000000000004,0.0978,7.831210711,0.0,0.0,0.0,132.61,60.2706,-9.9722,61.0900155279,7.8306000000000004,0.0978,7.831210711,52.44,-10.07,53.3981132625,134.44,7.8306000000000004,0.0978,7.831210711,7.8306000000000004,0.0978,7.831210711,0.0,0.0,0.0,133.86
2021-04-23 20:00:00,7.4282,0.18660000000000002,7.4305433718,7.4282,0.18660000000000002,7.4305433718,0.0,0.0,0.0,132.89,59.8382,-10.0534,60.6768574565,7.4282,0.18660000000000002,7.4305433718,52.41,-10.24,53.4009896912,134.59,7.4282,0.18660000000000002,7.4305433718,7.4282,0.18660000000000002,7.4305433718,0.0,0.0,0.0,134.12
2021-04-23 20:30:00,7.1492,0.19440000000000002,7.1518425598,7.1492,0.19440000000000002,7.1518425598,0.0,0.0,0.0,132.71,60.4692,-10.2856,61.3377348457,7.1492,0.19440000000000002,7.1518425598,53.32,-10.48,54.3401582626,134.49,7.1492,0.19440000000000002,7.1518425598,7.1492,0.19440000000000002,7.1518425598,0.0,0.0,0.0,133.98
2021-04-23 21:00:00,7.0724,0.17020000000000002,7.0744476675,7.0724,0.17020000000000002,7.0744476675,0.0,0.0,0.0,133.17,60.7224,-10.2798,61.5863958176,7.0724,0.17020000000000002,7.0744476675,53.65,-10.45,54.6582564669,135.16,7.0724,0.17020000000000002,7.0744476675,7.0724,0.17020000000000002,7.0744476675,0.0,0.0,0.0,134.41
2021-04-23 21:30:00,7.058,0.167,7.0599754249,7.058,0.167,7.0599754249,0.0,0.0,0.0,132.1,58.568,-10.943,59.5815396998,7.058,0.167,7.0599754249,51.51,-11.11,52.6945177414,133.96,7.058,0.167,7.0599754249,7.058,0.167,7.0599754249,0.0,0.0,0.0,133.34
2021-04-23 22:00:00,7.0648,0.1822,7.0671490631,7.0648,0.1822,7.0671490631,0.0,0.0,0.0,131.7,55.9248,-11.6278,57.1208279691,7.0648,0.1822,7.0671490631,48.86,-11.81,50.2670438757,133.81,7.0648,0.1822,7.0671490631,7.0648,0.1822,7.0671490631,0.0,0.0,0.0,132.96
2021-04-23 22:30:00,7.1352,0.1312,7.1364061319,7.1352,0.1312,7.1364061319,0.0,0.0,0.0,131.42,53.5152,-12.0388,54.8526146731,7.1352,0.1312,7.1364061319,46.38,-12.17,47.9501126172,133.24,7.1352,0.1312,7.1364061319,7.1352,0.1312,7.1364061319,0.0,0.0,0.0,132.73
2021-04-23 23:00:00,7.17,0.126,7.1711070275,7.17,0.126,7.1711070275,0.0,0.0,0.0,130.59,51.91,-12.124,53.3070302681,7.17,0.126,7.1711070275,44.74,-12.25,46.3867448739,132.41,7.17,0.126,7.1711070275,7.17,0.126,7.1711070275,0.0,0.0,0.0,131.92
2021-04-23 23:30:00,7.1686,0.18760000000000002,7.1710542963,7.1686,0.18760000000000002,7.1710542963,0.0,0.0,0.0,131.35,50.0386,-12.5124,51.5792753315,7.1686,0.18760000000000002,7.1710542963,42.87,-12.7,44.7115969297,133.18,7.1686,0.18760000000000002,7.1710542963,7.1686,0.18760000000000002,7.1710542963,0.0,0.0,0.0,132.68
2021-04-24 00:00:00,6.9996,0.13440000000000002,7.0008901948,6.9996,0.13440000000000002,7.0008901948,0.0,0.0,0.0,131.43,48.0996,-13.0356,49.8347106696,6.9996,0.13440000000000002,7.0008901948,41.1,-13.17,43.1585321808,133.41,6.9996,0.13440000000000002,7.0008901948,6.9996,0.13440000000000002,7.0008901948,0.0,0.0,0.0,132.78
2021-04-24 00:30:00,7.1428,0.14020000000000002,7.1441758013,7.1428,0.14020000000000002,7.1441758013,0.0,0.0,0.0,132.45,46.2628,-13.3798,48.1587552983,7.1428,0.14020000000000002,7.1441758013,39.12,-13.52,41.3903950211,134.46,7.1428,0.14020000000000002,7.1441758013,7.1428,0.14020000000000002,7.1441758013,0.0,0.0,0.0,133.83
2021-04-24 01:00:00,7.1406,0.19940000000000002,7.1433835624,7.1406,0.19940000000000002,7.1433835624,0.0,0.0,0.0,132.23,45.5906,-13.3306,47.4995547844,7.1406,0.19940000000000002,7.1433835624,38.45,-13.53,40.7610524889,134.23,7.1406,0.19940000000000002,7.1433835624,7.1406,0.19940000000000002,7.1433835624,0.0,0.0,0.0,133.64
2021-04-24 01:30:00,7.1944,0.1544,7.196056609,7.1944,0.1544,7.196056609,0.0,0.0,0.0,131.12,45.5244,-13.7156,47.5456483679,7.1944,0.1544,7.196056609,38.33,-13.87,40.7623085705,132.97,7.1944,0.1544,7.196056609,7.1944,0.1544,7.196056609,0.0,0.0,0.0,132.55
2021-04-24 02:00:00,7.1752,0.2232,7.1786707182,7.1752,0.2232,7.1786707182,0.0,0.0,0.0,131.12,46.1852,-13.4668,48.1084961444,7.1752,0.2232,7.1786707182,39.01,-13.69,41.3424261504,132.97,7.1752,0.2232,7.1786707182,7.1752,0.2232,7.1786707182,0.0,0.0,0.0,132.55
2021-04-24 02:30:00,7.1284,0.16620000000000001,7.1303372291,7.1284,0.16620000000000001,7.1303372291,0.0,0.0,0.0,130.87,45.5784,-13.5038,47.5367558948,7.1284,0.16620000000000001,7.1303372291,38.45,-13.67,40.8077370115,132.78,7.1284,0.16620000000000001,7.1303372291,7.1284,0.16620000000000001,7.1303372291,0.0,0.0,0.0,132.26
2021-04-24 03:00:00,7.1032,0.2182,7.1065506035,7.1032,0.2182,7.1065506035,0.0,0.0,0.0,131.25,44.7432,-13.5218,46.7417695587,7.1032,0.2182,7.1065506035,37.64,-13.74,40.0694047872,133.15,7.1032,0.2182,7.1065506035,7.1032,0.2182,7.1065506035,0.0,0.0,0.0,132.65
2021-04-24 03:30:00,7.1022,0.2092,7.1052803942,7.1022,0.2092,7.1052803942,0.0,0.0,0.0,131.25,44.6022,-13.4308,46.5804962777,7.1022,0.2092,7.1052803942,37.5,-13.64,39.9036289077,133.24,7.1022,0.2092,7.1052803942,7.1022,0.2092,7.1052803942,0.0,0.0,0.0,132.65
2021-04-24 04:00:00,7.2148,0.2068,7.2177631771,7.2148,0.2068,7.2177631771,0.0,0.0,0.0,131.53,44.0848,-13.6632,46.1535765167,7.2148,0.2068,7.2177631771,36.87,-13.87,39.3925602113,133.55,7.2148,0.2068,7.2177631771,7.2148,0.2068,7.2177631771,0.0,0.0,0.0,132.96
2021-04-24 04:30:00,7.2264,0.1774,7.2285771574,7.2264,0.1774,7.2285771574,0.0,0.0,0.0,131.66,43.7364,-13.7926,45.8596609202,7.2264,0.1774,7.2285771574,36.51,-13.97,39.0914440767,133.8,7.2264,0.1774,7.2285771574,7.2264,0.1774,7.2285771574,0.0,0.0,0.0,133.1
2021-04-24 05:00:00,7.247,0.1772,7.2491660789,7.247,0.1772,7.2491660789,0.0,0.0,0.0,132.19,43.617,-13.8928,45.7761136494,7.247,0.1772,7.2491660789,36.37,-14.07,38.9966896031,134.23,7.247,0.1772,7.2491660789,7.247,0.1772,7.2491660789,0.0,0.0,0.0,133.62
2021-04-24 05:30:00,7.1674,0.193,7.1699980307,7.1674,0.193,7.1699980307,0.0,0.0,0.0,132.67,43.6874,-14.227,45.9455813736,7.1674,0.193,7.1699980307,36.52,-14.42,39.2638103092,134.77,7.1674,0.193,7.1699980307,7.1674,0.193,7.1699980307,0.0,0.0,0.0,134.15
2021-04-24 06:00:00,7.2442,0.1574,7.2459097703,7.2442,0.1574,7.2459097703,0.0,0.0,0.0,132.58,42.7642,-14.9426,45.2996478618,7.2442,0.1574,7.2459097703,35.52,-15.1,38.5963780684,134.56,7.2442,0.1574,7.2459097703,7.2442,0.1574,7.2459097703,0.0,0.0,0.0,134.08
2021-04-24 06:30:00,7.135,0.20420000000000002,7.137921451,7.135,0.20420000000000002,7.137921451,0.0,0.0,0.0,132.95,44.845,-13.3058,46.7773271857,7.135,0.20420000000000002,7.137921451,37.71,-13.51,40.0570118706,134.78,7.135,0.20420000000000002,7.137921451,7.135,0.20420000000000002,7.137921451,0.0,0.0,0.0,134.45
2021-04-24 07:00:00,7.3348,0.194,7.3373651293,7.3348,0.194,7.3373651293,0.0,0.0,0.0,132.45,45.9748,-13.246,47.8449448849,7.3348,0.194,7.3373651293,38.64,-13.44,40.9106734239,134.43,7.3348,0.194,7.3373651293,7.3348,0.194,7.3373651293,0.0,0.0,0.0,133.87
2021-04-24 07:30:00,8.029,0.12240000000000001,8.0299329238,8.029,0.12240000000000001,8.0299329238,0.0,0.0,0.0,131.46,47.729,-12.0276,49.2211397954,8.029,0.12240000000000001,8.0299329238,39.7,-12.15,41.5176167428,133.49,8.029,0.12240000000000001,8.0299329238,8.029,0.12240000000000001,8.0299329238,0.0,0.0,0.0,132.82
2021-04-24 08:00:00,9.3684,0.028,9.3684418427,9.3684,0.028,9.3684418427,0.0,0.0,0.0,131.46,48.8784,-11.702,50.2596736018,9.3684,0.028,9.3684418427,39.51,-11.73,41.2144756123,133.49,9.3684,0.028,9.3684418427,9.3684,0.028,9.3684418427,0.0,0.0,0.0,132.82
2021-04-24 08:30:00,11.0424,-0.291,11.0462336912,11.0424,-0.291,11.0462336912,0.0,0.0,0.0,131.53,51.2624,-10.831,52.3941238572,11.0424,-0.291,11.0462336912,40.22,-10.54,41.5781192456,133.49,11.0424,-0.291,11.0462336912,11.0424,-0.291,11.0462336912,0.0,0.0,0.0,132.88
2021-04-24 09:00:00,12.5108,-0.5206000000000001,12.521626931,12.5108,-0.5206000000000001,12.521626931,0.0,0.0,0.0,130.87,53.0308,-10.1006,53.9841446075,12.5108,-0.5206000000000001,12.521626931,40.52,-9.58,41.637084432,132.82,12.5108,-0.5206000000000001,12.521626931,12.5108,-0.5206000000000001,12.521626931,0.0,0.0,0.0,132.2
2021-04-24 09:30:00,14.2684,-0.8260000000000001,14.2922886397,14.2684,-0.8260000000000001,14.2922886397,0.0,0.0,0.0,130.23,54.3084,-8.866,55.027341082,14.2684,-0.8260000000000001,14.2922886397,40.04,-8.04,40.8392360359,132.2,14.2684,-0.8260000000000001,14.2922886397,14.2684,-0.8260000000000001,14.2922886397,0.0,0.0,0.0,131.53
2021-04-24 10:00:00,15.7652,-0.9836,15.7958538864,15.7652,-0.9836,15.7958538864,0.0,0.0,0.0,130.0,54.3452,-7.6736,54.884286458,15.7652,-0.9836,15.7958538864,38.58,-6.69,39.1557467047,131.98,15.7652,-0.9836,15.7958538864,15.7652,-0.9836,15.7958538864,0.0,0.0,0.0,131.26
2021-04-24 10:30:00,16.9694,-1.159,17.0089334575,16.9694,-1.159,17.0089334575,0.0,0.0,0.0,129.86,53.5294,-7.789,54.0931158777,16.9694,-1.159,17.0089334575,36.56,-6.63,37.1562982548,132.27,16.9694,-1.159,17.0089334575,16.9694,-1.159,17.0089334575,0.0,0.0,0.0,131.13
2021-04-24 11:00:00,17.7264,-1.235,17.7693692055,17.7264,-1.235,17.7693692055,0.0,0.0,0.0,130.54,52.2964,-7.255,52.7972393024,17.7264,-1.235,17.7693692055,34.57,-6.02,35.0902450832,132.69,17.7264,-1.235,17.7693692055,17.7264,-1.235,17.7693692055,0.0,0.0,0.0,131.84
2021-04-24 11:30:00,18.5446,-1.3602,18.594416721199998,18.5446,-1.3602,18.594416721199998,0.0,0.0,0.0,129.98,51.4946,-8.6902,52.222728818,18.5446,-1.3602,18.594416721199998,32.95,-7.33,33.7554647428,132.32,18.5446,-1.3602,18.594416721199998,18.5446,-1.3602,18.594416721199998,0.0,0.0,0.0,131.29
2021-04-24 12:00:00,18.9314,-1.4368,18.9858447323,18.9314,-1.4368,18.9858447323,0.0,0.0,0.0,129.32,50.5314,-21.6368,54.9688411757,18.9314,-1.4368,18.9858447323,31.6,-20.2,37.5046663763,131.68,18.9314,-1.4368,18.9858447323,18.9314,-1.4368,18.9858447323,0.0,0.0,0.0,130.68
2021-04-24 12:30:00,19.1874,-1.5051999999999999,19.2463488953,19.1874,-1.5051999999999999,19.2463488953,0.0,0.0,0.0,131.06,49.8374,-21.9052,54.4389954518,19.1874,-1.5051999999999999,19.2463488953,30.65,-20.4,36.8182359708,132.27,19.1874,-1.5051999999999999,19.2463488953,19.1874,-1.5051999999999999,19.2463488953,0.0,0.0,0.0,132.82
2021-04-24 13:00:00,19.1918,-1.4824,19.2489661281,19.1918,-1.4824,19.2489661281,0.0,0.0,0.0,131.06,48.4618,-22.4424,53.4060612384,19.1918,-1.4824,19.2489661281,29.27,-20.96,36.0007569365,132.44,19.1918,-1.4824,19.2489661281,19.1918,-1.4824,19.2489661281,0.0,0.0,0.0,132.82
2021-04-24 13:30:00,19.2882,-1.5228000000000002,19.3482190157,19.2882,-1.5228000000000002,19.3482190157,0.0,0.0,0.0,131.63,46.9082,-23.6728,52.5431316832,19.2882,-1.5228000000000002,19.3482190157,27.62,-22.15,35.4046169306,132.8,19.2882,-1.5228000000000002,19.3482190157,19.2882,-1.5228000000000002,19.3482190157,0.0,0.0,0.0,133.41
2021-04-24 14:00:00,19.2236,-1.5735999999999999,19.2878981208,19.2236,-1.5735999999999999,19.2878981208,0.0,0.0,0.0,131.74,45.3736,-26.4236,52.5068587322,19.2236,-1.5735999999999999,19.2878981208,26.15,-24.85,36.0741597269,132.98,19.2236,-1.5735999999999999,19.2878981208,19.2236,-1.5735999999999999,19.2878981208,0.0,0.0,0.0,133.61
2021-04-24 14:30:00,19.105,-1.3936,19.1557601248,19.105,-1.3936,19.1557601248,0.0,0.0,0.0,132.18,44.045,-33.0136,55.0441623604,19.105,-1.3936,19.1557601248,24.94,-31.62,40.2719257051,134.18,19.105,-1.3936,19.1557601248,19.105,-1.3936,19.1557601248,0.0,0.0,0.0,133.61
2021-04-24 15:00:00,18.7454,-1.4148,18.798714855,18.7454,-1.4148,18.798714855,0.0,0.0,0.0,131.86,42.7154,-33.8348,54.4921929105,18.7454,-1.4148,18.798714855,23.97,-32.42,40.3189446786,135.33,18.7454,-1.4148,18.798714855,18.7454,-1.4148,18.798714855,0.0,0.0,0.0,132.28
2021-04-24 15:30:00,18.0644,-1.3038,18.1113898362,18.0644,-1.3038,18.1113898362,0.0,0.0,0.0,131.27,42.8344,-34.5138,55.0089830282,18.0644,-1.3038,18.1113898362,24.77,-33.21,41.4301460292,131.96,18.0644,-1.3038,18.1113898362,18.0644,-1.3038,18.1113898362,0.0,0.0,0.0,131.72
2021-04-24 16:00:00,17.5634,-1.2671999999999999,17.6090549264,17.5634,-1.2671999999999999,17.6090549264,0.0,0.0,0.0,131.27,44.2034,-34.1472,55.8567080967,17.5634,-1.2671999999999999,17.6090549264,26.64,-32.88,42.3176558897,131.96,17.5634,-1.2671999999999999,17.6090549264,17.5634,-1.2671999999999999,17.6090549264,0.0,0.0,0.0,131.72
2021-04-24 16:30:00,16.7014,-1.0718,16.7357556507,16.7014,-1.0718,16.7357556507,0.0,0.0,0.0,131.5,46.1114,-33.7218,57.1263599856,16.7014,-1.0718,16.7357556507,29.41,-32.65,43.942810561,132.23,16.7014,-1.0718,16.7357556507,16.7014,-1.0718,16.7357556507,0.0,0.0,0.0,131.92
2021-04-24 17:00:00,15.4866,-0.8694000000000001,15.5109843633,15.4866,-0.8694000000000001,15.5109843633,0.0,0.0,0.0,130.93,47.3966,-34.8694,58.8414203425,15.4866,-0.8694000000000001,15.5109843633,31.91,-34.0,46.6288333545,131.73,15.4866,-0.8694000000000001,15.5109843633,15.4866,-0.8694000000000001,15.5109843633,0.0,0.0,0.0,131.35
2021-04-24 17:30:00,14.0488,-0.636,14.0631887366,14.0488,-0.636,14.0631887366,0.0,0.0,0.0,131.4,50.1288,-34.286,60.7324162655,14.0488,-0.636,14.0631887366,36.08,-33.65,49.3364864983,132.02,14.0488,-0.636,14.0631887366,14.0488,-0.636,14.0631887366,0.0,0.0,0.0,131.82
2021-04-24 18:00:00,12.459,-0.3292,12.463348412,12.459,-0.3292,12.463348412,0.0,0.0,0.0,131.06,52.279,-33.8392,62.2750776607,12.459,-0.3292,12.463348412,39.82,-33.51,52.0437556293,131.76,12.459,-0.3292,12.463348412,12.459,-0.3292,12.463348412,0.0,0.0,0.0,131.45
2021-04-24 18:30:00,10.993,-0.17420000000000002,10.994380139,10.993,-0.17420000000000002,10.994380139,0.0,0.0,0.0,130.85,54.473,-33.6042,64.0042966264,10.993,-0.17420000000000002,10.994380139,43.48,-33.43,54.845923276,131.58,10.993,-0.17420000000000002,10.994380139,10.993,-0.17420000000000002,10.994380139,0.0,0.0,0.0,131.2
2021-04-24 19:00:00,9.5326,-0.020800000000000003,9.5326226926,9.5326,-0.020800000000000003,9.5326226926,0.0,0.0,0.0,130.81,55.7626,-33.5308,65.0675196039,9.5326,-0.020800000000000003,9.5326226926,46.23,-33.51,57.0975743793,131.49,9.5326,-0.020800000000000003,9.5326226926,9.5326,-0.020800000000000003,9.5326226926,0.0,0.0,0.0,131.09
2021-04-24 19:30:00,8.3656,0.09140000000000001,8.3660992894,8.3656,0.09140000000000001,8.3660992894,0.0,0.0,0.0,130.46,55.0456,-34.5186,64.9734701653,8.3656,0.09140000000000001,8.3660992894,46.68,-34.61,58.1108810809,132.07,8.3656,0.09140000000000001,8.3660992894,8.3656,0.09140000000000001,8.3660992894,0.0,0.0,0.0,130.7
2021-04-24 20:00:00,7.9074,0.18380000000000002,7.9095358397,7.9074,0.18380000000000002,7.9095358397,0.0,0.0,0.0,130.72,54.9074,-34.6562,64.9297680051,7.9074,0.18380000000000002,7.9095358397,47.0,-34.84,58.5049194513,133.47,7.9074,0.18380000000000002,7.9095358397,7.9074,0.18380000000000002,7.9095358397,0.0,0.0,0.0,130.96
2021-04-24 20:30:00,7.7656,0.1768,7.7676123487,7.7656,0.1768,7.7676123487,0.0,0.0,0.0,130.75,55.5356,-34.4632,65.359888476,7.7656,0.1768,7.7676123487,47.77,-34.64,59.0076478094,133.51,7.7656,0.1768,7.7676123487,7.7656,0.1768,7.7676123487,0.0,0.0,0.0,131.0
2021-04-24 21:00:00,7.6432,0.1678,7.6450417317,7.6432,0.1678,7.6450417317,0.0,0.0,0.0,131.21,55.3432,-34.5922,65.2647691108,7.6432,0.1678,7.6450417317,47.7,-34.76,59.0215858818,133.98,7.6432,0.1678,7.6450417317,7.6432,0.1678,7.6450417317,0.0,0.0,0.0,131.43
2021-04-24 21:30:00,7.642,0.17120000000000002,7.6439174145,7.642,0.17120000000000002,7.6439174145,0.0,0.0,0.0,132.17,54.212,-36.1188,65.1422187022,7.642,0.17120000000000002,7.6439174145,46.57,-36.29,59.0400626693,134.73,7.642,0.17120000000000002,7.6439174145,7.642,0.17120000000000002,7.6439174145,0.0,0.0,0.0,132.46
2021-04-24 22:00:00,7.5266,0.201,7.5292834028,7.5266,0.201,7.5292834028,0.0,0.0,0.0,132.17,54.4466,-35.629,65.0681019591,7.5266,0.201,7.5292834028,46.92,-35.83,59.0362202381,134.73,7.5266,0.201,7.5292834028,7.5266,0.201,7.5292834028,0.0,0.0,0.0,132.46
2021-04-24 22:30:00,7.3596,0.17420000000000002,7.3616613478,7.3596,0.17420000000000002,7.3616613478,0.0,0.0,0.0,132.5,53.4496,-36.4758,64.7096880366,7.3596,0.17420000000000002,7.3616613478,46.09,-36.65,58.8855720869,135.16,7.3596,0.17420000000000002,7.3616613478,7.3596,0.17420000000000002,7.3616613478,0.0,0.0,0.0,132.78
2021-04-24 23:00:00,7.2498000000000005,0.2034,7.2526527285,7.2498000000000005,0.2034,7.2526527285,0.0,0.0,0.0,133.52,50.5698,-36.6566,62.4580739024,7.2498000000000005,0.2034,7.2526527285,43.32,-36.86,56.8795393793,134.84,7.2498000000000005,0.2034,7.2526527285,7.2498000000000005,0.2034,7.2526527285,0.0,0.0,0.0,133.83
2021-04-24 23:30:00,7.203,0.1704,7.2050152783,7.203,0.1704,7.2050152783,0.0,0.0,0.0,133.08,48.263,-36.8596,60.7284717506,7.203,0.1704,7.2050152783,41.06,-37.03,55.2914505145,133.57,7.203,0.1704,7.2050152783,7.203,0.1704,7.2050152783,0.0,0.0,0.0,133.4
2021-04-25 00:00:00,7.22,0.006200000000000001,7.220002662,7.22,0.006200000000000001,7.220002662,0.0,0.0,0.0,131.55,46.04,-36.7038,58.8799671742,7.22,0.006200000000000001,7.220002662,38.82,-36.71,53.428611249,131.95,7.22,0.006200000000000001,7.220002662,7.22,0.006200000000000001,7.220002662,0.0,0.0,0.0,131.87
2021-04-25 00:30:00,7.19,0.1888,7.1924783934,7.19,0.1888,7.1924783934,0.0,0.0,0.0,131.14,45.02,-37.3312,58.4843474225,7.19,0.1888,7.1924783934,37.83,-37.52,53.280946876,131.83,7.19,0.1888,7.1924783934,7.19,0.1888,7.1924783934,0.0,0.0,0.0,131.46
2021-04-25 01:00:00,7.1814,0.1632,7.1832541511,7.1814,0.1632,7.1832541511,0.0,0.0,0.0,132.14,44.0814,-37.5968,57.9369415503,7.1814,0.1632,7.1832541511,36.9,-37.76,52.7960945525,132.77,7.1814,0.1632,7.1832541511,7.1814,0.1632,7.1832541511,0.0,0.0,0.0,132.49
2021-04-25 01:30:00,7.245,0.1756,7.2471277317,7.245,0.1756,7.2471277317,0.0,0.0,0.0,132.05,43.005,-38.3844,57.6436656395,7.245,0.1756,7.2471277317,35.76,-38.56,52.5894590198,132.6,7.245,0.1756,7.2471277317,7.245,0.1756,7.2471277317,0.0,0.0,0.0,132.42
2021-04-25 02:00:00,7.1728,0.21960000000000002,7.176160812,7.1728,0.21960000000000002,7.176160812,0.0,0.0,0.0,132.05,42.5128,-39.3104,57.9020354737,7.1728,0.21960000000000002,7.176160812,35.34,-39.53,53.0239238458,132.64,7.1728,0.21960000000000002,7.176160812,7.1728,0.21960000000000002,7.176160812,0.0,0.0,0.0,132.47
2021-04-25 02:30:00,7.0442,0.22640000000000002,7.0478372995,7.0442,0.22640000000000002,7.0478372995,0.0,0.0,0.0,132.78,40.9842,-39.4536,56.8884100903,7.0442,0.22640000000000002,7.0478372995,33.94,-39.68,52.215189361,133.18,7.0442,0.22640000000000002,7.0478372995,7.0442,0.22640000000000002,7.0478372995,0.0,0.0,0.0,133.23
2021-04-25 03:00:00,7.1326,0.196,7.1352924789,7.1326,0.196,7.1352924789,0.0,0.0,0.0,131.94,40.9226,-39.324,56.754173122,7.1326,0.196,7.1352924789,33.79,-39.52,51.9961008153,132.53,7.1326,0.196,7.1352924789,7.1326,0.196,7.1352924789,0.0,0.0,0.0,132.44
2021-04-25 03:30:00,7.1238,0.1332,7.1250451704,7.1238,0.1332,7.1250451704,0.0,0.0,0.0,132.52,40.8138,-38.9868,56.4423320273,7.1238,0.1332,7.1250451704,33.69,-39.12,51.6274200401,133.11,7.1238,0.1332,7.1250451704,7.1238,0.1332,7.1250451704,0.0,0.0,0.0,133.0
2021-04-25 04:00:00,7.0234,0.2074,7.0264615789,7.0234,0.2074,7.0264615789,0.0,0.0,0.0,131.74,41.4034,-38.4526,56.5052562008,7.0234,0.2074,7.0264615789,34.38,-38.66,51.7356743457,132.39,7.0234,0.2074,7.0264615789,7.0234,0.2074,7.0264615789,0.0,0.0,0.0,132.24
2021-04-25 04:30:00,7.119,0.20120000000000002,7.1218426295,7.119,0.20120000000000002,7.1218426295,0.0,0.0,0.0,131.91,41.169,-39.0088,56.7148396669,7.119,0.20120000000000002,7.1218426295,34.05,-39.21,51.9309791935,132.54,7.119,0.20120000000000002,7.1218426295,7.119,0.20120000000000002,7.1218426295,0.0,0.0,0.0,132.38
2021-04-25 05:00:00,7.1504,0.19340000000000002,7.1530150091,7.1504,0.19340000000000002,7.1530150091,0.0,0.0,0.0,132.16,40.8104,-39.7466,56.9673674986,7.1504,0.19340000000000002,7.1530150091,33.66,-39.94,52.2321663345,132.76,7.1504,0.19340000000000002,7.1530150091,7.1504,0.19340000000000002,7.1530150091,0.0,0.0,0.0,132.64
2021-04-25 05:30:00,7.2144,0.19340000000000002,7.2169918193,7.2144,0.19340000000000002,7.2169918193,0.0,0.0,0.0,132.81,41.0144,-39.3766,56.8568169609,7.2144,0.19340000000000002,7.2169918193,33.8,-39.57,52.0406081825,133.24,7.2144,0.19340000000000002,7.2169918193,7.2144,0.19340000000000002,7.2169918193,0.0,0.0,0.0,133.29
2021-04-25 06:00:00,7.1754,0.2066,7.1783736821,7.1754,0.2066,7.1783736821,0.0,0.0,0.0,132.27,40.2254,-39.3534,56.274087258,7.1754,0.2066,7.1783736821,33.05,-39.56,51.5489679819,132.82,7.1754,0.2066,7.1783736821,7.1754,0.2066,7.1783736821,0.0,0.0,0.0,132.75
2021-04-25 06:30:00,7.312,0.2122,7.3150784575,7.312,0.2122,7.3150784575,0.0,0.0,0.0,132.04,41.122,-38.9278,56.6250165284,7.312,0.2122,7.3150784575,33.81,-39.14,51.7209406334,132.6,7.312,0.2122,7.3150784575,7.312,0.2122,7.3150784575,0.0,0.0,0.0,132.53
2021-04-25 07:00:00,7.5026,0.188,7.5049550805,7.5026,0.188,7.5049550805,0.0,0.0,0.0,131.93,41.3826,-38.942,56.8242813132,7.5026,0.188,7.5049550805,33.88,-39.13,51.759166338,132.42,7.5026,0.188,7.5049550805,7.5026,0.188,7.5049550805,0.0,0.0,0.0,132.4
2021-04-25 07:30:00,8.1128,0.076,8.1131559729,8.1128,0.076,8.1131559729,0.0,0.0,0.0,132.53,43.8628,-38.134,58.1218304929,8.1128,0.076,8.1131559729,35.75,-38.21,52.3265382,133.11,8.1128,0.076,8.1131559729,8.1128,0.076,8.1131559729,0.0,0.0,0.0,132.98
2021-04-25 08:00:00,9.4452,-0.0436,9.4453006305,9.4452,-0.0436,9.4453006305,0.0,0.0,0.0,132.85,44.2352,-37.9436,58.2792390136,9.4452,-0.0436,9.4453006305,34.79,-37.9,51.4466140771,133.46,9.4452,-0.0436,9.4453006305,9.4452,-0.0436,9.4453006305,0.0,0.0,0.0,133.25
2021-04-25 08:30:00,11.1366,-0.2068,11.1385199107,11.1366,-0.2068,11.1385199107,0.0,0.0,0.0,132.37,45.3566,-37.1968,58.6585295912,11.1366,-0.2068,11.1385199107,34.22,-36.99,50.3911549778,133.03,11.1366,-0.2068,11.1385199107,11.1366,-0.2068,11.1385199107,0.0,0.0,0.0,132.79
2021-04-25 09:00:00,12.809,-0.45740000000000003,12.8171641076,12.809,-0.45740000000000003,12.8171641076,0.0,0.0,0.0,132.63,46.699,-35.2274,58.4958657664,12.809,-0.45740000000000003,12.8171641076,33.89,-34.77,48.5539390781,133.18,12.809,-0.45740000000000003,12.8171641076,12.809,-0.45740000000000003,12.8171641076,0.0,0.0,0.0,133.03
2021-04-25 09:30:00,14.5784,-0.7098,14.5956693098,14.5784,-0.7098,14.5956693098,0.0,0.0,0.0,131.22,47.8184,-34.8198,59.1524965712,14.5784,-0.7098,14.5956693098,33.24,-34.11,47.6276148888,131.95,14.5784,-0.7098,14.5956693098,14.5784,-0.7098,14.5956693098,0.0,0.0,0.0,131.59
2021-04-25 10:00:00,16.1072,-0.9562,16.1355573278,16.1072,-0.9562,16.1355573278,0.0,0.0,0.0,131.61,49.6372,-33.2962,59.7702982951,16.1072,-0.9562,16.1355573278,33.53,-32.34,46.584723891,132.14,16.1072,-0.9562,16.1355573278,16.1072,-0.9562,16.1355573278,0.0,0.0,0.0,131.98
2021-04-25 10:30:00,17.2584,-1.2488000000000001,17.3035219536,17.2584,-1.2488000000000001,17.3035219536,0.0,0.0,0.0,131.26,49.8484,-33.2088,59.8973069511,17.2584,-1.2488000000000001,17.3035219536,32.59,-31.96,45.6459165753,131.78,17.2584,-1.2488000000000001,17.3035219536,17.2584,-1.2488000000000001,17.3035219536,0.0,0.0,0.0,131.61
2021-04-25 11:00:00,18.3142,-1.3414000000000001,18.3632588502,18.3142,-1.3414000000000001,18.3632588502,0.0,0.0,0.0,131.26,49.5742,-32.7914,59.4380115717,18.3142,-1.3414000000000001,18.3632588502,31.26,-31.45,44.3428697763,131.69,18.3142,-1.3414000000000001,18.3632588502,18.3142,-1.3414000000000001,18.3632588502,0.0,0.0,0.0,131.61
2021-04-25 11:30:00,18.8726,-1.5002,18.9321322307,18.8726,-1.5002,18.9321322307,0.0,0.0,0.0,130.98,48.5426,-33.6002,59.036916034,18.8726,-1.5002,18.9321322307,29.67,-32.1,43.711770726,131.39,18.8726,-1.5002,18.9321322307,18.8726,-1.5002,18.9321322307,0.0,0.0,0.0,131.32
2021-04-25 12:00:00,19.1792,-1.5352000000000001,19.2405444746,19.1792,-1.5352000000000001,19.2405444746,0.0,0.0,0.0,130.98,49.2292,-32.6652,59.0807026336,19.1792,-1.5352000000000001,19.2405444746,30.05,-31.13,43.2675328624,131.35,19.1792,-1.5352000000000001,19.2405444746,19.1792,-1.5352000000000001,19.2405444746,0.0,0.0,0.0,131.38
2021-04-25 12:30:00,19.3624,-1.5434,19.423815725,19.3624,-1.5434,19.423815725,0.0,0.0,0.0,130.75,49.9724,-32.1034,59.3958673084,19.3624,-1.5434,19.423815725,30.61,-30.56,43.2537362548,131.24,19.3624,-1.5434,19.423815725,19.3624,-1.5434,19.423815725,0.0,0.0,0.0,131.09
2021-04-25 13:00:00,19.4882,-1.5575999999999999,19.5503467233,19.4882,-1.5575999999999999,19.5503467233,0.0,0.0,0.0,130.72,50.5682,-22.3476,55.2861472432,19.4882,-1.5575999999999999,19.5503467233,31.08,-20.79,37.3923855885,131.24,19.4882,-1.5575999999999999,19.5503467233,19.4882,-1.5575999999999999,19.5503467233,0.0,0.0,0.0,131.04
2021-04-25 13:30:00,19.3478,-1.5742,19.4117353804,19.3478,-1.5742,19.4117353804,0.0,0.0,0.0,130.55,50.3978,-8.6842,51.1405277102,19.3478,-1.5742,19.4117353804,31.05,-7.11,31.8536434337,132.21,19.3478,-1.5742,19.4117353804,19.3478,-1.5742,19.4117353804,0.0,0.0,0.0,131.24
2021-04-25 14:00:00,19.323,-1.6148,19.390356057600002,19.323,-1.6148,19.390356057600002,0.0,0.0,0.0,131.22,49.373,-8.8948,50.1678243104,19.323,-1.6148,19.390356057600002,30.05,-7.28,30.9192642215,133.4,19.323,-1.6148,19.390356057600002,19.323,-1.6148,19.390356057600002,0.0,0.0,0.0,132.58
2021-04-25 14:30:00,19.2148,-1.5788,19.2795526006,19.2148,-1.5788,19.2795526006,0.0,0.0,0.0,131.72,48.9948,-9.1488,49.841658966,19.2148,-1.5788,19.2795526006,29.78,-7.57,30.7270776352,133.9,19.2148,-1.5788,19.2795526006,19.2148,-1.5788,19.2795526006,0.0,0.0,0.0,133.08
2021-04-25 15:00:00,18.8362,-1.5682,18.9013671908,18.8362,-1.5682,18.9013671908,0.0,0.0,0.0,131.96,47.7862,-10.2782,48.8790579459,18.8362,-1.5682,18.9013671908,28.95,-8.71,30.2318805237,134.19,18.8362,-1.5682,18.9013671908,18.8362,-1.5682,18.9013671908,0.0,0.0,0.0,133.34
2021-04-25 15:30:00,18.2374,-1.4824,18.297548156,18.2374,-1.4824,18.297548156,0.0,0.0,0.0,133.06,48.1774,-10.1824,49.241680927,18.2374,-1.4824,18.297548156,29.94,-8.7,31.1784156108,135.08,18.2374,-1.4824,18.297548156,18.2374,-1.4824,18.297548156,0.0,0.0,0.0,134.52
2021-04-25 16:00:00,17.6956,-1.3374000000000001,17.746067117,17.6956,-1.3374000000000001,17.746067117,0.0,0.0,0.0,133.33,48.5956,-10.2374,49.6622260689,17.6956,-1.3374000000000001,17.746067117,30.9,-8.9,32.1561813653,135.43,17.6956,-1.3374000000000001,17.746067117,17.6956,-1.3374000000000001,17.746067117,0.0,0.0,0.0,134.8
2021-04-25 16:30:00,16.663,-1.2012,16.7062398654,16.663,-1.2012,16.7062398654,0.0,0.0,0.0,133.5,49.263,-17.9412,52.4283303801,16.663,-1.2012,16.7062398654,32.6,-16.74,36.6467952214,135.6,16.663,-1.2012,16.7062398654,16.663,-1.2012,16.7062398654,0.0,0.0,0.0,134.96
2021-04-25 17:00:00,15.2692,-0.968,15.2998526999,15.2692,-0.968,15.2998526999,0.0,0.0,0.0,133.62,50.2092,-47.078,68.8280600383,15.2692,-0.968,15.2998526999,34.94,-46.11,57.8527069375,135.44,15.2692,-0.968,15.2998526999,15.2692,-0.968,15.2998526999,0.0,0.0,0.0,134.74
2021-04-25 17:30:00,14.1162,-0.6980000000000001,14.1334463752,14.1162,-0.6980000000000001,14.1334463752,0.0,0.0,0.0,131.08,53.5362,-44.898,69.8709890759,14.1162,-0.6980000000000001,14.1334463752,39.42,-44.2,59.224795483,132.2,14.1162,-0.6980000000000001,14.1334463752,14.1162,-0.6980000000000001,14.1334463752,0.0,0.0,0.0,130.84
2021-04-25 18:00:00,12.3832,-0.4768,12.3923759013,12.3832,-0.4768,12.3923759013,0.0,0.0,0.0,131.08,55.8932,-44.6568,71.5421525569,12.3832,-0.4768,12.3923759013,43.51,-44.18,62.0080035157,132.2,12.3832,-0.4768,12.3923759013,12.3832,-0.4768,12.3923759013,0.0,0.0,0.0,130.84
2021-04-25 18:30:00,10.9,-0.2662,10.9032500861,10.9,-0.2662,10.9032500861,0.0,0.0,0.0,131.14,57.53,-36.0962,67.9163938563,10.9,-0.2662,10.9032500861,46.63,-35.83,58.8060013944,131.87,10.9,-0.2662,10.9032500861,10.9,-0.2662,10.9032500861,0.0,0.0,0.0,131.25
2021-04-25 19:00:00,9.2438,-0.0478,9.2439235869,9.2438,-0.0478,9.2439235869,0.0,0.0,0.0,131.14,61.0638,-8.4678,61.6481249291,9.2438,-0.0478,9.2439235869,51.82,-8.42,52.4996076176,131.87,9.2438,-0.0478,9.2439235869,9.2438,-0.0478,9.2439235869,0.0,0.0,0.0,131.25
2021-04-25 19:30:00,7.9658,0.1076,7.9665266836,7.9658,0.1076,7.9665266836,0.0,0.0,0.0,131.79,62.4758,-8.5224,63.0543962575,7.9658,0.1076,7.9665266836,54.51,-8.63,55.1889209896,131.58,7.9658,0.1076,7.9665266836,7.9658,0.1076,7.9665266836,0.0,0.0,0.0,133.03
2021-04-25 20:00:00,7.5286,0.1938,7.531093971,7.5286,0.1938,7.531093971,0.0,0.0,0.0,131.45,62.5786,-9.0662,63.2319314935,7.5286,0.1938,7.531093971,55.05,-9.26,55.8233830935,131.24,7.5286,0.1938,7.531093971,7.5286,0.1938,7.531093971,0.0,0.0,0.0,132.67
2021-04-25 20:30:00,7.313,0.1912,7.3154990561,7.313,0.1912,7.3154990561,0.0,0.0,0.0,132.06,63.123,-9.0988,63.775397219,7.313,0.1912,7.3154990561,55.81,-9.29,56.5779126515,131.68,7.313,0.1912,7.3154990561,7.313,0.1912,7.3154990561,0.0,0.0,0.0,133.31
2021-04-25 21:00:00,7.1358,0.2124,7.1389603865,7.1358,0.2124,7.1389603865,0.0,0.0,0.0,132.22,62.4458,-9.1276,63.1093576215,7.1358,0.2124,7.1389603865,55.31,-9.34,56.0930628509,131.79,7.1358,0.2124,7.1389603865,7.1358,0.2124,7.1389603865,0.0,0.0,0.0,133.45
2021-04-25 21:30:00,7.1242,0.1764,7.1263835569,7.1242,0.1764,7.1263835569,0.0,0.0,0.0,131.44,61.1142,-9.9736,61.9226787098,7.1242,0.1764,7.1263835569,53.99,-10.15,54.9358043538,131.14,7.1242,0.1764,7.1263835569,7.1242,0.1764,7.1263835569,0.0,0.0,0.0,132.69
2021-04-25 22:00:00,7.0786,0.158,7.0803631235,7.0786,0.158,7.0803631235,0.0,0.0,0.0,131.68,58.4986,-11.232,59.5671388096,7.0786,0.158,7.0803631235,51.42,-11.39,52.6663887123,133.59,7.0786,0.158,7.0803631235,7.0786,0.158,7.0803631235,0.0,0.0,0.0,132.97
2021-04-25 22:30:00,7.0836,0.17320000000000002,7.0857171267,7.0836,0.17320000000000002,7.0857171267,0.0,0.0,0.0,132.86,56.3836,-13.1768,57.9028359167,7.0836,0.17320000000000002,7.0857171267,49.3,-13.35,51.0755567762,134.77,7.0836,0.17320000000000002,7.0857171267,7.0836,0.17320000000000002,7.0857171267,0.0,0.0,0.0,134.2
2021-04-25 23:00:00,7.1548,0.1918,7.1573703467,7.1548,0.1918,7.1573703467,0.0,0.0,0.0,132.95,52.9948,-10.3682,53.9995222042,7.1548,0.1918,7.1573703467,45.84,-10.56,47.0406122409,134.98,7.1548,0.1918,7.1573703467,7.1548,0.1918,7.1573703467,0.0,0.0,0.0,134.25
2021-04-25 23:30:00,7.1442,0.21760000000000002,7.147513092,7.1442,0.21760000000000002,7.147513092,0.0,0.0,0.0,131.33,49.7842,-1.2824,49.8007140451,7.1442,0.21760000000000002,7.147513092,42.64,-1.5,42.6663755198,133.5,7.1442,0.21760000000000002,7.147513092,7.1442,0.21760000000000002,7.147513092,0.0,0.0,0.0,132.76
