Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-26 00:00:00,7.1958,0.16140000000000002,7.1976098533,7.1958,0.16140000000000002,7.1976098533,0.0,0.0,0.0,132.03,46.8658,-25.1586,53.1917132982,7.1958,0.16140000000000002,7.1976098533,39.67,-25.32,47.0617817342,134.5,7.1958,0.16140000000000002,7.1976098533,7.1958,0.16140000000000002,7.1976098533,0.0,0.0,0.0,134.05
2021-04-26 00:30:00,7.096,0.15660000000000002,7.0977277744,7.096,0.15660000000000002,7.0977277744,0.0,0.0,0.0,131.98,44.156,-26.3234,51.4069423673,7.096,0.15660000000000002,7.0977277744,37.06,-26.48,45.5481503466,133.91,7.096,0.15660000000000002,7.0977277744,7.096,0.15660000000000002,7.0977277744,0.0,0.0,0.0,132.91
2021-04-26 01:00:00,7.216,0.193,7.2185805391,7.216,0.193,7.2185805391,0.0,0.0,0.0,131.87,43.606,-26.097,50.818664337,7.216,0.193,7.2185805391,36.39,-26.29,44.8931642903,131.96,7.216,0.193,7.2185805391,7.216,0.193,7.2185805391,0.0,0.0,0.0,132.86
2021-04-26 01:30:00,7.1402,0.218,7.1435271428,7.1402,0.218,7.1435271428,0.0,0.0,0.0,131.73,43.3202,-26.692,50.8832250554,7.1402,0.218,7.1435271428,36.18,-26.91,45.09035928,131.83,7.1402,0.218,7.1435271428,7.1402,0.218,7.1435271428,0.0,0.0,0.0,132.72
2021-04-26 02:00:00,7.1206,0.19340000000000002,7.123225949,7.1206,0.19340000000000002,7.123225949,0.0,0.0,0.0,133.13,43.9706,-25.8366,50.9994467021,7.1206,0.19340000000000002,7.123225949,36.85,-26.03,45.1163318544,133.06,7.1206,0.19340000000000002,7.123225949,7.1206,0.19340000000000002,7.123225949,0.0,0.0,0.0,134.13
2021-04-26 02:30:00,7.1142,0.12840000000000001,7.1153586136,7.1142,0.12840000000000001,7.1153586136,0.0,0.0,0.0,132.32,43.1142,-26.7716,50.7499045142,7.1142,0.12840000000000001,7.1153586136,36.0,-26.9,44.940071206,132.46,7.1142,0.12840000000000001,7.1153586136,7.1142,0.12840000000000001,7.1153586136,0.0,0.0,0.0,133.31
2021-04-26 03:00:00,7.1762,0.2026,7.1790593534,7.1762,0.2026,7.1790593534,0.0,0.0,0.0,133.1,42.2362,-26.5374,49.8811606641,7.1762,0.2026,7.1790593534,35.06,-26.74,44.0934371534,133.0,7.1762,0.2026,7.1790593534,7.1762,0.2026,7.1790593534,0.0,0.0,0.0,134.1
2021-04-26 03:30:00,7.1274,0.1882,7.1298842908,7.1274,0.1882,7.1298842908,0.0,0.0,0.0,132.87,42.5574,-26.5118,50.1398826684,7.1274,0.1882,7.1298842908,35.43,-26.7,44.3641172571,132.88,7.1274,0.1882,7.1298842908,7.1274,0.1882,7.1298842908,0.0,0.0,0.0,133.88
2021-04-26 04:00:00,7.1372,0.19820000000000002,7.139951476,7.1372,0.19820000000000002,7.139951476,0.0,0.0,0.0,132.93,42.9672,-25.7918,50.1138426294,7.1372,0.19820000000000002,7.139951476,35.83,-25.99,44.263630669,132.98,7.1372,0.19820000000000002,7.139951476,7.1372,0.19820000000000002,7.139951476,0.0,0.0,0.0,133.93
2021-04-26 04:30:00,7.0864,0.1752,7.0885654402,7.0864,0.1752,7.0885654402,0.0,0.0,0.0,132.39,43.0164,-25.8548,50.1884583545,7.0864,0.1752,7.0885654402,35.93,-26.03,44.3680718535,132.7,7.0864,0.1752,7.0885654402,7.0864,0.1752,7.0885654402,0.0,0.0,0.0,133.37
2021-04-26 05:00:00,7.1848,0.1988,7.1875498245,7.1848,0.1988,7.1875498245,0.0,0.0,0.0,132.6,42.0948,-26.6412,49.8169220695,7.1848,0.1988,7.1875498245,34.91,-26.84,44.0351416485,132.79,7.1848,0.1988,7.1875498245,7.1848,0.1988,7.1875498245,0.0,0.0,0.0,133.56
2021-04-26 05:30:00,7.195,0.1782,7.1972064192,7.195,0.1782,7.1972064192,0.0,0.0,0.0,132.6,42.535,-26.7118,50.2269497804,7.195,0.1782,7.1972064192,35.34,-26.89,44.4070681311,132.79,7.195,0.1782,7.1972064192,7.195,0.1782,7.1972064192,0.0,0.0,0.0,133.56
2021-04-26 06:00:00,7.1146,0.193,7.1172173045000005,7.1146,0.193,7.1172173045000005,0.0,0.0,0.0,132.73,43.4746,-26.177,50.7471789774,7.1146,0.193,7.1172173045000005,36.36,-26.37,44.9157711723,132.79,7.1146,0.193,7.1172173045000005,7.1146,0.193,7.1172173045000005,0.0,0.0,0.0,133.68
2021-04-26 06:30:00,7.2884,0.194,7.2909814538,7.2884,0.194,7.2909814538,0.0,0.0,0.0,132.52,46.6984,-25.176,53.0525356468,7.2884,0.194,7.2909814538,39.41,-25.37,46.869873053,132.63,7.2884,0.194,7.2909814538,7.2884,0.194,7.2909814538,0.0,0.0,0.0,133.44
2021-04-26 07:00:00,7.4264,0.2136,7.4294711736,7.4264,0.2136,7.4294711736,0.0,0.0,0.0,132.13,49.5164,-24.6764,55.3244845066,7.4264,0.2136,7.4294711736,42.09,-24.89,48.8986727836,132.02,7.4264,0.2136,7.4294711736,7.4264,0.2136,7.4294711736,0.0,0.0,0.0,132.99
2021-04-26 07:30:00,7.9178,0.1826,7.9199052772,7.9178,0.1826,7.9199052772,0.0,0.0,0.0,132.61,54.3378,-22.3674,58.7613571286,7.9178,0.1826,7.9199052772,46.42,-22.55,51.6073531582,132.35,7.9178,0.1826,7.9199052772,7.9178,0.1826,7.9199052772,0.0,0.0,0.0,133.45
2021-04-26 08:00:00,9.0594,0.0166,9.0594152085,9.0594,0.0166,9.0594152085,0.0,0.0,0.0,131.98,57.7294,-21.3234,61.54162016,9.0594,0.0166,9.0594152085,48.67,-21.34,53.1428687596,131.74,9.0594,0.0166,9.0594152085,9.0594,0.0166,9.0594152085,0.0,0.0,0.0,132.76
2021-04-26 08:30:00,10.3058,-0.117,10.3064641192,10.3058,-0.117,10.3064641192,0.0,0.0,0.0,131.58,60.0658,-19.417,63.1262244922,10.3058,-0.117,10.3064641192,49.76,-19.3,53.3717865543,131.09,10.3058,-0.117,10.3064641192,10.3058,-0.117,10.3064641192,0.0,0.0,0.0,132.31
2021-04-26 09:00:00,9.912,-0.08220000000000001,9.9123408355,9.912,-0.08220000000000001,9.9123408355,0.0,0.0,0.0,130.92,61.632,-18.6622,64.3955055329,9.912,-0.08220000000000001,9.9123408355,51.72,-18.58,54.956117039,132.66,9.912,-0.08220000000000001,9.9123408355,9.912,-0.08220000000000001,9.9123408355,0.0,0.0,0.0,131.63
2021-04-26 09:30:00,11.3382,-0.36460000000000004,11.3440606663,11.3382,-0.36460000000000004,11.3440606663,0.0,0.0,0.0,130.86,62.3882,-12.1246,63.5554358368,11.3382,-0.36460000000000004,11.3440606663,51.05,-11.76,52.3870222479,132.66,11.3382,-0.36460000000000004,11.3440606663,11.3382,-0.36460000000000004,11.3440606663,0.0,0.0,0.0,131.56
2021-04-26 10:00:00,12.3914,-0.37620000000000003,12.3971093566,12.3914,-0.37620000000000003,12.3971093566,0.0,0.0,0.0,130.39,63.0014,-5.6762,63.2565858105,12.3914,-0.37620000000000003,12.3971093566,50.61,-5.3,50.8867576094,132.18,12.3914,-0.37620000000000003,12.3971093566,12.3914,-0.37620000000000003,12.3971093566,0.0,0.0,0.0,131.28
2021-04-26 10:30:00,14.4724,-0.7588,14.4922786062,14.4724,-0.7588,14.4922786062,0.0,0.0,0.0,131.25,60.9224,-6.0588,61.2229358917,14.4724,-0.7588,14.4922786062,46.45,-5.3,46.7513903537,131.78,14.4724,-0.7588,14.4922786062,14.4724,-0.7588,14.4922786062,0.0,0.0,0.0,133.44
2021-04-26 11:00:00,16.0436,-0.9832000000000001,16.0736984916,16.0436,-0.9832000000000001,16.0736984916,0.0,0.0,0.0,132.21,57.9036,-6.7632,58.2972363599,16.0436,-0.9832000000000001,16.0736984916,41.86,-5.78,42.2571650729,132.56,16.0436,-0.9832000000000001,16.0736984916,16.0436,-0.9832000000000001,16.0736984916,0.0,0.0,0.0,134.43
2021-04-26 11:30:00,18.3244,-1.387,18.3768170356,18.3244,-1.387,18.3768170356,0.0,0.0,0.0,132.21,55.1544,-6.757,55.566760643,18.3244,-1.387,18.3768170356,36.83,-5.37,37.2194277226,132.56,18.3244,-1.387,18.3768170356,18.3244,-1.387,18.3768170356,0.0,0.0,0.0,134.53
2021-04-26 12:00:00,19.082,-1.5098,19.1416357723,19.082,-1.5098,19.1416357723,0.0,0.0,0.0,0.003,53.862,-6.7798,54.2870217643,19.082,-1.5098,19.1416357723,34.78,-5.27,35.1769995878,0.003,19.082,-1.5098,19.1416357723,19.082,-1.5098,19.1416357723,0.0,0.0,0.0,0.003
2021-04-26 12:30:00,19.3648,-1.5354,19.4255741794,19.3648,-1.5354,19.4255741794,0.0,0.0,0.0,132.31,54.1548,-6.2854,54.518332845,19.3648,-1.5354,19.4255741794,34.79,-4.75,35.1127697569,132.73,19.3648,-1.5354,19.4255741794,19.3648,-1.5354,19.4255741794,0.0,0.0,0.0,134.65
2021-04-26 13:00:00,19.2912,-1.5544,19.35372204,19.2912,-1.5544,19.35372204,0.0,0.0,0.0,132.39,52.6112,-1.2744,52.6266326189,19.2912,-1.5544,19.35372204,33.32,0.28,33.3211764498,132.82,19.2912,-1.5544,19.35372204,19.2912,-1.5544,19.35372204,0.0,0.0,0.0,134.72
2021-04-26 13:30:00,19.3574,-1.4758,19.4135756727,19.3574,-1.4758,19.4135756727,0.0,0.0,0.0,132.28,51.4274,5.5442,51.725386653,19.3574,-1.4758,19.4135756727,32.07,7.02,32.8293359665,133.07,19.3574,-1.4758,19.4135756727,19.3574,-1.4758,19.4135756727,0.0,0.0,0.0,134.4
2021-04-26 14:00:00,19.3432,-1.5386000000000002,19.4042953028,19.3432,-1.5386000000000002,19.4042953028,0.0,0.0,0.0,131.74,51.6232,5.7814,51.945927311,19.3432,-1.5386000000000002,19.4042953028,32.28,7.32,33.0995589094,133.07,19.3432,-1.5386000000000002,19.4042953028,19.3432,-1.5386000000000002,19.4042953028,0.0,0.0,0.0,133.53
2021-04-26 14:30:00,18.8664,-1.4748,18.9239552948,18.8664,-1.4748,18.9239552948,0.0,0.0,0.0,131.95,50.8964,5.8352,51.2298066754,18.8664,-1.4748,18.9239552948,32.03,7.31,32.8535690603,133.38,18.8664,-1.4748,18.9239552948,18.8664,-1.4748,18.9239552948,0.0,0.0,0.0,133.74
2021-04-26 15:00:00,18.4974,-1.383,18.5490295099,18.4974,-1.383,18.5490295099,0.0,0.0,0.0,132.06,49.3574,5.337,49.6451055368,18.4974,-1.383,18.5490295099,30.86,6.72,31.5831917323,133.53,18.4974,-1.383,18.5490295099,18.4974,-1.383,18.5490295099,0.0,0.0,0.0,133.84
2021-04-26 15:30:00,18.2336,-1.3218,18.2814475412,18.2336,-1.3218,18.2814475412,0.0,0.0,0.0,131.49,49.7236,5.8782,50.0698475352,18.2336,-1.3218,18.2814475412,31.49,7.2,32.3026330196,133.19,18.2336,-1.3218,18.2814475412,18.2336,-1.3218,18.2814475412,0.0,0.0,0.0,133.27
2021-04-26 16:00:00,17.5876,-1.2346,17.630879471,17.5876,-1.2346,17.630879471,0.0,0.0,0.0,131.73,51.2976,6.3154,51.6848918246,17.5876,-1.2346,17.630879471,33.71,7.55,34.5451385871,133.45,17.5876,-1.2346,17.630879471,17.5876,-1.2346,17.630879471,0.0,0.0,0.0,133.49
2021-04-26 16:30:00,16.9308,-1.0594,16.9639121962,16.9308,-1.0594,16.9639121962,0.0,0.0,0.0,131.3,53.8608,7.0206,54.3164303043,16.9308,-1.0594,16.9639121962,36.93,8.08,37.803588454,133.11,16.9308,-1.0594,16.9639121962,16.9308,-1.0594,16.9639121962,0.0,0.0,0.0,132.99
2021-04-26 17:00:00,15.2284,-0.8546,15.2523607261,15.2284,-0.8546,15.2523607261,0.0,0.0,0.0,131.66,54.9484,6.3154,55.3101341503,15.2284,-0.8546,15.2523607261,39.72,7.17,40.3619536197,133.5,15.2284,-0.8546,15.2523607261,15.2284,-0.8546,15.2523607261,0.0,0.0,0.0,133.3
2021-04-26 17:30:00,14.391,-0.581,14.402723423,14.391,-0.581,14.402723423,0.0,0.0,0.0,131.49,57.391,6.729,57.7841355564,14.391,-0.581,14.402723423,43.0,7.31,43.6169244675,133.39,14.391,-0.581,14.402723423,14.391,-0.581,14.402723423,0.0,0.0,0.0,133.14
2021-04-26 18:00:00,12.5696,-0.33180000000000004,12.5739785032,12.5696,-0.33180000000000004,12.5739785032,0.0,0.0,0.0,131.93,60.8596,7.8482,61.3635490776,12.5696,-0.33180000000000004,12.5739785032,48.29,8.18,48.9779184939,133.59,12.5696,-0.33180000000000004,12.5739785032,12.5696,-0.33180000000000004,12.5739785032,0.0,0.0,0.0,133.53
2021-04-26 18:30:00,11.7552,-0.1236,11.7558497779,11.7552,-0.1236,11.7558497779,0.0,0.0,0.0,132.0,62.1752,7.9564,62.6822127561,11.7552,-0.1236,11.7558497779,50.42,8.08,51.0633214744,133.71,11.7552,-0.1236,11.7558497779,11.7552,-0.1236,11.7558497779,0.0,0.0,0.0,133.53
2021-04-26 19:00:00,10.3482,0.0574,10.3483591936,10.3482,0.0574,10.3483591936,0.0,0.0,0.0,131.59,62.9282,8.4674,63.4953165044,10.3482,0.0574,10.3483591936,52.58,8.41,53.2483286123,133.38,10.3482,0.0574,10.3483591936,10.3482,0.0574,10.3483591936,0.0,0.0,0.0,133.04
2021-04-26 19:30:00,7.9146,0.12440000000000001,7.915577586,7.9146,0.12440000000000001,7.915577586,0.0,0.0,0.0,131.52,63.5546,8.1244,64.0717805006,7.9146,0.12440000000000001,7.915577586,55.64,8.0,56.2121837327,133.38,7.9146,0.12440000000000001,7.915577586,7.9146,0.12440000000000001,7.915577586,0.0,0.0,0.0,132.89
2021-04-26 20:00:00,7.4034,0.2116,7.4064233014,7.4034,0.2116,7.4064233014,0.0,0.0,0.0,131.11,63.5534,7.8416,64.0353444757,7.4034,0.2116,7.4064233014,56.15,7.63,56.666033918,133.07,7.4034,0.2116,7.4064233014,7.4034,0.2116,7.4064233014,0.0,0.0,0.0,132.46
2021-04-26 20:30:00,7.0754,0.1898,7.0779452668,7.0754,0.1898,7.0779452668,0.0,0.0,0.0,131.28,61.8554,6.6098,62.2075555315,7.0754,0.1898,7.0779452668,54.78,6.42,55.154916372,132.96,7.0754,0.1898,7.0779452668,7.0754,0.1898,7.0779452668,0.0,0.0,0.0,132.67
2021-04-26 21:00:00,6.9922,0.1802,6.9945216334,6.9922,0.1802,6.9945216334,0.0,0.0,0.0,130.99,60.2822,5.4302,60.526281142,6.9922,0.1802,6.9945216334,53.29,5.25,53.547984089,132.96,6.9922,0.1802,6.9945216334,6.9922,0.1802,6.9945216334,0.0,0.0,0.0,132.4
2021-04-26 21:30:00,7.0282,0.1884,7.0307246995,7.0282,0.1884,7.0307246995,0.0,0.0,0.0,131.45,59.6282,5.1984,59.854369914,7.0282,0.1884,7.0307246995,52.6,5.01,52.8380554146,133.3,7.0282,0.1884,7.0307246995,7.0282,0.1884,7.0307246995,0.0,0.0,0.0,132.96
2021-04-26 22:00:00,6.9868,0.19840000000000002,6.9896163557,6.9868,0.19840000000000002,6.9896163557,0.0,0.0,0.0,131.75,56.9168,4.4484,57.0903703334,6.9868,0.19840000000000002,6.9896163557,49.93,4.25,50.110551783,133.72,6.9868,0.19840000000000002,6.9896163557,6.9868,0.19840000000000002,6.9896163557,0.0,0.0,0.0,133.31
2021-04-26 22:30:00,6.9974,0.223,7.0009524895,6.9974,0.223,7.0009524895,0.0,0.0,0.0,132.53,53.0174,-3.077,53.1066157061,6.9974,0.223,7.0009524895,46.02,-3.3,46.1381664135,134.47,6.9974,0.223,7.0009524895,6.9974,0.223,7.0009524895,0.0,0.0,0.0,134.15
2021-04-26 23:00:00,7.0292,0.1864,7.0316710389,7.0292,0.1864,7.0316710389,0.0,0.0,0.0,132.76,47.4492,-33.8036,58.2589903242,7.0292,0.1864,7.0316710389,40.42,-33.99,52.8118973338,134.99,7.0292,0.1864,7.0316710389,7.0292,0.1864,7.0316710389,0.0,0.0,0.0,134.2
2021-04-26 23:30:00,6.9088,0.1754,6.9110261611,6.9088,0.1754,6.9110261611,0.0,0.0,0.0,131.34,48.3688,0.34540000000000004,48.3700332293,6.9088,0.1754,6.9110261611,41.46,0.17,41.4603485272,133.42,6.9088,0.1754,6.9110261611,6.9088,0.1754,6.9110261611,0.0,0.0,0.0,132.95
2021-04-27 00:00:00,6.9436,0.19720000000000001,6.9463997006,6.9436,0.19720000000000001,6.9463997006,0.0,0.0,0.0,131.34,45.2936,2.2272,45.3483254465,6.9436,0.19720000000000001,6.9463997006,38.35,2.03,38.4036899269,133.42,6.9436,0.19720000000000001,6.9463997006,6.9436,0.19720000000000001,6.9463997006,0.0,0.0,0.0,132.95
2021-04-27 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.51,35.94,-5.16,36.3085279239,0.0,0.0,0.0,35.94,-5.16,36.3085279239,134.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.28
2021-04-27 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.7,33.98,-34.76,48.6096492479,0.0,0.0,0.0,33.98,-34.76,48.6096492479,134.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.28
2021-04-27 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.79,33.66,-34.85,48.4511929678,0.0,0.0,0.0,33.66,-34.85,48.4511929678,135.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.13
2021-04-27 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.89,33.76,-34.71,48.420261255,0.0,0.0,0.0,33.76,-34.71,48.420261255,135.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.23
2021-04-27 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.76,32.94,-34.62,47.7869019711,0.0,0.0,0.0,32.94,-34.62,47.7869019711,135.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.08
2021-04-27 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.72,32.42,-36.18,48.5803334694,0.0,0.0,0.0,32.42,-36.18,48.5803334694,135.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.05
2021-04-27 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.62,31.69,-36.46,48.3072220274,0.0,0.0,0.0,31.69,-36.46,48.3072220274,135.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.0
2021-04-27 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.62,31.14,-36.98,48.3448032367,0.0,0.0,0.0,31.14,-36.98,48.3448032367,135.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.0
2021-04-27 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.76,32.36,-35.87,48.3096936442,0.0,0.0,0.0,32.36,-35.87,48.3096936442,135.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.18
2021-04-27 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.9,31.56,-36.14,47.9805502261,0.0,0.0,0.0,31.56,-36.14,47.9805502261,135.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.26
2021-04-27 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.5,32.54,-35.86,48.4230441009,0.0,0.0,0.0,32.54,-35.86,48.4230441009,135.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.78
2021-04-27 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.5,33.22,-34.89,48.1755176412,0.0,0.0,0.0,33.22,-34.89,48.1755176412,135.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.78
2021-04-27 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.61,35.95,-33.6,49.2073419319,0.0,0.0,0.0,35.95,-33.6,49.2073419319,134.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.86
2021-04-27 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.47,39.8,-31.87,50.9876151629,0.0,0.0,0.0,39.8,-31.87,50.9876151629,134.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.66
2021-04-27 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.88,43.87,-30.01,53.1523941135,0.0,0.0,0.0,43.87,-30.01,53.1523941135,133.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.9
2021-04-27 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.88,49.12,-13.26,50.8783057894,0.0,0.0,0.0,49.12,-13.26,50.8783057894,133.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.9
2021-04-27 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.86,52.78,8.74,53.4987476489,0.0,0.0,0.0,52.78,8.74,53.4987476489,132.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.27
2021-04-27 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.86,52.16,9.14,52.9547467183,0.0,0.0,0.0,52.16,9.14,52.9547467183,132.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.27
2021-04-27 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.91,52.36,9.57,53.2273848691,0.0,0.0,0.0,52.36,9.57,53.2273848691,132.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.32
2021-04-27 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.91,48.4,10.42,49.5089527257,0.0,0.0,0.0,48.4,10.42,49.5089527257,132.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.32
2021-04-27 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.43,45.81,10.63,47.0271517317,0.0,0.0,0.0,45.81,10.63,47.0271517317,132.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.85
2021-04-27 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.79,44.26,11.01,45.6088554998,0.0,0.0,0.0,44.26,11.01,45.6088554998,132.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.24
2021-04-27 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.71,43.32,11.04,44.7046306326,0.0,0.0,0.0,43.32,11.04,44.7046306326,132.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.16
2021-04-27 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.58,41.03,11.41,42.5869580975,0.0,0.0,0.0,41.03,11.41,42.5869580975,132.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.03
2021-04-27 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.53,43.21,11.13,44.6204101281,0.0,0.0,0.0,43.21,11.13,44.6204101281,132.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.0
2021-04-27 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.17,46.43,11.15,47.7500513089,0.0,0.0,0.0,46.43,11.15,47.7500513089,131.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.63
2021-04-27 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.44,45.58,9.56,46.5717725667,0.0,0.0,0.0,45.58,9.56,46.5717725667,132.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.89
2021-04-27 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.95,43.67,10.1,44.8227498041,0.0,0.0,0.0,43.67,10.1,44.8227498041,132.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.46
2021-04-27 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.99,45.45,10.35,46.6135709853,0.0,0.0,0.0,45.45,10.35,46.6135709853,132.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.51
2021-04-27 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.84,44.65,9.78,45.7085429652,0.0,0.0,0.0,44.65,9.78,45.7085429652,132.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.32
2021-04-27 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.39,45.69,9.79,46.7270820831,0.0,0.0,0.0,45.69,9.79,46.7270820831,133.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.92
2021-04-27 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.45,41.39,10.02,42.5855902859,0.0,0.0,0.0,41.39,10.02,42.5855902859,133.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.92
2021-04-27 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.31,44.02,9.89,45.1173192909,0.0,0.0,0.0,44.02,9.89,45.1173192909,133.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.81
2021-04-27 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.81,46.8,9.69,47.7926364621,0.0,0.0,0.0,46.8,9.69,47.7926364621,132.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.26
2021-04-27 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.94,51.17,9.02,51.9589193498,0.0,0.0,0.0,51.17,9.02,51.9589193498,132.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.34
2021-04-27 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.56,55.31,9.22,56.0732066142,0.0,0.0,0.0,55.31,9.22,56.0732066142,132.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.94
2021-04-27 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.24,59.02,0.99,59.0283025336,0.0,0.0,0.0,59.02,0.99,59.0283025336,131.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.55
2021-04-27 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.7,59.71,-4.39,59.8711633426,0.0,0.0,0.0,59.71,-4.39,59.8711633426,131.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.34
2021-04-27 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.03,59.06,-5.58,59.3230140839,0.0,0.0,0.0,59.06,-5.58,59.3230140839,131.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.94
2021-04-27 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.3,60.43,-5.27,60.6593587173,0.0,0.0,0.0,60.43,-5.27,60.6593587173,131.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.22
2021-04-27 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.86,59.82,-5.53,60.0750638785,0.0,0.0,0.0,59.82,-5.53,60.0750638785,131.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.78
2021-04-27 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.82,58.96,-5.84,59.2485206566,0.0,0.0,0.0,58.96,-5.84,59.2485206566,132.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.77
2021-04-27 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.54,56.33,-1.33,56.3456990373,0.0,0.0,0.0,56.33,-1.33,56.3456990373,132.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.52
2021-04-27 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.38,52.91,5.34,53.1787899449,0.0,0.0,0.0,52.91,5.34,53.1787899449,133.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.11
2021-04-27 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.27,50.53,4.96,50.7728519979,0.0,0.0,0.0,50.53,4.96,50.7728519979,134.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.68
2021-04-27 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.15,46.23,3.8200000000000003,46.3875554432,0.0,0.0,0.0,46.23,3.8200000000000003,46.3875554432,134.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.58
2021-04-27 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.32,42.23,3.16,42.3480637102,0.0,0.0,0.0,42.23,3.16,42.3480637102,134.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.79
2021-04-28 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.08,39.93,2.24,39.9927805985,0.0,0.0,0.0,39.93,2.24,39.9927805985,133.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.63
2021-04-28 00:30:00,7.0316,0.22940000000000002,7.0353409953,7.0316,0.22940000000000002,7.0353409953,0.0,0.0,0.0,131.72,44.9816,1.4994,45.0065832842,7.0316,0.22940000000000002,7.0353409953,37.95,1.27,37.9712443831,133.66,7.0316,0.22940000000000002,7.0353409953,7.0316,0.22940000000000002,7.0353409953,0.0,0.0,0.0,133.33
2021-04-28 01:00:00,7.0588,0.1918,7.0614052907,7.0588,0.1918,7.0614052907,0.0,0.0,0.0,132.61,44.2988,1.5718,44.326676355000004,7.0588,0.1918,7.0614052907,37.24,1.38,37.2655605083,134.47,7.0588,0.1918,7.0614052907,7.0588,0.1918,7.0614052907,0.0,0.0,0.0,134.32
2021-04-28 01:30:00,7.0398,0.1802,7.0421059407,7.0398,0.1802,7.0421059407,0.0,0.0,0.0,132.89,44.6198,1.5902,44.6481274868,7.0398,0.1802,7.0421059407,37.58,1.4100000000000001,37.6064422672,134.74,7.0398,0.1802,7.0421059407,7.0398,0.1802,7.0421059407,0.0,0.0,0.0,134.6
2021-04-28 02:00:00,7.077,0.19460000000000002,7.0796750038,7.077,0.19460000000000002,7.0796750038,0.0,0.0,0.0,132.82,44.577,1.3646,44.5978818125,7.077,0.19460000000000002,7.0796750038,37.5,1.17,37.5182475604,134.69,7.077,0.19460000000000002,7.0796750038,7.077,0.19460000000000002,7.0796750038,0.0,0.0,0.0,134.54
2021-04-28 02:30:00,7.2512,0.1792,7.2534139603,7.2512,0.1792,7.2534139603,0.0,0.0,0.0,132.82,44.6112,1.3792,44.6325145839,7.2512,0.1792,7.2534139603,37.36,1.2,37.3792669805,134.61,7.2512,0.1792,7.2534139603,7.2512,0.1792,7.2534139603,0.0,0.0,0.0,134.54
2021-04-28 03:00:00,7.2192,0.1956,7.2218493476,7.2192,0.1956,7.2218493476,0.0,0.0,0.0,132.68,44.3592,1.2656,44.3772505683,7.2192,0.1956,7.2218493476,37.14,1.07,37.155410104,134.47,7.2192,0.1956,7.2218493476,7.2192,0.1956,7.2218493476,0.0,0.0,0.0,134.39
2021-04-28 03:30:00,7.2084,0.2056,7.2113314943,7.2084,0.2056,7.2113314943,0.0,0.0,0.0,132.97,43.2984,-3.5444,43.4432297823,7.2084,0.2056,7.2113314943,36.09,-3.75,36.284302391,134.76,7.2084,0.2056,7.2113314943,7.2084,0.2056,7.2113314943,0.0,0.0,0.0,134.7
2021-04-28 04:00:00,7.3228,0.0722,7.3231559235,7.3228,0.0722,7.3231559235,0.0,0.0,0.0,132.87,41.4528,-35.2578,54.4191794194,7.3228,0.0722,7.3231559235,34.13,-35.33,49.1229661157,134.76,7.3228,0.0722,7.3231559235,7.3228,0.0722,7.3231559235,0.0,0.0,0.0,134.44
2021-04-28 04:30:00,7.309,0.1966,7.3116436292,7.309,0.1966,7.3116436292,0.0,0.0,0.0,131.91,41.289,-35.0834,54.1814218765,7.309,0.1966,7.3116436292,33.98,-35.28,48.9828418939,134.93,7.309,0.1966,7.3116436292,7.309,0.1966,7.3116436292,0.0,0.0,0.0,132.17
2021-04-28 05:00:00,7.2868,0.2124,7.2898949238,7.2868,0.2124,7.2898949238,0.0,0.0,0.0,131.75,41.6968,-34.2476,53.958514027,7.2868,0.2124,7.2898949238,34.41,-34.46,48.6984568544,134.84,7.2868,0.2124,7.2898949238,7.2868,0.2124,7.2898949238,0.0,0.0,0.0,132.02
2021-04-28 05:30:00,7.2616,0.1744,7.2636939583,7.2616,0.1744,7.2636939583,0.0,0.0,0.0,130.93,44.7916,-8.1656,45.5298193926,7.2616,0.1744,7.2636939583,37.53,-8.34,38.4455003869,134.02,7.2616,0.1744,7.2636939583,7.2616,0.1744,7.2636939583,0.0,0.0,0.0,131.14
2021-04-28 06:00:00,7.2406,0.2082,7.2435927274,7.2406,0.2082,7.2435927274,0.0,0.0,0.0,131.48,47.0306,1.8881999999999999,47.0684887754,7.2406,0.2082,7.2435927274,39.79,1.6800000000000002,39.8254504055,133.69,7.2406,0.2082,7.2435927274,7.2406,0.2082,7.2435927274,0.0,0.0,0.0,132.67
2021-04-28 06:30:00,7.3038,0.181,7.3060423924,7.3038,0.181,7.3060423924,0.0,0.0,0.0,131.68,50.8438,2.981,50.9311138641,7.3038,0.181,7.3060423924,43.54,2.8,43.6299392619,133.4,7.3038,0.181,7.3060423924,7.3038,0.181,7.3060423924,0.0,0.0,0.0,133.3
2021-04-28 07:00:00,7.4726,0.189,7.4749897498,7.4726,0.189,7.4749897498,0.0,0.0,0.0,131.46,54.6626,4.279,54.8298247285,7.4726,0.189,7.4749897498,47.19,4.09,47.3669103911,132.95,7.4726,0.189,7.4749897498,7.4726,0.189,7.4749897498,0.0,0.0,0.0,133.02
2021-04-28 07:30:00,7.6098,0.1884,7.6121318039,7.6098,0.1884,7.6121318039,0.0,0.0,0.0,131.28,60.9498,6.3584,61.2805627471,7.6098,0.1884,7.6121318039,53.34,6.17,53.6956655606,132.92,7.6098,0.1884,7.6121318039,7.6098,0.1884,7.6121318039,0.0,0.0,0.0,132.78
2021-04-28 08:00:00,7.7442,0.18560000000000001,7.7464237555,7.7442,0.18560000000000001,7.7464237555,0.0,0.0,0.0,130.76,64.4642,7.5356000000000005,64.9031459099,7.7442,0.18560000000000001,7.7464237555,56.72,7.35,57.1942383462,132.31,7.7442,0.18560000000000001,7.7464237555,7.7442,0.18560000000000001,7.7464237555,0.0,0.0,0.0,132.15
2021-04-28 08:30:00,8.242,0.1358,8.2431186841,8.242,0.1358,8.2431186841,0.0,0.0,0.0,131.44,66.572,8.3958,67.0993341371,8.242,0.1358,8.2431186841,58.33,8.26,58.9119385184,133.15,8.242,0.1358,8.2431186841,8.242,0.1358,8.2431186841,0.0,0.0,0.0,132.8
2021-04-28 09:00:00,8.3826,0.07100000000000001,8.382900677,8.3826,0.07100000000000001,8.382900677,0.0,0.0,0.0,130.94,65.9026,7.671,66.347546509,8.3826,0.07100000000000001,8.382900677,57.52,7.6,58.0199138228,132.66,8.3826,0.07100000000000001,8.382900677,8.3826,0.07100000000000001,8.382900677,0.0,0.0,0.0,132.34
2021-04-28 09:30:00,9.0542,-0.029400000000000003,9.0542477324,9.0542,-0.029400000000000003,9.0542477324,0.0,0.0,0.0,130.94,65.5642,7.9406,66.0432998116,9.0542,-0.029400000000000003,9.0542477324,56.51,7.97,57.0692649331,132.6,9.0542,-0.029400000000000003,9.0542477324,9.0542,-0.029400000000000003,9.0542477324,0.0,0.0,0.0,132.38
2021-04-28 10:00:00,9.1784,-0.0118,9.1784075852,9.1784,-0.0118,9.1784075852,0.0,0.0,0.0,130.53,66.1284,8.1782,66.6321862301,9.1784,-0.0118,9.1784075852,56.95,8.19,57.535889669,132.05,9.1784,-0.0118,9.1784075852,9.1784,-0.0118,9.1784075852,0.0,0.0,0.0,131.97
2021-04-28 10:30:00,9.8216,-0.147,9.8227000137,9.8216,-0.147,9.8227000137,0.0,0.0,0.0,130.66,65.7516,8.283,66.2712682205,9.8216,-0.147,9.8227000137,55.93,8.43,56.5617344147,132.19,9.8216,-0.147,9.8227000137,9.8216,-0.147,9.8227000137,0.0,0.0,0.0,132.08
2021-04-28 11:00:00,13.497,-0.7014,13.5152125755,13.497,-0.7014,13.5152125755,0.0,0.0,0.0,131.24,62.807,8.2686,63.3489462814,13.497,-0.7014,13.5152125755,49.31,8.97,50.1192278472,132.63,13.497,-0.7014,13.5152125755,13.497,-0.7014,13.5152125755,0.0,0.0,0.0,132.68
2021-04-28 11:30:00,14.4408,-0.847,14.465618329,14.4408,-0.847,14.465618329,0.0,0.0,0.0,130.95,61.6608,8.703,62.2719556915,14.4408,-0.847,14.465618329,47.22,9.55,48.1760407257,132.46,14.4408,-0.847,14.465618329,14.4408,-0.847,14.465618329,0.0,0.0,0.0,132.4
2021-04-28 12:00:00,13.3416,-0.668,13.3583125641,13.3416,-0.668,13.3583125641,0.0,0.0,0.0,131.02,63.1416,8.622,63.727549259,13.3416,-0.668,13.3583125641,49.8,9.29,50.6590969126,132.56,13.3416,-0.668,13.3583125641,13.3416,-0.668,13.3583125641,0.0,0.0,0.0,132.47
2021-04-28 12:30:00,12.5944,-0.5808,12.6077848966,12.5944,-0.5808,12.6077848966,0.0,0.0,0.0,130.87,65.0144,8.6792,65.5911634292,12.5944,-0.5808,12.6077848966,52.42,9.26,53.2316071521,132.44,12.5944,-0.5808,12.6077848966,12.5944,-0.5808,12.6077848966,0.0,0.0,0.0,132.34
2021-04-28 13:00:00,11.6738,-0.46340000000000003,11.68299388,11.6738,-0.46340000000000003,11.68299388,0.0,0.0,0.0,130.79,66.5538,8.8566,67.1405068345,11.6738,-0.46340000000000003,11.68299388,54.88,9.32,55.6657596732,132.44,11.6738,-0.46340000000000003,11.68299388,11.6738,-0.46340000000000003,11.68299388,0.0,0.0,0.0,132.3
2021-04-28 13:30:00,11.1158,-0.2948,11.11970848,11.1158,-0.2948,11.11970848,0.0,0.0,0.0,130.75,66.1258,7.9452,66.6014086088,11.1158,-0.2948,11.11970848,55.01,8.24,55.6237152661,132.29,11.1158,-0.2948,11.11970848,11.1158,-0.2948,11.11970848,0.0,0.0,0.0,132.25
2021-04-28 14:00:00,13.2612,-0.7426,13.2819757642,13.2612,-0.7426,13.2819757642,0.0,0.0,0.0,130.75,63.2412,8.2874,63.7818969317,13.2612,-0.7426,13.2819757642,49.98,9.03,50.7891848724,132.29,13.2612,-0.7426,13.2819757642,13.2612,-0.7426,13.2819757642,0.0,0.0,0.0,132.25
2021-04-28 14:30:00,10.879,-0.4202,10.8871120615,10.879,-0.4202,10.8871120615,0.0,0.0,0.0,130.9,64.749,8.5098,65.3058167167,10.879,-0.4202,10.8871120615,53.87,8.93,54.6051444463,132.42,10.879,-0.4202,10.8871120615,10.879,-0.4202,10.8871120615,0.0,0.0,0.0,132.42
2021-04-28 15:00:00,10.3764,-0.24020000000000002,10.3791797845,10.3764,-0.24020000000000002,10.3791797845,0.0,0.0,0.0,130.37,64.6964,7.9298,65.1805638285,10.3764,-0.24020000000000002,10.3791797845,54.32,8.17,54.9309684968,132.0,10.3764,-0.24020000000000002,10.3791797845,10.3764,-0.24020000000000002,10.3791797845,0.0,0.0,0.0,131.87
2021-04-28 15:30:00,10.4544,-0.3042,10.4588248384,10.4544,-0.3042,10.4588248384,0.0,0.0,0.0,131.25,64.3744,8.1458,64.8877294486,10.4544,-0.3042,10.4588248384,53.92,8.45,54.5780990875,132.97,10.4544,-0.3042,10.4588248384,10.4544,-0.3042,10.4588248384,0.0,0.0,0.0,132.78
2021-04-28 16:00:00,8.8588,-0.0194,8.8588212421,8.8588,-0.0194,8.8588212421,0.0,0.0,0.0,131.25,67.5588,8.6906,68.1154753767,8.8588,-0.0194,8.8588212421,58.7,8.71,59.3426836265,133.0,8.8588,-0.0194,8.8588212421,8.8588,-0.0194,8.8588212421,0.0,0.0,0.0,132.78
2021-04-28 16:30:00,8.6526,-0.055600000000000004,8.6527786358,8.6526,-0.055600000000000004,8.6527786358,0.0,0.0,0.0,131.18,70.1726,8.8644,70.7302720065,8.6526,-0.055600000000000004,8.6527786358,61.52,8.92,62.1633075053,132.9,8.6526,-0.055600000000000004,8.6527786358,8.6526,-0.055600000000000004,8.6527786358,0.0,0.0,0.0,132.66
2021-04-28 17:00:00,9.6622,-0.1288,9.663058433,9.6622,-0.1288,9.663058433,0.0,0.0,0.0,131.49,69.3922,8.6012,69.9232297758,9.6622,-0.1288,9.663058433,59.73,8.73,60.36460718,133.42,9.6622,-0.1288,9.663058433,9.6622,-0.1288,9.663058433,0.0,0.0,0.0,132.94
2021-04-28 17:30:00,11.4196,-0.0684,11.419804846,11.4196,-0.0684,11.419804846,0.0,0.0,0.0,131.42,69.3696,8.1216,69.8434090714,11.4196,-0.0684,11.419804846,57.95,8.19,58.5258797456,133.6,11.4196,-0.0684,11.419804846,11.4196,-0.0684,11.419804846,0.0,0.0,0.0,132.89
2021-04-28 18:00:00,11.4482,-0.079,11.4484725724,11.4482,-0.079,11.4484725724,0.0,0.0,0.0,131.51,69.0382,8.101,69.5118641689,11.4482,-0.079,11.4484725724,57.59,8.18,58.1680367556,133.43,11.4482,-0.079,11.4484725724,11.4482,-0.079,11.4484725724,0.0,0.0,0.0,132.98
2021-04-28 18:30:00,9.471,0.10260000000000001,9.4715557202,9.471,0.10260000000000001,9.4715557202,0.0,0.0,0.0,131.22,71.521,8.4426,72.0175737981,9.471,0.10260000000000001,9.4715557202,62.05,8.34,62.6079715372,133.11,9.471,0.10260000000000001,9.4715557202,9.471,0.10260000000000001,9.4715557202,0.0,0.0,0.0,132.67
2021-04-28 19:00:00,8.2572,0.2194,8.260114297,8.2572,0.2194,8.260114297,0.0,0.0,0.0,131.53,72.9472,8.5094,73.4418400927,8.2572,0.2194,8.260114297,64.69,8.29,65.2190171652,133.29,8.2572,0.2194,8.260114297,8.2572,0.2194,8.260114297,0.0,0.0,0.0,132.92
2021-04-28 19:30:00,8.068,0.2374,8.0714919786,8.068,0.2374,8.0714919786,0.0,0.0,0.0,131.43,72.338,8.2374,72.8055011847,8.068,0.2374,8.0714919786,64.27,8.0,64.7659856715,133.21,8.068,0.2374,8.0714919786,8.068,0.2374,8.0714919786,0.0,0.0,0.0,132.79
2021-04-28 20:00:00,7.1744,0.2192,7.1777478362,7.1744,0.2192,7.1777478362,0.0,0.0,0.0,131.84,71.2444,7.8192,71.6722011661,7.1744,0.2192,7.1777478362,64.07,7.6,64.5191824189,133.59,7.1744,0.2192,7.1777478362,7.1744,0.2192,7.1777478362,0.0,0.0,0.0,133.22
2021-04-28 20:30:00,7.1532,0.19740000000000002,7.1559232109,7.1532,0.19740000000000002,7.1559232109,0.0,0.0,0.0,131.43,69.0532,7.1474,69.422112882,7.1532,0.19740000000000002,7.1559232109,61.9,6.95,62.2889436417,132.99,7.1532,0.19740000000000002,7.1559232109,7.1532,0.19740000000000002,7.1559232109,0.0,0.0,0.0,132.83
2021-04-28 21:00:00,7.5086,0.1904,7.5110136546,7.5086,0.1904,7.5110136546,0.0,0.0,0.0,130.63,67.5386,6.7804,67.8780989283,7.5086,0.1904,7.5110136546,60.03,6.59,60.3906366915,132.24,7.5086,0.1904,7.5110136546,7.5086,0.1904,7.5110136546,0.0,0.0,0.0,132.07
2021-04-28 21:30:00,7.3168,0.15360000000000001,7.3184120682,7.3168,0.15360000000000001,7.3184120682,0.0,0.0,0.0,130.73,64.4568,5.8736,64.723861467,7.3168,0.15360000000000001,7.3184120682,57.14,5.72,57.4255866317,132.49,7.3168,0.15360000000000001,7.3184120682,7.3168,0.15360000000000001,7.3184120682,0.0,0.0,0.0,132.2
2021-04-28 22:00:00,7.0582,0.1778,7.0604390855,7.0582,0.1778,7.0604390855,0.0,0.0,0.0,131.55,61.1382,5.0878,61.3495330714,7.0582,0.1778,7.0604390855,54.08,4.91,54.3024354887,133.23,7.0582,0.1778,7.0604390855,7.0582,0.1778,7.0604390855,0.0,0.0,0.0,133.11
2021-04-28 22:30:00,7.0432,0.2124,7.0464019187,7.0432,0.2124,7.0464019187,0.0,0.0,0.0,131.68,57.1932,-0.48760000000000003,57.1952784765,7.0432,0.2124,7.0464019187,50.15,-0.7000000000000001,50.154885106,133.53,7.0432,0.2124,7.0464019187,7.0432,0.2124,7.0464019187,0.0,0.0,0.0,133.34
2021-04-28 23:00:00,6.9314,0.1952,6.9341480371,6.9314,0.1952,6.9341480371,0.0,0.0,0.0,132.97,51.3414,-33.3448,61.2194008546,6.9314,0.1952,6.9341480371,44.41,-33.54,55.6523108235,134.85,6.9314,0.1952,6.9341480371,6.9314,0.1952,6.9341480371,0.0,0.0,0.0,134.58
2021-04-28 23:30:00,6.9482,0.169,6.9502549766,6.9482,0.169,6.9502549766,0.0,0.0,0.0,132.06,47.7382,-34.371,58.8243264325,6.9482,0.169,6.9502549766,40.79,-34.54,53.4493751133,134.93,6.9482,0.169,6.9502549766,6.9482,0.169,6.9502549766,0.0,0.0,0.0,132.39
2021-04-29 00:00:00,6.9838000000000005,0.163,6.9857019289,6.9838000000000005,0.163,6.9857019289,0.0,0.0,0.0,131.37,44.9838,-35.047,57.0248583641,6.9838000000000005,0.163,6.9857019289,38.0,-35.21,51.8048656016,132.16,6.9838000000000005,0.163,6.9857019289,6.9838000000000005,0.163,6.9857019289,0.0,0.0,0.0,131.76
2021-04-29 00:30:00,7.0468,0.1952,7.049503052,7.0468,0.1952,7.049503052,0.0,0.0,0.0,131.55,43.1768,-36.0348,56.2382687258,7.0468,0.1952,7.049503052,36.13,-36.23,51.166295547,132.36,7.0468,0.1952,7.049503052,7.0468,0.1952,7.049503052,0.0,0.0,0.0,131.99
2021-04-29 01:00:00,7.0324,0.22360000000000002,7.03595386,7.0324,0.22360000000000002,7.03595386,0.0,0.0,0.0,132.2,41.6824,-35.9164,55.02190708,7.0324,0.22360000000000002,7.03595386,34.65,-36.14,50.067175874,132.93,7.0324,0.22360000000000002,7.03595386,7.0324,0.22360000000000002,7.03595386,0.0,0.0,0.0,132.68
2021-04-29 01:30:00,7.0422,0.2114,7.0453722968,7.0422,0.2114,7.0453722968,0.0,0.0,0.0,131.16,42.2722,-35.0286,54.8993780548,7.0422,0.2114,7.0453722968,35.23,-35.24,49.8298153719,131.95,7.0422,0.2114,7.0453722968,7.0422,0.2114,7.0453722968,0.0,0.0,0.0,131.66
2021-04-29 02:00:00,7.0198,0.1918,7.0224197596,7.0198,0.1918,7.0224197596,0.0,0.0,0.0,130.67,42.3498,-35.0282,54.958896962,7.0198,0.1918,7.0224197596,35.33,-35.22,49.8864440505,131.44,7.0198,0.1918,7.0224197596,7.0198,0.1918,7.0224197596,0.0,0.0,0.0,131.14
2021-04-29 02:30:00,0.24280000000000002,0.0356,0.2453960065,0.24280000000000002,0.0356,0.2453960065,0.0,0.0,0.0,130.35,35.2128,-35.3344,49.8844776178,0.24280000000000002,0.0356,0.2453960065,34.97,-35.37,49.738695198,131.13,0.24280000000000002,0.0356,0.2453960065,0.24280000000000002,0.0356,0.2453960065,0.0,0.0,0.0,130.8
2021-04-29 03:00:00,0.2456,0.0354,0.2481381067,0.2456,0.0354,0.2481381067,0.0,0.0,0.0,130.67,35.1556,-34.9446,49.5685513256,0.2456,0.0354,0.2481381067,34.91,-34.98,49.4197177248,131.44,0.2456,0.0354,0.2481381067,0.2456,0.0354,0.2481381067,0.0,0.0,0.0,131.12
2021-04-29 03:30:00,0.24,0.027200000000000002,0.24153641550000002,0.24,0.027200000000000002,0.24153641550000002,0.0,0.0,0.0,130.63,34.51,-35.5128,49.5186738902,0.24,0.027200000000000002,0.24153641550000002,34.27,-35.54,49.3712922659,131.49,0.24,0.027200000000000002,0.24153641550000002,0.24,0.027200000000000002,0.24153641550000002,0.0,0.0,0.0,131.07
2021-04-29 04:00:00,0.23920000000000002,0.0268,0.2406966556,0.23920000000000002,0.0268,0.2406966556,0.0,0.0,0.0,130.83,33.7492,-36.0532,49.3846305127,0.23920000000000002,0.0268,0.2406966556,33.51,-36.08,49.2411057959,131.62,0.23920000000000002,0.0268,0.2406966556,0.23920000000000002,0.0268,0.2406966556,0.0,0.0,0.0,131.27
2021-04-29 04:30:00,0.2386,0.0244,0.23984436620000002,0.2386,0.0244,0.23984436620000002,0.0,0.0,0.0,131.19,33.9086,-35.8656,49.3572124144,0.2386,0.0244,0.23984436620000002,33.67,-35.89,49.2113909578,131.88,0.2386,0.0244,0.23984436620000002,0.2386,0.0244,0.23984436620000002,0.0,0.0,0.0,131.66
2021-04-29 05:00:00,0.2374,0.0284,0.23909270170000002,0.2374,0.0284,0.23909270170000002,0.0,0.0,0.0,131.0,33.7374,-35.5716,49.0260225321,0.2374,0.0284,0.23909270170000002,33.5,-35.6,48.8836373442,131.84,0.2374,0.0284,0.23909270170000002,0.2374,0.0284,0.23909270170000002,0.0,0.0,0.0,131.46
2021-04-29 05:30:00,0.23820000000000002,0.024,0.23940601500000003,0.23820000000000002,0.024,0.23940601500000003,0.0,0.0,0.0,131.07,34.7182,-34.786,49.1469145241,0.23820000000000002,0.024,0.23940601500000003,34.48,-34.81,48.9959845293,131.9,0.23820000000000002,0.024,0.23940601500000003,0.23820000000000002,0.024,0.23940601500000003,0.0,0.0,0.0,131.51
2021-04-29 06:00:00,0.2414,0.0298,0.2432323992,0.2414,0.0298,0.2432323992,0.0,0.0,0.0,130.62,35.1414,-34.9402,49.5553788201,0.2414,0.0298,0.2432323992,34.9,-34.97,49.4055755963,131.52,0.2414,0.0298,0.2432323992,0.2414,0.0298,0.2432323992,0.0,0.0,0.0,131.03
2021-04-29 06:30:00,1.5124,0.1428,1.5191265912,1.5124,0.1428,1.5191265912,0.0,0.0,0.0,130.98,38.2624,-34.2972,51.3839389459,1.5124,0.1428,1.5191265912,36.75,-34.44,50.365425641,131.75,1.5124,0.1428,1.5191265912,1.5124,0.1428,1.5191265912,0.0,0.0,0.0,131.32
2021-04-29 07:00:00,0.7332000000000001,0.058800000000000005,0.7355539953,0.7332000000000001,0.058800000000000005,0.7355539953,0.0,0.0,0.0,131.38,42.0932,-32.7912,53.358226017,0.7332000000000001,0.058800000000000005,0.7355539953,41.36,-32.85,52.8182932326,131.98,0.7332000000000001,0.058800000000000005,0.7355539953,0.7332000000000001,0.058800000000000005,0.7355539953,0.0,0.0,0.0,131.65
2021-04-29 07:30:00,0.9114000000000001,-0.0494,0.9127378156,0.9114000000000001,-0.0494,0.9127378156,0.0,0.0,0.0,130.97,49.7214,-0.10940000000000001,49.7215203541,0.9114000000000001,-0.0494,0.9127378156,48.81,-0.06,48.8100368777,131.53,0.9114000000000001,-0.0494,0.9127378156,0.9114000000000001,-0.0494,0.9127378156,0.0,0.0,0.0,131.15
2021-04-29 08:00:00,1.373,-0.121,1.3783214429,1.373,-0.121,1.3783214429,0.0,0.0,0.0,130.72,53.293,5.949,53.6240100142,1.373,-0.121,1.3783214429,51.92,6.07,52.2736195418,133.16,1.373,-0.121,1.3783214429,1.373,-0.121,1.3783214429,0.0,0.0,0.0,132.03
2021-04-29 08:30:00,2.7904,-0.2938,2.8058244065,2.7904,-0.2938,2.8058244065,0.0,0.0,0.0,130.81,54.3204,6.6262,54.7230516565,2.7904,-0.2938,2.8058244065,51.53,6.92,51.9925696614,133.4,2.7904,-0.2938,2.8058244065,2.7904,-0.2938,2.8058244065,0.0,0.0,0.0,132.31
2021-04-29 09:00:00,3.8656,-0.4742,3.8945768705,3.8656,-0.4742,3.8945768705,0.0,0.0,0.0,130.63,54.1956,6.3058,54.561214915,3.8656,-0.4742,3.8945768705,50.33,6.78,50.7846167653,133.18,3.8656,-0.4742,3.8945768705,3.8656,-0.4742,3.8945768705,0.0,0.0,0.0,132.13
2021-04-29 09:30:00,5.3608,-0.6814,5.4039321424,5.3608,-0.6814,5.4039321424,0.0,0.0,0.0,130.69,54.8008,6.7386,55.2135527801,5.3608,-0.6814,5.4039321424,49.44,7.42,49.993699603,133.18,5.3608,-0.6814,5.4039321424,5.3608,-0.6814,5.4039321424,0.0,0.0,0.0,132.24
2021-04-29 10:00:00,8.1796,-1.0758,8.2500425332,8.1796,-1.0758,8.2500425332,0.0,0.0,0.0,130.28,51.6496,5.7542,51.9691446707,8.1796,-1.0758,8.2500425332,43.47,6.83,44.0032930586,132.76,8.1796,-1.0758,8.2500425332,8.1796,-1.0758,8.2500425332,0.0,0.0,0.0,131.82
2021-04-29 10:30:00,8.5176,-1.211,8.6032569856,8.5176,-1.211,8.6032569856,0.0,0.0,0.0,130.08,50.5576,5.789,50.8879498384,8.5176,-1.211,8.6032569856,42.04,7.0,42.6187939764,132.55,8.5176,-1.211,8.6032569856,8.5176,-1.211,8.6032569856,0.0,0.0,0.0,131.69
2021-04-29 11:00:00,5.3752,-0.6726000000000001,5.4171178499,5.3752,-0.6726000000000001,5.4171178499,0.0,0.0,0.0,130.55,51.9252,5.2974,52.1947204399,5.3752,-0.6726000000000001,5.4171178499,46.55,5.97,46.9312625017,133.06,5.3752,-0.6726000000000001,5.4171178499,5.3752,-0.6726000000000001,5.4171178499,0.0,0.0,0.0,132.14
2021-04-29 11:30:00,6.6628,-0.9348000000000001,6.7280572887,6.6628,-0.9348000000000001,6.7280572887,0.0,0.0,0.0,130.32,51.5528,6.0452,51.9060269225,6.6628,-0.9348000000000001,6.7280572887,44.89,6.98,45.4294232849,132.72,6.6628,-0.9348000000000001,6.7280572887,6.6628,-0.9348000000000001,6.7280572887,0.0,0.0,0.0,131.94
2021-04-29 12:00:00,9.2186,-0.9354,9.2659354153,9.2186,-0.9354,9.2659354153,0.0,0.0,0.0,130.74,52.2686,5.5246,52.5597541006,9.2186,-0.9354,9.2659354153,43.05,6.46,43.5319893871,133.22,9.2186,-0.9354,9.2659354153,9.2186,-0.9354,9.2659354153,0.0,0.0,0.0,132.34
2021-04-29 12:30:00,9.5564,-0.8346,9.5927753085,9.5564,-0.8346,9.5927753085,0.0,0.0,0.0,131.21,53.7364,5.7654,54.0448010647,9.5564,-0.8346,9.5927753085,44.18,6.6,44.670263039299996,133.8,9.5564,-0.8346,9.5927753085,9.5564,-0.8346,9.5927753085,0.0,0.0,0.0,132.84
2021-04-29 13:00:00,11.3802,-1.141,11.4372563598,11.3802,-1.141,11.4372563598,0.0,0.0,0.0,130.69,55.1102,4.519,55.2951671038,11.3802,-1.141,11.4372563598,43.73,5.66,44.0947672632,133.34,11.3802,-1.141,11.4372563598,11.3802,-1.141,11.4372563598,0.0,0.0,0.0,132.32
2021-04-29 13:30:00,8.0136,-1.0958,8.0881742439,8.0136,-1.0958,8.0881742439,0.0,0.0,0.0,130.64,56.5336,5.3642,56.7875212578,8.0136,-1.0958,8.0881742439,48.52,6.46,48.948156247200004,133.29,8.0136,-1.0958,8.0881742439,8.0136,-1.0958,8.0881742439,0.0,0.0,0.0,132.32
2021-04-29 14:00:00,5.0244,-0.6198,5.0624843111,5.0244,-0.6198,5.0624843111,0.0,0.0,0.0,130.64,56.5244,4.7702,56.7253259435,5.0244,-0.6198,5.0624843111,51.5,5.39,51.7812910229,133.39,5.0244,-0.6198,5.0624843111,5.0244,-0.6198,5.0624843111,0.0,0.0,0.0,132.32
2021-04-29 14:30:00,6.7166,-0.9208000000000001,6.7794238841,6.7166,-0.9208000000000001,6.7794238841,0.0,0.0,0.0,130.64,53.6466,4.4292,53.829132486,6.7166,-0.9208000000000001,6.7794238841,46.93,5.35,47.2339644747,133.18,6.7166,-0.9208000000000001,6.7794238841,6.7166,-0.9208000000000001,6.7794238841,0.0,0.0,0.0,132.27
2021-04-29 15:00:00,12.005,-0.8316,12.0337684688,12.005,-0.8316,12.0337684688,0.0,0.0,0.0,130.74,60.125,4.2784,60.2770298834,12.005,-0.8316,12.0337684688,48.12,5.11,48.3905620963,133.22,12.005,-0.8316,12.0337684688,12.005,-0.8316,12.0337684688,0.0,0.0,0.0,132.43
2021-04-29 15:30:00,10.9746,-0.5726,10.9895275567,10.9746,-0.5726,10.9895275567,0.0,0.0,0.0,131.08,60.4346,3.6673999999999998,60.5457735925,10.9746,-0.5726,10.9895275567,49.46,4.24,49.6414061042,133.57,10.9746,-0.5726,10.9895275567,10.9746,-0.5726,10.9895275567,0.0,0.0,0.0,132.78
2021-04-29 16:00:00,14.3536,-1.1,14.3956879988,14.3536,-1.1,14.3956879988,0.0,0.0,0.0,131.9,58.8036,4.27,58.9584283454,14.3536,-1.1,14.3956879988,44.45,5.37,44.773199573,134.15,14.3536,-1.1,14.3956879988,14.3536,-1.1,14.3956879988,0.0,0.0,0.0,133.64
2021-04-29 16:30:00,10.4644,-0.395,10.4718523844,10.4644,-0.395,10.4718523844,0.0,0.0,0.0,131.75,64.1344,5.155,64.3412409607,10.4644,-0.395,10.4718523844,53.67,5.55,53.9561989024,133.99,10.4644,-0.395,10.4718523844,10.4644,-0.395,10.4718523844,0.0,0.0,0.0,133.45
2021-04-29 17:00:00,10.6944,-0.4778,10.7050681549,10.6944,-0.4778,10.7050681549,0.0,0.0,0.0,131.75,66.4344,5.8122,66.6881636589,10.6944,-0.4778,10.7050681549,55.74,6.29,56.0937759471,134.09,10.6944,-0.4778,10.7050681549,10.6944,-0.4778,10.7050681549,0.0,0.0,0.0,133.37
2021-04-29 17:30:00,10.671,-0.2026,10.6729231122,10.671,-0.2026,10.6729231122,0.0,0.0,0.0,131.5,69.641,5.7074,69.8744824364,10.671,-0.2026,10.6729231122,58.97,5.91,59.2654114978,134.03,10.671,-0.2026,10.6729231122,10.671,-0.2026,10.6729231122,0.0,0.0,0.0,133.06
2021-04-29 18:00:00,10.3658,-0.195,10.3676339943,10.3658,-0.195,10.3676339943,0.0,0.0,0.0,131.56,69.2858,5.265,69.4855546617,10.3658,-0.195,10.3676339943,58.92,5.46,59.1724429105,133.89,10.3658,-0.195,10.3676339943,10.3658,-0.195,10.3676339943,0.0,0.0,0.0,133.1
2021-04-29 18:30:00,9.784,-0.056,9.7841602603,9.784,-0.056,9.7841602603,0.0,0.0,0.0,131.56,69.214,5.114,69.4026713607,9.784,-0.056,9.7841602603,59.43,5.17,59.6544533124,133.83,9.784,-0.056,9.7841602603,9.784,-0.056,9.7841602603,0.0,0.0,0.0,133.1
2021-04-29 19:00:00,8.858,0.0064,8.858002312,8.858,0.0064,8.858002312,0.0,0.0,0.0,131.49,69.158,4.9964,69.3382504608,8.858,0.0064,8.858002312,60.3,4.99,60.5061162198,133.83,8.858,0.0064,8.858002312,8.858,0.0064,8.858002312,0.0,0.0,0.0,132.98
2021-04-29 19:30:00,8.4178,0.09140000000000001,8.4182961934,8.4178,0.09140000000000001,8.4182961934,0.0,0.0,0.0,131.64,68.1278,4.3314,68.2653510853,8.4178,0.09140000000000001,8.4182961934,59.71,4.24,59.8603516528,133.93,8.4178,0.09140000000000001,8.4182961934,8.4178,0.09140000000000001,8.4182961934,0.0,0.0,0.0,133.13
2021-04-29 20:00:00,6.892,0.0632,6.8922897676,6.892,0.0632,6.8922897676,0.0,0.0,0.0,131.69,68.212,4.2932,68.3469714782,6.892,0.0632,6.8922897676,61.32,4.23,61.4657245951,133.93,6.892,0.0632,6.8922897676,6.892,0.0632,6.8922897676,0.0,0.0,0.0,133.21
2021-04-29 20:30:00,6.5565999999999995,0.040600000000000004,6.5567257010999995,6.5565999999999995,0.040600000000000004,6.5567257010999995,0.0,0.0,0.0,131.64,68.2466,4.8206,68.4166397591,6.5565999999999995,0.040600000000000004,6.5567257010999995,61.69,4.78,61.8749101009,133.87,6.5565999999999995,0.040600000000000004,6.5567257010999995,6.5565999999999995,0.040600000000000004,6.5567257010999995,0.0,0.0,0.0,133.16
2021-04-29 21:00:00,6.6762,0.0284,6.6762604053,6.6762,0.0284,6.6762604053,0.0,0.0,0.0,131.68,67.5862,4.2984,67.7227485635,6.6762,0.0284,6.6762604053,60.91,4.27,61.0594873873,134.17,6.6762,0.0284,6.6762604053,6.6762,0.0284,6.6762604053,0.0,0.0,0.0,133.16
2021-04-29 21:30:00,6.8856,0.016800000000000002,6.8856204949,6.8856,0.016800000000000002,6.8856204949,0.0,0.0,0.0,131.75,65.8156,3.6568,65.9171099913,6.8856,0.016800000000000002,6.8856204949,58.93,3.64,59.0423110998,134.02,6.8856,0.016800000000000002,6.8856204949,6.8856,0.016800000000000002,6.8856204949,0.0,0.0,0.0,133.28
2021-04-29 22:00:00,6.8324,0.016,6.8324187342,6.8324,0.016,6.8324187342,0.0,0.0,0.0,132.15,63.0224,2.906,63.0893631111,6.8324,0.016,6.8324187342,56.19,2.89,56.2642710785,134.54,6.8324,0.016,6.8324187342,6.8324,0.016,6.8324187342,0.0,0.0,0.0,133.72
