Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-29 22:30:00,7.0216,0.0178,7.0216225618,7.0216,0.0178,7.0216225618,0.0,0.0,0.0,132.48,60.6316,2.8678,60.699383814,7.0216,0.0178,7.0216225618,53.61,2.85,53.6857020071,134.95,7.0216,0.0178,7.0216225618,7.0216,0.0178,7.0216225618,0.0,0.0,0.0,134.15
2021-04-29 23:00:00,7.0542,0.0256,7.0542464516,7.0542,0.0256,7.0542464516,0.0,0.0,0.0,132.66,55.4042,-11.4444,56.5738426218,7.0542,0.0256,7.0542464516,48.35,-11.47,49.6918846493,135.28,7.0542,0.0256,7.0542464516,7.0542,0.0256,7.0542464516,0.0,0.0,0.0,134.34
2021-04-29 23:30:00,6.9475999999999996,0.028200000000000003,6.947657231,6.9475999999999996,0.028200000000000003,6.947657231,0.0,0.0,0.0,133.04,51.3376,-34.4218,61.8094611609,6.9475999999999996,0.028200000000000003,6.947657231,44.39,-34.45,56.189630716,135.0,6.9475999999999996,0.028200000000000003,6.947657231,6.9475999999999996,0.028200000000000003,6.947657231,0.0,0.0,0.0,134.27
2021-04-30 00:00:00,7.016,0.027600000000000003,7.0160542871,7.016,0.027600000000000003,7.0160542871,0.0,0.0,0.0,132.28,48.496,-35.1724,59.9079271696,7.016,0.027600000000000003,7.0160542871,41.48,-35.2,54.4024852373,133.02,7.016,0.027600000000000003,7.0160542871,7.016,0.027600000000000003,7.0160542871,0.0,0.0,0.0,132.57
2021-04-30 00:30:00,7.0622,0.0252,7.0622449604,7.0622,0.0252,7.0622449604,0.0,0.0,0.0,130.76,45.4822,-36.4048,58.2575315292,7.0622,0.0252,7.0622449604,38.42,-36.43,52.945644769,131.11,7.0622,0.0252,7.0622449604,7.0622,0.0252,7.0622449604,0.0,0.0,0.0,131.18
2021-04-30 01:00:00,7.0432,0.032600000000000004,7.0432754454,7.0432,0.032600000000000004,7.0432754454,0.0,0.0,0.0,130.76,44.4632,-36.6074,57.5940785932,7.0432,0.032600000000000004,7.0432754454,37.42,-36.64,52.3712325614,131.11,7.0432,0.032600000000000004,7.0432754454,7.0432,0.032600000000000004,7.0432754454,0.0,0.0,0.0,131.18
2021-04-30 01:30:00,6.9518,-0.018000000000000002,6.9518233033,6.9518,-0.018000000000000002,6.9518233033,0.0,0.0,0.0,130.83,44.4618,-36.588,57.5806686592,6.9518,-0.018000000000000002,6.9518233033,37.51,-36.57,52.3866872402,131.15,6.9518,-0.018000000000000002,6.9518233033,6.9518,-0.018000000000000002,6.9518233033,0.0,0.0,0.0,131.26
2021-04-30 02:00:00,7.0724,-0.0094,7.0724062468,7.0724,-0.0094,7.0724062468,0.0,0.0,0.0,130.65,44.7524,-36.4194,57.698786834,7.0724,-0.0094,7.0724062468,37.68,-36.41,52.3972375226,130.98,7.0724,-0.0094,7.0724062468,7.0724,-0.0094,7.0724062468,0.0,0.0,0.0,131.08
2021-04-30 02:30:00,7.0484,0.038200000000000005,7.0485035149,7.0484,0.038200000000000005,7.0485035149,0.0,0.0,0.0,130.77,46.0084,-16.9418,49.0285371779,7.0484,0.038200000000000005,7.0485035149,38.96,-16.98,42.4994352904,132.67,7.0484,0.038200000000000005,7.0485035149,7.0484,0.038200000000000005,7.0485035149,0.0,0.0,0.0,131.93
2021-04-30 03:00:00,7.1982,0.031400000000000004,7.1982684862,7.1982,0.031400000000000004,7.1982684862,0.0,0.0,0.0,130.77,46.0882,-0.2886,46.0891035843,7.1982,0.031400000000000004,7.1982684862,38.89,-0.32,38.8913165115,132.67,7.1982,0.031400000000000004,7.1982684862,7.1982,0.031400000000000004,7.1982684862,0.0,0.0,0.0,131.93
2021-04-30 03:30:00,7.3688,0.025400000000000002,7.3688437763,7.3688,0.025400000000000002,7.3688437763,0.0,0.0,0.0,131.25,45.6288,-1.5846,45.656306756,7.3688,0.025400000000000002,7.3688437763,38.26,-1.6099999999999999,38.2938598211,132.59,7.3688,0.025400000000000002,7.3688437763,7.3688,0.025400000000000002,7.3688437763,0.0,0.0,0.0,133.14
2021-04-30 04:00:00,7.4564,0.024800000000000003,7.4564412423,7.4564,0.024800000000000003,7.4564412423,0.0,0.0,0.0,131.39,44.7764,-1.6552,44.8069825362,7.4564,0.024800000000000003,7.4564412423,37.32,-1.6800000000000002,37.3577943674,132.59,7.4564,0.024800000000000003,7.4564412423,7.4564,0.024800000000000003,7.4564412423,0.0,0.0,0.0,133.33
2021-04-30 04:30:00,7.4384,0.03,7.4384604966,7.4384,0.03,7.4384604966,0.0,0.0,0.0,131.66,44.7584,-1.73,44.7918214695,7.4384,0.03,7.4384604966,37.32,-1.76,37.3614774868,132.86,7.4384,0.03,7.4384604966,7.4384,0.03,7.4384604966,0.0,0.0,0.0,133.59
2021-04-30 05:00:00,7.464,0.0302,7.4640610957,7.464,0.0302,7.4640610957,0.0,0.0,0.0,131.66,45.054,-1.8698000000000001,45.092782882,7.464,0.0302,7.4640610957,37.59,-1.9,37.6379874595,132.86,7.464,0.0302,7.4640610957,7.464,0.0302,7.4640610957,0.0,0.0,0.0,133.59
2021-04-30 05:30:00,7.5026,0.0094,7.5026058886,7.5026,0.0094,7.5026058886,0.0,0.0,0.0,131.85,45.9526,-1.2306,45.9690746385,7.5026,0.0094,7.5026058886,38.45,-1.24,38.4699896023,132.99,7.5026,0.0094,7.5026058886,7.5026,0.0094,7.5026058886,0.0,0.0,0.0,133.78
2021-04-30 06:00:00,7.3076,0.030600000000000002,7.3076640673,7.3076,0.030600000000000002,7.3076640673,0.0,0.0,0.0,131.6,46.6476,-0.9094000000000001,46.6564635835,7.3076,0.030600000000000002,7.3076640673,39.34,-0.9400000000000001,39.3512286975,132.78,7.3076,0.030600000000000002,7.3076640673,7.3076,0.030600000000000002,7.3076640673,0.0,0.0,0.0,133.46
2021-04-30 06:30:00,7.4908,0.0308,7.4908633201,7.4908,0.0308,7.4908633201,0.0,0.0,0.0,131.47,50.2908,0.4408,50.2927317739,7.4908,0.0308,7.4908633201,42.8,0.41000000000000003,42.80196374,132.55,7.4908,0.0308,7.4908633201,7.4908,0.0308,7.4908633201,0.0,0.0,0.0,133.21
2021-04-30 07:00:00,8.3578,-0.0506,8.3579531705,8.3578,-0.0506,8.3579531705,0.0,0.0,0.0,131.47,53.4578,1.8494000000000002,53.4897809044,8.3578,-0.0506,8.3579531705,45.1,1.9,45.1400044307,132.55,8.3578,-0.0506,8.3579531705,8.3578,-0.0506,8.3579531705,0.0,0.0,0.0,133.21
2021-04-30 07:30:00,9.632,-0.1744,9.633578741000001,9.632,-0.1744,9.633578741000001,0.0,0.0,0.0,130.6,58.032,3.3956,58.1312577136,9.632,-0.1744,9.633578741000001,48.4,3.5700000000000003,48.5314835957,131.71,9.632,-0.1744,9.633578741000001,9.632,-0.1744,9.633578741000001,0.0,0.0,0.0,132.2
2021-04-30 08:00:00,15.1386,-0.2466,15.1406083603,15.1386,-0.2466,15.1406083603,0.0,0.0,0.0,130.6,60.6886,4.1134,60.8278409079,15.1386,-0.2466,15.1406083603,45.55,4.36,45.7581916164,131.71,15.1386,-0.2466,15.1406083603,15.1386,-0.2466,15.1406083603,0.0,0.0,0.0,132.2
2021-04-30 08:30:00,16.1194,-0.4186,16.1248343347,16.1194,-0.4186,16.1248343347,0.0,0.0,0.0,130.1,62.6694,5.1114,62.8775007958,16.1194,-0.4186,16.1248343347,46.55,5.53,46.8773228758,131.71,16.1194,-0.4186,16.1248343347,16.1194,-0.4186,16.1248343347,0.0,0.0,0.0,131.65
2021-04-30 09:00:00,15.3924,-0.618,15.4048012568,15.3924,-0.618,15.4048012568,0.0,0.0,0.0,129.92,63.6924,2.7119999999999997,63.7501118568,15.3924,-0.618,15.4048012568,48.3,3.33,48.4146558389,133.92,15.3924,-0.618,15.4048012568,15.3924,-0.618,15.4048012568,0.0,0.0,0.0,131.44
2021-04-30 09:30:00,13.4192,-0.8288000000000001,13.4447699155,13.4192,-0.8288000000000001,13.4447699155,0.0,0.0,0.0,129.85,63.7292,-5.3088,63.9499358098,13.4192,-0.8288000000000001,13.4447699155,50.31,-4.48,50.5090734423,133.73,13.4192,-0.8288000000000001,13.4447699155,13.4192,-0.8288000000000001,13.4447699155,0.0,0.0,0.0,131.52
2021-04-30 10:00:00,12.6076,-0.6474000000000001,12.6242110454,12.6076,-0.6474000000000001,12.6242110454,0.0,0.0,0.0,130.56,66.0276,-3.1274,66.1016232215,12.6076,-0.6474000000000001,12.6242110454,53.42,-2.48,53.4775354705,133.89,12.6076,-0.6474000000000001,12.6242110454,12.6076,-0.6474000000000001,12.6242110454,0.0,0.0,0.0,132.64
2021-04-30 10:30:00,13.1176,-0.646,13.133497088,13.1176,-0.646,13.133497088,0.0,0.0,0.0,130.56,65.6676,-3.166,65.7438761084,13.1176,-0.646,13.133497088,52.55,-2.52,52.6103877576,134.5,13.1176,-0.646,13.133497088,13.1176,-0.646,13.133497088,0.0,0.0,0.0,132.57
2021-04-30 11:00:00,15.0096,-1.1216,15.0514477284,15.0096,-1.1216,15.0514477284,0.0,0.0,0.0,130.56,63.3496,-3.0316,63.4220972432,15.0096,-1.1216,15.0514477284,48.34,-1.9100000000000001,48.377719045,134.5,15.0096,-1.1216,15.0514477284,15.0096,-1.1216,15.0514477284,0.0,0.0,0.0,132.63
2021-04-30 11:30:00,16.25,-1.3004,16.3019489681,16.25,-1.3004,16.3019489681,0.0,0.0,0.0,130.62,62.58,-2.9904,62.651407742800004,16.25,-1.3004,16.3019489681,46.33,-1.69,46.3608131939,134.6,16.25,-1.3004,16.3019489681,16.25,-1.3004,16.3019489681,0.0,0.0,0.0,132.7
2021-04-30 12:00:00,16.8454,-1.3544,16.8997603687,16.8454,-1.3544,16.8997603687,0.0,0.0,0.0,130.8,63.5754,-3.0244,63.6472975115,16.8454,-1.3544,16.8997603687,46.73,-1.67,46.7598310519,134.85,16.8454,-1.3544,16.8997603687,16.8454,-1.3544,16.8997603687,0.0,0.0,0.0,132.91
2021-04-30 12:30:00,19.5406,-1.3736000000000002,19.5888188853,19.5406,-1.3736000000000002,19.5888188853,0.0,0.0,0.0,131.06,63.3406,-3.5036,63.4374244537,19.5406,-1.3736000000000002,19.5888188853,43.8,-2.13,43.851760512,135.07,19.5406,-1.3736000000000002,19.5888188853,19.5406,-1.3736000000000002,19.5888188853,0.0,0.0,0.0,133.16
2021-04-30 13:00:00,18.2376,-1.156,18.2742001127,18.2376,-1.156,18.2742001127,0.0,0.0,0.0,130.9,61.5576,-6.056,61.854775513,18.2376,-1.156,18.2742001127,43.32,-4.9,43.5962429574,134.85,18.2376,-1.156,18.2742001127,18.2376,-1.156,18.2742001127,0.0,0.0,0.0,133.01
2021-04-30 13:30:00,17.1012,-1.097,17.1363488071,17.1012,-1.097,17.1363488071,0.0,0.0,0.0,131.7,63.2812,-5.517,63.5212370978,17.1012,-1.097,17.1363488071,46.18,-4.42,46.3910422388,134.71,17.1012,-1.097,17.1363488071,17.1012,-1.097,17.1363488071,0.0,0.0,0.0,133.97
2021-04-30 14:00:00,15.737400000000001,-1.2972000000000001,15.7907721977,15.737400000000001,-1.2972000000000001,15.7907721977,0.0,0.0,0.0,131.52,62.7474,-4.3472,62.8978088219,15.737400000000001,-1.2972000000000001,15.7907721977,47.01,-3.05,47.108837812,132.34,15.737400000000001,-1.2972000000000001,15.7907721977,15.737400000000001,-1.2972000000000001,15.7907721977,0.0,0.0,0.0,133.76
2021-04-30 14:30:00,17.1302,-1.525,17.1979468844,17.1302,-1.525,17.1979468844,0.0,0.0,0.0,131.44,59.2302,-5.805,59.5139867345,17.1302,-1.525,17.1979468844,42.1,-4.28,42.3169989484,132.54,17.1302,-1.525,17.1979468844,17.1302,-1.525,17.1979468844,0.0,0.0,0.0,133.63
2021-04-30 15:00:00,18.2728,-1.6774,18.3496291679,18.2728,-1.6774,18.3496291679,0.0,0.0,0.0,132.04,56.8828,-6.8774,57.2970467529,18.2728,-1.6774,18.3496291679,38.61,-5.2,38.9585946872,133.03,18.2728,-1.6774,18.3496291679,18.2728,-1.6774,18.3496291679,0.0,0.0,0.0,134.32
2021-04-30 15:30:00,15.375,-1.24,15.424922204,15.375,-1.24,15.424922204,0.0,0.0,0.0,132.47,59.065,2.52,59.1187332831,15.375,-1.24,15.424922204,43.69,3.76,43.8514959836,133.3,15.375,-1.24,15.424922204,15.375,-1.24,15.424922204,0.0,0.0,0.0,134.79
2021-04-30 16:00:00,14.0132,-1.1114,14.0572039965,14.0132,-1.1114,14.0572039965,0.0,0.0,0.0,131.82,61.6132,7.4586,62.0630093389,14.0132,-1.1114,14.0572039965,47.6,8.57,48.3653274568,133.37,14.0132,-1.1114,14.0572039965,14.0132,-1.1114,14.0572039965,0.0,0.0,0.0,133.68
2021-04-30 16:30:00,10.8056,-0.5504,10.8196086584,10.8056,-0.5504,10.8196086584,0.0,0.0,0.0,131.12,64.9856,7.4896,65.4157650381,10.8056,-0.5504,10.8196086584,54.18,8.04,54.7732964135,132.98,10.8056,-0.5504,10.8196086584,10.8056,-0.5504,10.8196086584,0.0,0.0,0.0,132.73
2021-04-30 17:00:00,9.3084,-0.199,9.3105269217,9.3084,-0.199,9.3105269217,0.0,0.0,0.0,131.04,67.7384,7.451,68.1469605746,9.3084,-0.199,9.3105269217,58.43,7.65,58.9286636536,132.75,9.3084,-0.199,9.3105269217,9.3084,-0.199,9.3105269217,0.0,0.0,0.0,132.56
2021-04-30 17:30:00,10.173,-0.0692,10.1732353575,10.173,-0.0692,10.1732353575,0.0,0.0,0.0,131.16,69.903,7.7108,70.3269922977,10.173,-0.0692,10.1732353575,59.73,7.78,60.2345523765,132.91,10.173,-0.0692,10.1732353575,10.173,-0.0692,10.1732353575,0.0,0.0,0.0,132.65
2021-04-30 18:00:00,10.600999999999999,-0.1288,10.6017824181,10.600999999999999,-0.1288,10.6017824181,0.0,0.0,0.0,131.02,70.371,7.7412,70.7955070498,10.600999999999999,-0.1288,10.6017824181,59.77,7.87,60.2859005075,132.96,10.600999999999999,-0.1288,10.6017824181,10.600999999999999,-0.1288,10.6017824181,0.0,0.0,0.0,132.46
2021-04-30 18:30:00,10.5952,-0.11860000000000001,10.5958637685,10.5952,-0.11860000000000001,10.5958637685,0.0,0.0,0.0,130.88,71.2552,8.5014,71.7605555232,10.5952,-0.11860000000000001,10.5958637685,60.66,8.62,61.2694050893,132.86,10.5952,-0.11860000000000001,10.5958637685,10.5952,-0.11860000000000001,10.5958637685,0.0,0.0,0.0,132.31
2021-04-30 19:00:00,10.514,-0.11520000000000001,10.5146310939,10.514,-0.11520000000000001,10.5146310939,0.0,0.0,0.0,130.5,70.594,8.6548,71.1225590023,10.514,-0.11520000000000001,10.5146310939,60.08,8.77,60.7167135145,132.62,10.514,-0.11520000000000001,10.5146310939,10.514,-0.11520000000000001,10.5146310939,0.0,0.0,0.0,131.92
2021-04-30 19:30:00,12.2226,-0.006,12.2226014727,12.2226,-0.006,12.2226014727,0.0,0.0,0.0,130.33,69.3326,7.584,69.746157448,12.2226,-0.006,12.2226014727,57.11,7.59,57.6121532318,132.44,12.2226,-0.006,12.2226014727,12.2226,-0.006,12.2226014727,0.0,0.0,0.0,131.68
2021-04-30 20:00:00,11.7914,0.1034,11.7918533539,11.7914,0.1034,11.7918533539,0.0,0.0,0.0,130.62,69.0614,7.2234,69.4381341737,11.7914,0.1034,11.7918533539,57.27,7.12,57.7108941189,132.55,11.7914,0.1034,11.7918533539,11.7914,0.1034,11.7918533539,0.0,0.0,0.0,132.03
2021-04-30 20:30:00,10.1296,0.057,10.1297603703,10.1296,0.057,10.1297603703,0.0,0.0,0.0,130.85,68.2096,7.067,68.5747185277,10.1296,0.057,10.1297603703,58.08,7.01,58.5015085276,132.8,10.1296,0.057,10.1297603703,10.1296,0.057,10.1297603703,0.0,0.0,0.0,132.3
2021-04-30 21:00:00,9.6938,0.0234,9.6938282428,9.6938,0.0234,9.6938282428,0.0,0.0,0.0,130.7,67.0738,5.3734,67.2886920218,9.6938,0.0234,9.6938282428,57.38,5.35,57.6288721042,132.8,9.6938,0.0234,9.6938282428,9.6938,0.0234,9.6938282428,0.0,0.0,0.0,132.15
2021-04-30 21:30:00,9.6802,0.017,9.6802149274,9.6802,0.017,9.6802149274,0.0,0.0,0.0,130.93,64.0802,3.217,64.1609002512,9.6802,0.017,9.6802149274,54.4,3.2,54.494036371,132.64,9.6802,0.017,9.6802149274,9.6802,0.017,9.6802149274,0.0,0.0,0.0,132.44
2021-04-30 22:00:00,9.7604,0.0252,9.7604325314,9.7604,0.0252,9.7604325314,0.0,0.0,0.0,131.31,61.0704,2.1952,61.1098409358,9.7604,0.0252,9.7604325314,51.31,2.17,51.3558662667,132.64,9.7604,0.0252,9.7604325314,9.7604,0.0252,9.7604325314,0.0,0.0,0.0,132.92
2021-04-30 22:30:00,7.3194,0.0234,7.3194374046,7.3194,0.0234,7.3194374046,0.0,0.0,0.0,131.55,60.0494,3.5634,60.1550352001,7.3194,0.0234,7.3194374046,52.73,3.54,52.848694402,132.92,7.3194,0.0234,7.3194374046,7.3194,0.0234,7.3194374046,0.0,0.0,0.0,133.26
2021-04-30 23:00:00,7.062,0.025400000000000002,7.0620456781,7.062,0.025400000000000002,7.0620456781,0.0,0.0,0.0,130.02,56.602,2.4854,56.6565408153,7.062,0.025400000000000002,7.0620456781,49.54,2.46,49.6010403117,131.72,7.062,0.025400000000000002,7.0620456781,7.062,0.025400000000000002,7.0620456781,0.0,0.0,0.0,131.69
2021-04-30 23:30:00,7.0684,0.031200000000000002,7.0684688582,7.0684,0.031200000000000002,7.0684688582,0.0,0.0,0.0,130.62,53.9684,1.9712,54.0043871181,7.0684,0.031200000000000002,7.0684688582,46.9,1.94,46.9401065188,132.16,7.0684,0.031200000000000002,7.0684688582,7.0684,0.031200000000000002,7.0684688582,0.0,0.0,0.0,132.36
2021-05-01 00:00:00,7.0228,0.0252,7.0228452126,7.0228,0.0252,7.0228452126,0.0,0.0,0.0,131.0,51.5928,1.1152,51.6048513502,7.0228,0.0252,7.0228452126,44.57,1.09,44.5833264798,132.51,7.0228,0.0252,7.0228452126,7.0228,0.0252,7.0228452126,0.0,0.0,0.0,132.78
2021-05-01 00:30:00,7.0574,0.0016,7.0574001814,7.0574,0.0016,7.0574001814,0.0,0.0,0.0,131.23,50.0274,0.9516,50.0364496474,7.0574,0.0016,7.0574001814,42.97,0.9500000000000001,42.9805002298,132.71,7.0574,0.0016,7.0574001814,7.0574,0.0016,7.0574001814,0.0,0.0,0.0,133.11
2021-05-01 01:00:00,7.0648,0.0334,7.0648789515,7.0648,0.0334,7.0648789515,0.0,0.0,0.0,131.23,48.5748,1.1034,48.5873305153,7.0648,0.0334,7.0648789515,41.51,1.07,41.5237883628,132.71,7.0648,0.0334,7.0648789515,7.0648,0.0334,7.0648789515,0.0,0.0,0.0,133.11
2021-05-01 01:30:00,7.059,0.0344,7.0590838187,7.059,0.0344,7.0590838187,0.0,0.0,0.0,131.29,48.909,1.1344,48.9221539219,7.059,0.0344,7.0590838187,41.85,1.1,41.8644538959,132.81,7.059,0.0344,7.0590838187,7.059,0.0344,7.0590838187,0.0,0.0,0.0,133.18
2021-05-01 02:00:00,7.066,0.0324,7.0660742821,7.066,0.0324,7.0660742821,0.0,0.0,0.0,131.34,49.636,1.3224,49.6536125348,7.066,0.0324,7.0660742821,42.57,1.29,42.5895409696,132.85,7.066,0.0324,7.0660742821,7.066,0.0324,7.0660742821,0.0,0.0,0.0,133.23
2021-05-01 02:30:00,7.0666,0.0356,7.066689672,7.0666,0.0356,7.066689672,0.0,0.0,0.0,131.15,48.7066,0.8956000000000001,48.7148332946,7.0666,0.0356,7.066689672,41.64,0.86,41.6488799369,132.69,7.0666,0.0356,7.066689672,7.0666,0.0356,7.066689672,0.0,0.0,0.0,133.02
2021-05-01 03:00:00,7.0594,0.0346,7.0594847914,7.0594,0.0346,7.0594847914,0.0,0.0,0.0,131.18,48.3994,1.1646,48.4134094391,7.0594,0.0346,7.0594847914,41.34,1.13,41.3554409963,132.69,7.0594,0.0346,7.0594847914,7.0594,0.0346,7.0594847914,0.0,0.0,0.0,133.07
2021-05-01 03:30:00,7.0596,0.029,7.059659564,7.0596,0.029,7.059659564,0.0,0.0,0.0,131.25,47.4096,0.999,47.4201241369,7.0596,0.029,7.059659564,40.35,0.97,40.3616575477,132.78,7.0596,0.029,7.059659564,7.0596,0.029,7.059659564,0.0,0.0,0.0,133.18
2021-05-01 04:00:00,7.064,0.0256,7.0640463872,7.064,0.0256,7.0640463872,0.0,0.0,0.0,131.25,46.934,0.7156,46.939455039,7.064,0.0256,7.0640463872,39.87,0.6900000000000001,39.8759702076,132.78,7.064,0.0256,7.0640463872,7.064,0.0256,7.0640463872,0.0,0.0,0.0,133.18
2021-05-01 04:30:00,7.0124,0.025400000000000002,7.0124460012,7.0124,0.025400000000000002,7.0124460012,0.0,0.0,0.0,131.65,46.2224,0.6454000000000001,46.226905617,7.0124,0.025400000000000002,7.0124460012,39.21,0.62,39.2149015044,133.13,7.0124,0.025400000000000002,7.0124460012,7.0124,0.025400000000000002,7.0124460012,0.0,0.0,0.0,133.58
2021-05-01 05:00:00,7.066,0.027600000000000003,7.066053903,7.066,0.027600000000000003,7.066053903,0.0,0.0,0.0,131.55,45.296,0.06760000000000001,45.2960504433,7.066,0.027600000000000003,7.066053903,38.23,0.04,38.230020926,133.04,7.066,0.027600000000000003,7.066053903,7.066,0.027600000000000003,7.066053903,0.0,0.0,0.0,133.5
2021-05-01 05:30:00,7.0598,0.029400000000000003,7.0598612168,7.0598,0.029400000000000003,7.0598612168,0.0,0.0,0.0,131.55,46.2398,0.6694,46.2446450997,7.0598,0.029400000000000003,7.0598612168,39.18,0.64,39.1852268081,133.05,7.0598,0.029400000000000003,7.0598612168,7.0598,0.029400000000000003,7.0598612168,0.0,0.0,0.0,133.51
2021-05-01 06:00:00,6.9564,0.0364,6.9564952325,6.9564,0.0364,6.9564952325,0.0,0.0,0.0,131.55,45.5064,0.0264,45.5064076578,6.9564,0.0364,6.9564952325,38.55,-0.01,38.550001297,133.05,6.9564,0.0364,6.9564952325,6.9564,0.0364,6.9564952325,0.0,0.0,0.0,133.51
2021-05-01 06:30:00,7.2074,0.040400000000000005,7.2075132272,7.2074,0.040400000000000005,7.2075132272,0.0,0.0,0.0,131.83,47.0474,0.6404000000000001,47.0517582979,7.2074,0.040400000000000005,7.2075132272,39.84,0.6000000000000001,39.8445178161,133.24,7.2074,0.040400000000000005,7.2075132272,7.2074,0.040400000000000005,7.2075132272,0.0,0.0,0.0,133.79
2021-05-01 07:00:00,7.8222000000000005,-0.0468,7.8223400003,7.8222000000000005,-0.0468,7.8223400003,0.0,0.0,0.0,131.35,48.1722,1.1132,48.1850606213,7.8222000000000005,-0.0468,7.8223400003,40.35,1.16,40.3666706579,132.8,7.8222000000000005,-0.0468,7.8223400003,7.8222000000000005,-0.0468,7.8223400003,0.0,0.0,0.0,133.26
2021-05-01 07:30:00,8.7306,-0.1626,8.7321140121,8.7306,-0.1626,8.7321140121,0.0,0.0,0.0,131.35,50.5106,1.9274,50.5473598037,8.7306,-0.1626,8.7321140121,41.78,2.09,41.8322423497,132.8,8.7306,-0.1626,8.7321140121,8.7306,-0.1626,8.7321140121,0.0,0.0,0.0,133.21
2021-05-01 08:00:00,9.81,-0.3014,9.8146289772,9.81,-0.3014,9.8146289772,0.0,0.0,0.0,131.24,52.8,3.1686,52.8949905564,9.81,-0.3014,9.8146289772,42.99,3.47,43.1298156732,132.72,9.81,-0.3014,9.8146289772,9.81,-0.3014,9.8146289772,0.0,0.0,0.0,133.03
2021-05-01 08:30:00,11.0158,-0.458,11.0253169406,11.0158,-0.458,11.0253169406,0.0,0.0,0.0,131.72,53.5358,3.092,53.6250160433,11.0158,-0.458,11.0253169406,42.52,3.55,42.6679376113,133.25,11.0158,-0.458,11.0253169406,11.0158,-0.458,11.0253169406,0.0,0.0,0.0,133.46
2021-05-01 09:00:00,12.547,-0.6604,12.5643677581,12.547,-0.6604,12.5643677581,0.0,0.0,0.0,131.88,55.097,4.2096,55.257579943,12.547,-0.6604,12.5643677581,42.55,4.87,42.8277877084,133.33,12.547,-0.6604,12.5643677581,12.547,-0.6604,12.5643677581,0.0,0.0,0.0,133.63
2021-05-01 09:30:00,14.2752,-0.8908,14.3029668139,14.2752,-0.8908,14.3029668139,0.0,0.0,0.0,131.83,56.4652,6.3292,56.818813642,14.2752,-0.8908,14.3029668139,42.19,7.22,42.8033234691,133.36,14.2752,-0.8908,14.3029668139,14.2752,-0.8908,14.3029668139,0.0,0.0,0.0,133.55
2021-05-01 10:00:00,15.6856,-1.1044,15.724431523,15.6856,-1.1044,15.724431523,0.0,0.0,0.0,131.39,55.8456,6.3756,56.2083562713,15.6856,-1.1044,15.724431523,40.16,7.48,40.8506548295,133.07,15.6856,-1.1044,15.724431523,15.6856,-1.1044,15.724431523,0.0,0.0,0.0,133.03
2021-05-01 10:30:00,16.3054,-1.2134,16.350486498,16.3054,-1.2134,16.350486498,0.0,0.0,0.0,131.29,55.5454,7.3466000000000005,56.029135213,16.3054,-1.2134,16.350486498,39.24,8.56,40.1628086667,132.94,16.3054,-1.2134,16.350486498,16.3054,-1.2134,16.350486498,0.0,0.0,0.0,132.93
2021-05-01 11:00:00,16.627,-1.2386,16.6730698721,16.627,-1.2386,16.6730698721,0.0,0.0,0.0,131.37,54.227,6.5014,54.6153433658,16.627,-1.2386,16.6730698721,37.6,7.74,38.3883784497,133.03,16.627,-1.2386,16.6730698721,16.627,-1.2386,16.6730698721,0.0,0.0,0.0,133.02
2021-05-01 11:30:00,17.1084,-1.2972000000000001,17.1575079309,17.1084,-1.2972000000000001,17.1575079309,0.0,0.0,0.0,131.7,54.7784,7.2628,55.2577720362,17.1084,-1.2972000000000001,17.1575079309,37.67,8.56,38.6303313473,133.33,17.1084,-1.2972000000000001,17.1575079309,17.1084,-1.2972000000000001,17.1575079309,0.0,0.0,0.0,133.39
2021-05-01 12:00:00,16.4954,-1.1806,16.5375946715,16.4954,-1.1806,16.5375946715,0.0,0.0,0.0,131.35,54.5354,6.9094,54.9713530989,16.4954,-1.1806,16.5375946715,38.04,8.09,38.8907405432,133.06,16.4954,-1.1806,16.5375946715,16.4954,-1.1806,16.5375946715,0.0,0.0,0.0,132.99
2021-05-01 12:30:00,15.6946,-1.1358,15.7356445944,15.6946,-1.1358,15.7356445944,0.0,0.0,0.0,131.22,54.9346,6.2242,55.2860827225,15.6946,-1.1358,15.7356445944,39.24,7.36,39.9242683089,132.86,15.6946,-1.1358,15.7356445944,15.6946,-1.1358,15.7356445944,0.0,0.0,0.0,132.88
2021-05-01 13:00:00,12.5378,-0.614,12.5528253728,12.5378,-0.614,12.5528253728,0.0,0.0,0.0,131.28,57.9178,6.316,58.2611655637,12.5378,-0.614,12.5528253728,45.38,6.93,45.9060921883,132.86,12.5378,-0.614,12.5528253728,12.5378,-0.614,12.5528253728,0.0,0.0,0.0,132.93
2021-05-01 13:30:00,11.422,-0.4788,11.4320310286,11.422,-0.4788,11.4320310286,0.0,0.0,0.0,131.46,60.082,6.9712,60.4850754603,11.422,-0.4788,11.4320310286,48.66,7.45,49.2270057997,133.08,11.422,-0.4788,11.4320310286,11.422,-0.4788,11.4320310286,0.0,0.0,0.0,133.08
2021-05-01 14:00:00,11.821,-0.6034,11.8363901828,11.821,-0.6034,11.8363901828,0.0,0.0,0.0,131.46,59.421,6.8566,59.8152840381,11.821,-0.6034,11.8363901828,47.6,7.46,48.1810294618,133.21,11.821,-0.6034,11.8363901828,11.821,-0.6034,11.8363901828,0.0,0.0,0.0,133.08
2021-05-01 14:30:00,14.369,-0.9614,14.4011267254,14.369,-0.9614,14.4011267254,0.0,0.0,0.0,131.72,55.949,6.0386,56.2739308291,14.369,-0.9614,14.4011267254,41.58,7.0,42.1651087986,133.47,14.369,-0.9614,14.4011267254,14.369,-0.9614,14.4011267254,0.0,0.0,0.0,133.34
2021-05-01 15:00:00,15.9694,-1.1962,16.0141384657,15.9694,-1.1962,16.0141384657,0.0,0.0,0.0,132.27,54.5894,5.6638,54.8824309119,15.9694,-1.1962,16.0141384657,38.62,6.86,39.2245331394,133.96,15.9694,-1.1962,16.0141384657,15.9694,-1.1962,16.0141384657,0.0,0.0,0.0,133.95
2021-05-01 15:30:00,16.3086,-1.2476,16.3562507843,16.3086,-1.2476,16.3562507843,0.0,0.0,0.0,132.43,55.0986,5.7824,55.4011901652,16.3086,-1.2476,16.3562507843,38.79,7.03,39.421884785,134.15,16.3086,-1.2476,16.3562507843,16.3086,-1.2476,16.3562507843,0.0,0.0,0.0,134.18
2021-05-01 16:00:00,14.8538,-1.0486,14.8907668171,14.8538,-1.0486,14.8907668171,0.0,0.0,0.0,132.36,55.4138,4.8614,55.6266342717,14.8538,-1.0486,14.8907668171,40.56,5.91,40.9883117486,134.07,14.8538,-1.0486,14.8907668171,14.8538,-1.0486,14.8907668171,0.0,0.0,0.0,134.08
2021-05-01 16:30:00,14.213,-0.8976000000000001,14.2413150643,14.213,-0.8976000000000001,14.2413150643,0.0,0.0,0.0,132.79,55.543,4.5124,55.7259957539,14.213,-0.8976000000000001,14.2413150643,41.33,5.41,41.6825742967,134.41,14.213,-0.8976000000000001,14.2413150643,14.213,-0.8976000000000001,14.2413150643,0.0,0.0,0.0,134.53
2021-05-01 17:00:00,13.2056,-0.778,13.2284978497,13.2056,-0.778,13.2284978497,0.0,0.0,0.0,132.74,57.8156,5.072,58.0376497401,13.2056,-0.778,13.2284978497,44.61,5.85,44.9919392781,134.31,13.2056,-0.778,13.2284978497,13.2056,-0.778,13.2284978497,0.0,0.0,0.0,134.46
2021-05-01 17:30:00,11.9924,-0.5602,12.0054771584,11.9924,-0.5602,12.0054771584,0.0,0.0,0.0,132.55,61.7624,6.4898,62.1024279541,11.9924,-0.5602,12.0054771584,49.77,7.05,50.2668419537,134.1,11.9924,-0.5602,12.0054771584,11.9924,-0.5602,12.0054771584,0.0,0.0,0.0,134.22
2021-05-01 18:00:00,10.7494,-0.453,10.758940903300001,10.7494,-0.453,10.758940903300001,0.0,0.0,0.0,132.12,63.6994,6.687,64.0494303594,10.7494,-0.453,10.758940903300001,52.95,7.14,53.4292251488,133.86,10.7494,-0.453,10.758940903300001,10.7494,-0.453,10.758940903300001,0.0,0.0,0.0,133.69
2021-05-01 18:30:00,9.4288,-0.2286,9.4315707812,9.4288,-0.2286,9.4315707812,0.0,0.0,0.0,132.03,65.7588,6.6314,66.0923236344,9.4288,-0.2286,9.4315707812,56.33,6.86,56.7461760826,133.86,9.4288,-0.2286,9.4315707812,9.4288,-0.2286,9.4315707812,0.0,0.0,0.0,133.57
2021-05-01 19:00:00,8.7978,-0.17120000000000002,8.7994655679,8.7978,-0.17120000000000002,8.7994655679,0.0,0.0,0.0,132.09,66.8778,7.1888,67.2630580503,8.7978,-0.17120000000000002,8.7994655679,58.08,7.36,58.5444788174,133.94,8.7978,-0.17120000000000002,8.7994655679,8.7978,-0.17120000000000002,8.7994655679,0.0,0.0,0.0,133.57
2021-05-01 19:30:00,8.0288,-0.093,8.0293386054,8.0288,-0.093,8.0293386054,0.0,0.0,0.0,131.86,66.9288,7.047,67.2987702595,8.0288,-0.093,8.0293386054,58.9,7.14,59.3311857289,133.48,8.0288,-0.093,8.0293386054,8.0288,-0.093,8.0293386054,0.0,0.0,0.0,133.29
2021-05-01 20:00:00,7.5516,0.0066,7.5516028842,7.5516,0.0066,7.5516028842,0.0,0.0,0.0,131.86,64.7016,5.6566,64.9483961782,7.5516,0.0066,7.5516028842,57.15,5.65,57.4286078536,133.45,7.5516,0.0066,7.5516028842,7.5516,0.0066,7.5516028842,0.0,0.0,0.0,133.29
2021-05-01 20:30:00,7.2242,0.0386,7.2243031221,7.2242,0.0386,7.2243031221,0.0,0.0,0.0,132.12,63.3842,2.9386,63.4522826981,7.2242,0.0386,7.2243031221,56.16,2.9,56.2348255088,133.58,7.2242,0.0386,7.2243031221,7.2242,0.0386,7.2243031221,0.0,0.0,0.0,133.59
2021-05-01 21:00:00,7.0112,0.021,7.0112314496,7.0112,0.021,7.0112314496,0.0,0.0,0.0,131.5,64.8312,-7.039,65.2122075569,7.0112,0.021,7.0112314496,57.82,-7.06,58.2494291818,133.08,7.0112,0.021,7.0112314496,7.0112,0.021,7.0112314496,0.0,0.0,0.0,133.1
2021-05-01 21:30:00,7.0454,0.017,7.0454205098,7.0454,0.017,7.0454205098,0.0,0.0,0.0,130.91,63.4054,-7.823,63.8861806509,7.0454,0.017,7.0454205098,56.36,-7.84,56.9026818349,133.41,7.0454,0.017,7.0454205098,7.0454,0.017,7.0454205098,0.0,0.0,0.0,132.96
2021-05-01 22:00:00,7.2424,0.0176,7.2424213851,7.2424,0.0176,7.2424213851,0.0,0.0,0.0,130.95,58.4524,-10.6224,59.4097504415,7.2424,0.0176,7.2424213851,51.21,-10.64,52.3036681314,133.49,7.2424,0.0176,7.2424213851,7.2424,0.0176,7.2424213851,0.0,0.0,0.0,133.05
2021-05-01 22:30:00,7.282,0.0238,7.2820388931,7.282,0.0238,7.2820388931,0.0,0.0,0.0,131.69,57.042,-8.9562,57.7408285569,7.282,0.0238,7.2820388931,49.76,-8.98,50.5638012812,134.06,7.282,0.0238,7.2820388931,7.282,0.0238,7.2820388931,0.0,0.0,0.0,134.02
2021-05-01 23:00:00,7.311,0.020800000000000003,7.3110295882,7.311,0.020800000000000003,7.3110295882,0.0,0.0,0.0,132.04,54.601,-8.5692,55.2693440312,7.311,0.020800000000000003,7.3110295882,47.29,-8.59,48.0638346369,134.79,7.311,0.020800000000000003,7.3110295882,7.311,0.020800000000000003,7.3110295882,0.0,0.0,0.0,134.31
2021-05-01 23:30:00,7.4036,0.0204,7.4036281052,7.4036,0.0204,7.4036281052,0.0,0.0,0.0,130.78,51.8536,-12.3796,53.3108837773,7.4036,0.0204,7.4036281052,44.45,-12.4,46.1471830126,133.57,7.4036,0.0204,7.4036281052,7.4036,0.0204,7.4036281052,0.0,0.0,0.0,133.02
2021-05-02 00:00:00,7.3928,-0.06620000000000001,7.3930963933000005,7.3928,-0.06620000000000001,7.3930963933000005,0.0,0.0,0.0,131.72,50.1028,-12.7262,51.6937784872,7.3928,-0.06620000000000001,7.3930963933000005,42.71,-12.66,44.5468259251,134.31,7.3928,-0.06620000000000001,7.3930963933000005,7.3928,-0.06620000000000001,7.3930963933000005,0.0,0.0,0.0,134.2
2021-05-02 00:30:00,7.4444,0.0148,7.4444147117,7.4444,0.0148,7.4444147117,0.0,0.0,0.0,132.0,49.2144,-0.5852,49.2178791335,7.4444,0.0148,7.4444147117,41.77,-0.6000000000000001,41.7743090906,134.63,7.4444,0.0148,7.4444147117,7.4444,0.0148,7.4444147117,0.0,0.0,0.0,134.53
2021-05-02 01:00:00,7.5018,0.033600000000000005,7.5018752456,7.5018,0.033600000000000005,7.5018752456,0.0,0.0,0.0,131.49,48.3118,0.5736,48.3152050208,7.5018,0.033600000000000005,7.5018752456,40.81,0.54,40.8135724974,134.93,7.5018,0.033600000000000005,7.5018752456,7.5018,0.033600000000000005,7.5018752456,0.0,0.0,0.0,133.4
2021-05-02 01:30:00,7.341,0.0398,7.3411078891,7.341,0.0398,7.3411078891,0.0,0.0,0.0,131.72,48.331,0.6098,48.3348468192,7.341,0.0398,7.3411078891,40.99,0.5700000000000001,40.9939629702,135.25,7.341,0.0398,7.3411078891,7.341,0.0398,7.3411078891,0.0,0.0,0.0,133.56
2021-05-02 02:00:00,7.1348,0.041600000000000005,7.134921275,7.1348,0.041600000000000005,7.134921275,0.0,0.0,0.0,131.56,48.5648,0.9616,48.574319075,7.1348,0.041600000000000005,7.134921275,41.43,0.92,41.4402135612,135.09,7.1348,0.041600000000000005,7.134921275,7.1348,0.041600000000000005,7.134921275,0.0,0.0,0.0,133.38
2021-05-02 02:30:00,7.1638,0.040600000000000004,7.163915047,7.1638,0.040600000000000004,7.163915047,0.0,0.0,0.0,131.24,48.9338,1.2606,48.9500346762,7.1638,0.040600000000000004,7.163915047,41.77,1.22,41.7878128167,134.81,7.1638,0.040600000000000004,7.163915047,7.1638,0.040600000000000004,7.163915047,0.0,0.0,0.0,133.05
2021-05-02 03:00:00,7.1042,0.036000000000000004,7.1042912131,7.1042,0.036000000000000004,7.1042912131,0.0,0.0,0.0,131.36,46.7442,0.036000000000000004,46.7442138627,7.1042,0.036000000000000004,7.1042912131,39.64,0.0,39.64,134.98,7.1042,0.036000000000000004,7.1042912131,7.1042,0.036000000000000004,7.1042912131,0.0,0.0,0.0,133.15
2021-05-02 03:30:00,7.0092,0.0364,7.0092945151,7.0092,0.0364,7.0092945151,0.0,0.0,0.0,131.71,45.3292,-0.1736,45.329532422,7.0092,0.0364,7.0092945151,38.32,-0.21,38.3205754132,135.26,7.0092,0.0364,7.0092945151,7.0092,0.0364,7.0092945151,0.0,0.0,0.0,133.59
2021-05-02 04:00:00,7.0544,0.032600000000000004,7.0544753256,7.0544,0.032600000000000004,7.0544753256,0.0,0.0,0.0,131.52,45.9344,0.5426,45.9376046189,7.0544,0.032600000000000004,7.0544753256,38.88,0.51,38.8833447635,135.01,7.0544,0.032600000000000004,7.0544753256,7.0544,0.032600000000000004,7.0544753256,0.0,0.0,0.0,133.44
2021-05-02 04:30:00,7.0222,0.03,7.0222640822,7.0222,0.03,7.0222640822,0.0,0.0,0.0,131.43,45.6122,0.74,45.618202385000004,7.0222,0.03,7.0222640822,38.59,0.71,38.5965309322,135.01,7.0222,0.03,7.0222640822,7.0222,0.03,7.0222640822,0.0,0.0,0.0,133.34
2021-05-02 05:00:00,6.8906,0.038200000000000005,6.8907058855,6.8906,0.038200000000000005,6.8907058855,0.0,0.0,0.0,131.56,44.7406,0.3282,44.7418037589,6.8906,0.038200000000000005,6.8907058855,37.85,0.29,37.851110948,135.12,6.8906,0.038200000000000005,6.8907058855,6.8906,0.038200000000000005,6.8907058855,0.0,0.0,0.0,133.46
2021-05-02 05:30:00,6.853,0.041600000000000005,6.8531262618,6.853,0.041600000000000005,6.8531262618,0.0,0.0,0.0,131.69,43.403,-0.5684,43.4067216864,6.853,0.041600000000000005,6.8531262618,36.55,-0.61,36.5550899329,135.21,6.853,0.041600000000000005,6.8531262618,6.853,0.041600000000000005,6.8531262618,0.0,0.0,0.0,133.65
2021-05-02 06:00:00,6.888,0.0502,6.8881829273,6.888,0.0502,6.8881829273,0.0,0.0,0.0,131.69,43.048,-0.6298,43.0526067973,6.888,0.0502,6.8881829273,36.16,-0.68,36.1663932401,135.21,6.888,0.0502,6.8881829273,6.888,0.0502,6.8881829273,0.0,0.0,0.0,133.65
2021-05-02 06:30:00,6.9822,0.0478,6.982363617,6.9822,0.0478,6.982363617,0.0,0.0,0.0,131.8,44.9622,0.9478000000000001,44.972188669,6.9822,0.0478,6.982363617,37.98,0.9,37.9906620106,135.34,6.9822,0.0478,6.982363617,6.9822,0.0478,6.982363617,0.0,0.0,0.0,133.75
2021-05-02 07:00:00,7.411,-0.007,7.4110033059,7.411,-0.007,7.4110033059,0.0,0.0,0.0,131.98,45.681,1.433,45.7034708748,7.411,-0.007,7.4110033059,38.27,1.44,38.2970821343,133.9,7.411,-0.007,7.4110033059,7.411,-0.007,7.4110033059,0.0,0.0,0.0,133.85
2021-05-02 07:30:00,8.2246,-0.10940000000000001,8.2253275631,8.2246,-0.10940000000000001,8.2253275631,0.0,0.0,0.0,132.36,47.7846,2.6206,47.8564054388,8.2246,-0.10940000000000001,8.2253275631,39.56,2.73,39.6540855398,132.92,8.2246,-0.10940000000000001,8.2253275631,8.2246,-0.10940000000000001,8.2253275631,0.0,0.0,0.0,134.2
2021-05-02 08:00:00,9.5554,-0.255,9.5588019207,9.5554,-0.255,9.5588019207,0.0,0.0,0.0,132.03,54.3554,0.595,54.3586564786,9.5554,-0.255,9.5588019207,44.8,0.85,44.8080628905,132.67,9.5554,-0.255,9.5588019207,9.5554,-0.255,9.5588019207,0.0,0.0,0.0,133.8
2021-05-02 08:30:00,11.0708,-0.4656,11.0805864466,11.0708,-0.4656,11.0805864466,0.0,0.0,0.0,132.21,56.2708,1.1244,56.282032728,11.0708,-0.4656,11.0805864466,45.2,1.5899999999999999,45.227957062,132.5,11.0708,-0.4656,11.0805864466,11.0708,-0.4656,11.0805864466,0.0,0.0,0.0,134.07
2021-05-02 09:00:00,12.903,-0.7412000000000001,12.924271215000001,12.903,-0.7412000000000001,12.924271215000001,0.0,0.0,0.0,131.24,56.673,1.3888,56.6900140628,12.903,-0.7412000000000001,12.924271215000001,43.77,2.13,43.8217959468,131.58,12.903,-0.7412000000000001,12.924271215000001,12.903,-0.7412000000000001,12.924271215000001,0.0,0.0,0.0,133.05
2021-05-02 09:30:00,14.383,-0.9476,14.4141817236,14.383,-0.9476,14.4141817236,0.0,0.0,0.0,131.18,57.813,2.7824,57.8799163679,14.383,-0.9476,14.4141817236,43.43,3.73,43.5898818535,131.49,14.383,-0.9476,14.4141817236,14.383,-0.9476,14.4141817236,0.0,0.0,0.0,132.97
2021-05-02 10:00:00,15.6506,-1.1306,15.6913841556,15.6506,-1.1306,15.6913841556,0.0,0.0,0.0,130.38,58.0106,4.0194,58.1496800397,15.6506,-1.1306,15.6913841556,42.36,5.15,42.6719123077,131.98,15.6506,-1.1306,15.6913841556,15.6506,-1.1306,15.6913841556,0.0,0.0,0.0,132.12
2021-05-02 10:30:00,16.572,-1.3062,16.6233974398,16.572,-1.3062,16.6233974398,0.0,0.0,0.0,129.59,58.262,4.5038,58.4358182833,16.572,-1.3062,16.6233974398,41.69,5.8100000000000005,42.0928996388,131.94,16.572,-1.3062,16.6233974398,16.572,-1.3062,16.6233974398,0.0,0.0,0.0,131.26
2021-05-02 11:00:00,16.8704,-1.3838,16.9270581791,16.8704,-1.3838,16.9270581791,0.0,0.0,0.0,129.59,59.6704,4.9862,59.8783669333,16.8704,-1.3838,16.9270581791,42.8,6.37,43.2714328397,131.94,16.8704,-1.3838,16.9270581791,16.8704,-1.3838,16.9270581791,0.0,0.0,0.0,131.26
2021-05-02 11:30:00,17.0932,-1.4492,17.1545232193,17.0932,-1.4492,17.1545232193,0.0,0.0,0.0,129.38,57.1932,6.5108,57.5625976037,17.0932,-1.4492,17.1545232193,40.1,7.96,40.8824118662,131.72,17.0932,-1.4492,17.1545232193,17.0932,-1.4492,17.1545232193,0.0,0.0,0.0,131.02
2021-05-02 12:00:00,17.2582,-1.4772,17.3213044278,17.2582,-1.4772,17.3213044278,0.0,0.0,0.0,130.19,55.1382,7.5428,55.6517289137,17.2582,-1.4772,17.3213044278,37.88,9.02,38.9391165796,132.74,17.2582,-1.4772,17.3213044278,17.2582,-1.4772,17.3213044278,0.0,0.0,0.0,131.8
2021-05-02 12:30:00,17.5642,-1.48,17.6264438172,17.5642,-1.48,17.6264438172,0.0,0.0,0.0,131.45,55.9942,8.02,56.565632973,17.5642,-1.48,17.6264438172,38.43,9.5,39.5868020936,134.18,17.5642,-1.48,17.6264438172,17.5642,-1.48,17.6264438172,0.0,0.0,0.0,133.08
2021-05-02 13:00:00,17.0034,-1.4638,17.0662919816,17.0034,-1.4638,17.0662919816,0.0,0.0,0.0,131.35,57.5034,7.3762,57.9745576783,17.0034,-1.4638,17.0662919816,40.5,8.84,41.4535354343,134.08,17.0034,-1.4638,17.0662919816,17.0034,-1.4638,17.0662919816,0.0,0.0,0.0,132.97
2021-05-02 13:30:00,18.3666,-1.6158000000000001,18.4375379376,18.3666,-1.6158000000000001,18.4375379376,0.0,0.0,0.0,131.63,54.6566,6.5842,55.0517539521,18.3666,-1.6158000000000001,18.4375379376,36.29,8.2,37.2048934953,134.38,18.3666,-1.6158000000000001,18.4375379376,18.3666,-1.6158000000000001,18.4375379376,0.0,0.0,0.0,133.31
2021-05-02 14:00:00,17.9348,-1.5372,18.0005565158,17.9348,-1.5372,18.0005565158,0.0,0.0,0.0,131.63,51.1048,4.7228,51.3225625128,17.9348,-1.5372,18.0005565158,33.17,6.26,33.755540286,134.38,17.9348,-1.5372,18.0005565158,17.9348,-1.5372,18.0005565158,0.0,0.0,0.0,133.31
2021-05-02 14:30:00,18.3682,-1.5695999999999999,18.4351407752,18.3682,-1.5695999999999999,18.4351407752,0.0,0.0,0.0,132.26,49.1682,4.0204,49.3322967983,18.3682,-1.5695999999999999,18.4351407752,30.8,5.59,31.3031643768,134.77,18.3682,-1.5695999999999999,18.4351407752,18.3682,-1.5695999999999999,18.4351407752,0.0,0.0,0.0,134.03
2021-05-02 15:00:00,17.8992,-1.4552,17.9582562539,17.8992,-1.4552,17.9582562539,0.0,0.0,0.0,133.09,50.1492,5.3748000000000005,50.436402882,17.8992,-1.4552,17.9582562539,32.25,6.83,32.965306005,135.56,17.8992,-1.4552,17.9582562539,17.8992,-1.4552,17.9582562539,0.0,0.0,0.0,134.92
2021-05-02 15:30:00,17.884,-1.4526,17.9428956069,17.884,-1.4526,17.9428956069,0.0,0.0,0.0,133.04,48.244,-16.0426,50.8414058692,17.884,-1.4526,17.9428956069,30.36,-14.59,33.6837898699,134.0,17.884,-1.4526,17.9428956069,17.884,-1.4526,17.9428956069,0.0,0.0,0.0,134.82
2021-05-02 16:00:00,17.1576,-1.355,17.211021549,17.1576,-1.355,17.211021549,0.0,0.0,0.0,132.69,48.8376,-31.325,58.0203998501,17.1576,-1.355,17.211021549,31.68,-29.97,43.6098991056,133.94,17.1576,-1.355,17.211021549,17.1576,-1.355,17.211021549,0.0,0.0,0.0,133.63
2021-05-02 16:30:00,16.4634,-1.3316,16.5171637432,16.4634,-1.3316,16.5171637432,0.0,0.0,0.0,132.16,49.7034,-31.4416,58.8132823614,16.4634,-1.3316,16.5171637432,33.24,-30.11,44.8498573019,133.86,16.4634,-1.3316,16.5171637432,16.4634,-1.3316,16.5171637432,0.0,0.0,0.0,132.47
2021-05-02 17:00:00,15.0804,-1.0638,15.1178746721,15.0804,-1.0638,15.1178746721,0.0,0.0,0.0,132.22,52.9504,-30.7738,61.2435435503,15.0804,-1.0638,15.1178746721,37.87,-29.71,48.1333668052,133.91,15.0804,-1.0638,15.1178746721,15.0804,-1.0638,15.1178746721,0.0,0.0,0.0,132.47
2021-05-02 17:30:00,12.4014,-0.6182000000000001,12.4167988306,12.4014,-0.6182000000000001,12.4167988306,0.0,0.0,0.0,131.86,54.7314,-32.1782,63.4898629798,12.4014,-0.6182000000000001,12.4167988306,42.33,-31.56,52.8002130678,133.58,12.4014,-0.6182000000000001,12.4167988306,12.4014,-0.6182000000000001,12.4167988306,0.0,0.0,0.0,132.04
2021-05-02 18:00:00,11.4452,-0.49720000000000003,11.4559945391,11.4452,-0.49720000000000003,11.4559945391,0.0,0.0,0.0,132.37,59.0252,-30.7872,66.5719604554,11.4452,-0.49720000000000003,11.4559945391,47.58,-30.29,56.4033731261,134.03,11.4452,-0.49720000000000003,11.4559945391,11.4452,-0.49720000000000003,11.4559945391,0.0,0.0,0.0,132.56
2021-05-02 18:30:00,14.1526,-0.4904,14.1610938462,14.1526,-0.4904,14.1610938462,0.0,0.0,0.0,131.73,58.4426,-31.5604,66.4198490131,14.1526,-0.4904,14.1610938462,44.29,-31.07,54.1012846428,133.56,14.1526,-0.4904,14.1610938462,14.1526,-0.4904,14.1610938462,0.0,0.0,0.0,131.87
2021-05-02 19:00:00,12.4498,-0.2462,12.452234116,12.4498,-0.2462,12.452234116,0.0,0.0,0.0,131.81,60.2598,-30.2562,67.4290822604,12.4498,-0.2462,12.452234116,47.81,-30.01,56.4481726896,133.56,12.4498,-0.2462,12.452234116,12.4498,-0.2462,12.452234116,0.0,0.0,0.0,131.94
2021-05-02 19:30:00,11.0296,-0.1056,11.0301055081,11.0296,-0.1056,11.0301055081,0.0,0.0,0.0,131.56,61.0896,-30.2456,68.1669681556,11.0296,-0.1056,11.0301055081,50.06,-30.14,58.4330659815,133.37,11.0296,-0.1056,11.0301055081,11.0296,-0.1056,11.0301055081,0.0,0.0,0.0,131.61
2021-05-02 20:00:00,10.537,0.0004,10.5370000076,10.537,0.0004,10.5370000076,0.0,0.0,0.0,131.82,60.717,-30.5796,67.9828362542,10.537,0.0004,10.5370000076,50.18,-30.58,58.7636690481,133.63,10.537,0.0004,10.5370000076,10.537,0.0004,10.5370000076,0.0,0.0,0.0,131.84
2021-05-02 20:30:00,10.2566,0.038400000000000004,10.2566718832,10.2566,0.038400000000000004,10.2566718832,0.0,0.0,0.0,132.0,60.8766,-30.6516,68.1577655893,10.2566,0.038400000000000004,10.2566718832,50.62,-30.69,59.1967946767,133.77,10.2566,0.038400000000000004,10.2566718832,10.2566,0.038400000000000004,10.2566718832,0.0,0.0,0.0,132.05
2021-05-02 21:00:00,10.1,0.034800000000000005,10.1000599523,10.1,0.034800000000000005,10.1000599523,0.0,0.0,0.0,131.95,61.05,-31.0952,68.5128744328,10.1,0.034800000000000005,10.1000599523,50.95,-31.13,59.7074484466,133.77,10.1,0.034800000000000005,10.1000599523,10.1,0.034800000000000005,10.1000599523,0.0,0.0,0.0,132.0
2021-05-02 21:30:00,10.0896,-0.0074,10.0896027137,10.0896,-0.0074,10.0896027137,0.0,0.0,0.0,131.95,59.8796,-31.7374,67.7704143039,10.0896,-0.0074,10.0896027137,49.79,-31.73,59.0409772954,133.83,10.0896,-0.0074,10.0896027137,10.0896,-0.0074,10.0896027137,0.0,0.0,0.0,132.06
2021-05-02 22:00:00,8.894,0.028200000000000003,8.8940447064,8.894,0.028200000000000003,8.8940447064,0.0,0.0,0.0,131.95,58.694,-30.9718,66.3644334809,8.894,0.028200000000000003,8.8940447064,49.8,-31.0,58.6603784509,133.75,8.894,0.028200000000000003,8.8940447064,8.894,0.028200000000000003,8.8940447064,0.0,0.0,0.0,132.06
2021-05-02 22:30:00,7.0142,0.028200000000000003,7.0142566876,7.0142,0.028200000000000003,7.0142566876,0.0,0.0,0.0,131.34,56.794200000000004,-31.6318,65.0088603567,7.0142,0.028200000000000003,7.0142566876,49.78,-31.66,58.9949489363,133.4,7.0142,0.028200000000000003,7.0142566876,7.0142,0.028200000000000003,7.0142566876,0.0,0.0,0.0,131.48
2021-05-02 23:00:00,7.0062,0.0218,7.0062339156,7.0062,0.0218,7.0062339156,0.0,0.0,0.0,131.15,53.0462,-33.4282,62.7004297408,7.0062,0.0218,7.0062339156,46.04,-33.45,56.9085591102,133.06,7.0062,0.0218,7.0062339156,7.0062,0.0218,7.0062339156,0.0,0.0,0.0,131.34
2021-05-02 23:30:00,7.0608,0.020200000000000003,7.0608288947,7.0608,0.020200000000000003,7.0608288947,0.0,0.0,0.0,130.9,50.1408,-34.3498,60.778356219,7.0608,0.020200000000000003,7.0608288947,43.08,-34.37,55.110645977,132.75,7.0608,0.020200000000000003,7.0608288947,7.0608,0.020200000000000003,7.0608288947,0.0,0.0,0.0,131.19
2021-05-03 00:00:00,7.0394,0.0264,7.039449504,7.0394,0.0264,7.039449504,0.0,0.0,0.0,131.46,47.5994,-35.2536,59.2327543959,7.0394,0.0264,7.039449504,40.56,-35.28,53.7567856182,133.33,7.0394,0.0264,7.039449504,7.0394,0.0264,7.039449504,0.0,0.0,0.0,131.81
2021-05-03 00:30:00,7.0298,0.007,7.0298034852,7.0298,0.007,7.0298034852,0.0,0.0,0.0,131.88,45.8598,-36.153,58.3965809362,7.0298,0.007,7.0298034852,38.83,-36.16,53.0595373142,133.76,7.0298,0.007,7.0298034852,7.0298,0.007,7.0298034852,0.0,0.0,0.0,132.31
2021-05-03 01:00:00,7.0616,0.0008,7.0616000453,7.0616,0.0008,7.0616000453,0.0,0.0,0.0,132.16,44.2916,-36.9092,57.6544436726,7.0616,0.0008,7.0616000453,37.23,-36.91,52.4253850725,134.04,7.0616,0.0008,7.0616000453,7.0616,0.0008,7.0616000453,0.0,0.0,0.0,132.66
2021-05-03 01:30:00,6.9936,-0.0328,6.9936769156,6.9936,-0.0328,6.9936769156,0.0,0.0,0.0,132.47,45.1136,-36.4828,58.0192347485,6.9936,-0.0328,6.9936769156,38.12,-36.45,52.742173827,134.42,6.9936,-0.0328,6.9936769156,6.9936,-0.0328,6.9936769156,0.0,0.0,0.0,132.95
2021-05-03 02:00:00,7.0216,-0.033800000000000004,7.0216813514,7.0216,-0.033800000000000004,7.0216813514,0.0,0.0,0.0,132.47,45.4316,-36.6238,58.3552311708,7.0216,-0.033800000000000004,7.0216813514,38.41,-36.59,53.0486210942,134.42,7.0216,-0.033800000000000004,7.0216813514,7.0216,-0.033800000000000004,7.0216813514,0.0,0.0,0.0,132.95
2021-05-03 02:30:00,6.8484,-0.030600000000000002,6.8484683631,6.8484,-0.030600000000000002,6.8484683631,0.0,0.0,0.0,132.61,45.1484,-36.1506,57.8380834997,6.8484,-0.030600000000000002,6.8484683631,38.3,-36.12,52.6454594433,134.57,6.8484,-0.030600000000000002,6.8484683631,6.8484,-0.030600000000000002,6.8484683631,0.0,0.0,0.0,133.1
2021-05-03 03:00:00,6.8608,-0.039400000000000004,6.8609131316,6.8608,-0.039400000000000004,6.8609131316,0.0,0.0,0.0,132.33,43.8808,-37.3294,57.6108385028,6.8608,-0.039400000000000004,6.8609131316,37.02,-37.29,52.5454517537,134.34,6.8608,-0.039400000000000004,6.8609131316,6.8608,-0.039400000000000004,6.8609131316,0.0,0.0,0.0,132.81
2021-05-03 03:30:00,6.7244,-0.0424,6.7245336731,6.7244,-0.0424,6.7245336731,0.0,0.0,0.0,133.11,43.4444,-36.8624,56.9758933683,6.7244,-0.0424,6.7245336731,36.72,-36.82,52.0006807648,134.81,6.7244,-0.0424,6.7245336731,6.7244,-0.0424,6.7245336731,0.0,0.0,0.0,133.59
2021-05-03 04:00:00,6.7978000000000005,-0.0374,6.7979028825,6.7978000000000005,-0.0374,6.7979028825,0.0,0.0,0.0,132.72,41.9778,-37.8174,56.5003666855,6.7978000000000005,-0.0374,6.7979028825,35.18,-37.78,51.6232583241,134.35,6.7978000000000005,-0.0374,6.7979028825,6.7978000000000005,-0.0374,6.7979028825,0.0,0.0,0.0,133.21
2021-05-03 04:30:00,6.9558,-0.0378,6.9559027078,6.9558,-0.0378,6.9559027078,0.0,0.0,0.0,133.23,42.4958,-36.8078,56.2201668308,6.9558,-0.0378,6.9559027078,35.54,-36.77,51.1382880042,134.75,6.9558,-0.0378,6.9559027078,6.9558,-0.0378,6.9559027078,0.0,0.0,0.0,133.76
2021-05-03 05:00:00,7.0578,-0.0432,7.0579322099,7.0578,-0.0432,7.0579322099,0.0,0.0,0.0,132.79,41.4778,-37.6432,56.0126628458,7.0578,-0.0432,7.0579322099,34.42,-37.6,50.9754489926,134.42,7.0578,-0.0432,7.0579322099,7.0578,-0.0432,7.0579322099,0.0,0.0,0.0,133.29
2021-05-03 05:30:00,7.0656,-0.0402,7.0657143588,7.0656,-0.0402,7.0657143588,0.0,0.0,0.0,133.17,42.0556,-37.6402,56.4398631058,7.0656,-0.0402,7.0657143588,34.99,-37.6,51.3620492192,134.66,7.0656,-0.0402,7.0657143588,7.0656,-0.0402,7.0657143588,0.0,0.0,0.0,133.7
2021-05-03 06:00:00,7.084,-0.0304,7.0840652284,7.084,-0.0304,7.0840652284,0.0,0.0,0.0,132.49,40.204,-39.1004,56.082108521,7.084,-0.0304,7.0840652284,33.12,-39.07,51.2191302152,134.01,7.084,-0.0304,7.0840652284,7.084,-0.0304,7.0840652284,0.0,0.0,0.0,132.96
2021-05-03 06:30:00,7.19,-0.023200000000000002,7.1900374297,7.19,-0.023200000000000002,7.1900374297,0.0,0.0,0.0,132.49,42.82,-37.8932,57.1790783962,7.19,-0.023200000000000002,7.1900374297,35.63,-37.87,51.9964787269,133.84,7.19,-0.023200000000000002,7.1900374297,7.19,-0.023200000000000002,7.1900374297,0.0,0.0,0.0,132.96
2021-05-03 07:00:00,7.3856,-0.0198,7.3856265408,7.3856,-0.0198,7.3856265408,0.0,0.0,0.0,131.65,44.0856,-37.7098,58.0135255212,7.3856,-0.0198,7.3856265408,36.7,-37.69,52.606331368,132.89,7.3856,-0.0198,7.3856265408,7.3856,-0.0198,7.3856265408,0.0,0.0,0.0,132.07
2021-05-03 07:30:00,7.8522,-0.1048,7.8528993295,7.8522,-0.1048,7.8528993295,0.0,0.0,0.0,131.41,47.5422,-35.4048,59.2769824121,7.8522,-0.1048,7.8528993295,39.69,-35.3,53.1167214726,132.43,7.8522,-0.1048,7.8528993295,7.8522,-0.1048,7.8528993295,0.0,0.0,0.0,131.82
2021-05-03 08:00:00,8.3078,-0.152,8.3091903841,8.3078,-0.152,8.3091903841,0.0,0.0,0.0,130.76,49.7178,-34.592,60.5678635981,8.3078,-0.152,8.3091903841,41.41,-34.44,53.860019495,132.02,8.3078,-0.152,8.3091903841,8.3078,-0.152,8.3091903841,0.0,0.0,0.0,131.05
2021-05-03 08:30:00,8.2232,-0.1504,8.2245752717,8.2232,-0.1504,8.2245752717,0.0,0.0,0.0,130.39,53.4032,-33.7304,63.1636102071,8.2232,-0.1504,8.2245752717,45.18,-33.58,56.2925288116,131.73,8.2232,-0.1504,8.2245752717,8.2232,-0.1504,8.2245752717,0.0,0.0,0.0,130.56
2021-05-03 09:00:00,8.8396,-0.2358,8.8427444722,8.8396,-0.2358,8.8427444722,0.0,0.0,0.0,130.39,54.0496,-34.4358,64.0873121749,8.8396,-0.2358,8.8427444722,45.21,-34.2,56.6884829573,131.73,8.8396,-0.2358,8.8427444722,8.8396,-0.2358,8.8427444722,0.0,0.0,0.0,130.56
2021-05-03 09:30:00,10.411200000000001,-0.395,10.4186904379,10.411200000000001,-0.395,10.4186904379,0.0,0.0,0.0,130.67,55.8412,-33.825,65.2868305437,10.411200000000001,-0.395,10.4186904379,45.43,-33.43,56.4043420314,131.91,10.411200000000001,-0.395,10.4186904379,10.411200000000001,-0.395,10.4186904379,0.0,0.0,0.0,130.86
2021-05-03 10:00:00,8.9956,-0.2424,8.998865324,8.9956,-0.2424,8.998865324,0.0,0.0,0.0,130.91,63.6556,3.5576,63.7549365079,8.9956,-0.2424,8.998865324,54.66,3.8,54.7919300627,132.11,8.9956,-0.2424,8.998865324,8.9956,-0.2424,8.998865324,0.0,0.0,0.0,131.07
2021-05-03 10:30:00,9.4546,-0.3098,9.459674265,9.4546,-0.3098,9.459674265,0.0,0.0,0.0,131.02,64.5746,3.9902,64.6977639583,9.4546,-0.3098,9.459674265,55.12,4.3,55.2874705517,131.3,9.4546,-0.3098,9.459674265,9.4546,-0.3098,9.459674265,0.0,0.0,0.0,132.52
