Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-03 11:00:00,10.643,-0.4298,10.6516748467,10.643,-0.4298,10.6516748467,0.0,0.0,0.0,131.12,65.463,5.0202,65.6552113472,10.643,-0.4298,10.6516748467,54.82,5.45,55.0902432378,134.26,10.643,-0.4298,10.6516748467,10.643,-0.4298,10.6516748467,0.0,0.0,0.0,132.6
2021-05-03 11:30:00,10.4678,-0.43920000000000003,10.4770097585,10.4678,-0.43920000000000003,10.4770097585,0.0,0.0,0.0,130.88,65.6078,5.5508,65.8421962079,10.4678,-0.43920000000000003,10.4770097585,55.14,5.99,55.4644002942,134.08,10.4678,-0.43920000000000003,10.4770097585,10.4678,-0.43920000000000003,10.4770097585,0.0,0.0,0.0,132.3
2021-05-03 12:00:00,12.7026,-0.6714,12.7203311561,12.7026,-0.6714,12.7203311561,0.0,0.0,0.0,131.1,64.4326,5.6486,64.6797234434,12.7026,-0.6714,12.7203311561,51.73,6.32,52.11463614,134.28,12.7026,-0.6714,12.7203311561,12.7026,-0.6714,12.7203311561,0.0,0.0,0.0,132.52
2021-05-03 12:30:00,11.0336,-0.43560000000000004,11.0421952672,11.0336,-0.43560000000000004,11.0421952672,0.0,0.0,0.0,130.98,66.8736,5.4444,67.094857242,11.0336,-0.43560000000000004,11.0421952672,55.84,5.88,56.1487310631,134.17,11.0336,-0.43560000000000004,11.0421952672,11.0336,-0.43560000000000004,11.0421952672,0.0,0.0,0.0,132.4
2021-05-03 13:00:00,9.7316,-0.31320000000000003,9.7366386808,9.7316,-0.31320000000000003,9.7366386808,0.0,0.0,0.0,130.47,70.7916,5.6768,71.0188474195,9.7316,-0.31320000000000003,9.7366386808,61.06,5.99,61.3531066858,133.58,9.7316,-0.31320000000000003,9.7366386808,9.7316,-0.31320000000000003,9.7366386808,0.0,0.0,0.0,131.83
2021-05-03 13:30:00,9.1884,-0.2712,9.1924014273,9.1884,-0.2712,9.1924014273,0.0,0.0,0.0,130.81,70.1484,4.4088,70.2868091465,9.1884,-0.2712,9.1924014273,60.96,4.68,61.1393817437,133.73,9.1884,-0.2712,9.1924014273,9.1884,-0.2712,9.1924014273,0.0,0.0,0.0,132.21
2021-05-03 14:00:00,8.3428,-0.2,8.3451969324,8.3428,-0.2,8.3451969324,0.0,0.0,0.0,130.81,69.7728,4.98,69.9502967816,8.3428,-0.2,8.3451969324,61.43,5.18,61.6480113223,133.73,8.3428,-0.2,8.3451969324,8.3428,-0.2,8.3451969324,0.0,0.0,0.0,132.21
2021-05-03 14:30:00,7.9986,-0.1862,8.0007669882,7.9986,-0.1862,8.0007669882,0.0,0.0,0.0,131.11,69.7386,4.8338,69.9059221554,7.9986,-0.1862,8.0007669882,61.74,5.02,61.9437486757,134.08,7.9986,-0.1862,8.0007669882,7.9986,-0.1862,8.0007669882,0.0,0.0,0.0,132.48
2021-05-03 15:00:00,7.9898,-0.1736,7.9916857421,7.9898,-0.1736,7.9916857421,0.0,0.0,0.0,131.11,69.6598,4.9964,69.8387553512,7.9898,-0.1736,7.9916857421,61.67,5.17,61.8863296698,134.08,7.9898,-0.1736,7.9916857421,7.9898,-0.1736,7.9916857421,0.0,0.0,0.0,132.48
2021-05-03 15:30:00,7.6908,-0.1494,7.6922509709,7.6908,-0.1494,7.6922509709,0.0,0.0,0.0,130.83,73.3508,-4.5594,73.4923668758,7.6908,-0.1494,7.6922509709,65.66,-4.41,65.8079303732,133.82,7.6908,-0.1494,7.6922509709,7.6908,-0.1494,7.6922509709,0.0,0.0,0.0,132.21
2021-05-03 16:00:00,7.6514,-0.11960000000000001,7.6523346843,7.6514,-0.11960000000000001,7.6523346843,0.0,0.0,0.0,130.67,75.3114,-7.1996,75.654750083,7.6514,-0.11960000000000001,7.6523346843,67.66,-7.08,68.0294201063,133.06,7.6514,-0.11960000000000001,7.6523346843,7.6514,-0.11960000000000001,7.6523346843,0.0,0.0,0.0,132.5
2021-05-03 16:30:00,7.5418,-0.095,7.5423983082,7.5418,-0.095,7.5423983082,0.0,0.0,0.0,130.6,78.7918,-5.095,78.9563599227,7.5418,-0.095,7.5423983082,71.25,-5.0,71.4252231358,132.83,7.5418,-0.095,7.5423983082,7.5418,-0.095,7.5423983082,0.0,0.0,0.0,132.57
2021-05-03 17:00:00,7.413,-0.0886,7.4135294536,7.413,-0.0886,7.4135294536,0.0,0.0,0.0,130.16,81.963,-4.2886,82.0751208282,7.413,-0.0886,7.4135294536,74.55,-4.2,74.6682161298,133.03,7.413,-0.0886,7.4135294536,7.413,-0.0886,7.4135294536,0.0,0.0,0.0,132.01
2021-05-03 17:30:00,7.5464,-0.0752,7.5467746753,7.5464,-0.0752,7.5467746753,0.0,0.0,0.0,131.21,84.0164,-3.9852,84.1108630796,7.5464,-0.0752,7.5467746753,76.47,-3.91,76.5698961734,134.25,7.5464,-0.0752,7.5467746753,7.5464,-0.0752,7.5467746753,0.0,0.0,0.0,133.02
2021-05-03 18:00:00,8.8284,0.032,8.8284579945,8.8284,0.032,8.8284579945,0.0,0.0,0.0,131.0,85.8784,-3.088,85.9339009388,8.8284,0.032,8.8284579945,77.05,-3.12,77.1131434971,133.85,8.8284,0.032,8.8284579945,8.8284,0.032,8.8284579945,0.0,0.0,0.0,132.79
2021-05-03 18:30:00,8.6464,0.0402,8.6464934511,8.6464,0.0402,8.6464934511,0.0,0.0,0.0,130.64,85.2364,-3.4698,85.3069950063,8.6464,0.0402,8.6464934511,76.59,-3.51,76.6703867213,133.61,8.6464,0.0402,8.6464934511,8.6464,0.0402,8.6464934511,0.0,0.0,0.0,132.39
2021-05-03 19:00:00,8.1942,0.0296,8.194253462,8.1942,0.0296,8.194253462,0.0,0.0,0.0,131.05,83.4242,-4.3304,83.5365160262,8.1942,0.0296,8.194253462,75.23,-4.36,75.3562372999,134.07,8.1942,0.0296,8.194253462,8.1942,0.0296,8.194253462,0.0,0.0,0.0,132.81
2021-05-03 19:30:00,8.0154,0.0196,8.0154239638,8.0154,0.0196,8.0154239638,0.0,0.0,0.0,131.84,81.2254,-5.5504,81.4148177258,8.0154,0.0196,8.0154239638,73.21,-5.57,73.42158402,134.88,8.0154,0.0196,8.0154239638,8.0154,0.0196,8.0154239638,0.0,0.0,0.0,133.64
2021-05-03 20:00:00,7.1562,-0.0392,7.1563073634,7.1562,-0.0392,7.1563073634,0.0,0.0,0.0,131.13,78.3262,-7.3492,78.6702252894,7.1562,-0.0392,7.1563073634,71.17,-7.31,71.5444267571,133.98,7.1562,-0.0392,7.1563073634,7.1562,-0.0392,7.1563073634,0.0,0.0,0.0,133.01
2021-05-03 20:30:00,7.1484,-0.052000000000000005,7.1485891307,7.1484,-0.052000000000000005,7.1485891307,0.0,0.0,0.0,131.37,77.1184,-8.872,77.6270571551,7.1484,-0.052000000000000005,7.1485891307,69.97,-8.82,70.5237073614,134.02,7.1484,-0.052000000000000005,7.1485891307,7.1484,-0.052000000000000005,7.1485891307,0.0,0.0,0.0,133.36
2021-05-03 21:00:00,7.0728,-0.0538,7.0730046147,7.0728,-0.0538,7.0730046147,0.0,0.0,0.0,130.82,74.7528,-9.8338,75.3968482782,7.0728,-0.0538,7.0730046147,67.68,-9.78,68.3829715646,133.25,7.0728,-0.0538,7.0730046147,7.0728,-0.0538,7.0730046147,0.0,0.0,0.0,132.89
2021-05-03 21:30:00,7.0834,-0.07,7.0837458707,7.0834,-0.07,7.0837458707,0.0,0.0,0.0,131.07,72.2534,-11.13,73.1056134066,7.0834,-0.07,7.0837458707,65.17,-11.06,66.1018343165,133.4,7.0834,-0.07,7.0837458707,7.0834,-0.07,7.0837458707,0.0,0.0,0.0,133.2
2021-05-03 22:00:00,6.911,-0.065,6.9113056654000005,6.911,-0.065,6.9113056654000005,0.0,0.0,0.0,131.69,69.191,-11.375,70.1197911149,6.911,-0.065,6.9113056654000005,62.28,-11.31,63.2986137289,133.98,6.911,-0.065,6.9113056654000005,6.911,-0.065,6.9113056654000005,0.0,0.0,0.0,133.9
2021-05-03 22:30:00,6.8934,-0.0616,6.8936752259,6.8934,-0.0616,6.8936752259,0.0,0.0,0.0,131.69,63.6634,-6.5916,64.0037318453,6.8934,-0.0616,6.8936752259,56.77,-6.53,57.1443243026,134.1,6.8934,-0.0616,6.8936752259,6.8934,-0.0616,6.8936752259,0.0,0.0,0.0,133.99
2021-05-03 23:00:00,6.8968,-0.0514,6.8969915325,6.8968,-0.0514,6.8969915325,0.0,0.0,0.0,132.02,58.3668,1.5686,58.3878741538,6.8968,-0.0514,6.8969915325,51.47,1.62,51.4954881519,134.84,6.8968,-0.0514,6.8969915325,6.8968,-0.0514,6.8969915325,0.0,0.0,0.0,134.08
2021-05-03 23:30:00,6.633,-0.048,6.6331736748,6.633,-0.048,6.6331736748,0.0,0.0,0.0,132.43,55.663,0.752,55.6680794801,6.633,-0.048,6.6331736748,49.03,0.8,49.036526182,133.88,6.633,-0.048,6.6331736748,6.633,-0.048,6.6331736748,0.0,0.0,0.0,134.14
2021-05-04 00:00:00,6.7608,-0.04,6.7609183282,6.7608,-0.04,6.7609183282,0.0,0.0,0.0,132.78,53.2308,0.18,53.2311043342,6.7608,-0.04,6.7609183282,46.47,0.22,46.4705207632,133.08,6.7608,-0.04,6.7609183282,6.7608,-0.04,6.7609183282,0.0,0.0,0.0,134.5
2021-05-04 00:30:00,6.8352,-0.044,6.8353416184,6.8352,-0.044,6.8353416184,0.0,0.0,0.0,132.15,51.0252,-0.304,51.0261055837,6.8352,-0.044,6.8353416184,44.19,-0.26,44.1907648723,132.39,6.8352,-0.044,6.8353416184,6.8352,-0.044,6.8353416184,0.0,0.0,0.0,133.89
2021-05-04 01:00:00,6.85,-0.042,6.8501287579,6.85,-0.042,6.8501287579,0.0,0.0,0.0,132.34,50.09,-0.612,50.0937385708,6.85,-0.042,6.8501287579,43.24,-0.5700000000000001,43.2437567748,132.48,6.85,-0.042,6.8501287579,6.85,-0.042,6.8501287579,0.0,0.0,0.0,134.07
2021-05-04 01:30:00,6.9926,0.0148,6.9926156623,6.9926,0.0148,6.9926156623,0.0,0.0,0.0,132.28,50.3526,-0.3952,50.3541508696,6.9926,0.0148,6.9926156623,43.36,-0.41000000000000003,43.3619383792,132.44,6.9926,0.0148,6.9926156623,6.9926,0.0148,6.9926156623,0.0,0.0,0.0,134.0
2021-05-04 02:00:00,7.0634,0.0038,7.0634010222,7.0634,0.0038,7.0634010222,0.0,0.0,0.0,132.4,50.2234,-0.38620000000000004,50.2248848481,7.0634,0.0038,7.0634010222,43.16,-0.39,43.1617620122,132.57,7.0634,0.0038,7.0634010222,7.0634,0.0038,7.0634010222,0.0,0.0,0.0,134.13
2021-05-04 02:30:00,7.0376,0.0146,7.0376151444,7.0376,0.0146,7.0376151444,0.0,0.0,0.0,132.21,49.9876,-0.07540000000000001,49.9876568657,7.0376,0.0146,7.0376151444,42.95,-0.09,42.9500942956,132.38,7.0376,0.0146,7.0376151444,7.0376,0.0146,7.0376151444,0.0,0.0,0.0,133.93
2021-05-04 03:00:00,7.0114,0.0082,7.011404795,7.0114,0.0082,7.011404795,0.0,0.0,0.0,132.37,48.1914,-0.7418,48.1971088469,7.0114,0.0082,7.011404795,41.18,-0.75,41.1868292055,132.62,7.0114,0.0082,7.011404795,7.0114,0.0082,7.011404795,0.0,0.0,0.0,134.09
2021-05-04 03:30:00,7.0538,0.0132,7.0538123508,7.0538,0.0132,7.0538123508,0.0,0.0,0.0,132.98,48.2438,-0.2368,48.2443811514,7.0538,0.0132,7.0538123508,41.19,-0.25,41.1907586723,133.17,7.0538,0.0132,7.0538123508,7.0538,0.0132,7.0538123508,0.0,0.0,0.0,134.75
2021-05-04 04:00:00,7.0762,0.0164,7.0762190045,7.0762,0.0164,7.0762190045,0.0,0.0,0.0,132.61,45.9962,-13.6536,47.9799042037,7.0762,0.0164,7.0762190045,38.92,-13.67,41.2508824148,132.83,7.0762,0.0164,7.0762190045,7.0762,0.0164,7.0762190045,0.0,0.0,0.0,134.35
2021-05-04 04:30:00,6.9378,0.0118,6.9378100349,6.9378,0.0118,6.9378100349,0.0,0.0,0.0,132.69,44.5978,-36.2182,57.4519083763,6.9378,0.0118,6.9378100349,37.66,-36.23,52.2579037084,133.29,6.9378,0.0118,6.9378100349,6.9378,0.0118,6.9378100349,0.0,0.0,0.0,133.93
2021-05-04 05:00:00,6.8262,0.0066,6.8262031906,6.8262,0.0066,6.8262031906,0.0,0.0,0.0,131.5,44.1462,-36.4234,57.2324299851,6.8262,0.0066,6.8262031906,37.32,-36.43,52.1529222575,132.98,6.8262,0.0066,6.8262031906,6.8262,0.0066,6.8262031906,0.0,0.0,0.0,131.76
2021-05-04 05:30:00,7.0534,0.011600000000000001,7.0534095387,7.0534,0.011600000000000001,7.0534095387,0.0,0.0,0.0,131.5,44.9734,-35.7484,57.4504552647,7.0534,0.011600000000000001,7.0534095387,37.92,-35.76,52.1220107057,132.98,7.0534,0.011600000000000001,7.0534095387,7.0534,0.011600000000000001,7.0534095387,0.0,0.0,0.0,131.76
2021-05-04 06:00:00,6.9804,0.0212,6.9804321929,6.9804,0.0212,6.9804321929,0.0,0.0,0.0,131.1,45.3004,-34.8088,57.1294914873,6.9804,0.0212,6.9804321929,38.32,-34.83,51.7836972415,132.55,6.9804,0.0212,6.9804321929,6.9804,0.0212,6.9804321929,0.0,0.0,0.0,131.31
2021-05-04 06:30:00,7.2272,0.020800000000000003,7.2272299313,7.2272,0.020800000000000003,7.2272299313,0.0,0.0,0.0,130.7,51.7672,1.3608,51.7850825285,7.2272,0.020800000000000003,7.2272299313,44.54,1.34,44.560152603,132.02,7.2272,0.020800000000000003,7.2272299313,7.2272,0.020800000000000003,7.2272299313,0.0,0.0,0.0,130.94
2021-05-04 07:00:00,7.715,-0.056400000000000006,7.7152061515,7.715,-0.056400000000000006,7.7152061515,0.0,0.0,0.0,132.95,57.145,2.4536,57.1976501087,7.715,-0.056400000000000006,7.7152061515,49.43,2.51,49.4936864661,132.93,7.715,-0.056400000000000006,7.7152061515,7.715,-0.056400000000000006,7.7152061515,0.0,0.0,0.0,134.6
2021-05-04 07:30:00,8.2772,-0.156,8.2786699318,8.2772,-0.156,8.2786699318,0.0,0.0,0.0,131.17,62.4872,4.194,62.627787761,8.2772,-0.156,8.2786699318,54.21,4.35,54.3842495581,131.26,8.2772,-0.156,8.2786699318,8.2772,-0.156,8.2786699318,0.0,0.0,0.0,132.64
2021-05-04 08:00:00,8.562,-0.2472,8.565567806,8.562,-0.2472,8.565567806,0.0,0.0,0.0,131.17,68.552,6.7328,68.8818357758,8.562,-0.2472,8.565567806,59.99,6.98,60.3947058938,131.26,8.562,-0.2472,8.565567806,8.562,-0.2472,8.565567806,0.0,0.0,0.0,132.64
2021-05-04 08:30:00,10.1954,-0.4696,10.2062091552,10.1954,-0.4696,10.2062091552,0.0,0.0,0.0,130.23,69.3454,7.2604,69.7244426964,10.1954,-0.4696,10.2062091552,59.15,7.73,59.6529580155,133.6,10.1954,-0.4696,10.2062091552,10.1954,-0.4696,10.2062091552,0.0,0.0,0.0,131.55
2021-05-04 09:00:00,10.9468,-0.5308,10.95966144,10.9468,-0.5308,10.95966144,0.0,0.0,0.0,130.4,69.7468,6.3092,70.0315794116,10.9468,-0.5308,10.95966144,58.8,6.84,59.1964998965,133.85,10.9468,-0.5308,10.95966144,10.9468,-0.5308,10.95966144,0.0,0.0,0.0,131.73
2021-05-04 09:30:00,11.3894,-0.6146,11.4059706084,11.3894,-0.6146,11.4059706084,0.0,0.0,0.0,130.34,70.2894,7.1454,70.6516559857,11.3894,-0.6146,11.4059706084,58.9,7.76,59.4089858523,133.57,11.3894,-0.6146,11.4059706084,11.3894,-0.6146,11.4059706084,0.0,0.0,0.0,131.73
2021-05-04 10:00:00,12.7898,-0.9048,12.8217645853,12.7898,-0.9048,12.8217645853,0.0,0.0,0.0,131.0,68.5998,7.0252,68.9585817363,12.7898,-0.9048,12.8217645853,55.81,7.93,56.370568562,134.25,12.7898,-0.9048,12.8217645853,12.7898,-0.9048,12.8217645853,0.0,0.0,0.0,132.39
2021-05-04 10:30:00,14.0074,-1.0826,14.0491735529,14.0074,-1.0826,14.0491735529,0.0,0.0,0.0,131.19,68.8574,7.5474,69.2697970368,14.0074,-1.0826,14.0491735529,54.85,8.63,55.5247638446,134.5,14.0074,-1.0826,14.0491735529,14.0074,-1.0826,14.0491735529,0.0,0.0,0.0,132.62
2021-05-04 11:00:00,14.5684,-1.1836,14.6164013191,14.5684,-1.1836,14.6164013191,0.0,0.0,0.0,129.95,69.3084,-0.9836,69.3153790981,14.5684,-1.1836,14.6164013191,54.74,0.2,54.7403653623,133.3,14.5684,-1.1836,14.6164013191,14.5684,-1.1836,14.6164013191,0.0,0.0,0.0,131.35
2021-05-04 11:30:00,14.8898,-1.2256,14.9401552669,14.8898,-1.2256,14.9401552669,0.0,0.0,0.0,130.44,68.1498,-5.2856,68.3544644292,14.8898,-1.2256,14.9401552669,53.26,-4.06,53.4145223699,133.23,14.8898,-1.2256,14.9401552669,14.8898,-1.2256,14.9401552669,0.0,0.0,0.0,132.28
2021-05-04 12:00:00,14.5272,-1.2088,14.577405025600001,14.5272,-1.2088,14.577405025600001,0.0,0.0,0.0,130.76,71.1172,-4.1288,71.2369505613,14.5272,-1.2088,14.577405025600001,56.59,-2.92,56.6652847871,133.29,14.5272,-1.2088,14.577405025600001,14.5272,-1.2088,14.577405025600001,0.0,0.0,0.0,132.82
2021-05-04 12:30:00,14.7168,-1.2538,14.770112277199999,14.7168,-1.2538,14.770112277199999,0.0,0.0,0.0,130.8,71.2368,-3.7338,71.3345844362,14.7168,-1.2538,14.770112277199999,56.52,-2.48,56.5743828954,133.62,14.7168,-1.2538,14.770112277199999,14.7168,-1.2538,14.770112277199999,0.0,0.0,0.0,132.73
2021-05-04 13:00:00,14.8968,-1.2232,14.9469350865,14.8968,-1.2232,14.9469350865,0.0,0.0,0.0,130.96,71.0768,-4.1432,71.1974550422,14.8968,-1.2232,14.9469350865,56.18,-2.92,56.2558334753,133.86,14.8968,-1.2232,14.9469350865,14.8968,-1.2232,14.9469350865,0.0,0.0,0.0,132.9
2021-05-04 13:30:00,15.9556,-1.4258,16.0191784121,15.9556,-1.4258,16.0191784121,0.0,0.0,0.0,131.31,69.8556,-4.0458,69.97266144,15.9556,-1.4258,16.0191784121,53.9,-2.62,53.9636396104,134.18,15.9556,-1.4258,16.0191784121,15.9556,-1.4258,16.0191784121,0.0,0.0,0.0,133.29
2021-05-04 14:00:00,14.8428,-1.183,14.8898690673,14.8428,-1.183,14.8898690673,0.0,0.0,0.0,131.31,67.7328,-5.063,67.9217650304,14.8428,-1.183,14.8898690673,52.89,-3.88,53.0321270552,134.25,14.8428,-1.183,14.8898690673,14.8428,-1.183,14.8898690673,0.0,0.0,0.0,133.29
2021-05-04 14:30:00,13.1024,-0.9734,13.1385080325,13.1024,-0.9734,13.1385080325,0.0,0.0,0.0,132.22,68.4324,-5.2834,68.6360523728,13.1024,-0.9734,13.1385080325,55.33,-4.31,55.4976125613,135.06,13.1024,-0.9734,13.1385080325,13.1024,-0.9734,13.1385080325,0.0,0.0,0.0,134.31
2021-05-04 15:00:00,13.9958,-1.1074,14.0395424569,13.9958,-1.1074,14.0395424569,0.0,0.0,0.0,132.39,65.7658,-19.9374,68.7214694866,13.9958,-1.1074,14.0395424569,51.77,-18.83,55.0881275775,135.16,13.9958,-1.1074,14.0395424569,13.9958,-1.1074,14.0395424569,0.0,0.0,0.0,134.5
2021-05-04 15:30:00,16.6072,-1.4632,16.671534005,16.6072,-1.4632,16.671534005,0.0,0.0,0.0,131.86,63.5872,-23.4132,67.7606813578,16.6072,-1.4632,16.671534005,46.98,-21.95,51.8548252335,135.65,16.6072,-1.4632,16.671534005,16.6072,-1.4632,16.671534005,0.0,0.0,0.0,132.99
2021-05-04 16:00:00,14.4476,-1.2178,14.4988338359,14.4476,-1.2178,14.4988338359,0.0,0.0,0.0,131.28,66.7576,-23.0378,70.6209415584,14.4476,-1.2178,14.4988338359,52.31,-21.82,56.6784659284,135.25,14.4476,-1.2178,14.4988338359,14.4476,-1.2178,14.4988338359,0.0,0.0,0.0,132.11
2021-05-04 16:30:00,12.8216,-0.7826000000000001,12.8454618181,12.8216,-0.7826000000000001,12.8454618181,0.0,0.0,0.0,131.11,69.0616,-23.0826,72.8169692951,12.8216,-0.7826000000000001,12.8454618181,56.24,-22.3,60.4998148757,135.05,12.8216,-0.7826000000000001,12.8454618181,12.8216,-0.7826000000000001,12.8454618181,0.0,0.0,0.0,131.89
2021-05-04 17:00:00,12.2916,-0.7632,12.3152712029,12.2916,-0.7632,12.3152712029,0.0,0.0,0.0,131.11,73.7116,-20.9832,76.6400329906,12.2916,-0.7632,12.3152712029,61.42,-20.22,64.662700222,135.1,12.2916,-0.7632,12.3152712029,12.2916,-0.7632,12.3152712029,0.0,0.0,0.0,131.89
2021-05-04 17:30:00,10.1566,-0.441,10.166169611,10.1566,-0.441,10.166169611,0.0,0.0,0.0,130.19,76.6666,-22.021,79.7664841682,10.1566,-0.441,10.166169611,66.51,-21.58,69.9233616183,134.24,10.1566,-0.441,10.166169611,10.1566,-0.441,10.166169611,0.0,0.0,0.0,130.8
2021-05-04 18:00:00,11.5594,-0.589,11.5743962849,11.5594,-0.589,11.5743962849,0.0,0.0,0.0,130.7,75.4194,-8.259,75.8702641182,11.5594,-0.589,11.5743962849,63.86,-7.67,64.3189591023,134.59,11.5594,-0.589,11.5743962849,11.5594,-0.589,11.5743962849,0.0,0.0,0.0,131.34
2021-05-04 18:30:00,11.1014,-0.49,11.1122086895,11.1014,-0.49,11.1122086895,0.0,0.0,0.0,130.63,77.7614,10.78,78.5050554421,11.1014,-0.49,11.1122086895,66.66,11.27,67.6059797651,134.07,11.1014,-0.49,11.1122086895,11.1014,-0.49,11.1122086895,0.0,0.0,0.0,131.96
2021-05-04 19:00:00,9.1306,-0.24580000000000002,9.133907926,9.1306,-0.24580000000000002,9.133907926,0.0,0.0,0.0,130.57,77.9006,10.1042,78.5531561301,9.1306,-0.24580000000000002,9.133907926,68.77,10.35,69.5444850437,133.15,9.1306,-0.24580000000000002,9.133907926,9.1306,-0.24580000000000002,9.133907926,0.0,0.0,0.0,132.73
2021-05-04 19:30:00,8.315,-0.14,8.3161785094,8.315,-0.14,8.3161785094,0.0,0.0,0.0,130.61,78.775,10.75,79.5051138292,8.315,-0.14,8.3161785094,70.46,10.89,71.29658968,132.94,8.315,-0.14,8.3161785094,8.315,-0.14,8.3161785094,0.0,0.0,0.0,132.79
2021-05-04 20:00:00,7.6094,0.0028,7.6094005152,7.6094,0.0028,7.6094005152,0.0,0.0,0.0,130.32,79.7894,11.9928,80.6856592227,7.6094,0.0028,7.6094005152,72.18,11.99,73.1690679181,132.7,7.6094,0.0028,7.6094005152,7.6094,0.0028,7.6094005152,0.0,0.0,0.0,132.44
2021-05-04 20:30:00,7.5948,0.0166,7.5948181413,7.5948,0.0166,7.5948181413,0.0,0.0,0.0,130.21,80.6048,12.9966,81.6458535052,7.5948,0.0166,7.5948181413,73.01,12.98,74.1548413794,132.7,7.5948,0.0166,7.5948181413,7.5948,0.0166,7.5948181413,0.0,0.0,0.0,132.29
2021-05-04 21:00:00,7.509,0.0034000000000000002,7.5090007697,7.509,0.0034000000000000002,7.5090007697,0.0,0.0,0.0,130.31,78.689,12.4534,79.6683493777,7.509,0.0034000000000000002,7.5090007697,71.18,12.45,72.2606040661,132.89,7.509,0.0034000000000000002,7.5090007697,7.509,0.0034000000000000002,7.5090007697,0.0,0.0,0.0,132.29
2021-05-04 21:30:00,9.8042,-0.0044,9.8042009873,9.8042,-0.0044,9.8042009873,0.0,0.0,0.0,130.35,78.0242,12.3956,79.0027004918,9.8042,-0.0044,9.8042009873,68.22,12.4,69.337784793,132.89,9.8042,-0.0044,9.8042009873,9.8042,-0.0044,9.8042009873,0.0,0.0,0.0,132.39
2021-05-04 22:00:00,10.5666,-0.0002,10.5666000019,10.5666,-0.0002,10.5666000019,0.0,0.0,0.0,130.15,73.6166,10.2998,74.3336375782,10.5666,-0.0002,10.5666000019,63.05,10.3,63.8857769774,132.95,10.5666,-0.0002,10.5666000019,10.5666,-0.0002,10.5666000019,0.0,0.0,0.0,132.17
2021-05-04 22:30:00,10.5814,-0.013600000000000001,10.5814087399,10.5814,-0.013600000000000001,10.5814087399,0.0,0.0,0.0,130.92,69.4314,8.9164,70.0015820887,10.5814,-0.013600000000000001,10.5814087399,58.85,8.93,59.5236709217,133.69,10.5814,-0.013600000000000001,10.5814087399,10.5814,-0.013600000000000001,10.5814087399,0.0,0.0,0.0,133.1
2021-05-04 23:00:00,8.9446,-0.049800000000000004,8.9447386323,8.9446,-0.049800000000000004,8.9447386323,0.0,0.0,0.0,131.0,59.9946,-11.6998,61.1247687047,8.9446,-0.049800000000000004,8.9447386323,51.05,-11.65,52.3624388278,133.78,8.9446,-0.049800000000000004,8.9447386323,8.9446,-0.049800000000000004,8.9447386323,0.0,0.0,0.0,133.27
2021-05-04 23:30:00,7.376,-0.018000000000000002,7.3760219631,7.376,-0.018000000000000002,7.3760219631,0.0,0.0,0.0,132.32,50.986,-29.078,58.6949936536,7.376,-0.018000000000000002,7.3760219631,43.61,-29.06,52.4053022127,134.76,7.376,-0.018000000000000002,7.3760219631,7.376,-0.018000000000000002,7.3760219631,0.0,0.0,0.0,133.89
2021-05-05 00:00:00,7.4066,-0.0012000000000000001,7.4066000972,7.4066,-0.0012000000000000001,7.4066000972,0.0,0.0,0.0,132.01,46.5466,-29.5212,55.1188463323,7.4066,-0.0012000000000000001,7.4066000972,39.14,-29.52,49.0241777086,133.62,7.4066,-0.0012000000000000001,7.4066000972,7.4066,-0.0012000000000000001,7.4066000972,0.0,0.0,0.0,133.04
2021-05-05 00:30:00,7.431,0.1888,7.4333980413,7.431,0.1888,7.4333980413,0.0,0.0,0.0,132.1,46.081,-28.2712,54.0621800378,7.431,0.1888,7.4333980413,38.65,-28.46,47.9978551604,133.67,7.431,0.1888,7.4333980413,7.431,0.1888,7.4333980413,0.0,0.0,0.0,133.18
2021-05-05 01:00:00,7.4212,0.1288,7.4223176218999996,7.4212,0.1288,7.4223176218999996,0.0,0.0,0.0,131.91,43.6812,-27.8812,51.8209276922,7.4212,0.1288,7.4223176218999996,36.26,-28.01,45.8186392203,133.63,7.4212,0.1288,7.4223176218999996,7.4212,0.1288,7.4223176218999996,0.0,0.0,0.0,132.95
2021-05-05 01:30:00,7.4718,0.1584,7.4734788285,7.4718,0.1584,7.4734788285,0.0,0.0,0.0,131.6,43.2618,-28.0116,51.5386561117,7.4718,0.1584,7.4734788285,35.79,-28.17,45.5463829519,133.48,7.4718,0.1584,7.4734788285,7.4718,0.1584,7.4734788285,0.0,0.0,0.0,132.66
2021-05-05 02:00:00,7.5018,0.2096,7.5047275367,7.5018,0.2096,7.5047275367,0.0,0.0,0.0,131.6,44.4418,-28.1204,52.5911635486,7.5018,0.2096,7.5047275367,36.94,-28.33,46.5526852072,133.48,7.5018,0.2096,7.5047275367,7.5018,0.2096,7.5047275367,0.0,0.0,0.0,132.66
2021-05-05 02:30:00,7.4644,0.16340000000000002,7.4661882457,7.4644,0.16340000000000002,7.4661882457,0.0,0.0,0.0,131.49,44.5344,-28.3366,52.7851843126,7.4644,0.16340000000000002,7.4661882457,37.07,-28.5,46.7593295504,133.31,7.4644,0.16340000000000002,7.4661882457,7.4644,0.16340000000000002,7.4661882457,0.0,0.0,0.0,132.56
2021-05-05 03:00:00,7.4956,0.197,7.4981883385,7.4956,0.197,7.4981883385,0.0,0.0,0.0,131.87,40.9356,-30.183,50.8599728309,7.4956,0.197,7.4981883385,33.44,-30.38,45.1793979597,133.7,7.4956,0.197,7.4981883385,7.4956,0.197,7.4981883385,0.0,0.0,0.0,132.92
2021-05-05 03:30:00,7.5354,0.1758,7.5374504177,7.5354,0.1758,7.5374504177,0.0,0.0,0.0,132.21,41.2654,-29.6242,50.7978982124,7.5354,0.1758,7.5374504177,33.73,-29.8,45.0083647781,133.84,7.5354,0.1758,7.5374504177,7.5354,0.1758,7.5374504177,0.0,0.0,0.0,133.36
2021-05-05 04:00:00,7.5308,0.1822,7.5330037488,7.5308,0.1822,7.5330037488,0.0,0.0,0.0,132.38,42.2308,-28.4478,50.9187371552,7.5308,0.1822,7.5330037488,34.7,-28.63,44.9862968025,134.02,7.5308,0.1822,7.5330037488,7.5308,0.1822,7.5330037488,0.0,0.0,0.0,133.52
2021-05-05 04:30:00,7.5234,0.14020000000000002,7.5247062135,7.5234,0.14020000000000002,7.5247062135,0.0,0.0,0.0,132.04,39.8234,-30.0198,49.8707487371,7.5234,0.14020000000000002,7.5247062135,32.3,-30.16,44.1918046701,133.84,7.5234,0.14020000000000002,7.5247062135,7.5234,0.14020000000000002,7.5247062135,0.0,0.0,0.0,133.12
2021-05-05 05:00:00,7.572,0.1754,7.5740312357,7.572,0.1754,7.5740312357,0.0,0.0,0.0,132.53,41.302,-28.1046,49.9572191496,7.572,0.1754,7.5740312357,33.73,-28.28,44.0167161428,134.23,7.572,0.1754,7.5740312357,7.572,0.1754,7.5740312357,0.0,0.0,0.0,133.68
2021-05-05 05:30:00,7.4804,0.1668,7.4822594448,7.4804,0.1668,7.4822594448,0.0,0.0,0.0,132.08,41.9304,-28.4432,50.6672879716,7.4804,0.1668,7.4822594448,34.45,-28.61,44.7809624729,133.88,7.4804,0.1668,7.4822594448,7.4804,0.1668,7.4822594448,0.0,0.0,0.0,133.15
2021-05-05 06:00:00,7.4076,0.16240000000000002,7.4093799687,7.4076,0.16240000000000002,7.4093799687,0.0,0.0,0.0,132.55,42.7676,-27.8176,51.0184915449,7.4076,0.16240000000000002,7.4093799687,35.36,-27.98,45.0911299481,134.39,7.4076,0.16240000000000002,7.4093799687,7.4076,0.16240000000000002,7.4093799687,0.0,0.0,0.0,133.59
2021-05-05 06:30:00,7.179,0.1814,7.1812914549,7.179,0.1814,7.1812914549,0.0,0.0,0.0,131.38,48.049,-25.6286,54.4566941611,7.179,0.1814,7.1812914549,40.87,-25.81,48.3374906258,133.84,7.179,0.1814,7.1812914549,7.179,0.1814,7.1812914549,0.0,0.0,0.0,133.04
2021-05-05 07:00:00,7.603,0.10400000000000001,7.6037112649,7.603,0.10400000000000001,7.6037112649,0.0,0.0,0.0,131.38,54.743,-26.076,60.6362418443,7.603,0.10400000000000001,7.6037112649,47.14,-26.18,53.9219064945,133.23,7.603,0.10400000000000001,7.6037112649,7.603,0.10400000000000001,7.6037112649,0.0,0.0,0.0,132.28
2021-05-05 07:30:00,8.6544,-0.0172,8.6544170919,8.6544,-0.0172,8.6544170919,0.0,0.0,0.0,131.27,63.7144,-9.6772,64.4451159298,8.6544,-0.0172,8.6544170919,55.06,-9.66,55.9009767357,132.94,8.6544,-0.0172,8.6544170919,8.6544,-0.0172,8.6544170919,0.0,0.0,0.0,132.16
2021-05-05 08:00:00,10.1098,-0.154,10.1109728533,10.1098,-0.154,10.1109728533,0.0,0.0,0.0,130.21,70.3398,12.546,71.4499095873,10.1098,-0.154,10.1109728533,60.23,12.7,61.5543897703,133.03,10.1098,-0.154,10.1109728533,10.1098,-0.154,10.1109728533,0.0,0.0,0.0,131.71
2021-05-05 08:30:00,11.2936,-0.3628,11.2994258615,11.2936,-0.3628,11.2994258615,0.0,0.0,0.0,130.5,70.8836,12.3272,71.9475128743,11.2936,-0.3628,11.2994258615,59.59,12.69,60.9262193148,134.11,11.2936,-0.3628,11.2994258615,11.2936,-0.3628,11.2994258615,0.0,0.0,0.0,132.69
2021-05-05 09:00:00,12.4228,-0.5978,12.4371751085,12.4228,-0.5978,12.4371751085,0.0,0.0,0.0,130.22,72.3928,14.4922,73.8291362043,12.4228,-0.5978,12.4371751085,59.97,15.09,61.8393806567,133.66,12.4228,-0.5978,12.4371751085,12.4228,-0.5978,12.4371751085,0.0,0.0,0.0,132.45
2021-05-05 09:30:00,13.2138,-0.8152,13.2389222175,13.2138,-0.8152,13.2389222175,0.0,0.0,0.0,129.6,72.2238,14.6448,73.6936052414,13.2138,-0.8152,13.2389222175,59.01,15.46,61.0015712912,133.34,13.2138,-0.8152,13.2389222175,13.2138,-0.8152,13.2389222175,0.0,0.0,0.0,131.69
2021-05-05 10:00:00,14.5502,-0.9982000000000001,14.5843999973,14.5502,-0.9982000000000001,14.5843999973,0.0,0.0,0.0,129.44,70.6102,14.1618,72.0163656628,14.5502,-0.9982000000000001,14.5843999973,56.06,15.16,58.0736532345,133.22,14.5502,-0.9982000000000001,14.5843999973,14.5502,-0.9982000000000001,14.5843999973,0.0,0.0,0.0,131.55
2021-05-05 10:30:00,15.4198,-1.156,15.4630711063,15.4198,-1.156,15.4630711063,0.0,0.0,0.0,129.74,69.7998,14.174,71.2243943887,15.4198,-1.156,15.4630711063,54.38,15.33,56.4994982279,133.52,15.4198,-1.156,15.4630711063,15.4198,-1.156,15.4630711063,0.0,0.0,0.0,131.91
2021-05-05 11:00:00,14.784,-0.9672000000000001,14.815604336,14.784,-0.9672000000000001,14.815604336,0.0,0.0,0.0,129.74,71.584,15.0228,73.1433768419,14.784,-0.9672000000000001,14.815604336,56.8,15.99,59.0077969424,133.52,14.784,-0.9672000000000001,14.815604336,14.784,-0.9672000000000001,14.815604336,0.0,0.0,0.0,131.91
2021-05-05 11:30:00,16.8188,-1.2530000000000001,16.8654096434,16.8188,-1.2530000000000001,16.8654096434,0.0,0.0,0.0,129.3,68.0988,14.117,69.5466480173,16.8188,-1.2530000000000001,16.8654096434,51.28,15.37,53.5338705868,133.05,16.8188,-1.2530000000000001,16.8654096434,16.8188,-1.2530000000000001,16.8654096434,0.0,0.0,0.0,131.43
2021-05-05 12:00:00,12.1426,-0.577,12.1563014013,12.1426,-0.577,12.1563014013,0.0,0.0,0.0,129.3,74.1726,15.003,75.6747289375,12.1426,-0.577,12.1563014013,62.03,15.58,63.9566829972,132.87,12.1426,-0.577,12.1563014013,12.1426,-0.577,12.1563014013,0.0,0.0,0.0,131.5
2021-05-05 12:30:00,13.962,-0.8404,13.9872697893,13.962,-0.8404,13.9872697893,0.0,0.0,0.0,129.03,72.872,14.7996,74.3596432493,13.962,-0.8404,13.9872697893,58.91,15.64,60.950780963,132.71,13.962,-0.8404,13.9872697893,13.962,-0.8404,13.9872697893,0.0,0.0,0.0,131.14
2021-05-05 13:00:00,14.0666,-0.8852000000000001,14.0944249475,14.0666,-0.8852000000000001,14.0944249475,0.0,0.0,0.0,129.11,73.2966,14.8848,74.7927058115,14.0666,-0.8852000000000001,14.0944249475,59.23,15.77,61.2934401058,132.76,14.0666,-0.8852000000000001,14.0944249475,14.0666,-0.8852000000000001,14.0944249475,0.0,0.0,0.0,131.21
2021-05-05 13:30:00,17.8044,-1.4778,17.8656248757,17.8044,-1.4778,17.8656248757,0.0,0.0,0.0,129.2,69.0444,13.9522,70.43999614,17.8044,-1.4778,17.8656248757,51.24,15.43,53.5128255655,132.97,17.8044,-1.4778,17.8656248757,17.8044,-1.4778,17.8656248757,0.0,0.0,0.0,131.31
2021-05-05 14:00:00,13.0394,-0.792,13.0634304974,13.0394,-0.792,13.0634304974,0.0,0.0,0.0,129.31,71.6294,13.328,72.8588122903,13.0394,-0.792,13.0634304974,58.59,14.12,60.2674248662,132.97,13.0394,-0.792,13.0634304974,13.0394,-0.792,13.0634304974,0.0,0.0,0.0,131.46
2021-05-05 14:30:00,13.26,-0.9356000000000001,13.2929660859,13.26,-0.9356000000000001,13.2929660859,0.0,0.0,0.0,129.57,72.32,13.4744,73.5645421066,13.26,-0.9356000000000001,13.2929660859,59.06,14.41,60.7925299687,133.31,13.26,-0.9356000000000001,13.2929660859,13.26,-0.9356000000000001,13.2929660859,0.0,0.0,0.0,131.76
2021-05-05 15:00:00,10.4294,-0.3808,10.4363496013,10.4294,-0.3808,10.4363496013,0.0,0.0,0.0,130.17,74.4794,13.5092,75.6946465016,10.4294,-0.3808,10.4363496013,64.05,13.89,65.5388022472,133.94,10.4294,-0.3808,10.4363496013,10.4294,-0.3808,10.4363496013,0.0,0.0,0.0,132.36
2021-05-05 15:30:00,10.3384,-0.3366,10.3438780987,10.3384,-0.3366,10.3438780987,0.0,0.0,0.0,130.47,74.7884,12.9934,75.9087163514,10.3384,-0.3366,10.3438780987,64.45,13.33,65.8140668854,134.15,10.3384,-0.3366,10.3438780987,10.3384,-0.3366,10.3438780987,0.0,0.0,0.0,132.66
2021-05-05 16:00:00,10.9884,-0.4274,10.9967088404,10.9884,-0.4274,10.9967088404,0.0,0.0,0.0,130.47,76.7884,13.7226,78.0049237249,10.9884,-0.4274,10.9967088404,65.8,14.15,67.3042532088,134.15,10.9884,-0.4274,10.9967088404,10.9884,-0.4274,10.9967088404,0.0,0.0,0.0,132.66
2021-05-05 16:30:00,9.8218,-0.3266,9.8272286429,9.8218,-0.3266,9.8272286429,0.0,0.0,0.0,130.21,78.4318,12.1734,79.3708946579,9.8218,-0.3266,9.8272286429,68.61,12.5,69.7393870062,133.7,44.9818,-13.3266,46.9143964983,9.8218,-0.3266,9.8272286429,35.16,-13.0,37.486338845,132.34
2021-05-05 17:00:00,13.1358,-0.4178,13.1424426375,13.1358,-0.4178,13.1424426375,0.0,0.0,0.0,130.45,77.9958,13.1422,79.0952731741,13.1358,-0.4178,13.1424426375,64.86,13.56,66.2623060269,133.84,58.3358,-17.4178,60.880582442,13.1358,-0.4178,13.1424426375,45.2,-17.0,48.2912000265,132.58
2021-05-05 17:30:00,11.1938,-0.8300000000000001,11.2245293193,11.1938,-0.8300000000000001,11.2245293193,0.0,0.0,0.0,130.15,78.0938,12.5,79.0878726382,11.1938,-0.8300000000000001,11.2245293193,66.9,13.33,68.2150929047,133.65,57.2738,-18.27,60.1172277009,11.1938,-0.8300000000000001,11.2245293193,46.08,-17.44,49.2698690885,132.25
2021-05-05 18:00:00,11.032,-0.526,11.044532584,11.032,-0.526,11.044532584,0.0,0.0,0.0,130.8,78.632,12.104,79.5581437692,11.032,-0.526,11.044532584,67.6,12.63,68.7697382575,134.26,57.192,-18.766,60.1920893474,11.032,-0.526,11.044532584,46.16,-18.24,49.6330857393,132.88
2021-05-05 18:30:00,7.8696,-0.2826,7.8746724960000005,7.8696,-0.2826,7.8746724960000005,0.0,0.0,0.0,130.52,81.5596,13.7974,82.7184175315,7.8696,-0.2826,7.8746724960000005,73.69,14.08,75.0230797822,134.5,58.6696,-17.2826,61.1621633604,7.8696,-0.2826,7.8746724960000005,50.8,-17.0,53.5690208983,132.48
2021-05-05 19:00:00,5.5808,-0.0804,5.5813791127,5.5808,-0.0804,5.5813791127,0.0,0.0,0.0,130.52,82.2208,13.5596,83.3314028731,5.5808,-0.0804,5.5813791127,76.64,13.64,77.844326704,134.5,58.4208,-17.6404,61.026007446,5.5808,-0.0804,5.5813791127,52.84,-17.56,55.6814080282,132.48
2021-05-05 19:30:00,7.4924,0.08080000000000001,7.4928356715,7.4924,0.08080000000000001,7.4928356715,0.0,0.0,0.0,130.66,81.8324,12.9808,82.8555541795,7.4924,0.08080000000000001,7.4928356715,74.34,12.9,75.4509483042,134.45,58.2924,-18.5192,61.1634258884,7.4924,0.08080000000000001,7.4928356715,50.8,-18.6,54.0980591149,132.6
2021-05-05 20:00:00,6.7952,0.033600000000000005,6.7952830699,6.7952,0.033600000000000005,6.7952830699,0.0,0.0,0.0,131.05,80.3152,12.4436,81.2734552729,6.7952,0.033600000000000005,6.7952830699,73.52,12.41,74.5600328594,134.87,56.8752,-18.7264,59.8787644495,6.7952,0.033600000000000005,6.7952830699,50.08,-18.76,53.4784442556,132.97
2021-05-05 20:30:00,6.5166,0.0574,6.5168527926,6.5166,0.0574,6.5168527926,0.0,0.0,0.0,131.26,79.1366,11.5574,79.9760898914,6.5166,0.0574,6.5168527926,72.62,11.5,73.5249236654,135.11,55.9166,-19.2626,59.1414737246,6.5166,0.0574,6.5168527926,49.4,-19.32,53.0435896221,133.25
2021-05-05 21:00:00,5.881,0.0644,5.8813525961,5.881,0.0644,5.8813525961,0.0,0.0,0.0,131.21,76.541,9.8844,77.1765900022,5.881,0.0644,5.8813525961,70.66,9.82,71.3391056855,134.99,54.001,-20.1756,57.6468805432,5.881,0.0644,5.8813525961,48.12,-20.24,52.2033715386,133.25
2021-05-05 21:30:00,5.595,0.0448,5.5951793573,5.595,0.0448,5.5951793573,0.0,0.0,0.0,130.48,78.015,10.9748,78.7831610183,5.595,0.0448,5.5951793573,72.42,10.93,73.2401617967,134.43,55.075,-19.1952,58.3241916193,5.595,0.0448,5.5951793573,49.48,-19.24,53.0890572529,132.57
2021-05-05 22:00:00,3.3084,0.0492,3.3087658122,3.3084,0.0492,3.3087658122,0.0,0.0,0.0,130.48,74.7684,10.3392,75.4798827185,3.3084,0.0492,3.3087658122,71.46,10.29,72.1970615746,134.43,52.3484,-19.7508,55.9504162916,3.3084,0.0492,3.3087658122,49.04,-19.8,52.886308247,132.57
2021-05-05 22:30:00,3.1792,0.0582,3.1797326743,3.1792,0.0582,3.1797326743,0.0,0.0,0.0,130.13,71.2692,9.8682,71.9491503764,3.1792,0.0582,3.1797326743,68.09,9.81,68.7930534284,133.94,49.8192,-20.2218,53.7668474423,3.1792,0.0582,3.1797326743,46.64,-20.28,50.8583129881,132.22
2021-05-05 23:00:00,3.1422,0.0538,3.1426605416,3.1422,0.0538,3.1426605416,0.0,0.0,0.0,130.31,66.7422,8.3438,67.2617295294,3.1422,0.0538,3.1426605416,63.6,8.29,64.1380082322,134.36,46.4622,-21.4662,51.1813810998,3.1422,0.0538,3.1426605416,43.32,-21.52,48.3707845709,132.44
2021-05-05 23:30:00,2.9258,0.062200000000000005,2.9264610847,2.9258,0.062200000000000005,2.9264610847,0.0,0.0,0.0,131.08,63.6158,7.8222000000000005,64.094904809,2.9258,0.062200000000000005,2.9264610847,60.69,7.76,61.1840967899,135.03,44.2058,-21.4578,49.1384771282,2.9258,0.062200000000000005,2.9264610847,41.28,-21.52,46.5526454673,133.3
2021-05-06 00:00:00,2.9162,0.0636,2.9168934502,2.9162,0.0636,2.9168934502,0.0,0.0,0.0,130.87,60.3362,6.8236,60.7208246601,2.9162,0.0636,2.9168934502,57.42,6.76,57.8165547227,134.89,41.9562,-22.1364,47.4377794948,2.9162,0.0636,2.9168934502,39.04,-22.2,44.9105956318,133.17
2021-05-06 00:30:00,3.1324,0.084,3.1335260905,3.1324,0.084,3.1335260905,0.0,0.0,0.0,131.41,58.0824,6.294,58.4224239976,3.1324,0.084,3.1335260905,54.95,6.21,55.2997884264,135.4,40.4924,-22.596,46.3703965236,3.1324,0.084,3.1335260905,37.36,-22.68,43.7052857215,133.84
2021-05-06 01:00:00,3.0976,0.07,3.098390834,3.0976,0.07,3.098390834,0.0,0.0,0.0,131.79,57.1776,6.58,57.5549680024,3.0976,0.07,3.098390834,54.08,6.51,54.4704185774,134.45,39.8976,-22.45,45.7801374589,3.0976,0.07,3.098390834,36.8,-22.52,43.1438338584,134.27
2021-05-06 01:30:00,3.0112,0.08120000000000001,3.0122946204,3.0112,0.08120000000000001,3.0122946204,0.0,0.0,0.0,131.74,57.3912,6.3112,57.7371724531,3.0112,0.08120000000000001,3.0122946204,54.38,6.23,54.7357040696,132.23,40.0112,-22.6388,45.9718543337,3.0112,0.08120000000000001,3.0122946204,37.0,-22.72,43.4188714731,134.2
2021-05-06 02:00:00,3.0532,0.07740000000000001,3.0541809049,3.0532,0.07740000000000001,3.0541809049,0.0,0.0,0.0,131.74,58.2832,6.8774,58.6875628477,3.0532,0.07740000000000001,3.0541809049,55.23,6.8,55.647038555500004,132.23,40.6132,-22.2426,46.3051322102,3.0532,0.07740000000000001,3.0541809049,37.56,-22.32,43.691372146,134.2
2021-05-06 02:30:00,3.1118,0.0792,3.1128077165,3.1118,0.0792,3.1128077165,0.0,0.0,0.0,131.4,56.2118,5.2792,56.4591570242,3.1118,0.0792,3.1128077165,53.1,5.2,53.35400641,131.94,39.2318,-23.4008,45.680757129,3.1118,0.0792,3.1128077165,36.12,-23.48,43.0809099254,133.81
2021-05-06 03:00:00,3.1132,0.067,3.1139208789,3.1132,0.067,3.1139208789,0.0,0.0,0.0,131.94,55.6732,5.197,55.9152394901,3.1132,0.067,3.1139208789,52.56,5.13,52.8097576211,132.29,38.9132,-23.413,45.4137171264,3.1132,0.067,3.1139208789,35.8,-23.48,42.8129699974,134.43
2021-05-06 03:30:00,3.0806,0.07100000000000001,3.0814180761,3.0806,0.07100000000000001,3.0814180761,0.0,0.0,0.0,131.94,54.6706,4.561,54.8605252013,3.0806,0.07100000000000001,3.0814180761,51.59,4.49,51.7850190692,132.34,38.2006,-23.929,45.0764115848,3.0806,0.07100000000000001,3.0814180761,35.12,-24.0,42.5372119444,134.47
2021-05-06 04:00:00,3.2064,0.0716,3.2071993265,3.2064,0.0716,3.2071993265,0.0,0.0,0.0,132.15,53.2764,0.1216,53.276538772,3.2064,0.0716,3.2071993265,50.07,0.05,50.070024965,132.48,37.6064,-22.8484,44.0033033251,3.2064,0.0716,3.2071993265,34.4,-22.92,41.3362601114,134.7
2021-05-06 04:30:00,3.1406,0.063,3.1412318221,3.1406,0.063,3.1412318221,0.0,0.0,0.0,132.15,50.4806,-31.517,59.511446507,3.1406,0.063,3.1412318221,47.34,-31.58,56.9066955639,132.59,38.1406,-11.777,39.917453543,3.1406,0.063,3.1412318221,35.0,-11.84,36.9484180987,134.55
2021-05-06 05:00:00,3.153,0.07780000000000001,3.153959708,3.153,0.07780000000000001,3.153959708,0.0,0.0,0.0,131.33,51.533,-30.8822,60.0779524105,3.153,0.07780000000000001,3.153959708,48.38,-30.96,57.4381928685,132.85,38.913,-11.2822,40.515547705,3.153,0.07780000000000001,3.153959708,35.76,-11.36,37.5210234402,132.46
2021-05-06 05:30:00,3.1668,0.0746,3.1676785506,3.1668,0.0746,3.1676785506,0.0,0.0,0.0,131.5,51.0868,-31.3954,59.9627574032,3.1668,0.0746,3.1676785506,47.92,-31.47,57.3296371871,133.01,38.6868,-11.5254,40.3671071468,3.1668,0.0746,3.1676785506,35.52,-11.6,37.3661665146,132.59
2021-05-06 06:00:00,3.1832,0.0868,3.1843832181,3.1832,0.0868,3.1843832181,0.0,0.0,0.0,131.54,52.7232,-29.7832,60.5539001261,3.1832,0.0868,3.1843832181,49.54,-29.87,57.8483232255,133.01,39.8632,-10.5532,41.2364492225,3.1832,0.0868,3.1843832181,36.68,-10.64,38.1920410557,132.63
2021-05-06 06:30:00,3.25,0.0864,3.2511482525,3.25,0.0864,3.2511482525,0.0,0.0,0.0,130.9,55.67,-28.8636,62.7077053077,3.25,0.0864,3.2511482525,52.42,-28.95,59.8828765174,132.44,41.97,-10.4736,43.2571057395,3.25,0.0864,3.2511482525,38.72,-10.56,40.1341749635,131.91
2021-05-06 07:00:00,3.4672,0.0166,3.4672397379,3.4672,0.0166,3.4672397379,0.0,0.0,0.0,130.53,59.5672,-26.3634,65.1404649615,3.4672,0.0166,3.4672397379,56.1,-26.38,61.9928576531,131.95,44.9472,-8.6634,45.774504775,3.4672,0.0166,3.4672397379,41.48,-8.68,42.3784473524,131.42
2021-05-06 07:30:00,3.4366,-0.0252,3.4366923924,3.4366,-0.0252,3.4366923924,0.0,0.0,0.0,131.08,65.7966,-24.3952,70.1734875476,3.4366,-0.0252,3.4366923924,62.36,-24.37,66.9527183914,132.76,49.3966,-7.4252,49.9515533953,3.4366,-0.0252,3.4366923924,45.96,-7.4,46.5519236982,131.86
2021-05-06 08:00:00,3.745,-0.055,3.7454038500999998,3.745,-0.055,3.7454038500999998,0.0,0.0,0.0,130.57,69.065,-23.095,72.8241254668,3.745,-0.055,3.7454038500999998,65.32,-23.04,69.2643053816,132.14,51.905,-6.575,52.3197825875,3.745,-0.055,3.7454038500999998,48.16,-6.52,48.5993415593,131.27
2021-05-06 08:30:00,6.897,0.0466,6.8971574261,6.897,0.0466,6.8971574261,0.0,0.0,0.0,129.85,70.307,-15.8934,72.0810267169,6.897,0.0466,6.8971574261,63.41,-15.94,65.3828089026,131.47,53.257,-8.3134,53.9019542184,6.897,0.0466,6.8971574261,46.36,-8.36,47.1077403406,130.51
2021-05-06 09:00:00,7.9618,-0.1212,7.9627224415,7.9618,-0.1212,7.9627224415,0.0,0.0,0.0,129.75,71.8218,12.7488,72.9445190311,7.9618,-0.1212,7.9627224415,63.86,12.87,65.1439674874,131.14,52.0018,-17.9612,55.0162876672,7.9618,-0.1212,7.9627224415,44.04,-17.84,47.5161782975,130.69
2021-05-06 09:30:00,8.4624,-0.45280000000000004,8.4745053897,8.4624,-0.45280000000000004,8.4745053897,0.0,0.0,0.0,130.36,71.7624,13.1872,72.9639931583,8.4624,-0.45280000000000004,8.4745053897,63.3,13.64,64.7529119036,133.09,51.9424,-17.7328,54.8859281929,8.4624,-0.45280000000000004,8.4745053897,43.48,-17.28,46.7879129691,132.41
2021-05-06 10:00:00,8.5528,-0.5936,8.5733744115,8.5528,-0.5936,8.5733744115,0.0,0.0,0.0,130.36,72.2328,13.0264,73.3979869806,8.5528,-0.5936,8.5733744115,63.68,13.62,65.120248771,133.09,52.3128,-17.9536,55.3078728284,8.5528,-0.5936,8.5733744115,43.76,-17.36,47.07767199,132.41
2021-05-06 10:30:00,9.7494,-0.7774000000000001,9.7803451432,9.7494,-0.7774000000000001,9.7803451432,0.0,0.0,0.0,131.2,70.8294,12.0626,71.8492186674,9.7494,-0.7774000000000001,9.7803451432,61.08,12.84,62.4149981975,133.78,51.7494,-18.2974,54.8889355619,9.7494,-0.7774000000000001,9.7803451432,42.0,-17.52,45.5076960524,133.37
2021-05-06 11:00:00,9.847,-0.755,9.8759016804,9.847,-0.755,9.8759016804,0.0,0.0,0.0,131.2,70.427,12.745,71.5709253398,9.847,-0.755,9.8759016804,60.58,13.5,62.0659842426,133.78,51.567,-17.755,54.5380189776,9.847,-0.755,9.8759016804,41.72,-17.0,45.0506204175,133.37
2021-05-06 11:30:00,9.116,-0.6952,9.1424700732,9.116,-0.6952,9.1424700732,0.0,0.0,0.0,130.98,71.236,12.7148,72.3618258133,9.116,-0.6952,9.1424700732,62.12,13.41,63.5509441315,133.66,51.756,-17.8552,54.7493534486,9.116,-0.6952,9.1424700732,42.64,-17.16,45.9634115357,133.14
2021-05-06 12:00:00,9.904,-0.7638,9.9334086013,9.904,-0.7638,9.9334086013,0.0,0.0,0.0,131.01,70.414,12.5962,71.5317807023,9.904,-0.7638,9.9334086013,60.51,13.36,61.9673276816,133.76,51.224,-18.1238,54.3357184773,9.904,-0.7638,9.9334086013,41.32,-17.36,44.8186568295,133.14
2021-05-06 12:30:00,9.8918,-0.7488,9.9201012434,9.8918,-0.7488,9.9201012434,0.0,0.0,0.0,131.21,68.3818,10.3512,69.1608119724,9.8918,-0.7488,9.9201012434,58.49,11.1,59.5339407397,133.76,49.9718,-19.4688,53.6303549185,9.8918,-0.7488,9.9201012434,40.08,-18.72,44.2362385381,133.38
2021-05-06 13:00:00,11.621,-1.0086,11.6646866636,11.621,-1.0086,11.6646866636,0.0,0.0,0.0,131.32,65.911,10.7814,66.7869636004,11.621,-1.0086,11.6646866636,54.29,11.79,55.5554515777,133.7,48.661,-19.2486,52.3297384186,11.621,-1.0086,11.6646866636,37.04,-18.24,41.2875186951,133.6
2021-05-06 13:30:00,12.0236,-1.1094,12.0746728867,12.0236,-1.1094,12.0746728867,0.0,0.0,0.0,131.24,63.8936,9.8506,64.6484836738,12.0236,-1.1094,12.0746728867,51.87,10.96,53.0152666691,133.88,47.4636,-19.9494,51.4856473721,12.0236,-1.1094,12.0746728867,35.44,-18.84,40.1365070727,133.53
2021-05-06 14:00:00,12.1472,-1.1264,12.1993132921,12.1472,-1.1264,12.1993132921,0.0,0.0,0.0,131.56,62.6072,9.4936,63.3229021192,12.1472,-1.1264,12.1993132921,50.46,10.62,51.5654535518,134.15,46.3072,-20.5264,50.6526393073,12.1472,-1.1264,12.1993132921,34.16,-19.4,39.2844193033,133.93
2021-05-06 14:30:00,11.2962,-1.0002,11.3403939297,11.2962,-1.0002,11.3403939297,0.0,0.0,0.0,131.9,63.9062,10.4198,64.7500936716,11.2962,-1.0002,11.3403939297,52.61,11.42,53.8351975941,134.42,46.9762,-20.1202,51.1036771131,11.2962,-1.0002,11.3403939297,35.68,-19.12,40.4800790513,134.27
2021-05-06 15:00:00,12.1026,-1.0634,12.1492282191,12.1026,-1.0634,12.1492282191,0.0,0.0,0.0,132.42,62.5826,9.9766,63.3728204384,12.1026,-1.0634,12.1492282191,50.48,11.04,51.6731264779,134.87,46.4226,-20.3034,50.6683909585,12.1026,-1.0634,12.1492282191,34.32,-19.24,39.3451394711,134.69
2021-05-06 15:30:00,10.7692,-0.8562000000000001,10.8031822664,10.7692,-0.8562000000000001,10.8031822664,0.0,0.0,0.0,132.56,62.6892,9.3938,63.389110067,10.7692,-0.8562000000000001,10.8031822664,51.92,10.25,52.922102188,134.87,45.7692,-20.6962,50.2309900667,10.7692,-0.8562000000000001,10.8031822664,35.0,-19.84,40.2321463509,134.9
2021-05-06 16:00:00,11.6308,-0.7858,11.6573148829,11.6308,-0.7858,11.6573148829,0.0,0.0,0.0,132.41,64.6308,10.5642,65.48849235,11.6308,-0.7858,11.6573148829,53.0,11.35,54.2016835532,134.65,47.5108,-19.8258,51.4814380362,11.6308,-0.7858,11.6573148829,35.88,-19.04,40.6189118515,134.76
2021-05-06 16:30:00,9.7132,-0.604,9.7319612741,9.7132,-0.604,9.7319612741,0.0,0.0,0.0,132.22,67.4732,10.516,68.2877659192,9.7132,-0.604,9.7319612741,57.76,11.12,58.8206766367,134.54,47.8732,-19.244,51.5962674448,9.7132,-0.604,9.7319612741,38.16,-18.64,42.4692265058,134.52
2021-05-06 17:00:00,9.2166,-0.6278,9.2379569386,9.2166,-0.6278,9.2379569386,0.0,0.0,0.0,131.88,89.3566,2.9322,89.4046965232,9.2166,-0.6278,9.2379569386,80.14,3.56,80.2190326544,134.18,9.2166,-0.6278,9.2379569386,9.2166,-0.6278,9.2379569386,0.0,0.0,0.0,134.1
2021-05-06 17:30:00,9.4682,-0.655,9.4908290597,9.4682,-0.655,9.4908290597,0.0,0.0,0.0,133.39,91.3282,1.795,91.3458381112,9.4682,-0.655,9.4908290597,81.86,2.45,81.8966549988,134.08,9.4682,-0.655,9.4908290597,9.4682,-0.655,9.4908290597,0.0,0.0,0.0,134.58
2021-05-06 18:00:00,8.8,-0.45740000000000003,8.8118791844,8.8,-0.45740000000000003,8.8118791844,0.0,0.0,0.0,133.83,93.55,2.8125999999999998,93.5922711486,8.8,-0.45740000000000003,8.8118791844,84.75,3.27,84.8130614941,134.2,8.8,-0.45740000000000003,8.8118791844,8.8,-0.45740000000000003,8.8118791844,0.0,0.0,0.0,135.0
2021-05-06 18:30:00,8.6724,-0.1908,8.6744986253,8.6724,-0.1908,8.6744986253,0.0,0.0,0.0,133.67,94.0824,1.5192,94.0946648775,8.6724,-0.1908,8.6744986253,85.41,1.71,85.4271163039,134.11,8.6724,-0.1908,8.6744986253,8.6724,-0.1908,8.6744986253,0.0,0.0,0.0,134.82
2021-05-06 19:00:00,7.103,0.038,7.1031016465,7.103,0.038,7.1031016465,0.0,0.0,0.0,133.99,97.043,2.128,97.0663290384,7.103,0.038,7.1031016465,89.94,2.09,89.9642801338,134.28,7.103,0.038,7.1031016465,7.103,0.038,7.1031016465,0.0,0.0,0.0,135.11
2021-05-06 19:30:00,4.2632,0.1188,4.2648549424,4.2632,0.1188,4.2648549424,0.0,0.0,0.0,133.52,97.9932,1.0988,97.9993602412,4.2632,0.1188,4.2648549424,93.73,0.98,93.7351230863,133.82,4.2632,0.1188,4.2648549424,4.2632,0.1188,4.2648549424,0.0,0.0,0.0,134.64
2021-05-06 20:00:00,3.4954,0.23520000000000002,3.5033041832,3.4954,0.23520000000000002,3.5033041832,0.0,0.0,0.0,133.59,98.4654,1.4052,98.4754262961,3.4954,0.23520000000000002,3.5033041832,94.97,1.17,94.9772067393,133.82,3.4954,0.23520000000000002,3.5033041832,3.4954,0.23520000000000002,3.5033041832,0.0,0.0,0.0,134.69
2021-05-06 20:30:00,3.3106,0.2654,3.3212210886999998,3.3106,0.2654,3.3212210886999998,0.0,0.0,0.0,133.25,98.1006,1.4054,98.1106664411,3.3106,0.2654,3.3212210886999998,94.79,1.1400000000000001,94.7968549056,133.47,3.3106,0.2654,3.3212210886999998,3.3106,0.2654,3.3212210886999998,0.0,0.0,0.0,134.34
2021-05-06 21:00:00,3.1316,0.2384,3.1406612552,3.1316,0.2384,3.1406612552,0.0,0.0,0.0,133.25,96.5616,-0.6216,96.563600705,3.1316,0.2384,3.1406612552,93.43,-0.86,93.4339579596,133.47,3.1316,0.2384,3.1406612552,3.1316,0.2384,3.1406612552,0.0,0.0,0.0,134.34
2021-05-06 21:30:00,3.1214,0.242,3.1307669923,3.1214,0.242,3.1307669923,0.0,0.0,0.0,132.28,96.1914,-0.858,96.1952264822,3.1214,0.242,3.1307669923,93.07,-1.1,93.0765002565,132.1,3.1214,0.242,3.1307669923,3.1214,0.242,3.1307669923,0.0,0.0,0.0,133.38
2021-05-06 22:00:00,3.0652,0.24020000000000002,3.0745970598,3.0652,0.24020000000000002,3.0745970598,0.0,0.0,0.0,132.35,92.2252,-2.9298,92.2717250466,3.0652,0.24020000000000002,3.0745970598,89.16,-3.17,89.2163353876,132.27,3.0652,0.24020000000000002,3.0745970598,3.0652,0.24020000000000002,3.0745970598,0.0,0.0,0.0,133.49
2021-05-06 22:30:00,3.1134,0.24480000000000002,3.1230092219,3.1134,0.24480000000000002,3.1230092219,0.0,0.0,0.0,132.16,88.4134,-4.5752,88.5316991512,3.1134,0.24480000000000002,3.1230092219,85.3,-4.82,85.4360720071,132.63,3.1134,0.24480000000000002,3.1230092219,3.1134,0.24480000000000002,3.1230092219,0.0,0.0,0.0,133.71
2021-05-06 23:00:00,2.9898,0.24680000000000002,2.9999690465,2.9898,0.24680000000000002,2.9999690465,0.0,0.0,0.0,132.16,84.9398,-4.6532,85.0671610804,2.9898,0.24680000000000002,2.9999690465,81.95,-4.9,82.0963610643,132.32,2.9898,0.24680000000000002,2.9999690465,2.9898,0.24680000000000002,2.9999690465,0.0,0.0,0.0,133.29
2021-05-06 23:30:00,3.0068,0.23440000000000003,3.0159226781,3.0068,0.23440000000000003,3.0159226781,0.0,0.0,0.0,132.75,78.4068,-5.9056,78.6288903495,3.0068,0.23440000000000003,3.0159226781,75.4,-6.14,75.6495842685,132.82,3.0068,0.23440000000000003,3.0159226781,3.0068,0.23440000000000003,3.0159226781,0.0,0.0,0.0,133.91
