Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-07 00:00:00,2.9254,0.23900000000000002,2.9351467016,2.9254,0.23900000000000002,2.9351467016,0.0,0.0,0.0,132.7,74.9954,-10.011,75.6606247804,2.9254,0.23900000000000002,2.9351467016,72.07,-10.25,72.7952429764,132.73,2.9254,0.23900000000000002,2.9351467016,2.9254,0.23900000000000002,2.9351467016,0.0,0.0,0.0,133.91
2021-05-07 00:30:00,2.9478,0.2366,2.9572798988,2.9478,0.2366,2.9572798988,0.0,0.0,0.0,132.33,70.6678,-26.4634,75.4602511022,2.9478,0.2366,2.9572798988,67.72,-26.7,72.7934639923,134.25,2.9478,0.2366,2.9572798988,2.9478,0.2366,2.9572798988,0.0,0.0,0.0,133.54
2021-05-07 01:00:00,3.039,0.2248,3.0473030765,3.039,0.2248,3.0473030765,0.0,0.0,0.0,132.33,68.599,-27.0552,73.7414852579,3.039,0.2248,3.0473030765,65.56,-27.28,71.0092388355,134.25,3.039,0.2248,3.0473030765,3.039,0.2248,3.0473030765,0.0,0.0,0.0,133.54
2021-05-07 01:30:00,3.1112,0.199,3.1175577685,3.1112,0.199,3.1175577685,0.0,0.0,0.0,132.02,67.8912,-27.151,73.1190251469,3.1112,0.199,3.1175577685,64.78,-27.35,70.3169318159,133.85,3.1112,0.199,3.1175577685,3.1112,0.199,3.1175577685,0.0,0.0,0.0,133.25
2021-05-07 02:00:00,3.1042,0.19360000000000002,3.1102312776,3.1042,0.19360000000000002,3.1102312776,0.0,0.0,0.0,131.31,69.2642,-26.5064,74.1627847549,3.1042,0.19360000000000002,3.1102312776,66.16,-26.7,71.3444854211,133.47,3.1042,0.19360000000000002,3.1102312776,3.1042,0.19360000000000002,3.1102312776,0.0,0.0,0.0,132.53
2021-05-07 02:30:00,3.0156,0.1904,3.0216047922,3.0156,0.1904,3.0216047922,0.0,0.0,0.0,131.31,69.1056,-26.7896,74.1165745264,3.0156,0.1904,3.0216047922,66.09,-26.98,71.3849318834,133.52,3.0156,0.1904,3.0216047922,3.0156,0.1904,3.0216047922,0.0,0.0,0.0,132.53
2021-05-07 03:00:00,2.9372,0.1892,2.9432873594,2.9372,0.1892,2.9432873594,0.0,0.0,0.0,131.15,68.2472,-26.2208,73.1109476103,2.9372,0.1892,2.9432873594,65.31,-26.41,70.4477409148,133.36,2.9372,0.1892,2.9432873594,2.9372,0.1892,2.9432873594,0.0,0.0,0.0,132.37
2021-05-07 03:30:00,2.8706,0.1824,2.8763890765999998,2.8706,0.1824,2.8763890765999998,0.0,0.0,0.0,131.37,67.5406,-26.6576,72.6110204178,2.8706,0.1824,2.8763890765999998,64.67,-26.84,70.0185296904,133.56,2.8706,0.1824,2.8763890765999998,2.8706,0.1824,2.8763890765999998,0.0,0.0,0.0,132.59
2021-05-07 04:00:00,2.9088000000000003,0.1948,2.9153155027,2.9088000000000003,0.1948,2.9153155027,0.0,0.0,0.0,131.4,66.8288,-26.7552,71.9856182614,2.9088000000000003,0.1948,2.9153155027,63.92,-26.95,69.3690774048,133.67,2.9088000000000003,0.1948,2.9153155027,2.9088000000000003,0.1948,2.9153155027,0.0,0.0,0.0,132.62
2021-05-07 04:30:00,2.9286000000000003,0.2006,2.9354621987,2.9286000000000003,0.2006,2.9354621987,0.0,0.0,0.0,131.55,66.7886,-26.5994,71.8905082074,2.9286000000000003,0.2006,2.9354621987,63.86,-26.8,69.255610603,133.89,2.9286000000000003,0.2006,2.9354621987,2.9286000000000003,0.2006,2.9354621987,0.0,0.0,0.0,132.78
2021-05-07 05:00:00,2.8612,0.1814,2.8669446106,2.8612,0.1814,2.8669446106,0.0,0.0,0.0,131.83,63.0412,-29.1686,69.4622208355,2.8612,0.1814,2.8669446106,60.18,-29.35,66.955618883,134.13,2.8612,0.1814,2.8669446106,2.8612,0.1814,2.8669446106,0.0,0.0,0.0,133.07
2021-05-07 05:30:00,2.8398,0.1766,2.8452858556000002,2.8398,0.1766,2.8452858556000002,0.0,0.0,0.0,131.78,65.2798,-27.6134,70.8798430275,2.8398,0.1766,2.8452858556000002,62.44,-27.79,68.3449903065,133.85,2.8398,0.1766,2.8452858556000002,2.8398,0.1766,2.8452858556000002,0.0,0.0,0.0,133.03
2021-05-07 06:00:00,2.9054,0.1796,2.9109457776000003,2.9054,0.1796,2.9109457776000003,0.0,0.0,0.0,132.04,65.3454,-27.7504,70.9937039555,2.9054,0.1796,2.9109457776000003,62.44,-27.93,68.4020357884,134.14,2.9054,0.1796,2.9109457776000003,2.9054,0.1796,2.9109457776000003,0.0,0.0,0.0,133.27
2021-05-07 06:30:00,2.9024,0.164,2.9070297143,2.9024,0.164,2.9070297143,0.0,0.0,0.0,131.86,71.2324,-24.556,75.3462138781,2.9024,0.164,2.9070297143,68.33,-24.72,72.6640715897,134.43,2.9024,0.164,2.9070297143,2.9024,0.164,2.9070297143,0.0,0.0,0.0,133.02
2021-05-07 07:00:00,3.4808,0.1206,3.4828886,3.4808,0.1206,3.4828886,0.0,0.0,0.0,131.86,75.2808,-21.2394,78.219632836,3.4808,0.1206,3.4828886,71.8,-21.36,74.9098765184,134.43,3.4808,0.1206,3.4828886,3.4808,0.1206,3.4828886,0.0,0.0,0.0,133.02
2021-05-07 07:30:00,4.3554,-0.0644,4.355876091,4.3554,-0.0644,4.355876091,0.0,0.0,0.0,132.08,80.1954,-19.0444,82.4256716838,4.3554,-0.0644,4.355876091,75.84,-18.98,78.178935782,134.81,4.3554,-0.0644,4.355876091,4.3554,-0.0644,4.355876091,0.0,0.0,0.0,133.24
2021-05-07 08:00:00,5.232,-0.1952,5.2356400793,5.232,-0.1952,5.2356400793,0.0,0.0,0.0,131.56,86.202,-16.8352,87.8305685,5.232,-0.1952,5.2356400793,80.97,-16.64,82.6621467178,133.0,5.232,-0.1952,5.2356400793,5.232,-0.1952,5.2356400793,0.0,0.0,0.0,132.71
2021-05-07 08:30:00,7.2988,-0.4632,7.3134831428,7.2988,-0.4632,7.3134831428,0.0,0.0,0.0,130.87,87.9488,-13.7632,89.0191950968,7.2988,-0.4632,7.3134831428,80.65,-13.3,81.7392959353,132.34,7.2988,-0.4632,7.3134831428,7.2988,-0.4632,7.3134831428,0.0,0.0,0.0,132.02
2021-05-07 09:00:00,9.027,-0.7416,9.0574113057,9.027,-0.7416,9.0574113057,0.0,0.0,0.0,130.87,84.247,-13.7616,85.3635674252,9.027,-0.7416,9.0574113057,75.22,-13.02,76.3385145258,132.37,9.027,-0.7416,9.0574113057,9.027,-0.7416,9.0574113057,0.0,0.0,0.0,132.05
2021-05-07 09:30:00,9.2932,-0.764,9.3245515839,9.2932,-0.764,9.3245515839,0.0,0.0,0.0,130.35,88.1432,-12.244,88.9895456907,9.2932,-0.764,9.3245515839,78.85,-11.48,79.6813208977,131.77,9.2932,-0.764,9.3245515839,9.2932,-0.764,9.3245515839,0.0,0.0,0.0,131.53
2021-05-07 10:00:00,9.2048,-0.8212,9.2413588005,9.2048,-0.8212,9.2413588005,0.0,0.0,0.0,130.35,87.3448,-11.4512,88.0922474936,9.2048,-0.8212,9.2413588005,78.14,-10.63,78.8597267304,131.77,9.2048,-0.8212,9.2413588005,9.2048,-0.8212,9.2413588005,0.0,0.0,0.0,131.53
2021-05-07 10:30:00,10.7534,-1.0532,10.8048526968,10.7534,-1.0532,10.8048526968,0.0,0.0,0.0,130.15,83.0434,-13.1732,84.0817428566,10.7534,-1.0532,10.8048526968,72.29,-12.12,73.2989665684,131.88,10.7534,-1.0532,10.8048526968,10.7534,-1.0532,10.8048526968,0.0,0.0,0.0,131.35
2021-05-07 11:00:00,11.3294,-1.2726,11.400649767400001,11.3294,-1.2726,11.400649767400001,0.0,0.0,0.0,129.98,81.8294,-14.2926,83.0682196699,11.3294,-1.2726,11.400649767400001,70.5,-13.02,71.6921920435,131.59,11.3294,-1.2726,11.400649767400001,11.3294,-1.2726,11.400649767400001,0.0,0.0,0.0,131.18
2021-05-07 11:30:00,11.7744,-1.3416000000000001,11.8505858893,11.7744,-1.3416000000000001,11.8505858893,0.0,0.0,0.0,130.3,81.3644,-12.6716,82.3452186464,11.7744,-1.3416000000000001,11.8505858893,69.59,-11.33,70.5062904995,131.73,11.7744,-1.3416000000000001,11.8505858893,11.7744,-1.3416000000000001,11.8505858893,0.0,0.0,0.0,131.54
2021-05-07 12:00:00,12.5114,-1.4178,12.5914767522,12.5114,-1.4178,12.5914767522,0.0,0.0,0.0,129.81,81.0514,-11.5078,81.8642712226,12.5114,-1.4178,12.5914767522,68.54,-10.09,69.278710294,131.29,12.5114,-1.4178,12.5914767522,12.5114,-1.4178,12.5914767522,0.0,0.0,0.0,131.07
2021-05-07 12:30:00,13.7978,-1.6186,13.892413426000001,13.7978,-1.6186,13.892413426000001,0.0,0.0,0.0,130.25,76.7578,-12.9486,77.842315631,13.7978,-1.6186,13.892413426000001,62.96,-11.33,63.9713256077,131.58,13.7978,-1.6186,13.892413426000001,13.7978,-1.6186,13.892413426000001,0.0,0.0,0.0,131.51
2021-05-07 13:00:00,13.9568,-1.662,14.0554085761,13.9568,-1.662,14.0554085761,0.0,0.0,0.0,129.68,75.3668,-13.262,76.5247357803,13.9568,-1.662,14.0554085761,61.41,-11.6,62.495984671,131.06,13.9568,-1.662,14.0554085761,13.9568,-1.662,14.0554085761,0.0,0.0,0.0,130.92
2021-05-07 13:30:00,13.8928,-1.6734,13.993218336,13.8928,-1.6734,13.993218336,0.0,0.0,0.0,130.15,74.1628,-14.2334,75.5162934697,13.8928,-1.6734,13.993218336,60.27,-12.56,61.5648154387,131.55,13.8928,-1.6734,13.993218336,13.8928,-1.6734,13.993218336,0.0,0.0,0.0,131.41
2021-05-07 14:00:00,14.2174,-1.7064,14.3194365713,14.2174,-1.7064,14.3194365713,0.0,0.0,0.0,130.15,61.2074,-9.4464,61.932061872,14.2174,-1.7064,14.3194365713,46.99,-7.74,47.6231844798,131.47,43.5774,-8.2664,44.3545167905,14.2174,-1.7064,14.3194365713,29.36,-6.5600000000000005,30.0839359127,131.41
2021-05-07 14:30:00,11.664,-1.8326,11.8070876494,11.664,-1.8326,11.8070876494,0.0,0.0,0.0,130.56,58.254,-10.0726,59.1184048056,11.664,-1.8326,11.8070876494,46.59,-8.24,47.3130605647,132.11,45.224,-9.7526,46.2636291568,11.664,-1.8326,11.8070876494,33.56,-7.92,34.4818792991,131.8
2021-05-07 15:00:00,11.409,-1.8056,11.5509944316,11.409,-1.8056,11.5509944316,0.0,0.0,0.0,130.2,57.459,-10.4556,58.4025363521,11.409,-1.8056,11.5509944316,46.05,-8.65,46.8553625533,131.81,44.609,-9.7656,45.665411685,11.409,-1.8056,11.5509944316,33.2,-7.96,34.1409080137,131.45
2021-05-07 15:30:00,9.6178,-1.4926,9.7329302679,9.6178,-1.4926,9.7329302679,0.0,0.0,0.0,130.58,57.9978,-11.1226,59.0546952884,9.6178,-1.4926,9.7329302679,48.38,-9.63,49.3291120942,132.28,44.4978,-9.9726,45.6016113268,9.6178,-1.4926,9.7329302679,34.88,-8.48,35.8960276354,131.89
2021-05-07 16:00:00,7.9344,-1.169,8.0200538876,7.9344,-1.169,8.0200538876,0.0,0.0,0.0,130.68,61.2744,-10.209,62.1190451984,7.9344,-1.169,8.0200538876,53.34,-9.04,54.1006210685,132.5,46.3744,-9.409,47.3192799645,7.9344,-1.169,8.0200538876,38.44,-8.24,39.3132445875,132.01
2021-05-07 16:30:00,5.8576,-0.8320000000000001,5.9163926306,5.8576,-0.8320000000000001,5.9163926306,0.0,0.0,0.0,130.71,64.4876,-10.282,65.3021445112,5.8576,-0.8320000000000001,5.9163926306,58.63,-9.45,59.3866937958,132.57,48.0576,-9.472,48.9821569733,5.8576,-0.8320000000000001,5.9163926306,42.2,-8.64,43.0753943685,131.97
2021-05-07 17:00:00,9.2258,-0.45580000000000004,9.2370525212,9.2258,-0.45580000000000004,9.2370525212,0.0,0.0,0.0,130.71,64.5158,-10.5658,65.3752596881,9.2258,-0.45580000000000004,9.2370525212,55.29,-10.11,56.2067273554,132.57,49.3858,-9.5358,50.2979991976,9.2258,-0.45580000000000004,9.2370525212,40.16,-9.08,41.1736809139,131.97
2021-05-07 17:30:00,11.184,-0.31420000000000003,11.1884126506,11.184,-0.31420000000000003,11.1884126506,0.0,0.0,0.0,130.95,65.744,-10.7542,66.6177630489,11.184,-0.31420000000000003,11.1884126506,54.56,-10.44,55.5498622861,132.74,50.904,-9.9942,51.8758252912,11.184,-0.31420000000000003,11.1884126506,39.72,-9.68,40.8825243839,132.22
2021-05-07 18:00:00,11.3004,-0.1754,11.3017611601,11.3004,-0.1754,11.3017611601,0.0,0.0,0.0,130.26,65.5504,-11.9354,66.6281375495,11.3004,-0.1754,11.3017611601,54.25,-11.76,55.51,131.85,50.7004,-10.8154,51.8411365358,11.3004,-0.1754,11.3017611601,39.4,-10.64,40.8113905669,131.48
2021-05-07 18:30:00,9.52,-0.07,9.5202573495,9.52,-0.07,9.5202573495,0.0,0.0,0.0,130.26,67.94,-11.12,68.8440120853,9.52,-0.07,9.5202573495,58.42,-11.05,59.4558567342,131.85,51.88,-10.27,52.8867403042,9.52,-0.07,9.5202573495,42.36,-10.2,43.570742477,131.53
2021-05-07 19:00:00,8.979,0.04,8.979089096300001,8.979,0.04,8.979089096300001,0.0,0.0,0.0,130.73,67.309,-12.22,68.409282126,8.979,0.04,8.979089096300001,58.33,-12.26,59.604500669,132.21,51.259,-11.0,52.4259962328,8.979,0.04,8.979089096300001,42.28,-11.04,43.6975971879,131.93
2021-05-07 19:30:00,9.254,0.2286,9.256823103,9.254,0.2286,9.256823103,0.0,0.0,0.0,129.74,67.864,-12.5914,69.0222127287,9.254,0.2286,9.256823103,58.61,-12.82,59.9957040129,133.97,51.814,-11.0914,52.9878264317,9.254,0.2286,9.256823103,42.56,-11.32,44.0397093542,130.96
2021-05-07 20:00:00,8.6234,0.40080000000000005,8.632709204,8.6234,0.40080000000000005,8.632709204,0.0,0.0,0.0,129.74,68.9434,-12.4492,70.0583684095,8.6234,0.40080000000000005,8.632709204,60.32,-12.85,61.6735348428,133.97,52.4634,-10.9592,53.5958245034,8.6234,0.40080000000000005,8.632709204,43.84,-11.36,45.2879145027,130.96
2021-05-07 20:30:00,7.1678,0.33540000000000003,7.1756428283,7.1678,0.33540000000000003,7.1756428283,0.0,0.0,0.0,129.87,68.3578,-12.7646,69.5393689503,7.1678,0.33540000000000003,7.1756428283,61.19,-13.1,62.5765619062,134.07,51.6078,-11.2246,52.8143604146,7.1678,0.33540000000000003,7.1756428283,44.44,-11.56,45.9189198479,131.09
2021-05-07 21:00:00,7.018,0.3386,7.0261635307,7.018,0.3386,7.0261635307,0.0,0.0,0.0,129.65,68.908,0.9786,68.9149484652,7.018,0.3386,7.0261635307,61.89,0.64,61.8933090083,133.96,50.698,-16.3414,53.2665801226,7.018,0.3386,7.0261635307,43.68,-16.68,46.7564412675,130.87
2021-05-07 21:30:00,6.9142,0.2854,6.920087774,6.9142,0.2854,6.920087774,0.0,0.0,0.0,129.98,68.1142,9.3654,68.7550358796,6.9142,0.2854,6.920087774,61.2,9.08,61.8699151446,133.86,49.3542,-20.0346,53.2655822722,6.9142,0.2854,6.920087774,42.44,-20.32,47.0537564919,131.79
2021-05-07 22:00:00,7.042,0.33480000000000004,7.049954258,7.042,0.33480000000000004,7.049954258,0.0,0.0,0.0,131.08,65.592,9.2148,66.2361155491,7.042,0.33480000000000004,7.049954258,58.55,8.88,59.2195651791,134.63,47.642,-20.3452,51.8043176486,7.042,0.33480000000000004,7.049954258,40.6,-20.68,45.5633888116,133.33
2021-05-07 22:30:00,7.0278,0.33080000000000004,7.0355811046,7.0278,0.33080000000000004,7.0355811046,0.0,0.0,0.0,131.76,62.2578,-10.7792,63.1840550573,7.0278,0.33080000000000004,7.0355811046,55.23,-11.11,56.3363559347,134.71,46.9878,-13.3892,48.8582032568,7.0278,0.33080000000000004,7.0355811046,39.96,-13.72,42.249733727,134.05
2021-05-07 23:00:00,7.0124,0.31720000000000004,7.0195704712,7.0124,0.31720000000000004,7.0195704712,0.0,0.0,0.0,132.85,58.1124,-26.7828,63.9872597444,7.0124,0.31720000000000004,7.0195704712,51.1,-27.1,57.8413347011,134.09,45.3724,-8.2428,46.115056474,7.0124,0.31720000000000004,7.0195704712,38.36,-8.56,39.3034756733,134.33
2021-05-07 23:30:00,7.0378,0.30820000000000003,7.0445451294,7.0378,0.30820000000000003,7.0445451294,0.0,0.0,0.0,131.5,54.1678,-28.7418,61.3208090625,7.0378,0.30820000000000003,7.0445451294,47.13,-29.05,55.3637011046,133.18,42.4778,-9.4518,43.5166636598,7.0378,0.30820000000000003,7.0445451294,35.44,-9.76,36.7593688738,132.56
2021-05-08 00:00:00,7.0504,0.33280000000000004,7.0582502081,7.0504,0.33280000000000004,7.0582502081,0.0,0.0,0.0,131.5,50.9804,-30.3672,59.3394305669,7.0504,0.33280000000000004,7.0582502081,43.93,-30.7,53.5941685261,133.18,40.2104,-10.4272,41.5403751548,7.0504,0.33280000000000004,7.0582502081,33.16,-10.76,34.8620596064,132.56
2021-05-08 00:30:00,6.987,0.32680000000000003,6.9946384639,6.987,0.32680000000000003,6.9946384639,0.0,0.0,0.0,131.43,48.807,-31.1732,57.9127934678,6.987,0.32680000000000003,6.9946384639,41.82,-31.5,52.3561113911,132.87,38.547,-11.2732,40.1616265512,6.987,0.32680000000000003,6.9946384639,31.56,-11.6,33.6243007362,132.56
2021-05-08 01:00:00,7.0456,0.34800000000000003,7.0541890647,7.0456,0.34800000000000003,7.0541890647,0.0,0.0,0.0,130.7,48.6656,-31.062,57.7337723292,7.0456,0.34800000000000003,7.0541890647,41.62,-31.41,52.1422333622,132.25,38.4456,-10.692,39.9046742044,7.0456,0.34800000000000003,7.0541890647,31.4,-11.04,33.2842545357,131.85
2021-05-08 01:30:00,7.0558,0.4052,7.0674253219,7.0558,0.4052,7.0674253219,0.0,0.0,0.0,131.44,48.8458,-30.9148,57.8068943698,7.0558,0.4052,7.0674253219,41.79,-31.32,52.224003102,132.93,38.5758,-10.7948,40.0577090293,7.0558,0.4052,7.0674253219,31.52,-11.2,33.4507159864,132.63
2021-05-08 02:00:00,7.0452,0.38920000000000005,7.055942154,7.0452,0.38920000000000005,7.055942154,0.0,0.0,0.0,130.4,50.4052,-30.1408,58.7294816228,7.0452,0.38920000000000005,7.055942154,43.36,-30.53,53.0299019422,131.98,39.6052,-10.6508,41.0123323853,7.0452,0.38920000000000005,7.055942154,32.56,-11.04,34.3807387937,131.58
2021-05-08 02:30:00,7.0174,0.39440000000000003,7.028474523,7.0174,0.39440000000000003,7.028474523,0.0,0.0,0.0,130.4,49.4274,-31.1956,58.4485528488,7.0174,0.39440000000000003,7.028474523,42.41,-31.59,52.8822862592,131.92,38.9374,-11.3656,40.5622728914,7.0174,0.39440000000000003,7.028474523,31.92,-11.76,34.0174073086,131.49
2021-05-08 03:00:00,7.0472,0.39,7.05798327,7.0472,0.39,7.05798327,0.0,0.0,0.0,130.76,48.1672,-32.38,58.0391553681,7.0472,0.39,7.05798327,41.12,-32.77,52.5806742064,132.35,38.0872,-11.97,39.9238738581,7.0472,0.39,7.05798327,31.04,-12.36,33.4103457031,131.89
2021-05-08 03:30:00,7.03,0.41960000000000003,7.0425112112,7.03,0.41960000000000003,7.0425112112,0.0,0.0,0.0,130.99,50.58,-30.5804,59.1058141316,7.03,0.41960000000000003,7.0425112112,43.55,-31.0,53.4565477748,132.54,39.91,-10.2604,41.2078136785,7.03,0.41960000000000003,7.0425112112,32.88,-10.68,34.5710399034,132.2
2021-05-08 04:00:00,7.0482,0.40540000000000004,7.0598493185,7.0482,0.40540000000000004,7.0598493185,0.0,0.0,0.0,131.86,49.3982,-31.2646,58.4607336287,7.0482,0.40540000000000004,7.0598493185,42.35,-31.67,52.8820517756,133.28,39.1682,-10.7546,40.6178447533,7.0482,0.40540000000000004,7.0598493185,32.12,-11.16,34.0035292286,133.01
2021-05-08 04:30:00,7.035,0.405,7.0466481394,7.035,0.405,7.0466481394,0.0,0.0,0.0,131.14,48.965,-31.625,58.2898949218,7.035,0.405,7.0466481394,41.93,-32.03,52.7640578424,132.79,38.835,-10.955,40.3505793019,7.035,0.405,7.0466481394,31.8,-11.36,33.7681743658,132.34
2021-05-08 05:00:00,7.0464,0.3966,7.0575523037,7.0464,0.3966,7.0575523037,0.0,0.0,0.0,131.55,47.2464,-31.5034,56.7863233932,7.0464,0.3966,7.0575523037,40.2,-31.9,51.3190997583,133.18,37.6464,-10.8434,39.176916118,7.0464,0.3966,7.0575523037,30.6,-11.24,32.5990429307,132.76
2021-05-08 05:30:00,7.0136,0.379,7.0238327116,7.0136,0.379,7.0238327116,0.0,0.0,0.0,131.55,46.5036,-24.681,52.647284583,7.0136,0.379,7.0238327116,39.49,-25.06,46.7703292697,133.27,37.3736,-6.421,37.9211711048,7.0136,0.379,7.0238327116,30.36,-6.8,31.1122098219,132.76
2021-05-08 06:00:00,7.0442,0.4174,7.056555562,7.0442,0.4174,7.056555562,0.0,0.0,0.0,132.2,46.1142,-14.2526,48.26651063,7.0442,0.4174,7.056555562,39.07,-14.67,41.7333655484,134.31,37.5242,0.017400000000000002,37.5242040342,7.0442,0.4174,7.056555562,30.48,-0.4,30.4826245589,133.1
2021-05-08 06:30:00,7.0454,0.4192,7.0578601431,7.0454,0.4192,7.0578601431,0.0,0.0,0.0,131.68,46.4154,-15.1508,48.8255680745,7.0454,0.4192,7.0578601431,39.37,-15.57,42.3370027281,134.39,37.7254,-0.5808,37.7298705776,7.0454,0.4192,7.0578601431,30.68,-1.0,30.6962929358,132.08
2021-05-08 07:00:00,7.0852,0.4056,7.0968000113,7.0852,0.4056,7.0968000113,0.0,0.0,0.0,130.76,46.4752,-14.1944,48.5944976968,7.0852,0.4056,7.0968000113,39.39,-14.6,42.0087145721,133.6,37.8852,0.2056,37.8857578834,7.0852,0.4056,7.0968000113,30.8,-0.2,30.8006493438,131.19
2021-05-08 07:30:00,7.1106,0.4152,7.122711801,7.1106,0.4152,7.122711801,0.0,0.0,0.0,131.14,49.3806,4.8452,49.6177349281,7.1106,0.4152,7.122711801,42.27,4.43,42.5015035028,133.92,38.5906,-5.6248000000000005,38.9983689838,7.1106,0.4152,7.122711801,31.48,-6.04,32.0542040924,131.51
2021-05-08 08:00:00,7.3066,0.40340000000000004,7.317727456,7.3066,0.40340000000000004,7.317727456,0.0,0.0,0.0,130.65,53.5466,22.8234,58.2077826336,7.3066,0.40340000000000004,7.317727456,46.24,22.42,51.3886563358,132.93,40.2666,-10.8766,41.709705143,7.3066,0.40340000000000004,7.317727456,32.96,-11.28,34.8367621917,131.7
2021-05-08 08:30:00,7.418,0.36360000000000003,7.426905746,7.418,0.36360000000000003,7.426905746,0.0,0.0,0.0,131.26,56.888,23.5536,61.5712320565,7.418,0.36360000000000003,7.426905746,49.47,23.19,54.6356751583,132.93,42.538,-10.3964,43.7900282822,7.418,0.36360000000000003,7.426905746,35.12,-10.76,36.7313490087,132.97
2021-05-08 09:00:00,7.515,0.3866,7.524937512,7.515,0.3866,7.524937512,0.0,0.0,0.0,130.54,62.625,25.8466,67.7490764259,7.515,0.3866,7.524937512,55.11,25.46,60.7068669921,132.23,46.715,-9.2534,47.6226483573,7.515,0.3866,7.524937512,39.2,-9.64,40.3679278636,132.15
2021-05-08 09:30:00,7.4938,0.3604,7.5024613694,7.4938,0.3604,7.5024613694,0.0,0.0,0.0,131.03,63.9338,10.2604,64.7518848421,7.4938,0.3604,7.5024613694,56.44,9.9,57.3016893294,132.43,46.9338,-19.1996,50.7090349208,7.4938,0.3604,7.5024613694,39.44,-19.56,44.0239389424,132.51
2021-05-08 10:00:00,7.5882000000000005,0.2836,7.593497758,7.5882000000000005,0.2836,7.593497758,0.0,0.0,0.0,130.72,64.8582,7.4536,65.2850845155,7.5882000000000005,0.2836,7.593497758,57.27,7.17,57.7170841259,133.92,47.5082,-21.1164,51.9897241404,7.5882000000000005,0.2836,7.593497758,39.92,-21.4,45.2942203819,132.93
2021-05-08 10:30:00,7.6736,0.2978,7.679376394,7.6736,0.2978,7.679376394,0.0,0.0,0.0,131.16,66.9736,8.6378,67.5283250629,7.6736,0.2978,7.679376394,59.3,8.34,59.8836004262,134.59,48.9936,-20.6222,53.1568243389,7.6736,0.2978,7.679376394,41.32,-20.92,46.3140237941,133.56
2021-05-08 11:00:00,8.0342,0.266,8.0386022193,8.0342,0.266,8.0386022193,0.0,0.0,0.0,131.89,67.0942,8.856,67.6761435784,8.0342,0.266,8.0386022193,59.06,8.59,59.6814183813,135.26,49.2342,-20.414,53.2985726417,8.0342,0.266,8.0386022193,41.2,-20.68,46.098832957,134.24
2021-05-08 11:30:00,7.9512,0.2672,7.9556883599,7.9512,0.2672,7.9556883599,0.0,0.0,0.0,131.69,66.3412,7.9272,66.8131373106,7.9512,0.2672,7.9556883599,58.39,7.66,58.8903022577,135.04,48.5912,-21.0128,52.9399894341,7.9512,0.2672,7.9556883599,40.64,-21.28,45.8742629369,134.05
2021-05-08 12:00:00,8.2646,0.23520000000000002,8.267946069,8.2646,0.23520000000000002,8.267946069,0.0,0.0,0.0,131.56,67.8246,9.2952,68.4585795076,8.2646,0.23520000000000002,8.267946069,59.56,9.06,60.2451425428,134.78,49.7446,-20.2448,53.7063977213,8.2646,0.23520000000000002,8.267946069,41.48,-20.48,46.2603588399,133.95
2021-05-08 12:30:00,8.1848,0.246,8.1884960182,8.1848,0.246,8.1884960182,0.0,0.0,0.0,132.13,68.2948,9.296,68.9245625524,8.1848,0.246,8.1884960182,60.11,9.05,60.7874542977,135.44,49.9848,-20.394,53.985141169,8.1848,0.246,8.1884960182,41.8,-20.64,46.6181252304,134.49
2021-05-08 13:00:00,8.237,0.2718,8.2414831335,8.237,0.2718,8.2414831335,0.0,0.0,0.0,132.13,66.147,-11.2182,67.0915316582,8.237,0.2718,8.2414831335,57.91,-11.49,59.0388702466,135.44,50.317,-13.568200000000001,52.1142642684,8.237,0.2718,8.2414831335,42.08,-13.84,44.2975394351,134.49
2021-05-08 13:30:00,8.225,0.2594,8.2290894612,8.225,0.2594,8.2290894612,0.0,0.0,0.0,131.62,63.135,-27.9606,69.0494270603,8.225,0.2594,8.2290894612,54.91,-28.22,61.7371565591,134.31,49.425,-8.8606,50.212955075,8.225,0.2594,8.2290894612,41.2,-9.12,42.1973269296,132.63
2021-05-08 14:00:00,8.2896,0.27440000000000003,8.2941403123,8.2896,0.27440000000000003,8.2941403123,0.0,0.0,0.0,131.62,60.7196,-29.4356,67.4783251979,8.2896,0.27440000000000003,8.2941403123,52.43,-29.71,60.2626667183,134.31,47.5696,-9.8856,48.5859231827,8.2896,0.27440000000000003,8.2941403123,39.28,-10.16,40.5727001813,132.63
2021-05-08 14:30:00,8.4746,0.22840000000000002,8.4776772597,8.4746,0.22840000000000002,8.4776772597,0.0,0.0,0.0,132.21,60.4046,-29.4016,67.1801293815,8.4746,0.22840000000000002,8.4776772597,51.93,-29.63,59.7884754781,135.0,47.4346,-9.7716,48.4306250602,8.4746,0.22840000000000002,8.4776772597,38.96,-10.0,40.2228989507,133.31
2021-05-08 15:00:00,8.739,0.1796,8.7408453344,8.739,0.1796,8.7408453344,0.0,0.0,0.0,132.21,57.079,-30.7604,64.8399140126,8.739,0.1796,8.7408453344,48.34,-30.94,57.3937209109,135.0,45.139,-10.580400000000001,46.3624221235,8.739,0.1796,8.7408453344,36.4,-10.76,37.9570494111,133.31
2021-05-08 15:30:00,8.635,0.19060000000000002,8.6371032968,8.635,0.19060000000000002,8.6371032968,0.0,0.0,0.0,132.53,57.805,-25.6794,63.2522695985,8.635,0.19060000000000002,8.6371032968,49.17,-25.87,55.5602897761,134.31,45.835,-7.2094,46.3985201635,8.635,0.19060000000000002,8.6371032968,37.2,-7.4,37.9288808166,133.46
2021-05-08 16:00:00,8.362,0.243,8.365530049,8.362,0.243,8.365530049,0.0,0.0,0.0,132.53,56.952,-17.537,59.5909109932,8.362,0.243,8.365530049,48.59,-17.78,51.7408590961,134.31,45.522,-1.957,45.564046495,8.362,0.243,8.365530049,37.16,-2.2,37.2250668233,133.46
2021-05-08 16:30:00,8.2024,0.2898,8.207517883,8.2024,0.2898,8.207517883,0.0,0.0,0.0,131.19,61.7724,-15.8002,63.7610831291,8.2024,0.2898,8.207517883,53.57,-16.09,55.9341845386,133.17,48.8424,-0.7902,48.8487917333,8.2024,0.2898,8.207517883,40.64,-1.08,40.654347861,131.76
2021-05-08 17:00:00,8.0928,0.28240000000000004,8.0977257054,8.0928,0.28240000000000004,8.0977257054,0.0,0.0,0.0,132.6,63.8528,-16.6376,65.9847694669,8.0928,0.28240000000000004,8.0977257054,55.76,-16.92,58.2706100878,134.34,50.1328,-2.0376,50.1741910707,8.0928,0.28240000000000004,8.0977257054,42.04,-2.32,42.103966559,133.04
2021-05-08 17:30:00,7.6496,0.34640000000000004,7.6574390706,7.6496,0.34640000000000004,7.6574390706,0.0,0.0,0.0,130.38,68.3196,-1.1136,68.32867516,7.6496,0.34640000000000004,7.6574390706,60.67,-1.46,60.6875646241,131.73,51.8896,-6.4536,52.2893826806,7.6496,0.34640000000000004,7.6574390706,44.24,-6.8,44.7595531702,130.83
2021-05-08 18:00:00,7.479,0.3624,7.4877750207,7.479,0.3624,7.4877750207,0.0,0.0,0.0,130.82,72.509,18.1624,74.7490993575,7.479,0.3624,7.4877750207,65.03,17.8,67.422109875,132.17,52.799,-13.9976,54.6229549435,7.479,0.3624,7.4877750207,45.32,-14.36,47.5406352503,131.81
2021-05-08 18:30:00,7.354,0.40280000000000005,7.3650230034,7.354,0.40280000000000005,7.3650230034,0.0,0.0,0.0,130.13,71.894,16.8128,73.8337150619,7.354,0.40280000000000005,7.3650230034,64.54,16.41,66.5935409781,132.32,52.274,-15.0372,54.3938274057,7.354,0.40280000000000005,7.3650230034,44.92,-15.44,47.4994736813,131.93
2021-05-08 19:00:00,7.3298,0.3884,7.3400832829,7.3298,0.3884,7.3400832829,0.0,0.0,0.0,130.05,71.4798,16.3984,73.3366847533,7.3298,0.3884,7.3400832829,64.15,16.01,66.1176421237,132.25,51.9698,-15.2516,54.1615307631,7.3298,0.3884,7.3400832829,44.64,-15.64,47.3005200817,131.89
2021-05-08 19:30:00,7.3006,0.38220000000000004,7.3105975953,7.3006,0.38220000000000004,7.3105975953,0.0,0.0,0.0,129.86,72.6506,15.7122,74.3302287713,7.3006,0.38220000000000004,7.3105975953,65.35,15.33,67.1240001788,132.11,52.5806,-15.8578,54.9198444754,7.3006,0.38220000000000004,7.3105975953,45.28,-16.24,48.1042201891,131.69
2021-05-08 20:00:00,7.1614,0.39380000000000004,7.1722192103,7.1614,0.39380000000000004,7.1722192103,0.0,0.0,0.0,130.21,72.0414,15.6738,73.7267340956,7.1614,0.39380000000000004,7.1722192103,64.88,15.28,66.6550283174,132.31,52.0814,-15.8462,54.4387204148,7.1614,0.39380000000000004,7.1722192103,44.92,-16.24,47.7655105699,132.1
2021-05-08 20:30:00,7.0072,0.38780000000000003,7.017922818,7.0072,0.38780000000000003,7.017922818,0.0,0.0,0.0,129.76,71.0272,15.1778,72.630770013,7.0072,0.38780000000000003,7.017922818,64.02,14.79,65.7061983378,131.97,51.3272,-16.2122,53.8267302433,7.0072,0.38780000000000003,7.017922818,44.32,-16.6,47.3267619852,131.64
2021-05-08 21:00:00,7.0504,0.392,7.0612891288,7.0504,0.392,7.0612891288,0.0,0.0,0.0,130.63,68.9504,13.732,70.3045196567,7.0504,0.392,7.0612891288,61.9,13.34,63.3211307543,132.74,50.0104,-16.808,52.7593496184,7.0504,0.392,7.0612891288,42.96,-17.2,46.2752806583,132.6
2021-05-08 21:30:00,6.99,0.4048,7.0017114365,6.99,0.4048,7.0017114365,0.0,0.0,0.0,130.49,66.67,12.854800000000001,67.8979733353,6.99,0.4048,7.0017114365,59.68,12.45,60.9647840971,132.65,48.31,-17.3952,51.3463638736,6.99,0.4048,7.0017114365,41.32,-17.8,44.9909146384,132.6
2021-05-08 22:00:00,7.0252,0.3654,7.0346963119,7.0252,0.3654,7.0346963119,0.0,0.0,0.0,130.1,64.5852,12.0254,65.6951923979,7.0252,0.3654,7.0346963119,57.56,11.66,58.7291171396,132.65,46.7852,-18.1546,50.1841054538,7.0252,0.3654,7.0346963119,39.76,-18.52,43.8616917138,132.18
2021-05-08 22:30:00,6.9938,0.38280000000000003,7.0042682901,6.9938,0.38280000000000003,7.0042682901,0.0,0.0,0.0,129.74,62.7538,11.4128,63.7831593626,6.9938,0.38280000000000003,7.0042682901,55.76,11.03,56.8404653394,133.87,45.4738,-18.5772,49.1220810459,6.9938,0.38280000000000003,7.0042682901,38.48,-18.96,42.8974591322,131.88
2021-05-08 23:00:00,6.9982,0.388,7.0089476557,6.9982,0.388,7.0089476557,0.0,0.0,0.0,129.74,59.3382,12.278,60.5951422413,6.9982,0.388,7.0089476557,52.34,11.89,53.6735288573,133.87,43.3982,-18.292,47.0956582632,6.9982,0.388,7.0089476557,36.4,-18.68,40.9133523437,131.88
2021-05-08 23:30:00,6.9968,0.3936,7.0078620991,6.9968,0.3936,7.0078620991,0.0,0.0,0.0,131.27,52.3368,-0.1264,52.3369526358,6.9968,0.3936,7.0078620991,45.34,-0.52,45.3429818164,134.27,39.8368,-13.0064,41.9062892082,6.9968,0.3936,7.0078620991,32.84,-13.4,35.4686565858,133.45
2021-05-09 00:00:00,7.0386,0.38280000000000003,7.0490017591,7.0386,0.38280000000000003,7.0490017591,0.0,0.0,0.0,131.93,49.4086,-10.4272,50.4968935064,7.0386,0.38280000000000003,7.0490017591,42.37,-10.81,43.7272569458,133.65,38.7186,-9.3372,39.8285486781,7.0386,0.38280000000000003,7.0490017591,31.68,-9.72,33.1376040172,133.59
2021-05-09 00:30:00,7.0202,0.395,7.0313037937,7.0202,0.395,7.0313037937,0.0,0.0,0.0,131.71,47.3702,-11.165,48.6681936488,7.0202,0.395,7.0313037937,40.35,-11.56,41.9732784042,133.73,37.2602,-9.685,38.4983341073,7.0202,0.395,7.0313037937,30.24,-10.08,31.8757588145,132.99
2021-05-09 01:00:00,7.0288,0.4116,7.0408411429,7.0288,0.4116,7.0408411429,0.0,0.0,0.0,131.37,45.1088,-11.5284,46.5586495079,7.0288,0.4116,7.0408411429,38.08,-11.94,39.9080192443,133.53,35.5488,-10.2284,36.9910441594,7.0288,0.4116,7.0408411429,28.52,-10.64,30.4401051247,132.65
2021-05-09 01:30:00,7.041,0.39740000000000003,7.052205879,7.041,0.39740000000000003,7.052205879,0.0,0.0,0.0,130.35,43.971,-11.9826,45.5744615301,7.041,0.39740000000000003,7.052205879,36.93,-12.38,38.9498305516,132.4,34.841,-10.5626,36.4069196687,7.041,0.39740000000000003,7.052205879,27.8,-10.96,29.8824630846,131.65
2021-05-09 02:00:00,7.0258,0.3972,7.0370187921,7.0258,0.3972,7.0370187921,0.0,0.0,0.0,130.35,44.9358,-11.1528,46.2991476107,7.0258,0.3972,7.0370187921,37.91,-11.55,39.6304251807,132.4,35.5058,-10.0428,36.8987759347,7.0258,0.3972,7.0370187921,28.48,-10.44,30.333216117,131.65
2021-05-09 02:30:00,7.0124,0.3996,7.023776329,7.0124,0.3996,7.023776329,0.0,0.0,0.0,130.79,44.7924,-11.330400000000001,46.203214844,7.0124,0.3996,7.023776329,37.78,-11.73,39.5590861876,132.79,35.4924,-10.1204,36.9070854162,7.0124,0.3996,7.023776329,28.48,-10.52,30.360843203,132.06
2021-05-09 03:00:00,7.0448,0.4082,7.0566163478,7.0448,0.4082,7.0566163478,0.0,0.0,0.0,130.26,45.5448,-11.2718,46.918890463,7.0448,0.4082,7.0566163478,38.5,-11.68,40.2327279711,132.42,36.0448,-10.1118,37.436293971,7.0448,0.4082,7.0566163478,29.0,-10.52,30.84915558,131.54
2021-05-09 03:30:00,6.9442,0.3912,6.9552103548,6.9442,0.3912,6.9552103548,0.0,0.0,0.0,130.58,44.3842,-11.0088,45.7291032831,6.9442,0.3912,6.9552103548,37.44,-11.4,39.1371128215,132.57,35.2642,-9.8888,36.6244749734,6.9442,0.3912,6.9552103548,28.32,-10.28,30.1280732872,131.83
2021-05-09 04:00:00,7.0308,0.4002,7.0421806765,7.0308,0.4002,7.0421806765,0.0,0.0,0.0,130.68,43.4508,-10.5098,44.7037796688,7.0308,0.4002,7.0421806765,36.42,-10.91,38.019001828,132.71,34.7108,-9.5198,35.992585746,7.0308,0.4002,7.0421806765,27.68,-9.92,29.403890899,131.94
2021-05-09 04:30:00,6.9878,0.39980000000000004,6.9992277345,6.9878,0.39980000000000004,6.9992277345,0.0,0.0,0.0,130.97,42.8278,-10.4902,44.0938175812,6.9878,0.39980000000000004,6.9992277345,35.84,-10.89,37.4579457525,133.13,34.2678,-9.4402,35.5443313748,6.9878,0.39980000000000004,6.9992277345,27.28,-9.84,29.0004137902,132.22
2021-05-09 05:00:00,7.0222,0.41300000000000003,7.0343344987,7.0222,0.41300000000000003,7.0343344987,0.0,0.0,0.0,131.34,41.9422,-11.097,43.3853840578,7.0222,0.41300000000000003,7.0343344987,34.92,-11.51,36.7680091928,133.42,33.5422,-9.787,34.9408721963,7.0222,0.41300000000000003,7.0343344987,26.52,-10.2,28.4139120855,132.6
2021-05-09 05:30:00,6.9902,0.3896,7.0010487929,6.9902,0.3896,7.0010487929,0.0,0.0,0.0,131.1,42.8502,-10.8704,44.2075246559,6.9902,0.3896,7.0010487929,35.86,-11.26,37.5862634482,133.24,34.1102,-9.7304,35.470923701,6.9902,0.3896,7.0010487929,27.12,-10.12,28.9466543835,132.37
2021-05-09 06:00:00,7.011,0.39440000000000003,7.0220846164,7.011,0.39440000000000003,7.0220846164,0.0,0.0,0.0,131.21,40.721,-11.4456,42.2989550741,7.011,0.39440000000000003,7.0220846164,33.71,-11.84,35.7288356933,133.29,32.651,-9.9656,34.1379698336,7.011,0.39440000000000003,7.0220846164,25.64,-10.36,27.653918348,132.44
2021-05-09 06:30:00,7.158,0.44,7.1715105801,7.158,0.44,7.1715105801,0.0,0.0,0.0,131.17,40.958,-10.56,42.2974155712,7.158,0.44,7.1715105801,33.8,-11.0,35.5449011815,133.32,32.918,-9.0,34.12615894,7.158,0.44,7.1715105801,25.76,-9.44,27.4352182423,132.4
2021-05-09 07:00:00,7.3332,0.383,7.3431948932,7.3332,0.383,7.3431948932,0.0,0.0,0.0,132.1,42.3132,-9.637,43.396758672,7.3332,0.383,7.3431948932,34.98,-10.02,36.3868217903,134.33,33.8932,-8.537,34.9518150493,7.3332,0.383,7.3431948932,26.56,-8.92,28.0178514522,133.37
2021-05-09 07:30:00,7.7394,0.3194,7.7459879112,7.7394,0.3194,7.7459879112,0.0,0.0,0.0,132.73,42.1594,-10.3206,43.4042600757,7.7394,0.3194,7.7459879112,34.42,-10.64,36.0270176395,134.89,33.8994,-8.9206,35.0534794952,7.7394,0.3194,7.7459879112,26.16,-9.24,27.7438858129,133.95
2021-05-09 08:00:00,7.7544,0.3436,7.7620087812000005,7.7544,0.3436,7.7620087812000005,0.0,0.0,0.0,132.2,43.9144,-10.3364,45.1144732023,7.7544,0.3436,7.7620087812000005,36.16,-10.68,37.7042172708,134.37,35.1144,-8.9364,36.23369057,7.7544,0.3436,7.7620087812000005,27.36,-9.28,28.8909674466,133.5
2021-05-09 08:30:00,7.8442,0.333,7.8512650344,7.8442,0.333,7.8512650344,0.0,0.0,0.0,131.7,47.0342,-8.987,47.8850930733,7.8442,0.333,7.8512650344,39.19,-9.32,40.282980277,133.88,37.3642,-8.147,38.2420848103,7.8442,0.333,7.8512650344,29.52,-8.48,30.7138535518,132.96
2021-05-09 09:00:00,8.7144,0.2328,8.717509002,8.7144,0.2328,8.717509002,0.0,0.0,0.0,131.45,48.0044,-8.9272,48.8274238436,8.7144,0.2328,8.717509002,39.29,-9.16,40.3436451006,133.5,38.2744,-8.0072,39.1030043245,8.7144,0.2328,8.717509002,29.56,-8.24,30.6869874703,132.63
2021-05-09 09:30:00,9.1328,0.1822,9.1346172706,9.1328,0.1822,9.1346172706,0.0,0.0,0.0,130.34,52.6528,-6.9978,53.1157844024,9.1328,0.1822,9.1346172706,43.52,-7.18,44.1083076075,132.42,41.7728,-6.8578,42.3319765742,9.1328,0.1822,9.1346172706,32.64,-7.04,33.3905854995,131.5
2021-05-09 10:00:00,9.8862,0.1264,9.8870080105,9.8862,0.1264,9.8870080105,0.0,0.0,0.0,131.6,56.0162,-5.9236,56.3285336166,9.8862,0.1264,9.8870080105,46.13,-6.05,46.5250405696,133.29,44.3262,-6.1136,44.7458166916,9.8862,0.1264,9.8870080105,34.44,-6.24,35.0007314209,132.63
2021-05-09 10:30:00,11.0804,-0.057800000000000004,11.0805507535,11.0804,-0.057800000000000004,11.0805507535,0.0,0.0,0.0,131.6,56.9904,-5.4478,57.2501896678,11.0804,-0.057800000000000004,11.0805507535,45.91,-5.39,46.2253199015,133.37,45.3204,-5.8978,45.7025458919,11.0804,-0.057800000000000004,11.0805507535,34.24,-5.84,34.734467032,132.55
2021-05-09 11:00:00,11.5072,-0.09820000000000001,11.5076190013,11.5072,-0.09820000000000001,11.5076190013,0.0,0.0,0.0,131.17,56.8972,-4.7982,57.0991601609,11.5072,-0.09820000000000001,11.5076190013,45.39,-4.7,45.6326867497,132.84,45.4672,-5.3782,45.7841818872,11.5072,-0.09820000000000001,11.5076190013,33.96,-5.28,34.3680083799,132.14
2021-05-09 11:30:00,12.265,-0.189,12.2664561304,12.265,-0.189,12.2664561304,0.0,0.0,0.0,131.17,56.445,-4.239,56.6039499152,12.265,-0.189,12.2664561304,44.18,-4.05,44.3652442797,132.84,45.425,-4.949,45.6937985508,12.265,-0.189,12.2664561304,33.16,-4.76,33.4998985073,132.14
2021-05-09 12:00:00,11.761800000000001,-0.1272,11.762487793,11.761800000000001,-0.1272,11.762487793,0.0,0.0,0.0,130.82,57.9718,-3.7372,58.0921359487,11.761800000000001,-0.1272,11.762487793,46.21,-3.61,46.3507950309,132.53,46.3218,-4.8072,46.5705736177,11.761800000000001,-0.1272,11.762487793,34.56,-4.68,34.8754354812,131.76
2021-05-09 12:30:00,11.3404,-0.0864,11.3407291265,11.3404,-0.0864,11.3407291265,0.0,0.0,0.0,130.65,58.9704,-4.2464,59.1230918434,11.3404,-0.0864,11.3407291265,47.63,-4.16,47.8113218809,132.33,46.9404,-5.4864,47.259937972,11.3404,-0.0864,11.3407291265,35.6,-5.4,36.0072214979,131.52
2021-05-09 13:00:00,14.8072,-0.6258,14.8204182627,14.8072,-0.6258,14.8204182627,0.0,0.0,0.0,130.65,56.1672,-3.4258,56.2715777412,14.8072,-0.6258,14.8204182627,41.36,-2.8,41.4546692183,132.33,45.8872,-4.9458,46.1529637345,14.8072,-0.6258,14.8204182627,31.08,-4.32,31.378795388,131.52
2021-05-09 13:30:00,11.338799999999999,-0.0932,11.3391830252,11.338799999999999,-0.0932,11.3391830252,0.0,0.0,0.0,130.6,60.0688,-3.7332,60.1846950286,11.338799999999999,-0.0932,11.3391830252,48.73,-3.64,48.8657599961,132.33,47.8188,-5.2132,48.1021318413,11.338799999999999,-0.0932,11.3391830252,36.48,-5.12,36.8375460638,131.43
2021-05-09 14:00:00,10.487,-0.032,10.4870488222,10.487,-0.032,10.4870488222,0.0,0.0,0.0,130.69,57.787,-5.612,58.0588659293,10.487,-0.032,10.4870488222,47.3,-5.58,47.628000168,132.37,45.887,-6.232,46.3082562077,10.487,-0.032,10.4870488222,35.4,-6.2,35.9388369317,131.52
2021-05-09 14:30:00,9.1628,0.134,9.1637797791,9.1628,0.134,9.1637797791,0.0,0.0,0.0,130.27,59.8628,-5.436,60.1091084599,9.1628,0.134,9.1637797791,50.7,-5.57,51.0050477894,132.12,46.9628,-6.066,47.3529401393,9.1628,0.134,9.1637797791,37.8,-6.2,38.3050910454,131.19
2021-05-09 15:00:00,7.976,0.2968,7.9815202963,7.976,0.2968,7.9815202963,0.0,0.0,0.0,130.27,61.356,-5.6332,61.6140542266,7.976,0.2968,7.9815202963,53.38,-5.93,53.7083727179,132.12,47.736,-6.1032,48.1245752837,7.976,0.2968,7.9815202963,39.76,-6.4,40.2717965827,131.19
2021-05-09 15:30:00,8.6952,0.2074,8.6976731256,8.6952,0.2074,8.6976731256,0.0,0.0,0.0,129.99,63.3352,-4.8726,63.522356614,8.6952,0.2074,8.6976731256,54.64,-5.08,54.8756412263,131.95,49.1752,-5.7926,49.5151947366,8.6952,0.2074,8.6976731256,40.48,-6.0,40.9222482276,130.93
2021-05-09 16:00:00,9.0938,0.1652,9.0953004063,9.0938,0.1652,9.0953004063,0.0,0.0,0.0,130.13,62.8038,-10.1248,63.6146906735,9.0938,0.1652,9.0953004063,53.71,-10.29,54.6868192529,132.13,48.6538,-9.2348,49.5224573853,9.0938,0.1652,9.0953004063,39.56,-9.4,40.6614510317,131.01
2021-05-09 16:30:00,8.7388,0.2228,8.7416397363,8.7388,0.2228,8.7416397363,0.0,0.0,0.0,129.85,65.7488,-17.3772,68.0064098544,8.7388,0.2228,8.7416397363,57.01,-17.6,59.6648983909,131.58,50.2588,-14.1372,52.2092654735,8.7388,0.2228,8.7416397363,41.52,-14.36,43.9331310061,131.01
2021-05-09 17:00:00,8.3932,0.2436,8.3967343176,8.3932,0.2436,8.3967343176,0.0,0.0,0.0,130.69,68.9732,-16.4464,70.9068853582,8.3932,0.2436,8.3967343176,60.58,-16.69,62.8370312793,131.92,52.3932,-13.5564,54.1186048157,8.3932,0.2436,8.3967343176,44.0,-13.8,46.1133386343,132.14
2021-05-09 17:30:00,8.5046,0.222,8.5074969974,8.5046,0.222,8.5074969974,0.0,0.0,0.0,130.51,72.0946,-15.428,73.7268915197,8.5046,0.222,8.5074969974,63.59,-15.65,65.4874843004,132.02,54.5846,-12.978,56.1062121441,8.5046,0.222,8.5074969974,46.08,-13.2,47.933353732,131.92
2021-05-09 18:00:00,8.3602,0.2262,8.3632595607,8.3602,0.2262,8.3632595607,0.0,0.0,0.0,131.33,72.1202,-15.3738,73.7406060084,8.3602,0.2262,8.3632595607,63.76,-15.6,65.6406703196,132.74,54.5602,-12.8938,56.0630493505,8.3602,0.2262,8.3632595607,46.2,-13.12,48.0268091799,132.68
2021-05-09 18:30:00,8.1686,0.269,8.1730280166,8.1686,0.269,8.1730280166,0.0,0.0,0.0,131.33,71.5286,-15.841,73.2617082722,8.1686,0.269,8.1730280166,63.36,-16.11,65.376002478,132.74,54.1686,-13.211,55.7563247261,8.1686,0.269,8.1730280166,46.0,-13.48,47.9344385593,132.68
2021-05-09 19:00:00,8.4782,0.219,8.4810280179,8.4782,0.219,8.4810280179,0.0,0.0,0.0,131.4,70.2082,-16.881,72.2091372905,8.4782,0.219,8.4810280179,61.73,-17.1,64.0546867918,132.81,53.2382,-13.861,55.0130280955,8.4782,0.219,8.4810280179,44.76,-14.08,46.9223187833,132.74
2021-05-09 19:30:00,8.2326,0.254,8.2365173927,8.2326,0.254,8.2365173927,0.0,0.0,0.0,131.4,69.5026,-17.976,71.7896091559,8.2326,0.254,8.2365173927,61.27,-18.23,63.9245320671,132.74,52.5526,-14.666,54.5606756076,8.2326,0.254,8.2365173927,44.32,-14.92,46.763969036,132.74
2021-05-09 20:00:00,7.75,0.34240000000000004,7.7575600391,7.75,0.34240000000000004,7.7575600391,0.0,0.0,0.0,131.54,67.47,-19.4576,70.2196489436,7.75,0.34240000000000004,7.7575600391,59.72,-19.8,62.9167577041,132.78,50.95,-15.5376,53.2664952269,7.75,0.34240000000000004,7.7575600391,43.2,-15.88,46.0262359964,132.93
2021-05-09 20:30:00,7.2056000000000004,0.4006,7.2167272167,7.2056000000000004,0.4006,7.2167272167,0.0,0.0,0.0,130.51,67.4856,-19.6994,70.302009699,7.2056000000000004,0.4006,7.2167272167,60.28,-20.1,63.5428076182,133.58,50.7256,-15.6794,53.0935973515,7.2056000000000004,0.4006,7.2167272167,43.52,-16.08,46.395654969,132.01
2021-05-09 21:00:00,7.003,0.38120000000000004,7.0133674109,7.003,0.38120000000000004,7.0133674109,0.0,0.0,0.0,130.51,66.843,-20.1388,69.8108724658,7.003,0.38120000000000004,7.0133674109,59.84,-20.52,63.2605406237,133.58,50.283,-15.9788,52.7608011543,7.003,0.38120000000000004,7.0133674109,43.28,-16.36,46.2688664222,132.01
2021-05-09 21:30:00,6.9332,0.3906,6.9441940209,6.9332,0.3906,6.9441940209,0.0,0.0,0.0,130.7,65.7832,-20.8694,69.0142105555,6.9332,0.3906,6.9441940209,58.85,-21.26,62.5724388209,133.76,49.5332,-16.4094,52.1805165804,6.9332,0.3906,6.9441940209,42.6,-16.8,45.7930125674,132.23
2021-05-09 22:00:00,6.998,0.4,7.0094225154,6.998,0.4,7.0094225154,0.0,0.0,0.0,129.92,63.898,-21.68,67.4757497476,6.998,0.4,7.0094225154,56.9,-22.08,61.0338955008,133.01,48.198,-16.84,51.0551937025,6.998,0.4,7.0094225154,41.2,-17.24,44.6615897612,131.52
2021-05-09 22:30:00,7.0078,0.376,7.0178797966,7.0078,0.376,7.0178797966,0.0,0.0,0.0,131.23,60.6778,-23.094,64.9240190441,7.0078,0.376,7.0178797966,53.67,-23.47,58.5773830074,134.3,45.8478,-17.704,49.1472520172,7.0078,0.376,7.0178797966,38.84,-18.08,42.8419420662,132.91
2021-05-09 23:00:00,6.9814,0.399,6.9927925009,6.9814,0.399,6.9927925009,0.0,0.0,0.0,131.4,56.8114,-13.411,58.3728540587,6.9814,0.399,6.9927925009,49.83,-13.81,51.7082681976,134.49,43.4614,-11.521,44.9625036109,6.9814,0.399,6.9927925009,36.48,-11.92,38.3780770753,133.15
2021-05-09 23:30:00,7.0134,0.38480000000000003,7.0239483626,7.0134,0.38480000000000003,7.0239483626,0.0,0.0,0.0,130.93,51.2034,-10.1852,52.2065749748,7.0134,0.38480000000000003,7.0239483626,44.19,-10.57,45.4365601691,133.32,39.7734,-9.3752,40.8634032185,7.0134,0.38480000000000003,7.0239483626,32.76,-9.76,34.1829665184,132.21
2021-05-10 00:00:00,7.0548,0.4112,7.0667735552,7.0548,0.4112,7.0667735552,0.0,0.0,0.0,131.18,46.2448,-12.0788,47.7962230357,7.0548,0.4112,7.0667735552,39.19,-12.49,41.1321796165,133.32,36.2548,-10.2288,37.6701323661,7.0548,0.4112,7.0667735552,29.2,-10.64,31.0781209213,132.33
2021-05-10 00:30:00,7.0472,0.4052,7.0588394854,7.0472,0.4052,7.0588394854,0.0,0.0,0.0,131.72,42.4072,-12.9948,44.3535279192,7.0472,0.4052,7.0588394854,35.36,-13.4,37.8138810492,133.78,33.6472,-10.8348,35.3486486146,7.0472,0.4052,7.0588394854,26.6,-11.24,28.877285191,133.0
2021-05-10 01:00:00,7.0186,0.395,7.029706321,7.0186,0.395,7.029706321,0.0,0.0,0.0,131.46,40.4086,-12.435,42.2786492093,7.0186,0.395,7.029706321,33.39,-12.83,35.7701132232,133.46,32.2586,-10.405,33.895151555300004,7.0186,0.395,7.029706321,25.24,-10.8,27.4535535041,132.81
2021-05-10 01:30:00,7.047,0.4312,7.0601800572,7.047,0.4312,7.0601800572,0.0,0.0,0.0,131.63,41.797,-12.5588,43.6430139477,7.047,0.4312,7.0601800572,34.75,-12.99,37.0985525324,133.66,33.287,-10.4488,34.888419145,7.047,0.4312,7.0601800572,26.24,-10.88,28.4061965071,132.97
2021-05-10 02:00:00,7.0264,0.3876,7.0370825432,7.0264,0.3876,7.0370825432,0.0,0.0,0.0,131.63,43.0064,-12.6524,44.8289378273,7.0264,0.3876,7.0370825432,35.98,-13.04,38.2701188919,133.66,34.1064,-10.4924,35.6838475885,7.0264,0.3876,7.0370825432,27.08,-10.88,29.1839133771,132.97
2021-05-10 02:30:00,7.0522,0.41200000000000003,7.0642245746,7.0522,0.41200000000000003,7.0642245746,0.0,0.0,0.0,131.13,44.5822,-11.268,45.9841318374,7.0522,0.41200000000000003,7.0642245746,37.53,-11.68,39.3055123361,133.24,35.2122,-9.748,36.5365916971,7.0522,0.41200000000000003,7.0642245746,28.16,-10.16,29.9367867347,132.5
2021-05-10 03:00:00,7.019,0.4106,7.0309994567,7.019,0.4106,7.0309994567,0.0,0.0,0.0,131.58,43.199,-11.7394,44.765691253,7.019,0.4106,7.0309994567,36.18,-12.15,38.1656245855,133.66,34.179,-10.0694,35.6314026858,7.019,0.4106,7.0309994567,27.16,-10.48,29.1117845554,132.89
2021-05-10 03:30:00,7.0272,0.4032,7.0387577086,7.0272,0.4032,7.0387577086,0.0,0.0,0.0,131.8,39.5872,-13.4068,41.795797517,7.0272,0.4032,7.0387577086,32.56,-13.81,35.3676363361,133.9,31.5872,-11.1968,33.5129756077,7.0272,0.4032,7.0387577086,24.56,-11.6,27.1616199811,133.13
2021-05-10 04:00:00,7.0406,0.4006,7.0519875723,7.0406,0.4006,7.0519875723,0.0,0.0,0.0,132.5,39.5506,-12.8594,41.5886298009,7.0406,0.4006,7.0519875723,32.51,-13.26,35.1102221582,134.48,31.4006,-10.9594,33.2581738633,7.0406,0.4006,7.0519875723,24.36,-11.36,26.8786011541,133.9
2021-05-10 04:30:00,7.0462,0.4,7.057544505,7.0462,0.4,7.057544505,0.0,0.0,0.0,132.64,39.5562,-12.61,41.5175271234,7.0462,0.4,7.057544505,32.51,-13.01,35.0165703632,134.61,31.3662,-10.84,33.1865048241,7.0462,0.4,7.057544505,24.32,-11.24,26.7917897872,134.02
2021-05-10 05:00:00,7.0056,0.383,7.0160615989,7.0056,0.383,7.0160615989,0.0,0.0,0.0,132.59,39.5256,-12.207,41.3676673788,7.0056,0.383,7.0160615989,32.52,-12.59,34.8720303395,134.61,31.3656,-10.577,33.1009636168,7.0056,0.383,7.0160615989,24.36,-10.96,26.7120047919,133.95
2021-05-10 05:30:00,7.043,0.3982,7.0542478153,7.043,0.3982,7.0542478153,0.0,0.0,0.0,132.68,39.223,-12.5218,41.1732826508,7.043,0.3982,7.0542478153,32.18,-12.92,34.6767760901,134.68,31.123,-10.761800000000001,32.931101837599996,7.043,0.3982,7.0542478153,24.08,-11.16,26.5403843228,134.06
2021-05-10 06:00:00,7.0654,0.40940000000000004,7.0772512687,7.0654,0.40940000000000004,7.0772512687,0.0,0.0,0.0,132.43,40.8254,-11.8206,42.5022337004,7.0654,0.40940000000000004,7.0772512687,33.76,-12.23,35.9069700755,134.37,32.1854,-10.3506,33.8087990547,7.0654,0.40940000000000004,7.0772512687,25.12,-10.76,27.3274953115,133.8
2021-05-10 06:30:00,7.615,0.333,7.6222774812,7.615,0.333,7.6222774812,0.0,0.0,0.0,132.6,43.365,-11.117,44.7672973721,7.615,0.333,7.6222774812,35.75,-11.45,37.5388465459,134.37,34.055,-10.067,35.5117940127,7.615,0.333,7.6222774812,26.44,-10.4,28.4118566799,133.94
2021-05-10 07:00:00,8.0636,0.31920000000000004,8.0699153403,8.0636,0.31920000000000004,8.0699153403,0.0,0.0,0.0,131.67,49.9336,-10.0808,50.9410142969,8.0636,0.31920000000000004,8.0699153403,41.87,-10.4,43.1422866802,133.43,38.7836,-9.5208,39.9351131412,8.0636,0.31920000000000004,8.0699153403,30.72,-9.84,32.2574642525,132.94
2021-05-10 07:30:00,8.4518,0.23240000000000002,8.4549945594,8.4518,0.23240000000000002,8.4549945594,0.0,0.0,0.0,131.29,61.6318,14.4524,63.3036384183,8.4518,0.23240000000000002,8.4549945594,53.18,14.22,55.0483496574,132.97,44.6918,-20.3276,49.0975387265,8.4518,0.23240000000000002,8.4549945594,36.24,-20.56,41.6659477271,132.47
2021-05-10 08:00:00,8.9696,0.18280000000000002,8.9714625341,8.9696,0.18280000000000002,8.9714625341,0.0,0.0,0.0,131.0,66.6796,22.1028,70.2474399818,8.9696,0.18280000000000002,8.9714625341,57.71,21.92,61.7327344283,134.06,47.6496,-23.4172,53.0928397809,8.9696,0.18280000000000002,8.9714625341,38.68,-23.6,45.3111730151,133.36
2021-05-10 08:30:00,9.1912,0.1598,9.1925890521,9.1912,0.1598,9.1925890521,0.0,0.0,0.0,131.14,69.0012,22.7798,72.6641926225,9.1912,0.1598,9.1925890521,59.81,22.62,63.9445111014,134.21,49.4312,-22.3602,54.2533139769,9.1912,0.1598,9.1925890521,40.24,-22.52,46.1129916618,133.86
2021-05-10 09:00:00,11.433,-0.1458,11.4339296237,11.433,-0.1458,11.4339296237,0.0,0.0,0.0,130.2,68.483,23.8842,72.5284516493,11.433,-0.1458,11.4339296237,57.05,24.03,61.9043084123,133.55,49.753,-21.785800000000002,54.3137375867,11.433,-0.1458,11.4339296237,38.32,-21.64,44.0080901653,132.85
2021-05-10 09:30:00,10.2098,0.0038,10.2098007072,10.2098,0.0038,10.2098007072,0.0,0.0,0.0,130.52,70.0798,25.1038,74.4404402357,10.2098,0.0038,10.2098007072,59.87,25.1,64.9186175145,134.09,50.5298,-20.9162,54.6877327239,10.2098,0.0038,10.2098007072,40.32,-20.92,45.4240993306,133.16
2021-05-10 10:00:00,10.372,0.0024000000000000002,10.3720002777,10.372,0.0024000000000000002,10.3720002777,0.0,0.0,0.0,130.41,68.762,23.7424,72.7455442055,10.372,0.0024000000000000002,10.3720002777,58.39,23.74,63.0315770071,134.02,49.652,-21.7576,54.209909258,10.372,0.0024000000000000002,10.3720002777,39.28,-21.76,44.9045209305,133.05
