Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-10 10:30:00,10.9846,-0.046,10.9846963162,10.9846,-0.046,10.9846963162,0.0,0.0,0.0,130.47,68.5946,23.594,72.5389273781,10.9846,-0.046,10.9846963162,57.61,23.64,62.2716765472,133.79,49.7446,-22.006,54.3947540224,10.9846,-0.046,10.9846963162,38.76,-21.96,44.5486161401,133.18
2021-05-10 11:00:00,14.8918,-0.6742,14.9070537961,14.8918,-0.6742,14.9070537961,0.0,0.0,0.0,130.47,64.6218,23.3558,68.7129567759,14.8918,-0.6742,14.9070537961,49.73,24.03,55.2314566167,133.79,48.1318,-21.9142,52.8857479183,14.8918,-0.6742,14.9070537961,33.24,-21.24,39.4466120218,133.18
2021-05-10 11:30:00,13.2558,-0.448,13.2633682615,13.2558,-0.448,13.2633682615,0.0,0.0,0.0,130.1,66.1958,24.062,70.4333996172,13.2558,-0.448,13.2633682615,52.94,24.51,58.3385267212,133.56,48.8158,-21.568,53.3681642334,13.2558,-0.448,13.2633682615,35.56,-21.12,41.3590135279,132.84
2021-05-10 12:00:00,13.591,-0.41200000000000003,13.5972432868,13.591,-0.41200000000000003,13.5972432868,0.0,0.0,0.0,130.48,66.621,23.448,70.626951973,13.591,-0.41200000000000003,13.5972432868,53.03,23.86,58.1504987081,133.82,48.871,-22.092,53.6323699364,13.591,-0.41200000000000003,13.5972432868,35.28,-21.68,41.4089458934,133.23
2021-05-10 12:30:00,12.3702,-0.2464,12.3726537574,12.3702,-0.2464,12.3726537574,0.0,0.0,0.0,131.04,65.5102,4.4836,65.6634523384,12.3702,-0.2464,12.3726537574,53.14,4.73,53.3500937206,133.35,49.4902,-15.1664,51.7619511321,12.3702,-0.2464,12.3726537574,37.12,-14.92,40.0062595102,132.94
2021-05-10 13:00:00,12.9308,-0.4078,12.9372288176,12.9308,-0.4078,12.9372288176,0.0,0.0,0.0,131.04,63.2408,-10.5078,64.1078204705,12.9308,-0.4078,12.9372288176,50.31,-10.1,51.313800288,133.35,49.5308,-9.9278,50.5159515547,12.9308,-0.4078,12.9372288176,36.6,-9.52,37.8178582154,132.94
2021-05-10 13:30:00,16.491,-1.0046,16.5215708139,16.491,-1.0046,16.5215708139,0.0,0.0,0.0,131.13,58.791,-10.6946,59.7558043219,16.491,-1.0046,16.5215708139,42.3,-9.69,43.3956921825,132.58,47.331,-9.8446,48.3439728421,16.491,-1.0046,16.5215708139,30.84,-8.84,32.0819450782,132.47
2021-05-10 14:00:00,16.806,-1.0754,16.8403717643,16.806,-1.0754,16.8403717643,0.0,0.0,0.0,131.13,55.436,-11.0554,56.5276212586,16.806,-1.0754,16.8403717643,38.63,-9.98,39.8983370581,132.58,45.086,-9.8754,46.1548580451,16.806,-1.0754,16.8403717643,28.28,-8.8,29.6175353465,132.47
2021-05-10 14:30:00,16.535800000000002,-1.0644,16.5700219976,16.535800000000002,-1.0644,16.5700219976,0.0,0.0,0.0,131.27,55.7858,-10.6244,56.7884966961,16.535800000000002,-1.0644,16.5700219976,39.25,-9.56,40.3974764063,132.86,45.1758,-9.6244,46.1896306653,16.535800000000002,-1.0644,16.5700219976,28.64,-8.56,29.8918584233,132.7
2021-05-10 15:00:00,14.8246,-0.7552,14.8438233687,14.8246,-0.7552,14.8438233687,0.0,0.0,0.0,131.71,56.3446,-10.9152,57.3921208895,14.8246,-0.7552,14.8438233687,41.52,-10.16,42.7450114048,133.29,44.9846,-9.8752,46.0557685008,14.8246,-0.7552,14.8438233687,30.16,-9.12,31.5087289493,133.08
2021-05-10 15:30:00,10.9954,-0.197,10.9971646419,10.9954,-0.197,10.9971646419,0.0,0.0,0.0,132.36,59.5154,-10.257,60.3927883622,10.9954,-0.197,10.9971646419,48.52,-10.06,49.5519323538,133.64,46.7954,-9.277,47.7061022319,10.9954,-0.197,10.9971646419,35.8,-9.08,36.9335403123,133.75
2021-05-10 16:00:00,10.5742,-0.07640000000000001,10.5744759965,10.5742,-0.07640000000000001,10.5744759965,0.0,0.0,0.0,131.26,62.9942,-9.9464,63.7746039313,10.5742,-0.07640000000000001,10.5744759965,52.42,-9.87,53.3411032882,132.24,49.2542,-8.9964,50.069066604,10.5742,-0.07640000000000001,10.5744759965,38.68,-8.92,39.6951987021,132.62
2021-05-10 16:30:00,10.6692,-0.022600000000000002,10.6692239362,10.6692,-0.022600000000000002,10.6692239362,0.0,0.0,0.0,131.27,66.5092,-8.2026,67.013105669,10.6692,-0.022600000000000002,10.6692239362,55.84,-8.18,56.4359637111,132.35,51.669200000000004,-8.0626,52.2944714803,10.6692,-0.022600000000000002,10.6692239362,41.0,-8.04,41.780876008,132.45
2021-05-10 17:00:00,8.843,0.1834,8.8449016139,8.843,0.1834,8.8449016139,0.0,0.0,0.0,131.27,70.743,-8.4866,71.2502240597,8.843,0.1834,8.8449016139,61.9,-8.67,62.5042310568,132.35,54.083,-8.5766,54.758825376,8.843,0.1834,8.8449016139,45.24,-8.76,46.0803124989,132.45
2021-05-10 17:30:00,8.6582,0.23600000000000002,8.6614157757,8.6582,0.23600000000000002,8.6614157757,0.0,0.0,0.0,130.89,77.7382,-7.514,78.1004989436,8.6582,0.23600000000000002,8.6614157757,69.08,-7.75,69.5133720949,132.3,58.6182,-8.044,59.1675528245,8.6582,0.23600000000000002,8.6614157757,49.96,-8.28,50.6414849703,131.87
2021-05-10 18:00:00,8.113,0.321,8.1193478802,8.113,0.321,8.1193478802,0.0,0.0,0.0,130.89,79.523,-6.979,79.8286538155,8.113,0.321,8.1193478802,71.41,-7.3,71.7821572537,132.3,59.753,-8.519,60.3572230143,8.113,0.321,8.1193478802,51.64,-8.84,52.3911748294,131.87
2021-05-10 18:30:00,7.7114,0.381,7.7208063672,7.7114,0.381,7.7208063672,0.0,0.0,0.0,129.74,84.8014,10.241,85.4175363901,7.7114,0.381,7.7208063672,77.09,9.86,77.7180011323,133.91,60.8314,-19.899,64.0033548102,7.7114,0.381,7.7208063672,53.12,-20.28,56.8595884614,130.72
2021-05-10 19:00:00,7.7692,0.3546,7.7772880749,7.7692,0.3546,7.7772880749,0.0,0.0,0.0,131.7,83.4292,9.6446,83.9848184007,7.7692,0.3546,7.7772880749,75.66,9.29,76.2282080335,134.44,59.9292,-20.2854,63.269316938,7.7692,0.3546,7.7772880749,52.16,-20.64,56.0952333091,133.87
2021-05-10 19:30:00,7.7442,0.33940000000000003,7.7516337633,7.7442,0.33940000000000003,7.7516337633,0.0,0.0,0.0,131.7,80.9442,8.3394,81.3726557635,7.7442,0.33940000000000003,7.7516337633,73.2,8.0,73.6358608288,134.4,58.2242,-21.1006,61.9297407229,7.7442,0.33940000000000003,7.7516337633,50.48,-21.44,54.8443616063,133.91
2021-05-10 20:00:00,7.665,0.3658,7.6737236489,7.665,0.3658,7.6737236489,0.0,0.0,0.0,131.98,78.875,8.4658,79.3280240182,7.665,0.3658,7.6737236489,71.21,8.1,71.6691991025,134.61,56.865,-21.0742,60.6444567182,7.665,0.3658,7.6737236489,49.2,-21.44,53.668553176,134.23
2021-05-10 20:30:00,7.3774,0.3708,7.3867126247,7.3774,0.3708,7.3867126247,0.0,0.0,0.0,132.12,75.8474,7.6308,76.2302905373,7.3774,0.3708,7.3867126247,68.47,7.26,68.8538197924,134.83,54.6174,-21.5892,58.7294980346,7.3774,0.3708,7.3867126247,47.24,-21.96,52.0947137433,134.38
2021-05-10 21:00:00,7.0476,0.4116,7.059609077,7.0476,0.4116,7.059609077,0.0,0.0,0.0,132.02,74.1776,6.5116,74.4628583679,7.0476,0.4116,7.059609077,67.13,6.1,67.4065790558,135.17,53.3276,-22.1084,57.728799332,7.0476,0.4116,7.059609077,46.28,-22.52,51.4683281252,134.32
2021-05-10 21:30:00,7.0554,0.3894,7.0661376664,7.0554,0.3894,7.0661376664,0.0,0.0,0.0,131.48,72.7454,6.0894,72.9998220102,7.0554,0.3894,7.0661376664,65.69,5.7,65.9368341673,134.92,52.2554,-22.6906,56.9692035886,7.0554,0.3894,7.0661376664,45.2,-23.08,50.7516147526,133.82
2021-05-10 22:00:00,7.0664,0.38620000000000004,7.0769456265,7.0664,0.38620000000000004,7.0769456265,0.0,0.0,0.0,131.81,68.5364,3.7762000000000002,68.6403511894,7.0664,0.38620000000000004,7.0769456265,61.47,3.39,61.5634063385,135.21,49.2664,-23.7738,54.7025752173,7.0664,0.38620000000000004,7.0769456265,42.2,-24.16,48.6265935472,134.18
2021-05-10 22:30:00,7.0594,0.4166,7.0716818311,7.0594,0.4166,7.0716818311,0.0,0.0,0.0,130.38,63.6694,3.0466,63.7422486889,7.0594,0.4166,7.0716818311,56.61,2.63,56.6710596336,133.65,45.8994,-24.5034,52.0304865624,7.0594,0.4166,7.0716818311,38.84,-24.92,46.1470692461,132.82
2021-05-10 23:00:00,7.0644,0.40280000000000005,7.0758741651,7.0644,0.40280000000000005,7.0758741651,0.0,0.0,0.0,131.34,55.9844,2.5628,56.0430279981,7.0644,0.40280000000000005,7.0758741651,48.92,2.16,48.967662799,134.35,40.7444,-24.6772,47.634759695,7.0644,0.40280000000000005,7.0758741651,33.68,-25.08,41.9922469034,133.83
2021-05-10 23:30:00,6.9854,0.3164,6.9925619139,6.9854,0.3164,6.9925619139,0.0,0.0,0.0,131.53,48.9454,-5.1236,49.2128383465,6.9854,0.3164,6.9925619139,41.96,-5.44,42.3111711017,134.72,37.5054,-13.0836,39.7219790308,6.9854,0.3164,6.9925619139,30.52,-13.4,33.3321226447,134.12
2021-05-11 00:00:00,7.0156,0.5416000000000001,7.0364745377,7.0156,0.5416000000000001,7.0364745377,0.0,0.0,0.0,131.01,45.0456,-8.3484,45.8126823262,7.0156,0.5416000000000001,7.0364745377,38.03,-8.89,39.0552557283,133.27,35.5756,-8.0584,36.4768574019,7.0156,0.5416000000000001,7.0364745377,28.56,-8.6,29.8267262702,132.54
2021-05-11 00:30:00,7.0392,0.40800000000000003,7.0510141568,7.0392,0.40800000000000003,7.0510141568,0.0,0.0,0.0,130.99,42.8192,-8.742,43.7024765047,7.0392,0.40800000000000003,7.0510141568,35.78,-9.15,36.9314351197,132.82,33.919200000000004,-8.352,34.9323350585,7.0392,0.40800000000000003,7.0510141568,26.88,-8.76,28.2713989749,132.13
2021-05-11 01:00:00,7.082,0.4052,7.0935823841,7.082,0.4052,7.0935823841,0.0,0.0,0.0,130.99,41.222,-9.3048,42.2591124734,7.082,0.4052,7.0935823841,34.14,-9.71,35.4939952668,132.82,32.802,-8.6748,33.9296825662,7.082,0.4052,7.0935823841,25.72,-9.08,27.275718139,132.13
2021-05-11 01:30:00,7.0674,0.3846,7.0778570147,7.0674,0.3846,7.0778570147,0.0,0.0,0.0,130.78,42.8574,-7.9354,43.5858613305,7.0674,0.3846,7.0778570147,35.79,-8.32,36.7443397001,132.66,33.9874,-7.8554,34.8833867037,7.0674,0.3846,7.0778570147,26.92,-8.24,28.1528684151,131.94
2021-05-11 02:00:00,7.0642,0.4348,7.0775682745,7.0642,0.4348,7.0775682745,0.0,0.0,0.0,131.96,41.7042,-8.7952,42.6215419791,7.0642,0.4348,7.0775682745,34.64,-9.23,35.8486052727,133.69,33.1442,-8.3652,34.1835423074,7.0642,0.4348,7.0775682745,26.08,-8.8,27.5246507698,133.06
2021-05-11 02:30:00,7.081,0.4082,7.0927560398,7.081,0.4082,7.0927560398,0.0,0.0,0.0,130.2,42.121,-8.2718,42.9255322185,7.081,0.4082,7.0927560398,35.04,-8.68,36.099085861,132.14,33.521,-7.9918,34.4605035982,7.081,0.4082,7.0927560398,26.44,-8.4,27.7422709957,131.34
2021-05-11 03:00:00,7.0462,0.41400000000000003,7.0583518218,7.0462,0.41400000000000003,7.0583518218,0.0,0.0,0.0,130.34,40.1762,-9.176,41.2107512967,7.0462,0.41400000000000003,7.0583518218,33.13,-9.59,34.490071035,132.34,32.1662,-8.466,33.2616532728,7.0462,0.41400000000000003,7.0583518218,25.12,-8.88,26.6433631511,131.47
2021-05-11 03:30:00,7.0514,0.4048,7.0630096276,7.0514,0.4048,7.0630096276,0.0,0.0,0.0,130.52,39.2514,-9.8052,40.4575623215,7.0514,0.4048,7.0630096276,32.2,-10.21,33.7799363528,132.51,31.6514,-8.7552,32.8399855207,7.0514,0.4048,7.0630096276,24.6,-9.16,26.2500590476,131.72
2021-05-11 04:00:00,7.0786,0.4102,7.0904754425,7.0786,0.4102,7.0904754425,0.0,0.0,0.0,130.86,38.9186,-10.1298,40.2152990042,7.0786,0.4102,7.0904754425,31.84,-10.54,33.5391890182,132.9,31.3986,-8.6698,32.5735707898,7.0786,0.4102,7.0904754425,24.32,-9.08,25.9597534657,132.09
2021-05-11 04:30:00,7.0546,0.406,7.0662732158,7.0546,0.406,7.0662732158,0.0,0.0,0.0,131.5,38.6946,-10.294,40.040460851,7.0546,0.406,7.0662732158,31.64,-10.7,33.4002934119,133.47,31.1746,-8.714,32.3695764748,7.0546,0.406,7.0662732158,24.12,-9.12,25.7866011719,132.8
2021-05-11 05:00:00,7.0404,0.4128,7.0524914746,7.0404,0.4128,7.0524914746,0.0,0.0,0.0,131.5,37.0304,-11.7572,38.8520562648,7.0404,0.4128,7.0524914746,29.99,-12.17,32.3652437037,133.47,30.0004,-9.8272,31.5689382146,7.0404,0.4128,7.0524914746,22.96,-10.24,25.1399920445,132.8
2021-05-11 05:30:00,7.006,0.4302,7.0191956833,7.006,0.4302,7.0191956833,0.0,0.0,0.0,132.13,38.606,-11.3798,40.2482680875,7.006,0.4302,7.0191956833,31.6,-11.81,33.734790647,133.76,31.046,-9.6898,32.5230124687,7.006,0.4302,7.0191956833,24.04,-10.12,26.0832513311,133.43
2021-05-11 06:00:00,7.0642,0.4096,7.0760648527,7.0642,0.4096,7.0760648527,0.0,0.0,0.0,132.13,42.6342,-10.7904,43.9784918091,7.0642,0.4096,7.0760648527,35.57,-11.2,37.291619702,133.76,33.7442,-9.3904,35.0264278196,7.0642,0.4096,7.0760648527,26.68,-9.8,28.4229203285,133.43
2021-05-11 06:30:00,7.209,0.4164,7.2210158537,7.209,0.4164,7.2210158537,0.0,0.0,0.0,130.85,50.439,-9.0636,51.2468688405,7.209,0.4164,7.2210158537,43.23,-9.48,44.2572400857,132.81,39.289,-8.5836,40.215714714,7.209,0.4164,7.2210158537,32.08,-9.0,33.3185593926,131.95
2021-05-11 07:00:00,7.7862,0.318,7.792691091,7.7862,0.318,7.792691091,0.0,0.0,0.0,130.85,53.6662,-8.142,54.2803204342,7.7862,0.318,7.792691091,45.88,-8.46,46.6534671809,132.81,41.7062,-8.082,42.4820649503,7.7862,0.318,7.792691091,33.92,-8.4,34.9446190421,131.95
2021-05-11 07:30:00,8.2014,0.2214,8.2043878455,8.2014,0.2214,8.2043878455,0.0,0.0,0.0,130.26,58.7614,-17.5586,61.3286765218,8.2014,0.2214,8.2043878455,50.56,-17.78,53.5951676926,132.33,45.0014,-14.2186,47.194221976,8.2014,0.2214,8.2043878455,36.8,-14.44,39.5316784364,131.28
2021-05-11 08:00:00,8.8374,0.19340000000000002,8.8395159551,8.8374,0.19340000000000002,8.8395159551,0.0,0.0,0.0,130.62,62.3374,-17.7966,64.8280063732,8.8374,0.19340000000000002,8.8395159551,53.5,-17.99,56.4436896384,131.86,47.7574,-14.1666,49.8142731586,8.8374,0.19340000000000002,8.8395159551,38.92,-14.36,41.4846477628,132.1
2021-05-11 08:30:00,10.054,0.0194,10.0540187169,10.054,0.0194,10.0540187169,0.0,0.0,0.0,130.67,64.604,-16.2306,66.6116295579,10.054,0.0194,10.0540187169,54.55,-16.25,56.918933581,131.79,49.734,-13.3006,51.4818095677,10.054,0.0194,10.0540187169,39.68,-13.32,41.8560007645,132.19
2021-05-11 09:00:00,12.5866,-0.3034,12.5902561976,12.5866,-0.3034,12.5902561976,0.0,0.0,0.0,130.76,62.4266,-17.0534,64.7139771542,12.5866,-0.3034,12.5902561976,49.84,-16.75,52.5793505095,131.79,48.8266,-14.0634,50.8115743421,12.5866,-0.3034,12.5902561976,36.24,-13.76,38.7643547605,132.23
2021-05-11 09:30:00,14.046,-0.5732,14.0576909285,14.046,-0.5732,14.0576909285,0.0,0.0,0.0,130.57,63.546,-15.2632,65.3533426095,14.046,-0.5732,14.0576909285,49.5,-14.69,51.6337689889,131.84,50.126,-12.8932,51.757612795,14.046,-0.5732,14.0576909285,36.08,-12.32,38.1254350795,132.08
2021-05-11 10:00:00,15.4652,-0.8748,15.4899220811,15.4652,-0.8748,15.4899220811,0.0,0.0,0.0,130.66,60.2452,-16.6048,62.4916274878,15.4652,-0.8748,15.4899220811,44.78,-15.73,47.4624198709,133.41,48.0652,-13.7548,49.994579447,15.4652,-0.8748,15.4899220811,32.6,-12.88,35.0521668374,132.12
2021-05-11 10:30:00,14.4834,-0.6962,14.5001231029,14.4834,-0.6962,14.5001231029,0.0,0.0,0.0,130.66,61.5034,-17.2462,63.8756575387,14.4834,-0.6962,14.5001231029,47.02,-16.55,49.8475967324,133.46,48.5634,-13.9762,50.5345227147,14.4834,-0.6962,14.5001231029,34.08,-13.28,36.5760139982,132.19
2021-05-11 11:00:00,10.9938,-0.0024000000000000002,10.993800262,10.9938,-0.0024000000000000002,10.993800262,0.0,0.0,0.0,131.55,65.1738,-16.9724,67.3475060281,10.9938,-0.0024000000000000002,10.993800262,54.18,-16.97,56.7754638907,134.19,50.0738,-13.7624,51.9306181381,10.9938,-0.0024000000000000002,10.993800262,39.08,-13.76,41.4316787012,133.15
2021-05-11 11:30:00,10.656600000000001,-0.066,10.6568043784,10.656600000000001,-0.066,10.6568043784,0.0,0.0,0.0,131.16,68.2766,-14.396,69.77778244940001,10.656600000000001,-0.066,10.6568043784,57.62,-14.33,59.3751909471,133.82,52.4566,-12.466,53.9174928902,10.656600000000001,-0.066,10.6568043784,41.8,-12.4,43.6004587132,132.74
2021-05-11 12:00:00,14.5884,-0.7362000000000001,14.6069642637,14.5884,-0.7362000000000001,14.6069642637,0.0,0.0,0.0,131.71,65.4084,-14.6062,67.019399199,14.5884,-0.7362000000000001,14.6069642637,50.82,-13.87,52.6787366971,134.21,51.6684,-12.5762,53.1769157154,14.5884,-0.7362000000000001,14.6069642637,37.08,-11.84,38.9244396235,133.16
2021-05-11 12:30:00,17.2382,-1.114,17.2741580183,17.2382,-1.114,17.2741580183,0.0,0.0,0.0,131.76,63.5282,-14.254,65.1076701414,17.2382,-1.114,17.2741580183,46.29,-13.14,48.1188497369,134.26,50.8782,-12.434,52.3755247347,17.2382,-1.114,17.2741580183,33.64,-11.32,35.4935487096,133.24
2021-05-11 13:00:00,16.189,-0.9804,16.2186591665,16.189,-0.9804,16.2186591665,0.0,0.0,0.0,131.59,63.159,-14.8504,64.8813814677,16.189,-0.9804,16.2186591665,46.97,-13.87,48.9750732516,134.26,50.149,-12.9004,51.7816813281,16.189,-0.9804,16.2186591665,33.96,-11.92,35.9912211518,133.06
2021-05-11 13:30:00,17.7604,-1.176,17.7992916758,17.7604,-1.176,17.7992916758,0.0,0.0,0.0,131.82,58.9504,-17.276,61.4297146026,17.7604,-1.176,17.7992916758,41.19,-16.1,44.2247227238,134.5,47.4804,-14.056,49.5172648695,17.7604,-1.176,17.7992916758,29.72,-12.88,32.390937004,133.31
2021-05-11 14:00:00,17.5196,-1.0672,17.5520739515,17.5196,-1.0672,17.5520739515,0.0,0.0,0.0,132.21,57.7896,-17.4172,60.3572425149,17.5196,-1.0672,17.5520739515,40.27,-16.35,43.4625747051,134.68,46.7596,-14.0272,48.8182602312,17.5196,-1.0672,17.5520739515,29.24,-12.96,31.9834207051,133.86
2021-05-11 14:30:00,14.5468,-0.6158,14.5598282916,14.5468,-0.6158,14.5598282916,0.0,0.0,0.0,131.11,59.9068,-17.6558,62.4543990435,14.5468,-0.6158,14.5598282916,45.36,-17.04,48.4550430812,133.87,47.4268,-14.2158,49.5115171236,14.5468,-0.6158,14.5598282916,32.88,-13.6,35.5816581963,132.79
2021-05-11 15:00:00,11.8692,-0.2482,11.8717948045,11.8692,-0.2482,11.8717948045,0.0,0.0,0.0,131.11,62.6392,-17.6882,65.0887224938,11.8692,-0.2482,11.8717948045,50.77,-17.44,53.6819010468,133.87,48.5492,-14.2882,50.6080772197,11.8692,-0.2482,11.8717948045,36.68,-14.04,39.2752339267,132.79
2021-05-11 15:30:00,11.5326,-0.1626,11.5337462049,11.5326,-0.1626,11.5337462049,0.0,0.0,0.0,131.24,62.4626,-18.1626,65.0496459446,11.5326,-0.1626,11.5337462049,50.93,-18.0,54.0172648326,133.79,48.3326,-14.6026,50.4903569954,11.5326,-0.1626,11.5337462049,36.8,-14.44,39.5316784364,132.92
2021-05-11 16:00:00,9.8512,0.0698,9.8514472784,9.8512,0.0698,9.8514472784,0.0,0.0,0.0,131.24,65.3112,-18.0502,67.7595938999,9.8512,0.0698,9.8514472784,55.46,-18.12,58.3450597737,133.79,49.7712,-14.6502,51.8825665275,9.8512,0.0698,9.8514472784,39.92,-14.72,42.5474417562,132.92
2021-05-11 16:30:00,8.1744,0.265,8.1786942943,8.1744,0.265,8.1786942943,0.0,0.0,0.0,131.4,69.9744,-16.255,71.8376063101,8.1744,0.265,8.1786942943,61.8,-16.52,63.9699179302,133.95,52.6544,-13.455,54.3463233748,8.1744,0.265,8.1786942943,44.48,-13.72,46.547919395,133.08
2021-05-11 17:00:00,8.4808,0.26480000000000004,8.4849329803,8.4808,0.26480000000000004,8.4849329803,0.0,0.0,0.0,130.82,73.7108,-15.7852,75.3820573856,8.4808,0.26480000000000004,8.4849329803,65.23,-16.05,67.1755565664,133.71,55.3608,-13.2552,56.9255522914,8.4808,0.26480000000000004,8.4849329803,46.88,-13.52,48.7906220497,132.37
2021-05-11 17:30:00,10.2028,0.31520000000000004,10.2076676513,10.2028,0.31520000000000004,10.2076676513,0.0,0.0,0.0,131.04,74.0828,-16.1648,75.8258663972,10.2028,0.31520000000000004,10.2076676513,63.88,-16.48,65.9715453813,133.96,56.1628,-13.4848,57.7589814218,10.2028,0.31520000000000004,10.2076676513,45.96,-13.8,47.9870982661,132.55
2021-05-11 18:00:00,12.9458,0.30920000000000003,12.94949197,12.9458,0.30920000000000003,12.94949197,0.0,0.0,0.0,130.87,73.7358,-16.1108,75.4753342376,12.9458,0.30920000000000003,12.94949197,60.79,-16.42,62.9685675556,134.03,56.3458,-13.9308,58.0423669941,12.9458,0.30920000000000003,12.94949197,43.4,-14.24,45.6764446953,132.38
2021-05-11 18:30:00,10.1078,0.3738,10.1147094511,10.1078,0.3738,10.1147094511,0.0,0.0,0.0,130.95,75.4778,-15.1562,76.9844704553,10.1078,0.3738,10.1147094511,65.37,-15.53,67.1894173215,134.09,57.0678,-13.2262,58.5804247448,10.1078,0.3738,10.1147094511,46.96,-13.6,48.8896880743,132.38
2021-05-11 19:00:00,12.6286,0.3466,12.6333554339,12.6286,0.3466,12.6333554339,0.0,0.0,0.0,130.53,72.4286,-17.1234,74.4252170002,12.6286,0.3466,12.6333554339,59.8,-17.47,62.2996059378,133.87,55.3886,-14.6134,57.2839285447,12.6286,0.3466,12.6333554339,42.76,-14.96,45.3014260261,131.95
2021-05-11 19:30:00,9.752,0.3688,9.7589711261,9.752,0.3688,9.7589711261,0.0,0.0,0.0,131.1,73.062,-15.7312,74.7363800129,9.752,0.3688,9.7589711261,63.31,-16.1,65.325080176,134.34,55.352,-13.4712,56.9676849928,9.752,0.3688,9.7589711261,45.6,-13.84,47.6540197675,132.59
2021-05-11 20:00:00,7.7248,0.3662,7.7334751231,7.7248,0.3662,7.7334751231,0.0,0.0,0.0,130.92,70.7348,-17.0138,72.7521911799,7.7248,0.3662,7.7334751231,63.01,-17.38,65.363020891,134.23,53.0448,-14.3938,54.9630083372,7.7248,0.3662,7.7334751231,45.32,-14.76,47.6629835407,132.37
2021-05-11 20:30:00,7.213,0.424,7.225451197,7.213,0.424,7.225451197,0.0,0.0,0.0,131.15,67.063,-19.606,69.8701739299,7.213,0.424,7.225451197,59.85,-20.03,63.1127831743,134.41,50.293,-15.816,52.7212642584,7.213,0.424,7.225451197,43.08,-16.24,46.0393744527,132.65
2021-05-11 21:00:00,7.007,0.3718,7.0168571483,7.007,0.3718,7.0168571483,0.0,0.0,0.0,131.65,65.557,-19.8282,68.4899829482,7.007,0.3718,7.0168571483,58.55,-20.2,61.9366006494,134.8,49.247,-15.9082,51.7526601852,7.007,0.3718,7.0168571483,42.24,-16.28,45.2687088396,133.29
2021-05-11 21:30:00,7.0914,0.3896,7.1020942066,7.0914,0.3896,7.1020942066,0.0,0.0,0.0,130.38,64.8014,-20.3704,67.9277162734,7.0914,0.3896,7.1020942066,57.71,-20.76,61.3304304567,133.23,48.5314,-16.4904,51.2565125435,7.0914,0.3896,7.1020942066,41.44,-16.88,44.7460389308,132.02
2021-05-11 22:00:00,7.1554,0.387,7.1658578105,7.1554,0.387,7.1658578105,0.0,0.0,0.0,130.68,62.2654,-20.973,65.7027150593,7.1554,0.387,7.1658578105,55.11,-21.36,59.1046673284,133.36,46.6754,-16.973,49.6656389686,7.1554,0.387,7.1658578105,39.52,-17.36,43.1648004745,132.4
2021-05-11 22:30:00,7.1438,0.4036,7.1551919192,7.1438,0.4036,7.1551919192,0.0,0.0,0.0,130.64,60.5938,-20.0264,63.8174372362,7.1438,0.4036,7.1551919192,53.45,-20.43,57.2213893575,133.47,45.4638,-16.3564,48.3165492497,7.1438,0.4036,7.1551919192,38.32,-16.76,41.8248729825,132.4
2021-05-11 23:00:00,7.152,0.40240000000000004,7.1633113684,7.152,0.40240000000000004,7.1633113684,0.0,0.0,0.0,131.06,55.122,-22.8076,59.6541826007,7.152,0.40240000000000004,7.1633113684,47.97,-23.21,53.2900084444,133.91,41.552,-18.0376,45.298164618,7.152,0.40240000000000004,7.1633113684,34.4,-18.44,39.0306751159,132.76
2021-05-11 23:30:00,7.1462,0.4002,7.1573971861,7.1462,0.4002,7.1573971861,0.0,0.0,0.0,130.39,51.5362,-23.9598,56.8335457849,7.1462,0.4002,7.1573971861,44.39,-24.36,50.6347874489,133.2,39.0662,-18.3198,43.1483841468,7.1462,0.4002,7.1573971861,31.92,-18.72,37.0043889289,132.24
2021-05-12 00:00:00,7.14,0.4314,7.1530207577,7.14,0.4314,7.1530207577,0.0,0.0,0.0,130.77,50.27,-23.9686,55.6917111064,7.14,0.4314,7.1530207577,43.13,-24.4,49.5535760566,133.65,38.1,-18.3286,42.2793989782,7.14,0.4314,7.1530207577,30.96,-18.76,36.2002651924,132.71
2021-05-12 00:30:00,7.172,0.3956,7.1829021544,7.172,0.3956,7.1829021544,0.0,0.0,0.0,131.27,47.412,-24.8444,53.5270207966,7.172,0.3956,7.1829021544,40.24,-25.24,47.5006863108,134.11,36.012,-18.8044,40.6259720297,7.172,0.3956,7.1829021544,28.84,-19.2,34.6465813609,133.24
2021-05-12 01:00:00,7.2554,0.4126,7.2671223960999995,7.2554,0.4126,7.2671223960999995,0.0,0.0,0.0,130.93,45.3654,-25.2074,51.8982902601,7.2554,0.4126,7.2671223960999995,38.11,-25.62,45.9211988084,133.78,34.6554,-18.9874,39.5160487387,7.2554,0.4126,7.2671223960999995,27.4,-19.4,33.572607882,132.96
2021-05-12 01:30:00,7.38,0.42560000000000003,7.3922618568,7.38,0.42560000000000003,7.3922618568,0.0,0.0,0.0,130.93,44.94,-25.2544,51.5498624572,7.38,0.42560000000000003,7.3922618568,37.56,-25.68,45.4996263721,133.87,34.3,-19.0544,39.2372292518,7.38,0.42560000000000003,7.3922618568,26.92,-19.48,33.2288549306,133.01
2021-05-12 02:00:00,7.3432,0.402,7.3541954176,7.3432,0.402,7.3541954176,0.0,0.0,0.0,130.93,47.0132,-24.498,53.0131396754,7.3432,0.402,7.3541954176,39.67,-24.9,46.8371529878,133.87,35.7432,-18.678,40.3291957549,7.3432,0.402,7.3541954176,28.4,-19.08,34.2141257378,133.01
2021-05-12 02:30:00,7.263,0.3896,7.273441906,7.263,0.3896,7.273441906,0.0,0.0,0.0,131.04,45.883,-24.8804,52.1946739923,7.263,0.3896,7.273441906,38.62,-25.27,46.1527604808,133.97,34.983,-18.8904,39.7574835869,7.263,0.3896,7.273441906,27.72,-19.28,33.7656156467,133.06
2021-05-12 03:00:00,7.2474,0.42360000000000003,7.2597688476,7.2474,0.42360000000000003,7.2597688476,0.0,0.0,0.0,130.66,45.4274,-24.8764,51.7927016839,7.2474,0.42360000000000003,7.2597688476,38.18,-25.3,45.8017728915,133.67,34.6874,-18.8564,39.4813821911,7.2474,0.42360000000000003,7.2597688476,27.44,-19.28,33.5361297707,132.71
2021-05-12 03:30:00,7.2572,0.3962,7.2680070363,7.2572,0.3962,7.2680070363,0.0,0.0,0.0,131.19,46.0472,-24.4338,52.128257311,7.2572,0.3962,7.2680070363,38.79,-24.83,46.056411063,134.11,35.0972,-18.6438,39.7417252555,7.2572,0.3962,7.2680070363,27.84,-19.04,33.7281366221,133.23
2021-05-12 04:00:00,7.347,0.4186,7.3589153386,7.347,0.4186,7.3589153386,0.0,0.0,0.0,131.6,45.547,-14.8014,47.8916553374,7.347,0.4186,7.3589153386,38.2,-15.22,41.120413422,134.53,35.147,-12.3014,37.237562366,7.347,0.4186,7.3589153386,27.8,-12.72,30.5718563388,133.63
2021-05-12 04:30:00,7.3882,0.4092,7.3995232198,7.3882,0.4092,7.3995232198,0.0,0.0,0.0,131.3,44.3382,-11.8708,45.8998025255,7.3882,0.4092,7.3995232198,36.95,-12.28,38.9371403675,134.88,34.4282,-10.5508,36.0086147454,7.3882,0.4092,7.3995232198,27.04,-10.96,29.1767578733,132.85
2021-05-12 05:00:00,7.3186,0.4076,7.3299415905,7.3186,0.4076,7.3299415905,0.0,0.0,0.0,130.45,45.4086,-10.9424,46.7084261319,7.3186,0.4076,7.3299415905,38.09,-11.35,39.7450701345,134.38,35.0786,-10.2324,36.5405280164,7.3186,0.4076,7.3299415905,27.76,-10.64,29.7292314061,131.86
2021-05-12 05:30:00,7.2634,0.4038,7.2746157287,7.2634,0.4038,7.2746157287,0.0,0.0,0.0,130.79,45.5734,-11.4762,46.996148289,7.2634,0.4038,7.2746157287,38.31,-11.88,40.1097307396,134.66,35.2234,-10.5562,36.7712015849,7.2634,0.4038,7.2746157287,27.96,-10.96,30.0313702651,132.12
2021-05-12 06:00:00,7.4256,0.4176,7.4373331995,7.4256,0.4176,7.4373331995,0.0,0.0,0.0,131.11,47.7656,-10.1424,48.830531649,7.4256,0.4176,7.4373331995,40.34,-10.56,41.6992709768,134.92,36.7456,-9.782399999999999,38.025445022,7.4256,0.4176,7.4373331995,29.32,-10.2,31.0435564973,132.45
2021-05-12 06:30:00,7.7476,0.3956,7.757693286,7.7476,0.3956,7.757693286,0.0,0.0,0.0,131.01,51.1476,-9.3044,51.9870065028,7.7476,0.3956,7.757693286,43.4,-9.7,44.4707769215,134.76,39.2276,-9.2444,40.3021529589,7.7476,0.3956,7.757693286,31.48,-9.64,32.9229403304,132.24
2021-05-12 07:00:00,8.1944,0.30920000000000003,8.2002314601,8.1944,0.30920000000000003,8.2002314601,0.0,0.0,0.0,130.14,56.9444,0.6792,56.9484504091,8.1944,0.30920000000000003,8.2002314601,48.75,0.37,48.7514040823,133.93,42.8744,-10.7308,44.1968804782,8.1944,0.30920000000000003,8.2002314601,34.68,-11.04,36.3948347984,131.31
2021-05-12 07:30:00,8.8524,0.26180000000000003,8.8562703775,8.8524,0.26180000000000003,8.8562703775,0.0,0.0,0.0,130.31,62.7024,29.2018,69.1688953866,8.8524,0.26180000000000003,8.8562703775,53.85,28.94,61.1338376024,133.72,45.1324,-18.6582,48.8370961156,8.8524,0.26180000000000003,8.8562703775,36.28,-18.92,40.9170477918,131.68
2021-05-12 08:00:00,9.8162,0.12760000000000002,9.8170292961,9.8162,0.12760000000000002,9.8170292961,0.0,0.0,0.0,130.73,67.4962,32.3276,74.8385644985,9.8162,0.12760000000000002,9.8170292961,57.68,32.2,66.0592340252,133.62,48.7362,-16.8324,51.5610985162,9.8162,0.12760000000000002,9.8170292961,38.92,-16.96,42.4547759386,133.16
2021-05-12 08:30:00,11.4766,-0.1714,11.4778798356,11.4766,-0.1714,11.4778798356,0.0,0.0,0.0,131.11,64.7466,30.7086,71.6598934239,11.4766,-0.1714,11.4778798356,53.27,30.88,61.5732677385,133.94,47.6366,-17.2514,50.664153615000004,11.4766,-0.1714,11.4778798356,36.16,-17.08,39.9908989646,133.4
2021-05-12 09:00:00,12.7994,-0.3734,12.804845486,12.7994,-0.3734,12.804845486,0.0,0.0,0.0,130.53,64.9994,32.5866,72.7104428533,12.7994,-0.3734,12.804845486,52.2,32.96,61.7349301449,133.15,48.3594,-15.9334,50.9166456468,12.7994,-0.3734,12.804845486,35.56,-15.56,38.815295954,132.9
2021-05-12 09:30:00,14.6768,-0.669,14.6920393152,14.6768,-0.669,14.6920393152,0.0,0.0,0.0,130.53,65.2668,33.641,73.4266440963,14.6768,-0.669,14.6920393152,50.59,34.31,61.1271150963,133.15,49.2368,-15.109,51.5028577386,14.6768,-0.669,14.6920393152,34.56,-14.44,37.4554028145,132.86
2021-05-12 10:00:00,15.1376,-0.6994,15.1537485171,15.1376,-0.6994,15.1537485171,0.0,0.0,0.0,130.4,64.0076,33.4406,72.2166641858,15.1376,-0.6994,15.1537485171,48.87,34.14,59.6138951923,133.24,48.4976,-15.4194,50.8898329936,15.1376,-0.6994,15.1537485171,33.36,-14.72,36.4632417648,132.73
2021-05-12 10:30:00,14.7028,-0.7158,14.7202139074,14.7028,-0.7158,14.7202139074,0.0,0.0,0.0,130.75,62.8628,32.3042,70.677386493,14.7028,-0.7158,14.7202139074,48.16,33.02,58.3926878984,133.49,47.5828,-16.2758,50.2894076469,14.7028,-0.7158,14.7202139074,32.88,-15.56,36.375926105,133.11
2021-05-12 11:00:00,13.612400000000001,-0.6960000000000001,13.6301815747,13.612400000000001,-0.6960000000000001,13.6301815747,0.0,0.0,0.0,130.9,63.2124,31.124,70.4592853339,13.612400000000001,-0.6960000000000001,13.6301815747,49.6,31.82,58.9293848602,133.55,47.4524,-16.496,50.2379167737,13.612400000000001,-0.6960000000000001,13.6301815747,33.84,-15.8,37.3468285133,133.31
2021-05-12 11:30:00,14.5746,-0.8210000000000001,14.5977055101,14.5746,-0.8210000000000001,14.5977055101,0.0,0.0,0.0,130.02,63.9546,32.349,71.6704169247,14.5746,-0.8210000000000001,14.5977055101,49.38,33.17,59.4864127343,132.95,48.4146,-15.781,50.9216403326,14.5746,-0.8210000000000001,14.5977055101,33.84,-14.96,36.9992864796,132.43
2021-05-12 12:00:00,15.1398,-0.778,15.1597766488,15.1398,-0.778,15.1597766488,0.0,0.0,0.0,130.07,63.2098,32.882,71.2509981687,15.1398,-0.778,15.1597766488,48.07,33.66,58.6832216225,132.95,48.2998,-15.578,50.7498252612,15.1398,-0.778,15.1597766488,33.16,-14.8,36.3128847656,132.43
2021-05-12 12:30:00,15.8984,-0.8964000000000001,15.9236508226,15.8984,-0.8964000000000001,15.9236508226,0.0,0.0,0.0,130.48,64.7584,34.2136,73.240841035,15.8984,-0.8964000000000001,15.9236508226,48.86,35.11,60.1665330562,133.62,49.2184,-14.8164,51.4001615515,15.8984,-0.8964000000000001,15.9236508226,33.32,-13.92,36.1107850925,132.8
2021-05-12 13:00:00,16.2758,-0.8926000000000001,16.3002576789,16.2758,-0.8926000000000001,16.3002576789,0.0,0.0,0.0,130.48,63.4558,32.4674,71.2795245242,16.2758,-0.8926000000000001,16.3002576789,47.18,33.36,57.7827136781,133.62,48.2358,-15.6126,50.6995629212,16.2758,-0.8926000000000001,16.3002576789,31.96,-14.72,35.1869293915,132.8
2021-05-12 13:30:00,15.4332,-0.8572000000000001,15.4569872252,15.4332,-0.8572000000000001,15.4569872252,0.0,0.0,0.0,129.74,63.3132,33.1228,71.454049389,15.4332,-0.8572000000000001,15.4569872252,47.88,33.98,58.7123053542,133.11,48.0332,-15.5772,50.4959153009,15.4332,-0.8572000000000001,15.4569872252,32.6,-14.72,35.7692381803,132.08
2021-05-12 14:00:00,15.23,-0.7832,15.2501246631,15.23,-0.7832,15.2501246631,0.0,0.0,0.0,130.52,62.32,32.3468,70.2146556656,15.23,-0.7832,15.2501246631,47.09,33.13,57.5766011501,133.83,47.31,-15.8232,49.885967548400004,15.23,-0.7832,15.2501246631,32.08,-15.04,35.4306082364,132.87
2021-05-12 14:30:00,13.949,-0.5854,13.9612783856,13.949,-0.5854,13.9612783856,0.0,0.0,0.0,130.16,62.509,32.1246,70.2806161481,13.949,-0.5854,13.9612783856,48.56,32.71,58.5492758281,133.63,47.109,-16.2654,49.837948575,13.949,-0.5854,13.9612783856,33.16,-15.68,36.6803489624,132.53
2021-05-12 15:00:00,12.4828,-0.3252,12.4870353119,12.4828,-0.3252,12.4870353119,0.0,0.0,0.0,130.92,62.8928,31.2648,70.2352618766,12.4828,-0.3252,12.4870353119,50.41,31.59,59.4903034116,134.16,46.9628,-16.7252,49.8521503937,12.4828,-0.3252,12.4870353119,34.48,-16.4,38.1815452804,133.32
2021-05-12 15:30:00,11.3392,-0.197,11.3409111468,11.3392,-0.197,11.3409111468,0.0,0.0,0.0,131.31,64.3992,32.193,71.9975430806,11.3392,-0.197,11.3409111468,53.06,32.39,62.1649073031,134.3,47.6592,-16.477,50.4270847228,11.3392,-0.197,11.3409111468,36.32,-16.28,39.8017688049,133.69
2021-05-12 16:00:00,10.329,-0.024,10.3290278826,10.329,-0.024,10.3290278826,0.0,0.0,0.0,131.31,66.359,31.846,73.6049223694,10.329,-0.024,10.3290278826,56.03,31.87,64.4597378214,134.3,48.609,-16.424,51.308699623,10.329,-0.024,10.3290278826,38.28,-16.4,41.645148577,133.69
2021-05-12 16:30:00,9.9252,0.066,9.925419439,9.9252,0.066,9.925419439,0.0,0.0,0.0,130.62,69.5852,32.616,76.8498764803,9.9252,0.066,9.925419439,59.66,32.55,67.9618871133,133.75,50.6052,-16.254,53.151470187,9.9252,0.066,9.925419439,40.68,-16.32,43.8315502806,132.98
2021-05-12 17:00:00,11.948,0.15960000000000002,11.9490659116,11.948,0.15960000000000002,11.9490659116,0.0,0.0,0.0,131.1,71.238,31.3396,77.8268794965,11.948,0.15960000000000002,11.9490659116,59.29,31.18,66.9887789111,134.16,52.068,-17.0404,54.7855077202,11.948,0.15960000000000002,11.9490659116,40.12,-17.2,43.6515108559,133.41
2021-05-12 17:30:00,9.956,0.3356,9.9616546497,9.956,0.3356,9.9616546497,0.0,0.0,0.0,130.76,76.976,33.8556,84.0922483191,9.956,0.3356,9.9616546497,67.02,33.52,74.9351105958,133.76,55.956,-15.2244,57.9901396046,9.956,0.3356,9.9616546497,46.0,-15.56,48.5604118599,132.92
2021-05-12 18:00:00,9.467,0.3684,9.4741652698,9.467,0.3684,9.4741652698,0.0,0.0,0.0,130.76,79.677,35.1684,87.0932872704,9.467,0.3684,9.4741652698,70.21,34.8,78.361241057,133.76,57.587,-14.7116,59.4364681282,9.467,0.3684,9.4741652698,48.12,-15.08,50.4275797555,132.92
2021-05-12 18:30:00,12.363,0.3912,12.3691877842,12.363,0.3912,12.3691877842,0.0,0.0,0.0,131.25,78.593,33.2112,85.3219986547,12.363,0.3912,12.3691877842,66.23,32.82,73.9159340061,134.43,57.323,-15.9688,59.505704789,12.363,0.3912,12.3691877842,44.96,-16.36,47.8440299306,133.37
2021-05-12 19:00:00,9.4466,0.435,9.4566102045,9.4466,0.435,9.4566102045,0.0,0.0,0.0,130.94,79.1066,32.985,85.7080182279,9.4466,0.435,9.4566102045,69.66,32.55,76.8896488482,134.03,57.0866,-15.765,59.2234339139,9.4466,0.435,9.4566102045,47.64,-16.2,50.319077893,133.09
2021-05-12 19:30:00,11.6252,0.48160000000000003,11.635171404,11.6252,0.48160000000000003,11.635171404,0.0,0.0,0.0,130.42,76.3752,32.1916,82.8822676186,11.6252,0.48160000000000003,11.635171404,64.75,31.71,72.0977572467,133.5,55.5052,-16.5984,57.9338770462,11.6252,0.48160000000000003,11.635171404,43.88,-17.08,47.0869493597,132.56
2021-05-12 20:00:00,7.4484,0.4234,7.4604242587,7.4484,0.4234,7.4604242587,0.0,0.0,0.0,130.88,77.5584,32.9134,84.2531738875,7.4484,0.4234,7.4604242587,70.11,32.49,77.2723249294,133.75,55.4084,-15.8966,57.6436699224,7.4484,0.4234,7.4604242587,47.96,-16.32,50.6606750843,133.08
2021-05-12 20:30:00,7.08,0.3768,7.090019622,7.08,0.3768,7.090019622,0.0,0.0,0.0,130.31,76.1,20.4468,78.7989951093,7.08,0.3768,7.090019622,69.02,20.07,71.8788237244,132.86,53.8,-24.2232,59.0017238582,7.08,0.3768,7.090019622,46.72,-24.6,52.800742419,133.04
2021-05-12 21:00:00,7.0594,0.4164,7.0716700517,7.0594,0.4164,7.0716700517,0.0,0.0,0.0,130.31,74.0294,17.6764,76.1104932406,7.0594,0.4164,7.0716700517,66.97,17.26,69.1584304333,132.86,52.3394,-26.0636,58.4698558004,7.0594,0.4164,7.0716700517,45.28,-26.48,52.4544449975,133.04
2021-05-12 21:30:00,6.9804,0.40280000000000005,6.9920120137,6.9804,0.40280000000000005,6.9920120137,0.0,0.0,0.0,131.02,71.3504,16.6328,73.2634261825,6.9804,0.40280000000000005,6.9920120137,64.37,16.23,66.3845599518,133.41,50.4604,-26.5972,57.0408889833,6.9804,0.40280000000000005,6.9920120137,43.48,-27.0,51.1811527811,133.94
2021-05-12 22:00:00,6.9478,0.4122,6.9600167873,6.9478,0.4122,6.9600167873,0.0,0.0,0.0,130.77,68.8778,15.8422,70.6762098141,6.9478,0.4122,6.9600167873,61.93,15.43,63.823270051,133.21,48.6278,-27.1878,55.7121118042,6.9478,0.4122,6.9600167873,41.68,-27.6,49.989822964300004,133.74
2021-05-12 22:30:00,7.0184,0.393,7.0293945372,7.0184,0.393,7.0293945372,0.0,0.0,0.0,130.95,64.5584,14.643,66.1982209698,7.0184,0.393,7.0293945372,57.54,14.25,59.2782767968,133.09,45.6984,-27.967,53.577017942,7.0184,0.393,7.0293945372,38.68,-28.36,47.962818933,133.98
2021-05-12 23:00:00,7.034,0.3886,7.0447261097,7.034,0.3886,7.0447261097,0.0,0.0,0.0,131.09,58.264,-21.0914,61.9640286776,7.034,0.3886,7.0447261097,51.23,-21.48,55.5509072833,133.33,44.114,-16.6114,47.1379211035,7.034,0.3886,7.0447261097,37.08,-17.0,40.7912539645,134.25
2021-05-12 23:30:00,6.9944,0.4082,7.0063013495,6.9944,0.4082,7.0063013495,0.0,0.0,0.0,130.69,53.0944,-23.8318,58.1976803885,6.9944,0.4082,7.0063013495,46.1,-24.24,52.0844276152,134.03,40.5544,-17.9118,44.3338689785,6.9944,0.4082,7.0063013495,33.56,-18.32,38.2347485934,132.51
2021-05-13 00:00:00,7.02,0.40540000000000004,7.0316960372,7.02,0.40540000000000004,7.0316960372,0.0,0.0,0.0,131.56,52.34,-9.3146,53.1623680169,7.02,0.40540000000000004,7.0316960372,45.32,-9.72,46.3506289062,134.64,40.58,-8.7546,41.5136052537,7.02,0.40540000000000004,7.0316960372,33.56,-9.16,34.7876299854,133.51
2021-05-13 00:30:00,7.012,0.37620000000000003,7.0220844797,7.012,0.37620000000000003,7.0220844797,0.0,0.0,0.0,131.03,50.872,-9.3538,51.7247905597,7.012,0.37620000000000003,7.0220844797,43.86,-9.73,44.9263007602,134.58,39.492,-8.8638,40.4744983223,7.012,0.37620000000000003,7.0220844797,32.48,-9.24,33.7687429437,132.29
2021-05-13 01:00:00,7.0256,0.41300000000000003,7.0377286364,7.0256,0.41300000000000003,7.0377286364,0.0,0.0,0.0,131.03,49.5856,-9.677,50.5210456776,7.0256,0.41300000000000003,7.0377286364,42.56,-10.09,43.7397039313,134.58,38.6256,-8.987,39.6573214471,7.0256,0.41300000000000003,7.0377286364,31.6,-9.4,32.9684697855,132.29
2021-05-13 01:30:00,7.0198,0.3962,7.0309719442,7.0198,0.3962,7.0309719442,0.0,0.0,0.0,131.21,50.5298,-9.1638,51.3540253386,7.0198,0.3962,7.0309719442,43.51,-9.56,44.5478809822,133.5,39.2598,-8.6838,40.208708988,7.0198,0.3962,7.0309719442,32.24,-9.08,33.4942383105,132.51
2021-05-13 02:00:00,7.0708,0.4012,7.0821729773,7.0708,0.4012,7.0821729773,0.0,0.0,0.0,131.17,51.3108,-9.3188,52.1501508155,7.0708,0.4012,7.0821729773,44.24,-9.72,45.2952094597,133.42,39.8708,-8.7988,40.8301307135,7.0708,0.4012,7.0821729773,32.8,-9.2,34.0658186457,132.44
2021-05-13 02:30:00,7.0382,0.4136,7.0503421335,7.0382,0.4136,7.0503421335,0.0,0.0,0.0,131.09,49.0082,-11.2364,50.2798205267,7.0382,0.4136,7.0503421335,41.97,-11.65,43.5568984203,133.33,38.3182,-9.9464,39.5880704784,7.0382,0.4136,7.0503421335,31.28,-10.36,32.9509939152,132.36
2021-05-13 03:00:00,7.0248,0.393,7.0357845362,7.0248,0.393,7.0357845362,0.0,0.0,0.0,131.3,50.1148,-10.207,51.1436802356,7.0248,0.393,7.0357845362,43.09,-10.6,44.3746335196,133.33,39.1048,-9.287,40.1924588952,7.0248,0.393,7.0357845362,32.08,-9.68,33.5086376924,132.69
2021-05-13 03:30:00,7.0738,0.43060000000000004,7.0868937342,7.0738,0.43060000000000004,7.0868937342,0.0,0.0,0.0,131.85,50.8638,-9.2594,51.6997353842,7.0738,0.43060000000000004,7.0868937342,43.79,-9.69,44.8493054573,133.81,39.5538,-8.7294,40.5056232985,7.0738,0.43060000000000004,7.0868937342,32.48,-9.16,33.7469406021,133.18
2021-05-13 04:00:00,7.0356,0.4194,7.0480893666,7.0356,0.4194,7.0480893666,0.0,0.0,0.0,132.42,50.0456,-9.3606,50.9134845765,7.0356,0.4194,7.0480893666,43.01,-9.78,44.1079187902,134.19,38.9556,-8.8206,39.9417295034,7.0356,0.4194,7.0480893666,31.92,-9.24,33.2304679474,133.69
2021-05-13 04:30:00,7.0302,0.40640000000000004,7.0419367364,7.0302,0.40640000000000004,7.0419367364,0.0,0.0,0.0,132.31,48.4302,-10.3636,49.526644112,7.0302,0.40640000000000004,7.0419367364,41.4,-10.77,42.7779487587,134.08,37.8302,-9.3536,38.9693965183,7.0302,0.40640000000000004,7.0419367364,30.8,-9.76,32.3094042037,133.58
2021-05-13 05:00:00,7.0606,0.3982,7.0718198224,7.0606,0.3982,7.0718198224,0.0,0.0,0.0,131.47,48.7506,-10.3118,49.8292506426,7.0606,0.3982,7.0718198224,41.69,-10.71,43.0437010491,133.35,38.0206,-9.4018,39.1657997186,7.0606,0.3982,7.0718198224,30.96,-9.8,32.4740142268,132.81
2021-05-13 05:30:00,7.0218,0.41040000000000004,7.0337830077,7.0218,0.41040000000000004,7.0337830077,0.0,0.0,0.0,131.02,49.9818,-9.6196,50.8990867836,7.0218,0.41040000000000004,7.0337830077,42.96,-10.03,44.115331802,133.04,38.9018,-8.9496,39.9179832081,7.0218,0.41040000000000004,7.0337830077,31.88,-9.36,33.22565274,132.34
2021-05-13 06:00:00,7.0716,0.39840000000000003,7.0828136443,7.0716,0.39840000000000003,7.0828136443,0.0,0.0,0.0,130.88,50.0016,-9.531600000000001,50.9019783616,7.0716,0.39840000000000003,7.0828136443,42.93,-9.93,44.0634746701,132.89,38.9516,-8.7216,39.9160800821,7.0716,0.39840000000000003,7.0828136443,31.88,-9.12,33.1588419581,132.15
2021-05-13 06:30:00,7.0886,0.4174,7.1008783062,7.0886,0.4174,7.1008783062,0.0,0.0,0.0,131.51,52.1086,-10.1526,53.0884307615,7.0886,0.4174,7.1008783062,45.02,-10.57,46.2441920678,133.43,40.5286,-8.8626,41.4863001088,7.0886,0.4174,7.1008783062,33.44,-9.28,34.7037750108,132.8
2021-05-13 07:00:00,7.1498,0.44820000000000004,7.1638343979,7.1498,0.44820000000000004,7.1638343979,0.0,0.0,0.0,131.2,56.3298,-8.8918,57.0272783436,7.1498,0.44820000000000004,7.1638343979,49.18,-9.34,50.0590451367,132.73,43.5898,-8.1118,44.3381547122,7.1498,0.44820000000000004,7.1638343979,36.44,-8.56,37.4319008334,132.52
2021-05-13 07:30:00,7.2702,0.41140000000000004,7.2818306764,7.2702,0.41140000000000004,7.2818306764,0.0,0.0,0.0,130.6,63.0102,-6.7286,63.3684413727,7.2702,0.41140000000000004,7.2818306764,55.74,-7.14,56.1954375372,131.92,48.3102,-7.0686,48.8245893992,7.2702,0.41140000000000004,7.2818306764,41.04,-7.48,41.7160880237,131.81
2021-05-13 08:00:00,7.4902,0.25720000000000004,7.4946145918,7.4902,0.25720000000000004,7.4946145918,0.0,0.0,0.0,129.69,67.5102,-13.9528,68.9369837742,7.4902,0.25720000000000004,7.4946145918,60.02,-14.21,61.6792063827,132.83,51.2502,-11.7828,52.5872358646,7.4902,0.25720000000000004,7.4946145918,43.76,-12.04,45.3861124134,130.73
2021-05-13 08:30:00,8.0536,0.2604,8.0578087046,8.0536,0.2604,8.0578087046,0.0,0.0,0.0,130.26,70.2136,-14.6496,71.7255910057,8.0536,0.2604,8.0578087046,62.16,-14.91,63.9231859344,134.29,53.2936,-12.1796,54.6676362862,8.0536,0.2604,8.0578087046,45.24,-12.44,46.9191986291,131.67
2021-05-13 09:00:00,8.2694,0.2646,8.2736321842,8.2694,0.2646,8.2736321842,0.0,0.0,0.0,130.34,71.6094,-13.8854,72.943200516,8.2694,0.2646,8.2736321842,63.34,-14.15,64.9012950564,134.32,54.3894,-11.7354,55.6410500038,8.2694,0.2646,8.2736321842,46.12,-12.0,47.6555809953,131.78
2021-05-13 09:30:00,11.9472,0.0814,11.9474772986,11.9472,0.0814,11.9474772986,0.0,0.0,0.0,130.08,70.2072,-15.0386,71.7997940234,11.9472,0.0814,11.9474772986,58.26,-15.12,60.1900490114,134.18,53.9872,-12.5986,55.4377352153,11.9472,0.0814,11.9474772986,42.04,-12.68,43.9106365247,131.49
2021-05-13 10:00:00,11.1562,-0.020200000000000003,11.1562182876,11.1562,-0.020200000000000003,11.1562182876,0.0,0.0,0.0,130.14,70.0362,-15.0102,71.6266390003,11.1562,-0.020200000000000003,11.1562182876,58.88,-14.99,60.7581640605,134.18,53.9162,-12.4602,55.3372677902,11.1562,-0.020200000000000003,11.1562182876,42.76,-12.44,44.5328103762,131.62
2021-05-13 10:30:00,9.9694,-0.0252,9.9694318494,9.9694,-0.0252,9.9694318494,0.0,0.0,0.0,130.14,71.5094,-13.7052,72.8108975044,9.9694,-0.0252,9.9694318494,61.54,-13.68,63.042160496,134.18,54.6494,-11.6652,55.8805315955,9.9694,-0.0252,9.9694318494,44.68,-11.64,46.1713330975,131.62
2021-05-13 11:00:00,11.3114,-0.22080000000000002,11.3135548171,11.3114,-0.22080000000000002,11.3135548171,0.0,0.0,0.0,129.74,70.7814,-13.7508,72.1047230533,11.3114,-0.22080000000000002,11.3135548171,59.47,-13.53,60.9896860133,133.72,54.5114,-11.7008,55.7530398328,11.3114,-0.22080000000000002,11.3135548171,43.2,-11.48,44.6993333284,131.18
2021-05-13 11:30:00,11.941,-0.26580000000000004,11.9439579135,11.941,-0.26580000000000004,11.9439579135,0.0,0.0,0.0,129.78,70.091,-13.7658,71.4300044144,11.941,-0.26580000000000004,11.9439579135,58.15,-13.5,59.6965032477,133.89,54.141,-11.7458,55.4004665923,11.941,-0.26580000000000004,11.9439579135,42.2,-11.48,43.7336300803,131.23
2021-05-13 12:00:00,11.8864,-0.28700000000000003,11.8898643373,11.8864,-0.28700000000000003,11.8898643373,0.0,0.0,0.0,129.73,70.2864,-13.727,71.6143041156,11.8864,-0.28700000000000003,11.8898643373,58.4,-13.44,59.9265683983,133.61,54.4464,-11.647,55.6782101181,11.8864,-0.28700000000000003,11.8898643373,42.56,-11.36,44.0500079455,131.19
2021-05-13 12:30:00,11.2816,-0.181,11.2830518726,11.2816,-0.181,11.2830518726,0.0,0.0,0.0,129.44,71.8816,-13.361,73.1127946365,11.2816,-0.181,11.2830518726,60.6,-13.18,62.0167106512,133.32,55.4416,-11.501,56.621939313,11.2816,-0.181,11.2830518726,44.16,-11.32,45.587805387,130.9
2021-05-13 13:00:00,9.6532,0.0238,9.6532293394,9.6532,0.0238,9.6532293394,0.0,0.0,0.0,129.67,72.2332,-13.6262,73.5072003866,9.6532,0.0238,9.6532293394,62.58,-13.65,64.0513770344,133.73,55.2532,-11.5762,56.4528521572,9.6532,0.0238,9.6532293394,45.6,-11.6,47.0523113141,131.09
2021-05-13 13:30:00,10.1334,-0.033,10.1334537331,10.1334,-0.033,10.1334537331,0.0,0.0,0.0,130.38,68.0134,-15.773,69.8184080924,10.1334,-0.033,10.1334537331,57.88,-15.74,59.9820139709,134.29,52.3734,-12.913,53.9418075018,10.1334,-0.033,10.1334537331,42.24,-12.88,44.1600724637,131.82
2021-05-13 14:00:00,10.004,-0.0796,10.0043166763,10.004,-0.0796,10.0043166763,0.0,0.0,0.0,130.76,67.874,-15.3096,69.5791903385,10.004,-0.0796,10.0043166763,57.87,-15.23,59.8405364281,134.68,52.244,-12.6396,53.7512327687,10.004,-0.0796,10.0043166763,42.24,-12.56,44.0678023051,132.32
2021-05-13 14:30:00,8.7416,0.1298,8.7425636172,8.7416,0.1298,8.7425636172,0.0,0.0,0.0,130.89,68.8516,-14.3902,70.339325264,8.7416,0.1298,8.7425636172,60.11,-14.52,61.8388429711,134.89,52.5816,-11.9902,53.9313411163,8.7416,0.1298,8.7425636172,43.84,-12.12,45.4845028554,132.44
2021-05-13 15:00:00,8.3862,0.18180000000000002,8.3881703416,8.3862,0.18180000000000002,8.3881703416,0.0,0.0,0.0,130.69,69.1362,-14.1382,70.567009641,8.3862,0.18180000000000002,8.3881703416,60.75,-14.32,62.4149413202,134.76,52.7062,-11.818200000000001,54.0149365424,8.3862,0.18180000000000002,8.3881703416,44.32,-12.0,45.915818625,132.19
2021-05-13 15:30:00,8.0348,0.225,8.0379497411,8.0348,0.225,8.0379497411,0.0,0.0,0.0,130.89,69.7648,-14.085,71.1724282573,8.0348,0.225,8.0379497411,61.73,-14.31,63.3669393296,135.03,53.0348,-11.855,54.3436384137,8.0348,0.225,8.0379497411,45.0,-12.08,46.5932012208,132.39
2021-05-13 16:00:00,7.8174,0.2384,7.8210342871,7.8174,0.2384,7.8210342871,0.0,0.0,0.0,130.89,70.0874,-14.4916,71.5698966698,7.8174,0.2384,7.8210342871,62.27,-14.73,63.988481776,135.0,53.1374,-12.1216,54.5024445811,7.8174,0.2384,7.8210342871,45.32,-12.36,46.9752275141,132.35
2021-05-13 16:30:00,7.9030000000000005,0.2984,7.9086314594000005,7.9030000000000005,0.2984,7.9086314594000005,0.0,0.0,0.0,130.82,72.043,-14.1916,73.4274836799,7.9030000000000005,0.2984,7.9086314594000005,64.14,-14.49,65.7563662317,134.94,54.583,-11.9416,55.8740163185,7.9030000000000005,0.2984,7.9086314594000005,46.68,-12.24,48.2580563222,132.31
2021-05-13 17:00:00,7.9766,0.263,7.9809345668,7.9766,0.263,7.9809345668,0.0,0.0,0.0,130.76,73.5966,-13.767,74.8731582115,7.9766,0.263,7.9809345668,65.62,-14.03,67.1030945635,134.94,55.6166,-11.777,56.8498366274,7.9766,0.263,7.9809345668,47.64,-12.04,49.1378794821,132.22
2021-05-13 17:30:00,8.8972,0.257,8.9009110118,8.8972,0.257,8.9009110118,0.0,0.0,0.0,130.66,74.3772,-14.173,75.7155321505,8.8972,0.257,8.9009110118,65.48,-14.43,67.0511394385,134.85,56.3372,-12.103,57.6225885642,8.8972,0.257,8.9009110118,47.44,-12.36,49.0237003907,132.07
2021-05-13 18:00:00,12.4038,0.3402,12.4084644691,12.4038,0.3402,12.4084644691,0.0,0.0,0.0,130.72,72.9238,-15.479800000000001,74.5486741296,12.4038,0.3402,12.4084644691,60.52,-15.82,62.5535194853,134.75,55.9238,-13.0998,57.4375849639,12.4038,0.3402,12.4084644691,43.52,-13.44,45.5480405726,132.11
2021-05-13 18:30:00,11.8564,0.3982,11.8630849361,11.8564,0.3982,11.8630849361,0.0,0.0,0.0,131.27,74.4964,-14.2518,75.8473955795,11.8564,0.3982,11.8630849361,62.64,-14.65,64.3303357678,135.48,56.7364,-12.4018,58.0760168073,11.8564,0.3982,11.8630849361,44.88,-12.8,46.6696303821,132.71
2021-05-13 19:00:00,11.309,0.4334,11.3173016466,11.309,0.4334,11.3173016466,0.0,0.0,0.0,131.37,73.919,-14.4666,75.3213188716,11.309,0.4334,11.3173016466,62.61,-14.9,64.3585433334,135.89,56.229,-12.5266,57.6074313658,11.309,0.4334,11.3173016466,44.92,-12.96,46.7521978093,132.71
2021-05-13 19:30:00,8.434,0.467,8.4469192609,8.434,0.467,8.4469192609,0.0,0.0,0.0,131.47,74.314,-14.123,75.6440990759,8.434,0.467,8.4469192609,65.88,-14.59,67.4762365578,135.93,56.034,-12.493,57.4097918913,8.434,0.467,8.4469192609,47.6,-12.96,49.3327639607,132.83
2021-05-13 20:00:00,7.14,0.4272,7.1527686835,7.14,0.4272,7.1527686835,0.0,0.0,0.0,131.63,73.68,-14.0028,74.9988053761,7.14,0.4272,7.1527686835,66.54,-14.43,68.0866837201,135.93,55.14,-12.4528,56.5286814621,7.14,0.4272,7.1527686835,48.0,-12.88,49.6980321542,132.95
