Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-13 20:30:00,7.081,0.382,7.0912964259,7.081,0.382,7.0912964259,0.0,0.0,0.0,131.63,71.211,-14.688,72.709998384,7.081,0.382,7.0912964259,64.13,-15.07,65.8768684745,135.89,53.361,-12.898,54.8976750418,7.081,0.382,7.0912964259,46.28,-13.28,48.1476562254,132.91
2021-05-13 21:00:00,6.9704,0.3996,6.9818447648,6.9704,0.3996,6.9818447648,0.0,0.0,0.0,131.79,67.0304,-18.1604,69.4469196748,6.9704,0.3996,6.9818447648,60.06,-18.56,62.8623671206,134.44,50.3304,-15.1204,52.5525989873,6.9704,0.3996,6.9818447648,43.36,-15.52,46.0538814868,133.15
2021-05-13 21:30:00,7.088,0.3798,7.0981682172,7.088,0.3798,7.0981682172,0.0,0.0,0.0,131.67,65.418,-19.2402,68.1887088897,7.088,0.3798,7.0981682172,58.33,-19.62,61.5413137656,133.87,49.168,-15.8202,51.6504690399,7.088,0.3798,7.0981682172,42.08,-16.2,45.0906464802,133.2
2021-05-13 22:00:00,7.134,0.388,7.1445433724,7.134,0.388,7.1445433724,0.0,0.0,0.0,130.82,63.354,-19.572,66.3083139584,7.134,0.388,7.1445433724,56.22,-19.96,59.658109256,132.64,47.734,-15.932,50.3225931367,7.134,0.388,7.1445433724,40.6,-16.32,43.7573125317,132.4
2021-05-13 22:30:00,7.1724,0.40180000000000005,7.1836456622,7.1724,0.40180000000000005,7.1836456622,0.0,0.0,0.0,130.66,60.9124,-19.6182,63.9937047294,7.1724,0.40180000000000005,7.1836456622,53.74,-20.02,57.3479554997,132.53,45.9324,-15.9982,48.6387476504,7.1724,0.40180000000000005,7.1836456622,38.76,-16.4,42.086786525,132.25
2021-05-13 23:00:00,7.2776,0.4092,7.289095033,7.2776,0.4092,7.289095033,0.0,0.0,0.0,130.82,58.4676,-20.4708,61.9476706778,7.2776,0.4092,7.289095033,51.19,-20.88,55.2846316801,132.85,44.1176,-16.5108,47.1059353628,7.2776,0.4092,7.289095033,36.84,-16.92,40.5397582627,132.43
2021-05-13 23:30:00,7.3122,0.3896,7.3225717477,7.3122,0.3896,7.3225717477,0.0,0.0,0.0,131.38,55.6222,-21.0804,59.4828748212,7.3122,0.3896,7.3225717477,48.31,-21.47,52.8660287898,133.4,42.1122,-16.5304,45.2403748106,7.3122,0.3896,7.3225717477,34.8,-16.92,38.6953020404,133.05
2021-05-14 00:00:00,7.2896,0.401,7.3006211489,7.2896,0.401,7.3006211489,0.0,0.0,0.0,131.71,53.2196,-20.689,57.0995669437,7.2896,0.401,7.3006211489,45.93,-21.09,50.540607436,133.79,40.3696,-16.199,43.4984161224,7.2896,0.401,7.3006211489,33.08,-16.6,37.0114360705,133.49
2021-05-14 00:30:00,7.331,0.4012,7.3419699291,7.331,0.4012,7.3419699291,0.0,0.0,0.0,132.09,50.861,-8.5188,51.5694800676,7.331,0.4012,7.3419699291,43.53,-8.92,44.434528241,134.31,39.211,-8.4788,40.117235329,7.331,0.4012,7.3419699291,31.88,-8.88,33.0936368506,133.89
2021-05-14 01:00:00,7.3094,0.4036,7.3205342237,7.3094,0.4036,7.3205342237,0.0,0.0,0.0,132.5,49.4794,-8.7264,50.2430202249,7.3094,0.4036,7.3205342237,42.17,-9.13,43.1470253899,135.44,38.1894,-8.5964,39.1449660278,7.3094,0.4036,7.3205342237,30.88,-9.0,32.1648006367,133.69
2021-05-14 01:30:00,7.3068,0.39480000000000004,7.317458116,7.3068,0.39480000000000004,7.317458116,0.0,0.0,0.0,131.97,49.4868,-8.4352,50.2005574997,7.3068,0.39480000000000004,7.317458116,42.18,-8.83,43.0943302535,135.14,38.2268,-8.4052,39.1399492243,7.3068,0.39480000000000004,7.317458116,30.92,-8.8,32.1478832896,133.16
2021-05-14 02:00:00,7.353,0.4146,7.3646793657,7.353,0.4146,7.3646793657,0.0,0.0,0.0,131.97,50.133,-8.2154,50.8016779857,7.353,0.4146,7.3646793657,42.78,-8.63,43.6417838774,135.14,38.673,-8.2654,39.5464001669,7.353,0.4146,7.3646793657,31.32,-8.68,32.5005353802,133.16
2021-05-14 02:30:00,7.3652,0.4186,7.3770859423,7.3652,0.4186,7.3770859423,0.0,0.0,0.0,131.64,48.0552,-9.8114,49.0465678412,7.3652,0.4186,7.3770859423,40.69,-10.23,41.9562748585,134.89,37.2452,-9.2214,38.3697685815,7.3652,0.4186,7.3770859423,29.88,-9.64,31.3965603212,132.84
2021-05-14 03:00:00,7.2546,0.42,7.2667476329,7.2546,0.42,7.2667476329,0.0,0.0,0.0,131.92,48.5846,-8.81,49.3769121874,7.2546,0.42,7.2667476329,41.33,-9.23,42.348102673,135.09,37.6546,-8.62,38.628659065,7.2546,0.42,7.2667476329,30.4,-9.04,31.7156365221,133.21
2021-05-14 03:30:00,7.3054,0.4138,7.3171100579,7.3054,0.4138,7.3171100579,0.0,0.0,0.0,132.29,47.7054,-9.2462,48.5931826865,7.3054,0.4138,7.3171100579,40.4,-9.66,41.5388444712,135.49,36.9854,-8.8662,38.0332659076,7.3054,0.4138,7.3171100579,29.68,-9.28,31.0969580506,133.53
2021-05-14 04:00:00,7.3402,0.4012,7.3511562002,7.3402,0.4012,7.3511562002,0.0,0.0,0.0,132.36,47.2302,-9.0288,48.0854554047,7.3402,0.4012,7.3511562002,39.89,-9.43,40.9894742586,135.49,36.6202,-8.7588,37.6530958286,7.3402,0.4012,7.3511562002,29.28,-9.16,30.6793741788,133.62
2021-05-14 04:30:00,7.2658000000000005,0.41140000000000004,7.2774377084,7.2658000000000005,0.41140000000000004,7.2774377084,0.0,0.0,0.0,131.59,46.8558,-9.2986,47.7695505066,7.2658000000000005,0.41140000000000004,7.2774377084,39.59,-9.71,40.7633683593,134.82,36.3858,-8.9086,37.4605071455,7.2658000000000005,0.41140000000000004,7.2774377084,29.12,-9.32,30.575100981,132.85
2021-05-14 05:00:00,7.2914,0.4182,7.3033831339,7.2914,0.4182,7.3033831339,0.0,0.0,0.0,132.07,47.3814,-8.3618,48.1135819203,7.2914,0.4182,7.3033831339,40.09,-8.78,41.0401815298,135.19,36.7314,-8.3018,37.657876058,7.2914,0.4182,7.3033831339,29.44,-8.72,30.7042668045,133.34
2021-05-14 05:30:00,7.321,0.4096,7.3324493288,7.321,0.4096,7.3324493288,0.0,0.0,0.0,131.53,47.321,-8.4904,48.0766464425,7.321,0.4096,7.3324493288,40.0,-8.9,40.9781649174,134.77,36.641,-8.3904,37.5893827185,7.321,0.4096,7.3324493288,29.32,-8.8,30.6121283154,132.77
2021-05-14 06:00:00,7.5126,0.41960000000000003,7.5243088001,7.5126,0.41960000000000003,7.5243088001,0.0,0.0,0.0,131.53,48.5826,-7.6604,49.1828298385,7.5126,0.41960000000000003,7.5243088001,41.07,-8.08,41.8572729642,134.77,37.5926,-8.0204,38.4386575067,7.5126,0.41960000000000003,7.5243088001,30.08,-8.44,31.2416388815,132.77
2021-05-14 06:30:00,7.9556000000000004,0.3398,7.962853471,7.9556000000000004,0.3398,7.962853471,0.0,0.0,0.0,131.18,49.8256,-8.0102,50.4653714878,7.9556000000000004,0.3398,7.962853471,41.87,-8.35,42.6944891057,134.43,38.6356,-8.5002,39.5596130846,7.9556000000000004,0.3398,7.962853471,30.68,-8.84,31.928169380699998,132.34
2021-05-14 07:00:00,7.9828,0.3266,7.9894782934,7.9828,0.3266,7.9894782934,0.0,0.0,0.0,130.91,52.8628,-7.4034,53.3787032008,7.9828,0.3266,7.9894782934,44.88,-7.73,45.5408311299,134.05,40.9428,-7.7934,41.6779312754,7.9828,0.3266,7.9894782934,32.96,-8.12,33.9454857087,132.03
2021-05-14 07:30:00,8.4362,0.28,8.4408453629,8.4362,0.28,8.4408453629,0.0,0.0,0.0,130.01,59.1162,-12.82,60.4903091614,8.4362,0.28,8.4408453629,50.68,-13.1,52.3457008741,133.1,45.1562,-11.28,46.5437514436,8.4362,0.28,8.4408453629,36.72,-11.56,38.4966492048,131.12
2021-05-14 08:00:00,9.5886,0.1506,9.5897826002,9.5886,0.1506,9.5897826002,0.0,0.0,0.0,129.78,62.5486,-22.4694,66.4620289964,9.5886,0.1506,9.5897826002,52.96,-22.62,57.5884189747,132.26,47.3086,-17.6894,50.5076084003,9.5886,0.1506,9.5897826002,37.72,-17.84,41.7260590039,131.12
2021-05-14 08:30:00,10.1284,0.08020000000000001,10.12871752,10.1284,0.08020000000000001,10.12871752,0.0,0.0,0.0,130.27,64.7484,-21.0698,68.0903207115,10.1284,0.08020000000000001,10.12871752,54.62,-21.15,58.5718951375,131.92,49.1284,-16.7998,51.9214114465,10.1284,0.08020000000000001,10.12871752,39.0,-16.88,42.4962868966,132.07
2021-05-14 09:00:00,10.3306,0.0366,10.3306648344,10.3306,0.0366,10.3306648344,0.0,0.0,0.0,130.45,66.0106,-20.5234,69.1274855605,10.3306,0.0366,10.3306648344,55.68,-20.56,59.3546628328,132.25,50.1706,-16.3634,52.7716776682,10.3306,0.0366,10.3306648344,39.84,-16.4,43.0834724691,132.19
2021-05-14 09:30:00,14.2912,-0.089,14.2914771259,14.2912,-0.089,14.2914771259,0.0,0.0,0.0,130.13,65.1712,-21.239,68.5447330613,14.2912,-0.089,14.2914771259,50.88,-21.15,55.1007885606,131.72,50.3712,-16.889,53.1271692304,14.2912,-0.089,14.2914771259,36.08,-16.8,39.7995778872,131.9
2021-05-14 10:00:00,15.0444,-0.25120000000000003,15.0464970275,15.0444,-0.25120000000000003,15.0464970275,0.0,0.0,0.0,130.13,64.1344,-21.2812,67.5730030175,15.0444,-0.25120000000000003,15.0464970275,49.09,-21.03,53.4049529538,131.72,49.9244,-16.8512,52.6916374466,15.0444,-0.25120000000000003,15.0464970275,34.88,-16.6,38.6286732881,131.9
2021-05-14 10:30:00,16.814,-0.4672,16.8204896433,16.814,-0.4672,16.8204896433,0.0,0.0,0.0,130.18,62.984,-20.9972,66.3917665365,16.814,-0.4672,16.8204896433,46.17,-20.53,50.5287027342,131.9,49.374,-16.7872,52.1498030662,16.814,-0.4672,16.8204896433,32.56,-16.32,36.4210927898,131.93
2021-05-14 11:00:00,18.3434,-0.7446,18.358506276900002,18.3434,-0.7446,18.358506276900002,0.0,0.0,0.0,130.18,61.9234,-21.1846,65.4468849123,18.3434,-0.7446,18.358506276900002,43.58,-20.44,48.1353300602,131.9,49.1434,-16.584600000000002,51.8663929797,18.3434,-0.7446,18.358506276900002,30.8,-15.84,34.6344568313,131.93
2021-05-14 11:30:00,18.1976,-0.6798000000000001,18.2102930729,18.1976,-0.6798000000000001,18.2102930729,0.0,0.0,0.0,130.23,62.0976,-20.7798,65.482150345,18.1976,-0.6798000000000001,18.2102930729,43.9,-20.1,48.2827091203,131.96,49.1176,-16.1598,51.7076180635,18.1976,-0.6798000000000001,18.2102930729,30.92,-15.48,34.5785598312,132.05
2021-05-14 12:00:00,19.036,-0.8724000000000001,19.0559801049,19.036,-0.8724000000000001,19.0559801049,0.0,0.0,0.0,130.05,58.696,-22.7224,62.9406695052,19.036,-0.8724000000000001,19.0559801049,39.66,-21.85,45.2806592266,131.79,47.276,-17.2324,50.3187418937,19.036,-0.8724000000000001,19.0559801049,28.24,-16.36,32.6365929594,131.87
2021-05-14 12:30:00,18.7272,-0.8744000000000001,18.7476023854,18.7272,-0.8744000000000001,18.7476023854,0.0,0.0,0.0,130.26,58.8072,-23.0244,63.1538578964,18.7272,-0.8744000000000001,18.7476023854,40.08,-22.15,45.7933281167,131.83,47.2472,-17.3944,50.3474235607,18.7272,-0.8744000000000001,18.7476023854,28.52,-16.52,32.959077657,132.18
2021-05-14 13:00:00,19.5216,-1.0048,19.5474420219,19.5216,-1.0048,19.5474420219,0.0,0.0,0.0,130.52,57.2016,-23.3448,61.7818964552,19.5216,-1.0048,19.5474420219,37.68,-22.34,43.8047714296,132.02,46.4016,-17.6448,49.6432014439,19.5216,-1.0048,19.5474420219,26.88,-16.64,31.6136679302,132.45
2021-05-14 13:30:00,20.9368,-1.267,20.9751015073,20.9368,-1.267,20.9751015073,0.0,0.0,0.0,131.18,54.8668,-24.097,59.9252129845,20.9368,-1.267,20.9751015073,33.93,-22.83,40.8956452449,132.72,45.2168,-18.187,48.7373160037,20.9368,-1.267,20.9751015073,24.28,-16.92,29.5939993918,133.16
2021-05-14 14:00:00,21.4722,-1.3262,21.5131164474,21.4722,-1.3262,21.5131164474,0.0,0.0,0.0,131.18,53.1622,-24.2162,58.4178384681,21.4722,-1.3262,21.5131164474,31.69,-22.89,39.0923035903,132.72,44.0722,-18.3662,47.7459539153,21.4722,-1.3262,21.5131164474,22.6,-17.04,28.304091577,133.16
2021-05-14 14:30:00,20.301,-1.0936,20.3304343771,20.301,-1.0936,20.3304343771,0.0,0.0,0.0,131.04,53.711,-24.4936,59.0322620434,20.301,-1.0936,20.3304343771,33.41,-23.4,40.789558713,132.63,43.941,-18.6536,47.7364459712,20.301,-1.0936,20.3304343771,23.64,-17.56,29.4483140434,133.02
2021-05-14 15:00:00,18.3296,-0.7964,18.3468931735,18.3296,-0.7964,18.3468931735,0.0,0.0,0.0,131.42,55.3696,-24.2964,60.46575607,18.3296,-0.7964,18.3468931735,37.04,-23.5,43.865836365,132.84,44.5696,-18.636400000000002,48.3090534902,18.3296,-0.7964,18.3468931735,26.24,-17.84,31.7301623065,133.41
2021-05-14 15:30:00,16.8688,-0.559,16.8780595579,16.8688,-0.559,16.8780595579,0.0,0.0,0.0,131.49,57.2788,-23.379,61.8662959166,16.8688,-0.559,16.8780595579,40.41,-22.82,46.4081943195,132.84,45.5888,-18.039,49.0279941099,16.8688,-0.559,16.8780595579,28.72,-17.48,33.6212551818,133.45
2021-05-14 16:00:00,13.2194,-0.014400000000000001,13.219407843,13.2194,-0.014400000000000001,13.219407843,0.0,0.0,0.0,131.65,60.3794,-23.7844,64.8950662818,13.2194,-0.014400000000000001,13.219407843,47.16,-23.77,52.8117269174,133.08,46.8994,-18.3744,50.3703513559,13.2194,-0.014400000000000001,13.219407843,33.68,-18.36,38.3592492106,133.57
2021-05-14 16:30:00,11.8308,0.2056,11.8325863614,11.8308,0.2056,11.8325863614,0.0,0.0,0.0,131.52,63.4308,-23.5444,67.6594794541,11.8308,0.2056,11.8325863614,51.6,-23.75,56.8033669777,133.04,48.7908,-18.3944,52.1430351629,11.8308,0.2056,11.8325863614,36.96,-18.6,41.3763410659,133.37
2021-05-14 17:00:00,11.6254,0.2692,11.6285164058,11.6254,0.2692,11.6285164058,0.0,0.0,0.0,131.52,66.5954,-22.8008,70.3905091742,11.6254,0.2692,11.6285164058,54.97,-23.07,59.6148119178,133.04,50.9854,-17.9308,54.0465040664,11.6254,0.2692,11.6285164058,39.36,-18.2,43.3641510928,133.37
2021-05-14 17:30:00,10.4486,0.4358,10.4576844282,10.4486,0.4358,10.4576844282,0.0,0.0,0.0,131.56,70.3586,-21.4342,73.5510538578,10.4486,0.4358,10.4576844282,59.91,-21.87,63.7769942848,133.11,53.5686,-16.9642,56.190559595,10.4486,0.4358,10.4576844282,43.12,-17.4,46.4983268516,133.37
2021-05-14 18:00:00,9.1092,0.4128,9.118548595,9.1092,0.4128,9.118548595,0.0,0.0,0.0,131.2,72.6692,-20.4572,75.4937723291,9.1092,0.4128,9.118548595,63.56,-20.87,66.898658432,132.81,54.9892,-16.3472,57.3676133762,9.1092,0.4128,9.118548595,45.88,-16.76,48.8453887281,132.92
2021-05-14 18:30:00,9.4862,0.3672,9.4933042867,9.4862,0.3672,9.4933042867,0.0,0.0,0.0,131.58,72.3662,-20.3628,75.1765290917,9.4862,0.3672,9.4933042867,62.88,-20.73,66.2089669154,133.17,54.8062,-16.3528,57.1938250712,9.4862,0.3672,9.4933042867,45.32,-16.72,48.3059085413,133.27
2021-05-14 19:00:00,8.8232,0.4738,8.8359122155,8.8232,0.4738,8.8359122155,0.0,0.0,0.0,131.25,70.4632,-22.2262,73.8854960102,8.8232,0.4738,8.8359122155,61.64,-22.7,65.6869819675,132.96,53.3032,-17.3262,56.048446336,8.8232,0.4738,8.8359122155,44.48,-17.8,47.9093978255,132.89
2021-05-14 19:30:00,8.5522,0.47840000000000005,8.5655701153,8.5522,0.47840000000000005,8.5655701153,0.0,0.0,0.0,131.38,69.1922,-23.4116,73.0456265316,8.5522,0.47840000000000005,8.5655701153,60.64,-23.89,65.1762356998,132.88,52.2322,-18.0416,55.2603116839,8.5522,0.47840000000000005,8.5655701153,43.68,-18.52,47.443996459,133.11
2021-05-14 20:00:00,7.2208,0.40140000000000003,7.2319481884,7.2208,0.40140000000000003,7.2319481884,0.0,0.0,0.0,131.31,67.9508,-23.8186,72.0044229655,7.2208,0.40140000000000003,7.2319481884,60.73,-24.22,65.3815057948,132.82,51.0208,-18.3186,54.2097144302,7.2208,0.40140000000000003,7.2319481884,43.8,-18.72,47.6327450395,133.11
2021-05-14 20:30:00,7.058,0.3754,7.0679763129,7.058,0.3754,7.0679763129,0.0,0.0,0.0,131.78,65.718,-24.5946,70.1694368879,7.058,0.3754,7.0679763129,58.66,-24.97,63.7534038307,133.53,49.378,-18.7446,52.816161477,7.058,0.3754,7.0679763129,42.32,-19.12,46.4387424464,133.65
2021-05-14 21:00:00,7.0702,0.4202,7.0826757712,7.0702,0.4202,7.0826757712,0.0,0.0,0.0,131.78,64.2102,-23.5698,68.3994536241,7.0702,0.4202,7.0826757712,57.14,-23.99,61.9717653452,133.53,48.3502,-18.0198,51.598982859,7.0702,0.4202,7.0826757712,41.28,-18.44,45.2114144879,133.65
2021-05-14 21:30:00,7.067,0.3834,7.0773924972,7.067,0.3834,7.0773924972,0.0,0.0,0.0,131.78,64.187,-11.906600000000001,65.2819890365,7.067,0.3834,7.0773924972,57.12,-12.29,58.4272068475,133.67,48.707,-10.5366,49.8336411329,7.067,0.3834,7.0773924972,41.64,-10.92,43.0480661587,133.6
2021-05-14 22:00:00,7.0278,0.3914,7.0386907021,7.0278,0.3914,7.0386907021,0.0,0.0,0.0,131.26,62.9078,-11.6486,63.9771926768,7.0278,0.3914,7.0386907021,55.88,-12.04,57.1623652415,134.05,47.7878,-10.3686,48.8997105799,7.0278,0.3914,7.0386907021,40.76,-10.76,42.1563186249,132.54
2021-05-14 22:30:00,7.1092,0.39440000000000003,7.1201317404,7.1092,0.39440000000000003,7.1201317404,0.0,0.0,0.0,131.13,60.2392,-11.8056,61.3851236702,7.1092,0.39440000000000003,7.1201317404,53.13,-12.2,54.5127223683,133.93,45.8292,-10.6856,47.0584489757,7.1092,0.39440000000000003,7.1201317404,38.72,-11.08,40.2741207229,132.41
2021-05-14 23:00:00,7.1398,0.39780000000000004,7.1508732949,7.1398,0.39780000000000004,7.1508732949,0.0,0.0,0.0,129.96,57.0898,-12.9322,58.5362029934,7.1398,0.39780000000000004,7.1508732949,49.95,-13.33,51.698079268,132.61,43.6198,-11.2022,45.0352776929,7.1398,0.39780000000000004,7.1508732949,36.48,-11.6,38.2798955066,131.22
2021-05-14 23:30:00,7.1296,0.395,7.1405336747,7.1296,0.395,7.1405336747,0.0,0.0,0.0,130.65,55.0396,-13.025,56.5597753988,7.1296,0.395,7.1405336747,47.91,-13.42,49.754040037,133.29,42.1696,-11.285,43.6534808367,7.1296,0.395,7.1405336747,35.04,-11.68,36.9354030708,132.04
2021-05-15 00:00:00,7.1174,0.41500000000000004,7.1294886044,7.1174,0.41500000000000004,7.1294886044,0.0,0.0,0.0,130.65,52.3874,-13.725,54.1554734423,7.1174,0.41500000000000004,7.1294886044,45.27,-14.14,47.4269174626,133.29,40.2374,-11.665,41.8941593037,7.1174,0.41500000000000004,7.1294886044,33.12,-12.08,35.2542309518,132.04
2021-05-15 00:30:00,7.1118,0.38680000000000003,7.1223109648,7.1118,0.38680000000000003,7.1223109648,0.0,0.0,0.0,130.15,49.7318,-14.7932,51.8853611097,7.1118,0.38680000000000003,7.1223109648,42.62,-15.18,45.2426436009,132.8,38.3518,-12.2932,40.2738541672,7.1118,0.38680000000000003,7.1223109648,31.24,-12.68,33.7152784357,131.6
2021-05-15 01:00:00,7.1248,0.38720000000000004,7.1353135095999995,7.1248,0.38720000000000004,7.1353135095999995,0.0,0.0,0.0,130.54,48.7948,-14.2028,50.8197996344,7.1248,0.38720000000000004,7.1353135095999995,41.67,-14.59,44.1503907117,133.07,37.7248,-11.9328,39.5670601748,7.1248,0.38720000000000004,7.1353135095999995,30.6,-12.32,32.9870035014,132.05
2021-05-15 01:30:00,7.0336,0.3834,7.0440417744,7.0336,0.3834,7.0440417744,0.0,0.0,0.0,130.54,48.8136,-14.3966,50.8923337696,7.0336,0.3834,7.0440417744,41.78,-14.78,44.3172291553,133.16,37.6736,-12.0566,39.5558053959,7.0336,0.3834,7.0440417744,30.64,-12.44,33.0690671172,132.05
2021-05-15 02:00:00,7.0052,0.40440000000000004,7.0168630028,7.0052,0.40440000000000004,7.0168630028,0.0,0.0,0.0,130.81,49.1752,-14.0756,51.1500030342,7.0052,0.40440000000000004,7.0168630028,42.17,-14.48,44.5867614881,133.39,37.9652,-11.8356,39.7672960911,7.0052,0.40440000000000004,7.0168630028,30.96,-12.24,33.2917287025,132.32
2021-05-15 02:30:00,7.099,0.41140000000000004,7.1109106984,7.099,0.41140000000000004,7.1109106984,0.0,0.0,0.0,130.52,47.979,-14.8986,50.2389562288,7.099,0.41140000000000004,7.1109106984,40.88,-15.31,43.6528406865,133.19,37.139,-12.3486,39.1381302946,7.099,0.41140000000000004,7.1109106984,30.04,-12.76,32.6376959971,132.02
2021-05-15 03:00:00,7.0986,0.40940000000000004,7.1103959327,7.0986,0.40940000000000004,7.1103959327,0.0,0.0,0.0,130.86,46.8186,-15.4006,49.2865071426,7.0986,0.40940000000000004,7.1103959327,39.72,-15.81,42.750842097,133.38,36.3786,-12.6706,38.5220280141,7.0986,0.40940000000000004,7.1103959327,29.28,-13.08,32.068751145,132.4
2021-05-15 03:30:00,7.0832,0.41140000000000004,7.0951372221,7.0832,0.41140000000000004,7.0951372221,0.0,0.0,0.0,130.71,46.4332,-15.3186,48.8948010345,7.0832,0.41140000000000004,7.0951372221,39.35,-15.73,42.3775341425,133.27,36.0432,-12.7086,38.218068766,7.0832,0.41140000000000004,7.0951372221,28.96,-13.12,31.7933326344,132.28
2021-05-15 04:00:00,7.07,0.40240000000000004,7.0814423503,7.07,0.40240000000000004,7.0814423503,0.0,0.0,0.0,131.31,46.17,-15.2476,48.6226100262,7.07,0.40240000000000004,7.0814423503,39.1,-15.65,42.115703722,133.79,35.95,-12.7576,38.1465445062,7.07,0.40240000000000004,7.0814423503,28.88,-13.16,31.7370446009,132.89
2021-05-15 04:30:00,7.0798,0.4022,7.0912151906,7.0798,0.4022,7.0912151906,0.0,0.0,0.0,131.45,46.3798,-14.8578,48.7015407239,7.0798,0.4022,7.0912151906,39.3,-15.26,42.1587191456,133.86,36.0798,-12.4778,38.1765302363,7.0798,0.4022,7.0912151906,29.0,-12.88,31.7315993924,133.01
2021-05-15 05:00:00,7.1026,0.40740000000000004,7.1142744901,7.1026,0.40740000000000004,7.1142744901,0.0,0.0,0.0,131.45,46.0826,-15.1926,48.5223774925,7.1026,0.40740000000000004,7.1142744901,38.98,-15.6,41.9857166189,133.86,35.8226,-12.7526,38.0248271202,7.1026,0.40740000000000004,7.1142744901,28.72,-13.16,31.5915178489,132.98
2021-05-15 05:30:00,7.0918,0.3904,7.1025375325,7.0918,0.3904,7.1025375325,0.0,0.0,0.0,131.38,46.8318,-15.1496,49.2212136319,7.0918,0.3904,7.1025375325,39.74,-15.54,42.6703550489,133.76,36.2918,-12.7296,38.4595562039,7.0918,0.3904,7.1025375325,29.2,-13.12,32.0120977132,132.94
2021-05-15 06:00:00,7.1094,0.39740000000000003,7.1204982354,7.1094,0.39740000000000003,7.1204982354,0.0,0.0,0.0,131.31,47.3494,-14.9926,49.6663239542,7.1094,0.39740000000000003,7.1204982354,40.24,-15.39,43.0825916119,133.64,36.6294,-12.6826,38.7628854334,7.1094,0.39740000000000003,7.1204982354,29.52,-13.08,32.2880287413,132.86
2021-05-15 06:30:00,7.2584,0.395,7.2691399464,7.2584,0.395,7.2691399464,0.0,0.0,0.0,131.4,47.5584,-15.245,49.9420808093,7.2584,0.395,7.2691399464,40.3,-15.64,43.2284582191,133.72,36.9384,-12.725,39.0687985426,7.2584,0.395,7.2691399464,29.68,-13.12,32.4505285011,132.92
2021-05-15 07:00:00,7.3722,0.36860000000000004,7.3814089983,7.3722,0.36860000000000004,7.3814089983,0.0,0.0,0.0,130.78,49.2222,-14.8614,51.4167889196,7.3722,0.36860000000000004,7.3814089983,41.85,-15.23,44.5351030088,133.11,38.1722,-12.3914,40.1330742256,7.3722,0.36860000000000004,7.3814089983,30.8,-12.76,33.3385302615,132.29
2021-05-15 07:30:00,7.3454,0.4184,7.3573065534,7.3454,0.4184,7.3573065534,0.0,0.0,0.0,131.39,52.2254,-14.2016,54.1218795657,7.3454,0.4184,7.3573065534,44.88,-14.62,47.2012584578,133.75,40.3854,-11.6616,42.0353832827,7.3454,0.4184,7.3573065534,33.04,-12.08,35.1790846953,132.88
2021-05-15 08:00:00,7.5034,0.389,7.5134767292,7.5034,0.389,7.5134767292,0.0,0.0,0.0,130.9,55.5234,-12.701,56.9575574315,7.5034,0.389,7.5134767292,48.02,-13.09,49.7721659163,133.31,42.8234,-10.850999999999999,44.1767788387,7.5034,0.389,7.5134767292,35.32,-11.24,37.0653476984,132.36
2021-05-15 08:30:00,7.6106,0.3508,7.6186805288,7.6106,0.3508,7.6186805288,0.0,0.0,0.0,130.47,59.2306,-5.8792,59.521668063,7.6106,0.3508,7.6186805288,51.62,-6.23,51.9945891416,132.92,44.9706,-12.0892,46.5671946868,7.6106,0.3508,7.6186805288,37.36,-12.44,39.3766834561,131.86
2021-05-15 09:00:00,8.3852,0.2336,8.3884532543,8.3852,0.2336,8.3884532543,0.0,0.0,0.0,129.71,63.0852,23.8436,67.4407867688,8.3852,0.2336,8.3884532543,54.7,23.61,59.5778658564,131.98,45.5852,-21.8464,50.5497344404,8.3852,0.2336,8.3884532543,37.2,-22.08,43.2592926433,131.2
2021-05-15 09:30:00,9.7124,0.0604,9.7125878076,9.7124,0.0604,9.7125878076,0.0,0.0,0.0,130.85,65.2424,24.5704,69.7156748079,9.7124,0.0604,9.7125878076,55.53,24.51,60.6986078918,132.13,47.4324,-21.0596,51.8973922459,9.7124,0.0604,9.7125878076,37.72,-21.12,43.2302301636,133.49
2021-05-15 10:00:00,11.8448,-0.2566,11.8475791029,11.8448,-0.2566,11.8475791029,0.0,0.0,0.0,130.24,65.6148,25.4334,70.3715838574,11.8448,-0.2566,11.8475791029,53.77,25.69,59.5918534701,131.36,48.2848,-20.4966,52.455052403,11.8448,-0.2566,11.8475791029,36.44,-20.24,41.68370425,132.79
2021-05-15 10:30:00,12.2636,-0.2896,12.2670189174,12.2636,-0.2896,12.2670189174,0.0,0.0,0.0,130.24,64.2336,23.7204,68.4734455473,12.2636,-0.2896,12.2670189174,51.97,24.01,57.2482401476,132.23,47.6636,-21.4896,52.2840479795,12.2636,-0.2896,12.2670189174,35.4,-21.2,41.2625738412,132.74
2021-05-15 11:00:00,14.4794,-0.6924,14.4959457132,14.4794,-0.6924,14.4959457132,0.0,0.0,0.0,130.14,61.5794,23.5376,65.9245107537,14.4794,-0.6924,14.4959457132,47.1,24.23,52.9669982159,133.46,46.4794,-21.5324,51.2247876923,14.4794,-0.6924,14.4959457132,32.0,-20.84,38.187767675,132.74
2021-05-15 11:30:00,15.6714,-0.8748,15.695797303700001,15.6714,-0.8748,15.695797303700001,0.0,0.0,0.0,130.39,60.3114,23.7352,64.8137692855,15.6714,-0.8748,15.695797303700001,44.64,24.61,50.9743239288,133.46,45.9914,-21.4748,50.7580132491,15.6714,-0.8748,15.695797303700001,30.32,-20.6,36.656000873,133.05
2021-05-15 12:00:00,12.6586,-0.33680000000000004,12.6630797281,12.6586,-0.33680000000000004,12.6630797281,0.0,0.0,0.0,130.39,63.1486,23.6132,67.4190544001,12.6586,-0.33680000000000004,12.6630797281,50.49,23.95,55.8823997337,133.46,46.8986,-21.6568,51.6574841451,12.6586,-0.33680000000000004,12.6630797281,34.24,-21.32,40.3350963802,133.05
2021-05-15 12:30:00,14.2374,-0.6196,14.250875865,14.2374,-0.6196,14.250875865,0.0,0.0,0.0,130.49,63.6174,24.3504,68.1183937195,14.2374,-0.6196,14.250875865,49.38,24.97,55.3343049111,133.65,47.8774,-21.1796,52.3528498453,14.2374,-0.6196,14.250875865,33.64,-20.56,39.425413124,133.15
2021-05-15 13:00:00,17.1452,-1.0514000000000001,17.1774074004,17.1452,-1.0514000000000001,17.1774074004,0.0,0.0,0.0,130.42,59.9852,24.1386,64.6598502086,17.1452,-1.0514000000000001,17.1774074004,42.84,25.19,49.6970995129,133.65,46.0652,-21.3714,50.7812897532,17.1452,-1.0514000000000001,17.1774074004,28.92,-20.32,35.3449968171,133.05
2021-05-15 13:30:00,16.6032,-0.971,16.6315691154,16.6032,-0.971,16.6315691154,0.0,0.0,0.0,130.56,60.6632,24.739,65.5136776196,16.6032,-0.971,16.6315691154,44.06,25.71,51.0126229477,133.86,46.2432,-21.131,50.8424301862,16.6032,-0.971,16.6315691154,29.64,-20.16,35.8462717727,133.21
2021-05-15 14:00:00,16.288,-0.8868,16.3121230451,16.288,-0.8868,16.3121230451,0.0,0.0,0.0,130.65,60.648,25.0832,65.6303803603,16.288,-0.8868,16.3121230451,44.36,25.97,51.4028257978,133.98,46.128,-20.9668,50.6695084468,16.288,-0.8868,16.3121230451,29.84,-20.08,35.9670960741,133.27
2021-05-15 14:30:00,16.0146,-0.8538,16.0373435331,16.0146,-0.8538,16.0373435331,0.0,0.0,0.0,130.72,59.8946,24.2762,64.6273703287,16.0146,-0.8538,16.0373435331,43.88,25.13,50.5665037352,134.03,45.5746,-21.6538,50.4572216794,16.0146,-0.8538,16.0373435331,29.56,-20.8,36.1446206233,133.34
2021-05-15 15:00:00,16.7914,-0.985,16.820265722,16.7914,-0.985,16.820265722,0.0,0.0,0.0,131.08,57.8114,23.745,62.4978639232,16.7914,-0.985,16.820265722,41.02,24.73,47.8979467201,134.33,44.3114,-22.065,49.5011554912,16.7914,-0.985,16.820265722,27.52,-21.08,34.6657871683,133.75
2021-05-15 15:30:00,17.1548,-1.0364,17.1860783194,17.1548,-1.0364,17.1860783194,0.0,0.0,0.0,131.08,57.1648,23.5436,61.8232598623,17.1548,-1.0364,17.1860783194,40.01,24.58,46.9571773002,134.49,43.8348,-22.3564,49.2066897078,17.1548,-1.0364,17.1860783194,26.68,-21.32,34.1520833918,133.81
2021-05-15 16:00:00,16.3094,-0.8868,16.3334914394,16.3094,-0.8868,16.3334914394,0.0,0.0,0.0,131.36,57.2794,23.6232,61.9595452098,16.3094,-0.8868,16.3334914394,40.97,24.51,47.7418160526,135.61,43.7494,-22.2468,49.0808527901,16.3094,-0.8868,16.3334914394,27.44,-21.36,34.773599181,134.08
2021-05-15 16:30:00,14.2896,-0.5128,14.2987982712,14.2896,-0.5128,14.2987982712,0.0,0.0,0.0,131.36,58.8696,23.0672,63.2275693033,14.2896,-0.5128,14.2987982712,44.58,23.58,50.4320612309,133.99,44.3696,-22.6728,49.8268729101,14.2896,-0.5128,14.2987982712,30.08,-22.16,37.3613704245,134.08
2021-05-15 17:00:00,15.1326,-0.7148,15.1494726575,15.1326,-0.7148,15.1494726575,0.0,0.0,0.0,131.48,59.8726,23.3552,64.2665822788,15.1326,-0.7148,15.1494726575,44.74,24.07,50.8038630421,133.37,45.2526,-22.1948,50.4024498789,15.1326,-0.7148,15.1494726575,30.12,-21.48,36.994659074,134.21
2021-05-15 17:30:00,14.669,-0.5762,14.6803122392,14.669,-0.5762,14.6803122392,0.0,0.0,0.0,131.11,61.999,23.6038,66.340149046,14.669,-0.5762,14.6803122392,47.33,24.18,53.1488598184,133.05,46.589,-22.2162,51.6148666901,14.669,-0.5762,14.6803122392,31.92,-21.64,38.5639209625,133.8
2021-05-15 18:00:00,12.8468,-0.26880000000000004,12.8496118105,12.8468,-0.26880000000000004,12.8496118105,0.0,0.0,0.0,131.11,63.2068,22.6412,67.1395822424,12.8468,-0.26880000000000004,12.8496118105,50.36,22.91,55.3262839887,133.05,46.8468,-22.7888,52.0956051475,12.8468,-0.26880000000000004,12.8496118105,34.0,-22.52,40.7817410124,133.8
2021-05-15 18:30:00,10.8856,-0.0094,10.8856040586,10.8856,-0.0094,10.8856040586,0.0,0.0,0.0,131.48,64.3256,-2.1294,64.3608356046,10.8856,-0.0094,10.8856040586,53.44,-2.12,53.4820343667,133.05,51.4856,-17.2094,54.285637656,10.8856,-0.0094,10.8856040586,40.6,-17.2,44.0930833578,134.26
2021-05-15 19:00:00,9.7188,0.1506,9.7199667592,9.7188,0.1506,9.7199667592,0.0,0.0,0.0,131.71,63.2488,-15.0294,65.0099497446,9.7188,0.1506,9.7199667592,53.53,-15.18,55.6407521516,133.79,52.7588,-13.6894,54.5058772042,9.7188,0.1506,9.7199667592,43.04,-13.84,45.2104766619,133.49
2021-05-15 19:30:00,8.5126,0.25420000000000004,8.5163945658,8.5126,0.25420000000000004,8.5163945658,0.0,0.0,0.0,130.89,64.4326,-14.3558,66.0124907605,8.5126,0.25420000000000004,8.5163945658,55.92,-14.61,57.7970457723,133.36,53.0326,-13.4258,54.7056557259,8.5126,0.25420000000000004,8.5163945658,44.52,-13.68,46.5743792229,132.22
2021-05-15 20:00:00,7.688,0.3322,7.6951738668,7.688,0.3322,7.6951738668,0.0,0.0,0.0,130.67,65.018,-13.9778,66.5035278526,7.688,0.3322,7.6951738668,57.33,-14.31,59.0889583594,133.21,53.328,-13.2678,54.9537087087,7.688,0.3322,7.6951738668,45.64,-13.6,47.6232044281,131.95
2021-05-15 20:30:00,8.6906,0.392,8.6994363243,8.6906,0.392,8.6994363243,0.0,0.0,0.0,130.37,64.2506,-14.418,65.8484496732,8.6906,0.392,8.6994363243,55.56,-14.81,57.4999973913,133.04,53.0506,-13.488,54.7383988107,8.6906,0.392,8.6994363243,44.36,-13.88,46.4807917316,131.61
2021-05-15 21:00:00,10.3436,0.3748,10.3503882053,10.3436,0.3748,10.3503882053,0.0,0.0,0.0,130.85,61.7636,-15.6652,63.7192339565,10.3436,0.3748,10.3503882053,51.42,-16.04,53.8636983506,133.47,51.5436,-14.3852,53.5133317969,10.3436,0.3748,10.3503882053,41.2,-14.76,43.7641131522,132.13
2021-05-15 21:30:00,10.3862,0.4092,10.3942577936,10.3862,0.4092,10.3942577936,0.0,0.0,0.0,130.94,61.0262,-16.4308,63.1994325535,10.3862,0.4092,10.3942577936,50.64,-16.84,53.3666112846,133.51,50.9462,-14.950800000000001,53.0946486482,10.3862,0.4092,10.3942577936,40.56,-15.36,43.370994916,132.34
2021-05-15 22:00:00,10.2586,0.3922,10.2660944278,10.2586,0.3922,10.2660944278,0.0,0.0,0.0,130.94,60.1486,-17.0178,62.5096760414,10.2586,0.3922,10.2660944278,49.89,-17.41,52.8405166515,133.51,50.1786,-15.4078,52.4908772912,10.2586,0.3922,10.2660944278,39.92,-15.8,42.9330455477,132.34
2021-05-15 22:30:00,7.4934,0.38980000000000004,7.5035316752,7.4934,0.38980000000000004,7.5035316752,0.0,0.0,0.0,131.49,58.7934,-17.1702,61.2493236828,7.4934,0.38980000000000004,7.5035316752,51.3,-17.56,54.222168898,134.05,48.1334,-15.3702,50.5278858018,7.4934,0.38980000000000004,7.5035316752,40.64,-15.76,43.5888426091,132.93
2021-05-15 23:00:00,7.191,0.3662,7.2003182874,7.191,0.3662,7.2003182874,0.0,0.0,0.0,130.75,56.621,-17.1638,59.165308006,7.191,0.3662,7.2003182874,49.43,-17.53,52.446408838,133.69,46.351,-15.3138,48.8152401555,7.191,0.3662,7.2003182874,39.16,-15.68,42.1825556362,132.21
2021-05-15 23:30:00,7.1628,0.3992,7.1739155613,7.1628,0.3992,7.1739155613,0.0,0.0,0.0,132.04,53.8728,-18.4708,56.9512864866,7.1628,0.3992,7.1739155613,46.71,-18.87,50.377584301,135.06,44.2028,-16.3208,47.1195929575,7.1628,0.3992,7.1739155613,37.04,-16.72,40.6388976228,133.58
2021-05-16 00:00:00,7.1392,0.37320000000000003,7.1489478163,7.1392,0.37320000000000003,7.1489478163,0.0,0.0,0.0,132.04,50.7192,-19.5968,54.3734477377,7.1392,0.37320000000000003,7.1489478163,43.58,-19.97,47.937639699900004,135.06,41.6192,-17.3868,45.1049733719,7.1392,0.37320000000000003,7.1489478163,34.48,-17.76,38.7851517981,133.58
2021-05-16 00:30:00,7.1668,0.3966,7.1777652372,7.1668,0.3966,7.1777652372,0.0,0.0,0.0,133.03,47.3268,-18.0434,50.6496819516,7.1668,0.3966,7.1777652372,40.16,-18.44,44.1911665381,135.95,38.9268,-15.9234,42.057703525,7.1668,0.3966,7.1777652372,31.76,-16.32,35.7077022504,134.58
2021-05-16 01:00:00,7.1426,0.39640000000000003,7.1535912463999995,7.1426,0.39640000000000003,7.1535912463999995,0.0,0.0,0.0,133.22,46.5526,-6.2536,46.9707577086,7.1426,0.39640000000000003,7.1535912463999995,39.41,-6.65,39.9671189855,134.07,38.5426,-6.1236,39.0260232629,7.1426,0.39640000000000003,7.1535912463999995,31.4,-6.52,32.0697739312,134.74
2021-05-16 01:30:00,7.1464,0.36920000000000003,7.1559305195,7.1464,0.36920000000000003,7.1559305195,0.0,0.0,0.0,131.69,46.9564,-6.1408,47.3562342844,7.1464,0.36920000000000003,7.1559305195,39.81,-6.51,40.3387679534,133.75,38.9064,-6.0308,39.3710364304,7.1464,0.36920000000000003,7.1559305195,31.76,-6.4,32.3984197145,132.89
2021-05-16 02:00:00,7.156,0.4076,7.1675988839,7.156,0.4076,7.1675988839,0.0,0.0,0.0,131.58,47.826,-5.5824,48.1506953819,7.156,0.4076,7.1675988839,40.67,-5.99,41.1087460281,133.69,39.676,-5.8724,40.1082293022,7.156,0.4076,7.1675988839,32.52,-6.28,33.1208212459,132.76
2021-05-16 02:30:00,7.2068,0.38380000000000003,7.2170124484,7.2068,0.38380000000000003,7.2170124484,0.0,0.0,0.0,131.61,46.8368,-5.8362,47.1990155054,7.2068,0.38380000000000003,7.2170124484,39.63,-6.22,40.1151505045,133.63,38.8868,-6.1362,39.3679586044,7.2068,0.38380000000000003,7.2170124484,31.68,-6.52,32.3439762552,132.75
2021-05-16 03:00:00,7.18,0.4096,7.191673808,7.18,0.4096,7.191673808,0.0,0.0,0.0,131.61,46.19,-4.9904,46.4588010194,7.18,0.4096,7.191673808,39.01,-5.4,39.3819768422,133.63,38.38,-5.4304,38.762270885,7.18,0.4096,7.191673808,31.2,-5.84,31.7418587988,132.75
2021-05-16 03:30:00,7.3286,0.38220000000000004,7.3385594499,7.3286,0.38220000000000004,7.3385594499,0.0,0.0,0.0,131.14,45.3786,-5.4778,45.7080258904,7.3286,0.38220000000000004,7.3385594499,38.05,-5.86,38.4985986758,133.33,37.6886,-5.9378,38.1534800352,7.3286,0.38220000000000004,7.3385594499,30.36,-6.32,31.0108368155,132.3
2021-05-16 04:00:00,7.4004,0.4006,7.41123475,7.4004,0.4006,7.41123475,0.0,0.0,0.0,131.54,44.870400000000004,-5.1693999999999996,45.1671948711,7.4004,0.4006,7.41123475,37.47,-5.57,37.8817343848,133.68,37.2404,-5.6394,37.6649734438,7.4004,0.4006,7.41123475,29.84,-6.04,30.4451506812,132.7
2021-05-16 04:30:00,7.4616,0.3936,7.4719740042,7.4616,0.3936,7.4719740042,0.0,0.0,0.0,131.63,44.7816,-5.2664,45.0902058935,7.4616,0.3936,7.4719740042,37.32,-5.66,37.7467614505,133.89,37.2216,-5.6464,37.6474347004,7.4616,0.3936,7.4719740042,29.76,-6.04,30.3667449688,132.8
2021-05-16 05:00:00,7.4434000000000005,0.3936,7.4537993346,7.4434000000000005,0.3936,7.4537993346,0.0,0.0,0.0,132.11,44.4734,-4.8364,44.735601846,7.4434000000000005,0.3936,7.4537993346,37.03,-5.23,37.3975106123,134.25,36.9634,-5.3664,37.3509195137,7.4434000000000005,0.3936,7.4537993346,29.52,-5.76,30.0767019469,133.28
2021-05-16 05:30:00,7.4234,0.386,7.4334287889,7.4234,0.386,7.4334287889,0.0,0.0,0.0,131.79,43.4534,-5.044,43.7451701055,7.4234,0.386,7.4334287889,36.03,-5.43,36.4368741799,134.01,36.1034,-5.494,36.5190296635,7.4234,0.386,7.4334287889,28.68,-5.88,29.2765571746,132.95
2021-05-16 06:00:00,7.5286,0.406,7.5395393732,7.5286,0.406,7.5395393732,0.0,0.0,0.0,132.0,42.7286,-5.604,43.0945248722,7.5286,0.406,7.5395393732,35.2,-6.01,35.7093839208,134.16,35.5286,-5.954,36.0240410554,7.5286,0.406,7.5395393732,28.0,-6.36,28.7132303999,133.17
2021-05-16 06:30:00,7.981,0.34,7.9882389173,7.981,0.34,7.9882389173,0.0,0.0,0.0,132.24,44.091,-5.07,44.381540994,7.981,0.34,7.9882389173,36.11,-5.41,36.5130141183,134.32,36.821,-5.5,37.2295049792,7.981,0.34,7.9882389173,28.84,-5.84,29.4253496156,133.41
2021-05-16 07:00:00,7.9938,0.3548,8.0016699182,7.9938,0.3548,8.0016699182,0.0,0.0,0.0,131.91,45.3638,-4.2252,45.5601433874,7.9938,0.3548,8.0016699182,37.37,-4.58,37.6496122158,134.02,37.7538,-4.8852,38.0685512396,7.9938,0.3548,8.0016699182,29.76,-5.24,30.2177960811,133.05
2021-05-16 07:30:00,8.2806,0.2852,8.2855099662,8.2806,0.2852,8.2855099662,0.0,0.0,0.0,131.79,47.2206,-4.3648,47.4218994073,8.2806,0.2852,8.2855099662,38.94,-4.65,39.2166559003,133.95,39.3606,-5.1148,39.6915357652,8.2806,0.2852,8.2855099662,31.08,-5.4,31.5456241022,132.89
2021-05-16 08:00:00,8.644400000000001,0.2528,8.6480956979,8.644400000000001,0.2528,8.6480956979,0.0,0.0,0.0,132.45,48.0544,-4.4172,48.2569892886,8.644400000000001,0.2528,8.6480956979,39.41,-4.67,39.6857279132,134.42,40.3644,-4.9872,40.6713283678,8.644400000000001,0.2528,8.6480956979,31.72,-5.24,32.1498989112,133.53
2021-05-16 08:30:00,9.3622,0.2028,9.3643962261,9.3622,0.2028,9.3643962261,0.0,0.0,0.0,132.05,49.1222,-4.3472,49.3141833622,9.3622,0.2028,9.3643962261,39.76,-4.55,40.0194964986,133.99,41.4022,-4.9172,41.6931771478,9.3622,0.2028,9.3643962261,32.04,-5.12,32.4465098277,133.13
2021-05-16 09:00:00,9.9298,0.1376,9.930753335,9.9298,0.1376,9.930753335,0.0,0.0,0.0,131.44,52.1498,-2.7024,52.219772173,9.9298,0.1376,9.930753335,42.22,-2.84,42.3154109043,133.27,44.0098,-3.7424,44.1686320119,9.9298,0.1376,9.930753335,34.08,-3.88,34.300157434,132.52
2021-05-16 09:30:00,10.4886,0.12240000000000001,10.4893141682,10.4886,0.12240000000000001,10.4893141682,0.0,0.0,0.0,130.82,54.1786,-2.0976,54.2191905484,10.4886,0.12240000000000001,10.4893141682,43.69,-2.22,43.7463655633,132.59,45.9286,-3.0376,46.028939937,10.4886,0.12240000000000001,10.4893141682,35.44,-3.16,35.5806014564,131.83
2021-05-16 10:00:00,10.8708,-0.0678,10.8710114286,10.8708,-0.0678,10.8710114286,0.0,0.0,0.0,130.19,56.2508,-8.8378,56.9408395572,10.8708,-0.0678,10.8710114286,45.38,-8.77,46.2196635643,131.97,47.7508,-8.5478,48.5098318435,10.8708,-0.0678,10.8710114286,36.88,-8.48,37.8423677906,131.21
2021-05-16 10:30:00,10.873,-0.0034000000000000002,10.8730005316,10.873,-0.0034000000000000002,10.8730005316,0.0,0.0,0.0,130.24,58.443,-21.3134,62.2080804121,10.873,-0.0034000000000000002,10.8730005316,47.57,-21.31,52.1250515587,131.45,49.313,-18.7234,52.7478689291,10.873,-0.0034000000000000002,10.8730005316,38.44,-18.72,42.7559586491,131.46
2021-05-16 11:00:00,11.2292,-0.08660000000000001,11.2295339262,11.2292,-0.08660000000000001,11.2295339262,0.0,0.0,0.0,131.02,60.6592,-19.8266,63.8171811678,11.2292,-0.08660000000000001,11.2295339262,49.43,-19.74,53.2258630743,131.45,50.8692,-17.6466,53.8430868376,11.2292,-0.08660000000000001,11.2295339262,39.64,-17.56,43.3553133999,132.62
2021-05-16 11:30:00,11.4672,-0.0422,11.467277649,11.4672,-0.0422,11.467277649,0.0,0.0,0.0,131.02,62.2272,-18.7322,64.9855348265,11.4672,-0.0422,11.467277649,50.76,-18.69,54.0915307604,134.39,52.2672,-17.1222,55.0002720782,11.4672,-0.0422,11.467277649,40.8,-17.08,44.2308308762,132.58
2021-05-16 12:00:00,13.701,-0.44120000000000004,13.708101927,13.701,-0.44120000000000004,13.708101927,0.0,0.0,0.0,130.11,62.361,-18.2512,64.9769237687,13.701,-0.44120000000000004,13.708101927,48.66,-17.81,51.8169055425,133.6,53.301,-16.8812,55.9103882516,13.701,-0.44120000000000004,13.708101927,39.6,-16.44,42.8769588474,131.59
2021-05-16 12:30:00,11.5816,-0.101,11.5820403885,11.5816,-0.101,11.5820403885,0.0,0.0,0.0,130.43,64.8716,-18.011,67.3254826018,11.5816,-0.101,11.5820403885,53.29,-17.91,56.2191444261,133.9,54.4216,-16.621,56.9031474311,11.5816,-0.101,11.5820403885,42.84,-16.52,45.9148777631,131.86
2021-05-16 13:00:00,11.0654,-0.094,11.0657992554,11.0654,-0.094,11.0657992554,0.0,0.0,0.0,129.91,65.0254,-18.854,67.7035889829,11.0654,-0.094,11.0657992554,53.96,-18.76,57.1280946645,133.55,54.5054,-17.334,57.195333596,11.0654,-0.094,11.0657992554,43.44,-17.24,46.7359732968,131.34
2021-05-16 13:30:00,11.0962,-0.0708,11.0964258696,11.0962,-0.0708,11.0964258696,0.0,0.0,0.0,130.71,64.7862,-18.8308,67.4674050122,11.0962,-0.0708,11.0964258696,53.69,-18.76,56.8731368926,134.2,54.2962,-17.2708,56.9768186816,11.0962,-0.0708,11.0964258696,43.2,-17.2,46.4981720071,132.17
2021-05-16 14:00:00,12.3034,-0.2998,12.3070521084,12.3034,-0.2998,12.3070521084,0.0,0.0,0.0,130.42,62.5634,-19.2098,65.4461262077,12.3034,-0.2998,12.3070521084,50.26,-18.91,53.6996806322,133.98,53.2634,-17.5798,56.0895636246,12.3034,-0.2998,12.3070521084,40.96,-17.28,44.4558207662,131.87
2021-05-16 14:30:00,15.4042,-0.769,15.4233828533,15.4042,-0.769,15.4233828533,0.0,0.0,0.0,130.87,58.2042,-19.639,61.428163074,15.4042,-0.769,15.4233828533,42.8,-18.87,46.7751739708,134.48,51.1642,-17.529,54.0836500492,15.4042,-0.769,15.4233828533,35.76,-16.76,39.4927233804,132.35
2021-05-16 15:00:00,16.1888,-0.9342,16.2157323325,16.1888,-0.9342,16.2157323325,0.0,0.0,0.0,130.76,56.2188,-20.4942,59.8378283954,16.1888,-0.9342,16.2157323325,40.03,-19.56,44.5532770961,134.48,49.8688,-18.0542,53.0363210553,16.1888,-0.9342,16.2157323325,33.68,-17.12,37.7814345943,132.32
2021-05-16 15:30:00,16.7856,-1.0146,16.8162356228,16.7856,-1.0146,16.8162356228,0.0,0.0,0.0,131.1,54.9356,-20.584600000000002,58.6655427361,16.7856,-1.0146,16.8162356228,38.15,-19.57,42.8766533209,134.88,49.0256,-18.1346,52.272107022,16.7856,-1.0146,16.8162356228,32.24,-17.12,36.5035888647,132.71
2021-05-16 16:00:00,15.575,-0.7758,15.5943095596,15.575,-0.7758,15.5943095596,0.0,0.0,0.0,131.1,54.885,-21.4358,58.9224638541,15.575,-0.7758,15.5943095596,39.31,-20.66,44.4084642833,134.88,48.455,-18.7358,51.9511041908,15.575,-0.7758,15.5943095596,32.88,-17.96,37.4653973688,132.71
2021-05-16 16:30:00,14.7498,-0.6444000000000001,14.7638697976,14.7498,-0.6444000000000001,14.7638697976,0.0,0.0,0.0,131.4,56.6398,-20.1544,60.1187723045,14.7498,-0.6444000000000001,14.7638697976,41.89,-19.51,46.2105204472,135.1,49.5498,-17.7644,52.6379766651,14.7498,-0.6444000000000001,14.7638697976,34.8,-17.12,38.7831716083,133.01
2021-05-16 17:00:00,12.0668,-0.191,12.0683115323,12.0668,-0.191,12.0683115323,0.0,0.0,0.0,130.97,60.7068,-19.471,63.7529246956,12.0668,-0.191,12.0683115323,48.64,-19.28,52.3217736702,134.71,51.8268,-17.151,54.5909699423,12.0668,-0.191,12.0683115323,39.76,-16.96,43.2261402394,132.54
2021-05-16 17:30:00,10.9718,-0.062200000000000005,10.9719763069,10.9718,-0.062200000000000005,10.9719763069,0.0,0.0,0.0,130.43,65.2818,-18.3422,67.8096579558,10.9718,-0.062200000000000005,10.9719763069,54.31,-18.28,57.3038785773,133.89,55.1318,-16.4622,57.5371132408,10.9718,-0.062200000000000005,10.9719763069,44.16,-16.4,47.1069591462,131.93
2021-05-16 18:00:00,9.97,0.0118,9.9700069829,9.97,0.0118,9.9700069829,0.0,0.0,0.0,130.23,69.23,-17.6482,71.4440470805,9.97,0.0118,9.9700069829,59.26,-17.66,61.8354526142,133.75,57.89,-16.3082,60.1432414095,9.97,0.0118,9.9700069829,47.92,-16.32,50.6228090884,131.65
2021-05-16 18:30:00,8.9134,0.187,8.9153613813,8.9134,0.187,8.9153613813,0.0,0.0,0.0,130.23,70.4234,-17.913,72.6658849568,8.9134,0.187,8.9153613813,61.51,-18.1,64.1177830247,133.78,58.3134,-16.533,60.611819875,8.9134,0.187,8.9153613813,49.4,-16.72,52.1528369315,131.59
2021-05-16 19:00:00,8.2754,0.2706,8.2798230368,8.2754,0.2706,8.2798230368,0.0,0.0,0.0,130.73,69.6754,-18.0394,71.9727817826,8.2754,0.2706,8.2798230368,61.4,-18.31,64.0719603259,134.24,57.1154,-16.8094,59.5375918687,8.2754,0.2706,8.2798230368,48.84,-17.08,51.7404290666,132.09
2021-05-16 19:30:00,8.2436,0.2636,8.2478134024,8.2436,0.2636,8.2478134024,0.0,0.0,0.0,130.6,68.2836,-18.8764,70.844678741,8.2436,0.2636,8.2478134024,60.04,-19.14,63.0169913595,134.24,55.8836,-17.4964,58.5585242464,8.2436,0.2636,8.2478134024,47.64,-17.76,50.8427693974,131.94
2021-05-16 20:00:00,7.6504,0.361,7.6589125312,7.6504,0.361,7.6589125312,0.0,0.0,0.0,131.06,67.3304,-18.979,69.9541650308,7.6504,0.361,7.6589125312,59.68,-19.34,62.7354604669,134.47,54.9704,-17.479,57.682409079,7.6504,0.361,7.6589125312,47.32,-17.84,50.5712171101,132.42
2021-05-16 20:30:00,7.3298,0.3598,7.3386254898,7.3298,0.3598,7.3386254898,0.0,0.0,0.0,130.66,66.3898,-19.9402,69.3196733985,7.3298,0.3598,7.3386254898,59.06,-20.3,62.4513698809,134.1,54.0898,-18.2802,57.0952903144,7.3298,0.3598,7.3386254898,46.76,-18.64,50.3383273461,132.05
2021-05-16 21:00:00,7.1322,0.4128,7.1441361045,7.1322,0.4128,7.1441361045,0.0,0.0,0.0,131.29,64.0122,-21.3572,67.4810472702,7.1322,0.4128,7.1441361045,56.88,-21.77,60.9037543999,134.85,52.0922,-19.3472,55.5689791942,7.1322,0.4128,7.1441361045,44.96,-19.76,49.1106831555,132.72
2021-05-16 21:30:00,7.0122,0.4086,7.024094447,7.0122,0.4086,7.024094447,0.0,0.0,0.0,131.4,64.0922,-20.6514,67.3371399957,7.0122,0.4086,7.024094447,57.08,-21.06,60.8411867077,134.99,52.1322,-18.7914,55.4155482766,7.0122,0.4086,7.024094447,45.12,-19.2,49.0352363102,132.9
2021-05-16 22:00:00,7.1174,0.39480000000000004,7.1283413078,7.1174,0.39480000000000004,7.1283413078,0.0,0.0,0.0,130.98,62.2074,-21.3852,65.7806004366,7.1174,0.39480000000000004,7.1283413078,55.09,-21.78,59.2391466853,134.62,50.7574,-19.2852,54.2976297254,7.1174,0.39480000000000004,7.1283413078,43.64,-19.68,47.8722466571,132.47
2021-05-16 22:30:00,7.0978,0.4048,7.1093338563,7.0978,0.4048,7.1093338563,0.0,0.0,0.0,131.49,60.4278,-21.4552,64.1236666129,7.0978,0.4048,7.1093338563,53.33,-21.86,57.636347039,135.06,49.2978,-19.2352,52.917539662,7.0978,0.4048,7.1093338563,42.2,-19.64,46.5464241376,133.04
2021-05-16 23:00:00,7.0816,0.3764,7.0915961194,7.0816,0.3764,7.0915961194,0.0,0.0,0.0,131.76,54.8516,-24.4636,60.059684877,7.0816,0.3764,7.0915961194,47.77,-24.84,53.8423485743,135.4,44.8416,-21.2636,49.6277117699,7.0816,0.3764,7.0915961194,37.76,-21.64,43.5213418911,133.33
2021-05-16 23:30:00,7.0712,0.3766,7.0812214342,7.0712,0.3766,7.0812214342,0.0,0.0,0.0,132.31,52.1912,-15.8834,54.5545942428,7.0712,0.3766,7.0812214342,45.12,-16.26,47.9604211825,133.32,42.9112,-14.1434,45.1819305586,7.0712,0.3766,7.0812214342,35.84,-14.52,38.6695746033,134.02
2021-05-17 00:00:00,7.067,0.4012,7.0783790828,7.067,0.4012,7.0783790828,0.0,0.0,0.0,131.83,50.447,-10.7088,51.5710985576,7.067,0.4012,7.0783790828,43.38,-11.11,44.7800904421,132.75,41.627,-9.918800000000001,42.7924026252,7.067,0.4012,7.0783790828,34.56,-10.32,36.0679358988,133.3
2021-05-17 00:30:00,7.0572,0.381,7.0674771199,7.0572,0.381,7.0674771199,0.0,0.0,0.0,131.39,48.7672,-10.579,49.9014532538,7.0572,0.381,7.0674771199,41.71,-10.96,43.1259283958,132.75,40.2972,-9.819,41.4762231747,7.0572,0.381,7.0674771199,33.24,-10.2,34.769779982,132.72
2021-05-17 01:00:00,7.0336,0.39380000000000004,7.0446154899,7.0336,0.39380000000000004,7.0446154899,0.0,0.0,0.0,131.53,47.2136,-11.286200000000001,48.5438187146,7.0336,0.39380000000000004,7.0446154899,40.18,-11.68,41.8432168935,132.9,39.0336,-10.3662,40.3866318403,7.0336,0.39380000000000004,7.0446154899,32.0,-10.76,33.7605924119,132.87
2021-05-17 01:30:00,7.0592,0.3996,7.0705010289,7.0592,0.3996,7.0705010289,0.0,0.0,0.0,131.6,47.0692,-11.9404,48.5600941185,7.0592,0.3996,7.0705010289,40.01,-12.34,41.8697468347,133.03,38.9392,-10.8404,40.419989718,7.0592,0.3996,7.0705010289,31.88,-11.24,33.8034317784,132.97
2021-05-17 02:00:00,7.1194,0.4056,7.1309443779,7.1194,0.4056,7.1309443779,0.0,0.0,0.0,131.89,46.9294,-11.8244,48.3961260817,7.1194,0.4056,7.1309443779,39.81,-12.23,41.6462363245,133.21,38.7994,-10.7544,40.2622721629,7.1194,0.4056,7.1309443779,31.68,-11.16,33.588212218,133.28
2021-05-17 02:30:00,7.0662,0.39980000000000004,7.0775011466,7.0662,0.39980000000000004,7.0775011466,0.0,0.0,0.0,131.36,47.0962,-11.6702,48.5205690659,7.0662,0.39980000000000004,7.0775011466,40.03,-12.07,41.8101160008,132.78,38.9462,-10.600200000000001,40.3629871848,7.0662,0.39980000000000004,7.0775011466,31.88,-11.0,33.724388801,132.75
2021-05-17 03:00:00,7.0725999999999996,0.4058,7.0842320967,7.0725999999999996,0.4058,7.0842320967,0.0,0.0,0.0,131.65,45.9626,-12.0442,47.5144541419,7.0725999999999996,0.4058,7.0842320967,38.89,-12.45,40.8342331874,133.03,38.0326,-10.9142,39.5676436549,7.0725999999999996,0.4058,7.0842320967,30.96,-11.32,32.9645870594,133.03
2021-05-17 03:30:00,7.0994,0.427,7.1122295632,7.0994,0.427,7.1122295632,0.0,0.0,0.0,131.81,45.8394,-11.953,47.3721943904,7.0994,0.427,7.1122295632,38.74,-12.38,40.6700381116,133.15,37.9394,-10.813,39.4502096491,7.0994,0.427,7.1122295632,30.84,-11.24,32.8244299265,133.21
2021-05-17 04:00:00,7.1078,0.392,7.1186013261,7.1078,0.392,7.1186013261,0.0,0.0,0.0,131.93,45.5578,-11.868,47.0782600023,7.1078,0.392,7.1186013261,38.45,-12.26,40.3572806319,133.27,37.7078,-10.768,39.2151501953,7.1078,0.392,7.1186013261,30.6,-11.16,32.5715458645,133.33
2021-05-17 04:30:00,7.0828,0.38480000000000003,7.0932451586,7.0828,0.38480000000000003,7.0932451586,0.0,0.0,0.0,131.93,44.8828,-12.4752,46.5842929632,7.0828,0.38480000000000003,7.0932451586,37.8,-12.86,39.927679622,133.23,37.1628,-11.2552,38.8297982338,7.0828,0.38480000000000003,7.0932451586,30.08,-11.64,32.2536199519,133.33
2021-05-17 05:00:00,7.0632,0.4172,7.0755105879,7.0632,0.4172,7.0755105879,0.0,0.0,0.0,132.06,45.3332,-11.9128,46.8723140679,7.0632,0.4172,7.0755105879,38.27,-12.33,40.2072356672,133.27,37.5032,-10.8228,39.0336138486,7.0632,0.4172,7.0755105879,30.44,-11.24,32.4489013682,133.47
