Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-17 05:30:00,6.9556000000000004,0.3844,6.9662138009,6.9556000000000004,0.3844,6.9662138009,0.0,0.0,0.0,131.91,46.1356,-10.9756,47.423173478,6.9556000000000004,0.3844,6.9662138009,39.18,-11.36,40.7936514669,133.27,38.1956,-10.0156,39.4869105239,6.9556000000000004,0.3844,6.9662138009,31.24,-10.4,32.9256374274,133.32
2021-05-17 06:00:00,7.1362,0.4284,7.1490472792,7.1362,0.4284,7.1490472792,0.0,0.0,0.0,131.55,46.5762,-11.2516,47.9159775962,7.1362,0.4284,7.1490472792,39.44,-11.68,41.1331496484,133.01,38.4962,-10.2916,39.848142303,7.1362,0.4284,7.1490472792,31.36,-10.72,33.1416354455,132.92
2021-05-17 06:30:00,7.304,0.3766,7.3137024522,7.304,0.3766,7.3137024522,0.0,0.0,0.0,132.12,51.504,-9.8134,52.4305715738,7.304,0.3766,7.3137024522,44.2,-10.19,45.3594102695,133.3,42.584,-9.2234,43.5714145233,7.304,0.3766,7.3137024522,35.28,-9.6,36.562800768,133.47
2021-05-17 07:00:00,7.9828,0.2816,7.9877652945,7.9828,0.2816,7.9877652945,0.0,0.0,0.0,131.24,54.3328,-8.7584,55.034195973,7.9828,0.2816,7.9877652945,46.35,-9.04,47.2233427449,132.42,45.0628,-8.9184,45.9368458038,7.9828,0.2816,7.9877652945,37.08,-9.2,38.2042720124,132.49
2021-05-17 07:30:00,8.8934,0.1658,8.8949453736,8.8934,0.1658,8.8949453736,0.0,0.0,0.0,130.09,60.7134,10.6058,61.6327829422,8.8934,0.1658,8.8949453736,51.82,10.44,52.8611955975,132.83,48.9734,-12.1542,50.459077332,8.8934,0.1658,8.8949453736,40.08,-12.32,41.9307619773,131.87
2021-05-17 08:00:00,10.1316,0.0246,10.1316298649,10.1316,0.0246,10.1316298649,0.0,0.0,0.0,130.09,65.1016,18.6446,67.7188262725,10.1316,0.0246,10.1316298649,54.97,18.62,58.0379642992,132.83,52.3316,-13.1754,53.9646877478,10.1316,0.0246,10.1316298649,42.2,-13.2,44.2162865922,131.87
2021-05-17 08:30:00,11.8342,-0.20500000000000002,11.835975441,11.8342,-0.20500000000000002,11.835975441,0.0,0.0,0.0,130.19,67.5442,19.235,70.2296531291,11.8342,-0.20500000000000002,11.835975441,55.71,19.44,59.004387125,132.83,45.2342,-11.525,46.679315276,11.8342,-0.20500000000000002,11.835975441,33.4,-11.32,35.2661650878,132.18
2021-05-17 09:00:00,11.8622,-0.23,11.8644295624,11.8622,-0.23,11.8644295624,0.0,0.0,0.0,130.19,72.1122,17.77,74.2693899856,11.8622,-0.23,11.8644295624,60.25,18.0,62.8813366588,132.66,30.2622,-7.03,31.0680164935,11.8622,-0.23,11.8644295624,18.4,-6.8,19.6163197364,132.27
2021-05-17 09:30:00,11.5408,-0.16,11.5419090553,11.5408,-0.16,11.5419090553,0.0,0.0,0.0,130.11,65.2508,20.14,68.2882603428,11.5408,-0.16,11.5419090553,53.71,20.3,57.4182383916,132.75,54.5408,-11.76,55.7942332561,11.5408,-0.16,11.5419090553,43.0,-11.6,44.537175483,132.58
2021-05-17 10:00:00,11.8114,-0.2696,11.8144764641,11.8114,-0.2696,11.8144764641,0.0,0.0,0.0,130.11,64.5214,19.540399999999998,67.4154158195,11.8114,-0.2696,11.8144764641,52.71,19.81,56.309681228,132.49,54.0914,-12.3496,55.4832603054,11.8114,-0.2696,11.8144764641,42.28,-12.08,43.9718637313,132.1
2021-05-17 10:30:00,13.1704,-0.4384,13.1776944387,13.1704,-0.4384,13.1776944387,0.0,0.0,0.0,130.41,63.9004,19.9616,66.9456988515,13.1704,-0.4384,13.1776944387,50.73,20.4,54.6780842751,132.7,54.2904,-11.7984,55.5576257117,13.1704,-0.4384,13.1776944387,41.12,-11.36,42.6603328632,132.43
2021-05-17 11:00:00,14.1542,-0.6088,14.1672867932,14.1542,-0.6088,14.1672867932,0.0,0.0,0.0,130.04,61.5742,20.0312,64.750529566,14.1542,-0.6088,14.1672867932,47.42,20.64,51.717173163300004,132.4,52.7142,-12.0088,54.0647589385,14.1542,-0.6088,14.1672867932,38.56,-11.4,40.2098694353,132.05
2021-05-17 11:30:00,15.029,-0.665,15.0437051952,15.029,-0.665,15.0437051952,0.0,0.0,0.0,129.95,60.169,19.955,63.3917233241,15.029,-0.665,15.0437051952,45.14,20.62,49.6266460684,132.42,51.869,-11.865,53.2087529078,15.029,-0.665,15.0437051952,36.84,-11.2,38.5048776131,131.97
2021-05-17 12:00:00,15.5034,-0.8282,15.5255056858,15.5034,-0.8282,15.5255056858,0.0,0.0,0.0,129.95,61.9134,20.8918,65.3432200523,15.5034,-0.8282,15.5255056858,46.41,21.72,51.2410626354,132.42,53.9434,-11.2682,55.1077375221,15.5034,-0.8282,15.5255056858,38.44,-10.44,39.8324892519,131.97
2021-05-17 12:30:00,14.6762,-0.7466,14.6951780527,14.6762,-0.7466,14.6951780527,0.0,0.0,0.0,130.12,63.9062,21.3234,67.3697987677,14.6762,-0.7466,14.6951780527,49.23,22.07,53.9506978639,132.51,55.2762,-10.7066,56.3035484672,14.6762,-0.7466,14.6951780527,40.6,-9.96,41.803846713,132.12
2021-05-17 13:00:00,11.1956,-0.27240000000000003,11.1989133901,11.1956,-0.27240000000000003,11.1989133901,0.0,0.0,0.0,129.8,67.5156,16.1276,69.415097242,11.1956,-0.27240000000000003,11.1989133901,56.32,16.4,58.6592055862,132.41,56.5556,-15.1524,58.5502443814,11.1956,-0.27240000000000003,11.1989133901,45.36,-14.88,47.7382865214,131.78
2021-05-17 13:30:00,11.7088,-0.3014,11.7126785749,11.7088,-0.3014,11.7126785749,0.0,0.0,0.0,130.59,70.1588,12.6886,71.2969689917,11.7088,-0.3014,11.7126785749,58.45,12.99,59.8760603246,132.41,58.9488,-17.9414,61.6186242576,11.7088,-0.3014,11.7126785749,47.24,-17.64,50.4260567564,132.76
2021-05-17 14:00:00,12.0578,-0.361,12.0632028019,12.0578,-0.361,12.0632028019,0.0,0.0,0.0,130.59,82.1978,9.899000000000001,82.791717737,12.0578,-0.361,12.0632028019,70.14,10.26,70.8864387595,132.41,69.1778,-20.601,72.1801164715,12.0578,-0.361,12.0632028019,57.12,-20.24,60.5999339934,132.76
2021-05-17 14:30:00,15.8724,-0.9972000000000001,15.9036942124,15.8724,-0.9972000000000001,15.9036942124,0.0,0.0,0.0,131.28,77.2524,9.9728,77.8934531626,15.8724,-0.9972000000000001,15.9036942124,61.38,10.97,62.3525885589,132.94,66.8724,-20.7572,70.0198488544,15.8724,-0.9972000000000001,15.9036942124,51.0,-19.76,54.694219073,133.5
2021-05-17 15:00:00,16.2144,-1.05,16.2483619901,16.2144,-1.05,16.2483619901,0.0,0.0,0.0,131.12,75.6144,9.87,76.2558482174,16.2144,-1.05,16.2483619901,59.4,10.92,60.3954170447,132.87,65.5744,-20.93,68.833617044,16.2144,-1.05,16.2483619901,49.36,-19.88,53.213005929,133.34
2021-05-17 15:30:00,16.0194,-0.8988,16.0445946599,16.0194,-0.8988,16.0445946599,0.0,0.0,0.0,131.33,74.2794,9.6812,74.9076424526,16.0194,-0.8988,16.0445946599,58.26,10.58,59.2128702226,133.1,64.2194,-21.0988,67.5965287408,16.0194,-0.8988,16.0445946599,48.2,-20.2,52.2616494191,133.56
2021-05-17 16:00:00,16.3118,-1.031,16.3443501015,16.3118,-1.031,16.3443501015,0.0,0.0,0.0,131.48,73.8818,9.089,74.4387687448,16.3118,-1.031,16.3443501015,57.57,10.12,58.4527099457,133.27,63.9918,-21.791,67.6002821609,16.3118,-1.031,16.3443501015,47.68,-20.76,52.0034614233,133.71
2021-05-17 16:30:00,15.270199999999999,-0.786,15.2904154306,15.270199999999999,-0.786,15.2904154306,0.0,0.0,0.0,131.84,75.0302,8.814,75.5461283458,15.270199999999999,-0.786,15.2904154306,59.76,9.6,60.5261728511,133.56,64.3102,-21.906,67.938756686,15.270199999999999,-0.786,15.2904154306,49.04,-21.12,53.3945315552,134.1
2021-05-17 17:00:00,13.9906,-0.5764,14.0024685438,13.9906,-0.5764,14.0024685438,0.0,0.0,0.0,131.65,78.4306,9.8536,79.0471533284,13.9906,-0.5764,14.0024685438,64.44,10.43,65.2786220749,133.47,66.7906,-21.0964,70.0431462837,13.9906,-0.5764,14.0024685438,52.8,-20.52,56.6472452993,133.89
2021-05-17 17:30:00,13.5432,-0.487,13.5519531891,13.5432,-0.487,13.5519531891,0.0,0.0,0.0,131.7,81.0232,8.943,81.5152512555,13.5432,-0.487,13.5519531891,67.48,9.43,68.1357123688,133.42,68.4232,-21.967,71.86294864,13.5432,-0.487,13.5519531891,54.88,-21.48,58.933901958,133.88
2021-05-17 18:00:00,12.2396,-0.176,12.2408653354,12.2396,-0.176,12.2408653354,0.0,0.0,0.0,131.7,84.3896,9.414,84.9130613284,12.2396,-0.176,12.2408653354,72.15,9.59,72.7845491846,133.42,70.3996,-21.656,73.6551832267,12.2396,-0.176,12.2408653354,58.16,-21.48,61.9998064513,133.88
2021-05-17 18:30:00,12.5628,-0.0064,12.5628016302,12.5628,-0.0064,12.5628016302,0.0,0.0,0.0,131.61,84.5528,9.5536,85.0908177232,12.5628,-0.0064,12.5628016302,71.99,9.56,72.6219918482,133.42,70.1228,-21.886400000000002,73.4589789257,12.5628,-0.0064,12.5628016302,57.56,-21.88,61.5783078689,133.74
2021-05-17 19:00:00,11.1764,0.15380000000000002,11.1774581815,11.1764,0.15380000000000002,11.1774581815,0.0,0.0,0.0,132.23,85.4364,10.1038,86.0317686637,11.1764,0.15380000000000002,11.1774581815,74.26,9.95,74.9236284492,134.0,70.3764,-21.3662,73.5482982767,11.1764,0.15380000000000002,11.1774581815,59.2,-21.52,62.990081759,134.33
2021-05-17 19:30:00,8.9708,0.202,8.9730739794,8.9708,0.202,8.9730739794,0.0,0.0,0.0,132.12,86.2108,9.712,86.7561235916,8.9708,0.202,8.9730739794,77.24,9.51,77.823246527,134.0,70.3308,-21.558,73.5606470379,8.9708,0.202,8.9730739794,61.36,-21.76,65.1041258293,134.19
2021-05-17 20:00:00,8.063,0.33340000000000003,8.0698899968,8.063,0.33340000000000003,8.0698899968,0.0,0.0,0.0,131.84,85.263,9.1434,85.7518567295,8.063,0.33340000000000003,8.0698899968,77.2,8.81,77.7010688472,133.84,69.183,-22.1066,72.6291212432,8.063,0.33340000000000003,8.0698899968,61.12,-22.44,65.1092005787,133.92
2021-05-17 20:30:00,7.649,0.38580000000000003,7.6587233035,7.649,0.38580000000000003,7.6587233035,0.0,0.0,0.0,132.28,82.489,3.3558,82.5572317525,7.649,0.38580000000000003,7.6587233035,74.84,2.9699999999999998,74.8989085368,134.36,67.369,-19.6942,70.1886292404,7.649,0.38580000000000003,7.6587233035,59.72,-20.08,63.0054346862,134.39
2021-05-17 21:00:00,7.3668,0.3864,7.3769266771,7.3668,0.3864,7.3769266771,0.0,0.0,0.0,132.32,78.9768,-12.3636,79.9386861488,7.3668,0.3864,7.3769266771,71.61,-12.75,72.7361986909,134.77,66.1668,-12.0936,67.2629213103,7.3668,0.3864,7.3769266771,58.8,-12.48,60.1098194973,134.19
2021-05-17 21:30:00,7.2468,0.395,7.2575571124,7.2468,0.395,7.2575571124,0.0,0.0,0.0,130.78,77.7368,-14.905,79.1528211704,7.2468,0.395,7.2575571124,70.49,-15.3,72.1313392361,134.18,65.1268,-14.125,66.640946146,7.2468,0.395,7.2575571124,57.88,-14.52,59.6734848991,131.9
2021-05-17 22:00:00,7.3224,0.3522,7.3308653377,7.3224,0.3522,7.3308653377,0.0,0.0,0.0,130.32,77.6024,-5.1278,77.77163248,7.3224,0.3522,7.3308653377,70.28,-5.48,70.4933245067,133.23,63.7224,-20.1678,66.8377469593,7.3224,0.3522,7.3308653377,56.4,-20.52,60.016917615,131.5
2021-05-17 22:30:00,7.246,0.3798,7.2559468052,7.246,0.3798,7.2559468052,0.0,0.0,0.0,130.06,75.606,13.1398,76.7393092231,7.246,0.3798,7.2559468052,68.36,12.76,69.5406873708,132.46,59.806,-31.5802,67.631846552,7.246,0.3798,7.2559468052,52.56,-31.96,61.5141869815,131.76
2021-05-17 23:00:00,7.1576,0.3986,7.1686902374,7.1576,0.3986,7.1686902374,0.0,0.0,0.0,130.94,70.7176,12.4286,71.8014557493,7.1576,0.3986,7.1686902374,63.56,12.03,64.6884417806,132.33,55.7976,-32.4014,64.52304152560001,7.1576,0.3986,7.1686902374,48.64,-32.8,58.6659151467,133.68
2021-05-17 23:30:00,7.1108,0.3934,7.1216739746,7.1108,0.3934,7.1216739746,0.0,0.0,0.0,131.44,67.0608,5.6334,67.2969991322,7.1108,0.3934,7.1216739746,59.95,5.24,60.1785684443,132.81,53.5908,-28.9666,60.9182875679,7.1108,0.3934,7.1216739746,46.48,-29.36,54.9763585553,134.22
2021-05-18 00:00:00,7.074,0.4088,7.0858022439,7.074,0.4088,7.0858022439,0.0,0.0,0.0,131.48,63.594,-7.6212,64.049040004,7.074,0.4088,7.0858022439,56.52,-8.03,57.0875757061,133.31,52.234,-21.7512,56.5818474198,7.074,0.4088,7.0858022439,45.16,-22.16,50.3039879135,133.94
2021-05-18 00:30:00,7.071,0.3922,7.0818685274,7.071,0.3922,7.0818685274,0.0,0.0,0.0,130.37,62.121,-7.9878,62.6324483781,7.071,0.3922,7.0818685274,55.05,-8.38,55.6841710004,132.93,51.031,-22.0878,55.6060596504,7.071,0.3922,7.0818685274,43.96,-22.48,49.3744063255,132.14
2021-05-18 01:00:00,7.0504,0.3896,7.0611563019,7.0504,0.3896,7.0611563019,0.0,0.0,0.0,130.48,61.2404,-8.1204,61.7764314955,7.0504,0.3896,7.0611563019,54.19,-8.51,54.8541356691,133.03,50.2904,-22.2504,54.9927689094,7.0504,0.3896,7.0611563019,43.24,-22.64,48.808474674,132.27
2021-05-18 01:30:00,7.052,0.40040000000000003,7.063357853,7.052,0.40040000000000003,7.063357853,0.0,0.0,0.0,130.8,61.532,-8.1396,62.0680280995,7.052,0.40040000000000003,7.063357853,54.48,-8.54,55.1452808498,133.31,50.572,-22.1996,55.229968533,7.052,0.40040000000000003,7.063357853,43.52,-22.6,49.0382544551,132.6
2021-05-18 02:00:00,7.0186,0.3866,7.0292393273,7.0186,0.3866,7.0292393273,0.0,0.0,0.0,130.67,61.2786,-8.5234,61.8685313024,7.0186,0.3866,7.0292393273,54.26,-8.91,54.9866865705,133.22,50.3386,-22.5734,55.1682248901,7.0186,0.3866,7.0292393273,43.32,-22.96,49.0283999331,132.49
2021-05-18 02:30:00,7.053,0.39180000000000004,7.0638740249,7.053,0.39180000000000004,7.0638740249,0.0,0.0,0.0,130.67,59.633,-9.6182,60.4036791946,7.053,0.39180000000000004,7.0638740249,52.58,-10.01,53.5243542698,133.18,48.933,-23.5282,54.2956230671,7.053,0.39180000000000004,7.0638740249,41.88,-23.92,48.2296672184,132.53
2021-05-18 03:00:00,7.0604,0.3934,7.0713514776,7.0604,0.3934,7.0713514776,0.0,0.0,0.0,130.89,58.0504,-10.4566,58.9846541375,7.0604,0.3934,7.0713514776,50.99,-10.85,52.1315892718,133.26,47.5804,-24.2066,53.3840233377,7.0604,0.3934,7.0713514776,40.52,-24.6,47.4028522349,132.75
2021-05-18 03:30:00,7.0725999999999996,0.39640000000000003,7.0836998609,7.0725999999999996,0.39640000000000003,7.0836998609,0.0,0.0,0.0,130.94,58.8826,-9.1236,59.5852386059,7.0725999999999996,0.39640000000000003,7.0836998609,51.81,-9.52,52.6773812941,133.3,48.4326,-23.0436,53.6351027194,7.0725999999999996,0.39640000000000003,7.0836998609,41.36,-23.44,47.5403323505,132.83
2021-05-18 04:00:00,7.0806000000000004,0.39640000000000003,7.0916873394,7.0806000000000004,0.39640000000000003,7.0916873394,0.0,0.0,0.0,130.94,59.0206,-8.1236,59.5770434087,7.0806000000000004,0.39640000000000003,7.0916873394,51.94,-8.52,52.6341524108,133.46,48.5606,-22.1636,53.3793690232,7.0806000000000004,0.39640000000000003,7.0916873394,41.48,-22.56,47.2180473972,132.83
2021-05-18 04:30:00,7.0852,0.39940000000000003,7.0964483652,7.0852,0.39940000000000003,7.0964483652,0.0,0.0,0.0,130.79,57.3752,-8.8606,58.0553512383,7.0852,0.39940000000000003,7.0964483652,50.29,-9.26,51.1354250985,133.46,47.4052,-22.6406,52.5342721983,7.0852,0.39940000000000003,7.0964483652,40.32,-23.04,46.4386046302,132.63
2021-05-18 05:00:00,7.079,0.40080000000000005,7.0903372021,7.079,0.40080000000000005,7.0903372021,0.0,0.0,0.0,131.02,56.639,-9.3592,57.4070635518,7.079,0.40080000000000005,7.0903372021,49.56,-9.76,50.5118916692,133.59,46.879,-22.7992,52.1291105011,7.079,0.40080000000000005,7.0903372021,39.8,-23.2,46.0682102973,132.92
2021-05-18 05:30:00,7.0676,0.39980000000000004,7.0788989116,7.0676,0.39980000000000004,7.0788989116,0.0,0.0,0.0,130.95,55.4376,-10.0902,56.3483773484,7.0676,0.39980000000000004,7.0788989116,48.37,-10.49,49.4944138262,133.48,45.8676,-23.2002,51.4012257616,7.0676,0.39980000000000004,7.0788989116,38.8,-23.6,45.4136543344,132.87
2021-05-18 06:00:00,7.1654,0.418,7.1775818463,7.1654,0.418,7.1775818463,0.0,0.0,0.0,130.98,55.1854,-10.652,56.2040343495,7.1654,0.418,7.1775818463,48.02,-11.07,49.2794612389,133.4,45.6454,-23.662,51.4139357097,7.1654,0.418,7.1775818463,38.48,-24.08,45.3933563421,132.93
2021-05-18 06:30:00,7.5736,0.3844,7.5833488855999995,7.5736,0.3844,7.5833488855999995,0.0,0.0,0.0,131.05,60.1136,-8.0856,60.6549407082,7.5736,0.3844,7.5833488855999995,52.54,-8.47,53.2183474001,133.34,49.9736,-21.5356,54.4163832345,7.5736,0.3844,7.5833488855999995,42.4,-21.92,47.7309794578,133.01
2021-05-18 07:00:00,8.2054,0.257,8.209423741,8.2054,0.257,8.209423741,0.0,0.0,0.0,130.13,66.5454,-4.8629999999999995,66.7228523833,8.2054,0.257,8.209423741,58.34,-5.12,58.5642382346,132.52,55.5654,-19.063,58.7444605572,8.2054,0.257,8.209423741,47.36,-19.32,51.1491153394,131.98
2021-05-18 07:30:00,8.7148,0.20800000000000002,8.7172818608,8.7148,0.20800000000000002,8.7172818608,0.0,0.0,0.0,130.69,70.8848,-4.332,71.0170479184,8.7148,0.20800000000000002,8.7172818608,62.17,-4.54,62.3355476434,133.61,59.2748,-18.752,62.1702454478,8.7148,0.20800000000000002,8.7172818608,50.56,-18.96,53.9981036704,132.46
2021-05-18 08:00:00,12.2094,0.0978,12.2097916936,12.2094,0.0978,12.2097916936,0.0,0.0,0.0,131.36,72.9494,-4.0522,73.0618593057,12.2094,0.0978,12.2097916936,60.74,-4.15,60.881607239,133.96,62.4094,-18.3822,65.0602680997,12.2094,0.0978,12.2097916936,50.2,-18.48,53.4934612827,133.17
2021-05-18 08:30:00,10.6858,0.0176,10.685814494,10.6858,0.0176,10.685814494,0.0,0.0,0.0,131.4,77.5258,-2.0724,77.5534944886,10.6858,0.0176,10.685814494,66.84,-2.09,66.8726678098,133.96,65.6858,-16.9024,67.8256253005,10.6858,0.0176,10.685814494,55.0,-16.92,57.5437781172,133.17
2021-05-18 09:00:00,10.2338,-0.0046,10.2338010338,10.2338,-0.0046,10.2338010338,0.0,0.0,0.0,130.65,78.1238,-1.1146,78.1317506498,10.2338,-0.0046,10.2338010338,67.89,-1.11,67.8990736314,133.17,65.9538,-16.3246,67.9440674349,10.2338,-0.0046,10.2338010338,55.72,-16.32,58.0608370591,132.35
2021-05-18 09:30:00,10.957,-0.1,10.9574563198,10.957,-0.1,10.9574563198,0.0,0.0,0.0,130.18,79.747,0.30000000000000004,79.7475642826,10.957,-0.1,10.9574563198,68.79,0.4,68.7911629499,132.62,67.677,-14.9,69.2978089769,10.957,-0.1,10.9574563198,56.72,-14.8,58.6190958647,131.84
2021-05-18 10:00:00,11.1482,-0.1264,11.1489165483,11.1482,-0.1264,11.1489165483,0.0,0.0,0.0,129.77,80.8282,0.5236000000000001,80.8298959062,11.1482,-0.1264,11.1489165483,69.68,0.65,69.6830316505,132.45,68.5082,-14.7264,70.0731069969,11.1482,-0.1264,11.1489165483,57.36,-14.6,59.1889313977,131.42
2021-05-18 10:30:00,10.636,-0.0204,10.6360195637,10.636,-0.0204,10.6360195637,0.0,0.0,0.0,129.57,83.346,1.7896,83.3652108746,10.636,-0.0204,10.6360195637,72.71,1.81,72.732525049,132.32,70.556,-13.4204,71.8210016093,10.636,-0.0204,10.6360195637,59.92,-13.4,61.4000521172,131.22
2021-05-18 11:00:00,11.6616,-0.18180000000000002,11.663017011,11.6616,-0.18180000000000002,11.663017011,0.0,0.0,0.0,129.57,82.0916,0.3382,82.0922966532,11.6616,-0.18180000000000002,11.663017011,70.43,0.52,70.4319196104,132.32,69.8616,-14.6618,71.3835522638,11.6616,-0.18180000000000002,11.663017011,58.2,-14.48,59.9742478069,131.22
2021-05-18 11:30:00,14.6196,-0.6032000000000001,14.6320386276,14.6196,-0.6032000000000001,14.6320386276,0.0,0.0,0.0,129.67,79.9396,-6.2732,80.1853645399,14.6196,-0.6032000000000001,14.6320386276,65.32,-5.67,65.5656259026,132.24,69.3796,-20.3632,72.3062155724,14.6196,-0.6032000000000001,14.6320386276,54.76,-19.76,58.2161077366,131.39
2021-05-18 12:00:00,15.2464,-0.6866,15.2618521982,15.2464,-0.6866,15.2618521982,0.0,0.0,0.0,130.74,76.8464,-7.8266,77.2439308976,15.2464,-0.6866,15.2618521982,61.6,-7.14,62.0124148861,132.76,66.8864,-21.8866,70.3762301102,15.2464,-0.6866,15.2618521982,51.64,-21.2,55.8223037862,132.79
2021-05-18 12:30:00,16.6244,-0.8904000000000001,16.6482277591,16.6244,-0.8904000000000001,16.6482277591,0.0,0.0,0.0,132.13,73.8444,-8.8604,74.3740687304,16.6244,-0.8904000000000001,16.6482277591,57.22,-7.97,57.7723921956,133.78,65.0644,-22.9704,69.0001117645,16.6244,-0.8904000000000001,16.6482277591,48.44,-22.08,53.2349509251,134.26
2021-05-18 13:00:00,16.6132,-1.0042,16.6435222198,16.6132,-1.0042,16.6435222198,0.0,0.0,0.0,132.63,74.7832,-8.4742,75.261803512,16.6132,-1.0042,16.6435222198,58.17,-7.47,58.6476751457,134.02,66.1332,-22.6442,69.9025030731,16.6132,-1.0042,16.6435222198,49.52,-21.64,54.0418356461,134.79
2021-05-18 13:30:00,16.992,-1.0534,17.0246208639,16.992,-1.0534,17.0246208639,0.0,0.0,0.0,132.69,72.052,-28.5034,77.4850599507,16.992,-1.0534,17.0246208639,55.06,-27.45,61.5232159433,134.23,66.312,-13.1734,67.6078383885,16.992,-1.0534,17.0246208639,49.32,-12.12,50.7873685083,134.85
2021-05-18 14:00:00,17.1364,-1.029,17.1672667003,17.1364,-1.029,17.1672667003,0.0,0.0,0.0,132.15,70.1664,-40.439,80.9854086238,17.1364,-1.029,17.1672667003,53.03,-39.41,66.0706364431,134.7,66.2164,-6.829,66.5676112682,17.1364,-1.029,17.1672667003,49.08,-5.8,49.4215175809,133.4
2021-05-18 14:30:00,17.2972,-1.0424,17.3285811768,17.2972,-1.0424,17.3285811768,0.0,0.0,0.0,130.69,69.6172,-39.9924,80.2866526491,17.2972,-1.0424,17.3285811768,52.32,-38.95,65.2264125949,134.08,65.7372,-6.7224,66.0800281901,17.2972,-1.0424,17.3285811768,48.44,-5.68,48.7718771425,131.32
2021-05-18 15:00:00,15.935,-0.7754000000000001,15.9538543982,15.935,-0.7754000000000001,15.9538543982,0.0,0.0,0.0,130.39,69.905,-41.0654,81.0745095709,15.935,-0.7754000000000001,15.9538543982,53.97,-40.29,67.3501670377,133.83,65.375,-7.3754,65.7897191829,15.935,-0.7754000000000001,15.9538543982,49.44,-6.6,49.8785885927,130.98
2021-05-18 15:30:00,15.580400000000001,-0.7404000000000001,15.5979824439,15.580400000000001,-0.7404000000000001,15.5979824439,0.0,0.0,0.0,130.82,70.3504,-41.3504,81.6029065678,15.580400000000001,-0.7404000000000001,15.5979824439,54.77,-40.61,68.1830257469,134.19,65.7004,-7.6204,66.1408576927,15.580400000000001,-0.7404000000000001,15.5979824439,50.12,-6.88,50.5900069184,131.46
2021-05-18 16:00:00,15.4328,-0.7242000000000001,15.4497825706,15.4328,-0.7242000000000001,15.4497825706,0.0,0.0,0.0,130.79,69.3928,-43.2742,81.7802976118,15.4328,-0.7242000000000001,15.4497825706,53.96,-42.55,68.7181497132,134.1,64.7928,-9.3642,65.4659848584,15.4328,-0.7242000000000001,15.4497825706,49.36,-8.64,50.1104699639,131.4
2021-05-18 16:30:00,14.0514,-0.4516,14.0586551462,14.0514,-0.4516,14.0586551462,0.0,0.0,0.0,130.6,73.4414,-43.9916,85.608995465,14.0514,-0.4516,14.0586551462,59.39,-43.54,73.6403673266,133.3,67.4114,-10.0116,68.1507812466,14.0514,-0.4516,14.0586551462,53.36,-9.56,54.209622762,131.21
2021-05-18 17:00:00,12.361,-0.2048,12.3626964712,12.361,-0.2048,12.3626964712,0.0,0.0,0.0,130.6,78.531,-41.8248,88.9743325687,12.361,-0.2048,12.3626964712,66.17,-41.62,78.1709236225,133.3,71.121,-8.3248,71.6065565157,12.361,-0.2048,12.3626964712,58.76,-8.12,59.3183951233,131.21
2021-05-18 17:30:00,10.7112,-0.013000000000000001,10.7112078889,10.7112,-0.013000000000000001,10.7112078889,0.0,0.0,0.0,130.23,83.0112,-41.403,92.7635043238,10.7112,-0.013000000000000001,10.7112078889,72.3,-41.39,83.3091957709,133.12,74.3112,-7.933,74.7334391985,10.7112,-0.013000000000000001,10.7112078889,63.6,-7.92,64.0912349702,130.76
2021-05-18 18:00:00,9.7764,0.117,9.7771000793,9.7764,0.117,9.7771000793,0.0,0.0,0.0,130.23,86.6864,-39.833,95.4002087731,9.7764,0.117,9.7771000793,76.91,-39.95,86.6668944869,133.12,76.9364,-7.243,77.2765856774,9.7764,0.117,9.7771000793,67.16,-7.36,67.5620840413,130.76
2021-05-18 18:30:00,9.786200000000001,0.3254,9.7916084276,9.786200000000001,0.3254,9.7916084276,0.0,0.0,0.0,129.97,89.4762,-20.7446,91.8494899039,9.786200000000001,0.3254,9.7916084276,79.69,-21.07,82.4283992323,133.07,76.1862,-18.3546,78.3659901462,9.786200000000001,0.3254,9.7916084276,66.4,-18.68,68.977549971,130.44
2021-05-18 19:00:00,9.482,0.4,9.4904332883,9.482,0.4,9.4904332883,0.0,0.0,0.0,131.37,89.112,-20.73,91.4914282542,9.482,0.4,9.4904332883,79.63,-21.13,82.3857621194,133.26,75.842,-18.12,77.9765565026,9.482,0.4,9.4904332883,66.36,-18.52,68.8958634462,132.89
2021-05-18 19:30:00,7.7882,0.3704,7.7970029755,7.7882,0.3704,7.7970029755,0.0,0.0,0.0,131.17,89.0582,-22.3996,91.8319392554,7.7882,0.3704,7.7970029755,81.27,-22.77,84.3995604254,133.11,75.2282,-19.6296,77.7470467053,7.7882,0.3704,7.7970029755,67.44,-20.0,70.3431133801,132.71
2021-05-18 20:00:00,7.3628,0.38680000000000003,7.3729531451,7.3628,0.38680000000000003,7.3729531451,0.0,0.0,0.0,131.12,87.5628,-23.5132,90.6648472015,7.3628,0.38680000000000003,7.3729531451,80.2,-23.9,83.6854228644,132.79,73.8428,-20.6132,76.6659189346,7.3628,0.38680000000000003,7.3729531451,66.48,-21.0,69.7179345649,132.67
2021-05-18 20:30:00,7.3856,0.4162,7.3973177436,7.3856,0.4162,7.3973177436,0.0,0.0,0.0,131.12,87.0356,-24.1238,90.3169607206,7.3856,0.4162,7.3973177436,79.65,-24.54,83.3446704955,132.73,73.3856,-21.0238,76.3377131816,7.3856,0.4162,7.3973177436,66.0,-21.44,69.3950545788,132.73
2021-05-18 21:00:00,7.1832,0.3996,7.1943062487,7.1832,0.3996,7.1943062487,0.0,0.0,0.0,131.35,84.4132,-24.2504,87.8275027221,7.1832,0.3996,7.1943062487,77.23,-24.65,81.0684611918,132.85,71.1832,-21.0804,74.2390141799,7.1832,0.3996,7.1943062487,64.0,-21.48,67.5084468789,132.93
2021-05-18 21:30:00,7.0526,0.39840000000000003,7.0638438063,7.0526,0.39840000000000003,7.0638438063,0.0,0.0,0.0,131.21,83.7126,-22.8816,86.7834489826,7.0526,0.39840000000000003,7.0638438063,76.66,-23.28,80.1168771234,133.01,70.6526,-19.8816,73.3966477799,7.0526,0.39840000000000003,7.0638438063,63.6,-20.28,66.7550627294,132.85
2021-05-18 22:00:00,6.8034,0.38920000000000005,6.8145233289,6.8034,0.38920000000000005,6.8145233289,0.0,0.0,0.0,130.84,79.8334,-24.6108,83.5407878356,6.8034,0.38920000000000005,6.8145233289,73.03,-25.0,77.190549292,132.96,67.3634,-21.3708,70.6720507146,6.8034,0.38920000000000005,6.8145233289,60.56,-21.76,64.350689196,132.49
2021-05-18 22:30:00,6.9282,0.3836,6.93881144,6.9282,0.3836,6.93881144,0.0,0.0,0.0,131.36,76.3382,-24.7664,80.2551889176,6.9282,0.3836,6.93881144,69.41,-25.15,73.8259480129,133.44,64.4482,-21.5364,67.9513576627,6.9282,0.3836,6.93881144,57.52,-21.92,61.5551525057,133.1
2021-05-18 23:00:00,6.2512,0.3524,6.2611250746,6.2512,0.3524,6.2611250746,0.0,0.0,0.0,130.5,72.1812,-26.6176,76.932582585,6.2512,0.3524,6.2611250746,65.93,-26.97,71.2330386829,132.67,60.8912,-23.0476,65.1070664613,6.2512,0.3524,6.2611250746,54.64,-23.4,59.4397981154,132.24
2021-05-18 23:30:00,5.1236,0.3304,5.13424202,5.1236,0.3304,5.13424202,0.0,0.0,0.0,131.17,68.2136,-28.2196,73.8203295111,5.1236,0.3304,5.13424202,63.09,-28.55,69.249192053,133.28,57.4436,-24.3896,62.4068887954,5.1236,0.3304,5.13424202,52.32,-24.72,57.8658863235,132.96
2021-05-19 00:00:00,6.9448,0.36760000000000004,6.9545220397000005,6.9448,0.36760000000000004,6.9545220397000005,0.0,0.0,0.0,131.72,62.0448,-29.2624,68.5991637034,6.9448,0.36760000000000004,6.9545220397000005,55.1,-29.63,62.5615448978,133.8,52.5048,-25.1924,58.2358226593,6.9448,0.36760000000000004,6.9545220397000005,45.56,-25.56,52.2400918835,133.59
2021-05-19 00:30:00,7.038,0.4232,7.0507121796,7.038,0.4232,7.0507121796,0.0,0.0,0.0,131.54,60.338,-29.3068,67.0787803276,7.038,0.4232,7.0507121796,53.3,-29.73,61.0308356489,133.64,51.118,-25.1768,56.9817618387,7.038,0.4232,7.0507121796,44.08,-25.6,50.9745662071,133.45
2021-05-19 01:00:00,6.8878,0.3866,6.8986410546,6.8878,0.3866,6.8986410546,0.0,0.0,0.0,131.54,58.3578,-29.6734,65.4686450784,6.8878,0.3866,6.8986410546,51.47,-30.06,59.605071093,133.64,49.4078,-25.4534,55.5788293544,6.8878,0.3866,6.8986410546,42.52,-25.84,49.7559644666,133.45
2021-05-19 01:30:00,7.0812,0.3896,7.0919095877,7.0812,0.3896,7.0919095877,0.0,0.0,0.0,131.65,58.3812,-29.6304,65.4700322102,7.0812,0.3896,7.0919095877,51.3,-30.02,59.4381224468,133.68,49.5212,-25.3704,55.6417688935,7.0812,0.3896,7.0919095877,42.44,-25.76,49.6460592595,133.62
2021-05-19 02:00:00,7.0818,0.3992,7.0930424981,7.0818,0.3992,7.0930424981,0.0,0.0,0.0,131.58,58.1418,-30.3308,65.5776359431,7.0818,0.3992,7.0930424981,51.06,-30.73,59.5940978621,133.63,49.2818,-26.0008,55.7201706017,7.0818,0.3992,7.0930424981,42.2,-26.4,49.7775049596,133.55
2021-05-19 02:30:00,7.0626,0.3956,7.073670767,7.0626,0.3956,7.073670767,0.0,0.0,0.0,131.58,58.1326,-29.7844,65.3185246781,7.0626,0.3956,7.073670767,51.07,-30.18,59.3209684682,133.52,49.2626,-25.5644,55.5008315804,7.0626,0.3956,7.073670767,42.2,-25.96,49.5455507589,133.55
2021-05-19 03:00:00,7.0192,0.4106,7.0311991154,7.0192,0.4106,7.0311991154,0.0,0.0,0.0,131.48,57.8292,-30.0394,65.1658033404,7.0192,0.4106,7.0311991154,50.81,-30.45,59.2356193519,133.52,49.0192,-25.7094,55.3521021913,7.0192,0.4106,7.0311991154,42.0,-26.12,49.4596239371,133.44
2021-05-19 03:30:00,7.1228,0.4128,7.1347518303,7.1228,0.4128,7.1347518303,0.0,0.0,0.0,131.69,57.9928,-30.1972,65.3837574607,7.1228,0.4128,7.1347518303,50.87,-30.61,59.3694281596,133.69,49.2028,-25.8672,55.5880163676,7.1228,0.4128,7.1347518303,42.08,-26.28,49.6121436747,133.66
2021-05-19 04:00:00,7.1222,0.39,7.1328698881,7.1222,0.39,7.1328698881,0.0,0.0,0.0,131.64,57.6122,-30.12,65.0106144321,7.1222,0.39,7.1328698881,50.49,-30.51,58.9923740834,133.56,48.8822,-25.81,55.277713202,7.1222,0.39,7.1328698881,41.76,-26.2,49.2984543368,133.62
2021-05-19 04:30:00,7.0258,0.39740000000000003,7.0370300838,7.0258,0.39740000000000003,7.0370300838,0.0,0.0,0.0,131.64,57.5058,-29.9426,64.8342218925,7.0258,0.39740000000000003,7.0370300838,50.48,-30.34,58.8960609888,133.5,48.7858,-25.6426,55.1144011707,7.0258,0.39740000000000003,7.0370300838,41.76,-26.04,49.2136078742,133.59
2021-05-19 05:00:00,7.0618,0.4048,7.073392558,7.0618,0.4048,7.073392558,0.0,0.0,0.0,131.32,55.0518,-32.5952,63.9777128872,7.0618,0.4048,7.073392558,47.99,-33.0,58.2412233731,133.31,46.6218,-27.6752,54.2172383129,7.0618,0.4048,7.073392558,39.56,-28.08,48.5126787551,133.29
2021-05-19 05:30:00,7.0494,0.4128,7.0614760638,7.0494,0.4128,7.0614760638,0.0,0.0,0.0,131.88,55.7594,-32.1972,64.3876570175,7.0494,0.4128,7.0614760638,48.71,-32.61,58.618053533,133.73,47.2494,-27.2272,54.5327994898,7.0494,0.4128,7.0614760638,40.2,-27.64,48.7853420609,133.88
2021-05-19 06:00:00,7.1284,0.4186,7.1406801161,7.1284,0.4186,7.1406801161,0.0,0.0,0.0,131.88,57.2484,-31.7414,65.4591153051,7.1284,0.4186,7.1406801161,50.12,-32.16,59.5506507101,133.73,48.4884,-26.9014,55.4509716463,7.1284,0.4186,7.1406801161,41.36,-27.32,49.5684577125,133.88
2021-05-19 06:30:00,7.4128,0.4042,7.4238117891,7.4128,0.4042,7.4238117891,0.0,0.0,0.0,131.7,63.1728,-28.4758,69.294111189,7.4128,0.4042,7.4238117891,55.76,-28.88,62.7951590491,133.64,53.6128,-24.2358,58.8362670933,7.4128,0.4042,7.4238117891,46.2,-24.64,52.36,133.55
2021-05-19 07:00:00,7.5056,0.3774,7.5150823096,7.5056,0.3774,7.5150823096,0.0,0.0,0.0,131.7,66.6756,-28.3026,72.4339202454,7.5056,0.3774,7.5150823096,59.17,-28.68,65.754325333,133.64,56.4656,-24.1826,61.4260704109,7.5056,0.3774,7.5150823096,48.96,-24.56,54.7747679137,133.55
2021-05-19 07:30:00,8.195,0.245,8.1986614761,8.195,0.245,8.1986614761,0.0,0.0,0.0,132.05,73.795,-24.585,77.7825446357,8.195,0.245,8.1986614761,65.6,-24.83,70.1419197057,133.82,62.875,-21.475,66.4412616527,8.195,0.245,8.1986614761,54.68,-21.72,58.8358802093,133.9
2021-05-19 08:00:00,9.7526,0.02,9.7526205073,9.7526,0.02,9.7526205073,0.0,0.0,0.0,130.88,79.0426,-22.39,82.1525697392,9.7526,0.02,9.7526205073,69.29,-22.41,72.8238436228,133.02,67.9926,-19.74,70.8001501041,9.7526,0.02,9.7526205073,58.24,-19.76,61.5008552786,132.59
2021-05-19 08:30:00,11.3366,-0.1562,11.3376760405,11.3366,-0.1562,11.3376760405,0.0,0.0,0.0,131.16,80.3366,-20.6762,82.9546535524,11.3366,-0.1562,11.3376760405,69.0,-20.52,71.9865987528,133.47,69.6966,-18.5562,72.1245354231,11.3366,-0.1562,11.3376760405,58.36,-18.4,61.1919079618,132.83
2021-05-19 09:00:00,12.8022,-0.4324,12.8095001698,12.8022,-0.4324,12.8095001698,0.0,0.0,0.0,130.32,77.5922,-20.3624,80.2195539417,12.8022,-0.4324,12.8095001698,64.79,-19.93,67.7860531378,132.41,67.8822,-18.5124,70.3612253347,12.8022,-0.4324,12.8095001698,55.08,-18.08,57.9714826445,131.93
2021-05-19 09:30:00,14.253,-0.7288,14.2716207363,14.253,-0.7288,14.2716207363,0.0,0.0,0.0,129.9,76.903,-20.3188,79.5419703203,14.253,-0.7288,14.2716207363,62.65,-19.59,65.641378718,132.02,67.973,-18.5688,70.4636719341,14.253,-0.7288,14.2716207363,53.72,-17.84,56.6048054497,131.52
2021-05-19 10:00:00,14.49,-0.8616,14.5155934967,14.49,-0.8616,14.5155934967,0.0,0.0,0.0,130.31,76.68,-19.6616,79.1606020351,14.49,-0.8616,14.5155934967,62.19,-18.8,64.9695013064,132.27,67.97,-17.9016,70.2878949931,14.49,-0.8616,14.5155934967,53.48,-17.04,56.1290655543,131.95
2021-05-19 10:30:00,15.4338,-0.9510000000000001,15.4630716043,15.4338,-0.9510000000000001,15.4630716043,0.0,0.0,0.0,130.17,76.1138,-18.421,78.3111983783,15.4338,-0.9510000000000001,15.4630716043,60.68,-17.47,63.1447804652,132.14,67.9938,-16.831,70.0459806087,15.4338,-0.9510000000000001,15.4630716043,52.56,-15.88,54.9065387727,131.83
2021-05-19 11:00:00,15.8148,-0.9804,15.8451596142,15.8148,-0.9804,15.8451596142,0.0,0.0,0.0,130.35,73.3448,-20.1204,76.0545211227,15.8148,-0.9804,15.8451596142,57.53,-19.14,60.6303595569,132.33,65.7748,-17.9804,68.1881155276,15.8148,-0.9804,15.8451596142,49.96,-17.0,52.7731143671,132.02
2021-05-19 11:30:00,15.6434,-1.0108,15.6760224611,15.6434,-1.0108,15.6760224611,0.0,0.0,0.0,130.77,74.3334,-18.7608,76.6643461604,15.6434,-1.0108,15.6760224611,58.69,-17.75,61.3154026326,132.54,66.8434,-16.6908,68.8957395504,15.6434,-1.0108,15.6760224611,51.2,-15.68,53.5471978725,132.5
2021-05-19 12:00:00,16.299,-1.1104,16.3367802568,16.299,-1.1104,16.3367802568,0.0,0.0,0.0,130.37,72.539,-19.5304,75.1221874359,16.299,-1.1104,16.3367802568,56.24,-18.42,59.1796755652,132.35,65.659,-17.3904,67.9229732356,16.299,-1.1104,16.3367802568,49.36,-16.28,51.975455746,132.08
2021-05-19 12:30:00,16.996,-1.244,17.0414656647,16.996,-1.244,17.0414656647,0.0,0.0,0.0,130.93,72.846,-19.534,75.4196053556,16.996,-1.244,17.0414656647,55.85,-18.29,58.7685851455,132.61,66.276,-17.404,68.5230427812,16.996,-1.244,17.0414656647,49.28,-16.16,51.8619706529,132.66
2021-05-19 13:00:00,17.0986,-1.2346,17.1431140438,17.0986,-1.2346,17.1431140438,0.0,0.0,0.0,130.93,72.8886,-20.4646,75.7069868844,17.0986,-1.2346,17.1431140438,55.79,-19.23,59.0111599615,132.61,66.2986,-18.2746,68.7711085204,17.0986,-1.2346,17.1431140438,49.2,-17.04,52.0672795525,132.66
2021-05-19 13:30:00,17.4126,-1.3206,17.462606424,17.4126,-1.3206,17.462606424,0.0,0.0,0.0,131.24,71.2926,-21.1006,74.349647848,17.4126,-1.3206,17.462606424,53.88,-19.78,57.3960172834,132.84,64.9726,-18.8006,67.6380167592,17.4126,-1.3206,17.462606424,47.56,-17.48,50.6705437113,132.98
2021-05-19 14:00:00,17.6826,-1.3820000000000001,17.7365235252,17.6826,-1.3820000000000001,17.7365235252,0.0,0.0,0.0,131.42,68.7326,-21.332,71.9668293505,17.6826,-1.3820000000000001,17.7365235252,51.05,-19.95,54.8097162919,133.04,62.8826,-18.982,65.6851406846,17.6826,-1.3820000000000001,17.7365235252,45.2,-17.6,48.5056697717,133.17
2021-05-19 14:30:00,17.5142,-1.3474,17.5659525332,17.5142,-1.3474,17.5659525332,0.0,0.0,0.0,131.92,67.0042,-23.197400000000002,70.90615054,17.5142,-1.3474,17.5659525332,49.49,-21.85,54.098822538,133.48,61.3942,-20.4674,64.7160123648,17.5142,-1.3474,17.5659525332,43.88,-19.12,47.8646926241,133.74
2021-05-19 15:00:00,17.5136,-1.3818000000000001,17.5680265312,17.5136,-1.3818000000000001,17.5680265312,0.0,0.0,0.0,131.92,66.3436,-23.5018,70.3832925075,17.5136,-1.3818000000000001,17.5680265312,48.83,-22.12,53.6065602329,133.48,60.7536,-20.7418,64.1967458692,17.5136,-1.3818000000000001,17.5680265312,43.24,-19.36,47.376230327,133.74
2021-05-19 15:30:00,17.1554,-1.2806,17.2031301082,17.1554,-1.2806,17.2031301082,0.0,0.0,0.0,131.99,65.6054,-24.0406,69.8714459384,17.1554,-1.2806,17.2031301082,48.45,-22.76,53.5296189039,133.6,60.0354,-21.3206,63.7088474038,17.1554,-1.2806,17.2031301082,42.88,-20.04,47.3317652322,133.82
2021-05-19 16:00:00,16.6348,-1.1372,16.6736257269,16.6348,-1.1372,16.6736257269,0.0,0.0,0.0,131.72,68.3848,-22.3772,71.9529009205,16.6348,-1.1372,16.6736257269,51.75,-21.24,55.9392536597,133.39,62.1148,-19.8572,65.2116306412,16.6348,-1.1372,16.6736257269,45.48,-18.72,49.1819967061,133.54
2021-05-19 16:30:00,15.8874,-1.0616,15.9228286846,15.8874,-1.0616,15.9228286846,0.0,0.0,0.0,131.03,70.8074,-22.4216,74.2725793367,15.8874,-1.0616,15.9228286846,54.92,-21.36,58.9275487357,132.94,63.8474,-19.9016,66.8772320698,15.8874,-1.0616,15.9228286846,47.96,-18.84,51.527732339,132.8
2021-05-19 17:00:00,14.9434,-0.8388,14.9669231641,14.9434,-0.8388,14.9669231641,0.0,0.0,0.0,131.45,75.3934,-20.8788,78.2309980315,14.9434,-0.8388,14.9669231641,60.45,-20.04,63.6851952969,133.42,67.2634,-18.5988,69.7873938545,14.9434,-0.8388,14.9669231641,52.32,-17.76,55.2521492795,133.18
2021-05-19 17:30:00,13.4964,-0.56,13.5080129168,13.4964,-0.56,13.5080129168,0.0,0.0,0.0,131.22,79.1264,-20.32,81.6938772305,13.4964,-0.56,13.5080129168,65.63,-19.76,68.5401670555,133.46,69.6564,-18.08,71.964577821,13.4964,-0.56,13.5080129168,56.16,-17.52,58.8293804149,132.91
2021-05-19 18:00:00,12.5916,-0.30260000000000004,12.5952355008,12.5916,-0.30260000000000004,12.5952355008,0.0,0.0,0.0,130.88,81.7416,-19.8826,84.1249484595,12.5916,-0.30260000000000004,12.5952355008,69.15,-19.58,71.8686224997,133.04,71.3516,-17.7026,73.5148479514,12.5916,-0.30260000000000004,12.5952355008,58.76,-17.4,61.282114846,132.53
2021-05-19 18:30:00,12.413,-0.008400000000000001,12.4130028422,12.413,-0.008400000000000001,12.4130028422,0.0,0.0,0.0,131.41,83.423,-20.4484,85.8925723888,12.413,-0.008400000000000001,12.4130028422,71.01,-20.44,73.8932588265,133.67,72.293,-18.1284,74.531313792,12.413,-0.008400000000000001,12.4130028422,59.88,-18.12,62.5615600828,133.0
2021-05-19 19:00:00,11.0528,0.176,11.0542011851,11.0528,0.176,11.0542011851,0.0,0.0,0.0,131.41,84.2028,-21.264,86.8462389735,11.0528,0.176,11.0542011851,73.15,-21.44,76.2272661192,133.67,72.2928,-18.784,74.6932901126,11.0528,0.176,11.0542011851,61.24,-18.96,64.1078715916,133.0
2021-05-19 19:30:00,8.5146,0.2614,8.5186115723,8.5146,0.2614,8.5186115723,0.0,0.0,0.0,131.23,85.7746,-20.4186,88.1714309236,8.5146,0.2614,8.5186115723,77.26,-20.68,79.9798099523,133.61,72.9946,-18.0586,75.1952436203,8.5146,0.2614,8.5186115723,64.48,-18.32,67.0320281656,132.79
2021-05-19 20:00:00,7.6754,0.3472,7.6832488571,7.6754,0.3472,7.6832488571,0.0,0.0,0.0,131.23,85.4954,-21.5128,88.1604445599,7.6754,0.3472,7.6832488571,77.82,-21.86,80.8319986144,133.61,72.3954,-18.9728,74.8402370453,7.6754,0.3472,7.6832488571,64.72,-19.32,67.5421409196,132.79
2021-05-19 20:30:00,7.3734,0.41340000000000005,7.3849798321,7.3734,0.41340000000000005,7.3849798321,0.0,0.0,0.0,131.26,84.1634,-22.4566,87.1078457036,7.3734,0.41340000000000005,7.3849798321,76.79,-22.87,80.1232862531,133.61,71.1334,-19.6666,73.8020037067,7.3734,0.41340000000000005,7.3849798321,63.76,-20.08,66.8471689752,132.87
2021-05-19 21:00:00,7.1242,0.4058,7.1357479832,7.1242,0.4058,7.1357479832,0.0,0.0,0.0,130.37,84.1642,-4.0642,84.2622708173,7.1242,0.4058,7.1357479832,77.04,-4.47,77.1695697798,132.72,68.8442,-28.3142,74.4393564943,7.1242,0.4058,7.1357479832,61.72,-28.72,68.0749351818,131.99
2021-05-19 21:30:00,7.1898,0.4174,7.2019057756,7.1898,0.4174,7.2019057756,0.0,0.0,0.0,130.17,83.6898,2.5474,83.7285606636,7.1898,0.4174,7.2019057756,76.5,2.13,76.5296471964,133.35,67.4298,-33.6626,75.365433501,7.1898,0.4174,7.2019057756,60.24,-34.08,69.2120220771,132.65
2021-05-19 22:00:00,7.101,0.39180000000000004,7.1118006328,7.101,0.39180000000000004,7.1118006328,0.0,0.0,0.0,131.13,80.291,-22.7582,83.4540613046,7.101,0.39180000000000004,7.1118006328,73.19,-23.15,76.7639146996,135.07,67.821,-19.6882,70.6209123436,7.101,0.39180000000000004,7.1118006328,60.72,-20.08,63.9540835287,134.05
2021-05-19 22:30:00,7.1146,0.39480000000000004,7.1255456072,7.1146,0.39480000000000004,7.1255456072,0.0,0.0,0.0,129.98,76.3946,-25.2852,80.4703439051,7.1146,0.39480000000000004,7.1255456072,69.28,-25.68,73.88626936040001,135.07,64.5146,-21.8452,68.1127475308,7.1146,0.39480000000000004,7.1255456072,57.4,-22.24,61.5579206926,131.68
2021-05-19 23:00:00,7.099,0.4188,7.1113426608,7.099,0.4188,7.1113426608,0.0,0.0,0.0,130.79,72.399,-25.9212,76.8994395977,7.099,0.4188,7.1113426608,65.3,-26.34,70.4122546152,133.06,61.219,-22.3012,65.154504698,7.099,0.4188,7.1113426608,54.12,-22.72,58.6955943832,132.6
2021-05-19 23:30:00,7.0642,0.394,7.0751789829,7.0642,0.394,7.0751789829,0.0,0.0,0.0,130.11,67.6642,-26.926,72.8248133375,7.0642,0.394,7.0751789829,60.6,-27.32,66.473621836,132.47,57.2242,-23.086,61.7055302355,7.0642,0.394,7.0751789829,50.16,-23.48,55.3835354596,131.95
2021-05-20 00:00:00,7.0588,0.3942,7.0697985176,7.0588,0.3942,7.0697985176,0.0,0.0,0.0,130.33,63.6888,-28.3058,69.6956351508,7.0588,0.3942,7.0697985176,56.63,-28.7,63.4873759105,132.69,53.9388,-24.2058,59.1211882414,7.0588,0.3942,7.0697985176,46.88,-24.6,52.9423686663,132.22
2021-05-20 00:30:00,6.9882,0.4244,7.001075246,6.9882,0.4244,7.001075246,0.0,0.0,0.0,130.95,59.4782,-30.6956,66.9318768196,6.9882,0.4244,7.001075246,52.49,-31.12,61.0217543176,133.29,50.3082,-26.3756,56.8030568068,6.9882,0.4244,7.001075246,43.32,-26.8,50.9397919116,132.91
2021-05-20 01:00:00,7.0358,0.4186,7.0482414544,7.0358,0.4186,7.0482414544,0.0,0.0,0.0,131.64,58.3158,-30.8814,65.9878276321,7.0358,0.4186,7.0482414544,51.28,-31.3,60.0776863736,133.76,49.3558,-26.5014,56.0207032766,7.0358,0.4186,7.0482414544,42.32,-26.92,50.1564432551,133.64
2021-05-20 01:30:00,7.0878,0.39740000000000003,7.0989320042,7.0878,0.39740000000000003,7.0989320042,0.0,0.0,0.0,131.85,58.1478,-30.6526,65.7324009268,7.0878,0.39740000000000003,7.0989320042,51.06,-31.05,59.7597364452,133.98,49.2878,-26.2426,55.8387077537,7.0878,0.39740000000000003,7.0989320042,42.2,-26.64,49.9052061412,133.84
2021-05-20 02:00:00,7.0704,0.42360000000000003,7.0830779411,7.0704,0.42360000000000003,7.0830779411,0.0,0.0,0.0,131.01,59.0304,-30.3164,66.3601705326,7.0704,0.42360000000000003,7.0830779411,51.96,-30.74,60.3720895779,133.15,49.9904,-26.0164,56.355063314,7.0704,0.42360000000000003,7.0830779411,42.92,-26.44,50.4103164045,132.98
2021-05-20 02:30:00,7.0712,0.4188,7.0835911006,7.0712,0.4188,7.0835911006,0.0,0.0,0.0,130.86,58.9712,-30.2912,66.2959970653,7.0712,0.4188,7.0835911006,51.9,-30.71,60.3051747365,133.08,49.7912,-25.8612,56.1067309944,7.0712,0.4188,7.0835911006,42.72,-26.28,50.1561242522,132.82
2021-05-20 03:00:00,7.0866,0.42160000000000003,7.0991299551000004,7.0866,0.42160000000000003,7.0991299551000004,0.0,0.0,0.0,130.78,57.1066,-31.0284,64.9917330906,7.0866,0.42160000000000003,7.0991299551000004,50.02,-31.45,59.0855557645,133.01,48.4066,-26.5784,55.2232765247,7.0866,0.42160000000000003,7.0991299551000004,41.32,-27.0,49.3593192822,132.72
2021-05-20 03:30:00,7.0534,0.419,7.065834173,7.0534,0.419,7.065834173,0.0,0.0,0.0,131.67,57.3734,-22.111,61.4866111325,7.0534,0.419,7.065834173,50.32,-22.53,55.1335043327,133.83,48.7734,-19.181,52.4094963586,7.0534,0.419,7.065834173,41.72,-19.6,46.0946678044,133.65
2021-05-20 04:00:00,7.0746,0.37460000000000004,7.0845105914,7.0746,0.37460000000000004,7.0845105914,0.0,0.0,0.0,131.42,57.1246,-20.2054,60.5927232786,7.0746,0.37460000000000004,7.0845105914,50.05,-20.58,54.1159763841,134.45,48.6346,-17.5854,51.7162509306,7.0746,0.37460000000000004,7.0845105914,41.56,-17.96,45.2746639965,133.04
2021-05-20 04:30:00,7.1112,0.4136,7.1232176999,7.1112,0.4136,7.1232176999,0.0,0.0,0.0,131.48,56.1212,-21.2364,60.0047812628,7.1112,0.4136,7.1232176999,49.01,-21.65,53.5789380261,134.64,47.7112,-18.5064,51.17465629,7.1112,0.4136,7.1232176999,40.6,-18.92,44.7920350062,133.01
2021-05-20 05:00:00,7.1206,0.4052,7.1321196989,7.1206,0.4052,7.1321196989,0.0,0.0,0.0,131.6,56.6706,-20.4448,60.2457197766,7.1206,0.4052,7.1321196989,49.55,-20.85,53.7580226571,134.64,48.2406,-17.7948,51.4179968046,7.1206,0.4052,7.1321196989,41.12,-18.2,44.9677039663,133.12
2021-05-20 05:30:00,7.1368,0.41240000000000004,7.1487053373,7.1368,0.41240000000000004,7.1487053373,0.0,0.0,0.0,131.42,58.0168,-20.0176,61.3730673178,7.1368,0.41240000000000004,7.1487053373,50.88,-20.43,54.8284533796,134.45,49.3768,-17.4276,52.3621009892,7.1368,0.41240000000000004,7.1487053373,42.24,-17.84,45.8528428781,132.92
2021-05-20 06:00:00,7.1796,0.3922,7.1903043746,7.1796,0.3922,7.1903043746,0.0,0.0,0.0,131.31,60.0296,-19.4978,63.1166941546,7.1796,0.3922,7.1903043746,52.85,-19.89,56.468881696,134.3,51.0596,-17.1278,53.855772996,7.1796,0.3922,7.1903043746,43.88,-17.52,47.2483311875,132.76
2021-05-20 06:30:00,7.2868,0.4222,7.2990209672,7.2868,0.4222,7.2990209672,0.0,0.0,0.0,130.96,65.3568,-17.3578,67.622514942,7.2868,0.4222,7.2990209672,58.07,-17.78,60.7309912648,133.93,55.5268,-15.5778,57.6705589628,7.2868,0.4222,7.2990209672,48.24,-16.0,50.8241832202,132.33
2021-05-20 07:00:00,7.5128,0.3946,7.5231557873,7.5128,0.3946,7.5231557873,0.0,0.0,0.0,130.09,69.0528,-18.0154,71.3641634506,7.5128,0.3946,7.5231557873,61.54,-18.41,64.2347234757,132.92,58.6728,-16.2054,60.8696348683,7.5128,0.3946,7.5231557873,51.16,-16.6,53.7857378865,131.41
2021-05-20 07:30:00,7.6022,0.32020000000000004,7.6089403257,7.6022,0.32020000000000004,7.6089403257,0.0,0.0,0.0,130.17,74.9922,-16.7298,76.8356445205,7.6022,0.32020000000000004,7.6089403257,67.39,-17.05,69.5134130942,132.64,63.5622,-15.2398,65.3636349424,7.6022,0.32020000000000004,7.6089403257,55.96,-15.56,58.0830026772,131.46
2021-05-20 08:00:00,7.7192,0.3448,7.7268968985,7.7192,0.3448,7.7268968985,0.0,0.0,0.0,130.17,81.0092,-14.8852,82.3654033177,7.7192,0.3448,7.7268968985,73.29,-15.23,74.8557078652,132.64,68.6792,-13.7352,70.0391906841,7.7192,0.3448,7.7268968985,60.96,-14.08,62.5649102932,131.42
2021-05-20 08:30:00,7.9976,0.299,8.0031872876,7.9976,0.299,8.0031872876,0.0,0.0,0.0,129.74,86.6776,8.759,87.119035938,7.9976,0.299,8.0031872876,78.68,8.46,79.1335200784,132.19,70.6776,-24.581,74.8301323182,7.9976,0.299,8.0031872876,62.68,-24.88,67.4373546338,130.94
2021-05-20 09:00:00,8.2322,0.2446,8.2358330483,8.2322,0.2446,8.2358330483,0.0,0.0,0.0,130.01,88.0922,16.5746,89.6378997188,8.2322,0.2446,8.2358330483,79.86,16.33,81.5125051756,132.33,71.0722,-28.3554,76.5198426684,8.2322,0.2446,8.2358330483,62.84,-28.6,69.0422015871,132.27
2021-05-20 09:30:00,8.184,0.2556,8.1879904348,8.184,0.2556,8.1879904348,0.0,0.0,0.0,130.78,88.974,17.4156,90.662427716,8.184,0.2556,8.1879904348,80.79,17.16,82.5923101747,133.81,71.664,-27.7844,76.8615754416,8.184,0.2556,8.1879904348,63.48,-28.04,69.3970604565,133.44
2021-05-20 10:00:00,7.7808,0.2964,7.78644345,7.7808,0.2964,7.78644345,0.0,0.0,0.0,131.02,91.4308,18.1364,93.2122319956,7.7808,0.2964,7.78644345,83.65,17.84,85.5312112623,134.19,73.5808,-27.1036,78.4138971203,7.7808,0.2964,7.78644345,65.8,-27.4,71.2769247373,133.69
2021-05-20 10:30:00,7.8846,0.316,7.8909298033,7.8846,0.316,7.8909298033,0.0,0.0,0.0,130.93,92.8646,18.156,94.6227999436,7.8846,0.316,7.8909298033,84.98,17.84,86.8324017864,134.11,74.8046,-27.044,79.543108546,7.8846,0.316,7.8909298033,66.92,-27.36,72.2969985546,133.59
2021-05-20 11:00:00,9.2518,0.0574,9.2519780588,9.2518,0.0574,9.2519780588,0.0,0.0,0.0,130.85,91.6818,19.1274,93.6558053833,9.2518,0.0574,9.2519780588,82.43,19.07,84.6071498161,134.02,74.5718,-26.5426,79.1546774992,9.2518,0.0574,9.2519780588,65.32,-26.6,70.5284509967,133.5
2021-05-20 11:30:00,8.6096,0.1598,8.6110828703,8.6096,0.1598,8.6110828703,0.0,0.0,0.0,131.68,92.5996,19.6698,94.6656587797,8.6096,0.1598,8.6110828703,83.99,19.51,86.2262152712,134.79,74.9696,-26.4002,79.4821456945,8.6096,0.1598,8.6110828703,66.36,-26.56,71.4778511149,134.35
2021-05-20 12:00:00,8.3098,0.21780000000000002,8.3126537808,8.3098,0.21780000000000002,8.3126537808,0.0,0.0,0.0,131.68,94.4998,19.4278,96.476171218,8.3098,0.21780000000000002,8.3126537808,86.19,19.21,88.3048141383,134.79,76.2698,-26.5822,80.7693985918,8.3098,0.21780000000000002,8.3126537808,67.96,-26.8,73.0534160734,134.35
2021-05-20 12:30:00,8.3676,0.24020000000000002,8.371046876,8.3676,0.24020000000000002,8.371046876,0.0,0.0,0.0,131.68,95.7776,19.8702,97.817040999,8.3676,0.24020000000000002,8.371046876,87.41,19.63,89.5870805418,134.82,77.3676,-26.1598,81.6705618066,8.3676,0.24020000000000002,8.371046876,69.0,-26.4,73.878007553,134.33
2021-05-20 13:00:00,8.7246,0.226,8.7275266347,8.7246,0.226,8.7275266347,0.0,0.0,0.0,131.68,95.8346,20.186,97.9374553129,8.7246,0.226,8.7275266347,87.11,19.96,89.3675203863,134.82,77.5646,-26.094,81.8362023139,8.7246,0.226,8.7275266347,68.84,-26.32,73.6999864315,134.33
2021-05-20 13:30:00,8.974,0.13340000000000002,8.9749914518,8.974,0.13340000000000002,8.9749914518,0.0,0.0,0.0,131.98,95.774,20.1434,97.8693805005,8.974,0.13340000000000002,8.9749914518,86.8,20.01,89.0765968142,135.19,77.614,-26.5066,82.0154426895,8.974,0.13340000000000002,8.9749914518,68.64,-26.64,73.6283858305,134.61
2021-05-20 14:00:00,9.7678,0.0386,9.7678762687,9.7678,0.0386,9.7678762687,0.0,0.0,0.0,132.33,93.2378,12.2886,94.0441228297,9.7678,0.0386,9.7678762687,83.47,12.25,84.3641120382,135.59,77.0478,-22.7214,80.3282360245,9.7678,0.0386,9.7678762687,67.28,-22.76,71.0254602238,134.95
2021-05-20 14:30:00,9.6192,0.033600000000000005,9.6192586825,9.6192,0.033600000000000005,9.6192586825,0.0,0.0,0.0,132.38,91.0392,-10.3964,91.6308958245,9.6192,0.033600000000000005,9.6192586825,81.42,-10.43,82.0853293835,135.34,78.0992,-9.8064,78.712454679,9.6192,0.033600000000000005,9.6192586825,68.48,-9.84,69.1833505982,134.64
