Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-20 15:00:00,9.8898,0.0092,9.8898042792,9.8898,0.0092,9.8898042792,0.0,0.0,0.0,131.37,87.7098,-11.2508,88.4284429167,9.8898,0.0092,9.8898042792,77.82,-11.26,78.6304012453,133.23,75.6098,-10.4308,76.3259028422,9.8898,0.0092,9.8898042792,65.72,-10.44,66.5440605915,132.48
2021-05-20 15:30:00,11.8168,-0.2666,11.819807012,11.8168,-0.2666,11.819807012,0.0,0.0,0.0,131.42,85.1968,-10.1866,85.8036220086,11.8168,-0.2666,11.819807012,73.38,-9.92,74.0474901668,133.12,74.5368,-9.5466,75.1456727018,11.8168,-0.2666,11.819807012,62.72,-9.28,63.4028138177,132.56
2021-05-20 16:00:00,11.9068,-0.233,11.9090795295,11.9068,-0.233,11.9090795295,0.0,0.0,0.0,131.67,85.0068,-10.073,85.6015267109,11.9068,-0.233,11.9090795295,73.1,-9.84,73.7593085651,133.56,74.0668,-9.473,74.670131855,11.9068,-0.233,11.9090795295,62.16,-9.24,62.8430043839,132.82
2021-05-20 16:30:00,10.543,-0.0414,10.543081284,10.543,-0.0414,10.543081284,0.0,0.0,0.0,131.43,87.943,-9.8014,88.4875058466,10.543,-0.0414,10.543081284,77.4,-9.76,78.0129322613,133.37,76.023,-9.2014,76.577818531,10.543,-0.0414,10.543081284,65.48,-9.16,66.1175922127,132.58
2021-05-20 17:00:00,8.6926,0.23240000000000002,8.6957060967,8.6926,0.23240000000000002,8.6957060967,0.0,0.0,0.0,131.52,90.5426,-10.217600000000001,91.1172967362,8.6926,0.23240000000000002,8.6957060967,81.85,-10.45,82.5143926839,133.55,77.3726,-9.5276,77.957003486,8.6926,0.23240000000000002,8.6957060967,68.68,-9.76,69.3700223439,132.66
2021-05-20 17:30:00,8.847,0.2156,8.8496266791,8.847,0.2156,8.8496266791,0.0,0.0,0.0,131.58,93.717,-9.4244,94.1896778016,8.847,0.2156,8.8496266791,84.87,-9.64,85.4157274745,133.68,80.047,-8.9044,80.5407384394,8.847,0.2156,8.8496266791,71.2,-9.12,71.7817135488,132.71
2021-05-20 18:00:00,8.3588,0.2842,8.3636300181,8.3588,0.2842,8.3636300181,0.0,0.0,0.0,131.44,95.4088,-8.8658,95.8198389013,8.3588,0.2842,8.3636300181,87.05,-9.15,87.5295664333,133.5,81.3188,-8.3558,81.7469670818,8.3588,0.2842,8.3636300181,72.96,-8.64,73.4697978764,132.5
2021-05-20 18:30:00,8.1482,0.2928,8.1534590868,8.1482,0.2928,8.1534590868,0.0,0.0,0.0,131.51,95.0882,-10.0472,95.6175298106,8.1482,0.2928,8.1534590868,86.94,-10.34,87.552722402,133.71,80.7082,-9.5472,81.2709208455,8.1482,0.2928,8.1534590868,72.56,-9.84,73.2241708727,132.53
2021-05-20 19:00:00,7.8296,0.36160000000000003,7.8379455676,7.8296,0.36160000000000003,7.8379455676,0.0,0.0,0.0,131.72,95.3796,-9.0684,95.8097279754,7.8296,0.36160000000000003,7.8379455676,87.55,-9.43,88.0563876161,133.93,80.8296,-8.6384,81.2898898432,7.8296,0.36160000000000003,7.8379455676,73.0,-9.0,73.5527021937,132.72
2021-05-20 19:30:00,7.468,0.417,7.4796332129,7.468,0.417,7.4796332129,0.0,0.0,0.0,131.66,94.378,-9.713,94.8764947339,7.468,0.417,7.4796332129,86.91,-10.13,87.4983714134,133.93,79.868,-9.143,80.3896254065,7.468,0.417,7.4796332129,72.4,-9.56,73.0284437736,132.65
2021-05-20 20:00:00,7.3454,0.4186,7.3573179298,7.3454,0.4186,7.3573179298,0.0,0.0,0.0,131.76,92.9054,-11.3614,93.5975147059,7.3454,0.4186,7.3573179298,85.56,-11.78,86.3671349531,133.99,78.5454,-10.6614,79.2656628757,7.3454,0.4186,7.3573179298,71.2,-11.08,72.056966353,132.76
2021-05-20 20:30:00,7.3442,0.40340000000000004,7.3552705729,7.3442,0.40340000000000004,7.3552705729,0.0,0.0,0.0,130.76,90.9942,-12.0266,91.7855301298,7.3442,0.40340000000000004,7.3552705729,83.65,-12.43,84.5684775788,132.98,76.9042,-11.1966,77.7149910198,7.3442,0.40340000000000004,7.3552705729,69.56,-11.6,70.5205899011,131.8
2021-05-20 21:00:00,7.3268,0.3982,7.3376127916,7.3268,0.3982,7.3376127916,0.0,0.0,0.0,129.84,88.8068,-13.6518,89.8499825792,7.3268,0.3982,7.3376127916,81.48,-14.05,82.6824824252,132.13,75.0068,-12.5218,76.0448257377,7.3268,0.3982,7.3376127916,67.68,-12.92,68.9021683258,130.9
2021-05-20 21:30:00,7.3184000000000005,0.395,7.3290520233,7.3184000000000005,0.395,7.3290520233,0.0,0.0,0.0,129.96,89.58840000000001,-12.355,90.4363170389,7.3184000000000005,0.395,7.3290520233,82.27,-12.75,83.2521194925,132.06,75.7184,-11.365,76.5665679233,7.3184000000000005,0.395,7.3290520233,68.4,-11.76,69.4035849218,131.05
2021-05-20 22:00:00,7.332,0.41040000000000004,7.3434768441,7.332,0.41040000000000004,7.3434768441,0.0,0.0,0.0,129.8,83.722,-14.4896,84.9665922122,7.332,0.41040000000000004,7.3434768441,76.39,-14.9,77.8295708584,132.23,70.772,-13.1896,71.9905655774,7.332,0.41040000000000004,7.3434768441,63.44,-13.6,64.8813809964,130.86
2021-05-20 22:30:00,7.338,0.3914,7.3484309863,7.338,0.3914,7.3484309863,0.0,0.0,0.0,130.41,78.808,4.5614,78.9398963387,7.338,0.3914,7.3484309863,71.47,4.17,71.5915483839,131.65,64.338,-21.8486,67.9465934831,7.338,0.3914,7.3484309863,57.0,-22.24,61.1851092996,132.48
2021-05-20 23:00:00,7.1932,0.40840000000000004,7.2047842993,7.1932,0.40840000000000004,7.2047842993,0.0,0.0,0.0,130.41,71.2732,5.1984,71.4625244502,7.1932,0.40840000000000004,7.2047842993,64.08,4.79,64.2587776105,131.65,57.7932,-24.6716,62.8390150528,7.1932,0.40840000000000004,7.2047842993,50.6,-25.08,56.4744756505,132.48
2021-05-20 23:30:00,7.342,0.3814,7.3518997517999995,7.342,0.3814,7.3518997517999995,0.0,0.0,0.0,132.05,66.702,-14.2686,68.2110676501,7.342,0.3814,7.3518997517999995,59.36,-14.65,61.1410835691,133.08,56.022,-17.3386,58.6437680744,7.342,0.3814,7.3518997517999995,48.68,-17.72,51.8048337513,134.31
2021-05-21 00:00:00,7.3078,0.4118,7.319393423,7.3078,0.4118,7.319393423,0.0,0.0,0.0,132.05,58.9978,-30.9982,66.6455460483,7.3078,0.4118,7.319393423,51.69,-31.41,60.4850741919,133.69,51.0278,-12.4282,52.519487127,7.3078,0.4118,7.319393423,43.72,-12.84,45.5664789072,133.45
2021-05-21 00:30:00,7.1614,0.41000000000000003,7.1731269304,7.1614,0.41000000000000003,7.1731269304,0.0,0.0,0.0,132.7,57.9614,-30.53,65.5103410918,7.1614,0.41000000000000003,7.1731269304,50.8,-30.94,59.4804472075,134.8,50.2014,-11.99,51.6133767735,7.1614,0.41000000000000003,7.1731269304,43.04,-12.4,44.7906418797,133.55
2021-05-21 01:00:00,7.1336,0.432,7.1466686617,7.1336,0.432,7.1466686617,0.0,0.0,0.0,132.35,58.2036,-28.858,64.9649383665,7.1336,0.432,7.1466686617,51.07,-29.29,58.8731602685,134.51,50.5336,-10.608,51.6350113098,7.1336,0.432,7.1466686617,43.4,-11.04,44.7821571611,133.14
2021-05-21 01:30:00,7.1092,0.4142,7.1212559482,7.1092,0.4142,7.1212559482,0.0,0.0,0.0,131.99,58.5092,-29.2458,65.4113392485,7.1092,0.4142,7.1212559482,51.4,-29.66,59.3437073328,134.4,50.7892,-10.9058,51.9468893225,7.1092,0.4142,7.1212559482,43.68,-11.32,45.1229963544,132.77
2021-05-21 02:00:00,7.1588,0.4278,7.1715709771,7.1588,0.4278,7.1715709771,0.0,0.0,0.0,132.4,58.0188,-28.7522,64.752375696,7.1588,0.4278,7.1715709771,50.86,-29.18,58.6362686398,134.78,50.3588,-11.1322,51.5745539416,7.1588,0.4278,7.1715709771,43.2,-11.56,44.7199463327,133.18
2021-05-21 02:30:00,7.1636,0.4224,7.1760425528,7.1636,0.4224,7.1760425528,0.0,0.0,0.0,130.42,56.7836,-29.9676,64.2061856733,7.1636,0.4224,7.1760425528,49.62,-30.39,58.1867381798,133.03,49.4436,-11.9776,50.8736914595,7.1636,0.4224,7.1760425528,42.28,-12.4,44.0608488343,131.17
2021-05-21 03:00:00,7.0112,0.42260000000000003,7.0239245583,7.0112,0.42260000000000003,7.0239245583,0.0,0.0,0.0,130.98,56.7012,-28.8274,63.6085298698,7.0112,0.42260000000000003,7.0239245583,49.69,-29.25,57.6598525839,133.4,49.3712,-11.0974,50.6030401873,7.0112,0.42260000000000003,7.0239245583,42.36,-11.52,43.8985193372,131.75
2021-05-21 03:30:00,7.1396,0.433,7.1527181658,7.1396,0.433,7.1527181658,0.0,0.0,0.0,130.99,54.7396,-30.357,62.59369982,7.1396,0.433,7.1527181658,47.6,-30.79,56.6902469566,133.35,47.6596,-12.327,49.2279636097,7.1396,0.433,7.1527181658,40.52,-12.76,42.4816195548,131.77
2021-05-21 04:00:00,7.181,0.4186,7.1931903186,7.181,0.4186,7.1931903186,0.0,0.0,0.0,130.99,53.701,-30.4614,61.7389203903,7.181,0.4186,7.1931903186,46.52,-30.88,55.8362319646,133.35,46.821,-12.3414,48.4202044085,7.181,0.4186,7.1931903186,39.64,-12.76,41.6430930648,131.77
2021-05-21 04:30:00,7.1702,0.41300000000000003,7.1820844495,7.1702,0.41300000000000003,7.1820844495,0.0,0.0,0.0,131.3,53.1702,-30.317,61.2061325117,7.1702,0.41300000000000003,7.1820844495,46.0,-30.73,55.3202756681,133.74,46.3702,-12.187,47.9449519453,7.1702,0.41300000000000003,7.1820844495,39.2,-12.6,41.1752352756,132.1
2021-05-21 05:00:00,7.1762,0.4186,7.1883984586,7.1762,0.4186,7.1883984586,0.0,0.0,0.0,131.3,54.0162,-29.5614,61.5761823467,7.1762,0.4186,7.1883984586,46.84,-29.98,55.6128222625,133.74,47.0962,-11.6214,48.5088547834,7.1762,0.4186,7.1883984586,39.92,-12.04,41.69613891,132.1
2021-05-21 05:30:00,7.0886,0.4176,7.1008900653,7.0886,0.4176,7.1008900653,0.0,0.0,0.0,130.82,54.8986,-29.7024,62.4186578494,7.0886,0.4176,7.1008900653,47.81,-30.12,56.5067296877,133.28,47.8086,-11.7024,49.2199999972,7.0886,0.4176,7.1008900653,40.72,-12.12,42.4854422126,131.6
2021-05-21 06:00:00,7.1102,0.404,7.1216683467,7.1102,0.404,7.1216683467,0.0,0.0,0.0,131.23,56.5902,-28.346,63.2925465757,7.1102,0.404,7.1216683467,49.48,-28.75,57.2261557332,133.68,49.2302,-10.756,50.3915084914,7.1102,0.404,7.1216683467,42.12,-11.16,43.5733863729,132.0
2021-05-21 06:30:00,7.2234,0.40900000000000003,7.2349698382,7.2234,0.40900000000000003,7.2349698382,0.0,0.0,0.0,130.48,60.6934,-28.021,66.8495717605,7.2234,0.40900000000000003,7.2349698382,53.47,-28.43,60.5582843218,133.06,52.5434,-10.471,53.5765874665,7.2234,0.40900000000000003,7.2349698382,45.32,-10.88,46.6076903526,131.22
2021-05-21 07:00:00,7.3344000000000005,0.4076,7.3457171958,7.3344000000000005,0.4076,7.3457171958,0.0,0.0,0.0,130.82,69.1444,-10.862400000000001,69.9924266269,7.3344000000000005,0.4076,7.3457171958,61.81,-11.27,62.8290458307,133.2,58.1344,-14.1124,59.8228074995,7.3344000000000005,0.4076,7.3457171958,50.8,-14.52,52.8343676029,131.56
2021-05-21 07:30:00,7.4632,0.4166,7.4748183791,7.4632,0.4166,7.4748183791,0.0,0.0,0.0,130.39,77.3432,8.8266,77.8452275596,7.4632,0.4166,7.4748183791,69.88,8.41,70.3842489482,132.3,62.8232,-21.4634,66.3884929623,7.4632,0.4166,7.4748183791,55.36,-21.88,59.5270022763,131.66
2021-05-21 08:00:00,7.4814,0.378,7.4909431956,7.4814,0.378,7.4909431956,0.0,0.0,0.0,130.28,84.1914,11.078,84.9171002682,7.4814,0.378,7.4909431956,76.71,10.7,77.4526571526,132.22,68.5614,-19.582,71.3030174254,7.4814,0.378,7.4909431956,61.08,-19.96,64.2586025369,132.41
2021-05-21 08:30:00,7.7864,0.3488,7.7942085166,7.7864,0.3488,7.7942085166,0.0,0.0,0.0,130.15,88.0864,13.3088,89.0861269918,7.7864,0.3488,7.7942085166,80.3,12.96,81.3391148218,134.57,71.8664,-17.6912,74.0118774684,7.7864,0.3488,7.7942085166,64.08,-18.04,66.5709245842,132.21
2021-05-21 09:00:00,8.026,0.2954,8.0314343152,8.026,0.2954,8.0314343152,0.0,0.0,0.0,130.02,92.006,14.9454,93.2119574795,8.026,0.2954,8.0314343152,83.98,14.65,85.2482427971,134.67,75.306,-16.0646,77.0004221362,8.026,0.2954,8.0314343152,67.28,-16.36,69.2405083748,132.03
2021-05-21 09:30:00,8.2164,0.27440000000000003,8.2209807395,8.2164,0.27440000000000003,8.2209807395,0.0,0.0,0.0,129.61,94.1064,15.5644,95.3848261954,8.2164,0.27440000000000003,8.2209807395,85.89,15.29,87.2403358545,134.41,77.1764,-15.3656,78.6911582093,8.2164,0.27440000000000003,8.2209807395,68.96,-15.64,70.7113229971,131.62
2021-05-21 10:00:00,8.961,0.16840000000000002,8.9625821926,8.961,0.16840000000000002,8.9625821926,0.0,0.0,0.0,129.53,94.761,16.2184,96.1388767334,8.961,0.16840000000000002,8.9625821926,85.8,16.05,87.2882724082,134.28,78.041,-14.9516,79.460355043,8.961,0.16840000000000002,8.9625821926,69.08,-15.12,70.7153505259,131.54
2021-05-21 10:30:00,10.9446,-0.07440000000000001,10.944852878,10.9446,-0.07440000000000001,10.944852878,0.0,0.0,0.0,129.74,91.8046,15.3856,93.0849142908,10.9446,-0.07440000000000001,10.944852878,80.86,15.46,82.3246694497,134.54,76.3446,-15.6344,77.929021632,10.9446,-0.07440000000000001,10.944852878,65.4,-15.56,67.2255427646,131.75
2021-05-21 11:00:00,11.2882,-0.1776,11.2895970256,11.2882,-0.1776,11.2895970256,0.0,0.0,0.0,129.6,90.2082,14.1124,91.3054170408,11.2882,-0.1776,11.2895970256,78.92,14.29,80.2033072884,134.35,75.1682,-16.9776,77.0616454081,11.2882,-0.1776,11.2895970256,63.88,-16.8,66.0522096527,131.64
2021-05-21 11:30:00,11.8344,-0.249,11.8370192346,11.8344,-0.249,11.8370192346,0.0,0.0,0.0,130.15,89.5444,13.721,90.5895436149,11.8344,-0.249,11.8370192346,77.71,13.97,78.9557154359,134.47,74.7144,-17.529,76.743126131,11.8344,-0.249,11.8370192346,62.88,-17.28,65.2111401526,132.23
2021-05-21 12:00:00,11.189,-0.1512,11.1900215567,11.189,-0.1512,11.1900215567,0.0,0.0,0.0,130.58,91.659,14.8988,92.8619756544,11.189,-0.1512,11.1900215567,80.47,15.05,81.8652759111,134.71,76.229,-16.1112,77.9129720036,11.189,-0.1512,11.1900215567,65.04,-15.96,66.9695692087,132.69
2021-05-21 12:30:00,11.5286,-0.192,11.5301986956,11.5286,-0.192,11.5301986956,0.0,0.0,0.0,129.77,93.4286,15.548,94.7134816273,11.5286,-0.192,11.5301986956,81.9,15.74,83.3987865619,134.11,77.8886,-15.712,79.4575418318,11.5286,-0.192,11.5301986956,66.36,-15.52,68.1507153301,131.82
2021-05-21 13:00:00,11.7056,-0.2736,11.7087970484,11.7056,-0.2736,11.7087970484,0.0,0.0,0.0,130.09,93.5056,15.7464,94.822182765,11.7056,-0.2736,11.7087970484,81.8,16.02,83.3539465172,134.56,78.2656,-15.4336,79.7728033375,11.7056,-0.2736,11.7087970484,66.56,-15.16,68.2646262716,132.12
2021-05-21 13:30:00,12.5922,-0.424,12.5993363651,12.5922,-0.424,12.5993363651,0.0,0.0,0.0,130.02,92.6322,15.725999999999999,93.9576050825,12.5922,-0.424,12.5993363651,80.04,16.15,81.6530715895,134.6,77.9922,-15.864,79.5892565416,12.5922,-0.424,12.5993363651,65.4,-15.44,67.1978690138,132.06
2021-05-21 14:00:00,12.830400000000001,-0.3824,12.836097301,12.830400000000001,-0.3824,12.836097301,0.0,0.0,0.0,130.81,89.6804,13.3876,90.6741527555,12.830400000000001,-0.3824,12.836097301,76.85,13.77,78.0739098547,135.41,75.1904,-18.0224,77.3201342079,12.830400000000001,-0.3824,12.836097301,62.36,-17.64,64.8069379002,132.88
2021-05-21 14:30:00,11.3986,-0.263,11.401633697,11.3986,-0.263,11.401633697,0.0,0.0,0.0,131.29,89.8186,13.427,90.8166572549,11.3986,-0.263,11.401633697,78.42,13.69,79.6059828154,132.98,74.7186,-17.983,76.8521793768,11.3986,-0.263,11.401633697,63.32,-17.72,65.7527246584,133.4
2021-05-21 15:00:00,11.1192,-0.275,11.1226001295,11.1192,-0.275,11.1226001295,0.0,0.0,0.0,131.37,90.2792,14.455,91.4291035592,11.1192,-0.275,11.1226001295,79.16,14.73,80.5188083618,132.58,75.1192,-17.115,77.0442563313,11.1192,-0.275,11.1226001295,64.0,-16.84,66.178437576,133.47
2021-05-21 15:30:00,10.6992,-0.22240000000000001,10.7015112204,10.6992,-0.22240000000000001,10.7015112204,0.0,0.0,0.0,131.54,89.8792,14.1176,90.981191586,10.6992,-0.22240000000000001,10.7015112204,79.18,14.34,80.4680557737,132.96,74.5792,-17.7024,76.6513668397,10.6992,-0.22240000000000001,10.7015112204,63.88,-17.48,66.2284289411,133.63
2021-05-21 16:00:00,10.4246,-0.1978,10.4264763943,10.4246,-0.1978,10.4264763943,0.0,0.0,0.0,132.17,90.7546,13.9922,91.8268973776,10.4246,-0.1978,10.4264763943,80.33,14.19,81.5736783528,133.47,75.1446,-17.7178,77.2051251278,10.4246,-0.1978,10.4264763943,64.72,-17.52,67.0494504079,134.27
2021-05-21 16:30:00,10.139,-0.169,10.1404083744,10.139,-0.169,10.1404083744,0.0,0.0,0.0,132.29,92.089,14.011,93.1487629655,10.139,-0.169,10.1404083744,81.95,14.18,83.1677515627,133.61,76.059,-17.849,78.1252730043,10.139,-0.169,10.1404083744,65.92,-17.68,68.2497531131,134.37
2021-05-21 17:00:00,9.879,0.093,9.879437737,9.879,0.093,9.879437737,0.0,0.0,0.0,132.29,93.489,13.833,94.5068516564,9.879,0.093,9.879437737,83.61,13.74,84.7314563784,133.61,76.999,-17.787,79.0267256692,9.879,0.093,9.879437737,67.12,-17.88,69.4606996797,134.37
2021-05-21 17:30:00,9.2184,0.1922,9.2204034294,9.2184,0.1922,9.2204034294,0.0,0.0,0.0,131.72,95.1484,14.4122,96.2337234622,9.2184,0.1922,9.2204034294,85.93,14.22,87.0986412064,132.89,77.9784,-17.1678,79.8458779362,9.2184,0.1922,9.2204034294,68.76,-17.36,70.9176085327,133.74
2021-05-21 18:00:00,8.8694,0.24880000000000002,8.8728889208,8.8694,0.24880000000000002,8.8728889208,0.0,0.0,0.0,131.45,93.7594,13.7388,94.7606443298,8.8694,0.24880000000000002,8.8728889208,84.89,13.49,85.9551755277,132.56,76.6294,-17.8312,78.6766587865,8.8694,0.24880000000000002,8.8728889208,67.76,-18.08,70.1306209868,133.47
2021-05-21 18:30:00,8.7136,0.2662,8.7176652494,8.7136,0.2662,8.7176652494,0.0,0.0,0.0,131.7,93.4636,13.5162,94.4358628245,8.7136,0.2662,8.7176652494,84.75,13.25,85.7795138713,132.72,76.3536,-18.0538,78.458982452,8.7136,0.2662,8.7176652494,67.64,-18.32,70.0770433166,133.69
2021-05-21 19:00:00,7.9782,0.3362,7.9852805636,7.9782,0.3362,7.9852805636,0.0,0.0,0.0,131.83,92.5682,12.8462,93.4553182311,7.9782,0.3362,7.9852805636,84.59,12.51,85.5100473629,132.89,75.3382,-18.6638,77.6156028752,7.9782,0.3362,7.9852805636,67.36,-19.0,69.9883533168,133.83
2021-05-21 19:30:00,7.055,0.3536,7.0638557431,7.055,0.3536,7.0638557431,0.0,0.0,0.0,131.42,92.825,13.2436,93.7649911532,7.055,0.3536,7.0638557431,85.77,12.89,86.733182808,132.61,75.335,-18.0464,77.4663460992,7.055,0.3536,7.0638557431,68.28,-18.4,70.7157577913,133.4
2021-05-21 20:00:00,7.255,0.4298,7.2677199341,7.255,0.4298,7.2677199341,0.0,0.0,0.0,131.42,90.895,13.5198,91.8949727517,7.255,0.4298,7.2677199341,83.64,13.09,84.6581224691,132.61,73.775,-17.6102,75.8476747768,7.255,0.4298,7.2677199341,66.52,-18.04,68.9227973895,133.4
2021-05-21 20:30:00,7.0238,0.4358,7.0373068769,7.0238,0.4358,7.0373068769,0.0,0.0,0.0,130.91,87.9738,10.5558,88.6048215397,7.0238,0.4358,7.0373068769,80.95,10.12,81.5801256434,132.42,71.1838,-20.2042,73.9955612188,7.0238,0.4358,7.0373068769,64.16,-20.64,67.3981839518,132.91
2021-05-21 21:00:00,6.811,0.40900000000000003,6.8232691578,6.811,0.40900000000000003,6.8232691578,0.0,0.0,0.0,130.56,86.661,10.629,87.3103920619,6.811,0.40900000000000003,6.8232691578,79.85,10.22,80.501372038,134.18,70.091,-20.111,72.9191374195,6.811,0.40900000000000003,6.8232691578,63.28,-20.52,66.5238964583,132.57
2021-05-21 21:30:00,6.983,0.41540000000000005,6.9953446062,6.983,0.41540000000000005,6.9953446062,0.0,0.0,0.0,131.05,83.773,9.3654,84.2948767492,6.983,0.41540000000000005,6.9953446062,76.79,8.95,77.3098092094,135.06,67.663,-21.2646,70.9257695211,6.983,0.41540000000000005,6.9953446062,60.68,-21.68,64.4366727881,133.18
2021-05-21 22:00:00,7.0114,0.4262,7.0243417058,7.0114,0.4262,7.0243417058,0.0,0.0,0.0,131.05,82.1214,9.3162,82.6481452932,7.0114,0.4262,7.0243417058,75.11,8.89,75.6342792654,135.06,66.4514,-20.9738,69.6827729672,7.0114,0.4262,7.0243417058,59.44,-21.4,63.1749444005,133.18
2021-05-21 22:30:00,7.0244,0.4222,7.03707668,7.0244,0.4222,7.03707668,0.0,0.0,0.0,130.78,77.8144,7.9122,78.2156234789,7.0244,0.4222,7.03707668,70.79,7.49,71.1851403033,134.99,62.9444,-22.2178,66.7504915952,7.0244,0.4222,7.03707668,55.92,-22.64,60.329230063,132.93
2021-05-21 23:00:00,7.0322,0.4278,7.0452004712,7.0322,0.4278,7.0452004712,0.0,0.0,0.0,130.93,74.0822,5.6878,74.3002249369,7.0322,0.4278,7.0452004712,67.05,5.26,67.2560041929,135.04,60.0722,-24.2522,64.7830102548,7.0322,0.4278,7.0452004712,53.04,-24.68,58.5008034133,133.11
2021-05-21 23:30:00,7.0552,0.40540000000000004,7.0668377794,7.0552,0.40540000000000004,7.0668377794,0.0,0.0,0.0,131.88,65.4352,-12.0046,66.5272562203,7.0552,0.40540000000000004,7.0668377794,58.38,-12.41,59.6844410211,134.99,54.6952,-17.0346,57.2864949198,7.0552,0.40540000000000004,7.0668377794,47.64,-17.44,50.7318755813,134.12
2021-05-22 00:00:00,7.0404,0.4328,7.0536903816,7.0404,0.4328,7.0536903816,0.0,0.0,0.0,131.96,58.8004,-28.1672,65.19875916,7.0404,0.4328,7.0536903816,51.76,-28.6,59.1359247835,133.61,50.8404,-10.0872,51.83143714,7.0404,0.4328,7.0536903816,43.8,-10.52,45.0456479585,133.5
2021-05-22 00:30:00,6.996,0.4258,7.0089458294,6.996,0.4258,7.0089458294,0.0,0.0,0.0,132.19,56.666,-28.4242,63.3953523662,6.996,0.4258,7.0089458294,49.67,-28.85,57.4406772244,134.54,49.036,-10.2142,50.0885134301,6.996,0.4258,7.0089458294,42.04,-10.64,43.3655531499,133.08
2021-05-22 01:00:00,7.036,0.41040000000000004,7.0479588648,7.036,0.41040000000000004,7.0479588648,0.0,0.0,0.0,132.19,54.846,-28.6496,61.8779710088,7.036,0.41040000000000004,7.0479588648,47.81,-29.06,55.9489025808,134.54,47.556,-10.3096,48.6606718836,7.036,0.41040000000000004,7.0479588648,40.52,-10.72,41.9140644653,133.08
2021-05-22 01:30:00,6.9654,0.423,6.9782323091,6.9654,0.423,6.9782323091,0.0,0.0,0.0,132.71,54.4754,-28.337,61.4048432468,6.9654,0.423,6.9782323091,47.51,-28.76,55.5368139165,135.01,47.2054,-10.017,48.2565029624,6.9654,0.423,6.9782323091,40.24,-10.44,41.5722407383,133.62
2021-05-22 02:00:00,6.84,0.423,6.8530671236,6.84,0.423,6.8530671236,0.0,0.0,0.0,132.71,54.29,-29.017,61.5580245703,6.84,0.423,6.8530671236,47.45,-29.44,55.8409894253,135.15,47.08,-10.577,48.2534903297,6.84,0.423,6.8530671236,40.24,-11.0,41.7163948586,133.62
2021-05-22 02:30:00,6.908,0.4228,6.920926516,6.908,0.4228,6.920926516,0.0,0.0,0.0,132.66,51.808,-30.5872,60.163491154,6.908,0.4228,6.920926516,44.9,-31.01,54.567665334,135.0,44.868,-11.7772,46.3879279968,6.908,0.4228,6.920926516,37.96,-12.2,39.8723162106,133.58
2021-05-22 03:00:00,6.8946000000000005,0.4302,6.9080084829,6.8946000000000005,0.4302,6.9080084829,0.0,0.0,0.0,133.34,53.4546,-28.0198,60.3531561163,6.8946000000000005,0.4302,6.9080084829,46.56,-28.45,54.5640550179,135.48,46.0946,-9.9698,47.1604607823,6.8946000000000005,0.4302,6.9080084829,39.2,-10.4,40.556133938,134.31
2021-05-22 03:30:00,6.8086,0.4204,6.8215665443999995,6.8086,0.4204,6.8215665443999995,0.0,0.0,0.0,132.78,52.8286,-27.959600000000002,59.7712322955,6.8086,0.4204,6.8215665443999995,46.02,-28.38,54.0672248224,135.23,45.5686,-9.8996,46.6315278124,6.8086,0.4204,6.8215665443999995,38.76,-10.32,40.1103477921,133.68
2021-05-22 04:00:00,6.8592,0.42560000000000003,6.8723911414,6.8592,0.42560000000000003,6.8723911414,0.0,0.0,0.0,132.81,52.1192,-27.6444,58.9968122868,6.8592,0.42560000000000003,6.8723911414,45.26,-28.07,53.257792857,135.12,44.9792,-9.6544,46.0036506377,6.8592,0.42560000000000003,6.8723911414,38.12,-10.08,39.4302016226,133.71
2021-05-22 04:30:00,6.8342,0.4152,6.8468007624,6.8342,0.4152,6.8468007624,0.0,0.0,0.0,132.65,51.0842,-28.4648,58.4794008919,6.8342,0.4152,6.8468007624,44.25,-28.88,52.8404854255,135.03,44.0742,-10.2648,45.2537426594,6.8342,0.4152,6.8468007624,37.24,-10.68,38.7411925475,133.55
2021-05-22 05:00:00,4.6978,0.2386,4.7038553124,4.6978,0.2386,4.7038553124,0.0,0.0,0.0,133.01,52.2578,-28.6614,59.6016233906,4.6978,0.2386,4.7038553124,47.56,-28.9,55.6521661753,135.29,44.8178,-10.5214,46.0362363231,4.6978,0.2386,4.7038553124,40.12,-10.76,41.537838172,133.93
2021-05-22 05:30:00,0.7566,-0.2212,0.7882721611,0.7566,-0.2212,0.7882721611,0.0,0.0,0.0,132.94,55.4566,-28.8912,62.5310796404,0.7566,-0.2212,0.7882721611,54.7,-28.67,61.7580674892,133.7,47.1166,-10.9412,48.370278612,0.7566,-0.2212,0.7882721611,46.36,-10.72,47.5832743724,133.87
2021-05-22 06:00:00,6.0864,0.7276,6.1297362684,6.0864,0.7276,6.1297362684,0.0,0.0,0.0,132.53,51.9864,-28.4124,59.2439892202,6.0864,0.7276,6.1297362684,45.9,-29.14,54.3686453758,132.77,44.7264,-10.3524,45.9088558202,6.0864,0.7276,6.1297362684,38.64,-11.08,40.1972138338,133.42
2021-05-22 06:30:00,6.994,0.8324,7.0433604025,6.994,0.8324,7.0433604025,0.0,0.0,0.0,132.53,52.494,-27.6676,59.3389932992,6.994,0.8324,7.0433604025,45.5,-28.5,53.6889187822,132.55,45.274,-9.8076,46.3241199998,6.994,0.8324,7.0433604025,38.28,-10.64,39.7311968106,133.39
2021-05-22 07:00:00,7.5572,0.7498,7.5943052268999995,7.5572,0.7498,7.5943052268999995,0.0,0.0,0.0,132.11,55.6372,-26.5202,61.634560369,7.5572,0.7498,7.5943052268999995,48.08,-27.27,55.2751236995,132.15,48.1972,-8.9302,49.0175331884,7.5572,0.7498,7.5943052268999995,40.64,-9.68,41.7769314335,132.96
2021-05-22 07:30:00,8.2824,0.6554,8.3082909747,8.2824,0.6554,8.3082909747,0.0,0.0,0.0,131.86,61.4324,-26.084600000000002,66.7408879692,8.2824,0.6554,8.3082909747,53.15,-26.74,59.4974797786,132.09,53.4024,-8.7046,54.1071750041,8.2824,0.6554,8.3082909747,45.12,-9.36,46.0806249958,132.69
2021-05-22 08:00:00,9.273,0.517,9.2874010358,9.273,0.517,9.2874010358,0.0,0.0,0.0,131.69,65.393,-24.713,69.9069153804,9.273,0.517,9.2874010358,56.12,-25.23,61.5305395718,131.94,57.073,-8.043,57.6369428232,9.273,0.517,9.2874010358,47.8,-8.56,48.5604118599,132.45
2021-05-22 08:30:00,10.4578,0.3734,10.4644640761,10.4578,0.3734,10.4644640761,0.0,0.0,0.0,130.98,70.6178,-22.1366,74.0060993189,10.4578,0.3734,10.4644640761,60.16,-22.51,64.2333690538,132.69,62.0178,-6.0266,62.3099303835,10.4578,0.3734,10.4644640761,51.56,-6.4,51.955688812700004,131.67
2021-05-22 09:00:00,11.4364,0.23620000000000002,11.4388389009,11.4364,0.23620000000000002,11.4388389009,0.0,0.0,0.0,130.04,74.2764,-4.0138,74.3847712062,11.4364,0.23620000000000002,11.4388389009,62.84,-4.25,62.9835542027,133.71,63.1564,-15.4038,65.007752733,11.4364,0.23620000000000002,11.4388389009,51.72,-15.64,54.0330269372,130.66
2021-05-22 09:30:00,12.3496,0.105,12.3500463627,12.3496,0.105,12.3500463627,0.0,0.0,0.0,130.85,76.4996,-0.125,76.4997021246,12.3496,0.105,12.3500463627,64.15,-0.23,64.1504123136,133.51,65.2296,-15.535,67.0539852743,12.3496,0.105,12.3500463627,52.88,-15.64,55.1443922806,132.35
2021-05-22 10:00:00,14.3956,-0.2592,14.3979333239,14.3956,-0.2592,14.3979333239,0.0,0.0,0.0,130.3,75.7256,0.7108,75.7289358964,14.3956,-0.2592,14.3979333239,61.33,0.97,61.3376703177,132.96,65.5556,-14.9392,67.2362728592,14.3956,-0.2592,14.3979333239,51.16,-14.68,53.2245056342,131.9
2021-05-22 10:30:00,13.3084,-0.0378,13.3084536818,13.3084,-0.0378,13.3084536818,0.0,0.0,0.0,130.37,76.7184,0.4022,76.7194542694,13.3084,-0.0378,13.3084536818,63.41,0.44,63.4115265547,133.03,65.9884,-14.8778,67.644791872,13.3084,-0.0378,13.3084536818,52.68,-14.84,54.7303206641,131.98
2021-05-22 11:00:00,13.8282,-0.1658,13.8291939346,13.8282,-0.1658,13.8291939346,0.0,0.0,0.0,130.09,76.5082,0.5542,76.5102071941,13.8282,-0.1658,13.8291939346,62.68,0.72,62.684135154,132.67,66.1482,-14.8858,67.8024439447,13.8282,-0.1658,13.8291939346,52.32,-14.72,54.3512722942,131.75
2021-05-22 11:30:00,15.1458,-0.3814,15.150601427,15.1458,-0.3814,15.150601427,0.0,0.0,0.0,130.53,75.0558,0.6786,75.0588676413,15.1458,-0.3814,15.150601427,59.91,1.06,59.9193766656,133.12,65.7058,-14.6614,67.3216815268,15.1458,-0.3814,15.150601427,50.56,-14.28,52.5379101221,132.18
2021-05-22 12:00:00,14.3594,-0.1918,14.3606808892,14.3594,-0.1918,14.3606808892,0.0,0.0,0.0,130.23,77.0894,0.3682,77.0902793068,14.3594,-0.1918,14.3606808892,62.73,0.56,62.7324995517,132.81,67.0794,-14.9118,68.7168660781,14.3594,-0.1918,14.3606808892,52.72,-14.72,54.7364302819,131.88
2021-05-22 12:30:00,16.09,-0.442,16.0960698309,16.09,-0.442,16.0960698309,0.0,0.0,0.0,130.06,75.58,0.618,75.5825265786,16.09,-0.442,16.0960698309,59.49,1.06,59.4994428545,132.48,66.49,-14.722,68.1003478993,16.09,-0.442,16.0960698309,50.4,-14.28,52.383951741,131.72
2021-05-22 13:00:00,16.8018,-0.6194000000000001,16.8132132444,16.8018,-0.6194000000000001,16.8132132444,0.0,0.0,0.0,129.92,73.5718,0.1406,73.5719343473,16.8018,-0.6194000000000001,16.8132132444,56.77,0.76,56.775086966,132.42,65.2818,-15.2194,67.0324066971,16.8018,-0.6194000000000001,16.8132132444,48.48,-14.6,50.630725849,131.57
2021-05-22 13:30:00,17.5698,-0.6996,17.5837229334,17.5698,-0.6996,17.5837229334,0.0,0.0,0.0,130.34,71.8898,-0.5596,71.8919779683,17.5698,-0.6996,17.5837229334,54.32,0.14,54.3201804121,132.86,64.2498,-15.7396,66.1496168409,17.5698,-0.6996,17.5837229334,46.68,-15.04,49.0430831005,132.02
2021-05-22 14:00:00,18.2314,-0.7464000000000001,18.2466725438,18.2314,-0.7464000000000001,18.2466725438,0.0,0.0,0.0,130.63,68.9514,-1.4864,68.9674194596,18.2314,-0.7464000000000001,18.2466725438,50.72,-0.74,50.7253979777,133.04,61.9914,-16.3064,64.1001743751,18.2314,-0.7464000000000001,18.2466725438,43.76,-15.56,46.4440652829,132.38
2021-05-22 14:30:00,18.2094,-0.737,18.2243084193,18.2094,-0.737,18.2243084193,0.0,0.0,0.0,130.88,67.9594,-2.107,67.9920546635,18.2094,-0.737,18.2243084193,49.75,-1.37,49.7688597418,133.25,61.1294,-16.857,63.411055766,18.2094,-0.737,18.2243084193,42.92,-16.12,45.8473641554,132.66
2021-05-22 15:00:00,18.4316,-0.8506,18.4512167328,18.4316,-0.8506,18.4512167328,0.0,0.0,0.0,131.3,66.8816,-1.9706000000000001,66.9106245892,18.4316,-0.8506,18.4512167328,48.45,-1.12,48.4629435755,133.66,60.3116,-16.7706,62.5998571797,18.4316,-0.8506,18.4512167328,41.88,-15.92,44.80380341,133.1
2021-05-22 15:30:00,17.72,-0.6748000000000001,17.7328439637,17.72,-0.6748000000000001,17.7328439637,0.0,0.0,0.0,131.3,67.27,-2.2348,67.3071112962,17.72,-0.6748000000000001,17.7328439637,49.55,-1.56,49.5745509309,133.75,60.24,-16.9948,62.5913798142,17.72,-0.6748000000000001,17.7328439637,42.52,-16.32,45.5444047057,133.1
2021-05-22 16:00:00,17.008,-0.5812,17.0179275307,17.008,-0.5812,17.0179275307,0.0,0.0,0.0,131.55,68.208,-2.6912000000000003,68.261071054,17.008,-0.5812,17.0179275307,51.2,-2.11,51.2434590948,133.95,60.608,-17.3812,63.0510569098,17.008,-0.5812,17.0179275307,43.6,-16.8,46.7247257884,133.36
2021-05-22 16:30:00,16.2708,-0.4786,16.2778374055,16.2708,-0.4786,16.2778374055,0.0,0.0,0.0,131.73,69.0908,-2.5186,69.1366906252,16.2708,-0.4786,16.2778374055,52.82,-2.04,52.8593794894,134.16,61.0308,-17.3186,63.4404638586,16.2708,-0.4786,16.2778374055,44.76,-16.84,47.8230404721,133.57
2021-05-22 17:00:00,15.4312,-0.2606,15.4334003317,15.4312,-0.2606,15.4334003317,0.0,0.0,0.0,131.91,72.4212,-1.7006000000000001,72.4411640561,15.4312,-0.2606,15.4334003317,56.99,-1.44,57.0081897625,134.34,63.1512,-16.7806,65.3426552705,15.4312,-0.2606,15.4334003317,47.72,-16.52,50.4986019608,133.73
2021-05-22 17:30:00,14.4206,-0.07980000000000001,14.4208207949,14.4206,-0.07980000000000001,14.4208207949,0.0,0.0,0.0,130.53,74.6706,-0.9398000000000001,74.676513901,14.4206,-0.07980000000000001,14.4208207949,60.25,-0.86,60.2561374467,133.13,64.5006,-15.9198,66.4361906825,14.4206,-0.07980000000000001,14.4208207949,50.08,-15.84,52.5253462625,132.27
2021-05-22 18:00:00,12.443,0.2594,12.4457035703,12.443,0.2594,12.4457035703,0.0,0.0,0.0,130.53,78.383,-1.9706000000000001,78.4077671749,12.443,0.2594,12.4457035703,65.94,-2.23,65.9776969892,133.13,66.563,-16.9006,68.6750555104,12.443,0.2594,12.4457035703,54.12,-17.16,56.7753467625,132.27
2021-05-22 18:30:00,11.667,0.33480000000000004,11.6718027759,11.667,0.33480000000000004,11.6718027759,0.0,0.0,0.0,131.17,78.717,-3.0352,78.775494464,11.667,0.33480000000000004,11.6718027759,67.05,-3.37,67.134636366,133.64,66.387,-17.9052,68.7592172442,11.667,0.33480000000000004,11.6718027759,54.72,-18.24,57.6799445215,132.9
2021-05-22 19:00:00,10.0124,0.5742,10.02885135,10.0124,0.5742,10.02885135,0.0,0.0,0.0,131.66,78.8124,-3.5958,78.8943861843,10.0124,0.5742,10.02885135,68.8,-4.17,68.9262569708,134.01,65.9324,-18.2258,68.405125213,10.0124,0.5742,10.02885135,55.92,-18.8,58.9956472971,133.43
2021-05-22 19:30:00,9.2822,0.631,9.3036228341,9.2822,0.631,9.3036228341,0.0,0.0,0.0,131.76,78.6322,-3.709,78.7196262557,9.2822,0.631,9.3036228341,69.35,-4.34,69.4856683065,134.05,65.3622,-18.409,67.9051431766,9.2822,0.631,9.3036228341,56.08,-19.04,59.2240491692,133.53
2021-05-22 20:00:00,8.2984,0.721,8.3296628719,8.2984,0.721,8.3296628719,0.0,0.0,0.0,131.76,79.8684,-2.569,79.9097057907,8.2984,0.721,8.3296628719,71.57,-3.29,71.6455790681,134.01,66.0984,-17.279,68.3195603291,8.2984,0.721,8.3296628719,57.8,-18.0,60.5379219994,133.49
2021-05-22 20:30:00,7.6132,0.8108000000000001,7.6562530575,7.6132,0.8108000000000001,7.6562530575,0.0,0.0,0.0,131.08,77.5232,-3.7092,77.611885062,7.6132,0.8108000000000001,7.6562530575,69.91,-4.52,70.0559669122,133.65,63.8132,-18.3492,66.3989279648,7.6132,0.8108000000000001,7.6562530575,56.2,-19.16,59.3763050383,132.82
2021-05-22 21:00:00,7.3476,0.8356,7.3949613332,7.3476,0.8356,7.3949613332,0.0,0.0,0.0,131.86,75.6376,-4.0544,75.7461859972,7.3476,0.8356,7.3949613332,68.29,-4.89,68.4648537572,134.27,62.1876,-18.3644,64.8424920952,7.3476,0.8356,7.3949613332,54.84,-19.2,58.1039206939,133.66
2021-05-22 21:30:00,7.1616,0.8034,7.2065224707,7.1616,0.8034,7.2065224707,0.0,0.0,0.0,130.85,74.5916,-4.1366,74.7062129285,7.1616,0.8034,7.2065224707,67.43,-4.94,67.6107129085,133.36,61.2416,-18.4766,63.9681039122,7.1616,0.8034,7.2065224707,54.08,-19.28,57.4139773923,132.67
2021-05-22 22:00:00,7.0326,0.8154,7.0797132654,7.0326,0.8154,7.0797132654,0.0,0.0,0.0,130.78,75.3926,-3.9746,75.4972951828,7.0326,0.8154,7.0797132654,68.36,-4.79,68.5276126828,133.24,61.9526,-18.2246,64.577555636,7.0326,0.8154,7.0797132654,54.92,-19.04,58.126826853,132.61
2021-05-22 22:30:00,6.8608,0.8238000000000001,6.9100812644000005,6.8608,0.8238000000000001,6.9100812644000005,0.0,0.0,0.0,131.25,73.0508,-5.2262,73.2375077886,6.8608,0.8238000000000001,6.9100812644000005,66.19,-6.05,66.4659205909,133.68,59.9408,-19.4962,63.0317485009,6.8608,0.8238000000000001,6.9100812644000005,53.08,-20.32,56.836509393200004,133.13
2021-05-22 23:00:00,6.8242,0.8,6.8709319339,6.8242,0.8,6.8709319339,0.0,0.0,0.0,131.25,70.0042,-5.6,70.2278293673,6.8242,0.8,6.8709319339,63.18,-6.4,63.5033258972,133.68,57.4642,-19.8,60.7797193284,6.8242,0.8,6.8709319339,50.64,-20.6,54.6696405695,133.13
2021-05-22 23:30:00,6.9134,0.8132,6.9610626919000005,6.9134,0.8132,6.9610626919000005,0.0,0.0,0.0,131.59,66.1434,-6.7068,66.4825580871,6.9134,0.8132,6.9610626919000005,59.23,-7.52,59.7054712736,134.1,54.2334,-21.0668,58.1813693359,6.9134,0.8132,6.9610626919000005,47.32,-21.88,52.1336436478,133.5
2021-05-23 00:00:00,6.9184,0.8298000000000001,6.9679858352,6.9184,0.8298000000000001,6.9679858352,0.0,0.0,0.0,132.62,63.4084,-19.1102,66.2255610365,6.9184,0.8298000000000001,6.9679858352,56.49,-19.94,59.9059571328,135.07,53.4384,-15.1302,55.5390452439,6.9184,0.8298000000000001,6.9679858352,46.52,-15.96,49.1816225841,134.58
2021-05-23 00:30:00,6.9166,0.8072,6.9635427334,6.9166,0.8072,6.9635427334,0.0,0.0,0.0,132.13,58.0066,-41.8128,71.5057752031,6.9166,0.8072,6.9635427334,51.09,-42.62,66.5330932694,135.34,51.0766,-7.5928,51.6378705932,6.9166,0.8072,6.9635427334,44.16,-8.4,44.9518142014,133.5
2021-05-23 01:00:00,6.9626,0.8254,7.0113539292,6.9626,0.8254,7.0113539292,0.0,0.0,0.0,132.56,57.1226,-41.7246,70.7384879392,6.9626,0.8254,7.0113539292,50.16,-42.55,65.776349093,134.11,50.3626,-7.8146,50.9652769238,6.9626,0.8254,7.0113539292,43.4,-8.64,44.2516621157,133.01
2021-05-23 01:30:00,6.9126,0.8374,6.9631370459,6.9126,0.8374,6.9631370459,0.0,0.0,0.0,131.7,57.8726,-41.4326,71.1751232772,6.9126,0.8374,6.9631370459,50.96,-42.27,66.2093233616,132.53,51.0726,-7.3225999999999996,51.5948732097,6.9126,0.8374,6.9631370459,44.16,-8.16,44.9075851054,132.14
2021-05-23 02:00:00,6.7818000000000005,0.8156,6.8306672148,6.7818000000000005,0.8156,6.8306672148,0.0,0.0,0.0,132.23,59.3618,-39.5744,71.343930608,6.7818000000000005,0.8156,6.8306672148,52.58,-40.39,66.3024019173,133.01,52.4218,-6.0644,52.7714133087,6.7818000000000005,0.8156,6.8306672148,45.64,-6.88,46.1556497084,132.64
2021-05-23 02:30:00,6.8938,0.8276,6.9432989421,6.8938,0.8276,6.9432989421,0.0,0.0,0.0,131.4,58.5638,-40.0724,70.9613691539,6.8938,0.8276,6.9432989421,51.67,-40.9,65.8983983113,132.51,51.7338,-6.3324,52.1199132022,6.8938,0.8276,6.9432989421,44.84,-7.16,45.4080521494,131.78
2021-05-23 03:00:00,6.9316,0.8218000000000001,6.9801456862,6.9316,0.8218000000000001,6.9801456862,0.0,0.0,0.0,131.67,57.8116,-40.2082,70.419318669,6.9316,0.8218000000000001,6.9801456862,50.88,-41.03,65.3623385445,132.74,51.1316,-6.3782,51.5278755025,6.9316,0.8218000000000001,6.9801456862,44.2,-7.2,44.7825859012,132.04
2021-05-23 03:30:00,6.9588,0.8270000000000001,7.0077690059,6.9588,0.8270000000000001,7.0077690059,0.0,0.0,0.0,131.8,56.3988,-40.723,69.5642679142,6.9588,0.8270000000000001,7.0077690059,49.44,-41.55,64.5810815952,132.87,49.8788,-6.973,50.3638503139,6.9588,0.8270000000000001,7.0077690059,42.92,-7.8,43.6230031062,132.16
2021-05-23 04:00:00,6.9544,0.8268000000000001,7.0033761573,6.9544,0.8268000000000001,7.0033761573,0.0,0.0,0.0,131.44,56.1444,-39.9132,68.8858271751,6.9544,0.8268000000000001,7.0033761573,49.19,-40.74,63.8702098008,132.4,49.6744,-6.3732,50.0815703987,6.9544,0.8268000000000001,7.0033761573,42.72,-7.2,43.3224930031,131.8
2021-05-23 04:30:00,6.9386,0.8172,6.9865575071,6.9386,0.8172,6.9865575071,0.0,0.0,0.0,131.21,54.6986,-40.4128,68.0083174751,6.9386,0.8172,6.9865575071,47.76,-41.23,63.0946154596,132.23,48.4186,-6.6628,48.8748783098,6.9386,0.8172,6.9865575071,41.48,-7.48,42.1490308311,131.54
2021-05-23 05:00:00,6.9846,0.8156,7.0320580572,6.9846,0.8156,7.0320580572,0.0,0.0,0.0,131.45,53.3846,-40.4044,66.9509600866,6.9846,0.8156,7.0320580572,46.4,-41.22,62.0648725126,132.38,47.2646,-6.5844000000000005,47.721030338,6.9846,0.8156,7.0320580572,40.28,-7.4,40.9541011377,131.79
2021-05-23 05:30:00,6.8724,0.8206,6.921218543,6.8724,0.8206,6.921218543,0.0,0.0,0.0,131.72,51.7924,-41.1794,66.1679354531,6.8724,0.8206,6.921218543,44.92,-42.0,61.4963933902,132.66,45.8724,-7.2194,46.43701991,6.8724,0.8206,6.921218543,39.0,-8.04,39.8201155197,132.06
2021-05-23 06:00:00,7.311,0.833,7.3583021139,7.311,0.833,7.3583021139,0.0,0.0,0.0,131.75,52.351,-40.467,66.1680080553,7.311,0.833,7.3583021139,45.04,-41.3,61.1088504228,132.61,46.471,-6.567,46.9327106611,7.311,0.833,7.3583021139,39.16,-7.4,39.8530500715,132.11
2021-05-23 06:30:00,7.395,0.8052,7.4387076862,7.395,0.8052,7.4387076862,0.0,0.0,0.0,131.75,54.075,-39.8848,67.1930271385,7.395,0.8052,7.4387076862,46.68,-40.69,61.9249424707,132.61,47.995,-6.3548,48.4138772259,7.395,0.8052,7.4387076862,40.6,-7.16,41.2265157393,132.07
2021-05-23 07:00:00,7.3526,0.8118000000000001,7.3972796351,7.3526,0.8118000000000001,7.3972796351,0.0,0.0,0.0,131.18,54.7026,-39.6182,67.5424031109,7.3526,0.8118000000000001,7.3972796351,47.35,-40.43,62.2624075988,132.1,48.4726,-6.2282,48.8710898794,7.3526,0.8118000000000001,7.3972796351,41.12,-7.04,41.7182933496,131.48
2021-05-23 07:30:00,7.553,0.8022,7.595481146,7.553,0.8022,7.595481146,0.0,0.0,0.0,130.94,57.343,-39.4278,69.5900212806,7.553,0.8022,7.595481146,49.79,-40.23,64.0116942441,131.79,50.793,-5.7178,51.1138150194,7.553,0.8022,7.595481146,43.24,-6.52,43.7288005781,131.23
2021-05-23 08:00:00,8.3256,0.6822,8.3535029898,8.3256,0.6822,8.3535029898,0.0,0.0,0.0,131.47,59.5156,-37.6678,70.4341522289,8.3256,0.6822,8.3535029898,51.19,-38.35,63.9620090366,132.34,52.9656,-4.5178,53.1579279148,8.3256,0.6822,8.3535029898,44.64,-5.2,44.941846869,131.79
2021-05-23 08:30:00,9.3504,0.5768,9.3681736961,9.3504,0.5768,9.3681736961,0.0,0.0,0.0,130.96,60.3404,-38.0832,71.3533040188,9.3504,0.5768,9.3681736961,50.99,-38.66,63.9888716888,131.92,54.1504,-4.7432,54.3577387904,9.3504,0.5768,9.3681736961,44.8,-5.32,45.1147692003,131.24
2021-05-23 09:00:00,10.721,0.46380000000000005,10.7310275109,10.721,0.46380000000000005,10.7310275109,0.0,0.0,0.0,131.02,64.841,-19.2362,67.6342122852,10.721,0.46380000000000005,10.7310275109,54.12,-19.7,57.593961489,131.81,56.641,-11.4562,57.7879520267,10.721,0.46380000000000005,10.7310275109,45.92,-11.92,47.4418886639,131.32
2021-05-23 09:30:00,11.9184,0.28300000000000003,11.9217594155,11.9184,0.28300000000000003,11.9217594155,0.0,0.0,0.0,131.28,68.8184,-4.197,68.9462615923,11.9184,0.28300000000000003,11.9217594155,56.9,-4.48,57.0760930688,133.69,58.6784,-18.397,61.4947496585,11.9184,0.28300000000000003,11.9217594155,46.76,-18.68,50.3531528308,133.05
2021-05-23 10:00:00,12.6256,0.13340000000000002,12.6263047215,12.6256,0.13340000000000002,12.6263047215,0.0,0.0,0.0,131.28,71.0656,-2.8666,71.1233920656,12.6256,0.13340000000000002,12.6263047215,58.44,-3.0,58.5169513902,133.69,60.9056,-17.2266,63.2949275923,12.6256,0.13340000000000002,12.6263047215,48.28,-17.36,51.3062179468,133.05
2021-05-23 10:30:00,11.749,0.2378,11.751406292,11.749,0.2378,11.751406292,0.0,0.0,0.0,130.8,73.039,-2.1022,73.0692463752,11.749,0.2378,11.751406292,61.29,-2.34,61.3346533372,133.26,62.069,-16.6822,64.2717399628,11.749,0.2378,11.751406292,50.32,-16.92,53.0884996963,132.53
2021-05-23 11:00:00,10.0518,0.5114000000000001,10.0648007034,10.0518,0.5114000000000001,10.0648007034,0.0,0.0,0.0,131.0,75.9718,-0.4786,75.9733075047,10.0518,0.5114000000000001,10.0648007034,65.92,-0.99,65.9274335918,133.44,63.8518,-15.1286,65.6195618791,10.0518,0.5114000000000001,10.0648007034,53.8,-15.64,56.027221955,132.69
2021-05-23 11:30:00,9.7208,0.5782,9.737980688,9.7208,0.5782,9.737980688,0.0,0.0,0.0,130.47,76.6708,-1.1118000000000001,76.6788606585,9.7208,0.5782,9.737980688,66.95,-1.69,66.9713267003,132.98,64.2408,-15.7418,66.1413989259,9.7208,0.5782,9.737980688,54.52,-16.32,56.9102170089,132.13
2021-05-23 12:00:00,9.3978,0.5740000000000001,9.4153131037,9.3978,0.5740000000000001,9.4153131037,0.0,0.0,0.0,130.12,80.9078,-2.316,80.940941166,9.3978,0.5740000000000001,9.4153131037,71.51,-2.89,71.5683743004,132.36,67.5578,-16.706,69.5927207173,9.3978,0.5740000000000001,9.4153131037,58.16,-17.28,60.6727615986,131.79
2021-05-23 12:30:00,9.8754,0.5192,9.8890390736,9.8754,0.5192,9.8890390736,0.0,0.0,0.0,130.54,82.7854,-11.6108,83.5956525772,9.8754,0.5192,9.8890390736,72.91,-12.13,73.9121437925,131.98,69.1554,-24.8008,73.4680136508,9.8754,0.5192,9.8890390736,59.28,-25.32,64.4610021641,132.61
2021-05-23 13:00:00,9.3072,0.5998,9.3265069495,9.3072,0.5998,9.3265069495,0.0,0.0,0.0,130.54,84.2072,-12.9802,85.2017495353,9.3072,0.5998,9.3265069495,74.9,-13.58,76.1211297867,131.98,70.0672,-25.6802,74.6249635704,9.3072,0.5998,9.3265069495,60.76,-26.28,66.1998187309,132.61
2021-05-23 13:30:00,9.156,0.6102000000000001,9.1763108077,9.156,0.6102000000000001,9.1763108077,0.0,0.0,0.0,130.66,82.706,-12.5898,83.6587443131,9.156,0.6102000000000001,9.1763108077,73.55,-13.2,74.7251129139,132.04,68.796,-25.3498,73.3178148613,9.156,0.6102000000000001,9.1763108077,59.64,-25.96,65.0449936582,132.75
2021-05-23 14:00:00,9.0618,0.6716000000000001,9.0866531682,9.0618,0.6716000000000001,9.0866531682,0.0,0.0,0.0,130.76,82.2518,-13.9184,83.4211032162,9.0618,0.6716000000000001,9.0866531682,73.19,-14.59,74.6300489079,132.12,68.7818,-23.4884,72.6817786367,9.0618,0.6716000000000001,9.0866531682,59.72,-24.16,64.4219217348,132.84
2021-05-23 14:30:00,8.5244,0.5962000000000001,8.5452238005,8.5244,0.5962000000000001,8.5452238005,0.0,0.0,0.0,131.29,79.4344,-33.3538,86.1527705753,8.5244,0.5962000000000001,8.5452238005,70.91,-33.95,78.6182586935,133.12,68.5244,-14.9238,70.1306865915,8.5244,0.5962000000000001,8.5452238005,60.0,-15.52,61.9747561512,133.29
2021-05-23 15:00:00,8.1216,0.7044,8.1520896658,8.1216,0.7044,8.1520896658,0.0,0.0,0.0,130.78,80.8316,-34.1056,87.7322033801,8.1216,0.7044,8.1520896658,72.71,-34.81,80.6131515325,133.43,69.6016,-15.2556,71.253884483,8.1216,0.7044,8.1520896658,61.48,-15.96,63.5178085264,131.88
2021-05-23 15:30:00,8.23,0.655,8.2560235586,8.23,0.655,8.2560235586,0.0,0.0,0.0,131.4,81.82,-33.855,88.5475771831,8.23,0.655,8.2560235586,73.59,-34.51,81.2799372539,133.97,70.55,-15.185,72.1656893891,8.23,0.655,8.2560235586,62.32,-15.84,64.3015396394,132.51
2021-05-23 16:00:00,8.405,0.674,8.4319808468,8.405,0.674,8.4319808468,0.0,0.0,0.0,131.01,80.285,-36.356,88.1330809685,8.405,0.674,8.4319808468,71.88,-37.03,80.8576236356,133.71,69.205,-17.206,71.311839557,8.405,0.674,8.4319808468,60.8,-17.88,63.3745564087,132.12
2021-05-23 16:30:00,8.1996,0.6878000000000001,8.2283965024,8.1996,0.6878000000000001,8.2283965024,0.0,0.0,0.0,130.54,79.7496,-35.8822,87.4501628186,8.1996,0.6878000000000001,8.2283965024,71.55,-36.57,80.3540129676,132.91,68.5196,-17.1122,70.6240962632,8.1996,0.6878000000000001,8.2283965024,60.32,-17.8,62.8915129409,131.69
2021-05-23 17:00:00,7.901,0.7508,7.9365925711,7.901,0.7508,7.9365925711,0.0,0.0,0.0,130.54,84.451,-32.5592,90.5100707415,7.901,0.7508,7.9365925711,76.55,-33.31,83.4832833566,132.91,72.141,-14.7292,73.6292958926,7.901,0.7508,7.9365925711,64.24,-15.48,66.0788014419,131.69
2021-05-23 17:30:00,7.7988,0.7546,7.8352219241,7.7988,0.7546,7.8352219241,0.0,0.0,0.0,130.85,89.8288,-30.9254,95.0031245518,7.7988,0.7546,7.8352219241,82.03,-31.68,87.93488102,133.62,76.7588,-13.3654,77.9137169862,7.7988,0.7546,7.8352219241,68.96,-14.12,70.3907380271,131.87
2021-05-23 18:00:00,7.5668,0.7828,7.607183321,7.5668,0.7828,7.607183321,0.0,0.0,0.0,131.21,90.9468,-31.4272,96.2236422616,7.5668,0.7828,7.607183321,83.38,-32.21,89.3851693515,134.28,77.6868,-13.6572,78.8781212129,7.5668,0.7828,7.607183321,70.12,-14.44,71.5913961311,132.15
2021-05-23 18:30:00,7.2054,0.7714000000000001,7.2465748544,7.2054,0.7714000000000001,7.2465748544,0.0,0.0,0.0,131.6,90.3754,-32.4886,96.0376075041,7.2054,0.7714000000000001,7.2465748544,83.17,-33.26,89.5738605844,134.69,77.1254,-14.6286,78.5004666427,7.2054,0.7714000000000001,7.2465748544,69.92,-15.4,71.5958546286,132.53
2021-05-23 19:00:00,7.3326,0.855,7.3822793066,7.3326,0.855,7.3822793066,0.0,0.0,0.0,131.42,90.1226,-33.035,95.986427456,7.3326,0.855,7.3822793066,82.79,-33.89,89.457901831,134.54,77.0526,-14.465,78.3985930471,7.3326,0.855,7.3822793066,69.72,-15.32,71.3833369912,132.38
2021-05-23 19:30:00,7.2458,0.8372,7.2940058596,7.2458,0.8372,7.2940058596,0.0,0.0,0.0,132.34,87.1058,-34.9628,93.8606295391,7.2458,0.8372,7.2940058596,79.86,-35.8,87.5171960246,135.38,74.3658,-16.0428,76.076564338,7.2458,0.8372,7.2940058596,67.12,-16.88,69.2100339546,133.44
2021-05-23 20:00:00,7.034,0.835,7.0833876782,7.034,0.835,7.0833876782,0.0,0.0,0.0,132.34,87.004,-34.215,93.4899044871,7.034,0.835,7.0833876782,79.97,-35.05,87.3138213572,135.38,74.274,-16.005,75.9788595663,7.034,0.835,7.0833876782,67.24,-16.84,69.3166877454,133.44
2021-05-23 20:30:00,7.0234,0.8434,7.0738582909,7.0234,0.8434,7.0738582909,0.0,0.0,0.0,130.64,85.7534,-34.3866,92.3909295933,7.0234,0.8434,7.0738582909,78.73,-35.23,86.2529176318,133.29,73.2634,-16.2766,75.0496734644,7.0234,0.8434,7.0738582909,66.24,-17.12,68.4166061713,131.73
2021-05-23 21:00:00,7.0316,0.8454,7.082238327,7.0316,0.8454,7.082238327,0.0,0.0,0.0,130.45,82.1316,-36.1846,89.7492339562,7.0316,0.8454,7.082238327,75.1,-37.03,83.7330932189,133.09,70.1516,-17.7546,72.3634770013,7.0316,0.8454,7.082238327,63.12,-18.6,65.8034527969,131.54
2021-05-23 21:30:00,6.869,0.8308000000000001,6.9190598812,6.869,0.8308000000000001,6.9190598812,0.0,0.0,0.0,130.53,78.369,-39.0392,87.5543219815,6.869,0.8308000000000001,6.9190598812,71.5,-39.87,81.8649308312,132.96,66.749,-20.1692,69.7296610464,6.869,0.8308000000000001,6.9190598812,59.88,-21.0,63.4556096811,131.68
2021-05-23 22:00:00,6.8132,0.867,6.8681426339,6.8132,0.867,6.8681426339,0.0,0.0,0.0,130.78,76.1132,-40.083,86.0224744078,6.8132,0.867,6.8681426339,69.3,-40.95,80.4946737368,132.93,64.8532,-21.013,68.1724557225,6.8132,0.867,6.8681426339,58.04,-21.88,62.0272198313,132.0
2021-05-23 22:30:00,6.8202,0.8246,6.8698684995,6.8202,0.8246,6.8698684995,0.0,0.0,0.0,131.13,73.8502,-40.4054,84.1810453083,6.8202,0.8246,6.8698684995,67.03,-41.23,78.6951955331,133.3,62.9802,-20.8154,66.3308862386,6.8202,0.8246,6.8698684995,56.16,-21.64,60.1850081,132.44
2021-05-23 23:00:00,6.8116,0.8190000000000001,6.8606599945,6.8116,0.8190000000000001,6.8606599945,0.0,0.0,0.0,131.9,66.6216,-34.651,75.0941368388,6.8116,0.8190000000000001,6.8606599945,59.81,-35.47,69.5367313008,134.15,56.9716,-15.741,59.1061950015,6.8116,0.8190000000000001,6.8606599945,50.16,-16.56,52.8229041231,133.24
2021-05-23 23:30:00,6.8202,0.8200000000000001,6.869317873,6.8202,0.8200000000000001,6.869317873,0.0,0.0,0.0,132.73,59.6302,-31.21,67.3039735234,6.8202,0.8200000000000001,6.869317873,52.81,-32.03,61.7642048439,134.15,51.1002,-12.62,52.6354903087,6.8202,0.8200000000000001,6.869317873,44.28,-13.44,46.2747447319,133.84
2021-05-24 00:00:00,6.8534,0.8222,6.9025433284,6.8534,0.8222,6.9025433284,0.0,0.0,0.0,132.73,55.6934,-32.2178,64.3408225033,6.8534,0.8222,6.9025433284,48.84,-33.04,58.9659834142,134.15,47.7734,-13.6178,49.676374912,6.8534,0.8222,6.9025433284,40.92,-14.44,43.393087007,133.84
2021-05-24 00:30:00,6.8646,0.8264,6.9141644557,6.8646,0.8264,6.9141644557,0.0,0.0,0.0,132.82,54.5146,-31.6036,63.0129284046,6.8646,0.8264,6.9141644557,47.65,-32.43,57.6387664684,133.96,46.8646,-13.0536,48.6486094983,6.8646,0.8264,6.9141644557,40.0,-13.88,42.339749645,134.0
