Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-24 01:00:00,6.7542,0.8182,6.803577653,6.7542,0.8182,6.803577653,0.0,0.0,0.0,132.82,51.9942,-31.0918,60.5813243573,6.7542,0.8182,6.803577653,45.24,-31.91,55.3615904757,133.96,44.6742,-12.5418,46.4013027067,6.7542,0.8182,6.803577653,37.92,-13.36,40.2046763449,134.0
2021-05-24 01:30:00,6.8392,0.8348,6.8899599186,6.8392,0.8348,6.8899599186,0.0,0.0,0.0,132.97,51.8792,-16.9252,54.570264684,6.8392,0.8348,6.8899599186,45.04,-17.76,48.4150720334,134.16,44.7592,-1.0852,44.7723535642,6.8392,0.8348,6.8899599186,37.92,-1.92,37.9685764811,134.1
2021-05-24 02:00:00,6.8318,0.8126,6.879957122,6.8318,0.8126,6.879957122,0.0,0.0,0.0,131.09,52.8418,-15.9274,55.1900162892,6.8318,0.8126,6.879957122,46.01,-16.74,48.9606750362,133.54,45.5918,-0.2674,45.5925841558,6.8318,0.8126,6.879957122,38.76,-1.08,38.7750435203,131.64
2021-05-24 02:30:00,6.819,0.8254,6.8687732646,6.819,0.8254,6.8687732646,0.0,0.0,0.0,130.95,51.819,-15.8146,54.1785043551,6.819,0.8254,6.8687732646,45.0,-16.64,47.9780116303,133.49,44.699,-0.1746,44.6993410036,6.819,0.8254,6.8687732646,37.88,-1.0,37.8931972787,131.47
2021-05-24 03:00:00,6.6654,0.8164,6.7152115469,6.6654,0.8164,6.7152115469,0.0,0.0,0.0,131.04,50.0954,-17.1536,52.9508743471,6.6654,0.8164,6.7152115469,43.43,-17.97,47.0009127571,133.69,43.2254,-1.2236,43.2427150179,6.6654,0.8164,6.7152115469,36.56,-2.04,36.6168704288,131.55
2021-05-24 03:30:00,6.785,0.8174,6.834059391,6.785,0.8174,6.834059391,0.0,0.0,0.0,131.3,50.125,-17.2626,53.0142715102,6.785,0.8174,6.834059391,43.34,-18.08,46.9600042589,133.85,43.225,-1.3426,43.2458460405,6.785,0.8174,6.834059391,36.44,-2.16,36.5039614289,131.84
2021-05-24 04:00:00,6.861,0.8146,6.9091891102,6.861,0.8146,6.9091891102,0.0,0.0,0.0,131.44,48.481,-18.1554,51.7689666708,6.861,0.8146,6.9091891102,41.62,-18.97,45.7393189718,133.95,42.101,-1.7454,42.1371643821,6.861,0.8146,6.9091891102,35.24,-2.56,35.3328628899,131.97
2021-05-24 04:30:00,6.8816,0.8206,6.930353737,6.8816,0.8206,6.930353737,0.0,0.0,0.0,132.24,48.1316,-18.3994,51.5285245172,6.8816,0.8206,6.930353737,41.25,-19.22,45.5079212885,134.45,41.7216,-2.0194,41.7704426948,6.8816,0.8206,6.930353737,34.84,-2.84,34.9555603588,132.79
2021-05-24 05:00:00,6.9692,0.8202,7.017298389,6.9692,0.8202,7.017298389,0.0,0.0,0.0,132.0,49.7192,-17.0098,52.5483790871,6.9692,0.8202,7.017298389,42.75,-17.83,46.3192335861,134.13,42.9292,-1.0198,42.9413111663,6.9692,0.8202,7.017298389,35.96,-1.8399999999999999,36.0070437554,132.55
2021-05-24 05:30:00,7.1368,0.8250000000000001,7.1843259419,7.1368,0.8250000000000001,7.1843259419,0.0,0.0,0.0,132.0,49.8868,-16.865,52.660431438,7.1368,0.8250000000000001,7.1843259419,42.75,-17.69,46.2655228005,134.2,43.0968,-0.935,43.1069413812,7.1368,0.8250000000000001,7.1843259419,35.96,-1.76,36.0030443157,132.47
2021-05-24 06:00:00,7.3134,0.8206,7.3592937107,7.3134,0.8206,7.3592937107,0.0,0.0,0.0,131.75,50.3934,-16.5194,53.0319275524,7.3134,0.8206,7.3592937107,43.08,-17.34,46.4387984341,133.93,43.5534,-0.6594,43.5583913835,7.3134,0.8206,7.3592937107,36.24,-1.48,36.2702081604,132.22
2021-05-24 06:30:00,7.7604,0.7712,7.7986253661,7.7604,0.7712,7.7986253661,0.0,0.0,0.0,131.53,54.1604,0.17120000000000002,54.1606705793,7.7604,0.7712,7.7986253661,46.4,-0.6000000000000001,46.4038791482,133.62,45.4004,-7.5088,46.0171532974,7.7604,0.7712,7.7986253661,37.64,-8.28,38.5399532952,131.99
2021-05-24 07:00:00,7.8654,0.7664000000000001,7.9026505756,7.8654,0.7664000000000001,7.9026505756,0.0,0.0,0.0,130.53,61.8154,6.4864,62.1547830993,7.8654,0.7664000000000001,7.9026505756,53.95,5.72,54.2523815145,132.02,51.1854,-9.8336,52.1214434002,7.8654,0.7664000000000001,7.9026505756,43.32,-10.6,44.5980089242,131.73
2021-05-24 07:30:00,7.7052,0.74,7.740652882,7.7052,0.74,7.740652882,0.0,0.0,0.0,131.12,74.4152,0.05,74.4152167976,7.7052,0.74,7.740652882,66.71,-0.6900000000000001,66.7135683351,132.32,61.5852,-15.22,63.4380426798,7.7052,0.74,7.740652882,53.88,-15.96,56.1940922162,132.52
2021-05-24 08:00:00,8.2254,0.6786,8.2533449655,8.2254,0.6786,8.2533449655,0.0,0.0,0.0,130.42,80.5654,-0.021400000000000002,80.5654028422,8.2254,0.6786,8.2533449655,72.34,-0.7000000000000001,72.3433867054,133.39,66.9454,-15.2414,68.6584798486,8.2254,0.6786,8.2533449655,58.72,-15.92,60.8398290596,132.05
2021-05-24 08:30:00,9.3738,0.5,9.3871255686,9.3738,0.5,9.3871255686,0.0,0.0,0.0,130.24,84.1338,1.05,84.1403518084,9.3738,0.5,9.3871255686,74.76,0.55,74.7620231133,133.94,70.4138,-14.42,71.8751669942,9.3738,0.5,9.3871255686,61.04,-14.92,62.8369954724,131.9
2021-05-24 09:00:00,11.4576,0.21280000000000002,11.4595759782,11.4576,0.21280000000000002,11.4595759782,0.0,0.0,0.0,130.24,83.0576,1.7027999999999999,83.0750530882,11.4576,0.21280000000000002,11.4595759782,71.6,1.49,71.6155018135,133.94,70.3776,-13.9472,71.7462958598,11.4576,0.21280000000000002,11.4595759782,58.92,-14.16,60.5976237158,131.9
2021-05-24 09:30:00,12.9946,-0.0302,12.994635093,12.9946,-0.0302,12.994635093,0.0,0.0,0.0,130.29,81.6146,2.0598,81.6405886138,12.9946,-0.0302,12.994635093,68.62,2.09,68.6518208062,133.94,69.8346,-13.5902,71.1446757895,12.9946,-0.0302,12.994635093,56.84,-13.56,58.4350853512,131.96
2021-05-24 10:00:00,12.302,0.0858,12.3022992014,12.302,0.0858,12.3022992014,0.0,0.0,0.0,131.13,79.672,2.0258,79.6977505934,12.302,0.0858,12.3022992014,67.37,1.94,67.397926526,134.79,68.742,-13.1542,69.9892530439,12.302,0.0858,12.3022992014,56.44,-13.24,57.9721588351,132.86
2021-05-24 10:30:00,14.1826,-0.21760000000000002,14.1842691923,14.1826,-0.21760000000000002,14.1842691923,0.0,0.0,0.0,130.95,77.5126,2.0324,77.5392404433,14.1826,-0.21760000000000002,14.1842691923,63.33,2.25,63.3699566041,134.58,67.7826,-13.217600000000001,69.0592920071,14.1826,-0.21760000000000002,14.1842691923,53.6,-13.0,55.1539663125,132.49
2021-05-24 11:00:00,14.202,-0.123,14.2025326263,14.202,-0.123,14.2025326263,0.0,0.0,0.0,131.53,77.692,1.847,77.7139515982,14.202,-0.123,14.2025326263,63.49,1.97,63.520555728,135.04,67.882,-13.283,69.1693863859,14.202,-0.123,14.2025326263,53.68,-13.16,55.2695938107,92.4
2021-05-24 11:30:00,15.649000000000001,-0.43920000000000003,15.6551620126,15.649000000000001,-0.43920000000000003,15.6551620126,0.0,0.0,0.0,132.31,76.139,1.2308,76.1489473968,15.649000000000001,-0.43920000000000003,15.6551620126,60.49,1.67,60.5130481797,134.72,66.769,-14.1192,68.2455212423,15.649000000000001,-0.43920000000000003,15.6551620126,51.12,-13.68,52.918775496,92.4
2021-05-24 12:00:00,16.096,-0.6346,16.1085049946,16.096,-0.6346,16.1085049946,0.0,0.0,0.0,132.31,73.706,0.1154,73.7060903397,16.096,-0.6346,16.1085049946,57.61,0.75,57.6148817581,134.72,64.896,-15.1546,66.6419741391,16.096,-0.6346,16.1085049946,48.8,-14.52,50.914343755,92.4
2021-05-24 12:30:00,16.2854,-0.6294000000000001,16.2975580232,16.2854,-0.6294000000000001,16.2975580232,0.0,0.0,0.0,132.6,74.7654,0.2406,74.7657871324,16.2854,-0.6294000000000001,16.2975580232,58.48,0.87,58.4864710852,133.68,65.8854,-15.0294,67.5778720997,16.2854,-0.6294000000000001,16.2975580232,49.6,-14.4,51.648039653,92.4
2021-05-24 13:00:00,15.2104,-0.355,15.2145421607,15.2104,-0.355,15.2145421607,0.0,0.0,0.0,132.6,75.3904,0.065,75.3904280208,15.2104,-0.355,15.2145421607,60.18,0.42,60.1814655853,133.63,66.1304,-15.235,67.8626187909,15.2104,-0.355,15.2145421607,50.92,-14.88,53.0496069731,92.4
2021-05-24 13:30:00,15.7704,-0.4388,15.7765034656,15.7704,-0.4388,15.7765034656,0.0,0.0,0.0,133.01,73.6104,-0.7388,73.614107436,15.7704,-0.4388,15.7765034656,57.84,-0.30000000000000004,57.8407780031,134.15,64.7704,-15.918800000000001,66.6979228282,15.7704,-0.4388,15.7765034656,49.0,-15.48,51.3870645202,92.4
2021-05-24 14:00:00,16.2898,-0.5744,16.2999239078,16.2898,-0.5744,16.2999239078,0.0,0.0,0.0,133.01,71.9298,-3.5343999999999998,72.0165821974,16.2898,-0.5744,16.2999239078,55.64,-2.96,55.7186790942,134.15,63.7298,-14.8544,65.4380669595,16.2898,-0.5744,16.2999239078,47.44,-14.28,49.5426281095,92.4
2021-05-24 14:30:00,13.0274,0.0068000000000000005,13.0274017747,13.0274,0.0068000000000000005,13.0274017747,0.0,0.0,0.0,133.16,73.6074,-33.8132,81.0023569348,13.0274,0.0068000000000000005,13.0274017747,60.58,-33.82,69.3810406379,134.35,68.1474,-0.5132,68.1493323592,13.0274,0.0068000000000000005,13.0274017747,55.12,-0.52,55.1224527756,92.4
2021-05-24 15:00:00,10.9002,0.229,10.902605241,10.9002,0.229,10.902605241,0.0,0.0,0.0,131.71,75.0502,-33.341,82.1228031733,10.9002,0.229,10.902605241,64.15,-33.57,72.4028134812,134.4,68.7802,0.069,68.7802346102,10.9002,0.229,10.902605241,57.88,-0.16,57.8802211468,92.4
2021-05-24 15:30:00,12.599,-0.0068000000000000005,12.5990018351,12.599,-0.0068000000000000005,12.5990018351,0.0,0.0,0.0,132.36,72.879,-33.4068,80.1708358896,12.599,-0.0068000000000000005,12.5990018351,60.28,-33.4,68.9147183118,135.12,67.239,0.1932,67.2392775633,12.599,-0.0068000000000000005,12.5990018351,54.64,0.2,54.640366031,168.69
2021-05-24 16:00:00,12.2622,0.13440000000000002,12.2629365243,12.2622,0.13440000000000002,12.2629365243,0.0,0.0,0.0,132.59,77.2422,-33.3656,84.1404820773,12.2622,0.13440000000000002,12.2629365243,64.98,-33.5,73.1071159327,135.33,71.0622,0.13440000000000002,71.0623270953,12.2622,0.13440000000000002,12.2629365243,58.8,0.0,58.8,92.4
2021-05-24 16:30:00,10.936,0.2812,10.9396146843,10.936,0.2812,10.9396146843,0.0,0.0,0.0,132.32,81.756,-33.2388,88.2545260111,10.936,0.2812,10.9396146843,70.82,-33.52,78.3521716355,135.07,74.736,-0.07880000000000001,74.7360415425,10.936,0.2812,10.9396146843,63.8,-0.36,63.8010156659,92.4
2021-05-24 17:00:00,10.6722,0.371,10.6786466296,10.6722,0.371,10.6786466296,0.0,0.0,0.0,132.05,85.4822,-32.199,91.3454000913,10.6722,0.371,10.6786466296,74.81,-32.57,81.5925302954,134.88,76.1922,0.531,76.1940503047,10.6722,0.371,10.6786466296,65.52,0.16,65.5201953599,92.4
2021-05-24 17:30:00,9.5598,0.5686,9.5766947325,9.5598,0.5686,9.5766947325,0.0,0.0,0.0,131.85,89.7398,-30.9514,94.9274505399,9.5598,0.5686,9.5766947325,80.18,-31.52,86.1530196801,134.83,78.9998,1.2486,79.0096665099,9.5598,0.5686,9.5766947325,69.44,0.68,69.4433294133,131.97
2021-05-24 18:00:00,9.1778,0.5558000000000001,9.194613993,9.1778,0.5558000000000001,9.194613993,0.0,0.0,0.0,131.85,92.3078,-28.8042,96.6975277785,9.1778,0.5558000000000001,9.194613993,83.13,-29.36,88.1623871047,134.83,81.5378,2.9158,81.5899179953,9.1778,0.5558000000000001,9.194613993,72.36,2.36,72.3984751221,131.87
2021-05-24 18:30:00,10.368,0.401,10.37575178,10.368,0.401,10.37575178,0.0,0.0,0.0,131.57,91.398,-28.039,95.6021962352,10.368,0.401,10.37575178,81.03,-28.44,85.8760414784,134.77,81.248,3.561,81.3259996864,10.368,0.401,10.37575178,70.88,3.16,70.9504052138,131.51
2021-05-24 19:00:00,9.6384,0.5054000000000001,9.6516415039,9.6384,0.5054000000000001,9.6516415039,0.0,0.0,0.0,131.52,89.0784,-29.4146,93.8092748065,9.6384,0.5054000000000001,9.6516415039,79.44,-29.92,84.8876905093,134.84,78.8784,2.6254,78.9220800012,9.6384,0.5054000000000001,9.6516415039,69.24,2.12,69.2724476253,131.41
2021-05-24 19:30:00,8.9706,0.6196,8.9919724488,8.9706,0.6196,8.9919724488,0.0,0.0,0.0,132.2,86.8506,-31.0004,92.2174144103,8.9706,0.6196,8.9919724488,77.88,-31.62,84.0542610461,135.07,76.4906,0.6196,76.4931094447,8.9706,0.6196,8.9919724488,67.52,0.0,67.52,132.21
2021-05-24 20:00:00,7.9056,0.7026,7.9367599258,7.9056,0.7026,7.9367599258,0.0,0.0,0.0,132.2,88.2256,-2.2274,88.2537127045,7.9056,0.7026,7.9367599258,80.32,-2.93,80.3734240903,135.07,72.9856,-17.1774,74.9797364501,7.9056,0.7026,7.9367599258,65.08,-17.88,67.4914868706,132.21
2021-05-24 20:30:00,7.3492,0.7784000000000001,7.3903076526,7.3492,0.7784000000000001,7.3903076526,0.0,0.0,0.0,130.56,86.1992,-2.8416,86.246024669,7.3492,0.7784000000000001,7.3903076526,78.85,-3.62,78.9330532793,131.63,71.1092,-17.6616,73.2697102437,7.3492,0.7784000000000001,7.3903076526,63.76,-18.44,66.3729704021,132.12
2021-05-24 21:00:00,7.0768,0.8242,7.1246335962,7.0768,0.8242,7.1246335962,0.0,0.0,0.0,130.68,86.0768,-2.7958,86.122192238,7.0768,0.8242,7.1246335962,79.0,-3.62,79.0828957487,131.79,70.9968,-17.5758,73.1399641501,7.0768,0.8242,7.1246335962,63.92,-18.4,66.5156101979,132.25
2021-05-24 21:30:00,6.8804,0.806,6.9274483152,6.8804,0.806,6.9274483152,0.0,0.0,0.0,130.69,84.7104,-3.184,84.7702172001,6.8804,0.806,6.9274483152,77.83,-3.99,77.9322077193,131.79,69.7604,-17.874,72.0138409208,6.8804,0.806,6.9274483152,62.88,-18.68,65.5960120739,132.32
2021-05-24 22:00:00,6.8486,0.803,6.8955152788,6.8486,0.803,6.8955152788,0.0,0.0,0.0,130.69,83.5886,-3.957,83.6822077801,6.8486,0.803,6.8955152788,76.74,-4.76,76.887484027,131.79,68.8486,-18.637,71.3264851998,6.8486,0.803,6.8955152788,62.0,-19.44,64.9762541241,132.32
2021-05-24 22:30:00,6.5552,0.7872,6.6022973941,6.5552,0.7872,6.6022973941,0.0,0.0,0.0,131.1,80.2152,-5.5028,80.4037257774,6.5552,0.7872,6.6022973941,73.66,-6.29,73.9280711232,132.31,65.9552,-20.1328,68.9595391725,6.5552,0.7872,6.6022973941,59.4,-20.92,62.9762367882,132.77
2021-05-24 23:00:00,6.1702,0.7294,6.2131628339,6.1702,0.7294,6.2131628339,0.0,0.0,0.0,131.57,75.7402,-7.1706,76.0788761773,6.1702,0.7294,6.2131628339,69.57,-7.9,70.0171043389,132.7,62.2502,-21.4706,65.8488729167,6.1702,0.7294,6.2131628339,56.08,-22.2,60.3142304933,133.27
2021-05-24 23:30:00,5.5760000000000005,0.6772,5.6169721238,5.5760000000000005,0.6772,5.6169721238,0.0,0.0,0.0,132.12,67.426,-11.0228,68.3210626077,5.5760000000000005,0.6772,5.6169721238,61.85,-11.7,62.9469022272,133.19,55.576,-20.6028,59.2719760413,5.5760000000000005,0.6772,5.6169721238,50.0,-21.28,54.3400257637,133.91
2021-05-25 00:00:00,5.494,0.669,5.5345819174,5.494,0.669,5.5345819174,0.0,0.0,0.0,133.09,58.024,-38.661,69.7241528955,5.494,0.669,5.5345819174,52.53,-39.33,65.6220222182,134.42,51.054,-4.771,51.2764405648,5.494,0.669,5.5345819174,45.56,-5.44,45.8836267093,134.8
2021-05-25 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.75,47.41,-40.4,62.2885872371,0.0,0.0,0.0,47.41,-40.4,62.2885872371,134.69,41.08,-6.2,41.5452331802,0.0,0.0,0.0,41.08,-6.2,41.5452331802,132.09
2021-05-25 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.95,46.86,-40.44,61.8971178651,0.0,0.0,0.0,46.86,-40.44,61.8971178651,134.79,40.64,-6.2,41.110212843,0.0,0.0,0.0,40.64,-6.2,41.110212843,132.3
2021-05-25 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.13,46.6,-41.2,62.2012861603,0.0,0.0,0.0,46.6,-41.2,62.2012861603,134.9,40.44,-6.72,40.9945362213,0.0,0.0,0.0,40.44,-6.72,40.9945362213,132.48
2021-05-25 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.34,46.76,-40.39,61.7887505943,0.0,0.0,0.0,46.76,-40.39,61.7887505943,134.81,40.48,-6.88,41.0605017018,0.0,0.0,0.0,40.48,-6.88,41.0605017018,132.7
2021-05-25 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.14,46.52,-40.24,61.5090887593,0.0,0.0,0.0,46.52,-40.24,61.5090887593,133.55,40.28,-6.88,40.8633429861,0.0,0.0,0.0,40.28,-6.88,40.8633429861,131.46
2021-05-25 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.09,46.23,-40.11,61.2047792252,0.0,0.0,0.0,46.23,-40.11,61.2047792252,133.48,40.04,-6.76,40.6066398511,0.0,0.0,0.0,40.04,-6.76,40.6066398511,131.43
2021-05-25 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.37,46.96,-39.03,61.0621200091,0.0,0.0,0.0,46.96,-39.03,61.0621200091,132.96,40.72,-5.92,41.148083795,0.0,0.0,0.0,40.72,-5.92,41.148083795,130.73
2021-05-25 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.37,45.3,-40.3,60.6315099598,0.0,0.0,0.0,45.3,-40.3,60.6315099598,132.96,39.32,-6.84,39.9104998716,0.0,0.0,0.0,39.32,-6.84,39.9104998716,130.73
2021-05-25 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.67,46.56,-38.52,60.4286686929,0.0,0.0,0.0,46.56,-38.52,60.4286686929,133.07,40.4,-5.36,40.7540132993,0.0,0.0,0.0,40.4,-5.36,40.7540132993,131.05
2021-05-25 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.52,46.02,-38.19,59.8023118282,0.0,0.0,0.0,46.02,-38.19,59.8023118282,133.13,39.96,-5.2,40.2969179963,0.0,0.0,0.0,39.96,-5.2,40.2969179963,130.85
2021-05-25 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.13,47.91,-20.23,52.0059708111,0.0,0.0,0.0,47.91,-20.23,52.0059708111,132.91,39.52,-14.64,42.1445132846,0.0,0.0,0.0,39.52,-14.64,42.1445132846,132.31
2021-05-25 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.13,48.95,-17.24,51.8972070539,0.0,0.0,0.0,48.95,-17.24,51.8972070539,132.91,40.08,-15.72,43.0525818041,0.0,0.0,0.0,40.08,-15.72,43.0525818041,132.31
2021-05-25 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.43,52.89,-2.2800000000000002,52.9391206954,0.0,0.0,0.0,52.89,-2.2800000000000002,52.9391206954,132.11,41.84,-22.48,47.4966946218,0.0,0.0,0.0,41.84,-22.48,47.4966946218,131.71
2021-05-25 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.03,57.8,6.8100000000000005,58.1997946732,0.0,0.0,0.0,57.8,6.8100000000000005,58.1997946732,133.93,45.32,-23.64,51.1150858358,0.0,0.0,0.0,45.32,-23.64,51.1150858358,132.98
2021-05-25 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.31,66.08,7.09,66.4592694814,0.0,0.0,0.0,66.08,7.09,66.4592694814,132.11,52.72,-23.12,57.5667681914,0.0,0.0,0.0,52.72,-23.12,57.5667681914,133.51
2021-05-25 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.31,70.8,3.05,70.8656651701,0.0,0.0,0.0,70.8,3.05,70.8656651701,132.11,57.72,-17.52,60.3203846142,0.0,0.0,0.0,57.72,-17.52,60.3203846142,133.51
2021-05-25 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.43,71.67,-20.52,74.549710261,0.0,0.0,0.0,71.67,-20.52,74.549710261,133.06,61.96,-4.5600000000000005,62.127571979,0.0,0.0,0.0,61.96,-4.5600000000000005,62.127571979,131.05
2021-05-25 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.43,73.04,-15.75,74.7188336365,0.0,0.0,0.0,73.04,-15.75,74.7188336365,133.06,63.0,-4.36,63.1506896241,0.0,0.0,0.0,63.0,-4.36,63.1506896241,131.05
2021-05-25 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.04,76.24,2.92,76.2958976617,0.0,0.0,0.0,76.24,2.92,76.2958976617,132.73,64.08,-12.76,65.3380746579,0.0,0.0,0.0,64.08,-12.76,65.3380746579,130.79
2021-05-25 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.0,74.39,2.5300000000000002,74.4330101501,0.0,0.0,0.0,74.39,2.5300000000000002,74.4330101501,132.73,63.2,-12.8,64.4831761004,0.0,0.0,0.0,63.2,-12.8,64.4831761004,132.6
2021-05-25 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.09,83.38,2.75,83.4253372783,0.0,0.0,0.0,83.38,2.75,83.4253372783,132.86,69.56,-12.72,70.7134499229,0.0,0.0,0.0,69.56,-12.72,70.7134499229,132.75
2021-05-25 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.53,74.55,2.42,74.5892679948,0.0,0.0,0.0,74.55,2.42,74.5892679948,132.35,62.2,-13.36,63.6186262033,0.0,0.0,0.0,62.2,-13.36,63.6186262033,132.12
2021-05-25 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.76,70.85,2.86,70.9077012743,0.0,0.0,0.0,70.85,2.86,70.9077012743,132.35,59.48,-13.0,60.8840734511,0.0,0.0,0.0,59.48,-13.0,60.8840734511,132.37
2021-05-25 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.63,72.99,1.22,73.0001952052,0.0,0.0,0.0,72.99,1.22,73.0001952052,132.25,60.68,-14.48,62.3837542955,0.0,0.0,0.0,60.68,-14.48,62.3837542955,132.25
2021-05-25 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.21,79.32,2.19,79.3502268428,0.0,0.0,0.0,79.32,2.19,79.3502268428,132.66,65.56,-13.4,66.915421242,0.0,0.0,0.0,65.56,-13.4,66.915421242,132.87
2021-05-25 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.46,79.09,2.42,79.1270149822,0.0,0.0,0.0,79.09,2.42,79.1270149822,132.02,65.24,-13.32,66.58588439,0.0,0.0,0.0,65.24,-13.32,66.58588439,132.08
2021-05-25 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.9,77.63,1.5899999999999999,77.6462813018,0.0,0.0,0.0,77.63,1.5899999999999999,77.6462813018,132.52,64.28,-13.68,65.7195617758,0.0,0.0,0.0,64.28,-13.68,65.7195617758,132.53
2021-05-25 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.25,76.26,1.26,76.2704084164,0.0,0.0,0.0,76.26,1.26,76.2704084164,132.93,63.32,-13.96,64.8406045623,0.0,0.0,0.0,63.32,-13.96,64.8406045623,132.96
2021-05-25 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.58,75.28,1.46,75.2941564798,0.0,0.0,0.0,75.28,1.46,75.2941564798,133.22,62.8,-13.88,64.3155844255,0.0,0.0,0.0,62.8,-13.88,64.3155844255,133.32
2021-05-25 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.72,73.29,-0.17,73.2901971617,0.0,0.0,0.0,73.29,-0.17,73.2901971617,133.37,60.84,-15.36,62.7489856492,0.0,0.0,0.0,60.84,-15.36,62.7489856492,133.47
2021-05-25 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.25,72.32,-0.12,72.3200995575,0.0,0.0,0.0,72.32,-0.12,72.3200995575,133.67,60.24,-15.4,62.1773077577,0.0,0.0,0.0,60.24,-15.4,62.1773077577,134.05
2021-05-25 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.44,75.54,0.58,75.5422266021,0.0,0.0,0.0,75.54,0.58,75.5422266021,133.83,62.8,-14.8,64.5203843758,0.0,0.0,0.0,62.8,-14.8,64.5203843758,134.21
2021-05-25 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.24,78.03,0.08,78.0300410099,0.0,0.0,0.0,78.03,0.08,78.0300410099,133.77,64.52,-15.2,66.286276106,0.0,0.0,0.0,64.52,-15.2,66.286276106,133.98
2021-05-25 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.41,79.82,0.49,79.8215039949,0.0,0.0,0.0,79.82,0.49,79.8215039949,133.83,65.92,-14.92,67.5873716015,0.0,0.0,0.0,65.92,-14.92,67.5873716015,134.14
2021-05-25 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.32,80.87,0.37,80.8708464158,0.0,0.0,0.0,80.87,0.37,80.8708464158,133.95,66.68,-15.04,68.3551314826,0.0,0.0,0.0,66.68,-15.04,68.3551314826,134.02
2021-05-25 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.58,77.66,-0.32,77.6606592813,0.0,0.0,0.0,77.66,-0.32,77.6606592813,134.46,64.44,-15.64,66.3108075656,0.0,0.0,0.0,64.44,-15.64,66.3108075656,134.25
2021-05-25 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.09,80.12,-1.2,80.1289860163,0.0,0.0,0.0,80.12,-1.2,80.1289860163,133.6,65.92,-16.4,67.9294221969,0.0,0.0,0.0,65.92,-16.4,67.9294221969,133.73
2021-05-25 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.09,84.04,0.29,84.0405003555,0.0,0.0,0.0,84.04,0.29,84.0405003555,133.6,68.48,-15.36,70.1814790383,0.0,0.0,0.0,68.48,-15.36,70.1814790383,133.73
2021-05-25 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.75,82.94,-0.53,82.9416933755,0.0,0.0,0.0,82.94,-0.53,82.9416933755,133.27,67.36,-16.16,69.271315853,0.0,0.0,0.0,67.36,-16.16,69.271315853,133.3
2021-05-25 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.94,82.69,-1.05,82.6966661964,0.0,0.0,0.0,82.69,-1.05,82.6966661964,133.31,67.16,-16.56,69.171520151,0.0,0.0,0.0,67.16,-16.56,69.171520151,133.51
2021-05-25 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.94,80.05,-3.02,80.1069466401,0.0,0.0,0.0,80.05,-3.02,80.1069466401,133.31,64.8,-18.28,67.3290308856,0.0,0.0,0.0,64.8,-18.28,67.3290308856,133.58
2021-05-25 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.07,78.28,-3.92,78.3780887749,0.0,0.0,0.0,78.28,-3.92,78.3780887749,132.28,63.2,-19.08,66.0173189398,0.0,0.0,0.0,63.2,-19.08,66.0173189398,132.69
2021-05-25 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.95,76.83,-4.87,76.9841918838,0.0,0.0,0.0,76.83,-4.87,76.9841918838,132.09,61.96,-19.92,65.083392659,0.0,0.0,0.0,61.96,-19.92,65.083392659,132.58
2021-05-25 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.22,75.7,-4.72,75.8470065329,0.0,0.0,0.0,75.7,-4.72,75.8470065329,132.12,61.04,-19.76,64.1587032288,0.0,0.0,0.0,61.04,-19.76,64.1587032288,132.89
2021-05-25 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.22,74.22,-5.89,74.4533444514,0.0,0.0,0.0,74.22,-5.89,74.4533444514,132.4,59.84,-20.76,63.3387969573,0.0,0.0,0.0,59.84,-20.76,63.3387969573,132.89
2021-05-25 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.22,66.7,-8.67,67.2611247304,0.0,0.0,0.0,66.7,-8.67,67.2611247304,132.6,53.52,-23.04,58.2686193418,0.0,0.0,0.0,53.52,-23.04,58.2686193418,132.97
2021-05-25 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.28,66.28,-8.92,66.8775358398,0.0,0.0,0.0,66.28,-8.92,66.8775358398,132.35,53.32,-23.16,58.1326758373,0.0,0.0,0.0,53.32,-23.16,58.1326758373,133.1
2021-05-26 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.91,58.74,-9.49,59.5016613213,0.0,0.0,0.0,58.74,-9.49,59.5016613213,132.19,46.96,-23.68,52.5926230569,0.0,0.0,0.0,46.96,-23.68,52.5926230569,132.76
2021-05-26 00:30:00,6.976,0.9818,7.044750332,6.976,0.9818,7.044750332,0.0,0.0,0.0,131.69,63.276,-9.4182,63.9730776752,6.976,0.9818,7.044750332,56.3,-10.4,57.252510862,132.88,51.976,-23.3782,56.9916205353,6.976,0.9818,7.044750332,45.0,-24.36,51.1703976924,133.63
2021-05-26 01:00:00,7.022,1.0094,7.0941787657,7.022,1.0094,7.0941787657,0.0,0.0,0.0,132.75,61.922,-10.2806,62.7696170162,7.022,1.0094,7.0941787657,54.9,-11.29,56.0488545824,133.85,50.862,-24.0306,56.253113517,7.022,1.0094,7.0941787657,43.84,-25.04,50.4870993423,134.74
2021-05-26 01:30:00,7.0346,1.0046,7.1059706107,7.0346,1.0046,7.1059706107,0.0,0.0,0.0,132.82,62.3146,-9.5454,63.0414469561,7.0346,1.0046,7.1059706107,55.28,-10.55,56.2777122847,133.91,51.2746,-23.2754,56.3101132153,7.0346,1.0046,7.1059706107,44.24,-24.28,50.4647996132,134.84
2021-05-26 02:00:00,7.0396,1.0054,7.1110334917,7.0396,1.0054,7.1110334917,0.0,0.0,0.0,132.36,61.9696,-10.1646,62.7976943631,7.0396,1.0054,7.1110334917,54.93,-11.17,56.0542041242,133.65,50.8796,-23.9146,56.2195854602,7.0396,1.0054,7.1110334917,43.84,-24.92,50.4276908057,134.37
2021-05-26 02:30:00,7.0626,0.9968,7.1325962314,7.0626,0.9968,7.1325962314,0.0,0.0,0.0,132.62,61.9426,-9.8032,62.7135425965,7.0626,0.9968,7.1325962314,54.88,-10.8,55.9325879966,133.75,50.9426,-23.5232,56.1114019875,7.0626,0.9968,7.1325962314,43.88,-24.52,50.2661396966,134.63
2021-05-26 03:00:00,7.055,1.001,7.1256596888,7.055,1.001,7.1256596888,0.0,0.0,0.0,132.38,59.465,-20.359,62.853600581,7.055,1.001,7.1256596888,52.41,-21.36,56.5955625469,133.57,50.055,-17.679,53.0853093238,7.055,1.001,7.1256596888,43.0,-18.68,46.8822183775,134.37
2021-05-26 03:30:00,7.0518,1.0046,7.1229982732,7.0518,1.0046,7.1229982732,0.0,0.0,0.0,132.8,59.3618,-29.0554,66.0911459153,7.0518,1.0046,7.1229982732,52.31,-30.06,60.3319127825,134.53,51.2118,-11.1154,52.4042038047,7.0518,1.0046,7.1229982732,44.16,-12.12,45.7930125674,134.31
2021-05-26 04:00:00,7.022,0.9924000000000001,7.0917798725,7.022,0.9924000000000001,7.0917798725,0.0,0.0,0.0,131.59,58.132,-29.5776,65.2239514731,7.022,0.9924000000000001,7.0917798725,51.11,-30.57,59.5546555695,133.83,50.142,-11.4476,51.4321661002,7.022,0.9924000000000001,7.0917798725,43.12,-12.44,44.8785917783,132.58
2021-05-26 04:30:00,7.0538,0.9952000000000001,7.1236589952,7.0538,0.9952000000000001,7.1236589952,0.0,0.0,0.0,131.9,57.3338,-29.9348,64.6781019626,7.0538,0.9952000000000001,7.1236589952,50.28,-30.93,59.0317143576,134.1,49.4938,-11.7648,50.8728489224,7.0538,0.9952000000000001,7.1236589952,42.44,-12.76,44.3167146797,132.94
2021-05-26 05:00:00,7.126,0.9932000000000001,7.1948816696,7.126,0.9932000000000001,7.1948816696,0.0,0.0,0.0,131.9,55.776,-30.9968,63.810373657,7.126,0.9932000000000001,7.1948816696,48.65,-31.99,58.2252745807,134.1,48.406,-12.3268,49.9508842188,7.126,0.9932000000000001,7.1948816696,41.28,-13.32,43.3758089262,132.94
2021-05-26 05:30:00,7.119,1.0052,7.1896166824,7.119,1.0052,7.1896166824,0.0,0.0,0.0,132.45,56.039,-30.1148,63.6181632872,7.119,1.0052,7.1896166824,48.92,-31.12,57.9794860274,134.51,48.639,-11.7148,50.0298796725,7.119,1.0052,7.1896166824,41.52,-12.72,43.4247487039,133.53
2021-05-26 06:00:00,7.2592,1.0022,7.3280549589,7.2592,1.0022,7.3280549589,0.0,0.0,0.0,131.69,57.7192,-29.0778,64.6299040807,7.2592,1.0022,7.3280549589,50.46,-30.08,58.7453657747,133.84,50.1392,-10.7978,51.288710858,7.2592,1.0022,7.3280549589,42.88,-11.8,44.473974412,132.74
2021-05-26 06:30:00,7.4378,0.9238000000000001,7.4949499852,7.4378,0.9238000000000001,7.4949499852,0.0,0.0,0.0,131.78,63.2678,-26.9562,68.7710057748,7.4378,0.9238000000000001,7.4949499852,55.83,-27.88,62.4041929681,133.97,54.9578,-9.6362,55.7962017639,7.4378,0.9238000000000001,7.4949499852,47.52,-10.56,48.6791947345,132.78
2021-05-26 07:00:00,7.9874,0.8798,8.0357082326,7.9874,0.8798,8.0357082326,0.0,0.0,0.0,130.56,66.3874,-25.7602,71.2100750091,7.9874,0.8798,8.0357082326,58.4,-26.64,64.1891704262,132.79,57.7074,-8.7202,58.3625385226,7.9874,0.8798,8.0357082326,49.72,-9.6,50.6383096084,131.43
2021-05-26 07:30:00,8.9714,0.7242000000000001,9.0005824034,8.9714,0.7242000000000001,9.0005824034,0.0,0.0,0.0,130.38,75.5114,4.7142,75.6584113738,8.9714,0.7242000000000001,9.0005824034,66.54,3.99,66.6595207003,132.61,62.2914,-21.7158,65.9681323337,8.9714,0.7242000000000001,9.0005824034,53.32,-22.44,57.8495980971,131.24
2021-05-26 08:00:00,10.4732,0.5754,10.4889943941,10.4732,0.5754,10.4889943941,0.0,0.0,0.0,130.31,79.6632,8.9654,80.1661015106,10.4732,0.5754,10.4889943941,69.19,8.39,69.696830631,131.17,66.1932,-20.7846,69.3796751463,10.4732,0.5754,10.4889943941,55.72,-21.36,59.6738468678,132.52
2021-05-26 08:30:00,12.0514,0.3196,12.0556371097,12.0514,0.3196,12.0556371097,0.0,0.0,0.0,130.6,82.5014,10.9896,83.2301166052,12.0514,0.3196,12.0556371097,70.45,10.67,71.2534307946,133.82,69.2114,-19.4004,71.8790192624,12.0514,0.3196,12.0556371097,57.16,-19.72,60.4660565938,132.84
2021-05-26 09:00:00,13.6776,0.068,13.6777690345,13.6776,0.068,13.6777690345,0.0,0.0,0.0,130.6,81.0976,12.128,81.9994457893,13.6776,0.068,13.6777690345,67.42,12.06,68.4901452765,133.82,68.7576,-18.332,71.1594672673,13.6776,0.068,13.6777690345,55.08,-18.4,58.0720793497,132.84
2021-05-26 09:30:00,14.511800000000001,-0.06420000000000001,14.5119420093,14.511800000000001,-0.06420000000000001,14.5119420093,0.0,0.0,0.0,130.26,80.7618,13.0558,81.8102820731,14.511800000000001,-0.06420000000000001,14.5119420093,66.25,13.12,67.5366337627,133.54,68.8718,-18.1842,71.2319448343,14.511800000000001,-0.06420000000000001,14.5119420093,54.36,-18.12,57.3004712023,132.49
2021-05-26 10:00:00,14.7562,-0.1902,14.7574257403,14.7562,-0.1902,14.7574257403,0.0,0.0,0.0,131.49,80.2362,12.4398,81.1948053417,14.7562,-0.1902,14.7574257403,65.48,12.63,66.6869350023,134.6,68.4362,-18.6302,70.9267073991,14.7562,-0.1902,14.7574257403,53.68,-18.44,56.758928813,133.73
2021-05-26 10:30:00,13.817,-0.0016,13.8170000926,13.817,-0.0016,13.8170000926,0.0,0.0,0.0,131.65,80.177,12.9084,81.2094706273,13.817,-0.0016,13.8170000926,66.36,12.91,67.6041248742,134.79,68.177,-18.3216,70.5959230803,13.817,-0.0016,13.8170000926,54.36,-18.32,57.3640305418,133.95
2021-05-26 11:00:00,14.8916,-0.2436,14.8935922974,14.8916,-0.2436,14.8935922974,0.0,0.0,0.0,131.65,79.5116,13.2864,80.6140369881,14.8916,-0.2436,14.8935922974,64.62,13.53,66.0212488522,134.79,68.2516,-17.9236,70.5658298295,14.8916,-0.2436,14.8935922974,53.36,-17.68,56.2127387698,133.95
2021-05-26 11:30:00,15.5124,-0.2868,15.5150510151,15.5124,-0.2868,15.5150510151,0.0,0.0,0.0,131.34,80.0124,13.7032,81.1773480966,15.5124,-0.2868,15.5150510151,64.5,13.99,65.9997734845,134.46,68.7524,-17.4468,70.9315397831,15.5124,-0.2868,15.5150510151,53.24,-17.16,55.9371361441,133.65
2021-05-26 12:00:00,14.0774,-0.0442,14.0774693891,14.0774,-0.0442,14.0774693891,0.0,0.0,0.0,131.05,82.5474,14.6058,83.8296047969,14.0774,-0.0442,14.0774693891,68.47,14.65,70.0197357893,134.28,70.4774,-16.6042,72.4069290082,14.0774,-0.0442,14.0774693891,56.4,-16.56,58.7808948554,133.34
2021-05-26 12:30:00,13.1364,0.1188,13.1369371773,13.1364,0.1188,13.1369371773,0.0,0.0,0.0,130.92,83.1664,13.918800000000001,84.3230874814,13.1364,0.1188,13.1369371773,70.03,13.8,71.3767532184,134.28,70.3364,-17.2412,72.4187002258,13.1364,0.1188,13.1369371773,57.2,-17.36,59.7763297635,133.19
2021-05-26 13:00:00,15.3144,-0.15960000000000002,15.3152316182,15.3144,-0.15960000000000002,15.3152316182,0.0,0.0,0.0,131.12,78.4344,12.4604,79.417987078,15.3144,-0.15960000000000002,15.3152316182,63.12,12.62,64.3692379946,134.36,67.1944,-18.5596,69.7104450102,15.3144,-0.15960000000000002,15.3152316182,51.88,-18.4,55.0462932449,133.41
2021-05-26 13:30:00,17.5296,-0.561,17.5385745476,17.5296,-0.561,17.5385745476,0.0,0.0,0.0,131.21,75.53960000000001,12.729,76.6045599763,17.5296,-0.561,17.5385745476,58.01,13.29,59.5128910405,134.36,65.7296,-18.601,68.3108887159,17.5296,-0.561,17.5385745476,48.2,-18.04,51.465343679,133.53
2021-05-26 14:00:00,16.6724,-0.5386000000000001,16.6810974375,16.6724,-0.5386000000000001,16.6810974375,0.0,0.0,0.0,131.48,76.8924,13.3614,78.0446550875,16.6724,-0.5386000000000001,16.6810974375,60.22,13.9,61.8033850206,134.67,66.8724,-18.1786,69.2992018693,16.6724,-0.5386000000000001,16.6810974375,50.2,-17.64,53.2091120016,133.8
2021-05-26 14:30:00,14.703,-0.179,14.7040895672,14.703,-0.179,14.7040895672,0.0,0.0,0.0,131.39,78.053,12.081,78.9824117763,14.703,-0.179,14.7040895672,63.35,12.26,64.5254221218,134.61,66.663,-19.139,69.3560155286,14.703,-0.179,14.7040895672,51.96,-18.96,55.3111489666,133.68
2021-05-26 15:00:00,14.0856,-0.0216,14.0856165616,14.0856,-0.0216,14.0856165616,0.0,0.0,0.0,131.44,78.3956,11.8584,79.287399692,14.0856,-0.0216,14.0856165616,64.31,11.88,65.3980924798,134.61,66.5656,-19.5016,69.36347386,14.0856,-0.0216,14.0856165616,52.48,-19.48,55.9787531122,133.76
2021-05-26 15:30:00,14.7058,-0.1746,14.7068364647,14.7058,-0.1746,14.7068364647,0.0,0.0,0.0,131.95,76.6158,12.8554,77.6868207536,14.7058,-0.1746,14.7068364647,61.91,13.03,63.2663338593,135.08,65.4258,-18.8946,68.0994949673,14.7058,-0.1746,14.7068364647,50.72,-18.72,54.0643764414,134.28
2021-05-26 16:00:00,16.426,-0.398,16.4308210385,16.426,-0.398,16.4308210385,0.0,0.0,0.0,132.12,72.056,-16.638,73.9519450725,16.426,-0.398,16.4308210385,55.63,-16.24,57.9520016911,134.35,65.386,-4.798,65.5618013785,16.426,-0.398,16.4308210385,48.96,-4.4,49.1573148168,134.43
2021-05-26 16:30:00,17.0962,-0.5002,17.1035158514,17.0962,-0.5002,17.1035158514,0.0,0.0,0.0,131.44,74.7762,-17.8502,76.8772380258,17.0962,-0.5002,17.1035158514,57.68,-17.35,60.2329220609,132.92,68.4562,-2.5402,68.5033133102,17.0962,-0.5002,17.1035158514,51.36,-2.04,51.4004980521,132.36
2021-05-26 17:00:00,15.5014,-0.1814,15.5024613504,15.5014,-0.1814,15.5024613504,0.0,0.0,0.0,130.14,77.5914,-18.4314,79.7504975528,15.5014,-0.1814,15.5024613504,62.09,-18.25,64.7165403896,132.02,70.2214,-2.8214,70.2780571439,15.5014,-0.1814,15.5024613504,54.72,-2.64,54.7836471951,130.89
2021-05-26 17:30:00,14.118,0.0478,14.1180809192,14.118,0.0478,14.1180809192,0.0,0.0,0.0,130.55,80.068,-18.5922,82.1982635147,14.118,0.0478,14.1180809192,65.95,-18.64,68.5335837382,132.43,71.758,-3.0322,71.8220356217,14.118,0.0478,14.1180809192,57.64,-3.08,57.7222314191,131.28
2021-05-26 18:00:00,13.3234,0.25320000000000004,13.3258057092,13.3234,0.25320000000000004,13.3258057092,0.0,0.0,0.0,130.34,82.3734,-18.8368,84.4997163415,13.3234,0.25320000000000004,13.3258057092,69.05,-19.09,71.6402861524,132.1,73.1634,-3.1068,73.229333643,13.3234,0.25320000000000004,13.3258057092,59.84,-3.36,59.9342573158,131.05
2021-05-26 18:30:00,12.9404,0.5114000000000001,12.9505012305,12.9404,0.5114000000000001,12.9505012305,0.0,0.0,0.0,130.72,82.9004,-18.9486,85.038378172,12.9404,0.5114000000000001,12.9505012305,69.96,-19.46,72.6160670926,132.41,73.2604,-3.1286,73.3271733133,12.9404,0.5114000000000001,12.9505012305,60.32,-3.64,60.4297277836,131.38
2021-05-26 19:00:00,11.3706,0.7056,11.392471888,11.3706,0.7056,11.392471888,0.0,0.0,0.0,130.63,84.2306,-19.4544,86.4480633428,11.3706,0.7056,11.392471888,72.86,-20.16,75.5976534027,132.41,73.8906,-3.3344,73.9657960933,11.3706,0.7056,11.392471888,62.52,-4.04,62.6503950506,131.28
2021-05-26 19:30:00,8.8744,0.753,8.9062890342,8.8744,0.753,8.9062890342,0.0,0.0,0.0,130.87,85.2344,-19.407,87.4158715129,8.8744,0.753,8.9062890342,76.36,-20.16,78.9764217979,132.6,74.1544,-3.287,74.227214742,8.8744,0.753,8.9062890342,65.28,-4.04,65.4048927833,131.53
2021-05-26 20:00:00,7.9498,0.8588,7.9960526186,7.9498,0.8588,7.9960526186,0.0,0.0,0.0,130.48,85.8598,-19.0812,87.9545192101,7.9498,0.8588,7.9960526186,77.91,-19.94,80.421214241,132.31,74.1498,-3.1812,74.2180090913,7.9498,0.8588,7.9960526186,66.2,-4.04,66.323160359,131.13
2021-05-26 20:30:00,7.5144,1.0128,7.5823460222,7.5144,1.0128,7.5823460222,0.0,0.0,0.0,130.77,84.8244,-12.9672,85.8098310871,7.5144,1.0128,7.5823460222,77.31,-13.98,78.5638371008,132.65,71.9544,-8.0272,72.4007708467,7.5144,1.0128,7.5823460222,64.44,-9.04,65.0710012217,131.42
2021-05-26 21:00:00,7.2108,0.9476,7.272797426,7.2108,0.9476,7.272797426,0.0,0.0,0.0,130.35,86.6908,9.5776,87.2182620006,7.2108,0.9476,7.272797426,79.48,8.63,79.9471531701,131.65,70.3708,-20.6924,73.3500164308,7.2108,0.9476,7.272797426,63.16,-21.64,66.7643258035,131.42
2021-05-26 21:30:00,6.9878,0.9824,7.0565188726,6.9878,0.9824,7.0565188726,0.0,0.0,0.0,130.05,86.2278,9.8324,86.7865748984,6.9878,0.9824,7.0565188726,79.24,8.85,79.7326789968,132.56,69.9478,-20.4976,72.8892744552,6.9878,0.9824,7.0565188726,62.96,-21.48,66.5233192197,132.23
2021-05-26 22:00:00,7.0286,0.9856,7.0973674922,7.0286,0.9856,7.0973674922,0.0,0.0,0.0,130.05,85.1486,8.9756,85.620356676,7.0286,0.9856,7.0973674922,78.12,7.99,78.5275397552,133.2,69.0286,-21.3744,72.2621103575,7.0286,0.9856,7.0973674922,62.0,-22.36,65.9087975918,132.23
2021-05-26 22:30:00,7.031,1.0212,7.1047737782,7.031,1.0212,7.1047737782,0.0,0.0,0.0,130.34,81.101,7.7912,81.4743824674,7.031,1.0212,7.1047737782,74.07,6.77,74.37874562,133.56,65.671,-22.5388,69.4311007146,7.031,1.0212,7.1047737782,58.64,-23.56,63.1959112601,132.55
2021-05-26 23:00:00,7.0464,0.9936,7.1161080599,7.0464,0.9936,7.1161080599,0.0,0.0,0.0,131.09,77.0664,7.0336,77.3867012989,7.0464,0.9936,7.1161080599,70.02,6.04,70.2800256118,134.27,62.4464,-22.8064,66.4807096376,7.0464,0.9936,7.1161080599,55.4,-23.8,60.2959368449,133.36
2021-05-26 23:30:00,7.037,0.9958,7.107108177,7.037,0.9958,7.107108177,0.0,0.0,0.0,131.88,70.927,5.7258,71.1577410732,7.037,0.9958,7.107108177,63.89,4.73,64.0648499569,134.97,57.397,-24.3242,62.3384497292,7.037,0.9958,7.107108177,50.36,-25.32,56.3669406656,134.26
2021-05-27 00:00:00,7.0514,1.0048,7.1226304832,7.0514,1.0048,7.1226304832,0.0,0.0,0.0,131.88,68.0914,5.1948,68.2892722249,7.0514,1.0048,7.1226304832,61.04,4.19,61.183639153,134.97,55.2914,-24.3552,60.4178341303,7.0514,1.0048,7.1226304832,48.24,-25.36,54.4997908253,134.26
2021-05-27 00:30:00,7.0168,0.9934000000000001,7.086771183,7.0168,0.9934000000000001,7.086771183,0.0,0.0,0.0,131.22,65.8368,4.0734,65.9626926512,7.0168,0.9934000000000001,7.086771183,58.82,3.08,58.9005840379,134.39,53.2568,-25.6066,59.0930174369,7.0168,0.9934000000000001,7.086771183,46.24,-26.6,53.345080373,133.61
2021-05-27 01:00:00,7.0542,1.002,7.1250081853,7.0542,1.002,7.1250081853,0.0,0.0,0.0,131.65,64.4442,4.102,64.5746182152,7.0542,1.002,7.1250081853,57.39,3.1,57.4736644038,134.71,52.0542,-25.878,58.1318382785,7.0542,1.002,7.1250081853,45.0,-26.88,52.4169285632,134.06
2021-05-27 01:30:00,7.052,1.004,7.1231116796,7.052,1.004,7.1231116796,0.0,0.0,0.0,132.63,61.822,2.904,61.8901680398,7.052,1.004,7.1231116796,54.77,1.9,54.8029460887,135.51,49.812,-26.956,56.6379844274,7.052,1.004,7.1231116796,42.76,-27.96,51.0899128987,135.13
2021-05-27 02:00:00,6.9392,0.993,7.0098891318,6.9392,0.993,7.0098891318,0.0,0.0,0.0,132.63,60.8292,1.693,60.852755251,6.9392,0.993,7.0098891318,53.89,0.7000000000000001,53.8945461063,135.51,48.9392,-28.087,56.426278148,6.9392,0.993,7.0098891318,42.0,-29.08,51.0846982961,135.13
2021-05-27 02:30:00,7.0012,1.0,7.0722557533,7.0012,1.0,7.0722557533,0.0,0.0,0.0,132.53,60.9512,1.21,60.9632092449,7.0012,1.0,7.0722557533,53.95,0.21,53.9504087102,135.27,49.0412,-28.48,56.7111073551,7.0012,1.0,7.0722557533,42.04,-29.48,51.3461975223,135.05
2021-05-27 03:00:00,7.0554,0.9812000000000001,7.1233013835,7.0554,0.9812000000000001,7.1233013835,0.0,0.0,0.0,132.65,58.6554,-4.9788,58.8663265254,7.0554,0.9812000000000001,7.1233013835,51.6,-5.96,51.9430611343,135.38,47.6954,-26.3388,54.4847094752,7.0554,0.9812000000000001,7.1233013835,40.64,-27.32,48.969296503,135.17
2021-05-27 03:30:00,7.0446,0.9836,7.1129359705,7.0446,0.9836,7.1129359705,0.0,0.0,0.0,132.59,55.7646,-31.1164,63.8586013167,7.0446,0.9836,7.1129359705,48.72,-32.1,58.3442233644,135.5,48.0846,-12.9364,49.7943691809,7.0446,0.9836,7.1129359705,41.04,-13.92,43.3364511699,134.88
2021-05-27 04:00:00,7.0272,1.0194,7.1007546219,7.0272,1.0194,7.1007546219,0.0,0.0,0.0,131.24,55.1272,-31.2906,63.3885622822,7.0272,1.0194,7.1007546219,48.1,-32.31,57.9443362202,135.5,47.5472,-13.0206,49.297791555,7.0272,1.0194,7.1007546219,40.52,-14.04,42.8834700089,132.28
2021-05-27 04:30:00,6.859,1.0112,6.9331382822,6.859,1.0112,6.9331382822,0.0,0.0,0.0,131.32,55.659,-29.8888,63.1764564252,6.859,1.0112,6.9331382822,48.8,-30.9,57.7602804702,135.54,47.939,-12.3488,49.50394512,6.859,1.0112,6.9331382822,41.08,-13.36,43.1978703179,132.37
2021-05-27 05:00:00,6.8748000000000005,1.0108,6.9487115122,6.8748000000000005,1.0108,6.9487115122,0.0,0.0,0.0,130.75,55.4148,-29.4792,62.7680116913,6.8748000000000005,1.0108,6.9487115122,48.54,-30.49,57.3216512323,135.17,47.7148,-11.9892,49.1979984926,6.8748000000000005,1.0108,6.9487115122,40.84,-13.0,42.8591367155,131.74
2021-05-27 05:30:00,7.005,1.0034,7.0764988914,7.005,1.0034,7.0764988914,0.0,0.0,0.0,130.85,55.825,-29.5566,63.166630657,7.005,1.0034,7.0764988914,48.82,-30.56,57.5960588929,135.3,48.125,-12.0366,49.6074123953,7.005,1.0034,7.0764988914,41.12,-13.04,43.1381038063,131.82
2021-05-27 06:00:00,7.187,1.006,7.2570658671,7.187,1.006,7.2570658671,0.0,0.0,0.0,130.85,57.627,-28.564,64.3177520207,7.187,1.006,7.2570658671,50.44,-29.57,58.4686112371,135.2,49.747,-11.234,50.9996741656,7.187,1.006,7.2570658671,42.56,-12.24,44.2851126226,131.78
2021-05-27 06:30:00,7.3736,0.983,7.4388349867,7.3736,0.983,7.4388349867,0.0,0.0,0.0,130.43,61.5036,-26.987,67.1639113063,7.3736,0.983,7.4388349867,54.13,-27.97,60.9292852412,134.86,53.3336,-9.737,54.2151460199,7.3736,0.983,7.4388349867,45.96,-10.72,47.1936436398,131.35
2021-05-27 07:00:00,7.8426,0.908,7.8949882052,7.8426,0.908,7.8949882052,0.0,0.0,0.0,130.17,64.2526,-26.482,69.4959921921,7.8426,0.908,7.8949882052,56.41,-27.39,62.7080553039,134.54,55.8826,-9.292,56.6498565467,7.8426,0.908,7.8949882052,48.04,-10.2,49.1109112113,131.04
2021-05-27 07:30:00,8.9076,0.7216,8.9367804225,8.9076,0.7216,8.9367804225,0.0,0.0,0.0,130.39,69.7676,-23.3584,73.5739958159,8.9076,0.7216,8.9367804225,60.86,-24.08,65.4506378884,134.68,60.9476,-6.7584,61.3211702132,8.9076,0.7216,8.9367804225,52.04,-7.48,52.5748228718,131.24
2021-05-27 08:00:00,10.5176,0.5204,10.5304665576,10.5176,0.5204,10.5304665576,0.0,0.0,0.0,130.39,72.7576,-22.6596,76.2045000634,10.5176,0.5204,10.5304665576,62.24,-23.18,66.4163383513,135.2,64.1176,-6.3196,64.4282855113,10.5176,0.5204,10.5304665576,53.6,-6.84,54.0346703515,131.19
2021-05-27 08:30:00,11.9722,0.323,11.9765563431,11.9722,0.323,11.9765563431,0.0,0.0,0.0,130.14,77.1422,3.263,77.2111791766,11.9722,0.323,11.9765563431,65.17,2.94,65.2362820829,134.8,65.5322,-17.437,67.8123750199,11.9722,0.323,11.9765563431,53.56,-17.76,56.4277520375,130.92
2021-05-27 09:00:00,13.203,0.1628,13.2040036671,13.203,0.1628,13.2040036671,0.0,0.0,0.0,130.75,75.103,8.9928,75.639480834,13.203,0.1628,13.2040036671,61.9,8.83,62.5266255286,134.07,63.683,-21.0772,67.0803462188,13.203,0.1628,13.2040036671,50.48,-21.24,54.7664861024,132.71
2021-05-27 09:30:00,14.502,-0.999,14.5363683566,14.502,-0.999,14.5363683566,0.0,0.0,0.0,131.2,73.532,9.351,74.1241945993,14.502,-0.999,14.5363683566,59.03,10.35,59.9304880674,134.07,62.902,-20.799,66.251490587,14.502,-0.999,14.5363683566,48.4,-19.8,52.2934030256,133.55
2021-05-27 10:00:00,15.6398,-2.8736,15.9016012087,15.6398,-2.8736,15.9016012087,0.0,0.0,0.0,130.76,71.7098,9.9864,72.401820426,15.6398,-2.8736,15.9016012087,56.07,12.86,57.525859402500004,133.65,61.9598,-20.3536,65.2172204943,15.6398,-2.8736,15.9016012087,46.32,-17.48,49.5085123994,133.09
2021-05-27 10:30:00,16.4476,-3.6532,16.8484247335,16.4476,-3.6532,16.8484247335,0.0,0.0,0.0,130.29,70.1776,10.3168,70.9318821405,16.4476,-3.6532,16.8484247335,53.73,13.97,55.5164281992,133.33,61.1276,-20.1332,64.3578217779,16.4476,-3.6532,16.8484247335,44.68,-16.48,47.6223980917,132.6
2021-05-27 11:00:00,17.3544,-3.8652,17.7796223357,17.3544,-3.8652,17.7796223357,0.0,0.0,0.0,130.11,68.4244,11.3048,69.351979196,17.3544,-3.8652,17.7796223357,51.07,15.17,53.2754521332,133.21,60.1144,-19.3852,63.1627031277,17.3544,-3.8652,17.7796223357,42.76,-15.52,45.4894273431,132.38
2021-05-27 11:30:00,17.9556,-3.9372,18.3821956034,17.9556,-3.9372,18.3821956034,0.0,0.0,0.0,130.37,67.6356,11.6328,68.6286851338,17.9556,-3.9372,18.3821956034,49.68,15.57,52.0627246694,133.67,59.6356,-19.2172,62.655451185,17.9556,-3.9372,18.3821956034,41.68,-15.28,44.3925759559,132.64
2021-05-27 12:00:00,18.3958,-3.9834,18.8221394427,18.3958,-3.9834,18.8221394427,0.0,0.0,0.0,130.46,67.7458,11.906600000000001,68.7841590862,18.3958,-3.9834,18.8221394427,49.35,15.89,51.8451019866,133.79,59.7958,-19.1434,62.7854080277,18.3958,-3.9834,18.8221394427,41.4,-15.16,44.0883839577,132.74
2021-05-27 12:30:00,18.5556,-3.9838,18.9784339133,18.5556,-3.9838,18.9784339133,0.0,0.0,0.0,130.5,68.7156,12.4762,69.839023832,18.5556,-3.9838,18.9784339133,50.16,16.46,52.7916394896,133.83,60.6356,-18.6238,63.4312376814,18.5556,-3.9838,18.9784339133,42.08,-14.64,44.5539672757,132.78
2021-05-27 13:00:00,18.6454,-4.0252,19.0749358112,18.6454,-4.0252,19.0749358112,0.0,0.0,0.0,130.4,67.6954,12.2548,68.7956924829,18.6454,-4.0252,19.0749358112,49.05,16.28,51.6811464656,133.83,59.8454,-18.7852,62.7244421275,18.6454,-4.0252,19.0749358112,41.2,-14.76,43.7641131522,132.63
2021-05-27 13:30:00,18.5964,-4.0072,19.0232422263,18.5964,-4.0072,19.0232422263,0.0,0.0,0.0,130.43,66.3664,11.7128,67.3920524454,18.5964,-4.0072,19.0232422263,47.77,15.72,50.2900715848,133.92,58.7164,-19.3672,61.8280200621,18.5964,-4.0072,19.0232422263,40.12,-15.36,42.9597951578,132.68
2021-05-27 14:00:00,18.5572,-3.9946,18.9822680679,18.5572,-3.9946,18.9822680679,0.0,0.0,0.0,130.68,64.9072,11.1854,65.8639338713,18.5572,-3.9946,18.9822680679,46.35,15.18,48.7724809703,134.16,57.5172,-19.7946,60.8280731653,18.5572,-3.9946,18.9822680679,38.96,-15.8,42.0419029065,132.95
2021-05-27 14:30:00,18.0284,-3.9092000000000002,18.4473589221,18.0284,-3.9092000000000002,18.4473589221,0.0,0.0,0.0,130.76,65.5184,12.1908,66.6429016715,18.0284,-3.9092000000000002,18.4473589221,47.49,16.1,50.1448910658,134.16,57.8684,-18.8692,60.8670553518,18.0284,-3.9092000000000002,18.4473589221,39.84,-14.96,42.5561652408,133.05
2021-05-27 15:00:00,17.3668,-3.8224,17.7824768803,17.3668,-3.8224,17.7824768803,0.0,0.0,0.0,130.6,66.2068,11.6276,67.2200970544,17.3668,-3.8224,17.7824768803,48.84,15.45,51.2254633947,134.13,57.9268,-19.6624,61.1729035767,17.3668,-3.8224,17.7824768803,40.56,-15.84,43.5433025849,132.87
2021-05-27 15:30:00,17.3994,-3.7868,17.8067115044,17.3994,-3.7868,17.8067115044,0.0,0.0,0.0,130.94,65.1494,10.6832,66.0195053193,17.3994,-3.7868,17.8067115044,47.75,14.47,49.8943223223,134.43,56.9994,-20.5868,60.603200696,17.3994,-3.7868,17.8067115044,39.6,-16.8,43.0162759894,133.18
2021-05-27 16:00:00,17.0296,-3.7588,17.4394912082,17.0296,-3.7588,17.4394912082,0.0,0.0,0.0,131.21,65.9996,10.1012,66.7681169541,17.0296,-3.7588,17.4394912082,48.97,13.86,50.8936194429,134.63,57.3896,-21.1588,61.16584836,17.0296,-3.7588,17.4394912082,40.36,-17.4,43.9509908876,133.47
2021-05-27 16:30:00,16.413,-3.5864000000000003,16.8002629134,16.413,-3.5864000000000003,16.8002629134,0.0,0.0,0.0,132.11,67.543,10.3936,68.3380111648,16.413,-3.5864000000000003,16.8002629134,51.13,13.98,53.0067665492,135.32,58.373,-21.3464,62.1536476963,16.413,-3.5864000000000003,16.8002629134,41.96,-17.76,45.5637926428,134.36
2021-05-27 17:00:00,15.6774,-3.4328,16.0488313157,15.6774,-3.4328,16.0488313157,0.0,0.0,0.0,132.11,70.8874,11.4072,71.799357174,15.6774,-3.4328,16.0488313157,55.21,14.84,57.169657161800004,135.32,60.7974,-20.5528,64.1774215328,15.6774,-3.4328,16.0488313157,45.12,-17.12,48.2587691513,134.36
2021-05-27 17:30:00,14.4776,-3.2272,14.8329269398,14.4776,-3.2272,14.8329269398,0.0,0.0,0.0,132.15,75.1176,11.3428,75.9691578313,14.4776,-3.2272,14.8329269398,60.64,14.57,62.3658119485,135.5,63.7176,-20.6272,66.9732329338,14.4776,-3.2272,14.8329269398,49.24,-17.4,52.2239178921,134.36
2021-05-27 18:00:00,13.165,-3.0058,13.5037794206,13.165,-3.0058,13.5037794206,0.0,0.0,0.0,132.21,78.195,12.0642,79.1201804007,13.165,-3.0058,13.5037794206,65.03,15.07,66.7533205167,135.46,65.645,-20.0858,68.6491470205,13.165,-3.0058,13.5037794206,52.48,-17.08,55.1894627624,134.36
