Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-27 18:30:00,11.0298,-2.6782,11.3502970569,11.0298,-2.6782,11.3502970569,0.0,0.0,0.0,132.4,81.4898,12.4118,82.42960805,11.0298,-2.6782,11.3502970569,70.46,15.09,72.0577525323,135.5,67.4698,-20.1582,70.4168086417,11.0298,-2.6782,11.3502970569,56.44,-17.48,59.0848880849,134.53
2021-05-27 19:00:00,9.4838,-2.5154,9.8117123684,9.4838,-2.5154,9.8117123684,0.0,0.0,0.0,132.94,82.3238,4.8146,82.4644676185,9.4838,-2.5154,9.8117123684,72.84,7.33,73.2078855042,134.3,68.5238,-15.5954,70.2760817604,9.4838,-2.5154,9.8117123684,59.04,-13.08,60.4715470283,135.04
2021-05-27 19:30:00,8.4146,-2.4196,8.7555672186,8.4146,-2.4196,8.7555672186,0.0,0.0,0.0,132.8,81.7346,-8.2396,82.148863932,8.4146,-2.4196,8.7555672186,73.32,-5.82,73.5506274616,134.61,69.2946,-8.8196,69.8536107393,8.4146,-2.4196,8.7555672186,60.88,-6.4,61.2154751676,134.48
2021-05-27 20:00:00,8.5954,-2.291,8.8954809966,8.5954,-2.291,8.8954809966,0.0,0.0,0.0,131.66,81.7554,-7.271,82.0780900738,8.5954,-2.291,8.8954809966,73.16,-4.98,73.3292983738,134.26,69.1554,-8.251,69.6458781994,8.5954,-2.291,8.8954809966,60.56,-5.96,60.8525693788,132.69
2021-05-27 20:30:00,7.6304,-2.2696,7.9607844036,7.6304,-2.2696,7.9607844036,0.0,0.0,0.0,131.66,81.0804,-16.5996,82.762177257,7.6304,-2.2696,7.9607844036,73.45,-14.33,74.8348274535,134.41,68.1104,-15.8696,69.9347609728,7.6304,-2.2696,7.9607844036,60.48,-13.6,61.9902443938,132.69
2021-05-27 21:00:00,7.0118,-2.306,7.3812583778,7.0118,-2.306,7.3812583778,0.0,0.0,0.0,130.59,79.5618,-23.726,83.0241115294,7.0118,-2.306,7.3812583778,72.55,-21.42,75.6460104698,132.43,66.6518,-21.786,70.1219811417,7.0118,-2.306,7.3812583778,59.64,-19.48,62.740736368,131.92
2021-05-27 21:30:00,6.806,-2.2466,7.1672063986,6.806,-2.2466,7.1672063986,0.0,0.0,0.0,130.51,76.076,-27.6966,80.9608512033,6.806,-2.2466,7.1672063986,69.27,-25.45,73.7972587567,134.75,63.566,-25.1666,68.3666154754,6.806,-2.2466,7.1672063986,56.76,-22.92,61.2129398085,132.13
2021-05-27 22:00:00,6.9438,-2.242,7.2967747971,6.9438,-2.242,7.2967747971,0.0,0.0,0.0,131.66,75.2738,-27.552,80.1577049973,6.9438,-2.242,7.2967747971,68.33,-25.31,72.8668992067,135.56,63.0638,-24.802,67.7656408104,6.9438,-2.242,7.2967747971,56.12,-22.56,60.4847749438,133.4
2021-05-27 22:30:00,6.9812,-2.2721999999999998,7.3416650891,6.9812,-2.2721999999999998,7.3416650891,0.0,0.0,0.0,131.66,70.6512,-29.9122,76.7224332922,6.9812,-2.2721999999999998,7.3416650891,63.67,-27.64,69.4106511999,135.38,59.3012,-26.4322,64.9252918228,6.9812,-2.2721999999999998,7.3416650891,52.32,-24.16,57.628881648,133.47
2021-05-27 23:00:00,6.9898,-2.2626,7.3468811614,6.9898,-2.2626,7.3468811614,0.0,0.0,0.0,132.55,68.2798,-28.4526,73.9708154261,6.9898,-2.2626,7.3468811614,61.29,-26.19,66.6511830353,133.41,57.4298,-25.1826,62.708414673,6.9898,-2.2626,7.3468811614,50.44,-22.92,55.4032490022,134.47
2021-05-27 23:30:00,7.0054,-2.2856,7.3688259933,7.0054,-2.2856,7.3688259933,0.0,0.0,0.0,132.18,63.9054,-15.5556,65.771398347,7.0054,-2.2856,7.3688259933,56.9,-13.27,58.4269021941,133.32,54.0454,-14.1656,55.8710075488,7.0054,-2.2856,7.3688259933,47.04,-11.88,48.5169661047,134.07
2021-05-28 00:00:00,6.964,-2.255,7.3199946038,6.964,-2.255,7.3199946038,0.0,0.0,0.0,131.14,61.234,-16.385,63.3882558602,6.964,-2.255,7.3199946038,54.27,-14.13,56.0793170429,133.56,51.804,-14.775,53.869797113,6.964,-2.255,7.3199946038,44.84,-12.52,46.5550856513,132.52
2021-05-28 00:30:00,6.9752,-2.2314,7.3234254963,6.9752,-2.2314,7.3234254963,0.0,0.0,0.0,131.48,57.8152,-17.5514,60.4206007335,6.9752,-2.2314,7.3234254963,50.84,-15.32,53.0980978944,133.91,48.7752,-15.9514,51.3173196592,6.9752,-2.2314,7.3234254963,41.8,-13.72,43.994072328,132.91
2021-05-28 01:00:00,6.9716000000000005,-2.2432,7.3236024469,6.9716000000000005,-2.2432,7.3236024469,0.0,0.0,0.0,132.38,57.2616,-16.9632,59.7213612437,6.9716000000000005,-2.2432,7.3236024469,50.29,-14.72,52.400023855,134.6,48.2516,-15.4832,50.6749088287,6.9716000000000005,-2.2432,7.3236024469,41.28,-13.24,43.3513090921,133.83
2021-05-28 01:30:00,6.9748,-2.2396,7.325547297,6.9748,-2.2396,7.325547297,0.0,0.0,0.0,132.38,58.8248,-16.0496,60.9749682673,6.9748,-2.2396,7.325547297,51.85,-13.81,53.6576052391,134.68,49.6548,-14.6796,51.7792411995,6.9748,-2.2396,7.325547297,42.68,-12.44,44.4560007198,133.83
2021-05-28 02:00:00,6.9366,-2.2236000000000002,7.2842855875,6.9366,-2.2236000000000002,7.2842855875,0.0,0.0,0.0,132.01,57.2366,-17.7236,59.9178969634,6.9366,-2.2236000000000002,7.2842855875,50.3,-15.5,52.6340194171,134.38,48.2966,-16.1036,50.9105834235,6.9366,-2.2236000000000002,7.2842855875,41.36,-13.88,43.6268724527,133.44
2021-05-28 02:30:00,6.9974,-2.2382,7.3466418179,6.9974,-2.2382,7.3466418179,0.0,0.0,0.0,131.73,57.7574,-16.2082,59.9885239192,6.9974,-2.2382,7.3466418179,50.76,-13.97,52.6473028749,134.12,48.7974,-14.7982,50.9918912181,6.9974,-2.2382,7.3466418179,41.8,-12.56,43.6462323689,133.18
2021-05-28 03:00:00,7.0524000000000004,-2.2616,7.40615827,7.0524000000000004,-2.2616,7.40615827,0.0,0.0,0.0,131.73,58.1324,-15.3916,60.1354910209,7.0524000000000004,-2.2616,7.40615827,51.08,-13.13,52.7405280595,134.12,49.1724,-14.1016,51.1544723785,7.0524000000000004,-2.2616,7.40615827,42.12,-11.84,43.7524856437,133.18
2021-05-28 03:30:00,7.0264,-2.2402,7.3748757956,7.0264,-2.2402,7.3748757956,0.0,0.0,0.0,131.6,58.3364,-15.7202,60.4173836987,7.0264,-2.2402,7.3748757956,51.31,-13.48,53.0511686959,134.12,49.3064,-14.4002,51.3662032956,7.0264,-2.2402,7.3748757956,42.28,-12.16,43.9939086693,133.02
2021-05-28 04:00:00,6.9142,-2.2234,7.2628967499,6.9142,-2.2234,7.2628967499,0.0,0.0,0.0,131.67,54.5742,-18.3634,57.5808802052,6.9142,-2.2234,7.2628967499,47.66,-16.14,50.3187360732,134.19,46.0742,-16.7034,49.008524536,6.9142,-2.2234,7.2628967499,39.16,-14.48,41.7513592593,133.08
2021-05-28 04:30:00,6.918,-2.227,7.2676167345,6.918,-2.227,7.2676167345,0.0,0.0,0.0,132.15,54.158,-17.427,56.8927877064,6.918,-2.227,7.2676167345,47.24,-15.2,49.6251710325,134.4,45.718,-16.027,48.4458486663,6.918,-2.227,7.2676167345,38.8,-13.8,41.1810636094,133.62
2021-05-28 05:00:00,7.0184,-2.265,7.3748331208,7.0184,-2.265,7.3748331208,0.0,0.0,0.0,132.04,55.6984,-15.935,57.9330301949,7.0184,-2.265,7.3748331208,48.68,-13.67,50.5629439412,134.4,47.0984,-14.705,49.3406151924,7.0184,-2.265,7.3748331208,40.08,-12.44,41.9661768571,133.49
2021-05-28 05:30:00,7.003,-2.2856,7.3665443975,7.003,-2.2856,7.3665443975,0.0,0.0,0.0,131.92,58.003,-14.7256,59.8430556068,7.003,-2.2856,7.3665443975,51.0,-12.44,52.4952721681,134.46,49.043,-13.7256,50.9274773021,7.003,-2.2856,7.3665443975,42.04,-11.44,43.5687410881,133.34
2021-05-28 06:00:00,6.9624,-2.2084,7.3042483747,6.9624,-2.2084,7.3042483747,0.0,0.0,0.0,131.4,55.9024,-16.7784,58.3660263537,6.9624,-2.2084,7.3042483747,48.94,-14.57,51.0627897789,134.02,47.1624,-15.5284,49.6530279069,6.9624,-2.2084,7.3042483747,40.2,-13.32,42.3492904309,132.78
2021-05-28 06:30:00,7.536,-2.3702,7.8999458251,7.536,-2.3702,7.8999458251,0.0,0.0,0.0,132.32,59.026,-16.0302,61.1640089271,7.536,-2.3702,7.8999458251,51.49,-13.66,53.2711526063,134.56,49.976,-15.0902,52.2045468522,7.536,-2.3702,7.8999458251,42.44,-12.72,44.3052141401,133.72
2021-05-28 07:00:00,7.8924,-2.4214,8.2554924578,7.8924,-2.4214,8.2554924578,0.0,0.0,0.0,130.93,64.5224,-14.5714,66.1473037978,7.8924,-2.4214,8.2554924578,56.63,-12.15,57.9187309944,133.19,54.6924,-14.0214,56.4611218071,7.8924,-2.4214,8.2554924578,46.8,-11.6,48.216179857,132.25
2021-05-28 07:30:00,7.8798,-2.4294000000000002,8.245800895,7.8798,-2.4294000000000002,8.245800895,0.0,0.0,0.0,130.72,75.7798,10.7106,76.5329670168,7.8798,-2.4294000000000002,8.245800895,67.9,13.14,69.1597397335,132.86,61.8798,-20.5494,65.2026647339,7.8798,-2.4294000000000002,8.245800895,54.0,-18.12,56.959058981,131.97
2021-05-28 08:00:00,8.1454,-2.4514,8.5062860944,8.1454,-2.4514,8.5062860944,0.0,0.0,0.0,130.04,80.8854,21.6886,83.7427208963,8.1454,-2.4514,8.5062860944,72.74,24.14,76.6410281768,132.28,65.1854,-24.4514,69.6204519888,8.1454,-2.4514,8.5062860944,57.04,-22.0,61.1356001034,132.2
2021-05-28 08:30:00,8.278,-2.452,8.6335153906,8.278,-2.452,8.6335153906,0.0,0.0,0.0,130.22,83.958,22.048,86.8047237655,8.278,-2.452,8.6335153906,75.68,24.5,79.5469194878,133.08,67.718,-24.092,71.8759486059,8.278,-2.452,8.6335153906,59.44,-21.64,63.2566455007,132.78
2021-05-28 09:00:00,8.3318,-2.4416,8.682183008900001,8.3318,-2.4416,8.682183008900001,0.0,0.0,0.0,129.89,86.8618,23.5184,89.9893740272,8.3318,-2.4416,8.682183008900001,78.53,25.96,82.7096276137,132.84,70.2118,-22.4816,73.7232609005,8.3318,-2.4416,8.682183008900001,61.88,-20.04,65.0441081113,132.42
2021-05-28 09:30:00,8.8092,-2.5442,9.1692397875,8.8092,-2.5442,9.1692397875,0.0,0.0,0.0,129.48,86.6692,22.6958,89.5915708439,8.8092,-2.5442,9.1692397875,77.86,25.24,81.8488680435,132.59,70.2892,-23.1042,73.9890241474,8.8092,-2.5442,9.1692397875,61.48,-20.56,64.8267228849,131.98
2021-05-28 10:00:00,9.8596,-2.7046,10.2238238111,9.8596,-2.7046,10.2238238111,0.0,0.0,0.0,129.31,86.9096,23.9054,90.1373769383,9.8596,-2.7046,10.2238238111,77.05,26.61,81.5156095481,132.28,70.9796,-22.0646,74.3300086729,9.8596,-2.7046,10.2238238111,61.12,-19.36,64.1129004179,131.84
2021-05-28 10:30:00,10.477,-2.7476000000000003,10.8312896167,10.477,-2.7476000000000003,10.8312896167,0.0,0.0,0.0,129.44,85.487,18.3724,87.4389630014,10.477,-2.7476000000000003,10.8312896167,75.01,21.12,77.9265968717,132.44,69.997,-26.7876,74.9476852395,10.477,-2.7476000000000003,10.8312896167,59.52,-24.04,64.1915259205,131.97
2021-05-28 11:00:00,10.9642,-2.8046,11.3172197469,10.9642,-2.8046,11.3172197469,0.0,0.0,0.0,129.9,86.6442,18.6154,88.6213885628,10.9642,-2.8046,11.3172197469,75.68,21.42,78.652900773,132.37,71.0442,-26.9246,75.9750777479,10.9642,-2.8046,11.3172197469,60.08,-24.12,64.7408742604,132.68
2021-05-28 11:30:00,11.2762,-2.8464,11.629904531,11.2762,-2.8464,11.629904531,0.0,0.0,0.0,130.56,87.1762,18.7336,89.1663479986,11.2762,-2.8464,11.629904531,75.9,21.58,78.9082150349,133.31,71.6762,-26.886400000000002,76.5529630478,11.2762,-2.8464,11.629904531,60.4,-24.04,65.0083194676,133.43
2021-05-28 12:00:00,12.4742,-3.0386,12.8389546148,12.4742,-3.0386,12.8389546148,0.0,0.0,0.0,130.78,85.7942,18.5014,87.7664318268,12.4742,-3.0386,12.8389546148,73.32,21.54,76.4185448697,133.62,71.0742,-27.1986,76.1006290881,12.4742,-3.0386,12.8389546148,58.6,-24.16,63.3850581762,133.66
2021-05-28 12:30:00,13.9494,-3.2412,14.3210033797,13.9494,-3.2412,14.3210033797,0.0,0.0,0.0,130.85,84.1394,18.6888,86.1899639042,13.9494,-3.2412,14.3210033797,70.19,21.93,73.5361203763,133.7,70.3094,-27.0012,75.3158451443,13.9494,-3.2412,14.3210033797,56.36,-23.76,61.1636100962,133.75
2021-05-28 13:00:00,16.5628,-3.6714,16.9648319119,16.5628,-3.6714,16.9648319119,0.0,0.0,0.0,130.73,78.6828,17.9486,80.7039977808,16.5628,-3.6714,16.9648319119,62.12,21.62,65.7747580763,133.7,67.0828,-28.1114,72.7348119252,16.5628,-3.6714,16.9648319119,50.52,-24.44,56.1211546567,133.62
2021-05-28 13:30:00,16.841,-3.7442,17.2521973858,16.841,-3.7442,17.2521973858,0.0,0.0,0.0,131.39,75.651,17.2658,77.5962734327,16.841,-3.7442,17.2521973858,58.81,21.01,62.4502698153,134.17,64.441,-28.8642,70.6100879665,16.841,-3.7442,17.2521973858,47.6,-25.12,53.8216907947,134.32
2021-05-28 14:00:00,15.7454,-3.5826000000000002,16.1478371282,15.7454,-3.5826000000000002,16.1478371282,0.0,0.0,0.0,132.07,72.5054,-7.9826,72.9435050702,15.7454,-3.5826000000000002,16.1478371282,56.76,-4.4,56.9302871941,134.78,64.1054,-17.9426,66.5690559038,15.7454,-3.5826000000000002,16.1478371282,48.36,-14.36,50.446993964,135.1
2021-05-28 14:30:00,15.7594,-3.5498000000000003,16.1542492367,15.7594,-3.5498000000000003,16.1542492367,0.0,0.0,0.0,130.67,72.0694,-13.7598,73.3711831198,15.7594,-3.5498000000000003,16.1542492367,56.31,-10.21,57.2281416787,134.99,64.7194,-13.0698,66.0259071002,15.7594,-3.5498000000000003,16.1542492367,48.96,-9.52,49.8769686328,132.14
2021-05-28 15:00:00,15.1154,-3.3988,15.4928099001,15.1154,-3.3988,15.4928099001,0.0,0.0,0.0,130.67,72.7754,-12.6988,73.8750185557,15.1154,-3.3988,15.4928099001,57.66,-9.3,58.4051847014,134.99,64.8754,-12.3188,66.0346148516,15.1154,-3.3988,15.4928099001,49.76,-8.92,50.5531799198,132.14
2021-05-28 15:30:00,13.845,-3.1596,14.2009540933,13.845,-3.1596,14.2009540933,0.0,0.0,0.0,130.67,73.315,-13.6196,74.5693149302,13.845,-3.1596,14.2009540933,59.47,-10.46,60.3828825082,135.15,64.565,-13.0796,65.8765144885,13.845,-3.1596,14.2009540933,50.72,-9.92,51.6809907026,132.14
2021-05-28 16:00:00,12.8132,-3.0846,13.1792583782,12.8132,-3.0846,13.1792583782,0.0,0.0,0.0,131.08,74.5532,-13.5946,75.7825361109,12.8132,-3.0846,13.1792583782,61.74,-10.51,62.6281701792,135.53,65.2932,-13.0846,66.5913562214,12.8132,-3.0846,13.1792583782,52.48,-10.0,53.4242491758,132.53
2021-05-28 16:30:00,12.7846,-3.0004,13.1319609092,12.7846,-3.0004,13.1319609092,0.0,0.0,0.0,131.08,73.4346,-15.6104,75.0754624716,12.7846,-3.0004,13.1319609092,60.65,-12.61,61.9470305987,135.58,63.9446,-14.8404,65.6441112463,12.7846,-3.0004,13.1319609092,51.16,-11.84,52.5122004871,132.53
2021-05-28 17:00:00,11.4974,-2.7641999999999998,11.8250162114,11.4974,-2.7641999999999998,11.8250162114,0.0,0.0,0.0,131.32,76.2074,-14.8142,77.6339380452,11.4974,-2.7641999999999998,11.8250162114,64.71,-12.05,65.8223867692,135.61,65.6174,-14.1642,67.1287400776,11.4974,-2.7641999999999998,11.8250162114,54.12,-11.4,55.3076341928,132.79
2021-05-28 17:30:00,11.9774,-2.607,12.2578366672,11.9774,-2.607,12.2578366672,0.0,0.0,0.0,131.46,77.5474,-15.667,79.1141841629,11.9774,-2.607,12.2578366672,65.57,-13.06,66.8579725986,135.7,66.6174,-14.927,68.2692706257,11.9774,-2.607,12.2578366672,54.64,-12.32,56.0117130608,132.88
2021-05-28 18:00:00,10.7326,-2.4766,11.0146380022,10.7326,-2.4766,11.0146380022,0.0,0.0,0.0,131.46,81.1726,-14.0266,82.3755819301,10.7326,-2.4766,11.0146380022,70.44,-11.55,71.3806423339,135.51,69.4126,-13.8766,70.7860796084,10.7326,-2.4766,11.0146380022,58.68,-11.4,59.7771059855,132.88
2021-05-28 18:30:00,9.8562,-2.3984,10.1438158994,9.8562,-2.3984,10.1438158994,0.0,0.0,0.0,130.87,82.1562,-13.9584,83.3335354404,9.8562,-2.3984,10.1438158994,72.3,-11.56,73.2183283065,135.13,69.9762,-13.7984,71.3236595317,9.8562,-2.3984,10.1438158994,60.12,-11.4,61.1912934983,132.18
2021-05-28 19:00:00,9.1444,-2.3248,9.4352925975,9.1444,-2.3248,9.4352925975,0.0,0.0,0.0,131.02,82.7044,-14.7448,84.0084930611,9.1444,-2.3248,9.4352925975,73.56,-12.42,74.6011394015,135.36,70.1444,-14.4448,71.6162628067,9.1444,-2.3248,9.4352925975,61.0,-12.12,62.1923982493,132.33
2021-05-28 19:30:00,7.6698,-2.3118,8.0106336379,7.6698,-2.3118,8.0106336379,0.0,0.0,0.0,131.31,83.7798,-15.4018,85.1837445249,7.6698,-2.3118,8.0106336379,76.11,-13.09,77.2274575523,135.57,70.6298,-14.9918,72.2033428262,7.6698,-2.3118,8.0106336379,62.96,-12.68,64.2241699051,132.63
2021-05-28 20:00:00,7.2036,-2.2662,7.5516564673,7.2036,-2.2662,7.5516564673,0.0,0.0,0.0,131.13,83.9836,-14.8862,85.2926961668,7.2036,-2.2662,7.5516564673,76.78,-12.62,77.8102358305,135.21,70.6836,-14.3462,72.1247860544,7.2036,-2.2662,7.5516564673,63.48,-12.08,64.6191674351,132.45
2021-05-28 20:30:00,6.948,-2.2026,7.2887688096,6.948,-2.2026,7.2887688096,0.0,0.0,0.0,129.93,82.588,-15.5326,84.0359411607,6.948,-2.2026,7.2887688096,75.64,-13.33,76.8055889893,134.11,69.428,-14.842600000000001,70.9968306248,6.948,-2.2026,7.2887688096,62.48,-12.64,63.745744956,131.24
2021-05-28 21:00:00,6.9278,-2.2232,7.2757838808,6.9278,-2.2232,7.2757838808,0.0,0.0,0.0,129.93,78.6478,-17.6132,80.5959134143,6.9278,-2.2232,7.2757838808,71.72,-15.39,73.3526448058,134.11,66.1278,-16.4632,68.1463343628,6.9278,-2.2232,7.2757838808,59.2,-14.24,60.8885670713,131.24
2021-05-28 21:30:00,6.9944,-2.2568,7.3494746479,6.9944,-2.2568,7.3494746479,0.0,0.0,0.0,130.31,78.3944,-17.7468,80.3780496255,6.9944,-2.2568,7.3494746479,71.4,-15.49,73.0609341577,134.49,66.0744,-16.4968,68.1026485946,6.9944,-2.2568,7.3494746479,59.08,-14.24,60.7719014019,131.73
2021-05-28 22:00:00,6.9268,-2.2318,7.2774644953,6.9268,-2.2318,7.2774644953,0.0,0.0,0.0,130.31,77.6168,-17.7218,79.6142564964,6.9268,-2.2318,7.2774644953,70.69,-15.49,72.3672315347,134.49,65.4468,-16.4318,67.478053332,6.9268,-2.2318,7.2774644953,58.52,-14.2,60.2181899429,131.73
2021-05-28 22:30:00,7.0112,-2.2608,7.366691393,7.0112,-2.2608,7.366691393,0.0,0.0,0.0,130.73,74.4212,-18.8608,76.7739850866,7.0112,-2.2608,7.366691393,67.41,-16.6,69.4238294824,134.95,62.7712,-17.3808,65.1330619431,7.0112,-2.2608,7.366691393,55.76,-15.12,57.7736272013,132.19
2021-05-28 23:00:00,6.9248,-2.2214,7.2723773967,6.9248,-2.2214,7.2723773967,0.0,0.0,0.0,131.23,70.9448,-20.6714,73.8950027065,6.9248,-2.2214,7.2723773967,64.02,-18.45,66.6255423993,135.44,59.8448,-18.7014,62.6988233462,6.9248,-2.2214,7.2723773967,52.92,-16.48,55.4266794964,132.75
2021-05-28 23:30:00,7.0156,-2.2256,7.3601588787,7.0156,-2.2256,7.3601588787,0.0,0.0,0.0,132.03,68.7656,-19.8156,71.563718089,7.0156,-2.2256,7.3601588787,61.75,-17.59,64.2064685215,133.04,58.1356,-17.9056,60.8305720729,7.0156,-2.2256,7.3601588787,51.12,-15.68,53.4707097391,133.64
2021-05-29 00:00:00,6.9966,-2.2476,7.3487493712,6.9966,-2.2476,7.3487493712,0.0,0.0,0.0,130.77,64.1866,-21.9676,67.8416912328,6.9966,-2.2476,7.3487493712,57.19,-19.72,60.4944170978,131.89,54.2766,-19.6476,57.7232838058,6.9966,-2.2476,7.3487493712,47.28,-17.4,50.3801389438,132.38
2021-05-29 00:30:00,7.0076,-2.2344,7.3552023167,7.0076,-2.2344,7.3552023167,0.0,0.0,0.0,131.44,61.4276,-22.6644,65.4753775791,7.0076,-2.2344,7.3552023167,54.42,-20.43,58.1284895727,132.32,51.9276,-20.2344,55.7306610863,7.0076,-2.2344,7.3552023167,44.92,-18.0,48.3922142498,133.11
2021-05-29 01:00:00,6.9782,-2.2304,7.325978392,6.9782,-2.2304,7.325978392,0.0,0.0,0.0,131.9,59.5582,-23.0104,63.8487094263,6.9782,-2.2304,7.325978392,52.58,-20.78,56.5372868114,132.78,50.4182,-20.6704,54.4909196784,6.9782,-2.2304,7.325978392,43.44,-18.44,47.1918128493,133.61
2021-05-29 01:30:00,6.9664,-2.2344,7.3159601092,6.9664,-2.2344,7.3159601092,0.0,0.0,0.0,132.44,59.2164,-22.8044,63.4556749891,6.9664,-2.2344,7.3159601092,52.25,-20.57,56.1532492381,133.27,50.1264,-20.4744,54.1466253087,6.9664,-2.2344,7.3159601092,43.16,-18.24,46.8559836094,134.16
2021-05-29 02:00:00,7.0304,-2.2454,7.3802672933,7.0304,-2.2454,7.3802672933,0.0,0.0,0.0,132.22,56.6304,-24.7254,61.7927795889,7.0304,-2.2454,7.3802672933,49.6,-22.48,54.4565000712,133.14,47.870400000000004,-22.1254,52.7362164107,7.0304,-2.2454,7.3802672933,40.84,-19.88,45.4215807739,133.96
2021-05-29 02:30:00,6.9962,-2.2478,7.3484297153,6.9962,-2.2478,7.3484297153,0.0,0.0,0.0,132.51,57.1062,-24.3578,62.0839794092,6.9962,-2.2478,7.3484297153,50.11,-22.11,54.7710160578,133.22,48.3562,-21.7278,53.013388604,6.9962,-2.2478,7.3484297153,41.36,-19.48,45.7178302197,134.3
2021-05-29 03:00:00,6.845,-2.1896,7.18668026,6.845,-2.1896,7.18668026,0.0,0.0,0.0,132.51,53.975,-25.4896,59.691040644,6.845,-2.1896,7.18668026,47.13,-23.3,52.5749645744,133.22,45.885,-22.5496,51.1264871193,6.845,-2.1896,7.18668026,39.04,-20.36,44.0301169655,134.3
2021-05-29 03:30:00,6.9522,-2.2288,7.300728339,6.9522,-2.2288,7.300728339,0.0,0.0,0.0,132.6,53.7322,-25.5588,59.5012737198,6.9522,-2.2288,7.300728339,46.78,-23.33,52.2748247247,133.22,45.4322,-22.6688,50.7736082062,6.9522,-2.2288,7.300728339,38.48,-20.44,43.5718257593,134.45
2021-05-29 04:00:00,6.9922,-2.2384,7.3417501592,6.9922,-2.2384,7.3417501592,0.0,0.0,0.0,132.41,53.2222,-25.0384,58.8177188218,6.9922,-2.2384,7.3417501592,46.23,-22.8,51.5466090058,133.08,45.0722,-22.2384,50.2598214024,6.9922,-2.2384,7.3417501592,38.08,-20.0,43.0126307031,134.24
2021-05-29 04:30:00,6.9042,-2.2132,7.2502573665,6.9042,-2.2132,7.2502573665,0.0,0.0,0.0,132.64,53.7142,-24.8232,59.1726840686,6.9042,-2.2132,7.2502573665,46.81,-22.61,51.9844996129,133.34,45.4642,-22.0532,50.5305562198,6.9042,-2.2132,7.2502573665,38.56,-19.84,43.36472299,134.48
2021-05-29 05:00:00,7.0072,-2.252,7.360187215,7.0072,-2.252,7.360187215,0.0,0.0,0.0,132.36,53.1472,-24.852,58.670663639,7.0072,-2.252,7.360187215,46.14,-22.6,51.3776176949,133.14,44.9672,-22.052,50.0833283622,7.0072,-2.252,7.360187215,37.96,-19.8,42.8135679429,134.18
2021-05-29 05:30:00,6.9408,-2.194,7.2793090771,6.9408,-2.194,7.2793090771,0.0,0.0,0.0,132.65,52.580799999999996,-23.974,57.7883483467,6.9408,-2.194,7.2793090771,45.64,-21.78,50.5705250121,133.39,44.5408,-21.274,49.3605707082,6.9408,-2.194,7.2793090771,37.6,-19.08,42.164041552,134.48
2021-05-29 06:00:00,7.104,-2.2464,7.4507133189,7.104,-2.2464,7.4507133189,0.0,0.0,0.0,132.31,53.614,-8.6064,54.3003786079,7.104,-2.2464,7.4507133189,46.51,-6.36,46.942834384,133.13,45.664,-8.4464,46.4385892223,7.104,-2.2464,7.4507133189,38.56,-6.2,39.0552634097,134.12
2021-05-29 06:30:00,7.3852,-2.27,7.7261943439,7.3852,-2.27,7.7261943439,0.0,0.0,0.0,130.9,53.8052,-10.04,54.7339122212,7.3852,-2.27,7.7261943439,46.42,-7.77,47.0657975604,133.13,45.8652,-9.87,46.915173143,7.3852,-2.27,7.7261943439,38.48,-7.6,39.2233399904,132.08
2021-05-29 07:00:00,7.8688,-2.3462,8.2111307309,7.8688,-2.3462,8.2111307309,0.0,0.0,0.0,130.9,57.6388,-7.0962,58.0739814364,7.8688,-2.3462,8.2111307309,49.77,-4.75,49.9961538521,132.9,49.1888,-7.5062,49.7582262935,7.8688,-2.3462,8.2111307309,41.32,-5.16,41.6409413919,132.08
2021-05-29 07:30:00,8.5496,-2.4536,8.894707028300001,8.5496,-2.4536,8.894707028300001,0.0,0.0,0.0,130.14,60.7696,-12.4636,62.0345517363,8.5496,-2.4536,8.894707028300001,52.22,-10.01,53.1707485371,132.41,51.8296,-12.1736,53.2400598527,8.5496,-2.4536,8.894707028300001,43.28,-9.72,44.3580522566,131.19
2021-05-29 08:00:00,9.4562,-2.5465999999999998,9.7931042065,9.4562,-2.5465999999999998,9.7931042065,0.0,0.0,0.0,130.33,61.2462,-17.8166,63.7850158736,9.4562,-2.5465999999999998,9.7931042065,51.79,-15.27,53.9942311733,132.03,52.4162,-16.7866,55.0386042883,9.4562,-2.5465999999999998,9.7931042065,42.96,-14.24,45.2585815067,131.6
2021-05-29 08:30:00,10.0414,-2.6024000000000003,10.373148014,10.0414,-2.6024000000000003,10.373148014,0.0,0.0,0.0,130.63,65.9814,-15.3524,67.7439394464,10.0414,-2.6024000000000003,10.373148014,55.94,-12.75,57.3746119813,131.73,56.6814,-14.7224,58.5621905987,10.0414,-2.6024000000000003,10.373148014,46.64,-12.12,48.1890443981,132.01
2021-05-29 09:00:00,11.232,-2.7128,11.5549603132,11.232,-2.7128,11.5549603132,0.0,0.0,0.0,130.63,65.882,-15.3228,67.6404178272,11.232,-2.7128,11.5549603132,54.65,-12.61,56.0859572442,131.73,56.952,-14.7528,58.8317551314,11.232,-2.7128,11.5549603132,45.72,-12.04,47.2787478684,132.01
2021-05-29 09:30:00,13.013,-2.9562,13.3445602191,13.013,-2.9562,13.3445602191,0.0,0.0,0.0,130.31,67.933,-14.3762,69.437508707,13.013,-2.9562,13.3445602191,54.92,-11.42,56.0947662443,131.26,59.293,-13.9962,60.9225201665,13.013,-2.9562,13.3445602191,46.28,-11.04,47.578566603,131.68
2021-05-29 10:00:00,14.6964,-3.2454,15.0504748802,14.6964,-3.2454,15.0504748802,0.0,0.0,0.0,129.88,66.6064,-13.7754,68.0159846368,14.6964,-3.2454,15.0504748802,51.91,-10.53,52.9672445951,131.5,59.1364,-13.5654,60.6723485792,14.6964,-3.2454,15.0504748802,44.44,-10.32,45.6225382898,131.22
2021-05-29 10:30:00,14.4328,-3.2316,14.79016411,14.4328,-3.2316,14.79016411,0.0,0.0,0.0,129.77,69.4628,-8.8016,70.0182029647,14.4328,-3.2316,14.79016411,55.03,-5.57,55.3111724699,132.66,61.0328,-14.2716,62.679193058,14.4328,-3.2316,14.79016411,46.6,-11.04,47.8898903736,131.08
2021-05-29 11:00:00,14.0938,-3.159,14.443492633,14.0938,-3.159,14.443492633,0.0,0.0,0.0,129.27,70.6538,10.061,71.366541008,14.0938,-3.159,14.443492633,56.56,13.22,58.0844385356,132.26,58.8538,-34.279,68.1088805916,14.0938,-3.159,14.443492633,44.76,-31.12,54.5152455741,130.77
2021-05-29 11:30:00,14.6726,-3.2640000000000002,15.0312636448,14.6726,-3.2640000000000002,15.0312636448,0.0,0.0,0.0,130.49,69.8626,9.446,70.4982963962,14.6726,-3.2640000000000002,15.0312636448,55.19,12.71,56.6346201541,131.49,58.3526,-34.824,67.9539322097,14.6726,-3.2640000000000002,15.0312636448,43.68,-31.56,53.8885516599,133.59
2021-05-29 12:00:00,14.4386,-3.2368,14.7969606406,14.4386,-3.2368,14.7969606406,0.0,0.0,0.0,130.78,70.5786,10.1532,71.3051628439,14.4386,-3.2368,14.7969606406,56.14,13.39,57.7147442167,131.69,58.7186,-34.3968,68.0515527832,14.4386,-3.2368,14.7969606406,44.28,-31.16,54.144842783,133.93
2021-05-29 12:30:00,15.7108,-3.2956,16.0527323531,15.7108,-3.2956,16.0527323531,0.0,0.0,0.0,130.91,70.2908,11.9044,71.2917337705,15.7108,-3.2956,16.0527323531,54.58,15.2,56.6570066276,131.94,59.1508,-33.0156,67.7410288082,15.7108,-3.2956,16.0527323531,43.44,-29.72,52.6337534288,134.05
2021-05-29 13:00:00,17.2458,-3.604,17.6183550208,17.2458,-3.604,17.6183550208,0.0,0.0,0.0,130.91,65.2758,7.396,65.6934614832,17.2458,-3.604,17.6183550208,48.03,11.0,49.2735314342,132.1,56.0858,-33.324,65.2388376478,17.2458,-3.604,17.6183550208,38.84,-29.72,48.9062777156,134.02
2021-05-29 13:30:00,17.3952,-3.7018,17.7847211471,17.3952,-3.7018,17.7847211471,0.0,0.0,0.0,131.4,63.7652,-11.0618,64.7175721909,17.3952,-3.7018,17.7847211471,46.37,-7.36,46.9504685813,132.52,56.9552,-24.7818,62.1130615755,17.3952,-3.7018,17.7847211471,39.56,-21.08,44.8258853789,134.44
2021-05-29 14:00:00,16.9246,-3.6052,17.3043217781,16.9246,-3.6052,17.3043217781,0.0,0.0,0.0,130.87,63.0546,-11.1752,64.0372366378,16.9246,-3.6052,17.3043217781,46.13,-7.57,46.7469977646,132.96,56.1246,-24.8052,61.3617851126,16.9246,-3.6052,17.3043217781,39.2,-21.2,44.5654574755,133.05
2021-05-29 14:30:00,16.7326,-3.5492,17.1048742585,16.7326,-3.5492,17.1048742585,0.0,0.0,0.0,130.5,63.7926,-10.7192,64.6869157048,16.7326,-3.5492,17.1048742585,47.06,-7.17,47.6030723798,132.49,56.7326,-24.4292,61.7687114598,16.7326,-3.5492,17.1048742585,40.0,-20.88,45.1217730148,132.69
2021-05-29 15:00:00,17.0016,-3.609,17.3804281754,17.0016,-3.609,17.3804281754,0.0,0.0,0.0,130.97,60.1316,-11.609,61.2419643673,17.0016,-3.609,17.3804281754,43.13,-8.0,43.8656688083,133.02,53.8816,-25.209,59.4871456666,17.0016,-3.609,17.3804281754,36.88,-21.6,42.7398455776,133.16
2021-05-29 15:30:00,15.797,-3.3714,16.1527566366,15.797,-3.3714,16.1527566366,0.0,0.0,0.0,130.97,62.027,-12.3514,63.2448085692,15.797,-3.3714,16.1527566366,46.23,-8.98,47.0940898627,133.09,54.837,-25.8514,60.625006812,15.797,-3.3714,16.1527566366,39.04,-22.48,45.049661486,133.23
2021-05-29 16:00:00,16.0028,-3.4462,16.3696640857,16.0028,-3.4462,16.3696640857,0.0,0.0,0.0,131.14,61.5828,-12.2162,62.782774694,16.0028,-3.4462,16.3696640857,45.58,-8.77,46.416045717,133.09,54.6828,-25.6862,60.4151428557,16.0028,-3.4462,16.3696640857,38.68,-22.24,44.6179336142,133.38
2021-05-29 16:30:00,15.0046,-3.3464,15.3732369435,15.0046,-3.3464,15.3732369435,0.0,0.0,0.0,131.06,65.7546,-10.4464,66.5792362086,15.0046,-3.3464,15.3732369435,50.75,-7.1,51.2442435792,133.02,57.7646,-24.2664,62.6546660842,15.0046,-3.3464,15.3732369435,42.76,-20.92,47.6031931702,133.31
2021-05-29 17:00:00,13.0432,-2.977,13.3786245646,13.0432,-2.977,13.3786245646,0.0,0.0,0.0,130.94,68.4632,-10.467,69.2587022925,13.0432,-2.977,13.3786245646,55.42,-7.49,55.9238455402,133.21,58.8832,-24.217,63.6686290982,13.0432,-2.977,13.3786245646,45.84,-21.24,50.5217101848,133.12
2021-05-29 17:30:00,11.9412,-2.7923999999999998,12.2633500806,11.9412,-2.7923999999999998,12.2633500806,0.0,0.0,0.0,130.8,71.4612,-10.0424,72.1633764676,11.9412,-2.7923999999999998,12.2633500806,59.52,-7.25,59.9599274516,133.08,60.9412,-23.9124,65.4647441849,11.9412,-2.7923999999999998,12.2633500806,49.0,-21.12,53.3577960564,132.96
2021-05-29 18:00:00,10.7714,-2.6484,11.0922080994,10.7714,-2.6484,11.0922080994,0.0,0.0,0.0,131.05,73.0314,-10.8084,73.8268711007,10.7714,-2.6484,11.0922080994,62.26,-8.16,62.792461331,133.4,61.7714,-24.6084,66.4927004153,10.7714,-2.6484,11.0922080994,51.0,-21.96,55.5269448106,133.18
2021-05-29 18:30:00,10.1896,-2.6468,10.5277489712,10.1896,-2.6468,10.5277489712,0.0,0.0,0.0,131.45,73.3196,-10.5468,74.074278494,10.1896,-2.6468,10.5277489712,63.13,-7.9,63.6223773526,133.74,61.8296,-24.3268,66.443153405,10.1896,-2.6468,10.5277489712,51.64,-21.68,56.0063567821,133.59
2021-05-29 19:00:00,8.7584,-2.3934,9.0795338052,8.7584,-2.3934,9.0795338052,0.0,0.0,0.0,131.12,76.2384,-10.4834,76.9558010167,8.7584,-2.3934,9.0795338052,67.48,-8.09,67.9632143148,133.49,63.6384,-24.1534,68.0678535442,8.7584,-2.3934,9.0795338052,54.88,-21.76,59.0365310634,133.25
2021-05-29 19:30:00,8.1088,-2.3734,8.4490037874,8.1088,-2.3734,8.4490037874,0.0,0.0,0.0,130.76,77.1488,-11.0934,77.9422918896,8.1088,-2.3734,8.4490037874,69.04,-8.72,69.5885047978,133.11,64.0688,-24.7334,68.6771592962,8.1088,-2.3734,8.4490037874,55.96,-22.36,60.2618552652,132.85
2021-05-29 20:00:00,7.634,-2.2736,7.9653758832,7.634,-2.2736,7.9653758832,0.0,0.0,0.0,131.05,76.544,-12.5536,77.5665959609,7.634,-2.2736,7.9653758832,68.91,-10.28,69.6725663371,133.44,63.434,-25.9136,68.5228941374,7.634,-2.2736,7.9653758832,55.8,-23.64,60.6010692975,133.1
2021-05-29 20:30:00,7.176,-2.2014,7.5060734049,7.176,-2.2014,7.5060734049,0.0,0.0,0.0,130.85,76.426,-12.1414,77.3844110268,7.176,-2.2014,7.5060734049,69.25,-9.94,69.9597462831,133.15,63.176,-25.4814,68.1212795091,7.176,-2.2014,7.5060734049,56.0,-23.28,60.6461738282,132.95
2021-05-29 21:00:00,6.9102,-2.1664,7.2418335385,6.9102,-2.1664,7.2418335385,0.0,0.0,0.0,130.72,74.6702,-12.6264,75.7302102532,6.9102,-2.1664,7.2418335385,67.76,-10.46,68.5625932998,133.15,61.5902,-25.9264,66.8246283417,6.9102,-2.1664,7.2418335385,54.68,-23.76,59.6191244485,132.81
2021-05-29 21:30:00,6.9398,-2.217,7.2853217527,6.9398,-2.217,7.2853217527,0.0,0.0,0.0,130.84,73.7998,-13.647,75.0509899271,6.9398,-2.217,7.2853217527,66.86,-11.43,67.829967566,133.21,60.7398,-26.857,66.4125120218,6.9398,-2.217,7.2853217527,53.8,-24.64,59.1740618853,132.95
2021-05-29 22:00:00,7.0148,-2.2416,7.3642507833,7.0148,-2.2416,7.3642507833,0.0,0.0,0.0,131.03,73.0048,-13.8816,74.3128497745,7.0148,-2.2416,7.3642507833,65.99,-11.64,67.0087285359,133.33,59.894800000000004,-27.2016,65.7823236865,7.0148,-2.2416,7.3642507833,52.88,-24.96,58.4747466861,133.19
2021-05-29 22:30:00,7.0,-2.2276,7.3458969337,7.0,-2.2276,7.3458969337,0.0,0.0,0.0,130.98,72.55,-13.6276,73.8187915219,7.0,-2.2276,7.3458969337,65.55,-11.4,66.5339199206,133.27,59.56,-27.0676,65.4220801394,7.0,-2.2276,7.3458969337,52.56,-24.84,58.1341483123,133.14
2021-05-29 23:00:00,6.961,-2.2174,7.3056405441,6.961,-2.2174,7.3056405441,0.0,0.0,0.0,131.24,70.281,-14.9374,71.8508516286,6.961,-2.2174,7.3056405441,63.32,-12.72,64.584988968,133.59,57.681,-28.1374,64.1779638175,6.961,-2.2174,7.3056405441,50.72,-25.92,56.9593258387,133.4
2021-05-29 23:30:00,7.0712,-2.2538,7.4216900959,7.0712,-2.2538,7.4216900959,0.0,0.0,0.0,131.64,67.0412,-15.1838,68.7391466333,7.0712,-2.2538,7.4216900959,59.97,-12.93,61.3480708743,133.9,55.0312,-28.4138,61.9336500126,7.0712,-2.2538,7.4216900959,47.96,-26.16,54.6306434156,133.85
2021-05-30 00:00:00,6.9338,-2.1872,7.270586378,6.9338,-2.1872,7.270586378,0.0,0.0,0.0,131.98,63.0738,-16.3772,65.1653046205,6.9338,-2.1872,7.270586378,56.14,-14.19,57.9055757246,134.22,51.7338,-29.2272,59.418980825,6.9338,-2.1872,7.270586378,44.8,-27.04,52.3278281605,134.24
2021-05-30 00:30:00,6.9766,-2.2278000000000002,7.3236630452,6.9766,-2.2278000000000002,7.3236630452,0.0,0.0,0.0,132.17,59.3566,-16.6678,61.6524250975,6.9766,-2.2278000000000002,7.3236630452,52.38,-14.44,54.3339488718,134.34,48.6566,-29.5878,56.9464892017,6.9766,-2.2278000000000002,7.3236630452,41.68,-27.36,49.8577175571,134.5
2021-05-30 01:00:00,6.9654,-2.226,7.3124464552,6.9654,-2.226,7.3124464552,0.0,0.0,0.0,132.17,58.5254,-4.766,58.7191382869,6.9654,-2.226,7.3124464552,51.56,-2.54,51.6225260908,134.34,48.1654,-19.546,51.9803027421,6.9654,-2.226,7.3124464552,41.2,-17.32,44.6925318146,134.5
2021-05-30 01:30:00,7.01,-2.2012,7.347474494,7.01,-2.2012,7.347474494,0.0,0.0,0.0,131.54,58.72,-1.9112,58.751094334,7.01,-2.2012,7.347474494,51.71,0.29,51.7108131825,134.86,48.45,-17.0812,51.3728517161,7.01,-2.2012,7.347474494,41.44,-14.88,44.0305348593,133.36
2021-05-30 02:00:00,6.9482,-2.1914,7.2855828319,6.9482,-2.1914,7.2855828319,0.0,0.0,0.0,131.54,58.3882,-1.9814,58.4218096707,6.9482,-2.1914,7.2855828319,51.44,0.21,51.440428653,134.86,48.1882,-17.1114,51.1361186364,6.9482,-2.1914,7.2855828319,41.24,-14.92,43.8559460051,133.26
2021-05-30 02:30:00,6.8522,-2.1782,7.1900765003,6.8522,-2.1782,7.1900765003,0.0,0.0,0.0,131.39,58.1322,-2.1482,58.17187843,6.8522,-2.1782,7.1900765003,51.28,0.03,51.2800087754,134.72,47.9322,-17.3382,50.9716487479,6.8522,-2.1782,7.1900765003,41.08,-15.16,43.7880348954,133.11
2021-05-30 03:00:00,6.9596,-2.207,7.3011561523,6.9596,-2.207,7.3011561523,0.0,0.0,0.0,131.68,55.9196,-3.567,56.0332504247,6.9596,-2.207,7.3011561523,48.96,-1.3599999999999999,48.9788852466,134.94,46.0796,-18.887,49.8000833851,6.9596,-2.207,7.3011561523,39.12,-16.68,42.5276004496,133.41
2021-05-30 03:30:00,7.056,-2.2402,7.4030826039,7.056,-2.2402,7.4030826039,0.0,0.0,0.0,132.85,55.806,-2.8502,55.8787372445,7.056,-2.2402,7.4030826039,48.75,-0.61,48.7538162609,133.06,45.976,-18.2802,49.4768459791,7.056,-2.2402,7.4030826039,38.92,-16.04,42.095700493,134.64
2021-05-30 04:00:00,7.0324,-2.233,7.3784103139,7.0324,-2.233,7.3784103139,0.0,0.0,0.0,132.7,54.0224,-3.833,54.1582088954,7.0324,-2.233,7.3784103139,46.99,-1.6,47.0172319474,133.0,44.5124,-19.073,48.4265741382,7.0324,-2.233,7.3784103139,37.48,-16.84,41.0893660209,134.48
2021-05-30 04:30:00,7.0246,-2.2466,7.3751079124,7.0246,-2.2466,7.3751079124,0.0,0.0,0.0,132.64,54.2346,-3.6466000000000003,54.357055924,7.0246,-2.2466,7.3751079124,47.21,-1.4,47.2307537522,132.81,44.6646,-18.8466,48.47804477,7.0246,-2.2466,7.3751079124,37.64,-16.6,41.1379338324,134.48
2021-05-30 05:00:00,7.007,-2.234,7.3545091611,7.007,-2.234,7.3545091611,0.0,0.0,0.0,132.14,51.517,-4.304,51.6964767175,7.007,-2.234,7.3545091611,44.51,-2.07,44.5581081286,132.37,42.367,-19.514,46.6450306571,7.007,-2.234,7.3545091611,35.36,-17.28,39.3564226017,133.93
2021-05-30 05:30:00,7.0654,-2.2302,7.4090261978,7.0654,-2.2302,7.4090261978,0.0,0.0,0.0,132.91,51.1054,-4.1402,51.2728306728,7.0654,-2.2302,7.4090261978,44.04,-1.9100000000000001,44.0813985713,132.92,42.0654,-19.1102,46.2027880241,7.0654,-2.2302,7.4090261978,35.0,-16.88,38.8578743629,134.73
2021-05-30 06:00:00,7.1552,-2.2228,7.4925113867,7.1552,-2.2228,7.4925113867,0.0,0.0,0.0,131.67,52.1352,-3.9628,52.285589438,7.1552,-2.2228,7.4925113867,44.98,-1.74,45.0136423765,131.82,42.9552,-18.9828,46.9627075761,7.1552,-2.2228,7.4925113867,35.8,-16.76,39.5289463558,133.47
2021-05-30 06:30:00,7.2138,-2.2034,7.542803325,7.2138,-2.2034,7.542803325,0.0,0.0,0.0,131.71,52.6738,-3.6234,52.798278703,7.2138,-2.2034,7.542803325,45.46,-1.42,45.4821723316,131.82,43.4138,-18.8034,47.3109488596,7.2138,-2.2034,7.542803325,36.2,-16.6,39.8246155035,133.47
2021-05-30 07:00:00,7.8848,-2.315,8.2176210694,7.8848,-2.315,8.2176210694,0.0,0.0,0.0,131.79,52.644800000000004,-3.325,52.749697554,7.8848,-2.315,8.2176210694,44.76,-1.01,44.7713937688,131.82,43.6048,-18.435,47.3416075777,7.8848,-2.315,8.2176210694,35.72,-16.12,39.1889372145,133.55
2021-05-30 07:30:00,9.0468,-2.453,9.3734625001,9.0468,-2.453,9.3734625001,0.0,0.0,0.0,131.37,54.5868,-3.393,54.692149192,9.0468,-2.453,9.3734625001,45.54,-0.9400000000000001,45.5497003283,131.42,45.6468,-18.733,49.3412164345,9.0468,-2.453,9.3734625001,36.6,-16.28,40.0574387599,133.12
2021-05-30 08:00:00,10.5516,-2.6062000000000003,10.8686954599,10.5516,-2.6062000000000003,10.8686954599,0.0,0.0,0.0,132.0,57.6116,-2.6162,57.6709715281,10.5516,-2.6062000000000003,10.8686954599,47.06,-0.01,47.0600010625,131.97,48.7916,-18.0062,52.0081096465,10.5516,-2.6062000000000003,10.8686954599,38.24,-15.4,41.2244781653,133.73
2021-05-30 08:30:00,12.221,-2.8192,12.5419587641,12.221,-2.8192,12.5419587641,0.0,0.0,0.0,131.65,59.001,-1.1092,59.0114253822,12.221,-2.8192,12.5419587641,46.78,1.71,46.8112433076,131.61,50.581,-16.7392,53.2788736521,12.221,-2.8192,12.5419587641,38.36,-13.92,40.8075483214,133.34
2021-05-30 09:00:00,13.7428,-3.0332,14.0735515802,13.7428,-3.0332,14.0735515802,0.0,0.0,0.0,131.21,59.1528,-0.38320000000000004,59.1540411982,13.7428,-3.0332,14.0735515802,45.41,2.65,45.4872575564,131.2,51.2628,-16.2732,53.7837494238,13.7428,-3.0332,14.0735515802,37.52,-13.24,39.7875357367,132.84
2021-05-30 09:30:00,15.1552,-3.257,15.501230146,15.1552,-3.257,15.501230146,0.0,0.0,0.0,130.81,62.6552,1.323,62.6691663902,15.1552,-3.257,15.501230146,47.5,4.58,47.7202933771,131.91,54.9952,-14.657,56.9148457965,15.1552,-3.257,15.501230146,39.84,-11.4,41.4389382103,132.39
2021-05-30 10:00:00,15.944,-3.4104,16.3046608109,15.944,-3.4104,16.3046608109,0.0,0.0,0.0,130.5,63.154,1.3195999999999999,63.167784987,15.944,-3.4104,16.3046608109,47.21,4.73,47.4463591859,132.65,55.824,-14.5304,57.6840662589,15.944,-3.4104,16.3046608109,39.88,-11.12,41.4013139888,132.05
2021-05-30 10:30:00,17.209,-3.6790000000000003,17.5978612905,17.209,-3.6790000000000003,17.5978612905,0.0,0.0,0.0,130.43,63.719,-1.359,63.7334907407,17.209,-3.6790000000000003,17.5978612905,46.51,2.32,46.5678268765,132.44,56.889,-16.679,59.2836179901,17.209,-3.6790000000000003,17.5978612905,39.68,-13.0,41.7552679311,131.98
2021-05-30 11:00:00,17.8658,-3.6870000000000003,18.2422799737,17.8658,-3.6870000000000003,18.2422799737,0.0,0.0,0.0,129.66,65.5358,-10.097,66.3090528559,17.8658,-3.6870000000000003,18.2422799737,47.67,-6.41,48.0990332543,131.41,58.5458,-24.127,63.3223722443,17.8658,-3.6870000000000003,18.2422799737,40.68,-20.44,45.526431883,131.34
2021-05-30 11:30:00,18.0058,-3.7114000000000003,18.384322767,18.0058,-3.7114000000000003,18.384322767,0.0,0.0,0.0,129.89,66.1358,-9.7314,66.847918349,18.0058,-3.7114000000000003,18.384322767,48.13,-6.02,48.5050234512,131.75,59.1258,-23.8314,63.7479086057,18.0058,-3.7114000000000003,18.384322767,41.12,-20.12,45.7784752913,131.93
2021-05-30 12:00:00,18.3358,-3.7708,18.7195217428,18.3358,-3.7708,18.7195217428,0.0,0.0,0.0,129.92,65.8558,-9.0908,66.4802906001,18.3358,-3.7708,18.7195217428,47.52,-5.32,47.8168673169,133.02,59.0158,-23.2108,63.4161326973,18.3358,-3.7708,18.7195217428,40.68,-19.44,45.0863172149,131.97
2021-05-30 12:30:00,18.1816,-3.755,18.5653064494,18.1816,-3.755,18.5653064494,0.0,0.0,0.0,129.75,64.7816,-9.815,65.5209121087,18.1816,-3.755,18.5653064494,46.6,-6.06,46.9923781054,132.94,58.1016,-23.955,62.8461450493,18.1816,-3.755,18.5653064494,39.92,-20.2,44.7397630749,131.8
2021-05-30 13:00:00,17.9212,-3.6630000000000003,18.2917188487,17.9212,-3.6630000000000003,18.2917188487,0.0,0.0,0.0,130.12,63.9312,-9.943,64.6997803894,17.9212,-3.6630000000000003,18.2917188487,46.01,-6.28,46.4366073265,133.22,57.2412,-23.983,62.0623820558,17.9212,-3.6630000000000003,18.2917188487,39.32,-20.32,44.2601943059,132.2
2021-05-30 13:30:00,16.1048,-3.4346,16.4669687617,16.1048,-3.4346,16.4669687617,0.0,0.0,0.0,129.99,65.4648,-9.6146,66.1670656158,16.1048,-3.4346,16.4669687617,49.36,-6.18,49.745371644,133.18,57.6648,-23.7546,62.3659376599,16.1048,-3.4346,16.4669687617,41.56,-20.32,46.2616039497,132.07
2021-05-30 14:00:00,15.8112,-3.3958,16.1717501551,15.8112,-3.3958,16.1717501551,0.0,0.0,0.0,130.46,64.8812,-10.0158,65.6497247754,15.8112,-3.3958,16.1717501551,49.07,-6.62,49.5145362495,133.67,57.0912,-24.0758,61.9600618389,15.8112,-3.3958,16.1717501551,41.28,-20.68,46.1703454611,132.54
2021-05-30 14:30:00,15.8804,-3.3982,16.239915868,15.8804,-3.3982,16.239915868,0.0,0.0,0.0,130.56,61.2904,-12.6782,62.5879372355,15.8804,-3.3982,16.239915868,45.41,-9.28,46.3485328786,133.9,54.0804,-26.3182,60.1443040977,15.8804,-3.3982,16.239915868,38.2,-22.92,44.5484724766,132.66
2021-05-30 15:00:00,17.1986,-3.6418,17.5799473606,17.1986,-3.6418,17.5799473606,0.0,0.0,0.0,131.71,59.7286,-11.9118,60.9048162069,17.1986,-3.6418,17.5799473606,42.53,-8.27,43.3265946042,134.72,53.6786,-25.3218,59.3513744845,17.1986,-3.6418,17.5799473606,36.48,-21.68,42.4359847299,133.91
2021-05-30 15:30:00,17.2244,-3.5884,17.5942197872,17.2244,-3.5884,17.5942197872,0.0,0.0,0.0,131.14,60.0044,-12.6384,61.3209358533,17.2244,-3.5884,17.5942197872,42.78,-9.05,43.72677555,134.34,53.9044,-26.0684,59.8769222482,17.2244,-3.5884,17.5942197872,36.68,-22.48,43.0206090148,133.35
2021-05-30 16:00:00,17.1484,-3.6448,17.5314628483,17.1484,-3.6448,17.5314628483,0.0,0.0,0.0,131.65,61.1384,-12.6948,62.442468734,17.1484,-3.6448,17.5314628483,43.99,-9.05,44.9112747537,134.78,54.7884,-26.0848,60.6810148696,17.1484,-3.6448,17.5314628483,37.64,-22.44,43.8214924438,133.89
2021-05-30 16:30:00,15.676,-3.3752,16.0352409099,15.676,-3.3752,16.0352409099,0.0,0.0,0.0,131.56,60.016,-14.7752,61.8079832306,15.676,-3.3752,16.0352409099,44.34,-11.4,45.7820445153,134.74,52.956,-27.6552,59.742346983,15.676,-3.3752,16.0352409099,37.28,-24.28,44.4895133711,133.8
2021-05-30 17:00:00,15.0868,-3.291,15.4415742475,15.0868,-3.291,15.4415742475,0.0,0.0,0.0,132.33,61.3068,-14.341,62.9617979988,15.0868,-3.291,15.4415742475,46.22,-11.05,47.5225304461,135.28,53.8068,-27.251,60.3140839874,15.0868,-3.291,15.4415742475,38.72,-23.96,45.533723766,134.67
2021-05-30 17:30:00,14.5672,-3.1756,14.9093175967,14.5672,-3.1756,14.9093175967,0.0,0.0,0.0,132.19,59.2772,-41.4356,72.3235465613,14.5672,-3.1756,14.9093175967,44.71,-38.26,58.8456599929,135.28,54.9272,-13.2956,56.5134521968,14.5672,-3.1756,14.9093175967,40.36,-10.12,41.6094220099,134.52
2021-05-30 18:00:00,13.6202,-3.0194,13.950864647,13.6202,-3.0194,13.950864647,0.0,0.0,0.0,131.51,61.7202,-43.8794,75.72836214,13.6202,-3.0194,13.950864647,48.1,-40.86,63.1121985039,135.66,57.2602,-10.2994,58.1791040185,13.6202,-3.0194,13.950864647,43.64,-7.28,44.2430559523,132.48
2021-05-30 18:30:00,12.0218,-2.8132,12.346569138,12.0218,-2.8132,12.346569138,0.0,0.0,0.0,130.31,63.1718,-45.1332,77.63814821,12.0218,-2.8132,12.346569138,51.15,-42.32,66.3875357277,134.88,57.9018,-11.3332,59.0005073324,12.0218,-2.8132,12.346569138,45.88,-8.52,46.6643847061,130.98
2021-05-30 19:00:00,9.8806,-2.5506,10.204499827,9.8806,-2.5506,10.204499827,0.0,0.0,0.0,130.74,69.6506,-27.9706,75.0570486012,9.8806,-2.5506,10.204499827,59.77,-25.42,64.9509761282,135.14,60.7606,-17.3906,63.2003439921,9.8806,-2.5506,10.204499827,50.88,-14.84,53.0,131.4
2021-05-30 19:30:00,8.511800000000001,-2.3908,8.8411913157,8.511800000000001,-2.3908,8.8411913157,0.0,0.0,0.0,130.56,71.8118,-23.4108,75.5314515674,8.511800000000001,-2.3908,8.8411913157,63.3,-21.02,66.6988035875,134.46,61.2318,-20.9508,64.7168397859,8.511800000000001,-2.3908,8.8411913157,52.72,-18.56,55.8916093882,131.91
2021-05-30 20:00:00,7.6636,-2.2894,7.9982571427,7.6636,-2.2894,7.9982571427,0.0,0.0,0.0,131.34,72.0036,-23.2094,75.6517987976,7.6636,-2.2894,7.9982571427,64.34,-20.92,67.6556132187,134.85,61.1036,-20.5694,64.4728636662,7.6636,-2.2894,7.9982571427,53.44,-18.28,56.4800141643,133.0
2021-05-30 20:30:00,7.1826,-2.209,7.5146140127,7.1826,-2.209,7.5146140127,0.0,0.0,0.0,130.95,70.6426,-24.559,74.789848347,7.1826,-2.209,7.5146140127,63.46,-22.35,67.2807112031,134.61,59.7426,-21.689,63.5577766741,7.1826,-2.209,7.5146140127,52.56,-19.48,56.0537599096,132.63
2021-05-30 21:00:00,7.134,-2.2292,7.4741747799,7.134,-2.2292,7.4741747799,0.0,0.0,0.0,131.67,69.064,-25.4392,73.6001969606,7.134,-2.2292,7.4741747799,61.93,-23.21,66.1364422992,135.17,58.374,-22.3892,62.5203978925,7.134,-2.2292,7.4741747799,51.24,-20.16,55.0632654317,133.39
2021-05-30 21:30:00,7.0026,-2.2174,7.3452889337,7.0026,-2.2174,7.3452889337,0.0,0.0,0.0,131.53,68.7926,-25.8374,73.4846450187,7.0026,-2.2174,7.3452889337,61.79,-23.62,66.1506500346,134.94,58.0826,-22.7774,62.3890885774,7.0026,-2.2174,7.3452889337,51.08,-20.56,55.0625099319,133.27
2021-05-30 22:00:00,6.9952000000000005,-2.2672,7.3534358554,6.9952000000000005,-2.2672,7.3534358554,0.0,0.0,0.0,131.74,70.1452,-24.6872,74.3626715959,6.9952000000000005,-2.2672,7.3534358554,63.15,-22.42,67.0117817999,135.18,59.2752,-21.9072,63.1939454923,6.9952000000000005,-2.2672,7.3534358554,52.28,-19.64,55.8473634114,133.52
2021-05-30 22:30:00,6.9618,-2.245,7.3148263301,6.9618,-2.245,7.3148263301,0.0,0.0,0.0,130.96,68.8718,-26.015,73.621362798,6.9618,-2.245,7.3148263301,61.91,-23.77,66.3163705279,134.69,58.1618,-23.005,62.546182971,6.9618,-2.245,7.3148263301,51.2,-20.76,55.2486886722,132.71
2021-05-30 23:00:00,6.9868,-2.2382,7.3365464273,6.9868,-2.2382,7.3365464273,0.0,0.0,0.0,131.79,67.9068,-25.4582,72.5220892796,6.9868,-2.2382,7.3365464273,60.92,-23.22,65.1952053452,135.36,57.4668,-22.4782,61.7065845553,6.9868,-2.2382,7.3365464273,50.48,-20.24,54.3864689054,133.6
2021-05-30 23:30:00,6.996,-2.25,7.3489125726,6.996,-2.25,7.3489125726,0.0,0.0,0.0,131.94,65.446,-25.99,70.4177464564,6.996,-2.25,7.3489125726,58.45,-23.74,63.0871627195,135.59,55.476,-22.85,59.9975755844,6.996,-2.25,7.3489125726,48.48,-20.6,52.6751402466,133.76
2021-05-31 00:00:00,6.9548000000000005,-2.2224,7.3012536458,6.9548000000000005,-2.2224,7.3012536458,0.0,0.0,0.0,132.18,61.5748,-23.822400000000002,66.0224411606,6.9548000000000005,-2.2224,7.3012536458,54.62,-21.6,58.7358868155,133.88,52.2348,-21.0224,56.3064439722,6.9548000000000005,-2.2224,7.3012536458,45.28,-18.8,49.0277309285,134.03
2021-05-31 00:30:00,6.8376,-2.1482,7.1671149705,6.8376,-2.1482,7.1671149705,0.0,0.0,0.0,132.45,59.5076,-13.1182,60.9363736122,6.8376,-2.1482,7.1671149705,52.67,-10.97,53.800276951,134.31,50.7176,-12.1482,52.1522167602,6.8376,-2.1482,7.1671149705,43.88,-10.0,45.0050486057,134.2
2021-05-31 01:00:00,6.8616,-2.1962,7.2045019953,6.8616,-2.1962,7.2045019953,0.0,0.0,0.0,129.71,58.3516,-13.6262,59.9214698501,6.8616,-2.1962,7.2045019953,51.49,-11.43,52.7433882112,132.52,49.7416,-12.6362,51.3215385681,6.8616,-2.1962,7.2045019953,42.88,-10.44,44.1326183225,130.97
2021-05-31 01:30:00,6.7926,-2.1786,7.1334222306,6.7926,-2.1786,7.1334222306,0.0,0.0,0.0,129.64,58.2326,-13.3886,59.7519063522,6.7926,-2.1786,7.1334222306,51.44,-11.21,52.6472952772,132.43,49.6326,-12.3786,51.1529541739,6.7926,-2.1786,7.1334222306,42.84,-10.2,44.0375476156,130.89
2021-05-31 02:00:00,6.9296,-2.2236000000000002,7.2776200176,6.9296,-2.2236000000000002,7.2776200176,0.0,0.0,0.0,129.64,58.0296,-13.4936,59.5777787193,6.9296,-2.2236000000000002,7.2776200176,51.1,-11.27,52.3280316847,132.43,49.5296,-12.5036,51.0834737378,6.9296,-2.2236000000000002,7.2776200176,42.6,-10.28,43.8228068476,130.89
2021-05-31 02:30:00,6.7566,-2.1716,7.0970057151,6.7566,-2.1716,7.0970057151,0.0,0.0,0.0,129.85,56.7866,-14.1916,58.5330628801,6.7566,-2.1716,7.0970057151,50.03,-12.02,51.4536811122,132.63,48.3966,-13.0516,50.1255938032,6.7566,-2.1716,7.0970057151,41.64,-10.88,43.0379367535,131.11
2021-05-31 03:00:00,6.0572,-1.952,6.3639591325,6.0572,-1.952,6.3639591325,0.0,0.0,0.0,129.79,55.5572,-15.502,57.6794111953,6.0572,-1.952,6.3639591325,49.5,-13.55,51.32107267,132.54,47.2972,-14.112,49.3576100702,6.0572,-1.952,6.3639591325,41.24,-12.16,42.9953857989,131.07
2021-05-31 03:30:00,6.9076,-2.2162,7.2544110857,6.9076,-2.2162,7.2544110857,0.0,0.0,0.0,130.21,55.0576,-14.3662,56.9010282877,6.9076,-2.2162,7.2544110857,48.15,-12.15,49.6592891612,132.77,46.9876,-13.2162,48.8108850176,6.9076,-2.2162,7.2544110857,40.08,-11.0,41.56207887,131.53
2021-05-31 04:00:00,6.9146,-2.2236000000000002,7.2633387722,6.9146,-2.2236000000000002,7.2633387722,0.0,0.0,0.0,129.96,54.8846,-14.3236,56.7228775197,6.9146,-2.2236000000000002,7.2633387722,47.97,-12.1,49.4725267194,132.7,46.8346,-13.1436,48.6439510949,6.9146,-2.2236000000000002,7.2633387722,39.92,-10.92,41.3866258591,131.25
2021-05-31 04:30:00,6.8894,-2.216,7.2370220644,6.8894,-2.216,7.2370220644,0.0,0.0,0.0,130.27,53.4594,-15.436,55.6433063752,6.8894,-2.216,7.2370220644,46.57,-13.22,48.4100537079,132.99,45.6094,-14.096,47.7379784277,6.8894,-2.216,7.2370220644,38.72,-11.88,40.501516021,131.57
2021-05-31 05:00:00,6.8882,-2.223,7.2380265432,6.8882,-2.223,7.2380265432,0.0,0.0,0.0,130.74,53.1182,-15.163,55.2400193722,6.8882,-2.223,7.2380265432,46.23,-12.94,48.0068380546,133.31,45.3282,-13.863,47.4007224021,6.8882,-2.223,7.2380265432,38.44,-11.64,40.1637050084,132.06
