Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-31 05:30:00,6.9824,-2.231,7.3301617145,6.9824,-2.231,7.3301617145,0.0,0.0,0.0,130.61,53.0124,-14.231,54.8893060146,6.9824,-2.231,7.3301617145,46.03,-12.0,47.568486417,133.23,45.3024,-13.031,47.1393085096,6.9824,-2.231,7.3301617145,38.32,-10.8,39.8128421492,131.9
2021-05-31 06:00:00,7.1384,-2.223,7.4765288443,7.1384,-2.223,7.4765288443,0.0,0.0,0.0,130.53,52.9084,-13.813,54.6817863604,7.1384,-2.223,7.4765288443,45.77,-11.59,47.2146269709,133.28,45.2984,-12.703,47.045842022,7.1384,-2.223,7.4765288443,38.16,-10.48,39.5729200338,131.79
2021-05-31 06:30:00,7.3852,-2.2624,7.7239648368000005,7.3852,-2.2624,7.7239648368000005,0.0,0.0,0.0,130.63,56.0652,-13.0624,57.566769449,7.3852,-2.2624,7.7239648368000005,48.68,-10.8,49.8636380542,133.41,48.0652,-12.1024,49.5654268296,7.3852,-2.2624,7.7239648368000005,40.68,-9.84,41.8531719228,131.89
2021-05-31 07:00:00,7.889,-2.3228,8.2238507306,7.889,-2.3228,8.2238507306,0.0,0.0,0.0,129.75,55.869,-14.4128,57.6981279145,7.889,-2.3228,8.2238507306,47.98,-12.09,49.479778698,132.63,48.009,-13.3228,49.8232985745,7.889,-2.3228,8.2238507306,40.12,-11.0,41.600653841,130.96
2021-05-31 07:30:00,8.8356,-2.42,9.1610167209,8.8356,-2.42,9.1610167209,0.0,0.0,0.0,130.66,57.2056,-13.82,58.851279267,8.8356,-2.42,9.1610167209,48.37,-11.4,49.6952402147,133.25,49.4756,-12.82,51.1095626606,8.8356,-2.42,9.1610167209,40.64,-10.4,41.9496078647,131.91
2021-05-31 08:00:00,10.239,-2.5968,10.563166724,10.239,-2.5968,10.563166724,0.0,0.0,0.0,130.62,59.029,-12.6268,60.3643845263,10.239,-2.5968,10.563166724,48.79,-10.03,49.8102901015,133.22,51.599,-11.8768,52.9482311248,10.239,-2.5968,10.563166724,41.36,-9.28,42.3883002726,131.85
2021-05-31 08:30:00,11.8504,-2.7724,12.1703813383,11.8504,-2.7724,12.1703813383,0.0,0.0,0.0,131.7,59.5304,-11.9124,60.7105740207,11.8504,-2.7724,12.1703813383,47.68,-9.14,48.5481410561,134.36,52.6104,-11.3324,53.817074223,11.8504,-2.7724,12.1703813383,40.76,-8.56,41.6491440488,132.9
2021-05-31 09:00:00,13.4908,-3.0252,13.8258279926,13.4908,-3.0252,13.8258279926,0.0,0.0,0.0,131.22,60.4208,-11.0252,61.4184671551,13.4908,-3.0252,13.8258279926,46.93,-8.0,47.6069837314,133.8,53.9308,-10.6652,54.9752460629,13.4908,-3.0252,13.8258279926,40.44,-7.64,41.1553544512,132.42
2021-05-31 09:30:00,14.8706,-3.2438000000000002,15.2202819553,14.8706,-3.2438000000000002,15.2202819553,0.0,0.0,0.0,130.67,61.9606,-9.6138,62.7020023827,14.8706,-3.2438000000000002,15.2202819553,47.09,-6.37,47.5188909803,133.21,55.7506,-9.6438,56.578549635,14.8706,-3.2438000000000002,15.2202819553,40.88,-6.4,41.3779458166,131.83
2021-05-31 10:00:00,16.018,-3.4812,16.3919211028,16.018,-3.4812,16.3919211028,0.0,0.0,0.0,129.97,62.198,-8.9512,62.8388031827,16.018,-3.4812,16.3919211028,46.18,-5.47,46.5028310966,132.5,56.458,-9.1212,57.1900520496,16.018,-3.4812,16.3919211028,40.44,-5.64,40.8313996821,131.09
2021-05-31 10:30:00,17.016,-3.6908000000000003,17.4116702427,17.016,-3.6908000000000003,17.4116702427,0.0,0.0,0.0,129.66,66.306,10.7892,67.178065413,17.016,-3.6908000000000003,17.4116702427,49.29,14.48,51.3728965506,132.1,58.056,-20.4108,61.5394173895,17.016,-3.6908000000000003,17.4116702427,41.04,-16.72,44.3152344008,130.76
2021-05-31 11:00:00,17.8054,-3.8382,18.2143912443,17.8054,-3.8382,18.2143912443,0.0,0.0,0.0,129.87,66.7854,19.7318,69.6393106255,17.8054,-3.8382,18.2143912443,48.98,23.57,54.3560971741,131.38,57.7654,-25.9982,63.3462535625,17.8054,-3.8382,18.2143912443,39.96,-22.16,45.6931854876,131.97
2021-05-31 11:30:00,18.3326,-3.9130000000000003,18.7455539198,18.3326,-3.9130000000000003,18.7455539198,0.0,0.0,0.0,130.03,64.6626,19.777,67.6193875139,18.3326,-3.9130000000000003,18.7455539198,46.33,23.69,52.0354206286,131.04,56.2526,-25.913,61.93414709,18.3326,-3.9130000000000003,18.7455539198,37.92,-22.0,43.8397810214,132.64
2021-05-31 12:00:00,18.5812,-3.9574,18.9979474733,18.5812,-3.9574,18.9979474733,0.0,0.0,0.0,130.03,64.1912,20.8526,67.4932669546,18.5812,-3.9574,18.9979474733,45.61,24.81,51.9211729451,130.99,55.9812,-25.197400000000002,61.3905833186,18.5812,-3.9574,18.9979474733,37.4,-21.24,43.0104359429,132.64
2021-05-31 12:30:00,18.5952,-3.9382,19.0076532555,18.5952,-3.9382,19.0076532555,0.0,0.0,0.0,130.23,64.8152,20.7518,68.0562073163,18.5952,-3.9382,19.0076532555,46.22,24.69,52.4011879636,131.26,56.5552,-25.2582,61.9392227452,18.5952,-3.9382,19.0076532555,37.96,-21.32,43.537386233,132.83
2021-05-31 13:00:00,18.8324,-3.971,19.2465095734,18.8324,-3.971,19.2465095734,0.0,0.0,0.0,130.17,63.0024,20.719,66.3217865166,18.8324,-3.971,19.2465095734,44.17,24.69,50.6022232713,131.18,55.0724,-25.331,60.6187166044,18.8324,-3.971,19.2465095734,36.24,-21.36,42.0664617005,132.76
2021-05-31 13:30:00,18.3676,-3.9,18.777079905,18.3676,-3.9,18.777079905,0.0,0.0,0.0,130.36,62.8076,20.12,65.951565696,18.3676,-3.9,18.777079905,44.44,24.02,50.5160766489,131.36,54.6876,-25.78,60.4594243585,18.3676,-3.9,18.777079905,36.32,-21.88,42.4013773361,132.97
2021-05-31 14:00:00,17.9742,-3.86,18.3840002622,17.9742,-3.86,18.3840002622,0.0,0.0,0.0,130.71,62.7842,20.49,66.043136431,17.9742,-3.86,18.3840002622,44.81,24.35,50.9986137066,131.67,54.6142,-25.66,60.3419128106,17.9742,-3.86,18.3840002622,36.64,-21.8,42.6348402131,133.36
2021-05-31 14:30:00,18.2546,-3.8354,18.6531690155,18.2546,-3.8354,18.6531690155,0.0,0.0,0.0,130.89,63.3046,20.4546,66.5271601853,18.2546,-3.8354,18.6531690155,45.05,24.29,51.181115658,131.9,55.0546,-25.8354,60.8151039983,18.2546,-3.8354,18.6531690155,36.8,-22.0,42.8747011651,133.53
2021-05-31 15:00:00,17.8774,-3.7538,18.2672506196,17.8774,-3.7538,18.2672506196,0.0,0.0,0.0,130.78,64.4074,20.5162,67.5960622906,17.8774,-3.7538,18.2672506196,46.53,24.27,52.4792701931,131.7,55.7174,-25.9538,61.4656684434,17.8774,-3.7538,18.2672506196,37.84,-22.2,43.8714668093,133.38
2021-05-31 15:30:00,17.4664,-3.6832000000000003,17.8505207543,17.4664,-3.6832000000000003,17.8505207543,0.0,0.0,0.0,130.86,65.2364,19.7868,68.17114741,17.4664,-3.6832000000000003,17.8505207543,47.77,23.47,53.2241843526,131.89,56.1464,-26.3232,62.0107175511,17.4664,-3.6832000000000003,17.8505207543,38.68,-22.64,44.8186568295,133.44
2021-05-31 16:00:00,16.54,-3.575,16.9219450714,16.54,-3.575,16.9219450714,0.0,0.0,0.0,130.51,67.79,19.575,70.5596536627,16.54,-3.575,16.9219450714,51.25,23.15,56.2359760296,131.53,57.82,-26.535,63.6180683847,16.54,-3.575,16.9219450714,41.28,-22.96,47.2355798101,133.1
2021-05-31 16:30:00,14.8012,-3.2916,15.1627883979,14.8012,-3.2916,15.1627883979,0.0,0.0,0.0,131.23,70.4012,19.8584,73.1483766874,14.8012,-3.2916,15.1627883979,55.6,23.15,60.2269250419,132.24,59.0412,-26.6516,64.7778594892,14.8012,-3.2916,15.1627883979,44.24,-23.36,50.0286637839,133.81
2021-05-31 17:00:00,14.323,-3.1444,14.6640915286,14.323,-3.1444,14.6640915286,0.0,0.0,0.0,131.23,72.513,19.6656,75.1323564941,14.323,-3.1444,14.6640915286,58.19,22.81,62.5009775924,132.24,60.723,-26.7844,66.3678145818,14.323,-3.1444,14.6640915286,46.4,-23.64,52.0750381661,133.81
2021-05-31 17:30:00,13.8912,-3.1188,14.2370063876,13.8912,-3.1188,14.2370063876,0.0,0.0,0.0,131.11,72.0212,20.2012,74.8006800162,13.8912,-3.1188,14.2370063876,58.13,23.32,62.6332124356,132.06,59.9312,-26.4788,65.5200395519,13.8912,-3.1188,14.2370063876,46.04,-23.36,51.6272331236,133.69
2021-05-31 18:00:00,12.411200000000001,-2.9078,12.7472815251,12.411200000000001,-2.9078,12.7472815251,0.0,0.0,0.0,131.43,77.6212,20.2122,80.2096236014,12.411200000000001,-2.9078,12.7472815251,65.21,23.12,69.1872712282,132.24,64.0112,-26.3078,69.206459715,12.411200000000001,-2.9078,12.7472815251,51.6,-23.4,56.6579208937,134.01
2021-05-31 18:30:00,10.7606,-2.6658,11.0858920255,10.7606,-2.6658,11.0858920255,0.0,0.0,0.0,131.11,79.3206,19.9942,81.8017458127,10.7606,-2.6658,11.0858920255,68.56,22.66,72.2076810319,131.96,64.7206,-26.3058,69.8623731203,10.7606,-2.6658,11.0858920255,53.96,-23.64,58.9112145521,133.64
2021-05-31 19:00:00,9.6342,-2.5288,9.9605541553,9.6342,-2.5288,9.9605541553,0.0,0.0,0.0,130.99,79.9242,19.8912,82.3622339612,9.6342,-2.5288,9.9605541553,70.29,22.42,73.778997689,131.89,64.6742,-26.4088,69.8582626686,9.6342,-2.5288,9.9605541553,55.04,-23.88,59.9971332648,133.52
2021-05-31 19:30:00,8.271,-2.3738,8.6049036857,8.271,-2.3738,8.6049036857,0.0,0.0,0.0,130.85,80.731,18.6462,82.8563524145,8.271,-2.3738,8.6049036857,72.46,21.02,75.4472796064,131.82,64.911,-27.1338,70.3539694931,8.271,-2.3738,8.6049036857,56.64,-24.76,61.8154284948,133.37
2021-05-31 20:00:00,7.4848,-2.2954,7.8288627654,7.4848,-2.2954,7.8288627654,0.0,0.0,0.0,130.62,78.6948,17.084600000000002,80.527977152,7.4848,-2.2954,7.8288627654,71.21,19.38,73.8000575881,131.46,62.9248,-28.5354,69.0926878056,7.4848,-2.2954,7.8288627654,55.44,-26.24,61.3362144251,133.15
2021-05-31 20:30:00,6.9648,-2.1654,7.2936545161,6.9648,-2.1654,7.2936545161,0.0,0.0,0.0,130.9,76.5948,15.7846,78.2043284237,6.9648,-2.1654,7.2936545161,69.63,17.95,71.9064628528,131.64,60.9648,-29.9254,67.9134478892,6.9648,-2.1654,7.2936545161,54.0,-27.76,60.7175230061,133.49
2021-05-31 21:00:00,6.843,-2.2038,7.1891156229,6.843,-2.2038,7.1891156229,0.0,0.0,0.0,131.52,77.153,16.8262,78.9664891928,6.843,-2.2038,7.1891156229,70.31,19.03,72.839803679,132.33,61.403,-29.0838,67.9425921749,6.843,-2.2038,7.1891156229,54.56,-26.88,60.8221012462,134.16
2021-05-31 21:30:00,6.8064,-2.2274,7.1615914237,6.8064,-2.2274,7.1615914237,0.0,0.0,0.0,131.69,75.8864,16.2626,77.6093928833,6.8064,-2.2274,7.1615914237,69.08,18.49,71.5117228152,132.51,60.3264,-29.6274,67.2090571852,6.8064,-2.2274,7.1615914237,53.52,-27.4,60.1261207796,134.16
2021-05-31 22:00:00,6.658,-2.1818,7.0063696191,6.658,-2.1818,7.0063696191,0.0,0.0,0.0,131.69,76.278,16.4282,78.0270404362,6.658,-2.1818,7.0063696191,69.62,18.61,72.0643913455,132.71,60.658,-29.5418,67.4693331169,6.658,-2.1818,7.0063696191,54.0,-27.36,60.5356886473,134.37
2021-05-31 22:30:00,6.614,-2.1684,6.9603846560000004,6.614,-2.1684,6.9603846560000004,0.0,0.0,0.0,132.18,73.334,15.4016,74.933869769,6.614,-2.1684,6.9603846560000004,66.72,17.57,68.9946613877,133.15,58.174,-30.7684,65.809639982,6.614,-2.1684,6.9603846560000004,51.56,-28.6,58.9609497888,134.89
2021-05-31 23:00:00,6.7628,-2.1888,7.1081860752,6.7628,-2.1888,7.1081860752,0.0,0.0,0.0,132.18,68.4828,-0.0388,68.4828109914,6.7628,-2.1888,7.1081860752,61.72,2.15,61.7574359895,133.15,55.6828,-23.9488,60.6145134211,6.7628,-2.1888,7.1081860752,48.92,-21.76,53.5412364444,134.89
2021-05-31 23:30:00,6.7668,-2.2302,7.124842053,6.7668,-2.2302,7.124842053,0.0,0.0,0.0,131.97,64.6468,-16.1002,66.6215069649,6.7668,-2.2302,7.124842053,57.88,-13.87,59.5186634595,133.59,54.4068,-15.4302,56.5525504136,6.7668,-2.2302,7.124842053,47.64,-13.2,49.4349026498,134.0
2021-06-01 00:00:00,6.7228,-2.1958,7.0723106182,6.7228,-2.1958,7.0723106182,0.0,0.0,0.0,130.66,62.4028,-17.1358,64.7127892266,6.7228,-2.1958,7.0723106182,55.68,-14.94,57.6495099719,132.96,52.5628,-16.2758,55.0249907722,6.7228,-2.1958,7.0723106182,45.84,-14.08,47.9536442828,131.86
2021-06-01 00:30:00,6.9376,-2.2174,7.2833478923,6.9376,-2.2174,7.2833478923,0.0,0.0,0.0,131.26,55.1876,-18.0574,58.0666934526,6.9376,-2.2174,7.2833478923,48.25,-15.84,50.7835416252,133.61,46.6576,-16.8174,49.5959331046,6.9376,-2.2174,7.2833478923,39.72,-14.6,42.3182986425,132.5
2021-06-01 01:00:00,6.9218,-2.2252,7.2706829308,6.9218,-2.2252,7.2706829308,0.0,0.0,0.0,132.02,48.3418,-20.3552,52.4524908301,6.9218,-2.2252,7.2706829308,41.42,-18.13,45.2140829831,134.33,40.8418,-18.6652,44.9048139767,6.9218,-2.2252,7.2706829308,33.92,-16.44,37.6940313578,133.35
2021-06-01 01:30:00,7.0036,-2.2394,7.3529127099,7.0036,-2.2394,7.3529127099,0.0,0.0,0.0,132.38,48.9336,-20.0694,52.8892997242,7.0036,-2.2394,7.3529127099,41.93,-17.83,45.5635139119,134.44,41.4036,-18.0394,45.1627949237,7.0036,-2.2394,7.3529127099,34.4,-15.8,37.8549864615,133.78
2021-06-01 02:00:00,6.9806,-2.2184,7.3246211452,6.9806,-2.2184,7.3246211452,0.0,0.0,0.0,132.5,50.0806,-19.6184,53.7861331099,6.9806,-2.2184,7.3246211452,43.1,-17.4,46.4797805503,134.63,42.2606,-17.7384,45.8324028054,6.9806,-2.2184,7.3246211452,35.28,-15.52,38.5428177486,133.92
2021-06-01 02:30:00,7.006,-2.2306,7.3525242169,7.006,-2.2306,7.3525242169,0.0,0.0,0.0,131.66,50.226,-19.2206,53.7780860608,7.006,-2.2306,7.3525242169,43.22,-16.99,46.4395144247,133.75,42.286,-17.4706,45.7528978357,7.006,-2.2306,7.3525242169,35.28,-15.24,38.4309250474,133.04
2021-06-01 03:00:00,6.9044,-2.1998,7.2463687044,6.9044,-2.1998,7.2463687044,0.0,0.0,0.0,131.52,49.8244,-19.1898,53.3921273167,6.9044,-2.1998,7.2463687044,42.92,-16.99,46.1604430221,133.7,41.9444,-17.4798,45.4409077748,6.9044,-2.1998,7.2463687044,35.04,-15.28,38.2266922451,132.9
2021-06-01 03:30:00,6.9978,-2.232,7.3451364072,6.9978,-2.232,7.3451364072,0.0,0.0,0.0,131.69,48.2778,-19.712,52.1469933634,6.9978,-2.232,7.3451364072,41.28,-17.48,44.8284374031,133.84,40.6378,-17.912,44.4102525645,6.9978,-2.232,7.3451364072,33.64,-15.68,37.1148487805,133.06
2021-06-01 04:00:00,7.0198,-2.242,7.3691353658,7.0198,-2.242,7.3691353658,0.0,0.0,0.0,131.44,47.6098,-19.652,51.5062536013,7.0198,-2.242,7.3691353658,40.59,-17.41,44.1662337086,133.55,40.0998,-17.842,43.8899866033,7.0198,-2.242,7.3691353658,33.08,-15.6,36.5738485806,132.84
2021-06-01 04:30:00,6.982,-2.2348,7.3309382101,6.982,-2.2348,7.3309382101,0.0,0.0,0.0,131.44,47.222,-20.1648,51.3472145597,6.982,-2.2348,7.3309382101,40.24,-17.93,44.0538590818,133.52,39.702,-18.3148,43.72277099,6.982,-2.2348,7.3309382101,32.72,-16.08,36.45771249,132.84
2021-06-01 05:00:00,6.846,-2.1814,7.1851389659,6.846,-2.1814,7.1851389659,0.0,0.0,0.0,131.51,46.736,-19.8214,50.7655551921,6.846,-2.1814,7.1851389659,39.89,-17.64,43.6163008519,133.67,39.286,-17.9814,43.2055614703,6.846,-2.1814,7.1851389659,32.44,-15.8,36.0831484214,132.92
2021-06-01 05:30:00,7.0662,-2.2302,7.4097890982,7.0662,-2.2302,7.4097890982,0.0,0.0,0.0,131.82,45.5462,-19.9302,49.7158848506,7.0662,-2.2302,7.4097890982,38.48,-17.7,42.355641891,133.98,38.3062,-18.0702,42.3544222777,7.0662,-2.2302,7.4097890982,31.24,-15.84,35.0263215311,133.21
2021-06-01 06:00:00,7.2046,-2.224,7.5400555144,7.2046,-2.224,7.5400555144,0.0,0.0,0.0,131.82,45.4646,-18.934,49.2496315637,7.2046,-2.224,7.5400555144,38.26,-16.71,41.7498706585,133.98,38.3246,-17.224,42.0171529397,7.2046,-2.224,7.5400555144,31.12,-15.0,34.5464093648,133.21
2021-06-01 06:30:00,7.3992,-2.2494,7.7335606935,7.3992,-2.2494,7.7335606935,0.0,0.0,0.0,131.92,54.2492,-17.9394,57.138408912,7.3992,-2.2494,7.7335606935,46.85,-15.69,49.4074751429,134.14,45.7992,-16.7694,48.7727331303,7.3992,-2.2494,7.7335606935,38.4,-14.52,41.0535065494,133.3
2021-06-01 07:00:00,7.968,-2.3412,8.3048324149,7.968,-2.3412,8.3048324149,0.0,0.0,0.0,131.23,55.758,-16.8812,58.2574413911,7.968,-2.3412,8.3048324149,47.79,-14.54,49.9529348487,133.41,47.208,-16.0612,49.8653929037,7.968,-2.3412,8.3048324149,39.24,-13.72,41.5694118313,132.49
2021-06-01 07:30:00,8.653,-2.4446,8.9916893941,8.653,-2.4446,8.9916893941,0.0,0.0,0.0,131.12,60.903,-15.8846,62.9404156815,8.653,-2.4446,8.9916893941,52.25,-13.44,53.9508674629,133.29,51.853,-15.1646,54.0249822042,8.653,-2.4446,8.9916893941,43.2,-12.72,45.0337473457,132.38
2021-06-01 08:00:00,10.0576,-2.5648,10.3794757478,10.0576,-2.5648,10.3794757478,0.0,0.0,0.0,129.98,64.5776,-12.8748,65.8485147653,10.0576,-2.5648,10.3794757478,54.52,-10.31,55.4862730772,132.14,55.7776,-12.5248,57.1665223431,10.0576,-2.5648,10.3794757478,45.72,-9.96,46.79230706,131.22
2021-06-01 08:30:00,12.0674,-2.8576,12.4011298082,12.0674,-2.8576,12.4011298082,0.0,0.0,0.0,130.26,66.3974,-10.4276,67.2112309701,12.0674,-2.8576,12.4011298082,54.33,-7.57,54.8548429949,132.65,58.1474,-10.5376,59.0945102401,12.0674,-2.8576,12.4011298082,46.08,-7.68,46.7156162327,131.44
2021-06-01 09:00:00,13.6396,-3.126,13.9932327987,13.6396,-3.126,13.9932327987,0.0,0.0,0.0,129.76,67.1396,-10.916,68.021209517,13.6396,-3.126,13.9932327987,53.5,-7.79,54.0641665061,132.18,59.7596,-10.806000000000001,60.7287364282,13.6396,-3.126,13.9932327987,46.12,-7.68,46.7550724521,130.89
2021-06-01 09:30:00,14.9284,-3.2646,15.2811890807,14.9284,-3.2646,15.2811890807,0.0,0.0,0.0,129.56,67.5184,-21.7446,70.9335038449,14.9284,-3.2646,15.2811890807,52.59,-18.48,55.7424299793,131.82,60.3284,-20.0646,63.577543360199996,14.9284,-3.2646,15.2811890807,45.4,-16.8,48.4086769082,130.76
2021-06-01 10:00:00,15.4796,-3.376,15.8434652826,15.4796,-3.376,15.8434652826,0.0,0.0,0.0,130.36,65.1696,-22.116,68.8200132241,15.4796,-3.376,15.8434652826,49.69,-18.74,53.1063433123,131.4,58.5196,-20.336,61.9523726758,15.4796,-3.376,15.8434652826,43.04,-16.96,46.2610332786,132.03
2021-06-01 10:30:00,15.991,-3.475,16.3642202992,15.991,-3.475,16.3642202992,0.0,0.0,0.0,129.92,64.991,-22.425,68.7510778534,15.991,-3.475,16.3642202992,49.0,-18.95,52.5366776643,130.93,58.511,-20.715,62.0697055414,15.991,-3.475,16.3642202992,42.52,-17.24,45.8821098033,131.61
2021-06-01 11:00:00,17.0924,-3.6922,17.4866371438,17.0924,-3.6922,17.4866371438,0.0,0.0,0.0,129.63,64.9724,-21.5622,68.4568567099,17.0924,-3.6922,17.4866371438,47.88,-17.87,51.1060788948,132.27,58.9324,-19.9722,62.2247261352,17.0924,-3.6922,17.4866371438,41.84,-16.28,44.8957013532,131.34
2021-06-01 11:30:00,17.488,-3.6593999999999998,17.8667667013,17.488,-3.6593999999999998,17.8667667013,0.0,0.0,0.0,129.32,65.238,-20.4794,68.3769147327,17.488,-3.6593999999999998,17.8667667013,47.75,-16.82,50.6258323388,133.22,59.408,-19.0194,62.3782657691,17.488,-3.6593999999999998,17.8667667013,41.92,-15.36,44.6454476963,131.0
2021-06-01 12:00:00,18.0176,-3.766,18.4069732917,18.0176,-3.766,18.4069732917,0.0,0.0,0.0,128.95,67.9176,-0.456,67.9191307789,18.0176,-3.766,18.4069732917,49.9,3.31,50.0096600668,132.8,59.7376,-27.526,65.7743227237,18.0176,-3.766,18.4069732917,41.72,-23.76,48.0114153093,130.61
2021-06-01 12:30:00,17.74,-3.7114000000000003,18.1240748718,17.74,-3.7114000000000003,18.1240748718,0.0,0.0,0.0,129.66,71.27,11.1386,72.135160012,17.74,-3.7114000000000003,18.1240748718,53.53,14.85,55.551628239,132.68,60.94,-33.1514,69.3736183427,17.74,-3.7114000000000003,18.1240748718,43.2,-29.44,52.2776587081,132.23
2021-06-01 13:00:00,18.294,-3.8304,18.6907035758,18.294,-3.8304,18.6907035758,0.0,0.0,0.0,130.31,71.924,11.1296,72.7800094268,18.294,-3.8304,18.6907035758,53.63,14.96,55.6774505523,132.72,61.774,-33.3504,70.201682716,18.294,-3.8304,18.6907035758,43.48,-29.52,52.5541701485,133.44
2021-06-01 13:30:00,18.4022,-3.8428,18.7991509564,18.4022,-3.8428,18.7991509564,0.0,0.0,0.0,130.51,70.9922,10.7372,71.799581647,18.4022,-3.8428,18.7991509564,52.59,14.58,54.5736612296,132.98,61.0422,-34.0828,69.9127129833,18.4022,-3.8428,18.7991509564,42.64,-30.24,52.2745368224,133.64
2021-06-01 14:00:00,18.1242,-3.8254,18.523506979,18.1242,-3.8254,18.523506979,0.0,0.0,0.0,130.93,70.4142,10.0446,71.1270240542,18.1242,-3.8254,18.523506979,52.29,13.87,54.0982532066,133.34,60.5642,-34.7854,69.8430123549,18.1242,-3.8254,18.523506979,42.44,-30.96,52.5326108241,134.07
2021-06-01 14:30:00,17.758,-3.7104,18.1414892487,17.758,-3.7104,18.1414892487,0.0,0.0,0.0,130.98,70.188,10.5296,70.9734303818,17.758,-3.7104,18.1414892487,52.43,14.24,54.3293889161,133.4,60.238,-34.3504,69.3438290272,17.758,-3.7104,18.1414892487,42.48,-30.64,52.3770942302,134.11
2021-06-01 15:00:00,16.7674,-3.5282,17.1345819325,16.7674,-3.5282,17.1345819325,0.0,0.0,0.0,130.98,70.0674,9.7118,70.7372575239,16.7674,-3.5282,17.1345819325,53.3,13.24,54.9198288417,133.4,59.5274,-35.0482,69.078851134,16.7674,-3.5282,17.1345819325,42.76,-31.52,53.1218222579,134.11
2021-06-01 15:30:00,16.3324,-3.4586,16.6945860602,16.3324,-3.4586,16.6945860602,0.0,0.0,0.0,131.14,70.3024,9.0014,70.876319372,16.3324,-3.4586,16.6945860602,53.97,12.46,55.3896425336,133.53,59.5324,-35.7386,69.4359717993,16.3324,-3.4586,16.6945860602,43.2,-32.28,53.9280854472,134.3
2021-06-01 16:00:00,16.359,-3.463,16.7215205648,16.359,-3.463,16.7215205648,0.0,0.0,0.0,131.33,70.979,9.217,71.5749364652,16.359,-3.463,16.7215205648,54.62,12.68,56.0725137657,133.69,60.039,-35.783,69.8935233766,16.359,-3.463,16.7215205648,43.68,-32.32,54.3371401529,134.51
2021-06-01 16:30:00,16.0158,-3.4306,16.3790984489,16.0158,-3.4306,16.3790984489,0.0,0.0,0.0,131.49,72.9658,9.9094,73.6356175909,16.0158,-3.4306,16.3790984489,56.95,13.34,58.4915216078,133.91,61.5758,-35.4706,71.061541005,16.0158,-3.4306,16.3790984489,45.56,-32.04,55.6980717799,134.66
2021-06-01 17:00:00,15.0758,-3.221,15.4160496444,15.0758,-3.221,15.4160496444,0.0,0.0,0.0,131.87,72.9358,-12.991,74.0837161773,15.0758,-3.221,15.4160496444,57.86,-9.77,58.6790635576,134.44,63.7558,-23.381,67.9078286697,15.0758,-3.221,15.4160496444,48.68,-20.16,52.6893537634,135.04
2021-06-01 17:30:00,13.8776,-3.0062,14.1994725325,13.8776,-3.0062,14.1994725325,0.0,0.0,0.0,131.1,75.2976,-21.0762,78.1916541084,13.8776,-3.0062,14.1994725325,61.42,-18.07,64.0229747825,135.24,66.1176,-19.5662,68.9519630772,13.8776,-3.0062,14.1994725325,52.24,-16.56,54.8019269734,132.73
2021-06-01 18:00:00,12.547,-2.7912,12.8537156667,12.547,-2.7912,12.8537156667,0.0,0.0,0.0,131.1,78.007,-20.4612,80.6458477198,12.547,-2.7912,12.8537156667,65.46,-17.67,67.8029534755,135.24,67.827,-19.0312,70.4463519456,12.547,-2.7912,12.8537156667,55.28,-16.24,57.6161088585,132.73
2021-06-01 18:30:00,11.1502,-2.5987999999999998,11.4490489334,11.1502,-2.5987999999999998,11.4490489334,0.0,0.0,0.0,131.63,78.4502,-21.6888,81.3931073585,11.1502,-2.5987999999999998,11.4490489334,67.3,-19.09,69.9551148952,135.9,67.5502,-20.1588,70.4940191611,11.1502,-2.5987999999999998,11.4490489334,56.4,-17.56,59.0704122213,133.22
2021-06-01 19:00:00,9.6564,-2.4054,9.9514828101,9.6564,-2.4054,9.9514828101,0.0,0.0,0.0,131.6,80.6864,-21.665399999999998,83.5445073127,9.6564,-2.4054,9.9514828101,71.03,-19.26,73.594894524,133.84,68.8164,-20.4454,71.7893535987,9.6564,-2.4054,9.9514828101,59.16,-18.04,61.8493912662,133.18
2021-06-01 19:30:00,8.3398,-2.2796,8.6457411597,8.3398,-2.2796,8.6457411597,0.0,0.0,0.0,130.19,79.5398,-21.9796,82.5208010153,8.3398,-2.2796,8.6457411597,71.2,-19.7,73.8750972927,131.46,67.2998,-20.6396,70.3935804474,8.3398,-2.2796,8.6457411597,58.96,-18.36,61.7524995446,131.76
2021-06-01 20:00:00,7.4812,-2.1808,7.7925760875000005,7.4812,-2.1808,7.7925760875000005,0.0,0.0,0.0,130.19,76.6912,-24.5108,80.5128528502,7.4812,-2.1808,7.7925760875000005,69.21,-22.33,72.7231256204,131.46,64.4412,-22.5808,68.2829465246,7.4812,-2.1808,7.7925760875000005,56.96,-20.4,60.5029057153,131.76
2021-06-01 20:30:00,7.1722,-2.1428,7.4854555426000005,7.1722,-2.1428,7.4854555426000005,0.0,0.0,0.0,130.24,76.1922,-25.0328,80.1990798992,7.1722,-2.1428,7.4854555426000005,69.02,-22.89,72.7166590267,134.27,63.9322,-22.9828,67.9377309945,7.1722,-2.1428,7.4854555426000005,56.76,-20.84,60.464892293,131.91
2021-06-01 21:00:00,6.857,-2.0936,7.169491611,6.857,-2.0936,7.169491611,0.0,0.0,0.0,130.24,74.627,-26.4236,79.1668855391,6.857,-2.0936,7.169491611,67.77,-24.33,72.0050123255,134.27,62.737,-23.8936,67.1329672364,6.857,-2.0936,7.169491611,55.88,-21.8,59.9817839014,131.91
2021-06-01 21:30:00,6.6498,-2.091,6.9708049062,6.6498,-2.091,6.9708049062,0.0,0.0,0.0,130.59,72.4998,-27.231,77.4451312933,6.6498,-2.091,6.9708049062,65.85,-25.14,70.485758136,134.57,60.8898,-24.531,65.645545965,6.6498,-2.091,6.9708049062,54.24,-22.44,58.6986473439,132.31
2021-06-01 22:00:00,6.7738,-2.1142,7.0960699038,6.7738,-2.1142,7.0960699038,0.0,0.0,0.0,131.13,71.6838,-26.9242,76.5733617394,6.7738,-2.1142,7.0960699038,64.91,-24.81,69.489885595,135.09,60.2138,-24.1942,64.8926885256,6.7738,-2.1142,7.0960699038,53.44,-22.08,57.8217951987,132.87
2021-06-01 22:30:00,6.7754,-2.074,7.0857265795,6.7754,-2.074,7.0857265795,0.0,0.0,0.0,131.3,70.5054,-28.764,76.1470887504,6.7754,-2.074,7.0857265795,63.73,-26.69,69.093190692,135.36,59.2154,-25.674,64.5415980059,6.7754,-2.074,7.0857265795,52.44,-23.6,57.5057701453,133.06
2021-06-01 23:00:00,6.9596,-2.1366,7.2801848685,6.9596,-2.1366,7.2801848685,0.0,0.0,0.0,131.63,66.53960000000001,-30.5266,73.2078662148,6.9596,-2.1366,7.2801848685,59.58,-28.39,65.9982461888,135.69,55.9196,-26.9366,62.069171766,6.9596,-2.1366,7.2801848685,48.96,-24.8,54.8827987625,133.45
2021-06-01 23:30:00,7.0572,-2.1364,7.3734847121,7.0572,-2.1364,7.3734847121,0.0,0.0,0.0,132.32,60.1972,-24.6964,65.0662359508,7.0572,-2.1364,7.3734847121,53.14,-22.56,57.7305222564,134.29,50.7372,-22.0164,55.3080946408,7.0572,-2.1364,7.3734847121,43.68,-19.88,47.9912158629,134.21
2021-06-02 00:00:00,6.9622,-2.1336,7.2817908374,6.9622,-2.1336,7.2817908374,0.0,0.0,0.0,132.29,47.9822,-18.7436,51.5132415773,6.9622,-2.1336,7.2817908374,41.02,-16.61,44.2553104158,133.87,40.4022,-16.9336,43.8073575304,6.9622,-2.1336,7.2817908374,33.44,-14.8,36.5687516877,133.94
2021-06-02 00:30:00,6.8044,-2.0914,7.1185541594,6.8044,-2.0914,7.1185541594,0.0,0.0,0.0,132.79,41.6244,-18.7214,45.6407876063,6.8044,-2.0914,7.1185541594,34.82,-16.63,38.5874241172,134.64,35.0044,-16.7714,38.8147894149,6.8044,-2.0914,7.1185541594,28.2,-14.68,31.7921751379,134.26
2021-06-02 01:00:00,6.9464,-2.1268,7.2646920926,6.9464,-2.1268,7.2646920926,0.0,0.0,0.0,132.42,40.7664,-19.3668,45.1328296387,6.9464,-2.1268,7.2646920926,33.82,-17.24,37.9606375078,134.2,34.3464,-17.2868,38.4513803029,6.9464,-2.1268,7.2646920926,27.4,-15.16,31.3143034411,133.94
2021-06-02 01:30:00,7.0354,-2.14,7.3536693671,7.0354,-2.14,7.3536693671,0.0,0.0,0.0,132.78,40.3754,-20.01,45.0618799559,7.0354,-2.14,7.3536693671,33.34,-17.87,37.827139728,134.54,34.0354,-17.86,38.4368059698,7.0354,-2.14,7.3536693671,27.0,-15.72,31.242893592,134.29
2021-06-02 02:00:00,6.9944,-2.1272,7.310718925,6.9944,-2.1272,7.310718925,0.0,0.0,0.0,132.33,42.2544,-18.4872,46.1216964476,6.9944,-2.1272,7.310718925,35.26,-16.36,38.8705183912,134.09,35.3944,-16.8072,39.182209269,6.9944,-2.1272,7.310718925,28.4,-14.68,31.9697106649,133.86
2021-06-02 02:30:00,6.969,-2.1212,7.2846722946,6.969,-2.1212,7.2846722946,0.0,0.0,0.0,131.88,42.689,-19.0312,46.7390339485,6.969,-2.1212,7.2846722946,35.72,-16.91,39.5204567281,133.78,35.769,-17.2812,39.7248188723,6.969,-2.1212,7.2846722946,28.8,-15.16,32.5463607797,133.33
2021-06-02 03:00:00,7.057,-2.1488,7.3768957184,7.057,-2.1488,7.3768957184,0.0,0.0,0.0,132.24,40.147,-18.8888,44.3685516378,7.057,-2.1488,7.3768957184,33.09,-16.74,37.0833614981,134.13,33.617,-17.1488,37.7383628479,7.057,-2.1488,7.3768957184,26.56,-15.0,30.5030096876,133.72
2021-06-02 03:30:00,7.0198,-2.1412,7.339095958,7.0198,-2.1412,7.339095958,0.0,0.0,0.0,132.24,38.3098,-19.0412,42.78093119,7.0198,-2.1412,7.339095958,31.29,-16.9,35.5622566776,134.18,32.0198,-17.2212,36.3570807612,7.0198,-2.1412,7.339095958,25.0,-15.08,29.195999726,133.72
2021-06-02 04:00:00,6.9712,-2.13,7.2893435534,6.9712,-2.13,7.2893435534,0.0,0.0,0.0,132.28,38.1012,-19.28,42.7015203645,6.9712,-2.13,7.2893435534,31.13,-17.15,35.5415165687,134.22,31.8512,-17.45,36.3180594393,6.9712,-2.13,7.2893435534,24.88,-15.32,29.2184325384,133.79
2021-06-02 04:30:00,7.0164,-2.152,7.33900354,7.0164,-2.152,7.33900354,0.0,0.0,0.0,132.47,38.2664,-19.342,42.8769207495,7.0164,-2.152,7.33900354,31.25,-17.19,35.665930522,134.42,31.9764,-17.512,36.4576507877,7.0164,-2.152,7.33900354,24.96,-15.36,29.3075280431,133.98
2021-06-02 05:00:00,7.0224,-2.1408,7.3414662296,7.0224,-2.1408,7.3414662296,0.0,0.0,0.0,132.51,37.3224,-20.0408,42.3626628814,7.0224,-2.1408,7.3414662296,30.3,-17.9,35.1923287095,134.42,31.1824,-18.1008,36.0552496927,7.0224,-2.1408,7.3414662296,24.16,-15.96,28.9556074017,133.98
2021-06-02 05:30:00,7.1054,-2.1344,7.4190546917999995,7.1054,-2.1344,7.4190546917999995,0.0,0.0,0.0,132.63,39.2654,-18.6944,43.4885298501,7.1054,-2.1344,7.4190546917999995,32.16,-16.56,36.1731834375,134.45,32.9054,-16.9744,37.0256074159,7.1054,-2.1344,7.4190546917999995,25.8,-14.84,29.7634944185,134.13
2021-06-02 06:00:00,7.367,-2.158,7.6765651824,7.367,-2.158,7.6765651824,0.0,0.0,0.0,132.63,41.847,-17.788,45.4706977404,7.367,-2.158,7.6765651824,34.48,-15.63,37.8571961455,134.55,35.247,-16.238,38.8075205727,7.367,-2.158,7.6765651824,27.88,-14.08,31.2336485221,134.06
2021-06-02 06:30:00,7.6258,-2.213,7.9404152687,7.6258,-2.213,7.9404152687,0.0,0.0,0.0,132.63,50.1858,-16.213,52.7396993795,7.6258,-2.213,7.9404152687,42.56,-14.0,44.8034998633,134.63,42.4258,-15.013,45.0037628942,7.6258,-2.213,7.9404152687,34.8,-12.8,37.0793743205,134.02
2021-06-02 07:00:00,7.8516,-2.2146,8.1579455576,7.8516,-2.2146,8.1579455576,0.0,0.0,0.0,131.82,55.1616,-15.9746,57.4281286455,7.8516,-2.2146,8.1579455576,47.31,-13.76,49.2704140433,133.89,46.7316,-15.0546,49.0966742226,7.8516,-2.2146,8.1579455576,38.88,-12.84,40.945329404,133.13
2021-06-02 07:30:00,9.0256,-2.4164,9.3434706785,9.0256,-2.4164,9.3434706785,0.0,0.0,0.0,131.43,61.1456,-13.8264,62.6893430841,9.0256,-2.4164,9.3434706785,52.12,-11.41,53.3543109786,133.34,52.2656,-13.6164,54.0101776735,9.0256,-2.4164,9.3434706785,43.24,-11.2,44.6669631831,132.7
2021-06-02 08:00:00,10.5658,-2.5836,10.8770914587,10.5658,-2.5836,10.8770914587,0.0,0.0,0.0,129.98,65.7158,-13.0336,66.9958289642,10.5658,-2.5836,10.8770914587,55.15,-10.45,56.1313192434,132.03,56.6858,-13.2636,58.2168618752,10.5658,-2.5836,10.8770914587,46.12,-10.68,47.340435148,131.15
2021-06-02 08:30:00,10.9256,-2.6782,11.2490662101,10.9256,-2.6782,11.2490662101,0.0,0.0,0.0,129.88,72.9856,-10.3682,73.7183652735,10.9256,-2.6782,11.2490662101,62.06,-7.69,62.5346280072,131.95,63.0456,-11.0382,64.0046056046,10.9256,-2.6782,11.2490662101,52.12,-8.36,52.7862103205,130.97
2021-06-02 09:00:00,12.5022,-2.8552,12.8240856157,12.5022,-2.8552,12.8240856157,0.0,0.0,0.0,129.42,75.4122,16.0848,77.1084995307,12.5022,-2.8552,12.8240856157,62.91,18.94,65.6992518983,131.89,62.8222,-23.3752,67.0300588384,12.5022,-2.8552,12.8240856157,50.32,-20.52,54.3431025982,130.42
2021-06-02 09:30:00,12.7698,-2.8786,13.0902303265,12.7698,-2.8786,13.0902303265,0.0,0.0,0.0,130.11,76.6798,21.9114,79.7489885704,12.7698,-2.8786,13.0902303265,63.91,24.79,68.5494872337,131.23,63.3298,-24.7186,67.9828857434,12.7698,-2.8786,13.0902303265,50.56,-21.84,55.0753955955,132.38
2021-06-02 10:00:00,13.2868,-3.0002,13.6213161728,13.2868,-3.0002,13.6213161728,0.0,0.0,0.0,130.17,78.3568,21.8098,81.3354503417,13.2868,-3.0002,13.6213161728,65.07,24.81,69.6393638684,131.07,64.7668,-24.7202,69.3240699201,13.2868,-3.0002,13.6213161728,51.48,-21.72,55.8744020102,132.63
2021-06-02 10:30:00,11.2136,-2.6718,11.527503641300001,11.2136,-2.6718,11.527503641300001,0.0,0.0,0.0,130.2,79.3036,21.7482,82.2316555604,11.2136,-2.6718,11.527503641300001,68.09,24.42,72.3366055327,131.07,64.8536,-24.4718,69.3170861202,11.2136,-2.6718,11.527503641300001,53.64,-21.8,57.900687388,132.63
2021-06-02 11:00:00,11.6022,-2.7754000000000003,11.9295385493,11.6022,-2.7754000000000003,11.9295385493,0.0,0.0,0.0,129.95,77.3122,23.0146,80.6650363045,11.6022,-2.7754000000000003,11.9295385493,65.71,25.79,70.589859045,133.26,63.8022,-23.0954,67.8536530041,11.6022,-2.7754000000000003,11.9295385493,52.2,-20.32,56.0155549825,132.44
2021-06-02 11:30:00,10.061,-2.465,10.3585687235,10.061,-2.465,10.3585687235,0.0,0.0,0.0,129.45,78.941,23.135,82.2612284494,10.061,-2.465,10.3585687235,68.88,25.6,73.4834294246,133.35,64.301,-22.905,68.2587549403,10.061,-2.465,10.3585687235,54.24,-20.44,57.9635333637,131.9
2021-06-02 12:00:00,8.868,-2.3508,9.1742947762,8.868,-2.3508,9.1742947762,0.0,0.0,0.0,129.45,81.788,23.1692,85.0064043037,8.868,-2.3508,9.1742947762,72.92,25.52,77.2566942083,133.41,66.108,-23.1108,70.0312554553,8.868,-2.3508,9.1742947762,57.24,-20.76,60.8883831285,131.9
2021-06-02 12:30:00,8.7294,-2.3286,9.0346445597,8.7294,-2.3286,9.0346445597,0.0,0.0,0.0,129.89,83.3694,23.0314,86.4922091423,8.7294,-2.3286,9.0346445597,74.64,25.36,78.8305727494,133.83,67.3694,-23.2486,71.2680395291,8.7294,-2.3286,9.0346445597,58.64,-20.92,62.2599068422,132.34
2021-06-02 13:00:00,9.7338,-2.5568,10.0639996363,9.7338,-2.5568,10.0639996363,0.0,0.0,0.0,129.89,83.7538,23.4832,86.983674886,9.7338,-2.5568,10.0639996363,74.02,26.04,78.4668210137,133.71,68.2538,-22.7568,71.9475723057,9.7338,-2.5568,10.0639996363,58.52,-20.2,61.9082417777,132.31
2021-06-02 13:30:00,9.5194,-2.4308,9.8248544518,9.5194,-2.4308,9.8248544518,0.0,0.0,0.0,129.76,84.0594,23.4092,87.2580848575,9.5194,-2.4308,9.8248544518,74.54,25.84,78.8918069257,133.76,68.5194,-22.7508,72.1976944022,9.5194,-2.4308,9.8248544518,59.0,-20.32,62.4011410152,132.21
2021-06-02 14:00:00,8.8942,-2.357,9.2012087597,8.8942,-2.357,9.2012087597,0.0,0.0,0.0,129.68,83.4742,23.613,86.749731035,8.8942,-2.357,9.2012087597,74.58,25.97,78.9722565209,133.76,67.6942,-22.677,71.3915334101,8.8942,-2.357,9.2012087597,58.8,-20.32,62.2120759982,132.15
2021-06-02 14:30:00,8.4194,-2.3002000000000002,8.7279560265,8.4194,-2.3002000000000002,8.7279560265,0.0,0.0,0.0,129.68,82.9194,23.1798,86.0983741101,8.4194,-2.3002000000000002,8.7279560265,74.5,25.48,78.7367792077,133.76,66.9394,-23.1402,70.8262107443,8.4194,-2.3002000000000002,8.7279560265,58.52,-20.84,62.1200128783,132.12
2021-06-02 15:00:00,8.4424,-2.3064,8.7517768893,8.4424,-2.3064,8.7517768893,0.0,0.0,0.0,129.96,85.1024,23.6336,88.3230747581,8.4424,-2.3064,8.7517768893,76.66,25.94,80.9298412207,134.19,68.9224,-22.6264,72.5413757708,8.4424,-2.3064,8.7517768893,60.48,-20.32,63.8022946296,132.45
2021-06-02 15:30:00,9.1776,-2.4202,9.4913492086,9.1776,-2.4202,9.4913492086,0.0,0.0,0.0,129.74,84.1276,22.2398,87.017594691,9.1776,-2.4202,9.4913492086,74.95,24.66,78.9025861427,134.02,68.4576,-23.9802,72.536149538,9.1776,-2.4202,9.4913492086,59.28,-21.56,63.0789346771,132.2
2021-06-02 16:00:00,11.1972,-2.6858,11.5148082694,11.1972,-2.6858,11.5148082694,0.0,0.0,0.0,130.01,82.6072,22.9042,85.7236949127,11.1972,-2.6858,11.5148082694,71.41,25.59,75.8566819733,134.14,68.1172,-23.5658,72.0784285725,11.1972,-2.6858,11.5148082694,56.92,-20.88,60.628877608,132.5
2021-06-02 16:30:00,13.2446,-2.9852,13.5768497156,13.2446,-2.9852,13.5768497156,0.0,0.0,0.0,130.06,80.6546,22.7448,83.8003008837,13.2446,-2.9852,13.5768497156,67.41,25.73,72.1535931191,134.31,67.0446,-23.9852,71.2058158313,13.2446,-2.9852,13.5768497156,53.8,-21.0,57.7532683058,132.56
2021-06-02 17:00:00,12.2484,-2.7632,12.5562166595,12.2484,-2.7632,12.5562166595,0.0,0.0,0.0,130.34,81.0384,22.5268,84.1111109949,12.2484,-2.7632,12.5562166595,68.79,25.29,73.291528842,134.68,66.8084,-24.2832,71.0847108231,12.2484,-2.7632,12.5562166595,54.56,-21.52,58.6506947955,132.84
2021-06-02 17:30:00,9.9632,-2.4312,10.2555393656,9.9632,-2.4312,10.2555393656,0.0,0.0,0.0,130.56,86.4332,22.0988,89.2135361012,9.9632,-2.4312,10.2555393656,76.47,24.53,80.3080431837,134.91,70.2032,-24.6312,74.3988259563,9.9632,-2.4312,10.2555393656,60.24,-22.2,64.2004485966,133.07
2021-06-02 18:00:00,8.7728,-2.2994,9.069137787,8.7728,-2.2994,9.069137787,0.0,0.0,0.0,130.63,88.7028,22.0506,91.4024927899,8.7728,-2.2994,9.069137787,79.93,24.35,83.5567316259,134.78,71.4928,-24.7394,75.6522198233,8.7728,-2.2994,9.069137787,62.72,-22.44,66.6134520949,133.07
2021-06-02 18:30:00,8.7644,-2.2742,9.0546503522,8.7644,-2.2742,9.0546503522,0.0,0.0,0.0,130.66,88.6744,21.7958,91.3137783305,8.7644,-2.2742,9.0546503522,79.91,24.07,83.4564137739,134.82,71.6044,-25.0342,75.8544742846,8.7644,-2.2742,9.0546503522,62.84,-22.76,66.8347454547,133.07
2021-06-02 19:00:00,11.5416,-2.2346,11.7559332986,11.5416,-2.2346,11.7559332986,0.0,0.0,0.0,130.88,87.3416,21.3354,89.909701277,11.5416,-2.2346,11.7559332986,75.8,23.57,79.3800031494,135.14,71.5416,-25.7546,76.0361752833,11.5416,-2.2346,11.7559332986,60.0,-23.52,64.4452511827,133.31
2021-06-02 19:30:00,8.0154,-2.1336,8.294509396,8.0154,-2.1336,8.294509396,0.0,0.0,0.0,131.34,89.5954,21.9164,92.2370006566,8.0154,-2.1336,8.294509396,81.58,24.05,85.0511546071,135.73,71.7754,-25.6136,76.2086907782,8.0154,-2.1336,8.294509396,63.76,-23.48,67.9459196715,133.81
2021-06-02 20:00:00,6.9772,-1.9988000000000001,7.2578592767,6.9772,-1.9988000000000001,7.2578592767,0.0,0.0,0.0,131.34,86.5372,20.5812,88.9509571465,6.9772,-1.9988000000000001,7.2578592767,79.56,22.58,82.7021765131,135.84,68.8972,-26.8388,73.9401471007,6.9772,-1.9988000000000001,7.2578592767,61.92,-24.84,66.7166545924,133.76
2021-06-02 20:30:00,7.0218,-2.0308,7.3095707042,7.0218,-2.0308,7.3095707042,0.0,0.0,0.0,131.55,83.2718,19.7692,85.5862953041,7.0218,-2.0308,7.3095707042,76.25,21.8,79.3051227854,135.75,66.2218,-27.5908,71.739661554,7.0218,-2.0308,7.3095707042,59.2,-25.56,64.4821959924,134.02
2021-06-02 21:00:00,7.0562,-2.0658,7.3523797562,7.0562,-2.0658,7.3523797562,0.0,0.0,0.0,131.84,81.8162,19.5442,84.1181688821,7.0562,-2.0658,7.3523797562,74.76,21.61,77.8206251581,133.36,64.8962,-27.785800000000002,70.5943868596,7.0562,-2.0658,7.3523797562,57.84,-25.72,63.3007424917,134.35
2021-06-02 21:30:00,6.873,-2.0182,7.1631878546,6.873,-2.0182,7.1631878546,0.0,0.0,0.0,131.78,81.133,19.2318,83.3812078363,6.873,-2.0182,7.1631878546,74.26,21.25,77.2405987807,132.96,64.393,-28.0582,70.2404515663,6.873,-2.0182,7.1631878546,57.52,-26.04,63.1397814377,134.31
2021-06-02 22:00:00,6.9828,-2.0718,7.2836701655,6.9828,-2.0718,7.2836701655,0.0,0.0,0.0,131.89,79.9228,18.6382,82.0672678909,6.9828,-2.0718,7.2836701655,72.94,20.71,75.8231343325,133.12,63.4228,-28.4718,69.5204642899,6.9828,-2.0718,7.2836701655,56.44,-26.4,62.3091774942,134.44
2021-06-02 22:30:00,6.8986,-2.055,7.1981738629,6.8986,-2.055,7.1981738629,0.0,0.0,0.0,131.77,76.0486,16.185,77.7518088983,6.8986,-2.055,7.1981738629,69.15,18.24,71.5151739144,133.0,60.2986,-29.535,67.1434091104,6.8986,-2.055,7.1981738629,53.4,-27.48,60.0558939655,134.33
2021-06-02 23:00:00,7.054,-2.083,7.3551210051,7.054,-2.083,7.3551210051,0.0,0.0,0.0,130.45,70.654,15.507,72.335708782,7.054,-2.083,7.3551210051,63.6,17.59,65.9876359631,134.0,55.814,-30.443,63.576558927,7.054,-2.083,7.3551210051,48.76,-28.36,56.4076874194,133.02
2021-06-02 23:30:00,6.9308,-2.0434,7.2257506323,6.9308,-2.0434,7.2257506323,0.0,0.0,0.0,130.93,66.0608,13.4466,67.4154310837,6.9308,-2.0434,7.2257506323,59.13,15.49,61.1252566457,134.83,52.0908,-32.6034,61.4526902275,6.9308,-2.0434,7.2257506323,45.16,-30.56,54.5283339192,133.56
2021-06-03 00:00:00,6.9548000000000005,-2.0368,7.246916398,6.9548000000000005,-2.0368,7.246916398,0.0,0.0,0.0,131.78,62.0448,8.1132,62.5730071299,6.9548000000000005,-2.0368,7.246916398,55.09,10.15,56.0172348479,135.54,49.4348,-29.9168,57.7824746206,6.9548000000000005,-2.0368,7.246916398,42.48,-27.88,50.811856884,134.49
2021-06-03 00:30:00,6.9928,-2.0536,7.2881084514,6.9928,-2.0536,7.2881084514,0.0,0.0,0.0,132.25,54.2428,-17.7136,57.0618346778,6.9928,-2.0536,7.2881084514,47.25,-15.66,49.7774858746,135.15,45.6328,-16.3336,48.4679164479,6.9928,-2.0536,7.2881084514,38.64,-14.28,41.1942714464,134.76
2021-06-03 01:00:00,7.0154,-2.0648,7.3129498973,7.0154,-2.0648,7.3129498973,0.0,0.0,0.0,132.09,51.995400000000004,-17.2148,54.771077771,7.0154,-2.0648,7.3129498973,44.98,-15.15,47.4628581103,135.3,43.7354,-15.8648,46.5239410648,7.0154,-2.0648,7.3129498973,36.72,-13.8,39.2275209515,133.39
2021-06-03 01:30:00,6.9912,-2.0562,7.2873064901,6.9912,-2.0562,7.2873064901,0.0,0.0,0.0,132.13,51.7712,-17.6562,54.699164051,6.9912,-2.0562,7.2873064901,44.78,-15.6,47.4194938817,135.38,43.5912,-16.1762,46.4958295321,6.9912,-2.0562,7.2873064901,36.6,-14.12,39.2292543901,133.43
2021-06-03 02:00:00,7.0308,-2.0634,7.3273302232,7.0308,-2.0634,7.3273302232,0.0,0.0,0.0,132.29,52.2808,-18.8334,55.5695870436,7.0308,-2.0634,7.3273302232,45.25,-16.77,48.257594221,135.5,44.0308,-17.1834,47.2650037999,7.0308,-2.0634,7.3273302232,37.0,-15.12,39.9701688763,133.59
2021-06-03 02:30:00,6.8526,-2.022,7.1446910892,6.8526,-2.022,7.1446910892,0.0,0.0,0.0,132.36,52.7026,-18.482,55.8493363502,6.8526,-2.022,7.1446910892,45.85,-16.46,48.7150295084,135.5,44.3726,-16.902,47.4826835253,6.8526,-2.022,7.1446910892,37.52,-14.88,40.3629136708,133.69
2021-06-03 03:00:00,6.8638,-2.0348,7.1590614944,6.8638,-2.0348,7.1590614944,0.0,0.0,0.0,131.97,51.4938,-18.3648,54.6706257279,6.8638,-2.0348,7.1590614944,44.63,-16.33,47.523739331,135.15,43.3438,-16.7548,46.4694342711,6.8638,-2.0348,7.1590614944,36.48,-14.72,39.3378799632,133.29
2021-06-03 03:30:00,7.012,-2.0742,7.3123491191,7.012,-2.0742,7.3123491191,0.0,0.0,0.0,132.26,50.162,-18.7842,53.5637229255,7.012,-2.0742,7.3123491191,43.15,-16.71,46.2725253255,135.43,42.252,-17.1142,45.5864820494,7.012,-2.0742,7.3123491191,35.24,-15.04,38.3152606673,133.59
2021-06-03 04:00:00,7.0008,-2.069,7.3001343577,7.0008,-2.069,7.3001343577,0.0,0.0,0.0,132.21,49.1208,-19.439,52.8273386954,7.0008,-2.069,7.3001343577,42.12,-17.37,45.5610721999,135.37,41.3208,-17.669,44.9399830178,7.0008,-2.069,7.3001343577,34.32,-15.6,37.6991034376,133.59
2021-06-03 04:30:00,6.927,-2.0562,7.2257378474,6.927,-2.0562,7.2257378474,0.0,0.0,0.0,132.5,48.967,-19.8562,52.8397177078,6.927,-2.0562,7.2257378474,42.04,-17.8,45.6530568527,135.54,41.207,-18.0162,44.9733288899,6.927,-2.0562,7.2257378474,34.28,-15.96,37.8132251997,133.87
2021-06-03 05:00:00,7.017,-2.0664,7.314936634,7.017,-2.0664,7.314936634,0.0,0.0,0.0,132.37,48.747,-20.4664,52.869117053,7.017,-2.0664,7.314936634,41.73,-18.4,45.6065006331,135.38,41.017,-18.5464,45.0151445845,7.017,-2.0664,7.314936634,34.0,-16.48,37.783467284,133.75
2021-06-03 05:30:00,7.0098,-2.0458,7.3022321026,7.0098,-2.0458,7.3022321026,0.0,0.0,0.0,132.61,50.7898,-19.5658,54.4281573607,7.0098,-2.0458,7.3022321026,43.78,-17.52,47.1554747617,135.51,42.769800000000004,-17.8058,46.3282020553,7.0098,-2.0458,7.3022321026,35.76,-15.76,39.0788331453,134.01
2021-06-03 06:00:00,7.0608,-2.051,7.3526524221,7.0608,-2.051,7.3526524221,0.0,0.0,0.0,132.36,50.0908,-19.301,53.6806934162,7.0608,-2.051,7.3526524221,43.03,-17.25,46.3588546019,135.32,42.1808,-17.571,45.6942001751,7.0608,-2.051,7.3526524221,35.12,-15.52,38.3964164995,133.67
2021-06-03 06:30:00,7.2028,-2.0562,7.4905464607,7.2028,-2.0562,7.4905464607,0.0,0.0,0.0,132.4,51.8728,-16.4762,54.4265794101,7.2028,-2.0562,7.4905464607,44.67,-14.42,46.9398050699,135.38,43.6828,-15.2562,46.2702783035,7.2028,-2.0562,7.4905464607,36.48,-13.2,38.7947212904,133.73
2021-06-03 07:00:00,7.5116,-2.1512000000000002,7.8135648714,7.5116,-2.1512000000000002,7.8135648714,0.0,0.0,0.0,131.53,57.8516,-15.3912,59.8639846652,7.5116,-2.1512000000000002,7.8135648714,50.34,-13.24,52.052023976,134.65,48.9116,-14.7912,51.0991605802,7.5116,-2.1512000000000002,7.8135648714,41.4,-12.64,43.286598388,132.78
2021-06-03 07:30:00,8.0372,-2.2006,8.3330201128,8.0372,-2.2006,8.3330201128,0.0,0.0,0.0,130.37,61.5972,-14.1006,63.1905211895,8.0372,-2.2006,8.3330201128,53.56,-11.9,54.8660514344,133.47,52.1572,-13.9606,53.9932575809,8.0372,-2.2006,8.3330201128,44.12,-11.76,45.6603985966,131.53
2021-06-03 08:00:00,8.4482,-2.2732,8.7486868432,8.4482,-2.2732,8.7486868432,0.0,0.0,0.0,129.76,68.4382,2.6168,68.488209653,8.4482,-2.2732,8.7486868432,59.99,4.89,60.1889707505,132.94,56.3282,-20.6732,60.0020609103,8.4482,-2.2732,8.7486868432,47.88,-18.4,51.2938046941,130.89
2021-06-03 08:30:00,8.4926,-2.2378,8.7824827697,8.4926,-2.2378,8.7824827697,0.0,0.0,0.0,130.46,72.8026,20.1422,75.5375852646,8.4926,-2.2378,8.7824827697,64.31,22.38,68.0928814194,132.19,58.5726,-26.0778,64.1155295042,8.4926,-2.2378,8.7824827697,50.08,-23.84,55.4648717658,133.03
2021-06-03 09:00:00,8.8968,-2.284,9.1852983751,8.8968,-2.284,9.1852983751,0.0,0.0,0.0,130.46,74.7768,20.686,77.5853105571,8.8968,-2.284,9.1852983751,65.88,22.97,69.7695872139,132.19,60.5368,-25.644,65.7443449297,8.8968,-2.284,9.1852983751,51.64,-23.36,56.6778545818,133.03
2021-06-03 09:30:00,9.8702,-2.396,10.1568530579,9.8702,-2.396,10.1568530579,0.0,0.0,0.0,130.54,74.5202,21.094,77.4481571378,9.8702,-2.396,10.1568530579,64.65,23.49,68.7851917203,132.19,60.6702,-25.196,65.6940757149,9.8702,-2.396,10.1568530579,50.8,-22.8,55.6819539887,133.12
2021-06-03 10:00:00,9.9952,-2.4412000000000003,10.2889980309,9.9952,-2.4412000000000003,10.2889980309,0.0,0.0,0.0,130.39,76.7252,23.4188,80.2196765668,9.9952,-2.4412000000000003,10.2889980309,66.73,25.86,71.5655818114,132.04,62.5952,-23.5612,66.8826525228,9.9952,-2.4412000000000003,10.2889980309,52.6,-21.12,56.6816936938,132.98
2021-06-03 10:30:00,12.0146,-2.7396000000000003,12.322987516,12.0146,-2.7396000000000003,12.322987516,0.0,0.0,0.0,130.93,73.5346,24.0304,77.3614731072,12.0146,-2.7396000000000003,12.322987516,61.52,26.77,67.092050945,132.97,61.0946,-23.0196,65.287457703,12.0146,-2.7396000000000003,12.322987516,49.08,-20.28,53.1048472364,133.49
2021-06-03 11:00:00,14.2138,-3.0488,14.5371005321,14.2138,-3.0488,14.5371005321,0.0,0.0,0.0,131.17,72.5238,23.9112,76.3639119734,14.2138,-3.0488,14.5371005321,58.31,26.96,64.240934769,133.2,61.3738,-22.7288,65.4472434552,14.2138,-3.0488,14.5371005321,47.16,-19.68,51.1015459649,133.77
2021-06-03 11:30:00,13.3176,-2.8908,13.627736217,13.3176,-2.8908,13.627736217,0.0,0.0,0.0,130.58,74.9876,23.4492,78.5684741764,13.3176,-2.8908,13.627736217,61.67,26.34,67.0595593484,132.66,62.7976,-22.9308,66.853273326,13.3176,-2.8908,13.627736217,49.48,-20.04,53.3841924169,133.19
2021-06-03 12:00:00,13.4716,-2.9622,13.7934272536,13.4716,-2.9622,13.7934272536,0.0,0.0,0.0,130.48,75.4916,23.7478,79.1387368828,13.4716,-2.9622,13.7934272536,62.02,26.71,67.5270649444,132.5,63.1516,-22.6422,67.0879557253,13.4716,-2.9622,13.7934272536,49.68,-19.68,53.4359878733,133.09
2021-06-03 12:30:00,15.1386,-3.201,15.4733193259,15.1386,-3.201,15.4733193259,0.0,0.0,0.0,130.3,73.6886,23.909,77.4703172251,15.1386,-3.201,15.4733193259,58.55,27.11,64.5217374224,132.26,62.4586,-22.681,66.449262411,15.1386,-3.201,15.4733193259,47.32,-19.48,51.1727740112,132.91
2021-06-03 13:00:00,16.5474,-3.439,16.9009812662,16.5474,-3.439,16.9009812662,0.0,0.0,0.0,130.58,69.6074,23.911,73.5997694002,16.5474,-3.439,16.9009812662,53.06,27.35,59.694104399,132.48,59.6274,-22.959,63.8947768739,16.5474,-3.439,16.9009812662,43.08,-19.52,47.2960548038,133.18
2021-06-03 13:30:00,17.0928,-3.5144,17.4503529821,17.0928,-3.5144,17.4503529821,0.0,0.0,0.0,131.03,66.6328,25.1956,71.2372676006,17.0928,-3.5144,17.4503529821,49.54,28.71,57.2579749904,132.99,57.4128,-22.1944,61.5533995422,17.0928,-3.5144,17.4503529821,40.32,-18.68,44.4369755947,133.66
2021-06-03 14:00:00,14.9838,-3.1726,15.3159933795,14.9838,-3.1726,15.3159933795,0.0,0.0,0.0,131.5,67.9838,24.3174,72.2020290934,14.9838,-3.1726,15.3159933795,53.0,27.49,59.7051094966,133.63,57.5838,-22.8126,61.937942662,14.9838,-3.1726,15.3159933795,42.6,-19.64,46.9093764614,134.14
2021-06-03 14:30:00,14.6728,-3.1898,15.0155214322,14.6728,-3.1898,15.0155214322,0.0,0.0,0.0,131.42,69.8128,24.1602,73.8751805946,14.6728,-3.1898,15.0155214322,55.14,27.35,61.5503216888,133.4,59.1528,-22.9498,63.4487751488,14.6728,-3.1898,15.0155214322,44.48,-19.76,48.6716344496,134.08
2021-06-03 15:00:00,17.1674,-3.6294,17.5468563315,17.1674,-3.6294,17.5468563315,0.0,0.0,0.0,131.45,67.6974,24.5106,71.9979685763,17.1674,-3.6294,17.5468563315,50.53,28.14,57.8371895929,133.52,58.6474,-22.9494,62.97771421,17.1674,-3.6294,17.5468563315,41.48,-19.32,45.7586363433,134.08
2021-06-03 15:30:00,16.3096,-3.4362,16.6676489824,16.3096,-3.4362,16.6676489824,0.0,0.0,0.0,131.73,66.2096,25.1638,70.8302757484,16.3096,-3.4362,16.6676489824,49.9,28.6,57.514954577,133.85,56.8696,-22.5962,61.194277989,16.3096,-3.4362,16.6676489824,40.56,-19.16,44.8577663287,134.35
2021-06-03 16:00:00,15.3436,-3.2028,15.6743098349,15.3436,-3.2028,15.6743098349,0.0,0.0,0.0,132.11,67.3336,24.6172,71.6925395338,15.3436,-3.2028,15.6743098349,51.99,27.82,58.9653499947,134.28,57.2636,-23.3628,61.8461018076,15.3436,-3.2028,15.6743098349,41.92,-20.16,46.5157177737,134.74
2021-06-03 16:30:00,14.032,-2.9772,14.3443627896,14.032,-2.9772,14.3443627896,0.0,0.0,0.0,132.37,69.752,23.4628,73.5924214022,14.032,-2.9772,14.3443627896,55.72,26.44,61.6748895419,134.49,58.312,-24.4572,63.2332505557,14.032,-2.9772,14.3443627896,44.28,-21.48,49.2149245656,135.02
2021-06-03 17:00:00,12.8672,-2.6996,13.147344827,12.8672,-2.6996,13.147344827,0.0,0.0,0.0,132.55,68.4872,-2.6396,68.5380482068,12.8672,-2.6996,13.147344827,55.62,0.06,55.6200323625,134.56,59.5472,-10.0596,60.3909312728,12.8672,-2.6996,13.147344827,46.68,-7.36,47.2566609062,135.2
