Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-03 17:30:00,11.667,-2.6148,11.9564237145,11.667,-2.6148,11.9564237145,0.0,0.0,0.0,131.69,73.737,-6.3448,74.009470043,11.667,-2.6148,11.9564237145,62.07,-3.73,62.181973272,135.01,64.307,-6.7748,64.6628808826,11.667,-2.6148,11.9564237145,52.64,-4.16,52.8041210513,133.06
2021-06-03 18:00:00,11.2318,-2.556,11.5189612049,11.2318,-2.556,11.5189612049,0.0,0.0,0.0,131.3,76.9418,-6.286,77.1981501284,11.2318,-2.556,11.5189612049,65.71,-3.73,65.8157807824,134.79,66.7518,-7.236,67.1428514381,11.2318,-2.556,11.5189612049,55.52,-4.68,55.7168986933,132.37
2021-06-03 18:30:00,11.2336,-2.5942,11.5292516062,11.2336,-2.5942,11.5292516062,0.0,0.0,0.0,131.24,76.6336,-6.3342,76.894933114,11.2336,-2.5942,11.5292516062,65.4,-3.74,65.50685155,134.84,66.2736,-7.3942,66.6848127432,11.2336,-2.5942,11.5292516062,55.04,-4.8,55.2489058715,132.19
2021-06-03 19:00:00,9.8656,-2.4322,10.1609871666,9.8656,-2.4322,10.1609871666,0.0,0.0,0.0,131.24,77.4656,-6.9022,77.7724858044,9.8656,-2.4322,10.1609871666,67.6,-4.47,67.7476265267,134.84,66.5456,-7.7922,67.0002631353,9.8656,-2.4322,10.1609871666,56.68,-5.36,56.9328727538,132.19
2021-06-03 19:30:00,8.3514,-2.237,8.64581118,8.3514,-2.237,8.64581118,0.0,0.0,0.0,131.07,77.0314,-6.827,77.3333337893,8.3514,-2.237,8.64581118,68.68,-4.59,68.8332078288,134.7,65.3114,-7.797,65.7751638459,8.3514,-2.237,8.64581118,56.96,-5.5600000000000005,57.230719024,132.02
2021-06-03 20:00:00,8.0512,-2.1844,8.3422673657,8.0512,-2.1844,8.3422673657,0.0,0.0,0.0,131.68,74.9312,-7.3144,75.2873507357,8.0512,-2.1844,8.3422673657,66.88,-5.13,67.0764586125,135.33,63.3712,-8.2244,63.9026583547,8.0512,-2.1844,8.3422673657,55.32,-6.04,55.6487556015,132.63
2021-06-03 20:30:00,7.609,-2.1310000000000002,7.9017746108,7.609,-2.1310000000000002,7.9017746108,0.0,0.0,0.0,131.82,73.349,-8.291,73.8160990706,7.609,-2.1310000000000002,7.9017746108,65.74,-6.16,66.02797286,135.6,61.809,-8.891,62.4451948672,7.609,-2.1310000000000002,7.9017746108,54.2,-6.76,54.6199377517,132.81
2021-06-03 21:00:00,7.2792,-2.0864,7.5723059632,7.2792,-2.0864,7.5723059632,0.0,0.0,0.0,130.46,72.1792,-9.3064,72.7766857833,7.2792,-2.0864,7.5723059632,64.9,-7.22,65.3003705962,134.26,60.7192,-9.6464,61.4806821823,7.2792,-2.0864,7.5723059632,53.44,-7.5600000000000005,53.9720964944,131.45
2021-06-03 21:30:00,7.0004,-2.0704,7.3001476917,7.0004,-2.0704,7.3001476917,0.0,0.0,0.0,130.74,69.3704,-10.9104,70.22313880990001,7.0004,-2.0704,7.3001476917,62.37,-8.84,62.9933528239,134.48,58.2404,-10.9904,59.2683143368,7.0004,-2.0704,7.3001476917,51.24,-8.92,52.0106143013,131.78
2021-06-03 22:00:00,6.9558,-2.0556,7.2531817156,6.9558,-2.0556,7.2531817156,0.0,0.0,0.0,131.12,69.7458,-11.0356,70.6134624912,6.9558,-2.0556,7.2531817156,62.79,-8.98,63.4288932585,134.69,58.5158,-11.0556,59.5510297224,6.9558,-2.0556,7.2531817156,51.56,-9.0,52.3395987757,132.2
2021-06-03 22:30:00,7.074,-2.1058,7.380777035,7.074,-2.1058,7.380777035,0.0,0.0,0.0,130.56,69.544,-11.4458,70.4796018266,7.074,-2.1058,7.380777035,62.47,-9.34,63.1643609957,133.94,58.394,-11.4258,59.5013289065,7.074,-2.1058,7.380777035,51.32,-9.32,52.1594171747,131.64
2021-06-03 23:00:00,7.0746,-2.0972,7.3789032383,7.0746,-2.0972,7.3789032383,0.0,0.0,0.0,130.56,67.3746,-11.6672,68.3773374811,7.0746,-2.0972,7.3789032383,60.3,-9.57,61.0546877807,133.94,56.6746,-11.5372,57.8369887615,7.0746,-2.0972,7.3789032383,49.6,-9.44,50.4903317478,131.64
2021-06-03 23:30:00,7.0604,-2.0902,7.3632998173,7.0604,-2.0902,7.3632998173,0.0,0.0,0.0,130.27,64.4204,-11.3502,65.4126514995,7.0604,-2.0902,7.3632998173,57.36,-9.26,58.1026436576,133.95,54.2604,-11.2102,55.4063136493,7.0604,-2.0902,7.3632998173,47.2,-9.12,48.0730111393,131.38
2021-06-04 00:00:00,7.0316,-2.067,7.329112331,7.0316,-2.067,7.329112331,0.0,0.0,0.0,130.27,61.0116,-12.197,62.218824672,7.0316,-2.067,7.329112331,53.98,-10.13,54.9222841841,133.95,51.3916,-11.867,52.7439308315,7.0316,-2.067,7.329112331,44.36,-9.8,45.4296114885,131.38
2021-06-04 00:30:00,7.0602,-2.0984,7.365440014,7.0602,-2.0984,7.365440014,0.0,0.0,0.0,131.05,58.7002,-12.4784,60.0118650485,7.0602,-2.0984,7.365440014,51.64,-10.38,52.672896256,134.68,49.5002,-12.0584,50.9477655114,7.0602,-2.0984,7.365440014,42.44,-9.96,43.5930636684,132.17
2021-06-04 01:00:00,7.0426,-2.0826000000000002,7.3440749942,7.0426,-2.0826000000000002,7.3440749942,0.0,0.0,0.0,131.42,56.7126,-13.0026,58.1840751883,7.0426,-2.0826000000000002,7.3440749942,49.67,-10.92,50.856221841600004,135.06,47.8426,-12.6426,49.4848432302,7.0426,-2.0826000000000002,7.3440749942,40.8,-10.56,42.1444373554,132.52
2021-06-04 01:30:00,7.0184,-0.535,7.0387615075,7.0184,-0.535,7.0387615075,0.0,0.0,0.0,132.02,56.2184,-11.915,57.4671708331,7.0184,-0.535,7.0387615075,49.2,-11.38,50.4989544446,134.6,47.4184,-11.495,48.7917993474,7.0184,-0.535,7.0387615075,40.4,-10.96,41.8602627799,133.15
2021-06-04 02:00:00,7.0444,-0.5278,7.064144973,7.0444,-0.5278,7.064144973,0.0,0.0,0.0,132.09,56.0444,-12.9078,57.5116168456,7.0444,-0.5278,7.064144973,49.0,-12.38,50.5397309055,133.68,47.2444,-12.2878,48.8162202572,7.0444,-0.5278,7.064144973,40.2,-11.76,41.884813477,133.25
2021-06-04 02:30:00,7.047,-0.5344,7.0672337134,7.047,-0.5344,7.0672337134,0.0,0.0,0.0,131.32,55.167,-12.2844,56.5181773623,7.047,-0.5344,7.0672337134,48.12,-11.75,49.533795534,132.81,46.527,-11.7344,47.9839334815,7.047,-0.5344,7.0672337134,39.48,-11.2,41.037914177,132.48
2021-06-04 03:00:00,7.063,-0.5448000000000001,7.0839802399,7.063,-0.5448000000000001,7.0839802399,0.0,0.0,0.0,130.63,53.053,-12.8948,54.5975885552,7.063,-0.5448000000000001,7.0839802399,45.99,-12.35,47.6193511086,132.1,44.783,-12.1848,46.4110594583,7.063,-0.5448000000000001,7.0839802399,37.72,-11.64,39.4751567445,131.77
2021-06-04 03:30:00,7.0028,-0.5458000000000001,7.0240376907,7.0028,-0.5458000000000001,7.0240376907,0.0,0.0,0.0,131.01,51.1228,-13.7258,52.9333379401,7.0028,-0.5458000000000001,7.0240376907,44.12,-13.18,46.0465720765,132.4,43.0428,-12.9458,44.9474845734,7.0028,-0.5458000000000001,7.0240376907,36.04,-12.4,38.1135356534,132.2
2021-06-04 04:00:00,7.0554,-0.5296000000000001,7.0752487815,7.0554,-0.5296000000000001,7.0752487815,0.0,0.0,0.0,131.39,50.0154,-13.2096,51.7303950238,7.0554,-0.5296000000000001,7.0752487815,42.96,-12.68,44.7922314693,132.7,42.1754,-12.4496,43.9745029002,7.0554,-0.5296000000000001,7.0752487815,35.12,-11.92,37.0877446065,132.6
2021-06-04 04:30:00,6.9702,-0.5386000000000001,6.9909783292,6.9702,-0.5386000000000001,6.9909783292,0.0,0.0,0.0,131.76,49.6302,-13.9386,51.5503765457,6.9702,-0.5386000000000001,6.9909783292,42.66,-13.4,44.7150489209,133.07,41.8102,-13.0986,43.8139948647,6.9702,-0.5386000000000001,6.9909783292,34.84,-12.56,37.0348376532,132.98
2021-06-04 05:00:00,7.036,-0.5446,7.0570450728,7.036,-0.5446,7.0570450728,0.0,0.0,0.0,131.76,47.896,-13.9846,49.8958500595,7.036,-0.5446,7.0570450728,40.86,-13.44,43.0136396972,133.07,40.596,-12.9046,42.597698496,7.036,-0.5446,7.0570450728,33.56,-12.36,35.7637134537,132.98
2021-06-04 05:30:00,7.0362,-0.5424,7.0570750457,7.0362,-0.5424,7.0570750457,0.0,0.0,0.0,131.84,49.6762,-14.5724,51.7694860724,7.0362,-0.5424,7.0570750457,42.64,-14.03,44.8888683306,133.17,42.1962,-13.3424,44.2553830873,7.0362,-0.5424,7.0570750457,35.16,-12.8,37.4174504743,133.08
2021-06-04 06:00:00,7.2804,-0.532,7.2998115154,7.2804,-0.532,7.2998115154,0.0,0.0,0.0,131.8,51.0904,-14.152,53.0142252246,7.2804,-0.532,7.2998115154,43.81,-13.62,45.8783227679,133.02,43.6004,-12.932,45.4778133177,7.2804,-0.532,7.2998115154,36.32,-12.4,38.3784105976,133.03
2021-06-04 06:30:00,7.3446,-0.5566,7.3656603723,7.3446,-0.5566,7.3656603723,0.0,0.0,0.0,131.17,53.5046,-13.8266,55.2622573618,7.3446,-0.5566,7.3656603723,46.16,-13.27,48.0295586072,132.48,45.5846,-12.7166,47.3251272869,7.3446,-0.5566,7.3656603723,38.24,-12.16,40.1268388987,132.4
2021-06-04 07:00:00,7.7738,-0.6316,7.7994156832,7.7738,-0.6316,7.7994156832,0.0,0.0,0.0,131.17,56.5438,-12.6416,57.9397218582,7.7738,-0.6316,7.7994156832,48.77,-12.01,50.2270146435,132.4,48.3338,-11.8716,49.7703838543,7.7738,-0.6316,7.7994156832,40.56,-11.24,42.0886112862,132.4
2021-06-04 07:30:00,8.604800000000001,-0.7712,8.639290044900001,8.604800000000001,-0.7712,8.639290044900001,0.0,0.0,0.0,131.37,58.9248,-10.0912,59.7826427358,8.604800000000001,-0.7712,8.639290044900001,50.32,-9.32,51.1758224164,132.51,50.644800000000004,-9.7312,51.5712324894,8.604800000000001,-0.7712,8.639290044900001,42.04,-8.96,42.9842203605,132.56
2021-06-04 08:00:00,10.0252,-0.9550000000000001,10.0705838977,10.0252,-0.9550000000000001,10.0705838977,0.0,0.0,0.0,130.5,64.0052,-17.845,66.4462914845,10.0252,-0.9550000000000001,10.0705838977,53.98,-16.89,56.5606974851,131.7,55.4252,-16.315,57.7765698189,10.0252,-0.9550000000000001,10.0705838977,45.4,-15.36,47.9279626106,131.64
2021-06-04 08:30:00,11.8148,-1.1554,11.8711603561,11.8148,-1.1554,11.8711603561,0.0,0.0,0.0,129.83,64.7648,-20.0954,67.810798699,11.8148,-1.1554,11.8711603561,52.95,-18.94,56.235452341,132.15,56.5348,-18.2754,59.4152661881,11.8148,-1.1554,11.8711603561,44.72,-17.12,47.8849955623,131.34
2021-06-04 09:00:00,12.5148,-1.3212000000000002,12.5843469628,12.5148,-1.3212000000000002,12.5843469628,0.0,0.0,0.0,129.83,66.4948,-17.8912,68.8596650041,12.5148,-1.3212000000000002,12.5843469628,53.98,-16.57,56.4659658555,132.15,58.394800000000004,-16.2412,60.6112963438,12.5148,-1.3212000000000002,12.5843469628,45.88,-14.92,48.2450080319,131.34
2021-06-04 09:30:00,13.7682,-1.6238000000000001,13.8636235408,13.7682,-1.6238000000000001,13.8636235408,0.0,0.0,0.0,129.65,65.9082,-17.9238,68.301928477,13.7682,-1.6238000000000001,13.8636235408,52.14,-16.3,54.6284687686,132.56,58.5682,-16.3438,60.805870191,13.7682,-1.6238000000000001,13.8636235408,44.8,-14.72,47.1563187707,131.16
2021-06-04 10:00:00,14.4984,-1.7498,14.603609232,14.4984,-1.7498,14.603609232,0.0,0.0,0.0,130.09,65.33840000000001,-17.2098,67.5668833868,14.4984,-1.7498,14.603609232,50.84,-15.46,53.1386601261,132.89,58.6584,-15.7498,60.7360197132,14.4984,-1.7498,14.603609232,44.16,-14.0,46.3260790484,131.62
2021-06-04 10:30:00,15.7828,-1.8894000000000002,15.8954901843,15.7828,-1.8894000000000002,15.8954901843,0.0,0.0,0.0,130.14,63.4828,-17.3894,65.8214032682,15.7828,-1.8894000000000002,15.8954901843,47.7,-15.5,50.1551592561,132.89,57.5428,-15.8494,59.6856541574,15.7828,-1.8894000000000002,15.8954901843,41.76,-13.96,44.0315704921,131.66
2021-06-04 11:00:00,16.0118,-1.9004,16.1241824413,16.0118,-1.9004,16.1241824413,0.0,0.0,0.0,130.2,63.2218,-17.5304,65.6072474609,16.0118,-1.9004,16.1241824413,47.21,-15.63,49.7300814397,132.89,57.4518,-15.9804,59.632897861800004,16.0118,-1.9004,16.1241824413,41.44,-14.08,43.7666539731,131.73
2021-06-04 11:30:00,17.072,-2.1084,17.2017015019,17.072,-2.1084,17.2017015019,0.0,0.0,0.0,129.94,66.482,7.5916,66.9140397417,17.072,-2.1084,17.2017015019,49.41,9.7,50.353133964,132.57,58.472,-24.2284,63.2928917854,17.072,-2.1084,17.2017015019,41.4,-22.12,46.9388367985,131.48
2021-06-04 12:00:00,17.3144,-2.1738,17.4503253207,17.3144,-2.1738,17.4503253207,0.0,0.0,0.0,130.24,66.5444,16.1862,68.4846715828,17.3144,-2.1738,17.4503253207,49.23,18.36,52.5421973275,132.08,57.6744,-28.9338,64.5251981616,17.3144,-2.1738,17.4503253207,40.36,-26.76,48.4254808959,132.81
2021-06-04 12:30:00,18.126,-2.2984,18.2711389508,18.126,-2.2984,18.2711389508,0.0,0.0,0.0,131.32,66.596,15.9616,68.4821136543,18.126,-2.2984,18.2711389508,48.47,18.26,51.7954486417,132.61,58.006,-29.0984,64.8953998259,18.126,-2.2984,18.2711389508,39.88,-26.8,48.0484588723,134.34
2021-06-04 13:00:00,17.9324,-2.2164,18.068851616,17.9324,-2.2164,18.068851616,0.0,0.0,0.0,131.43,64.6424,1.3736000000000002,64.6569923111,17.9324,-2.2164,18.068851616,46.71,3.59,46.8477555492,132.72,57.8924,-21.7764,61.85257937,17.9324,-2.2164,18.068851616,39.96,-19.56,44.4903944689,134.45
2021-06-04 13:30:00,18.2762,-2.2644,18.4159440106,18.2762,-2.2644,18.4159440106,0.0,0.0,0.0,130.99,64.1662,-4.1144,64.2979743833,18.2762,-2.2644,18.4159440106,45.89,-1.85,45.9272751206,133.03,58.3162,-18.2244,61.0975280826,18.2762,-2.2644,18.4159440106,40.04,-15.96,43.1036332575,133.35
2021-06-04 14:00:00,18.278,-2.2884,18.4206964733,18.278,-2.2884,18.4206964733,0.0,0.0,0.0,130.74,64.128,-3.7184,64.235713451,18.278,-2.2884,18.4206964733,45.85,-1.43,45.872294470599996,133.26,58.198,-17.9684,60.9087071161,18.278,-2.2884,18.4206964733,39.92,-15.68,42.8890289002,132.8
2021-06-04 14:30:00,18.316,-2.3776,18.4696734611,18.316,-2.3776,18.4696734611,0.0,0.0,0.0,131.04,63.306,-4.1476,63.4417230359,18.316,-2.3776,18.4696734611,44.99,-1.77,45.024804275,133.7,57.436,-18.3776,60.3044797487,18.316,-2.3776,18.4696734611,39.12,-16.0,42.2655225923,133.08
2021-06-04 15:00:00,18.046,-2.3556,18.1990924873,18.046,-2.3556,18.1990924873,0.0,0.0,0.0,131.08,67.216,-6.0356,67.4864365881,18.046,-2.3556,18.1990924873,49.17,-3.68,49.3075176824,133.7,49.166,-15.3556,51.5081547656,18.046,-2.3556,18.1990924873,31.12,-13.0,33.7261678819,133.14
2021-06-04 15:30:00,17.8062,-2.3424,17.959610135,17.8062,-2.3424,17.959610135,0.0,0.0,0.0,131.08,73.4662,-8.4424,73.9496900616,17.8062,-2.3424,17.959610135,55.66,-6.1,55.9932638806,133.62,38.6462,-12.0224,40.4730388802,17.8062,-2.3424,17.959610135,20.84,-9.68,22.9784246631,133.18
2021-06-04 16:00:00,17.261,-2.2678000000000003,17.4093376623,17.261,-2.2678000000000003,17.4093376623,0.0,0.0,0.0,131.56,64.881,-6.2278,65.1792118228,17.261,-2.2678000000000003,17.4093376623,47.62,-3.96,47.7843698295,133.95,57.021,-19.9478,60.4095122132,17.261,-2.2678000000000003,17.4093376623,39.76,-17.68,43.5136760111,133.76
2021-06-04 16:30:00,16.5746,-2.1762,16.7168541179,16.5746,-2.1762,16.7168541179,0.0,0.0,0.0,131.49,65.3146,-6.5662,65.6438264851,16.5746,-2.1762,16.7168541179,48.74,-4.39,48.9373037672,134.04,57.0946,-20.4162,60.6350935647,16.5746,-2.1762,16.7168541179,40.52,-18.24,44.436111441,133.6
2021-06-04 17:00:00,15.7692,-1.8178,15.8736279873,15.7692,-1.8178,15.8736279873,0.0,0.0,0.0,132.05,67.2392,-6.0978,67.5151329813,15.7692,-1.8178,15.8736279873,51.47,-4.28,51.6476456385,134.59,58.169200000000004,-19.9778,61.5042138514,15.7692,-1.8178,15.8736279873,42.4,-18.16,46.1253249311,134.17
2021-06-04 17:30:00,14.443200000000001,-1.5912000000000002,14.5305864878,14.443200000000001,-1.5912000000000002,14.5305864878,0.0,0.0,0.0,132.05,69.8732,-7.0012,70.2230793947,14.443200000000001,-1.5912000000000002,14.5305864878,55.43,-5.41,55.6933838081,134.42,59.7632,-20.6312,63.2240973655,14.443200000000001,-1.5912000000000002,14.5305864878,45.32,-19.04,49.1571357994,134.17
2021-06-04 18:00:00,13.1062,-1.3586,13.1764286664,13.1062,-1.3586,13.1764286664,0.0,0.0,0.0,131.56,73.1162,-6.7086,73.4233206577,13.1062,-1.3586,13.1764286664,60.01,-5.35,60.2480090957,133.93,61.9062,-20.3986,65.1803688268,13.1062,-1.3586,13.1764286664,48.8,-19.04,52.3828368838,133.69
2021-06-04 18:30:00,11.9498,-1.1594,12.0059122269,11.9498,-1.1594,12.0059122269,0.0,0.0,0.0,131.9,75.2398,-6.9894,75.5637427368,11.9498,-1.1594,12.0059122269,63.29,-5.83,63.5579499355,134.13,63.1498,-20.6394,66.4370534596,11.9498,-1.1594,12.0059122269,51.2,-19.48,54.780565897,133.98
2021-06-04 19:00:00,10.413,-0.9414,10.4554676108,10.413,-0.9414,10.4554676108,0.0,0.0,0.0,132.04,75.493,-7.9614,75.9116390217,10.413,-0.9414,10.4554676108,65.08,-7.02,65.4575190486,134.28,62.573,-21.5414,66.1771277932,10.413,-0.9414,10.4554676108,52.16,-20.6,56.0805278149,134.07
2021-06-04 19:30:00,8.831,-0.7604000000000001,8.8636769549,8.831,-0.7604000000000001,8.8636769549,0.0,0.0,0.0,132.37,74.931,-8.5504,75.4172665983,8.831,-0.7604000000000001,8.8636769549,66.1,-7.79,66.5574496206,134.52,61.431,-22.1604,65.3058273752,8.831,-0.7604000000000001,8.8636769549,52.6,-21.4,56.786618142,134.42
2021-06-04 20:00:00,7.797,-0.632,7.8225720195,7.797,-0.632,7.8225720195,0.0,0.0,0.0,132.37,74.977,-8.462,75.4530050628,7.797,-0.632,7.8225720195,67.18,-7.83,67.6347639901,134.52,61.077,-22.112,64.9564505881,7.797,-0.632,7.8225720195,53.28,-21.48,57.4469215885,134.42
2021-06-04 20:30:00,7.2742,-0.5596,7.2956930994,7.2742,-0.5596,7.2956930994,0.0,0.0,0.0,131.73,75.2642,-7.8196,75.6693197128,7.2742,-0.5596,7.2956930994,67.99,-7.26,68.3765142428,134.35,61.1142,-21.7596,64.872379591,7.2742,-0.5596,7.2956930994,53.84,-21.2,57.8635083624,133.73
2021-06-04 21:00:00,7.1092,-0.5454,7.1300901677,7.1092,-0.5454,7.1300901677,0.0,0.0,0.0,131.73,72.6492,-10.5354,73.4091337219,7.1092,-0.5454,7.1300901677,65.54,-9.99,66.2969961612,134.35,58.8692,-23.9454,63.552851154,7.1092,-0.5454,7.1300901677,51.76,-23.4,56.8036759374,133.73
2021-06-04 21:30:00,7.0598,-0.5672,7.0825484029,7.0598,-0.5672,7.0825484029,0.0,0.0,0.0,131.76,70.0998,-12.3972,71.1875868946,7.0598,-0.5672,7.0825484029,63.04,-11.83,64.140396787,133.67,56.7398,-25.4472,62.1849249568,7.0598,-0.5672,7.0825484029,49.68,-24.88,55.5618286236,133.92
2021-06-04 22:00:00,7.1072,-0.554,7.1287592076,7.1072,-0.554,7.1287592076,0.0,0.0,0.0,131.76,70.9472,-11.124,71.8139858512,7.1072,-0.554,7.1287592076,63.84,-10.57,64.7091222317,133.67,57.4672,-24.274,62.3835407126,7.1072,-0.554,7.1287592076,50.36,-23.72,55.6665788422,133.92
2021-06-04 22:30:00,7.0464,-0.5708,7.0694812822,7.0464,-0.5708,7.0694812822,0.0,0.0,0.0,131.15,69.1564,-11.8208,70.1593826484,7.0464,-0.5708,7.0694812822,62.11,-11.25,63.1206352946,133.18,56.0064,-24.8108,61.255960017,7.0464,-0.5708,7.0694812822,48.96,-24.24,54.6320345585,133.27
2021-06-04 23:00:00,7.151,-0.5556,7.1725513146,7.151,-0.5556,7.1725513146,0.0,0.0,0.0,131.15,66.471,-12.5856,67.6519856941,7.151,-0.5556,7.1725513146,59.32,-12.03,60.5275416649,133.24,53.871,-25.4756,59.5910298313,7.151,-0.5556,7.1725513146,46.72,-24.92,52.9505882876,133.27
2021-06-04 23:30:00,7.1134,-0.5542,7.1349560055,7.1134,-0.5542,7.1349560055,0.0,0.0,0.0,131.76,62.0934,-18.6842,64.8435783497,7.1134,-0.5542,7.1349560055,54.98,-18.13,57.8921177709,133.81,50.8734,-24.874200000000002,56.6288676666,7.1134,-0.5542,7.1349560055,43.76,-24.32,50.0639590923,133.95
2021-06-05 00:00:00,6.9504,-0.555,6.9725235862,6.9504,-0.555,6.9725235862,0.0,0.0,0.0,132.34,58.5404,-36.005,68.7265484159,6.9504,-0.555,6.9725235862,51.59,-35.45,62.5957714227,134.51,49.9504,-16.755,52.6856003587,6.9504,-0.555,6.9725235862,43.0,-16.2,45.9504080504,134.42
2021-06-05 00:30:00,7.072,-0.5484,7.0932310381,7.072,-0.5484,7.0932310381,0.0,0.0,0.0,132.0,55.482,-36.0584,66.1699367882,7.072,-0.5484,7.0932310381,48.41,-35.51,60.0373900166,135.08,47.512,-16.7884,50.3908773347,7.072,-0.5484,7.0932310381,40.44,-16.24,43.5790224764,133.28
2021-06-05 01:00:00,7.0338,-0.5492,7.0552082237,7.0338,-0.5492,7.0552082237,0.0,0.0,0.0,131.56,54.7838,-34.9592,64.9877712118,7.0338,-0.5492,7.0552082237,47.75,-34.41,58.856695456,134.58,46.9938,-15.8292,49.5881115902,7.0338,-0.5492,7.0552082237,39.96,-15.28,42.7817718193,132.88
2021-06-05 01:30:00,6.9988,-0.5498000000000001,7.0203619194,6.9988,-0.5498000000000001,7.0203619194,0.0,0.0,0.0,131.94,53.6088,-35.6098,64.3580709273,6.9988,-0.5498000000000001,7.0203619194,46.61,-35.06,58.3240576435,135.14,46.0788,-16.2298,48.8534770255,6.9988,-0.5498000000000001,7.0203619194,39.08,-15.68,42.1082984695,133.26
2021-06-05 02:00:00,7.057,-0.5454,7.0780442327,7.057,-0.5454,7.0780442327,0.0,0.0,0.0,131.94,52.957,-35.2854,63.6357077603,7.057,-0.5454,7.0780442327,45.9,-34.74,57.5645515921,135.14,45.537,-15.9854,48.2612824339,7.057,-0.5454,7.0780442327,38.48,-15.44,41.4620790603,133.26
2021-06-05 02:30:00,7.0614,-0.546,7.0824773886,7.0614,-0.546,7.0824773886,0.0,0.0,0.0,132.1,51.2714,-35.906,62.5939078023,7.0614,-0.546,7.0824773886,44.21,-35.36,56.6114272917,135.33,44.1414,-16.426,47.0985845855,7.0614,-0.546,7.0824773886,37.08,-15.88,40.3373375423,133.44
2021-06-05 03:00:00,7.0544,-0.5322,7.0744467063,7.0544,-0.5322,7.0744467063,0.0,0.0,0.0,132.1,48.5544,-37.3322,61.2472278246,7.0544,-0.5322,7.0744467063,41.5,-36.8,55.4661157825,135.33,41.8544,-17.4922,45.3626262489,7.0544,-0.5322,7.0744467063,34.8,-16.96,38.7128092497,133.44
2021-06-05 03:30:00,7.057,-0.549,7.0783225414,7.057,-0.549,7.0783225414,0.0,0.0,0.0,132.96,47.507,-38.129,60.915808211,7.057,-0.549,7.0783225414,40.45,-37.58,55.2128508592,133.87,41.017,-17.989,44.788373603,7.057,-0.549,7.0783225414,33.96,-17.44,38.1763696545,134.37
2021-06-05 04:00:00,7.06,-0.5464,7.0811124098,7.06,-0.5464,7.0811124098,0.0,0.0,0.0,132.96,47.98,-38.3164,61.4021734873,7.06,-0.5464,7.0811124098,40.92,-37.77,55.6867964602,133.87,41.38,-18.2264,45.2162145359,7.06,-0.5464,7.0811124098,34.32,-17.68,38.606279282,134.37
2021-06-05 04:30:00,7.0434,-0.5428000000000001,7.0642844931,7.0434,-0.5428000000000001,7.0642844931,0.0,0.0,0.0,132.75,48.4734,-37.6328,61.3669140775,7.0434,-0.5428000000000001,7.0642844931,41.43,-37.09,55.6067711704,133.69,41.8034,-17.6628,45.3817006667,7.0434,-0.5428000000000001,7.0642844931,34.76,-17.12,38.7472837758,134.15
2021-06-05 05:00:00,7.0366,-0.5496,7.058030867,7.0366,-0.5496,7.058030867,0.0,0.0,0.0,132.75,47.7266,-38.2496,61.1625722785,7.0366,-0.5496,7.058030867,40.69,-37.7,55.4704074259,133.69,41.1966,-18.1096,45.0013051335,7.0366,-0.5496,7.058030867,34.16,-17.56,38.4091030877,134.15
2021-06-05 05:30:00,7.1044,-0.5304,7.1241717778,7.1044,-0.5304,7.1241717778,0.0,0.0,0.0,132.98,48.0844,-38.3404,61.4987462923,7.1044,-0.5304,7.1241717778,40.98,-37.81,55.7580173607,133.88,41.4644,-18.290399999999998,45.3192585941,7.1044,-0.5304,7.1241717778,34.36,-17.76,38.6785108297,134.39
2021-06-05 06:00:00,7.2620000000000005,-0.5364,7.281783364,7.2620000000000005,-0.5364,7.281783364,0.0,0.0,0.0,132.7,46.292,-39.6864,60.9750736692,7.2620000000000005,-0.5364,7.281783364,39.03,-39.15,55.2816732742,133.54,40.022,-19.3364,44.4483616004,7.2620000000000005,-0.5364,7.281783364,32.76,-18.8,37.7711212436,134.11
2021-06-05 06:30:00,7.3276,-0.5586,7.3488608451,7.3276,-0.5586,7.3488608451,0.0,0.0,0.0,132.79,48.6576,-38.6386,62.1329497748,7.3276,-0.5586,7.3488608451,41.33,-38.08,56.1983567375,133.5,42.0076,-18.5586,45.9245042621,7.3276,-0.5586,7.3488608451,34.68,-18.0,39.0730392982,134.24
2021-06-05 07:00:00,7.942,-0.639,7.9676649653,7.942,-0.639,7.9676649653,0.0,0.0,0.0,132.47,50.002,-33.349,60.1028768446,7.942,-0.639,7.9676649653,42.06,-32.71,53.2821517959,133.19,43.422,-14.199,45.6845891412,7.942,-0.639,7.9676649653,35.48,-13.56,37.9829435405,133.87
2021-06-05 07:30:00,9.0418,-0.7738,9.0748506147,9.0418,-0.7738,9.0748506147,0.0,0.0,0.0,132.55,52.5518,-20.9838,56.5863194216,9.0418,-0.7738,9.0748506147,43.51,-20.21,47.9746203737,133.74,46.1218,-4.2138,46.3138914979,9.0418,-0.7738,9.0748506147,37.08,-3.44,37.23922663,133.71
2021-06-05 08:00:00,10.5942,-0.9616,10.6377510875,10.5942,-0.9616,10.6377510875,0.0,0.0,0.0,131.62,54.5842,-19.4416,57.9431678475,10.5942,-0.9616,10.6377510875,43.99,-18.48,47.7140492937,133.84,48.3542,-3.3616,48.4709089269,10.5942,-0.9616,10.6377510875,37.76,-2.4,37.8361943118,132.28
2021-06-05 08:30:00,12.0734,-1.1994,12.1328293452,12.0734,-1.1994,12.1328293452,0.0,0.0,0.0,130.95,58.8534,-7.6194,59.3445696582,12.0734,-1.1994,12.1328293452,46.78,-6.42,47.2184794334,133.19,51.3134,-6.7994,51.7619248089,12.0734,-1.1994,12.1328293452,39.24,-5.6,39.6375781299,131.55
2021-06-05 09:00:00,13.5086,-1.4224,13.5832800059,13.5086,-1.4224,13.5832800059,0.0,0.0,0.0,130.58,61.3886,4.5176,61.5546011255,13.5086,-1.4224,13.5832800059,47.88,5.94,48.2470517234,132.46,52.6686,-11.5424,53.9185350665,13.5086,-1.4224,13.5832800059,39.16,-10.12,40.4465078839,131.58
2021-06-05 09:30:00,14.8416,-1.624,14.9301864208,14.8416,-1.624,14.9301864208,0.0,0.0,0.0,131.05,63.7416,6.046,64.0276946841,14.8416,-1.624,14.9301864208,48.9,7.67,49.4978676308,132.25,55.1216,-10.104,56.0400000228,14.8416,-1.624,14.9301864208,40.28,-8.48,41.1629542186,132.57
2021-06-05 10:00:00,16.0168,-1.8442,16.1226224877,16.0168,-1.8442,16.1226224877,0.0,0.0,0.0,130.04,63.9468,6.6358,64.290178658,16.0168,-1.8442,16.1226224877,47.93,8.48,48.6743803248,131.43,55.8168,-9.8042,56.6713110831,16.0168,-1.8442,16.1226224877,39.8,-7.96,40.5881953282,131.51
2021-06-05 10:30:00,16.7864,-2.005,16.9057164876,16.7864,-2.005,16.9057164876,0.0,0.0,0.0,130.34,63.4164,3.815,63.5310476378,16.7864,-2.005,16.9057164876,46.63,5.82,46.9918003486,131.6,55.7064,-12.085,57.0021949223,16.7864,-2.005,16.9057164876,38.92,-10.08,40.2041390904,131.8
2021-06-05 11:00:00,17.497,-2.0664,17.6185986378,17.497,-2.0664,17.6185986378,0.0,0.0,0.0,129.95,62.187,-3.3564,62.2775111092,17.497,-2.0664,17.6185986378,44.69,-1.29,44.7086143825,131.6,54.817,-17.7864,57.6303697191,17.497,-2.0664,17.6185986378,37.32,-15.72,40.4956886594,131.51
2021-06-05 11:30:00,18.0298,-2.1204,18.1540569626,18.0298,-2.1204,18.1540569626,0.0,0.0,0.0,130.41,61.6898,-2.9104,61.7584152339,18.0298,-2.1204,18.1540569626,43.66,-0.79,43.6671466895,133.06,54.7098,-17.3204,57.3860477137,18.0298,-2.1204,18.1540569626,36.68,-15.2,39.7046898993,132.35
2021-06-05 12:00:00,18.3028,-2.1362,18.4270409529,18.3028,-2.1362,18.4270409529,0.0,0.0,0.0,130.41,61.5228,-2.8862,61.5904624944,18.3028,-2.1362,18.4270409529,43.22,-0.75,43.2265069142,133.06,54.6628,-17.2962,57.3339361834,18.3028,-2.1362,18.4270409529,36.36,-15.16,39.3938472353,132.35
2021-06-05 12:30:00,17.8508,-2.0516,17.9683088575,17.8508,-2.0516,17.9683088575,0.0,0.0,0.0,130.29,62.2908,-3.0816,62.3669786281,17.8508,-2.0516,17.9683088575,44.44,-1.03,44.4519347161,132.92,54.9708,-17.4916,57.6866095658,17.8508,-2.0516,17.9683088575,37.12,-15.44,40.2030844588,132.24
2021-06-05 13:00:00,15.6512,-1.6772,15.7408087874,15.6512,-1.6772,15.7408087874,0.0,0.0,0.0,130.52,64.1912,-3.2172,64.2717708896,15.6512,-1.6772,15.7408087874,48.54,-1.54,48.5644231923,133.1,55.6112,-17.5572,58.3169001001,15.6512,-1.6772,15.7408087874,39.96,-15.88,42.9997209293,132.46
2021-06-05 13:30:00,15.473,-1.7076,15.5669401862,15.473,-1.7076,15.5669401862,0.0,0.0,0.0,130.48,64.143,-4.1776,64.2788984875,15.473,-1.7076,15.5669401862,48.67,-2.47,48.7326358819,133.1,55.673,-18.3876,58.6309369084,15.473,-1.7076,15.5669401862,40.2,-16.68,43.5231248878,132.42
2021-06-05 14:00:00,15.175,-1.6028,15.2594099768,15.175,-1.6028,15.2594099768,0.0,0.0,0.0,130.92,63.535,-4.5528,63.6979137244,15.175,-1.6028,15.2594099768,48.36,-2.95,48.4498926727,133.47,54.815,-18.7228,57.9243253292,15.175,-1.6028,15.2594099768,39.64,-17.12,43.1789763658,132.9
2021-06-05 14:30:00,15.1454,-1.6594,15.2360345733,15.1454,-1.6594,15.2360345733,0.0,0.0,0.0,131.09,62.5954,-4.4794,62.7554708812,15.1454,-1.6594,15.2360345733,47.45,-2.8200000000000003,47.5337238179,133.66,54.2254,-18.7794,57.3851885901,15.1454,-1.6594,15.2360345733,39.08,-17.12,42.665452066,133.09
2021-06-05 15:00:00,14.7464,-1.7198,14.8463471938,14.7464,-1.7198,14.8463471938,0.0,0.0,0.0,131.54,64.1664,-4.3798,64.315702103,14.7464,-1.7198,14.8463471938,49.42,-2.66,49.4915346297,134.16,55.6264,-18.7598,58.7045694388,14.7464,-1.7198,14.8463471938,40.88,-17.04,44.2892311968,133.54
2021-06-05 15:30:00,14.853,-1.6466,14.9439921226,14.853,-1.6466,14.9439921226,0.0,0.0,0.0,131.76,64.263,-4.4366,64.4159653235,14.853,-1.6466,14.9439921226,49.41,-2.79,49.4887078029,134.36,55.493,-18.9666,58.6447351819,14.853,-1.6466,14.9439921226,40.64,-17.32,44.1768265044,133.77
2021-06-05 16:00:00,12.9738,-1.2582,13.034667379,12.9738,-1.2582,13.034667379,0.0,0.0,0.0,131.93,66.6838,-4.5282,66.8373681235,12.9738,-1.2582,13.034667379,53.71,-3.27,53.8094508428,134.51,56.4938,-19.0582,59.6218452053,12.9738,-1.2582,13.034667379,43.52,-17.8,47.0194683084,133.92
2021-06-05 16:30:00,12.7894,-1.2730000000000001,12.8525982338,12.7894,-1.2730000000000001,12.8525982338,0.0,0.0,0.0,131.79,69.3194,-3.503,69.4078542051,12.7894,-1.2730000000000001,12.8525982338,56.53,-2.23,56.5739675116,134.18,58.7894,-18.153,61.5282452323,12.7894,-1.2730000000000001,12.8525982338,46.0,-16.88,48.9993306077,133.77
2021-06-05 17:00:00,10.8864,-0.9474,10.9275464639,10.8864,-0.9474,10.9275464639,0.0,0.0,0.0,131.35,71.9764,-4.5274,72.1186488207,10.8864,-0.9474,10.9275464639,61.09,-3.58,61.1948077863,133.94,59.8864,-19.0674,62.8486010005,10.8864,-0.9474,10.9275464639,49.0,-18.12,52.2430320713,133.28
2021-06-05 17:30:00,10.5212,-0.9162,10.5610166121,10.5212,-0.9162,10.5610166121,0.0,0.0,0.0,131.61,73.4312,-4.1562,73.5487262424,10.5212,-0.9162,10.5610166121,62.91,-3.24,62.9933782234,134.01,60.9212,-18.7162,63.7313796483,10.5212,-0.9162,10.5610166121,50.4,-17.8,53.4509120596,133.54
2021-06-05 18:00:00,9.539,-0.8234,9.5744717118,9.539,-0.8234,9.5744717118,0.0,0.0,0.0,131.26,75.759,-3.9234,75.8605243098,9.539,-0.8234,9.5744717118,66.22,-3.1,66.2925214485,133.82,62.339,-18.5034,65.0271230531,9.539,-0.8234,9.5744717118,52.8,-17.68,55.6814367631,133.16
2021-06-05 18:30:00,8.525,-0.7266,8.5559086344,8.525,-0.7266,8.5559086344,0.0,0.0,0.0,131.1,78.175,-4.0066,78.2776051535,8.525,-0.7266,8.5559086344,69.65,-3.2800000000000002,69.7271891015,133.68,63.965,-18.6466,66.6274486722,8.525,-0.7266,8.5559086344,55.44,-17.92,58.2642257307,132.95
2021-06-05 19:00:00,8.296,-0.6808000000000001,8.3238875917,8.296,-0.6808000000000001,8.3238875917,0.0,0.0,0.0,131.4,78.716,-3.4908,78.7933648262,8.296,-0.6808000000000001,8.3238875917,70.42,-2.81,70.4760420285,133.99,64.376,-18.1608,66.8885941894,8.296,-0.6808000000000001,8.3238875917,56.08,-17.48,58.7410997514,133.23
2021-06-05 19:30:00,7.8728,-0.6576000000000001,7.9002163008,7.8728,-0.6576000000000001,7.9002163008,0.0,0.0,0.0,130.95,77.0428,-4.7376000000000005,77.1883273922,7.8728,-0.6576000000000001,7.9002163008,69.17,-4.08,69.2902251403,133.63,62.7928,-19.1776,65.6560436944,7.8728,-0.6576000000000001,7.9002163008,54.92,-18.52,57.9585783124,132.77
2021-06-05 20:00:00,7.4576,-0.579,7.4800426977,7.4576,-0.579,7.4800426977,0.0,0.0,0.0,131.14,75.9376,-5.419,76.1307076991,7.4576,-0.579,7.4800426977,68.48,-4.84,68.650826652,133.74,61.7376,-19.699,64.8041808432,7.4576,-0.579,7.4800426977,54.28,-19.12,57.5490469078,132.98
2021-06-05 20:30:00,7.2534,-0.5452,7.2738610517,7.2534,-0.5452,7.2738610517,0.0,0.0,0.0,131.64,73.1434,-6.6052,73.4410350594,7.2534,-0.5452,7.2738610517,65.89,-6.06,66.1680867186,134.2,59.6134,-20.5852,63.0674870167,7.2534,-0.5452,7.2738610517,52.36,-20.04,56.0639920091,133.59
2021-06-05 21:00:00,7.128,-0.53,7.1476768254,7.128,-0.53,7.1476768254,0.0,0.0,0.0,131.64,72.368,-7.48,72.7535416595,7.128,-0.53,7.1476768254,65.24,-6.95,65.609146466,134.2,58.928,-21.29,62.655991605,7.128,-0.53,7.1476768254,51.8,-20.76,55.8051753872,133.59
2021-06-05 21:30:00,7.046,-0.5332,7.0661459255,7.046,-0.5332,7.0661459255,0.0,0.0,0.0,131.92,72.716,-7.0932,73.0611397546,7.046,-0.5332,7.0661459255,65.67,-6.5600000000000005,65.9968370454,134.42,59.166,-20.7332,62.6935494149,7.046,-0.5332,7.0661459255,52.12,-20.2,55.8975348294,133.92
2021-06-05 22:00:00,7.011,-0.5602,7.033345224,7.011,-0.5602,7.033345224,0.0,0.0,0.0,130.69,72.271,-7.9102,72.7026045272,7.011,-0.5602,7.033345224,65.26,-7.35,65.6725977863,133.28,58.651,-21.5202,62.4744652561,7.011,-0.5602,7.033345224,51.64,-20.96,55.7315996541,132.66
2021-06-05 22:30:00,7.054,-0.5588000000000001,7.0760987444,7.054,-0.5588000000000001,7.0760987444,0.0,0.0,0.0,130.93,70.824,-7.5788,71.2283453791,7.054,-0.5588000000000001,7.0760987444,63.77,-7.02,64.155228158,133.5,57.534,-21.2788,61.3428764034,7.054,-0.5588000000000001,7.0760987444,50.48,-20.72,54.5669203822,132.93
2021-06-05 23:00:00,7.0296,-0.5522,7.0512552783,7.0296,-0.5522,7.0512552783,0.0,0.0,0.0,131.04,68.0496,-8.5522,68.5848976452,7.0296,-0.5522,7.0512552783,61.02,-8.0,61.542183906700004,133.69,55.3096,-22.1522,59.5808007415,7.0296,-0.5522,7.0512552783,48.28,-21.6,52.8915721075,133.05
2021-06-05 23:30:00,6.9908,-0.5662,7.0136914018,6.9908,-0.5662,7.0136914018,0.0,0.0,0.0,131.61,63.1108,-10.5462,63.9859000959,6.9908,-0.5662,7.0136914018,56.12,-9.98,57.0004806997,134.19,51.2708,-23.9262,56.5787767549,6.9908,-0.5662,7.0136914018,44.28,-23.36,50.0640389901,133.68
2021-06-06 00:00:00,7.035,-0.538,7.0555417226,7.035,-0.538,7.0555417226,0.0,0.0,0.0,132.74,55.995,-40.918,69.3521647031,7.035,-0.538,7.0555417226,48.96,-40.38,63.463580107,135.09,48.955,-9.018,49.7786736364,7.035,-0.538,7.0555417226,41.92,-8.48,42.7691103485,134.91
2021-06-06 00:30:00,7.0628,-0.548,7.0840276566,7.0628,-0.548,7.0840276566,0.0,0.0,0.0,132.13,52.6328,-44.228,68.7482917594,7.0628,-0.548,7.0840276566,45.57,-43.68,63.1234290894,135.44,46.4228,-8.988,47.2848866324,7.0628,-0.548,7.0840276566,39.36,-8.44,40.2547289147,132.83
2021-06-06 01:00:00,7.02,-0.5452,7.0411393283,7.02,-0.5452,7.0411393283,0.0,0.0,0.0,132.73,50.65,-45.9052,68.3572226399,7.02,-0.5452,7.0411393283,43.63,-45.36,62.9373219958,133.54,44.78,-10.2652,45.9415142441,7.02,-0.5452,7.0411393283,37.76,-9.72,38.9909733143,133.39
2021-06-06 01:30:00,7.0656,-0.535,7.0858258771,7.0656,-0.535,7.0858258771,0.0,0.0,0.0,132.84,50.2956,-45.215,67.6316760428,7.0656,-0.535,7.0858258771,43.23,-44.68,62.1702123207,133.54,44.4656,-9.975,45.5707165662,7.0656,-0.535,7.0858258771,37.4,-9.44,38.5729646255,133.55
2021-06-06 02:00:00,7.0198,-0.5278,7.0396139724,7.0198,-0.5278,7.0396139724,0.0,0.0,0.0,132.01,51.0198,-44.5778,67.75101655980001,7.0198,-0.5278,7.0396139724,44.0,-44.05,62.2607621219,132.75,45.2198,-9.5678,46.220916357,7.0198,-0.5278,7.0396139724,38.2,-9.04,39.2550837472,132.72
2021-06-06 02:30:00,6.8832,-0.5276000000000001,6.9033907611,6.8832,-0.5276000000000001,6.9033907611,0.0,0.0,0.0,131.81,48.9332,-45.0976,66.5451094221,6.8832,-0.5276000000000001,6.9033907611,42.05,-44.57,61.2755040779,132.59,43.6432,-9.6876,44.7054638719,6.8832,-0.5276000000000001,6.9033907611,36.76,-9.16,37.8840758103,132.5
2021-06-06 03:00:00,7.019,-0.5356000000000001,7.0394053982,7.019,-0.5356000000000001,7.0394053982,0.0,0.0,0.0,132.02,47.949,-44.1956,65.2101039745,7.019,-0.5356000000000001,7.0394053982,40.93,-43.66,59.8453047448,132.8,42.819,-9.0956,43.774384066,7.019,-0.5356000000000001,7.0394053982,35.8,-8.56,36.8091510361,132.74
2021-06-06 03:30:00,7.0048,-0.5394,7.0255373745,7.0048,-0.5394,7.0255373745,0.0,0.0,0.0,131.63,48.8648,-43.9794,65.7415873204,7.0048,-0.5394,7.0255373745,41.86,-43.44,60.3265546837,132.56,43.644800000000004,-9.1394,44.5914476038,7.0048,-0.5394,7.0255373745,36.64,-8.6,37.6357489629,132.35
2021-06-06 04:00:00,7.0132,-0.5408000000000001,7.034020108,7.0132,-0.5408000000000001,7.034020108,0.0,0.0,0.0,131.11,49.0532,-43.7108,65.7027432219,7.0132,-0.5408000000000001,7.034020108,42.04,-43.17,60.2578667063,132.08,43.8132,-9.1808,44.764758269,7.0132,-0.5408000000000001,7.034020108,36.8,-8.64,37.800656079,131.82
2021-06-06 04:30:00,6.9884,-0.5476,7.0098217039,6.9884,-0.5476,7.0098217039,0.0,0.0,0.0,130.86,49.0184,-43.5376,65.5616210318,6.9884,-0.5476,7.0098217039,42.03,-42.99,60.1220508632,131.83,43.7884,-9.3076,44.7666772535,6.9884,-0.5476,7.0098217039,36.8,-8.76,37.828264565,131.55
2021-06-06 05:00:00,6.971,-0.5422,6.9920541931999995,6.971,-0.5422,6.9920541931999995,0.0,0.0,0.0,130.41,46.981,-44.0122,64.3761455031,6.971,-0.5422,6.9920541931999995,40.01,-43.47,59.0799542992,131.4,42.011,-9.3422,43.037202765,6.971,-0.5422,6.9920541931999995,35.04,-8.8,36.1281275463,131.1
2021-06-06 05:30:00,6.9654,-0.5374,6.9861001940000005,6.9654,-0.5374,6.9861001940000005,0.0,0.0,0.0,131.18,46.5354,-43.5074,63.7058655692,6.9654,-0.5374,6.9861001940000005,39.57,-42.97,58.4140890539,132.12,41.6454,-9.0174,42.6104781001,6.9654,-0.5374,6.9861001940000005,34.68,-8.48,35.7017198465,131.88
2021-06-06 06:00:00,7.1852,-0.5302,7.2047353234,7.1852,-0.5302,7.2047353234,0.0,0.0,0.0,131.01,46.0152,-43.6302,63.4113001214,7.1852,-0.5302,7.2047353234,38.83,-43.1,58.0118858511,131.97,41.2652,-9.1302,42.2631906401,7.1852,-0.5302,7.2047353234,34.08,-8.6,35.1483484676,131.69
2021-06-06 06:30:00,7.2498000000000005,-0.5212,7.2685108158,7.2498000000000005,-0.5212,7.2685108158,0.0,0.0,0.0,130.86,47.9798,-43.5812,64.8180700228,7.2498000000000005,-0.5212,7.2685108158,40.73,-43.06,59.2713801088,131.76,42.9298,-9.0812,43.8797894421,7.2498000000000005,-0.5212,7.2685108158,35.68,-8.56,36.6924515398,131.54
2021-06-06 07:00:00,7.7018,-0.6096,7.7258873536,7.7018,-0.6096,7.7258873536,0.0,0.0,0.0,130.95,48.6018,-43.3996,65.1587311371,7.7018,-0.6096,7.7258873536,40.9,-42.79,59.1928551432,131.82,43.5818,-8.8896,44.4791892844,7.7018,-0.6096,7.7258873536,35.88,-8.28,36.822992817,131.61
2021-06-06 07:30:00,7.7564,-0.626,7.7816204585,7.7564,-0.626,7.7816204585,0.0,0.0,0.0,131.08,50.5764,-42.966,66.3630122354,7.7564,-0.626,7.7816204585,42.82,-42.34,60.2181700154,131.97,45.2364,-8.626,46.0514903229,7.7564,-0.626,7.7816204585,37.48,-8.0,38.3242795105,131.68
2021-06-06 08:00:00,8.8312,-0.7506,8.863040889,8.8312,-0.7506,8.863040889,0.0,0.0,0.0,131.08,51.6912,-42.8606,67.1491711773,8.8312,-0.7506,8.863040889,42.86,-42.11,60.0852036695,131.97,46.5512,-8.7106,47.3591466752,8.8312,-0.7506,8.863040889,37.72,-7.96,38.5507457775,131.68
2021-06-06 08:30:00,10.3566,-0.928,10.3980934579,10.3566,-0.928,10.3980934579,0.0,0.0,0.0,130.73,54.2666,-34.568,64.3413591678,10.3566,-0.928,10.3980934579,43.91,-33.64,55.3148958238,131.59,48.4766,-10.488,49.5981742765,10.3566,-0.928,10.3980934579,38.12,-9.56,39.3004834576,131.33
2021-06-06 09:00:00,11.3918,-1.0812,11.4429935192,11.3918,-1.0812,11.4429935192,0.0,0.0,0.0,130.63,58.5318,-9.3312,59.270927989,11.3918,-1.0812,11.4429935192,47.14,-8.25,47.8564739612,132.16,49.4318,-22.4012,54.2707712556,11.3918,-1.0812,11.4429935192,38.04,-21.32,43.6071553762,131.5
2021-06-06 09:30:00,11.7796,-1.1072,11.8315201052,11.7796,-1.1072,11.8315201052,0.0,0.0,0.0,131.11,63.6796,-6.8972,64.0520321614,11.7796,-1.1072,11.8315201052,51.9,-5.79,52.2219695148,132.43,53.6596,-20.5472,57.4590297516,11.7796,-1.1072,11.8315201052,41.88,-19.44,46.1719395304,133.25
2021-06-06 10:00:00,11.1776,-1.0008,11.222314485,11.1776,-1.0008,11.222314485,0.0,0.0,0.0,130.97,68.7476,-6.0708,69.0151223892,11.1776,-1.0008,11.222314485,57.57,-5.07,57.7928178929,132.43,57.6576,-19.8408,60.9758655732,11.1776,-1.0008,11.222314485,46.48,-18.84,50.1531255257,133.03
2021-06-06 10:30:00,11.1692,-1.006,11.2144132544,11.1692,-1.006,11.2144132544,0.0,0.0,0.0,130.77,72.0192,-4.666,72.1701927713,11.1692,-1.006,11.2144132544,60.85,-3.66,60.9599712926,132.22,60.2092,-18.766,63.0659220232,11.1692,-1.006,11.2144132544,49.04,-17.76,52.1568710718,132.77
2021-06-06 11:00:00,12.0042,-1.0904,12.0536214392,12.0042,-1.0904,12.0536214392,0.0,0.0,0.0,130.57,70.8542,-4.9904,71.0297244103,12.0042,-1.0904,12.0536214392,58.85,-3.9,58.9790852761,132.16,59.6042,-18.8904,62.5260575264,12.0042,-1.0904,12.0536214392,47.6,-17.8,50.819287677,132.52
2021-06-06 11:30:00,12.9196,-1.193,12.9745640836,12.9196,-1.193,12.9745640836,0.0,0.0,0.0,130.57,71.1396,-3.923,71.2476849951,12.9196,-1.193,12.9745640836,58.22,-2.73,58.2839712099,132.05,60.1596,-17.913,62.7698418125,12.9196,-1.193,12.9745640836,47.24,-16.72,50.1116353754,132.52
2021-06-06 12:00:00,16.0022,-1.7006000000000001,16.0923101263,16.0022,-1.7006000000000001,16.0923101263,0.0,0.0,0.0,130.32,67.2822,-2.8906,67.3442648278,16.0022,-1.7006000000000001,16.0923101263,51.28,-1.19,51.2938056689,131.98,58.4822,-17.3006,60.9875272265,16.0022,-1.7006000000000001,16.0923101263,42.48,-15.6,45.2538440356,132.3
2021-06-06 12:30:00,16.7724,-1.8152,16.8703394394,16.7724,-1.8152,16.8703394394,0.0,0.0,0.0,130.74,67.0024,-1.9652,67.03121375,16.7724,-1.8152,16.8703394394,50.23,-0.15,50.2302239692,132.61,58.6524,-16.5752,60.9494977896,16.7724,-1.8152,16.8703394394,41.88,-14.76,44.4048645984,132.72
2021-06-06 13:00:00,17.0704,-1.9298000000000002,17.1791351412,17.0704,-1.9298000000000002,17.1791351412,0.0,0.0,0.0,130.82,66.0504,-2.4298,66.0950774884,17.0704,-1.9298000000000002,17.1791351412,48.98,-0.5,48.9825519956,132.79,57.8304,-16.9698,60.268808485,17.0704,-1.9298000000000002,17.1791351412,40.76,-15.04,43.4462794725,132.8
2021-06-06 13:30:00,17.7082,-2.0878,17.8308512438,17.7082,-2.0878,17.8308512438,0.0,0.0,0.0,130.75,62.0782,-4.8178,62.26487061,17.7082,-2.0878,17.8308512438,44.37,-2.73,44.453906465,132.7,54.8682,-18.9678,58.0542574501,17.7082,-2.0878,17.8308512438,37.16,-16.88,40.8142132106,132.74
2021-06-06 14:00:00,18.2728,-2.1336,18.3969418328,18.2728,-2.1336,18.3969418328,0.0,0.0,0.0,131.96,61.6728,-3.9136,61.7968488258,18.2728,-2.1336,18.3969418328,43.4,-1.78,43.4364869666,133.63,54.8728,-17.9336,57.7290064768,18.2728,-2.1336,18.3969418328,36.6,-15.8,39.8647714154,134.05
2021-06-06 14:30:00,17.9844,-2.0728,18.1034566644,17.9844,-2.0728,18.1034566644,0.0,0.0,0.0,131.45,60.4544,-4.4028,60.6145125131,17.9844,-2.0728,18.1034566644,42.47,-2.33,42.5338665066,133.27,53.7044,-18.3128,56.7408250134,17.9844,-2.0728,18.1034566644,35.72,-16.24,39.2384505301,133.54
2021-06-06 15:00:00,17.9418,-2.0846,18.0624955197,17.9418,-2.0846,18.0624955197,0.0,0.0,0.0,131.63,59.8218,-4.3446,59.979357319,17.9418,-2.0846,18.0624955197,41.88,-2.26,41.9409346582,133.37,53.2618,-18.2446,56.2999535382,17.9418,-2.0846,18.0624955197,35.32,-16.16,38.8413182063,133.72
2021-06-06 15:30:00,17.4408,-1.9932,17.5543257028,17.4408,-1.9932,17.5543257028,0.0,0.0,0.0,131.59,60.1208,-4.4232,60.2832919712,17.4408,-1.9932,17.5543257028,42.68,-2.43,42.7491204588,133.37,53.3608,-18.2732,56.402879491,17.4408,-1.9932,17.5543257028,35.92,-16.28,39.4370992848,133.66
2021-06-06 16:00:00,17.1554,-1.9512,17.2660050562,17.1554,-1.9512,17.2660050562,0.0,0.0,0.0,131.7,60.7054,-4.1612,60.8478526704,17.1554,-1.9512,17.2660050562,43.55,-2.21,43.6060385727,133.49,53.6754,-18.1112,56.6486021946,17.1554,-1.9512,17.2660050562,36.52,-16.16,39.9356482356,133.77
2021-06-06 16:30:00,16.5172,-1.8574000000000002,16.6213065251,16.5172,-1.8574000000000002,16.6213065251,0.0,0.0,0.0,131.66,62.6872,-4.9874,62.885286058,16.5172,-1.8574000000000002,16.6213065251,46.17,-3.13,46.2759743279,133.49,55.0372,-18.7374,58.1393459079,16.5172,-1.8574000000000002,16.6213065251,38.52,-16.88,42.0562100052,133.73
2021-06-06 17:00:00,15.5948,-1.6822,15.6852664587,15.5948,-1.6822,15.6852664587,0.0,0.0,0.0,131.47,65.7348,-4.5622,65.8929252642,15.5948,-1.6822,15.6852664587,50.14,-2.88,50.2226442952,133.23,57.0348,-18.4022,59.9300373426,15.5948,-1.6822,15.6852664587,41.44,-16.72,44.6859261961,133.54
2021-06-06 17:30:00,14.3338,-1.427,14.404657283,14.3338,-1.427,14.404657283,0.0,0.0,0.0,131.38,69.4238,-3.557,69.5148635577,14.3338,-1.427,14.404657283,55.09,-2.13,55.1311617871,133.23,59.5338,-17.547,62.0658565674,14.3338,-1.427,14.404657283,45.2,-16.12,47.9884819514,133.41
2021-06-06 18:00:00,12.9636,-1.2408000000000001,13.0228456798,12.9636,-1.2408000000000001,13.0228456798,0.0,0.0,0.0,131.24,70.6136,-4.5408,70.759447211,12.9636,-1.2408000000000001,13.0228456798,57.65,-3.3,57.7443720201,133.28,59.8436,-18.4008,62.6086727347,12.9636,-1.2408000000000001,13.0228456798,46.88,-17.16,49.9219390649,133.22
2021-06-06 18:30:00,11.0618,-1.006,11.1074504383,11.0618,-1.006,11.1074504383,0.0,0.0,0.0,131.75,72.7718,-4.916,72.93765784039999,11.0618,-1.006,11.1074504383,61.71,-3.91,61.8337464497,133.69,60.7818,-18.766,63.6128129172,11.0618,-1.006,11.1074504383,49.72,-17.76,52.7967423237,133.74
2021-06-06 19:00:00,8.993,-0.743,9.0236410611,8.993,-0.743,9.0236410611,0.0,0.0,0.0,131.79,74.773,-4.9030000000000005,74.9335768398,8.993,-0.743,9.0236410611,65.78,-4.16,65.9114102413,133.69,61.553,-18.703,64.3317496886,8.993,-0.743,9.0236410611,52.56,-17.96,55.5438133369,133.74
2021-06-06 19:30:00,8.104800000000001,-0.6658000000000001,8.1321013693,8.104800000000001,-0.6658000000000001,8.1321013693,0.0,0.0,0.0,131.58,76.8648,-4.2058,76.9797780763,8.104800000000001,-0.6658000000000001,8.1321013693,68.76,-3.54,68.8510653512,133.55,62.9848,-18.2258,65.5687792831,8.104800000000001,-0.6658000000000001,8.1321013693,54.88,-17.56,57.6208989864,133.56
2021-06-06 20:00:00,7.6628,-0.6202000000000001,7.687857431,7.6628,-0.6202000000000001,7.687857431,0.0,0.0,0.0,131.3,76.8728,-4.4602,77.0020828542,7.6628,-0.6202000000000001,7.687857431,69.21,-3.84,69.3164461005,133.08,62.7828,-18.6602,65.4971987178,7.6628,-0.6202000000000001,7.687857431,55.12,-18.04,57.9970344069,133.24
2021-06-06 20:30:00,7.5708,-0.5992000000000001,7.5944751813,7.5708,-0.5992000000000001,7.5944751813,0.0,0.0,0.0,131.5,75.1608,-5.3492,75.3509110581,7.5708,-0.5992000000000001,7.5944751813,67.59,-4.75,67.7567015136,133.26,61.4508,-19.3192,64.4160873484,7.5708,-0.5992000000000001,7.5944751813,53.88,-18.72,57.0393969113,133.43
2021-06-06 21:00:00,7.2244,-0.56,7.2460717192,7.2244,-0.56,7.2460717192,0.0,0.0,0.0,131.5,74.1444,-5.93,74.3811599221,7.2244,-0.56,7.2460717192,66.92,-5.37,67.1351122737,133.26,60.5044,-19.68,63.6245614473,7.2244,-0.56,7.2460717192,53.28,-19.12,56.6068264435,133.43
2021-06-06 21:30:00,6.9868,-0.5594,7.0091584802,6.9868,-0.5594,7.0091584802,0.0,0.0,0.0,130.98,71.5968,-8.5394,72.1042517651,6.9868,-0.5594,7.0091584802,64.61,-7.98,65.1009408534,132.61,58.3068,-21.9194,62.2907940437,6.9868,-0.5594,7.0091584802,51.32,-21.36,55.5876964804,132.96
2021-06-06 22:00:00,6.8802,-0.5680000000000001,6.9036060170999995,6.8802,-0.5680000000000001,6.9036060170999995,0.0,0.0,0.0,131.77,71.1602,-8.838,71.7069334726,6.8802,-0.5680000000000001,6.9036060170999995,64.28,-8.27,64.8098086712,133.13,57.8802,-22.208,61.9944579462,6.8802,-0.5680000000000001,6.9036060170999995,51.0,-21.64,55.4011696627,133.82
2021-06-06 22:30:00,6.906,-0.5672,6.9292533393,6.906,-0.5672,6.9292533393,0.0,0.0,0.0,131.77,68.246,-9.6772,68.9286929793,6.906,-0.5672,6.9292533393,61.34,-9.11,62.0128027104,133.17,55.506,-23.2072,60.1621988282,6.906,-0.5672,6.9292533393,48.6,-22.64,53.6146397918,133.87
2021-06-06 23:00:00,6.9516,-0.5636,6.9744094746,6.9516,-0.5636,6.9744094746,0.0,0.0,0.0,132.42,66.0916,-10.1636,66.8685154278,6.9516,-0.5636,6.9744094746,59.14,-9.6,59.9141018459,133.58,53.7516,-23.6036,58.7057444848,6.9516,-0.5636,6.9744094746,46.8,-23.04,52.1639875776,134.52
2021-06-06 23:30:00,7.0514,-0.5532,7.0730666758,7.0514,-0.5532,7.0730666758,0.0,0.0,0.0,131.63,61.9514,-10.6632,62.8623877704,7.0514,-0.5532,7.0730666758,54.9,-10.11,55.8231323019,132.98,50.6114,-23.6332,55.8573357062,7.0514,-0.5532,7.0730666758,43.56,-23.08,49.2966530304,133.81
2021-06-07 00:00:00,6.9398,-0.551,6.9616395368,6.9398,-0.551,6.9616395368,0.0,0.0,0.0,131.63,55.0998,-31.261,63.3501229757,6.9398,-0.551,6.9616395368,48.16,-30.71,57.1182081302,132.98,47.0998,-15.751,49.6637207732,6.9398,-0.551,6.9616395368,40.16,-15.2,42.9402561706,133.81
2021-06-07 00:30:00,6.9304,-0.5384,6.9512818041,6.9304,-0.5384,6.9512818041,0.0,0.0,0.0,131.77,52.5604,-42.4584,67.5670879846,6.9304,-0.5384,6.9512818041,45.63,-41.92,61.9627573628,133.95,46.4904,-8.4184,47.246446964,6.9304,-0.5384,6.9512818041,39.56,-7.88,40.33717888,133.09
2021-06-07 01:00:00,6.9898,-0.545,7.0110148367,6.9898,-0.545,7.0110148367,0.0,0.0,0.0,131.11,50.5898,-43.105,66.463289785,6.9898,-0.545,7.0110148367,43.6,-42.56,60.9287583986,134.1,44.8698,-8.865,45.7371531366,6.9898,-0.545,7.0110148367,37.88,-8.32,38.7829447051,131.73
2021-06-07 01:30:00,7.0122,0.0166,7.0122196486,7.0122,0.0166,7.0122196486,0.0,0.0,0.0,131.48,49.6622,-43.3734,65.9362262827,7.0122,0.0166,7.0122196486,42.65,-43.39,60.8417175957,134.44,44.1322,-8.8234,45.0055937012,7.0122,0.0166,7.0122196486,37.12,-8.84,38.1580921955,132.11
2021-06-07 02:00:00,6.9786,0.0236,6.9786399047,6.9786,0.0236,6.9786399047,0.0,0.0,0.0,131.76,48.8186,-43.7264,65.5381855327,6.9786,0.0236,6.9786399047,41.84,-43.75,60.5363370217,134.6,43.4186,-9.2564,44.3943213364,6.9786,0.0236,6.9786399047,36.44,-9.28,37.6030849798,132.42
2021-06-07 02:30:00,7.0766,0.022,7.0766341971,7.0766,0.022,7.0766341971,0.0,0.0,0.0,131.43,47.9866,-44.188,65.2326078243,7.0766,0.022,7.0766341971,40.91,-44.21,60.2341448018,134.34,42.7166,-9.578,43.77723152,7.0766,0.022,7.0766341971,35.64,-9.6,36.910291247800004,132.11
2021-06-07 03:00:00,7.0896,0.025,7.0896440785,7.0896,0.025,7.0896440785,0.0,0.0,0.0,131.43,47.3796,-43.755,64.492840852,7.0896,0.025,7.0896440785,40.29,-43.78,59.4976680215,134.28,42.2496,-9.295,43.2599783306,7.0896,0.025,7.0896440785,35.16,-9.32,36.3742766251,132.11
