Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-07 03:30:00,7.117,0.0184,7.1170237853,7.117,0.0184,7.1170237853,0.0,0.0,0.0,131.39,47.457,-43.8016,64.5813209184,7.117,0.0184,7.1170237853,40.34,-43.82,59.5609603683,134.22,42.357,-9.2216,43.3492024789,7.117,0.0184,7.1170237853,35.24,-9.24,36.4312393421,132.09
2021-06-07 04:00:00,7.0738,0.017,7.0738204275,7.0738,0.017,7.0738204275,0.0,0.0,0.0,131.39,46.4938,-44.283,64.2079241795,7.0738,0.017,7.0738204275,39.42,-44.3,59.2994637413,134.22,41.4738,-9.543,42.557548513,7.0738,0.017,7.0738204275,34.4,-9.56,35.7036916859,132.09
2021-06-07 04:30:00,7.007,0.013000000000000001,7.0070120594,7.007,0.013000000000000001,7.0070120594,0.0,0.0,0.0,131.66,46.557,-43.927,64.0088710883,7.007,0.013000000000000001,7.0070120594,39.55,-43.94,59.1178999965,134.42,41.567,-9.307,42.596193938,7.007,0.013000000000000001,7.0070120594,34.56,-9.32,35.7946364697,132.36
2021-06-07 05:00:00,7.02,0.025,7.0200445155,7.02,0.025,7.0200445155,0.0,0.0,0.0,131.4,45.11,-44.965,63.6927258406,7.02,0.025,7.0200445155,38.09,-44.99,58.9486912493,134.22,40.34,-9.975,41.554978342,7.02,0.025,7.0200445155,33.32,-10.0,34.7882508902,132.1
2021-06-07 05:30:00,7.1136,0.027200000000000002,7.1136520016,7.1136,0.027200000000000002,7.1136520016,0.0,0.0,0.0,131.73,45.2036,-44.9628,63.7575002396,7.1136,0.027200000000000002,7.1136520016,38.09,-44.99,58.9486912493,134.43,40.3936,-9.4528,41.4849171242,7.1136,0.027200000000000002,7.1136520016,33.28,-9.48,34.603884175,132.44
2021-06-07 06:00:00,7.3392,-0.005200000000000001,7.3392018422,7.3392,-0.005200000000000001,7.3392018422,0.0,0.0,0.0,132.17,44.669200000000004,-44.9652,63.3814376587,7.3392,-0.005200000000000001,7.3392018422,37.33,-44.96,58.4374066844,134.89,40.0192,-9.4852,41.1279149445,7.3392,-0.005200000000000001,7.3392018422,32.68,-9.48,34.0272361499,132.86
2021-06-07 06:30:00,7.6904,-0.064,7.6906663014,7.6904,-0.064,7.6906663014,0.0,0.0,0.0,132.17,49.1704,-42.604,65.060195605,7.6904,-0.064,7.6906663014,41.48,-42.54,59.4158396389,134.89,43.9304,-8.224,44.6935590456,7.6904,-0.064,7.6906663014,36.24,-8.16,37.1473175344,132.86
2021-06-07 07:00:00,8.2378,-0.145,8.2390760307,8.2378,-0.145,8.2390760307,0.0,0.0,0.0,131.26,52.6878,-40.815,66.647344237,8.2378,-0.145,8.2390760307,44.45,-40.67,60.2482481073,134.0,46.9978,-7.105,47.5318233381,8.2378,-0.145,8.2390760307,38.76,-6.96,39.3799339766,131.83
2021-06-07 07:30:00,8.948,-0.2364,8.9511222179,8.948,-0.2364,8.9511222179,0.0,0.0,0.0,131.07,57.428,-31.4264,65.4644468468,8.948,-0.2364,8.9511222179,48.48,-31.19,57.646565379,133.7,50.948,-9.3964,51.8072488843,8.948,-0.2364,8.9511222179,42.0,-9.16,42.987272535,131.57
2021-06-07 08:00:00,9.8338,-0.337,9.8395727265,9.8338,-0.337,9.8395727265,0.0,0.0,0.0,130.69,61.4238,-5.407,61.6613238217,9.8338,-0.337,9.8395727265,51.59,-5.07,51.8385281427,132.95,58.9538,-19.417,62.0690778362,9.8338,-0.337,9.8395727265,49.12,-19.08,52.6955481991,131.57
2021-06-07 08:30:00,10.8034,-0.4656,10.8134284535,10.8034,-0.4656,10.8134284535,0.0,0.0,0.0,130.21,63.1934,-4.5056,63.3538178401,10.8034,-0.4656,10.8134284535,52.39,-4.04,52.5455392969,131.11,60.9634,-18.6656,63.7568879645,10.8034,-0.4656,10.8134284535,50.16,-18.2,53.359775112,132.23
2021-06-07 09:00:00,11.905,-0.681,11.924461665,11.905,-0.681,11.924461665,0.0,0.0,0.0,130.32,61.315,-4.591,61.4866368083,11.905,-0.681,11.924461665,49.41,-3.91,49.5644650935,131.32,59.865,-18.841,62.7598717813,11.905,-0.681,11.924461665,47.96,-18.16,51.283010832,132.35
2021-06-07 09:30:00,11.7638,-0.613,11.779760585,11.7638,-0.613,11.779760585,0.0,0.0,0.0,130.09,63.2538,-4.273,63.3979632436,11.7638,-0.613,11.779760585,51.49,-3.66,51.6199157303,131.18,61.6838,-18.413,64.3733621263,11.7638,-0.613,11.779760585,49.92,-17.8,52.9985509236,132.12
2021-06-07 10:00:00,11.9538,-0.6144000000000001,11.9695790152,11.9538,-0.6144000000000001,11.9695790152,0.0,0.0,0.0,129.9,63.4938,-3.5544000000000002,63.5932103121,11.9538,-0.6144000000000001,11.9695790152,51.54,-2.94,51.6237852157,132.22,61.9538,-17.7744,64.453104113,11.9538,-0.6144000000000001,11.9695790152,50.0,-17.16,52.86270519,131.92
2021-06-07 10:30:00,12.3978,-0.7468,12.4202719407,12.3978,-0.7468,12.4202719407,0.0,0.0,0.0,129.78,63.5378,-3.2868,63.6227560161,12.3978,-0.7468,12.4202719407,51.14,-2.54,51.2030389723,133.61,62.5578,-17.5068,64.9612683611,12.3978,-0.7468,12.4202719407,50.16,-16.76,52.8859452029,131.79
2021-06-07 11:00:00,14.3414,-1.0648,14.3808745562,14.3414,-1.0648,14.3808745562,0.0,0.0,0.0,129.83,61.1214,-2.9448,61.1922984125,14.3414,-1.0648,14.3808745562,46.78,-1.88,46.8177615868,133.88,61.0614,-17.3048,63.4661380029,14.3414,-1.0648,14.3808745562,46.72,-16.24,49.4620662731,131.87
2021-06-07 11:30:00,14.4976,-1.0886,14.5384131087,14.4976,-1.0886,14.5384131087,0.0,0.0,0.0,129.58,61.2376,-3.3486000000000002,61.3290858869,14.4976,-1.0886,14.5384131087,46.74,-2.26,46.7946065268,133.65,61.0976,-17.6086,63.5844282802,14.4976,-1.0886,14.5384131087,46.6,-16.52,49.4415857351,131.61
2021-06-07 12:00:00,14.9526,-1.1844000000000001,14.9994349934,14.9526,-1.1844000000000001,14.9994349934,0.0,0.0,0.0,129.63,61.2426,-3.3344,61.3333048035,14.9526,-1.1844000000000001,14.9994349934,46.29,-2.15,46.3399028916,133.6,61.7126,-17.6244,64.1799382527,14.9526,-1.1844000000000001,14.9994349934,46.76,-16.44,49.5658269375,131.66
2021-06-07 12:30:00,14.4278,-1.145,14.4731626758,14.4278,-1.145,14.4731626758,0.0,0.0,0.0,129.63,63.0978,-2.795,63.1596737629,14.4278,-1.145,14.4731626758,48.67,-1.65,48.697960942899996,133.63,63.1478,-17.105,65.4234336445,14.4278,-1.145,14.4731626758,48.72,-15.96,51.2675335861,131.69
2021-06-07 13:00:00,14.9814,-1.2026,15.0295905706,14.9814,-1.2026,15.0295905706,0.0,0.0,0.0,129.57,63.2214,-2.1526,63.2580358905,14.9814,-1.2026,15.0295905706,48.24,-0.9500000000000001,48.2493533635,133.6,63.5414,-16.4426,65.6343553996,14.9814,-1.2026,15.0295905706,48.56,-15.24,50.8952964428,131.58
2021-06-07 13:30:00,14.0184,-1.037,14.0567032963,14.0184,-1.037,14.0567032963,0.0,0.0,0.0,129.47,65.7084,-1.237,65.7200426016,14.0184,-1.037,14.0567032963,51.69,-0.2,51.6903869206,133.66,65.3784,-15.677,67.231715102,14.0184,-1.037,14.0567032963,51.36,-14.64,53.4057974381,131.47
2021-06-07 14:00:00,14.6224,-1.2028,14.6717861762,14.6224,-1.2028,14.6717861762,0.0,0.0,0.0,130.23,63.7724,-1.4228,63.7882697806,14.6224,-1.2028,14.6717861762,49.15,-0.22,49.1504923678,134.76,64.3824,-15.8428,66.3029994917,14.6224,-1.2028,14.6717861762,49.76,-14.64,51.8689425379,132.21
2021-06-07 14:30:00,16.571,-1.4388,16.6333456178,16.571,-1.4388,16.6333456178,0.0,0.0,0.0,130.61,62.341,-2.3988,62.3871342701,16.571,-1.4388,16.6333456178,45.77,-0.96,45.7800666229,135.13,63.411,-15.9588,65.3883645494,16.571,-1.4388,16.6333456178,46.84,-14.52,49.0389233161,132.62
2021-06-07 15:00:00,16.2872,-1.3586,16.3437657166,16.2872,-1.3586,16.3437657166,0.0,0.0,0.0,130.97,61.8972,-2.8286,61.9617974707,16.2872,-1.3586,16.3437657166,45.61,-1.47,45.6336827355,135.42,62.5272,-16.2386,64.6014153854,16.2872,-1.3586,16.3437657166,46.24,-14.88,48.5752200201,133.06
2021-06-07 15:30:00,15.0942,-1.1824,15.1404406607,15.0942,-1.1824,15.1404406607,0.0,0.0,0.0,130.61,61.9542,-3.8324,62.0726202717,15.0942,-1.1824,15.1404406607,46.86,-2.65,46.9348708318,135.02,62.3742,-17.2224,64.7082057192,15.0942,-1.1824,15.1404406607,47.28,-16.04,49.926746339,132.7
2021-06-07 16:00:00,16.1116,-1.2986,16.1638490626,16.1116,-1.2986,16.1638490626,0.0,0.0,0.0,131.31,61.5416,-3.4186,61.6364774831,16.1116,-1.2986,16.1638490626,45.43,-2.12,45.4794382111,135.63,62.4316,-16.8586,64.6677436789,16.1116,-1.2986,16.1638490626,46.32,-15.56,48.863647019,133.41
2021-06-07 16:30:00,16.191,-1.3152,16.2443292271,16.191,-1.3152,16.2443292271,0.0,0.0,0.0,131.14,62.971,-3.4452,63.0651745739,16.191,-1.3152,16.2443292271,46.78,-2.13,46.8284667697,135.63,63.791,-16.8752,65.985332128,16.191,-1.3152,16.2443292271,47.6,-15.56,50.0786741039,133.24
2021-06-07 17:00:00,15.5712,-1.2032,15.6176169655,15.5712,-1.2032,15.6176169655,0.0,0.0,0.0,131.35,65.8112,-2.7932,65.870448698,15.5712,-1.2032,15.6176169655,50.24,-1.5899999999999999,50.2651539339,135.77,66.1712,-16.2032,68.1261432908,15.5712,-1.2032,15.6176169655,50.6,-15.0,52.7765099263,133.44
2021-06-07 17:30:00,14.5218,-0.9986,14.5560941602,14.5218,-0.9986,14.5560941602,0.0,0.0,0.0,131.1,69.0918,-3.0386,69.1585852747,14.5218,-0.9986,14.5560941602,54.57,-2.04,54.6081175284,135.54,68.6018,-16.3986,70.5345379598,14.5218,-0.9986,14.5560941602,54.08,-15.4,56.2299422016,133.16
2021-06-07 18:00:00,12.4164,-0.6706000000000001,12.4344961024,12.4164,-0.6706000000000001,12.4344961024,0.0,0.0,0.0,131.18,72.2264,-2.9306,72.2858303772,12.4164,-0.6706000000000001,12.4344961024,59.81,-2.26,59.852683315,135.46,70.4164,-16.1906,72.2537536556,12.4164,-0.6706000000000001,12.4344961024,58.0,-15.52,60.0405729486,133.23
2021-06-07 18:30:00,11.1956,-0.5176000000000001,11.2075585709,11.1956,-0.5176000000000001,11.2075585709,0.0,0.0,0.0,130.87,73.5556,-2.7676,73.6076483874,11.1956,-0.5176000000000001,11.2075585709,62.36,-2.25,62.4005777217,135.16,71.5956,-15.8776,73.3350401999,11.1956,-0.5176000000000001,11.2075585709,60.4,-15.36,62.3224646496,132.86
2021-06-07 19:00:00,10.5018,-0.4066,10.5096682536,10.5018,-0.4066,10.5096682536,0.0,0.0,0.0,130.63,74.0818,-3.7866,74.1785105728,10.5018,-0.4066,10.5096682536,63.58,-3.38,63.6697793305,135.16,71.3818,-17.2466,73.435730968,10.5018,-0.4066,10.5096682536,60.88,-16.84,63.1661301648,132.63
2021-06-07 19:30:00,8.9236,-0.2308,8.9265842067,8.9236,-0.2308,8.9265842067,0.0,0.0,0.0,130.98,74.0436,-3.1308,74.1097605555,8.9236,-0.2308,8.9265842067,65.12,-2.9,65.1845411121,135.16,70.7636,-17.2708,72.8407002822,8.9236,-0.2308,8.9265842067,61.84,-17.04,64.144736339,132.94
2021-06-07 20:00:00,7.836,-0.08700000000000001,7.8364829484000005,7.836,-0.08700000000000001,7.8364829484000005,0.0,0.0,0.0,129.96,72.626,-3.997,72.7359050607,7.836,-0.08700000000000001,7.8364829484000005,64.79,-3.91,64.9078747149,134.18,68.956,-18.127,71.2987942745,7.836,-0.08700000000000001,7.8364829484000005,61.12,-18.04,63.726729086,131.81
2021-06-07 20:30:00,7.2644,-0.0038,7.2644009939,7.2644,-0.0038,7.2644009939,0.0,0.0,0.0,130.65,71.3544,-4.4638,71.4938872198,7.2644,-0.0038,7.2644009939,64.09,-4.46,64.2449974706,134.99,67.5844,-18.4438,70.055869717,7.2644,-0.0038,7.2644009939,60.32,-18.44,63.0756371351,132.52
2021-06-07 21:00:00,7.1266,0.0122,7.1266104426,7.1266,0.0122,7.1266104426,0.0,0.0,0.0,130.61,69.0366,-6.1678,69.3115711581,7.1266,0.0122,7.1266104426,61.91,-6.18,62.2176863922,135.04,65.2866,-19.4678,68.1273467588,7.1266,0.0122,7.1266104426,58.16,-19.48,61.3356014073,132.49
2021-06-07 21:30:00,7.0712,0.0032,7.0712007241,7.0712,0.0032,7.0712007241,0.0,0.0,0.0,131.43,67.3812,-7.1568,67.7602088226,7.0712,0.0032,7.0712007241,60.31,-7.16,60.7335302778,135.77,63.7112,-20.3968,66.8965354535,7.0712,0.0032,7.0712007241,56.64,-20.4,60.2017408386,133.42
2021-06-07 22:00:00,6.969,0.0038,6.969001036,6.969,0.0038,6.969001036,0.0,0.0,0.0,131.67,66.879,-7.5161999999999995,67.3000290003,6.969,0.0038,6.969001036,59.91,-7.52,60.3801167604,134.26,63.249,-20.7962,66.5801617258,6.969,0.0038,6.969001036,56.28,-20.8,60.0006533298,133.69
2021-06-07 22:30:00,7.055,-0.008400000000000001,7.0550050007,7.055,-0.008400000000000001,7.0550050007,0.0,0.0,0.0,131.71,65.575,-7.9184,66.0513564097,7.055,-0.008400000000000001,7.0550050007,58.52,-7.91,59.0521676147,134.03,61.975,-21.7684,65.6868621838,7.055,-0.008400000000000001,7.0550050007,54.92,-21.76,59.0737166598,133.76
2021-06-07 23:00:00,5.8842,-0.0026000000000000003,5.8842005744,5.8842,-0.0026000000000000003,5.8842005744,0.0,0.0,0.0,132.4,60.294200000000004,-16.0626,62.3970966664,5.8842,-0.0026000000000000003,5.8842005744,54.41,-16.06,56.7306945136,134.67,58.1642,-19.1626,61.2395248218,5.8842,-0.0026000000000000003,5.8842005744,52.28,-19.16,55.680373562,134.4
2021-06-07 23:30:00,2.7634,0.0112,2.7634226966,2.7634,0.0112,2.7634226966,0.0,0.0,0.0,132.45,53.4534,-18.6288,56.6065204813,2.7634,0.0112,2.7634226966,50.69,-18.64,54.0085706162,135.07,53.0434,-6.6288,53.4559937986,2.7634,0.0112,2.7634226966,50.28,-6.64,50.7165456237,133.75
2021-06-08 00:00:00,2.9654,0.006200000000000001,2.9654064814,2.9654,0.006200000000000001,2.9654064814,0.0,0.0,0.0,132.4,48.9454,-13.9438,50.8928456622,2.9654,0.006200000000000001,2.9654064814,45.98,-13.95,48.0495879275,133.71,48.6854,-2.6738,48.7587672075,2.9654,0.006200000000000001,2.9654064814,45.72,-2.68,45.7984803241,132.57
2021-06-08 00:30:00,3.0676,0.016,3.0676417261,3.0676,0.016,3.0676417261,0.0,0.0,0.0,131.43,45.2076,-14.934,47.6104132912,3.0676,0.016,3.0676417261,42.14,-14.95,44.7133324636,132.76,45.0676,-3.384,45.1944689731,3.0676,0.016,3.0676417261,42.0,-3.4,42.1373943191,131.48
2021-06-08 01:00:00,3.1222,0.0152,3.1222369993,3.1222,0.0152,3.1222369993,0.0,0.0,0.0,131.96,43.6522,-15.3048,46.2574477017,3.1222,0.0152,3.1222369993,40.53,-15.32,43.3287814276,133.23,43.6022,-3.6648,43.7559436406,3.1222,0.0152,3.1222369993,40.48,-3.68,40.6469285432,132.05
2021-06-08 01:30:00,3.113,-0.5404,3.1595571145,3.113,-0.5404,3.1595571145,0.0,0.0,0.0,132.4,43.223,-15.8704,46.0445146045,3.113,-0.5404,3.1595571145,40.11,-15.33,42.9397368413,133.59,43.193,-4.3004,43.406551224,3.113,-0.5404,3.1595571145,40.08,-3.76,40.2559809221,132.49
2021-06-08 02:00:00,3.052,-0.5372,3.0989172044,3.052,-0.5372,3.0989172044,0.0,0.0,0.0,131.99,43.122,-15.8572,45.9451594386,3.052,-0.5372,3.0989172044,40.07,-15.32,42.8988030136,133.26,43.092,-4.2572,43.3017807468,3.052,-0.5372,3.0989172044,40.04,-3.7199999999999998,40.2124358874,132.09
2021-06-08 02:30:00,2.9448,-0.5354,2.9930753749,2.9448,-0.5354,2.9930753749,0.0,0.0,0.0,131.95,42.4248,-16.1854,45.4073873747,2.9448,-0.5354,2.9930753749,39.48,-15.65,42.4687284952,133.26,42.4648,-4.5354,42.7063120885,2.9448,-0.5354,2.9930753749,39.52,-4.0,39.7219133477,132.09
2021-06-08 03:00:00,3.0594,-0.5304,3.1050366375,3.0594,-0.5304,3.1050366375,0.0,0.0,0.0,132.25,40.8894,-16.9504,44.2635187544,3.0594,-0.5304,3.1050366375,37.83,-16.42,41.2398508727,133.56,40.9794,-4.9304,41.2749326895,3.0594,-0.5304,3.1050366375,37.92,-4.4,38.1744207553,132.37
2021-06-08 03:30:00,3.0987999999999998,-0.5466,3.146638365,3.0987999999999998,-0.5466,3.146638365,0.0,0.0,0.0,132.54,41.1588,-16.4166,44.3119800167,3.0987999999999998,-0.5466,3.146638365,38.06,-15.87,41.2361552524,133.69,41.2988,-4.7066,41.5661276161,3.0987999999999998,-0.5466,3.146638365,38.2,-4.16,38.4258454689,132.69
2021-06-08 04:00:00,2.9526,-0.5404,3.0016460351,2.9526,-0.5404,3.0016460351,0.0,0.0,0.0,131.73,40.9726,-16.4304,44.1442181369,2.9526,-0.5404,3.0016460351,38.02,-15.89,41.2069472298,132.77,41.1526,-4.7804,41.4293218738,2.9526,-0.5404,3.0016460351,38.2,-4.24,38.4345885889,131.85
2021-06-08 04:30:00,3.0358,-0.5392,3.0833128741999998,3.0358,-0.5392,3.0833128741999998,0.0,0.0,0.0,131.89,40.9958,-16.3892,44.1504416091,3.0358,-0.5392,3.0833128741999998,37.96,-15.85,41.1361653536,132.93,40.8758,-4.9792000000000005,41.1779486896,3.0358,-0.5392,3.0833128741999998,37.84,-4.44,38.0995957984,132.03
2021-06-08 05:00:00,3.1722,-0.5286000000000001,3.2159401114,3.1722,-0.5286000000000001,3.2159401114,0.0,0.0,0.0,131.89,41.3222,-15.5386,44.1471664187,3.1722,-0.5286000000000001,3.2159401114,38.15,-15.01,40.9966169336,132.93,40.9322,-4.4086,41.1689294347,3.1722,-0.5286000000000001,3.2159401114,37.76,-3.88,37.958819792,131.98
2021-06-08 05:30:00,3.1104,-0.5358,3.1562113047,3.1104,-0.5358,3.1562113047,0.0,0.0,0.0,131.79,42.5604,-14.9358,45.1050525972,3.1104,-0.5358,3.1562113047,39.45,-14.4,41.9959819507,132.83,42.0704,-3.8958,42.2503942443,3.1104,-0.5358,3.1562113047,38.96,-3.36,39.104618653,131.85
2021-06-08 06:00:00,3.403,-0.5632,3.4492902516,3.403,-0.5632,3.4492902516,0.0,0.0,0.0,131.39,44.773,-14.3332,47.0112981233,3.403,-0.5632,3.4492902516,41.37,-13.77,43.6014885067,132.48,44.443,-3.2832,44.5641072079,3.403,-0.5632,3.4492902516,41.04,-2.7199999999999998,41.1300376854,131.4
2021-06-08 06:30:00,3.8414,-0.6372,3.8938898033,3.8414,-0.6372,3.8938898033,0.0,0.0,0.0,131.47,52.7514,-11.4772,53.9855195566,3.8414,-0.6372,3.8938898033,48.91,-10.84,50.0968432139,132.65,52.1214,-4.0372,52.2775221467,3.8414,-0.6372,3.8938898033,48.28,-3.4,48.399570246,131.46
2021-06-08 07:00:00,4.185,-0.684,4.2405283869,4.185,-0.684,4.2405283869,0.0,0.0,0.0,130.84,59.885,5.036,60.0963769374,4.185,-0.684,4.2405283869,55.7,5.72,55.9929316968,131.91,56.305,-10.644,57.3022491792,4.185,-0.684,4.2405283869,52.12,-9.96,53.0631322106,130.85
2021-06-08 07:30:00,5.1378,-0.8056000000000001,5.2005749874,5.1378,-0.8056000000000001,5.2005749874,0.0,0.0,0.0,130.45,64.1478,-0.8856,64.1539128362,5.1378,-0.8056000000000001,5.2005749874,59.01,-0.08,59.0100542281,132.76,60.5778,-15.7656,62.5957186731,5.1378,-0.8056000000000001,5.2005749874,55.44,-14.96,57.4229501158,131.91
2021-06-08 08:00:00,6.3932,-0.9492,6.4632798856,6.3932,-0.9492,6.4632798856,0.0,0.0,0.0,130.7,65.8132,-4.5292,65.9688634651,6.3932,-0.9492,6.4632798856,59.42,-3.58,59.5277481516,133.37,62.6332,-19.2692,65.530296893,6.3932,-0.9492,6.4632798856,56.24,-18.32,59.1486263577,132.45
2021-06-08 08:30:00,7.8172,-1.1724,7.9046276067,7.8172,-1.1724,7.9046276067,0.0,0.0,0.0,130.67,68.9772,-2.3924,69.0186764405,7.8172,-1.1724,7.9046276067,61.16,-1.22,61.1721668735,132.56,66.0972,-17.1724,68.291516088,7.8172,-1.1724,7.9046276067,58.28,-16.0,60.436399628,132.5
2021-06-08 09:00:00,8.289,-1.3,8.390323057,8.289,-1.3,8.390323057,0.0,0.0,0.0,130.02,68.929,-1.09,68.9376177497,8.289,-1.3,8.390323057,60.64,0.21,60.6403636203,132.23,66.089,-16.06,68.0123482979,8.289,-1.3,8.390323057,57.8,-14.76,59.6548204255,131.84
2021-06-08 09:30:00,10.0098,-1.5350000000000001,10.126811988,10.0098,-1.5350000000000001,10.126811988,0.0,0.0,0.0,129.62,69.3398,0.5750000000000001,69.3421840516,10.0098,-1.5350000000000001,10.126811988,59.33,2.11,59.3675079484,132.53,67.3698,-14.335,68.8780239049,10.0098,-1.5350000000000001,10.126811988,57.36,-12.8,58.7708226929,131.42
2021-06-08 10:00:00,10.968,-1.7032,11.099455583,10.968,-1.7032,11.099455583,0.0,0.0,0.0,129.62,69.668,1.2168,69.6786253182,10.968,-1.7032,11.099455583,58.7,2.92,58.772582043,132.53,68.248,-13.943200000000001,69.657751401,10.968,-1.7032,11.099455583,57.28,-12.24,58.5731679184,131.42
2021-06-08 10:30:00,11.1422,-1.8940000000000001,11.3020288816,11.1422,-1.8940000000000001,11.3020288816,0.0,0.0,0.0,130.21,70.0022,1.046,70.0100144325,11.1422,-1.8940000000000001,11.3020288816,58.86,2.94,58.9333793363,133.3,68.8622,-14.374,70.3463891386,11.1422,-1.8940000000000001,11.3020288816,57.72,-12.48,59.0537788799,132.03
2021-06-08 11:00:00,12.0868,-2.278,12.2995942307,12.0868,-2.278,12.2995942307,0.0,0.0,0.0,131.04,67.3168,0.182,67.3170460303,12.0868,-2.278,12.2995942307,55.23,2.46,55.2847582974,134.07,66.7668,-14.918,68.4131003993,12.0868,-2.278,12.2995942307,54.68,-12.64,56.1219386693,132.89
2021-06-08 11:30:00,12.3856,-2.2028,12.5799608584,12.3856,-2.2028,12.5799608584,0.0,0.0,0.0,130.54,65.8356,-0.06280000000000001,65.8356299522,12.3856,-2.2028,12.5799608584,53.45,2.14,53.4928228831,133.57,65.8256,-15.1228,67.5404226756,12.3856,-2.2028,12.5799608584,53.44,-12.92,54.9796325924,132.4
2021-06-08 12:00:00,12.8104,-2.1608,12.9913588512,12.8104,-2.1608,12.9913588512,0.0,0.0,0.0,130.72,65.4904,-0.0008,65.4904000049,12.8104,-2.1608,12.9913588512,52.68,2.16,52.724263864,133.62,65.6104,-14.9608,67.2945029315,12.8104,-2.1608,12.9913588512,52.8,-12.8,54.3293659083,132.6
2021-06-08 12:30:00,13.5476,-2.3356,13.7474540596,13.5476,-2.3356,13.7474540596,0.0,0.0,0.0,130.42,65.1276,0.1144,65.1277004747,13.5476,-2.3356,13.7474540596,51.58,2.45,51.6381535301,133.27,65.5476,-14.9356,67.2276729712,13.5476,-2.3356,13.7474540596,52.0,-12.6,53.5047661428,132.28
2021-06-08 13:00:00,13.6362,-2.3806,13.8424422267,13.6362,-2.3806,13.8424422267,0.0,0.0,0.0,130.42,63.4962,-1.0306,63.5045632282,13.6362,-2.3806,13.8424422267,49.86,1.35,49.8782728249,133.27,63.7562,-16.3406,65.8169297886,13.6362,-2.3806,13.8424422267,50.12,-13.96,52.027838702,132.28
2021-06-08 13:30:00,13.8324,-2.4744,14.0519729974,13.8324,-2.4744,14.0519729974,0.0,0.0,0.0,131.03,61.5524,-1.3044,61.5662196754,13.8324,-2.4744,14.0519729974,47.72,1.17,47.7343408879,133.68,61.9124,-16.5944,64.0977330732,13.8324,-2.4744,14.0519729974,48.08,-14.12,50.1104859286,132.9
2021-06-08 14:00:00,14.099,-2.2314,14.2744858738,14.099,-2.2314,14.2744858738,0.0,0.0,0.0,131.5,59.869,-1.6914,59.8928876826,14.099,-2.2314,14.2744858738,45.77,0.54,45.7731853818,134.18,60.299,-15.9914,62.3834455201,14.099,-2.2314,14.2744858738,46.2,-13.76,48.2055764409,133.38
2021-06-08 14:30:00,14.4396,-2.2356,14.6116376741,14.4396,-2.2356,14.6116376741,0.0,0.0,0.0,131.5,60.0496,-1.4156,60.0662832504,14.4396,-2.2356,14.6116376741,45.61,0.8200000000000001,45.617370595,134.18,60.5596,-15.7956,62.5856703369,14.4396,-2.2356,14.6116376741,46.12,-13.56,48.0721124978,133.48
2021-06-08 15:00:00,13.9176,-2.199,14.0902516216,13.9176,-2.199,14.0902516216,0.0,0.0,0.0,131.37,60.9576,-1.089,60.9673266493,13.9176,-2.199,14.0902516216,47.04,1.11,47.0530944785,134.07,61.3176,-15.359,63.2119209545,13.9176,-2.199,14.0902516216,47.4,-13.16,49.1929425833,133.33
2021-06-08 15:30:00,13.6424,-2.0958,13.8024438198,13.6424,-2.0958,13.8024438198,0.0,0.0,0.0,131.04,61.0424,-0.9158000000000001,61.0492693437,13.6424,-2.0958,13.8024438198,47.4,1.18,47.414685488800004,133.92,61.2824,-15.1358,63.1238860607,13.6424,-2.0958,13.8024438198,47.64,-13.04,49.3924204712,132.99
2021-06-08 16:00:00,12.9888,-2.0368,13.147527512,12.9888,-2.0368,13.147527512,0.0,0.0,0.0,130.86,62.3688,-1.4768,62.3862817587,12.9888,-2.0368,13.147527512,49.38,0.56,49.3831752726,133.79,62.4288,-15.5168,64.3282686824,12.9888,-2.0368,13.147527512,49.44,-13.48,51.2447460722,132.79
2021-06-08 16:30:00,12.4268,-1.9116,12.572969927599999,12.4268,-1.9116,12.572969927599999,0.0,0.0,0.0,130.81,65.4068,-1.3916,65.4216022182,12.4268,-1.9116,12.572969927599999,52.98,0.52,52.9825518449,133.71,64.8268,-15.3516,66.6197089516,12.4268,-1.9116,12.572969927599999,52.4,-13.44,54.0961514343,132.79
2021-06-08 17:00:00,11.474,-1.7046000000000001,11.5999283256,11.474,-1.7046000000000001,11.5999283256,0.0,0.0,0.0,130.81,68.474,-2.2246,68.5101271431,11.474,-1.7046000000000001,11.5999283256,57.0,-0.52,57.0023718805,133.84,67.234,-16.3846,69.2016320123,11.474,-1.7046000000000001,11.5999283256,55.76,-14.68,57.6600381547,132.75
2021-06-08 17:30:00,10.562,-1.5296,10.6721844137,10.562,-1.5296,10.6721844137,0.0,0.0,0.0,131.4,71.552,-2.3196,71.5895889649,10.562,-1.5296,10.6721844137,60.99,-0.79,60.9951161979,134.41,69.682,-16.3696,71.5789419324,10.562,-1.5296,10.6721844137,59.12,-14.84,60.9540810775,133.32
2021-06-08 18:00:00,9.193,-1.3056,9.2852485352,9.193,-1.3056,9.2852485352,0.0,0.0,0.0,131.53,72.823,-3.1556,72.8913378966,9.193,-1.3056,9.2852485352,63.63,-1.85,63.6568880798,134.41,70.153,-17.3056,72.2559838377,9.193,-1.3056,9.2852485352,60.96,-16.0,63.0247697338,133.44
2021-06-08 18:30:00,7.5602,-1.0848,7.6376315098,7.5602,-1.0848,7.6376315098,0.0,0.0,0.0,131.85,75.1202,-3.3148,75.1932998816,7.5602,-1.0848,7.6376315098,67.56,-2.23,67.596793563,134.57,71.6002,-17.4048,73.6852475268,7.5602,-1.0848,7.6376315098,64.04,-16.32,66.0867914186,133.74
2021-06-08 19:00:00,6.1534,-0.9036000000000001,6.2193910088,6.1534,-0.9036000000000001,6.2193910088,0.0,0.0,0.0,131.93,76.3234,-3.0536,76.3844608577,6.1534,-0.9036000000000001,6.2193910088,70.17,-2.15,70.2029301383,134.75,72.1534,-17.1036,74.1528574265,6.1534,-0.9036000000000001,6.2193910088,66.0,-16.2,67.9591053502,133.8
2021-06-08 19:30:00,4.7924,-0.7622,4.8526329554,4.7924,-0.7622,4.8526329554,0.0,0.0,0.0,131.75,76.1324,-4.3722,76.2578419744,4.7924,-0.7622,4.8526329554,71.34,-3.61,71.4312795629,134.71,71.5124,-18.4422,73.8521366962,4.7924,-0.7622,4.8526329554,66.72,-17.68,69.022755668,133.6
2021-06-08 20:00:00,3.8354,-0.6308,3.8869270382,3.8354,-0.6308,3.8869270382,0.0,0.0,0.0,132.3,75.3954,-4.4908,75.5290250553,3.8354,-0.6308,3.8869270382,71.56,-3.86,71.664030029,134.85,70.4354,-18.6308,72.8577537521,3.8354,-0.6308,3.8869270382,66.6,-18.0,68.9895644283,134.14
2021-06-08 20:30:00,3.4912,-0.5776,3.5386578247,3.4912,-0.5776,3.5386578247,0.0,0.0,0.0,129.84,73.9512,-4.1176,74.0657451944,3.4912,-0.5776,3.5386578247,70.46,-3.54,70.5488710044,132.08,68.8912,-18.5776,71.3521174122,3.4912,-0.5776,3.5386578247,65.4,-18.0,67.8318509257,131.61
2021-06-08 21:00:00,3.239,-0.5314,3.2823020824,3.239,-0.5314,3.2823020824,0.0,0.0,0.0,129.6,72.579,-5.2014,72.7651414,3.239,-0.5314,3.2823020824,69.34,-4.67,69.4970826726,132.21,67.439,-19.7714,70.2774998058,3.239,-0.5314,3.2823020824,64.2,-19.24,67.0210235672,131.33
2021-06-08 21:30:00,3.0352,-0.537,3.0823380801,3.0352,-0.537,3.0823380801,0.0,0.0,0.0,129.98,71.0352,-5.857,71.2762519219,3.0352,-0.537,3.0823380801,68.0,-5.32,68.2077884116,132.47,65.7952,-20.497,68.9139706594,3.0352,-0.537,3.0823380801,62.76,-19.96,65.8575675226,131.73
2021-06-08 22:00:00,3.0046,-0.537,3.0522107005,3.0046,-0.537,3.0522107005,0.0,0.0,0.0,130.38,70.3746,-5.707,70.6056242389,3.0046,-0.537,3.0522107005,67.37,-5.17,67.5680827018,132.79,65.2046,-20.177,68.2550451627,3.0046,-0.537,3.0522107005,62.2,-19.64,65.2270618685,132.15
2021-06-08 22:30:00,2.9536,-0.5346000000000001,3.0015912646,2.9536,-0.5346000000000001,3.0015912646,0.0,0.0,0.0,130.08,69.1336,-5.9946,69.3930102973,2.9536,-0.5346000000000001,3.0015912646,66.18,-5.46,66.4048492205,132.68,64.1136,-20.4946,67.3096006088,2.9536,-0.5346000000000001,3.0015912646,61.16,-19.96,64.3346500729,131.89
2021-06-08 23:00:00,3.2296,-0.5436,3.2750293312,3.2296,-0.5436,3.2750293312,0.0,0.0,0.0,130.47,64.3996,-7.3636,64.8192184859,3.2296,-0.5436,3.2750293312,61.17,-6.82,61.5490154267,133.14,59.7096,-22.0636,63.6556264373,3.2296,-0.5436,3.2750293312,56.48,-21.52,60.4408868234,132.27
2021-06-08 23:30:00,3.1218,-0.5438000000000001,3.1688095052,3.1218,-0.5438000000000001,3.1688095052,0.0,0.0,0.0,131.26,59.8318,-7.1138,60.253219347,3.1218,-0.5438000000000001,3.1688095052,56.71,-6.57,57.08930723,133.82,55.4418,-20.9038,59.2516838721,3.1218,-0.5438000000000001,3.1688095052,52.32,-20.36,56.1418916675,133.07
2021-06-09 00:00:00,3.1302,-0.5352,3.1756245181000002,3.1302,-0.5352,3.1756245181000002,0.0,0.0,0.0,132.07,52.1502,-22.6952,56.8745590144,3.1302,-0.5352,3.1756245181000002,49.02,-22.16,53.7961522788,134.79,50.9302,-13.0552,52.5768344338,3.1302,-0.5352,3.1756245181000002,47.8,-12.52,49.412451872,134.03
2021-06-09 00:30:00,3.0566,-0.5248,3.1013252974,3.0566,-0.5248,3.1013252974,0.0,0.0,0.0,132.31,49.2966,-7.7948,49.9090540744,3.0566,-0.5248,3.1013252974,46.24,-7.27,46.8080174756,133.97,45.5766,-22.0048,50.6106479962,3.0566,-0.5248,3.1013252974,42.52,-21.48,47.6375985961,132.76
2021-06-09 01:00:00,3.109,-0.5278,3.1534828111,3.109,-0.5278,3.1534828111,0.0,0.0,0.0,131.59,47.939,-7.9778,48.598282005,3.109,-0.5278,3.1534828111,44.83,-7.45,45.4448170862,131.85,44.389,-22.2878,49.6702058566,3.109,-0.5278,3.1534828111,41.28,-21.76,46.6640761186,133.5
2021-06-09 01:30:00,3.1724,-0.5302,3.2164007524000002,3.1724,-0.5302,3.2164007524000002,0.0,0.0,0.0,131.99,48.9624,-6.8902,49.4448325895,3.1724,-0.5302,3.2164007524000002,45.79,-6.36,46.2295760309,132.26,45.2524,-21.3302,50.0275637804,3.1724,-0.5302,3.2164007524000002,42.08,-20.8,46.9400298253,133.92
2021-06-09 02:00:00,3.1398,-0.5332,3.1847521536,3.1398,-0.5332,3.1847521536,0.0,0.0,0.0,131.68,48.9498,-7.2732,49.4871938816,3.1398,-0.5332,3.1847521536,45.81,-6.74,46.3031715976,132.13,44.8998,-22.0932,50.0409984541,3.1398,-0.5332,3.1847521536,41.76,-21.56,46.9971403385,133.6
2021-06-09 02:30:00,3.0586,-0.5268,3.1036353201,3.0586,-0.5268,3.1036353201,0.0,0.0,0.0,132.32,48.3086,-7.5468,48.8945295938,3.0586,-0.5268,3.1036353201,45.25,-7.02,45.7912972081,132.58,44.2986,-22.5268,49.6973105932,3.0586,-0.5268,3.1036353201,41.24,-22.0,46.7411767075,134.22
2021-06-09 03:00:00,3.1488,-0.5354,3.1939935191,3.1488,-0.5354,3.1939935191,0.0,0.0,0.0,132.32,47.8088,-6.9354,48.3092240737,3.1488,-0.5354,3.1939935191,44.66,-6.4,45.1162454112,132.58,43.8688,-21.8154,48.9937066428,3.1488,-0.5354,3.1939935191,40.72,-21.28,45.9451499073,134.22
2021-06-09 03:30:00,3.0987999999999998,-0.533,3.1443044445,3.0987999999999998,-0.533,3.1443044445,0.0,0.0,0.0,132.21,46.9388,-7.483,47.531528846,3.0987999999999998,-0.533,3.1443044445,43.84,-6.95,44.3874768375,132.58,43.0588,-22.333,48.5059083663,3.0987999999999998,-0.533,3.1443044445,39.96,-21.8,45.5196836544,134.12
2021-06-09 04:00:00,3.0452,-0.5388000000000001,3.0924987437,3.0452,-0.5388000000000001,3.0924987437,0.0,0.0,0.0,132.42,46.8952,-6.8788,47.397021768,3.0452,-0.5388000000000001,3.0924987437,43.85,-6.34,44.3059600957,132.74,43.0052,-21.6188,48.1333537215,3.0452,-0.5388000000000001,3.0924987437,39.96,-21.08,45.1792872896,134.34
2021-06-09 04:30:00,3.0406,-0.5492,3.0898008026,3.0406,-0.5492,3.0898008026,0.0,0.0,0.0,131.98,45.4706,-8.0192,46.1723189043,3.0406,-0.5492,3.0898008026,42.43,-7.47,43.08254635,132.41,41.6406,-22.8292,47.4880189206,3.0406,-0.5492,3.0898008026,38.6,-22.28,44.5685808614,133.91
2021-06-09 05:00:00,3.0634,-0.528,3.1085693751,3.0634,-0.528,3.1085693751,0.0,0.0,0.0,132.53,45.3534,-7.628,45.9904041683,3.0634,-0.528,3.1085693751,42.29,-7.1,42.8818621331,132.82,41.5434,-22.448,47.2204064739,3.0634,-0.528,3.1085693751,38.48,-21.92,44.2854016579,134.45
2021-06-09 05:30:00,3.1242,-0.515,3.1663623671,3.1242,-0.515,3.1663623671,0.0,0.0,0.0,132.11,46.4742,-6.945,46.9902574013,3.1242,-0.515,3.1663623671,43.35,-6.43,43.8242786592,132.49,42.6042,-21.835,47.8736366139,3.1242,-0.515,3.1663623671,39.48,-21.32,44.8688399672,134.0
2021-06-09 06:00:00,3.2602,-0.5194,3.3013149501,3.2602,-0.5194,3.3013149501,0.0,0.0,0.0,132.21,48.9502,-6.4193999999999996,49.3693303216,3.2602,-0.5194,3.3013149501,45.69,-5.9,46.0693618363,132.54,45.0602,-21.1194,49.7639496061,3.2602,-0.5194,3.3013149501,41.8,-20.6,46.6004291826,134.06
2021-06-09 06:30:00,3.5764,-0.5468000000000001,3.6179589826000003,3.5764,-0.5468000000000001,3.6179589826000003,0.0,0.0,0.0,131.86,56.7264,-5.3968,56.9825403716,3.5764,-0.5468000000000001,3.6179589826000003,53.15,-4.85,53.3708253637,132.35,52.6564,-20.1468,56.378985546,3.5764,-0.5468000000000001,3.6179589826000003,49.08,-19.6,52.8489015969,133.68
2021-06-09 07:00:00,4.16,-0.6166,4.2054483186,4.16,-0.6166,4.2054483186,0.0,0.0,0.0,131.45,60.9,-3.7666,61.0163689149,4.16,-0.6166,4.2054483186,56.74,-3.15,56.827371046,131.88,56.72,-18.7766,59.747126354,4.16,-0.6166,4.2054483186,52.56,-18.16,55.6088050582,133.21
2021-06-09 07:30:00,5.2868,-0.784,5.3446150694,5.2868,-0.784,5.3446150694,0.0,0.0,0.0,131.45,65.4368,-1.874,65.4636286058,5.2868,-0.784,5.3446150694,60.15,-1.09,60.1598753323,131.91,61.3268,-18.184,63.965883518,5.2868,-0.784,5.3446150694,56.04,-17.4,58.679141098,133.16
2021-06-09 08:00:00,6.256,-0.9064000000000001,6.321320824,6.256,-0.9064000000000001,6.321320824,0.0,0.0,0.0,131.21,70.746,1.1536,70.7554048039,6.256,-0.9064000000000001,6.321320824,64.49,2.06,64.5228928366,131.47,66.656,-14.8264,68.2850237824,6.256,-0.9064000000000001,6.321320824,60.4,-13.92,61.9832751635,132.83
2021-06-09 08:30:00,7.4024,-1.1142,7.4857843544,7.4024,-1.1142,7.4857843544,0.0,0.0,0.0,129.81,73.4424,3.5458,73.5279458125,7.4024,-1.1142,7.4857843544,66.04,4.66,66.2042083255,133.34,69.9224,-13.0342,71.1268753103,7.4024,-1.1142,7.4857843544,62.52,-11.92,63.6461844889,131.4
2021-06-09 09:00:00,8.6248,-1.288,8.7204425943,8.6248,-1.288,8.7204425943,0.0,0.0,0.0,130.31,72.5148,3.452,72.5969181373,8.6248,-1.288,8.7204425943,63.89,4.74,64.0655890475,134.37,69.1848,-13.128,70.4193221711,8.6248,-1.288,8.7204425943,60.56,-11.84,61.706557188,131.88
2021-06-09 09:30:00,9.39,-1.4614,9.5030410901,9.39,-1.4614,9.5030410901,0.0,0.0,0.0,130.31,73.44,4.9186,73.6045258524,9.39,-1.4614,9.5030410901,64.05,6.38,64.3669705672,134.25,70.67,-11.6214,71.6191722792,9.39,-1.4614,9.5030410901,61.28,-10.16,62.1165356407,131.88
2021-06-09 10:00:00,9.6774,-1.4828000000000001,9.7903404742,9.6774,-1.4828000000000001,9.7903404742,0.0,0.0,0.0,129.76,70.9674,4.0672,71.0838517429,9.6774,-1.4828000000000001,9.7903404742,61.29,5.55,61.5407718509,133.84,67.8374,-12.7628,69.027544521,9.6774,-1.4828000000000001,9.7903404742,58.16,-11.28,59.2437676047,131.34
2021-06-09 10:30:00,8.2002,-1.2006000000000001,8.287624533,8.2002,-1.2006000000000001,8.287624533,0.0,0.0,0.0,130.98,73.5502,3.8594,73.6513875524,8.2002,-1.2006000000000001,8.287624533,65.35,5.06,65.5456032088,134.76,69.8002,-12.6006,70.9284360493,8.2002,-1.2006000000000001,8.287624533,61.6,-11.4,62.6459894965,132.59
2021-06-09 11:00:00,8.1062,-1.2252,8.1982677121,8.1062,-1.2252,8.1982677121,0.0,0.0,0.0,130.24,73.9162,4.5148,74.0539535844,8.1062,-1.2252,8.1982677121,65.81,5.74,66.0598493792,134.06,70.1062,-11.9052,71.1098661613,8.1062,-1.2252,8.1982677121,62.0,-10.68,62.9131337639,131.86
2021-06-09 11:30:00,8.938,-1.4388,9.0530651958,8.938,-1.4388,9.0530651958,0.0,0.0,0.0,129.81,72.818,4.4212,72.9520947845,8.938,-1.4388,9.0530651958,63.88,5.86,64.1482189932,133.76,69.978,-12.0788,71.0128009125,8.938,-1.4388,9.0530651958,61.04,-10.64,61.9604002569,131.43
2021-06-09 12:00:00,10.0904,-1.5336,10.2062775349,10.0904,-1.5336,10.2062775349,0.0,0.0,0.0,129.76,72.0704,3.8464,72.1729682715,10.0904,-1.5336,10.2062775349,61.98,5.38,62.2130597222,133.61,69.4904,-12.7336,70.6474363379,10.0904,-1.5336,10.2062775349,59.4,-11.2,60.4466707106,131.37
2021-06-09 12:30:00,8.4232,-1.2244,8.5117244786,8.4232,-1.2244,8.5117244786,0.0,0.0,0.0,129.76,75.5932,3.9856,75.6981961053,8.4232,-1.2244,8.5117244786,67.17,5.21,67.3717522408,133.45,71.9432,-12.5044,73.0218052749,8.4232,-1.2244,8.5117244786,63.52,-11.28,64.5137876736,131.4
2021-06-09 13:00:00,8.0094,-1.2474,8.1059543004,8.0094,-1.2474,8.1059543004,0.0,0.0,0.0,129.65,75.5894,3.7926,75.6844845865,8.0094,-1.2474,8.1059543004,67.58,5.04,67.7676766608,133.39,72.2494,-12.5274,73.3274270046,8.0094,-1.2474,8.1059543004,64.24,-11.28,65.2228180931,131.25
2021-06-09 13:30:00,8.867,-1.3538000000000001,8.9697526967,8.867,-1.3538000000000001,8.9697526967,0.0,0.0,0.0,129.95,74.547,4.3462,74.6735874553,8.867,-1.3538000000000001,8.9697526967,65.68,5.7,65.9268716079,133.62,72.067,-11.9938,73.0582214911,8.867,-1.3538000000000001,8.9697526967,63.2,-10.64,64.089387577,131.58
2021-06-09 14:00:00,10.606,-1.6742,10.7373265593,10.606,-1.6742,10.7373265593,0.0,0.0,0.0,129.85,71.206,4.5058,71.3484174291,10.606,-1.6742,10.7373265593,60.6,6.18,60.9143037389,133.7,70.326,-11.3942,71.2430633089,10.606,-1.6742,10.7373265593,59.72,-9.72,60.5058410403,131.48
2021-06-09 14:30:00,10.921,-1.6785999999999999,11.0492506063,10.921,-1.6785999999999999,11.0492506063,0.0,0.0,0.0,130.03,69.931,2.8014,69.9870888304,10.921,-1.6785999999999999,11.0492506063,59.01,4.48,59.179814971,134.04,69.401,-12.0386,70.4373955436,10.921,-1.6785999999999999,11.0492506063,58.48,-10.36,59.3905716423,131.72
2021-06-09 15:00:00,10.8406,-1.6758000000000002,10.9693625157,10.8406,-1.6758000000000002,10.9693625157,0.0,0.0,0.0,130.06,71.3106,3.6442,71.4036544303,10.8406,-1.6758000000000002,10.9693625157,60.47,5.32,60.7035690878,133.92,70.2006,-11.4358,71.1259570199,10.8406,-1.6758000000000002,10.9693625157,59.36,-9.76,60.1570212028,131.86
2021-06-09 15:30:00,11.8056,-1.786,11.9399324688,11.8056,-1.786,11.9399324688,0.0,0.0,0.0,129.94,67.6656,2.954,67.7300490134,11.8056,-1.786,11.9399324688,55.86,4.74,56.0607456247,133.83,67.2856,-12.306,68.4016783665,11.8056,-1.786,11.9399324688,55.48,-10.52,56.4685824154,131.7
2021-06-09 16:00:00,9.2412,-1.365,9.3414668249,9.2412,-1.365,9.3414668249,0.0,0.0,0.0,130.81,70.9612,2.515,71.0057542065,9.2412,-1.365,9.3414668249,61.72,3.88,61.8418369714,134.54,68.6012,-12.685,69.7641302278,9.2412,-1.365,9.3414668249,59.36,-11.32,60.4297277836,132.59
2021-06-09 16:30:00,6.221,-0.9396,6.2915569742,6.221,-0.9396,6.2915569742,0.0,0.0,0.0,130.86,78.111,3.7404,78.2005045582,6.221,-0.9396,6.2915569742,71.89,4.68,72.0421716774,134.5,74.341,-11.2596,75.1888480638,6.221,-0.9396,6.2915569742,68.12,-10.32,68.8972916739,132.65
2021-06-09 17:00:00,6.4786,-0.9514,6.5480852102,6.4786,-0.9514,6.5480852102,0.0,0.0,0.0,130.28,80.1186,3.8886000000000003,80.2129121521,6.4786,-0.9514,6.5480852102,73.64,4.84,73.7988834604,134.34,76.2386,-11.1514,77.0498400512,6.4786,-0.9514,6.5480852102,69.76,-10.2,70.5017560065,132.02
2021-06-09 17:30:00,5.2042,-0.7332000000000001,5.2555951024,5.2042,-0.7332000000000001,5.2555951024,0.0,0.0,0.0,130.28,84.6342,3.9168000000000003,84.7247846376,5.2042,-0.7332000000000001,5.2555951024,79.43,4.65,79.5659939924,134.18,79.5242,-10.9332,80.2722445673,5.2042,-0.7332000000000001,5.2555951024,74.32,-10.2,75.0166808117,132.02
2021-06-09 18:00:00,4.4688,-0.6768000000000001,4.5197601352,4.4688,-0.6768000000000001,4.5197601352,0.0,0.0,0.0,129.92,86.2588,3.5332,86.3311304205,4.4688,-0.6768000000000001,4.5197601352,81.79,4.21,81.8982795912,133.99,80.9888,-11.2768,81.7701164465,4.4688,-0.6768000000000001,4.5197601352,76.52,-10.6,77.2506983787,131.6
2021-06-09 18:30:00,5.5278,-0.8392000000000001,5.591138478,5.5278,-0.8392000000000001,5.591138478,0.0,0.0,0.0,129.92,86.7278,3.3808,86.7936697086,5.5278,-0.8392000000000001,5.591138478,81.2,4.22,81.309583691,133.99,82.3278,-11.4392,83.1187220154,5.5278,-0.8392000000000001,5.591138478,76.8,-10.6,77.5280594366,131.6
2021-06-09 19:00:00,4.886,-0.6908000000000001,4.9345922466,4.886,-0.6908000000000001,4.9345922466,0.0,0.0,0.0,129.72,85.526,2.5192,85.5630939403,4.886,-0.6908000000000001,4.9345922466,80.64,3.21,80.7038642198,133.83,80.406,-12.2908,81.3399569747,4.886,-0.6908000000000001,4.9345922466,75.52,-11.6,76.4056961227,131.38
2021-06-09 19:30:00,3.9076,-0.5838,3.9509695266,3.9076,-0.5838,3.9509695266,0.0,0.0,0.0,130.08,84.1476,1.8562,84.1680703367,3.9076,-0.5838,3.9509695266,80.24,2.44,80.2770901316,134.03,78.7876,-12.9038,79.8372968493,3.9076,-0.5838,3.9509695266,74.88,-12.32,75.886736654,131.76
2021-06-09 20:00:00,3.6704,-0.5356000000000001,3.7092726403,3.6704,-0.5356000000000001,3.7092726403,0.0,0.0,0.0,130.12,82.5704,0.9844,82.5762677742,3.6704,-0.5356000000000001,3.7092726403,78.9,1.52,78.9146399599,134.03,77.1904,-13.8556,78.4240747699,3.6704,-0.5356000000000001,3.7092726403,73.52,-13.32,74.7168843033,131.82
2021-06-09 20:30:00,3.455,-0.515,3.493171911,3.455,-0.515,3.493171911,0.0,0.0,0.0,130.63,80.975,0.8150000000000001,80.9791013163,3.455,-0.515,3.493171911,77.52,1.33,77.5314084742,134.43,75.655,-13.995,76.9385407322,3.455,-0.515,3.493171911,72.2,-13.48,73.4476030923,132.37
2021-06-09 21:00:00,3.2144,-0.501,3.2532089327,3.2144,-0.501,3.2532089327,0.0,0.0,0.0,130.63,75.9644,-1.841,75.9867050763,3.2144,-0.501,3.2532089327,72.75,-1.34,72.7623398469,134.79,70.8944,-16.261,72.7353839088,3.2144,-0.501,3.2532089327,67.68,-15.76,69.4907188047,132.4
2021-06-09 21:30:00,3.1538,-0.4868,3.1911484892,3.1538,-0.4868,3.1911484892,0.0,0.0,0.0,130.74,75.8338,-1.6468,75.851678773,3.1538,-0.4868,3.1911484892,72.68,-1.16,72.6892564276,134.68,70.7938,-16.2468,72.6341560747,3.1538,-0.4868,3.1911484892,67.64,-15.76,69.4517616767,132.56
2021-06-09 22:00:00,3.1856,-0.5208,3.2278909523,3.1856,-0.5208,3.2278909523,0.0,0.0,0.0,131.26,74.3756,-2.3308,74.4121126162,3.1856,-0.5208,3.2278909523,71.19,-1.81,71.2130058346,135.31,69.5056,-16.6808,71.4792104041,3.1856,-0.5208,3.2278909523,66.32,-16.16,68.2604424246,133.08
2021-06-09 22:30:00,3.3068,-0.5218,3.3477158601,3.3068,-0.5218,3.3477158601,0.0,0.0,0.0,131.37,70.8768,-5.0718,71.0580321532,3.3068,-0.5218,3.3477158601,67.57,-4.55,67.72301972,134.99,66.3068,-18.4418,68.8236275815,3.3068,-0.5218,3.3477158601,63.0,-17.92,65.4990564818,133.25
2021-06-09 23:00:00,3.1726,-0.526,3.215908388,3.1726,-0.526,3.215908388,0.0,0.0,0.0,130.83,63.1226,-6.596,63.4662890577,3.1726,-0.526,3.215908388,59.95,-6.07,60.2565133409,132.66,59.0126,-19.846,62.2603459255,3.1726,-0.526,3.215908388,55.84,-19.32,59.087799079,132.78
2021-06-09 23:30:00,3.1586,-0.513,3.1999879625,3.1586,-0.513,3.1999879625,0.0,0.0,0.0,131.1,55.9086,-6.733,56.3125638109,3.1586,-0.513,3.1999879625,52.75,-6.22,53.1154487885,132.53,51.9986,-20.673000000000002,55.957370658,3.1586,-0.513,3.1999879625,48.84,-20.16,52.8372141582,133.1
2021-06-10 00:00:00,3.153,-0.5114000000000001,3.1942039634,3.153,-0.5114000000000001,3.1942039634,0.0,0.0,0.0,132.43,53.253,-6.1414,53.6059586516,3.153,-0.5114000000000001,3.1942039634,50.1,-5.63,50.4153438945,133.67,49.473,-20.511400000000002,53.556467947,3.153,-0.5114000000000001,3.1942039634,46.32,-20.0,50.4533685694,134.42
2021-06-10 00:30:00,3.0194,-0.5124000000000001,3.0625692025,3.0194,-0.5124000000000001,3.0625692025,0.0,0.0,0.0,132.43,48.0494,-23.0324,53.2844845159,3.0194,-0.5124000000000001,3.0625692025,45.03,-22.52,50.34730678,133.78,46.8994,-14.9924,49.2374428471,3.0194,-0.5124000000000001,3.0625692025,43.88,-14.48,46.2074106611,134.37
2021-06-10 01:00:00,3.1272,-0.5058,3.1678405073,3.1272,-0.5058,3.1678405073,0.0,0.0,0.0,132.7,47.1672,-25.0958,53.4279321468,3.1272,-0.5058,3.1678405073,44.04,-24.59,50.4399613402,134.53,46.5672,-13.4658,48.4750645743,3.1272,-0.5058,3.1678405073,43.44,-12.96,45.3320548839,133.3
2021-06-10 01:30:00,3.1906,-0.5092,3.2309770968000002,3.1906,-0.5092,3.2309770968000002,0.0,0.0,0.0,131.77,46.7906,-25.1292,53.1115518602,3.1906,-0.5092,3.2309770968000002,43.6,-24.62,50.0709935991,133.94,46.3106,-14.0292,48.3889463101,3.1906,-0.5092,3.2309770968000002,43.12,-13.52,45.1898749722,132.08
2021-06-10 02:00:00,3.0516,-0.505,3.0931032249,3.0516,-0.505,3.0931032249,0.0,0.0,0.0,132.04,47.5216,-24.485,53.4585605077,3.0516,-0.505,3.0931032249,44.47,-23.98,50.5234727627,134.12,46.9716,-13.425,48.8524495963,3.0516,-0.505,3.0931032249,43.92,-12.92,45.7809217906,132.28
2021-06-10 02:30:00,3.1516,-0.49920000000000003,3.1908906594,3.1516,-0.49920000000000003,3.1908906594,0.0,0.0,0.0,131.67,46.4716,-25.4892,53.0029142897,3.1516,-0.49920000000000003,3.1908906594,43.32,-24.99,50.0112237403,133.86,46.0316,-14.2992,48.2014037057,3.1516,-0.49920000000000003,3.1908906594,42.88,-13.8,45.0459143541,131.91
2021-06-10 03:00:00,3.1894,-0.49860000000000004,3.2281379029,3.1894,-0.49860000000000004,3.2281379029,0.0,0.0,0.0,132.44,44.9994,-26.1586,52.0501522987,3.1894,-0.49860000000000004,3.2281379029,41.81,-25.66,49.0562095967,134.44,44.5894,-14.9786,47.0379958153,3.1894,-0.49860000000000004,3.2281379029,41.4,-14.48,43.8592111192,132.67
2021-06-10 03:30:00,3.117,-0.5122,3.1588032291,3.117,-0.5122,3.1588032291,0.0,0.0,0.0,132.62,45.197,-25.3822,51.8365207729,3.117,-0.5122,3.1588032291,42.08,-24.87,48.8798864565,134.59,44.797,-14.1922,46.9913795269,3.117,-0.5122,3.1588032291,41.68,-13.68,43.8675825639,132.88
2021-06-10 04:00:00,3.0626,-0.5092,3.1046422338,3.0626,-0.5092,3.1046422338,0.0,0.0,0.0,132.62,44.5426,-24.8292,50.9954153567,3.0626,-0.5092,3.1046422338,41.48,-24.32,48.0838101652,134.59,44.0626,-13.7092,46.1460169831,3.0626,-0.5092,3.1046422338,41.0,-13.2,43.0724970254,132.88
2021-06-10 04:30:00,3.2364,-0.513,3.2768054504,3.2364,-0.513,3.2768054504,0.0,0.0,0.0,132.08,44.2364,-25.033,50.8282418933,3.2364,-0.513,3.2768054504,41.0,-24.52,47.7726951302,134.16,43.7564,-13.913,45.915074975,3.2364,-0.513,3.2768054504,40.52,-13.4,42.6782192693,132.34
2021-06-10 05:00:00,3.0982,-0.5046,3.1390228416,3.0982,-0.5046,3.1390228416,0.0,0.0,0.0,132.47,44.1682,-25.1146,50.8091824811,3.0982,-0.5046,3.1390228416,41.07,-24.61,47.878982863,134.44,43.6982,-14.0246,45.8935952874,3.0982,-0.5046,3.1390228416,40.6,-13.52,42.7919431669,132.71
2021-06-10 05:30:00,3.2346,-0.49960000000000004,3.2729554412,3.2346,-0.49960000000000004,3.2729554412,0.0,0.0,0.0,132.29,44.1046,-24.9696,50.6823111679,3.2346,-0.49960000000000004,3.2729554412,40.87,-24.47,47.6354678785,134.34,43.3946,-14.0196,45.6030754809,3.2346,-0.49960000000000004,3.2729554412,40.16,-13.52,42.3747094385,132.53
2021-06-10 06:00:00,3.2216,-0.49420000000000003,3.2592852284,3.2216,-0.49420000000000003,3.2592852284,0.0,0.0,0.0,131.93,46.3116,-24.3442,52.3202099403,3.2216,-0.49420000000000003,3.2592852284,43.09,-23.85,49.2500822334,133.97,45.6216,-13.4142,47.5528248183,3.2216,-0.49420000000000003,3.2592852284,42.4,-12.92,44.3247831354,132.1
2021-06-10 06:30:00,3.3546,-0.5166000000000001,3.3941444754,3.3546,-0.5166000000000001,3.3941444754,0.0,0.0,0.0,131.97,51.7746,-23.6266,56.9106794259,3.3546,-0.5166000000000001,3.3941444754,48.42,-23.11,53.6522925885,134.05,50.9546,-12.8366,52.5466417644,3.3546,-0.5166000000000001,3.3941444754,47.6,-12.32,49.1685102479,132.1
2021-06-10 07:00:00,3.5514,-0.5748,3.5976154603,3.5514,-0.5748,3.5976154603,0.0,0.0,0.0,131.77,58.5614,-23.5348,63.1135831735,3.5514,-0.5748,3.5976154603,55.01,-22.96,59.6092417331,133.8,57.6714,-13.1348,59.1482320023,3.5514,-0.5748,3.5976154603,54.12,-12.56,55.5583297085,131.92
2021-06-10 07:30:00,4.1556,-0.6614,4.2079046234,4.1556,-0.6614,4.2079046234,0.0,0.0,0.0,131.11,62.5556,-21.9714,66.3019268899,4.1556,-0.6614,4.2079046234,58.4,-21.31,62.166519124,132.95,61.6756,-11.7814,62.7907717847,4.1556,-0.6614,4.2079046234,57.52,-11.12,58.5850219766,131.23
2021-06-10 08:00:00,4.5254,-0.7184,4.5820676250000005,4.5254,-0.7184,4.5820676250000005,0.0,0.0,0.0,131.11,67.8254,-10.6984,68.6639690647,4.5254,-0.7184,4.5820676250000005,63.3,-9.98,64.0819038419,132.95,64.8454,-14.7184,66.4947907713,4.5254,-0.7184,4.5820676250000005,60.32,-14.0,61.923359082,131.23
2021-06-10 08:30:00,4.9002,-0.7502000000000001,4.9572936245,4.9002,-0.7502000000000001,4.9572936245,0.0,0.0,0.0,130.37,70.3802,-2.0202,70.4091880374,4.9002,-0.7502000000000001,4.9572936245,65.48,-1.27,65.4923148163,131.72,66.0202,-16.8702,68.1415472093,4.9002,-0.7502000000000001,4.9572936245,61.12,-16.12,63.2100371777,131.5
2021-06-10 09:00:00,5.7682,-0.8436,5.8295619218,5.7682,-0.8436,5.8295619218,0.0,0.0,0.0,130.26,69.9282,-2.2336,69.963862988,5.7682,-0.8436,5.8295619218,64.16,-1.3900000000000001,64.1750551227,134.03,65.8482,-17.2036,68.0584256077,5.7682,-0.8436,5.8295619218,60.08,-16.36,62.2676159813,132.02
2021-06-10 09:30:00,6.5028,-1.0538,6.5876325247,6.5028,-1.0538,6.5876325247,0.0,0.0,0.0,130.22,71.6928,-1.6238000000000001,71.7111867025,6.5028,-1.0538,6.5876325247,65.19,-0.5700000000000001,65.192491899,134.51,67.8228,-16.4938,69.7995532814,6.5028,-1.0538,6.5876325247,61.32,-15.44,63.2339782079,132.01
2021-06-10 10:00:00,7.1370000000000005,-1.4326,7.2793620435,7.1370000000000005,-1.4326,7.2793620435,0.0,0.0,0.0,130.22,71.897,-1.3726,71.91010109690001,7.1370000000000005,-1.4326,7.2793620435,64.76,0.06,64.7600277949,134.51,68.217,-16.2726,70.1309959986,7.1370000000000005,-1.4326,7.2793620435,61.08,-14.84,62.8569168827,132.01
2021-06-10 10:30:00,7.4592,-1.4485999999999999,7.5985595082,7.4592,-1.4485999999999999,7.5985595082,0.0,0.0,0.0,130.3,71.0192,-1.1985999999999999,71.0293137416,7.4592,-1.4485999999999999,7.5985595082,63.56,0.25,63.5604916595,134.69,67.4592,-16.1286,69.3604743539,7.4592,-1.4485999999999999,7.5985595082,60.0,-14.68,61.7697531159,132.07
2021-06-10 11:00:00,6.6448,-1.3742,6.7854102809,6.6448,-1.3742,6.7854102809,0.0,0.0,0.0,130.3,72.1148,-0.7042,72.1182381696,6.6448,-1.3742,6.7854102809,65.47,0.67,65.473428198,134.69,68.2048,-15.6942,69.9871606559,6.6448,-1.3742,6.7854102809,61.56,-14.32,63.203607492,132.07
2021-06-10 11:30:00,6.2638,-1.3064,6.3985835464,6.2638,-1.3064,6.3985835464,0.0,0.0,0.0,129.96,72.6638,-2.5164,72.7073593208,6.2638,-1.3064,6.3985835464,66.4,-1.21,66.4110239343,134.29,68.5438,-17.4664,70.7342042254,6.2638,-1.3064,6.3985835464,62.28,-16.16,64.3423965982,131.71
2021-06-10 12:00:00,6.838,-1.4278,6.985474704,6.838,-1.4278,6.985474704,0.0,0.0,0.0,130.12,72.228,-2.1378,72.2596303121,6.838,-1.4278,6.985474704,65.39,-0.71,65.3938544513,134.39,68.518,-17.2678,70.6604078734,6.838,-1.4278,6.985474704,61.68,-15.84,63.6814572698,131.88
2021-06-10 12:30:00,9.0318,-1.7734,9.2042576452,9.0318,-1.7734,9.2042576452,0.0,0.0,0.0,130.23,71.2918,-2.0934,71.3225284942,9.0318,-1.7734,9.2042576452,62.26,-0.32,62.2608223524,134.28,68.5518,-17.2534,70.689667525,9.0318,-1.7734,9.2042576452,59.52,-15.48,61.5000878048,131.99
