Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-10 13:00:00,9.2046,-1.7688000000000001,9.3730099008,9.2046,-1.7688000000000001,9.3730099008,0.0,0.0,0.0,130.13,70.0246,-0.8688,70.0299894231,9.2046,-1.7688000000000001,9.3730099008,60.82,0.9,60.8266586293,134.24,66.8846,-16.1288,68.8018016232,9.2046,-1.7688000000000001,9.3730099008,57.68,-14.36,59.4406594849,131.89
2021-06-10 13:30:00,7.7974,-1.5596,7.9518424859,7.7974,-1.5596,7.9518424859,0.0,0.0,0.0,130.13,70.3674,0.1704,70.367606318,7.7974,-1.5596,7.9518424859,62.57,1.73,62.5939118445,134.53,66.8774,-15.2796,68.6006764319,7.7974,-1.5596,7.9518424859,59.08,-13.72,60.6521623687,131.89
2021-06-10 14:00:00,9.263,-1.8144,9.43902624,9.263,-1.8144,9.43902624,0.0,0.0,0.0,130.22,68.833,0.7356,68.8369304688,9.263,-1.8144,9.43902624,59.57,2.55,59.6245536671,134.74,66.663,-14.6544,68.2547215097,9.263,-1.8144,9.43902624,57.4,-12.84,58.8185820978,131.95
2021-06-10 14:30:00,11.1208,-2.162,11.3290086345,11.1208,-2.162,11.3290086345,0.0,0.0,0.0,130.3,68.0508,1.358,68.0643485581,11.1208,-2.162,11.3290086345,56.93,3.52,57.0387175522,134.91,66.5608,-14.162,68.050733579,11.1208,-2.162,11.3290086345,55.44,-12.0,56.7238362595,132.04
2021-06-10 15:00:00,9.709,-1.9034,9.8938168853,9.709,-1.9034,9.8938168853,0.0,0.0,0.0,130.3,69.489,1.5966,69.5073395589,9.709,-1.9034,9.8938168853,59.78,3.5,59.8823713625,135.03,67.269,-13.8634,68.6826922926,9.709,-1.9034,9.8938168853,57.56,-11.96,58.7894140131,132.0
2021-06-10 15:30:00,8.496,-1.6694,8.6584590061,8.496,-1.6694,8.6584590061,0.0,0.0,0.0,130.4,72.226,2.0106,72.2539797406,8.496,-1.6694,8.6584590061,63.73,3.68,63.8361598156,135.18,69.096,-13.5894,70.4196635064,8.496,-1.6694,8.6584590061,60.6,-11.92,61.7612046515,132.12
2021-06-10 16:00:00,7.0046,-1.4176,7.1466083508,7.0046,-1.4176,7.1466083508,0.0,0.0,0.0,130.44,75.0346,2.1124,75.0643286183,7.0046,-1.4176,7.1466083508,68.03,3.5300000000000002,68.1215222966,135.21,70.9246,-13.4176,72.1826216961,7.0046,-1.4176,7.1466083508,63.92,-12.0,65.0366542805,132.12
2021-06-10 16:30:00,9.154,-1.7776,9.324997467,9.154,-1.7776,9.324997467,0.0,0.0,0.0,130.39,72.994,1.9624000000000001,73.0203742099,9.154,-1.7776,9.324997467,63.84,3.74,63.9494581682,135.28,69.994,-13.6576,71.3140243834,9.154,-1.7776,9.324997467,60.84,-11.88,61.9890312878,132.07
2021-06-10 17:00:00,8.8152,-1.6876,8.9752852211,8.8152,-1.6876,8.9752852211,0.0,0.0,0.0,130.39,74.8052,1.7924,74.8266706783,8.8152,-1.6876,8.9752852211,65.99,3.48,66.0816956502,135.28,71.2952,-13.4876,72.5597746468,8.8152,-1.6876,8.9752852211,62.48,-11.8,63.5845138379,132.07
2021-06-10 17:30:00,5.9448,-1.2634,6.0775674904,5.9448,-1.2634,6.0775674904,0.0,0.0,0.0,129.6,82.4048,4.6966,82.5385310906,5.9448,-1.2634,6.0775674904,76.46,5.96,76.6919369947,134.77,77.0648,-11.8634,77.9725827365,5.9448,-1.2634,6.0775674904,71.12,-10.6,71.9055936628,131.12
2021-06-10 18:00:00,5.8174,-1.2442,5.9489643132,5.8174,-1.2442,5.9489643132,0.0,0.0,0.0,129.6,83.4174,4.1258,83.5193681035,5.8174,-1.2442,5.9489643132,77.6,5.37,77.7855828544,134.77,77.8574,-12.5242,78.8582926546,5.8174,-1.2442,5.9489643132,72.04,-11.28,72.9177618965,131.12
2021-06-10 18:30:00,4.4154,-1.0764,4.544710565,4.4154,-1.0764,4.544710565,0.0,0.0,0.0,129.71,84.3654,-3.4764,84.4369947009,4.4154,-1.0764,4.544710565,79.95,-2.4,79.9860144025,134.87,78.2954,-19.3564,80.6525875724,4.4154,-1.0764,4.544710565,73.88,-18.28,76.1079023492,131.21
2021-06-10 19:00:00,4.1194,-1.0198,4.2437540457,4.1194,-1.0198,4.2437540457,0.0,0.0,0.0,130.31,83.3494,-7.5598,83.6915351538,4.1194,-1.0198,4.2437540457,79.23,-6.54,79.4994622623,134.69,77.3194,-23.2198,80.7307173782,4.1194,-1.0198,4.2437540457,73.2,-22.2,76.4923525589,132.02
2021-06-10 19:30:00,4.2426,-1.0358,4.3672115131,4.2426,-1.0358,4.3672115131,0.0,0.0,0.0,131.8,81.0726,-9.1058,81.5823636848,4.2426,-1.0358,4.3672115131,76.83,-8.07,77.2526620901,135.7,75.0826,-24.4758,78.9712707787,4.2426,-1.0358,4.3672115131,70.84,-23.44,74.6172848608,133.65
2021-06-10 20:00:00,3.5540000000000003,-0.9126000000000001,3.6692989467,3.5540000000000003,-0.9126000000000001,3.6692989467,0.0,0.0,0.0,131.36,79.434,-10.9126,80.1800797877,3.5540000000000003,-0.9126000000000001,3.6692989467,75.88,-10.0,76.5360986725,134.83,73.274,-26.1926,77.8147246397,3.5540000000000003,-0.9126000000000001,3.6692989467,69.72,-25.28,74.161693616,133.21
2021-06-10 20:30:00,3.323,-0.9296000000000001,3.4505775111,3.323,-0.9296000000000001,3.4505775111,0.0,0.0,0.0,131.36,78.393,-10.4096,79.0811116586,3.323,-0.9296000000000001,3.4505775111,75.07,-9.48,75.6662097637,134.49,72.243,-25.7296,76.6880914169,3.323,-0.9296000000000001,3.4505775111,68.92,-24.8,73.2462039972,133.25
2021-06-10 21:00:00,3.3324,-0.9668,3.4698115223,3.3324,-0.9668,3.4698115223,0.0,0.0,0.0,131.4,76.8924,-10.9768,77.6719467762,3.3324,-0.9668,3.4698115223,73.56,-10.01,74.2379532315,134.83,70.8124,-26.2868,75.5340442979,3.3324,-0.9668,3.4698115223,67.48,-25.32,72.0739398118,133.25
2021-06-10 21:30:00,3.2164,-0.9158000000000001,3.3442366244,3.2164,-0.9158000000000001,3.3442366244,0.0,0.0,0.0,131.62,76.0464,-11.8658,76.9665652254,3.2164,-0.9158000000000001,3.3442366244,72.83,-10.95,73.6485668564,135.07,70.1364,-27.2758,75.2534641767,3.2164,-0.9158000000000001,3.3442366244,66.92,-26.36,71.9245159872,133.49
2021-06-10 22:00:00,3.2124,-0.9588000000000001,3.3524336235,3.2124,-0.9588000000000001,3.3524336235,0.0,0.0,0.0,131.81,74.3524,-12.5588,75.4055889388,3.2124,-0.9588000000000001,3.3524336235,71.14,-11.6,72.0795366245,135.3,68.4924,-27.9988,73.9942001727,3.2124,-0.9588000000000001,3.3524336235,65.28,-27.04,70.6586158936,133.67
2021-06-10 22:30:00,3.2476,-0.9448000000000001,3.3822407957,3.2476,-0.9448000000000001,3.3822407957,0.0,0.0,0.0,132.11,69.8776,-17.7548,72.097932736,3.2476,-0.9448000000000001,3.3822407957,66.63,-16.81,68.71777790350001,135.7,65.4876,-23.2648,69.4973141409,3.2476,-0.9448000000000001,3.3822407957,62.24,-22.32,66.1211010193,133.98
2021-06-10 23:00:00,3.155,-0.9196000000000001,3.2862880519,3.155,-0.9196000000000001,3.2862880519,0.0,0.0,0.0,132.6,62.865,-23.2996,67.0438631432,3.155,-0.9196000000000001,3.2862880519,59.71,-22.38,63.7663586854,135.63,60.955,-12.1196,62.1481836352,3.155,-0.9196000000000001,3.2862880519,57.8,-11.2,58.8751220806,133.98
2021-06-10 23:30:00,3.189,-0.9328000000000001,3.3226249924,3.189,-0.9328000000000001,3.3226249924,0.0,0.0,0.0,132.0,56.759,-22.9328,61.21680649,3.189,-0.9328000000000001,3.3226249924,53.57,-22.0,57.9115264865,134.24,54.989,-11.7328,56.2267615717,3.189,-0.9328000000000001,3.3226249924,51.8,-10.8,52.9138923157,132.14
2021-06-11 00:00:00,3.1812,-0.9384,3.3167194636,3.1812,-0.9384,3.3167194636,0.0,0.0,0.0,132.38,53.2112,-23.7984,58.2906137213,3.1812,-0.9384,3.3167194636,50.03,-22.86,55.0052770196,134.66,51.6212,-12.5384,53.1221212302,3.1812,-0.9384,3.3167194636,48.44,-11.6,49.809573377,132.57
2021-06-11 00:30:00,3.1508,-0.9188000000000001,3.2820320047,3.1508,-0.9188000000000001,3.2820320047,0.0,0.0,0.0,132.63,51.4408,-23.6988,56.6373465664,3.1508,-0.9188000000000001,3.2820320047,48.29,-22.78,53.3933750572,134.85,49.9508,-12.7188,51.5446436992,3.1508,-0.9188000000000001,3.2820320047,46.8,-11.8,48.2646868839,132.84
2021-06-11 01:00:00,3.1506,-0.9044000000000001,3.2778376592000003,3.1506,-0.9044000000000001,3.2778376592000003,0.0,0.0,0.0,132.89,51.3006,-22.8044,56.1408248935,3.1506,-0.9044000000000001,3.2778376592000003,48.15,-21.9,52.8964318267,135.1,49.9506,-12.4244,51.4725961626,3.1506,-0.9044000000000001,3.2778376592000003,46.8,-11.52,48.196995757,133.08
2021-06-11 01:30:00,3.1818,-0.5534,3.2295669679,3.1818,-0.5534,3.2295669679,0.0,0.0,0.0,131.93,51.8418,-22.3934,56.4715555904,3.1818,-0.5534,3.2295669679,48.66,-21.84,53.3364903232,134.32,50.5818,-12.1134,52.0120462085,3.1818,-0.5534,3.2295669679,47.4,-11.56,48.7892775105,132.09
2021-06-11 02:00:00,2.838,-0.8278000000000001,2.9562640004,2.838,-0.8278000000000001,2.9562640004,0.0,0.0,0.0,131.43,50.738,-24.1878,56.2084896865,2.838,-0.8278000000000001,2.9562640004,47.9,-23.36,53.2925848501,133.81,49.478,-13.9078,51.3955191125,2.838,-0.8278000000000001,2.9562640004,46.64,-13.08,48.4394054464,131.57
2021-06-11 02:30:00,2.9398,-0.5502,2.9908433727,2.9398,-0.5502,2.9908433727,0.0,0.0,0.0,131.3,51.5498,-22.6502,56.3064245009,2.9398,-0.5502,2.9908433727,48.61,-22.1,53.3979596988,133.5,50.2998,-12.4302,51.812930356,2.9398,-0.5502,2.9908433727,47.36,-11.88,48.8272874528,131.43
2021-06-11 03:00:00,3.0862,-0.5568000000000001,3.1360256185,3.0862,-0.5568000000000001,3.1360256185,0.0,0.0,0.0,131.16,50.3362,-23.1468,55.403135116,3.0862,-0.5568000000000001,3.1360256185,47.25,-22.59,52.3724221323,133.47,49.0862,-12.9168,50.7572532027,3.0862,-0.5568000000000001,3.1360256185,46.0,-12.36,47.6316029543,131.27
2021-06-11 03:30:00,3.1562,-0.5544,3.2045214619,3.1562,-0.5544,3.2045214619,0.0,0.0,0.0,132.04,49.4062,-23.7644,54.8244407705,3.1562,-0.5544,3.2045214619,46.25,-23.21,51.7471409838,134.22,48.1562,-13.3944,49.9842930309,3.1562,-0.5544,3.2045214619,45.0,-12.84,46.795999829,132.17
2021-06-11 04:00:00,3.1826,-0.5486,3.2295363011,3.1826,-0.5486,3.2295363011,0.0,0.0,0.0,132.04,49.2626,-23.0686,54.3963607672,3.1826,-0.5486,3.2295363011,46.08,-22.52,51.2885640275,134.22,48.0226,-12.7886,49.696261436,3.1826,-0.5486,3.2295363011,44.84,-12.24,46.4805679828,132.17
2021-06-11 04:30:00,3.144,-0.5582,3.1931682135,3.144,-0.5582,3.1931682135,0.0,0.0,0.0,131.47,48.514,-24.1482,54.1917314656,3.144,-0.5582,3.1931682135,45.37,-23.59,51.1363373737,133.77,47.264,-13.8382,49.2481621509,3.144,-0.5582,3.1931682135,44.12,-13.28,46.0752948987,131.58
2021-06-11 05:00:00,3.1464,-0.5576,3.1954265318,3.1464,-0.5576,3.1954265318,0.0,0.0,0.0,132.12,46.4964,-24.7676,52.6815833354,3.1464,-0.5576,3.1954265318,43.35,-24.21,49.6522567463,134.23,45.9464,-13.9576,48.0196446334,3.1464,-0.5576,3.1954265318,42.8,-13.4,44.8486343159,132.23
2021-06-11 05:30:00,3.2706,-0.5596,3.3181284665,3.2706,-0.5596,3.3181284665,0.0,0.0,0.0,131.96,47.2706,-24.5896,53.2837503609,3.2706,-0.5596,3.3181284665,44.0,-24.03,50.1342288262,134.11,46.9506,-13.5596,48.8694341334,3.2706,-0.5596,3.3181284665,43.68,-13.0,45.5734835184,132.13
2021-06-11 06:00:00,3.3094,-0.524,3.3506274577,3.3094,-0.524,3.3506274577,0.0,0.0,0.0,132.15,50.0294,-24.134,55.5462943891,3.3094,-0.524,3.3506274577,46.72,-23.61,52.3468289393,134.28,49.6694,-13.204,51.3945027446,3.3094,-0.524,3.3506274577,46.36,-12.68,48.0627922618,132.32
2021-06-11 06:30:00,3.5836,-0.5996,3.6334156271999998,3.5836,-0.5996,3.6334156271999998,0.0,0.0,0.0,132.07,54.4636,-22.7396,59.0201078711,3.5836,-0.5996,3.6334156271999998,50.88,-22.14,55.4883230959,134.21,54.0236,-12.0396,55.3489053651,3.5836,-0.5996,3.6334156271999998,50.44,-11.44,51.7210518068,132.21
2021-06-11 07:00:00,3.9702,-0.638,4.0211356655,3.9702,-0.638,4.0211356655,0.0,0.0,0.0,131.58,59.1002,-21.208,62.7902293676,3.9702,-0.638,4.0211356655,55.13,-20.57,58.8425169414,133.7,58.6502,-10.598,59.6000298997,3.9702,-0.638,4.0211356655,54.68,-9.96,55.5797085275,131.72
2021-06-11 07:30:00,4.224,-0.6948000000000001,4.2807619696,4.224,-0.6948000000000001,4.2807619696,0.0,0.0,0.0,131.43,68.444,-13.0848,69.6835212015,4.224,-0.6948000000000001,4.2807619696,64.22,-12.39,65.4042850278,133.53,66.264,-11.4948,67.2536104833,4.224,-0.6948000000000001,4.2807619696,62.04,-10.8,62.9730227955,131.53
2021-06-11 08:00:00,4.339,-0.705,4.3959010453000005,4.339,-0.705,4.3959010453000005,0.0,0.0,0.0,130.59,74.389,-1.055,74.3964807367,4.339,-0.705,4.3959010453000005,70.05,-0.35000000000000003,70.05087437,132.47,70.219,-15.465,71.9018371532,4.339,-0.705,4.3959010453000005,65.88,-14.76,67.5131987096,131.31
2021-06-11 08:30:00,4.9544,-0.7694000000000001,5.0137865651,4.9544,-0.7694000000000001,5.0137865651,0.0,0.0,0.0,130.04,77.4044,1.8006000000000002,77.4253401653,4.9544,-0.7694000000000001,5.0137865651,72.45,2.5700000000000003,72.4955681404,132.81,72.9544,-12.9294,74.091253625,4.9544,-0.7694000000000001,5.0137865651,68.0,-12.16,69.0786913599,131.77
2021-06-11 09:00:00,6.14,-0.931,6.2101820424,6.14,-0.931,6.2101820424,0.0,0.0,0.0,129.75,76.76,2.359,76.7962400186,6.14,-0.931,6.2101820424,70.62,3.29,70.6965946846,134.84,72.38,-12.891,73.518992655,6.14,-0.931,6.2101820424,66.24,-11.96,67.3110629837,131.47
2021-06-11 09:30:00,6.7686,-1.0074,6.8431572187,6.7686,-1.0074,6.8431572187,0.0,0.0,0.0,130.94,77.7486,3.5726,77.8306383934,6.7686,-1.0074,6.8431572187,70.98,4.58,71.1276092667,133.29,73.7286,-11.6074,74.636708078,6.7686,-1.0074,6.8431572187,66.96,-10.6,67.7938168272,132.7
2021-06-11 10:00:00,5.945,-0.9186000000000001,6.0155507612,5.945,-0.9186000000000001,6.0155507612,0.0,0.0,0.0,130.04,79.435,3.1314,79.4966973588,5.945,-0.9186000000000001,6.0155507612,73.49,4.05,73.6015122127,131.99,74.785,-12.1586,75.7669306423,5.945,-0.9186000000000001,6.0155507612,68.84,-11.24,69.7515820609,131.78
2021-06-11 10:30:00,6.4066,-0.9826,6.4815141996,6.4066,-0.9826,6.4815141996,0.0,0.0,0.0,130.53,79.3166,1.9974,79.3417458991,6.4066,-0.9826,6.4815141996,72.91,2.98,72.9708743267,132.35,75.1266,-13.1026,76.2606330574,6.4066,-0.9826,6.4815141996,68.72,-12.12,69.7806047552,132.27
2021-06-11 11:00:00,7.5516,-1.148,7.6383615102,7.5516,-1.148,7.6383615102,0.0,0.0,0.0,130.43,76.9816,2.172,77.0122348888,7.5516,-1.148,7.6383615102,69.43,3.32,69.5093324669,132.21,73.4716,-13.068,74.6247186297,7.5516,-1.148,7.6383615102,65.92,-11.92,66.9890498514,132.21
2021-06-11 11:30:00,10.7396,-1.6614,10.8673482561,10.7396,-1.6614,10.8673482561,0.0,0.0,0.0,131.31,73.6696,2.9586,73.7289853322,10.7396,-1.6614,10.8673482561,62.93,4.62,63.0993605356,133.02,72.7396,-11.6214,73.6621092972,10.7396,-1.6614,10.8673482561,62.0,-9.96,62.7949169917,133.13
2021-06-11 12:00:00,12.7354,-1.8968,12.8758791312,12.7354,-1.8968,12.8758791312,0.0,0.0,0.0,131.08,71.7554,3.2232,71.8277554111,12.7354,-1.8968,12.8758791312,59.02,5.12,59.2416643926,133.05,71.6154,-10.8568,72.4336636061,12.7354,-1.8968,12.8758791312,58.88,-8.96,59.5578374356,132.98
2021-06-11 12:30:00,10.5254,-1.5356,10.6368281231,10.5254,-1.5356,10.6368281231,0.0,0.0,0.0,130.9,75.3754,3.2044,75.4434828499,10.5254,-1.5356,10.6368281231,64.85,4.74,65.0229967012,132.96,73.0854,-10.8156,73.8813433589,10.5254,-1.5356,10.6368281231,62.56,-9.28,63.2445412664,132.84
2021-06-11 13:00:00,10.9412,-1.6341999999999999,11.0625705458,10.9412,-1.6341999999999999,11.0625705458,0.0,0.0,0.0,130.9,74.8112,2.8058,74.8637973862,10.9412,-1.6341999999999999,11.0625705458,63.87,4.44,64.0241399786,132.96,72.8212,-11.3942,73.7072246329,10.9412,-1.6341999999999999,11.0625705458,61.88,-9.76,62.6449678745,132.84
2021-06-11 13:30:00,9.7924,-1.4544000000000001,9.8998170246,9.7924,-1.4544000000000001,9.8998170246,0.0,0.0,0.0,131.66,76.8024,3.5856,76.8860531769,9.7924,-1.4544000000000001,9.8998170246,67.01,5.04,67.1992685972,133.66,74.1124,-10.6144,74.8686404386,9.7924,-1.4544000000000001,9.8998170246,64.32,-9.16,64.9689772122,133.63
2021-06-11 14:00:00,9.0968,-1.3282,9.193252171,9.0968,-1.3282,9.193252171,0.0,0.0,0.0,131.56,76.7668,3.7318,76.857451906,9.0968,-1.3282,9.193252171,67.67,5.06,67.8589161422,133.75,74.3368,-10.4882,75.0730455855,9.0968,-1.3282,9.193252171,65.24,-9.16,65.8799149969,133.49
2021-06-11 14:30:00,9.9808,-1.4772,10.0895236994,9.9808,-1.4772,10.0895236994,0.0,0.0,0.0,131.82,77.2008,4.4928,77.3314216375,9.9808,-1.4772,10.0895236994,67.22,5.97,67.4845856474,133.97,74.1408,-10.2372,74.8442281574,9.9808,-1.4772,10.0895236994,64.16,-8.76,64.7552561573,133.78
2021-06-11 15:00:00,9.1246,-1.3679999999999999,9.2265784102,9.1246,-1.3679999999999999,9.2265784102,0.0,0.0,0.0,131.67,76.8246,3.292,76.8951001635,9.1246,-1.3679999999999999,9.2265784102,67.7,4.66,67.8601915706,133.97,73.2846,-11.648,74.2045045881,9.1246,-1.3679999999999999,9.2265784102,64.16,-10.28,64.9783348509,133.57
2021-06-11 15:30:00,6.11,-0.9420000000000001,6.1821892562,6.11,-0.9420000000000001,6.1821892562,0.0,0.0,0.0,132.4,79.33,2.7279999999999998,79.3768913727,6.11,-0.9420000000000001,6.1821892562,73.22,3.67,73.3119178579,134.54,74.63,-12.022,75.5920986876,6.11,-0.9420000000000001,6.1821892562,68.52,-11.08,69.4100626711,134.3
2021-06-11 16:00:00,5.3372,-0.8214,5.4000372036,5.3372,-0.8214,5.4000372036,0.0,0.0,0.0,132.25,79.9872,2.6986,80.0327095993,5.3372,-0.8214,5.4000372036,74.65,3.52,74.7329438735,134.43,75.2972,-11.8614,76.2257249083,5.3372,-0.8214,5.4000372036,69.96,-11.04,70.8257241403,134.12
2021-06-11 16:30:00,4.6446000000000005,-0.749,4.7046052077,4.6446000000000005,-0.749,4.7046052077,0.0,0.0,0.0,132.51,82.3946,3.011,82.4495981201,4.6446000000000005,-0.749,4.7046052077,77.75,3.76,77.8408639469,134.7,77.0846,-11.589,77.9508850377,4.6446000000000005,-0.749,4.7046052077,72.44,-10.84,73.2465644246,134.44
2021-06-11 17:00:00,5.4334,-0.8386,5.4977345807,5.4334,-0.8386,5.4977345807,0.0,0.0,0.0,132.2,80.9334,-0.4586,80.9346992922,5.4334,-0.8386,5.4977345807,75.5,0.38,75.5009562853,134.54,76.6334,-10.6386,77.3683255959,5.4334,-0.8386,5.4977345807,71.2,-9.8,71.8712738165,134.09
2021-06-11 17:30:00,5.638,-0.8074,5.6955191827,5.638,-0.8074,5.6955191827,0.0,0.0,0.0,132.64,80.648,-14.1674,81.882935504,5.638,-0.8074,5.6955191827,75.01,-13.36,76.1904830015,135.1,79.198,-3.4874,79.2747447978,5.638,-0.8074,5.6955191827,73.56,-2.68,73.6088038213,134.25
2021-06-11 18:00:00,5.0896,-0.775,5.1482670055,5.0896,-0.775,5.1482670055,0.0,0.0,0.0,131.16,82.8596,-13.755,83.9935315198,5.0896,-0.775,5.1482670055,77.77,-12.98,78.8457563855,134.25,80.9696,-3.615,81.0502581684,5.0896,-0.775,5.1482670055,75.88,-2.84,75.933128475,131.31
2021-06-11 18:30:00,5.158,-0.776,5.2160463955,5.158,-0.776,5.2160463955,0.0,0.0,0.0,130.85,82.648,-5.816,82.852385361,5.158,-0.776,5.2160463955,77.49,-5.04,77.6537294661,133.97,79.078,-8.536,79.5373709648,5.158,-0.776,5.2160463955,73.92,-7.76,74.3261999567,130.95
2021-06-11 19:00:00,4.7434,-0.7266,4.7987280731,4.7434,-0.7266,4.7987280731,0.0,0.0,0.0,130.71,82.6134,9.5034,83.1582134916,4.7434,-0.7266,4.7987280731,77.87,10.23,78.5390972701,133.34,75.3034,-18.8866,77.6357244516,4.7434,-0.7266,4.7987280731,70.56,-18.16,72.8594482548,131.43
2021-06-11 19:30:00,3.8694,-0.6156,3.9180632614,3.8694,-0.6156,3.9180632614,0.0,0.0,0.0,130.88,83.2494,9.7044,83.8131134114,3.8694,-0.6156,3.9180632614,79.38,10.32,80.0480280831,132.33,75.6294,-18.4156,77.8391962171,3.8694,-0.6156,3.9180632614,71.76,-17.8,73.9346846886,133.37
2021-06-11 20:00:00,3.5472,-0.5814,3.594531096,3.5472,-0.5814,3.594531096,0.0,0.0,0.0,130.33,81.4372,7.9486,81.8241882685,3.5472,-0.5814,3.594531096,77.89,8.53,78.3556826274,131.93,73.7872,-20.1014,76.4762522997,3.5472,-0.5814,3.594531096,70.24,-19.52,72.9019066966,132.8
2021-06-11 20:30:00,3.2528,-0.553,3.2994722063,3.2528,-0.553,3.2994722063,0.0,0.0,0.0,130.51,78.4028,7.297,78.7416361072,3.2528,-0.553,3.2994722063,75.15,7.85,75.5588843221,133.4,70.7728,-20.953,73.8093315838,3.2528,-0.553,3.2994722063,67.52,-20.4,70.5344624988,133.0
2021-06-11 21:00:00,3.0814,-0.5630000000000001,3.1324104073,3.0814,-0.5630000000000001,3.1324104073,0.0,0.0,0.0,130.92,76.8614,6.917,77.1720137029,3.0814,-0.5630000000000001,3.1324104073,73.78,7.48,74.1582011648,134.08,69.4014,-21.203,72.5680475896,3.0814,-0.5630000000000001,3.1324104073,66.32,-20.64,69.4575553846,133.41
2021-06-11 21:30:00,3.1402,-0.5432,3.1868357786,3.1402,-0.5432,3.1868357786,0.0,0.0,0.0,130.31,75.7902,6.6568000000000005,76.0819781701,3.1402,-0.5432,3.1868357786,72.65,7.2,73.0059072952,133.71,68.4602,-21.1032,71.63898404,3.1402,-0.5432,3.1868357786,65.32,-20.56,68.4793107442,132.86
2021-06-11 22:00:00,2.9752,-0.5556,3.0266328486,2.9752,-0.5556,3.0266328486,0.0,0.0,0.0,130.31,73.7552,4.4344,73.8883849492,2.9752,-0.5556,3.0266328486,70.78,4.99,70.955679829,133.71,66.5752,-23.6356,70.6462939042,2.9752,-0.5556,3.0266328486,63.6,-23.08,67.6583062159,132.86
2021-06-11 22:30:00,3.0954,-0.5632,3.1462192231,3.0954,-0.5632,3.1462192231,0.0,0.0,0.0,130.98,72.3454,3.4768,72.4288964392,3.0954,-0.5632,3.1462192231,69.25,4.04,69.3677453865,134.15,65.2554,-24.3232,69.6411177926,3.0954,-0.5632,3.1462192231,62.16,-23.76,66.5462485795,133.53
2021-06-11 23:00:00,3.0848,-0.5532,3.1340104148,3.0848,-0.5532,3.1340104148,0.0,0.0,0.0,130.18,69.2048,2.3368,69.2442414738,3.0848,-0.5532,3.1340104148,66.12,2.89,66.1831285148,133.28,62.6848,-25.5132,67.6779692757,3.0848,-0.5532,3.1340104148,59.6,-24.96,64.6154904028,132.67
2021-06-11 23:30:00,3.0236,-0.5554,3.0741870665,3.0236,-0.5554,3.0741870665,0.0,0.0,0.0,130.98,64.9936,1.1746,65.0042131413,3.0236,-0.5554,3.0741870665,61.97,1.73,61.9941432718,134.08,58.9036,-26.6354,64.6457935686,3.0236,-0.5554,3.0741870665,55.88,-26.08,61.6663668461,133.53
2021-06-12 00:00:00,3.0666,-0.5584,3.1170252036,3.0666,-0.5584,3.1170252036,0.0,0.0,0.0,131.41,60.6066,-3.2684,60.6946653514,3.0666,-0.5584,3.1170252036,57.54,-2.71,57.6037819939,134.51,55.2666,-24.4384,60.4287387765,3.0666,-0.5584,3.1170252036,52.2,-23.88,57.4029128181,134.0
2021-06-12 00:30:00,3.0926,-0.554,3.1418292061,3.0926,-0.554,3.1418292061,0.0,0.0,0.0,132.09,52.5726,-14.264,54.4732959051,3.0926,-0.554,3.1418292061,49.48,-13.71,51.344274267,135.5,49.8126,-17.074,52.6575407208,3.0926,-0.554,3.1418292061,46.72,-16.52,49.5547051247,134.26
2021-06-12 01:00:00,3.1518,-0.551,3.1996006376,3.1518,-0.551,3.1996006376,0.0,0.0,0.0,132.13,48.2418,-14.571,50.3942983704,3.1518,-0.551,3.1996006376,45.09,-14.02,47.2193657306,134.14,45.5918,-17.311,48.7676424306,3.1518,-0.551,3.1996006376,42.44,-16.76,45.6294992302,133.09
2021-06-12 01:30:00,3.0894,-0.551,3.1381512647,3.0894,-0.551,3.1381512647,0.0,0.0,0.0,132.87,48.2894,-14.071,50.2977056471,3.0894,-0.551,3.1381512647,45.2,-13.52,47.1787070616,133.78,45.4894,-16.911,48.5310975907,3.0894,-0.551,3.1381512647,42.4,-16.36,45.4467776635,133.84
2021-06-12 02:00:00,3.0856,-0.549,3.1340594059,3.0856,-0.549,3.1340594059,0.0,0.0,0.0,132.24,47.8856,-14.699,50.090830382,3.0856,-0.549,3.1340594059,44.8,-14.15,46.9815123213,133.29,45.1656,-17.069,48.283353077,3.0856,-0.549,3.1340594059,42.08,-16.52,45.2066012879,133.21
2021-06-12 02:30:00,3.1062,-0.5524,3.1549364811,3.1062,-0.5524,3.1549364811,0.0,0.0,0.0,133.18,46.8362,-15.2624,49.2602322792,3.1062,-0.5524,3.1549364811,43.73,-14.71,46.1378044558,134.18,44.1862,-17.0724,47.3696855827,3.1062,-0.5524,3.1549364811,41.08,-16.52,44.277271822,134.19
2021-06-12 03:00:00,3.08,-0.5388000000000001,3.1267723678,3.08,-0.5388000000000001,3.1267723678,0.0,0.0,0.0,133.18,44.9,-11.6788,46.3940122154,3.08,-0.5388000000000001,3.1267723678,41.82,-11.14,43.278308654599996,134.24,42.28,-13.4588,44.3704597389,3.08,-0.5388000000000001,3.1267723678,39.2,-12.92,41.2742825498,134.27
2021-06-12 03:30:00,3.1098,-0.5458000000000001,3.1573333178,3.1098,-0.5458000000000001,3.1573333178,0.0,0.0,0.0,133.09,45.3198,-0.1158,45.3199479444,3.1098,-0.5458000000000001,3.1573333178,42.21,0.43,42.2121901825,134.41,42.6698,-2.7458,42.758054793,3.1098,-0.5458000000000001,3.1573333178,39.56,-2.2,39.6211256781,134.1
2021-06-12 04:00:00,3.1486,-0.5534,3.196863075,3.1486,-0.5534,3.196863075,0.0,0.0,0.0,131.66,42.5486,-1.6734,42.5814939794,3.1486,-0.5534,3.196863075,39.4,-1.12,39.4159155672,134.09,40.1086,-4.3934,40.3485037829,3.1486,-0.5534,3.196863075,36.96,-3.84,37.1589450873,132.33
2021-06-12 04:30:00,2.9455999999999998,-0.5472,2.9959951935999998,2.9455999999999998,-0.5472,2.9959951935999998,0.0,0.0,0.0,132.4,44.5056,-0.8072,44.5129195088,2.9455999999999998,-0.5472,2.9959951935999998,41.56,-0.26,41.560813274,134.65,41.9456,-3.5472,42.095320253,2.9455999999999998,-0.5472,2.9959951935999998,39.0,-3.0,39.1152144312,133.09
2021-06-12 05:00:00,3.0172,-0.5578000000000001,3.0683279942,3.0172,-0.5578000000000001,3.0683279942,0.0,0.0,0.0,131.9,43.9272,-0.7878000000000001,43.9342637207,3.0172,-0.5578000000000001,3.0683279942,40.91,-0.23,40.9106465361,134.32,41.3372,-3.6378,41.4969600414,3.0172,-0.5578000000000001,3.0683279942,38.32,-3.08,38.4435794379,132.59
2021-06-12 05:30:00,3.1154,-0.5462,3.1629182095,3.1154,-0.5462,3.1629182095,0.0,0.0,0.0,132.19,42.2754,-1.9262000000000001,42.3192591098,3.1154,-0.5462,3.1629182095,39.16,-1.38,39.1843080837,134.53,39.7554,-4.6662,40.0283056299,3.1154,-0.5462,3.1629182095,36.64,-4.12,36.8709099427,132.86
2021-06-12 06:00:00,3.3962,-0.5574,3.4416375753,3.3962,-0.5574,3.4416375753,0.0,0.0,0.0,132.07,43.7662,-0.6174000000000001,43.7705545453,3.3962,-0.5574,3.4416375753,40.37,-0.06,40.3700445875,134.34,41.3162,-3.4374000000000002,41.4589447671,3.3962,-0.5574,3.4416375753,37.92,-2.88,38.0292098261,132.75
2021-06-12 06:30:00,3.7308,-0.6102000000000001,3.7803720293,3.7308,-0.6102000000000001,3.7803720293,0.0,0.0,0.0,131.99,45.8408,-0.14020000000000002,45.8410143941,3.7308,-0.6102000000000001,3.7803720293,42.11,0.47000000000000003,42.1126228107,134.34,43.4108,-2.8902,43.5069053448,3.7308,-0.6102000000000001,3.7803720293,39.68,-2.2800000000000002,39.7454500541,132.63
2021-06-12 07:00:00,4.0638,-0.6524,4.115834812,4.0638,-0.6524,4.115834812,0.0,0.0,0.0,131.52,49.5838,1.1776,49.5977818476,4.0638,-0.6524,4.115834812,45.52,1.83,45.5567700787,133.82,47.1838,-1.6524,47.2127250664,4.0638,-0.6524,4.115834812,43.12,-1.0,43.1315939886,132.13
2021-06-12 07:30:00,4.3518,-0.6948000000000001,4.4069161871,4.3518,-0.6948000000000001,4.4069161871,0.0,0.0,0.0,131.78,56.5518,0.8552000000000001,56.5582659766,4.3518,-0.6948000000000001,4.4069161871,52.2,1.55,52.2230073818,134.19,54.0718,-2.0148,54.1093242822,4.3518,-0.6948000000000001,4.4069161871,49.72,-1.32,49.7375190374,132.39
2021-06-12 08:00:00,4.8392,-0.7216,4.8927051005,4.8392,-0.7216,4.8927051005,0.0,0.0,0.0,131.62,61.8492,-2.1516,61.886613441,4.8392,-0.7216,4.8927051005,57.01,-1.43,57.0279317528,133.97,59.3592,-6.2416,59.6864490081,4.8392,-0.7216,4.8927051005,54.52,-5.52,54.7987299123,132.24
2021-06-12 08:30:00,5.5602,-0.8164,5.6198161001999996,5.5602,-0.8164,5.6198161001999996,0.0,0.0,0.0,130.85,65.1202,-6.2064,65.4152875787,5.5602,-0.8164,5.6198161001999996,59.56,-5.39,59.8033920443,132.73,62.5602,-10.2564,63.3953654852,5.5602,-0.8164,5.6198161001999996,57.0,-9.44,57.7764104112,131.44
2021-06-12 09:00:00,6.068,-0.8902,6.1329503536,6.068,-0.8902,6.1329503536,0.0,0.0,0.0,130.81,66.338,-6.5402000000000005,66.6596164108,6.068,-0.8902,6.1329503536,60.27,-5.65,60.5342498095,132.25,63.548,-9.6902,64.2825659105,6.068,-0.8902,6.1329503536,57.48,-8.8,58.149723989,131.54
2021-06-12 09:30:00,6.5268,-0.9494,6.5954892616,6.5268,-0.9494,6.5954892616,0.0,0.0,0.0,130.17,68.7568,-5.1594,68.9501048194,6.5268,-0.9494,6.5954892616,62.23,-4.21,62.3722454302,131.75,66.1268,-8.5094,66.6720598647,6.5268,-0.9494,6.5954892616,59.6,-7.5600000000000005,60.0775631996,130.98
2021-06-12 10:00:00,7.8274,-1.1004,7.9043703683,7.8274,-1.1004,7.9043703683,0.0,0.0,0.0,130.17,70.8874,-5.2804,71.0837963457,7.8274,-1.1004,7.9043703683,63.06,-4.18,63.1983860553,131.72,68.5474,-8.8604,69.1176731012,7.8274,-1.1004,7.9043703683,60.72,-7.76,61.2138546409,130.98
2021-06-12 10:30:00,8.239,-1.1364,8.317002222,8.239,-1.1364,8.317002222,0.0,0.0,0.0,129.85,72.209,-7.8464,72.6340531291,8.239,-1.1364,8.317002222,63.97,-6.71,64.3209530402,131.34,69.439,-16.1764,71.2983214246,8.239,-1.1364,8.317002222,61.2,-15.04,63.0209615922,130.65
2021-06-12 11:00:00,8.9824,-1.2888,9.0743878692,8.9824,-1.2888,9.0743878692,0.0,0.0,0.0,130.36,75.2824,6.5812,75.5695172884,8.9824,-1.2888,9.0743878692,66.3,7.87,66.7654618796,131.76,70.0624,-21.8088,73.3782232764,8.9824,-1.2888,9.0743878692,61.08,-20.52,64.4347483894,131.59
2021-06-12 11:30:00,11.7076,-1.7556,11.838497756,11.7076,-1.7556,11.838497756,0.0,0.0,0.0,130.5,70.9576,6.3444,71.2406654174,11.7076,-1.7556,11.838497756,59.25,8.1,59.8011078493,133.57,67.1876,-22.5556,70.8726229592,11.7076,-1.7556,11.838497756,55.48,-20.8,59.2509105415,133.1
2021-06-12 12:00:00,13.798,-2.0512,13.9496317313,13.798,-2.0512,13.9496317313,0.0,0.0,0.0,131.33,68.968,7.9188,69.421123712,13.798,-2.0512,13.9496317313,55.17,9.97,56.063622787,134.21,66.638,-20.5712,69.7409299726,13.798,-2.0512,13.9496317313,52.84,-18.52,55.9915707942,133.95
2021-06-12 12:30:00,13.8994,-2.1402,14.0632064765,13.8994,-2.1402,14.0632064765,0.0,0.0,0.0,130.31,67.2494,7.9598,67.7188320661,13.8994,-2.1402,14.0632064765,53.35,10.1,54.2976288617,133.52,65.2194,-20.6602,68.4135512921,13.8994,-2.1402,14.0632064765,51.32,-18.52,54.5594428124,132.94
2021-06-12 13:00:00,13.9348,-2.1234,14.0956545999,13.9348,-2.1234,14.0956545999,0.0,0.0,0.0,130.92,66.5748,7.6966,67.0182187662,13.9348,-2.1234,14.0956545999,52.64,9.82,53.5481278851,134.09,64.7348,-19.9634,67.743130062,13.9348,-2.1234,14.0956545999,50.8,-17.84,53.8414858636,133.59
2021-06-12 13:30:00,13.6822,-2.1024,13.8427844959,13.6822,-2.1024,13.8427844959,0.0,0.0,0.0,131.29,66.0822,7.7676,66.53715328,13.6822,-2.1024,13.8427844959,52.4,9.87,53.32144878,134.58,64.2022,-20.1024,67.2757680789,13.6822,-2.1024,13.8427844959,50.52,-18.0,53.6308717065,134.06
2021-06-12 14:00:00,14.2524,-2.1578,14.414818993,14.2524,-2.1578,14.414818993,0.0,0.0,0.0,131.29,64.4724,7.6322,64.9225757237,14.2524,-2.1578,14.414818993,50.22,9.79,51.1653447169,134.58,62.7724,-20.2378,65.9540957834,14.2524,-2.1578,14.414818993,48.52,-18.08,51.7791154811,134.06
2021-06-12 14:30:00,14.295,-2.1748,14.4594875442,14.295,-2.1748,14.4594875442,0.0,0.0,0.0,131.08,63.475,6.5352,63.8105356821,14.295,-2.1748,14.4594875442,49.18,8.71,49.9453351175,134.42,61.775,-21.6148,65.4473086081,14.295,-2.1748,14.4594875442,47.48,-19.44,51.3055942369,133.86
2021-06-12 15:00:00,14.4396,-2.154,14.5993754716,14.4396,-2.154,14.5993754716,0.0,0.0,0.0,132.03,62.2896,5.206,62.5067732663,14.4396,-2.154,14.5993754716,47.85,7.36,48.4127266326,135.18,60.6796,-22.674,64.7774971125,14.4396,-2.154,14.5993754716,46.24,-20.52,50.5886153201,134.82
2021-06-12 15:30:00,14.1006,-2.1272,14.2601507776,14.1006,-2.1272,14.2601507776,0.0,0.0,0.0,131.66,62.2206,-6.3672,62.5455378121,14.1006,-2.1272,14.2601507776,48.12,-4.24,48.3064384943,134.83,62.1806,-18.7672,64.9510185617,14.1006,-2.1272,14.2601507776,48.08,-16.64,50.8780502771,134.47
2021-06-12 16:00:00,13.531600000000001,-2.031,13.6831706691,13.531600000000001,-2.031,13.6831706691,0.0,0.0,0.0,132.05,60.8716,-13.441,62.3378870957,13.531600000000001,-2.031,13.6831706691,47.34,-11.41,48.6956230066,135.59,61.7716,-15.031,63.5740633243,13.531600000000001,-2.031,13.6831706691,48.24,-13.0,49.9609607594,133.93
2021-06-12 16:30:00,12.918800000000001,-1.9198,13.0606671147,12.918800000000001,-1.9198,13.0606671147,0.0,0.0,0.0,131.41,63.1288,-12.6598,64.3856810594,12.918800000000001,-1.9198,13.0606671147,50.21,-10.74,51.3458050867,134.32,63.6388,-14.3198,65.2300048864,12.918800000000001,-1.9198,13.0606671147,50.72,-12.4,52.21377596,132.64
2021-06-12 17:00:00,11.8888,-1.7182,12.0123177064,11.8888,-1.7182,12.0123177064,0.0,0.0,0.0,131.74,64.9988,-11.5982,66.0254666374,11.8888,-1.7182,12.0123177064,53.11,-9.88,54.0211671477,133.74,65.0088,-14.2782,66.5583283495,11.8888,-1.7182,12.0123177064,53.12,-12.56,54.5846864972,132.96
2021-06-12 17:30:00,10.7066,-1.5346000000000002,10.8160196339,10.7066,-1.5346000000000002,10.8160196339,0.0,0.0,0.0,130.79,66.9566,-12.8046,68.1699645351,10.7066,-1.5346000000000002,10.8160196339,56.25,-11.27,57.3678952028,132.87,66.4266,-15.4146,68.1916643053,10.7066,-1.5346000000000002,10.8160196339,55.72,-13.88,57.4227550715,131.88
2021-06-12 18:00:00,9.3382,-1.3078,9.4293329605,9.3382,-1.3078,9.4293329605,0.0,0.0,0.0,131.38,69.5782,-12.5478,70.7005883998,9.3382,-1.3078,9.4293329605,60.24,-11.24,61.2796475186,133.29,68.3382,-14.9078,69.9453506681,9.3382,-1.3078,9.4293329605,59.0,-13.6,60.5471716928,132.46
2021-06-12 18:30:00,8.0328,-1.112,8.1094031741,8.0328,-1.112,8.1094031741,0.0,0.0,0.0,130.69,70.8228,-13.232,72.0482811998,8.0328,-1.112,8.1094031741,62.79,-12.12,63.9490304852,132.47,68.8728,-15.552,70.6068501198,8.0328,-1.112,8.1094031741,60.84,-14.44,62.5301463296,131.76
2021-06-12 19:00:00,6.5274,-0.8992,6.5890448018,6.5274,-0.8992,6.5890448018,0.0,0.0,0.0,131.01,73.4174,-12.2192,74.4273032657,6.5274,-0.8992,6.5890448018,66.89,-11.32,67.8410974263,132.82,70.8074,-14.5792,72.2927449154,6.5274,-0.8992,6.5890448018,64.28,-13.68,65.7195617758,132.06
2021-06-12 19:30:00,5.0258,-0.7478,5.0811288588,5.0258,-0.7478,5.0811288588,0.0,0.0,0.0,130.3,73.2858,-13.2778,74.4789128175,5.0258,-0.7478,5.0811288588,68.26,-12.53,69.4004935141,132.23,70.0658,-15.5878,71.7787979732,5.0258,-0.7478,5.0811288588,65.04,-14.84,66.7115222432,131.33
2021-06-12 20:00:00,4.0156,-0.6202000000000001,4.0632119561,4.0156,-0.6202000000000001,4.0632119561,0.0,0.0,0.0,130.85,73.3356,-13.1602,74.5070539707,4.0156,-0.6202000000000001,4.0632119561,69.32,-12.54,70.4451133862,132.79,69.6956,-15.3402,71.3638451557,4.0156,-0.6202000000000001,4.0632119561,65.68,-14.72,67.3092920777,131.88
2021-06-12 20:30:00,3.4004,-0.5562,3.4455882807,3.4004,-0.5562,3.4455882807,0.0,0.0,0.0,130.61,72.3404,-14.3762,73.7550581221,3.4004,-0.5562,3.4455882807,68.94,-13.82,70.3115637715,132.49,68.5204,-16.5962,70.5016245955,3.4004,-0.5562,3.4455882807,65.12,-16.04,67.0663552014,131.67
2021-06-12 21:00:00,3.3152,-0.526,3.3566690394,3.3152,-0.526,3.3566690394,0.0,0.0,0.0,131.42,71.5652,-14.456,73.0106416013,3.3152,-0.526,3.3566690394,68.25,-13.93,69.6570699929,133.1,67.8352,-16.726,69.8668264274,3.3152,-0.526,3.3566690394,64.52,-16.2,66.5227058981,132.48
2021-06-12 21:30:00,3.1412,-0.5458000000000001,3.1882652148,3.1412,-0.5458000000000001,3.1882652148,0.0,0.0,0.0,131.37,70.5312,-14.8758,72.0828661963,3.1412,-0.5458000000000001,3.1882652148,67.39,-14.33,68.8967415775,133.17,66.8212,-17.0258,68.9561500889,3.1412,-0.5458000000000001,3.1882652148,63.68,-16.48,65.777905105,132.43
2021-06-12 22:00:00,3.163,-0.5484,3.210188711,3.163,-0.5484,3.210188711,0.0,0.0,0.0,131.44,69.163,-15.3384,70.8433983061,3.163,-0.5484,3.210188711,66.0,-14.79,67.6368545987,133.25,65.483,-17.5084,67.7832380427,3.163,-0.5484,3.210188711,62.32,-16.96,64.5865620698,132.53
2021-06-12 22:30:00,3.0008,-0.5632,3.0531942093,3.0008,-0.5632,3.0531942093,0.0,0.0,0.0,130.9,67.5208,-16.9032,69.6044294774,3.0008,-0.5632,3.0531942093,64.52,-16.34,66.5569380305,132.71,63.7208,-19.1232,66.5284685746,3.0008,-0.5632,3.0531942093,60.72,-18.56,63.4932437351,132.0
2021-06-12 23:00:00,2.7054,-0.7982,2.8206936026,2.7054,-0.7982,2.8206936026,0.0,0.0,0.0,132.0,65.0154,-17.9382,67.4446532825,2.7054,-0.7982,2.8206936026,62.31,-17.14,64.6244203069,133.79,61.2654,-20.1982,64.50904216,2.7054,-0.7982,2.8206936026,58.56,-19.4,61.6898176363,133.11
2021-06-12 23:30:00,3.1894,-0.5532,3.2370206363,3.1894,-0.5532,3.2370206363,0.0,0.0,0.0,132.38,61.6794,-17.7632,64.1862887118,3.1894,-0.5532,3.2370206363,58.49,-17.21,60.9693709989,134.1,58.3494,-20.4332,61.8236859351,3.1894,-0.5532,3.2370206363,55.16,-19.88,58.6330964558,133.52
2021-06-13 00:00:00,2.9788,-0.5324,3.0260038334,2.9788,-0.5324,3.0260038334,0.0,0.0,0.0,133.07,59.1888,-14.8924,61.0335778338,2.9788,-0.5324,3.0260038334,56.21,-14.36,58.0152885023,134.8,56.0988,-16.6924,58.5295786693,2.9788,-0.5324,3.0260038334,53.12,-16.16,55.5236886383,134.17
2021-06-13 00:30:00,3.0238,-0.539,3.0714634037,3.0238,-0.539,3.0714634037,0.0,0.0,0.0,132.68,57.8738,-8.329,58.4700689878,3.0238,-0.539,3.0714634037,54.85,-7.79,55.400420576,134.95,55.0238,-10.419,56.0015546877,3.0238,-0.539,3.0714634037,52.0,-9.88,52.9302786692,133.78
2021-06-13 01:00:00,3.0878,-0.535,3.1338050099,3.0878,-0.535,3.1338050099,0.0,0.0,0.0,132.33,56.5078,-7.925,57.060819183,3.0878,-0.535,3.1338050099,53.42,-7.39,53.9287353829,135.18,53.8078,-10.695,54.8603897711,3.0878,-0.535,3.1338050099,50.72,-10.16,51.7275941834,133.23
2021-06-13 01:30:00,3.1462,-0.5308,3.1906618561,3.1462,-0.5308,3.1906618561,0.0,0.0,0.0,131.31,53.4162,-8.3008,54.0573186819,3.1462,-0.5308,3.1906618561,50.27,-7.77,50.8669421137,134.1,50.7462,-11.1308,51.9525891855,3.1462,-0.5308,3.1906618561,47.6,-10.6,48.7659717426,132.13
2021-06-13 02:00:00,3.1636,-0.5294,3.2075893316,3.1636,-0.5294,3.2075893316,0.0,0.0,0.0,131.18,52.0236,-7.4694,52.5570822375,3.1636,-0.5294,3.2075893316,48.86,-6.94,49.350412359,133.82,49.3636,-10.2894,50.4245650186,3.1636,-0.5294,3.2075893316,46.2,-9.76,47.2196738659,132.01
2021-06-13 02:30:00,3.1804,-0.5326000000000001,3.2246871042,3.1804,-0.5326000000000001,3.2246871042,0.0,0.0,0.0,130.86,49.7404,-7.7526,50.3409395912,3.1804,-0.5326000000000001,3.2246871042,46.56,-7.22,47.1164727033,133.65,47.2204,-10.4926,48.3721079851,3.1804,-0.5326000000000001,3.2246871042,44.04,-9.96,45.1522225367,131.68
2021-06-13 03:00:00,3.137,-0.5398000000000001,3.1831043087,3.137,-0.5398000000000001,3.1831043087,0.0,0.0,0.0,131.67,50.387,-7.2598,50.9073124908,3.137,-0.5398000000000001,3.1831043087,47.25,-6.72,47.7254743298,134.35,47.897,-9.979800000000001,48.9256478449,3.137,-0.5398000000000001,3.1831043087,44.76,-9.44,45.744630286,132.51
2021-06-13 03:30:00,3.1442,-0.5548000000000001,3.1927725694,3.1442,-0.5548000000000001,3.1927725694,0.0,0.0,0.0,131.36,47.0242,-8.0448,47.7073809036,3.1442,-0.5548000000000001,3.1927725694,43.88,-7.49,44.5146548903,134.15,44.544200000000004,-10.8348,45.8429781393,3.1442,-0.5548000000000001,3.1927725694,41.4,-10.28,42.6572197875,132.18
2021-06-13 04:00:00,3.1442,-0.5532,3.1924949303,3.1442,-0.5532,3.1924949303,0.0,0.0,0.0,132.55,46.1542,-7.6432,46.7827819169,3.1442,-0.5532,3.1924949303,43.01,-7.09,43.5904599655,135.14,43.7042,-10.4332,44.9322685815,3.1442,-0.5532,3.1924949303,40.56,-9.88,41.7459938198,133.38
2021-06-13 04:30:00,3.1314,-0.5628000000000001,3.1815734786,3.1314,-0.5628000000000001,3.1815734786,0.0,0.0,0.0,132.35,44.2914,-8.6928,45.1363809559,3.1314,-0.5628000000000001,3.1815734786,41.16,-8.13,41.9552440107,135.08,41.8514,-11.4828,43.3980918682,3.1314,-0.5628000000000001,3.1815734786,38.72,-10.92,40.2303964683,133.16
2021-06-13 05:00:00,3.1728,-0.5454,3.2193354903999998,3.1728,-0.5454,3.2193354903999998,0.0,0.0,0.0,132.75,43.3028,-8.2854,44.0883243161,3.1728,-0.5454,3.2193354903999998,40.13,-7.74,40.8696036193,135.29,40.8928,-11.0654,42.3634768285,3.1728,-0.5454,3.2193354903999998,37.72,-10.52,39.15953013,133.58
2021-06-13 05:30:00,3.2058,-0.5424,3.2513614687,3.2058,-0.5424,3.2513614687,0.0,0.0,0.0,132.52,43.0758,-8.3624,43.8799986258,3.2058,-0.5424,3.2513614687,39.87,-7.82,40.6296603481,135.21,40.6458,-11.1424,42.1453928134,3.2058,-0.5424,3.2513614687,37.44,-10.6,38.9116126625,133.35
2021-06-13 06:00:00,3.344,-0.5452,3.3881527474,3.344,-0.5452,3.3881527474,0.0,0.0,0.0,132.8,42.224,-9.7852,43.3430076834,3.344,-0.5452,3.3881527474,38.88,-9.24,39.9628827789,135.41,39.944,-11.6252,41.6013029969,3.344,-0.5452,3.3881527474,36.6,-11.08,38.2403765672,133.63
2021-06-13 06:30:00,3.4334,-0.5354,3.4748940588,3.4334,-0.5354,3.4748940588,0.0,0.0,0.0,131.9,44.5234,-8.8254,45.3896555695,3.4334,-0.5354,3.4748940588,41.09,-8.29,41.9179221813,134.6,42.1534,-10.455400000000001,43.4306863948,3.4334,-0.5354,3.4748940588,38.72,-9.92,39.9705491581,132.83
2021-06-13 07:00:00,3.8778,-0.616,3.9264218877,3.8778,-0.616,3.9264218877,0.0,0.0,0.0,131.9,45.6478,-8.646,46.4593904484,3.8778,-0.616,3.9264218877,41.77,-8.03,42.5348539436,134.6,43.3578,-10.416,44.5913879223,3.8778,-0.616,3.9264218877,39.48,-9.8,40.6781317172,132.83
2021-06-13 07:30:00,5.0798,-0.7356,5.1327843711,5.0798,-0.7356,5.1327843711,0.0,0.0,0.0,132.57,46.2298,-9.4756,47.1909038205,5.0798,-0.7356,5.1327843711,41.15,-8.74,42.0679224588,135.15,44.7598,-10.9356,46.0763175981,5.0798,-0.7356,5.1327843711,39.68,-10.2,40.9700183061,133.5
2021-06-13 08:00:00,6.485,-0.8722000000000001,6.5433903934,6.485,-0.8722000000000001,6.5433903934,0.0,0.0,0.0,132.82,48.745,-9.6122,49.6836936413,6.485,-0.8722000000000001,6.5433903934,42.26,-8.74,43.1543184398,135.24,47.845,-11.1522,49.1275441055,6.485,-0.8722000000000001,6.5433903934,41.36,-10.28,42.6183997823,133.76
2021-06-13 08:30:00,8.0008,-1.0394,8.0680327838,8.0008,-1.0394,8.0680327838,0.0,0.0,0.0,132.82,54.9908,-7.0694,55.4433449658,8.0008,-1.0394,8.0680327838,46.99,-6.03,47.3753205794,135.16,55.0408,-8.2394,55.6540867951,8.0008,-1.0394,8.0680327838,47.04,-7.2,47.5878303771,133.76
2021-06-13 09:00:00,9.448,-1.2318,9.5279607073,9.448,-1.2318,9.5279607073,0.0,0.0,0.0,131.55,57.038,-4.9318,57.2508174198,9.448,-1.2318,9.5279607073,47.59,-3.7,47.7336160373,134.15,57.568,-7.3518,58.0355372788,9.448,-1.2318,9.5279607073,48.12,-6.12,48.5076158969,132.53
2021-06-13 09:30:00,10.803,-1.4754,10.9032845583,10.803,-1.4754,10.9032845583,0.0,0.0,0.0,130.88,57.793,-4.4054,57.9606625062,10.803,-1.4754,10.9032845583,46.99,-2.93,47.0812595414,133.49,58.603,-6.7554,58.9910759197,10.803,-1.4754,10.9032845583,47.8,-5.28,48.0907309156,131.73
2021-06-13 10:00:00,11.831,-1.6896,11.9510379951,11.831,-1.6896,11.9510379951,0.0,0.0,0.0,130.37,60.041,-7.9896,60.5702516848,11.831,-1.6896,11.9510379951,48.21,-6.3,48.6198940764,133.13,61.111,-9.6896,61.874410455,11.831,-1.6896,11.9510379951,49.28,-8.0,49.9251279417,131.22
2021-06-13 10:30:00,12.5834,-1.8694000000000002,12.7215019522,12.5834,-1.8694000000000002,12.7215019522,0.0,0.0,0.0,130.41,60.1534,-11.0294,61.1561868981,12.5834,-1.8694000000000002,12.7215019522,47.57,-9.16,48.4438902236,132.87,61.5834,-12.7094,62.8811895873,12.5834,-1.8694000000000002,12.7215019522,49.0,-10.84,50.1847148044,131.46
2021-06-13 11:00:00,13.3252,-1.9928,13.4733888417,13.3252,-1.9928,13.4733888417,0.0,0.0,0.0,130.65,61.5052,-10.2028,62.34570358,13.3252,-1.9928,13.4733888417,48.18,-8.21,48.8744974399,132.79,62.7652,-12.3128,63.9615147951,13.3252,-1.9928,13.4733888417,49.44,-10.32,50.5056036495,131.79
2021-06-13 11:30:00,13.801,-2.0034,13.9456521024,13.801,-2.0034,13.9456521024,0.0,0.0,0.0,130.59,60.241,-9.8634,61.0431383577,13.801,-2.0034,13.9456521024,46.44,-7.86,47.1004585965,132.6,61.761,-12.0834,62.931944802,13.801,-2.0034,13.9456521024,47.96,-10.08,49.0078361081,131.68
2021-06-13 12:00:00,14.1086,-2.0754,14.2604305377,14.1086,-2.0754,14.2604305377,0.0,0.0,0.0,130.19,58.9686,-10.705400000000001,59.9324734607,14.1086,-2.0754,14.2604305377,44.86,-8.63,45.6825623187,132.18,60.6286,-13.0754,62.0225219023,14.1086,-2.0754,14.2604305377,46.52,-11.0,47.8028283682,131.29
2021-06-13 12:30:00,14.2338,-2.0586,14.381894743,14.2338,-2.0586,14.381894743,0.0,0.0,0.0,130.87,61.8138,-9.6886,62.5684812058,14.2338,-2.0586,14.381894743,47.58,-7.63,48.1878957831,132.63,63.5538,-12.0986,64.6951436848,14.2338,-2.0586,14.381894743,49.32,-10.04,50.3315408069,131.97
2021-06-13 13:00:00,14.3208,-2.0782,14.470806055,14.3208,-2.0782,14.470806055,0.0,0.0,0.0,130.64,61.9408,-10.1882,62.7731003208,14.3208,-2.0782,14.470806055,47.62,-8.11,48.3056570186,132.46,63.7608,-12.5182,64.9780343492,14.3208,-2.0782,14.470806055,49.44,-10.44,50.5302602408,131.73
2021-06-13 13:30:00,14.1184,-2.093,14.2726965763,14.1184,-2.093,14.2726965763,0.0,0.0,0.0,130.44,60.6084,-9.363,61.3273505017,14.1184,-2.093,14.2726965763,46.49,-7.27,47.0549997344,132.26,62.3984,-11.733,63.4919176869,14.1184,-2.093,14.2726965763,48.28,-9.64,49.232997065,131.54
2021-06-13 14:00:00,14.0334,-2.0762,14.1861524735,14.0334,-2.0762,14.1861524735,0.0,0.0,0.0,130.38,59.9934,-9.6362,60.7623600101,14.0334,-2.0762,14.1861524735,45.96,-7.5600000000000005,46.5776255299,132.32,61.7934,-12.0362,62.9547011271,14.0334,-2.0762,14.1861524735,47.76,-9.96,48.7874901998,131.49
2021-06-13 14:30:00,13.8886,-2.0734,14.0425139316,13.8886,-2.0734,14.0425139316,0.0,0.0,0.0,130.07,58.6586,-10.7634,59.6379252952,13.8886,-2.0734,14.0425139316,44.77,-8.69,45.6055807988,132.09,60.4486,-12.9934,61.8292947196,13.8886,-2.0734,14.0425139316,46.56,-10.92,47.8234252224,131.19
2021-06-13 15:00:00,13.6442,-2.0238,13.793475272,13.6442,-2.0238,13.793475272,0.0,0.0,0.0,130.7,59.1442,-9.4538,59.8949975213,13.6442,-2.0238,13.793475272,45.5,-7.43,46.1026561057,132.63,60.8442,-11.6238,61.9445671555,13.6442,-2.0238,13.793475272,47.2,-9.6,48.1663783152,131.84
2021-06-13 15:30:00,13.2662,-1.9646,13.4108804931,13.2662,-1.9646,13.4108804931,0.0,0.0,0.0,130.46,60.7562,-9.6446,61.5169419559,13.2662,-1.9646,13.4108804931,47.49,-7.68,48.1069901366,132.63,62.3062,-11.8446,63.4220553719,13.2662,-1.9646,13.4108804931,49.04,-9.88,50.025353572,131.62
2021-06-13 16:00:00,12.7058,-1.927,12.851096554,12.7058,-1.927,12.851096554,0.0,0.0,0.0,130.57,62.1358,-9.937,62.9253653993,12.7058,-1.927,12.851096554,49.43,-8.01,50.0747940585,132.71,63.3458,-12.207,64.511248838,12.7058,-1.927,12.851096554,50.64,-10.28,51.6728942483,131.71
2021-06-13 16:30:00,12.131,-1.8032,12.2642851907,12.131,-1.8032,12.2642851907,0.0,0.0,0.0,130.81,64.491,-9.8132,65.2333348468,12.131,-1.8032,12.2642851907,52.36,-8.01,52.9691391284,132.94,65.411,-11.8832,66.481646815,12.131,-1.8032,12.2642851907,53.28,-10.08,54.2251307052,131.95
2021-06-13 17:00:00,11.3712,-1.6622,11.4920449999,11.3712,-1.6622,11.4920449999,0.0,0.0,0.0,130.37,64.9312,-10.9922,65.8550620247,11.3712,-1.6622,11.4920449999,53.56,-9.33,54.3665568157,132.63,65.2112,-13.2222,66.5381633221,11.3712,-1.6622,11.4920449999,53.84,-11.56,55.0670427751,131.5
2021-06-13 17:30:00,10.1936,-1.4808,10.3005946236,10.1936,-1.4808,10.3005946236,0.0,0.0,0.0,130.76,65.7036,-11.8408,66.7620221204,10.1936,-1.4808,10.3005946236,55.51,-10.36,56.4684841305,132.79,65.4336,-13.9608,66.9063520572,10.1936,-1.4808,10.3005946236,55.24,-12.48,56.6322169794,131.87
2021-06-13 18:00:00,9.0044,-1.2858,9.0957408164,9.0044,-1.2858,9.0957408164,0.0,0.0,0.0,130.45,69.1744,-11.5358,70.129681997,9.0044,-1.2858,9.0957408164,60.17,-10.25,61.0368036516,132.44,68.3244,-13.6858,69.68159554,9.0044,-1.2858,9.0957408164,59.32,-12.4,60.6021649778,131.56
2021-06-13 18:30:00,7.5498,-1.0804,7.6267125421,7.5498,-1.0804,7.6267125421,0.0,0.0,0.0,130.18,74.0798,-8.9104,74.6137520582,7.5498,-1.0804,7.6267125421,66.53,-7.83,66.9891767377,132.23,72.4298,-13.3604,73.6517224252,7.5498,-1.0804,7.6267125421,64.88,-12.28,66.0319074388,131.29
2021-06-13 19:00:00,6.159,-0.9086000000000001,6.2256593996,6.159,-0.9086000000000001,6.2256593996,0.0,0.0,0.0,129.47,77.439,7.1314,77.7666740125,6.159,-0.9086000000000001,6.2256593996,71.28,8.04,71.7320012268,131.68,71.839,-21.1486,74.8872833194,6.159,-0.9086000000000001,6.2256593996,65.68,-20.24,68.7278691653,130.53
2021-06-13 19:30:00,4.805,-0.7342000000000001,4.8607689351,4.805,-0.7342000000000001,4.8607689351,0.0,0.0,0.0,130.17,77.615,5.6558,77.820796055,4.805,-0.7342000000000001,4.8607689351,72.81,6.39,73.0898638663,131.57,71.405,-21.8142,74.6627976079,4.805,-0.7342000000000001,4.8607689351,66.6,-21.08,69.8564699938,132.73
2021-06-13 20:00:00,3.755,-0.633,3.8079803046,3.755,-0.633,3.8079803046,0.0,0.0,0.0,129.79,80.535,7.447,80.8785758653,3.755,-0.633,3.8079803046,76.78,8.08,77.2039817626,133.52,73.835,-20.313,76.578229243,3.755,-0.633,3.8079803046,70.08,-19.68,72.7908565687,132.39
2021-06-13 20:30:00,3.3384,-0.5684,3.3864425464,3.3384,-0.5684,3.3864425464,0.0,0.0,0.0,130.15,78.8084,5.0016,78.966954564,3.3384,-0.5684,3.3864425464,75.47,5.57,75.6752654439,135.16,72.0584,-22.8484,75.5940632135,3.3384,-0.5684,3.3864425464,68.72,-22.28,72.2415171491,132.73
2021-06-13 21:00:00,3.3414,-0.5558000000000001,3.387309788,3.3414,-0.5558000000000001,3.387309788,0.0,0.0,0.0,130.69,79.1514,6.0542,79.3826017437,3.3414,-0.5558000000000001,3.387309788,75.81,6.61,76.0976228275,135.51,72.4214,-21.8758,75.6532207087,3.3414,-0.5558000000000001,3.387309788,69.08,-21.32,72.2951505981,133.3
2021-06-13 21:30:00,3.0686,-0.5498000000000001,3.117464675,3.0686,-0.5498000000000001,3.117464675,0.0,0.0,0.0,130.91,78.0786,5.4802,78.2706865308,3.0686,-0.5498000000000001,3.117464675,75.01,6.03,75.2519833626,133.36,71.3886,-22.4698,74.8413262977,3.0686,-0.5498000000000001,3.117464675,68.32,-21.92,71.7503226474,133.55
2021-06-13 22:00:00,3.1164,-0.5650000000000001,3.1672028606,3.1164,-0.5650000000000001,3.1672028606,0.0,0.0,0.0,131.05,77.2364,5.205,77.4115851146,3.1164,-0.5650000000000001,3.1672028606,74.12,5.77,74.3442486007,132.96,70.6364,-22.645,74.1774698272,3.1164,-0.5650000000000001,3.1672028606,67.52,-22.08,71.0385585439,133.68
