Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-13 22:30:00,3.1254,-0.5628000000000001,3.1756682761,3.1254,-0.5628000000000001,3.1756682761,0.0,0.0,0.0,130.96,75.9654,4.8072,76.1173513005,3.1254,-0.5628000000000001,3.1756682761,72.84,5.37,73.0376786323,132.96,69.4054,-23.0428,73.1305694016,3.1254,-0.5628000000000001,3.1756682761,66.28,-22.48,69.9884904824,133.61
2021-06-13 23:00:00,3.1736,-0.5554,3.2218327268999998,3.1736,-0.5554,3.2218327268999998,0.0,0.0,0.0,131.12,70.7136,-4.0454,70.8292205669,3.1736,-0.5554,3.2218327268999998,67.54,-3.49,67.6301094188,133.11,65.6936,-21.5954,69.1520815458,3.1736,-0.5554,3.2218327268999998,62.52,-21.04,65.9653848621,133.82
2021-06-13 23:30:00,3.1892,-0.5482,3.2359727873,3.1892,-0.5482,3.2359727873,0.0,0.0,0.0,131.72,62.0692,-18.7982,64.8533569823,3.1892,-0.5482,3.2359727873,58.88,-18.25,61.643465996,133.77,59.3892,-19.2282,62.4243602441,3.1892,-0.5482,3.2359727873,56.2,-18.68,59.2231576328,133.98
2021-06-14 00:00:00,3.2244,-0.5402,3.2693380676,3.2244,-0.5402,3.2693380676,0.0,0.0,0.0,131.56,59.7944,-17.8802,62.4105105203,3.2244,-0.5402,3.2693380676,56.57,-17.34,59.1679009261,133.53,57.1444,-19.1402,60.2646638371,3.2244,-0.5402,3.2693380676,53.92,-18.6,57.0379382517,132.89
2021-06-14 00:30:00,3.1148,-0.5298,3.1595358963,3.1148,-0.5298,3.1595358963,0.0,0.0,0.0,131.23,57.2748,-17.2798,59.8246955954,3.1148,-0.5298,3.1595358963,54.16,-16.75,56.6909878199,133.13,54.7148,-18.9298,57.896862325,3.1148,-0.5298,3.1595358963,51.6,-18.4,54.7824789508,132.45
2021-06-14 01:00:00,3.166,-0.54,3.2117216567,3.166,-0.54,3.2117216567,0.0,0.0,0.0,131.83,52.326,-17.43,55.1526533904,3.166,-0.54,3.2117216567,49.16,-16.89,51.9805511706,133.74,49.846,-18.98,53.3372676091,3.166,-0.54,3.2117216567,46.68,-18.44,50.1901982463,133.02
2021-06-14 01:30:00,3.0904,0.0234,3.0904885892,3.0904,0.0234,3.0904885892,0.0,0.0,0.0,132.57,48.9604,-17.0766,51.8529751868,3.0904,0.0234,3.0904885892,45.87,-17.1,48.953722024,134.46,46.6504,-18.5366,50.1982605248,3.0904,0.0234,3.0904885892,43.56,-18.56,47.3492048508,133.81
2021-06-14 02:00:00,3.1738,0.0238,3.1738892356,3.1738,0.0238,3.1738892356,0.0,0.0,0.0,132.57,48.7238,-16.7262,51.5147983873,3.1738,0.0238,3.1738892356,45.55,-16.75,48.5321027774,134.46,46.3738,-18.1762,49.8086696558,3.1738,0.0238,3.1738892356,43.2,-18.2,46.8772866109,133.81
2021-06-14 02:30:00,2.9838,0.0228,2.9838871091,2.9838,0.0228,2.9838871091,0.0,0.0,0.0,132.83,47.9038,-17.4072,50.9684673723,2.9838,0.0228,2.9838871091,44.92,-17.43,48.1831018097,134.69,45.6238,-18.9772,49.4132092287,2.9838,0.0228,2.9838871091,42.64,-19.0,46.6815766657,134.07
2021-06-14 03:00:00,3.132,0.0236,3.1320889132,3.132,0.0236,3.1320889132,0.0,0.0,0.0,132.57,48.012,-10.4764,49.1417042944,3.132,0.0236,3.1320889132,44.88,-10.5,46.0919125227,134.38,45.932,-12.2164,47.5288233913,3.132,0.0236,3.1320889132,42.8,-12.24,44.5158129208,133.79
2021-06-14 03:30:00,3.078,0.0236,3.078090473,3.078,0.0236,3.078090473,0.0,0.0,0.0,132.1,49.068,-2.1764,49.1162431479,3.078,0.0236,3.078090473,45.99,-2.2,46.0425900662,134.65,46.998,-4.5364,47.2164264738,3.078,0.0236,3.078090473,43.92,-4.5600000000000005,44.1560867831,133.13
2021-06-14 04:00:00,3.1586,0.0198,3.1586620585,3.1586,0.0198,3.1586620585,0.0,0.0,0.0,130.73,49.0986,-2.6302,49.1689991153,3.1586,0.0198,3.1586620585,45.94,-2.65,46.0163677402,134.07,47.1186,-5.0602,47.3895356593,3.1586,0.0198,3.1586620585,43.96,-5.08,44.2525479492,131.47
2021-06-14 04:30:00,3.1402,0.015,3.1402358255,3.1402,0.015,3.1402358255,0.0,0.0,0.0,131.58,49.8902,-1.795,49.922480718,3.1402,0.015,3.1402358255,46.75,-1.81,46.7850253821,134.76,48.0202,-4.665,48.2462623738,3.1402,0.015,3.1402358255,44.88,-4.68,45.1233509394,132.31
2021-06-14 05:00:00,3.1754,0.0238,3.1754891907,3.1754,0.0238,3.1754891907,0.0,0.0,0.0,130.75,49.3054,-1.4562,49.3268992295,3.1754,0.0238,3.1754891907,46.13,-1.48,46.1537354935,134.0,47.4554,-4.9762,47.7155902782,3.1754,0.0238,3.1754891907,44.28,-5.0,44.5614003371,131.4
2021-06-14 05:30:00,3.2286,0.029,3.2287302396,3.2286,0.029,3.2287302396,0.0,0.0,0.0,130.6,49.3586,-9.761,50.3144960718,3.2286,0.029,3.2287302396,46.13,-9.79,47.1574066293,133.82,47.4286,-12.850999999999999,49.1387860957,3.2286,0.029,3.2287302396,44.2,-12.88,46.0384013623,131.17
2021-06-14 06:00:00,3.3692,0.0162,3.3692389467,3.3692,0.0162,3.3692389467,0.0,0.0,0.0,131.15,50.9492,-12.7738,52.5260977713,3.3692,0.0162,3.3692389467,47.58,-12.79,49.2690623008,133.48,48.9292,-15.1838,51.2309905729,3.3692,0.0162,3.3692389467,45.56,-15.2,48.0286747683,131.92
2021-06-14 06:30:00,3.6786,-0.0334,3.6787516252,3.6786,-0.0334,3.6787516252,0.0,0.0,0.0,132.09,54.8986,-12.3234,56.2647533499,3.6786,-0.0334,3.6787516252,51.22,-12.29,52.6738312637,134.13,52.8386,-14.8334,54.8812117716,3.6786,-0.0334,3.6787516252,49.16,-14.8,51.3395130479,132.99
2021-06-14 07:00:00,3.9524,-0.0898,3.9534200131,3.9524,-0.0898,3.9534200131,0.0,0.0,0.0,131.87,63.0824,-10.2098,63.9032800864,3.9524,-0.0898,3.9534200131,59.13,-10.12,59.9897599595,133.75,60.9124,-12.0498,62.0928188585,3.9524,-0.0898,3.9534200131,56.96,-11.96,58.2020893096,132.74
2021-06-14 07:30:00,5.0116,-0.214,5.0161669191,5.0116,-0.214,5.0161669191,0.0,0.0,0.0,130.59,68.4716,-9.054,69.0676112412,5.0116,-0.214,5.0161669191,63.46,-8.84,64.0727492777,133.05,66.3716,-11.094,67.292392754,5.0116,-0.214,5.0161669191,61.36,-10.88,62.3171244523,131.52
2021-06-14 08:00:00,5.7238,-0.3538,5.7347241329,5.7238,-0.3538,5.7347241329,0.0,0.0,0.0,130.24,75.7638,9.3562,76.3393205948,5.7238,-0.3538,5.7347241329,70.04,9.71,70.709869891,132.86,70.8838,-16.7138,72.8276335801,5.7238,-0.3538,5.7347241329,65.16,-16.36,67.1824024578,131.16
2021-06-14 08:30:00,7.2364,-0.5588000000000001,7.2579434002,7.2364,-0.5588000000000001,7.2579434002,0.0,0.0,0.0,129.57,74.0464,9.4212,74.6433410453,7.2364,-0.5588000000000001,7.2579434002,66.81,9.98,67.5512879226,131.56,69.5964,-18.2788,71.9567468859,7.2364,-0.5588000000000001,7.2579434002,62.36,-17.72,64.8287590503,131.96
2021-06-14 09:00:00,8.9434,-0.7736000000000001,8.9767956711,8.9434,-0.7736000000000001,8.9767956711,0.0,0.0,0.0,130.59,72.5534,10.7364,73.3434805318,8.9434,-0.7736000000000001,8.9767956711,63.61,11.51,64.6429594001,132.17,68.8234,-17.1336,70.9240483653,8.9434,-0.7736000000000001,8.9767956711,59.88,-16.36,62.0746647192,133.12
2021-06-14 09:30:00,10.5716,-0.9744,10.6164109717,10.5716,-0.9744,10.6164109717,0.0,0.0,0.0,130.65,73.0616,11.8356,74.0140447612,10.5716,-0.9744,10.6164109717,62.49,12.81,63.7894677827,132.28,69.8916,-16.0144,71.7028364705,10.5716,-0.9744,10.6164109717,59.32,-15.04,61.1969280275,133.22
2021-06-14 10:00:00,11.7248,-1.1724,11.7832702082,11.7248,-1.1724,11.7832702082,0.0,0.0,0.0,130.35,71.4648,12.2776,72.5117721532,11.7248,-1.1724,11.7832702082,59.74,13.45,61.2353664152,132.0,68.8448,-15.6524,70.601728823,11.7248,-1.1724,11.7832702082,57.12,-14.48,58.926774899,132.91
2021-06-14 10:30:00,12.4584,-1.3176,12.527880919,12.4584,-1.3176,12.527880919,0.0,0.0,0.0,130.32,69.6284,13.1124,70.8523049753,12.4584,-1.3176,12.527880919,57.17,14.43,58.962986695,132.0,67.2984,-15.0376,68.957987618,12.4584,-1.3176,12.527880919,54.84,-13.72,56.5302043159,132.91
2021-06-14 11:00:00,13.4188,-1.4558,13.4975385563,13.4188,-1.4558,13.4975385563,0.0,0.0,0.0,130.5,66.6188,12.8042,67.838131247,13.4188,-1.4558,13.4975385563,53.2,14.26,55.0780137623,132.23,64.8988,-15.4558,66.7138366089,13.4188,-1.4558,13.4975385563,51.48,-14.0,53.3496991557,133.08
2021-06-14 11:30:00,13.7958,-1.5002,13.877128582000001,13.7958,-1.5002,13.877128582000001,0.0,0.0,0.0,130.42,67.4958,14.0898,68.9507467812,13.7958,-1.5002,13.877128582000001,53.7,15.59,55.9172433155,132.11,65.9958,-14.1002,67.4852669675,13.7958,-1.5002,13.877128582000001,52.2,-12.6,53.6991620046,132.98
2021-06-14 12:00:00,14.0096,-1.5726,14.0975871311,14.0096,-1.5726,14.0975871311,0.0,0.0,0.0,130.42,68.1996,15.3074,69.8963656775,14.0096,-1.5726,14.0975871311,54.19,16.88,56.7581756225,132.11,66.8496,-12.8526,68.0739182574,14.0096,-1.5726,14.0975871311,52.84,-11.28,54.0305839317,132.98
2021-06-14 12:30:00,14.2396,-1.5632000000000001,14.3251458073,14.2396,-1.5632000000000001,14.3251458073,0.0,0.0,0.0,130.32,69.0796,15.6868,70.8383147061,14.2396,-1.5632000000000001,14.3251458073,54.84,17.25,57.4890259093,132.15,67.7596,-12.443200000000001,68.8926456046,14.2396,-1.5632000000000001,14.3251458073,53.52,-10.88,54.6146939935,132.9
2021-06-14 13:00:00,14.2266,-1.5535999999999999,14.3111781667,14.2266,-1.5535999999999999,14.3111781667,0.0,0.0,0.0,130.05,70.4466,13.5264,71.7334437241,14.2266,-1.5535999999999999,14.3111781667,56.22,15.08,58.2073431794,131.92,69.0666,-14.5136,70.5750651471,14.2266,-1.5535999999999999,14.3111781667,54.84,-12.96,56.3505740876,132.61
2021-06-14 13:30:00,14.3226,-1.6192000000000002,14.4138363873,14.3226,-1.6192000000000002,14.4138363873,0.0,0.0,0.0,129.6,69.4326,6.0108,69.6922926829,14.3226,-1.6192000000000002,14.4138363873,55.11,7.63,55.635680997,131.46,68.0026,-22.0592,71.4909918199,14.3226,-1.6192000000000002,14.4138363873,53.68,-20.44,57.4398467965,132.17
2021-06-14 14:00:00,13.9986,-1.5014,14.0788850382,13.9986,-1.5014,14.0788850382,0.0,0.0,0.0,131.0,68.2686,4.4286,68.4120913576,13.9986,-1.5014,14.0788850382,54.27,5.93,54.5930197003,132.06,66.8786,-22.8214,70.6651500806,13.9986,-1.5014,14.0788850382,52.88,-21.32,57.0161100041,133.81
2021-06-14 14:30:00,13.9382,-1.5236,14.0212259164,13.9382,-1.5236,14.0212259164,0.0,0.0,0.0,131.06,67.7982,3.9364,67.912378608,13.9382,-1.5236,14.0212259164,53.86,5.46,54.1360434461,132.06,66.4182,-23.0836,70.3152179844,13.9382,-1.5236,14.0212259164,52.48,-21.56,56.7360908065,133.96
2021-06-14 15:00:00,13.3834,-1.453,13.462043105,13.3834,-1.453,13.462043105,0.0,0.0,0.0,130.8,68.6934,3.547,68.784914135,13.3834,-1.453,13.462043105,55.31,5.0,55.5355390718,131.82,66.9834,-23.613,71.0235851289,13.3834,-1.453,13.462043105,53.6,-22.16,58.0002206892,133.72
2021-06-14 15:30:00,13.2952,-1.4514,13.3741880127,13.2952,-1.4514,13.3741880127,0.0,0.0,0.0,131.08,69.5052,3.7086,69.6040698595,13.2952,-1.4514,13.3741880127,56.21,5.16,56.4463435485,132.05,67.7352,-23.4114,71.6669447444,13.2952,-1.4514,13.3741880127,54.44,-21.96,58.7022589003,134.01
2021-06-14 16:00:00,13.7912,-1.304,13.8527114111,13.7912,-1.304,13.8527114111,0.0,0.0,0.0,131.08,71.6412,4.216,71.7651460908,13.7912,-1.304,13.8527114111,57.85,5.52,58.1127602167,132.18,70.2312,-22.664,73.7975497523,13.7912,-1.304,13.8527114111,56.44,-21.36,60.3466917072,134.01
2021-06-14 16:30:00,14.764,-1.1654,14.8099241443,14.764,-1.1654,14.8099241443,0.0,0.0,0.0,131.17,74.044,3.2446,74.1150549157,14.764,-1.1654,14.8099241443,59.28,4.41,59.443809602,132.35,72.884,-24.1254,76.7731227785,14.764,-1.1654,14.8099241443,58.12,-22.96,62.4907673181,134.14
2021-06-14 17:00:00,10.818,-0.9826,10.862533165,10.818,-0.9826,10.862533165,0.0,0.0,0.0,131.24,79.828,4.4774,79.9534658083,10.818,-0.9826,10.862533165,69.01,5.46,69.2256578156,132.4,76.858,-22.5426,80.095698878,10.818,-0.9826,10.862533165,66.04,-21.56,69.4702468687,134.18
2021-06-14 17:30:00,10.4852,-0.8546,10.5199695912,10.4852,-0.8546,10.5199695912,0.0,0.0,0.0,130.58,82.4052,4.1154,82.5078996472,10.4852,-0.8546,10.5199695912,71.92,4.97,72.0915203058,131.96,79.1252,-22.1346,82.1628735634,10.4852,-0.8546,10.5199695912,68.64,-21.28,71.8629807342,133.51
2021-06-14 18:00:00,11.6954,-0.6708000000000001,11.7146213682,11.6954,-0.6708000000000001,11.7146213682,0.0,0.0,0.0,130.58,82.9354,3.8592,83.0251407575,11.6954,-0.6708000000000001,11.7146213682,71.24,4.53,71.3838812338,131.96,79.0154,-22.8308,82.2476678441,11.6954,-0.6708000000000001,11.7146213682,67.32,-22.16,70.87346471,133.51
2021-06-14 18:30:00,8.7338,-0.258,8.737609881400001,8.7338,-0.258,8.737609881400001,0.0,0.0,0.0,131.29,85.8538,2.7119999999999997,85.8966234403,8.7338,-0.258,8.737609881400001,77.12,2.9699999999999998,77.1771682559,132.65,80.4138,-24.098,83.9469644147,8.7338,-0.258,8.737609881400001,71.68,-23.84,75.5405056907,134.18
2021-06-14 19:00:00,8.5944,-0.2218,8.5972615756,8.5944,-0.2218,8.5972615756,0.0,0.0,0.0,131.29,83.0344,-9.8218,83.6132725026,8.5944,-0.2218,8.5972615756,74.44,-9.6,75.056469408,132.65,80.1144,-19.0218,82.3416417288,8.5944,-0.2218,8.5972615756,71.52,-18.8,73.9496477341,134.18
2021-06-14 19:30:00,7.7452000000000005,-0.1826,7.7473521799,7.7452000000000005,-0.1826,7.7473521799,0.0,0.0,0.0,131.01,80.6752,-15.0226,82.0619668653,7.7452000000000005,-0.1826,7.7473521799,72.93,-14.84,74.4245288867,132.83,78.4252,-17.9026,80.4426198094,7.7452000000000005,-0.1826,7.7473521799,70.68,-17.72,72.8674193313,132.56
2021-06-14 20:00:00,7.6724,-0.1836,7.6745964532,7.6724,-0.1836,7.6745964532,0.0,0.0,0.0,130.76,77.8824,-16.5736,79.6263301096,7.6724,-0.1836,7.6745964532,70.21,-16.39,72.0976851223,132.63,75.6324,-18.8636,77.9493125994,7.6724,-0.1836,7.6745964532,67.96,-18.68,70.480522132,131.87
2021-06-14 20:30:00,6.1444,-0.1068,6.1453281117,6.1444,-0.1068,6.1453281117,0.0,0.0,0.0,130.48,77.6244,-17.0468,79.4741521855,6.1444,-0.1068,6.1453281117,71.48,-16.94,73.4598802068,131.83,74.9844,-18.8268,77.3117626342,6.1444,-0.1068,6.1453281117,68.84,-18.72,71.3399186991,131.7
2021-06-14 21:00:00,3.4302,-0.013800000000000002,3.4302277592,3.4302,-0.013800000000000002,3.4302277592,0.0,0.0,0.0,130.48,76.4802,-17.7438,78.511549663,3.4302,-0.013800000000000002,3.4302277592,73.05,-17.73,75.1708414214,131.83,73.1902,-19.4938,75.7417560826,3.4302,-0.013800000000000002,3.4302277592,69.76,-19.48,72.4287788106,131.7
2021-06-14 21:30:00,3.1344,-0.007200000000000001,3.1344082695,3.1344,-0.007200000000000001,3.1344082695,0.0,0.0,0.0,130.56,76.0744,-17.5972,78.0831337947,3.1344,-0.007200000000000001,3.1344082695,72.94,-17.59,75.0310049246,131.86,72.6944,-19.2472,75.1992719326,3.1344,-0.007200000000000001,3.1344082695,69.56,-19.24,72.1718172142,131.82
2021-06-14 22:00:00,2.9116,-0.008,2.9116109905,2.9116,-0.008,2.9116109905,0.0,0.0,0.0,130.83,74.6316,-18.788,76.9601498346,2.9116,-0.008,2.9116109905,71.72,-18.78,74.1380253311,132.31,71.3116,-20.328,74.1523558531,2.9116,-0.008,2.9116109905,68.4,-20.32,71.3544840918,132.12
2021-06-14 22:30:00,3.0908,-0.0092,3.0908136922,3.0908,-0.0092,3.0908136922,0.0,0.0,0.0,131.2,73.2308,-18.7892,75.6028048771,3.0908,-0.0092,3.0908136922,70.14,-18.78,72.6106603744,132.62,69.9708,-20.5692,72.9315078775,3.0908,-0.0092,3.0908136922,66.88,-20.56,69.9689073804,132.53
2021-06-14 23:00:00,3.0916,-0.0038,3.0916023354,3.0916,-0.0038,3.0916023354,0.0,0.0,0.0,131.37,67.5016,-21.7038,70.9050134828,3.0916,-0.0038,3.0916023354,64.41,-21.7,67.9671839935,132.81,64.5316,-23.1638,68.5630296078,3.0916,-0.0038,3.0916023354,61.44,-23.16,65.6601797134,132.69
2021-06-14 23:30:00,3.121,0.0032,3.1210016405,3.121,0.0032,3.1210016405,0.0,0.0,0.0,132.08,63.851,-22.4668,67.6883099452,3.121,0.0032,3.1210016405,60.73,-22.47,64.75363928,133.36,61.201,-22.7168,65.2810493424,3.121,0.0032,3.1210016405,58.08,-22.72,62.3657341815,133.6
2021-06-15 00:00:00,3.211,0.0078000000000000005,3.2110094737,3.211,0.0078000000000000005,3.2110094737,0.0,0.0,0.0,132.08,59.401,-18.4522,62.2009846051,3.211,0.0078000000000000005,3.2110094737,56.19,-18.46,59.144633738,133.33,57.251,-18.4722,60.1572869554,3.211,0.0078000000000000005,3.2110094737,54.04,-18.48,57.1124504815,133.6
2021-06-15 00:30:00,3.1446,0.008400000000000001,3.1446112192,3.1446,0.008400000000000001,3.1446112192,0.0,0.0,0.0,131.8,57.8346,-14.4816,59.6201115038,3.1446,0.008400000000000001,3.1446112192,54.69,-14.49,56.5769935575,133.99,55.9846,-14.4716,57.8247580515,3.1446,0.008400000000000001,3.1446112192,52.84,-14.48,54.7881008979,133.18
2021-06-15 01:00:00,3.1354,0.0076,3.1354092109,3.1354,0.0076,3.1354092109,0.0,0.0,0.0,131.8,57.1854,-14.2024,58.9226453829,3.1354,0.0076,3.1354092109,54.05,-14.21,55.8867300886,133.99,55.0954,-14.3924,56.9442207684,3.1354,0.0076,3.1354092109,51.96,-14.4,53.9184717884,133.18
2021-06-15 01:30:00,3.1898,-0.5478000000000001,3.2364963896,3.1898,-0.5478000000000001,3.2364963896,0.0,0.0,0.0,132.38,56.5598,-14.5678,58.4057511969,3.1898,-0.5478000000000001,3.2364963896,53.37,-14.02,55.1807692951,134.64,54.5098,-15.7478,56.7389769108,3.1898,-0.5478000000000001,3.2364963896,51.32,-15.2,53.5236620571,133.75
2021-06-15 02:00:00,3.1294,-0.5408000000000001,3.1757847849,3.1294,-0.5408000000000001,3.1757847849,0.0,0.0,0.0,132.27,56.4194,-14.1408,58.1645159956,3.1294,-0.5408000000000001,3.1757847849,53.29,-13.6,54.9980372377,134.5,54.3694,-15.3408,56.4922277929,3.1294,-0.5408000000000001,3.1757847849,51.24,-14.8,53.3345816521,133.54
2021-06-15 02:30:00,3.1102,-0.5416000000000001,3.1570040545,3.1102,-0.5416000000000001,3.1570040545,0.0,0.0,0.0,132.08,55.7802,-13.3416,57.3535439411,3.1102,-0.5416000000000001,3.1570040545,52.67,-12.8,54.2030340479,134.41,53.7502,-15.4216,55.9187781215,3.1102,-0.5416000000000001,3.1570040545,50.64,-14.88,52.7809056383,133.36
2021-06-15 03:00:00,3.1316,-0.5342,3.1768361934,3.1316,-0.5342,3.1768361934,0.0,0.0,0.0,131.67,54.2916,-13.6342,55.9773993697,3.1316,-0.5342,3.1768361934,51.16,-13.1,52.8105633373,134.0,52.2916,-15.9342,54.6654384433,3.1316,-0.5342,3.1768361934,49.16,-15.4,51.515683049,132.85
2021-06-15 03:30:00,3.141,-0.5498000000000001,3.1887554061,3.141,-0.5498000000000001,3.1887554061,0.0,0.0,0.0,131.59,54.021,-13.5098,55.6846759624,3.141,-0.5498000000000001,3.1887554061,50.88,-12.96,52.5046283674,133.84,52.021,-15.8698,54.3878202637,3.141,-0.5498000000000001,3.1887554061,48.88,-15.32,51.2245722286,132.77
2021-06-15 04:00:00,3.1166,-0.5498000000000001,3.1647236214,3.1166,-0.5498000000000001,3.1647236214,0.0,0.0,0.0,131.83,52.5266,-14.6798,54.539345757,3.1166,-0.5498000000000001,3.1647236214,49.41,-14.13,51.3907092771,134.06,50.5966,-16.9498,53.36020663,3.1166,-0.5498000000000001,3.1647236214,47.48,-16.4,50.2325631438,133.02
2021-06-15 04:30:00,3.0054,-0.555,3.0562156599,3.0054,-0.555,3.0562156599,0.0,0.0,0.0,132.02,53.5254,-13.785,55.2720062071,3.0054,-0.555,3.0562156599,50.52,-13.23,52.2235894975,134.11,51.4454,-16.195,53.9342859984,3.0054,-0.555,3.0562156599,48.44,-15.64,50.9022907147,133.2
2021-06-15 05:00:00,3.0924,-0.5344,3.1382353513,3.0924,-0.5344,3.1382353513,0.0,0.0,0.0,131.78,52.4924,-14.2244,54.3855276073,3.0924,-0.5344,3.1382353513,49.4,-13.69,51.2618386327,133.99,50.4124,-16.6544,53.0921756299,3.0924,-0.5344,3.1382353513,47.32,-16.12,49.9903670721,132.95
2021-06-15 05:30:00,3.101,-0.5448000000000001,3.1484929792,3.101,-0.5448000000000001,3.1484929792,0.0,0.0,0.0,132.11,53.161,-13.8148,54.9266840437,3.101,-0.5448000000000001,3.1484929792,50.06,-13.27,51.788961179,134.22,50.981,-16.2648,53.5126721445,3.101,-0.5448000000000001,3.1484929792,47.88,-15.72,50.3945711362,133.28
2021-06-15 06:00:00,3.3248,-0.5422,3.368720214,3.3248,-0.5422,3.368720214,0.0,0.0,0.0,131.65,53.7048,-13.8322,55.4575089585,3.3248,-0.5422,3.368720214,50.38,-13.29,52.1034403854,133.8,51.4848,-16.3422,54.016221007,3.3248,-0.5422,3.368720214,48.16,-15.8,50.685556128,132.78
2021-06-15 06:30:00,3.6252,-0.5972000000000001,3.674060816,3.6252,-0.5972000000000001,3.674060816,0.0,0.0,0.0,131.69,55.9052,-13.4372,57.4973889049,3.6252,-0.5972000000000001,3.674060816,52.28,-12.84,53.8336697616,133.8,53.9852,-15.7172,56.2266146489,3.6252,-0.5972000000000001,3.674060816,50.36,-15.12,52.5808330098,132.82
2021-06-15 07:00:00,4.2218,-0.678,4.275895139,4.2218,-0.678,4.275895139,0.0,0.0,0.0,131.26,59.6518,-13.398,61.1379067947,4.2218,-0.678,4.275895139,55.43,-12.72,56.8707596221,133.47,57.9018,-14.598,59.7136504263,4.2218,-0.678,4.275895139,53.68,-13.92,55.455466818,132.36
2021-06-15 07:30:00,5.2882,-0.8326,5.3533430677,5.2882,-0.8326,5.3533430677,0.0,0.0,0.0,131.21,64.7182,-10.0126,65.4881483171,5.2882,-0.8326,5.3533430677,59.43,-9.18,60.1348260162,133.44,63.0082,-12.4326,64.2230706989,5.2882,-0.8326,5.3533430677,57.72,-11.6,58.8740893772,132.29
2021-06-15 08:00:00,6.5834,-0.9878,6.6570942911,6.5834,-0.9878,6.6570942911,0.0,0.0,0.0,131.21,68.2734,-8.2778,68.77338962420001,6.5834,-0.9878,6.6570942911,61.69,-7.29,62.1192417855,133.44,66.9434,-9.8678,67.6667738288,6.5834,-0.9878,6.6570942911,60.36,-8.88,61.0097041461,132.29
2021-06-15 08:30:00,7.9934,-1.1824,8.0803782906,7.9934,-1.1824,8.0803782906,0.0,0.0,0.0,129.92,69.9434,-7.2124,70.3142796118,7.9934,-1.1824,8.0803782906,61.95,-6.03,62.2427778943,132.3,69.0734,-8.9424,69.6498464128,7.9934,-1.1824,8.0803782906,61.08,-7.76,61.5709671842,131.06
2021-06-15 09:00:00,9.5666,-1.4226,9.6717954031,9.5666,-1.4226,9.6717954031,0.0,0.0,0.0,129.92,69.4366,-9.9226,70.1419946275,9.5666,-1.4226,9.6717954031,59.87,-8.5,60.4703803527,132.3,69.2466,-11.7026,70.2285017519,9.5666,-1.4226,9.6717954031,59.68,-10.28,60.5589035568,131.06
2021-06-15 09:30:00,10.477,-1.647,10.6056653728,10.477,-1.647,10.6056653728,0.0,0.0,0.0,129.87,68.597,-16.107,70.4626415769,10.477,-1.647,10.6056653728,58.12,-14.46,59.8917857473,131.91,68.917,-17.927,71.2104642451,10.477,-1.647,10.6056653728,58.44,-16.28,60.6652454046,131.11
2021-06-15 10:00:00,11.3256,-1.8942,11.482909431,11.3256,-1.8942,11.482909431,0.0,0.0,0.0,130.68,68.4356,-14.8642,70.0312486609,11.3256,-1.8942,11.482909431,57.11,-12.97,58.5642638475,131.91,68.9656,-16.9342,71.0142317638,11.3256,-1.8942,11.482909431,57.64,-15.04,59.5698850091,132.03
2021-06-15 10:30:00,12.0492,-2.061,12.2241949281,12.0492,-2.061,12.2241949281,0.0,0.0,0.0,130.38,66.5592,-15.311,68.2975389428,12.0492,-2.061,12.2241949281,54.51,-13.25,56.0972601827,131.69,67.1692,-17.421,69.3915893293,12.0492,-2.061,12.2241949281,55.12,-15.36,57.2201363158,131.73
2021-06-15 11:00:00,12.2792,-2.35,12.5020499375,12.2792,-2.35,12.5020499375,0.0,0.0,0.0,130.85,65.4492,-16.3,67.4484082884,12.2792,-2.35,12.5020499375,53.17,-13.95,54.9695497526,132.18,66.3192,-18.39,68.821714514,12.2792,-2.35,12.5020499375,54.04,-16.04,56.3702332796,132.21
2021-06-15 11:30:00,12.6544,-2.411,12.8820324623,12.6544,-2.411,12.8820324623,0.0,0.0,0.0,130.85,63.6944,-16.761,65.8627945988,12.6544,-2.411,12.8820324623,51.04,-14.35,53.0189032327,132.07,64.8544,-18.891,67.5497082182,12.6544,-2.411,12.8820324623,52.2,-16.48,54.7396602109,132.21
2021-06-15 12:00:00,13.3266,-2.4464,13.5492856092,13.3266,-2.4464,13.5492856092,0.0,0.0,0.0,130.93,62.6366,-16.1364,64.6817367154,13.3266,-2.4464,13.5492856092,49.31,-13.69,51.1751130922,132.02,64.3666,-18.2864,66.9137625644,13.3266,-2.4464,13.5492856092,51.04,-15.84,53.4414371064,132.29
2021-06-15 12:30:00,13.8044,-2.4548,14.0209665287,13.8044,-2.4548,14.0209665287,0.0,0.0,0.0,130.88,63.7244,-15.3448,65.5458773868,13.8044,-2.4548,14.0209665287,49.92,-12.89,51.5573321653,132.11,65.7644,-17.5348,68.0619241456,13.8044,-2.4548,14.0209665287,51.96,-15.08,54.1040479077,132.22
2021-06-15 13:00:00,13.8714,-2.4828,14.0918428106,13.8714,-2.4828,14.0918428106,0.0,0.0,0.0,130.88,64.0814,-15.7528,65.989215284,13.8714,-2.4828,14.0918428106,50.21,-13.27,51.9339676898,132.11,66.1514,-17.9628,68.5468446086,13.8714,-2.4828,14.0918428106,52.28,-15.48,54.5236535826,132.22
2021-06-15 13:30:00,13.8514,-2.4518,14.066719774,13.8514,-2.4518,14.066719774,0.0,0.0,0.0,130.82,65.1114,-15.0618,66.8307730705,13.8514,-2.4518,14.066719774,51.26,-12.61,52.7882534282,132.11,67.1714,-17.1718,69.3315778935,13.8514,-2.4518,14.066719774,53.32,-14.72,55.3145622779,132.17
2021-06-15 14:00:00,13.7576,-2.0924,13.9158073973,13.7576,-2.0924,13.9158073973,0.0,0.0,0.0,130.24,63.9376,-15.532399999999999,65.7972046786,13.7576,-2.0924,13.9158073973,50.18,-13.44,51.9486862202,131.75,66.1976,-17.572400000000002,68.4902291391,13.7576,-2.0924,13.9158073973,52.44,-15.48,54.6770884375,131.58
2021-06-15 14:30:00,13.7098,-2.0772,13.866267554,13.7098,-2.0772,13.866267554,0.0,0.0,0.0,130.47,65.6598,-14.5072,67.2433505105,13.7098,-2.0772,13.866267554,51.95,-12.43,53.4163589175,131.82,67.9098,-16.5972,69.9085687443,13.7098,-2.0772,13.866267554,54.2,-14.52,56.1112323871,131.81
2021-06-15 15:00:00,13.4936,-2.0174,13.643575181,13.4936,-2.0174,13.643575181,0.0,0.0,0.0,130.14,64.9736,-15.0774,66.7000501328,13.4936,-2.0174,13.643575181,51.48,-13.06,53.1107710356,131.97,67.1336,-17.0974,69.2765568986,13.4936,-2.0174,13.643575181,53.64,-15.08,55.7194400546,131.44
2021-06-15 15:30:00,13.1894,-1.8824,13.323051531800001,13.1894,-1.8824,13.323051531800001,0.0,0.0,0.0,130.37,66.6294,-13.8124,68.0460089801,13.1894,-1.8824,13.323051531800001,53.44,-11.93,54.7554426518,132.06,68.5894,-15.7624,70.3772622807,13.1894,-1.8824,13.323051531800001,55.4,-13.88,57.1122963993,131.68
2021-06-15 16:00:00,12.9944,-1.9649999999999999,13.1421328695,12.9944,-1.9649999999999999,13.1421328695,0.0,0.0,0.0,129.69,67.8544,-13.935,69.2705119395,12.9944,-1.9649999999999999,13.1421328695,54.86,-11.97,56.1506945638,131.59,69.4744,-15.925,71.2762083753,12.9944,-1.9649999999999999,13.1421328695,56.48,-13.96,58.1796528006,130.97
2021-06-15 16:30:00,12.4326,-1.8921999999999999,12.5757689069,12.4326,-1.8921999999999999,12.5757689069,0.0,0.0,0.0,130.4,69.8926,-14.5022,71.3812954464,12.4326,-1.8921999999999999,12.5757689069,57.46,-12.61,58.8274060281,132.36,70.9926,-16.6122,72.9103178131,12.4326,-1.8921999999999999,12.5757689069,58.56,-14.72,60.3817190878,131.63
2021-06-15 17:00:00,11.6912,-1.7054,11.8149289714,11.6912,-1.7054,11.8149289714,0.0,0.0,0.0,130.4,73.7712,-13.5454,75.0044519385,11.6912,-1.7054,11.8149289714,62.08,-11.84,63.1989873337,132.36,74.2512,-15.705400000000001,75.8940069478,11.6912,-1.7054,11.8149289714,62.56,-14.0,64.1073599519,131.63
2021-06-15 17:30:00,10.5286,-1.5272000000000001,10.6387855416,10.5286,-1.5272000000000001,10.6387855416,0.0,0.0,0.0,130.32,73.7186,-14.9872,75.2266452117,10.5286,-1.5272000000000001,10.6387855416,63.19,-13.46,64.6076442846,132.49,73.4486,-17.1672,75.4281750926,10.5286,-1.5272000000000001,10.6387855416,62.92,-15.64,64.8346820768,131.53
2021-06-15 18:00:00,10.0724,-1.2528000000000001,10.1500122956,10.0724,-1.2528000000000001,10.1500122956,0.0,0.0,0.0,131.6,78.0824,-13.3628,79.2175839924,10.0724,-1.2528000000000001,10.1500122956,68.01,-12.11,69.0797524605,133.13,76.8324,-15.6528,78.4106359979,10.0724,-1.2528000000000001,10.1500122956,66.76,-14.4,68.2953702677,132.85
2021-06-15 18:30:00,8.5752,-1.0562,8.6400007801,8.5752,-1.0562,8.6400007801,0.0,0.0,0.0,131.02,79.2252,-14.3962,80.5225613693,8.5752,-1.0562,8.6400007801,70.65,-13.34,71.8983873254,132.64,77.0952,-16.7762,78.8993710335,8.5752,-1.0562,8.6400007801,68.52,-15.72,70.3001337125,132.19
2021-06-15 19:00:00,7.069,-0.8546,7.1204706417,7.069,-0.8546,7.1204706417,0.0,0.0,0.0,131.27,80.349,-13.8846,81.5398302559,7.069,-0.8546,7.1204706417,73.28,-13.03,74.4294249608,132.83,77.549,-16.2146,79.2260099599,7.069,-0.8546,7.1204706417,70.48,-15.36,72.1343191553,132.41
2021-06-15 19:30:00,5.737,-0.7108,5.780865475,5.737,-0.7108,5.780865475,0.0,0.0,0.0,130.75,80.507,-14.9608,81.8853014017,5.737,-0.7108,5.780865475,74.77,-14.25,76.1158025643,132.45,77.217,-17.2308,79.1161523182,5.737,-0.7108,5.780865475,71.48,-16.52,73.3641656396,131.88
2021-06-15 20:00:00,3.9184,-0.6174000000000001,3.9667419024,3.9184,-0.6174000000000001,3.9667419024,0.0,0.0,0.0,131.36,80.0784,-14.6974,81.4159917542,3.9184,-0.6174000000000001,3.9667419024,76.16,-14.08,77.45057779,132.88,76.4384,-16.8974,78.2837858137,3.9184,-0.6174000000000001,3.9667419024,72.52,-16.28,74.3248868146,132.47
2021-06-15 20:30:00,3.5696,-0.5650000000000001,3.6140377917,3.5696,-0.5650000000000001,3.6140377917,0.0,0.0,0.0,130.73,78.1896,-17.205,80.0601372292,3.5696,-0.5650000000000001,3.6140377917,74.62,-16.64,76.4528220539,132.35,74.4896,-19.405,76.9756749445,3.5696,-0.5650000000000001,3.6140377917,70.92,-18.84,73.3797792311,131.87
2021-06-15 21:00:00,3.4576000000000002,-0.536,3.4988989354,3.4576000000000002,-0.536,3.4988989354,0.0,0.0,0.0,130.64,76.0876,-17.916,78.1684458702,3.4576000000000002,-0.536,3.4988989354,72.63,-17.38,74.680528252,132.07,72.4576,-19.976,75.1607901353,3.4576000000000002,-0.536,3.4988989354,69.0,-19.44,71.6862162483,131.76
2021-06-15 21:30:00,3.1284,-0.5176000000000001,3.1709298825,3.1284,-0.5176000000000001,3.1709298825,0.0,0.0,0.0,130.4,74.6784,-19.0676,77.0742291322,3.1284,-0.5176000000000001,3.1709298825,71.55,-18.55,73.9155261092,131.63,71.0084,-21.0776,74.0706290801,3.1284,-0.5176000000000001,3.1709298825,67.88,-20.56,70.9253692271,131.54
2021-06-15 22:00:00,3.0546,-0.5252,3.0994219138,3.0546,-0.5252,3.0994219138,0.0,0.0,0.0,131.29,73.3546,-19.1352,75.8093214598,3.0546,-0.5252,3.0994219138,70.3,-18.61,72.721538075,132.4,69.7346,-20.9652,72.8179514145,3.0546,-0.5252,3.0994219138,66.68,-20.44,69.7424978044,132.46
2021-06-15 22:30:00,3.1464,-0.5318,3.1910255718,3.1464,-0.5318,3.1910255718,0.0,0.0,0.0,130.97,71.3964,-21.3818,74.5293720905,3.1464,-0.5318,3.1910255718,68.25,-20.85,71.3637513027,132.26,67.9064,-23.1718,71.7510381542,3.1464,-0.5318,3.1910255718,64.76,-22.64,68.6034051633,132.19
2021-06-15 23:00:00,3.1226,-0.5364,3.1683364278,3.1226,-0.5364,3.1683364278,0.0,0.0,0.0,131.65,63.7126,-22.4564,67.5543137018,3.1226,-0.5364,3.1683364278,60.59,-21.92,64.4331785651,132.78,60.3626,-23.7764,64.8765032637,3.1226,-0.5364,3.1683364278,57.24,-23.24,61.7779507592,132.88
2021-06-15 23:30:00,3.0874,-0.5298,3.1325272225,3.0874,-0.5298,3.1325272225,0.0,0.0,0.0,132.11,45.9074,-11.7598,47.3896852785,3.0874,-0.5298,3.1325272225,42.82,-11.23,44.2681070298,133.15,42.9274,-13.0498,44.8671255019,3.0874,-0.5298,3.1325272225,39.84,-12.52,41.7609386868,133.41
2021-06-16 00:00:00,3.0238,-0.5304,3.0699658956,3.0238,-0.5304,3.0699658956,0.0,0.0,0.0,131.73,44.0538,-11.0404,45.4161615133,3.0238,-0.5304,3.0699658956,41.03,-10.51,42.3547045793,133.68,41.2238,-13.8104,43.475611952,3.0238,-0.5304,3.0699658956,38.2,-13.28,40.4425320671,132.82
2021-06-16 00:30:00,3.1162,-0.5228,3.1597503509,3.1162,-0.5228,3.1597503509,0.0,0.0,0.0,130.28,41.7862,-12.3428,43.5709906048,3.1162,-0.5228,3.1597503509,38.67,-11.82,40.4361385397,132.16,39.1162,-14.3228,41.6559683873,3.1162,-0.5228,3.1597503509,36.0,-13.8,38.5543771834,131.21
2021-06-16 01:00:00,3.1356,-0.5308,3.180210056,3.1356,-0.5308,3.180210056,0.0,0.0,0.0,131.53,39.6556,-13.4608,41.8779148,3.1356,-0.5308,3.180210056,36.52,-12.93,38.7413900112,133.27,37.0556,-15.0908,40.0106202901,3.1356,-0.5308,3.180210056,33.92,-14.56,36.9128703842,132.58
2021-06-16 01:30:00,3.128,-0.531,3.1727503841,3.128,-0.531,3.1727503841,0.0,0.0,0.0,132.21,39.048,-13.401,41.2835694314,3.128,-0.531,3.1727503841,35.92,-12.87,38.1560388405,133.84,36.568,-14.931000000000001,39.4987770064,3.128,-0.531,3.1727503841,33.44,-14.4,36.4087022565,133.32
2021-06-16 02:00:00,3.1696,-0.525,3.2127852652,3.1696,-0.525,3.2127852652,0.0,0.0,0.0,132.21,38.7296,-13.395,40.9805800491,3.1696,-0.525,3.2127852652,35.56,-12.87,37.8173306832,133.87,36.2496,-15.205,39.3093567126,3.1696,-0.525,3.2127852652,33.08,-14.68,36.1910044072,133.32
2021-06-16 02:30:00,3.1992,-0.522,3.2415065386,3.1992,-0.522,3.2415065386,0.0,0.0,0.0,132.34,37.8192,-13.362,40.1102846243,3.1992,-0.522,3.2415065386,34.62,-12.84,36.9243821885,134.01,35.3992,-15.962,38.8315439384,3.1992,-0.522,3.2415065386,32.2,-15.44,35.7104130472,133.44
2021-06-16 03:00:00,3.1358,-0.528,3.1799411378,3.1358,-0.528,3.1799411378,0.0,0.0,0.0,132.75,35.8358,-14.638,38.710148613,3.1358,-0.528,3.1799411378,32.7,-14.11,35.6143524439,134.36,33.5358,-17.208,37.6930384241,3.1358,-0.528,3.1799411378,30.4,-16.68,34.6753860829,133.77
2021-06-16 03:30:00,3.1242,-0.5258,3.1681368784,3.1242,-0.5258,3.1681368784,0.0,0.0,0.0,133.15,37.9242,-12.6058,39.9643733753,3.1242,-0.5258,3.1681368784,34.8,-12.08,36.8370248527,134.64,35.6442,-15.1258,38.720780199800004,3.1242,-0.5258,3.1681368784,32.52,-14.6,35.6470251213,134.2
2021-06-16 04:00:00,3.099,-0.5238,3.1429552081,3.099,-0.5238,3.1429552081,0.0,0.0,0.0,132.05,36.959,-13.2138,39.2501234576,3.099,-0.5238,3.1429552081,33.86,-12.69,36.1598631081,133.81,34.659,-15.7238,38.0589564681,3.099,-0.5238,3.1429552081,31.56,-15.2,35.0296103318,133.09
2021-06-16 04:30:00,3.1848,-0.5318,3.2288949007,3.1848,-0.5318,3.2288949007,0.0,0.0,0.0,132.38,37.0848,-12.7418,39.2127002166,3.1848,-0.5318,3.2288949007,33.9,-12.21,36.0318484122,134.04,35.0248,-15.0918,38.137895095,3.1848,-0.5318,3.2288949007,31.84,-14.56,35.011129659,133.42
2021-06-16 05:00:00,3.1232,-0.5238,3.1668193318,3.1232,-0.5238,3.1668193318,0.0,0.0,0.0,131.8,36.5032,-13.0738,38.7738037427,3.1232,-0.5238,3.1668193318,33.38,-12.55,35.6612801228,133.58,34.4432,-15.5238,37.7799204959,3.1232,-0.5238,3.1668193318,31.32,-15.0,34.7266813848,132.84
2021-06-16 05:30:00,3.1682,-0.5134000000000001,3.2095281273,3.1682,-0.5134000000000001,3.2095281273,0.0,0.0,0.0,132.29,37.2282,-13.0534,39.450350148,3.1682,-0.5134000000000001,3.2095281273,34.06,-12.54,36.2951126186,134.02,34.9282,-15.5934,38.2509252019,3.1682,-0.5134000000000001,3.2095281273,31.76,-15.08,35.1582707197,133.33
2021-06-16 06:00:00,3.3194,-0.5186000000000001,3.3596669954,3.3194,-0.5186000000000001,3.3596669954,0.0,0.0,0.0,131.93,38.7194,-12.8386,40.792420697,3.3194,-0.5186000000000001,3.3596669954,35.4,-12.32,37.4825612785,133.61,36.3594,-15.4386,39.5013460317,3.3194,-0.5186000000000001,3.3596669954,33.04,-14.92,36.2525585304,132.92
2021-06-16 06:30:00,3.364,-0.5502,3.4086971177,3.364,-0.5502,3.4086971177,0.0,0.0,0.0,132.32,43.334,-11.9702,44.9568820543,3.364,-0.5502,3.4086971177,39.97,-11.42,41.5694274678,134.03,40.804,-14.6302,43.3475393539,3.364,-0.5502,3.4086971177,37.44,-14.08,40.0,133.32
2021-06-16 07:00:00,4.0434,-0.6336,4.0927414431,4.0434,-0.6336,4.0927414431,0.0,0.0,0.0,132.09,46.1634,-12.1036,47.7237533365,4.0434,-0.6336,4.0927414431,42.12,-11.47,43.6538119756,133.85,43.7634,-14.8736,46.2218471777,4.0434,-0.6336,4.0927414431,39.72,-14.24,42.1954499917,133.07
2021-06-16 07:30:00,5.1174,-0.7922,5.1783552987,5.1174,-0.7922,5.1783552987,0.0,0.0,0.0,131.75,51.3574,-9.8922,52.3014163824,5.1174,-0.7922,5.1783552987,46.24,-9.1,47.1269307297,133.41,48.9574,-12.5522,50.540921436,5.1174,-0.7922,5.1783552987,43.84,-11.76,45.3899019607,132.75
2021-06-16 08:00:00,6.5256,-0.9588000000000001,6.5956616651,6.5256,-0.9588000000000001,6.5956616651,0.0,0.0,0.0,131.37,53.8456,-8.9388,54.5825135442,6.5256,-0.9588000000000001,6.5956616651,47.32,-7.98,47.9881527046,133.09,51.8856,-11.2788,53.0973334246,6.5256,-0.9588000000000001,6.5956616651,45.36,-10.32,46.519157344,132.38
2021-06-16 08:30:00,8.0086,-1.1618,8.0924318471,8.0086,-1.1618,8.0924318471,0.0,0.0,0.0,130.71,54.0886,-8.8318,54.8049025289,8.0086,-1.1618,8.0924318471,46.08,-7.67,46.7139732842,132.62,52.8486,-10.9618,53.9734710872,8.0086,-1.1618,8.0924318471,44.84,-9.8,45.8984269883,131.76
2021-06-16 09:00:00,9.146,-1.336,9.2430629123,9.146,-1.336,9.2430629123,0.0,0.0,0.0,131.45,54.586,-7.946,55.161311732,9.146,-1.336,9.2430629123,45.44,-6.61,45.9182501844,133.34,53.626,-10.216,54.5904252777,9.146,-1.336,9.2430629123,44.48,-8.88,45.3577424482,132.55
2021-06-16 09:30:00,10.4294,-1.5266000000000002,10.5405356562,10.4294,-1.5266000000000002,10.5405356562,0.0,0.0,0.0,130.53,55.0294,-6.4466,55.4057173577,10.4294,-1.5266000000000002,10.5405356562,44.6,-4.92,44.8705515901,132.6,54.5494,-8.7266,55.2430139286,10.4294,-1.5266000000000002,10.5405356562,44.12,-7.2,44.7036284881,131.63
2021-06-16 10:00:00,11.6738,-1.7514,11.8044486699,11.6738,-1.7514,11.8044486699,0.0,0.0,0.0,130.53,54.9438,-5.6814,55.236758272,11.6738,-1.7514,11.8044486699,43.27,-3.93,43.4481046767,132.6,55.0738,-8.0714,55.6621140849,11.6738,-1.7514,11.8044486699,43.4,-6.32,43.8577518804,131.63
2021-06-16 10:30:00,12.668800000000001,-1.96,12.819520016,12.668800000000001,-1.96,12.819520016,0.0,0.0,0.0,130.59,54.0688,-5.94,54.3941056866,12.668800000000001,-1.96,12.819520016,41.4,-3.98,41.5908691902,132.8,54.6688,-8.4,55.3103760016,12.668800000000001,-1.96,12.819520016,42.0,-6.44,42.4908649006,131.72
2021-06-16 11:00:00,13.2626,-2.0784,13.424466668,13.2626,-2.0784,13.424466668,0.0,0.0,0.0,130.99,54.3026,-4.9084,54.5239833222,13.2626,-2.0784,13.424466668,41.04,-2.83,41.1374585992,132.9,55.1826,-7.5584,55.6978343683,13.2626,-2.0784,13.424466668,41.92,-5.48,42.2766696891,132.12
2021-06-16 11:30:00,13.9274,-2.1228,14.0882486704,13.9274,-2.1228,14.0882486704,0.0,0.0,0.0,129.82,52.8074,-5.3128,53.073979864,13.9274,-2.1228,14.0882486704,38.88,-3.19,39.0106459829,131.9,53.9674,-7.9628,54.5516860106,13.9274,-2.1228,14.0882486704,40.04,-5.84,40.4636528257,130.92
2021-06-16 12:00:00,14.2026,-2.1390000000000002,14.362770198,14.2026,-2.1390000000000002,14.362770198,0.0,0.0,0.0,130.3,52.9326,-4.599,53.1320143017,14.2026,-2.1390000000000002,14.362770198,38.73,-2.46,38.808046846,132.25,54.2826,-7.259,54.7658081631,14.2026,-2.1390000000000002,14.362770198,40.08,-5.12,40.4057025678,131.41
2021-06-16 12:30:00,14.3508,-2.1958,14.517816581,14.3508,-2.1958,14.517816581,0.0,0.0,0.0,129.71,53.2908,-3.7958,53.4258126965,14.3508,-2.1958,14.517816581,38.94,-1.6,38.9728572214,131.83,54.8308,-7.5158000000000005,55.3435080048,14.3508,-2.1958,14.517816581,40.48,-5.32,40.8280883706,130.84
2021-06-16 13:00:00,14.3456,-2.2116,14.5150754018,14.3456,-2.2116,14.5150754018,0.0,0.0,0.0,129.98,51.9856,-4.6116,52.1897447965,14.3456,-2.2116,14.5150754018,37.64,-2.4,37.7164367352,132.03,53.6656,-8.2516,54.2962754332,14.3456,-2.2116,14.5150754018,39.32,-6.04,39.7812015907,130.98
2021-06-16 13:30:00,14.2244,-2.1794000000000002,14.390390534,14.2244,-2.1794000000000002,14.390390534,0.0,0.0,0.0,130.56,51.1744,-5.5994,51.4798261042,14.2244,-2.1794000000000002,14.390390534,36.95,-3.42,37.1079358089,132.38,52.6644,-9.3394,53.4861049219,14.2244,-2.1794000000000002,14.390390534,38.44,-7.16,39.1011406483,131.56
2021-06-16 14:00:00,13.9808,-2.162,14.1469789227,13.9808,-2.162,14.1469789227,0.0,0.0,0.0,130.56,50.7608,-6.752,51.2078931478,13.9808,-2.162,14.1469789227,36.78,-4.59,37.0653004844,132.38,52.1408,-9.242,52.953541795,13.9808,-2.162,14.1469789227,38.16,-7.08,38.8112354866,131.56
2021-06-16 14:30:00,12.0224,-1.8648,12.1661654107,12.0224,-1.8648,12.1661654107,0.0,0.0,0.0,130.56,53.2324,-6.3048,53.604467284,12.0224,-1.8648,12.1661654107,41.21,-4.44,41.4484945444,132.5,53.6224,-8.6648,54.3179578114,12.0224,-1.8648,12.1661654107,41.6,-6.8,42.1521055227,131.7
2021-06-16 15:00:00,12.6594,-1.945,12.807944150400001,12.6594,-1.945,12.807944150400001,0.0,0.0,0.0,130.47,52.3194,-6.335,52.7015354744,12.6594,-1.945,12.807944150400001,39.66,-4.39,39.9022267549,132.5,53.2194,-8.785,53.9396029032,12.6594,-1.945,12.807944150400001,40.56,-6.84,41.1327023182,131.59
2021-06-16 15:30:00,10.0888,-1.4554,10.1932367087,10.0888,-1.4554,10.1932367087,0.0,0.0,0.0,130.66,54.8488,-6.6154,55.2463064702,10.0888,-1.4554,10.1932367087,44.76,-5.16,45.0564446001,132.66,54.3288,-8.8154,55.0393476215,10.0888,-1.4554,10.1932367087,44.24,-7.36,44.8480456653,131.77
2021-06-16 16:00:00,11.1194,-1.6994,11.2485117558,11.1194,-1.6994,11.2485117558,0.0,0.0,0.0,130.63,55.6694,-6.3894,56.034868865,11.1194,-1.6994,11.2485117558,44.55,-4.69,44.7961895701,132.72,56.2394,-8.7394,56.9143850421,11.1194,-1.6994,11.2485117558,45.12,-7.04,45.6659172688,131.74
2021-06-16 16:30:00,12.2796,-1.8712,12.4213511986,12.2796,-1.8712,12.4213511986,0.0,0.0,0.0,131.02,54.7996,-6.4512,55.1780222697,12.2796,-1.8712,12.4213511986,42.52,-4.58,42.7659537483,133.15,55.7596,-8.5912,56.4175656121,12.2796,-1.8712,12.4213511986,43.48,-6.72,43.9962362027,132.12
2021-06-16 17:00:00,11.1442,-1.6478000000000002,11.2653645516,11.1442,-1.6478000000000002,11.2653645516,0.0,0.0,0.0,130.76,59.2042,-5.2278,59.4345622553,11.1442,-1.6478000000000002,11.2653645516,48.06,-3.58,48.1931530407,132.96,59.2242,-7.7678,59.7314371372,11.1442,-1.6478000000000002,11.2653645516,48.08,-6.12,48.4679357926,131.88
2021-06-16 17:30:00,10.1174,-1.1796,10.1859333848,10.1174,-1.1796,10.1859333848,0.0,0.0,0.0,130.61,62.1274,-5.6796,62.3864703836,10.1174,-1.1796,10.1859333848,52.01,-4.5,52.2043111247,132.83,60.2374,-8.1396,60.7848455367,10.1174,-1.1796,10.1859333848,50.12,-6.96,50.6009486077,131.65
2021-06-16 18:00:00,10.5416,-1.2316,10.6133015184,10.5416,-1.2316,10.6133015184,0.0,0.0,0.0,130.76,61.5716,-6.9016,61.9571949746,10.5416,-1.2316,10.6133015184,51.03,-5.67,51.3440337332,133.02,60.0216,-9.3516,60.7457396788,10.5416,-1.2316,10.6133015184,49.48,-8.12,50.1418467949,131.79
2021-06-16 18:30:00,11.9144,-1.0446,11.9601052052,11.9144,-1.0446,11.9601052052,0.0,0.0,0.0,129.99,62.2244,-5.6346,62.4789938501,11.9144,-1.0446,11.9601052052,50.31,-4.59,50.5189489202,132.08,60.8344,-9.1646,61.5208429438,11.9144,-1.0446,11.9601052052,48.92,-8.12,49.5893214311,130.87
2021-06-16 19:00:00,10.3712,-0.8134,10.4030480629,10.3712,-0.8134,10.4030480629,0.0,0.0,0.0,129.99,62.0512,-6.3434,62.3745953494,10.3712,-0.8134,10.4030480629,51.68,-5.53,51.9750257335,132.08,59.8112,-9.8134,60.6109104452,10.3712,-0.8134,10.4030480629,49.44,-9.0,50.2524984454,130.87
2021-06-16 19:30:00,7.702,-0.6942,7.7332216857,7.702,-0.6942,7.7332216857,0.0,0.0,0.0,130.53,62.202,-7.1542,62.6120705746,7.702,-0.6942,7.7332216857,54.5,-6.46,54.8815233025,132.43,59.542,-10.4542,60.4527920086,7.702,-0.6942,7.7332216857,51.84,-9.76,52.7507649234,131.42
2021-06-16 20:00:00,7.08,-0.6366,7.1085624116,7.08,-0.6366,7.1085624116,0.0,0.0,0.0,129.77,60.69,-8.4766,61.2791061257,7.08,-0.6366,7.1085624116,53.61,-7.84,54.1802334805,131.71,57.88,-11.6766,59.0460615753,7.08,-0.6366,7.1085624116,50.8,-11.04,51.9857826718,130.67
2021-06-16 20:30:00,4.73,-0.6242,4.7710088702,4.73,-0.6242,4.7710088702,0.0,0.0,0.0,130.35,61.63,-7.1342,62.0415482531,4.73,-0.6242,4.7710088702,56.9,-6.51,57.2711978223,132.08,58.25,-10.4242,59.1753871609,4.73,-0.6242,4.7710088702,53.52,-9.8,54.4098373458,131.27
2021-06-16 21:00:00,3.5688,-0.5378000000000001,3.609094385,3.5688,-0.5378000000000001,3.609094385,0.0,0.0,0.0,129.99,60.1088,-7.8478,60.6189393035,3.5688,-0.5378000000000001,3.609094385,56.54,-7.31,57.0105928754,131.97,56.4088,-11.0978,57.4901198666,3.5688,-0.5378000000000001,3.609094385,52.84,-10.56,53.8848698616,130.89
2021-06-16 21:30:00,3.1702,-0.497,3.2089214761,3.1702,-0.497,3.2089214761,0.0,0.0,0.0,129.85,61.8002,9.223,62.4846257014,3.1702,-0.497,3.2089214761,58.63,9.72,59.4302557625,132.38,55.3702,-16.337,57.7300321933,3.1702,-0.497,3.2089214761,52.2,-15.84,54.550395049,130.75
2021-06-16 22:00:00,3.0546,-0.5242,3.0992526196,3.0546,-0.5242,3.0992526196,0.0,0.0,0.0,129.69,61.8746,10.7658,62.8042082571,3.0546,-0.5242,3.0992526196,58.82,11.29,59.8937100203,133.91,55.1346,-17.2442,57.7683871231,3.0546,-0.5242,3.0992526196,52.08,-16.72,54.6981242823,131.92
2021-06-16 22:30:00,4.6298,-0.5284,4.6598556415,4.6298,-0.5284,4.6598556415,0.0,0.0,0.0,130.07,59.0998,9.8516,59.9152767047,4.6298,-0.5284,4.6598556415,54.47,10.38,55.4502055902,134.4,52.9498,-17.9284,55.9026729826,4.6298,-0.5284,4.6598556415,48.32,-17.4,51.357398688,132.65
2021-06-16 23:00:00,5.8034,-0.5236000000000001,5.8269725004,5.8034,-0.5236000000000001,5.8269725004,0.0,0.0,0.0,130.48,55.2134,8.9464,55.93351064,5.8034,-0.5236000000000001,5.8269725004,49.41,9.47,50.3093331301,134.88,49.8834,-18.6036,53.2395297549,5.8034,-0.5236000000000001,5.8269725004,44.08,-18.08,47.6438117703,133.11
2021-06-16 23:30:00,4.7844,-0.514,4.8119309388,4.7844,-0.514,4.8119309388,0.0,0.0,0.0,131.23,52.5344,8.376,53.197937548,4.7844,-0.514,4.8119309388,47.75,8.89,48.57051163,134.13,47.1844,-19.354,50.9994599909,4.7844,-0.514,4.8119309388,42.4,-18.84,46.3972585397,133.95
2021-06-17 00:00:00,3.2016,-0.5144000000000001,3.242660932,3.2016,-0.5144000000000001,3.242660932,0.0,0.0,0.0,131.23,50.9316,8.7756,51.6820958739,3.2016,-0.5144000000000001,3.242660932,47.73,9.29,48.6256825145,134.13,45.3216,-19.1944,49.2186186104,3.2016,-0.5144000000000001,3.242660932,42.12,-18.68,46.0764234723,133.95
2021-06-17 00:30:00,3.1471999999999998,-0.5124000000000001,3.1886394591,3.1471999999999998,-0.5124000000000001,3.1886394591,0.0,0.0,0.0,131.41,48.0572,1.6976,48.0871741486,3.1471999999999998,-0.5124000000000001,3.1886394591,44.91,2.21,44.9643436514,132.77,43.4672,-18.1924,47.120705572,3.1471999999999998,-0.5124000000000001,3.1886394591,40.32,-17.68,44.0259559805,134.14
2021-06-17 01:00:00,3.12,-0.509,3.1612467477,3.12,-0.509,3.1612467477,0.0,0.0,0.0,131.95,45.6,-11.619,47.056999065,3.12,-0.509,3.1612467477,42.48,-11.11,43.908797524,133.41,42.96,-14.349,45.2929950544,3.12,-0.509,3.1612467477,39.84,-13.84,42.1754810287,134.2
2021-06-17 01:30:00,3.151,-0.5056,3.1913057453,3.151,-0.5056,3.1913057453,0.0,0.0,0.0,131.88,45.041,-11.8856,46.5828205282,3.151,-0.5056,3.1913057453,41.89,-11.38,43.4082538234,133.7,42.511,-14.5856,44.9435740497,3.151,-0.5056,3.1913057453,39.36,-14.08,41.8025836522,132.98
2021-06-17 02:00:00,3.0356,-0.5074000000000001,3.0777137814,3.0356,-0.5074000000000001,3.0777137814,0.0,0.0,0.0,131.91,44.5056,-11.9674,46.0865174874,3.0356,-0.5074000000000001,3.0777137814,41.47,-11.46,43.0243245153,133.76,41.9556,-14.6674,44.4455283929,3.0356,-0.5074000000000001,3.0777137814,38.92,-14.16,41.4158423795,133.03
2021-06-17 02:30:00,3.1246,-0.4974,3.1639424647,3.1246,-0.4974,3.1639424647,0.0,0.0,0.0,132.03,43.9046,-11.987400000000001,45.5116650972,3.1246,-0.4974,3.1639424647,40.78,-11.49,42.3677766705,133.86,41.4446,-14.6974,43.9734969717,3.1246,-0.4974,3.1639424647,38.32,-14.2,40.866396954,133.15
2021-06-17 03:00:00,3.1058,-0.503,3.1462680496,3.1058,-0.503,3.1462680496,0.0,0.0,0.0,131.94,43.5058,-12.303,45.2119281013,3.1058,-0.503,3.1462680496,40.4,-11.8,42.0880030412,133.78,41.0658,-15.023,43.7274565764,3.1058,-0.503,3.1462680496,37.96,-14.52,40.6422440325,133.07
2021-06-17 03:30:00,3.0942,-0.509,3.1357861279,3.0942,-0.509,3.1357861279,0.0,0.0,0.0,132.4,42.3642,-12.569,44.189424104,3.0942,-0.509,3.1357861279,39.27,-12.06,41.0801229307,134.11,40.0142,-15.229,42.8142341125,3.0942,-0.509,3.1357861279,36.92,-14.72,39.7462551695,133.54
2021-06-17 04:00:00,3.1468,-0.5106,3.1879558654,3.1468,-0.5106,3.1879558654,0.0,0.0,0.0,132.19,41.7368,-12.6806,43.6206154312,3.1468,-0.5106,3.1879558654,38.59,-12.17,40.4635267865,133.91,39.3868,-15.3906,42.2870025256,3.1468,-0.5106,3.1879558654,36.24,-14.88,39.1759109658,133.34
2021-06-17 04:30:00,3.0448,-0.5052,3.0864273975,3.0448,-0.5052,3.0864273975,0.0,0.0,0.0,132.53,41.6748,-12.8052,43.5977304694,3.0448,-0.5052,3.0864273975,38.63,-12.3,40.5409287017,134.22,39.3248,-15.4652,42.2565060799,3.0448,-0.5052,3.0864273975,36.28,-14.96,39.2433433846,133.68
2021-06-17 05:00:00,3.1132,-0.5064000000000001,3.1541171824,3.1132,-0.5064000000000001,3.1541171824,0.0,0.0,0.0,132.09,39.8832,-12.0464,41.6627578924,3.1132,-0.5064000000000001,3.1541171824,36.77,-11.54,38.5383510286,133.83,37.6332,-14.1464,40.2042084265,3.1132,-0.5064000000000001,3.1541171824,34.52,-13.64,37.1171119566,133.24
2021-06-17 05:30:00,3.077,-0.4978,3.1170071928,3.077,-0.4978,3.1170071928,0.0,0.0,0.0,132.63,40.157,-8.5978,41.0671013567,3.077,-0.4978,3.1170071928,37.08,-8.1,37.9543989545,134.43,37.917,-9.9778,39.2078484725,3.077,-0.4978,3.1170071928,34.84,-9.48,36.1067306745,133.81
2021-06-17 06:00:00,3.1494,-0.5044000000000001,3.1895359725,3.1494,-0.5044000000000001,3.1895359725,0.0,0.0,0.0,131.98,42.4494,-6.8744,43.0024294165,3.1494,-0.5044000000000001,3.1895359725,39.3,-6.37,39.8128986636,134.26,40.0294,-9.2244,41.0784909621,3.1494,-0.5044000000000001,3.1895359725,36.88,-8.72,37.8968705832,133.18
2021-06-17 06:30:00,3.1666,-0.4872,3.2038600781,3.1666,-0.4872,3.2038600781,0.0,0.0,0.0,131.87,45.8666,-5.8472,46.2378064294,3.1666,-0.4872,3.2038600781,42.7,-5.36,43.0350973044,134.19,43.2466,-8.4072,44.0562075467,3.1666,-0.4872,3.2038600781,40.08,-7.92,40.8550217232,132.94
2021-06-17 07:00:00,3.4134,-0.5134000000000001,3.4517936091,3.4134,-0.5134000000000001,3.4517936091,0.0,0.0,0.0,130.85,48.4334,-5.2434,48.7163984621,3.4134,-0.5134000000000001,3.4517936091,45.02,-4.73,45.2677953958,133.12,45.6134,-7.0734,46.1585880105,3.4134,-0.5134000000000001,3.4517936091,42.2,-6.5600000000000005,42.7068331769,131.84
2021-06-17 07:30:00,3.7148,-0.5594,3.7566830316,3.7148,-0.5594,3.7566830316,0.0,0.0,0.0,130.43,53.2348,-3.5894,53.3556718953,3.7148,-0.5594,3.7566830316,49.52,-3.03,49.6126123078,132.72,50.1948,-6.1594,50.5712977429,3.7148,-0.5594,3.7566830316,46.48,-5.6,46.8161339711,131.48
