Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-17 08:00:00,3.8758,-0.6372,3.9278301236,3.8758,-0.6372,3.9278301236,0.0,0.0,0.0,129.8,59.0958,24.1128,63.8258623246,3.8758,-0.6372,3.9278301236,55.22,24.75,60.512898625,131.92,52.1958,-12.8772,53.7608018679,3.8758,-0.6372,3.9278301236,48.32,-12.24,49.8461633428,130.78
2021-06-17 08:30:00,4.7518,-0.741,4.8092290692,4.7518,-0.741,4.8092290692,0.0,0.0,0.0,130.94,61.2718,27.829,67.295517802,4.7518,-0.741,4.8092290692,56.52,28.57,63.3305242359,132.59,54.1118,-13.501,55.7706365415,4.7518,-0.741,4.8092290692,49.36,-12.76,50.9826166453,133.96
2021-06-17 09:00:00,6.1952,-0.937,6.265658149,6.1952,-0.937,6.265658149,0.0,0.0,0.0,130.84,60.3052,27.693,66.3597724231,6.1952,-0.937,6.265658149,54.11,28.63,61.2173913198,132.36,53.9552,-13.657,55.6567808631,6.1952,-0.937,6.265658149,47.76,-12.72,49.4248520483,134.14
2021-06-17 09:30:00,7.761,-1.504,7.9053865813,7.761,-1.504,7.9053865813,0.0,0.0,0.0,130.7,60.311,27.586,66.3204652954,7.761,-1.504,7.9053865813,52.55,29.09,60.0643871192,132.18,54.401,-13.864,56.139819175,7.761,-1.504,7.9053865813,46.64,-12.36,48.2499658031,134.0
2021-06-17 10:00:00,6.6286000000000005,-1.2488000000000001,6.7452086254,6.6286000000000005,-1.2488000000000001,6.7452086254,0.0,0.0,0.0,130.7,64.8686,30.7812,71.8012363362,6.6286000000000005,-1.2488000000000001,6.7452086254,58.24,32.03,66.4666720996,132.18,51.3886,-17.0488,54.1428646398,6.6286000000000005,-1.2488000000000001,6.7452086254,44.76,-15.8,47.4668052432,134.0
2021-06-17 10:30:00,5.1288,-1.5897999999999999,5.3695487222,5.1288,-1.5897999999999999,5.3695487222,0.0,0.0,0.0,132.02,67.7188,31.3902,74.6403411667,5.1288,-1.5897999999999999,5.3695487222,62.59,32.98,70.7473568411,133.11,52.5688,-17.5498,55.4208824675,5.1288,-1.5897999999999999,5.3695487222,47.44,-15.96,50.0527242016,134.69
2021-06-17 11:00:00,5.8754,-1.667,6.1073082581,5.8754,-1.667,6.1073082581,0.0,0.0,0.0,132.38,67.7154,31.993,74.8927729902,5.8754,-1.667,6.1073082581,61.84,33.66,70.4072524673,133.38,52.9154,-16.867,55.5385924035,5.8754,-1.667,6.1073082581,47.04,-15.2,49.4348217353,134.94
2021-06-17 11:30:00,7.2916,-1.8716,7.5279689904,7.2916,-1.8716,7.5279689904,0.0,0.0,0.0,132.19,65.5816,30.4484,72.305264823,7.2916,-1.8716,7.5279689904,58.29,32.32,66.6506301546,133.33,51.8916,-16.9116,54.5778376735,7.2916,-1.8716,7.5279689904,44.6,-15.04,47.0676279411,134.75
2021-06-17 12:00:00,9.0866,-2.0922,9.324355227,9.0866,-2.0922,9.324355227,0.0,0.0,0.0,131.78,62.3066,27.9778,68.2998513644,9.0866,-2.0922,9.324355227,53.22,30.07,61.1275167171,132.92,53.0466,-11.5722,54.2941763396,9.0866,-2.0922,9.324355227,43.96,-9.48,44.970568153,134.5
2021-06-17 12:30:00,8.2876,-1.915,8.5059707712,8.2876,-1.915,8.5059707712,0.0,0.0,0.0,130.99,65.8176,29.095,71.9616251537,8.2876,-1.915,8.5059707712,57.53,31.01,65.3553440814,132.69,54.5676,-10.155,55.5044772497,8.2876,-1.915,8.5059707712,46.28,-8.24,47.0078291352,134.55
2021-06-17 13:00:00,9.3166,-2.0508,9.5396444483,9.3166,-2.0508,9.5396444483,0.0,0.0,0.0,130.81,64.3266,29.4292,70.7388809651,9.3166,-2.0508,9.5396444483,55.01,31.48,63.3805214557,132.66,55.1166,-9.9308,56.0041104224,9.3166,-2.0508,9.5396444483,45.8,-7.88,46.4729426656,134.35
2021-06-17 13:30:00,10.4686,-2.3608000000000002,10.7314939594,10.4686,-2.3608000000000002,10.7314939594,0.0,0.0,0.0,130.76,60.7086,28.7392,67.1675199081,10.4686,-2.3608000000000002,10.7314939594,50.24,31.1,59.0869494897,132.73,55.3886,-11.0008,56.4704755656,10.4686,-2.3608000000000002,10.7314939594,44.92,-8.64,45.7433711045,134.29
2021-06-17 14:00:00,10.2302,-2.3918,10.5060791583,10.2302,-2.3918,10.5060791583,0.0,0.0,0.0,131.02,61.6102,29.9782,68.5164886672,10.2302,-2.3918,10.5060791583,51.38,32.37,60.7266111355,132.98,54.9502,-11.2318,56.0863424666,10.2302,-2.3918,10.5060791583,44.72,-8.84,45.5853485234,134.56
2021-06-17 14:30:00,11.5482,-2.624,11.8425630351,11.5482,-2.624,11.8425630351,0.0,0.0,0.0,130.98,61.7982,33.216,70.1592487078,11.5482,-2.624,11.8425630351,50.25,35.84,61.7216987777,132.98,51.2682,-15.624,53.5960605571,11.5482,-2.624,11.8425630351,39.72,-13.0,41.7932817568,134.35
2021-06-17 15:00:00,11.887,-2.6516,12.1791523334,11.887,-2.6516,12.1791523334,0.0,0.0,0.0,131.6,60.447,32.7984,68.7719045218,11.887,-2.6516,12.1791523334,48.56,35.45,60.1230080751,133.11,50.327,-15.7716,52.7404047724,11.887,-2.6516,12.1791523334,38.44,-13.12,40.6173362002,134.13
2021-06-17 15:30:00,12.4648,-2.7354000000000003,12.7614126256,12.4648,-2.7354000000000003,12.7614126256,0.0,0.0,0.0,131.37,59.5948,32.6946,67.9740910656,12.4648,-2.7354000000000003,12.7614126256,47.13,35.43,58.962036939,132.86,49.9048,-15.5354,52.2669849542,12.4648,-2.7354000000000003,12.7614126256,37.44,-12.8,39.5675826909,133.93
2021-06-17 16:00:00,11.0392,-2.581,11.3369086457,11.0392,-2.581,11.3369086457,0.0,0.0,0.0,130.85,61.1992,32.269,69.185478546,11.0392,-2.581,11.3369086457,50.16,34.85,61.0782129732,132.32,50.5992,-15.381,52.8852928671,11.0392,-2.581,11.3369086457,39.56,-12.8,41.5792448224,133.4
2021-06-17 16:30:00,10.4072,-2.4332000000000003,10.6878563838,10.4072,-2.4332000000000003,10.6878563838,0.0,0.0,0.0,130.07,63.8072,32.4568,71.5877268677,10.4072,-2.4332000000000003,10.6878563838,53.4,34.89,63.7877111989,131.38,52.4072,-15.4732,54.6437053107,10.4072,-2.4332000000000003,10.6878563838,42.0,-13.04,43.9777398237,132.59
2021-06-17 17:00:00,9.8932,-2.3358,10.1652037796,9.8932,-2.3358,10.1652037796,0.0,0.0,0.0,130.01,65.7832,32.4742,73.362136473,9.8932,-2.3358,10.1652037796,55.89,34.81,65.8439685924,131.33,53.4532,-15.4158,55.6317488479,9.8932,-2.3358,10.1652037796,43.56,-13.08,45.4814247798,132.47
2021-06-17 17:30:00,9.1474,-1.9442,9.3517292732,9.1474,-1.9442,9.3517292732,0.0,0.0,0.0,129.84,68.6274,32.0458,75.7406979662,9.1474,-1.9442,9.3517292732,59.48,33.99,68.5068646195,131.18,54.9874,-15.5442,57.1422463017,9.1474,-1.9442,9.3517292732,45.84,-13.6,47.8149098086,132.28
2021-06-17 18:00:00,9.0632,-1.9226,9.2648791142,9.0632,-1.9226,9.2648791142,0.0,0.0,0.0,129.67,70.8332,32.6674,78.0032130428,9.0632,-1.9226,9.2648791142,61.77,34.59,70.7954871443,132.06,56.8232,-14.7226,58.6994975191,9.0632,-1.9226,9.2648791142,47.76,-12.8,49.4455013121,132.11
2021-06-17 18:30:00,6.4126,-1.6221999999999999,6.6146029057,6.4126,-1.6221999999999999,6.6146029057,0.0,0.0,0.0,129.49,74.1626,22.4278,77.4796583085,6.4126,-1.6221999999999999,6.6146029057,67.75,24.05,71.8920371112,134.03,58.1326,-24.1822,62.961718366,6.4126,-1.6221999999999999,6.6146029057,51.72,-22.56,56.426164144,131.89
2021-06-17 19:00:00,5.8168,-1.5171999999999999,6.0114106564,5.8168,-1.5171999999999999,6.0114106564,0.0,0.0,0.0,130.77,74.5568,20.6328,77.3590903649,5.8168,-1.5171999999999999,6.0114106564,68.74,22.15,72.2205656306,134.31,58.0168,-25.6772,63.4449972975,5.8168,-1.5171999999999999,6.0114106564,52.2,-24.16,57.5199582754,133.43
2021-06-17 19:30:00,5.9018,-1.0884,6.0013213378,5.9018,-1.0884,6.0013213378,0.0,0.0,0.0,131.66,72.8418,20.5016,75.6719461214,5.9018,-1.0884,6.0013213378,66.94,21.59,70.3355649725,134.84,56.5418,-25.8884,62.186689908700004,5.9018,-1.0884,6.0013213378,50.64,-24.8,56.3866083392,134.44
2021-06-17 20:00:00,4.6994,-1.139,4.8354608219,4.6994,-1.139,4.8354608219,0.0,0.0,0.0,131.66,71.4394,20.051,74.1999358043,4.6994,-1.139,4.8354608219,66.74,21.19,70.0231654526,134.84,55.0994,-25.939,60.8997175803,4.6994,-1.139,4.8354608219,50.4,-24.8,56.1711669809,134.44
2021-06-17 20:30:00,3.9006,-1.0332,4.03511866,3.9006,-1.0332,4.03511866,0.0,0.0,0.0,131.43,70.0306,19.7768,72.769545516,3.9006,-1.0332,4.03511866,66.13,20.81,69.3270005121,134.61,53.6606,-26.4332,59.8178406046,3.9006,-1.0332,4.03511866,49.76,-25.4,55.8678583803,134.24
2021-06-17 21:00:00,3.5116,-0.9806,3.6459444483,3.5116,-0.9806,3.6459444483,0.0,0.0,0.0,131.78,68.3816,19.3594,71.0691887313,3.5116,-0.9806,3.6459444483,64.87,20.34,67.9840606319,134.99,52.2316,-27.0206,58.8069116934,3.5116,-0.9806,3.6459444483,48.72,-26.04,55.2423750395,134.59
2021-06-17 21:30:00,3.1784,-0.9590000000000001,3.3199258365,3.1784,-0.9590000000000001,3.3199258365,0.0,0.0,0.0,131.93,68.5684,18.791,71.0966044165,3.1784,-0.9590000000000001,3.3199258365,65.39,19.75,68.3075003202,135.16,52.2984,-27.079,58.8930800991,3.1784,-0.9590000000000001,3.3199258365,49.12,-26.12,55.6329830227,134.76
2021-06-17 22:00:00,3.193,-0.9582,3.333676085,3.193,-0.9582,3.333676085,0.0,0.0,0.0,131.43,67.943,18.3318,70.372623514,3.193,-0.9582,3.333676085,64.75,19.29,67.5623164197,134.74,51.753,-27.5582,58.632988975800004,3.193,-0.9582,3.333676085,48.56,-26.6,55.3681641379,134.26
2021-06-17 22:30:00,3.124,-0.9490000000000001,3.2649620212,3.124,-0.9490000000000001,3.2649620212,0.0,0.0,0.0,131.62,67.074,11.841,68.1111647015,3.124,-0.9490000000000001,3.2649620212,63.95,12.79,65.2164595789,134.93,51.764,-25.469,57.6903948418,3.124,-0.9490000000000001,3.2649620212,48.64,-24.52,54.4709096675,134.47
2021-06-17 23:00:00,3.1034,-0.9386,3.242230948,3.1034,-0.9386,3.242230948,0.0,0.0,0.0,131.71,62.6434,-5.6386,62.8966562984,3.1034,-0.9386,3.242230948,59.54,-4.7,59.7252174546,135.25,49.8634,-20.2986,53.8367144384,3.1034,-0.9386,3.242230948,46.76,-19.36,50.6093588183,134.29
2021-06-17 23:30:00,3.1502,-0.9358000000000001,3.2862564842,3.1502,-0.9358000000000001,3.2862564842,0.0,0.0,0.0,131.87,58.3102,-6.8258,58.7083551948,3.1502,-0.9358000000000001,3.2862564842,55.16,-5.89,55.4735765928,134.64,46.3902,-21.1758,50.9947562175,3.1502,-0.9358000000000001,3.2862564842,43.24,-20.24,47.7425931428,133.8
2021-06-18 00:00:00,3.3278,-0.9592,3.4632813169,3.3278,-0.9592,3.4632813169,0.0,0.0,0.0,131.87,56.4678,7.6808,56.9877804927,3.3278,-0.9592,3.4632813169,53.14,8.64,53.8378045615,133.89,45.2078,-8.7192,46.0409560009,3.3278,-0.9592,3.4632813169,41.88,-7.76,42.592863252,133.91
2021-06-18 00:30:00,3.2214,-0.9338000000000001,3.354012582,3.2214,-0.9338000000000001,3.354012582,0.0,0.0,0.0,130.98,53.1914,12.3662,54.6099618788,3.2214,-0.9338000000000001,3.354012582,49.97,13.3,51.7096789779,134.34,42.6214,-4.6938,42.8790799388,3.2214,-0.9338000000000001,3.354012582,39.4,-3.76,39.5790045352,132.6
2021-06-18 01:00:00,3.1988,-0.9224,3.3291355034,3.1988,-0.9224,3.3291355034,0.0,0.0,0.0,130.07,51.2488,12.3876,52.7246824097,3.1988,-0.9224,3.3291355034,48.05,13.31,49.8593882835,133.88,41.0388,-4.8024000000000004,41.3188353079,3.1988,-0.9224,3.3291355034,37.84,-3.88,38.0384016489,131.55
2021-06-18 01:30:00,3.1328,-0.539,3.1788294764,3.1328,-0.539,3.1788294764,0.0,0.0,0.0,130.76,49.8728,11.581,51.1997630936,3.1328,-0.539,3.1788294764,46.74,12.12,48.2858364326,134.46,39.8928,-5.499,40.270019777,3.1328,-0.539,3.1788294764,36.76,-4.96,37.0931152642,132.25
2021-06-18 02:00:00,3.1922,-0.9416,3.328175386,3.1922,-0.9416,3.328175386,0.0,0.0,0.0,131.16,49.5822,11.0784,50.804778352,3.1922,-0.9416,3.328175386,46.39,12.02,47.9219417386,134.76,39.6722,-5.9816,40.1206055712,3.1922,-0.9416,3.328175386,36.48,-5.04,36.8265121889,132.71
2021-06-18 02:30:00,3.108,-0.5338,3.1535070065,3.108,-0.5338,3.1535070065,0.0,0.0,0.0,131.26,50.188,11.8062,51.5579450952,3.108,-0.5338,3.1535070065,47.08,12.34,48.670340044,134.83,40.268,-5.1338,40.593937065,3.108,-0.5338,3.1535070065,37.16,-4.6,37.4436323024,132.81
2021-06-18 03:00:00,3.0894,-0.539,3.1360665427,3.0894,-0.539,3.1360665427,0.0,0.0,0.0,130.52,48.1894,11.881,49.6324131325,3.0894,-0.539,3.1360665427,45.1,12.42,46.7789097778,134.23,38.5694,-5.179,38.9155580374,3.0894,-0.539,3.1360665427,35.48,-4.64,35.7821184392,132.07
2021-06-18 03:30:00,3.1512000000000002,-0.5354,3.1963595855,3.1512000000000002,-0.5354,3.1963595855,0.0,0.0,0.0,131.14,47.2712,11.7846,48.7179961267,3.1512000000000002,-0.5354,3.1963595855,44.12,12.32,45.8078246591,134.87,37.8712,-5.2954,38.2396267058,3.1512000000000002,-0.5354,3.1963595855,34.72,-4.76,35.0447713646,132.69
2021-06-18 04:00:00,2.917,-0.536,2.965836307,2.917,-0.536,2.965836307,0.0,0.0,0.0,131.1,47.287,11.364,48.6333308031,2.917,-0.536,2.965836307,44.37,11.9,45.9380767991,134.87,37.797,-5.496,38.1944920767,2.917,-0.536,2.965836307,34.88,-4.96,35.2308955322,132.69
2021-06-18 04:30:00,3.0958,-0.5412,3.142749605,3.0958,-0.5412,3.142749605,0.0,0.0,0.0,130.91,47.4558,11.3488,48.7939362532,3.0958,-0.5412,3.142749605,44.36,11.89,45.9258282451,134.64,38.0158,-5.4612,38.4060640405,3.0958,-0.5412,3.142749605,34.92,-4.92,35.2648947255,132.5
2021-06-18 05:00:00,3.309,-0.5456,3.353678631,3.309,-0.5456,3.353678631,0.0,0.0,0.0,130.62,46.849,11.3344,48.2005956847,3.309,-0.5456,3.353678631,43.54,11.88,45.1316518643,134.36,37.549,-5.5056,37.9504813192,3.309,-0.5456,3.353678631,34.24,-4.96,34.5973871846,132.21
2021-06-18 05:30:00,3.2638,-0.5404,3.308235572,3.2638,-0.5404,3.308235572,0.0,0.0,0.0,130.62,45.9938,10.7296,47.2287407687,3.2638,-0.5404,3.308235572,42.73,11.27,44.1912412136,134.3,36.7438,-6.0204,37.2337488658,3.2638,-0.5404,3.308235572,33.48,-5.48,33.925518419,132.21
2021-06-18 06:00:00,3.4012000000000002,-0.533,3.4427097525,3.4012000000000002,-0.533,3.4427097525,0.0,0.0,0.0,130.91,47.7912,12.347,49.360380939,3.4012000000000002,-0.533,3.4427097525,44.39,12.88,46.2208448646,134.5,38.3612,-4.6530000000000005,38.6423611396,3.4012000000000002,-0.533,3.4427097525,34.96,-4.12,35.2019317652,132.48
2021-06-18 06:30:00,3.5322,-0.5924,3.5815324374,3.5322,-0.5924,3.5815324374,0.0,0.0,0.0,130.42,51.5422,2.1176,51.5856822248,3.5322,-0.5924,3.5815324374,48.01,2.71,48.0864242796,134.2,41.2922,-13.5524,43.4593295692,3.5322,-0.5924,3.5815324374,37.76,-12.96,39.92216427,131.93
2021-06-18 07:00:00,3.367,-0.5988,3.4198319315,3.367,-0.5988,3.4198319315,0.0,0.0,0.0,131.5,54.047,-0.5888,54.0502071637,3.367,-0.5988,3.4198319315,50.68,0.01,50.6800009866,134.24,43.167,-15.918800000000001,46.0086739913,3.367,-0.5988,3.4198319315,39.8,-15.32,42.646716169,133.25
2021-06-18 07:30:00,3.3736,-0.8294,3.4740583357,3.3736,-0.8294,3.4740583357,0.0,0.0,0.0,131.41,58.8536,1.8306,58.8820628827,3.3736,-0.8294,3.4740583357,55.48,2.66,55.5437305193,133.75,47.0536,-14.2294,49.1580827262,3.3736,-0.8294,3.4740583357,43.68,-13.4,45.6891934707,133.21
2021-06-18 08:00:00,3.9494,-0.9412,4.0600021921,3.9494,-0.9412,4.0600021921,0.0,0.0,0.0,130.95,63.3394,3.8688000000000002,63.4574440535,3.9494,-0.9412,4.0600021921,59.39,4.8100000000000005,59.5844627399,133.45,50.9094,-12.6212,52.450564323,3.9494,-0.9412,4.0600021921,46.96,-11.68,48.3907429164,132.65
2021-06-18 08:30:00,4.0628,-0.924,4.1665477124,4.0628,-0.924,4.1665477124,0.0,0.0,0.0,130.27,65.0228,4.626,65.1871490084,4.0628,-0.924,4.1665477124,60.96,5.55,61.2121237991,133.18,52.3828,-11.684,53.6700437101,4.0628,-0.924,4.1665477124,48.32,-10.76,49.5035352273,131.94
2021-06-18 09:00:00,4.7044,-0.9824,4.805880681,4.7044,-0.9824,4.805880681,0.0,0.0,0.0,130.27,66.2244,5.2476,66.4319837211,4.7044,-0.9824,4.805880681,61.52,6.23,61.8346448199,133.18,53.6644,-11.2624,54.8334704457,4.7044,-0.9824,4.805880681,48.96,-10.28,50.0275923866,131.94
2021-06-18 09:30:00,4.733,-1.031,4.843991123,4.733,-1.031,4.843991123,0.0,0.0,0.0,130.61,68.923,6.849,69.2624626331,4.733,-1.031,4.843991123,64.19,7.88,64.671867918,133.48,55.853,-9.711,56.6909263463,4.733,-1.031,4.843991123,51.12,-8.68,51.8516807828,132.27
2021-06-18 10:00:00,4.4162,-0.9792000000000001,4.523456099,4.4162,-0.9792000000000001,4.523456099,0.0,0.0,0.0,129.56,68.3562,6.4408,68.658968701,4.4162,-0.9792000000000001,4.523456099,63.94,7.42,64.3690919619,132.75,55.2962,-10.1392,56.2180852669,4.4162,-0.9792000000000001,4.523456099,50.88,-9.16,51.6979690123,131.19
2021-06-18 10:30:00,4.5794,-1.0268,4.6931037278000005,4.5794,-1.0268,4.6931037278000005,0.0,0.0,0.0,130.58,68.7394,7.2232,69.1178683887,4.5794,-1.0268,4.6931037278000005,64.16,8.25,64.6882377253,133.53,55.7394,-9.2668,56.5044626078,4.5794,-1.0268,4.6931037278000005,51.16,-8.24,51.8193322998,132.25
2021-06-18 11:00:00,4.5586,-1.0138,4.6699704924,4.5586,-1.0138,4.6699704924,0.0,0.0,0.0,129.76,68.2986,6.2862,68.5872806896,4.5586,-1.0138,4.6699704924,63.74,7.3,64.1566645018,133.07,55.3186,-10.2138,56.2536151407,4.5586,-1.0138,4.6699704924,50.76,-9.2,51.5869906081,131.42
2021-06-18 11:30:00,4.5386,-0.9904000000000001,4.6454044087,4.5386,-0.9904000000000001,4.6454044087,0.0,0.0,0.0,130.45,68.5086,5.7896,68.7528017038,4.5386,-0.9904000000000001,4.6454044087,63.97,6.78,64.3282931532,133.57,55.2586,-10.7104,56.2869926548,4.5386,-0.9904000000000001,4.6454044087,50.72,-9.72,51.6429743528,132.14
2021-06-18 12:00:00,4.5552,-0.9754,4.6584602821,4.5552,-0.9754,4.6584602821,0.0,0.0,0.0,130.7,67.9652,5.1546,68.1603866788,4.5552,-0.9754,4.6584602821,63.41,6.13,63.7056119977,133.46,54.7952,-11.0954,55.9072611044,4.5552,-0.9754,4.6584602821,50.24,-10.12,51.2491170656,132.39
2021-06-18 12:30:00,4.6364,-1.0456,4.752839606,4.6364,-1.0456,4.752839606,0.0,0.0,0.0,130.23,68.5164,5.6144,68.7460439321,4.6364,-1.0456,4.752839606,63.88,6.66,64.2262407432,133.0,55.5564,-10.5656,56.5521483617,4.6364,-1.0456,4.752839606,50.92,-9.52,51.8022856639,131.94
2021-06-18 13:00:00,4.516,-1.032,4.6324162162,4.516,-1.032,4.6324162162,0.0,0.0,0.0,129.85,68.426,4.9879999999999995,68.6075624112,4.516,-1.032,4.6324162162,63.91,6.02,64.1929006978,132.74,55.556,-10.992,56.6329691964,4.516,-1.032,4.6324162162,51.04,-9.96,52.0027230056,131.52
2021-06-18 13:30:00,4.481,-1.038,4.5996527043,4.481,-1.038,4.5996527043,0.0,0.0,0.0,130.23,68.511,5.142,68.7036919314,4.481,-1.038,4.5996527043,64.03,6.18,64.3275469764,133.1,55.601,-10.838,56.6474487069,4.481,-1.038,4.5996527043,51.12,-9.8,52.0508827975,131.94
2021-06-18 14:00:00,4.0966,-0.9594,4.2074433947,4.0966,-0.9594,4.2074433947,0.0,0.0,0.0,130.27,68.5566,4.9806,68.7372808592,4.0966,-0.9594,4.2074433947,64.46,5.94,64.733107449,133.23,55.4966,-10.9594,56.5683750864,4.0966,-0.9594,4.2074433947,51.4,-10.0,52.363727904,131.99
2021-06-18 14:30:00,3.766,-0.908,3.8739153321,3.766,-0.908,3.8739153321,0.0,0.0,0.0,130.38,68.946,5.362,69.1541897502,3.766,-0.908,3.8739153321,65.18,6.27,65.4808773613,133.38,55.766,-10.668,56.7772223695,3.766,-0.908,3.8739153321,52.0,-9.76,52.9080107356,132.11
2021-06-18 15:00:00,3.6268000000000002,-0.8924000000000001,3.7349773761,3.6268000000000002,-0.8924000000000001,3.7349773761,0.0,0.0,0.0,130.62,68.0468,5.1676,68.2427364633,3.6268000000000002,-0.8924000000000001,3.7349773761,64.42,6.06,64.704404796,133.59,55.0268,-10.8124,56.0790220314,3.6268000000000002,-0.8924000000000001,3.7349773761,51.4,-9.92,52.3485090523,132.34
2021-06-18 15:30:00,3.9566,-0.93,4.0644290571,3.9566,-0.93,4.0644290571,0.0,0.0,0.0,130.47,66.3166,4.15,66.4463237174,3.9566,-0.93,4.0644290571,62.36,5.08,62.5665725448,133.56,53.6366,-11.81,54.9214071156,3.9566,-0.93,4.0644290571,49.68,-10.88,50.8574163717,132.21
2021-06-18 16:00:00,4.198,-0.9764,4.3100534753,4.198,-0.9764,4.3100534753,0.0,0.0,0.0,130.83,64.538,2.8836,64.6023884462,4.198,-0.9764,4.3100534753,60.34,3.86,60.4633376518,133.85,52.158,-12.9764,53.7479666681,4.198,-0.9764,4.3100534753,47.96,-12.0,49.4384627593,132.58
2021-06-18 16:30:00,4.0688,-0.9394,4.1758359403,4.0688,-0.9394,4.1758359403,0.0,0.0,0.0,130.94,65.5488,2.9106,65.6133886779,4.0688,-0.9394,4.1758359403,61.48,3.85,61.6004293816,133.79,52.8288,-12.9394,54.3903500798,4.0688,-0.9394,4.1758359403,48.76,-12.0,50.2149141192,132.71
2021-06-18 17:00:00,3.8120000000000003,-0.8844000000000001,3.9132476742,3.8120000000000003,-0.8844000000000001,3.9132476742,0.0,0.0,0.0,130.77,68.042,3.3456,68.1242013044,3.8120000000000003,-0.8844000000000001,3.9132476742,64.23,4.23,64.3691370146,133.65,54.652,-12.6844,56.104679906,3.8120000000000003,-0.8844000000000001,3.9132476742,50.84,-11.8,52.1914322471,132.52
2021-06-18 17:30:00,3.763,-0.9266000000000001,3.8754040512,3.763,-0.9266000000000001,3.8754040512,0.0,0.0,0.0,130.04,70.393,3.8034,70.4956757579,3.763,-0.9266000000000001,3.8754040512,66.63,4.73,66.7976781034,133.04,56.363,-12.3266,57.6951716919,3.763,-0.9266000000000001,3.8754040512,52.6,-11.4,53.8211854199,131.7
2021-06-18 18:00:00,4.0874,-0.6922,4.1455976167,4.0874,-0.6922,4.1455976167,0.0,0.0,0.0,130.04,70.6474,4.2678,70.7761912199,4.0874,-0.6922,4.1455976167,66.56,4.96,66.7445518376,133.04,56.5674,-12.0522,57.8370665542,4.0874,-0.6922,4.1455976167,52.48,-11.36,53.6954374226,131.7
2021-06-18 18:30:00,3.7392000000000003,-0.6312,3.7921010112999998,3.7392000000000003,-0.6312,3.7921010112999998,0.0,0.0,0.0,130.36,71.1292,4.6288,71.2796526512,3.7392000000000003,-0.6312,3.7921010112999998,67.39,5.26,67.594968008,133.47,56.8992,-11.6712,58.0838692761,3.7392000000000003,-0.6312,3.7921010112999998,53.16,-11.04,54.2942648905,132.01
2021-06-18 19:00:00,3.4608,-0.5796,3.5089988316,3.4608,-0.5796,3.5089988316,0.0,0.0,0.0,130.25,71.1908,4.5904,71.3386415402,3.4608,-0.5796,3.5089988316,67.73,5.17,67.9270329103,133.27,56.8608,-11.7396,58.0600446503,3.4608,-0.5796,3.5089988316,53.4,-11.16,54.5536946503,131.86
2021-06-18 19:30:00,3.3912,-0.5812,3.440643963,3.3912,-0.5812,3.440643963,0.0,0.0,0.0,130.35,70.9812,4.2588,71.1088470648,3.3912,-0.5812,3.440643963,67.59,4.84,67.763070326,133.48,56.7112,-11.8612,57.93831436,3.3912,-0.5812,3.440643963,53.32,-11.28,54.5000990825,131.98
2021-06-18 20:00:00,3.5700000000000003,-0.6118,3.6220435171,3.5700000000000003,-0.6118,3.6220435171,0.0,0.0,0.0,129.9,69.3,3.9182,69.4106785102,3.5700000000000003,-0.6118,3.6220435171,65.73,4.53,65.885915035,132.67,55.37,-12.1318,56.6834849955,3.5700000000000003,-0.6118,3.6220435171,51.8,-11.52,53.065529301,131.53
2021-06-18 20:30:00,3.3768000000000002,-0.5828,3.4267235196,3.3768000000000002,-0.5828,3.4267235196,0.0,0.0,0.0,129.8,65.6368,3.4672,65.7283119369,3.3768000000000002,-0.5828,3.4267235196,62.26,4.05,62.3915867726,132.59,52.3368,-12.6628,53.8468860574,3.3768000000000002,-0.5828,3.4267235196,48.96,-12.08,50.4282460532,131.46
2021-06-18 21:00:00,3.0712,-0.5338,3.1172442766,3.0712,-0.5338,3.1172442766,0.0,0.0,0.0,130.66,63.8812,2.9662,63.950027802,3.0712,-0.5338,3.1172442766,60.81,3.5,60.9106402856,133.27,50.8312,-13.0138,52.4706573609,3.0712,-0.5338,3.1172442766,47.76,-12.48,49.3636303365,132.35
2021-06-18 21:30:00,2.9568000000000003,-0.542,3.0060655748,2.9568000000000003,-0.542,3.0060655748,0.0,0.0,0.0,130.76,62.2668,1.418,62.2829439433,2.9568000000000003,-0.542,3.0060655748,59.31,1.96,59.3423769325,133.63,49.4768,-14.262,51.4913427892,2.9568000000000003,-0.542,3.0060655748,46.52,-13.72,48.501018546,132.5
2021-06-18 22:00:00,2.967,-0.5358,3.0149909851,2.967,-0.5358,3.0149909851,0.0,0.0,0.0,130.85,62.077,1.1342,62.0873605385,2.967,-0.5358,3.0149909851,59.11,1.67,59.1335860573,133.6,49.367,-14.3758,51.4175487031,2.967,-0.5358,3.0149909851,46.4,-13.84,48.420095002,132.65
2021-06-18 22:30:00,2.9406,-0.5606,2.9935598741,2.9406,-0.5606,2.9935598741,0.0,0.0,0.0,130.67,61.7706,0.9594,61.7780500884,2.9406,-0.5606,2.9935598741,58.83,1.52,58.849632964,133.5,49.1406,-14.6806,51.2866316375,2.9406,-0.5606,2.9935598741,46.2,-14.12,48.3095684104,132.49
2021-06-18 23:00:00,2.9822,-0.5438000000000001,3.0313751467,2.9822,-0.5438000000000001,3.0313751467,0.0,0.0,0.0,131.17,57.2622,-0.5238,57.2645956528,2.9822,-0.5438000000000001,3.0313751467,54.28,0.02,54.2800036846,133.97,45.4622,-15.7838,48.1242139809,2.9822,-0.5438000000000001,3.0313751467,42.48,-15.24,45.1310092952,133.01
2021-06-18 23:30:00,2.9682,-0.539,3.016741991,2.9682,-0.539,3.016741991,0.0,0.0,0.0,132.03,53.7682,-0.899,53.7757150788,2.9682,-0.539,3.016741991,50.8,-0.36,50.801275574499996,134.76,42.7282,-16.099,45.6604519934,2.9682,-0.539,3.016741991,39.76,-15.56,42.6962668157,133.96
2021-06-19 00:00:00,2.871,-0.5422,2.9217497908,2.871,-0.5422,2.9217497908,0.0,0.0,0.0,132.44,49.171,-16.2022,51.7715996067,2.871,-0.5422,2.9217497908,46.3,-15.66,48.8766365455,135.19,40.471,-10.7422,41.8723859105,2.871,-0.5422,2.9217497908,37.6,-10.2,38.958952758,134.4
2021-06-19 00:30:00,2.9898,-0.5358,3.0374307696,2.9898,-0.5358,3.0374307696,0.0,0.0,0.0,132.73,42.9498,-36.9458,56.6540153712,2.9898,-0.5358,3.0374307696,39.96,-36.41,54.0600564188,134.64,37.3498,-3.2958,37.4949310931,2.9898,-0.5358,3.0374307696,34.36,-2.76,34.4706715919,134.04
2021-06-19 01:00:00,3.0306,-0.5296000000000001,3.0765260473,3.0306,-0.5296000000000001,3.0765260473,0.0,0.0,0.0,132.61,39.6306,-38.2896,55.1060606877,3.0306,-0.5296000000000001,3.0765260473,36.6,-37.76,52.5868576738,133.49,34.5506,-4.2496,34.8109617868,3.0306,-0.5296000000000001,3.0765260473,31.52,-3.7199999999999998,31.7387586399,133.05
2021-06-19 01:30:00,2.9832,-0.529,3.0297397974,2.9832,-0.529,3.0297397974,0.0,0.0,0.0,132.9,39.6232,-37.169,54.3280087914,2.9832,-0.529,3.0297397974,36.64,-36.64,51.8167849254,133.41,34.5432,-4.209,34.7986831251,2.9832,-0.529,3.0297397974,31.56,-3.68,31.7738257061,133.39
2021-06-19 02:00:00,2.991,-0.539,3.0391778494,2.991,-0.539,3.0391778494,0.0,0.0,0.0,131.49,40.491,-36.469,54.4932017962,2.991,-0.539,3.0391778494,37.5,-35.93,51.9347176752,132.15,35.311,-3.659,35.5000704506,2.991,-0.539,3.0391778494,32.32,-3.12,32.4702448405,131.96
2021-06-19 02:30:00,3.0294,-0.5374,3.0766967871,3.0294,-0.5374,3.0766967871,0.0,0.0,0.0,131.63,40.3194,-36.1774,54.1706404533,3.0294,-0.5374,3.0766967871,37.29,-35.64,51.5824941235,132.21,35.1894,-3.5774,35.370774138,3.0294,-0.5374,3.0766967871,32.16,-3.04,32.3033620541,132.03
2021-06-19 03:00:00,2.9768,-0.5244,3.0226368621,2.9768,-0.5244,3.0226368621,0.0,0.0,0.0,131.4,38.8868,-36.6544,53.4390143397,2.9768,-0.5244,3.0226368621,35.91,-36.13,50.9402100506,132.07,33.9368,-3.7644,34.1449425479,2.9768,-0.5244,3.0226368621,30.96,-3.24,31.1290732275,131.8
2021-06-19 03:30:00,2.9718,-0.5404,3.0205342905,2.9718,-0.5404,3.0205342905,0.0,0.0,0.0,131.73,38.5118,-36.6504,53.1639968343,2.9718,-0.5404,3.0205342905,35.54,-36.11,50.6658040497,132.35,33.6518,-3.7404,33.8590347677,2.9718,-0.5404,3.0205342905,30.68,-3.2,30.8464325328,132.16
2021-06-19 04:00:00,3.0746,-0.5394,3.1215569064,3.0746,-0.5394,3.1215569064,0.0,0.0,0.0,131.73,38.2046,-36.2694,52.6788462053,3.0746,-0.5394,3.1215569064,35.13,-35.73,50.1073826896,132.35,33.4346,-3.5394,33.6214192074,3.0746,-0.5394,3.1215569064,30.36,-3.0,30.507861282,132.16
2021-06-19 04:30:00,2.996,-0.5376000000000001,3.0438511396,2.996,-0.5376000000000001,3.0438511396,0.0,0.0,0.0,131.42,37.706,-36.7676,52.6649679176,2.996,-0.5376000000000001,3.0438511396,34.71,-36.23,50.1736683929,132.09,32.956,-3.8976,33.1856779614,2.996,-0.5376000000000001,3.0438511396,29.96,-3.36,30.1478224753,131.85
2021-06-19 05:00:00,2.9784,-0.5384,3.0266716241,2.9784,-0.5384,3.0266716241,0.0,0.0,0.0,131.59,36.0984,-37.3884,51.9710201662,2.9784,-0.5384,3.0266716241,33.12,-36.85,49.5465124908,132.23,31.5384,-4.4184,31.8463959204,2.9784,-0.5384,3.0266716241,28.56,-3.88,28.822352437,132.04
2021-06-19 05:30:00,2.9824,-0.5386000000000001,3.0306434498,2.9824,-0.5386000000000001,3.0306434498,0.0,0.0,0.0,131.53,36.5124,-37.4586,52.3096747048,2.9824,-0.5386000000000001,3.0306434498,33.53,-36.92,49.8733125028,132.11,31.8624,-4.3386,32.156429897,2.9824,-0.5386000000000001,3.0306434498,28.88,-3.8,29.128927203,132.04
2021-06-19 06:00:00,3.1116,-0.5356000000000001,3.1573599605,3.1116,-0.5356000000000001,3.1573599605,0.0,0.0,0.0,131.98,37.3016,-36.8856,52.4590969225,3.1116,-0.5356000000000001,3.1573599605,34.19,-36.35,49.9026913102,132.48,32.6316,-4.0556,32.8826581943,3.1116,-0.5356000000000001,3.1573599605,29.52,-3.52,29.7291237678,132.42
2021-06-19 06:30:00,3.1544,-0.5422,3.2006593383,3.1544,-0.5422,3.2006593383,0.0,0.0,0.0,131.42,39.1644,-36.4822,53.5238371588,3.1544,-0.5422,3.2006593383,36.01,-35.94,50.8763569844,132.03,34.1544,-3.9822,34.3857667677,3.1544,-0.5422,3.2006593383,31.0,-3.44,31.1902805374,131.84
2021-06-19 07:00:00,3.2616,-0.5538000000000001,3.3082818804,3.2616,-0.5538000000000001,3.3082818804,0.0,0.0,0.0,131.15,41.5916,-35.7038,54.814437195,3.2616,-0.5538000000000001,3.3082818804,38.33,-35.15,52.0068399348,131.76,36.2616,-3.2738,36.4090840451,3.2616,-0.5538000000000001,3.3082818804,33.0,-2.7199999999999998,33.1119072238,131.53
2021-06-19 07:30:00,3.4774000000000003,-0.5876,3.5266959778,3.4774000000000003,-0.5876,3.5266959778,0.0,0.0,0.0,131.01,47.1374,-35.6376,59.0929184634,3.4774000000000003,-0.5876,3.5266959778,43.66,-35.05,55.9883746862,131.76,40.9974,-3.3076,41.1306093381,3.4774000000000003,-0.5876,3.5266959778,37.52,-2.7199999999999998,37.6184635518,131.36
2021-06-19 08:00:00,3.718,-0.6396000000000001,3.772613439,3.718,-0.6396000000000001,3.772613439,0.0,0.0,0.0,131.01,52.878,-17.1396,55.5864081603,3.718,-0.6396000000000001,3.772613439,49.16,-16.5,51.8551405359,131.9,44.038,-9.1196,44.9723531535,3.718,-0.6396000000000001,3.772613439,40.32,-8.48,41.202097034,131.36
2021-06-19 08:30:00,4.0836,-0.6898000000000001,4.1414505913,4.0836,-0.6898000000000001,4.1414505913,0.0,0.0,0.0,130.74,57.3036,0.7002,57.3078777569,4.0836,-0.6898000000000001,4.1414505913,53.22,1.3900000000000001,53.238148916,132.21,46.0036,-14.8498,48.3409533729,4.0836,-0.6898000000000001,4.1414505913,41.92,-14.16,44.2469433973,132.54
2021-06-19 09:00:00,4.4946,-0.72,4.551903905,4.4946,-0.72,4.551903905,0.0,0.0,0.0,130.74,58.5646,1.0,58.5731369585,4.4946,-0.72,4.551903905,54.07,1.72,54.0973502124,132.21,47.4546,-14.32,49.5681496645,4.4946,-0.72,4.551903905,42.96,-13.6,45.0613093463,132.54
2021-06-19 09:30:00,4.9468,-0.7984,5.0108155823,4.9468,-0.7984,5.0108155823,0.0,0.0,0.0,130.79,59.6168,0.6616000000000001,59.6204709542,4.9468,-0.7984,5.0108155823,54.67,1.46,54.689491678,132.61,68.3068,-17.2784,70.4582289928,4.9468,-0.7984,5.0108155823,63.36,-16.48,65.4681602002,132.13
2021-06-19 10:00:00,5.5256,-0.8816,5.5954869243,5.5256,-0.8816,5.5954869243,0.0,0.0,0.0,130.79,16.5456,-8.7316,18.7082259426,5.5256,-0.8816,5.5954869243,11.02,-7.85,13.5300739096,132.61,79.3256,-12.6416,80.3265887855,5.5256,-0.8816,5.5954869243,73.8,-11.76,74.731101959,132.13
2021-06-19 10:30:00,5.422,-0.8594,5.4896859983,5.422,-0.8594,5.4896859983,0.0,0.0,0.0,130.1,15.002,-8.9194,17.4532432619,5.422,-0.8594,5.4896859983,9.58,-8.06,12.5195846576,132.93,80.822,-12.1394,81.7285795567,5.422,-0.8594,5.4896859983,75.4,-11.28,76.2390870879,131.37
2021-06-19 11:00:00,6.0338,-0.9198000000000001,6.1035050979,6.0338,-0.9198000000000001,6.1035050979,0.0,0.0,0.0,129.69,17.8538,-8.6498,19.8387805694,6.0338,-0.9198000000000001,6.1035050979,11.82,-7.73,14.1232184717,132.59,80.7938,-11.5598,81.6165859031,6.0338,-0.9198000000000001,6.1035050979,74.76,-10.64,75.5133577587,130.96
2021-06-19 11:30:00,6.7532,-1.0198,6.8297659023,6.7532,-1.0198,6.8297659023,0.0,0.0,0.0,129.24,24.6532,-10.6298,26.8472143486,6.7532,-1.0198,6.8297659023,17.9,-9.61,20.3165474429,132.16,80.1532,-11.7798,81.0141910919,6.7532,-1.0198,6.8297659023,73.4,-10.76,74.1844835528,130.52
2021-06-19 12:00:00,6.9156,-1.0886,7.0007551964,6.9156,-1.0886,7.0007551964,0.0,0.0,0.0,129.39,22.8556,-10.7686,25.2654150435,6.9156,-1.0886,7.0007551964,15.94,-9.68,18.649021422,132.48,80.7956,-11.5686,81.6196145869,6.9156,-1.0886,7.0007551964,73.88,-10.48,74.6196006422,130.67
2021-06-19 12:30:00,9.004,-1.4494,9.1199109842,9.004,-1.4494,9.1199109842,0.0,0.0,0.0,129.56,19.824,-8.3094,21.4950483684,9.004,-1.4494,9.1199109842,10.82,-6.86,12.8114011724,132.47,79.404,-11.0494,80.1690991365,9.004,-1.4494,9.1199109842,70.4,-9.6,71.0515305958,130.84
2021-06-19 13:00:00,8.7818,-1.45,8.9007028509,8.7818,-1.45,8.9007028509,0.0,0.0,0.0,129.56,24.6618,-10.62,26.8512342219,8.7818,-1.45,8.9007028509,15.88,-9.17,18.3374834697,132.47,79.3018,-11.37,80.1127479446,8.7818,-1.45,8.9007028509,70.52,-9.92,71.2143019344,130.84
2021-06-19 13:30:00,9.8644,-1.5284,9.9821036821,9.8644,-1.5284,9.9821036821,0.0,0.0,0.0,129.51,25.7544,-10.4084,27.7781192653,9.8644,-1.5284,9.9821036821,15.89,-8.88,18.202925589,132.63,77.6244,-11.6884,78.4994660486,9.8644,-1.5284,9.9821036821,67.76,-10.16,68.5174663863,130.79
2021-06-19 14:00:00,8.81,-1.3516,8.9130759315,8.81,-1.3516,8.9130759315,0.0,0.0,0.0,129.93,23.59,-10.3516,25.7612834028,8.81,-1.3516,8.9130759315,14.78,-9.0,17.3045774291,132.97,78.17,-12.4316,79.1523441129,8.81,-1.3516,8.9130759315,69.36,-11.08,70.239419132,131.21
2021-06-19 14:30:00,9.0996,-1.4100000000000001,9.2081930996,9.0996,-1.4100000000000001,9.2081930996,0.0,0.0,0.0,130.19,23.0196,-10.78,25.4187014649,9.0996,-1.4100000000000001,9.2081930996,13.92,-9.37,16.7798480327,133.17,76.8996,-12.61,77.9266358838,9.0996,-1.4100000000000001,9.2081930996,67.8,-11.2,68.7188474874,131.47
2021-06-19 15:00:00,8.89,-1.4442,9.006542824,8.89,-1.4442,9.006542824,0.0,0.0,0.0,130.32,26.41,-10.5942,28.4556703249,8.89,-1.4442,9.006542824,17.52,-9.15,19.7654471237,133.32,76.57,-12.7642,77.6266043418,8.89,-1.4442,9.006542824,67.68,-11.32,68.6201486445,131.61
2021-06-19 15:30:00,7.8584,-1.2296,7.9540157606,7.8584,-1.2296,7.9540157606,0.0,0.0,0.0,130.71,27.9084,-10.9496,29.9795351985,7.8584,-1.2296,7.9540157606,20.05,-9.72,22.2818513593,133.66,77.8984,-13.3896,79.0407623364,7.8584,-1.2296,7.9540157606,70.04,-12.16,71.087742966,132.01
2021-06-19 16:00:00,6.4508,-0.9648,6.5225500903,6.4508,-0.9648,6.5225500903,0.0,0.0,0.0,130.71,27.0608,-10.1348,28.8963850279,6.4508,-0.9648,6.5225500903,20.61,-9.17,22.5579476017,133.66,80.4908,-13.7248,81.6525506012,6.4508,-0.9648,6.5225500903,74.04,-12.76,75.1314794211,132.01
2021-06-19 16:30:00,5.235,-0.7998000000000001,5.2957440497,5.235,-0.7998000000000001,5.2957440497,0.0,0.0,0.0,131.13,25.675,-10.3798,27.6937876254,5.235,-0.7998000000000001,5.2957440497,20.44,-9.58,22.5736572137,133.98,83.715,-12.6798,84.6698207925,5.235,-0.7998000000000001,5.2957440497,78.48,-11.88,79.374081412,132.44
2021-06-19 17:00:00,5.4738,-0.7938000000000001,5.5310582062,5.4738,-0.7938000000000001,5.5310582062,0.0,0.0,0.0,130.37,23.7138,-8.7038,25.2606501278,5.4738,-0.7938000000000001,5.5310582062,18.24,-7.91,19.8812901996,133.38,84.1938,-12.8338,85.1663218701,5.4738,-0.7938000000000001,5.5310582062,78.72,-12.04,79.6354192555,131.66
2021-06-19 17:30:00,4.3958,-0.6988000000000001,4.4509975376,4.3958,-0.6988000000000001,4.4509975376,0.0,0.0,0.0,131.08,14.3058,-7.4188,16.115039779,4.3958,-0.6988000000000001,4.4509975376,9.91,-6.72,11.9735750718,133.92,88.1558,-11.7388,88.9339333386,4.3958,-0.6988000000000001,4.4509975376,83.76,-11.04,84.4844317019,132.37
2021-06-19 18:00:00,3.7872,-0.6274000000000001,3.8388168229,3.7872,-0.6274000000000001,3.8388168229,0.0,0.0,0.0,130.12,14.9672,-7.4274000000000004,16.708780524,3.7872,-0.6274000000000001,3.8388168229,11.18,-6.8,13.0855798496,132.99,90.2672,-12.0274,91.0649534486,3.7872,-0.6274000000000001,3.8388168229,86.48,-11.4,87.2281514191,131.38
2021-06-19 18:30:00,3.7426,-0.6064,3.7914081447,3.7426,-0.6064,3.7914081447,0.0,0.0,0.0,130.12,14.5526,-8.1164,16.6629563919,3.7426,-0.6064,3.7914081447,10.81,-7.51,13.1626820975,132.99,90.3426,-11.7664,91.1056175201,3.7426,-0.6064,3.7914081447,86.6,-11.16,87.3161245132,131.35
2021-06-19 19:00:00,3.5304,-0.5752,3.5769511039,3.5304,-0.5752,3.5769511039,0.0,0.0,0.0,129.69,14.5204,-7.4252,16.3087587265,3.5304,-0.5752,3.5769511039,10.99,-6.85,12.950003861,132.66,89.1304,-12.0952,89.9473294056,3.5304,-0.5752,3.5769511039,85.6,-11.52,86.3716990686,130.9
2021-06-19 19:30:00,3.6002,-0.5738,3.6456393788,3.6002,-0.5738,3.6456393788,0.0,0.0,0.0,130.14,14.2602,-7.7638,16.2366836047,3.6002,-0.5738,3.6456393788,10.66,-7.19,12.8581375012,133.0,86.8402,-13.5338,87.8884752313,3.6002,-0.5738,3.6456393788,83.24,-12.96,84.242858451,131.39
2021-06-19 20:00:00,3.298,-0.5298,3.3402832275,3.298,-0.5298,3.3402832275,0.0,0.0,0.0,130.36,14.098,-6.7798,15.6435063857,3.298,-0.5298,3.3402832275,10.8,-6.25,12.4780807819,133.09,85.018,-14.5298,86.2506545601,3.298,-0.5298,3.3402832275,81.72,-14.0,82.9105445646,131.59
2021-06-19 20:30:00,3.2684,-0.5386000000000001,3.3124807199,3.2684,-0.5386000000000001,3.3124807199,0.0,0.0,0.0,130.81,24.6584,-9.8786,26.5635733387,3.2684,-0.5386000000000001,3.3124807199,21.39,-9.34,23.3402592102,133.31,82.0684,-14.2986,83.3046951889,3.2684,-0.5386000000000001,3.3124807199,78.8,-13.76,79.9923596352,132.05
2021-06-19 21:00:00,3.0846,-0.5328,3.1302768248,3.0846,-0.5328,3.1302768248,0.0,0.0,0.0,131.08,25.6846,-9.5528,27.4035520508,3.0846,-0.5328,3.1302768248,22.6,-9.02,24.3335242002,133.89,81.3246,-14.6528,82.6341038131,3.0846,-0.5328,3.1302768248,78.24,-14.12,79.5039118534,132.34
2021-06-19 21:30:00,3.001,-0.5238,3.0463695508,3.001,-0.5238,3.0463695508,0.0,0.0,0.0,131.45,21.021,-9.9738,23.2671254658,3.001,-0.5238,3.0463695508,18.02,-9.45,20.3475526784,134.19,80.841,-14.4838,82.1282396222,3.001,-0.5238,3.0463695508,77.84,-13.96,79.0819018487,132.73
2021-06-19 22:00:00,3.0452,-0.551,3.0946476439,3.0452,-0.551,3.0946476439,0.0,0.0,0.0,131.09,25.5952,-13.781,29.0694035721,3.0452,-0.551,3.0946476439,22.55,-13.23,26.1445099399,133.9,80.0052,-14.591,81.3248381987,3.0452,-0.551,3.0946476439,76.96,-14.04,78.2301936595,132.39
2021-06-19 22:30:00,3.022,-0.5508000000000001,3.0717852529,3.022,-0.5508000000000001,3.0717852529,0.0,0.0,0.0,131.95,23.232,-25.3008,34.3490364441,3.022,-0.5508000000000001,3.0717852529,20.21,-24.75,31.9531938936,133.9,78.182,-14.9108,79.5911872046,3.022,-0.5508000000000001,3.0717852529,75.16,-14.36,76.5195086236,133.25
2021-06-19 23:00:00,3.0522,-0.9402,3.1937283667,3.0522,-0.9402,3.1937283667,0.0,0.0,0.0,131.99,22.6222,-25.9202,34.4037890483,3.0522,-0.9402,3.1937283667,19.57,-24.98,31.7330316862,131.95,76.2122,-13.3802,77.3778339118,3.0522,-0.9402,3.1937283667,73.16,-12.44,74.2101017382,133.31
2021-06-19 23:30:00,3.0236,-0.5448000000000001,3.0722896999,3.0236,-0.5448000000000001,3.0722896999,0.0,0.0,0.0,132.49,20.7136,-25.8948,33.1601250299,3.0236,-0.5448000000000001,3.0722896999,17.69,-25.35,30.9121108952,132.64,73.1436,-6.8648,73.4650372626,3.0236,-0.5448000000000001,3.0722896999,70.12,-6.32,70.4042385088,133.8
2021-06-20 00:00:00,3.0084,-0.5338,3.0553908097,3.0084,-0.5338,3.0553908097,0.0,0.0,0.0,131.7,20.7184,-25.4138,32.788920827,3.0084,-0.5338,3.0553908097,17.71,-24.88,30.5394580829,132.52,69.2884,-7.8538,69.7320912421,3.0084,-0.5338,3.0553908097,66.28,-7.32,66.6829873356,132.92
2021-06-20 00:30:00,3.1844,-0.5496,3.2314800819,3.1844,-0.5496,3.2314800819,0.0,0.0,0.0,132.21,20.2144,-25.8696,32.8307503953,3.1844,-0.5496,3.2314800819,17.03,-25.32,30.514313035,132.83,65.7444,-8.2696,66.2624510226,3.1844,-0.5496,3.2314800819,62.56,-7.72,63.0345302196,133.45
2021-06-20 01:00:00,3.1648,-0.5454,3.2114514164,3.1648,-0.5454,3.2114514164,0.0,0.0,0.0,132.52,18.5448,-25.6454,31.6480038581,3.1648,-0.5454,3.2114514164,15.38,-25.1,29.4372960715,133.12,62.8448,-7.6254,63.3057312745,3.1648,-0.5454,3.2114514164,59.68,-7.08,60.0984924936,133.78
2021-06-20 01:30:00,3.2062,-0.5454,3.2522576159,3.2062,-0.5454,3.2522576159,0.0,0.0,0.0,131.79,17.8362,-25.9554,31.493059864,3.2062,-0.5454,3.2522576159,14.63,-25.41,29.3207264576,132.44,59.5662,-7.3054,60.0125074597,3.2062,-0.5454,3.2522576159,56.36,-6.76,56.7639603974,133.01
2021-06-20 02:00:00,3.2032,-0.5406000000000001,3.248497899,3.2032,-0.5406000000000001,3.248497899,0.0,0.0,0.0,132.05,17.3832,-24.6406,30.1551788355,3.2032,-0.5406000000000001,3.248497899,14.18,-24.1,27.9621601455,132.73,58.5632,-6.6206,58.936242997,3.2032,-0.5406000000000001,3.248497899,55.36,-6.08,55.6928720753,133.28
2021-06-20 02:30:00,3.2416,-0.5336000000000001,3.2852244246,3.2416,-0.5336000000000001,3.2852244246,0.0,0.0,0.0,132.66,17.1516,-24.4136,29.8362405058,3.2416,-0.5336000000000001,3.2852244246,13.91,-23.88,27.6358915181,133.25,58.4016,-6.8536,58.8023699822,3.2416,-0.5336000000000001,3.2852244246,55.16,-6.32,55.5208789556,133.91
2021-06-20 03:00:00,3.176,-0.5402,3.2216132667,3.176,-0.5402,3.2216132667,0.0,0.0,0.0,133.29,16.376,-23.0902,28.3077853609,3.176,-0.5402,3.2216132667,13.2,-22.55,26.1293417445,133.83,56.976,1.6998000000000002,57.0013499493,3.176,-0.5402,3.2216132667,53.8,2.24,53.8466117783,134.57
2021-06-20 03:30:00,3.2044,-0.5486,3.251021581,3.2044,-0.5486,3.251021581,0.0,0.0,0.0,132.35,16.6344,-18.9486,25.2141370132,3.2044,-0.5486,3.251021581,13.43,-18.4,22.7799231781,133.62,56.2844,1.8914,56.3161706557,3.2044,-0.5486,3.251021581,53.08,2.44,53.1360517916,133.54
2021-06-20 04:00:00,3.1502,-0.5512,3.1980590176,3.1502,-0.5512,3.1980590176,0.0,0.0,0.0,132.26,16.6502,-19.2312,25.4375355229,3.1502,-0.5512,3.1980590176,13.5,-18.68,23.0476115899,133.12,55.3902,1.7288000000000001,55.4171724782,3.1502,-0.5512,3.1980590176,52.24,2.2800000000000002,52.2897313055,133.45
2021-06-20 04:30:00,3.1508,-0.5592,3.2000383248,3.1508,-0.5592,3.2000383248,0.0,0.0,0.0,132.31,16.9908,-18.7392,25.295155688,3.1508,-0.5592,3.2000383248,13.84,-18.18,22.8485885779,133.18,54.2708,1.3208,54.286869916,3.1508,-0.5592,3.2000383248,51.12,1.88,51.1545579592,133.5
2021-06-20 05:00:00,3.151,-0.5524,3.1990540414,3.151,-0.5524,3.1990540414,0.0,0.0,0.0,132.28,17.411,-19.2824,25.9798743407,3.151,-0.5524,3.1990540414,14.26,-18.73,23.5406138408,133.04,54.111,1.7676,54.1398626777,3.151,-0.5524,3.1990540414,50.96,2.32,51.0127827118,133.46
2021-06-20 05:30:00,3.2104,-0.5398000000000001,3.2554649745,3.2104,-0.5398000000000001,3.2554649745,0.0,0.0,0.0,132.28,16.4704,-19.3898,25.4408808849,3.2104,-0.5398000000000001,3.2554649745,13.26,-18.85,23.0466939061,133.17,53.2504,1.3002,53.2662709433,3.2104,-0.5398000000000001,3.2554649745,50.04,1.8399999999999999,50.0738175098,133.5
2021-06-20 06:00:00,3.2674,-0.5536,3.3139667651,3.2674,-0.5536,3.3139667651,0.0,0.0,0.0,132.28,17.4174,-18.8536,25.6675681692,3.2674,-0.5536,3.3139667651,14.15,-18.3,23.1324987842,133.1,53.0274,1.1664,53.0402266183,3.2674,-0.5536,3.3139667651,49.76,1.72,49.789717814,133.47
2021-06-20 06:30:00,3.2508,-0.5218,3.2924118637,3.2508,-0.5218,3.2924118637,0.0,0.0,0.0,132.36,17.7108,-19.4718,26.3215393144,3.2508,-0.5218,3.2924118637,14.46,-18.95,23.8368223553,133.1,54.1708,1.6381999999999999,54.1955650573,3.2508,-0.5218,3.2924118637,50.92,2.16,50.9657924494,133.55
2021-06-20 07:00:00,3.4268,-0.5332,3.4680340944,3.4268,-0.5332,3.4680340944,0.0,0.0,0.0,131.73,18.8368,-18.6632,26.516788427,3.4268,-0.5332,3.4680340944,15.41,-18.13,23.7942219877,132.61,54.9868,1.7468,55.0145388464,3.4268,-0.5332,3.4680340944,51.56,2.2800000000000002,51.6103865515,132.89
2021-06-20 07:30:00,3.6950000000000003,-0.5934,3.7423453288,3.6950000000000003,-0.5934,3.7423453288,0.0,0.0,0.0,130.98,18.565,-19.1234,26.6526481341,3.6950000000000003,-0.5934,3.7423453288,14.87,-18.53,23.7587415492,132.05,59.495,3.2466,59.5835164837,3.6950000000000003,-0.5934,3.7423453288,55.8,3.84,55.9319729672,132.12
2021-06-20 08:00:00,4.0402,-0.6514,4.0923755937,4.0402,-0.6514,4.0923755937,0.0,0.0,0.0,130.98,18.9102,-18.5914,26.5185938164,4.0402,-0.6514,4.0923755937,14.87,-17.94,23.3015128264,132.05,64.4402,3.9886,64.5635214808,4.0402,-0.6514,4.0923755937,60.4,4.64,60.5779629899,132.12
2021-06-20 08:30:00,4.7732,-0.7418,4.8304974361,4.7732,-0.7418,4.8304974361,0.0,0.0,0.0,130.33,21.2232,-18.9618,28.4600435256,4.7732,-0.7418,4.8304974361,16.45,-18.22,24.5473196093,131.58,68.6132,4.4982,68.7604902359,4.7732,-0.7418,4.8304974361,63.84,5.24,64.0546891336,131.47
2021-06-20 09:00:00,5.6402,-0.8602000000000001,5.7054184842,5.6402,-0.8602000000000001,5.7054184842,0.0,0.0,0.0,130.33,23.8702,-18.1502,29.986933956,5.6402,-0.8602000000000001,5.7054184842,18.23,-17.29,25.1252263671,131.58,71.2802,4.7798,71.4402785554,5.6402,-0.8602000000000001,5.7054184842,65.64,5.64,65.8818578973,131.47
2021-06-20 09:30:00,5.8088,-0.8692000000000001,5.8734713824,5.8088,-0.8692000000000001,5.8734713824,0.0,0.0,0.0,130.18,25.1888,-19.0892,31.6049553406,5.8088,-0.8692000000000001,5.8734713824,19.38,-18.22,26.5998646613,131.38,75.8488,-7.5092,76.2196073598,5.8088,-0.8692000000000001,5.8734713824,70.04,-6.64,70.3540418171,131.29
2021-06-20 10:00:00,5.3166,-0.7858,5.3743573755,5.3166,-0.7858,5.3743573755,0.0,0.0,0.0,130.78,25.9766,-27.6858,37.9642893941,5.3166,-0.7858,5.3743573755,20.66,-26.9,33.9182192929,130.84,78.7966,-12.4658,79.7765651128,5.3166,-0.7858,5.3743573755,73.48,-11.68,74.4025053342,131.98
2021-06-20 10:30:00,5.676,-0.846,5.7387012468,5.676,-0.846,5.7387012468,0.0,0.0,0.0,130.65,22.656,-30.866,38.2884354864,5.676,-0.846,5.7387012468,16.98,-30.02,34.4894302649,131.13,80.316,-11.766,81.1732629134,5.676,-0.846,5.7387012468,74.64,-10.92,75.4345809294,131.89
2021-06-20 11:00:00,6.4516,-0.9176000000000001,6.5165276275,6.4516,-0.9176000000000001,6.5165276275,0.0,0.0,0.0,130.55,24.3016,-30.6176,39.0897069869,6.4516,-0.9176000000000001,6.5165276275,17.85,-29.7,34.651298677,131.47,81.6116,-10.7576,82.3175510588,6.4516,-0.9176000000000001,6.5165276275,75.16,-9.84,75.801393127,131.81
2021-06-20 11:30:00,5.853,-0.8424,5.9133109812,5.853,-0.8424,5.9133109812,0.0,0.0,0.0,130.21,15.783,-28.2124,32.3271186894,5.853,-0.8424,5.9133109812,9.93,-27.37,29.1156624517,131.22,83.933,-10.4024,84.5751642905,5.853,-0.8424,5.9133109812,78.08,-9.56,78.6630790142,131.49
2021-06-20 12:00:00,6.011,-0.8784000000000001,6.074842184,6.011,-0.8784000000000001,6.074842184,0.0,0.0,0.0,129.79,17.101,-27.8084,32.6458467735,6.011,-0.8784000000000001,6.074842184,11.09,-26.93,29.1240965525,130.62,83.771,-10.8384,84.4692331891,6.011,-0.8784000000000001,6.074842184,77.76,-9.96,78.3952753678,131.06
2021-06-20 12:30:00,6.0692,-0.8748,6.1319216955,6.0692,-0.8748,6.1319216955,0.0,0.0,0.0,130.48,19.6992,-27.5848,33.8966026569,6.0692,-0.8748,6.1319216955,13.63,-26.71,29.9866803765,131.21,85.6692,-10.1548,86.2689503337,6.0692,-0.8748,6.1319216955,79.6,-9.28,80.1391190368,131.75
2021-06-20 13:00:00,7.2754,-1.0468,7.350322129,7.2754,-1.0468,7.350322129,0.0,0.0,0.0,130.18,25.8254,-30.4268,39.9091649048,7.2754,-1.0468,7.350322129,18.55,-29.38,34.7460343061,130.98,84.3154,-9.4068,84.8385205163,7.2754,-1.0468,7.350322129,77.04,-8.36,77.4922654205,131.44
2021-06-20 13:30:00,8.378,-1.1698,8.4592739665,8.378,-1.1698,8.4592739665,0.0,0.0,0.0,129.43,26.848,-30.5698,40.6857195591,8.378,-1.1698,8.4592739665,18.47,-29.4,34.7203240192,130.59,81.858,-9.8098,82.4437040655,8.378,-1.1698,8.4592739665,73.48,-8.64,73.9862149322,130.7
2021-06-20 14:00:00,7.6676,-1.024,7.7356748742,7.6676,-1.024,7.7356748742,0.0,0.0,0.0,130.11,23.9576,-31.414,39.5070372688,7.6676,-1.024,7.7356748742,16.29,-30.39,34.4806641467,131.18,81.5476,-9.984,82.1565050484,7.6676,-1.024,7.7356748742,73.88,-8.96,74.4213410253,131.39
2021-06-20 14:30:00,6.4752,-0.8938,6.5365964752,6.4752,-0.8938,6.5365964752,0.0,0.0,0.0,130.1,24.8352,-30.7938,39.5606531478,6.4752,-0.8938,6.5365964752,18.36,-29.9,35.0870289423,131.13,82.0752,-10.6938,82.7689302425,6.4752,-0.8938,6.5365964752,75.6,-9.8,76.2325389843,131.41
2021-06-20 15:00:00,6.6912,-0.9408000000000001,6.7570157673,6.6912,-0.9408000000000001,6.7570157673,0.0,0.0,0.0,130.1,27.5212,-31.7308,42.0030965297,6.6912,-0.9408000000000001,6.7570157673,20.83,-30.79,37.1740904394,131.13,80.2912,-10.8608,81.0224275993,6.6912,-0.9408000000000001,6.7570157673,73.6,-9.92,74.2655128576,131.41
2021-06-20 15:30:00,7.1122,-0.9786,7.1792093437,7.1122,-0.9786,7.1792093437,0.0,0.0,0.0,130.48,28.3422,-31.3186,42.239022323,7.1122,-0.9786,7.1792093437,21.23,-30.34,37.0301026194,131.47,79.5522,-11.3386,80.3561844216,7.1122,-0.9786,7.1792093437,72.44,-10.36,73.177067446,131.8
2021-06-20 16:00:00,6.9942,-0.937,7.0566849611,6.9942,-0.937,7.0566849611,0.0,0.0,0.0,130.48,27.7142,-31.576999999999998,42.0140906202,6.9942,-0.937,7.0566849611,20.72,-30.64,36.9882143392,131.47,80.1942,-11.457,81.0084721658,6.9942,-0.937,7.0566849611,73.2,-10.52,73.9520817827,131.8
2021-06-20 16:30:00,7.6192,-1.0048,7.6851695934,7.6192,-1.0048,7.6851695934,0.0,0.0,0.0,129.95,28.8692,-31.6348,42.8274594119,7.6192,-1.0048,7.6851695934,21.25,-30.63,37.2794769277,130.95,80.9792,-11.0448,81.7289326963,7.6192,-1.0048,7.6851695934,73.36,-10.04,74.0438464695,131.25
2021-06-20 17:00:00,7.964,-1.0728,8.0359315477,7.964,-1.0728,8.0359315477,0.0,0.0,0.0,129.79,34.394,-33.1228,47.7500483334,7.964,-1.0728,8.0359315477,26.43,-32.05,41.5421159788,130.87,81.284,-11.1128,82.0401303012,7.964,-1.0728,8.0359315477,73.32,-10.04,74.0042160961,131.1
2021-06-20 17:30:00,6.6844,-0.9102,6.7460853389,6.6844,-0.9102,6.7460853389,0.0,0.0,0.0,129.59,65.8944,-32.9302,73.6645778064,6.6844,-0.9102,6.7460853389,59.21,-32.02,67.3134793336,131.63,60.6044,-14.7502,62.3735657102,6.6844,-0.9102,6.7460853389,53.92,-13.84,55.6678722424,130.88
