Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-20 18:00:00,5.7324,-0.7962,5.7874298441,5.7324,-0.7962,5.7874298441,0.0,0.0,0.0,129.88,64.1024,-32.3162,71.7875648577,5.7324,-0.7962,5.7874298441,58.37,-31.52,66.3367718539,133.8,54.2524,-15.0762,56.3082117652,5.7324,-0.7962,5.7874298441,48.52,-14.28,50.5777500488,131.07
2021-06-20 18:30:00,5.3714,-0.789,5.4290384931,5.3714,-0.789,5.4290384931,0.0,0.0,0.0,130.04,62.2414,-34.269,71.051785586,5.3714,-0.789,5.4290384931,56.87,-33.48,65.9932367747,133.61,52.5714,-16.629,55.1386954775,5.3714,-0.789,5.4290384931,47.2,-15.84,49.7870023199,131.07
2021-06-20 19:00:00,4.6656,-0.7406,4.7240143649,4.6656,-0.7406,4.7240143649,0.0,0.0,0.0,130.32,62.5256,-34.4506,71.388335852,4.6656,-0.7406,4.7240143649,57.86,-33.71,66.9637491483,133.71,52.5856,-16.7006,55.1738648974,4.6656,-0.7406,4.7240143649,47.92,-15.96,50.5079003721,131.39
2021-06-20 19:30:00,3.9018,-0.5972000000000001,3.9472384119,3.9018,-0.5972000000000001,3.9472384119,0.0,0.0,0.0,130.82,64.2418,-34.0472,72.7064006473,3.9018,-0.5972000000000001,3.9472384119,60.34,-33.45,68.9914349757,134.15,53.5818,-16.3572,56.022917481,3.9018,-0.5972000000000001,3.9472384119,49.68,-15.76,52.1198618571,131.89
2021-06-20 20:00:00,3.4986,-0.5716,3.5449863921,3.4986,-0.5716,3.5449863921,0.0,0.0,0.0,130.61,64.3886,-33.8716,72.7542239084,3.4986,-0.5716,3.5449863921,60.89,-33.3,69.4008796774,133.97,53.5786,-16.2516,55.9891139466,3.4986,-0.5716,3.5449863921,50.08,-15.68,52.4773170046,131.67
2021-06-20 20:30:00,3.5266,-0.5584,3.5705347107,3.5266,-0.5584,3.5705347107,0.0,0.0,0.0,130.51,62.2966,-35.3984,71.6513300234,3.5266,-0.5584,3.5705347107,58.77,-34.84,68.3208496727,133.92,51.8466,-17.3584,54.6752593238,3.5266,-0.5584,3.5705347107,48.32,-16.8,51.1572321378,131.61
2021-06-20 21:00:00,3.43,-0.5528000000000001,3.4742607617,3.43,-0.5528000000000001,3.4742607617,0.0,0.0,0.0,131.31,61.05,-35.2728,70.5072543774,3.43,-0.5528000000000001,3.4742607617,57.62,-34.72,67.272154715,134.58,50.79,-17.1928,53.6210450461,3.43,-0.5528000000000001,3.4742607617,47.36,-16.64,50.1981991709,132.44
2021-06-20 21:30:00,3.3152,-0.5376000000000001,3.3585063347,3.3152,-0.5376000000000001,3.3585063347,0.0,0.0,0.0,131.58,59.7252,-35.6776,69.5700413741,3.3152,-0.5376000000000001,3.3585063347,56.41,-35.14,66.4598201924,134.92,49.6752,-17.7776,52.7604829091,3.3152,-0.5376000000000001,3.3585063347,46.36,-17.24,49.46177514,132.73
2021-06-20 22:00:00,3.2036,-0.553,3.2509786157000002,3.2036,-0.553,3.2509786157000002,0.0,0.0,0.0,130.9,59.4736,-35.853,69.444558505,3.2036,-0.553,3.2509786157000002,56.27,-35.3,66.4259203926,134.22,49.4436,-17.833,52.5612544557,3.2036,-0.553,3.2509786157000002,46.24,-17.28,49.3633062102,132.03
2021-06-20 22:30:00,3.1584,-0.5628000000000001,3.2081512433,3.1584,-0.5628000000000001,3.2081512433,0.0,0.0,0.0,131.16,58.7184,-36.1928,68.976584943,3.1584,-0.5628000000000001,3.2081512433,55.56,-35.63,66.0031097752,134.47,48.8784,-18.1628,52.14389025,3.1584,-0.5628000000000001,3.2081512433,45.72,-17.6,48.9905950158,132.31
2021-06-20 23:00:00,3.3436,-0.5538000000000001,3.389152608,3.3436,-0.5538000000000001,3.389152608,0.0,0.0,0.0,130.97,55.3436,-26.3838,61.3108388737,3.3436,-0.5538000000000001,3.389152608,52.0,-25.83,58.0619402018,134.26,46.3036,-9.6738,47.3033379308,3.3436,-0.5538000000000001,3.389152608,42.96,-9.12,43.9173769709,132.17
2021-06-20 23:30:00,3.3144,-0.5548000000000001,3.3605134132,3.3144,-0.5548000000000001,3.3605134132,0.0,0.0,0.0,130.89,53.6244,-23.7048,58.6301442809,3.3144,-0.5548000000000001,3.3605134132,50.31,-23.15,55.3806699129,135.11,44.9944,-7.5148,45.6176309161,3.3144,-0.5548000000000001,3.3605134132,41.68,-6.96,42.2571177436,131.83
2021-06-21 00:00:00,3.3604,-0.5544,3.4058255269,3.3604,-0.5544,3.4058255269,0.0,0.0,0.0,130.1,50.7004,-24.3144,56.2291793246,3.3604,-0.5544,3.4058255269,47.34,-23.76,52.96803942,134.63,42.6404,-7.8744,43.3613870572,3.3604,-0.5544,3.4058255269,39.28,-7.32,39.956236059,130.99
2021-06-21 00:30:00,3.294,-0.5406000000000001,3.338065961,3.294,-0.5406000000000001,3.338065961,0.0,0.0,0.0,130.84,47.644,-25.1206,53.8608882248,3.294,-0.5406000000000001,3.338065961,44.35,-24.58,50.7060045754,135.06,40.094,-8.3406,40.9523435759,3.294,-0.5406000000000001,3.338065961,36.8,-7.8,37.6175490961,131.74
2021-06-21 01:00:00,3.25,-0.5506,3.2963101128,3.25,-0.5506,3.2963101128,0.0,0.0,0.0,131.45,44.6,-25.2306,51.2420059752,3.25,-0.5506,3.2963101128,41.35,-24.68,48.1552167475,132.74,37.53,-8.5106,38.4828690765,3.25,-0.5506,3.2963101128,34.28,-7.96,35.1920445556,132.4
2021-06-21 01:30:00,3.2488,0.0082,3.2488103484,3.2488,0.0082,3.2488103484,0.0,0.0,0.0,130.6,44.0088,-24.8518,50.5409382647,3.2488,0.0082,3.2488103484,40.76,-24.86,47.7430329996,131.87,37.0888,-8.0718,37.9569893522,3.2488,0.0082,3.2488103484,33.84,-8.08,34.7912632711,131.56
2021-06-21 02:00:00,3.2974,0.0126,3.2974240734,3.2974,0.0126,3.2974240734,0.0,0.0,0.0,130.6,43.9474,-24.5174,50.323720744,3.2974,0.0126,3.2974240734,40.65,-24.53,47.4778200848,131.81,37.0574,-7.8274,37.8750456834,3.2974,0.0126,3.2974240734,33.76,-7.84,34.6583784964,131.56
2021-06-21 02:30:00,3.2784,0.0132,3.2784265738,3.2784,0.0132,3.2784265738,0.0,0.0,0.0,130.36,43.1284,-24.6868,49.694033654,3.2784,0.0132,3.2784265738,39.85,-24.7,46.8840324631,131.66,36.3984,-7.9468,37.2558069675,3.2784,0.0132,3.2784265738,33.12,-7.96,34.0631178843,131.34
2021-06-21 03:00:00,3.2578,0.0102,3.2578159678,3.2578,0.0102,3.2578159678,0.0,0.0,0.0,130.5,42.3678,-24.5498,48.9665514089,3.2578,0.0102,3.2578159678,39.11,-24.56,46.1820928499,131.83,35.7778,-7.7898,36.6160068396,3.2578,0.0102,3.2578159678,32.52,-7.8,33.4423444154,131.48
2021-06-21 03:30:00,3.1986,0.0094,3.1986138123,3.1986,0.0094,3.1986138123,0.0,0.0,0.0,130.5,41.8886,-24.9306,48.7461755045,3.1986,0.0094,3.1986138123,38.69,-24.94,46.0317249297,131.83,35.3986,-8.0306,36.2980911112,3.1986,0.0094,3.1986138123,32.2,-8.04,33.1885763479,131.48
2021-06-21 04:00:00,3.1742,0.003,3.1742014177,3.1742,0.003,3.1742014177,0.0,0.0,0.0,130.69,42.0142,-24.967,48.8727336113,3.1742,0.003,3.1742014177,38.84,-24.97,46.1740890544,131.98,35.4942,-8.077,36.4015956057,3.1742,0.003,3.1742014177,32.32,-8.08,33.314693455,131.69
2021-06-21 04:30:00,3.1798,0.0012000000000000001,3.1798002264,3.1798,0.0012000000000000001,3.1798002264,0.0,0.0,0.0,130.74,42.0398,-25.1588,48.9929586929,3.1798,0.0012000000000000001,3.1798002264,38.86,-25.16,46.2939002461,132.01,35.5398,-8.2788,36.4913128495,3.1798,0.0012000000000000001,3.1798002264,32.36,-8.28,33.4025148754,131.73
2021-06-21 05:00:00,3.202,0.0234,3.2020855017,3.202,0.0234,3.2020855017,0.0,0.0,0.0,130.79,41.842,-25.4066,48.9514891251,3.202,0.0234,3.2020855017,38.64,-25.43,46.2572642944,132.12,35.362,-8.4166,36.3498308051,3.202,0.0234,3.2020855017,32.16,-8.44,33.2490481067,131.79
2021-06-21 05:30:00,3.2776,0.0026000000000000003,3.2776010312,3.2776,0.0026000000000000003,3.2776010312,0.0,0.0,0.0,131.02,43.5476,-24.7974,50.1129176213,3.2776,0.0026000000000000003,3.2776010312,40.27,-24.8,47.2938991837,132.22,36.8376,-7.9974,37.6957183314,3.2776,0.0026000000000000003,3.2776010312,33.56,-8.0,34.5003420273,132.01
2021-06-21 06:00:00,3.4888,0.0064,3.4888058702,3.4888,0.0064,3.4888058702,0.0,0.0,0.0,130.79,45.1188,-24.7436,51.458253511,3.4888,0.0064,3.4888058702,41.63,-24.75,48.4315950594,132.1,38.2488,-7.9536,39.0669995572,3.4888,0.0064,3.4888058702,34.76,-7.96,35.6597700497,131.75
2021-06-21 06:30:00,3.7808,-0.025400000000000002,3.7808853196000003,3.7808,-0.025400000000000002,3.7808853196000003,0.0,0.0,0.0,130.79,48.9408,-17.3954,51.9403681716,3.7808,-0.025400000000000002,3.7808853196000003,45.16,-17.37,48.3853541891,132.01,40.7808,-9.2654,41.8201062385,3.7808,-0.025400000000000002,3.7808853196000003,37.0,-9.24,38.1363029147,131.7
2021-06-21 07:00:00,3.9466,-0.050800000000000005,3.9469269312,3.9466,-0.050800000000000005,3.9469269312,0.0,0.0,0.0,130.11,53.9666,0.49920000000000003,53.968908792,3.9466,-0.050800000000000005,3.9469269312,50.02,0.55,50.0230236991,132.29,43.2666,-14.7708,45.7184340086,3.9466,-0.050800000000000005,3.9469269312,39.32,-14.72,41.9850068477,131.2
2021-06-21 07:30:00,4.096,-0.0786,4.0967540761,4.096,-0.0786,4.0967540761,0.0,0.0,0.0,130.2,60.056,1.5714000000000001,60.0765547777,4.096,-0.0786,4.0967540761,55.96,1.65,55.9843201263,132.67,48.016,-13.7586,49.9483265982,4.096,-0.0786,4.0967540761,43.92,-13.68,46.0011825935,131.98
2021-06-21 08:00:00,4.296,-0.107,4.297332312,4.296,-0.107,4.297332312,0.0,0.0,0.0,130.2,64.076,3.9530000000000003,64.1978191608,4.296,-0.107,4.297332312,59.78,4.06,59.9177102366,132.67,51.056,-11.867,52.4169898506,4.296,-0.107,4.297332312,46.76,-11.76,48.2161300811,131.98
2021-06-21 08:30:00,4.7620000000000005,-0.19940000000000002,4.7661729259,4.7620000000000005,-0.19940000000000002,4.7661729259,0.0,0.0,0.0,130.23,64.722,4.9306,64.9095378227,4.7620000000000005,-0.19940000000000002,4.7661729259,59.96,5.13,60.1790536649,133.03,51.642,-11.4794,52.9024837636,4.7620000000000005,-0.19940000000000002,4.7661729259,46.88,-11.28,48.2179717533,131.92
2021-06-21 09:00:00,5.2108,-0.2444,5.2165283475,5.2108,-0.2444,5.2165283475,0.0,0.0,0.0,131.56,65.4708,4.6856,65.6382548519,5.2108,-0.2444,5.2165283475,60.26,4.93,60.4613306172,134.35,52.4908,-11.7244,53.7842508547,5.2108,-0.2444,5.2165283475,47.28,-11.48,48.6537644998,133.27
2021-06-21 09:30:00,5.531,-0.27240000000000003,5.5377037443,5.531,-0.27240000000000003,5.5377037443,0.0,0.0,0.0,131.33,67.821,7.0176,68.1830972512,5.531,-0.27240000000000003,5.5377037443,62.29,7.29,62.7151353343,133.98,54.651,-9.5524,55.4795471031,5.531,-0.27240000000000003,5.5377037443,49.12,-9.28,49.9889267738,133.05
2021-06-21 10:00:00,6.0368,-0.30920000000000003,6.0447133001,6.0368,-0.30920000000000003,6.0447133001,0.0,0.0,0.0,130.44,67.5568,9.2008,68.1804660213,6.0368,-0.30920000000000003,6.0447133001,61.52,9.51,62.2507068233,133.31,54.6768,-7.5892,55.2009820101,6.0368,-0.30920000000000003,6.0447133001,48.64,-7.28,49.1817852462,132.12
2021-06-21 10:30:00,6.3524,-0.33280000000000004,6.3611116639,6.3524,-0.33280000000000004,6.3611116639,0.0,0.0,0.0,130.2,66.8124,9.0772,67.4261993115,6.3524,-0.33280000000000004,6.3611116639,60.46,9.41,61.1879048506,133.51,54.1924,-7.7328,54.7413227242,6.3524,-0.33280000000000004,6.3611116639,47.84,-7.4,48.4089413229,131.82
2021-06-21 11:00:00,6.8002,-0.3798,6.8107979033,6.8002,-0.3798,6.8107979033,0.0,0.0,0.0,130.35,66.0402,8.5502,66.5913953607,6.8002,-0.3798,6.8107979033,59.24,8.93,59.9092855908,133.64,53.8402,-8.2198,54.4640454619,6.8002,-0.3798,6.8107979033,47.04,-7.84,47.6888582375,131.98
2021-06-21 11:30:00,7.6946,-0.5108,7.7115358911000005,7.6946,-0.5108,7.7115358911000005,0.0,0.0,0.0,130.43,63.3146,7.8992,63.8054537935,7.6946,-0.5108,7.7115358911000005,55.62,8.41,56.2522221783,133.64,52.5746,-8.3908,53.2399670342,7.6946,-0.5108,7.7115358911000005,44.88,-7.88,45.5665315775,132.07
2021-06-21 12:00:00,8.1574,-0.5588000000000001,8.1765171192,8.1574,-0.5588000000000001,8.1765171192,0.0,0.0,0.0,130.43,63.0774,7.7112,63.5469983256,8.1574,-0.5588000000000001,8.1765171192,54.92,8.27,55.5391690611,133.64,52.6774,-8.5988,53.3745991292,8.1574,-0.5588000000000001,8.1765171192,44.52,-8.04,45.2401591509,132.12
2021-06-21 12:30:00,7.4874,-0.4798,7.5027572798,7.4874,-0.4798,7.5027572798,0.0,0.0,0.0,130.43,65.4374,7.9302,65.9161694184,7.4874,-0.4798,7.5027572798,57.95,8.41,58.5570713065,133.64,53.9674,-8.5998,54.6483011886,7.4874,-0.4798,7.5027572798,46.48,-8.12,47.1839464225,132.17
2021-06-21 13:00:00,6.7596,-0.4072,6.7718538082,6.7596,-0.4072,6.7718538082,0.0,0.0,0.0,130.26,65.4396,8.3228,65.9667359205,6.7596,-0.4072,6.7718538082,58.68,8.73,59.3258400699,133.45,53.3596,-8.3672,54.0116371535,6.7596,-0.4072,6.7718538082,46.6,-7.96,47.2749574299,131.95
2021-06-21 13:30:00,6.85,-0.4112,6.8623309043,6.85,-0.4112,6.8623309043,0.0,0.0,0.0,130.21,65.27,7.9188,65.7486143842,6.85,-0.4112,6.8623309043,58.42,8.33,59.0108913676,133.49,53.13,-8.8112,53.8556788597,6.85,-0.4112,6.8623309043,46.28,-8.4,47.0361392974,131.85
2021-06-21 14:00:00,7.2314,-0.5034000000000001,7.2489004352,7.2314,-0.5034000000000001,7.2489004352,0.0,0.0,0.0,130.66,64.1214,7.6966,64.5816660479,7.2314,-0.5034000000000001,7.2489004352,56.89,8.2,57.4779270677,133.89,52.5114,-8.9434,53.2675467196,7.2314,-0.5034000000000001,7.2489004352,45.28,-8.44,46.0598740771,132.31
2021-06-21 14:30:00,7.7472,-0.5768,7.7686424863,7.7472,-0.5768,7.7686424863,0.0,0.0,0.0,130.77,63.2772,7.6732,63.7407408027,7.7472,-0.5768,7.7686424863,55.53,8.25,56.1394994634,134.05,52.1872,-8.6968,52.9068821051,7.7472,-0.5768,7.7686424863,44.44,-8.12,45.175745705,132.45
2021-06-21 15:00:00,8.3458,-0.6016,8.367454822100001,8.3458,-0.6016,8.367454822100001,0.0,0.0,0.0,129.88,61.7758,7.9284,62.2824934649,8.3458,-0.6016,8.367454822100001,53.43,8.53,54.1066151224,133.41,51.1458,-8.5216,51.8508488282,8.3458,-0.6016,8.367454822100001,42.8,-7.92,43.526617144,131.56
2021-06-21 15:30:00,8.3598,-0.5904,8.3806221845,8.3598,-0.5904,8.3806221845,0.0,0.0,0.0,130.02,61.6698,7.4696,62.1205212164,8.3598,-0.5904,8.3806221845,53.31,8.06,53.9158575931,133.53,50.8798,-8.9504,51.6610463328,8.3598,-0.5904,8.3806221845,42.52,-8.36,43.3340512761,131.71
2021-06-21 16:00:00,7.3826,-0.45980000000000004,7.396904677,7.3826,-0.45980000000000004,7.396904677,0.0,0.0,0.0,130.27,64.2426,7.9502,64.7326604953,7.3826,-0.45980000000000004,7.396904677,56.86,8.41,57.4785847077,133.77,52.5426,-8.5398,53.2320673918,7.3826,-0.45980000000000004,7.396904677,45.16,-8.08,45.877140277,131.95
2021-06-21 16:30:00,6.125,-0.314,6.1330433718,6.125,-0.314,6.1330433718,0.0,0.0,0.0,130.34,67.225,8.176,67.7203632669,6.125,-0.314,6.1330433718,61.1,8.49,61.6870334835,133.86,54.405,-8.434,55.0548488419,6.125,-0.314,6.1330433718,48.28,-8.12,48.9580718575,131.99
2021-06-21 17:00:00,5.5358,-0.22840000000000002,5.5405097419,5.5358,-0.22840000000000002,5.5405097419,0.0,0.0,0.0,130.16,69.4058,8.6716,69.9454195798,5.5358,-0.22840000000000002,5.5405097419,63.87,8.9,64.4871064632,133.74,55.8958,-8.0284,56.4694223824,5.5358,-0.22840000000000002,5.5405097419,50.36,-7.8,50.9604709554,131.78
2021-06-21 17:30:00,5.6664,-0.224,5.6708257741,5.6664,-0.224,5.6708257741,0.0,0.0,0.0,130.39,69.6564,8.556000000000001,70.1799059344,5.6664,-0.224,5.6708257741,63.99,8.78,64.5895386266,133.89,56.1464,-7.984,56.7112201329,5.6664,-0.224,5.6708257741,50.48,-7.76,51.0729674094,131.97
2021-06-21 18:00:00,5.3498,-0.2126,5.3540226746,5.3498,-0.2126,5.3540226746,0.0,0.0,0.0,129.61,70.5098,8.8974,71.0689497798,5.3498,-0.2126,5.3540226746,65.16,9.11,65.793751223,133.09,56.7498,-7.8126,57.2850462058,5.3498,-0.2126,5.3540226746,51.4,-7.6,51.958829856,131.16
2021-06-21 18:30:00,5.157,-0.1892,5.1604695174,5.157,-0.1892,5.1604695174,0.0,0.0,0.0,130.07,70.257,9.1508,70.8504282954,5.157,-0.1892,5.1604695174,65.1,9.34,65.7665994255,133.47,56.557,-7.5092,57.0533288568,5.157,-0.1892,5.1604695174,51.4,-7.32,51.9186132326,131.59
2021-06-21 19:00:00,4.5032,-0.14120000000000002,4.5054131531,4.5032,-0.14120000000000002,4.5054131531,0.0,0.0,0.0,129.79,69.8132,9.1488,70.4101089026,4.5032,-0.14120000000000002,4.5054131531,65.31,9.29,65.9674177151,133.3,55.9032,-7.5812,56.4149126001,4.5032,-0.14120000000000002,4.5054131531,51.4,-7.44,51.9356678979,131.32
2021-06-21 19:30:00,4.0358,-0.0868,4.0367333179,4.0358,-0.0868,4.0367333179,0.0,0.0,0.0,130.51,69.0458,8.693200000000001,69.5909061867,4.0358,-0.0868,4.0367333179,65.01,8.78,65.6002172253,133.93,55.0758,-7.9668,55.6490219849,4.0358,-0.0868,4.0367333179,51.04,-7.88,51.6447093128,132.05
2021-06-21 20:00:00,3.6606,-0.0246,3.6606826576,3.6606,-0.0246,3.6606826576,0.0,0.0,0.0,130.51,67.5606,7.6954,67.9974547577,3.6606,-0.0246,3.6606826576,63.9,7.72,64.3646517896,133.93,53.9406,-8.544599999999999,54.6131716486,3.6606,-0.0246,3.6606826576,50.28,-8.52,50.9967528378,132.05
2021-06-21 20:30:00,3.1734,-0.001,3.1734001576,3.1734,-0.001,3.1734001576,0.0,0.0,0.0,131.02,65.3034,7.269,65.7067151253,3.1734,-0.001,3.1734001576,62.13,7.27,62.5538951625,134.37,52.0134,-8.841,52.7594262721,3.1734,-0.001,3.1734001576,48.84,-8.84,49.6335692853,132.64
2021-06-21 21:00:00,3.074,-0.008,3.0740104099,3.074,-0.008,3.0740104099,0.0,0.0,0.0,130.95,63.544,6.292,63.8547508021,3.074,-0.008,3.0740104099,60.47,6.3,60.7972935253,134.65,50.834,-9.208,51.6612313055,3.074,-0.008,3.0740104099,47.76,-9.2,48.6380262757,132.61
2021-06-21 21:30:00,3.1304,-0.0194,3.1304601131,3.1304,-0.0194,3.1304601131,0.0,0.0,0.0,129.91,60.9404,4.4606,61.1034312009,3.1304,-0.0194,3.1304601131,57.81,4.48,57.9833295008,133.46,48.7304,-10.6194,49.8740768388,3.1304,-0.0194,3.1304601131,45.6,-10.6,46.8158092956,131.63
2021-06-21 22:00:00,0.761,-0.014400000000000001,0.7611362296,0.761,-0.014400000000000001,0.7611362296,0.0,0.0,0.0,129.64,61.441,3.2156000000000002,61.5250889017,0.761,-0.014400000000000001,0.7611362296,60.68,3.23,60.7659057367,132.93,48.721,-11.6544,50.0955175675,0.761,-0.014400000000000001,0.7611362296,47.96,-11.64,49.3523170682,131.41
2021-06-21 22:30:00,0.295,-0.010400000000000001,0.29518326510000004,0.295,-0.010400000000000001,0.29518326510000004,0.0,0.0,0.0,129.89,58.665,2.1796,58.705475734,0.295,-0.010400000000000001,0.29518326510000004,58.37,2.19,58.4110691565,132.82,46.335,-12.4104,47.9682212841,0.295,-0.010400000000000001,0.29518326510000004,46.04,-12.4,47.6806208013,131.7
2021-06-21 23:00:00,0.319,-0.0024000000000000002,0.31900902810000004,0.319,-0.0024000000000000002,0.31900902810000004,0.0,0.0,0.0,129.51,55.349,1.5976,55.3720518561,0.319,-0.0024000000000000002,0.31900902810000004,55.03,1.6,55.0532551263,132.45,43.719,-12.8824,45.5774855686,0.319,-0.0024000000000000002,0.31900902810000004,43.4,-12.88,45.2709001457,131.36
2021-06-21 23:30:00,0.2748,-0.0012000000000000001,0.2748026201,0.2748,-0.0012000000000000001,0.2748026201,0.0,0.0,0.0,130.13,50.8448,1.1688,50.8582321801,0.2748,-0.0012000000000000001,0.2748026201,50.57,1.17,50.5835328936,133.0,40.0348,-13.2812,42.1802736416,0.2748,-0.0012000000000000001,0.2748026201,39.76,-13.28,41.9191602969,132.05
2021-06-22 00:00:00,0.291,-0.008,0.29110994490000003,0.291,-0.008,0.29110994490000003,0.0,0.0,0.0,130.59,46.811,0.992,46.8215098539,0.291,-0.008,0.29110994490000003,46.52,1.0,46.530746824,133.56,36.811,-13.608,39.2457307869,0.291,-0.008,0.29110994490000003,36.52,-13.6,38.9701218884,132.52
2021-06-22 00:30:00,0.3186,-0.08560000000000001,0.32989895420000004,0.3186,-0.08560000000000001,0.32989895420000004,0.0,0.0,0.0,131.58,44.6086,-1.7956,44.644723913600004,0.3186,-0.08560000000000001,0.32989895420000004,44.29,-1.71,44.3229985448,134.57,35.3186,-12.2056,37.3681706445,0.3186,-0.08560000000000001,0.32989895420000004,35.0,-12.12,37.0390928615,133.55
2021-06-22 01:00:00,0.3038,-0.08080000000000001,0.3143613844,0.3038,-0.08080000000000001,0.3143613844,0.0,0.0,0.0,132.18,39.5638,-34.4208,52.4412599303,0.3038,-0.08080000000000001,0.3143613844,39.26,-34.34,52.1592101167,134.84,33.9438,-1.3208,33.9694873538,0.3038,-0.08080000000000001,0.3143613844,33.64,-1.24,33.6628459878,134.01
2021-06-22 01:30:00,0.304,-0.6322,0.7014932929000001,0.304,-0.6322,0.7014932929000001,0.0,0.0,0.0,131.2,40.064,-34.1822,52.6644746754,0.304,-0.6322,0.7014932929000001,39.76,-33.55,52.0236494299,133.17,34.344,-1.5522,34.3790584635,0.304,-0.6322,0.7014932929000001,34.04,-0.92,34.0524301629,131.66
2021-06-22 02:00:00,0.3528,-0.6238,0.7166549239000001,0.3528,-0.6238,0.7166549239000001,0.0,0.0,0.0,130.45,41.6028,-5.0838,41.9122653919,0.3528,-0.6238,0.7166549239000001,41.25,-4.46,41.4904097353,132.48,32.9128,-11.4238,34.8389955406,0.3528,-0.6238,0.7166549239000001,32.56,-10.8,34.3044253705,130.91
2021-06-22 02:30:00,0.2856,-0.6236,0.6858894372000001,0.2856,-0.6236,0.6858894372000001,0.0,0.0,0.0,130.92,41.5256,0.6864,41.5312725584,0.2856,-0.6236,0.6858894372000001,41.24,1.31,41.2608010102,131.97,32.2456,-14.0236,35.1630498723,0.2856,-0.6236,0.6858894372000001,31.96,-13.4,34.6554699867,132.62
2021-06-22 03:00:00,0.2964,-0.6136,0.6814381263,0.2964,-0.6136,0.6814381263,0.0,0.0,0.0,131.56,40.4364,0.34640000000000004,40.4378836973,0.2964,-0.6136,0.6814381263,40.14,0.96,40.1514781795,132.34,31.3764,-14.2136,34.4456804537,0.2964,-0.6136,0.6814381263,31.08,-13.6,33.9253061887,133.55
2021-06-22 03:30:00,0.3442,-0.6106,0.7009322364,0.3442,-0.6106,0.7009322364,0.0,0.0,0.0,131.74,40.1542,0.6094,40.1588240117,0.3442,-0.6106,0.7009322364,39.81,1.22,39.8286894085,132.62,31.1442,-14.0106,34.1505213137,0.3442,-0.6106,0.7009322364,30.8,-13.4,33.5886885722,133.75
2021-06-22 04:00:00,0.3496,-0.6138,0.7063785104,0.3496,-0.6138,0.7063785104,0.0,0.0,0.0,131.74,40.2196,1.0262,40.232689577,0.3496,-0.6138,0.7063785104,39.87,1.6400000000000001,39.9037153659,132.62,31.1496,-13.7338,34.0428383452,0.3496,-0.6138,0.7063785104,30.8,-13.12,33.4779688751,133.75
2021-06-22 04:30:00,0.2994,-0.6194000000000001,0.6879656387,0.2994,-0.6194000000000001,0.6879656387,0.0,0.0,0.0,132.13,41.2894,1.7406000000000001,41.3260721666,0.2994,-0.6194000000000001,0.6879656387,40.99,2.36,41.0578823127,132.95,31.6594,-13.5794,34.4487693934,0.2994,-0.6194000000000001,0.6879656387,31.36,-12.96,33.9324505452,134.09
2021-06-22 05:00:00,0.2732,-0.6022000000000001,0.6612738313000001,0.2732,-0.6022000000000001,0.6612738313000001,0.0,0.0,0.0,132.13,40.9132,2.0978,40.9669464212,0.2732,-0.6022000000000001,0.6612738313000001,40.64,2.7,40.7295912084,132.95,31.3132,-13.2422,33.998122817,0.2732,-0.6022000000000001,0.6612738313000001,31.04,-12.64,33.5149399522,134.09
2021-06-22 05:30:00,0.30160000000000003,-0.6108,0.6812042278,0.30160000000000003,-0.6108,0.6812042278,0.0,0.0,0.0,132.14,40.5416,1.5492,40.5711886836,0.30160000000000003,-0.6108,0.6812042278,40.24,2.16,40.297930468,132.91,30.9816,-13.7708,33.9041954808,0.30160000000000003,-0.6108,0.6812042278,30.68,-13.16,33.3833491429,134.05
2021-06-22 06:00:00,0.3284,-0.6156,0.6977176506,0.3284,-0.6156,0.6977176506,0.0,0.0,0.0,132.14,42.5884,3.9844,42.7743761839,0.3284,-0.6156,0.6977176506,42.26,4.6,42.5096177353,132.91,32.7684,-11.8156,34.8335533921,0.3284,-0.6156,0.6977176506,32.44,-11.2,34.3189976544,134.05
2021-06-22 06:30:00,0.3924,-0.5986,0.7157511579,0.3924,-0.5986,0.7157511579,0.0,0.0,0.0,132.69,48.7724,15.5514,51.1917282744,0.3924,-0.5986,0.7157511579,48.38,16.15,51.0043811844,133.63,37.9924,-1.8786,38.03881696,0.3924,-0.5986,0.7157511579,37.6,-1.28,37.6217809254,134.52
2021-06-22 07:00:00,0.637,-0.6256,0.8928294126,0.637,-0.6256,0.8928294126,0.0,0.0,0.0,130.93,53.197,15.0344,55.2806837183,0.637,-0.6256,0.8928294126,52.56,15.66,54.8433149983,132.97,41.717,-2.3056,41.7806639531,0.637,-0.6256,0.8928294126,41.08,-1.6800000000000002,41.1143381316,132.36
2021-06-22 07:30:00,1.275,-0.7286,1.4684968369,1.275,-0.7286,1.4684968369,0.0,0.0,0.0,130.26,56.525,5.3314,56.7758703232,1.275,-0.7286,1.4684968369,55.25,6.06,55.5813466911,131.99,44.315,-10.7686,45.6046266398,1.275,-0.7286,1.4684968369,43.04,-10.04,44.1955110843,131.7
2021-06-22 08:00:00,2.174,-0.8108000000000001,2.3202742597,2.174,-0.8108000000000001,2.3202742597,0.0,0.0,0.0,130.34,60.014,-1.9508,60.0456977363,2.174,-0.8108000000000001,2.3202742597,57.84,-1.1400000000000001,57.851233349,133.36,47.374,-16.9708,50.3220024307,2.174,-0.8108000000000001,2.3202742597,45.2,-16.16,48.0019332944,132.02
2021-06-22 08:30:00,3.6534,-0.9662000000000001,3.7790043662,3.6534,-0.9662000000000001,3.7790043662,0.0,0.0,0.0,130.83,60.9834,-1.1862,60.9949354127,3.6534,-0.9662000000000001,3.7790043662,57.33,-0.22,57.330422116,134.5,49.0534,-16.2062,51.6611746866,3.6534,-0.9662000000000001,3.7790043662,45.4,-15.24,47.8896397982,132.76
2021-06-22 09:00:00,5.261,-1.1374,5.3825458437,5.261,-1.1374,5.3825458437,0.0,0.0,0.0,130.83,61.701,0.3926,61.7022490332,5.261,-1.1374,5.3825458437,56.44,1.53,56.4607341433,134.5,50.581,-14.8574,52.7179276505,5.261,-1.1374,5.3825458437,45.32,-13.72,47.3512491915,132.76
2021-06-22 09:30:00,6.332,-1.2652,6.4571630799,6.332,-1.2652,6.4571630799,0.0,0.0,0.0,130.38,61.642,0.9048,61.648640107,6.332,-1.2652,6.4571630799,55.31,2.17,55.3525518834,134.15,50.932,-14.3452,52.9136408409,6.332,-1.2652,6.4571630799,44.6,-13.08,46.4784509208,132.31
2021-06-22 10:00:00,7.064,-1.4326,7.2078040179,7.064,-1.4326,7.2078040179,0.0,0.0,0.0,130.05,61.364,1.1074,61.3739914847,7.064,-1.4326,7.2078040179,54.3,2.54,54.3593745365,133.92,51.104,-14.2726,53.0596449928,7.064,-1.4326,7.2078040179,44.04,-12.84,45.8736002511,132.0
2021-06-22 10:30:00,6.9748,-1.4864,7.1314248226,6.9748,-1.4864,7.1314248226,0.0,0.0,0.0,130.23,62.5648,1.6436000000000002,62.5863852607,6.9748,-1.4864,7.1314248226,55.59,3.13,55.6780477388,134.11,52.2548,-13.8864,54.0684402216,6.9748,-1.4864,7.1314248226,45.28,-12.4,46.9471873492,132.2
2021-06-22 11:00:00,5.985,-1.6996,6.2216448918000005,5.985,-1.6996,6.2216448918000005,0.0,0.0,0.0,130.3,64.025,0.8904000000000001,64.0311911271,5.985,-1.6996,6.2216448918000005,58.04,2.59,58.0977598535,134.24,52.705,-14.5796,54.6843831561,5.985,-1.6996,6.2216448918000005,46.72,-12.88,48.4629012751,132.24
2021-06-22 11:30:00,5.6802,-1.6318000000000001,5.9099444397,5.6802,-1.6318000000000001,5.9099444397,0.0,0.0,0.0,130.52,64.4202,0.9782000000000001,64.427626398,5.6802,-1.6318000000000001,5.9099444397,58.74,2.61,58.7979565971,134.36,52.9602,-14.4318,54.8913439012,5.6802,-1.6318000000000001,5.9099444397,47.28,-12.8,48.9820211915,132.47
2021-06-22 12:00:00,4.7908,-1.4978,5.0194790048,4.7908,-1.4978,5.0194790048,0.0,0.0,0.0,129.93,65.6208,1.4922,65.6377639281,4.7908,-1.4978,5.0194790048,60.83,2.99,60.9034399685,133.79,53.5108,-14.0578,55.3265529152,4.7908,-1.4978,5.0194790048,48.72,-12.56,50.3129406813,131.87
2021-06-22 12:30:00,5.4498,-1.5888,5.6766720427,5.4498,-1.5888,5.6766720427,0.0,0.0,0.0,130.24,64.9298,1.3712,64.9442770187,5.4498,-1.5888,5.6766720427,59.48,2.96,59.5536061041,134.02,53.3698,-14.0688,55.192994895,5.4498,-1.5888,5.6766720427,47.92,-12.48,49.5184490872,132.19
2021-06-22 13:00:00,6.1972,-1.7556,6.4410728299,6.1972,-1.7556,6.4410728299,0.0,0.0,0.0,129.79,64.9572,1.2444,64.9691185349,6.1972,-1.7556,6.4410728299,58.76,3.0,58.8365328686,133.54,53.4772,-14.5156,55.4122149278,6.1972,-1.7556,6.4410728299,47.28,-12.76,48.971583597,131.72
2021-06-22 13:30:00,6.018,-1.6718000000000002,6.245897793,6.018,-1.6718000000000002,6.245897793,0.0,0.0,0.0,130.33,65.098,1.1182,65.1076030525,6.018,-1.6718000000000002,6.245897793,59.08,2.79,59.1458409358,134.07,53.298,-14.511800000000001,55.2382941739,6.018,-1.6718000000000002,6.245897793,47.28,-12.84,48.9924892203,132.21
2021-06-22 14:00:00,6.9248,-1.4020000000000001,7.0652996426,6.9248,-1.4020000000000001,7.0652996426,0.0,0.0,0.0,130.1,61.4048,1.5779999999999998,61.4250726254,6.9248,-1.4020000000000001,7.0652996426,54.48,2.98,54.5614405968,134.02,50.8448,-14.442,52.8560786574,6.9248,-1.4020000000000001,7.0652996426,43.92,-13.04,45.8149320637,132.01
2021-06-22 14:30:00,5.726,-1.2676,5.8646300616,5.726,-1.2676,5.8646300616,0.0,0.0,0.0,131.6,61.176,1.0624,61.1852242765,5.726,-1.2676,5.8646300616,55.45,2.33,55.4989315212,135.34,50.166,-14.7876,52.3001020053,5.726,-1.2676,5.8646300616,44.44,-13.52,46.4510925598,133.52
2021-06-22 15:00:00,4.5548,-1.0874,4.6828027718000005,4.5548,-1.0874,4.6828027718000005,0.0,0.0,0.0,132.05,62.4148,1.5926,62.4351153903,4.5548,-1.0874,4.6828027718000005,57.86,2.68,57.9220338041,133.54,50.3148,-14.2474,52.2930923335,4.5548,-1.0874,4.6828027718000005,45.76,-13.16,47.6147372144,133.99
2021-06-22 15:30:00,4.039,-1.03,4.1682635473,4.039,-1.03,4.1682635473,0.0,0.0,0.0,131.29,62.189,1.28,62.2021713528,4.039,-1.03,4.1682635473,58.15,2.31,58.1958641142,133.04,49.839,-14.55,51.9194416476,4.039,-1.03,4.1682635473,45.8,-13.52,47.7538522006,133.21
2021-06-22 16:00:00,5.0152,-1.1126,5.1371305025,5.0152,-1.1126,5.1371305025,0.0,0.0,0.0,131.6,62.0952,1.2074,62.106937437,5.0152,-1.1126,5.1371305025,57.08,2.32,57.1271284067,133.31,50.2152,-14.5526,52.2813970529,5.0152,-1.1126,5.1371305025,45.2,-13.44,47.1558437524,133.52
2021-06-22 16:30:00,4.4486,-1.0516,4.5712038371,4.4486,-1.0516,4.5712038371,0.0,0.0,0.0,131.88,64.0086,1.1784,64.0194462685,4.4486,-1.0516,4.5712038371,59.56,2.23,59.6017323574,133.65,51.5686,-14.6916,53.620552184,4.4486,-1.0516,4.5712038371,47.12,-13.64,49.0545003032,133.76
2021-06-22 17:00:00,4.4484,-1.0438,4.5692210496,4.4484,-1.0438,4.5692210496,0.0,0.0,0.0,131.88,64.9184,1.4162,64.9338454198,4.4484,-1.0438,4.5692210496,60.47,2.46,60.5200173496,133.65,52.2084,-14.4438,54.1695522319,4.4484,-1.0438,4.5692210496,47.76,-13.4,49.6042094988,133.76
2021-06-22 17:30:00,3.9050000000000002,-0.968,4.0231889093,3.9050000000000002,-0.968,4.0231889093,0.0,0.0,0.0,131.53,67.995,1.542,68.0124825969,3.9050000000000002,-0.968,4.0231889093,64.09,2.51,64.1391315813,133.45,54.625,-14.488,56.5136511739,3.9050000000000002,-0.968,4.0231889093,50.72,-13.52,52.4910354251,133.36
2021-06-22 18:00:00,3.9034,-0.9116000000000001,4.0084343727,3.9034,-0.9116000000000001,4.0084343727,0.0,0.0,0.0,131.9,69.4434,1.9084,69.4696177773,3.9034,-0.9116000000000001,4.0084343727,65.54,2.8200000000000003,65.6006402408,133.57,55.6234,-13.9916,57.3561461233,3.9034,-0.9116000000000001,4.0084343727,51.72,-13.08,53.3483345569,133.71
2021-06-22 18:30:00,3.1198,-0.8686,3.2384592015,3.1198,-0.8686,3.2384592015,0.0,0.0,0.0,131.0,69.6298,1.3814,69.643501592,3.1198,-0.8686,3.2384592015,66.51,2.25,66.5480473042,132.79,55.7198,-14.6286,57.6080901437,3.1198,-0.8686,3.2384592015,52.6,-13.76,54.3700064374,132.79
2021-06-22 19:00:00,2.0616,-0.7838,2.205569541,2.0616,-0.7838,2.205569541,0.0,0.0,0.0,131.83,70.0916,1.1762,70.1014681515,2.0616,-0.7838,2.205569541,68.03,1.96,68.0582287457,133.51,55.4216,-14.8238,57.3698421908,2.0616,-0.7838,2.205569541,53.36,-14.04,55.1761832678,133.58
2021-06-22 19:30:00,1.2736,-0.7174,1.4617522772,1.2736,-0.7174,1.4617522772,0.0,0.0,0.0,132.36,68.9536,-0.8674000000000001,68.9590555019,1.2736,-0.7174,1.4617522772,67.68,-0.15,67.6801662232,133.66,54.4736,-14.9174,56.479216706,1.2736,-0.7174,1.4617522772,53.2,-14.2,55.0625099319,133.69
2021-06-22 20:00:00,0.9728,-0.6880000000000001,1.1915048636,0.9728,-0.6880000000000001,1.1915048636,0.0,0.0,0.0,132.36,64.4728,-34.978,73.3498631481,0.9728,-0.6880000000000001,1.1915048636,63.5,-34.29,72.1668490375,133.97,54.9328,-2.7279999999999998,55.0004954509,0.9728,-0.6880000000000001,1.1915048636,53.96,-2.04,53.9985481286,134.1
2021-06-22 20:30:00,0.602,-0.6322,0.8729724165,0.602,-0.6322,0.8729724165,0.0,0.0,0.0,131.15,61.912,-36.3422,71.7903283517,0.602,-0.6322,0.8729724165,61.31,-35.71,70.9515341624,134.14,52.642,-3.5122,52.7590344191,0.602,-0.6322,0.8729724165,52.04,-2.88,52.119631618,131.45
2021-06-22 21:00:00,0.3688,-0.5964,0.7012177978,0.3688,-0.5964,0.7012177978,0.0,0.0,0.0,131.82,59.9288,-37.3764,70.6290049937,0.3688,-0.5964,0.7012177978,59.56,-36.78,70.0011571333,134.97,50.8488,-4.3564,51.0350730616,0.3688,-0.5964,0.7012177978,50.48,-3.76,50.6198380084,132.16
2021-06-22 21:30:00,0.233,-0.5942000000000001,0.638249669,0.233,-0.5942000000000001,0.638249669,0.0,0.0,0.0,131.21,58.563,-38.0042,69.8136389729,0.233,-0.5942000000000001,0.638249669,58.33,-37.41,69.2957213686,134.0,49.633,-5.0342,49.8876523665,0.233,-0.5942000000000001,0.638249669,49.4,-4.44,49.5991290246,131.61
2021-06-22 22:00:00,0.2044,-0.5992000000000001,0.6331034671,0.2044,-0.5992000000000001,0.6331034671,0.0,0.0,0.0,131.21,58.1044,-37.9792,69.4157109882,0.2044,-0.5992000000000001,0.6331034671,57.9,-37.38,68.9178815693,134.0,49.2844,-5.2792,49.5663397479,0.2044,-0.5992000000000001,0.6331034671,49.08,-4.68,49.3026246766,131.61
2021-06-22 22:30:00,0.2026,-0.6000000000000001,0.6332825278,0.2026,-0.6000000000000001,0.6332825278,0.0,0.0,0.0,130.68,58.6026,-20.23,61.9961097712,0.2026,-0.6000000000000001,0.6332825278,58.4,-19.63,61.6108505054,132.75,47.6426,-12.2,49.1798468355,0.2026,-0.6000000000000001,0.6332825278,47.44,-11.6,48.8376248399,131.92
2021-06-22 23:00:00,0.221,-0.6008,0.6401575119,0.221,-0.6008,0.6401575119,0.0,0.0,0.0,130.68,56.861,-4.4408,57.0341478909,0.221,-0.6008,0.6401575119,56.64,-3.84,56.7700202572,132.75,44.541,-18.6008,48.2689386836,0.221,-0.6008,0.6401575119,44.32,-18.0,47.8357857676,131.92
2021-06-22 23:30:00,0.2222,-0.5786,0.6197989997000001,0.2222,-0.5786,0.6197989997000001,0.0,0.0,0.0,131.36,52.7022,-6.1686,53.0619780144,0.2222,-0.5786,0.6197989997000001,52.48,-5.59,52.7768746706,132.78,41.1822,-20.0986,45.8249639258,0.2222,-0.5786,0.6197989997000001,40.96,-19.52,45.3734724261,133.38
2021-06-23 00:00:00,0.24080000000000001,-0.5732,0.6217257273,0.24080000000000001,-0.5732,0.6217257273,0.0,0.0,0.0,132.15,50.8608,-5.9332,51.2057012341,0.24080000000000001,-0.5732,0.6217257273,50.62,-5.36,50.9029861599,133.49,39.7608,-19.8532,44.4417682691,0.24080000000000001,-0.5732,0.6217257273,39.52,-19.28,43.9721366322,134.18
2021-06-23 00:30:00,0.23520000000000002,-0.5606,0.6079402931,0.23520000000000002,-0.5606,0.6079402931,0.0,0.0,0.0,132.15,48.8552,-5.3406,49.1462366352,0.23520000000000002,-0.5606,0.6079402931,48.62,-4.78,48.8544041003,133.58,38.3552,-19.2006,42.8927080912,0.23520000000000002,-0.5606,0.6079402931,38.12,-18.64,42.433288819,134.18
2021-06-23 01:00:00,0.2398,-0.5670000000000001,0.6156241061000001,0.2398,-0.5670000000000001,0.6156241061000001,0.0,0.0,0.0,132.39,47.1298,6.483,47.57359916,0.2398,-0.5670000000000001,0.6156241061000001,46.89,7.05,47.4170285868,133.94,37.3198,-9.087,38.4101684589,0.2398,-0.5670000000000001,0.6156241061000001,37.08,-8.52,38.0462455441,134.42
2021-06-23 01:30:00,0.2662,-0.5638000000000001,0.6234844665,0.2662,-0.5638000000000001,0.6234844665,0.0,0.0,0.0,131.8,46.7762,5.5362,47.1026792962,0.2662,-0.5638000000000001,0.6234844665,46.51,6.1,46.9083158939,134.44,37.1462,-9.7238,38.3978184391,0.2662,-0.5638000000000001,0.6234844665,36.88,-9.16,38.0005263121,133.52
2021-06-23 02:00:00,0.27,-0.56,0.6216912417,0.27,-0.56,0.6216912417,0.0,0.0,0.0,131.29,46.68,5.89,47.0501275237,0.27,-0.56,0.6216912417,46.41,6.45,46.8560625747,133.91,37.07,-9.48,38.2629755769,0.27,-0.56,0.6216912417,36.8,-8.92,37.8656361362,133.05
2021-06-23 02:30:00,0.2892,-0.5622,0.6322226507,0.2892,-0.5622,0.6322226507,0.0,0.0,0.0,131.74,45.9392,5.6978,46.2911980994,0.2892,-0.5622,0.6322226507,45.65,6.26,46.0772188831,134.34,36.4492,-9.6822,37.7132493625,0.2892,-0.5622,0.6322226507,36.16,-9.12,37.2923584666,133.5
2021-06-23 03:00:00,0.2718,-0.5726,0.6338343632,0.2718,-0.5726,0.6338343632,0.0,0.0,0.0,131.81,45.1418,5.7174,45.5024259793,0.2718,-0.5726,0.6338343632,44.87,6.29,45.3087298432,134.49,35.7918,-9.6926,37.0809849114,0.2718,-0.5726,0.6338343632,35.52,-9.12,36.6721256542,133.58
2021-06-23 03:30:00,0.2614,-0.5678000000000001,0.6250814347,0.2614,-0.5678000000000001,0.6250814347,0.0,0.0,0.0,131.22,45.2214,6.0522,45.6246001933,0.2614,-0.5678000000000001,0.6250814347,44.96,6.62,45.4447576735,133.86,35.4614,-9.6078,36.7399062438,0.2614,-0.5678000000000001,0.6250814347,35.2,-9.04,36.3422839128,132.94
2021-06-23 04:00:00,0.23320000000000002,-0.5682,0.6141933572,0.23320000000000002,-0.5682,0.6141933572,0.0,0.0,0.0,131.22,44.2432,5.6218,44.5989392416,0.23320000000000002,-0.5682,0.6141933572,44.01,6.19,44.4431794542,133.86,34.5932,-10.0482,36.022990013,0.23320000000000002,-0.5682,0.6141933572,34.36,-9.48,35.6437932886,132.94
2021-06-23 04:30:00,0.214,-0.5728,0.6114702282000001,0.214,-0.5728,0.6114702282000001,0.0,0.0,0.0,131.6,44.674,6.0572,45.0827677482,0.214,-0.5728,0.6114702282000001,44.46,6.63,44.9516239974,134.14,34.934,-9.6528,36.2430807719,0.214,-0.5728,0.6114702282000001,34.72,-9.08,35.8876691915,133.33
2021-06-23 05:00:00,0.2054,-0.556,0.5927268848,0.2054,-0.556,0.5927268848,0.0,0.0,0.0,131.64,44.2954,6.264,44.7361169209,0.2054,-0.556,0.5927268848,44.09,6.82,44.6143530716,134.25,34.6454,-9.436,35.9074064388,0.2054,-0.556,0.5927268848,34.44,-8.88,35.5663886275,133.37
2021-06-23 05:30:00,0.25620000000000004,-0.5596,0.6154596656,0.25620000000000004,-0.5596,0.6154596656,0.0,0.0,0.0,131.42,45.6162,6.5104,46.0784440992,0.25620000000000004,-0.5596,0.6154596656,45.36,7.07,45.9076736505,134.03,35.7762,-9.1196,36.920232808,0.25620000000000004,-0.5596,0.6154596656,35.52,-8.56,36.5368854721,133.13
2021-06-23 06:00:00,0.3956,-0.55,0.6774949151,0.3956,-0.55,0.6774949151,0.0,0.0,0.0,130.64,46.9456,6.85,47.4427218798,0.3956,-0.55,0.6774949151,46.55,7.4,47.1345149545,133.32,36.9156,-8.71,37.9292185967,0.3956,-0.55,0.6774949151,36.52,-8.16,37.4205291251,132.29
2021-06-23 06:30:00,0.5658000000000001,-0.5874,0.8155785676,0.5658000000000001,-0.5874,0.8155785676,0.0,0.0,0.0,130.1,49.1158,1.6626,49.1439319591,0.5658000000000001,-0.5874,0.8155785676,48.55,2.25,48.6021090077,132.79,38.5658,-13.3074,40.7971546116,0.5658000000000001,-0.5874,0.8155785676,38.0,-12.72,40.0724144518,131.75
2021-06-23 07:00:00,0.9892000000000001,-0.6328,1.1742880737,0.9892000000000001,-0.6328,1.1742880737,0.0,0.0,0.0,130.59,52.3192,-3.9728,52.4698182623,0.9892000000000001,-0.6328,1.1742880737,51.33,-3.34,51.4385507183,132.65,41.1492,-18.3528,45.0564304898,0.9892000000000001,-0.6328,1.1742880737,40.16,-17.72,43.8956034245,132.35
2021-06-23 07:30:00,1.7656,-0.7302000000000001,1.9106374329,1.7656,-0.7302000000000001,1.9106374329,0.0,0.0,0.0,131.68,56.2556,-2.3302,56.3038396861,1.7656,-0.7302000000000001,1.9106374329,54.49,-1.6,54.5134854875,133.09,44.5656,-17.0902,47.7301544037,1.7656,-0.7302000000000001,1.9106374329,42.8,-16.36,45.8201876906,133.64
2021-06-23 08:00:00,2.8356,-0.8326,2.9553088028000003,2.8356,-0.8326,2.9553088028000003,0.0,0.0,0.0,131.01,58.0756,-1.7426,58.101738099,2.8356,-0.8326,2.9553088028000003,55.24,-0.91,55.2474949658,132.41,46.4356,-16.5926,49.3110466541,2.8356,-0.8326,2.9553088028000003,43.6,-15.76,46.3609490843,132.91
2021-06-23 08:30:00,4.006,-0.9570000000000001,4.1187237101,4.006,-0.9570000000000001,4.1187237101,0.0,0.0,0.0,130.25,58.636,-1.147,58.6472173679,4.006,-0.9570000000000001,4.1187237101,54.63,-0.19,54.6303304035,131.42,47.206,-16.157,49.8944394196,4.006,-0.9570000000000001,4.1187237101,43.2,-15.2,45.7960697004,132.12
2021-06-23 09:00:00,5.1236,-1.093,5.2388859465,5.1236,-1.093,5.2388859465,0.0,0.0,0.0,130.25,58.5936,-0.7030000000000001,58.5978171092,5.1236,-1.093,5.2388859465,53.47,0.39,53.471422274,131.42,47.7636,-15.613,50.2506443139,5.1236,-1.093,5.2388859465,42.64,-14.52,45.0444225182,132.12
2021-06-23 09:30:00,6.131,-1.26,6.2591342053,6.131,-1.26,6.2591342053,0.0,0.0,0.0,129.59,58.971,0.06,58.9710305235,6.131,-1.26,6.2591342053,52.84,1.32,52.856484938,133.33,48.531,-14.98,50.7903372798,6.131,-1.26,6.2591342053,42.4,-13.72,44.5645419588,131.44
2021-06-23 10:00:00,6.798,-1.3966,6.9399780662,6.798,-1.3966,6.9399780662,0.0,0.0,0.0,129.59,57.208,-0.6666000000000001,57.2118835519,6.798,-1.3966,6.9399780662,50.41,0.73,50.4152853805,133.33,47.758,-15.2766,50.1418096159,6.798,-1.3966,6.9399780662,40.96,-13.88,43.2478438769,131.44
2021-06-23 10:30:00,7.3914,-1.4976,7.5415913254,7.3914,-1.4976,7.5415913254,0.0,0.0,0.0,129.77,57.3514,-0.7576,57.3564036505,7.3914,-1.4976,7.5415913254,49.96,0.74,49.9654800838,134.42,48.1914,-15.4176,50.5975634168,7.3914,-1.4976,7.5415913254,40.8,-13.92,43.1092379891,131.72
2021-06-23 11:00:00,7.825,-1.5575999999999999,7.9785175791,7.825,-1.5575999999999999,7.9785175791,0.0,0.0,0.0,129.77,56.075,-1.3376000000000001,56.0909511308,7.825,-1.5575999999999999,7.9785175791,48.25,0.22,48.2505015518,134.42,47.425,-15.7576,49.9743192326,7.825,-1.5575999999999999,7.9785175791,39.6,-14.2,42.0689909553,131.72
2021-06-23 11:30:00,8.1788,-1.6026,8.3343323788,8.1788,-1.6026,8.3343323788,0.0,0.0,0.0,129.24,55.7288,-0.7326,55.7336151008,8.1788,-1.6026,8.3343323788,47.55,0.87,47.5579583246,133.79,47.2988,-15.2826,49.7064819133,8.1788,-1.6026,8.3343323788,39.12,-13.68,41.4429342591,131.23
2021-06-23 12:00:00,8.2456,-1.6052,8.4003920385,8.2456,-1.6052,8.4003920385,0.0,0.0,0.0,129.24,56.7456,0.4348,56.7472657526,8.2456,-1.6052,8.4003920385,48.5,2.04,48.5428841335,133.69,48.2056,-14.4052,50.311923620499996,8.2456,-1.6052,8.4003920385,39.96,-12.8,41.96,131.23
2021-06-23 12:30:00,8.4918,-1.6743999999999999,8.6553037266,8.4918,-1.6743999999999999,8.6553037266,0.0,0.0,0.0,129.53,57.8418,0.6456000000000001,57.845402813,8.4918,-1.6743999999999999,8.6553037266,49.35,2.32,49.4045028312,134.4,49.2918,-14.2344,51.3059420594,8.4918,-1.6743999999999999,8.6553037266,40.8,-12.56,42.6895022224,131.48
2021-06-23 13:00:00,8.6312,-1.6796,8.7931035249,8.6312,-1.6796,8.7931035249,0.0,0.0,0.0,129.53,57.3012,0.010400000000000001,57.3012009438,8.6312,-1.6796,8.7931035249,48.67,1.69,48.6993326443,134.4,48.8712,-14.8396,51.0745329651,8.6312,-1.6796,8.7931035249,40.24,-13.16,42.3372554614,131.48
2021-06-23 13:30:00,8.583,-1.6246,8.7354000572,8.583,-1.6246,8.7354000572,0.0,0.0,0.0,129.99,57.743,0.1554,57.7432091086,8.583,-1.6246,8.7354000572,49.16,1.78,49.1922148312,134.9,49.183,-14.8646,51.3801890047,8.583,-1.6246,8.7354000572,40.6,-13.24,42.7043042327,132.0
2021-06-23 14:00:00,8.4966,-1.6268,8.650935776,8.4966,-1.6268,8.650935776,0.0,0.0,0.0,130.36,56.8066,0.11320000000000001,56.8067127882,8.4966,-1.6268,8.650935776,48.31,1.74,48.3413249715,134.78,48.4166,-14.7068,50.6009596925,8.4966,-1.6268,8.650935776,39.92,-13.08,42.0082468094,132.35
2021-06-23 14:30:00,8.6126,-1.6865999999999999,8.7761892824,8.6126,-1.6865999999999999,8.7761892824,0.0,0.0,0.0,129.92,55.2426,-0.8466,55.2490867465,8.6126,-1.6865999999999999,8.7761892824,46.63,0.84,46.637565331,132.68,47.1326,-15.5666,49.6366902434,8.6126,-1.6865999999999999,8.7761892824,38.52,-13.88,40.944411096,131.92
2021-06-23 15:00:00,8.2692,-1.6814,8.4384106679,8.2692,-1.6814,8.4384106679,0.0,0.0,0.0,130.4,54.5492,-1.5413999999999999,54.5709733705,8.2692,-1.6814,8.4384106679,46.28,0.14,46.2802117541,133.04,46.4292,-16.2014,49.1747493598,8.2692,-1.6814,8.4384106679,38.16,-14.52,40.8291072643,132.45
2021-06-23 15:30:00,7.7872,-1.5298,7.9360425831,7.7872,-1.5298,7.9360425831,0.0,0.0,0.0,130.88,55.8372,-1.1198,55.8484275148,7.7872,-1.5298,7.9360425831,48.05,0.41000000000000003,48.0517491877,133.44,47.1072,-15.729800000000001,49.6640201744,7.7872,-1.5298,7.9360425831,39.32,-14.2,41.8055307346,132.94
2021-06-23 16:00:00,6.8446,-1.3654,6.9794603172,6.8446,-1.3654,6.9794603172,0.0,0.0,0.0,130.24,57.7246,-0.3654,57.7257564898,6.8446,-1.3654,6.9794603172,50.88,1.0,50.8898260952,132.91,48.2046,-15.2054,50.5458964736,6.8446,-1.3654,6.9794603172,41.36,-13.84,43.6141628373,132.28
2021-06-23 16:30:00,5.2024,-1.1372,5.3252408021,5.2024,-1.1372,5.3252408021,0.0,0.0,0.0,130.71,60.6224,-0.5972000000000001,60.6253414803,5.2024,-1.1372,5.3252408021,55.42,0.54,55.4226307568,133.14,49.7224,-15.4972,52.0814772218,5.2024,-1.1372,5.3252408021,44.52,-14.36,46.7786275985,132.73
2021-06-23 17:00:00,4.6444,-0.9786,4.7463785479,4.6444,-0.9786,4.7463785479,0.0,0.0,0.0,131.3,62.8244,-0.7686000000000001,62.8291013888,4.6444,-0.9786,4.7463785479,58.18,0.21,58.180378995,133.63,51.4044,-15.6986,53.748101188,4.6444,-0.9786,4.7463785479,46.76,-14.72,49.0221990531,133.3
2021-06-23 17:30:00,5.2386,-0.934,5.3212109486,5.2386,-0.934,5.3212109486,0.0,0.0,0.0,131.56,63.7386,-1.174,63.7494110244,5.2386,-0.934,5.3212109486,58.5,-0.24,58.5004923056,133.7,52.1986,-16.054,54.6115808044,5.2386,-0.934,5.3212109486,46.96,-15.12,49.3341261198,133.55
2021-06-23 18:00:00,3.6752000000000002,-0.7596,3.7528771896,3.6752000000000002,-0.7596,3.7528771896,0.0,0.0,0.0,131.26,66.3052,-1.2296,66.3166002084,3.6752000000000002,-0.7596,3.7528771896,62.63,-0.47000000000000003,62.631763507,133.52,53.3952,-16.2796,55.8217946612,3.6752000000000002,-0.7596,3.7528771896,49.72,-15.52,52.0859750797,133.21
2021-06-23 18:30:00,2.5318,-0.6458,2.6128660279,2.5318,-0.6458,2.6128660279,0.0,0.0,0.0,132.06,68.3118,-0.6558,68.3149477997,2.5318,-0.6458,2.6128660279,65.78,-0.01,65.7800007601,134.22,54.6118,-15.6058,56.7977965495,2.5318,-0.6458,2.6128660279,52.08,-14.96,54.1860498653,133.96
2021-06-23 19:00:00,2.0872,-0.6104,2.1746245653,2.0872,-0.6104,2.1746245653,0.0,0.0,0.0,131.56,68.4072,-0.7304,68.4110992164,2.0872,-0.6104,2.1746245653,66.32,-0.12,66.3201085644,134.01,54.5272,-15.6904,56.7397937254,2.0872,-0.6104,2.1746245653,52.44,-15.08,54.565190369,133.44
2021-06-23 19:30:00,1.7069999999999999,-0.602,1.8100422647,1.7069999999999999,-0.602,1.8100422647,0.0,0.0,0.0,131.27,67.747,-1.162,67.7569646088,1.7069999999999999,-0.602,1.8100422647,66.04,-0.56,66.0423742759,133.75,53.827,-16.002,56.1552306825,1.7069999999999999,-0.602,1.8100422647,52.12,-15.4,54.3475335227,133.13
2021-06-23 20:00:00,1.5994000000000002,-0.5688,1.6975316785999999,1.5994000000000002,-0.5688,1.6975316785999999,0.0,0.0,0.0,131.1,65.6094,-2.4288,65.6543405861,1.5994000000000002,-0.5688,1.6975316785999999,64.01,-1.8599999999999999,64.0370182004,133.54,52.0394,-17.0488,54.7609416811,1.5994000000000002,-0.5688,1.6975316785999999,50.44,-16.48,53.0639614051,132.97
2021-06-23 20:30:00,0.6194000000000001,-0.5892000000000001,0.8548760144,0.6194000000000001,-0.5892000000000001,0.8548760144,0.0,0.0,0.0,131.17,64.2094,-2.8592,64.2730275699,0.6194000000000001,-0.5892000000000001,0.8548760144,63.59,-2.27,63.6305036912,133.41,50.3394,-17.6292,53.3370779571,0.6194000000000001,-0.5892000000000001,0.8548760144,49.72,-17.04,52.5589193192,133.05
2021-06-23 21:00:00,0.334,-0.5868,0.6751964455,0.334,-0.5868,0.6751964455,0.0,0.0,0.0,131.17,62.594,-3.0168,62.6666571491,0.334,-0.5868,0.6751964455,62.26,-2.43,62.3074032519,133.41,48.854,-17.5868,51.9231051675,0.334,-0.5868,0.6751964455,48.52,-17.0,51.4119674784,133.05
2021-06-23 21:30:00,0.22,-0.5814,0.6216316916,0.22,-0.5814,0.6216316916,0.0,0.0,0.0,130.18,62.17,-2.7314,62.2299722478,0.22,-0.5814,0.6216316916,61.95,-2.15,61.9872970858,132.47,48.5,-17.4614,51.5475556158,0.22,-0.5814,0.6216316916,48.28,-16.88,51.1457994365,132.05
2021-06-23 22:00:00,0.20120000000000002,-0.5760000000000001,0.6101290355,0.20120000000000002,-0.5760000000000001,0.6101290355,0.0,0.0,0.0,130.69,61.4812,-2.666,61.5389755313,0.20120000000000002,-0.5760000000000001,0.6101290355,61.28,-2.09,61.315630144400004,133.29,47.6012,-17.496,50.7147341257,0.20120000000000002,-0.5760000000000001,0.6101290355,47.4,-16.92,50.3293790941,132.56
2021-06-23 22:30:00,0.19360000000000002,-0.6032000000000001,0.6335070639,0.19360000000000002,-0.6032000000000001,0.6335070639,0.0,0.0,0.0,130.45,59.6836,-3.5232,59.787499088,0.19360000000000002,-0.6032000000000001,0.6335070639,59.49,-2.92,59.5616193534,132.98,46.1536,-18.1632,49.5989579245,0.19360000000000002,-0.6032000000000001,0.6335070639,45.96,-17.56,49.2003577223,132.36
2021-06-23 23:00:00,0.18760000000000002,-0.5994,0.6280717475,0.18760000000000002,-0.5994,0.6280717475,0.0,0.0,0.0,130.45,56.9076,-4.0794,57.0536277735,0.18760000000000002,-0.5994,0.6280717475,56.72,-3.48,56.8266557172,132.98,43.9476,-18.3594,47.6283436004,0.18760000000000002,-0.5994,0.6280717475,43.76,-17.76,47.2266365518,132.36
2021-06-23 23:30:00,0.186,-0.5566,0.5868556552,0.186,-0.5566,0.5868556552,0.0,0.0,0.0,129.24,54.036,-5.0066,54.2674427218,0.186,-0.5566,0.5868556552,53.85,-4.45,54.0335543898,131.83,41.666,-19.2366,45.8922905896,0.186,-0.5566,0.5868556552,41.48,-18.68,45.4921179986,131.16
2021-06-24 00:00:00,0.19060000000000002,-0.5446,0.5769900519,0.19060000000000002,-0.5446,0.5769900519,0.0,0.0,0.0,130.26,51.8006,-5.2146,52.0624069125,0.19060000000000002,-0.5446,0.5769900519,51.61,-4.67,51.8208548752,132.8,39.9106,-19.2246,44.29944963,0.19060000000000002,-0.5446,0.5769900519,39.72,-18.68,43.8932887809,132.2
2021-06-24 00:30:00,0.1898,-0.5534,0.5850432463,0.1898,-0.5534,0.5850432463,0.0,0.0,0.0,129.8,49.7398,-5.6434,50.058921958,0.1898,-0.5534,0.5850432463,49.55,-5.09,49.8107478362,132.46,38.3098,-19.6734,43.0660358473,0.1898,-0.5534,0.5850432463,38.12,-19.12,42.646322233,131.77
2021-06-24 01:00:00,0.195,-0.5574,0.5905249868,0.195,-0.5574,0.5905249868,0.0,0.0,0.0,130.39,48.635,-5.8674,48.9876475018,0.195,-0.5574,0.5905249868,48.44,-5.31,48.7301723781,132.98,37.435,-19.8374,42.3662797961,0.195,-0.5574,0.5905249868,37.24,-19.28,41.9349019314,132.38
