Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-24 01:30:00,0.195,-0.5504,0.5839222208,0.195,-0.5504,0.5839222208,0.0,0.0,0.0,130.39,47.975,-6.4004,48.4000593508,0.195,-0.5504,0.5839222208,47.78,-5.85,48.1367936198,133.02,36.915,-20.3504,42.1527698397,0.195,-0.5504,0.5839222208,36.72,-19.8,41.7180824104,132.42
2021-06-24 02:00:00,0.1998,-0.5506,0.5857306548,0.1998,-0.5506,0.5857306548,0.0,0.0,0.0,130.89,47.7198,-6.3306000000000004,48.1378832979,0.1998,-0.5506,0.5857306548,47.52,-5.78,47.870228744,133.48,36.7198,-20.3106,41.9626522565,0.1998,-0.5506,0.5857306548,36.52,-19.76,41.5231020036,132.95
2021-06-24 02:30:00,0.2,-0.5362,0.5722852785,0.2,-0.5362,0.5722852785,0.0,0.0,0.0,130.83,47.27,-6.3662,47.696765115,0.2,-0.5362,0.5722852785,47.07,-5.83,47.4296721473,133.48,36.4,-20.4962,41.7738460576,0.2,-0.5362,0.5722852785,36.2,-19.96,41.3381373552,132.89
2021-06-24 03:00:00,0.20520000000000002,-0.5418000000000001,0.5793567813,0.20520000000000002,-0.5418000000000001,0.5793567813,0.0,0.0,0.0,131.7,46.9052,-6.2718,47.3226506261,0.20520000000000002,-0.5418000000000001,0.5793567813,46.7,-5.73,47.0502167901,134.37,36.0452,-20.4218,41.4283279687,0.20520000000000002,-0.5418000000000001,0.5793567813,35.84,-19.88,40.9843872713,133.78
2021-06-24 03:30:00,0.1978,-0.5472,0.5818527993,0.1978,-0.5472,0.5818527993,0.0,0.0,0.0,131.8,46.4578,-2.9472,46.5511886924,0.1978,-0.5472,0.5818527993,46.26,-2.4,46.3222149729,134.49,35.6378,-17.6272,39.758910557,0.1978,-0.5472,0.5818527993,35.44,-17.08,39.3410726849,133.92
2021-06-24 04:00:00,0.19820000000000002,-0.5418000000000001,0.5769146211,0.19820000000000002,-0.5418000000000001,0.5769146211,0.0,0.0,0.0,131.96,46.2282,0.23820000000000002,46.2288136824,0.19820000000000002,-0.5418000000000001,0.5769146211,46.03,0.78,46.0366082591,134.84,35.6382,-14.8618,38.6128786609,0.19820000000000002,-0.5418000000000001,0.5769146211,35.44,-14.32,38.2237622429,134.01
2021-06-24 04:30:00,0.1958,-0.55,0.5838130180000001,0.1958,-0.55,0.5838130180000001,0.0,0.0,0.0,131.41,45.5558,-0.33,45.5569952218,0.1958,-0.55,0.5838130180000001,45.36,0.22,45.3605335066,134.67,35.3158,-15.19,38.4440090214,0.1958,-0.55,0.5838130180000001,35.12,-14.64,38.0492312669,133.36
2021-06-24 05:00:00,0.19640000000000002,-0.549,0.5830728599,0.19640000000000002,-0.549,0.5830728599,0.0,0.0,0.0,131.67,45.0264,-0.559,45.0298698417,0.19640000000000002,-0.549,0.5830728599,44.83,-0.01,44.8300011153,134.87,34.5964,-15.589,37.9463807755,0.19640000000000002,-0.549,0.5830728599,34.4,-15.04,37.5441287021,133.66
2021-06-24 05:30:00,0.20220000000000002,-0.536,0.5728707009,0.20220000000000002,-0.536,0.5728707009,0.0,0.0,0.0,131.79,45.2522,-0.786,45.2590256285,0.20220000000000002,-0.536,0.5728707009,45.05,-0.25,45.0506936684,134.91,34.8022,-15.776,38.2109316929,0.20220000000000002,-0.536,0.5728707009,34.6,-15.24,37.8076394397,133.78
2021-06-24 06:00:00,0.24020000000000002,-0.5574,0.6069520574,0.24020000000000002,-0.5574,0.6069520574,0.0,0.0,0.0,131.69,48.1802,0.9226000000000001,48.1890325987,0.24020000000000002,-0.5574,0.6069520574,47.94,1.48,47.9628397825,134.79,37.2002,-14.3574,39.8746763598,0.24020000000000002,-0.5574,0.6069520574,36.96,-13.8,39.4522698967,133.63
2021-06-24 06:30:00,0.3504,-0.555,0.6563574941,0.3504,-0.555,0.6563574941,0.0,0.0,0.0,131.27,50.1804,1.105,50.1925648793,0.3504,-0.555,0.6563574941,49.83,1.6600000000000001,49.857642343,134.16,38.7904,-14.235,41.3198542732,0.3504,-0.555,0.6563574941,38.44,-13.68,40.8016666326,133.09
2021-06-24 07:00:00,0.5572,-0.6052000000000001,0.8226414043,0.5572,-0.6052000000000001,0.8226414043,0.0,0.0,0.0,131.27,53.0272,2.1648,53.0713698606,0.5572,-0.6052000000000001,0.8226414043,52.47,2.77,52.5430661458,134.16,41.1572,-13.5252,43.3225824124,0.5572,-0.6052000000000001,0.8226414043,40.6,-12.92,42.6061779558,133.09
2021-06-24 07:30:00,0.912,-0.616,1.1005453194,0.912,-0.616,1.1005453194,0.0,0.0,0.0,130.9,57.232,3.134,57.317744024,0.912,-0.616,1.1005453194,56.32,3.75,56.444706572,133.79,44.472,-12.776,46.2707786837,0.912,-0.616,1.1005453194,43.56,-12.16,45.2254264767,132.65
2021-06-24 08:00:00,4.4976,-0.704,4.5523644142,4.4976,-0.704,4.5523644142,0.0,0.0,0.0,130.9,59.4176,3.676,59.5312032951,4.4976,-0.704,4.5523644142,54.92,4.38,55.0943808387,133.79,47.4576,-12.064,48.9669673735,4.4976,-0.704,4.5523644142,42.96,-11.36,44.4365975295,132.65
2021-06-24 08:30:00,2.0506,-0.7354,2.178479635,2.0506,-0.7354,2.178479635,0.0,0.0,0.0,130.55,63.4406,6.0146,63.7250746686,2.0506,-0.7354,2.178479635,61.39,6.75,61.7599757124,133.13,50.2106,-10.2154,51.2392305711,2.0506,-0.7354,2.178479635,48.16,-9.48,49.0841726018,132.28
2021-06-24 09:00:00,1.9123999999999999,-0.7418,2.0512291437,1.9123999999999999,-0.7418,2.0512291437,0.0,0.0,0.0,130.14,64.6124,6.3682,64.9254665366,1.9123999999999999,-0.7418,2.0512291437,62.7,7.11,63.1018391174,133.13,51.0724,-10.1018,52.0618517247,1.9123999999999999,-0.7418,2.0512291437,49.16,-9.36,50.0431333951,131.8
2021-06-24 09:30:00,2.1278,-1.1272,2.4079270504,2.1278,-1.1272,2.4079270504,0.0,0.0,0.0,130.22,63.7278,4.7028,63.9010862246,2.1278,-1.1272,2.4079270504,61.6,5.83,61.8752688883,133.07,50.2078,-11.5672,51.5230365631,2.1278,-1.1272,2.4079270504,48.08,-10.44,49.2004065024,131.92
2021-06-24 10:00:00,3.4406,-1.7504,3.8602627527,3.4406,-1.7504,3.8602627527,0.0,0.0,0.0,130.22,62.4306,3.9596,62.5560408635,3.4406,-1.7504,3.8602627527,58.99,5.71,59.2657084662,133.07,49.8406,-12.2304,51.3192760327,3.4406,-1.7504,3.8602627527,46.4,-10.48,47.5687964952,131.92
2021-06-24 10:30:00,5.3342,-1.9718,5.6869750202,5.3342,-1.9718,5.6869750202,0.0,0.0,0.0,130.5,59.4842,3.2682,59.5739135938,5.3342,-1.9718,5.6869750202,54.15,5.24,54.402942016,133.35,48.6542,-12.5318,50.2421853514,5.3342,-1.9718,5.6869750202,43.32,-10.56,44.5885187016,132.23
2021-06-24 11:00:00,5.8926,-1.9894,6.2193606681,5.8926,-1.9894,6.2193606681,0.0,0.0,0.0,130.57,59.5026,3.8706,59.628356938,5.8926,-1.9894,6.2193606681,53.61,5.86,53.9293213382,133.35,48.7726,-11.9494,50.2150840995,5.8926,-1.9894,6.2193606681,42.88,-9.96,44.0215401821,132.39
2021-06-24 11:30:00,4.5852,-1.8538000000000001,4.9457692506,4.5852,-1.8538000000000001,4.9457692506,0.0,0.0,0.0,130.32,62.2452,4.3762,62.3988465397,4.5852,-1.8538000000000001,4.9457692506,57.66,6.23,57.9955903496,132.97,50.5452,-11.5338,51.8444383274,4.5852,-1.8538000000000001,4.9457692506,45.96,-9.68,46.9683297553,132.12
2021-06-24 12:00:00,5.1414,-2.0118,5.5209902373,5.1414,-2.0118,5.5209902373,0.0,0.0,0.0,130.26,61.8214,4.2582,61.9678768815,5.1414,-2.0118,5.5209902373,56.68,6.27,57.0257424327,133.12,50.9414,-11.6518,52.2569677383,5.1414,-2.0118,5.5209902373,45.8,-9.64,46.8035212351,132.05
2021-06-24 12:30:00,3.9312,-1.8719999999999999,4.3541609341,3.9312,-1.8719999999999999,4.3541609341,0.0,0.0,0.0,130.26,63.5212,4.608,63.6881190917,3.9312,-1.8719999999999999,4.3541609341,59.59,6.48,59.9412921115,133.12,51.8112,-11.392,53.0488275972,3.9312,-1.8719999999999999,4.3541609341,47.88,-9.52,48.817259243,132.05
2021-06-24 13:00:00,5.6302,-2.072,5.9993613027,5.6302,-2.072,5.9993613027,0.0,0.0,0.0,130.07,62.7202,4.698,62.8959036189,5.6302,-2.072,5.9993613027,57.09,6.77,57.4900078274,132.78,51.9102,-11.272,53.119928916,5.6302,-2.072,5.9993613027,46.28,-9.2,47.1855740667,131.84
2021-06-24 13:30:00,6.293,-2.162,6.6540283288,6.293,-2.162,6.6540283288,0.0,0.0,0.0,129.87,62.023,4.958,62.2208509505,6.293,-2.162,6.6540283288,55.73,7.12,56.182980519,132.62,51.813,-11.122,52.9932623359,6.293,-2.162,6.6540283288,45.52,-8.96,46.3934478132,131.64
2021-06-24 14:00:00,6.4256,-2.1994,6.791590073,6.4256,-2.1994,6.791590073,0.0,0.0,0.0,130.09,61.4156,4.8706,61.6084301676,6.4256,-2.1994,6.791590073,54.99,7.07,55.4426280041,132.98,51.0656,-11.1994,52.2792699234,6.4256,-2.1994,6.791590073,44.64,-9.0,45.5382213091,131.85
2021-06-24 14:30:00,6.4382,-2.1434,6.7856158748,6.4382,-2.1434,6.7856158748,0.0,0.0,0.0,130.27,61.1682,4.4166,61.3274412217,6.4382,-2.1434,6.7856158748,54.73,6.5600000000000005,55.1217425341,133.21,50.6382,-11.5434,51.9372446593,6.4382,-2.1434,6.7856158748,44.2,-9.4,45.1884941108,132.04
2021-06-24 15:00:00,7.1258,-2.1984,7.4572104838,7.1258,-2.1984,7.4572104838,0.0,0.0,0.0,130.37,59.5358,4.1616,59.6810723446,7.1258,-2.1984,7.4572104838,52.41,6.36,52.7944855075,133.15,49.7658,-11.7584,51.1360422813,7.1258,-2.1984,7.4572104838,42.64,-9.56,43.698549175,132.15
2021-06-24 15:30:00,6.1472,-2.1188,6.5021059112,6.1472,-2.1188,6.5021059112,0.0,0.0,0.0,130.37,60.6272,3.8712,60.7506672332,6.1472,-2.1188,6.5021059112,54.48,5.99,54.8083068522,133.07,50.3072,-12.0388,51.7276239284,6.1472,-2.1188,6.5021059112,44.16,-9.92,45.2604904967,132.15
2021-06-24 16:00:00,6.3936,-2.1254,6.7376142751,6.3936,-2.1254,6.7376142751,0.0,0.0,0.0,130.66,61.6436,4.3846,61.7993376835,6.3936,-2.1254,6.7376142751,55.25,6.51,55.632208297,133.39,51.1136,-11.5654,52.4057113502,6.3936,-2.1254,6.7376142751,44.72,-9.44,45.7054920114,132.44
2021-06-24 16:30:00,5.5062,-1.9214,5.8318107308,5.5062,-1.9214,5.8318107308,0.0,0.0,0.0,130.66,64.2162,5.1886,64.4254756474,5.5062,-1.9214,5.8318107308,58.71,7.11,59.1389567037,133.52,52.5062,-10.9214,53.6300104084,5.5062,-1.9214,5.8318107308,47.0,-9.0,47.853944456,132.44
2021-06-24 17:00:00,4.1738,-1.7182,4.5136257798,4.1738,-1.7182,4.5136257798,0.0,0.0,0.0,130.56,66.4838,5.5918,66.7185423228,4.1738,-1.7182,4.5136257798,62.31,7.31,62.7373270071,133.46,53.9738,-10.5982,55.0044809964,4.1738,-1.7182,4.5136257798,49.8,-8.88,50.5855157135,132.28
2021-06-24 17:30:00,4.0382,-1.7434,4.3984659599,4.0382,-1.7434,4.3984659599,0.0,0.0,0.0,130.27,68.8782,6.3366,69.1690605314,4.0382,-1.7434,4.3984659599,64.84,8.08,65.3415028906,132.98,55.7982,-10.2634,56.7342621597,4.0382,-1.7434,4.3984659599,51.76,-8.52,52.456534388,131.88
2021-06-24 18:00:00,3.4944,-1.6444,3.8619791196,3.4944,-1.6444,3.8619791196,0.0,0.0,0.0,130.27,70.6644,3.1256,70.7334913794,3.4944,-1.6444,3.8619791196,67.17,4.77,67.3391550289,132.98,56.3744,-12.9644,57.8459042865,3.4944,-1.6444,3.8619791196,52.88,-11.32,54.0780620955,131.88
2021-06-24 18:30:00,2.5492,-1.5848,3.0016681495,2.5492,-1.5848,3.0016681495,0.0,0.0,0.0,129.83,71.5092,-5.5948,71.7277315386,2.5492,-1.5848,3.0016681495,68.96,-4.01,69.0764916596,132.44,56.4692,-20.5848,60.104114166,2.5492,-1.5848,3.0016681495,53.92,-19.0,57.1696283003,131.5
2021-06-24 19:00:00,1.9022000000000001,-1.5498,2.4536187315999998,1.9022000000000001,-1.5498,2.4536187315999998,0.0,0.0,0.0,131.15,69.7722,-7.2998,70.1530254008,1.9022000000000001,-1.5498,2.4536187315999998,67.87,-5.75,68.1131367652,132.83,54.9822,-21.9898,59.2164978775,1.9022000000000001,-1.5498,2.4536187315999998,53.08,-20.44,56.8795217983,133.02
2021-06-24 19:30:00,1.3622,-1.7562,2.2225722215,1.3622,-1.7562,2.2225722215,0.0,0.0,0.0,131.19,69.4322,-7.0562,69.7898298843,1.3622,-1.7562,2.2225722215,68.07,-5.3,68.2760199484,132.73,54.4422,-21.8362,58.658100645,1.3622,-1.7562,2.2225722215,53.08,-20.08,56.751148006,133.11
2021-06-24 20:00:00,1.0914,-1.717,2.034512954,1.0914,-1.717,2.034512954,0.0,0.0,0.0,131.19,67.9514,-7.617,68.3769804171,1.0914,-1.717,2.034512954,66.86,-5.9,67.119815256,132.8,53.1314,-22.157,57.566294956,1.0914,-1.717,2.034512954,52.04,-20.44,55.9102423533,133.11
2021-06-24 20:30:00,0.6026,-1.671,1.7763354863,0.6026,-1.671,1.7763354863,0.0,0.0,0.0,131.12,66.9626,-8.211,67.4641409918,0.6026,-1.671,1.7763354863,66.36,-6.54,66.6814906852,133.09,52.0826,-22.711,56.8188942497,0.6026,-1.671,1.7763354863,51.48,-21.04,55.6135954601,133.06
2021-06-24 21:00:00,0.3282,-1.6454,1.6778129812,0.3282,-1.6454,1.6778129812,0.0,0.0,0.0,131.47,66.3882,-8.3154,66.9069426622,0.3282,-1.6454,1.6778129812,66.06,-6.67,66.395877131,133.37,51.4882,-22.8054,56.3127073439,0.3282,-1.6454,1.6778129812,51.16,-21.16,55.3632657996,133.4
2021-06-24 21:30:00,0.281,-1.5944,1.6189726248,0.281,-1.5944,1.6189726248,0.0,0.0,0.0,131.41,66.001,-8.9344,66.6029691858,0.281,-1.5944,1.6189726248,65.72,-7.34,66.1286171033,133.37,51.201,-23.3144,56.2592538909,0.281,-1.5944,1.6189726248,50.92,-21.72,55.3588728209,133.36
2021-06-24 22:00:00,0.268,-1.6179999999999999,1.6400451213,0.268,-1.6179999999999999,1.6400451213,0.0,0.0,0.0,131.88,64.498,-4.4879999999999995,64.65395694,0.268,-1.6179999999999999,1.6400451213,64.23,-2.87,64.2940883752,133.9,50.068,-19.498,53.730593036,0.268,-1.6179999999999999,1.6400451213,49.8,-17.88,52.9125164777,133.82
2021-06-24 22:30:00,0.2474,-1.6019999999999999,1.6209906724,0.2474,-1.6019999999999999,1.6209906724,0.0,0.0,0.0,130.64,62.6174,-2.692,62.675239503,0.2474,-1.6019999999999999,1.6209906724,62.37,-1.09,62.379523884,133.47,48.5674,-17.802,51.72720316,0.2474,-1.6019999999999999,1.6209906724,48.32,-16.2,50.9633436894,132.44
2021-06-24 23:00:00,0.2036,-1.6006,1.6134972327,0.2036,-1.6006,1.6134972327,0.0,0.0,0.0,130.64,58.8036,-10.4306,59.7215270177,0.2036,-1.6006,1.6134972327,58.6,-8.83,59.2615296799,133.47,45.4036,-24.4006,51.5448947358,0.2036,-1.6006,1.6134972327,45.2,-22.8,50.6248950616,132.44
2021-06-24 23:30:00,0.2228,-1.6019999999999999,1.617418882,0.2228,-1.6019999999999999,1.617418882,0.0,0.0,0.0,131.71,53.7728,-1.502,53.7937730954,0.2228,-1.6019999999999999,1.617418882,53.55,0.1,53.5500933706,133.8,41.4628,-16.802,44.7378026711,0.2228,-1.6019999999999999,1.617418882,41.24,-15.2,43.9519919913,133.76
2021-06-25 00:00:00,0.19640000000000002,-1.5984,1.6104209139,0.19640000000000002,-1.5984,1.6104209139,0.0,0.0,0.0,131.64,49.1664,1.6316000000000002,49.1934650896,0.19640000000000002,-1.5984,1.6104209139,48.97,3.23,49.076407774,134.61,37.7164,-14.0784,40.2582684118,0.19640000000000002,-1.5984,1.6104209139,37.52,-12.48,39.5411279556,133.44
2021-06-25 00:30:00,0.044,-1.5882,1.5888093781000001,0.044,-1.5882,1.5888093781000001,0.0,0.0,0.0,131.55,47.144,1.4518,47.1663488012,0.044,-1.5882,1.5888093781000001,47.1,3.04,47.1980041951,134.71,36.124,-14.1482,38.7958108465,0.044,-1.5882,1.5888093781000001,36.08,-12.56,38.2036647457,133.23
2021-06-25 01:00:00,0.06420000000000001,-1.588,1.5892972158,0.06420000000000001,-1.588,1.5892972158,0.0,0.0,0.0,131.31,45.8142,1.472,45.8378414156,0.06420000000000001,-1.588,1.5892972158,45.75,3.06,45.8522202298,134.53,35.1042,-14.148,37.8479954772,0.06420000000000001,-1.588,1.5892972158,35.04,-12.56,37.2230466244,132.97
2021-06-25 01:30:00,0.057,-0.6034,0.6060862645,0.057,-0.6034,0.6060862645,0.0,0.0,0.0,132.01,44.527,2.0866,44.5758637444,0.057,-0.6034,0.6060862645,44.47,2.69,44.5512850544,135.19,34.057,-13.5634,36.658492448,0.057,-0.6034,0.6060862645,34.0,-12.96,36.3862831298,133.75
2021-06-25 02:00:00,0.039400000000000004,-0.9274,0.9282365647,0.039400000000000004,-0.9274,0.9282365647,0.0,0.0,0.0,132.01,44.6094,1.5826,44.6374639862,0.039400000000000004,-0.9274,0.9282365647,44.57,2.51,44.6406205154,135.19,34.1194,-14.0474,36.8980067635,0.039400000000000004,-0.9274,0.9282365647,34.08,-13.12,36.5182255867,133.75
2021-06-25 02:30:00,0.0468,-0.5882000000000001,0.5900588784,0.0468,-0.5882000000000001,0.5900588784,0.0,0.0,0.0,132.25,44.6568,2.1318,44.70765435,0.0468,-0.5882000000000001,0.5900588784,44.61,2.7199999999999998,44.6928461837,134.4,34.1668,-13.5882,36.7696804648,0.0468,-0.5882000000000001,0.5900588784,34.12,-13.0,36.5126608179,133.97
2021-06-25 03:00:00,0.0646,-0.5936,0.5971047814,0.0646,-0.5936,0.5971047814,0.0,0.0,0.0,132.65,43.2146,1.6264,43.2451943009,0.0646,-0.5936,0.5971047814,43.15,2.22,43.2070700233,133.62,33.0246,-14.0336,35.8826717807,0.0646,-0.5936,0.5971047814,32.96,-13.44,35.5948760357,134.38
2021-06-25 03:30:00,0.06720000000000001,-0.5838,0.5876548987,0.06720000000000001,-0.5838,0.5876548987,0.0,0.0,0.0,132.7,42.4372,-7.0638,43.0210787206,0.06720000000000001,-0.5838,0.5876548987,42.37,-6.48,42.8626562406,133.62,33.2272,-10.7838,34.9333245237,0.06720000000000001,-0.5838,0.5876548987,33.16,-10.2,34.693307712,134.44
2021-06-25 04:00:00,0.037,-0.5868,0.5879653391,0.037,-0.5868,0.5879653391,0.0,0.0,0.0,132.63,39.837,-34.0468,52.4039231283,0.037,-0.5868,0.5879653391,39.8,-33.46,51.9962652505,133.8,33.637,-1.4268,33.6672470992,0.037,-0.5868,0.5879653391,33.6,-0.84,33.6104983599,134.0
2021-06-25 04:30:00,0.013600000000000001,-0.5918,0.5919562484,0.013600000000000001,-0.5918,0.5919562484,0.0,0.0,0.0,131.69,39.6136,-34.0118,52.2114914956,0.013600000000000001,-0.5918,0.5919562484,39.6,-33.42,51.8175298524,133.9,33.4536,-1.3918,33.4825396319,0.013600000000000001,-0.5918,0.5919562484,33.44,-0.8,33.4495680092,131.9
2021-06-25 05:00:00,0.0092,-0.5934,0.5934713135,0.0092,-0.5934,0.5934713135,0.0,0.0,0.0,131.69,39.3692,-33.8234,51.9033360797,0.0092,-0.5934,0.5934713135,39.36,-33.23,51.5115763688,133.9,33.2492,-1.2734,33.2735758253,0.0092,-0.5934,0.5934713135,33.24,-0.68,33.2469547478,131.9
2021-06-25 05:30:00,0.0324,-0.5874,0.5882928862,0.0324,-0.5874,0.5882928862,0.0,0.0,0.0,131.56,39.2424,-34.1974,52.0521673374,0.0324,-0.5874,0.5882928862,39.21,-33.61,51.643549452,133.9,33.1124,-1.5074,33.1466934779,0.0324,-0.5874,0.5882928862,33.08,-0.92,33.0927907557,131.79
2021-06-25 06:00:00,0.1522,-0.5700000000000001,0.5899702026,0.1522,-0.5700000000000001,0.5899702026,0.0,0.0,0.0,131.85,41.5522,-33.48,53.3619314197,0.1522,-0.5700000000000001,0.5899702026,41.4,-32.91,52.8869369504,133.98,35.1522,-1.13,35.1703577582,0.1522,-0.5700000000000001,0.5899702026,35.0,-0.56,35.0044797133,132.05
2021-06-25 06:30:00,0.3608,-0.6278,0.7240921765,0.3608,-0.6278,0.7240921765,0.0,0.0,0.0,131.37,46.4108,-32.6978,56.7724271234,0.3608,-0.6278,0.7240921765,46.05,-32.07,56.1167301257,133.62,39.3208,-0.7878000000000001,39.3286910725,0.3608,-0.6278,0.7240921765,38.96,-0.16,38.9603285407,131.54
2021-06-25 07:00:00,0.8094,-0.6772,1.0553332175,0.8094,-0.6772,1.0553332175,0.0,0.0,0.0,130.81,53.2694,-3.7872,53.4038562297,0.8094,-0.6772,1.0553332175,52.46,-3.11,52.5521046201,132.89,42.3294,-9.6372,43.4125987266,0.8094,-0.6772,1.0553332175,41.52,-8.96,42.4757813348,130.97
2021-06-25 07:30:00,1.6914,-0.9538000000000001,1.9417951488,1.6914,-0.9538000000000001,1.9417951488,0.0,0.0,0.0,129.7,59.3714,4.6562,59.5537012821,1.6914,-0.9538000000000001,1.9417951488,57.68,5.61,57.9521742474,132.31,46.8114,-11.2738,48.1498259228,1.6914,-0.9538000000000001,1.9417951488,45.12,-10.32,46.2851682507,131.33
2021-06-25 08:00:00,2.605,-1.0902,2.8239265288,2.605,-1.0902,2.8239265288,0.0,0.0,0.0,129.7,61.535,-1.2602,61.5479027185,2.605,-1.0902,2.8239265288,58.93,-0.17,58.9302452057,132.31,48.805,-16.5302,51.5283954441,2.605,-1.0902,2.8239265288,46.2,-15.44,48.7117398581,131.33
2021-06-25 08:30:00,3.442,-1.1602000000000001,3.6322758761,3.442,-1.1602000000000001,3.6322758761,0.0,0.0,0.0,130.19,63.512,-4.8402,63.696166918,3.442,-1.1602000000000001,3.6322758761,60.07,-3.68,60.1826162608,132.8,50.682,-19.5202,54.3111713374,3.442,-1.1602000000000001,3.6322758761,47.24,-18.36,50.6824150964,132.0
2021-06-25 09:00:00,3.4376,-1.16,3.6280426899,3.4376,-1.16,3.6280426899,0.0,0.0,0.0,130.19,64.5876,-4.21,64.7246643387,3.4376,-1.16,3.6280426899,61.15,-3.05,61.2260157123,132.63,51.5176,-19.16,54.9651590533,3.4376,-1.16,3.6280426899,48.08,-18.0,51.3389364907,132.13
2021-06-25 09:30:00,4.3186,-1.2394,4.4929298147,4.3186,-1.2394,4.4929298147,0.0,0.0,0.0,130.49,63.2586,-4.5894,63.424861579,4.3186,-1.2394,4.4929298147,58.94,-3.35,59.0351259845,132.91,50.9986,-19.2794,54.5211194522,4.3186,-1.2394,4.4929298147,46.68,-18.04,50.0446200905,132.41
2021-06-25 10:00:00,3.9824,-1.203,4.1601344642,3.9824,-1.203,4.1601344642,0.0,0.0,0.0,130.32,63.6624,-4.823,63.8448314491,3.9824,-1.203,4.1601344642,59.68,-3.62,59.7896880741,132.66,51.2224,-19.283,54.7317855616,3.9824,-1.203,4.1601344642,47.24,-18.08,50.5816567542,132.28
2021-06-25 10:30:00,3.6398,-1.221,3.8391385805000002,3.6398,-1.221,3.8391385805000002,0.0,0.0,0.0,130.42,63.6498,-4.841,63.8336300162,3.6398,-1.221,3.8391385805000002,60.01,-3.62,60.1190859877,132.76,51.1598,-19.381,54.7078449314,3.6398,-1.221,3.8391385805000002,47.52,-18.16,50.8717603391,132.43
2021-06-25 11:00:00,4.2584,-1.2610000000000001,4.4411813248,4.2584,-1.2610000000000001,4.4411813248,0.0,0.0,0.0,130.76,63.0484,-4.961,63.2432784062,4.2584,-1.2610000000000001,4.4411813248,58.79,-3.7,58.9063162997,133.27,50.8184,-19.661,54.489124599,4.2584,-1.2610000000000001,4.4411813248,46.56,-18.4,50.0638951741,132.78
2021-06-25 11:30:00,3.4308,-1.1594,3.6214081515,3.4308,-1.1594,3.6214081515,0.0,0.0,0.0,131.86,63.1508,-5.7994,63.416532395,3.4308,-1.1594,3.6214081515,59.72,-4.64,59.8999833055,134.34,50.6308,-20.4794,54.6157828196,3.4308,-1.1594,3.6214081515,47.2,-19.32,51.0010039117,133.92
2021-06-25 12:00:00,4.6592,-1.252,4.8244842875,4.6592,-1.252,4.8244842875,0.0,0.0,0.0,132.32,61.0692,-6.892,61.4568698572,4.6592,-1.252,4.8244842875,56.41,-5.64,56.6912488838,134.58,49.5392,-21.252,53.9052858321,4.6592,-1.252,4.8244842875,44.88,-20.0,49.1346557941,134.39
2021-06-25 12:30:00,4.3206,-1.2204,4.4896503784,4.3206,-1.2204,4.4896503784,0.0,0.0,0.0,131.89,63.1006,-5.5304,63.3424900404,4.3206,-1.2204,4.4896503784,58.78,-4.31,58.9378019611,134.15,51.1206,-20.0604,54.9157117091,4.3206,-1.2204,4.4896503784,46.8,-18.84,50.4498325072,134.02
2021-06-25 13:00:00,5.0725999999999996,-1.3114,5.2393740771,5.0725999999999996,-1.3114,5.2393740771,0.0,0.0,0.0,131.5,62.7926,-5.3114,63.0168357244,5.0725999999999996,-1.3114,5.2393740771,57.72,-4.0,57.8584341302,133.89,51.2326,-19.7514,54.9080786836,5.0725999999999996,-1.3114,5.2393740771,46.16,-18.44,49.706933118,133.58
2021-06-25 13:30:00,4.6334,-1.2418,4.7969222216,4.6334,-1.2418,4.7969222216,0.0,0.0,0.0,131.21,62.9334,-5.5118,63.1743047037,4.6334,-1.2418,4.7969222216,58.3,-4.27,58.4561622072,133.77,50.9534,-19.9618,54.7240571486,4.6334,-1.2418,4.7969222216,46.32,-18.72,49.959791833,133.31
2021-06-25 14:00:00,5.9938,-1.428,6.1615600654,5.9938,-1.428,6.1615600654,0.0,0.0,0.0,131.79,60.8338,-5.878,61.1171179494,5.9938,-1.428,6.1615600654,54.84,-4.45,55.0202517261,134.44,50.1938,-20.348,54.1614130395,5.9938,-1.428,6.1615600654,44.2,-18.92,48.079168046,133.87
2021-06-25 14:30:00,3.1096,-1.1172,3.3042015677,3.1096,-1.1172,3.3042015677,0.0,0.0,0.0,131.92,63.5096,1.5128,63.5276149088,3.1096,-1.1172,3.3042015677,60.4,2.63,60.4572319909,134.52,51.2296,-14.0772,53.1285184811,3.1096,-1.1172,3.3042015677,48.12,-12.96,49.8346867152,134.02
2021-06-25 15:00:00,2.3318,-0.9812000000000001,2.5298309588,2.3318,-0.9812000000000001,2.5298309588,0.0,0.0,0.0,132.03,64.9118,13.7288,66.3477334103,2.3318,-0.9812000000000001,2.5298309588,62.58,14.71,64.2856165872,135.21,52.0918,-3.6212,52.2175135053,2.3318,-0.9812000000000001,2.5298309588,49.76,-2.64,49.829982942,133.93
2021-06-25 15:30:00,3.0264,-1.1142,3.2249866046,3.0264,-1.1142,3.2249866046,0.0,0.0,0.0,130.86,62.9464,12.5958,64.1942633777,3.0264,-1.1142,3.2249866046,59.92,13.71,61.4684512575,135.31,51.1064,-4.5542,51.3089159757,3.0264,-1.1142,3.2249866046,48.08,-3.44,48.2029044768,132.44
2021-06-25 16:00:00,2.672,-1.0402,2.8673332628,2.672,-1.0402,2.8673332628,0.0,0.0,0.0,131.15,64.192,12.9898,65.493112371,2.672,-1.0402,2.8673332628,61.52,14.03,63.0995348636,132.78,51.512,-4.0802,51.6733410575,2.672,-1.0402,2.8673332628,48.84,-3.04,48.9345195133,132.77
2021-06-25 16:30:00,2.6812,-0.9792000000000001,2.8544116872,2.6812,-0.9792000000000001,2.8544116872,0.0,0.0,0.0,130.01,65.4012,13.3608,66.7519882706,2.6812,-0.9792000000000001,2.8544116872,62.72,14.34,64.3384333039,131.44,52.6812,-3.7392000000000003,52.8137335366,2.6812,-0.9792000000000001,2.8544116872,50.0,-2.76,50.0761180604,131.53
2021-06-25 17:00:00,1.9962,-0.9586,2.2144363617,1.9962,-0.9586,2.2144363617,0.0,0.0,0.0,130.01,67.4462,13.5914,68.8020061364,1.9962,-0.9586,2.2144363617,65.45,14.55,67.0477814696,133.16,54.0762,-3.5986000000000002,54.1958054502,1.9962,-0.9586,2.2144363617,52.08,-2.64,52.1468695129,131.53
2021-06-25 17:30:00,2.9314,-1.119,3.1377168387,2.9314,-1.119,3.1377168387,0.0,0.0,0.0,130.0,67.2314,12.131,68.3170718559,2.9314,-1.119,3.1377168387,64.3,13.25,65.6509900915,132.89,54.2914,-4.959,54.5174081827,2.9314,-1.119,3.1377168387,51.36,-3.84,51.5033513473,131.5
2021-06-25 18:00:00,2.8462,-0.8402000000000001,2.9676237093,2.8462,-0.8402000000000001,2.9676237093,0.0,0.0,0.0,130.0,68.0662,1.2598,68.0778574757,2.8462,-0.8402000000000001,2.9676237093,65.22,2.1,65.2537998894,132.89,54.4862,-14.5602,56.398097614,2.8462,-0.8402000000000001,2.9676237093,51.64,-13.72,53.4315262743,131.5
2021-06-25 18:30:00,1.9534,-0.7874,2.1061268528,1.9534,-0.7874,2.1061268528,0.0,0.0,0.0,131.43,68.4234,1.1326,68.4327732181,1.9534,-0.7874,2.1061268528,66.47,1.92,66.4977240212,133.24,54.1534,-14.7074,56.1150456323,1.9534,-0.7874,2.1061268528,52.2,-13.92,54.024127943,133.21
2021-06-25 19:00:00,1.5928,-0.7542,1.7623363697,1.5928,-0.7542,1.7623363697,0.0,0.0,0.0,131.76,67.4528,0.45580000000000004,67.4543399751,1.5928,-0.7542,1.7623363697,65.86,1.21,65.8711143067,133.76,53.2328,-15.2342,55.3697737532,1.5928,-0.7542,1.7623363697,51.64,-14.48,53.6317070398,133.52
2021-06-25 19:30:00,1.2108,-0.7322000000000001,1.4149747277,1.2108,-0.7322000000000001,1.4149747277,0.0,0.0,0.0,131.69,67.1408,0.4778,67.1425000836,1.2108,-0.7322000000000001,1.4149747277,65.93,1.21,65.9411025082,133.68,52.8508,-15.2522,55.007605524,1.2108,-0.7322000000000001,1.4149747277,51.64,-14.52,53.6425204479,133.47
2021-06-25 20:00:00,0.7462000000000001,-0.6902,1.0164597779,0.7462000000000001,-0.6902,1.0164597779,0.0,0.0,0.0,131.79,66.8962,0.0398,66.8962118395,0.7462000000000001,-0.6902,1.0164597779,66.15,0.73,66.1540278441,133.76,52.4662,-15.6102,54.7392042916,0.7462000000000001,-0.6902,1.0164597779,51.72,-14.92,53.8290330584,133.59
2021-06-25 20:30:00,0.9122,-0.7018,1.150926618,0.9122,-0.7018,1.150926618,0.0,0.0,0.0,131.81,64.4622,-1.4118,64.4776582087,0.9122,-0.7018,1.150926618,63.55,-0.71,63.5539660446,133.62,50.5522,-16.7418,53.2523501085,0.9122,-0.7018,1.150926618,49.64,-16.04,52.1671467497,133.68
2021-06-25 21:00:00,0.3492,-0.6006,0.6947380801,0.3492,-0.6006,0.6947380801,0.0,0.0,0.0,131.81,62.9392,-1.8906,62.9675890042,0.3492,-0.6006,0.6947380801,62.59,-1.29,62.6032922457,133.62,49.0292,-17.2006,51.9588596199,0.3492,-0.6006,0.6947380801,48.68,-16.6,51.4325033418,133.68
2021-06-25 21:30:00,0.0386,-0.5996,0.6008411770000001,0.0386,-0.5996,0.6008411770000001,0.0,0.0,0.0,132.25,62.5686,-2.2196,62.6079574026,0.0386,-0.5996,0.6008411770000001,62.53,-1.62,62.550981607,134.08,48.5986,-17.4796,51.6464939577,0.0386,-0.5996,0.6008411770000001,48.56,-16.88,51.410193541699996,134.14
2021-06-25 22:00:00,0.012,-0.5786,0.5787244249,0.012,-0.5786,0.5787244249,0.0,0.0,0.0,132.25,61.542,-2.6486,61.5989678969,0.012,-0.5786,0.5787244249,61.53,-2.07,61.5648097536,134.08,47.772,-17.7386,50.9590219094,0.012,-0.5786,0.5787244249,47.76,-17.16,50.7492187132,134.14
2021-06-25 22:30:00,0.012400000000000001,-0.6034,0.6035273979,0.012400000000000001,-0.6034,0.6035273979,0.0,0.0,0.0,132.06,59.8124,-3.5834,59.919645771,0.012400000000000001,-0.6034,0.6035273979,59.8,-2.98,59.8742047964,133.67,46.2924,-18.5234,49.860832778,0.012400000000000001,-0.6034,0.6035273979,46.28,-17.92,49.6282661394,134.0
2021-06-25 23:00:00,0.011600000000000001,-0.5902000000000001,0.5903139842,0.011600000000000001,-0.5902000000000001,0.5903139842,0.0,0.0,0.0,132.06,57.5216,-4.1802,57.67329138,0.011600000000000001,-0.5902000000000001,0.5903139842,57.51,-3.59,57.6219420013,133.67,44.5316,-19.0302,48.4273880217,0.011600000000000001,-0.5902000000000001,0.5903139842,44.52,-18.44,48.1877992857,134.0
2021-06-25 23:30:00,0.0176,-0.5864,0.5866640606,0.0176,-0.5864,0.5866640606,0.0,0.0,0.0,132.34,53.9576,-7.9164,54.5352361939,0.0176,-0.5864,0.5866640606,53.94,-7.33,54.4357648977,133.8,42.1776,-15.9064,45.0773058503,0.0176,-0.5864,0.5866640606,42.16,-15.32,44.8571956324,134.33
2021-06-26 00:00:00,0.0454,-0.5888,0.5905477119,0.0454,-0.5888,0.5905477119,0.0,0.0,0.0,132.38,50.0854,-21.4088,54.4691106096,0.0454,-0.5888,0.5905477119,50.04,-20.82,54.1984686131,134.27,41.0454,-5.1888,41.3720739944,0.0454,-0.5888,0.5905477119,41.0,-4.6,41.2572417886,134.08
2021-06-26 00:30:00,0.23600000000000002,-0.6248,0.6678854992000001,0.23600000000000002,-0.6248,0.6678854992000001,0.0,0.0,0.0,131.78,48.216,-21.8148,52.9213393164,0.23600000000000002,-0.6248,0.6678854992000001,47.98,-21.19,52.4508960839,134.82,39.556,-5.5048,39.9372001903,0.23600000000000002,-0.6248,0.6678854992000001,39.32,-4.88,39.6216708381,132.56
2021-06-26 01:00:00,0.2358,-0.6322,0.6747432697,0.2358,-0.6322,0.6747432697,0.0,0.0,0.0,131.63,46.6658,-22.2522,51.6996836981,0.2358,-0.6322,0.6747432697,46.43,-21.62,51.2168849111,134.71,38.2758,-5.6722,38.6938072368,0.2358,-0.6322,0.6747432697,38.04,-5.04,38.3724276011,132.44
2021-06-26 01:30:00,0.246,-0.625,0.671670306,0.246,-0.625,0.671670306,0.0,0.0,0.0,132.31,46.146,-22.205,51.2105003002,0.246,-0.625,0.671670306,45.9,-21.58,50.7198817033,134.47,37.886,-5.825,38.331183402,0.246,-0.625,0.671670306,37.64,-5.2,37.9974946543,133.12
2021-06-26 02:00:00,0.2378,-0.6232,0.6670285451,0.2378,-0.6232,0.6670285451,0.0,0.0,0.0,131.52,45.0278,-22.9932,50.5587778638,0.2378,-0.6232,0.6670285451,44.79,-22.37,50.0655670097,132.28,36.9578,-6.3032,37.4914565078,0.2378,-0.6232,0.6670285451,36.72,-5.68,37.1567059896,132.34
2021-06-26 02:30:00,0.2576,-0.6174000000000001,0.6689846934,0.2576,-0.6174000000000001,0.6689846934,0.0,0.0,0.0,132.18,44.9876,-23.0274,50.5385526556,0.2576,-0.6174000000000001,0.6689846934,44.73,-22.41,50.0298011189,132.85,36.9376,-6.3374,37.4773122371,0.2576,-0.6174000000000001,0.6689846934,36.68,-5.72,37.1233188172,133.02
2021-06-26 03:00:00,0.24780000000000002,-0.6116,0.6598934763000001,0.24780000000000002,-0.6116,0.6598934763000001,0.0,0.0,0.0,131.91,44.2478,-23.2916,50.0036642197,0.24780000000000002,-0.6116,0.6598934763000001,44.0,-22.68,49.5013373557,132.61,36.3678,-6.4116,36.9286540697,0.24780000000000002,-0.6116,0.6598934763000001,36.12,-5.8,36.5827062968,132.74
2021-06-26 03:30:00,0.2836,-0.6244000000000001,0.6857873723,0.2836,-0.6244000000000001,0.6857873723,0.0,0.0,0.0,132.5,42.9236,-24.1144,49.2335223635,0.2836,-0.6244000000000001,0.6857873723,42.64,-23.49,48.6821291646,133.03,35.2036,-6.9844,35.8897658995,0.2836,-0.6244000000000001,0.6857873723,34.92,-6.36,35.4944502704,133.37
2021-06-26 04:00:00,0.2942,-0.6288,0.6942212039,0.2942,-0.6288,0.6942212039,0.0,0.0,0.0,132.83,43.0042,-24.1288,49.3108528326,0.2942,-0.6288,0.6942212039,42.71,-23.5,48.7482727899,133.3,35.3342,-6.9888,36.0187314474,0.2942,-0.6288,0.6942212039,35.04,-6.36,35.6125146543,133.71
2021-06-26 04:30:00,0.272,-0.6266,0.6830897159,0.272,-0.6266,0.6830897159,0.0,0.0,0.0,133.03,43.222,-23.7166,49.3013022096,0.272,-0.6266,0.6830897159,42.95,-23.09,48.7632094924,133.46,35.512,-6.6266,36.124977115,0.272,-0.6266,0.6830897159,35.24,-6.0,35.7471341509,133.92
2021-06-26 05:00:00,0.2594,-0.6338,0.6848290298,0.2594,-0.6338,0.6848290298,0.0,0.0,0.0,132.94,42.6094,-23.7738,48.7929762855,0.2594,-0.6338,0.6848290298,42.35,-23.14,48.2595285928,133.39,34.9794,-6.6738,35.6103640925,0.2594,-0.6338,0.6848290298,34.72,-6.04,35.2414528645,133.82
2021-06-26 05:30:00,0.2876,-0.6162000000000001,0.6800119117,0.2876,-0.6162000000000001,0.6800119117,0.0,0.0,0.0,133.1,42.8176,-23.6762,48.9275925854,0.2876,-0.6162000000000001,0.6800119117,42.53,-23.06,48.3793809386,133.56,35.1676,-6.6162,35.7845524242,0.2876,-0.6162000000000001,0.6800119117,34.88,-6.0,35.3922929463,133.98
2021-06-26 06:00:00,0.4284,-0.6106,0.7458947111,0.4284,-0.6106,0.7458947111,0.0,0.0,0.0,133.04,42.4584,-24.0306,48.7871444842,0.4284,-0.6106,0.7458947111,42.03,-23.42,48.1146266742,133.47,34.8684,-6.8106,35.527307679,0.4284,-0.6106,0.7458947111,34.44,-6.2,34.9936222761,133.91
2021-06-26 06:30:00,0.5502,-0.6226,0.8308735162,0.5502,-0.6226,0.8308735162,0.0,0.0,0.0,133.25,43.4802,-24.0726,49.6992742683,0.5502,-0.6226,0.8308735162,42.93,-23.45,48.9171483224,133.58,35.7502,-6.9826,36.4257258377,0.5502,-0.6226,0.8308735162,35.2,-6.36,35.7699538719,134.11
2021-06-26 07:00:00,0.9186000000000001,-0.6546000000000001,1.127974787,0.9186000000000001,-0.6546000000000001,1.127974787,0.0,0.0,0.0,133.0,44.7586,-23.6746,50.6341679019,0.9186000000000001,-0.6546000000000001,1.127974787,43.84,-23.02,49.5163205418,133.31,36.9186,-6.7746,37.5350267233,0.9186000000000001,-0.6546000000000001,1.127974787,36.0,-6.12,36.516494903,133.84
2021-06-26 07:30:00,1.4736,-0.7456,1.651489122,1.4736,-0.7456,1.651489122,0.0,0.0,0.0,132.57,45.4636,-23.7756,51.3051467235,1.4736,-0.7456,1.651489122,43.99,-23.03,49.6538115355,132.83,37.8736,-6.7456,38.4696334311,1.4736,-0.7456,1.651489122,36.4,-6.0,36.8911913605,133.39
2021-06-26 08:00:00,1.8528,-0.747,1.997717908,1.8528,-0.747,1.997717908,0.0,0.0,0.0,132.99,47.9528,-4.407,48.1548821703,1.8528,-0.747,1.997717908,46.1,-3.66,46.2450602767,133.23,40.6128,9.813,41.7815089823,1.8528,-0.747,1.997717908,38.76,10.56,40.172766895,133.83
2021-06-26 08:30:00,2.4142,-0.8134,2.5475441507000003,2.4142,-0.8134,2.5475441507000003,0.0,0.0,0.0,132.08,52.294200000000004,-0.3734,52.2955330903,2.4142,-0.8134,2.5475441507000003,49.88,0.44,49.8819406198,134.04,44.5342,12.8266,46.3445426906,2.4142,-0.8134,2.5475441507000003,42.12,13.64,44.2735135267,132.43
2021-06-26 09:00:00,2.9732000000000003,-0.877,3.0998463252,2.9732000000000003,-0.877,3.0998463252,0.0,0.0,0.0,130.83,54.1632,-12.357,55.5549069232,2.9732000000000003,-0.877,3.0998463252,51.19,-11.48,52.4614763422,133.08,46.1332,2.523,46.2021392496,2.9732000000000003,-0.877,3.0998463252,43.16,3.4,43.2937131695,131.09
2021-06-26 09:30:00,3.2188,-0.9668,3.3608593663,3.2188,-0.9668,3.3608593663,0.0,0.0,0.0,131.43,57.1088,-12.0168,58.3593910153,3.2188,-0.9668,3.3608593663,53.89,-11.05,55.0112224914,132.6,48.8588,2.6332,48.9297054935,3.2188,-0.9668,3.3608593663,45.64,3.6,45.7817605603,131.99
2021-06-26 10:00:00,3.4214,-0.9986,3.5641520619,3.4214,-0.9986,3.5641520619,0.0,0.0,0.0,130.6,59.7714,-22.1186,63.7326660663,3.4214,-0.9986,3.5641520619,56.35,-21.12,60.1778771643,131.63,50.8614,-6.0786,51.2233480741,3.4214,-0.9986,3.5641520619,47.44,-5.08,47.7112146146,131.17
2021-06-26 10:30:00,3.6134,-0.9414,3.7340184145,3.6134,-0.9414,3.7340184145,0.0,0.0,0.0,130.6,61.2434,-23.2114,65.4944511659,3.6134,-0.9414,3.7340184145,57.63,-22.27,61.7832485387,132.62,51.5734,-7.3014,52.087676369,3.6134,-0.9414,3.7340184145,47.96,-6.36,48.3798635798,131.43
2021-06-26 11:00:00,3.445,-0.8812000000000001,3.5559159775999998,3.445,-0.8812000000000001,3.5559159775999998,0.0,0.0,0.0,129.93,61.965,-22.7912,66.0234808416,3.445,-0.8812000000000001,3.5559159775999998,58.52,-21.91,62.4871066701,131.98,51.565,-7.1212,52.0544014896,3.445,-0.8812000000000001,3.5559159775999998,48.12,-6.24,48.5229018094,130.82
2021-06-26 11:30:00,5.4244,-1.2356,5.5633463599,5.4244,-1.2356,5.5633463599,0.0,0.0,0.0,130.37,60.3944,-22.8156,64.5603218294,5.4244,-1.2356,5.5633463599,54.97,-21.58,59.0541895212,132.3,51.9844,-7.0756,52.4637204049,5.4244,-1.2356,5.5633463599,46.56,-5.84,46.9248249864,131.22
2021-06-26 12:00:00,5.5596,-1.2126000000000001,5.6903032362,5.5596,-1.2126000000000001,5.6903032362,0.0,0.0,0.0,130.73,59.4196,-22.9026,63.6805932048,5.5596,-1.2126000000000001,5.6903032362,53.86,-21.69,58.0633765811,132.89,50.9996,-7.1726,51.5015086276,5.5596,-1.2126000000000001,5.6903032362,45.44,-5.96,45.8291959345,131.59
2021-06-26 12:30:00,6.2672,-1.3152,6.4037135226,6.2672,-1.3152,6.4037135226,0.0,0.0,0.0,130.62,58.9672,-23.2752,63.3945235086,6.2672,-1.3152,6.4037135226,52.7,-21.96,57.092307713,132.79,50.7872,-7.3552,51.3170405507,6.2672,-1.3152,6.4037135226,44.52,-6.04,44.9278532761,131.5
2021-06-26 13:00:00,6.2942,-1.2074,6.4089600092,6.2942,-1.2074,6.4089600092,0.0,0.0,0.0,131.01,58.9442,-23.0574,63.293462604,6.2942,-1.2074,6.4089600092,52.65,-21.85,57.0039033751,133.09,50.7342,-7.2074,51.2435914471,6.2942,-1.2074,6.4089600092,44.44,-6.0,44.8432113034,131.88
2021-06-26 13:30:00,5.9136,-1.262,6.0467602036,5.9136,-1.262,6.0467602036,0.0,0.0,0.0,130.78,58.6836,-23.042,63.0452113404,5.9136,-1.262,6.0467602036,52.77,-21.78,57.0880136281,132.99,50.5936,-7.2620000000000005,51.1121218984,5.9136,-1.262,6.0467602036,44.68,-6.0,45.0810647612,131.66
2021-06-26 14:00:00,5.6186,-1.159,5.7368934939,5.6186,-1.159,5.7368934939,0.0,0.0,0.0,130.42,56.2486,-24.129,61.2055033715,5.6186,-1.159,5.7368934939,50.63,-22.97,55.5969225767,132.73,48.6986,-7.759,49.312835276,5.6186,-1.159,5.7368934939,43.08,-6.6,43.5826387453,131.3
2021-06-26 14:30:00,5.4542,-1.1508,5.5742836562,5.4542,-1.1508,5.5742836562,0.0,0.0,0.0,130.63,55.6642,-24.6808,60.8904348012,5.4542,-1.1508,5.5742836562,50.21,-23.53,55.4500225428,132.91,47.8542,-8.1508,48.5433826415,5.4542,-1.1508,5.5742836562,42.4,-7.0,42.973945595,131.58
2021-06-26 15:00:00,6.8212,-1.3235999999999999,6.9484304990000005,6.8212,-1.3235999999999999,6.9484304990000005,0.0,0.0,0.0,130.68,52.0812,-26.4836,58.42801094,6.8212,-1.3235999999999999,6.9484304990000005,45.26,-25.16,51.7831362511,132.95,45.7012,-9.3236,46.6425685228,6.8212,-1.3235999999999999,6.9484304990000005,38.88,-8.0,39.6945134748,131.65
2021-06-26 15:30:00,6.383,-1.2394,6.5022151118,6.383,-1.2394,6.5022151118,0.0,0.0,0.0,131.82,51.203,-26.9894,57.8806955846,6.383,-1.2394,6.5022151118,44.82,-25.75,51.690375313,133.91,44.543,-9.6794,45.5825584337,6.383,-1.2394,6.5022151118,38.16,-8.44,39.082210787,132.86
2021-06-26 16:00:00,7.457,-1.4192,7.590848282,7.457,-1.4192,7.590848282,0.0,0.0,0.0,131.74,49.867,-26.8992,56.6593738903,7.457,-1.4192,7.590848282,42.41,-25.48,49.4756354178,133.91,44.217,-9.6592,45.2597308171,7.457,-1.4192,7.590848282,36.76,-8.24,37.6722072621,132.79
2021-06-26 16:30:00,7.4124,-1.424,7.5479434126000005,7.4124,-1.424,7.5479434126000005,0.0,0.0,0.0,131.85,50.7624,-26.124,57.0901447691,7.4124,-1.424,7.5479434126000005,43.35,-24.7,49.8930105325,134.05,45.2124,-8.904,46.0808238833,7.4124,-1.424,7.5479434126000005,37.8,-7.48,38.5329780837,132.92
2021-06-26 17:00:00,6.8354,-1.3064,6.9591216486,6.8354,-1.3064,6.9591216486,0.0,0.0,0.0,131.74,52.1254,-25.7664,58.1460634447,6.8354,-1.3064,6.9591216486,45.29,-24.46,51.4730580012,133.99,46.2754,-8.6264,47.0725761152,6.8354,-1.3064,6.9591216486,39.44,-7.32,40.1135388616,132.77
2021-06-26 17:30:00,5.9886,-1.1952,6.1067039391,5.9886,-1.1952,6.1067039391,0.0,0.0,0.0,131.57,53.8486,-25.4852,59.5748868316,5.9886,-1.1952,6.1067039391,47.86,-24.29,53.6710694881,133.93,47.2686,-8.395199999999999,48.0083318706,5.9886,-1.1952,6.1067039391,41.28,-7.2,41.9032027416,132.55
2021-06-26 18:00:00,4.748,-1.0228,4.8569150538,4.748,-1.0228,4.8569150538,0.0,0.0,0.0,131.57,55.958,-25.4128,61.4581822692,4.748,-1.0228,4.8569150538,51.21,-24.39,56.7215673267,133.93,48.508,-8.3828,49.2269986881,4.748,-1.0228,4.8569150538,43.76,-7.36,44.3746233787,132.55
2021-06-26 18:30:00,3.8324,-0.9484,3.9480061195,3.8324,-0.9484,3.9480061195,0.0,0.0,0.0,131.48,57.1024,-25.6384,62.5940224009,3.8324,-0.9484,3.9480061195,53.27,-24.69,58.7136185225,133.57,49.0324,-8.5884,49.7788797013,3.8324,-0.9484,3.9480061195,45.2,-7.64,45.8411343664,132.44
2021-06-26 19:00:00,2.7616,-0.8328,2.8844393563,2.7616,-0.8328,2.8844393563,0.0,0.0,0.0,131.48,57.7716,-25.4828,63.1421480661,2.7616,-0.8328,2.8844393563,55.01,-24.65,60.2803666213,133.57,49.2416,-8.4728,49.9652230096,2.7616,-0.8328,2.8844393563,46.48,-7.64,47.1037153524,132.44
2021-06-26 19:30:00,1.6238000000000001,-0.7116,1.7728792965,1.6238000000000001,-0.7116,1.7728792965,0.0,0.0,0.0,131.39,58.4238,-26.2916,64.0670635896,1.6238000000000001,-0.7116,1.7728792965,56.8,-25.58,62.2942726099,133.57,49.1838,-9.0716,50.0133992946,1.6238000000000001,-0.7116,1.7728792965,47.56,-8.36,48.2891623452,132.32
2021-06-26 20:00:00,1.0718,-0.6566000000000001,1.2569322973000001,1.0718,-0.6566000000000001,1.2569322973000001,0.0,0.0,0.0,131.57,58.8018,-25.4166,64.0597786353,1.0718,-0.6566000000000001,1.2569322973000001,57.73,-24.76,62.8156867351,133.46,49.2318,-8.4966,49.9596071121,1.0718,-0.6566000000000001,1.2569322973000001,48.16,-7.84,48.7939668402,132.5
2021-06-26 20:30:00,0.5216000000000001,-0.6176,0.8083911924,0.5216000000000001,-0.6176,0.8083911924,0.0,0.0,0.0,130.86,57.8616,-26.0976,63.474794055,0.5216000000000001,-0.6176,0.8083911924,57.34,-25.48,62.7463624444,132.92,48.2416,-9.0176,49.0771747386,0.5216000000000001,-0.6176,0.8083911924,47.72,-8.4,48.4536727194,131.79
2021-06-26 21:00:00,0.34240000000000004,-0.5924,0.6842335274,0.34240000000000004,-0.5924,0.6842335274,0.0,0.0,0.0,131.05,56.0824,-26.8024,62.1578976118,0.34240000000000004,-0.5924,0.6842335274,55.74,-26.21,61.5947375999,133.03,46.6624,-9.5524,47.6301156782,0.34240000000000004,-0.5924,0.6842335274,46.32,-8.96,47.1786392343,131.99
2021-06-26 21:30:00,0.23140000000000002,-0.6214000000000001,0.663086661,0.23140000000000002,-0.6214000000000001,0.663086661,0.0,0.0,0.0,130.95,55.0014,-27.5714,61.5250851273,0.23140000000000002,-0.6214000000000001,0.663086661,54.77,-26.95,61.04142364,133.24,45.7514,-10.0614,46.8446621497,0.23140000000000002,-0.6214000000000001,0.663086661,45.52,-9.44,46.4885362213,131.95
2021-06-26 22:00:00,0.202,-0.6208,0.6528373764000001,0.202,-0.6208,0.6528373764000001,0.0,0.0,0.0,131.25,55.752,-27.2508,62.055552569,0.202,-0.6208,0.6528373764000001,55.55,-26.63,61.6032417978,133.54,46.322,-9.9008,47.368275508400004,0.202,-0.6208,0.6528373764000001,46.12,-9.28,47.0443705453,132.23
2021-06-26 22:30:00,0.2622,-0.6352,0.6871883876,0.2622,-0.6352,0.6871883876,0.0,0.0,0.0,131.05,56.2722,-26.8852,62.3648496501,0.2622,-0.6352,0.6871883876,56.01,-26.25,61.8561443997,133.3,46.4622,-9.7952,47.4834915721,0.2622,-0.6352,0.6871883876,46.2,-9.16,47.0993163432,132.05
2021-06-26 23:00:00,0.2954,-0.9554,1.0000251597,0.2954,-0.9554,1.0000251597,0.0,0.0,0.0,130.71,55.3454,-27.4554,61.7811645271,0.2954,-0.9554,1.0000251597,55.05,-26.5,61.0962560228,133.06,45.7354,-10.1954,46.85800886,0.2954,-0.9554,1.0000251597,45.44,-9.24,46.3699385378,131.71
2021-06-26 23:30:00,0.2906,-0.6448,0.7072590756,0.2906,-0.6448,0.7072590756,0.0,0.0,0.0,131.27,52.8706,-28.6748,60.1460264639,0.2906,-0.6448,0.7072590756,52.58,-28.03,59.5847069306,133.64,43.6906,-11.0848,45.0748413131,0.2906,-0.6448,0.7072590756,43.4,-10.44,44.6380286303,132.28
2021-06-27 00:00:00,0.3224,-0.6312,0.7087702025,0.3224,-0.6312,0.7087702025,0.0,0.0,0.0,131.5,50.4324,-28.7412,58.0472527102,0.3224,-0.6312,0.7087702025,50.11,-28.11,57.4559326789,133.81,41.7224,-11.0712,43.1663078245,0.3224,-0.6312,0.7087702025,41.4,-10.44,42.6960607082,132.57
2021-06-27 00:30:00,0.34640000000000004,-0.6232,0.7130015428,0.34640000000000004,-0.6232,0.7130015428,0.0,0.0,0.0,131.65,48.2464,-29.0632,56.3239265961,0.34640000000000004,-0.6232,0.7130015428,47.9,-28.44,55.7067644007,133.94,39.9864,-11.3832,41.5751058592,0.34640000000000004,-0.6232,0.7130015428,39.64,-10.76,41.0744105253,132.72
2021-06-27 01:00:00,0.3372,-0.6404000000000001,0.7237513385000001,0.3372,-0.6404000000000001,0.7237513385000001,0.0,0.0,0.0,131.2,47.5372,-30.2104,56.324538631,0.3372,-0.6404000000000001,0.7237513385000001,47.2,-29.57,55.6976202364,133.5,39.4172,-12.1204,41.2385711683,0.3372,-0.6404000000000001,0.7237513385000001,39.08,-11.48,40.7312754527,132.3
2021-06-27 01:30:00,0.37620000000000003,-0.6224000000000001,0.7272607510000001,0.37620000000000003,-0.6224000000000001,0.7272607510000001,0.0,0.0,0.0,132.38,48.0262,-29.4824,56.3535961248,0.37620000000000003,-0.6224000000000001,0.7272607510000001,47.65,-28.86,55.7083665171,134.45,39.5762,-11.9424,41.3388016783,0.37620000000000003,-0.6224000000000001,0.7272607510000001,39.2,-11.32,40.8017450607,133.5
2021-06-27 02:00:00,0.3718,-0.6104,0.7147191057000001,0.3718,-0.6104,0.7147191057000001,0.0,0.0,0.0,131.41,48.0718,-28.9404,56.1110034432,0.3718,-0.6104,0.7147191057000001,47.7,-28.33,55.4786346263,133.62,39.4918,-11.6904,41.1857708365,0.3718,-0.6104,0.7147191057000001,39.12,-11.08,40.6588342184,132.53
2021-06-27 02:30:00,0.37320000000000003,-0.609,0.7142543245,0.37320000000000003,-0.609,0.7142543245,0.0,0.0,0.0,132.06,46.6432,-29.459,55.1672075353,0.37320000000000003,-0.609,0.7142543245,46.27,-28.85,54.5273821121,134.27,38.2932,-11.889,40.0963525428,0.37320000000000003,-0.609,0.7142543245,37.92,-11.28,39.5621637426,133.18
2021-06-27 03:00:00,0.34740000000000004,-0.6098,0.7018139355,0.34740000000000004,-0.6098,0.7018139355,0.0,0.0,0.0,132.06,45.0874,-29.8698,54.0839956993,0.34740000000000004,-0.6098,0.7018139355,44.74,-29.26,53.4585372041,134.27,36.9874,-12.0498,38.9007125745,0.34740000000000004,-0.6098,0.7018139355,36.64,-11.44,38.3844135034,133.18
2021-06-27 03:30:00,0.3336,-0.6218,0.7056374423,0.3336,-0.6218,0.7056374423,0.0,0.0,0.0,132.36,45.1836,-30.6118,54.5769182732,0.3336,-0.6218,0.7056374423,44.85,-29.99,53.9529665542,134.66,37.0936,-12.6618,39.1951060746,0.3336,-0.6218,0.7056374423,36.76,-12.04,38.6815097947,133.49
2021-06-27 04:00:00,0.35860000000000003,-0.6212,0.7172749821000001,0.35860000000000003,-0.6212,0.7172749821000001,0.0,0.0,0.0,132.47,44.7586,-30.7912,54.3270675759,0.35860000000000003,-0.6212,0.7172749821000001,44.4,-30.17,53.6804331205,134.61,36.7586,-12.7412,38.9041495396,0.35860000000000003,-0.6212,0.7172749821000001,36.4,-12.12,38.3647546584,133.65
2021-06-27 04:30:00,0.36260000000000003,-0.6168,0.7154865477,0.36260000000000003,-0.6168,0.7154865477,0.0,0.0,0.0,132.59,43.9926,-18.7868,47.8361025691,0.36260000000000003,-0.6168,0.7154865477,43.63,-18.17,47.2623084498,134.72,36.3226,-2.6168,36.4167394614,0.36260000000000003,-0.6168,0.7154865477,35.96,-2.0,36.0155744089,133.78
2021-06-27 05:00:00,0.3926,-0.6052000000000001,0.7213887995,0.3926,-0.6052000000000001,0.7213887995,0.0,0.0,0.0,131.91,43.0426,-17.8352,46.5914130908,0.3926,-0.6052000000000001,0.7213887995,42.65,-17.23,45.9988630294,135.02,35.4726,-1.8852000000000002,35.5226593852,0.3926,-0.6052000000000001,0.7213887995,35.08,-1.28,35.10334457,132.76
2021-06-27 05:30:00,0.3824,-0.5946,0.7069504367,0.3824,-0.5946,0.7069504367,0.0,0.0,0.0,131.85,42.7424,-17.3946,46.1463418585,0.3824,-0.5946,0.7069504367,42.36,-16.8,45.5698321261,135.02,35.2224,-1.4746000000000001,35.2532538487,0.3824,-0.5946,0.7069504367,34.84,-0.88,34.8511118904,132.69
2021-06-27 06:00:00,0.4702,-0.6096,0.7698702488,0.4702,-0.6096,0.7698702488,0.0,0.0,0.0,131.93,43.7202,-17.0296,46.9197523885,0.4702,-0.6096,0.7698702488,43.25,-16.42,46.2620676148,135.17,36.0702,-1.3696000000000002,36.096192766,0.4702,-0.6096,0.7698702488,35.6,-0.76,35.6081114355,132.73
2021-06-27 06:30:00,0.6558,-0.5924,0.8837484936000001,0.6558,-0.5924,0.8837484936000001,0.0,0.0,0.0,131.45,43.6558,-17.7624,47.1310060088,0.6558,-0.5924,0.8837484936000001,43.0,-17.17,46.3012839995,134.75,36.0158,-1.9924,36.0708678493,0.6558,-0.5924,0.8837484936000001,35.36,-1.4,35.3877040792,132.25
2021-06-27 07:00:00,0.778,-0.6122000000000001,0.9899862827,0.778,-0.6122000000000001,0.9899862827,0.0,0.0,0.0,131.57,44.788,-16.5622,47.7521875189,0.778,-0.6122000000000001,0.9899862827,44.01,-15.95,46.8111375636,134.86,36.978,-1.0122,36.9918508977,0.778,-0.6122000000000001,0.9899862827,36.2,-0.4,36.2022098773,132.37
2021-06-27 07:30:00,1.1294,-0.6648000000000001,1.3105355394,1.1294,-0.6648000000000001,1.3105355394,0.0,0.0,0.0,131.5,46.8894,-16.0948,49.5747760398,1.1294,-0.6648000000000001,1.3105355394,45.76,-15.43,48.2914329876,134.86,38.8494,-0.7448,38.8565387985,1.1294,-0.6648000000000001,1.3105355394,37.72,-0.08,37.7200848355,132.25
2021-06-27 08:00:00,1.1706,-0.663,1.3453153385,1.1706,-0.663,1.3453153385,0.0,0.0,0.0,131.09,49.4006,-16.183,51.9837356234,1.1706,-0.663,1.3453153385,48.23,-15.52,50.6656027301,134.41,40.9706,-0.9430000000000001,40.981450845,1.1706,-0.663,1.3453153385,39.8,-0.28,39.8009849124,131.85
2021-06-27 08:30:00,1.28,-0.7000000000000001,1.458903698,1.28,-0.7000000000000001,1.458903698,0.0,0.0,0.0,130.87,51.62,-15.66,53.9431181894,1.28,-0.7000000000000001,1.458903698,50.34,-14.96,52.515875694900004,134.15,42.68,-0.58,42.683940774,1.28,-0.7000000000000001,1.458903698,41.4,0.12,41.4001739127,131.63
2021-06-27 09:00:00,1.5884,-0.7374,1.7512205229000002,1.5884,-0.7374,1.7512205229000002,0.0,0.0,0.0,130.95,54.4584,-14.6774,56.4016258748,1.5884,-0.7374,1.7512205229000002,52.87,-13.94,54.676873539,134.23,45.1084,0.10260000000000001,45.1085166828,1.5884,-0.7374,1.7512205229000002,43.52,0.84,43.5281058628,131.63
