Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-27 09:30:00,1.7716,-0.7674000000000001,1.9306655122,1.7716,-0.7674000000000001,1.9306655122,0.0,0.0,0.0,130.43,57.0816,-13.987400000000001,58.770370233,1.7716,-0.7674000000000001,1.9306655122,55.31,-13.22,56.8679567067,133.64,47.2516,0.6726000000000001,47.2563867992,1.7716,-0.7674000000000001,1.9306655122,45.48,1.44,45.5027911232,131.09
2021-06-27 10:00:00,2.8048,-0.86,2.9336842093,2.8048,-0.86,2.9336842093,0.0,0.0,0.0,130.66,59.6348,-10.24,60.5075777985,2.8048,-0.86,2.9336842093,56.83,-9.38,57.5989001631,133.93,49.4848,-0.18,49.4851273722,2.8048,-0.86,2.9336842093,46.68,0.68,46.6849526079,131.27
2021-06-27 10:30:00,4.7636,-1.1202,4.8935399252,4.7636,-1.1202,4.8935399252,0.0,0.0,0.0,129.81,61.5636,21.0498,65.0628229099,4.7636,-1.1202,4.8935399252,56.8,22.17,60.973345816,132.87,48.8436,-11.3202,50.1382507573,4.7636,-1.1202,4.8935399252,44.08,-10.2,45.2447389207,130.56
2021-06-27 11:00:00,4.1822,-1.0344,4.3082223943999995,4.1822,-1.0344,4.3082223943999995,0.0,0.0,0.0,130.75,64.0322,21.7156,67.6142730509,4.1822,-1.0344,4.3082223943999995,59.85,22.75,64.0280016868,132.69,50.4222,-10.7144,51.548003067,4.1822,-1.0344,4.3082223943999995,46.24,-9.68,47.2423538787,132.88
2021-06-27 11:30:00,5.2324,-1.1262,5.3522272186,5.2324,-1.1262,5.3522272186,0.0,0.0,0.0,130.42,62.9724,21.8638,66.6599498365,5.2324,-1.1262,5.3522272186,57.74,22.99,62.1485937089,132.43,50.3924,-10.3262,51.4395216171,5.2324,-1.1262,5.3522272186,45.16,-9.2,46.0875861811,132.52
2021-06-27 12:00:00,4.4376,-1.0572,4.5617941207,4.4376,-1.0572,4.5617941207,0.0,0.0,0.0,130.42,64.6376,22.8528,68.5585137062,4.4376,-1.0572,4.5617941207,60.2,23.91,64.7744401751,132.43,51.5576,-9.4972,52.4250219418,4.4376,-1.0572,4.5617941207,47.12,-8.44,47.8699070398,132.52
2021-06-27 12:30:00,4.3238,-1.0212,4.4427576886,4.3238,-1.0212,4.4427576886,0.0,0.0,0.0,130.48,66.4838,23.2788,70.4414522272,4.3238,-1.0212,4.4427576886,62.16,24.3,66.7409589383,132.73,52.5238,-9.4612,53.3691284534,4.3238,-1.0212,4.4427576886,48.2,-8.44,48.9333587648,132.58
2021-06-27 13:00:00,7.0616,-1.3232,7.1845008734,7.0616,-1.3232,7.1845008734,0.0,0.0,0.0,131.16,65.5916,23.4268,69.6496442834,7.0616,-1.3232,7.1845008734,58.53,24.75,63.5478040533,133.51,53.1016,-9.5632,53.9558589664,7.0616,-1.3232,7.1845008734,46.04,-8.24,46.7715640106,133.24
2021-06-27 13:30:00,8.0294,-1.5218,8.1723399097,8.0294,-1.5218,8.1723399097,0.0,0.0,0.0,131.37,64.0894,23.0482,68.1077874813,8.0294,-1.5218,8.1723399097,56.06,24.57,61.2079120703,133.81,52.4294,-9.8018,53.3377658662,8.0294,-1.5218,8.1723399097,44.4,-8.28,45.1654558263,133.47
2021-06-27 14:00:00,8.3288,-1.5535999999999999,8.472460233,8.3288,-1.5535999999999999,8.472460233,0.0,0.0,0.0,130.68,63.0488,23.0564,67.1323227842,8.3288,-1.5535999999999999,8.472460233,54.72,24.61,59.9994208305,133.29,51.9288,-9.7536,52.8368525028,8.3288,-1.5535999999999999,8.472460233,43.6,-8.2,44.3644001425,132.77
2021-06-27 14:30:00,7.435,-1.4836,7.5815759549,7.435,-1.4836,7.5815759549,0.0,0.0,0.0,130.59,63.645,23.0964,67.7062014734,7.435,-1.4836,7.5815759549,56.21,24.58,61.3493316997,133.29,51.995,-9.7636,52.90376083,7.435,-1.4836,7.5815759549,44.56,-8.28,45.3227536674,132.7
2021-06-27 15:00:00,5.127,-1.12,5.2479071066,5.127,-1.12,5.2479071066,0.0,0.0,0.0,130.77,65.757,22.69,69.5616212361,5.127,-1.12,5.2479071066,60.63,23.81,65.1376465648,133.54,52.687,-10.0,53.6276045428,5.127,-1.12,5.2479071066,47.56,-8.88,48.3818974411,132.88
2021-06-27 15:30:00,5.3652,-1.1488,5.4868125975,5.3652,-1.1488,5.4868125975,0.0,0.0,0.0,129.98,65.8352,23.5112,69.9074394073,5.3652,-1.1488,5.4868125975,60.47,24.66,65.3049500421,133.05,53.0052,-9.0688,53.775406651,5.3652,-1.1488,5.4868125975,47.64,-7.92,48.2938505402,132.09
2021-06-27 16:00:00,5.2118,-1.116,5.3299451442,5.2118,-1.116,5.3299451442,0.0,0.0,0.0,129.98,66.4818,23.974,70.6723595703,5.2118,-1.116,5.3299451442,61.27,25.09,66.2081641491,133.05,53.2918,-8.796,54.0128277656,5.2118,-1.116,5.3299451442,48.08,-7.68,48.6895142716,132.09
2021-06-27 16:30:00,3.9526,-0.9774,4.0716529223,3.9526,-0.9774,4.0716529223,0.0,0.0,0.0,130.16,68.7426,23.8726,72.7698157585,3.9526,-0.9774,4.0716529223,64.79,24.85,69.3921220313,133.17,54.5126,-8.8974,55.2339323742,3.9526,-0.9774,4.0716529223,50.56,-7.92,51.1765571331,132.23
2021-06-27 17:00:00,4.3094,-0.9916,4.4220129941,4.3094,-0.9916,4.4220129941,0.0,0.0,0.0,130.25,69.8194,24.0884,73.8579693122,4.3094,-0.9916,4.4220129941,65.51,25.08,70.1467497465,133.24,55.5094,-8.5516,56.1642533193,4.3094,-0.9916,4.4220129941,51.2,-7.5600000000000005,51.7551311466,132.3
2021-06-27 17:30:00,3.3552,-0.9182,3.4785712987,3.3552,-0.9182,3.4785712987,0.0,0.0,0.0,129.88,71.0152,18.5118,73.3883190316,3.3552,-0.9182,3.4785712987,67.66,19.43,70.3946056172,133.01,55.9152,-13.4782,57.5167059756,3.3552,-0.9182,3.4785712987,52.56,-12.56,54.0398667652,131.87
2021-06-27 18:00:00,2.4164,-0.8608,2.5651443624,2.4164,-0.8608,2.5651443624,0.0,0.0,0.0,130.44,71.1464,11.7892,72.1165408876,2.4164,-0.8608,2.5651443624,68.73,12.65,69.8844431902,133.01,55.6164,-19.3008,58.8702372137,2.4164,-0.8608,2.5651443624,53.2,-18.44,56.3051827099,132.57
2021-06-27 18:30:00,1.1092,-0.6972,1.3101192617000001,1.1092,-0.6972,1.3101192617000001,0.0,0.0,0.0,131.59,71.0292,11.1728,71.9025640188,1.1092,-0.6972,1.3101192617000001,69.92,11.87,70.9204011551,133.21,54.6292,-20.1372,58.2224726071,1.1092,-0.6972,1.3101192617000001,53.52,-19.44,56.9412328634,133.92
2021-06-27 19:00:00,0.8142,-0.6562,1.0457151046,0.8142,-0.6562,1.0457151046,0.0,0.0,0.0,131.59,70.0642,9.8638,70.7551176388,0.8142,-0.6562,1.0457151046,69.25,10.52,70.0445065655,133.21,53.5742,-21.0962,57.5781604437,0.8142,-0.6562,1.0457151046,52.76,-20.44,56.5810144837,133.92
2021-06-27 19:30:00,0.5724,-0.6062000000000001,0.8337386881000001,0.5724,-0.6062000000000001,0.8337386881000001,0.0,0.0,0.0,130.84,69.4624,8.9038,70.0307266005,0.5724,-0.6062000000000001,0.8337386881000001,68.89,9.51,69.5433116842,131.77,53.0124,-21.6462,57.2614401513,0.5724,-0.6062000000000001,0.8337386881000001,52.44,-21.04,56.5034087467,133.18
2021-06-27 20:00:00,0.4712,-0.6174000000000001,0.7766673677,0.4712,-0.6174000000000001,0.7766673677,0.0,0.0,0.0,130.84,69.1212,9.0726,69.7140757681,0.4712,-0.6174000000000001,0.7766673677,68.65,9.69,69.3305026666,131.77,52.7112,-21.4574,56.9112521405,0.4712,-0.6174000000000001,0.7766673677,52.24,-20.84,56.2434280605,133.18
2021-06-27 20:30:00,0.46680000000000005,-0.61,0.7681160329000001,0.46680000000000005,-0.61,0.7681160329000001,0.0,0.0,0.0,130.79,68.2668,9.61,68.9398874545,0.46680000000000005,-0.61,0.7681160329000001,67.8,10.22,68.5659419829,131.82,52.1068,-20.85,56.1234452456,0.46680000000000005,-0.61,0.7681160329000001,51.64,-20.24,55.4648284952,133.15
2021-06-27 21:00:00,0.4048,-0.6198,0.7402804063,0.4048,-0.6198,0.7402804063,0.0,0.0,0.0,130.48,64.7348,7.5302,65.1712992281,0.4048,-0.6198,0.7402804063,64.33,8.15,64.8442086851,131.68,49.2448,-22.8198,54.2751655832,0.4048,-0.6198,0.7402804063,48.84,-22.2,53.6487241228,132.87
2021-06-27 21:30:00,0.33440000000000003,-0.6118,0.6972249278,0.33440000000000003,-0.6118,0.6972249278,0.0,0.0,0.0,131.21,62.2844,6.2982,62.6020271764,0.33440000000000003,-0.6118,0.6972249278,61.95,6.91,62.3341848427,132.24,47.2144,-24.0918,53.0057958586,0.33440000000000003,-0.6118,0.6972249278,46.88,-23.48,52.4313341429,133.69
2021-06-27 22:00:00,0.3396,-0.6718000000000001,0.7527571986,0.3396,-0.6718000000000001,0.7527571986,0.0,0.0,0.0,131.9,61.2696,5.5282,61.5184921743,0.3396,-0.6718000000000001,0.7527571986,60.93,6.2,61.2446316015,132.75,46.3796,-24.8718,52.6276897783,0.3396,-0.6718000000000001,0.7527571986,46.04,-24.2,52.0127061399,134.43
2021-06-27 22:30:00,0.3316,-0.6616000000000001,0.7400494038000001,0.3316,-0.6616000000000001,0.7400494038000001,0.0,0.0,0.0,132.36,60.9616,5.7484,61.2320241142,0.3316,-0.6616000000000001,0.7400494038000001,60.63,6.41,60.9679013908,133.18,46.2116,-24.5416,52.3240107897,0.3316,-0.6616000000000001,0.7400494038000001,45.88,-23.88,51.7226140097,134.93
2021-06-27 23:00:00,0.324,-0.6506000000000001,0.7268124655,0.324,-0.6506000000000001,0.7268124655,0.0,0.0,0.0,131.9,57.594,-12.4706,58.9286407476,0.324,-0.6506000000000001,0.7268124655,57.27,-11.82,58.4770493442,132.85,45.444,-17.8506,48.8241851582,0.324,-0.6506000000000001,0.7268124655,45.12,-17.2,48.2872074156,134.48
2021-06-27 23:30:00,0.2992,-0.6562,0.7211928175,0.2992,-0.6562,0.7211928175,0.0,0.0,0.0,131.3,51.8092,-29.3362,59.5382720196,0.2992,-0.6562,0.7211928175,51.51,-28.68,58.9561065539,133.02,42.5392,-11.9762,44.1929055741,0.2992,-0.6562,0.7211928175,42.24,-11.32,43.7305385286,133.11
2021-06-28 00:00:00,0.297,-0.6322,0.6984882533,0.297,-0.6322,0.6984882533,0.0,0.0,0.0,131.6,46.457,-31.2122,55.9683328128,0.297,-0.6322,0.6984882533,46.16,-30.58,55.3704072588,133.96,38.417,-13.1522,40.6059879062,0.297,-0.6322,0.6984882533,38.12,-12.52,40.1233697488,132.7
2021-06-28 00:30:00,0.3264,-0.6222,0.7026163961,0.3264,-0.6222,0.7026163961,0.0,0.0,0.0,131.3,45.1064,-31.2122,54.8524270183,0.3264,-0.6222,0.7026163961,44.78,-30.59,54.2309551824,133.53,37.3664,-13.1822,39.6234557529,0.3264,-0.6222,0.7026163961,37.04,-12.56,39.1115737346,132.5
2021-06-28 01:00:00,0.31120000000000003,-0.6278,0.7006984230000001,0.31120000000000003,-0.6278,0.7006984230000001,0.0,0.0,0.0,131.06,45.1112,-30.7578,54.599108292,0.31120000000000003,-0.6278,0.7006984230000001,44.8,-30.13,53.9894147033,133.22,37.4312,-12.6678,39.5166786342,0.31120000000000003,-0.6278,0.7006984230000001,37.12,-12.04,39.0237876173,132.24
2021-06-28 01:30:00,0.36460000000000004,-0.0656,0.3704544776,0.36460000000000004,-0.0656,0.3704544776,0.0,0.0,0.0,131.42,44.9346,-30.2056,54.143296432,0.36460000000000004,-0.0656,0.3704544776,44.57,-30.14,53.8043167413,133.73,37.3246,-12.1456,39.2510046307,0.36460000000000004,-0.0656,0.3704544776,36.96,-12.08,38.8840327127,132.57
2021-06-28 02:00:00,0.39680000000000004,-0.06760000000000001,0.4025170804,0.39680000000000004,-0.06760000000000001,0.4025170804,0.0,0.0,0.0,131.42,44.5568,-30.2376,53.8481279155,0.39680000000000004,-0.06760000000000001,0.4025170804,44.16,-30.17,53.4820951347,133.73,37.0368,-12.1476,38.9780545949,0.39680000000000004,-0.06760000000000001,0.4025170804,36.64,-12.08,38.579994816,132.57
2021-06-28 02:30:00,0.3778,-0.0746,0.38509479350000003,0.3778,-0.0746,0.38509479350000003,0.0,0.0,0.0,131.3,44.1778,-30.5646,53.7203200474,0.3778,-0.0746,0.38509479350000003,43.8,-30.49,53.3674067198,133.63,36.6578,-12.1946,38.632920806,0.3778,-0.0746,0.38509479350000003,36.28,-12.12,38.2509189432,132.46
2021-06-28 03:00:00,0.3704,-0.092,0.3816545034,0.3704,-0.092,0.3816545034,0.0,0.0,0.0,132.07,42.2704,-31.542,52.7416768804,0.3704,-0.092,0.3816545034,41.9,-31.45,52.3900038175,134.31,35.1304,-12.892,37.421232852,0.3704,-0.092,0.3816545034,34.76,-12.8,37.0418358076,133.23
2021-06-28 03:30:00,0.436,-0.0912,0.4454362356,0.436,-0.0912,0.4454362356,0.0,0.0,0.0,132.53,40.956,-31.7212,51.8037495307,0.436,-0.0912,0.4454362356,40.52,-31.63,51.403572833,134.75,33.996,-13.0512,36.4151319844,0.436,-0.0912,0.4454362356,33.56,-12.96,35.9754805388,133.73
2021-06-28 04:00:00,0.4308,-0.07780000000000001,0.4377687517,0.4308,-0.07780000000000001,0.4377687517,0.0,0.0,0.0,132.53,40.3108,-32.1378,51.5538435568,0.4308,-0.07780000000000001,0.4377687517,39.88,-32.06,51.1689163458,134.72,33.4708,-13.3578,36.0378311428,0.4308,-0.07780000000000001,0.4377687517,33.04,-13.28,35.6089876295,133.73
2021-06-28 04:30:00,0.3924,-0.08660000000000001,0.4018424069,0.3924,-0.08660000000000001,0.4018424069,0.0,0.0,0.0,132.79,40.3024,-32.3266,51.6651963445,0.3924,-0.08660000000000001,0.4018424069,39.91,-32.24,51.3052209819,134.93,33.4324,-13.4466,36.0352108544,0.3924,-0.08660000000000001,0.4018424069,33.04,-13.36,35.6389000953,134.05
2021-06-28 05:00:00,0.40800000000000003,-0.0794,0.4156541351,0.40800000000000003,-0.0794,0.4156541351,0.0,0.0,0.0,132.79,41.368,-30.9194,51.6461104088,0.40800000000000003,-0.0794,0.4156541351,40.96,-30.84,51.2720898735,134.93,34.328,-12.3994,36.4987219552,0.40800000000000003,-0.0794,0.4156541351,33.92,-12.32,36.0880700509,134.05
2021-06-28 05:30:00,0.441,-0.0666,0.4460006278,0.441,-0.0666,0.4460006278,0.0,0.0,0.0,132.28,42.321,-30.8266,52.3578676854,0.441,-0.0666,0.4460006278,41.88,-30.76,51.9626019364,134.66,35.201,-12.3466,37.3034707844,0.441,-0.0666,0.4460006278,34.76,-12.28,36.8653767104,133.5
2021-06-28 06:00:00,0.462,-0.07060000000000001,0.4673631992,0.462,-0.07060000000000001,0.4673631992,0.0,0.0,0.0,132.18,42.702,-31.4006,53.0043251477,0.462,-0.07060000000000001,0.4673631992,42.24,-31.33,52.5907453836,134.53,35.782,-12.6706,37.9591310275,0.462,-0.07060000000000001,0.4673631992,35.32,-12.6,37.500165333,133.36
2021-06-28 06:30:00,0.645,-0.0596,0.6477477595000001,0.645,-0.0596,0.6477477595000001,0.0,0.0,0.0,132.23,47.715,-28.6396,55.6502283298,0.645,-0.0596,0.6477477595000001,47.07,-28.58,55.0672434393,134.45,39.605,-10.8596,41.0668593535,0.645,-0.0596,0.6477477595000001,38.96,-10.8,40.4292171579,133.41
2021-06-28 07:00:00,0.7004,-0.08080000000000001,0.7050452468,0.7004,-0.08080000000000001,0.7050452468,0.0,0.0,0.0,131.81,51.9804,-28.5808,59.3196772817,0.7004,-0.08080000000000001,0.7050452468,51.28,-28.5,58.6676094621,134.2,43.1004,-10.9208,44.462437549,0.7004,-0.08080000000000001,0.7050452468,42.4,-10.84,43.7637475543,132.87
2021-06-28 07:30:00,1.1114,-0.1502,1.1215034552,1.1114,-0.1502,1.1215034552,0.0,0.0,0.0,132.58,60.1914,-26.560200000000002,65.7909481464,1.1114,-0.1502,1.1215034552,59.08,-26.41,64.7142526805,134.77,49.9914,-9.8302,50.9487282079,1.1114,-0.1502,1.1215034552,48.88,-9.68,49.829276535,133.6
2021-06-28 08:00:00,1.435,-0.1854,1.446927144,1.435,-0.1854,1.446927144,0.0,0.0,0.0,130.56,64.625,-24.7854,69.2149310349,1.435,-0.1854,1.446927144,63.19,-24.6,67.8095575859,132.73,53.795,-8.6654,54.4884499886,1.435,-0.1854,1.446927144,52.36,-8.48,53.0422473129,131.53
2021-06-28 08:30:00,4.1506,-0.194,4.1551313289,4.1506,-0.194,4.1551313289,0.0,0.0,0.0,129.61,69.0006,8.516,69.5241329062,4.1506,-0.194,4.1551313289,64.85,8.71,65.4323054767,131.5,54.5106,-19.194,57.7911338214,4.1506,-0.194,4.1551313289,50.36,-19.0,53.8249904784,130.51
2021-06-28 09:00:00,4.2014,-0.202,4.2062531973,4.2014,-0.202,4.2062531973,0.0,0.0,0.0,129.97,70.2714,22.338,73.7363946905,4.2014,-0.202,4.2062531973,66.07,22.54,69.8090001361,133.44,54.1214,-23.682,59.0759093198,4.2014,-0.202,4.2062531973,49.92,-23.48,55.1662650539,132.29
2021-06-28 09:30:00,4.667,-0.2584,4.6741480036,4.667,-0.2584,4.6741480036,0.0,0.0,0.0,131.34,69.157,4.8916,69.329780034,4.667,-0.2584,4.6741480036,64.49,5.15,64.6953058575,134.52,55.347,-16.0584,57.629529059,4.667,-0.2584,4.6741480036,50.68,-15.8,53.085802244999996,134.2
2021-06-28 10:00:00,5.2498000000000005,-0.32580000000000003,5.2598997785,5.2498000000000005,-0.32580000000000003,5.2598997785,0.0,0.0,0.0,130.83,67.0798,-10.5658,67.9068162829,5.2498000000000005,-0.32580000000000003,5.2598997785,61.83,-10.24,62.6722147367,133.93,55.4898,-10.3258,56.4423604191,5.2498000000000005,-0.32580000000000003,5.2598997785,50.24,-10.0,51.2255561219,132.86
2021-06-28 10:30:00,6.3638,-0.48,6.3818767177,6.3638,-0.48,6.3818767177,0.0,0.0,0.0,130.61,66.7238,-10.41,67.5309824187,6.3638,-0.48,6.3818767177,60.36,-9.93,61.1713535897,134.23,55.9238,-10.2,56.8463842864,6.3638,-0.48,6.3818767177,49.56,-9.72,50.504178045,131.97
2021-06-28 11:00:00,5.6664,-0.423,5.6821666607,5.6664,-0.423,5.6821666607,0.0,0.0,0.0,130.92,67.7964,-10.093,68.543566452,5.6664,-0.423,5.6821666607,62.13,-9.67,62.8780231878,134.42,56.5864,-9.903,57.4464104532,5.6664,-0.423,5.6821666607,50.92,-9.48,51.7949495607,132.27
2021-06-28 11:30:00,5.6072,-0.4248,5.623268345,5.6072,-0.4248,5.623268345,0.0,0.0,0.0,130.78,65.3972,-12.3448,66.5521438789,5.6072,-0.4248,5.623268345,59.79,-11.92,60.9666343175,134.34,54.2872,-11.7848,55.5516119917,5.6072,-0.4248,5.623268345,48.68,-11.36,49.9879185404,132.11
2021-06-28 12:00:00,6.5064,-0.38820000000000005,6.5179705584,6.5064,-0.38820000000000005,6.5179705584,0.0,0.0,0.0,131.45,64.8264,-12.2982,65.9826330196,6.5064,-0.38820000000000005,6.5179705584,58.32,-11.91,59.5236969618,134.69,54.0664,-11.7082,55.3195946858,6.5064,-0.38820000000000005,6.5179705584,47.56,-11.32,48.88860808,132.87
2021-06-28 12:30:00,6.7904,-0.4404,6.8046663636,6.7904,-0.4404,6.8046663636,0.0,0.0,0.0,131.3,65.2104,-11.6804,66.248230258,6.7904,-0.4404,6.8046663636,58.42,-11.24,59.4914615722,134.45,54.6704,-11.2004,55.8059279676,6.7904,-0.4404,6.8046663636,47.88,-10.76,49.0741479804,132.75
2021-06-28 13:00:00,6.8962,-0.6284000000000001,6.9247715486,6.8962,-0.6284000000000001,6.9247715486,0.0,0.0,0.0,130.4,64.2262,-11.7384,65.2900819497,6.8962,-0.6284000000000001,6.9247715486,57.33,-11.11,58.3965838042,133.8,54.1762,-11.3084,55.3438393771,6.8962,-0.6284000000000001,6.9247715486,47.28,-10.68,48.4712368318,131.81
2021-06-28 13:30:00,7.2172,-0.6652,7.2477904826,7.2172,-0.6652,7.2477904826,0.0,0.0,0.0,131.34,64.2172,-11.6952,65.2734745427,7.2172,-0.6652,7.2477904826,57.0,-11.03,58.0573931554,134.63,53.9772,-11.4652,55.1814183478,7.2172,-0.6652,7.2477904826,46.76,-10.8,47.9910158259,132.74
2021-06-28 14:00:00,8.12,-0.7614000000000001,8.1556195326,8.12,-0.7614000000000001,8.1556195326,0.0,0.0,0.0,131.34,61.39,-12.8814,62.7268886998,8.12,-0.7614000000000001,8.1556195326,53.27,-12.12,54.6313765157,134.63,52.08,-12.4014,53.5361664855,8.12,-0.7614000000000001,8.1556195326,43.96,-11.64,45.4749513469,132.74
2021-06-28 14:30:00,7.9190000000000005,-0.7946000000000001,7.9587656179,7.9190000000000005,-0.7946000000000001,7.9587656179,0.0,0.0,0.0,131.75,61.099,-12.8346,62.4324815954,7.9190000000000005,-0.7946000000000001,7.9587656179,53.18,-12.04,54.5259021017,134.95,51.839,-12.3546,53.2908816043,7.9190000000000005,-0.7946000000000001,7.9587656179,43.92,-11.56,45.4158562619,133.2
2021-06-28 15:00:00,8.0064,-0.7608,8.0424658905,8.0064,-0.7608,8.0424658905,0.0,0.0,0.0,131.88,60.0464,-13.1708,61.473897921,8.0064,-0.7608,8.0424658905,52.04,-12.41,53.4992495274,135.23,50.7664,-12.6008,52.3068592978,8.0064,-0.7608,8.0424658905,42.76,-11.84,44.3689440938,133.33
2021-06-28 15:30:00,8.297,-0.7572,8.331480111,8.297,-0.7572,8.331480111,0.0,0.0,0.0,132.31,59.597,-13.1472,61.0299211604,8.297,-0.7572,8.331480111,51.3,-12.39,52.7750139744,135.72,50.497,-12.6372,52.0542585466,8.297,-0.7572,8.331480111,42.2,-11.88,43.8403284659,133.76
2021-06-28 16:00:00,8.2158,-0.7072,8.246181024,8.2158,-0.7072,8.246181024,0.0,0.0,0.0,132.4,59.1758,-13.9572,60.7994961943,8.2158,-0.7072,8.246181024,50.96,-13.25,52.6543834832,135.82,50.4558,-12.8672,52.0706499813,8.2158,-0.7072,8.246181024,42.24,-12.16,43.9554683743,133.85
2021-06-28 16:30:00,7.8934,-0.629,7.9184218478,7.8934,-0.629,7.9184218478,0.0,0.0,0.0,132.27,60.4634,-13.619,61.9782211794,7.8934,-0.629,7.9184218478,52.57,-12.99,54.1511311055,135.7,51.3334,-12.589,52.8545256015,7.8934,-0.629,7.9184218478,43.44,-11.96,45.0563558225,133.73
2021-06-28 17:00:00,6.707,-0.482,6.7242972123,6.707,-0.482,6.7242972123,0.0,0.0,0.0,132.27,63.607,-12.872,64.8963699524,6.707,-0.482,6.7242972123,56.9,-12.39,58.2333418241,135.7,53.387,-12.042,54.7282516896,6.707,-0.482,6.7242972123,46.68,-11.56,48.0900821376,133.73
2021-06-28 17:30:00,6.6624,-0.4254,6.6759672647,6.6624,-0.4254,6.6759672647,0.0,0.0,0.0,131.97,64.6524,-13.4154,66.0295826348,6.6624,-0.4254,6.6759672647,57.99,-12.99,59.4270998788,135.56,53.7824,-12.5054,55.2171312087,6.6624,-0.4254,6.6759672647,47.12,-12.08,48.6438156398,133.37
2021-06-28 18:00:00,6.0136,-0.368,6.0248492894,6.0136,-0.368,6.0248492894,0.0,0.0,0.0,132.24,66.6636,-13.028,67.9246961639,6.0136,-0.368,6.0248492894,60.65,-12.66,61.9572279883,135.81,55.2136,-12.248,56.5557700766,6.0136,-0.368,6.0248492894,49.2,-11.88,50.6139743549,133.64
2021-06-28 18:30:00,5.1344,-0.2952,5.1428791936,5.1344,-0.2952,5.1428791936,0.0,0.0,0.0,132.24,68.5744,-12.5652,69.7160855642,5.1344,-0.2952,5.1428791936,63.44,-12.27,64.6156830808,135.81,56.5744,-11.895199999999999,57.8114047434,5.1344,-0.2952,5.1428791936,51.44,-11.6,52.731713418,133.59
2021-06-28 19:00:00,4.168,-0.2364,4.174698667,4.168,-0.2364,4.174698667,0.0,0.0,0.0,132.29,70.498,-11.7164,71.4649706707,4.168,-0.2364,4.174698667,66.33,-11.48,67.3161147126,135.98,57.328,-11.4764,58.4654371485,4.168,-0.2364,4.174698667,53.16,-11.24,54.3352850365,133.59
2021-06-28 19:30:00,3.775,-0.20500000000000002,3.7805621275,3.775,-0.20500000000000002,3.7805621275,0.0,0.0,0.0,132.56,68.515,-13.045,69.7458045333,3.775,-0.20500000000000002,3.7805621275,64.74,-12.84,66.0010090832,133.87,55.495,-12.645,56.9174055101,3.775,-0.20500000000000002,3.7805621275,51.72,-12.44,53.1950373625,133.87
2021-06-28 20:00:00,2.9742,-0.1762,2.979414721,2.9742,-0.1762,2.979414721,0.0,0.0,0.0,132.56,68.1542,-13.2062,69.4218891711,2.9742,-0.1762,2.979414721,65.18,-13.03,66.4696419428,133.87,55.0542,-12.7362,56.5081916901,2.9742,-0.1762,2.979414721,52.08,-12.56,53.5731275921,133.87
2021-06-28 20:30:00,0.6152000000000001,-0.1516,0.6336036616,0.6152000000000001,-0.1516,0.6336036616,0.0,0.0,0.0,132.83,67.8852,-12.7216,69.0669203425,0.6152000000000001,-0.1516,0.6336036616,67.27,-12.57,68.4343320271,134.12,54.2152,-12.4716,55.6311847582,0.6152000000000001,-0.1516,0.6336036616,53.6,-12.32,54.997658132,134.14
2021-06-28 21:00:00,0.3084,-0.1544,0.3448911712,0.3084,-0.1544,0.3448911712,0.0,0.0,0.0,131.33,65.9484,-12.6544,67.1515100494,0.3084,-0.1544,0.3448911712,65.64,-12.5,66.8196049075,132.53,52.5484,-12.3944,53.9903277812,0.3084,-0.1544,0.3448911712,52.24,-12.24,53.6547779792,132.61
2021-06-28 21:30:00,0.2622,-0.1646,0.3095835913,0.2622,-0.1646,0.3095835913,0.0,0.0,0.0,129.41,66.0722,7.2454,66.4682738906,0.2622,-0.1646,0.3095835913,65.81,7.41,66.2258574878,133.13,50.4222,-20.4446,54.4093734755,0.2622,-0.1646,0.3095835913,50.16,-20.28,54.1045654266,130.69
2021-06-28 22:00:00,0.22560000000000002,-0.1404,0.26572075570000003,0.22560000000000002,-0.1404,0.26572075570000003,0.0,0.0,0.0,130.18,64.1356,7.9596,64.6276289177,0.22560000000000002,-0.1404,0.26572075570000003,63.91,8.1,64.4212550328,134.2,48.6656,-22.3404,53.5484275728,0.22560000000000002,-0.1404,0.26572075570000003,48.44,-22.2,53.2848346155,132.41
2021-06-28 22:30:00,0.225,-0.1164,0.2533257981,0.225,-0.1164,0.2533257981,0.0,0.0,0.0,130.96,63.725,7.7236,64.1913516134,0.225,-0.1164,0.2533257981,63.5,7.84,63.9821506359,134.51,48.425,-22.1564,53.2530439126,0.225,-0.1164,0.2533257981,48.2,-22.04,53.0000150943,133.36
2021-06-28 23:00:00,0.23340000000000002,-0.11620000000000001,0.26072590970000004,0.23340000000000002,-0.11620000000000001,0.26072590970000004,0.0,0.0,0.0,130.37,61.0434,6.9238,61.4348084558,0.23340000000000002,-0.11620000000000001,0.26072590970000004,60.81,7.04,61.2161555474,133.95,46.2734,-23.1162,51.7260693461,0.23340000000000002,-0.11620000000000001,0.26072590970000004,46.04,-23.0,51.465343679,132.8
2021-06-28 23:30:00,0.2518,-0.1366,0.2864660538,0.2518,-0.1366,0.2864660538,0.0,0.0,0.0,131.05,58.1018,6.5234,58.4668616466,0.2518,-0.1366,0.2864660538,57.85,6.66,58.2321054059,134.6,43.9318,-23.3366,49.7453510471,0.2518,-0.1366,0.2864660538,43.68,-23.2,49.4588960653,133.51
2021-06-29 00:00:00,0.25,-0.146,0.28950993070000003,0.25,-0.146,0.28950993070000003,0.0,0.0,0.0,131.01,55.03,5.454,55.2996113549,0.25,-0.146,0.28950993070000003,54.78,5.6,55.0654919164,134.63,41.53,-24.186,48.0593746942,0.25,-0.146,0.28950993070000003,41.28,-24.04,47.7698649778,133.51
2021-06-29 00:30:00,0.2664,-0.13440000000000002,0.29838284130000003,0.2664,-0.13440000000000002,0.29838284130000003,0.0,0.0,0.0,131.11,53.0164,5.3656,53.287224851,0.2664,-0.13440000000000002,0.29838284130000003,52.75,5.5,53.0359547854,134.63,39.9064,-24.4144,46.7823010157,0.2664,-0.13440000000000002,0.29838284130000003,39.64,-24.28,46.4849222867,133.66
2021-06-29 01:00:00,0.2722,-0.1022,0.2907536414,0.2722,-0.1022,0.2907536414,0.0,0.0,0.0,131.5,51.6422,5.1478,51.8981374009,0.2722,-0.1022,0.2907536414,51.37,5.25,51.6375774025,135.02,38.8322,-24.5022,45.9162015162,0.2722,-0.1022,0.2907536414,38.56,-24.4,45.6314978935,134.1
2021-06-29 01:30:00,0.2674,-0.6568,0.7091466703,0.2674,-0.6568,0.7091466703,0.0,0.0,0.0,131.42,50.9774,4.4332,51.1698013774,0.2674,-0.6568,0.7091466703,50.71,5.09,50.964813352,134.99,38.3074,-25.0568,45.7744483418,0.2674,-0.6568,0.7091466703,38.04,-24.4,45.1929375013,134.03
2021-06-29 02:00:00,0.2636,-0.6546000000000001,0.7056813162000001,0.2636,-0.6546000000000001,0.7056813162000001,0.0,0.0,0.0,131.1,50.7436,4.4854,50.9414541814,0.2636,-0.6546000000000001,0.7056813162000001,50.48,5.14,50.7410090558,134.67,38.1436,-25.0946,45.6582212763,0.2636,-0.6546000000000001,0.7056813162000001,37.88,-24.44,45.0800177462,133.75
2021-06-29 02:30:00,0.26580000000000004,-0.6532,0.7052091037,0.26580000000000004,-0.6532,0.7052091037,0.0,0.0,0.0,131.39,50.9158,4.6068,51.1237840528,0.26580000000000004,-0.6532,0.7052091037,50.65,5.26,50.9223929131,134.93,38.3458,-24.8932,45.7173028938,0.26580000000000004,-0.6532,0.7052091037,38.08,-24.24,45.1404918006,134.05
2021-06-29 03:00:00,0.2612,-0.6478,0.6984771149,0.2612,-0.6478,0.6984771149,0.0,0.0,0.0,131.14,50.1112,4.1922,50.286249674,0.2612,-0.6478,0.6984771149,49.85,4.84,50.0844097499,134.69,37.6612,-25.3678,45.4080528352,0.2612,-0.6478,0.6984771149,37.4,-24.72,44.8312212638,133.79
2021-06-29 03:30:00,0.256,-0.6574,0.7054861870000001,0.256,-0.6574,0.7054861870000001,0.0,0.0,0.0,131.22,49.756,4.2426,49.9365516507,0.256,-0.6574,0.7054861870000001,49.5,4.9,49.7419340195,134.76,37.376,-25.2174,45.087499806,0.256,-0.6574,0.7054861870000001,37.12,-24.56,44.5094147344,133.9
2021-06-29 04:00:00,0.27,-0.6634,0.716239876,0.27,-0.6634,0.716239876,0.0,0.0,0.0,131.22,49.27,4.2966,49.4569880963,0.27,-0.6634,0.716239876,49.0,4.96,49.2503969527,134.76,37.03,-25.3434,44.8721386114,0.27,-0.6634,0.716239876,36.76,-24.68,44.2764045514,133.9
2021-06-29 04:30:00,0.2816,-0.6618,0.7192202722000001,0.2816,-0.6618,0.7192202722000001,0.0,0.0,0.0,131.48,49.5916,4.2982,49.7775181563,0.2816,-0.6618,0.7192202722000001,49.31,4.96,49.5588306965,134.92,37.3216,-25.2218,45.0448778642,0.2816,-0.6618,0.7192202722000001,37.04,-24.56,44.4427181887,134.16
2021-06-29 05:00:00,0.307,-0.6586000000000001,0.7266381218,0.307,-0.6586000000000001,0.7266381218,0.0,0.0,0.0,131.36,47.627,3.2214,47.7358203759,0.307,-0.6586000000000001,0.7266381218,47.32,3.88,47.4788036918,134.82,36.067,-26.1386,44.5427311574,0.307,-0.6586000000000001,0.7266381218,35.76,-25.48,43.9090878976,134.03
2021-06-29 05:30:00,0.3084,-0.6588,0.7274118503,0.3084,-0.6588,0.7274118503,0.0,0.0,0.0,132.19,45.7084,-6.7888,46.209800216,0.3084,-0.6588,0.7274118503,45.4,-6.13,45.8119733258,135.49,36.5484,-10.1788,37.9393398994,0.3084,-0.6588,0.7274118503,36.24,-9.52,37.4695609795,134.93
2021-06-29 06:00:00,0.298,-0.6926,0.7539885676,0.298,-0.6926,0.7539885676,0.0,0.0,0.0,131.15,46.878,-7.1326,47.417516455,0.298,-0.6926,0.7539885676,46.58,-6.44,47.0230794398,134.37,37.818,-6.8526,38.4338295094,0.298,-0.6926,0.7539885676,37.52,-6.16,38.0223092408,132.67
2021-06-29 06:30:00,0.40640000000000004,-0.7116,0.8194727085,0.40640000000000004,-0.7116,0.8194727085,0.0,0.0,0.0,129.85,49.9764,-16.4116,52.6021023489,0.40640000000000004,-0.7116,0.8194727085,49.57,-15.7,51.9968739445,133.11,40.2064,-14.7916,42.8409387329,0.40640000000000004,-0.7116,0.8194727085,39.8,-14.08,42.2171339624,131.13
2021-06-29 07:00:00,0.5364,-0.7314,0.9070120837000001,0.5364,-0.7314,0.9070120837000001,0.0,0.0,0.0,129.85,53.4764,-16.9314,56.0927594518,0.5364,-0.7314,0.9070120837000001,52.94,-16.2,55.363197162,132.04,43.0564,-15.4114,45.7314424758,0.5364,-0.7314,0.9070120837000001,42.52,-14.68,44.9828056039,131.33
2021-06-29 07:30:00,0.8596,-0.7802,1.1608721721,0.8596,-0.7802,1.1608721721,0.0,0.0,0.0,130.23,58.0996,-15.1702,60.0474686244,0.8596,-0.7802,1.1608721721,57.24,-14.39,59.0210953812,132.66,46.8596,-14.1002,48.9350360396,0.8596,-0.7802,1.1608721721,46.0,-13.32,47.8896899134,131.74
2021-06-29 08:00:00,0.9666,-0.7644000000000001,1.2323241944,0.9666,-0.7644000000000001,1.2323241944,0.0,0.0,0.0,130.17,62.5666,-13.4944,64.005298741,0.9666,-0.7644000000000001,1.2323241944,61.6,-12.73,62.9016128569,132.58,50.5666,-12.7644,52.1527654389,0.9666,-0.7644000000000001,1.2323241944,49.6,-12.0,51.0309709882,131.6
2021-06-29 08:30:00,1.4232,-0.8462000000000001,1.6557634734,1.4232,-0.8462000000000001,1.6557634734,0.0,0.0,0.0,130.65,65.6332,-11.3262,66.6033013347,1.4232,-0.8462000000000001,1.6557634734,64.21,-10.48,65.0596226549,132.93,53.3432,-11.0462,54.4749072572,1.4232,-0.8462000000000001,1.6557634734,51.92,-10.2,52.9124408811,131.97
2021-06-29 09:00:00,1.3136,-0.8548,1.5672357832000001,1.3136,-0.8548,1.5672357832000001,0.0,0.0,0.0,130.65,66.2236,-11.1548,67.1564945482,1.3136,-0.8548,1.5672357832000001,64.91,-10.3,65.7221279327,132.93,53.9136,-10.8948,55.0033901864,1.3136,-0.8548,1.5672357832000001,52.6,-10.04,53.5496181126,131.97
2021-06-29 09:30:00,1.0788,-0.8056000000000001,1.3464029115,1.0788,-0.8056000000000001,1.3464029115,0.0,0.0,0.0,130.12,67.8988,-11.4256,68.8534049761,1.0788,-0.8056000000000001,1.3464029115,66.82,-10.62,67.6586786747,132.36,54.9588,-11.1656,56.0815506276,1.0788,-0.8056000000000001,1.3464029115,53.88,-10.36,54.8669663823,131.42
2021-06-29 10:00:00,1.2704,-0.835,1.5202437831,1.2704,-0.835,1.5202437831,0.0,0.0,0.0,130.41,68.3004,-11.925,69.3336156937,1.2704,-0.835,1.5202437831,67.03,-11.09,67.9412172396,132.36,55.3504,-11.555,56.5436539778,1.2704,-0.835,1.5202437831,54.08,-10.72,55.1322482763,131.7
2021-06-29 10:30:00,1.8934000000000002,-0.8918,2.0929096493,1.8934000000000002,-0.8918,2.0929096493,0.0,0.0,0.0,131.02,67.6534,-12.2518,68.7538299646,1.8934000000000002,-0.8918,2.0929096493,65.76,-11.36,66.7340033266,132.87,55.0134,-11.8518,56.275566126,1.8934000000000002,-0.8918,2.0929096493,53.12,-10.96,54.2388790445,132.32
2021-06-29 11:00:00,2.4808,-1.3884,2.8428899381,2.4808,-1.3884,2.8428899381,0.0,0.0,0.0,131.02,67.8108,-11.4984,68.7787597969,2.4808,-1.3884,2.8428899381,65.33,-10.11,66.1076470614,132.82,55.4008,-11.3084,56.5431565373,2.4808,-1.3884,2.8428899381,52.92,-9.92,53.8417384563,132.36
2021-06-29 11:30:00,1.9802,-1.3292,2.384945425,1.9802,-1.3292,2.384945425,0.0,0.0,0.0,129.88,68.2402,-11.6092,69.2206502475,1.9802,-1.3292,2.384945425,66.26,-10.28,67.0527106089,131.84,55.5802,-11.3692,56.7310967696,1.9802,-1.3292,2.384945425,53.6,-10.04,54.5322069973,131.2
2021-06-29 12:00:00,2.7074,-1.423,3.0585852547,2.7074,-1.423,3.0585852547,0.0,0.0,0.0,129.88,68.5274,-10.973,69.4003694497,2.7074,-1.423,3.0585852547,65.82,-9.55,66.5092091368,131.84,56.0674,-10.863,57.1100526331,2.7074,-1.423,3.0585852547,53.36,-9.44,54.1885892047,131.2
2021-06-29 12:30:00,5.535,-1.7610000000000001,5.8083858343,5.535,-1.7610000000000001,5.8083858343,0.0,0.0,0.0,129.88,66.195,-10.791,67.0687983044,5.535,-1.7610000000000001,5.8083858343,60.66,-9.03,61.3284314164,131.9,55.575,-10.721,56.5996507586,5.535,-1.7610000000000001,5.8083858343,50.04,-8.96,50.835845621,131.2
2021-06-29 13:00:00,7.4136,-1.924,7.6591932317,7.4136,-1.924,7.6591932317,0.0,0.0,0.0,129.95,63.6436,-10.594,64.5193045294,7.4136,-1.924,7.6591932317,56.23,-8.67,56.8944795213,132.0,54.3336,-10.564,55.3510450214,7.4136,-1.924,7.6591932317,46.92,-8.64,47.7088671004,131.29
2021-06-29 13:30:00,7.4264,-1.9902000000000002,7.6884532255,7.4264,-1.9902000000000002,7.6884532255,0.0,0.0,0.0,130.07,62.4864,-11.5402,63.5431066364,7.4264,-1.9902000000000002,7.6884532255,55.06,-9.55,55.8820731541,132.48,53.2264,-11.3902,54.4314827375,7.4264,-1.9902000000000002,7.6884532255,45.8,-9.4,46.7546789102,131.41
2021-06-29 14:00:00,6.3546,-1.428,6.5130734035,6.3546,-1.428,6.5130734035,0.0,0.0,0.0,130.4,62.4446,-11.708,63.5327107336,6.3546,-1.428,6.5130734035,56.09,-10.28,57.0242623801,132.76,52.3546,-11.348,53.5703392295,6.3546,-1.428,6.5130734035,46.0,-9.92,47.0574797455,131.77
2021-06-29 14:30:00,6.7184,-1.5346000000000002,6.8914364047,6.7184,-1.5346000000000002,6.8914364047,0.0,0.0,0.0,130.89,60.9384,-11.9846,62.1057101378,6.7184,-1.5346000000000002,6.8914364047,54.22,-10.45,55.2178494692,133.23,52.0784,-11.6146,53.3578361604,6.7184,-1.5346000000000002,6.8914364047,45.36,-10.08,46.4665040648,132.28
2021-06-29 15:00:00,6.034,-1.5171999999999999,6.221820621,6.034,-1.5171999999999999,6.221820621,0.0,0.0,0.0,131.47,61.514,-11.9872,62.6710871123,6.034,-1.5171999999999999,6.221820621,55.48,-10.47,56.4592888726,133.72,52.314,-11.6772,53.6014141216,6.034,-1.5171999999999999,6.221820621,46.28,-10.16,47.3821063272,132.85
2021-06-29 15:30:00,5.2994,-1.3232,5.4620965389,5.2994,-1.3232,5.4620965389,0.0,0.0,0.0,131.54,63.2694,-11.2232,64.2571178516,5.2994,-1.3232,5.4620965389,57.97,-9.9,58.8092756289,133.82,52.8194,-11.3232,54.0194768079,5.2994,-1.3232,5.4620965389,47.52,-10.0,48.5607907679,132.92
2021-06-29 16:00:00,5.9758,-1.2982,6.1151867412,5.9758,-1.2982,6.1151867412,0.0,0.0,0.0,131.67,63.4258,-11.0882,64.3877339629,5.9758,-1.2982,6.1151867412,57.45,-9.79,58.2781828818,134.01,52.9758,-11.1782,54.1422897639,5.9758,-1.2982,6.1151867412,47.0,-9.88,48.0272256121,132.98
2021-06-29 16:30:00,5.5106,-1.2498,5.6505497432,5.5106,-1.2498,5.6505497432,0.0,0.0,0.0,131.79,65.4206,-10.8698,66.3174747438,5.5106,-1.2498,5.6505497432,59.91,-9.62,60.6774463866,134.1,54.6706,-11.1298,55.7919972075,5.5106,-1.2498,5.6505497432,49.16,-9.88,50.1429955228,133.12
2021-06-29 17:00:00,4.0274,-1.0512,4.1623277382,4.0274,-1.0512,4.1623277382,0.0,0.0,0.0,131.74,67.7674,-11.2012,68.6868792725,4.0274,-1.0512,4.1623277382,63.74,-10.15,64.5430871589,133.91,55.7474,-11.4512,56.9113572866,4.0274,-1.0512,4.1623277382,51.72,-10.4,52.7552689312,133.01
2021-06-29 17:30:00,4.795,-0.924,4.8832162557,4.795,-0.924,4.8832162557,0.0,0.0,0.0,131.95,69.175,-11.394,70.1070885218,4.795,-0.924,4.8832162557,64.38,-10.47,65.2258024098,134.11,56.795,-11.644,57.9763293164,4.795,-0.924,4.8832162557,52.0,-10.72,53.0934873596,133.18
2021-06-29 18:00:00,3.8914,-0.8432000000000001,3.9817056898,3.8914,-0.8432000000000001,3.9817056898,0.0,0.0,0.0,132.19,70.3514,-11.1632,71.2315696598,3.8914,-0.8432000000000001,3.9817056898,66.46,-10.32,67.2564792418,134.41,57.2114,-11.443200000000001,58.3445894338,3.8914,-0.8432000000000001,3.9817056898,53.32,-10.6,54.3634288838,133.4
2021-06-29 18:30:00,1.6534,-0.8308000000000001,1.8503946066,1.6534,-0.8308000000000001,1.8503946066,0.0,0.0,0.0,131.84,69.8334,-11.8008,70.8234610578,1.6534,-0.8308000000000001,1.8503946066,68.18,-10.97,69.0568845228,134.13,56.4134,-11.7908,57.632409842,1.6534,-0.8308000000000001,1.8503946066,54.76,-10.96,55.8460311929,133.03
2021-06-29 19:00:00,1.5328,-0.8322,1.744142391,1.5328,-0.8322,1.744142391,0.0,0.0,0.0,132.2,67.0928,-13.0222,68.3448718243,1.5328,-0.8322,1.744142391,65.56,-12.19,66.6836539191,134.47,54.2528,-12.7122,55.7222248002,1.5328,-0.8322,1.744142391,52.72,-11.88,54.0419540727,133.4
2021-06-29 19:30:00,1.4052,-0.8108000000000001,1.6223389535,1.4052,-0.8108000000000001,1.6223389535,0.0,0.0,0.0,133.12,68.2652,-12.3508,69.3734804639,1.4052,-0.8108000000000001,1.6223389535,66.86,-11.54,67.848590258,135.36,55.1252,-12.2108,56.4614143613,1.4052,-0.8108000000000001,1.6223389535,53.72,-11.4,54.9162853806,134.38
2021-06-29 20:00:00,1.2572,-0.7896000000000001,1.4845942207,1.2572,-0.7896000000000001,1.4845942207,0.0,0.0,0.0,131.56,68.5772,-11.6796,69.5646851211,1.2572,-0.7896000000000001,1.4845942207,67.32,-10.89,68.1951207932,133.94,55.2572,-11.6696,56.4759923861,1.2572,-0.7896000000000001,1.4845942207,54.0,-10.88,55.0851558952,132.79
2021-06-29 20:30:00,0.7254,-0.7178,1.0205106565,0.7254,-0.7178,1.0205106565,0.0,0.0,0.0,130.63,66.6154,-12.4878,67.7757822972,0.7254,-0.7178,1.0205106565,65.89,-11.77,66.9329888769,133.23,53.6454,-12.1978,55.0146822766,0.7254,-0.7178,1.0205106565,52.92,-11.48,54.1508707225,131.85
2021-06-29 21:00:00,0.38,-0.6704,0.7706076563,0.38,-0.6704,0.7706076563,0.0,0.0,0.0,130.09,64.51,-13.9504,66.0011648394,0.38,-0.6704,0.7706076563,64.13,-13.28,65.4905741309,132.56,51.7,-13.3904,53.4059248788,0.38,-0.6704,0.7706076563,51.32,-12.72,52.8728739525,131.32
2021-06-29 21:30:00,0.2248,-0.6878000000000001,0.7236047816000001,0.2248,-0.6878000000000001,0.7236047816000001,0.0,0.0,0.0,131.19,62.8748,-14.4278,64.5089287454,0.2248,-0.6878000000000001,0.7236047816000001,62.65,-13.74,64.1389904816,133.48,50.2648,-13.7678,52.116239656,0.2248,-0.6878000000000001,0.7236047816000001,50.04,-13.08,51.7212528851,132.49
2021-06-29 22:00:00,0.1864,-0.6312,0.6581477038,0.1864,-0.6312,0.6581477038,0.0,0.0,0.0,131.19,62.6364,-15.161200000000001,64.4451750746,0.1864,-0.6312,0.6581477038,62.45,-14.53,64.1180427025,133.41,49.8264,-14.4712,51.8853135906,0.1864,-0.6312,0.6581477038,49.64,-13.84,51.5332436394,132.54
2021-06-29 22:30:00,0.18580000000000002,-0.6372,0.6637360017,0.18580000000000002,-0.6372,0.6637360017,0.0,0.0,0.0,130.67,60.8558,-16.5072,63.0548653593,0.18580000000000002,-0.6372,0.6637360017,60.67,-15.87,62.7112892548,132.58,48.3858,-15.5572,50.8253097726,0.18580000000000002,-0.6372,0.6637360017,48.2,-14.92,50.4563811623,132.06
2021-06-29 23:00:00,0.1854,-0.649,0.6749623397,0.1854,-0.649,0.6749623397,0.0,0.0,0.0,130.67,58.5754,-17.159,61.0369459111,0.1854,-0.649,0.6749623397,58.39,-16.51,60.6792567522,132.58,46.5454,-16.009,49.2215637923,0.1854,-0.649,0.6749623397,46.36,-15.36,48.8382964486,132.06
2021-06-29 23:30:00,0.185,-0.6452,0.6711989571,0.185,-0.6452,0.6711989571,0.0,0.0,0.0,131.16,55.075,-17.8752,57.9031812601,0.185,-0.6452,0.6711989571,54.89,-17.23,57.5307309184,133.03,43.745,-16.5652,46.776392294,0.185,-0.6452,0.6711989571,43.56,-15.92,46.3780120316,132.63
2021-06-30 00:00:00,0.18760000000000002,-0.648,0.6746093388000001,0.18760000000000002,-0.648,0.6746093388000001,0.0,0.0,0.0,131.02,52.4976,-18.318,55.6016827961,0.18760000000000002,-0.648,0.6746093388000001,52.31,-17.67,55.2138116779,132.92,41.6276,-16.888,44.9228408024,0.18760000000000002,-0.648,0.6746093388000001,41.44,-16.24,44.5085519872,132.53
2021-06-30 00:30:00,0.18760000000000002,-0.6356,0.6627074166,0.18760000000000002,-0.6356,0.6627074166,0.0,0.0,0.0,131.41,50.3976,-18.5256,53.6946546792,0.18760000000000002,-0.6356,0.6627074166,50.21,-17.89,53.3019342989,133.37,39.9876,-16.9956,43.4494945094,0.18760000000000002,-0.6356,0.6627074166,39.8,-16.36,43.0312630537,133.03
2021-06-30 01:00:00,0.1892,-0.6474000000000001,0.6744800961,0.1892,-0.6474000000000001,0.6744800961,0.0,0.0,0.0,131.41,48.8492,-19.0074,52.4168445769,0.1892,-0.6474000000000001,0.6744800961,48.66,-18.36,52.008510842,133.37,38.7492,-17.3274,42.4468996677,0.1892,-0.6474000000000001,0.6744800961,38.56,-16.68,42.013045593,133.03
2021-06-30 01:30:00,0.1966,-0.6454000000000001,0.6746797166,0.1966,-0.6454000000000001,0.6746797166,0.0,0.0,0.0,131.63,48.0566,-18.2754,51.4142689214,0.1966,-0.6454000000000001,0.6746797166,47.86,-17.63,51.0038871068,133.58,38.1166,-16.7254,41.62468259,0.1966,-0.6454000000000001,0.6746797166,37.92,-16.08,41.1885032503,133.26
2021-06-30 02:00:00,0.19720000000000001,-0.64,0.6696923473,0.19720000000000001,-0.64,0.6696923473,0.0,0.0,0.0,131.17,46.8472,-18.16,50.2438627878,0.19720000000000001,-0.64,0.6696923473,46.65,-17.52,49.8314448918,133.36,37.1172,-16.56,40.643820389300004,0.19720000000000001,-0.64,0.6696923473,36.92,-15.92,40.206128886,132.8
2021-06-30 02:30:00,0.1966,-0.6378,0.6674132153,0.1966,-0.6378,0.6674132153,0.0,0.0,0.0,131.43,45.1166,-19.2478,49.0508450529,0.1966,-0.6378,0.6674132153,44.92,-18.61,48.6224073859,133.66,35.6766,-17.3978,39.6926092919,0.1966,-0.6378,0.6674132153,35.48,-16.76,39.2393679868,133.08
2021-06-30 03:00:00,0.198,-0.652,0.6814014969000001,0.198,-0.652,0.6814014969000001,0.0,0.0,0.0,132.76,45.528,-18.312,49.072682095,0.198,-0.652,0.6814014969000001,45.33,-17.66,48.6485816854,134.69,36.038,-16.652,39.6992008484,0.198,-0.652,0.6814014969000001,35.84,-16.0,39.2492751525,134.43
2021-06-30 03:30:00,0.2058,-0.6524,0.6840901987,0.2058,-0.6524,0.6840901987,0.0,0.0,0.0,131.8,44.3658,-18.2724,47.9812964748,0.2058,-0.6524,0.6840901987,44.16,-17.62,47.5454519381,133.99,35.0858,-16.572400000000002,38.8028066433,0.2058,-0.6524,0.6840901987,34.88,-15.92,38.3413719108,133.47
2021-06-30 04:00:00,0.2054,-0.6424000000000001,0.6744382255,0.2054,-0.6424000000000001,0.6744382255,0.0,0.0,0.0,131.98,43.9854,-18.1624,47.5876894472,0.2054,-0.6424000000000001,0.6744382255,43.78,-17.52,47.1554747617,134.12,34.7654,-16.4824,38.4747000888,0.2054,-0.6424000000000001,0.6744382255,34.56,-15.84,38.0170908934,133.66
2021-06-30 04:30:00,0.1978,-0.6458,0.6754128219000001,0.1978,-0.6458,0.6754128219000001,0.0,0.0,0.0,132.06,44.0278,-14.6958,46.4156623402,0.1978,-0.6458,0.6754128219000001,43.83,-14.05,46.0268552043,134.55,34.8778,-13.5658,37.4231460794,0.1978,-0.6458,0.6754128219000001,34.68,-12.92,37.0084963218,133.63
2021-06-30 05:00:00,0.195,-0.6354000000000001,0.6646488998,0.195,-0.6354000000000001,0.6646488998,0.0,0.0,0.0,132.06,44.065,-11.9054,45.64496439,0.195,-0.6354000000000001,0.6646488998,43.87,-11.27,45.2944786922,134.55,34.875,-11.1954,36.6278938264,0.195,-0.6354000000000001,0.6646488998,34.68,-10.56,36.2521171796,133.63
2021-06-30 05:30:00,0.2114,-0.6494,0.6829423987000001,0.2114,-0.6494,0.6829423987000001,0.0,0.0,0.0,131.96,45.2514,-12.1494,46.8539979332,0.2114,-0.6494,0.6829423987000001,45.04,-11.5,46.4849610089,134.76,35.8914,-11.4494,37.673350718,0.2114,-0.6494,0.6829423987000001,35.68,-10.8,37.2787124241,133.45
2021-06-30 06:00:00,0.3184,-0.6574,0.7304473424,0.3184,-0.6574,0.7304473424,0.0,0.0,0.0,131.8,45.7684,-11.9674,47.3071358393,0.3184,-0.6574,0.7304473424,45.45,-11.31,46.836082244400004,134.57,36.3584,-11.3374,38.0850349786,0.3184,-0.6574,0.7304473424,36.04,-10.68,37.58914737,133.25
2021-06-30 06:30:00,0.5802,-0.7204,0.9249909189000001,0.5802,-0.7204,0.9249909189000001,0.0,0.0,0.0,130.16,49.9002,-10.9104,51.0790249339,0.5802,-0.7204,0.9249909189000001,49.32,-10.19,50.3616768982,132.89,39.8202,-10.5604,41.1967277366,0.5802,-0.7204,0.9249909189000001,39.24,-9.84,40.4549527252,131.52
2021-06-30 07:00:00,0.9398000000000001,-0.7698,1.2148317085,0.9398000000000001,-0.7698,1.2148317085,0.0,0.0,0.0,130.16,53.6598,-9.7798,54.5437312996,0.9398000000000001,-0.7698,1.2148317085,52.72,-9.01,53.4843762233,132.89,42.9798,-9.6898,44.0585455057,0.9398000000000001,-0.7698,1.2148317085,42.04,-8.92,42.9759002233,131.52
2021-06-30 07:30:00,1.5922,-0.863,1.8110410929,1.5922,-0.863,1.8110410929,0.0,0.0,0.0,129.57,59.0722,1.157,59.083529531,1.5922,-0.863,1.8110410929,57.48,2.02,57.5154831328,132.32,46.0722,-17.903,49.4283827557,1.5922,-0.863,1.8110410929,44.48,-17.04,47.6322579771,130.88
2021-06-30 08:00:00,2.3224,-0.9126000000000001,2.4952716325,2.3224,-0.9126000000000001,2.4952716325,0.0,0.0,0.0,129.73,62.8424,3.2374,62.9257339768,2.3224,-0.9126000000000001,2.4952716325,60.52,4.15,60.6621208004,132.14,48.6424,-24.9126,54.6508985884,2.3224,-0.9126000000000001,2.4952716325,46.32,-24.0,52.1684042309,131.71
2021-06-30 08:30:00,3.0518,-0.9726,3.2030351231,3.0518,-0.9726,3.2030351231,0.0,0.0,0.0,130.93,64.5518,-5.9826,64.8284380963,3.0518,-0.9726,3.2030351231,61.5,-5.01,61.7037284125,134.31,51.2918,-20.6526,55.2935677453,3.0518,-0.9726,3.2030351231,48.24,-19.68,52.0999040306,133.39
2021-06-30 09:00:00,3.7702,-1.084,3.9229407388,3.7702,-1.084,3.9229407388,0.0,0.0,0.0,130.65,65.2002,-4.994,65.3911776621,3.7702,-1.084,3.9229407388,61.43,-3.91,61.5543093536,134.04,52.2502,-19.804,55.877381972,3.7702,-1.084,3.9229407388,48.48,-18.72,51.9687290589,132.62
2021-06-30 09:30:00,5.264,-1.2416,5.4084440054,5.264,-1.2416,5.4084440054,0.0,0.0,0.0,130.31,64.824,-4.8516,65.0052997729,5.264,-1.2416,5.4084440054,59.56,-3.61,59.6693028282,133.66,52.664,-19.5216,56.1657347727,5.264,-1.2416,5.4084440054,47.4,-18.28,50.8027400836,132.28
2021-06-30 10:00:00,6.186,-1.347,6.3309560889,6.186,-1.347,6.3309560889,0.0,0.0,0.0,129.96,64.186,-4.277,64.3283399832,6.186,-1.347,6.3309560889,58.0,-2.93,58.073960602,133.35,52.866,-19.067,56.1993277985,6.186,-1.347,6.3309560889,46.68,-17.72,49.9301592227,131.97
2021-06-30 10:30:00,7.1348,-1.4844,7.287579461,7.1348,-1.4844,7.287579461,0.0,0.0,0.0,131.07,61.0748,-5.6344,61.3341475721,7.1348,-1.4844,7.287579461,53.94,-4.15,54.0994094238,134.59,51.1348,-20.0044,54.9085038077,7.1348,-1.4844,7.287579461,44.0,-18.52,47.738772502,133.12
2021-06-30 11:00:00,7.7514,-1.5638,7.9075705751,7.7514,-1.5638,7.9075705751,0.0,0.0,0.0,131.66,60.6514,-4.7338000000000005,60.8358544314,7.7514,-1.5638,7.9075705751,52.9,-3.17,52.9948950372,135.25,51.0714,-19.2438,54.5766592638,7.7514,-1.5638,7.9075705751,43.32,-17.68,46.7889388638,133.79
2021-06-30 11:30:00,7.8114,-1.6144,7.9764815125,7.8114,-1.6144,7.9764815125,0.0,0.0,0.0,132.08,57.3714,-5.1244,57.5998004625,7.8114,-1.6144,7.9764815125,49.56,-3.51,49.6841393203,135.53,48.3714,-19.6944,52.227021065,7.8114,-1.6144,7.9764815125,40.56,-18.08,44.4072066223,134.17
2021-06-30 12:00:00,7.6254,-1.5710000000000002,7.7855485459,7.6254,-1.5710000000000002,7.7855485459,0.0,0.0,0.0,132.08,56.4254,-5.181,56.6627613708,7.6254,-1.5710000000000002,7.7855485459,48.8,-3.61,48.9333434378,135.53,47.6254,-19.651,51.5202923726,7.6254,-1.5710000000000002,7.7855485459,40.0,-18.08,43.8963141961,134.17
2021-06-30 12:30:00,7.312,-1.538,7.4720002677,7.312,-1.538,7.4720002677,0.0,0.0,0.0,131.8,57.412,-5.2780000000000005,57.6540981024,7.312,-1.538,7.4720002677,50.1,-3.74,50.2394028627,135.19,48.192,-19.738,52.0774184076,7.312,-1.538,7.4720002677,40.88,-18.2,44.7483452208,133.88
2021-06-30 13:00:00,7.8426,-1.5946,8.0030696561,7.8426,-1.5946,8.0030696561,0.0,0.0,0.0,131.8,57.1226,-5.1046,57.3502255612,7.8426,-1.5946,8.0030696561,49.28,-3.51,49.40484288,135.19,48.0826,-19.6346,51.9370189741,7.8426,-1.5946,8.0030696561,40.24,-18.04,44.0987437463,133.88
2021-06-30 13:30:00,7.2534,-1.5366,7.4143746277,7.2534,-1.5366,7.4143746277,0.0,0.0,0.0,131.7,57.6134,-5.5866,57.8836242742,7.2534,-1.5366,7.4143746277,50.36,-4.05,50.522589997,135.15,48.3734,-20.0566,52.3665258645,7.2534,-1.5366,7.4143746277,41.12,-18.52,45.0981684772,133.76
2021-06-30 14:00:00,7.0214,-1.5336,7.1869316763,7.0214,-1.5336,7.1869316763,0.0,0.0,0.0,132.04,59.2614,-5.1136,59.4816142595,7.0214,-1.5336,7.1869316763,52.24,-3.58,52.3625247672,135.48,49.9414,-19.6936,53.6840880981,7.0214,-1.5336,7.1869316763,42.92,-18.16,46.603776671,134.12
2021-06-30 14:30:00,8.0906,-1.6568,8.258498326,8.0906,-1.6568,8.258498326,0.0,0.0,0.0,132.11,58.8706,-5.0368,59.0856742248,8.0906,-1.6568,8.258498326,50.78,-3.38,50.8923648497,135.69,49.8906,-19.6168,53.6086822315,8.0906,-1.6568,8.258498326,41.8,-17.96,45.4950722606,134.2
2021-06-30 15:00:00,7.3646,-1.5508000000000002,7.5261088087,7.3646,-1.5508000000000002,7.5261088087,0.0,0.0,0.0,132.11,57.1446,-5.0608,57.3682578243,7.3646,-1.5508000000000002,7.5261088087,49.78,-3.51,49.9035920551,135.69,48.2046,-19.5108,52.0034112131,7.3646,-1.5508000000000002,7.5261088087,40.84,-17.96,44.6146523017,134.2
2021-06-30 15:30:00,5.198,-1.3012000000000001,5.3583883249,5.198,-1.3012000000000001,5.3583883249,0.0,0.0,0.0,131.66,60.578,-4.5112,60.7457406691,5.198,-1.3012000000000001,5.3583883249,55.38,-3.21,55.4729528689,135.36,50.278,-18.9812,53.7416341158,5.198,-1.3012000000000001,5.3583883249,45.08,-17.68,48.4230193193,133.73
2021-06-30 16:00:00,2.7816,-1.0056,2.9577913922,2.7816,-1.0056,2.9577913922,0.0,0.0,0.0,131.02,67.5016,-4.2656,67.636242843,2.7816,-1.0056,2.9577913922,64.72,-3.26,64.8020524366,134.92,54.6616,-18.8856,57.8321398698,2.7816,-1.0056,2.9577913922,51.88,-17.88,54.8746644637,133.05
2021-06-30 16:30:00,3.1,-0.9704,3.248334367,3.1,-0.9704,3.248334367,0.0,0.0,0.0,131.84,67.84,-4.7704,68.0075166152,3.1,-0.9704,3.248334367,64.74,-3.8,64.8514271238,135.45,54.9,-19.4504,58.2436954542,3.1,-0.9704,3.248334367,51.8,-18.48,54.9977308623,133.92
2021-06-30 17:00:00,4.1922,-0.9018,4.288097956,4.1922,-0.9018,4.288097956,0.0,0.0,0.0,132.5,67.2222,-5.4318,67.4412976156,4.1922,-0.9018,4.288097956,63.03,-4.53,63.1925770957,133.93,54.7122,-20.1418,58.3019462461,4.1922,-0.9018,4.288097956,50.52,-19.24,54.0596707352,134.56
