Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-30 17:30:00,4.6958,-0.858,4.7735418338999995,4.6958,-0.858,4.7735418338999995,0.0,0.0,0.0,132.67,68.7458,-6.068,69.0130831194,4.6958,-0.858,4.7735418338999995,64.05,-5.21,64.2615483785,134.02,55.8158,-20.738,59.5438340522,4.6958,-0.858,4.7735418338999995,51.12,-19.88,54.849510481,134.74
2021-06-30 18:00:00,5.2578,-0.9254,5.3386164874,5.2578,-0.9254,5.3386164874,0.0,0.0,0.0,133.04,67.9778,3.8846,68.0887025137,5.2578,-0.9254,5.3386164874,62.72,4.8100000000000005,62.9041691782,134.22,55.6978,-12.0854,56.9938752674,5.2578,-0.9254,5.3386164874,50.44,-11.16,51.6598412696,135.11
2021-06-30 18:30:00,6.1258,-0.89,6.1901151556,6.1258,-0.89,6.1901151556,0.0,0.0,0.0,131.5,67.6758,6.38,67.9758656116,6.1258,-0.89,6.1901151556,61.55,7.27,61.9778621767,133.81,55.4858,-9.81,56.3463406233,6.1258,-0.89,6.1901151556,49.36,-8.92,50.1595055797,133.26
2021-06-30 19:00:00,5.1606,-0.7644000000000001,5.216905186,5.1606,-0.7644000000000001,5.216905186,0.0,0.0,0.0,131.05,68.0406,6.1256,68.3157831231,5.1606,-0.7644000000000001,5.216905186,62.88,6.89,63.2563554119,133.62,55.3206,-10.1644,56.2466337812,5.1606,-0.7644000000000001,5.216905186,50.16,-9.4,51.0331813627,132.73
2021-06-30 19:30:00,4.1452,-0.6920000000000001,4.202564341,4.1452,-0.6920000000000001,4.202564341,0.0,0.0,0.0,131.47,68.5952,6.248,68.8791620669,4.1452,-0.6920000000000001,4.202564341,64.45,6.94,64.8225740001,133.95,55.3052,-10.052,56.2112786818,4.1452,-0.6920000000000001,4.202564341,51.16,-9.36,52.0091838044,133.18
2021-06-30 20:00:00,3.7564,-0.642,3.8108666941,3.7564,-0.642,3.8108666941,0.0,0.0,0.0,131.31,67.9564,5.428,68.1728353889,3.7564,-0.642,3.8108666941,64.2,6.07,64.4863156026,133.81,54.6364,-10.562,55.647929422,3.7564,-0.642,3.8108666941,50.88,-9.92,51.8380246537,133.01
2021-06-30 20:30:00,3.3532,-0.6056,3.40744796,3.3532,-0.6056,3.40744796,0.0,0.0,0.0,130.96,66.8332,4.9544,67.0165852726,3.3532,-0.6056,3.40744796,63.48,5.5600000000000005,63.7230256658,133.56,53.4732,-10.9256,54.577942922,3.3532,-0.6056,3.40744796,50.12,-10.32,51.1714451623,132.69
2021-06-30 21:00:00,3.0626,-0.584,3.1177836294,3.0626,-0.584,3.1177836294,0.0,0.0,0.0,130.82,63.9726,3.296,64.0574520783,3.0626,-0.584,3.1177836294,60.91,3.88,61.0334539413,133.46,50.9826,-12.104,52.3997358654,3.0626,-0.584,3.1177836294,47.92,-11.52,49.2852594596,132.55
2021-06-30 21:30:00,3.0268,-0.562,3.0785324816,3.0268,-0.562,3.0785324816,0.0,0.0,0.0,129.92,60.9668,3.048,61.0429439513,3.0268,-0.562,3.0785324816,57.94,3.61,58.0523530961,132.31,48.3468,-12.402,49.9121495654,3.0268,-0.562,3.0785324816,45.32,-11.84,46.8410930701,131.7
2021-06-30 22:00:00,2.8588,-0.538,2.9089828875,2.8588,-0.538,2.9089828875,0.0,0.0,0.0,130.15,59.4888,2.7119999999999997,59.5505858027,2.8588,-0.538,2.9089828875,56.63,3.25,56.7231822097,132.86,47.0188,-12.618,48.6824555404,2.8588,-0.538,2.9089828875,44.16,-12.08,45.7824420493,131.92
2021-06-30 22:30:00,2.7448,-0.5434,2.7980726581,2.7448,-0.5434,2.7980726581,0.0,0.0,0.0,130.03,57.6048,2.2966,57.6505624829,2.7448,-0.5434,2.7980726581,54.86,2.84,54.9334615694,132.72,45.5048,-12.9034,47.298885342,2.7448,-0.5434,2.7980726581,42.76,-12.36,44.5105290914,131.85
2021-06-30 23:00:00,2.8366,-0.5434,2.8881798974,2.8366,-0.5434,2.8881798974,0.0,0.0,0.0,129.97,54.4166,1.0366,54.4264723744,2.8366,-0.5434,2.8881798974,51.58,1.58,51.604193628,132.67,42.9166,-13.8634,45.1002041583,2.8366,-0.5434,2.8881798974,40.08,-13.32,42.2353974765,131.85
2021-06-30 23:30:00,2.8449999999999998,-0.5314,2.8942029922,2.8449999999999998,-0.5314,2.8942029922,0.0,0.0,0.0,129.91,52.045,0.4086,52.0466039138,2.8449999999999998,-0.5314,2.8942029922,49.2,0.9400000000000001,49.2089788555,132.18,41.045,-14.4114,43.5014996863,2.8449999999999998,-0.5314,2.8942029922,38.2,-13.88,40.643503786,131.79
2021-07-01 00:00:00,2.855,-0.5312,2.9039969766000002,2.855,-0.5312,2.9039969766000002,0.0,0.0,0.0,130.07,48.435,0.2088,48.4354500592,2.855,-0.5312,2.9039969766000002,45.58,0.74,45.5860066248,132.41,38.135,-14.6512,40.8526117456,2.855,-0.5312,2.9039969766000002,35.28,-14.12,38.0006947305,131.97
2021-07-01 00:30:00,2.8474,-0.5342,2.8970772168,2.8474,-0.5342,2.8970772168,0.0,0.0,0.0,131.34,43.3674,-0.1342,43.3676076398,2.8474,-0.5342,2.8970772168,40.52,0.4,40.5219742856,133.6,33.9674,-14.9742,37.1215695843,2.8474,-0.5342,2.8970772168,31.12,-14.44,34.3069672224,133.3
2021-07-01 01:00:00,2.8098,-0.5392,2.8610684508,2.8098,-0.5392,2.8610684508,0.0,0.0,0.0,131.83,41.2998,0.3508,41.3012898186,2.8098,-0.5392,2.8610684508,38.49,0.89,38.5002883106,134.19,32.2098,-14.4992,35.322769097,2.8098,-0.5392,2.8610684508,29.4,-13.96,32.5459920728,133.81
2021-07-01 01:30:00,2.8852,-0.5358,2.9345290389,2.8852,-0.5358,2.9345290389,0.0,0.0,0.0,131.19,42.0952,1.0742,42.1089036746,2.8852,-0.5358,2.9345290389,39.21,1.6099999999999999,39.2430401473,133.5,32.4852,-14.1758,35.4434976361,2.8852,-0.5358,2.9345290389,29.6,-13.64,32.5915571889,133.14
2021-07-01 02:00:00,2.946,-0.532,2.9936499461,2.946,-0.532,2.9936499461,0.0,0.0,0.0,131.04,40.856,0.048,40.8560281966,2.946,-0.532,2.9936499461,37.91,0.58,37.9144365645,133.5,31.506,-15.012,34.8996873912,2.946,-0.532,2.9936499461,28.56,-14.48,32.0209931139,132.97
2021-07-01 02:30:00,2.8812,-0.523,2.9282831899,2.8812,-0.523,2.9282831899,0.0,0.0,0.0,131.19,40.3412,-0.003,40.3412001115,2.8812,-0.523,2.9282831899,37.46,0.52,37.4636090093,133.45,31.0412,-15.083,34.5116355225,2.8812,-0.523,2.9282831899,28.16,-14.56,31.7014069088,133.15
2021-07-01 03:00:00,2.8,-0.53,2.8497192844,2.8,-0.53,2.8497192844,0.0,0.0,0.0,131.08,39.8,0.04,39.8000201005,2.8,-0.53,2.8497192844,37.0,0.5700000000000001,37.0043902801,133.38,30.64,-15.05,34.1366679686,2.8,-0.53,2.8497192844,27.84,-14.52,31.3989808752,133.06
2021-07-01 03:30:00,2.8448,-0.5372,2.8950770076000003,2.8448,-0.5372,2.8950770076000003,0.0,0.0,0.0,131.19,38.9948,-0.2172,38.9954048944,2.8448,-0.5372,2.8950770076000003,36.15,0.32,36.1514162931,133.5,30.0048,-15.2172,33.6429962827,2.8448,-0.5372,2.8950770076000003,27.16,-14.68,30.8734189879,133.2
2021-07-01 04:00:00,2.8768000000000002,-0.536,2.9263072703,2.8768000000000002,-0.536,2.9263072703,0.0,0.0,0.0,131.19,38.2768,-0.726,38.2836844392,2.8768000000000002,-0.536,2.9263072703,35.4,-0.19,35.4005098833,133.5,29.3968,-15.696,33.3247095447,2.8768000000000002,-0.536,2.9263072703,26.52,-15.16,30.5472748375,133.2
2021-07-01 04:30:00,2.8502,-0.53,2.8990584747,2.8502,-0.53,2.8990584747,0.0,0.0,0.0,131.66,38.2102,-0.6900000000000001,38.2164295041,2.8502,-0.53,2.8990584747,35.36,-0.16,35.3603619891,133.87,29.3702,-15.65,33.279590563,2.8502,-0.53,2.8990584747,26.52,-15.12,30.5274433912,133.68
2021-07-01 05:00:00,2.8154,-0.533,2.8654085503,2.8154,-0.533,2.8654085503,0.0,0.0,0.0,131.51,37.7554,-0.873,37.7654916314,2.8154,-0.533,2.8654085503,34.94,-0.34,34.9416542253,133.75,28.8954,-15.933,32.9970397181,2.8154,-0.533,2.8654085503,26.08,-15.4,30.2873967188,133.54
2021-07-01 05:30:00,2.8928000000000003,-0.5444,2.9435799972,2.8928000000000003,-0.5444,2.9435799972,0.0,0.0,0.0,131.44,37.8128,-0.6844,37.8189932071,2.8928000000000003,-0.5444,2.9435799972,34.92,-0.14,34.9202806403,133.69,29.0128,-15.6644,32.9714420552,2.8928000000000003,-0.5444,2.9435799972,26.12,-15.12,30.1806030424,133.42
2021-07-01 06:00:00,3.0302,-0.5606,3.0816204179,3.0302,-0.5606,3.0816204179,0.0,0.0,0.0,131.44,38.9002,-0.9506,38.9118131215,3.0302,-0.5606,3.0816204179,35.87,-0.39,35.8721200935,133.69,29.9102,-16.2006,34.0158713603,3.0302,-0.5606,3.0816204179,26.88,-15.64,31.0989388887,133.42
2021-07-01 06:30:00,3.2436,-0.5818,3.2953652605,3.2436,-0.5818,3.2953652605,0.0,0.0,0.0,132.77,44.2536,-0.1218,44.2537676159,3.2436,-0.5818,3.2953652605,41.01,0.46,41.0125797774,134.8,34.4036,-15.4218,37.7019841414,3.2436,-0.5818,3.2953652605,31.16,-14.84,34.5133481424,134.73
2021-07-01 07:00:00,3.5774,-0.6398,3.6341621868000002,3.5774,-0.6398,3.6341621868000002,0.0,0.0,0.0,131.82,48.7974,0.3302,48.7985171783,3.5774,-0.6398,3.6341621868000002,45.22,0.97,45.230402386,133.82,38.1774,-15.1998,41.0919431373,3.5774,-0.6398,3.6341621868000002,34.6,-14.56,37.5386947029,133.69
2021-07-01 07:30:00,4.007,-0.6944,4.0667235411,4.007,-0.6944,4.0667235411,0.0,0.0,0.0,130.76,54.567,1.0256,54.5766373493,4.007,-0.6944,4.0667235411,50.56,1.72,50.5892478695,132.7,42.967,-14.6544,45.3972964873,4.007,-0.6944,4.0667235411,38.96,-13.96,41.3855433696,132.58
2021-07-01 08:00:00,4.7548,-0.7542,4.8142435211,4.7548,-0.7542,4.8142435211,0.0,0.0,0.0,130.76,57.7648,2.2458,57.8084400125,4.7548,-0.7542,4.8142435211,53.01,3.0,53.0948217814,132.7,46.2348,-13.3142,48.1136638875,4.7548,-0.7542,4.8142435211,41.48,-12.56,43.3398661742,132.58
2021-07-01 08:30:00,5.6368,-0.808,5.6944164091000005,5.6368,-0.808,5.6944164091000005,0.0,0.0,0.0,130.05,59.6368,3.2720000000000002,59.7264924321,5.6368,-0.808,5.6944164091000005,54.0,4.08,54.153913986,132.02,48.3568,-12.168,49.8642189374,5.6368,-0.808,5.6944164091000005,42.72,-11.36,44.2046151437,131.86
2021-07-01 09:00:00,6.3008,-0.8822000000000001,6.3622604065,6.3008,-0.8822000000000001,6.3622604065,0.0,0.0,0.0,129.06,59.3408,2.7778,59.4057801689,6.3008,-0.8822000000000001,6.3622604065,53.04,3.66,53.1661283149,131.05,48.5408,-12.5622,50.1399853757,6.3008,-0.8822000000000001,6.3622604065,42.24,-11.68,43.8251069594,130.85
2021-07-01 09:30:00,6.6082,-1.049,6.6909422535,6.6082,-1.049,6.6909422535,0.0,0.0,0.0,129.22,61.7882,3.621,61.8942105551,6.6082,-1.049,6.6909422535,55.18,4.67,55.3772633849,131.14,50.7682,-11.889,52.1417150873,6.6082,-1.049,6.6909422535,44.16,-10.84,45.4709929516,131.04
2021-07-01 10:00:00,7.428,-1.869,7.6595264214,7.428,-1.869,7.6595264214,0.0,0.0,0.0,128.98,61.828,3.321,61.9171270732,7.428,-1.869,7.6595264214,54.4,5.19,54.6470136421,132.46,51.028,-12.269,52.482236471,7.428,-1.869,7.6595264214,43.6,-10.4,44.8232082743,130.76
2021-07-01 10:30:00,8.0338,-1.8824,8.2513860775,8.0338,-1.8824,8.2513860775,0.0,0.0,0.0,129.07,61.1738,3.8176,61.2928044407,8.0338,-1.8824,8.2513860775,53.14,5.7,53.4448276263,133.1,50.3938,-11.8424,51.7665675528,8.0338,-1.8824,8.2513860775,42.36,-9.96,43.515183557,130.85
2021-07-01 11:00:00,7.7678,-1.8172000000000001,7.977526727,7.7678,-1.8172000000000001,7.977526727,0.0,0.0,0.0,129.31,61.0578,4.0328,61.1908360515,7.7678,-1.8172000000000001,7.977526727,53.29,5.85,53.6101352358,133.71,50.1678,-11.6572,51.5043538808,7.7678,-1.8172000000000001,7.977526727,42.4,-9.84,43.5268376981,131.1
2021-07-01 11:30:00,7.3224,-1.782,7.5361174195,7.3224,-1.782,7.5361174195,0.0,0.0,0.0,129.24,62.1224,-0.532,62.1246779127,7.3224,-1.782,7.5361174195,54.8,1.25,54.8142545329,133.15,50.4824,-15.542,52.8207011858,7.3224,-1.782,7.5361174195,43.16,-13.76,45.3003664444,131.15
2021-07-01 12:00:00,8.113,-1.9236,8.3379257588,8.113,-1.9236,8.3379257588,0.0,0.0,0.0,129.24,60.293,-7.8736,60.80492929,8.113,-1.9236,8.3379257588,52.18,-5.95,52.5181387713,133.15,49.313,-21.6436,53.8536664486,8.113,-1.9236,8.3379257588,41.2,-19.72,45.6762345208,131.15
2021-07-01 12:30:00,8.8242,-1.9798,9.0435675306,8.8242,-1.9798,9.0435675306,0.0,0.0,0.0,130.6,58.8542,-8.3098,59.437947758,8.8242,-1.9798,9.0435675306,50.03,-6.33,50.4288588013,133.85,48.5042,-22.0998,53.3015813807,8.8242,-1.9798,9.0435675306,39.68,-20.12,44.4895133711,132.77
2021-07-01 13:00:00,9.2458,-2.0232,9.4645737294,9.2458,-2.0232,9.4645737294,0.0,0.0,0.0,130.6,56.7658,-9.8232,57.6094723798,9.2458,-2.0232,9.4645737294,47.52,-7.8,48.1558968352,133.85,47.0458,-23.5432,52.6078849972,9.2458,-2.0232,9.4645737294,37.8,-21.52,43.4965561855,132.77
2021-07-01 13:30:00,9.359,-2.0434,9.5794762153,9.359,-2.0434,9.5794762153,0.0,0.0,0.0,131.71,56.439,-9.1634,57.1780431683,9.359,-2.0434,9.5794762153,47.08,-7.12,47.6153420653,135.0,46.639,-22.3634,51.7234761067,9.359,-2.0434,9.5794762153,37.28,-20.32,42.4582241739,133.96
2021-07-01 14:00:00,9.623,-2.0688,9.8428686083,9.623,-2.0688,9.8428686083,0.0,0.0,0.0,131.71,56.913,-8.1988,57.5005207841,9.623,-2.0688,9.8428686083,47.29,-6.13,47.685647736,135.0,48.063,-22.1088,52.9041681386,9.623,-2.0688,9.8428686083,38.44,-20.04,43.3501464819,133.96
2021-07-01 14:30:00,10.3396,-2.1884,10.5686528337,10.3396,-2.1884,10.5686528337,0.0,0.0,0.0,131.6,57.6396,-7.5184,58.1278747824,10.3396,-2.1884,10.5686528337,47.3,-5.33,47.599358189,135.0,49.2996,-21.3884,53.7393172149,10.3396,-2.1884,10.5686528337,38.96,-19.2,43.4341064142,133.78
2021-07-01 15:00:00,8.479800000000001,-1.9516,8.7014797937,8.479800000000001,-1.9516,8.7014797937,0.0,0.0,0.0,131.6,58.6498,-7.8916,59.1783439326,8.479800000000001,-1.9516,8.7014797937,50.17,-5.94,50.5204166649,135.07,48.9198,-21.8716,53.5865068707,8.479800000000001,-1.9516,8.7014797937,40.44,-19.92,45.079929015,133.78
2021-07-01 15:30:00,8.5546,-1.8954,8.7620615337,8.5546,-1.8954,8.7620615337,0.0,0.0,0.0,131.69,58.7046,-7.8954,59.2331613399,8.5546,-1.8954,8.7620615337,50.15,-6.0,50.5076479357,135.08,48.9546,-21.8554,53.6116719598,8.5546,-1.8954,8.7620615337,40.4,-19.96,45.0617531838,133.84
2021-07-01 16:00:00,7.9764,-1.8878,8.1967521495,7.9764,-1.8878,8.1967521495,0.0,0.0,0.0,131.69,61.2664,-7.0378,61.6692986647,7.9764,-1.8878,8.1967521495,53.29,-5.15,53.5382722919,135.08,50.6964,-21.4478,55.0466447461,7.9764,-1.8878,8.1967521495,42.72,-19.56,46.985018889,133.84
2021-07-01 16:30:00,7.1296,-1.7832,7.3492175366,7.1296,-1.7832,7.3492175366,0.0,0.0,0.0,131.62,63.1196,-6.8032,63.4851749182,7.1296,-1.7832,7.3492175366,55.99,-5.02,56.214593301,135.08,51.8496,-21.3432,56.0706091139,7.1296,-1.7832,7.3492175366,44.72,-19.56,48.8105726252,133.7
2021-07-01 17:00:00,7.9634,-1.8796,8.1822145975,7.9634,-1.8796,8.1822145975,0.0,0.0,0.0,131.74,63.4134,-6.9496,63.793073603,7.9634,-1.8796,8.1822145975,55.45,-5.07,55.6813020681,135.28,52.3234,-21.5196,56.575890375,7.9634,-1.8796,8.1822145975,44.36,-19.64,48.5132889011,133.79
2021-07-01 17:30:00,7.6044,-1.7812000000000001,7.8102223272,7.6044,-1.7812000000000001,7.8102223272,0.0,0.0,0.0,131.74,64.7944,-6.5912,65.1287815701,7.6044,-1.7812000000000001,7.8102223272,57.19,-4.8100000000000005,57.3919175494,135.28,53.3644,-21.1412,57.3995603189,7.6044,-1.7812000000000001,7.8102223272,45.76,-19.36,49.6868916315,133.79
2021-07-01 18:00:00,6.832,-1.729,7.0473871045,6.832,-1.729,7.0473871045,0.0,0.0,0.0,131.59,66.602,-6.359,66.9048823704,6.832,-1.729,7.0473871045,59.77,-4.63,59.9490600427,135.21,54.592,-21.009,58.4949958971,6.832,-1.729,7.0473871045,47.76,-19.28,51.5047182305,133.6
2021-07-01 18:30:00,6.8454,-1.7136,7.0566228552,6.8454,-1.7136,7.0566228552,0.0,0.0,0.0,130.9,67.3254,-6.9136,67.6794455512,6.8454,-1.7136,7.0566228552,60.48,-5.2,60.7031333623,134.34,55.1654,-21.3536,59.154015841,6.8454,-1.7136,7.0566228552,48.32,-19.64,52.1589110316,132.85
2021-07-01 19:00:00,6.0234,-1.624,6.2384872814,6.0234,-1.624,6.2384872814,0.0,0.0,0.0,130.9,67.6934,-6.274,67.9835235889,6.0234,-1.624,6.2384872814,61.67,-4.65,61.8450596248,134.34,55.2234,-21.064,59.104280755,6.0234,-1.624,6.2384872814,49.2,-19.44,52.9013572605,132.85
2021-07-01 19:30:00,4.953,-1.775,5.2614478996,4.953,-1.775,5.2614478996,0.0,0.0,0.0,130.55,67.613,-6.365,67.9119355784,4.953,-1.775,5.2614478996,62.66,-4.59,62.8278895078,133.88,54.833,-21.135,58.7651777331,4.953,-1.775,5.2614478996,49.88,-19.36,53.5053642171,132.46
2021-07-01 20:00:00,4.063,-1.7032,4.4055486877,4.063,-1.7032,4.4055486877,0.0,0.0,0.0,130.37,67.503,-6.5132,67.8164934455,4.063,-1.7032,4.4055486877,63.44,-4.8100000000000005,63.622085002,133.7,54.423,-21.3432,58.4584905317,4.063,-1.7032,4.4055486877,50.36,-19.64,54.0542246268,132.27
2021-07-01 20:30:00,3.6034,-1.6574,3.9662912551,3.6034,-1.6574,3.9662912551,0.0,0.0,0.0,130.75,65.4834,-7.7474,65.9401082978,3.6034,-1.6574,3.9662912551,61.88,-6.09,62.1789554431,134.03,52.4834,-22.3374,57.0391682471,3.6034,-1.6574,3.9662912551,48.88,-20.68,53.0746342427,132.66
2021-07-01 21:00:00,3.2942,-1.6158000000000001,3.6691365851,3.2942,-1.6158000000000001,3.6691365851,0.0,0.0,0.0,131.04,64.1142,-8.7358,64.7066058705,3.2942,-1.6158000000000001,3.6691365851,60.82,-7.12,61.2353394699,134.48,51.2142,-23.0958,56.1810489336,3.2942,-1.6158000000000001,3.6691365851,47.92,-21.48,52.5139676658,133.01
2021-07-01 21:30:00,3.166,-1.5664,3.5323030674,3.166,-1.5664,3.5323030674,0.0,0.0,0.0,131.29,63.156,-8.7264,63.7560224054,3.166,-1.5664,3.5323030674,59.99,-7.16,60.4157736026,134.69,50.406,-23.0064,55.4081156236,3.166,-1.5664,3.5323030674,47.24,-21.44,51.8776560766,133.3
2021-07-01 22:00:00,2.9772,-1.5510000000000002,3.3569809115,2.9772,-1.5510000000000002,3.3569809115,0.0,0.0,0.0,130.6,61.6072,-9.671,62.3616495359,2.9772,-1.5510000000000002,3.3569809115,58.63,-8.12,59.1896215565,134.26,49.0572,-23.871,54.5566999812,2.9772,-1.5510000000000002,3.3569809115,46.08,-22.32,51.201062489,132.6
2021-07-01 22:30:00,2.9952,-1.57,3.3817337329,2.9952,-1.57,3.3817337329,0.0,0.0,0.0,131.08,59.6552,-10.88,60.6392388396,2.9952,-1.57,3.3817337329,56.66,-9.31,57.4197849177,134.67,47.3952,-24.77,53.4776390937,2.9952,-1.57,3.3817337329,44.4,-23.2,50.0959080165,133.15
2021-07-01 23:00:00,2.9688,-1.5582,3.352873496,2.9688,-1.5582,3.352873496,0.0,0.0,0.0,130.87,57.0488,-12.1882,58.3362477425,2.9688,-1.5582,3.352873496,54.08,-10.63,55.1148192413,134.3,45.3288,-25.9182,52.2154498274,2.9688,-1.5582,3.352873496,42.36,-24.36,48.8649076537,132.97
2021-07-01 23:30:00,3.0082,-1.5686,3.3926056653,3.0082,-1.5686,3.3926056653,0.0,0.0,0.0,131.18,54.1982,-12.8086,55.6911583395,3.0082,-1.5686,3.3926056653,51.19,-11.24,52.4094810125,134.05,43.0882,-26.3286,50.495427092,3.0082,-1.5686,3.3926056653,40.08,-24.76,47.111187631,133.32
2021-07-02 00:00:00,3.0812,-1.5604,3.4537865597,3.0812,-1.5604,3.4537865597,0.0,0.0,0.0,131.35,51.1012,-13.7604,52.9214630334,3.0812,-1.5604,3.4537865597,48.02,-12.2,49.5455386488,134.38,40.5612,-26.9204,48.6818126368,3.0812,-1.5604,3.4537865597,37.48,-25.36,45.2535081513,133.53
2021-07-02 00:30:00,2.955,-1.5512000000000001,3.3374011506,2.955,-1.5512000000000001,3.3374011506,0.0,0.0,0.0,131.35,48.945,-13.8012,50.8535755522,2.955,-1.5512000000000001,3.3374011506,45.99,-12.25,47.593514264,134.34,38.835,-26.7912,47.1797162183,2.955,-1.5512000000000001,3.3374011506,35.88,-25.24,43.8683484987,133.57
2021-07-02 01:00:00,2.9444,-1.553,3.3288587173,2.9444,-1.553,3.3288587173,0.0,0.0,0.0,131.11,47.7944,-13.963,49.7922688814,2.9444,-1.553,3.3288587173,44.85,-12.41,46.5352618989,134.23,37.9044,-27.033,46.5567033665,2.9444,-1.553,3.3288587173,34.96,-25.48,43.2600508553,133.38
2021-07-02 01:30:00,2.9992,-0.5574,3.0505565722,2.9992,-0.5574,3.0505565722,0.0,0.0,0.0,130.94,47.4792,-6.8874,47.9761473172,2.9992,-0.5574,3.0505565722,44.48,-6.33,44.9281570955,134.62,37.7592,-20.9174,43.1658986632,2.9992,-0.5574,3.0505565722,34.76,-20.36,40.2838329855,133.07
2021-07-02 02:00:00,2.9614000000000003,-0.5498000000000001,3.0120043161,2.9614000000000003,-0.5498000000000001,3.0120043161,0.0,0.0,0.0,130.94,47.1014,-0.14980000000000002,47.1016382093,2.9614000000000003,-0.5498000000000001,3.0120043161,44.14,0.4,44.1418123778,134.62,37.5614,-15.3898,40.5919291732,2.9614000000000003,-0.5498000000000001,3.0120043161,34.6,-14.84,37.648181895,133.07
2021-07-02 02:30:00,2.9734,-0.5496,3.0237671405,2.9734,-0.5496,3.0237671405,0.0,0.0,0.0,130.54,46.7234,-0.1396,46.7236085477,2.9734,-0.5496,3.0237671405,43.75,0.41000000000000003,43.7519211007,134.86,37.2934,-15.3496,40.3287478571,2.9734,-0.5496,3.0237671405,34.32,-14.8,37.3751575248,132.47
2021-07-02 03:00:00,2.979,-0.5622,3.0315853674,2.979,-0.5622,3.0315853674,0.0,0.0,0.0,130.48,46.089,-0.1322,46.0891895984,2.979,-0.5622,3.0315853674,43.11,0.43,43.1121444607,134.86,36.739,-15.4022,39.8369412209,2.979,-0.5622,3.0315853674,33.76,-14.84,36.8776788857,132.4
2021-07-02 03:30:00,2.9536,-0.5486,3.0041163293,2.9536,-0.5486,3.0041163293,0.0,0.0,0.0,130.86,45.5436,-0.36860000000000004,45.5450915788,2.9536,-0.5486,3.0041163293,42.59,0.18,42.5903803693,135.17,36.2736,-15.5486,39.465592849,2.9536,-0.5486,3.0041163293,33.32,-15.0,36.540695122,132.81
2021-07-02 04:00:00,3.0142,-0.5504,3.0640401107,3.0142,-0.5504,3.0640401107,0.0,0.0,0.0,130.63,44.8042,-0.6404000000000001,44.8087764818,3.0142,-0.5504,3.0640401107,41.79,-0.09,41.790096913,135.0,35.7342,-15.8704,39.0999059564,3.0142,-0.5504,3.0640401107,32.72,-15.32,36.1289468432,132.59
2021-07-02 04:30:00,2.9792,-0.551,3.0297250106,2.9792,-0.551,3.0297250106,0.0,0.0,0.0,131.07,44.7092,-0.711,44.7148530764,2.9792,-0.551,3.0297250106,41.73,-0.16,41.7303067326,135.35,35.6192,-15.911,39.0113743624,2.9792,-0.551,3.0297250106,32.64,-15.36,36.0735249179,133.04
2021-07-02 05:00:00,2.9234,-0.559,2.9763649911,2.9234,-0.559,2.9763649911,0.0,0.0,0.0,130.9,43.7134,-1.019,43.7252753057,2.9234,-0.559,2.9763649911,40.79,-0.46,40.7925936905,134.0,35.0034,-16.039,38.5030847149,2.9234,-0.559,2.9763649911,32.08,-15.48,35.6196125751,132.86
2021-07-02 05:30:00,2.9736000000000002,-0.5796,3.0295598888,2.9736000000000002,-0.5796,3.0295598888,0.0,0.0,0.0,131.14,44.4336,-0.8196,44.4411583233,2.9736000000000002,-0.5796,3.0295598888,41.46,-0.24,41.4606946396,133.46,35.7336,-15.499600000000001,38.9503243776,2.9736000000000002,-0.5796,3.0295598888,32.76,-14.92,35.9975554726,133.14
2021-07-02 06:00:00,3.3118,-0.5812,3.3624117356,3.3118,-0.5812,3.3624117356,0.0,0.0,0.0,131.14,44.7718,-0.8512000000000001,44.7798907623,3.3118,-0.5812,3.3624117356,41.46,-0.27,41.4608791513,133.46,36.1918,-15.3012,39.2934232242,3.3118,-0.5812,3.3624117356,32.88,-14.72,36.0246138078,133.14
2021-07-02 06:30:00,3.5484,-0.6486000000000001,3.6071906687,3.5484,-0.6486000000000001,3.6071906687,0.0,0.0,0.0,130.21,47.2584,-0.1386,47.2586032434,3.5484,-0.6486000000000001,3.6071906687,43.71,0.51,43.7129751904,132.51,38.4684,-14.5286,41.1205303531,3.5484,-0.6486000000000001,3.6071906687,34.92,-13.88,37.5773974618,132.17
2021-07-02 07:00:00,3.875,-0.6906,3.9360580992000003,3.875,-0.6906,3.9360580992000003,0.0,0.0,0.0,130.21,51.365,1.9894,51.4035109439,3.875,-0.6906,3.9360580992000003,47.49,2.68,47.5655600198,132.51,41.635,-13.4106,43.741483941,3.875,-0.6906,3.9360580992000003,37.76,-12.72,39.8448992971,132.17
2021-07-02 07:30:00,4.7008,-0.7852,4.7659269487,4.7008,-0.7852,4.7659269487,0.0,0.0,0.0,130.43,55.7708,4.2248,55.9305915191,4.7008,-0.7852,4.7659269487,51.07,5.01,51.3151537073,132.95,45.580799999999996,-11.5052,47.0104132686,4.7008,-0.7852,4.7659269487,40.88,-10.72,42.2621911405,132.26
2021-07-02 08:00:00,6.0088,-0.9074000000000001,6.0769278587,6.0088,-0.9074000000000001,6.0769278587,0.0,0.0,0.0,130.28,57.7288,4.5026,57.9041255542,6.0088,-0.9074000000000001,6.0769278587,51.72,5.41,52.002177839,133.01,47.6488,-11.2274,48.9536786381,6.0088,-0.9074000000000001,6.0769278587,41.64,-10.32,42.8997902093,132.08
2021-07-02 08:30:00,10.0306,-1.0436,10.0847427989,10.0306,-1.0436,10.0847427989,0.0,0.0,0.0,130.1,58.3906,5.6064,58.6591330427,10.0306,-1.0436,10.0847427989,48.36,6.65,48.8150806616,132.52,49.9106,-10.1236,50.9269601421,10.0306,-1.0436,10.0847427989,39.88,-9.08,40.9006210222,131.85
2021-07-02 09:00:00,11.5468,-1.2344,11.6125937499,11.5468,-1.2344,11.6125937499,0.0,0.0,0.0,129.92,58.5968,6.4956,58.9557273689,11.5468,-1.2344,11.6125937499,47.05,7.73,47.680765514,132.52,50.7068,-9.5544,51.5990903563,11.5468,-1.2344,11.6125937499,39.16,-8.32,40.0340854773,131.67
2021-07-02 09:30:00,9.9788,-1.4020000000000001,10.0768077009,9.9788,-1.4020000000000001,10.0768077009,0.0,0.0,0.0,130.77,60.2188,7.638,60.7012596034,9.9788,-1.4020000000000001,10.0768077009,50.24,9.04,51.0468333984,133.38,51.4188,-8.762,52.1600003589,9.9788,-1.4020000000000001,10.0768077009,41.44,-7.36,42.0885162485,132.53
2021-07-02 10:00:00,10.8828,-1.5722,10.9957786755,10.8828,-1.5722,10.9957786755,0.0,0.0,0.0,130.28,58.0928,7.0278,58.51635143,10.8828,-1.5722,10.9957786755,47.21,8.6,47.9869159251,132.9,50.0428,-9.4122,50.9202449,10.8828,-1.5722,10.9957786755,39.16,-7.84,39.93709053,131.99
2021-07-02 10:30:00,11.7418,-1.7454,11.8708166695,11.7418,-1.7454,11.8708166695,0.0,0.0,0.0,130.55,57.7318,7.1846,58.1771364747,11.7418,-1.7454,11.8708166695,45.99,8.93,46.8489594335,133.02,50.1818,-9.2254,51.0227503806,11.7418,-1.7454,11.8708166695,38.44,-7.48,39.1610010087,132.29
2021-07-02 11:00:00,11.9772,-1.7948,12.1109300584,11.9772,-1.7948,12.1109300584,0.0,0.0,0.0,130.35,59.0672,9.1052,59.7648624434,11.9772,-1.7948,12.1109300584,47.09,10.9,48.3350607737,132.98,51.5772,-7.5548,52.1275604923,11.9772,-1.7948,12.1109300584,39.6,-5.76,40.016716507,132.11
2021-07-02 11:30:00,12.782,-1.8519999999999999,12.9154724265,12.782,-1.8519999999999999,12.9154724265,0.0,0.0,0.0,129.95,58.122,8.858,58.793120754,12.782,-1.8519999999999999,12.9154724265,45.34,10.71,46.5877634149,132.56,51.142,-7.772,51.729180817,12.782,-1.8519999999999999,12.9154724265,38.36,-5.92,38.8141211417,131.67
2021-07-02 12:00:00,12.9988,-1.8556,13.130577017,12.9988,-1.8556,13.130577017,0.0,0.0,0.0,129.95,58.1788,4.7744,58.3743750699,12.9988,-1.8556,13.130577017,45.18,6.63,45.6638730289,132.56,51.2788,-11.0956,52.4654902655,12.9988,-1.8556,13.130577017,38.28,-9.24,39.3793854701,131.67
2021-07-02 12:30:00,12.6238,-1.8514,12.7588404019,12.6238,-1.8514,12.7588404019,0.0,0.0,0.0,129.54,59.4638,-2.7014,59.5251297554,12.6238,-1.8514,12.7588404019,46.84,-0.85,46.8477117904,132.09,52.1438,-17.7314,55.0761148267,12.6238,-1.8514,12.7588404019,39.52,-15.88,42.5911352279,131.37
2021-07-02 13:00:00,12.0446,-1.6905999999999999,12.162669013,12.0446,-1.6905999999999999,12.162669013,0.0,0.0,0.0,130.47,58.9946,-3.9006,59.12340915,12.0446,-1.6905999999999999,12.162669013,46.95,-2.21,47.0019850645,132.29,51.3646,-18.5306,54.6049930823,12.0446,-1.6905999999999999,12.162669013,39.32,-16.84,42.7743848582,132.49
2021-07-02 13:30:00,10.0862,-1.459,10.1911781184,10.0862,-1.459,10.1911781184,0.0,0.0,0.0,130.56,60.6762,-4.229,60.8233975329,10.0862,-1.459,10.1911781184,50.59,-2.77,50.6657774045,132.4,51.8062,-18.699,55.0775358875,10.0862,-1.459,10.1911781184,41.72,-17.24,45.1417323549,132.62
2021-07-02 14:00:00,11.1998,-1.6712,11.3237992511,11.1998,-1.6712,11.3237992511,0.0,0.0,0.0,131.22,59.2598,-4.1812,59.4071235584,11.1998,-1.6712,11.3237992511,48.06,-2.51,48.1254994779,132.92,51.3598,-18.5512,54.6074727256,11.1998,-1.6712,11.3237992511,40.16,-16.88,43.5632872956,133.31
2021-07-02 14:30:00,12.61,-1.8382,12.7432758441,12.61,-1.8382,12.7432758441,0.0,0.0,0.0,130.92,57.88,-5.5482,58.145308695,12.61,-1.8382,12.7432758441,45.27,-3.71,45.4217679092,132.72,50.77,-19.7182,54.4646703032,12.61,-1.8382,12.7432758441,38.16,-17.88,42.1411912504,133.02
2021-07-02 15:00:00,9.5592,-1.4016,9.6614071025,9.5592,-1.4016,9.6614071025,0.0,0.0,0.0,131.25,59.8992,-7.8716,60.4142056738,9.5592,-1.4016,9.6614071025,50.34,-6.47,50.7540786538,133.01,50.9592,-21.9216,55.4742878386,9.5592,-1.4016,9.6614071025,41.4,-20.52,46.2063891686,133.38
2021-07-02 15:30:00,10.1658,-1.4346,10.2665265207,10.1658,-1.4346,10.2665265207,0.0,0.0,0.0,131.94,59.3158,-7.5946,59.8000173813,10.1658,-1.4346,10.2665265207,49.15,-6.16,49.53451423,133.37,50.7658,-21.7946,55.2464572511,10.1658,-1.4346,10.2665265207,40.6,-20.36,45.4190444637,134.1
2021-07-02 16:00:00,9.7168,-1.403,9.8175664622,9.7168,-1.403,9.8175664622,0.0,0.0,0.0,131.76,56.3768,-25.703,61.9595657444,9.7168,-1.403,9.8175664622,46.66,-24.3,52.6084175774,133.33,50.1568,-11.323,51.4190131687,9.7168,-1.403,9.8175664622,40.44,-9.92,41.6389240975,133.92
2021-07-02 16:30:00,7.9506,-1.1472,8.0329389516,7.9506,-1.1472,8.0329389516,0.0,0.0,0.0,131.88,59.8106,-25.9772,65.2083030925,7.9506,-1.1472,8.0329389516,51.86,-24.83,57.497726042,134.39,52.3506,-9.7072,53.2429812482,7.9506,-1.1472,8.0329389516,44.4,-8.56,45.2176248823,133.01
2021-07-02 17:00:00,7.5966000000000005,-1.0754,7.6723410195,7.5966000000000005,-1.0754,7.6723410195,0.0,0.0,0.0,131.27,61.0266,-25.915399999999998,66.3012357707,7.5966000000000005,-1.0754,7.6723410195,53.43,-24.84,58.9219017005,134.13,52.9966,-9.8354,53.9015278514,7.5966000000000005,-1.0754,7.6723410195,45.4,-8.76,46.2374047715,132.21
2021-07-02 17:30:00,6.3352,-0.9294,6.4030104951,6.3352,-0.9294,6.4030104951,0.0,0.0,0.0,131.37,64.1552,-24.7094,68.7491391612,6.3352,-0.9294,6.4030104951,57.82,-23.78,62.5191234743,134.2,55.1752,-8.769400000000001,55.8677462531,6.3352,-0.9294,6.4030104951,48.84,-7.84,49.4652524506,132.25
2021-07-02 18:00:00,5.9104,-0.8728,5.9744964641,5.9104,-0.8728,5.9744964641,0.0,0.0,0.0,130.57,65.5904,-23.7328,69.7520348664,5.9104,-0.8728,5.9744964641,59.68,-22.86,63.9083875559,133.37,56.2704,-7.8728,56.8184731931,5.9104,-0.8728,5.9744964641,50.36,-7.0,50.8441697739,131.42
2021-07-02 18:30:00,4.9652,-0.7904,5.0277174941,4.9652,-0.7904,5.0277174941,0.0,0.0,0.0,130.66,65.7452,-24.4204,70.1340663244,4.9652,-0.7904,5.0277174941,60.78,-23.63,65.2118493834,133.58,55.9252,-8.3904,56.5510990804,4.9652,-0.7904,5.0277174941,50.96,-7.6,51.5236023585,131.48
2021-07-02 19:00:00,4.213,-0.7198,4.2740473839,4.213,-0.7198,4.2740473839,0.0,0.0,0.0,131.01,66.193,-24.3198,70.5192592207,4.213,-0.7198,4.2740473839,61.98,-23.6,66.321040402,133.9,56.053,-8.2798,56.6612203984,4.213,-0.7198,4.2740473839,51.84,-7.5600000000000005,52.3883498499,131.8
2021-07-02 19:30:00,3.7908,-0.677,3.8507783161,3.7908,-0.677,3.8507783161,0.0,0.0,0.0,131.1,65.3908,-25.757,70.2807212089,3.7908,-0.677,3.8507783161,61.6,-25.08,66.5098970079,134.04,55.1908,-9.357,55.9783695157,3.7908,-0.677,3.8507783161,51.4,-8.68,52.1277507667,131.9
2021-07-02 20:00:00,3.7162,-0.653,3.7731354919,3.7162,-0.653,3.7731354919,0.0,0.0,0.0,131.75,64.5562,-26.453,69.7657807771,3.7162,-0.653,3.7731354919,60.84,-25.8,66.0843824213,134.55,54.3962,-9.973,55.3028688536,3.7162,-0.653,3.7731354919,50.68,-9.32,51.5298437801,132.59
2021-07-02 20:30:00,3.3026,-0.6054,3.357629509,3.3026,-0.6054,3.357629509,0.0,0.0,0.0,131.07,64.0626,-8.2754,64.594883419,3.3026,-0.6054,3.357629509,60.76,-7.67,61.2421954211,133.48,51.9026,-17.0854,54.6423899543,3.3026,-0.6054,3.357629509,48.6,-16.48,51.3181293502,131.94
2021-07-02 21:00:00,3.1374,-0.5882000000000001,3.1920617162,3.1374,-0.5882000000000001,3.1920617162,0.0,0.0,0.0,129.89,63.6674,16.5918,65.7938116391,3.1374,-0.5882000000000001,3.1920617162,60.53,17.18,62.9208494857,133.04,48.6974,-28.2282,56.287370182,3.1374,-0.5882000000000001,3.1920617162,45.56,-27.64,53.288677972,131.56
2021-07-02 21:30:00,2.9834,-0.5656,3.0365406172,2.9834,-0.5656,3.0365406172,0.0,0.0,0.0,130.23,62.9334,16.0244,64.9414677299,2.9834,-0.5656,3.0365406172,59.95,16.59,62.2031397921,134.08,48.0634,-28.6856,55.972797562,2.9834,-0.5656,3.0365406172,45.08,-28.12,53.1313542082,133.13
2021-07-02 22:00:00,2.9912,-0.5644,3.0439817345,2.9912,-0.5644,3.0439817345,0.0,0.0,0.0,130.23,62.6212,15.4856,64.5075072902,2.9912,-0.5644,3.0439817345,59.63,16.05,61.7522420646,134.08,47.8312,-29.1644,56.0212988139,2.9912,-0.5644,3.0439817345,44.84,-28.6,53.1844488549,133.17
2021-07-02 22:30:00,3.0142,-0.5708,3.0677702456000002,3.0142,-0.5708,3.0677702456000002,0.0,0.0,0.0,130.69,61.0742,15.0192,62.8938333565,3.0142,-0.5708,3.0677702456000002,58.06,15.59,60.1166507716,134.48,46.6542,-29.0908,54.9808059443,3.0142,-0.5708,3.0677702456000002,43.64,-28.52,52.1329070741,133.68
2021-07-02 23:00:00,3.0248,-0.5630000000000001,3.07674894,3.0248,-0.5630000000000001,3.07674894,0.0,0.0,0.0,130.22,59.1048,15.207,61.0297487463,3.0248,-0.5630000000000001,3.07674894,56.08,15.77,58.2551225215,134.1,45.1448,-29.083,53.7017118539,3.0248,-0.5630000000000001,3.07674894,42.12,-28.52,50.8673254654,133.23
2021-07-02 23:30:00,3.11,-0.56,3.1600158227,3.11,-0.56,3.1600158227,0.0,0.0,0.0,130.47,56.33,14.56,58.1812899479,3.11,-0.56,3.1600158227,53.22,15.12,55.3261493328,134.34,42.95,-29.84,52.2984521759,3.11,-0.56,3.1600158227,39.84,-29.28,49.4423300422,133.51
2021-07-03 00:00:00,3.018,-0.5568000000000001,3.0689330784,3.018,-0.5568000000000001,3.0689330784,0.0,0.0,0.0,130.93,51.638,-10.0468,52.6062851211,3.018,-0.5568000000000001,3.0689330784,48.62,-9.49,49.5375059929,134.73,41.338,-22.5168,47.0726728181,3.018,-0.5568000000000001,3.0689330784,38.32,-21.96,44.1663220112,134.02
2021-07-03 00:30:00,2.982,-0.55,3.0322968192,2.982,-0.55,3.0322968192,0.0,0.0,0.0,130.89,49.292,-20.72,53.469801421,2.982,-0.55,3.0322968192,46.31,-20.17,50.5118302975,133.48,40.462,-18.95,44.6797039381,2.982,-0.55,3.0322968192,37.48,-18.4,41.7529687567,132.98
2021-07-03 01:00:00,3.0444,-0.5588000000000001,3.0952590845,3.0444,-0.5588000000000001,3.0952590845,0.0,0.0,0.0,130.17,48.3444,-20.8188,52.6365219672,3.0444,-0.5588000000000001,3.0952590845,45.3,-20.26,49.624163469,132.04,39.7644,-18.8388,44.0012260375,3.0444,-0.5588000000000001,3.0952590845,36.72,-18.28,41.0184933902,131.78
2021-07-03 01:30:00,2.9894,-0.5566,3.0407755458,2.9894,-0.5566,3.0407755458,0.0,0.0,0.0,130.56,47.8994,-20.8266,52.2312146893,2.9894,-0.5566,3.0407755458,44.91,-20.27,49.272517695,132.35,39.3894,-18.7966,43.6444384077,2.9894,-0.5566,3.0407755458,36.4,-18.24,40.7143414536,132.22
2021-07-03 02:00:00,3.0546,-0.5594,3.105400058,3.0546,-0.5594,3.105400058,0.0,0.0,0.0,130.53,46.3346,-21.5494,51.1006046688,3.0546,-0.5594,3.105400058,43.28,-20.99,48.1013357403,132.44,38.0946,-19.3994,42.7496815137,3.0546,-0.5594,3.105400058,35.04,-18.84,39.7837554788,132.22
2021-07-03 02:30:00,3.089,-0.5534,3.1381798164,3.089,-0.5534,3.1381798164,0.0,0.0,0.0,130.92,46.739,-20.4234,51.0063661572,3.089,-0.5534,3.1381798164,43.65,-19.87,47.9597685566,132.84,38.449,-18.3934,42.622092447,3.089,-0.5534,3.1381798164,35.36,-17.84,39.6054945683,132.63
2021-07-03 03:00:00,3.019,-0.5394,3.0668083344,3.019,-0.5394,3.0668083344,0.0,0.0,0.0,130.32,45.099,-21.1594,49.8160617608,3.019,-0.5394,3.0668083344,42.08,-20.62,46.860546305,132.41,37.099,-19.0594,41.7084707147,3.019,-0.5394,3.0668083344,34.08,-18.52,38.7870700105,132.02
2021-07-03 03:30:00,3.0822,-0.5544,3.1316634877,3.0822,-0.5544,3.1316634877,0.0,0.0,0.0,130.72,44.8922,-20.9244,49.5291846915,3.0822,-0.5544,3.1316634877,41.81,-20.37,46.5082035774,132.72,36.9222,-18.7944,41.4304033796,3.0822,-0.5544,3.1316634877,33.84,-18.24,38.4427262301,132.44
2021-07-03 04:00:00,3.0688,-0.5554,3.1186539725,3.0688,-0.5554,3.1186539725,0.0,0.0,0.0,130.53,44.5788,-21.2254,49.3739507696,3.0688,-0.5554,3.1186539725,41.51,-20.67,46.37164004,132.63,36.6688,-19.0754,41.3336639871,3.0688,-0.5554,3.1186539725,33.6,-18.52,38.3660057864,132.26
2021-07-03 04:30:00,3.1762,-0.5534,3.2240499376,3.1762,-0.5534,3.2240499376,0.0,0.0,0.0,130.96,44.3262,-21.9234,49.4514658428,3.1762,-0.5534,3.2240499376,41.15,-21.37,46.3680860075,132.99,36.4962,-19.6334,41.4420439892,3.1762,-0.5534,3.2240499376,33.32,-19.08,38.3962081461,132.69
2021-07-03 05:00:00,3.0724,-0.5618000000000001,3.1233413198,3.0724,-0.5618000000000001,3.1233413198,0.0,0.0,0.0,131.41,43.3324,-23.0918,49.101202806,3.0724,-0.5618000000000001,3.1233413198,40.26,-22.53,46.135328112,133.3,35.7924,-20.2018,41.0999832238,3.0724,-0.5618000000000001,3.1233413198,32.72,-19.64,38.1618657825,133.15
2021-07-03 05:30:00,3.0526,-0.5534,3.1023568976,3.0526,-0.5534,3.1023568976,0.0,0.0,0.0,132.08,41.6826,-23.9534,48.0749884485,3.0526,-0.5534,3.1023568976,38.63,-23.4,45.1645535791,133.78,34.4926,-20.6734,40.2135415292,3.0526,-0.5534,3.1023568976,31.44,-20.12,37.3267732332,133.89
2021-07-03 06:00:00,3.0296,-0.5680000000000001,3.0823854658,3.0296,-0.5680000000000001,3.0823854658,0.0,0.0,0.0,131.81,42.4796,-22.978,48.2960132947,3.0296,-0.5680000000000001,3.0823854658,39.45,-22.41,45.3708122034,133.48,35.1896,-19.848,40.4011268675,3.0296,-0.5680000000000001,3.0823854658,32.16,-19.28,37.4964531656,133.69
2021-07-03 06:30:00,3.1884,-0.6028,3.244882494,3.1884,-0.6028,3.244882494,0.0,0.0,0.0,131.28,44.6584,-22.0428,49.8021859199,3.1884,-0.6028,3.244882494,41.47,-21.44,46.6844138873,133.1,37.0684,-19.1228,41.7102836049,3.1884,-0.6028,3.244882494,33.88,-18.52,38.6114594389,133.12
2021-07-03 07:00:00,3.214,-0.5932000000000001,3.2682842961,3.214,-0.5932000000000001,3.2682842961,0.0,0.0,0.0,130.77,46.684,-20.7232,51.0768722049,3.214,-0.5932000000000001,3.2682842961,43.47,-20.13,47.9046740935,132.72,38.734,-18.0732,42.7429914049,3.214,-0.5932000000000001,3.2682842961,35.52,-17.48,39.588139638,132.54
2021-07-03 07:30:00,3.504,-0.6398,3.5619320655999998,3.504,-0.6398,3.5619320655999998,0.0,0.0,0.0,130.66,48.354,-21.3398,52.8535370627,3.504,-0.6398,3.5619320655999998,44.85,-20.7,49.3964826683,132.63,40.144,-18.6798,44.2772589942,3.504,-0.6398,3.5619320655999998,36.64,-18.04,40.840313417,132.37
2021-07-03 08:00:00,4.0404,-0.7168,4.1034905142,4.0404,-0.7168,4.1034905142,0.0,0.0,0.0,130.81,49.5904,-21.3068,53.9739520361,4.0404,-0.7168,4.1034905142,45.55,-20.59,49.9875044386,132.63,41.3604,-18.7168,45.3982520633,4.0404,-0.7168,4.1034905142,37.32,-18.0,41.4340729352,132.52
2021-07-03 08:30:00,5.6128,-0.8598,5.6782726141,5.6128,-0.8598,5.6782726141,0.0,0.0,0.0,129.82,53.4628,-18.1598,56.4628136022,5.6128,-0.8598,5.6782726141,47.85,-17.3,50.8813570967,131.79,45.2928,-16.3398,48.1500446093,5.6128,-0.8598,5.6782726141,39.68,-15.48,42.5926378615,131.41
2021-07-03 09:00:00,6.1522,-0.9368000000000001,6.2231149017,6.1522,-0.9368000000000001,6.2231149017,0.0,0.0,0.0,129.82,54.7722,-17.2168,57.4143892685,6.1522,-0.9368000000000001,6.2231149017,48.62,-16.28,51.2732171801,131.79,47.0722,-15.8168,49.6584652912,6.1522,-0.9368000000000001,6.2231149017,40.92,-14.88,43.5414836679,131.41
2021-07-03 09:30:00,6.026,-0.9114000000000001,6.0945324644,6.026,-0.9114000000000001,6.0945324644,0.0,0.0,0.0,129.01,56.026,-17.2814,58.6307040889,6.026,-0.9114000000000001,6.0945324644,50.0,-16.37,52.6115662188,131.1,49.266,-16.8714,52.0747817466,6.026,-0.9114000000000001,6.0945324644,43.24,-15.96,46.0914221955,130.54
2021-07-03 10:00:00,4.9966,-0.8044,5.0609357751,4.9966,-0.8044,5.0609357751,0.0,0.0,0.0,129.78,61.3766,1.9156,61.4064862284,4.9966,-0.8044,5.0609357751,56.38,2.7199999999999998,56.4455737857,131.58,50.8366,-20.5244,54.8234520522,4.9966,-0.8044,5.0609357751,45.84,-19.72,49.9017434565,131.22
2021-07-03 10:30:00,5.1562,-0.8236,5.2215625439,5.1562,-0.8236,5.2215625439,0.0,0.0,0.0,129.69,63.5162,13.9664,65.0335912541,5.1562,-0.8236,5.2215625439,58.36,14.79,60.2049308612,133.21,51.3962,-23.7036,56.5988518205,5.1562,-0.8236,5.2215625439,46.24,-22.88,51.5910069683,132.53
2021-07-03 11:00:00,5.639,-0.8448,5.701930203,5.639,-0.8448,5.701930203,0.0,0.0,0.0,130.39,64.399,15.0052,66.1240291274,5.639,-0.8448,5.701930203,58.76,15.85,60.8601684191,133.74,52.799,-22.6048,57.4344094079,5.639,-0.8448,5.701930203,47.16,-21.76,51.9380708152,134.15
2021-07-03 11:30:00,6.977,-1.0138,7.0502708771,6.977,-1.0138,7.0502708771,0.0,0.0,0.0,130.21,63.147,14.4962,64.7895317427,6.977,-1.0138,7.0502708771,56.17,15.51,58.2720258786,133.89,52.537,-23.7738,57.6656738055,6.977,-1.0138,7.0502708771,45.56,-22.76,50.9286873972,133.98
2021-07-03 12:00:00,7.924,-1.1068,8.0009238367,7.924,-1.1068,8.0009238367,0.0,0.0,0.0,131.02,61.494,14.3232,63.1400514273,7.924,-1.1068,8.0009238367,53.57,15.43,55.7479129654,134.29,51.884,-23.7868,57.0768018571,7.924,-1.1068,8.0009238367,43.96,-22.68,49.4657861557,134.78
2021-07-03 12:30:00,8.0108,-1.1198,8.0886876983,8.0108,-1.1198,8.0886876983,0.0,0.0,0.0,130.37,61.5608,15.2002,63.4096063438,8.0108,-1.1198,8.0886876983,53.55,16.32,55.9816478857,133.75,51.8908,-23.1598,56.8245674042,8.0108,-1.1198,8.0886876983,43.88,-22.04,49.1041342455,134.1
2021-07-03 13:00:00,8.956,-1.2266,9.039606383,8.956,-1.2266,9.039606383,0.0,0.0,0.0,130.37,60.596,15.0034,62.4257737442,8.956,-1.2266,9.039606383,51.64,16.23,54.1304212066,134.04,51.956,-23.3066,56.9440386657,8.956,-1.2266,9.039606383,43.0,-22.08,48.3376292344,134.1
2021-07-03 13:30:00,7.4486,-1.0806,7.526575471,7.4486,-1.0806,7.526575471,0.0,0.0,0.0,130.1,61.8586,7.4094,62.3007672691,7.4486,-1.0806,7.526575471,54.41,8.49,55.0683956549,133.84,50.0886,-22.1206,54.7557192841,7.4486,-1.0806,7.526575471,42.64,-21.04,47.5484090165,133.82
2021-07-03 14:00:00,6.7608,-0.996,6.8337714799,6.7608,-0.996,6.8337714799,0.0,0.0,0.0,130.5,62.1108,-17.566,64.5470048309,6.7608,-0.996,6.8337714799,55.35,-16.57,57.7770490766,134.33,52.5208,-16.116,54.9377819778,6.7608,-0.996,6.8337714799,45.76,-15.12,48.1932775395,133.71
2021-07-03 14:30:00,7.5888,-1.1404,7.6740079229,7.5888,-1.1404,7.6740079229,0.0,0.0,0.0,129.91,60.6188,-18.7604,63.4554294099,7.5888,-1.1404,7.6740079229,53.03,-17.62,55.8806343915,134.33,51.5088,-17.1404,54.2858157312,7.5888,-1.1404,7.6740079229,43.92,-16.0,46.7436241642,131.47
2021-07-03 15:00:00,7.899,-1.1274,7.9790495524,7.899,-1.1274,7.9790495524,0.0,0.0,0.0,130.45,58.129,-20.0674,61.4953753038,7.899,-1.1274,7.9790495524,50.23,-18.94,53.6821804699,134.79,49.339,-18.1274,52.5636714068,7.899,-1.1274,7.9790495524,41.44,-17.0,44.7914456119,132.06
2021-07-03 15:30:00,8.4102,-1.2142,8.497396406,8.4102,-1.2142,8.497396406,0.0,0.0,0.0,130.69,57.8602,-20.1342,61.2632741019,8.4102,-1.2142,8.497396406,49.45,-18.92,52.945905413,134.99,49.5702,-18.2142,52.8106221293,8.4102,-1.2142,8.497396406,41.16,-17.0,44.5325229467,132.36
2021-07-03 16:00:00,7.9168,-1.1328,7.9974344686,7.9168,-1.1328,7.9974344686,0.0,0.0,0.0,130.69,59.4468,-18.9728,62.4010350081,7.9168,-1.1328,7.9974344686,51.53,-17.84,54.5307848834,134.91,50.7968,-17.1728,53.6210774797,7.9168,-1.1328,7.9974344686,42.88,-16.04,45.7818304571,132.33
2021-07-03 16:30:00,8.9506,-1.2436,9.0365801784,8.9506,-1.2436,9.0365801784,0.0,0.0,0.0,130.35,59.6506,-18.9036,62.5742772497,8.9506,-1.2436,9.0365801784,50.7,-17.66,53.6876671127,134.74,51.1506,-17.2036,53.9661721203,8.9506,-1.2436,9.0365801784,42.2,-15.96,45.1171984946,131.98
2021-07-03 17:00:00,9.5708,-1.3572,9.6665508057,9.5708,-1.3572,9.6665508057,0.0,0.0,0.0,130.78,60.1808,-18.2472,62.8863180388,9.5708,-1.3572,9.6665508057,50.61,-16.89,53.3539520561,135.12,51.5708,-16.8772,54.2622086952,9.5708,-1.3572,9.6665508057,42.0,-15.52,44.7757791669,132.4
2021-07-03 17:30:00,8.214,-1.1266,8.2909000452,8.214,-1.1266,8.2909000452,0.0,0.0,0.0,130.56,61.524,-17.6766,64.0130046441,8.214,-1.1266,8.2909000452,53.31,-16.55,55.8198763883,134.92,51.854,-16.4866,54.4118120959,8.214,-1.1266,8.2909000452,43.64,-15.36,46.2642324047,132.15
2021-07-03 18:00:00,5.683,-0.802,5.7393111956,5.683,-0.802,5.7393111956,0.0,0.0,0.0,130.19,63.743,-17.852,66.1956490489,5.683,-0.802,5.7393111956,58.06,-17.05,60.511702174,134.62,52.803,-16.642,55.3634624369,5.683,-0.802,5.7393111956,47.12,-15.84,49.7111657477,131.74
2021-07-03 18:30:00,4.6354,-0.7442000000000001,4.694759504,4.6354,-0.7442000000000001,4.694759504,0.0,0.0,0.0,130.27,65.1954,-18.0142,67.6383883812,4.6354,-0.7442000000000001,4.694759504,60.56,-17.27,62.9743320727,134.65,53.5554,-16.8642,56.1478593608,4.6354,-0.7442000000000001,4.694759504,48.92,-16.12,51.5074829515,131.81
2021-07-03 19:00:00,5.1696,-0.7872,5.229191907,5.1696,-0.7872,5.229191907,0.0,0.0,0.0,130.36,64.1196,-18.6872,66.7872334208,5.1696,-0.7872,5.229191907,58.95,-17.9,61.6077308461,134.75,52.8496,-17.3872,55.6362736351,5.1696,-0.7872,5.229191907,47.68,-16.6,50.4870518054,131.85
2021-07-03 19:30:00,4.139,-0.6748000000000001,4.1936471048,4.139,-0.6748000000000001,4.1936471048,0.0,0.0,0.0,130.4,62.969,-19.5348,65.9295333825,4.139,-0.6748000000000001,4.1936471048,58.83,-18.86,61.7791914806,134.71,51.379,-18.0748,54.4655857954,4.139,-0.6748000000000001,4.1936471048,47.24,-17.4,50.3426022371,131.93
2021-07-03 20:00:00,3.3372,-0.5844,3.3879827626,3.3372,-0.5844,3.3879827626,0.0,0.0,0.0,130.4,62.9172,-19.7944,65.9575039491,3.3372,-0.5844,3.3879827626,59.58,-19.21,62.6003234816,134.71,51.1372,-18.2244,54.2875858664,3.3372,-0.5844,3.3879827626,47.8,-17.64,50.9510510196,131.93
2021-07-03 20:30:00,3.204,-0.5834,3.2566810651,3.204,-0.5834,3.2566810651,0.0,0.0,0.0,130.62,61.804,-19.8634,64.9175559888,3.204,-0.5834,3.2566810651,58.6,-19.28,61.6901807422,134.85,50.244,-18.1434,53.4194955008,3.204,-0.5834,3.2566810651,47.04,-17.56,50.2107080213,132.17
2021-07-03 21:00:00,3.2042,-0.596,3.2591584251,3.2042,-0.596,3.2591584251,0.0,0.0,0.0,129.63,59.5042,-20.956,63.0864783741,3.2042,-0.596,3.2591584251,56.3,-20.36,59.8683522406,133.64,48.3642,-18.916,51.9317908187,3.2042,-0.596,3.2591584251,45.16,-18.32,48.7344641912,131.2
2021-07-03 21:30:00,3.078,-0.5616,3.1288142418,3.078,-0.5616,3.1288142418,0.0,0.0,0.0,130.19,58.568,-20.7016,62.1189734828,3.078,-0.5616,3.1288142418,55.49,-20.14,59.0318532658,134.14,47.518,-18.6816,51.0584224449,3.078,-0.5616,3.1288142418,44.44,-18.12,47.9921660274,131.82
2021-07-03 22:00:00,3.115,-0.5644,3.1657183008,3.115,-0.5644,3.1657183008,0.0,0.0,0.0,130.39,58.755,-20.7444,62.3095510846,3.115,-0.5644,3.1657183008,55.64,-20.18,59.1865018395,134.39,47.755,-18.8844,51.3532918941,3.115,-0.5644,3.1657183008,44.64,-18.32,48.2529999067,132.0
2021-07-03 22:30:00,3.0004,-0.5568000000000001,3.0516268448,3.0004,-0.5568000000000001,3.0516268448,0.0,0.0,0.0,130.28,58.8804,-20.7168,62.4186455028,3.0004,-0.5568000000000001,3.0516268448,55.88,-20.16,59.4053869611,134.25,47.8804,-18.7968,51.4378498229,3.0004,-0.5568000000000001,3.0516268448,44.88,-18.24,48.444937816,131.89
2021-07-03 23:00:00,3.0648,-0.5552,3.1146823401,3.0648,-0.5552,3.1146823401,0.0,0.0,0.0,129.87,55.894800000000004,-21.8252,60.0047333306,3.0648,-0.5552,3.1146823401,52.83,-21.27,56.9510474004,133.82,45.4648,-19.6752,49.5394946894,3.0648,-0.5552,3.1146823401,42.4,-19.12,46.5116587535,131.5
2021-07-03 23:30:00,3.0796,-0.5632,3.1306757098,3.0796,-0.5632,3.1306757098,0.0,0.0,0.0,130.71,54.5696,-21.8532,58.7826810753,3.0796,-0.5632,3.1306757098,51.49,-21.29,55.717898381,134.73,44.4796,-19.6832,48.6401395804,3.0796,-0.5632,3.1306757098,41.4,-19.12,45.6019122406,132.39
2021-07-04 00:00:00,3.0518,-0.5466,3.1003636561,3.0518,-0.5466,3.1003636561,0.0,0.0,0.0,130.71,51.8518,-23.0266,56.7347642174,3.0518,-0.5466,3.1003636561,48.8,-22.48,53.7288600289,134.73,42.2918,-20.5866,47.0362035755,3.0518,-0.5466,3.1003636561,39.24,-20.04,44.0610848709,132.39
2021-07-04 00:30:00,3.0158,-0.5572,3.0668422653,3.0158,-0.5572,3.0668422653,0.0,0.0,0.0,131.01,51.0058,-22.9572,55.9341100356,3.0158,-0.5572,3.0668422653,47.99,-22.4,52.9603634806,134.73,41.6958,-20.4772,46.4527228209,3.0158,-0.5572,3.0668422653,38.68,-19.92,43.5080314425,132.73
2021-07-04 01:00:00,2.9358,-0.5528000000000001,2.987391752,2.9358,-0.5528000000000001,2.987391752,0.0,0.0,0.0,131.46,49.1358,-23.5328,54.4804507826,2.9358,-0.5528000000000001,2.987391752,46.2,-22.98,51.5996162776,135.19,40.1358,-20.9928,45.2943715431,2.9358,-0.5528000000000001,2.987391752,37.2,-20.44,42.4456546657,133.18
2021-07-04 01:30:00,3.0606,-0.5432,3.1084302469,3.0606,-0.5432,3.1084302469,0.0,0.0,0.0,131.75,48.4006,-24.5032,54.2496533685,3.0606,-0.5432,3.1084302469,45.34,-23.96,51.2815483386,133.47,39.5806,-21.4632,45.0254689104,3.0606,-0.5432,3.1084302469,36.52,-20.92,42.0874898277,133.54
2021-07-04 02:00:00,3.1272,-0.5408000000000001,3.1736169397,3.1272,-0.5408000000000001,3.1736169397,0.0,0.0,0.0,131.75,48.8272,-24.0808,54.4424502432,3.1272,-0.5408000000000001,3.1736169397,45.7,-23.54,51.4064353948,133.47,40.0072,-21.1008,45.2307396853,3.1272,-0.5408000000000001,3.1736169397,36.88,-20.56,42.2237847664,133.54
2021-07-04 02:30:00,3.0526,-0.5322,3.098645446,3.0526,-0.5322,3.098645446,0.0,0.0,0.0,131.89,46.0926,-16.1622,48.8440834042,3.0526,-0.5322,3.098645446,43.04,-15.63,45.7901572393,133.58,37.8126,-14.6522,40.5521846958,3.0526,-0.5322,3.098645446,34.76,-14.12,37.5184221417,133.66
2021-07-04 03:00:00,3.1284,-0.541,3.1748334696000002,3.1284,-0.541,3.1748334696000002,0.0,0.0,0.0,131.1,45.2984,-12.481,46.9863853,3.1284,-0.541,3.1748334696000002,42.17,-11.94,43.8277594682,133.45,37.2484,-11.781,39.0670611073,3.1284,-0.541,3.1748334696000002,34.12,-11.24,35.9236969144,132.61
2021-07-04 03:30:00,3.052,-0.5536,3.1018022116,3.052,-0.5536,3.1018022116,0.0,0.0,0.0,130.56,45.102,-12.2036,46.7238510502,3.052,-0.5536,3.1018022116,42.05,-11.65,43.6339890452,133.3,37.092,-11.5136,38.8378610245,3.052,-0.5536,3.1018022116,34.04,-10.96,35.7609172142,131.96
2021-07-04 04:00:00,3.0198,-0.552,3.0698364842,3.0198,-0.552,3.0698364842,0.0,0.0,0.0,130.74,45.2998,-11.822,46.8170008014,3.0198,-0.552,3.0698364842,42.28,-11.27,43.7562715505,133.48,37.2998,-11.192,38.9427264587,3.0198,-0.552,3.0698364842,34.28,-10.64,35.8932862803,132.14
