Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-04 04:30:00,3.0276,-0.555,3.0780491809,3.0276,-0.555,3.0780491809,0.0,0.0,0.0,130.53,43.5376,-12.215,45.2186779855,3.0276,-0.555,3.0780491809,40.51,-11.66,42.1546640361,133.3,35.7876,-11.475,37.5822822452,3.0276,-0.555,3.0780491809,32.76,-10.92,34.532072049,131.92
2021-07-04 05:00:00,3.082,-0.5502,3.1307258008,3.082,-0.5502,3.1307258008,0.0,0.0,0.0,131.21,42.812,-11.9702,44.4539428177,3.082,-0.5502,3.1307258008,39.73,-11.42,41.3387143003,133.88,35.202,-11.270199999999999,36.9621186087,3.082,-0.5502,3.1307258008,32.12,-10.72,33.8616715476,132.62
2021-07-04 05:30:00,3.0328,-0.5398000000000001,3.0804642312,3.0328,-0.5398000000000001,3.0804642312,0.0,0.0,0.0,131.32,43.4928,-11.7598,45.0545951916,3.0328,-0.5398000000000001,3.0804642312,40.46,-11.22,41.9869027198,134.05,35.7528,-11.0598,37.4243488104,3.0328,-0.5398000000000001,3.0804642312,32.72,-10.52,34.3695912108,132.72
2021-07-04 06:00:00,3.1734,-0.5842,3.2267254609,3.1734,-0.5842,3.2267254609,0.0,0.0,0.0,130.91,43.3334,-12.0042,44.9653685985,3.1734,-0.5842,3.2267254609,40.16,-11.42,41.7521496453,133.69,35.6934,-11.2642,37.4286121196,3.1734,-0.5842,3.2267254609,32.52,-10.68,34.2288299537,132.29
2021-07-04 06:30:00,3.4244,-0.6132000000000001,3.4788690116,3.4244,-0.6132000000000001,3.4788690116,0.0,0.0,0.0,131.19,44.1244,-11.4332,45.5815833161,3.4244,-0.6132000000000001,3.4788690116,40.7,-10.82,42.1136842368,133.93,36.4644,-10.8532,38.0452942898,3.4244,-0.6132000000000001,3.4788690116,33.04,-10.24,34.590449549,132.57
2021-07-04 07:00:00,3.7412,-0.675,3.8016052452,3.7412,-0.675,3.8016052452,0.0,0.0,0.0,131.02,44.7612,-11.325,46.1716433587,3.7412,-0.675,3.8016052452,41.02,-10.65,42.379982303,133.88,37.1412,-10.795,38.6781690678,3.7412,-0.675,3.8016052452,33.4,-10.12,34.8994899676,132.37
2021-07-04 07:30:00,4.4338,-0.7386,4.4948984861,4.4338,-0.7386,4.4948984861,0.0,0.0,0.0,130.97,46.2738,-10.9586,47.5537115313,4.4338,-0.7386,4.4948984861,41.84,-10.22,43.0701056418,133.78,38.6338,-10.5386,40.0453816613,4.4338,-0.7386,4.4948984861,34.2,-9.8,35.5763966697,132.31
2021-07-04 08:00:00,4.9824,-0.7482000000000001,5.0382648799,4.9824,-0.7482000000000001,5.0382648799,0.0,0.0,0.0,130.58,48.6824,-10.1882,49.7370635341,4.9824,-0.7482000000000001,5.0382648799,43.7,-9.44,44.7079813904,133.38,40.7024,-9.7882,41.8628024026,4.9824,-0.7482000000000001,5.0382648799,35.72,-9.04,36.8461666934,131.9
2021-07-04 08:30:00,4.996,-0.7772,5.0560909644,4.996,-0.7772,5.0560909644,0.0,0.0,0.0,129.58,51.416,-8.9972,52.1972668235,4.996,-0.7772,5.0560909644,46.42,-8.22,47.1421764453,132.41,42.956,-8.8172,43.8515786699,4.996,-0.7772,5.0560909644,37.96,-8.04,38.8021030358,130.89
2021-07-04 09:00:00,5.8182,-0.851,5.880106482,5.8182,-0.851,5.880106482,0.0,0.0,0.0,130.34,54.0582,-7.631,54.5941493957,5.8182,-0.851,5.880106482,48.24,-6.78,48.7141252616,133.4,45.3782,-7.771,46.0387823062,5.8182,-0.851,5.880106482,39.56,-6.92,40.1606772851,131.62
2021-07-04 09:30:00,7.3152,-1.001,7.383369965,7.3152,-1.001,7.383369965,0.0,0.0,0.0,130.56,54.1352,-5.981,54.4645962074,7.3152,-1.001,7.383369965,46.82,-4.98,47.0841034745,133.56,45.8352,-6.481,46.2911321966,7.3152,-1.001,7.383369965,38.52,-5.48,38.9078501077,131.8
2021-07-04 10:00:00,7.8684,-1.093,7.9439516338,7.8684,-1.093,7.9439516338,0.0,0.0,0.0,130.29,55.6484,-6.033,55.9744719632,7.8684,-1.093,7.9439516338,47.78,-4.94,48.0346957938,133.4,47.1084,-6.493,47.5537632534,7.8684,-1.093,7.9439516338,39.24,-5.4,39.609816965,131.51
2021-07-04 10:30:00,6.875,-0.9684,6.9428685397,6.875,-0.9684,6.9428685397,0.0,0.0,0.0,129.72,57.025,-14.5484,58.8515638497,6.875,-0.9684,6.9428685397,50.15,-13.58,51.9561247593,132.84,48.115,-13.3684,49.9376345411,6.875,-0.9684,6.9428685397,41.24,-12.4,43.0638781347,130.94
2021-07-04 11:00:00,8.5192,-1.1622,8.5981089479,8.5192,-1.1622,8.5981089479,0.0,0.0,0.0,129.94,56.9992,-19.3222,60.1851826738,8.5192,-1.1622,8.5981089479,48.48,-18.16,51.7696436148,132.26,48.7992,-17.4422,51.8227002527,8.5192,-1.1622,8.5981089479,40.28,-16.28,43.4455613383,131.42
2021-07-04 11:30:00,9.8198,-1.3896,9.917633800499999,9.8198,-1.3896,9.917633800499999,0.0,0.0,0.0,129.23,59.0698,-17.6996,61.6645531258,9.8198,-1.3896,9.917633800499999,49.25,-16.31,51.8804259813,131.34,51.0598,-16.2296,53.5770761819,9.8198,-1.3896,9.917633800499999,41.24,-14.84,43.8287941883,130.78
2021-07-04 12:00:00,9.6248,-1.3466,9.7185444692,9.6248,-1.3466,9.7185444692,0.0,0.0,0.0,129.23,59.1648,-18.5266,61.9976488796,9.6248,-1.3466,9.7185444692,49.54,-17.18,52.4343780358,131.34,51.0248,-16.7466,53.7026891934,9.6248,-1.3466,9.7185444692,41.4,-15.4,44.171484014,130.78
2021-07-04 12:30:00,6.6996,-0.9632000000000001,6.7684853845,6.6996,-0.9632000000000001,6.7684853845,0.0,0.0,0.0,129.52,63.2396,-17.3632,65.5799338396,6.6996,-0.9632000000000001,6.7684853845,56.54,-16.4,58.8704645811,131.52,53.0196,-15.8032,55.3246700343,6.6996,-0.9632000000000001,6.7684853845,46.32,-14.84,48.639161177,131.11
2021-07-04 13:00:00,4.9128,-0.7804,4.9743972499,4.9128,-0.7804,4.9743972499,0.0,0.0,0.0,129.95,65.0928,-17.1704,67.3193527004,4.9128,-0.7804,4.9743972499,60.18,-16.39,62.3719848971,132.09,53.9128,-15.7004,56.1524047927,4.9128,-0.7804,4.9743972499,49.0,-14.92,51.2211518808,131.48
2021-07-04 13:30:00,4.6834,-0.7646000000000001,4.7454029039000005,4.6834,-0.7646000000000001,4.7454029039000005,0.0,0.0,0.0,130.48,65.1234,-18.1546,67.6065583262,4.6834,-0.7646000000000001,4.7454029039000005,60.44,-17.39,62.8920161865,132.62,53.7634,-16.4046,56.2104445875,4.6834,-0.7646000000000001,4.7454029039000005,49.08,-15.64,51.5117074072,132.01
2021-07-04 14:00:00,4.9184,-0.7956000000000001,4.9823325782,4.9184,-0.7956000000000001,4.9823325782,0.0,0.0,0.0,131.4,64.1284,-18.7356,66.8092388366,4.9184,-0.7956000000000001,4.9823325782,59.21,-17.94,61.8681477014,133.35,53.1584,-17.0756,55.8336064205,4.9184,-0.7956000000000001,4.9823325782,48.24,-16.28,50.9130238741,132.96
2021-07-04 14:30:00,5.5752,-0.863,5.6415976495999995,5.5752,-0.863,5.6415976495999995,0.0,0.0,0.0,131.71,64.1852,-17.783,66.603115453,5.5752,-0.863,5.6415976495999995,58.61,-16.92,61.0034302314,133.63,53.6552,-16.263,56.0657262152,5.5752,-0.863,5.6415976495999995,48.08,-15.4,50.4861010576,133.3
2021-07-04 15:00:00,5.8616,-0.9138000000000001,5.9324012845,5.8616,-0.9138000000000001,5.9324012845,0.0,0.0,0.0,130.59,63.4216,-17.5438,65.8033757873,5.8616,-0.9138000000000001,5.9324012845,57.56,-16.63,59.9141928094,132.86,53.2616,-15.9938,55.6111470211,5.8616,-0.9138000000000001,5.9324012845,47.4,-15.08,49.7409931545,132.17
2021-07-04 15:30:00,6.8058,-0.9892000000000001,6.8773127223,6.8058,-0.9892000000000001,6.8773127223,0.0,0.0,0.0,130.54,61.8358,-18.1292,64.4386068617,6.8058,-0.9892000000000001,6.8773127223,55.03,-17.14,57.6374921384,132.76,52.2858,-16.4692,54.8182399415,6.8058,-0.9892000000000001,6.8773127223,45.48,-15.48,48.042281378,132.14
2021-07-04 16:00:00,8.2358,-1.1778,8.3195922064,8.2358,-1.1778,8.3195922064,0.0,0.0,0.0,130.4,59.5358,-19.5178,62.6534595891,8.2358,-1.1778,8.3195922064,51.3,-18.34,54.4797723931,132.6,51.0758,-17.5778,54.0158902406,8.2358,-1.1778,8.3195922064,42.84,-16.4,45.8718388557,132.03
2021-07-04 16:30:00,9.287,-1.2922,9.3764678766,9.287,-1.2922,9.3764678766,0.0,0.0,0.0,131.01,59.717,-19.0022,62.6674053543,9.287,-1.2922,9.3764678766,50.43,-17.71,53.4493124371,133.1,51.687,-17.1722,54.4649467258,9.287,-1.2922,9.3764678766,42.4,-15.88,45.2762012541,132.7
2021-07-04 17:00:00,8.6942,-1.226,8.7802158083,8.6942,-1.226,8.7802158083,0.0,0.0,0.0,130.79,60.5042,-19.626,63.6076889506,8.6942,-1.226,8.7802158083,51.81,-18.4,54.9803246626,132.94,51.8542,-17.706,54.7937997737,8.6942,-1.226,8.7802158083,43.16,-16.48,46.1993073541,132.45
2021-07-04 17:30:00,8.621,-1.2292,8.7081900324,8.621,-1.2292,8.7081900324,0.0,0.0,0.0,131.34,61.581,-19.5392,64.6065004287,8.621,-1.2292,8.7081900324,52.96,-18.31,56.0358608393,133.35,52.861,-17.6692,55.7358587414,8.621,-1.2292,8.7081900324,44.24,-16.44,47.1958811762,132.97
2021-07-04 18:00:00,7.9102,-1.0846,7.9842107437,7.9102,-1.0846,7.9842107437,0.0,0.0,0.0,131.48,60.8402,-21.0346,64.3737860717,7.9102,-1.0846,7.9842107437,52.93,-19.95,56.5648954741,133.39,51.5902,-18.6846,54.8695089572,7.9102,-1.0846,7.9842107437,43.68,-17.6,47.0924877236,133.1
2021-07-04 18:30:00,6.4554,-0.9212,6.5207973899,6.4554,-0.9212,6.5207973899,0.0,0.0,0.0,131.08,61.6054,-21.5712,65.2728272607,6.4554,-0.9212,6.5207973899,55.15,-20.65,58.889260481,132.96,51.6954,-18.9212,55.0493069039,6.4554,-0.9212,6.5207973899,45.24,-18.0,48.6893992569,132.76
2021-07-04 19:00:00,6.4938,-0.9460000000000001,6.5623436698,6.4938,-0.9460000000000001,6.5623436698,0.0,0.0,0.0,131.61,62.0438,-21.216,65.5709674661,6.4938,-0.9460000000000001,6.5623436698,55.55,-20.27,59.132693157,133.47,52.2138,-18.626,55.4365293506,6.4938,-0.9460000000000001,6.5623436698,45.72,-17.68,49.0193920811,133.3
2021-07-04 19:30:00,5.1668,-0.7776000000000001,5.2249865072,5.1668,-0.7776000000000001,5.2249865072,0.0,0.0,0.0,131.61,62.7868,-21.4776,66.3586434159,5.1668,-0.7776000000000001,5.2249865072,57.62,-20.7,61.2254391573,133.47,52.2468,-18.8976,55.5594042085,5.1668,-0.7776000000000001,5.2249865072,47.08,-18.12,50.446613365,133.3
2021-07-04 20:00:00,4.2206,-0.6788000000000001,4.2748372835,4.2206,-0.6788000000000001,4.2748372835,0.0,0.0,0.0,131.72,62.5906,-21.5888,66.2092100376,4.2206,-0.6788000000000001,4.2748372835,58.37,-20.91,62.0022983445,133.25,51.7406,-18.9188,55.0909310304,4.2206,-0.6788000000000001,4.2748372835,47.52,-18.24,50.9003732796,133.38
2021-07-04 20:30:00,3.6778,-0.608,3.7277173766000002,3.6778,-0.608,3.7277173766000002,0.0,0.0,0.0,131.05,61.1278,-22.088,64.9960589331,3.6778,-0.608,3.7277173766000002,57.45,-21.48,61.3342718225,132.58,50.2778,-19.528,53.9369998873,3.6778,-0.608,3.7277173766000002,46.6,-18.92,50.2943973023,132.72
2021-07-04 21:00:00,3.3898,-0.6066,3.4436474268,3.3898,-0.6066,3.4436474268,0.0,0.0,0.0,130.25,61.1298,-21.3366,64.7464512356,3.3898,-0.6066,3.4436474268,57.74,-20.73,61.3485166895,131.79,50.2298,-19.0066,53.7055271979,3.3898,-0.6066,3.4436474268,46.84,-18.4,50.3244036229,131.93
2021-07-04 21:30:00,3.2426,-0.584,3.2947702135,3.2426,-0.584,3.2947702135,0.0,0.0,0.0,130.19,59.5426,-22.694,63.7207882152,3.2426,-0.584,3.2947702135,56.3,-22.11,60.4858834771,131.85,48.7626,-20.184,52.7748521055,3.2426,-0.584,3.2947702135,45.52,-19.6,49.5603712658,131.83
2021-07-04 22:00:00,3.171,-0.5634,3.2206615097,3.171,-0.5634,3.2206615097,0.0,0.0,0.0,130.99,58.631,-22.9934,62.9784931906,3.171,-0.5634,3.2206615097,55.46,-22.43,59.8240461687,132.48,48.051,-20.2034,52.1255788703,3.171,-0.5634,3.2206615097,44.88,-19.64,48.9892233047,132.65
2021-07-04 22:30:00,3.14,-0.557,3.1890200689,3.14,-0.557,3.1890200689,0.0,0.0,0.0,129.75,57.4,-22.576999999999998,61.680474455,3.14,-0.557,3.1890200689,54.26,-22.02,58.5579029679,131.51,47.02,-20.037,51.1112685129,3.14,-0.557,3.1890200689,43.88,-19.48,48.0096323668,131.43
2021-07-04 23:00:00,3.0718,-0.557,3.121891132,3.0718,-0.557,3.121891132,0.0,0.0,0.0,129.75,56.4818,-22.187,60.6832489262,3.0718,-0.557,3.121891132,53.41,-21.63,57.6236496588,131.51,46.0718,-19.917,50.1926054737,3.0718,-0.557,3.121891132,43.0,-19.36,47.1572857573,131.43
2021-07-04 23:30:00,3.0664,-0.5586,3.1168642768,3.0664,-0.5586,3.1168642768,0.0,0.0,0.0,130.44,54.1864,-23.0686,58.8924974077,3.0664,-0.5586,3.1168642768,51.12,-22.51,55.8565528833,132.17,44.2264,-20.5986,48.7880802955,3.0664,-0.5586,3.1168642768,41.16,-20.04,45.779331581,132.1
2021-07-05 00:00:00,3.095,-0.5538000000000001,3.1441563956,3.095,-0.5538000000000001,3.1441563956,0.0,0.0,0.0,130.59,50.895,-23.8138,56.1907296219,3.095,-0.5538000000000001,3.1441563956,47.8,-23.26,53.1588901314,132.12,41.575,-21.1538,46.6472279931,3.095,-0.5538000000000001,3.1441563956,38.48,-20.6,43.6471121611,132.26
2021-07-05 00:30:00,3.0796,-0.5364,3.12596563,3.0796,-0.5364,3.12596563,0.0,0.0,0.0,131.96,48.4596,-25.2764,54.6555507622,3.0796,-0.5364,3.12596563,45.38,-24.74,51.6857040196,133.29,39.5596,-22.0964,45.3123917391,3.0796,-0.5364,3.12596563,36.48,-21.56,42.3748038344,133.77
2021-07-05 01:00:00,3.2124,-0.54,3.2574704542,3.2124,-0.54,3.2574704542,0.0,0.0,0.0,131.96,47.3124,-19.64,51.2268756978,3.2124,-0.54,3.2574704542,44.1,-19.1,48.0585060109,133.29,38.7724,-17.38,42.4895681522,3.2124,-0.54,3.2574704542,35.56,-16.84,39.3458917805,133.77
2021-07-05 01:30:00,3.0762,0.013000000000000001,3.0762274688,3.0762,0.013000000000000001,3.0762274688,0.0,0.0,0.0,131.27,45.5962,-18.687,49.2769461659,3.0762,0.013000000000000001,3.0762274688,42.52,-18.7,46.450407963800004,133.19,37.3162,-16.427,40.7718666661,3.0762,0.013000000000000001,3.0762274688,34.24,-16.44,37.9822484853,132.89
2021-07-05 02:00:00,3.0946,0.0106,3.0946181542,3.0946,0.0106,3.0946181542,0.0,0.0,0.0,131.27,45.7446,-17.9794,49.1510656397,3.0946,0.0106,3.0946181542,42.65,-17.99,46.2889036379,133.19,37.6546,-16.0294,40.9244494834,3.0946,0.0106,3.0946181542,34.56,-16.04,38.1008556334,132.89
2021-07-05 02:30:00,3.0768,0.0088,3.0768125845,3.0768,0.0088,3.0768125845,0.0,0.0,0.0,131.14,44.7768,-18.9412,48.618215472,3.0768,0.0088,3.0768125845,41.7,-18.95,45.8038480916,133.11,36.8768,-16.8712,40.5528761949,3.0768,0.0088,3.0768125845,33.8,-16.88,37.7806087828,132.72
2021-07-05 03:00:00,3.1326,0.0048000000000000004,3.1326036775,3.1326,0.0048000000000000004,3.1326036775,0.0,0.0,0.0,131.2,45.5726,-18.1752,49.0632221302,3.1326,0.0048000000000000004,3.1326036775,42.44,-18.18,46.1699685943,133.01,37.6126,-16.2352,40.9669305392,3.1326,0.0048000000000000004,3.1326036775,34.48,-16.24,38.1130948625,132.79
2021-07-05 03:30:00,3.1164,0.0034000000000000002,3.1164018547,3.1164,0.0034000000000000002,3.1164018547,0.0,0.0,0.0,131.03,45.1764,-19.2266,49.0975484573,3.1164,0.0034000000000000002,3.1164018547,42.06,-19.23,46.2475566922,132.95,37.1964,-16.7566,40.7965172107,3.1164,0.0034000000000000002,3.1164018547,34.08,-16.76,37.9782042756,132.61
2021-07-05 04:00:00,3.1324,0.0068000000000000005,3.1324073809,3.1324,0.0068000000000000005,3.1324073809,0.0,0.0,0.0,131.48,43.8624,-19.6332,48.0559327867,3.1324,0.0068000000000000005,3.1324073809,40.73,-19.64,45.2179444469,133.31,36.1324,-17.0732,39.9630390236,3.1324,0.0068000000000000005,3.1324073809,33.0,-17.08,37.1581269711,133.11
2021-07-05 04:30:00,3.0946,0.0002,3.0946000065,3.0946,0.0002,3.0946000065,0.0,0.0,0.0,131.48,44.0446,-19.4798,48.1600394227,3.0946,0.0002,3.0946000065,40.95,-19.48,45.3472479871,133.31,36.2946,-16.9598,40.0616126136,3.0946,0.0002,3.0946000065,33.2,-16.96,37.2811158631,133.11
2021-07-05 05:00:00,3.0922,0.0014,3.0922003169,3.0922,0.0014,3.0922003169,0.0,0.0,0.0,131.52,43.8122,-18.5086,47.5612987922,3.0922,0.0014,3.0922003169,40.72,-18.51,44.7296154689,133.25,36.0922,-16.1186,39.5279162972,3.0922,0.0014,3.0922003169,33.0,-16.12,36.7267531916,133.17
2021-07-05 05:30:00,3.0596,0.0006000000000000001,3.0596000588,3.0596,0.0006000000000000001,3.0596000588,0.0,0.0,0.0,131.23,43.4996,-18.8494,47.4079643153,3.0596,0.0006000000000000001,3.0596000588,40.44,-18.85,44.6174416568,133.1,35.8196,-16.3994,39.3952289563,3.0596,0.0006000000000000001,3.0596000588,32.76,-16.4,36.6357421107,132.85
2021-07-05 06:00:00,3.163,-0.041,3.1632657176,3.163,-0.041,3.1632657176,0.0,0.0,0.0,131.35,43.503,-19.221,47.5600446804,3.163,-0.041,3.1632657176,40.34,-19.18,44.6675273549,133.18,35.803,-16.761,39.5320873469,3.163,-0.041,3.1632657176,32.64,-16.72,36.6732600133,132.93
2021-07-05 06:30:00,3.613,-0.09140000000000001,3.6141559125000002,3.613,-0.09140000000000001,3.6141559125000002,0.0,0.0,0.0,130.85,46.193,-17.4814,49.3902074804,3.613,-0.09140000000000001,3.6141559125000002,42.58,-17.39,45.9942224633,132.76,38.133,-15.5714,41.1897339996,3.613,-0.09140000000000001,3.6141559125000002,34.52,-15.48,37.8320076126,132.37
2021-07-05 07:00:00,3.9266,-0.13040000000000002,3.9287646557,3.9266,-0.13040000000000002,3.9287646557,0.0,0.0,0.0,130.85,49.2566,-14.9604,51.478405295,3.9266,-0.13040000000000002,3.9287646557,45.33,-14.83,47.6942113888,132.76,40.7266,-13.8504,43.017316603,3.9266,-0.13040000000000002,3.9287646557,36.8,-13.72,39.274398786,132.37
2021-07-05 07:30:00,4.8896,-0.2634,4.8966894653,4.8896,-0.2634,4.8966894653,0.0,0.0,0.0,131.13,53.0896,-13.4334,54.7627780862,4.8896,-0.2634,4.8966894653,48.2,-13.17,49.9668780294,133.38,44.1696,-12.7034,45.9600906844,4.8896,-0.2634,4.8966894653,39.28,-12.44,41.2028154378,132.54
2021-07-05 08:00:00,5.8604,-0.38480000000000003,5.8730195981,5.8604,-0.38480000000000003,5.8730195981,0.0,0.0,0.0,131.13,56.6004,-11.6148,57.7798309032,5.8604,-0.38480000000000003,5.8730195981,50.74,-11.23,51.9678795026,133.38,47.3804,-11.1848,48.6826668867,5.8604,-0.38480000000000003,5.8730195981,41.52,-10.8,42.9016363324,132.54
2021-07-05 08:30:00,6.1312,-0.4516,6.1478090406,6.1312,-0.4516,6.1478090406,0.0,0.0,0.0,130.86,55.5212,-12.8016,56.9779309207,6.1312,-0.4516,6.1478090406,49.39,-12.35,50.9106531091,133.38,46.8912,-11.7716,48.3462015468,6.1312,-0.4516,6.1478090406,40.76,-11.32,42.3027185888,132.21
2021-07-05 09:00:00,6.6216,-0.5174,6.6417835948,6.6216,-0.5174,6.6417835948,0.0,0.0,0.0,131.69,57.4516,-11.0674,58.5078942137,6.6216,-0.5174,6.6417835948,50.83,-10.55,51.9133065793,134.23,48.8616,-10.2374,49.9225431375,6.6216,-0.5174,6.6417835948,42.24,-9.72,43.3439269102,133.15
2021-07-05 09:30:00,8.8862,-0.8270000000000001,8.9245996795,8.8862,-0.8270000000000001,8.9245996795,0.0,0.0,0.0,131.43,56.8062,-10.037,57.6860964829,8.8862,-0.8270000000000001,8.9245996795,47.92,-9.21,48.7970337213,134.09,49.3662,-9.627,50.2961313765,8.8862,-0.8270000000000001,8.9245996795,40.48,-8.8,41.4254800817,132.88
2021-07-05 10:00:00,8.6446,-1.0304,8.7057930897,8.6446,-1.0304,8.7057930897,0.0,0.0,0.0,130.82,55.8146,-9.9704,56.698134443,8.6446,-1.0304,8.7057930897,47.17,-8.94,48.009712559,133.51,49.0046,-9.6704,49.9496492212,8.6446,-1.0304,8.7057930897,40.36,-8.64,41.2744376097,132.25
2021-07-05 10:30:00,11.594,-1.2758,11.663983095,11.594,-1.2758,11.663983095,0.0,0.0,0.0,130.4,54.244,-9.3658,55.0466142977,11.594,-1.2758,11.663983095,42.65,-8.09,43.4104895158,133.11,48.274,-9.0758,49.119743705,11.594,-1.2758,11.663983095,36.68,-7.8,37.500165333,131.85
2021-07-05 11:00:00,11.8832,-1.1862,11.9422574365,11.8832,-1.1862,11.9422574365,0.0,0.0,0.0,130.4,52.7132,-9.9562,53.6451989714,11.8832,-1.1862,11.9422574365,40.83,-8.77,41.7612475867,133.06,47.1632,-9.5062,48.1116957993,11.8832,-1.1862,11.9422574365,35.28,-8.32,36.2477695866,131.85
2021-07-05 11:30:00,12.4868,-1.3519999999999999,12.5597801828,12.4868,-1.3519999999999999,12.5597801828,0.0,0.0,0.0,130.31,53.4468,-8.872,54.178158092,12.4868,-1.3519999999999999,12.5597801828,40.96,-7.52,41.6445914856,132.69,48.2468,-8.672,49.0199683215,12.4868,-1.3519999999999999,12.5597801828,35.76,-7.32,36.5015068182,131.78
2021-07-05 12:00:00,10.6,-1.0234,10.6492885941,10.6,-1.0234,10.6492885941,0.0,0.0,0.0,129.91,54.53,-10.0034,55.4399577161,10.6,-1.0234,10.6492885941,43.93,-8.98,44.8384355213,132.34,47.92,-9.5834,48.8688853521,10.6,-1.0234,10.6492885941,37.32,-8.56,38.2891107235,131.35
2021-07-05 12:30:00,8.8738,-0.7922,8.9090912713,8.8738,-0.7922,8.9090912713,0.0,0.0,0.0,130.66,57.2038,-9.4422,57.9778395189,8.8738,-0.7922,8.9090912713,48.33,-8.65,49.0979775551,132.88,49.5938,-9.0722,50.4167612137,8.8738,-0.7922,8.9090912713,40.72,-8.28,41.5533007113,132.12
2021-07-05 13:00:00,9.0252,-0.844,9.0645778192,9.0252,-0.844,9.0645778192,0.0,0.0,0.0,130.43,56.9852,-9.814,57.8241092888,9.0252,-0.844,9.0645778192,47.96,-8.97,48.7916232565,132.63,49.6252,-9.444,50.5158352503,9.0252,-0.844,9.0645778192,40.6,-8.6,41.5008433649,131.85
2021-07-05 13:30:00,7.9918,-0.6826,8.0208983287,7.9918,-0.6826,8.0208983287,0.0,0.0,0.0,131.11,56.7318,-10.7226,57.7362215771,7.9918,-0.6826,8.0208983287,48.74,-10.04,49.763331882,133.28,48.5918,-10.0426,49.6187146347,7.9918,-0.6826,8.0208983287,40.6,-9.36,41.6649684987,132.53
2021-07-05 14:00:00,5.796,-0.403,5.8099935456,5.796,-0.403,5.8099935456,0.0,0.0,0.0,131.68,58.386,-10.843,59.3843047025,5.796,-0.403,5.8099935456,52.59,-10.44,53.6162447398,133.76,49.036,-9.883,50.022024999,5.796,-0.403,5.8099935456,43.24,-9.48,44.2670080308,133.15
2021-07-05 14:30:00,5.4128,-0.375,5.4257744922,5.4128,-0.375,5.4257744922,0.0,0.0,0.0,131.68,58.0228,-11.315,59.1157723864,5.4128,-0.375,5.4257744922,52.61,-10.94,53.7354231397,133.79,48.6128,-10.215,49.6744456319,5.4128,-0.375,5.4257744922,43.2,-9.84,44.3064961377,133.18
2021-07-05 15:00:00,6.3162,-0.46340000000000003,6.3331762963,6.3162,-0.46340000000000003,6.3331762963,0.0,0.0,0.0,131.86,58.1062,-11.1434,59.1650728217,6.3162,-0.46340000000000003,6.3331762963,51.79,-10.68,52.8797361945,134.0,49.1962,-10.0634,50.2149192372,6.3162,-0.46340000000000003,6.3331762963,42.88,-9.6,43.9414883681,133.38
2021-07-05 15:30:00,5.5818,-0.35960000000000003,5.5933713805,5.5818,-0.35960000000000003,5.5933713805,0.0,0.0,0.0,132.21,58.4818,-11.3396,59.5710286918,5.5818,-0.35960000000000003,5.5933713805,52.9,-10.98,54.0274967031,134.36,49.1818,-10.1996,50.2282917428,5.5818,-0.35960000000000003,5.5933713805,43.6,-9.84,44.6965949486,133.71
2021-07-05 16:00:00,5.0698,-0.2872,5.0779283059,5.0698,-0.2872,5.0779283059,0.0,0.0,0.0,132.21,59.2798,-11.6072,60.4054780618,5.0698,-0.2872,5.0779283059,54.21,-11.32,55.379296673,134.43,49.5898,-10.4472,50.6783213207,5.0698,-0.2872,5.0779283059,44.52,-10.16,45.6646033597,133.71
2021-07-05 16:30:00,5.3884,-0.30960000000000004,5.3972869777,5.3884,-0.30960000000000004,5.3972869777,0.0,0.0,0.0,131.89,59.5884,-11.8696,60.7590719047,5.3884,-0.30960000000000004,5.3972869777,54.2,-11.56,55.4190725292,134.07,49.9884,-10.6696,51.1143864164,5.3884,-0.30960000000000004,5.3972869777,44.6,-10.36,45.7874393256,133.38
2021-07-05 17:00:00,5.399,-0.3028,5.4074845206,5.399,-0.3028,5.4074845206,0.0,0.0,0.0,132.04,61.749,-11.2928,62.7731338459,5.399,-0.3028,5.4074845206,56.35,-10.99,57.4116939308,134.3,51.799,-10.2228,52.7981253535,5.399,-0.3028,5.4074845206,46.4,-9.92,47.4485658371,133.5
2021-07-05 17:30:00,5.0654,-0.256,5.0718648602,5.0654,-0.256,5.0718648602,0.0,0.0,0.0,132.01,66.0254,-10.186,66.8064969981,5.0654,-0.256,5.0718648602,60.96,-9.93,61.7634722146,134.3,55.1054,-9.296,55.8839934611,5.0654,-0.256,5.0718648602,50.04,-9.04,50.850006883,133.41
2021-07-05 18:00:00,6.0276,-0.1608,6.0297444722,6.0276,-0.1608,6.0297444722,0.0,0.0,0.0,131.17,67.9576,-9.4708,68.6143676674,6.0276,-0.1608,6.0297444722,61.93,-9.31,62.6258812313,133.55,56.8276,-8.6808,57.486802054,6.0276,-0.1608,6.0297444722,50.8,-8.52,51.5095175671,132.49
2021-07-05 18:30:00,6.9718,-0.08220000000000001,6.9722845668,6.9718,-0.08220000000000001,6.9722845668,0.0,0.0,0.0,130.69,68.8918,-1.8322,68.916159673,6.9718,-0.08220000000000001,6.9722845668,61.92,-1.75,61.9447245534,133.16,56.7718,-14.5222,58.5997574063,6.9718,-0.08220000000000001,6.9722845668,49.8,-14.44,51.8512642083,131.99
2021-07-05 19:00:00,6.9732,-0.0818,6.9736797661,6.9732,-0.0818,6.9736797661,0.0,0.0,0.0,130.55,71.4532,18.2682,73.7515214859,6.9732,-0.0818,6.9736797661,64.48,18.35,67.0402334423,132.87,56.5332,-26.1218,62.2764091569,6.9732,-0.0818,6.9736797661,49.56,-26.04,55.9845978819,132.33
2021-07-05 19:30:00,4.4226,-0.076,4.4232529613,4.4226,-0.076,4.4232529613,0.0,0.0,0.0,130.08,69.9826,17.004,72.0187497723,4.4226,-0.076,4.4232529613,65.56,17.08,67.7483579137,132.71,54.3026,-27.556,60.8942156757,4.4226,-0.076,4.4232529613,49.88,-27.48,56.9487910319,132.92
2021-07-05 20:00:00,3.2128,-0.046200000000000005,3.2131321604,3.2128,-0.046200000000000005,3.2131321604,0.0,0.0,0.0,130.98,69.4228,17.2038,71.5226949596,3.2128,-0.046200000000000005,3.2131321604,66.21,17.25,68.4202206953,133.45,53.5328,-27.3662,60.1221222037,3.2128,-0.046200000000000005,3.2131321604,50.32,-27.32,57.2580544552,133.89
2021-07-05 20:30:00,3.1092,-0.049800000000000004,3.1095987973,3.1092,-0.049800000000000004,3.1095987973,0.0,0.0,0.0,130.87,68.0592,17.3802,70.2433346068,3.1092,-0.049800000000000004,3.1095987973,64.95,17.43,67.248103319,133.45,52.4292,-27.3298,59.1247746776,3.1092,-0.049800000000000004,3.1095987973,49.32,-27.28,56.3618736381,133.82
2021-07-05 21:00:00,3.1902,-0.059000000000000004,3.1907455304,3.1902,-0.059000000000000004,3.1907455304,0.0,0.0,0.0,131.04,65.9002,16.771,68.0007558858,3.1902,-0.059000000000000004,3.1907455304,62.71,16.83,64.9291382971,133.83,50.7502,-28.419,58.1654739604,3.1902,-0.059000000000000004,3.1907455304,47.56,-28.36,55.3736688328,134.0
2021-07-05 21:30:00,3.1688,-0.0358,3.1690022215,3.1688,-0.0358,3.1690022215,0.0,0.0,0.0,132.11,63.9488,15.7242,65.8536216702,3.1688,-0.0358,3.1690022215,60.78,15.76,62.7900151298,134.67,49.1688,-29.4358,57.3065198305,3.1688,-0.0358,3.1690022215,46.0,-29.4,54.5926735011,135.15
2021-07-05 22:00:00,3.2602,-0.051800000000000006,3.2606114887,3.2602,-0.051800000000000006,3.2606114887,0.0,0.0,0.0,132.11,62.3102,14.3482,63.9408466262,3.2602,-0.051800000000000006,3.2606114887,59.05,14.4,60.7804450461,134.67,47.9402,-30.2118,56.6658242266,3.2602,-0.051800000000000006,3.2606114887,44.68,-30.16,53.9066600709,135.15
2021-07-05 22:30:00,3.0532,-0.0388,3.0534465248,3.0532,-0.0388,3.0534465248,0.0,0.0,0.0,131.68,57.8532,-1.4088,57.8703505059,3.0532,-0.0388,3.0534465248,54.8,-1.37,54.8171223251,134.34,45.6932,-25.2788,52.2195964718,3.0532,-0.0388,3.0534465248,42.64,-25.24,49.5502492426,134.77
2021-07-05 23:00:00,3.0448,-0.0344,3.0449943185,3.0448,-0.0344,3.0449943185,0.0,0.0,0.0,131.76,53.2548,-21.1644,57.3062435551,3.0448,-0.0344,3.0449943185,50.21,-21.13,54.4749575493,134.98,43.8048,-18.3144,47.4792349391,3.0448,-0.0344,3.0449943185,40.76,-18.28,44.6714226324,134.25
2021-07-05 23:30:00,3.1592000000000002,-0.0454,3.1595261987,3.1592000000000002,-0.0454,3.1595261987,0.0,0.0,0.0,131.83,50.5992,-20.9954,54.7821673704,3.1592000000000002,-0.0454,3.1595261987,47.44,-20.95,51.8599662553,135.54,41.4392,-18.4054,45.3427617796,3.1592000000000002,-0.0454,3.1595261987,38.28,-18.36,42.4552470255,133.55
2021-07-06 00:00:00,3.1808,-0.0344,3.1809860107,3.1808,-0.0344,3.1809860107,0.0,0.0,0.0,132.59,46.2608,-2.4144,46.3237621961,3.1808,-0.0344,3.1809860107,43.08,-2.38,43.1456927167,134.35,38.2208,-2.8744,38.3287324079,3.1808,-0.0344,3.1809860107,35.04,-2.84,35.1549029297,134.32
2021-07-06 00:30:00,3.1258,-0.0344,3.1259892834,3.1258,-0.0344,3.1259892834,0.0,0.0,0.0,131.3,42.0258,-1.4944,42.0523613725,3.1258,-0.0344,3.1259892834,38.9,-1.46,38.9273888156,134.6,34.6858,-2.3144,34.7629280844,3.1258,-0.0344,3.1259892834,31.56,-2.2800000000000002,31.642250236,132.5
2021-07-06 01:00:00,3.124,-0.0292,3.1241364631,3.124,-0.0292,3.1241364631,0.0,0.0,0.0,131.01,40.874,-0.3492,40.8754916379,3.124,-0.0292,3.1241364631,37.75,-0.32,37.751356267,134.12,33.844,-1.2292,33.8663146599,3.124,-0.0292,3.1241364631,30.72,-1.2,30.7434285661,132.17
2021-07-06 01:30:00,3.2194,-0.489,3.2563257454,3.2194,-0.489,3.2563257454,0.0,0.0,0.0,130.68,41.4994,-0.209,41.4999262814,3.2194,-0.489,3.2563257454,38.28,0.28,38.2810240197,133.97,34.4194,-0.969,34.433037295,3.2194,-0.489,3.2563257454,31.2,-0.48,31.2036920892,131.84
2021-07-06 02:00:00,3.2048,-0.4636,3.2381581184,3.2048,-0.4636,3.2381581184,0.0,0.0,0.0,130.52,41.6048,0.1164,41.604962829,3.2048,-0.4636,3.2381581184,38.4,0.58,38.4043799585,133.97,34.5648,-0.6636000000000001,34.5711695492,3.2048,-0.4636,3.2381581184,31.36,-0.2,31.3606377486,131.71
2021-07-06 02:30:00,3.0202,-0.4544,3.0541917752,3.0202,-0.4544,3.0541917752,0.0,0.0,0.0,130.14,40.7802,-0.3844,40.7820116645,3.0202,-0.4544,3.0541917752,37.76,0.07,37.7600648834,133.62,33.8602,-1.0944,33.877881507,3.0202,-0.4544,3.0541917752,30.84,-0.64,30.8466400115,131.33
2021-07-06 03:00:00,3.175,-0.4762,3.2105126444,3.175,-0.4762,3.2105126444,0.0,0.0,0.0,129.48,39.555,-0.7562,39.5622277361,3.175,-0.4762,3.2105126444,36.38,-0.28,36.3810774992,132.95,32.895,-1.3562,32.9229449388,3.175,-0.4762,3.2105126444,29.72,-0.88,29.7330254095,130.72
2021-07-06 03:30:00,3.122,-0.47140000000000004,3.1573884715,3.122,-0.47140000000000004,3.1573884715,0.0,0.0,0.0,129.92,38.952,-0.7914,38.9600387315,3.122,-0.47140000000000004,3.1573884715,35.83,-0.32,35.8314289416,133.35,32.362,-1.3914,32.3918977209,3.122,-0.47140000000000004,3.1573884715,29.24,-0.92,29.254469744,131.16
2021-07-06 04:00:00,3.0806,-0.4752,3.1170356751,3.0806,-0.4752,3.1170356751,0.0,0.0,0.0,129.92,37.6706,-1.2952,37.6928593689,3.0806,-0.4752,3.1170356751,34.59,-0.8200000000000001,34.5997182069,133.35,31.2406,-1.7952,31.2921368941,3.0806,-0.4752,3.1170356751,28.16,-1.32,28.1909205242,131.16
2021-07-06 04:30:00,3.0186,-0.4718,3.0552481405,3.0186,-0.4718,3.0552481405,0.0,0.0,0.0,129.76,38.2486,-0.7418,38.2557926228,3.0186,-0.4718,3.0552481405,35.23,-0.27,35.2310346144,133.16,31.7786,-1.3518,31.8073384803,3.0186,-0.4718,3.0552481405,28.76,-0.88,28.7734599935,131.06
2021-07-06 05:00:00,3.0126,-0.4712,3.0492274759,3.0126,-0.4712,3.0492274759,0.0,0.0,0.0,129.95,37.5726,-1.0912,37.5884422157,3.0126,-0.4712,3.0492274759,34.56,-0.62,34.5655608952,133.34,31.1326,-1.6312,31.175304268,3.0126,-0.4712,3.0492274759,28.12,-1.16,28.1439158612,131.22
2021-07-06 05:30:00,3.1104,-0.508,3.151611042,3.1104,-0.508,3.151611042,0.0,0.0,0.0,129.58,39.0304,-0.708,39.0368209279,3.1104,-0.508,3.151611042,35.92,-0.2,35.9205567886,133.0,32.4304,-1.388,32.4600891582,3.1104,-0.508,3.151611042,29.32,-0.88,29.33320303,130.87
2021-07-06 06:00:00,3.1758,-0.5042,3.2155751087,3.1758,-0.5042,3.2155751087,0.0,0.0,0.0,130.34,40.3158,-0.4242,40.3180316395,3.1758,-0.5042,3.2155751087,37.14,0.08,37.1400861604,133.74,33.5358,-1.0642,33.5526810148,3.1758,-0.5042,3.2155751087,30.36,-0.56,30.3651642512,131.57
2021-07-06 06:30:00,3.672,-0.5938,3.7197019289,3.672,-0.5938,3.7197019289,0.0,0.0,0.0,129.75,42.962,-3.5438,43.1079106712,3.672,-0.5938,3.7197019289,39.29,-2.95,39.4005913661,133.18,35.752,-3.8338,35.9569677036,3.672,-0.5938,3.7197019289,32.08,-3.24,32.2432008337,130.95
2021-07-06 07:00:00,4.133,-0.6378,4.1819227444,4.133,-0.6378,4.1819227444,0.0,0.0,0.0,130.11,47.413,-12.1178,48.9370375671,4.133,-0.6378,4.1819227444,43.28,-11.48,44.7766546316,132.96,39.373,-11.1178,40.9125727111,4.133,-0.6378,4.1819227444,35.24,-10.48,36.7653097362,131.33
2021-07-06 07:30:00,4.6782,-0.7092,4.731650862,4.6782,-0.7092,4.731650862,0.0,0.0,0.0,130.79,54.4682,-11.1592,55.5995733426,4.6782,-0.7092,4.731650862,49.79,-10.45,50.8748130218,132.72,45.3982,-10.5092,46.5987107963,4.6782,-0.7092,4.731650862,40.72,-9.8,41.8826742222,132.21
2021-07-06 08:00:00,5.8244,-0.8434,5.8851473151,5.8244,-0.8434,5.8851473151,0.0,0.0,0.0,129.77,58.7844,-10.2234,59.666771246,5.8244,-0.8434,5.8851473151,52.96,-9.38,53.7842542014,131.85,49.5444,-9.6834,50.481836406,5.8244,-0.8434,5.8851473151,43.72,-8.84,44.60475311,131.17
2021-07-06 08:30:00,5.8812,-0.8398,5.9408566285,5.8812,-0.8398,5.9408566285,0.0,0.0,0.0,129.69,63.4112,19.9902,66.4875054539,5.8812,-0.8398,5.9408566285,57.53,20.83,61.1848821197,132.14,50.1612,-19.7198,53.898204956,5.8812,-0.8398,5.9408566285,44.28,-18.88,48.137021096,131.08
2021-07-06 09:00:00,5.893,-0.8544,5.9546157189,5.893,-0.8544,5.9546157189,0.0,0.0,0.0,129.65,64.703,25.1256,69.4101864596,5.893,-0.8544,5.9546157189,58.81,25.98,64.2928961861,130.98,51.013,-20.8544,55.1110893411,5.893,-0.8544,5.9546157189,45.12,-20.0,49.3539704583,132.27
2021-07-06 09:30:00,7.6926,-1.0278,7.7609579048,7.6926,-1.0278,7.7609579048,0.0,0.0,0.0,130.02,64.6826,25.3222,69.4625982497,7.6926,-1.0278,7.7609579048,56.99,26.35,62.7868027534,132.48,51.8126,-20.1878,55.6065894261,7.6926,-1.0278,7.7609579048,44.12,-19.16,48.1007276452,132.84
2021-07-06 10:00:00,9.1846,-1.2188,9.2651147106,9.1846,-1.2188,9.2651147106,0.0,0.0,0.0,129.52,64.2946,25.1812,69.0498980636,9.1846,-1.2188,9.2651147106,55.11,26.4,61.1070544209,132.91,52.2646,-20.1788,56.0247479477,9.1846,-1.2188,9.2651147106,43.08,-18.96,47.0676959283,132.33
2021-07-06 10:30:00,11.079,-1.4914,11.178931745,11.079,-1.4914,11.178931745,0.0,0.0,0.0,129.63,62.799,25.3986,67.7407062479,11.079,-1.4914,11.178931745,51.72,26.89,58.2926281789,132.79,51.999,-19.8114,55.6451936016,11.079,-1.4914,11.178931745,40.92,-18.32,44.8337908279,132.5
2021-07-06 11:00:00,11.5342,-2.0172,11.7092640879,11.5342,-2.0172,11.7092640879,0.0,0.0,0.0,129.52,61.9942,24.6428,66.7124308168,11.5342,-2.0172,11.7092640879,50.46,26.66,57.0698449271,132.97,51.4542,-20.5772,55.4162057297,11.5342,-2.0172,11.7092640879,39.92,-18.56,44.0236300184,132.38
2021-07-06 11:30:00,10.8486,-1.9306,11.0190443469,10.8486,-1.9306,11.0190443469,0.0,0.0,0.0,129.66,62.4486,24.6094,67.1226505013,10.8486,-1.9306,11.0190443469,51.6,26.54,58.0252669102,133.05,51.5286,-20.6106,55.4976886935,10.8486,-1.9306,11.0190443469,40.68,-18.68,44.7638782949,132.53
2021-07-06 12:00:00,11.6206,-1.9526,11.7835050439,11.6206,-1.9526,11.7835050439,0.0,0.0,0.0,129.66,62.3106,24.8474,67.0820703252,11.6206,-1.9526,11.7835050439,50.69,26.8,57.3386091565,132.95,51.6606,-20.1926,55.46673496,11.6206,-1.9526,11.7835050439,40.04,-18.24,43.9988545305,132.49
2021-07-06 12:30:00,10.1982,-1.807,10.3570522949,10.1982,-1.807,10.3570522949,0.0,0.0,0.0,129.28,64.5582,24.913,69.1984013995,10.1982,-1.807,10.3570522949,54.36,26.72,60.5720067358,132.68,52.9982,-20.087,56.677127417,10.1982,-1.807,10.3570522949,42.8,-18.28,46.5402879235,132.13
2021-07-06 13:00:00,11.7898,-2.0362,11.9643426263,11.7898,-2.0362,11.9643426263,0.0,0.0,0.0,129.2,64.3998,25.5838,69.2954909246,11.7898,-2.0362,11.9643426263,52.61,27.62,59.4194959588,132.59,53.6698,-19.5562,57.1217330837,11.7898,-2.0362,11.9643426263,41.88,-17.52,45.3969690618,132.02
2021-07-06 13:30:00,11.5602,-2.008,11.7332982592,11.5602,-2.008,11.7332982592,0.0,0.0,0.0,129.3,61.0802,24.392,65.77051388,11.5602,-2.008,11.7332982592,49.52,26.4,56.1176478481,132.73,50.5202,-22.048,55.12172813,11.5602,-2.008,11.7332982592,38.96,-20.04,43.8119070573,132.14
2021-07-06 14:00:00,10.3108,-1.4102000000000001,10.406789162799999,10.3108,-1.4102000000000001,10.406789162799999,0.0,0.0,0.0,131.52,59.2708,23.4498,63.7410452745,10.3108,-1.4102000000000001,10.406789162799999,48.96,24.86,54.9099371699,134.46,48.5908,-22.3302,53.4761972908,10.3108,-1.4102000000000001,10.406789162799999,38.28,-20.92,43.6234432387,134.44
2021-07-06 14:30:00,10.682,-1.4334,10.7777437138,10.682,-1.4334,10.7777437138,0.0,0.0,0.0,130.82,58.332,23.1566,62.7602608946,10.682,-1.4334,10.7777437138,47.65,24.59,53.6208037985,133.86,48.082,-22.7934,53.2110684685,10.682,-1.4334,10.7777437138,37.4,-21.36,43.0698223818,133.72
2021-07-06 15:00:00,10.2244,-1.3204,10.3093070339,10.2244,-1.3204,10.3093070339,0.0,0.0,0.0,131.3,58.0644,22.9096,62.4205440502,10.2244,-1.3204,10.3093070339,47.84,24.23,53.6260990563,134.26,47.5044,-22.7604,52.6754575445,10.2244,-1.3204,10.3093070339,37.28,-21.44,43.0054880219,134.25
2021-07-06 15:30:00,9.9828,-1.189,10.0533584856,9.9828,-1.189,10.0533584856,0.0,0.0,0.0,131.3,58.3628,22.941,62.7096954612,9.9828,-1.189,10.0533584856,48.38,24.13,54.0636781953,134.22,47.3828,-22.869,52.6129346914,9.9828,-1.189,10.0533584856,37.4,-21.68,43.2294159109,134.25
2021-07-06 16:00:00,7.8426,-0.9848,7.9041891298,7.8426,-0.9848,7.9041891298,0.0,0.0,0.0,131.34,61.1026,23.0852,65.3180999861,7.8426,-0.9848,7.9041891298,53.26,24.07,58.4464926236,134.22,48.8426,-22.6248,53.8282560539,7.8426,-0.9848,7.9041891298,41.0,-21.64,46.3604314044,134.3
2021-07-06 16:30:00,7.6562,-1.0002,7.721256276,7.6562,-1.0002,7.721256276,0.0,0.0,0.0,131.11,62.9262,23.5398,67.1850342746,7.6562,-1.0002,7.721256276,55.27,24.54,60.4730063747,134.03,50.2162,-22.4802,55.0184163211,7.6562,-1.0002,7.721256276,42.56,-21.48,47.6733048991,134.06
2021-07-06 17:00:00,8.4028,-1.0692,8.470551132,8.4028,-1.0692,8.470551132,0.0,0.0,0.0,130.96,64.7928,24.6208,69.3129910225,8.4028,-1.0692,8.470551132,56.39,25.69,61.9661859404,133.97,51.9228,-21.8692,56.3403857679,8.4028,-1.0692,8.470551132,43.52,-20.8,48.2351573025,133.85
2021-07-06 17:30:00,7.3448,-0.8996000000000001,7.3996869664,7.3448,-0.8996000000000001,7.3996869664,0.0,0.0,0.0,131.22,68.7448,25.7204,73.3988181322,7.3448,-0.8996000000000001,7.3996869664,61.4,26.62,66.9222265021,134.36,54.5448,-20.6996,58.3404546366,7.3448,-0.8996000000000001,7.3996869664,47.2,-19.8,51.1847633579,134.06
2021-07-06 18:00:00,7.1508,-0.6946,7.1844561242000005,7.1508,-0.6946,7.1844561242000005,0.0,0.0,0.0,130.89,70.4208,25.5654,74.917813301,7.1508,-0.6946,7.1844561242000005,63.27,26.26,68.5031422637,134.01,55.4308,-21.1746,59.3374862444,7.1508,-0.6946,7.1844561242000005,48.28,-20.48,52.44414934,133.66
2021-07-06 18:30:00,5.851,-0.5876,5.8804315114,5.851,-0.5876,5.8804315114,0.0,0.0,0.0,131.28,72.351,26.1424,76.9291380347,5.851,-0.5876,5.8804315114,66.5,26.73,71.6710743606,134.29,56.611,-20.6276,60.2519975002,5.851,-0.5876,5.8804315114,50.76,-20.04,54.5726964699,133.98
2021-07-06 19:00:00,5.2268,-0.5338,5.2539871222,5.2268,-0.5338,5.2539871222,0.0,0.0,0.0,131.22,72.6468,25.8662,77.1143167815,5.2268,-0.5338,5.2539871222,67.42,26.4,72.4045330073,134.21,56.6268,-20.5738,60.2484499774,5.2268,-0.5338,5.2539871222,51.4,-20.04,55.1684837566,133.94
2021-07-06 19:30:00,5.1584,-0.5024000000000001,5.1828077641,5.1584,-0.5024000000000001,5.1828077641,0.0,0.0,0.0,130.88,68.9284,23.5176,72.8299515057,5.1584,-0.5024000000000001,5.1828077641,63.77,24.02,68.143769341,134.03,53.5584,-22.7824,58.2025769216,5.1584,-0.5024000000000001,5.1828077641,48.4,-22.28,53.2818768438,133.58
2021-07-06 20:00:00,3.6008,-0.5244,3.638784962,3.6008,-0.5244,3.638784962,0.0,0.0,0.0,131.31,69.4608,24.2556,73.5740230516,3.6008,-0.5244,3.638784962,65.86,24.78,70.367520917,134.18,53.8008,-21.9244,58.0965179335,3.6008,-0.5244,3.638784962,50.2,-21.4,54.5710545986,134.1
2021-07-06 20:30:00,3.3452,-0.5338,3.3875220265,3.3452,-0.5338,3.3875220265,0.0,0.0,0.0,130.98,67.3352,23.6062,71.3532188305,3.3452,-0.5338,3.3875220265,63.99,24.14,68.3919563984,134.07,51.9852,-22.8538,56.7869456256,3.3452,-0.5338,3.3875220265,48.64,-22.32,53.5166516142,133.76
2021-07-06 21:00:00,3.2082,-0.5184,3.2498131946,3.2082,-0.5184,3.2498131946,0.0,0.0,0.0,131.59,65.6382,23.0216,69.5583738007,3.2082,-0.5184,3.2498131946,62.43,23.54,66.7205852792,134.47,50.6482,-22.9584,55.6087069963,3.2082,-0.5184,3.2498131946,47.44,-22.44,52.479588413,134.42
2021-07-06 21:30:00,3.137,-0.49660000000000004,3.1760636895,3.137,-0.49660000000000004,3.1760636895,0.0,0.0,0.0,131.15,63.407,21.3334,66.8996382992,3.137,-0.49660000000000004,3.1760636895,60.27,21.83,64.1016520848,134.47,48.777,-24.1366,54.4221571473,3.137,-0.49660000000000004,3.1760636895,45.64,-23.64,51.3990194459,134.01
2021-07-06 22:00:00,3.2532,-0.5028,3.2918259492,3.2532,-0.5028,3.2918259492,0.0,0.0,0.0,130.77,62.6232,20.7672,65.9768275539,3.2532,-0.5028,3.2918259492,59.37,21.27,63.0651234836,133.8,48.1732,-24.5028,54.0466872813,3.2532,-0.5028,3.2918259492,44.92,-24.0,50.9294256791,133.66
2021-07-06 22:30:00,3.1786,-0.4922,3.2164823643,3.1786,-0.4922,3.2164823643,0.0,0.0,0.0,130.69,60.7486,20.4178,64.0880562882,3.1786,-0.4922,3.2164823643,57.57,20.91,61.2497591832,133.39,46.7386,-24.7322,52.8789036081,3.1786,-0.4922,3.2164823643,43.56,-24.24,49.8502878628,133.61
2021-07-06 23:00:00,3.0676,-0.4858,3.1058286173,3.0676,-0.4858,3.1058286173,0.0,0.0,0.0,130.69,57.2076,19.5642,60.4604616208,3.0676,-0.4858,3.1058286173,54.14,20.05,57.733370766,133.52,43.8676,-25.8458,50.915338626,3.0676,-0.4858,3.1058286173,40.8,-25.36,48.0392506186,133.61
2021-07-06 23:30:00,3.0718,-0.46680000000000005,3.1070657347,3.0718,-0.46680000000000005,3.1070657347,0.0,0.0,0.0,131.36,49.7718,-11.6468,51.1163381462,3.0718,-0.46680000000000005,3.1070657347,46.7,-11.18,48.0196043299,134.14,40.5918,-15.6268,43.49587458,3.0718,-0.46680000000000005,3.1070657347,37.52,-15.16,40.4669741888,134.34
2021-07-07 00:00:00,3.0898,-0.4798,3.1268309964,3.0898,-0.4798,3.1268309964,0.0,0.0,0.0,131.31,43.0698,-17.1898,46.3734503362,3.0898,-0.4798,3.1268309964,39.98,-16.71,43.3315647075,134.76,35.4498,-14.9998,38.4926268275,3.0898,-0.4798,3.1268309964,32.36,-14.52,35.4682957019,133.09
2021-07-07 00:30:00,3.0726,-0.468,3.1080371233,3.0726,-0.468,3.1080371233,0.0,0.0,0.0,131.68,40.2726,-17.328,43.8422387061,3.0726,-0.468,3.1080371233,37.2,-16.86,40.8423750534,133.38,33.1526,-15.028,36.3996658056,3.0726,-0.468,3.1080371233,30.08,-14.56,33.4185577187,133.28
2021-07-07 01:00:00,3.038,-0.465,3.0733807119,3.038,-0.465,3.0733807119,0.0,0.0,0.0,132.5,39.078,-17.365,42.7625222479,3.038,-0.465,3.0733807119,36.04,-16.9,39.8056729625,134.12,32.238,-14.985,35.5505115153,3.038,-0.465,3.0733807119,29.2,-14.52,32.6108938853,134.13
2021-07-07 01:30:00,3.0998,-0.45080000000000003,3.1324081279,3.0998,-0.45080000000000003,3.1324081279,0.0,0.0,0.0,131.16,40.4298,7.3392,41.0905413043,3.0998,-0.45080000000000003,3.1324081279,37.33,7.79,38.1341448049,132.97,32.2198,-13.9308,35.1024600374,3.0998,-0.45080000000000003,3.1324081279,29.12,-13.48,32.0887020616,133.28
2021-07-07 02:00:00,3.088,-0.4526,3.1209919513,3.088,-0.4526,3.1209919513,0.0,0.0,0.0,131.16,40.938,25.0874,48.0135135432,3.088,-0.4526,3.1209919513,37.85,25.54,45.6608596065,132.97,31.208,-20.4526,37.3128410974,3.088,-0.4526,3.1209919513,28.12,-20.0,34.5070195757,133.28
2021-07-07 02:30:00,3.0778,-0.46280000000000004,3.1124004691,3.0778,-0.46280000000000004,3.1124004691,0.0,0.0,0.0,130.66,39.5878,24.4572,46.5333057141,3.0778,-0.46280000000000004,3.1124004691,36.51,24.92,44.2039195095,131.76,30.1178,-21.0228,36.729279828,3.0778,-0.46280000000000004,3.1124004691,27.04,-20.56,33.9687385695,133.58
2021-07-07 03:00:00,3.1188,-0.4666,3.1535105835,3.1188,-0.4666,3.1535105835,0.0,0.0,0.0,130.92,39.0188,24.5534,46.1013687975,3.1188,-0.4666,3.1535105835,35.9,25.02,43.7585465938,131.97,29.6388,-20.9866,36.3166056371,3.1188,-0.4666,3.1535105835,26.52,-20.52,33.5317879034,133.87
2021-07-07 03:30:00,3.0986,-0.4676,3.1336834109,3.0986,-0.4676,3.1336834109,0.0,0.0,0.0,130.8,39.0586,24.8524,46.2948811395,3.0986,-0.4676,3.1336834109,35.96,25.32,43.9798135512,131.9,29.6986,-20.6676,36.1822681948,3.0986,-0.4676,3.1336834109,26.6,-20.2,33.400598797,133.75
2021-07-07 04:00:00,3.0698,-0.47540000000000004,3.1063929565,3.0698,-0.47540000000000004,3.1063929565,0.0,0.0,0.0,130.68,37.6598,24.5446,44.9521737539,3.0698,-0.47540000000000004,3.1063929565,34.59,25.02,42.6903794783,131.86,28.5498,-21.5954,35.7973795298,3.0698,-0.47540000000000004,3.1063929565,25.48,-21.12,33.0950872487,133.61
2021-07-07 04:30:00,3.0726,-0.4712,3.1085205806,3.0726,-0.4712,3.1085205806,0.0,0.0,0.0,131.78,37.8326,24.3888,45.0124337067,3.0726,-0.4712,3.1085205806,34.76,24.86,42.7349646074,132.7,28.6726,-21.2312,35.6774697001,3.0726,-0.4712,3.1085205806,25.6,-20.76,32.9596359203,134.76
2021-07-07 05:00:00,3.0482,-0.4708,3.0843436709,3.0482,-0.4708,3.0843436709,0.0,0.0,0.0,131.09,37.1882,24.0692,44.2977268929,3.0482,-0.4708,3.0843436709,34.14,24.54,42.0446334269,132.16,28.1282,-21.5508,35.4349067429,3.0482,-0.4708,3.0843436709,25.08,-21.08,32.7623686567,134.05
2021-07-07 05:30:00,3.0418,-0.497,3.0821350133,3.0418,-0.497,3.0821350133,0.0,0.0,0.0,131.09,36.6518,23.473,43.5239723858,3.0418,-0.497,3.0821350133,33.61,23.97,41.281872535,132.07,27.6418,-22.217,35.4635615279,3.0418,-0.497,3.0821350133,24.6,-21.72,32.8164349069,134.05
2021-07-07 06:00:00,3.1328,-0.5058,3.1733687904,3.1328,-0.5058,3.1733687904,0.0,0.0,0.0,131.33,37.7128,23.7042,44.543735603100004,3.1328,-0.5058,3.1733687904,34.58,24.21,42.2125632958,132.24,28.5328,-21.6658,35.826352947,3.1328,-0.5058,3.1733687904,25.4,-21.16,33.0591227954,134.25
2021-07-07 06:30:00,3.3832,-0.5612,3.4294296435,3.3832,-0.5612,3.4294296435,0.0,0.0,0.0,130.79,41.0432,25.3888,48.2611171823,3.3832,-0.5612,3.4294296435,37.66,25.95,45.7348674427,131.76,31.2232,-20.4412,37.3193096892,3.3832,-0.5612,3.4294296435,27.84,-19.88,34.2093554456,133.67
2021-07-07 07:00:00,3.5966,-0.5846,3.6438014106,3.5966,-0.5846,3.6438014106,0.0,0.0,0.0,130.79,46.0166,27.5054,53.6103954912,3.5966,-0.5846,3.6438014106,42.42,28.09,50.8773476117,133.58,35.3166,-19.0646,40.1337913574,3.5966,-0.5846,3.6438014106,31.72,-18.48,36.7106088209,133.54
2021-07-07 07:30:00,3.9924,-0.643,4.043848014,3.9924,-0.643,4.043848014,0.0,0.0,0.0,131.24,54.5424,28.397,61.4919751412,3.9924,-0.643,4.043848014,50.55,29.04,58.2977195094,134.74,42.3924,-17.803,45.9789341629,3.9924,-0.643,4.043848014,38.4,-17.16,42.0597860194,133.96
2021-07-07 08:00:00,4.252,-0.6508,4.3015165512,4.252,-0.6508,4.3015165512,0.0,0.0,0.0,130.14,59.162,24.3992,63.9958061488,4.252,-0.6508,4.3015165512,54.91,25.05,60.354043775,133.76,46.012,-21.1708,50.6488589866,4.252,-0.6508,4.3015165512,41.76,-20.52,46.5292166278,132.82
2021-07-07 08:30:00,4.9694,-0.8666,5.0443960907,4.9694,-0.8666,5.0443960907,0.0,0.0,0.0,131.2,60.4394,17.7534,62.9928907411,4.9694,-0.8666,5.0443960907,55.47,18.62,58.5117535201,133.95,47.2094,-27.3466,54.5578956698,4.9694,-0.8666,5.0443960907,42.24,-26.48,49.8538664499,134.23
2021-07-07 09:00:00,6.6024,-1.1218,6.697023294,6.6024,-1.1218,6.697023294,0.0,0.0,0.0,131.2,59.9324,17.7682,62.510811073,6.6024,-1.1218,6.697023294,53.33,18.89,56.5766824761,133.95,47.2024,-27.7618,54.7611550736,6.6024,-1.1218,6.697023294,40.6,-26.64,48.5597528824,134.23
2021-07-07 09:30:00,6.7976,-1.1682000000000001,6.8972499592,6.7976,-1.1682000000000001,6.8972499592,0.0,0.0,0.0,131.73,60.9176,17.8318,63.4738298908,6.7976,-1.1682000000000001,6.8972499592,54.12,19.0,57.3582984406,134.16,48.1976,-27.2882,55.3864108333,6.7976,-1.1682000000000001,6.8972499592,41.4,-26.12,48.9511429897,134.82
2021-07-07 10:00:00,7.6472,-1.3098,7.7585593946,7.6472,-1.3098,7.7585593946,0.0,0.0,0.0,130.99,61.7772,13.1702,63.1654700598,7.6472,-1.3098,7.7585593946,54.13,14.48,56.0332695816,133.8,50.0872,-25.3098,56.118745352,7.6472,-1.3098,7.7585593946,42.44,-24.0,48.7560621872,134.02
2021-07-07 10:30:00,8.7848,-1.43,8.9004275762,8.7848,-1.43,8.9004275762,0.0,0.0,0.0,131.21,57.1148,-17.67,59.785694602,8.7848,-1.43,8.9004275762,48.33,-16.24,50.985551875,134.5,49.3048,-15.63,51.7229175805,8.7848,-1.43,8.9004275762,40.52,-14.2,42.9361199924,134.02
2021-07-07 11:00:00,9.4984,-1.4342000000000001,9.606067467999999,9.4984,-1.4342000000000001,9.606067467999999,0.0,0.0,0.0,130.0,59.1084,-15.1842,61.0275583667,9.4984,-1.4342000000000001,9.606067467999999,49.61,-13.75,51.4802350422,134.29,51.2984,-13.8342,53.1310731324,9.4984,-1.4342000000000001,9.606067467999999,41.8,-12.4,43.6004587132,131.63
2021-07-07 11:30:00,11.5862,-1.7618,11.7193843558,11.5862,-1.7618,11.7193843558,0.0,0.0,0.0,129.63,59.1362,-15.1118,61.036518984,11.5862,-1.7618,11.7193843558,47.55,-13.35,49.3885108097,134.1,52.3062,-13.8818,54.116937549,11.5862,-1.7618,11.7193843558,40.72,-12.12,42.4854422126,131.18
2021-07-07 12:00:00,10.524000000000001,-1.6044,10.645594176,10.524000000000001,-1.6044,10.645594176,0.0,0.0,0.0,129.71,59.444,-14.9544,61.296192503,10.524000000000001,-1.6044,10.645594176,48.92,-13.35,50.7088641166,133.93,51.884,-13.8444,53.6993190586,10.524000000000001,-1.6044,10.645594176,41.36,-12.24,43.1331334359,131.22
2021-07-07 12:30:00,8.4132,-1.4062000000000001,8.5299081285,8.4132,-1.4062000000000001,8.5299081285,0.0,0.0,0.0,129.6,61.6532,-15.0262,63.457889633,8.4132,-1.4062000000000001,8.5299081285,53.24,-13.62,54.954544853,134.05,53.0532,-13.8462,54.8302770801,8.4132,-1.4062000000000001,8.5299081285,44.64,-12.44,46.3409451781,131.11
2021-07-07 13:00:00,9.7738,-1.3008,9.8599821034,9.7738,-1.3008,9.8599821034,0.0,0.0,0.0,129.6,60.6638,-14.9108,62.4694212161,9.7738,-1.3008,9.8599821034,50.89,-13.61,52.67849846,134.05,52.9338,-13.6208,54.6581501249,9.7738,-1.3008,9.8599821034,43.16,-12.32,44.8839392211,131.11
2021-07-07 13:30:00,10.8654,-1.4282,10.958862733,10.8654,-1.4282,10.958862733,0.0,0.0,0.0,129.37,58.3254,-15.6982,60.4010411202,10.8654,-1.4282,10.958862733,47.46,-14.27,49.5588993017,133.84,51.3454,-14.2282,53.280313216,10.8654,-1.4282,10.958862733,40.48,-12.8,42.4555108319,130.91
2021-07-07 14:00:00,11.2188,-1.5472000000000001,11.3249857077,11.2188,-1.5472000000000001,11.3249857077,0.0,0.0,0.0,130.14,58.0088,-15.1172,59.9462310181,11.2188,-1.5472000000000001,11.3249857077,46.79,-13.57,48.718056201,134.43,51.3788,-13.7072,53.1758255345,11.2188,-1.5472000000000001,11.3249857077,40.16,-12.16,41.9605910349,131.74
