Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-07 14:30:00,12.553,-1.7056,12.6683416578,12.553,-1.7056,12.6683416578,0.0,0.0,0.0,129.93,55.493,-15.5456,57.629321776,12.553,-1.7056,12.6683416578,42.94,-13.84,45.1152878745,134.32,49.713,-13.9856,51.6428056593,12.553,-1.7056,12.6683416578,37.16,-12.28,39.1364791467,131.52
2021-07-07 15:00:00,11.9804,-1.619,12.0892987869,11.9804,-1.619,12.0892987869,0.0,0.0,0.0,129.81,54.3404,-16.259,56.7206677778,11.9804,-1.619,12.0892987869,42.36,-14.64,44.8185140316,134.2,48.7404,-14.539,50.8626494902,11.9804,-1.619,12.0892987869,36.76,-12.92,38.9643940027,131.42
2021-07-07 15:30:00,13.081,-2.0542,13.2413103068,13.081,-2.0542,13.2413103068,0.0,0.0,0.0,129.99,52.641,-17.2542,55.3965910381,13.081,-2.0542,13.2413103068,39.56,-15.2,42.3796366195,134.36,47.641,-15.0542,49.9629244404,13.081,-2.0542,13.2413103068,34.56,-13.0,36.9241601123,131.63
2021-07-07 16:00:00,12.566,-1.754,12.6878237693,12.566,-1.754,12.6878237693,0.0,0.0,0.0,130.18,54.426,-16.344,56.8270693596,12.566,-1.754,12.6878237693,41.86,-14.59,44.3297608836,134.69,48.926,-14.274000000000001,50.9656801387,12.566,-1.754,12.6878237693,36.36,-12.52,38.455168703300004,131.86
2021-07-07 16:30:00,12.7404,-1.8026,12.8672902711,12.7404,-1.8026,12.8672902711,0.0,0.0,0.0,130.24,56.9604,-15.3226,58.9853307096,12.7404,-1.8026,12.8672902711,44.22,-13.52,46.24066176,134.85,50.9404,-13.4826,52.6944480464,12.7404,-1.8026,12.8672902711,38.2,-11.68,39.9457432025,131.91
2021-07-07 17:00:00,11.8712,-1.6048,11.9791807934,11.8712,-1.6048,11.9791807934,0.0,0.0,0.0,130.1,59.0612,-15.104800000000001,60.9621220799,11.8712,-1.6048,11.9791807934,47.19,-13.5,49.0830530835,134.81,52.2712,-13.3248,53.9428275536,11.8712,-1.6048,11.9791807934,40.4,-11.72,42.065643939,131.69
2021-07-07 17:30:00,10.8412,-1.4148,10.9331274794,10.8412,-1.4148,10.9331274794,0.0,0.0,0.0,130.13,60.2912,-16.3248,62.4622117162,10.8412,-1.4148,10.9331274794,49.45,-14.91,51.648916736,134.38,52.6412,-14.3348,54.5580647428,10.8412,-1.4148,10.9331274794,41.8,-12.92,43.7511874125,131.69
2021-07-07 18:00:00,10.9258,-1.19,10.9904142615,10.9258,-1.19,10.9904142615,0.0,0.0,0.0,130.29,61.4758,-16.78,63.7247391963,10.9258,-1.19,10.9904142615,50.55,-15.59,52.8994385603,134.38,53.2858,-14.71,55.2789343389,10.9258,-1.19,10.9904142615,42.36,-13.52,44.4652673443,131.86
2021-07-07 18:30:00,9.4606,-1.0138,9.5147644637,9.4606,-1.0138,9.5147644637,0.0,0.0,0.0,130.33,60.8206,-18.3838,63.5382521541,9.4606,-1.0138,9.5147644637,51.36,-17.37,54.2177692274,134.38,52.1006,-16.0138,54.5060942538,9.4606,-1.0138,9.5147644637,42.64,-15.0,45.2014336056,131.86
2021-07-07 19:00:00,7.3236,-0.7648,7.3634255615,7.3236,-0.7648,7.3634255615,0.0,0.0,0.0,130.95,62.2836,-17.8448,64.7895340005,7.3236,-0.7648,7.3634255615,54.96,-17.08,57.5528279062,134.79,52.4436,-15.5648,54.7046083982,7.3236,-0.7648,7.3634255615,45.12,-14.8,47.4853072013,132.51
2021-07-07 19:30:00,6.436,-0.6928000000000001,6.4731806587000005,6.436,-0.6928000000000001,6.4731806587000005,0.0,0.0,0.0,130.71,63.986,-0.38280000000000003,63.9871450515,6.436,-0.6928000000000001,6.4731806587000005,57.55,0.31,57.5508349201,134.6,51.676,-22.5328,56.3749594398,6.436,-0.6928000000000001,6.4731806587000005,45.24,-21.84,50.2358756269,132.23
2021-07-07 20:00:00,4.135,-0.6582,4.1870577068,4.135,-0.6582,4.1870577068,0.0,0.0,0.0,130.06,65.665,16.3418,67.667914496,4.135,-0.6582,4.1870577068,61.53,17.0,63.8352637654,132.99,50.975,-27.4982,57.9189228857,4.135,-0.6582,4.1870577068,46.84,-26.84,53.9849164119,132.26
2021-07-07 20:30:00,3.7932,-0.6464000000000001,3.8478824306,3.7932,-0.6464000000000001,3.8478824306,0.0,0.0,0.0,129.78,62.9132,15.7936,64.8653107231,3.7932,-0.6464000000000001,3.8478824306,59.12,16.44,61.3632463287,132.17,48.6332,-28.1264,56.1808020519,3.7932,-0.6464000000000001,3.8478824306,44.84,-27.48,52.590645556,132.66
2021-07-07 21:00:00,3.343,-0.591,3.3948387296,3.343,-0.591,3.3948387296,0.0,0.0,0.0,130.36,60.913,14.929,62.7157764043,3.343,-0.591,3.3948387296,57.57,15.52,59.625290775,132.95,46.823,-29.711,55.4539164532,3.343,-0.591,3.3948387296,43.48,-29.12,52.3305341077,133.33
2021-07-07 21:30:00,2.9988,-0.5534,3.0494348657,2.9988,-0.5534,3.0494348657,0.0,0.0,0.0,131.35,59.7288,14.8166,61.539102894,2.9988,-0.5534,3.0494348657,56.73,15.37,58.7752481917,133.73,45.7588,-29.8734,54.6469377459,2.9988,-0.5534,3.0494348657,42.76,-29.32,51.8466970983,134.35
2021-07-07 22:00:00,2.935,-0.5256000000000001,2.9816908559,2.935,-0.5256000000000001,2.9816908559,0.0,0.0,0.0,131.49,55.385,-20.3856,59.0175474953,2.935,-0.5256000000000001,2.9816908559,52.45,-19.86,56.0840627986,133.94,45.295,-19.3656,49.2611762787,2.935,-0.5256000000000001,2.9816908559,42.36,-18.84,46.3607075011,134.49
2021-07-07 22:30:00,3.0158,-0.5346000000000001,3.0628168081,3.0158,-0.5346000000000001,3.0628168081,0.0,0.0,0.0,131.04,55.0758,-21.2346,59.0275527428,3.0158,-0.5346000000000001,3.0628168081,52.06,-20.7,56.0244018263,134.5,45.2158,-18.5346,48.8671665518,3.0158,-0.5346000000000001,3.0628168081,42.2,-18.0,45.8785352861,132.73
2021-07-07 23:00:00,3.0578,-0.5412,3.1053241828,3.0578,-0.5412,3.1053241828,0.0,0.0,0.0,130.73,52.5878,-21.9712,56.9930727219,3.0578,-0.5412,3.1053241828,49.53,-21.43,53.9672660045,134.43,43.2178,-19.1012,47.250757436,3.0578,-0.5412,3.1053241828,40.16,-18.56,44.2413743005,132.4
2021-07-07 23:30:00,2.9336,-0.523,2.9798553589,2.9336,-0.523,2.9798553589,0.0,0.0,0.0,131.17,50.4736,-22.173,55.1291776282,2.9336,-0.523,2.9798553589,47.54,-21.65,52.2376693584,134.88,41.4936,-19.243,45.7385164818,2.9336,-0.523,2.9798553589,38.56,-18.72,42.8638775661,132.87
2021-07-08 00:00:00,2.9592,-0.5132,3.0033712524,2.9592,-0.5132,3.0033712524,0.0,0.0,0.0,131.46,47.6892,-22.9632,52.9298436695,2.9592,-0.5132,3.0033712524,44.73,-22.45,50.0477312173,134.79,39.3192,-19.7532,44.0021408443,2.9592,-0.5132,3.0033712524,36.36,-19.24,41.1366892202,133.2
2021-07-08 00:30:00,2.9226,-0.516,2.9678016713,2.9226,-0.516,2.9678016713,0.0,0.0,0.0,132.11,45.6726,-9.626,46.6759709782,2.9226,-0.516,2.9678016713,42.75,-9.11,43.7098913291,133.58,37.9226,-8.516,38.8670277582,2.9226,-0.516,2.9678016713,35.0,-8.0,35.902646142,133.93
2021-07-08 01:00:00,2.968,-0.521,3.0133809915,2.968,-0.521,3.0133809915,0.0,0.0,0.0,130.96,44.628,-9.551,45.6385800064,2.968,-0.521,3.0133809915,41.66,-9.03,42.6274148876,133.5,37.168,-8.441,38.1144422103,2.968,-0.521,3.0133809915,34.2,-7.92,35.105076556,132.42
2021-07-08 01:30:00,2.9922,-0.5142,3.0360603551,2.9922,-0.5142,3.0360603551,0.0,0.0,0.0,130.57,43.0922,-10.4442,44.339812973,2.9922,-0.5142,3.0360603551,40.1,-9.93,41.3111958191,133.2,35.8722,-9.1542,37.0218058782,2.9922,-0.5142,3.0360603551,32.88,-8.64,33.9962350857,132.08
2021-07-08 02:00:00,2.972,-0.5106,3.0155424653,2.972,-0.5106,3.0155424653,0.0,0.0,0.0,131.06,42.652,-10.4206,43.9065144183,2.972,-0.5106,3.0155424653,39.68,-9.91,40.8987836005,133.52,35.532,-9.1506,36.6913682541,2.972,-0.5106,3.0155424653,32.56,-8.64,33.6868401605,132.58
2021-07-08 02:30:00,2.936,-0.49860000000000004,2.9780359232,2.936,-0.49860000000000004,2.9780359232,0.0,0.0,0.0,131.18,42.756,-9.5686,43.8136239309,2.936,-0.49860000000000004,2.9780359232,39.82,-9.07,40.8398983838,133.65,35.696,-8.4186,36.6752947086,2.936,-0.49860000000000004,2.9780359232,32.76,-7.92,33.7037683353,132.71
2021-07-08 03:00:00,2.9754,-0.6854,3.0533225051,2.9754,-0.6854,3.0533225051,0.0,0.0,0.0,131.13,42.1454,-10.5254,43.4398294923,2.9754,-0.6854,3.0533225051,39.17,-9.84,40.3870585708,133.73,35.1754,-9.2054,36.3599801199,2.9754,-0.6854,3.0533225051,32.2,-8.52,33.3081131258,132.63
2021-07-08 03:30:00,2.9128,-0.6736000000000001,2.9896723566,2.9128,-0.6736000000000001,2.9896723566,0.0,0.0,0.0,130.53,41.5928,-9.9236,42.7602484651,2.9128,-0.6736000000000001,2.9896723566,38.68,-9.25,39.7706537537,132.98,34.7928,-8.6336,35.8479843339,2.9128,-0.6736000000000001,2.9896723566,31.88,-7.96,32.8587279121,132.05
2021-07-08 04:00:00,2.9566,-0.5112,3.0004681301,2.9566,-0.5112,3.0004681301,0.0,0.0,0.0,130.38,40.2866,-9.9712,41.5022284823,2.9566,-0.5112,3.0004681301,37.33,-9.46,38.5100051935,132.91,33.6766,-8.6312,34.765083072,2.9566,-0.5112,3.0004681301,30.72,-8.12,31.775034225,131.89
2021-07-08 04:30:00,2.9274,-0.5116,2.9717680461000002,2.9274,-0.5116,2.9717680461000002,0.0,0.0,0.0,130.58,40.1774,-9.9616,41.3939240145,2.9274,-0.5116,2.9717680461000002,37.25,-9.45,38.4300013011,133.05,33.6074,-8.6316,34.6981534569,2.9274,-0.5116,2.9717680461000002,30.68,-8.12,31.7363640009,132.08
2021-07-08 05:00:00,2.9524,-0.5158,2.9971178489,2.9524,-0.5158,2.9971178489,0.0,0.0,0.0,130.37,39.9324,-10.1258,41.1962182172,2.9524,-0.5158,2.9971178489,36.98,-9.61,38.2082778989,132.93,33.3924,-8.7958,34.5314128787,2.9524,-0.5158,2.9971178489,30.44,-8.28,31.5460298611,131.88
2021-07-08 05:30:00,2.9848,-0.5212,3.0299637754,2.9848,-0.5212,3.0299637754,0.0,0.0,0.0,130.66,41.8748,-9.5312,42.9458106045,2.9848,-0.5212,3.0299637754,38.89,-9.01,39.9200726452,133.12,34.9848,-8.6412,36.0361841554,2.9848,-0.5212,3.0299637754,32.0,-8.12,33.0141545401,132.17
2021-07-08 06:00:00,3.1166,-0.5452,3.1639277173,3.1166,-0.5452,3.1639277173,0.0,0.0,0.0,130.34,42.7566,-9.8252,43.8709630462,3.1166,-0.5452,3.1639277173,39.64,-9.28,40.7117673407,132.79,35.7966,-8.9852,36.9070506895,3.1166,-0.5452,3.1639277173,32.68,-8.44,33.7522739975,131.76
2021-07-08 06:30:00,3.331,-0.5902000000000001,3.382882948,3.331,-0.5902000000000001,3.382882948,0.0,0.0,0.0,130.12,45.501,-9.4102,46.4638877521,3.331,-0.5902000000000001,3.382882948,42.17,-8.82,43.0824941246,132.49,38.091,-8.7102,39.0741841251,3.331,-0.5902000000000001,3.382882948,34.76,-8.12,35.6958260865,131.54
2021-07-08 07:00:00,3.8396,-0.653,3.8947319754,3.8396,-0.653,3.8947319754,0.0,0.0,0.0,130.56,48.2096,-9.403,49.1180408929,3.8396,-0.653,3.8947319754,44.37,-8.75,45.224544221,132.82,40.3996,-8.773,41.3411805487,3.8396,-0.653,3.8947319754,36.56,-8.12,37.4508744891,131.9
2021-07-08 07:30:00,4.5802,-0.7458,4.6405225654,4.5802,-0.7458,4.6405225654,0.0,0.0,0.0,130.14,54.5402,17.4742,57.2711190888,4.5802,-0.7458,4.6405225654,49.96,18.22,53.178661134,133.43,43.5402,-16.2658,46.4792993243,4.5802,-0.7458,4.6405225654,38.96,-15.52,41.9374772727,132.45
2021-07-08 08:00:00,5.6268,-0.868,5.6933559734,5.6268,-0.868,5.6933559734,0.0,0.0,0.0,130.14,58.6168,28.782,65.3018588268,5.6268,-0.868,5.6933559734,52.99,29.65,60.721187406,133.43,46.3868,-17.588,49.6092023544,5.6268,-0.868,5.6933559734,40.76,-16.72,44.0560552024,132.45
2021-07-08 08:30:00,6.1514,-0.9014000000000001,6.2170928833,6.1514,-0.9014000000000001,6.2170928833,0.0,0.0,0.0,129.92,60.2614,29.9386,67.2886030463,6.1514,-0.9014000000000001,6.2170928833,54.11,30.84,62.2816000116,133.69,47.8714,-16.5014,50.6356311299,6.1514,-0.9014000000000001,6.2170928833,41.72,-15.6,44.5411989062,132.53
2021-07-08 09:00:00,7.1608,-0.9838,7.2280646843,7.1608,-0.9838,7.2280646843,0.0,0.0,0.0,129.73,60.7108,31.0762,68.202136646,7.1608,-0.9838,7.2280646843,53.55,32.06,62.4135089544,133.47,48.6808,-15.6238,51.126543156,7.1608,-0.9838,7.2280646843,41.52,-14.64,44.0254471868,132.36
2021-07-08 09:30:00,8.5694,-1.2912,8.6661302667,8.5694,-1.2912,8.6661302667,0.0,0.0,0.0,129.68,60.9494,32.3988,69.0254416994,8.5694,-1.2912,8.6661302667,52.38,33.69,62.279053461,133.47,49.5294,-15.0112,51.7542035955,8.5694,-1.2912,8.6661302667,40.96,-13.72,43.1967591377,132.28
2021-07-08 10:00:00,10.0994,-2.2912,10.3560358149,10.0994,-2.2912,10.3560358149,0.0,0.0,0.0,130.33,57.9194,30.2888,65.3610610517,10.0994,-2.2912,10.3560358149,47.82,32.58,57.8637088338,134.26,47.7394,-16.9712,50.6662801259,10.0994,-2.2912,10.3560358149,37.64,-14.68,40.4013861148,132.91
2021-07-08 10:30:00,11.0096,-1.9686,11.1842155791,11.0096,-1.9686,11.1842155791,0.0,0.0,0.0,130.73,58.1196,31.1014,65.9180171586,11.0096,-1.9686,11.1842155791,47.11,33.07,57.5584659281,134.5,48.1296,-16.1286,50.7601234644,11.0096,-1.9686,11.1842155791,37.12,-14.16,39.7290825467,133.41
2021-07-08 11:00:00,10.3526,-1.8852000000000002,10.5228468486,10.3526,-1.8852000000000002,10.5228468486,0.0,0.0,0.0,130.73,58.9826,31.1948,66.7237787434,10.3526,-1.8852000000000002,10.5228468486,48.63,33.08,58.814652086,134.5,48.7126,-15.9252,51.2496770117,10.3526,-1.8852000000000002,10.5228468486,38.36,-14.04,40.8486376762,133.41
2021-07-08 11:30:00,11.0188,-1.9964,11.1981947831,11.0188,-1.9964,11.1981947831,0.0,0.0,0.0,130.68,59.0688,32.0536,67.2053301934,11.0188,-1.9964,11.1981947831,48.05,34.05,58.8914679729,134.5,49.1788,-15.0764,51.4378479954,11.0188,-1.9964,11.1981947831,38.16,-13.08,40.3394595898,133.35
2021-07-08 12:00:00,11.885,-2.1066,12.0702522161,11.885,-2.1066,12.0702522161,0.0,0.0,0.0,130.24,59.055,32.8134,67.5589538445,11.885,-2.1066,12.0702522161,47.17,34.92,58.6891412444,134.1,49.685,-14.3466,51.7148349757,11.885,-2.1066,12.0702522161,37.8,-12.24,39.732324372,132.9
2021-07-08 12:30:00,12.5906,-2.6168,12.8596598167,12.5906,-2.6168,12.8596598167,0.0,0.0,0.0,130.13,59.0006,31.3332,66.8044925331,12.5906,-2.6168,12.8596598167,46.41,33.95,57.5020921359,134.31,49.8306,-15.7768,52.2685002138,12.5906,-2.6168,12.8596598167,37.24,-13.16,39.4968758258,132.78
2021-07-08 13:00:00,12.5386,-2.5934,12.8039920931,12.5386,-2.5934,12.8039920931,0.0,0.0,0.0,130.28,59.4686,31.3466,67.2244279821,12.5386,-2.5934,12.8039920931,46.93,33.94,57.9167376498,134.61,50.2586,-15.8334,52.6936754224,12.5386,-2.5934,12.8039920931,37.72,-13.24,39.9761929153,132.95
2021-07-08 13:30:00,13.203,-2.6194,13.4603293184,13.203,-2.6194,13.4603293184,0.0,0.0,0.0,130.46,58.463,31.5206,66.41890238,13.203,-2.6194,13.4603293184,45.26,34.14,56.6922146331,134.76,49.603,-15.7794,52.0523493549,13.203,-2.6194,13.4603293184,36.4,-13.16,38.7058858573,133.11
2021-07-08 14:00:00,12.7774,-2.559,13.0311331725,12.7774,-2.559,13.0311331725,0.0,0.0,0.0,130.61,57.6874,31.511,65.732634511,12.7774,-2.559,13.0311331725,44.91,34.07,56.3708523973,134.9,48.7774,-15.799,51.2722454332,12.7774,-2.559,13.0311331725,36.0,-13.24,38.3574973115,133.28
2021-07-08 14:30:00,10.8314,-2.2738,11.0674925977,10.8314,-2.2738,11.0674925977,0.0,0.0,0.0,130.7,59.5214,31.2862,67.2430172464,10.8314,-2.2738,11.0674925977,48.69,33.56,59.1353506796,134.99,49.3914,-15.8338,51.8673270605,10.8314,-2.2738,11.0674925977,38.56,-13.56,40.8747746171,133.37
2021-07-08 15:00:00,9.4596,-2.0828,9.6861802585,9.4596,-2.0828,9.6861802585,0.0,0.0,0.0,130.54,59.8096,30.2372,67.0184789144,9.4596,-2.0828,9.6861802585,50.35,32.32,59.8306351295,134.83,49.0996,-16.7628,51.8821952504,9.4596,-2.0828,9.6861802585,39.64,-14.68,42.2709356414,133.21
2021-07-08 15:30:00,9.1492,-2.0572,9.3776293635,9.1492,-2.0572,9.3776293635,0.0,0.0,0.0,130.95,59.8792,30.4728,67.1871277291,9.1492,-2.0572,9.3776293635,50.73,32.53,60.2638681135,135.18,49.2692,-16.7372,52.0344879141,9.1492,-2.0572,9.3776293635,40.12,-14.68,42.7213857453,133.65
2021-07-08 16:00:00,10.664,-2.3576,10.921500526900001,10.664,-2.3576,10.921500526900001,0.0,0.0,0.0,130.95,60.924,31.7824,68.7157531121,10.664,-2.3576,10.921500526900001,50.26,34.14,60.7585977455,135.18,50.864,-15.6376,53.2135417893,10.664,-2.3576,10.921500526900001,40.2,-13.28,42.3367263732,133.65
2021-07-08 16:30:00,12.1886,-2.455,12.4333822816,12.1886,-2.455,12.4333822816,0.0,0.0,0.0,130.88,60.0886,31.325,67.7635261402,12.1886,-2.455,12.4333822816,47.9,33.78,58.6131248101,135.29,50.5086,-16.015,52.986780417,12.1886,-2.455,12.4333822816,38.32,-13.56,40.6484440047,133.54
2021-07-08 17:00:00,10.939,-2.1988,11.157797383,10.939,-2.1988,11.157797383,0.0,0.0,0.0,130.98,61.459,30.6612,68.6827333938,10.939,-2.1988,11.157797383,50.52,32.86,60.2664915189,135.09,51.059,-16.6788,53.7140935923,10.939,-2.1988,11.157797383,40.12,-14.48,42.6530749185,133.65
2021-07-08 17:30:00,11.2052,-2.0798,11.3965817279,11.2052,-2.0798,11.3965817279,0.0,0.0,0.0,131.15,64.6952,30.7902,71.6484844158,11.2052,-2.0798,11.3965817279,53.49,32.87,62.7822984606,135.22,53.4452,-16.5998,55.963762946,11.2052,-2.0798,11.3965817279,42.24,-14.52,44.6659601934,133.82
2021-07-08 18:00:00,10.0542,-1.9123999999999999,10.2344619497,10.0542,-1.9123999999999999,10.2344619497,0.0,0.0,0.0,131.23,66.5542,31.0476,73.4398733891,10.0542,-1.9123999999999999,10.2344619497,56.5,32.96,65.4110969179,135.12,54.4542,-16.3524,56.8564937663,10.0542,-1.9123999999999999,10.2344619497,44.4,-14.44,46.6891165048,133.86
2021-07-08 18:30:00,9.6744,-1.7156,9.8253396236,9.6744,-1.7156,9.8253396236,0.0,0.0,0.0,131.12,66.6344,30.6444,73.343183151,9.6744,-1.7156,9.8253396236,56.96,32.36,65.5103900156,135.06,54.1944,-16.8756,56.761068231,9.6744,-1.7156,9.8253396236,44.52,-15.16,47.0303731646,133.7
2021-07-08 19:00:00,10.1304,-1.5924,10.254791169,10.1304,-1.5924,10.254791169,0.0,0.0,0.0,131.46,66.3604,30.7076,73.120854658,10.1304,-1.5924,10.254791169,56.23,32.3,64.8467647612,135.36,54.0104,-17.2724,56.7050183839,10.1304,-1.5924,10.254791169,43.88,-15.68,46.597390484900004,134.05
2021-07-08 19:30:00,9.0486,-1.7234,9.2112577599,9.0486,-1.7234,9.2112577599,0.0,0.0,0.0,132.13,65.2286,29.8566,71.736927879,9.0486,-1.7234,9.2112577599,56.18,31.58,64.4475662845,135.93,52.5686,-18.0834,55.5919693977,9.0486,-1.7234,9.2112577599,43.52,-16.36,46.4934403975,134.74
2021-07-08 20:00:00,6.8118,-1.6916,7.0186985831,6.8118,-1.6916,7.0186985831,0.0,0.0,0.0,132.28,64.7818,28.3084,70.6968678359,6.8118,-1.6916,7.0186985831,57.97,30.0,65.2726657951,136.03,51.6118,-18.7316,54.905835189,6.8118,-1.6916,7.0186985831,44.8,-17.04,47.9312173849,134.9
2021-07-08 20:30:00,6.1704,-1.6360000000000001,6.3835986841,6.1704,-1.6360000000000001,6.3835986841,0.0,0.0,0.0,131.32,63.4504,27.764,69.2588835902,6.1704,-1.6360000000000001,6.3835986841,57.28,29.4,64.3844577519,134.91,50.3304,-18.916,53.7676875099,6.1704,-1.6360000000000001,6.3835986841,44.16,-17.28,47.4205018953,133.95
2021-07-08 21:00:00,6.0286,-1.6102,6.2399328522,6.0286,-1.6102,6.2399328522,0.0,0.0,0.0,130.85,61.4986,25.8698,66.7182460351,6.0286,-1.6102,6.2399328522,55.47,27.48,61.9037260591,134.38,48.7086,-19.7302,52.5529114893,6.0286,-1.6102,6.2399328522,42.68,-18.12,46.3671953001,133.48
2021-07-08 21:30:00,5.7612,-1.5732,5.9721339302,5.7612,-1.5732,5.9721339302,0.0,0.0,0.0,129.85,60.6812,24.7668,65.5408453995,5.7612,-1.5732,5.9721339302,54.92,26.34,60.9097857491,132.99,48.0412,-20.2532,52.1358706428,5.7612,-1.5732,5.9721339302,42.28,-18.68,46.2227303391,132.53
2021-07-08 22:00:00,4.7836,-1.5598,5.0314813922,4.7836,-1.5598,5.0314813922,0.0,0.0,0.0,129.43,60.2636,24.2702,64.9672540054,4.7836,-1.5598,5.0314813922,55.48,25.83,61.1981968689,132.62,47.2636,-20.9998,51.7188503836,4.7836,-1.5598,5.0314813922,42.48,-19.44,46.7168492088,132.13
2021-07-08 22:30:00,3.2014,-1.5754000000000001,3.5680312667000003,3.2014,-1.5754000000000001,3.5680312667000003,0.0,0.0,0.0,129.82,59.9114,24.5746,64.7555929254,3.2014,-1.5754000000000001,3.5680312667000003,56.71,26.15,62.448751789,133.02,46.2814,-21.0554,50.8458243627,3.2014,-1.5754000000000001,3.5680312667000003,43.08,-19.48,47.2795600656,132.55
2021-07-08 23:00:00,2.9954,-1.57,3.381910874,2.9954,-1.57,3.381910874,0.0,0.0,0.0,130.15,57.3054,24.31,62.2485740331,2.9954,-1.57,3.381910874,54.31,25.88,60.1610380562,133.37,44.0354,-21.65,49.0697356133,2.9954,-1.57,3.381910874,41.04,-20.08,45.6890358839,132.86
2021-07-08 23:30:00,3.0008,-1.5752000000000002,3.3891083901,3.0008,-1.5752000000000002,3.3891083901,0.0,0.0,0.0,130.59,53.7208,24.2948,58.9589828583,3.0008,-1.5752000000000002,3.3891083901,50.72,25.87,56.9365901684,133.76,41.1608,-22.0552,46.6973586371,3.0008,-1.5752000000000002,3.3891083901,38.16,-20.48,43.3083825604,133.32
2021-07-09 00:00:00,2.9856,-1.5704,3.3734201517,2.9856,-1.5704,3.3734201517,0.0,0.0,0.0,131.29,50.7756,23.7296,56.04690421,2.9856,-1.5704,3.3734201517,47.79,25.3,54.0737838513,134.53,38.8256,-22.6504,44.949614409,2.9856,-1.5704,3.3734201517,35.84,-21.08,41.5797065887,134.07
2021-07-09 00:30:00,3.0652,-1.5582,3.4385226886,3.0652,-1.5582,3.4385226886,0.0,0.0,0.0,131.58,49.4452,23.5418,54.7635293811,3.0652,-1.5582,3.4385226886,46.38,25.1,52.7362721474,134.84,37.8652,-22.3982,43.9937806318,3.0652,-1.5582,3.4385226886,34.8,-20.84,40.5628598597,134.43
2021-07-09 01:00:00,2.9762,-1.5544,3.3576667196,2.9762,-1.5544,3.3576667196,0.0,0.0,0.0,130.93,49.1762,24.2556,54.8327710206,2.9762,-1.5544,3.3576667196,46.2,25.81,52.9206585371,134.39,37.7362,-21.7944,43.5777083129,2.9762,-1.5544,3.3576667196,34.76,-20.24,40.2233166211,133.78
2021-07-09 01:30:00,2.9274,-0.6212,2.992584201,2.9274,-0.6212,2.992584201,0.0,0.0,0.0,131.02,48.6774,24.6288,54.553341421,2.9274,-0.6212,2.992584201,45.75,25.25,52.2553824979,134.57,37.3274,-21.3412,42.9974604855,2.9274,-0.6212,2.992584201,34.4,-20.72,40.1581672889,133.88
2021-07-09 02:00:00,3.03,-0.6402,3.0968945801,3.03,-0.6402,3.0968945801,0.0,0.0,0.0,131.09,48.21,24.6098,54.1280551659,3.03,-0.6402,3.0968945801,45.18,25.25,51.7570758448,134.57,36.95,-21.2002,42.5998941318,3.03,-0.6402,3.0968945801,33.92,-20.56,39.6645937834,133.99
2021-07-09 02:30:00,2.9586,-0.6358,3.0261453369,2.9586,-0.6358,3.0261453369,0.0,0.0,0.0,130.83,47.6386,24.5342,53.5851022169,2.9586,-0.6358,3.0261453369,44.68,25.17,51.2818808157,134.35,36.5186,-21.3558,42.3045900536,2.9586,-0.6358,3.0261453369,33.56,-20.72,39.4409939023,133.74
2021-07-09 03:00:00,2.9946,-0.6422,3.062686729,2.9946,-0.6422,3.062686729,0.0,0.0,0.0,131.07,45.7346,23.5078,51.422468805,2.9946,-0.6422,3.062686729,42.74,24.15,49.0910388971,134.56,34.9546,-22.2422,41.4311419345,2.9946,-0.6422,3.062686729,31.96,-21.6,38.574623783,133.99
2021-07-09 03:30:00,2.9648,-0.6352,3.0320814765,2.9648,-0.6352,3.0320814765,0.0,0.0,0.0,131.04,46.6348,24.8048,52.8212331745,2.9648,-0.6352,3.0320814765,43.67,25.44,50.5397121084,134.51,35.7248,-21.1552,41.5187165274,2.9648,-0.6352,3.0320814765,32.76,-20.52,38.6560215232,133.96
2021-07-09 04:00:00,2.998,-0.6464000000000001,3.0668936988,2.998,-0.6464000000000001,3.0668936988,0.0,0.0,0.0,131.04,45.748,24.2236,51.7654547064,2.998,-0.6464000000000001,3.0668936988,42.75,24.87,49.4578547857,134.51,35.038,-21.5264,41.1223460051,2.998,-0.6464000000000001,3.0668936988,32.04,-20.88,38.2431170278,133.96
2021-07-09 04:30:00,2.996,-0.649,3.0654880525,2.996,-0.649,3.0654880525,0.0,0.0,0.0,131.09,45.806,24.551,51.9705804951,2.996,-0.649,3.0654880525,42.81,25.2,49.676313269,134.52,35.036,-21.409,41.0593056079,2.996,-0.649,3.0654880525,32.04,-20.76,38.1777317294,134.03
2021-07-09 05:00:00,2.9566,-0.6374000000000001,3.0245267927,2.9566,-0.6374000000000001,3.0245267927,0.0,0.0,0.0,131.09,45.5666,24.4526,51.7130997168,2.9566,-0.6374000000000001,3.0245267927,42.61,25.09,49.4481566896,134.52,34.8766,-21.3974,40.9173062935,2.9566,-0.6374000000000001,3.0245267927,31.92,-20.76,38.07707972,134.03
2021-07-09 05:30:00,3.0244,-0.6568,3.0948960564,3.0244,-0.6568,3.0948960564,0.0,0.0,0.0,131.04,43.8544,-8.3168,44.6360567434,3.0244,-0.6568,3.0948960564,40.83,-7.66,41.5423217936,134.52,36.2244,-10.8168,37.8048980636,3.0244,-0.6568,3.0948960564,33.2,-10.16,34.7198156677,133.98
2021-07-09 06:00:00,3.1508,-0.6802,3.2233852826,3.1508,-0.6802,3.2233852826,0.0,0.0,0.0,131.24,44.8908,-10.3102,46.0595717379,3.1508,-0.6802,3.2233852826,41.74,-9.63,42.8364856168,134.13,37.3108,-9.4002,38.4767404633,3.1508,-0.6802,3.2233852826,34.16,-8.72,35.2554109322,132.8
2021-07-09 06:30:00,3.3908,-0.7078,3.463885893,3.3908,-0.7078,3.463885893,0.0,0.0,0.0,130.31,48.0408,-9.2678,48.9265835868,3.3908,-0.7078,3.463885893,44.65,-8.56,45.4631290168,132.94,39.9908,-8.7078,40.9278617262,3.3908,-0.7078,3.463885893,36.6,-8.0,37.4641161647,131.69
2021-07-09 07:00:00,3.789,-0.772,3.8668469067,3.789,-0.772,3.8668469067,0.0,0.0,0.0,129.95,52.009,-3.142,52.1038217888,3.789,-0.772,3.8668469067,48.22,-2.37,48.2782072989,132.42,42.709,-11.852,44.3230028879,3.789,-0.772,3.8668469067,38.92,-11.08,40.4664404167,131.25
2021-07-09 07:30:00,4.1806,-0.7988000000000001,4.2562304684,4.1806,-0.7988000000000001,4.2562304684,0.0,0.0,0.0,129.98,56.7306,9.4712,57.5157770164,4.1806,-0.7988000000000001,4.2562304684,52.55,10.27,53.5441444044,132.02,44.9806,-20.3188,49.3569448994,4.1806,-0.7988000000000001,4.2562304684,40.8,-19.52,45.2290879855,131.58
2021-07-09 08:00:00,5.1362,-0.9114000000000001,5.216435603,5.1362,-0.9114000000000001,5.216435603,0.0,0.0,0.0,129.8,58.8762,10.5386,59.8119471042,5.1362,-0.9114000000000001,5.216435603,53.74,11.45,54.9462473696,133.22,47.0562,-19.511400000000002,50.9409529593,5.1362,-0.9114000000000001,5.216435603,41.92,-18.6,45.8611643986,132.15
2021-07-09 08:30:00,6.4052,-1.0718,6.4942545592,6.4052,-1.0718,6.4942545592,0.0,0.0,0.0,129.37,61.3852,12.3782,62.6207842036,6.4052,-1.0718,6.4942545592,54.98,13.45,56.6012623534,133.61,49.6852,-17.9118,52.8152598998,6.4052,-1.0718,6.4942545592,43.28,-16.84,46.4407579611,131.63
2021-07-09 09:00:00,6.7762,-1.1204,6.868200827,6.7762,-1.1204,6.868200827,0.0,0.0,0.0,129.37,59.8862,11.1596,60.9171045159,6.7762,-1.1204,6.868200827,53.11,12.28,54.5111960977,133.61,48.4162,-19.0404,52.0256211361,6.7762,-1.1204,6.868200827,41.64,-17.92,45.3322843016,131.63
2021-07-09 09:30:00,6.96,-1.1008,7.0465140772,6.96,-1.1008,7.0465140772,0.0,0.0,0.0,129.55,60.68,11.2592,61.7157353083,6.96,-1.1008,7.0465140772,53.72,12.36,55.1235702762,92.4,49.04,-18.7408,52.498944605,6.96,-1.1008,7.0465140772,42.08,-17.64,45.6277985443,131.85
2021-07-09 10:00:00,7.5502,-1.1564,7.6382446282,7.5502,-1.1564,7.6382446282,0.0,0.0,0.0,129.08,60.6002,11.7836,61.7352206524,7.5502,-1.1564,7.6382446282,53.05,12.94,54.6053669523,92.4,49.3102,-18.4364,52.6440563502,7.5502,-1.1564,7.6382446282,41.76,-17.28,45.1939819002,131.38
2021-07-09 10:30:00,8.5638,-1.3444,8.6686839716,8.5638,-1.3444,8.6686839716,0.0,0.0,0.0,129.36,60.2738,12.4456,61.5452997864,8.5638,-1.3444,8.6686839716,51.71,13.79,53.5171766819,92.4,49.5238,-18.0244,52.7018572899,8.5638,-1.3444,8.6686839716,40.96,-16.68,44.2260556686,131.67
2021-07-09 11:00:00,10.2462,-1.5192,10.358213315,10.2462,-1.5192,10.358213315,0.0,0.0,0.0,129.68,58.6462,12.6408,59.9930545903,10.2462,-1.5192,10.358213315,48.4,14.16,50.4288171584,92.4,49.2062,-17.9192,52.3674311675,10.2462,-1.5192,10.358213315,38.96,-16.4,42.2710491945,131.98
2021-07-09 11:30:00,9.9548,-1.5486,10.0745324954,9.9548,-1.5486,10.0745324954,0.0,0.0,0.0,129.78,59.6948,12.6214,61.0144973346,9.9548,-1.5486,10.0745324954,49.74,14.17,51.7190148785,92.4,49.6748,-18.2686,52.9275684403,9.9548,-1.5486,10.0745324954,39.72,-16.72,43.0956703162,132.1
2021-07-09 12:00:00,8.8562,-1.4102000000000001,8.9677724369,8.8562,-1.4102000000000001,8.9677724369,0.0,0.0,0.0,130.45,60.8162,12.729800000000001,62.1341934081,8.8562,-1.4102000000000001,8.9677724369,51.96,14.14,53.849616526,92.4,50.1362,-18.1702,53.3272418045,8.8562,-1.4102000000000001,8.9677724369,41.28,-16.76,44.5526205739,132.77
2021-07-09 12:30:00,7.8086,-1.2472,7.9075749633,7.8086,-1.2472,7.9075749633,0.0,0.0,0.0,130.5,62.0686,12.9328,63.4016436837,7.8086,-1.2472,7.9075749633,54.26,14.18,56.0822610101,92.4,50.6486,-18.0072,53.7544410612,7.8086,-1.2472,7.9075749633,42.84,-16.76,46.0017738788,132.8
2021-07-09 13:00:00,6.718,-1.1218,6.8110174893,6.718,-1.1218,6.8110174893,0.0,0.0,0.0,130.39,61.828,11.9782,62.9776060139,6.718,-1.1218,6.8110174893,55.11,13.1,56.6455832347,92.4,49.838,-18.8418,53.2807626751,6.718,-1.1218,6.8110174893,43.12,-17.72,46.6190175787,132.69
2021-07-09 13:30:00,6.768,-1.1068,6.8579027581,6.768,-1.1068,6.8579027581,0.0,0.0,0.0,130.55,61.178,11.2932,62.2116070379,6.768,-1.1068,6.8579027581,54.41,12.4,55.8050902696,92.4,49.088,-19.5868,52.8514378067,6.768,-1.1068,6.8579027581,42.32,-18.48,46.1789215985,132.86
2021-07-09 14:00:00,7.2344,-1.1948,7.3324000436,7.2344,-1.1948,7.3324000436,0.0,0.0,0.0,130.86,59.2144,10.3852,60.1181964666,7.2344,-1.1948,7.3324000436,51.98,11.58,53.2542655569,92.4,47.8744,-20.2748,51.9906307944,7.2344,-1.1948,7.3324000436,40.64,-19.08,44.8960577334,133.19
2021-07-09 14:30:00,7.112,-1.1806,7.2093245426,7.112,-1.1806,7.2093245426,0.0,0.0,0.0,131.28,59.432,10.3194,60.3212453482,7.112,-1.1806,7.2093245426,52.32,11.5,53.5689499617,92.4,48.152,-20.0606,52.1636154456,7.112,-1.1806,7.2093245426,41.04,-18.88,45.1745060847,133.68
2021-07-09 15:00:00,7.816,-1.2846,7.920861895,7.816,-1.2846,7.920861895,0.0,0.0,0.0,131.22,59.266,10.705400000000001,60.2251139074,7.816,-1.2846,7.920861895,51.45,11.99,52.8286153519,135.49,48.496,-19.7646,52.3688975362,7.816,-1.2846,7.920861895,40.68,-18.48,44.6807878176,133.68
2021-07-09 15:30:00,8.8234,-1.3679999999999999,8.9288191582,8.8234,-1.3679999999999999,8.9288191582,0.0,0.0,0.0,131.32,57.8634,10.642,58.8338781958,8.8234,-1.3679999999999999,8.9288191582,49.04,12.01,50.4892236027,135.65,47.6234,-19.888,51.6093089622,8.8234,-1.3679999999999999,8.9288191582,38.8,-18.52,42.993376234,133.76
2021-07-09 16:00:00,8.061,-1.2418,8.1560890284,8.061,-1.2418,8.1560890284,0.0,0.0,0.0,131.39,57.951,10.318200000000001,58.8624128986,8.061,-1.2418,8.1560890284,49.89,11.56,51.2117730605,135.76,47.301,-20.2018,51.4343982588,8.061,-1.2418,8.1560890284,39.24,-18.96,43.5804910482,133.84
2021-07-09 16:30:00,6.843,-1.1356,6.9365867947,6.843,-1.1356,6.9365867947,0.0,0.0,0.0,132.01,58.773,10.1044,59.6352616189,6.843,-1.1356,6.9365867947,51.93,11.24,53.1324994707,134.37,47.603,-20.4556,51.8119405192,6.843,-1.1356,6.9365867947,40.76,-19.32,45.1069839382,134.44
2021-07-09 17:00:00,6.4136,-1.0914,6.5057988687,6.4136,-1.0914,6.5057988687,0.0,0.0,0.0,132.01,60.4136,10.3186,61.2884701304,6.4136,-1.0914,6.5057988687,54.0,11.41,55.1922829751,134.37,48.5736,-20.5714,52.7501385299,6.4136,-1.0914,6.5057988687,42.16,-19.48,46.4428250648,134.44
2021-07-09 17:30:00,5.6238,-0.9754,5.7077606467,5.6238,-0.9754,5.7077606467,0.0,0.0,0.0,132.08,62.3138,10.4846,63.1896867186,5.6238,-0.9754,5.7077606467,56.69,11.46,57.8367331373,134.18,49.6638,-20.5354,53.7419359867,5.6238,-0.9754,5.7077606467,44.04,-19.56,48.1883305376,134.44
2021-07-09 18:00:00,6.002,-0.9976,6.0843413579,6.002,-0.9976,6.0843413579,0.0,0.0,0.0,131.96,62.142,10.2624,62.9836885055,6.002,-0.9976,6.0843413579,56.14,11.26,57.258075413,134.05,49.722,-20.7576,53.8809357914,6.002,-0.9976,6.0843413579,43.72,-19.76,47.9780783275,134.28
2021-07-09 18:30:00,5.0984,-0.913,5.1795030225,5.0984,-0.913,5.1795030225,0.0,0.0,0.0,132.11,61.7084,10.007,62.5145317471,5.0984,-0.913,5.1795030225,56.61,10.92,57.6536078663,134.19,48.8584,-21.033,53.1933298409,5.0984,-0.913,5.1795030225,43.76,-20.12,48.1638038365,134.42
2021-07-09 19:00:00,4.4808,-0.8656,4.5636424049,4.4808,-0.8656,4.5636424049,0.0,0.0,0.0,132.11,62.5108,10.2544,63.3462929934,4.4808,-0.8656,4.5636424049,58.03,11.12,59.0858299426,134.19,49.2808,-20.8256,53.5004940538,4.4808,-0.8656,4.5636424049,44.8,-19.96,49.0453015079,134.42
2021-07-09 19:30:00,4.0836,-0.8252,4.1661425804,4.0836,-0.8252,4.1661425804,0.0,0.0,0.0,132.51,63.7836,9.8748,64.5434683295,4.0836,-0.8252,4.1661425804,59.7,10.7,60.6512984197,134.66,50.3636,-21.1852,54.637943812,4.0836,-0.8252,4.1661425804,46.28,-20.36,50.5605379718,134.84
2021-07-09 20:00:00,3.5744,-0.7472000000000001,3.6516630732,3.5744,-0.7472000000000001,3.6516630732,0.0,0.0,0.0,132.51,63.6944,10.2428,64.5127238861,3.5744,-0.7472000000000001,3.6516630732,60.12,10.99,61.1162376133,134.66,50.1344,-20.3872,54.1211232995,3.5744,-0.7472000000000001,3.6516630732,46.56,-19.64,50.5327933129,134.84
2021-07-09 20:30:00,3.1586,-0.6950000000000001,3.2341581532,3.1586,-0.6950000000000001,3.2341581532,0.0,0.0,0.0,131.37,62.6186,10.355,63.4690089017,3.1586,-0.6950000000000001,3.2341581532,59.46,11.05,60.4780464301,133.73,49.0786,-20.015,53.0029169288,3.1586,-0.6950000000000001,3.2341581532,45.92,-19.32,49.8187595189,133.69
2021-07-09 21:00:00,3.0748,-0.686,3.1503953784,3.0748,-0.686,3.1503953784,0.0,0.0,0.0,130.76,61.3648,10.064,62.184586314,3.0748,-0.686,3.1503953784,58.29,10.75,59.2729837278,133.37,48.0348,-20.166,52.0961569316,3.0748,-0.686,3.1503953784,44.96,-19.48,48.9986938601,133.06
2021-07-09 21:30:00,2.9266,-0.64,2.9957615993,2.9266,-0.64,2.9957615993,0.0,0.0,0.0,130.82,60.7966,9.95,61.6054305363,2.9266,-0.64,2.9957615993,57.87,10.59,58.8309867332,133.43,47.6466,-20.16,51.7361004673,2.9266,-0.64,2.9957615993,44.72,-19.52,48.7945570735,133.15
2021-07-09 22:00:00,2.9482,-0.6446000000000001,3.0178456554,2.9482,-0.6446000000000001,3.0178456554,0.0,0.0,0.0,130.66,60.7482,9.9054,61.5504732102,2.9482,-0.6446000000000001,3.0178456554,57.8,10.55,58.7549359629,133.43,47.5482,-20.4446,51.7572506264,2.9482,-0.6446000000000001,3.0178456554,44.6,-19.8,48.7975409216,133.0
2021-07-09 22:30:00,3.0012,-0.6554,3.0719294588,3.0012,-0.6554,3.0719294588,0.0,0.0,0.0,131.14,60.0112,10.1046,60.8559534195,3.0012,-0.6554,3.0719294588,57.01,10.76,58.0165295412,133.89,47.0412,-20.3354,51.2484437871,3.0012,-0.6554,3.0719294588,44.04,-19.68,48.2371640957,133.51
2021-07-09 23:00:00,3.027,-0.6622,3.0985864261,3.027,-0.6622,3.0985864261,0.0,0.0,0.0,131.34,57.277,9.1078,57.9966098133,3.027,-0.6622,3.0985864261,54.25,9.77,55.1227303388,134.14,44.827,-21.0222,49.5115423092,3.027,-0.6622,3.0985864261,41.8,-20.36,46.4948341217,133.74
2021-07-09 23:30:00,3.07,-0.6728000000000001,3.142858546,3.07,-0.6728000000000001,3.142858546,0.0,0.0,0.0,131.12,54.91,8.6772,55.5913833237,3.07,-0.6728000000000001,3.142858546,51.84,9.35,52.6764472986,133.92,42.99,-21.2728,47.965322055,3.07,-0.6728000000000001,3.142858546,39.92,-20.6,44.9217809086,133.57
2021-07-10 00:00:00,3.0212,-0.6544,3.0912600667,3.0212,-0.6544,3.0912600667,0.0,0.0,0.0,130.98,52.1812,7.1956,52.6749873545,3.0212,-0.6544,3.0912600667,49.16,7.85,49.7828092819,133.8,40.7412,-22.5744,46.577343342,3.0212,-0.6544,3.0912600667,37.72,-21.92,43.6266524042,133.46
2021-07-10 00:30:00,2.99,-0.6412,3.0579793067,2.99,-0.6412,3.0579793067,0.0,0.0,0.0,131.02,50.0,6.9988,50.487455882,2.99,-0.6412,3.0579793067,47.01,7.64,47.6267750325,133.42,39.03,-22.5612,45.0815776725,2.99,-0.6412,3.0579793067,36.04,-21.92,42.1825556362,133.61
2021-07-10 01:00:00,3.0566,-0.66,3.1270439012,3.0566,-0.66,3.1270439012,0.0,0.0,0.0,131.02,48.2166,6.75,48.6867848144,3.0566,-0.66,3.1270439012,45.16,7.41,45.7638907874,133.42,37.5766,-22.98,44.0463536239,3.0566,-0.66,3.1270439012,34.52,-22.32,41.1073326792,133.61
2021-07-10 01:30:00,3.0858,-0.6548,3.1545086273,3.0858,-0.6548,3.1545086273,0.0,0.0,0.0,131.68,47.0858,6.3452,47.5114104682,3.0858,-0.6548,3.1545086273,44.0,7.0,44.5533388199,134.03,36.5258,-23.4548,43.4080834486,3.0858,-0.6548,3.1545086273,33.44,-22.8,40.4731219453,134.28
2021-07-10 02:00:00,3.0412,-0.643,3.108431508,3.0412,-0.643,3.108431508,0.0,0.0,0.0,131.57,48.5212,7.757,49.1373371118,3.0412,-0.643,3.108431508,45.48,8.4,46.249220534,133.95,37.6012,-22.483,43.8102217575,3.0412,-0.643,3.108431508,34.56,-21.84,40.8825048156,134.19
2021-07-10 02:30:00,3.0834,-0.6522,3.1516218682,3.0834,-0.6522,3.1516218682,0.0,0.0,0.0,131.77,46.7834,6.7178,47.2632558379,3.0834,-0.6522,3.1516218682,43.7,7.37,44.3171174604,134.2,36.2034,-23.1322,42.9625982501,3.0834,-0.6522,3.1516218682,33.12,-22.48,40.0285498114,134.35
2021-07-10 03:00:00,3.0654,-0.6496000000000001,3.1334736827,3.0654,-0.6496000000000001,3.1334736827,0.0,0.0,0.0,131.42,46.2754,6.5404,46.7353129584,3.0654,-0.6496000000000001,3.1334736827,43.21,7.19,43.8041116792,133.91,35.8254,-23.4096,42.7956616647,3.0654,-0.6496000000000001,3.1334736827,32.76,-22.76,39.8902895452,134.06
2021-07-10 03:30:00,3.03,-0.6482,3.0985582518,3.03,-0.6482,3.0985582518,0.0,0.0,0.0,131.7,44.72,3.5318,44.8592466638,3.03,-0.6482,3.0985582518,41.69,4.18,41.899027435,134.1,34.71,-23.1282,41.7096839504,3.03,-0.6482,3.0985582518,31.68,-22.48,38.8454990958,134.35
2021-07-10 04:00:00,3.0232,-0.637,3.0895804311,3.0232,-0.637,3.0895804311,0.0,0.0,0.0,131.8,42.4032,-29.787,51.8198488925,3.0232,-0.637,3.0895804311,39.38,-29.15,48.994968109,134.25,35.7032,-12.077,37.6904818123,3.0232,-0.637,3.0895804311,32.68,-11.44,34.6244999964,134.35
2021-07-10 04:30:00,2.9752,-0.6378,3.0427954055,2.9752,-0.6378,3.0427954055,0.0,0.0,0.0,130.95,42.6552,-29.5878,51.9124647448,2.9752,-0.6378,3.0427954055,39.68,-28.95,49.1182746032,134.46,35.8952,-12.1178,37.8854386259,2.9752,-0.6378,3.0427954055,32.92,-11.48,34.8642625047,132.14
2021-07-10 05:00:00,3.1474,-0.6798000000000001,3.2199774533,3.1474,-0.6798000000000001,3.2199774533,0.0,0.0,0.0,130.63,42.2974,-29.8098,51.7464416438,3.1474,-0.6798000000000001,3.2199774533,39.15,-29.13,48.7983544805,134.13,35.6274,-12.2398,37.6712667002,3.1474,-0.6798000000000001,3.2199774533,32.48,-11.56,34.4758466176,131.8
2021-07-10 05:30:00,3.1138,-0.6562,3.1821924643,3.1138,-0.6562,3.1821924643,0.0,0.0,0.0,130.82,43.5038,-28.4362,51.9730515256,3.1138,-0.6562,3.1821924643,40.39,-27.78,49.0212249949,134.3,36.6738,-11.1762,38.3389495537,3.1138,-0.6562,3.1821924643,33.56,-10.52,35.1702146709,132.0
2021-07-10 06:00:00,3.0974,-0.6774,3.1706083833,3.0974,-0.6774,3.1706083833,0.0,0.0,0.0,130.68,44.3974,-27.7974,52.3815289345,3.0974,-0.6774,3.1706083833,41.3,-27.12,49.408343425,134.3,37.4174,-10.6374,38.9000784256,3.0974,-0.6774,3.1706083833,34.32,-9.96,35.7360322364,131.8
2021-07-10 06:30:00,3.0762,-0.6532,3.1447856334,3.0762,-0.6532,3.1447856334,0.0,0.0,0.0,130.31,45.8262,-27.0732,53.2259219242,3.0762,-0.6532,3.1447856334,42.75,-26.42,50.2551380458,134.02,38.6362,-10.0132,39.9126561968,3.0762,-0.6532,3.1447856334,35.56,-9.36,36.7712278827,131.4
2021-07-10 07:00:00,3.3406000000000002,-0.705,3.4141812137,3.3406000000000002,-0.705,3.4141812137,0.0,0.0,0.0,130.14,45.7106,-27.785,53.4926647061,3.3406000000000002,-0.705,3.4141812137,42.37,-27.08,50.2846228981,133.87,38.5006,-10.625,39.9397900015,3.3406000000000002,-0.705,3.4141812137,35.16,-9.92,36.5326155647,131.19
2021-07-10 07:30:00,3.47,-0.7266,3.5452570513,3.47,-0.7266,3.5452570513,0.0,0.0,0.0,129.85,47.57,-27.1566,54.7757777084,3.47,-0.7266,3.5452570513,44.1,-26.43,51.4135672756,133.47,40.03,-10.4066,41.3605878048,3.47,-0.7266,3.5452570513,36.56,-9.68,37.8197831829,130.9
2021-07-10 08:00:00,3.8154,-0.7516,3.8887246907,3.8154,-0.7516,3.8887246907,0.0,0.0,0.0,129.85,52.4254,3.7484,52.5592338959,3.8154,-0.7516,3.8887246907,48.61,4.5,48.8178461221,133.4,41.4154,-19.7916,45.9014464665,3.8154,-0.7516,3.8887246907,37.6,-19.04,42.1459559151,130.81
2021-07-10 08:30:00,4.2122,-0.8200000000000001,4.2912735685,4.2122,-0.8200000000000001,4.2912735685,0.0,0.0,0.0,130.18,55.6622,9.2,56.4173777203,4.2122,-0.8200000000000001,4.2912735685,51.45,10.02,52.4166280869,132.57,43.6122,-21.06,48.4308536869,4.2122,-0.8200000000000001,4.2912735685,39.4,-20.24,44.2946678507,132.56
2021-07-10 09:00:00,4.4054,-0.8538,4.4873737977,4.4054,-0.8538,4.4873737977,0.0,0.0,0.0,130.18,59.6854,10.9862,60.6880841978,4.4054,-0.8538,4.4873737977,55.28,11.84,56.5337421369,132.57,46.9254,-19.6138,50.8595548113,4.4054,-0.8538,4.4873737977,42.52,-18.76,46.4745952107,132.56
2021-07-10 09:30:00,5.0952,-0.9144,5.1766002743,5.0952,-0.9144,5.1766002743,0.0,0.0,0.0,130.13,61.2752,11.4356,62.3331619798,5.0952,-0.9144,5.1766002743,56.18,12.35,57.5214299196,132.74,48.6152,-19.0744,52.223274566,5.0952,-0.9144,5.1766002743,43.52,-18.16,47.1569295014,132.45
2021-07-10 10:00:00,5.2956,-0.9596,5.3818409044,5.2956,-0.9596,5.3818409044,0.0,0.0,0.0,129.67,63.7356,12.7104,64.9906222121,5.2956,-0.9596,5.3818409044,58.44,13.67,60.0175182759,132.26,50.6956,-17.9196,53.7694701808,5.2956,-0.9596,5.3818409044,45.4,-16.96,48.4644364457,131.96
2021-07-10 10:30:00,5.8278,-1.0256,5.9173565213,5.8278,-1.0256,5.9173565213,0.0,0.0,0.0,129.31,64.6778,13.0444,65.9801044573,5.8278,-1.0256,5.9173565213,58.85,14.07,60.5085729463,132.01,51.5878,-17.5856,54.5027929211,5.8278,-1.0256,5.9173565213,45.76,-16.56,48.6642702606,131.55
2021-07-10 11:00:00,6.8892,-1.0708,6.9719214912,6.8892,-1.0708,6.9719214912,0.0,0.0,0.0,129.31,64.5792,13.1992,65.9142773099,6.8892,-1.0708,6.9719214912,57.69,14.27,59.4286883584,132.01,52.0492,-17.2308,54.8271802054,6.8892,-1.0708,6.9719214912,45.16,-16.16,47.9642700351,131.55
2021-07-10 11:30:00,7.078,-1.0998,7.1629354346,7.078,-1.0998,7.1629354346,0.0,0.0,0.0,128.92,65.428,13.8002,66.8675459699,7.078,-1.0998,7.1629354346,58.35,14.9,60.2223588047,131.92,52.718,-17.0598,55.4096047634,7.078,-1.0998,7.1629354346,45.64,-15.96,48.3500899689,131.18
2021-07-10 12:00:00,9.338,-1.399,9.4422161064,9.338,-1.399,9.4422161064,0.0,0.0,0.0,129.7,63.568,13.451,64.9755340494,9.338,-1.399,9.4422161064,54.23,14.85,56.2264652988,132.71,52.178,-17.399,55.0024443548,9.338,-1.399,9.4422161064,42.84,-16.0,45.730357532,131.96
2021-07-10 12:30:00,10.0946,-1.441,10.1969323897,10.0946,-1.441,10.1969323897,0.0,0.0,0.0,129.56,62.7746,12.859,64.0781108192,10.0946,-1.441,10.1969323897,52.68,14.3,54.5863755895,132.78,51.4546,-18.201,54.5788627782,10.0946,-1.441,10.1969323897,41.36,-16.76,44.6267543073,131.82
2021-07-10 13:00:00,9.165,-1.321,9.2597119826,9.165,-1.321,9.2597119826,0.0,0.0,0.0,130.04,63.365,12.809,64.6466836427,9.165,-1.321,9.2597119826,54.2,14.13,56.0115782674,133.12,51.605,-18.201,54.720676403,9.165,-1.321,9.2597119826,42.44,-16.88,45.6737123519,132.33
2021-07-10 13:30:00,8.7542,-1.2732,8.8463018194,8.7542,-1.2732,8.8463018194,0.0,0.0,0.0,130.16,63.8242,13.0668,65.1480603539,8.7542,-1.2732,8.8463018194,55.07,14.34,56.9064187944,133.29,51.8342,-18.0332,54.881514118,8.7542,-1.2732,8.8463018194,43.08,-16.76,46.2253610045,132.43
2021-07-10 14:00:00,9.3518,-1.3559999999999999,9.4495978348,9.3518,-1.3559999999999999,9.4495978348,0.0,0.0,0.0,130.16,62.4318,12.804,63.73124875,9.3518,-1.3559999999999999,9.4495978348,53.08,14.16,54.9362539677,133.29,51.0718,-18.156,54.203035812,9.3518,-1.3559999999999999,9.4495978348,41.72,-16.8,44.9755311253,132.43
2021-07-10 14:30:00,9.1836,-1.373,9.2856684175,9.1836,-1.373,9.2856684175,0.0,0.0,0.0,129.87,60.7536,11.577,61.8468013883,9.1836,-1.373,9.2856684175,51.57,12.95,53.1711143385,133.06,49.5036,-19.413,53.1739690258,9.1836,-1.373,9.2856684175,40.32,-18.04,44.1717556817,132.15
2021-07-10 15:00:00,10.885,-1.5864,10.9999949982,10.885,-1.5864,10.9999949982,0.0,0.0,0.0,130.6,58.575,11.7436,59.7406291058,10.885,-1.5864,10.9999949982,47.69,13.33,49.517926047,133.63,48.805,-19.1064,52.4116642167,10.885,-1.5864,10.9999949982,37.92,-17.52,41.7717224926,132.93
2021-07-10 15:30:00,9.8968,-1.4272,9.9991774702,9.8968,-1.4272,9.9991774702,0.0,0.0,0.0,130.33,57.9668,10.9728,58.9962053193,9.8968,-1.4272,9.9991774702,48.07,12.4,49.6435786381,133.5,48.0568,-19.6672,51.9254733448,9.8968,-1.4272,9.9991774702,38.16,-18.24,42.295191216,132.68
2021-07-10 16:00:00,7.8778,-1.2016,7.9689130626,7.8778,-1.2016,7.9689130626,0.0,0.0,0.0,130.63,59.3078,10.6484,60.2561495899,7.8778,-1.2016,7.9689130626,51.43,11.85,52.7775274146,133.69,48.3178,-19.6816,52.1725519349,7.8778,-1.2016,7.9689130626,40.44,-18.48,44.4623885998,133.01
2021-07-10 16:30:00,6.9058,-1.098,6.9925444325,6.9058,-1.098,6.9925444325,0.0,0.0,0.0,130.63,59.8358,10.452,60.7418082184,6.9058,-1.098,6.9925444325,52.93,11.55,54.1755239938,133.72,48.1858,-19.978,52.1631268775,6.9058,-1.098,6.9925444325,41.28,-18.88,45.3926513876,133.04
2021-07-10 17:00:00,8.8452,-1.2758,8.9367347885,8.8452,-1.2758,8.9367347885,0.0,0.0,0.0,130.95,59.6652,11.0242,60.6751108502,8.8452,-1.2758,8.9367347885,50.82,12.3,52.2873062989,133.91,48.9252,-19.3158,52.6001456717,8.8452,-1.2758,8.9367347885,40.08,-18.04,43.9527928578,133.36
2021-07-10 17:30:00,10.7842,-1.3292,10.8658061036,10.7842,-1.3292,10.8658061036,0.0,0.0,0.0,130.6,59.2642,11.6308,60.3947092905,10.7842,-1.3292,10.8658061036,48.48,12.96,50.1823873486,133.72,49.1442,-18.8092,52.6207031337,10.7842,-1.3292,10.8658061036,38.36,-17.48,42.1549522595,132.99
2021-07-10 18:00:00,9.1776,-1.0602,9.2386344121,9.1776,-1.0602,9.2386344121,0.0,0.0,0.0,130.76,61.5876,11.7398,62.6965340174,9.1776,-1.0602,9.2386344121,52.41,12.8,53.9504226119,133.91,49.9776,-18.7402,53.375608641,9.1776,-1.0602,9.2386344121,40.8,-17.68,44.46596901,133.13
2021-07-10 18:30:00,8.387,-1.014,8.4480746327,8.387,-1.014,8.4480746327,0.0,0.0,0.0,130.54,62.907,11.746,63.9942119648,8.387,-1.014,8.4480746327,54.52,12.76,55.9932853117,133.68,50.787,-18.854,54.1737268886,8.387,-1.014,8.4480746327,42.4,-17.84,46.00027826,132.86
2021-07-10 19:00:00,7.6784,-0.9194,7.7332478895,7.6784,-0.9194,7.7332478895,0.0,0.0,0.0,130.68,63.3984,11.3806,64.4117627373,7.6784,-0.9194,7.7332478895,55.72,12.3,57.0614440757,133.5,50.8784,-18.9194,54.2821820022,7.6784,-0.9194,7.7332478895,43.2,-18.0,46.8,132.98
2021-07-10 19:30:00,6.3642,-0.8176,6.4165030507,6.3642,-0.8176,6.4165030507,0.0,0.0,0.0,130.79,63.5042,10.8824,64.4298847384,6.3642,-0.8176,6.4165030507,57.14,11.7,58.3255484329,133.51,50.4442,-19.4976,54.0811771266,6.3642,-0.8176,6.4165030507,44.08,-18.68,47.8747198425,133.11
2021-07-10 20:00:00,5.391,-0.7102,5.4375789686000005,5.391,-0.7102,5.4375789686000005,0.0,0.0,0.0,130.79,64.041,10.9398,64.9686763374,5.391,-0.7102,5.4375789686000005,58.65,11.65,59.7958610608,133.51,50.431,-19.3502,54.0158865616,5.391,-0.7102,5.4375789686000005,45.04,-18.64,48.7447556153,133.11
2021-07-10 20:30:00,5.035,-0.6374000000000001,5.0751850961,5.035,-0.6374000000000001,5.0751850961,0.0,0.0,0.0,130.57,62.515,10.3126,63.3598843414,5.035,-0.6374000000000001,5.0751850961,57.48,10.95,58.5136983962,133.38,49.035,-20.0774,52.986160606,5.035,-0.6374000000000001,5.0751850961,44.0,-19.44,48.1031558216,132.89
2021-07-10 21:00:00,4.1086,-0.6008,4.1522951003,4.1086,-0.6008,4.1522951003,0.0,0.0,0.0,131.27,61.4186,9.7892,62.1938329949,4.1086,-0.6008,4.1522951003,57.31,10.39,58.2442117296,134.11,47.9486,-20.4408,52.1238385636,4.1086,-0.6008,4.1522951003,43.84,-19.84,48.1203823759,133.66
2021-07-10 21:30:00,0.3496,-0.6074,0.7008244573,0.3496,-0.6074,0.7008244573,0.0,0.0,0.0,131.06,60.5096,7.0026,60.9134476033,0.3496,-0.6074,0.7008244573,60.16,7.61,60.6394071541,133.97,46.2696,-23.1274,51.7276764887,0.3496,-0.6074,0.7008244573,45.92,-22.52,51.1448609344,133.47
2021-07-10 22:00:00,0.2916,-0.577,0.6464979196,0.2916,-0.577,0.6464979196,0.0,0.0,0.0,131.8,60.6016,6.533,60.9527194763,0.2916,-0.577,0.6464979196,60.31,7.11,60.7276559732,134.4,46.1316,-23.817,51.9169915111,0.2916,-0.577,0.6464979196,45.84,-23.24,51.3945833722,134.28
2021-07-10 22:30:00,2.8452,-0.6852,2.9265443923000003,2.8452,-0.6852,2.9265443923000003,0.0,0.0,0.0,131.83,60.2752,8.1948,60.8297170968,2.8452,-0.6852,2.9265443923000003,57.43,8.88,58.1124711228,134.05,46.4852,-22.0052,51.4305614016,2.8452,-0.6852,2.9265443923000003,43.64,-21.32,48.5694554221,134.28
2021-07-10 23:00:00,6.2556,-0.5754,6.2820073639,6.2556,-0.5754,6.2820073639,0.0,0.0,0.0,130.69,57.4456,9.7146,58.2612256352,6.2556,-0.5754,6.2820073639,51.19,10.29,52.2139847167,133.22,45.0156,-20.8154,49.5952126774,6.2556,-0.5754,6.2820073639,38.76,-20.24,43.7263673314,133.1
2021-07-10 23:30:00,6.635,-0.5838,6.660634162,6.635,-0.5838,6.660634162,0.0,0.0,0.0,131.02,53.385,9.1362,54.1611334394,6.635,-0.5838,6.660634162,46.75,9.72,47.7497738215,133.62,41.835,-21.3438,46.9651469011,6.635,-0.5838,6.660634162,35.2,-20.76,40.8658488227,133.45
2021-07-11 00:00:00,6.6608,-0.5618000000000001,6.684450305,6.6608,-0.5618000000000001,6.684450305,0.0,0.0,0.0,131.24,49.9608,-1.3518,49.9790846243,6.6608,-0.5618000000000001,6.684450305,43.3,-0.79,43.3072060978,133.85,40.0608,-18.0818,43.9524650945,6.6608,-0.5618000000000001,6.684450305,33.4,-17.52,37.7161822034,133.7
2021-07-11 00:30:00,6.3346,-0.5702,6.3602110971,6.3346,-0.5702,6.3602110971,0.0,0.0,0.0,131.62,46.7846,-26.310200000000002,53.6751844077,6.3346,-0.5702,6.3602110971,40.45,-25.74,47.945282354,134.52,39.6546,-9.6102,40.802490674,6.3346,-0.5702,6.3602110971,33.32,-9.04,34.5245419955,133.7
2021-07-11 01:00:00,0.3962,-0.5746,0.6979538667,0.3962,-0.5746,0.6979538667,0.0,0.0,0.0,130.53,46.2762,-29.9046,55.0978383206,0.3962,-0.5746,0.6979538667,45.88,-29.33,54.4538639584,134.4,38.1162,-12.2946,40.0499924045,0.3962,-0.5746,0.6979538667,37.72,-11.72,39.4988202355,131.52
2021-07-11 01:30:00,5.886,-0.5588000000000001,5.9124659356,5.886,-0.5588000000000001,5.9124659356,0.0,0.0,0.0,131.18,43.556,-27.9888,51.7735266467,5.886,-0.5588000000000001,5.9124659356,37.67,-27.43,46.5986459031,134.71,36.966,-11.1988,38.6250990606,5.886,-0.5588000000000001,5.9124659356,31.08,-10.64,32.8508142974,132.25
