Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-11 02:00:00,6.6488,-0.5562,6.672023672,6.6488,-0.5562,6.672023672,0.0,0.0,0.0,129.74,43.6788,-26.9662,51.3323826827,6.6488,-0.5562,6.672023672,37.03,-26.41,45.4830627817,133.32,37.2088,-10.3562,38.6231235904,6.6488,-0.5562,6.672023672,30.56,-9.8,32.0928901784,130.74
2021-07-11 02:30:00,6.764,-0.5466,6.7860494811,6.764,-0.5466,6.7860494811,0.0,0.0,0.0,130.07,42.704,-27.4766,50.7798696686,6.764,-0.5466,6.7860494811,35.94,-26.93,44.9100044534,133.72,36.404,-10.8666,37.9912386158,6.764,-0.5466,6.7860494811,29.64,-10.32,31.3852194512,131.05
2021-07-11 03:00:00,6.7586,-0.5562,6.7814476626,6.7586,-0.5562,6.7814476626,0.0,0.0,0.0,129.91,41.6186,-27.8062,50.0528982617,6.7586,-0.5562,6.7814476626,34.86,-27.25,44.246831525,133.49,35.4786,-11.0362,37.1554675438,6.7586,-0.5562,6.7814476626,28.72,-10.48,30.5723535241,130.93
2021-07-11 03:30:00,6.8476,-0.5688,6.871183246,6.8476,-0.5688,6.871183246,0.0,0.0,0.0,130.37,40.1776,-28.5788,49.3050438718,6.8476,-0.5688,6.871183246,33.33,-28.01,43.5367545874,133.86,34.2876,-11.6088,36.1994993225,6.8476,-0.5688,6.871183246,27.44,-11.04,29.5776131559,131.4
2021-07-11 04:00:00,6.8776,-0.5704,6.9012127862,6.8776,-0.5704,6.9012127862,0.0,0.0,0.0,130.52,40.6876,-28.1504,49.4765178031,6.8776,-0.5704,6.9012127862,33.81,-27.58,43.6322415193,133.94,34.7176,-11.330400000000001,36.5197167831,6.8776,-0.5704,6.9012127862,27.84,-10.76,29.8469964988,131.59
2021-07-11 04:30:00,6.864,-0.5756,6.8880919971,6.864,-0.5756,6.8880919971,0.0,0.0,0.0,130.37,39.744,-29.1456,49.2854089499,6.864,-0.5756,6.8880919971,32.88,-28.57,43.5584584208,133.85,33.944,-11.7756,35.9285386755,6.864,-0.5756,6.8880919971,27.08,-11.2,29.304716344,131.44
2021-07-11 05:00:00,6.7238,-0.5664,6.7476140524,6.7238,-0.5664,6.7476140524,0.0,0.0,0.0,130.63,40.3438,-28.4164,49.3468741401,6.7238,-0.5664,6.7476140524,33.62,-27.85,43.6569227042,134.02,34.4438,-11.1664,36.2086156515,6.7238,-0.5664,6.7476140524,27.72,-10.6,29.6775740248,131.75
2021-07-11 05:30:00,6.7302,-0.581,6.7552315312,6.7302,-0.581,6.7552315312,0.0,0.0,0.0,130.27,39.8302,-28.621,49.0469823031,6.7302,-0.581,6.7552315312,33.1,-28.04,43.3803135074,133.8,34.0102,-11.261,35.8260216189,6.7302,-0.581,6.7552315312,27.28,-10.68,29.2960884761,131.39
2021-07-11 06:00:00,6.9796,-0.5894,7.0044420563,6.9796,-0.5894,7.0044420563,0.0,0.0,0.0,130.63,40.0296,-28.4694,49.1210302469,6.9796,-0.5894,7.0044420563,33.05,-27.88,43.2388355532,134.11,34.2196,-11.1494,35.9901395457,6.9796,-0.5894,7.0044420563,27.24,-10.56,29.2152562885,131.75
2021-07-11 06:30:00,7.1516,-0.5916,7.17602767,7.1516,-0.5916,7.17602767,0.0,0.0,0.0,130.54,40.8816,-27.9516,49.5237030231,7.1516,-0.5916,7.17602767,33.73,-27.36,43.4313538817,133.98,34.9516,-10.7516,36.5678991073,7.1516,-0.5916,7.17602767,27.8,-10.16,29.5984053625,131.61
2021-07-11 07:00:00,7.3942,-0.6374000000000001,7.4216219521,7.3942,-0.6374000000000001,7.4216219521,0.0,0.0,0.0,130.54,42.0642,-27.2674,50.1289140557,7.3942,-0.6374000000000001,7.4216219521,34.67,-26.63,43.7168823225,133.98,35.9942,-10.2774,37.4327047433,7.3942,-0.6374000000000001,7.4216219521,28.6,-9.64,30.1809476326,131.61
2021-07-11 07:30:00,7.9726,-0.7078,8.0039572463,7.9726,-0.7078,8.0039572463,0.0,0.0,0.0,130.02,42.8126,-27.7278,51.0073486039,7.9726,-0.7078,8.0039572463,34.84,-27.02,44.0897493756,133.55,36.7726,-10.5878,38.2665078051,7.9726,-0.7078,8.0039572463,28.8,-9.88,30.4475680474,131.08
2021-07-11 08:00:00,8.8064,-0.7858,8.8413891782,8.8064,-0.7858,8.8413891782,0.0,0.0,0.0,130.83,42.8664,-27.2758,50.8084394033,8.8064,-0.7858,8.8413891782,34.06,-26.49,43.1486233848,134.1,37.0064,-10.2658,38.4039098348,8.8064,-0.7858,8.8413891782,28.2,-9.48,29.7508050311,131.87
2021-07-11 08:30:00,8.4094,-0.743,8.4421595199,8.4094,-0.743,8.4421595199,0.0,0.0,0.0,130.6,46.5494,-26.073,53.3539873801,8.4094,-0.743,8.4421595199,38.14,-25.33,45.7850248444,133.88,39.8894,-9.383,40.9781029497,8.4094,-0.743,8.4421595199,31.48,-8.64,32.6441418941,131.61
2021-07-11 09:00:00,9.5806,-0.8254,9.6160897209,9.5806,-0.8254,9.6160897209,0.0,0.0,0.0,130.5,48.2606,-25.0954,54.3954466249,9.5806,-0.8254,9.6160897209,38.68,-24.27,45.6637197346,133.78,41.8606,-8.6654,42.7480875539,9.5806,-0.8254,9.6160897209,32.28,-7.84,33.2184286203,131.42
2021-07-11 09:30:00,10.4908,-0.9036000000000001,10.529642805,10.4908,-0.9036000000000001,10.529642805,0.0,0.0,0.0,129.95,51.2408,-11.8936,52.6030161265,10.4908,-0.9036000000000001,10.529642805,40.75,-10.99,42.2059545562,133.35,43.2508,-12.8236,45.1118212623,10.4908,-0.9036000000000001,10.529642805,32.76,-11.92,34.8612105355,130.83
2021-07-11 10:00:00,9.8856,-0.8462000000000001,9.9217509443,9.8856,-0.8462000000000001,9.9217509443,0.0,0.0,0.0,129.83,56.5756,11.3638,57.7055843554,9.8856,-0.8462000000000001,9.9217509443,46.69,12.21,48.2601305427,132.8,45.2056,-19.3262,49.163485208,9.8856,-0.8462000000000001,9.9217509443,35.32,-18.48,39.8624234085,131.19
2021-07-11 10:30:00,8.979800000000001,-0.7944,9.0148699048,8.979800000000001,-0.7944,9.0148699048,0.0,0.0,0.0,129.98,59.9498,12.6456,61.2689947641,8.979800000000001,-0.7944,9.0148699048,50.97,13.44,52.7121854982,132.53,47.5798,-18.3144,50.9828855147,8.979800000000001,-0.7944,9.0148699048,38.6,-17.52,42.3899799481,132.17
2021-07-11 11:00:00,8.8574,-0.7862,8.8922238613,8.8574,-0.7862,8.8922238613,0.0,0.0,0.0,129.98,61.0974,12.4538,62.3537442436,8.8574,-0.7862,8.8922238613,52.24,13.24,53.8916988042,132.53,48.6574,-18.3862,52.0153335585,8.8574,-0.7862,8.8922238613,39.8,-17.6,43.517812445,132.17
2021-07-11 11:30:00,9.8552,-0.8786,9.8942864826,9.8552,-0.8786,9.8942864826,0.0,0.0,0.0,129.72,62.1852,13.2614,63.5835185327,9.8552,-0.8786,9.8942864826,52.33,14.14,54.2067200631,132.2,49.7352,-17.7586,52.8105859937,9.8552,-0.8786,9.8942864826,39.88,-16.88,43.3052975974,131.93
2021-07-11 12:00:00,11.086,-1.04,11.1346753882,11.086,-1.04,11.1346753882,0.0,0.0,0.0,129.61,61.546,13.36,62.9793594442,11.086,-1.04,11.1346753882,50.46,14.4,52.4744852285,132.08,49.806,-18.04,52.9724384562,11.086,-1.04,11.1346753882,38.72,-17.0,42.287567913,131.81
2021-07-11 12:30:00,11.2756,-1.026,11.3221831534,11.2756,-1.026,11.3221831534,0.0,0.0,0.0,130.31,62.5956,13.654,64.0674711173,11.2756,-1.026,11.3221831534,51.32,14.68,53.3783176955,132.62,50.8756,-17.466,53.7902205922,11.2756,-1.026,11.3221831534,39.6,-16.44,42.8769588474,132.48
2021-07-11 13:00:00,10.2558,-0.924,10.2973399303,10.2558,-0.924,10.2973399303,0.0,0.0,0.0,129.66,65.2758,14.486,66.86384869,10.2558,-0.924,10.2973399303,55.02,15.41,57.137277674,132.3,52.4558,-17.164,55.1925162467,10.2558,-0.924,10.2973399303,42.2,-16.24,45.2170056505,131.81
2021-07-11 13:30:00,8.8802,-0.7914,8.9153948875,8.8802,-0.7914,8.9153948875,0.0,0.0,0.0,130.32,66.7102,14.8886,68.3514534886,8.8802,-0.7914,8.9153948875,57.83,15.68,59.9180381855,133.02,53.0802,-16.7114,55.6487063821,8.8802,-0.7914,8.9153948875,44.2,-15.92,46.9796381425,132.47
2021-07-11 14:00:00,8.7006,-0.787,8.7361209561,8.7006,-0.787,8.7361209561,0.0,0.0,0.0,130.0,65.6906,14.143,67.1958285711,8.7006,-0.787,8.7361209561,56.99,14.93,58.9131988607,133.02,52.1406,-17.347,54.9505284539,8.7006,-0.787,8.7361209561,43.44,-16.56,46.489431057,132.15
2021-07-11 14:30:00,8.2132,-0.7482000000000001,8.2472090722,8.2132,-0.7482000000000001,8.2472090722,0.0,0.0,0.0,130.26,65.7232,14.3418,67.2698018838,8.2132,-0.7482000000000001,8.2472090722,57.51,15.09,59.4567758964,133.02,51.9732,-17.1882,54.7416453669,8.2132,-0.7482000000000001,8.2472090722,43.76,-16.44,46.7462426298,132.44
2021-07-11 15:00:00,8.1428,-0.7726000000000001,8.1793705504,8.1428,-0.7726000000000001,8.1793705504,0.0,0.0,0.0,130.17,65.8928,14.2774,67.4218454405,8.1428,-0.7726000000000001,8.1793705504,57.75,15.05,59.6788488495,133.24,52.1828,-17.2526,54.9608662832,8.1428,-0.7726000000000001,8.1793705504,44.04,-16.48,47.0224627173,132.33
2021-07-11 15:30:00,8.3494,-0.752,8.3831965479,8.3494,-0.752,8.3831965479,0.0,0.0,0.0,130.28,66.3994,14.508,67.9658913306,8.3494,-0.752,8.3831965479,58.05,15.26,60.022246709,133.24,52.7494,-17.072,55.4432356953,8.3494,-0.752,8.3831965479,44.4,-16.32,47.3043592072,132.47
2021-07-11 16:00:00,8.399000000000001,-0.7614000000000001,8.4334412288,8.399000000000001,-0.7614000000000001,8.4334412288,0.0,0.0,0.0,130.34,67.509,14.7986,69.1119645428,8.399000000000001,-0.7614000000000001,8.4334412288,59.11,15.56,61.123691806,133.32,53.599,-17.0014,56.2307780754,8.399000000000001,-0.7614000000000001,8.4334412288,45.2,-16.24,48.0289246184,132.51
2021-07-11 16:30:00,8.0092,-0.7264,8.0420732153,8.0092,-0.7264,8.0420732153,0.0,0.0,0.0,130.66,68.1592,14.3936,69.6624164496,8.0092,-0.7264,8.0420732153,60.15,15.12,62.0212616769,133.6,53.9292,-17.3664,56.656424716000004,8.0092,-0.7264,8.0420732153,45.92,-16.64,48.8419491831,132.82
2021-07-11 17:00:00,8.0396,-0.722,8.0719546679,8.0396,-0.722,8.0719546679,0.0,0.0,0.0,130.66,69.8796,14.478,71.3636530747,8.0396,-0.722,8.0719546679,61.84,15.2,63.680653263,133.55,55.3596,-16.922,57.8881628328,8.0396,-0.722,8.0719546679,47.32,-16.2,50.0162213687,132.77
2021-07-11 17:30:00,8.2892,-0.7394000000000001,8.3221120516,8.2892,-0.7394000000000001,8.3221120516,0.0,0.0,0.0,130.01,70.7092,14.0206,72.0858390324,8.2892,-0.7394000000000001,8.3221120516,62.42,14.76,64.1413595116,132.95,56.0892,-17.4194,58.7318810613,8.2892,-0.7394000000000001,8.3221120516,47.8,-16.68,50.6266965148,132.15
2021-07-11 18:00:00,7.7094000000000005,-0.6842,7.7397014154,7.7094000000000005,-0.6842,7.7397014154,0.0,0.0,0.0,130.01,70.9094,13.8558,72.2504408429,7.7094000000000005,-0.6842,7.7397014154,63.2,14.54,64.8509953663,132.95,56.0294,-17.3242,58.6465819123,7.7094000000000005,-0.6842,7.7397014154,48.32,-16.64,51.1049117013,132.15
2021-07-11 18:30:00,7.7186,-0.6948000000000001,7.7498085783,7.7186,-0.6948000000000001,7.7498085783,0.0,0.0,0.0,129.5,72.1086,14.5752,73.5668855464,7.7186,-0.6948000000000001,7.7498085783,64.39,15.27,66.1758641802,132.54,57.0386,-17.2148,59.5797887626,7.7186,-0.6948000000000001,7.7498085783,49.32,-16.52,52.013198325,131.6
2021-07-11 19:00:00,7.54,-0.6652,7.5692860324,7.54,-0.6652,7.5692860324,0.0,0.0,0.0,130.69,70.92,14.1248,72.3129060061,7.54,-0.6652,7.5692860324,63.38,14.79,65.0827819012,133.51,55.98,-17.7052,58.7131544634,7.54,-0.6652,7.5692860324,48.44,-17.04,51.3497341765,132.8
2021-07-11 19:30:00,7.4124,-0.631,7.4392092833,7.4124,-0.631,7.4392092833,0.0,0.0,0.0,131.0,68.0324,12.279,69.1316229432,7.4124,-0.631,7.4392092833,60.62,12.91,61.9794522402,133.58,53.7324,-18.831,56.9366083532,7.4124,-0.631,7.4392092833,46.32,-18.2,49.7672824253,133.14
2021-07-11 20:00:00,7.2412,-0.6148,7.2672523336,7.2412,-0.6148,7.2672523336,0.0,0.0,0.0,130.53,66.0212,12.0452,67.1109953173,7.2412,-0.6148,7.2672523336,58.78,12.66,60.1278970196,133.06,52.2012,-18.9348,55.529198918,7.2412,-0.6148,7.2672523336,44.96,-18.32,48.5491915484,132.73
2021-07-11 20:30:00,7.0104,-0.6012000000000001,7.0361317213,7.0104,-0.6012000000000001,7.0361317213,0.0,0.0,0.0,130.76,63.0704,11.3088,64.0762382916,7.0104,-0.6012000000000001,7.0361317213,56.06,11.91,57.3111830274,133.53,49.8104,-19.0812,53.3401175627,7.0104,-0.6012000000000001,7.0361317213,42.8,-18.48,46.6192063425,133.05
2021-07-11 21:00:00,6.9954,-0.6044,7.0214614234,6.9954,-0.6044,7.0214614234,0.0,0.0,0.0,129.91,61.1954,10.4556,62.0821758037,6.9954,-0.6044,7.0214614234,54.2,11.06,55.3169377316,132.82,48.3154,-19.8844,52.247174474,6.9954,-0.6044,7.0214614234,41.32,-19.28,45.5967191802,132.19
2021-07-11 21:30:00,7.0404,-0.5678000000000001,7.0632590919,7.0404,-0.5678000000000001,7.0632590919,0.0,0.0,0.0,130.24,60.5804,9.8722,61.3795177319,7.0404,-0.5678000000000001,7.0632590919,53.54,10.44,54.5483748612,133.09,47.8404,-20.5278,52.0585674505,7.0404,-0.5678000000000001,7.0632590919,40.8,-19.96,45.4207177398,132.55
2021-07-11 22:00:00,6.8748000000000005,-0.5972000000000001,6.9006900293,6.8748000000000005,-0.5972000000000001,6.9006900293,0.0,0.0,0.0,130.73,59.5248,9.3528,60.2550967378,6.8748000000000005,-0.5972000000000001,6.9006900293,52.65,9.95,53.5819465865,133.41,46.9948,-20.9972,51.4722608293,6.8748000000000005,-0.5972000000000001,6.9006900293,40.12,-20.4,45.008603622,133.08
2021-07-11 22:30:00,6.8646,-0.5828,6.889295247,6.8646,-0.5828,6.889295247,0.0,0.0,0.0,130.89,59.3046,9.1172,60.0013242937,6.8646,-0.5828,6.889295247,52.44,9.7,53.3295752843,133.66,46.7846,-20.9428,51.2581668517,6.8646,-0.5828,6.889295247,39.92,-20.36,44.8122304734,133.29
2021-07-11 23:00:00,6.924,-0.5732,6.9476855312,6.924,-0.5732,6.9476855312,0.0,0.0,0.0,130.92,57.774,8.6268,58.4145251991,6.924,-0.5732,6.9476855312,50.85,9.2,51.6755503115,133.79,45.484,-21.4132,50.2724516036,6.924,-0.5732,6.9476855312,38.56,-20.84,43.8312582525,133.37
2021-07-11 23:30:00,6.9808,-0.5796,7.0048201119,6.9808,-0.5796,7.0048201119,0.0,0.0,0.0,130.97,56.3308,9.0704,57.0563860124,6.9808,-0.5796,7.0048201119,49.35,9.65,50.2846398018,133.57,44.3408,-21.0996,49.1049861501,6.9808,-0.5796,7.0048201119,37.36,-20.52,42.6244061542,133.43
2021-07-12 00:00:00,6.9826,-0.5676,7.0056314862,6.9826,-0.5676,7.0056314862,0.0,0.0,0.0,131.11,52.8726,8.7224,53.5872381498,6.9826,-0.5676,7.0056314862,45.89,9.29,46.8208949081,133.62,41.6226,-21.5676,46.8785900014,6.9826,-0.5676,7.0056314862,34.64,-21.0,40.5083892546,133.57
2021-07-12 00:30:00,6.9536,-0.5482,6.975175711,6.9536,-0.5482,6.975175711,0.0,0.0,0.0,131.3,50.3736,8.1718,51.0321260796,6.9536,-0.5482,6.975175711,43.42,8.72,44.286959706,133.74,39.6336,-21.9482,45.3050298775,6.9536,-0.5482,6.975175711,32.68,-21.4,39.0633127115,133.78
2021-07-12 01:00:00,6.9964,-0.5604,7.0188076708,6.9964,-0.5604,7.0188076708,0.0,0.0,0.0,131.3,49.0364,8.2096,49.7188702317,6.9964,-0.5604,7.0188076708,42.04,8.77,42.9450171731,133.74,38.6364,-22.2804,44.6003097424,6.9964,-0.5604,7.0188076708,31.64,-21.72,38.3777018593,133.78
2021-07-12 01:30:00,6.9502,0.0026000000000000003,6.9502004863,6.9502,0.0026000000000000003,6.9502004863,0.0,0.0,0.0,132.11,47.9102,8.3726,48.6362796151,6.9502,0.0026000000000000003,6.9502004863,40.96,8.37,41.8064408913,134.41,37.7102,-21.7974,43.5566967388,6.9502,0.0026000000000000003,6.9502004863,30.76,-21.8,37.7016922697,134.63
2021-07-12 02:00:00,6.9256,-0.0034000000000000002,6.9256008346,6.9256,-0.0034000000000000002,6.9256008346,0.0,0.0,0.0,131.65,47.8156,8.656600000000001,48.5928835008,6.9256,-0.0034000000000000002,6.9256008346,40.89,8.66,41.7969819485,134.05,37.6856,-21.5634,43.4187133264,6.9256,-0.0034000000000000002,6.9256008346,30.76,-21.56,37.5634290235,134.18
2021-07-12 02:30:00,7.0252,0.0004,7.0252000114,7.0252,0.0004,7.0252000114,0.0,0.0,0.0,131.6,46.9352,8.2304,47.6513639175,7.0252,0.0004,7.0252000114,39.91,8.23,40.7497361955,133.98,37.0652,-21.6796,42.9398894642,7.0252,0.0004,7.0252000114,30.04,-21.68,37.0462413748,134.12
2021-07-12 03:00:00,7.015,-0.0074,7.0150039031,7.015,-0.0074,7.0150039031,0.0,0.0,0.0,131.24,45.855,7.9626,46.541207803,7.015,-0.0074,7.0150039031,38.84,7.97,39.6492938146,133.67,36.175,-22.0474,42.3641177385,7.015,-0.0074,7.0150039031,29.16,-22.04,36.5522530085,133.78
2021-07-12 03:30:00,6.9834,-0.0078000000000000005,6.983404356,6.9834,-0.0078000000000000005,6.983404356,0.0,0.0,0.0,131.68,45.3134,7.6822,45.9599871236,6.9834,-0.0078000000000000005,6.983404356,38.33,7.69,39.093797462,134.03,35.7034,-22.3278,42.1101344619,6.9834,-0.0078000000000000005,6.983404356,28.72,-22.32,36.3733528837,134.24
2021-07-12 04:00:00,7.0034,-0.009000000000000001,7.0034057829,7.0034,-0.009000000000000001,7.0034057829,0.0,0.0,0.0,131.85,45.1334,8.041,45.8440996919,7.0034,-0.009000000000000001,7.0034057829,38.13,8.05,38.9704939666,134.15,35.5634,-22.249,41.9496534021,7.0034,-0.009000000000000001,7.0034057829,28.56,-22.24,36.197944693,134.43
2021-07-12 04:30:00,7.0514,-0.0094,7.0514062654,7.0514,-0.0094,7.0514062654,0.0,0.0,0.0,132.19,45.1414,8.3106,45.9000225089,7.0514,-0.0094,7.0514062654,38.09,8.32,38.9880815122,134.46,35.5714,-21.7294,41.6832259107,7.0514,-0.0094,7.0514062654,28.52,-21.72,35.8489720913,134.76
2021-07-12 05:00:00,7.0198,-0.009600000000000001,7.0198065643,7.0198,-0.009600000000000001,7.0198065643,0.0,0.0,0.0,131.5,44.9898,8.1304,45.7185466545,7.0198,-0.009600000000000001,7.0198065643,37.97,8.14,38.8327246018,133.95,35.4598,-21.8896,41.6719570479,7.0198,-0.009600000000000001,7.0198065643,28.44,-21.88,35.8826977804,134.06
2021-07-12 05:30:00,6.9718,-0.009000000000000001,6.9718058091,6.9718,-0.009000000000000001,6.9718058091,0.0,0.0,0.0,131.47,45.3518,8.431,46.1288144682,6.9718,-0.009000000000000001,6.9718058091,38.38,8.44,39.2970482352,133.9,35.7318,-21.729,41.819982929700004,6.9718,-0.009000000000000001,6.9718058091,28.76,-21.72,36.0401997775,134.06
2021-07-12 06:00:00,7.1044,0.003,7.1044006334,7.1044,0.003,7.1044006334,0.0,0.0,0.0,131.69,46.3244,8.433,47.0857252717,7.1044,0.003,7.1044006334,39.22,8.43,40.1157487778,134.08,36.5044,-21.597,42.4146393166,7.1044,0.003,7.1044006334,29.4,-21.6,36.4817762725,134.21
2021-07-12 06:30:00,7.1804,-0.051800000000000006,7.1805868423,7.1804,-0.051800000000000006,7.1805868423,0.0,0.0,0.0,131.4,49.1704,9.9482,50.1666714004,7.1804,-0.051800000000000006,7.1805868423,41.99,10.0,43.1643382898,133.76,38.8204,-20.2918,43.8038879941,7.1804,-0.051800000000000006,7.1805868423,31.64,-20.24,37.5599148029,133.91
2021-07-12 07:00:00,7.237,-0.0608,7.2372553941,7.237,-0.0608,7.2372553941,0.0,0.0,0.0,130.35,52.027,10.8692,53.1502421221,7.237,-0.0608,7.2372553941,44.79,10.93,46.1043273457,132.68,41.077,-19.9408,45.6613122199,7.237,-0.0608,7.2372553941,33.84,-19.88,39.2474202974,132.69
2021-07-12 07:30:00,7.3146,-0.0716,7.314950425,7.3146,-0.0716,7.314950425,0.0,0.0,0.0,130.74,56.2246,10.3684,57.1726277489,7.3146,-0.0716,7.314950425,48.91,10.44,50.0118156039,133.09,44.5946,-19.6316,48.7245119803,7.3146,-0.0716,7.314950425,37.28,-19.56,42.0997862227,133.04
2021-07-12 08:00:00,7.4916,-0.11120000000000001,7.4924252415,7.4916,-0.11120000000000001,7.4924252415,0.0,0.0,0.0,129.54,60.1016,11.9888,61.2856724529,7.4916,-0.11120000000000001,7.4924252415,52.61,12.1,53.983535453,131.75,47.7716,-18.6312,51.2761872608,7.4916,-0.11120000000000001,7.4924252415,40.28,-18.52,44.3336080192,131.86
2021-07-12 08:30:00,7.8038,-0.14020000000000002,7.8050592874,7.8038,-0.14020000000000002,7.8050592874,0.0,0.0,0.0,130.22,63.8038,13.6098,65.2391872304,7.8038,-0.14020000000000002,7.8050592874,56.0,13.75,57.6633549145,132.54,50.8838,-17.2602,53.7315140907,7.8038,-0.14020000000000002,7.8050592874,43.08,-17.12,46.3571008584,132.49
2021-07-12 09:00:00,8.0676,-0.1704,8.0693993531,8.0676,-0.1704,8.0693993531,0.0,0.0,0.0,129.96,65.7376,14.6796,67.3566827414,8.0676,-0.1704,8.0693993531,57.67,14.85,59.5512501968,132.34,52.4676,-16.2104,54.9147167699,8.0676,-0.1704,8.0693993531,44.4,-16.04,47.2084907617,132.19
2021-07-12 09:30:00,8.9394,-0.279,8.943752756,8.9394,-0.279,8.943752756,0.0,0.0,0.0,130.02,65.6394,14.241,67.1664865343,8.9394,-0.279,8.943752756,56.7,14.52,58.5296540226,132.09,52.6994,-16.839,55.324304617,8.9394,-0.279,8.943752756,43.76,-16.56,46.7885798032,132.21
2021-07-12 10:00:00,11.2492,-0.5426,11.2622784285,11.2492,-0.5426,11.2622784285,0.0,0.0,0.0,130.02,63.2192,13.4374,64.631501355,11.2492,-0.5426,11.2622784285,51.97,13.98,53.8174813606,132.09,51.7692,-17.3026,54.5841555344,11.2492,-0.5426,11.2622784285,40.52,-16.76,43.8493785589,132.21
2021-07-12 10:30:00,12.387,-0.6906,12.4062362286,12.387,-0.6906,12.4062362286,0.0,0.0,0.0,129.81,61.847,13.9794,63.4072159408,12.387,-0.6906,12.4062362286,49.46,14.67,51.5897325056,131.82,51.387,-16.9306,54.1042418426,12.387,-0.6906,12.4062362286,39.0,-16.24,42.2461548546,132.05
2021-07-12 11:00:00,13.3888,-0.7632,13.410534653,13.3888,-0.7632,13.410534653,0.0,0.0,0.0,130.1,61.0988,14.3068,62.7514771753,13.3888,-0.7632,13.410534653,47.71,15.07,50.0334787917,132.26,51.1488,-16.6432,53.7884360033,13.3888,-0.7632,13.410534653,37.76,-15.88,40.9633006483,132.36
2021-07-12 11:30:00,13.5744,-0.856,13.601362849400001,13.5744,-0.856,13.601362849400001,0.0,0.0,0.0,129.9,61.6744,14.804,63.42625664,13.5744,-0.856,13.601362849400001,48.1,15.66,50.5850333597,131.86,51.5744,-16.376,54.1118481606,13.5744,-0.856,13.601362849400001,38.0,-15.52,41.0471728625,132.12
2021-07-12 12:00:00,14.088,-0.9028,14.1168973872,14.088,-0.9028,14.1168973872,0.0,0.0,0.0,129.9,61.248,15.0372,63.066908025,14.088,-0.9028,14.1168973872,47.16,15.94,49.7810124445,131.86,51.248,-16.2628,53.7664967042,14.088,-0.9028,14.1168973872,37.16,-15.36,40.2093919377,132.12
2021-07-12 12:30:00,13.8386,-0.88,13.8665514805,13.8386,-0.88,13.8665514805,0.0,0.0,0.0,129.97,62.1286,15.05,63.9254678353,13.8386,-0.88,13.8665514805,48.29,15.93,50.8496705987,132.18,52.0786,-15.92,54.4575704375,13.8386,-0.88,13.8665514805,38.24,-15.04,41.0913518882,132.19
2021-07-12 13:00:00,12.163,-0.6288,12.1792429338,12.163,-0.6288,12.1792429338,0.0,0.0,0.0,129.5,65.363,16.2912,67.3626377634,12.163,-0.6288,12.1792429338,53.2,16.92,55.825857808,131.79,53.923,-14.668800000000001,55.8825878288,12.163,-0.6288,12.1792429338,41.76,-14.04,44.0569994439,131.73
2021-07-12 13:30:00,15.35,-1.1440000000000001,15.3925708054,15.35,-1.1440000000000001,15.3925708054,0.0,0.0,0.0,128.84,62.03,15.986,64.0567958612,15.35,-1.1440000000000001,15.3925708054,46.68,17.13,49.723830303,131.3,52.67,-15.104,54.7928801579,15.35,-1.1440000000000001,15.3925708054,37.32,-13.96,39.8455016282,130.99
2021-07-12 14:00:00,14.212,-1.0026,14.2473208274,14.212,-1.0026,14.2473208274,0.0,0.0,0.0,129.06,61.922,15.987400000000001,63.9525686956,14.212,-1.0026,14.2473208274,47.71,16.99,50.6448832559,131.44,51.932,-15.0426,54.0667405968,14.212,-1.0026,14.2473208274,37.72,-14.04,40.2482297747,131.25
2021-07-12 14:30:00,13.435,-0.8266,13.460404621,13.435,-0.8266,13.460404621,0.0,0.0,0.0,129.11,62.205,15.9834,64.2256265097,13.435,-0.8266,13.460404621,48.77,16.81,51.5857441548,131.5,51.955,-15.0266,54.0843852934,13.435,-0.8266,13.460404621,38.52,-14.2,41.0539937156,131.28
2021-07-12 15:00:00,12.9094,-0.8012,12.9342386633,12.9094,-0.8012,12.9342386633,0.0,0.0,0.0,129.03,60.4594,14.9688,62.2848618992,12.9094,-0.8012,12.9342386633,47.55,15.77,50.0968601811,131.5,50.4694,-15.8812,52.9090998771,12.9094,-0.8012,12.9342386633,37.56,-15.08,40.4741893063,131.21
2021-07-12 15:30:00,13.5332,-0.9542,13.5667977017,13.5332,-0.9542,13.5667977017,0.0,0.0,0.0,129.16,61.0332,14.7058,62.7798698301,13.5332,-0.9542,13.5667977017,47.5,15.66,50.0148537936,131.59,50.9332,-16.2342,53.457834897,13.5332,-0.9542,13.5667977017,37.4,-15.28,40.4009702854,131.36
2021-07-12 16:00:00,11.0416,-0.5596,11.0557714665,11.0416,-0.5596,11.0557714665,0.0,0.0,0.0,129.34,64.7416,13.5604,66.1464981592,11.0416,-0.5596,11.0557714665,53.7,14.12,55.5253491659,131.64,52.7216,-17.2396,55.468648034,11.0416,-0.5596,11.0557714665,41.68,-16.68,44.8937055722,131.56
2021-07-12 16:30:00,9.518,-0.3744,9.525360852,9.518,-0.3744,9.525360852,0.0,0.0,0.0,129.34,66.908,2.6056,66.9587157535,9.518,-0.3744,9.525360852,57.39,2.98,57.4673167983,131.57,53.678,-26.6144,59.9137210609,9.518,-0.3744,9.525360852,44.16,-26.24,51.3677252757,131.56
2021-07-12 17:00:00,9.5852,-0.37160000000000004,9.5924004087,9.5852,-0.37160000000000004,9.5924004087,0.0,0.0,0.0,130.16,68.5252,3.1284,68.596573687,9.5852,-0.37160000000000004,9.5924004087,58.94,3.5,59.0438277892,131.57,55.0252,-26.3716,61.0183080854,9.5852,-0.37160000000000004,9.5924004087,45.44,-26.0,52.3525892387,132.66
2021-07-12 17:30:00,9.8436,-0.3914,9.8513783259,9.8436,-0.3914,9.8513783259,0.0,0.0,0.0,130.9,69.7336,3.0286,69.7993365794,9.8436,-0.3914,9.8513783259,59.89,3.42,59.9875695457,132.64,56.0436,-26.3114,61.912639024,9.8436,-0.3914,9.8513783259,46.2,-25.92,52.9743938144,133.42
2021-07-12 18:00:00,9.9822,-0.3876,9.9897222484,9.9822,-0.3876,9.9897222484,0.0,0.0,0.0,130.9,70.0922,2.6124,70.1408663662,9.9822,-0.3876,9.9897222484,60.11,3.0,60.1848161915,132.73,56.1422,-27.1076,62.3439539859,9.9822,-0.3876,9.9897222484,46.16,-26.72,53.3357666112,133.42
2021-07-12 18:30:00,9.0342,-0.2702,9.0382397446,9.0342,-0.2702,9.0382397446,0.0,0.0,0.0,131.79,70.6642,2.2498,70.7000053867,9.0342,-0.2702,9.0382397446,61.63,2.52,61.6814988469,133.44,56.1942,-27.1102,62.3919150025,9.0342,-0.2702,9.0382397446,47.16,-26.84,54.2627975689,134.3
2021-07-12 19:00:00,7.8456,-0.1658,7.8473517189,7.8456,-0.1658,7.8473517189,0.0,0.0,0.0,131.46,69.0256,0.7542,69.0297202153,7.8456,-0.1658,7.8473517189,61.18,0.92,61.1869169022,133.21,54.4856,-28.5258,61.5012347274,7.8456,-0.1658,7.8473517189,46.64,-28.36,54.58552189,133.97
2021-07-12 19:30:00,7.51,-0.14120000000000002,7.5113272755,7.51,-0.14120000000000002,7.5113272755,0.0,0.0,0.0,131.76,67.72,-0.2812,67.7205838238,7.51,-0.14120000000000002,7.5113272755,60.21,-0.14,60.2101627634,133.12,53.27,-29.2612,60.7775511636,7.51,-0.14120000000000002,7.5113272755,45.76,-29.12,54.2397640113,134.32
2021-07-12 20:00:00,7.7654,-0.178,7.7674398073,7.7654,-0.178,7.7674398073,0.0,0.0,0.0,131.44,66.6854,0.232,66.6858035654,7.7654,-0.178,7.7674398073,58.92,0.41000000000000003,58.9214264933,132.53,52.7254,-28.658,60.0104055074,7.7654,-0.178,7.7674398073,44.96,-28.48,53.2213490998,134.01
2021-07-12 20:30:00,7.8394,-0.1806,7.8414800083,7.8394,-0.1806,7.8414800083,0.0,0.0,0.0,131.11,64.8994,0.4394,64.9008874571,7.8394,-0.1806,7.8414800083,57.06,0.62,57.0633682847,132.41,51.3594,-28.3406,58.6598463748,7.8394,-0.1806,7.8414800083,43.52,-28.16,51.8360492322,133.67
2021-07-12 21:00:00,7.2968,-0.1212,7.2978064978,7.2968,-0.1212,7.2978064978,0.0,0.0,0.0,130.89,62.3568,-0.9612,62.3642077772,7.2968,-0.1212,7.2978064978,55.06,-0.84,55.0664071826,132.54,49.0968,-29.6812,57.3713291085,7.2968,-0.1212,7.2978064978,41.8,-29.56,51.1960310962,133.46
2021-07-12 21:30:00,6.808,-0.0636,6.8082970675,6.808,-0.0636,6.8082970675,0.0,0.0,0.0,131.47,61.508,-1.5535999999999999,61.5276176766,6.808,-0.0636,6.8082970675,54.7,-1.49,54.7202896557,132.97,48.208,-30.2236,56.8988335641,6.808,-0.0636,6.8082970675,41.4,-30.16,51.2209488393,134.12
2021-07-12 22:00:00,6.746,-0.06860000000000001,6.7463487873,6.746,-0.06860000000000001,6.7463487873,0.0,0.0,0.0,131.6,59.906,-2.9586,59.9790142463,6.746,-0.06860000000000001,6.7463487873,53.16,-2.89,53.2384982884,133.09,46.946,-31.2686,56.4061367403,6.746,-0.06860000000000001,6.7463487873,40.2,-31.2,50.8869334898,134.24
2021-07-12 22:30:00,6.9008,-0.051000000000000004,6.9009884538,6.9008,-0.051000000000000004,6.9009884538,0.0,0.0,0.0,131.6,57.6908,-3.111,57.7746200822,6.9008,-0.051000000000000004,6.9009884538,50.79,-3.06,50.8820960653,132.89,45.1008,-31.211,54.8471392293,6.9008,-0.051000000000000004,6.9009884538,38.2,-31.16,49.2969126822,134.31
2021-07-12 23:00:00,6.866,-0.04,6.8661165152,6.866,-0.04,6.8661165152,0.0,0.0,0.0,130.96,55.286,-0.11,55.2861094309,6.866,-0.04,6.8661165152,48.42,-0.07,48.4200505989,132.41,43.146,-28.92,51.9417338563,6.866,-0.04,6.8661165152,36.28,-28.88,46.3712497136,133.71
2021-07-12 23:30:00,6.7806,-0.038400000000000004,6.7807087329,6.7806,-0.038400000000000004,6.7807087329,0.0,0.0,0.0,131.48,53.6206,9.3316,54.4265330783,6.7806,-0.038400000000000004,6.7807087329,46.84,9.37,47.7680070759,133.09,42.1006,-20.6784,46.9047625185,6.7806,-0.038400000000000004,6.7807087329,35.32,-20.64,40.9085810069,134.17
2021-07-13 00:00:00,6.9156,-0.0426,6.9157312065,6.9156,-0.0426,6.9157312065,0.0,0.0,0.0,129.71,51.9556,9.2074,52.7651455614,6.9156,-0.0426,6.9157312065,45.04,9.25,45.9800402349,132.03,40.8356,-20.7626,45.810826079899996,6.9156,-0.0426,6.9157312065,33.92,-20.72,39.747764717,132.06
2021-07-13 00:30:00,6.8688,-0.0412,6.8689235605,6.8688,-0.0412,6.8689235605,0.0,0.0,0.0,130.5,50.1688,9.0088,50.9712367015,6.8688,-0.0412,6.8689235605,43.3,9.05,44.2356473899,132.72,39.4288,-21.1612,44.7484821517,6.8688,-0.0412,6.8689235605,32.56,-21.12,38.8098956453,132.87
2021-07-13 01:00:00,6.9452,-0.028800000000000003,6.9452597129,6.9452,-0.028800000000000003,6.9452597129,0.0,0.0,0.0,130.5,49.3652,9.4312,50.2580392025,6.9452,-0.028800000000000003,6.9452597129,42.42,9.46,43.462029405,132.72,38.9052,-20.4688,43.9611915271,6.9452,-0.028800000000000003,6.9452597129,31.96,-20.44,37.9372534588,132.87
2021-07-13 01:30:00,6.9248,-0.49860000000000004,6.9427269138,6.9248,-0.49860000000000004,6.9427269138,0.0,0.0,0.0,129.84,48.9848,8.9014,49.7870018479,6.9248,-0.49860000000000004,6.9427269138,42.06,9.4,43.0976055019,132.17,38.6048,-21.0186,43.9557974447,6.9248,-0.49860000000000004,6.9427269138,31.68,-20.52,37.7451029936,132.23
2021-07-13 02:00:00,6.8736,-0.4782,6.8902142347,6.8736,-0.4782,6.8902142347,0.0,0.0,0.0,130.09,47.4536,7.6718,48.0697479523,6.8736,-0.4782,6.8902142347,40.58,8.15,41.3903237484,132.31,37.4336,-21.8782,43.3581600647,6.8736,-0.4782,6.8902142347,30.56,-21.4,37.3078222361,132.51
2021-07-13 02:30:00,6.9032,-0.4752,6.9195364931,6.9032,-0.4752,6.9195364931,0.0,0.0,0.0,129.76,47.8032,7.8248,48.4393788697,6.9032,-0.4752,6.9195364931,40.9,8.3,41.7336794448,132.0,37.7032,-21.9952,43.6499726607,6.9032,-0.4752,6.9195364931,30.8,-21.52,37.5732670924,132.22
2021-07-13 03:00:00,6.9246,-0.491,6.9419857505,6.9246,-0.491,6.9419857505,0.0,0.0,0.0,130.41,46.0446,7.179,46.6008930189,6.9246,-0.491,6.9419857505,39.12,7.67,39.8648128053,132.58,36.2846,-22.491,42.6897795516,6.9246,-0.491,6.9419857505,29.36,-22.0,36.6880034889,132.89
2021-07-13 03:30:00,6.893,-0.484,6.9099714182,6.893,-0.484,6.9099714182,0.0,0.0,0.0,130.26,47.093,8.366,47.8303314331,6.893,-0.484,6.9099714182,40.2,8.85,41.1626347553,132.44,37.173,-21.444,42.9147651164,6.893,-0.484,6.9099714182,30.28,-20.96,36.8266208062,132.75
2021-07-13 04:00:00,6.9294,-0.49760000000000004,6.9472433468,6.9294,-0.49760000000000004,6.9472433468,0.0,0.0,0.0,129.98,46.5194,7.8924,47.184155753,6.9294,-0.49760000000000004,6.9472433468,39.59,8.39,40.4692500548,132.28,36.6894,-22.1376,42.8507340208,6.9294,-0.49760000000000004,6.9472433468,29.76,-21.64,36.7960215241,132.44
2021-07-13 04:30:00,7.0352,-0.4894,7.0522018831,7.0352,-0.4894,7.0522018831,0.0,0.0,0.0,130.86,47.0552,8.7806,47.8674292541,7.0352,-0.4894,7.0522018831,40.02,9.27,41.0795971256,132.98,37.1552,-21.0894,42.7231983751,7.0352,-0.4894,7.0522018831,30.12,-20.6,36.4907440319,133.36
2021-07-13 05:00:00,6.997,-0.4954,7.0145156754,6.997,-0.4954,7.0145156754,0.0,0.0,0.0,129.98,46.107,8.2346,46.8365678307,6.997,-0.4954,7.0145156754,39.11,8.73,40.0724968027,132.35,36.357,-21.8154,42.3998010156,6.997,-0.4954,7.0145156754,29.36,-21.32,36.2843216831,132.46
2021-07-13 05:30:00,6.941,-0.5222,6.9606159095,6.941,-0.5222,6.9606159095,0.0,0.0,0.0,130.66,45.341,7.5378,45.9632974213,6.941,-0.5222,6.9606159095,38.4,8.06,39.2367633731,132.85,35.701,-22.6022,42.2542405664,6.941,-0.5222,6.9606159095,28.76,-22.08,36.2582956025,133.13
2021-07-13 06:00:00,7.0934,-0.5166000000000001,7.1121866623,7.0934,-0.5166000000000001,7.1121866623,0.0,0.0,0.0,131.2,46.7734,8.5434,47.5472463043,7.0934,-0.5166000000000001,7.1121866623,39.68,9.06,40.7011793441,133.21,36.8934,-21.8766,42.8918242923,7.0934,-0.5166000000000001,7.1121866623,29.8,-21.36,36.6645550907,133.67
2021-07-13 06:30:00,7.3782,-0.5708,7.4002464743,7.3782,-0.5708,7.4002464743,0.0,0.0,0.0,131.36,48.7782,8.6992,49.5478443111,7.3782,-0.5708,7.4002464743,41.4,9.27,42.4251446668,133.43,38.7382,-21.3708,44.2420527539,7.3782,-0.5708,7.4002464743,31.36,-20.8,37.6309659722,133.8
2021-07-13 07:00:00,7.793,-0.6238,7.8179265435000005,7.793,-0.6238,7.8179265435000005,0.0,0.0,0.0,130.7,51.463,9.4462,52.3227585611,7.793,-0.6238,7.8179265435000005,43.67,10.07,44.8159993752,132.74,41.073,-21.0238,46.1409958219,7.793,-0.6238,7.8179265435000005,33.28,-20.4,39.034835724,133.1
2021-07-13 07:30:00,8.3762,-0.6588,8.4020678336,8.3762,-0.6588,8.4020678336,0.0,0.0,0.0,131.55,56.3062,10.6312,57.301052101,8.3762,-0.6588,8.4020678336,47.93,11.29,49.2417404242,133.53,45.0162,-19.8988,49.2180912255,8.3762,-0.6588,8.4020678336,36.64,-19.24,41.3843835281,133.94
2021-07-13 08:00:00,8.9434,-0.7348,8.9735352342,8.9434,-0.7348,8.9735352342,0.0,0.0,0.0,130.46,60.6934,12.5552,61.9783982578,8.9434,-0.7348,8.9735352342,51.75,13.29,53.4292672606,132.4,48.5834,-18.0148,51.8158255227,8.9434,-0.7348,8.9735352342,39.64,-17.28,43.2426641177,132.79
2021-07-13 08:30:00,10.3546,-0.8816,10.392062342,10.3546,-0.8816,10.392062342,0.0,0.0,0.0,129.04,64.1346,14.9384,65.851368336,10.3546,-0.8816,10.392062342,53.78,15.82,56.0585479655,131.87,51.9146,-15.9616,54.312966847,10.3546,-0.8816,10.392062342,41.56,-15.08,44.21131077,131.23
2021-07-13 09:00:00,12.0388,-1.0552,12.0849556259,12.0388,-1.0552,12.0849556259,0.0,0.0,0.0,129.08,63.1288,14.5148,64.7759585686,12.0388,-1.0552,12.0849556259,51.09,15.57,53.4098586405,134.57,51.7188,-16.4152,54.261340422800004,12.0388,-1.0552,12.0849556259,39.68,-15.36,42.5491715548,131.23
2021-07-13 09:30:00,12.4208,-1.173,12.4760651505,12.4208,-1.173,12.4760651505,0.0,0.0,0.0,130.39,62.9208,1.917,62.9499957239,12.4208,-1.173,12.4760651505,50.5,3.09,50.5944473238,134.53,51.4608,-27.333,58.2692614132,12.4208,-1.173,12.4760651505,39.04,-26.16,46.9943315731,132.93
2021-07-13 10:00:00,12.7572,-1.2348,12.8168203108,12.7572,-1.2348,12.8168203108,0.0,0.0,0.0,130.39,63.2372,2.4152,63.2833047089,12.7572,-1.2348,12.8168203108,50.48,3.65,50.6117861767,134.53,52.0372,-27.0348,58.6408611369,12.7572,-1.2348,12.8168203108,39.28,-25.8,46.9953018928,132.93
2021-07-13 10:30:00,12.6976,-1.157,12.7502037145,12.6976,-1.157,12.7502037145,0.0,0.0,0.0,130.33,65.1876,3.973,65.3085593377,12.6976,-1.157,12.7502037145,52.49,5.13,52.7400891163,92.4,53.6176,-25.437,59.3454968701,12.6976,-1.157,12.7502037145,40.92,-24.28,47.5811391205,132.88
2021-07-13 11:00:00,11.558,-1.4958,11.6543889432,11.558,-1.4958,11.6543889432,0.0,0.0,0.0,129.77,65.148,2.5842,65.1992330756,11.558,-1.4958,11.6543889432,53.59,4.08,53.7450881477,92.4,52.958,-26.8558,59.3783104984,11.558,-1.4958,11.6543889432,41.4,-25.36,48.5498671471,132.29
2021-07-13 11:30:00,10.838,-1.4128,10.9296956884,10.838,-1.4128,10.9296956884,0.0,0.0,0.0,130.05,66.308,3.1471999999999998,66.3826463154,10.838,-1.4128,10.9296956884,55.47,4.5600000000000005,55.6571154481,92.4,53.598,-26.2528,59.6821171863,10.838,-1.4128,10.9296956884,42.76,-24.84,49.4514226287,132.61
2021-07-13 12:00:00,11.9072,-1.587,12.0124926989,11.9072,-1.587,12.0124926989,0.0,0.0,0.0,129.87,65.5172,2.623,65.5696852581,11.9072,-1.587,12.0124926989,53.61,4.21,53.7750518363,92.4,53.3872,-26.747,59.7126044721,11.9072,-1.587,12.0124926989,41.48,-25.16,48.5140804303,132.41
2021-07-13 12:30:00,13.8096,-1.8586,13.9341108837,13.8096,-1.8586,13.9341108837,0.0,0.0,0.0,129.84,63.7596,2.1514,63.7958863417,13.8096,-1.8586,13.9341108837,49.95,4.01,50.1107034475,92.4,52.7296,-27.1786,59.3218932109,13.8096,-1.8586,13.9341108837,38.92,-25.32,46.4313342475,132.38
2021-07-13 13:00:00,13.623,-1.8244,13.7446194695,13.623,-1.8244,13.7446194695,0.0,0.0,0.0,129.87,64.923,2.1356,64.9581150924,13.623,-1.8244,13.7446194695,51.3,3.96,51.4526150939,92.4,53.703,-27.1444,60.1733384512,13.623,-1.8244,13.7446194695,40.08,-25.32,47.4078980762,132.43
2021-07-13 13:30:00,14.4534,-2.0138,14.5930175769,14.4534,-2.0138,14.5930175769,0.0,0.0,0.0,129.81,64.1934,2.6062000000000003,64.2462830209,14.4534,-2.0138,14.5930175769,49.74,4.62,49.9540989309,133.52,53.5334,-27.0138,59.9630745209,14.4534,-2.0138,14.5930175769,39.08,-25.0,46.3923097075,132.37
2021-07-13 14:00:00,13.042,-1.2888,13.1055243863,13.042,-1.2888,13.1055243863,0.0,0.0,0.0,130.4,65.402,3.7212,65.5077776561,13.042,-1.2888,13.1055243863,52.36,5.01,52.599141628,134.6,53.642,-25.9288,59.5799197166,13.042,-1.2888,13.1055243863,40.6,-24.64,47.491995115,132.95
2021-07-13 14:30:00,13.0696,-1.2606,13.1302534827,13.0696,-1.2606,13.1302534827,0.0,0.0,0.0,130.14,64.8996,3.9194,65.017841986,13.0696,-1.2606,13.1302534827,51.83,5.18,52.0882069186,134.46,53.7096,-25.6206,59.5074472358,13.0696,-1.2606,13.1302534827,40.64,-24.36,47.3816335725,132.68
2021-07-13 15:00:00,10.4874,-1.0962,10.544534755,10.4874,-1.0962,10.544534755,0.0,0.0,0.0,130.14,65.7774,2.6938,65.8325368583,10.4874,-1.0962,10.544534755,55.29,3.79,55.4197455786,134.46,53.3674,-26.9762,59.7979493729,10.4874,-1.0962,10.544534755,42.88,-25.88,50.0846164006,132.68
2021-07-13 15:30:00,11.1226,-1.0258,11.169802881,11.1226,-1.0258,11.169802881,0.0,0.0,0.0,130.89,63.1426,0.9942000000000001,63.15042651,11.1226,-1.0258,11.169802881,52.02,2.02,52.0592047577,135.04,51.2026,-28.1058,58.4092650219,11.1226,-1.0258,11.169802881,40.08,-27.08,48.3707845709,133.48
2021-07-13 16:00:00,14.323,-1.4028,14.3915314279,14.323,-1.4028,14.3915314279,0.0,0.0,0.0,130.71,62.203,2.3172,62.2461454617,14.323,-1.4028,14.3915314279,47.88,3.7199999999999998,48.0242938522,134.7,51.843,-26.8428,58.380069894100004,14.323,-1.4028,14.3915314279,37.52,-25.44,45.3314901586,133.35
2021-07-13 16:30:00,10.939,-1.0408,10.9884023243,10.939,-1.0408,10.9884023243,0.0,0.0,0.0,130.31,65.749,1.7192,65.7714729168,10.939,-1.0408,10.9884023243,54.81,2.76,54.8794469724,134.47,53.379,-27.4008,60.0010123385,10.939,-1.0408,10.9884023243,42.44,-26.36,49.9600160128,132.92
2021-07-13 17:00:00,10.1748,-0.9068,10.2151280599,10.1748,-0.9068,10.2151280599,0.0,0.0,0.0,130.48,66.9748,1.5131999999999999,66.991892116,10.1748,-0.9068,10.2151280599,56.8,2.42,56.8515294429,134.59,53.894800000000004,-27.7068,60.5996388874,10.1748,-0.9068,10.2151280599,43.72,-26.8,51.2803900141,133.08
2021-07-13 17:30:00,10.315,-0.9602,10.359595023,10.315,-0.9602,10.359595023,0.0,0.0,0.0,130.66,69.725,3.2098,69.7988426913,10.315,-0.9602,10.359595023,59.41,4.17,59.5561667672,134.76,56.315,-26.2402,62.1283133607,10.315,-0.9602,10.359595023,46.0,-25.28,52.4888407188,133.24
2021-07-13 18:00:00,10.614,-1.0004,10.6610410449,10.614,-1.0004,10.6610410449,0.0,0.0,0.0,130.29,70.264,2.9696,70.3267247934,10.614,-1.0004,10.6610410449,59.65,3.9699999999999998,59.781965508,134.41,57.054,-26.4804,62.89968601,10.614,-1.0004,10.6610410449,46.44,-25.48,52.9707844005,132.79
2021-07-13 18:30:00,9.3734,-0.7742,9.4053183466,9.3734,-0.7742,9.4053183466,0.0,0.0,0.0,130.5,70.5834,2.2658,70.6197578954,9.3734,-0.7742,9.4053183466,61.21,3.04,61.2854444383,134.6,56.7334,-27.1342,62.8883414092,9.3734,-0.7742,9.4053183466,47.36,-26.36,54.2016531113,132.98
2021-07-13 19:00:00,8.5182,-0.7748,8.5533646175,8.5182,-0.7748,8.5533646175,0.0,0.0,0.0,130.75,70.3882,2.2652,70.4246393692,8.5182,-0.7748,8.5533646175,61.87,3.04,61.9446406076,134.82,56.0382,-27.3748,62.3671350495,8.5182,-0.7748,8.5533646175,47.52,-26.6,54.4583363683,133.24
2021-07-13 19:30:00,8.2248,-0.712,8.2555604922,8.2248,-0.712,8.2555604922,0.0,0.0,0.0,130.79,69.8148,2.058,69.8451262655,8.2248,-0.712,8.2555604922,61.59,2.77,61.6522586772,135.04,55.4248,-27.672,61.9487533292,8.2248,-0.712,8.2555604922,47.2,-26.96,54.3569829921,133.24
2021-07-13 20:00:00,7.6898,-0.6636000000000001,7.7183799466,7.6898,-0.6636000000000001,7.7183799466,0.0,0.0,0.0,131.25,68.1898,1.2564,68.2013736299,7.6898,-0.6636000000000001,7.7183799466,60.5,1.92,60.5304584486,133.93,53.8498,-28.2636,60.8163797426,7.6898,-0.6636000000000001,7.7183799466,46.16,-27.6,53.7820193001,133.75
2021-07-13 20:30:00,7.399,-0.6172000000000001,7.4246977609,7.399,-0.6172000000000001,7.4246977609,0.0,0.0,0.0,130.44,66.689,1.2928,66.7015296139,7.399,-0.6172000000000001,7.4246977609,59.29,1.9100000000000001,59.3207569068,131.72,52.479,-28.1772,59.5650907902,7.399,-0.6172000000000001,7.4246977609,45.08,-27.56,52.8371081722,132.93
2021-07-13 21:00:00,6.9508,-0.5438000000000001,6.9720398077,6.9508,-0.5438000000000001,6.9720398077,0.0,0.0,0.0,130.44,64.5108,0.38620000000000004,64.511956001,6.9508,-0.5438000000000001,6.9720398077,57.56,0.93,57.5675125396,131.99,50.5508,-28.8638,58.2108437585,6.9508,-0.5438000000000001,6.9720398077,43.6,-28.32,51.9902144639,132.93
2021-07-13 21:30:00,6.7418,-0.5246000000000001,6.7621795599,6.7418,-0.5246000000000001,6.7621795599,0.0,0.0,0.0,130.51,62.3018,-0.8946000000000001,62.3082225104,6.7418,-0.5246000000000001,6.7621795599,55.56,-0.37,55.5612319878,131.99,48.7018,-29.9646,57.1816629384,6.7418,-0.5246000000000001,6.7621795599,41.96,-29.44,51.2577330751,133.04
2021-07-13 22:00:00,6.751,-0.5078,6.7700710366,6.751,-0.5078,6.7700710366,0.0,0.0,0.0,130.79,63.531,-0.5178,63.533110091,6.751,-0.5078,6.7700710366,56.78,-0.01,56.7800008806,132.2,49.791,-29.6278,57.9391941076,6.751,-0.5078,6.7700710366,43.04,-29.12,51.9655270348,133.37
2021-07-13 22:30:00,6.797,-0.511,6.8161814823,6.797,-0.511,6.8161814823,0.0,0.0,0.0,130.66,62.037,-0.721,62.0411896243,6.797,-0.511,6.8161814823,55.24,-0.21,55.2403991658,132.13,48.557,-29.911,57.0302566187,6.797,-0.511,6.8161814823,41.76,-29.4,51.0711033756,133.23
2021-07-13 23:00:00,6.7902000000000005,-0.502,6.8087311623,6.7902000000000005,-0.502,6.8087311623,0.0,0.0,0.0,130.99,59.8002,-1.392,59.8163989558,6.7902000000000005,-0.502,6.8087311623,53.01,-0.89,53.0174707054,132.4,46.9102,-30.342,55.8677351254,6.7902000000000005,-0.502,6.8087311623,40.12,-29.84,50.0003999984,133.6
2021-07-13 23:30:00,6.7772,-0.47940000000000005,6.7941345439,6.7772,-0.47940000000000005,6.7941345439,0.0,0.0,0.0,131.34,56.5572,4.0506,56.7020655021,6.7772,-0.47940000000000005,6.7941345439,49.78,4.53,49.9856909525,132.81,44.4972,-25.5194,51.295619542,6.7772,-0.47940000000000005,6.7941345439,37.72,-25.04,45.2747170063,134.01
2021-07-14 00:00:00,6.8122,-0.47600000000000003,6.8288099139,6.8122,-0.47600000000000003,6.8288099139,0.0,0.0,0.0,131.34,54.0822,17.764,56.924898356,6.8122,-0.47600000000000003,6.8288099139,47.27,18.24,50.6670553713,133.45,42.8122,-14.156,45.0918707179,6.8122,-0.47600000000000003,6.8288099139,36.0,-13.68,38.5115878665,133.92
2021-07-14 00:30:00,6.8898,-0.4708,6.9058668305,6.8898,-0.4708,6.9058668305,0.0,0.0,0.0,131.5,51.6998,17.5692,54.6035356793,6.8898,-0.4708,6.9058668305,44.81,18.04,48.3050483904,134.92,40.9698,-14.7108,43.5308183782,6.8898,-0.4708,6.9058668305,34.08,-14.24,36.9354030708,133.69
2021-07-14 01:00:00,6.868,-0.4682,6.8839403861,6.868,-0.4682,6.8839403861,0.0,0.0,0.0,131.5,51.058,17.4618,53.9614105008,6.868,-0.4682,6.8839403861,44.19,17.93,47.6890029252,134.92,40.468,-14.5082,42.9900789862,6.868,-0.4682,6.8839403861,33.6,-14.04,36.4154033343,133.69
2021-07-14 01:30:00,6.8262,-0.4534,6.8412409693,6.8262,-0.4534,6.8412409693,0.0,0.0,0.0,130.89,49.7062,16.8566,52.4866771857,6.8262,-0.4534,6.8412409693,42.88,17.31,46.2420858094,134.44,39.4262,-14.9734,42.1737827803,6.8262,-0.4534,6.8412409693,32.6,-14.52,35.6873983361,133.06
2021-07-14 02:00:00,6.881,-0.4504,6.8957248466,6.881,-0.4504,6.8957248466,0.0,0.0,0.0,131.38,50.111,16.7496,52.8361753078,6.881,-0.4504,6.8957248466,43.23,17.2,46.526045394,134.82,39.801,-14.7304,42.4394190012,6.881,-0.4504,6.8957248466,32.92,-14.28,35.8837679181,133.62
2021-07-14 02:30:00,6.8096,-0.46640000000000004,6.8255535394999995,6.8096,-0.46640000000000004,6.8255535394999995,0.0,0.0,0.0,131.12,49.0996,16.3636,51.7545952078,6.8096,-0.46640000000000004,6.8255535394999995,42.29,16.83,45.5158543806,134.64,39.0096,-15.1864,41.8613859914,6.8096,-0.46640000000000004,6.8255535394999995,32.2,-14.72,35.405061785,133.39
2021-07-14 03:00:00,6.964,-0.47040000000000004,6.9798690647,6.964,-0.47040000000000004,6.9798690647,0.0,0.0,0.0,131.42,48.554,16.3996,51.2487833627,6.964,-0.47040000000000004,6.9798690647,41.59,16.87,44.8812321578,134.82,38.564,-15.0704,41.4040946304,6.964,-0.47040000000000004,6.9798690647,31.6,-14.6,34.8097687438,133.71
2021-07-14 03:30:00,6.8944,-0.47440000000000004,6.9107023319,6.8944,-0.47440000000000004,6.9107023319,0.0,0.0,0.0,131.33,47.7644,15.8356,50.3210108674,6.8944,-0.47440000000000004,6.9107023319,40.87,16.31,44.0042384322,134.82,37.8944,-15.6344,40.9929263986,6.8944,-0.47440000000000004,6.9107023319,31.0,-15.16,34.5083410207,133.63
2021-07-14 04:00:00,6.941,-0.4802,6.9575910371,6.941,-0.4802,6.9575910371,0.0,0.0,0.0,131.54,47.311,15.8498,49.8953593137,6.941,-0.4802,6.9575910371,40.37,16.33,43.5477416177,134.94,37.581,-15.6802,40.7210048137,6.941,-0.4802,6.9575910371,30.64,-15.2,34.2030641902,133.88
2021-07-14 04:30:00,6.987,-0.4786,7.0033725419,6.987,-0.4786,7.0033725419,0.0,0.0,0.0,131.68,46.997,15.8814,49.6078307826,6.987,-0.4786,7.0033725419,40.01,16.36,43.2255676654,135.04,37.267,-15.7586,40.4618680113,6.987,-0.4786,7.0033725419,30.28,-15.28,33.9169102366,134.01
2021-07-14 05:00:00,6.9934,-0.48,7.0098533194,6.9934,-0.48,7.0098533194,0.0,0.0,0.0,131.77,45.7334,15.28,48.2184847912,6.9934,-0.48,7.0098533194,38.74,15.76,41.8230223681,135.1,36.2734,-16.2,39.7265597247,6.9934,-0.48,7.0098533194,29.28,-15.72,33.2330678692,134.11
2021-07-14 05:30:00,7.1002,-0.4958,7.117489563,7.1002,-0.4958,7.117489563,0.0,0.0,0.0,132.23,42.6602,-20.4158,47.2937369393,7.1002,-0.4958,7.117489563,35.56,-19.92,40.7592934188,135.49,36.7802,-4.2158,37.0210221588,7.1002,-0.4958,7.117489563,29.68,-3.7199999999999998,29.9122182394,134.59
2021-07-14 06:00:00,7.12,-0.4978,7.1373808109,7.12,-0.4978,7.1373808109,0.0,0.0,0.0,131.58,43.71,-20.1978,48.1509628651,7.12,-0.4978,7.1373808109,36.59,-19.7,41.5562041096,133.87,37.64,-4.1378,37.8667530802,7.12,-0.4978,7.1373808109,30.52,-3.64,30.7362977601,132.46
2021-07-14 06:30:00,7.159,-0.528,7.1784444694,7.159,-0.528,7.1784444694,0.0,0.0,0.0,131.24,47.449,-19.028,51.1221320467,7.159,-0.528,7.1784444694,40.29,-18.5,44.3343444747,133.52,40.759,-3.488,40.9079726337,7.159,-0.528,7.1784444694,33.6,-2.96,33.7301289651,132.08
2021-07-14 07:00:00,7.5242,-0.6038,7.5483879127,7.5242,-0.6038,7.5483879127,0.0,0.0,0.0,130.64,51.1542,-7.2138,51.6603434762,7.5242,-0.6038,7.5483879127,43.63,-6.61,44.1278710114,132.82,42.9642,-5.4838000000000005,43.3127526726,7.5242,-0.6038,7.5483879127,35.44,-4.88,35.7744042578,131.38
2021-07-14 07:30:00,8.3468,-0.7312000000000001,8.3787662385,8.3468,-0.7312000000000001,8.3787662385,0.0,0.0,0.0,130.27,56.5868,18.4488,59.5182674116,8.3468,-0.7312000000000001,8.3787662385,48.24,19.18,51.9131004661,132.26,45.5068,-13.411200000000001,47.4418500027,8.3468,-0.7312000000000001,8.3787662385,37.16,-12.68,39.2638255905,131.38
2021-07-14 08:00:00,9.5328,-0.789,9.5653958015,9.5328,-0.789,9.5653958015,0.0,0.0,0.0,130.39,58.0628,17.401,60.6142189988,9.5328,-0.789,9.5653958015,48.53,18.19,51.8269910375,131.23,47.0928,-13.949,49.115236056,9.5328,-0.789,9.5653958015,37.56,-13.16,39.7987336482,132.54
2021-07-14 08:30:00,10.9012,-1.061,10.9527111913,10.9012,-1.061,10.9527111913,0.0,0.0,0.0,130.54,59.6412,7.079,60.0598449752,10.9012,-1.061,10.9527111913,48.74,8.14,49.4150503389,132.14,48.6612,-23.021,53.8319498666,10.9012,-1.061,10.9527111913,37.76,-21.96,43.6813369759,132.99
2021-07-14 09:00:00,12.203,-1.3546,12.2779538263,12.203,-1.3546,12.2779538263,0.0,0.0,0.0,130.54,60.153,8.2054,60.7100650482,12.203,-1.3546,12.2779538263,47.95,9.56,48.893722501,132.14,49.643,-21.7946,54.2165291969,12.203,-1.3546,12.2779538263,37.44,-20.44,42.6561507874,132.99
2021-07-14 09:30:00,13.2858,-1.4902,13.3691128232,13.2858,-1.4902,13.3691128232,0.0,0.0,0.0,129.99,60.3958,8.6598,61.0134804259,13.2858,-1.4902,13.3691128232,47.11,10.15,48.1910219854,131.69,50.2058,-21.6502,54.6749806921,13.2858,-1.4902,13.3691128232,36.92,-20.16,42.0655678673,132.43
2021-07-14 10:00:00,12.8726,-1.4904,12.9585926288,12.8726,-1.4904,12.9585926288,0.0,0.0,0.0,129.99,61.0626,8.8496,61.7005392109,12.8726,-1.4904,12.9585926288,48.19,10.34,49.2868308983,131.69,50.6326,-21.6104,55.0515174261,12.8726,-1.4904,12.9585926288,37.76,-20.12,42.7858855231,132.43
2021-07-14 10:30:00,12.626,-1.4978,12.7145303036,12.626,-1.4978,12.7145303036,0.0,0.0,0.0,130.33,61.636,8.9922,62.2884913675,12.626,-1.4978,12.7145303036,49.01,10.49,50.1200578611,131.98,51.066,-21.3778,55.3601543426,12.626,-1.4978,12.7145303036,38.44,-19.88,43.2764138995,132.78
2021-07-14 11:00:00,12.955400000000001,-1.5190000000000001,13.0441462028,12.955400000000001,-1.5190000000000001,13.0441462028,0.0,0.0,0.0,130.07,61.3554,8.871,61.993384729,12.955400000000001,-1.5190000000000001,13.0441462028,48.4,10.39,49.502647404,131.82,51.0354,-21.199,55.2630948659,12.955400000000001,-1.5190000000000001,13.0441462028,38.08,-19.68,42.8647734159,132.53
