Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-14 11:30:00,13.2322,-1.6204,13.3310469581,13.2322,-1.6204,13.3310469581,0.0,0.0,0.0,129.62,61.4222,8.8796,62.0607279123,13.2322,-1.6204,13.3310469581,48.19,10.5,49.3206457784,131.43,51.2322,-21.2604,55.4683957313,13.2322,-1.6204,13.3310469581,38.0,-19.64,42.7753386895,132.08
2021-07-14 12:00:00,13.9566,-1.6722000000000001,14.0564197575,13.9566,-1.6722000000000001,14.0564197575,0.0,0.0,0.0,129.7,60.8666,8.7478,61.492007614,13.9566,-1.6722000000000001,14.0564197575,46.91,10.42,48.0533505596,131.5,51.0766,-21.3122,55.3446378288,13.9566,-1.6722000000000001,14.0564197575,37.12,-19.64,41.995523571,132.16
2021-07-14 12:30:00,15.1022,-1.8034,15.2094936273,15.1022,-1.8034,15.2094936273,0.0,0.0,0.0,129.6,60.2222,8.9166,60.87872476,15.1022,-1.8034,15.2094936273,45.12,10.72,46.3759937899,131.46,51.1822,-21.2034,55.4003769698,15.1022,-1.8034,15.2094936273,36.08,-19.4,40.9649411082,132.08
2021-07-14 13:00:00,13.4556,-1.3912,13.527328221,13.4556,-1.3912,13.527328221,0.0,0.0,0.0,129.6,61.2056,9.338799999999999,61.9139617275,13.4556,-1.3912,13.527328221,47.75,10.73,48.9407335458,131.46,51.2156,-20.8312,55.289931966,13.4556,-1.3912,13.527328221,37.76,-19.44,42.4703567209,132.08
2021-07-14 13:30:00,13.5148,-1.2984,13.5770269794,13.5148,-1.2984,13.5770269794,0.0,0.0,0.0,129.63,61.2548,9.3516,61.9645297376,13.5148,-1.2984,13.5770269794,47.74,10.65,48.9134960926,131.5,51.1548,-20.8584,55.2438812322,13.5148,-1.2984,13.5770269794,37.64,-19.56,42.4189014474,132.08
2021-07-14 14:00:00,13.6674,-1.3384,13.7327760238,13.6674,-1.3384,13.7327760238,0.0,0.0,0.0,129.7,58.9374,9.0816,59.6329822944,13.6674,-1.3384,13.7327760238,45.27,10.42,46.4537328963,131.61,49.3874,-21.2184,53.7525420545,13.6674,-1.3384,13.7327760238,35.72,-19.88,40.8794911906,132.18
2021-07-14 14:30:00,15.203,-1.5676,15.2836049007,15.203,-1.5676,15.2836049007,0.0,0.0,0.0,130.71,56.883,8.4624,57.5090245332,15.203,-1.5676,15.2836049007,41.68,10.03,42.8698413806,132.55,48.403,-21.6076,53.0069692282,15.203,-1.5676,15.2836049007,33.2,-20.04,38.7793965915,133.24
2021-07-14 15:00:00,15.4968,-1.5594000000000001,15.5750614317,15.4968,-1.5594000000000001,15.5750614317,0.0,0.0,0.0,131.03,56.3568,8.0706,56.931744138,15.4968,-1.5594000000000001,15.5750614317,40.86,9.63,41.9794771287,132.9,48.2968,-21.6394,52.9230056081,15.4968,-1.5594000000000001,15.5750614317,32.8,-20.08,38.4583723004,133.61
2021-07-14 15:30:00,15.8468,-1.9456,15.965789351,15.8468,-1.9456,15.965789351,0.0,0.0,0.0,130.49,55.8668,7.8744,56.4190173399,15.8468,-1.9456,15.965789351,40.02,9.82,41.2071935468,132.52,48.0068,-21.9056,52.7684390294,15.8468,-1.9456,15.965789351,32.16,-19.96,37.8505904842,133.09
2021-07-14 16:00:00,15.286,-1.6638000000000002,15.3762812943,15.286,-1.6638000000000002,15.3762812943,0.0,0.0,0.0,130.49,57.246,8.1562,57.824113607,15.286,-1.6638000000000002,15.3762812943,41.96,9.82,43.0937814539,132.52,48.846,-21.8238,53.4996258159,15.286,-1.6638000000000002,15.3762812943,33.56,-20.16,39.1497024254,133.09
2021-07-14 16:30:00,14.4836,-1.4972,14.5607787154,14.4836,-1.4972,14.5607787154,0.0,0.0,0.0,130.85,60.0436,8.4628,60.6370586754,14.4836,-1.4972,14.5607787154,45.56,9.96,46.6359861052,132.83,50.6436,-21.5772,55.0486128872,14.4836,-1.4972,14.5607787154,36.16,-20.08,41.3612378925,133.44
2021-07-14 17:00:00,14.5504,-1.458,14.6232658514,14.5504,-1.458,14.6232658514,0.0,0.0,0.0,130.73,60.2304,8.552,60.8345114894,14.5504,-1.458,14.6232658514,45.68,10.01,46.7639016764,132.83,50.6304,-21.618,55.0524779475,14.5504,-1.458,14.6232658514,36.08,-20.16,41.3302794571,133.28
2021-07-14 17:30:00,12.867,-1.188,12.9217271678,12.867,-1.188,12.9217271678,0.0,0.0,0.0,130.73,62.527,8.092,63.0484432242,12.867,-1.188,12.9217271678,49.66,9.28,50.5196397454,132.93,51.667,-22.068,56.1825196391,12.867,-1.188,12.9217271678,38.8,-20.88,44.0614843145,133.28
2021-07-14 18:00:00,12.3262,-1.1298,12.3778695453,12.3262,-1.1298,12.3778695453,0.0,0.0,0.0,131.06,64.7062,8.8602,65.3099951193,12.3262,-1.1298,12.3778695453,52.38,9.99,53.3241455628,132.98,53.1662,-21.3698,57.3002022202,12.3262,-1.1298,12.3778695453,40.84,-20.24,45.5802939876,133.58
2021-07-14 18:30:00,11.3646,-1.0188,11.4101746963,11.3646,-1.0188,11.4101746963,0.0,0.0,0.0,130.71,65.4846,8.8712,66.0827589209,11.3646,-1.0188,11.4101746963,54.12,9.89,55.0162385119,132.81,53.4446,-21.5788,57.6365324998,11.3646,-1.0188,11.4101746963,42.08,-20.56,46.8341755559,133.19
2021-07-14 19:00:00,9.854800000000001,-0.8572000000000001,9.8920106591,9.854800000000001,-0.8572000000000001,9.8920106591,0.0,0.0,0.0,131.16,66.4648,8.3428,66.9863564532,9.854800000000001,-0.8572000000000001,9.8920106591,56.61,9.2,57.3526991518,133.23,53.6148,-21.8172,57.8838232573,9.854800000000001,-0.8572000000000001,9.8920106591,43.76,-20.96,48.5207089808,133.62
2021-07-14 19:30:00,8.6926,-0.7724000000000001,8.7268491748,8.6926,-0.7724000000000001,8.7268491748,0.0,0.0,0.0,130.91,66.6526,8.5676,67.2009885085,8.6926,-0.7724000000000001,8.7268491748,57.96,9.34,58.707726919,132.93,53.2926,-21.7724,57.5685557967,8.6926,-0.7724000000000001,8.7268491748,44.6,-21.0,49.2966530304,133.38
2021-07-14 20:00:00,7.6926,-0.6688000000000001,7.7216182371,7.6926,-0.6688000000000001,7.7216182371,0.0,0.0,0.0,131.1,66.8526,7.4012,67.2610428718,7.6926,-0.6688000000000001,7.7216182371,59.16,8.07,59.7078763648,133.09,53.0926,-22.3488,57.6046268645,7.6926,-0.6688000000000001,7.7216182371,45.4,-21.68,50.3108576751,133.51
2021-07-14 20:30:00,7.2036,-0.6072000000000001,7.2291455097,7.2036,-0.6072000000000001,7.2291455097,0.0,0.0,0.0,130.03,66.3136,7.1728,66.7003943377,7.2036,-0.6072000000000001,7.2291455097,59.11,7.78,59.6197995636,132.44,52.3636,-22.4072,56.9563799482,7.2036,-0.6072000000000001,7.2291455097,45.16,-21.8,50.1464415487,132.44
2021-07-14 21:00:00,6.9138,-0.5768,6.9378187264,6.9138,-0.5768,6.9378187264,0.0,0.0,0.0,128.91,64.6738,6.1832,64.9687029937,6.9138,-0.5768,6.9378187264,57.76,6.76,58.1542363031,132.75,50.7938,-23.5368,55.9820602754,6.9138,-0.5768,6.9378187264,43.88,-22.96,49.5238932234,131.26
2021-07-14 21:30:00,6.7794,-0.5548000000000001,6.8020634663,6.7794,-0.5548000000000001,6.8020634663,0.0,0.0,0.0,129.44,64.2894,6.0952,64.5776928622,6.7794,-0.5548000000000001,6.8020634663,57.51,6.65,57.8931999461,133.18,50.4594,-23.5948,55.7033718495,6.7794,-0.5548000000000001,6.8020634663,43.68,-23.04,49.3840460068,131.83
2021-07-14 22:00:00,6.7816,-0.537,6.802827909,6.7816,-0.537,6.802827909,0.0,0.0,0.0,129.57,63.7516,5.373,63.9776182079,6.7816,-0.537,6.802827909,56.97,5.91,57.2757278435,133.34,50.0216,-24.337,55.627781149,6.7816,-0.537,6.802827909,43.24,-23.8,49.3572446557,131.95
2021-07-14 22:30:00,6.8384,-0.5412,6.8597822123,6.8384,-0.5412,6.8597822123,0.0,0.0,0.0,129.98,61.8984,3.8088,62.015472908,6.8384,-0.5412,6.8597822123,55.06,4.35,55.2315679662,133.62,48.5584,-25.5012,54.847328212,6.8384,-0.5412,6.8597822123,41.72,-24.96,48.6164581186,132.4
2021-07-14 23:00:00,6.8368,-0.5474,6.858679246,6.8368,-0.5474,6.858679246,0.0,0.0,0.0,129.93,60.9268,3.8726000000000003,61.0497501141,6.8368,-0.5474,6.858679246,54.09,4.42,54.2702911361,133.49,47.8768,-25.7474,54.3609840327,6.8368,-0.5474,6.858679246,41.04,-25.2,48.1593355436,132.4
2021-07-14 23:30:00,6.8338,-0.5266000000000001,6.8540593811,6.8338,-0.5266000000000001,6.8540593811,0.0,0.0,0.0,130.76,54.9338,-9.7166,55.7865100002,6.8338,-0.5266000000000001,6.8540593811,48.1,-9.19,48.9700530937,134.38,44.2738,-21.6466,49.2822955837,6.8338,-0.5266000000000001,6.8540593811,37.44,-21.12,42.9861373003,133.23
2021-07-15 00:00:00,6.8216,-0.5192,6.8413299292000005,6.8216,-0.5192,6.8413299292000005,0.0,0.0,0.0,131.06,48.2016,-31.4792,57.5702551254,6.8216,-0.5192,6.8413299292000005,41.38,-30.96,51.6800348297,134.07,40.8216,-13.9992,43.1553082158,6.8216,-0.5192,6.8413299292000005,34.0,-13.48,36.5747235123,133.0
2021-07-15 00:30:00,6.9392,-0.5362,6.9598855652000005,6.9392,-0.5362,6.9598855652000005,0.0,0.0,0.0,130.55,44.3492,-31.9262,54.6455285186,6.9392,-0.5362,6.9598855652000005,37.41,-31.39,48.8348256882,132.53,37.6592,-13.9762,40.169011826,6.9392,-0.5362,6.9598855652000005,30.72,-13.44,33.5313584574,131.59
2021-07-15 01:00:00,6.9186,-0.536,6.9393315211,6.9186,-0.536,6.9393315211,0.0,0.0,0.0,131.16,42.2586,-32.026,53.0231454174,6.9186,-0.536,6.9393315211,35.34,-31.49,47.3342972907,133.04,35.9986,-14.096,38.6600105789,6.9186,-0.536,6.9393315211,29.08,-13.56,32.0861340769,132.22
2021-07-15 01:30:00,7.011,-0.526,7.0307038766,7.011,-0.526,7.0307038766,0.0,0.0,0.0,130.87,41.661,-32.316,52.7253523175,7.011,-0.526,7.0307038766,34.65,-31.79,47.0236812681,132.84,35.531,-14.206,38.2656817135,7.011,-0.526,7.0307038766,28.52,-13.68,31.6311997876,131.94
2021-07-15 02:00:00,6.8778,-0.5258,6.897869126,6.8778,-0.5258,6.897869126,0.0,0.0,0.0,131.12,40.2578,-32.7558,51.9002205629,6.8778,-0.5258,6.897869126,33.38,-32.23,46.4004019379,133.04,34.5978,-14.4058,37.4771242024,6.8778,-0.5258,6.897869126,27.72,-13.88,31.0008516012,132.21
2021-07-15 02:30:00,6.9296,-0.5178,6.9489188368,6.9296,-0.5178,6.9489188368,0.0,0.0,0.0,131.08,38.8596,-33.2278,51.1288099314,6.9296,-0.5178,6.9489188368,31.93,-32.71,45.7107099048,133.01,33.6096,-14.5978,36.6428843979,6.9296,-0.5178,6.9489188368,26.68,-14.08,30.1673465853,132.21
2021-07-15 03:00:00,6.9306,-0.706,6.9664662749,6.9306,-0.706,6.9664662749,0.0,0.0,0.0,130.99,37.4606,-34.236,50.748401436500004,6.9306,-0.706,6.9664662749,30.53,-33.53,45.3469050763,132.92,32.4106,-15.146,35.7749676221,6.9306,-0.706,6.9664662749,25.48,-14.44,29.2872668578,132.21
2021-07-15 03:30:00,6.9596,-0.6898000000000001,6.9937011803,6.9596,-0.6898000000000001,6.9937011803,0.0,0.0,0.0,131.64,36.8696,-34.5998,50.5619774554,6.9596,-0.6898000000000001,6.9937011803,29.91,-33.91,45.2161055377,133.48,31.9996,-15.2098,35.4303883157,6.9596,-0.6898000000000001,6.9937011803,25.04,-14.52,28.945327775,132.89
2021-07-15 04:00:00,7.0092,-0.5214,7.0285661838,7.0092,-0.5214,7.0285661838,0.0,0.0,0.0,131.45,36.919200000000004,-34.5614,50.5719062188,7.0092,-0.5214,7.0285661838,29.91,-34.04,45.313681157,133.26,32.0092,-15.0414,35.3671118216,7.0092,-0.5214,7.0285661838,25.0,-14.52,28.9107315715,132.75
2021-07-15 04:30:00,6.9874,-0.5198,7.0067075578,6.9874,-0.5198,7.0067075578,0.0,0.0,0.0,131.9,37.1374,-34.5098,50.6962796939,6.9874,-0.5198,7.0067075578,30.15,-33.99,45.435037141,133.67,32.1874,-14.9998,35.5108816956,6.9874,-0.5198,7.0067075578,25.2,-14.48,29.0639020092,133.19
2021-07-15 05:00:00,7.006,-0.5254,7.0256730041,7.006,-0.5254,7.0256730041,0.0,0.0,0.0,131.83,36.876,-34.7854,50.6938204238,7.006,-0.5254,7.0256730041,29.87,-34.26,45.4528821968,133.67,32.006,-15.1254,35.4000248751,7.006,-0.5254,7.0256730041,25.0,-14.6,28.9509930745,133.11
2021-07-15 05:30:00,6.9702,-0.5278,6.9901545677,6.9702,-0.5278,6.9901545677,0.0,0.0,0.0,132.47,37.1102,-33.9178,50.2750842951,6.9702,-0.5278,6.9901545677,30.14,-33.39,44.9812371995,134.16,32.1702,-14.5678,35.314905704,6.9702,-0.5278,6.9901545677,25.2,-14.04,28.8472113037,133.75
2021-07-15 06:00:00,6.9778,-0.5504,6.9994737659,6.9778,-0.5504,6.9994737659,0.0,0.0,0.0,131.47,38.0378,-34.4004,51.2860775357,6.9778,-0.5504,6.9994737659,31.06,-33.85,45.9406802301,133.39,32.9378,-14.9504,36.1719937106,6.9778,-0.5504,6.9994737659,25.96,-14.4,29.6863874528,132.71
2021-07-15 06:30:00,7.2778,-0.5598000000000001,7.2992978347,7.2778,-0.5598000000000001,7.2992978347,0.0,0.0,0.0,132.02,41.3278,-33.7498,53.3576241308,7.2778,-0.5598000000000001,7.2992978347,34.05,-33.19,47.5497486849,133.7,35.6778,-14.6798,38.5798126082,7.2778,-0.5598000000000001,7.2992978347,28.4,-14.12,31.7164689081,133.19
2021-07-15 07:00:00,7.6704,-0.6048,7.6942068597,7.6704,-0.6048,7.6942068597,0.0,0.0,0.0,132.02,46.3904,-32.9448,56.8984099883,7.6704,-0.6048,7.6942068597,38.72,-32.34,50.4491228863,133.7,39.9504,-14.2048,42.4005990901,7.6704,-0.6048,7.6942068597,32.28,-13.6,35.0279659701,133.19
2021-07-15 07:30:00,8.3424,-0.7122,8.3727454637,8.3424,-0.7122,8.3727454637,0.0,0.0,0.0,130.73,51.6024,-31.6522,60.5365133667,8.3424,-0.7122,8.3727454637,43.26,-30.94,53.185629638099996,132.33,44.5024,-13.8322,46.6025038233,8.3424,-0.7122,8.3727454637,36.16,-13.12,38.4666088965,131.84
2021-07-15 08:00:00,9.617,-0.8418,9.6537721249,9.617,-0.8418,9.6537721249,0.0,0.0,0.0,130.73,54.507,-30.0518,62.24245924,9.617,-0.8418,9.6537721249,44.89,-29.21,53.5568501688,132.33,47.337,-12.8018,49.0375127045,9.617,-0.8418,9.6537721249,37.72,-11.96,39.5706962284,131.84
2021-07-15 08:30:00,11.047,-1.0072,11.0928202383,11.047,-1.0072,11.0928202383,0.0,0.0,0.0,129.59,59.087,3.4128,59.1854777191,11.047,-1.0072,11.0928202383,48.04,4.42,48.2429062143,132.11,48.727,-21.5672,53.2866272609,11.047,-1.0072,11.0928202383,37.68,-20.56,42.924305469000004,131.95
2021-07-15 09:00:00,12.3666,-1.1546,12.4203823097,12.3666,-1.1546,12.4203823097,0.0,0.0,0.0,129.59,58.9366,7.0254,59.3538462504,12.3666,-1.1546,12.4203823097,46.57,8.18,47.2829493581,132.11,48.8866,-22.1146,53.6558961599,12.3666,-1.1546,12.4203823097,36.52,-20.96,42.1073865254,131.95
2021-07-15 09:30:00,13.4874,-1.4232,13.562280671,13.4874,-1.4232,13.562280671,0.0,0.0,0.0,129.07,59.5974,7.2568,60.0375818384,13.4874,-1.4232,13.562280671,46.11,8.68,46.9198731882,131.48,49.8474,-21.9432,54.4634493307,13.4874,-1.4232,13.562280671,36.36,-20.52,41.7506886171,131.57
2021-07-15 10:00:00,13.9314,-2.2728,14.1155774165,13.9314,-2.2728,14.1155774165,0.0,0.0,0.0,128.84,60.6414,7.9472000000000005,61.1599328139,13.9314,-2.2728,14.1155774165,46.71,10.22,47.8149819617,131.25,51.0114,-21.7528,55.4558133815,13.9314,-2.2728,14.1155774165,37.08,-19.48,41.8855201711,131.32
2021-07-15 10:30:00,13.6502,-1.7788,13.7656125719,13.6502,-1.7788,13.7656125719,0.0,0.0,0.0,129.26,62.5502,8.0712,63.0687861741,13.6502,-1.7788,13.7656125719,48.9,9.85,49.8821861991,131.68,52.4502,-21.8188,56.8074248094,13.6502,-1.7788,13.7656125719,38.8,-20.04,43.6696874273,131.73
2021-07-15 11:00:00,14.288,-1.9348,14.4184047328,14.288,-1.9348,14.4184047328,0.0,0.0,0.0,129.93,62.678,8.2552,63.2193009376,14.288,-1.9348,14.4184047328,48.39,10.19,49.4512709645,132.25,52.808,-21.6548,57.0755221355,14.288,-1.9348,14.4184047328,38.52,-19.72,43.2743434381,132.4
2021-07-15 11:30:00,12.2046,-2.0866,12.3816865055,12.2046,-2.0866,12.3816865055,0.0,0.0,0.0,129.93,62.7546,7.3534,63.1839561338,12.2046,-2.0866,12.3816865055,50.55,9.44,51.4238864731,132.12,52.6846,-22.3266,57.2201375804,12.2046,-2.0866,12.3816865055,40.48,-20.24,45.2580158646,132.4
2021-07-15 12:00:00,9.9546,-2.184,10.191364833,9.9546,-2.184,10.191364833,0.0,0.0,0.0,129.62,62.4146,6.146,62.7164699992,9.9546,-2.184,10.191364833,52.46,8.33,53.11723355,131.79,51.9946,-23.224,56.9455231354,9.9546,-2.184,10.191364833,42.04,-21.04,47.0110965624,132.11
2021-07-15 12:30:00,10.105,-2.6244,10.4402346889,10.105,-2.6244,10.4402346889,0.0,0.0,0.0,129.34,61.285,4.9556000000000004,61.4850322953,10.105,-2.6244,10.4402346889,51.18,7.58,51.738272101,131.45,51.265,-24.3444,56.7516522787,10.105,-2.6244,10.4402346889,41.16,-21.72,46.5392737374,131.83
2021-07-15 13:00:00,10.3616,-2.6702,10.700127223500001,10.3616,-2.6702,10.700127223500001,0.0,0.0,0.0,129.44,62.8416,5.8098,63.109590924,10.3616,-2.6702,10.700127223500001,52.48,8.48,53.160707294,131.66,52.6816,-23.7102,57.7713126266,10.3616,-2.6702,10.700127223500001,42.32,-21.04,47.2616546473,131.96
2021-07-15 13:30:00,10.495,-2.6666,10.828470832,10.495,-2.6666,10.828470832,0.0,0.0,0.0,129.55,61.915,5.1934000000000005,62.132428156,10.495,-2.6666,10.828470832,51.42,7.86,52.0172663642,131.87,51.815,-24.2666,57.2159252355,10.495,-2.6666,10.828470832,41.32,-21.6,46.6251262733,132.05
2021-07-15 14:00:00,11.0502,-2.7252,11.3812844214,11.0502,-2.7252,11.3812844214,0.0,0.0,0.0,129.7,60.0902,5.2148,60.3160532121,11.0502,-2.7252,11.3812844214,49.04,7.94,49.6786191435,132.03,50.6102,-24.0852,56.0489893136,11.0502,-2.7252,11.3812844214,39.56,-21.36,44.9582383997,132.23
2021-07-15 14:30:00,11.4702,-2.7706,11.8000725591,11.4702,-2.7706,11.8000725591,0.0,0.0,0.0,129.45,59.9002,5.8094,60.1812519677,11.4702,-2.7706,11.8000725591,48.43,8.58,49.184157002,131.82,50.5902,-23.9306,55.9646491314,11.4702,-2.7706,11.8000725591,39.12,-21.16,44.4760609767,131.98
2021-07-15 15:00:00,16.5608,-2.794,16.7948364874,16.5608,-2.794,16.7948364874,0.0,0.0,0.0,130.04,57.4408,7.866,57.9768872969,16.5608,-2.794,16.7948364874,40.88,10.66,42.2470117286,132.79,49.6808,-22.154,54.3965219903,16.5608,-2.794,16.7948364874,33.12,-19.36,38.3633158108,132.56
2021-07-15 15:30:00,17.0244,-2.6948,17.2363610545,17.0244,-2.6948,17.2363610545,0.0,0.0,0.0,130.04,57.1144,8.2252,57.703627289799996,17.0244,-2.6948,17.2363610545,40.09,10.92,41.5506257474,132.98,49.4644,-21.8148,54.0611909451,17.0244,-2.6948,17.2363610545,32.44,-19.12,37.6553847411,132.52
2021-07-15 16:00:00,16.7628,-2.6189999999999998,16.9661611698,16.7628,-2.6189999999999998,16.9661611698,0.0,0.0,0.0,129.91,58.6028,8.681000000000001,59.2422815972,16.7628,-2.6189999999999998,16.9661611698,41.84,11.3,43.3390770552,132.87,50.4828,-21.459,54.8543688036,16.7628,-2.6189999999999998,16.9661611698,33.72,-18.84,38.626208719,132.38
2021-07-15 16:30:00,15.7628,-2.4202,15.9475149124,15.7628,-2.4202,15.9475149124,0.0,0.0,0.0,129.91,60.1128,8.4198,60.6996026007,15.7628,-2.4202,15.9475149124,44.35,10.84,45.6555374517,132.87,51.2028,-21.7802,55.642644077,15.7628,-2.4202,15.9475149124,35.44,-19.36,40.3832044296,132.38
2021-07-15 17:00:00,15.1588,-2.3064,15.3332546578,15.1588,-2.3064,15.3332546578,0.0,0.0,0.0,130.25,61.8788,8.4636,62.4549310655,15.1588,-2.3064,15.3332546578,46.72,10.77,47.9452948682,133.22,52.2788,-21.9864,56.7139728321,15.1588,-2.3064,15.3332546578,37.12,-19.68,42.0142452033,132.72
2021-07-15 17:30:00,14.1094,-2.184,14.2774305938,14.1094,-2.184,14.2774305938,0.0,0.0,0.0,130.72,63.7494,7.636,64.2050971213,14.1094,-2.184,14.2774305938,49.64,9.82,50.6019960081,133.65,53.2694,-22.464,57.8122847876,14.1094,-2.184,14.2774305938,39.16,-20.28,44.0997052144,133.17
2021-07-15 18:00:00,12.7872,-1.9946000000000002,12.9418280393,12.7872,-1.9946000000000002,12.9418280393,0.0,0.0,0.0,130.87,63.0572,6.4754000000000005,63.3888103454,12.7872,-1.9946000000000002,12.9418280393,50.27,8.47,50.978562161,133.59,52.2272,-23.3146,57.1948511057,12.7872,-1.9946000000000002,12.9418280393,39.44,-21.32,44.8336480782,133.34
2021-07-15 18:30:00,11.4962,-1.8504,11.6441656893,11.4962,-1.8504,11.6441656893,0.0,0.0,0.0,131.2,63.3862,5.8996,63.6601573247,11.4962,-1.8504,11.6441656893,51.89,7.75,52.4655563203,133.95,51.9362,-24.0104,57.2177260873,11.4962,-1.8504,11.6441656893,40.44,-22.16,46.1135468165,133.71
2021-07-15 19:00:00,10.004,-1.673,10.1429258599,10.004,-1.673,10.1429258599,0.0,0.0,0.0,131.47,64.494,6.267,64.7977725312,10.004,-1.673,10.1429258599,54.49,7.94,55.06544924,134.18,52.284,-23.593,57.3606686241,10.004,-1.673,10.1429258599,42.28,-21.92,47.6244139072,133.97
2021-07-15 19:30:00,8.5134,-1.7816,8.6978203086,8.5134,-1.7816,8.6978203086,0.0,0.0,0.0,131.18,64.3834,5.5484,64.62203136790001,8.5134,-1.7816,8.6978203086,55.87,7.33,56.3487870322,133.86,51.6334,-24.1416,56.9984635417,8.5134,-1.7816,8.6978203086,43.12,-22.36,48.5726672111,133.66
2021-07-15 20:00:00,7.4672,-1.691,7.6562756507,7.4672,-1.691,7.6562756507,0.0,0.0,0.0,130.98,64.6172,5.519,64.8524625349,7.4672,-1.691,7.6562756507,57.15,7.21,57.603008602,133.58,51.3872,-24.211,56.8050776325,7.4672,-1.691,7.6562756507,43.92,-22.52,49.3570339465,133.47
2021-07-15 20:30:00,7.0622,-1.635,7.2489926086,7.0622,-1.635,7.2489926086,0.0,0.0,0.0,131.11,63.6922,5.645,63.9418670813,7.0622,-1.635,7.2489926086,56.63,7.28,57.09601825,133.68,50.5022,-23.795,55.8271818189,7.0622,-1.635,7.2489926086,43.44,-22.16,48.7657584787,133.61
2021-07-15 21:00:00,6.9654,-1.6224,7.151851433,6.9654,-1.6224,7.151851433,0.0,0.0,0.0,130.43,63.2254,4.9076,63.4155796545,6.9654,-1.6224,7.151851433,56.26,6.53,56.6376950449,133.43,49.9654,-24.3024,55.5621079776,6.9654,-1.6224,7.151851433,43.0,-22.68,48.6146315424,132.95
2021-07-15 21:30:00,6.7192,-1.583,6.9031541805,6.7192,-1.583,6.9031541805,0.0,0.0,0.0,130.0,62.1892,4.027,62.3194458066,6.7192,-1.583,6.9031541805,55.47,5.61,55.7529640468,133.07,48.9592,-25.103,55.0196680619,6.7192,-1.583,6.9031541805,42.24,-23.52,48.3467475638,132.52
2021-07-15 22:00:00,6.7278,-1.5668000000000002,6.9078328787,6.7278,-1.5668000000000002,6.9078328787,0.0,0.0,0.0,130.24,63.0978,3.8132,63.2129168689,6.7278,-1.5668000000000002,6.9078328787,56.37,5.38,56.6261538514,133.25,49.7278,-25.4468,55.8604844508,6.7278,-1.5668000000000002,6.9078328787,43.0,-23.88,49.1859166835,132.77
2021-07-15 22:30:00,6.7282,-1.5678,6.9084493253,6.7282,-1.5678,6.9084493253,0.0,0.0,0.0,130.65,61.5682,3.1222,61.647314492,6.7282,-1.5678,6.9084493253,54.84,4.69,55.0401825942,133.4,48.5282,-25.7278,54.9263678763,6.7282,-1.5678,6.9084493253,41.8,-24.16,48.2798674398,133.19
2021-07-15 23:00:00,6.7768,-1.5654,6.9552494851,6.7768,-1.5654,6.9552494851,0.0,0.0,0.0,129.4,58.0368,1.8446,58.066106322,6.7768,-1.5654,6.9552494851,51.26,3.41,51.3732975387,132.04,45.6968,-27.1654,53.1616072688,6.7768,-1.5654,6.9552494851,38.92,-25.6,46.5846154862,131.92
2021-07-15 23:30:00,6.8324,-1.5724,7.0110007502,6.8324,-1.5724,7.0110007502,0.0,0.0,0.0,130.37,55.2824,2.1176,55.3229426144,6.8324,-1.5724,7.0110007502,48.45,3.69,48.5903138496,132.91,43.3524,-27.1724,51.1641466998,6.8324,-1.5724,7.0110007502,36.52,-25.6,44.5989955044,132.96
2021-07-16 00:00:00,6.6474,-1.5695999999999999,6.8301955258,6.6474,-1.5695999999999999,6.8301955258,0.0,0.0,0.0,130.37,52.7874,1.3904,52.8057081282,6.6474,-1.5695999999999999,6.8301955258,46.14,2.96,46.2348483289,133.05,41.3274,-27.9296,49.8800215208,6.6474,-1.5695999999999999,6.8301955258,34.68,-26.36,43.5608998989,132.96
2021-07-16 00:30:00,6.7974,-1.5598,6.9740678804,6.7974,-1.5598,6.9740678804,0.0,0.0,0.0,131.24,50.8974,0.8302,50.9041703478,6.7974,-1.5598,6.9740678804,44.1,2.39,44.1647155544,133.86,39.8774,-28.4398,48.9798862269,6.7974,-1.5598,6.9740678804,33.08,-26.88,42.6241809305,133.89
2021-07-16 01:00:00,6.808,-1.5590000000000002,6.9842211448,6.808,-1.5590000000000002,6.9842211448,0.0,0.0,0.0,131.79,50.588,1.041,50.5987097168,6.808,-1.5590000000000002,6.9842211448,43.78,2.6,43.8571362494,134.34,39.728,-28.479,48.881156134,6.808,-1.5590000000000002,6.9842211448,32.92,-26.92,42.5254370936,134.51
2021-07-16 01:30:00,6.7772,-0.6298,6.8064005083,6.7772,-0.6298,6.8064005083,0.0,0.0,0.0,132.09,49.6872,1.8302,49.720895767100004,6.7772,-0.6298,6.8064005083,42.91,2.46,42.980457187,134.57,39.0172,-27.5098,47.7402449918,6.7772,-0.6298,6.8064005083,32.24,-26.88,41.975611967,134.83
2021-07-16 02:00:00,6.8284,-0.65,6.8592672028,6.8284,-0.65,6.8592672028,0.0,0.0,0.0,132.09,49.4184,1.92,49.4556837842,6.8284,-0.65,6.8592672028,42.59,2.5700000000000003,42.6674700445,134.57,38.8284,-27.41,47.5284414489,6.8284,-0.65,6.8592672028,32.0,-26.76,41.7144771033,134.83
2021-07-16 02:30:00,6.7924,-0.6436000000000001,6.8228233687,6.7924,-0.6436000000000001,6.8228233687,0.0,0.0,0.0,132.06,48.8224,1.8564,48.8576806932,6.7924,-0.6436000000000001,6.8228233687,42.03,2.5,42.1042860051,134.63,38.3924,-27.4436,47.1924523491,6.7924,-0.6436000000000001,6.8228233687,31.6,-26.8,41.4342853203,134.8
2021-07-16 03:00:00,6.982,-0.6462,7.0118398755,6.982,-0.6462,7.0118398755,0.0,0.0,0.0,132.06,48.022,5.3238,48.3162015316,6.982,-0.6462,7.0118398755,41.04,5.97,41.4719483507,134.63,37.902,-24.5662,45.1670210047,6.982,-0.6462,7.0118398755,30.92,-23.92,39.0923624254,134.8
2021-07-16 03:30:00,6.9132,-0.6274000000000001,6.9416111242,6.9132,-0.6274000000000001,6.9416111242,0.0,0.0,0.0,132.06,47.5532,14.8026,49.8038532345,6.9132,-0.6274000000000001,6.9416111242,40.64,15.43,43.4706165128,134.95,37.6732,-16.3074,41.0512033076,6.9132,-0.6274000000000001,6.9416111242,30.76,-15.68,34.5259322829,134.73
2021-07-16 04:00:00,6.897,-0.6408,6.9267043852,6.897,-0.6408,6.9267043852,0.0,0.0,0.0,131.08,47.327,14.9592,49.6348929045,6.897,-0.6408,6.9267043852,40.43,15.6,43.3352616238,134.77,37.497,-16.2408,40.8630467983,6.897,-0.6408,6.9267043852,30.6,-15.6,34.3470522753,133.42
2021-07-16 04:30:00,6.8888,-0.6466000000000001,6.9190792017,6.8888,-0.6466000000000001,6.9190792017,0.0,0.0,0.0,131.11,47.4388,14.9334,49.733752935,6.8888,-0.6466000000000001,6.9190792017,40.55,15.58,43.4400610036,134.85,37.6088,-16.2866,40.9838404374,6.8888,-0.6466000000000001,6.9190792017,30.72,-15.64,34.4721336734,133.42
2021-07-16 05:00:00,7.028,-0.6394000000000001,7.057026028,7.028,-0.6394000000000001,7.057026028,0.0,0.0,0.0,131.3,46.918,15.2006,49.3189310951,7.028,-0.6394000000000001,7.057026028,39.89,15.84,42.9198986485,135.04,37.188,-16.0794,40.515360647,7.028,-0.6394000000000001,7.057026028,30.16,-15.44,33.8824320261,133.63
2021-07-16 05:30:00,7.0824,-0.6392,7.1111860052,7.0824,-0.6392,7.1111860052,0.0,0.0,0.0,131.14,46.5024,15.4608,49.0051991364,7.0824,-0.6392,7.1111860052,39.42,16.1,42.5810568211,134.89,36.8424,-15.8792,40.1187167093,7.0824,-0.6392,7.1111860052,29.76,-15.24,33.4352388955,133.46
2021-07-16 06:00:00,7.0646,-0.6372,7.0932782971,7.0646,-0.6372,7.0932782971,0.0,0.0,0.0,131.09,47.2246,15.8328,49.8080355063,7.0646,-0.6372,7.0932782971,40.16,16.47,43.4060652444,134.85,37.4246,-15.5172,40.513999814900004,7.0646,-0.6372,7.0932782971,30.36,-14.88,33.8104125973,133.39
2021-07-16 06:30:00,7.0402,-0.641,7.069320833,7.0402,-0.641,7.069320833,0.0,0.0,0.0,129.98,49.1202,16.409,51.7885057618,7.0402,-0.641,7.069320833,42.08,17.05,45.4029613572,133.94,38.8402,-15.321,41.7527744831,7.0402,-0.641,7.069320833,31.8,-14.68,35.0248825837,132.2
2021-07-16 07:00:00,7.509,-0.6882,7.5404708235,7.509,-0.6882,7.5404708235,0.0,0.0,0.0,130.43,52.319,17.4418,55.1497429572,7.509,-0.6882,7.5404708235,44.81,18.13,48.3387318824,134.24,41.469,-14.6482,43.9800832678,7.509,-0.6882,7.5404708235,33.96,-13.96,36.7173419517,132.6
2021-07-16 07:30:00,8.3794,-0.7804,8.4156620964,8.3794,-0.7804,8.4156620964,0.0,0.0,0.0,130.5,55.2994,17.7596,58.0812106668,8.3794,-0.7804,8.4156620964,46.92,18.54,50.4501536172,134.33,44.0994,-14.6204,46.4598017271,8.3794,-0.7804,8.4156620964,35.72,-13.84,38.3074927397,132.6
2021-07-16 08:00:00,9.4626,-0.8884000000000001,9.5042123987,9.4626,-0.8884000000000001,9.5042123987,0.0,0.0,0.0,130.63,58.3226,18.0316,61.0464107816,9.4626,-0.8884000000000001,9.5042123987,48.86,18.92,52.3952860475,134.14,47.0226,-14.0084,49.0648568868,9.4626,-0.8884000000000001,9.5042123987,37.56,-13.12,39.785525006,132.72
2021-07-16 08:30:00,10.7982,-1.0418,10.8483395264,10.7982,-1.0418,10.8483395264,0.0,0.0,0.0,129.72,60.7482,11.1882,61.7698925244,10.7982,-1.0418,10.8483395264,49.95,12.23,51.4254353409,133.12,49.3182,-19.8418,53.159964997,10.7982,-1.0418,10.8483395264,38.52,-18.8,42.8629257051,131.78
2021-07-16 09:00:00,12.0172,-1.1822,12.07520984,12.0172,-1.1822,12.07520984,0.0,0.0,0.0,130.37,60.3072,8.7778,60.9426627633,12.0172,-1.1822,12.07520984,48.29,9.96,49.3064468401,133.25,49.4572,-22.1022,54.1712273876,12.0172,-1.1822,12.07520984,37.44,-20.92,42.8882268228,132.68
2021-07-16 09:30:00,13.0754,-1.3564,13.1455660251,13.0754,-1.3564,13.1455660251,0.0,0.0,0.0,131.43,58.5054,8.1736,59.0735944913,13.0754,-1.3564,13.1455660251,45.43,9.53,46.4188086879,134.22,48.8754,-22.1564,53.6629368011,13.0754,-1.3564,13.1455660251,35.8,-20.8,41.4038645539,133.89
2021-07-16 10:00:00,14.082,-1.5084,14.1625560744,14.082,-1.5084,14.1625560744,0.0,0.0,0.0,131.21,58.302,8.9016,58.9776371734,14.082,-1.5084,14.1625560744,44.22,10.41,45.4288069401,133.93,49.202,-21.7884,53.810511785,14.082,-1.5084,14.1625560744,35.12,-20.28,40.5548122915,133.73
2021-07-16 10:30:00,14.8588,-1.6378,14.9487901276,14.8588,-1.6378,14.9487901276,0.0,0.0,0.0,131.78,58.3488,9.2722,59.0809288542,14.8588,-1.6378,14.9487901276,43.49,10.91,44.8375757596,134.65,49.6188,-21.4378,54.051869369,14.8588,-1.6378,14.9487901276,34.76,-19.8,40.003719827,134.31
2021-07-16 11:00:00,15.529,-1.7312,15.6252006208,15.529,-1.7312,15.6252006208,0.0,0.0,0.0,131.74,57.939,9.7388,58.7517824959,15.529,-1.7312,15.6252006208,42.41,11.47,43.9336886683,134.62,49.649,-20.9312,53.880778896,15.529,-1.7312,15.6252006208,34.12,-19.2,39.1511736733,134.28
2021-07-16 11:30:00,15.8464,-1.8408,15.9529601516,15.8464,-1.8408,15.9529601516,0.0,0.0,0.0,131.43,58.3364,10.1592,59.2143978235,15.8464,-1.8408,15.9529601516,42.49,12.0,44.1520112792,134.36,50.1264,-20.5608,54.1793546805,15.8464,-1.8408,15.9529601516,34.28,-18.72,39.0583768224,133.96
2021-07-16 12:00:00,16.309,-1.8734000000000002,16.4162452638,16.309,-1.8734000000000002,16.4162452638,0.0,0.0,0.0,131.15,57.519,10.2566,58.4263057583,16.309,-1.8734000000000002,16.4162452638,41.21,12.13,42.9581307787,134.16,49.869,-19.9934,53.7275832749,16.309,-1.8734000000000002,16.4162452638,33.56,-18.12,38.1393235388,133.66
2021-07-16 12:30:00,16.772,-1.9136000000000002,16.880813042,16.772,-1.9136000000000002,16.880813042,0.0,0.0,0.0,130.9,58.162,10.3864,59.0821085352,16.772,-1.9136000000000002,16.880813042,41.39,12.3,43.1789543644,133.96,50.452,-20.1536,54.3283710133,16.772,-1.9136000000000002,16.880813042,33.68,-18.24,38.3019581745,133.4
2021-07-16 13:00:00,15.0274,-1.899,15.1469122847,15.0274,-1.899,15.1469122847,0.0,0.0,0.0,130.9,59.6974,10.121,60.5492709102,15.0274,-1.899,15.1469122847,44.67,12.02,46.2589375148,133.96,51.3474,-20.339,55.2288910604,15.0274,-1.899,15.1469122847,36.32,-18.44,40.7329841774,133.4
2021-07-16 13:30:00,16.0628,-1.9084,16.1757699786,16.0628,-1.9084,16.1757699786,0.0,0.0,0.0,130.55,59.0928,10.9116,60.0917800236,16.0628,-1.9084,16.1757699786,43.03,12.82,44.8991458716,133.71,51.0228,-19.8284,54.7402189108,16.0628,-1.9084,16.1757699786,34.96,-17.92,39.2852135033,133.04
2021-07-16 14:00:00,15.876,-1.8958,15.9887908749,15.876,-1.8958,15.9887908749,0.0,0.0,0.0,130.99,58.216,10.1642,59.0966464162,15.876,-1.8958,15.9887908749,42.34,12.06,44.0240752316,134.19,50.316,-20.4558,54.3151876517,15.876,-1.8958,15.9887908749,34.44,-18.56,39.1227197419,133.49
2021-07-16 14:30:00,16.6696,-1.9100000000000001,16.7786669363,16.6696,-1.9100000000000001,16.7786669363,0.0,0.0,0.0,130.99,56.3196,9.22,57.069306498,16.6696,-1.9100000000000001,16.7786669363,39.65,11.13,41.1825132793,134.19,48.9096,-21.31,53.3503989878,16.6696,-1.9100000000000001,16.7786669363,32.24,-19.4,37.6268202218,133.53
2021-07-16 15:00:00,16.1806,-1.897,16.2914218336,16.1806,-1.897,16.2914218336,0.0,0.0,0.0,131.38,58.0906,9.763,58.9052966834,16.1806,-1.897,16.2914218336,41.91,11.66,43.5017666308,134.51,50.2206,-21.057,54.4564588764,16.1806,-1.897,16.2914218336,34.04,-19.16,39.0618381544,133.92
2021-07-16 15:30:00,15.6844,-1.8464,15.7927070612,15.6844,-1.8464,15.7927070612,0.0,0.0,0.0,131.64,55.9244,-22.9264,60.4413627603,15.6844,-1.8464,15.7927070612,40.24,-21.08,45.4271284587,134.89,51.3244,-9.8864,52.2679150179,15.6844,-1.8464,15.7927070612,35.64,-8.04,36.5356155005,134.15
2021-07-16 16:00:00,15.1228,-1.7112,15.2193063337,15.1228,-1.7112,15.2193063337,0.0,0.0,0.0,131.39,57.1928,-24.4512,62.2003018745,15.1228,-1.7112,15.2193063337,42.07,-22.74,47.82251039,132.9,52.3628,-8.0712,52.9811956573,15.1228,-1.7112,15.2193063337,37.24,-6.36,37.779190039,132.54
2021-07-16 16:30:00,14.813,-1.667,14.906503882500001,14.813,-1.667,14.906503882500001,0.0,0.0,0.0,130.12,58.193,-24.807,63.2598806354,14.813,-1.667,14.906503882500001,43.38,-23.14,49.1658824796,131.66,52.893,-8.507,53.572740251,14.813,-1.667,14.906503882500001,38.08,-6.84,38.6894300811,131.12
2021-07-16 17:00:00,14.2852,-1.5304,14.3669434188,14.2852,-1.5304,14.3669434188,0.0,0.0,0.0,130.43,59.1552,-25.1404,64.2757917042,14.2852,-1.5304,14.3669434188,44.87,-23.61,50.7025541763,131.93,53.3252,-8.7704,54.0416216559,14.2852,-1.5304,14.3669434188,39.04,-7.24,39.7056570277,131.39
2021-07-16 17:30:00,13.2328,-1.3648,13.302994959,13.2328,-1.3648,13.302994959,0.0,0.0,0.0,130.51,60.3128,-25.5948,65.518910483,13.2328,-1.3648,13.302994959,47.08,-24.23,52.9492143473,131.91,53.8728,-9.1248,54.6401002459,13.2328,-1.3648,13.302994959,40.64,-7.76,41.3742335276,131.46
2021-07-16 18:00:00,11.938,-1.2152,11.9996897893,11.938,-1.2152,11.9996897893,0.0,0.0,0.0,130.51,61.598,-25.5352,66.6810321084,11.938,-1.2152,11.9996897893,49.66,-24.32,55.2953705115,131.91,54.418,-9.0552,55.1662521025,11.938,-1.2152,11.9996897893,42.48,-7.84,43.1974073296,131.46
2021-07-16 18:30:00,10.6186,-1.075,10.6728764145,10.6186,-1.075,10.6728764145,0.0,0.0,0.0,130.69,62.8286,-25.765,67.9063193154,10.6186,-1.075,10.6728764145,52.21,-24.69,57.753616337,132.14,54.8586,-9.195,55.6238619565,10.6186,-1.075,10.6728764145,44.24,-8.12,44.9790173303,131.6
2021-07-16 19:00:00,9.3672,-0.9576,9.416020051,9.3672,-0.9576,9.416020051,0.0,0.0,0.0,130.93,62.5472,-26.7176,68.0145747439,9.3672,-0.9576,9.416020051,53.18,-25.76,59.090523775,132.51,54.1272,-9.8376,55.0139269058,9.3672,-0.9576,9.416020051,44.76,-8.88,45.6323569411,131.82
2021-07-16 19:30:00,8.234,-0.8444,8.2771835403,8.234,-0.8444,8.2771835403,0.0,0.0,0.0,131.37,62.024,-27.6144,67.8935318227,8.234,-0.8444,8.2771835403,53.79,-26.77,60.0832505778,132.89,53.394,-10.4444,54.4059254802,8.234,-0.8444,8.2771835403,45.16,-9.6,46.1690978903,132.28
2021-07-16 20:00:00,7.286,-0.7414000000000001,7.3236241001,7.286,-0.7414000000000001,7.3236241001,0.0,0.0,0.0,131.4,62.626,-27.8414,68.5358258866,7.286,-0.7414000000000001,7.3236241001,55.34,-27.1,61.619198307,132.92,53.406,-10.6614,54.45976759,7.286,-0.7414000000000001,7.3236241001,46.12,-9.92,47.1747898776,132.35
2021-07-16 20:30:00,6.952,-0.6960000000000001,6.9867531801,6.952,-0.6960000000000001,6.9867531801,0.0,0.0,0.0,131.71,61.012,-28.716,67.4319864753,6.952,-0.6960000000000001,6.9867531801,54.06,-28.02,60.8900977171,133.27,51.792,-11.616,53.078646554,6.952,-0.6960000000000001,6.9867531801,44.84,-10.92,46.1505362916,132.66
2021-07-16 21:00:00,6.7010000000000005,-0.6588,6.7333066498,6.7010000000000005,-0.6588,6.7333066498,0.0,0.0,0.0,130.59,60.511,-28.1288,66.7293826619,6.7010000000000005,-0.6588,6.7333066498,53.81,-27.47,60.4161981591,131.99,51.301,-11.2588,52.5219304523,6.7010000000000005,-0.6588,6.7333066498,44.6,-10.6,45.8423385093,131.57
2021-07-16 21:30:00,6.545,-0.6248,6.5747547513,6.545,-0.6248,6.5747547513,0.0,0.0,0.0,129.86,59.715,-28.0248,65.9641617853,6.545,-0.6248,6.5747547513,53.17,-27.4,59.8147883052,131.32,50.585,-10.9848,51.7639648408,6.545,-0.6248,6.5747547513,44.04,-10.36,45.2421396488,130.86
2021-07-16 22:00:00,6.6236,-0.6574,6.6561439077,6.6236,-0.6574,6.6561439077,0.0,0.0,0.0,130.51,62.2436,1.7226,62.2674320309,6.6236,-0.6574,6.6561439077,55.62,2.38,55.6708972444,132.1,49.6236,-22.1374,54.3375206991,6.6236,-0.6574,6.6561439077,43.0,-21.48,48.0665205731,131.51
2021-07-16 22:30:00,6.7466,-0.6688000000000001,6.7796685022,6.7466,-0.6688000000000001,6.7796685022,0.0,0.0,0.0,130.16,61.2366,4.4312000000000005,61.3967158161,6.7466,-0.6688000000000001,6.7796685022,54.49,5.1,54.728147237,133.49,48.3866,-25.0688,54.4950253968,6.7466,-0.6688000000000001,6.7796685022,41.64,-24.4,48.2622999866,132.46
2021-07-16 23:00:00,6.8562,-0.6704,6.8888979235,6.8562,-0.6704,6.8888979235,0.0,0.0,0.0,131.44,59.5662,3.8596,59.6911106832,6.8562,-0.6704,6.8888979235,52.71,4.53,52.9043003923,134.88,47.1362,-25.3504,53.5206888091,6.8562,-0.6704,6.8888979235,40.28,-24.68,47.239610498,134.0
2021-07-16 23:30:00,6.8562,-0.6852,6.8903539445,6.8562,-0.6852,6.8903539445,0.0,0.0,0.0,131.1,56.2162,2.8248,56.2871267474,6.8562,-0.6852,6.8903539445,49.36,3.51,49.4846410515,134.37,44.4962,-26.2052,51.6393679423,6.8562,-0.6852,6.8903539445,37.64,-25.52,45.475707801,133.69
2021-07-17 00:00:00,6.798,-0.6596000000000001,6.8299250479,6.798,-0.6596000000000001,6.8299250479,0.0,0.0,0.0,131.1,53.568,1.9203999999999999,53.6024118875,6.798,-0.6596000000000001,6.8299250479,46.77,2.58,46.8411069468,134.04,42.398,-27.2596,50.4051207335,6.798,-0.6596000000000001,6.8299250479,35.6,-26.6,44.4400720071,133.69
2021-07-17 00:30:00,6.8586,-0.6538,6.889691459,6.8586,-0.6538,6.889691459,0.0,0.0,0.0,130.9,50.1986,-17.0338,53.0099027013,6.8586,-0.6538,6.889691459,43.34,-16.38,46.3320623327,134.69,41.6186,-19.2138,45.8396986945,6.8586,-0.6538,6.889691459,34.76,-18.56,39.4047103783,132.71
2021-07-17 01:00:00,6.9182,-0.672,6.950760767,6.9182,-0.672,6.950760767,0.0,0.0,0.0,130.9,46.0482,-33.252,56.7990512882,6.9182,-0.672,6.950760767,39.13,-32.58,50.917711064,134.69,39.5182,-14.872,42.2239803339,6.9182,-0.672,6.950760767,32.6,-14.2,35.5584026638,132.71
2021-07-17 01:30:00,6.8342,-0.6662,6.8665939213,6.8342,-0.6662,6.8665939213,0.0,0.0,0.0,130.57,45.794200000000004,-33.1562,56.537088288,6.8342,-0.6662,6.8665939213,38.96,-32.49,50.7294953651,134.77,39.3542,-14.8262,42.0543608212,6.8342,-0.6662,6.8665939213,32.52,-14.16,35.4690851306,131.77
2021-07-17 02:00:00,6.819,-0.6582,6.8506925373000005,6.819,-0.6582,6.8506925373000005,0.0,0.0,0.0,130.41,45.149,-33.9382,56.4821531126,6.819,-0.6582,6.8506925373000005,38.33,-33.28,50.7616715643,134.66,38.899,-15.2582,41.7845051214,6.819,-0.6582,6.8506925373000005,32.08,-14.6,35.2460834704,131.63
2021-07-17 02:30:00,6.9728,-0.6666000000000001,7.004591023,6.9728,-0.6666000000000001,7.004591023,0.0,0.0,0.0,130.8,44.6628,-33.6366,55.9123113759,6.9728,-0.6666000000000001,7.004591023,37.69,-32.97,50.0755129779,135.08,38.5328,-15.1066,41.3882355193,6.9728,-0.6666000000000001,7.004591023,31.56,-14.44,34.706587271000004,132.03
2021-07-17 03:00:00,6.9016,-0.6622,6.9332958541,6.9016,-0.6622,6.9332958541,0.0,0.0,0.0,130.8,44.0916,-34.0922,55.7346148403,6.9016,-0.6622,6.9332958541,37.19,-33.43,50.0066095631,135.08,38.1416,-15.2622,41.0818256581,6.9016,-0.6622,6.9332958541,31.24,-14.6,34.4832945062,132.03
2021-07-17 03:30:00,6.9958,-0.6498,7.0259132986,6.9958,-0.6498,7.0259132986,0.0,0.0,0.0,131.53,44.8258,-33.6198,56.0325200012,6.9958,-0.6498,7.0259132986,37.83,-32.97,50.1809704968,135.74,38.7558,-15.0498,41.5753354007,6.9958,-0.6498,7.0259132986,31.76,-14.4,34.8720174352,132.77
2021-07-17 04:00:00,6.9226,-0.6512,6.9531613098000005,6.9226,-0.6512,6.9531613098000005,0.0,0.0,0.0,130.65,44.5826,-34.1812,56.1779552511,6.9226,-0.6512,6.9531613098000005,37.66,-33.53,50.4235708771,134.94,38.6026,-15.3312,41.5356042474,6.9226,-0.6512,6.9531613098000005,31.68,-14.68,34.9159676939,131.92
2021-07-17 04:30:00,6.8122,-0.6444000000000001,6.8426106275,6.8122,-0.6444000000000001,6.8426106275,0.0,0.0,0.0,131.36,44.5822,-33.5644,55.8044935843,6.8122,-0.6444000000000001,6.8426106275,37.77,-32.92,50.1028871424,135.5,38.5722,-15.0044,41.3877594489,6.8122,-0.6444000000000001,6.8426106275,31.76,-14.36,34.8555189317,132.63
2021-07-17 05:00:00,6.948,-0.6934,6.9825144153,6.948,-0.6934,6.9825144153,0.0,0.0,0.0,130.5,43.368,-34.3334,55.3133417862,6.948,-0.6934,6.9825144153,36.42,-33.64,49.5788866353,134.79,37.548,-15.4934,40.6189333631,6.948,-0.6934,6.9825144153,30.6,-14.8,33.9911753254,131.78
2021-07-17 05:30:00,6.9876000000000005,-0.665,7.0191722275,6.9876000000000005,-0.665,7.0191722275,0.0,0.0,0.0,131.34,42.5876,-34.935,55.0831907097,6.9876000000000005,-0.665,7.0191722275,35.6,-34.27,49.4145009081,135.48,36.9076,-15.865,40.1729904632,6.9876000000000005,-0.665,7.0191722275,29.92,-15.2,33.5595947532,132.62
2021-07-17 06:00:00,7.1342,-0.6464000000000001,7.1634239439,7.1342,-0.6464000000000001,7.1634239439,0.0,0.0,0.0,131.86,42.5942,-34.7364,54.9625632463,7.1342,-0.6464000000000001,7.1634239439,35.46,-34.09,49.1888168185,135.88,36.9342,-15.6864,40.1272759429,7.1342,-0.6464000000000001,7.1634239439,29.8,-15.04,33.3802576383,133.16
2021-07-17 06:30:00,7.3572,-0.6628000000000001,7.3869950372,7.3572,-0.6628000000000001,7.3869950372,0.0,0.0,0.0,131.76,44.1772,-34.1228,55.8210576725,7.3572,-0.6628000000000001,7.3869950372,36.82,-33.46,49.7522260808,135.79,38.3572,-15.3828,41.326811245,7.3572,-0.6628000000000001,7.3869950372,31.0,-14.72,34.3173192426,133.05
2021-07-17 07:00:00,7.7688,-0.767,7.806570466,7.7688,-0.767,7.806570466,0.0,0.0,0.0,131.21,45.4588,-33.277,56.3370324604,7.7688,-0.767,7.806570466,37.69,-32.51,49.7738505643,135.2,39.5688,-14.687,42.2066097009,7.7688,-0.767,7.806570466,31.8,-13.92,34.7132020995,132.46
2021-07-17 07:30:00,8.3604,-0.807,8.3992581315,8.3604,-0.807,8.3992581315,0.0,0.0,0.0,131.16,47.5504,-31.057,56.7941703801,8.3604,-0.807,8.3992581315,39.19,-30.25,49.5067530747,135.23,41.4804,-13.247,43.5443060934,8.3604,-0.807,8.3992581315,33.12,-12.44,35.3792029305,132.37
2021-07-17 08:00:00,9.394,-0.8712000000000001,9.4343110739,9.394,-0.8712000000000001,9.4343110739,0.0,0.0,0.0,129.81,51.324,-12.0812,52.7267329676,9.394,-0.8712000000000001,9.4343110739,41.93,-11.21,43.4026381687,134.15,43.354,-18.3912,47.0935829327,9.394,-0.8712000000000001,9.4343110739,33.96,-17.52,38.2129820872,130.97
2021-07-17 08:30:00,10.6856,-1.0492,10.736985983,10.6856,-1.0492,10.736985983,0.0,0.0,0.0,129.81,55.5556,5.8308,55.8607457881,10.6856,-1.0492,10.736985983,44.87,6.88,45.3943972314,133.52,45.6856,-23.1292,51.2067763094,10.6856,-1.0492,10.736985983,35.0,-22.08,41.3826823684,131.64
2021-07-17 09:00:00,11.951,-1.21,12.0120981098,11.951,-1.21,12.0120981098,0.0,0.0,0.0,129.29,56.991,6.39,57.3481140143,11.951,-1.21,12.0120981098,45.04,7.6,45.676707412,132.5,47.351,-22.65,52.4894246587,11.951,-1.21,12.0120981098,35.4,-21.44,41.3863938994,131.78
2021-07-17 09:30:00,13.1558,-1.2946,13.2193442651,13.1558,-1.2946,13.2193442651,0.0,0.0,0.0,129.06,57.7158,8.0254,58.2710958778,13.1558,-1.2946,13.2193442651,44.56,9.32,45.5242353038,132.24,48.3958,-21.7746,53.0686975796,13.1558,-1.2946,13.2193442651,35.24,-20.48,40.7589008684,131.54
2021-07-17 10:00:00,14.2262,-1.4644,14.301371745400001,14.2262,-1.4644,14.301371745400001,0.0,0.0,0.0,129.87,56.5562,7.4156,57.0402917401,14.2262,-1.4644,14.301371745400001,42.33,8.88,43.2513965092,133.57,47.9062,-22.3844,52.8778343146,14.2262,-1.4644,14.301371745400001,33.68,-20.92,39.6483139616,132.33
2021-07-17 10:30:00,15.03,-1.6116000000000001,15.116155416,15.03,-1.6116000000000001,15.116155416,0.0,0.0,0.0,129.19,58.32,9.3084,59.0581807251,15.03,-1.6116000000000001,15.116155416,43.29,10.92,44.6460580567,132.99,49.75,-20.4916,53.8049084244,15.03,-1.6116000000000001,15.116155416,34.72,-18.88,39.5212955253,131.64
2021-07-17 11:00:00,15.692,-1.6884000000000001,15.7825713545,15.692,-1.6884000000000001,15.7825713545,0.0,0.0,0.0,129.19,57.982,9.4416,58.7456903488,15.692,-1.6884000000000001,15.7825713545,42.29,11.13,43.7300926137,132.99,49.732,-20.7284,53.8789234354,15.692,-1.6884000000000001,15.7825713545,34.04,-19.04,39.0031178241,131.64
2021-07-17 11:30:00,16.3058,-1.8426,16.4095791658,16.3058,-1.8426,16.4095791658,0.0,0.0,0.0,129.89,58.2758,10.5874,59.2297383449,16.3058,-1.8426,16.4095791658,41.97,12.43,43.7719750525,133.51,50.3058,-19.4426,53.9322557325,16.3058,-1.8426,16.4095791658,34.0,-17.6,38.2852451997,132.33
2021-07-17 12:00:00,16.6672,-1.8518,16.7697560829,16.6672,-1.8518,16.7697560829,0.0,0.0,0.0,129.03,57.8872,10.7682,58.8802348423,16.6672,-1.8518,16.7697560829,41.22,12.62,43.1086163081,132.89,50.1872,-19.4918,53.8394401074,16.6672,-1.8518,16.7697560829,33.52,-17.64,37.8782259352,131.44
2021-07-17 12:30:00,16.6528,-1.778,16.7474485173,16.6528,-1.778,16.7474485173,0.0,0.0,0.0,129.4,58.6728,10.832,59.664308291,16.6528,-1.778,16.7474485173,42.02,12.61,43.8713175093,133.24,50.8128,-19.338,54.3681790006,16.6528,-1.778,16.7474485173,34.16,-17.56,38.4091030877,131.8
2021-07-17 13:00:00,16.7706,-1.8322,16.8703877015,16.7706,-1.8322,16.8703877015,0.0,0.0,0.0,129.2,58.2906,10.3078,59.1949726683,16.7706,-1.8322,16.8703877015,41.52,12.14,43.258409587,133.12,50.4906,-20.0722,54.3340952,16.7706,-1.8322,16.8703877015,33.72,-18.24,38.3371360433,131.62
2021-07-17 13:30:00,16.7358,-1.8044,16.8327912421,16.7358,-1.8044,16.8327912421,0.0,0.0,0.0,130.01,57.9158,10.4156,58.8449200271,16.7358,-1.8044,16.8327912421,41.18,12.22,42.9548693398,133.8,50.2558,-19.8444,54.0318947012,16.7358,-1.8044,16.8327912421,33.52,-18.04,38.0661529446,132.44
2021-07-17 14:00:00,16.6236,-1.8194,16.7228673773,16.6236,-1.8194,16.7228673773,0.0,0.0,0.0,129.58,55.8036,8.8306,56.4979757984,16.6236,-1.8194,16.7228673773,39.18,10.65,40.6016612961,133.5,48.4236,-21.2194,52.8687807058,16.6236,-1.8194,16.7228673773,31.8,-19.4,37.2505033523,132.02
2021-07-17 14:30:00,16.501,-1.7844,16.5972011002,16.501,-1.7844,16.5972011002,0.0,0.0,0.0,130.13,55.351,9.4656,56.1545259472,16.501,-1.7844,16.5972011002,38.85,11.25,40.4460752113,133.98,48.061,-20.3844,52.2052055293,16.501,-1.7844,16.5972011002,31.56,-18.6,36.6332308157,132.66
2021-07-17 15:00:00,16.2914,-1.763,16.3865152781,16.2914,-1.763,16.3865152781,0.0,0.0,0.0,130.13,54.2914,8.827,55.0042911322,16.2914,-1.763,16.3865152781,38.0,10.59,39.448043044,133.98,47.1314,-21.203,51.6810997847,16.2914,-1.763,16.3865152781,30.84,-19.44,36.4557156013,132.66
2021-07-17 15:30:00,15.8598,-1.6106,15.9413703426,15.8598,-1.6106,15.9413703426,0.0,0.0,0.0,131.0,54.8298,8.9294,55.5521480449,15.8598,-1.6106,15.9413703426,38.97,10.54,40.3701932123,134.69,47.4598,-20.7306,51.7898676615,15.8598,-1.6106,15.9413703426,31.6,-19.12,36.9341901224,133.54
2021-07-17 16:00:00,15.1688,-1.5131999999999999,15.2440895983,15.1688,-1.5131999999999999,15.2440895983,0.0,0.0,0.0,130.2,56.0988,8.6968,56.7689148362,15.1688,-1.5131999999999999,15.2440895983,40.93,10.21,42.1842269101,134.03,48.4488,-21.0732,52.8333794081,15.1688,-1.5131999999999999,15.2440895983,33.28,-19.56,38.6024869665,132.73
2021-07-17 16:30:00,14.6392,-1.4082,14.7067740814,14.6392,-1.4082,14.7067740814,0.0,0.0,0.0,130.89,58.6592,9.2418,59.3827635925,14.6392,-1.4082,14.7067740814,44.02,10.65,45.289986752,134.57,50.3192,-20.4482,54.3152904059,14.6392,-1.4082,14.7067740814,35.68,-19.04,40.4423540363,133.45
2021-07-17 17:00:00,13.8968,-1.3518,13.9623928279,13.8968,-1.3518,13.9623928279,0.0,0.0,0.0,130.54,60.5768,9.4482,61.3091932868,13.8968,-1.3518,13.9623928279,46.68,10.8,47.9130712854,134.39,51.3368,-20.4318,55.2532848388,13.8968,-1.3518,13.9623928279,37.44,-19.08,42.0214231077,133.08
2021-07-17 17:30:00,12.8582,-1.2432,12.9181598334,12.8582,-1.2432,12.9181598334,0.0,0.0,0.0,130.54,61.6882,8.8968,62.3264556146,12.8582,-1.2432,12.9181598334,48.83,10.14,49.8717204436,134.39,51.8182,-20.8032,55.8381498752,12.8582,-1.2432,12.9181598334,38.96,-19.56,43.5944400125,133.0
2021-07-17 18:00:00,11.808,-1.0996,11.8590886732,11.808,-1.0996,11.8590886732,0.0,0.0,0.0,130.38,63.118,8.6404,63.7066592764,11.808,-1.0996,11.8590886732,51.31,9.74,52.226274039,134.31,52.448,-21.0996,56.533050724,11.808,-1.0996,11.8590886732,40.64,-20.0,45.2946972614,132.86
2021-07-17 18:30:00,10.506,-0.9732000000000001,10.5509788285,10.506,-0.9732000000000001,10.5509788285,0.0,0.0,0.0,130.7,64.086,8.4468,64.6402647445,10.506,-0.9732000000000001,10.5509788285,53.58,9.42,54.40177203,134.52,52.626,-21.3332,56.7855729762,10.506,-0.9732000000000001,10.5509788285,42.12,-20.36,46.782731857,133.17
2021-07-17 19:00:00,9.2088,-0.8286,9.2460032122,9.2088,-0.8286,9.2460032122,0.0,0.0,0.0,130.7,64.1188,7.7314,64.58324132,9.2088,-0.8286,9.2460032122,54.91,8.56,55.5732102726,134.52,52.0488,-22.0286,56.5184642343,9.2088,-0.8286,9.2460032122,42.84,-21.2,47.7985941216,133.17
2021-07-17 19:30:00,7.9356,-0.7248,7.9686311497,7.9356,-0.7248,7.9686311497,0.0,0.0,0.0,131.02,63.2756,6.2752,63.586002315,7.9356,-0.7248,7.9686311497,55.34,7.0,55.7809609096,134.78,50.8556,-23.1648,55.8829134029,7.9356,-0.7248,7.9686311497,42.92,-22.44,48.43222068,133.48
2021-07-17 20:00:00,7.2236,-0.63,7.2510204082,7.2236,-0.63,7.2510204082,0.0,0.0,0.0,130.8,62.3836,6.77,62.7498721031,7.2236,-0.63,7.2510204082,55.16,7.4,55.6541606711,134.49,49.7836,-22.59,54.6691405544,7.2236,-0.63,7.2510204082,42.56,-21.96,47.8914940256,133.3
2021-07-17 20:30:00,6.907,-0.5688,6.9303811179,6.907,-0.5688,6.9303811179,0.0,0.0,0.0,130.48,62.937,7.1612,63.3431034481,6.907,-0.5688,6.9303811179,56.03,7.73,56.5607089772,134.2,50.107,-22.0888,54.7597163473,6.907,-0.5688,6.9303811179,43.2,-21.52,48.2633442687,132.93
2021-07-17 21:00:00,6.5616,-0.5432,6.5840459294,6.5616,-0.5432,6.5840459294,0.0,0.0,0.0,130.15,63.4316,7.2668,63.846489808,6.5616,-0.5432,6.5840459294,56.87,7.8100000000000005,57.4037716531,134.04,50.4416,-22.0632,55.0557881135,6.5616,-0.5432,6.5840459294,43.88,-21.52,48.8729454811,132.59
