Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-17 21:30:00,6.4212,-0.5476,6.4445073667,6.4212,-0.5476,6.4445073667,0.0,0.0,0.0,129.82,63.0712,6.6824,63.4242125627,6.4212,-0.5476,6.4445073667,56.65,7.23,57.1095035874,133.47,50.0612,-22.7076,54.9705270413,6.4212,-0.5476,6.4445073667,43.64,-22.16,48.9440006538,132.24
2021-07-17 22:00:00,6.407,-0.5768,6.432911257,6.407,-0.5768,6.432911257,0.0,0.0,0.0,129.91,63.437,6.3032,63.7493788145,6.407,-0.5768,6.432911257,57.03,6.88,57.4434965858,133.14,50.367,-23.0568,55.3935981431,6.407,-0.5768,6.432911257,43.96,-22.48,49.3744063255,132.35
2021-07-17 22:30:00,6.5314,-0.6862,6.5673477447,6.5314,-0.6862,6.5673477447,0.0,0.0,0.0,129.97,63.0614,6.0038,63.3465530586,6.5314,-0.6862,6.5673477447,56.53,6.69,56.9244850657,133.42,50.0914,-23.4462,55.3070759343,6.5314,-0.6862,6.5673477447,43.56,-22.76,49.1476469427,132.41
2021-07-17 23:00:00,6.5216,-0.5678000000000001,6.5462709538,6.5216,-0.5678000000000001,6.5462709538,0.0,0.0,0.0,130.25,60.8716,5.1522,61.089253158,6.5216,-0.5678000000000001,6.5462709538,54.35,5.72,54.6501683437,133.72,48.3616,-24.2078,54.0819927092,6.5216,-0.5678000000000001,6.5462709538,41.84,-23.64,48.0565833159,132.69
2021-07-17 23:30:00,6.6128,-0.5680000000000001,6.6371490747,6.6128,-0.5680000000000001,6.6371490747,0.0,0.0,0.0,130.78,58.2028,4.382,58.3675239482,6.6128,-0.5680000000000001,6.6371490747,51.59,4.95,51.8269292936,134.14,46.3328,-24.608,52.462196102,6.6128,-0.5680000000000001,6.6371490747,39.72,-24.04,46.4284395603,133.29
2021-07-18 00:00:00,6.6962,-0.5606,6.7196254955,6.6962,-0.5606,6.7196254955,0.0,0.0,0.0,130.89,54.9962,3.5994,55.1138611857,6.6962,-0.5606,6.7196254955,48.3,4.16,48.4788159921,134.21,43.8162,-25.2806,50.5862443635,6.6962,-0.5606,6.7196254955,37.12,-24.72,44.5979012959,133.49
2021-07-18 00:30:00,6.729,-0.5814,6.7540703994,6.729,-0.5814,6.7540703994,0.0,0.0,0.0,131.16,53.479,4.2286,53.645917822,6.729,-0.5814,6.7540703994,46.75,4.8100000000000005,46.9967935076,134.37,42.649,-24.9014,49.3864042319,6.729,-0.5814,6.7540703994,35.92,-24.32,43.3786675683,133.83
2021-07-18 01:00:00,6.7252,-0.5744,6.7496852075,6.7252,-0.5744,6.7496852075,0.0,0.0,0.0,131.34,49.1152,-24.2044,54.755418457,6.7252,-0.5744,6.7496852075,42.39,-23.63,48.5313197842,134.7,42.3652,-8.3344,43.1772207813,6.7252,-0.5744,6.7496852075,35.64,-7.76,36.4750215901,133.99
2021-07-18 01:30:00,6.8252,-0.5626,6.8483482534,6.8252,-0.5626,6.8483482534,0.0,0.0,0.0,131.65,48.0952,-24.5826,54.0134472682,6.8252,-0.5626,6.8483482534,41.27,-24.02,47.7511601953,133.73,41.7052,-7.6426,42.3996820955,6.8252,-0.5626,6.8483482534,34.88,-7.08,35.5913023083,132.74
2021-07-18 02:00:00,6.7948,-0.5596,6.8178045733,6.7948,-0.5596,6.8178045733,0.0,0.0,0.0,130.71,46.6548,-25.4096,53.1254942113,6.7948,-0.5596,6.8178045733,39.86,-24.85,46.9717159576,132.76,40.5148,-8.2796,41.3521558712,6.7948,-0.5596,6.8178045733,33.72,-7.72,34.5924384801,131.7
2021-07-18 02:30:00,6.84,-0.5542,6.8624148548,6.84,-0.5542,6.8624148548,0.0,0.0,0.0,130.71,46.44,-25.1542,52.8148405057,6.84,-0.5542,6.8624148548,39.6,-24.6,46.6188802954,132.64,40.36,-8.0742,41.1597170258,6.84,-0.5542,6.8624148548,33.52,-7.52,34.3531774367,131.7
2021-07-18 03:00:00,6.7866,-0.5668000000000001,6.8102277348,6.7866,-0.5668000000000001,6.8102277348,0.0,0.0,0.0,130.23,45.5366,-25.9068,52.3903066015,6.7866,-0.5668000000000001,6.8102277348,38.75,-25.34,46.2998714901,132.32,39.6266,-8.6068,40.5505170596,6.7866,-0.5668000000000001,6.8102277348,32.84,-8.04,33.8098683819,131.26
2021-07-18 03:30:00,6.7494,-0.5726,6.7736453347,6.7494,-0.5726,6.7736453347,0.0,0.0,0.0,130.56,45.1794,-25.5326,51.895007921,6.7494,-0.5726,6.7736453347,38.43,-24.96,45.824300322,132.62,39.3494,-8.3326,40.2219778619,6.7494,-0.5726,6.7736453347,32.6,-7.76,33.5108579419,131.63
2021-07-18 04:00:00,6.7506,-0.5746,6.7750103705,6.7506,-0.5746,6.7750103705,0.0,0.0,0.0,130.56,45.1106,-25.9246,52.0293293972,6.7506,-0.5746,6.7750103705,38.36,-25.35,45.9794747686,132.62,39.2706,-8.5746,40.1958180601,6.7506,-0.5746,6.7750103705,32.52,-8.0,33.4895565811,131.63
2021-07-18 04:30:00,6.8034,-0.5768,6.8278071004,6.8034,-0.5768,6.8278071004,0.0,0.0,0.0,131.49,44.3134,-26.0468,51.4014903461,6.8034,-0.5768,6.8278071004,37.51,-25.47,45.34005955,133.39,38.5634,-8.7368,39.5407067944,6.8034,-0.5768,6.8278071004,31.76,-8.16,32.7915110966,132.56
2021-07-18 05:00:00,6.8114,-0.5740000000000001,6.8355428431,6.8114,-0.5740000000000001,6.8355428431,0.0,0.0,0.0,130.98,43.8614,-26.124,51.0517951297,6.8114,-0.5740000000000001,6.8355428431,37.05,-25.55,45.0056107613,132.93,38.2514,-8.694,39.2269707977,6.8114,-0.5740000000000001,6.8355428431,31.44,-8.12,32.4716491728,132.06
2021-07-18 05:30:00,6.9598,-0.5592,6.9822289192,6.9598,-0.5592,6.9822289192,0.0,0.0,0.0,131.45,42.8898,-25.7292,50.0152644368,6.9598,-0.5592,6.9822289192,35.93,-25.17,43.8690528733,133.34,37.4398,-8.3592,38.361632508,6.9598,-0.5592,6.9822289192,30.48,-7.8,31.4622058985,132.53
2021-07-18 06:00:00,7.082,-0.554,7.1036356889,7.082,-0.554,7.1036356889,0.0,0.0,0.0,131.11,40.882,-27.644,49.3510755709,7.082,-0.554,7.1036356889,33.8,-27.09,43.3163721934,133.13,35.802,-9.714,37.0964283995,7.082,-0.554,7.1036356889,28.72,-9.16,30.1453810724,132.19
2021-07-18 06:30:00,7.0614,-0.5556,7.0832239355,7.0614,-0.5556,7.0832239355,0.0,0.0,0.0,132.26,42.3514,-26.7056,50.0682549458,7.0614,-0.5556,7.0832239355,35.29,-26.15,43.9227344322,133.98,36.9814,-9.1156,38.0882935995,7.0614,-0.5556,7.0832239355,29.92,-8.56,31.1204113083,133.37
2021-07-18 07:00:00,7.4072,-0.6112000000000001,7.4323735966,7.4072,-0.6112000000000001,7.4323735966,0.0,0.0,0.0,131.46,42.9372,-26.2012,50.3001592968,7.4072,-0.6112000000000001,7.4323735966,35.53,-25.59,43.7861736168,133.34,37.6472,-8.7312,38.646416668,7.4072,-0.6112000000000001,7.4323735966,30.24,-8.12,31.3112120494,132.53
2021-07-18 07:30:00,8.1626,-0.6902,8.1917284379,8.1626,-0.6902,8.1917284379,0.0,0.0,0.0,131.09,46.0726,-25.8602,52.8340270545,8.1626,-0.6902,8.1917284379,37.91,-25.17,45.5049118228,132.86,40.4826,-8.6502,41.3964595443,8.1626,-0.6902,8.1917284379,32.32,-7.96,33.2857927651,132.1
2021-07-18 08:00:00,9.395,-0.7902,9.4281727307,9.395,-0.7902,9.4281727307,0.0,0.0,0.0,131.09,48.535,-23.8702,54.0872690477,9.395,-0.7902,9.4281727307,39.14,-23.08,45.4381557724,132.86,42.995,-7.1502,43.5854951221,9.395,-0.7902,9.4281727307,33.6,-6.36,34.1966314131,132.1
2021-07-18 08:30:00,10.6984,-0.9472,10.7402490846,10.6984,-0.9472,10.7402490846,0.0,0.0,0.0,130.08,49.0184,-23.7872,54.4851761711,10.6984,-0.9472,10.7402490846,38.32,-22.84,44.6104023743,132.06,43.8184,-7.0272,44.378302338,10.6984,-0.9472,10.7402490846,33.12,-6.08,33.6734435424,131.05
2021-07-18 09:00:00,11.9786,-1.0748,12.0267224546,11.9786,-1.0748,12.0267224546,0.0,0.0,0.0,130.17,50.2286,-22.7348,55.1342306467,11.9786,-1.0748,12.0267224546,38.25,-21.66,43.9570028551,131.93,45.2986,-6.2748,45.7311302834,11.9786,-1.0748,12.0267224546,33.32,-5.2,33.7233213074,131.14
2021-07-18 09:30:00,13.2266,-1.2426,13.2848410724,13.2266,-1.2426,13.2848410724,0.0,0.0,0.0,129.79,51.6266,-19.0226,55.0196795549,13.2266,-1.2426,13.2848410724,38.4,-17.78,42.3165263225,131.58,46.6266,-7.0026,47.1495093752,13.2266,-1.2426,13.2848410724,33.4,-5.76,33.8930317322,130.73
2021-07-18 10:00:00,14.3236,-1.4044,14.392284610899999,14.3236,-1.4044,14.392284610899999,0.0,0.0,0.0,129.59,54.6036,13.6756,56.2900983151,14.3236,-1.4044,14.392284610899999,40.28,15.08,43.0102871416,131.3,46.6036,-17.1644,49.6639925934,14.3236,-1.4044,14.392284610899999,32.28,-15.76,35.9218039636,130.64
2021-07-18 10:30:00,15.0558,-1.5424,15.1345998097,15.0558,-1.5424,15.1345998097,0.0,0.0,0.0,130.31,54.7758,13.9576,56.5261254943,15.0558,-1.5424,15.1345998097,39.72,15.5,42.637171576,131.48,47.0958,-16.822400000000002,50.0100741791,15.0558,-1.5424,15.1345998097,32.04,-15.28,35.4970421303,132.67
2021-07-18 11:00:00,15.6498,-1.6663999999999999,15.7382695682,15.6498,-1.6663999999999999,15.7382695682,0.0,0.0,0.0,129.85,54.4198,13.8036,56.1431563505,15.6498,-1.6663999999999999,15.7382695682,38.77,15.47,41.7424699796,133.59,47.1298,-16.7464,50.0165968554,15.6498,-1.6663999999999999,15.7382695682,31.48,-15.08,34.9055411074,132.21
2021-07-18 11:30:00,16.035,-1.7606000000000002,16.1313650185,16.035,-1.7606000000000002,16.1313650185,0.0,0.0,0.0,129.69,57.215,5.0594,57.4382603615,16.035,-1.7606000000000002,16.1313650185,41.18,6.82,41.7409247622,133.27,49.435,-23.8806,54.9008404431,16.035,-1.7606000000000002,16.1313650185,33.4,-22.12,40.0606340439,132.36
2021-07-18 12:00:00,16.4472,-1.7992,16.5453168141,16.4472,-1.7992,16.5453168141,0.0,0.0,0.0,129.69,57.2472,4.5508,57.4277954346,16.4472,-1.7992,16.5453168141,40.8,6.35,41.2911915546,133.27,49.5272,-24.4792,55.2464910422,16.4472,-1.7992,16.5453168141,33.08,-22.68,40.1082136226,132.36
2021-07-18 12:30:00,16.6074,-1.77,16.7014560671,16.6074,-1.77,16.7014560671,0.0,0.0,0.0,130.08,57.9174,5.12,58.1432680777,16.6074,-1.77,16.7014560671,41.31,6.89,41.8806423064,133.41,50.2074,-23.89,55.6013948994,16.6074,-1.77,16.7014560671,33.6,-22.12,40.22753286,132.78
2021-07-18 13:00:00,15.7992,-1.8274,15.9045311594,15.7992,-1.8274,15.9045311594,0.0,0.0,0.0,130.08,58.0492,4.0226,58.1884089093,15.7992,-1.8274,15.9045311594,42.25,5.85,42.653077263,133.41,50.1192,-24.8674,55.9492787389,15.7992,-1.8274,15.9045311594,34.32,-23.04,41.336472999,132.78
2021-07-18 13:30:00,16.6246,-1.7872,16.7203890206,16.6246,-1.7872,16.7203890206,0.0,0.0,0.0,129.96,56.7246,4.7028,56.9192109309,16.6246,-1.7872,16.7203890206,40.1,6.49,40.6217934119,133.3,49.3446,-24.1072,54.9185455106,16.6246,-1.7872,16.7203890206,32.72,-22.32,39.6078376082,132.67
2021-07-18 14:00:00,16.6768,-1.8252000000000002,16.7763826041,16.6768,-1.8252000000000002,16.7763826041,0.0,0.0,0.0,129.96,55.5468,3.9048,55.6838796536,16.6768,-1.8252000000000002,16.7763826041,38.87,5.73,39.2900725375,133.3,48.5568,-25.0252,54.6262158792,16.6768,-1.8252000000000002,16.7763826041,31.88,-23.2,39.4280915085,132.67
2021-07-18 14:30:00,16.654,-1.7986,16.750841112,16.654,-1.7986,16.750841112,0.0,0.0,0.0,130.53,54.994,3.6914,55.1177509516,16.654,-1.7986,16.750841112,38.34,5.49,38.7310689241,133.82,48.134,-24.9586,54.2200485979,16.654,-1.7986,16.750841112,31.48,-23.16,39.081658102,133.29
2021-07-18 15:00:00,16.3538,-1.8038,16.452977508,16.3538,-1.8038,16.452977508,0.0,0.0,0.0,130.53,54.6938,3.0962,54.7813673878,16.3538,-1.8038,16.452977508,38.34,4.9,38.6518511846,133.82,47.7938,-25.4838,54.1633767492,16.3538,-1.8038,16.452977508,31.44,-23.68,39.3600813007,133.29
2021-07-18 15:30:00,15.8838,-1.7652,15.9815841981,15.8838,-1.7652,15.9815841981,0.0,0.0,0.0,130.92,55.6938,3.4748,55.8020930923,15.8838,-1.7652,15.9815841981,39.81,5.24,40.153377193,134.21,48.4038,-25.3652,54.6472435305,15.8838,-1.7652,15.9815841981,32.52,-23.6,40.1809706204,133.65
2021-07-18 16:00:00,15.3976,-1.6928,15.490373062,15.3976,-1.6928,15.490373062,0.0,0.0,0.0,130.92,56.2276,3.3372,56.3265470768,15.3976,-1.6928,15.490373062,40.83,5.03,41.1386655107,134.21,48.5976,-25.6128,54.9339808279,15.3976,-1.6928,15.490373062,33.2,-23.92,40.9195112385,133.65
2021-07-18 16:30:00,14.8342,-1.5575999999999999,14.915750313,14.8342,-1.5575999999999999,14.915750313,0.0,0.0,0.0,131.23,56.5642,3.1124,56.6497639483,14.8342,-1.5575999999999999,14.915750313,41.73,4.67,41.9904965439,134.5,48.5142,-25.9176,55.0031780118,14.8342,-1.5575999999999999,14.915750313,33.68,-24.36,41.5662362982,133.95
2021-07-18 17:00:00,13.981,-1.4324,14.0541855246,13.981,-1.4324,14.0541855246,0.0,0.0,0.0,131.16,57.651,3.3976,57.7510301792,13.981,-1.4324,14.0541855246,43.67,4.83,43.9362925154,134.37,49.061,-25.6724,55.3719589933,13.981,-1.4324,14.0541855246,35.08,-24.24,42.6401688552,133.88
2021-07-18 17:30:00,12.9684,-1.3122,13.0346180381,12.9684,-1.3122,13.0346180381,0.0,0.0,0.0,131.09,59.3184,2.9078,59.3896277089,12.9684,-1.3122,13.0346180381,46.35,4.22,46.5417113996,134.37,49.6884,-26.1922,56.1691057023,12.9684,-1.3122,13.0346180381,36.72,-24.88,44.3550763724,133.79
2021-07-18 18:00:00,11.5226,-1.1452,11.5793693179,11.5226,-1.1452,11.5793693179,0.0,0.0,0.0,131.09,60.9326,2.5848,60.9873997954,11.5226,-1.1452,11.5793693179,49.41,3.73,49.5505903093,134.37,50.3226,-26.6652,56.9508293337,11.5226,-1.1452,11.5793693179,38.8,-25.52,46.4403962085,133.79
2021-07-18 18:30:00,11.3758,-0.9854,11.4183991347,11.3758,-0.9854,11.4183991347,0.0,0.0,0.0,131.5,61.9458,2.3546,61.9905337838,11.3758,-0.9854,11.4183991347,50.57,3.34,50.6801785711,134.51,50.9758,-26.7454,57.5660369211,11.3758,-0.9854,11.4183991347,39.6,-25.76,47.241270093,134.15
2021-07-18 19:00:00,11.6466,-0.8454,11.6772425135,11.6466,-0.8454,11.6772425135,0.0,0.0,0.0,131.24,62.9366,2.0646,62.9704549191,11.6466,-0.8454,11.6772425135,51.29,2.91,51.3724848533,134.44,51.8466,-26.9654,58.4397358714,11.6466,-0.8454,11.6772425135,40.2,-26.12,47.940529826,133.89
2021-07-18 19:30:00,10.417,-0.728,10.4424074332,10.417,-0.728,10.4424074332,0.0,0.0,0.0,131.44,63.687,1.6219999999999999,63.7076514478,10.417,-0.728,10.4424074332,53.27,2.35,53.3218097967,134.56,51.937,-27.328,58.6879165843,10.417,-0.728,10.4424074332,41.52,-26.6,49.3099422024,134.09
2021-07-18 20:00:00,8.644,-0.6464000000000001,8.6681352643,8.644,-0.6464000000000001,8.6681352643,0.0,0.0,0.0,131.4,63.994,1.8636,64.0211296445,8.644,-0.6464000000000001,8.6681352643,55.35,2.51,55.406882244,134.51,51.524,-27.2064,58.2658628784,8.644,-0.6464000000000001,8.6681352643,42.88,-26.56,50.4393497183,134.02
2021-07-18 20:30:00,6.5954,-0.5918,6.6218976434,6.5954,-0.5918,6.6218976434,0.0,0.0,0.0,131.46,64.9254,2.5782,64.9765702419,6.5954,-0.5918,6.6218976434,58.33,3.17,58.4160748425,134.57,51.4754,-26.6318,57.9566180552,6.5954,-0.5918,6.6218976434,44.88,-26.04,51.8873394963,134.09
2021-07-18 21:00:00,6.4444,-0.5794,6.470393784,6.4444,-0.5794,6.470393784,0.0,0.0,0.0,131.18,63.6344,1.3606,63.6489441839,6.4444,-0.5794,6.470393784,57.19,1.94,57.2228948936,134.31,50.3644,-27.7394,57.4982356227,6.4444,-0.5794,6.470393784,43.92,-27.16,51.6394422898,133.78
2021-07-18 21:30:00,6.2524,-0.5594,6.2773747793,6.2524,-0.5594,6.2773747793,0.0,0.0,0.0,131.69,63.3924,0.7106,63.3963826265,6.2524,-0.5594,6.2773747793,57.14,1.27,57.1541118381,134.82,50.1724,-27.8394,57.378584107,6.2524,-0.5594,6.2773747793,43.92,-27.28,51.7026575719,134.33
2021-07-18 22:00:00,6.3158,-0.5958,6.3438401052,6.3158,-0.5958,6.3438401052,0.0,0.0,0.0,130.65,63.6958,0.3242,63.6966250541,6.3158,-0.5958,6.3438401052,57.38,0.92,57.3873749182,133.91,50.3958,-28.2358,57.7667470028,6.3158,-0.5958,6.3438401052,44.08,-27.64,52.028991918,133.27
2021-07-18 22:30:00,6.242,-0.5788,6.2687776671,6.242,-0.5788,6.2687776671,0.0,0.0,0.0,130.89,62.772,-0.1388,62.7721534555,6.242,-0.5788,6.2687776671,56.53,0.44,56.5317123392,133.97,49.642,-28.6188,57.3006446512,6.242,-0.5788,6.2687776671,43.4,-28.04,51.6701228952,133.55
2021-07-18 23:00:00,6.4336,-0.5712,6.4589069044,6.4336,-0.5712,6.4589069044,0.0,0.0,0.0,131.03,59.5736,-1.6112000000000002,59.5953839018,6.4336,-0.5712,6.4589069044,53.14,-1.04,53.1501759169,134.2,47.1536,-29.8112,55.786823161,6.4336,-0.5712,6.4589069044,40.72,-29.24,50.1307889425,133.71
2021-07-18 23:30:00,6.3956,-0.5750000000000001,6.4213958265,6.3956,-0.5750000000000001,6.4213958265,0.0,0.0,0.0,130.78,56.5756,-2.145,56.6162480244,6.3956,-0.5750000000000001,6.4213958265,50.18,-1.57,50.2045545743,133.52,44.8356,-30.015,53.95490017,6.3956,-0.5750000000000001,6.4213958265,38.44,-29.44,48.4184592898,133.58
2021-07-19 00:00:00,6.2718,-0.5662,6.2973055889000005,6.2718,-0.5662,6.2973055889000005,0.0,0.0,0.0,130.78,53.9218,-2.5762,53.9833059536,6.2718,-0.5662,6.2973055889000005,47.65,-2.01,47.6923746526,133.52,42.7518,-30.4462,52.4851169159,6.2718,-0.5662,6.2973055889000005,36.48,-29.88,47.1551142507,133.58
2021-07-19 00:30:00,6.2148,-0.5508000000000001,6.2391601743,6.2148,-0.5508000000000001,6.2391601743,0.0,0.0,0.0,131.42,52.8748,3.2692,52.9757694015,6.2148,-0.5508000000000001,6.2391601743,46.66,3.8200000000000003,46.8161083389,134.08,42.1348,-25.5108,49.2558858176,6.2148,-0.5508000000000001,6.2391601743,35.92,-24.96,43.7406904381,134.3
2021-07-19 01:00:00,6.428,-0.5622,6.4525384803,6.428,-0.5622,6.4525384803,0.0,0.0,0.0,131.07,51.548,2.9678,51.6333626722,6.428,-0.5622,6.4525384803,45.12,3.5300000000000002,45.2578755577,134.23,41.148,-25.8422,48.5898878867,6.428,-0.5622,6.4525384803,34.72,-25.28,42.9483038082,133.79
2021-07-19 01:30:00,6.4926,0.0002,6.4926000031,6.4926,0.0002,6.4926000031,0.0,0.0,0.0,131.44,49.3526,-6.9798,49.8437231234,6.4926,0.0002,6.4926000031,42.86,-6.98,43.4246473791,134.54,40.7326,-17.6798,44.4040542158,6.4926,0.0002,6.4926000031,34.24,-17.68,38.5351787332,134.18
2021-07-19 02:00:00,6.3806,0.003,6.3806007053,6.3806,0.003,6.3806007053,0.0,0.0,0.0,130.92,48.4506,-12.927,50.145468084,6.3806,0.003,6.3806007053,42.07,-12.93,44.0121551392,134.89,40.9006,-11.677,42.5348258414,6.3806,0.003,6.3806007053,34.52,-11.68,36.4424587535,133.02
2021-07-19 02:30:00,6.5398,0.0028,6.5398005994,6.5398,0.0028,6.5398005994,0.0,0.0,0.0,129.85,48.269800000000004,-12.6572,49.9016863831,6.5398,0.0028,6.5398005994,41.73,-12.66,43.6081242431,134.57,40.8198,-11.4772,42.4026201063,6.5398,0.0028,6.5398005994,34.28,-11.48,36.1511936179,131.4
2021-07-19 03:00:00,6.5774,-0.0048000000000000004,6.5774017515,6.5774,-0.0048000000000000004,6.5774017515,0.0,0.0,0.0,129.85,47.3874,-13.7148,49.3321539951,6.5774,-0.0048000000000000004,6.5774017515,40.81,-13.71,43.0513669934,134.57,40.0974,-12.2448,41.9253695726,6.5774,-0.0048000000000000004,6.5774017515,33.52,-12.24,35.6848427207,131.4
2021-07-19 03:30:00,6.6034,-0.0058000000000000005,6.6034025472,6.6034,-0.0058000000000000005,6.6034025472,0.0,0.0,0.0,130.56,46.2934,-13.9658,48.3541358438,6.6034,-0.0058000000000000005,6.6034025472,39.69,-13.96,42.0734797705,135.08,39.1634,-12.4858,41.1055604657,6.6034,-0.0058000000000000005,6.6034025472,32.56,-12.48,34.8698150268,132.15
2021-07-19 04:00:00,6.6206,-0.0046,6.620601598,6.6206,-0.0046,6.620601598,0.0,0.0,0.0,130.5,46.8506,-13.2146,48.6785822875,6.6206,-0.0046,6.620601598,40.23,-13.21,42.3433229683,135.03,39.7006,-11.8846,41.4413001427,6.6206,-0.0046,6.620601598,33.08,-11.88,35.148553313,132.1
2021-07-19 04:30:00,6.7026,-0.015600000000000001,6.7026181541,6.7026,-0.015600000000000001,6.7026181541,0.0,0.0,0.0,130.58,46.8326,-12.8456,48.562350253299996,6.7026,-0.015600000000000001,6.7026181541,40.13,-12.83,42.1310550544,135.2,39.6626,-11.5756,41.3172646011,6.7026,-0.015600000000000001,6.7026181541,32.96,-11.56,34.9284296813,132.16
2021-07-19 05:00:00,6.6998,-0.008400000000000001,6.6998052658,6.6998,-0.008400000000000001,6.6998052658,0.0,0.0,0.0,130.51,46.8198,-12.8684,48.5560438112,6.6998,-0.008400000000000001,6.6998052658,40.12,-12.86,42.1306776589,135.1,39.6198,-11.5684,41.2741617795,6.6998,-0.008400000000000001,6.6998052658,32.92,-11.56,34.8906864364,132.08
2021-07-19 05:30:00,6.746,0.0026000000000000003,6.746000501,6.746,0.0026000000000000003,6.746000501,0.0,0.0,0.0,130.14,46.676,-13.1774,48.5004417172,6.746,0.0026000000000000003,6.746000501,39.93,-13.18,42.0489869081,134.78,39.506,-11.8774,41.2528382873,6.746,0.0026000000000000003,6.746000501,32.76,-11.88,34.8475537162,131.72
2021-07-19 06:00:00,6.8266,0.011,6.8266088624,6.8266,0.011,6.8266088624,0.0,0.0,0.0,130.26,47.7866,-12.589,49.4170219718,6.8266,0.011,6.8266088624,40.96,-12.6,42.8541899935,134.78,40.3866,-11.229,41.9185865764,6.8266,0.011,6.8266088624,33.56,-11.24,35.3922477387,131.82
2021-07-19 06:30:00,6.9734,-0.0064,6.9734029369,6.9734,-0.0064,6.9734029369,0.0,0.0,0.0,129.86,50.4234,-11.8164,51.7894446439,6.9734,-0.0064,6.9734029369,43.45,-11.81,45.0264211325,134.54,42.5734,-10.6864,43.8941172883,6.9734,-0.0064,6.9734029369,35.6,-10.68,37.1674911717,131.4
2021-07-19 07:00:00,7.1166,-0.063,7.1168788496,7.1166,-0.063,7.1168788496,0.0,0.0,0.0,129.65,53.6366,-10.093,54.5779580835,7.1166,-0.063,7.1168788496,46.52,-10.03,47.5889829688,134.24,45.2366,-9.343,46.1913588083,7.1166,-0.063,7.1168788496,38.12,-9.28,39.2333123761,131.12
2021-07-19 07:30:00,8.0942,-0.1718,8.0960230286,8.0942,-0.1718,8.0960230286,0.0,0.0,0.0,129.65,56.3442,-0.0818,56.3442593782,8.0942,-0.1718,8.0960230286,48.25,0.09,48.2500839378,134.73,46.8942,-11.6118,48.3104532465,8.0942,-0.1718,8.0960230286,38.8,-11.44,40.4513732771,131.08
2021-07-19 08:00:00,9.164,-0.27240000000000003,9.1680476526,9.164,-0.27240000000000003,9.1680476526,0.0,0.0,0.0,129.58,60.674,27.7476,66.7177905941,9.164,-0.27240000000000003,9.1680476526,51.51,28.02,58.6378759847,134.22,48.444,-18.7524,51.9468347617,9.164,-0.27240000000000003,9.1680476526,39.28,-18.48,43.4100080627,131.27
2021-07-19 08:30:00,9.712,-0.391,9.7198675402,9.712,-0.391,9.7198675402,0.0,0.0,0.0,130.11,63.602,29.139,69.9592433135,9.712,-0.391,9.7198675402,53.89,29.53,61.4504109018,134.16,51.072,-17.991,54.1481787782,9.712,-0.391,9.7198675402,41.36,-17.6,44.9489666177,132.82
2021-07-19 09:00:00,10.615,-0.5212,10.6277878432,10.615,-0.5212,10.6277878432,0.0,0.0,0.0,130.63,64.895,29.8188,71.4179379319,10.615,-0.5212,10.6277878432,54.28,30.34,62.1838725073,134.47,52.575,-17.2012,55.3173743632,10.615,-0.5212,10.6277878432,41.96,-16.68,45.1537816799,133.3
2021-07-19 09:30:00,12.649000000000001,-0.6782,12.6671684381,12.649000000000001,-0.6782,12.6671684381,0.0,0.0,0.0,130.17,64.409,30.1118,71.1002094247,12.649000000000001,-0.6782,12.6671684381,51.76,30.79,60.225590076,133.88,52.929,-16.7982,55.5306992954,12.649000000000001,-0.6782,12.6671684381,40.28,-16.12,43.3858594475,132.82
2021-07-19 10:00:00,13.948,-0.8434,13.9734758582,13.948,-0.8434,13.9734758582,0.0,0.0,0.0,129.89,64.278,30.5566,71.1713923396,13.948,-0.8434,13.9734758582,50.33,31.4,59.3217405341,133.61,53.308,-16.2034,55.7161828876,13.948,-0.8434,13.9734758582,39.36,-15.36,42.2509076826,132.54
2021-07-19 10:30:00,14.7692,-0.9338000000000001,14.798690857,14.7692,-0.9338000000000001,14.798690857,0.0,0.0,0.0,129.55,63.8392,31.3662,71.1286296724,14.7692,-0.9338000000000001,14.798690857,49.07,32.3,58.7465309614,133.36,53.3292,-15.6138,55.5679253084,14.7692,-0.9338000000000001,14.798690857,38.56,-14.68,41.2598594278,132.18
2021-07-19 11:00:00,15.3974,-1.0504,15.4331871925,15.3974,-1.0504,15.4331871925,0.0,0.0,0.0,129.5,63.8074,31.5696,71.1900550563,15.3974,-1.0504,15.4331871925,48.41,32.62,58.374587793,133.36,53.6774,-15.330400000000001,55.8236906243,15.3974,-1.0504,15.4331871925,38.28,-14.28,40.8567840144,132.11
2021-07-19 11:30:00,15.8912,-1.1642000000000001,15.933787970200001,15.8912,-1.1642000000000001,15.933787970200001,0.0,0.0,0.0,129.33,63.7612,31.9758,71.3298143211,15.8912,-1.1642000000000001,15.933787970200001,47.87,33.14,58.2219589159,133.19,53.8912,-14.8842,55.9088619727,15.8912,-1.1642000000000001,15.933787970200001,38.0,-13.72,40.4009702854,131.95
2021-07-19 12:00:00,16.2074,-1.1854,16.2506919213,16.2074,-1.1854,16.2506919213,0.0,0.0,0.0,129.14,63.3374,31.9746,70.9506961482,16.2074,-1.1854,16.2506919213,47.13,33.16,57.6265780695,133.07,53.6474,-14.7454,55.6369512817,16.2074,-1.1854,16.2506919213,37.44,-13.56,39.8199347061,131.76
2021-07-19 12:30:00,16.492,-1.1936,16.535136678,16.492,-1.1936,16.535136678,0.0,0.0,0.0,128.8,61.392,30.7364,68.6564195757,16.492,-1.1936,16.535136678,44.9,31.93,55.0956885791,132.63,52.212,-15.7936,54.5484256873,16.492,-1.1936,16.535136678,35.72,-14.6,38.5885786211,131.41
2021-07-19 13:00:00,16.5614,-1.2076,16.6053686415,16.5614,-1.2076,16.6053686415,0.0,0.0,0.0,128.88,61.3614,30.5624,68.5513070898,16.5614,-1.2076,16.6053686415,44.8,31.77,54.9215158203,132.5,52.2014,-15.967600000000001,54.5889220604,16.5614,-1.2076,16.6053686415,35.64,-14.76,38.5754740736,131.52
2021-07-19 13:30:00,16.4378,-1.2326,16.483948908,16.4378,-1.2326,16.483948908,0.0,0.0,0.0,129.3,61.7778,29.947400000000002,68.6537933373,16.4378,-1.2326,16.483948908,45.34,31.18,55.0264300132,132.97,52.5178,-16.6326,55.0886803218,16.4378,-1.2326,16.483948908,36.08,-15.4,39.2291524252,131.97
2021-07-19 14:00:00,16.4554,-1.2326,16.501499687,16.4554,-1.2326,16.501499687,0.0,0.0,0.0,129.3,61.9254,30.2574,68.922169292,16.4554,-1.2326,16.501499687,45.47,31.49,55.3095018961,132.97,52.6154,-16.3526,55.0979840277,16.4554,-1.2326,16.501499687,36.16,-15.12,39.1938770728,131.97
2021-07-19 14:30:00,16.4946,-1.2476,16.5417149933,16.4946,-1.2476,16.5417149933,0.0,0.0,0.0,129.23,61.5746,30.322400000000002,68.6358456415,16.4946,-1.2476,16.5417149933,45.08,31.57,55.0351823836,132.93,52.4146,-16.2476,54.8750835892,16.4946,-1.2476,16.5417149933,35.92,-15.0,38.9261660069,131.88
2021-07-19 15:00:00,15.8958,-1.2094,15.9417409965,15.8958,-1.2094,15.9417409965,0.0,0.0,0.0,129.23,60.7958,29.9906,67.7905995401,15.8958,-1.2094,15.9417409965,44.9,31.2,54.675863047600004,132.93,51.7358,-16.4094,54.2757902752,15.8958,-1.2094,15.9417409965,35.84,-15.2,38.9300089905,131.88
2021-07-19 15:30:00,15.5588,-1.1743999999999999,15.6030597256,15.5588,-1.1743999999999999,15.6030597256,0.0,0.0,0.0,129.19,62.7388,30.5456,69.7795865909,15.5588,-1.1743999999999999,15.6030597256,47.18,31.72,56.8516560885,132.86,52.9588,-16.1744,55.3736915222,15.5588,-1.1743999999999999,15.6030597256,37.4,-15.0,40.2959054992,131.84
2021-07-19 16:00:00,16.4262,-1.1082,16.4635401321,16.4262,-1.1082,16.4635401321,0.0,0.0,0.0,129.34,63.7362,30.9418,70.8498283532,16.4262,-1.1082,16.4635401321,47.31,32.05,57.1440163097,133.05,54.0662,-15.8682,56.3467279767,16.4262,-1.1082,16.4635401321,37.64,-14.76,40.430523123,131.96
2021-07-19 16:30:00,16.5086,-0.9482,16.5358083322,16.5086,-0.9482,16.5358083322,0.0,0.0,0.0,129.55,64.5486,30.5318,71.405269926,16.5086,-0.9482,16.5358083322,48.04,31.48,57.4354594306,133.27,54.7086,-15.9082,56.974571005,16.5086,-0.9482,16.5358083322,38.2,-14.96,41.0248900059,132.16
2021-07-19 17:00:00,15.513,-0.8548,15.5365328191,15.513,-0.8548,15.5365328191,0.0,0.0,0.0,129.17,67.043,30.1752,73.5207898763,15.513,-0.8548,15.5365328191,51.53,31.03,60.1514904221,133.19,56.193,-16.4148,58.5414289887,15.513,-0.8548,15.5365328191,40.68,-15.56,43.5542879634,131.79
2021-07-19 17:30:00,14.5444,-0.7446,14.5634474119,14.5444,-0.7446,14.5634474119,0.0,0.0,0.0,129.47,67.7344,29.5154,73.8857752245,14.5444,-0.7446,14.5634474119,53.19,30.26,61.1951280741,133.58,56.2244,-17.2246,58.8036563533,14.5444,-0.7446,14.5634474119,41.68,-16.48,44.8197813471,132.06
2021-07-19 18:00:00,13.9028,-0.5658000000000001,13.9143083723,13.9028,-0.5658000000000001,13.9143083723,0.0,0.0,0.0,129.87,68.9728,29.7342,75.1090526467,13.9028,-0.5658000000000001,13.9143083723,55.07,30.3,62.8553490166,133.81,56.7028,-16.8458,59.1522485243,13.9028,-0.5658000000000001,13.9143083723,42.8,-16.28,45.7916848347,132.46
2021-07-19 18:30:00,12.5006,-0.428,12.5079248623,12.5006,-0.428,12.5079248623,0.0,0.0,0.0,129.47,70.9406,30.132,77.074679061,12.5006,-0.428,12.5079248623,58.44,30.56,65.9480644144,133.5,57.6606,-16.748,60.0436532563,12.5006,-0.428,12.5079248623,45.16,-16.32,48.018413135,132.02
2021-07-19 19:00:00,11.1242,-0.2942,11.128089651,11.1242,-0.2942,11.128089651,0.0,0.0,0.0,129.89,71.2442,30.1058,77.3440057618,11.1242,-0.2942,11.128089651,60.12,30.4,67.3689423993,133.92,57.3242,-16.7342,59.7168096542,11.1242,-0.2942,11.128089651,46.2,-16.44,49.0378792364,132.41
2021-07-19 19:30:00,9.4622,-0.2182,9.4647155309,9.4622,-0.2182,9.4647155309,0.0,0.0,0.0,129.78,70.9922,28.9918,76.6838765848,9.4622,-0.2182,9.4647155309,61.53,29.21,68.1114160769,133.82,56.5422,-17.5382,59.1997368244,9.4622,-0.2182,9.4647155309,47.08,-17.32,50.1648163557,132.31
2021-07-19 20:00:00,8.6162,-0.1258,8.617118316500001,8.6162,-0.1258,8.617118316500001,0.0,0.0,0.0,129.64,70.9762,28.3742,76.4376621312,8.6162,-0.1258,8.617118316500001,62.36,28.5,68.563981798,133.52,56.2562,-17.7658,58.9947767864,8.6162,-0.1258,8.617118316500001,47.64,-17.64,50.8009763686,132.18
2021-07-19 20:30:00,8.3312,-0.0594,8.3314117531,8.3312,-0.0594,8.3314117531,0.0,0.0,0.0,129.33,70.2612,28.2406,75.7242874763,8.3312,-0.0594,8.3314117531,61.93,28.3,68.0897562046,133.06,55.5312,-17.9394,58.3569725551,8.3312,-0.0594,8.3314117531,47.2,-17.88,50.4731057099,131.88
2021-07-19 21:00:00,8.222,-0.046200000000000005,8.2221297995,8.222,-0.046200000000000005,8.2221297995,0.0,0.0,0.0,129.48,68.382,28.0538,73.9128785696,8.222,-0.046200000000000005,8.2221297995,60.16,28.1,66.3990632464,133.19,53.982,-18.2062,56.9694834314,8.222,-0.046200000000000005,8.2221297995,45.76,-18.16,49.231729606,132.03
2021-07-19 21:30:00,8.0602,-0.0376,8.0602876996,8.0602,-0.0376,8.0602876996,0.0,0.0,0.0,129.57,67.2702,27.2224,72.5695450571,8.0602,-0.0376,8.0602876996,59.21,27.26,65.1838300501,133.19,53.0602,-18.9176,56.3316999016,8.0602,-0.0376,8.0602876996,45.0,-18.88,48.8001475408,132.14
2021-07-19 22:00:00,6.4704,-0.08460000000000001,6.4709530457,6.4704,-0.08460000000000001,6.4709530457,0.0,0.0,0.0,129.62,68.7304,27.4554,74.0112618006,6.4704,-0.08460000000000001,6.4709530457,62.26,27.54,68.0790657985,133.29,53.6304,-18.8446,56.8448656725,6.4704,-0.08460000000000001,6.4709530457,47.16,-18.76,50.7543416862,132.23
2021-07-19 22:30:00,6.4466,-0.0698,6.4469778656,6.4466,-0.0698,6.4469778656,0.0,0.0,0.0,129.72,67.4766,27.0802,72.7078316249,6.4466,-0.0698,6.4469778656,61.03,27.15,66.7965822479,133.53,52.6466,-19.1098,56.0075793764,6.4466,-0.0698,6.4469778656,46.2,-19.04,49.9696067625,132.34
2021-07-19 23:00:00,6.3988,-0.0534,6.3990228160000004,6.3988,-0.0534,6.3990228160000004,0.0,0.0,0.0,129.72,64.3388,26.0166,69.3998894884,6.3988,-0.0534,6.3990228160000004,57.94,26.07,63.5349392067,133.53,50.0788,-20.2934,54.0343251369,6.3988,-0.0534,6.3990228160000004,43.68,-20.24,48.1414582247,132.34
2021-07-19 23:30:00,6.3776,-0.054200000000000005,6.377830305,6.3776,-0.054200000000000005,6.377830305,0.0,0.0,0.0,130.38,60.6176,24.5958,65.4174809008,6.3776,-0.054200000000000005,6.377830305,54.24,24.65,59.5785204583,133.94,47.2176,-21.1342,51.7315779713,6.3776,-0.054200000000000005,6.377830305,40.84,-21.08,45.9594603972,133.1
2021-07-20 00:00:00,6.5458,-0.059800000000000006,6.5460731496,6.5458,-0.059800000000000006,6.5460731496,0.0,0.0,0.0,129.94,57.8858,23.6202,62.5194344958,6.5458,-0.059800000000000006,6.5460731496,51.34,23.68,56.5379341681,133.24,45.1458,-22.1798,50.2999680485,6.5458,-0.059800000000000006,6.5460731496,38.6,-22.12,44.4888120767,132.71
2021-07-20 00:30:00,6.5656,-0.057600000000000005,6.5658526575,6.5656,-0.057600000000000005,6.5658526575,0.0,0.0,0.0,131.09,55.7056,23.1724,60.3330257249,6.5656,-0.057600000000000005,6.5658526575,49.14,23.23,54.3541396768,134.2,43.4856,-21.7376,48.616053533,6.5656,-0.057600000000000005,6.5658526575,36.92,-21.68,42.8148198642,133.96
2021-07-20 01:00:00,6.5756,-0.0528,6.5758119803,6.5756,-0.0528,6.5758119803,0.0,0.0,0.0,129.96,53.5856,22.7672,58.2216619756,6.5756,-0.0528,6.5758119803,47.01,22.82,52.2560283604,133.26,41.8156,-22.3328,47.4056785544,6.5756,-0.0528,6.5758119803,35.24,-22.28,41.6923973885,132.88
2021-07-20 01:30:00,6.6606000000000005,-0.6106,6.6885293391000005,6.6606000000000005,-0.6106,6.6885293391000005,0.0,0.0,0.0,131.08,51.8506,21.9694,56.3128693703,6.6606000000000005,-0.6106,6.6885293391000005,45.19,22.58,50.5172495292,134.16,40.3806,-23.4506,46.6960758171,6.6606000000000005,-0.6106,6.6885293391000005,33.72,-22.84,40.727189935,134.09
2021-07-20 02:00:00,6.519,-0.6026,6.5467921733,6.519,-0.6026,6.5467921733,0.0,0.0,0.0,131.08,51.419,21.4974,55.7319636094,6.519,-0.6026,6.5467921733,44.9,22.1,50.0441804809,134.16,40.079,-23.9226,46.6756578075,6.519,-0.6026,6.5467921733,33.56,-23.32,40.8668080476,134.09
2021-07-20 02:30:00,6.563,-0.6016,6.5905152727,6.563,-0.6016,6.5905152727,0.0,0.0,0.0,131.22,50.713,21.5284,55.0933786907,6.563,-0.6016,6.5905152727,44.15,22.13,49.385821852,134.24,39.523,-24.0816,46.2816484966,6.563,-0.6016,6.5905152727,32.96,-23.48,40.4681603239,134.25
2021-07-20 03:00:00,6.5658,-0.589,6.5921658535,6.5658,-0.589,6.5921658535,0.0,0.0,0.0,131.4,51.1658,22.191,55.770777031,6.5658,-0.589,6.5921658535,44.6,22.78,50.0808186834,134.4,39.9258,-23.469,46.3126706922,6.5658,-0.589,6.5921658535,33.36,-22.88,40.4522434483,134.43
2021-07-20 03:30:00,6.531,-0.5894,6.5575417162,6.531,-0.5894,6.5575417162,0.0,0.0,0.0,131.23,50.601,22.0506,55.1968310808,6.531,-0.5894,6.5575417162,44.07,22.64,49.5452772724,134.35,39.531,-23.1094,45.7902208922,6.531,-0.5894,6.5575417162,33.0,-22.52,39.9518510209,134.24
2021-07-20 04:00:00,6.5462,-0.5958,6.5732573417,6.5462,-0.5958,6.5732573417,0.0,0.0,0.0,130.6,50.1662,22.0242,54.7878910717,6.5462,-0.5958,6.5732573417,43.62,22.62,49.1362269614,133.88,39.1462,-23.3558,45.5841898917,6.5462,-0.5958,6.5732573417,32.6,-22.76,39.7589939511,133.61
2021-07-20 04:30:00,6.638,-0.5934,6.6644705386,6.638,-0.5934,6.6644705386,0.0,0.0,0.0,130.87,49.928,22.0366,54.5748744713,6.638,-0.5934,6.6644705386,43.29,22.63,48.8481422369,134.1,38.958,-23.0734,45.2781133834,6.638,-0.5934,6.6644705386,32.32,-22.48,39.36918592,133.88
2021-07-20 05:00:00,6.6608,-0.5848,6.686422637,6.6608,-0.5848,6.686422637,0.0,0.0,0.0,130.46,49.5608,21.7952,54.1415149371,6.6608,-0.5848,6.686422637,42.9,22.38,48.3867171856,133.79,38.7008,-23.3848,45.2172620985,6.6608,-0.5848,6.686422637,32.04,-22.8,39.32431309,133.46
2021-07-20 05:30:00,6.6552,-0.5852,6.6808791398,6.6552,-0.5852,6.6808791398,0.0,0.0,0.0,130.63,49.4452,21.8048,54.0395883226,6.6552,-0.5852,6.6808791398,42.79,22.39,48.2938526109,133.88,38.5752,-23.4252,45.1307661145,6.6552,-0.5852,6.6808791398,31.92,-22.84,39.2498662418,133.63
2021-07-20 06:00:00,6.777,-0.5742,6.801281838,6.777,-0.5742,6.801281838,0.0,0.0,0.0,130.63,49.567,21.4658,54.0154427793,6.777,-0.5742,6.801281838,42.79,22.04,48.1325845971,133.88,38.777,-23.7342,45.4639195257,6.777,-0.5742,6.801281838,32.0,-23.16,39.5017164184,133.63
2021-07-20 06:30:00,6.9634,-0.6064,6.9897539671,6.9634,-0.6064,6.9897539671,0.0,0.0,0.0,130.76,52.0134,19.3936,55.5113096632,6.9634,-0.6064,6.9897539671,45.05,20.0,49.2899837695,133.95,41.1234,-22.2064,46.7360484906,6.9634,-0.6064,6.9897539671,34.16,-21.6,40.4161551858,133.76
2021-07-20 07:00:00,7.2406,-0.6534,7.2700220027,7.2406,-0.6534,7.2700220027,0.0,0.0,0.0,130.47,53.1906,0.22660000000000002,53.1910826729,7.2406,-0.6534,7.2700220027,45.95,0.88,45.9584257781,133.78,43.9206,-14.4534,46.2376456572,7.2406,-0.6534,7.2700220027,36.68,-13.8,39.1900803776,133.27
2021-07-20 07:30:00,7.8346,-0.757,7.8710867204,7.8346,-0.757,7.8710867204,0.0,0.0,0.0,130.82,54.9646,0.47300000000000003,54.9666351723,7.8346,-0.757,7.8710867204,47.13,1.23,47.1460475544,134.96,45.5146,-14.477,47.7615152833,7.8346,-0.757,7.8710867204,37.68,-13.72,40.1001346631,132.73
2021-07-20 08:00:00,8.9186,-0.848,8.9588241394,8.9186,-0.848,8.9588241394,0.0,0.0,0.0,129.99,57.8686,1.442,57.8865634665,8.9186,-0.848,8.9588241394,48.95,2.29,49.0035366071,133.99,48.2386,-13.568,50.1104096367,8.9186,-0.848,8.9588241394,39.32,-12.72,41.3262725152,131.83
2021-07-20 08:30:00,10.0396,-1.014,10.0906770913,10.0396,-1.014,10.0906770913,0.0,0.0,0.0,128.94,59.9096,-8.944,60.5735528771,10.0396,-1.014,10.0906770913,49.87,-7.93,50.4965523576,132.76,50.1196,-22.294,54.854322894,10.0396,-1.014,10.0906770913,40.08,-21.28,45.378902587,130.72
2021-07-20 09:00:00,11.4486,-1.1784,11.509086346,11.4486,-1.1784,11.509086346,0.0,0.0,0.0,129.67,61.0786,-7.5484,61.5432670608,11.4486,-1.1784,11.509086346,49.63,-6.37,50.0371242179,132.76,51.6486,-21.2584,55.8524614723,11.4486,-1.1784,11.509086346,40.2,-20.08,44.9360256365,131.79
2021-07-20 09:30:00,12.603,-1.3126,12.6711691552,12.603,-1.3126,12.6711691552,0.0,0.0,0.0,129.99,63.203,-5.7726,63.4660706186,12.603,-1.3126,12.6711691552,50.6,-4.46,50.7961770215,133.33,53.643,-19.9926,57.2474934277,12.603,-1.3126,12.6711691552,41.04,-18.68,45.091285189,132.06
2021-07-20 10:00:00,13.7214,-1.4606,13.7989191722,13.7214,-1.4606,13.7989191722,0.0,0.0,0.0,129.67,64.9014,-4.4806,65.0558798136,13.7214,-1.4606,13.7989191722,51.18,-3.02,51.2690237863,133.18,54.5614,-20.5006,58.2856840941,13.7214,-1.4606,13.7989191722,40.84,-19.04,45.0602618723,131.69
2021-07-20 10:30:00,14.5502,-1.593,14.6371434727,14.5502,-1.593,14.6371434727,0.0,0.0,0.0,129.73,63.7902,-2.713,63.8478659396,14.5502,-1.593,14.6371434727,49.24,-1.12,49.2527359646,133.18,53.4302,-20.313,57.1612127324,14.5502,-1.593,14.6371434727,38.88,-18.72,43.1519733037,131.49
2021-07-20 11:00:00,15.4366,-2.1086,15.579949085900001,15.4366,-2.1086,15.579949085900001,0.0,0.0,0.0,129.73,62.9766,-2.5186,63.0269426001,15.4366,-2.1086,15.579949085900001,47.54,-0.41000000000000003,47.541767952,133.18,53.2366,-20.1886,56.9360619425,15.4366,-2.1086,15.579949085900001,37.8,-18.08,41.9013889985,131.49
2021-07-20 11:30:00,15.811,-2.2368,15.9684374702,15.811,-2.2368,15.9684374702,0.0,0.0,0.0,129.14,62.431,-2.2768,62.4725025851,15.811,-2.2368,15.9684374702,46.62,-0.04,46.62001716,132.69,53.211,-19.5968,56.7048947732,15.811,-2.2368,15.9684374702,37.4,-17.36,41.2326278571,130.92
2021-07-20 12:00:00,16.1238,-2.2608,16.2815276642,16.1238,-2.2608,16.2815276642,0.0,0.0,0.0,129.14,62.7338,-2.0108,62.7660177093,16.1238,-2.2608,16.2815276642,46.61,0.25,46.6106704522,132.69,53.6038,-19.3008,56.9726974531,16.1238,-2.2608,16.2815276642,37.48,-17.04,41.1717378793,130.92
2021-07-20 12:30:00,16.3048,-2.2892,16.4647180261,16.3048,-2.2892,16.4647180261,0.0,0.0,0.0,129.21,63.894800000000004,-3.0792,63.9689529356,16.3048,-2.2892,16.4647180261,47.59,-0.79,47.5965565981,132.75,56.1048,-18.3692,59.0353799995,16.3048,-2.2892,16.4647180261,39.8,-16.08,42.9255914345,130.98
2021-07-20 13:00:00,16.4952,-2.2923999999999998,16.6537299366,16.4952,-2.2923999999999998,16.6537299366,0.0,0.0,0.0,128.9,63.9352,-4.3024000000000004,64.0797974778,16.4952,-2.2923999999999998,16.6537299366,47.44,-2.01,47.4825620623,132.59,56.8552,-18.6124,59.8242024669,16.4952,-2.2923999999999998,16.6537299366,40.36,-16.32,43.5347217747,130.83
2021-07-20 13:30:00,16.637,-2.3142,16.7971810325,16.637,-2.3142,16.7971810325,0.0,0.0,0.0,129.1,61.667,-6.8142,62.0423420789,16.637,-2.3142,16.7971810325,45.03,-4.5,45.2542915092,132.74,54.877,-20.7542,58.6704520746,16.637,-2.3142,16.7971810325,38.24,-18.44,42.4538714371,131.14
2021-07-20 14:00:00,14.743,-1.8908,14.8637536861,14.743,-1.8908,14.8637536861,0.0,0.0,0.0,129.79,61.733,-7.3708,62.1714724101,14.743,-1.8908,14.8637536861,46.99,-5.48,47.3084611882,133.21,54.663,-21.2508,58.6484447333,14.743,-1.8908,14.8637536861,39.92,-19.36,44.36683446,131.9
2021-07-20 14:30:00,10.6834,-1.8782,10.8472425436,10.6834,-1.8782,10.8472425436,0.0,0.0,0.0,129.79,63.0534,-8.3982,63.6102272815,10.6834,-1.8782,10.8472425436,52.37,-6.52,52.774305301,133.21,54.5234,-22.2382,58.8841123462,10.6834,-1.8782,10.8472425436,43.84,-20.36,48.3370996234,131.96
2021-07-20 15:00:00,14.493,-1.8708,14.6132454178,14.493,-1.8708,14.6132454178,0.0,0.0,0.0,130.02,63.243,-6.0908,63.5356190939,14.493,-1.8708,14.6132454178,48.75,-4.22,48.9323093671,133.28,54.853,-20.2308,58.4648345387,14.493,-1.8708,14.6132454178,40.36,-18.36,44.339815065,132.16
2021-07-20 15:30:00,15.0494,-1.8554,15.1633422938,15.0494,-1.8554,15.1633422938,0.0,0.0,0.0,130.09,62.7394,-6.5854,63.0840693481,15.0494,-1.8554,15.1633422938,47.69,-4.73,47.9239919038,133.4,54.4494,-20.7754,58.2782498495,15.0494,-1.8554,15.1633422938,39.4,-18.92,43.707280858,132.2
2021-07-20 16:00:00,14.9158,-1.7732,15.0208298,14.9158,-1.7732,15.0208298,0.0,0.0,0.0,130.09,63.3858,-6.3632,63.7043951065,14.9158,-1.7732,15.0208298,48.47,-4.59,48.6868462729,133.4,54.8358,-20.6532,58.5962424724,14.9158,-1.7732,15.0208298,39.92,-18.88,44.1594927507,132.2
2021-07-20 16:30:00,14.275,-1.6688,14.372213414800001,14.275,-1.6688,14.372213414800001,0.0,0.0,0.0,130.35,63.725,-7.7188,64.1907742471,14.275,-1.6688,14.372213414800001,49.45,-6.05,49.8187213806,133.82,54.755,-22.1488,59.0650435236,14.275,-1.6688,14.372213414800001,40.48,-20.48,45.3658550013,132.45
2021-07-20 17:00:00,13.6016,-1.4814,13.6820345168,13.6016,-1.4814,13.6820345168,0.0,0.0,0.0,131.58,65.1316,-8.1014,65.6335127852,13.6016,-1.4814,13.6820345168,51.53,-6.62,51.9534917017,134.93,55.4816,-22.5614,59.8934446206,13.6016,-1.4814,13.6820345168,41.88,-21.08,46.8860405665,133.7
2021-07-20 17:30:00,12.5854,-1.3626,12.6589482944,12.5854,-1.3626,12.6589482944,0.0,0.0,0.0,131.8,67.2354,-8.1926,67.7326930508,12.5854,-1.3626,12.6589482944,54.65,-6.83,55.0751432136,135.22,56.7054,-22.4826,60.9997515726,12.5854,-1.3626,12.6589482944,44.12,-21.12,48.9145050062,133.9
2021-07-20 18:00:00,11.434,-1.1654,11.4932377144,11.434,-1.1654,11.4932377144,0.0,0.0,0.0,132.26,68.364,-8.3154,68.8678616857,11.434,-1.1654,11.4932377144,56.93,-7.15,57.377237647,135.81,57.114,-22.3254,61.3223652606,11.434,-1.1654,11.4932377144,45.68,-21.16,50.3429041673,134.37
2021-07-20 18:30:00,11.1918,-0.9420000000000001,11.2313735242,11.1918,-0.9420000000000001,11.2313735242,0.0,0.0,0.0,131.77,69.1418,-8.612,69.6760723006,11.1918,-0.9420000000000001,11.2313735242,57.95,-7.67,58.4553795642,135.45,57.2318,-22.582,61.5258129182,11.1918,-0.9420000000000001,11.2313735242,46.04,-21.64,50.8721063059,133.89
2021-07-20 19:00:00,10.0526,-0.7902,10.0836096116,10.0526,-0.7902,10.0836096116,0.0,0.0,0.0,131.5,69.7826,-8.8202,70.3378076912,10.0526,-0.7902,10.0836096116,59.73,-8.03,60.2673526878,135.2,57.2526,-22.7102,61.5923160045,10.0526,-0.7902,10.0836096116,47.2,-21.92,52.0415833733,133.6
2021-07-20 19:30:00,7.7582,-0.758,7.7951415151,7.7582,-0.758,7.7951415151,0.0,0.0,0.0,131.43,69.2582,-9.498,69.9064394118,7.7582,-0.758,7.7951415151,61.5,-8.74,62.1179329985,135.08,56.1982,-23.238,60.8131756056,7.7582,-0.758,7.7951415151,48.44,-22.48,53.4020973371,133.51
2021-07-20 20:00:00,6.8368,-0.6766,6.8701980903,6.8368,-0.6766,6.8701980903,0.0,0.0,0.0,131.38,69.5468,-9.7066,70.2209048204,6.8368,-0.6766,6.8701980903,62.71,-9.03,63.3568070534,134.95,56.1168,-23.3966,60.7988168783,6.8368,-0.6766,6.8701980903,49.28,-22.72,54.2652448626,133.47
2021-07-20 20:30:00,6.3714,-0.6114,6.4006677714,6.3714,-0.6114,6.4006677714,0.0,0.0,0.0,131.38,65.9114,-11.8014,66.959582525,6.3714,-0.6114,6.4006677714,59.54,-11.19,60.5824042111,134.98,52.8914,-25.2114,58.5927886682,6.3714,-0.6114,6.4006677714,46.52,-24.6,52.6238577073,133.47
2021-07-20 21:00:00,6.1466,-0.5744,6.1733805099,6.1466,-0.5744,6.1733805099,0.0,0.0,0.0,131.94,64.9566,-11.9644,66.0492751733,6.1466,-0.5744,6.1733805099,58.81,-11.39,59.9028229719,135.31,52.0266,-25.4944,57.9373069699,6.1466,-0.5744,6.1733805099,45.88,-24.92,52.2109260596,134.11
2021-07-20 21:30:00,5.9434000000000005,-0.5724,5.9708998752,5.9434000000000005,-0.5724,5.9708998752,0.0,0.0,0.0,132.18,61.4734,-37.6224,72.0723517677,5.9434000000000005,-0.5724,5.9708998752,55.53,-37.05,66.7553997816,135.54,51.7834,-17.2924,54.5943917753,5.9434000000000005,-0.5724,5.9708998752,45.84,-16.72,48.7940980038,134.36
2021-07-20 22:00:00,6.1282,-0.6014,6.1576389306,6.1282,-0.6014,6.1576389306,0.0,0.0,0.0,131.48,62.0382,-32.9814,70.2603088892,6.1282,-0.6014,6.1576389306,55.91,-32.38,64.6095387694,134.19,51.7682,-19.0814,55.1728770067,6.1282,-0.6014,6.1576389306,45.64,-18.48,49.2394151062,132.61
2021-07-20 22:30:00,6.2362,-0.5778,6.2629101287,6.2362,-0.5778,6.2629101287,0.0,0.0,0.0,130.22,61.3262,-25.4778,66.4079897247,6.2362,-0.5778,6.2629101287,55.09,-24.9,60.4559186515,132.02,50.1162,-22.8578,55.0827788268,6.2362,-0.5778,6.2629101287,43.88,-22.28,49.2123236598,131.52
2021-07-20 23:00:00,6.3222000000000005,-0.5818,6.3489136142,6.3222000000000005,-0.5818,6.3489136142,0.0,0.0,0.0,130.29,59.0922,-26.1118,64.6042893319,6.3222000000000005,-0.5818,6.3489136142,52.77,-25.53,58.6212742953,132.88,48.3222,-23.3018,53.6470772371,6.3222000000000005,-0.5818,6.3489136142,42.0,-22.72,47.7514230154,132.03
2021-07-20 23:30:00,6.4126,-0.5782,6.4386142919000005,6.4126,-0.5782,6.4386142919000005,0.0,0.0,0.0,130.37,57.0926,-25.8182,62.6589532788,6.4126,-0.5782,6.4386142919000005,50.68,-25.24,56.6173118401,133.52,46.7726,-22.9782,52.1121270531,6.4126,-0.5782,6.4386142919000005,40.36,-22.4,46.1593934102,132.2
2021-07-21 00:00:00,6.4652,-0.5828,6.4914148596,6.4652,-0.5828,6.4914148596,0.0,0.0,0.0,130.37,53.6652,-26.6628,59.923773203,6.4652,-0.5828,6.4914148596,47.2,-26.08,53.9259343915,133.52,44.0252,-23.6228,49.9625351126,6.4652,-0.5828,6.4914148596,37.56,-23.04,44.0635359453,132.2
2021-07-21 00:30:00,6.47,-0.5636,6.4945011325,6.47,-0.5636,6.4945011325,0.0,0.0,0.0,131.22,51.76,-26.8236,58.2975395446,6.47,-0.5636,6.4945011325,45.29,-26.26,52.3523800796,134.29,42.55,-23.6836,48.6971807085,6.47,-0.5636,6.4945011325,36.08,-23.12,42.8520804629,133.1
2021-07-21 01:00:00,6.5196000000000005,-0.5766,6.5450478776,6.5196000000000005,-0.5766,6.5450478776,0.0,0.0,0.0,130.86,50.4596,-27.0166,57.2369453039,6.5196000000000005,-0.5766,6.5450478776,43.94,-26.44,51.2815483386,133.93,41.4796,-23.8566,47.8507531782,6.5196000000000005,-0.5766,6.5450478776,34.96,-23.28,42.0019047187,132.77
2021-07-21 01:30:00,6.5572,-0.5788,6.5826955938000005,6.5572,-0.5788,6.5826955938000005,0.0,0.0,0.0,130.86,49.2172,-27.0588,56.1650374635,6.5572,-0.5788,6.5826955938000005,42.66,-26.48,50.2102180836,133.93,40.5172,-23.8188,46.9997737152,6.5572,-0.5788,6.5826955938000005,33.96,-23.24,41.1506889371,132.81
2021-07-21 02:00:00,6.663,-0.5766,6.6879022541,6.663,-0.5766,6.6879022541,0.0,0.0,0.0,130.74,48.613,-27.7466,55.9740795419,6.663,-0.5766,6.6879022541,41.95,-27.17,49.9801100439,133.88,40.023,-24.4166,46.8829487614,6.663,-0.5766,6.6879022541,33.36,-23.84,41.0028681924,132.69
2021-07-21 02:30:00,6.5674,-0.562,6.5914024881,6.5674,-0.562,6.5914024881,0.0,0.0,0.0,131.56,47.7974,-28.112,55.4515643671,6.5674,-0.562,6.5914024881,41.23,-27.55,49.5874520418,134.62,39.3274,-24.642,46.4098325224,6.5674,-0.562,6.5914024881,32.76,-24.08,40.657889763200004,133.53
2021-07-21 03:00:00,6.5124,-0.5708,6.5373669317,6.5124,-0.5708,6.5373669317,0.0,0.0,0.0,131.94,45.9824,-29.2308,54.4868862975,6.5124,-0.5708,6.5373669317,39.47,-28.66,48.7778279549,134.95,37.8724,-25.6108,45.7190524661,6.5124,-0.5708,6.5373669317,31.36,-25.04,40.1304273588,133.93
2021-07-21 03:30:00,6.4504,-0.5670000000000001,6.4752721302000005,6.4504,-0.5670000000000001,6.4752721302000005,0.0,0.0,0.0,132.39,45.2104,-29.427,53.9437540143,6.4504,-0.5670000000000001,6.4752721302000005,38.76,-28.86,48.3242920279,135.24,37.2104,-25.847,45.3065257679,6.4504,-0.5670000000000001,6.4752721302000005,30.76,-25.28,39.8152734513,134.42
2021-07-21 04:00:00,6.4286,-0.5638000000000001,6.4532757883,6.4286,-0.5638000000000001,6.4532757883,0.0,0.0,0.0,132.04,46.3286,-28.1538,54.2123199319,6.4286,-0.5638000000000001,6.4532757883,39.9,-27.59,48.5099793857,134.94,38.1886,-24.8038,45.5367726612,6.4286,-0.5638000000000001,6.4532757883,31.76,-24.24,39.9534128705,134.08
2021-07-21 04:30:00,6.5728,-0.5696,6.597434653,6.5728,-0.5696,6.597434653,0.0,0.0,0.0,131.98,46.0928,-28.3296,54.1027951958,6.5728,-0.5696,6.597434653,39.52,-27.76,48.2954242139,135.0,37.9728,-24.9296,45.424866494,6.5728,-0.5696,6.597434653,31.4,-24.36,39.741283321,133.98
2021-07-21 05:00:00,6.6442,-0.5740000000000001,6.6689481659,6.6442,-0.5740000000000001,6.6689481659,0.0,0.0,0.0,131.73,44.8142,-29.914,53.8809791823,6.6442,-0.5740000000000001,6.6689481659,38.17,-29.34,48.1433744143,134.81,36.9242,-26.014,45.1677400546,6.6442,-0.5740000000000001,6.6689481659,30.28,-25.44,39.5483501552,133.74
2021-07-21 05:30:00,6.6878,-0.5546,6.7107562912,6.6878,-0.5546,6.7107562912,0.0,0.0,0.0,132.49,43.0978,-51.7646,67.3572132589,6.6878,-0.5546,6.7107562912,36.41,-51.21,62.8343234228,135.37,37.5678,-18.2346,41.7593131409,6.6878,-0.5546,6.7107562912,30.88,-17.68,35.5830971108,134.56
2021-07-21 06:00:00,6.7452000000000005,-0.542,6.7669407445,6.7452000000000005,-0.542,6.7669407445,0.0,0.0,0.0,131.5,42.7652,-53.632,68.5948522488,6.7452000000000005,-0.542,6.7669407445,36.02,-53.09,64.1559701041,135.16,37.6652,-17.742,41.6346713094,6.7452000000000005,-0.542,6.7669407445,30.92,-17.2,35.3820067266,132.58
2021-07-21 06:30:00,7.1302,-0.592,7.1547338203,7.1302,-0.592,7.1547338203,0.0,0.0,0.0,131.28,45.6802,-52.252,69.4042662669,7.1302,-0.592,7.1547338203,38.55,-51.66,64.4581887738,134.93,40.2502,-16.992,43.6898920122,7.1302,-0.592,7.1547338203,33.12,-16.4,36.9580086044,132.29
