Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-21 07:00:00,7.3476,-0.6362,7.3750916062,7.3476,-0.6362,7.3750916062,0.0,0.0,0.0,130.62,47.7776,-48.1362,67.8217724053,7.3476,-0.6362,7.3750916062,40.43,-47.5,62.3765572952,134.23,41.7076,-17.3962,45.1901722966,7.3476,-0.6362,7.3750916062,34.36,-16.76,38.2296638751,131.54
2021-07-21 07:30:00,8.1124,-0.762,8.1481088456,8.1124,-0.762,8.1481088456,0.0,0.0,0.0,130.62,54.6724,-13.152,56.2320764845,8.1124,-0.762,8.1481088456,46.56,-12.39,48.1803455778,134.02,44.5524,-26.042,51.6052527342,8.1124,-0.762,8.1481088456,36.44,-25.28,44.3503325805,131.63
2021-07-21 08:00:00,8.9268,-0.8648,8.9685917111,8.9268,-0.8648,8.9685917111,0.0,0.0,0.0,130.9,56.9468,-11.2548,58.0483294616,8.9268,-0.8648,8.9685917111,48.02,-10.39,49.1311764565,133.72,46.7668,-24.6648,52.8723551705,8.9268,-0.8648,8.9685917111,37.84,-23.8,44.7024115681,133.19
2021-07-21 08:30:00,10.2116,-1.0292,10.2633341171,10.2116,-1.0292,10.2633341171,0.0,0.0,0.0,130.47,59.6016,-9.7892,60.4001586024,10.2116,-1.0292,10.2633341171,49.39,-8.76,50.1608383104,133.36,49.4516,-23.3492,54.686798070500004,10.2116,-1.0292,10.2633341171,39.24,-22.32,45.1437703343,132.64
2021-07-21 09:00:00,11.424,-1.1440000000000001,11.4811372259,11.424,-1.1440000000000001,11.4811372259,0.0,0.0,0.0,130.47,61.624,-8.464,62.2025455428,11.424,-1.1440000000000001,11.4811372259,50.2,-7.32,50.7308821134,133.36,51.624,-22.264,56.2203083592,11.424,-1.1440000000000001,11.4811372259,40.2,-21.12,45.4102895829,132.64
2021-07-21 09:30:00,12.7238,-1.2798,12.7880011917,12.7238,-1.2798,12.7880011917,0.0,0.0,0.0,130.58,62.7238,-7.1198,63.1265921659,12.7238,-1.2798,12.7880011917,50.0,-5.84,50.3399006753,133.48,53.0438,-21.0798,57.0789163044,12.7238,-1.2798,12.7880011917,40.32,-19.8,44.9192876168,132.7
2021-07-21 10:00:00,16.2128,-1.4338,16.2760765014,16.2128,-1.4338,16.2760765014,0.0,0.0,0.0,129.76,59.2128,-9.0538,59.9009764385,16.2128,-1.4338,16.2760765014,43.0,-7.62,43.6699484772,132.95,51.5728,-22.4738,56.2567808027,16.2128,-1.4338,16.2760765014,35.36,-21.04,41.1462173231,131.83
2021-07-21 10:30:00,15.2672,-1.6112000000000002,15.3519823241,15.2672,-1.6112000000000002,15.3519823241,0.0,0.0,0.0,130.11,59.7272,-7.9312000000000005,60.2514925399,15.2672,-1.6112000000000002,15.3519823241,44.46,-6.32,44.9069482374,133.04,51.7072,-21.7712,56.1036512295,15.2672,-1.6112000000000002,15.3519823241,36.44,-20.16,41.6449180573,132.3
2021-07-21 11:00:00,15.0788,-1.7202000000000002,15.1766036214,15.0788,-1.7202000000000002,15.1766036214,0.0,0.0,0.0,130.17,59.3888,-8.1802,59.9495224124,15.0788,-1.7202000000000002,15.1766036214,44.31,-6.46,44.7784289586,133.27,51.3988,-22.2802,56.0200317162,15.0788,-1.7202000000000002,15.1766036214,36.32,-20.56,41.735548397,132.33
2021-07-21 11:30:00,15.5526,-1.7524000000000002,15.6510150636,15.5526,-1.7524000000000002,15.6510150636,0.0,0.0,0.0,131.34,59.6326,-6.8724,60.0273009931,15.5526,-1.7524000000000002,15.6510150636,44.08,-5.12,44.3763540638,134.31,51.9126,-21.0324,56.0114264103,15.5526,-1.7524000000000002,15.6510150636,36.36,-19.28,41.1554127667,133.51
2021-07-21 12:00:00,15.8322,-1.8434,15.9391555736,15.8322,-1.8434,15.9391555736,0.0,0.0,0.0,130.5,59.9222,-6.3734,60.2601881876,15.8322,-1.8434,15.9391555736,44.09,-4.53,44.3221050944,133.71,52.1922,-20.6434,56.126426079,15.8322,-1.8434,15.9391555736,36.36,-18.8,40.9327448383,132.64
2021-07-21 12:30:00,16.126,-1.8494000000000002,16.2317022016,16.126,-1.8494000000000002,16.2317022016,0.0,0.0,0.0,130.43,61.066,-5.8394,61.3445592401,16.126,-1.8494000000000002,16.2317022016,44.94,-3.99,45.1167784754,133.62,53.206,-20.1294,56.8864762519,16.126,-1.8494000000000002,16.2317022016,37.08,-18.28,41.3410788442,132.56
2021-07-21 13:00:00,16.2194,-1.8522,16.3248148902,16.2194,-1.8522,16.3248148902,0.0,0.0,0.0,129.94,61.5494,-5.5522,61.7993168668,16.2194,-1.8522,16.3248148902,45.33,-3.7,45.480753072,133.27,53.6994,-19.9322,57.2792995523,16.2194,-1.8522,16.3248148902,37.48,-18.08,41.6129402951,132.03
2021-07-21 13:30:00,16.1448,-1.8162,16.2466350202,16.1448,-1.8162,16.2466350202,0.0,0.0,0.0,130.15,62.4348,-4.5962,62.6037483341,16.1448,-1.8162,16.2466350202,46.29,-2.7800000000000002,46.3734029375,133.44,54.4248,-19.2162,57.7175986808,16.1448,-1.8162,16.2466350202,38.28,-17.4,42.0489999881,132.22
2021-07-21 14:00:00,16.0214,-1.8988,16.1335271841,16.0214,-1.8988,16.1335271841,0.0,0.0,0.0,130.2,61.6314,-5.3388,61.8622037386,16.0214,-1.8988,16.1335271841,45.61,-3.44,45.7395419741,133.56,53.7414,-19.9388,57.3209718986,16.0214,-1.8988,16.1335271841,37.72,-18.04,41.8119600115,132.25
2021-07-21 14:30:00,16.3888,-1.8508,16.4929750524,16.3888,-1.8508,16.4929750524,0.0,0.0,0.0,130.63,61.5588,-4.3908000000000005,61.7151924738,16.3888,-1.8508,16.4929750524,45.17,-2.54,45.2413582908,133.93,53.9888,-18.8508,57.1851657869,16.3888,-1.8508,16.4929750524,37.6,-17.0,41.2645125986,132.69
2021-07-21 15:00:00,16.1518,-1.8996,16.2631215761,16.1518,-1.8996,16.2631215761,0.0,0.0,0.0,129.74,60.8018,-5.4996,61.0500162441,16.1518,-1.8996,16.2631215761,44.65,-3.6,44.7948936822,133.29,53.2718,-19.9796,56.8952466503,16.1518,-1.8996,16.2631215761,37.12,-18.08,41.2889912689,131.78
2021-07-21 15:30:00,15.7714,-1.8676,15.8815927325,15.7714,-1.8676,15.8815927325,0.0,0.0,0.0,130.43,62.1414,-5.6975999999999996,62.4020531691,15.7714,-1.8676,15.8815927325,46.37,-3.83,46.5279034559,133.75,54.2114,-20.0676,57.8064396043,15.7714,-1.8676,15.8815927325,38.44,-18.2,42.5308546822,132.5
2021-07-21 16:00:00,15.1988,-1.7608000000000001,15.300455486,15.1988,-1.7608000000000001,15.300455486,0.0,0.0,0.0,130.15,62.8388,-6.1508,63.1391093228,15.1988,-1.7608000000000001,15.300455486,47.64,-4.39,47.8418404746,133.52,54.4788,-20.4408,58.1873349972,15.1988,-1.7608000000000001,15.300455486,39.28,-18.68,43.4955262067,132.22
2021-07-21 16:30:00,14.4406,-1.6414,14.5335860103,14.4406,-1.6414,14.5335860103,0.0,0.0,0.0,130.08,64.2506,-6.2714,64.5559451818,14.4406,-1.6414,14.5335860103,49.81,-4.63,50.0247238873,133.38,55.3206,-20.5614,59.0181324198,14.4406,-1.6414,14.5335860103,40.88,-18.92,45.0459853927,132.15
2021-07-21 17:00:00,13.685,-1.4058,13.7570163422,13.685,-1.4058,13.7570163422,0.0,0.0,0.0,130.21,65.695,-6.2258,65.989344675,13.685,-1.4058,13.7570163422,52.01,-4.82,52.2328680047,133.56,56.045,-20.6058,59.7129886929,13.685,-1.4058,13.7570163422,42.36,-19.2,46.5081670247,132.27
2021-07-21 17:30:00,13.7704,-1.1908,13.8217915192,13.7704,-1.1908,13.8217915192,0.0,0.0,0.0,130.67,67.6704,-6.4808,67.9800250427,13.7704,-1.1908,13.8217915192,53.9,-5.29,54.1589706328,134.07,57.2104,-20.9508,60.9259049075,13.7704,-1.1908,13.8217915192,43.44,-19.76,47.7230677974,132.72
2021-07-21 18:00:00,14.364,-1.049,14.4022531918,14.364,-1.049,14.4022531918,0.0,0.0,0.0,130.8,67.824,-7.999,68.2940625311,14.364,-1.049,14.4022531918,53.46,-6.95,53.9098701538,134.21,57.604,-22.289,61.7658508968,14.364,-1.049,14.4022531918,43.24,-21.24,48.1750474831,132.84
2021-07-21 18:30:00,13.0006,-0.8824000000000001,13.0305115065,13.0006,-0.8824000000000001,13.0305115065,0.0,0.0,0.0,131.6,68.5106,-8.3124,69.0130299735,13.0006,-0.8824000000000001,13.0305115065,55.51,-7.43,56.0050444157,134.87,57.5206,-22.6424,61.8166458336,13.0006,-0.8824000000000001,13.0305115065,44.52,-21.76,49.5532844522,133.65
2021-07-21 19:00:00,11.8298,-0.7366,11.8527105592,11.8298,-0.7366,11.8527105592,0.0,0.0,0.0,131.6,69.6198,-7.7866,70.053891338,11.8298,-0.7366,11.8527105592,57.79,-7.05,58.2184386599,134.87,57.7498,-22.2966,61.9045860304,11.8298,-0.7366,11.8527105592,45.92,-21.56,50.7294786096,133.65
2021-07-21 19:30:00,9.481,-0.7088,9.507458043,9.481,-0.7088,9.507458043,0.0,0.0,0.0,131.26,69.901,-7.7388,70.3280799286,9.481,-0.7088,9.507458043,60.42,-7.03,60.8276031091,134.6,57.121,-22.4688,61.3812317768,9.481,-0.7088,9.507458043,47.64,-21.76,52.3742990407,133.27
2021-07-21 20:00:00,8.6078,-0.62,8.6300997005,8.6078,-0.62,8.6300997005,0.0,0.0,0.0,131.61,68.8778,-8.67,69.4213240499,8.6078,-0.62,8.6300997005,60.27,-8.05,60.8052251044,134.95,55.8878,-23.3,60.5502781896,8.6078,-0.62,8.6300997005,47.28,-22.68,52.4383523769,133.6
2021-07-21 20:30:00,8.0858,-0.5624,8.1053349962,8.0858,-0.5624,8.1053349962,0.0,0.0,0.0,132.06,68.6258,-8.6524,69.1691004091,8.0858,-0.5624,8.1053349962,60.54,-8.09,61.0781442089,135.31,55.4458,-23.2424,60.1202619372,8.0858,-0.5624,8.1053349962,47.36,-22.68,52.5104941893,134.08
2021-07-21 21:00:00,7.8738,-0.541,7.892363869,7.8738,-0.541,7.892363869,0.0,0.0,0.0,131.76,66.2138,-10.271,67.005677009,7.8738,-0.541,7.892363869,58.34,-9.73,59.1458240284,135.08,53.4338,-24.421,58.7499465824,7.8738,-0.541,7.892363869,45.56,-23.88,51.4389735512,133.78
2021-07-21 21:30:00,7.7556,-0.5248,7.7733356032,7.7556,-0.5248,7.7733356032,0.0,0.0,0.0,131.44,64.7256,-12.1948,65.864379162,7.7556,-0.5248,7.7733356032,56.97,-11.67,58.1529861658,134.46,52.1956,-25.8448,58.2437494191,7.7556,-0.5248,7.7733356032,44.44,-25.32,51.1470038223,133.51
2021-07-21 22:00:00,7.8588000000000005,-0.5526,7.8782043766,7.8588000000000005,-0.5526,7.8782043766,0.0,0.0,0.0,131.31,63.8488,-13.4826,65.2567986052,7.8588000000000005,-0.5526,7.8782043766,55.99,-12.93,57.4635971725,134.14,51.4188,-26.8726,58.017494122,7.8588000000000005,-0.5526,7.8782043766,43.56,-26.32,50.894164695,133.44
2021-07-21 22:30:00,6.349,-0.5588000000000001,6.3735436329,6.349,-0.5588000000000001,6.3735436329,0.0,0.0,0.0,130.97,61.939,-14.1288,63.5300142487,6.349,-0.5588000000000001,6.3735436329,55.59,-13.57,57.2223120819,133.78,49.269,-27.5188,56.4333120988,6.349,-0.5588000000000001,6.3735436329,42.92,-26.96,50.6849879156,133.14
2021-07-21 23:00:00,6.385,-0.5594,6.4094581175,6.385,-0.5594,6.4094581175,0.0,0.0,0.0,131.15,59.125,-14.8694,60.9660945228,6.385,-0.5594,6.4094581175,52.74,-14.31,54.6469001866,133.75,47.065,-27.9594,54.7434221926,6.385,-0.5594,6.4094581175,40.68,-27.4,49.0471446671,133.34
2021-07-21 23:30:00,6.3676,-0.55,6.3913089238000005,6.3676,-0.55,6.3913089238000005,0.0,0.0,0.0,130.75,57.4376,-14.42,59.2200497615,6.3676,-0.55,6.3913089238000005,51.07,-13.87,52.9199565382,133.05,45.7676,-27.47,53.3785922422,6.3676,-0.55,6.3913089238000005,39.4,-26.92,47.7184073498,133.0
2021-07-22 00:00:00,6.455,-0.5498000000000001,6.478372098,6.455,-0.5498000000000001,6.478372098,0.0,0.0,0.0,130.52,55.965,-14.6298,57.8455899187,6.455,-0.5498000000000001,6.478372098,49.51,-14.08,51.4731629104,133.05,44.735,-27.6298,52.5797116105,6.455,-0.5498000000000001,6.478372098,38.28,-27.08,46.8901354231,132.8
2021-07-22 00:30:00,6.5348,-0.5536,6.5582073770000004,6.5348,-0.5536,6.5582073770000004,0.0,0.0,0.0,130.97,54.0248,-14.7236,55.9952088308,6.5348,-0.5536,6.5582073770000004,47.49,-14.17,49.5589447022,133.46,43.1748,-27.6736,51.2824676863,6.5348,-0.5536,6.5582073770000004,36.64,-27.12,45.5849097838,133.27
2021-07-22 01:00:00,6.672,-0.551,6.6947132127,6.672,-0.551,6.6947132127,0.0,0.0,0.0,130.79,51.422,-15.831,53.8037419238,6.672,-0.551,6.6947132127,44.75,-15.28,47.2867941396,133.35,41.152,-28.631,50.1320383088,6.672,-0.551,6.6947132127,34.48,-28.08,44.4674802524,133.14
2021-07-22 01:30:00,6.7128,-0.5434,6.7347581545,6.7128,-0.5434,6.7347581545,0.0,0.0,0.0,131.52,52.0728,-15.7334,54.3977607572,6.7128,-0.5434,6.7347581545,45.36,-15.19,47.8358202606,133.99,41.7128,-28.5034,50.5212974438,6.7128,-0.5434,6.7347581545,35.0,-27.96,44.7968927494,133.92
2021-07-22 02:00:00,6.6618,-0.5508000000000001,6.6845313882,6.6618,-0.5508000000000001,6.6845313882,0.0,0.0,0.0,131.62,50.9018,-16.8208,53.609071582,6.6618,-0.5508000000000001,6.6845313882,44.24,-16.27,47.1369335023,134.11,40.7818,-29.1908,50.1523480595,6.6618,-0.5508000000000001,6.6845313882,34.12,-28.64,44.5468741889,134.04
2021-07-22 02:30:00,6.7406,-0.5364,6.7619089997,6.7406,-0.5364,6.7619089997,0.0,0.0,0.0,132.52,49.8306,-18.5764,53.18055409,6.7406,-0.5364,6.7619089997,43.09,-18.04,46.713913345,134.87,40.0606,-27.3764,48.5213246864,6.7406,-0.5364,6.7619089997,33.32,-26.84,42.7856050559,135.02
2021-07-22 03:00:00,6.7206,-0.5428000000000001,6.7424844234,6.7206,-0.5428000000000001,6.7424844234,0.0,0.0,0.0,131.92,46.7706,-40.5228,61.8836516715,6.7206,-0.5428000000000001,6.7424844234,40.05,-39.98,56.5897773454,134.64,39.6006,-20.7428,44.7042645863,6.7206,-0.5428000000000001,6.7424844234,32.88,-20.2,38.5893042176,134.3
2021-07-22 03:30:00,6.7854,-0.5458000000000001,6.8073159762,6.7854,-0.5458000000000001,6.8073159762,0.0,0.0,0.0,131.81,46.2654,-40.5958,61.550842519,6.7854,-0.5458000000000001,6.8073159762,39.48,-40.05,56.2376466435,135.18,39.1854,-20.8258,44.3757762614,6.7854,-0.5458000000000001,6.8073159762,32.4,-20.28,38.2235320189,133.34
2021-07-22 04:00:00,6.7636,-0.5458000000000001,6.7855863859,6.7636,-0.5458000000000001,6.7855863859,0.0,0.0,0.0,131.73,45.9936,-40.3958,61.2146379439,6.7636,-0.5458000000000001,6.7855863859,39.23,-39.85,55.9197228176,135.13,39.0036,-20.6658,44.1401869344,6.7636,-0.5458000000000001,6.7855863859,32.24,-20.12,38.003052509,133.24
2021-07-22 04:30:00,6.7136,-0.5402,6.7352981374,6.7136,-0.5402,6.7352981374,0.0,0.0,0.0,131.67,46.4636,-40.2102,61.4469389718,6.7136,-0.5402,6.7352981374,39.75,-39.67,56.1584490527,135.13,39.3536,-20.7802,44.503062198,6.7136,-0.5402,6.7352981374,32.64,-20.24,38.4060828515,133.2
2021-07-22 05:00:00,6.7394,-0.548,6.7616430222,6.7394,-0.548,6.7616430222,0.0,0.0,0.0,131.37,46.2394,-39.998,61.13854853,6.7394,-0.548,6.7616430222,39.5,-39.45,55.8260915702,134.81,39.1394,-20.708,44.2799491459,6.7394,-0.548,6.7616430222,32.4,-20.16,38.16,132.88
2021-07-22 05:30:00,6.8072,-0.5338,6.8280974129,6.8072,-0.5338,6.8280974129,0.0,0.0,0.0,131.94,46.6972,-39.2738,61.0168817155,6.8072,-0.5338,6.8280974129,39.89,-38.74,55.6057524003,135.31,39.5672,-20.1738,44.4133484696,6.8072,-0.5338,6.8280974129,32.76,-19.64,38.196167347,133.4
2021-07-22 06:00:00,6.8072,-0.5238,6.8273229219000005,6.8072,-0.5238,6.8273229219000005,0.0,0.0,0.0,131.72,46.9072,-39.1938,61.1264212128,6.8072,-0.5238,6.8273229219000005,40.1,-38.67,55.7079787822,135.2,39.7272,-20.0838,44.5152720117,6.8072,-0.5238,6.8273229219000005,32.92,-19.56,38.2925580237,133.13
2021-07-22 06:30:00,7.1604,-0.5584,7.1821402604,7.1604,-0.5584,7.1821402604,0.0,0.0,0.0,131.72,50.5504,-38.3184,63.4321899253,7.1604,-0.5584,7.1821402604,43.39,-37.76,57.5196462089,135.15,42.8804,-19.5584,47.1302420397,7.1604,-0.5584,7.1821402604,35.72,-19.0,40.4588482288,133.13
2021-07-22 07:00:00,7.4548,-0.6328,7.4816093777,7.4548,-0.6328,7.4816093777,0.0,0.0,0.0,131.38,52.3548,-38.2028,64.8111025279,7.4548,-0.6328,7.4816093777,44.9,-37.57,58.5449818516,134.84,44.4548,-19.4728,48.5326609911,7.4548,-0.6328,7.4816093777,37.0,-18.84,41.5204238899,132.69
2021-07-22 07:30:00,8.103,-0.7088,8.13394163,8.103,-0.7088,8.13394163,0.0,0.0,0.0,131.91,54.983,-36.7588,66.1387909357,8.103,-0.7088,8.13394163,46.88,-36.05,59.138286245,135.23,46.783,-18.4688,50.296577045,8.103,-0.7088,8.13394163,38.68,-17.76,42.562424743,133.2
2021-07-22 08:00:00,8.9864,-0.7886000000000001,9.0209353684,8.9864,-0.7886000000000001,9.0209353684,0.0,0.0,0.0,131.52,56.2964,-35.6786,66.6501849279,8.9864,-0.7886000000000001,9.0209353684,47.31,-34.89,58.7839110642,134.85,48.1864,-17.7886,51.3650020434,8.9864,-0.7886000000000001,9.0209353684,39.2,-17.0,42.7275087034,132.77
2021-07-22 08:30:00,10.3322,-0.9408000000000001,10.3749439266,10.3322,-0.9408000000000001,10.3749439266,0.0,0.0,0.0,130.913,58.0222,-34.8508,67.6842223379,10.3322,-0.9408000000000001,10.3749439266,47.69,-33.91,58.5168710715,134.183,50.1322,-17.2208,53.0074846553,10.3322,-0.9408000000000001,10.3749439266,39.8,-16.28,43.0009116182,132.103
2021-07-22 09:00:00,11.6504,-1.1092,11.703082705,11.6504,-1.1092,11.703082705,0.0,0.0,0.0,130.53,59.2404,-33.5792,68.0954305721,11.6504,-1.1092,11.703082705,47.59,-32.47,57.6117088794,133.85,51.6104,-16.1892,54.0899582621,11.6504,-1.1092,11.703082705,39.96,-15.08,42.7107480618,131.7
2021-07-22 09:30:00,12.8992,-1.3846,12.9732986476,12.8992,-1.3846,12.9732986476,0.0,0.0,0.0,130.02,60.7692,-31.3746,68.3905051436,12.8992,-1.3846,12.9732986476,47.87,-29.99,56.4883793359,133.44,53.4592,-14.8246,55.4766151617,12.8992,-1.3846,12.9732986476,40.56,-13.44,42.7287631462,131.19
2021-07-22 10:00:00,13.9742,-2.2662,14.1567626271,13.9742,-2.2662,14.1567626271,0.0,0.0,0.0,130.02,59.6842,-32.1762,67.8049524451,13.9742,-2.2662,14.1567626271,45.71,-29.91,54.6261128033,133.83,53.0142,-15.5862,55.2578956537,13.9742,-2.2662,14.1567626271,39.04,-13.32,41.249775757,131.1
2021-07-22 10:30:00,14.7716,-2.3438,14.9563887687,14.7716,-2.3438,14.9563887687,0.0,0.0,0.0,129.97,59.3716,-31.6138,67.2638033195,14.7716,-2.3438,14.9563887687,44.6,-29.27,53.3469108759,133.79,53.3716,-14.9438,55.4242261561,14.7716,-2.3438,14.9563887687,38.6,-12.6,40.6044332555,131.1
2021-07-22 11:00:00,15.3052,-2.4264,15.4963403422,15.3052,-2.4264,15.4963403422,0.0,0.0,0.0,129.81,60.7152,-4.4764,60.8799939882,15.3052,-2.4264,15.4963403422,45.41,-2.05,45.4562492953,133.69,52.1852,-23.4664,57.2185898813,15.3052,-2.4264,15.4963403422,36.88,-21.04,42.4595807798,130.94
2021-07-22 11:30:00,15.8412,-2.5442,16.0442067763,15.8412,-2.5442,16.0442067763,0.0,0.0,0.0,130.62,61.2712,4.3258,61.4237128077,15.8412,-2.5442,16.0442067763,45.43,6.87,45.9465102048,133.42,52.0812,-25.5842,58.0258794253,15.8412,-2.5442,16.0442067763,36.24,-23.04,42.9439076005,133.21
2021-07-22 12:00:00,16.0102,-2.625,16.2239677342,16.0102,-2.625,16.2239677342,0.0,0.0,0.0,130.62,60.6002,3.875,60.7239645036,16.0102,-2.625,16.2239677342,44.59,6.5,45.0612705103,133.42,51.6502,-26.025,57.8363534902,16.0102,-2.625,16.2239677342,35.64,-23.4,42.6353093105,133.21
2021-07-22 12:30:00,16.1418,-2.6254,16.3539118378,16.1418,-2.6254,16.3539118378,0.0,0.0,0.0,130.62,61.1118,4.3046,61.2632163733,16.1418,-2.6254,16.3539118378,44.97,6.93,45.5008329594,133.28,52.1818,-25.5054,58.0815433714,16.1418,-2.6254,16.3539118378,36.04,-22.88,42.6892960823,133.21
2021-07-22 13:00:00,16.3914,-2.6488,16.6040397313,16.3914,-2.6488,16.6040397313,0.0,0.0,0.0,130.24,60.8614,3.4012000000000002,60.9563628459,16.3914,-2.6488,16.6040397313,44.47,6.05,44.8796546333,132.93,52.0314,-26.5288,58.4041421082,16.3914,-2.6488,16.6040397313,35.64,-23.88,42.900629366,132.83
2021-07-22 13:30:00,16.1554,-2.678,16.3758551887,16.1554,-2.678,16.3758551887,0.0,0.0,0.0,130.85,61.0054,2.542,61.058337622,16.1554,-2.678,16.3758551887,44.85,5.22,45.1527507468,133.43,52.1554,-27.118,58.7841107202,16.1554,-2.678,16.3758551887,36.0,-24.44,43.5122235699,133.49
2021-07-22 14:00:00,16.2106,-2.6875999999999998,16.4318820018,16.2106,-2.6875999999999998,16.4318820018,0.0,0.0,0.0,131.65,61.2806,3.4224,61.3760927244,16.2106,-2.6875999999999998,16.4318820018,45.07,6.11,45.4822712713,134.15,52.3706,-26.4076,58.6518634156,16.2106,-2.6875999999999998,16.4318820018,36.16,-23.72,43.2456240561,134.36
2021-07-22 14:30:00,15.7808,-2.6098,15.995146285,15.7808,-2.6098,15.995146285,0.0,0.0,0.0,131.65,60.0108,2.3902,60.0583813691,15.7808,-2.6098,15.995146285,44.23,5.0,44.5117164351,134.22,51.2208,-27.1698,57.9807587453,15.7808,-2.6098,15.995146285,35.44,-24.56,43.1182931017,134.36
2021-07-22 15:00:00,15.355,-2.604,15.57423645,15.355,-2.604,15.57423645,0.0,0.0,0.0,131.71,59.885,2.096,59.9216692107,15.355,-2.604,15.57423645,44.53,4.7,44.777348068,134.16,50.955,-27.444,57.8756007399,15.355,-2.604,15.57423645,35.6,-24.84,43.4095104787,134.43
2021-07-22 15:30:00,14.6532,-2.466,14.8592538924,14.6532,-2.466,14.8592538924,0.0,0.0,0.0,131.79,62.1832,3.424,62.277396688,14.6532,-2.466,14.8592538924,47.53,5.89,47.8935590659,134.3,52.4132,-26.506,58.7342452939,14.6532,-2.466,14.8592538924,37.76,-24.04,44.7631455552,134.52
2021-07-22 16:00:00,15.8208,-2.3970000000000002,16.001353744,15.8208,-2.3970000000000002,16.001353744,0.0,0.0,0.0,131.79,62.0908,2.213,62.1302246386,15.8208,-2.3970000000000002,16.001353744,46.27,4.61,46.4990860125,134.5,52.5408,-27.837,59.4595176035,15.8208,-2.3970000000000002,16.001353744,36.72,-25.44,44.6716017174,134.48
2021-07-22 16:30:00,15.5692,-2.2984,15.7379360527,15.5692,-2.2984,15.7379360527,0.0,0.0,0.0,132.32,63.9392,2.9516,64.007290516,15.5692,-2.2984,15.7379360527,48.37,5.25,48.6540789657,134.98,53.9292,-27.3384,60.4627714151,15.5692,-2.2984,15.7379360527,38.36,-25.04,45.8092916339,135.01
2021-07-22 17:00:00,14.9238,-2.1572,15.0789030861,14.9238,-2.1572,15.0789030861,0.0,0.0,0.0,132.32,66.0038,3.2128,66.0819468409,14.9238,-2.1572,15.0789030861,51.08,5.37,51.3614962788,135.12,55.2438,-27.2372,61.5933641091,14.9238,-2.1572,15.0789030861,40.32,-25.08,47.4837740707,134.96
2021-07-22 17:30:00,15.1746,-1.9724,15.3022497339,15.1746,-1.9724,15.3022497339,0.0,0.0,0.0,132.48,64.3646,-28.7124,70.4783913474,15.1746,-1.9724,15.3022497339,49.19,-26.74,55.9882460879,135.37,56.6546,-16.9724,59.1422527718,15.1746,-1.9724,15.3022497339,41.48,-15.0,44.1088471851,135.12
2021-07-22 18:00:00,13.3308,-1.7934,13.4508926172,13.3308,-1.7934,13.4508926172,0.0,0.0,0.0,131.97,65.6908,-33.6634,73.8139939591,13.3308,-1.7934,13.4508926172,52.36,-31.87,61.2965455797,135.94,57.5308,-15.7534,59.6486593328,13.3308,-1.7934,13.4508926172,44.2,-13.96,46.3521477388,133.31
2021-07-22 18:30:00,11.753,-1.6179999999999999,11.8638498389,11.753,-1.6179999999999999,11.8638498389,0.0,0.0,0.0,131.97,66.963,-33.708,74.9684775956,11.753,-1.6179999999999999,11.8638498389,55.21,-32.09,63.858532711,136.08,57.913,-15.778,60.0238357072,11.753,-1.6179999999999999,11.8638498389,46.16,-14.16,48.2830322163,133.09
2021-07-22 19:00:00,10.98,-1.5258,11.0855070087,10.98,-1.5258,11.0855070087,0.0,0.0,0.0,132.14,67.4,-33.5358,75.2822016259,10.98,-1.5258,11.0855070087,56.42,-32.01,64.8679928778,134.93,57.98,-16.0458,60.1593558612,10.98,-1.5258,11.0855070087,47.0,-14.52,49.1917716697,133.24
2021-07-22 19:30:00,9.841,-1.6582,9.9797248579,9.841,-1.6582,9.9797248579,0.0,0.0,0.0,131.37,66.811,-34.1882,75.0502680891,9.841,-1.6582,9.9797248579,56.97,-32.53,65.6032148602,133.4,57.041,-16.8582,59.4800352071,9.841,-1.6582,9.9797248579,47.2,-15.2,49.5870950954,132.45
2021-07-22 20:00:00,8.517,-1.6400000000000001,8.6734588833,8.517,-1.6400000000000001,8.6734588833,0.0,0.0,0.0,131.1,66.037,-34.25,74.390509267,8.517,-1.6400000000000001,8.6734588833,57.52,-32.61,66.1208174481,132.95,56.037,-16.84,58.5126564856,8.517,-1.6400000000000001,8.6734588833,47.52,-15.2,49.8917868992,132.18
2021-07-22 20:30:00,8.0752,-1.6076000000000001,8.2336646033,8.0752,-1.6076000000000001,8.2336646033,0.0,0.0,0.0,131.1,65.8152,-33.1976,73.7137788802,8.0752,-1.6076000000000001,8.2336646033,57.74,-31.59,65.8166825357,132.95,55.6752,-16.4876,58.0652120361,8.0752,-1.6076000000000001,8.2336646033,47.6,-14.88,49.8715790807,132.18
2021-07-22 21:00:00,7.9938,-1.6026,8.152862393,7.9938,-1.6026,8.152862393,0.0,0.0,0.0,130.37,64.6138,-33.6526,72.8521834759,7.9938,-1.6026,8.152862393,56.62,-32.05,65.0617160856,132.47,54.6738,-16.8426,57.209243844,7.9938,-1.6026,8.152862393,46.68,-15.24,49.1047859175,131.4
2021-07-22 21:30:00,7.9704,-1.5604,8.1217069831,7.9704,-1.5604,8.1217069831,0.0,0.0,0.0,130.37,64.0804,-34.3504,72.7065859762,7.9704,-1.5604,8.1217069831,56.11,-32.79,64.9885851515,132.47,54.2104,-17.2404,56.8858405961,7.9704,-1.5604,8.1217069831,46.24,-15.68,48.8262224629,131.44
2021-07-22 22:00:00,7.9634,-1.5912000000000002,8.1208162767,7.9634,-1.5912000000000002,8.1208162767,0.0,0.0,0.0,130.85,63.3134,-35.7812,72.7246924572,7.9634,-1.5912000000000002,8.1208162767,55.35,-34.19,65.0582708039,132.82,53.5234,-18.3512,56.5819837846,7.9634,-1.5912000000000002,8.1208162767,45.56,-16.76,48.5449400041,131.95
2021-07-22 22:30:00,6.2974,-1.6036000000000001,6.4983674658,6.2974,-1.6036000000000001,6.4983674658,0.0,0.0,0.0,131.09,62.4574,-36.7336,72.4588447584,6.2974,-1.6036000000000001,6.4983674658,56.16,-35.13,66.2424524003,133.0,52.2574,-19.0436,55.6191923325,6.2974,-1.6036000000000001,6.4983674658,45.96,-17.44,49.1576565756,132.24
2021-07-22 23:00:00,6.0674,-1.5946,6.2734433862,6.0674,-1.5946,6.2734433862,0.0,0.0,0.0,130.61,60.3574,-36.8646,70.7249211235,6.0674,-1.5946,6.2734433862,54.29,-35.27,64.7408449126,132.1,50.5074,-19.3946,54.1031234211,6.0674,-1.5946,6.2734433862,44.44,-17.8,47.8722633683,131.8
2021-07-22 23:30:00,6.0812,-1.6052,6.2894880936,6.0812,-1.6052,6.2894880936,0.0,0.0,0.0,129.76,56.7512,-38.1552,68.3850713861,6.0812,-1.6052,6.2894880936,50.67,-36.55,62.4768068966,131.27,47.5612,-20.2052,51.6751183112,6.0812,-1.6052,6.2894880936,41.48,-18.6,45.4593268758,130.99
2021-07-23 00:00:00,6.1414,-1.5834000000000001,6.3422353725,6.1414,-1.5834000000000001,6.3422353725,0.0,0.0,0.0,130.44,54.2814,-39.1434,66.9229119922,6.1414,-1.5834000000000001,6.3422353725,48.14,-37.56,61.0590959645,131.84,45.5414,-20.8234,50.0762728397,6.1414,-1.5834000000000001,6.3422353725,39.4,-19.24,43.846751305,131.72
2021-07-23 00:30:00,6.0884,-1.581,6.290323963,6.0884,-1.581,6.290323963,0.0,0.0,0.0,129.71,53.1284,-38.341,65.518388011,6.0884,-1.581,6.290323963,47.04,-36.76,59.699742043,132.99,44.6884,-20.341,49.0999936411,6.0884,-1.581,6.290323963,38.6,-18.76,42.9173344932,131.03
2021-07-23 01:00:00,6.1828,-1.5902,6.3840231735,6.1828,-1.5902,6.3840231735,0.0,0.0,0.0,129.71,51.6628,-39.2302,64.8695112968,6.1828,-1.5902,6.3840231735,45.48,-37.64,59.0355824906,132.99,43.5428,-20.9102,48.3033321405,6.1828,-1.5902,6.3840231735,37.36,-19.32,42.0598621015,131.03
2021-07-23 01:30:00,3.527,-0.589,3.5758425581,3.527,-0.589,3.5758425581,0.0,0.0,0.0,130.35,51.167,-38.239,63.877092999,3.527,-0.589,3.5758425581,47.64,-37.65,60.7214303191,133.78,42.687,-19.949,47.1183888731,3.527,-0.589,3.5758425581,39.16,-19.36,43.6842671908,131.71
2021-07-23 02:00:00,0.7516,-0.58,0.9493695592,0.7516,-0.58,0.9493695592,0.0,0.0,0.0,130.32,51.8616,-37.47,63.9814539891,0.7516,-0.58,0.9493695592,51.11,-36.89,63.0325645996,133.78,42.7516,-19.38,46.9391489331,0.7516,-0.58,0.9493695592,42.0,-18.8,46.0156495119,131.71
2021-07-23 02:30:00,0.5828,-0.5832,0.8244865554,0.5828,-0.5832,0.8244865554,0.0,0.0,0.0,130.16,50.8028,-37.4132,63.0925670906,0.5828,-0.5832,0.8244865554,50.22,-36.83,62.2775826442,133.7,41.8628,-19.3432,46.1156525496,0.5828,-0.5832,0.8244865554,41.28,-18.76,45.3428715456,131.52
2021-07-23 03:00:00,2.4688,-0.402,2.5013151421,2.4688,-0.402,2.5013151421,0.0,0.0,0.0,130.03,49.0988,-37.012,61.486423749,2.4688,-0.402,2.5013151421,46.63,-36.61,59.2844752022,133.65,40.8288,-18.882,44.9835618136,2.4688,-0.402,2.5013151421,38.36,-18.48,42.5793377121,131.4
2021-07-23 03:30:00,2.7476000000000003,-0.4592,2.7857082403,2.7476000000000003,-0.4592,2.7857082403,0.0,0.0,0.0,129.99,48.0076,-37.7992,61.1024482194,2.7476000000000003,-0.4592,2.7857082403,45.26,-37.34,58.6748941201,133.65,39.9876,-19.4992,44.4885036206,2.7476000000000003,-0.4592,2.7857082403,37.24,-19.04,41.8251025103,131.4
2021-07-23 04:00:00,2.9078,-0.4864,2.9482004342,2.9078,-0.4864,2.9482004342,0.0,0.0,0.0,130.17,47.1078,-37.6864,60.3275191418,2.9078,-0.4864,2.9482004342,44.2,-37.2,57.7709269443,133.74,39.2278,-19.4064,43.7656104013,2.9078,-0.4864,2.9482004342,36.32,-18.92,40.9525188481,131.6
2021-07-23 04:30:00,2.9982,-0.5142,3.041973846,2.9982,-0.5142,3.041973846,0.0,0.0,0.0,130.17,46.1582,-39.7342,60.9047295116,2.9982,-0.5142,3.041973846,43.16,-39.22,58.3180418053,133.82,38.4782,-20.5942,43.6427880512,2.9982,-0.5142,3.041973846,35.48,-20.08,40.7680855572,131.6
2021-07-23 05:00:00,2.9952,-0.49860000000000004,3.0364164734,2.9952,-0.49860000000000004,3.0364164734,0.0,0.0,0.0,131.02,46.8852,-38.9786,60.9717412987,2.9952,-0.49860000000000004,3.0364164734,43.89,-38.48,58.3698766488,134.39,39.1152,-20.0586,43.9584611309,2.9952,-0.49860000000000004,3.0364164734,36.12,-19.56,41.076124452,132.53
2021-07-23 05:30:00,2.8842,-0.47840000000000005,2.9236067109,2.8842,-0.47840000000000005,2.9236067109,0.0,0.0,0.0,130.14,47.7242,-38.0184,61.0163748858,2.8842,-0.47840000000000005,2.9236067109,44.84,-37.54,58.4797161416,133.73,39.7642,-19.2784,44.1910433029,2.8842,-0.47840000000000005,2.9236067109,36.88,-18.8,41.3953427332,131.62
2021-07-23 06:00:00,2.8942,-0.45180000000000003,2.9292519318,2.8942,-0.45180000000000003,2.9292519318,0.0,0.0,0.0,130.14,49.0842,-37.5818,61.8194983875,2.8942,-0.45180000000000003,2.9292519318,46.19,-37.13,59.263420421,133.73,40.9742,-18.8918,45.1196761167,2.8942,-0.45180000000000003,2.9292519318,38.08,-18.44,42.3098097372,131.62
2021-07-23 06:30:00,3.2732,-0.5098,3.3126627175,3.2732,-0.5098,3.3126627175,0.0,0.0,0.0,130.2,51.0732,-37.2498,63.2140756341,3.2732,-0.5098,3.3126627175,47.8,-36.74,60.2882044848,133.8,42.8332,-18.4698,46.6456486103,3.2732,-0.5098,3.3126627175,39.56,-17.96,43.4460032684,131.62
2021-07-23 07:00:00,3.5524,-0.5478000000000001,3.5943887657999998,3.5524,-0.5478000000000001,3.5943887657999998,0.0,0.0,0.0,131.19,53.0624,-36.2678,64.2726350059,3.5524,-0.5478000000000001,3.5943887657999998,49.51,-35.72,61.0504586387,134.82,44.6724,-17.7478,48.0687812057,3.5524,-0.5478000000000001,3.5943887657999998,41.12,-17.2,44.5723501736,132.56
2021-07-23 07:30:00,4.1844,-0.6486000000000001,4.2343695304,4.1844,-0.6486000000000001,4.2343695304,0.0,0.0,0.0,130.61,54.8944,-35.7886,65.5302910212,4.1844,-0.6486000000000001,4.2343695304,50.71,-35.14,61.6954106883,134.31,46.4644,-17.4086,49.6185431197,4.1844,-0.6486000000000001,4.2343695304,42.28,-16.76,45.4807211904,131.95
2021-07-23 08:00:00,4.8116,-0.7122,4.8640233758,4.8116,-0.7122,4.8640233758,0.0,0.0,0.0,130.13,57.6116,-33.8422,66.8160980259,4.8116,-0.7122,4.8640233758,52.8,-33.13,62.3332728164,133.69,48.8516,-16.0322,51.4150781328,4.8116,-0.7122,4.8640233758,44.04,-15.32,46.62857493,131.47
2021-07-23 08:30:00,6.5512,-0.9066000000000001,6.6136332677,6.5512,-0.9066000000000001,6.6136332677,0.0,0.0,0.0,129.85,62.5912,-6.5565999999999995,62.933673983,6.5512,-0.9066000000000001,6.6136332677,56.04,-5.65,56.32409875,133.57,51.1912,-22.7466,56.0173791693,6.5512,-0.9066000000000001,6.6136332677,44.64,-21.84,49.6962292332,131.1
2021-07-23 09:00:00,7.712,-1.0662,7.7853533279,7.712,-1.0662,7.7853533279,0.0,0.0,0.0,129.92,64.722,3.9638,64.8432648348,7.712,-1.0662,7.7853533279,57.01,5.03,57.2314686165,132.92,52.472,-25.1062,58.1689957146,7.712,-1.0662,7.7853533279,44.76,-24.04,50.8072750696,132.17
2021-07-23 09:30:00,8.9034,-1.1908,8.9826797895,8.9034,-1.1908,8.9826797895,0.0,0.0,0.0,129.83,63.7434,3.8392,63.8589108911,8.9034,-1.1908,8.9826797895,54.84,5.03,55.0701961137,132.48,52.1034,-25.5908,58.0487151985,8.9034,-1.1908,8.9826797895,43.2,-24.4,49.6145140055,132.48
2021-07-23 10:00:00,10.0852,-1.409,10.1831498094,10.0852,-1.409,10.1831498094,0.0,0.0,0.0,130.51,62.7052,4.081,62.8378601485,10.0852,-1.409,10.1831498094,52.62,5.49,52.9056187942,133.43,51.8052,-25.529,57.753862105,10.0852,-1.409,10.1831498094,41.72,-24.12,48.1905882927,133.18
2021-07-23 10:30:00,10.826,-1.5026000000000002,10.92977963,10.826,-1.5026000000000002,10.92977963,0.0,0.0,0.0,130.75,62.876,4.4674,63.0345067305,10.826,-1.5026000000000002,10.92977963,52.05,5.97,52.3912530868,133.57,52.226,-25.0226,57.9110143821,10.826,-1.5026000000000002,10.92977963,41.4,-23.52,47.6146028021,133.43
2021-07-23 11:00:00,11.385,-1.5814,11.4943051534,11.385,-1.5814,11.4943051534,0.0,0.0,0.0,130.25,63.045,4.3886,63.1975619384,11.385,-1.5814,11.4943051534,51.66,5.97,52.0038123602,133.16,52.665,-25.2214,58.3928184194,11.385,-1.5814,11.4943051534,41.28,-23.64,47.5698223667,132.92
2021-07-23 11:30:00,10.8646,-1.5096,10.9689755821,10.8646,-1.5096,10.9689755821,0.0,0.0,0.0,130.47,65.8546,5.2604,66.0643636866,10.8646,-1.5096,10.9689755821,54.99,6.77,55.4051712388,133.2,54.7046,-24.5096,59.9442553821,10.8646,-1.5096,10.9689755821,43.84,-23.0,49.507025764,133.17
2021-07-23 12:00:00,10.0946,-1.3876,10.1895231939,10.0946,-1.3876,10.1895231939,0.0,0.0,0.0,130.21,67.5146,5.4824,67.7368284091,10.0946,-1.3876,10.1895231939,57.42,6.87,57.8295192787,132.89,55.5746,-24.4276,60.7062089651,10.0946,-1.3876,10.1895231939,45.48,-23.04,50.9830560088,132.89
2021-07-23 12:30:00,10.4878,-1.4372,10.585815636,10.4878,-1.4372,10.585815636,0.0,0.0,0.0,130.47,67.8578,5.2528,68.0608031739,10.4878,-1.4372,10.585815636,57.37,6.69,57.7587482551,133.25,56.1278,-24.5972,61.2809283601,10.4878,-1.4372,10.585815636,45.64,-23.16,51.1800273544,133.15
2021-07-23 13:00:00,10.0474,-1.3514,10.1378759472,10.0474,-1.3514,10.1378759472,0.0,0.0,0.0,130.66,68.8874,5.3786,69.0970564982,10.0474,-1.3514,10.1378759472,58.84,6.73,59.2236312632,133.35,56.8474,-24.2314,61.7963399622,10.0474,-1.3514,10.1378759472,46.8,-22.88,52.0935159113,133.34
2021-07-23 13:30:00,12.6766,-1.7302,12.79413067,12.6766,-1.7302,12.79413067,0.0,0.0,0.0,130.66,66.0566,4.4398,66.2056359202,12.6766,-1.7302,12.79413067,53.38,6.17,53.735400808,133.53,55.3566,-25.4902,60.9434447632,12.6766,-1.7302,12.79413067,42.68,-23.76,48.8479272846,133.38
2021-07-23 14:00:00,12.49,-1.6594,12.5997503293,12.49,-1.6594,12.5997503293,0.0,0.0,0.0,131.53,66.61,4.7706,66.780616382,12.49,-1.6594,12.5997503293,54.12,6.43,54.5006357761,134.31,55.85,-25.0994,61.2307306862,12.49,-1.6594,12.5997503293,43.36,-23.44,49.2901937509,134.27
2021-07-23 14:30:00,13.2286,-1.748,13.3435887961,13.2286,-1.748,13.3435887961,0.0,0.0,0.0,131.25,60.9586,-16.588,63.1752535251,13.2286,-1.748,13.3435887961,47.73,-14.84,49.9837823699,134.11,53.7486,-18.708,56.9113456699,13.2286,-1.748,13.3435887961,40.52,-16.96,43.9262108541,133.98
2021-07-23 15:00:00,12.2322,-1.5968,12.3359834257,12.2322,-1.5968,12.3359834257,0.0,0.0,0.0,131.53,60.6822,-31.9568,68.5825521768,12.2322,-1.5968,12.3359834257,48.45,-30.36,57.1763246458,135.05,54.2722,-14.6768,56.2217053377,12.2322,-1.5968,12.3359834257,42.04,-13.08,44.0278093936,133.41
2021-07-23 15:30:00,11.9304,-1.6296,12.0411810185,11.9304,-1.6296,12.0411810185,0.0,0.0,0.0,131.13,61.3404,-32.4896,69.4133904972,11.9304,-1.6296,12.0411810185,49.41,-30.86,58.2553662764,135.17,54.6904,-15.2296,56.7713005692,11.9304,-1.6296,12.0411810185,42.76,-13.6,44.8706763934,132.32
2021-07-23 16:00:00,10.6982,-1.3848,10.7874535586,10.6982,-1.3848,10.7874535586,0.0,0.0,0.0,131.29,61.7482,-32.9548,69.9918498561,10.6982,-1.3848,10.7874535586,51.05,-31.57,60.0230572364,134.97,54.4182,-15.5848,56.6058873465,10.6982,-1.3848,10.7874535586,43.72,-14.2,45.968232509,132.46
2021-07-23 16:30:00,11.6108,-1.4956,11.7067286635,11.6108,-1.4956,11.7067286635,0.0,0.0,0.0,131.37,60.0808,-24.1256,64.7437031996,11.6108,-1.4956,11.7067286635,48.47,-22.63,53.4925957493,134.31,53.5708,-8.0956,54.1790490134,11.6108,-1.4956,11.7067286635,41.96,-6.6,42.4758943402,132.54
2021-07-23 17:00:00,8.3104,-1.0904,8.3816299322,8.3104,-1.0904,8.3816299322,0.0,0.0,0.0,131.48,63.4304,-20.5304,66.6701805031,8.3104,-1.0904,8.3816299322,55.12,-19.44,58.447651792,135.18,55.2304,-5.0904,55.4644864424,8.3104,-1.0904,8.3816299322,46.92,-4.0,47.0901943084,132.4
2021-07-23 17:30:00,8.4942,-1.1014,8.5653088444,8.4942,-1.1014,8.5653088444,0.0,0.0,0.0,130.72,63.7542,-20.8114,67.0649863013,8.4942,-1.1014,8.5653088444,55.26,-19.71,58.6698534172,134.68,55.6942,-5.1414,55.9310102501,8.4942,-1.1014,8.5653088444,47.2,-4.04,47.3725827879,131.55
2021-07-23 18:00:00,8.3082,-1.085,8.3787476534,8.3082,-1.085,8.3787476534,0.0,0.0,0.0,131.03,63.0482,-21.155,66.5027033153,8.3082,-1.085,8.3787476534,54.74,-20.07,58.3032803537,135.0,54.9482,-5.405,55.2133924718,8.3082,-1.085,8.3787476534,46.64,-4.32,46.8396413308,131.87
2021-07-23 18:30:00,7.4968,-0.9674,7.5589597829,7.4968,-0.9674,7.5589597829,0.0,0.0,0.0,131.1,63.4168,-22.0774,67.1498481979,7.4968,-0.9674,7.5589597829,55.92,-21.11,59.7718872046,135.06,54.7768,-6.1274,55.1184438187,7.4968,-0.9674,7.5589597829,47.28,-5.16,47.560740112,131.94
2021-07-23 19:00:00,5.9924,-0.8022,6.0458566473,5.9924,-0.8022,6.0458566473,0.0,0.0,0.0,131.06,64.0324,-22.6122,67.9077303302,5.9924,-0.8022,6.0458566473,58.04,-21.81,62.0025620438,134.85,54.6724,-6.6022,55.069595664,5.9924,-0.8022,6.0458566473,48.68,-5.8,49.0243041766,131.94
2021-07-23 19:30:00,4.6574,-0.6636000000000001,4.7044383002,4.6574,-0.6636000000000001,4.7044383002,0.0,0.0,0.0,130.88,64.5374,-22.0436,68.1982133177,4.6574,-0.6636000000000001,4.7044383002,59.88,-21.38,63.5823780618,134.3,54.5374,-6.5036000000000005,54.9238091516,4.6574,-0.6636000000000001,4.7044383002,49.88,-5.84,50.2207128583,131.75
2021-07-23 20:00:00,4.122,-0.6044,4.1660752946,4.122,-0.6044,4.1660752946,0.0,0.0,0.0,130.24,63.902,-22.3244,67.6893229347,4.122,-0.6044,4.1660752946,59.78,-21.72,63.6035124816,133.72,53.762,-6.7644,54.1858814763,4.122,-0.6044,4.1660752946,49.64,-6.16,50.0207476953,131.06
2021-07-23 20:30:00,3.6054,-0.545,3.6463590279,3.6054,-0.545,3.6463590279,0.0,0.0,0.0,130.36,63.0054,-18.345,65.6217910009,3.6054,-0.545,3.6463590279,59.4,-17.8,62.0096766642,133.88,52.3254,-9.025,53.0980047663,3.6054,-0.545,3.6463590279,48.72,-8.48,49.4524903316,131.19
2021-07-23 21:00:00,3.3186,-0.5098,3.357529151,3.3186,-0.5098,3.357529151,0.0,0.0,0.0,130.29,64.5186,10.5502,65.3755035621,3.3186,-0.5098,3.357529151,61.2,11.06,62.191346665,133.68,50.2786,-20.3498,54.2406856336,3.3186,-0.5098,3.357529151,46.96,-19.84,50.9790859079,131.35
2021-07-23 21:30:00,3.285,-0.5306000000000001,3.3275758985,3.285,-0.5306000000000001,3.3275758985,0.0,0.0,0.0,131.07,63.015,9.5494,63.7344590105,3.285,-0.5306000000000001,3.3275758985,59.73,10.08,60.5745763501,133.1,49.045,-21.2906,53.4668277847,3.285,-0.5306000000000001,3.3275758985,45.76,-20.76,50.248932327,133.46
2021-07-23 22:00:00,3.1062,-0.509,3.1476275892,3.1062,-0.509,3.1476275892,0.0,0.0,0.0,131.73,63.6262,9.271,64.2980930311,3.1062,-0.509,3.1476275892,60.52,9.78,61.3051286598,133.58,49.5462,-21.109,53.8555086824,3.1062,-0.509,3.1476275892,46.44,-20.6,50.803873868,134.18
2021-07-23 22:30:00,3.162,-0.5338,3.2067407815,3.162,-0.5338,3.2067407815,0.0,0.0,0.0,131.16,61.752,8.4662,62.3296562355,3.162,-0.5338,3.2067407815,58.59,9.0,59.2772140034,133.28,48.122,-21.3338,52.6389390702,3.162,-0.5338,3.2067407815,44.96,-20.8,49.5382841851,133.64
2021-07-23 23:00:00,3.1866,-0.5134000000000001,3.227692538,3.1866,-0.5134000000000001,3.227692538,0.0,0.0,0.0,130.76,59.6166,7.9666,60.146535321,3.1866,-0.5134000000000001,3.227692538,56.43,8.48,57.063607492,132.82,46.3466,-22.0334,51.3174244007,3.1866,-0.5134000000000001,3.227692538,43.16,-21.52,48.2275439972,133.28
2021-07-23 23:30:00,3.2632,-0.5182,3.3040892058,3.2632,-0.5182,3.3040892058,0.0,0.0,0.0,131.4,58.5132,8.0218,59.0605100679,3.2632,-0.5182,3.3040892058,55.25,8.54,55.9061186276,133.37,45.3832,-21.9582,50.4162413264,3.2632,-0.5182,3.3040892058,42.12,-21.44,47.2627548922,133.94
2021-07-24 00:00:00,3.374,-0.5218,3.4141106075,3.374,-0.5218,3.4141106075,0.0,0.0,0.0,130.95,55.914,7.2782,56.3857037842,3.374,-0.5218,3.4141106075,52.54,7.8,53.1158319148,133.04,43.334,-22.7218,48.9297021372,3.374,-0.5218,3.4141106075,39.96,-22.2,45.712597826,133.49
2021-07-24 00:30:00,3.3892,-0.5294,3.430297509,3.3892,-0.5294,3.430297509,0.0,0.0,0.0,131.52,54.1092,7.2606,54.5941557037,3.3892,-0.5294,3.430297509,50.72,7.79,51.3147395979,133.53,41.9492,-23.0094,47.845249179,3.3892,-0.5294,3.430297509,38.56,-22.48,44.6343365583,134.12
2021-07-24 01:00:00,3.348,-0.5088,3.3864408219,3.348,-0.5088,3.3864408219,0.0,0.0,0.0,131.91,50.868,-14.0488,52.7723621363,3.348,-0.5088,3.3864408219,47.52,-13.54,49.4113549703,133.95,41.308,-16.3488,44.4256021393,3.348,-0.5088,3.3864408219,37.96,-15.84,41.1323133315,134.53
2021-07-24 01:30:00,3.3818,-0.5108,3.4201590431,3.3818,-0.5108,3.4201590431,0.0,0.0,0.0,131.85,49.0918,-28.6108,56.820618651,3.3818,-0.5108,3.4201590431,45.71,-28.1,53.6564450928,134.65,41.2618,-11.3108,42.7839962589,3.3818,-0.5108,3.4201590431,37.88,-10.8,39.3895214492,133.63
2021-07-24 02:00:00,3.3356,-0.5198,3.3758583205,3.3356,-0.5198,3.3758583205,0.0,0.0,0.0,131.3,47.9556,-29.6098,56.360268163,3.3356,-0.5198,3.3758583205,44.62,-29.09,53.2651152256,134.69,40.2956,-11.9198,42.0216255207,3.3356,-0.5198,3.3758583205,36.96,-11.4,38.6781798951,132.44
2021-07-24 02:30:00,3.2388,-0.5126000000000001,3.2791133253,3.2388,-0.5126000000000001,3.2791133253,0.0,0.0,0.0,132.09,47.0888,-28.9926,55.2985166184,3.2388,-0.5126000000000001,3.2791133253,43.85,-28.48,52.287024203,135.3,39.5988,-11.592600000000001,41.2607966016,3.2388,-0.5126000000000001,3.2791133253,36.36,-11.08,38.0107353257,133.26
2021-07-24 03:00:00,3.241,-0.5236000000000001,3.2830226865,3.241,-0.5236000000000001,3.2830226865,0.0,0.0,0.0,131.2,46.211,-29.3936,54.7671456437,3.241,-0.5236000000000001,3.2830226865,42.97,-28.87,51.7677293302,134.61,38.881,-11.8436,40.644840041,3.241,-0.5236000000000001,3.2830226865,35.64,-11.32,37.3945450567,132.38
2021-07-24 03:30:00,3.0548,-0.494,3.0944852625,3.0548,-0.494,3.0944852625,0.0,0.0,0.0,131.49,46.3548,-28.984,54.6702820465,3.0548,-0.494,3.0944852625,43.3,-28.49,51.8321338554,134.78,38.9748,-11.534,40.6456417226,3.0548,-0.494,3.0944852625,35.92,-11.04,37.5782916057,132.68
2021-07-24 04:00:00,3.077,-0.504,3.1180033675,3.077,-0.504,3.1180033675,0.0,0.0,0.0,131.18,45.447,-29.214,54.0267304674,3.077,-0.504,3.1180033675,42.37,-28.71,51.1808655652,134.56,38.237,-11.704,39.9881455559,3.077,-0.504,3.1180033675,35.16,-11.2,36.9007533798,132.37
2021-07-24 04:30:00,3.3006,-0.5108,3.3398917647,3.3006,-0.5108,3.3398917647,0.0,0.0,0.0,131.18,45.7506,-28.9208,54.1251334687,3.3006,-0.5108,3.3398917647,42.45,-28.41,51.0796495681,134.53,38.4606,-11.5508,40.1576734012,3.3006,-0.5108,3.3398917647,35.16,-11.04,36.8525060206,132.37
2021-07-24 05:00:00,3.49,-0.546,3.5324518397,3.49,-0.546,3.5324518397,0.0,0.0,0.0,130.79,45.77,-29.606,54.5106240654,3.49,-0.546,3.5324518397,42.28,-29.06,51.3038205205,134.17,38.53,-12.146,40.3990868214,3.49,-0.546,3.5324518397,35.04,-11.6,36.9101828768,131.99
2021-07-24 05:30:00,3.5256,-0.5308,3.565333645,3.5256,-0.5308,3.565333645,0.0,0.0,0.0,131.07,46.6356,-29.4608,55.161743301,3.5256,-0.5308,3.565333645,43.11,-28.93,51.9174055592,134.26,39.2856,-12.0908,41.1040851011,3.5256,-0.5308,3.565333645,35.76,-11.56,37.5820595497,132.27
2021-07-24 06:00:00,3.496,-0.5088,3.532830797,3.496,-0.5088,3.532830797,0.0,0.0,0.0,130.6,47.046,-29.0188,55.2758253619,3.496,-0.5088,3.532830797,43.55,-28.51,52.0521142702,133.88,39.656,-11.7088,41.3484501939,3.496,-0.5088,3.532830797,36.16,-11.2,37.8547962615,131.8
2021-07-24 06:30:00,3.4926,-0.5184,3.530862971,3.4926,-0.5184,3.530862971,0.0,0.0,0.0,130.77,49.0926,-27.6584,56.3477636231,3.4926,-0.5184,3.530862971,45.6,-27.14,53.06542754,134.09,41.2926,-10.5584,42.6211053977,3.4926,-0.5184,3.530862971,37.8,-10.04,39.1106328254,131.94
2021-07-24 07:00:00,3.5524,-0.5226000000000001,3.5906345567,3.5524,-0.5226000000000001,3.5906345567,0.0,0.0,0.0,130.09,50.2424,-26.7926,56.9398118413,3.5524,-0.5226000000000001,3.5906345567,46.69,-26.27,53.5730249286,133.48,42.2724,-10.2026,43.4861914695,3.5524,-0.5226000000000001,3.5906345567,38.72,-9.68,39.911662456,131.24
2021-07-24 07:30:00,3.7788,-0.5338,3.816316533,3.7788,-0.5338,3.816316533,0.0,0.0,0.0,129.89,53.0088,-14.713799999999999,55.0129874473,3.7788,-0.5338,3.816316533,49.23,-14.18,51.2314873881,133.26,43.5388,-13.7738,45.6655742533,3.7788,-0.5338,3.816316533,39.76,-13.24,41.9065054616,130.97
2021-07-24 08:00:00,4.5704,-0.6406000000000001,4.615075787,4.5704,-0.6406000000000001,4.615075787,0.0,0.0,0.0,129.63,55.5304,9.1894,56.2856144723,4.5704,-0.6406000000000001,4.615075787,50.96,9.83,51.8994267791,132.5,43.6504,-21.6806,48.738135341,4.5704,-0.6406000000000001,4.615075787,39.08,-21.04,44.3838709443,131.16
2021-07-24 08:30:00,4.763,-0.674,4.810451642,4.763,-0.674,4.810451642,0.0,0.0,0.0,131.31,57.963,10.346,58.8791056743,4.763,-0.674,4.810451642,53.2,11.02,54.3293695896,133.45,45.843,-20.514,50.2235487097,4.763,-0.674,4.810451642,41.08,-19.84,45.6200832967,133.79
2021-07-24 09:00:00,4.6202000000000005,-0.6596000000000001,4.6670461965,4.6202000000000005,-0.6596000000000001,4.6670461965,0.0,0.0,0.0,130.79,60.7802,10.7804,61.7288403925,4.6202000000000005,-0.6596000000000001,4.6670461965,56.16,11.44,57.3133422512,133.22,48.0602,-20.3796,52.2025949566,4.6202000000000005,-0.6596000000000001,4.6670461965,43.44,-19.72,47.7065194706,133.23
2021-07-24 09:30:00,3.9894,-0.5998,4.034237524,3.9894,-0.5998,4.034237524,0.0,0.0,0.0,131.25,64.0194,11.0702,64.9694767133,3.9894,-0.5998,4.034237524,60.03,11.67,61.1538208128,133.82,50.3894,-19.8798,54.1691617103,3.9894,-0.5998,4.034237524,46.4,-19.28,50.2461779641,133.65
2021-07-24 10:00:00,4.01,-0.6118,4.0564022532,4.01,-0.6118,4.0564022532,0.0,0.0,0.0,131.04,65.58,11.5982,66.5977074924,4.01,-0.6118,4.0564022532,61.57,12.21,62.7690130558,133.82,51.69,-19.4518,55.2288749047,4.01,-0.6118,4.0564022532,47.68,-18.84,51.2672214968,133.44
2021-07-24 10:30:00,4.0584,-0.6028,4.1029231531,4.0584,-0.6028,4.1029231531,0.0,0.0,0.0,131.12,66.8484,12.2172,67.9556366934,4.0584,-0.6028,4.1029231531,62.79,12.82,64.0853844492,133.82,52.6984,-18.8828,55.9792952653,4.0584,-0.6028,4.1029231531,48.64,-18.28,51.961601207,133.53
2021-07-24 11:00:00,4.6752,-0.669,4.7228228889,4.6752,-0.669,4.7228228889,0.0,0.0,0.0,130.76,67.4252,11.551,68.4074790943,4.6752,-0.669,4.7228228889,62.75,12.22,63.9287955463,133.54,53.4352,-19.389,56.8441194851,4.6752,-0.669,4.7228228889,48.76,-18.72,52.2300296764,133.15
2021-07-24 11:30:00,4.3394,-0.6506000000000001,4.387900719,4.3394,-0.6506000000000001,4.387900719,0.0,0.0,0.0,130.76,68.6194,11.6394,69.5995523601,4.3394,-0.6506000000000001,4.387900719,64.28,12.29,65.4443465855,133.54,54.2594,-19.3306,57.5999529923,4.3394,-0.6506000000000001,4.387900719,49.92,-18.68,53.3005515919,133.27
2021-07-24 12:00:00,4.893,-0.7014,4.9430163827,4.893,-0.7014,4.9430163827,0.0,0.0,0.0,130.83,68.853,12.4886,69.9764298815,4.893,-0.7014,4.9430163827,63.96,13.19,65.3058779897,133.54,54.613,-18.7014,57.7262689853,4.893,-0.7014,4.9430163827,49.72,-18.0,52.8779576005,133.31
2021-07-24 12:30:00,5.2746,-0.7338,5.3253983513,5.2746,-0.7338,5.3253983513,0.0,0.0,0.0,130.95,68.6446,12.7762,69.8234372944,5.2746,-0.7338,5.3253983513,63.37,13.51,64.7941123869,133.74,54.5946,-18.5338,57.6547664257,5.2746,-0.7338,5.3253983513,49.32,-17.8,52.4337906316,133.4
2021-07-24 13:00:00,4.9796,-0.7052,5.0292865498,4.9796,-0.7052,5.0292865498,0.0,0.0,0.0,130.95,68.4996,12.9048,69.7045842338,4.9796,-0.7052,5.0292865498,63.52,13.61,64.9617002548,133.74,54.4596,-18.3452,57.4664632216,4.9796,-0.7052,5.0292865498,49.48,-17.64,52.530372167,133.4
2021-07-24 13:30:00,4.7002,-0.6956,4.7513934167,4.7002,-0.6956,4.7513934167,0.0,0.0,0.0,130.76,68.0302,12.5844,69.1843568692,4.7002,-0.6956,4.7513934167,63.33,13.28,64.7073975678,133.62,54.0202,-18.7756,57.1900792393,4.7002,-0.6956,4.7513934167,49.32,-18.08,52.5295040906,133.22
2021-07-24 14:00:00,5.184,-0.7412000000000001,5.2367197214,5.184,-0.7412000000000001,5.2367197214,0.0,0.0,0.0,131.05,65.524,12.588799999999999,66.72235353639999,5.184,-0.7412000000000001,5.2367197214,60.34,13.33,61.7948582003,133.86,52.184,-18.7812,55.4608269812,5.184,-0.7412000000000001,5.2367197214,47.0,-18.04,50.343237877600004,133.51
2021-07-24 14:30:00,6.256,-0.8834000000000001,6.3180639091,6.256,-0.8834000000000001,6.3180639091,0.0,0.0,0.0,131.08,62.736,11.8166,63.8391551601,6.256,-0.8834000000000001,6.3180639091,56.48,12.7,57.8902444286,133.91,50.536,-19.2434,54.0758332304,6.256,-0.8834000000000001,6.3180639091,44.28,-18.36,47.9354566057,133.51
2021-07-24 15:00:00,6.7456,-0.9354,6.8101462921,6.7456,-0.9354,6.8101462921,0.0,0.0,0.0,131.61,62.6756,12.3446,63.8797306234,6.7456,-0.9354,6.8101462921,55.93,13.28,57.4849832565,134.41,50.4256,-18.7754,53.8075903616,6.7456,-0.9354,6.8101462921,43.68,-17.84,47.1827086971,134.06
2021-07-24 15:30:00,6.8692,-0.8988,6.9277521665,6.8692,-0.8988,6.9277521665,0.0,0.0,0.0,131.75,60.7792,11.3812,61.8356116334,6.8692,-0.8988,6.9277521665,53.91,12.28,55.2909260187,134.72,48.9092,-19.6988,52.7271520763,6.8692,-0.8988,6.9277521665,42.04,-18.8,46.0521617299,134.18
2021-07-24 16:00:00,6.056,-0.8198000000000001,6.1112362121,6.056,-0.8198000000000001,6.1112362121,0.0,0.0,0.0,131.98,60.136,10.6802,61.0770428888,6.056,-0.8198000000000001,6.1112362121,54.08,11.5,55.2892069033,134.86,48.016,-20.3798,52.1619833216,6.056,-0.8198000000000001,6.1112362121,41.96,-19.56,46.2950882924,134.44
