Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-24 16:30:00,5.7224,-0.7606,5.7727267491,5.7224,-0.7606,5.7727267491,0.0,0.0,0.0,132.18,61.1524,11.1994,62.1694666707,5.7224,-0.7606,5.7727267491,55.43,11.96,56.705612597,134.98,48.6424,-19.8806,52.5482762241,5.7224,-0.7606,5.7727267491,42.92,-19.12,46.9861766906,134.63
2021-07-24 17:00:00,4.9824,-0.7058,5.0321430226,4.9824,-0.7058,5.0321430226,0.0,0.0,0.0,131.9,61.9624,11.4842,63.0176631065,4.9824,-0.7058,5.0321430226,56.98,12.19,58.2693444274,134.77,48.9024,-19.7458,52.7384237857,4.9824,-0.7058,5.0321430226,43.92,-19.04,47.869489239,134.33
2021-07-24 17:30:00,5.1778,-0.706,5.225710367,5.1778,-0.706,5.225710367,0.0,0.0,0.0,131.9,62.9878,12.064,64.1326987179,5.1778,-0.706,5.225710367,57.81,12.77,59.2036231999,134.77,49.7778,-19.266,53.3761007272,5.1778,-0.706,5.225710367,44.6,-18.56,48.3076971093,134.33
2021-07-24 18:00:00,4.7876,-0.6582,4.8326329263000005,4.7876,-0.6582,4.8326329263000005,0.0,0.0,0.0,131.66,64.1376,11.9418,65.2398522454,4.7876,-0.6582,4.8326329263000005,59.35,12.6,60.6727492372,134.71,50.5076,-19.4182,54.1117745874,4.7876,-0.6582,4.8326329263000005,45.72,-18.76,49.4191865574,134.03
2021-07-24 18:30:00,4.5416,-0.6546000000000001,4.5885326326,4.5416,-0.6546000000000001,4.5885326326,0.0,0.0,0.0,131.61,64.1216,11.3254,65.1140865844,4.5416,-0.6546000000000001,4.5885326326,59.58,11.98,60.7725003599,134.59,50.2216,-19.9746,54.0480688991,4.5416,-0.6546000000000001,4.5885326326,45.68,-19.32,49.5976289756,133.95
2021-07-24 19:00:00,4.039,-0.608,4.084505478,4.039,-0.608,4.084505478,0.0,0.0,0.0,131.71,63.429,11.082,64.3898187992,4.039,-0.608,4.084505478,59.39,11.69,60.5295646771,134.76,49.399,-20.288,53.4028477237,4.039,-0.608,4.084505478,45.36,-19.68,49.4452424405,134.06
2021-07-24 19:30:00,3.842,-0.5720000000000001,3.8843465345,3.842,-0.5720000000000001,3.8843465345,0.0,0.0,0.0,132.08,64.972,11.808,66.0362752432,3.842,-0.5720000000000001,3.8843465345,61.13,12.38,62.3709972664,135.01,50.682,-19.452,54.2866966024,3.842,-0.5720000000000001,3.8843465345,46.84,-18.88,50.5018811531,134.43
2021-07-24 20:00:00,3.7438000000000002,-0.5568000000000001,3.7849788216,3.7438000000000002,-0.5568000000000001,3.7849788216,0.0,0.0,0.0,131.46,63.7438,11.1032,64.7035786389,3.7438000000000002,-0.5568000000000001,3.7849788216,60.0,11.66,61.1224639556,134.49,49.6638,-20.0368,53.5533975083,3.7438000000000002,-0.5568000000000001,3.7849788216,45.92,-19.48,49.881026453,133.75
2021-07-24 20:30:00,3.4696,-0.5306000000000001,3.5099373955,3.4696,-0.5306000000000001,3.5099373955,0.0,0.0,0.0,131.59,62.2796,10.1094,63.0947584552,3.4696,-0.5306000000000001,3.5099373955,58.81,10.64,59.7647529904,134.41,48.3096,-20.5306,52.4911705768,3.4696,-0.5306000000000001,3.5099373955,44.84,-20.0,49.0981221637,133.92
2021-07-24 21:00:00,3.213,-0.5116,3.2534756123,3.213,-0.5116,3.2534756123,0.0,0.0,0.0,130.32,60.993,9.6884,61.7576808467,3.213,-0.5116,3.2534756123,57.78,10.2,58.6734045373,132.8,47.213,-21.0716,51.7018345473,3.213,-0.5116,3.2534756123,44.0,-20.56,48.5665893388,132.62
2021-07-24 21:30:00,3.0504,-0.4872,3.0890619936,3.0504,-0.4872,3.0890619936,0.0,0.0,0.0,130.64,60.5804,9.5228,61.3242903261,3.0504,-0.4872,3.0890619936,57.53,10.01,58.3943576041,133.02,46.8904,-21.1272,51.4302264432,3.0504,-0.4872,3.0890619936,43.84,-20.64,48.4557034827,132.95
2021-07-24 22:00:00,3.1494,-0.5302,3.1937176456,3.1494,-0.5302,3.1937176456,0.0,0.0,0.0,130.56,60.8794,9.3798,61.5977434035,3.1494,-0.5302,3.1937176456,57.73,9.91,58.5744056735,133.02,47.0694,-21.4902,51.743184212,3.1494,-0.5302,3.1937176456,43.92,-20.96,48.6650593342,132.89
2021-07-24 22:30:00,3.036,-0.5126000000000001,3.0789697563,3.036,-0.5126000000000001,3.0789697563,0.0,0.0,0.0,131.08,59.016,8.4674,59.6203414848,3.036,-0.5126000000000001,3.0789697563,55.98,8.98,56.6956859029,133.48,45.596,-22.1926,50.7100257421,3.036,-0.5126000000000001,3.0789697563,42.56,-21.68,47.7637519464,133.44
2021-07-24 23:00:00,3.0824,-0.5192,3.1258212361,3.0824,-0.5192,3.1258212361,0.0,0.0,0.0,131.04,57.5624,8.8908,58.2449673225,3.0824,-0.5192,3.1258212361,54.48,9.41,55.2866936975,133.48,44.4424,-21.999200000000002,49.5892298629,3.0824,-0.5192,3.1258212361,41.36,-21.48,46.60514993,133.44
2021-07-24 23:30:00,3.1786,-0.529,3.2223188793,3.1786,-0.529,3.2223188793,0.0,0.0,0.0,131.36,55.9386,8.681000000000001,56.6081860773,3.1786,-0.529,3.2223188793,52.76,9.21,53.5578350944,133.75,43.2586,-22.089,48.5719095256,3.1786,-0.529,3.2223188793,40.08,-21.56,45.5108778206,133.77
2021-07-25 00:00:00,3.1468,-0.513,3.1883411423,3.1468,-0.513,3.1883411423,0.0,0.0,0.0,131.33,52.5368,7.217,53.0301842656,3.1468,-0.513,3.1883411423,49.39,7.73,49.9912492342,133.75,40.5068,-23.113,46.6370197937,3.1468,-0.513,3.1883411423,37.36,-22.6,43.6638248439,133.77
2021-07-25 00:30:00,3.1208,-0.49460000000000004,3.1597502749,3.1208,-0.49460000000000004,3.1597502749,0.0,0.0,0.0,132.03,51.1408,7.3854,51.6713223926,3.1208,-0.49460000000000004,3.1597502749,48.02,7.88,48.6622523112,134.34,39.5208,-22.7346,45.5933730908,3.1208,-0.49460000000000004,3.1597502749,36.4,-22.24,42.6565071238,134.59
2021-07-25 01:00:00,3.1912,-0.5038,3.2307231203,3.1912,-0.5038,3.2307231203,0.0,0.0,0.0,131.53,49.7412,7.2962,50.2734672753,3.1912,-0.5038,3.2307231203,46.55,7.8,47.1989671497,133.98,38.3912,-23.0638,44.7864165555,3.1912,-0.5038,3.2307231203,35.2,-22.56,41.8090133823,134.11
2021-07-25 01:30:00,3.2266,-0.5106,3.2667506669,3.2266,-0.5106,3.2667506669,0.0,0.0,0.0,132.18,46.4266,-21.7406,51.2648307899,3.2266,-0.5106,3.2667506669,43.2,-21.23,48.1347369371,134.56,38.3466,-13.5906,40.6837331119,3.2266,-0.5106,3.2667506669,35.12,-13.08,37.4766700762,134.78
2021-07-25 02:00:00,3.176,-0.49160000000000004,3.2138211774,3.176,-0.49160000000000004,3.2138211774,0.0,0.0,0.0,131.3,44.416,-29.6616,53.409658027,3.176,-0.49160000000000004,3.2138211774,41.24,-29.17,50.5136268743,134.68,37.296,-12.0516,39.1948042291,3.176,-0.49160000000000004,3.2138211774,34.12,-11.56,36.0251023593,132.68
2021-07-25 02:30:00,3.267,-0.5112,3.3067528544,3.267,-0.5112,3.3067528544,0.0,0.0,0.0,131.4,44.187,-29.0812,52.8980827861,3.267,-0.5112,3.3067528544,40.92,-28.57,49.9068261864,134.79,37.147,-11.6712,38.9373409267,3.267,-0.5112,3.3067528544,33.88,-11.16,35.670716281,132.53
2021-07-25 03:00:00,3.1706,-0.5084000000000001,3.2111018234,3.1706,-0.5084000000000001,3.2111018234,0.0,0.0,0.0,131.0,43.3006,-29.1084,52.1750985713,3.1706,-0.5084000000000001,3.2111018234,40.13,-28.6,49.2785643054,134.54,36.4106,-11.6684,38.2345831796,3.1706,-0.5084000000000001,3.2111018234,33.24,-11.16,35.0634168329,132.11
2021-07-25 03:30:00,3.1176,-0.4978,3.1570927449,3.1176,-0.4978,3.1570927449,0.0,0.0,0.0,131.25,42.8576,-28.8078,51.6397445637,3.1176,-0.4978,3.1570927449,39.74,-28.31,48.7926603087,134.71,36.0376,-11.4978,37.8273448526,3.1176,-0.4978,3.1570927449,32.92,-11.0,34.7091688175,132.38
2021-07-25 04:00:00,3.1078,-0.5124000000000001,3.1497578637,3.1078,-0.5124000000000001,3.1497578637,0.0,0.0,0.0,130.8,42.0278,-29.3524,51.2630408638,3.1078,-0.5124000000000001,3.1497578637,38.92,-28.84,48.4408092418,134.39,35.3878,-11.8324,37.3135642709,3.1078,-0.5124000000000001,3.1497578637,32.28,-11.32,34.2073208539,131.94
2021-07-25 04:30:00,3.0746,-0.5028,3.1154410603000002,3.0746,-0.5028,3.1154410603000002,0.0,0.0,0.0,131.03,41.1446,-29.7428,50.7692058339,3.0746,-0.5028,3.1154410603000002,38.07,-29.24,48.0031509382,134.54,34.8346,-12.0228,36.8510118857,3.0746,-0.5028,3.1154410603000002,31.76,-11.52,33.7847302786,132.18
2021-07-25 05:00:00,3.0626,-0.499,3.1029856203,3.0626,-0.499,3.1029856203,0.0,0.0,0.0,130.83,40.9826,-29.999,50.7889112283,3.0626,-0.499,3.1029856203,37.92,-29.5,48.0434844698,134.34,34.7426,-12.139,36.8022224296,3.0626,-0.499,3.1029856203,31.68,-11.64,33.7507333254,132.01
2021-07-25 05:30:00,3.1798,-0.5286000000000001,3.2234369856,3.1798,-0.5286000000000001,3.2234369856,0.0,0.0,0.0,130.93,41.0398,-29.7186,50.6701131832,3.1798,-0.5286000000000001,3.2234369856,37.86,-29.19,47.8062307655,134.42,34.7798,-11.8886,36.7555886635,3.1798,-0.5286000000000001,3.2234369856,31.6,-11.36,33.5798987491,132.1
2021-07-25 06:00:00,3.0948,-0.48860000000000003,3.1331321389,3.0948,-0.48860000000000003,3.1331321389,0.0,0.0,0.0,130.93,40.8548,-30.0286,50.7033677481,3.0948,-0.48860000000000003,3.1331321389,37.76,-29.54,47.9419357139,134.42,34.6548,-12.0486,36.6895615264,3.0948,-0.48860000000000003,3.1331321389,31.56,-11.56,33.610522162,132.1
2021-07-25 06:30:00,3.1906,-0.5106,3.2311980317,3.1906,-0.5106,3.2311980317,0.0,0.0,0.0,131.46,41.2006,-29.6606,50.7665306351,3.1906,-0.5106,3.2311980317,38.01,-29.15,47.9007578228,134.82,34.9906,-11.9106,36.9622034073,3.1906,-0.5106,3.2311980317,31.8,-11.4,33.7816518246,132.63
2021-07-25 07:00:00,3.2880000000000003,-0.5122,3.3276557574,3.2880000000000003,-0.5122,3.3276557574,0.0,0.0,0.0,130.85,41.638,-29.6822,51.1346853011,3.2880000000000003,-0.5122,3.3276557574,38.35,-29.17,48.1831028474,134.36,35.328,-11.8322,37.2567918753,3.2880000000000003,-0.5122,3.3276557574,32.04,-11.32,33.9809358317,132.02
2021-07-25 07:30:00,3.5978,-0.5424,3.6384560737,3.5978,-0.5424,3.6384560737,0.0,0.0,0.0,131.41,43.7378,-29.0224,52.4909025508,3.5978,-0.5424,3.6384560737,40.14,-28.48,49.2171718001,134.79,37.2378,-11.4224,38.9502884534,3.5978,-0.5424,3.6384560737,33.64,-10.88,35.355678469,132.55
2021-07-25 08:00:00,3.9426,-0.602,3.9882952198,3.9426,-0.602,3.9882952198,0.0,0.0,0.0,130.89,45.2826,-28.592,53.5538637893,3.9426,-0.602,3.9882952198,41.34,-27.99,49.9242996946,134.38,38.5826,-11.122,40.1536537162,3.9426,-0.602,3.9882952198,34.64,-10.52,36.2022098773,131.98
2021-07-25 08:30:00,3.8944,-0.5842,3.9379742254,3.8944,-0.5842,3.9379742254,0.0,0.0,0.0,130.82,49.1044,-27.0442,56.059172782,3.8944,-0.5842,3.9379742254,45.21,-26.46,52.3839259697,134.3,41.7744,-9.9842,42.9509574399,3.8944,-0.5842,3.9379742254,37.88,-9.4,39.0288918623,131.89
2021-07-25 09:00:00,3.5238,-0.5364,3.5643921500999998,3.5238,-0.5364,3.5643921500999998,0.0,0.0,0.0,130.51,51.0938,-26.7164,57.6571108138,3.5238,-0.5364,3.5643921500999998,47.57,-26.18,54.2982255695,134.18,43.1638,-9.7364,44.2482894065,3.5238,-0.5364,3.5643921500999998,39.64,-9.2,40.6936063774,131.52
2021-07-25 09:30:00,4.1598,-0.6244000000000001,4.206401241,4.1598,-0.6244000000000001,4.206401241,0.0,0.0,0.0,130.31,53.1898,-26.3244,59.3475261439,4.1598,-0.6244000000000001,4.206401241,49.03,-25.7,55.357302138,133.96,45.0398,-9.4244,46.0152463799,4.1598,-0.6244000000000001,4.206401241,40.88,-8.8,41.8164369596,131.3
2021-07-25 10:00:00,4.922,-0.6920000000000001,4.9704072268,4.922,-0.6920000000000001,4.9704072268,0.0,0.0,0.0,129.91,54.422,-25.882,60.2630235551,4.922,-0.6920000000000001,4.9704072268,49.5,-25.19,55.5408507317,133.61,46.362,-9.012,47.2297701455,4.922,-0.6920000000000001,4.9704072268,41.44,-8.32,42.2669610926,130.89
2021-07-25 10:30:00,5.472,-0.754,5.5237034678,5.472,-0.754,5.5237034678,0.0,0.0,0.0,130.3,56.872,-24.364,61.871066582,5.472,-0.754,5.5237034678,51.4,-23.61,56.5631691121,133.89,48.712,-7.914,49.3506873306,5.472,-0.754,5.5237034678,43.24,-7.16,43.8287941883,131.24
2021-07-25 11:00:00,6.6236,-0.9052,6.6851674624,6.6236,-0.9052,6.6851674624,0.0,0.0,0.0,129.83,56.6036,-24.2452,61.5775710466,6.6236,-0.9052,6.6851674624,49.98,-23.34,55.1611820033,133.57,48.9436,-7.8252,49.5652069097,6.6236,-0.9052,6.6851674624,42.32,-6.92,42.8820335339,130.75
2021-07-25 11:30:00,7.4878,-0.9688,7.550213393,7.4878,-0.9688,7.550213393,0.0,0.0,0.0,129.94,57.7078,-23.5588,62.331430581,7.4878,-0.9688,7.550213393,50.22,-22.59,55.0668366624,133.61,49.8878,-7.3688,50.4290769525,7.4878,-0.9688,7.550213393,42.4,-6.4,42.8802985064,130.85
2021-07-25 12:00:00,8.3256,-1.0476,8.3912502716,8.3256,-1.0476,8.3912502716,0.0,0.0,0.0,129.72,57.7856,-23.4576,62.365331436,8.3256,-1.0476,8.3912502716,49.46,-22.41,54.3000893185,133.48,50.0456,-7.2876,50.5734237829,8.3256,-1.0476,8.3912502716,41.72,-6.24,42.1840728238,130.61
2021-07-25 12:30:00,8.6036,-1.0416,8.6664216099,8.6036,-1.0416,8.6664216099,0.0,0.0,0.0,129.92,58.2336,-23.1416,62.6632732908,8.6036,-1.0416,8.6664216099,49.63,-22.1,54.3281409584,133.7,50.6036,-7.0016,51.0856803373,8.6036,-1.0416,8.6664216099,42.0,-5.96,42.4207684985,130.79
2021-07-25 13:00:00,10.1704,-1.3576000000000001,10.260609822,10.1704,-1.3576000000000001,10.260609822,0.0,0.0,0.0,129.92,56.6004,-22.7076,60.9855751627,10.1704,-1.3576000000000001,10.260609822,46.43,-21.35,51.1034969449,133.7,50.4904,-6.7576,50.9406090454,10.1704,-1.3576000000000001,10.260609822,40.32,-5.4,40.68,130.76
2021-07-25 13:30:00,9.736,-1.2442,9.8151785333,9.736,-1.2442,9.8151785333,0.0,0.0,0.0,130.02,55.326,-24.2542,60.4088776062,9.736,-1.2442,9.8151785333,45.59,-23.01,51.0676825399,133.72,49.096,-7.9242,49.7313800496,9.736,-1.2442,9.8151785333,39.36,-6.68,39.9228255513,130.96
2021-07-25 14:00:00,9.1774,-1.206,9.2563009221,9.1774,-1.206,9.2563009221,0.0,0.0,0.0,130.02,55.6174,-23.676,60.4470690667,9.1774,-1.206,9.2563009221,46.44,-22.47,51.5904496976,133.72,49.0974,-7.486,49.6648254075,9.1774,-1.206,9.2563009221,39.92,-6.28,40.4109490114,130.96
2021-07-25 14:30:00,9.416,-1.254,9.4991353291,9.416,-1.254,9.4991353291,0.0,0.0,0.0,129.94,54.866,-23.764,59.7913509799,9.416,-1.254,9.4991353291,45.45,-22.51,50.7188584256,133.66,48.736,-7.494,49.308799742,9.416,-1.254,9.4991353291,39.32,-6.24,39.8120584748,130.84
2021-07-25 15:00:00,11.005,-1.5318,11.1110951863,11.005,-1.5318,11.1110951863,0.0,0.0,0.0,129.94,53.055,-23.2718,57.9345294297,11.005,-1.5318,11.1110951863,42.05,-21.74,47.3374069843,133.66,48.205,-7.1318,48.729709585,11.005,-1.5318,11.1110951863,37.2,-5.6,37.6191440626,130.84
2021-07-25 15:30:00,10.5906,-1.3308,10.6738857498,10.5906,-1.3308,10.6738857498,0.0,0.0,0.0,129.77,53.1106,-23.7508,58.1793462751,10.5906,-1.3308,10.6738857498,42.52,-22.42,48.0687715674,133.62,48.0706,-7.4108,48.638488268,10.5906,-1.3308,10.6738857498,37.48,-6.08,37.96994601,130.69
2021-07-25 16:00:00,9.5912,-1.2996,9.6788469148,9.5912,-1.2996,9.6788469148,0.0,0.0,0.0,130.14,54.4212,-23.3496,59.2188384689,9.5912,-1.2996,9.6788469148,44.83,-22.05,49.959297433,133.89,48.9512,-7.1796,49.4749091722,9.5912,-1.2996,9.6788469148,39.36,-5.88,39.7967837896,131.07
2021-07-25 16:30:00,9.3102,-1.2316,9.3913078216,9.3102,-1.2316,9.3913078216,0.0,0.0,0.0,129.95,53.7102,-24.0516,58.8495118637,9.3102,-1.2316,9.3913078216,44.4,-22.82,49.9210616874,133.84,47.9102,-7.6716,48.5205184494,9.3102,-1.2316,9.3913078216,38.6,-6.44,39.1335354907,130.85
2021-07-25 17:00:00,8.9058,-1.1804000000000001,8.9836862033,8.9058,-1.1804000000000001,8.9836862033,0.0,0.0,0.0,130.38,54.705799999999996,-23.5704,59.5675105221,8.9058,-1.1804000000000001,8.9836862033,45.8,-22.39,50.9799185955,134.13,48.4658,-7.4204,49.0305629766,8.9058,-1.1804000000000001,8.9836862033,39.56,-6.24,40.0491098528,131.29
2021-07-25 17:30:00,7.2382,-0.9326000000000001,7.2980327486,7.2382,-0.9326000000000001,7.2980327486,0.0,0.0,0.0,129.89,57.7982,-23.7926,62.503757791,7.2382,-0.9326000000000001,7.2980327486,50.56,-22.86,55.4877752302,133.68,50.1182,-7.5725999999999996,50.6870618797,7.2382,-0.9326000000000001,7.2980327486,42.88,-6.64,43.3910589868,130.77
2021-07-25 18:00:00,6.1614,-0.7838,6.211054049,6.1614,-0.7838,6.211054049,0.0,0.0,0.0,129.94,59.3414,-23.8138,63.9413702105,6.1614,-0.7838,6.211054049,53.18,-23.03,57.9525090052,133.71,50.8814,-7.5838,51.4434727483,6.1614,-0.7838,6.211054049,44.72,-6.8,45.2340402794,130.77
2021-07-25 18:30:00,5.8668,-0.775,5.9177670823,5.8668,-0.775,5.9177670823,0.0,0.0,0.0,129.94,59.7168,-21.925,63.614478126,5.8668,-0.775,5.9177670823,53.85,-21.15,57.8545158134,133.61,50.7868,-8.815,51.5461276842,5.8668,-0.775,5.9177670823,44.92,-8.04,45.6338470874,130.77
2021-07-25 19:00:00,5.3796,-0.7422000000000001,5.4305577062,5.3796,-0.7422000000000001,5.4305577062,0.0,0.0,0.0,129.94,61.9196,0.26780000000000004,61.9201791099,5.3796,-0.7422000000000001,5.4305577062,56.54,1.01,56.5490203275,133.53,50.0996,-15.3822,52.407842895900004,5.3796,-0.7422000000000001,5.4305577062,44.72,-14.64,47.0553716381,130.86
2021-07-25 19:30:00,4.4828,-0.639,4.5281140489,4.4828,-0.639,4.5281140489,0.0,0.0,0.0,130.28,62.1228,-1.049,62.1316560285,4.4828,-0.639,4.5281140489,57.64,-0.41000000000000003,57.6414581703,133.17,49.8028,-16.239,52.3834325798,4.4828,-0.639,4.5281140489,45.32,-15.6,47.9297652821,132.01
2021-07-25 20:00:00,3.776,-0.584,3.8208941362,3.776,-0.584,3.8208941362,0.0,0.0,0.0,130.97,61.796,-0.8140000000000001,61.8013609235,3.776,-0.584,3.8208941362,58.02,-0.23,58.0204558755,133.75,49.296,-15.824,51.7734931408,3.776,-0.584,3.8208941362,45.52,-15.24,48.0034165451,132.77
2021-07-25 20:30:00,3.4308,-0.5276000000000001,3.4711309972,3.4308,-0.5276000000000001,3.4711309972,0.0,0.0,0.0,129.97,61.4308,-0.9776,61.4385781932,3.4308,-0.5276000000000001,3.4711309972,58.0,-0.45,58.0017456634,132.78,48.8708,-15.8476,51.3760792432,3.4308,-0.5276000000000001,3.4711309972,45.44,-15.32,47.953060382,131.77
2021-07-25 21:00:00,3.1474,-0.4854,3.1846098537,3.1474,-0.4854,3.1846098537,0.0,0.0,0.0,129.69,60.6074,-1.4754,60.6253555859,3.1474,-0.4854,3.1846098537,57.46,-0.99,57.4685279088,132.47,48.1074,-16.2854,50.7891345459,3.1474,-0.4854,3.1846098537,44.96,-15.8,47.6554466981,131.49
2021-07-25 21:30:00,2.8714,-0.465,2.9088078245,2.8714,-0.465,2.9088078245,0.0,0.0,0.0,129.77,60.2214,-1.845,60.2496559572,2.8714,-0.465,2.9088078245,57.35,-1.38,57.3666009103,132.54,47.6714,-16.585,50.4739992765,2.8714,-0.465,2.9088078245,44.8,-16.12,47.6119144753,131.61
2021-07-25 22:00:00,2.7568,-0.47100000000000003,2.7967458304,2.7568,-0.47100000000000003,2.7967458304,0.0,0.0,0.0,129.97,60.4868,-1.941,60.5179349882,2.7568,-0.47100000000000003,2.7967458304,57.73,-1.47,57.7487125398,132.71,47.8768,-16.631,50.6831149323,2.7568,-0.47100000000000003,2.7967458304,45.12,-16.16,47.9266105624,131.85
2021-07-25 22:30:00,2.9186,-0.4904,2.9595131559,2.9186,-0.4904,2.9595131559,0.0,0.0,0.0,130.02,58.1686,-2.9704,58.2443928814,2.9186,-0.4904,2.9595131559,55.25,-2.48,55.3056317205,132.83,46.0386,-17.4904,49.2490282353,2.9186,-0.4904,2.9595131559,43.12,-17.0,46.3501283709,131.91
2021-07-25 23:00:00,3.0058,-0.5084000000000001,3.0484921191,3.0058,-0.5084000000000001,3.0484921191,0.0,0.0,0.0,130.55,56.1958,-2.9384,56.2725699804,3.0058,-0.5084000000000001,3.0484921191,53.19,-2.43,53.2454786813,133.35,44.5258,-17.4684,47.8298219127,3.0058,-0.5084000000000001,3.0484921191,41.52,-16.96,44.8503288728,132.5
2021-07-25 23:30:00,2.866,-0.46180000000000004,2.9029666274,2.866,-0.46180000000000004,2.9029666274,0.0,0.0,0.0,130.21,53.916,-3.4318,54.0251081187,2.866,-0.46180000000000004,2.9029666274,51.05,-2.9699999999999998,51.1363217293,133.03,42.746,-17.9418,46.3586960908,2.866,-0.46180000000000004,2.9029666274,39.88,-17.48,43.5426779149,132.16
2021-07-26 00:00:00,2.8596,-0.4716,2.8982268234,2.8596,-0.4716,2.8982268234,0.0,0.0,0.0,130.35,51.5296,-4.0716,51.6902079965,2.8596,-0.4716,2.8982268234,48.67,-3.6,48.8029599512,133.1,40.8196,-18.4716,44.8044612814,2.8596,-0.4716,2.8982268234,37.96,-18.0,42.0114460594,132.31
2021-07-26 00:30:00,2.7054,-0.44160000000000005,2.7412040639,2.7054,-0.44160000000000005,2.7412040639,0.0,0.0,0.0,130.77,49.7554,-4.5816,49.9658972472,2.7054,-0.44160000000000005,2.7412040639,47.05,-4.14,47.2317912004,133.48,39.4254,-18.9216,43.7308713808,2.7054,-0.44160000000000005,2.7412040639,36.72,-18.48,41.1080138173,132.78
2021-07-26 01:00:00,2.6086,-0.41300000000000003,2.6410912442,2.6086,-0.41300000000000003,2.6410912442,0.0,0.0,0.0,130.93,48.2686,-5.253,48.5535967253,2.6086,-0.41300000000000003,2.6410912442,45.66,-4.84,45.9158055576,133.68,38.2086,-19.573,42.9301693796,2.6086,-0.41300000000000003,2.6410912442,35.6,-19.16,40.4285245835,132.97
2021-07-26 01:30:00,4.9734,-0.0026000000000000003,4.9734006796,4.9734,-0.0026000000000000003,4.9734006796,0.0,0.0,0.0,132.04,46.7134,-3.9226,46.8778042395,4.9734,-0.0026000000000000003,4.9734006796,41.74,-3.92,41.9236687326,134.72,37.4534,-18.2026,41.6424281031,4.9734,-0.0026000000000000003,4.9734006796,32.48,-18.2,37.231577995,134.16
2021-07-26 02:00:00,6.4702,0.007,6.4702037866,6.4702,0.007,6.4702037866,0.0,0.0,0.0,131.85,45.8502,6.1370000000000005,46.259092177,6.4702,0.007,6.4702037866,39.38,6.13,39.8542507143,134.67,37.2702,-9.953,38.5762882745,6.4702,0.007,6.4702037866,30.8,-9.96,32.3703815239,133.99
2021-07-26 02:30:00,6.5698,0.0024000000000000002,6.5698004384,6.5698,0.0024000000000000002,6.5698004384,0.0,0.0,0.0,131.38,45.9698,10.5524,47.1654074275,6.5698,0.0024000000000000002,6.5698004384,39.4,10.55,40.7880190742,135.04,37.4898,-6.3576,38.0250467692,6.5698,0.0024000000000000002,6.5698004384,30.92,-6.36,31.5673248787,133.2
2021-07-26 03:00:00,6.6104,-0.0024000000000000002,6.6104004357,6.6104,-0.0024000000000000002,6.6104004357,0.0,0.0,0.0,130.68,45.1604,10.3676,46.3351794851,6.6104,-0.0024000000000000002,6.6104004357,38.55,10.37,39.9204133245,134.76,36.8904,-6.5624,37.4695437111,6.6104,-0.0024000000000000002,6.6104004357,30.28,-6.5600000000000005,30.9824466432,132.37
2021-07-26 03:30:00,6.7566,-0.0006000000000000001,6.7566000266,6.7566,-0.0006000000000000001,6.7566000266,0.0,0.0,0.0,130.98,44.8466,10.4894,46.0569760614,6.7566,-0.0006000000000000001,6.7566000266,38.09,10.49,39.5080776551,134.98,36.6766,-6.4406,37.2378076143,6.7566,-0.0006000000000000001,6.7566000266,29.92,-6.44,30.6052283115,132.69
2021-07-26 04:00:00,6.7926,0.0036000000000000003,6.792600954,6.7926,0.0036000000000000003,6.792600954,0.0,0.0,0.0,130.81,44.6826,10.6036,45.9235350961,6.7926,0.0036000000000000003,6.792600954,37.89,10.6,39.3447849149,134.89,36.5526,-6.3164,37.0943321239,6.7926,0.0036000000000000003,6.792600954,29.76,-6.32,30.4236749917,132.53
2021-07-26 04:30:00,6.5358,-0.0026000000000000003,6.5358005172,6.5358,-0.0026000000000000003,6.5358005172,0.0,0.0,0.0,130.85,44.4258,10.1874,45.5788857301,6.5358,-0.0026000000000000003,6.5358005172,37.89,10.19,39.236312263,134.87,36.2558,-6.6826,36.8665183656,6.5358,-0.0026000000000000003,6.5358005172,29.72,-6.68,30.4614641802,132.57
2021-07-26 05:00:00,6.7382,0.0008,6.7382000475,6.7382,0.0008,6.7382000475,0.0,0.0,0.0,130.85,44.4282,10.3908,45.6271156209,6.7382,0.0008,6.7382000475,37.69,10.39,39.0958846939,134.87,36.2982,-6.5192,36.8789817088,6.7382,0.0008,6.7382000475,29.56,-6.52,30.2705137056,132.57
2021-07-26 05:30:00,6.8144,0.001,6.8144000734,6.8144,0.001,6.8144000734,0.0,0.0,0.0,130.66,44.7444,10.581,45.9784611787,6.8144,0.001,6.8144000734,37.93,10.58,39.3779290974,134.71,36.5744,-6.399,37.129960091,6.8144,0.001,6.8144000734,29.76,-6.4,30.4403942156,132.36
2021-07-26 06:00:00,6.9176,0.0088,6.9176055973,6.9176,0.0088,6.9176055973,0.0,0.0,0.0,131.0,45.0676,10.668800000000001,46.3131931873,6.9176,0.0088,6.9176055973,38.15,10.66,39.6113380233,135.02,36.8376,-6.4712,37.4016738021,6.9176,0.0088,6.9176055973,29.92,-6.48,30.6136701491,132.67
2021-07-26 06:30:00,7.0886,0.0016,7.0886001806,7.0886,0.0016,7.0886001806,0.0,0.0,0.0,131.4,47.6086,11.3616,48.9455283813,7.0886,0.0016,7.0886001806,40.52,11.36,42.0823003174,135.32,38.9686,-5.7984,39.3976297323,7.0886,0.0016,7.0886001806,31.88,-5.8,32.4033084731,133.03
2021-07-26 07:00:00,7.2768,-0.0472,7.2769530767,7.2768,-0.0472,7.2769530767,0.0,0.0,0.0,130.81,49.5268,12.2528,51.0199473351,7.2768,-0.0472,7.2769530767,42.25,12.3,44.0040054995,134.73,40.5568,-4.8072,40.8407051614,7.2768,-0.0472,7.2769530767,33.28,-4.76,33.6186852807,132.37
2021-07-26 07:30:00,8.0016,-0.1394,8.0028141875,8.0016,-0.1394,8.0028141875,0.0,0.0,0.0,130.28,51.9516,12.9606,53.5438688826,8.0016,-0.1394,8.0028141875,43.95,13.1,45.8607948034,134.15,42.7216,-4.2594,42.9334088435,8.0016,-0.1394,8.0028141875,34.72,-4.12,34.9635924928,131.82
2021-07-26 08:00:00,9.1796,-0.271,9.1835993576,9.1796,-0.271,9.1835993576,0.0,0.0,0.0,129.91,57.2696,2.849,57.340421041,9.1796,-0.271,9.1835993576,48.09,3.12,48.1911039508,133.75,44.0996,-9.111,45.0309342692,9.1796,-0.271,9.1835993576,34.92,-8.84,36.0215491061,131.4
2021-07-26 08:30:00,10.4124,-0.40340000000000004,10.4202113856,10.4124,-0.40340000000000004,10.4202113856,0.0,0.0,0.0,129.86,61.6524,-2.3134,61.6957879058,10.4124,-0.40340000000000004,10.4202113856,51.24,-1.9100000000000001,51.2755858085,133.15,46.7324,-12.1634,48.2893933418,10.4124,-0.40340000000000004,10.4202113856,36.32,-11.76,38.1764325206,131.96
2021-07-26 09:00:00,11.2494,-0.522,11.2615045336,11.2494,-0.522,11.2615045336,0.0,0.0,0.0,129.78,62.2694,1.988,62.3011261564,11.2494,-0.522,11.2615045336,51.02,2.51,51.0817041611,133.15,47.4494,-10.442,48.5847807895,11.2494,-0.522,11.2615045336,36.2,-9.92,37.534602702,132.12
2021-07-26 09:30:00,11.4238,-0.5574,11.4373904891,11.4238,-0.5574,11.4373904891,0.0,0.0,0.0,129.74,64.4438,3.7226,64.5512285646,11.4238,-0.5574,11.4373904891,53.02,4.28,53.1924693918,133.0,49.2238,-9.4374,50.1203252703,11.4238,-0.5574,11.4373904891,37.8,-8.88,38.8290406783,131.71
2021-07-26 10:00:00,12.373,-0.6824,12.3918036928,12.373,-0.6824,12.3918036928,0.0,0.0,0.0,129.74,64.203,4.2476,64.3433548609,12.373,-0.6824,12.3918036928,51.83,4.93,52.0639395359,133.0,49.333,-9.0424,50.1548590543,12.373,-0.6824,12.3918036928,36.96,-8.36,37.8936828508,131.71
2021-07-26 10:30:00,12.6616,-0.6914,12.6804632613,12.6616,-0.6914,12.6804632613,0.0,0.0,0.0,129.49,63.1716,4.3086,63.3183629015,12.6616,-0.6914,12.6804632613,50.51,5.0,50.7568724411,132.83,48.6216,-9.0514,49.4569290244,12.6616,-0.6914,12.6804632613,35.96,-8.36,36.9189815678,131.46
2021-07-26 11:00:00,13.8456,-0.9212,13.8762116156,13.8456,-0.9212,13.8762116156,0.0,0.0,0.0,129.49,61.2756,4.1288,61.4145434307,13.8456,-0.9212,13.8762116156,47.43,5.05,47.6980859155,132.83,48.1256,-9.3212,49.0199769971,13.8456,-0.9212,13.8762116156,34.28,-8.4,35.2941694902,131.46
2021-07-26 11:30:00,15.6958,-1.2042,15.7419260346,15.6958,-1.2042,15.7419260346,0.0,0.0,0.0,129.41,60.2858,4.4458,60.4495063609,15.6958,-1.2042,15.7419260346,44.59,5.65,44.9465304556,132.67,48.0958,-9.1242,48.9536209415,15.6958,-1.2042,15.7419260346,32.4,-7.92,33.3539562871,131.39
2021-07-26 12:00:00,15.89,-1.1596,15.9322557147,15.89,-1.1596,15.9322557147,0.0,0.0,0.0,129.16,61.01,5.0804,61.2211610814,15.89,-1.1596,15.9322557147,45.12,6.24,45.5494456607,132.46,48.77,-8.7996,49.5575005439,15.89,-1.1596,15.9322557147,32.88,-7.64,33.7559476241,131.13
2021-07-26 12:30:00,15.7262,-1.2202,15.773466787,15.7262,-1.2202,15.773466787,0.0,0.0,0.0,128.98,61.9762,-2.7102,62.0354298001,15.7262,-1.2202,15.773466787,46.25,-1.49,46.2739948567,132.29,49.6062,-17.3002,52.5363873756,15.7262,-1.2202,15.773466787,33.88,-16.08,37.5022772642,130.92
2021-07-26 13:00:00,15.774000000000001,-1.2122,15.8205089943,15.774000000000001,-1.2122,15.8205089943,0.0,0.0,0.0,129.6,60.864,-5.0122,61.0700306602,15.774000000000001,-1.2122,15.8205089943,45.09,-3.8,45.2498408837,131.97,48.974,-19.5322,52.7253213631,15.774000000000001,-1.2122,15.8205089943,33.2,-18.32,37.9191561088,131.56
2021-07-26 13:30:00,16.203,-1.2878,16.2540960327,16.203,-1.2878,16.2540960327,0.0,0.0,0.0,129.89,59.703,-4.9478,59.9076700752,16.203,-1.2878,16.2540960327,43.5,-3.66,43.653700874,132.02,48.483,-19.4878,52.2529964484,16.203,-1.2878,16.2540960327,32.28,-18.2,37.057231413,131.88
2021-07-26 14:00:00,16.6622,-1.3904,16.7201112736,16.6622,-1.3904,16.7201112736,0.0,0.0,0.0,130.73,58.7122,-6.1304,59.0313834583,16.6622,-1.3904,16.7201112736,42.05,-4.74,42.3163100943,132.73,48.1022,-19.7104,51.9838581966,16.6622,-1.3904,16.7201112736,31.44,-18.32,36.3881299327,132.75
2021-07-26 14:30:00,16.7542,-1.4106,16.8134770348,16.7542,-1.4106,16.8134770348,0.0,0.0,0.0,131.04,59.1442,-6.4806,59.4981896363,16.7542,-1.4106,16.8134770348,42.39,-5.07,42.6921187106,133.12,48.5942,-19.2506,52.2683639882,16.7542,-1.4106,16.8134770348,31.84,-17.84,36.4972766107,133.16
2021-07-26 15:00:00,16.5032,-1.3688,16.5598678642,16.5032,-1.3688,16.5598678642,0.0,0.0,0.0,130.98,59.4532,-6.3588000000000005,59.7922848508,16.5032,-1.3688,16.5598678642,42.95,-4.99,43.2389014662,133.16,48.7432,-19.0888,52.3477013027,16.5032,-1.3688,16.5598678642,32.24,-17.72,36.7888026443,133.22
2021-07-26 15:30:00,15.987400000000001,-1.2993999999999999,16.040118426,15.987400000000001,-1.2993999999999999,16.040118426,0.0,0.0,0.0,131.1,59.2774,-6.9594000000000005,59.6845323272,15.987400000000001,-1.2993999999999999,16.040118426,43.29,-5.66,43.6584436278,133.24,48.3874,-19.4994,52.1686407636,15.987400000000001,-1.2993999999999999,16.040118426,32.4,-18.2,37.1618083521,133.33
2021-07-26 16:00:00,14.8176,-1.0998,14.8583589201,14.8176,-1.0998,14.8583589201,0.0,0.0,0.0,131.27,59.6776,-7.3698,60.1309395719,14.8176,-1.0998,14.8583589201,44.86,-6.27,45.296053912,133.41,47.8176,-20.3398,51.9637405678,14.8176,-1.0998,14.8583589201,33.0,-19.24,38.1991832373,133.52
2021-07-26 16:30:00,12.7792,-0.7596,12.8017555359,12.7792,-0.7596,12.8017555359,0.0,0.0,0.0,131.85,63.0492,-7.3996,63.4819320815,12.7792,-0.7596,12.8017555359,50.27,-6.64,50.7066317162,133.76,48.8992,-20.959600000000002,53.2018476446,12.7792,-0.7596,12.8017555359,36.12,-20.2,41.3847121532,134.01
2021-07-26 17:00:00,12.4782,-0.67,12.4961744242,12.4782,-0.67,12.4961744242,0.0,0.0,0.0,131.85,63.2582,-8.12,63.7772237342,12.4782,-0.67,12.4961744242,50.78,-7.45,51.3235900927,133.76,49.0382,-21.63,53.5966599635,12.4782,-0.67,12.4961744242,36.56,-20.96,42.1420834796,134.01
2021-07-26 17:30:00,12.9012,-0.5226000000000001,12.9117803652,12.9012,-0.5226000000000001,12.9117803652,0.0,0.0,0.0,132.01,65.7612,-8.3826,66.2933134502,12.9012,-0.5226000000000001,12.9117803652,52.86,-7.86,53.4411751368,134.01,50.3412,-22.2026,55.01992243,12.9012,-0.5226000000000001,12.9117803652,37.44,-21.68,43.2640266272,134.15
2021-07-26 18:00:00,10.9158,-0.2832,10.9194730587,10.9158,-0.2832,10.9194730587,0.0,0.0,0.0,132.2,69.5558,-7.8332,69.995487968,10.9158,-0.2832,10.9194730587,58.64,-7.55,59.1240399499,134.01,52.1558,-21.7632,56.5142844587,10.9158,-0.2832,10.9194730587,41.24,-21.48,46.4986881535,134.29
2021-07-26 18:30:00,12.9434,-0.1898,12.944791524,12.9434,-0.1898,12.944791524,0.0,0.0,0.0,132.31,69.7034,-7.9098,70.150758425,12.9434,-0.1898,12.944791524,56.76,-7.72,57.2825977065,134.28,53.4234,-21.3898,57.5463570663,12.9434,-0.1898,12.944791524,40.48,-21.2,45.6954089598,134.36
2021-07-26 19:00:00,9.6618,-0.1038,9.6623575632,9.6618,-0.1038,9.6623575632,0.0,0.0,0.0,131.96,72.0218,-9.8038,72.6859970674,9.6618,-0.1038,9.6623575632,62.36,-9.7,63.1099009665,134.28,53.6618,-21.9038,57.9600313464,9.6618,-0.1038,9.6623575632,44.0,-21.8,49.1043786235,134.04
2021-07-26 19:30:00,7.4956,-0.0908,7.4961499451,7.4956,-0.0908,7.4961499451,0.0,0.0,0.0,131.61,71.3056,-8.5108,71.8117142812,7.4956,-0.0908,7.4961499451,63.81,-8.42,64.3631299736,133.9,52.6956,-21.9708,57.0924015259,7.4956,-0.0908,7.4961499451,45.2,-21.88,50.2172719291,133.83
2021-07-26 20:00:00,7.0188,-0.059000000000000004,7.0190479725,7.0188,-0.059000000000000004,7.0190479725,0.0,0.0,0.0,130.91,70.6888,-8.769,71.2306240773,7.0188,-0.059000000000000004,7.0190479725,63.67,-8.71,64.2629986851,133.18,52.1788,-22.419,56.7911853234,7.0188,-0.059000000000000004,7.0190479725,45.16,-22.36,50.3924121272,132.95
2021-07-26 20:30:00,6.9966,-0.046,6.9967512147,6.9966,-0.046,6.9967512147,0.0,0.0,0.0,130.43,69.1566,-9.086,69.7509191306,6.9966,-0.046,6.9967512147,62.16,-9.04,62.8139092877,132.31,51.0366,-22.766,55.8840343529,6.9966,-0.046,6.9967512147,44.04,-22.72,49.5552217228,132.45
2021-07-26 21:00:00,6.675,-0.044,6.6751450172,6.675,-0.044,6.6751450172,0.0,0.0,0.0,130.64,67.765,-9.804,68.4705311868,6.675,-0.044,6.6751450172,61.09,-9.76,61.8647371287,132.39,50.035,-23.204,55.1536657077,6.675,-0.044,6.6751450172,43.36,-23.16,49.1576565756,132.67
2021-07-26 21:30:00,6.5814,-0.06280000000000001,6.5816996133,6.5814,-0.06280000000000001,6.5816996133,0.0,0.0,0.0,130.78,67.1814,-10.1128,67.9382751459,6.5814,-0.06280000000000001,6.5816996133,60.6,-10.05,61.4277014058,132.65,49.5414,-23.5028,54.833675071100004,6.5814,-0.06280000000000001,6.5816996133,42.96,-23.44,48.938688172,132.85
2021-07-26 22:00:00,6.7426,-0.08120000000000001,6.7430889213,6.7426,-0.08120000000000001,6.7430889213,0.0,0.0,0.0,131.01,61.7826,-12.7912,63.0928241577,6.7426,-0.08120000000000001,6.7430889213,55.04,-12.71,56.4884563429,132.84,48.9426,-26.1612,55.4958239888,6.7426,-0.08120000000000001,6.7430889213,42.2,-26.08,49.6085315243,133.12
2021-07-26 22:30:00,6.7622,-0.0692,6.7625540648,6.7622,-0.0692,6.7625540648,0.0,0.0,0.0,131.23,58.4822,-14.2692,60.1978220991,6.7622,-0.0692,6.7625540648,51.72,-14.2,53.6339295596,132.87,46.6022,-27.5092,54.1158121946,6.7622,-0.0692,6.7625540648,39.84,-27.44,48.3753987064,133.44
2021-07-26 23:00:00,6.6092,-0.046400000000000004,6.609362874,6.6092,-0.046400000000000004,6.609362874,0.0,0.0,0.0,131.57,56.7792,-1.9464000000000001,56.8125516554,6.6092,-0.046400000000000004,6.609362874,50.17,-1.9,50.2059647851,133.03,45.5292,-16.7264,48.5044380402,6.6092,-0.046400000000000004,6.609362874,38.92,-16.68,42.3436984686,133.82
2021-07-26 23:30:00,6.6286000000000005,-0.052000000000000005,6.6288039615,6.6286000000000005,-0.052000000000000005,6.6288039615,0.0,0.0,0.0,130.15,54.2086,-1.332,54.224962314,6.6286000000000005,-0.052000000000000005,6.6288039615,47.58,-1.28,47.5972142042,132.82,43.5086,-16.172,46.4169350341,6.6286000000000005,-0.052000000000000005,6.6288039615,36.88,-16.12,40.2490844616,132.08
2021-07-27 00:00:00,6.5936,-0.0538,6.5938194849,6.5936,-0.0538,6.5938194849,0.0,0.0,0.0,130.35,51.1636,-2.0938,51.2064250207,6.5936,-0.0538,6.5938194849,44.57,-2.04,44.616661686,133.15,41.1136,-16.9338,44.4643867314,6.5936,-0.0538,6.5938194849,34.52,-16.88,38.4260952999,132.27
2021-07-27 00:30:00,6.4852,-0.0432,6.4853438829,6.4852,-0.0432,6.4853438829,0.0,0.0,0.0,131.54,49.8252,-2.3332,49.8797992907,6.4852,-0.0432,6.4853438829,43.34,-2.29,43.4004573709,134.26,40.0452,-17.0032,43.5054807269,6.4852,-0.0432,6.4853438829,33.56,-16.96,37.6020637731,133.53
2021-07-27 01:00:00,6.748,-0.0316,6.7480739889,6.748,-0.0316,6.7480739889,0.0,0.0,0.0,131.54,47.938,-3.1716,48.0428026926,6.748,-0.0316,6.7480739889,41.19,-3.14,41.3095110114,134.26,38.628,-17.7516,42.5116652998,6.748,-0.0316,6.7480739889,31.88,-17.72,36.4737275309,133.58
2021-07-27 01:30:00,6.7436,-0.5896,6.769325603,6.7436,-0.5896,6.769325603,0.0,0.0,0.0,132.17,47.0636,-3.8596,47.2215941823,6.7436,-0.5896,6.769325603,40.32,-3.27,40.4523831189,134.83,37.9036,-18.3096,42.0942317322,6.7436,-0.5896,6.769325603,31.16,-17.72,35.8461155497,134.27
2021-07-27 02:00:00,6.717,-0.5824,6.7422013289,6.717,-0.5824,6.7422013289,0.0,0.0,0.0,131.82,46.597,-3.9724,46.7660172642,6.717,-0.5824,6.7422013289,39.88,-3.39,40.0238241551,134.3,37.517,-18.4624,41.813699941,6.717,-0.5824,6.7422013289,30.8,-17.88,35.6136827638,133.94
2021-07-27 02:30:00,6.6736,-0.5816,6.698895097,6.6736,-0.5816,6.698895097,0.0,0.0,0.0,131.92,45.9536,-3.8016,46.1105792148,6.6736,-0.5816,6.698895097,39.28,-3.22,39.4117596664,134.34,36.9936,-18.1816,41.2201045549,6.6736,-0.5816,6.698895097,30.32,-17.6,35.0579862514,134.06
2021-07-27 03:00:00,6.8218,-0.579,6.8463272081,6.8218,-0.579,6.8463272081,0.0,0.0,0.0,131.39,45.1918,-3.9290000000000003,45.362273182,6.8218,-0.579,6.8463272081,38.37,-3.35,38.5159629245,133.91,36.4218,-18.379,40.7962639986,6.8218,-0.579,6.8463272081,29.6,-17.8,34.5398320783,133.53
2021-07-27 03:30:00,6.7092,-0.5818,6.7343786558000005,6.7092,-0.5818,6.7343786558000005,0.0,0.0,0.0,131.88,44.9492,-3.5118,45.0861765942,6.7092,-0.5818,6.7343786558000005,38.24,-2.93,38.3520859928,134.3,36.2292,-17.9418,40.4284939106,6.7092,-0.5818,6.7343786558000005,29.52,-17.36,34.2461676688,134.03
2021-07-27 04:00:00,6.7192,-0.5882000000000001,6.7448964321,6.7192,-0.5882000000000001,6.7448964321,0.0,0.0,0.0,131.31,44.169200000000004,-3.9382,44.3444207075,6.7192,-0.5882000000000001,6.7448964321,37.45,-3.35,37.5995345716,133.87,35.5992,-18.3482,40.0494629662,6.7192,-0.5882000000000001,6.7448964321,28.88,-17.76,33.9038640866,133.48
2021-07-27 04:30:00,6.7038,-0.5872,6.7294679047,6.7038,-0.5872,6.7294679047,0.0,0.0,0.0,131.89,45.2338,-3.2772,45.3523615954,6.7038,-0.5872,6.7294679047,38.53,-2.69,38.6237880069,134.28,36.5038,-17.7472,40.5892907339,6.7038,-0.5872,6.7294679047,29.8,-17.16,34.3875791529,134.05
2021-07-27 05:00:00,6.7856000000000005,-0.5812,6.8104449781,6.7856000000000005,-0.5812,6.8104449781,0.0,0.0,0.0,131.41,45.1756,-3.2812,45.2946035285,6.7856000000000005,-0.5812,6.8104449781,38.39,-2.7,38.4848294786,134.01,36.4256,-17.8212,40.5514426969,6.7856000000000005,-0.5812,6.8104449781,29.64,-17.24,34.289170302,133.56
2021-07-27 05:30:00,6.7444,-0.592,6.7703319978,6.7444,-0.592,6.7703319978,0.0,0.0,0.0,131.76,45.8444,-3.132,45.9512615209,6.7444,-0.592,6.7703319978,39.1,-2.54,39.1824144228,134.29,36.9844,-17.632,40.972347594,6.7444,-0.592,6.7703319978,30.24,-17.04,34.7105056143,133.9
2021-07-27 06:00:00,6.8164,-0.5828,6.841269239,6.8164,-0.5828,6.841269239,0.0,0.0,0.0,131.44,46.1164,-3.0728,46.2186590978,6.8164,-0.5828,6.841269239,39.3,-2.49,39.3788026735,134.03,37.4164,-17.4228,41.2739742307,6.8164,-0.5828,6.841269239,30.6,-16.84,34.9277196507,133.57
2021-07-27 06:30:00,6.7202,-0.5776,6.7449766345,6.7202,-0.5776,6.7449766345,0.0,0.0,0.0,131.56,48.1302,-2.7376,48.2079931733,6.7202,-0.5776,6.7449766345,41.41,-2.16,41.4662959523,134.05,39.1202,-17.0976,42.6933012755,6.7202,-0.5776,6.7449766345,32.4,-16.52,36.3685358517,133.69
2021-07-27 07:00:00,6.9094,-0.5784,6.9335672579,6.9094,-0.5784,6.9335672579,0.0,0.0,0.0,131.56,50.3094,-1.8084,50.3418914913,6.9094,-0.5784,6.9335672579,43.4,-1.23,43.417426225,134.05,40.9494,-16.2584,44.0589256669,6.9094,-0.5784,6.9335672579,34.04,-15.68,37.4777800837,133.69
2021-07-27 07:30:00,7.0516,-0.613,7.0781940889,7.0516,-0.613,7.0781940889,0.0,0.0,0.0,130.79,53.5516,-0.753,53.5568937818,7.0516,-0.613,7.0781940889,46.5,-0.14,46.5002107522,133.33,43.4516,-15.853,46.2532069327,7.0516,-0.613,7.0781940889,36.4,-15.24,39.4615965212,132.81
2021-07-27 08:00:00,3.312,-0.5524,3.3577506995,3.312,-0.5524,3.3577506995,0.0,0.0,0.0,130.96,57.802,-0.6124,57.8052440334,3.312,-0.5524,3.3577506995,54.49,-0.06,54.4900330336,133.49,46.232,-15.8724,48.8807825813,3.312,-0.5524,3.3577506995,42.92,-15.32,45.5722371626,132.88
2021-07-27 08:30:00,1.4342000000000001,-0.7246,1.6068524512,1.4342000000000001,-0.7246,1.6068524512,0.0,0.0,0.0,130.89,62.3942,0.5454,62.3965836789,1.4342000000000001,-0.7246,1.6068524512,60.96,1.27,60.9732277315,133.37,49.8342,-14.4846,51.8965425322,1.4342000000000001,-0.7246,1.6068524512,48.4,-13.76,50.3179649827,132.75
2021-07-27 09:00:00,2.515,-0.8128000000000001,2.6430794237,2.515,-0.8128000000000001,2.6430794237,0.0,0.0,0.0,129.45,64.015,1.4272,64.0309075747,2.515,-0.8128000000000001,2.6430794237,61.5,2.24,61.5407799756,132.17,51.475,-13.7728,53.2856983143,2.515,-0.8128000000000001,2.6430794237,48.96,-12.96,50.6462555378,131.28
2021-07-27 09:30:00,8.0066,-0.9596,8.0638995356,8.0066,-0.9596,8.0638995356,0.0,0.0,0.0,129.3,62.5666,3.0404,62.6404299771,8.0066,-0.9596,8.0638995356,54.56,4.0,54.7064310662,132.09,51.8866,-12.2396,53.3106656094,8.0066,-0.9596,8.0638995356,43.88,-11.28,45.3066529331,131.1
2021-07-27 10:00:00,10.9062,-1.2962,10.9829564726,10.9062,-1.2962,10.9829564726,0.0,0.0,0.0,128.95,57.4362,-4.8462,57.6402873421,10.9062,-1.2962,10.9829564726,46.53,-3.55,46.6652268826,131.86,52.9062,-21.7362,57.1972760617,10.9062,-1.2962,10.9829564726,42.0,-20.44,46.7096735163,130.74
2021-07-27 10:30:00,11.3848,-1.2152,11.449470821,11.3848,-1.2152,11.449470821,0.0,0.0,0.0,129.72,52.5748,-9.3452,53.3988984725,11.3848,-1.2152,11.449470821,41.19,-8.13,41.9846757758,131.74,57.9448,-22.0952,62.0144959673,11.3848,-1.2152,11.449470821,46.56,-20.88,51.0275219857,131.41
2021-07-27 11:00:00,13.155,-1.8290000000000002,13.2815385404,13.155,-1.8290000000000002,13.2815385404,0.0,0.0,0.0,130.01,52.845,-10.999,53.9775140776,13.155,-1.8290000000000002,13.2815385404,39.69,-9.17,40.7355495851,131.74,52.195,-15.749,54.5192537183,13.155,-1.8290000000000002,13.2815385404,39.04,-13.92,41.4474124645,131.15
2021-07-27 11:30:00,14.644400000000001,-1.9698,14.7762838156,14.644400000000001,-1.9698,14.7762838156,0.0,0.0,0.0,92.4,53.4144,-11.2598,54.5882883355,14.644400000000001,-1.9698,14.7762838156,38.77,-9.29,39.8674930238,131.74,51.6044,-15.6898,53.9368512559,14.644400000000001,-1.9698,14.7762838156,36.96,-13.72,39.4243579529,130.46
2021-07-27 12:00:00,15.024,-1.9634,15.1517495874,15.024,-1.9634,15.1517495874,0.0,0.0,0.0,92.4,53.624,-11.0434,54.7493384395,15.024,-1.9634,15.1517495874,38.6,-9.08,39.6535799141,131.62,50.424,-15.5634,52.771196647,15.024,-1.9634,15.1517495874,35.4,-13.6,37.9225526567,130.31
2021-07-27 12:30:00,16.0772,-2.216,16.2292025633,16.0772,-2.216,16.2292025633,0.0,0.0,0.0,92.4,54.4872,-10.756,55.5386937174,16.0772,-2.216,16.2292025633,38.41,-8.54,39.3479313306,131.34,49.7172,-15.056,51.9469259133,16.0772,-2.216,16.2292025633,33.64,-12.84,36.0071548446,130.08
2021-07-27 13:00:00,16.6302,-2.2694,16.7843298466,16.6302,-2.2694,16.7843298466,0.0,0.0,0.0,92.4,54.8602,-10.769400000000001,55.9072582086,16.6302,-2.2694,16.7843298466,38.23,-8.5,39.1635404426,131.34,49.2302,-15.3094,51.5557011435,16.6302,-2.2694,16.7843298466,32.6,-13.04,35.1112745425,130.08
2021-07-27 13:30:00,15.2774,-2.1114,15.4226119941,15.2774,-2.1114,15.4226119941,0.0,0.0,0.0,92.4,54.4474,-10.5514,55.4603588946,15.2774,-2.1114,15.4226119941,39.17,-8.44,40.0689717862,133.27,50.4374,-15.3914,52.733542577,15.2774,-2.1114,15.4226119941,35.16,-13.28,37.5843584487,130.68
2021-07-27 14:00:00,15.0502,-1.678,15.1434541648,15.0502,-1.678,15.1434541648,0.0,0.0,0.0,92.4,54.2602,-10.218,55.213918789,15.0502,-1.678,15.1434541648,39.21,-8.54,40.129237471,134.46,50.8902,-14.958,53.0429469396,15.0502,-1.678,15.1434541648,35.84,-13.28,38.2212506336,130.86
2021-07-27 14:30:00,13.8146,-1.5,13.8957969602,13.8146,-1.5,13.8957969602,0.0,0.0,0.0,92.4,53.7946,-10.48,54.8059247633,13.8146,-1.5,13.8957969602,39.98,-8.98,40.9761003513,134.94,52.8146,-15.62,55.0760054212,13.8146,-1.5,13.8957969602,39.0,-14.12,41.4773962539,131.26
2021-07-27 15:00:00,14.4102,-1.6196000000000002,14.5009299081,14.4102,-1.6196000000000002,14.5009299081,0.0,0.0,0.0,92.4,53.5002,-10.4496,54.5111506043,14.4102,-1.6196000000000002,14.5009299081,39.09,-8.83,40.0748923891,134.94,51.3702,-15.4596,53.6460313555,14.4102,-1.6196000000000002,14.5009299081,36.96,-13.84,39.4662792774,131.21
2021-07-27 15:30:00,15.1556,-1.6782,15.2482315893,15.1556,-1.6782,15.2482315893,0.0,0.0,0.0,92.4,53.6356,-10.0382,54.566867663400004,15.1556,-1.6782,15.2482315893,38.48,-8.36,39.3776586404,135.12,49.5956,-14.8382,51.7677092269,15.1556,-1.6782,15.2482315893,34.44,-13.16,36.8686750508,131.38
2021-07-27 16:00:00,14.0148,-1.5578,14.1011120086,14.0148,-1.5578,14.1011120086,0.0,0.0,0.0,92.4,54.3248,-10.2578,55.2847750821,14.0148,-1.5578,14.1011120086,40.31,-8.7,41.2381631502,134.9,52.0948,-15.3578,54.3114187614,14.0148,-1.5578,14.1011120086,38.08,-13.8,40.5034122019,131.12
2021-07-27 16:30:00,13.6528,-1.465,13.731175217,13.6528,-1.465,13.731175217,0.0,0.0,0.0,92.4,54.5828,-10.575,55.5977758623,13.6528,-1.465,13.731175217,40.93,-9.11,41.9315752149,135.28,51.2128,-16.225,53.7215181174,13.6528,-1.465,13.731175217,37.56,-14.76,40.3560553077,131.51
2021-07-27 17:00:00,13.2884,-1.3912,13.3610258588,13.2884,-1.3912,13.3610258588,0.0,0.0,0.0,92.4,56.1884,-10.6012,57.1797318637,13.2884,-1.3912,13.3610258588,42.9,-9.21,43.877489673,135.38,54.3684,-16.0312,56.6826454217,13.2884,-1.3912,13.3610258588,41.08,-14.64,43.610732624,131.66
2021-07-27 17:30:00,13.6828,-1.163,13.7321369364,13.6828,-1.163,13.7321369364,0.0,0.0,0.0,92.4,56.0228,-11.213,57.1339259008,13.6828,-1.163,13.7321369364,42.34,-10.05,43.5164118466,135.18,57.7228,-16.203,59.9538059579,13.6828,-1.163,13.7321369364,44.04,-15.04,46.5373312514,131.93
2021-07-27 18:00:00,13.2258,-1.1126,13.2725153758,13.2258,-1.1126,13.2725153758,0.0,0.0,0.0,92.4,56.1758,-11.1526,57.2721659482,13.2258,-1.1126,13.2725153758,42.95,-10.04,44.1078689125,135.18,59.5458,-16.1526,61.6977210633,13.2258,-1.1126,13.2725153758,46.32,-15.04,48.7005544116,131.93
2021-07-27 18:30:00,11.552,-0.9798,11.5934771333,11.552,-0.9798,11.5934771333,0.0,0.0,0.0,92.4,55.862,-11.3698,57.0073275644,11.552,-0.9798,11.5934771333,44.31,-10.39,45.5118468094,133.3,61.392,-16.4198,63.5498819514,11.552,-0.9798,11.5934771333,49.84,-15.44,52.1768071081,131.76
2021-07-27 19:00:00,9.5232,-0.7458,9.5523586553,9.5232,-0.7458,9.5523586553,0.0,0.0,0.0,92.4,55.1432,-11.6158,56.3533434312,9.5232,-0.7458,9.5523586553,45.62,-10.87,46.897135307,133.73,63.7232,-16.8258,65.9071601867,9.5232,-0.7458,9.5523586553,54.2,-16.08,56.5350015477,132.17
2021-07-27 19:30:00,7.7596,-0.7234,7.7932470588000005,7.7596,-0.7234,7.7932470588000005,0.0,0.0,0.0,92.4,53.5596,-12.9034,55.092000179,7.7596,-0.7234,7.7932470588000005,45.8,-12.18,47.3919022619,133.91,62.9596,-18.0034,65.4830790641,7.7596,-0.7234,7.7932470588000005,55.2,-17.28,57.8414937566,132.28
2021-07-27 20:00:00,6.9326,-0.6122000000000001,6.9595784068,6.9326,-0.6122000000000001,6.9595784068,0.0,0.0,0.0,92.4,53.6126,-12.5122,55.0533016957,6.9326,-0.6122000000000001,6.9595784068,46.68,-11.9,48.172942613000004,132.86,63.9726,-17.6522,66.3633461754,6.9326,-0.6122000000000001,6.9595784068,57.04,-17.04,59.5308592244,131.79
2021-07-27 20:30:00,6.9958,-0.593,7.0208878812,6.9958,-0.593,7.0208878812,0.0,0.0,0.0,92.4,51.8858,-13.063,53.5049363203,6.9958,-0.593,7.0208878812,44.89,-12.47,46.5898379478,132.52,62.4758,-18.273,65.0932263345,6.9958,-0.593,7.0208878812,55.48,-17.68,58.2289687355,131.53
2021-07-27 21:00:00,6.6126000000000005,-0.5728,6.6373623225,6.6126000000000005,-0.5728,6.6373623225,0.0,0.0,0.0,92.4,50.7926,-13.4928,52.5541993241,6.6126000000000005,-0.5728,6.6373623225,44.18,-12.92,46.0304116862,132.91,61.5326,-18.7728,64.3325647134,6.6126000000000005,-0.5728,6.6373623225,54.92,-18.2,57.8571205644,132.05
2021-07-27 21:30:00,6.5974,-0.5782,6.6226884269,6.5974,-0.5782,6.6226884269,0.0,0.0,0.0,92.4,49.6674,-14.2582,51.6734640797,6.5974,-0.5782,6.6226884269,43.07,-13.68,45.1903452078,132.88,60.5574,-19.3782,63.5823350468,6.5974,-0.5782,6.6226884269,53.96,-18.8,57.1412425486,131.89
2021-07-27 22:00:00,6.6282,-0.597,6.655031498,6.6282,-0.597,6.655031498,0.0,0.0,0.0,92.4,48.8682,-14.987,51.1146861503,6.6282,-0.597,6.655031498,42.24,-14.39,44.6238691733,133.19,59.6282,-20.197,62.9558658446,6.6282,-0.597,6.655031498,53.0,-19.6,56.5080525235,132.29
2021-07-27 22:30:00,6.6114,-0.5758,6.6364264179,6.6114,-0.5758,6.6364264179,0.0,0.0,0.0,92.4,46.4214,-5.8158,46.7842912482,6.6114,-0.5758,6.6364264179,39.81,-5.24,40.153377193,133.41,57.4114,-9.8158,58.2444742409,6.6114,-0.5758,6.6364264179,50.8,-9.24,51.633493006,132.5
2021-07-27 23:00:00,6.6916,-0.58,6.7166889581,6.6916,-0.58,6.7166889581,0.0,0.0,0.0,92.4,45.9616,6.71,46.4488188715,6.6916,-0.58,6.7166889581,39.27,7.29,39.9409188677,132.93,55.3716,-12.1,56.6782505602,6.6916,-0.58,6.7166889581,48.68,-11.52,50.0245219867,130.89
2021-07-27 23:30:00,6.9106000000000005,-0.5720000000000001,6.9342322113,6.9106000000000005,-0.5720000000000001,6.9342322113,0.0,0.0,0.0,92.4,43.7106,6.478,44.1880191495,6.9106000000000005,-0.5720000000000001,6.9342322113,36.8,7.05,37.4692207018,132.47,52.7906,-12.612,54.2762378243,6.9106000000000005,-0.5720000000000001,6.9342322113,45.88,-12.04,47.4334902785,130.63
2021-07-28 00:00:00,6.7446,-0.5734,6.7689302493,6.7446,-0.5734,6.7689302493,0.0,0.0,0.0,92.4,41.7046,6.3666,42.1877619307,6.7446,-0.5734,6.7689302493,34.96,6.94,35.6421828737,132.68,50.9046,-12.9734,52.5317752291,6.7446,-0.5734,6.7689302493,44.16,-12.4,45.8679147117,130.87
2021-07-28 00:30:00,6.7656,-0.5650000000000001,6.7891507834,6.7656,-0.5650000000000001,6.7891507834,0.0,0.0,0.0,92.4,40.5756,6.235,41.0518518506,6.7656,-0.5650000000000001,6.7891507834,33.81,6.8,34.4870424942,133.22,49.8856,-13.325,51.6345689665,6.7656,-0.5650000000000001,6.7891507834,43.12,-12.76,44.9683444214,131.45
