Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-28 01:00:00,6.8106,-0.5712,6.8345110871,6.8106,-0.5712,6.8345110871,0.0,0.0,0.0,92.4,38.2606,-5.1912,38.6111650925,6.8106,-0.5712,6.8345110871,31.45,-4.62,31.7875274282,133.67,48.9706,-10.9712,50.1845284306,6.8106,-0.5712,6.8345110871,42.16,-10.4,43.4237907143,131.92
2021-07-28 01:30:00,6.739,-0.5708,6.7631304616,6.739,-0.5708,6.7631304616,0.0,0.0,0.0,92.4,36.229,-15.0608,39.2347822428,6.739,-0.5708,6.7631304616,29.49,-14.49,32.8575744692,134.24,47.979,-9.1308,48.8401059544,6.739,-0.5708,6.7631304616,41.24,-8.56,42.1190123341,132.26
2021-07-28 02:00:00,6.7882,-0.5678000000000001,6.8119054662,6.7882,-0.5678000000000001,6.8119054662,0.0,0.0,0.0,92.4,36.5482,-15.3278,39.632213868,6.7882,-0.5678000000000001,6.8119054662,29.76,-14.76,33.2191992679,134.54,48.1082,-9.4878,49.0348575615,6.7882,-0.5678000000000001,6.8119054662,41.32,-8.92,42.2718440572,132.43
2021-07-28 02:30:00,6.5866,-0.5666,6.6109254360000005,6.5866,-0.5666,6.6109254360000005,0.0,0.0,0.0,92.4,35.8266,-15.9366,39.2112290947,6.5866,-0.5666,6.6109254360000005,29.24,-15.37,33.03353599,135.3,47.3466,-9.8066,48.3515246411,6.5866,-0.5666,6.6109254360000005,40.76,-9.24,41.7942005546,133.3
2021-07-28 03:00:00,6.788,-0.5712,6.8119904169000005,6.788,-0.5712,6.8119904169000005,0.0,0.0,0.0,92.4,35.928,-15.411200000000001,39.0938136978,6.788,-0.5712,6.8119904169000005,29.14,-14.84,32.7011498269,135.56,47.508,-9.2512,48.4003591458,6.788,-0.5712,6.8119904169000005,40.72,-8.68,41.6348507863,133.59
2021-07-28 03:30:00,6.8974,-0.5624,6.9202904939,6.8974,-0.5624,6.9202904939,0.0,0.0,0.0,92.4,35.5174,-14.9224,38.5248455483,6.8974,-0.5624,6.9202904939,28.62,-14.36,32.0205246678,135.17,47.1774,-8.8424,47.998907368,6.8974,-0.5624,6.9202904939,40.28,-8.28,41.122217839,133.03
2021-07-28 04:00:00,6.8578,-0.5616,6.8807568915,6.8578,-0.5616,6.8807568915,0.0,0.0,0.0,92.4,35.1978,-14.8016,38.1834059167,6.8578,-0.5616,6.8807568915,28.34,-14.24,31.7164499905,134.52,46.7778,-8.8416,47.6060549027,6.8578,-0.5616,6.8807568915,39.92,-8.28,40.7696553824,132.24
2021-07-28 04:30:00,6.819,-0.5684,6.8426485779,6.819,-0.5684,6.8426485779,0.0,0.0,0.0,92.4,35.189,-14.6484,38.1161559389,6.819,-0.5684,6.8426485779,28.37,-14.08,31.6718060742,134.6,46.699,-8.6884,47.5003673203,6.819,-0.5684,6.8426485779,39.88,-8.12,40.6982653193,132.34
2021-07-28 05:00:00,6.8136,-0.5662,6.837084715,6.8136,-0.5662,6.837084715,0.0,0.0,0.0,92.4,34.9336,-14.8862,37.973087304,6.8136,-0.5662,6.837084715,28.12,-14.32,31.5562481927,134.6,46.6136,-8.8462,47.4455789236,6.8136,-0.5662,6.837084715,39.8,-8.28,40.6521635341,132.34
2021-07-28 05:30:00,6.8904,-0.5694,6.9138866436,6.8904,-0.5694,6.9138866436,0.0,0.0,0.0,92.4,35.1404,-14.5794,38.0447974961,6.8904,-0.5694,6.9138866436,28.25,-14.01,31.5331983789,134.64,47.0504,-8.4494,47.803059531,6.8904,-0.5694,6.9138866436,40.16,-7.88,40.9257864921,132.37
2021-07-28 06:00:00,6.7966,-0.5448000000000001,6.8184000029,6.7966,-0.5448000000000001,6.8184000029,0.0,0.0,0.0,92.4,35.9566,-14.0048,38.5877118601,6.7966,-0.5448000000000001,6.8184000029,29.16,-13.46,32.116618751,134.77,47.5966,-8.1448,48.2884468439,6.7966,-0.5448000000000001,6.8184000029,40.8,-7.6,41.5018071896,132.44
2021-07-28 06:30:00,6.916,-0.5514,6.937946235,6.916,-0.5514,6.937946235,0.0,0.0,0.0,92.4,37.676,-13.5014,40.0221036174,6.916,-0.5514,6.937946235,30.76,-12.95,33.3748423217,134.38,48.836,-7.9914000000000005,49.4855268736,6.916,-0.5514,6.937946235,41.92,-7.44,42.5751100997,132.03
2021-07-28 07:00:00,7.0426,-0.5516,7.0641685512,7.0426,-0.5516,7.0641685512,0.0,0.0,0.0,92.4,40.0526,-12.4416,41.9404837516,7.0426,-0.5516,7.0641685512,33.01,-11.89,35.0860684603,133.92,51.1226,-6.9516,51.5930709817,7.0426,-0.5516,7.0641685512,44.08,-6.4,44.5421867447,131.61
2021-07-28 07:30:00,7.04,-0.5858,7.0643302329,7.04,-0.5858,7.0643302329,0.0,0.0,0.0,92.4,42.54,-11.7758,44.1397900498,7.04,-0.5858,7.0643302329,35.5,-11.19,37.221849766,133.34,53.96,-5.9858,54.2909882176,7.04,-0.5858,7.0643302329,46.92,-5.4,47.2297194571,130.89
2021-07-28 08:00:00,7.4222,-0.628,7.4487204834,7.4222,-0.628,7.4487204834,0.0,0.0,0.0,92.4,44.6722,-11.168,46.0470376554,7.4222,-0.628,7.4487204834,37.25,-10.54,38.7124540684,132.69,56.1422,-5.028,56.3668999045,7.4222,-0.628,7.4487204834,48.72,-4.4,48.9182828807,130.3
2021-07-28 08:30:00,7.6486,-0.6614,7.677143474,7.6486,-0.6614,7.677143474,0.0,0.0,0.0,92.4,49.6786,1.4686,49.7003026542,7.6486,-0.6614,7.677143474,42.03,2.13,42.0839375534,132.21,58.8486,-13.2214,60.3155298403,7.6486,-0.6614,7.677143474,51.2,-12.56,52.7180576273,129.83
2021-07-28 09:00:00,8.083,-0.7504000000000001,8.1177576436,8.083,-0.7504000000000001,8.1177576436,0.0,0.0,0.0,92.4,51.353,3.0296,51.4422888795,8.083,-0.7504000000000001,8.1177576436,43.27,3.7800000000000002,43.4347936567,132.32,58.883,-14.0704,60.5407618482,8.083,-0.7504000000000001,8.1177576436,50.8,-13.32,52.5172581158,130.79
2021-07-28 09:30:00,10.4944,-0.9918,10.5411621086,10.4944,-0.9918,10.5411621086,0.0,0.0,0.0,92.4,53.0944,3.2882,53.1961236426,10.4944,-0.9918,10.5411621086,42.6,4.28,42.8144648454,132.13,57.2544,-13.4718,58.817988019,10.4944,-0.9918,10.5411621086,46.76,-12.48,48.3967767522,130.85
2021-07-28 10:00:00,10.1566,-0.9474,10.200690678600001,10.1566,-0.9474,10.200690678600001,0.0,0.0,0.0,92.4,53.3966,3.3226,53.4998744141,10.1566,-0.9474,10.200690678600001,43.24,4.27,43.4503222082,131.86,58.9966,-13.7474,60.5771394036,10.1566,-0.9474,10.200690678600001,48.84,-12.8,50.4894602863,130.77
2021-07-28 10:30:00,12.2778,-1.2218,12.3384426927,12.2778,-1.2218,12.3384426927,0.0,0.0,0.0,92.4,53.7678,3.4082,53.8757101492,12.2778,-1.2218,12.3384426927,41.49,4.63,41.7475388496,132.03,53.9178,-14.1018,55.7314087394,12.2778,-1.2218,12.3384426927,41.64,-12.88,43.5865116751,131.19
2021-07-28 11:00:00,13.811,-1.3598,13.8777799752,13.811,-1.3598,13.8777799752,0.0,0.0,0.0,92.4,53.821,3.4602,53.9321149691,13.811,-1.3598,13.8777799752,40.01,4.82,40.2992865942,131.66,52.171,-14.3998,54.121783794,13.811,-1.3598,13.8777799752,38.36,-13.04,40.5158141964,130.77
2021-07-28 11:30:00,12.6176,-1.2354,12.6779352783,12.6176,-1.2354,12.6779352783,0.0,0.0,0.0,92.4,54.6976,3.9346,54.8389325472,12.6176,-1.2354,12.6779352783,42.08,5.17,42.3964066874,131.8,54.7376,-14.0754,56.5183309991,12.6176,-1.2354,12.6779352783,42.12,-12.84,44.0336235166,130.84
2021-07-28 12:00:00,14.8562,-1.5158,14.9333294372,14.8562,-1.5158,14.9333294372,0.0,0.0,0.0,92.4,54.2362,3.5842,54.3545019302,14.8562,-1.5158,14.9333294372,39.38,5.1,39.7088705455,132.02,52.0962,-14.0358,53.9538482046,14.8562,-1.5158,14.9333294372,37.24,-12.52,39.2882679689,130.78
2021-07-28 12:30:00,13.1626,-1.3098,13.2276080529,13.1626,-1.3098,13.2276080529,0.0,0.0,0.0,92.4,55.6526,3.8002000000000002,55.7821961454,13.1626,-1.3098,13.2276080529,42.49,5.11,42.7961703894,131.48,55.2426,-13.9898,56.986484001,13.1626,-1.3098,13.2276080529,42.08,-12.68,43.948934003,130.37
2021-07-28 13:00:00,15.5636,-1.5832000000000002,15.643917898,15.5636,-1.5832000000000002,15.643917898,0.0,0.0,0.0,92.4,54.8436,3.4268,54.950554312,15.5636,-1.5832000000000002,15.643917898,39.28,5.01,39.5982133435,131.48,51.5236,-14.0632,53.4083790355,15.5636,-1.5832000000000002,15.643917898,35.96,-12.48,38.064051282,130.37
2021-07-28 13:30:00,15.8672,-1.6568,15.9534642658,15.8672,-1.6568,15.9534642658,0.0,0.0,0.0,92.4,55.1272,3.0632,55.2122393503,15.8672,-1.6568,15.9534642658,39.26,4.72,39.5427110856,131.58,51.7072,-14.0168,53.5733629155,15.8672,-1.6568,15.9534642658,35.84,-12.36,37.9114125297,130.46
2021-07-28 14:00:00,15.5274,-1.5914000000000001,15.6087380886,15.5274,-1.5914000000000001,15.6087380886,0.0,0.0,0.0,92.4,55.4974,3.0786,55.5827237972,15.5274,-1.5914000000000001,15.6087380886,39.97,4.67,40.2418911086,132.03,52.0074,-14.1914,53.9088628031,15.5274,-1.5914000000000001,15.6087380886,36.48,-12.6,38.5946939358,130.86
2021-07-28 14:30:00,15.6476,-1.6794,15.7374639037,15.6476,-1.6794,15.7374639037,0.0,0.0,0.0,92.4,55.1776,2.9406,55.2559016768,15.6476,-1.6794,15.7374639037,39.53,4.62,39.7990615467,132.5,50.9676,-14.3594,52.9517574602,15.6476,-1.6794,15.7374639037,35.32,-12.68,37.5271208595,131.44
2021-07-28 15:00:00,15.2914,-1.6448,15.3796060093,15.2914,-1.6448,15.3796060093,0.0,0.0,0.0,92.4,55.6914,2.9052,55.7671249124,15.2914,-1.6448,15.3796060093,40.4,4.55,40.6554116939,132.5,52.6914,-14.1248,54.5517516584,15.2914,-1.6448,15.3796060093,37.4,-12.48,39.427279896,131.44
2021-07-28 15:30:00,14.011,-1.4474,14.085563097,14.011,-1.4474,14.085563097,0.0,0.0,0.0,92.4,55.291,2.8426,55.3640231175,14.011,-1.4474,14.085563097,41.28,4.29,41.5023192123,132.7,54.491,-14.4474,56.3737212517,14.011,-1.4474,14.085563097,40.48,-13.0,42.5162368984,131.48
2021-07-28 16:00:00,14.0372,-1.4474,14.111624662,14.0372,-1.4474,14.111624662,0.0,0.0,0.0,92.4,56.3872,3.0626,56.47030939,14.0372,-1.4474,14.111624662,42.35,4.51,42.5894658337,132.62,53.9972,-14.2074,55.8350053515,14.0372,-1.4474,14.111624662,39.96,-12.76,41.9478151994,131.52
2021-07-28 16:30:00,11.8654,-1.171,11.9230431585,11.8654,-1.171,11.9230431585,0.0,0.0,0.0,92.4,52.995400000000004,-17.461,55.7978399417,11.8654,-1.171,11.9230431585,41.13,-16.29,44.2384561213,132.47,58.8254,-10.850999999999999,59.8178224793,11.8654,-1.171,11.9230431585,46.96,-9.68,47.9473044081,131.22
2021-07-28 17:00:00,13.8586,-1.2818,13.917751442,13.8586,-1.2818,13.917751442,0.0,0.0,0.0,92.4,53.9886,-17.0918,56.6294848749,13.8586,-1.2818,13.917751442,40.13,-15.81,43.1320414541,133.28,56.2186,-10.3218,57.1582937219,13.8586,-1.2818,13.917751442,42.36,-9.04,43.3138684488,131.85
2021-07-28 17:30:00,13.7914,-1.3004,13.8525721121,13.7914,-1.3004,13.8525721121,0.0,0.0,0.0,92.4,55.0814,-17.2704,57.7254479595,13.7914,-1.3004,13.8525721121,41.29,-15.97,44.2708143137,133.03,58.0714,-10.2204,58.9639218007,13.7914,-1.3004,13.8525721121,44.28,-8.92,45.1695118415,131.5
2021-07-28 18:00:00,12.4154,-1.139,12.4675369725,12.4154,-1.139,12.4675369725,0.0,0.0,0.0,92.4,55.3554,-17.479,58.0494250631,12.4154,-1.139,12.4675369725,42.94,-16.34,45.9438701026,132.26,61.4554,-9.539,62.1913073521,12.4154,-1.139,12.4675369725,49.04,-8.4,49.754211882,130.81
2021-07-28 18:30:00,10.561,-0.9138000000000001,10.6004599636,10.561,-0.9138000000000001,10.6004599636,0.0,0.0,0.0,92.4,55.271,-16.7938,57.7660381144,10.561,-0.9138000000000001,10.6004599636,44.71,-15.88,47.4463749932,131.77,63.961,-9.1538,64.612704443,10.561,-0.9138000000000001,10.6004599636,53.4,-8.24,54.0320053302,130.13
2021-07-28 19:00:00,9.520199999999999,-0.784,9.5524271282,9.520199999999999,-0.784,9.5524271282,0.0,0.0,0.0,92.4,53.6302,-16.334,56.0624465042,9.520199999999999,-0.784,9.5524271282,44.11,-15.55,46.7706596062,131.77,69.0402,-15.344,70.7247308375,9.520199999999999,-0.784,9.5524271282,59.52,-14.56,61.2749867401,130.13
2021-07-28 19:30:00,8.465,-0.687,8.4928319187,8.465,-0.687,8.4928319187,0.0,0.0,0.0,129.77,64.585,-16.437,66.6438083696,8.465,-0.687,8.4928319187,56.12,-15.75,58.2882226526,131.88,57.465,-15.807,59.5993915573,8.465,-0.687,8.4928319187,49.0,-15.12,51.2797659901,131.11
2021-07-28 20:00:00,7.6106,-0.5694,7.6318705911,7.6106,-0.5694,7.6318705911,0.0,0.0,0.0,129.77,65.7206,-16.8294,67.8411819526,7.6106,-0.5694,7.6318705911,58.11,-16.26,60.3420226708,131.88,54.1706,-15.8494,56.441628119,7.6106,-0.5694,7.6318705911,46.56,-15.28,49.00318357,131.11
2021-07-28 20:30:00,7.3344000000000005,-0.5602,7.35576287,7.3344000000000005,-0.5602,7.35576287,0.0,0.0,0.0,129.77,64.5844,-17.6702,66.9580517294,7.3344000000000005,-0.5602,7.35576287,57.25,-17.11,59.7521095862,131.79,53.1344,-16.4402,55.6196425681,7.3344000000000005,-0.5602,7.35576287,45.8,-15.88,48.4748842185,131.2
2021-07-28 21:00:00,6.99,-0.54,7.0108273406,6.99,-0.54,7.0108273406,0.0,0.0,0.0,130.08,63.14,-18.09,65.6803448529,6.99,-0.54,7.0108273406,56.15,-17.55,58.828776971799996,132.21,51.87,-16.5,54.431120694,6.99,-0.54,7.0108273406,44.88,-15.96,47.6333496618,131.57
2021-07-28 21:30:00,6.867,-0.5284,6.887299584,6.867,-0.5284,6.887299584,0.0,0.0,0.0,130.0,63.027,-18.7084,65.7450147126,6.867,-0.5284,6.887299584,56.16,-18.18,59.0292978105,132.16,51.747,-16.9684,54.4580444706,6.867,-0.5284,6.887299584,44.88,-16.44,47.7963178498,131.57
2021-07-28 22:00:00,6.7661999999999995,-0.5556,6.7889729562,6.7661999999999995,-0.5556,6.7889729562,0.0,0.0,0.0,130.49,62.5562,-19.2756,65.458589305,6.7661999999999995,-0.5556,6.7889729562,55.79,-18.72,58.8469412969,132.65,51.2862,-17.5156,54.1947465517,6.7661999999999995,-0.5556,6.7889729562,44.52,-16.96,47.641074715,132.03
2021-07-28 22:30:00,6.9252,-0.5474,6.946800832,6.9252,-0.5474,6.946800832,0.0,0.0,0.0,131.15,59.6652,-19.5374,62.7825301322,6.9252,-0.5474,6.946800832,52.74,-18.99,56.0546849068,133.34,48.9652,-17.7474,52.0822524263,6.9252,-0.5474,6.946800832,42.04,-17.2,45.4224790165,132.74
2021-07-28 23:00:00,7.0162,-0.5524,7.0379122045999996,7.0162,-0.5524,7.0379122045999996,0.0,0.0,0.0,130.13,55.8462,-19.9624,59.3067910799,7.0162,-0.5524,7.0379122045999996,48.83,-19.41,52.5463319367,132.3,45.8962,-17.9924,49.2969332941,7.0162,-0.5524,7.0379122045999996,38.88,-17.44,42.6122986942,131.71
2021-07-28 23:30:00,6.8158,-0.5296000000000001,6.8363444764,6.8158,-0.5296000000000001,6.8363444764,0.0,0.0,0.0,130.78,52.5358,-4.4096,52.7205354089,6.8158,-0.5296000000000001,6.8363444764,45.72,-3.88,45.8843415557,133.04,42.8158,-14.2496,45.1247585013,6.8158,-0.5296000000000001,6.8363444764,36.0,-13.72,38.5258147221,132.39
2021-07-29 00:00:00,6.9518,-0.5282,6.9718375254,6.9518,-0.5282,6.9718375254,0.0,0.0,0.0,131.1,49.5718,7.7318,50.1711479486,6.9518,-0.5282,6.9718375254,42.62,8.26,43.4130395158,133.74,39.4718,-19.3682,43.9676036017,6.9518,-0.5282,6.9718375254,32.52,-18.84,37.5831877307,132.85
2021-07-29 00:30:00,6.8532,-0.5252,6.8732950817,6.8532,-0.5252,6.8732950817,0.0,0.0,0.0,131.33,44.5232,-12.6352,46.281352803,6.8532,-0.5252,6.8732950817,37.67,-12.11,39.5686871149,133.45,38.5332,2.6348000000000003,38.6231753392,6.8532,-0.5252,6.8732950817,31.68,3.16,31.8372109331,133.71
2021-07-29 01:00:00,6.7184,-0.525,6.7388814769,6.7184,-0.525,6.7388814769,0.0,0.0,0.0,131.06,43.2384,-12.665,45.0550936028,6.7184,-0.525,6.7388814769,36.52,-12.14,38.4849321163,132.76,37.4384,2.475,37.5201201965,6.7184,-0.525,6.7388814769,30.72,3.0,30.8661367845,131.72
2021-07-29 01:30:00,6.884,-0.5266000000000001,6.9041120761,6.884,-0.5266000000000001,6.9041120761,0.0,0.0,0.0,130.37,43.534,21.4634,48.537477227,6.884,-0.5266000000000001,6.9041120761,36.65,21.99,42.7408773892,131.78,34.724,-10.5666,36.2961321846,6.884,-0.5266000000000001,6.9041120761,27.84,-10.04,29.5950536408,131.05
2021-07-29 02:00:00,6.8888,-0.5226000000000001,6.9085943722,6.8888,-0.5226000000000001,6.9085943722,0.0,0.0,0.0,131.79,44.5988,22.3474,49.8844589847,6.8888,-0.5226000000000001,6.9085943722,37.71,22.87,44.1030724553,131.61,35.6488,-9.4826,36.888435101,6.8888,-0.5226000000000001,6.9085943722,28.76,-8.96,30.1233995425,133.92
2021-07-29 02:30:00,6.8174,-0.5128,6.8366590232,6.8174,-0.5128,6.8366590232,0.0,0.0,0.0,130.88,43.8874,22.6472,49.3862283091,6.8174,-0.5128,6.8366590232,37.07,23.16,43.7100732097,131.0,35.0574,-9.6328,36.3567343225,6.8174,-0.5128,6.8366590232,28.24,-9.12,29.6761183446,132.99
2021-07-29 03:00:00,6.9186,-0.5136000000000001,6.9376372722,6.9186,-0.5136000000000001,6.9376372722,0.0,0.0,0.0,131.75,42.9786,22.636400000000002,48.5753709499,6.9186,-0.5136000000000001,6.9376372722,36.06,23.15,42.8514422161,131.78,34.3186,-9.4736,35.6021825584,6.9186,-0.5136000000000001,6.9376372722,27.4,-8.96,28.8277921458,133.88
2021-07-29 03:30:00,6.996,-0.522,7.0154472416,6.996,-0.522,7.0154472416,0.0,0.0,0.0,131.17,41.946,22.338,47.5231854993,6.996,-0.522,7.0154472416,34.95,22.86,41.7622089933,131.32,33.436,-9.802,34.8431528424,6.996,-0.522,7.0154472416,26.44,-9.28,28.0212776297,133.31
2021-07-29 04:00:00,7.0516,-0.524,7.0710422542,7.0516,-0.524,7.0710422542,0.0,0.0,0.0,131.31,41.8416,22.396,47.4584060685,7.0516,-0.524,7.0710422542,34.79,22.92,41.6613789978,131.4,33.4516,-9.724,34.8362701586,7.0516,-0.524,7.0710422542,26.4,-9.2,27.957110008,133.45
2021-07-29 04:30:00,6.8268,-0.5274,6.8471416664,6.8268,-0.5274,6.8471416664,0.0,0.0,0.0,131.18,40.9068,21.5026,46.2139382979,6.8268,-0.5274,6.8471416664,34.08,22.03,40.5803807276,131.35,32.5868,-10.6074,34.2697602705,6.8268,-0.5274,6.8471416664,25.76,-10.08,27.6619594389,133.31
2021-07-29 05:00:00,7.0274,-0.5276000000000001,7.047177628,7.0274,-0.5276000000000001,7.047177628,0.0,0.0,0.0,131.56,41.5174,22.1924,47.0765028493,7.0274,-0.5276000000000001,7.047177628,34.49,22.72,41.3008292895,131.6,33.1474,-9.967600000000001,34.613627035,7.0274,-0.5276000000000001,7.047177628,26.12,-9.44,27.7735125614,133.71
2021-07-29 05:30:00,7.0354,-0.5232,7.0548275245,7.0354,-0.5232,7.0548275245,0.0,0.0,0.0,131.42,41.5054,21.9868,46.969326197,7.0354,-0.5232,7.0548275245,34.47,22.51,41.1689324613,131.55,33.1154,-10.1232,34.6281517757,7.0354,-0.5232,7.0548275245,26.08,-9.6,27.7907610547,133.56
2021-07-29 06:00:00,6.9466,-0.5212,6.9661252501,6.9466,-0.5212,6.9661252501,0.0,0.0,0.0,131.39,42.6066,22.7188,48.2852590031,6.9466,-0.5212,6.9661252501,35.66,23.24,42.5644593528,131.48,34.0266,-9.5212,35.3335924723,6.9466,-0.5212,6.9661252501,27.08,-9.0,28.5364048191,133.51
2021-07-29 06:30:00,7.3116,-0.5386000000000001,7.3314108138,7.3116,-0.5386000000000001,7.3314108138,0.0,0.0,0.0,131.36,44.7516,24.1514,50.8526874857,7.3116,-0.5386000000000001,7.3314108138,37.44,24.69,44.8480735372,132.07,35.7916,-8.5386,36.7960095733,7.3116,-0.5386000000000001,7.3314108138,28.48,-8.0,29.5822649572,133.43
2021-07-29 07:00:00,7.5218,-0.6058,7.5461559009,7.5218,-0.6058,7.5461559009,0.0,0.0,0.0,130.62,47.1318,24.8142,53.2649142765,7.5218,-0.6058,7.5461559009,39.61,25.42,47.0651516517,132.66,37.8018,-8.1658,38.6737168227,7.5218,-0.6058,7.5461559009,30.28,-7.5600000000000005,31.2094857375,132.57
2021-07-29 07:30:00,8.1608,-0.6576000000000001,8.1872519443,8.1608,-0.6576000000000001,8.1872519443,0.0,0.0,0.0,130.87,49.5208,25.2524,55.5877085191,8.1608,-0.6576000000000001,8.1872519443,41.36,25.91,48.8055089104,132.91,39.9208,-8.0976,40.7337869391,8.1608,-0.6576000000000001,8.1872519443,31.76,-7.44,32.6197976695,132.78
2021-07-29 08:00:00,9.3528,-0.7768,9.3850032541,9.3528,-0.7768,9.3850032541,0.0,0.0,0.0,131.38,53.0728,26.2232,59.1977898074,9.3528,-0.7768,9.3850032541,43.72,27.0,51.3851963118,133.41,43.1528,-7.4168,43.7855349411,9.3528,-0.7768,9.3850032541,33.8,-6.64,34.4460389595,133.35
2021-07-29 08:30:00,10.3814,-0.8942,10.4198397109,10.3814,-0.8942,10.4198397109,0.0,0.0,0.0,131.43,56.2514,27.2458,62.5024289096,10.3814,-0.8942,10.4198397109,45.87,28.14,53.8137203694,133.45,46.3014,-6.2942,46.7272575228,10.3814,-0.8942,10.4198397109,35.92,-5.4,36.3236341794,133.35
2021-07-29 09:00:00,11.4924,-1.016,11.5372229657,11.4924,-1.016,11.5372229657,0.0,0.0,0.0,130.74,56.5524,27.294,62.7943976941,11.4924,-1.016,11.5372229657,45.06,28.31,53.2152205671,132.83,47.0924,-6.096,47.485317244,11.4924,-1.016,11.5372229657,35.6,-5.08,35.960622909,132.66
2021-07-29 09:30:00,12.6434,-1.2671999999999999,12.7067446421,12.6434,-1.2671999999999999,12.7067446421,0.0,0.0,0.0,130.42,56.9134,27.4228,63.1755099655,12.6434,-1.2671999999999999,12.7067446421,44.27,28.69,52.7536633799,132.47,47.8034,-6.1872,48.2021420209,12.6434,-1.2671999999999999,12.7067446421,35.16,-4.92,35.5025632877,132.36
2021-07-29 10:00:00,14.0586,-2.6364,14.3036652268,14.0586,-2.6364,14.3036652268,0.0,0.0,0.0,130.57,56.1286,26.9436,62.2605598989,14.0586,-2.6364,14.3036652268,42.07,29.58,51.4282150186,132.56,47.9786,-6.6764,48.4408956866,14.0586,-2.6364,14.3036652268,33.92,-4.04,34.1597423878,132.51
2021-07-29 10:30:00,14.7186,-2.7428,14.9719784197,14.7186,-2.7428,14.9719784197,0.0,0.0,0.0,130.43,57.7686,27.9072,64.1562386507,14.7186,-2.7428,14.9719784197,43.05,30.65,52.8462392229,132.5,49.4786,-5.9028,49.829458213,14.7186,-2.7428,14.9719784197,34.76,-3.16,34.9033408143,132.37
2021-07-29 11:00:00,14.6564,-2.6212,14.8889472563,14.6564,-2.6212,14.8889472563,0.0,0.0,0.0,129.92,57.7064,27.9188,64.1052883497,14.6564,-2.6212,14.8889472563,43.05,30.54,52.7825169919,132.09,49.2964,-5.8212,49.6389103668,14.6564,-2.6212,14.8889472563,34.64,-3.2,34.787492005,131.83
2021-07-29 11:30:00,14.7418,-2.6428000000000003,14.9768173882,14.7418,-2.6428000000000003,14.9768173882,0.0,0.0,0.0,129.7,58.5318,12.1572,59.7810097195,14.7418,-2.6428000000000003,14.9768173882,43.79,14.8,46.2234150621,131.76,49.5818,-19.3228,53.2139595509,14.7418,-2.6428000000000003,14.9768173882,34.84,-16.68,38.6270371631,131.62
2021-07-29 12:00:00,13.842600000000001,-2.5688,14.0789313586,13.842600000000001,-2.5688,14.0789313586,0.0,0.0,0.0,130.66,59.6826,7.3712,60.1360734684,13.842600000000001,-2.5688,14.0789313586,45.84,9.94,46.9053216597,131.26,49.9626,-23.4088,55.1745712824,13.842600000000001,-2.5688,14.0789313586,36.12,-20.84,41.7008393201,133.02
2021-07-29 12:30:00,13.3148,-2.482,13.5441582625,13.3148,-2.482,13.5441582625,0.0,0.0,0.0,131.19,59.894800000000004,7.298,60.3377814561,13.3148,-2.482,13.5441582625,46.58,9.78,47.5956384556,131.37,49.9148,-23.522,55.1794503691,13.3148,-2.482,13.5441582625,36.6,-21.04,42.2166033688,133.69
2021-07-29 13:00:00,15.119,-2.7228,15.362219919,15.119,-2.7228,15.362219919,0.0,0.0,0.0,131.33,59.139,8.5972,59.760632266100004,15.119,-2.7228,15.362219919,44.02,11.32,45.4522034669,131.48,50.439,-22.5228,55.239200219,15.119,-2.7228,15.362219919,35.32,-19.8,40.4912632552,133.82
2021-07-29 13:30:00,16.7068,-2.9288,16.9615752712,16.7068,-2.9288,16.9615752712,0.0,0.0,0.0,131.39,55.8968,7.1712,56.3549319907,16.7068,-2.9288,16.9615752712,39.19,10.1,40.4705584345,131.74,48.4668,-23.3288,53.7890659119,16.7068,-2.9288,16.9615752712,31.76,-20.4,37.7472859952,133.85
2021-07-29 14:00:00,17.2906,-3.031,17.5542533125,17.2906,-3.031,17.5542533125,0.0,0.0,0.0,131.66,53.2306,6.299,53.6019978859,17.2906,-3.031,17.5542533125,35.94,9.33,37.1312873464,131.94,46.7706,-24.031,52.5830579689,17.2906,-3.031,17.5542533125,29.48,-21.0,36.1948946676,134.23
2021-07-29 14:30:00,16.6878,-2.9716,16.9503119558,16.6878,-2.9716,16.9503119558,0.0,0.0,0.0,131.95,54.7478,6.6684,55.1524175662,16.6878,-2.9716,16.9503119558,38.06,9.64,39.2618542608,132.14,47.6478,-23.6916,53.2128251026,16.6878,-2.9716,16.9503119558,30.96,-20.72,37.253724646,134.56
2021-07-29 15:00:00,16.0572,-2.8526,16.3086173111,16.0572,-2.8526,16.3086173111,0.0,0.0,0.0,131.85,57.1172,7.8674,57.6564872204,16.0572,-2.8526,16.3086173111,41.06,10.72,42.4363287762,132.14,49.3772,-22.6526,54.3253915458,16.0572,-2.8526,16.3086173111,33.32,-19.8,38.7590299156,134.44
2021-07-29 15:30:00,15.6334,-2.8252,15.8866280437,15.6334,-2.8252,15.8866280437,0.0,0.0,0.0,131.63,54.8534,6.4648,55.2330438289,15.6334,-2.8252,15.8866280437,39.22,9.29,40.3052415946,132.07,47.3134,-23.9852,53.0457127259,15.6334,-2.8252,15.8866280437,31.68,-21.16,38.0968240146,134.16
2021-07-29 16:00:00,12.6966,-2.4296,12.9269721018,12.6966,-2.4296,12.9269721018,0.0,0.0,0.0,132.22,56.8266,6.0904,57.1520379315,12.6966,-2.4296,12.9269721018,44.13,8.52,44.944936311,132.54,47.2566,-24.5896,53.2713306734,12.6966,-2.4296,12.9269721018,34.56,-22.16,41.0543444717,134.8
2021-07-29 16:30:00,12.0954,-2.2602,12.3047635166,12.0954,-2.2602,12.3047635166,0.0,0.0,0.0,132.37,55.1954,-19.2402,58.4526943536,12.0954,-2.2602,12.3047635166,43.1,-16.98,46.3241880663,132.57,47.8554,-17.2202,50.8593609594,12.0954,-2.2602,12.3047635166,35.76,-14.96,38.7631164898,134.9
2021-07-29 17:00:00,9.667,-1.9914,9.869982926,9.667,-1.9914,9.869982926,0.0,0.0,0.0,131.79,58.777,-29.5814,65.8011774588,9.667,-1.9914,9.869982926,49.11,-27.59,56.3293901973,132.83,50.547,-12.6714,52.1110697161,9.667,-1.9914,9.869982926,40.88,-10.68,42.2520626715,133.35
2021-07-29 17:30:00,8.6068,-1.8612000000000002,8.8057408365,8.6068,-1.8612000000000002,8.8057408365,0.0,0.0,0.0,131.04,60.1068,-29.9612,67.1602628917,8.6068,-1.8612000000000002,8.8057408365,51.5,-28.1,58.6673674201,132.59,51.2468,-13.1412,52.9048735721,8.6068,-1.8612000000000002,8.8057408365,42.64,-11.28,44.1067795242,132.03
2021-07-29 18:00:00,7.8612,-1.8338,8.0722542007,7.8612,-1.8338,8.0722542007,0.0,0.0,0.0,130.86,63.1312,-28.1838,69.136640039,7.8612,-1.8338,8.0722542007,55.27,-26.35,61.229857096,132.28,53.2612,-11.7538,54.5427102359,7.8612,-1.8338,8.0722542007,45.4,-9.92,46.4711351271,131.88
2021-07-29 18:30:00,7.1804,-1.7292,7.3856805238,7.1804,-1.7292,7.3856805238,0.0,0.0,0.0,130.09,65.0304,-27.7092,70.6877124315,7.1804,-1.7292,7.3856805238,57.85,-25.98,63.4159514633,131.72,54.5404,-11.2492,55.6884165047,7.1804,-1.7292,7.3856805238,47.36,-9.52,48.3073493373,131.06
2021-07-29 19:00:00,6.9728,-1.6896,7.1745862598,6.9728,-1.6896,7.1745862598,0.0,0.0,0.0,129.98,64.5828,-28.3296,70.5230763084,6.9728,-1.6896,7.1745862598,57.61,-26.64,63.4712667276,131.81,54.0928,-11.6896,55.3414651053,6.9728,-1.6896,7.1745862598,47.12,-10.0,48.1694342919,130.92
2021-07-29 19:30:00,7.1698,-1.736,7.3769728236,7.1698,-1.736,7.3769728236,0.0,0.0,0.0,130.14,61.8498,-29.746,68.6310591208,7.1698,-1.736,7.3769728236,54.68,-28.01,61.4366543685,131.96,51.9298,-12.776,53.4783162042,7.1698,-1.736,7.3769728236,44.76,-11.04,46.1014012802,131.11
2021-07-29 20:00:00,7.1838,-1.7394,7.3913797629,7.1838,-1.7394,7.3913797629,0.0,0.0,0.0,130.14,60.7838,-29.5894,67.6032760656,7.1838,-1.7394,7.3913797629,53.6,-27.85,60.4034974153,131.74,51.1038,-12.6594,52.6484452078,7.1838,-1.7394,7.3913797629,43.92,-10.92,45.2571850649,131.11
2021-07-29 20:30:00,6.9002,-1.6774,7.1011570043,6.9002,-1.6774,7.1011570043,0.0,0.0,0.0,130.09,62.2002,-1.5474,62.2194449252,6.9002,-1.6774,7.1011570043,55.3,0.13,55.3001528027,131.74,49.3402,-22.3174,54.15276243,6.9002,-1.6774,7.1011570043,42.44,-20.64,47.1928299639,131.11
2021-07-29 21:00:00,6.8748000000000005,-1.7224,7.0872799296,6.8748000000000005,-1.7224,7.0872799296,0.0,0.0,0.0,130.29,61.7948,4.8176,61.9823085791,6.8748000000000005,-1.7224,7.0872799296,54.92,6.54,55.3080283503,132.61,48.394800000000004,-24.8424,54.3985432231,6.8748000000000005,-1.7224,7.0872799296,41.52,-23.12,47.5230975421,132.5
2021-07-29 21:30:00,6.8896,-1.7578,7.1103058303,6.8896,-1.7578,7.1103058303,0.0,0.0,0.0,130.37,60.8296,4.0022,60.961117452,6.8896,-1.7578,7.1103058303,53.94,5.76,54.2466699439,132.91,47.6496,-25.7178,54.1469262008,6.8896,-1.7578,7.1103058303,40.76,-23.96,47.2806429736,132.9
2021-07-29 22:00:00,6.9274000000000004,-1.7374,7.14194858,6.9274000000000004,-1.7374,7.14194858,0.0,0.0,0.0,130.78,59.7174,3.6326,59.8277832242,6.9274000000000004,-1.7374,7.14194858,52.79,5.37,53.0624255005,133.23,46.8074,-26.0974,53.5911091649,6.9274000000000004,-1.7374,7.14194858,39.88,-24.36,46.7314027181,133.34
2021-07-29 22:30:00,6.8594,-1.7318,7.0746377716,6.8594,-1.7318,7.0746377716,0.0,0.0,0.0,130.86,57.2694,2.4582,57.3221329296,6.8594,-1.7318,7.0746377716,50.41,4.19,50.5838333858,133.28,44.8994,-26.6518,52.2137392225,6.8594,-1.7318,7.0746377716,38.04,-24.92,45.4757957599,133.51
2021-07-29 23:00:00,6.9662,-1.7671999999999999,7.1868587213,6.9662,-1.7671999999999999,7.1868587213,0.0,0.0,0.0,130.86,53.8762,1.2428,53.8905323622,6.9662,-1.7671999999999999,7.1868587213,46.91,3.01,47.0064697675,133.28,42.2862,-27.5672,50.478443184,6.9662,-1.7671999999999999,7.1868587213,35.32,-25.8,43.7394833074,133.51
2021-07-29 23:30:00,7.049,-1.772,7.2683137659,7.049,-1.772,7.2683137659,0.0,0.0,0.0,130.9,51.889,1.438,51.9089218247,7.049,-1.772,7.2683137659,44.84,3.21,44.9547516955,133.28,41.009,-27.452,49.3492693462,7.049,-1.772,7.2683137659,33.96,-25.68,42.5763314531,133.62
2021-07-30 00:00:00,6.875,-1.732,7.0898130441,6.875,-1.732,7.0898130441,0.0,0.0,0.0,131.52,50.355,1.028,50.3654922442,6.875,-1.732,7.0898130441,43.48,2.76,43.5675108309,133.91,39.915,-27.612,48.5348304726,6.875,-1.732,7.0898130441,33.04,-25.88,41.9692268216,134.24
2021-07-30 00:30:00,7.0834,-1.7924,7.3066581499,7.0834,-1.7924,7.3066581499,0.0,0.0,0.0,131.22,49.2834,0.8476,49.2906881806,7.0834,-1.7924,7.3066581499,42.2,2.64,42.282497561,133.71,39.1634,-27.9924,48.1388238049,7.0834,-1.7924,7.3066581499,32.08,-26.2,41.4193964224,133.97
2021-07-30 01:00:00,7.1164,-1.7429999999999999,7.3267453866,7.1164,-1.7429999999999999,7.3267453866,0.0,0.0,0.0,131.71,48.9364,0.507,48.9390262874,7.1164,-1.7429999999999999,7.3267453866,41.82,2.25,41.8804835216,134.07,38.9564,-27.903,47.9184568821,7.1164,-1.7429999999999999,7.3267453866,31.84,-26.16,41.2083874958,134.46
2021-07-30 01:30:00,7.1982,-0.588,7.2221760737,7.1982,-0.588,7.2221760737,0.0,0.0,0.0,131.1,48.2682,0.752,48.27405758,7.1982,-0.588,7.2221760737,41.07,1.34,41.091854424,133.54,38.3982,-27.748,47.3748168043,7.1982,-0.588,7.2221760737,31.2,-27.16,41.3655122052,133.87
2021-07-30 02:00:00,7.3262,-0.582,7.3492809471000005,7.3262,-0.582,7.3492809471000005,0.0,0.0,0.0,131.72,46.3962,-0.112,46.3963351833,7.3262,-0.582,7.3492809471000005,39.07,0.47000000000000003,39.072826875,133.82,36.9262,-28.542,46.6710832362,7.3262,-0.582,7.3492809471000005,29.6,-27.96,40.7175834253,134.51
2021-07-30 02:30:00,7.3448,-0.5834,7.3679334009,7.3448,-0.5834,7.3679334009,0.0,0.0,0.0,132.03,46.3048,0.4166,46.3066740179,7.3448,-0.5834,7.3679334009,38.96,1.0,38.9728315625,133.99,36.8648,-28.1034,46.355307901,7.3448,-0.5834,7.3679334009,29.52,-27.52,40.3581565486,134.86
2021-07-30 03:00:00,7.3108,-0.3972,7.3215821023,7.3108,-0.3972,7.3215821023,0.0,0.0,0.0,131.88,45.6608,0.5828,45.6645191859,7.3108,-0.3972,7.3215821023,38.35,0.98,38.3625194689,133.9,36.3908,-27.7572,45.7684659616,7.3108,-0.3972,7.3215821023,29.08,-27.36,39.9276345405,134.69
2021-07-30 03:30:00,7.2134,-0.45120000000000005,7.2274975614,7.2134,-0.45120000000000005,7.2274975614,0.0,0.0,0.0,131.68,45.6534,0.8688,45.661666034,7.2134,-0.45120000000000005,7.2274975614,38.44,1.32,38.4626572145,133.67,36.3734,-27.4912,45.5937529164,7.2134,-0.45120000000000005,7.2274975614,29.16,-27.04,39.7676652571,134.49
2021-07-30 04:00:00,7.165,-0.48460000000000003,7.1813691007,7.165,-0.48460000000000003,7.1813691007,0.0,0.0,0.0,131.37,45.735,0.8854000000000001,45.7435695826,7.165,-0.48460000000000003,7.1813691007,38.57,1.37,38.5943234168,133.48,36.325,-27.7246,45.69637918,7.165,-0.48460000000000003,7.1813691007,29.16,-27.24,39.903924619,134.18
2021-07-30 04:30:00,7.276,-0.517,7.2943447273,7.276,-0.517,7.2943447273,0.0,0.0,0.0,131.94,46.046,0.593,46.049818295,7.276,-0.517,7.2943447273,38.77,1.11,38.7858866084,134.03,36.436,-28.037,45.9745088609,7.276,-0.517,7.2943447273,29.16,-27.52,40.095585792,134.74
2021-07-30 05:00:00,7.24,-0.5068,7.257716324,7.24,-0.5068,7.257716324,0.0,0.0,0.0,132.04,46.03,0.6832,46.0350699167,7.24,-0.5068,7.257716324,38.79,1.19,38.8082491231,134.09,36.4,-28.0268,45.9397596668,7.24,-0.5068,7.257716324,29.16,-27.52,40.095585792,134.84
2021-07-30 05:30:00,7.334,-0.4968,7.3508071829,7.334,-0.4968,7.3508071829,0.0,0.0,0.0,132.04,46.774,1.1632,46.7884612938,7.334,-0.4968,7.3508071829,39.44,1.6600000000000001,39.4749186193,134.09,37.054,-27.6568,46.2374037143,7.334,-0.4968,7.3508071829,29.72,-27.16,40.2609488214,134.84
2021-07-30 06:00:00,7.3112,-0.47500000000000003,7.3266138454,7.3112,-0.47500000000000003,7.3266138454,0.0,0.0,0.0,132.04,46.5412,0.9450000000000001,46.5507929303,7.3112,-0.47500000000000003,7.3266138454,39.23,1.42,39.2556913071,134.19,36.7512,-27.835,46.1024720209,7.3112,-0.47500000000000003,7.3266138454,29.44,-27.36,40.1905859624,134.84
2021-07-30 06:30:00,7.1946,-0.4636,7.2095210742,7.1946,-0.4636,7.2095210742,0.0,0.0,0.0,131.97,49.1146,1.9764,49.1543496562,7.1946,-0.4636,7.2095210742,41.92,2.44,41.9909514062,134.04,38.7946,-26.9836,47.2560647761,7.1946,-0.4636,7.2095210742,31.6,-26.52,41.2537319524,134.74
2021-07-30 07:00:00,7.2128,-0.4718,7.2282141003,7.2128,-0.4718,7.2282141003,0.0,0.0,0.0,131.66,50.9528,2.8882,51.0345914756,7.2128,-0.4718,7.2282141003,43.74,3.36,43.8688636735,133.73,40.2528,-26.3518,48.1113840071,7.2128,-0.4718,7.2282141003,33.04,-25.88,41.9692268216,134.37
2021-07-30 07:30:00,7.579,-0.5266000000000001,7.5972724420999995,7.579,-0.5266000000000001,7.5972724420999995,0.0,0.0,0.0,131.81,53.969,4.1734,54.1301231161,7.579,-0.5266000000000001,7.5972724420999995,46.39,4.7,46.6274822396,133.94,42.819,-25.3266,49.7484012664,7.579,-0.5266000000000001,7.5972724420999995,35.24,-24.8,43.0917347063,134.5
2021-07-30 08:00:00,8.6404,-0.6632,8.6658148145,8.6404,-0.6632,8.6658148145,0.0,0.0,0.0,131.78,56.6104,5.2168,56.8502628877,8.6404,-0.6632,8.6658148145,47.97,5.88,48.3290316477,134.08,45.4804,-24.3832,51.6043334072,8.6404,-0.6632,8.6658148145,36.84,-23.72,43.8157962383,134.41
2021-07-30 08:30:00,9.6436,-0.728,9.6710394974,9.6436,-0.728,9.6710394974,0.0,0.0,0.0,131.28,59.4936,6.082,59.8036718351,9.6436,-0.728,9.6710394974,49.85,6.8100000000000005,50.3130062707,133.58,48.2036,-23.688,53.7094814438,9.6436,-0.728,9.6710394974,38.56,-22.96,44.8780035207,133.87
2021-07-30 09:00:00,9.2316,-0.7064,9.2585873393,9.2316,-0.7064,9.2585873393,0.0,0.0,0.0,131.28,62.2116,7.0936,62.6147134108,9.2316,-0.7064,9.2585873393,52.98,7.8,53.551100829,133.87,50.1516,-22.8264,55.101973826,9.2316,-0.7064,9.2585873393,40.92,-22.12,46.5160273454,133.87
2021-07-30 09:30:00,8.273,-0.6424000000000001,8.297903757,8.273,-0.6424000000000001,8.297903757,0.0,0.0,0.0,130.91,65.123,8.217600000000001,65.639424729,8.273,-0.6424000000000001,8.297903757,56.85,8.86,57.5362676926,133.54,51.993,-22.1224,56.5037399714,8.273,-0.6424000000000001,8.297903757,43.72,-21.48,48.7116905886,133.45
2021-07-30 10:00:00,9.0112,-0.7578,9.0430075904,9.0112,-0.7578,9.0430075904,0.0,0.0,0.0,131.2,66.8712,9.6422,67.5627812503,9.0112,-0.7578,9.0430075904,57.86,10.4,58.7872401121,133.82,53.4912,-21.2778,57.5678143608,9.0112,-0.7578,9.0430075904,44.48,-20.52,48.9851079411,133.7
2021-07-30 10:30:00,10.7598,-0.9876,10.8050289125,10.7598,-0.9876,10.8050289125,0.0,0.0,0.0,131.39,65.8098,9.5624,66.5008967594,10.7598,-0.9876,10.8050289125,55.05,10.55,56.0518063937,134.11,53.5998,-21.3876,57.7093406114,10.7598,-0.9876,10.8050289125,42.84,-20.4,47.4491896664,133.84
2021-07-30 11:00:00,12.645,-1.0772,12.6907992199,12.645,-1.0772,12.6907992199,0.0,0.0,0.0,131.48,64.135,9.5428,64.841061503,12.645,-1.0772,12.6907992199,51.49,10.62,52.5738005094,134.14,52.965,-21.2772,57.0789844412,12.645,-1.0772,12.6907992199,40.32,-20.2,45.0970331618,133.95
2021-07-30 11:30:00,14.3614,-1.2888,14.4191128507,14.3614,-1.2888,14.4191128507,0.0,0.0,0.0,131.21,63.6614,10.2012,64.4735475323,14.3614,-1.2888,14.4191128507,49.3,11.49,50.6212415889,133.9,53.2014,-20.7288,57.097041179,14.3614,-1.2888,14.4191128507,38.84,-19.44,43.4333880788,133.68
2021-07-30 12:00:00,12.8334,-1.1496,12.8847869878,12.8334,-1.1496,12.8847869878,0.0,0.0,0.0,131.11,62.3234,8.0204,62.8373535703,12.8334,-1.1496,12.8847869878,49.49,9.17,50.3323852008,133.99,51.1934,-22.5896,55.9558239303,12.8334,-1.1496,12.8847869878,38.36,-21.44,43.9450019911,133.58
2021-07-30 12:30:00,13.3958,-1.2734,13.4561883608,13.3958,-1.2734,13.4561883608,0.0,0.0,0.0,131.58,61.4058,7.6566,61.8813041007,13.3958,-1.2734,13.4561883608,48.01,8.93,48.8334414106,134.3,50.8358,-22.8734,55.744694718,13.3958,-1.2734,13.4561883608,37.44,-21.6,43.223993337,134.13
2021-07-30 13:00:00,12.134,-1.098,12.1835774713,12.134,-1.098,12.1835774713,0.0,0.0,0.0,131.58,63.134,7.782,63.6118029928,12.134,-1.098,12.1835774713,51.0,8.88,51.7673101484,134.3,51.814,-22.538,56.5035577641,12.134,-1.098,12.1835774713,39.68,-21.44,45.1018403172,134.13
2021-07-30 13:30:00,11.5058,-1.0916,11.5574661669,11.5058,-1.0916,11.5574661669,0.0,0.0,0.0,130.96,63.5458,7.8684,64.0310894504,11.5058,-1.0916,11.5574661669,52.04,8.96,52.8057118123,133.67,51.8258,-22.7316,56.5918650002,11.5058,-1.0916,11.5574661669,40.32,-21.64,45.7601573424,133.48
2021-07-30 14:00:00,12.9382,-1.2208,12.9956674273,12.9382,-1.2208,12.9956674273,0.0,0.0,0.0,131.56,62.3482,8.2792,62.8954942415,12.9382,-1.2208,12.9956674273,49.41,9.5,50.3149888204,134.26,51.3782,-22.2208,55.9775257392,12.9382,-1.2208,12.9956674273,38.44,-21.0,43.8022099899,134.09
2021-07-30 14:30:00,12.9756,-1.2576,13.0364010801,12.9756,-1.2576,13.0364010801,0.0,0.0,0.0,131.18,61.1156,8.1524,61.656939505,12.9756,-1.2576,13.0364010801,48.14,9.41,49.0510723634,133.94,50.5356,-22.3776,55.2684706602,12.9756,-1.2576,13.0364010801,37.56,-21.12,43.0906950513,133.7
2021-07-30 15:00:00,11.7724,-1.1356,11.8270448177,11.7724,-1.1356,11.8270448177,0.0,0.0,0.0,131.52,61.7724,8.0544,62.2952868291,11.7724,-1.1356,11.8270448177,50.0,9.19,50.8375461642,134.27,50.7324,-22.4556,55.4799998298,11.7724,-1.1356,11.8270448177,38.96,-21.32,44.4119803657,134.05
2021-07-30 15:30:00,11.3866,-0.9906,11.4296083887,11.3866,-0.9906,11.4296083887,0.0,0.0,0.0,131.62,62.9366,8.7494,63.5418572275,11.3866,-0.9906,11.4296083887,51.55,9.74,52.4620824977,134.33,51.6266,-21.6706,55.9903628486,11.3866,-0.9906,11.4296083887,40.24,-20.68,45.2428999955,134.15
2021-07-30 16:00:00,11.143,-0.924,11.1812443404,11.143,-0.924,11.1812443404,0.0,0.0,0.0,131.16,62.783,8.606,63.3700901451,11.143,-0.924,11.1812443404,51.64,9.53,52.5120033897,134.17,51.423,-22.044,55.9487521309,11.143,-0.924,11.1812443404,40.28,-21.12,45.4811257556,133.67
2021-07-30 16:30:00,10.7918,-0.8794000000000001,10.8275709003,10.7918,-0.8794000000000001,10.8275709003,0.0,0.0,0.0,131.75,63.4618,8.5806,64.0392594867,10.7918,-0.8794000000000001,10.8275709003,52.67,9.46,53.5128068784,134.66,51.6718,-22.1594,56.2228950126,10.7918,-0.8794000000000001,10.8275709003,40.88,-21.28,46.0870133552,134.28
2021-07-30 17:00:00,10.9254,-0.9018,10.96255483,10.9254,-0.9018,10.96255483,0.0,0.0,0.0,131.75,61.2954,-15.7218,63.2795469042,10.9254,-0.9018,10.96255483,50.37,-14.82,52.5049454814,134.8,52.1654,-14.5818,54.1650980651,10.9254,-0.9018,10.96255483,41.24,-13.68,43.4497410809,134.24
2021-07-30 17:30:00,9.4114,-0.7644000000000001,9.4423915043,9.4114,-0.7644000000000001,9.4423915043,0.0,0.0,0.0,130.73,63.7714,-27.0344,69.2650723043,9.4114,-0.7644000000000001,9.4423915043,54.36,-26.27,60.3748498963,134.53,54.4514,-10.5644,55.4667604004,9.4114,-0.7644000000000001,9.4423915043,45.04,-9.8,46.0938347287,132.26
2021-07-30 18:00:00,9.1334,-0.7164,9.1614531882,9.1334,-0.7164,9.1614531882,0.0,0.0,0.0,129.77,63.7134,-27.7764,69.5048612438,9.1334,-0.7164,9.1614531882,54.58,-27.06,60.919783322,133.92,54.2134,-10.9964,55.3173892417,9.1334,-0.7164,9.1614531882,45.08,-10.28,46.2372663552,130.74
2021-07-30 18:30:00,9.4248,-0.7522000000000001,9.4547691606,9.4248,-0.7522000000000001,9.4547691606,0.0,0.0,0.0,130.52,62.5648,-28.2322,68.6397211233,9.4248,-0.7522000000000001,9.4547691606,53.14,-27.48,59.824827622,134.58,53.3048,-11.4322,54.5169414025,9.4248,-0.7522000000000001,9.4547691606,43.88,-10.68,45.1610097318,131.49
2021-07-30 19:00:00,8.5372,-0.6484,8.5617875704,8.5372,-0.6484,8.5617875704,0.0,0.0,0.0,130.52,62.1272,-28.4184,68.3183316424,8.5372,-0.6484,8.5617875704,53.59,-27.77,60.3577749756,134.53,52.8572,-11.3684,54.065923745,8.5372,-0.6484,8.5617875704,44.32,-10.72,45.5980350454,131.49
2021-07-30 19:30:00,7.5736,-0.5734,7.5952751445,7.5736,-0.5734,7.5952751445,0.0,0.0,0.0,130.69,61.6536,-29.6134,68.396782472,7.5736,-0.5734,7.5952751445,54.08,-29.04,61.3837763583,134.76,52.1736,-12.4534,53.6392739373,7.5736,-0.5734,7.5952751445,44.6,-11.88,46.1551123929,131.73
2021-07-30 20:00:00,7.3436,-0.5538000000000001,7.3644521453,7.3436,-0.5538000000000001,7.3644521453,0.0,0.0,0.0,129.98,59.8436,-30.5138,67.1740161923,7.3436,-0.5538000000000001,7.3644521453,52.5,-29.96,60.4470975316,133.76,50.5436,-13.0738,52.2070852222,7.3436,-0.5538000000000001,7.3644521453,43.2,-12.52,44.9776655686,131.06
2021-07-30 20:30:00,6.9522,-0.4944,6.9697572555,6.9522,-0.4944,6.9697572555,0.0,0.0,0.0,130.07,59.2122,-30.6444,66.6720622165,6.9522,-0.4944,6.9697572555,52.26,-30.15,60.3334906996,133.87,49.8722,-13.2544,51.6034441893,6.9522,-0.4944,6.9697572555,42.92,-12.76,44.7766010322,131.16
2021-07-30 21:00:00,6.5838,-0.5022,6.6029256606,6.5838,-0.5022,6.6029256606,0.0,0.0,0.0,130.07,57.6038,-31.4922,65.6502584555,6.5838,-0.5022,6.6029256606,51.02,-30.99,59.694392534,133.87,48.6238,-13.7022,50.5175633941,6.5838,-0.5022,6.6029256606,42.04,-13.2,44.0636085676,131.16
2021-07-30 21:30:00,6.7778,-0.5122,6.7971259868,6.7778,-0.5122,6.7971259868,0.0,0.0,0.0,130.57,56.9478,-31.8522,65.2503990002,6.7778,-0.5122,6.7971259868,50.17,-31.34,59.1542432967,134.27,48.2978,-13.7922,50.2285005319,6.7778,-0.5122,6.7971259868,41.52,-13.28,43.5920726738,131.69
2021-07-30 22:00:00,6.614,-0.5076,6.6334496124,6.614,-0.5076,6.6334496124,0.0,0.0,0.0,130.42,56.374,-32.7576,65.2003698897,6.614,-0.5076,6.6334496124,49.76,-32.25,59.296881031,134.21,47.774,-14.4276,49.9050169598,6.614,-0.5076,6.6334496124,41.16,-13.92,43.4501093209,131.6
2021-07-30 22:30:00,6.7694,-0.5324,6.7903038312,6.7694,-0.5324,6.7903038312,0.0,0.0,0.0,131.03,53.7794,-33.2624,63.2345721747,6.7694,-0.5324,6.7903038312,47.01,-32.73,57.281698648,134.71,45.6894,-14.7724,48.0181744147,6.7694,-0.5324,6.7903038312,38.92,-14.24,41.4432624198,132.23
2021-07-30 23:00:00,6.8596,-0.5188,6.8791907664,6.8596,-0.5188,6.8791907664,0.0,0.0,0.0,130.76,51.4996,-33.8388,61.6220186751,6.8596,-0.5188,6.8791907664,44.64,-33.32,55.7041470629,134.54,43.8996,-15.2788,46.4824333442,6.8596,-0.5188,6.8791907664,37.04,-14.76,39.8725369145,132.0
2021-07-30 23:30:00,6.834,-0.5184,6.8536336756,6.834,-0.5184,6.8536336756,0.0,0.0,0.0,131.37,47.814,-34.8184,59.1481155622,6.834,-0.5184,6.8536336756,40.98,-34.3,53.4401571854,135.06,40.914,-15.5584,43.7723566485,6.834,-0.5184,6.8536336756,34.08,-15.04,37.2511476333,132.6
2021-07-31 00:00:00,6.7592,-0.5088,6.7783229548,6.7592,-0.5088,6.7783229548,0.0,0.0,0.0,132.09,44.8292,-35.3588,57.095550703,6.7592,-0.5088,6.7783229548,38.07,-34.85,51.6124732986,133.04,38.4392,-15.9488,41.6165389969,6.7592,-0.5088,6.7783229548,31.68,-15.44,35.2422473744,133.38
2021-07-31 00:30:00,6.7566,-0.5254,6.7769970282,6.7566,-0.5254,6.7769970282,0.0,0.0,0.0,132.31,43.2066,-35.6354,56.0061783799,6.7566,-0.5254,6.7769970282,36.45,-35.11,50.6094319273,132.92,37.1566,-16.2454,40.5527550817,6.7566,-0.5254,6.7769970282,30.4,-15.72,34.223944834,133.62
2021-07-31 01:00:00,6.922,-0.5074000000000001,6.9405719332,6.922,-0.5074000000000001,6.9405719332,0.0,0.0,0.0,131.71,40.212,-35.6874,53.7642582276,6.922,-0.5074000000000001,6.9405719332,33.29,-35.18,48.4340427798,132.33,34.642,-16.1074,38.2036189223,6.922,-0.5074000000000001,6.9405719332,27.72,-15.6,31.808149899,132.96
2021-07-31 01:30:00,6.7992,-0.5094000000000001,6.8182555687,6.7992,-0.5094000000000001,6.8182555687,0.0,0.0,0.0,132.23,39.2292,-33.5294,51.6057244596,6.7992,-0.5094000000000001,6.8182555687,32.43,-33.02,46.2820191867,132.8,33.5592,-14.4294,36.5298164381,6.7992,-0.5094000000000001,6.8182555687,26.76,-13.92,30.1639519957,133.48
2021-07-31 02:00:00,6.7626,-0.4964,6.7807943281,6.7626,-0.4964,6.7807943281,0.0,0.0,0.0,132.75,39.7126,-14.2564,42.1940225591,6.7626,-0.4964,6.7807943281,32.95,-13.76,35.7077036506,133.47,34.2426,1.0236,34.2578956114,6.7626,-0.4964,6.7807943281,27.48,1.52,27.5220057409,133.97
2021-07-31 02:30:00,6.6068,-0.502,6.6258441153,6.6068,-0.502,6.6258441153,0.0,0.0,0.0,131.68,39.4368,-13.962,41.8353754404,6.6068,-0.502,6.6258441153,32.83,-13.46,35.4821152132,133.96,34.0068,1.258,34.0300603914,6.6068,-0.502,6.6258441153,27.4,1.76,27.456467362,132.34
2021-07-31 03:00:00,6.9262,-0.5052,6.944600311,6.9262,-0.5052,6.944600311,0.0,0.0,0.0,132.04,38.8562,-13.7552,41.2190466348,6.9262,-0.5052,6.944600311,31.93,-13.25,34.5700361585,134.32,33.7262,1.3748,33.7542092409,6.9262,-0.5052,6.944600311,26.8,1.88,26.8658593758,132.67
2021-07-31 03:30:00,6.732,-0.48660000000000003,6.7495632125,6.732,-0.48660000000000003,6.7495632125,0.0,0.0,0.0,131.42,38.782,-14.0366,41.2440257923,6.732,-0.48660000000000003,6.7495632125,32.05,-13.55,34.7966233994,133.79,33.532,1.0734,33.5491760191,6.732,-0.48660000000000003,6.7495632125,26.8,1.56,26.8453645906,132.08
2021-07-31 04:00:00,6.8236,-0.49660000000000004,6.8416466234,6.8236,-0.49660000000000004,6.8416466234,0.0,0.0,0.0,131.53,38.6136,-13.8366,41.0178205725,6.8236,-0.49660000000000004,6.8416466234,31.79,-13.34,34.4754941952,133.82,33.3836,1.1834,33.4045683181,6.8236,-0.49660000000000004,6.8416466234,26.56,1.6800000000000002,26.6130794911,132.19
2021-07-31 04:30:00,6.925,-0.5028,6.9432292804,6.925,-0.5028,6.9432292804,0.0,0.0,0.0,131.11,38.655,-13.5728,40.968645631,6.925,-0.5028,6.9432292804,31.73,-13.07,34.3164362952,133.45,33.445,1.4172,33.4750127833,6.925,-0.5028,6.9432292804,26.52,1.92,26.5894114264,131.76
2021-07-31 05:00:00,6.864,-0.531,6.8845084792,6.864,-0.531,6.8845084792,0.0,0.0,0.0,131.19,38.154,-13.931000000000001,40.6177359906,6.864,-0.531,6.8845084792,31.29,-13.4,34.0385678312,133.53,32.984,1.069,33.0013184131,6.864,-0.531,6.8845084792,26.12,1.6,26.1689587107,131.83
2021-07-31 05:30:00,6.8522,-0.509,6.8710789429,6.8522,-0.509,6.8710789429,0.0,0.0,0.0,131.32,38.3322,-13.709,40.7098788728,6.8522,-0.509,6.8710789429,31.48,-13.2,34.1354712872,133.6,33.0522,1.171,33.072937061,6.8522,-0.509,6.8710789429,26.2,1.6800000000000002,26.2538073429,131.98
2021-07-31 06:00:00,6.8542000000000005,-0.4958,6.8721085032,6.8542000000000005,-0.4958,6.8721085032,0.0,0.0,0.0,130.95,37.7242,-14.0758,40.264667033,6.8542000000000005,-0.4958,6.8721085032,30.87,-13.58,33.72496553,133.26,32.5342,0.9442,32.5478982928,6.8542000000000005,-0.4958,6.8721085032,25.68,1.44,25.7203421439,131.57
2021-07-31 06:30:00,7.0698,-0.494,7.0870380301,7.0698,-0.494,7.0870380301,0.0,0.0,0.0,131.36,38.6298,-13.424,40.8957849178,7.0698,-0.494,7.0870380301,31.56,-12.93,34.1059892101,133.56,33.269800000000004,1.3860000000000001,33.298657451,7.0698,-0.494,7.0870380301,26.2,1.88,26.2673637809,131.98
2021-07-31 07:00:00,7.1814,-0.5078,7.1993309967,7.1814,-0.5078,7.1993309967,0.0,0.0,0.0,130.43,40.4214,-13.1078,42.493575971,7.1814,-0.5078,7.1993309967,33.24,-12.6,35.5479619669,132.71,34.7814,1.7322000000000002,34.8245072155,7.1814,-0.5078,7.1993309967,27.6,2.24,27.6907493579,131.02
2021-07-31 07:30:00,7.3754,-0.5384,7.395025336,7.3754,-0.5384,7.395025336,0.0,0.0,0.0,130.78,44.0054,-12.1084,45.6408652385,7.3754,-0.5384,7.395025336,36.63,-11.57,38.4138230329,133.07,37.8154,2.0616,37.8715549155,7.3754,-0.5384,7.395025336,30.44,2.6,30.5508363224,131.36
2021-07-31 08:00:00,7.7398,-0.595,7.7626367325,7.7398,-0.595,7.7626367325,0.0,0.0,0.0,130.33,47.1098,-12.065,48.630211608,7.7398,-0.595,7.7626367325,39.37,-11.47,41.0068018748,132.76,40.4998,2.125,40.5555104152,7.7398,-0.595,7.7626367325,32.76,2.7199999999999998,32.8727242558,130.85
2021-07-31 08:30:00,8.825,-0.7098,8.8534988022,8.825,-0.7098,8.8534988022,0.0,0.0,0.0,130.79,49.135,-12.2398,50.6365572392,8.825,-0.7098,8.8534988022,40.31,-11.53,41.9265667567,132.91,42.545,1.8102,42.5834926825,8.825,-0.7098,8.8534988022,33.72,2.52,33.81403259,131.29
2021-07-31 09:00:00,10.3528,-0.8718,10.3894419042,10.3528,-0.8718,10.3894419042,0.0,0.0,0.0,130.79,50.5728,-11.261800000000001,51.8115454226,10.3528,-0.8718,10.3894419042,40.22,-10.39,41.540347856,132.91,44.3528,2.4882,44.4225394038,10.3528,-0.8718,10.3894419042,34.0,3.36,34.1656201466,131.29
2021-07-31 09:30:00,11.2174,-0.9874,11.2607735756,11.2174,-0.9874,11.2607735756,0.0,0.0,0.0,130.25,54.8674,23.0226,59.5018629416,11.2174,-0.9874,11.2607735756,43.65,24.01,49.8176936439,132.4,45.2974,-8.2674,46.0456767734,11.2174,-0.9874,11.2607735756,34.08,-7.28,34.8488852046,130.74
2021-07-31 10:00:00,11.0068,-0.9992000000000001,11.0520607526,11.0068,-0.9992000000000001,11.0520607526,0.0,0.0,0.0,130.37,57.6168,25.8208,63.1380183002,11.0068,-0.9992000000000001,11.0520607526,46.61,26.82,53.7755009275,131.76,47.1268,-7.5592,47.7292026215,11.0068,-0.9992000000000001,11.0520607526,36.12,-6.5600000000000005,36.7108703247,132.26
2021-07-31 10:30:00,10.6988,-0.9042,10.736940862299999,10.6988,-0.9042,10.736940862299999,0.0,0.0,0.0,130.25,57.7488,25.5958,63.166992006,10.6988,-0.9042,10.736940862299999,47.05,26.5,53.9995601834,131.76,47.1788,-7.5042,47.7718765288,10.6988,-0.9042,10.736940862299999,36.48,-6.6,37.0722321961,132.17
