Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-31 11:00:00,10.1872,-0.849,10.222516561,10.1872,-0.849,10.222516561,0.0,0.0,0.0,129.93,58.6772,25.661,64.0429599631,10.1872,-0.849,10.222516561,48.49,26.51,55.2635521841,131.48,47.7872,-7.489,48.3704621111,10.1872,-0.849,10.222516561,37.6,-6.64,38.18179671,131.87
2021-07-31 11:30:00,11.1436,-0.9924000000000001,11.1877021197,11.1436,-0.9924000000000001,11.1877021197,0.0,0.0,0.0,130.09,58.4236,25.9176,63.9143100309,11.1436,-0.9924000000000001,11.1877021197,47.28,26.91,54.4017141274,131.54,48.0636,-7.1124,48.5869928965,11.1436,-0.9924000000000001,11.1877021197,36.92,-6.12,37.423799914,132.04
2021-07-31 12:00:00,12.5578,-1.1294,12.6084846512,12.5578,-1.1294,12.6084846512,0.0,0.0,0.0,129.74,57.2678,25.7706,62.7990823277,12.5578,-1.1294,12.6084846512,44.71,26.9,52.1784831133,131.29,47.5978,-7.2494,48.1466963062,12.5578,-1.1294,12.6084846512,35.04,-6.12,35.5704371635,131.69
2021-07-31 12:30:00,13.9648,-1.3142,14.0265020828,13.9648,-1.3142,14.0265020828,0.0,0.0,0.0,129.74,55.7448,25.5258,61.311085398,13.9648,-1.3142,14.0265020828,41.78,26.84,49.6583729093,131.29,46.9248,-7.4742,47.5163184672,13.9648,-1.3142,14.0265020828,32.96,-6.16,33.5306904194,131.73
2021-07-31 13:00:00,15.133,-1.4286,15.2002824632,15.133,-1.4286,15.2002824632,0.0,0.0,0.0,129.85,53.983,25.4214,59.6691869139,15.133,-1.4286,15.2002824632,38.85,26.85,47.225469823,131.33,45.933,-7.5086,46.5426639006,15.133,-1.4286,15.2002824632,30.8,-6.08,31.3943689218,131.83
2021-07-31 13:30:00,15.0496,-1.4268,15.1170836605,15.0496,-1.4268,15.1170836605,0.0,0.0,0.0,129.85,52.9596,25.0232,58.5737122812,15.0496,-1.4268,15.1170836605,37.91,26.45,46.2252160622,131.29,45.0896,-7.8668,45.7707173901,15.0496,-1.4268,15.1170836605,30.04,-6.44,30.7225519773,131.85
2021-07-31 14:00:00,14.4624,-1.3352,14.5239034973,14.4624,-1.3352,14.5239034973,0.0,0.0,0.0,129.85,53.8324,25.6248,59.6201112444,14.4624,-1.3352,14.5239034973,39.37,26.96,47.7162288954,131.29,45.6224,-7.3352,46.2083167925,14.4624,-1.3352,14.5239034973,31.16,-6.0,31.7324061489,131.85
2021-07-31 14:30:00,13.271,-1.2422,13.3290097847,13.271,-1.2422,13.3290097847,0.0,0.0,0.0,129.8,54.621,25.5578,60.304682918,13.271,-1.2422,13.3290097847,41.35,26.8,49.2753741741,131.35,45.791,-7.5622,46.4112330136,13.271,-1.2422,13.3290097847,32.52,-6.32,33.1284288791,131.77
2021-07-31 15:00:00,13.191,-1.2386,13.249023019100001,13.191,-1.2386,13.249023019100001,0.0,0.0,0.0,130.05,54.231,25.3114,59.8470411212,13.191,-1.2386,13.249023019100001,41.04,26.55,48.8792808867,131.55,45.511,-7.5586,46.1344074955,13.191,-1.2386,13.249023019100001,32.32,-6.32,32.9321241343,132.02
2021-07-31 15:30:00,14.1376,-1.357,14.202576624,14.1376,-1.357,14.202576624,0.0,0.0,0.0,129.8,52.6976,24.983,58.3196993713,14.1376,-1.357,14.202576624,38.56,26.34,46.6976359145,131.38,44.7776,-7.877,45.4651579867,14.1376,-1.357,14.202576624,30.64,-6.52,31.3260275171,131.79
2021-07-31 16:00:00,14.417,-1.3848,14.4833545852,14.417,-1.3848,14.4833545852,0.0,0.0,0.0,130.07,52.187,25.0552,57.8899474524,14.417,-1.3848,14.4833545852,37.77,26.44,46.1047340302,131.64,44.657,-7.9048,45.351223931,14.417,-1.3848,14.4833545852,30.24,-6.52,30.9348993856,132.09
2021-07-31 16:30:00,14.8434,-1.4838,14.9173786571,14.8434,-1.4838,14.9173786571,0.0,0.0,0.0,130.23,53.0634,25.7662,58.9883164873,14.8434,-1.4838,14.9173786571,38.22,27.25,46.9396516817,131.79,45.5234,-7.2838,46.102426075,14.8434,-1.4838,14.9173786571,30.68,-5.8,31.2234271021,132.25
2021-07-31 17:00:00,13.955400000000001,-1.3396,14.019547686,13.955400000000001,-1.3396,14.019547686,0.0,0.0,0.0,129.9,55.0054,26.2604,60.9524621104,13.955400000000001,-1.3396,14.019547686,41.05,27.6,49.4657709937,131.57,46.6354,-7.0196,47.1607391515,13.955400000000001,-1.3396,14.019547686,32.68,-5.68,33.1699381971,131.89
2021-07-31 17:30:00,12.7554,-1.1418,12.8064021645,12.7554,-1.1418,12.8064021645,0.0,0.0,0.0,129.76,58.6554,26.6982,64.4457122887,12.7554,-1.1418,12.8064021645,45.9,27.84,53.683103487,131.58,48.9554,-6.6218,49.4012087342,12.7554,-1.1418,12.8064021645,36.2,-5.48,36.612435046,131.69
2021-07-31 18:00:00,11.177,-0.9298000000000001,11.2156077428,11.177,-0.9298000000000001,11.2156077428,0.0,0.0,0.0,129.76,60.867,27.0902,66.6233489479,11.177,-0.9298000000000001,11.2156077428,49.69,28.02,57.0457404194,131.58,49.937,-6.4098,50.3466930894,11.177,-0.9298000000000001,11.2156077428,38.76,-5.48,39.1454722797,131.69
2021-07-31 18:30:00,10.0848,-0.8240000000000001,10.1184073371,10.0848,-0.8240000000000001,10.1184073371,0.0,0.0,0.0,129.88,62.6648,27.186,68.3078015679,10.0848,-0.8240000000000001,10.1184073371,52.58,28.01,59.5753010903,131.71,50.8848,-6.304,51.273807027,10.0848,-0.8240000000000001,10.1184073371,40.8,-5.48,41.1663746278,131.78
2021-07-31 19:00:00,9.0044,-0.7028,9.0317853827,9.0044,-0.7028,9.0317853827,0.0,0.0,0.0,129.88,63.1444,26.7172,68.5640140832,9.0044,-0.7028,9.0317853827,54.14,27.42,60.6876923272,131.78,50.8444,-6.6628,51.2790982292,9.0044,-0.7028,9.0317853827,41.84,-5.96,42.2623615052,131.78
2021-07-31 19:30:00,8.0144,-0.6394000000000001,8.0398656531,8.0144,-0.6394000000000001,8.0398656531,0.0,0.0,0.0,129.88,62.6544,25.8206,67.7663428534,8.0144,-0.6394000000000001,8.0398656531,54.64,26.46,60.7096466799,131.75,50.0544,-7.5994,50.6279946247,8.0144,-0.6394000000000001,8.0398656531,42.04,-6.96,42.6122423724,131.75
2021-07-31 20:00:00,7.4708,-0.5444,7.490609054,7.4708,-0.5444,7.490609054,0.0,0.0,0.0,130.38,62.7208,25.9556,67.8792451637,7.4708,-0.5444,7.490609054,55.25,26.5,61.2765248688,132.1,50.0308,-7.2644,50.5554394304,7.4708,-0.5444,7.490609054,42.56,-6.72,43.0872602981,132.26
2021-07-31 20:30:00,7.1526,-0.5126000000000001,7.1709445347,7.1526,-0.5126000000000001,7.1709445347,0.0,0.0,0.0,130.14,60.9626,25.7074,66.1612349758,7.1526,-0.5126000000000001,7.1709445347,53.81,26.22,59.8582032808,131.9,48.4326,-7.5126,49.0117934942,7.1526,-0.5126000000000001,7.1709445347,41.28,-7.0,41.8693014033,132.03
2021-07-31 21:00:00,6.8852,-0.506,6.9037681769,6.8852,-0.506,6.9037681769,0.0,0.0,0.0,130.18,59.9552,24.974,64.9486465066,6.8852,-0.506,6.9037681769,53.07,25.48,58.8698165446,131.85,47.5652,-8.026,48.2375883211,6.8852,-0.506,6.9037681769,40.68,-7.52,41.3692252768,132.11
2021-07-31 21:30:00,6.6814,-0.5052,6.7004725953,6.6814,-0.5052,6.7004725953,0.0,0.0,0.0,130.07,60.2814,24.6748,65.1359573584,6.6814,-0.5052,6.7004725953,53.6,25.18,59.2198649103,131.73,47.8014,-8.4252,48.5382100721,6.6814,-0.5052,6.7004725953,41.12,-7.92,41.8757782017,132.03
2021-07-31 22:00:00,6.7796,-0.5154,6.7991626926,6.7796,-0.5154,6.7991626926,0.0,0.0,0.0,130.57,59.3196,24.1946,64.0639806234,6.7796,-0.5154,6.7991626926,52.54,24.71,58.0606209061,132.15,47.0596,-8.5954,47.8381317917,6.7796,-0.5154,6.7991626926,40.28,-8.08,41.0824147294,132.56
2021-07-31 22:30:00,6.6368,-0.4998,6.6555927069,6.6368,-0.4998,6.6555927069,0.0,0.0,0.0,130.28,56.9068,23.310200000000002,61.4959292171,6.6368,-0.4998,6.6555927069,50.27,23.81,55.623637062,131.97,45.0768,-9.4598,46.0587202849,6.6368,-0.4998,6.6555927069,38.44,-8.96,39.4704345048,132.29
2021-07-31 23:00:00,6.8036,-0.5008,6.822006567,6.8036,-0.5008,6.822006567,0.0,0.0,0.0,130.66,54.6836,23.0492,59.3427479108,6.8036,-0.5008,6.822006567,47.88,23.55,53.3581943098,132.21,43.4436,-9.5808,44.4875050953,6.8036,-0.5008,6.822006567,36.64,-9.08,37.7483244661,132.71
2021-07-31 23:30:00,6.728,-0.5148,6.7476664885,6.728,-0.5148,6.7476664885,0.0,0.0,0.0,130.74,52.078,22.5152,56.7366928455,6.728,-0.5148,6.7476664885,45.35,23.03,50.8625933275,132.34,41.528,-9.9148,42.6951758755,6.728,-0.5148,6.7476664885,34.8,-9.4,36.0471912914,132.83
2021-08-01 00:00:00,6.8254,-0.5046,6.8440270543,6.8254,-0.5046,6.8440270543,0.0,0.0,0.0,131.28,49.9554,21.8554,54.5270620731,6.8254,-0.5046,6.8440270543,43.13,22.36,48.5815448499,132.74,40.0254,-9.7046,41.1850932537,6.8254,-0.5046,6.8440270543,33.2,-9.2,34.4511248002,133.4
2021-08-01 00:30:00,6.7854,-0.5002,6.803811667,6.7854,-0.5002,6.803811667,0.0,0.0,0.0,130.33,47.8654,21.3498,52.4109766862,6.7854,-0.5002,6.803811667,41.08,21.85,46.5294412174,131.86,38.3854,-10.3002,39.7433397338,6.7854,-0.5002,6.803811667,31.6,-9.8,33.0847396846,132.5
2021-08-01 01:00:00,6.7632,-0.498,6.7815100265,6.7632,-0.498,6.7815100265,0.0,0.0,0.0,130.88,46.1432,20.872,50.6442029283,6.7632,-0.498,6.7815100265,39.38,21.37,44.8047017622,132.28,37.0432,-10.498,38.5020346247,6.7632,-0.498,6.7815100265,30.28,-10.0,31.8885308536,133.08
2021-08-01 01:30:00,6.8202,-0.5088,6.8391523949,6.8202,-0.5088,6.8391523949,0.0,0.0,0.0,130.66,44.6102,20.9612,49.2893685239,6.8202,-0.5088,6.8391523949,37.79,21.47,43.4631453073,132.14,35.8602,-10.8688,37.4711189782,6.8202,-0.5088,6.8391523949,29.04,-10.36,30.8326320641,132.87
2021-08-01 02:00:00,6.9278,-0.4874,6.9449241609,6.9278,-0.4874,6.9449241609,0.0,0.0,0.0,131.67,45.7778,22.5026,51.0095479259,6.9278,-0.4874,6.9449241609,38.85,22.99,45.1426915458,133.07,36.6878,-9.8474,37.986391716,6.9278,-0.4874,6.9449241609,29.76,-9.36,31.1972306463,133.91
2021-08-01 02:30:00,6.8062000000000005,-0.5018,6.824673009,6.8062000000000005,-0.5018,6.824673009,0.0,0.0,0.0,131.47,45.8362,20.7382,50.309344755,6.8062000000000005,-0.5018,6.824673009,39.03,21.24,44.4351043658,133.03,36.8062,-9.4618,38.002921173,6.8062000000000005,-0.5018,6.824673009,30.0,-8.96,31.309449053,133.63
2021-08-01 03:00:00,6.7586,-0.491,6.7764116581,6.7586,-0.491,6.7764116581,0.0,0.0,0.0,131.99,42.7086,-14.091,44.973111911,6.7586,-0.491,6.7764116581,35.95,-13.6,38.4364735635,133.51,37.1586,1.349,37.1830788795,6.7586,-0.491,6.7764116581,30.4,1.8399999999999999,30.4556333049,134.09
2021-08-01 03:30:00,6.782,-0.48140000000000005,6.7990639032,6.782,-0.48140000000000005,6.7990639032,0.0,0.0,0.0,130.85,42.442,-13.7214,44.6049345024,6.782,-0.48140000000000005,6.7990639032,35.66,-13.24,38.0385751573,133.31,36.942,1.4786000000000001,36.97157857,6.782,-0.48140000000000005,6.7990639032,30.16,1.96,30.2236199023,131.58
2021-08-01 04:00:00,6.5758,-0.4934,6.5942845859,6.5758,-0.4934,6.5942845859,0.0,0.0,0.0,130.18,42.3458,-13.6934,44.5047860482,6.5758,-0.4934,6.5942845859,35.77,-13.2,38.1278494017,132.7,36.8158,1.4666000000000001,36.8450002741,6.5758,-0.4934,6.5942845859,30.24,1.96,30.3034519486,130.92
2021-08-01 04:30:00,6.6984,-0.4862,6.7160221113,6.6984,-0.4862,6.7160221113,0.0,0.0,0.0,130.52,41.2984,-14.4262,43.7455493622,6.6984,-0.4862,6.7160221113,34.6,-13.94,37.302595084000004,132.92,35.9384,0.9538000000000001,35.9510546299,6.6984,-0.4862,6.7160221113,29.24,1.44,29.2754368029,131.27
2021-08-01 05:00:00,6.7804,-0.4808,6.7974254538,6.7804,-0.4808,6.7974254538,0.0,0.0,0.0,130.52,40.2604,-14.8008,42.8947955911,6.7804,-0.4808,6.7974254538,33.48,-14.32,36.4139094303,132.92,35.3004,0.8392000000000001,35.3103737845,6.7804,-0.4808,6.7974254538,28.52,1.32,28.5505306431,131.27
2021-08-01 05:30:00,6.8006,-0.5168,6.8202083986,6.8006,-0.5168,6.8202083986,0.0,0.0,0.0,130.6,40.7806,-14.2568,43.2008527995,6.8006,-0.5168,6.8202083986,33.98,-13.74,36.6528034398,132.97,35.8006,1.2432,35.8221789762,6.8006,-0.5168,6.8202083986,29.0,1.76,29.0533578094,131.4
2021-08-01 06:00:00,6.6932,-0.4788,6.7103036951,6.6932,-0.4788,6.7103036951,0.0,0.0,0.0,130.18,40.9432,-14.1088,43.3059333542,6.6932,-0.4788,6.7103036951,34.25,-13.63,36.8624388775,132.67,35.8132,1.3612,35.839059135,6.6932,-0.4788,6.7103036951,29.12,1.8399999999999999,29.1780739597,130.95
2021-08-01 06:30:00,6.913,-0.48140000000000005,6.9297413343,6.913,-0.48140000000000005,6.9297413343,0.0,0.0,0.0,130.29,41.893,-13.7914,44.1047181485,6.913,-0.48140000000000005,6.9297413343,34.98,-13.31,37.4266816589,132.78,36.513,1.3986,36.539776285,6.913,-0.48140000000000005,6.9297413343,29.6,1.88,29.6596426142,131.04
2021-08-01 07:00:00,7.0374,-0.49820000000000003,7.0550125443,7.0374,-0.49820000000000003,7.0550125443,0.0,0.0,0.0,130.05,44.6974,13.0718,46.5696201616,7.0374,-0.49820000000000003,7.0550125443,37.66,13.57,40.0302448156,132.52,36.5974,-7.0982,37.2794062453,7.0374,-0.49820000000000003,7.0550125443,29.56,-6.6,30.2878457471,130.78
2021-08-01 07:30:00,7.0306,-0.5222,7.0499666099,7.0306,-0.5222,7.0499666099,0.0,0.0,0.0,130.79,46.6406,21.9378,51.5423382978,7.0306,-0.5222,7.0499666099,39.61,22.46,45.5346428557,132.06,37.3906,-9.9622,38.6949918878,7.0306,-0.5222,7.0499666099,30.36,-9.44,31.7937603941,132.97
2021-08-01 08:00:00,7.3002,-0.5486,7.3207842476,7.3002,-0.5486,7.3207842476,0.0,0.0,0.0,130.79,48.6702,22.6714,53.6915332804,7.3002,-0.5486,7.3207842476,41.37,23.22,47.4409664741,132.06,38.9802,-9.7086,40.1710456175,7.3002,-0.5486,7.3207842476,31.68,-9.16,32.9776894279,132.97
2021-08-01 08:30:00,7.8448,-0.5658000000000001,7.8651774729,7.8448,-0.5658000000000001,7.8651774729,0.0,0.0,0.0,131.28,50.9448,23.2942,56.0177864672,7.8448,-0.5658000000000001,7.8651774729,43.1,23.86,49.2636742438,132.61,40.8848,-9.1658,41.8996272141,7.8448,-0.5658000000000001,7.8651774729,33.04,-8.6,34.1409080137,133.44
2021-08-01 09:00:00,8.6458,-0.6386000000000001,8.6693522019,8.6458,-0.6386000000000001,8.6693522019,0.0,0.0,0.0,130.88,53.8258,24.4414,59.1151315621,8.6458,-0.6386000000000001,8.6693522019,45.18,25.08,51.6743534067,132.2,43.5658,-8.3586,44.3604003995,8.6458,-0.6386000000000001,8.6693522019,34.92,-7.72,35.7631765927,133.0
2021-08-01 09:30:00,9.3058,-0.76,9.3367828314,9.3058,-0.76,9.3367828314,0.0,0.0,0.0,130.67,56.0058,24.28,61.0423462331,9.3058,-0.76,9.3367828314,46.7,25.04,52.9895423645,132.08,45.5858,-8.88,46.4426480903,9.3058,-0.76,9.3367828314,36.28,-8.12,37.1775846445,132.71
2021-08-01 10:00:00,9.7436,-0.7982,9.7762397782,9.7436,-0.7982,9.7762397782,0.0,0.0,0.0,131.63,56.9136,23.8718,61.7172641989,9.7436,-0.7982,9.7762397782,47.17,24.67,53.2317367742,132.85,46.5036,-8.7982,47.3285657526,9.7436,-0.7982,9.7762397782,36.76,-8.0,37.6204412521,133.67
2021-08-01 10:30:00,9.2914,-0.7218,9.3193942507,9.2914,-0.7218,9.3193942507,0.0,0.0,0.0,130.35,59.3214,24.4682,64.1694733436,9.2914,-0.7218,9.3193942507,50.03,25.19,56.0137215332,131.82,48.2114,-8.2418,48.9108000057,9.2914,-0.7218,9.3193942507,38.92,-7.52,39.639838546600004,132.32
2021-08-01 11:00:00,9.2044,-0.7556,9.2353619702,9.2044,-0.7556,9.2353619702,0.0,0.0,0.0,130.35,62.4144,25.6644,67.4849520613,9.2044,-0.7556,9.2353619702,53.21,26.42,59.4080844667,131.82,50.6844,-7.4356,51.2269123676,9.2044,-0.7556,9.2353619702,41.48,-6.68,42.0144356144,132.32
2021-08-01 11:30:00,11.4588,-1.0188,11.504001516,11.4588,-1.0188,11.504001516,0.0,0.0,0.0,129.93,62.1988,26.1712,67.4805337181,11.4588,-1.0188,11.504001516,50.74,27.19,57.5659943022,131.55,51.6188,-6.7788,52.0620076724,11.4588,-1.0188,11.504001516,40.16,-5.76,40.5709649873,131.82
2021-08-01 12:00:00,13.74,-1.2588,13.797542442,13.74,-1.2588,13.797542442,0.0,0.0,0.0,129.62,60.26,26.7312,65.9228689715,13.74,-1.2588,13.797542442,46.52,27.99,54.2913482979,131.33,51.18,-6.3788,51.5759778331,13.74,-1.2588,13.797542442,37.44,-5.12,37.7884638481,131.5
2021-08-01 12:30:00,14.4968,-1.395,14.5637644598,14.4968,-1.395,14.5637644598,0.0,0.0,0.0,129.76,59.9568,26.705,65.6351650508,14.4968,-1.395,14.5637644598,45.46,28.1,53.4436301162,131.52,50.7768,-6.475,51.1879775264,14.4968,-1.395,14.5637644598,36.28,-5.08,36.6339296281,131.65
2021-08-01 13:00:00,12.5564,-1.1254,12.6067325711,12.5564,-1.1254,12.6067325711,0.0,0.0,0.0,129.85,62.1664,27.0646,67.8023145779,12.5564,-1.1254,12.6067325711,49.61,28.19,57.0598650542,131.56,51.9164,-6.2054,52.2859405397,12.5564,-1.1254,12.6067325711,39.36,-5.08,39.6864712465,131.75
2021-08-01 13:30:00,11.5086,-0.989,11.5510170531,11.5086,-0.989,11.5510170531,0.0,0.0,0.0,129.93,60.8286,26.031,66.1644280483,11.5086,-0.989,11.5510170531,49.32,27.02,56.2364899331,131.65,50.4686,-6.989,50.950227742,11.5086,-0.989,11.5510170531,38.96,-6.0,39.4193049152,131.8
2021-08-01 14:00:00,10.9396,-0.9276000000000001,10.9788564942,10.9396,-0.9276000000000001,10.9788564942,0.0,0.0,0.0,129.84,60.6496,25.4924,65.7893337701,10.9396,-0.9276000000000001,10.9788564942,49.71,26.42,56.2947644102,131.45,49.9796,-7.4876000000000005,50.5373581613,10.9396,-0.9276000000000001,10.9788564942,39.04,-6.5600000000000005,39.5873110984,131.76
2021-08-01 14:30:00,11.3382,-1.0228,11.3842390646,11.3382,-1.0228,11.3842390646,0.0,0.0,0.0,130.08,60.5382,26.0772,65.9158100844,11.3382,-1.0228,11.3842390646,49.2,27.1,56.1698317605,131.6,50.2582,-7.0628,50.7520424326,11.3382,-1.0228,11.3842390646,38.92,-6.04,39.3858857968,132.03
2021-08-01 15:00:00,12.4762,-1.1178,12.5261743274,12.4762,-1.1178,12.5261743274,0.0,0.0,0.0,129.99,59.1462,25.7522,64.5092921933,12.4762,-1.1178,12.5261743274,46.67,26.87,53.8524446985,131.57,49.6362,-7.2378,50.1611213918,12.4762,-1.1178,12.5261743274,37.16,-6.12,37.6605894803,131.92
2021-08-01 15:30:00,13.569,-1.2682,13.6281360516,13.569,-1.2682,13.6281360516,0.0,0.0,0.0,129.94,57.059,25.0818,62.3283737333,13.569,-1.2682,13.6281360516,43.49,26.35,50.8498043261,131.57,48.409,-7.9882,49.063658855,13.569,-1.2682,13.6281360516,34.84,-6.72,35.4821645337,131.92
2021-08-01 16:00:00,13.7818,-1.295,13.8425083074,13.7818,-1.295,13.8425083074,0.0,0.0,0.0,130.4,57.0718,25.645,62.5688131599,13.7818,-1.295,13.8425083074,43.29,26.94,50.9881133207,131.94,48.4218,-7.455,48.9923232787,13.7818,-1.295,13.8425083074,34.64,-6.16,35.1834506551,132.41
2021-08-01 16:30:00,14.5298,-1.4716,14.6041327918,14.5298,-1.4716,14.6041327918,0.0,0.0,0.0,130.24,55.5798,25.5384,61.1663636536,14.5298,-1.4716,14.6041327918,41.05,27.01,49.1390130141,131.83,47.6098,-7.6716,48.22392044,14.5298,-1.4716,14.6041327918,33.08,-6.2,33.6560009508,132.21
2021-08-01 17:00:00,14.5588,-1.3932,14.6253090114,14.5588,-1.3932,14.6253090114,0.0,0.0,0.0,130.24,55.9688,25.2068,61.3831356293,14.5588,-1.3932,14.6253090114,41.41,26.6,49.2173556787,131.83,47.6388,-7.9532,48.2981226931,14.5588,-1.3932,14.6253090114,33.08,-6.5600000000000005,33.724175305,132.21
2021-08-01 17:30:00,12.748,-1.1698,12.8015599065,12.748,-1.1698,12.8015599065,0.0,0.0,0.0,130.29,58.118,25.0902,63.3026070556,12.748,-1.1698,12.8015599065,45.37,26.26,52.4216033711,131.89,48.548,-8.0498,49.2108482353,12.748,-1.1698,12.8015599065,35.8,-6.88,36.455101152,132.26
2021-08-01 18:00:00,12.0434,-1.0728,12.0910869404,12.0434,-1.0728,12.0910869404,0.0,0.0,0.0,130.29,57.9734,24.6272,62.9874121345,12.0434,-1.0728,12.0910869404,45.93,25.7,52.631311023,131.94,48.1234,-8.4328,48.8566652914,12.0434,-1.0728,12.0910869404,36.08,-7.36,36.8230362681,132.26
2021-08-01 18:30:00,10.515,-0.843,10.5487380288,10.515,-0.843,10.5487380288,0.0,0.0,0.0,130.47,60.545,25.427,65.6675669871,10.515,-0.843,10.5487380288,50.03,26.27,56.5076437307,132.03,49.515,-7.803,50.1260614252,10.515,-0.843,10.5487380288,39.0,-6.96,39.6161785133,132.41
2021-08-01 19:00:00,8.8942,-0.6762,8.9198677165,8.8942,-0.6762,8.9198677165,0.0,0.0,0.0,130.38,60.7842,24.4238,65.5075642661,8.8942,-0.6762,8.9198677165,51.89,25.1,57.6418433085,132.03,49.0542,-8.5562,49.7948099312,8.8942,-0.6762,8.9198677165,40.16,-7.88,40.9257864921,132.28
2021-08-01 19:30:00,7.925,-0.622,7.9493716104,7.925,-0.622,7.9493716104,0.0,0.0,0.0,130.32,61.355,24.748,66.1581403079,7.925,-0.622,7.9493716104,53.43,25.37,59.1472890334,131.73,49.005,-8.222,49.6899517911,7.925,-0.622,7.9493716104,41.08,-7.6,41.7771037771,132.22
2021-08-01 20:00:00,7.0868,-0.5362,7.1070559784,7.0868,-0.5362,7.1070559784,0.0,0.0,0.0,129.79,61.1468,25.2438,66.1527065862,7.0868,-0.5362,7.1070559784,54.06,25.78,59.8923367385,131.36,48.2868,-8.3362,49.0010947294,7.0868,-0.5362,7.1070559784,41.2,-7.8,41.9318494703,131.67
2021-08-01 20:30:00,6.686,-0.4772,6.7030079696,6.686,-0.4772,6.7030079696,0.0,0.0,0.0,130.61,61.216,24.8128,66.0535668972,6.686,-0.4772,6.7030079696,54.53,25.29,60.1091091267,131.99,48.206,-8.4372,48.9387860479,6.686,-0.4772,6.7030079696,41.52,-7.96,42.2761398427,132.48
2021-08-01 21:00:00,6.6868,-0.4728,6.7034941695,6.6868,-0.4728,6.7034941695,0.0,0.0,0.0,130.15,60.2068,24.2372,64.9022390221,6.6868,-0.4728,6.7034941695,53.52,24.71,58.9489143242,131.62,47.3268,-9.1528,48.2037316614,6.6868,-0.4728,6.7034941695,40.64,-8.68,41.5566119889,132.02
2021-08-01 21:30:00,6.6228,-0.466,6.6391743342,6.6228,-0.466,6.6391743342,0.0,0.0,0.0,130.92,59.5628,23.184,63.9157648772,6.6228,-0.466,6.6391743342,52.94,23.65,57.9824637283,132.22,46.9028,-9.866,47.9292249451,6.6228,-0.466,6.6391743342,40.28,-9.4,41.3622823355,132.88
2021-08-01 22:00:00,6.6766,-0.4662,6.6928566397,6.6766,-0.4662,6.6928566397,0.0,0.0,0.0,130.86,59.9066,23.5338,64.363347225,6.6766,-0.4662,6.6928566397,53.23,24.0,58.3903493738,132.14,47.1166,-10.0662,48.1798959941,6.6766,-0.4662,6.6928566397,40.44,-9.6,41.5638496773,132.88
2021-08-01 22:30:00,6.5564,-0.486,6.5743879533000005,6.5564,-0.486,6.5743879533000005,0.0,0.0,0.0,131.94,57.4264,22.394,61.6383213023,6.5564,-0.486,6.5743879533000005,50.87,22.88,55.7785917714,133.11,45.1564,-10.886,46.4500318295,6.5564,-0.486,6.5743879533000005,38.6,-10.4,39.9764930928,133.96
2021-08-01 23:00:00,6.4432,-0.5016,6.4626951653,6.4432,-0.5016,6.4626951653,0.0,0.0,0.0,132.11,54.3132,21.0684,58.256340194,6.4432,-0.5016,6.4626951653,47.87,21.57,52.5052549751,133.19,42.7232,-11.6616,44.2861686399,6.4432,-0.5016,6.4626951653,36.28,-11.16,37.9576606234,134.23
2021-08-01 23:30:00,6.6324000000000005,-0.46180000000000004,6.6484576407,6.6324000000000005,-0.46180000000000004,6.6484576407,0.0,0.0,0.0,131.7,52.1024,21.1682,56.2383568128,6.6324000000000005,-0.46180000000000004,6.6484576407,45.47,21.63,50.3525351894,132.67,41.0724,-11.6618,42.6958970043,6.6324000000000005,-0.46180000000000004,6.6484576407,34.44,-11.2,36.2153779492,133.84
2021-08-02 00:00:00,6.6122,-0.4722,6.6290392728,6.6122,-0.4722,6.6290392728,0.0,0.0,0.0,131.96,50.4422,21.1278,54.6882023263,6.6122,-0.4722,6.6290392728,43.83,21.6,48.863369716,132.93,39.8522,-11.3522,41.4375468589,6.6122,-0.4722,6.6290392728,33.24,-10.88,34.9753055741,134.12
2021-08-02 00:30:00,6.8382000000000005,-0.43760000000000004,6.8521874609,6.8382000000000005,-0.43760000000000004,6.8521874609,0.0,0.0,0.0,131.31,48.5282,21.3524,53.0180269437,6.8382000000000005,-0.43760000000000004,6.8521874609,41.69,21.79,47.0410480325,132.47,38.3982,-11.3176,40.0313606189,6.8382000000000005,-0.43760000000000004,6.8521874609,31.56,-10.88,33.3827500365,133.48
2021-08-02 01:00:00,6.93,-0.40700000000000003,6.9419412991,6.93,-0.40700000000000003,6.9419412991,0.0,0.0,0.0,132.02,48.15,21.983,52.9308491241,6.93,-0.40700000000000003,6.9419412991,41.22,22.39,46.9084267483,133.11,38.25,-10.567,39.6827921019,6.93,-0.40700000000000003,6.9419412991,31.32,-10.16,32.9267064858,134.22
2021-08-02 01:30:00,6.9102,-0.0008,6.9102000463,6.9102,-0.0008,6.9102000463,0.0,0.0,0.0,132.09,46.8502,22.4192,51.9380570361,6.9102,-0.0008,6.9102000463,39.94,22.42,45.8024016838,133.36,37.2302,-10.3208,38.6342685278,6.9102,-0.0008,6.9102000463,30.32,-10.32,32.0281875853,134.31
2021-08-02 02:00:00,6.908,0.0046,6.9080015316,6.908,0.0046,6.9080015316,0.0,0.0,0.0,132.09,46.588,22.3946,51.6910035999,6.908,0.0046,6.9080015316,39.68,22.39,45.5611073175,133.36,37.028,-10.2354,38.4166135566,6.908,0.0046,6.9080015316,30.12,-10.24,31.8130790714,134.31
2021-08-02 02:30:00,6.8952,0.0018000000000000002,6.8952002349,6.8952,0.0018000000000000002,6.8952002349,0.0,0.0,0.0,131.76,45.4252,22.0918,50.5123393071,6.8952,0.0018000000000000002,6.8952002349,38.53,22.09,44.4131624634,133.09,36.0552,-10.5582,37.5693097392,6.8952,0.0018000000000000002,6.8952002349,29.16,-10.56,31.0132100886,133.98
2021-08-02 03:00:00,6.8688,0.0012000000000000001,6.8688001048,6.8688,0.0012000000000000001,6.8688001048,0.0,0.0,0.0,131.99,44.6188,22.0412,49.7659704103,6.8688,0.0012000000000000001,6.8688001048,37.75,22.04,43.7129740466,133.28,35.4688,-10.4788,36.9843348308,6.8688,0.0012000000000000001,6.8688001048,28.6,-10.48,30.4596520006,134.23
2021-08-02 03:30:00,6.9614,-0.0012000000000000001,6.9614001034,6.9614,-0.0012000000000000001,6.9614001034,0.0,0.0,0.0,131.9,44.8914,21.6888,49.8562116431,6.9614,-0.0012000000000000001,6.9614001034,37.93,21.69,43.693718084,133.28,35.6814,-10.8012,37.2804000435,6.9614,-0.0012000000000000001,6.9614001034,28.72,-10.8,30.6835200067,134.15
2021-08-02 04:00:00,7.011,0.0028,7.0110005591,7.011,0.0028,7.0110005591,0.0,0.0,0.0,131.9,44.901,22.0328,50.015438385,7.011,0.0028,7.0110005591,37.89,22.03,43.8289059868,133.14,35.651,-10.4772,37.1586533776,7.011,0.0028,7.0110005591,28.64,-10.48,30.4972129874,134.15
2021-08-02 04:30:00,6.963,0.0002,6.9630000029,6.963,0.0002,6.9630000029,0.0,0.0,0.0,131.72,44.723,21.9202,49.8060427764,6.963,0.0002,6.9630000029,37.76,21.92,43.6612413933,133.07,35.563,-10.7198,37.1435200411,6.963,0.0002,6.9630000029,28.6,-10.72,30.5430581311,133.96
2021-08-02 05:00:00,6.8764,0.0026000000000000003,6.8764004915,6.8764,0.0026000000000000003,6.8764004915,0.0,0.0,0.0,132.14,45.3664,22.3826,50.5874592337,6.8764,0.0026000000000000003,6.8764004915,38.49,22.38,44.5235274883,133.4,36.0364,-10.1974,37.4514230934,6.8764,0.0026000000000000003,6.8764004915,29.16,-10.2,30.8924845229,134.38
2021-08-02 05:30:00,6.746,-0.003,6.7460006671,6.746,-0.003,6.7460006671,0.0,0.0,0.0,131.77,45.756,22.417,50.9522661419,6.746,-0.003,6.7460006671,39.01,22.42,44.9937384533,133.13,36.306,-10.123,37.6908578438,6.746,-0.003,6.7460006671,29.56,-10.12,31.2443274852,134.0
2021-08-02 06:00:00,6.9176,0.0086,6.9176053458,6.9176,0.0086,6.9176053458,0.0,0.0,0.0,131.64,46.3376,22.8586,51.6690310314,6.9176,0.0086,6.9176053458,39.42,22.85,45.5637893508,133.02,36.8376,-9.8714,38.1372955481,6.9176,0.0086,6.9176053458,29.92,-9.88,31.509059014800002,133.84
2021-08-02 06:30:00,7.2008,-0.009000000000000001,7.2008056244,7.2008,-0.009000000000000001,7.2008056244,0.0,0.0,0.0,131.8,48.3508,24.201,54.0692912996,7.2008,-0.009000000000000001,7.2008056244,41.15,24.21,47.7435503498,133.12,38.5208,-8.729,39.497436292,7.2008,-0.009000000000000001,7.2008056244,31.32,-8.72,32.5112411329,133.97
2021-08-02 07:00:00,7.2482,-0.056,7.2484163263,7.2482,-0.056,7.2484163263,0.0,0.0,0.0,131.55,50.1882,24.524,55.8594843804,7.2482,-0.056,7.2484163263,42.94,24.58,49.47746962,132.97,39.9682,-8.656,40.8947838635,7.2482,-0.056,7.2484163263,32.72,-8.6,33.8313227646,133.66
2021-08-02 07:30:00,7.8316,-0.107,7.8323309149,7.8316,-0.107,7.8323309149,0.0,0.0,0.0,130.9,54.0116,25.333,59.657470811,7.8316,-0.107,7.8323309149,46.18,25.44,52.7236758961,132.27,43.2316,-7.907,43.9487415925,7.8316,-0.107,7.8323309149,35.4,-7.8,36.2491379208,132.85
2021-08-02 08:00:00,8.1276,-0.1526,8.1290324467,8.1276,-0.1526,8.1290324467,0.0,0.0,0.0,130.9,57.0876,26.1874,62.807435806,8.1276,-0.1526,8.1290324467,48.96,26.34,55.5956581038,132.27,45.7276,-7.2726,46.3023121725,8.1276,-0.1526,8.1290324467,37.6,-7.12,38.2681904459,132.85
2021-08-02 08:30:00,8.3006,-0.1802,8.3025557752,8.3006,-0.1802,8.3025557752,0.0,0.0,0.0,130.53,60.1406,26.7598,65.8253649014,8.3006,-0.1802,8.3025557752,51.84,26.94,58.4221636025,131.76,48.3806,-6.3002,48.7890866527,8.3006,-0.1802,8.3025557752,40.08,-6.12,40.5445532717,132.41
2021-08-02 09:00:00,8.111,-0.19460000000000002,8.1133340964,8.111,-0.19460000000000002,8.1133340964,0.0,0.0,0.0,129.66,62.871,14.6354,64.5519757572,8.111,-0.19460000000000002,8.1133340964,54.76,14.83,56.7325876371,131.15,50.311,-16.5946,52.9771410153,8.111,-0.19460000000000002,8.1133340964,42.2,-16.4,45.2747170063,131.55
2021-08-02 09:30:00,8.0862,-0.1966,8.0885896175,8.0862,-0.1966,8.0885896175,0.0,0.0,0.0,130.37,64.5962,14.8234,66.2752008069,8.0862,-0.1966,8.0885896175,56.51,15.02,58.4720488781,133.4,51.6462,-16.3166,54.1623615623,8.0862,-0.1966,8.0885896175,43.56,-16.12,46.4470451159,132.62
2021-08-02 10:00:00,8.5664,-0.247,8.5699602076,8.5664,-0.247,8.5699602076,0.0,0.0,0.0,129.95,64.2364,14.613,65.8775747425,8.5664,-0.247,8.5699602076,55.67,14.86,57.6191678177,132.89,51.5264,-16.567,54.1242587567,8.5664,-0.247,8.5699602076,42.96,-16.32,45.9554566945,132.18
2021-08-02 10:30:00,8.7182,-0.23800000000000002,8.7214480013,8.7182,-0.23800000000000002,8.7214480013,0.0,0.0,0.0,130.14,64.9682,14.982,66.6732880188,8.7182,-0.23800000000000002,8.7214480013,56.25,15.22,58.272728613,132.8,52.0782,-16.238,54.5509996172,8.7182,-0.23800000000000002,8.7214480013,43.36,-16.0,46.2178493658,132.38
2021-08-02 11:00:00,9.3762,-0.32880000000000004,9.3819633276,9.3762,-0.32880000000000004,9.3819633276,0.0,0.0,0.0,129.97,66.0462,15.4412,67.8272157167,9.3762,-0.32880000000000004,9.3819633276,56.67,15.77,58.8233100055,132.66,53.4162,-15.4088,55.5942581557,9.3762,-0.32880000000000004,9.3819633276,44.04,-15.08,46.5502738982,132.21
2021-08-02 11:30:00,10.0516,-0.457,10.0619834804,10.0516,-0.457,10.0619834804,0.0,0.0,0.0,129.29,64.2816,15.013,66.0114707271,10.0516,-0.457,10.0619834804,54.23,15.47,56.3933843638,132.26,52.1716,-16.057,54.5866567538,10.0516,-0.457,10.0619834804,42.12,-15.6,44.9160817525,131.51
2021-08-02 12:00:00,9.9536,-0.45740000000000003,9.964103959700001,9.9536,-0.45740000000000003,9.964103959700001,0.0,0.0,0.0,129.99,64.2136,15.1926,65.9863737428,9.9536,-0.45740000000000003,9.964103959700001,54.26,15.65,56.4718522806,132.74,51.7936,-15.9374,54.1901994803,9.9536,-0.45740000000000003,9.964103959700001,41.84,-15.48,44.6118369942,132.24
2021-08-02 12:30:00,10.7498,-0.5284,10.7627787583,10.7498,-0.5284,10.7627787583,0.0,0.0,0.0,130.04,64.0498,15.4516,65.8872432463,10.7498,-0.5284,10.7627787583,53.3,15.98,55.643961038,132.74,52.3498,-15.6884,54.6500453303,10.7498,-0.5284,10.7627787583,41.6,-15.16,44.2762419363,132.27
2021-08-02 13:00:00,12.5722,-0.712,12.5923451684,12.5722,-0.712,12.5923451684,0.0,0.0,0.0,130.04,62.4622,15.378,64.3273605306,12.5722,-0.712,12.5923451684,49.89,16.09,52.4204177778,132.8,51.7722,-15.832,54.1388300284,12.5722,-0.712,12.5923451684,39.2,-15.12,42.0149306795,132.27
2021-08-02 13:30:00,11.3774,-0.5708,11.3917094152,11.3774,-0.5708,11.3917094152,0.0,0.0,0.0,130.22,62.4374,14.4392,64.0852511534,11.3774,-0.5708,11.3917094152,51.06,15.01,53.220519539,132.86,51.1774,-16.6908,53.8303731679,11.3774,-0.5708,11.3917094152,39.8,-16.12,42.940591519,132.45
2021-08-02 14:00:00,10.7352,-0.484,10.7461051102,10.7352,-0.484,10.7461051102,0.0,0.0,0.0,130.51,62.8052,14.556000000000001,64.4699176596,10.7352,-0.484,10.7461051102,52.07,15.04,54.1985839298,133.16,51.3752,-16.524,53.9671543723,10.7352,-0.484,10.7461051102,40.64,-16.04,43.690859456,132.76
2021-08-02 14:30:00,10.422,-0.5244,10.4351846826,10.422,-0.5244,10.4351846826,0.0,0.0,0.0,130.45,62.292,13.8156,63.8056742568,10.422,-0.5244,10.4351846826,51.87,14.34,53.8157272551,133.16,50.982,-17.2044,53.8066511071,10.422,-0.5244,10.4351846826,40.56,-16.68,43.8558547973,132.7
2021-08-02 15:00:00,10.4452,-0.5182,10.4580463893,10.4452,-0.5182,10.4580463893,0.0,0.0,0.0,130.66,62.7452,14.3518,64.3656296969,10.4452,-0.5182,10.4580463893,52.3,14.87,54.3728507621,133.23,51.3252,-16.6782,53.967013168,10.4452,-0.5182,10.4580463893,40.88,-16.16,43.958161927,132.91
2021-08-02 15:30:00,10.221,-0.4958,10.2330180612,10.221,-0.4958,10.2330180612,0.0,0.0,0.0,130.4,64.051,14.7242,65.7216301277,10.221,-0.4958,10.2330180612,53.83,15.22,55.9403012148,133.02,52.341,-16.2958,54.8190968426,10.221,-0.4958,10.2330180612,42.12,-15.8,44.9859355799,132.63
2021-08-02 16:00:00,8.3346,-0.2756,8.3391553841,8.3346,-0.2756,8.3391553841,0.0,0.0,0.0,130.14,67.0446,14.7944,68.65750258,8.3346,-0.2756,8.3391553841,58.71,15.07,60.6132741237,132.86,53.8946,-16.1956,56.2754419665,8.3346,-0.2756,8.3391553841,45.56,-15.92,48.2613717169,132.36
2021-08-02 16:30:00,7.8172,-0.1842,7.8193698902,7.8172,-0.1842,7.8193698902,0.0,0.0,0.0,130.05,68.7172,14.2758,70.1844145197,7.8172,-0.1842,7.8193698902,60.9,14.46,62.5931433945,132.76,54.8972,-16.7442,57.3939962146,7.8172,-0.1842,7.8193698902,47.08,-16.56,49.9075144643,132.25
2021-08-02 17:00:00,8.1926,-0.17980000000000002,8.1945727649,8.1926,-0.17980000000000002,8.1945727649,0.0,0.0,0.0,130.34,70.5426,14.7502,72.0682094602,8.1926,-0.17980000000000002,8.1945727649,62.35,14.93,64.1126149833,133.06,56.4326,-16.1398,58.6952424546,8.1926,-0.17980000000000002,8.1945727649,48.24,-15.96,50.8116049737,132.53
2021-08-02 17:30:00,9.529,-0.1996,9.5310902398,9.529,-0.1996,9.5310902398,0.0,0.0,0.0,129.63,71.669,14.7804,73.1772217644,9.529,-0.1996,9.5310902398,62.14,14.98,63.9201063829,132.55,57.329,-16.2396,59.5847199302,9.529,-0.1996,9.5310902398,47.8,-16.04,50.4194565619,131.79
2021-08-02 18:00:00,12.8114,-0.23040000000000002,12.8134715874,12.8114,-0.23040000000000002,12.8134715874,0.0,0.0,0.0,129.45,69.6014,13.3296,70.8663045327,12.8114,-0.23040000000000002,12.8134715874,56.79,13.56,58.3864513393,132.46,56.8514,-17.6704,59.5342314817,12.8114,-0.23040000000000002,12.8134715874,44.04,-17.44,47.3674487386,131.55
2021-08-02 18:30:00,9.825,-0.2106,9.8272568584,9.825,-0.2106,9.8272568584,0.0,0.0,0.0,130.17,72.375,14.6394,73.8407249244,9.825,-0.2106,9.8272568584,62.55,14.85,64.2886070778,132.97,58.265,-16.5306,60.5646015537,9.825,-0.2106,9.8272568584,48.44,-16.32,51.1153205996,132.33
2021-08-02 19:00:00,8.7976,-0.106,8.7982385601,8.7976,-0.106,8.7982385601,0.0,0.0,0.0,129.6,71.8176,13.904,73.1511372828,8.7976,-0.106,8.7982385601,63.02,14.01,64.5585044746,132.63,57.2376,-17.226,59.7735554385,8.7976,-0.106,8.7982385601,48.44,-17.12,51.3763369656,131.68
2021-08-02 19:30:00,11.6414,-0.089,11.6417402033,11.6414,-0.089,11.6417402033,0.0,0.0,0.0,130.12,67.7914,12.361,68.9091302728,11.6414,-0.089,11.6417402033,56.15,12.45,57.5136940215,133.03,55.0814,-18.409,58.0762594092,11.6414,-0.089,11.6417402033,43.44,-18.32,47.1450527627,132.22
2021-08-02 20:00:00,9.0138,-0.08600000000000001,9.0142102505,9.0138,-0.08600000000000001,9.0142102505,0.0,0.0,0.0,130.6,66.8638,12.564,68.0339756772,9.0138,-0.08600000000000001,9.0142102505,57.85,12.65,59.2169317003,133.32,53.4938,-18.326,56.5458125279,9.0138,-0.08600000000000001,9.0142102505,44.48,-18.24,48.0746086828,132.82
2021-08-02 20:30:00,7.3042,-0.0322,7.3042709753,7.3042,-0.0322,7.3042709753,0.0,0.0,0.0,130.34,65.8642,12.3178,67.0061268727,7.3042,-0.0322,7.3042709753,58.56,12.35,59.848108575,133.22,52.1042,-18.6722,55.3488817455,7.3042,-0.0322,7.3042709753,44.8,-18.64,48.5230831667,132.53
2021-08-02 21:00:00,6.9584,-0.0164,6.9584193263,6.9584,-0.0164,6.9584193263,0.0,0.0,0.0,130.68,64.9884,12.0736,66.100408104,6.9584,-0.0164,6.9584193263,58.03,12.09,59.276040691,133.53,51.3184,-18.3764,54.5093593387,6.9584,-0.0164,6.9584193263,44.36,-18.36,48.0093657529,132.88
2021-08-02 21:30:00,6.8708,-0.0262,6.8708499532000005,6.8708,-0.0262,6.8708499532000005,0.0,0.0,0.0,129.82,63.8908,10.9538,64.8229902047,6.8708,-0.0262,6.8708499532000005,57.02,10.98,58.0675537628,132.79,50.3908,-19.4262,54.005647585,6.8708,-0.0262,6.8708499532000005,43.52,-19.4,47.6481940896,132.04
2021-08-02 22:00:00,6.4954,-0.059000000000000004,6.4956679533,6.4954,-0.059000000000000004,6.4956679533,0.0,0.0,0.0,130.38,62.6854,10.051,63.4860770103,6.4954,-0.059000000000000004,6.4956679533,56.19,10.11,57.0922779367,133.2,49.3754,-20.259,53.3700028683,6.4954,-0.059000000000000004,6.4956679533,42.88,-20.2,47.399729957,132.67
2021-08-02 22:30:00,6.7546,-0.049800000000000004,6.7547835791,6.7546,-0.049800000000000004,6.7547835791,0.0,0.0,0.0,130.76,59.7846,9.1302,60.4777558215,6.7546,-0.049800000000000004,6.7547835791,53.03,9.18,53.818707714,133.68,47.1546,-21.1698,51.6886518803,6.7546,-0.049800000000000004,6.7547835791,40.4,-21.12,45.5874368659,133.1
2021-08-02 23:00:00,6.8932,-0.0424,6.8933303997,6.8932,-0.0424,6.8933303997,0.0,0.0,0.0,131.62,58.3032,9.467600000000001,59.0668991907,6.8932,-0.0424,6.8933303997,51.41,9.51,52.282197735,134.48,46.0932,-20.8824,50.6029417722,6.8932,-0.0424,6.8933303997,39.2,-20.84,44.3953330881,134.05
2021-08-02 23:30:00,6.8762,-0.0422,6.8763294918,6.8762,-0.0422,6.8763294918,0.0,0.0,0.0,131.73,51.9262,-21.6022,56.2404239963,6.8762,-0.0422,6.8763294918,45.05,-21.56,49.9433288838,134.75,43.7162,-11.1622,45.1187416855,6.8762,-0.0422,6.8763294918,36.84,-11.12,38.4816839548,134.22
2021-08-03 00:00:00,6.8662,-0.041800000000000004,6.8663272337,6.8662,-0.041800000000000004,6.8663272337,0.0,0.0,0.0,132.1,49.2362,-26.8718,56.0918623838,6.8662,-0.041800000000000004,6.8663272337,42.37,-26.83,50.150431703,133.53,41.7462,-9.5618,42.8272487288,6.8662,-0.041800000000000004,6.8663272337,34.88,-9.52,36.1558404687,133.39
2021-08-03 00:30:00,6.7888,-0.033,6.7888802052,6.7888,-0.033,6.7888802052,0.0,0.0,0.0,132.1,47.7388,-14.473,49.884474082,6.7888,-0.033,6.7888802052,40.95,-14.44,43.4213783752,133.15,40.8288,0.887,40.8384338392,6.7888,-0.033,6.7888802052,34.04,0.92,34.0524301629,133.13
2021-08-03 01:00:00,6.748,-0.0298,6.7480657999,6.748,-0.0298,6.7480657999,0.0,0.0,0.0,131.13,45.918,-13.1298,47.758291134,6.748,-0.0298,6.7480657999,39.17,-13.1,41.3025289783,133.1,39.348,1.9302000000000001,39.3953141381,6.748,-0.0298,6.7480657999,32.6,1.96,32.6588670961,131.88
2021-08-03 01:30:00,6.912,-0.585,6.9367116849,6.912,-0.585,6.9367116849,0.0,0.0,0.0,130.81,45.392,-13.385,47.324326609,6.912,-0.585,6.9367116849,38.48,-12.8,40.5530566049,132.86,38.992,1.615,39.0254313109,6.912,-0.585,6.9367116849,32.08,2.2,32.1553479222,131.57
2021-08-03 02:00:00,6.9722,-0.5844,6.9966489265,6.9722,-0.5844,6.9966489265,0.0,0.0,0.0,130.66,44.4222,-14.3544,46.6838371623,6.9722,-0.5844,6.9966489265,37.45,-13.77,39.9013207801,132.79,38.1722,0.9356000000000001,38.1836640489,6.9722,-0.5844,6.9966489265,31.2,1.52,31.2370036975,131.44
2021-08-03 02:30:00,6.9666,-0.5872,6.991303126,6.9666,-0.5872,6.991303126,0.0,0.0,0.0,131.26,43.8466,-14.3272,46.1280065839,6.9666,-0.5872,6.991303126,36.88,-13.74,39.3563463751,133.25,37.7666,0.9328000000000001,37.7781178912,6.9666,-0.5872,6.991303126,30.8,1.52,30.8374836846,132.04
2021-08-03 03:00:00,7.0276,-0.582,7.0516583695,7.0276,-0.582,7.0516583695,0.0,0.0,0.0,131.06,43.1576,-14.432,45.506714469,7.0276,-0.582,7.0516583695,36.13,-13.85,38.6936609795,133.1,37.1876,1.018,37.2015311212,7.0276,-0.582,7.0516583695,30.16,1.6,30.2024104998,131.87
2021-08-03 03:30:00,6.9664,-0.5872,6.9911038327,6.9664,-0.5872,6.9911038327,0.0,0.0,0.0,131.85,42.9764,-14.2372,45.2732682805,6.9664,-0.5872,6.9911038327,36.01,-13.65,38.5102921308,133.79,37.0464,1.1328,37.063715259,6.9664,-0.5872,6.9911038327,30.08,1.72,30.1291354008,132.66
2021-08-03 04:00:00,6.9796,-0.59,7.0044925698,6.9796,-0.59,7.0044925698,0.0,0.0,0.0,131.69,42.3796,-14.48,44.7850521509,6.9796,-0.59,7.0044925698,35.4,-13.89,38.0275176681,133.74,36.5796,1.05,36.5946667721,6.9796,-0.59,7.0044925698,29.6,1.6400000000000001,29.6453976192,132.5
2021-08-03 04:30:00,6.7936,-0.5834,6.8186037075,6.7936,-0.5834,6.8186037075,0.0,0.0,0.0,131.94,41.5636,-15.1534,44.2397827359,6.7936,-0.5834,6.8186037075,34.77,-14.57,37.699307686,133.94,35.8736,0.49660000000000004,35.8770370644,6.7936,-0.5834,6.8186037075,29.08,1.08,29.1000481099,132.76
2021-08-03 05:00:00,6.9486,-0.5736,6.9722348584,6.9486,-0.5736,6.9722348584,0.0,0.0,0.0,131.77,40.2986,-16.1436,43.4118990937,6.9486,-0.5736,6.9722348584,33.35,-15.57,36.8055349098,133.74,34.9886,0.0264,34.9886099598,6.9486,-0.5736,6.9722348584,28.04,0.6000000000000001,28.0464186662,132.63
2021-08-03 05:30:00,6.922,-0.5924,6.9473032005,6.922,-0.5924,6.9473032005,0.0,0.0,0.0,131.89,40.882,-16.4224,44.0571577131,6.922,-0.5924,6.9473032005,33.96,-15.83,37.4682599009,133.78,35.442,-0.0724,35.4420739483,6.922,-0.5924,6.9473032005,28.52,0.52,28.524740139,132.8
2021-08-03 06:00:00,7.0582,-0.5726,7.0813881408,7.0582,-0.5726,7.0813881408,0.0,0.0,0.0,132.44,42.4982,-15.8226,45.348116543,7.0582,-0.5726,7.0813881408,35.44,-15.25,38.5818104811,134.27,36.8182,0.34740000000000004,36.8198389187,7.0582,-0.5726,7.0813881408,29.76,0.92,29.7742170342,133.31
2021-08-03 06:30:00,7.1762,-0.5798,7.1995843269,7.1762,-0.5798,7.1995843269,0.0,0.0,0.0,132.24,45.3562,-15.0398,47.7847304322,7.1762,-0.5798,7.1995843269,38.18,-14.46,40.8265109947,134.18,39.2962,0.9802000000000001,39.3084230984,7.1762,-0.5798,7.1995843269,32.12,1.56,32.1578606254,133.05
2021-08-03 07:00:00,7.4372,-0.6204000000000001,7.4630315556,7.4372,-0.6204000000000001,7.4630315556,0.0,0.0,0.0,132.42,48.8372,-13.7104,50.7252123899,7.4372,-0.6204000000000001,7.4630315556,41.4,-13.09,43.4201347303,134.36,42.1972,1.5396,42.2252774532,7.4372,-0.6204000000000001,7.4630315556,34.76,2.16,34.8270469607,133.15
2021-08-03 07:30:00,8.2028,-0.7256,8.2348298829,8.2028,-0.7256,8.2348298829,0.0,0.0,0.0,131.5,53.0828,-10.6256,54.1358202228,8.2028,-0.7256,8.2348298829,44.88,-9.9,45.9589425466,133.52,45.6428,-0.0456,45.6428227786,8.2028,-0.7256,8.2348298829,37.44,0.68,37.4461747045,132.17
2021-08-03 08:00:00,9.467600000000001,-0.7354,9.496118308,9.467600000000001,-0.7354,9.496118308,0.0,0.0,0.0,130.58,57.4076,5.5746,57.6776274037,9.467600000000001,-0.7354,9.496118308,47.94,6.31,48.3534869477,132.18,47.6276,-10.455400000000001,48.7617029124,9.467600000000001,-0.7354,9.496118308,38.16,-9.72,39.3784712756,131.35
2021-08-03 08:30:00,10.839,-1.0066,10.8856402917,10.839,-1.0066,10.8856402917,0.0,0.0,0.0,130.23,59.339,6.0434,59.6459521222,10.839,-1.0066,10.8856402917,48.5,7.05,49.009718424,131.0,49.759,-10.1266,50.778992788,10.839,-1.0066,10.8856402917,38.92,-9.12,39.9742517128,131.96
2021-08-03 09:00:00,12.4582,-1.2138,12.5171904867,12.4582,-1.2138,12.5171904867,0.0,0.0,0.0,130.23,60.2682,7.5862,60.7437763205,12.4582,-1.2138,12.5171904867,47.81,8.8,48.613126828,132.85,51.2582,-8.8138,52.010442583,12.4582,-1.2138,12.5171904867,38.8,-7.6,39.5373241381,131.96
2021-08-03 09:30:00,13.1664,-1.2952,13.2299520785,13.1664,-1.2952,13.2299520785,0.0,0.0,0.0,129.75,59.8964,6.9548000000000005,60.2988223434,13.1664,-1.2952,13.2299520785,46.73,8.25,47.4526648356,132.48,51.1664,-9.4552,52.0326944911,13.1664,-1.2952,13.2299520785,38.0,-8.16,38.8662527136,131.41
2021-08-03 10:00:00,14.4746,-1.5128,14.5534397652,14.4746,-1.5128,14.5534397652,0.0,0.0,0.0,130.21,59.2246,7.2972,59.6724590829,14.4746,-1.5128,14.5534397652,44.75,8.81,45.608974994,132.77,51.2346,-9.1128,52.0387102165,14.4746,-1.5128,14.5534397652,36.76,-7.6,37.5374160006,131.9
2021-08-03 10:30:00,15.1344,-1.5724,15.2158636009,15.1344,-1.5724,15.2158636009,0.0,0.0,0.0,129.98,58.5544,8.0376,59.1034751357,15.1344,-1.5724,15.2158636009,43.42,9.61,44.4707600565,132.57,51.0944,-8.612400000000001,51.8151632741,15.1344,-1.5724,15.2158636009,35.96,-7.04,36.6426418262,131.68
2021-08-03 11:00:00,15.8752,-2.0844,16.0114552243,15.8752,-2.0844,16.0114552243,0.0,0.0,0.0,130.08,57.8152,7.5756,58.3094080436,15.8752,-2.0844,16.0114552243,41.94,9.66,43.0381133415,132.63,50.7952,-8.9244,51.5732222999,15.8752,-2.0844,16.0114552243,34.92,-6.84,35.5835917243,131.75
2021-08-03 11:30:00,16.5948,-2.2248,16.7432709493,16.5948,-2.2248,16.7432709493,0.0,0.0,0.0,129.75,56.4048,7.4352,56.8927382192,16.5948,-2.2248,16.7432709493,39.81,9.66,40.9652499077,132.34,50.0348,-9.3448,50.8999656,16.5948,-2.2248,16.7432709493,33.44,-7.12,34.1895890587,131.43
2021-08-03 12:00:00,16.7326,-2.1916,16.8755152016,16.7326,-2.1916,16.8755152016,0.0,0.0,0.0,130.75,55.7326,7.3784,56.2188890794,16.7326,-2.1916,16.8755152016,39.0,9.57,40.1570031252,133.14,49.5726,-9.3916,50.4543835689,16.7326,-2.1916,16.8755152016,32.84,-7.2,33.6200178465,132.44
2021-08-03 12:30:00,16.7208,-2.1928,16.8639711954,16.7208,-2.1928,16.8639711954,0.0,0.0,0.0,130.75,56.7008,8.1372,57.2817138752,16.7208,-2.1928,16.8639711954,39.98,10.33,41.2929691352,133.09,50.2408,-8.7528,50.997543984800004,16.7208,-2.1928,16.8639711954,33.52,-6.5600000000000005,34.1558779714,132.44
2021-08-03 13:00:00,17.0768,-2.185,17.2160193785,17.0768,-2.185,17.2160193785,0.0,0.0,0.0,130.61,57.5868,8.985,58.2835290562,17.0768,-2.185,17.2160193785,40.51,11.17,42.0217681684,133.05,51.1168,-7.825,51.7122603184,17.0768,-2.185,17.2160193785,34.04,-5.64,34.5040751216,132.27
2021-08-03 13:30:00,16.9212,-2.2532,17.0705570993,16.9212,-2.2532,17.0705570993,0.0,0.0,0.0,129.61,57.9012,9.1768,58.62390826,16.9212,-2.2532,17.0705570993,40.98,11.43,42.5441570606,132.34,51.3212,-7.7332,51.9005582983,16.9212,-2.2532,17.0705570993,34.4,-5.48,34.8337537455,131.25
2021-08-03 14:00:00,16.4176,-1.7952,16.51545739,16.4176,-1.7952,16.51545739,0.0,0.0,0.0,129.98,59.1576,10.7148,60.1201179041,16.4176,-1.7952,16.51545739,42.74,12.51,44.5332201845,132.66,52.3776,-6.3152,52.7569401387,16.4176,-1.7952,16.51545739,35.96,-4.52,36.2429579367,131.61
2021-08-03 14:30:00,16.648,-1.8582,16.751382368,16.648,-1.8582,16.751382368,0.0,0.0,0.0,129.51,59.058,11.1218,60.0961046927,16.648,-1.8582,16.751382368,42.41,12.98,44.3518714374,132.42,52.488,-6.0982,52.8410653492,16.648,-1.8582,16.751382368,35.84,-4.24,36.0899321141,131.11
2021-08-03 15:00:00,16.5746,-1.9048,16.683693482,16.5746,-1.9048,16.683693482,0.0,0.0,0.0,129.9,58.4746,10.5852,59.4249552309,16.5746,-1.9048,16.683693482,41.9,12.49,43.7219635881,132.81,52.0946,-6.5448,52.5041118028,16.5746,-1.9048,16.683693482,35.52,-4.64,35.8217810836,131.48
2021-08-03 15:30:00,16.2584,-1.7734,16.3548316445,16.2584,-1.7734,16.3548316445,0.0,0.0,0.0,130.06,58.8184,10.5766,59.7617657547,16.2584,-1.7734,16.3548316445,42.56,12.35,44.3156417081,133.03,52.1384,-6.5734,52.551140255199996,16.2584,-1.7734,16.3548316445,35.88,-4.8,36.1996464071,131.67
2021-08-03 16:00:00,14.2582,-1.486,14.3354268594,14.2582,-1.486,14.3354268594,0.0,0.0,0.0,130.28,60.8382,9.854,61.6310627463,14.2582,-1.486,14.3354268594,46.58,11.34,47.940504795,133.22,52.4982,-7.206,52.990446679,14.2582,-1.486,14.3354268594,38.24,-5.72,38.665436762,131.89
2021-08-03 16:30:00,12.126,-1.1656,12.1818922734,12.126,-1.1656,12.1818922734,0.0,0.0,0.0,130.54,63.526,9.5644,64.2419677731,12.126,-1.1656,12.1818922734,51.4,10.73,52.5080270054,133.41,53.766,-7.3256,54.2627604473,12.126,-1.1656,12.1818922734,41.64,-6.16,42.0931728431,132.17
2021-08-03 17:00:00,11.2098,-1.05,11.2588683286,11.2098,-1.05,11.2588683286,0.0,0.0,0.0,130.19,67.3898,10.97,68.2768338753,11.2098,-1.05,11.2588683286,56.18,12.02,57.4514821393,133.18,56.3298,-6.45,56.697873576,11.2098,-1.05,11.2588683286,45.12,-5.4,45.4419893931,131.81
2021-08-03 17:30:00,10.7554,-0.9618000000000001,10.7983187766,10.7554,-0.9618000000000001,10.7983187766,0.0,0.0,0.0,130.29,69.8554,11.1782,70.7441097506,10.7554,-0.9618000000000001,10.7983187766,59.1,12.14,60.3339837902,133.37,58.0354,-6.3218,58.3787016676,10.7554,-0.9618000000000001,10.7983187766,47.28,-5.36,47.5828540548,131.81
2021-08-03 18:00:00,9.9222,-0.8716,9.960408596,9.9222,-0.8716,9.960408596,0.0,0.0,0.0,130.21,69.7022,9.8484,70.3945144695,9.9222,-0.8716,9.960408596,59.78,10.72,60.7335722644,133.22,57.3622,-7.7516,57.8835839543,9.9222,-0.8716,9.960408596,47.44,-6.88,47.9362910539,131.71
2021-08-03 18:30:00,12.205,-0.727,12.2266329789,12.205,-0.727,12.2266329789,0.0,0.0,0.0,131.18,70.785,9.623,71.4361137941,12.205,-0.727,12.2266329789,58.58,10.35,59.4873003254,133.9,58.965,-7.607,59.4536598873,12.205,-0.727,12.2266329789,46.76,-6.88,47.2634319533,132.71
2021-08-03 19:00:00,9.355,-0.6758000000000001,9.3793779453,9.355,-0.6758000000000001,9.3793779453,0.0,0.0,0.0,130.67,71.645,9.5842,72.2832132285,9.355,-0.6758000000000001,9.3793779453,62.29,10.26,63.1293251984,133.58,58.555,-7.7958,59.0716727598,9.355,-0.6758000000000001,9.3793779453,49.2,-7.12,49.7125175383,132.19
2021-08-03 19:30:00,7.5544,-0.6532,7.5825872629,7.5544,-0.6532,7.5825872629,0.0,0.0,0.0,130.91,71.1044,9.636800000000001,71.7544675515,7.5544,-0.6532,7.5825872629,63.55,10.29,64.3776871284,133.71,57.6344,-7.9332,58.177828471,7.5544,-0.6532,7.5825872629,50.08,-7.28,50.6063711404,132.38
2021-08-03 20:00:00,7.0418,-0.5828,7.0658759599,7.0418,-0.5828,7.0658759599,0.0,0.0,0.0,131.33,70.3018,9.1472,70.8943887136,7.0418,-0.5828,7.0658759599,63.26,9.73,64.0039100368,134.04,56.8818,-8.1428,57.4616773431,7.0418,-0.5828,7.0658759599,49.84,-7.5600000000000005,50.4101100971,132.82
2021-08-03 20:30:00,6.6496,-0.5586,6.6730213637,6.6496,-0.5586,6.6730213637,0.0,0.0,0.0,130.83,69.3196,7.9514,69.7741478351,6.6496,-0.5586,6.6730213637,62.67,8.51,63.2451500117,133.7,55.9296,-9.0786,56.6616372347,6.6496,-0.5586,6.6730213637,49.28,-8.52,50.0110867708,132.35
