Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-03 21:00:00,6.7036,-0.5586,6.7268333501,6.7036,-0.5586,6.7268333501,0.0,0.0,0.0,131.26,69.9136,8.9614,70.4855882782,6.7036,-0.5586,6.7268333501,63.21,9.52,63.9228793156,133.98,56.4636,-8.1586,57.0499857925,6.7036,-0.5586,6.7268333501,49.76,-7.6,50.3370400401,132.82
2021-08-03 21:30:00,6.4496,-0.5798,6.4756087127,6.4496,-0.5798,6.4756087127,0.0,0.0,0.0,130.41,69.6096,8.6102,70.1400880824,6.4496,-0.5798,6.4756087127,63.16,9.19,63.8250867606,133.44,56.1696,-8.4598,56.8031000932,6.4496,-0.5798,6.4756087127,49.72,-7.88,50.3405681335,131.96
2021-08-03 22:00:00,6.6554,-0.5868,6.6812187062,6.6554,-0.5868,6.6812187062,0.0,0.0,0.0,129.65,66.4354,-6.4668,66.7493960677,6.6554,-0.5868,6.6812187062,59.78,-5.88,60.0684842492,132.49,53.3754,-20.9468,57.3384840696,6.6554,-0.5868,6.6812187062,46.72,-20.36,50.9635948497,131.18
2021-08-03 22:30:00,6.7102,-0.5716,6.7345015109,6.7102,-0.5716,6.7345015109,0.0,0.0,0.0,130.84,61.0502,-9.8316,61.8367793356,6.7102,-0.5716,6.7345015109,54.34,-9.26,55.1233453266,132.65,49.0302,-23.4516,54.3501430964,6.7102,-0.5716,6.7345015109,42.32,-22.88,48.1090095512,132.87
2021-08-03 23:00:00,6.8134,-0.5676,6.837001486,6.8134,-0.5676,6.837001486,0.0,0.0,0.0,131.99,59.0834,-1.7576,59.1095365683,6.8134,-0.5676,6.837001486,52.27,-1.19,52.2835442563,133.53,47.6934,-16.6876,50.5285701096,6.8134,-0.5676,6.837001486,40.88,-16.12,43.9434727804,134.18
2021-08-03 23:30:00,6.7082,-0.5572,6.7313014403,6.7082,-0.5572,6.7313014403,0.0,0.0,0.0,131.59,58.4082,4.4628,58.5784466428,6.7082,-0.5572,6.7313014403,51.7,5.02,51.9431458424,133.97,47.3882,-11.6772,48.8057219912,6.7082,-0.5572,6.7313014403,40.68,-11.12,42.1724649505,133.56
2021-08-04 00:00:00,6.7352,-0.5514,6.7577334218,6.7352,-0.5514,6.7577334218,0.0,0.0,0.0,132.08,56.1452,4.0386,56.290263572,6.7352,-0.5514,6.7577334218,49.41,4.59,49.6227387394,134.82,45.5752,-11.9114,47.1060538042,6.7352,-0.5514,6.7577334218,38.84,-11.36,40.4672114186,133.92
2021-08-04 00:30:00,6.7908,-0.5486,6.8129234988,6.7908,-0.5486,6.8129234988,0.0,0.0,0.0,132.64,53.4608,3.4414,53.571451078,6.7908,-0.5486,6.8129234988,46.67,3.99,46.8402497858,134.38,43.4308,-12.5886,45.2184391438,6.7908,-0.5486,6.8129234988,36.64,-12.04,38.5674888993,133.57
2021-08-04 01:00:00,6.7576,-0.5566,6.7804838559,6.7576,-0.5566,6.7804838559,0.0,0.0,0.0,132.64,50.2576,-16.8566,53.0091626167,6.7576,-0.5566,6.7804838559,43.5,-16.3,46.4536327966,135.21,42.6376,-6.3966,43.1147471907,6.7576,-0.5566,6.7804838559,35.88,-5.84,36.3521663729,134.51
2021-08-04 01:30:00,6.85,-0.5546,6.8724145073,6.85,-0.5546,6.8724145073,0.0,0.0,0.0,132.57,49.01,-21.7346,53.6131787638,6.85,-0.5546,6.8724145073,42.16,-21.18,47.181119105,134.13,42.09,-4.9946,42.3853055806,6.85,-0.5546,6.8724145073,35.24,-4.44,35.5186035762,133.68
2021-08-04 02:00:00,6.8644,-0.549,6.8863189267,6.8644,-0.549,6.8863189267,0.0,0.0,0.0,132.33,48.8744,-21.729,53.4869742681,6.8644,-0.549,6.8863189267,42.01,-21.18,47.0471306245,133.68,42.0244,-4.909,42.3101462578,6.8644,-0.549,6.8863189267,35.16,-4.36,35.429298610000004,133.26
2021-08-04 02:30:00,6.8634,-0.5462,6.8850994183,6.8634,-0.5462,6.8850994183,0.0,0.0,0.0,132.43,48.7834,-21.3562,53.2532383428,6.8634,-0.5462,6.8850994183,41.92,-20.81,46.8010950727,133.75,41.9834,-4.6662,42.2419139955,6.8634,-0.5462,6.8850994183,35.12,-4.12,35.3608370942,133.35
2021-08-04 03:00:00,6.6604,-0.5574,6.6836833347999995,6.6604,-0.5574,6.6836833347999995,0.0,0.0,0.0,132.1,48.3004,-21.6174,52.9172998453,6.6604,-0.5574,6.6836833347999995,41.64,-21.06,46.6627603127,133.5,41.5404,-4.7974,41.8165024712,6.6604,-0.5574,6.6836833347999995,34.88,-4.24,35.1367613761,133.04
2021-08-04 03:30:00,6.8766,-0.5532,6.898815681,6.8766,-0.5532,6.898815681,0.0,0.0,0.0,132.35,47.5366,-21.7732,52.2857588431,6.8766,-0.5532,6.898815681,40.66,-21.22,45.8641908247,133.72,40.9566,-4.9532,41.2550272549,6.8766,-0.5532,6.898815681,34.08,-4.4,34.3628636758,133.3
2021-08-04 04:00:00,6.7338000000000005,-0.5514,6.756338091,6.7338000000000005,-0.5514,6.756338091,0.0,0.0,0.0,132.21,47.6038,-21.6214,52.2839049077,6.7338000000000005,-0.5514,6.756338091,40.87,-21.07,45.9815375993,133.57,40.9738,-4.7514,41.2483707363,6.7338000000000005,-0.5514,6.756338091,34.24,-4.2,34.4966317196,133.18
2021-08-04 04:30:00,6.8266,-0.5592,6.8494651032,6.8266,-0.5592,6.8494651032,0.0,0.0,0.0,132.57,47.0966,-21.9292,51.9517039586,6.8266,-0.5592,6.8494651032,40.27,-21.37,45.5889219,133.89,40.5866,-5.0792,40.9031829104,6.8266,-0.5592,6.8494651032,33.76,-4.52,34.0612389675,133.52
2021-08-04 05:00:00,6.8152,-0.5612,6.838267067,6.8152,-0.5612,6.838267067,0.0,0.0,0.0,132.26,46.5752,-22.5512,51.7475204863,6.8152,-0.5612,6.838267067,39.76,-21.99,45.4358635881,133.59,40.1352,-5.4012,40.497002858,6.8152,-0.5612,6.838267067,33.32,-4.84,33.6696896333,133.23
2021-08-04 05:30:00,6.5824,-0.5658000000000001,6.6066723394,6.5824,-0.5658000000000001,6.6066723394,0.0,0.0,0.0,133.17,46.9124,-23.1758,52.3248600514,6.5824,-0.5658000000000001,6.6066723394,40.33,-22.61,46.2354950228,134.28,40.3024,-5.9258,40.7357159186,6.5824,-0.5658000000000001,6.6066723394,33.72,-5.36,34.1433448859,134.15
2021-08-04 06:00:00,6.119,-0.5498000000000001,6.1436504653,6.119,-0.5498000000000001,6.1436504653,0.0,0.0,0.0,133.17,47.449,-22.8598,52.6685680177,6.119,-0.5498000000000001,6.1436504653,41.33,-22.31,46.9670629271,134.17,40.679,-5.6698,41.0722250802,6.119,-0.5498000000000001,6.1436504653,34.56,-5.12,34.9372008037,134.15
2021-08-04 06:30:00,6.6994,-0.5664,6.7233004782,6.6994,-0.5664,6.7233004782,0.0,0.0,0.0,133.09,49.3694,-21.886400000000002,54.0032606545,6.6994,-0.5664,6.7233004782,42.67,-21.32,47.6998039828,134.07,42.3794,-5.1264,42.6883300367,6.6994,-0.5664,6.7233004782,35.68,-4.5600000000000005,35.9702098965,134.0
2021-08-04 07:00:00,6.774,-0.611,6.8014996141,6.774,-0.611,6.8014996141,0.0,0.0,0.0,132.4,52.224,-20.451,56.0855558678,6.774,-0.611,6.8014996141,45.45,-19.84,49.5916132022,133.33,44.814,-4.051,44.9967242919,6.774,-0.611,6.8014996141,38.04,-3.44,38.1952248324,133.23
2021-08-04 07:30:00,7.4036,-0.704,7.4369959634,7.4036,-0.704,7.4369959634,0.0,0.0,0.0,132.19,54.9536,-18.824,58.0882185039,7.4036,-0.704,7.4369959634,47.55,-18.12,50.885527412,133.18,47.2436,-3.224,47.353478404,7.4036,-0.704,7.4369959634,39.84,-2.52,39.9196192367,132.98
2021-08-04 08:00:00,8.2006,-0.8036000000000001,8.2398794481,8.2006,-0.8036000000000001,8.2398794481,0.0,0.0,0.0,131.6,57.2606,-17.3936,59.8440776796,8.2006,-0.8036000000000001,8.2398794481,49.06,-16.59,51.789107928199996,132.67,49.5606,-2.3636,49.6169293419,8.2006,-0.8036000000000001,8.2398794481,41.36,-1.56,41.3894092734,132.34
2021-08-04 08:30:00,9.787,-0.9482,9.832825242,9.787,-0.9482,9.832825242,0.0,0.0,0.0,131.0,58.997,-16.1282,61.1617923563,9.787,-0.9482,9.832825242,49.21,-15.18,51.498121325,132.04,53.467,-0.1082,53.4671094809,9.787,-0.9482,9.832825242,43.68,0.84,43.6880761765,131.69
2021-08-04 09:00:00,11.261800000000001,-1.1076,11.3161352502,11.261800000000001,-1.1076,11.3161352502,0.0,0.0,0.0,129.94,56.4818,-13.8776,58.1616842346,11.261800000000001,-1.1076,11.3161352502,45.22,-12.77,46.9885230668,131.27,57.5418,2.0924,57.5798305399,11.261800000000001,-1.1076,11.3161352502,46.28,3.2,46.3904990273,130.68
2021-08-04 09:30:00,11.8646,-1.2258,11.927754139,11.8646,-1.2258,11.927754139,0.0,0.0,0.0,129.29,56.1446,16.8842,58.6284258598,11.8646,-1.2258,11.927754139,44.28,18.11,47.8402602418,131.07,56.1446,-7.9058,56.698481309499996,11.8646,-1.2258,11.927754139,44.28,-6.68,44.7810316987,130.42
2021-08-04 10:00:00,12.847,-1.2302,12.9057661935,12.847,-1.2302,12.9057661935,0.0,0.0,0.0,130.12,55.257,16.8798,57.777709344,12.847,-1.2302,12.9057661935,42.41,18.11,46.1148587768,133.66,54.927,-7.9502,55.4993784563,12.847,-1.2302,12.9057661935,42.08,-6.72,42.6131998329,131.21
2021-08-04 10:30:00,13.5056,-1.3648,13.574384347,13.5056,-1.3648,13.574384347,0.0,0.0,0.0,129.66,55.2456,17.2352,57.8716548787,13.5056,-1.3648,13.574384347,41.74,18.6,45.6966913463,133.31,54.7056,-7.5648,55.226161105,13.5056,-1.3648,13.574384347,41.2,-6.2,41.663893241,130.76
2021-08-04 11:00:00,13.6568,-1.284,13.7170274564,13.6568,-1.284,13.7170274564,0.0,0.0,0.0,129.66,52.5068,15.186,54.6587471704,13.6568,-1.284,13.7170274564,38.85,16.47,42.1969596061,133.31,51.7368,-9.764,52.6500918351,13.6568,-1.284,13.7170274564,38.08,-8.48,39.0127773941,130.76
2021-08-04 11:30:00,15.2652,-1.532,15.3418823826,15.2652,-1.532,15.3418823826,0.0,0.0,0.0,129.81,52.7652,17.528,55.6003337673,15.2652,-1.532,15.3418823826,37.5,19.06,42.0658246086,133.13,51.6652,-8.532,52.3649492986,15.2652,-1.532,15.3418823826,36.4,-7.0,37.0669664256,130.94
2021-08-04 12:00:00,15.9978,-1.7112,16.0890587133,15.9978,-1.7112,16.0890587133,0.0,0.0,0.0,130.68,53.0078,18.2288,56.054580636,15.9978,-1.7112,16.0890587133,37.01,19.94,42.039787107,134.35,51.7178,-8.1112,52.3499990667,15.9978,-1.7112,16.0890587133,35.72,-6.4,36.2888192147,131.82
2021-08-04 12:30:00,15.8668,-1.733,15.9611600844,15.8668,-1.733,15.9611600844,0.0,0.0,0.0,130.68,53.8868,19.097,57.1706447684,15.8668,-1.733,15.9611600844,38.02,20.83,43.3521545024,134.44,52.5468,-7.253,53.0450016424,15.8668,-1.733,15.9611600844,36.68,-5.52,37.0930289947,131.82
2021-08-04 13:00:00,16.4592,-1.784,16.5556008843,16.4592,-1.784,16.5556008843,0.0,0.0,0.0,130.84,54.6592,19.506,58.0354390062,16.4592,-1.784,16.5556008843,38.2,21.29,43.7321860876,134.72,53.2192,-6.824,53.6549179912,16.4592,-1.784,16.5556008843,36.76,-5.04,37.1038973694,131.98
2021-08-04 13:30:00,16.4342,-1.7138,16.5233180711,16.4342,-1.7138,16.5233180711,0.0,0.0,0.0,130.96,54.0142,18.8362,57.2043375285,16.4342,-1.7138,16.5233180711,37.58,20.55,42.8317510732,135.03,52.5942,-7.5938,53.1395866758,16.4342,-1.7138,16.5233180711,36.16,-5.88,36.6349559847,132.1
2021-08-04 14:00:00,15.48,-1.5538,15.5577856535,15.48,-1.5538,15.5577856535,0.0,0.0,0.0,130.96,53.62,18.7362,56.7992041356,15.48,-1.5538,15.5577856535,38.14,20.29,43.2012002148,134.9,52.2,-7.8738,52.7904984485,15.48,-1.5538,15.5577856535,36.72,-6.32,37.2599087492,132.1
2021-08-04 14:30:00,16.3668,-1.7268,16.4576420085,16.3668,-1.7268,16.4576420085,0.0,0.0,0.0,131.24,53.1568,18.8432,56.3977975854,16.3668,-1.7268,16.4576420085,36.79,20.57,42.1500771055,135.14,51.4068,-7.6868,51.9783222169,16.3668,-1.7268,16.4576420085,35.04,-5.96,35.5432581512,132.39
2021-08-04 15:00:00,16.3052,-1.7591999999999999,16.3998271845,16.3052,-1.7591999999999999,16.3998271845,0.0,0.0,0.0,131.2,52.9352,18.9008,56.2083235801,16.3052,-1.7591999999999999,16.3998271845,36.63,20.66,42.0546370808,135.08,51.2252,-7.6392,51.791683615,16.3052,-1.7591999999999999,16.3998271845,34.92,-5.88,35.4115913226,132.34
2021-08-04 15:30:00,16.144,-1.7382,16.2373050486,16.144,-1.7382,16.2373050486,0.0,0.0,0.0,131.13,58.304,21.3518,62.0907060617,16.144,-1.7382,16.2373050486,42.16,23.09,48.0688433395,135.08,51.304,-8.0982,51.9392073413,16.144,-1.7382,16.2373050486,35.16,-6.36,35.7305919346,132.27
2021-08-04 16:00:00,15.354800000000001,-1.6814,15.4465850271,15.354800000000001,-1.6814,15.4465850271,0.0,0.0,0.0,131.32,60.5948,21.7286,64.372834682,15.354800000000001,-1.6814,15.4465850271,45.24,23.41,50.9380574816,135.28,51.6348,-8.9214,52.3998468414,15.354800000000001,-1.6814,15.4465850271,36.28,-7.24,36.9953510593,132.48
2021-08-04 16:30:00,15.0018,-1.5904,15.0858667434,15.0018,-1.5904,15.0858667434,0.0,0.0,0.0,131.59,61.1018,21.459600000000002,64.7606701278,15.0018,-1.5904,15.0858667434,46.1,23.05,51.5413668814,135.51,52.5218,-10.2704,53.5165450249,15.0018,-1.5904,15.0858667434,37.52,-8.68,38.5109438991,132.75
2021-08-04 17:00:00,13.622,-1.3342,13.6871828234,13.622,-1.3342,13.6871828234,0.0,0.0,0.0,132.02,62.232,21.3958,65.8073102447,13.622,-1.3342,13.6871828234,48.61,22.73,53.6617647865,135.88,54.062,-10.5742,55.0864189219,13.622,-1.3342,13.6871828234,40.44,-9.24,41.4821793063,133.17
2021-08-04 17:30:00,12.6564,-1.2236,12.7154102537,12.6564,-1.2236,12.7154102537,0.0,0.0,0.0,131.89,63.8764,20.8564,67.1951181108,12.6564,-1.2236,12.7154102537,51.22,22.08,55.7764717421,135.72,55.8164,-11.0636,56.9023176498,12.6564,-1.2236,12.7154102537,43.16,-9.84,44.2674959762,133.02
2021-08-04 18:00:00,11.5488,-1.0358,11.5951568804,11.5488,-1.0358,11.5951568804,0.0,0.0,0.0,131.98,65.3488,20.9442,68.6230659114,11.5488,-1.0358,11.5951568804,53.8,21.98,58.1167824299,135.62,57.3888,-10.9158,58.4177118268,11.5488,-1.0358,11.5951568804,45.84,-9.88,46.8926433463,133.08
2021-08-04 18:30:00,10.393,-0.904,10.4322416095,10.393,-0.904,10.4322416095,0.0,0.0,0.0,132.09,65.333,20.416,68.4486226669,10.393,-0.904,10.4322416095,54.94,21.32,58.931706237,135.8,57.993,-11.264,59.0767783905,10.393,-0.904,10.4322416095,47.6,-10.36,48.7143674905,133.17
2021-08-04 19:00:00,8.61,-0.7478,8.6424131375,8.61,-0.7478,8.6424131375,0.0,0.0,0.0,132.17,65.59,19.5022,68.4279468115,8.61,-0.7478,8.6424131375,56.98,20.25,60.4713394924,135.87,58.77,-11.7478,59.9326597511,8.61,-0.7478,8.6424131375,50.16,-11.0,51.3519775666,133.22
2021-08-04 19:30:00,7.5372,-0.6308,7.5635502563,7.5372,-0.6308,7.5635502563,0.0,0.0,0.0,131.83,65.1672,17.8892,67.5780099772,7.5372,-0.6308,7.5635502563,57.63,18.52,60.5326961237,135.53,58.7372,-12.3908,60.0299141135,7.5372,-0.6308,7.5635502563,51.2,-11.76,52.5332047376,132.89
2021-08-04 20:00:00,6.9768,-0.526,6.9966001915,6.9768,-0.526,6.9966001915,0.0,0.0,0.0,131.26,66.1568,18.054,68.5760096699,6.9768,-0.526,6.9966001915,59.18,18.58,62.0281291029,134.68,59.8168,-11.486,60.9095867515,6.9768,-0.526,6.9966001915,52.84,-10.96,53.9646847485,132.32
2021-08-04 20:30:00,6.773,-0.5086,6.7920691221,6.773,-0.5086,6.7920691221,0.0,0.0,0.0,130.73,66.203,18.3114,68.6887514733,6.773,-0.5086,6.7920691221,59.43,18.82,62.3387303368,134.15,59.893,-10.9086,60.8783130758,6.773,-0.5086,6.7920691221,53.12,-10.4,54.1284989631,131.79
2021-08-04 21:00:00,6.553,-0.5222,6.5737737898,6.553,-0.5222,6.5737737898,0.0,0.0,0.0,129.86,65.463,18.1378,67.9292584815,6.553,-0.5222,6.5737737898,58.91,18.66,61.7946899013,133.71,59.313,-11.2422,60.3690237609,6.553,-0.5222,6.5737737898,52.76,-10.72,53.8380534566,130.92
2021-08-04 21:30:00,6.426,-0.5238,6.4473128077,6.426,-0.5238,6.4473128077,0.0,0.0,0.0,130.18,65.136,17.4662,67.4371310069,6.426,-0.5238,6.4473128077,58.71,17.99,61.4044314362,134.02,59.026,-11.8038,60.1946706149,6.426,-0.5238,6.4473128077,52.6,-11.28,53.795895754200004,131.25
2021-08-04 22:00:00,6.5608,-0.5334,6.5824472805,6.5608,-0.5334,6.5824472805,0.0,0.0,0.0,130.18,62.1208,15.8766,64.1175500171,6.5608,-0.5334,6.5824472805,55.56,16.41,57.93273427,134.02,56.3608,-13.3734,57.925707628,6.5608,-0.5334,6.5824472805,49.8,-12.84,51.4286457142,131.25
2021-08-04 22:30:00,6.3734,-0.5326000000000001,6.395614929,6.3734,-0.5326000000000001,6.395614929,0.0,0.0,0.0,130.82,60.0034,15.4574,61.9624017152,6.3734,-0.5326000000000001,6.395614929,53.63,15.99,55.9629967032,134.4,54.3734,-14.0926,56.1699920093,6.3734,-0.5326000000000001,6.395614929,48.0,-13.56,49.8785885927,131.91
2021-08-04 23:00:00,6.574,-0.5342,6.595668703,6.574,-0.5342,6.595668703,0.0,0.0,0.0,131.6,56.384,14.7458,58.2803060531,6.574,-0.5342,6.595668703,49.81,15.28,52.1010028694,135.2,51.214,-14.0542,53.1073849256,6.574,-0.5342,6.595668703,44.64,-13.52,46.6424699174,132.72
2021-08-04 23:30:00,6.647,-0.5096,6.6665059184,6.647,-0.5096,6.6665059184,0.0,0.0,0.0,130.99,54.727,13.4904,56.3651968963,6.647,-0.5096,6.6665059184,48.08,14.0,50.0768050099,134.53,49.647,-13.8696,51.5479428606,6.647,-0.5096,6.6665059184,43.0,-13.36,45.0276537252,132.12
2021-08-05 00:00:00,6.6588,-0.5118,6.678439689,6.6588,-0.5118,6.678439689,0.0,0.0,0.0,129.09,51.8088,13.8282,53.6224847679,6.6588,-0.5118,6.678439689,45.15,14.34,47.3725458467,132.79,47.0988,-13.8718,49.0991221579,6.6588,-0.5118,6.678439689,40.44,-13.36,42.5897076769,130.19
2021-08-05 00:30:00,6.656,-0.5224,6.676468959,6.656,-0.5224,6.676468959,0.0,0.0,0.0,130.26,48.386,13.3076,50.1826385691,6.656,-0.5224,6.676468959,41.73,13.83,43.9620495428,134.0,44.176,-15.2824,46.7447400866,6.656,-0.5224,6.676468959,37.52,-14.76,40.3188293481,131.37
2021-08-05 01:00:00,6.6978,-0.5184,6.7178317484,6.6978,-0.5184,6.7178317484,0.0,0.0,0.0,131.02,45.8778,13.7316,47.8887186235,6.6978,-0.5184,6.7178317484,39.18,14.25,41.69094506,134.64,42.0178,-15.1184,44.6549161392,6.6978,-0.5184,6.7178317484,35.32,-14.6,38.2186132663,132.1
2021-08-05 01:30:00,6.483,-0.5152,6.5034390933,6.483,-0.5152,6.5034390933,0.0,0.0,0.0,131.85,43.303,0.8348,43.3110459357,6.483,-0.5152,6.5034390933,36.82,1.35,36.8447404659,135.52,40.883,-11.2752,42.40931294,6.483,-0.5152,6.5034390933,34.4,-10.76,36.0435514343,132.96
2021-08-05 02:00:00,6.741,-0.514,6.7605678016,6.741,-0.514,6.7605678016,0.0,0.0,0.0,132.37,40.761,-21.904,46.2735814153,6.741,-0.514,6.7605678016,34.02,-21.39,40.1857250774,133.5,40.821,-3.354,40.9585565786,6.741,-0.514,6.7605678016,34.08,-2.84,34.1981286038,133.47
2021-08-05 02:30:00,6.678,-0.504,6.696991862,6.678,-0.504,6.696991862,0.0,0.0,0.0,132.05,40.078,-22.204,45.8177225536,6.678,-0.504,6.696991862,33.4,-21.7,39.8302648748,133.59,40.198,-3.544,40.3539234772,6.678,-0.504,6.696991862,33.52,-3.04,33.6575697281,133.15
2021-08-05 03:00:00,6.7712,-0.5076,6.7901993491,6.7712,-0.5076,6.7901993491,0.0,0.0,0.0,132.3,39.2212,-22.4676,45.20061481,6.7712,-0.5076,6.7901993491,32.45,-21.96,39.1821911077,133.87,39.4112,-3.9076,39.604444488,6.7712,-0.5076,6.7901993491,32.64,-3.4,32.8166055527,133.4
2021-08-05 03:30:00,6.7848,-0.5188,6.8046061223,6.7848,-0.5188,6.8046061223,0.0,0.0,0.0,131.77,38.7248,-22.8088,44.9427579536,6.7848,-0.5188,6.8046061223,31.94,-22.29,38.9487830362,133.26,39.0248,-4.1188,39.2415535941,6.7848,-0.5188,6.8046061223,32.24,-3.6,32.4403699116,132.88
2021-08-05 04:00:00,6.7286,-0.5188,6.7485710636,6.7286,-0.5188,6.7485710636,0.0,0.0,0.0,132.08,38.4486,-22.6088,44.6032810385,6.7286,-0.5188,6.7485710636,31.72,-22.09,38.6539325296,133.49,38.7286,-3.9588,38.9304065661,6.7286,-0.5188,6.7485710636,32.0,-3.44,32.1843688768,133.18
2021-08-05 04:30:00,6.7752,-0.5174,6.794927358,6.7752,-0.5174,6.794927358,0.0,0.0,0.0,132.01,38.2652,-22.8774,44.5825185673,6.7752,-0.5174,6.794927358,31.49,-22.36,38.6211043343,133.42,38.6152,-4.0374,38.8256908477,6.7752,-0.5174,6.794927358,31.84,-3.52,32.0339819567,133.11
2021-08-05 05:00:00,6.5922,-0.5258,6.6131359036,6.5922,-0.5258,6.6131359036,0.0,0.0,0.0,132.25,38.0722,-23.5758,44.780696270600004,6.5922,-0.5258,6.6131359036,31.48,-23.05,39.0165721201,133.62,38.4322,-4.4858,38.6931053093,6.5922,-0.5258,6.6131359036,31.84,-3.96,32.085311281,133.38
2021-08-05 05:30:00,6.6926,-0.5256000000000001,6.7132071412,6.6926,-0.5256000000000001,6.7132071412,0.0,0.0,0.0,132.94,39.0526,-23.0656,45.3555671348,6.6926,-0.5256000000000001,6.7132071412,32.36,-22.54,39.4362929292,134.21,39.1726,-4.2856,39.4063314471,6.6926,-0.5256000000000001,6.7132071412,32.48,-3.76,32.6969111691,134.05
2021-08-05 06:00:00,6.7646,-0.5178,6.7843886976,6.7646,-0.5178,6.7843886976,0.0,0.0,0.0,132.52,39.8646,-20.6078,44.8761379131,6.7646,-0.5178,6.7843886976,33.1,-20.09,38.7197378607,133.84,39.8046,-1.9578000000000002,39.8527183765,6.7646,-0.5178,6.7843886976,33.04,-1.44,33.0713652576,133.63
2021-08-05 06:30:00,6.8458,-0.5088,6.8646817173,6.8458,-0.5088,6.8646817173,0.0,0.0,0.0,133.1,45.6358,-8.0588,46.3418870902,6.8458,-0.5088,6.8646817173,38.79,-7.55,39.5179275772,134.57,44.8458,8.6512,45.6726289924,6.8458,-0.5088,6.8646817173,38.0,9.16,39.0884330717,134.15
2021-08-05 07:00:00,7.292,-0.5482,7.3125773322,7.292,-0.5482,7.3125773322,0.0,0.0,0.0,131.65,49.032,-7.9682,49.6752376465,7.292,-0.5482,7.3125773322,41.74,-7.42,42.3943864208,134.28,47.852,9.1718,48.7230522365,7.292,-0.5482,7.3125773322,40.56,9.72,41.7084164168,132.58
2021-08-05 07:30:00,7.5076,-0.5750000000000001,7.5295871573,7.5076,-0.5750000000000001,7.5295871573,0.0,0.0,0.0,131.69,53.3776,-16.235,55.791965432,7.5076,-0.5750000000000001,7.5295871573,45.87,-15.66,48.4695007195,134.31,51.5476,1.505,51.5695655475,7.5076,-0.5750000000000001,7.5295871573,44.04,2.08,44.0890916214,132.66
2021-08-05 08:00:00,7.3318,-0.5872,7.3552766828,7.3318,-0.5872,7.3552766828,0.0,0.0,0.0,130.9,56.6918,-19.7172,60.0227303867,7.3318,-0.5872,7.3552766828,49.36,-19.13,52.9373828216,132.61,54.5718,-1.6272,54.596054208,7.3318,-0.5872,7.3552766828,47.24,-1.04,47.2514465387,131.92
2021-08-05 08:30:00,7.4954,-0.5684,7.5169208936,7.4954,-0.5684,7.5169208936,0.0,0.0,0.0,130.51,63.6354,16.3316,65.6976810224,7.4954,-0.5684,7.5169208936,56.14,16.9,58.6285732387,131.76,57.2554,-10.8084,58.2666486055,7.4954,-0.5684,7.5169208936,49.76,-10.24,50.8027085892,131.54
2021-08-05 09:00:00,7.5642,-0.5720000000000001,7.5857963089,7.5642,-0.5720000000000001,7.5857963089,0.0,0.0,0.0,129.95,76.2342,9.988,76.8857164475,7.5642,-0.5720000000000001,7.5857963089,68.67,10.56,69.4772084931,133.47,31.1642,0.988,31.1798573704,7.5642,-0.5720000000000001,7.5857963089,23.6,1.56,23.6515031235,131.0
2021-08-05 09:30:00,7.5382,-0.6698000000000001,7.5678987361,7.5382,-0.6698000000000001,7.5678987361,0.0,0.0,0.0,130.28,79.5982,0.9402,79.6037525452,7.5382,-0.6698000000000001,7.5678987361,72.06,1.6099999999999999,72.0779834624,133.89,28.6182,2.5702,28.7333830114,7.5382,-0.6698000000000001,7.5678987361,21.08,3.24,21.3275408803,130.44
2021-08-05 10:00:00,7.9592,-1.8308,8.1670492395,7.9592,-1.8308,8.1670492395,0.0,0.0,0.0,92.4,77.8392,-22.7008,81.0818560301,7.9592,-1.8308,8.1670492395,69.88,-20.87,72.9299067598,133.03,28.999200000000002,3.1692,29.17186023,7.9592,-1.8308,8.1670492395,21.04,5.0,21.6259473781,129.46
2021-08-05 10:30:00,7.7966,-1.8526,8.0136819453,7.7966,-1.8526,8.0136819453,0.0,0.0,0.0,92.4,77.6966,-23.7726,81.252065588,7.7966,-1.8526,8.0136819453,69.9,-21.92,73.2563744667,133.77,28.9166,3.1074,29.083082545,7.7966,-1.8526,8.0136819453,21.12,4.96,21.6946076249,130.28
2021-08-05 11:00:00,7.907,-1.7866,8.1063301537,7.907,-1.7866,8.1063301537,0.0,0.0,0.0,92.4,80.277,-21.9766,83.2308096594,7.907,-1.7866,8.1063301537,72.37,-20.19,75.1335677311,133.77,29.107,3.4134,29.3064625733,7.907,-1.7866,8.1063301537,21.2,5.2,21.8284218394,130.28
2021-08-05 11:30:00,8.5942,-1.8892,8.7993948815,8.5942,-1.8892,8.7993948815,0.0,0.0,0.0,92.4,82.6242,-18.1592,84.5961876817,8.5942,-1.8892,8.7993948815,74.03,-16.27,75.7967928081,133.41,28.3542,2.4708,28.4616498166,8.5942,-1.8892,8.7993948815,19.76,4.36,20.235295896,129.92
2021-08-05 12:00:00,9.5738,-2.0192,9.7844169515,9.5738,-2.0192,9.7844169515,0.0,0.0,0.0,92.4,82.8838,-18.3092,84.8819834068,9.5738,-2.0192,9.7844169515,73.31,-16.29,75.0980705478,132.64,28.1338,2.6608,28.2593446329,9.5738,-2.0192,9.7844169515,18.56,4.68,19.1409508646,129.07
2021-08-05 12:30:00,9.7984,-1.9964,9.9997127719,9.7984,-1.9964,9.9997127719,0.0,0.0,0.0,92.4,85.0184,-17.8064,86.8630889361,9.7984,-1.9964,9.9997127719,75.22,-15.81,76.863544675,134.04,29.8384,2.8436,29.9735913017,9.7984,-1.9964,9.9997127719,20.04,4.84,20.6161878144,130.09
2021-08-05 13:00:00,9.2236,-1.879,9.4130461573,9.2236,-1.879,9.4130461573,0.0,0.0,0.0,92.4,85.9736,-17.809,87.7987492961,9.2236,-1.879,9.4130461573,76.75,-15.93,78.3857601864,133.83,30.5836,2.9210000000000003,30.7227737999,9.2236,-1.879,9.4130461573,21.36,4.8,21.8926837094,129.83
2021-08-05 13:30:00,8.3362,-1.8462,8.5381897894,8.3362,-1.8462,8.5381897894,0.0,0.0,0.0,92.4,85.8662,-18.5362,87.8441518422,8.3362,-1.8462,8.5381897894,77.53,-16.69,79.3060968652,133.99,30.0162,2.6738,30.1350538224,8.3362,-1.8462,8.5381897894,21.68,4.52,22.1461689689,130.02
2021-08-05 14:00:00,7.7634,-1.824,7.9747950168,7.7634,-1.824,7.9747950168,0.0,0.0,0.0,92.4,84.9534,-19.304,87.1190254052,7.7634,-1.824,7.9747950168,77.19,-17.48,79.1444660099,133.99,29.5234,2.616,29.6390722453,7.7634,-1.824,7.9747950168,21.76,4.44,22.2083587867,130.02
2021-08-05 14:30:00,8.2628,-2.0324,8.509084181,8.2628,-2.0324,8.509084181,0.0,0.0,0.0,92.4,83.7528,-19.4824,85.9889261335,8.2628,-2.0324,8.509084181,75.49,-17.45,77.48059499,134.68,26.9828,2.4476,27.0935830336,8.2628,-2.0324,8.509084181,18.72,4.48,19.2486051443,130.87
2021-08-05 15:00:00,9.2754,-2.0798,9.5057147653,9.2754,-2.0798,9.5057147653,0.0,0.0,0.0,92.4,81.0454,-18.6198,83.1568025672,9.2754,-2.0798,9.5057147653,71.77,-16.54,73.6512355633,135.18,26.2354,0.5202,26.2405568005,9.2754,-2.0798,9.5057147653,16.96,2.6,17.1581350968,131.34
2021-08-05 15:30:00,8.1796,-1.988,8.4177194156,8.1796,-1.988,8.4177194156,0.0,0.0,0.0,92.4,80.4696,-19.208,82.7303075551,8.1796,-1.988,8.4177194156,72.29,-17.22,74.3126671571,135.05,26.2996,-0.508,26.3045057768,8.1796,-1.988,8.4177194156,18.12,1.48,18.1803410309,131.34
2021-08-05 16:00:00,8.9122,-2.0438,9.1435456624,8.9122,-2.0438,9.1435456624,0.0,0.0,0.0,92.4,78.4422,-20.3738,81.0448670014,8.9122,-2.0438,9.1435456624,69.53,-18.33,71.9055616764,134.72,26.5922,-0.6438,26.5999920917,8.9122,-2.0438,9.1435456624,17.68,1.4,17.7353432445,131.07
2021-08-05 16:30:00,8.1806,-1.972,8.4149272344,8.1806,-1.972,8.4149272344,0.0,0.0,0.0,92.4,80.0206,-19.692,82.4079564627,8.1806,-1.972,8.4149272344,71.84,-17.72,73.9931348167,134.66,26.7006,-0.492,26.7051325471,8.1806,-1.972,8.4149272344,18.52,1.48,18.5790419559,130.96
2021-08-05 17:00:00,7.6946,-1.935,7.9341725567,7.6946,-1.935,7.9341725567,0.0,0.0,0.0,92.4,83.1046,-19.685,85.4041788565,7.6946,-1.935,7.9341725567,75.41,-17.75,77.4708370937,134.93,28.0546,0.905,28.0691931868,7.6946,-1.935,7.9341725567,20.36,2.84,20.5571204209,131.11
2021-08-05 17:30:00,6.4316,-1.7812000000000001,6.6736910327,6.4316,-1.7812000000000001,6.6736910327,0.0,0.0,0.0,92.4,86.6416,-21.0212,89.1552449383,6.4316,-1.7812000000000001,6.6736910327,80.21,-19.24,82.4852817174,134.11,29.1516,2.2988,29.2420974624,6.4316,-1.7812000000000001,6.6736910327,22.72,4.08,23.0834312874,129.89
2021-08-05 18:00:00,6.424,-1.8758,6.6922643134,6.424,-1.8758,6.6922643134,0.0,0.0,0.0,92.4,87.454,-22.535800000000002,90.3109317726,6.424,-1.8758,6.6922643134,81.03,-20.66,83.6223445019,133.92,30.424,2.6842,30.542179124,6.424,-1.8758,6.6922643134,24.0,4.5600000000000005,24.4293593858,129.66
2021-08-05 18:30:00,6.103,-1.7866,6.3591311167,6.103,-1.7866,6.3591311167,0.0,0.0,0.0,92.4,87.423,-23.0366,90.4072224358,6.103,-1.7866,6.3591311167,81.32,-21.25,84.050609159,133.57,31.983,3.2534,32.1480466057,6.103,-1.7866,6.3591311167,25.88,5.04,26.3661904719,129.29
2021-08-05 19:00:00,6.006,-1.7838,6.2652995491,6.006,-1.7838,6.2652995491,0.0,0.0,0.0,92.4,86.026,-23.3338,89.134386734,6.006,-1.7838,6.2652995491,80.02,-21.55,82.8710015627,133.92,31.166,3.0562,31.315490008,6.006,-1.7838,6.2652995491,25.16,4.84,25.6213036358,129.59
2021-08-05 19:30:00,5.7414000000000005,-1.7452,6.0007830322,5.7414000000000005,-1.7452,6.0007830322,0.0,0.0,0.0,92.4,80.0414,-25.8952,84.1260191439,5.7414000000000005,-1.7452,6.0007830322,74.3,-24.15,78.1262599898,135.04,30.5414,2.9348,30.682082149,5.7414000000000005,-1.7452,6.0007830322,24.8,4.68,25.2377178049,130.63
2021-08-05 20:00:00,6.1246,-1.7254,6.3629969606,6.1246,-1.7254,6.3629969606,0.0,0.0,0.0,92.4,77.7346,-24.1554,81.4011755832,6.1246,-1.7254,6.3629969606,71.61,-22.43,75.0406356583,135.04,30.6446,4.0746,30.9142988651,6.1246,-1.7254,6.3629969606,24.52,5.8,25.1966346959,130.63
2021-08-05 20:30:00,6.3566,-1.667,6.5715487185,6.3566,-1.667,6.5715487185,0.0,0.0,0.0,92.4,77.6466,-8.747,78.1377277668,6.3566,-1.667,6.5715487185,71.29,-7.08,71.6407042121,135.04,30.9966,4.573,31.3321167584,6.3566,-1.667,6.5715487185,24.64,6.24,25.4178519942,130.54
2021-08-05 21:00:00,6.5596,-1.6958000000000002,6.7752557,6.5596,-1.6958000000000002,6.7752557,0.0,0.0,0.0,92.4,77.1196,-9.1958,77.6659220109,6.5596,-1.6958000000000002,6.7752557,70.56,-7.5,70.9574774072,133.98,31.0796,4.5042,31.4042887804,6.5596,-1.6958000000000002,6.7752557,24.52,6.2,25.2917061504,129.52
2021-08-05 21:30:00,6.7762,-1.7548,6.9997292433,6.7762,-1.7548,6.9997292433,0.0,0.0,0.0,92.4,75.4962,-9.4248,76.0822125696,6.7762,-1.7548,6.9997292433,68.72,-7.67,69.1467085261,134.28,30.6962,4.2852,30.993864449,6.7762,-1.7548,6.9997292433,23.92,6.04,24.6707924478,129.82
2021-08-05 22:00:00,6.769,-1.7398,6.9890103048,6.769,-1.7398,6.9890103048,0.0,0.0,0.0,92.4,71.399,-24.1198,75.363001221,6.769,-1.7398,6.9890103048,64.63,-22.38,68.395184772,134.63,29.369,1.5802,29.4114806332,6.769,-1.7398,6.9890103048,22.6,3.32,22.8425567746,130.12
2021-08-05 22:30:00,6.916,-1.733,7.1298208252,6.916,-1.733,7.1298208252,0.0,0.0,0.0,92.4,65.136,-24.713,69.6665692065,6.916,-1.733,7.1298208252,58.22,-22.98,62.5911239714,134.18,28.316,2.827,28.4567704598,6.916,-1.733,7.1298208252,21.4,4.5600000000000005,21.8804387525,129.98
2021-08-05 23:00:00,6.9516,-1.7588,7.1706429279,6.9516,-1.7588,7.1706429279,0.0,0.0,0.0,92.4,61.6716,-12.3088,62.887938462,6.9516,-1.7588,7.1706429279,54.72,-10.55,55.7277390534,134.89,27.4716,4.8012,27.8879961274,6.9516,-1.7588,7.1706429279,20.52,6.5600000000000005,21.543073132700002,130.52
2021-08-05 23:30:00,6.8526,-1.7628,7.0757042476,6.8526,-1.7628,7.0757042476,0.0,0.0,0.0,92.4,59.5126,-12.3528,60.7810926736,6.8526,-1.7628,7.0757042476,52.66,-10.59,53.714278362499996,135.58,26.7326,4.7572,27.1525846762,6.8526,-1.7628,7.0757042476,19.88,6.52,20.9218737211,131.0
2021-08-06 00:00:00,6.8568,-1.721,7.0694799837,6.8568,-1.721,7.0694799837,0.0,0.0,0.0,92.4,56.1668,-12.101,57.4555795658,6.8568,-1.721,7.0694799837,49.31,-10.38,50.3906787015,133.21,25.4968,2.759,25.6456407844,6.8568,-1.721,7.0694799837,18.64,4.48,19.1708111461,130.94
2021-08-06 00:30:00,6.8324,-1.7876,7.0623794517,6.8324,-1.7876,7.0623794517,0.0,0.0,0.0,92.4,53.9324,-12.5276,55.3682628545,6.8324,-1.7876,7.0623794517,47.1,-10.74,48.3089805316,133.16,24.7124,1.8124,24.7787713077,6.8324,-1.7876,7.0623794517,17.88,3.6,18.238815751,131.83
2021-08-06 01:00:00,6.8892,-1.7412,7.1058323988,6.8892,-1.7412,7.1058323988,0.0,0.0,0.0,92.4,52.9992,-12.3412,54.4170967443,6.8892,-1.7412,7.1058323988,46.11,-10.6,47.3127054817,132.93,24.4092,1.8188,24.4768682245,6.8892,-1.7412,7.1058323988,17.52,3.56,17.8780312115,131.6
2021-08-06 01:30:00,6.9879999999999995,-0.5832,7.0122939357,6.9879999999999995,-0.5832,7.0122939357,0.0,0.0,0.0,92.4,51.648,-12.1232,53.0517472119,6.9879999999999995,-0.5832,7.0122939357,44.66,-11.54,46.1268598541,132.53,24.108,2.7768,24.2673913357,6.9879999999999995,-0.5832,7.0122939357,17.12,3.36,17.4466042541,131.24
2021-08-06 02:00:00,7.0336,-0.5808,7.0575390612,7.0336,-0.5808,7.0575390612,0.0,0.0,0.0,92.4,51.9436,-11.4508,53.1907736511,7.0336,-0.5808,7.0575390612,44.91,-10.87,46.2067635742,132.57,24.1536,2.9392,24.3317753072,7.0336,-0.5808,7.0575390612,17.12,3.52,17.4781234691,131.34
2021-08-06 02:30:00,6.9934,-0.5774,7.0171956165,6.9934,-0.5774,7.0171956165,0.0,0.0,0.0,92.4,51.1034,-11.8874,52.4677784008,6.9934,-0.5774,7.0171956165,44.11,-11.31,45.5368883434,133.15,23.9134,2.9826,24.0986846595,6.9934,-0.5774,7.0171956165,16.92,3.56,17.2904597972,131.81
2021-08-06 03:00:00,6.8296,-0.5866,6.8547454891,6.8296,-0.5866,6.8547454891,0.0,0.0,0.0,92.4,50.0696,-12.5866,51.6273894723,6.8296,-0.5866,6.8547454891,43.24,-12.0,44.8742420549,133.52,23.5896,2.9734,23.7762557128,6.8296,-0.5866,6.8547454891,16.76,3.56,17.1339195749,132.31
2021-08-06 03:30:00,6.8828,-0.587,6.9077858131,6.8828,-0.587,6.9077858131,0.0,0.0,0.0,92.4,49.9128,-12.827,51.5346440061,6.8828,-0.587,6.9077858131,43.03,-12.24,44.736992523,133.71,23.7228,4.093,24.0733024083,6.8828,-0.587,6.9077858131,16.84,4.68,17.4782150118,132.61
2021-08-06 04:00:00,6.8476,-0.5864,6.8726625641,6.8476,-0.5864,6.8726625641,0.0,0.0,0.0,92.4,50.1676,-12.6564,51.7394680174,6.8476,-0.5864,6.8726625641,43.32,-12.07,44.9700711585,133.71,23.5676,4.1336,23.9273571194,6.8476,-0.5864,6.8726625641,16.72,4.72,17.3734510101,132.47
2021-08-06 04:30:00,7.0164,-0.5924,7.0413639815,7.0164,-0.5924,7.0413639815,0.0,0.0,0.0,92.4,48.8264,-28.1824,56.376103153,7.0164,-0.5924,7.0413639815,41.81,-27.59,50.0927559633,133.8,23.8964,5.4876000000000005,24.5183948643,7.0164,-0.5924,7.0413639815,16.88,6.08,17.9415941321,132.6
2021-08-06 05:00:00,6.8904,-0.5948,6.916024812,6.8904,-0.5948,6.916024812,0.0,0.0,0.0,92.4,47.0404,-36.0248,59.2501936469,6.8904,-0.5948,6.916024812,40.15,-35.43,53.5472445603,133.8,23.8104,5.9252,24.5365674698,6.8904,-0.5948,6.916024812,16.92,6.52,18.1327548927,132.6
2021-08-06 05:30:00,6.827,-0.5962000000000001,6.852983543,6.827,-0.5962000000000001,6.852983543,0.0,0.0,0.0,92.4,48.477,-35.0162,59.8009514259,6.827,-0.5962000000000001,6.852983543,41.65,-34.42,54.0320173601,133.62,23.987,6.0438,24.7366870749,6.827,-0.5962000000000001,6.852983543,17.16,6.64,18.3998695648,132.31
2021-08-06 06:00:00,6.982,-0.5718,7.0053750249,6.982,-0.5718,7.0053750249,0.0,0.0,0.0,92.4,48.172,-35.1118,59.6102347189,6.982,-0.5718,7.0053750249,41.19,-34.54,53.7552574173,133.62,24.022,4.9482,24.5263361968,6.982,-0.5718,7.0053750249,17.04,5.52,17.9117838308,132.36
2021-08-06 06:30:00,7.0516,-0.6202000000000001,7.0788212719,7.0516,-0.6202000000000001,7.0788212719,0.0,0.0,0.0,92.4,51.8116,-34.0602,62.0043475782,7.0516,-0.6202000000000001,7.0788212719,44.76,-33.44,55.8720967926,133.12,24.8916,5.2198,25.4330112767,7.0516,-0.6202000000000001,7.0788212719,17.84,5.84,18.7715529459,131.9
2021-08-06 07:00:00,7.3864,-0.6444000000000001,7.4144559018,7.3864,-0.6444000000000001,7.4144559018,0.0,0.0,0.0,92.4,56.9164,-32.1844,65.3858715039,7.3864,-0.6444000000000001,7.4144559018,49.53,-31.54,58.7196091608,133.66,26.2664,5.6356,26.864172355,7.3864,-0.6444000000000001,7.4144559018,18.88,6.28,19.8970550585,132.54
2021-08-06 07:30:00,7.3808,-0.663,7.4105180413,7.3808,-0.663,7.4105180413,0.0,0.0,0.0,92.4,61.7608,-27.783,67.7221640649,7.3808,-0.663,7.4105180413,54.38,-27.12,60.7674156107,133.29,27.1008,5.017,27.5612708277,7.3808,-0.663,7.4105180413,19.72,5.68,20.5217153279,132.16
2021-08-06 08:00:00,7.5422,-0.7074,7.5753016838,7.5422,-0.7074,7.5753016838,0.0,0.0,0.0,92.4,69.8122,2.2426,69.848210597,7.5422,-0.7074,7.5753016838,62.27,2.95,62.339837985,132.37,26.7822,2.6126,26.909327669,7.5422,-0.7074,7.5753016838,19.24,3.32,19.524343779,131.51
2021-08-06 08:30:00,7.6786,-0.7632,7.7164352003,7.6786,-0.7632,7.7164352003,0.0,0.0,0.0,92.4,73.0286,2.3068,73.0650240827,7.6786,-0.7632,7.7164352003,65.35,3.07,65.4220711993,132.57,26.5586,3.3968,26.7749413482,7.6786,-0.7632,7.7164352003,18.88,4.16,19.3328735578,129.79
2021-08-06 09:00:00,7.6248000000000005,-0.7728,7.6638629215,7.6248000000000005,-0.7728,7.6638629215,0.0,0.0,0.0,92.4,74.7748,2.5172,74.8171571959,7.6248000000000005,-0.7728,7.6638629215,67.15,3.29,67.2305481162,132.57,26.3448,3.2272,26.5417276544,7.6248000000000005,-0.7728,7.6638629215,18.72,4.0,19.1425808082,129.79
2021-08-06 09:30:00,9.082,-0.9322,9.1297163614,9.082,-0.9322,9.1297163614,0.0,0.0,0.0,92.4,76.022,3.2278000000000002,76.0904933408,9.082,-0.9322,9.1297163614,66.94,4.16,67.0691374628,132.02,25.362,3.2278000000000002,25.5665746012,9.082,-0.9322,9.1297163614,16.28,4.16,16.803094953,129.64
2021-08-06 10:00:00,11.0064,-1.1552,11.0668571871,11.0064,-1.1552,11.0668571871,0.0,0.0,0.0,92.4,75.7764,3.8448,75.873877481,11.0064,-1.1552,11.0668571871,64.77,5.0,64.9627039154,132.02,25.3264,3.2848,25.5385286969,11.0064,-1.1552,11.0668571871,14.32,4.44,14.992531474,129.64
2021-08-06 10:30:00,11.934,-1.2178,11.9959740263,11.934,-1.2178,11.9959740263,0.0,0.0,0.0,92.4,75.654,4.0122,75.7603158972,11.934,-1.2178,11.9959740263,63.72,5.23,63.9342732812,132.16,24.734,3.2622,24.9482004329,11.934,-1.2178,11.9959740263,12.8,4.48,13.5613568643,129.64
2021-08-06 11:00:00,13.7498,-1.4274,13.8236923722,13.7498,-1.4274,13.8236923722,0.0,0.0,0.0,92.4,75.2398,-6.9574,75.5607895591,13.7498,-1.4274,13.8236923722,61.49,-5.53,61.7381648577,132.04,23.8298,1.5726,23.8816339223,13.7498,-1.4274,13.8236923722,10.08,3.0,10.516957735,129.22
2021-08-06 11:30:00,13.6054,-1.4344000000000001,13.6808045275,13.6054,-1.4344000000000001,13.6808045275,0.0,0.0,0.0,92.4,74.2254,-12.4944,75.2696488402,13.6054,-1.4344000000000001,13.6808045275,60.62,-11.06,61.6206783475,132.33,23.4454,0.8456,23.4606440773,13.6054,-1.4344000000000001,13.6808045275,9.84,2.2800000000000002,10.1006930455,129.5
2021-08-06 12:00:00,14.7342,-1.5424,14.814710506800001,14.7342,-1.5424,14.814710506800001,0.0,0.0,0.0,92.4,73.4042,-11.2724,74.264685951,14.7342,-1.5424,14.814710506800001,58.67,-9.73,59.4713527675,132.33,23.3742,0.8576,23.3899273919,14.7342,-1.5424,14.814710506800001,8.64,2.4,8.9671400123,129.5
2021-08-06 12:30:00,14.4196,-1.4772,14.4950675749,14.4196,-1.4772,14.4950675749,0.0,0.0,0.0,92.4,75.0996,-10.8672,75.8817893569,14.4196,-1.4772,14.4950675749,60.68,-9.39,61.4022353013,132.38,23.5796,0.9228000000000001,23.597650222,14.4196,-1.4772,14.4950675749,9.16,2.4,9.4691921514,129.44
2021-08-06 13:00:00,14.768,-1.626,14.8572440244,14.768,-1.626,14.8572440244,0.0,0.0,0.0,92.4,74.768,-10.926,75.5621022736,14.768,-1.626,14.8572440244,60.0,-9.3,60.7164722295,132.14,22.688,1.094,22.7143606558,14.768,-1.626,14.8572440244,7.92,2.7199999999999998,8.3740551706,129.18
2021-08-06 13:30:00,16.5558,-1.988,16.6747311115,16.5558,-1.988,16.6747311115,0.0,0.0,0.0,92.4,73.5758,-11.938,74.5380050017,16.5558,-1.988,16.6747311115,57.02,-9.95,57.8816283461,132.66,21.3958,0.6920000000000001,21.4069876825,16.5558,-1.988,16.6747311115,4.84,2.68,5.5324497286,129.65
2021-08-06 14:00:00,14.7098,-1.653,14.8023857888,14.7098,-1.653,14.8023857888,0.0,0.0,0.0,92.4,71.4298,-15.643,73.1226351894,14.7098,-1.653,14.8023857888,56.72,-13.99,58.4198467988,133.24,22.6698,-0.053,22.6698619546,14.7098,-1.653,14.8023857888,7.96,1.6,8.1192117844,130.28
2021-08-06 14:30:00,13.4224,-1.5044,13.5064444292,13.4224,-1.5044,13.5064444292,0.0,0.0,0.0,92.4,70.7324,-25.0644,75.0419653069,13.4224,-1.5044,13.5064444292,57.31,-23.56,61.9637773219,133.65,23.0224,2.5756,23.1660229025,13.4224,-1.5044,13.5064444292,9.6,4.08,10.4310306298,130.78
2021-08-06 15:00:00,14.4692,-1.6666,14.5648654027,14.4692,-1.6666,14.5648654027,0.0,0.0,0.0,92.4,67.7892,-25.8066,72.5352069012,14.4692,-1.6666,14.5648654027,53.32,-24.14,58.5300093969,134.03,21.9092,2.0534,22.0052152046,14.4692,-1.6666,14.5648654027,7.44,3.7199999999999998,8.3181728763,131.07
2021-08-06 15:30:00,15.0276,-1.693,15.1226654648,15.0276,-1.693,15.1226654648,0.0,0.0,0.0,92.4,68.9176,-24.333,73.0871430469,15.0276,-1.693,15.1226654648,53.89,-22.64,58.4525593965,134.51,21.9476,2.067,22.0447189767,15.0276,-1.693,15.1226654648,6.92,3.76,7.8755317281,131.72
2021-08-06 16:00:00,15.0756,-1.6942,15.1704986405,15.0756,-1.6942,15.1704986405,0.0,0.0,0.0,92.4,70.3056,-23.5142,74.1336292987,15.0756,-1.6942,15.1704986405,55.23,-21.82,59.3840492052,134.1,21.9156,2.3458,22.0407872137,15.0756,-1.6942,15.1704986405,6.84,4.04,7.9440040282,131.17
2021-08-06 16:30:00,15.1586,-1.6806,15.2514776438,15.1586,-1.6806,15.2514776438,0.0,0.0,0.0,92.4,69.6886,-25.3106,74.1426155616,15.1586,-1.6806,15.2514776438,54.53,-23.63,59.4297720002,134.1,22.6386,2.0794,22.733897913,15.1586,-1.6806,15.2514776438,7.48,3.76,8.3718576194,131.17
2021-08-06 17:00:00,14.4134,-1.5630000000000002,14.4978987636,14.4134,-1.5630000000000002,14.4978987636,0.0,0.0,0.0,92.4,72.9834,-24.623,77.0251180107,14.4134,-1.5630000000000002,14.4978987636,58.57,-23.06,62.9460761287,134.49,24.3334,1.9969999999999999,24.4152076493,14.4134,-1.5630000000000002,14.4978987636,9.92,3.56,10.539449701,131.62
2021-08-06 17:30:00,13.0252,-1.3064,13.0905506378,13.0252,-1.3064,13.0905506378,0.0,0.0,0.0,92.4,75.4152,-24.2464,79.2170455395,13.0252,-1.3064,13.0905506378,62.39,-22.94,66.4737218756,133.95,26.6252,3.4536,26.8482518612,13.0252,-1.3064,13.0905506378,13.6,4.76,14.4089416683,131.02
2021-08-06 18:00:00,11.4096,-1.0268,11.4557099474,11.4096,-1.0268,11.4557099474,0.0,0.0,0.0,92.4,77.3596,-24.1268,81.0346234051,11.4096,-1.0268,11.4557099474,65.95,-23.1,69.8785553657,132.96,28.0096,4.6932,28.4000672253,11.4096,-1.0268,11.4557099474,16.6,5.72,17.5578586394,129.99
2021-08-06 18:30:00,10.5646,-0.9344,10.6058416224,10.5646,-0.9344,10.6058416224,0.0,0.0,0.0,92.4,76.4446,-25.1344,80.4705842685,10.5646,-0.9344,10.6058416224,65.88,-24.2,70.184146358,132.96,29.8446,5.1856,30.2917578975,10.5646,-0.9344,10.6058416224,19.28,6.12,20.2280201701,129.89
2021-08-06 19:00:00,8.5646,-0.7636000000000001,8.5985730281,8.5646,-0.7636000000000001,8.5985730281,0.0,0.0,0.0,92.4,78.5946,-25.3236,82.5735784989,8.5646,-0.7636000000000001,8.5985730281,70.03,-24.56,74.2118218345,132.86,31.2846,5.7964,31.8170465336,8.5646,-0.7636000000000001,8.5985730281,22.72,6.5600000000000005,23.6480866034,129.66
2021-08-06 19:30:00,8.4784,-0.7382000000000001,8.5104762381,8.4784,-0.7382000000000001,8.5104762381,0.0,0.0,0.0,92.4,77.9384,-25.6282,82.0438835612,8.4784,-0.7382000000000001,8.5104762381,69.46,-24.89,73.7848473604,133.07,31.1984,5.7018,31.715149153,8.4784,-0.7382000000000001,8.5104762381,22.72,6.44,23.6150799279,129.88
2021-08-06 20:00:00,7.8798,-0.659,7.9073085838,7.8798,-0.659,7.9073085838,0.0,0.0,0.0,92.4,78.4298,-5.819,78.6453704234,7.8798,-0.659,7.9073085838,70.55,-5.16,70.738448527,133.07,30.8398,3.141,30.999341042,7.8798,-0.659,7.9073085838,22.96,3.8,23.2723355081,129.88
2021-08-06 20:30:00,7.3604,-0.6382,7.3880164726,7.3604,-0.6382,7.3880164726,0.0,0.0,0.0,92.4,77.6904,4.2818,77.8083033063,7.3604,-0.6382,7.3880164726,70.33,4.92,70.5018815352,132.77,30.2004,2.6418,30.315726404,7.3604,-0.6382,7.3880164726,22.84,3.2800000000000002,23.0743147244,129.66
2021-08-06 21:00:00,7.0868,-0.601,7.1122384128,7.0868,-0.601,7.1122384128,0.0,0.0,0.0,92.4,76.5468,3.549,76.6290283851,7.0868,-0.601,7.1122384128,69.46,4.15,69.5838637904,132.77,30.0468,3.399,30.2384422754,7.0868,-0.601,7.1122384128,22.96,4.0,23.3058275974,129.66
2021-08-06 21:30:00,7.0468,-0.6072000000000001,7.072911853,7.0468,-0.6072000000000001,7.072911853,0.0,0.0,0.0,92.4,72.7868,-14.8772,74.2916505004,7.0468,-0.6072000000000001,7.072911853,65.74,-14.27,67.2709484101,132.99,29.9668,4.8328,30.3539957515,7.0468,-0.6072000000000001,7.072911853,22.92,5.44,23.5567400121,129.66
2021-08-06 22:00:00,7.1562,-0.598,7.1811421404,7.1562,-0.598,7.1811421404,0.0,0.0,0.0,92.4,69.3962,-29.538,75.4209918951,7.1562,-0.598,7.1811421404,62.24,-28.94,68.6392103684,133.64,29.6762,6.042,30.2850228734,7.1562,-0.598,7.1811421404,22.52,6.64,23.4785008039,130.13
2021-08-06 22:30:00,7.2954,-0.604,7.3203604529,7.2954,-0.604,7.3203604529,0.0,0.0,0.0,92.4,66.1554,-29.814,72.5631555623,7.2954,-0.604,7.3203604529,58.86,-29.21,65.7093882181,134.05,28.8954,5.876,29.4868024235,7.2954,-0.604,7.3203604529,21.6,6.48,22.5510620592,130.46
2021-08-06 23:00:00,7.3868,-0.5974,7.4109176895,7.3868,-0.5974,7.4109176895,0.0,0.0,0.0,92.4,62.2668,-30.1574,69.1854259003,7.3868,-0.5974,7.4109176895,54.88,-29.56,62.3346452625,134.05,27.9868,5.8026,28.5820072948,7.3868,-0.5974,7.4109176895,20.6,6.4,21.5712771991,130.46
2021-08-06 23:30:00,7.3318,-0.5996,7.3562770067,7.3318,-0.5996,7.3562770067,0.0,0.0,0.0,92.4,58.6418,-31.2596,66.4531662105,7.3318,-0.5996,7.3562770067,51.31,-30.66,59.7724995295,134.5,26.8518,5.1604,27.343169008,7.3318,-0.5996,7.3562770067,19.52,5.76,20.3521006287,130.92
2021-08-07 00:00:00,7.3402,-0.5954,7.3643083314,7.3402,-0.5954,7.3643083314,0.0,0.0,0.0,92.4,55.4402,-30.7954,63.4190226762,7.3402,-0.5954,7.3643083314,48.1,-30.2,56.7948061006,135.03,25.7402,2.8446,25.8969041625,7.3402,-0.5954,7.3643083314,18.4,3.44,18.7188033806,131.44
2021-08-07 00:30:00,7.2258,-0.5848,7.2494259552,7.2258,-0.5848,7.2494259552,0.0,0.0,0.0,92.4,53.0958,-27.1848,59.6504595848,7.2258,-0.5848,7.2494259552,45.87,-26.6,53.0246819887,134.91,24.9858,3.2952,25.2021535723,7.2258,-0.5848,7.2494259552,17.76,3.88,18.1788888549,131.77
2021-08-07 01:00:00,7.016,-0.5760000000000001,7.0396045343,7.016,-0.5760000000000001,7.0396045343,0.0,0.0,0.0,92.4,50.046,-15.366,52.3518487926,7.016,-0.5760000000000001,7.0396045343,43.03,-14.79,45.5008241684,134.75,24.336,4.744,24.7940805839,7.016,-0.5760000000000001,7.0396045343,17.32,5.32,18.1186312949,132.24
2021-08-07 01:30:00,7.088,-0.5796,7.1116580458,7.088,-0.5796,7.1116580458,0.0,0.0,0.0,92.4,49.988,-14.1696,51.957460563,7.088,-0.5796,7.1116580458,42.9,-13.59,45.0010899868,132.43,24.088,3.9804,24.4146539636,7.088,-0.5796,7.1116580458,17.0,4.5600000000000005,17.6009545196,132.24
2021-08-07 02:00:00,7.1928,-0.579,7.2160662996,7.1928,-0.579,7.2160662996,0.0,0.0,0.0,92.4,49.3228,-14.339,51.3648276629,7.1928,-0.579,7.2160662996,42.13,-13.76,44.320136507,131.53,23.8328,3.461,24.0827921313,7.1928,-0.579,7.2160662996,16.64,4.04,17.1234108752,131.34
2021-08-07 02:30:00,7.1952,-0.5806,7.2185870778,7.1952,-0.5806,7.2185870778,0.0,0.0,0.0,92.4,48.3052,-14.5706,50.4548781725,7.1952,-0.5806,7.2185870778,41.11,-13.99,43.4252484161,131.96,23.6752,3.4994,23.9324235171,7.1952,-0.5806,7.2185870778,16.48,4.08,16.9775381019,131.83
2021-08-07 03:00:00,7.2532,-0.5680000000000001,7.275406122,7.2532,-0.5680000000000001,7.275406122,0.0,0.0,0.0,92.4,47.3832,-14.508,49.554512471,7.2532,-0.5680000000000001,7.275406122,40.13,-13.94,42.4822374646,131.96,23.3732,3.392,23.6180469607,7.2532,-0.5680000000000001,7.275406122,16.12,3.96,16.5992770927,131.79
2021-08-07 03:30:00,7.261,-0.5788,7.2840325672,7.261,-0.5788,7.2840325672,0.0,0.0,0.0,92.4,46.771,-14.7588,49.0443535837,7.261,-0.5788,7.2840325672,39.51,-14.18,41.9775237478,132.0,23.261,3.3812,23.505459673,7.261,-0.5788,7.2840325672,16.0,3.96,16.482766758,131.82
2021-08-07 04:00:00,7.0316,-0.5848,7.0558762461,7.0316,-0.5848,7.0558762461,0.0,0.0,0.0,92.4,46.8616,-14.5548,49.069866085,7.0316,-0.5848,7.0558762461,39.83,-13.97,42.2088829513,132.37,23.0716,3.3752,23.3171761069,7.0316,-0.5848,7.0558762461,16.04,3.96,16.5215979857,132.19
2021-08-07 04:30:00,7.0348,-0.5792,7.0586035219,7.0348,-0.5792,7.0586035219,0.0,0.0,0.0,92.4,45.894800000000004,-15.0992,48.3147856011,7.0348,-0.5792,7.0586035219,38.86,-14.52,41.4840933371,132.2,21.3148,2.3808,21.4473519969,7.0348,-0.5792,7.0586035219,14.28,2.96,14.5835523793,132.04
2021-08-07 05:00:00,7.1792,-0.5916,7.2035340771,7.1792,-0.5916,7.2035340771,0.0,0.0,0.0,92.4,43.9792,-16.2616,46.8893342584,7.1792,-0.5916,7.2035340771,36.8,-15.67,39.997361163,132.31,21.1792,2.1284,21.2858779288,7.1792,-0.5916,7.2035340771,14.0,2.7199999999999998,14.2617810949,132.25
2021-08-07 05:30:00,7.2218,-0.5842,7.2453905954,7.2218,-0.5842,7.2453905954,0.0,0.0,0.0,92.4,46.0618,-14.7342,48.3609973934,7.2218,-0.5842,7.2453905954,38.84,-14.15,41.3372483361,132.46,21.5818,2.3758,21.7121743932,7.2218,-0.5842,7.2453905954,14.36,2.96,14.6618961939,132.42
2021-08-07 06:00:00,7.2661999999999995,-0.5996,7.2908972425,7.2661999999999995,-0.5996,7.2908972425,0.0,0.0,0.0,92.4,44.8862,-15.0196,47.3324342771,7.2661999999999995,-0.5996,7.2908972425,37.62,-14.42,40.2889662315,132.55,21.4262,2.3204000000000002,21.5514802879,7.2661999999999995,-0.5996,7.2908972425,14.16,2.92,14.4579389956,132.42
2021-08-07 06:30:00,7.4086,-0.6048,7.4332453881,7.4086,-0.6048,7.4332453881,0.0,0.0,0.0,92.4,46.7586,-14.604800000000001,48.9863946112,7.4086,-0.6048,7.4332453881,39.35,-14.0,41.7662842494,132.34,21.7686,2.4352,21.9043864329,7.4086,-0.6048,7.4332453881,14.36,3.04,14.6782560272,132.24
2021-08-07 07:00:00,7.7816,-0.661,7.8096235223,7.7816,-0.661,7.8096235223,0.0,0.0,0.0,92.4,47.9616,-14.631,50.1436061284,7.7816,-0.661,7.8096235223,40.18,-13.97,42.5393147571,132.03,21.9816,2.419,22.1143007929,7.7816,-0.661,7.8096235223,14.2,3.08,14.5301892624,131.93
2021-08-07 07:30:00,8.542,-0.7314,8.5732555053,8.542,-0.7314,8.5732555053,0.0,0.0,0.0,92.4,50.942,-13.6814,52.7472091201,8.542,-0.7314,8.5732555053,42.4,-12.95,44.333536967,132.21,22.422,2.5486,22.566378663000002,8.542,-0.7314,8.5732555053,13.88,3.2800000000000002,14.2622859318,132.15
2021-08-07 08:00:00,9.3198,-0.8180000000000001,9.3556291098,9.3198,-0.8180000000000001,9.3556291098,0.0,0.0,0.0,92.4,53.3098,-13.918,55.0966922786,9.3198,-0.8180000000000001,9.3556291098,43.99,-13.1,45.8991296214,132.02,22.2398,2.342,22.362774158,9.3198,-0.8180000000000001,9.3556291098,12.92,3.16,13.300827042,131.94
2021-08-07 08:30:00,9.6458,-0.8378,9.682115806,9.6458,-0.8378,9.682115806,0.0,0.0,0.0,92.4,56.5358,-11.5778,57.709116563,9.6458,-0.8378,9.682115806,46.89,-10.74,48.1042586472,131.92,23.2458,2.1622,23.3461415759,9.6458,-0.8378,9.682115806,13.6,3.0,13.9269522868,131.9
