Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-07 09:00:00,10.9006,-0.9754,10.9441530289,10.9006,-0.9754,10.9441530289,0.0,0.0,0.0,92.4,64.7706,-1.1154,64.7802033149,10.9006,-0.9754,10.9441530289,53.87,-0.14,53.8701819191,131.68,24.5406,0.2646,24.5420264347,10.9006,-0.9754,10.9441530289,13.64,1.24,13.6962476613,131.39
2021-08-07 09:30:00,10.7734,-0.9788,10.8177722753,10.7734,-0.9788,10.8177722753,0.0,0.0,0.0,92.4,67.8734,-2.6888,67.9266374333,10.7734,-0.9788,10.8177722753,57.1,-1.71,57.1255993404,133.77,24.7334,0.1012,24.7336070358,10.7734,-0.9788,10.8177722753,13.96,1.08,14.0017141808,130.6
2021-08-07 10:00:00,10.759,-0.9746,10.8030517059,10.759,-0.9746,10.8030517059,0.0,0.0,0.0,92.4,70.629,-1.4646,70.6441837249,10.759,-0.9746,10.8030517059,59.87,-0.49,59.8720051443,133.82,27.359,1.8654000000000002,27.422519909000002,10.759,-0.9746,10.8030517059,16.6,2.84,16.8411876066,130.79
2021-08-07 10:30:00,8.7888,-0.7856000000000001,8.823841159,8.7888,-0.7856000000000001,8.823841159,0.0,0.0,0.0,92.4,74.7188,-1.8155999999999999,74.7408554728,8.7888,-0.7856000000000001,8.823841159,65.93,-1.03,65.9380451636,133.44,30.1488,4.3744,30.4644960044,8.7888,-0.7856000000000001,8.823841159,21.36,5.16,21.9744214941,130.21
2021-08-07 11:00:00,9.6102,-0.8362,9.6465110004,9.6102,-0.8362,9.6465110004,0.0,0.0,0.0,92.4,75.8102,-1.0262,75.8171452277,9.6102,-0.8362,9.6465110004,66.2,-0.19,66.200272658,133.44,29.3302,4.5238,29.6770180187,9.6102,-0.8362,9.6465110004,19.72,5.36,20.4354593782,129.97
2021-08-07 11:30:00,9.9318,-0.8952,9.9720626893,9.9318,-0.8952,9.9720626893,0.0,0.0,0.0,92.4,76.3118,-1.4352,76.3252947474,9.9318,-0.8952,9.9720626893,66.38,-0.54,66.3821964084,133.06,30.1718,4.4248,30.4945301699,9.9318,-0.8952,9.9720626893,20.24,5.32,20.9274938777,129.52
2021-08-07 12:00:00,9.3782,-0.8516,9.4167859591,9.3782,-0.8516,9.4167859591,0.0,0.0,0.0,92.4,78.8982,-0.9516,78.9039384682,9.3782,-0.8516,9.4167859591,69.52,-0.1,69.5200719217,133.0,29.0182,4.5084,29.3663344972,9.3782,-0.8516,9.4167859591,19.64,5.36,20.3582710464,129.67
2021-08-07 12:30:00,10.7352,-0.9982000000000001,10.781508349,10.7352,-0.9982000000000001,10.781508349,0.0,0.0,0.0,92.4,78.6652,-3.4882,78.7424995176,10.7352,-0.9982000000000001,10.781508349,67.93,-2.49,67.9756206298,133.12,28.8552,4.0818,29.1424717256,10.7352,-0.9982000000000001,10.781508349,18.12,5.08,18.818629068,129.5
2021-08-07 13:00:00,11.2724,-0.9946,11.3161933052,11.2724,-0.9946,11.3161933052,0.0,0.0,0.0,92.4,78.7324,-6.9046,79.0345766796,11.2724,-0.9946,11.3161933052,67.46,-5.91,67.7183852436,133.12,28.7524,3.5654,28.9726178127,11.2724,-0.9946,11.3161933052,17.48,4.5600000000000005,18.0649937725,129.5
2021-08-07 13:30:00,11.868,-1.1468,11.9232786699,11.868,-1.1468,11.9232786699,0.0,0.0,0.0,92.4,76.778,-7.6168,77.1548891921,11.868,-1.1468,11.9232786699,64.91,-6.47,65.2316564254,132.97,28.428,3.4132,28.6321692898,11.868,-1.1468,11.9232786699,16.56,4.5600000000000005,17.1763558417,129.48
2021-08-07 14:00:00,12.4814,-1.2594,12.544777173,12.4814,-1.2594,12.544777173,0.0,0.0,0.0,92.4,76.5614,-7.4193999999999996,76.9200589334,12.4814,-1.2594,12.544777173,64.08,-6.16,64.3753990279,132.97,26.6414,3.4606,26.8652181514,12.4814,-1.2594,12.544777173,14.16,4.72,14.925950556,129.48
2021-08-07 14:30:00,12.523,-1.2194,12.5822281556,12.523,-1.2194,12.5822281556,0.0,0.0,0.0,92.4,74.993,-7.8594,75.4037148777,12.523,-1.2194,12.5822281556,62.47,-6.64,62.8218950685,133.12,27.123,2.9406,27.2819401319,12.523,-1.2194,12.5822281556,14.6,4.16,15.1810935048,129.71
2021-08-07 15:00:00,12.2936,-1.1546,12.3477002766,12.2936,-1.1546,12.3477002766,0.0,0.0,0.0,92.4,73.3636,-8.1146,73.8110055352,12.2936,-1.1546,12.3477002766,61.07,-6.96,61.4653276246,133.12,25.4136,3.0054,25.5906915522,12.2936,-1.1546,12.3477002766,13.12,4.16,13.763720427300001,129.71
2021-08-07 15:30:00,12.45,-1.1504,12.5030364376,12.45,-1.1504,12.5030364376,0.0,0.0,0.0,92.4,73.34,-8.5904,73.841387935,12.45,-1.1504,12.5030364376,60.89,-7.44,61.3428536995,134.26,25.09,3.1696,25.2894140731,12.45,-1.1504,12.5030364376,12.64,4.32,13.3578441374,130.97
2021-08-07 16:00:00,11.885,-1.0898,11.9348602438,11.885,-1.0898,11.9348602438,0.0,0.0,0.0,92.4,73.515,-9.0098,74.0650506045,11.885,-1.0898,11.9348602438,61.63,-7.92,62.1368111509,134.06,26.445,2.9102,26.6046478842,11.885,-1.0898,11.9348602438,14.56,4.0,15.0994569439,130.77
2021-08-07 16:30:00,11.2986,-1.0292,11.3453785569,11.2986,-1.0292,11.3453785569,0.0,0.0,0.0,92.4,73.3486,-9.3492,73.9420358294,11.2986,-1.0292,11.3453785569,62.05,-8.32,62.6053104776,134.21,26.9786,2.8908,27.1330348948,11.2986,-1.0292,11.3453785569,15.68,3.92,16.1625740524,130.99
2021-08-07 17:00:00,10.7826,-0.9576,10.8250385921,10.7826,-0.9576,10.8250385921,0.0,0.0,0.0,92.4,74.2426,-9.4776,74.8450970774,10.7826,-0.9576,10.8250385921,63.46,-8.52,64.0293838796,133.97,27.3026,3.0024,27.4671871971,10.7826,-0.9576,10.8250385921,16.52,3.96,16.9879957617,130.79
2021-08-07 17:30:00,10.654,-0.9588000000000001,10.6970562979,10.654,-0.9588000000000001,10.6970562979,0.0,0.0,0.0,92.4,75.034,-9.1688,75.592116318,10.654,-0.9588000000000001,10.6970562979,64.38,-8.21,64.901375178,133.77,27.934,3.0812,28.103418821200002,10.654,-0.9588000000000001,10.6970562979,17.28,4.04,17.7459854615,130.65
2021-08-07 18:00:00,9.4942,-0.8224,9.5297521164,9.4942,-0.8224,9.5297521164,0.0,0.0,0.0,92.4,76.0442,-9.7124,76.6619271047,9.4942,-0.8224,9.5297521164,66.55,-8.89,67.1411542945,133.66,28.6942,2.9776,28.848279245,9.4942,-0.8224,9.5297521164,19.2,3.8,19.5724295886,130.53
2021-08-07 18:30:00,8.6692,-0.7498,8.701564726,8.6692,-0.7498,8.701564726,0.0,0.0,0.0,92.4,77.0692,-9.7198,77.6797019863,8.6692,-0.7498,8.701564726,68.4,-8.97,68.985657205,133.66,28.9492,3.0102,29.1052827624,8.6692,-0.7498,8.701564726,20.28,3.76,20.6256151423,130.53
2021-08-07 19:00:00,7.8814,-0.6644,7.909354798,7.8814,-0.6644,7.909354798,0.0,0.0,0.0,92.4,77.5714,-9.9644,78.2087678289,7.8814,-0.6644,7.909354798,69.69,-9.3,70.3077954426,133.24,28.9614,3.0156,29.1179761199,7.8814,-0.6644,7.909354798,21.08,3.68,21.3988037049,130.09
2021-08-07 19:30:00,7.7286,-0.6492,7.7558183707,7.7286,-0.6492,7.7558183707,0.0,0.0,0.0,92.4,77.5086,-10.3492,78.1964769961,7.7286,-0.6492,7.7558183707,69.78,-9.7,70.4509645072,133.16,28.8886,2.9108,29.0348750058,7.7286,-0.6492,7.7558183707,21.16,3.56,21.4573810145,130.03
2021-08-07 20:00:00,7.4118,-0.6232,7.4379538504,7.4118,-0.6232,7.4379538504,0.0,0.0,0.0,92.4,75.8718,-11.1932,76.6930098606,7.4118,-0.6232,7.4379538504,68.46,-10.57,69.2711808763,133.06,28.7318,2.8568,28.8734763664,7.4118,-0.6232,7.4379538504,21.32,3.48,21.6021480413,129.95
2021-08-07 20:30:00,7.2664,-0.597,7.2908832085,7.2664,-0.597,7.2908832085,0.0,0.0,0.0,92.4,75.1864,-11.257,76.0244355057,7.2664,-0.597,7.2908832085,67.92,-10.66,68.7514508938,133.3,28.4664,2.763,28.6001765372,7.2664,-0.597,7.2908832085,21.2,3.36,21.4646127382,130.13
2021-08-07 21:00:00,7.2034,-0.5926,7.227734522,7.2034,-0.5926,7.227734522,0.0,0.0,0.0,92.4,74.4234,-11.7926,75.3518936877,7.2034,-0.5926,7.227734522,67.22,-11.2,68.1466682971,133.54,27.4834,2.2474,27.5751352185,7.2034,-0.5926,7.227734522,20.28,2.84,20.4778905164,130.35
2021-08-07 21:30:00,7.2128,-0.605,7.2381288217,7.2128,-0.605,7.2381288217,0.0,0.0,0.0,92.4,73.2128,-12.355,74.247963668,7.2128,-0.605,7.2381288217,66.0,-11.75,67.0377692051,133.54,26.8928,1.915,26.9608960689,7.2128,-0.605,7.2381288217,19.68,2.52,19.840685472,130.42
2021-08-07 22:00:00,7.2558,-0.605,7.2809792363,7.2558,-0.605,7.2809792363,0.0,0.0,0.0,92.4,69.6958,-13.635,71.0170244564,7.2558,-0.605,7.2809792363,62.44,-13.03,63.7850648663,133.22,26.1758,1.7149999999999999,26.2319219776,7.2558,-0.605,7.2809792363,18.92,2.32,19.0617103115,130.18
2021-08-07 22:30:00,7.2254,-0.6008,7.2503355646,7.2254,-0.6008,7.2503355646,0.0,0.0,0.0,92.4,68.2354,-13.3308,69.5253913459,7.2254,-0.6008,7.2503355646,61.01,-12.73,62.3239360118,133.01,25.5454,1.6392,25.5979381552,7.2254,-0.6008,7.2503355646,18.32,2.24,18.4564351921,130.02
2021-08-07 23:00:00,7.2064,-0.5976,7.2311359218,7.2064,-0.5976,7.2311359218,0.0,0.0,0.0,92.4,64.7164,-15.5676,66.5624713988,7.2064,-0.5976,7.2311359218,57.51,-14.97,59.4264335124,133.19,24.5664,0.9624,24.5852440037,7.2064,-0.5976,7.2311359218,17.36,1.56,17.4299512334,130.18
2021-08-07 23:30:00,7.1344,-0.6024,7.1597869466,7.1344,-0.6024,7.1597869466,0.0,0.0,0.0,92.4,57.8944,-33.1924,66.734526065,7.1344,-0.6024,7.1597869466,50.76,-32.59,60.3215193774,134.13,23.4944,0.9576,23.5139071428,7.1344,-0.6024,7.1597869466,16.36,1.56,16.4342082255,131.12
2021-08-08 00:00:00,7.2574,-0.5698,7.2797339787,7.2574,-0.5698,7.2797339787,0.0,0.0,0.0,92.4,55.9374,-19.6098,59.2750957384,7.2574,-0.5698,7.2797339787,48.68,-19.04,52.2710627403,135.6,23.0574,2.9902,23.2504836681,7.2574,-0.5698,7.2797339787,15.8,3.56,16.1960982956,132.56
2021-08-08 00:30:00,7.377,-0.5778,7.3995933564,7.377,-0.5778,7.3995933564,0.0,0.0,0.0,92.4,54.587,-20.1678,58.1934766605,7.377,-0.5778,7.3995933564,47.21,-19.59,51.1131313852,133.08,22.657,2.8622,22.8370715688,7.377,-0.5778,7.3995933564,15.28,3.44,15.6624391459,131.94
2021-08-08 01:00:00,7.3876,-0.5802,7.4103485613,7.3876,-0.5802,7.4103485613,0.0,0.0,0.0,92.4,53.0176,-20.9002,56.9884573383,7.3876,-0.5802,7.4103485613,45.63,-20.32,49.949967968,133.08,22.1876,2.6598,22.3464567616,7.3876,-0.5802,7.4103485613,14.8,3.24,15.1504983416,131.94
2021-08-08 01:30:00,7.3458,-0.5680000000000001,7.3677270335,7.3458,-0.5680000000000001,7.3677270335,0.0,0.0,0.0,92.4,51.7258,-21.398,55.977073786,7.3458,-0.5680000000000001,7.3677270335,44.38,-20.83,49.025231259,132.86,21.785800000000002,2.592,21.9394518081,7.3458,-0.5680000000000001,7.3677270335,14.44,3.16,14.7817184387,131.82
2021-08-08 02:00:00,7.2902000000000005,-0.5682,7.3123092987,7.2902000000000005,-0.5682,7.3123092987,0.0,0.0,0.0,92.4,51.5702,-21.1982,55.7570552601,7.2902000000000005,-0.5682,7.3123092987,44.28,-20.63,48.849926305,132.9,21.4902,2.5518,21.6411732418,7.2902000000000005,-0.5682,7.3123092987,14.2,3.12,14.538720714,131.85
2021-08-08 02:30:00,7.2768,-0.5648000000000001,7.2986859968,7.2768,-0.5648000000000001,7.2986859968,0.0,0.0,0.0,92.4,50.7968,-21.2548,55.0643388527,7.2768,-0.5648000000000001,7.2986859968,43.52,-20.69,48.1878252259,132.99,21.1568,2.5152,21.305783658,7.2768,-0.5648000000000001,7.2986859968,13.88,3.08,14.2176228674,131.95
2021-08-08 03:00:00,7.2656,-0.5710000000000001,7.2880027689,7.2656,-0.5710000000000001,7.2880027689,0.0,0.0,0.0,92.4,49.6256,-21.321,54.0118988405,7.2656,-0.5710000000000001,7.2880027689,42.36,-20.75,47.1691859162,132.99,20.9456,2.549,21.1001317617,7.2656,-0.5710000000000001,7.2880027689,13.68,3.12,14.031279343,131.9
2021-08-08 03:30:00,7.3506,-0.5814,7.3735572365,7.3506,-0.5814,7.3735572365,0.0,0.0,0.0,92.4,49.6206,-21.2114,53.9641309975,7.3506,-0.5814,7.3735572365,42.27,-20.63,47.0356226705,132.99,20.9906,2.4986,21.1387863966,7.3506,-0.5814,7.3735572365,13.64,3.08,13.9834187522,131.9
2021-08-08 04:00:00,7.2882,-0.5804,7.3112737194,7.2882,-0.5804,7.3112737194,0.0,0.0,0.0,92.4,49.5782,-21.5004,54.039477379,7.2882,-0.5804,7.3112737194,42.29,-20.92,47.1814635212,132.99,20.9682,2.5396,21.1214341227,7.2882,-0.5804,7.3112737194,13.68,3.12,14.031279343,131.9
2021-08-08 04:30:00,7.3354,-0.5916,7.3592176024,7.3354,-0.5916,7.3592176024,0.0,0.0,0.0,92.4,48.2154,-21.9816,52.9897682173,7.3354,-0.5916,7.3592176024,40.88,-21.39,46.1379074081,132.94,20.7754,2.5284,20.92868968,7.3354,-0.5916,7.3592176024,13.44,3.12,13.7973910577,131.86
2021-08-08 05:00:00,7.322,-0.587,7.3454920189,7.322,-0.587,7.3454920189,0.0,0.0,0.0,92.4,47.292,-22.467,52.3574192737,7.322,-0.587,7.3454920189,39.97,-21.88,45.5668223601,133.36,20.682,2.453,20.8269616843,7.322,-0.587,7.3454920189,13.36,3.04,13.7015035671,132.24
2021-08-08 05:30:00,7.2472,-0.5868,7.2709175542,7.2472,-0.5868,7.2709175542,0.0,0.0,0.0,92.4,47.6172,-22.2468,52.5577572398,7.2472,-0.5868,7.2709175542,40.37,-21.66,45.8136715403,133.45,20.6072,2.4932,20.7574742702,7.2472,-0.5868,7.2709175542,13.36,3.08,13.7104339829,132.33
2021-08-08 06:00:00,7.0598,-0.5778,7.0834051755,7.0598,-0.5778,7.0834051755,0.0,0.0,0.0,92.4,47.769800000000004,-22.1278,52.6459241051,7.0598,-0.5778,7.0834051755,40.71,-21.55,46.0619864965,133.33,20.5398,2.5022,20.6916502213,7.0598,-0.5778,7.0834051755,13.48,3.08,13.8273931021,132.24
2021-08-08 06:30:00,7.1974,-0.587,7.2212973737,7.1974,-0.587,7.2212973737,0.0,0.0,0.0,92.4,48.9874,-21.357,53.4404978248,7.1974,-0.587,7.2212973737,41.79,-20.77,46.6668726186,133.33,21.3974,2.893,21.592085952,7.1974,-0.587,7.2212973737,14.2,3.48,14.6202051969,132.24
2021-08-08 07:00:00,7.3798,-0.6118,7.4051162908,7.3798,-0.6118,7.4051162908,0.0,0.0,0.0,92.4,50.4798,-20.7518,54.578818339,7.3798,-0.6118,7.4051162908,43.1,-20.14,47.5734127428,133.18,21.8598,3.1082,22.07966855,7.3798,-0.6118,7.4051162908,14.48,3.7199999999999998,14.9502107009,132.03
2021-08-08 07:30:00,7.5208,-0.627,7.5468908592,7.5208,-0.627,7.5468908592,0.0,0.0,0.0,92.4,51.3308,-21.327,55.584997595,7.5208,-0.627,7.5468908592,43.81,-20.7,48.4541649397,133.18,22.3208,3.053,22.5286244951,7.5208,-0.627,7.5468908592,14.8,3.68,15.2506524451,131.99
2021-08-08 08:00:00,7.6142,-0.6242,7.6397426187,7.6142,-0.6242,7.6397426187,0.0,0.0,0.0,92.4,53.5642,-19.3042,56.9365933235,7.6142,-0.6242,7.6397426187,45.95,-18.68,49.6018638763,133.29,23.1342,3.4558,23.3908906047,7.6142,-0.6242,7.6397426187,15.52,4.08,16.047329996,132.12
2021-08-08 08:30:00,7.657,-0.6374000000000001,7.6834840899,7.657,-0.6374000000000001,7.6834840899,0.0,0.0,0.0,92.4,56.297,-18.0174,59.1098884431,7.657,-0.6374000000000001,7.6834840899,48.64,-17.38,51.6518537905,133.59,23.697,3.6826,23.98143765,7.657,-0.6374000000000001,7.6834840899,16.04,4.32,16.6115622384,132.42
2021-08-08 09:00:00,7.7882,-0.6522,7.8154605802,7.7882,-0.6522,7.8154605802,0.0,0.0,0.0,92.4,59.4582,-17.0722,61.86063013,7.7882,-0.6522,7.8154605802,51.67,-16.42,54.2162826096,133.14,24.8282,3.9078,25.1338500051,7.7882,-0.6522,7.8154605802,17.04,4.5600000000000005,17.639591832,132.07
2021-08-08 09:30:00,7.9422,-0.6684,7.9702759927,7.9422,-0.6684,7.9702759927,0.0,0.0,0.0,92.4,62.1122,-15.5184,64.0214505256,7.9422,-0.6684,7.9702759927,54.17,-14.85,56.1685979886,133.09,25.9022,4.3316,26.261887278,7.9422,-0.6684,7.9702759927,17.96,5.0,18.6430040498,131.98
2021-08-08 10:00:00,8.0526,-0.6898000000000001,8.0820907444,8.0526,-0.6898000000000001,8.0820907444,0.0,0.0,0.0,92.4,65.4626,-14.4498,67.0384122634,8.0526,-0.6898000000000001,8.0820907444,57.41,-13.76,59.035969544,133.09,26.7326,4.4702,27.1037744752,8.0526,-0.6898000000000001,8.0820907444,18.68,5.16,19.379576878800002,132.03
2021-08-08 10:30:00,8.4764,-0.756,8.5100465898,8.4764,-0.756,8.5100465898,0.0,0.0,0.0,92.4,67.9864,-21.296,71.2437379772,8.4764,-0.756,8.5100465898,59.51,-20.54,62.9549974188,132.96,26.9964,2.2439999999999998,27.0895025602,8.4764,-0.756,8.5100465898,18.52,3.0,18.7614071967,131.87
2021-08-08 11:00:00,9.0342,-0.8032,9.0698346115,9.0342,-0.8032,9.0698346115,0.0,0.0,0.0,92.4,67.8242,-26.7032,72.8915838481,9.0342,-0.8032,9.0698346115,58.79,-25.9,64.2423077107,132.44,26.6742,1.3968,26.7107468237,9.0342,-0.8032,9.0698346115,17.64,2.2,17.7766588537,131.61
2021-08-08 11:30:00,10.9128,-1.0164,10.9600306934,10.9128,-1.0164,10.9600306934,0.0,0.0,0.0,92.4,66.8128,-27.0664,72.0870324871,10.9128,-1.0164,10.9600306934,55.9,-26.05,61.6718128483,132.1,24.9528,1.3836,24.9911299624,10.9128,-1.0164,10.9600306934,14.04,2.4,14.2436512173,131.38
2021-08-08 12:00:00,11.0626,-1.0246,11.109947071,11.0626,-1.0246,11.109947071,0.0,0.0,0.0,92.4,68.4726,-26.4146,73.3909261688,11.0626,-1.0246,11.109947071,57.41,-25.39,62.7738815113,131.81,25.3026,1.4554,25.3444225801,11.0626,-1.0246,11.109947071,14.24,2.48,14.4543419082,131.14
2021-08-08 12:30:00,12.7208,-1.2056,12.7778020019,12.7208,-1.2056,12.7778020019,0.0,0.0,0.0,92.4,68.1008,-26.5356,73.0880087839,12.7208,-1.2056,12.7778020019,55.38,-25.33,60.8978924102,132.09,25.3208,1.4744000000000002,25.3636899524,12.7208,-1.2056,12.7778020019,12.6,2.68,12.8818632193,131.4
2021-08-08 13:00:00,13.3194,-1.2798,13.380743791,13.3194,-1.2798,13.380743791,0.0,0.0,0.0,92.4,67.2494,-26.4198,72.2529420328,13.3194,-1.2798,13.380743791,53.93,-25.14,59.5018024937,132.19,25.6794,1.5602,25.7267527761,13.3194,-1.2798,13.380743791,12.36,2.84,12.682081848,131.73
2021-08-08 13:30:00,11.6962,-1.0642,11.7445142973,11.6962,-1.0642,11.7445142973,0.0,0.0,0.0,92.4,68.2462,-25.8242,72.968713296,11.6962,-1.0642,11.7445142973,56.55,-24.76,61.732974171,132.31,27.0562,1.6558000000000002,27.1068189222,11.6962,-1.0642,11.7445142973,15.36,2.7199999999999998,15.5989743253,131.85
2021-08-08 14:00:00,11.4424,-1.0392,11.4894932177,11.4424,-1.0392,11.4894932177,0.0,0.0,0.0,92.4,67.3424,-25.8792,72.1438273895,11.4424,-1.0392,11.4894932177,55.9,-24.84,61.1705451995,132.67,27.2824,1.7208,27.3366146843,11.4424,-1.0392,11.4894932177,15.84,2.76,16.0786566603,131.94
2021-08-08 14:30:00,10.7616,-0.977,10.8058578355,10.7616,-0.977,10.8058578355,0.0,0.0,0.0,92.4,67.2616,-26.767,72.3919548262,10.7616,-0.977,10.8058578355,56.5,-25.79,62.1077619948,132.84,27.3216,1.5030000000000001,27.3629098518,10.7616,-0.977,10.8058578355,16.56,2.48,16.744670794,132.08
2021-08-08 15:00:00,13.6168,-1.3512,13.6836758102,13.6168,-1.3512,13.6836758102,0.0,0.0,0.0,92.4,64.4568,-27.1712,69.9496474307,13.6168,-1.3512,13.6836758102,50.84,-25.82,57.0208558336,132.84,24.4968,1.4488,24.5396053693,13.6168,-1.3512,13.6836758102,10.88,2.8,11.2345182362,132.08
2021-08-08 15:30:00,14.1766,-1.4062000000000001,14.2461709241,14.1766,-1.4062000000000001,14.2461709241,0.0,0.0,0.0,92.4,64.4966,-26.7162,69.8109357766,14.1766,-1.4062000000000001,14.2461709241,50.32,-25.31,56.3267121355,132.69,25.0966,1.5937999999999999,25.1471574934,14.1766,-1.4062000000000001,14.2461709241,10.92,3.0,11.3245927079,131.94
2021-08-08 16:00:00,13.8928,-1.3568,13.9588967358,13.8928,-1.3568,13.9588967358,0.0,0.0,0.0,92.4,65.6028,-24.9468,70.1859686695,13.8928,-1.3568,13.9588967358,51.71,-23.59,56.8367152464,132.69,24.9728,1.8432,25.040729344,13.8928,-1.3568,13.9588967358,11.08,3.2,11.5328400665,131.94
2021-08-08 16:30:00,14.3184,-1.362,14.3830324536,14.3184,-1.362,14.3830324536,0.0,0.0,0.0,92.4,66.6384,-24.822,71.1112370766,14.3184,-1.362,14.3830324536,52.32,-23.46,57.3389396484,133.03,24.7984,1.8780000000000001,24.8694094534,14.3184,-1.362,14.3830324536,10.48,3.24,10.9694120171,132.22
2021-08-08 17:00:00,14.5468,-1.4476,14.6186502797,14.5468,-1.4476,14.6186502797,0.0,0.0,0.0,92.4,68.6868,-24.3676,72.8811115722,14.5468,-1.4476,14.6186502797,54.14,-22.92,58.7917171037,133.03,25.2268,1.9924,25.3053570613,14.5468,-1.4476,14.6186502797,10.68,3.44,11.2203386758,132.22
2021-08-08 17:30:00,13.4094,-1.2464,13.4672016885,13.4094,-1.2464,13.4672016885,0.0,0.0,0.0,92.4,70.9794,-24.7964,75.1860138411,13.4094,-1.2464,13.4672016885,57.57,-23.55,62.2005417983,133.27,27.7694,2.7536,27.9055888546,13.4094,-1.2464,13.4672016885,14.36,4.0,14.906696481800001,132.33
2021-08-08 18:00:00,11.8666,-1.0876,11.9163362373,11.8666,-1.0876,11.9163362373,0.0,0.0,0.0,92.4,73.4366,-24.8276,77.5199583418,11.8666,-1.0876,11.9163362373,61.57,-23.74,65.9882754738,132.58,29.1466,3.0724,29.3080864834,11.8666,-1.0876,11.9163362373,17.28,4.16,17.7736884186,131.54
2021-08-08 18:30:00,10.1018,-0.8754000000000001,10.1396591856,10.1018,-0.8754000000000001,10.1396591856,0.0,0.0,0.0,92.4,76.3518,-24.5554,80.2032732025,10.1018,-0.8754000000000001,10.1396591856,66.25,-23.68,70.3548498684,132.01,30.1818,3.3646000000000003,30.3687600076,10.1018,-0.8754000000000001,10.1396591856,20.08,4.24,20.5227678445,130.85
2021-08-08 19:00:00,9.1436,-0.7938000000000001,9.1779921225,9.1436,-0.7938000000000001,9.1779921225,0.0,0.0,0.0,92.4,76.0136,-25.1838,80.0767829486,9.1436,-0.7938000000000001,9.1779921225,66.87,-24.39,71.1791331782,132.1,30.4636,3.2862,30.640333474,9.1436,-0.7938000000000001,9.1779921225,21.32,4.08,21.7068837008,130.85
2021-08-08 19:30:00,8.2746,-0.7114,8.30512463,8.2746,-0.7114,8.30512463,0.0,0.0,0.0,92.4,74.6446,-26.0414,79.0567569732,8.2746,-0.7114,8.30512463,66.37,-25.33,71.0393257288,131.77,30.4346,3.1286,30.594983496,8.2746,-0.7114,8.30512463,22.16,3.84,22.490246775,130.63
2021-08-08 20:00:00,7.7462,-0.6548,7.7738264375,7.7462,-0.6548,7.7738264375,0.0,0.0,0.0,92.4,74.4262,-25.7448,78.7531204047,7.7462,-0.6548,7.7738264375,66.68,-25.09,71.2441611643,132.27,30.5062,3.1852,30.672035105,7.7462,-0.6548,7.7738264375,22.76,3.84,23.0816637182,131.06
2021-08-08 20:30:00,7.3734,-0.6018,7.3979180044,7.3734,-0.6018,7.3979180044,0.0,0.0,0.0,92.4,74.0034,-26.5218,78.6123977932,7.3734,-0.6018,7.3979180044,66.63,-25.92,71.4940787758,132.23,30.6934,3.1182,30.8513852979,7.3734,-0.6018,7.3979180044,23.32,3.7199999999999998,23.6148427901,131.06
2021-08-08 21:00:00,7.0516,-0.5964,7.0767757856,7.0516,-0.5964,7.0767757856,0.0,0.0,0.0,92.4,73.9116,-26.5964,78.5512132785,7.0516,-0.5964,7.0767757856,66.86,-26.0,71.7374351368,132.33,30.4116,2.9236,30.5518060271,7.0516,-0.5964,7.0767757856,23.36,3.52,23.6237168964,131.19
2021-08-08 21:30:00,7.0932,-0.5958,7.1181784102,7.0932,-0.5958,7.1181784102,0.0,0.0,0.0,92.4,73.6832,-27.1358,78.5211156561,7.0932,-0.5958,7.1181784102,66.59,-26.54,71.6840268121,131.84,30.3732,2.7242,30.4951232803,7.0932,-0.5958,7.1181784102,23.28,3.32,23.5155437955,130.75
2021-08-08 22:00:00,7.0918,-0.6104,7.1180204692,7.0918,-0.6104,7.1180204692,0.0,0.0,0.0,92.4,71.0018,-28.0504,76.3418662557,7.0918,-0.6104,7.1180204692,63.91,-27.44,69.5517196049,132.13,29.5718,2.5096,29.6780970987,7.0918,-0.6104,7.1180204692,22.48,3.12,22.6954797261,130.98
2021-08-08 22:30:00,7.134,-0.5968,7.1589193486,7.134,-0.5968,7.1589193486,0.0,0.0,0.0,92.4,67.724,-28.9268,73.6430576106,7.134,-0.5968,7.1589193486,60.59,-28.33,66.8860000299,132.27,28.734,2.2832,28.8245686566,7.134,-0.5968,7.1589193486,21.6,2.88,21.7911541686,130.99
2021-08-08 23:00:00,7.1208,-0.5976,7.1458322398,7.1208,-0.5976,7.1458322398,0.0,0.0,0.0,92.4,62.8208,-28.2476,68.87945861,7.1208,-0.5976,7.1458322398,55.7,-27.65,62.1853077503,132.27,27.5608,2.4024,27.6653071987,7.1208,-0.5976,7.1458322398,20.44,3.0,20.6589835181,130.99
2021-08-08 23:30:00,7.0836,-0.594,7.1084615044,7.0836,-0.594,7.1084615044,0.0,0.0,0.0,92.4,58.4936,-30.364,65.9050357481,7.0836,-0.594,7.1084615044,51.41,-29.77,59.4074153621,133.26,26.4436,2.846,26.5963098373,7.0836,-0.594,7.1084615044,19.36,3.44,19.6632449001,131.97
2021-08-09 00:00:00,7.003,-0.5838,7.0272918994,7.003,-0.5838,7.0272918994,0.0,0.0,0.0,92.4,54.913,-31.7538,63.4329676386,7.003,-0.5838,7.0272918994,47.91,-31.17,57.15712554,134.15,25.523,3.0562,25.7053279971,7.003,-0.5838,7.0272918994,18.52,3.64,18.8743211798,132.82
2021-08-09 00:30:00,7.1144,-0.5802,7.1380192911,7.1144,-0.5802,7.1380192911,0.0,0.0,0.0,92.4,52.4044,-32.0402,61.4230865017,7.1144,-0.5802,7.1380192911,45.29,-31.46,55.1444983657,133.69,24.9144,2.9398,25.0872428019,7.1144,-0.5802,7.1380192911,17.8,3.52,18.1447072173,132.33
2021-08-09 01:00:00,7.1044,-0.589,7.1287741134000004,7.1044,-0.589,7.1287741134000004,0.0,0.0,0.0,92.4,50.8844,-32.149,60.1895370007,7.1044,-0.589,7.1287741134000004,43.78,-31.56,53.9696396134,133.57,24.4644,2.851,24.6299628169,7.1044,-0.589,7.1287741134000004,17.36,3.44,17.6975478527,132.23
2021-08-09 01:30:00,6.8628,-0.0262,6.8628500115,6.8628,-0.0262,6.8628500115,0.0,0.0,0.0,92.4,50.4028,-31.4662,59.4185492105,6.8628,-0.0262,6.8628500115,43.54,-31.44,53.7047968062,133.68,24.0628,3.5338000000000003,24.3208981388,6.8628,-0.0262,6.8628500115,17.2,3.56,17.5645552178,132.4
2021-08-09 02:00:00,6.9724,-0.021,6.9724316246,6.9724,-0.021,6.9724316246,0.0,0.0,0.0,92.4,50.4824,-31.291,59.3935972202,6.9724,-0.021,6.9724316246,43.51,-31.27,53.5810880815,133.73,24.1724,3.539,24.4300929749,6.9724,-0.021,6.9724316246,17.2,3.56,17.5645552178,132.4
2021-08-09 02:30:00,7.1252,-0.030600000000000002,7.1252657073,7.1252,-0.030600000000000002,7.1252657073,0.0,0.0,0.0,92.4,49.1452,-31.6206,58.4389683978,7.1252,-0.030600000000000002,7.1252657073,42.02,-31.59,52.57003424,133.73,24.0452,3.4494,24.2913565574,7.1252,-0.030600000000000002,7.1252657073,16.92,3.48,17.2741656817,132.4
2021-08-09 03:00:00,7.1912,-0.0354,7.191287131,7.1912,-0.0354,7.191287131,0.0,0.0,0.0,92.4,48.0312,-31.5854,57.4859432088,7.1912,-0.0354,7.191287131,40.84,-31.55,51.6072485219,133.92,23.8712,3.4046,24.1127661333,7.1912,-0.0354,7.191287131,16.68,3.44,17.0310305032,132.58
2021-08-09 03:30:00,7.0846,-0.0364,7.0846935092,7.0846,-0.0364,7.0846935092,0.0,0.0,0.0,92.4,47.7646,-31.5764,57.2584146665,7.0846,-0.0364,7.0846935092,40.68,-31.54,51.4745956759,133.57,23.8046,3.4436,24.0523878673,7.0846,-0.0364,7.0846935092,16.72,3.48,17.0783137341,132.2
2021-08-09 04:00:00,7.0022,-0.0392,7.0023097247,7.0022,-0.0392,7.0023097247,0.0,0.0,0.0,92.4,47.1622,-32.0492,57.0212620825,7.0022,-0.0392,7.0023097247,40.16,-32.01,51.3562625198,133.6,23.5622,3.4008000000000003,23.8063585935,7.0022,-0.0392,7.0023097247,16.56,3.44,16.9135212182,132.2
2021-08-09 04:30:00,7.2128,-0.0476,7.2129570635,7.2128,-0.0476,7.2129570635,0.0,0.0,0.0,92.4,47.1828,-32.1276,57.0823904335,7.2128,-0.0476,7.2129570635,39.97,-32.08,51.2516077797,133.76,23.1328,3.1124,23.3412396757,7.2128,-0.0476,7.2129570635,15.92,3.16,16.2305884058,132.39
2021-08-09 05:00:00,7.1162,-0.042,7.1163239415,7.1162,-0.042,7.1163239415,0.0,0.0,0.0,92.4,47.5962,-31.712,57.1930869812,7.1162,-0.042,7.1163239415,40.48,-31.67,51.3966856908,133.76,22.5162,2.878,22.6993864772,7.1162,-0.042,7.1163239415,15.4,2.92,15.6743867504,132.44
2021-08-09 05:30:00,7.1364,-0.0476,7.1365587449,7.1364,-0.0476,7.1365587449,0.0,0.0,0.0,92.4,49.6064,-31.5676,58.7988800125,7.1364,-0.0476,7.1365587449,42.47,-31.52,52.8886689188,133.54,24.2564,3.4724,24.5036834521,7.1364,-0.0476,7.1365587449,17.12,3.52,17.4781234691,132.25
2021-08-09 06:00:00,7.1254,-0.0438,7.1255346185,7.1254,-0.0438,7.1255346185,0.0,0.0,0.0,92.4,51.0754,-30.9338,59.7126156486,7.1254,-0.0438,7.1255346185,43.95,-30.89,53.7195923291,133.44,24.6854,3.6762,24.9576324919,7.1254,-0.0438,7.1255346185,17.56,3.7199999999999998,17.9497075185,132.05
2021-08-09 06:30:00,7.1314,-0.046200000000000005,7.1315496493,7.1314,-0.046200000000000005,7.1315496493,0.0,0.0,0.0,92.4,55.2514,-29.7362,62.7451893965,7.1314,-0.046200000000000005,7.1315496493,48.12,-29.69,56.5422894832,133.0,25.6914,4.0338,26.0061449738,7.1314,-0.046200000000000005,7.1315496493,18.56,4.08,19.0031576324,131.81
2021-08-09 07:00:00,7.217,-0.0702,7.2173414108,7.217,-0.0702,7.2173414108,0.0,0.0,0.0,92.4,58.297,-29.1702,65.1877348666,7.217,-0.0702,7.2173414108,51.08,-29.1,58.7875531044,133.0,26.377,4.3698,26.7365158732,7.217,-0.0702,7.2173414108,19.16,4.44,19.6677197458,131.81
2021-08-09 07:30:00,7.973,-0.1512,7.9744335498000005,7.973,-0.1512,7.9744335498000005,0.0,0.0,0.0,92.4,63.013,-26.1912,68.2394103612,7.973,-0.1512,7.9744335498000005,55.04,-26.04,60.8891057579,133.0,27.373,4.7688,27.7852943558,7.973,-0.1512,7.9744335498000005,19.4,4.92,20.0141549909,131.86
2021-08-09 08:00:00,8.7406,-0.2592,8.7444424065,8.7406,-0.2592,8.7444424065,0.0,0.0,0.0,92.4,66.4106,-26.4492,71.4837602047,8.7406,-0.2592,8.7444424065,57.67,-26.19,63.3383375216,132.09,27.8606,7.1008,28.7512502859,8.7406,-0.2592,8.7444424065,19.12,7.36,20.4876548194,131.11
2021-08-09 08:30:00,10.1772,-0.382,10.1843666391,10.1772,-0.382,10.1843666391,0.0,0.0,0.0,92.4,70.3672,-24.232,74.4226622733,10.1772,-0.382,10.1843666391,60.19,-23.85,64.743019701,131.19,28.6572,6.7780000000000005,29.4478589347,10.1772,-0.382,10.1843666391,18.48,7.16,19.8185771437,130.0
2021-08-09 09:00:00,10.9454,-0.47540000000000004,10.9557193429,10.9454,-0.47540000000000004,10.9557193429,0.0,0.0,0.0,92.4,70.8654,-24.2854,74.9111845476,10.9454,-0.47540000000000004,10.9557193429,59.92,-23.81,64.4773022078,132.94,29.6254,6.8846,30.4148326038,10.9454,-0.47540000000000004,10.9557193429,18.68,7.36,20.0776492648,129.82
2021-08-09 09:30:00,11.2758,-0.5228,11.2879132474,11.2758,-0.5228,11.2879132474,0.0,0.0,0.0,92.4,72.4258,-23.1328,76.0304080055,11.2758,-0.5228,11.2879132474,61.15,-22.61,65.1961241179,133.92,29.8358,7.0772,30.6636873432,11.2758,-0.5228,11.2879132474,18.56,7.6,20.0557622642,130.55
2021-08-09 10:00:00,11.1156,-0.5766,11.1305449516,11.1156,-0.5766,11.1305449516,0.0,0.0,0.0,92.4,74.1556,-21.7166,77.270070059,11.1156,-0.5766,11.1305449516,63.04,-21.14,66.4901586703,134.06,30.3156,6.8634,31.0828226344,11.1156,-0.5766,11.1305449516,19.2,7.44,20.5911048756,130.49
2021-08-09 10:30:00,11.975,-0.7002,11.9954535154,11.975,-0.7002,11.9954535154,0.0,0.0,0.0,92.4,74.955,-19.6102,77.4778159801,11.975,-0.7002,11.9954535154,62.98,-18.91,65.7576497451,133.78,29.015,6.0998,29.6492459439,11.975,-0.7002,11.9954535154,17.04,6.8,18.3467054263,130.2
2021-08-09 11:00:00,13.6066,-0.9114000000000001,13.6370896279,13.6066,-0.9114000000000001,13.6370896279,0.0,0.0,0.0,92.4,75.4166,-12.8614,76.5054191905,13.6066,-0.9114000000000001,13.6370896279,61.81,-11.95,62.9545756876,133.31,28.1666,5.3286,28.6662054259,13.6066,-0.9114000000000001,13.6370896279,14.56,6.24,15.8408080602,129.77
2021-08-09 11:30:00,14.7278,-1.131,14.7711629143,14.7278,-1.131,14.7711629143,0.0,0.0,0.0,92.4,77.0178,-2.311,77.0524641906,14.7278,-1.131,14.7711629143,62.29,-1.18,62.3011757513,133.03,28.0478,3.989,28.3300406961,14.7278,-1.131,14.7711629143,13.32,5.12,14.2701366497,129.66
2021-08-09 12:00:00,15.2046,-1.1266,15.2462811439,15.2046,-1.1266,15.2462811439,0.0,0.0,0.0,92.4,77.5346,-2.4466,77.5731915595,15.2046,-1.1266,15.2462811439,62.33,-1.32,62.3439756512,132.95,27.2846,4.1134,27.5929240335,15.2046,-1.1266,15.2462811439,12.08,5.24,13.1675358363,129.7
2021-08-09 12:30:00,14.3086,-0.9570000000000001,14.3405677349,14.3086,-0.9570000000000001,14.3405677349,0.0,0.0,0.0,92.4,78.9986,-2.087,79.0261625727,14.3086,-0.9570000000000001,14.3405677349,64.69,-1.13,64.6998686243,133.03,29.3086,4.083,29.5916360305,14.3086,-0.9570000000000001,14.3405677349,15.0,5.04,15.8240829118,129.68
2021-08-09 13:00:00,13.2262,-0.8412000000000001,13.2529235975,13.2262,-0.8412000000000001,13.2529235975,0.0,0.0,0.0,92.4,80.0462,-2.0812,80.0732510136,13.2262,-0.8412000000000001,13.2529235975,66.82,-1.24,66.8315045469,133.03,29.0662,4.0788,29.3509896235,13.2262,-0.8412000000000001,13.2529235975,15.84,4.92,16.5865005351,129.68
2021-08-09 13:30:00,13.9746,-0.96,14.0075352993,13.9746,-0.96,14.0075352993,0.0,0.0,0.0,92.4,81.0646,-2.65,81.1079026554,13.9746,-0.96,14.0075352993,67.09,-1.69,67.111282211,132.69,28.334600000000002,3.88,28.5990202133,13.9746,-0.96,14.0075352993,14.36,4.84,15.1537190155,129.26
2021-08-09 14:00:00,14.3228,-0.9392,14.3535604113,14.3228,-0.9392,14.3535604113,0.0,0.0,0.0,92.4,87.0128,-3.0292,87.0655122105,14.3228,-0.9392,14.3535604113,72.69,-2.09,72.720039879,133.07,29.0828,3.8208,29.3327081682,14.3228,-0.9392,14.3535604113,14.76,4.76,15.5085524792,129.99
2021-08-09 14:30:00,14.0746,-0.9538000000000001,14.1068812854,14.0746,-0.9538000000000001,14.1068812854,0.0,0.0,0.0,92.4,86.0146,-3.3838,86.0811333313,14.0746,-0.9538000000000001,14.1068812854,71.94,-2.43,71.9810287506,133.07,28.7546,3.8462,29.0106924357,14.0746,-0.9538000000000001,14.1068812854,14.68,4.8,15.4448179012,130.12
2021-08-09 15:00:00,14.3774,-1.0144,14.4131411608,14.3774,-1.0144,14.4131411608,0.0,0.0,0.0,92.4,85.0674,-3.4144,85.1358953093,14.3774,-1.0144,14.4131411608,70.69,-2.4,70.7307295311,133.17,28.3374,3.7856,28.5891414023,14.3774,-1.0144,14.4131411608,13.96,4.8,14.7621678625,130.08
2021-08-09 15:30:00,14.4568,-1.04,14.4941597287,14.4568,-1.04,14.4941597287,0.0,0.0,0.0,92.4,84.3868,-3.65,84.4657002235,14.4568,-1.04,14.4941597287,69.93,-2.61,69.9786896133,133.28,28.2968,3.6,28.5248819496,14.4568,-1.04,14.4941597287,13.84,4.64,14.5970956015,130.25
2021-08-09 16:00:00,13.1214,-0.8142,13.1466368171,13.1214,-0.8142,13.1466368171,0.0,0.0,0.0,92.4,84.6414,-3.7442,84.7241738089,13.1214,-0.8142,13.1466368171,71.52,-2.93,71.5799923163,133.28,27.6814,2.5458,27.7982194322,13.1214,-0.8142,13.1466368171,14.56,3.36,14.9426637518,130.25
2021-08-09 16:30:00,14.8912,-0.9844,14.9237019804,14.8912,-0.9844,14.9237019804,0.0,0.0,0.0,92.4,83.8812,-4.6444,84.0096789947,14.8912,-0.9844,14.9237019804,68.99,-3.66,69.0870154226,132.9,26.6112,2.8556,26.7639761022,14.8912,-0.9844,14.9237019804,11.72,3.84,12.3330450417,129.85
2021-08-09 17:00:00,13.5758,-0.8238000000000001,13.6007717458,13.5758,-0.8238000000000001,13.6007717458,0.0,0.0,0.0,92.4,85.5858,-2.9938000000000002,85.6381457067,13.5758,-0.8238000000000001,13.6007717458,72.01,-2.17,72.0426887338,133.26,27.8958,3.8562000000000003,28.1610712879,13.5758,-0.8238000000000001,13.6007717458,14.32,4.68,15.065350975,130.14
2021-08-09 17:30:00,12.3232,-0.6502,12.3403410925,12.3232,-0.6502,12.3403410925,0.0,0.0,0.0,130.85,83.9832,-1.7302,84.001020674,12.3232,-0.6502,12.3403410925,71.66,-1.08,71.6681379694,133.12,29.6032,3.7498,29.8397461497,12.3232,-0.6502,12.3403410925,17.28,4.4,17.8313880559,129.79
2021-08-09 18:00:00,10.7472,-0.41500000000000004,10.7552095675,10.7472,-0.41500000000000004,10.7552095675,0.0,0.0,0.0,131.23,71.7672,4.405,71.9022601928,10.7472,-0.41500000000000004,10.7552095675,61.02,4.82,61.2100710668,133.7,57.8272,-5.495,58.0876930583,10.7472,-0.41500000000000004,10.7552095675,47.08,-5.08,47.3532765498,130.27
2021-08-09 18:30:00,9.5418,-0.329,9.5474702534,9.5418,-0.329,9.5474702534,0.0,0.0,0.0,129.99,70.6518,5.001,70.8285736426,9.5418,-0.329,9.5474702534,61.11,5.33,61.3420002934,133.2,64.0618,-8.049,64.5654754512,9.5418,-0.329,9.5474702534,54.52,-7.72,55.0638611069,130.87
2021-08-09 19:00:00,8.9762,-0.28240000000000004,8.9806411909,8.9762,-0.28240000000000004,8.9806411909,0.0,0.0,0.0,130.03,71.3962,5.3576,71.5969360532,8.9762,-0.28240000000000004,8.9806411909,62.42,5.64,62.6742849979,133.36,65.0162,-8.6424,65.5880884018,8.9762,-0.28240000000000004,8.9806411909,56.04,-8.36,56.6601376631,131.23
2021-08-09 19:30:00,8.1812,-0.1882,8.1833643864,8.1812,-0.1882,8.1833643864,0.0,0.0,0.0,130.4,73.5312,2.5318,73.5747741055,8.1812,-0.1882,8.1833643864,65.35,2.7199999999999998,65.4065814731,133.6,66.9012,-11.0282,67.80406888,8.1812,-0.1882,8.1833643864,58.72,-10.84,59.7121763127,131.59
2021-08-09 20:00:00,7.5276,-0.10740000000000001,7.5283661255,7.5276,-0.10740000000000001,7.5283661255,0.0,0.0,0.0,130.7,73.8976,1.0126,73.9045373744,7.5276,-0.10740000000000001,7.5283661255,66.37,1.12,66.3794493801,133.6,67.1676,-12.3874,68.3003233413,7.5276,-0.10740000000000001,7.5283661255,59.64,-12.28,60.8911159366,131.89
2021-08-09 20:30:00,7.1722,-0.07440000000000001,7.1725858796,7.1722,-0.07440000000000001,7.1725858796,0.0,0.0,0.0,130.77,67.3722,2.0256,67.4026437775,7.1722,-0.07440000000000001,7.1725858796,60.2,2.1,60.2366167709,133.6,61.8122,-11.3544,62.846403781,7.1722,-0.07440000000000001,7.1725858796,54.64,-11.28,55.7921858328,131.96
2021-08-09 21:00:00,6.9502,-0.0688,6.9505405171,6.9502,-0.0688,6.9505405171,0.0,0.0,0.0,130.06,69.7902,0.5312,69.7922215543,6.9502,-0.0688,6.9505405171,62.84,0.6000000000000001,62.8428643523,132.75,63.7102,-12.668800000000001,64.9575867584,6.9502,-0.0688,6.9505405171,56.76,-12.6,58.1417027614,131.21
2021-08-09 21:30:00,6.9158,-0.0726,6.916181056,6.9158,-0.0726,6.916181056,0.0,0.0,0.0,130.12,69.3658,-0.4126,69.3670270979,6.9158,-0.0726,6.916181056,62.45,-0.34,62.4509255336,132.62,63.3958,-13.592600000000001,64.8366118208,6.9158,-0.0726,6.916181056,56.48,-13.52,58.0756472198,131.29
2021-08-09 22:00:00,7.1202,-0.096,7.1208471434,7.1202,-0.096,7.1208471434,0.0,0.0,0.0,130.54,69.5502,-1.036,69.5579155527,7.1202,-0.096,7.1208471434,62.43,-0.9400000000000001,62.4370763249,132.99,63.4402,-14.176,65.0047533034,7.1202,-0.096,7.1208471434,56.32,-14.08,58.0533272087,131.76
2021-08-09 22:30:00,7.1188,-0.0868,7.1193291594,7.1188,-0.0868,7.1193291594,0.0,0.0,0.0,130.54,65.8088,-2.7068,65.8644435464,7.1188,-0.0868,7.1193291594,58.69,-2.62,58.7484510434,132.99,60.1188,-16.0068,62.2132442465,7.1188,-0.0868,7.1193291594,53.0,-15.92,55.3393747706,131.76
2021-08-09 23:00:00,7.0556,-0.0792,7.056044501,7.0556,-0.0792,7.056044501,0.0,0.0,0.0,131.67,63.0156,-2.7492,63.0755415672,7.0556,-0.0792,7.056044501,55.96,-2.67,56.0236601803,133.99,57.5756,-16.4392,59.8765146948,7.0556,-0.0792,7.056044501,50.52,-16.36,53.1029189405,132.92
2021-08-09 23:30:00,6.9202,-0.0824,6.920690558,6.9202,-0.0824,6.920690558,0.0,0.0,0.0,131.96,57.4002,-28.5624,64.1139115466,6.9202,-0.0824,6.920690558,50.48,-28.48,57.9598205656,134.37,55.1602,-8.8424,55.8644404053,6.9202,-0.0824,6.920690558,48.24,-8.76,49.0289220767,133.26
2021-08-10 00:00:00,7.0236,-0.0828,7.0240880405,7.0236,-0.0828,7.0240880405,0.0,0.0,0.0,131.82,53.6936,-40.9028,67.4984572327,7.0236,-0.0828,7.0240880405,46.67,-40.82,62.0029136412,135.06,52.9836,-5.7228,53.291765863,7.0236,-0.0828,7.0240880405,45.96,-5.64,46.3047643337,133.1
2021-08-10 00:30:00,7.041,-0.07680000000000001,7.0414188371,7.041,-0.07680000000000001,7.0414188371,0.0,0.0,0.0,131.54,50.591,-40.6968,64.9282589574,7.041,-0.07680000000000001,7.0414188371,43.55,-40.62,59.5532274524,133.68,50.241,-5.4368,50.5343138396,7.041,-0.07680000000000001,7.0414188371,43.2,-5.36,43.5312485463,132.81
2021-08-10 01:00:00,7.0812,-0.0682,7.0815284141,7.0812,-0.0682,7.0815284141,0.0,0.0,0.0,131.42,51.9112,-41.5382,66.4845451566,7.0812,-0.0682,7.0815284141,44.83,-41.47,61.0695488767,132.98,51.8812,-5.6282,52.1855875571,7.0812,-0.0682,7.0815284141,44.8,-5.5600000000000005,45.1436994496,132.67
2021-08-10 01:30:00,7.0848,-0.6266,7.1124551738,7.0848,-0.6266,7.1124551738,0.0,0.0,0.0,131.46,51.6148,-41.7166,66.3653696938,7.0848,-0.6266,7.1124551738,44.53,-41.09,60.5913277623,133.08,51.5648,-5.8666,51.8974526793,7.0848,-0.6266,7.1124551738,44.48,-5.24,44.7875875662,132.76
2021-08-10 02:00:00,7.061,-0.6208,7.0882376964,7.061,-0.6208,7.0882376964,0.0,0.0,0.0,131.46,51.301,-42.2208,66.440865088,7.061,-0.6208,7.0882376964,44.24,-41.6,60.7267453434,133.08,51.341,-6.1008,51.7022053847,7.061,-0.6208,7.0882376964,44.28,-5.48,44.6178081039,132.76
2021-08-10 02:30:00,7.0708,-0.6202000000000001,7.0979476386,7.0708,-0.6202000000000001,7.0979476386,0.0,0.0,0.0,131.98,51.2808,-42.0602,66.3233056525,7.0708,-0.6202000000000001,7.0979476386,44.21,-41.44,60.5953603834,133.54,51.3508,-6.0602,51.7071627986,7.0708,-0.6202000000000001,7.0979476386,44.28,-5.44,44.6129129289,133.3
2021-08-10 03:00:00,7.053,-0.6154000000000001,7.0797970423,7.053,-0.6154000000000001,7.0797970423,0.0,0.0,0.0,131.76,50.573,-42.1354,65.8256808712,7.053,-0.6154000000000001,7.0797970423,43.52,-41.52,60.1489883539,133.39,50.693,-5.9754000000000005,51.0439580573,7.053,-0.6154000000000001,7.0797970423,43.64,-5.36,43.96793377,133.08
2021-08-10 03:30:00,6.8534,-0.621,6.8814774983,6.8534,-0.621,6.8814774983,0.0,0.0,0.0,131.95,50.6834,-41.591,65.5638491591,6.8534,-0.621,6.8814774983,43.83,-40.97,59.9967482452,133.56,50.8134,-5.541,51.114619245,6.8534,-0.621,6.8814774983,43.96,-4.92,44.2344662,133.28
2021-08-10 04:00:00,7.0004,-0.6246,7.0282092541,7.0004,-0.6246,7.0282092541,0.0,0.0,0.0,131.84,50.3004,-41.4946,65.2068406635,7.0004,-0.6246,7.0282092541,43.3,-40.87,59.5419759497,133.56,50.5204,-5.3046,50.7981259233,7.0004,-0.6246,7.0282092541,43.52,-4.68,43.7709127161,133.15
2021-08-10 04:30:00,7.0826,-0.628,7.110387244,7.0826,-0.628,7.110387244,0.0,0.0,0.0,131.97,50.4126,-41.308,65.1750036652,7.0826,-0.628,7.110387244,43.33,-40.68,59.4335873055,133.72,50.6026,-5.268,50.8760744433,7.0826,-0.628,7.110387244,43.52,-4.64,43.7666539731,133.28
2021-08-10 05:00:00,7.0332,-0.619,7.0603869044,7.0332,-0.619,7.0603869044,0.0,0.0,0.0,131.86,49.6932,-41.989,65.0575917725,7.0332,-0.619,7.0603869044,42.66,-41.37,59.4251840552,133.66,49.9932,-5.659,50.3124669167,7.0332,-0.619,7.0603869044,42.96,-5.04,43.2546321219,133.16
2021-08-10 05:30:00,7.0214,-0.6218,7.0488788612,7.0214,-0.6218,7.0488788612,0.0,0.0,0.0,132.19,46.6714,-39.6518,61.2412019902,7.0214,-0.6218,7.0488788612,39.65,-39.03,55.6368888418,133.89,47.4214,-3.7818,47.5719580131,7.0214,-0.6218,7.0488788612,40.4,-3.16,40.5233957116,133.48
2021-08-10 06:00:00,6.8347999999999995,-0.6244000000000001,6.8632620815,6.8347999999999995,-0.6244000000000001,6.8632620815,0.0,0.0,0.0,131.87,51.0448,-41.4044,65.7259153333,6.8347999999999995,-0.6244000000000001,6.8632620815,44.21,-40.78,60.1459267116,133.74,51.2348,-5.3044,51.5086535487,6.8347999999999995,-0.6244000000000001,6.8632620815,44.4,-4.68,44.6459673431,133.13
2021-08-10 06:30:00,7.0976,-0.6522,7.1275024097,7.0976,-0.6522,7.1275024097,0.0,0.0,0.0,131.87,52.9776,-39.3122,65.9702597433,7.0976,-0.6522,7.1275024097,45.88,-38.66,59.9964165597,133.55,53.0576,-2.8922,53.1363692644,7.0976,-0.6522,7.1275024097,45.96,-2.24,46.0145542193,133.09
2021-08-10 07:00:00,7.5012,-0.6892,7.5327948386,7.5012,-0.6892,7.5327948386,0.0,0.0,0.0,131.02,53.3712,-36.7492,64.7996040889,7.5012,-0.6892,7.5327948386,45.87,-36.06,58.3470693351,132.76,53.5012,-0.9292,53.509268487599996,7.5012,-0.6892,7.5327948386,46.0,-0.24,46.0006260827,132.21
2021-08-10 07:30:00,8.1218,-0.7544000000000001,8.1567612813,8.1218,-0.7544000000000001,8.1567612813,0.0,0.0,0.0,130.31,55.7918,-31.9944,64.3145907131,8.1218,-0.7544000000000001,8.1567612813,47.67,-31.24,56.9944427115,132.2,55.4818,-0.7144,55.4863992218,8.1218,-0.7544000000000001,8.1567612813,47.36,0.04,47.3600168919,131.47
2021-08-10 08:00:00,8.8114,-0.8216,8.8496212642,8.8114,-0.8216,8.8496212642,0.0,0.0,0.0,130.03,64.4314,1.3284,64.4450925402,8.8114,-0.8216,8.8496212642,55.62,2.15,55.6615387858,131.8,59.3314,-11.4216,60.420757795,8.8114,-0.8216,8.8496212642,50.52,-10.6,51.620058117,131.21
2021-08-10 08:30:00,9.1626,-0.8756,9.204342134000001,9.1626,-0.8756,9.204342134000001,0.0,0.0,0.0,130.34,68.9526,1.8944,68.9786184127,9.1626,-0.8756,9.204342134000001,59.79,2.77,59.8541310187,131.71,65.7226,-9.1556,66.3572540279,9.1626,-0.8756,9.204342134000001,56.56,-8.28,57.1628550722,131.55
2021-08-10 09:00:00,9.3428,-0.8774000000000001,9.3839087059,9.3428,-0.8774000000000001,9.3839087059,0.0,0.0,0.0,129.53,66.7028,-1.4974,66.7196053241,9.3428,-0.8774000000000001,9.3839087059,57.36,-0.62,57.3633506692,132.16,66.3028,-9.2374,66.9431911892,9.3428,-0.8774000000000001,9.3839087059,56.96,-8.36,57.5702284171,130.74
2021-08-10 09:30:00,9.2504,-0.932,9.2972320698,9.2504,-0.932,9.2972320698,0.0,0.0,0.0,128.98,67.1104,-9.192,67.736981422,9.2504,-0.932,9.2972320698,57.86,-8.26,58.4466183795,132.01,65.7304,-16.532,67.7775221453,9.2504,-0.932,9.2972320698,56.48,-15.6,58.594798404,130.22
2021-08-10 10:00:00,9.315,-0.9460000000000001,9.3629130616,9.315,-0.9460000000000001,9.3629130616,0.0,0.0,0.0,129.8,67.045,-9.316,67.6891415295,9.315,-0.9460000000000001,9.3629130616,57.73,-8.37,58.3336078089,131.92,65.555,-16.706,67.650191877,9.315,-0.9460000000000001,9.3629130616,56.24,-15.76,58.4064653955,131.13
2021-08-10 10:30:00,11.038,-1.1316,11.0958533948,11.038,-1.1316,11.0958533948,0.0,0.0,0.0,129.64,66.828,-8.5716,67.37546965,11.038,-1.1316,11.0958533948,55.79,-7.44,56.2839026721,131.66,65.238,-16.2516,67.2317718535,11.038,-1.1316,11.0958533948,54.2,-15.12,56.2694801824,130.99
2021-08-10 11:00:00,12.5846,-1.7538,12.7062178322,12.5846,-1.7538,12.7062178322,0.0,0.0,0.0,129.72,67.2946,-7.2838,67.6876423847,12.5846,-1.7538,12.7062178322,54.71,-5.53,54.9887715811,132.02,66.1846,-16.9138,68.3116235175,12.5846,-1.7538,12.7062178322,53.6,-15.16,55.7026534377,131.09
2021-08-10 11:30:00,15.655,-2.1662,15.8041591817,15.655,-2.1662,15.8041591817,0.0,0.0,0.0,129.98,65.955,-6.8162,66.3062787935,15.655,-2.1662,15.8041591817,50.3,-4.65,50.5144781226,132.46,65.295,-16.5262,67.3539331549,15.655,-2.1662,15.8041591817,49.64,-14.36,51.6753248659,131.32
2021-08-10 12:00:00,15.3966,-2.115,15.5411877461,15.3966,-2.115,15.5411877461,0.0,0.0,0.0,129.67,65.4566,-7.315,65.8640699362,15.3966,-2.115,15.5411877461,50.06,-5.2,50.3293512774,132.24,64.6366,-16.995,66.8335251544,15.3966,-2.115,15.5411877461,49.24,-14.88,51.4392068368,131.03
2021-08-10 12:30:00,15.5254,-2.1994,15.6804147114,15.5254,-2.1994,15.6804147114,0.0,0.0,0.0,129.85,65.9554,-7.4794,66.3781305365,15.5254,-2.1994,15.6804147114,50.43,-5.28,50.7056535309,132.28,65.3254,-17.3194,67.5823164853,15.5254,-2.1994,15.6804147114,49.8,-15.12,52.044734604,131.2
2021-08-10 13:00:00,17.0522,-2.3512,17.2135314878,17.0522,-2.3512,17.2135314878,0.0,0.0,0.0,129.99,65.3822,-7.0812,65.7645456936,17.0522,-2.3512,17.2135314878,48.33,-4.73,48.5609081464,132.4,64.8922,-16.8712,67.0494967191,17.0522,-2.3512,17.2135314878,47.84,-14.52,49.994959746,131.34
2021-08-10 13:30:00,17.5334,-2.404,17.6974385593,17.5334,-2.404,17.6974385593,0.0,0.0,0.0,129.79,64.0634,-7.484,64.4990656952,17.5334,-2.404,17.6974385593,46.53,-5.08,46.8064877982,132.23,63.8134,-17.364,66.13364133,17.5334,-2.404,17.6974385593,46.28,-14.96,48.637845347,131.14
2021-08-10 14:00:00,17.489,-1.9882,17.6016493614,17.489,-1.9882,17.6016493614,0.0,0.0,0.0,130.09,63.229,-7.3182,63.6510996939,17.489,-1.9882,17.6016493614,45.74,-5.33,46.0495005402,132.49,63.009,-17.1482,65.300802784,17.489,-1.9882,17.6016493614,45.52,-15.16,47.9780783275,131.46
2021-08-10 14:30:00,17.2248,-2.0078,17.3414242748,17.2248,-2.0078,17.3414242748,0.0,0.0,0.0,130.09,63.2148,-7.2878,63.633505073,17.2248,-2.0078,17.3414242748,45.99,-5.28,46.292099758,132.49,62.9048,-17.2878,65.2371205057,17.2248,-2.0078,17.3414242748,45.68,-15.28,48.1678398934,131.46
2021-08-10 15:00:00,16.9544,-1.9752,17.0690683518,16.9544,-1.9752,17.0690683518,0.0,0.0,0.0,130.76,63.3044,-7.3852,63.7337292052,16.9544,-1.9752,17.0690683518,46.35,-5.41,46.6646611474,133.08,63.0344,-17.3352,65.3746490805,16.9544,-1.9752,17.0690683518,46.08,-15.36,48.5725848602,132.12
2021-08-10 15:30:00,16.6234,-1.9172,16.7335914675,16.6234,-1.9172,16.7335914675,0.0,0.0,0.0,130.55,63.9334,-6.9172,64.30651049,16.6234,-1.9172,16.7335914675,47.31,-5.0,47.5734810583,132.9,63.6634,-16.8372,65.8522573903,16.6234,-1.9172,16.7335914675,47.04,-14.92,49.3494478186,131.9
2021-08-10 16:00:00,16.0292,-1.8115999999999999,16.1312475401,16.0292,-1.8115999999999999,16.1312475401,0.0,0.0,0.0,130.45,64.4192,-7.1716,64.8171672877,16.0292,-1.8115999999999999,16.1312475401,48.39,-5.36,48.6859497186,132.9,63.9092,-17.1316,66.1655315342,16.0292,-1.8115999999999999,16.1312475401,47.88,-15.32,50.2712323302,131.79
2021-08-10 16:30:00,15.1804,-1.7338,15.279090503,15.1804,-1.7338,15.279090503,0.0,0.0,0.0,130.6,65.2004,-7.8338,65.6693275632,15.1804,-1.7338,15.279090503,50.02,-6.1,50.3905784845,133.03,64.4604,-17.8538,66.8872285463,15.1804,-1.7338,15.279090503,49.28,-16.12,51.8495207307,131.95
2021-08-10 17:00:00,14.693,-1.5404,14.7735263617,14.693,-1.5404,14.7735263617,0.0,0.0,0.0,130.71,65.753,-8.2004,66.2623842701,14.693,-1.5404,14.7735263617,51.06,-6.66,51.4925159611,133.15,64.493,-18.5004,67.0940522637,14.693,-1.5404,14.7735263617,49.8,-16.96,52.6087597269,132.06
2021-08-10 17:30:00,13.631,-1.3768,13.7003554421,13.631,-1.3768,13.7003554421,0.0,0.0,0.0,130.9,68.391,-8.2868,68.8912181286,13.631,-1.3768,13.7003554421,54.76,-6.91,55.1942542299,133.3,66.831,-18.6168,69.3755562373,13.631,-1.3768,13.7003554421,53.2,-17.24,55.9236765601,132.23
2021-08-10 18:00:00,12.6386,-1.2224,12.6975773957,12.6386,-1.2224,12.6975773957,0.0,0.0,0.0,131.36,69.5286,-8.5524,70.0526213908,12.6386,-1.2224,12.6975773957,56.89,-7.33,57.3602737092,133.45,67.5986,-18.9024,70.1916764846,12.6386,-1.2224,12.6975773957,54.96,-17.68,57.7337336399,132.65
2021-08-10 18:30:00,11.1032,-1.0398,11.1517816639,11.1032,-1.0398,11.1517816639,0.0,0.0,0.0,131.28,70.9232,-8.3198,71.4095187652,11.1032,-1.0398,11.1517816639,59.82,-7.28,60.2613541169,133.42,68.7432,-19.2798,71.3956457656,11.1032,-1.0398,11.1517816639,57.64,-18.24,60.4571517688,132.54
2021-08-10 19:00:00,8.9994,-0.8484,9.0393021257,8.9994,-0.8484,9.0393021257,0.0,0.0,0.0,131.22,71.4794,-8.7984,72.018861883,8.9994,-0.8484,9.0393021257,62.48,-7.95,62.9837510791,133.45,68.9994,-20.0884,71.8641845074,8.9994,-0.8484,9.0393021257,60.0,-19.24,63.0093453386,132.44
