Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-10 19:30:00,8.0842,-0.7308,8.1171644236,8.0842,-0.7308,8.1171644236,0.0,0.0,0.0,131.47,71.2042,-9.4408,71.8273402144,8.0842,-0.7308,8.1171644236,63.12,-8.71,63.7181175177,133.59,68.7242,-20.6508,71.759816097,8.0842,-0.7308,8.1171644236,60.64,-19.92,63.8280189259,132.69
2021-08-10 20:00:00,7.6188,-0.6614,7.6474547007,7.6188,-0.6614,7.6474547007,0.0,0.0,0.0,131.73,70.4288,-9.6814,71.0911061624,7.6188,-0.6614,7.6474547007,62.81,-9.02,63.4543654921,133.82,68.0188,-20.8614,71.1460129832,7.6188,-0.6614,7.6474547007,60.4,-20.2,63.6883034787,132.94
2021-08-10 20:30:00,7.2046,-0.6014,7.2296571924,7.2046,-0.6014,7.2296571924,0.0,0.0,0.0,131.68,69.2846,-10.4314,70.0654686926,7.2046,-0.6014,7.2296571924,62.08,-9.83,62.8534430242,133.82,66.9646,-21.5214,70.3379578259,7.2046,-0.6014,7.2296571924,59.76,-20.92,63.3159063743,132.94
2021-08-10 21:00:00,6.998,-0.5888,7.0227266386,6.998,-0.5888,7.0227266386,0.0,0.0,0.0,131.89,68.178,-10.7388,69.0185591666,6.998,-0.5888,7.0227266386,61.18,-10.15,62.0162470648,134.02,65.878,-21.8288,69.4003414505,6.998,-0.5888,7.0227266386,58.88,-21.24,62.5938655141,133.12
2021-08-10 21:30:00,7.0346,-0.6066,7.0607053982,7.0346,-0.6066,7.0607053982,0.0,0.0,0.0,131.32,66.1546,-11.4766,67.1427095724,7.0346,-0.6066,7.0607053982,59.12,-10.87,60.1109915074,133.41,64.0346,-22.4466,67.8548439591,7.0346,-0.6066,7.0607053982,57.0,-21.84,61.0408518944,132.57
2021-08-10 22:00:00,7.0216,-0.606,7.0477019347,7.0216,-0.606,7.0477019347,0.0,0.0,0.0,131.69,65.0016,-17.816,67.39894553,7.0216,-0.606,7.0477019347,57.98,-17.21,60.4802819107,133.77,64.7016,-14.526,66.3121536263,7.0216,-0.606,7.0477019347,57.68,-13.92,59.3358980719,132.97
2021-08-10 22:30:00,7.0064,-0.5906,7.0312480628,7.0064,-0.5906,7.0312480628,0.0,0.0,0.0,131.02,62.3664,-21.4806,65.9619892462,7.0064,-0.5906,7.0312480628,55.36,-20.89,59.1702771668,133.91,63.8064,-5.9906,64.0870031233,7.0064,-0.5906,7.0312480628,56.8,-5.4,57.0561127312,132.27
2021-08-10 23:00:00,7.035,-0.6036,7.0608468302,7.035,-0.6036,7.0608468302,0.0,0.0,0.0,129.88,59.505,-21.9436,63.422130254,7.035,-0.6036,7.0608468302,52.47,-21.34,56.6435918706,133.5,61.195,-6.3236,61.5208577798,7.035,-0.6036,7.0608468302,54.16,-5.72,54.4612155575,131.05
2021-08-10 23:30:00,7.0342,-0.5988,7.0596410022,7.0342,-0.5988,7.0596410022,0.0,0.0,0.0,130.07,55.9342,-23.2388,60.5696009156,7.0342,-0.5988,7.0596410022,48.9,-22.64,53.8867293496,133.72,57.8342,-7.2788,58.2904419187,7.0342,-0.5988,7.0596410022,50.8,-6.68,51.2373145276,131.26
2021-08-11 00:00:00,7.0556,-0.6006,7.0811165588,7.0556,-0.6006,7.0811165588,0.0,0.0,0.0,130.75,53.2256,-24.0606,58.4112743203,7.0556,-0.6006,7.0811165588,46.17,-23.46,51.7884205204,134.34,55.2556,-7.9206,55.8204016084,7.0556,-0.6006,7.0811165588,48.2,-7.32,48.7526655682,131.95
2021-08-11 00:30:00,6.8754,-0.5486,6.8972521427,6.8754,-0.5486,6.8972521427,0.0,0.0,0.0,131.31,51.1354,-24.7986,56.8313267056,6.8754,-0.5486,6.8972521427,44.26,-24.25,50.4679115875,134.83,53.2754,-8.2286,53.90712479,6.8754,-0.5486,6.8972521427,46.4,-7.68,47.0312917109,132.51
2021-08-11 01:00:00,6.6682,-0.5594,6.6916230916,6.6682,-0.5594,6.6916230916,0.0,0.0,0.0,131.61,49.4082,-25.0294,55.3862897439,6.6682,-0.5594,6.6916230916,42.74,-24.47,49.2492487252,135.1,51.5882,-9.3594,52.4303418604,6.6682,-0.5594,6.6916230916,44.92,-8.8,45.7738615369,132.82
2021-08-11 01:30:00,6.8168,-0.5532,6.839209931,6.8168,-0.5532,6.839209931,0.0,0.0,0.0,132.06,49.3168,-25.0932,55.3336737302,6.8168,-0.5532,6.839209931,42.5,-24.54,49.076079713,134.67,51.5768,-9.7132,52.4834502723,6.8168,-0.5532,6.839209931,44.76,-9.16,45.6876701091,133.3
2021-08-11 02:00:00,6.987,-0.5442,7.0081611454,6.987,-0.5442,7.0081611454,0.0,0.0,0.0,132.06,49.937,-24.3642,55.5636410852,6.987,-0.5442,7.0081611454,42.95,-23.82,49.1130827784,134.67,52.307,-8.9442,53.0661941601,6.987,-0.5442,7.0081611454,45.32,-8.4,46.0918908269,133.3
2021-08-11 02:30:00,7.0358,-0.5426,7.0566916044,7.0358,-0.5426,7.0566916044,0.0,0.0,0.0,132.04,49.7258,-24.2426,55.3205101242,7.0358,-0.5426,7.0566916044,42.69,-23.7,48.8275137602,133.41,52.2358,-8.7026,52.9557744576,7.0358,-0.5426,7.0566916044,45.2,-8.16,45.9306607834,133.3
2021-08-11 03:00:00,7.0036,-0.5538000000000001,7.0254613656,7.0036,-0.5538000000000001,7.0254613656,0.0,0.0,0.0,132.04,49.3536,-23.9338,54.85074854,7.0036,-0.5538000000000001,7.0254613656,42.35,-23.38,48.3750648578,133.41,51.8836,-8.3938,52.5581946741,7.0036,-0.5538000000000001,7.0254613656,44.88,-7.84,45.559631254,133.3
2021-08-11 03:30:00,7.0006,-0.5522,7.0223447081,7.0006,-0.5522,7.0223447081,0.0,0.0,0.0,131.86,48.2306,-24.2922,54.0027939759,7.0006,-0.5522,7.0223447081,41.23,-23.74,47.5762598362,133.26,50.8006,-8.6722,51.5355024541,7.0006,-0.5522,7.0223447081,43.8,-8.12,44.5463174685,133.12
2021-08-11 04:00:00,7.0088,-0.5566,7.0308663051,7.0088,-0.5566,7.0308663051,0.0,0.0,0.0,132.09,47.3088,-20.6966,51.6378912137,7.0088,-0.5566,7.0308663051,40.3,-20.14,45.0522984985,133.4,49.7288,-4.9566,49.9752081837,7.0088,-0.5566,7.0308663051,42.72,-4.4,42.9459939925,133.34
2021-08-11 04:30:00,7.0156,-0.5622,7.038090096,7.0156,-0.5622,7.038090096,0.0,0.0,0.0,132.27,47.7456,-13.5022,49.6180584485,7.0156,-0.5622,7.038090096,40.73,-12.94,42.7361264038,133.96,50.3356,4.3578,50.5238859175,7.0156,-0.5622,7.038090096,43.32,4.92,43.5984953869,133.49
2021-08-11 05:00:00,7.021,-0.559,7.0432181565,7.021,-0.559,7.0432181565,0.0,0.0,0.0,131.06,48.171,-13.009,49.8966864832,7.021,-0.559,7.0432181565,41.15,-12.45,42.9921504463,133.79,50.701,4.961,50.9431341988,7.021,-0.559,7.0432181565,43.68,5.52,44.0274096444,132.21
2021-08-11 05:30:00,7.0226,-0.5642,7.0452276329,7.0226,-0.5642,7.0452276329,0.0,0.0,0.0,131.06,49.6026,-12.5042,51.1544029816,7.0226,-0.5642,7.0452276329,42.58,-11.94,44.2223925178,133.79,52.0226,5.3958,52.3016784473,7.0226,-0.5642,7.0452276329,45.0,5.96,45.3929686185,132.17
2021-08-11 06:00:00,7.0302,-0.5536,7.0519632018,7.0302,-0.5536,7.0519632018,0.0,0.0,0.0,130.66,50.2702,-12.7736,51.8676957749,7.0302,-0.5536,7.0519632018,43.24,-12.22,44.9335731942,133.46,52.7102,5.2064,52.9667044944,7.0302,-0.5536,7.0519632018,45.68,5.76,46.0417202111,131.77
2021-08-11 06:30:00,7.0934,-0.5422,7.1140919589,7.0934,-0.5422,7.1140919589,0.0,0.0,0.0,130.66,52.3934,-16.9622,55.0707235507,7.0934,-0.5422,7.1140919589,45.3,-16.42,48.1840886601,133.36,54.6534,0.2978,54.6542113327,7.0934,-0.5422,7.1140919589,47.56,0.84,47.5674174199,131.77
2021-08-11 07:00:00,7.2484,-0.5444,7.2688151662,7.2484,-0.5444,7.2688151662,0.0,0.0,0.0,130.66,54.1684,-22.7944,58.7690414242,7.2484,-0.5444,7.2688151662,46.92,-22.25,51.9283053835,132.71,56.0484,-5.7844,56.346095037,7.2484,-0.5444,7.2688151662,48.8,-5.24,49.0805215946,131.77
2021-08-11 07:30:00,7.3446,-0.6216,7.3708571903,7.3446,-0.6216,7.3708571903,0.0,0.0,0.0,131.22,57.6146,-21.6716,61.5556689487,7.3446,-0.6216,7.3708571903,50.27,-21.05,54.499315592,132.46,59.1446,-4.9816,59.3540230121,7.3446,-0.6216,7.3708571903,51.8,-4.36,51.9831665061,132.35
2021-08-11 08:00:00,7.6472,-0.6458,7.6744202048,7.6472,-0.6458,7.6744202048,0.0,0.0,0.0,130.58,60.9272,-20.4958,64.2822021829,7.6472,-0.6458,7.6744202048,53.28,-19.85,56.8575491909,131.79,62.2472,-4.4458,62.4057613164,7.6472,-0.6458,7.6744202048,54.6,-3.8,54.7320746912,131.72
2021-08-11 08:30:00,8.4464,-0.7246,8.4774240262,8.4464,-0.7246,8.4774240262,0.0,0.0,0.0,129.85,66.4964,4.8154,66.6705278974,8.4464,-0.7246,8.4774240262,58.05,5.54,58.3137556671,131.42,64.1264,-11.1246,65.084190877,8.4464,-0.7246,8.4774240262,55.68,-10.4,56.6429377769,130.95
2021-08-11 09:00:00,9.1092,-0.7612,9.1409490798,9.1092,-0.7612,9.1409490798,0.0,0.0,0.0,130.07,69.2292,11.5688,70.1891677261,9.1092,-0.7612,9.1409490798,60.12,12.33,61.3713556963,132.54,65.4292,-12.0812,66.5352207938,9.1092,-0.7612,9.1409490798,56.32,-11.32,57.4463645499,131.24
2021-08-11 09:30:00,9.5428,-0.8074,9.576895457300001,9.5428,-0.8074,9.576895457300001,0.0,0.0,0.0,129.69,69.8428,11.8126,70.8346965166,9.5428,-0.8074,9.576895457300001,60.3,12.62,61.6064477145,132.02,66.1428,-11.8474,67.1954676939,9.5428,-0.8074,9.576895457300001,56.6,-11.04,57.6666420038,130.86
2021-08-11 10:00:00,10.2704,-0.8736,10.307487236,10.2704,-0.8736,10.307487236,0.0,0.0,0.0,129.69,69.9104,12.0064,70.933896475,10.2704,-0.8736,10.307487236,59.64,12.88,61.0149489879,132.17,66.3504,-11.5936,67.3556763838,10.2704,-0.8736,10.307487236,56.08,-10.72,57.0954008656,130.86
2021-08-11 10:30:00,11.034,-1.0228,11.0813029848,11.034,-1.0228,11.0813029848,0.0,0.0,0.0,129.53,67.874,10.9072,68.7447953509,11.034,-1.0228,11.0813029848,56.84,11.93,58.0784856896,132.0,64.394,-12.6628,65.6272332179,11.034,-1.0228,11.0813029848,53.36,-11.64,54.614825826,130.73
2021-08-11 11:00:00,11.8292,-1.1104,11.8812019931,11.8292,-1.1104,11.8812019931,0.0,0.0,0.0,129.84,68.1992,11.7696,69.2073288373,11.8292,-1.1104,11.8812019931,56.37,12.88,57.8227576305,132.07,64.7492,-11.830400000000001,65.8211004527,11.8292,-1.1104,11.8812019931,52.92,-10.72,53.9948590145,131.04
2021-08-11 11:30:00,13.178,-1.244,13.236586418,13.178,-1.244,13.236586418,0.0,0.0,0.0,129.56,68.108,12.686,69.2793927514,13.178,-1.244,13.236586418,54.93,13.93,56.668772706,131.92,64.778,-11.084,65.7194365466,13.178,-1.244,13.236586418,51.6,-9.84,52.5298543687,130.77
2021-08-11 12:00:00,12.7404,-1.198,12.7966009612,12.7404,-1.198,12.7966009612,0.0,0.0,0.0,129.71,66.7104,12.242,67.8243616421,12.7404,-1.198,12.7966009612,53.97,13.44,55.6182928541,132.0,60.620400000000004,-11.998,61.7963178528,12.7404,-1.198,12.7966009612,47.88,-10.8,49.0829338976,130.92
2021-08-11 12:30:00,12.8878,-1.2046000000000001,12.9439735012,12.8878,-1.2046000000000001,12.9439735012,0.0,0.0,0.0,129.1,67.8078,13.5154,69.1416211699,12.8878,-1.2046000000000001,12.9439735012,54.92,14.72,56.8584628705,131.33,63.9278,-10.3646,64.7625551225,12.8878,-1.2046000000000001,12.9439735012,51.04,-9.16,51.85544523,130.3
2021-08-11 13:00:00,12.109,-1.1368,12.1622446629,12.109,-1.1368,12.1622446629,0.0,0.0,0.0,129.1,71.049,13.3632,72.2947820748,12.109,-1.1368,12.1622446629,58.94,14.5,60.6973936837,131.33,67.629,-10.2568,68.4023653629,12.109,-1.1368,12.1622446629,55.52,-9.12,56.2640631309,130.3
2021-08-11 13:30:00,12.2152,-1.133,12.26763221,12.2152,-1.133,12.26763221,0.0,0.0,0.0,129.0,68.4252,13.767,69.7964059536,12.2152,-1.133,12.26763221,56.21,14.9,58.1513035108,131.33,64.7352,-10.133,65.5234599822,12.2152,-1.133,12.26763221,52.52,-9.0,53.2855552659,130.21
2021-08-11 14:00:00,12.7458,-1.288,12.8107127686,12.7458,-1.288,12.8107127686,0.0,0.0,0.0,129.26,70.0858,13.202,71.3183858878,12.7458,-1.288,12.8107127686,57.34,14.49,59.1425033288,131.63,66.6258,-10.768,67.4903478257,12.7458,-1.288,12.8107127686,53.88,-9.48,54.7076301808,130.47
2021-08-11 14:30:00,11.9472,-1.1926,12.0065766395,11.9472,-1.1926,12.0065766395,0.0,0.0,0.0,129.43,70.0672,13.1074,71.2826518208,11.9472,-1.1926,12.0065766395,58.12,14.3,59.8533574664,131.78,66.1472,-10.7126,67.0090431703,11.9472,-1.1926,12.0065766395,54.2,-9.52,55.0297228777,130.64
2021-08-11 15:00:00,10.3762,-0.9554,10.420091919,10.3762,-0.9554,10.420091919,0.0,0.0,0.0,129.16,70.9462,13.3146,72.1847758714,10.3762,-0.9554,10.420091919,60.57,14.27,62.2282717099,131.57,67.1362,-11.1154,68.050139365,10.3762,-0.9554,10.420091919,56.76,-10.16,57.6621470291,130.34
2021-08-11 15:30:00,9.0686,-0.804,9.1041705806,9.0686,-0.804,9.1041705806,0.0,0.0,0.0,130.04,74.8186,13.746,76.0708579021,9.0686,-0.804,9.1041705806,65.75,14.55,67.3406637924,131.99,66.3886,-15.164,68.0984075141,9.0686,-0.804,9.1041705806,57.32,-14.36,59.0913868512,131.23
2021-08-11 16:00:00,9.4568,-0.8236,9.4925962307,9.4568,-0.8236,9.4925962307,0.0,0.0,0.0,130.04,75.8868,14.2964,77.2217162928,9.4568,-0.8236,9.4925962307,66.43,15.12,68.1289901584,131.99,67.2168,-14.5836,68.7806629163,9.4568,-0.8236,9.4925962307,57.76,-13.76,59.3763858786,131.23
2021-08-11 16:30:00,9.6798,-0.8296,9.7152850807,9.6798,-0.8296,9.7152850807,0.0,0.0,0.0,129.92,76.8398,14.3504,78.1683365833,9.6798,-0.8296,9.7152850807,67.16,15.18,68.8541792486,132.13,68.3598,-14.2296,69.8250941439,9.6798,-0.8296,9.7152850807,58.68,-13.4,60.1905507534,131.11
2021-08-11 17:00:00,8.6316,-0.7218,8.6617269525,8.6316,-0.7218,8.6617269525,0.0,0.0,0.0,129.92,77.3016,14.3582,78.6237576678,8.6316,-0.7218,8.6617269525,68.67,15.08,70.3062963041,132.13,69.2716,-14.4418,70.7610072978,8.6316,-0.7218,8.6617269525,60.64,-13.72,62.1727271398,131.11
2021-08-11 17:30:00,8.151,-0.672,8.1786542292,8.151,-0.672,8.1786542292,0.0,0.0,0.0,129.78,79.961,14.908,81.3388590097,8.151,-0.672,8.1786542292,71.81,15.58,73.4806947436,131.91,71.711,-13.752,73.017703504,8.151,-0.672,8.1786542292,63.56,-13.08,64.8919101275,130.9
2021-08-11 18:00:00,7.551,-0.5936,7.5742961363,7.551,-0.5936,7.5742961363,0.0,0.0,0.0,129.78,81.651,15.1664,83.0476097787,7.551,-0.5936,7.5742961363,74.1,15.76,75.7574260386,131.91,73.471,-13.5536,74.7106947763,7.551,-0.5936,7.5742961363,65.92,-12.96,67.181902325,130.9
2021-08-11 18:30:00,7.4202,-0.5548000000000001,7.4409119791,7.4202,-0.5548000000000001,7.4409119791,0.0,0.0,0.0,129.64,81.9502,14.9052,83.2946592951,7.4202,-0.5548000000000001,7.4409119791,74.53,15.46,76.116571783,132.08,73.8202,-13.6348,75.0688330739,7.4202,-0.5548000000000001,7.4409119791,66.4,-13.08,67.6760400733,130.72
2021-08-11 19:00:00,7.379,-0.5618000000000001,7.4003554131,7.379,-0.5618000000000001,7.4003554131,0.0,0.0,0.0,129.64,79.849,14.8582,81.2196337608,7.379,-0.5618000000000001,7.4003554131,72.47,15.42,74.0923565559,132.08,72.019,-13.2018,73.2190131335,7.379,-0.5618000000000001,7.4003554131,64.64,-12.64,65.8642482687,130.72
2021-08-11 19:30:00,7.2244,-0.5436,7.2448227252,7.2244,-0.5436,7.2448227252,0.0,0.0,0.0,129.7,76.4944,14.8564,77.9237181628,7.2244,-0.5436,7.2448227252,69.27,15.4,70.9612070078,131.89,69.1044,-12.5436,70.23361019,7.2244,-0.5436,7.2448227252,61.88,-12.0,63.0328041578,130.78
2021-08-11 20:00:00,7.2286,-0.534,7.2482973145,7.2286,-0.534,7.2482973145,0.0,0.0,0.0,129.43,73.7386,14.846,75.2182480915,7.2286,-0.534,7.2482973145,66.51,15.38,68.2651045557,131.69,66.7886,-12.614,67.9693319517,7.2286,-0.534,7.2482973145,59.56,-12.08,60.7726912355,130.51
2021-08-11 20:30:00,6.9626,-0.5396000000000001,6.9834781392,6.9626,-0.5396000000000001,6.9834781392,0.0,0.0,0.0,129.63,70.5826,13.4304,71.8490018505,6.9626,-0.5396000000000001,6.9834781392,63.62,13.97,65.1357451788,131.86,64.0026,-14.0196,65.5200884532,6.9626,-0.5396000000000001,6.9834781392,57.04,-13.48,58.6111934702,130.73
2021-08-11 21:00:00,7.0654,-0.557,7.0873215082,7.0654,-0.557,7.0873215082,0.0,0.0,0.0,130.11,69.9254,13.853,71.2844104567,7.0654,-0.557,7.0873215082,62.86,14.41,64.4905241101,132.29,63.4254,-13.717,64.8917364089,7.0654,-0.557,7.0873215082,56.36,-13.16,57.8760330361,131.24
2021-08-11 21:30:00,7.0862,-0.5608000000000001,7.1083561447,7.0862,-0.5608000000000001,7.1083561447,0.0,0.0,0.0,129.95,67.9562,12.5992,69.1142891093,7.0862,-0.5608000000000001,7.1083561447,60.87,13.16,62.276339809,132.35,61.6862,-15.6808,63.6480538515,7.0862,-0.5608000000000001,7.1083561447,54.6,-15.12,56.6548709292,131.09
2021-08-11 22:00:00,7.0786,-0.5676,7.1013201392,7.0786,-0.5676,7.1013201392,0.0,0.0,0.0,130.73,71.0886,11.4024,71.9972483899,7.0786,-0.5676,7.1013201392,64.01,11.97,65.1195899864,132.95,64.1586,-17.1276,66.4054262521,7.0786,-0.5676,7.1013201392,57.08,-16.56,59.4336604964,131.91
2021-08-11 22:30:00,7.1512,-0.5662,7.1735795723,7.1512,-0.5662,7.1735795723,0.0,0.0,0.0,130.73,68.9812,10.1838,69.7288730432,7.1512,-0.5662,7.1735795723,61.83,10.75,62.7575605007,132.95,62.2712,-18.4062,64.9345096838,7.1512,-0.5662,7.1735795723,55.12,-17.84,57.9351361438,131.96
2021-08-11 23:00:00,7.024,-0.5664,7.0467996254,7.024,-0.5664,7.0467996254,0.0,0.0,0.0,131.31,65.814,9.0936,66.4392666799,7.024,-0.5664,7.0467996254,58.79,9.66,59.5783492554,133.55,59.424,-18.8064,62.328905469,7.024,-0.5664,7.0467996254,52.4,-18.24,55.4838499025,132.53
2021-08-11 23:30:00,7.0502,-0.561,7.0724847854,7.0502,-0.561,7.0724847854,0.0,0.0,0.0,129.95,59.8902,9.649000000000001,60.6625028913,7.0502,-0.561,7.0724847854,52.84,10.21,53.8173735888,132.27,54.3702,-18.721,57.5029954788,7.0502,-0.561,7.0724847854,47.32,-18.16,50.6849879156,131.17
2021-08-12 00:00:00,7.0468,-0.5496,7.0681999406,7.0468,-0.5496,7.0681999406,0.0,0.0,0.0,131.17,52.8768,-9.7896,53.7753869944,7.0468,-0.5496,7.0681999406,45.83,-9.24,46.7521817673,133.56,50.2068,-11.9496,51.6092598901,7.0468,-0.5496,7.0681999406,43.16,-11.4,44.6401792111,132.43
2021-08-12 00:30:00,6.9958,-0.5562,7.0178754677,6.9958,-0.5562,7.0178754677,0.0,0.0,0.0,131.66,52.4458,-27.2062,59.0824784186,6.9958,-0.5562,7.0178754677,45.45,-26.65,52.6870477442,134.64,51.2758,-6.9562,51.7454962686,6.9958,-0.5562,7.0178754677,44.28,-6.4,44.7401206972,132.9
2021-08-12 01:00:00,6.9944,-0.5598000000000001,7.016766164,6.9944,-0.5598000000000001,7.016766164,0.0,0.0,0.0,131.33,53.8644,-28.3898,60.8880475249,6.9944,-0.5598000000000001,7.016766164,46.87,-27.83,54.5096853779,134.89,52.3944,-8.1598,53.0259887923,6.9944,-0.5598000000000001,7.016766164,45.4,-7.6,46.0317281883,132.54
2021-08-12 01:30:00,7.0264,-0.5546,7.0482535511,7.0264,-0.5546,7.0482535511,0.0,0.0,0.0,130.93,51.7864,-29.0546,59.3801398291,7.0264,-0.5546,7.0482535511,44.76,-28.5,53.0632415143,134.4,50.5464,-8.5546,51.2651902768,7.0264,-0.5546,7.0482535511,43.52,-8.0,44.2491853032,132.14
2021-08-12 02:00:00,7.0468,-0.5542,7.0685591092,7.0468,-0.5542,7.0685591092,0.0,0.0,0.0,131.27,51.2768,-29.3142,59.064647124,7.0468,-0.5542,7.0685591092,44.23,-28.76,52.7582268466,134.67,50.0868,-8.7142,50.8392055001,7.0468,-0.5542,7.0685591092,43.04,-8.16,43.8067026835,132.47
2021-08-12 02:30:00,7.0946,-0.5416000000000001,7.1152427731,7.0946,-0.5416000000000001,7.1152427731,0.0,0.0,0.0,131.57,50.3346,-29.6816,58.4343164221,7.0946,-0.5416000000000001,7.1152427731,43.24,-29.14,52.1424702138,134.94,49.2946,-8.9816,50.1061545892,7.0946,-0.5416000000000001,7.1152427731,42.2,-8.44,43.0357246947,132.78
2021-08-12 03:00:00,6.7848,-0.5428000000000001,6.8064780085,6.7848,-0.5428000000000001,6.8064780085,0.0,0.0,0.0,131.57,50.9248,-29.1528,58.6789655914,6.7848,-0.5428000000000001,6.8064780085,44.14,-28.61,52.6010617764,134.94,49.7448,-8.5828,50.4797938078,6.7848,-0.5428000000000001,6.8064780085,42.96,-8.04,43.7058714591,132.78
2021-08-12 03:30:00,6.9418,-0.5518000000000001,6.9636966103,6.9418,-0.5518000000000001,6.9636966103,0.0,0.0,0.0,131.38,50.7518,-29.1718,58.5383559598,6.9418,-0.5518000000000001,6.9636966103,43.81,-28.62,52.32991974,134.86,49.5818,-8.5918,50.3207106317,6.9418,-0.5518000000000001,6.9636966103,42.64,-8.04,43.3913724143,132.61
2021-08-12 04:00:00,6.9278,-0.5532,6.9498520186,6.9278,-0.5532,6.9498520186,0.0,0.0,0.0,131.44,48.7778,-29.4232,56.9648880547,6.9278,-0.5532,6.9498520186,41.85,-28.87,50.8419059438,134.89,47.9278,-8.7932,48.7277577883,6.9278,-0.5532,6.9498520186,41.0,-8.24,41.8198230508,132.68
2021-08-12 04:30:00,7.0634,-0.5478000000000001,7.0846103915,7.0634,-0.5478000000000001,7.0846103915,0.0,0.0,0.0,131.37,45.8934,-28.3078,53.9215699363,7.0634,-0.5478000000000001,7.0846103915,38.83,-27.76,47.7324470355,134.82,45.4634,-7.8278,46.1323659961,7.0634,-0.5478000000000001,7.0846103915,38.4,-7.28,39.0839916078,132.61
2021-08-12 05:00:00,7.0616,-0.5506,7.0830328899,7.0616,-0.5506,7.0830328899,0.0,0.0,0.0,131.37,46.4216,-28.6106,54.5300960839,7.0616,-0.5506,7.0830328899,39.36,-28.06,48.3381133269,134.92,45.9416,-7.9506,46.6244855298,7.0616,-0.5506,7.0830328899,38.88,-7.4,39.577953459,132.64
2021-08-12 05:30:00,7.0514,-0.5434,7.0723069447,7.0514,-0.5434,7.0723069447,0.0,0.0,0.0,131.79,46.5814,-28.1334,54.4179659811,7.0514,-0.5434,7.0723069447,39.53,-27.59,48.2061095713,135.32,46.0914,-7.6234,46.7175917778,7.0514,-0.5434,7.0723069447,39.04,-7.08,39.6767942253,133.02
2021-08-12 06:00:00,7.071,-0.541,7.0916656718,7.071,-0.541,7.0916656718,0.0,0.0,0.0,131.66,47.381,-28.171,55.1231748179,7.071,-0.541,7.0916656718,40.31,-27.63,48.8703693459,135.23,46.791,-7.5809999999999995,47.4011523278,7.071,-0.541,7.0916656718,39.72,-7.04,40.3390629539,132.88
2021-08-12 06:30:00,7.18,-0.5372,7.2000683219,7.18,-0.5372,7.2000683219,0.0,0.0,0.0,132.02,53.36,-29.2972,60.8737671566,7.18,-0.5372,7.2000683219,46.18,-28.76,54.403400629,135.1,52.02,-8.3772,52.6902066787,7.18,-0.5372,7.2000683219,44.84,-7.84,45.5202284704,133.22
2021-08-12 07:00:00,7.3938,-0.5598000000000001,7.4149615292,7.3938,-0.5598000000000001,7.4149615292,0.0,0.0,0.0,132.31,54.6638,-28.2698,61.5411457683,7.3938,-0.5598000000000001,7.4149615292,47.27,-27.71,54.7932203835,133.38,53.2738,-7.5598,53.8075119521,7.3938,-0.5598000000000001,7.4149615292,45.88,-7.0,46.4109297472,133.48
2021-08-12 07:30:00,7.9814,-0.619,8.0053673844,7.9814,-0.619,8.0053673844,0.0,0.0,0.0,131.87,54.1214,-26.709,60.3530994975,7.9814,-0.619,8.0053673844,46.14,-26.09,53.0055440497,132.87,52.9014,-6.139,53.2564122239,7.9814,-0.619,8.0053673844,44.92,-5.52,45.2578921294,133.05
2021-08-12 08:00:00,9.0044,-0.7192000000000001,9.0330763309,9.0044,-0.7192000000000001,9.0330763309,0.0,0.0,0.0,131.67,57.3244,-25.0092,62.5423610044,9.0044,-0.7192000000000001,9.0330763309,48.32,-24.29,54.0816651001,132.67,55.6044,-4.9192,55.8215713502,9.0044,-0.7192000000000001,9.0330763309,46.6,-4.2,46.7888875696,132.83
2021-08-12 08:30:00,9.308,-0.7562,9.3386670591,9.308,-0.7562,9.3386670591,0.0,0.0,0.0,131.02,61.678,-24.8562,66.4981681134,9.308,-0.7562,9.3386670591,52.37,-24.1,57.6491708527,132.08,59.068,-5.0762,59.2857186044,9.308,-0.7562,9.3386670591,49.76,-4.32,49.9471720921,132.15
2021-08-12 09:00:00,9.2824,-0.7664000000000001,9.3139851149,9.2824,-0.7664000000000001,9.3139851149,0.0,0.0,0.0,130.51,64.2324,-24.4364,68.7236411631,9.2824,-0.7664000000000001,9.3139851149,54.95,-23.67,59.8311908623,131.41,61.0824,-5.2064,61.3038839774,9.2824,-0.7664000000000001,9.3139851149,51.8,-4.44,51.9899374879,131.62
2021-08-12 09:30:00,8.6156,-0.8814000000000001,8.6605674941,8.6156,-0.8814000000000001,8.6605674941,0.0,0.0,0.0,129.94,62.6556,-23.1114,66.7821908994,8.6156,-0.8814000000000001,8.6605674941,54.04,-22.23,58.4336760781,132.82,59.9756,-4.3214,60.131082589,8.6156,-0.8814000000000001,8.6605674941,51.36,-3.44,51.4750735794,131.02
2021-08-12 10:00:00,9.3748,-2.0174,9.589409669,9.3748,-2.0174,9.589409669,0.0,0.0,0.0,129.94,68.6648,-25.9774,73.4144404719,9.3748,-2.0174,9.589409669,59.29,-23.96,63.9483049033,132.82,64.9348,-6.9374,65.3043319375,9.3748,-2.0174,9.589409669,55.56,-4.92,55.7774147841,131.02
2021-08-12 10:30:00,10.727,-2.1756,10.9453992326,10.727,-2.1756,10.9453992326,0.0,0.0,0.0,130.02,67.967,-26.3456,72.8944698064,10.727,-2.1756,10.9453992326,57.24,-24.17,62.1337790578,132.73,63.687,-7.2956,64.1035080815,10.727,-2.1756,10.9453992326,52.96,-5.12,53.2069168436,131.12
2021-08-12 11:00:00,10.5942,-2.1478,10.8097233304,10.5942,-2.1478,10.8097233304,0.0,0.0,0.0,130.14,68.3442,-25.6278,72.9911899237,10.5942,-2.1478,10.8097233304,57.75,-23.48,62.3407803929,132.8,64.1942,-6.6678,64.5395605073,10.5942,-2.1478,10.8097233304,53.6,-4.52,53.7902444687,131.25
2021-08-12 11:30:00,10.5938,-2.0896,10.7979176974,10.5938,-2.0896,10.7979176974,0.0,0.0,0.0,129.97,65.3138,-24.6696,69.8174880284,10.5938,-2.0896,10.7979176974,54.72,-22.58,59.1957329543,132.62,61.5938,-6.0496,61.8901757842,10.5938,-2.0896,10.7979176974,51.0,-3.96,51.1535101435,131.08
2021-08-12 12:00:00,11.309,-2.212,11.5232992237,11.309,-2.212,11.5232992237,0.0,0.0,0.0,129.72,63.309,-23.582,67.5584206817,11.309,-2.212,11.5232992237,52.0,-21.37,56.2198977231,132.35,59.309,-5.212,59.537571541,11.309,-2.212,11.5232992237,48.0,-3.0,48.0936586256,130.81
2021-08-12 12:30:00,11.2168,-2.2148,11.433369638,11.2168,-2.2148,11.433369638,0.0,0.0,0.0,129.48,62.5668,-23.2448,66.7452259662,11.2168,-2.2148,11.433369638,51.35,-21.03,55.4894890948,132.11,58.6568,-5.0948,58.8776457858,11.2168,-2.2148,11.433369638,47.44,-2.88,47.5273395005,130.56
2021-08-12 13:00:00,11.2406,-2.167,11.4475751738,11.2406,-2.167,11.4475751738,0.0,0.0,0.0,129.43,62.9206,-22.777,66.9163181396,11.2406,-2.167,11.4475751738,51.68,-20.61,55.6380670045,132.11,59.4406,-5.007,59.6511104453,11.2406,-2.167,11.4475751738,48.2,-2.84,48.2835955579,130.48
2021-08-12 13:30:00,10.4586,-2.0812,10.6636629448,10.4586,-2.0812,10.6636629448,0.0,0.0,0.0,129.28,62.5786,-22.9612,66.6580669042,10.4586,-2.0812,10.6636629448,52.12,-20.88,56.1468503124,132.02,59.9786,-5.0412,60.1900835304,10.4586,-2.0812,10.6636629448,49.52,-2.96,49.6083863878,130.35
2021-08-12 14:00:00,8.4448,-1.8396,8.642845318500001,8.4448,-1.8396,8.642845318500001,0.0,0.0,0.0,129.66,66.5648,-23.3496,70.541310019,8.4448,-1.8396,8.642845318500001,58.12,-21.51,61.9726915665,132.34,63.2848,-5.4396,63.5181482665,8.4448,-1.8396,8.642845318500001,54.84,-3.6,54.9580348994,130.7
2021-08-12 14:30:00,10.2374,-2.0776,10.4460892453,10.2374,-2.0776,10.4460892453,0.0,0.0,0.0,129.9,71.0874,-24.7176,75.2620634086,10.2374,-2.0776,10.4460892453,60.85,-22.64,64.9252809004,132.56,66.4374,-6.5176,66.7563272546,10.2374,-2.0776,10.4460892453,56.2,-4.44,56.3751150775,130.96
2021-08-12 15:00:00,11.5142,-2.2158,11.725466783,11.5142,-2.2158,11.725466783,0.0,0.0,0.0,130.08,68.6542,-25.6758,73.298334792,11.5142,-2.2158,11.725466783,57.14,-23.46,61.7685292038,132.76,64.2742,-7.3358,64.6914735284,11.5142,-2.2158,11.725466783,52.76,-5.12,53.0078484755,131.16
2021-08-12 15:30:00,9.42,-2.0546,9.6414615676,9.42,-2.0546,9.6414615676,0.0,0.0,0.0,130.52,69.13,-25.7246,73.7611818314,9.42,-2.0546,9.6414615676,59.71,-23.67,64.2304678482,133.08,64.98,-7.3346,65.3926353434,9.42,-2.0546,9.6414615676,55.56,-5.28,55.810321626,131.61
2021-08-12 16:00:00,11.7494,-2.2726,11.9671680493,11.7494,-2.2726,11.9671680493,0.0,0.0,0.0,130.63,66.5194,-26.3226,71.5381705603,11.7494,-2.2726,11.9671680493,54.77,-24.05,59.817684676,133.26,61.8294,-7.7126,62.3085780862,11.7494,-2.2726,11.9671680493,50.08,-5.44,50.3745967726,131.71
2021-08-12 16:30:00,12.5738,-2.3586,12.7931012816,12.5738,-2.3586,12.7931012816,0.0,0.0,0.0,130.92,66.4838,-26.6086,71.6108459411,12.5738,-2.3586,12.7931012816,53.91,-24.25,59.113032404,133.55,61.8538,-7.7986,62.343489928,12.5738,-2.3586,12.7931012816,49.28,-5.44,49.5793505403,132.01
2021-08-12 17:00:00,12.3334,-2.3602,12.5572011053,12.3334,-2.3602,12.5572011053,0.0,0.0,0.0,131.13,67.9834,-25.8902,72.7464441165,12.3334,-2.3602,12.5572011053,55.65,-23.53,60.4200579278,133.79,63.8934,-6.9202,64.2670656838,12.3334,-2.3602,12.5572011053,51.56,-4.5600000000000005,51.7612519169,132.2
2021-08-12 17:30:00,13.3758,-2.4806,13.6038745216,13.3758,-2.4806,13.6038745216,0.0,0.0,0.0,131.09,69.2758,-25.2506,73.7341797676,13.3758,-2.4806,13.6038745216,55.9,-22.77,60.3596131532,133.91,64.5758,-6.5606,64.908207632,13.3758,-2.4806,13.6038745216,51.2,-4.08,51.3623052442,132.14
2021-08-12 18:00:00,12.4272,-2.293,12.6369754625,12.4272,-2.293,12.6369754625,0.0,0.0,0.0,130.65,69.9672,-24.963,74.2870139718,12.4272,-2.293,12.6369754625,57.54,-22.67,61.8448098065,133.66,65.6672,-6.493,65.9874245962,12.4272,-2.293,12.6369754625,53.24,-4.2,53.4054079659,131.68
2021-08-12 18:30:00,10.783,-2.1572,10.9966631684,10.783,-2.1572,10.9966631684,0.0,0.0,0.0,130.01,71.523,-24.5972,75.6343954616,10.783,-2.1572,10.9966631684,60.74,-22.44,64.7526153912,133.13,67.503,-6.2372,67.7905426504,10.783,-2.1572,10.9966631684,56.72,-4.08,56.8665525595,131.01
2021-08-12 19:00:00,9.1266,-2.0258,9.3487268224,9.1266,-2.0258,9.3487268224,0.0,0.0,0.0,129.71,68.3266,-25.4158,72.900529197,9.1266,-2.0258,9.3487268224,59.2,-23.39,63.6532175149,132.69,65.2066,-6.7058,65.5505029515,9.1266,-2.0258,9.3487268224,56.08,-4.68,56.2749393603,130.67
2021-08-12 19:30:00,7.7898,-1.8434,8.0049426981,7.7898,-1.8434,8.0049426981,0.0,0.0,0.0,130.52,69.2498,-25.8534,73.918421869,7.7898,-1.8434,8.0049426981,61.46,-24.01,65.9834198871,133.28,66.3498,-7.0434,66.7226006957,7.7898,-1.8434,8.0049426981,58.56,-5.2,58.7904209885,131.49
2021-08-12 20:00:00,7.1874,-1.7570000000000001,7.3990382997,7.1874,-1.7570000000000001,7.3990382997,0.0,0.0,0.0,130.39,71.7374,-25.477,76.1270785448,7.1874,-1.7570000000000001,7.3990382997,64.55,-23.72,68.7702035768,133.18,68.7074,-6.997,69.0627600358,7.1874,-1.7570000000000001,7.3990382997,61.52,-5.24,61.7427566602,131.35
2021-08-12 20:30:00,6.8802,-1.7514,7.0996164685,6.8802,-1.7514,7.0996164685,0.0,0.0,0.0,129.77,66.8002,-24.511400000000002,71.1552910893,6.8802,-1.7514,7.0996164685,59.92,-22.76,64.0969890088,132.68,64.4802,-5.9914000000000005,64.7579575496,6.8802,-1.7514,7.0996164685,57.6,-4.24,57.7558447259,130.73
2021-08-12 21:00:00,6.6842,-1.7306,6.9046003505,6.6842,-1.7306,6.9046003505,0.0,0.0,0.0,130.25,64.8542,-24.3206,69.2644125219,6.6842,-1.7306,6.9046003505,58.17,-22.59,62.4023797623,133.44,62.7242,-6.0506,63.0153554779,6.6842,-1.7306,6.9046003505,56.04,-4.32,56.2062629962,131.23
2021-08-12 21:30:00,6.8084,-1.7644000000000002,7.033307751,6.8084,-1.7644000000000002,7.033307751,0.0,0.0,0.0,129.8,64.6184,-25.1544,69.3417728207,6.8084,-1.7644000000000002,7.033307751,57.81,-23.39,62.3625544698,133.13,62.5284,-6.6844,62.8846722972,6.8084,-1.7644000000000002,7.033307751,55.72,-4.92,55.9367929006,130.8
2021-08-12 22:00:00,6.7828,-1.6942,6.9911865574,6.7828,-1.6942,6.9911865574,0.0,0.0,0.0,130.37,64.8628,-26.2742,69.9822578193,6.7828,-1.6942,6.9911865574,58.08,-24.58,63.0671293147,133.6,62.6628,-7.5342,63.1141083553,6.7828,-1.6942,6.9911865574,55.88,-5.84,56.184339455,131.4
2021-08-12 22:30:00,6.8664000000000005,-1.7658,7.0898165421,6.8664000000000005,-1.7658,7.0898165421,0.0,0.0,0.0,130.75,64.6264,-29.6858,71.1183401001,6.8664000000000005,-1.7658,7.0898165421,57.76,-27.92,64.1540645634,134.03,62.2664,-9.7658,63.0275766518,6.8664000000000005,-1.7658,7.0898165421,55.4,-8.0,55.9746371136,131.82
2021-08-12 23:00:00,6.9088,-1.7828,7.1351169072,6.9088,-1.7828,7.1351169072,0.0,0.0,0.0,131.39,62.0188,-30.1228,68.9471872761,6.9088,-1.7828,7.1351169072,55.11,-28.34,61.9698934968,134.45,59.8288,-10.1828,60.6891648095,6.9088,-1.7828,7.1351169072,52.92,-8.4,53.5825195376,132.46
2021-08-12 23:30:00,6.8292,-1.7754,7.0562042062,6.8292,-1.7754,7.0562042062,0.0,0.0,0.0,131.63,58.9392,-29.8554,66.0694650031,6.8292,-1.7754,7.0562042062,52.11,-28.08,59.1940748724,134.64,56.9492,-9.8154,57.7888696706,6.8292,-1.7754,7.0562042062,50.12,-8.04,50.7607722557,132.72
2021-08-13 00:00:00,6.9094,-1.7624,7.130628452,6.9094,-1.7624,7.130628452,0.0,0.0,0.0,131.9,55.2294,-29.7224,62.7192768303,6.9094,-1.7624,7.130628452,48.32,-27.96,55.8263736956,134.98,53.7094,-9.6824,54.5751639312,6.9094,-1.7624,7.130628452,46.8,-7.92,47.4654232047,133.01
2021-08-13 00:30:00,6.8396,-1.7004000000000001,7.0478002469,6.8396,-1.7004000000000001,7.0478002469,0.0,0.0,0.0,131.66,51.4496,-31.1004,60.119017127,6.8396,-1.7004000000000001,7.0478002469,44.61,-29.4,53.426698382,134.78,50.3196,-10.9804,51.5037020836,6.8396,-1.7004000000000001,7.0478002469,43.48,-9.28,44.4592937416,132.73
2021-08-13 01:00:00,7.002,-1.7762,7.2237725906,7.002,-1.7762,7.2237725906,0.0,0.0,0.0,132.51,50.262,-30.5862,58.8369295123,7.002,-1.7762,7.2237725906,43.26,-28.81,51.9754143803,135.51,49.242,-10.9762,50.4504859287,7.002,-1.7762,7.2237725906,42.24,-9.2,43.2302856803,133.55
2021-08-13 01:30:00,7.0438,-0.587,7.0682167086,7.0438,-0.587,7.0682167086,0.0,0.0,0.0,131.75,49.2838,-29.987,57.6898007575,7.0438,-0.587,7.0682167086,42.24,-29.4,51.4643332804,134.8,48.4038,-10.147,49.4559345624,7.0438,-0.587,7.0682167086,41.36,-9.56,42.4504793848,132.79
2021-08-13 02:00:00,7.169,-0.5784,7.1922950134,7.169,-0.5784,7.1922950134,0.0,0.0,0.0,132.31,48.579,-29.9184,57.0528693368,7.169,-0.5784,7.1922950134,41.41,-29.34,50.7506029521,135.29,47.769,-10.1784,48.8413471104,7.169,-0.5784,7.1922950134,40.6,-9.6,41.7195397865,133.37
2021-08-13 02:30:00,7.1342,-0.582,7.1579000859,7.1342,-0.582,7.1579000859,0.0,0.0,0.0,131.94,46.8842,-30.702,56.0423144922,7.1342,-0.582,7.1579000859,39.75,-30.12,49.8726067095,132.88,46.2542,-10.742,47.4851722292,7.1342,-0.582,7.1579000859,39.12,-10.16,40.417817853,133.0
2021-08-13 03:00:00,7.1012,-0.5836,7.1251407284,7.1012,-0.5836,7.1251407284,0.0,0.0,0.0,132.39,47.0812,-29.8936,55.7697652353,7.1012,-0.5836,7.1251407284,39.98,-29.31,49.5729412079,132.15,46.3812,-10.2636,47.5032335573,7.1012,-0.5836,7.1251407284,39.28,-9.68,40.4551702505,133.45
2021-08-13 03:30:00,7.0554,-0.5846,7.0795781174,7.0554,-0.5846,7.0795781174,0.0,0.0,0.0,132.16,46.4454,-30.4746,55.5506653994,7.0554,-0.5846,7.0795781174,39.39,-29.89,49.4467814928,131.96,45.8554,-10.544599999999999,47.0521657134,7.0554,-0.5846,7.0795781174,38.8,-9.96,40.0579779819,133.22
2021-08-13 04:00:00,7.1232,-0.577,7.1465311334,7.1232,-0.577,7.1465311334,0.0,0.0,0.0,132.16,46.6032,-29.517,55.1644046396,7.1232,-0.577,7.1465311334,39.48,-28.94,48.9509346182,131.96,45.5632,-10.177,46.6859349616,7.1232,-0.577,7.1465311334,38.44,-9.6,39.6206208937,133.22
2021-08-13 04:30:00,7.121,-0.5836,7.1448743838,7.121,-0.5836,7.1448743838,0.0,0.0,0.0,131.63,46.791,-30.1936,55.6870825413,7.121,-0.5836,7.1448743838,39.67,-29.61,49.5021312672,131.58,45.641,-10.7836,46.8976215811,7.121,-0.5836,7.1448743838,38.52,-10.2,39.8475896385,132.7
2021-08-13 05:00:00,7.1632,-0.5878,7.1872764717,7.1632,-0.5878,7.1872764717,0.0,0.0,0.0,132.07,46.8432,-30.1178,55.6899206597,7.1632,-0.5878,7.1872764717,39.68,-29.53,49.4623422413,131.95,45.7632,-10.7878,47.0175191081,7.1632,-0.5878,7.1872764717,38.6,-10.2,39.9249295554,133.14
2021-08-13 05:30:00,7.107,-0.5918,7.1315970329,7.107,-0.5918,7.1315970329,0.0,0.0,0.0,131.77,48.167,-29.4718,56.4681050173,7.107,-0.5918,7.1315970329,41.06,-28.88,50.1993824663,131.63,46.907,-10.2318,48.0099612606,7.107,-0.5918,7.1315970329,39.8,-9.64,40.9508192836,132.85
2021-08-13 06:00:00,7.0116,-0.5760000000000001,7.0352192972,7.0116,-0.5760000000000001,7.0352192972,0.0,0.0,0.0,131.68,49.4916,-29.386,57.5582788707,7.0116,-0.5760000000000001,7.0352192972,42.48,-28.81,51.3280284055,131.52,48.1716,-10.096,49.2182106802,7.0116,-0.5760000000000001,7.0352192972,41.16,-9.52,42.2466093314,132.69
2021-08-13 06:30:00,7.165,-0.5878,7.1890704434,7.165,-0.5878,7.1890704434,0.0,0.0,0.0,131.93,53.535,-27.8978,60.3679009892,7.165,-0.5878,7.1890704434,46.37,-27.31,53.8146169735,131.82,51.765,-8.8278,52.5123345305,7.165,-0.5878,7.1890704434,44.6,-8.24,45.3547968797,132.92
2021-08-13 07:00:00,7.2952,-0.6362,7.3228883291,7.2952,-0.6362,7.3228883291,0.0,0.0,0.0,132.08,56.4052,-27.5162,62.7589662875,7.2952,-0.6362,7.3228883291,49.11,-26.88,55.9850560418,132.0,54.3352,-8.2762,54.961890847,7.2952,-0.6362,7.3228883291,47.04,-7.64,47.6563867703,133.05
2021-08-13 07:30:00,7.6238,-0.6644,7.6526958518,7.6238,-0.6644,7.6526958518,0.0,0.0,0.0,131.17,61.3138,-25.6544,66.4645041342,7.6238,-0.6644,7.6526958518,53.69,-24.99,59.2209101585,132.11,58.6238,-6.5443999999999996,58.9879572269,7.6238,-0.6644,7.6526958518,51.0,-5.88,51.3378456891,132.16
2021-08-13 08:00:00,8.0846,-0.7334,8.1177972825,8.0846,-0.7334,8.1177972825,0.0,0.0,0.0,130.03,64.3846,-25.1234,69.1126757167,8.0846,-0.7334,8.1177972825,56.3,-24.39,61.3560274138,133.17,60.8046,-6.4534,61.1461016968,8.0846,-0.7334,8.1177972825,52.72,-5.72,53.0293956217,131.05
2021-08-13 08:30:00,8.1806,-0.7272000000000001,8.21285798,8.1806,-0.7272000000000001,8.21285798,0.0,0.0,0.0,130.41,67.9906,-23.2372,71.8518555933,8.1806,-0.7272000000000001,8.21285798,59.81,-22.51,63.9056820635,133.41,64.2606,-4.9672,64.4522907909,8.1806,-0.7272000000000001,8.21285798,56.08,-4.24,56.240056899,131.42
2021-08-13 09:00:00,8.312,-0.744,8.3452309734,8.312,-0.744,8.3452309734,0.0,0.0,0.0,129.86,69.672,-22.944,73.3526735709,8.312,-0.744,8.3452309734,61.36,-22.2,65.2525064653,132.82,65.752,-4.704,65.9200509709,8.312,-0.744,8.3452309734,57.44,-3.96,57.5763423639,130.86
2021-08-13 09:30:00,9.1078,-0.8536,9.1477130366,9.1078,-0.8536,9.1477130366,0.0,0.0,0.0,129.75,70.5278,-22.9436,74.1658907706,9.1078,-0.8536,9.1477130366,61.42,-22.09,65.271620939,132.89,66.3078,-5.1336,66.5062266995,9.1078,-0.8536,9.1477130366,57.2,-4.28,57.3599023709,130.76
2021-08-13 10:00:00,8.947,-0.8676,8.9889676137,8.947,-0.8676,8.9889676137,0.0,0.0,0.0,129.63,73.517,-7.1376,73.8626740835,8.947,-0.8676,8.9889676137,64.57,-6.27,64.8737065382,132.62,66.867,-10.2676,67.6507154342,8.947,-0.8676,8.9889676137,57.92,-9.4,58.677818637,130.62
2021-08-13 10:30:00,9.6104,-0.9174,9.6540877829,9.6104,-0.9174,9.6540877829,0.0,0.0,0.0,129.72,77.5704,14.1626,78.852686669,9.6104,-0.9174,9.6540877829,67.96,15.08,69.612987294,132.19,68.2504,-15.7174,70.0368029176,9.6104,-0.9174,9.6540877829,58.64,-14.8,60.4788359676,130.74
2021-08-13 11:00:00,10.2582,-0.9386,10.301050296,10.2582,-0.9386,10.301050296,0.0,0.0,0.0,130.53,77.1082,14.1814,78.4014452239,10.2582,-0.9386,10.301050296,66.85,15.12,68.5385796468,132.52,67.9382,-15.5786,69.7014475976,10.2582,-0.9386,10.301050296,57.68,-14.64,59.5089237006,131.57
2021-08-13 11:30:00,9.519,-0.8714000000000001,9.5588021718,9.519,-0.8714000000000001,9.5588021718,0.0,0.0,0.0,131.35,76.919,14.5886,78.2902280681,9.519,-0.8714000000000001,9.5588021718,67.4,15.46,69.1503550244,133.66,67.799,-15.7514,69.6046765883,9.519,-0.8714000000000001,9.5588021718,58.28,-14.88,60.1495868647,132.42
2021-08-13 12:00:00,11.9344,-1.1464,11.9893342734,11.9344,-1.1464,11.9893342734,0.0,0.0,0.0,131.67,76.0444,14.2336,77.3650188413,11.9344,-1.1464,11.9893342734,64.11,15.38,65.9290262328,133.92,66.0944,-16.1064,68.0285662962,11.9344,-1.1464,11.9893342734,54.16,-14.96,56.1881410976,132.73
2021-08-13 12:30:00,13.933,-1.4072,14.0038816347,13.933,-1.4072,14.0038816347,0.0,0.0,0.0,131.63,75.953,15.7528,77.5693813102,13.933,-1.4072,14.0038816347,62.02,17.16,64.3501825949,133.84,65.533,-14.6072,67.1412271324,13.933,-1.4072,14.0038816347,51.6,-13.2,53.2616184508,132.73
2021-08-13 13:00:00,13.1148,-1.3048,13.1795478708,13.1148,-1.3048,13.1795478708,0.0,0.0,0.0,131.31,75.4348,15.5952,77.0299897058,13.1148,-1.3048,13.1795478708,62.32,16.9,64.5708324246,133.73,65.3548,-14.9848,67.0506831738,13.1148,-1.3048,13.1795478708,52.24,-13.68,54.0014814612,132.37
2021-08-13 13:30:00,14.732,-1.4624000000000001,14.8044060252,14.732,-1.4624000000000001,14.8044060252,0.0,0.0,0.0,131.88,74.542,15.2776,76.091489838,14.732,-1.4624000000000001,14.8044060252,59.81,16.74,62.1084833175,134.28,64.132,-15.1024,65.8862346,14.732,-1.4624000000000001,14.8044060252,49.4,-13.64,51.248508271,132.95
2021-08-13 14:00:00,12.505,-1.191,12.5615885142,12.505,-1.191,12.5615885142,0.0,0.0,0.0,131.55,74.785,14.419,76.1623514999,12.505,-1.191,12.5615885142,62.28,15.61,64.2064677427,133.97,65.145,-16.071,67.0980481534,12.505,-1.191,12.5615885142,52.64,-14.88,54.7026873197,132.64
2021-08-13 14:30:00,13.8984,-1.4008,13.9688139511,13.8984,-1.4008,13.9688139511,0.0,0.0,0.0,132.1,72.8584,14.1692,74.2233971144,13.8984,-1.4008,13.9688139511,58.96,15.57,60.981197922,134.36,63.1384,-16.2008,65.1837669608,13.8984,-1.4008,13.9688139511,49.24,-14.8,51.4161219852,133.2
2021-08-13 15:00:00,13.9156,-1.4008,13.9859273557,13.9156,-1.4008,13.9859273557,0.0,0.0,0.0,132.16,72.4256,14.4192,73.8470098514,13.9156,-1.4008,13.9859273557,58.51,15.82,60.6109932273,134.55,62.9956,-16.0408,65.0057911574,13.9156,-1.4008,13.9859273557,49.08,-14.64,51.2169503192,133.27
2021-08-13 15:30:00,15.9212,-1.6720000000000002,16.0087536504,15.9212,-1.6720000000000002,16.0087536504,0.0,0.0,0.0,132.58,71.8812,14.728,73.3745248532,15.9212,-1.6720000000000002,16.0087536504,55.96,16.4,58.3136484882,134.95,61.6012,-15.672,63.563507026,15.9212,-1.6720000000000002,16.0087536504,45.68,-14.0,47.7772163275,133.68
2021-08-13 16:00:00,16.2074,-1.6488,16.2910514148,16.2074,-1.6488,16.2910514148,0.0,0.0,0.0,132.46,70.9174,29.3112,76.7360675836,16.2074,-1.6488,16.2910514148,54.71,30.96,62.8625938059,134.95,61.0074,-2.2488,61.0488325539,16.2074,-1.6488,16.2910514148,44.8,-0.6000000000000001,44.804017677,133.56
2021-08-13 16:30:00,15.7522,-1.5777999999999999,15.8310220036,15.7522,-1.5777999999999999,15.8310220036,0.0,0.0,0.0,131.27,67.8822,35.1922,76.4623045538,15.7522,-1.5777999999999999,15.8310220036,52.13,36.77,63.7931798863,135.2,58.9122,3.1822,58.9980822204,15.7522,-1.5777999999999999,15.8310220036,43.16,4.76,43.4216904323,132.28
2021-08-13 17:00:00,15.2944,-1.5044,15.3682103942,15.2944,-1.5044,15.3682103942,0.0,0.0,0.0,130.63,64.3244,34.7956,73.132497665,15.2944,-1.5044,15.3682103942,49.03,36.3,61.0051710923,135.17,56.2544,2.5756,56.3133308793,15.2944,-1.5044,15.3682103942,40.96,4.08,41.1627015634,131.6
2021-08-13 17:30:00,13.46,-1.248,13.517732946,13.46,-1.248,13.517732946,0.0,0.0,0.0,131.56,65.85,34.852,74.5042576233,13.46,-1.248,13.517732946,52.39,36.1,63.623282688,133.36,58.34,2.512,58.3940557249,13.46,-1.248,13.517732946,44.88,3.76,45.0372290444,132.51
2021-08-13 18:00:00,10.6958,-0.937,10.7367642537,10.6958,-0.937,10.7367642537,0.0,0.0,0.0,131.5,66.9958,34.733,75.4640212727,10.6958,-0.937,10.7367642537,56.3,35.67,66.6486226414,132.89,60.0558,2.463,60.1062848847,10.6958,-0.937,10.7367642537,49.36,3.4,49.4769602947,132.43
2021-08-13 18:30:00,9.3306,-0.8082,9.3655370161,9.3306,-0.8082,9.3655370161,0.0,0.0,0.0,131.32,66.6206,33.7618,74.6871038641,9.3306,-0.8082,9.3655370161,57.29,34.57,66.9120990554,132.7,60.1306,1.7518,60.1561124043,9.3306,-0.8082,9.3655370161,50.8,2.56,50.8644630366,132.23
2021-08-13 19:00:00,8.321,-0.7344,8.3533456986,8.321,-0.7344,8.3533456986,0.0,0.0,0.0,131.2,68.131,34.6256,76.4248999761,8.321,-0.7344,8.3533456986,59.81,35.36,69.4806858055,132.51,61.921,2.8256,61.9854358407,8.321,-0.7344,8.3533456986,53.6,3.56,53.718093786,132.08
2021-08-13 19:30:00,7.8088,-0.6792,7.8382823425,7.8088,-0.6792,7.8382823425,0.0,0.0,0.0,130.91,67.7488,34.0708,75.8334973088,7.8088,-0.6792,7.8382823425,59.94,34.75,69.2846743515,132.42,61.5288,2.0408,61.5626355355,7.8088,-0.6792,7.8382823425,53.72,2.7199999999999998,53.7888166815,131.79
2021-08-13 20:00:00,7.4116,-0.627,7.4380739147,7.4116,-0.627,7.4380739147,0.0,0.0,0.0,131.37,67.5516,27.673000000000002,73.0000930928,7.4116,-0.627,7.4380739147,60.14,28.3,66.465852887,132.66,61.1716,-3.467,61.2697701608,7.4116,-0.627,7.4380739147,53.76,-2.84,53.8349626172,132.26
2021-08-13 20:30:00,7.2462,-0.6082000000000001,7.2716794264,7.2462,-0.6082000000000001,7.2716794264,0.0,0.0,0.0,130.85,65.9262,19.2518,68.6796596503,7.2462,-0.6082000000000001,7.2716794264,58.68,19.86,61.9496731226,132.76,59.6862,-10.8882,60.6712070894,7.2462,-0.6082000000000001,7.2716794264,52.44,-10.28,53.4381137392,131.79
2021-08-13 21:00:00,7.107,-0.5918,7.1315970329,7.107,-0.5918,7.1315970329,0.0,0.0,0.0,131.32,65.557,18.8482,68.2127179655,7.107,-0.5918,7.1315970329,58.45,19.44,61.5980202604,134.4,59.547,-11.1118,60.5748900803,7.107,-0.5918,7.1315970329,52.44,-10.52,53.4848015795,132.33
2021-08-13 21:30:00,7.0938,-0.6066,7.1196883359,7.0938,-0.6066,7.1196883359,0.0,0.0,0.0,131.12,65.6138,18.5034,68.1729166312,7.0938,-0.6066,7.1196883359,58.52,19.11,61.5612093773,134.17,59.9338,-11.2066,60.972520581,7.0938,-0.6066,7.1196883359,52.84,-10.6,53.8927230709,132.14
2021-08-13 22:00:00,7.0824,-0.5876,7.1067336745,7.0824,-0.5876,7.1067336745,0.0,0.0,0.0,131.39,64.1124,17.8324,66.5461818854,7.0824,-0.5876,7.1067336745,57.03,18.42,59.9309377534,134.5,58.4824,-11.0276,59.5130159841,7.0824,-0.5876,7.1067336745,51.4,-10.44,52.4495338397,132.42
2021-08-13 22:30:00,6.7618,-0.593,6.7877528122,6.7618,-0.593,6.7877528122,0.0,0.0,0.0,130.29,62.0918,17.057,64.3920249428,6.7618,-0.593,6.7877528122,55.33,17.65,58.0769437901,133.42,56.6018,-11.753,57.8091409056,6.7618,-0.593,6.7877528122,49.84,-11.16,51.0741735126,131.32
2021-08-13 23:00:00,6.4702,-0.582,6.496322963,6.4702,-0.582,6.496322963,0.0,0.0,0.0,130.51,59.2802,16.768,61.6060706103,6.4702,-0.582,6.496322963,52.81,17.35,55.5870362585,133.61,54.1102,-12.022,55.4296150811,6.4702,-0.582,6.496322963,47.64,-11.44,48.9943180379,131.54
2021-08-13 23:30:00,6.4838000000000005,-0.5842,6.5100654436,6.4838000000000005,-0.5842,6.5100654436,0.0,0.0,0.0,130.64,56.3638,16.1758,58.6390182053,6.4838000000000005,-0.5842,6.5100654436,49.88,16.76,52.620452297599996,133.82,51.4838,-12.5042,52.9805311419,6.4838000000000005,-0.5842,6.5100654436,45.0,-11.92,46.5519752535,131.67
2021-08-14 00:00:00,6.5474,-0.5888,6.5738217347,6.5474,-0.5888,6.5738217347,0.0,0.0,0.0,130.64,53.7974,15.8812,56.0925374734,6.5474,-0.5888,6.5738217347,47.25,16.47,50.0382193928,133.67,49.2274,-12.9488,50.9019482162,6.5474,-0.5888,6.5738217347,42.68,-12.36,44.4336809189,131.58
2021-08-14 00:30:00,6.5868,-0.5902000000000001,6.6131891157,6.5868,-0.5902000000000001,6.6131891157,0.0,0.0,0.0,131.03,50.5768,15.3098,52.8431894787,6.5868,-0.5902000000000001,6.6131891157,43.99,15.9,46.7753150711,134.06,46.4668,-13.5102,48.3910012945,6.5868,-0.5902000000000001,6.6131891157,39.88,-12.92,41.9206488499,132.01
2021-08-14 01:00:00,6.6806,-0.5812,6.7058340123,6.6806,-0.5812,6.7058340123,0.0,0.0,0.0,131.59,49.0506,15.4088,51.4139327206,6.6806,-0.5812,6.7058340123,42.37,15.99,45.2868303152,134.53,45.0806,-13.5412,47.0704216446,6.6806,-0.5812,6.7058340123,38.4,-12.96,40.5280347414,132.53
2021-08-14 01:30:00,6.7046,-0.581,6.7297267523,6.7046,-0.581,6.7297267523,0.0,0.0,0.0,131.79,46.1946,-6.321,46.6250588221,6.7046,-0.581,6.7297267523,39.49,-5.74,39.9049833981,134.74,44.5846,-6.821,45.103354622,6.7046,-0.581,6.7297267523,37.88,-6.24,38.3905196631,132.73
2021-08-14 02:00:00,6.7666,-0.5724,6.7907670642,6.7666,-0.5724,6.7907670642,0.0,0.0,0.0,131.68,45.5166,-21.1924,50.2083528242,6.7666,-0.5724,6.7907670642,38.75,-20.62,43.8947251956,134.86,45.4066,-1.0524,45.4187942301,6.7666,-0.5724,6.7907670642,38.64,-0.48,38.6429812515,132.61
2021-08-14 02:30:00,6.6438,-0.5758,6.6687048278,6.6438,-0.5758,6.6687048278,0.0,0.0,0.0,131.68,45.6238,-20.9258,50.1938266332,6.6438,-0.5758,6.6687048278,38.98,-20.35,43.9722969607,133.92,45.3638,-0.8558,45.3718717278,6.6438,-0.5758,6.6687048278,38.72,-0.28,38.7210123835,132.61
2021-08-14 03:00:00,6.6754,-0.5662,6.6993691942,6.6754,-0.5662,6.6993691942,0.0,0.0,0.0,131.38,43.5154,-22.2962,48.8948931035,6.6754,-0.5662,6.6993691942,36.84,-21.73,42.7712344924,133.68,43.5554,-1.8062,43.5928345901,6.6754,-0.5662,6.6993691942,36.88,-1.24,36.9008400988,132.32
2021-08-14 03:30:00,6.7442,-0.5772,6.7688546653,6.7442,-0.5772,6.7688546653,0.0,0.0,0.0,132.14,44.1842,-21.4672,49.1231534562,6.7442,-0.5772,6.7688546653,37.44,-20.89,42.8736014349,134.27,44.1442,-1.1772,44.1598934949,6.7442,-0.5772,6.7688546653,37.4,-0.6000000000000001,37.4048125246,133.08
2021-08-14 04:00:00,6.8134,-0.5786,6.8379234801,6.8134,-0.5786,6.8379234801,0.0,0.0,0.0,131.89,43.7434,-21.8486,48.8962817147,6.8134,-0.5786,6.8379234801,36.93,-21.27,42.6173415407,134.19,43.7334,-1.4586000000000001,43.7577169139,6.8134,-0.5786,6.8379234801,36.92,-0.88,36.9304860515,132.84
2021-08-14 04:30:00,6.792,-0.581,6.8168046033,6.792,-0.581,6.8168046033,0.0,0.0,0.0,132.15,43.382,-21.801,48.5518436828,6.792,-0.581,6.8168046033,36.59,-21.22,42.2979491229,134.24,43.432,-1.301,43.4514812751,6.792,-0.581,6.8168046033,36.64,-0.72,36.647073553,133.11
2021-08-14 05:00:00,6.67,-0.5906,6.6960965017,6.67,-0.5906,6.6960965017,0.0,0.0,0.0,132.4,42.69,-22.4106,48.214843071,6.67,-0.5906,6.6960965017,36.02,-21.82,42.1135702595,134.47,42.79,-1.9106,42.8326334978,6.67,-0.5906,6.6960965017,36.12,-1.32,36.1441115536,133.37
2021-08-14 05:30:00,6.7572,-0.5734,6.7814850439,6.7572,-0.5734,6.7814850439,0.0,0.0,0.0,132.4,43.0472,-22.3434,48.5004015592,6.7572,-0.5734,6.7814850439,36.29,-21.77,42.3189910088,134.47,43.1972,-1.7734,43.2335868903,6.7572,-0.5734,6.7814850439,36.44,-1.2,36.4597531533,133.37
2021-08-14 06:00:00,6.714,-0.5848,6.7394203786,6.714,-0.5848,6.7394203786,0.0,0.0,0.0,132.34,43.534,-21.6648,48.6268723551,6.714,-0.5848,6.7394203786,36.82,-21.08,42.4273355279,134.34,43.594,-1.2648000000000001,43.6123440672,6.714,-0.5848,6.7394203786,36.88,-0.68,36.8862684478,133.29
2021-08-14 06:30:00,6.7584,-0.5838,6.7835678665,6.7584,-0.5838,6.7835678665,0.0,0.0,0.0,132.3,45.0084,-21.2238,49.7614886936,6.7584,-0.5838,6.7835678665,38.25,-20.64,43.4634570645,134.34,44.9584,-0.9838,44.9691626896,6.7584,-0.5838,6.7835678665,38.2,-0.4,38.2020941834,133.29
