Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-14 07:00:00,6.8736,-0.5912000000000001,6.8989777794,6.8736,-0.5912000000000001,6.8989777794,0.0,0.0,0.0,131.94,46.0736,-21.4012,50.8014564594,6.8736,-0.5912000000000001,6.8989777794,39.2,-20.81,44.3812584319,133.99,45.9536,-0.9912000000000001,45.9642886424,6.8736,-0.5912000000000001,6.8989777794,39.08,-0.4,39.0820470293,132.91
2021-08-14 07:30:00,7.092,-0.616,7.1187021289,7.092,-0.616,7.1187021289,0.0,0.0,0.0,132.09,48.872,-21.776,53.5038929425,7.092,-0.616,7.1187021289,41.78,-21.16,46.832830365,133.99,48.452,-1.336,48.4704157193,7.092,-0.616,7.1187021289,41.36,-0.72,41.3662664499,133.06
2021-08-14 08:00:00,7.432,-0.638,7.4593342867,7.432,-0.638,7.4593342867,0.0,0.0,0.0,131.98,52.162,-20.168,55.9251505854,7.432,-0.638,7.4593342867,44.73,-19.53,48.8077227496,133.76,51.352,-0.11800000000000001,51.3521355739,7.432,-0.638,7.4593342867,43.92,0.52,43.9230782164,133.0
2021-08-14 08:30:00,7.9844,-0.7066,8.0156052123,7.9844,-0.7066,8.0156052123,0.0,0.0,0.0,131.3,54.1744,-19.7366,57.6576013629,7.9844,-0.7066,8.0156052123,46.19,-19.03,49.9565511219,133.19,53.0644,-0.5466,53.0672151042,7.9844,-0.7066,8.0156052123,45.08,0.16,45.0802839388,132.32
2021-08-14 09:00:00,8.534,-0.7538,8.5672265314,8.534,-0.7538,8.5672265314,0.0,0.0,0.0,131.09,55.854,-19.1838,59.0566465221,8.534,-0.7538,8.5672265314,47.32,-18.43,50.7823522496,132.93,54.374,-0.0738,54.3740500831,8.534,-0.7538,8.5672265314,45.84,0.68,45.8450433526,132.14
2021-08-14 09:30:00,8.8828,-0.8204,8.9206049122,8.8828,-0.8204,8.9206049122,0.0,0.0,0.0,130.67,57.9928,-18.2204,60.7877276101,8.8828,-0.8204,8.9206049122,49.11,-17.4,52.1013637058,132.68,56.3228,0.6196,56.3262079675,8.8828,-0.8204,8.9206049122,47.44,1.44,47.4618499429,131.71
2021-08-14 10:00:00,9.3468,-0.8274,9.3833502013,9.3468,-0.8274,9.3833502013,0.0,0.0,0.0,130.56,59.6168,-16.7574,61.9271612219,9.3468,-0.8274,9.3833502013,50.27,-15.93,52.7336495987,132.68,57.5868,1.0526,57.5964191682,9.3468,-0.8274,9.3833502013,48.24,1.88,48.2766196,131.61
2021-08-14 10:30:00,10.1712,-0.9434,10.2148574635,10.1712,-0.9434,10.2148574635,0.0,0.0,0.0,129.6,61.8212,-15.2134,63.6655975312,10.1712,-0.9434,10.2148574635,51.65,-14.27,53.5850296258,131.84,59.1312,1.9366,59.1629041968,10.1712,-0.9434,10.2148574635,48.96,2.88,49.0446327339,130.66
2021-08-14 11:00:00,11.1036,-0.9846,11.1471687042,11.1036,-0.9846,11.1471687042,0.0,0.0,0.0,129.6,60.1136,-15.8946,62.179443662,11.1036,-0.9846,11.1471687042,49.01,-14.91,51.2278069021,131.93,57.5436,1.3754,57.5600349732,11.1036,-0.9846,11.1471687042,46.44,2.36,46.4999268817,130.66
2021-08-14 11:30:00,11.2228,-1.0274,11.2697289497,11.2228,-1.0274,11.2697289497,0.0,0.0,0.0,129.61,60.9028,-15.3574,62.8092412197,11.2228,-1.0274,11.2697289497,49.68,-14.33,51.7054281483,131.95,58.1828,1.8126,58.211027603,11.2228,-1.0274,11.2697289497,46.96,2.84,47.0457989623,130.73
2021-08-14 12:00:00,12.0238,-1.1396,12.0776841572,12.0238,-1.1396,12.0776841572,0.0,0.0,0.0,129.61,60.1238,-15.5296,62.0970192731,12.0238,-1.1396,12.0776841572,48.1,-14.39,50.206395011,131.95,57.1038,1.7404000000000002,57.1303156529,12.0238,-1.1396,12.0776841572,45.08,2.88,45.1719027715,130.73
2021-08-14 12:30:00,12.0934,-1.1076,12.1440150412,12.0934,-1.1076,12.1440150412,0.0,0.0,0.0,129.79,60.2934,-15.3776,62.2235057299,12.0934,-1.1076,12.1440150412,48.2,-14.27,50.2680107026,132.08,57.5734,1.7724000000000002,57.6006752506,12.0934,-1.1076,12.1440150412,45.48,2.88,45.5710961027,130.92
2021-08-14 13:00:00,13.1844,-1.29,13.247358354,13.1844,-1.29,13.247358354,0.0,0.0,0.0,129.69,59.4444,-15.74,61.4929613156,13.1844,-1.29,13.247358354,46.26,-14.45,48.4643178019,132.08,55.8644,1.67,55.8893557608,13.1844,-1.29,13.247358354,42.68,2.96,42.7825197949,130.82
2021-08-14 13:30:00,14.2204,-1.4506000000000001,14.2941952036,14.2204,-1.4506000000000001,14.2941952036,0.0,0.0,0.0,130.24,58.9004,-15.5206,60.910969,14.2204,-1.4506000000000001,14.2941952036,44.68,-14.07,46.8430069487,132.54,54.8604,1.7094,54.8870252111,14.2204,-1.4506000000000001,14.2941952036,40.64,3.16,40.7626691962,131.38
2021-08-14 14:00:00,15.6178,-1.6560000000000001,15.7053498159,15.6178,-1.6560000000000001,15.7053498159,0.0,0.0,0.0,129.86,57.0078,-16.526,59.3548476271,15.6178,-1.6560000000000001,15.7053498159,41.39,-14.87,43.9800977716,132.26,52.4178,0.864,52.424920151,15.6178,-1.6560000000000001,15.7053498159,36.8,2.52,36.8861816945,131.04
2021-08-14 14:30:00,15.979,-1.6918000000000002,16.0683113064,15.979,-1.6918000000000002,16.0683113064,0.0,0.0,0.0,130.37,55.709,-16.5818,58.1244249196,15.979,-1.6918000000000002,16.0683113064,39.73,-14.89,42.4285870611,132.65,51.099,0.7882,51.1050786149,15.979,-1.6918000000000002,16.0683113064,35.12,2.48,35.2074537563,131.59
2021-08-14 15:00:00,16.1624,-1.6844000000000001,16.2499346805,16.1624,-1.6844000000000001,16.2499346805,0.0,0.0,0.0,130.44,54.1124,-17.1844,56.7754827115,16.1624,-1.6844000000000001,16.2499346805,37.95,-15.5,40.993322627,132.74,49.5624,0.3956,49.5639787862,16.1624,-1.6844000000000001,16.2499346805,33.4,2.08,33.4647037937,131.66
2021-08-14 15:30:00,16.1118,-1.7176,16.2030938095,16.1118,-1.7176,16.2030938095,0.0,0.0,0.0,130.44,54.2418,-16.5776,56.7185127538,16.1118,-1.7176,16.2030938095,38.13,-14.86,40.923300209,132.77,49.1518,0.5224,49.1545760332,16.1118,-1.7176,16.2030938095,33.04,2.24,33.11584515,131.66
2021-08-14 16:00:00,16.2138,-1.7326000000000001,16.3061096893,16.2138,-1.7326000000000001,16.3061096893,0.0,0.0,0.0,130.44,53.4738,-16.8626,56.0695511414,16.2138,-1.7326000000000001,16.3061096893,37.26,-15.13,40.2147298884,132.77,48.6938,-0.7726000000000001,48.6999288418,16.2138,-1.7326000000000001,16.3061096893,32.48,0.96,32.494184095,131.66
2021-08-14 16:30:00,15.3966,-1.6139999999999999,15.4809653304,15.3966,-1.6139999999999999,15.4809653304,0.0,0.0,0.0,130.63,54.4866,-16.494,56.9283902421,15.3966,-1.6139999999999999,15.4809653304,39.09,-14.88,41.8263373964,132.82,49.9166,-0.654,49.9208841224,15.3966,-1.6139999999999999,15.4809653304,34.52,0.96,34.5333462033,131.82
2021-08-14 17:00:00,14.2864,-1.4324,14.3580289288,14.2864,-1.4324,14.3580289288,0.0,0.0,0.0,130.63,55.3464,-16.4224,57.7314404352,14.2864,-1.4324,14.3580289288,41.06,-14.99,43.7106817609,132.82,50.9264,-0.5924,50.9298454221,14.2864,-1.4324,14.3580289288,36.64,0.84,36.6496275561,131.82
2021-08-14 17:30:00,13.9372,-1.3672,14.0040986743,13.9372,-1.3672,14.0040986743,0.0,0.0,0.0,130.63,56.2772,-16.4572,58.6341425424,13.9372,-1.3672,14.0040986743,42.34,-15.09,44.9486785123,132.82,52.1372,-0.6472,52.141216822,13.9372,-1.3672,14.0040986743,38.2,0.72,38.2067847378,131.79
2021-08-14 18:00:00,12.3636,-1.1416,12.4161932781,12.3636,-1.1416,12.4161932781,0.0,0.0,0.0,130.63,58.5536,-16.1316,60.7351018071,12.3636,-1.1416,12.4161932781,46.19,-14.99,48.5614682645,132.82,55.0036,0.0584,55.0036310031,12.3636,-1.1416,12.4161932781,42.64,1.2,42.6568822114,131.79
2021-08-14 18:30:00,9.6818,-0.8816,9.7218552653,9.6818,-0.8816,9.7218552653,0.0,0.0,0.0,130.16,60.3218,-16.5216,62.5434474729,9.6818,-0.8816,9.7218552653,50.64,-15.64,53.0001811318,132.51,57.5218,0.4384,57.5234705994,9.6818,-0.8816,9.7218552653,47.84,1.32,47.8582072376,131.29
2021-08-14 19:00:00,8.1492,-0.6940000000000001,8.178697735,8.1492,-0.6940000000000001,8.178697735,0.0,0.0,0.0,130.49,61.419200000000004,-16.014,63.4725635581,8.1492,-0.6940000000000001,8.178697735,53.27,-15.32,55.4291917675,132.84,58.9892,0.8260000000000001,58.9949827751,8.1492,-0.6940000000000001,8.178697735,50.84,1.52,50.8627171905,131.59
2021-08-14 19:30:00,7.7848,-0.6816,7.814581857,7.7848,-0.6816,7.814581857,0.0,0.0,0.0,130.08,60.0248,-17.1616,62.4299377671,7.7848,-0.6816,7.814581857,52.24,-16.48,54.7778057246,132.51,57.7048,-0.041600000000000005,57.7048149949,7.7848,-0.6816,7.814581857,49.92,0.64,49.9241023955,131.16
2021-08-14 20:00:00,7.4058,-0.6192000000000001,7.4316406183,7.4058,-0.6192000000000001,7.4316406183,0.0,0.0,0.0,130.57,59.8558,-17.0192,62.2283694329,7.4058,-0.6192000000000001,7.4316406183,52.45,-16.4,54.954185463900004,132.84,57.7658,-0.0592,57.7658303349,7.4058,-0.6192000000000001,7.4316406183,50.36,0.56,50.363113486,131.63
2021-08-14 20:30:00,7.029,-0.584,7.0532189105,7.029,-0.584,7.0532189105,0.0,0.0,0.0,130.31,59.049,-17.134,61.4846188652,7.029,-0.584,7.0532189105,52.02,-16.55,54.5892196317,132.68,57.149,0.016,57.1490022398,7.029,-0.584,7.0532189105,50.12,0.6000000000000001,50.123591252,131.38
2021-08-14 21:00:00,6.9334,-0.5680000000000001,6.9566270246,6.9334,-0.5680000000000001,6.9566270246,0.0,0.0,0.0,130.37,59.4534,-17.278,61.9131331428,6.9334,-0.5680000000000001,6.9566270246,52.52,-16.71,55.1141950862,132.72,57.5734,-0.20800000000000002,57.5737757278,6.9334,-0.5680000000000001,6.9566270246,50.64,0.36,50.6412796047,131.45
2021-08-14 21:30:00,6.9206,-0.5828,6.945096126,6.9206,-0.5828,6.945096126,0.0,0.0,0.0,130.47,59.0906,-17.7828,61.708402865400004,6.9206,-0.5828,6.945096126,52.17,-17.2,54.9322209637,132.76,57.1606,-0.6228,57.1639927944,6.9206,-0.5828,6.945096126,50.24,-0.04,50.2400159236,131.53
2021-08-14 22:00:00,6.992,-0.5802,7.0160313597,6.992,-0.5802,7.0160313597,0.0,0.0,0.0,130.78,57.322,-18.8502,60.34187372,6.992,-0.5802,7.0160313597,50.33,-18.27,53.5434571166,133.1,55.552,-1.1402,55.5637000211,6.992,-0.5802,7.0160313597,48.56,-0.56,48.5632288877,131.86
2021-08-14 22:30:00,7.0334,-0.5714,7.0565723634,7.0334,-0.5714,7.0565723634,0.0,0.0,0.0,131.08,55.1634,-19.5914,58.5390780037,7.0334,-0.5714,7.0565723634,48.13,-19.02,51.7518820914,133.4,53.5934,-1.3714,53.6109434866,7.0334,-0.5714,7.0565723634,46.56,-0.8,46.566872345,132.2
2021-08-14 23:00:00,7.0118,-0.5734,7.0352062372,7.0118,-0.5734,7.0352062372,0.0,0.0,0.0,131.36,52.5618,-20.3834,56.3757555586,7.0118,-0.5734,7.0352062372,45.55,-19.81,49.6713055999,133.63,51.2518,-2.8134,51.3289608584,7.0118,-0.5734,7.0352062372,44.24,-2.24,44.2966725613,132.51
2021-08-14 23:30:00,6.9774,-0.5646,7.0002059913,6.9774,-0.5646,7.0002059913,0.0,0.0,0.0,132.22,52.0174,-19.9946,55.7278559781,6.9774,-0.5646,7.0002059913,45.04,-19.43,49.0522833312,134.31,51.1774,-2.1646,51.2231565205,6.9774,-0.5646,7.0002059913,44.2,-1.6,44.2289497954,133.4
2021-08-15 00:00:00,7.0402,-0.534,7.0604229363,7.0402,-0.534,7.0604229363,0.0,0.0,0.0,132.34,50.2202,-19.994,54.0539408743,7.0402,-0.534,7.0604229363,43.18,-19.46,47.3624745975,134.5,49.5202,-2.254,49.5714708682,7.0402,-0.534,7.0604229363,42.48,-1.72,42.5148068324,133.55
2021-08-15 00:30:00,6.9954,-0.5446,7.0165668471,6.9954,-0.5446,7.0165668471,0.0,0.0,0.0,131.66,48.5254,-20.8546,52.816936548,6.9954,-0.5446,7.0165668471,41.53,-20.31,46.2302606525,133.71,48.0354,-2.7846,48.1160435855,6.9954,-0.5446,7.0165668471,41.04,-2.24,41.1010851438,132.89
2021-08-15 01:00:00,7.0268,-0.5472,7.048073927,7.0268,-0.5472,7.048073927,0.0,0.0,0.0,132.18,46.7968,-20.8572,51.2343954983,7.0268,-0.5472,7.048073927,39.77,-20.31,44.6558954675,134.15,46.4268,-2.4272,46.4902038937,7.0268,-0.5472,7.048073927,39.4,-1.88,39.4448272908,133.4
2021-08-15 01:30:00,7.0704,-1.7846000000000002,7.2921432596999995,7.0704,-1.7846000000000002,7.2921432596999995,0.0,0.0,0.0,131.77,45.8804,-22.3946,51.0541791954,7.0704,-1.7846000000000002,7.2921432596999995,38.81,-20.61,43.9430108208,133.81,45.5904,-3.8646000000000003,45.7539037167,7.0704,-1.7846000000000002,7.2921432596999995,38.52,-2.08,38.5761169637,132.97
2021-08-15 02:00:00,6.9674,-1.7292,7.1787739482,6.9674,-1.7292,7.1787739482,0.0,0.0,0.0,131.86,45.8474,-21.7192,50.7317231661,6.9674,-1.7292,7.1787739482,38.88,-19.99,43.717896793,133.86,45.4874,-3.2892,45.6061661993,6.9674,-1.7292,7.1787739482,38.52,-1.56,38.5515758433,133.04
2021-08-15 02:30:00,6.8746,-1.733,7.0896695381,6.8746,-1.733,7.0896695381,0.0,0.0,0.0,129.68,45.4246,-22.353,50.6265828805,6.8746,-1.733,7.0896695381,38.55,-20.62,43.718267349,132.02,45.1146,-3.653,45.2622529506,6.8746,-1.733,7.0896695381,38.24,-1.92,38.2881704969,130.83
2021-08-15 03:00:00,6.85,-1.6982,7.0573637599,6.85,-1.6982,7.0573637599,0.0,0.0,0.0,130.35,45.46,-22.2882,50.6297882599,6.85,-1.6982,7.0573637599,38.61,-20.59,43.7570588591,132.59,45.13,-3.4582,45.2623027169,6.85,-1.6982,7.0573637599,38.28,-1.76,38.3204384109,131.52
2021-08-15 03:30:00,7.0292,-1.7634,7.2470153995,7.0292,-1.7634,7.2470153995,0.0,0.0,0.0,130.71,44.9492,-22.5934,50.3079745587,7.0292,-1.7634,7.2470153995,37.92,-20.83,43.2644808128,133.0,44.7092,-3.7234,44.863975216200004,7.0292,-1.7634,7.2470153995,37.68,-1.96,37.7309422093,131.92
2021-08-15 04:00:00,7.026,-1.7642,7.2441064073,7.026,-1.7642,7.2441064073,0.0,0.0,0.0,131.11,44.656,-22.9342,50.200954828,7.026,-1.7642,7.2441064073,37.63,-21.17,43.1762179909,133.35,44.386,-4.0042,44.5662497148,7.026,-1.7642,7.2441064073,37.36,-2.24,37.4270917919,132.33
2021-08-15 04:30:00,7.0848,-1.7631999999999999,7.3009085243000005,7.0848,-1.7631999999999999,7.3009085243000005,0.0,0.0,0.0,131.24,44.5448,-22.5432,49.9242934179,7.0848,-1.7631999999999999,7.3009085243000005,37.46,-20.78,42.8376003063,133.4,44.3248,-3.6832000000000003,44.4775657751,7.0848,-1.7631999999999999,7.3009085243000005,37.24,-1.92,37.2894623185,132.47
2021-08-15 05:00:00,7.0244,-1.7536,7.2399798563,7.0244,-1.7536,7.2399798563,0.0,0.0,0.0,130.98,43.7944,-23.1436,49.5335814607,7.0244,-1.7536,7.2399798563,36.77,-21.39,42.5389821223,133.23,43.6644,-4.1536,43.8615118335,7.0244,-1.7536,7.2399798563,36.64,-2.4,36.7185184886,132.21
2021-08-15 05:30:00,7.0596,-1.7548,7.2744261079,7.0596,-1.7548,7.2744261079,0.0,0.0,0.0,131.22,44.1896,-23.0348,49.8329485301,7.0596,-1.7548,7.2744261079,37.13,-21.28,42.7957392739,133.42,44.0196,-4.0748,44.2077954574,7.0596,-1.7548,7.2744261079,36.96,-2.32,37.0327422695,132.45
2021-08-15 06:00:00,7.0956,-1.7684000000000002,7.31264507,7.0956,-1.7684000000000002,7.31264507,0.0,0.0,0.0,131.11,43.4856,-23.1284,49.2536322916,7.0956,-1.7684000000000002,7.31264507,36.39,-21.36,42.1957545258,133.3,43.4556,-4.0084,43.6400783904,7.0956,-1.7684000000000002,7.31264507,36.36,-2.24,36.4289335556,132.34
2021-08-15 06:30:00,7.205,-1.8,7.4264409376,7.205,-1.8,7.4264409376,0.0,0.0,0.0,131.73,43.485,-22.87,49.1322920796,7.205,-1.8,7.4264409376,36.28,-21.07,41.9545384911,133.8,43.485,-3.76,43.6472544956,7.205,-1.8,7.4264409376,36.28,-1.96,36.3329051963,132.94
2021-08-15 07:00:00,7.3778,-1.8226,7.5995923312,7.3778,-1.8226,7.5995923312,0.0,0.0,0.0,131.14,44.1678,-22.5926,49.6106856594,7.3778,-1.8226,7.5995923312,36.79,-20.77,42.2480413747,133.37,44.0978,-3.5026,44.2366835511,7.3778,-1.8226,7.5995923312,36.72,-1.6800000000000002,36.7584112823,132.33
2021-08-15 07:30:00,7.5556,-1.8346,7.7751429903,7.5556,-1.8346,7.7751429903,0.0,0.0,0.0,131.59,45.4656,-22.2446,50.6156399991,7.5556,-1.8346,7.7751429903,37.91,-20.41,43.0550368714,133.81,45.1156,-3.1546,45.2257544384,7.5556,-1.8346,7.7751429903,37.56,-1.32,37.5831877307,132.76
2021-08-15 08:00:00,7.9604,-1.885,8.1805374616,7.9604,-1.885,8.1805374616,0.0,0.0,0.0,131.67,46.2604,-22.245,51.3309325179,7.9604,-1.885,8.1805374616,38.3,-20.36,43.3753340045,133.97,45.9204,-3.045,46.0212468449,7.9604,-1.885,8.1805374616,37.96,-1.16,37.9777197841,132.86
2021-08-15 08:30:00,8.3684,-1.9308,8.5882540251,8.3684,-1.9308,8.5882540251,0.0,0.0,0.0,132.24,48.8184,-21.3608,53.2871462475,8.3684,-1.9308,8.5882540251,40.45,-19.43,44.8745740927,134.34,48.2084,-2.4908,48.2727036243,8.3684,-1.9308,8.5882540251,39.84,-0.56,39.8439355486,133.41
2021-08-15 09:00:00,9.2088,-2.0134,9.4263342292,9.2088,-2.0134,9.4263342292,0.0,0.0,0.0,131.33,51.0288,-20.0634,54.831363734600004,9.2088,-2.0134,9.4263342292,41.82,-18.05,45.5490384092,133.53,49.8088,-1.6534,49.8362346993,9.2088,-2.0134,9.4263342292,40.6,0.36,40.6015960277,132.49
2021-08-15 09:30:00,10.2624,-2.0978,10.474617826,10.2624,-2.0978,10.474617826,0.0,0.0,0.0,130.37,52.3224,-20.1178,56.0567517664,10.2624,-2.0978,10.474617826,42.06,-18.02,45.7576660244,132.67,50.9424,-1.6578,50.9693674534,10.2624,-2.0978,10.474617826,40.68,0.44,40.6823794781,131.52
2021-08-15 10:00:00,10.535,-2.1126,10.7447337687,10.535,-2.1126,10.7447337687,0.0,0.0,0.0,130.31,55.665,-18.0626,58.5222158138,10.535,-2.1126,10.7447337687,45.13,-15.95,47.8656390326,132.53,53.775,-0.4726,53.7770766755,10.535,-2.1126,10.7447337687,43.24,1.6400000000000001,43.2710896558,131.48
2021-08-15 10:30:00,10.05,-2.0686,10.260682529,10.05,-2.0686,10.260682529,0.0,0.0,0.0,129.5,57.88,-17.0486,60.3386208159,10.05,-2.0686,10.260682529,47.83,-14.98,50.1209467189,131.84,55.37,-1.4286,55.3884265705,10.05,-2.0686,10.260682529,45.32,0.64,45.3245187509,130.68
2021-08-15 11:00:00,10.0526,-2.085,10.2665472171,10.0526,-2.085,10.2665472171,0.0,0.0,0.0,129.47,60.7426,5.325,60.9755613321,10.0526,-2.085,10.2665472171,50.69,7.41,51.2287438847,131.64,55.4126,-9.325,56.1917419534,10.0526,-2.085,10.2665472171,45.36,-7.24,45.9341615794,130.63
2021-08-15 11:30:00,10.7956,-2.1642,11.010392409,10.7956,-2.1642,11.010392409,0.0,0.0,0.0,130.26,62.3556,6.4058,62.6837708263,10.7956,-2.1642,11.010392409,51.56,8.57,52.2673751015,131.55,56.6356,-8.3242,57.2440695007,10.7956,-2.1642,11.010392409,45.84,-6.16,46.252039955,131.44
2021-08-15 12:00:00,12.947,-2.4028,13.1680771884,12.947,-2.4028,13.1680771884,0.0,0.0,0.0,129.64,60.827,5.8472,61.1073946167,12.947,-2.4028,13.1680771884,47.88,8.25,48.5855626704,131.02,54.947,-8.7628,55.6413467921,12.947,-2.4028,13.1680771884,42.0,-6.36,42.4788135428,130.83
2021-08-15 12:30:00,12.345,-2.3224,12.5615511287,12.345,-2.3224,12.5615511287,0.0,0.0,0.0,129.79,62.305,6.2576,62.6184524143,12.345,-2.3224,12.5615511287,49.96,8.58,50.691399665,132.72,56.625,-8.3624,57.2391505769,12.345,-2.3224,12.5615511287,44.28,-6.04,44.6900436339,131.0
2021-08-15 13:00:00,11.4428,-2.2136,11.65494302,11.4428,-2.2136,11.65494302,0.0,0.0,0.0,129.37,63.5828,2.5263999999999998,63.6329722141,11.4428,-2.2136,11.65494302,52.14,4.74,52.3550112215,132.76,57.2828,-11.6536,58.4561850346,11.4428,-2.2136,11.65494302,45.84,-9.44,46.8019144908,130.59
2021-08-15 13:30:00,13.8932,-2.5606,14.1271964168,13.8932,-2.5606,14.1271964168,0.0,0.0,0.0,129.79,61.8032,-6.8406,62.1806186733,13.8932,-2.5606,14.1271964168,47.91,-4.28,48.1007952117,132.73,54.8132,-19.0806,58.0392642148,13.8932,-2.5606,14.1271964168,40.92,-16.52,44.1288658363,131.02
2021-08-15 14:00:00,12.7876,-2.4132,13.0133104166,12.7876,-2.4132,13.0133104166,0.0,0.0,0.0,130.73,60.5376,-7.5932,61.0119471907,12.7876,-2.4132,13.0133104166,47.75,-5.18,48.030145742,132.92,54.1876,-19.8132,57.6962640732,12.7876,-2.4132,13.0133104166,41.4,-17.4,44.9079057628,132.03
2021-08-15 14:30:00,13.3884,-2.542,13.6275830051,13.3884,-2.542,13.6275830051,0.0,0.0,0.0,131.0,59.8784,-7.712,60.3729884183,13.3884,-2.542,13.6275830051,46.49,-5.17,46.7765860234,133.15,53.1084,-20.342,56.8708986614,13.3884,-2.542,13.6275830051,39.72,-17.8,43.5260657538,132.33
2021-08-15 15:00:00,10.8004,-2.1914,11.0204752221,10.8004,-2.1914,11.0204752221,0.0,0.0,0.0,131.46,61.0304,-7.2014,61.4538028613,10.8004,-2.1914,11.0204752221,50.23,-5.01,50.4792333539,133.58,55.0804,-20.5914,58.8035391632,10.8004,-2.1914,11.0204752221,44.28,-18.4,47.9507914429,132.77
2021-08-15 15:30:00,11.0674,-2.2214,11.2881336243,11.0674,-2.2214,11.2881336243,0.0,0.0,0.0,131.16,60.3274,-7.7814,60.8271763007,11.0674,-2.2214,11.2881336243,49.26,-5.5600000000000005,49.5727868896,133.25,54.3074,-21.1814,58.2918982426,11.0674,-2.2214,11.2881336243,43.24,-18.96,47.2141843094,132.49
2021-08-15 16:00:00,9.9964,-2.1058,10.2157920202,9.9964,-2.1058,10.2157920202,0.0,0.0,0.0,131.59,62.1664,-7.1058,62.5711889179,9.9964,-2.1058,10.2157920202,52.17,-5.0,52.4090536072,133.64,56.1164,-20.5058,59.7456122456,9.9964,-2.1058,10.2157920202,46.12,-18.4,49.6549534286,132.92
2021-08-15 16:30:00,9.7762,-2.121,10.0036357111,9.7762,-2.121,10.0036357111,0.0,0.0,0.0,131.08,62.6562,-7.481,63.1012262911,9.7762,-2.121,10.0036357111,52.88,-5.36,53.1509548362,133.31,56.7362,-20.841,60.4428959551,9.7762,-2.121,10.0036357111,46.96,-18.72,50.5537337889,132.39
2021-08-15 17:00:00,11.0562,-2.2218,11.2772316497,11.0562,-2.2218,11.2772316497,0.0,0.0,0.0,131.08,62.2862,-7.1418,62.6943061025,11.0562,-2.2218,11.2772316497,51.23,-4.92,51.4657099436,133.24,56.1362,-20.4218,59.7354406168,11.0562,-2.2218,11.2772316497,45.08,-18.2,48.615289776,132.35
2021-08-15 17:30:00,10.746,-2.2068,10.9702544291,10.746,-2.2068,10.9702544291,0.0,0.0,0.0,130.79,62.006,-7.9068000000000005,62.5080916541,10.746,-2.2068,10.9702544291,51.26,-5.7,51.5759401272,133.1,55.946,-20.7668,59.6759155626,10.746,-2.2068,10.9702544291,45.2,-18.56,48.8621898813,132.05
2021-08-15 18:00:00,10.5782,-2.1208,10.7887027895,10.5782,-2.1208,10.7887027895,0.0,0.0,0.0,131.01,61.8282,-8.0908,62.3553314471,10.5782,-2.1208,10.7887027895,51.25,-5.97,51.5965444579,133.22,56.1382,-20.1208,59.6350911115,10.5782,-2.1208,10.7887027895,45.56,-18.0,48.9868717107,132.25
2021-08-15 18:30:00,9.5204,-2.076,9.7441157711,9.5204,-2.076,9.7441157711,0.0,0.0,0.0,130.6,61.3304,-8.606,61.931261897,9.5204,-2.076,9.7441157711,51.81,-6.53,52.2198908463,132.96,56.0004,-20.596,59.6677468668,9.5204,-2.076,9.7441157711,46.48,-18.52,50.0337965779,131.83
2021-08-15 19:00:00,8.7624,-1.9698,8.9810782092,8.7624,-1.9698,8.9810782092,0.0,0.0,0.0,130.81,61.6024,-8.3198,62.161682392,8.7624,-1.9698,8.9810782092,52.84,-6.35,53.2201850805,133.09,56.4424,-20.3298,59.9920435208,8.7624,-1.9698,8.9810782092,47.68,-18.36,51.0927783547,132.03
2021-08-15 19:30:00,7.9208,-1.8968,8.1447481778,7.9208,-1.8968,8.1447481778,0.0,0.0,0.0,130.74,61.2208,-8.386800000000001,61.7925947576,7.9208,-1.8968,8.1447481778,53.3,-6.49,53.6936690868,133.02,56.1608,-20.4968,59.7842309215,7.9208,-1.8968,8.1447481778,48.24,-18.6,51.7016208643,131.93
2021-08-15 20:00:00,7.3034,-1.826,7.5282087883,7.3034,-1.826,7.5282087883,0.0,0.0,0.0,130.99,60.3034,-9.586,61.0605555785,7.3034,-1.826,7.5282087883,53.0,-7.76,53.565078176,133.33,55.5034,-21.546,59.5387061294,7.3034,-1.826,7.5282087883,48.2,-19.72,52.0780030339,132.16
2021-08-15 20:30:00,7.1278,-1.7818,7.3471316907,7.1278,-1.7818,7.3471316907,0.0,0.0,0.0,131.58,60.1478,-9.9118,60.9590159376,7.1278,-1.7818,7.3471316907,53.02,-8.13,53.6396989179,133.75,55.8878,-21.4218,59.8526499336,7.1278,-1.7818,7.3471316907,48.76,-19.64,52.5667879939,132.76
2021-08-15 21:00:00,7.0334,-1.7944,7.2586904411,7.0334,-1.7944,7.2586904411,0.0,0.0,0.0,131.24,60.3834,-10.4144,61.2749110397,7.0334,-1.7944,7.2586904411,53.35,-8.62,54.0418994855,133.45,56.1934,-21.8344,60.2863104437,7.0334,-1.7944,7.2586904411,49.16,-20.04,53.0877311627,132.47
2021-08-15 21:30:00,6.9692,-1.8210000000000002,7.2031791342,6.9692,-1.8210000000000002,7.2031791342,0.0,0.0,0.0,131.37,60.3092,-10.941,61.2935974278,6.9692,-1.8210000000000002,7.2031791342,53.34,-9.12,54.1140462357,133.49,56.0092,-22.141,60.2266914718,6.9692,-1.8210000000000002,7.2031791342,49.04,-20.32,53.0831800102,132.6
2021-08-15 22:00:00,7.016,-1.7862,7.2398043095,7.016,-1.7862,7.2398043095,0.0,0.0,0.0,132.06,56.266,-35.1162,66.3250349298,7.016,-1.7862,7.2398043095,49.25,-33.33,59.4680704244,134.11,55.056,-12.4662,56.4497057427,7.016,-1.7862,7.2398043095,48.04,-10.68,49.212843852,133.29
2021-08-15 22:30:00,7.021,-1.8086,7.2502051668,7.021,-1.8086,7.2502051668,0.0,0.0,0.0,131.55,53.121,-46.5586,70.6367034548,7.021,-1.8086,7.2502051668,46.1,-44.75,64.247743151,134.69,53.341,-9.3286,54.150577642,7.021,-1.8086,7.2502051668,46.32,-7.52,46.9264616182,132.76
2021-08-15 23:00:00,7.111,-1.7936,7.333711336,7.111,-1.7936,7.333711336,0.0,0.0,0.0,132.2,50.631,-30.1336,58.9197081625,7.111,-1.7936,7.333711336,43.52,-28.34,51.9340543382,133.97,51.471,4.3664,51.6558737218,7.111,-1.7936,7.333711336,44.36,6.16,44.7856584187,133.4
2021-08-15 23:30:00,7.0874,-1.7718,7.3055125761,7.0874,-1.7718,7.3055125761,0.0,0.0,0.0,131.21,47.1874,-27.1918,54.4614056557,7.0874,-1.7718,7.3055125761,40.1,-25.42,47.4782729256,132.98,48.3674,7.1082,48.8869296438,7.0874,-1.7718,7.3055125761,41.28,8.88,42.2243152698,132.28
2021-08-16 00:00:00,7.0036,-1.7434,7.2173302903,7.0036,-1.7434,7.2173302903,0.0,0.0,0.0,131.32,44.4536,-27.3434,52.1898848104,7.0036,-1.7434,7.2173302903,37.45,-25.6,45.3636693842,133.34,45.8836,6.8966,46.3990068915,7.0036,-1.7434,7.2173302903,38.88,8.64,39.8284320555,132.37
2021-08-16 00:30:00,6.9475999999999996,-1.718,7.1568617256,6.9475999999999996,-1.718,7.1568617256,0.0,0.0,0.0,131.21,42.6376,-27.938,50.9754526979,6.9475999999999996,-1.718,7.1568617256,35.69,-26.22,44.2861660115,133.0,43.6276,6.082,44.0494972248,6.9475999999999996,-1.718,7.1568617256,36.68,7.8,37.500165333,132.28
2021-08-16 01:00:00,7.0388,-1.782,7.260869744,7.0388,-1.782,7.260869744,0.0,0.0,0.0,131.21,40.9888,-28.412,49.8730735913,7.0388,-1.782,7.260869744,33.95,-26.63,43.1481100397,132.82,41.8788,5.298,42.2125892767,7.0388,-1.782,7.260869744,34.84,7.08,35.5521026101,132.22
2021-08-16 01:30:00,7.02,-1.7570000000000001,7.2365357043,7.02,-1.7570000000000001,7.2365357043,0.0,0.0,0.0,131.01,39.98,-28.477,49.085027544,7.02,-1.7570000000000001,7.2365357043,32.96,-26.72,42.4301779398,132.64,40.9,5.3629999999999995,41.2501123514,7.02,-1.7570000000000001,7.2365357043,33.88,7.12,34.620063547,132.04
2021-08-16 02:00:00,7.0482,-1.7666,7.2662231455,7.0482,-1.7666,7.2662231455,0.0,0.0,0.0,131.32,39.3482,-28.7266,48.7185631028,7.0482,-1.7666,7.2662231455,32.3,-26.96,42.0729319159,132.96,40.3282,4.8334,40.6168126618,7.0482,-1.7666,7.2662231455,33.28,6.6,33.9281358168,132.36
2021-08-16 02:30:00,7.0908,-1.7532,7.3043243959,7.0908,-1.7532,7.3043243959,0.0,0.0,0.0,131.51,38.6508,-28.9532,48.2925680709,7.0908,-1.7532,7.3043243959,31.56,-27.2,41.6638164358,133.19,39.7308,3.9268,39.9243813588,7.0908,-1.7532,7.3043243959,32.64,5.68,33.1305297271,132.55
2021-08-16 03:00:00,7.0894,-1.7926000000000002,7.3125239911,7.0894,-1.7926000000000002,7.3125239911,0.0,0.0,0.0,131.65,37.5794,-29.1226,47.5430030091,7.0894,-1.7926000000000002,7.3125239911,30.49,-27.33,40.9459277584,133.19,38.7694,3.7674000000000003,38.9520176515,7.0894,-1.7926000000000002,7.3125239911,31.68,5.5600000000000005,32.1642037054,132.69
2021-08-16 03:30:00,7.114,-1.7636,7.3293438287,7.114,-1.7636,7.3293438287,0.0,0.0,0.0,131.47,36.714,-29.4536,47.0683795022,7.114,-1.7636,7.3293438287,29.6,-27.69,40.5326547366,133.05,37.994,3.4764,38.1527114759,7.114,-1.7636,7.3293438287,30.88,5.24,31.3214303633,132.51
2021-08-16 04:00:00,7.0632,-0.0006000000000000001,7.0632000255,7.0632,-0.0006000000000000001,7.0632000255,0.0,0.0,0.0,131.33,37.0332,-27.6306,46.2050642095,7.0632,-0.0006000000000000001,7.0632000255,29.97,-27.63,40.7629464097,132.91,38.3032,5.4394,38.687494137,7.0632,-0.0006000000000000001,7.0632000255,31.24,5.44,31.7101119519,132.36
2021-08-16 04:30:00,7.0668,-0.011,7.0668085612,7.0668,-0.011,7.0668085612,0.0,0.0,0.0,131.72,37.2268,-27.401,46.2239054953,7.0668,-0.011,7.0668085612,30.16,-27.39,40.7411057778,133.29,38.4668,5.709,38.8881393646,7.0668,-0.011,7.0668085612,31.4,5.72,31.9167416883,132.78
2021-08-16 05:00:00,7.1188,-0.0106,7.1188078918,7.1188,-0.0106,7.1188078918,0.0,0.0,0.0,131.83,36.9788,-27.5906,46.1375428236,7.1188,-0.0106,7.1188078918,29.86,-27.58,40.648197992,133.35,38.2388,5.5894,38.6451448154,7.1188,-0.0106,7.1188078918,31.12,5.6,31.6198418718,132.88
2021-08-16 05:30:00,7.0862,-0.003,7.086200635,7.0862,-0.003,7.086200635,0.0,0.0,0.0,131.96,37.9962,-27.043,46.6372711835,7.0862,-0.003,7.086200635,30.91,-27.04,41.0681104995,133.46,39.1662,5.797,39.5928835959,7.0862,-0.003,7.086200635,32.08,5.8,32.6000981594,133.01
2021-08-16 06:00:00,7.041,-0.0046,7.0410015026,7.041,-0.0046,7.0410015026,0.0,0.0,0.0,131.27,37.911,-27.6046,46.896245715,7.041,-0.0046,7.0410015026,30.87,-27.6,41.4091402954,132.79,39.121,5.2754,39.475086905,7.041,-0.0046,7.0410015026,32.08,5.28,32.5116102339,132.35
2021-08-16 06:30:00,7.0412,-0.023200000000000002,7.0412382207,7.0412,-0.023200000000000002,7.0412382207,0.0,0.0,0.0,131.27,39.5512,-26.3932,47.5489056412,7.0412,-0.023200000000000002,7.0412382207,32.51,-26.37,41.8602078351,132.63,40.2012,5.9768,40.6430636109,7.0412,-0.023200000000000002,7.0412382207,33.16,6.0,33.698451003,132.35
2021-08-16 07:00:00,7.4738,-0.045200000000000004,7.4739366789,7.4738,-0.045200000000000004,7.4739366789,0.0,0.0,0.0,130.77,42.0338,-17.5552,45.5524465806,7.4738,-0.045200000000000004,7.4739366789,34.56,-17.51,38.74265995,132.08,41.6738,4.4748,41.9133563614,7.4738,-0.045200000000000004,7.4739366789,34.2,4.52,34.4973970033,131.81
2021-08-16 07:30:00,7.9148,-0.11800000000000001,7.9156795691,7.9148,-0.11800000000000001,7.9156795691,0.0,0.0,0.0,130.43,49.4848,11.592,50.8244025547,7.9148,-0.11800000000000001,7.9156795691,41.57,11.71,43.187833935,131.63,45.4748,-3.678,45.6232957933,7.9148,-0.11800000000000001,7.9156795691,37.56,-3.56,37.72833418,131.47
2021-08-16 08:00:00,8.8976,-0.1978,8.899798346,8.8976,-0.1978,8.899798346,0.0,0.0,0.0,131.39,53.8476,12.9622,55.3857622011,8.8976,-0.1978,8.899798346,44.95,13.16,46.8368241878,131.81,49.1376,-2.2778,49.1903659938,8.8976,-0.1978,8.899798346,40.24,-2.08,40.2937215953,132.5
2021-08-16 08:30:00,10.172,-0.31420000000000003,10.1768514601,10.172,-0.31420000000000003,10.1768514601,0.0,0.0,0.0,130.3,57.012,14.3158,58.7818872923,10.172,-0.31420000000000003,10.1768514601,46.84,14.63,49.0716058429,131.69,51.652,-1.1142,51.6640159651,10.172,-0.31420000000000003,10.1768514601,41.48,-0.8,41.487713844,131.42
2021-08-16 09:00:00,11.2802,-0.4888,11.2907855121,11.2802,-0.4888,11.2907855121,0.0,0.0,0.0,130.14,58.5202,14.5012,60.2901203306,11.2802,-0.4888,11.2907855121,47.24,14.99,49.5612520019,92.4,52.6402,-0.8488,52.647042818,11.2802,-0.4888,11.2907855121,41.36,-0.36,41.3615667015,131.3
2021-08-16 09:30:00,10.5014,-0.4344,10.5103808361,10.5014,-0.4344,10.5103808361,0.0,0.0,0.0,129.94,59.9814,14.5556,61.7222313054,10.5014,-0.4344,10.5103808361,49.48,14.99,51.7007785241,92.4,54.2614,-0.7144,54.2661026546,10.5014,-0.4344,10.5103808361,43.76,-0.28,43.7608957861,131.19
2021-08-16 10:00:00,9.8294,-0.3292,9.8349111333,9.8294,-0.3292,9.8349111333,0.0,0.0,0.0,129.94,60.6594,14.3508,62.3338452929,9.8294,-0.3292,9.8349111333,50.83,14.68,52.9073841727,92.4,55.0694,-0.9292,55.0772387561,9.8294,-0.3292,9.8349111333,45.24,-0.6000000000000001,45.2439786049,131.19
2021-08-16 10:30:00,10.5432,-0.42460000000000003,10.5517463673,10.5432,-0.42460000000000003,10.5517463673,0.0,0.0,0.0,129.94,60.7132,14.2454,62.3620403403,10.5432,-0.42460000000000003,10.5517463673,50.17,14.67,52.270812123,92.4,54.9032,-1.1046,54.9143106248,10.5432,-0.42460000000000003,10.5517463673,44.36,-0.68,44.365211596500004,131.19
2021-08-16 11:00:00,9.0854,-2.0462,9.3129709331,9.0854,-2.0462,9.3129709331,0.0,0.0,0.0,130.29,61.5054,12.5938,62.7815102367,9.0854,-2.0462,9.3129709331,52.42,14.64,54.4259680667,92.4,56.2454,-2.6862,56.3095080035,9.0854,-2.0462,9.3129709331,47.16,-0.64,47.1643424633,131.54
2021-08-16 11:30:00,11.3208,-2.3124000000000002,11.554553492,11.3208,-2.3124000000000002,11.554553492,0.0,0.0,0.0,130.04,61.1008,12.6376,62.3940437414,11.3208,-2.3124000000000002,11.554553492,49.78,14.95,51.9764456268,92.4,55.0008,-2.6724,55.0656855256,11.3208,-2.3124000000000002,11.554553492,43.68,-0.36,43.6814834913,131.28
2021-08-16 12:00:00,10.9248,-2.297,11.1636671412,10.9248,-2.297,11.1636671412,0.0,0.0,0.0,130.15,61.9048,13.053,63.2659866914,10.9248,-2.297,11.1636671412,50.98,15.35,53.2408010834,92.4,56.2448,-2.217,56.2884767607,10.9248,-2.297,11.1636671412,45.32,0.08,45.3200706089,131.39
2021-08-16 12:30:00,11.7392,-2.3118,11.9646661416,11.7392,-2.3118,11.9646661416,0.0,0.0,0.0,130.15,62.0492,12.8582,63.3674721595,11.7392,-2.3118,11.9646661416,50.31,15.17,52.5473595911,92.4,56.1392,-2.5118,56.1953638291,11.7392,-2.3118,11.9646661416,44.4,-0.2,44.4004504482,131.39
2021-08-16 13:00:00,13.1906,-2.501,13.425607225,13.1906,-2.501,13.425607225,0.0,0.0,0.0,130.11,60.8206,12.149,62.0221217418,13.1906,-2.501,13.425607225,47.63,14.65,49.8321121367,92.4,54.3506,-2.941,54.4301130015,13.1906,-2.501,13.425607225,41.16,-0.44,41.1623517307,131.34
2021-08-16 13:30:00,13.9262,-2.5894,14.1648875322,13.9262,-2.5894,14.1648875322,0.0,0.0,0.0,129.55,60.2262,11.7506,61.3618103286,13.9262,-2.5894,14.1648875322,46.3,14.34,48.4698421702,92.4,53.5662,-3.3494,53.6708138824,13.9262,-2.5894,14.1648875322,39.64,-0.76,39.6472849007,130.76
2021-08-16 14:00:00,14.0654,-2.6726,14.317062126,14.0654,-2.6726,14.317062126,0.0,0.0,0.0,129.63,58.7854,11.4674,59.8934430127,14.0654,-2.6726,14.317062126,44.72,14.14,46.9022174316,92.4,52.3454,-3.6326,52.4712939036,14.0654,-2.6726,14.317062126,38.28,-0.96,38.2920357255,130.84
2021-08-16 14:30:00,11.7272,-2.343,11.9589660439,11.7272,-2.343,11.9589660439,0.0,0.0,0.0,129.85,58.4672,11.067,59.505394418,11.7272,-2.343,11.9589660439,46.74,13.41,48.6256691471,92.4,53.0072,-3.983,53.1566321435,11.7272,-2.343,11.9589660439,41.28,-1.6400000000000001,41.3125646747,131.06
2021-08-16 15:00:00,13.1572,-2.5061999999999998,13.3937653511,13.1572,-2.5061999999999998,13.3937653511,0.0,0.0,0.0,130.0,58.9872,1.7138,59.012090916,13.1572,-2.5061999999999998,13.3937653511,45.83,4.22,46.0238774985,92.4,52.2372,-11.9062,53.5768855224,13.1572,-2.5061999999999998,13.3937653511,39.08,-9.4,40.1946066034,131.23
2021-08-16 15:30:00,12.196,-2.33,12.4165742457,12.196,-2.33,12.4165742457,0.0,0.0,0.0,130.05,58.956,-1.25,58.9692499189,12.196,-2.33,12.4165742457,46.76,1.08,46.7724705356,92.4,52.436,-14.57,54.4225963732,12.196,-2.33,12.4165742457,40.24,-12.24,42.0603756522,131.34
2021-08-16 16:00:00,11.5896,-2.274,11.8105844123,11.5896,-2.274,11.8105844123,0.0,0.0,0.0,130.57,58.9196,-1.384,58.935852587,11.5896,-2.274,11.8105844123,47.33,0.89,47.3383671032,92.4,52.6296,-15.434,54.8459948598,11.5896,-2.274,11.8105844123,41.04,-13.16,43.0983433556,131.87
2021-08-16 16:30:00,11.7908,-2.2786,12.0089542675,11.7908,-2.2786,12.0089542675,0.0,0.0,0.0,130.87,59.1908,-1.7886000000000002,59.2178173745,11.7908,-2.2786,12.0089542675,47.4,0.49,47.4025326328,92.4,52.8308,-16.0386,55.2116846202,11.7908,-2.2786,12.0089542675,41.04,-13.76,43.2853231477,132.15
2021-08-16 17:00:00,11.199,-2.2434,11.4214904702,11.199,-2.2434,11.4214904702,0.0,0.0,0.0,130.95,61.389,-0.8034,61.3942568369,11.199,-2.2434,11.4214904702,50.19,1.44,50.2106532521,92.4,55.399,-15.1234,57.4261824307,11.199,-2.2434,11.4214904702,44.2,-12.88,46.0384013623,132.21
2021-08-16 17:30:00,10.6834,-2.172,10.9019548504,10.6834,-2.172,10.9019548504,0.0,0.0,0.0,130.61,63.0834,-0.932,63.0902843516,10.6834,-2.172,10.9019548504,52.4,1.24,52.4146697023,92.4,57.0034,-15.252,59.0085681538,10.6834,-2.172,10.9019548504,46.32,-13.08,48.1313702277,131.85
2021-08-16 18:00:00,9.4822,-2.033,9.6976907478,9.4822,-2.033,9.6976907478,0.0,0.0,0.0,130.61,64.4422,-0.993,64.4498501925,9.4822,-2.033,9.6976907478,54.96,1.04,54.9698390029,92.4,58.4822,-14.553,60.2657243036,9.4822,-2.033,9.6976907478,49.0,-12.52,50.5742068648,131.85
2021-08-16 18:30:00,8.4218,-1.8808,8.6292597527,8.4218,-1.8808,8.6292597527,0.0,0.0,0.0,130.41,64.4418,-1.4608,64.4583549579,8.4218,-1.8808,8.6292597527,56.02,0.42,56.0215744156,92.4,58.5818,-14.8008,60.4226031538,8.4218,-1.8808,8.6292597527,50.16,-12.92,51.7972200026,131.63
2021-08-16 19:00:00,8.2438,-1.8804,8.4555391667,8.2438,-1.8804,8.4555391667,0.0,0.0,0.0,130.64,64.0438,-1.4704000000000002,64.0606774441,8.2438,-1.8804,8.4555391667,55.8,0.41000000000000003,55.8015062521,92.4,58.2438,-14.7604,60.0850201514,8.2438,-1.8804,8.4555391667,50.0,-12.88,51.6322999681,131.84
2021-08-16 19:30:00,7.7854,-1.8828,8.0098307722,7.7854,-1.8828,8.0098307722,0.0,0.0,0.0,130.53,63.3854,-2.0728,63.4192828168,7.7854,-1.8828,8.0098307722,55.6,-0.19,55.6003246393,92.4,57.9854,-15.3628,59.9860170123,7.7854,-1.8828,8.0098307722,50.2,-13.48,51.97836473,131.73
2021-08-16 20:00:00,7.138,-1.7806000000000002,7.3567370729,7.138,-1.7806000000000002,7.3567370729,0.0,0.0,0.0,131.34,63.498,-1.9906000000000001,63.5291940163,7.138,-1.7806000000000002,7.3567370729,56.36,-0.21,56.3603912336,92.4,58.218,-15.1806,60.164658566,7.138,-1.7806000000000002,7.3567370729,51.08,-13.4,52.8083932723,132.54
2021-08-16 20:30:00,6.965,-1.8022,7.1943832147,6.965,-1.8022,7.1943832147,0.0,0.0,0.0,130.65,63.055,-2.3922,63.100361693400004,6.965,-1.8022,7.1943832147,56.09,-0.59,56.0931029628,92.4,57.925,-15.4022,59.9377459523,6.965,-1.8022,7.1943832147,50.96,-13.6,52.7435455767,131.85
2021-08-16 21:00:00,6.9906,-1.7826,7.2143018456,6.9906,-1.7826,7.2143018456,0.0,0.0,0.0,129.89,61.8806,-2.9226,61.9495782643,6.9906,-1.7826,7.2143018456,54.89,-1.1400000000000001,54.9018369456,92.4,56.8706,-15.8626,59.0414026182,6.9906,-1.7826,7.2143018456,49.88,-14.08,51.8291500991,131.06
2021-08-16 21:30:00,6.9624,-1.7962,7.190364956,6.9624,-1.7962,7.190364956,0.0,0.0,0.0,129.83,60.3524,-3.1862,60.4364464227,6.9624,-1.7962,7.190364956,53.39,-1.3900000000000001,53.4080911473,92.4,55.5224,-16.1562,57.8252514063,6.9624,-1.7962,7.190364956,48.56,-14.36,50.6387519593,131.06
2021-08-16 22:00:00,6.9936,-1.7690000000000001,7.2138617924,6.9936,-1.7690000000000001,7.2138617924,0.0,0.0,0.0,130.24,58.1336,-3.879,58.2628705949,6.9936,-1.7690000000000001,7.2138617924,51.14,-2.11,51.1835100399,92.4,53.4736,-16.769,56.0412817302,6.9936,-1.7690000000000001,7.2138617924,46.48,-15.0,48.8404586383,131.44
2021-08-16 22:30:00,6.9978,-1.7978,7.2250459985,6.9978,-1.7978,7.2250459985,0.0,0.0,0.0,130.47,56.3878,-4.2078,56.5445803741,6.9978,-1.7978,7.2250459985,49.39,-2.41,49.4487633819,92.4,51.9978,-16.9978,54.7055427693,6.9978,-1.7978,7.2250459985,45.0,-15.2,47.4977894222,131.7
2021-08-16 23:00:00,7.0154,-1.8010000000000002,7.2428887994,7.0154,-1.8010000000000002,7.2428887994,0.0,0.0,0.0,130.69,53.7854,-4.851,54.0037170402,7.0154,-1.8010000000000002,7.2428887994,46.77,-3.05,46.8693439254,92.4,49.5754,-17.601,52.6071809372,7.0154,-1.8010000000000002,7.2428887994,42.56,-15.8,45.3981673639,131.97
2021-08-16 23:30:00,7.0002,-1.8048000000000002,7.2291149583,7.0002,-1.8048000000000002,7.2291149583,0.0,0.0,0.0,131.83,51.1002,-4.9948,51.3437286052,7.0002,-1.8048000000000002,7.2291149583,44.1,-3.19,44.2152247535,92.4,47.2002,-18.6048,50.734578574,7.0002,-1.8048000000000002,7.2291149583,40.2,-16.8,43.5692552151,133.08
2021-08-17 00:00:00,6.9350000000000005,-1.7671999999999999,7.1566207696,6.9350000000000005,-1.7671999999999999,7.1566207696,0.0,0.0,0.0,131.83,48.225,-5.7572,48.5674374127,6.9350000000000005,-1.7671999999999999,7.1566207696,41.29,-3.99,41.4823359998,92.4,44.575,-19.1672,48.5212549388,6.9350000000000005,-1.7671999999999999,7.1566207696,37.64,-17.4,41.4672111433,133.08
2021-08-17 00:30:00,7.0104,-1.7816,7.2332431675,7.0104,-1.7816,7.2332431675,0.0,0.0,0.0,132.0,43.7604,-29.3116,52.6701291314,7.0104,-1.7816,7.2332431675,36.75,-27.53,45.9180073609,92.4,42.8504,-11.7016,44.4194126787,7.0104,-1.7816,7.2332431675,35.84,-9.92,37.1875247899,133.25
2021-08-17 01:00:00,6.9724,-1.778,7.1955295677,6.9724,-1.778,7.1955295677,0.0,0.0,0.0,132.0,41.0024,-42.478,59.0387778478,6.9724,-1.778,7.1955295677,34.03,-40.7,53.0521526425,92.4,41.6524,-6.898,42.2197208631,6.9724,-1.778,7.1955295677,34.68,-5.12,35.0559096302,133.18
2021-08-17 01:30:00,6.9276,-1.768,7.1496479466,6.9276,-1.768,7.1496479466,0.0,0.0,0.0,131.91,39.2276,-43.248,58.3883045289,6.9276,-1.768,7.1496479466,32.3,-41.48,52.5726202505,92.4,40.0476,-7.248,40.6982035201,6.9276,-1.768,7.1496479466,33.12,-5.48,33.5702963943,133.07
2021-08-17 02:00:00,6.8896,-1.771,7.1135806146,6.8896,-1.771,7.1135806146,0.0,0.0,0.0,132.51,38.5796,-42.961,57.7410863871,6.8896,-1.771,7.1135806146,31.69,-41.19,51.9699162978,92.4,39.0896,-7.251,39.7564312931,6.8896,-1.771,7.1135806146,32.2,-5.48,32.6629821051,133.63
2021-08-17 02:30:00,6.9984,-1.7742,7.2197914236,6.9984,-1.7742,7.2197914236,0.0,0.0,0.0,132.63,38.6984,-42.2142,57.2678342894,6.9984,-1.7742,7.2197914236,31.7,-40.44,51.3836900193,92.4,39.2384,-6.9742,39.8533750164,6.9984,-1.7742,7.2197914236,32.24,-5.2,32.6566624137,133.75
2021-08-17 03:00:00,7.0148,-1.7892000000000001,7.239382272,7.0148,-1.7892000000000001,7.239382272,0.0,0.0,0.0,131.68,37.9148,-42.8992,57.2527153913,7.0148,-1.7892000000000001,7.239382272,30.9,-41.11,51.4280283503,92.4,38.8548,-7.2292,39.5215993563,7.0148,-1.7892000000000001,7.239382272,31.84,-5.44,32.3013807754,132.79
2021-08-17 03:30:00,7.033,-1.7876,7.2566247498,7.033,-1.7876,7.2566247498,0.0,0.0,0.0,132.04,37.813,-42.7276,57.0567329135,7.033,-1.7876,7.2566247498,30.78,-40.94,51.2200351425,92.4,38.793,-7.1476,39.4459761542,7.033,-1.7876,7.2566247498,31.76,-5.36,32.2091167218,133.18
2021-08-17 04:00:00,7.0064,-1.7894,7.2312926452,7.0064,-1.7894,7.2312926452,0.0,0.0,0.0,131.94,37.4264,-43.1694,57.1343374279,7.0064,-1.7894,7.2312926452,30.42,-41.38,51.3583566715,92.4,38.4064,-7.3094,39.0957656188,7.0064,-1.7894,7.2312926452,31.4,-5.52,31.8815056106,133.06
2021-08-17 04:30:00,6.9302,-1.7944,7.1587389532,6.9302,-1.7944,7.1587389532,0.0,0.0,0.0,132.31,37.9202,-42.6844,57.0955302226,6.9302,-1.7944,7.1587389532,30.99,-40.89,51.306648692,92.4,38.8502,-6.9944,39.4747979273,6.9302,-1.7944,7.1587389532,31.92,-5.2,32.3407853955,133.44
2021-08-17 05:00:00,6.8629999999999995,-1.7998,7.0950721659,6.8629999999999995,-1.7998,7.0950721659,0.0,0.0,0.0,132.12,37.453,-43.7098,57.5610443359,6.8629999999999995,-1.7998,7.0950721659,30.59,-41.91,51.8863777884,92.4,38.463,-7.4398,39.1759236399,6.8629999999999995,-1.7998,7.0950721659,31.6,-5.64,32.0993707103,133.25
2021-08-17 05:30:00,6.9504,-1.8210000000000002,7.184991382,6.9504,-1.8210000000000002,7.184991382,0.0,0.0,0.0,132.97,37.9704,-43.791,57.9603567722,6.9504,-1.8210000000000002,7.184991382,31.02,-41.97,52.1892833827,92.4,38.9904,-7.541,39.7129446549,6.9504,-1.8210000000000002,7.184991382,32.04,-5.72,32.5465820018,134.1
2021-08-17 06:00:00,6.9742,-1.8124,7.2058489715,6.9742,-1.8124,7.2058489715,0.0,0.0,0.0,132.97,39.2042,-42.3824,57.7341937451,6.9742,-1.8124,7.2058489715,32.23,-40.57,51.8140695178,92.4,40.0942,-6.6924,40.6489002483,6.9742,-1.8124,7.2058489715,33.12,-4.88,33.4775865319,134.1
2021-08-17 06:30:00,7.0052,-1.7842,7.228844768,7.0052,-1.7842,7.228844768,0.0,0.0,0.0,132.08,40.3752,-41.7242,58.0608787453,7.0052,-1.7842,7.228844768,33.37,-39.94,52.0457539094,92.4,41.2052,-6.0242,41.6432406602,7.0052,-1.7842,7.228844768,34.2,-4.24,34.4618281581,133.19
2021-08-17 07:00:00,7.1454,-1.8136,7.3719662316,7.1454,-1.8136,7.3719662316,0.0,0.0,0.0,130.5,42.6354,-41.2936,59.3543489065,7.1454,-1.8136,7.3719662316,35.49,-39.48,53.0868203983,92.4,43.3454,-5.4936,43.6921427962,7.1454,-1.8136,7.3719662316,36.2,-3.68,36.3865689506,131.54
2021-08-17 07:30:00,7.58,-1.8492000000000002,7.802303547,7.58,-1.8492000000000002,7.802303547,0.0,0.0,0.0,131.04,50.41,-22.6692,55.2726037802,7.58,-1.8492000000000002,7.802303547,42.83,-20.82,47.62227735,92.4,48.82,-10.0892,49.8516234103,7.58,-1.8492000000000002,7.802303547,41.24,-8.24,42.0551447507,132.1
2021-08-17 08:00:00,7.9028,-1.9312,8.1353414974,7.9028,-1.9312,8.1353414974,0.0,0.0,0.0,130.36,55.9128,-2.9012000000000002,55.988018051,7.9028,-1.9312,8.1353414974,48.01,-0.97,48.0197980004,92.4,51.7028,-16.4112,54.2448800651,7.9028,-1.9312,8.1353414974,43.8,-14.48,46.1314469749,131.5
2021-08-17 08:30:00,8.4402,-1.9986000000000002,8.6736023658,8.4402,-1.9986000000000002,8.6736023658,0.0,0.0,0.0,131.85,59.5602,-1.5886,59.581381941000004,8.4402,-1.9986000000000002,8.6736023658,51.12,0.41000000000000003,51.1216441441,92.4,54.8002,-14.7586,56.7527813768,8.4402,-1.9986000000000002,8.6736023658,46.36,-12.76,48.0839599035,133.09
2021-08-17 09:00:00,8.7348,-2.0214,8.9656449294,8.7348,-2.0214,8.9656449294,0.0,0.0,0.0,130.79,60.6648,-1.0114,60.6732304151,8.7348,-2.0214,8.9656449294,51.93,1.01,51.9398209469,92.4,55.6548,-13.6614,57.306985726,8.7348,-2.0214,8.9656449294,46.92,-11.64,48.3422796318,132.03
2021-08-17 09:30:00,10.1254,-2.106,10.3420965553,10.1254,-2.106,10.3420965553,0.0,0.0,0.0,130.53,60.6954,-1.4060000000000001,60.7116827074,10.1254,-2.106,10.3420965553,50.57,0.7000000000000001,50.5748445376,92.4,55.2054,-14.026,56.9593264107,10.1254,-2.106,10.3420965553,45.08,-11.92,46.6293126692,131.77
2021-08-17 10:00:00,11.163,-2.3632,11.4104024136,11.163,-2.3632,11.4104024136,0.0,0.0,0.0,130.91,61.223,-1.4432,61.2400077992,11.163,-2.3632,11.4104024136,50.06,0.92,50.0684531417,92.4,55.203,-14.0032,56.9513899676,11.163,-2.3632,11.4104024136,44.04,-11.64,45.5522908315,132.17
2021-08-17 10:30:00,11.5526,-2.4398,11.8074210055,11.5526,-2.4398,11.8074210055,0.0,0.0,0.0,131.05,61.4026,-2.1098,61.4388357865,11.5526,-2.4398,11.8074210055,49.85,0.33,49.8510922649,92.4,56.5126,-12.6398,57.9088810356,11.5526,-2.4398,11.8074210055,44.96,-10.2,46.1025118622,132.31
2021-08-17 11:00:00,12.352,-2.5004,12.6025356242,12.352,-2.5004,12.6025356242,0.0,0.0,0.0,130.86,60.882,-2.0804,60.9175343244,12.352,-2.5004,12.6025356242,48.53,0.42,48.5318173985,92.4,55.992,-11.9804,57.2593577344,12.352,-2.5004,12.6025356242,43.64,-9.48,44.6578100672,132.1
2021-08-17 11:30:00,14.4482,-2.7582,14.7091179368,14.4482,-2.7582,14.7091179368,0.0,0.0,0.0,130.64,59.1982,-2.4182,59.247570199,14.4482,-2.7582,14.7091179368,44.75,0.34,44.7512916015,92.4,53.5282,-12.1182,54.8827747702,14.4482,-2.7582,14.7091179368,39.08,-9.36,40.1852709335,131.91
2021-08-17 12:00:00,13.7986,-2.626,14.0462535204,13.7986,-2.626,14.0462535204,0.0,0.0,0.0,130.68,58.5986,-2.866,58.6686447599,13.7986,-2.626,14.0462535204,44.8,-0.24,44.8006428525,92.4,53.1986,-12.586,54.6671605076,13.7986,-2.626,14.0462535204,39.4,-9.96,40.639409444500004,131.97
2021-08-17 12:30:00,13.6344,-2.6886,13.8969577002,13.6344,-2.6886,13.8969577002,0.0,0.0,0.0,130.43,58.9344,-2.7886,59.0003372306,13.6344,-2.6886,13.8969577002,45.3,-0.1,45.3001103751,92.4,54.0344,-12.3286,55.4230165303,13.6344,-2.6886,13.8969577002,40.4,-9.64,41.534197957800004,131.97
2021-08-17 13:00:00,14.4456,-2.7688,14.7085557687,14.4456,-2.7688,14.7085557687,0.0,0.0,0.0,130.43,58.2556,-2.6888,58.3176180652,14.4456,-2.7688,14.7085557687,43.81,0.08,43.8100730426,92.4,53.4456,-12.2088,54.822321702,14.4456,-2.7688,14.7085557687,39.0,-9.44,40.1262208537,131.72
2021-08-17 13:30:00,14.0768,-2.7022,14.3338125801,14.0768,-2.7022,14.3338125801,0.0,0.0,0.0,130.39,58.3368,-2.8222,58.4050258718,14.0768,-2.7022,14.3338125801,44.26,-0.12,44.2601626748,92.4,53.6768,-12.3822,55.0864569117,14.0768,-2.7022,14.3338125801,39.6,-9.68,40.7659465731,131.68
2021-08-17 14:00:00,14.4504,-2.7554,14.7107542064,14.4504,-2.7554,14.7107542064,0.0,0.0,0.0,130.57,58.2004,-2.2254,58.2429306038,14.4504,-2.7554,14.7107542064,43.75,0.53,43.7532101679,92.4,53.4904,-11.8754,54.7927734042,14.4504,-2.7554,14.7107542064,39.04,-9.12,40.0910962684,131.89
2021-08-17 14:30:00,13.3188,-2.5814,13.5666524758,13.3188,-2.5814,13.5666524758,0.0,0.0,0.0,130.69,58.9988,-2.4714,59.0505395352,13.3188,-2.5814,13.5666524758,45.68,0.11,45.6801324429,92.4,54.3588,-12.1014,55.6895234259,13.3188,-2.5814,13.5666524758,41.04,-9.52,42.1297044851,131.98
2021-08-17 15:00:00,13.2714,-2.5092,13.5065222245,13.2714,-2.5092,13.5065222245,0.0,0.0,0.0,130.79,59.7214,-2.2392,59.7633636486,13.2714,-2.5092,13.5065222245,46.45,0.27,46.4507847081,92.4,54.7114,-11.8692,55.9840620052,13.2714,-2.5092,13.5065222245,41.44,-9.36,42.4839169569,132.07
2021-08-17 15:30:00,12.0632,-2.439,12.3072952041,12.0632,-2.439,12.3072952041,0.0,0.0,0.0,130.83,61.1232,-1.679,61.1462559707,12.0632,-2.439,12.3072952041,49.06,0.76,49.0658863163,92.4,55.9032,-11.399000000000001,57.0535272463,12.0632,-2.439,12.3072952041,43.84,-8.96,44.7462534745,132.07
2021-08-17 16:00:00,11.777,-2.3458,12.0083515372,11.777,-2.3458,12.0083515372,0.0,0.0,0.0,130.52,62.037,-0.8958,62.0434672358,11.777,-2.3458,12.0083515372,50.26,1.45,50.2809118851,92.4,56.417,-11.3058,57.5386739736,11.777,-2.3458,12.0083515372,44.64,-8.96,45.5303327464,131.78
2021-08-17 16:30:00,12.0152,-2.4334,12.2591380855,12.0152,-2.4334,12.2591380855,0.0,0.0,0.0,129.81,61.3952,-1.6534,61.417459363,12.0152,-2.4334,12.2591380855,49.38,0.78,49.3861600046,92.4,55.8952,-12.2734,57.2268270185,12.0152,-2.4334,12.2591380855,43.88,-9.84,44.9697676223,131.03
