Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-17 17:00:00,9.8942,-2.2144,10.1389723838,9.8942,-2.2144,10.1389723838,0.0,0.0,0.0,131.03,63.2542,-1.6644,63.2760937875,9.8942,-2.2144,10.1389723838,53.36,0.55,53.362834445,92.4,57.7742,-12.4544,59.1013558643,9.8942,-2.2144,10.1389723838,47.88,-10.24,48.96276136,132.27
2021-08-17 17:30:00,8.9302,-2.0656,9.1659792385,8.9302,-2.0656,9.1659792385,0.0,0.0,0.0,131.0,65.5602,-1.0156,65.5680659117,8.9302,-2.0656,9.1659792385,56.63,1.05,56.6397334033,92.4,59.7702,-11.9856,60.9600805068,8.9302,-2.0656,9.1659792385,50.84,-9.92,51.798764464,132.21
2021-08-17 18:00:00,9.0906,-2.1104,9.3323521429,9.0906,-2.1104,9.3323521429,0.0,0.0,0.0,130.63,65.2306,-1.4904,65.2476242366,9.0906,-2.1104,9.3323521429,56.14,0.62,56.1434234795,92.4,59.6106,-12.4304,60.8928442144,9.0906,-2.1104,9.3323521429,50.52,-10.32,51.5632892667,131.82
2021-08-17 18:30:00,8.0476,-1.9466,8.2796809914,8.0476,-1.9466,8.2796809914,0.0,0.0,0.0,130.7,65.8176,-1.8766,65.8443474971,8.0476,-1.9466,8.2796809914,57.77,0.07,57.7700424095,92.4,60.3676,-12.906600000000001,61.7318998033,8.0476,-1.9466,8.2796809914,52.32,-10.96,53.4556264578,131.86
2021-08-17 19:00:00,7.8108,-1.941,8.0483586923,7.8108,-1.941,8.0483586923,0.0,0.0,0.0,130.9,65.3208,-1.931,65.3493356786,7.8108,-1.941,8.0483586923,57.51,0.01,57.5100008694,92.4,59.8508,-12.981,61.2423433716,7.8108,-1.941,8.0483586923,52.04,-11.04,53.1981503438,132.05
2021-08-17 19:30:00,7.4688,-1.8784,7.7013868881,7.4688,-1.8784,7.7013868881,0.0,0.0,0.0,131.03,63.8988,-2.6384,63.9532469543,7.4688,-1.8784,7.7013868881,56.43,-0.76,56.4351176131,92.4,58.6688,-13.3984,60.1792756354,7.4688,-1.8784,7.7013868881,51.2,-11.52,52.48,132.15
2021-08-17 20:00:00,7.2012,-1.8898000000000001,7.4450403276,7.2012,-1.8898000000000001,7.4450403276,0.0,0.0,0.0,131.31,64.5212,-2.1298,64.5563420392,7.2012,-1.8898000000000001,7.4450403276,57.32,-0.24,57.3205024402,92.4,59.5612,-12.7698,60.9147300534,7.2012,-1.8898000000000001,7.4450403276,52.36,-10.88,53.4784442556,132.44
2021-08-17 20:30:00,7.0306,-1.8476,7.2693164823,7.0306,-1.8476,7.2693164823,0.0,0.0,0.0,131.31,63.4406,-2.9276,63.5081142069,7.0306,-1.8476,7.2693164823,56.41,-1.08,56.4203376452,92.4,58.7106,-13.4876,60.2399361397,7.0306,-1.8476,7.2693164823,51.68,-11.64,52.97463544,132.44
2021-08-17 21:00:00,7.0298,-1.8664,7.2733442789,7.0298,-1.8664,7.2733442789,0.0,0.0,0.0,131.48,62.7898,-3.2164,62.8721258826,7.0298,-1.8664,7.2733442789,55.76,-1.35,55.776339966,92.4,58.2298,-13.6664,59.8120397328,7.0298,-1.8664,7.2733442789,51.2,-11.8,52.5421735371,132.63
2021-08-17 21:30:00,6.941,-1.8496000000000001,7.1832096698,6.941,-1.8496000000000001,7.1832096698,0.0,0.0,0.0,130.64,61.271,-3.9196,61.3962434124,6.941,-1.8496000000000001,7.1832096698,54.33,-2.07,54.3694197137,92.4,56.581,-14.4896,58.4068323842,6.941,-1.8496000000000001,7.1832096698,49.64,-12.64,51.2240099953,131.79
2021-08-17 22:00:00,6.9308,-1.8288000000000002,7.1680191183,6.9308,-1.8288000000000002,7.1680191183,0.0,0.0,0.0,131.17,58.2308,-4.9888,58.4441117144,6.9308,-1.8288000000000002,7.1680191183,51.3,-3.16,51.3972333886,92.4,53.9308,-15.3488,56.0724250419,6.9308,-1.8288000000000002,7.1680191183,47.0,-13.52,48.9059342003,132.34
2021-08-17 22:30:00,7.049,-1.8078,7.2771245585,7.049,-1.8078,7.2771245585,0.0,0.0,0.0,131.0,56.119,-5.0178,56.3428831161,7.049,-1.8078,7.2771245585,49.07,-3.21,49.1748817996,92.4,52.329,-15.1678,54.4829000498,7.049,-1.8078,7.2771245585,45.28,-13.36,47.209829485,132.22
2021-08-17 23:00:00,7.0946,-1.8198,7.3242761554,7.0946,-1.8198,7.3242761554,0.0,0.0,0.0,130.52,53.2246,-5.5298,53.5110898151,7.0946,-1.8198,7.3242761554,46.13,-3.71,46.2789476976,92.4,49.6546,-15.7798,52.101644784,7.0946,-1.8198,7.3242761554,42.56,-13.96,44.7910169565,131.75
2021-08-17 23:30:00,7.093,-1.8204,7.3228754707,7.093,-1.8204,7.3228754707,0.0,0.0,0.0,131.19,50.333,-6.1904,50.7122464614,7.093,-1.8204,7.3228754707,43.24,-4.37,43.4602634599,92.4,47.173,-16.3004,49.9098684546,7.093,-1.8204,7.3228754707,40.08,-14.48,42.6154525964,132.41
2021-08-18 00:00:00,6.992,-1.795,7.2187318138,6.992,-1.795,7.2187318138,0.0,0.0,0.0,131.13,48.252,-6.395,48.6739306919,6.992,-1.795,7.2187318138,41.26,-4.6,41.5156307913,92.4,45.552,-16.115,48.3185050369,6.992,-1.795,7.2187318138,38.56,-14.32,41.1331496484,132.34
2021-08-18 00:30:00,7.0588,-1.7872,7.2815342669,7.0588,-1.7872,7.2815342669,0.0,0.0,0.0,131.53,46.0888,-6.7472,46.5800621863,7.0588,-1.7872,7.2815342669,39.03,-4.96,39.3439004167,92.4,43.6588,-15.8672,46.4527593721,7.0588,-1.7872,7.2815342669,36.6,-14.08,39.2148747289,132.74
2021-08-18 01:00:00,7.0756,-1.7836,7.2969407508,7.0756,-1.7836,7.2969407508,0.0,0.0,0.0,131.18,44.1056,-6.4336,44.5723587027,7.0756,-1.7836,7.2969407508,37.03,-4.65,37.3208172472,92.4,41.9156,-15.6236,44.7326994526,7.0756,-1.7836,7.2969407508,34.84,-13.84,37.4882808355,132.37
2021-08-18 01:30:00,7.0902,-0.5464,7.11122275,7.0902,-0.5464,7.11122275,0.0,0.0,0.0,131.42,42.5902,-23.0264,48.4163219689,7.0902,-0.5464,7.11122275,35.5,-22.48,42.0190480616,92.4,42.3702,-10.2664,43.5962477399,7.0902,-0.5464,7.11122275,35.28,-9.72,36.5944913887,132.62
2021-08-18 02:00:00,6.9358,-0.5386000000000001,6.9566810765,6.9358,-0.5386000000000001,6.9566810765,0.0,0.0,0.0,131.98,41.5058,-39.4186,57.2412216816,6.9358,-0.5386000000000001,6.9566810765,34.57,-38.88,52.0263327556,92.4,42.9758,-5.5786,43.3363607563,6.9358,-0.5386000000000001,6.9566810765,36.04,-5.04,36.3907021092,133.17
2021-08-18 02:30:00,7.1808,-0.542,7.2012257734,7.1808,-0.542,7.2012257734,0.0,0.0,0.0,131.56,40.0208,-40.512,56.9463482292,7.1808,-0.542,7.2012257734,32.84,-39.97,51.7307113812,92.4,41.7408,-6.142,42.1902660414,7.1808,-0.542,7.2012257734,34.56,-5.6,35.0107640591,132.73
2021-08-18 03:00:00,7.038,-0.5476,7.0592711918,7.038,-0.5476,7.0592711918,0.0,0.0,0.0,132.5,39.908,-39.9476,56.4664432186,7.038,-0.5476,7.0592711918,32.87,-39.4,51.3107873648,92.4,41.558,-5.7876,41.9590714597,7.038,-0.5476,7.0592711918,34.52,-5.24,34.9154407104,133.69
2021-08-18 03:30:00,7.1122,-0.5428000000000001,7.1328830553,7.1122,-0.5428000000000001,7.1328830553,0.0,0.0,0.0,132.34,38.2522,-32.7728,50.3714921824,7.1122,-0.5428000000000001,7.1328830553,31.14,-32.23,44.8159848715,92.4,39.9922,0.13720000000000002,39.9924353432,7.1122,-0.5428000000000001,7.1328830553,32.88,0.68,32.8870308784,133.54
2021-08-18 04:00:00,7.1488,-0.5432,7.1694077635,7.1488,-0.5432,7.1694077635,0.0,0.0,0.0,132.01,38.7288,-25.6532,46.4543498467,7.1488,-0.5432,7.1694077635,31.58,-25.11,40.3461088582,92.4,40.3088,5.7368,40.7149878015,7.1488,-0.5432,7.1694077635,33.16,6.28,33.7494296248,133.14
2021-08-18 04:30:00,7.0806000000000004,-0.549,7.1018516853,7.0806000000000004,-0.549,7.1018516853,0.0,0.0,0.0,131.1,37.9706,-26.159,46.109215406,7.0806000000000004,-0.549,7.1018516853,30.89,-25.61,40.1256052914,92.4,39.6806,5.411,40.0478331169,7.0806000000000004,-0.549,7.1018516853,32.6,5.96,33.1403319235,132.18
2021-08-18 05:00:00,7.0442,-0.5474,7.0654370282,7.0442,-0.5474,7.0654370282,0.0,0.0,0.0,131.29,38.2642,-25.7374,46.1146696876,7.0442,-0.5474,7.0654370282,31.22,-25.19,40.1151405332,92.4,39.7242,5.0526,40.0442359448,7.0442,-0.5474,7.0654370282,32.68,5.6,33.1563327285,132.36
2021-08-18 05:30:00,7.0628,-0.5492,7.0841205862,7.0628,-0.5492,7.0841205862,0.0,0.0,0.0,130.91,39.1228,-25.2892,46.5847305078,7.0628,-0.5492,7.0841205862,32.06,-24.74,40.4958170679,92.4,40.5028,5.1708,40.831531694,7.0628,-0.5492,7.0841205862,33.44,5.72,33.9256834861,131.99
2021-08-18 06:00:00,6.9728,-0.543,6.9939108402,6.9728,-0.543,6.9939108402,0.0,0.0,0.0,130.76,40.4828,-25.043,47.602614895,6.9728,-0.543,6.9939108402,33.51,-24.5,41.511084062,92.4,41.7328,5.337,42.072677177,6.9728,-0.543,6.9939108402,34.76,5.88,35.2538224878,131.8
2021-08-18 06:30:00,7.0492,-0.5650000000000001,7.0718063916,7.0492,-0.5650000000000001,7.0718063916,0.0,0.0,0.0,130.25,43.0592,-23.525,49.066488866,7.0492,-0.5650000000000001,7.0718063916,36.01,-22.96,42.7069280094,92.4,43.8892,5.595,44.2443883633,7.0492,-0.5650000000000001,7.0718063916,36.84,6.16,37.3514551256,131.27
2021-08-18 07:00:00,7.2688,-0.5808,7.2919669555,7.2688,-0.5808,7.2919669555,0.0,0.0,0.0,130.25,47.9688,2.6792,48.0435623792,7.2688,-0.5808,7.2919669555,40.7,3.26,40.8303514557,92.4,44.7888,-8.5808,45.6033631883,7.2688,-0.5808,7.2919669555,37.52,-8.0,38.3633992237,131.27
2021-08-18 07:30:00,7.7228,-0.6616000000000001,7.7510873044,7.7228,-0.6616000000000001,7.7510873044,0.0,0.0,0.0,130.34,50.8828,2.8684000000000003,50.9635855724,7.7228,-0.6616000000000001,7.7510873044,43.16,3.5300000000000002,43.3041164325,92.4,47.3628,-8.3816,48.0987114422,7.7228,-0.6616000000000001,7.7510873044,39.64,-7.72,40.3847495968,131.47
2021-08-18 08:00:00,7.7776,-0.6438,7.804200164,7.7776,-0.6438,7.804200164,0.0,0.0,0.0,130.69,52.4676,4.1162,52.628814847,7.7776,-0.6438,7.804200164,44.69,4.76,44.9427825129,92.4,52.1376,-6.4438,52.5342925354,7.7776,-0.6438,7.804200164,44.36,-5.8,44.737563635,131.83
2021-08-18 08:30:00,8.165,-0.6798000000000001,8.1932504563,8.165,-0.6798000000000001,8.1932504563,0.0,0.0,0.0,130.72,54.635,6.1902,54.9845596603,8.165,-0.6798000000000001,8.1932504563,46.47,6.87,46.9750763703,92.4,54.885,-4.1198,55.039403858,8.165,-0.6798000000000001,8.1932504563,46.72,-3.44,46.8464726527,131.86
2021-08-18 09:00:00,8.7022,-0.7118,8.7312624563,8.7022,-0.7118,8.7312624563,0.0,0.0,0.0,130.2,56.3922,6.5782,56.7745800168,8.7022,-0.7118,8.7312624563,47.69,7.29,48.2439654257,92.4,56.5822,-3.7118,56.7038165918,8.7022,-0.7118,8.7312624563,47.88,-3.0,47.9738929002,131.33
2021-08-18 09:30:00,8.8066,-0.7224,8.8361793395,8.8066,-0.7224,8.8361793395,0.0,0.0,0.0,129.08,58.4366,6.8576,58.8375976508,8.8066,-0.7224,8.8361793395,49.63,7.58,50.2055106537,92.4,56.9666,-3.1224,57.0521068614,8.8066,-0.7224,8.8361793395,48.16,-2.4,48.219763583,130.22
2021-08-18 10:00:00,9.8238,-0.8132,9.8574003003,9.8238,-0.8132,9.8574003003,0.0,0.0,0.0,129.08,58.7138,0.21680000000000002,58.7142002643,9.8238,-0.8132,9.8574003003,48.89,1.03,48.9008486634,92.4,57.0238,-9.7732,57.8552435366,9.8238,-0.8132,9.8574003003,47.2,-8.96,48.0429141497,130.22
2021-08-18 10:30:00,11.0462,-0.985,11.0900297312,11.0462,-0.985,11.0900297312,0.0,0.0,0.0,129.49,57.9062,-10.095,58.7795629742,11.0462,-0.985,11.0900297312,46.86,-9.11,47.7373197823,92.4,56.2462,-19.745,59.6112408816,11.0462,-0.985,11.0900297312,45.2,-18.76,48.9385083549,130.69
2021-08-18 11:00:00,12.566,-1.1592,12.6193542085,12.566,-1.1592,12.6193542085,0.0,0.0,0.0,130.46,56.746,-10.0092,57.6219801867,12.566,-1.1592,12.6193542085,44.18,-8.85,45.0576841393,92.4,55.526,-19.7192,58.9235396479,12.566,-1.1592,12.6193542085,42.96,-18.56,46.7978119147,131.75
2021-08-18 11:30:00,11.6724,-1.0398,11.7186221801,11.6724,-1.0398,11.7186221801,0.0,0.0,0.0,130.74,58.3724,-7.8598,58.8991811301,11.6724,-1.0398,11.7186221801,46.7,-6.82,47.1953641791,92.4,57.1124,-19.4398,60.3301919258,11.6724,-1.0398,11.7186221801,45.44,-18.4,49.0240104439,132.04
2021-08-18 12:00:00,10.6074,-0.8746,10.6433951313,10.6074,-0.8746,10.6433951313,0.0,0.0,0.0,130.97,58.7474,-8.2446,59.3231020423,10.6074,-0.8746,10.6433951313,48.14,-7.37,48.7008880823,92.4,57.2474,-20.1546,60.6916197503,10.6074,-0.8746,10.6433951313,46.64,-19.28,50.4678907822,132.27
2021-08-18 12:30:00,9.9884,-0.8078000000000001,10.0210116954,9.9884,-0.8078000000000001,10.0210116954,0.0,0.0,0.0,131.44,58.1284,-8.6278,58.7652092602,9.9884,-0.8078000000000001,10.0210116954,48.14,-7.82,48.7710159829,92.4,57.5484,-20.4078,61.059779261,9.9884,-0.8078000000000001,10.0210116954,47.56,-19.6,51.440388801,132.75
2021-08-18 13:00:00,9.5892,-0.8312,9.6251571457,9.5892,-0.8312,9.6251571457,0.0,0.0,0.0,131.53,61.2892,-9.8212,62.0711044374,9.5892,-0.8312,9.6251571457,51.7,-8.99,52.4758049009,92.4,57.7492,-20.8712,61.4050249579,9.5892,-0.8312,9.6251571457,48.16,-20.04,52.163082731,132.86
2021-08-18 13:30:00,9.2642,-0.785,9.297398918,9.2642,-0.785,9.297398918,0.0,0.0,0.0,131.98,62.4642,1.305,62.4778305212,9.2642,-0.785,9.297398918,53.2,2.09,53.2410377435,92.4,56.8642,-13.105,58.3547621591,9.2642,-0.785,9.297398918,47.6,-12.32,49.1685102479,133.28
2021-08-18 14:00:00,9.981,-0.8796,10.019683486,9.981,-0.8796,10.019683486,0.0,0.0,0.0,131.5,60.791,0.6604,60.7945870054,9.981,-0.8796,10.019683486,50.81,1.54,50.8333325683,92.4,55.061,-13.9196,56.793212492,9.981,-0.8796,10.019683486,45.08,-13.04,46.9281152402,132.73
2021-08-18 14:30:00,11.5166,-1.072,11.5663848959,11.5166,-1.072,11.5663848959,0.0,0.0,0.0,131.84,60.5366,1.178,60.5480604442,11.5166,-1.072,11.5663848959,49.02,2.25,49.0716099186,92.4,54.1566,-13.432,55.7974546692,11.5166,-1.072,11.5663848959,42.64,-12.36,44.3952610084,133.07
2021-08-18 15:00:00,11.9206,-1.1178,11.9728936018,11.9206,-1.1178,11.9728936018,0.0,0.0,0.0,131.79,61.3706,2.0822,61.4059125915,11.9206,-1.1178,11.9728936018,49.45,3.2,49.5534307591,92.4,55.0806,-12.5178,56.4851114295,11.9206,-1.1178,11.9728936018,43.16,-11.4,44.6401792111,133.07
2021-08-18 15:30:00,12.0248,-1.1252,12.0773295923,12.0248,-1.1252,12.0773295923,0.0,0.0,0.0,130.81,61.4948,2.0848,61.530129352,12.0248,-1.1252,12.0773295923,49.47,3.21,49.5740355428,92.4,55.1448,-12.4052,56.5228976087,12.0248,-1.1252,12.0773295923,43.12,-11.28,44.5709860784,132.07
2021-08-18 16:00:00,12.265,-1.1264,12.3166148742,12.265,-1.1264,12.3166148742,0.0,0.0,0.0,130.81,61.085,2.0536,61.1195099617,12.265,-1.1264,12.3166148742,48.82,3.18,48.9234585858,92.4,55.585,-12.1264,56.8923703317,12.265,-1.1264,12.3166148742,43.32,-11.0,44.694769268900004,132.07
2021-08-18 16:30:00,13.611,-1.2798,13.6710354048,13.611,-1.2798,13.6710354048,0.0,0.0,0.0,130.81,60.931,1.9502000000000002,60.9622017404,13.611,-1.2798,13.6710354048,47.32,3.23,47.4301096351,92.4,55.011,-12.3198,56.3736427157,13.611,-1.2798,13.6710354048,41.4,-11.04,42.8467221617,132.07
2021-08-18 17:00:00,13.4438,-1.2292,13.4998774469,13.4438,-1.2292,13.4998774469,0.0,0.0,0.0,131.46,62.2238,2.1608,62.2613069497,13.4438,-1.2292,13.4998774469,48.78,3.39,48.8976533179,92.4,56.0038,-12.1492,57.3064453188,13.4438,-1.2292,13.4998774469,42.56,-10.92,43.9385935141,132.72
2021-08-18 17:30:00,12.0784,-1.077,12.1263216006,12.0784,-1.077,12.1263216006,0.0,0.0,0.0,131.16,63.6384,2.083,63.6724810539,12.0784,-1.077,12.1263216006,51.56,3.16,51.6567439934,92.4,57.7184,-12.197,58.99305474,12.0784,-1.077,12.1263216006,45.64,-11.12,46.9751423627,132.41
2021-08-18 18:00:00,11.0242,-0.9496,11.0650226299,11.0242,-0.9496,11.0650226299,0.0,0.0,0.0,131.22,65.0042,2.1104,65.0384486731,11.0242,-0.9496,11.0650226299,53.98,3.06,54.0666625565,92.4,59.1842,-12.2296,60.4345318986,11.0242,-0.9496,11.0650226299,48.16,-11.28,49.463360177,132.44
2021-08-18 18:30:00,9.606,-0.7988000000000001,9.6391554319,9.606,-0.7988000000000001,9.6391554319,0.0,0.0,0.0,131.34,66.306,2.4912,66.3527822585,9.606,-0.7988000000000001,9.6391554319,56.7,3.29,56.7953704099,92.4,60.686,-11.918800000000001,61.8453586734,9.606,-0.7988000000000001,9.6391554319,51.08,-11.12,52.2763885516,132.56
2021-08-18 19:00:00,8.6556,-0.7038,8.6841663849,8.6556,-0.7038,8.6841663849,0.0,0.0,0.0,131.18,65.9856,2.4962,66.0327980764,8.6556,-0.7038,8.6841663849,57.33,3.2,57.4192380653,92.4,60.6156,-11.8638,61.765692045,8.6556,-0.7038,8.6841663849,51.96,-11.16,53.1449640135,132.39
2021-08-18 19:30:00,7.9422,-0.6164000000000001,7.9660837179,7.9422,-0.6164000000000001,7.9660837179,0.0,0.0,0.0,131.06,65.1022,1.5936,65.1217014965,7.9422,-0.6164000000000001,7.9660837179,57.16,2.21,57.2027071038,92.4,60.0222,-11.9364,61.1975664369,7.9422,-0.6164000000000001,7.9660837179,52.08,-11.32,53.296048634,132.24
2021-08-18 20:00:00,7.4612,-0.5498000000000001,7.4814293741,7.4612,-0.5498000000000001,7.4814293741,0.0,0.0,0.0,130.79,64.2612,1.2502,64.273360154,7.4612,-0.5498000000000001,7.4814293741,56.8,1.8,56.8285139697,92.4,59.3412,-11.9498,60.5324354167,7.4612,-0.5498000000000001,7.4814293741,51.88,-11.4,53.1177409158,132.0
2021-08-18 20:30:00,7.1182,-0.5448000000000001,7.1390180193,7.1182,-0.5448000000000001,7.1390180193,0.0,0.0,0.0,131.11,64.1782,1.2352,64.1900854827,7.1182,-0.5448000000000001,7.1390180193,57.06,1.78,57.0877570062,92.4,59.3182,-11.9448,60.5089009839,7.1182,-0.5448000000000001,7.1390180193,52.2,-11.4,53.4303284661,132.33
2021-08-18 21:00:00,7.077,-0.5396000000000001,7.0975416279,7.077,-0.5396000000000001,7.0975416279,0.0,0.0,0.0,131.0,63.237,-0.2296,63.2374168128,7.077,-0.5396000000000001,7.0975416279,56.16,0.31,56.1608555847,92.4,58.557,-13.0996,60.0043479188,7.077,-0.5396000000000001,7.0975416279,51.48,-12.56,52.9900367994,132.24
2021-08-18 21:30:00,7.1296,-0.5378000000000001,7.1498548936,7.1296,-0.5378000000000001,7.1498548936,0.0,0.0,0.0,130.95,62.1796,-1.1478,62.1901929648,7.1296,-0.5378000000000001,7.1498548936,55.05,-0.61,55.0533795511,92.4,57.5296,-13.9378,59.1938944909,7.1296,-0.5378000000000001,7.1498548936,50.4,-13.4,52.1509347951,132.23
2021-08-18 22:00:00,7.1314,-0.5434,7.1520730925,7.1314,-0.5434,7.1520730925,0.0,0.0,0.0,130.95,59.9814,-1.8034,60.0085043766,7.1314,-0.5434,7.1520730925,52.85,-1.26,52.8650177338,92.4,55.5314,-14.9434,57.5068829752,7.1314,-0.5434,7.1520730925,48.4,-14.4,50.4967325676,132.23
2021-08-18 22:30:00,7.1178,-0.5324,7.1376835598,7.1178,-0.5324,7.1376835598,0.0,0.0,0.0,131.57,57.7478,-1.8424,57.777182716,7.1178,-0.5324,7.1376835598,50.63,-1.31,50.6469446265,92.4,53.5178,-15.7724,55.7935795464,7.1178,-0.5324,7.1376835598,46.4,-15.24,48.8386895811,132.85
2021-08-18 23:00:00,7.0878,-0.543,7.1085693244,7.0878,-0.543,7.1085693244,0.0,0.0,0.0,131.57,55.1678,-2.073,55.2067340624,7.0878,-0.543,7.1085693244,48.08,-1.53,48.1043376423,92.4,51.1678,-15.943,53.5940575609,7.0878,-0.543,7.1085693244,44.08,-15.4,46.6926803686,132.85
2021-08-18 23:30:00,7.1088000000000005,-0.5364,7.1290085145,7.1088000000000005,-0.5364,7.1290085145,0.0,0.0,0.0,131.32,52.1588,-2.8864,52.2386037562,7.1088000000000005,-0.5364,7.1290085145,45.05,-2.35,45.1112513681,92.4,48.4688,-16.4564,51.1863035821,7.1088000000000005,-0.5364,7.1290085145,41.36,-15.92,44.3181227039,132.59
2021-08-19 00:00:00,7.1146,-0.5278,7.1341506853,7.1146,-0.5278,7.1341506853,0.0,0.0,0.0,132.25,46.9046,-35.1278,58.600374009,7.1146,-0.5278,7.1341506853,39.79,-34.6,52.7295372633,92.4,46.9146,-6.0478,47.3028072951,7.1146,-0.5278,7.1341506853,39.8,-5.52,40.1809706204,133.52
2021-08-19 00:30:00,7.103,-0.5306000000000001,7.1227905599,7.103,-0.5306000000000001,7.1227905599,0.0,0.0,0.0,131.68,45.003,-40.3706,60.4570537933,7.103,-0.5306000000000001,7.1227905599,37.9,-39.84,54.9875949647,92.4,45.543,-4.7306,45.7880270962,7.103,-0.5306000000000001,7.1227905599,38.44,-4.2,38.668767759,132.96
2021-08-19 01:00:00,7.0716,-0.5304,7.0914632284,7.0716,-0.5304,7.0914632284,0.0,0.0,0.0,131.89,43.8716,-40.5004,59.7076183307,7.0716,-0.5304,7.0914632284,36.8,-39.97,54.3308466711,92.4,44.5116,-4.7304,44.7622521632,7.0716,-0.5304,7.0914632284,37.44,-4.2,37.6748404111,133.2
2021-08-19 01:30:00,7.0494,-0.5276000000000001,7.0691160777,7.0494,-0.5276000000000001,7.0691160777,0.0,0.0,0.0,131.94,42.9794,-41.0976,59.466306007,7.0494,-0.5276000000000001,7.0691160777,35.93,-40.57,54.1930788939,92.4,43.7294,-5.2076,44.0383869155,7.0494,-0.5276000000000001,7.0691160777,36.68,-4.68,36.9773552326,133.26
2021-08-19 02:00:00,7.0432,-0.529,7.0630381027,7.0432,-0.529,7.0630381027,0.0,0.0,0.0,132.0,43.5732,-40.849,59.7265816805,7.0432,-0.529,7.0630381027,36.53,-40.32,54.4071989722,92.4,44.1632,-5.089,44.4554401085,7.0432,-0.529,7.0630381027,37.12,-4.5600000000000005,37.3990374208,133.33
2021-08-19 02:30:00,6.9978,-0.5152,7.0167396902,6.9978,-0.5152,7.0167396902,0.0,0.0,0.0,131.96,43.1078,-40.6452,59.2479088566,6.9978,-0.5152,7.0167396902,36.11,-40.13,53.9847107985,92.4,43.7578,-4.9152000000000005,44.0329904944,6.9978,-0.5152,7.0167396902,36.76,-4.4,37.0223932236,133.33
2021-08-19 03:00:00,7.023,-0.5228,7.0424320259,7.023,-0.5228,7.0424320259,0.0,0.0,0.0,131.75,41.633,-41.4728,58.7647839172,7.023,-0.5228,7.0424320259,34.61,-40.95,53.6167380582,92.4,42.463,-5.3628,42.8003036536,7.023,-0.5228,7.0424320259,35.44,-4.84,35.7689697923,133.1
2021-08-19 03:30:00,7.0954,-0.5298,7.1151520855,7.0954,-0.5298,7.1151520855,0.0,0.0,0.0,132.31,40.7254,-42.0598,58.5455803729,7.0954,-0.5298,7.1151520855,33.63,-41.53,53.4389165309,92.4,41.6954,-5.7698,42.092718767,7.0954,-0.5298,7.1151520855,34.6,-5.24,34.9945367165,133.67
2021-08-19 04:00:00,7.0384,-0.5272,7.058116916,7.0384,-0.5272,7.058116916,0.0,0.0,0.0,132.27,40.8384,-41.5572,58.2647044651,7.0384,-0.5272,7.058116916,33.8,-41.03,53.1592033424,92.4,41.4384,-5.6072,41.8160458006,7.0384,-0.5272,7.058116916,34.4,-5.08,34.7730700399,133.63
2021-08-19 04:30:00,7.069,-0.5306000000000001,7.0888854808,7.069,-0.5306000000000001,7.0888854808,0.0,0.0,0.0,132.36,40.709,-41.6706,58.2551421366,7.069,-0.5306000000000001,7.0888854808,33.64,-41.14,53.1427248078,92.4,41.109,-5.8106,41.5176222026,7.069,-0.5306000000000001,7.0888854808,34.04,-5.28,34.4470608325,133.72
2021-08-19 05:00:00,7.016,-0.5356000000000001,7.0364140981,7.016,-0.5356000000000001,7.0364140981,0.0,0.0,0.0,132.5,40.646,-42.1456,58.5521042778,7.016,-0.5356000000000001,7.0364140981,33.63,-41.61,53.501112138,92.4,41.096,-6.0556,41.5397581524,7.016,-0.5356000000000001,7.0364140981,34.08,-5.52,34.5241480706,133.86
2021-08-19 05:30:00,7.084,-0.5302,7.1038136265,7.084,-0.5302,7.1038136265,0.0,0.0,0.0,132.93,41.674,-41.6902,58.9473922412,7.084,-0.5302,7.1038136265,34.59,-41.16,53.764427831,92.4,42.044,-5.8502,42.4490609559,7.084,-0.5302,7.1038136265,34.96,-5.32,35.3624659774,134.3
2021-08-19 06:00:00,6.913,-0.5296000000000001,6.9332564614,6.913,-0.5296000000000001,6.9332564614,0.0,0.0,0.0,132.7,41.583,-42.0296,59.1238798216,6.913,-0.5296000000000001,6.9332564614,34.67,-41.5,54.076417226,92.4,41.953,-6.0496,42.386930405,6.913,-0.5296000000000001,6.9332564614,35.04,-5.52,35.472129905,134.05
2021-08-19 06:30:00,6.3052,-0.5406000000000001,6.3283327504,6.3052,-0.5406000000000001,6.3283327504,0.0,0.0,0.0,132.78,42.8252,-41.4306,59.5860081848,6.3052,-0.5406000000000001,6.3283327504,36.52,-40.89,54.8242875011,92.4,43.4252,-5.2606,43.7426783291,6.3052,-0.5406000000000001,6.3283327504,37.12,-4.72,37.4188829336,134.11
2021-08-19 07:00:00,5.7376000000000005,-0.5582,5.7646891503,5.7376000000000005,-0.5582,5.7646891503,0.0,0.0,0.0,132.38,44.8776,-41.6082,61.1983765226,5.7376000000000005,-0.5582,5.7646891503,39.14,-41.05,56.7189747792,92.4,45.3376,-5.5582,45.6770353788,5.7376000000000005,-0.5582,5.7646891503,39.6,-5.0,39.914408426,133.68
2021-08-19 07:30:00,6.8758,-0.5796,6.9001856352,6.8758,-0.5796,6.9001856352,0.0,0.0,0.0,131.88,47.4758,-39.8296,61.9705464055,6.8758,-0.5796,6.9001856352,40.6,-39.25,56.4705454197,92.4,47.9158,-3.6996,48.0584116446,6.8758,-0.5796,6.9001856352,41.04,-3.12,41.1584256259,133.17
2021-08-19 08:00:00,6.7876,-0.5958,6.8136988045999995,6.7876,-0.5958,6.8136988045999995,0.0,0.0,0.0,131.06,50.4476,-38.9458,63.7317478452,6.7876,-0.5958,6.8136988045999995,43.66,-38.35,58.1112562246,92.4,50.5876,-2.6358,50.6562208954,6.7876,-0.5958,6.8136988045999995,43.8,-2.04,43.8474811135,132.35
2021-08-19 08:30:00,7.4154,-0.6562,7.4443774488,7.4154,-0.6562,7.4443774488,0.0,0.0,0.0,130.87,53.9254,-36.9262,65.3566600401,7.4154,-0.6562,7.4443774488,46.51,-36.27,58.9804459122,92.4,53.6554,-1.4162,53.6740865931,7.4154,-0.6562,7.4443774488,46.24,-0.76,46.246245253,132.15
2021-08-19 09:00:00,6.6966,-0.686,6.7316452343,6.6966,-0.686,6.7316452343,0.0,0.0,0.0,130.22,55.3066,-37.206,66.6566308747,6.6966,-0.686,6.7316452343,48.61,-36.52,60.8000205592,92.4,54.7766,-1.8860000000000001,54.8090585903,6.6966,-0.686,6.7316452343,48.08,-1.2,48.0949727103,131.48
2021-08-19 09:30:00,2.2882,-0.8146,2.4288747189,2.2882,-0.8146,2.4288747189,0.0,0.0,0.0,130.11,57.7982,-39.4146,69.958149035,2.2882,-0.8146,2.4288747189,55.51,-38.6,67.6115382165,92.4,56.0482,-3.6946,56.1698388141,2.2882,-0.8146,2.4288747189,53.76,-2.88,53.8370875884,131.36
2021-08-19 10:00:00,2.2058,-1.9274,2.9292361462,2.2058,-1.9274,2.9292361462,0.0,0.0,0.0,130.21,59.9358,-40.2574,72.2008197765,2.2058,-1.9274,2.9292361462,57.73,-38.33,69.2960446202,92.4,57.8458,-4.6074,58.0289988919,2.2058,-1.9274,2.9292361462,55.64,-2.68,55.7045061014,131.46
2021-08-19 10:30:00,2.4478,-1.9398,3.123227318,2.4478,-1.9398,3.123227318,0.0,0.0,0.0,130.29,59.8578,-40.6898,72.3782843461,2.4478,-1.9398,3.123227318,57.41,-38.75,69.2637755252,92.4,57.6878,-5.0198,57.9057912551,2.4478,-1.9398,3.123227318,55.24,-3.08,55.3257986838,131.52
2021-08-19 11:00:00,3.3272,-2.034,3.8996686834,3.3272,-2.034,3.8996686834,0.0,0.0,0.0,130.29,60.2372,-39.634,72.106686374,3.3272,-2.034,3.8996686834,56.91,-37.6,68.2092962872,92.4,57.6072,-4.314,57.7685042894,3.3272,-2.034,3.8996686834,54.28,-2.2800000000000002,54.3278639374,131.52
2021-08-19 11:30:00,4.4348,-2.1398,4.9240425546,4.4348,-2.1398,4.9240425546,0.0,0.0,0.0,129.9,60.7548,-39.1398,72.2708078485,4.4348,-2.1398,4.9240425546,56.32,-37.0,67.3865149715,92.4,57.8748,-3.8998,58.0060420567,4.4348,-2.1398,4.9240425546,53.44,-1.76,53.4689741813,131.14
2021-08-19 12:00:00,6.4142,-2.1928,6.7786675298,6.4142,-2.1928,6.7786675298,0.0,0.0,0.0,129.72,60.5642,-39.2328,72.1611731992,6.4142,-2.1928,6.7786675298,54.15,-37.04,65.6062809493,92.4,57.8542,-4.3128,58.0147283151,6.4142,-2.1928,6.7786675298,51.44,-2.12,51.483667313,130.97
2021-08-19 12:30:00,6.4618,-2.0748,6.7867263301000005,6.4618,-2.0748,6.7867263301000005,0.0,0.0,0.0,129.85,61.4018,-39.5848,73.0557145902,6.4618,-2.0748,6.7867263301000005,54.94,-37.51,66.5237078041,92.4,58.7818,-4.6348,58.9642381642,6.4618,-2.0748,6.7867263301000005,52.32,-2.56,52.3825925284,131.11
2021-08-19 13:00:00,4.6596,-2.0866,5.1054648877,4.6596,-2.0866,5.1054648877,0.0,0.0,0.0,130.0,60.8696,-39.3466,72.4793980088,4.6596,-2.0866,5.1054648877,56.21,-37.26,67.4379099617,92.4,58.4996,-4.3666,58.6623422284,4.6596,-2.0866,5.1054648877,53.84,-2.2800000000000002,53.88825475,131.24
2021-08-19 13:30:00,5.4928,-2.2438000000000002,5.9334214649,5.4928,-2.2438000000000002,5.9334214649,0.0,0.0,0.0,130.0,60.2828,-39.8538,72.2657688694,5.4928,-2.2438000000000002,5.9334214649,54.79,-37.61,66.4564233163,92.4,57.2528,-4.8838,57.4607223265,5.4928,-2.2438000000000002,5.9334214649,51.76,-2.64,51.8272823906,131.27
2021-08-19 14:00:00,6.481,-2.3534,6.8950600113,6.481,-2.3534,6.8950600113,0.0,0.0,0.0,130.0,59.281,-39.8034,71.4041148153,6.481,-2.3534,6.8950600113,52.8,-37.45,64.7328548729,92.4,56.281,-4.7934,56.48475586,6.481,-2.3534,6.8950600113,49.8,-2.44,49.8597392693,131.27
2021-08-19 14:30:00,5.7584,-2.2356,6.1771415655,5.7584,-2.2356,6.1771415655,0.0,0.0,0.0,129.91,59.1884,-39.7456,71.2950167538,5.7584,-2.2356,6.1771415655,53.43,-37.51,65.2821951224,92.4,56.1984,-4.7956,56.4026412672,5.7584,-2.2356,6.1771415655,50.44,-2.56,50.5049225324,131.18
2021-08-19 15:00:00,8.467,-2.4104,8.8034150851,8.467,-2.4104,8.8034150851,0.0,0.0,0.0,129.83,58.607,-39.9004,70.9000872296,8.467,-2.4104,8.8034150851,50.14,-37.49,62.6060675973,92.4,55.347,-4.9304,55.5661700422,8.467,-2.4104,8.8034150851,46.88,-2.52,46.9476815189,131.11
2021-08-19 15:30:00,8.4604,-2.3184,8.7723056673,8.4604,-2.3184,8.7723056673,0.0,0.0,0.0,130.06,58.9204,-40.2684,71.3663616469,8.4604,-2.3184,8.7723056673,50.46,-37.95,63.1380558776,92.4,55.9404,-5.2784,56.1888766458,8.4604,-2.3184,8.7723056673,47.48,-2.96,47.5721767423,131.34
2021-08-19 16:00:00,9.5766,-2.3392,9.8581501409,9.5766,-2.3392,9.8581501409,0.0,0.0,0.0,130.15,57.0766,-40.4092,69.9331231406,9.5766,-2.3392,9.8581501409,47.5,-38.07,60.8734334501,92.4,53.4166,-5.6192,53.711344837,9.5766,-2.3392,9.8581501409,43.84,-3.2800000000000002,43.9625294996,131.42
2021-08-19 16:30:00,9.2888,-2.3168,9.5733676248,9.2888,-2.3168,9.5733676248,0.0,0.0,0.0,130.28,57.4588,-40.4368,70.2612872902,9.2888,-2.3168,9.5733676248,48.17,-38.12,61.4286846677,92.4,53.9288,-5.5968,54.2184437224,9.2888,-2.3168,9.5733676248,44.64,-3.2800000000000002,44.7603395876,131.53
2021-08-19 17:00:00,7.5518,-2.1742,7.858551322,7.5518,-2.1742,7.858551322,0.0,0.0,0.0,130.4,59.1918,-40.6042,71.7800128509,7.5518,-2.1742,7.858551322,51.64,-38.43,64.3704474118,92.4,56.2718,-5.7342,56.5632082265,7.5518,-2.1742,7.858551322,48.72,-3.56,48.849892528,131.63
2021-08-19 17:30:00,7.4452,-1.8616000000000001,7.6744092672,7.4452,-1.8616000000000001,7.6744092672,0.0,0.0,0.0,130.47,61.5652,-40.6216,73.7589875039,7.4452,-1.8616000000000001,7.6744092672,54.12,-38.76,66.5681004686,92.4,58.6852,-5.7816,58.9693106421,7.4452,-1.8616000000000001,7.6744092672,51.24,-3.92,51.3897265998,131.67
2021-08-19 18:00:00,4.383,-1.7926000000000002,4.7354095661999995,4.383,-1.7926000000000002,4.7354095661999995,0.0,0.0,0.0,130.72,63.163,-39.3226,74.4031682105,4.383,-1.7926000000000002,4.7354095661999995,58.78,-37.53,69.7394386269,92.4,60.623,-4.7526,60.8090070282,4.383,-1.7926000000000002,4.7354095661999995,56.24,-2.96,56.3178408677,131.89
2021-08-19 18:30:00,2.5416,-1.6518000000000002,3.0312000594,2.5416,-1.6518000000000002,3.0312000594,0.0,0.0,0.0,130.34,68.4016,-11.261800000000001,69.3224856868,2.5416,-1.6518000000000002,3.0312000594,65.86,-9.61,66.5574315911,92.4,62.4616,-12.9318,63.7862283397,2.5416,-1.6518000000000002,3.0312000594,59.92,-11.28,60.9724921583,131.48
2021-08-19 19:00:00,2.429,-1.637,2.9291312705,2.429,-1.637,2.9291312705,0.0,0.0,0.0,130.72,68.949,-3.417,69.0336185492,2.429,-1.637,2.9291312705,66.52,-1.78,66.5438111322,92.4,61.909,-16.597,64.0951222013,2.429,-1.637,2.9291312705,59.48,-14.96,61.3324710084,131.87
2021-08-19 19:30:00,1.9556,-1.5754000000000001,2.5112260989,1.9556,-1.5754000000000001,2.5112260989,0.0,0.0,0.0,131.0,67.5856,-4.2154,67.7169323325,1.9556,-1.5754000000000001,2.5112260989,65.63,-2.64,65.6830762069,92.4,60.7556,-16.8154,63.0396748764,1.9556,-1.5754000000000001,2.5112260989,58.8,-15.24,60.7428810644,132.16
2021-08-19 20:00:00,2.9808,-1.6046,3.3852488535,2.9808,-1.6046,3.3852488535,0.0,0.0,0.0,131.08,67.7908,-3.6646,67.8897772702,2.9808,-1.6046,3.3852488535,64.81,-2.06,64.8427305101,92.4,60.7808,-16.5246,62.9870467144,2.9808,-1.6046,3.3852488535,57.8,-14.92,59.6946094719,132.25
2021-08-19 20:30:00,3.0594,-1.7176,3.5085720913,3.0594,-1.7176,3.5085720913,0.0,0.0,0.0,131.28,67.2794,-4.1276,67.4058954849,3.0594,-1.7176,3.5085720913,64.22,-2.41,64.2652044267,92.4,60.0594,-16.8776,62.385774902,3.0594,-1.7176,3.5085720913,57.0,-15.16,58.9815700028,132.46
2021-08-19 21:00:00,0.5432,-1.7534,1.8356137393,0.5432,-1.7534,1.8356137393,0.0,0.0,0.0,131.28,66.1132,-5.1534,66.3137447729,0.5432,-1.7534,1.8356137393,65.57,-3.4,65.6580908952,92.4,59.3832,-17.2334,61.8332800181,0.5432,-1.7534,1.8356137393,58.84,-15.48,60.8422221816,132.46
2021-08-19 21:30:00,0.2612,-1.7690000000000001,1.7881796442,0.2612,-1.7690000000000001,1.7881796442,0.0,0.0,0.0,130.88,66.1612,-4.129,66.2899164763,0.2612,-1.7690000000000001,1.7881796442,65.9,-2.36,65.9422444265,92.4,59.6212,-16.009,61.7330994722,0.2612,-1.7690000000000001,1.7881796442,59.36,-14.24,61.044141406,132.09
2021-08-19 22:00:00,0.255,-1.73,1.7486923686,0.255,-1.73,1.7486923686,0.0,0.0,0.0,130.48,63.665,-4.76,63.8426959409,0.255,-1.73,1.7486923686,63.41,-3.03,63.4823518783,92.4,57.495,-16.61,59.8461955767,0.255,-1.73,1.7486923686,57.24,-14.88,59.1424720484,131.71
2021-08-19 22:30:00,0.2436,-1.7528000000000001,1.7696465184,0.2436,-1.7528000000000001,1.7696465184,0.0,0.0,0.0,131.19,59.8436,-7.0328,60.2554291064,0.2436,-1.7528000000000001,1.7696465184,59.6,-5.28,59.8334220984,92.4,53.8036,-18.9928,57.0574607286,0.2436,-1.7528000000000001,1.7696465184,53.56,-17.24,56.2662527631,132.44
2021-08-19 23:00:00,0.2386,-1.7634,1.7794688871000002,0.2386,-1.7634,1.7794688871000002,0.0,0.0,0.0,131.89,58.1886,-6.4434000000000005,58.5442616618,0.2386,-1.7634,1.7794688871000002,57.95,-4.68,58.1386695754,92.4,52.2386,-19.4034,55.7257863248,0.2386,-1.7634,1.7794688871000002,52.0,-17.64,54.9105600044,133.18
2021-08-19 23:30:00,0.23220000000000002,-1.7638,1.7790186283,0.23220000000000002,-1.7638,1.7790186283,0.0,0.0,0.0,131.95,53.9422,-24.0238,59.050011916,0.23220000000000002,-1.7638,1.7790186283,53.71,-22.26,58.1401040591,92.4,50.0722,-13.8838,51.9613809986,0.23220000000000002,-1.7638,1.7790186283,49.84,-12.12,51.2924945777,133.27
2021-08-20 00:00:00,0.2388,-1.7418,1.7580934787,0.2388,-1.7418,1.7580934787,0.0,0.0,0.0,131.77,48.9788,-44.1918,65.9684624399,0.2388,-1.7418,1.7580934787,48.74,-42.45,64.6342796046,92.4,47.3988,-8.6218,48.1765677138,0.2388,-1.7418,1.7580934787,47.16,-6.88,47.6592068755,133.05
2021-08-20 00:30:00,0.2436,-1.7352,1.7522157401,0.2436,-1.7352,1.7522157401,0.0,0.0,0.0,131.6,48.2636,-43.2152,64.783706254,0.2436,-1.7352,1.7522157401,48.02,-41.48,63.4547933572,92.4,46.6436,-7.7352,47.2806381091,0.2436,-1.7352,1.7522157401,46.4,-6.0,46.7863227878,132.92
2021-08-20 01:00:00,0.2316,-1.7564000000000002,1.7716036577,0.2316,-1.7564000000000002,1.7716036577,0.0,0.0,0.0,131.73,47.5216,-43.4164,64.3683637785,0.2316,-1.7564000000000002,1.7716036577,47.29,-41.66,63.0230092903,92.4,45.9516,-7.8364,46.6150051756,0.2316,-1.7564000000000002,1.7716036577,45.72,-6.08,46.1224977641,133.04
2021-08-20 01:30:00,0.23420000000000002,-0.5922000000000001,0.6368284541,0.23420000000000002,-0.5922000000000001,0.6368284541,0.0,0.0,0.0,132.09,45.5642,-43.5222,63.0101437427,0.23420000000000002,-0.5922000000000001,0.6368284541,45.33,-42.93,62.4323137486,92.4,44.1542,-7.6722,44.815801125,0.23420000000000002,-0.5922000000000001,0.6368284541,43.92,-7.08,44.4869958527,133.39
2021-08-20 02:00:00,0.23600000000000002,-0.5862,0.6319228117,0.23600000000000002,-0.5862,0.6319228117,0.0,0.0,0.0,132.22,43.526,-45.5862,63.0286784443,0.23600000000000002,-0.5862,0.6319228117,43.29,-45.0,62.4421660419,92.4,42.396,-9.1462,43.3713475746,0.23600000000000002,-0.5862,0.6319228117,42.16,-8.56,43.0202185025,133.54
2021-08-20 02:30:00,0.23500000000000001,-0.5852,0.6306219470000001,0.23500000000000001,-0.5852,0.6306219470000001,0.0,0.0,0.0,132.76,43.925,-44.2152,62.3248709268,0.23500000000000001,-0.5852,0.6306219470000001,43.69,-43.63,61.7445787094,92.4,42.675,-8.1052,43.4378854462,0.23500000000000001,-0.5852,0.6306219470000001,42.44,-7.52,43.1010904734,134.09
2021-08-20 03:00:00,0.2356,-0.5904,0.6356724943000001,0.2356,-0.5904,0.6356724943000001,0.0,0.0,0.0,132.51,43.1256,-44.8804,62.2420089612,0.2356,-0.5904,0.6356724943000001,42.89,-44.29,61.6535173368,92.4,42.3956,-8.3904,43.2178864768,0.2356,-0.5904,0.6356724943000001,42.16,-7.8,42.8754661782,133.85
2021-08-20 03:30:00,0.2326,-0.5882000000000001,0.6325203554000001,0.2326,-0.5882000000000001,0.6325203554000001,0.0,0.0,0.0,132.65,43.4726,-44.1082,61.9306084097,0.2326,-0.5882000000000001,0.6325203554000001,43.24,-43.52,61.3489038207,92.4,42.6726,-7.7482,43.3703284977,0.2326,-0.5882000000000001,0.6325203554000001,42.44,-7.16,43.0397397762,133.99
2021-08-20 04:00:00,0.2316,-0.5844,0.6286190579000001,0.2316,-0.5844,0.6286190579000001,0.0,0.0,0.0,132.6,43.0516,-44.2444,61.7333556023,0.2316,-0.5844,0.6286190579000001,42.82,-43.66,61.1534790507,92.4,42.3116,-7.8644,43.0362670537,0.2316,-0.5844,0.6286190579000001,42.08,-7.28,42.7050910314,133.95
2021-08-20 04:30:00,0.23020000000000002,-0.5886,0.6320142403,0.23020000000000002,-0.5886,0.6320142403,0.0,0.0,0.0,132.6,44.1502,-43.4686,61.9577222467,0.23020000000000002,-0.5886,0.6320142403,43.92,-42.88,61.3812740174,92.4,43.7502,-6.8686,44.2860888542,0.23020000000000002,-0.5886,0.6320142403,43.52,-6.28,43.9707721106,133.95
2021-08-20 05:00:00,0.23,-0.5968,0.6395859911,0.23,-0.5968,0.6395859911,0.0,0.0,0.0,132.47,44.42,-42.8668,61.7308589138,0.23,-0.5968,0.6395859911,44.19,-42.27,61.1515249197,92.4,44.11,-6.4768,44.5829680286,0.23,-0.5968,0.6395859911,43.88,-5.88,44.272212504,133.82
2021-08-20 05:30:00,0.227,-0.5926,0.6345894421,0.227,-0.5926,0.6345894421,0.0,0.0,0.0,131.98,46.457,-41.5126,62.3020770742,0.227,-0.5926,0.6345894421,46.23,-40.92,61.7386370112,92.4,45.947,-5.6326,46.2909601516,0.227,-0.5926,0.6345894421,45.72,-5.04,45.9969564211,133.33
2021-08-20 06:00:00,0.225,-0.578,0.6202491435,0.225,-0.578,0.6202491435,0.0,0.0,0.0,131.46,46.765,-42.338,63.0830521535,0.225,-0.578,0.6202491435,46.54,-41.76,62.5289468966,92.4,46.225,-6.098,46.6254890484,0.225,-0.578,0.6202491435,46.0,-5.52,46.3300161882,132.76
2021-08-20 06:30:00,0.2328,-0.6002000000000001,0.6437669454,0.2328,-0.6002000000000001,0.6437669454,0.0,0.0,0.0,131.87,48.2828,-41.4202,63.6149490598,0.2328,-0.6002000000000001,0.6437669454,48.05,-40.82,63.0481950574,92.4,47.7528,-5.4402,48.0616862363,0.2328,-0.6002000000000001,0.6437669454,47.52,-4.84,47.7658455384,133.14
2021-08-20 07:00:00,0.3306,-0.6342,0.7151964765000001,0.3306,-0.6342,0.7151964765000001,0.0,0.0,0.0,131.35,50.8706,-40.0942,64.7716204676,0.3306,-0.6342,0.7151964765000001,50.54,-39.46,64.1200686213,92.4,50.1706,-3.5942,50.299178701,0.3306,-0.6342,0.7151964765000001,49.84,-2.96,49.9278199003,132.58
2021-08-20 07:30:00,0.6046,-0.6584,0.8938857421,0.6046,-0.6584,0.8938857421,0.0,0.0,0.0,131.2,54.6546,-38.3984,66.7949281287,0.6046,-0.6584,0.8938857421,54.05,-37.74,65.9220001214,92.4,53.5246,-2.5784000000000002,53.5866676676,0.6046,-0.6584,0.8938857421,52.92,-1.92,52.9548184776,132.4
2021-08-20 08:00:00,0.9246000000000001,-0.6904,1.1539225797000001,0.9246000000000001,-0.6904,1.1539225797000001,0.0,0.0,0.0,130.25,58.6246,-36.1104,68.8535018232,0.9246000000000001,-0.6904,1.1539225797000001,57.7,-35.42,67.7042568824,92.4,57.1246,-1.3304,57.140090036,0.9246000000000001,-0.6904,1.1539225797000001,56.2,-0.64,56.20364401,131.45
2021-08-20 08:30:00,1.3976,-0.739,1.58095122,1.3976,-0.739,1.58095122,0.0,0.0,0.0,129.6,64.0776,-2.149,64.1136258744,1.3976,-0.739,1.58095122,62.68,-1.4100000000000001,62.6958571199,92.4,57.9976,-12.099,59.2461594262,1.3976,-0.739,1.58095122,56.6,-11.36,57.7287588642,130.75
2021-08-20 09:00:00,1.873,-0.7874,2.0317794565,1.873,-0.7874,2.0317794565,0.0,0.0,0.0,130.4,66.133,0.6826,66.1365226767,1.873,-0.7874,2.0317794565,64.26,1.47,64.2768115264,92.4,59.073,-12.7874,60.4411856912,1.873,-0.7874,2.0317794565,57.2,-12.0,58.445187997,131.59
2021-08-20 09:30:00,2.1646,-0.8094,2.3109784767,2.1646,-0.8094,2.3109784767,0.0,0.0,0.0,130.83,65.8746,0.07060000000000001,65.8746378322,2.1646,-0.8094,2.3109784767,63.71,0.88,63.716077249,92.4,58.7246,-13.4494,60.2450413355,2.1646,-0.8094,2.3109784767,56.56,-12.64,57.9551826846,132.01
2021-08-20 10:00:00,2.8344,-0.8484,2.9586493405,2.8344,-0.8484,2.9586493405,0.0,0.0,0.0,130.83,64.1044,-1.0984,64.1138096039,2.8344,-0.8484,2.9586493405,61.27,-0.25,61.2705100354,92.4,56.5944,-14.6884,58.4694382213,2.8344,-0.8484,2.9586493405,53.76,-13.84,55.5129102101,132.01
2021-08-20 10:30:00,4.547,-1.0432,4.6651340002,4.547,-1.0432,4.6651340002,0.0,0.0,0.0,130.79,62.907,-1.9732,62.9379390133,4.547,-1.0432,4.6651340002,58.36,-0.93,58.3674095708,92.4,54.867,-15.443200000000001,56.9989483696,4.547,-1.0432,4.6651340002,50.32,-14.4,52.3398739013,131.96
2021-08-20 11:00:00,5.927,-1.2306,6.0534044438,5.927,-1.2306,6.0534044438,0.0,0.0,0.0,131.01,62.637,-1.6506,62.6587443966,5.927,-1.2306,6.0534044438,56.71,-0.42,56.7115552599,92.4,54.807,-15.1106,56.8518907457,5.927,-1.2306,6.0534044438,48.88,-13.88,50.8124866544,132.21
2021-08-20 11:30:00,4.6054,-1.0486,4.7232691137,4.6054,-1.0486,4.7232691137,0.0,0.0,0.0,130.63,64.5254,-0.6486000000000001,64.5286597344,4.6054,-1.0486,4.7232691137,59.92,0.4,59.9213350986,92.4,56.8054,-14.0886,58.5264224015,4.6054,-1.0486,4.7232691137,52.2,-13.04,53.8041039327,131.83
2021-08-20 12:00:00,4.435,-1.0766,4.5638024234,4.435,-1.0766,4.5638024234,0.0,0.0,0.0,129.64,65.465,-0.0466,65.4650165857,4.435,-1.0766,4.5638024234,61.03,1.03,61.0386910082,92.4,57.435,-13.6766,59.0409062647,4.435,-1.0766,4.5638024234,53.0,-12.6,54.4771511737,130.83
2021-08-20 12:30:00,3.196,-0.9074000000000001,3.322317077,3.196,-0.9074000000000001,3.322317077,0.0,0.0,0.0,129.68,67.346,-0.0574,67.3460244614,3.196,-0.9074000000000001,3.322317077,64.15,0.85,64.1556310857,92.4,59.636,-13.7074,61.1910558069,3.196,-0.9074000000000001,3.322317077,56.44,-12.8,57.8732546173,130.89
2021-08-20 13:00:00,4.4514,-1.1074,4.5870793235,4.4514,-1.1074,4.5870793235,0.0,0.0,0.0,129.59,67.9514,0.44260000000000005,67.9528414176,4.4514,-1.1074,4.5870793235,63.5,1.55,63.5189145058,92.4,59.6114,-13.1874,61.0526537402,4.4514,-1.1074,4.5870793235,55.16,-12.08,56.4672648532,130.76
2021-08-20 13:30:00,3.0602,-0.8928,3.1877760084,3.0602,-0.8928,3.1877760084,0.0,0.0,0.0,129.91,67.9702,0.5072,67.9720923606,3.0602,-0.8928,3.1877760084,64.91,1.4,64.9250960723,92.4,60.7802,-12.8528,62.124288164,3.0602,-0.8928,3.1877760084,57.72,-11.96,58.9460770535,131.08
2021-08-20 14:00:00,4.108,-1.0164,4.2318710944,4.108,-1.0164,4.2318710944,0.0,0.0,0.0,129.68,68.028,0.7436,68.0320639475,4.108,-1.0164,4.2318710944,63.92,1.76,63.9442256971,92.4,59.948,-12.6964,61.2777388369,4.108,-1.0164,4.2318710944,55.84,-11.68,57.0484706193,130.86
2021-08-20 14:30:00,5.886,-1.235,6.0141683548,5.886,-1.235,6.0141683548,0.0,0.0,0.0,129.85,66.426,0.665,66.4293286207,5.886,-1.235,6.0141683548,60.54,1.9,60.5698076603,92.4,58.246,-12.795,59.6347930406,5.886,-1.235,6.0141683548,52.36,-11.56,53.6209212901,131.02
2021-08-20 15:00:00,5.654,-1.2502,5.7905713051,5.654,-1.2502,5.7905713051,0.0,0.0,0.0,130.31,65.644,0.44980000000000003,65.6455410218,5.654,-1.2502,5.7905713051,59.99,1.7000000000000002,60.014082514,92.4,58.054,-12.8902,59.4678414947,5.654,-1.2502,5.7905713051,52.4,-11.64,53.677272658,131.47
2021-08-20 15:30:00,3.1634,-0.928,3.2967079883,3.1634,-0.928,3.2967079883,0.0,0.0,0.0,130.31,66.6434,0.47200000000000003,66.6450714424,3.1634,-0.928,3.2967079883,63.48,1.4,63.4954360565,92.4,59.6034,-12.888,60.9808645032,3.1634,-0.928,3.2967079883,56.44,-11.96,57.6932855712,131.47
2021-08-20 16:00:00,2.186,-0.8284,2.3377002716,2.186,-0.8284,2.3377002716,0.0,0.0,0.0,130.79,65.716,-0.8884000000000001,65.7220047667,2.186,-0.8284,2.3377002716,63.53,-0.06,63.5300283331,92.4,58.826,-13.6684,60.3930743924,2.186,-0.8284,2.3377002716,56.64,-12.84,58.0771486903,131.94
2021-08-20 16:30:00,1.1426,-0.718,1.3494661018,1.1426,-0.718,1.3494661018,0.0,0.0,0.0,130.95,67.7226,-0.8280000000000001,67.7276615185,1.1426,-0.718,1.3494661018,66.58,-0.11,66.5800908681,92.4,60.6226,-13.758,62.1641552244,1.1426,-0.718,1.3494661018,59.48,-13.04,60.8926268115,132.1
2021-08-20 17:00:00,1.915,-0.7244,2.0474326265,1.915,-0.7244,2.0474326265,0.0,0.0,0.0,131.34,68.715,-0.6044,68.7176580244,1.915,-0.7244,2.0474326265,66.8,0.12,66.8001077843,92.4,61.555,-13.4044,62.9975869725,1.915,-0.7244,2.0474326265,59.64,-12.68,60.973043224,132.47
2021-08-20 17:30:00,8.5882,-0.6856,8.6155224218,8.5882,-0.6856,8.6155224218,0.0,0.0,0.0,130.75,68.4382,-1.5455999999999999,68.4556505966,8.5882,-0.6856,8.6155224218,59.85,-0.86,59.8561784614,92.4,62.3082,-14.2456,63.9159518947,8.5882,-0.6856,8.6155224218,53.72,-13.56,55.4049817255,131.85
2021-08-20 18:00:00,8.668800000000001,-0.6412,8.6924812844,8.668800000000001,-0.6412,8.6924812844,0.0,0.0,0.0,131.07,68.1688,-2.2612,68.2062923701,8.668800000000001,-0.6412,8.6924812844,59.5,-1.62,59.5220496959,92.4,62.3888,-14.8412,64.1297402371,8.668800000000001,-0.6412,8.6924812844,53.72,-14.2,55.5650825609,132.16
2021-08-20 18:30:00,8.7062,-0.5806,8.7255380808,8.7062,-0.5806,8.7255380808,0.0,0.0,0.0,131.31,67.6162,-2.3906,67.6584471504,8.7062,-0.5806,8.7255380808,58.91,-1.81,58.937799416,92.4,62.1062,-14.9406,63.8780213125,8.7062,-0.5806,8.7255380808,53.4,-14.36,55.2971029983,132.38
2021-08-20 19:00:00,8.7232,-0.5746,8.7421040602,8.7232,-0.5746,8.7421040602,0.0,0.0,0.0,131.17,66.4132,-3.2546,66.4928985336,8.7232,-0.5746,8.7421040602,57.69,-2.68,57.7522164077,92.4,61.2032,-15.6946,63.1834801147,8.7232,-0.5746,8.7421040602,52.48,-15.12,54.6146939935,132.23
2021-08-20 19:30:00,7.2818,-0.6456000000000001,7.3103632331,7.2818,-0.6456000000000001,7.3103632331,0.0,0.0,0.0,131.66,65.8118,-3.3256,65.8957709918,7.2818,-0.6456000000000001,7.3103632331,58.53,-2.68,58.5913244431,92.4,60.8818,-15.4856,62.8203579948,7.2818,-0.6456000000000001,7.3103632331,53.6,-14.84,55.6164148431,132.72
2021-08-20 20:00:00,7.0068,-0.6324000000000001,7.0352808046,7.0068,-0.6324000000000001,7.0352808046,0.0,0.0,0.0,131.38,65.2068,-3.8424,65.3199112369,7.0068,-0.6324000000000001,7.0352808046,58.2,-3.21,58.2884559754,92.4,60.2868,-15.7124,62.3007043941,7.0068,-0.6324000000000001,7.0352808046,53.28,-15.08,55.3729609105,132.44
2021-08-20 20:30:00,7.002,-0.6146,7.0289214791,7.002,-0.6146,7.0289214791,0.0,0.0,0.0,132.11,64.202,-3.6546000000000003,64.3059321149,7.002,-0.6146,7.0289214791,57.2,-3.04,57.2807262524,92.4,59.482,-15.374600000000001,61.4368509053,7.002,-0.6146,7.0289214791,52.48,-14.76,54.5161260546,133.18
2021-08-20 21:00:00,6.9928,-0.6196,7.0201962936,6.9928,-0.6196,7.0201962936,0.0,0.0,0.0,131.75,63.2128,-4.6296,63.3821053611,6.9928,-0.6196,7.0201962936,56.22,-4.01,56.3628290631,92.4,58.5928,-16.1396,60.7750187166,6.9928,-0.6196,7.0201962936,51.6,-15.52,53.8834891224,132.85
2021-08-20 21:30:00,6.9242,-0.619,6.9518131908,6.9242,-0.619,6.9518131908,0.0,0.0,0.0,131.39,61.9842,-4.679,62.1605509197,6.9242,-0.619,6.9518131908,55.06,-4.06,55.2094846924,92.4,57.4442,-16.219,59.6899662811,6.9242,-0.619,6.9518131908,50.52,-15.6,52.8737212611,132.47
2021-08-20 22:00:00,6.9792000000000005,-0.617,7.0064200302,6.9792000000000005,-0.617,7.0064200302,0.0,0.0,0.0,131.14,58.9792,-5.957,59.2792702523,6.9792000000000005,-0.617,7.0064200302,52.0,-5.34,52.2734693702,92.4,54.7792,-17.377,57.4693038207,6.9792000000000005,-0.617,7.0064200302,47.8,-16.76,50.6531104672,132.24
2021-08-20 22:30:00,6.8682,-0.6202000000000001,6.8961452479,6.8682,-0.6202000000000001,6.8961452479,0.0,0.0,0.0,131.82,58.1882,-6.0402,58.5008601243,6.8682,-0.6202000000000001,6.8961452479,51.32,-5.42,51.6054144446,92.4,53.9882,-17.5002,56.7537024279,6.8682,-0.6202000000000001,6.8961452479,47.12,-16.88,50.0522606882,132.93
2021-08-20 23:00:00,6.9364,-0.6022000000000001,6.9624916373,6.9364,-0.6022000000000001,6.9624916373,0.0,0.0,0.0,131.96,54.4064,-13.8222,56.1347448003,6.9364,-0.6022000000000001,6.9624916373,47.47,-13.22,49.2764578678,92.4,52.5764,-3.7622,52.7108336663,6.9364,-0.6022000000000001,6.9624916373,45.64,-3.16,45.749264475,133.13
2021-08-20 23:30:00,6.9978,-0.605,7.0239041736,6.9978,-0.605,7.0239041736,0.0,0.0,0.0,131.21,51.8278,-17.635,54.7459046673,6.9978,-0.605,7.0239041736,44.83,-17.03,47.9557066469,92.4,50.9978,1.275,51.0137356978,6.9978,-0.605,7.0239041736,44.0,1.88,44.0401453222,132.26
2021-08-21 00:00:00,7.0488,-0.6082000000000001,7.0749903661,7.0488,-0.6082000000000001,7.0749903661,0.0,0.0,0.0,130.58,50.1888,-17.6682,53.2079029532,7.0488,-0.6082000000000001,7.0749903661,43.14,-17.06,46.3907663226,92.4,49.4888,1.2318,49.5041276732,7.0488,-0.6082000000000001,7.0749903661,42.44,1.8399999999999999,42.4798681731,131.55
2021-08-21 00:30:00,7.0342,-0.6028,7.0599814079,7.0342,-0.6028,7.0599814079,0.0,0.0,0.0,130.63,48.7842,-17.8128,51.9345165904,7.0342,-0.6028,7.0599814079,41.75,-17.21,45.1580181142,92.4,48.2342,1.2772000000000001,48.251106614,7.0342,-0.6028,7.0599814079,41.2,1.88,41.2428708991,131.59
2021-08-21 01:00:00,7.0598,-0.6042000000000001,7.0856075025,7.0598,-0.6042000000000001,7.0856075025,0.0,0.0,0.0,131.29,47.6798,-17.6542,50.8432306771,7.0598,-0.6042000000000001,7.0856075025,40.62,-17.05,44.0532280316,92.4,47.2198,1.3958,47.240425164,7.0598,-0.6042000000000001,7.0856075025,40.16,2.0,40.2097699571,132.26
2021-08-21 01:30:00,6.9938,-0.607,7.0200916974,6.9938,-0.607,7.0200916974,0.0,0.0,0.0,131.29,45.2338,-19.576999999999998,49.2884934994,6.9938,-0.607,7.0200916974,38.24,-18.97,42.6867485293,92.4,45.0738,-0.047,45.0738245043,6.9938,-0.607,7.0200916974,38.08,0.56,38.0841174245,132.26
2021-08-21 02:00:00,7.0328,-0.6028,7.0585865214,7.0328,-0.6028,7.0585865214,0.0,0.0,0.0,131.65,46.1228,-18.6128,49.7367972801,7.0328,-0.6028,7.0585865214,39.09,-18.01,43.0393796424,92.4,45.8328,0.5972000000000001,45.8366905839,7.0328,-0.6028,7.0585865214,38.8,1.2,38.8185522656,132.64
