Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-21 02:30:00,7.0292,-0.605,7.0551879947,7.0292,-0.605,7.0551879947,0.0,0.0,0.0,131.05,45.4592,-18.845,49.2104957264,7.0292,-0.605,7.0551879947,38.43,-18.24,42.5389527375,92.4,45.1492,0.47500000000000003,45.1516985909,7.0292,-0.605,7.0551879947,38.12,1.08,38.1352959868,132.04
2021-08-21 03:00:00,7.1156,-0.5914,7.1401342648,7.1156,-0.5914,7.1401342648,0.0,0.0,0.0,131.6,43.9856,-19.0314,47.9262683016,7.1156,-0.5914,7.1401342648,36.87,-18.44,41.2241494758,92.4,43.3156,-0.19140000000000001,43.3160228705,7.1156,-0.5914,7.1401342648,36.2,0.4,36.2022098773,132.61
2021-08-21 03:30:00,7.0564,-0.6064,7.0824079182,7.0564,-0.6064,7.0824079182,0.0,0.0,0.0,131.16,42.9764,-19.6564,47.2582798874,7.0564,-0.6064,7.0824079182,35.92,-19.05,40.6589338276,92.4,42.4564,-0.4864,42.4591861194,7.0564,-0.6064,7.0824079182,35.4,0.12,35.4002033892,132.18
2021-08-21 04:00:00,6.9842,-0.6078,7.0105970131,6.9842,-0.6078,7.0105970131,0.0,0.0,0.0,131.98,42.0542,-20.2178,46.6617099395,6.9842,-0.6078,7.0105970131,35.07,-19.61,40.1803061213,92.4,41.6242,-0.8478,41.6328330826,6.9842,-0.6078,7.0105970131,34.64,-0.24,34.6408313988,133.0
2021-08-21 04:30:00,6.9172,-0.611,6.9441325477,6.9172,-0.611,6.9441325477,0.0,0.0,0.0,132.27,40.6072,-21.381,45.8921763794,6.9172,-0.611,6.9441325477,33.69,-20.77,39.5778852391,92.4,40.3572,-1.771,40.3960398163,6.9172,-0.611,6.9441325477,33.44,-1.16,33.4601135682,133.3
2021-08-21 05:00:00,7.0672,-0.6178,7.0941520057,7.0672,-0.6178,7.0941520057,0.0,0.0,0.0,132.38,40.7172,-20.9178,45.776027926,7.0672,-0.6178,7.0941520057,33.65,-20.3,39.2990139825,92.4,40.4672,-1.5777999999999999,40.4979472156,7.0672,-0.6178,7.0941520057,33.4,-0.96,33.4137935589,133.41
2021-08-21 05:30:00,7.0474,-0.6064,7.0734410099,7.0474,-0.6064,7.0734410099,0.0,0.0,0.0,131.66,40.9474,-20.8364,45.9439346565,7.0474,-0.6064,7.0734410099,33.9,-20.23,39.4773719997,92.4,40.6874,-1.5664,40.7175407867,7.0474,-0.6064,7.0734410099,33.64,-0.96,33.6536951909,132.69
2021-08-21 06:00:00,7.0624,-0.62,7.0895623109,7.0624,-0.62,7.0895623109,0.0,0.0,0.0,131.72,42.3224,-20.09,46.8486247585,7.0624,-0.62,7.0895623109,35.26,-19.47,40.278387505,92.4,41.9424,-0.86,41.9512159271,7.0624,-0.62,7.0895623109,34.88,-0.24,34.8808256783,132.75
2021-08-21 06:30:00,7.0436,-0.6024,7.0693130303,7.0436,-0.6024,7.0693130303,0.0,0.0,0.0,131.69,43.6336,-19.6924,47.871512058,7.0436,-0.6024,7.0693130303,36.59,-19.09,41.2705245908,92.4,43.1236,-0.7624000000000001,43.1303388663,7.0436,-0.6024,7.0693130303,36.08,-0.16,36.0803547654,132.75
2021-08-21 07:00:00,7.061,-0.6000000000000001,7.0864462885,7.061,-0.6000000000000001,7.0864462885,0.0,0.0,0.0,131.09,45.511,-18.66,49.187871686,7.061,-0.6000000000000001,7.0864462885,38.45,-18.06,42.4801847924,92.4,44.821,-0.04,44.8210178488,7.061,-0.6000000000000001,7.0864462885,37.76,0.56,37.7641523141,132.09
2021-08-21 07:30:00,7.1066,-0.6354000000000001,7.1349489641,7.1066,-0.6354000000000001,7.1349489641,0.0,0.0,0.0,130.66,47.9966,-17.6354,51.1339509985,7.1066,-0.6354000000000001,7.1349489641,40.89,-17.0,44.2830904522,92.4,47.0666,0.8446,47.0741774726,7.1066,-0.6354000000000001,7.1349489641,39.96,1.48,39.9873980149,131.65
2021-08-21 08:00:00,7.111,-0.636,7.1393849175,7.111,-0.636,7.1393849175,0.0,0.0,0.0,130.6,50.801,-16.366,53.37216088,7.111,-0.636,7.1393849175,43.69,-15.73,46.4354282849,92.4,49.791,2.204,49.8397561892,7.111,-0.636,7.1393849175,42.68,2.84,42.7743848582,131.59
2021-08-21 08:30:00,7.0646,-0.6262,7.0922986119,7.0646,-0.6262,7.0922986119,0.0,0.0,0.0,130.85,53.1046,-15.5162,55.3249582341,7.0646,-0.6262,7.0922986119,46.04,-14.89,48.3879499462,92.4,52.3046,2.8938,52.3845899058,7.0646,-0.6262,7.0922986119,45.24,3.52,45.3767341266,131.86
2021-08-21 09:00:00,7.2928,-0.6542,7.3220836843,7.2928,-0.6542,7.3220836843,0.0,0.0,0.0,130.27,56.5928,-14.1042,58.3238670656,7.2928,-0.6542,7.3220836843,49.3,-13.45,51.1017856831,92.4,55.3328,4.1858,55.4908972488,7.2928,-0.6542,7.3220836843,48.04,4.84,48.2831979057,131.29
2021-08-21 09:30:00,7.279,-0.6736000000000001,7.310101091,7.279,-0.6736000000000001,7.310101091,0.0,0.0,0.0,129.55,57.859,-14.6836,59.6931486015,7.279,-0.6736000000000001,7.310101091,50.58,-14.01,52.4844405515,92.4,56.519,4.3264,56.6843461457,7.279,-0.6736000000000001,7.310101091,49.24,5.0,49.4932076148,130.57
2021-08-21 10:00:00,9.8148,-0.6728000000000001,9.8378330378,9.8148,-0.6728000000000001,9.8378330378,0.0,0.0,0.0,129.98,59.4248,-14.4828,61.1641917373,9.8148,-0.6728000000000001,9.8378330378,49.61,-13.81,51.4962930705,92.4,57.6548,4.4472000000000005,57.8260629032,9.8148,-0.6728000000000001,9.8378330378,47.84,5.12,48.113199852,131.0
2021-08-21 10:30:00,7.5734,-0.6702,7.6029964882000005,7.5734,-0.6702,7.6029964882000005,0.0,0.0,0.0,130.37,61.3334,-13.6302,62.8296769656,7.5734,-0.6702,7.6029964882000005,53.76,-12.96,55.3000831826,92.4,59.6534,5.2098,59.8804654925,7.5734,-0.6702,7.6029964882000005,52.08,5.88,52.4108843657,131.39
2021-08-21 11:00:00,7.4908,-0.6752,7.5211687709,7.4908,-0.6752,7.5211687709,0.0,0.0,0.0,129.87,62.8308,-12.8152,64.1244008134,7.4908,-0.6752,7.5211687709,55.34,-12.14,56.6559370234,92.4,60.9308,5.8848,61.2143223411,7.4908,-0.6752,7.5211687709,53.44,6.5600000000000005,53.8411292601,130.89
2021-08-21 11:30:00,10.6298,-0.7298,10.654823137,10.6298,-0.7298,10.654823137,0.0,0.0,0.0,129.87,63.3098,-21.3398,66.8095639866,10.6298,-0.7298,10.654823137,52.68,-20.61,56.5681403265,92.4,60.6298,-1.4898,60.6481009767,10.6298,-0.7298,10.654823137,50.0,-0.76,50.0057756664,130.86
2021-08-21 12:00:00,9.2788,-0.8202,9.3149802727,9.2788,-0.8202,9.3149802727,0.0,0.0,0.0,130.06,64.2888,-25.5502,69.1799286316,9.2788,-0.8202,9.3149802727,55.01,-24.73,60.3131246082,92.4,61.2388,-4.9802,61.4409718143,9.2788,-0.8202,9.3149802727,51.96,-4.16,52.126262095,131.15
2021-08-21 12:30:00,12.4644,-0.9334,12.4993000972,12.4644,-0.9334,12.4993000972,0.0,0.0,0.0,130.24,63.3744,-26.1834,68.5702924809,12.4644,-0.9334,12.4993000972,50.91,-25.25,56.8277273873,92.4,60.0244,-6.4534,60.3703152793,12.4644,-0.9334,12.4993000972,47.56,-5.52,47.8792648231,131.36
2021-08-21 13:00:00,13.7102,-1.018,13.7479419565,13.7102,-1.018,13.7479419565,0.0,0.0,0.0,130.73,62.2502,-26.028,67.4725439274,13.7102,-1.018,13.7479419565,48.54,-25.01,54.6043194262,92.4,58.5502,-6.418,58.9009052905,13.7102,-1.018,13.7479419565,44.84,-5.4,45.1639856523,131.85
2021-08-21 13:30:00,14.7524,-1.237,14.8041708569,14.7524,-1.237,14.8041708569,0.0,0.0,0.0,130.67,60.3824,-26.907,66.1061334428,14.7524,-1.237,14.8041708569,45.63,-25.67,52.3549978512,92.4,56.8724,-6.957,57.2963326118,14.7524,-1.237,14.8041708569,42.12,-5.72,42.5066206608,131.79
2021-08-21 14:00:00,13.4226,-1.0638,13.4646894209,13.4226,-1.0638,13.4646894209,0.0,0.0,0.0,131.22,59.8726,-27.3238,65.8127516307,13.4226,-1.0638,13.4646894209,46.45,-26.26,53.3590676455,92.4,57.1426,-7.3438,57.6125692293,13.4226,-1.0638,13.4646894209,43.72,-6.28,44.1687310209,132.35
2021-08-21 14:30:00,10.5854,-0.998,10.6323420355,10.5854,-0.998,10.6323420355,0.0,0.0,0.0,131.87,58.9154,-27.678,65.0929799683,10.5854,-0.998,10.6323420355,48.33,-26.68,55.2051745763,92.4,56.6254,-7.438,57.1118181216,10.5854,-0.998,10.6323420355,46.04,-6.44,46.4882264665,133.02
2021-08-21 15:00:00,12.2268,-1.1904,12.2846119353,12.2268,-1.1904,12.2846119353,0.0,0.0,0.0,131.87,58.5368,-26.8604,64.4052640892,12.2268,-1.1904,12.2846119353,46.31,-25.67,52.9487015894,92.4,55.3068,-6.9104,55.7368437786,12.2268,-1.1904,12.2846119353,43.08,-5.72,43.4580809516,133.02
2021-08-21 15:30:00,12.8698,-1.2742,12.9327235214,12.8698,-1.2742,12.9327235214,0.0,0.0,0.0,131.36,57.6898,-27.0642,63.7227113805,12.8698,-1.2742,12.9327235214,44.82,-25.79,51.7103132847,92.4,54.6698,-6.9542,55.1103250733,12.8698,-1.2742,12.9327235214,41.8,-5.68,42.1841486817,132.5
2021-08-21 16:00:00,10.9908,-1.064,11.0421818786,10.9908,-1.064,11.0421818786,0.0,0.0,0.0,131.7,58.4708,-26.554,64.2179832184,10.9908,-1.064,11.0421818786,47.48,-25.49,53.8896140272,92.4,56.3108,-6.624,56.6990614794,10.9908,-1.064,11.0421818786,45.32,-5.5600000000000005,45.6597853696,132.85
2021-08-21 16:30:00,8.6464,-0.801,8.6834229403,8.6464,-0.801,8.6834229403,0.0,0.0,0.0,131.35,58.4964,-27.901,64.8096799403,8.6464,-0.801,8.6834229403,49.85,-27.1,56.7400431794,92.4,56.6064,-7.641,57.1197811792,8.6464,-0.801,8.6834229403,47.96,-6.84,48.4453011137,132.47
2021-08-21 17:00:00,8.7044,-0.8092,8.7419325095,8.7044,-0.8092,8.7419325095,0.0,0.0,0.0,131.75,60.9944,-26.3592,66.4464013774,8.7044,-0.8092,8.7419325095,52.29,-25.55,58.1983384643,92.4,58.5844,-6.5292,58.9471150778,8.7044,-0.8092,8.7419325095,49.88,-5.72,50.2068999242,132.85
2021-08-21 17:30:00,8.6628,-0.7896000000000001,8.698710939,8.6628,-0.7896000000000001,8.698710939,0.0,0.0,0.0,131.18,61.9828,-26.3696,67.3589140352,8.6628,-0.7896000000000001,8.698710939,53.32,-25.58,59.138471404,92.4,59.8228,-6.5896,60.1846344842,8.6628,-0.7896000000000001,8.698710939,51.16,-5.8,51.4877228085,132.28
2021-08-21 18:00:00,8.0562,-0.7142000000000001,8.0877957492,8.0562,-0.7142000000000001,8.0877957492,0.0,0.0,0.0,131.08,63.6362,-26.4242,68.9043126087,8.0562,-0.7142000000000001,8.0877957492,55.58,-25.71,61.2383907365,92.4,61.4162,-6.5942,61.7691921275,8.0562,-0.7142000000000001,8.0877957492,53.36,-5.88,53.6829954455,132.17
2021-08-21 18:30:00,7.8586,-0.6944,7.8892195634,7.8586,-0.6944,7.8892195634,0.0,0.0,0.0,131.16,63.9086,-26.2944,69.1064731072,7.8586,-0.6944,7.8892195634,56.05,-25.6,61.619497726,92.4,61.6186,-6.6144,61.9725919526,7.8586,-0.6944,7.8892195634,53.76,-5.92,54.0849701858,132.24
2021-08-21 19:00:00,7.6778,-0.6752,7.70743199,7.6778,-0.6752,7.70743199,0.0,0.0,0.0,131.02,62.8578,-27.1252,68.4607880168,7.6778,-0.6752,7.70743199,55.18,-26.45,61.1917878477,92.4,60.2378,-7.5552,60.7097487713,7.6778,-0.6752,7.70743199,52.56,-6.88,53.0083766965,132.1
2021-08-21 19:30:00,7.334,-0.6472,7.3625011946,7.334,-0.6472,7.3625011946,0.0,0.0,0.0,131.37,60.034,-28.5172,66.4628606956,7.334,-0.6472,7.3625011946,52.7,-27.87,59.6156598554,92.4,57.894,-8.7672,58.5540693021,7.334,-0.6472,7.3625011946,50.56,-8.12,51.2078900171,132.46
2021-08-21 20:00:00,7.2116,-0.6164000000000001,7.2378949647,7.2116,-0.6164000000000001,7.2378949647,0.0,0.0,0.0,131.07,60.3516,-27.2864,66.2333997883,7.2116,-0.6164000000000001,7.2378949647,53.14,-26.67,59.4571147971,92.4,58.1316,-8.2964,58.720636675,7.2116,-0.6164000000000001,7.2378949647,50.92,-7.68,51.4959105172,132.15
2021-08-21 20:30:00,7.0872,-0.605,7.1129760888,7.0872,-0.605,7.1129760888,0.0,0.0,0.0,129.86,60.1072,-27.125,65.9442273201,7.0872,-0.605,7.1129760888,53.02,-26.52,59.2826348942,92.4,57.9272,-8.565,58.556978447,7.0872,-0.605,7.1129760888,50.84,-7.96,51.4593742675,130.92
2021-08-21 21:00:00,7.0704,-0.61,7.0966651436,7.0704,-0.61,7.0966651436,0.0,0.0,0.0,129.36,59.6104,-28.83,66.2160757532,7.0704,-0.61,7.0966651436,52.54,-28.22,59.6390811465,92.4,57.4704,-9.85,58.3083988475,7.0704,-0.61,7.0966651436,50.4,-9.24,51.24,130.41
2021-08-21 21:30:00,7.0754,-0.626,7.103038868,7.0754,-0.626,7.103038868,0.0,0.0,0.0,130.31,58.4954,-29.336,65.4393820047,7.0754,-0.626,7.103038868,51.42,-28.71,58.892108979,92.4,56.3954,-10.306,57.3293535387,7.0754,-0.626,7.103038868,49.32,-9.68,50.2609669624,131.39
2021-08-21 22:00:00,7.114,-0.6252,7.1414193995,7.114,-0.6252,7.1414193995,0.0,0.0,0.0,130.37,56.974,-29.2152,64.0278422801,7.114,-0.6252,7.1414193995,49.86,-28.59,57.4752790337,92.4,54.994,-10.2252,55.9365243025,7.114,-0.6252,7.1414193995,47.88,-9.6,48.8329233202,131.48
2021-08-21 22:30:00,7.07,-0.6208,7.0972031562,7.07,-0.6208,7.0972031562,0.0,0.0,0.0,130.27,54.85,-30.0508,62.5425701474,7.07,-0.6208,7.0972031562,47.78,-29.43,56.1164262939,92.4,53.03,-10.7008,54.0988726374,7.07,-0.6208,7.0972031562,45.96,-10.08,47.0523963258,131.4
2021-08-21 23:00:00,6.93,-0.615,6.9572354423,6.93,-0.615,6.9572354423,0.0,0.0,0.0,131.05,53.59,-30.355,61.589886548,6.93,-0.615,6.9572354423,46.66,-29.74,55.3319365286,92.4,51.81,-11.055,52.9763072043,6.93,-0.615,6.9572354423,44.88,-10.44,46.0782812179,132.21
2021-08-21 23:30:00,7.0464,-0.6204000000000001,7.0736588213,7.0464,-0.6204000000000001,7.0736588213,0.0,0.0,0.0,130.88,51.4164,-31.5104,60.3038265545,7.0464,-0.6204000000000001,7.0736588213,44.37,-30.89,54.0637494075,92.4,49.8064,-12.3404,51.3124054505,7.0464,-0.6204000000000001,7.0736588213,42.76,-11.72,44.337072524,132.05
2021-08-22 00:00:00,7.046,-0.6008,7.0715681882,7.046,-0.6008,7.0715681882,0.0,0.0,0.0,131.89,49.046,-32.1708,58.6555239397,7.046,-0.6008,7.0715681882,42.0,-31.57,52.5420298428,92.4,47.646,-12.4008,49.2333337957,7.046,-0.6008,7.0715681882,40.6,-11.8,42.2800189215,133.06
2021-08-22 00:30:00,7.0948,-0.6146,7.1213706686,7.0948,-0.6146,7.1213706686,0.0,0.0,0.0,132.15,47.4348,-32.6146,57.5653748724,7.0948,-0.6146,7.1213706686,40.34,-32.0,51.4909273562,92.4,46.1348,-12.6546,47.8388824305,7.0948,-0.6146,7.1213706686,39.04,-12.04,40.8544146941,133.36
2021-08-22 01:00:00,7.0626,-0.605,7.0884655434,7.0626,-0.605,7.0884655434,0.0,0.0,0.0,132.03,45.4126,-22.505,50.6831260259,7.0626,-0.605,7.0884655434,38.35,-21.9,44.1625689923,92.4,44.6226,-3.965,44.7984113084,7.0626,-0.605,7.0884655434,37.56,-3.36,37.7099880668,133.25
2021-08-22 01:30:00,7.0308,-1.8312,7.2653590469000005,7.0308,-1.8312,7.2653590469000005,0.0,0.0,0.0,132.37,44.2008,-21.3412,49.083169601,7.0308,-1.8312,7.2653590469000005,37.17,-19.51,41.9791495864,92.4,43.6308,-3.1512000000000002,43.7444484487,7.0308,-1.8312,7.2653590469000005,36.6,-1.32,36.6237955433,133.51
2021-08-22 02:00:00,7.057,-1.7918,7.2809200133,7.057,-1.7918,7.2809200133,0.0,0.0,0.0,131.89,45.127,-20.3518,49.5039583492,7.057,-1.7918,7.2809200133,38.07,-18.56,42.3532584343,92.4,44.337,-2.4718,44.4058483112,7.057,-1.7918,7.2809200133,37.28,-0.68,37.286201201,133.03
2021-08-22 02:30:00,7.0262,-1.7886000000000002,7.2502811256,7.0262,-1.7886000000000002,7.2502811256,0.0,0.0,0.0,131.59,44.7362,-20.3586,49.1507902724,7.0262,-1.7886000000000002,7.2502811256,37.71,-18.57,42.0343787869,92.4,44.1862,-2.1486,44.2384081133,7.0262,-1.7886000000000002,7.2502811256,37.16,-0.36,37.1617437696,132.72
2021-08-22 03:00:00,7.0794,-1.7494,7.2923456254,7.0794,-1.7494,7.2923456254,0.0,0.0,0.0,132.37,45.0394,-19.5994,49.119080129,7.0794,-1.7494,7.2923456254,37.96,-17.85,41.9473968203,92.4,44.7994,-1.3894,44.8209401142,7.0794,-1.7494,7.2923456254,37.72,0.36,37.7217178824,133.51
2021-08-22 03:30:00,7.0962,-1.7888000000000002,7.3181869257,7.0962,-1.7888000000000002,7.3181869257,0.0,0.0,0.0,132.4,44.2562,-20.3488,48.7102135068,7.0962,-1.7888000000000002,7.3181869257,37.16,-18.56,41.537202602,92.4,44.0962,-1.9088,44.1374939465,7.0962,-1.7888000000000002,7.3181869257,37.0,-0.12,37.0001945941,133.53
2021-08-22 04:00:00,7.09,-1.7968000000000002,7.3141363291,7.09,-1.7968000000000002,7.3141363291,0.0,0.0,0.0,132.4,44.06,-20.2668,48.4976987314,7.09,-1.7968000000000002,7.3141363291,36.97,-18.47,41.3270105379,92.4,43.93,-1.9568,43.9735598541,7.09,-1.7968000000000002,7.3141363291,36.84,-0.16,36.8403474468,133.53
2021-08-22 04:30:00,6.7828,-1.8046000000000002,7.0187575111,6.7828,-1.8046000000000002,7.0187575111,0.0,0.0,0.0,132.11,43.7528,-20.2946,48.230470628,6.7828,-1.8046000000000002,7.0187575111,36.97,-18.49,41.335952874,92.4,43.5828,-1.9646,43.6270570747,6.7828,-1.8046000000000002,7.0187575111,36.8,-0.16,36.8003478244,133.24
2021-08-22 05:00:00,6.944,-1.8058,7.1749599051,6.944,-1.8058,7.1749599051,0.0,0.0,0.0,131.58,43.304,-20.6458,47.9737998666,6.944,-1.8058,7.1749599051,36.36,-18.84,40.9511318525,92.4,43.304,-1.9658,43.3485961208,6.944,-1.8058,7.1749599051,36.36,-0.16,36.3603520335,132.72
2021-08-22 05:30:00,6.9996,-1.808,7.2293335903,6.9996,-1.808,7.2293335903,0.0,0.0,0.0,132.37,42.9496,-20.678,47.6681006981,6.9996,-1.808,7.2293335903,35.95,-18.87,40.6014704167,92.4,42.9196,-2.128,42.9723218847,6.9996,-1.808,7.2293335903,35.92,-0.32,35.9214253615,133.51
2021-08-22 06:00:00,7.0218,-1.798,7.2483432066,7.0218,-1.798,7.2483432066,0.0,0.0,0.0,132.2,42.7818,-21.178,47.7366745306,7.0218,-1.798,7.2483432066,35.76,-19.38,40.6738490925,92.4,42.8618,-2.518,42.9356987045,7.0218,-1.798,7.2483432066,35.84,-0.72,35.8472314133,133.34
2021-08-22 06:30:00,7.0556,-1.8342,7.290115294,7.0556,-1.8342,7.290115294,0.0,0.0,0.0,132.41,43.2656,-21.1342,48.1514958542,7.0556,-1.8342,7.290115294,36.21,-19.3,41.0323543073,92.4,43.2556,-2.4342,43.324037912,7.0556,-1.8342,7.290115294,36.2,-0.6000000000000001,36.2049720342,133.55
2021-08-22 07:00:00,7.3442,-1.8519999999999999,7.5741123335000005,7.3442,-1.8519999999999999,7.5741123335000005,0.0,0.0,0.0,132.37,44.0642,-20.622,48.6510082695,7.3442,-1.8519999999999999,7.5741123335000005,36.72,-18.77,41.2391961609,92.4,44.0242,-2.052,44.0719966605,7.3442,-1.8519999999999999,7.5741123335000005,36.68,-0.2,36.6805452522,133.49
2021-08-22 07:30:00,7.4862,-1.8654000000000002,7.7151090465,7.4862,-1.8654000000000002,7.7151090465,0.0,0.0,0.0,132.17,45.2962,-20.3654,49.663822362,7.4862,-1.8654000000000002,7.7151090465,37.81,-18.5,42.0933023176,92.4,45.0862,-1.9054000000000002,45.1264443492,7.4862,-1.8654000000000002,7.7151090465,37.6,-0.04,37.6000212766,133.28
2021-08-22 08:00:00,8.1938,-1.9476,8.4220843145,8.1938,-1.9476,8.4220843145,0.0,0.0,0.0,131.76,46.9238,-19.6976,50.8904554136,8.1938,-1.9476,8.4220843145,38.73,-17.75,42.6037017171,92.4,46.3538,-1.4676,46.3770269013,8.1938,-1.9476,8.4220843145,38.16,0.48,38.1630187485,132.85
2021-08-22 08:30:00,9.4302,-1.9926,9.6384193102,9.4302,-1.9926,9.6384193102,0.0,0.0,0.0,131.42,48.7402,-19.0326,52.3244394026,9.4302,-1.9926,9.6384193102,39.31,-17.04,42.8443426837,92.4,47.8702,-0.8726,47.8781524163,9.4302,-1.9926,9.6384193102,38.44,1.12,38.4563128758,132.5
2021-08-22 09:00:00,10.8754,-2.1542,11.0866993646,10.8754,-2.1542,11.0866993646,0.0,0.0,0.0,131.53,49.3854,-19.4042,53.0607266328,10.8754,-2.1542,11.0866993646,38.51,-17.25,42.1969501268,92.4,48.2354,-1.1942,48.2501805883,10.8754,-2.1542,11.0866993646,37.36,0.96,37.3723320118,132.59
2021-08-22 09:30:00,12.0434,-2.3118,12.2632745545,12.0434,-2.3118,12.2632745545,0.0,0.0,0.0,131.64,51.5534,-18.0818,54.6324495405,12.0434,-2.3118,12.2632745545,39.51,-15.77,42.5409567358,92.4,49.8434,0.6882,49.8481508463,12.0434,-2.3118,12.2632745545,37.8,3.0,37.9188607424,132.68
2021-08-22 10:00:00,12.8154,-2.3810000000000002,13.0347089787,12.8154,-2.3810000000000002,13.0347089787,0.0,0.0,0.0,130.8,52.5054,-17.231,55.2605138427,12.8154,-2.3810000000000002,13.0347089787,39.69,-14.85,42.377099948,92.4,50.4554,1.179,50.4691730679,12.8154,-2.3810000000000002,13.0347089787,37.64,3.56,37.8079779941,131.83
2021-08-22 10:30:00,13.4708,-2.4302,13.6882549903,13.4708,-2.4302,13.6882549903,0.0,0.0,0.0,130.22,53.9408,-15.7602,56.1960301861,13.4708,-2.4302,13.6882549903,40.47,-13.33,42.6087995607,92.4,51.5508,2.2098,51.5981414072,13.4708,-2.4302,13.6882549903,38.08,4.64,38.3616475142,131.26
2021-08-22 11:00:00,14.0636,-2.569,14.2963144188,14.0636,-2.569,14.2963144188,0.0,0.0,0.0,130.22,55.5036,-15.199,57.5470174202,14.0636,-2.569,14.2963144188,41.44,-12.63,43.3219401689,92.4,52.9436,2.711,53.0129635274,14.0636,-2.569,14.2963144188,38.88,5.28,39.23688061,131.26
2021-08-22 11:30:00,13.3886,-2.4968,13.619420699900001,13.3886,-2.4968,13.619420699900001,0.0,0.0,0.0,130.36,58.0786,-17.7168,60.7207442329,13.3886,-2.4968,13.619420699900001,44.69,-15.22,47.2106396906,92.4,54.9086,0.1432,54.9087867304,13.3886,-2.4968,13.619420699900001,41.52,2.64,41.6038459761,131.42
2021-08-22 12:00:00,14.4384,-2.6352,14.6769095385,14.4384,-2.6352,14.6769095385,0.0,0.0,0.0,129.88,54.8384,-30.1552,62.5826349845,14.4384,-2.6352,14.6769095385,40.4,-27.52,48.8826185878,92.4,51.9184,-10.2352,52.9176679154,14.4384,-2.6352,14.6769095385,37.48,-7.6,38.2427823256,130.94
2021-08-22 12:30:00,14.0022,-2.5656,14.2353049915,14.0022,-2.5656,14.2353049915,0.0,0.0,0.0,131.53,56.7322,-29.2556,63.8312826771,14.0022,-2.5656,14.2353049915,42.73,-26.69,50.3806411234,92.4,54.0422,-9.6456,54.8962383065,14.0022,-2.5656,14.2353049915,40.04,-7.08,40.661136236,132.68
2021-08-22 13:00:00,14.055,-2.6128,14.295794795700001,14.055,-2.6128,14.295794795700001,0.0,0.0,0.0,131.38,57.335,-26.0328,62.9683166429,14.055,-2.6128,14.295794795700001,43.28,-23.42,49.2103119275,92.4,54.655,-7.0928,55.1133090718,14.055,-2.6128,14.295794795700001,40.6,-4.48,40.8464245681,132.54
2021-08-22 13:30:00,14.8858,-2.7372,15.1353660504,14.8858,-2.7372,15.1353660504,0.0,0.0,0.0,130.92,56.1258,-25.0272,61.4529589644,14.8858,-2.7372,15.1353660504,41.24,-22.29,46.8783713454,92.4,53.3258,-6.2572,53.6916520279,14.8858,-2.7372,15.1353660504,38.44,-3.52,38.6008290066,132.06
2021-08-22 14:00:00,13.998,-2.6764,14.2515655617,13.998,-2.6764,14.2515655617,0.0,0.0,0.0,130.97,55.148,-25.5164,60.7650275484,13.998,-2.6764,14.2515655617,41.15,-22.84,47.0636600787,92.4,52.118,-6.9164,52.5749228526,13.998,-2.6764,14.2515655617,38.12,-4.24,38.3550778907,132.14
2021-08-22 14:30:00,14.0936,-2.7942,14.3679196337,14.0936,-2.7942,14.3679196337,0.0,0.0,0.0,131.49,55.1936,-25.7742,60.9150463071,14.0936,-2.7942,14.3679196337,41.1,-22.98,47.0881131497,92.4,52.0536,-7.1942,52.54839471,14.0936,-2.7942,14.3679196337,37.96,-4.4,38.2141544457,132.65
2021-08-22 15:00:00,14.1344,-2.7124,14.3923027039,14.1344,-2.7124,14.3923027039,0.0,0.0,0.0,131.68,54.0844,-26.1524,60.0755386919,14.1344,-2.7124,14.3923027039,39.95,-23.44,46.3188525333,92.4,51.1344,-7.7524,51.7187255172,14.1344,-2.7124,14.3923027039,37.0,-5.04,37.3416871606,132.85
2021-08-22 15:30:00,14.0144,-2.6052,14.2544896226,14.0144,-2.6052,14.2544896226,0.0,0.0,0.0,131.85,54.3344,-26.1452,60.2975829234,14.0144,-2.6052,14.2544896226,40.32,-23.54,46.6886924212,92.4,51.2944,-8.0052,51.9153031235,14.0144,-2.6052,14.2544896226,37.28,-5.4,37.6690642305,133.04
2021-08-22 16:00:00,14.4724,-2.6946,14.7211151385,14.4724,-2.6946,14.7211151385,0.0,0.0,0.0,131.89,53.6124,-26.7446,59.9129623948,14.4724,-2.6946,14.7211151385,39.14,-24.05,45.9384599219,92.4,50.4724,-8.374600000000001,51.1624577881,14.4724,-2.6946,14.7211151385,36.0,-5.68,36.4453344065,133.09
2021-08-22 16:30:00,14.8204,-2.7326,15.0702142958,14.8204,-2.7326,15.0702142958,0.0,0.0,0.0,131.98,54.8804,-25.6926,60.5967655813,14.8204,-2.7326,15.0702142958,40.06,-22.96,46.1732086821,92.4,51.5804,-7.8126,52.1687107654,14.8204,-2.7326,15.0702142958,36.76,-5.08,37.109351921,133.17
2021-08-22 17:00:00,13.7766,-2.5728,14.0147781788,13.7766,-2.5728,14.0147781788,0.0,0.0,0.0,131.16,55.6366,-25.8528,61.349804624,13.7766,-2.5728,14.0147781788,41.86,-23.28,47.8979957827,92.4,52.4966,-7.8928,53.086620757,13.7766,-2.5728,14.0147781788,38.72,-5.32,39.083766451,132.36
2021-08-22 17:30:00,12.4472,-2.3808,12.6728448456,12.4472,-2.3808,12.6728448456,0.0,0.0,0.0,131.46,57.3272,-25.2408,62.6378946364,12.4472,-2.3808,12.6728448456,44.88,-22.86,50.3665960732,92.4,54.4072,-7.5408,54.9272889963,12.4472,-2.3808,12.6728448456,41.96,-5.16,42.2760830731,132.63
2021-08-22 18:00:00,11.1844,-2.2136,11.4013520391,11.1844,-2.2136,11.4013520391,0.0,0.0,0.0,131.09,57.9644,-25.5836,63.3592318161,11.1844,-2.2136,11.4013520391,46.78,-23.37,52.2926887815,92.4,55.3444,-7.7336,55.8821186098,11.1844,-2.2136,11.4013520391,44.16,-5.52,44.5036627706,132.27
2021-08-22 18:30:00,10.18,-2.156,10.4058029964,10.18,-2.156,10.4058029964,0.0,0.0,0.0,131.24,59.06,-25.176,64.2021384068,10.18,-2.156,10.4058029964,48.88,-23.02,54.0293882993,92.4,56.3,-7.516,56.7994740821,10.18,-2.156,10.4058029964,46.12,-5.36,46.4304210621,132.4
2021-08-22 19:00:00,8.7166,-1.9886,8.9405618123,8.7166,-1.9886,8.9405618123,0.0,0.0,0.0,130.88,59.3866,-25.1486,64.4920176574,8.7166,-1.9886,8.9405618123,50.67,-23.16,55.712067813,92.4,56.9566,-6.8286,57.3644843219,8.7166,-1.9886,8.9405618123,48.24,-4.84,48.4821946698,132.01
2021-08-22 19:30:00,7.6786,-1.8978000000000002,7.9096487153,7.6786,-1.8978000000000002,7.9096487153,0.0,0.0,0.0,130.92,58.4886,-26.5578,64.2357616192,7.6786,-1.8978000000000002,7.9096487153,50.81,-24.66,56.4780638832,92.4,56.3986,-7.6178,56.9107455477,7.6786,-1.8978000000000002,7.9096487153,48.72,-5.72,49.0546307702,132.01
2021-08-22 20:00:00,7.202,-1.8498,7.4357625056,7.202,-1.8498,7.4357625056,0.0,0.0,0.0,130.88,59.362,-26.3198,64.9351901209,7.202,-1.8498,7.4357625056,52.16,-24.47,57.614637897,92.4,57.602,-7.0498,58.0318023504,7.202,-1.8498,7.4357625056,50.4,-5.2,50.6675438521,132.01
2021-08-22 20:30:00,6.9916,-1.8408,7.229869653,6.9916,-1.8408,7.229869653,0.0,0.0,0.0,130.96,60.2216,-25.5408,65.4138637538,6.9916,-1.8408,7.229869653,53.23,-23.7,58.2676831528,92.4,58.6316,-6.4008,58.9799521804,6.9916,-1.8408,7.229869653,51.64,-4.5600000000000005,51.8409413495,132.09
2021-08-22 21:00:00,7.0018,-1.8234,7.2353293498,7.0018,-1.8234,7.2353293498,0.0,0.0,0.0,130.62,61.0718,-25.3534,66.1253328672,7.0018,-1.8234,7.2353293498,54.07,-23.53,58.9680065798,92.4,59.4018,-6.3034,59.7353052625,7.0018,-1.8234,7.2353293498,52.4,-4.48,52.5911627557,131.75
2021-08-22 21:30:00,6.944,-1.827,7.1803248534,6.944,-1.827,7.1803248534,0.0,0.0,0.0,130.03,59.974,-25.567,65.1962588267,6.944,-1.827,7.1803248534,53.03,-23.74,58.1013640115,92.4,58.424,-7.067,58.8498620644,6.944,-1.827,7.1803248534,51.48,-5.24,51.745995014100004,131.15
2021-08-22 22:00:00,7.0174,-1.8214000000000001,7.2499241872,7.0174,-1.8214000000000001,7.2499241872,0.0,0.0,0.0,130.16,57.5174,-26.8314,63.4679078647,7.0174,-1.8214000000000001,7.2499241872,50.5,-25.01,56.353794016,92.4,56.1774,-7.9414,56.7359330999,7.0174,-1.8214000000000001,7.2499241872,49.16,-6.12,49.539479206,131.3
2021-08-22 22:30:00,6.9378,-1.8214000000000001,7.1729050461,6.9378,-1.8214000000000001,7.1729050461,0.0,0.0,0.0,130.62,55.2778,-28.2614,62.0833464208,6.9378,-1.8214000000000001,7.1729050461,48.34,-26.44,55.0983593222,92.4,54.0578,-8.6214,54.7409744049,6.9378,-1.8214000000000001,7.1729050461,47.12,-6.8,47.6081337588,131.78
2021-08-22 23:00:00,7.0058,-1.8528,7.2466614023,7.0058,-1.8528,7.2466614023,0.0,0.0,0.0,131.19,52.3658,-29.1028,59.9095149161,7.0058,-1.8528,7.2466614023,45.36,-27.25,52.9158964773,92.4,51.3258,-9.3328,52.1674122559,7.0058,-1.8528,7.2466614023,44.32,-7.48,44.9467774151,132.39
2021-08-22 23:30:00,7.0144,-1.8399999999999999,7.2517175455,7.0144,-1.8399999999999999,7.2517175455,0.0,0.0,0.0,131.38,50.4944,-29.15,58.304433205,7.0144,-1.8399999999999999,7.2517175455,43.48,-27.31,51.345364932,92.4,49.6544,-10.24,50.699280462,7.0144,-1.8399999999999999,7.2517175455,42.64,-8.4,43.4595167944,132.59
2021-08-23 00:00:00,6.4142,-1.8148,6.6659928503,6.4142,-1.8148,6.6659928503,0.0,0.0,0.0,131.83,48.4242,-29.7248,56.8195994414,6.4142,-1.8148,6.6659928503,42.01,-27.91,50.4361794747,92.4,47.6542,-10.8148,48.8659664458,6.4142,-1.8148,6.6659928503,41.24,-9.0,42.2106337313,133.07
2021-08-23 00:30:00,5.3206,-1.818,5.622624686,5.3206,-1.818,5.622624686,0.0,0.0,0.0,131.5,47.4506,-30.108,56.1965399679,5.3206,-1.818,5.622624686,42.13,-28.29,50.7470294697,92.4,46.4806,-11.058,47.7778771019,5.3206,-1.818,5.622624686,41.16,-9.24,42.1843952191,132.73
2021-08-23 01:00:00,6.703,-1.8486,6.9532388827,6.703,-1.8486,6.9532388827,0.0,0.0,0.0,131.59,45.163,-30.5986,54.55245999,6.703,-1.8486,6.9532388827,38.46,-28.75,48.0180601441,92.4,44.743,-11.3686,46.1647172087,6.703,-1.8486,6.9532388827,38.04,-9.52,39.213161056,132.82
2021-08-23 01:30:00,6.6594,-1.7976,6.8977513814,6.6594,-1.7976,6.8977513814,0.0,0.0,0.0,131.81,44.8194,-30.6176,54.2790571595,6.6594,-1.7976,6.8977513814,38.16,-28.82,47.8202676697,92.4,44.3794,-11.4376,45.8295738374,6.6594,-1.7976,6.8977513814,37.72,-9.64,38.9323515858,133.06
2021-08-23 02:00:00,6.7042,-1.802,6.9421539626,6.7042,-1.802,6.9421539626,0.0,0.0,0.0,131.81,45.1142,-30.082,54.2237749114,6.7042,-1.802,6.9421539626,38.41,-28.28,47.6978668286,92.4,44.6242,-11.002,45.9604528877,6.7042,-1.802,6.9421539626,37.92,-9.2,39.0200768836,133.06
2021-08-23 02:30:00,6.8338,-1.7878,7.0637844871,6.8338,-1.7878,7.0637844871,0.0,0.0,0.0,131.65,44.1438,-30.6478,53.7397685451,6.8338,-1.7878,7.0637844871,37.31,-28.86,47.1692240767,92.4,43.7938,-11.3478,45.2401313358,6.8338,-1.7878,7.0637844871,36.96,-9.56,38.1763696545,132.91
2021-08-23 03:00:00,7.0442,-1.8296000000000001,7.2779248279,7.0442,-1.8296000000000001,7.2779248279,0.0,0.0,0.0,132.28,43.6442,-30.1696,53.0567710834,7.0442,-1.8296000000000001,7.2779248279,36.6,-28.34,46.2894761258,92.4,43.4042,-11.0296,44.7836650331,7.0442,-1.8296000000000001,7.2779248279,36.36,-9.2,37.5058608753,133.55
2021-08-23 03:30:00,7.1398,-1.8012000000000001,7.3634954661,7.1398,-1.8012000000000001,7.3634954661,0.0,0.0,0.0,131.83,42.0898,-31.3312,52.4709001017,7.1398,-1.8012000000000001,7.3634954661,34.95,-29.53,45.7550368812,92.4,41.8598,-11.6412,43.4483646813,7.1398,-1.8012000000000001,7.3634954661,34.72,-9.84,36.0874493418,133.11
2021-08-23 04:00:00,7.1388,-0.0374,7.1388979682,7.1388,-0.0374,7.1388979682,0.0,0.0,0.0,132.27,41.3388,-29.6574,50.8768882716,7.1388,-0.0374,7.1388979682,34.2,-29.62,45.2436117038,92.4,40.8588,-10.0774,42.0831976946,7.1388,-0.0374,7.1388979682,33.72,-10.04,35.1829504164,133.57
2021-08-23 04:30:00,6.861,-0.0442,6.8611423714,6.861,-0.0442,6.8611423714,0.0,0.0,0.0,132.14,41.471,-29.8842,51.1166240145,6.861,-0.0442,6.8611423714,34.61,-29.84,45.6976771839,92.4,40.861,-10.2842,42.1353306696,6.861,-0.0442,6.8611423714,34.0,-10.24,35.5085567152,133.44
2021-08-23 05:00:00,7.1208,-0.0436,7.1209334781,7.1208,-0.0436,7.1209334781,0.0,0.0,0.0,132.34,41.3508,-29.5336,50.8145863862,7.1208,-0.0436,7.1209334781,34.23,-29.49,45.1813346416,92.4,40.7208,-10.0436,41.9411188883,7.1208,-0.0436,7.1209334781,33.6,-10.0,35.0565257834,133.65
2021-08-23 05:30:00,7.1124,-0.041600000000000005,7.1125216569,7.1124,-0.041600000000000005,7.1125216569,0.0,0.0,0.0,132.34,41.6124,-29.2316,50.8534981326,7.1124,-0.041600000000000005,7.1125216569,34.5,-29.19,45.191880908,92.4,41.1124,-9.7616,42.2553933637,7.1124,-0.041600000000000005,7.1125216569,34.0,-9.72,35.3621040098,133.65
2021-08-23 06:00:00,7.1158,-0.045,7.1159422876,7.1158,-0.045,7.1159422876,0.0,0.0,0.0,132.17,42.4458,-28.925,51.3643997594,7.1158,-0.045,7.1159422876,35.33,-28.88,45.6318233254,92.4,41.9558,-9.485,43.0145833252,7.1158,-0.045,7.1159422876,34.84,-9.44,36.0962491126,133.43
2021-08-23 06:30:00,7.1658,-0.0426,7.1659266254,7.1658,-0.0426,7.1659266254,0.0,0.0,0.0,132.2,44.3758,-28.1926,52.5740841138,7.1658,-0.0426,7.1659266254,37.21,-28.15,46.658403316,92.4,43.8058,-8.842600000000001,44.6893688521,7.1658,-0.0426,7.1659266254,36.64,-8.8,37.6819532402,133.43
2021-08-23 07:00:00,7.3274,-0.0618,7.3276606090000005,7.3274,-0.0618,7.3276606090000005,0.0,0.0,0.0,131.76,46.5474,-27.5918,54.1107001803,7.3274,-0.0618,7.3276606090000005,39.22,-27.53,47.9177347127,92.4,45.7274,-8.261800000000001,46.467757101,7.3274,-0.0618,7.3276606090000005,38.4,-8.2,39.2657611667,132.99
2021-08-23 07:30:00,7.6918,-0.1148,7.6926566464,7.6918,-0.1148,7.6926566464,0.0,0.0,0.0,131.82,50.6118,-25.5448,56.6929546441,7.6918,-0.1148,7.6926566464,42.92,-25.43,49.8879875321,92.4,49.3318,-6.2348,49.7242317415,7.6918,-0.1148,7.6926566464,41.64,-6.12,42.0873377633,132.99
2021-08-23 08:00:00,8.415,-0.1816,8.4169592823,8.415,-0.1816,8.4169592823,0.0,0.0,0.0,130.41,52.045,-24.7816,57.6438177393,8.415,-0.1816,8.4169592823,43.63,-24.6,50.0872927997,92.4,50.495,-5.7816,50.824914398,8.415,-0.1816,8.4169592823,42.08,-5.6,42.4509882099,131.6
2021-08-23 08:30:00,9.439,-0.275,9.4430051361,9.439,-0.275,9.4430051361,0.0,0.0,0.0,129.85,57.769,6.445,58.1274064964,9.439,-0.275,9.4430051361,48.33,6.72,48.7949515831,92.4,52.519,-14.715,54.5415125019,9.439,-0.275,9.4430051361,43.08,-14.44,45.4356688077,131.02
2021-08-23 09:00:00,9.713799999999999,-0.356,9.7203213136,9.713799999999999,-0.356,9.7203213136,0.0,0.0,0.0,130.34,60.7638,13.284,62.1989071161,9.713799999999999,-0.356,9.7203213136,51.05,13.64,52.8408185024,92.4,54.1538,-15.476,56.3217598308,9.713799999999999,-0.356,9.7203213136,44.44,-15.12,46.941751139,131.53
2021-08-23 09:30:00,13.5226,-0.4964,13.5317080858,13.5226,-0.4964,13.5317080858,0.0,0.0,0.0,130.53,61.5426,13.8936,63.0913919304,13.5226,-0.4964,13.5317080858,48.02,14.39,50.1297566322,92.4,54.1626,-14.7764,56.1420451687,13.5226,-0.4964,13.5317080858,40.64,-14.28,43.0758400963,131.74
2021-08-23 10:00:00,13.8964,-0.47040000000000004,13.9043593567,13.8964,-0.47040000000000004,13.9043593567,0.0,0.0,0.0,130.75,62.7264,14.6096,64.40529224470001,13.8964,-0.47040000000000004,13.9043593567,48.83,15.08,51.1055310118,92.4,55.0564,-14.0304,56.8160127527,13.8964,-0.47040000000000004,13.9043593567,41.16,-13.56,43.3361188848,131.96
2021-08-23 10:30:00,13.4772,-0.4022,13.4832000905,13.4772,-0.4022,13.4832000905,0.0,0.0,0.0,130.56,63.1772,14.8478,64.8985035627,13.4772,-0.4022,13.4832000905,49.7,15.25,51.9870416546,92.4,55.5972,-13.8022,57.2848092663,13.4772,-0.4022,13.4832000905,42.12,-13.4,44.2001628956,131.78
2021-08-23 11:00:00,13.1564,-2.2148,13.3415216523,13.1564,-2.2148,13.3415216523,0.0,0.0,0.0,130.63,62.9864,12.8752,64.2888587548,13.1564,-2.2148,13.3415216523,49.83,15.09,52.0647385473,92.4,55.5964,-15.6548,57.7583972769,13.1564,-2.2148,13.3415216523,42.44,-13.44,44.5172685595,131.85
2021-08-23 11:30:00,12.7904,-2.177,12.974346271,12.7904,-2.177,12.974346271,0.0,0.0,0.0,130.4,63.9204,13.463,65.322813053,12.7904,-2.177,12.974346271,51.13,15.64,53.4685561802,92.4,56.5904,-15.177,58.5902270107,12.7904,-2.177,12.974346271,43.8,-13.0,45.6885105907,131.62
2021-08-23 12:00:00,13.1844,-2.1694,13.3616877572,13.1844,-2.1694,13.3616877572,0.0,0.0,0.0,130.25,61.5644,11.9606,62.7154789483,13.1844,-2.1694,13.3616877572,48.38,14.13,50.4012033587,92.4,54.0644,-16.8494,56.6291588117,13.1844,-2.1694,13.3616877572,40.88,-14.68,43.4358929919,131.47
2021-08-23 12:30:00,13.3026,-2.1592000000000002,13.4766951216,13.3026,-2.1592000000000002,13.4766951216,0.0,0.0,0.0,130.88,60.7626,11.4208,61.8265980901,13.3026,-2.1592000000000002,13.4766951216,47.46,13.58,49.3646432176,92.4,53.3826,-17.4792,56.1713843109,13.3026,-2.1592000000000002,13.4766951216,40.08,-15.32,42.9081437492,132.11
2021-08-23 13:00:00,14.6402,-2.3272,14.8240114638,14.6402,-2.3272,14.8240114638,0.0,0.0,0.0,131.49,60.4302,11.5928,61.5321223743,14.6402,-2.3272,14.8240114638,45.79,13.92,47.859069151,92.4,52.4802,-17.3272,55.2666558775,14.6402,-2.3272,14.8240114638,37.84,-15.0,40.7046139891,132.71
2021-08-23 13:30:00,13.5268,-2.4922,13.7544676044,13.5268,-2.4922,13.7544676044,0.0,0.0,0.0,131.49,60.9668,11.9978,62.1361240108,13.5268,-2.4922,13.7544676044,47.44,14.49,49.603565396,92.4,52.5668,-17.0122,55.2510942071,13.5268,-2.4922,13.7544676044,39.04,-14.52,41.6527550109,132.71
2021-08-23 14:00:00,12.4472,-2.4694000000000003,12.6897881858,12.4472,-2.4694000000000003,12.6897881858,0.0,0.0,0.0,131.35,60.8872,12.0406,62.0663127002,12.4472,-2.4694000000000003,12.6897881858,48.44,14.51,50.5665274663,92.4,52.6872,-16.9094,55.3341562889,12.4472,-2.4694000000000003,12.6897881858,40.24,-14.44,42.752440866,132.59
2021-08-23 14:30:00,14.269,-2.7604,14.5335532187,14.269,-2.7604,14.5335532187,0.0,0.0,0.0,131.21,60.399,12.5596,61.6910265206,14.269,-2.7604,14.5335532187,46.13,15.32,48.6073996424,92.4,51.709,-16.3604,54.2354438459,14.269,-2.7604,14.5335532187,37.44,-13.6,39.8335737789,132.47
2021-08-23 15:00:00,14.2316,-2.6958,14.4846738382,14.2316,-2.6958,14.4846738382,0.0,0.0,0.0,131.21,60.7616,13.1042,62.1586043296,14.2316,-2.6958,14.4846738382,46.53,15.8,49.1394027233,92.4,52.1516,-15.7358,54.4738908487,14.2316,-2.6958,14.4846738382,37.92,-13.04,40.0994763058,132.47
2021-08-23 15:30:00,14.1696,-2.5712,14.4009941879,14.1696,-2.5712,14.4009941879,0.0,0.0,0.0,130.62,60.1496,12.8888,61.5150026059,14.1696,-2.5712,14.4009941879,45.98,15.46,48.5095042234,92.4,51.9296,-15.7712,54.2716694565,14.1696,-2.5712,14.4009941879,37.76,-13.2,40.0007199935,131.86
2021-08-23 16:00:00,14.2216,-2.6982,14.475295845,14.2216,-2.6982,14.475295845,0.0,0.0,0.0,130.29,60.1816,12.6518,61.4970976697,14.2216,-2.6982,14.475295845,45.96,15.35,48.4555889449,92.4,51.7816,-16.0982,54.2262495642,14.2216,-2.6982,14.475295845,37.56,-13.4,39.8787361886,131.55
2021-08-23 16:30:00,13.6684,-2.6108000000000002,13.9155105979,13.6684,-2.6108000000000002,13.9155105979,0.0,0.0,0.0,130.67,61.2184,12.8692,62.5564449693,13.6684,-2.6108000000000002,13.9155105979,47.55,15.48,50.0063285995,92.4,52.9084,-16.0508,55.2894833689,13.6684,-2.6108000000000002,13.9155105979,39.24,-13.44,41.4778398666,131.92
2021-08-23 17:00:00,12.3094,-2.4392,12.5487459533,12.3094,-2.4392,12.5487459533,0.0,0.0,0.0,130.92,61.3894,12.4108,62.6313530829,12.3094,-2.4392,12.5487459533,49.08,14.85,51.2773722026,92.4,53.6294,-16.7592,56.187038799,12.3094,-2.4392,12.5487459533,41.32,-14.32,43.7310507534,132.16
2021-08-23 17:30:00,11.8092,-2.3422,12.0392319307,11.8092,-2.3422,12.0392319307,0.0,0.0,0.0,131.76,63.5292,12.4378,64.7352927041,11.8092,-2.3422,12.0392319307,51.72,14.78,53.7903969125,92.4,56.4892,-16.4222,58.8278706863,11.8092,-2.3422,12.0392319307,44.68,-14.08,46.8460115698,133.0
2021-08-23 18:00:00,11.8728,-2.2496,12.08404237,11.8728,-2.2496,12.08404237,0.0,0.0,0.0,131.52,64.5328,12.2104,65.6778207921,11.8728,-2.2496,12.08404237,52.66,14.46,54.6092226643,92.4,57.5928,-16.4896,59.9069071143,11.8728,-2.2496,12.08404237,45.72,-14.24,47.8862819605,132.74
2021-08-23 18:30:00,11.7846,-1.9608,11.9466118126,11.7846,-1.9608,11.9466118126,0.0,0.0,0.0,131.46,65.4446,11.9692,66.5301241379,11.7846,-1.9608,11.9466118126,53.66,13.93,55.4386192108,92.4,58.8246,-16.8008,61.1767966291,11.7846,-1.9608,11.9466118126,47.04,-14.84,49.3253200699,132.64
2021-08-23 19:00:00,10.508,-1.8252000000000002,10.665337268,10.508,-1.8252000000000002,10.665337268,0.0,0.0,0.0,131.58,65.488,12.0448,66.586450206,10.508,-1.8252000000000002,10.665337268,54.98,13.87,56.7025334531,92.4,59.068,-16.6652,61.3739155916,10.508,-1.8252000000000002,10.665337268,48.56,-14.84,50.776955403,132.75
2021-08-23 19:30:00,7.7804,-1.8582,7.9992206745,7.7804,-1.8582,7.9992206745,0.0,0.0,0.0,131.38,66.6704,12.0318,67.7473722546,7.7804,-1.8582,7.9992206745,58.89,13.89,60.5059021914,92.4,60.1404,-16.3382,62.3201772414,7.7804,-1.8582,7.9992206745,52.36,-14.48,54.325316382,132.55
2021-08-23 20:00:00,7.2588,-1.7968000000000002,7.4778785548,7.2588,-1.7968000000000002,7.4778785548,0.0,0.0,0.0,130.5,67.2488,12.6632,68.4306783225,7.2588,-1.7968000000000002,7.4778785548,59.99,14.46,61.7081169701,92.4,61.0588,-15.6768,63.0391871432,7.2588,-1.7968000000000002,7.4778785548,53.8,-13.88,55.561627046,131.65
2021-08-23 20:30:00,6.8448,-1.7993999999999999,7.0773672647,6.8448,-1.7993999999999999,7.0773672647,0.0,0.0,0.0,130.77,66.6548,12.4306,67.8039982553,6.8448,-1.7993999999999999,7.0773672647,59.81,14.23,61.4795006486,92.4,60.5248,-15.9194,62.5833740813,6.8448,-1.7993999999999999,7.0773672647,53.68,-14.12,55.5060068821,131.92
2021-08-23 21:00:00,7.009,-1.8210000000000002,7.2416933103,7.009,-1.8210000000000002,7.2416933103,0.0,0.0,0.0,130.77,66.529,11.839,67.5741796991,7.009,-1.8210000000000002,7.2416933103,59.52,13.66,61.0673890059,92.4,60.489,-16.421,62.67829259,7.009,-1.8210000000000002,7.2416933103,53.48,-14.6,55.4370850605,131.92
2021-08-23 21:30:00,7.0958,-1.8250000000000002,7.3267320573,7.0958,-1.8250000000000002,7.3267320573,0.0,0.0,0.0,130.84,64.7558,10.975,65.6792528782,7.0958,-1.8250000000000002,7.3267320573,57.66,12.8,59.0636571844,92.4,59.0158,-17.225,61.4781690898,7.0958,-1.8250000000000002,7.3267320573,51.92,-15.4,54.1557605431,132.02
2021-08-23 22:00:00,7.143,-1.8294000000000001,7.3735441519,7.143,-1.8294000000000001,7.3735441519,0.0,0.0,0.0,131.21,60.833,9.6206,61.5890398802,7.143,-1.8294000000000001,7.3735441519,53.69,11.45,54.8973460196,92.4,55.583,-18.5894,58.60917745,7.143,-1.8294000000000001,7.3735441519,48.44,-16.76,51.2574989636,132.43
2021-08-23 22:30:00,7.105,-1.8516,7.3423053301,7.105,-1.8516,7.3423053301,0.0,0.0,0.0,131.6,57.525,8.0684,58.0880771205,7.105,-1.8516,7.3423053301,50.42,9.92,51.3866013665,92.4,52.665,-19.8516,56.2822196396,7.105,-1.8516,7.3423053301,45.56,-18.0,48.9868717107,132.83
2021-08-23 23:00:00,7.079,-1.854,7.3177562818,7.079,-1.854,7.3177562818,0.0,0.0,0.0,131.6,56.749,8.686,57.4098911077,7.079,-1.854,7.3177562818,49.67,10.54,50.7759834961,92.4,51.879,-19.334,55.3645572275,7.079,-1.854,7.3177562818,44.8,-17.48,48.0894000794,132.89
2021-08-23 23:30:00,7.1404,-1.8572000000000002,7.3779742477,7.1404,-1.8572000000000002,7.3779742477,0.0,0.0,0.0,131.53,53.9604,7.7228,54.510241313,7.1404,-1.8572000000000002,7.3779742477,46.82,9.58,47.7900491734,92.4,49.3804,-20.0972,53.3134256262,7.1404,-1.8572000000000002,7.3779742477,42.24,-18.24,46.0099467507,132.85
2021-08-24 00:00:00,7.1048,-1.8288000000000002,7.3363950602,7.1048,-1.8288000000000002,7.3363950602,0.0,0.0,0.0,131.53,50.1248,6.4512,50.5382385574,7.1048,-1.8288000000000002,7.3363950602,43.02,8.28,43.809574296,92.4,45.9448,-21.3888,50.679437768,7.1048,-1.8288000000000002,7.3363950602,38.84,-19.56,43.4872303096,132.89
2021-08-24 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.08,40.77,-9.27,41.8105943512,0.0,0.0,0.0,40.77,-9.27,41.8105943512,92.4,38.52,-12.88,40.6163119941,0.0,0.0,0.0,38.52,-12.88,40.6163119941,133.41
2021-08-24 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.14,38.01,-27.58,46.9618621862,0.0,0.0,0.0,38.01,-27.58,46.9618621862,92.4,37.76,-7.32,38.4629692042,0.0,0.0,0.0,37.76,-7.32,38.4629692042,132.46
2021-08-24 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.7,36.91,-28.16,46.4255716174,0.0,0.0,0.0,36.91,-28.16,46.4255716174,92.4,36.76,-7.76,37.5701370772,0.0,0.0,0.0,36.76,-7.76,37.5701370772,132.01
2021-08-24 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.67,36.71,-28.29,46.3459620679,0.0,0.0,0.0,36.71,-28.29,46.3459620679,92.4,36.56,-7.84,37.3911647318,0.0,0.0,0.0,36.56,-7.84,37.3911647318,132.01
2021-08-24 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.04,36.89,-27.75,46.1620471816,0.0,0.0,0.0,36.89,-27.75,46.1620471816,92.4,36.64,-7.44,37.3877413065,0.0,0.0,0.0,36.64,-7.44,37.3877413065,132.35
2021-08-24 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.9,36.59,-27.35,45.682059936,0.0,0.0,0.0,36.59,-27.35,45.682059936,92.4,36.4,-7.16,37.0975147416,0.0,0.0,0.0,36.4,-7.16,37.0975147416,132.23
2021-08-24 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.73,35.29,-28.27,45.2169990159,0.0,0.0,0.0,35.29,-28.27,45.2169990159,92.4,35.2,-7.84,36.0625234835,0.0,0.0,0.0,35.2,-7.84,36.0625234835,132.06
2021-08-24 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.97,35.11,-28.3,45.0954776003,0.0,0.0,0.0,35.11,-28.3,45.0954776003,92.4,34.96,-7.88,35.8370757736,0.0,0.0,0.0,34.96,-7.88,35.8370757736,132.32
2021-08-24 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.04,33.81,-29.35,44.7720738854,0.0,0.0,0.0,33.81,-29.35,44.7720738854,92.4,33.48,-8.8,34.617198038,0.0,0.0,0.0,33.48,-8.8,34.617198038,132.39
2021-08-24 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.43,34.31,-28.97,44.9047547594,0.0,0.0,0.0,34.31,-28.97,44.9047547594,92.4,33.96,-8.56,35.0222100959,0.0,0.0,0.0,33.96,-8.56,35.0222100959,132.79
2021-08-24 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.23,35.89,-28.16,45.6188305418,0.0,0.0,0.0,35.89,-28.16,45.6188305418,92.4,35.4,-7.92,36.275148518,0.0,0.0,0.0,35.4,-7.92,36.275148518,132.59
2021-08-24 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.84,36.71,-27.98,46.1573883577,0.0,0.0,0.0,36.71,-27.98,46.1573883577,92.4,36.2,-7.76,37.0223932236,0.0,0.0,0.0,36.2,-7.76,37.0223932236,132.17
2021-08-24 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.95,38.96,-26.96,47.3785098964,0.0,0.0,0.0,38.96,-26.96,47.3785098964,92.4,38.28,-7.28,38.9660980854,0.0,0.0,0.0,38.28,-7.28,38.9660980854,132.25
2021-08-24 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.47,39.86,-26.9,48.0877281643,0.0,0.0,0.0,39.86,-26.9,48.0877281643,92.4,39.08,-7.28,39.7522930156,0.0,0.0,0.0,39.08,-7.28,39.7522930156,131.71
2021-08-24 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.7,43.01,-25.36,49.9298477867,0.0,0.0,0.0,43.01,-25.36,49.9298477867,92.4,42.0,-5.96,42.4207684985,0.0,0.0,0.0,42.0,-5.96,42.4207684985,131.95
2021-08-24 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.64,46.36,-23.86,52.1397084764,0.0,0.0,0.0,46.36,-23.86,52.1397084764,92.4,44.8,-5.0,45.0781543544,0.0,0.0,0.0,44.8,-5.0,45.0781543544,131.85
2021-08-24 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.46,47.94,-22.84,53.1028172511,0.0,0.0,0.0,47.94,-22.84,53.1028172511,92.4,45.6,-4.48,45.8195416826,0.0,0.0,0.0,45.6,-4.48,45.8195416826,131.64
2021-08-24 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.59,47.41,-23.11,52.7425843129,0.0,0.0,0.0,47.41,-23.11,52.7425843129,92.4,44.76,-4.64,44.9998577776,0.0,0.0,0.0,44.76,-4.64,44.9998577776,130.78
2021-08-24 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.69,45.28,-23.0,50.786596657,0.0,0.0,0.0,45.28,-23.0,50.786596657,92.4,42.32,-4.6,42.5692659086,0.0,0.0,0.0,42.32,-4.6,42.5692659086,130.88
2021-08-24 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.44,46.1,-21.68,50.9434235206,0.0,0.0,0.0,46.1,-21.68,50.9434235206,92.4,42.84,-4.04,43.0300732047,0.0,0.0,0.0,42.84,-4.04,43.0300732047,130.65
2021-08-24 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.09,45.35,-20.86,49.917553025,0.0,0.0,0.0,45.35,-20.86,49.917553025,92.4,41.56,-3.2800000000000002,41.6892312234,0.0,0.0,0.0,41.56,-3.2800000000000002,41.6892312234,130.3
2021-08-24 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.09,46.0,13.18,47.8509393847,0.0,0.0,0.0,46.0,13.18,47.8509393847,92.4,38.64,-13.68,40.9901451571,0.0,0.0,0.0,38.64,-13.68,40.9901451571,130.3
2021-08-24 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.82,44.55,15.51,47.1726891326,0.0,0.0,0.0,44.55,15.51,47.1726891326,92.4,36.56,-13.56,38.9936815394,0.0,0.0,0.0,36.56,-13.56,38.9936815394,131.09
2021-08-24 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.3,42.67,15.56,45.4185259558,0.0,0.0,0.0,42.67,15.56,45.4185259558,92.4,34.36,-13.36,36.8659626214,0.0,0.0,0.0,34.36,-13.36,36.8659626214,130.56
2021-08-24 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.19,42.84,15.79,45.6573071917,0.0,0.0,0.0,42.84,15.79,45.6573071917,92.4,34.4,-13.16,36.8313127651,0.0,0.0,0.0,34.4,-13.16,36.8313127651,130.45
2021-08-24 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.05,41.96,16.03,44.9177303523,0.0,0.0,0.0,41.96,16.03,44.9177303523,92.4,33.4,-13.16,35.8991030529,0.0,0.0,0.0,33.4,-13.16,35.8991030529,130.31
2021-08-24 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.15,41.73,16.15,44.7461216196,0.0,0.0,0.0,41.73,16.15,44.7461216196,92.4,33.12,-12.88,35.5363025651,0.0,0.0,0.0,33.12,-12.88,35.5363025651,130.4
2021-08-24 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.15,40.93,15.65,43.8199429484,0.0,0.0,0.0,40.93,15.65,43.8199429484,92.4,32.36,-13.4,35.024699856,0.0,0.0,0.0,32.36,-13.4,35.024699856,130.4
2021-08-24 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.39,40.6,15.47,43.4474498676,0.0,0.0,0.0,40.6,15.47,43.4474498676,92.4,32.12,-13.68,34.9118432627,0.0,0.0,0.0,32.12,-13.68,34.9118432627,130.63
2021-08-24 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.73,41.4,15.71,44.2805160313,0.0,0.0,0.0,41.4,15.71,44.2805160313,92.4,32.68,-13.36,35.3054103503,0.0,0.0,0.0,32.68,-13.36,35.3054103503,130.98
2021-08-24 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.26,42.14,15.78,44.9976443828,0.0,0.0,0.0,42.14,15.78,44.9976443828,92.4,33.72,-13.6,36.3592959228,0.0,0.0,0.0,33.72,-13.6,36.3592959228,130.53
2021-08-24 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.92,41.75,15.37,44.489317819,0.0,0.0,0.0,41.75,15.37,44.489317819,92.4,33.6,-13.72,36.2932280185,0.0,0.0,0.0,33.6,-13.72,36.2932280185,131.18
2021-08-24 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.67,44.37,15.53,47.0093373704,0.0,0.0,0.0,44.37,15.53,47.0093373704,92.4,37.32,-14.56,40.0596555152,0.0,0.0,0.0,37.32,-14.56,40.0596555152,130.92
2021-08-24 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.67,46.43,5.24,46.7247525408,0.0,0.0,0.0,46.43,5.24,46.7247525408,92.4,45.2,-33.2,56.082795936,0.0,0.0,0.0,45.2,-33.2,56.082795936,130.92
2021-08-24 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.29,52.41,14.62,54.410959374,0.0,0.0,0.0,52.41,14.62,54.410959374,92.4,45.2,-14.0,47.3184953269,0.0,0.0,0.0,45.2,-14.0,47.3184953269,133.64
